Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,6.5552,1.0436,6.637751728,5.8752,1.7136,6.12,0.68,-0.67,0.954620343,5.1952,1.0336,5.29702105,5.8752,1.7136,6.12,-0.68,-0.68,0.961665222
31/03/2019 01:00,6.61952,1.06236,6.704226562,5.93952,1.73236,6.187,0.68,-0.67,0.954620343,5.25952,1.05236,5.36376847,5.93952,1.73236,6.187,-0.68,-0.68,0.961665222
31/03/2019 01:30,6.3702,1.8601,6.636220314,6.3672,1.8571,6.6325,0.003,0.003,0.004242641,6.3642,1.8601,6.630461044,6.3672,1.8571,6.6325,-0.003,0.003,0.004242641
31/03/2019 02:00,7.63308,2.22844,7.951720262,7.63008,2.22544,7.948,0.003,0.003,0.004242641,7.62708,2.22844,7.945960871,7.63008,2.22544,7.948,-0.003,0.003,0.004242641
31/03/2019 02:30,7.32144,2.13542,7.6265,7.32144,2.13542,7.6265,0,0,0,7.32144,2.13542,7.6265,7.32144,2.13542,7.6265,0,0,0
31/03/2019 03:00,6.82128,1.98954,7.1055,6.82128,1.98954,7.1055,0,0,0,6.82128,1.98954,7.1055,6.82128,1.98954,7.1055,0,0,0
31/03/2019 03:30,5.88624,1.71682,6.1315,5.88624,1.71682,6.1315,0,0,0,5.88624,1.71682,6.1315,5.88624,1.71682,6.1315,0,0,0
31/03/2019 04:00,6.67248,1.94614,6.9505,6.67248,1.94614,6.9505,0,0,0,6.67248,1.94614,6.9505,6.67248,1.94614,6.9505,0,0,0
31/03/2019 04:30,6.82928,0.97354,6.89832193,6.14928,1.79354,6.4055,0.68,-0.82,1.065269919,5.46928,0.97354,5.555250116,6.14928,1.79354,6.4055,-0.68,-0.82,1.065269919
31/03/2019 05:00,6.22176,0.99468,6.300768667,6.22176,1.81468,6.481,0,-0.82,0.82,6.22176,0.99468,6.300768667,6.22176,1.81468,6.481,0,-0.82,0.82
31/03/2019 05:30,6.3288,1.0259,6.411410161,6.3288,1.8459,6.5925,0,-0.82,0.82,6.3288,1.0259,6.411410161,6.3288,1.8459,6.5925,0,-0.82,0.82
31/03/2019 06:00,6.6672,1.1246,6.76138159,6.6672,1.9446,6.945,0,-0.82,0.82,6.6672,1.0646,6.751661203,6.6672,1.9446,6.945,0,-0.88,0.88
31/03/2019 06:30,7.73744,0.73842,7.772595567,7.05744,2.05842,7.3515,0.68,-1.32,1.484856895,6.37744,1.74842,6.61276897,7.05744,2.05842,7.3515,-0.68,-0.31,0.747328576
31/03/2019 07:00,7.9088,2.1084,8.185014844,7.2288,2.1084,7.53,0.68,0,0.68,6.5488,2.1084,6.879835172,7.2288,2.1084,7.53,-0.68,0,0.68
31/03/2019 07:30,7.7408,2.0594,8.010063233,7.0608,2.0594,7.355,0.68,0,0.68,6.3808,2.0594,6.704903952,7.0608,2.0594,7.355,-0.68,0,0.68
31/03/2019 08:00,8.44448,2.26464,8.742873486,7.76448,2.26464,8.088,0.68,0,0.68,7.08448,2.26464,7.437637474,7.76448,2.26464,8.088,-0.68,0,0.68
31/03/2019 08:30,10.03424,2.65832,10.38039679,9.11424,2.65832,9.494,0.92,0,0.92,8.20424,2.65832,8.624164841,9.11424,2.65832,9.494,-0.91,0,0.91
31/03/2019 09:00,11.1992,3.0331,11.60266246,10.3992,3.0331,10.8325,0.8,0,0.8,9.5992,3.0331,10.06699241,10.3992,3.0331,10.8325,-0.8,0,0.8
31/03/2019 09:30,11.3848,2.4464,11.64467878,10.6848,3.1164,11.13,0.7,-0.67,0.968968524,9.9848,2.4464,10.28013152,10.6848,3.1164,11.13,-0.7,-0.67,0.968968524
31/03/2019 10:00,10.5768,2.4149,10.84898337,10.5768,3.0849,11.0175,0,-0.67,0.67,10.5768,2.4149,10.84898337,10.5768,3.0849,11.0175,0,-0.67,0.67
31/03/2019 10:30,10.39728,3.03254,10.8305,10.39728,3.03254,10.8305,0,0,0,10.39728,3.03254,10.8305,10.39728,3.03254,10.8305,0,0,0
31/03/2019 11:00,10.2384,2.9862,10.665,10.2384,2.9862,10.665,0,0,0,10.2384,2.9862,10.665,10.2384,2.9862,10.665,0,0,0
31/03/2019 11:30,9.94368,2.90024,10.358,9.94368,2.90024,10.358,0,0,0,9.94368,2.90024,10.358,9.94368,2.90024,10.358,0,0,0
31/03/2019 12:00,10.01328,2.92054,10.4305,10.01328,2.92054,10.4305,0,0,0,10.01328,2.92054,10.4305,10.01328,2.92054,10.4305,0,0,0
31/03/2019 12:30,10.56448,2.98214,10.97731282,10.22448,2.98214,10.6505,0.34,0,0.34,9.72448,2.98214,10.17146353,10.22448,2.98214,10.6505,-0.5,0,0.5
31/03/2019 13:00,10.38,3.0275,10.8125,10.38,3.0275,10.8125,0,0,0,10.38,3.0275,10.8125,10.38,3.0275,10.8125,0,0,0
31/03/2019 13:30,10.39392,3.03156,10.827,10.39392,3.03156,10.827,0,0,0,10.39392,3.03156,10.827,10.39392,3.03156,10.827,0,0,0
31/03/2019 14:00,9.44568,1.68624,9.59501308,10.13568,2.95624,10.558,-0.69,-1.27,1.445337331,10.82568,3.14624,11.27360517,10.13568,2.95624,10.558,0.69,0.19,0.715681493
31/03/2019 14:30,9.5796,2.3253,9.857776435,10.2696,2.9953,10.6975,-0.69,-0.67,0.961769203,10.9596,2.3253,11.20356427,10.2696,2.9953,10.6975,0.69,-0.67,0.961769203
31/03/2019 15:00,8.6508,2.0544,8.891394716,9.3408,2.7244,9.73,-0.69,-0.67,0.961769203,10.0308,2.0544,10.2390189,9.3408,2.7244,9.73,0.69,-0.67,0.961769203
31/03/2019 15:30,8.24272,1.94996,8.470228863,8.98272,2.61996,9.357,-0.74,-0.67,0.998248466,9.72272,1.94996,9.916331388,8.98272,2.61996,9.357,0.74,-0.67,0.998248466
31/03/2019 16:00,8.38032,1.77426,8.566082059,8.38032,2.44426,8.7295,0,-0.67,0.67,8.38032,1.77426,8.566082059,8.38032,2.44426,8.7295,0,-0.67,0.67
31/03/2019 16:30,7.71696,1.58078,7.877203631,7.71696,2.25078,8.0385,0,-0.67,0.67,7.71696,1.58078,7.877203631,7.71696,2.25078,8.0385,0,-0.67,0.67
31/03/2019 17:00,8.55128,1.61704,8.702827586,7.84128,2.28704,8.168,0.71,-0.67,0.976217189,7.12128,1.61704,7.302564426,7.84128,2.28704,8.168,-0.72,-0.67,0.983514108
31/03/2019 17:30,8.78008,1.62544,8.929269847,7.87008,2.29544,8.198,0.91,-0.67,1.130044247,6.97008,1.62544,7.157099301,7.87008,2.29544,8.198,-0.9,-0.67,1.12200713
31/03/2019 18:00,9.1596,1.7128,9.318366595,8.1696,2.3828,8.51,0.99,-0.67,1.19540788,7.1796,1.7128,7.381079867,8.1696,2.3828,8.51,-0.99,-0.67,1.19540788
31/03/2019 18:30,8.77352,0.54186,8.790236939,7.58352,2.21186,7.8995,1.19,-1.67,2.050609665,6.39352,3.05186,7.084556969,7.58352,2.21186,7.8995,-1.19,0.84,1.456605643
31/03/2019 19:00,7.93784,1.96812,8.178190521,6.74784,1.96812,7.029,1.19,0,1.19,5.55784,1.96812,5.896022541,6.74784,1.96812,7.029,-1.19,0,1.19
31/03/2019 19:30,8.17104,0.73572,8.204095233,6.67104,1.94572,6.949,1.5,-1.21,1.927200042,5.14104,2.65572,5.786461872,6.67104,1.94572,6.949,-1.53,0.71,1.686712779
31/03/2019 20:00,8.41808,1.92444,8.635249863,6.59808,1.92444,6.873,1.82,0,1.82,4.80808,1.92444,5.178909403,6.59808,1.92444,6.873,-1.79,0,1.79
31/03/2019 20:30,8.30448,1.84464,8.506884553,6.32448,1.84464,6.588,1.98,0,1.98,4.33448,1.84464,4.710670186,6.32448,1.84464,6.588,-1.99,0,1.99
31/03/2019 21:00,8.94008,2.06794,9.176132423,7.09008,2.06794,7.3855,1.85,0,1.85,5.24008,2.06794,5.633366156,7.09008,2.06794,7.3855,-1.85,0,1.85
31/03/2019 21:30,9.24152,2.15586,9.489648268,7.39152,2.15586,7.6995,1.85,0,1.85,5.62152,2.15586,6.020732468,7.39152,2.15586,7.6995,-1.77,0,1.77
31/03/2019 22:00,7.65392,1.84156,7.872346194,6.31392,1.84156,6.577,1.34,0,1.34,4.97392,1.84156,5.303887574,6.31392,1.84156,6.577,-1.34,0,1.34
31/03/2019 22:30,7.1572,1.8046,7.381198615,6.1872,1.8046,6.445,0.97,0,0.97,5.2172,1.8046,5.520485214,6.1872,1.8046,6.445,-0.97,0,0.97
31/03/2019 23:00,6.81784,0.86562,6.872571589,5.84784,1.70562,6.0915,0.97,-0.84,1.283160161,4.87784,1.20562,5.024623633,5.84784,1.70562,6.0915,-0.97,-0.5,1.091283648
31/03/2019 23:30,6.55784,1.03562,6.639109447,5.84784,1.70562,6.0915,0.71,-0.67,0.976217189,5.13784,1.03562,5.241174358,5.84784,1.70562,6.0915,-0.71,-0.67,0.976217189
01/04/2019 00:00,6.55784,1.70562,6.776016902,5.84784,1.70562,6.0915,0.71,0,0.71,5.13784,1.70562,5.413551464,5.84784,1.70562,6.0915,-0.71,0,0.71
01/04/2019 00:30,5.87136,1.04248,5.963189818,5.87136,1.71248,6.116,0,-0.67,0.67,5.87136,1.04248,5.963189818,5.87136,1.71248,6.116,0,-0.67,0.67
01/04/2019 01:00,6.16032,1.12676,6.262517912,6.16032,1.79676,6.417,0,-0.67,0.67,6.16032,1.12676,6.262517912,6.16032,1.79676,6.417,0,-0.67,0.67
01/04/2019 01:30,6.21888,1.14384,6.323198431,6.21888,1.81384,6.478,0,-0.67,0.67,6.21888,1.09384,6.314345128,6.21888,1.81384,6.478,0,-0.72,0.72
01/04/2019 02:00,7.0232,1.0801,7.105769082,6.3432,1.8501,6.6075,0.68,-0.77,1.027277957,5.6632,1.0701,5.763414635,6.3432,1.8501,6.6075,-0.68,-0.78,1.034794666
01/04/2019 02:30,7.17056,0.97308,7.236284641,6.49056,1.89308,6.761,0.68,-0.92,1.144027972,5.81056,1.21308,5.935837818,6.49056,1.89308,6.761,-0.68,-0.68,0.961665222
01/04/2019 03:00,6.93872,1.82546,7.174826789,6.25872,1.82546,6.5195,0.68,0,0.68,5.57872,1.82546,5.869788842,6.25872,1.82546,6.5195,-0.68,0,0.68
01/04/2019 03:30,7.0592,1.8606,7.300283351,6.3792,1.8606,6.645,0.68,0,0.68,5.6992,1.8606,5.995224183,6.3792,1.8606,6.645,-0.68,0,0.68
01/04/2019 04:00,6.9944,0.9117,7.053568476,6.3144,1.8417,6.5775,0.68,-0.93,1.152085066,5.6344,1.4917,5.828518873,6.3144,1.8417,6.5775,-0.68,-0.35,0.764787552
01/04/2019 04:30,7.10432,1.17376,7.200630195,6.42432,1.87376,6.692,0.68,-0.7,0.975909832,5.74432,1.15376,5.859042106,6.42432,1.87376,6.692,-0.68,-0.72,0.990353472
01/04/2019 05:00,7.46688,1.47784,7.61172175,7.46688,2.17784,7.778,0,-0.7,0.7,7.46688,1.45784,7.607863984,7.46688,2.17784,7.778,0,-0.72,0.72
01/04/2019 05:30,6.9936,1.2798,7.109734805,6.9936,2.0398,7.285,0,-0.76,0.76,6.3136,1.4798,6.484701458,6.9936,2.0398,7.285,-0.68,-0.56,0.880908622
01/04/2019 06:00,7.56552,1.97036,7.81789047,6.75552,1.97036,7.037,0.81,0,0.81,5.94552,1.97036,6.263507532,6.75552,1.97036,7.037,-0.81,0,0.81
01/04/2019 06:30,7.84776,1.89518,8.073353965,6.49776,1.89518,6.7685,1.35,0,1.35,5.13776,1.89518,5.476156047,6.49776,1.89518,6.7685,-1.36,0,1.36
01/04/2019 07:00,8.52272,2.00746,8.755949512,6.88272,2.00746,7.1695,1.64,0,1.64,5.24272,2.00746,5.613912063,6.88272,2.00746,7.1695,-1.64,0,1.64
01/04/2019 07:30,9.03216,0.60438,9.052358226,6.87216,2.00438,7.1585,2.16,-1.4,2.574024087,4.69216,3.21438,5.68758334,6.87216,2.00438,7.1585,-2.18,1.21,2.493290998
01/04/2019 08:00,9.3016,2.0013,9.514460797,6.8616,2.0013,7.1475,2.44,0,2.44,4.4416,2.0013,4.871653954,6.8616,2.0013,7.1475,-2.42,0,2.42
01/04/2019 08:30,9.15264,0.59452,9.171928532,6.63264,1.93452,6.909,2.52,-1.34,2.854119829,4.12264,3.20452,5.221600234,6.63264,1.93452,6.909,-2.51,1.27,2.81300551
01/04/2019 09:00,9.42648,2.09314,9.656073749,7.17648,2.09314,7.4755,2.25,0,2.25,4.92648,2.09314,5.352704013,7.17648,2.09314,7.4755,-2.25,0,2.25
01/04/2019 09:30,9.35864,2.10252,9.591909768,7.20864,2.10252,7.509,2.15,0,2.15,5.04864,2.10252,5.468944706,7.20864,2.10252,7.509,-2.16,0,2.16
01/04/2019 10:00,9.13072,0.75146,9.161590465,7.17072,2.09146,7.4695,1.96,-1.34,2.374278838,5.20072,3.41146,6.219770723,7.17072,2.09146,7.4695,-1.97,1.32,2.371349827
01/04/2019 10:30,8.66968,1.98324,8.893626493,6.79968,1.98324,7.083,1.87,0,1.87,4.97968,1.98324,5.360079645,6.79968,1.98324,7.083,-1.82,0,1.82
01/04/2019 11:00,8.57352,1.98436,8.800166464,6.80352,1.98436,7.087,1.77,0,1.77,5.10352,1.98436,5.475728353,6.80352,1.98436,7.087,-1.7,0,1.7
01/04/2019 11:30,8.41928,1.96854,8.646353304,6.74928,1.96854,7.0305,1.67,0,1.67,5.04928,1.96854,5.41944446,6.74928,1.96854,7.0305,-1.7,0,1.7
01/04/2019 12:00,8.3904,1.9922,8.623669347,6.8304,1.9922,7.115,1.56,0,1.56,5.2604,1.9922,5.625003911,6.8304,1.9922,7.115,-1.57,0,1.57
01/04/2019 12:30,8.53056,2.03308,8.769485059,6.97056,2.03308,7.261,1.56,0,1.56,5.40056,2.03308,5.770568655,6.97056,2.03308,7.261,-1.57,0,1.57
01/04/2019 13:00,8.43016,2.05338,8.676633394,7.04016,2.05338,7.3335,1.39,0,1.39,5.64016,2.05338,6.002314075,7.04016,2.05338,7.3335,-1.4,0,1.4
01/04/2019 13:30,8.32608,2.06094,8.577358676,7.06608,2.06094,7.3605,1.26,0,1.26,5.80608,2.06094,6.161009548,7.06608,2.06094,7.3605,-1.26,0,1.26
01/04/2019 14:00,8.03616,1.97638,8.275623569,6.77616,1.97638,7.0585,1.26,0,1.26,5.51616,1.97638,5.859530617,6.77616,1.97638,7.0585,-1.26,0,1.26
01/04/2019 14:30,7.96656,1.95608,8.203190062,6.70656,1.95608,6.986,1.26,0,1.26,5.44656,1.95608,5.787163796,6.70656,1.95608,6.986,-1.26,0,1.26
01/04/2019 15:00,7.97856,1.95958,8.215678514,6.71856,1.95958,6.9985,1.26,0,1.26,5.45856,1.95958,5.799640597,6.71856,1.95958,6.9985,-1.26,0,1.26
01/04/2019 15:30,7.89304,1.91422,8.121842072,6.56304,1.91422,6.8365,1.33,0,1.33,5.22304,1.91422,5.562767751,6.56304,1.91422,6.8365,-1.34,0,1.34
01/04/2019 16:00,7.93544,1.87992,8.155078614,6.44544,1.87992,6.714,1.49,0,1.49,4.95544,1.87992,5.300045736,6.44544,1.87992,6.714,-1.49,0,1.49
01/04/2019 16:30,7.944,1.827,8.151384238,6.264,1.827,6.525,1.68,0,1.68,4.584,1.827,4.934671722,6.264,1.827,6.525,-1.68,0,1.68
01/04/2019 17:00,7.94696,1.76078,8.139687921,6.03696,1.76078,6.2885,1.91,0,1.91,4.15696,1.76078,4.514494728,6.03696,1.76078,6.2885,-1.88,0,1.88
01/04/2019 17:30,7.80112,0.98116,7.862578979,5.66112,1.65116,5.897,2.14,-0.67,2.242431716,3.50112,0.98116,3.636002778,5.66112,1.65116,5.897,-2.16,-0.67,2.261526033
01/04/2019 18:00,7.6996,1.5603,7.856104394,5.3496,1.5603,5.5725,2.35,0,2.35,2.9996,0.8903,3.128935003,5.3496,1.5603,5.5725,-2.35,-0.67,2.443644819
01/04/2019 18:30,7.69776,0.84018,7.743475412,5.17776,1.51018,5.3935,2.52,-0.67,2.60754674,2.68776,0.84018,2.8160178,5.17776,1.51018,5.3935,-2.49,-0.67,2.578565493
01/04/2019 19:00,7.61896,0.77928,7.658709343,4.96896,1.44928,5.176,2.65,-0.67,2.733386178,2.29896,0.77928,2.427446065,4.96896,1.44928,5.176,-2.67,-0.67,2.752780413
01/04/2019 19:30,7.62664,0.61152,7.651117199,4.97664,1.45152,5.184,2.65,-0.84,2.779946043,2.24664,1.00152,2.459762915,4.97664,1.45152,5.184,-2.73,-0.45,2.766839352
01/04/2019 20:00,7.6792,-0.1044,7.679909635,4.8192,1.4056,5.02,2.86,-1.51,3.234145946,1.9292,2.3856,3.06804498,4.8192,1.4056,5.02,-2.89,0.98,3.051638904
01/04/2019 20:30,7.47528,1.29654,7.586885201,4.44528,1.29654,4.6305,3.03,0,3.03,1.40528,1.29654,1.912021927,4.44528,1.29654,4.6305,-3.04,0,3.04
01/04/2019 21:00,7.7476,1.5043,7.892288911,5.1576,1.5043,5.3725,2.59,0,2.59,2.5676,1.5043,2.975817241,5.1576,1.5043,5.3725,-2.59,0,2.59
01/04/2019 21:30,7.8344,1.5967,7.995453349,5.4744,1.5967,5.7025,2.36,0,2.36,3.1244,1.5967,3.508749955,5.4744,1.5967,5.7025,-2.35,0,2.35
01/04/2019 22:00,7.89376,0.91818,7.94698065,5.99376,1.74818,6.2435,1.9,-0.83,2.073378885,4.09376,1.25818,4.282743029,5.99376,1.74818,6.2435,-1.9,-0.49,1.962167169
01/04/2019 22:30,7.73728,1.13754,7.82045389,6.19728,1.80754,6.4555,1.54,-0.67,1.679434429,4.64728,1.13754,4.784475797,6.19728,1.80754,6.4555,-1.55,-0.67,1.688608895
01/04/2019 23:00,7.41856,1.14958,7.507101082,6.23856,1.81958,6.4985,1.18,-0.67,1.356945098,5.04856,1.14958,5.177788355,6.23856,1.81958,6.4985,-1.19,-0.67,1.365650028
01/04/2019 23:30,7.45584,1.20712,7.552925844,6.67584,1.94712,6.954,0.78,-0.74,1.075174404,5.89584,1.18712,6.014165212,6.67584,1.94712,6.954,-0.78,-0.76,1.089036271
02/04/2019 00:00,7.25744,1.91842,7.506715037,6.57744,1.91842,6.8515,0.68,0,0.68,5.89744,1.91842,6.201623485,6.57744,1.91842,6.8515,-0.68,0,0.68
02/04/2019 00:30,6.64176,0.95718,6.710377743,6.64176,1.93718,6.9185,0,-0.98,0.98,5.96176,1.67718,6.19318295,6.64176,1.93718,6.9185,-0.68,-0.26,0.728010989
02/04/2019 01:00,6.25584,1.15462,6.361499937,6.25584,1.82462,6.5165,0,-0.67,0.67,6.25584,1.15462,6.361499937,6.25584,1.82462,6.5165,0,-0.67,0.67
02/04/2019 01:30,6.99008,1.17044,7.087393611,6.31008,1.84044,6.573,0.68,-0.67,0.954620343,5.63008,1.17044,5.750454817,6.31008,1.84044,6.573,-0.68,-0.67,0.954620343
02/04/2019 02:00,6.92736,0.97548,6.995704239,6.08736,1.77548,6.341,0.84,-0.8,1.16,5.24736,0.95548,5.333641252,6.08736,1.77548,6.341,-0.84,-0.82,1.173882447
02/04/2019 02:30,6.75472,1.00846,6.829585189,5.75472,1.67846,5.9945,1,-0.67,1.203702621,4.75472,0.99846,4.858424091,5.75472,1.67846,5.9945,-1,-0.68,1.209297317
02/04/2019 03:00,6.832,1.0485,6.911987865,5.892,1.7185,6.1375,0.94,-0.67,1.154339638,4.952,1.0385,5.059721954,5.892,1.7185,6.1375,-0.94,-0.68,1.160172401
02/04/2019 03:30,7.0056,1.1633,7.101527881,6.2856,1.8333,6.5475,0.72,-0.67,0.983514108,5.5656,1.1533,5.683837106,6.2856,1.8333,6.5475,-0.72,-0.68,0.990353472
02/04/2019 04:00,7.34976,1.26368,7.457604119,6.62976,1.93368,6.906,0.72,-0.67,0.983514108,5.90976,1.25368,6.04127278,6.62976,1.93368,6.906,-0.72,-0.68,0.990353472
02/04/2019 04:30,7.3872,1.2746,7.496354381,6.6672,1.9446,6.945,0.72,-0.67,0.983514108,5.9472,1.2646,6.080164554,6.6672,1.9446,6.945,-0.72,-0.68,0.990353472
02/04/2019 05:00,7.10832,1.19326,7.207779315,6.38832,1.86326,6.6545,0.72,-0.67,0.983514108,5.66832,1.18326,5.790505664,6.38832,1.86326,6.6545,-0.72,-0.68,0.990353472
02/04/2019 05:30,6.80952,1.04486,6.889215852,5.87952,1.71486,6.1245,0.93,-0.67,1.14621115,4.96952,1.03486,5.076126895,5.87952,1.71486,6.1245,-0.91,-0.68,1.136001761
02/04/2019 06:00,6.93536,1.04948,7.014315833,5.89536,1.71948,6.141,1.04,-0.67,1.237133784,4.85536,1.03948,4.965384114,5.89536,1.71948,6.141,-1.04,-0.68,1.242577965
02/04/2019 06:30,7.80936,0.89648,7.860647556,6.39936,1.86648,6.666,1.41,-0.97,1.711432149,4.94936,1.71648,5.238555908,6.39936,1.86648,6.666,-1.45,-0.15,1.457737974
02/04/2019 07:00,8.48128,1.97204,8.707528478,6.76128,1.97204,7.043,1.72,0,1.72,5.04128,1.97204,5.413265724,6.76128,1.97204,7.043,-1.72,0,1.72
02/04/2019 07:30,9.19648,0.51314,9.210784823,6.93648,2.02314,7.2255,2.26,-1.51,2.718032377,4.65648,3.03314,5.55722451,6.93648,2.02314,7.2255,-2.28,1.01,2.493692042
02/04/2019 08:00,9.16528,1.85654,9.351422258,6.36528,1.85654,6.6305,2.8,0,2.8,3.55528,1.85654,4.01082992,6.36528,1.85654,6.6305,-2.81,0,2.81
02/04/2019 08:30,8.72888,0.45634,8.740800435,5.67888,1.65634,5.9155,3.05,-1.2,3.277575323,2.62888,2.96634,3.963607328,5.67888,1.65634,5.9155,-3.05,1.31,3.319427662
02/04/2019 09:00,8.93912,1.04766,9.000303209,5.88912,1.71766,6.1345,3.05,-0.67,3.122723171,2.83912,1.71766,3.318276397,5.88912,1.71766,6.1345,-3.05,0,3.05
02/04/2019 09:30,9.00824,1.73782,9.174334104,5.95824,1.73782,6.2065,3.05,0,3.05,2.90824,1.73782,3.387901747,5.95824,1.73782,6.2065,-3.05,0,3.05
02/04/2019 10:00,8.85992,0.35456,8.867011627,5.80992,1.69456,6.052,3.05,-1.34,3.331381095,2.75992,2.94456,4.035788894,5.80992,1.69456,6.052,-3.05,1.25,3.296209945
02/04/2019 10:30,9.09808,1.78444,9.271423073,6.11808,1.78444,6.373,2.98,0,2.98,3.12808,1.78444,3.601265139,6.11808,1.78444,6.373,-2.99,0,2.99
02/04/2019 11:00,8.93056,1.73558,9.097644742,5.95056,1.73558,6.1985,2.98,0,2.98,2.96056,1.73558,3.431785752,5.95056,1.73558,6.1985,-2.99,0,2.99
02/04/2019 11:30,8.25488,1.42184,8.376435567,4.87488,1.42184,5.078,3.38,0,3.38,1.48488,1.42184,2.055844741,4.87488,1.42184,5.078,-3.39,0,3.39
02/04/2019 12:00,8.71288,1.61084,8.860535164,5.52288,1.61084,5.753,3.19,0,3.19,2.32288,1.61084,2.826760867,5.52288,1.61084,5.753,-3.2,0,3.2
02/04/2019 12:30,8.55656,1.53608,8.693345777,5.26656,1.53608,5.486,3.29,0,3.29,1.96656,1.53608,2.495375723,5.26656,1.53608,5.486,-3.3,0,3.3
02/04/2019 13:00,9.04752,0.47636,9.060051711,6.22752,1.81636,6.487,2.82,-1.34,3.122178726,3.38752,3.15636,4.630108012,6.22752,1.81636,6.487,-2.84,1.34,3.140254767
02/04/2019 13:30,9.76312,2.21466,10.01115533,7.59312,2.21466,7.9095,2.17,0,2.17,5.42312,2.21466,5.857896333,7.59312,2.21466,7.9095,-2.17,0,2.17
02/04/2019 14:00,9.81824,2.26282,10.07562361,7.75824,2.26282,8.0815,2.06,0,2.06,5.69824,2.26282,6.131092354,7.75824,2.26282,8.0815,-2.06,0,2.06
02/04/2019 14:30,9.05928,2.00354,9.278185526,6.86928,2.00354,7.1555,2.19,0,2.19,4.67928,2.00354,5.090170316,6.86928,2.00354,7.1555,-2.19,0,2.19
02/04/2019 15:00,8.41272,1.81496,8.606273154,6.22272,1.81496,6.482,2.19,0,2.19,4.03272,1.81496,4.422319572,6.22272,1.81496,6.482,-2.19,0,2.19
02/04/2019 15:30,9.0564,0.6602,9.080431983,7.4064,2.1602,7.715,1.65,-1.5,2.229910312,5.7564,3.1802,6.576459002,7.4064,2.1602,7.715,-1.65,1.02,1.939819579
02/04/2019 16:00,9.10424,0.63332,9.126241296,7.55424,2.20332,7.869,1.55,-1.57,2.206218484,5.98424,2.75332,6.587252796,7.55424,2.20332,7.869,-1.57,0.55,1.66355042
02/04/2019 16:30,10.40328,2.51804,10.70367975,8.63328,2.51804,8.993,1.77,0,1.77,6.90328,2.51804,7.348183463,8.63328,2.51804,8.993,-1.73,0,1.73
02/04/2019 17:00,10.0424,2.3282,10.30874934,7.9824,2.3282,8.315,2.06,0,2.06,5.9224,2.3282,6.36359466,7.9824,2.3282,8.315,-2.06,0,2.06
02/04/2019 17:30,8.65464,1.74552,8.82890897,5.98464,1.74552,6.234,2.67,0,2.67,3.28464,1.74552,3.719637079,5.98464,1.74552,6.234,-2.7,0,2.7
02/04/2019 18:00,8.2956,0.9708,8.352211204,5.6256,1.6408,5.86,2.67,-0.67,2.752780413,2.9256,0.9708,3.082464598,5.6256,1.6408,5.86,-2.7,-0.67,2.781887848
02/04/2019 18:30,8.09496,0.33728,8.101983411,5.06496,1.47728,5.276,3.03,-1.14,3.237360036,2.00496,1.41728,2.455310001,5.06496,1.47728,5.276,-3.06,-0.06,3.060588179
02/04/2019 19:00,8.26776,1.51018,8.404552281,5.17776,1.51018,5.3935,3.09,0,3.09,2.11776,1.51018,2.601067291,5.17776,1.51018,5.3935,-3.06,0,3.06
02/04/2019 19:30,8.01784,1.40812,8.140550362,4.82784,1.40812,5.029,3.19,0,3.19,1.62784,1.40812,2.152362655,4.82784,1.40812,5.029,-3.2,0,3.2
02/04/2019 20:00,7.9228,-0.1296,7.923859918,4.7328,1.3804,4.93,3.19,-1.51,3.529334215,1.4828,2.3904,2.812953608,4.7328,1.3804,4.93,-3.25,1.01,3.403321907
02/04/2019 20:30,7.81656,1.32608,7.928246868,4.54656,1.32608,4.736,3.27,0,3.27,1.29656,1.32608,1.854604001,4.54656,1.32608,4.736,-3.25,0,3.25
02/04/2019 21:00,8.2548,1.5939,8.407273057,5.4648,1.5939,5.6925,2.79,0,2.79,2.6448,1.5939,3.087957942,5.4648,1.5939,5.6925,-2.82,0,2.82
02/04/2019 21:30,7.60248,1.40364,7.730970664,4.81248,1.40364,5.013,2.79,0,2.79,1.99248,1.40364,2.437248818,4.81248,1.40364,5.013,-2.82,0,2.82
02/04/2019 22:00,7.39808,-0.42306,7.410166493,4.85808,1.41694,5.0605,2.54,-1.84,3.136431093,2.34808,2.25694,3.256878544,4.85808,1.41694,5.0605,-2.51,0.84,2.646828291
02/04/2019 22:30,7.13264,0.74952,7.171912827,5.07264,1.47952,5.284,2.06,-0.73,2.185520533,2.97264,0.82952,3.086209973,5.07264,1.47952,5.284,-2.1,-0.65,2.198294794
02/04/2019 23:00,6.77696,0.79328,6.823230906,5.01696,1.46328,5.226,1.76,-0.67,1.883215336,3.29696,0.81328,3.395787037,5.01696,1.46328,5.226,-1.72,-0.65,1.838722383
02/04/2019 23:30,6.368,0.779,6.415470754,4.968,1.449,5.175,1.4,-0.67,1.552063143,3.558,0.719,3.629920798,4.968,1.449,5.175,-1.41,-0.73,1.587765726
03/04/2019 00:00,5.96904,0.74722,6.015627669,4.85904,1.41722,5.0615,1.11,-0.67,1.296533841,3.74904,0.73722,3.820836852,4.85904,1.41722,5.0615,-1.11,-0.68,1.301729619
03/04/2019 00:30,6.01552,0.64286,6.049772711,5.01552,1.46286,5.2245,1,-0.82,1.293213053,4.00552,0.78286,4.081306194,5.01552,1.46286,5.2245,-1.01,-0.68,1.217579566
03/04/2019 01:00,6.05008,0.80294,6.103128759,5.05008,1.47294,5.2605,1,-0.67,1.203702621,4.04008,0.79294,4.117159245,5.05008,1.47294,5.2605,-1.01,-0.68,1.217579566
03/04/2019 01:30,6.38944,0.90192,6.452782594,5.38944,1.57192,5.614,1,-0.67,1.203702621,4.37944,0.89192,4.469341786,5.38944,1.57192,5.614,-1.01,-0.68,1.217579566
03/04/2019 02:00,6.62968,0.92824,6.694347347,5.47968,1.59824,5.708,1.15,-0.67,1.330939518,4.31968,0.91824,4.416197459,5.47968,1.59824,5.708,-1.16,-0.68,1.344618905
03/04/2019 02:30,6.69448,0.94714,6.761149063,5.54448,1.61714,5.7755,1.15,-0.67,1.330939518,4.38448,0.93714,4.483513828,5.54448,1.61714,5.7755,-1.16,-0.68,1.344618905
03/04/2019 03:00,6.44392,0.87406,6.502929021,5.29392,1.54406,5.5145,1.15,-0.67,1.330939518,4.13392,0.86406,4.223256356,5.29392,1.54406,5.5145,-1.16,-0.68,1.344618905
03/04/2019 03:30,6.34856,1.48708,6.520400371,5.09856,1.48708,5.311,1.25,0,1.25,3.81856,1.48708,4.097902805,5.09856,1.48708,5.311,-1.28,0,1.28
03/04/2019 04:00,6.25784,1.44312,6.422083525,4.94784,1.44312,5.154,1.31,0,1.31,3.66784,1.44312,3.941528333,4.94784,1.44312,5.154,-1.28,0,1.28
03/04/2019 04:30,5.8856,1.2908,6.025483549,4.4256,1.2908,4.61,1.46,0,1.46,2.9556,0.6208,3.020093376,4.4256,1.2908,4.61,-1.47,-0.67,1.615487543
03/04/2019 05:00,6.06352,1.37186,6.216773653,4.70352,1.37186,4.8995,1.36,0,1.36,3.34352,1.37186,3.614017965,4.70352,1.37186,4.8995,-1.36,0,1.36
03/04/2019 05:30,6.3724,0.8182,6.424712678,5.1024,1.4882,5.315,1.27,-0.67,1.435896932,3.8124,0.8182,3.899210818,5.1024,1.4882,5.315,-1.29,-0.67,1.45361618
03/04/2019 06:00,6.68176,0.84718,6.735252827,5.20176,1.51718,5.4185,1.48,-0.67,1.624592257,3.70176,0.84718,3.797465082,5.20176,1.51718,5.4185,-1.5,-0.67,1.642832919
03/04/2019 06:30,7.02712,0.09166,7.02771777,4.97712,1.45166,5.1845,2.05,-1.36,2.460101624,2.90712,1.70166,3.368529865,4.97712,1.45166,5.1845,-2.07,0.25,2.085041966
03/04/2019 07:00,7.29128,1.39454,7.423442992,4.78128,1.39454,4.9805,2.51,0,2.51,2.27128,1.39454,2.665230694,4.78128,1.39454,4.9805,-2.51,0,2.51
03/04/2019 07:30,8.0464,1.4777,8.180962673,5.0664,1.4777,5.2775,2.98,0,2.98,2.0864,1.4777,2.556689705,5.0664,1.4777,5.2775,-2.98,0,2.98
03/04/2019 08:00,8.3156,1.4833,8.446856353,5.0856,1.4833,5.2975,3.23,0,3.23,1.8656,1.4833,2.383409795,5.0856,1.4833,5.2975,-3.22,0,3.22
03/04/2019 08:30,8.35912,1.47266,8.487851003,5.04912,1.47266,5.2595,3.31,0,3.31,1.71912,1.47266,2.263647731,5.04912,1.47266,5.2595,-3.33,0,3.33
03/04/2019 09:00,8.30776,-0.03232,8.307822868,4.99776,1.45768,5.206,3.31,-1.49,3.62990358,1.66776,2.61768,3.103815716,4.99776,1.45768,5.206,-3.33,1.16,3.526258641
03/04/2019 09:30,8.45464,1.50052,8.586762941,5.14464,1.50052,5.359,3.31,0,3.31,1.81464,1.50052,2.354671654,5.14464,1.50052,5.359,-3.33,0,3.33
03/04/2019 10:00,8.05424,0.00582,8.054242103,4.61424,1.34582,4.8065,3.44,-1.34,3.691774641,1.17424,2.68582,2.931291294,4.61424,1.34582,4.8065,-3.44,1.34,3.691774641
03/04/2019 10:30,8.35376,1.53818,8.49419236,5.27376,1.53818,5.4935,3.08,0,3.08,2.18376,1.53818,2.671105661,5.27376,1.53818,5.4935,-3.09,0,3.09
03/04/2019 11:00,8.33096,1.61028,8.485157406,5.52096,1.61028,5.751,2.81,0,2.81,2.69096,1.61028,3.135963552,5.52096,1.61028,5.751,-2.83,0,2.83
03/04/2019 11:30,8.54384,1.76862,8.724976713,6.06384,1.76862,6.3165,2.48,0,2.48,3.59384,1.76862,4.005459106,6.06384,1.76862,6.3165,-2.47,0,2.47
03/04/2019 12:00,8.15984,0.98662,8.219270518,5.67984,1.65662,5.9165,2.48,-0.67,2.568910275,3.20984,0.98662,3.358048816,5.67984,1.65662,5.9165,-2.47,-0.67,2.559257705
03/04/2019 12:30,7.93568,0.92124,7.988973664,5.45568,1.59124,5.683,2.48,-0.67,2.568910275,2.98568,0.92124,3.124574883,5.45568,1.59124,5.683,-2.47,-0.67,2.559257705
03/04/2019 13:00,7.92416,1.58788,8.081687608,5.44416,1.58788,5.671,2.48,0,2.48,2.97416,1.58788,3.371496789,5.44416,1.58788,5.671,-2.47,0,2.47
03/04/2019 13:30,8.386,1.813,8.579741546,6.216,1.813,6.475,2.17,0,2.17,4.066,1.813,4.451890048,6.216,1.813,6.475,-2.15,0,2.15
03/04/2019 14:00,8.0532,1.6226,8.21503871,5.5632,1.6226,5.795,2.49,0,2.49,3.0732,1.6226,3.475253804,5.5632,1.6226,5.795,-2.49,0,2.49
03/04/2019 14:30,8.21064,1.66852,8.378458581,5.72064,1.66852,5.959,2.49,0,2.49,3.30064,1.66852,3.698402817,5.72064,1.66852,5.959,-2.42,0,2.42
03/04/2019 15:00,8.64048,1.92514,8.852347635,6.60048,1.92514,6.8755,2.04,0,2.04,4.56048,1.92514,4.950165841,6.60048,1.92514,6.8755,-2.04,0,2.04
03/04/2019 15:30,8.39696,1.23078,8.486681133,6.51696,1.90078,6.7885,1.88,-0.67,1.995820633,4.70696,1.23078,4.865212416,6.51696,1.90078,6.7885,-1.81,-0.67,1.930025907
03/04/2019 16:00,8.48664,1.23652,8.576248609,6.53664,1.90652,6.809,1.95,-0.67,2.061892335,4.60664,1.23652,4.769707937,6.53664,1.90652,6.809,-1.93,-0.67,2.042988008
03/04/2019 16:30,8.20176,1.05718,8.269612848,5.92176,1.72718,6.1685,2.28,-0.67,2.376404848,3.64176,1.05718,3.792103038,5.92176,1.72718,6.1685,-2.28,-0.67,2.376404848
03/04/2019 17:00,8.6064,1.0077,8.665193607,6.2664,1.8277,6.5275,2.34,-0.82,2.479516082,3.9064,1.1577,4.074338014,6.2664,1.8277,6.5275,-2.36,-0.67,2.453263133
03/04/2019 17:30,8.3516,-0.2062,8.354145139,5.6016,1.6338,5.835,2.75,-1.84,3.30879132,2.8216,2.4738,3.752480913,5.6016,1.6338,5.835,-2.78,0.84,2.904134983
03/04/2019 18:00,8.31832,1.60076,8.470943289,5.48832,1.60076,5.717,2.83,0,2.83,2.64832,1.60076,3.094516343,5.48832,1.60076,5.717,-2.84,0,2.84
03/04/2019 18:30,8.12984,0.84662,8.173803512,5.19984,1.51662,5.4165,2.93,-0.67,3.005628054,2.25984,0.84662,2.413222379,5.19984,1.51662,5.4165,-2.94,-0.67,3.015377257
03/04/2019 19:00,7.90896,-0.18822,7.911199343,4.90896,1.43178,5.1135,3,-1.62,3.409457435,1.87896,2.44178,3.081035581,4.90896,1.43178,5.1135,-3.03,1.01,3.193900437
03/04/2019 19:30,7.81224,0.70732,7.844195013,4.72224,1.37732,4.919,3.09,-0.67,3.161803283,1.64224,0.70732,1.788086631,4.72224,1.37732,4.919,-3.08,-0.67,3.152031091
03/04/2019 20:00,7.87808,0.69444,7.908627656,4.67808,1.36444,4.873,3.2,-0.67,3.269388322,1.47808,0.69444,1.63308524,4.67808,1.36444,4.873,-3.2,-0.67,3.269388322
03/04/2019 20:30,7.58032,0.54926,7.600193277,4.18032,1.21926,4.3545,3.4,-0.67,3.465385981,0.76032,0.54926,0.937962179,4.18032,1.21926,4.3545,-3.42,-0.67,3.48501076
03/04/2019 21:00,7.77112,0.70116,7.802687447,4.70112,1.37116,4.897,3.07,-0.67,3.142260333,1.64112,0.70116,1.784628869,4.70112,1.37116,4.897,-3.06,-0.67,3.132491022
03/04/2019 21:30,7.52664,0.69402,7.558569537,4.67664,1.36402,4.8715,2.85,-0.67,2.927695339,1.80664,0.69402,1.935358326,4.67664,1.36402,4.8715,-2.87,-0.67,2.947168132
03/04/2019 22:00,7.45184,0.76262,7.490761553,4.91184,1.43262,5.1165,2.54,-0.67,2.626880279,2.39184,0.76262,2.510475622,4.91184,1.43262,5.1165,-2.52,-0.67,2.60754674
03/04/2019 22:30,7.31176,1.49968,7.463971758,5.14176,1.49968,5.356,2.17,0,2.17,2.96176,1.49968,3.319798548,5.14176,1.49968,5.356,-2.18,0,2.18
03/04/2019 23:00,6.80568,0.49874,6.823930088,5.03568,1.46874,5.2455,1.77,-0.97,2.018365675,3.25568,0.72874,3.336242535,5.03568,1.46874,5.2455,-1.78,-0.74,1.927692922
03/04/2019 23:30,6.60216,0.63938,6.633047825,5.31216,1.54938,5.5335,1.29,-0.91,1.578670327,3.99216,0.80938,4.073381574,5.31216,1.54938,5.5335,-1.32,-0.74,1.513274595
04/04/2019 00:00,6.38936,0.89898,6.4522931,5.37936,1.56898,5.6035,1.01,-0.67,1.212023102,4.36936,0.88898,4.458877914,5.37936,1.56898,5.6035,-1.01,-0.68,1.217579566
04/04/2019 00:30,6.20072,0.84396,6.257890779,5.19072,1.51396,5.407,1.01,-0.67,1.212023102,4.18072,0.83396,4.263086792,5.19072,1.51396,5.407,-1.01,-0.68,1.217579566
04/04/2019 01:00,6.454,0.947,6.523107005,5.544,1.617,5.775,0.91,-0.67,1.130044247,4.634,0.937,4.72778225,5.544,1.617,5.775,-0.91,-0.68,1.136001761
04/04/2019 01:30,6.51704,0.78622,6.564293736,5.50704,1.60622,5.7365,1.01,-0.82,1.300961183,4.49704,0.77622,4.563538786,5.50704,1.60622,5.7365,-1.01,-0.83,1.307287268
04/04/2019 02:00,6.82688,0.83284,6.877493221,5.66688,1.65284,5.903,1.16,-0.82,1.420563269,4.50688,0.82284,4.581378941,5.66688,1.65284,5.903,-1.16,-0.83,1.426359001
04/04/2019 02:30,6.85408,0.79994,6.900602629,5.55408,1.61994,5.7855,1.3,-0.82,1.537010085,4.24408,0.78994,4.316968873,5.55408,1.61994,5.7855,-1.31,-0.83,1.550806242
04/04/2019 03:00,6.9124,1.0107,6.985899244,5.7624,1.6807,6.0025,1.15,-0.67,1.330939518,4.6024,1.0107,4.712069636,5.7624,1.6807,6.0025,-1.16,-0.67,1.339589489
04/04/2019 03:30,6.79288,0.97584,6.862614837,5.64288,1.64584,5.878,1.15,-0.67,1.330939518,4.48288,0.97584,4.587861899,5.64288,1.64584,5.878,-1.16,-0.67,1.339589489
04/04/2019 04:00,6.56152,0.90836,6.624097116,5.41152,1.57836,5.637,1.15,-0.67,1.330939518,4.25152,0.90836,4.347475152,5.41152,1.57836,5.637,-1.16,-0.67,1.339589489
04/04/2019 04:30,6.52936,0.89898,6.590956459,5.37936,1.56898,5.6035,1.15,-0.67,1.330939518,4.21936,0.89898,4.314065814,5.37936,1.56898,5.6035,-1.16,-0.67,1.339589489
04/04/2019 05:00,6.72592,0.98256,6.797310056,5.66592,1.65256,5.902,1.06,-0.67,1.25399362,4.59592,0.98256,4.699777101,5.66592,1.65256,5.902,-1.07,-0.67,1.26245792
04/04/2019 05:30,6.96744,0.87092,7.0216609,5.79744,1.69092,6.039,1.17,-0.82,1.428740704,4.62744,0.87092,4.708683744,5.79744,1.69092,6.039,-1.17,-0.82,1.428740704
04/04/2019 06:00,7.25872,0.60296,7.283719984,5.83872,1.70296,6.082,1.42,-1.1,1.79621825,4.40872,1.20296,4.569893303,5.83872,1.70296,6.082,-1.43,-0.5,1.514892735
04/04/2019 06:30,7.68376,0.82818,7.728263055,5.75376,1.67818,5.9935,1.93,-0.85,2.108885962,3.80376,1.30818,4.022427756,5.75376,1.67818,5.9935,-1.95,-0.37,1.984792181
04/04/2019 07:00,8.1152,1.6611,8.283460886,5.6952,1.6611,5.9325,2.42,0,2.42,3.2852,1.6611,3.6812759,5.6952,1.6611,5.9325,-2.41,0,2.41
04/04/2019 07:30,8.9344,0.3167,8.940011312,6.1944,1.8067,6.4525,2.74,-1.49,3.118926097,3.4444,2.8167,4.449459546,6.1944,1.8067,6.4525,-2.75,1.01,2.929607482
04/04/2019 08:00,9.3212,1.8816,9.509215951,6.4512,1.8816,6.72,2.87,0,2.87,3.5712,1.8816,4.03656884,6.4512,1.8816,6.72,-2.88,0,2.88
04/04/2019 08:30,9.41816,1.90988,9.609858448,6.54816,1.90988,6.821,2.87,0,2.87,3.66816,1.90988,4.135582111,6.54816,1.90988,6.821,-2.88,0,2.88
04/04/2019 09:00,9.28248,1.84114,9.463309751,6.31248,1.84114,6.5755,2.97,0,2.97,3.33248,1.84114,3.807258784,6.31248,1.84114,6.5755,-2.98,0,2.98
04/04/2019 09:30,9.6492,1.9656,9.847367364,6.7392,1.9656,7.02,2.91,0,2.91,3.7592,1.9656,4.242071192,6.7392,1.9656,7.02,-2.98,0,2.98
04/04/2019 10:00,9.92112,2.08866,10.13859569,7.16112,2.08866,7.4595,2.76,0,2.76,4.39112,2.08866,4.862554416,7.16112,2.08866,7.4595,-2.77,0,2.77
04/04/2019 10:30,10.5112,1.1141,10.57007778,8.3112,2.4241,8.6575,2.2,-1.31,2.560488235,6.0812,3.7641,7.151883825,8.3112,2.4241,8.6575,-2.23,1.34,2.601634102
04/04/2019 11:00,11.46344,2.92642,11.83107732,10.03344,2.92642,10.4515,1.43,0,1.43,8.60344,2.92642,9.087525177,10.03344,2.92642,10.4515,-1.43,0,1.43
04/04/2019 11:30,12.574,3.4195,13.03067367,11.724,3.4195,12.2125,0.85,0,0.85,10.874,3.4195,11.39898488,11.724,3.4195,12.2125,-0.85,0,0.85
04/04/2019 12:00,12.89536,3.48698,13.35849314,11.95536,3.48698,12.4535,0.94,0,0.94,11.01536,3.48698,11.55409821,11.95536,3.48698,12.4535,-0.94,0,0.94
04/04/2019 12:30,12.91312,2.65216,13.18266365,11.97312,3.49216,12.472,0.94,-0.84,1.260634761,11.03312,5.17216,12.18527702,11.97312,3.49216,12.472,-0.94,1.68,1.9250974
04/04/2019 13:00,13.04032,4.20926,13.70283969,12.10032,3.52926,12.6045,0.94,0.68,1.160172401,11.16032,4.20926,11.92772452,12.10032,3.52926,12.6045,-0.94,0.68,1.160172401
04/04/2019 13:30,12.57544,4.04742,13.2107267,11.54544,3.36742,12.0265,1.03,0.68,1.234220402,10.51544,4.04742,11.26747918,11.54544,3.36742,12.0265,-1.03,0.68,1.234220402
04/04/2019 14:00,12.48184,3.34012,12.92101898,11.45184,3.34012,11.929,1.03,0,1.03,10.48184,3.34012,11.00115319,11.45184,3.34012,11.929,-0.97,0,0.97
04/04/2019 14:30,12.2684,3.2312,12.68677627,11.0784,3.2312,11.54,1.19,0,1.19,9.8884,3.2312,10.40293747,11.0784,3.2312,11.54,-1.19,0,1.19
04/04/2019 15:00,12.58232,4.00276,13.20366859,11.39232,3.32276,11.867,1.19,0.68,1.370583817,10.20232,4.00276,10.95944437,11.39232,3.32276,11.867,-1.19,0.68,1.370583817
04/04/2019 15:30,12.22016,3.87088,12.81858114,10.94016,3.19088,11.396,1.28,0.68,1.449413675,9.66016,3.87088,10.40684406,10.94016,3.19088,11.396,-1.28,0.68,1.449413675
04/04/2019 16:00,11.98584,3.08462,12.37639855,10.57584,3.08462,11.0165,1.41,0,1.41,9.15584,3.08462,9.661484702,10.57584,3.08462,11.0165,-1.42,0,1.42
04/04/2019 16:30,12.33528,3.18654,12.7402186,10.92528,3.18654,11.3805,1.41,0,1.41,9.50528,3.18654,10.02518753,10.92528,3.18654,11.3805,-1.42,0,1.42
04/04/2019 17:00,12.43848,3.40664,12.89654918,11.02848,3.21664,11.488,1.41,0.19,1.422743828,9.60848,4.22664,10.49701737,11.02848,3.21664,11.488,-1.42,1.01,1.742555595
04/04/2019 17:30,12.34776,3.13768,12.74018103,10.75776,3.13768,11.206,1.59,0,1.59,9.16776,3.13768,9.689832775,10.75776,3.13768,11.206,-1.59,0,1.59
04/04/2019 18:00,12.6016,3.1913,12.99941223,10.9416,3.1913,11.3975,1.66,0,1.66,9.2816,3.1913,9.814911831,10.9416,3.1913,11.3975,-1.66,0,1.66
04/04/2019 18:30,12.50808,3.11444,12.88998843,10.67808,3.11444,11.123,1.83,0,1.83,8.85808,3.11444,9.389638854,10.67808,3.11444,11.123,-1.82,0,1.82
04/04/2019 19:00,11.20872,2.59546,11.50529516,8.89872,2.59546,9.2695,2.31,0,2.31,6.58872,2.59546,7.081500113,8.89872,2.59546,9.2695,-2.31,0,2.31
04/04/2019 19:30,9.93328,2.09804,10.15242943,7.19328,2.09804,7.493,2.74,0,2.74,4.43328,2.09804,4.904665473,7.19328,2.09804,7.493,-2.76,0,2.76
04/04/2019 20:00,12.0396,2.9953,12.40660269,10.2696,2.9953,10.6975,1.77,0,1.77,8.5096,2.9953,9.021369865,10.2696,2.9953,10.6975,-1.76,0,1.76
04/04/2019 20:30,11.0532,2.6026,11.35547256,8.9232,2.6026,9.295,2.13,0,2.13,6.7832,2.6026,7.265351265,8.9232,2.6026,9.295,-2.14,0,2.14
04/04/2019 21:00,10.26968,0.84074,10.30403664,8.05968,2.35074,8.3955,2.21,-1.51,2.676602324,5.80968,3.36074,6.711702843,8.05968,2.35074,8.3955,-2.25,1.01,2.466292764
04/04/2019 21:30,9.42584,0.59462,9.444576891,7.21584,2.10462,7.5165,2.21,-1.51,2.676602324,4.96584,3.11462,5.861776578,7.21584,2.10462,7.5165,-2.25,1.01,2.466292764
04/04/2019 22:00,8.98736,2.03798,9.215530492,6.98736,2.03798,7.2785,2,0,2,5.00736,2.03798,5.406201684,6.98736,2.03798,7.2785,-1.98,0,1.98
04/04/2019 22:30,8.91744,1.45842,9.035913072,7.53744,2.19842,7.8515,1.38,-0.74,1.56588633,6.14744,1.65842,6.367210963,7.53744,2.19842,7.8515,-1.39,-0.54,1.491207564
04/04/2019 23:00,9.3228,2.4829,9.647766179,8.5128,2.4829,8.8675,0.81,0,0.81,7.7128,2.4829,8.102596883,8.5128,2.4829,8.8675,-0.8,0,0.8
04/04/2019 23:30,8.99216,2.40688,9.30870629,8.25216,2.40688,8.596,0.74,0,0.74,7.51216,2.40688,7.888321697,8.25216,2.40688,8.596,-0.74,0,0.74
05/04/2019 00:00,7.83408,1.57494,7.990822577,7.83408,2.28494,8.1605,0,-0.71,0.71,7.83408,1.55494,7.986904773,7.83408,2.28494,8.1605,0,-0.73,0.73
05/04/2019 00:30,7.6416,1.5188,7.79107207,7.6416,2.2288,7.96,0,-0.71,0.71,7.6416,1.5488,7.796975824,7.6416,2.2288,7.96,0,-0.68,0.68
05/04/2019 01:00,6.9672,1.0121,7.040328277,6.2472,1.8221,6.5075,0.72,-0.81,1.083743512,5.5172,0.9821,5.603928644,6.2472,1.8221,6.5075,-0.73,-0.84,1.112879149
05/04/2019 01:30,7.42224,1.14482,7.510010616,6.70224,1.95482,6.9815,0.72,-0.81,1.083743512,6.02224,1.11482,6.124556984,6.70224,1.95482,6.9815,-0.68,-0.84,1.080740487
05/04/2019 02:00,8.11296,1.23628,8.206613687,7.39296,2.15628,7.701,0.72,-0.92,1.168246549,6.66296,1.45628,6.820248339,7.39296,2.15628,7.701,-0.73,-0.7,1.011385189
05/04/2019 02:30,8.19424,2.15082,8.47181184,7.37424,2.15082,7.6815,0.82,0,0.82,6.55424,2.15082,6.89812211,7.37424,2.15082,7.6815,-0.82,0,0.82
05/04/2019 03:00,7.99456,0.27008,7.999120752,7.23456,2.11008,7.536,0.76,-1.84,1.990778742,6.41456,2.93008,7.052088258,7.23456,2.11008,7.536,-0.82,0.82,1.159655121
05/04/2019 03:30,7.88368,1.24774,7.981808407,7.12368,2.07774,7.4205,0.76,-0.83,1.125388822,6.30368,1.59774,6.503011199,7.12368,2.07774,7.4205,-0.82,-0.48,0.950157882
05/04/2019 04:00,7.87648,1.24564,7.974368702,7.11648,2.07564,7.413,0.76,-0.83,1.125388822,6.38648,1.23564,6.504916064,7.11648,2.07564,7.413,-0.73,-0.84,1.112879149
05/04/2019 04:30,7.61392,1.25906,7.717318825,6.85392,1.99906,7.1395,0.76,-0.74,1.060754448,6.06392,1.29906,6.201506482,6.85392,1.99906,7.1395,-0.79,-0.7,1.055509356
05/04/2019 05:00,8.08976,2.16118,8.373464985,7.40976,2.16118,7.7185,0.68,0,0.68,6.72976,2.16118,7.068264897,7.40976,2.16118,7.7185,-0.68,0,0.68
05/04/2019 05:30,9.40688,2.54534,9.745160186,8.72688,2.54534,9.0905,0.68,0,0.68,8.04688,2.54534,8.439847952,8.72688,2.54534,9.0905,-0.68,0,0.68
05/04/2019 06:00,9.41072,2.54646,9.749159423,8.73072,2.54646,9.0945,0.68,0,0.68,8.05072,2.54646,8.443846934,8.73072,2.54646,9.0945,-0.68,0,0.68
05/04/2019 06:30,9.77904,2.58972,10.11613923,8.87904,2.58972,9.249,0.9,0,0.9,7.98904,2.58972,8.39829803,8.87904,2.58972,9.249,-0.89,0,0.89
05/04/2019 07:00,10.13432,2.53876,10.44747549,8.70432,2.53876,9.067,1.43,0,1.43,7.28432,2.53876,7.714053422,8.70432,2.53876,9.067,-1.42,0,1.42
05/04/2019 07:30,10.55168,2.51174,10.84651044,8.61168,2.51174,8.9705,1.94,0,1.94,6.68168,2.51174,7.138185025,8.61168,2.51174,8.9705,-1.93,0,1.93
05/04/2019 08:00,10.17856,2.25708,10.42580902,7.73856,2.25708,8.061,2.44,0,2.44,5.30856,2.25708,5.768467682,7.73856,2.25708,8.061,-2.43,0,2.43
05/04/2019 08:30,10.64544,2.43992,10.92147437,8.36544,2.43992,8.714,2.28,0,2.28,6.07544,2.43992,6.547074217,8.36544,2.43992,8.714,-2.29,0,2.29
05/04/2019 09:00,10.9628,2.6929,11.28869763,9.2328,2.6929,9.6175,1.73,0,1.73,7.5228,2.6929,7.99025846,9.2328,2.6929,9.6175,-1.71,0,1.71
05/04/2019 09:30,12.14104,3.24072,12.56610992,11.11104,3.24072,11.574,1.03,0,1.03,10.08104,3.24072,10.58912808,11.11104,3.24072,11.574,-1.03,0,1.03
05/04/2019 10:00,12.52504,3.42272,12.98428432,11.73504,3.42272,12.224,0.79,0,0.79,10.95504,3.42272,11.47727814,11.73504,3.42272,12.224,-0.78,0,0.78
05/04/2019 10:30,11.36216,3.00188,11.75201955,10.29216,3.00188,10.721,1.07,0,1.07,9.23216,3.00188,9.707938082,10.29216,3.00188,10.721,-1.06,0,1.06
05/04/2019 11:00,11.5508,3.0219,11.93955025,10.3608,3.0219,10.7925,1.19,0,1.19,9.1708,3.0219,9.655850675,10.3608,3.0219,10.7925,-1.19,0,1.19
05/04/2019 11:30,11.25368,2.93524,11.63017401,10.06368,2.93524,10.483,1.19,0,1.19,8.87368,2.93524,9.346541104,10.06368,2.93524,10.483,-1.19,0,1.19
05/04/2019 12:00,11.20656,2.88358,11.57160407,9.88656,2.88358,10.2985,1.32,0,1.32,8.56656,2.88358,9.038859654,9.88656,2.88358,10.2985,-1.32,0,1.32
05/04/2019 12:30,10.48968,2.56074,10.79772086,8.77968,2.56074,9.1455,1.71,0,1.71,7.08968,2.56074,7.537967355,8.77968,2.56074,9.1455,-1.69,0,1.69
05/04/2019 13:00,10.602,2.6635,10.9314517,9.132,2.6635,9.5125,1.47,0,1.47,7.662,2.6635,8.111749272,9.132,2.6635,9.5125,-1.47,0,1.47
05/04/2019 13:30,10.88168,2.84424,11.24725126,9.75168,2.84424,10.158,1.13,0,1.13,8.62168,2.84424,9.078715063,9.75168,2.84424,10.158,-1.13,0,1.13
05/04/2019 14:00,10.4176,1.2668,10.49434,9.1776,2.6768,9.56,1.24,-1.41,1.877684745,7.9276,3.8568,8.815993875,9.1776,2.6768,9.56,-1.25,1.18,1.718982257
05/04/2019 14:30,10.326,2.6355,10.65702286,9.036,2.6355,9.4125,1.29,0,1.29,7.786,2.6355,8.21995476,9.036,2.6355,9.4125,-1.25,0,1.25
05/04/2019 15:00,9.822,2.4885,10.13234012,8.532,2.4885,8.8875,1.29,0,1.29,7.282,2.4885,7.695463355,8.532,2.4885,8.8875,-1.25,0,1.25
05/04/2019 15:30,9.96424,2.62332,10.30378021,8.99424,2.62332,9.369,0.97,0,0.97,8.02424,2.62332,8.442170065,8.99424,2.62332,9.369,-0.97,0,0.97
05/04/2019 16:00,9.04152,2.17336,9.299063265,7.45152,2.17336,7.762,1.59,0,1.59,5.86152,2.17336,6.251472659,7.45152,2.17336,7.762,-1.59,0,1.59
05/04/2019 16:30,9.0276,1.4993,9.151254682,7.4376,2.1693,7.7475,1.59,-0.67,1.725398505,5.8476,1.4993,6.036747986,7.4376,2.1693,7.7475,-1.59,-0.67,1.725398505
05/04/2019 17:00,9.27544,2.17742,9.527588627,7.46544,2.17742,7.7765,1.81,0,1.81,5.66544,2.17742,6.069461941,7.46544,2.17742,7.7765,-1.8,0,1.8
05/04/2019 17:30,9.4168,1.5049,9.536291011,7.4568,2.1749,7.7675,1.96,-0.67,2.071352215,5.4868,1.5049,5.689437428,7.4568,2.1749,7.7675,-1.97,-0.67,2.080817147
05/04/2019 18:00,10.12696,0.93328,10.16987367,8.37696,2.44328,8.726,1.75,-1.51,2.311406498,6.62696,3.45328,7.472733208,8.37696,2.44328,8.726,-1.75,1.01,2.020544481
05/04/2019 18:30,10.04352,2.38686,10.32324535,8.18352,2.38686,8.5245,1.86,0,1.86,6.33352,2.38686,6.768351073,8.18352,2.38686,8.5245,-1.85,0,1.85
05/04/2019 19:00,9.51864,2.15502,9.759539879,7.38864,2.15502,7.6965,2.13,0,2.13,5.23864,2.15502,5.664579442,7.38864,2.15502,7.6965,-2.15,0,2.15
05/04/2019 19:30,9.2108,2.0244,9.430643244,6.9408,2.0244,7.23,2.27,0,2.27,4.6608,2.0244,5.081461601,6.9408,2.0244,7.23,-2.28,0,2.28
05/04/2019 20:00,8.97,1.9075,9.170575568,6.54,1.9075,6.8125,2.43,0,2.43,4.11,1.9075,4.531076721,6.54,1.9075,6.8125,-2.43,0,2.43
05/04/2019 20:30,8.42936,1.69148,8.597395803,5.79936,1.69148,6.041,2.63,0,2.63,3.16936,1.69148,3.59248485,5.79936,1.69148,6.041,-2.63,0,2.63
05/04/2019 21:00,8.31576,1.71668,8.491104439,5.88576,1.71668,6.131,2.43,0,2.43,3.45576,1.71668,3.858661348,5.88576,1.71668,6.131,-2.43,0,2.43
05/04/2019 21:30,8.30376,1.78318,8.493065468,6.11376,1.78318,6.3685,2.19,0,2.19,3.91376,1.78318,4.300842737,6.11376,1.78318,6.3685,-2.2,0,2.2
05/04/2019 22:00,8.3428,1.0229,8.405274311,6.5928,1.9229,6.8675,1.75,-0.9,1.967866865,4.8328,1.5329,5.070082667,6.5928,1.9229,6.8675,-1.76,-0.39,1.802692431
05/04/2019 22:30,8.49,1.4475,8.612511611,7.26,2.1175,7.5625,1.23,-0.67,1.40064271,6.02,1.4475,6.191579463,7.26,2.1175,7.5625,-1.24,-0.67,1.40943251
05/04/2019 23:00,7.71728,1.24254,7.816669128,6.55728,1.91254,6.8305,1.16,-0.67,1.339589489,5.38728,1.24254,5.528715172,6.55728,1.91254,6.8305,-1.17,-0.67,1.348258136
05/04/2019 23:30,7.44112,1.22616,7.541467709,6.50112,1.89616,6.772,0.94,-0.67,1.154339638,5.56112,1.22616,5.694692617,6.50112,1.89616,6.772,-0.94,-0.67,1.154339638
06/04/2019 00:00,6.94416,0.97788,7.012674768,6.16416,1.79788,6.421,0.78,-0.82,1.131724348,5.38416,0.96788,5.470463472,6.16416,1.79788,6.421,-0.78,-0.83,1.138990781
06/04/2019 00:30,7.38464,1.25552,7.490610015,6.70464,1.95552,6.984,0.68,-0.7,0.975909832,6.02464,1.23552,6.15002413,6.70464,1.95552,6.984,-0.68,-0.72,0.990353472
06/04/2019 01:00,6.9048,1.2139,7.010692994,6.9048,2.0139,7.1925,0,-0.8,0.8,6.9048,1.2039,7.008968416,6.9048,2.0139,7.1925,0,-0.81,0.81
06/04/2019 01:30,7.3928,1.1579,7.482928855,6.7128,1.9579,6.9925,0.68,-0.8,1.04995238,6.0328,1.1479,6.141038206,6.7128,1.9579,6.9925,-0.68,-0.81,1.057591604
06/04/2019 02:00,7.37072,1.11646,7.454796862,6.57072,1.91646,6.8445,0.8,-0.8,1.13137085,5.78072,1.10646,5.885658625,6.57072,1.91646,6.8445,-0.79,-0.81,1.131459235
06/04/2019 02:30,7.2256,1.0333,7.299109826,6.2856,1.8333,6.5475,0.94,-0.8,1.23434193,5.3456,1.0233,5.442663158,6.2856,1.8333,6.5475,-0.94,-0.81,1.240846485
06/04/2019 03:00,6.6644,0.8492,6.718286091,5.6544,1.6492,5.89,1.01,-0.8,1.28844868,4.6444,0.8392,4.719608882,5.6544,1.6492,5.89,-1.01,-0.81,1.294681428
06/04/2019 03:30,6.46376,0.79068,6.511940433,5.45376,1.59068,5.681,1.01,-0.8,1.28844868,4.44376,0.78068,4.511813848,5.45376,1.59068,5.681,-1.01,-0.81,1.294681428
06/04/2019 04:00,6.80648,0.97064,6.875340864,5.79648,1.69064,6.038,1.01,-0.72,1.24036285,4.78648,0.96064,4.881927898,5.79648,1.69064,6.038,-1.01,-0.73,1.246194206
06/04/2019 04:30,6.51128,0.88454,6.571086535,5.50128,1.60454,5.7305,1.01,-0.72,1.24036285,4.49128,0.87454,4.57563288,5.50128,1.60454,5.7305,-1.01,-0.73,1.246194206
06/04/2019 05:00,6.71952,1.04486,6.800270689,5.87952,1.71486,6.1245,0.84,-0.67,1.074476617,5.02952,1.04486,5.136906058,5.87952,1.71486,6.1245,-0.85,-0.67,1.082312339
06/04/2019 05:30,6.55064,0.96352,6.621121899,5.60064,1.63352,5.834,0.95,-0.67,1.162497312,4.65064,0.96352,4.749402405,5.60064,1.63352,5.834,-0.95,-0.67,1.162497312
06/04/2019 06:00,6.23376,0.69068,6.271905819,5.21376,1.52068,5.431,1.02,-0.83,1.315028517,4.18376,0.69068,4.240387553,5.21376,1.52068,5.431,-1.03,-0.83,1.32280006
06/04/2019 06:30,6.62152,0.74836,6.663675397,5.41152,1.57836,5.637,1.21,-0.83,1.467310465,4.18152,0.74836,4.247958592,5.41152,1.57836,5.637,-1.23,-0.83,1.483846353
06/04/2019 07:00,7.08656,0.86358,7.138984735,5.80656,1.69358,6.0485,1.28,-0.83,1.525549081,4.50656,0.86358,4.588556794,5.80656,1.69358,6.0485,-1.3,-0.83,1.542368309
06/04/2019 07:30,7.80704,0.93122,7.862381589,6.34704,1.85122,6.6115,1.46,-0.92,1.725688268,4.84704,1.48122,5.068314261,6.34704,1.85122,6.6115,-1.5,-0.37,1.544959546
06/04/2019 08:00,8.1984,1.9187,8.419927093,6.5784,1.9187,6.8525,1.62,0,1.62,4.9484,1.9187,5.307360196,6.5784,1.9187,6.8525,-1.63,0,1.63
06/04/2019 08:30,8.35064,1.27852,8.447946603,6.68064,1.94852,6.959,1.67,-0.67,1.799388785,5.05064,1.27852,5.209949885,6.68064,1.94852,6.959,-1.63,-0.67,1.762328006
06/04/2019 09:00,8.79552,1.45786,8.915521737,7.29552,2.12786,7.5995,1.5,-0.67,1.642832919,5.79552,1.45786,5.976069599,7.29552,2.12786,7.5995,-1.5,-0.67,1.642832919
06/04/2019 09:30,9.08064,1.54102,9.210470425,7.58064,2.21102,7.8965,1.5,-0.67,1.642832919,6.08064,1.54102,6.272872185,7.58064,2.21102,7.8965,-1.5,-0.67,1.642832919
06/04/2019 10:00,9.03024,1.52632,9.158323384,7.53024,2.19632,7.844,1.5,-0.67,1.642832919,6.03024,1.52632,6.22040571,7.53024,2.19632,7.844,-1.5,-0.67,1.642832919
06/04/2019 10:30,8.6256,1.3908,8.737007497,7.0656,2.0608,7.36,1.56,-0.67,1.697792685,5.5056,1.3908,5.67855228,7.0656,2.0608,7.36,-1.56,-0.67,1.697792685
06/04/2019 11:00,8.74272,1.49496,8.869614332,7.42272,2.16496,7.732,1.32,-0.67,1.480304023,6.09272,1.49496,6.27344741,7.42272,2.16496,7.732,-1.33,-0.67,1.489227988
06/04/2019 11:30,8.43504,1.45772,8.560072862,7.29504,2.12772,7.599,1.14,-0.67,1.322308587,6.15504,1.45772,6.32530355,7.29504,2.12772,7.599,-1.14,-0.67,1.322308587
06/04/2019 12:00,8.9552,1.6911,9.113474982,8.0952,2.3611,8.4325,0.86,-0.67,1.090183471,7.2452,1.6911,7.439942355,8.0952,2.3611,8.4325,-0.85,-0.67,1.082312339
06/04/2019 12:30,9.03296,1.71378,9.19409638,8.17296,2.38378,8.5135,0.86,-0.67,1.090183471,7.32296,1.71378,7.520823429,8.17296,2.38378,8.5135,-0.85,-0.67,1.082312339
06/04/2019 13:00,8.99576,1.74668,9.163765001,8.28576,2.41668,8.631,0.71,-0.67,0.976217189,7.57576,1.74668,7.774511599,8.28576,2.41668,8.631,-0.71,-0.67,0.976217189
06/04/2019 13:30,9.16904,1.79722,9.343516161,8.45904,2.46722,8.8115,0.71,-0.67,0.976217189,7.74904,1.79722,7.954723166,8.45904,2.46722,8.8115,-0.71,-0.67,0.976217189
06/04/2019 14:00,8.3184,1.7562,8.501765523,8.3184,2.4262,8.665,0,-0.67,0.67,7.6084,1.7562,7.808456249,8.3184,2.4262,8.665,-0.71,-0.67,0.976217189
