Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 14:30,8.65424,2.29082,8.952302846,7.85424,2.29082,8.1815,0.8,0,0.8,7.05424,2.29082,7.416883325,7.85424,2.29082,8.1815,-0.8,0,0.8
06/04/2019 15:00,8.48672,2.24196,8.777858566,7.68672,2.24196,8.007,0.8,0,0.8,6.88672,2.24196,7.242464843,7.68672,2.24196,8.007,-0.8,0,0.8
06/04/2019 15:30,8.16864,2.08502,8.430539001,7.14864,2.08502,7.4465,1.02,0,1.02,6.12864,2.08502,6.473603066,7.14864,2.08502,7.4465,-1.02,0,1.02
06/04/2019 16:00,7.868,1.939,8.103403297,6.648,1.939,6.925,1.22,0,1.22,5.418,1.939,5.754515184,6.648,1.939,6.925,-1.23,0,1.23
06/04/2019 16:30,7.86376,1.81818,8.071214274,6.23376,1.81818,6.4935,1.63,0,1.63,4.60376,1.81818,4.949786324,6.23376,1.81818,6.4935,-1.63,0,1.63
06/04/2019 17:00,7.67432,0.95876,7.733977515,5.58432,1.62876,5.817,2.09,-0.67,2.194766502,3.47432,0.95876,3.604180933,5.58432,1.62876,5.817,-2.11,-0.67,2.213820228
06/04/2019 17:30,8.47832,1.24576,8.569354001,6.56832,1.91576,6.842,1.91,-0.67,2.02410474,4.64832,1.24576,4.812358756,6.56832,1.91576,6.842,-1.92,-0.67,2.033543705
06/04/2019 18:00,8.59232,1.25276,8.683165932,6.59232,1.92276,6.867,2,-0.67,2.10924157,4.58232,1.25276,4.750480418,6.59232,1.92276,6.867,-2.01,-0.67,2.118726032
06/04/2019 18:30,8.75888,1.23134,8.845008595,6.51888,1.90134,6.7905,2.24,-0.67,2.338054747,4.25888,1.23134,4.433312199,6.51888,1.90134,6.7905,-2.26,-0.67,2.357222942
06/04/2019 19:00,8.64736,1.82798,8.838458341,6.26736,1.82798,6.5285,2.38,0,2.38,3.88736,1.82798,4.295704674,6.26736,1.82798,6.5285,-2.38,0,2.38
06/04/2019 19:30,8.62096,1.85528,8.818334038,6.36096,1.85528,6.626,2.26,0,2.26,4.09096,1.85528,4.491994835,6.36096,1.85528,6.626,-2.27,0,2.27
06/04/2019 20:00,8.24888,1.72634,8.427589872,5.91888,1.72634,6.1655,2.33,0,2.33,3.58888,1.72634,3.982500402,5.91888,1.72634,6.1655,-2.33,0,2.33
06/04/2019 20:30,8.00352,0.99936,8.065671255,5.72352,1.66936,5.962,2.28,-0.67,2.376404848,3.45352,0.99936,3.595208033,5.72352,1.66936,5.962,-2.27,-0.67,2.366812202
06/04/2019 21:00,7.9648,1.7514,8.155086817,6.0048,1.7514,6.255,1.96,0,1.96,4.0248,1.7514,4.389352686,6.0048,1.7514,6.255,-1.98,0,1.98
06/04/2019 21:30,7.39984,-0.00338,7.399840772,5.43984,1.58662,5.6665,1.96,-1.59,2.52382646,3.39984,1.71662,3.808634434,5.43984,1.58662,5.6665,-2.04,0.13,2.04413796
06/04/2019 22:00,7.17416,0.78788,7.217293579,5.44416,1.58788,5.671,1.73,-0.8,1.906016789,3.71416,0.78788,3.796806474,5.44416,1.58788,5.671,-1.73,-0.8,1.906016789
06/04/2019 22:30,7.0116,0.8738,7.065837601,5.3616,1.5638,5.585,1.65,-0.69,1.788463027,3.7116,0.8738,3.813069761,5.3616,1.5638,5.585,-1.65,-0.69,1.788463027
06/04/2019 23:00,6.55528,0.66654,6.589079712,5.16528,1.50654,5.3805,1.39,-0.84,1.624099751,3.76528,0.50654,3.799199422,5.16528,1.50654,5.3805,-1.4,-1,1.720465053
06/04/2019 23:30,6.15608,0.62594,6.187820444,5.02608,1.46594,5.2355,1.13,-0.84,1.408012784,3.88608,0.60594,3.933037128,5.02608,1.46594,5.2355,-1.14,-0.86,1.428005602
07/04/2019 00:00,5.99424,0.62832,6.027080487,5.03424,1.46832,5.244,0.96,-0.84,1.275617498,4.06424,0.60832,4.109513353,5.03424,1.46832,5.244,-0.97,-0.86,1.296341005
07/04/2019 00:30,6.2516,0.8663,6.311337279,5.5416,1.6163,5.7725,0.71,-0.75,1.032763284,4.8216,0.8063,4.888552572,5.5416,1.6163,5.7725,-0.72,-0.81,1.083743512
07/04/2019 01:00,6.05096,0.71778,6.093383711,5.34096,1.55778,5.5635,0.71,-0.84,1.099863628,4.62096,0.56778,4.655711057,5.34096,1.55778,5.5635,-0.72,-0.99,1.224132346
07/04/2019 01:30,6.05152,0.68586,6.090262576,5.23152,1.52586,5.4495,0.82,-0.84,1.173882447,4.40152,0.53586,4.434018973,5.23152,1.52586,5.4495,-0.83,-0.99,1.291897829
07/04/2019 02:00,6.19456,0.58508,6.222129234,5.19456,1.51508,5.411,1,-0.93,1.365613415,4.19456,0.52508,4.227297316,5.19456,1.51508,5.411,-1,-0.99,1.407160261
07/04/2019 02:30,6.36208,0.72394,6.403136032,5.36208,1.56394,5.5855,1,-0.84,1.305986217,4.36208,0.57394,4.399676016,5.36208,1.56394,5.5855,-1,-0.99,1.407160261
07/04/2019 03:00,6.3452,0.7511,6.389500313,5.4552,1.5911,5.6825,0.89,-0.84,1.22380554,4.5652,0.6011,4.604603376,5.4552,1.5911,5.6825,-0.89,-0.99,1.331240023
07/04/2019 03:30,6.29664,0.75152,6.341329324,5.45664,1.59152,5.684,0.84,-0.84,1.187939392,4.56664,0.60152,4.606085887,5.45664,1.59152,5.684,-0.89,-0.99,1.331240023
07/04/2019 04:00,6.0288,0.6559,6.064374185,5.1288,1.4959,5.3425,0.9,-0.84,1.231097072,4.2388,0.5059,4.268882787,5.1288,1.4959,5.3425,-0.89,-0.99,1.331240023
07/04/2019 04:30,5.87616,0.61138,5.907879641,4.97616,1.45138,5.1835,0.9,-0.84,1.231097072,4.08616,0.46138,4.112125369,4.97616,1.45138,5.1835,-0.89,-0.99,1.331240023
07/04/2019 05:00,6.0032,0.6776,6.041320385,5.2032,1.5176,5.42,0.8,-0.84,1.16,4.3932,0.6776,4.445148816,5.2032,1.5176,5.42,-0.81,-0.84,1.16691902
07/04/2019 05:30,6.18136,0.80998,6.234202359,5.45136,1.58998,5.6785,0.73,-0.78,1.068316433,4.71136,0.74998,4.770679517,5.45136,1.58998,5.6785,-0.74,-0.84,1.119464158
07/04/2019 06:00,6.14784,0.78562,6.197833125,5.36784,1.56562,5.5915,0.78,-0.78,1.103086579,4.56784,0.72562,4.625114772,5.36784,1.56562,5.5915,-0.8,-0.84,1.16
07/04/2019 06:30,6.48648,0.85814,6.542998323,5.61648,1.63814,5.8505,0.87,-0.78,1.168460526,4.74648,0.79814,4.813117477,5.61648,1.63814,5.8505,-0.87,-0.84,1.209338662
07/04/2019 07:00,6.68032,0.87676,6.737609621,5.68032,1.65676,5.917,1,-0.78,1.268227109,4.68032,0.81676,4.751051694,5.68032,1.65676,5.917,-1,-0.84,1.305986217
07/04/2019 07:30,6.97392,0.93906,7.036859658,5.89392,1.71906,6.1395,1.08,-0.78,1.332216199,4.80392,0.87906,4.883686502,5.89392,1.71906,6.1395,-1.09,-0.84,1.376117728
07/04/2019 08:00,7.20856,0.75458,7.247946485,5.87856,1.71458,6.1235,1.33,-0.96,1.640274367,4.50856,1.00458,4.619122671,5.87856,1.71458,6.1235,-1.37,-0.71,1.54304893
07/04/2019 08:30,7.70992,1.83456,7.925179922,6.28992,1.83456,6.552,1.42,0,1.42,4.86992,1.83456,5.204011068,6.28992,1.83456,6.552,-1.42,0,1.42
07/04/2019 09:00,8.06512,1.26816,8.16421401,6.64512,1.93816,6.922,1.42,-0.67,1.570127383,5.22512,1.26816,5.376812141,6.64512,1.93816,6.922,-1.42,-0.67,1.570127383
07/04/2019 09:30,8.19232,1.25276,8.287551786,6.59232,1.92276,6.867,1.6,-0.67,1.734618114,4.99232,1.25276,5.147102738,6.59232,1.92276,6.867,-1.6,-0.67,1.734618114
07/04/2019 10:00,8.03416,1.16288,8.117882532,6.28416,1.83288,6.546,1.75,-0.67,1.873872995,4.54416,1.16288,4.690594845,6.28416,1.83288,6.546,-1.74,-0.67,1.864537476
07/04/2019 10:30,8.01992,1.12956,8.099075416,6.16992,1.79956,6.427,1.85,-0.67,1.967587355,4.32992,1.12956,4.474831058,6.16992,1.79956,6.427,-1.84,-0.67,1.958187938
07/04/2019 11:00,8.22152,1.18836,8.306960371,6.37152,1.85836,6.637,1.85,-0.67,1.967587355,4.59152,1.18836,4.742810918,6.37152,1.85836,6.637,-1.78,-0.67,1.901920082
07/04/2019 11:30,8.17112,1.17366,8.254979094,6.32112,1.84366,6.5845,1.85,-0.67,1.967587355,4.54112,1.17366,4.690335665,6.32112,1.84366,6.5845,-1.78,-0.67,1.901920082
07/04/2019 12:00,8.15144,1.16792,8.23468343,6.30144,1.83792,6.564,1.85,-0.67,1.967587355,4.45144,1.16792,4.602103345,6.30144,1.83792,6.564,-1.85,-0.67,1.967587355
07/04/2019 12:30,7.8528,1.0254,7.919464186,5.8128,1.6954,6.055,2.04,-0.67,2.147207489,3.7628,1.0254,3.900013974,5.8128,1.6954,6.055,-2.05,-0.67,2.156710458
07/04/2019 13:00,8.0172,1.1171,8.094653065,6.1272,1.7871,6.3825,1.89,-0.67,2.005243127,4.2472,1.1171,4.391653476,6.1272,1.7871,6.3825,-1.88,-0.67,1.995820633
07/04/2019 13:30,7.91352,1.08686,7.987807174,6.02352,1.75686,6.2745,1.89,-0.67,2.005243127,4.14352,1.08686,4.283692642,6.02352,1.75686,6.2745,-1.88,-0.67,1.995820633
07/04/2019 14:00,7.82368,1.14524,7.907056557,6.22368,1.81524,6.483,1.6,-0.67,1.734618114,4.61368,1.14524,4.753695173,6.22368,1.81524,6.483,-1.61,-0.67,1.743846324
07/04/2019 14:30,7.97488,1.20684,8.065678756,6.43488,1.87684,6.703,1.54,-0.67,1.679434429,4.88488,1.20684,5.031750729,6.43488,1.87684,6.703,-1.55,-0.67,1.688608895
07/04/2019 15:00,7.56776,1.01518,7.635547253,5.77776,1.68518,6.0185,1.79,-0.67,1.911282292,4.02776,1.01518,4.153726165,5.77776,1.68518,6.0185,-1.75,-0.67,1.873872995
07/04/2019 15:30,8.4344,2.0517,8.680355767,7.0344,2.0517,7.3275,1.4,0,1.4,5.6444,1.3817,5.811053799,7.0344,2.0517,7.3275,-1.39,-0.67,1.54304893
07/04/2019 16:00,8.59376,1.46318,8.717431196,7.31376,2.13318,7.6185,1.28,-0.67,1.444749113,6.03376,1.46318,6.208635555,7.31376,2.13318,7.6185,-1.28,-0.67,1.444749113
07/04/2019 16:30,7.73648,1.02064,7.803513875,5.79648,1.69064,6.038,1.94,-0.67,2.052437575,3.84648,1.02064,3.979587215,5.79648,1.69064,6.038,-1.95,-0.67,2.061892335
07/04/2019 17:00,7.8308,0.9869,7.892743519,5.6808,1.6569,5.9175,2.15,-0.67,2.251976909,3.5108,0.9869,3.646873764,5.6808,1.6569,5.9175,-2.17,-0.67,2.271079039
07/04/2019 17:30,7.91824,0.88532,7.967579068,5.53824,1.61532,5.769,2.38,-0.73,2.489437688,3.14824,0.94532,3.287102828,5.53824,1.61532,5.769,-2.39,-0.67,2.482136177
07/04/2019 18:00,8.30704,1.05872,8.374234389,5.92704,1.72872,6.174,2.38,-0.67,2.472508847,3.53704,1.05872,3.692091548,5.92704,1.72872,6.174,-2.39,-0.67,2.482136177
07/04/2019 18:30,7.95248,0.85614,7.998431962,5.23248,1.52614,5.4505,2.72,-0.67,2.801303268,2.49248,0.85614,2.6354188,5.23248,1.52614,5.4505,-2.74,-0.67,2.820726857
07/04/2019 19:00,7.80512,0.79566,7.845570282,5.02512,1.46566,5.2345,2.78,-0.67,2.859597874,2.21512,0.79566,2.353684654,5.02512,1.46566,5.2345,-2.81,-0.67,2.888771365
07/04/2019 19:30,7.74672,0.80196,7.788119837,5.04672,1.47196,5.257,2.7,-0.67,2.781887848,2.31672,0.80196,2.451597724,5.04672,1.47196,5.257,-2.73,-0.67,2.811014052
07/04/2019 20:00,7.79136,0.86748,7.839503313,5.27136,1.53748,5.491,2.52,-0.67,2.60754674,2.78136,0.86748,2.913500472,5.27136,1.53748,5.491,-2.49,-0.67,2.578565493
07/04/2019 20:30,7.47704,0.76122,7.515689127,4.90704,1.43122,5.1115,2.57,-0.67,2.655899094,2.33704,0.76122,2.457887681,4.90704,1.43122,5.1115,-2.57,-0.67,2.655899094
07/04/2019 21:00,7.4352,0.6061,7.459863018,5.0952,1.4861,5.3075,2.34,-0.88,2.5,2.7452,1.0861,2.95224258,5.0952,1.4861,5.3075,-2.35,-0.4,2.383799488
07/04/2019 21:30,7.06808,0.72944,7.105620142,4.79808,1.39944,4.998,2.27,-0.67,2.366812202,2.51808,0.72944,2.621604394,4.79808,1.39944,4.998,-2.28,-0.67,2.376404848
07/04/2019 22:00,6.8116,0.7538,6.853182399,4.8816,1.4238,5.085,1.93,-0.67,2.042988008,2.9616,0.7538,3.056025033,4.8816,1.4238,5.085,-1.92,-0.67,2.033543705
07/04/2019 22:30,6.872,0.856,6.925107941,5.232,1.526,5.45,1.64,-0.67,1.771581215,3.592,0.856,3.692587169,5.232,1.526,5.45,-1.64,-0.67,1.771581215
07/04/2019 23:00,6.40776,0.82268,6.4603553,5.11776,1.49268,5.331,1.29,-0.67,1.45361618,3.81776,0.74268,3.889327063,5.11776,1.49268,5.331,-1.3,-0.75,1.500833102
07/04/2019 23:30,6.34576,0.76418,6.391607079,5.46576,1.59418,5.6935,0.88,-0.83,1.209669376,4.58576,0.66418,4.633608729,5.46576,1.59418,5.6935,-0.88,-0.93,1.280351514
08/04/2019 00:00,6.25872,0.78546,6.307814475,5.53872,1.61546,5.7695,0.72,-0.83,1.098772042,4.80872,0.80546,4.875710599,5.53872,1.61546,5.7695,-0.73,-0.81,1.090412766
08/04/2019 00:30,5.87616,0.81388,5.932255642,5.15616,1.50388,5.371,0.72,-0.69,0.997246208,4.47616,0.80388,4.547772136,5.15616,1.50388,5.371,-0.68,-0.7,0.975909832
08/04/2019 01:00,6.05424,0.86582,6.11583733,5.33424,1.55582,5.5565,0.72,-0.69,0.997246208,4.65424,0.85582,4.732269841,5.33424,1.55582,5.5565,-0.68,-0.7,0.975909832
08/04/2019 01:30,6.00752,0.74886,6.054014193,5.20752,1.51886,5.4245,0.8,-0.77,1.110360302,4.40752,0.70886,4.464158941,5.20752,1.51886,5.4245,-0.8,-0.81,1.138463877
08/04/2019 02:00,6.1124,0.6582,6.14773625,5.1024,1.4882,5.315,1.01,-0.83,1.307287268,4.0924,0.6782,4.14821564,5.1024,1.4882,5.315,-1.01,-0.81,1.294681428
08/04/2019 02:30,6.32408,0.71994,6.36492745,5.31408,1.54994,5.5355,1.01,-0.83,1.307287268,4.30408,0.73994,4.367220609,5.31408,1.54994,5.5355,-1.01,-0.81,1.294681428
08/04/2019 03:00,6.4884,0.9862,6.562920463,5.6784,1.6562,5.915,0.81,-0.67,1.051189802,4.8684,0.9862,4.967283865,5.6784,1.6562,5.915,-0.81,-0.67,1.051189802
08/04/2019 03:30,6.30696,0.91578,6.373099517,5.43696,1.58578,5.6635,0.87,-0.67,1.09808925,4.56696,0.91578,4.657872545,5.43696,1.58578,5.6635,-0.87,-0.67,1.09808925
08/04/2019 04:00,6.31368,0.93524,6.382572287,5.50368,1.60524,5.733,0.81,-0.67,1.051189802,4.63368,0.93524,4.727120075,5.50368,1.60524,5.733,-0.87,-0.67,1.09808925
08/04/2019 04:30,6.56336,1.02848,6.643452837,5.82336,1.69848,6.066,0.74,-0.67,0.998248466,5.08336,1.02848,5.186359031,5.82336,1.69848,6.066,-0.74,-0.67,0.998248466
08/04/2019 05:00,7.02768,1.37974,7.161841149,7.02768,2.04974,7.3205,0,-0.67,0.67,7.02768,1.37974,7.161841149,7.02768,2.04974,7.3205,0,-0.67,0.67
08/04/2019 05:30,7.24608,1.44344,7.388450068,7.24608,2.11344,7.548,0,-0.67,0.67,7.24608,1.44344,7.388450068,7.24608,2.11344,7.548,0,-0.67,0.67
08/04/2019 06:00,7.86168,1.30174,7.968722573,7.17168,2.09174,7.4705,0.69,-0.79,1.04890419,6.42168,1.49174,6.592667309,7.17168,2.09174,7.4705,-0.75,-0.6,0.960468636
08/04/2019 06:30,7.86248,1.27614,7.965370365,6.67248,1.94614,6.9505,1.19,-0.67,1.365650028,5.47248,1.27614,5.619303395,6.67248,1.94614,6.9505,-1.2,-0.67,1.374372584
08/04/2019 07:00,7.91296,0.21128,7.915780138,6.07296,1.77128,6.326,1.84,-1.56,2.412301805,4.16296,2.63128,4.924821865,6.07296,1.77128,6.326,-1.91,0.86,2.094683747
08/04/2019 07:30,8.58592,1.84506,8.781928527,6.32592,1.84506,6.5895,2.26,0,2.26,4.05592,1.84506,4.455865062,6.32592,1.84506,6.5895,-2.27,0,2.27
08/04/2019 08:00,9.21016,0.47338,9.222317271,6.80016,1.98338,7.0835,2.41,-1.51,2.84397609,4.37016,2.99338,5.297039008,6.80016,1.98338,7.0835,-2.43,1.01,2.631539473
08/04/2019 08:30,9.39632,1.99976,9.60676166,6.85632,1.99976,7.142,2.54,0,2.54,4.33632,1.99976,4.775218445,6.85632,1.99976,7.142,-2.52,0,2.52
08/04/2019 09:00,9.05128,1.88454,9.245385911,6.46128,1.88454,6.7305,2.59,0,2.59,3.85128,1.88454,4.287639053,6.46128,1.88454,6.7305,-2.61,0,2.61
08/04/2019 09:30,8.97904,1.83722,9.165071557,6.29904,1.83722,6.5615,2.68,0,2.68,3.59904,1.83722,4.040849694,6.29904,1.83722,6.5615,-2.7,0,2.7
08/04/2019 10:00,8.68296,1.71878,8.851440507,5.89296,1.71878,6.1385,2.79,0,2.79,3.09296,1.71878,3.53844687,5.89296,1.71878,6.1385,-2.8,0,2.8
08/04/2019 10:30,8.52,0.2225,8.522904801,5.94,1.7325,6.1875,2.58,-1.51,2.989397933,3.34,2.9025,4.424941384,5.94,1.7325,6.1875,-2.6,1.17,2.851122586
08/04/2019 11:00,9.21504,2.11022,9.453570259,7.23504,2.11022,7.5365,1.98,0,1.98,5.25504,2.11022,5.662903306,7.23504,2.11022,7.5365,-1.98,0,1.98
08/04/2019 11:30,8.68896,1.95678,8.906571386,6.70896,1.95678,6.9885,1.98,0,1.98,4.79896,1.95678,5.182567419,6.70896,1.95678,6.9885,-1.91,0,1.91
08/04/2019 12:00,8.75192,2.06556,8.992365751,7.08192,2.06556,7.377,1.67,0,1.67,5.41192,2.06556,5.792703704,7.08192,2.06556,7.377,-1.67,0,1.67
08/04/2019 12:30,8.69864,2.05002,8.936941303,7.02864,2.05002,7.3215,1.67,0,1.67,5.40864,2.05002,5.784113471,7.02864,2.05002,7.3215,-1.62,0,1.62
08/04/2019 13:00,8.62528,2.08404,8.873481718,7.14528,2.08404,7.443,1.48,0,1.48,5.66528,2.08404,6.036441021,7.14528,2.08404,7.443,-1.48,0,1.48
08/04/2019 13:30,8.73216,1.50188,8.86037594,7.65216,2.23188,7.971,1.08,-0.73,1.303572016,6.57216,1.65188,6.776576909,7.65216,2.23188,7.971,-1.08,-0.58,1.225887434
08/04/2019 14:00,8.954,1.6645,9.107396788,8.004,2.3345,8.3375,0.95,-0.67,1.162497312,7.054,1.6645,7.247722142,8.004,2.3345,8.3375,-0.95,-0.67,1.162497312
08/04/2019 14:30,9.2612,2.4241,9.57319624,8.3112,2.4241,8.6575,0.95,0,0.95,7.3612,2.4241,7.750066209,8.3112,2.4241,8.6575,-0.95,0,0.95
08/04/2019 15:00,9.15992,2.39456,9.467737428,8.20992,2.39456,8.552,0.95,0,0.95,7.25992,2.39456,7.644629226,8.20992,2.39456,8.552,-0.95,0,0.95
08/04/2019 15:30,8.3152,1.9761,8.546784322,6.7752,1.9761,7.0575,1.54,0,1.54,5.2252,1.9761,5.586384005,6.7752,1.9761,7.0575,-1.55,0,1.55
08/04/2019 16:00,8.1956,1.8508,8.401983099,6.3456,1.8508,6.61,1.85,0,1.85,4.5056,1.8508,4.870923116,6.3456,1.8508,6.61,-1.84,0,1.84
08/04/2019 16:30,8.06304,1.73922,8.248484724,5.96304,1.73922,6.2115,2.1,0,2.1,3.85304,1.73922,4.227387308,5.96304,1.73922,6.2115,-2.11,0,2.11
08/04/2019 17:00,8.2344,1.7717,8.422841816,6.0744,1.7717,6.3275,2.16,0,2.16,3.9044,1.7717,4.287570437,6.0744,1.7717,6.3275,-2.17,0,2.17
08/04/2019 17:30,8.27296,0.04878,8.27310381,5.89296,1.71878,6.1385,2.38,-1.67,2.907455933,3.51296,2.70878,4.436031678,5.89296,1.71878,6.1385,-2.38,0.99,2.577692767
08/04/2019 18:00,8.38376,0.20318,8.386221667,5.87376,1.71318,6.1185,2.51,-1.51,2.929197842,3.38376,2.89318,4.45200205,5.87376,1.71318,6.1185,-2.49,1.18,2.755449147
08/04/2019 18:30,8.13016,1.59838,8.285790261,5.48016,1.59838,5.7085,2.65,0,2.65,2.81016,1.59838,3.232927133,5.48016,1.59838,5.7085,-2.67,0,2.67
08/04/2019 19:00,8.222,1.596,8.375470136,5.472,1.596,5.7,2.75,0,2.75,2.712,1.596,3.146769772,5.472,1.596,5.7,-2.76,0,2.76
08/04/2019 19:30,8.40416,1.69288,8.572966114,5.80416,1.69288,6.046,2.6,0,2.6,3.19416,1.69288,3.615038146,5.80416,1.69288,6.046,-2.61,0,2.61
08/04/2019 20:00,8.01968,1.58074,8.173983499,5.41968,1.58074,5.6455,2.6,0,2.6,2.80968,1.58074,3.223823917,5.41968,1.58074,5.6455,-2.61,0,2.61
08/04/2019 20:30,7.67328,0.72804,7.707740797,4.79328,1.39804,4.993,2.88,-0.67,2.956907168,1.90328,0.72804,2.037772558,4.79328,1.39804,4.993,-2.89,-0.67,2.96664794
08/04/2019 21:00,7.78928,1.54854,7.941716379,5.30928,1.54854,5.5305,2.48,0,2.48,2.85928,1.54854,3.251685448,5.30928,1.54854,5.5305,-2.45,0,2.45
08/04/2019 21:30,7.93576,1.68168,8.111987081,5.76576,1.68168,6.006,2.17,0,2.17,3.57576,1.68168,3.951468993,5.76576,1.68168,6.006,-2.19,0,2.19
08/04/2019 22:00,7.59048,1.66264,7.770441326,5.70048,1.66264,5.938,1.89,0,1.89,3.82048,1.66264,4.166586037,5.70048,1.66264,5.938,-1.88,0,1.88
08/04/2019 22:30,7.27952,0.78736,7.321977001,5.57952,1.62736,5.812,1.7,-0.84,1.89620674,3.88952,1.18736,4.0667173,5.57952,1.62736,5.812,-1.69,-0.44,1.746339028
08/04/2019 23:00,6.88912,0.96016,6.955708562,5.58912,1.63016,5.822,1.3,-0.67,1.462497863,4.27912,0.96016,4.385518806,5.58912,1.63016,5.822,-1.31,-0.67,1.471393897
08/04/2019 23:30,6.77272,1.02246,6.84946426,5.80272,1.69246,6.0445,0.97,-0.67,1.17889779,4.83272,1.02246,4.939697061,5.80272,1.69246,6.0445,-0.97,-0.67,1.17889779
09/04/2019 00:00,6.95536,1.15448,7.05052174,6.25536,1.82448,6.516,0.7,-0.67,0.968968524,5.55536,1.15448,5.674050476,6.25536,1.82448,6.516,-0.7,-0.67,0.968968524
09/04/2019 00:30,6.49344,1.22392,6.607778991,6.49344,1.89392,6.764,0,-0.67,0.67,6.49344,1.22392,6.607778991,6.49344,1.89392,6.764,0,-0.67,0.67
09/04/2019 01:00,6.6576,1.2718,6.777987386,6.6576,1.9418,6.935,0,-0.67,0.67,6.6576,1.2718,6.777987386,6.6576,1.9418,6.935,0,-0.67,0.67
09/04/2019 01:30,7.1232,1.4076,7.260944567,7.1232,2.0776,7.42,0,-0.67,0.67,7.1232,1.4076,7.260944567,7.1232,2.0776,7.42,0,-0.67,0.67
09/04/2019 02:00,7.74608,1.39094,7.869972646,7.06608,2.06094,7.3605,0.68,-0.67,0.954620343,6.38608,1.39094,6.535803841,7.06608,2.06094,7.3605,-0.68,-0.67,0.954620343
09/04/2019 02:30,7.82816,1.41488,7.95499682,7.14816,2.08488,7.446,0.68,-0.67,0.954620343,6.46816,1.41488,6.621101056,7.14816,2.08488,7.446,-0.68,-0.67,0.954620343
09/04/2019 03:00,7.49232,1.51526,7.644008886,7.49232,2.18526,7.8045,0,-0.67,0.67,7.49232,1.51526,7.644008886,7.49232,2.18526,7.8045,0,-0.67,0.67
09/04/2019 03:30,7.43336,1.16098,7.523477617,6.72336,1.96098,7.0035,0.71,-0.8,1.069626103,6.01336,1.16098,6.124407975,6.72336,1.96098,7.0035,-0.71,-0.8,1.069626103
09/04/2019 04:00,7.10312,1.06466,7.182465778,6.39312,1.86466,6.6595,0.71,-0.8,1.069626103,5.68312,0.99466,5.76950617,6.39312,1.86466,6.6595,-0.71,-0.87,1.122942563
09/04/2019 04:30,7.23464,1.10302,7.31824221,6.52464,1.90302,6.7965,0.71,-0.8,1.069626103,5.81464,1.03302,5.905689515,6.52464,1.90302,6.7965,-0.71,-0.87,1.122942563
09/04/2019 05:00,7.23264,1.03952,7.306961284,7.23264,2.10952,7.534,0,-1.07,1.07,7.23264,1.32952,7.353822462,7.23264,2.10952,7.534,0,-0.78,0.78
09/04/2019 05:30,7.63792,2.02356,7.901431326,6.93792,2.02356,7.227,0.7,0,0.7,6.23792,2.02356,6.557929628,6.93792,2.02356,7.227,-0.7,0,0.7
09/04/2019 06:00,7.52744,1.26592,7.63314525,6.63744,1.93592,6.914,0.89,-0.67,1.114001795,5.75744,1.25592,5.892830423,6.63744,1.93592,6.914,-0.88,-0.68,1.112115102
09/04/2019 06:30,8.0584,1.3012,8.162777223,6.7584,1.9712,7.04,1.3,-0.67,1.462497863,5.4584,1.2912,5.609039847,6.7584,1.9712,7.04,-1.3,-0.68,1.467105995
09/04/2019 07:00,8.69016,2.05338,8.929459684,7.04016,2.05338,7.3335,1.65,0,1.65,5.40016,2.05338,5.777378077,7.04016,2.05338,7.3335,-1.64,0,1.64
09/04/2019 07:30,9.33984,0.61912,9.360337643,7.29984,2.12912,7.604,2.04,-1.51,2.538050433,5.25984,3.19912,6.156320784,7.29984,2.12912,7.604,-2.04,1.07,2.303584164
09/04/2019 08:00,9.7492,2.1581,9.985203866,7.3992,2.1581,7.7075,2.35,0,2.35,5.0492,2.1581,5.49106695,7.3992,2.1581,7.7075,-2.35,0,2.35
09/04/2019 08:30,10.05536,3.78948,10.74571651,7.81536,2.27948,8.141,2.24,1.51,2.70142555,5.56536,1.10948,5.674872492,7.81536,2.27948,8.141,-2.25,-1.17,2.536020505
09/04/2019 09:00,10.13256,2.33408,10.39791814,8.00256,2.33408,8.336,2.13,0,2.13,5.86256,2.33408,6.31011404,8.00256,2.33408,8.336,-2.14,0,2.14
09/04/2019 09:30,10.31616,2.43138,10.59880964,8.33616,2.43138,8.6835,1.98,0,1.98,6.35616,2.43138,6.805319879,8.33616,2.43138,8.6835,-1.98,0,1.98
09/04/2019 10:00,10.8388,2.6859,11.16663084,9.2088,2.6859,9.5925,1.63,0,1.63,7.5888,2.6859,8.050089704,9.2088,2.6859,9.5925,-1.62,0,1.62
09/04/2019 10:30,11.39992,2.95456,11.77656999,10.12992,2.95456,10.552,1.27,0,1.27,8.84992,2.95456,9.330086216,10.12992,2.95456,10.552,-1.28,0,1.28
09/04/2019 11:00,11.81608,3.12844,12.22321085,10.72608,3.12844,11.173,1.09,0,1.09,9.64608,3.12844,10.14070985,10.72608,3.12844,11.173,-1.08,0,1.08
09/04/2019 11:30,11.88832,3.17576,12.30518606,10.88832,3.17576,11.342,1,0,1,9.88832,3.17576,10.38577508,10.88832,3.17576,11.342,-1,0,1
09/04/2019 12:00,12.44144,3.39542,12.89644549,11.64144,3.39542,12.1265,0.8,0,0.8,10.84144,3.39542,11.36070853,11.64144,3.39542,12.1265,-0.8,0,0.8
09/04/2019 12:30,11.83472,3.21846,12.26454574,11.03472,3.21846,11.4945,0.8,0,0.8,10.23472,3.21846,10.72883863,11.03472,3.21846,11.4945,-0.8,0,0.8
09/04/2019 13:00,11.84624,3.22182,12.27654374,11.04624,3.22182,11.5065,0.8,0,0.8,10.24624,3.22182,10.74083601,11.04624,3.22182,11.5065,-0.8,0,0.8
09/04/2019 13:30,11.40848,3.09414,11.82062258,10.60848,3.09414,11.0505,0.8,0,0.8,9.80848,3.09414,10.28493958,10.60848,3.09414,11.0505,-0.8,0,0.8
09/04/2019 14:00,11.06432,2.95876,11.4530973,10.14432,2.95876,10.567,0.92,0,0.92,9.22432,2.95876,9.687225619,10.14432,2.95876,10.567,-0.92,0,0.92
09/04/2019 14:30,10.48408,1.55244,10.59839627,9.33408,2.72244,9.723,1.15,-1.17,1.640548689,8.16408,4.10244,9.136860303,9.33408,2.72244,9.723,-1.17,1.38,1.809226354
09/04/2019 15:00,9.94488,2.52434,10.26025977,8.65488,2.52434,9.0155,1.29,0,1.29,7.36488,2.52434,7.785483277,8.65488,2.52434,9.0155,-1.29,0,1.29
09/04/2019 15:30,10.45064,2.73602,10.80285526,9.38064,2.73602,9.7715,1.07,0,1.07,8.32064,2.73602,8.75893004,9.38064,2.73602,9.7715,-1.06,0,1.06
09/04/2019 16:00,11.4012,1.6716,11.52309021,10.5312,3.0716,10.97,0.87,-1.4,1.648302157,9.6612,4.1916,10.53130077,10.5312,3.0716,10.97,-0.87,1.12,1.418203088
09/04/2019 16:30,11.86536,3.22448,12.2956919,11.05536,3.22448,11.516,0.81,0,0.81,10.25536,3.22448,10.75033395,11.05536,3.22448,11.516,-0.8,0,0.8
09/04/2019 17:00,12.10312,3.26466,12.5356898,11.19312,3.26466,11.6595,0.91,0,0.91,10.29312,3.26466,10.79844082,11.19312,3.26466,11.6595,-0.9,0,0.9
09/04/2019 17:30,11.91936,3.17898,12.33600651,10.89936,3.17898,11.3535,1.02,0,1.02,9.87936,3.17898,10.37823048,10.89936,3.17898,11.3535,-1.02,0,1.02
09/04/2019 18:00,12.02784,3.21062,12.4489765,11.00784,3.21062,11.4665,1.02,0,1.02,9.98784,3.21062,10.49118814,11.00784,3.21062,11.4665,-1.02,0,1.02
09/04/2019 18:30,11.64304,2.99922,12.02313192,10.28304,2.99922,10.7115,1.36,0,1.36,8.92304,2.99922,9.413605231,10.28304,2.99922,10.7115,-1.36,0,1.36
09/04/2019 19:00,10.95888,2.70634,11.28810556,9.27888,2.70634,9.6655,1.68,0,1.68,7.59888,2.70634,8.066427552,9.27888,2.70634,9.6655,-1.68,0,1.68
09/04/2019 19:30,10.66576,2.59168,10.97612143,8.88576,2.59168,9.256,1.78,0,1.78,7.11576,2.59168,7.573034108,8.88576,2.59168,9.256,-1.77,0,1.77
09/04/2019 20:00,10.46552,2.49536,10.75890006,8.55552,2.49536,8.912,1.91,0,1.91,6.64552,2.49536,7.098574336,8.55552,2.49536,8.912,-1.91,0,1.91
09/04/2019 20:30,9.87248,2.24364,10.12421759,7.69248,2.24364,8.013,2.18,0,2.18,5.50248,2.24364,5.942323334,7.69248,2.24364,8.013,-2.19,0,2.19
09/04/2019 21:00,9.6664,2.2127,9.916417208,7.5864,2.2127,7.9025,2.08,0,2.08,5.4964,2.2127,5.925069978,7.5864,2.2127,7.9025,-2.09,0,2.09
09/04/2019 21:30,9.27472,0.64096,9.296841442,7.37472,2.15096,7.682,1.9,-1.51,2.426952822,5.44472,3.16096,6.295763973,7.37472,2.15096,7.682,-1.93,1.01,2.178302091
09/04/2019 22:00,8.91368,1.42524,9.026904242,7.18368,2.09524,7.483,1.73,-0.67,1.855208883,5.47368,1.42524,5.656189689,7.18368,2.09524,7.483,-1.71,-0.67,1.836572895
09/04/2019 22:30,8.53864,1.38002,8.649440921,7.02864,2.05002,7.3215,1.51,-0.67,1.651968523,5.50864,1.38002,5.678870473,7.02864,2.05002,7.3215,-1.52,-0.67,1.661114084
09/04/2019 23:00,8.0348,1.3439,8.146415055,6.9048,2.0139,7.1925,1.13,-0.67,1.313697073,5.7748,1.3439,5.929113108,6.9048,2.0139,7.1925,-1.13,-0.67,1.313697073
09/04/2019 23:30,7.92224,1.42482,8.049347716,7.18224,2.09482,7.4815,0.74,-0.67,0.998248466,6.44224,1.42482,6.59792151,7.18224,2.09482,7.4815,-0.74,-0.67,0.998248466
10/04/2019 00:00,7.87952,1.42986,8.008204234,7.19952,2.09986,7.4995,0.68,-0.67,0.954620343,6.51952,1.42986,6.674476807,7.19952,2.09986,7.4995,-0.68,-0.67,0.954620343
10/04/2019 00:30,7.39904,1.12972,7.484788588,6.71904,1.95972,6.999,0.68,-0.83,1.072986486,6.03904,1.12972,6.143799427,6.71904,1.95972,6.999,-0.68,-0.83,1.072986486
10/04/2019 01:00,7.13408,1.05244,7.21129166,6.45408,1.88244,6.723,0.68,-0.83,1.072986486,5.77408,1.05244,5.869210322,6.45408,1.88244,6.723,-0.68,-0.83,1.072986486
10/04/2019 01:30,7.04608,1.14594,7.138656866,6.22608,1.81594,6.4855,0.82,-0.67,1.058914539,5.40608,1.14594,5.526199368,6.22608,1.81594,6.4855,-0.82,-0.67,1.058914539
10/04/2019 02:00,7.4056,1.1983,7.501922037,6.4056,1.8683,6.6725,1,-0.67,1.203702621,5.4056,1.1983,5.536825286,6.4056,1.8683,6.6725,-1,-0.67,1.203702621
10/04/2019 02:30,7.19248,1.13614,7.281660707,6.19248,1.80614,6.4505,1,-0.67,1.203702621,5.19248,1.13614,5.315323382,6.19248,1.80614,6.4505,-1,-0.67,1.203702621
10/04/2019 03:00,7.11376,1.11318,7.200329926,6.11376,1.78318,6.3685,1,-0.67,1.203702621,5.11376,1.11318,5.233518038,6.11376,1.78318,6.3685,-1,-0.67,1.203702621
10/04/2019 03:30,7.5064,1.8977,7.742564578,6.5064,1.8977,6.7775,1,0,1,5.5064,1.8977,5.824234392,6.5064,1.8977,6.7775,-1,0,1
10/04/2019 04:00,7.07968,1.77324,7.298373038,6.07968,1.77324,6.333,1,0,1,5.07968,1.77324,5.380290791,6.07968,1.77324,6.333,-1,0,1
10/04/2019 04:30,6.66192,1.61056,6.853836998,5.52192,1.61056,5.752,1.14,0,1.14,4.37192,1.61056,4.659140264,5.52192,1.61056,5.752,-1.15,0,1.15
10/04/2019 05:00,6.71768,1.66474,6.92088028,5.70768,1.66474,5.9455,1.01,0,1.01,4.69768,1.66474,4.98392984,5.70768,1.66474,5.9455,-1.01,0,1.01
10/04/2019 05:30,6.9572,1.7171,7.165965689,5.8872,1.7171,6.1325,1.07,0,1.07,4.8072,1.7171,5.10466495,5.8872,1.7171,6.1325,-1.08,0,1.08
10/04/2019 06:00,7.08776,1.01518,7.160093034,5.77776,1.68518,6.0185,1.31,-0.67,1.471393897,4.45776,1.01518,4.571893989,5.77776,1.68518,6.0185,-1.32,-0.67,1.480304023
10/04/2019 06:30,7.81936,1.03648,7.887755169,6.15936,1.79648,6.416,1.66,-0.76,1.825705343,4.50936,1.26648,4.683833814,6.15936,1.79648,6.416,-1.65,-0.53,1.733032025
10/04/2019 07:00,8.51744,1.88342,8.723190646,6.45744,1.88342,6.7265,2.06,0,2.06,4.38744,1.88342,4.77461,6.45744,1.88342,6.7265,-2.07,0,2.07
10/04/2019 07:30,9.04144,1.90792,9.240551715,6.54144,1.90792,6.814,2.5,0,2.5,4.04144,1.90792,4.469160548,6.54144,1.90792,6.814,-2.5,0,2.5
10/04/2019 08:00,9.15864,3.36752,9.758118548,6.36864,1.85752,6.634,2.79,1.51,3.172412331,3.55864,0.68752,3.624445116,6.36864,1.85752,6.634,-2.81,-1.17,3.043846251
10/04/2019 08:30,9.21048,1.87264,9.398921342,6.42048,1.87264,6.688,2.79,0,2.79,3.61048,1.87264,4.067228344,6.42048,1.87264,6.688,-2.81,0,2.81
10/04/2019 09:00,9.28208,1.91394,9.477350656,6.56208,1.91394,6.8355,2.72,0,2.72,3.82208,1.91394,4.274513054,6.56208,1.91394,6.8355,-2.74,0,2.74
10/04/2019 09:30,9.7644,2.1217,9.992252912,7.2744,2.1217,7.5775,2.49,0,2.49,4.7944,2.1217,5.242888731,7.2744,2.1217,7.5775,-2.48,0,2.48
10/04/2019 10:00,10.2824,2.3632,10.55047222,8.1024,2.3632,8.44,2.18,0,2.18,5.9224,2.3632,6.376483043,8.1024,2.3632,8.44,-2.18,0,2.18
10/04/2019 10:30,10.43496,2.47478,10.72440797,8.48496,2.47478,8.8385,1.95,0,1.95,6.52496,2.47478,6.978512667,8.48496,2.47478,8.8385,-1.96,0,1.96
10/04/2019 11:00,8.86504,1.86522,9.05913792,6.39504,1.86522,6.6615,2.47,0,2.47,3.90504,1.86522,4.327630189,6.39504,1.86522,6.6615,-2.49,0,2.49
10/04/2019 11:30,8.08312,1.63716,8.247249348,5.61312,1.63716,5.847,2.47,0,2.47,3.12312,1.63716,3.526212047,5.61312,1.63716,5.847,-2.49,0,2.49
10/04/2019 12:00,9.89952,2.50236,10.21089133,8.57952,2.50236,8.937,1.32,0,1.32,7.27952,2.50236,7.697611123,8.57952,2.50236,8.937,-1.3,0,1.3
10/04/2019 12:30,10.57304,2.77172,10.93030679,9.50304,2.77172,9.899,1.07,0,1.07,8.43304,2.77172,8.876857293,9.50304,2.77172,9.899,-1.07,0,1.07
10/04/2019 13:00,10.26144,2.69542,10.60954475,9.24144,2.69542,9.6265,1.02,0,1.02,8.22144,2.69542,8.652015063,9.24144,2.69542,9.6265,-1.02,0,1.02
10/04/2019 13:30,10.68872,2.87546,11.06874001,9.85872,2.87546,10.2695,0.83,0,0.83,9.03872,2.87546,9.485079306,9.85872,2.87546,10.2695,-0.82,0,0.82
10/04/2019 14:00,10.7156,1.5433,10.82616545,9.8856,2.8833,10.2975,0.83,-1.34,1.576229679,9.0656,4.0633,9.934561402,9.8856,2.8833,10.2975,-0.82,1.18,1.436941196
10/04/2019 14:30,10.68488,2.83934,11.05570044,9.73488,2.83934,10.1405,0.95,0,0.95,8.79488,2.83934,9.241848616,9.73488,2.83934,10.1405,-0.94,0,0.94
10/04/2019 15:00,9.69848,2.55164,10.02852836,8.74848,2.55164,9.113,0.95,0,0.95,7.80848,2.55164,8.214817503,8.74848,2.55164,9.113,-0.94,0,0.94
10/04/2019 15:30,9.92952,2.65986,10.27960226,9.11952,2.65986,9.4995,0.81,0,0.81,8.30952,2.65986,8.7248483,9.11952,2.65986,9.4995,-0.81,0,0.81
10/04/2019 16:00,10.0236,1.5373,10.14080116,9.2136,2.6873,9.5975,0.81,-1.15,1.406627172,8.4036,2.6873,8.822815551,9.2136,2.6873,9.5975,-0.81,0,0.81
10/04/2019 16:30,10.03904,2.64222,10.38092725,9.05904,2.64222,9.4365,0.98,0,0.98,8.07904,2.64222,8.500130225,9.05904,2.64222,9.4365,-0.98,0,0.98
10/04/2019 17:00,9.72688,2.44034,10.02833256,8.36688,2.44034,8.7155,1.36,0,1.36,7.00688,2.44034,7.419678339,8.36688,2.44034,8.7155,-1.36,0,1.36
10/04/2019 17:30,9.78576,2.38168,10.07141988,8.16576,2.38168,8.506,1.62,0,1.62,6.54576,2.38168,6.965584943,8.16576,2.38168,8.506,-1.62,0,1.62
10/04/2019 18:00,9.86296,2.36628,10.14284285,8.11296,2.36628,8.451,1.75,0,1.75,6.38296,2.36628,6.807456162,8.11296,2.36628,8.451,-1.73,0,1.73
10/04/2019 18:30,9.55968,2.21074,9.811974982,7.57968,2.21074,7.8955,1.98,0,1.98,5.58968,2.21074,6.010981105,7.57968,2.21074,7.8955,-1.99,0,1.99
10/04/2019 19:00,9.30712,2.08166,9.537074554,7.13712,2.08166,7.4345,2.17,0,2.17,4.95712,2.08166,5.376462317,7.13712,2.08166,7.4345,-2.18,0,2.18
10/04/2019 19:30,8.9884,1.9362,9.194574759,6.6384,1.9362,6.915,2.35,0,2.35,4.2984,1.9362,4.714351811,6.6384,1.9362,6.915,-2.34,0,2.34
10/04/2019 20:00,9.16696,1.98828,9.380107302,6.81696,1.98828,7.101,2.35,0,2.35,4.47696,1.98828,4.898614927,6.81696,1.98828,7.101,-2.34,0,2.34
10/04/2019 20:30,9.07696,1.93578,9.281080058,6.63696,1.93578,6.9135,2.44,0,2.44,4.20696,1.93578,4.630956343,6.63696,1.93578,6.9135,-2.43,0,2.43
10/04/2019 21:00,9.22104,2.03322,9.442540032,6.97104,2.03322,7.2615,2.25,0,2.25,4.70104,2.03322,5.12189034,6.97104,2.03322,7.2615,-2.27,0,2.27
10/04/2019 21:30,8.8284,1.9187,9.034492584,6.5784,1.9187,6.8525,2.25,0,2.25,4.3084,1.9187,4.716324867,6.5784,1.9187,6.8525,-2.27,0,2.27
10/04/2019 22:00,8.02576,1.04668,8.093723655,5.88576,1.71668,6.131,2.14,-0.67,2.242431716,3.73576,1.04668,3.87961877,5.88576,1.71668,6.131,-2.15,-0.67,2.251976909
10/04/2019 22:30,7.65216,1.68938,7.836425043,5.79216,1.68938,6.0335,1.86,0,1.86,3.93216,1.68938,4.279706421,5.79216,1.68938,6.0335,-1.86,0,1.86
10/04/2019 23:00,7.35736,0.97048,7.421090055,5.72736,1.67048,5.966,1.63,-0.7,1.773950394,4.09736,1.04048,4.22740554,5.72736,1.67048,5.966,-1.63,-0.63,1.747512518
10/04/2019 23:30,6.78744,0.93842,6.852005097,5.61744,1.63842,5.8515,1.17,-0.7,1.36341483,4.44744,0.89842,4.537276832,5.61744,1.63842,5.8515,-1.17,-0.74,1.384377116
11/04/2019 00:00,6.64096,0.88528,6.69970674,5.64096,1.64528,5.876,1,-0.76,1.256025477,4.64096,0.90528,4.728429084,5.64096,1.64528,5.876,-1,-0.74,1.244025723
11/04/2019 00:30,6.3232,0.7926,6.372681775,5.3232,1.5526,5.545,1,-0.76,1.256025477,4.3232,0.6626,4.373682316,5.3232,1.5526,5.545,-1,-0.89,1.338693393
11/04/2019 01:00,6.17344,0.66892,6.209574494,5.17344,1.50892,5.389,1,-0.84,1.305986217,4.17344,0.53892,4.208091753,5.17344,1.50892,5.389,-1,-0.97,1.393161871
11/04/2019 01:30,6.47056,0.75558,6.514525911,5.47056,1.59558,5.6985,1,-0.84,1.305986217,4.47056,0.75558,4.533961607,5.47056,1.59558,5.6985,-1,-0.84,1.305986217
11/04/2019 02:00,6.8456,0.8358,6.896433934,5.7456,1.6758,5.985,1.1,-0.84,1.384052022,4.6356,0.8358,4.710344892,5.7456,1.6758,5.985,-1.11,-0.84,1.392012931
11/04/2019 02:30,6.6652,0.7336,6.705450022,5.3952,1.5736,5.62,1.27,-0.84,1.522662142,4.1052,0.6336,4.15380741,5.3952,1.5736,5.62,-1.29,-0.94,1.596151622
11/04/2019 03:00,6.44096,0.64778,6.473452298,5.10096,1.48778,5.3135,1.34,-0.84,1.581518258,3.76096,0.61778,3.811360945,5.10096,1.48778,5.3135,-1.34,-0.87,1.597654531
11/04/2019 03:30,6.39344,0.63392,6.424790238,5.05344,1.47392,5.264,1.34,-0.84,1.581518258,3.71344,0.60392,3.762227532,5.05344,1.47392,5.264,-1.34,-0.87,1.597654531
11/04/2019 04:00,6.34688,0.62034,6.37712376,5.00688,1.46034,5.2155,1.34,-0.84,1.581518258,3.66688,0.59034,3.714096155,5.00688,1.46034,5.2155,-1.34,-0.87,1.597654531
11/04/2019 04:30,6.05496,0.49728,6.075345916,4.58496,1.33728,4.776,1.47,-0.84,1.693074127,3.10496,0.46728,3.139924712,4.58496,1.33728,4.776,-1.48,-0.87,1.716770223
11/04/2019 05:00,6.5004,0.6972,6.537682158,5.2704,1.5372,5.49,1.23,-0.84,1.48946299,4.0204,0.6672,4.075386117,5.2704,1.5372,5.49,-1.25,-0.87,1.522957649
11/04/2019 05:30,6.86712,1.64416,7.061203807,5.63712,1.64416,5.872,1.23,0,1.23,4.38712,1.64416,4.685091675,5.63712,1.64416,5.872,-1.25,0,1.25
11/04/2019 06:00,6.9652,0.9211,7.025840608,5.4552,1.5911,5.6825,1.51,-0.67,1.651968523,3.9352,0.9211,4.041562105,5.4552,1.5911,5.6825,-1.52,-0.67,1.661114084
11/04/2019 06:30,7.2196,0.8553,7.270086812,5.2296,1.5253,5.4475,1.99,-0.67,2.099761891,3.2196,0.8553,3.331270366,5.2296,1.5253,5.4475,-2.01,-0.67,2.118726032
11/04/2019 07:00,7.86592,-0.08744,7.86640599,5.42592,1.58256,5.652,2.44,-1.67,2.956771888,2.99592,2.59256,3.961931852,5.42592,1.58256,5.652,-2.43,1.01,2.631539473
11/04/2019 07:30,8.41568,1.60874,8.568063623,5.51568,1.60874,5.7455,2.9,0,2.9,2.59568,1.60874,3.053784382,5.51568,1.60874,5.7455,-2.92,0,2.92
11/04/2019 08:00,8.78392,0.39406,8.792754622,5.77392,1.68406,6.0145,3.01,-1.29,3.274782436,2.74392,3.02406,4.083385342,5.77392,1.68406,6.0145,-3.03,1.34,3.313080138
11/04/2019 08:30,8.79352,1.68686,8.953853397,5.78352,1.68686,6.0245,3.01,0,3.01,2.75352,1.68686,3.229143702,5.78352,1.68686,6.0245,-3.03,0,3.03
11/04/2019 09:00,8.65816,1.64738,8.813489403,5.64816,1.64738,5.8835,3.01,0,3.01,2.61816,1.64738,3.093319035,5.64816,1.64738,5.8835,-3.03,0,3.03
11/04/2019 09:30,8.99672,1.80446,9.175894869,6.18672,1.80446,6.4445,2.81,0,2.81,3.34672,1.80446,3.802184984,6.18672,1.80446,6.4445,-2.84,0,2.84
11/04/2019 10:00,9.1712,0.5866,9.189940642,6.5712,1.9166,6.845,2.6,-1.33,2.920428051,3.9512,3.0866,5.01388881,6.5712,1.9166,6.845,-2.62,1.17,2.869372754
11/04/2019 10:30,8.90432,0.49126,8.91786135,6.24432,1.82126,6.5045,2.66,-1.33,2.97397041,3.53432,3.13126,4.721885963,6.24432,1.82126,6.5045,-2.71,1.31,3.010016611
11/04/2019 11:00,8.9676,1.9068,9.16808246,6.5376,1.9068,6.81,2.43,0,2.43,4.1276,1.9068,4.546753567,6.5376,1.9068,6.81,-2.41,0,2.41
11/04/2019 11:30,8.73984,1.93662,8.951832229,6.63984,1.93662,6.9165,2.1,0,2.1,4.52984,1.93662,4.926453841,6.63984,1.93662,6.9165,-2.11,0,2.11
11/04/2019 12:00,8.89512,2.06066,9.130688881,7.06512,2.06066,7.3595,1.83,0,1.83,5.24512,2.06066,5.635388491,7.06512,2.06066,7.3595,-1.82,0,1.82
11/04/2019 12:30,8.39624,1.87732,8.603556039,6.42624,1.87432,6.694,1.97,0.003,1.970002284,4.45624,1.87732,4.835535681,6.42624,1.87432,6.694,-1.97,0.003,1.970002284
11/04/2019 13:00,8.66168,0.53924,8.678449182,6.99168,2.03924,7.283,1.67,-1.5,2.244749429,5.34168,3.04924,6.150724331,6.99168,2.03924,7.283,-1.65,1.01,1.934580058
11/04/2019 13:30,8.47856,0.56458,8.497336656,7.07856,2.06458,7.3735,1.4,-1.5,2.051828453,5.58856,3.07458,6.378482974,7.07856,2.06458,7.3735,-1.49,1.01,1.800055555
11/04/2019 14:00,8.3456,2.0258,8.587951153,6.9456,2.0258,7.235,1.4,0,1.4,5.5256,2.0258,5.885246044,6.9456,2.0258,7.235,-1.42,0,1.42
11/04/2019 14:30,8.29232,2.01026,8.532509376,6.89232,2.01026,7.1795,1.4,0,1.4,5.47232,2.01026,5.829874051,6.89232,2.01026,7.1795,-1.42,0,1.42
11/04/2019 15:00,8.2832,1.3376,8.39050511,6.8832,2.0076,7.17,1.4,-0.67,1.552063143,5.5132,1.3376,5.673142692,6.8832,2.0076,7.17,-1.37,-0.67,1.525057376
11/04/2019 15:30,8.07776,1.27768,8.178182732,6.67776,1.94768,6.956,1.4,-0.67,1.552063143,5.30776,1.27768,5.459375642,6.67776,1.94768,6.956,-1.37,-0.67,1.525057376
11/04/2019 16:00,8.19832,1.95076,8.42721279,6.68832,1.95076,6.967,1.51,0,1.51,5.16832,1.95076,5.524219058,6.68832,1.95076,6.967,-1.52,0,1.52
11/04/2019 16:30,8.19048,1.87264,8.401829753,6.42048,1.87264,6.688,1.77,0,1.77,4.70048,1.87264,5.059772011,6.42048,1.87264,6.688,-1.72,0,1.72
11/04/2019 17:00,7.91944,1.69442,8.098678229,5.80944,1.69442,6.0515,2.11,0,2.11,3.70944,1.69442,4.078112829,5.80944,1.69442,6.0515,-2.1,0,2.1
11/04/2019 17:30,8.12528,1.69904,8.301018733,5.82528,1.69904,6.068,2.3,0,2.3,3.51528,1.69904,3.904347628,5.82528,1.69904,6.068,-2.31,0,2.31
11/04/2019 18:00,7.96368,1.62274,8.127329466,5.56368,1.62274,5.7955,2.4,0,2.4,3.17368,1.62274,3.564481708,5.56368,1.62274,5.7955,-2.39,0,2.39
11/04/2019 18:30,7.74232,1.50276,7.886812195,5.15232,1.50276,5.367,2.59,0,2.59,2.55232,1.50276,2.961861746,5.15232,1.50276,5.367,-2.6,0,2.6
11/04/2019 19:00,7.79464,1.50052,7.937756169,5.14464,1.50052,5.359,2.65,0,2.65,2.48464,1.50052,2.9025844,5.14464,1.50052,5.359,-2.66,0,2.66
11/04/2019 19:30,7.8916,1.5113,8.035009536,5.1816,1.5113,5.3975,2.71,0,2.71,2.4516,1.5113,2.879994835,5.1816,1.5113,5.3975,-2.73,0,2.73
11/04/2019 20:00,8.01856,1.59208,8.175085516,5.45856,1.59208,5.686,2.56,0,2.56,2.86856,0.92208,3.013115995,5.45856,1.59208,5.686,-2.59,-0.67,2.675256997
11/04/2019 20:30,7.95416,0.17788,7.956148729,5.20416,1.51788,5.421,2.75,-1.34,3.059101175,2.38416,1.86788,3.028728215,5.20416,1.51788,5.421,-2.82,0.35,2.841636852
11/04/2019 21:00,8.0556,1.6058,8.214090637,5.5056,1.6058,5.735,2.55,0,2.55,2.9356,1.6058,3.346093394,5.5056,1.6058,5.735,-2.57,0,2.57
11/04/2019 21:30,8.0568,1.6324,8.220508257,5.5968,1.6324,5.83,2.46,0,2.46,3.1468,1.6324,3.545007757,5.5968,1.6324,5.83,-2.45,0,2.45
11/04/2019 22:00,8.06232,0.19026,8.064564629,5.93232,1.73026,6.1795,2.13,-1.54,2.628402557,3.75232,2.74026,4.646388947,5.93232,1.73026,6.1795,-2.18,1.01,2.402602755
11/04/2019 22:30,7.57184,1.66012,7.75169397,5.69184,1.66012,5.929,1.88,0,1.88,3.82184,1.66012,4.166828458,5.69184,1.66012,5.929,-1.87,0,1.87
11/04/2019 23:00,7.3008,1.0044,7.369565795,5.7408,1.6744,5.98,1.56,-0.67,1.697792685,4.1808,1.0044,4.299756737,5.7408,1.6744,5.98,-1.56,-0.67,1.697792685
11/04/2019 23:30,6.67504,0.66522,6.708105295,5.43504,1.58522,5.6615,1.24,-0.92,1.544020725,4.17504,0.91522,4.274176722,5.43504,1.58522,5.6615,-1.26,-0.67,1.427059915
12/04/2019 00:00,6.38776,1.56268,6.576127021,5.35776,1.56268,5.581,1.03,0,1.03,4.31776,1.56268,4.591842789,5.35776,1.56268,5.581,-1.04,0,1.04
12/04/2019 00:30,6.4556,0.8233,6.50788708,5.5656,1.6233,5.7975,0.89,-0.8,1.196703806,4.6756,0.8233,4.747531806,5.5656,1.6233,5.7975,-0.89,-0.8,1.196703806
12/04/2019 01:00,6.3184,0.8037,6.369310186,5.4984,1.6037,5.7275,0.82,-0.8,1.145600279,4.6684,0.8037,4.73707634,5.4984,1.6037,5.7275,-0.83,-0.8,1.15277925
12/04/2019 01:30,6.68344,0.96642,6.752950307,5.71344,1.66642,5.9515,0.97,-0.7,1.196202324,4.74344,0.95642,4.838900934,5.71344,1.66642,5.9515,-0.97,-0.71,1.202081528
12/04/2019 02:00,6.8552,0.9961,6.927191512,5.8152,1.6961,6.0575,1.04,-0.7,1.253634716,4.7752,0.9861,4.875954086,5.8152,1.6961,6.0575,-1.04,-0.71,1.259245806
12/04/2019 02:30,6.84176,0.99218,6.913327784,5.80176,1.69218,6.0435,1.04,-0.7,1.253634716,4.76176,0.98218,4.861999162,5.80176,1.69218,6.0435,-1.04,-0.71,1.259245806
12/04/2019 03:00,6.6752,0.9086,6.736753595,5.5152,1.6086,5.745,1.16,-0.7,1.354843164,4.3452,0.8986,4.437143789,5.5152,1.6086,5.745,-1.17,-0.71,1.368575902
12/04/2019 03:30,6.74672,0.92946,6.810442471,5.58672,1.62946,5.8195,1.16,-0.7,1.354843164,4.41672,0.91946,4.511410229,5.58672,1.62946,5.8195,-1.17,-0.71,1.368575902
12/04/2019 04:00,6.4712,0.8491,6.526668388,5.3112,1.5491,5.5325,1.16,-0.7,1.354843164,4.1412,0.8391,4.225355163,5.3112,1.5491,5.5325,-1.17,-0.71,1.368575902
12/04/2019 04:30,6.26928,0.76104,6.315303128,5.00928,1.46104,5.218,1.26,-0.7,1.44138822,3.72928,0.75104,3.804154361,5.00928,1.46104,5.218,-1.28,-0.71,1.463728117
12/04/2019 05:00,6.38872,0.82796,6.442147235,5.23872,1.52796,5.457,1.15,-0.7,1.346291202,4.07872,0.81796,4.159929735,5.23872,1.52796,5.457,-1.16,-0.71,1.360036764
12/04/2019 05:30,6.43336,0.78848,6.481498407,5.10336,1.48848,5.316,1.33,-0.7,1.502963739,3.76336,0.77848,3.843033906,5.10336,1.48848,5.316,-1.34,-0.71,1.516476179
12/04/2019 06:00,6.60752,0.76636,6.651813903,5.02752,1.46636,5.237,1.58,-0.7,1.728120366,3.43752,0.75636,3.519747747,5.02752,1.46636,5.237,-1.59,-0.71,1.741321337
12/04/2019 06:30,7.1636,1.5148,7.322006829,5.1936,1.5148,5.41,1.97,0,1.97,3.2136,1.5148,3.552723462,5.1936,1.5148,5.41,-1.98,0,1.98
12/04/2019 07:00,7.44872,-0.17704,7.450823632,5.11872,1.49296,5.332,2.33,-1.67,2.866670543,2.77872,2.40296,3.673622408,5.11872,1.49296,5.332,-2.34,0.91,2.510717029
12/04/2019 07:30,8.11792,1.56856,8.268071456,5.37792,1.56856,5.602,2.74,0,2.74,2.60792,1.56856,3.043292165,5.37792,1.56856,5.602,-2.77,0,2.77
12/04/2019 08:00,8.57104,1.66572,8.73140022,5.71104,1.66572,5.949,2.86,0,2.86,2.84104,1.66572,3.293346535,5.71104,1.66572,5.949,-2.87,0,2.87
12/04/2019 08:30,8.67888,0.39634,8.687925152,5.91888,1.72634,6.1655,2.76,-1.33,3.063739545,3.13888,3.06634,4.388052945,5.91888,1.72634,6.1655,-2.78,1.34,3.08609786
12/04/2019 09:00,8.59944,1.76442,8.778584524,6.04944,1.76442,6.3015,2.55,0,2.55,3.48944,1.76442,3.91016233,6.04944,1.76442,6.3015,-2.56,0,2.56
12/04/2019 09:30,8.73944,1.86942,8.937143987,6.40944,1.86942,6.6765,2.33,0,2.33,4.07944,1.86942,4.48737806,6.40944,1.86942,6.6765,-2.33,0,2.33
12/04/2019 10:00,9.73776,2.33268,10.0132595,7.99776,2.33268,8.331,1.74,0,1.74,6.26776,2.33268,6.6877658,7.99776,2.33268,8.331,-1.73,0,1.73
12/04/2019 10:30,9.47184,2.25512,9.7365969,7.73184,2.25512,8.054,1.74,0,1.74,6.00184,2.25512,6.411524748,7.73184,2.25512,8.054,-1.73,0,1.73
12/04/2019 11:00,9.156,2.163,9.408023437,7.416,2.163,7.725,1.74,0,1.74,5.686,2.163,6.083515842,7.416,2.163,7.725,-1.73,0,1.73
12/04/2019 11:30,8.90712,1.99416,9.127620763,6.83712,1.99416,7.122,2.07,0,2.07,4.75712,1.99416,5.158184254,6.83712,1.99416,7.122,-2.08,0,2.08
12/04/2019 12:00,8.3856,1.7458,8.565401625,5.9856,1.7458,6.235,2.4,0,2.4,3.5956,1.7458,3.997018514,5.9856,1.7458,6.235,-2.39,0,2.39
12/04/2019 12:30,8.43896,1.74678,8.617846961,5.98896,1.74678,6.2385,2.45,0,2.45,3.59896,1.74678,4.000469154,5.98896,1.74678,6.2385,-2.39,0,2.39
12/04/2019 13:00,8.84016,1.96588,9.056109153,6.74016,1.96588,7.021,2.1,0,2.1,4.64016,1.96588,5.039421495,6.74016,1.96588,7.021,-2.1,0,2.1
12/04/2019 13:30,8.5252,1.9061,8.735688425,6.5352,1.9061,6.8075,1.99,0,1.99,4.5452,1.9061,4.928697622,6.5352,1.9061,6.8075,-1.99,0,1.99
12/04/2019 14:00,8.30624,1.78682,8.496254978,6.12624,1.78682,6.3815,2.18,0,2.18,3.93624,1.78682,4.322812863,6.12624,1.78682,6.3815,-2.19,0,2.19
12/04/2019 14:30,8.38496,1.80978,8.578045107,6.20496,1.80978,6.4635,2.18,0,2.18,4.01496,1.80978,4.403999029,6.20496,1.80978,6.4635,-2.19,0,2.19
12/04/2019 15:00,8.0468,1.6674,8.217737706,5.7168,1.6674,5.955,2.33,0,2.33,3.4068,1.6674,3.79295518,5.7168,1.6674,5.955,-2.31,0,2.31
12/04/2019 15:30,8.23248,1.75364,8.417183626,6.01248,1.75364,6.263,2.22,0,2.22,3.77248,1.75364,4.160151271,6.01248,1.75364,6.263,-2.24,0,2.24
12/04/2019 16:00,8.364,1.792,8.553815523,6.144,1.792,6.4,2.22,0,2.22,3.904,1.792,4.295634994,6.144,1.792,6.4,-2.24,0,2.24
12/04/2019 16:30,8.40896,1.78178,8.595658686,6.10896,1.78178,6.3635,2.3,0,2.3,3.79896,1.78178,4.196050172,6.10896,1.78178,6.3635,-2.31,0,2.31
12/04/2019 17:00,8.2964,1.7227,8.473366996,5.9064,1.7227,6.1525,2.39,0,2.39,3.5364,1.7227,3.9336777,5.9064,1.7227,6.1525,-2.37,0,2.37
12/04/2019 17:30,8.47944,1.74692,8.657518825,5.98944,1.74692,6.239,2.49,0,2.49,3.52944,1.74692,3.938105661,5.98944,1.74692,6.239,-2.46,0,2.46
12/04/2019 18:00,8.56488,1.77184,8.746232698,6.07488,1.77184,6.328,2.49,0,2.49,3.61488,1.77184,4.025763828,6.07488,1.77184,6.328,-2.46,0,2.46
12/04/2019 18:30,8.5572,0.2596,8.56113684,6.0672,1.7696,6.32,2.49,-1.51,2.912078296,3.4072,2.7796,4.397179551,6.0672,1.7696,6.32,-2.66,1.01,2.845294361
12/04/2019 19:00,8.18,0.1175,8.180843859,5.58,1.6275,5.8125,2.6,-1.51,3.006675905,2.71,2.6375,3.781601017,5.58,1.6275,5.8125,-2.87,1.01,3.04253184
12/04/2019 19:30,8.2252,1.6086,8.381020761,5.5152,1.6086,5.745,2.71,0,2.71,2.7952,1.6086,3.225017364,5.5152,1.6086,5.745,-2.72,0,2.72
12/04/2019 20:00,8.14128,1.60454,8.297890614,5.50128,1.60454,5.7305,2.64,0,2.64,2.83128,1.60454,3.254334809,5.50128,1.60454,5.7305,-2.67,0,2.67
12/04/2019 20:30,7.91568,1.53874,8.063852097,5.27568,1.53874,5.4955,2.64,0,2.64,2.60568,1.53874,3.026101295,5.27568,1.53874,5.4955,-2.67,0,2.67
12/04/2019 21:00,7.78576,1.52418,7.933547974,5.22576,1.52418,5.4435,2.56,0,2.56,2.66576,1.52418,3.070732983,5.22576,1.52418,5.4435,-2.56,0,2.56
12/04/2019 21:30,7.8788,1.6009,8.039799142,5.4888,1.6009,5.7175,2.39,0,2.39,3.1188,1.6009,3.505680283,5.4888,1.6009,5.7175,-2.37,0,2.37
12/04/2019 22:00,7.78856,1.66208,7.963929733,5.69856,1.66208,5.936,2.09,0,2.09,3.60856,1.66208,3.972935338,5.69856,1.66208,5.936,-2.09,0,2.09
12/04/2019 22:30,7.8064,0.1402,7.807658868,6.2064,1.8102,6.465,1.6,-1.67,2.312768903,4.5964,2.6802,5.320748538,6.2064,1.8102,6.465,-1.61,0.87,1.830027322
12/04/2019 23:00,7.69784,1.22812,7.795192069,6.50784,1.89812,6.779,1.19,-0.67,1.365650028,5.30784,1.89812,5.637022707,6.50784,1.89812,6.779,-1.2,0,1.2
12/04/2019 23:30,7.47184,1.25262,7.57611047,6.59184,1.92262,6.8665,0.88,-0.67,1.106028933,5.71184,1.25262,5.847578392,6.59184,1.92262,6.8665,-0.88,-0.67,1.106028933
13/04/2019 00:00,7.93664,1.44652,8.06738338,7.25664,2.11652,7.559,0.68,-0.67,0.954620343,6.57664,1.44652,6.73384094,7.25664,2.11652,7.559,-0.68,-0.67,0.954620343
13/04/2019 00:30,6.60416,1.05788,6.688351022,5.92416,1.72788,6.171,0.68,-0.67,0.954620343,5.24416,0.99788,5.338256138,5.92416,1.72788,6.171,-0.68,-0.73,0.997647232
13/04/2019 01:00,6.21824,0.82532,6.272771461,5.53824,1.61532,5.769,0.68,-0.79,1.042353107,4.85824,0.79532,4.922908673,5.53824,1.61532,5.769,-0.68,-0.82,1.065269919
13/04/2019 01:30,6.13648,0.85314,6.195501162,5.25648,1.53314,5.4755,0.88,-0.68,1.112115102,4.37648,0.84314,4.456956613,5.25648,1.53314,5.4755,-0.88,-0.69,1.118257573
13/04/2019 02:00,5.99168,0.59674,6.021322766,4.89168,1.42674,5.0955,1.1,-0.83,1.378005806,3.78168,0.59674,3.828472574,4.89168,1.42674,5.0955,-1.11,-0.83,1.386001443
13/04/2019 02:30,5.80752,0.51386,5.830209314,4.60752,1.34386,4.7995,1.2,-0.83,1.459075049,3.38752,0.51386,3.426272588,4.60752,1.34386,4.7995,-1.22,-0.83,1.475567687
13/04/2019 03:00,5.9028,0.5679,5.930055501,4.7928,1.3979,4.9925,1.11,-0.83,1.386001443,3.6728,0.5679,3.716445916,4.7928,1.3979,4.9925,-1.12,-0.83,1.394022955
