Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2019 03:30,6.01976,0.69118,6.059310212,5.00976,1.46118,5.2185,1.01,-0.77,1.270039369,3.99976,0.63118,4.049255271,5.00976,1.46118,5.2185,-1.01,-0.83,1.307287268
13/04/2019 04:00,5.91848,0.71164,5.961110383,4.90848,1.43164,5.113,1.01,-0.72,1.24036285,3.89848,0.69164,3.959357549,4.90848,1.43164,5.113,-1.01,-0.74,1.252078272
13/04/2019 04:30,5.96216,0.72438,6.006003517,4.95216,1.44438,5.1585,1.01,-0.72,1.24036285,3.94216,0.70438,4.004594443,4.95216,1.44438,5.1585,-1.01,-0.74,1.252078272
13/04/2019 05:00,6.13016,0.77338,6.17875216,5.12016,1.49338,5.3335,1.01,-0.72,1.24036285,4.11016,0.82338,4.191821782,5.12016,1.49338,5.3335,-1.01,-0.67,1.212023102
13/04/2019 05:30,5.86856,0.66208,5.905789228,4.73856,1.38208,4.936,1.13,-0.72,1.339888055,3.60856,0.71208,3.678146707,4.73856,1.38208,4.936,-1.13,-0.67,1.313697073
13/04/2019 06:00,5.95664,0.66152,5.993260281,4.73664,1.38152,4.934,1.22,-0.72,1.416615685,3.50664,0.71152,3.57809793,4.73664,1.38152,4.934,-1.23,-0.67,1.40064271
13/04/2019 06:30,6.36184,0.55762,6.386231146,5.03184,1.46762,5.2415,1.33,-0.91,1.611521021,3.66184,0.79762,3.747701943,5.03184,1.46762,5.2415,-1.37,-0.67,1.525057376
13/04/2019 07:00,6.75968,1.52824,6.930280745,5.23968,1.52824,5.458,1.52,0,1.52,3.70968,1.52824,4.012136987,5.23968,1.52824,5.458,-1.53,0,1.53
13/04/2019 07:30,7.16264,1.60202,7.339610334,5.49264,1.60202,5.7215,1.67,0,1.67,3.82264,1.60202,4.144761109,5.49264,1.60202,5.7215,-1.67,0,1.67
13/04/2019 08:00,7.0376,0.8343,7.086880149,5.1576,1.5043,5.3725,1.88,-0.67,1.995820633,3.2676,0.8343,3.372427353,5.1576,1.5043,5.3725,-1.89,-0.67,2.005243127
13/04/2019 08:30,7.21752,0.47886,7.233387992,5.20752,1.51886,5.4245,2.01,-1.04,2.263117319,3.11752,1.48886,3.454798844,5.20752,1.51886,5.4245,-2.09,-0.03,2.0902153
13/04/2019 09:00,7.48168,1.63674,7.658619553,5.61168,1.63674,5.8455,1.87,0,1.87,3.74168,1.60674,4.072073507,5.61168,1.63674,5.8455,-1.87,-0.03,1.870240626
13/04/2019 09:30,7.93928,1.84604,8.151075426,6.32928,1.84604,6.593,1.61,0,1.61,4.70928,1.81604,5.047308134,6.32928,1.84604,6.593,-1.62,-0.03,1.620277754
13/04/2019 10:00,8.15368,2.02524,8.40143408,6.94368,2.02524,7.233,1.21,0,1.21,5.72368,1.99524,6.061476338,6.94368,2.02524,7.233,-1.22,-0.03,1.220368797
13/04/2019 10:30,8.1608,1.9894,8.399783866,6.8208,1.9894,7.105,1.34,0,1.34,5.4708,1.9594,5.811101531,6.8208,1.9894,7.105,-1.35,-0.03,1.350333292
13/04/2019 11:00,8.186,2.058,8.440732196,7.056,2.058,7.35,1.13,0,1.13,5.926,2.028,6.263406421,7.056,2.058,7.35,-1.13,-0.03,1.13039816
13/04/2019 11:30,8.16512,2.00816,8.408441663,6.88512,2.00816,7.172,1.28,0,1.28,5.58512,1.97816,5.925089231,6.88512,2.00816,7.172,-1.3,-0.03,1.300346108
13/04/2019 12:00,8.02496,1.98478,8.266760832,6.80496,1.98478,7.0885,1.22,0,1.22,5.57496,1.95478,5.907735933,6.80496,1.98478,7.0885,-1.23,-0.03,1.230365799
13/04/2019 12:30,7.69376,1.92318,7.930483229,6.59376,1.92318,6.8685,1.1,0,1.1,5.48376,1.89318,5.801357966,6.59376,1.92318,6.8685,-1.11,-0.03,1.110405331
13/04/2019 13:00,7.0864,1.6177,7.268701277,5.5464,1.6177,5.7775,1.54,0,1.54,3.9964,1.5877,4.300233046,5.5464,1.6177,5.7775,-1.55,-0.03,1.550290295
13/04/2019 13:30,7.59984,1.10912,7.680346034,6.57984,1.91912,6.854,1.02,-0.81,1.302497601,5.53984,1.41912,5.718717409,6.57984,1.91912,6.854,-1.04,-0.5,1.153949739
13/04/2019 14:00,7.48704,1.21622,7.585180225,6.46704,1.88622,6.7365,1.02,-0.67,1.220368797,5.42704,1.21622,5.561650317,6.46704,1.88622,6.7365,-1.04,-0.67,1.237133784
13/04/2019 14:30,7.256,1.178,7.351001292,6.336,1.848,6.6,0.92,-0.67,1.138112472,5.416,1.118,5.530188062,6.336,1.848,6.6,-0.92,-0.73,1.174436035
13/04/2019 15:00,7.33624,1.23932,7.44018356,6.54624,1.90932,6.819,0.79,-0.67,1.035857133,5.76624,1.17932,5.885602722,6.54624,1.90932,6.819,-0.78,-0.73,1.068316433
13/04/2019 15:30,7.7188,1.3509,7.836121761,6.9288,2.0209,7.2175,0.79,-0.67,1.035857133,6.1488,1.3409,6.293310278,6.9288,2.0209,7.2175,-0.78,-0.68,1.034794666
13/04/2019 16:00,8.8064,1.6477,8.959218507,7.9464,2.3177,8.2775,0.86,-0.67,1.090183471,7.0964,1.6377,7.282922096,7.9464,2.3177,8.2775,-0.85,-0.68,1.08853112
13/04/2019 16:30,7.61488,1.08934,7.692402684,6.61488,1.92934,6.8905,1,-0.84,1.305986217,5.59488,1.48934,5.789716388,6.61488,1.92934,6.8905,-1.02,-0.44,1.110855526
13/04/2019 17:00,8.11608,1.37344,8.231469614,7.00608,2.04344,7.298,1.11,-0.67,1.296533841,5.89608,1.37344,6.053932342,7.00608,2.04344,7.298,-1.11,-0.67,1.296533841
13/04/2019 17:30,8.09864,1.29252,8.201132714,6.72864,1.96252,7.009,1.37,-0.67,1.525057376,5.34864,1.29252,5.502595551,6.72864,1.96252,7.009,-1.38,-0.67,1.534046935
13/04/2019 18:00,7.90584,0.95212,7.962966696,6.31584,1.84212,6.579,1.59,-0.89,1.822141597,4.69584,1.51212,4.933297092,6.31584,1.84212,6.579,-1.62,-0.33,1.653269488
13/04/2019 18:30,7.62536,1.71948,7.816823306,5.89536,1.71948,6.141,1.73,0,1.73,4.19536,1.04948,4.324633372,5.89536,1.71948,6.141,-1.7,-0.67,1.827265717
13/04/2019 19:00,7.45768,0.95974,7.519181594,5.58768,1.62974,5.8205,1.87,-0.67,1.986403786,3.71768,0.95974,3.839563185,5.58768,1.62974,5.8205,-1.87,-0.67,1.986403786
13/04/2019 19:30,7.61552,0.98536,7.679002487,5.67552,1.65536,5.912,1.94,-0.67,2.052437575,3.74552,0.98536,3.872964549,5.67552,1.65536,5.912,-1.93,-0.67,2.042988008
13/04/2019 20:00,7.5084,0.9337,7.566231972,5.4984,1.6037,5.7275,2.01,-0.67,2.118726032,3.4684,0.9337,3.59187893,5.4984,1.6037,5.7275,-2.03,-0.67,2.137709054
13/04/2019 20:30,7.68024,0.96632,7.740792001,5.61024,1.63632,5.844,2.07,-0.67,2.175729763,3.52024,0.96632,3.650460793,5.61024,1.63632,5.844,-2.09,-0.67,2.194766502
13/04/2019 21:00,7.58152,1.64836,7.758642678,5.65152,1.64836,5.887,1.93,0,1.93,3.72152,1.64836,4.07023363,5.65152,1.64836,5.887,-1.93,0,1.93
13/04/2019 21:30,7.36312,1.60216,7.535413247,5.49312,1.60216,5.722,1.87,0,1.87,3.62312,1.60216,3.961554644,5.49312,1.60216,5.722,-1.87,0,1.87
13/04/2019 22:00,7.91,0.3975,7.919981455,6.54,1.9075,6.8125,1.37,-1.51,2.038872237,5.16,2.9175,5.927681355,6.54,1.9075,6.8125,-1.38,1.01,1.710116955
13/04/2019 22:30,8.17336,2.11848,8.443445458,7.26336,2.11848,7.566,0.91,0,0.91,6.35336,2.11848,6.697248749,7.26336,2.11848,7.566,-0.91,0,0.91
13/04/2019 23:00,7.59312,1.29966,7.703543824,6.75312,1.96966,7.0345,0.84,-0.67,1.074476617,5.91312,1.29966,6.054263312,6.75312,1.96966,7.0345,-0.84,-0.67,1.074476617
13/04/2019 23:30,7.19936,1.23148,7.303925479,6.51936,1.90148,6.791,0.68,-0.67,0.954620343,5.83936,1.23148,5.967802627,6.51936,1.90148,6.791,-0.68,-0.67,0.954620343
14/04/2019 00:00,6.58496,1.05228,6.668507434,5.90496,1.72228,6.151,0.68,-0.67,0.954620343,5.22496,1.05228,5.329868685,5.90496,1.72228,6.151,-0.68,-0.67,0.954620343
14/04/2019 00:30,7.0856,1.1983,7.186212511,6.4056,1.8683,6.6725,0.68,-0.67,0.954620343,5.7256,1.1983,5.849651122,6.4056,1.8683,6.6725,-0.68,-0.67,0.954620343
14/04/2019 01:00,6.34176,1.17968,6.450547636,6.34176,1.84968,6.606,0,-0.67,0.67,6.34176,1.17968,6.450547636,6.34176,1.84968,6.606,0,-0.67,0.67
14/04/2019 01:30,7.0736,1.1948,7.173797042,6.3936,1.8648,6.66,0.68,-0.67,0.954620343,5.7136,1.1948,5.837188707,6.3936,1.8648,6.66,-0.68,-0.67,0.954620343
14/04/2019 02:00,7.12536,1.15448,7.218280903,6.25536,1.82448,6.516,0.87,-0.67,1.09808925,5.38536,1.15448,5.507715171,6.25536,1.82448,6.516,-0.87,-0.67,1.09808925
14/04/2019 02:30,7.11192,1.15056,7.204387163,6.24192,1.82056,6.502,0.87,-0.67,1.09808925,5.37192,1.15056,5.49375216,6.24192,1.82056,6.502,-0.87,-0.67,1.09808925
14/04/2019 03:00,7.03128,1.04704,7.108810815,6.16128,1.79704,6.418,0.87,-0.75,1.148651383,5.29128,0.99704,5.384397162,6.16128,1.79704,6.418,-0.87,-0.8,1.181905242
14/04/2019 03:30,7.04944,0.99442,7.119232785,6.28944,1.83442,6.5515,0.76,-0.84,1.132784181,5.52944,0.97442,5.614641667,6.28944,1.83442,6.5515,-0.76,-0.86,1.147693339
14/04/2019 04:00,7.25488,1.05434,7.33109246,6.49488,1.89434,6.7655,0.76,-0.84,1.132784181,5.73488,1.03434,5.827410046,6.49488,1.89434,6.7655,-0.76,-0.86,1.147693339
14/04/2019 04:30,6.77392,0.91406,6.835312564,6.01392,1.75406,6.2645,0.76,-0.84,1.132784181,5.25392,0.89406,5.32944825,6.01392,1.75406,6.2645,-0.76,-0.86,1.147693339
14/04/2019 05:00,6.5908,0.8344,6.64340786,5.7408,1.6744,5.98,0.85,-0.84,1.19503138,4.8908,0.7444,4.947126034,5.7408,1.6744,5.98,-0.85,-0.93,1.259920632
14/04/2019 05:30,6.21368,0.67774,6.250532029,5.20368,1.51774,5.4205,1.01,-0.84,1.313659012,4.19368,0.51774,4.225518507,5.20368,1.51774,5.4205,-1.01,-1,1.42130222
14/04/2019 06:00,6.27608,0.69594,6.3145477,5.26608,1.53594,5.4855,1.01,-0.84,1.313659012,4.25608,0.53594,4.289690974,5.26608,1.53594,5.4855,-1.01,-1,1.42130222
14/04/2019 06:30,6.63608,0.84594,6.689781181,5.50608,1.60594,5.7355,1.13,-0.76,1.361800279,4.35608,0.86594,4.441315689,5.50608,1.60594,5.7355,-1.15,-0.74,1.367515996
14/04/2019 07:00,6.81096,0.94028,6.875558348,5.52096,1.61028,5.751,1.29,-0.67,1.45361618,4.22096,0.94028,4.324422482,5.52096,1.61028,5.751,-1.3,-0.67,1.462497863
14/04/2019 07:30,7.07112,1.01616,7.143760858,5.78112,1.68616,6.022,1.29,-0.67,1.45361618,4.48112,1.01616,4.59489038,5.78112,1.68616,6.022,-1.3,-0.67,1.462497863
14/04/2019 08:00,7.47808,1.00444,7.545235596,6.11808,1.78444,6.373,1.36,-0.78,1.567801008,4.75808,1.00444,4.862944067,6.11808,1.78444,6.373,-1.36,-0.78,1.567801008
14/04/2019 08:30,7.74744,1.16092,7.833936546,6.27744,1.83092,6.539,1.47,-0.67,1.615487543,4.79744,1.16092,4.935905773,6.27744,1.83092,6.539,-1.48,-0.67,1.624592257
14/04/2019 09:00,7.86032,1.23176,7.956246804,6.52032,1.90176,6.792,1.34,-0.67,1.498165545,5.16032,1.23176,5.30529313,6.52032,1.90176,6.792,-1.36,-0.67,1.516080473
14/04/2019 09:30,8.99704,1.68872,9.154152282,8.08704,2.35872,8.424,0.91,-0.67,1.130044247,7.17704,1.68872,7.373037257,8.08704,2.35872,8.424,-0.91,-0.67,1.130044247
14/04/2019 10:00,10.05104,2.73322,10.41604035,9.37104,2.73322,9.7615,0.68,0,0.68,8.69104,2.73322,9.110689757,9.37104,2.73322,9.7615,-0.68,0,0.68
14/04/2019 10:30,7.97768,1.19224,8.066276365,6.48768,1.89224,6.758,1.49,-0.7,1.646238136,4.99768,1.19224,5.137921915,6.48768,1.89224,6.758,-1.49,-0.7,1.646238136
14/04/2019 11:00,6.1288,0.4634,6.146293924,3.9888,1.1634,4.155,2.14,-0.7,2.251577225,1.8388,0.4634,1.896292435,3.9888,1.1634,4.155,-2.15,-0.7,2.261083811
14/04/2019 11:30,6.66096,0.64778,6.692384257,4.62096,1.34778,4.8135,2.04,-0.7,2.156756824,2.58096,0.64778,2.661009855,4.62096,1.34778,4.8135,-2.04,-0.7,2.156756824
14/04/2019 12:00,7.07904,0.76972,7.120763737,5.03904,1.46972,5.249,2.04,-0.7,2.156756824,2.99904,0.76972,3.096241237,5.03904,1.46972,5.249,-2.04,-0.7,2.156756824
14/04/2019 12:30,6.69528,0.56154,6.718787201,4.32528,1.26154,4.5055,2.37,-0.7,2.471214276,1.95528,0.56154,2.034317343,4.32528,1.26154,4.5055,-2.37,-0.7,2.471214276
14/04/2019 13:00,6.21056,0.31808,6.218700057,3.49056,1.01808,3.636,2.72,-0.7,2.808629559,0.76056,0.31808,0.824394566,3.49056,1.01808,3.636,-2.73,-0.7,2.818315099
14/04/2019 13:30,6.3708,0.3969,6.383151436,3.7608,1.0969,3.9175,2.61,-0.7,2.702239812,1.1608,0.3969,1.226778811,3.7608,1.0969,3.9175,-2.6,-0.7,2.692582404
14/04/2019 14:00,6.40704,0.37122,6.41778512,3.94704,1.15122,4.1115,2.46,-0.78,2.58069758,1.51704,0.35122,1.557165967,3.94704,1.15122,4.1115,-2.43,-0.8,2.558300217
14/04/2019 14:30,5.48232,0.00526,5.482322523,2.69232,0.78526,2.8045,2.79,-0.78,2.896981187,-0.09768,-0.10474,0.143219587,2.69232,0.78526,2.8045,-2.79,-0.89,2.928514982
14/04/2019 15:00,5.24304,-0.12578,5.244548508,2.24304,0.65422,2.3365,3,-0.78,3.099741925,-0.75696,-0.23578,0.792830783,2.24304,0.65422,2.3365,-3,-0.89,3.129233133
14/04/2019 15:30,7.17408,0.86244,7.225733637,5.25408,1.53244,5.473,1.92,-0.67,2.033543705,3.35408,0.86244,3.46318573,5.25408,1.53244,5.473,-1.9,-0.67,2.014671189
14/04/2019 16:00,7.11544,0.78992,7.159152184,5.00544,1.45992,5.214,2.11,-0.67,2.213820228,2.87544,0.78992,2.98196727,5.00544,1.45992,5.214,-2.13,-0.67,2.232890503
14/04/2019 16:30,7.7668,0.9799,7.8283706,5.6568,1.6499,5.8925,2.11,-0.67,2.213820228,3.5268,0.9799,3.660399193,5.6568,1.6499,5.8925,-2.13,-0.67,2.232890503
14/04/2019 17:00,8.23832,1.21076,8.32681549,6.44832,1.88076,6.717,1.79,-0.67,1.911282292,4.70832,1.21076,4.861503574,6.44832,1.88076,6.717,-1.74,-0.67,1.864537476
14/04/2019 17:30,8.97872,1.45296,9.095521184,7.27872,2.12296,7.582,1.7,-0.67,1.827265717,5.59872,1.45296,5.78418174,7.27872,2.12296,7.582,-1.68,-0.67,1.808673547
14/04/2019 18:00,9.1216,1.4713,9.239497294,7.3416,2.1413,7.6475,1.78,-0.67,1.901920082,5.5616,1.4713,5.752922583,7.3416,2.1413,7.6475,-1.78,-0.67,1.901920082
14/04/2019 18:30,8.70192,1.25556,8.792032905,6.60192,1.92556,6.877,2.1,-0.67,2.204291269,4.49192,1.25556,4.66409436,6.60192,1.92556,6.877,-2.11,-0.67,2.213820228
14/04/2019 19:00,8.22576,1.08168,8.296575149,6.00576,1.75168,6.256,2.22,-0.67,2.318900602,3.77576,1.08168,3.927644994,6.00576,1.75168,6.256,-2.23,-0.67,2.328475896
14/04/2019 19:30,7.87464,0.95302,7.932099486,5.56464,1.62302,5.7965,2.31,-0.67,2.405202694,3.24464,0.95302,3.381706056,5.56464,1.62302,5.7965,-2.32,-0.67,2.414808481
14/04/2019 20:00,7.98352,1.01686,8.048018132,5.78352,1.68686,6.0245,2.2,-0.67,2.299760857,3.56352,1.01686,3.705762951,5.78352,1.68686,6.0245,-2.22,-0.67,2.318900602
14/04/2019 20:30,8.03272,0.76496,8.069061556,5.74272,1.67496,5.982,2.29,-0.91,2.464183435,3.42272,1.26496,3.648991093,5.74272,1.67496,5.982,-2.32,-0.41,2.355949915
14/04/2019 21:00,8.44728,1.89504,8.657234893,6.49728,1.89504,6.768,1.95,0,1.95,4.57728,1.89504,4.954055793,6.49728,1.89504,6.768,-1.92,0,1.92
14/04/2019 21:30,8.55664,1.99402,8.785909392,6.83664,1.99402,7.1215,1.72,0,1.72,5.13664,1.99402,5.51009857,6.83664,1.99402,7.1215,-1.7,0,1.7
14/04/2019 22:00,8.02008,0.20544,8.022710814,6.43008,1.87544,6.698,1.59,-1.67,2.305862095,4.82008,2.85544,5.602384207,6.43008,1.87544,6.698,-1.61,0.98,1.884807682
14/04/2019 22:30,8.0196,1.3278,8.128778321,6.8496,1.9978,7.135,1.17,-0.67,1.348258136,5.6796,1.3278,5.832744551,6.8496,1.9978,7.135,-1.17,-0.67,1.348258136
14/04/2019 23:00,8.37504,1.52772,8.513238127,7.53504,2.19772,7.849,0.84,-0.67,1.074476617,6.70504,1.52772,6.876880819,7.53504,2.19772,7.849,-0.83,-0.67,1.066677083
14/04/2019 23:30,8.02784,1.47312,8.161880764,7.34784,2.14312,7.654,0.68,-0.67,0.954620343,6.66784,1.47312,6.828628911,7.34784,2.14312,7.654,-0.68,-0.67,0.954620343
15/04/2019 00:00,7.52016,1.52338,7.672906428,7.52016,2.19338,7.8335,0,-0.67,0.67,7.52016,1.52338,7.672906428,7.52016,2.19338,7.8335,0,-0.67,0.67
15/04/2019 00:30,7.02048,0.86764,7.073891334,7.02048,2.04764,7.313,0,-1.18,1.18,7.02048,1.92764,7.280311491,7.02048,2.04764,7.313,0,-0.12,0.12
15/04/2019 01:00,7.08192,2.06556,7.377,7.08192,2.06556,7.377,0,0,0,7.08192,2.06556,7.377,7.08192,2.06556,7.377,0,0,0
15/04/2019 01:30,7.7352,2.2561,8.0575,7.7352,2.2561,8.0575,0,0,0,7.7352,2.2561,8.0575,7.7352,2.2561,8.0575,0,0,0
15/04/2019 02:00,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0,0,0,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0,0,0
15/04/2019 02:30,8.25888,2.40884,8.603,8.25888,2.40884,8.603,0,0,0,8.25888,2.40884,8.603,8.25888,2.40884,8.603,0,0,0
15/04/2019 03:00,8.16096,2.38028,8.501,8.16096,2.38028,8.501,0,0,0,8.16096,2.38028,8.501,8.16096,2.38028,8.501,0,0,0
15/04/2019 03:30,8.46528,2.46904,8.818,8.46528,2.46904,8.818,0,0,0,8.46528,2.46904,8.818,8.46528,2.46904,8.818,0,0,0
15/04/2019 04:00,8.72736,2.54548,9.091,8.72736,2.54548,9.091,0,0,0,8.72736,2.54548,9.091,8.72736,2.54548,9.091,0,0,0
15/04/2019 04:30,8.33328,2.43054,8.6805,8.33328,2.43054,8.6805,0,0,0,8.33328,2.43054,8.6805,8.33328,2.43054,8.6805,0,0,0
15/04/2019 05:00,8.00784,2.33562,8.3415,8.00784,2.33562,8.3415,0,0,0,8.00784,2.33562,8.3415,8.00784,2.33562,8.3415,0,0,0
15/04/2019 05:30,8.19296,2.19128,8.480937543,7.51296,2.19128,7.826,0.68,0,0.68,6.83296,2.19128,7.175726472,7.51296,2.19128,7.826,-0.68,0,0.68
15/04/2019 06:00,8.38936,2.23398,8.681706506,7.65936,2.23398,7.9785,0.73,0,0.73,6.92936,2.23398,7.280569803,7.65936,2.23398,7.9785,-0.73,0,0.73
15/04/2019 06:30,8.326,2.0755,8.58079112,7.116,2.0755,7.4125,1.21,0,1.21,5.906,2.0755,6.26007478,7.116,2.0755,7.4125,-1.21,0,1.21
15/04/2019 07:00,9.07584,2.24462,9.349288243,7.69584,2.24462,8.0165,1.38,0,1.38,6.30584,2.24462,6.693424912,7.69584,2.24462,8.0165,-1.39,0,1.39
15/04/2019 07:30,9.9108,1.0869,9.970221073,8.3208,2.4269,8.6675,1.59,-1.34,2.07935086,6.7308,3.7169,7.688889013,8.3208,2.4269,8.6675,-1.59,1.29,2.047486264
15/04/2019 08:00,9.9588,1.1059,10.02001558,8.0088,2.3359,8.3425,1.95,-1.23,2.305515127,6.0488,3.6959,7.088558263,8.0088,2.3359,8.3425,-1.96,1.36,2.385623608
15/04/2019 08:30,9.52016,2.14088,9.757910309,7.34016,2.14088,7.646,2.18,0,2.18,5.15016,2.14088,5.577411156,7.34016,2.14088,7.646,-2.19,0,2.19
15/04/2019 09:00,8.876,1.8305,9.062786892,6.276,1.8305,6.5375,2.6,0,2.6,3.676,1.8305,4.10654432,6.276,1.8305,6.5375,-2.6,0,2.6
15/04/2019 09:30,9.48576,2.13668,9.723427595,7.32576,2.13668,7.631,2.16,0,2.16,5.16576,2.13668,5.590212679,7.32576,2.13668,7.631,-2.16,0,2.16
15/04/2019 10:00,11.00592,1.81756,11.15498989,9.86592,2.87756,10.277,1.14,-1.06,1.556663098,8.70592,4.45756,9.780740473,9.86592,2.87756,10.277,-1.16,1.58,1.960102038
15/04/2019 10:30,11.39136,1.90498,11.54954681,10.61136,3.09498,11.0535,0.78,-1.19,1.422849254,9.83136,4.43498,10.7853923,10.61136,3.09498,11.0535,-0.78,1.34,1.550483795
15/04/2019 11:00,11.2132,3.0051,11.6088966,10.3032,3.0051,10.7325,0.91,0,0.91,9.3932,3.0051,9.862192061,10.3032,3.0051,10.7325,-0.91,0,0.91
15/04/2019 11:30,12.0824,3.3257,12.5317465,11.4024,3.3257,11.8775,0.68,0,0.68,10.7224,3.3257,11.22631472,11.4024,3.3257,11.8775,-0.68,0,0.68
15/04/2019 12:00,11.6312,3.1941,12.06180286,10.9512,3.1941,11.4075,0.68,0,0.68,10.2712,3.1941,10.75638528,10.9512,3.1941,11.4075,-0.68,0,0.68
15/04/2019 12:30,11.7444,3.1542,12.16058835,10.8144,3.1542,11.265,0.93,0,0.93,9.9044,3.1542,10.39452341,10.8144,3.1542,11.265,-0.91,0,0.91
15/04/2019 13:00,11.72104,3.18822,12.14691424,10.93104,3.18822,11.3865,0.79,0,0.79,10.12104,3.18822,10.61132402,10.93104,3.18822,11.3865,-0.81,0,0.81
15/04/2019 13:30,11.02608,3.21594,11.4855,11.02608,3.21594,11.4855,0,0,0,11.02608,3.21594,11.4855,11.02608,3.21594,11.4855,0,0,0
15/04/2019 14:00,10.0604,3.1297,10.5359703,10.7304,3.1297,11.1775,-0.67,0,0.67,11.4004,3.1297,11.82218856,10.7304,3.1297,11.1775,0.67,0,0.67
15/04/2019 14:30,10.81232,2.95526,11.20891723,10.13232,2.95526,10.5545,0.68,0,0.68,9.45232,2.95526,9.903530434,10.13232,2.95526,10.5545,-0.68,0,0.68
15/04/2019 15:00,11.06672,3.02946,11.47387988,10.38672,3.02946,10.8195,0.68,0,0.68,9.70672,3.02946,10.16848273,10.38672,3.02946,10.8195,-0.68,0,0.68
15/04/2019 15:30,11.05376,3.02568,11.46038174,10.37376,3.02568,10.806,0.68,0,0.68,9.69376,3.02568,10.1549851,10.37376,3.02568,10.806,-0.68,0,0.68
15/04/2019 16:00,10.64336,2.90598,11.03294303,9.96336,2.90598,10.3785,0.68,0,0.68,9.28336,2.90598,9.727563552,9.96336,2.90598,10.3785,-0.68,0,0.68
15/04/2019 16:30,10.40944,2.81442,10.78319994,9.64944,2.81442,10.0515,0.76,0,0.76,8.89944,2.81442,9.333862665,9.64944,2.81442,10.0515,-0.75,0,0.75
15/04/2019 17:00,10.00904,2.64222,10.3519181,9.05904,2.64222,9.4365,0.95,0,0.95,8.10904,2.64222,8.528649146,9.05904,2.64222,9.4365,-0.95,0,0.95
15/04/2019 17:30,10.0948,2.6264,10.43086593,9.0048,2.6264,9.38,1.09,0,1.09,7.9148,2.6264,8.339186771,9.0048,2.6264,9.38,-1.09,0,1.09
15/04/2019 18:00,9.37928,2.24854,9.645041496,7.70928,2.24854,8.0305,1.67,0,1.67,6.02928,2.24854,6.434916429,7.70928,2.24854,8.0305,-1.68,0,1.68
15/04/2019 18:30,9.27576,2.17168,9.52659003,7.44576,2.17168,7.756,1.83,0,1.83,5.62576,2.17168,6.030370602,7.44576,2.17168,7.756,-1.82,0,1.82
15/04/2019 19:00,8.74104,1.96322,8.95879529,6.73104,1.96322,7.0115,2.01,0,2.01,4.72104,1.96322,5.112968947,6.73104,1.96322,7.0115,-2.01,0,2.01
15/04/2019 19:30,8.81736,1.96798,9.03431141,6.74736,1.96798,7.0285,2.07,0,2.07,4.66736,1.96798,5.065293146,6.74736,1.96798,7.0285,-2.08,0,2.08
15/04/2019 20:00,8.64264,1.88202,8.845180917,6.45264,1.88202,6.7215,2.19,0,2.19,4.25264,1.88202,4.650478067,6.45264,1.88202,6.7215,-2.2,0,2.2
15/04/2019 20:30,7.9192,0.0306,7.919259119,5.4192,1.5806,5.645,2.5,-1.55,2.941513216,2.9192,2.5706,3.889693176,5.4192,1.5806,5.645,-2.5,0.99,2.688884527
15/04/2019 21:00,8.25984,1.74412,8.441973194,5.97984,1.74412,6.229,2.28,0,2.28,3.69984,1.74412,4.090326466,5.97984,1.74412,6.229,-2.28,0,2.28
15/04/2019 21:30,8.47296,0.40128,8.482457003,6.55296,1.91128,6.826,1.92,-1.51,2.442642012,4.65296,2.92128,5.493988861,6.55296,1.91128,6.826,-1.9,1.01,2.151766716
15/04/2019 22:00,8.22928,1.91604,8.449393978,6.56928,1.91604,6.843,1.66,0,1.66,4.90928,1.91604,5.269937324,6.56928,1.91604,6.843,-1.66,0,1.66
15/04/2019 22:30,7.19832,0.93076,7.258245311,5.48832,1.60076,5.717,1.71,-0.67,1.836572895,3.82832,0.93076,3.939841139,5.48832,1.60076,5.717,-1.66,-0.67,1.790111728
15/04/2019 23:00,7.01144,0.24042,7.015560751,5.76144,1.68042,6.0015,1.25,-1.44,1.906856051,4.49144,2.00042,4.916778768,5.76144,1.68042,6.0015,-1.27,0.32,1.309694621
15/04/2019 23:30,6.65344,0.97892,6.725068639,5.65344,1.64892,5.889,1,-0.67,1.203702621,4.66344,0.97892,4.765076809,5.65344,1.64892,5.889,-0.99,-0.67,1.19540788
16/04/2019 00:00,5.6892,0.6656,5.728003142,4.5792,1.3356,4.77,1.11,-0.67,1.296533841,3.4692,0.6656,3.532473921,4.5792,1.3356,4.77,-1.11,-0.67,1.296533841
16/04/2019 00:30,2.67848,-0.79086,2.792796922,0.16848,0.04914,0.1755,2.51,-0.84,2.646828291,-2.23152,-0.93086,2.41788789,0.16848,0.04914,0.1755,-2.4,-0.98,2.59237343
16/04/2019 01:00,2.69944,-0.75558,2.803190584,0.28944,0.08442,0.3015,2.41,-0.84,2.552195134,-2.06056,-0.79558,2.208813041,0.28944,0.08442,0.3015,-2.35,-0.88,2.509362469
16/04/2019 01:30,2.92328,-0.71946,3.010513021,0.41328,0.12054,0.4305,2.51,-0.84,2.646828291,-2.09672,-0.75946,2.230025616,0.41328,0.12054,0.4305,-2.51,-0.88,2.659793225
16/04/2019 02:00,2.99296,-0.76622,3.089482586,0.25296,0.07378,0.2635,2.74,-0.84,2.865868106,-2.51704,-0.90622,2.675205609,0.25296,0.07378,0.2635,-2.77,-0.98,2.938247777
16/04/2019 02:30,3.07072,-0.76104,3.163621848,0.27072,0.07896,0.282,2.8,-0.84,2.923285822,-2.55928,-0.90104,2.713261359,0.27072,0.07896,0.282,-2.83,-0.98,2.994878962
16/04/2019 03:00,3.06432,-0.71624,3.146912264,0.42432,0.12376,0.442,2.64,-0.84,2.770415131,-2.22568,-0.73624,2.344291108,0.42432,0.12376,0.442,-2.65,-0.86,2.786054558
16/04/2019 03:30,3.0892,-0.6944,3.166282994,0.4992,0.1456,0.52,2.59,-0.84,2.722811047,-2.1508,-0.7144,2.266342428,0.4992,0.1456,0.52,-2.65,-0.86,2.786054558
16/04/2019 04:00,2.99112,-0.74634,3.08282699,0.32112,0.09366,0.3345,2.67,-0.84,2.799017685,-2.32888,-0.76634,2.451725729,0.32112,0.09366,0.3345,-2.65,-0.86,2.786054558
16/04/2019 04:30,2.99928,-0.72646,3.086004642,0.38928,0.11354,0.4055,2.61,-0.84,2.741842446,-2.26072,-0.74646,2.380768248,0.38928,0.11354,0.4055,-2.65,-0.86,2.786054558
16/04/2019 05:00,3.0288,-0.6916,3.106757152,0.5088,0.1484,0.53,2.52,-0.84,2.656313235,-2.0012,-0.7116,2.123952918,0.5088,0.1484,0.53,-2.51,-0.86,2.653243298
16/04/2019 05:30,3.03376,-0.73682,3.121955069,0.35376,0.10318,0.3685,2.68,-0.84,2.808558349,-2.33624,-0.75682,2.455767467,0.35376,0.10318,0.3685,-2.69,-0.86,2.824128184
16/04/2019 06:00,3.22416,-0.75712,3.311863282,0.28416,0.08288,0.296,2.94,-0.84,3.057646153,-2.67584,-0.77712,2.786401837,0.28416,0.08288,0.296,-2.96,-0.86,3.082401661
16/04/2019 06:30,3.62416,-0.64212,3.680605086,0.40416,0.11788,0.421,3.22,-0.76,3.308473968,-2.84584,-0.61212,2.910927034,0.40416,0.11788,0.421,-3.25,-0.73,3.330975833
16/04/2019 07:00,4.05368,-0.54476,4.090120414,0.46368,0.13524,0.483,3.59,-0.68,3.653833603,-3.14632,-0.51476,3.188151094,0.46368,0.13524,0.483,-3.61,-0.65,3.668051254
16/04/2019 07:30,4.53248,-1.67886,4.833419685,0.55248,0.16114,0.5755,3.98,-1.84,4.384746287,-3.45752,1.00114,3.599545228,0.55248,0.16114,0.5755,-4.01,0.84,4.097035514
16/04/2019 08:00,4.85632,0.23226,4.8618709,0.79632,0.23226,0.8295,4.06,0,4.06,-3.30368,0.23226,3.311834273,0.79632,0.23226,0.8295,-4.1,0,4.1
16/04/2019 08:30,4.892,0.196,4.895924836,0.672,0.196,0.7,4.22,0,4.22,-3.588,0.196,3.593349412,0.672,0.196,0.7,-4.26,0,4.26
16/04/2019 09:00,4.81272,0.18746,4.816369489,0.64272,0.18746,0.6695,4.17,0,4.17,-3.54728,0.18746,3.552229814,0.64272,0.18746,0.6695,-4.19,0,4.19
16/04/2019 09:30,4.9532,0.2751,4.960833625,0.9432,0.2751,0.9825,4.01,0,4.01,-3.1068,0.2751,3.118955955,0.9432,0.2751,0.9825,-4.05,0,4.05
16/04/2019 10:00,4.84512,0.25816,4.851992828,0.88512,0.25816,0.922,3.96,0,3.96,-3.09488,0.25816,3.105628568,0.88512,0.25816,0.922,-3.98,0,3.98
16/04/2019 10:30,4.93176,0.32718,4.942600879,1.12176,0.32718,1.1685,3.81,0,3.81,-2.64824,0.32718,2.668374383,1.12176,0.32718,1.1685,-3.77,0,3.77
16/04/2019 11:00,4.83616,0.34888,4.848727751,1.19616,0.34888,1.246,3.64,0,3.64,-2.45384,0.34888,2.478517299,1.19616,0.34888,1.246,-3.65,0,3.65
16/04/2019 11:30,4.70128,0.30954,4.711459291,1.06128,0.30954,1.1055,3.64,0,3.64,-2.58872,0.30954,2.607160572,1.06128,0.30954,1.1055,-3.65,0,3.65
16/04/2019 12:00,4.61856,0.31458,4.629260962,1.07856,0.31458,1.1235,3.54,0,3.54,-2.49144,0.31458,2.511221585,1.07856,0.31458,1.1235,-3.57,0,3.57
16/04/2019 12:30,4.71376,-0.55182,4.74594971,1.43376,0.41818,1.4935,3.28,-0.97,3.42042395,-1.88624,0.10818,1.889339633,1.43376,0.41818,1.4935,-3.32,-0.31,3.334441482
16/04/2019 13:00,4.67624,-0.21318,4.681096693,1.56624,0.45682,1.6315,3.11,-0.67,3.181351914,-1.53376,-0.21318,1.548504262,1.56624,0.45682,1.6315,-3.1,-0.67,3.171576895
16/04/2019 13:30,4.83672,-0.12554,4.838348959,1.86672,0.54446,1.9445,2.97,-0.67,3.044634625,-1.11328,-0.12554,1.120335954,1.86672,0.54446,1.9445,-2.98,-0.67,3.054390283
16/04/2019 14:00,4.73656,-0.18392,4.74012945,1.66656,0.48608,1.736,3.07,-0.67,3.142260333,-1.41344,-0.18392,1.425355815,1.66656,0.48608,1.736,-3.08,-0.67,3.152031091
16/04/2019 14:30,4.46904,-0.35528,4.483139793,1.07904,0.31472,1.124,3.39,-0.67,3.455575205,-2.35096,-0.35528,2.377653633,1.07904,0.31472,1.124,-3.43,-0.67,3.494824745
16/04/2019 15:00,4.4868,-0.3676,4.501833404,1.0368,0.3024,1.08,3.45,-0.67,3.514455861,-2.3932,-0.3676,2.421267437,1.0368,0.3024,1.08,-3.43,-0.67,3.494824745
16/04/2019 15:30,4.5172,-0.3004,4.527177487,1.2672,0.3696,1.32,3.25,-0.67,3.31834296,-1.9728,-0.3004,1.995540027,1.2672,0.3696,1.32,-3.24,-0.67,3.308549531
16/04/2019 16:00,4.49512,-0.39434,4.512383832,0.94512,0.27566,0.9845,3.55,-0.67,3.612672141,-2.63488,-0.39434,2.664225338,0.94512,0.27566,0.9845,-3.58,-0.67,3.642155955
16/04/2019 16:30,4.5336,0.2198,4.538925093,0.7536,0.2198,0.785,3.78,0,3.78,-2.9864,0.2198,2.994477751,0.7536,0.2198,0.785,-3.74,0,3.74
16/04/2019 17:00,4.88328,0.29554,4.892214984,1.01328,0.29554,1.0555,3.87,0,3.87,-2.86672,0.29554,2.881913852,1.01328,0.29554,1.0555,-3.88,0,3.88
16/04/2019 17:30,5.21976,-1.25882,5.369406136,1.40976,0.41118,1.4685,3.81,-1.67,4.159927884,-2.40024,1.26118,2.71140684,1.40976,0.41118,1.4685,-3.81,0.85,3.903664945
16/04/2019 18:00,5.26296,0.37128,5.276039879,1.27296,0.37128,1.326,3.99,0,3.99,-2.72704,0.37128,2.752198394,1.27296,0.37128,1.326,-4,0,4
16/04/2019 18:30,5.1168,0.2849,5.124725383,0.9768,0.2849,1.0175,4.14,0,4.14,-3.1932,0.2849,3.205884316,0.9768,0.2849,1.0175,-4.17,0,4.17
16/04/2019 19:00,5.1796,0.2828,5.187314527,0.9696,0.2828,1.01,4.21,0,4.21,-3.2704,0.2828,3.282604454,0.9696,0.2828,1.01,-4.24,0,4.24
16/04/2019 19:30,5.02232,0.20776,5.026615402,0.71232,0.20776,0.742,4.31,0,4.31,-3.62768,0.20776,3.633624416,0.71232,0.20776,0.742,-4.34,0,4.34
16/04/2019 20:00,5.41776,-0.22732,5.422526883,1.51776,0.44268,1.581,3.9,-0.67,3.9571328,-2.40224,-0.22732,2.412971488,1.51776,0.44268,1.581,-3.92,-0.67,3.976845484
16/04/2019 20:30,6.32992,0.88956,6.392120478,3.04992,0.88956,3.177,3.28,0,3.28,-0.24008,0.88956,0.921387758,3.04992,0.88956,3.177,-3.29,0,3.29
16/04/2019 21:00,6.68768,1.10474,6.77831205,3.78768,1.10474,3.9455,2.9,0,2.9,0.87768,1.10474,1.41094743,3.78768,1.10474,3.9455,-2.91,0,2.91
16/04/2019 21:30,6.92024,0.39632,6.931579272,4.41024,1.28632,4.594,2.51,-0.89,2.663118473,1.92024,0.52632,1.991063635,4.41024,1.28632,4.594,-2.49,-0.76,2.603401621
16/04/2019 22:00,6.42344,0.34642,6.432774537,4.03344,1.17642,4.2015,2.39,-0.83,2.530019763,1.69344,0.34642,1.728509719,4.03344,1.17642,4.2015,-2.34,-0.83,2.482841115
16/04/2019 22:30,6.10904,0.41472,6.123100718,3.95904,1.15472,4.124,2.15,-0.74,2.27378539,1.78904,0.40472,1.834247093,3.95904,1.15472,4.124,-2.17,-0.75,2.295952961
16/04/2019 23:00,5.98336,0.42348,5.99832745,4.26336,1.24348,4.441,1.72,-0.82,1.905465822,2.56336,0.40348,2.594920153,4.26336,1.24348,4.441,-1.7,-0.84,1.89620674
16/04/2019 23:30,5.70392,0.44406,5.721179306,4.33392,1.26406,4.5145,1.37,-0.82,1.596652749,2.95392,0.42406,2.984203453,4.33392,1.26406,4.5145,-1.38,-0.84,1.615549442
17/04/2019 00:00,5.52624,0.47682,5.546772562,4.44624,1.29682,4.6315,1.08,-0.82,1.356023599,3.36624,0.45682,3.397095267,4.44624,1.29682,4.6315,-1.08,-0.84,1.36821051
17/04/2019 00:30,5.5672,0.5121,5.590703198,4.5672,1.3321,4.7575,1,-0.82,1.293213053,3.5672,0.3521,3.584534872,4.5672,1.3321,4.7575,-1,-0.98,1.40014285
17/04/2019 01:00,5.47216,0.48438,5.493556139,4.47216,1.30438,4.6585,1,-0.82,1.293213053,3.47216,0.32438,3.487279377,4.47216,1.30438,4.6585,-1,-0.98,1.40014285
17/04/2019 01:30,5.47264,0.48452,5.494046614,4.47264,1.30452,4.659,1,-0.82,1.293213053,3.47264,0.32452,3.487770319,4.47264,1.30452,4.659,-1,-0.98,1.40014285
17/04/2019 02:00,5.95368,0.57524,5.981405069,4.78368,1.39524,4.983,1.17,-0.82,1.428740704,3.61368,0.41524,3.637458921,4.78368,1.39524,4.983,-1.17,-0.98,1.526204442
17/04/2019 02:30,5.82192,0.49306,5.842761389,4.50192,1.31306,4.6895,1.32,-0.82,1.553962677,3.17192,0.33306,3.189358156,4.50192,1.31306,4.6895,-1.33,-0.98,1.652059321
17/04/2019 03:00,5.64344,0.46142,5.662271934,4.39344,1.28142,4.5765,1.25,-0.82,1.494958193,3.13344,0.30142,3.147904104,4.39344,1.28142,4.5765,-1.26,-0.98,1.596245595
17/04/2019 03:30,5.66608,0.48844,5.687093827,4.48608,1.30844,4.673,1.18,-0.82,1.436941196,3.29608,0.46844,3.329201015,4.48608,1.30844,4.673,-1.19,-0.84,1.456605643
17/04/2019 04:00,5.66984,0.50412,5.692207182,4.53984,1.32412,4.729,1.13,-0.82,1.396173342,3.40984,0.48412,3.444035569,4.53984,1.32412,4.729,-1.13,-0.84,1.408012784
17/04/2019 04:30,5.4936,0.4323,5.510582932,4.2936,1.2523,4.4725,1.2,-0.82,1.453409784,3.0936,0.4123,3.12095374,4.2936,1.2523,4.4725,-1.2,-0.84,1.464786674
17/04/2019 05:00,5.82632,0.67476,5.865262637,4.81632,1.40476,5.017,1.01,-0.73,1.246194206,3.80632,0.64476,3.860542371,4.81632,1.40476,5.017,-1.01,-0.76,1.264001582
17/04/2019 05:30,6.10232,0.66526,6.138475401,5.09232,1.48526,5.3045,1.01,-0.82,1.300961183,4.08232,0.65526,4.134574011,5.09232,1.48526,5.3045,-1.01,-0.83,1.307287268
17/04/2019 06:00,6.33608,0.69844,6.374459052,5.20608,1.51844,5.423,1.13,-0.82,1.396173342,4.06608,0.62844,4.1143582,5.20608,1.51844,5.423,-1.14,-0.89,1.446271067
17/04/2019 06:30,6.75248,0.61114,6.780079516,5.11248,1.49114,5.3255,1.64,-0.88,1.86118242,3.47248,0.60114,3.524129204,5.11248,1.49114,5.3255,-1.64,-0.89,1.865931403
17/04/2019 07:00,6.88664,0.74652,6.926983658,4.85664,1.41652,5.059,2.03,-0.67,2.137709054,2.81664,0.74652,2.913889668,4.85664,1.41652,5.059,-2.04,-0.67,2.147207489
17/04/2019 07:30,7.16808,0.72944,7.205099139,4.79808,1.39944,4.998,2.37,-0.67,2.462884488,2.41808,0.72944,2.525706555,4.79808,1.39944,4.998,-2.38,-0.67,2.472508847
17/04/2019 08:00,7.51776,0.65268,7.546039133,4.87776,1.42268,5.081,2.64,-0.77,2.75,2.20776,0.88268,2.377672854,4.87776,1.42268,5.081,-2.67,-0.54,2.724059471
17/04/2019 08:30,7.8668,1.5099,8.010389519,5.1768,1.5099,5.3925,2.69,0,2.69,2.5068,1.5099,2.926404663,5.1768,1.5099,5.3925,-2.67,0,2.67
17/04/2019 09:00,8.07944,0.11442,8.08025016,5.56944,1.62442,5.8015,2.51,-1.51,2.929197842,3.03944,2.63442,4.022233739,5.56944,1.62442,5.8015,-2.53,1.01,2.724151244
17/04/2019 09:30,8.08816,1.66488,8.2577332,5.70816,1.66488,5.946,2.38,0,2.38,3.33816,1.66488,3.730299934,5.70816,1.66488,5.946,-2.37,0,2.37
17/04/2019 10:00,8.26688,1.86284,8.474165316,6.38688,1.86284,6.653,1.88,0,1.88,4.51688,1.86284,4.885936737,6.38688,1.86284,6.653,-1.87,0,1.87
17/04/2019 10:30,8.3776,1.1843,8.460895239,6.8376,1.9943,7.1225,1.54,-0.81,1.740028735,5.2776,1.4343,5.469029004,6.8376,1.9943,7.1225,-1.56,-0.56,1.657467948
17/04/2019 11:00,8.26984,1.27412,8.367415097,6.93984,2.02412,7.229,1.33,-0.75,1.526892269,5.59984,1.26412,5.740749725,6.93984,2.02412,7.229,-1.34,-0.76,1.540519393
17/04/2019 11:30,8.1328,1.2604,8.229887241,6.8928,2.0104,7.18,1.24,-0.75,1.449172177,5.6428,1.2504,5.77967923,6.8928,2.0104,7.18,-1.25,-0.76,1.462908063
17/04/2019 12:00,8.114,1.347,8.225047416,6.984,2.037,7.275,1.13,-0.69,1.324009063,5.844,1.337,5.994989992,6.984,2.037,7.275,-1.14,-0.7,1.337759321
17/04/2019 12:30,7.90208,1.18144,7.989910438,6.62208,1.93144,6.898,1.28,-0.75,1.483543056,5.34208,1.16144,5.466878598,6.62208,1.93144,6.898,-1.28,-0.77,1.493753661
17/04/2019 13:00,7.7864,1.0677,7.859262577,6.5064,1.8977,6.7775,1.28,-0.83,1.525549081,5.2264,1.0677,5.334345344,6.5064,1.8977,6.7775,-1.28,-0.83,1.525549081
17/04/2019 13:30,7.66056,1.06308,7.733971722,6.49056,1.89308,6.761,1.17,-0.83,1.434503398,5.31056,1.06308,5.415919737,6.49056,1.89308,6.761,-1.18,-0.83,1.442671134
17/04/2019 14:00,7.66728,1.06504,7.740897416,6.49728,1.89504,6.768,1.17,-0.83,1.434503398,5.31728,1.06504,5.422893766,6.49728,1.89504,6.768,-1.18,-0.83,1.442671134
17/04/2019 14:30,7.71792,0.71856,7.751297801,6.33792,1.84856,6.602,1.38,-1.13,1.783619915,4.92792,1.32856,5.103867867,6.33792,1.84856,6.602,-1.41,-0.52,1.502830662
17/04/2019 15:00,7.45744,1.72592,7.654554932,5.91744,1.72592,6.164,1.54,0,1.54,4.37744,1.72592,4.705399112,5.91744,1.72592,6.164,-1.54,0,1.54
17/04/2019 15:30,7.31272,0.98746,7.379088768,5.68272,1.65746,5.9195,1.63,-0.67,1.762328006,4.05272,0.98746,4.171284772,5.68272,1.65746,5.9195,-1.63,-0.67,1.762328006
17/04/2019 16:00,7.25488,0.90934,7.311647082,5.41488,1.57934,5.6405,1.84,-0.67,1.958187938,3.65488,0.90934,3.766304163,5.41488,1.57934,5.6405,-1.76,-0.67,1.883215336
17/04/2019 16:30,7.21696,1.53328,7.378038981,5.25696,1.53328,5.476,1.96,0,1.96,3.30696,1.53328,3.645124415,5.25696,1.53328,5.476,-1.95,0,1.95
17/04/2019 17:00,7.38256,0.82408,7.428411674,5.12256,1.49408,5.336,2.26,-0.67,2.357222942,2.85256,0.82408,2.969209727,5.12256,1.49408,5.336,-2.27,-0.67,2.366812202
17/04/2019 17:30,8.09384,1.08112,8.165725099,6.00384,1.75112,6.254,2.09,-0.67,2.194766502,3.90384,1.08112,4.050776123,6.00384,1.75112,6.254,-2.1,-0.67,2.204291269
17/04/2019 18:00,7.85104,0.97822,7.911747181,5.65104,1.64822,5.8865,2.2,-0.67,2.299760857,3.44104,0.97822,3.577383213,5.65104,1.64822,5.8865,-2.21,-0.67,2.309328907
17/04/2019 18:30,7.52752,0.86636,7.57721169,5.26752,1.53636,5.487,2.26,-0.67,2.357222942,2.98752,0.86636,3.110603703,5.26752,1.53636,5.487,-2.28,-0.67,2.376404848
17/04/2019 19:00,7.2988,0.7034,7.3326157,4.9488,1.4434,5.155,2.35,-0.74,2.463757293,2.5988,0.7034,2.692309975,4.9488,1.4434,5.155,-2.35,-0.74,2.463757293
17/04/2019 19:30,7.51432,0.76626,7.553287989,5.16432,1.50626,5.3795,2.35,-0.74,2.463757293,2.81432,0.76626,2.916770723,5.16432,1.50626,5.3795,-2.35,-0.74,2.463757293
17/04/2019 20:00,7.4692,0.8231,7.514415629,5.1192,1.4931,5.3325,2.35,-0.67,2.443644819,2.7692,0.8231,2.88893791,5.1192,1.4931,5.3325,-2.35,-0.67,2.443644819
17/04/2019 20:30,7.11048,0.64264,7.139461604,4.50048,1.31264,4.688,2.61,-0.67,2.694624278,1.90048,0.64264,2.006193012,4.50048,1.31264,4.688,-2.6,-0.67,2.684939478
17/04/2019 21:00,5.29408,0.49994,5.317633219,1.71408,0.49994,1.7855,3.58,0,3.58,-1.86592,-0.17006,1.87365361,1.71408,0.49994,1.7855,-3.58,-0.67,3.642155955
17/04/2019 21:30,7.28784,0.76562,7.327945541,5.12784,1.49562,5.3415,2.16,-0.73,2.28002193,2.94784,0.92562,3.089746438,5.12784,1.49562,5.3415,-2.18,-0.57,2.253286489
17/04/2019 22:00,7.64016,1.08588,7.716941117,6.02016,1.75588,6.271,1.62,-0.67,1.753082999,4.41016,1.08588,4.541876991,6.02016,1.75588,6.271,-1.61,-0.67,1.743846324
17/04/2019 22:30,7.65512,1.19816,7.748319147,6.40512,1.86816,6.672,1.25,-0.67,1.418238344,5.14512,1.19816,5.282787825,6.40512,1.86816,6.672,-1.26,-0.67,1.427059915
17/04/2019 23:00,7.64056,0.13308,7.641718877,6.73056,1.96308,7.011,0.91,-1.83,2.043771024,5.84056,2.80308,6.478379319,6.73056,1.96308,7.011,-0.89,0.84,1.22380554
17/04/2019 23:30,6.99864,1.13002,7.089281138,6.30864,1.84002,6.5715,0.69,-0.71,0.990050504,5.59864,1.22002,5.730027805,6.30864,1.84002,6.5715,-0.71,-0.62,0.94260278
18/04/2019 00:00,6.30936,0.92898,6.37738406,5.61936,1.63898,5.8535,0.69,-0.71,0.990050504,4.90936,0.96898,5.004072127,5.61936,1.63898,5.8535,-0.71,-0.67,0.976217189
18/04/2019 00:30,5.73288,0.50084,5.754715788,5.04288,1.47084,5.253,0.69,-0.97,1.190378091,4.33288,0.49084,4.360593194,5.04288,1.47084,5.253,-0.71,-0.98,1.210165278
18/04/2019 01:00,5.57144,0.41292,5.586720559,4.74144,1.38292,4.939,0.83,-0.97,1.276636205,3.91144,0.40292,3.932137765,4.74144,1.38292,4.939,-0.83,-0.98,1.284250754
18/04/2019 01:30,5.64624,0.39682,5.660167157,4.68624,1.36682,4.8815,0.96,-0.97,1.364734406,3.73624,0.38682,3.75621073,4.68624,1.36682,4.8815,-0.95,-0.98,1.364880947
18/04/2019 02:00,5.6316,0.4588,5.650258047,4.5216,1.3188,4.71,1.11,-0.86,1.404172354,3.3816,0.4888,3.41674465,4.5216,1.3188,4.71,-1.14,-0.83,1.410141837
18/04/2019 02:30,5.61912,0.64516,5.656035803,4.50912,1.31516,4.697,1.11,-0.67,1.296533841,3.36912,0.63516,3.428468725,4.50912,1.31516,4.697,-1.14,-0.68,1.32740348
18/04/2019 03:00,5.84368,0.66274,5.881141067,4.84368,1.41274,5.0455,1,-0.75,1.25,3.84368,0.63274,3.895412154,4.84368,1.41274,5.0455,-1,-0.78,1.268227109
18/04/2019 03:30,5.74864,0.54502,5.774418469,4.74864,1.38502,4.9465,1,-0.84,1.305986217,3.74864,0.38502,3.768360685,4.74864,1.38502,4.9465,-1,-1,1.414213562
18/04/2019 04:00,5.7064,0.5327,5.731210191,4.7064,1.3727,4.9025,1,-0.84,1.305986217,3.7064,0.3727,3.725091442,4.7064,1.3727,4.9025,-1,-1,1.414213562
18/04/2019 04:30,5.16664,0.34902,5.178415187,4.07664,1.18902,4.2465,1.09,-0.84,1.376117728,2.98664,0.18902,2.99261542,4.07664,1.18902,4.2465,-1.09,-1,1.479222769
18/04/2019 05:00,5.49136,0.46998,5.511435008,4.49136,1.30998,4.6785,1,-0.84,1.305986217,3.49136,0.30998,3.505093758,4.49136,1.30998,4.6785,-1,-1,1.414213562
18/04/2019 05:30,5.57584,0.49462,5.597735314,4.57584,1.33462,4.7665,1,-0.84,1.305986217,3.57584,0.33462,3.591462411,4.57584,1.33462,4.7665,-1,-1,1.414213562
18/04/2019 06:00,5.66224,0.38732,5.675471663,4.48224,1.30732,4.669,1.18,-0.92,1.496262009,3.30224,0.30732,3.3165094,4.48224,1.30732,4.669,-1.18,-1,1.546738504
18/04/2019 06:30,6.24232,0.50526,6.262734758,4.61232,1.34526,4.8045,1.63,-0.84,1.833712082,2.97232,0.50526,3.01495835,4.61232,1.34526,4.8045,-1.64,-0.84,1.842606849
18/04/2019 07:00,6.53848,0.52164,6.559255217,4.66848,1.36164,4.863,1.87,-0.84,2.05,2.78848,0.58164,2.848495357,4.66848,1.36164,4.863,-1.88,-0.78,2.035386941
18/04/2019 07:30,7.00856,0.71208,7.044641311,4.73856,1.38208,4.936,2.27,-0.67,2.366812202,2.45856,0.71208,2.559604501,4.73856,1.38208,4.936,-2.28,-0.67,2.376404848
18/04/2019 08:00,7.46416,0.79538,7.506418177,5.02416,1.46538,5.2335,2.44,-0.67,2.530316186,2.62416,0.79538,2.742051249,5.02416,1.46538,5.2335,-2.4,-0.67,2.491766442
18/04/2019 08:30,7.68336,1.50598,7.829559161,5.16336,1.50598,5.3785,2.52,0,2.52,2.65336,1.50598,3.05094986,5.16336,1.50598,5.3785,-2.51,0,2.51
18/04/2019 09:00,7.69488,1.50934,7.841510406,5.17488,1.50934,5.3905,2.52,0,2.52,2.66488,1.50934,3.062628389,5.17488,1.50934,5.3905,-2.51,0,2.51
18/04/2019 09:30,7.77208,1.58144,7.931341627,5.42208,1.58144,5.648,2.35,0,2.35,3.07208,1.58144,3.455231975,5.42208,1.58144,5.648,-2.35,0,2.35
18/04/2019 10:00,7.76808,1.62694,7.936624008,5.57808,1.62694,5.8105,2.19,0,2.19,3.37808,1.62694,3.749447726,5.57808,1.62694,5.8105,-2.2,0,2.2
18/04/2019 10:30,7.8296,1.7528,8.023399778,6.0096,1.7528,6.26,1.82,0,1.82,4.2196,1.7528,4.569171916,6.0096,1.7528,6.26,-1.79,0,1.79
18/04/2019 11:00,7.99216,1.89938,8.214759026,6.51216,1.89938,6.7835,1.48,0,1.48,5.03216,1.89938,5.378687447,6.51216,1.89938,6.7835,-1.48,0,1.48
18/04/2019 11:30,8.2108,2.0419,8.46088602,7.0008,2.0419,7.2925,1.21,0,1.21,5.7908,2.0419,6.140254087,7.0008,2.0419,7.2925,-1.21,0,1.21
18/04/2019 12:00,8.14168,2.02174,8.388944263,6.93168,2.02174,7.2205,1.21,0,1.21,5.72168,2.02174,6.068365072,6.93168,2.02174,7.2205,-1.21,0,1.21
18/04/2019 12:30,8.12408,1.98744,8.363647147,6.81408,1.98744,7.098,1.31,0,1.31,5.49408,1.98744,5.842502272,6.81408,1.98744,7.098,-1.32,0,1.32
18/04/2019 13:00,8.13128,1.98954,8.371139937,6.82128,1.98954,7.1055,1.31,0,1.31,5.55128,1.98954,5.897031376,6.82128,1.98954,7.1055,-1.27,0,1.27
18/04/2019 13:30,8.03232,2.01026,8.280054942,6.89232,2.01026,7.1795,1.14,0,1.14,5.75232,2.01026,6.093466226,6.89232,2.01026,7.1795,-1.14,0,1.14
18/04/2019 14:00,8.33232,2.18526,8.614111553,7.49232,2.18526,7.8045,0.84,0,0.84,6.65232,2.18526,7.002051317,7.49232,2.18526,7.8045,-0.84,0,0.84
18/04/2019 14:30,8.49504,2.23272,8.783549579,7.65504,2.23272,7.974,0.84,0,0.84,6.81504,2.23272,7.171457927,7.65504,2.23272,7.974,-0.84,0,0.84
18/04/2019 15:00,8.14272,2.12996,8.416686914,7.30272,2.12996,7.607,0.84,0,0.84,6.46272,2.12996,6.804666002,7.30272,2.12996,7.607,-0.84,0,0.84
18/04/2019 15:30,8.14552,2.11036,8.414458711,7.23552,2.11036,7.537,0.91,0,0.91,6.34552,2.11036,6.687244829,7.23552,2.11036,7.537,-0.89,0,0.89
18/04/2019 16:00,7.93456,2.02258,8.188288725,6.93456,2.02258,7.2235,1,0,1,5.93456,2.02258,6.269755358,6.93456,2.02258,7.2235,-1,0,1
18/04/2019 16:30,8.2072,2.1021,8.472128201,7.2072,2.1021,7.5075,1,0,1,6.2072,2.1021,6.553484283,7.2072,2.1021,7.5075,-1,0,1
18/04/2019 17:00,8.34032,2.07676,8.594990971,7.12032,2.07676,7.417,1.22,0,1.22,5.90032,2.07676,6.255134547,7.12032,2.07676,7.417,-1.22,0,1.22
18/04/2019 17:30,8.14224,1.93732,8.36954485,6.64224,1.93732,6.919,1.5,0,1.5,5.14224,1.93732,5.495074249,6.64224,1.93732,6.919,-1.5,0,1.5
18/04/2019 18:00,8.18608,1.92094,8.408443153,6.58608,1.92094,6.8605,1.6,0,1.6,4.98608,1.92094,5.343313976,6.58608,1.92094,6.8605,-1.6,0,1.6
18/04/2019 18:30,7.93408,1.79494,8.13458266,6.15408,1.79494,6.4105,1.78,0,1.78,4.42408,1.79494,4.774336964,6.15408,1.79494,6.4105,-1.73,0,1.73
18/04/2019 19:00,7.65944,1.69442,7.844621103,5.80944,1.69442,6.0515,1.85,0,1.85,3.95944,1.69442,4.30676494,5.80944,1.69442,6.0515,-1.85,0,1.85
18/04/2019 19:30,7.75592,1.72256,7.944904531,5.90592,1.72256,6.152,1.85,0,1.85,4.05592,1.72256,4.40655194,5.90592,1.72256,6.152,-1.85,0,1.85
18/04/2019 20:00,7.59528,1.64654,7.771703304,5.64528,1.64654,5.8805,1.95,0,1.95,3.69528,1.64654,4.045514584,5.64528,1.64654,5.8805,-1.95,0,1.95
18/04/2019 20:30,7.48256,0.91158,7.537883141,5.42256,1.58158,5.6485,2.06,-0.67,2.166217902,3.35256,0.91158,3.474282178,5.42256,1.58158,5.6485,-2.07,-0.67,2.175729763
18/04/2019 21:00,7.92752,1.76386,8.121377682,6.04752,1.76386,6.2995,1.88,0,1.88,4.18752,1.76386,4.543844831,6.04752,1.76386,6.2995,-1.86,0,1.86
18/04/2019 21:30,7.95696,1.81328,8.16095563,6.21696,1.81328,6.476,1.74,0,1.74,4.52696,1.81328,4.876612677,6.21696,1.81328,6.476,-1.69,0,1.69
18/04/2019 22:00,7.96616,1.19388,8.055125983,6.59616,1.92388,6.871,1.37,-0.73,1.552353053,5.21616,1.35388,5.388999555,6.59616,1.92388,6.871,-1.38,-0.57,1.493084057
18/04/2019 22:30,7.3324,1.0982,7.414184581,6.0624,1.7682,6.315,1.27,-0.67,1.435896932,4.7724,1.0982,4.897126198,6.0624,1.7682,6.315,-1.29,-0.67,1.45361618
18/04/2019 23:00,6.64568,0.76124,6.689136641,5.45568,1.59124,5.683,1.19,-0.83,1.450861813,4.25568,0.74124,4.319751034,5.45568,1.59124,5.683,-1.2,-0.85,1.470544117
18/04/2019 23:30,6.42488,0.76684,6.470481172,5.47488,1.59684,5.703,0.95,-0.83,1.261507035,4.52488,0.81684,4.598017682,5.47488,1.59684,5.703,-0.95,-0.78,1.229186723
19/04/2019 00:00,6.14712,0.83416,6.203459293,5.39712,1.57416,5.622,0.75,-0.74,1.053612832,4.63712,0.79416,4.704633036,5.39712,1.57416,5.622,-0.76,-0.78,1.089036271
19/04/2019 00:30,5.82608,0.83094,5.885037761,5.14608,1.50094,5.3605,0.68,-0.67,0.954620343,4.46608,0.83094,4.542722955,5.14608,1.50094,5.3605,-0.68,-0.67,0.954620343
19/04/2019 01:00,5.92016,0.85838,5.982065751,5.24016,1.52838,5.4585,0.68,-0.67,0.954620343,4.56016,0.85838,4.640245193,5.24016,1.52838,5.4585,-0.68,-0.67,0.954620343
19/04/2019 01:30,6.16352,0.92936,6.233192505,5.48352,1.59936,5.712,0.68,-0.67,0.954620343,4.80352,0.92936,4.892597919,5.48352,1.59936,5.712,-0.68,-0.67,0.954620343
19/04/2019 02:00,6.38672,0.83446,6.441002705,5.70672,1.66446,5.9445,0.68,-0.83,1.072986486,5.02672,0.67446,5.071765989,5.70672,1.66446,5.9445,-0.68,-0.99,1.201041215
19/04/2019 02:30,6.5768,0.8899,6.636732649,5.8968,1.7199,6.1425,0.68,-0.83,1.072986486,5.2168,0.7299,5.267613905,5.8968,1.7199,6.1425,-0.68,-0.99,1.201041215
19/04/2019 03:00,6.35456,0.82508,6.407900577,5.67456,1.65508,5.911,0.68,-0.83,1.072986486,4.99456,0.72508,5.04691694,5.67456,1.65508,5.911,-0.68,-0.93,1.152085066
19/04/2019 03:30,6.27056,0.80058,6.321459566,5.59056,1.63058,5.8235,0.68,-0.83,1.072986486,4.91056,0.78058,4.972213255,5.59056,1.63058,5.8235,-0.68,-0.85,1.08853112
19/04/2019 04:00,5.6788,0.6134,5.711832368,4.9488,1.4434,5.155,0.73,-0.83,1.105350623,4.2188,0.5134,4.249923882,4.9488,1.4434,5.155,-0.73,-0.93,1.182285921
19/04/2019 04:30,5.48592,0.54256,5.512684428,4.70592,1.37256,4.902,0.78,-0.83,1.138990781,3.97592,0.38256,3.994282414,4.70592,1.37256,4.902,-0.73,-0.99,1.23004065
19/04/2019 05:00,5.82728,0.66254,5.864823224,5.11728,1.49254,5.3305,0.71,-0.83,1.092245394,4.38728,0.58254,4.425785653,5.11728,1.49254,5.3305,-0.73,-0.91,1.166619047
19/04/2019 05:30,6.21656,0.77608,6.264815911,5.50656,1.60608,5.736,0.71,-0.83,1.092245394,4.82656,0.75608,4.885421005,5.50656,1.60608,5.736,-0.68,-0.85,1.08853112
19/04/2019 06:00,6.29912,0.80016,6.349737695,5.58912,1.63016,5.822,0.71,-0.83,1.092245394,4.90912,0.78016,4.970725178,5.58912,1.63016,5.822,-0.68,-0.85,1.08853112
19/04/2019 06:30,6.43064,0.83852,6.485078766,5.72064,1.66852,5.959,0.71,-0.83,1.092245394,4.99064,0.74852,5.046461116,5.72064,1.66852,5.959,-0.73,-0.92,1.174436035
19/04/2019 07:00,6.596,0.693,6.632304652,5.736,1.673,5.975,0.86,-0.98,1.303840481,4.876,0.923,4.962590553,5.736,1.673,5.975,-0.86,-0.75,1.141095964
19/04/2019 07:30,7.07248,1.77114,7.290878565,6.07248,1.77114,6.3255,1,0,1,5.07248,1.77114,5.372800969,6.07248,1.77114,6.3255,-1,0,1
19/04/2019 08:00,7.03128,1.02204,7.105171652,5.80128,1.69204,6.043,1.23,-0.67,1.40064271,4.57128,1.02204,4.6841399,5.80128,1.69204,6.043,-1.23,-0.67,1.40064271
19/04/2019 08:30,7.2352,1.0261,7.307598802,5.8152,1.6961,6.0575,1.42,-0.67,1.570127383,4.3852,1.0261,4.503649659,5.8152,1.6961,6.0575,-1.43,-0.67,1.579177001
19/04/2019 09:00,7.24168,1.05424,7.318015523,5.91168,1.72424,6.158,1.33,-0.67,1.489227988,4.57168,1.05424,4.691660687,5.91168,1.72424,6.158,-1.34,-0.67,1.498165545
19/04/2019 09:30,7.33912,1.75266,7.545495308,6.00912,1.75266,6.2595,1.33,0,1.33,4.71912,1.75266,5.034074955,6.00912,1.75266,6.2595,-1.29,0,1.29
19/04/2019 10:00,7.3672,1.8396,7.593402663,6.3072,1.8396,6.57,1.06,0,1.06,5.2372,1.8396,5.5508911,6.3072,1.8396,6.57,-1.07,0,1.07
19/04/2019 10:30,7.51808,1.92444,7.760476545,6.59808,1.92444,6.873,0.92,0,0.92,5.67808,1.92444,5.995336671,6.59808,1.92444,6.873,-0.92,0,0.92
19/04/2019 11:00,7.45736,1.95048,7.708215773,6.68736,1.95048,6.966,0.77,0,0.77,5.91736,1.28048,6.054318987,6.68736,1.95048,6.966,-0.77,-0.67,1.020686044
19/04/2019 11:30,7.44848,1.97414,7.705652669,6.76848,1.97414,7.0505,0.68,0,0.68,6.08848,1.97414,6.400532591,6.76848,1.97414,7.0505,-0.68,0,0.68
19/04/2019 12:00,7.39232,1.28776,7.503647167,6.71232,1.95776,6.992,0.68,-0.67,0.954620343,6.03232,1.28776,6.168242083,6.71232,1.95776,6.992,-0.68,-0.67,0.954620343
19/04/2019 12:30,7.59968,1.34824,7.71834744,6.91968,2.01824,7.208,0.68,-0.67,0.954620343,6.23968,1.34824,6.383679002,6.91968,2.01824,7.208,-0.68,-0.67,0.954620343
19/04/2019 13:00,6.80688,1.31534,6.932801357,6.80688,1.98534,7.0905,0,-0.67,0.67,6.80688,1.31534,6.932801357,6.80688,1.98534,7.0905,0,-0.67,0.67
19/04/2019 13:30,6.8904,1.3397,7.019430764,6.8904,2.0097,7.1775,0,-0.67,0.67,6.8904,1.3397,7.019430764,6.8904,2.0097,7.1775,0,-0.67,0.67
