Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2019 14:00,6.74016,1.29588,6.863604141,6.74016,1.96588,7.021,0,-0.67,0.67,6.74016,1.29588,6.863604141,6.74016,1.96588,7.021,0,-0.67,0.67
19/04/2019 14:30,6.64752,1.26886,6.767534843,6.64752,1.93886,6.9245,0,-0.67,0.67,6.64752,1.26886,6.767534843,6.64752,1.93886,6.9245,0,-0.67,0.67
19/04/2019 15:00,6.50688,1.22784,6.621712649,6.50688,1.89784,6.778,0,-0.67,0.67,6.50688,1.22784,6.621712649,6.50688,1.89784,6.778,0,-0.67,0.67
19/04/2019 15:30,6.21024,1.14132,6.314245181,6.21024,1.81132,6.469,0,-0.67,0.67,6.21024,1.14132,6.314245181,6.21024,1.81132,6.469,0,-0.67,0.67
19/04/2019 16:00,6.0336,1.0898,6.131230953,6.0336,1.7598,6.285,0,-0.67,0.67,6.0336,1.0898,6.131230953,6.0336,1.7598,6.285,0,-0.67,0.67
19/04/2019 16:30,6.5552,0.8836,6.614483805,5.8752,1.7136,6.12,0.68,-0.83,1.072986486,5.1952,0.7536,5.249572935,5.8752,1.7136,6.12,-0.68,-0.96,1.176435294
19/04/2019 17:00,6.49352,0.80436,6.54314886,5.60352,1.63436,5.837,0.89,-0.83,1.216963434,4.71352,0.67436,4.761515746,5.60352,1.63436,5.837,-0.89,-0.96,1.309083649
19/04/2019 17:30,6.27224,0.63482,6.304283548,5.02224,1.46482,5.2315,1.25,-0.83,1.500466594,3.76224,0.50482,3.795957462,5.02224,1.46482,5.2315,-1.26,-0.96,1.584045454
19/04/2019 18:00,6.4056,0.6008,6.433713702,4.9056,1.4308,5.11,1.5,-0.83,1.714322023,3.3956,0.4708,3.428082846,4.9056,1.4308,5.11,-1.51,-0.96,1.789329483
19/04/2019 18:30,5.83408,0.21994,5.838224306,3.87408,1.12994,4.0355,1.96,-0.91,2.160948866,1.89408,0.34994,1.926135263,3.87408,1.12994,4.0355,-1.98,-0.78,2.128097742
19/04/2019 19:00,4.99944,0.06192,4.999823437,2.50944,0.73192,2.614,2.49,-0.67,2.578565493,0.01944,0.06192,0.064899923,2.50944,0.73192,2.614,-2.49,-0.67,2.578565493
19/04/2019 19:30,4.61336,-0.12652,4.61509456,1.86336,0.54348,1.941,2.75,-0.67,2.830441662,-0.90664,-0.12652,0.915425256,1.86336,0.54348,1.941,-2.77,-0.67,2.84987719
19/04/2019 20:00,4.66184,-0.11238,4.66319434,1.91184,0.55762,1.9915,2.75,-0.67,2.830441662,-0.85816,-0.11238,0.865487059,1.91184,0.55762,1.9915,-2.77,-0.67,2.84987719
19/04/2019 20:30,4.16608,-0.34156,4.18005811,1.12608,0.32844,1.173,3.04,-0.67,3.112956794,-1.86392,-0.34156,1.894956728,1.12608,0.32844,1.173,-2.99,-0.67,3.064147516
19/04/2019 21:00,3.8716,-0.4712,3.900168714,0.6816,0.1988,0.71,3.19,-0.67,3.259601203,-2.4984,-0.4712,2.542446066,0.6816,0.1988,0.71,-3.18,-0.67,3.249815379
19/04/2019 21:30,3.8044,-0.4908,3.835928049,0.6144,0.1792,0.64,3.19,-0.67,3.259601203,-2.5056,-0.4908,2.553216795,0.6144,0.1792,0.64,-3.12,-0.67,3.191128327
19/04/2019 22:00,3.58512,-0.59934,3.634871917,0.58512,0.17066,0.6095,3,-0.77,3.097240707,-2.42488,-0.59934,2.497849365,0.58512,0.17066,0.6095,-3.01,-0.77,3.106927743
19/04/2019 22:30,3.39384,-0.57638,3.442435744,0.66384,0.19362,0.6915,2.73,-0.77,2.836511943,-2.08616,-0.57638,2.164319165,0.66384,0.19362,0.6915,-2.75,-0.77,2.855766097
19/04/2019 23:00,3.05272,-0.68754,3.129186899,0.52272,0.15246,0.5445,2.53,-0.84,2.665801943,-1.95728,-0.84754,2.132901557,0.52272,0.15246,0.5445,-2.48,-1,2.674023186
19/04/2019 23:30,2.98456,-0.63742,3.051868714,0.69456,0.20258,0.7235,2.29,-0.84,2.439200689,-1.56544,-0.73742,1.73043077,0.69456,0.20258,0.7235,-2.26,-0.94,2.447692791
20/04/2019 00:00,2.72832,-0.65674,2.806249713,0.62832,0.18326,0.6545,2.1,-0.84,2.261769219,-1.48168,-0.81674,1.691874656,0.62832,0.18326,0.6545,-2.11,-1,2.334973233
20/04/2019 00:30,2.53176,-0.68782,2.623529121,0.52176,0.15218,0.5435,2.01,-0.84,2.178462761,-1.48824,-0.84782,1.712792179,0.52176,0.15218,0.5435,-2.01,-1,2.245016704
20/04/2019 01:00,2.41152,-0.69664,2.51012669,0.49152,0.14336,0.512,1.92,-0.84,2.095709904,-1.45848,-0.85664,1.6914479,0.49152,0.14336,0.512,-1.95,-1,2.1914607
20/04/2019 01:30,2.43488,-0.73066,2.542145678,0.37488,0.10934,0.3905,2.06,-0.84,2.224679752,-1.69512,-0.89066,1.91486476,0.37488,0.10934,0.3905,-2.07,-1,2.298891037
20/04/2019 02:00,2.46208,-0.76356,2.577762945,0.26208,0.07644,0.273,2.2,-0.84,2.354909765,-1.95792,-0.92356,2.164812648,0.26208,0.07644,0.273,-2.22,-1,2.43483059
20/04/2019 02:30,2.39776,-0.78232,2.522157331,0.19776,0.05768,0.206,2.2,-0.84,2.354909765,-2.02224,-0.94232,2.231013581,0.19776,0.05768,0.206,-2.22,-1,2.43483059
20/04/2019 03:00,2.26336,-0.82152,2.407840028,0.06336,0.01848,0.066,2.2,-0.84,2.354909765,-2.15664,-0.98152,2.36948889,0.06336,0.01848,0.066,-2.22,-1,2.43483059
20/04/2019 03:30,2.27056,-0.81942,2.413895576,0.07056,0.02058,0.0735,2.2,-0.84,2.354909765,-2.14944,-0.97942,2.362066013,0.07056,0.02058,0.0735,-2.22,-1,2.43483059
20/04/2019 04:00,2.21824,-0.81718,2.363973741,0.07824,0.02282,0.0815,2.14,-0.84,2.298956285,-2.07176,-0.97718,2.290648434,0.07824,0.02282,0.0815,-2.15,-1,2.37118114
20/04/2019 04:30,2.4228,-0.7196,2.527406576,0.4128,0.1204,0.43,2.01,-0.84,2.178462761,-1.5972,-0.8796,1.823388055,0.4128,0.1204,0.43,-2.01,-1,2.245016704
20/04/2019 05:00,2.37336,-0.73402,2.484275156,0.36336,0.10598,0.3785,2.01,-0.84,2.178462761,-1.64664,-0.89402,1.873684885,0.36336,0.10598,0.3785,-2.01,-1,2.245016704
20/04/2019 05:30,2.45808,-0.73556,2.565775867,0.35808,0.10444,0.373,2.1,-0.84,2.261769219,-1.75192,-0.89556,1.967549593,0.35808,0.10444,0.373,-2.11,-1,2.334973233
20/04/2019 06:00,2.4848,-0.8111,2.613831335,0.3048,0.0889,0.3175,2.18,-0.9,2.358474083,-1.8752,-0.9111,2.084820916,0.3048,0.0889,0.3175,-2.18,-1,2.398416144
20/04/2019 06:30,2.65032,-0.86074,2.78658742,0.34032,0.09926,0.3545,2.31,-0.96,2.501539526,-1.98968,-0.90074,2.184069378,0.34032,0.09926,0.3545,-2.33,-1,2.535527559
20/04/2019 07:00,2.72856,-0.83792,2.854321215,0.41856,0.12208,0.436,2.31,-0.96,2.501539526,-1.91144,-0.87792,2.103413036,0.41856,0.12208,0.436,-2.33,-1,2.535527559
20/04/2019 07:30,3.0684,-0.6713,3.140974729,0.5784,0.1687,0.6025,2.49,-0.84,2.62786986,-1.8416,-0.8313,2.02053217,0.5784,0.1687,0.6025,-2.42,-1,2.618472837
20/04/2019 08:00,3.27144,-0.61208,3.328206965,0.78144,0.22792,0.814,2.49,-0.84,2.62786986,-1.73856,-0.65208,1.856825032,0.78144,0.22792,0.814,-2.52,-0.88,2.669232099
20/04/2019 08:30,3.69624,-0.48818,3.728338752,1.20624,0.35182,1.2565,2.49,-0.84,2.62786986,-1.31376,-0.64818,1.464958242,1.20624,0.35182,1.2565,-2.52,-1,2.711162112
20/04/2019 09:00,3.88344,-0.41608,3.905666243,1.45344,0.42392,1.514,2.43,-0.84,2.571089263,-0.89656,-0.57608,1.065686633,1.45344,0.42392,1.514,-2.35,-1,2.553918558
20/04/2019 09:30,3.7812,-0.4459,3.807400721,1.3512,0.3941,1.4075,2.43,-0.84,2.571089263,-0.9988,-0.6059,1.168210704,1.3512,0.3941,1.4075,-2.35,-1,2.553918558
20/04/2019 10:00,3.79832,-0.41174,3.820571247,1.46832,0.42826,1.5295,2.33,-0.84,2.47679228,-0.88168,-0.57174,1.050831219,1.46832,0.42826,1.5295,-2.35,-1,2.553918558
20/04/2019 10:30,3.68088,-0.38766,3.70123734,1.55088,0.45234,1.6155,2.13,-0.84,2.289650628,-0.58912,-0.45766,0.745999363,1.55088,0.45234,1.6155,-2.14,-0.91,2.325446194
20/04/2019 11:00,3.67784,-0.34188,3.693695846,1.70784,0.49812,1.779,1.97,-0.84,2.141611543,-0.27216,-0.41188,0.49367621,1.70784,0.49812,1.779,-1.98,-0.91,2.179105321
20/04/2019 11:30,3.79408,-0.27006,3.803679199,1.95408,0.56994,2.0355,1.84,-0.84,2.022671501,0.15408,-0.43006,0.456828469,1.95408,0.56994,2.0355,-1.8,-1,2.059126028
20/04/2019 12:00,3.88368,-0.21476,3.889613374,2.14368,0.62524,2.233,1.74,-0.84,1.932149063,0.46368,-0.37476,0.596191412,2.14368,0.62524,2.233,-1.68,-1,1.955095906
20/04/2019 12:30,3.83664,-0.21098,3.842436603,2.15664,0.62902,2.2465,1.68,-0.84,1.878297101,0.47664,-0.37098,0.603996565,2.15664,0.62902,2.2465,-1.68,-1,1.955095906
20/04/2019 13:00,3.93944,-0.16058,3.942711434,2.32944,0.67942,2.4265,1.61,-0.84,1.815957048,0.69944,-0.32058,0.769407467,2.32944,0.67942,2.4265,-1.63,-1,1.912302277
20/04/2019 13:30,3.85928,-0.14896,3.8621537,2.36928,0.69104,2.468,1.49,-0.84,1.710467772,0.87928,-0.30896,0.931981545,2.36928,0.69104,2.468,-1.49,-1,1.794463708
20/04/2019 14:00,3.69416,-0.19712,3.699415413,2.20416,0.64288,2.296,1.49,-0.84,1.710467772,0.71416,-0.35712,0.798473043,2.20416,0.64288,2.296,-1.49,-1,1.794463708
20/04/2019 14:30,3.67112,-0.20384,3.676774782,2.18112,0.63616,2.272,1.49,-0.84,1.710467772,0.69112,-0.36384,0.781041868,2.18112,0.63616,2.272,-1.49,-1,1.794463708
20/04/2019 15:00,3.53864,-0.25998,3.54817737,1.98864,0.58002,2.0715,1.55,-0.84,1.762980431,0.42864,-0.41998,0.600096201,1.98864,0.58002,2.0715,-1.56,-1,1.852997572
20/04/2019 15:30,3.36144,-0.34958,3.379568767,1.68144,0.49042,1.7515,1.68,-0.84,1.878297101,0.01144,-0.32958,0.329778486,1.68144,0.49042,1.7515,-1.67,-0.82,1.860456933
20/04/2019 16:00,3.23448,-0.43036,3.262984922,1.40448,0.40964,1.463,1.83,-0.84,2.013578903,-0.37552,-0.48036,0.609722068,1.40448,0.40964,1.463,-1.78,-0.89,1.9901005
20/04/2019 16:30,3.1948,-0.4711,3.229347032,1.2648,0.3689,1.3175,1.93,-0.84,2.104875293,-0.6752,-0.5211,0.852901079,1.2648,0.3689,1.3175,-1.94,-0.89,2.134408583
20/04/2019 17:00,3.3484,-0.4963,3.384980982,1.1784,0.3437,1.2275,2.17,-0.84,2.326907819,-1.0116,-0.5463,1.149686153,1.1784,0.3437,1.2275,-2.19,-0.89,2.363937393
20/04/2019 17:30,3.52008,-0.52206,3.558582562,1.09008,0.31794,1.1355,2.43,-0.84,2.571089263,-1.28992,-0.57206,1.411079817,1.09008,0.31794,1.1355,-2.38,-0.89,2.540964384
20/04/2019 18:00,3.46568,-0.57876,3.513673434,0.89568,0.26124,0.933,2.57,-0.84,2.703793631,-1.69432,-0.69876,1.832753611,0.89568,0.26124,0.933,-2.59,-0.96,2.762191159
20/04/2019 18:30,3.40888,-0.67116,3.474322754,0.57888,0.16884,0.603,2.83,-0.84,2.952033198,-2.27112,-0.72116,2.382867558,0.57888,0.16884,0.603,-2.85,-0.89,2.985732741
20/04/2019 19:00,3.35528,-0.75096,3.438290971,0.30528,0.08904,0.318,3.05,-0.84,3.163558123,-2.70472,-0.80096,2.820823851,0.30528,0.08904,0.318,-3.01,-0.89,3.138821435
20/04/2019 19:30,3.3388,-0.7966,3.432514676,0.1488,0.0434,0.155,3.19,-0.84,3.298742185,-2.8612,-0.9466,3.013721454,0.1488,0.0434,0.155,-3.01,-0.99,3.168627463
20/04/2019 20:00,3.524,-0.7105,3.59491116,0.444,0.1295,0.4625,3.08,-0.84,3.19249119,-2.566,-0.7405,2.670710814,0.444,0.1295,0.4625,-3.01,-0.87,3.133209217
20/04/2019 20:30,3.42912,-0.76734,3.513925817,0.24912,0.07266,0.2595,3.18,-0.84,3.289072818,-2.76088,-0.79734,2.87371005,0.24912,0.07266,0.2595,-3.01,-0.87,3.133209217
20/04/2019 21:00,3.4536,-0.7602,3.53627728,0.2736,0.0798,0.285,3.18,-0.84,3.289072818,-2.7364,-0.7902,2.84821014,0.2736,0.0798,0.285,-3.01,-0.87,3.133209217
20/04/2019 21:30,3.40376,-0.73682,3.482597572,0.35376,0.10318,0.3685,3.05,-0.84,3.163558123,-2.65624,-0.76682,2.764710446,0.35376,0.10318,0.3685,-3.01,-0.87,3.133209217
20/04/2019 22:00,3.20496,-0.74522,3.290459155,0.32496,0.09478,0.3385,2.88,-0.84,3,-2.56504,-0.77522,2.67962614,0.32496,0.09478,0.3385,-2.89,-0.87,3.018111993
20/04/2019 22:30,3.092,-0.6965,3.169475706,0.492,0.1435,0.5125,2.6,-0.84,2.732325017,-2.118,-0.7265,2.239135157,0.492,0.1435,0.5125,-2.61,-0.87,2.751181564
20/04/2019 23:00,2.98016,-0.69412,3.059927483,0.50016,0.14588,0.521,2.48,-0.84,2.618396456,-1.87984,-0.85412,2.064780715,0.50016,0.14588,0.521,-2.38,-1,2.581549922
20/04/2019 23:30,2.64928,-0.74396,2.751755985,0.32928,0.09604,0.343,2.32,-0.84,2.467387282,-2.05072,-0.84396,2.217593516,0.32928,0.09604,0.343,-2.38,-0.94,2.558906016
21/04/2019 00:00,2.34216,-0.87812,2.501361269,0.21216,0.06188,0.221,2.13,-0.94,2.328196727,-1.94784,-0.92812,2.157657851,0.21216,0.06188,0.221,-2.16,-0.99,2.376068181
21/04/2019 00:30,2.2884,-0.9013,2.459495121,0.3384,0.0987,0.3525,1.95,-1,2.1914607,-1.6416,-0.8913,1.867957775,0.3384,0.0987,0.3525,-1.98,-0.99,2.213707298
21/04/2019 01:00,2.22096,-0.77472,2.352202032,0.36096,0.10528,0.376,1.86,-0.88,2.057668584,-1.51904,-0.88472,1.757899883,0.36096,0.10528,0.376,-1.88,-0.99,2.124735278
21/04/2019 01:30,2.26104,-0.80678,2.40066571,0.25104,0.07322,0.2615,2.01,-0.88,2.194196892,-1.75896,-0.91678,1.983538719,0.25104,0.07322,0.2615,-2.01,-0.99,2.240580282
21/04/2019 02:00,2.28256,-0.82092,2.425693674,0.20256,0.05908,0.211,2.08,-0.88,2.258495074,-1.92744,-0.93092,2.140475882,0.20256,0.05908,0.211,-2.13,-0.99,2.348829496
21/04/2019 02:30,2.32048,-0.80986,2.457742999,0.24048,0.07014,0.2505,2.08,-0.88,2.258495074,-1.81952,-0.91986,2.038822074,0.24048,0.07014,0.2505,-2.06,-0.99,2.285541511
21/04/2019 03:00,2.1352,-0.8464,2.296839568,0.1152,0.0336,0.12,2.02,-0.88,2.203361069,-1.9448,-0.9564,2.167244333,0.1152,0.0336,0.12,-2.06,-0.99,2.285541511
21/04/2019 03:30,2.11408,-0.85256,2.279515914,0.09408,0.02744,0.098,2.02,-0.88,2.203361069,-1.96592,-0.96256,2.188918272,0.09408,0.02744,0.098,-2.06,-0.99,2.285541511
21/04/2019 04:00,2.1544,-0.8408,2.312657346,0.1344,0.0392,0.14,2.02,-0.88,2.203361069,-1.9256,-0.9508,2.147546507,0.1344,0.0392,0.14,-2.06,-0.99,2.285541511
21/04/2019 04:30,2.072,-0.914,2.264636836,0.192,0.056,0.2,1.88,-0.97,2.115490487,-1.698,-0.934,1.937926727,0.192,0.056,0.2,-1.89,-0.99,2.133588526
21/04/2019 05:00,2.0192,-0.9294,2.222825454,0.1392,0.0406,0.145,1.88,-0.97,2.115490487,-1.7508,-0.9494,1.99164781,0.1392,0.0406,0.145,-1.89,-0.99,2.133588526
21/04/2019 05:30,2.1036,-0.8127,2.25513065,0.0936,0.0273,0.0975,2.01,-0.84,2.178462761,-1.9164,-0.9627,2.144616574,0.0936,0.0273,0.0975,-2.01,-0.99,2.240580282
21/04/2019 06:00,2.0988,-0.9641,2.309642884,0.0888,0.0259,0.0925,2.01,-0.99,2.240580282,-1.9212,-0.9641,2.149534426,0.0888,0.0259,0.0925,-2.01,-0.99,2.240580282
21/04/2019 06:30,2.31304,-0.84828,2.463682812,0.14304,0.04172,0.149,2.17,-0.89,2.345421071,-2.03696,-0.94828,2.246873606,0.14304,0.04172,0.149,-2.18,-0.99,2.394263979
21/04/2019 07:00,2.38264,-0.82798,2.522404458,0.21264,0.06202,0.2215,2.17,-0.89,2.345421071,-1.96736,-0.92798,2.175236137,0.21264,0.06202,0.2215,-2.18,-0.99,2.394263979
21/04/2019 07:30,2.68288,-0.84416,2.812552435,0.36288,0.10584,0.378,2.32,-0.95,2.506970283,-1.96712,-0.88416,2.156687275,0.36288,0.10584,0.378,-2.33,-0.99,2.531600284
21/04/2019 08:00,2.94928,-0.81646,3.060205786,0.62928,0.18354,0.6555,2.32,-1,2.526341228,-1.70072,-0.80646,1.88223969,0.62928,0.18354,0.6555,-2.33,-0.99,2.531600284
21/04/2019 08:30,3.26224,-0.72518,3.341870113,0.94224,0.27482,0.9815,2.32,-1,2.526341228,-1.38776,-0.71518,1.561204743,0.94224,0.27482,0.9815,-2.33,-0.99,2.531600284
21/04/2019 09:00,3.43136,-0.63502,3.489624887,1.25136,0.36498,1.3035,2.18,-1,2.398416144,-0.93864,-0.62502,1.127694573,1.25136,0.36498,1.3035,-2.19,-0.99,2.40337263
21/04/2019 09:30,3.70016,-0.55662,3.741792331,1.52016,0.44338,1.5835,2.18,-1,2.398416144,-0.66984,-0.63662,0.924105324,1.52016,0.44338,1.5835,-2.19,-1.08,2.441823089
21/04/2019 10:00,3.7516,-0.6062,3.800260649,1.7616,0.5138,1.835,1.99,-1.12,2.283527972,-0.2384,-0.6262,0.670045521,1.7616,0.5138,1.835,-2,-1.14,2.302086011
21/04/2019 10:30,3.78944,-0.48308,3.820107564,1.90944,0.55692,1.989,1.88,-1.04,2.14848784,0.00944,-0.50308,0.50316856,1.90944,0.55692,1.989,-1.9,-1.06,2.175683801
21/04/2019 11:00,3.91616,-0.36612,3.933236962,2.03616,0.59388,2.121,1.88,-0.96,2.110923968,0.25616,-0.40612,0.480157682,2.03616,0.59388,2.121,-1.78,-1,2.041665986
21/04/2019 11:30,4.12736,-0.28702,4.137327767,2.30736,0.67298,2.4035,1.82,-0.96,2.057668584,0.62736,-0.32702,0.707476254,2.30736,0.67298,2.4035,-1.68,-1,1.955095906
21/04/2019 12:00,4.09328,-0.19696,4.09801591,2.27328,0.66304,2.368,1.82,-0.86,2.012958022,0.59328,-0.33696,0.682292606,2.27328,0.66304,2.368,-1.68,-1,1.955095906
21/04/2019 12:30,4.10672,-0.19304,4.111254504,2.28672,0.66696,2.382,1.82,-0.86,2.012958022,0.60672,-0.33304,0.692116175,2.28672,0.66696,2.382,-1.68,-1,1.955095906
21/04/2019 13:00,4.07456,-0.20242,4.079584911,2.25456,0.65758,2.3485,1.82,-0.86,2.012958022,0.57456,-0.34242,0.66885772,2.25456,0.65758,2.3485,-1.68,-1,1.955095906
21/04/2019 13:30,3.9192,-0.2669,3.928277517,2.2392,0.6531,2.3325,1.68,-0.92,1.915411183,0.5592,-0.3469,0.658060977,2.2392,0.6531,2.3325,-1.68,-1,1.955095906
21/04/2019 14:00,3.774,-0.3555,3.790706563,2.244,0.6545,2.3375,1.53,-1.01,1.83330303,0.674,-0.3455,0.757394382,2.244,0.6545,2.3375,-1.57,-1,1.861424186
21/04/2019 14:30,3.76496,-0.32022,3.778553248,2.36496,0.68978,2.4635,1.4,-1.01,1.726296614,0.95496,-0.31022,1.004084185,2.36496,0.68978,2.4635,-1.41,-1,1.72861216
21/04/2019 15:00,3.63872,-0.35704,3.656194853,2.23872,0.65296,2.332,1.4,-1.01,1.726296614,0.82872,-0.34704,0.898450666,2.23872,0.65296,2.332,-1.41,-1,1.72861216
21/04/2019 15:30,3.44096,-0.34472,3.458184148,2.04096,0.59528,2.126,1.4,-0.94,1.68629772,0.63096,-0.40472,0.749605763,2.04096,0.59528,2.126,-1.41,-1,1.72861216
21/04/2019 16:00,3.39368,-0.40226,3.417437205,1.84368,0.53774,1.9205,1.55,-0.94,1.812760326,0.28368,-0.46226,0.542363946,1.84368,0.53774,1.9205,-1.56,-1,1.852997572
21/04/2019 16:30,3.44568,-0.38126,3.466708792,1.67568,0.48874,1.7455,1.77,-0.87,1.97225759,-0.04432,-0.45126,0.453431197,1.67568,0.48874,1.7455,-1.72,-0.94,1.960102038
21/04/2019 17:00,3.41704,-0.47128,3.449386496,1.36704,0.39872,1.424,2.05,-0.87,2.226971037,-0.68296,-0.59128,0.903352866,1.36704,0.39872,1.424,-2.05,-0.99,2.276532451
21/04/2019 17:30,3.35912,-0.66234,3.423796351,1.08912,0.31766,1.1345,2.27,-0.98,2.472508847,-1.19088,-0.67234,1.367565812,1.08912,0.31766,1.1345,-2.28,-0.99,2.485658866
21/04/2019 18:00,3.28496,-0.60522,3.340247513,0.80496,0.23478,0.8385,2.48,-0.84,2.618396456,-1.62504,-0.75522,1.791957659,0.80496,0.23478,0.8385,-2.43,-0.99,2.623928353
21/04/2019 18:30,3.12408,-0.69006,3.199384105,0.51408,0.14994,0.5355,2.61,-0.84,2.741842446,-2.12592,-0.84006,2.285877654,0.51408,0.14994,0.5355,-2.64,-0.99,2.819521236
21/04/2019 19:00,2.98528,-0.85096,3.104195484,0.30528,0.08904,0.318,2.68,-0.94,2.840070422,-2.33472,-0.90096,2.502528002,0.30528,0.08904,0.318,-2.64,-0.99,2.819521236
21/04/2019 19:30,3.20336,-0.68402,3.275576079,0.60336,0.17598,0.6285,2.6,-0.86,2.738539757,-1.98664,-0.75402,2.124919916,0.60336,0.17598,0.6285,-2.59,-0.93,2.751908429
21/04/2019 20:00,3.20624,-0.68318,3.278217481,0.60624,0.17682,0.6315,2.6,-0.86,2.738539757,-2.05376,-0.75318,2.187512343,0.60624,0.17682,0.6315,-2.66,-0.93,2.817889281
21/04/2019 20:30,3.35936,-0.67352,3.426212019,0.63936,0.18648,0.666,2.72,-0.86,2.852718002,-2.10064,-0.74352,2.228342523,0.63936,0.18648,0.666,-2.74,-0.93,2.893527259
21/04/2019 21:00,3.6848,-0.5786,3.729950268,0.9648,0.2814,1.005,2.72,-0.86,2.852718002,-1.7752,-0.5486,1.858035791,0.9648,0.2814,1.005,-2.74,-0.83,2.862953021
21/04/2019 21:30,3.73992,-0.53044,3.777349362,1.12992,0.32956,1.177,2.61,-0.86,2.748035662,-1.49008,-0.50044,1.571871051,1.12992,0.32956,1.177,-2.62,-0.83,2.748326764
21/04/2019 22:00,3.6344,-0.5058,3.66942734,1.2144,0.3542,1.265,2.42,-0.86,2.568267899,-1.1456,-0.4758,1.240477731,1.2144,0.3542,1.265,-2.36,-0.83,2.501699422
21/04/2019 22:30,3.56008,-0.47206,3.591240767,1.33008,0.38794,1.3855,2.23,-0.86,2.390083681,-0.89992,-0.61206,1.088335174,1.33008,0.38794,1.3855,-2.23,-1,2.443951718
21/04/2019 23:00,3.428,-0.426,3.454368249,1.488,0.434,1.55,1.94,-0.86,2.122074457,-0.462,-0.566,0.730616178,1.488,0.434,1.55,-1.95,-1,2.1914607
21/04/2019 23:30,3.29576,-0.43832,3.324779451,1.44576,0.42168,1.506,1.85,-0.86,2.040122545,-0.30424,-0.57832,0.653464613,1.44576,0.42168,1.506,-1.75,-1,2.015564437
22/04/2019 00:00,3.07104,-0.47178,3.107066631,1.33104,0.38822,1.3865,1.74,-0.86,1.940927613,-0.31896,-0.61178,0.689934961,1.33104,0.38822,1.3865,-1.65,-1,1.929378138
22/04/2019 00:30,3.3208,-0.2706,3.331806867,2.0208,0.5894,2.105,1.3,-0.86,1.558717421,0.7208,-0.3606,0.805968362,2.0208,0.5894,2.105,-1.3,-0.95,1.610124219
22/04/2019 01:00,3.18784,-0.30938,3.202817486,1.88784,0.55062,1.9665,1.3,-0.86,1.558717421,0.58784,-0.44938,0.739931247,1.88784,0.55062,1.9665,-1.3,-1,1.640121947
22/04/2019 01:30,3.06832,-0.39674,3.093863321,1.58832,0.46326,1.6545,1.48,-0.86,1.711724277,0.09832,-0.53674,0.545670826,1.58832,0.46326,1.6545,-1.49,-1,1.794463708
22/04/2019 02:00,2.99784,-0.46688,3.033977851,1.34784,0.39312,1.404,1.65,-0.86,1.860671922,-0.29216,-0.60688,0.673543466,1.34784,0.39312,1.404,-1.64,-1,1.920833153
22/04/2019 02:30,2.73608,-0.58406,2.797724048,0.94608,0.27594,0.9855,1.79,-0.86,1.985875122,-0.69392,-0.72406,1.00288975,0.94608,0.27594,0.9855,-1.64,-1,1.920833153
22/04/2019 03:00,2.90896,-0.46072,2.945218362,1.36896,0.39928,1.426,1.54,-0.86,1.763859405,-0.18104,-0.60072,0.627407364,1.36896,0.39928,1.426,-1.55,-1,1.844586675
22/04/2019 03:30,2.872,-0.4715,2.910446057,1.332,0.3885,1.3875,1.54,-0.86,1.763859405,-0.218,-0.5415,0.583734743,1.332,0.3885,1.3875,-1.55,-0.93,1.807595087
22/04/2019 04:00,2.3924,-0.7018,2.493210982,0.5424,0.1582,0.565,1.85,-0.86,2.040122545,-1.1676,-0.8418,1.439415506,0.5424,0.1582,0.565,-1.71,-1,1.980934123
22/04/2019 04:30,2.4356,-0.6892,2.531233691,0.5856,0.1708,0.61,1.85,-0.86,2.040122545,-1.1244,-0.8292,1.397085538,0.5856,0.1708,0.61,-1.71,-1,1.980934123
22/04/2019 05:00,2.48648,-0.67436,2.576304369,0.63648,0.18564,0.663,1.85,-0.86,2.040122545,-1.07352,-0.81436,1.347452188,0.63648,0.18564,0.663,-1.71,-1,1.980934123
22/04/2019 05:30,2.45624,-0.68318,2.54948031,0.60624,0.17682,0.6315,1.85,-0.86,2.040122545,-1.16376,-0.82318,1.425469274,0.60624,0.17682,0.6315,-1.77,-1,2.032953516
22/04/2019 06:00,2.71112,-0.60884,2.778643158,0.86112,0.25116,0.897,1.85,-0.86,2.040122545,-0.82888,-0.74884,1.117051207,0.86112,0.25116,0.897,-1.69,-1,1.963695496
22/04/2019 06:30,2.80616,-0.58112,2.865699635,0.95616,0.27888,0.996,1.85,-0.86,2.040122545,-0.90384,-0.72112,1.156261562,0.95616,0.27888,0.996,-1.86,-1,2.111776503
22/04/2019 07:00,2.78504,-0.63978,2.857580489,0.75504,0.22022,0.7865,2.03,-0.86,2.204654168,-1.29496,-0.77978,1.511614452,0.75504,0.22022,0.7865,-2.05,-1,2.280898946
22/04/2019 07:30,3.01,-0.6325,3.0757367,0.78,0.2275,0.8125,2.23,-0.86,2.390083681,-1.46,-0.7725,1.651773668,0.78,0.2275,0.8125,-2.24,-1,2.453079697
22/04/2019 08:00,3.23248,-0.71386,3.310365999,0.91248,0.26614,0.9505,2.32,-0.98,2.518491612,-1.42752,-0.73386,1.605105557,0.91248,0.26614,0.9505,-2.34,-1,2.544720024
22/04/2019 08:30,3.40144,-0.98458,3.541072133,1.08144,0.31542,1.1265,2.32,-1.3,2.659398428,-1.31856,-0.68458,1.485681746,1.08144,0.31542,1.1265,-2.4,-1,2.6
22/04/2019 09:00,3.64672,-0.45304,3.674753325,1.32672,0.38696,1.382,2.32,-0.84,2.467387282,-0.97328,-0.61304,1.150257363,1.32672,0.38696,1.382,-2.3,-1,2.507987241
22/04/2019 09:30,3.75552,-0.46214,3.783847757,1.53552,0.44786,1.5995,2.22,-0.91,2.399270723,-0.69448,-0.55214,0.88722097,1.53552,0.44786,1.5995,-2.23,-1,2.443951718
22/04/2019 10:00,3.9516,-0.4487,3.976993117,1.8216,0.5313,1.8975,2.13,-0.98,2.344632167,-0.3184,-0.4687,0.566620023,1.8216,0.5313,1.8975,-2.14,-1,2.362117694
22/04/2019 10:30,3.85464,-0.36698,3.872069711,1.72464,0.50302,1.7965,2.13,-0.87,2.300825939,-0.41536,-0.49698,0.647698271,1.72464,0.50302,1.7965,-2.14,-1,2.362117694
22/04/2019 11:00,3.82392,-0.35844,3.840682674,1.75392,0.51156,1.827,2.07,-0.87,2.245395288,-0.26608,-0.48844,0.55621237,1.75392,0.51156,1.827,-2.02,-1,2.253974268
22/04/2019 11:30,4.29232,-0.17224,4.295774389,2.63232,0.76776,2.742,1.66,-0.94,1.907668734,0.96232,-0.09224,0.966730573,2.63232,0.76776,2.742,-1.67,-0.86,1.878430196
22/04/2019 12:00,4.37512,0.01316,4.375139792,2.92512,0.85316,3.047,1.45,-0.84,1.675738643,1.47512,-0.12684,1.480563204,2.92512,0.85316,3.047,-1.45,-0.98,1.750114282
22/04/2019 12:30,4.26984,-0.09338,4.270860973,2.55984,0.74662,2.6665,1.71,-0.84,1.905177157,0.87984,-0.23338,0.910266252,2.55984,0.74662,2.6665,-1.68,-0.98,1.944942159
22/04/2019 13:00,4.88408,0.23744,4.889848178,3.69408,1.07744,3.848,1.19,-0.84,1.456605643,2.51408,0.21744,2.523465554,3.69408,1.07744,3.848,-1.18,-0.86,1.46013698
22/04/2019 13:30,5.41688,0.55284,5.445017998,4.46688,1.30284,4.653,0.95,-0.75,1.210371844,3.52688,0.54284,3.568411103,4.46688,1.30284,4.653,-0.94,-0.76,1.208801059
22/04/2019 14:00,5.68232,0.66526,5.72113026,4.85232,1.41526,5.0545,0.83,-0.75,1.118659913,4.03232,0.65526,4.085213611,4.85232,1.41526,5.0545,-0.82,-0.76,1.118033989
22/04/2019 14:30,5.07368,0.40774,5.090037392,4.24368,1.23774,4.4205,0.83,-0.83,1.173797257,3.42368,0.36774,3.443372976,4.24368,1.23774,4.4205,-0.82,-0.87,1.195533354
22/04/2019 15:00,4.45176,0.16218,4.454713173,3.40176,0.99218,3.5435,1.05,-0.83,1.338431918,2.35176,0.07218,2.35286741,3.40176,0.99218,3.5435,-1.05,-0.92,1.396030086
22/04/2019 15:30,4.3356,0.1283,4.337497925,3.2856,0.9583,3.4225,1.05,-0.83,1.338431918,2.2356,0.0983,2.237760097,3.2856,0.9583,3.4225,-1.05,-0.86,1.357239846
22/04/2019 16:00,4.64952,0.21986,4.654715314,3.59952,1.04986,3.7495,1.05,-0.83,1.338431918,2.54952,0.18986,2.556579561,3.59952,1.04986,3.7495,-1.05,-0.86,1.357239846
22/04/2019 16:30,4.58816,0.13488,4.590142133,3.30816,0.96488,3.446,1.28,-0.83,1.525549081,2.02816,0.10488,2.030869961,3.30816,0.96488,3.446,-1.28,-0.86,1.542076522
22/04/2019 17:00,4.60008,0.03044,4.600180714,2.95008,0.86044,3.073,1.65,-0.83,1.846997564,1.32008,0.00044,1.320080073,2.95008,0.86044,3.073,-1.63,-0.86,1.842959576
22/04/2019 17:30,5.22544,0.26242,5.232025177,3.50544,1.02242,3.6515,1.72,-0.76,1.880425484,1.87544,0.25242,1.892350668,3.50544,1.02242,3.6515,-1.63,-0.77,1.802720167
22/04/2019 18:00,5.09416,0.20788,5.098399769,3.04416,0.88788,3.171,2.05,-0.68,2.159837957,1.00416,0.20788,1.025451803,3.04416,0.88788,3.171,-2.04,-0.68,2.150348809
22/04/2019 18:30,4.87608,0.71344,4.927996834,2.44608,0.71344,2.548,2.43,0,2.43,0.03608,0.71344,0.714351734,2.44608,0.71344,2.548,-2.41,0,2.41
22/04/2019 19:00,4.57608,-0.07906,4.576762901,2.02608,0.59094,2.1105,2.55,-0.67,2.636550777,-0.52392,-0.07906,0.529851536,2.02608,0.59094,2.1105,-2.55,-0.67,2.636550777
22/04/2019 19:30,4.34808,-0.16306,4.351136432,1.73808,0.50694,1.8105,2.61,-0.67,2.694624278,-0.88192,-0.16306,0.896867577,1.73808,0.50694,1.8105,-2.62,-0.67,2.704311373
22/04/2019 20:00,4.62408,-0.08256,4.624816969,2.01408,0.58744,2.098,2.61,-0.67,2.694624278,-0.49592,-0.08256,0.502745264,2.01408,0.58744,2.098,-2.51,-0.67,2.597883754
22/04/2019 20:30,4.28952,-0.18014,4.293300857,1.67952,0.48986,1.7495,2.61,-0.67,2.694624278,-0.95048,-0.18014,0.967399943,1.67952,0.48986,1.7495,-2.63,-0.67,2.714000737
22/04/2019 21:00,4.28848,-0.20086,4.293181274,1.60848,0.46914,1.6755,2.68,-0.67,2.762480769,-1.09152,-0.20086,1.109847129,1.60848,0.46914,1.6755,-2.7,-0.67,2.781887848
22/04/2019 21:30,4.20656,-0.33392,4.219792602,1.66656,0.48608,1.736,2.54,-0.82,2.669082239,-0.86344,-0.29392,0.91209517,1.66656,0.48608,1.736,-2.53,-0.78,2.647508262
22/04/2019 22:00,3.68688,-0.46216,3.715733575,1.22688,0.35784,1.278,2.46,-0.82,2.593067681,-1.22312,-0.57216,1.350329441,1.22688,0.35784,1.278,-2.45,-0.93,2.620572457
22/04/2019 22:30,3.28368,-0.57976,3.334467874,0.82368,0.24024,0.858,2.46,-0.82,2.593067681,-1.55632,-0.75976,1.731868124,0.82368,0.24024,0.858,-2.38,-1,2.581549922
22/04/2019 23:00,2.8832,-0.6499,2.955539249,0.5832,0.1701,0.6075,2.3,-0.82,2.441802613,-1.7268,-0.8299,1.915873756,0.5832,0.1701,0.6075,-2.31,-1,2.517161099
22/04/2019 23:30,2.66488,-0.64066,2.740808394,0.61488,0.17934,0.6405,2.05,-0.82,2.207917571,-1.44512,-0.82066,1.661882863,0.61488,0.17934,0.6405,-2.06,-1,2.289890827
23/04/2019 00:00,2.42936,-0.65102,2.515077941,0.57936,0.16898,0.6035,1.85,-0.82,2.023585926,-1.28064,-0.83102,1.526641101,0.57936,0.16898,0.6035,-1.86,-1,2.111776503
23/04/2019 00:30,2.17688,-0.86466,2.342315831,0.32688,0.09534,0.3405,1.85,-0.96,2.084250465,-1.48312,-0.90466,1.737254918,0.32688,0.09534,0.3405,-1.81,-1,2.067873304
23/04/2019 01:00,1.9796,-0.9222,2.183865609,0.1296,0.0378,0.135,1.85,-0.96,2.084250465,-1.6804,-0.9622,1.936381419,0.1296,0.0378,0.135,-1.81,-1,2.067873304
23/04/2019 01:30,1.89656,-0.87642,2.08927065,0.04656,0.01358,0.0485,1.85,-0.89,2.052949098,-1.76344,-0.98642,2.020580375,0.04656,0.01358,0.0485,-1.81,-1,2.067873304
23/04/2019 02:00,2.0768,-0.8676,2.250739434,0.0768,0.0224,0.08,2,-0.89,2.189086567,-1.9332,-0.9776,2.166324999,0.0768,0.0224,0.08,-2.01,-1,2.245016704
23/04/2019 02:30,2.0676,-0.8557,2.237675636,0.1176,0.0343,0.1225,1.95,-0.89,2.143501808,-1.8924,-0.9657,2.124559778,0.1176,0.0343,0.1225,-2.01,-1,2.245016704
23/04/2019 03:00,2.12024,-0.81118,2.27011688,0.27024,0.07882,0.2815,1.85,-0.89,2.052949098,-1.53976,-0.92118,1.794277975,0.27024,0.07882,0.2815,-1.81,-1,2.067873304
23/04/2019 03:30,2.27864,-0.86498,2.437291663,0.42864,0.12502,0.4465,1.85,-0.99,2.098237355,-1.25136,-0.87498,1.526922346,0.42864,0.12502,0.4465,-1.68,-1,1.955095906
23/04/2019 04:00,2.34488,-0.84566,2.492709981,0.49488,0.14434,0.5155,1.85,-0.99,2.098237355,-1.18512,-0.85566,1.46173303,0.49488,0.14434,0.5155,-1.68,-1,1.955095906
23/04/2019 04:30,2.41712,-0.78084,2.54011421,0.71712,0.20916,0.747,1.7,-0.99,1.967256974,-0.96288,-0.79084,1.246019984,0.71712,0.20916,0.747,-1.68,-1,1.955095906
23/04/2019 05:00,2.40752,-0.78364,2.531846006,0.70752,0.20636,0.737,1.7,-0.99,1.967256974,-0.97248,-0.79364,1.255221813,0.70752,0.20636,0.737,-1.68,-1,1.955095906
23/04/2019 05:30,2.35952,-0.71764,2.466240418,0.41952,0.12236,0.437,1.94,-0.84,2.114048249,-1.53048,-0.87764,1.764262169,0.41952,0.12236,0.437,-1.95,-1,2.1914607
23/04/2019 06:00,2.55104,-0.67928,2.639929241,0.55104,0.16072,0.574,2,-0.84,2.169239498,-1.45896,-0.83928,1.683138497,0.55104,0.16072,0.574,-2.01,-1,2.245016704
23/04/2019 06:30,3.25832,-0.55174,3.304703655,0.98832,0.28826,1.0295,2.27,-0.84,2.420433845,-1.28168,-0.52174,1.38380499,0.98832,0.28826,1.0295,-2.27,-0.81,2.410186715
23/04/2019 07:00,3.34936,-0.45102,3.379590426,0.81936,0.23898,0.8535,2.53,-0.69,2.622403478,-1.72064,-0.46102,1.78133137,0.81936,0.23898,0.8535,-2.54,-0.7,2.634691633
23/04/2019 07:30,3.65384,-0.54638,3.694465841,0.66384,0.19362,0.6915,2.99,-0.74,3.080211032,-2.31616,-0.50638,2.370868586,0.66384,0.19362,0.6915,-2.98,-0.7,3.061110909
23/04/2019 08:00,3.79728,-0.64746,3.852082534,0.55728,0.16254,0.5805,3.24,-0.81,3.339715557,-2.70272,-0.38746,2.730351745,0.55728,0.16254,0.5805,-3.26,-0.55,3.306070175
23/04/2019 08:30,4.06968,-0.47176,4.096932121,0.67968,0.19824,0.708,3.39,-0.67,3.455575205,-2.73032,-0.46176,2.769091837,0.67968,0.19824,0.708,-3.41,-0.66,3.473283749
23/04/2019 09:00,4.26504,0.23772,4.271659748,0.81504,0.23772,0.849,3.45,0,3.45,-2.59496,0.23772,2.605825819,0.81504,0.23772,0.849,-3.41,0,3.41
23/04/2019 09:30,4.43224,0.34482,4.445632941,1.18224,0.34482,1.2315,3.25,0,3.25,-2.07776,0.34482,2.106178399,1.18224,0.34482,1.2315,-3.26,0,3.26
23/04/2019 10:00,4.43224,0.36232,4.447024533,1.24224,0.36232,1.294,3.19,0,3.19,-1.93776,0.36232,1.971342081,1.24224,0.36232,1.294,-3.18,0,3.18
23/04/2019 10:30,4.58944,0.45192,4.611636499,1.54944,0.45192,1.614,3.04,0,3.04,-1.45056,0.45192,1.519327483,1.54944,0.45192,1.614,-3,0,3
23/04/2019 11:00,4.60376,-0.11182,4.605117789,1.91376,0.55818,1.9935,2.69,-0.67,2.772183255,-0.78624,-0.11182,0.79415178,1.91376,0.55818,1.9935,-2.7,-0.67,2.781887848
23/04/2019 11:30,4.85192,0.03056,4.852016241,2.40192,0.70056,2.502,2.45,-0.67,2.53996063,0.00192,0.03056,0.030620255,2.40192,0.70056,2.502,-2.4,-0.67,2.491766442
23/04/2019 12:00,5.21104,0.86072,5.281645274,2.95104,0.86072,3.074,2.26,0,2.26,0.68104,0.86072,1.097567492,2.95104,0.86072,3.074,-2.27,0,2.27
23/04/2019 12:30,4.9848,0.0839,4.985506017,2.5848,0.7539,2.6925,2.4,-0.67,2.491766442,0.2148,0.0839,0.230604098,2.5848,0.7539,2.6925,-2.37,-0.67,2.462884488
23/04/2019 13:00,4.89032,0.07676,4.890922387,2.56032,0.74676,2.667,2.33,-0.67,2.424417456,0.19032,0.07676,0.205216471,2.56032,0.74676,2.667,-2.37,-0.67,2.462884488
23/04/2019 13:30,5.0396,0.1728,5.042561651,2.8896,0.8428,3.01,2.15,-0.67,2.251976909,0.7196,0.1728,0.740056755,2.8896,0.8428,3.01,-2.17,-0.67,2.271079039
23/04/2019 14:00,5.16968,0.88074,5.244167641,3.01968,0.88074,3.1455,2.15,0,2.15,0.84968,0.21074,0.875424154,3.01968,0.88074,3.1455,-2.17,-0.67,2.271079039
23/04/2019 14:30,5.12136,0.80248,5.183850152,2.75136,0.80248,2.866,2.37,0,2.37,0.38136,0.80248,0.888487254,2.75136,0.80248,2.866,-2.37,0,2.37
23/04/2019 15:00,4.77296,0.63378,4.814854541,2.17296,0.63378,2.2635,2.6,0,2.6,-0.43704,0.63378,0.769857812,2.17296,0.63378,2.2635,-2.61,0,2.61
23/04/2019 15:30,4.5316,0.5313,4.562639395,1.8216,0.5313,1.8975,2.71,0,2.71,-0.8984,0.5313,1.043744341,1.8216,0.5313,1.8975,-2.72,0,2.72
23/04/2019 16:00,4.3148,-1.2661,4.496721945,1.3848,0.4039,1.4425,2.93,-1.67,3.372506486,-1.5552,1.2439,1.991465352,1.3848,0.4039,1.4425,-2.94,0.84,3.057646153
23/04/2019 16:30,4.64144,0.47292,4.665470887,1.62144,0.47292,1.689,3.02,0,3.02,-1.37856,0.47292,1.457422725,1.62144,0.47292,1.689,-3,0,3
23/04/2019 17:00,4.56608,0.39844,4.583431138,1.36608,0.39844,1.423,3.2,0,3.2,-1.81392,0.39844,1.857164559,1.36608,0.39844,1.423,-3.18,0,3.18
23/04/2019 17:30,4.68512,-0.10684,4.686338037,1.48512,0.43316,1.547,3.2,-0.54,3.245242672,-1.69488,-0.31684,1.724240644,1.48512,0.43316,1.547,-3.18,-0.75,3.267246547
23/04/2019 18:00,4.53008,-0.31706,4.541161949,1.21008,0.35294,1.2605,3.32,-0.67,3.386930764,-2.11992,-0.31706,2.143498974,1.21008,0.35294,1.2605,-3.33,-0.67,3.396733725
23/04/2019 18:30,4.5968,-0.2501,4.60359862,1.0968,0.3199,1.1425,3.5,-0.57,3.546110545,-2.4032,-0.3501,2.42856753,1.0968,0.3199,1.1425,-3.5,-0.67,3.563551599
23/04/2019 19:00,4.61888,0.32634,4.630394179,1.11888,0.32634,1.1655,3.5,0,3.5,-2.38112,0.32634,2.403378924,1.11888,0.32634,1.1655,-3.5,0,3.5
23/04/2019 19:30,4.44704,-0.39378,4.464440329,0.94704,0.27622,0.9865,3.5,-0.67,3.563551599,-2.55296,-0.39378,2.583150683,0.94704,0.27622,0.9865,-3.5,-0.67,3.563551599
23/04/2019 20:00,4.10872,-0.73704,4.174303295,0.55872,0.16296,0.582,3.55,-0.9,3.662308015,-3.07128,-0.50704,3.112852454,0.55872,0.16296,0.582,-3.63,-0.67,3.691314129
23/04/2019 20:30,4.06,-0.825,4.142972966,0.6,0.175,0.625,3.46,-1,3.601610751,-2.96,-0.415,2.988950485,0.6,0.175,0.625,-3.56,-0.59,3.608559269
23/04/2019 21:00,4.31312,-0.39284,4.330973032,1.05312,0.30716,1.097,3.26,-0.7,3.334306525,-2.21688,-0.39284,2.251417376,1.05312,0.30716,1.097,-3.27,-0.7,3.344084329
23/04/2019 21:30,4.34112,-0.34384,4.354715697,1.22112,0.35616,1.272,3.12,-0.7,3.197561571,-1.86888,-0.34384,1.900246931,1.22112,0.35616,1.272,-3.09,-0.7,3.168296072
23/04/2019 22:00,3.978,-0.536,4.013948181,1.008,0.294,1.05,2.97,-0.83,3.083796362,-1.982,-0.536,2.053197506,1.008,0.294,1.05,-2.99,-0.83,3.103063003
23/04/2019 22:30,3.59144,-0.60208,3.641557579,0.78144,0.22792,0.814,2.81,-0.83,2.930017065,-2.04856,-0.60208,2.135204534,0.78144,0.22792,0.814,-2.83,-0.83,2.949203282
23/04/2019 23:00,3.24304,-0.63078,3.303814742,0.68304,0.19922,0.7115,2.56,-0.83,2.691189328,-1.85696,-0.74078,1.999263727,0.68304,0.19922,0.7115,-2.54,-0.94,2.708357436
23/04/2019 23:30,2.89096,-0.68972,2.972097475,0.48096,0.14028,0.501,2.41,-0.83,2.54892134,-1.87904,-0.85972,2.066376006,0.48096,0.14028,0.501,-2.36,-1,2.563123095
24/04/2019 00:00,2.7332,-0.6599,2.811734385,0.5832,0.1701,0.6075,2.15,-0.83,2.304647478,-1.5868,-0.8299,1.790717245,0.5832,0.1701,0.6075,-2.17,-1,2.38933045
24/04/2019 00:30,2.67584,-0.61538,2.745689759,0.73584,0.21462,0.7665,1.94,-0.83,2.110094785,-1.22416,-0.78538,1.454437847,0.73584,0.21462,0.7665,-1.96,-1,2.200363606
24/04/2019 01:00,2.61416,-0.60712,2.683733817,0.76416,0.22288,0.796,1.85,-0.83,2.027658748,-1.09584,-0.77712,1.343421304,0.76416,0.22288,0.796,-1.86,-1,2.111776503
24/04/2019 01:30,2.65616,-0.63862,2.731853116,0.65616,0.19138,0.6835,2,-0.83,2.165386801,-1.35384,-0.80862,1.576942944,0.65616,0.19138,0.6835,-2.01,-1,2.245016704
24/04/2019 02:00,2.68336,-0.65402,2.761912933,0.60336,0.17598,0.6285,2.08,-0.83,2.239486548,-1.49664,-0.82402,1.708490635,0.60336,0.17598,0.6285,-2.1,-1,2.32594067
24/04/2019 02:30,2.64064,-0.66648,2.723449137,0.56064,0.16352,0.584,2.08,-0.83,2.239486548,-1.53936,-0.83648,1.751949771,0.56064,0.16352,0.584,-2.1,-1,2.32594067
24/04/2019 03:00,2.66424,-0.63918,2.739840479,0.65424,0.19082,0.6815,2.01,-0.83,2.174626405,-1.35576,-0.80918,1.578878542,0.65424,0.19082,0.6815,-2.01,-1,2.245016704
24/04/2019 03:30,2.68968,-0.63176,2.762878789,0.67968,0.19824,0.708,2.01,-0.83,2.174626405,-1.33032,-0.72176,1.513502164,0.67968,0.19824,0.708,-2.01,-0.92,2.21054292
24/04/2019 04:00,2.6532,-0.6424,2.729862268,0.6432,0.1876,0.67,2.01,-0.83,2.174626405,-1.3668,-0.6624,1.518853515,0.6432,0.1876,0.67,-2.01,-0.85,2.182338196
24/04/2019 04:30,2.69352,-0.63064,2.766361654,0.68352,0.19936,0.712,2.01,-0.83,2.174626405,-1.32648,-0.71064,1.504844975,0.68352,0.19936,0.712,-2.01,-0.91,2.206399782
24/04/2019 05:00,2.4496,-0.7222,2.553842791,0.3696,0.1078,0.385,2.08,-0.83,2.239486548,-1.7204,-0.8722,1.9288621,0.3696,0.1078,0.385,-2.09,-0.98,2.308354392
24/04/2019 05:30,2.47512,-0.78184,2.595668084,0.16512,0.04816,0.172,2.31,-0.83,2.454587542,-2.15488,-0.93184,2.347729456,0.16512,0.04816,0.172,-2.32,-0.98,2.518491612
24/04/2019 06:00,2.6392,-0.8544,2.774054073,0.2592,0.0756,0.27,2.38,-0.93,2.555249499,-2.1308,-0.9044,2.314788975,0.2592,0.0756,0.27,-2.39,-0.98,2.583118271
24/04/2019 06:30,3.04216,-0.72062,3.126344615,0.27216,0.07938,0.2835,2.77,-0.8,2.883210017,-2.51784,-0.73062,2.621702472,0.27216,0.07938,0.2835,-2.79,-0.81,2.90520223
24/04/2019 07:00,3.36184,-0.67988,3.429898687,0.41184,0.12012,0.429,2.95,-0.8,3.056550343,-2.56816,-0.68988,2.659206686,0.41184,0.12012,0.429,-2.98,-0.81,3.088122407
24/04/2019 07:30,3.80896,-0.64572,3.863305657,0.52896,0.15428,0.551,3.28,-0.8,3.376151655,-2.75104,-0.58572,2.812701371,0.52896,0.15428,0.551,-3.28,-0.74,3.362439591
24/04/2019 08:00,3.97048,-0.69486,4.030823967,0.36048,0.10514,0.3755,3.61,-0.8,3.69758029,-3.28952,-0.40486,3.314340575,0.36048,0.10514,0.3755,-3.65,-0.51,3.685457909
24/04/2019 08:30,4.22632,-1.54274,4.499091847,0.43632,0.12726,0.4545,3.79,-1.67,4.141618041,-3.21368,1.10726,3.399082795,0.43632,0.12726,0.4545,-3.65,0.98,3.779272417
24/04/2019 09:00,4.24032,0.16926,4.243696814,0.58032,0.16926,0.6045,3.66,0,3.66,-3.06968,0.16926,3.074342897,0.58032,0.16926,0.6045,-3.65,0,3.65
24/04/2019 09:30,4.48832,0.28826,4.497567148,0.98832,0.28826,1.0295,3.5,0,3.5,-2.53168,0.28826,2.548037961,0.98832,0.28826,1.0295,-3.52,0,3.52
24/04/2019 10:00,4.33024,-0.36368,4.345485197,1.05024,0.30632,1.094,3.28,-0.67,3.347730575,-2.23976,-0.36368,2.269094092,1.05024,0.30632,1.094,-3.29,-0.67,3.357528853
24/04/2019 10:30,4.65072,-0.17104,4.653864115,1.71072,0.49896,1.782,2.94,-0.67,3.015377257,-1.19928,-0.17104,1.211415371,1.71072,0.49896,1.782,-2.91,-0.67,2.986134625
24/04/2019 11:00,4.45352,-0.26064,4.461140392,1.40352,0.40936,1.462,3.05,-0.67,3.122723171,-1.61648,-0.26064,1.637357872,1.40352,0.40936,1.462,-3.02,-0.67,3.093428519
24/04/2019 11:30,4.47968,0.39074,4.496688854,1.33968,0.39074,1.3955,3.14,0,3.14,-1.75032,-0.27926,1.772457686,1.33968,0.39074,1.3955,-3.09,-0.67,3.161803283
24/04/2019 12:00,4.35624,0.33432,4.369049874,1.14624,0.33432,1.194,3.21,0,3.21,-2.05376,0.33432,2.080793118,1.14624,0.33432,1.194,-3.2,0,3.2
24/04/2019 12:30,4.52624,0.42182,4.545853127,1.44624,0.42182,1.5065,3.08,0,3.08,-1.61376,0.42182,1.667978852,1.44624,0.42182,1.5065,-3.06,0,3.06
24/04/2019 13:00,5.22928,0.74354,5.28187666,2.54928,0.74354,2.6555,2.68,0,2.68,-0.13072,0.74354,0.754943342,2.54928,0.74354,2.6555,-2.68,0,2.68
24/04/2019 13:30,6.11704,1.04622,6.205864537,3.58704,1.04622,3.7365,2.53,0,2.53,1.05704,1.04622,1.487249088,3.58704,1.04622,3.7365,-2.53,0,2.53
24/04/2019 14:00,5.42992,0.76706,5.483831895,2.62992,0.76706,2.7395,2.8,0,2.8,-0.17008,0.76706,0.785689665,2.62992,0.76706,2.7395,-2.8,0,2.8
24/04/2019 14:30,5.76296,0.96628,5.843406969,3.31296,0.96628,3.451,2.45,0,2.45,0.86296,0.96628,1.295529621,3.31296,0.96628,3.451,-2.45,0,2.45
24/04/2019 15:00,6.7308,1.3594,6.866704959,4.6608,1.3594,4.855,2.07,0,2.07,2.6008,1.3594,2.934642908,4.6608,1.3594,4.855,-2.06,0,2.06
24/04/2019 15:30,7.59256,1.70408,7.781443054,5.84256,1.70408,6.086,1.75,0,1.75,4.10256,1.70408,4.44239656,5.84256,1.70408,6.086,-1.74,0,1.74
24/04/2019 16:00,8.43352,0.98436,8.490772886,6.80352,1.98436,7.087,1.63,-1,1.912302277,5.19352,3.49436,6.259648696,6.80352,1.98436,7.087,-1.61,1.51,2.20730605
24/04/2019 16:30,8.27408,0.47744,8.287843435,6.81408,1.98744,7.098,1.46,-1.51,2.100404723,5.36408,3.16744,6.229448643,6.81408,1.98744,7.098,-1.45,1.18,1.869465164
24/04/2019 17:00,8.28232,1.94026,8.506552383,6.65232,1.94026,6.9295,1.63,0,1.63,5.04232,1.94026,5.402740032,6.65232,1.94026,6.9295,-1.61,0,1.61
24/04/2019 17:30,8.35096,1.85528,8.554565845,6.36096,1.85528,6.626,1.99,0,1.99,4.36096,1.85528,4.739202043,6.36096,1.85528,6.626,-2,0,2
24/04/2019 18:00,7.92728,1.61504,8.090124993,5.53728,1.61504,5.768,2.39,0,2.39,3.15728,1.61504,3.546374374,5.53728,1.61504,5.768,-2.38,0,2.38
24/04/2019 18:30,7.84424,1.59082,8.003924628,5.45424,1.59082,5.6815,2.39,0,2.39,3.07424,1.59082,3.46145343,5.45424,1.59082,5.6815,-2.38,0,2.38
24/04/2019 19:00,6.49592,1.05756,6.581444355,3.62592,1.05756,3.777,2.87,0,2.87,0.75592,1.05756,1.299941614,3.62592,1.05756,3.777,-2.87,0,2.87
24/04/2019 19:30,5.43696,0.00578,5.436963072,2.31696,0.67578,2.4135,3.12,-0.67,3.191128327,-0.78304,0.00578,0.783061332,2.31696,0.67578,2.4135,-3.1,-0.67,3.171576895
24/04/2019 20:00,4.89776,-0.19232,4.901534454,1.63776,0.47768,1.706,3.26,-0.67,3.328137617,-1.62224,-0.19232,1.633600196,1.63776,0.47768,1.706,-3.26,-0.67,3.328137617
24/04/2019 20:30,4.534,0.357,4.548033091,1.224,0.357,1.275,3.31,0,3.31,-2.096,0.357,2.126185552,1.224,0.357,1.275,-3.32,0,3.32
24/04/2019 21:00,4.80904,-0.19778,4.813105302,1.61904,0.47222,1.6865,3.19,-0.67,3.259601203,-1.50096,-0.19778,1.513934559,1.61904,0.47222,1.6865,-3.12,-0.67,3.191128327
24/04/2019 21:30,4.64888,-0.22116,4.654137622,1.53888,0.44884,1.603,3.11,-0.67,3.181351914,-1.58112,-0.22116,1.596512512,1.53888,0.44884,1.603,-3.12,-0.67,3.191128327
24/04/2019 22:00,4.47856,-0.34792,4.492053873,1.61856,0.47208,1.686,2.86,-0.82,2.975231083,-1.25144,-0.34792,1.298903538,1.61856,0.47208,1.686,-2.87,-0.82,2.984845055
24/04/2019 22:30,3.98976,-0.46132,4.016341743,1.22976,0.35868,1.281,2.76,-0.82,2.87923601,-1.54024,-0.46132,1.607841845,1.22976,0.35868,1.281,-2.77,-0.82,2.88882329
24/04/2019 23:00,3.64592,-0.47994,3.67737339,1.16592,0.34006,1.2145,2.48,-0.82,2.612049004,-1.27408,-0.58994,1.404033137,1.16592,0.34006,1.2145,-2.44,-0.93,2.611225766
24/04/2019 23:30,3.21728,-0.55246,3.264368645,0.91728,0.26754,0.9555,2.3,-0.82,2.441802613,-1.36272,-0.72246,1.542385895,0.91728,0.26754,0.9555,-2.28,-0.99,2.485658866
25/04/2019 00:00,3.05752,-0.52614,3.102459001,1.00752,0.29386,1.0495,2.05,-0.82,2.207917571,-1.04248,-0.69614,1.253545153,1.00752,0.29386,1.0495,-2.05,-0.99,2.276532451
25/04/2019 00:30,2.72008,-0.62456,2.790861946,0.67008,0.19544,0.698,2.05,-0.82,2.207917571,-1.37992,-0.72456,1.558578327,0.67008,0.19544,0.698,-2.05,-0.92,2.246975745
25/04/2019 01:00,3.12304,-0.44578,3.1546947,1.28304,0.37422,1.3365,1.84,-0.82,2.014447815,-0.50696,-0.46578,0.688447129,1.28304,0.37422,1.3365,-1.79,-0.84,1.977296134
25/04/2019 01:30,2.93048,-0.53986,2.979792249,0.96048,0.28014,1.0005,1.97,-0.82,2.133846292,-0.99952,-0.55986,1.145636701,0.96048,0.28014,1.0005,-1.96,-0.84,2.13241647
25/04/2019 02:00,2.85328,-0.61196,2.918167541,0.71328,0.20804,0.743,2.14,-0.82,2.291724242,-1.44672,-0.63196,1.578724865,0.71328,0.20804,0.743,-2.16,-0.84,2.31758495
25/04/2019 02:30,3.03488,-0.53566,3.08178978,0.97488,0.28434,1.0155,2.06,-0.82,2.217205448,-1.08512,-0.55566,1.219115848,0.97488,0.28434,1.0155,-2.06,-0.84,2.224679752
25/04/2019 03:00,2.76152,-0.64164,2.835082821,0.61152,0.17836,0.637,2.15,-0.82,2.301064971,-1.55848,-0.80164,1.752565719,0.61152,0.17836,0.637,-2.17,-0.98,2.381029189
25/04/2019 03:30,2.81784,-0.58438,2.87779816,0.80784,0.23562,0.8415,2.01,-0.82,2.170829335,-1.22216,-0.68438,1.400732326,0.80784,0.23562,0.8415,-2.03,-0.92,2.228744041
25/04/2019 04:00,2.86008,-0.57206,2.916729376,0.85008,0.24794,0.8855,2.01,-0.82,2.170829335,-1.17992,-0.67206,1.357893902,0.85008,0.24794,0.8855,-2.03,-0.92,2.228744041
25/04/2019 04:30,2.92952,-0.50514,2.972751898,1.07952,0.31486,1.1245,1.85,-0.82,2.023585926,-0.77048,-0.52514,0.932422356,1.07952,0.31486,1.1245,-1.85,-0.84,2.031772625
25/04/2019 05:00,3.40568,-0.36626,3.42531789,1.55568,0.45374,1.6205,1.85,-0.82,2.023585926,-0.18432,-0.38626,0.427984404,1.55568,0.45374,1.6205,-1.74,-0.84,1.932149063
25/04/2019 05:30,3.59432,-0.31124,3.607770309,1.74432,0.50876,1.817,1.85,-0.82,2.023585926,0.00432,-0.33124,0.331268169,1.74432,0.50876,1.817,-1.74,-0.84,1.932149063
25/04/2019 06:00,3.61952,-0.33014,3.634545013,1.67952,0.48986,1.7495,1.94,-0.82,2.106181379,-0.25048,-0.35014,0.430509291,1.67952,0.48986,1.7495,-1.93,-0.84,2.104875293
25/04/2019 06:30,4.03024,-0.24868,4.037904927,1.65024,0.48132,1.719,2.38,-0.73,2.489437688,-0.68976,-0.23868,0.729888348,1.65024,0.48132,1.719,-2.34,-0.72,2.448264692
25/04/2019 07:00,4.71008,0.65044,4.754779259,2.23008,0.65044,2.323,2.48,0,2.48,-0.20992,0.65044,0.683475384,2.23008,0.65044,2.323,-2.44,0,2.44
25/04/2019 07:30,5.19704,-0.96378,5.285650069,2.38704,0.69622,2.4865,2.81,-1.66,3.263694226,-0.46296,1.67622,1.738978278,2.38704,0.69622,2.4865,-2.85,0.98,3.013784996
25/04/2019 08:00,5.39984,-0.81588,5.461129206,2.37984,0.69412,2.479,3.02,-1.51,3.376462646,-0.66016,1.67412,1.799580229,2.37984,0.69412,2.479,-3.04,0.98,3.194056981
25/04/2019 08:30,5.98456,0.90258,6.052240003,3.09456,0.90258,3.2235,2.89,0,2.89,0.20456,0.90258,0.925470394,3.09456,0.90258,3.2235,-2.89,0,2.89
25/04/2019 09:00,5.736,0.798,5.79124339,2.736,0.798,2.85,3,0,3,-0.254,0.798,0.837448506,2.736,0.798,2.85,-2.99,0,2.99
25/04/2019 09:30,6.37432,1.06876,6.463296636,3.66432,1.06876,3.817,2.71,0,2.71,0.94432,1.06876,1.426179582,3.66432,1.06876,3.817,-2.72,0,2.72
25/04/2019 10:00,5.97088,0.92484,6.042080519,3.17088,0.92484,3.303,2.8,0,2.8,0.37088,0.92484,0.996434142,3.17088,0.92484,3.303,-2.8,0,2.8
25/04/2019 10:30,5.07904,-0.98528,5.173724384,1.79904,0.52472,1.874,3.28,-1.51,3.610886318,-1.51096,1.53472,2.153686514,1.79904,0.52472,1.874,-3.31,1.01,3.460664676
25/04/2019 11:00,5.19288,0.52584,5.219435832,1.80288,0.52584,1.878,3.39,0,3.39,-1.60712,0.52584,1.690959018,1.80288,0.52584,1.878,-3.41,0,3.41
25/04/2019 11:30,4.87264,0.35952,4.885885304,1.23264,0.35952,1.284,3.64,0,3.64,-2.36736,0.35952,2.394503706,1.23264,0.35952,1.284,-3.6,0,3.6
25/04/2019 12:00,5.77152,0.84336,5.832812289,2.89152,0.84336,3.012,2.88,0,2.88,0.01152,0.84336,0.843438676,2.89152,0.84336,3.012,-2.88,0,2.88
25/04/2019 12:30,6.02952,0.99736,6.111451415,3.41952,0.99736,3.562,2.61,0,2.61,0.80952,0.99736,1.284542564,3.41952,0.99736,3.562,-2.61,0,2.61
25/04/2019 13:00,6.47528,-0.33346,6.483860474,4.20528,1.22654,4.3805,2.27,-1.56,2.75436018,1.85528,2.22654,2.898196724,4.20528,1.22654,4.3805,-2.35,1,2.553918558
25/04/2019 13:30,6.57352,1.38936,6.71874143,4.76352,1.38936,4.962,1.81,0,1.81,2.97352,1.38936,3.282094209,4.76352,1.38936,4.962,-1.79,0,1.79
25/04/2019 14:00,6.64216,1.40938,6.790039871,4.83216,1.40938,5.0335,1.81,0,1.81,3.04216,1.40938,3.352773397,4.83216,1.40938,5.0335,-1.79,0,1.79
25/04/2019 14:30,7.42248,1.66614,7.607182912,5.71248,1.66614,5.9505,1.71,0,1.71,4.01248,1.66614,4.344653985,5.71248,1.66614,5.9505,-1.7,0,1.7
25/04/2019 15:00,7.67624,1.87432,7.901755248,6.42624,1.87432,6.694,1.25,0,1.25,5.17624,1.87432,5.505137237,6.42624,1.87432,6.694,-1.25,0,1.25
25/04/2019 15:30,7.8572,1.8921,8.081808848,6.4872,1.8921,6.7575,1.37,0,1.37,5.1272,1.8921,5.465182728,6.4872,1.8921,6.7575,-1.36,0,1.36
25/04/2019 16:00,7.83392,1.94656,8.072137164,6.67392,1.94656,6.952,1.16,0,1.16,5.53392,1.94656,5.866290685,6.67392,1.94656,6.952,-1.14,0,1.14
25/04/2019 16:30,7.9712,0.6216,7.995399677,6.6912,1.9516,6.97,1.28,-1.33,1.845887321,5.3212,3.2516,6.236030147,6.6912,1.9516,6.97,-1.37,1.3,1.888623838
25/04/2019 17:00,8.25536,0.66448,8.282059068,7.21536,2.10448,7.516,1.04,-1.44,1.776288265,5.74536,3.29448,6.622896647,7.21536,2.10448,7.516,-1.47,1.19,1.891295852
25/04/2019 17:30,7.7108,0.2444,7.714672255,5.9808,1.7444,6.23,1.73,-1.5,2.289737976,4.1408,2.8344,5.017972499,5.9808,1.7444,6.23,-1.84,1.09,2.138621051
25/04/2019 18:00,7.65152,1.64836,7.827058771,5.65152,1.64836,5.887,2,0,2,3.65152,1.64836,4.006331115,5.65152,1.64836,5.887,-2,0,2
25/04/2019 18:30,7.09304,1.40672,7.231187842,4.82304,1.40672,5.024,2.27,0,2.27,2.55304,1.40672,2.914939862,4.82304,1.40672,5.024,-2.27,0,2.27
