Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2019 19:00,6.6008,1.2019,6.709331133,4.1208,1.2019,4.2925,2.48,0,2.48,1.6608,1.2019,2.050078108,4.1208,1.2019,4.2925,-2.46,0,2.46
25/04/2019 19:30,6.16288,1.01584,6.24604041,3.48288,1.01584,3.628,2.68,0,2.68,0.80288,1.01584,1.294815508,3.48288,1.01584,3.628,-2.68,0,2.68
25/04/2019 20:00,5.1272,-0.0729,5.12771823,2.0472,0.5971,2.1325,3.08,-0.67,3.152031091,-1.0428,-0.0729,1.045345039,2.0472,0.5971,2.1325,-3.09,-0.67,3.161803283
25/04/2019 20:30,4.71088,-0.21766,4.715905666,1.55088,0.45234,1.6155,3.16,-0.67,3.230247669,-1.53912,-0.21766,1.554434383,1.55088,0.45234,1.6155,-3.09,-0.67,3.161803283
25/04/2019 21:00,4.91904,-0.19778,4.923014468,1.85904,0.54222,1.9365,3.06,-0.74,3.148205838,-1.23096,-0.05778,1.232315321,1.85904,0.54222,1.9365,-3.09,-0.6,3.147713456
25/04/2019 21:30,4.32672,-0.42304,4.34735193,1.08672,0.31696,1.132,3.24,-0.74,3.323431961,-2.14328,-0.44304,2.188591693,1.08672,0.31696,1.132,-3.23,-0.76,3.318207347
25/04/2019 22:00,4.01968,-0.59426,4.063369568,0.97968,0.28574,1.0205,3.04,-0.88,3.164806471,-2.04032,-0.63426,2.136630864,0.97968,0.28574,1.0205,-3.02,-0.92,3.157023915
25/04/2019 22:30,4.3148,-0.2786,4.323785032,1.6848,0.4914,1.755,2.63,-0.77,2.74040143,-0.9352,-0.2886,0.978718039,1.6848,0.4914,1.755,-2.62,-0.78,2.733642259
25/04/2019 23:00,4.36248,-0.13636,4.364610613,2.17248,0.63364,2.263,2.19,-0.77,2.321421978,-0.03752,-0.14636,0.151092687,2.17248,0.63364,2.263,-2.21,-0.78,2.343608329
25/04/2019 23:30,3.74048,-0.35986,3.757750637,1.68048,0.49014,1.7505,2.06,-0.85,2.228474815,-0.39952,-0.38986,0.558217744,1.68048,0.49014,1.7505,-2.08,-0.88,2.258495074
26/04/2019 00:00,3.5112,-0.3859,3.532342601,1.5912,0.4641,1.6575,1.92,-0.85,2.099738079,-0.3188,-0.4159,0.524028864,1.5912,0.4641,1.6575,-1.91,-0.88,2.102974084
26/04/2019 00:30,3.04176,-0.52282,3.086364309,1.12176,0.32718,1.1685,1.92,-0.85,2.099738079,-0.78824,-0.66282,1.02987992,1.12176,0.32718,1.1685,-1.91,-0.99,2.151325173
26/04/2019 01:00,3.30616,-0.39612,3.32980555,1.55616,0.45388,1.621,1.75,-0.85,1.945507646,-0.12384,-0.53612,0.550237222,1.55616,0.45388,1.621,-1.68,-0.99,1.95
26/04/2019 01:30,3.83576,-0.20082,3.841013336,2.22576,0.64918,2.3185,1.61,-0.85,1.820604295,0.60576,-0.19082,0.635104283,2.22576,0.64918,2.3185,-1.62,-0.84,1.824828759
26/04/2019 02:00,3.41656,-0.39892,3.439770254,1.54656,0.45108,1.611,1.87,-0.85,2.054117816,-0.32344,-0.47892,0.577908124,1.54656,0.45108,1.611,-1.87,-0.93,2.088492279
26/04/2019 02:30,3.3172,-0.4279,3.344684477,1.4472,0.4221,1.5075,1.87,-0.85,2.054117816,-0.4228,-0.5079,0.660849643,1.4472,0.4221,1.5075,-1.87,-0.93,2.088492279
26/04/2019 03:00,3.05168,-0.52576,3.09663921,1.11168,0.32424,1.158,1.94,-0.85,2.118041548,-0.83832,-0.55576,1.005807934,1.11168,0.32424,1.158,-1.95,-0.88,2.139369066
26/04/2019 03:30,3.1016,-0.5112,3.143445244,1.1616,0.3388,1.21,1.94,-0.85,2.118041548,-0.7884,-0.5412,0.956280294,1.1616,0.3388,1.21,-1.95,-0.88,2.139369066
26/04/2019 04:00,3.55176,-0.33032,3.567087103,1.78176,0.51968,1.856,1.77,-0.85,1.963517252,0.07176,-0.36032,0.367396244,1.78176,0.51968,1.856,-1.71,-0.88,1.92314846
26/04/2019 04:30,3.74168,-0.24576,3.749742284,2.07168,0.60424,2.158,1.67,-0.85,1.873872995,0.36168,-0.21576,0.421147005,2.07168,0.60424,2.158,-1.71,-0.82,1.896444041
26/04/2019 05:00,3.82808,-0.20306,3.833461862,2.21808,0.64694,2.3105,1.61,-0.85,1.820604295,0.60808,-0.17306,0.632227056,2.21808,0.64694,2.3105,-1.61,-0.82,1.806792739
26/04/2019 05:30,3.7212,-0.2809,3.731787005,1.9512,0.5691,2.0325,1.77,-0.85,1.963517252,0.2012,-0.2509,0.321608846,1.9512,0.5691,2.0325,-1.75,-0.82,1.932588937
26/04/2019 06:00,3.60256,-0.40592,3.625356479,1.52256,0.44408,1.586,2.08,-0.85,2.246975745,-0.57744,-0.37592,0.689023077,1.52256,0.44408,1.586,-2.1,-0.82,2.254417885
26/04/2019 06:30,3.73296,-0.47872,3.763530683,1.27296,0.37128,1.326,2.46,-0.85,2.602710126,-1.20704,-0.44872,1.287748112,1.27296,0.37128,1.326,-2.48,-0.82,2.612049004
26/04/2019 07:00,4.15424,-0.38168,4.171737,1.43424,0.41832,1.494,2.72,-0.8,2.835207223,-1.32576,-0.13168,1.332283453,1.43424,0.41832,1.494,-2.76,-0.55,2.814267223
26/04/2019 07:30,4.51144,-0.24958,4.518338306,1.44144,0.42042,1.5015,3.07,-0.67,3.142260333,-1.62856,-0.24958,1.647573322,1.44144,0.42042,1.5015,-3.07,-0.67,3.142260333
26/04/2019 08:00,4.53728,-0.31496,4.548198501,1.21728,0.35504,1.268,3.32,-0.67,3.386930764,-2.11272,-0.31496,2.136067789,1.21728,0.35504,1.268,-3.33,-0.67,3.396733725
26/04/2019 08:30,5.03168,0.49924,5.056386477,1.71168,0.49924,1.783,3.32,0,3.32,-1.61832,0.49924,1.693576157,1.71168,0.49924,1.783,-3.33,0,3.33
26/04/2019 09:00,5.06576,0.50918,5.09128556,1.74576,0.50918,1.8185,3.32,0,3.32,-1.58424,0.50918,1.664055483,1.74576,0.50918,1.8185,-3.33,0,3.33
26/04/2019 09:30,5.36768,0.66724,5.408992309,2.28768,0.66724,2.383,3.08,0,3.08,-0.78232,-0.00276,0.782324869,2.28768,0.66724,2.383,-3.07,-0.67,3.142260333
26/04/2019 10:00,6.02376,1.01318,6.108372799,3.47376,1.01318,3.6185,2.55,0,2.55,0.92376,1.01318,1.371082146,3.47376,1.01318,3.6185,-2.55,0,2.55
26/04/2019 10:30,6.8288,1.4434,6.979678574,4.9488,1.4434,5.155,1.88,0,1.88,3.0788,1.4434,3.400354834,4.9488,1.4434,5.155,-1.87,0,1.87
26/04/2019 11:00,7.43304,1.70422,7.625906467,5.84304,1.70422,6.0865,1.59,0,1.59,4.26304,1.70422,4.591064784,5.84304,1.70422,6.0865,-1.58,0,1.58
26/04/2019 11:30,6.9632,1.5001,7.122952636,5.1432,1.5001,5.3575,1.82,0,1.82,3.3232,1.5001,3.646088075,5.1432,1.5001,5.3575,-1.82,0,1.82
26/04/2019 12:00,7.45712,1.74916,7.659516917,5.99712,1.74916,6.247,1.46,0,1.46,4.53712,1.74916,4.862614379,5.99712,1.74916,6.247,-1.46,0,1.46
26/04/2019 12:30,8.06984,1.95412,8.303065855,6.69984,1.95412,6.979,1.37,0,1.37,5.32984,1.95412,5.67677544,6.69984,1.95412,6.979,-1.37,0,1.37
26/04/2019 13:00,7.57672,1.76946,7.780596034,6.06672,1.76946,6.3195,1.51,0,1.51,4.56672,1.76946,4.897542266,6.06672,1.76946,6.3195,-1.5,0,1.5
26/04/2019 13:30,7.7996,0.3028,7.805475514,6.4896,1.8928,6.76,1.31,-1.59,2.060145626,5.1796,2.9028,5.937550337,6.4896,1.8928,6.76,-1.31,1.01,1.654146306
26/04/2019 14:00,7.55152,1.71836,7.744560375,5.89152,1.71836,6.137,1.66,0,1.66,4.24152,1.71836,4.576379901,5.89152,1.71836,6.137,-1.65,0,1.65
26/04/2019 14:30,7.99768,1.89224,8.218482682,6.48768,1.89224,6.758,1.51,0,1.51,4.98768,1.89224,5.334559401,6.48768,1.89224,6.758,-1.5,0,1.5
26/04/2019 15:00,8.01832,1.86326,8.231961701,6.38832,1.86326,6.6545,1.63,0,1.63,4.76832,1.86326,5.119434876,6.38832,1.86326,6.6545,-1.62,0,1.62
26/04/2019 15:30,7.62696,3.00328,8.196963438,5.73696,1.67328,5.976,1.89,1.33,2.311060363,3.86696,0.38328,3.885908285,5.73696,1.67328,5.976,-1.87,-1.29,2.27178344
26/04/2019 16:00,7.14368,1.48274,7.295935982,5.08368,1.48274,5.2955,2.06,0,2.06,3.02368,1.48274,3.367663678,5.08368,1.48274,5.2955,-2.06,0,2.06
26/04/2019 16:30,6.91768,-0.18526,6.920160247,4.98768,1.45474,5.1955,1.93,-1.64,2.532686321,3.06768,2.35474,3.867229118,4.98768,1.45474,5.1955,-1.92,0.9,2.120471646
26/04/2019 17:00,6.07448,0.40464,6.087942247,3.68448,1.07464,3.838,2.39,-0.67,2.482136177,1.30448,0.40464,1.365797057,3.68448,1.07464,3.838,-2.38,-0.67,2.472508847
26/04/2019 17:30,7.56568,0.26874,7.570451443,5.51568,1.60874,5.7455,2.05,-1.34,2.449101876,3.48568,2.78874,4.463970861,5.51568,1.60874,5.7455,-2.03,1.18,2.348041737
26/04/2019 18:00,7.33576,1.47168,7.481926009,5.04576,1.47168,5.256,2.29,0,2.29,2.74576,1.47168,3.115291319,5.04576,1.47168,5.256,-2.3,0,2.3
26/04/2019 18:30,6.8504,1.2572,6.964806674,4.3104,1.2572,4.49,2.54,0,2.54,1.7704,1.2572,2.17137468,4.3104,1.2572,4.49,-2.54,0,2.54
26/04/2019 19:00,7.06632,1.33476,7.191276841,4.57632,1.33476,4.767,2.49,0,2.49,2.09632,1.33476,2.48518446,4.57632,1.33476,4.767,-2.48,0,2.48
26/04/2019 19:30,7.5144,1.5267,7.667921508,5.2344,1.5267,5.4525,2.28,0,2.28,2.9444,1.5267,3.316670657,5.2344,1.5267,5.4525,-2.29,0,2.29
26/04/2019 20:00,6.14512,0.99316,6.224858761,3.40512,0.99316,3.547,2.74,0,2.74,0.65512,0.99316,1.189768465,3.40512,0.99316,3.547,-2.75,0,2.75
26/04/2019 20:30,6.0976,0.9793,6.175739166,3.3576,0.9793,3.4975,2.74,0,2.74,0.6076,0.9793,1.152478308,3.3576,0.9793,3.4975,-2.75,0,2.75
26/04/2019 21:00,6.10296,1.00128,6.184551916,3.43296,1.00128,3.576,2.67,0,2.67,0.76296,1.00128,1.258836606,3.43296,1.00128,3.576,-2.67,0,2.67
26/04/2019 21:30,6.6444,1.2642,6.763597637,4.3344,1.2642,4.515,2.31,0,2.31,2.0444,1.2642,2.403699856,4.3344,1.2642,4.515,-2.29,0,2.29
26/04/2019 22:00,6.91768,1.47224,7.072608232,5.04768,1.47224,5.258,1.87,0,1.87,3.17768,1.47224,3.502162303,5.04768,1.47224,5.258,-1.87,0,1.87
26/04/2019 22:30,7.0436,-0.0327,7.043675905,5.6136,1.6373,5.8475,1.43,-1.67,2.198590458,4.1836,2.6473,4.950828845,5.6136,1.6373,5.8475,-1.43,1.01,1.75071414
26/04/2019 23:00,6.62168,0.89674,6.682124561,5.37168,1.56674,5.5955,1.25,-0.67,1.418238344,4.11168,0.89674,4.208331623,5.37168,1.56674,5.5955,-1.26,-0.67,1.427059915
26/04/2019 23:30,6.20128,0.82954,6.256517422,5.14128,1.49954,5.3555,1.06,-0.67,1.25399362,4.08128,0.82954,4.16473085,5.14128,1.49954,5.3555,-1.06,-0.67,1.25399362
27/04/2019 00:00,5.79152,0.73336,5.837766765,4.81152,1.40336,5.012,0.98,-0.67,1.187139419,3.84152,0.73336,3.910894118,4.81152,1.40336,5.012,-0.97,-0.67,1.17889779
27/04/2019 00:30,5.41224,0.63732,5.449634722,4.48224,1.30732,4.669,0.93,-0.67,1.14621115,3.56224,0.63732,3.618802371,4.48224,1.30732,4.669,-0.92,-0.67,1.138112472
27/04/2019 01:00,5.71128,0.75954,5.761564045,4.90128,1.42954,5.1055,0.81,-0.67,1.051189802,4.10128,0.75954,4.171018898,4.90128,1.42954,5.1055,-0.8,-0.67,1.043503713
27/04/2019 01:30,6.2892,0.9281,6.357311244,5.4792,1.5981,5.7075,0.81,-0.67,1.051189802,4.6792,0.9281,4.77035452,5.4792,1.5981,5.7075,-0.8,-0.67,1.043503713
27/04/2019 02:00,6.7772,1.7696,7.004421746,6.0672,1.7696,6.32,0.71,0,0.71,5.3572,1.7696,5.641903579,6.0672,1.7696,6.32,-0.71,0,0.71
27/04/2019 02:30,7.03976,1.84618,7.277815706,6.32976,1.84618,6.5935,0.71,0,0.71,5.61976,1.84618,5.915241588,6.32976,1.84618,6.5935,-0.71,0,0.71
27/04/2019 03:00,6.9788,1.8284,7.214339609,6.2688,1.8284,6.53,0.71,0,0.71,5.5588,1.8284,5.85177785,6.2688,1.8284,6.53,-0.71,0,0.71
27/04/2019 03:30,6.32592,1.84506,6.5895,6.32592,1.84506,6.5895,0,0,0,6.32592,1.84506,6.5895,6.32592,1.84506,6.5895,0,0,0
27/04/2019 04:00,6.44208,1.87894,6.7105,6.44208,1.87894,6.7105,0,0,0,6.44208,1.87894,6.7105,6.44208,1.87894,6.7105,0,0,0
27/04/2019 04:30,6.49824,1.89532,6.769,6.49824,1.89532,6.769,0,0,0,6.49824,1.89532,6.769,6.49824,1.89532,6.769,0,0,0
27/04/2019 05:00,6.51168,1.89924,6.783,6.51168,1.89924,6.783,0,0,0,6.51168,1.89924,6.783,6.51168,1.89924,6.783,0,0,0
27/04/2019 05:30,6.54432,1.90876,6.817,6.54432,1.90876,6.817,0,0,0,6.54432,1.90876,6.817,6.54432,1.90876,6.817,0,0,0
27/04/2019 06:00,6.636,0.3655,6.646057948,6.636,1.9355,6.9125,0,-1.57,1.57,6.636,2.9255,7.252244222,6.636,1.9355,6.9125,0,0.99,0.99
27/04/2019 06:30,6.72096,0.45028,6.736026678,6.72096,1.96028,7.001,0,-1.51,1.51,6.72096,2.95028,7.33999015,6.72096,1.96028,7.001,0,0.99,0.99
27/04/2019 07:00,7.39952,1.95986,7.654668344,6.71952,1.95986,6.9995,0.68,0,0.68,6.03952,1.95986,6.349555343,6.71952,1.95986,6.9995,-0.68,0,0.68
27/04/2019 07:30,7.59384,0.64862,7.621490264,6.78384,1.97862,7.0665,0.81,-1.33,1.55724115,5.95384,3.14862,6.735133158,6.78384,1.97862,7.0665,-0.83,1.17,1.434503398
27/04/2019 08:00,8.08064,2.07102,8.34181435,7.10064,2.07102,7.3965,0.98,0,0.98,6.14064,2.07102,6.4804771,7.10064,2.07102,7.3965,-0.96,0,0.96
27/04/2019 08:30,8.19136,2.02748,8.438545716,6.95136,2.02748,7.241,1.24,0,1.24,5.70136,2.02748,6.051130556,6.95136,2.02748,7.241,-1.25,0,1.25
27/04/2019 09:00,8.47536,0.86698,8.519588103,7.15536,2.08698,7.4535,1.32,-1.22,1.797442628,5.79536,3.42698,6.732784673,7.15536,2.08698,7.4535,-1.36,1.34,1.909240687
27/04/2019 09:30,8.7256,2.1133,8.977869026,7.2456,2.1133,7.5475,1.48,0,1.48,5.7656,2.1133,6.140698678,7.2456,2.1133,7.5475,-1.48,0,1.48
27/04/2019 10:00,8.76136,2.14998,9.02129941,7.37136,2.14998,7.6785,1.39,0,1.39,5.97136,2.14998,6.346617544,7.37136,2.14998,7.6785,-1.4,0,1.4
27/04/2019 10:30,8.79352,2.10686,9.042391998,7.22352,2.10686,7.5245,1.57,0,1.57,5.64352,2.10686,6.023966887,7.22352,2.10686,7.5245,-1.58,0,1.58
27/04/2019 11:00,8.78,2.0825,9.023591649,7.14,2.0825,7.4375,1.64,0,1.64,5.5,2.0825,5.881054859,7.14,2.0825,7.4375,-1.64,0,1.64
27/04/2019 11:30,8.78928,2.12604,9.042758926,7.28928,2.12604,7.593,1.5,0,1.5,5.78928,2.12604,6.167317812,7.28928,2.12604,7.593,-1.5,0,1.5
27/04/2019 12:00,8.65104,0.62822,8.673820003,7.33104,2.13822,7.6365,1.32,-1.51,2.005617112,5.97104,3.31822,6.831098202,7.33104,2.13822,7.6365,-1.36,1.18,1.80055547
27/04/2019 12:30,8.60632,2.08726,8.855811552,7.15632,2.08726,7.4545,1.45,0,1.45,5.69632,2.08726,6.066689035,7.15632,2.08726,7.4545,-1.46,0,1.46
27/04/2019 13:00,8.6548,2.1014,8.906258754,7.2048,2.1014,7.505,1.45,0,1.45,5.7448,2.1014,6.1170752,7.2048,2.1014,7.505,-1.46,0,1.46
27/04/2019 13:30,8.62744,2.12842,8.886106721,7.29744,2.12842,7.6015,1.33,0,1.33,5.95744,2.12842,6.326236089,7.29744,2.12842,7.6015,-1.34,0,1.34
27/04/2019 14:00,8.57512,2.11316,8.831654896,7.24512,2.11316,7.547,1.33,0,1.33,5.90512,2.11316,6.271832858,7.24512,2.11316,7.547,-1.34,0,1.34
27/04/2019 14:30,8.54696,2.07578,8.795418572,7.11696,2.07578,7.4135,1.43,0,1.43,5.67696,2.07578,6.044562635,7.11696,2.07578,7.4135,-1.44,0,1.44
27/04/2019 15:00,8.46336,2.08348,8.716039892,7.14336,2.08348,7.441,1.32,0,1.32,5.82336,2.08348,6.184853321,7.14336,2.08348,7.441,-1.32,0,1.32
27/04/2019 15:30,8.36888,2.09384,8.626837103,7.17888,2.09384,7.478,1.19,0,1.19,5.98888,2.09384,6.344355728,7.17888,2.09384,7.478,-1.19,0,1.19
27/04/2019 16:00,8.37504,2.12772,8.641092952,7.29504,2.12772,7.599,1.08,0,1.08,6.21504,2.12772,6.569163919,7.29504,2.12772,7.599,-1.08,0,1.08
27/04/2019 16:30,8.45152,2.06836,8.700936927,7.09152,2.06836,7.387,1.36,0,1.36,5.72152,2.06836,6.083905341,7.09152,2.06836,7.387,-1.37,0,1.37
27/04/2019 17:00,8.65096,2.08278,8.898150451,7.14096,2.08278,7.4385,1.51,0,1.51,5.62096,2.08278,5.994427733,7.14096,2.08278,7.4385,-1.52,0,1.52
27/04/2019 17:30,8.69456,2.00508,8.922764112,6.87456,2.00508,7.161,1.82,0,1.82,5.09456,2.00508,5.474932639,6.87456,2.00508,7.161,-1.78,0,1.78
27/04/2019 18:00,8.7264,0.6102,8.747708328,6.6864,1.9502,6.965,2.04,-1.34,2.440737593,4.6264,3.1402,5.591460721,6.6864,1.9502,6.965,-2.06,1.19,2.3790124
27/04/2019 18:30,8.65728,1.89504,8.862261201,6.49728,1.89504,6.768,2.16,0,2.16,4.32728,1.89504,4.724037341,6.49728,1.89504,6.768,-2.17,0,2.17
27/04/2019 19:00,8.6184,1.8837,8.821856055,6.4584,1.8837,6.7275,2.16,0,2.16,4.2884,1.8837,4.683876626,6.4584,1.8837,6.7275,-2.17,0,2.17
27/04/2019 19:30,8.426,1.848,8.62627266,6.336,1.848,6.6,2.09,0,2.09,4.246,1.848,4.630725645,6.336,1.848,6.6,-2.09,0,2.09
27/04/2019 20:00,8.47904,1.92472,8.694749358,6.59904,1.92472,6.874,1.88,0,1.88,4.72904,1.92472,5.10571899,6.59904,1.92472,6.874,-1.87,0,1.87
27/04/2019 20:30,8.37968,1.89574,8.5914415,6.49968,1.89574,6.7705,1.88,0,1.88,4.62968,1.89574,5.002775934,6.49968,1.89574,6.7705,-1.87,0,1.87
27/04/2019 21:00,8.20504,0.37272,8.213501178,6.45504,1.88272,6.724,1.75,-1.51,2.311406498,4.74504,2.89272,5.557268538,6.45504,1.88272,6.724,-1.71,1.01,1.986001007
27/04/2019 21:30,7.85344,0.31392,7.859711547,6.25344,1.82392,6.514,1.6,-1.51,2.200022727,4.46344,2.93392,5.341365294,6.25344,1.82392,6.514,-1.79,1.11,2.106228857
27/04/2019 22:00,7.996,1.9005,8.218753935,6.516,1.9005,6.7875,1.48,0,1.48,5.036,1.9005,5.382675566,6.516,1.9005,6.7875,-1.48,0,1.48
27/04/2019 22:30,7.79944,1.92192,8.032748023,6.58944,1.92192,6.864,1.21,0,1.21,5.36944,1.92192,5.703039751,6.58944,1.92192,6.864,-1.22,0,1.22
27/04/2019 23:00,7.31664,0.29652,7.322646038,6.29664,1.83652,6.559,1.02,-1.54,1.847159982,5.26664,2.84652,5.986666268,6.29664,1.83652,6.559,-1.03,1.01,1.442567156
27/04/2019 23:30,6.93248,0.23114,6.936332219,6.07248,1.77114,6.3255,0.86,-1.54,1.763859405,5.22248,2.78114,5.916843504,6.07248,1.77114,6.3255,-0.85,1.01,1.320075755
28/04/2019 00:00,7.17056,0.35308,7.179247607,6.49056,1.89308,6.761,0.68,-1.54,1.683448841,5.72056,2.90308,6.415035479,6.49056,1.89308,6.761,-0.77,1.01,1.270039369
28/04/2019 00:30,7.13072,1.88146,7.374758264,6.45072,1.88146,6.7195,0.68,0,0.68,5.77072,1.88146,6.069687064,6.45072,1.88146,6.7195,-0.68,0,0.68
28/04/2019 01:00,6.432,1.876,6.7,6.432,1.876,6.7,0,0,0,6.432,1.876,6.7,6.432,1.876,6.7,0,0,0
28/04/2019 01:30,7.06304,1.86172,7.304281991,6.38304,1.86172,6.649,0.68,0,0.68,5.70304,1.86172,5.999222166,6.38304,1.86172,6.649,-0.68,0,0.68
28/04/2019 02:00,6.74624,1.75182,6.969980448,6.00624,1.75182,6.2565,0.74,0,0.74,5.26624,1.75182,5.549969104,6.00624,1.75182,6.2565,-0.74,0,0.74
28/04/2019 02:30,6.37816,1.62988,6.583117331,5.58816,1.62988,5.821,0.79,0,0.79,4.84816,1.62988,5.114798549,5.58816,1.62988,5.821,-0.74,0,0.74
28/04/2019 03:00,6.18952,0.88736,6.252804619,5.33952,1.55736,5.562,0.85,-0.67,1.082312339,4.49952,0.88736,4.586184471,5.33952,1.55736,5.562,-0.84,-0.67,1.074476617
28/04/2019 03:30,5.80072,0.77396,5.852124964,4.95072,1.44396,5.157,0.85,-0.67,1.082312339,4.11072,0.77396,4.182945493,4.95072,1.44396,5.157,-0.84,-0.67,1.074476617
28/04/2019 04:00,4.87904,0.41472,4.896633946,3.71904,1.08472,3.874,1.16,-0.67,1.339589489,2.55904,0.41472,2.592427125,3.71904,1.08472,3.874,-1.16,-0.67,1.339589489
28/04/2019 04:30,5.20696,0.54828,5.23574669,4.17696,1.21828,4.351,1.03,-0.67,1.228739191,3.14696,0.54828,3.19436507,4.17696,1.21828,4.351,-1.03,-0.67,1.228739191
28/04/2019 05:00,5.8596,0.8028,5.914338509,5.0496,1.4728,5.26,0.81,-0.67,1.051189802,4.2396,0.8028,4.314938702,5.0496,1.4728,5.26,-0.81,-0.67,1.051189802
28/04/2019 05:30,6.058,0.884,6.122158116,5.328,1.554,5.55,0.73,-0.67,0.990858214,4.598,0.884,4.682206745,5.328,1.554,5.55,-0.73,-0.67,0.990858214
28/04/2019 06:00,5.46488,0.64684,5.503027839,4.51488,1.31684,4.703,0.95,-0.67,1.162497312,3.57488,0.64684,3.632928433,4.51488,1.31684,4.703,-0.94,-0.67,1.154339638
28/04/2019 06:30,4.79376,0.32568,4.80481034,3.41376,0.99568,3.556,1.38,-0.67,1.534046935,2.02376,0.32568,2.049798039,3.41376,0.99568,3.556,-1.39,-0.67,1.54304893
28/04/2019 07:00,4.87384,0.31112,4.883760027,3.36384,0.98112,3.504,1.51,-0.67,1.651968523,1.85384,0.31112,1.879765517,3.36384,0.98112,3.504,-1.51,-0.67,1.651968523
28/04/2019 07:30,4.67928,0.01104,4.679293024,2.84928,0.83104,2.968,1.83,-0.82,2.00531793,1.05928,0.01104,1.059337529,2.84928,0.83104,2.968,-1.79,-0.82,1.968882932
28/04/2019 08:00,5.27616,0.28888,5.284062452,3.59616,1.04888,3.746,1.68,-0.76,1.843908891,1.90616,0.33888,1.936048966,3.59616,1.04888,3.746,-1.69,-0.71,1.833084832
28/04/2019 08:30,5.32504,0.32772,5.335114938,3.45504,1.00772,3.599,1.87,-0.68,1.989798985,1.60504,0.29772,1.632418635,3.45504,1.00772,3.599,-1.85,-0.71,1.981565038
28/04/2019 09:00,4.9976,0.1243,4.999145552,2.7576,0.8043,2.8725,2.24,-0.68,2.340939982,0.4976,0.0943,0.506456563,2.7576,0.8043,2.8725,-2.26,-0.71,2.3689027
28/04/2019 09:30,5.18792,0.07356,5.188441481,2.85792,0.83356,2.977,2.33,-0.76,2.450816191,0.53792,0.12356,0.551928437,2.85792,0.83356,2.977,-2.32,-0.71,2.426211038
28/04/2019 10:00,5.21576,0.01168,5.215773078,2.88576,0.84168,3.006,2.33,-0.83,2.473418687,0.56576,0.29168,0.636523055,2.88576,0.84168,3.006,-2.32,-0.55,2.384302833
28/04/2019 10:30,5.47016,0.16588,5.472674538,3.14016,0.91588,3.271,2.33,-0.75,2.447733646,0.82016,0.16588,0.836766754,3.14016,0.91588,3.271,-2.32,-0.75,2.438216561
28/04/2019 11:00,5.34232,0.15776,5.344648838,3.11232,0.90776,3.242,2.23,-0.75,2.35274308,0.89232,0.15776,0.906158485,3.11232,0.90776,3.242,-2.22,-0.75,2.34326695
28/04/2019 11:30,5.4456,0.1558,5.447828283,3.1056,0.9058,3.235,2.34,-0.75,2.457254566,0.7756,0.1558,0.791093547,3.1056,0.9058,3.235,-2.33,-0.75,2.447733646
28/04/2019 12:00,5.26256,0.11408,5.263796349,2.72256,0.79408,2.836,2.54,-0.68,2.629448611,0.19256,0.11408,0.223815996,2.72256,0.79408,2.836,-2.53,-0.68,2.619790068
28/04/2019 12:30,5.02304,-0.05578,5.023349704,2.48304,0.72422,2.5865,2.54,-0.78,2.657066051,-0.04696,-0.06578,0.080822336,2.48304,0.72422,2.5865,-2.53,-0.79,2.650471656
28/04/2019 13:00,5.0604,-0.0303,5.060490712,2.5704,0.7497,2.6775,2.49,-0.78,2.609310254,0.1204,-0.0403,0.126965547,2.5704,0.7497,2.6775,-2.45,-0.79,2.574218328
28/04/2019 13:30,5.21952,0.04236,5.219691887,2.81952,0.82236,2.937,2.4,-0.78,2.523568901,0.41952,0.03236,0.420766206,2.81952,0.82236,2.937,-2.4,-0.79,2.52667766
28/04/2019 14:00,6.0488,0.5084,6.07012784,4.1088,1.1984,4.28,1.94,-0.69,2.05905318,2.1688,0.5084,2.227591524,4.1088,1.1984,4.28,-1.94,-0.69,2.05905318
28/04/2019 14:30,5.52272,0.28496,5.530066763,3.34272,0.97496,3.482,2.18,-0.69,2.28659135,1.16272,0.28496,1.197129901,3.34272,0.97496,3.482,-2.18,-0.69,2.28659135
28/04/2019 15:00,5.47088,0.33984,5.481424924,3.53088,1.02984,3.678,1.94,-0.69,2.05905318,1.59088,0.33984,1.626773002,3.53088,1.02984,3.678,-1.94,-0.69,2.05905318
28/04/2019 15:30,5.02248,0.06364,5.022883176,2.89248,0.84364,3.013,2.13,-0.78,2.268325373,0.75248,0.04364,0.753744386,2.89248,0.84364,3.013,-2.14,-0.8,2.284644392
28/04/2019 16:00,4.56408,-0.17506,4.56743607,2.07408,0.60494,2.1605,2.49,-0.78,2.609310254,-0.37592,-0.19506,0.423514167,2.07408,0.60494,2.1605,-2.45,-0.8,2.577304794
28/04/2019 16:30,5.0652,0.0211,5.065243948,2.5752,0.7511,2.6825,2.49,-0.73,2.594802497,0.0552,0.0211,0.059095262,2.5752,0.7511,2.6825,-2.52,-0.73,2.623604391
28/04/2019 17:00,4.76992,-0.22794,4.775363175,2.02992,0.59206,2.1145,2.74,-0.82,2.860069929,-0.71008,-0.23794,0.748885205,2.02992,0.59206,2.1145,-2.74,-0.83,2.862953021
28/04/2019 17:30,5.00704,-0.17628,5.010142134,2.20704,0.64372,2.299,2.8,-0.82,2.917601755,-0.61296,-0.18628,0.640640461,2.20704,0.64372,2.299,-2.82,-0.83,2.939608818
28/04/2019 18:00,4.42896,-0.75322,4.492552398,1.18896,0.34678,1.2385,3.24,-1.1,3.421637035,-2.17104,-0.24322,2.184621397,1.18896,0.34678,1.2385,-3.36,-0.59,3.411407334
28/04/2019 18:30,4.57352,-0.55314,4.60684806,1.22352,0.35686,1.2745,3.35,-0.91,3.471397413,-2.23648,-0.06314,2.237371102,1.22352,0.35686,1.2745,-3.46,-0.42,3.485398112
28/04/2019 19:00,4.24872,-0.60704,4.291866634,0.79872,0.23296,0.832,3.45,-0.84,3.550788645,-2.66128,-0.59704,2.727428826,0.79872,0.23296,0.832,-3.46,-0.83,3.558159637
28/04/2019 19:30,4.026,-0.672,4.081698176,0.576,0.168,0.6,3.45,-0.84,3.550788645,-2.884,-0.662,2.959003211,0.576,0.168,0.6,-3.46,-0.83,3.558159637
28/04/2019 20:00,3.846,-0.7245,3.91364488,0.396,0.1155,0.4125,3.45,-0.84,3.550788645,-3.064,-0.8145,3.170411054,0.396,0.1155,0.4125,-3.46,-0.93,3.582806163
28/04/2019 20:30,3.70992,-0.79044,3.793191506,0.16992,0.04956,0.177,3.54,-0.84,3.638296305,-3.41008,-0.88044,3.521905763,0.16992,0.04956,0.177,-3.58,-0.93,3.698824137
28/04/2019 21:00,3.67584,-0.80038,3.761968614,0.13584,0.03962,0.1415,3.54,-0.84,3.638296305,-3.44416,-0.96038,3.575551405,0.13584,0.03962,0.1415,-3.58,-1,3.717041835
28/04/2019 21:30,3.57496,-0.81522,3.666731876,0.08496,0.02478,0.0885,3.49,-0.84,3.589665723,-3.42504,-0.91522,3.545211792,0.08496,0.02478,0.0885,-3.51,-0.94,3.633689585
28/04/2019 22:00,3.30728,-0.81746,3.406808162,0.07728,0.02254,0.0805,3.23,-0.84,3.337439138,-3.15272,-0.91746,3.283500609,0.07728,0.02254,0.0805,-3.23,-0.94,3.364000595
28/04/2019 22:30,3.15824,-0.91968,3.289421104,0.13824,0.04032,0.144,3.02,-0.96,3.168911485,-2.87176,-0.95968,3.027869086,0.13824,0.04032,0.144,-3.01,-1,3.17176607
28/04/2019 23:00,2.83688,-0.79716,2.946752823,0.14688,0.04284,0.153,2.69,-0.84,2.818102198,-2.56312,-0.95716,2.736007931,0.14688,0.04284,0.153,-2.71,-1,2.888615585
28/04/2019 23:30,2.53608,-0.82656,2.667377589,0.04608,0.01344,0.048,2.49,-0.84,2.62786986,-2.37392,-0.98656,2.570758021,0.04608,0.01344,0.048,-2.42,-1,2.618472837
29/04/2019 00:00,2.37272,-0.94254,2.553073021,0.16272,0.04746,0.1695,2.21,-0.99,2.421611034,-2.05728,-0.95254,2.267098024,0.16272,0.04746,0.1695,-2.22,-1,2.43483059
29/04/2019 00:30,2.226,-0.927,2.411307736,0.216,0.063,0.225,2.01,-0.99,2.240580282,-1.794,-0.937,2.023957756,0.216,0.063,0.225,-2.01,-1,2.245016704
29/04/2019 01:00,2.12952,-0.95514,2.333912563,0.11952,0.03486,0.1245,2.01,-0.99,2.240580282,-1.89048,-0.96514,2.122595074,0.11952,0.03486,0.1245,-2.01,-1,2.245016704
29/04/2019 01:30,2.24104,-0.96928,2.441672378,0.07104,0.02072,0.074,2.17,-0.99,2.385162468,-2.11896,-0.97928,2.334305207,0.07104,0.02072,0.074,-2.19,-1,2.407509086
29/04/2019 02:00,2.34056,-0.93692,2.521118839,0.01056,0.00308,0.011,2.33,-0.94,2.512468905,-2.33944,-0.99692,2.542996068,0.01056,0.00308,0.011,-2.35,-1,2.553918558
29/04/2019 02:30,2.33144,-0.84958,2.481410617,0.00144,0.00042,0.0015,2.33,-0.85,2.480201605,-2.34856,-0.99958,2.552429088,0.00144,0.00042,0.0015,-2.35,-1,2.553918558
29/04/2019 03:00,2.33096,-0.99972,2.536299391,0.00096,0.00028,0.001,2.33,-1,2.535527559,-2.34904,-0.99972,2.552925577,0.00096,0.00028,0.001,-2.35,-1,2.553918558
29/04/2019 03:30,2.20096,-1.67972,2.768697203,0.00096,0.00028,0.001,2.2,-1.68,2.768104044,-2.40904,-0.99972,2.608239598,0.00096,0.00028,0.001,-2.41,-1,2.609233604
29/04/2019 04:00,2.06096,-2.00972,2.878633461,0.00096,0.00028,0.001,2.06,-2.01,2.878141762,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
29/04/2019 04:30,2.21096,-0.99972,2.426475675,0.00096,0.00028,0.001,2.21,-1,2.425716389,-2.25904,-0.99972,2.47036471,0.00096,0.00028,0.001,-2.26,-1,2.471355903
29/04/2019 05:00,2.33496,-0.99272,2.53722904,0.02496,0.00728,0.026,2.31,-1,2.517161099,-2.30504,-0.99272,2.509721578,0.02496,0.00728,0.026,-2.33,-1,2.535527559
29/04/2019 05:30,2.48608,-0.84656,2.626263049,0.04608,0.01344,0.048,2.44,-0.86,2.587121953,-2.35392,-0.98656,2.552300923,0.04608,0.01344,0.048,-2.4,-1,2.6
29/04/2019 06:00,2.63104,-0.83928,2.761659356,0.07104,0.02072,0.074,2.56,-0.86,2.700592528,-2.49896,-0.97928,2.683987779,0.07104,0.02072,0.074,-2.57,-1,2.757698316
29/04/2019 06:30,3.15576,-0.82332,3.261391881,0.12576,0.03668,0.131,3.03,-0.86,3.149682524,-2.90424,-0.90332,3.04147941,0.12576,0.03668,0.131,-3.03,-0.94,3.172459614
29/04/2019 07:00,3.62952,-0.64014,3.685538583,0.23952,0.06986,0.2495,3.39,-0.71,3.463553089,-3.16048,-0.64014,3.224657044,0.23952,0.06986,0.2495,-3.4,-0.71,3.473341331
29/04/2019 07:30,4.21336,-0.60402,4.256435439,0.36336,0.10598,0.3785,3.85,-0.71,3.914920178,-3.45664,-0.60402,3.509016992,0.36336,0.10598,0.3785,-3.82,-0.71,3.88542147
29/04/2019 08:00,4.3968,0.1449,4.399186999,0.4968,0.1449,0.5175,3.9,0,3.9,-3.4132,0.1449,3.416274323,0.4968,0.1449,0.5175,-3.91,0,3.91
29/04/2019 08:30,4.55472,0.19096,4.558721312,0.65472,0.19096,0.682,3.9,0,3.9,-3.25528,0.19096,3.260876201,0.65472,0.19096,0.682,-3.91,0,3.91
29/04/2019 09:00,4.66456,-1.44242,4.882488653,0.81456,0.23758,0.8485,3.85,-1.68,4.200583293,-3.04544,1.07758,3.230461801,0.81456,0.23758,0.8485,-3.86,0.84,3.950341757
29/04/2019 09:30,4.65032,-1.37074,4.8481341,1.06032,0.30926,1.1045,3.59,-1.68,3.96364731,-2.91968,1.14926,3.13772686,1.06032,0.30926,1.1045,-3.98,0.84,4.06767747
29/04/2019 10:00,5.03656,-0.58892,5.070874027,1.54656,0.45108,1.611,3.49,-1.04,3.641661709,-2.00344,0.30108,2.025937067,1.54656,0.45108,1.611,-3.55,-0.15,3.553167601
29/04/2019 10:30,5.28216,-0.08312,5.282813947,2.01216,0.58688,2.096,3.27,-0.67,3.337933492,-1.25784,-0.08312,1.260583357,2.01216,0.58688,2.096,-3.27,-0.67,3.337933492
29/04/2019 11:00,4.88864,-0.22998,4.894046572,1.50864,0.44002,1.5715,3.38,-0.67,3.445765517,-1.87136,-0.22998,1.885438689,1.50864,0.44002,1.5715,-3.38,-0.67,3.445765517
29/04/2019 11:30,5.0196,-0.1422,5.021613784,1.8096,0.5278,1.885,3.21,-0.67,3.279176726,-1.3904,-0.1422,1.397652675,1.8096,0.5278,1.885,-3.2,-0.67,3.269388322
29/04/2019 12:00,4.674,-0.2255,4.679436531,1.524,0.4445,1.5875,3.15,-0.67,3.220465805,-1.676,-0.2255,1.691102081,1.524,0.4445,1.5875,-3.2,-0.67,3.269388322
29/04/2019 12:30,4.43904,-0.35528,4.453234779,1.07904,0.31472,1.124,3.36,-0.67,3.426149442,-2.31096,-0.35528,2.338110348,1.07904,0.31472,1.124,-3.39,-0.67,3.455575205
29/04/2019 13:00,4.5296,-0.3697,4.544662171,1.0296,0.3003,1.0725,3.5,-0.67,3.563551599,-2.4804,-0.3697,2.507800281,1.0296,0.3003,1.0725,-3.51,-0.67,3.573373756
29/04/2019 13:30,4.34144,-0.42458,4.362151929,0.84144,0.24542,0.8765,3.5,-0.67,3.563551599,-2.66856,-0.42458,2.70212521,0.84144,0.24542,0.8765,-3.51,-0.67,3.573373756
29/04/2019 14:00,4.40688,-0.32966,4.419193032,1.16688,0.34034,1.2155,3.24,-0.67,3.308549531,-2.10312,-0.32966,2.128800002,1.16688,0.34034,1.2155,-3.27,-0.67,3.337933492
29/04/2019 14:30,4.50088,-0.28766,4.510063087,1.31088,0.38234,1.3655,3.19,-0.67,3.259601203,-1.82912,-0.28766,1.851601537,1.31088,0.38234,1.3655,-3.14,-0.67,3.210685285
29/04/2019 15:00,4.54264,-0.27548,4.550985322,1.35264,0.39452,1.409,3.19,-0.67,3.259601203,-1.78736,-0.27548,1.808464819,1.35264,0.39452,1.409,-3.14,-0.67,3.210685285
29/04/2019 15:30,4.05688,0.11284,4.058448989,0.38688,0.11284,0.403,3.67,0,3.67,-3.29312,0.11284,3.295052685,0.38688,0.11284,0.403,-3.68,0,3.68
29/04/2019 16:00,4.15048,0.15764,4.153472595,0.54048,0.15764,0.563,3.61,0,3.61,-3.13952,0.15764,3.143475179,0.54048,0.15764,0.563,-3.68,0,3.68
29/04/2019 16:30,4.52232,-0.81474,4.595125619,1.01232,0.29526,1.0545,3.51,-1.11,3.681331281,-2.54768,0.09526,2.549460306,1.01232,0.29526,1.0545,-3.56,-0.2,3.565613552
29/04/2019 17:00,4.75248,-0.36886,4.766772897,1.03248,0.30114,1.0755,3.72,-0.67,3.779854495,-2.69752,-0.36886,2.722622238,1.03248,0.30114,1.0755,-3.73,-0.67,3.789696558
29/04/2019 17:30,4.44992,-0.49794,4.477692737,0.58992,0.17206,0.6145,3.86,-0.67,3.917716171,-3.27008,-0.49794,3.307773791,0.58992,0.17206,0.6145,-3.86,-0.67,3.917716171
29/04/2019 18:00,4.44128,-0.51796,4.471381285,0.52128,0.15204,0.543,3.92,-0.67,3.976845484,-3.41872,-0.51796,3.457734663,0.52128,0.15204,0.543,-3.94,-0.67,3.996561022
29/04/2019 18:30,4.42816,-0.54512,4.461586803,0.42816,0.12488,0.446,4,-0.67,4.05572435,-3.57184,-0.54512,3.613197587,0.42816,0.12488,0.446,-4,-0.67,4.05572435
29/04/2019 19:00,4.32976,-0.57382,4.367618464,0.32976,0.09618,0.3435,4,-0.67,4.05572435,-3.67024,-0.57382,3.714825844,0.32976,0.09618,0.3435,-4,-0.67,4.05572435
29/04/2019 19:30,4.26304,-0.59328,4.304124905,0.26304,0.07672,0.274,4,-0.67,4.05572435,-3.73696,-0.59328,3.783761515,0.26304,0.07672,0.274,-4,-0.67,4.05572435
29/04/2019 20:00,4.09472,-0.60154,4.13866914,0.23472,0.06846,0.2445,3.86,-0.67,3.917716171,-3.62528,-0.60154,3.674847677,0.23472,0.06846,0.2445,-3.86,-0.67,3.917716171
29/04/2019 20:30,4.33136,-0.53252,4.363972617,0.47136,0.13748,0.491,3.86,-0.67,3.917716171,-3.31864,-0.53252,3.361093423,0.47136,0.13748,0.491,-3.79,-0.67,3.848766036
29/04/2019 21:00,4.18016,-0.65662,4.231416719,0.32016,0.09338,0.3335,3.86,-0.75,3.932187686,-3.46984,-0.49662,3.505199146,0.32016,0.09338,0.3335,-3.79,-0.59,3.835648576
29/04/2019 21:30,4.1264,-0.5748,4.166241952,0.3264,0.0952,0.34,3.8,-0.67,3.858613741,-3.3936,-0.5748,3.441934921,0.3264,0.0952,0.34,-3.72,-0.67,3.779854495
29/04/2019 22:00,3.794,-0.7455,3.866549657,0.324,0.0945,0.3375,3.47,-0.84,3.570224083,-3.206,-0.6955,3.280572549,0.324,0.0945,0.3375,-3.53,-0.79,3.61731945
29/04/2019 22:30,3.65192,-0.69944,3.71829746,0.48192,0.14056,0.502,3.17,-0.84,3.279405434,-2.64808,-0.72944,2.746709013,0.48192,0.14056,0.502,-3.13,-0.87,3.248661263
29/04/2019 23:00,3.42176,-0.67032,3.486799449,0.58176,0.16968,0.606,2.84,-0.84,2.961621178,-2.26824,-0.70032,2.373891489,0.58176,0.16968,0.606,-2.85,-0.87,2.97983221
29/04/2019 23:30,3.00088,-0.77516,3.099379583,0.53088,0.15484,0.553,2.47,-0.93,2.639280205,-1.90912,-0.84516,2.087830118,0.53088,0.15484,0.553,-2.44,-1,2.636967956
30/04/2019 00:00,2.71824,-0.81968,2.839137897,0.37824,0.11032,0.394,2.34,-0.93,2.518034948,-1.96176,-0.88968,2.154073536,0.37824,0.11032,0.394,-2.34,-1,2.544720024
30/04/2019 00:30,2.50256,-0.77342,2.619348211,0.26256,0.07658,0.2735,2.24,-0.85,2.39585058,-2.00744,-0.92342,2.209642471,0.26256,0.07658,0.2735,-2.27,-1,2.480503981
30/04/2019 01:00,2.56976,-0.73632,2.673169205,0.38976,0.11368,0.406,2.18,-0.85,2.339850423,-1.81024,-0.88632,2.015572375,0.38976,0.11368,0.406,-2.2,-1,2.416609195
30/04/2019 01:30,2.77136,-0.67752,2.852975569,0.59136,0.17248,0.616,2.18,-0.85,2.339850423,-1.60864,-0.82752,1.809008568,0.59136,0.17248,0.616,-2.2,-1,2.416609195
30/04/2019 02:00,2.91792,-0.68144,2.996434147,0.57792,0.16856,0.602,2.34,-0.85,2.489598361,-1.77208,-0.83144,1.9574371,0.57792,0.16856,0.602,-2.35,-1,2.553918558
30/04/2019 02:30,3.13056,-0.61942,3.191251643,0.79056,0.23058,0.8235,2.34,-0.85,2.489598361,-1.55944,-0.76942,1.738925027,0.79056,0.23058,0.8235,-2.35,-1,2.553918558
30/04/2019 03:00,2.7144,-0.7408,2.813672333,0.3744,0.1092,0.39,2.34,-0.85,2.489598361,-1.9756,-0.8908,2.167145588,0.3744,0.1092,0.39,-2.35,-1,2.553918558
30/04/2019 03:30,2.74816,-0.76012,2.85134456,0.30816,0.08988,0.321,2.44,-0.85,2.583815009,-2.04184,-0.91012,2.235493011,0.30816,0.08988,0.321,-2.35,-1,2.553918558
30/04/2019 04:00,2.70536,-0.75802,2.809549261,0.31536,0.09198,0.3285,2.39,-0.85,2.536651336,-2.03464,-0.90802,2.228061994,0.31536,0.09198,0.3285,-2.35,-1,2.553918558
30/04/2019 04:30,2.72408,-0.75256,2.826120733,0.33408,0.09744,0.348,2.39,-0.85,2.536651336,-2.01592,-0.90256,2.208743534,0.33408,0.09744,0.348,-2.35,-1,2.553918558
30/04/2019 05:00,2.5076,-0.8157,2.636934631,0.1176,0.0343,0.1225,2.39,-0.85,2.536651336,-2.2324,-0.9657,2.432321165,0.1176,0.0343,0.1225,-2.35,-1,2.553918558
30/04/2019 05:30,2.58576,-0.83082,2.715955937,0.06576,0.01918,0.0685,2.52,-0.85,2.659492433,-2.45424,-0.98082,2.642972162,0.06576,0.01918,0.0685,-2.52,-1,2.711162112
30/04/2019 06:00,2.78192,-0.83194,2.903653397,0.06192,0.01806,0.0645,2.72,-0.85,2.849719284,-2.67808,-0.98194,2.852423294,0.06192,0.01806,0.0645,-2.74,-1,2.916779045
30/04/2019 06:30,3.2256,-0.8792,3.343275041,0.1056,0.0308,0.11,3.12,-0.91,3.25,-3.0444,-0.8492,3.160618927,0.1056,0.0308,0.11,-3.15,-0.88,3.270611564
30/04/2019 07:00,3.7384,-0.7138,3.805935496,0.1584,0.0462,0.165,3.58,-0.76,3.659781414,-3.4216,-0.7038,3.493233602,0.1584,0.0462,0.165,-3.58,-0.75,3.657717868
30/04/2019 07:30,4.2012,-1.0284,4.325238491,0.2112,0.0616,0.22,3.99,-1.09,4.136205991,-3.8388,-0.0684,3.83940933,0.2112,0.0616,0.22,-4.05,-0.13,4.052085883
30/04/2019 08:00,4.48624,0.07182,4.486814845,0.24624,0.07182,0.2565,4.24,0,4.24,-4.01376,0.07182,4.014402502,0.24624,0.07182,0.2565,-4.26,0,4.26
30/04/2019 08:30,4.58224,0.09982,4.583327116,0.34224,0.09982,0.3565,4.24,0,4.24,-3.91776,0.09982,3.919031443,0.34224,0.09982,0.3565,-4.26,0,4.26
30/04/2019 09:00,4.57304,0.12922,4.574865315,0.44304,0.12922,0.4615,4.13,0,4.13,-3.72696,0.12922,3.729199465,0.44304,0.12922,0.4615,-4.17,0,4.17
30/04/2019 09:30,4.65416,0.15288,4.656670227,0.52416,0.15288,0.546,4.13,0,4.13,-3.64584,0.15288,3.64904393,0.52416,0.15288,0.546,-4.17,0,4.17
30/04/2019 10:00,4.53824,-0.52968,4.569046202,0.61824,0.18032,0.644,3.92,-0.71,3.983779612,-3.30176,-0.43968,3.330906423,0.61824,0.18032,0.644,-3.92,-0.62,3.968727756
30/04/2019 10:30,4.46688,-0.49216,4.493911259,0.74688,0.21784,0.778,3.72,-0.71,3.787149324,-2.97312,-0.40216,3.00019586,0.74688,0.21784,0.778,-3.72,-0.62,3.771312769
30/04/2019 11:00,4.51456,-0.38492,4.530939792,1.11456,0.32508,1.161,3.4,-0.71,3.473341331,-2.30544,-0.29492,2.324227054,1.11456,0.32508,1.161,-3.42,-0.62,3.475744525
30/04/2019 11:30,4.50376,-0.27432,4.512106559,1.49376,0.43568,1.556,3.01,-0.71,3.092604081,-1.51624,-0.18432,1.527402239,1.49376,0.43568,1.556,-3.01,-0.62,3.073190525
30/04/2019 12:00,4.49528,-0.21846,4.50058519,1.68528,0.49154,1.7555,2.81,-0.71,2.898309852,-1.14472,-0.12846,1.151905313,1.68528,0.49154,1.7555,-2.83,-0.62,2.897119259
30/04/2019 12:30,4.63256,-0.17842,4.635994591,1.82256,0.53158,1.8985,2.81,-0.71,2.898309852,-1.00744,-0.08842,1.011312736,1.82256,0.53158,1.8985,-2.83,-0.62,2.897119259
30/04/2019 13:00,4.49944,-0.33808,4.512123491,1.78944,0.52192,1.864,2.71,-0.86,2.843184834,-0.98056,-0.09808,0.985452992,1.78944,0.52192,1.864,-2.77,-0.62,2.838538356
30/04/2019 13:30,4.33344,-0.25858,4.341147988,1.51344,0.44142,1.5765,2.82,-0.7,2.905580837,-1.31656,-0.25858,1.341713028,1.51344,0.44142,1.5765,-2.83,-0.7,2.915287293
30/04/2019 14:00,4.34592,-0.23744,4.352401452,1.58592,0.46256,1.652,2.76,-0.7,2.847384765,-1.18408,-0.23744,1.207651937,1.58592,0.46256,1.652,-2.77,-0.7,2.857078928
30/04/2019 14:30,4.29496,-0.20272,4.299741481,1.70496,0.49728,1.776,2.59,-0.7,2.682927506,-0.89504,-0.20272,0.917710194,1.70496,0.49728,1.776,-2.6,-0.7,2.692582404
30/04/2019 15:00,4.0832,-0.3199,4.095712179,1.3032,0.3801,1.3575,2.78,-0.7,2.866775192,-1.4868,-0.3199,1.520825516,1.3032,0.3801,1.3575,-2.79,-0.7,2.876473535
30/04/2019 15:30,4.38936,-0.26852,4.397565713,1.71936,0.50148,1.791,2.67,-0.77,2.778812696,-0.97064,-0.26852,1.007097314,1.71936,0.50148,1.791,-2.69,-0.77,2.798035025
30/04/2019 16:00,4.32112,-0.28384,4.330432219,1.46112,0.42616,1.522,2.86,-0.71,2.946811837,-1.40888,-0.28384,1.437187531,1.46112,0.42616,1.522,-2.87,-0.71,2.956518223
30/04/2019 16:30,4.05176,-0.43532,4.075078232,0.94176,0.27468,0.981,3.11,-0.71,3.190015674,-2.16824,-0.43532,2.211508128,0.94176,0.27468,0.981,-3.11,-0.71,3.190015674
30/04/2019 17:00,4.35944,-0.43558,4.381146773,1.24944,0.36442,1.3015,3.11,-0.8,3.211245864,-1.86056,-0.44558,1.913171464,1.24944,0.36442,1.3015,-3.11,-0.81,3.213751702
30/04/2019 17:30,4.6064,-0.4423,4.627585791,1.2264,0.3577,1.2775,3.38,-0.8,3.473384517,-2.1636,-0.4523,2.210371066,1.2264,0.3577,1.2775,-3.39,-0.81,3.485426803
30/04/2019 18:00,4.44872,-0.54954,4.482533196,0.85872,0.25046,0.8945,3.59,-0.8,3.678056552,-2.76128,-0.55954,2.817401684,0.85872,0.25046,0.8945,-3.62,-0.81,3.709514793
30/04/2019 18:30,4.2044,-0.6208,4.249984941,0.6144,0.1792,0.64,3.59,-0.8,3.678056552,-3.0056,-0.6308,3.071081243,0.6144,0.1792,0.64,-3.62,-0.81,3.709514793
30/04/2019 19:00,4.14912,-0.70984,4.209402523,0.30912,0.09016,0.322,3.84,-0.8,3.922448215,-3.46088,-0.71984,3.534948373,0.30912,0.09016,0.322,-3.77,-0.81,3.856034232
30/04/2019 19:30,4.05744,-0.80658,4.136833409,0.21744,0.06342,0.2265,3.84,-0.87,3.937321425,-3.61256,-0.74658,3.688898406,0.21744,0.06342,0.2265,-3.83,-0.81,3.914715826
30/04/2019 20:00,3.96528,-0.83346,4.051925598,0.12528,0.03654,0.1305,3.84,-0.87,3.937321425,-3.70472,-0.77346,3.78459914,0.12528,0.03654,0.1305,-3.83,-0.81,3.914715826
30/04/2019 20:30,4.01664,-0.81848,4.099183626,0.17664,0.05152,0.184,3.84,-0.87,3.937321425,-3.65336,-0.75848,3.731264022,0.17664,0.05152,0.184,-3.83,-0.81,3.914715826
30/04/2019 21:00,4.2192,-0.6594,4.27041649,0.3792,0.1106,0.395,3.84,-0.77,3.91643971,-3.3508,-0.4994,3.38781065,0.3792,0.1106,0.395,-3.73,-0.61,3.779550238
30/04/2019 21:30,4.08992,-0.65044,4.141318365,0.40992,0.11956,0.427,3.68,-0.77,3.759694136,-3.26008,-0.58044,3.311349,0.40992,0.11956,0.427,-3.67,-0.7,3.736161131
30/04/2019 22:00,3.74864,-0.73248,3.819532537,0.36864,0.10752,0.384,3.38,-0.84,3.482814953,-3.03136,-0.73248,3.118600712,0.36864,0.10752,0.384,-3.4,-0.84,3.502227862
30/04/2019 22:30,3.69808,-0.66556,3.757494617,0.59808,0.17444,0.623,3.1,-0.84,3.211790778,-2.46192,-0.66556,2.550298061,0.59808,0.17444,0.623,-3.06,-0.84,3.173200277
30/04/2019 23:00,3.33912,-0.66234,3.404176354,0.60912,0.17766,0.6345,2.73,-0.84,2.856308807,-2.14088,-0.66234,2.240995638,0.60912,0.17766,0.6345,-2.75,-0.84,2.875430403
30/04/2019 23:30,3.12528,-0.62846,3.187842068,0.72528,0.21154,0.7555,2.4,-0.84,2.542754412,-1.64472,-0.78846,1.823944366,0.72528,0.21154,0.7555,-2.37,-1,2.572333571
01/05/2019 00:00,2.95424,-0.61418,3.017408002,0.77424,0.22582,0.8065,2.18,-0.84,2.336236289,-1.41576,-0.77418,1.613608084,0.77424,0.22582,0.8065,-2.19,-1,2.407509086
01/05/2019 00:30,2.77232,-0.66724,2.851485122,0.59232,0.17276,0.617,2.18,-0.84,2.336236289,-1.59768,-0.82724,1.799140739,0.59232,0.17276,0.617,-2.19,-1,2.407509086
01/05/2019 01:00,2.78368,-0.61726,2.851295188,0.76368,0.22274,0.7955,2.02,-0.84,2.187692849,-1.28632,-0.77726,1.502914585,0.76368,0.22274,0.7955,-2.05,-1,2.280898946
01/05/2019 01:30,3.06008,-0.55706,3.110370629,0.97008,0.28294,1.0105,2.09,-0.84,2.252487514,-1.13992,-0.58706,1.282207881,0.97008,0.28294,1.0105,-2.11,-0.87,2.282323378
01/05/2019 02:00,3.15488,-0.55566,3.20343969,0.97488,0.28434,1.0155,2.18,-0.84,2.336236289,-1.21512,-0.58566,1.348893713,0.97488,0.28434,1.0155,-2.19,-0.87,2.356480426
01/05/2019 02:30,3.17168,-0.55076,3.219144389,0.99168,0.28924,1.033,2.18,-0.84,2.336236289,-1.19832,-0.58076,1.331635461,0.99168,0.28924,1.033,-2.19,-0.87,2.356480426
01/05/2019 03:00,3.15392,-0.55594,3.202542841,0.97392,0.28406,1.0145,2.18,-0.84,2.336236289,-1.21608,-0.58594,1.349880087,0.97392,0.28406,1.0145,-2.19,-0.87,2.356480426
01/05/2019 03:30,3.04544,-0.64758,3.113529292,0.86544,0.25242,0.9015,2.18,-0.9,2.358474083,-1.32456,-0.71758,1.506446232,0.86544,0.25242,0.9015,-2.19,-0.97,2.39520354
01/05/2019 04:00,2.89184,-0.63238,2.960176186,0.71184,0.20762,0.7415,2.18,-0.84,2.336236289,-1.47816,-0.76238,1.663183769,0.71184,0.20762,0.7415,-2.19,-0.97,2.39520354
01/05/2019 04:30,2.71072,-0.70854,2.801790829,0.45072,0.13146,0.4695,2.26,-0.84,2.411057859,-1.81928,-0.83854,2.003229655,0.45072,0.13146,0.4695,-2.27,-0.97,2.468562335
01/05/2019 05:00,2.86816,-0.66262,2.943706346,0.60816,0.17738,0.6335,2.26,-0.84,2.411057859,-1.66184,-0.79262,1.841184035,0.60816,0.17738,0.6335,-2.27,-0.97,2.468562335
01/05/2019 05:30,2.74944,-0.72058,2.842297636,0.40944,0.11942,0.4265,2.34,-0.84,2.486201923,-1.94056,-0.80058,2.099214484,0.40944,0.11942,0.4265,-2.35,-0.92,2.523667965
01/05/2019 06:00,2.76784,-0.77938,2.875477604,0.20784,0.06062,0.2165,2.56,-0.84,2.694290259,-2.37216,-0.92938,2.547722561,0.20784,0.06062,0.2165,-2.58,-0.99,2.763421792
01/05/2019 06:30,3.28864,-0.69748,3.36178991,0.24864,0.07252,0.259,3.04,-0.77,3.136000638,-2.77136,-0.69748,2.857781412,0.24864,0.07252,0.259,-3.02,-0.77,3.116616755
01/05/2019 07:00,3.918,-0.481,3.947414977,0.648,0.189,0.675,3.27,-0.67,3.337933492,-2.642,-0.481,2.685428271,0.648,0.189,0.675,-3.29,-0.67,3.357528853
01/05/2019 07:30,4.2548,-0.6211,4.299893981,0.5448,0.1589,0.5675,3.71,-0.78,3.791108017,-3.1552,-0.3911,3.179346828,0.5448,0.1589,0.5675,-3.7,-0.55,3.740655023
01/05/2019 08:00,4.57512,-1.46434,4.803750061,0.70512,0.20566,0.7345,3.87,-1.67,4.214949585,-3.17488,1.08566,3.355371909,0.70512,0.20566,0.7345,-3.88,0.88,3.978542447
01/05/2019 08:30,4.74696,-1.49422,4.976577403,0.87696,0.25578,0.9135,3.87,-1.75,4.247281483,-2.95304,1.13578,3.163928168,0.87696,0.25578,0.9135,-3.83,0.88,3.929796432
01/05/2019 09:00,4.75888,-1.29866,4.932895362,1.23888,0.36134,1.2905,3.52,-1.66,3.891786222,-2.31112,1.24134,2.623394871,1.23888,0.36134,1.2905,-3.55,0.88,3.657444463
01/05/2019 09:30,4.74888,-0.29116,4.757797326,1.29888,0.37884,1.353,3.45,-0.67,3.514455861,-2.17112,-0.29116,2.190556139,1.29888,0.37884,1.353,-3.47,-0.67,3.534091114
01/05/2019 10:00,4.76256,-0.22592,4.767915435,1.52256,0.44408,1.586,3.24,-0.67,3.308549531,-1.71744,-0.22592,1.73223555,1.52256,0.44408,1.586,-3.24,-0.67,3.308549531
01/05/2019 10:30,4.71032,-0.16824,4.713323583,1.72032,0.50176,1.792,2.99,-0.67,3.064147516,-1.26968,-0.16824,1.280777889,1.72032,0.50176,1.792,-2.99,-0.67,3.064147516
01/05/2019 11:00,4.74456,-0.13492,4.746477957,1.83456,0.53508,1.911,2.91,-0.67,2.986134625,-1.10544,-0.13492,1.113643121,1.83456,0.53508,1.911,-2.94,-0.67,3.015377257
01/05/2019 11:30,4.55,-0.2325,4.555936375,1.5,0.4375,1.5625,3.05,-0.67,3.122723171,-1.53,-0.2325,1.547564619,1.5,0.4375,1.5625,-3.03,-0.67,3.103191905
01/05/2019 12:00,4.71368,-0.16726,4.716646589,1.72368,0.50274,1.7955,2.99,-0.67,3.064147516,-1.30632,-0.16726,1.316984377,1.72368,0.50274,1.7955,-3.03,-0.67,3.103191905
01/05/2019 12:30,4.56632,-0.21024,4.571157315,1.57632,0.45976,1.642,2.99,-0.67,3.064147516,-1.45368,-0.21024,1.468804412,1.57632,0.45976,1.642,-3.03,-0.67,3.103191905
01/05/2019 13:00,4.66088,-0.16516,4.663805335,1.73088,0.50484,1.803,2.93,-0.67,3.005628054,-1.21912,-0.16516,1.23025664,1.73088,0.50484,1.803,-2.95,-0.67,3.025128096
01/05/2019 13:30,4.28872,-0.29704,4.298994301,1.27872,0.37296,1.332,3.01,-0.67,3.083666649,-1.73128,-0.29704,1.756577126,1.27872,0.37296,1.332,-3.01,-0.67,3.083666649
01/05/2019 14:00,4.3348,-0.2836,4.344067219,1.3248,0.3864,1.38,3.01,-0.67,3.083666649,-1.6852,-0.2836,1.70889672,1.3248,0.3864,1.38,-3.01,-0.67,3.083666649
01/05/2019 14:30,4.49288,-0.21416,4.497981236,1.56288,0.45584,1.628,2.93,-0.67,3.005628054,-1.36712,-0.21416,1.38379247,1.56288,0.45584,1.628,-2.93,-0.67,3.005628054
01/05/2019 15:00,4.51792,-0.23894,4.524234018,1.47792,0.43106,1.5395,3.04,-0.67,3.112956794,-1.52208,-0.23894,1.540720562,1.47792,0.43106,1.5395,-3,-0.67,3.07390631
01/05/2019 15:30,3.93352,0.21686,3.939493349,0.74352,0.21686,0.7745,3.19,0,3.19,-2.44648,0.21686,2.456072607,0.74352,0.21686,0.7745,-3.19,0,3.19
01/05/2019 16:00,4.10568,0.22624,4.111908657,0.77568,0.22624,0.808,3.33,0,3.33,-2.56432,0.22624,2.574280793,0.77568,0.22624,0.808,-3.34,0,3.34
01/05/2019 16:30,4.25568,0.15624,4.258547076,0.53568,0.15624,0.558,3.72,0,3.72,-3.14432,0.15624,3.148199358,0.53568,0.15624,0.558,-3.68,0,3.68
01/05/2019 17:00,5.24208,0.44394,5.260844557,1.52208,0.44394,1.5855,3.72,0,3.72,-2.15792,0.44394,2.203111765,1.52208,0.44394,1.5855,-3.68,0,3.68
01/05/2019 17:30,5.74472,0.62846,5.778993844,2.15472,0.62846,2.2445,3.59,0,3.59,-1.45528,0.62846,1.585181961,2.15472,0.62846,2.2445,-3.61,0,3.61
01/05/2019 18:00,5.89928,0.69104,5.939616217,2.36928,0.69104,2.468,3.53,0,3.53,-1.18072,0.69104,1.368077483,2.36928,0.69104,2.468,-3.55,0,3.55
01/05/2019 18:30,5.5204,0.5397,5.546719053,1.8504,0.5397,1.9275,3.67,0,3.67,-1.7996,0.5397,1.878785845,1.8504,0.5397,1.9275,-3.65,0,3.65
01/05/2019 19:00,4.96632,0.31976,4.97660334,1.09632,0.31976,1.142,3.87,0,3.87,-2.74368,-0.35024,2.765944323,1.09632,0.31976,1.142,-3.84,-0.67,3.898012314
01/05/2019 19:30,4.67832,-0.43424,4.69842978,0.80832,0.23576,0.842,3.87,-0.67,3.927569223,-3.03168,-0.43424,3.0626211,0.80832,0.23576,0.842,-3.84,-0.67,3.898012314
01/05/2019 20:00,4.45704,-0.49878,4.484861988,0.58704,0.17122,0.6115,3.87,-0.67,3.927569223,-3.25296,-0.49878,3.290977097,0.58704,0.17122,0.6115,-3.84,-0.67,3.898012314
01/05/2019 20:30,4.11,-0.6,4.153564734,0.24,0.07,0.25,3.87,-0.67,3.927569223,-3.6,-0.6,3.649657518,0.24,0.07,0.25,-3.84,-0.67,3.898012314
01/05/2019 21:00,4.10904,-0.60028,4.152655271,0.23904,0.06972,0.249,3.87,-0.67,3.927569223,-3.60096,-0.60028,3.65065049,0.23904,0.06972,0.249,-3.84,-0.67,3.898012314
01/05/2019 21:30,4.2392,-0.5719,4.277602863,0.6792,0.1981,0.7075,3.56,-0.77,3.642320689,-2.9008,-0.5719,2.956638336,0.6792,0.1981,0.7075,-3.58,-0.77,3.661871106
01/05/2019 22:00,3.98848,-0.63336,4.038454853,0.70848,0.20664,0.738,3.28,-0.84,3.385852921,-2.58152,-0.65336,2.662916597,0.70848,0.20664,0.738,-3.29,-0.86,3.400544074
01/05/2019 22:30,3.6868,-0.6601,3.745427379,0.6168,0.1799,0.6425,3.07,-0.84,3.18284464,-2.4232,-0.8101,2.555026468,0.6168,0.1799,0.6425,-3.04,-0.99,3.197139346
01/05/2019 23:00,3.19512,-0.72184,3.275644181,0.40512,0.11816,0.422,2.79,-0.84,2.913708977,-2.42488,-0.87184,2.576848463,0.40512,0.11816,0.422,-2.83,-0.99,2.998166106
01/05/2019 23:30,3.0672,-0.6629,3.138017248,0.6072,0.1771,0.6325,2.46,-0.84,2.599461483,-1.8328,-0.8129,2.004984352,0.6072,0.1771,0.6325,-2.44,-0.99,2.633191979
02/05/2019 00:00,2.93384,-0.64638,3.0042011,0.66384,0.19362,0.6915,2.27,-0.84,2.420433845,-1.61616,-0.72638,1.771891941,0.66384,0.19362,0.6915,-2.28,-0.92,2.458617498
02/05/2019 00:30,3.0652,-0.5264,3.110072025,1.0752,0.3136,1.12,1.99,-0.84,2.160023148,-0.9348,-0.5264,1.072822446,1.0752,0.3136,1.12,-2.01,-0.84,2.178462761
02/05/2019 01:00,2.96136,-0.52752,3.007977792,1.07136,0.31248,1.116,1.89,-0.84,2.068260138,-0.82864,-0.60752,1.027484696,1.07136,0.31248,1.116,-1.9,-0.92,2.111018711
02/05/2019 01:30,3.04488,-0.53816,3.092072185,1.03488,0.30184,1.078,2.01,-0.84,2.178462761,-0.98512,-0.61816,1.163006105,1.03488,0.30184,1.078,-2.02,-0.92,2.21963961
02/05/2019 02:00,3.09648,-0.77936,3.19305346,0.99648,0.29064,1.038,2.1,-1.07,2.356883536,-1.18352,-0.70936,1.379822887,0.99648,0.29064,1.038,-2.18,-1,2.398416144
