Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/05/2019 02:30,2.89152,-1.23914,3.145847398,0.79152,0.23086,0.8245,2.1,-1.47,2.563376679,-1.49848,-0.76914,1.684345169,0.79152,0.23086,0.8245,-2.29,-1,2.498819721
02/05/2019 03:00,3.32288,-0.43666,3.351447963,1.38288,0.40334,1.4405,1.94,-0.84,2.114048249,-0.56712,-0.59666,0.823181784,1.38288,0.40334,1.4405,-1.95,-1,2.1914607
02/05/2019 03:30,3.5596,-0.3297,3.574836255,1.7496,0.5103,1.8225,1.81,-0.84,1.995419755,-0.0004,-0.3797,0.379700211,1.7496,0.5103,1.8225,-1.75,-0.89,1.963313526
02/05/2019 04:00,3.40408,-0.37506,3.424679642,1.59408,0.46494,1.6605,1.81,-0.84,1.995419755,-0.22592,-0.42506,0.481368726,1.59408,0.46494,1.6605,-1.82,-0.89,2.025956564
02/05/2019 04:30,3.31576,-0.40082,3.339898359,1.50576,0.43918,1.5685,1.81,-0.84,1.995419755,-0.31424,-0.50082,0.591242294,1.50576,0.43918,1.5685,-1.82,-0.94,2.048414021
02/05/2019 05:00,3.19192,-0.45444,3.224107473,1.32192,0.38556,1.377,1.87,-0.84,2.05,-0.55808,-0.55444,0.786674647,1.32192,0.38556,1.377,-1.88,-0.94,2.101903899
02/05/2019 05:30,3.12136,-0.58002,3.174793135,0.89136,0.25998,0.9285,2.23,-0.84,2.382960344,-1.36864,-0.68002,1.528267859,0.89136,0.25998,0.9285,-2.26,-0.94,2.447692791
02/05/2019 06:00,3.44232,-0.52724,3.482463065,1.07232,0.31276,1.117,2.37,-0.84,2.514458192,-1.27768,-0.52724,1.38218964,1.07232,0.31276,1.117,-2.35,-0.84,2.495616156
02/05/2019 06:30,3.89368,-0.45976,3.920729932,1.30368,0.38024,1.358,2.59,-0.84,2.722811047,-1.30632,-0.45976,1.384865048,1.30368,0.38024,1.358,-2.61,-0.84,2.741842446
02/05/2019 07:00,4.4536,-0.2902,4.463044813,1.4736,0.4298,1.535,2.98,-0.72,3.065746239,-1.5064,-0.2802,1.532237906,1.4736,0.4298,1.535,-2.98,-0.71,3.063413129
02/05/2019 07:30,5.13064,-0.13648,5.132454929,2.00064,0.58352,2.084,3.13,-0.72,3.211744074,-1.12936,-0.06648,1.131314987,2.00064,0.58352,2.084,-3.13,-0.65,3.19677963
02/05/2019 08:00,5.11312,-0.15284,5.115403816,1.77312,0.51716,1.847,3.34,-0.67,3.406537832,-1.57688,-0.13284,1.582465481,1.77312,0.51716,1.847,-3.35,-0.65,3.412477106
02/05/2019 08:30,5.46584,-1.00038,5.556632708,2.29584,0.66962,2.3915,3.17,-1.67,3.58298758,-0.85416,1.63962,1.848767982,2.29584,0.66962,2.3915,-3.15,0.97,3.295967233
02/05/2019 09:00,5.8772,0.8771,5.942287796,3.0072,0.8771,3.1325,2.87,0,2.87,0.1472,0.8771,0.889366207,3.0072,0.8771,3.1325,-2.86,0,2.86
02/05/2019 09:30,5.93152,0.91336,6.001429496,3.13152,0.91336,3.262,2.8,0,2.8,0.32152,0.91336,0.968298301,3.13152,0.91336,3.262,-2.81,0,2.81
02/05/2019 10:00,5.88784,0.90062,5.956322376,3.08784,0.90062,3.2165,2.8,0,2.8,0.27784,0.90062,0.942502759,3.08784,0.90062,3.2165,-2.81,0,2.81
02/05/2019 10:30,5.71288,0.26084,5.718831646,3.12288,0.91084,3.253,2.59,-0.65,2.670318333,0.52288,0.23084,0.571568544,3.12288,0.91084,3.253,-2.6,-0.68,2.687452325
02/05/2019 11:00,5.60048,0.80514,5.658058558,2.76048,0.80514,2.8755,2.84,0,2.84,-0.07952,0.80514,0.809057384,2.76048,0.80514,2.8755,-2.84,0,2.84
02/05/2019 11:30,5.36992,0.64456,5.408465439,2.20992,0.64456,2.302,3.16,0,3.16,-0.96008,0.64456,1.156378485,2.20992,0.64456,2.302,-3.17,0,3.17
02/05/2019 12:00,5.45128,-0.88796,5.523126524,2.44128,0.71204,2.543,3.01,-1.6,3.408826778,-0.57872,1.72204,1.816683407,2.44128,0.71204,2.543,-3.02,1.01,3.184415174
02/05/2019 12:30,5.61576,0.78918,5.670940438,2.70576,0.78918,2.8185,2.91,0,2.91,-0.20424,0.78918,0.815180379,2.70576,0.78918,2.8185,-2.91,0,2.91
02/05/2019 13:00,5.49288,0.78834,5.549163059,2.70288,0.78834,2.8155,2.79,0,2.79,-0.09712,0.78834,0.794299849,2.70288,0.78834,2.8155,-2.8,0,2.8
02/05/2019 13:30,5.94808,0.97944,6.028180356,3.35808,0.97944,3.498,2.59,0,2.59,0.78808,0.97944,1.257128792,3.35808,0.97944,3.498,-2.57,0,2.57
02/05/2019 14:00,5.91928,0.95354,5.995591234,3.26928,0.95354,3.4055,2.65,0,2.65,0.61928,0.95354,1.136989996,3.26928,0.95354,3.4055,-2.65,0,2.65
02/05/2019 14:30,6.754,0.037,6.754101347,4.344,1.267,4.525,2.41,-1.23,2.705734651,1.914,2.597,3.226112986,4.344,1.267,4.525,-2.43,1.33,2.77016245
02/05/2019 15:00,5.53392,0.73906,5.583052951,2.53392,0.73906,2.6395,3,0,3,-0.45608,0.73906,0.868457627,2.53392,0.73906,2.6395,-2.99,0,2.99
02/05/2019 15:30,4.44008,0.28294,4.449085912,0.97008,0.28294,1.0105,3.47,0,3.47,-2.52992,0.28294,2.545692489,0.97008,0.28294,1.0105,-3.5,0,3.5
02/05/2019 16:00,4.96504,0.37772,4.97938697,1.29504,0.37772,1.349,3.67,0,3.67,-2.36496,0.37772,2.394933861,1.29504,0.37772,1.349,-3.66,0,3.66
02/05/2019 16:30,5.2848,0.4914,5.307596914,1.6848,0.4914,1.755,3.6,0,3.6,-1.9152,0.4914,1.977236708,1.6848,0.4914,1.755,-3.6,0,3.6
02/05/2019 17:00,4.98688,0.35784,4.999702151,1.22688,0.35784,1.278,3.76,0,3.76,-2.50312,0.35784,2.528568607,1.22688,0.35784,1.278,-3.73,0,3.73
02/05/2019 17:30,5.5456,-0.1142,5.54677573,2.3856,0.6958,2.485,3.16,-0.81,3.26216186,-0.7944,0.1858,0.815838832,2.3856,0.6958,2.485,-3.18,-0.51,3.220636583
02/05/2019 18:00,5.25808,-0.05806,5.258400541,2.09808,0.61194,2.1855,3.16,-0.67,3.230247669,-1.08192,-0.05806,1.083476742,2.09808,0.61194,2.1855,-3.18,-0.67,3.249815379
02/05/2019 18:30,5.34072,-0.08354,5.34137333,2.01072,0.58646,2.0945,3.33,-0.67,3.396733725,-1.32928,-0.08354,1.331902493,2.01072,0.58646,2.0945,-3.34,-0.67,3.406537832
02/05/2019 19:00,4.97576,-0.31832,4.985931728,1.20576,0.35168,1.256,3.77,-0.67,3.829072995,-2.49424,-0.31832,2.514470282,1.20576,0.35168,1.256,-3.7,-0.67,3.760172868
02/05/2019 19:30,4.38016,-0.54162,4.41351944,0.44016,0.12838,0.4585,3.94,-0.67,3.996561022,-3.50984,-0.54162,3.551384103,0.44016,0.12838,0.4585,-3.95,-0.67,4.006419848
02/05/2019 20:00,4.13104,-0.76428,4.201144535,0.19104,0.05572,0.199,3.94,-0.82,4.024425425,-3.75896,-0.76428,3.835870723,0.19104,0.05572,0.199,-3.95,-0.82,4.034216157
02/05/2019 20:30,3.96896,-0.78822,4.046471827,0.10896,0.03178,0.1135,3.86,-0.82,3.946137352,-3.75104,-0.78822,3.832961238,0.10896,0.03178,0.1135,-3.86,-0.82,3.946137352
02/05/2019 21:00,3.97808,-0.68556,4.036720575,0.11808,0.03444,0.123,3.86,-0.72,3.926576117,-3.74192,-0.68556,3.80420265,0.11808,0.03444,0.123,-3.86,-0.72,3.926576117
02/05/2019 21:30,3.90992,-0.70544,3.973049207,0.04992,0.01456,0.052,3.86,-0.72,3.926576117,-3.81008,-0.70544,3.874836151,0.04992,0.01456,0.052,-3.86,-0.72,3.926576117
02/05/2019 22:00,3.67496,-0.83272,3.768123353,0.02496,0.00728,0.026,3.65,-0.84,3.745410525,-3.62504,-0.99272,3.758511407,0.02496,0.00728,0.026,-3.65,-1,3.784507894
02/05/2019 22:30,3.3676,-0.8232,3.466754678,0.0576,0.0168,0.06,3.31,-0.84,3.414923132,-3.2624,-0.9832,3.407335616,0.0576,0.0168,0.06,-3.32,-1,3.467333269
02/05/2019 23:00,3.17872,-0.79954,3.277731693,0.13872,0.04046,0.1445,3.04,-0.84,3.153918198,-2.87128,-0.95954,3.02736946,0.13872,0.04046,0.1445,-3.01,-1,3.17176607
02/05/2019 23:30,2.8552,-0.7714,2.957570794,0.2352,0.0686,0.245,2.62,-0.84,2.751363298,-2.3948,-0.9314,2.569547236,0.2352,0.0686,0.245,-2.63,-1,2.813698633
03/05/2019 00:00,2.63856,-0.85792,2.7745316,0.17856,0.05208,0.186,2.46,-0.91,2.622918222,-2.23144,-0.94792,2.424433295,0.17856,0.05208,0.186,-2.41,-1,2.609233604
03/05/2019 00:30,2.42576,-0.98082,2.616547238,0.06576,0.01918,0.0685,2.36,-1,2.563123095,-2.28424,-0.98082,2.485912358,0.06576,0.01918,0.0685,-2.35,-1,2.553918558
03/05/2019 01:00,2.45656,-0.93392,2.628096954,0.22656,0.06608,0.236,2.23,-1,2.443951718,-2.01344,-0.93392,2.219492555,0.22656,0.06608,0.236,-2.24,-1,2.453079697
03/05/2019 01:30,2.53776,-0.94232,2.707063501,0.19776,0.05768,0.206,2.34,-1,2.544720024,-2.14224,-0.94232,2.340333139,0.19776,0.05768,0.206,-2.34,-1,2.544720024
03/05/2019 02:00,2.61456,-0.83992,2.746159063,0.27456,0.08008,0.286,2.34,-0.92,2.514358765,-2.06544,-0.91992,2.261038522,0.27456,0.08008,0.286,-2.34,-1,2.544720024
03/05/2019 02:30,2.42016,-0.95662,2.602363589,0.08016,0.02338,0.0835,2.34,-0.98,2.536927275,-2.25984,-0.97662,2.461841475,0.08016,0.02338,0.0835,-2.34,-1,2.544720024
03/05/2019 03:00,2.36352,-0.97314,2.556018046,0.02352,0.00686,0.0245,2.34,-0.98,2.536927275,-2.31648,-0.99314,2.520398113,0.02352,0.00686,0.0245,-2.34,-1,2.544720024
03/05/2019 03:30,2.53408,-0.88256,2.683369822,0.09408,0.02744,0.098,2.44,-0.91,2.604169733,-2.24592,-0.97256,2.447453697,0.09408,0.02744,0.098,-2.34,-1,2.544720024
03/05/2019 04:00,2.35816,-0.84762,2.505868762,0.00816,0.00238,0.0085,2.35,-0.85,2.4989998,-2.33184,-0.99762,2.536281422,0.00816,0.00238,0.0085,-2.34,-1,2.544720024
03/05/2019 04:30,2.35096,-0.92972,2.52812029,0.00096,0.00028,0.001,2.35,-0.93,2.527330608,-2.33904,-0.99972,2.543727226,0.00096,0.00028,0.001,-2.34,-1,2.544720024
03/05/2019 05:00,2.35096,-0.99972,2.554692349,0.00096,0.00028,0.001,2.35,-1,2.553918558,-2.33904,-0.99972,2.543727226,0.00096,0.00028,0.001,-2.34,-1,2.544720024
03/05/2019 05:30,2.43,-1,2.627717641,0,0,0,2.43,-1,2.627717641,-2.4,-1,2.6,0,0,0,-2.4,-1,2.6
03/05/2019 06:00,2.5788,-0.9916,2.762875314,0.0288,0.0084,0.03,2.55,-1,2.739069185,-2.5212,-0.9916,2.709191761,0.0288,0.0084,0.03,-2.55,-1,2.739069185
03/05/2019 06:30,3.08512,-0.82934,3.194647124,0.10512,0.03066,0.1095,2.98,-0.86,3.101612484,-2.88488,-0.82934,3.001722414,0.10512,0.03066,0.1095,-2.99,-0.86,3.111221625
03/05/2019 07:00,3.47424,-0.82668,3.571238357,0.11424,0.03332,0.119,3.36,-0.86,3.468313711,-3.27576,-0.82668,3.378461691,0.11424,0.03332,0.119,-3.39,-0.86,3.497384737
03/05/2019 07:30,4.0168,-0.6601,4.07067737,0.1368,0.0399,0.1425,3.88,-0.7,3.94263871,-3.7332,-0.6601,3.791109897,0.1368,0.0399,0.1425,-3.87,-0.7,3.932797986
03/05/2019 08:00,4.30184,-0.64988,4.350651836,0.17184,0.05012,0.179,4.13,-0.7,4.188902004,-3.96816,-0.64988,4.021024471,0.17184,0.05012,0.179,-4.14,-0.7,4.198761722
03/05/2019 08:30,4.47896,-1.60072,4.756404861,0.16896,0.04928,0.176,4.31,-1.65,4.615040628,-4.18104,0.88928,4.27456599,0.16896,0.04928,0.176,-4.35,0.84,4.430361159
03/05/2019 09:00,4.53096,-1.54472,4.787040672,0.36096,0.10528,0.376,4.17,-1.65,4.484573558,-3.84904,1.11528,4.007363023,0.36096,0.10528,0.376,-4.21,1.01,4.329457241
03/05/2019 09:30,4.57752,0.11886,4.579062901,0.40752,0.11886,0.4245,4.17,0,4.17,-3.80248,0.11886,3.804337242,0.40752,0.11886,0.4245,-4.21,0,4.21
03/05/2019 10:00,4.54488,0.10934,4.546195052,0.37488,0.10934,0.3905,4.17,0,4.17,-3.83512,0.10934,3.836678335,0.37488,0.10934,0.3905,-4.21,0,4.21
03/05/2019 10:30,4.60112,0.18116,4.604685027,0.62112,0.18116,0.647,3.98,0,3.98,-3.35888,0.18116,3.363761852,0.62112,0.18116,0.647,-3.98,0,3.98
03/05/2019 11:00,4.49848,0.18914,4.50245447,0.64848,0.18914,0.6755,3.85,0,3.85,-3.20152,0.18914,3.207102158,0.64848,0.18914,0.6755,-3.85,0,3.85
03/05/2019 11:30,4.3584,0.1162,4.359948738,0.3984,0.1162,0.415,3.96,0,3.96,-3.5416,0.1162,3.54350575,0.3984,0.1162,0.415,-3.94,0,3.94
03/05/2019 12:00,4.77024,-1.41618,4.976018032,0.87024,0.25382,0.9065,3.9,-1.67,4.242511049,-3.06976,1.09382,3.258813994,0.87024,0.25382,0.9065,-3.94,0.84,4.028548126
03/05/2019 12:30,4.90848,-0.30586,4.918000229,1.24848,0.36414,1.3005,3.66,-0.67,3.720819802,-2.42152,-0.29586,2.439527055,1.24848,0.36414,1.3005,-3.67,-0.66,3.728873825
03/05/2019 13:00,4.65616,-0.67612,4.704993539,1.31616,0.38388,1.371,3.34,-1.06,3.504168946,-2.06384,0.21388,2.074892817,1.31616,0.38388,1.371,-3.38,-0.17,3.384272448
03/05/2019 13:30,4.8252,-0.2164,4.830050103,1.5552,0.4536,1.62,3.27,-0.67,3.337933492,-1.7148,-0.2164,1.728400417,1.5552,0.4536,1.62,-3.27,-0.67,3.337933492
03/05/2019 14:00,5.62296,0.68628,5.664685287,2.35296,0.68628,2.451,3.27,0,3.27,-0.91704,0.68628,1.145400629,2.35296,0.68628,2.451,-3.27,0,3.27
03/05/2019 14:30,5.44536,-1.03552,5.542945715,2.17536,0.63448,2.266,3.27,-1.67,3.671757073,-1.09464,1.47448,1.836389937,2.17536,0.63448,2.266,-3.27,0.84,3.376166465
03/05/2019 15:00,6.03824,1.03782,6.126778326,3.55824,1.03782,3.7065,2.48,0,2.48,1.09824,1.03782,1.511026621,3.55824,1.03782,3.7065,-2.46,0,2.46
03/05/2019 15:30,4.82896,-0.16822,4.831889139,1.78896,0.52178,1.8635,3.04,-0.69,3.117322569,-1.25104,-0.12822,1.257593515,1.78896,0.52178,1.8635,-3.04,-0.65,3.10871356
03/05/2019 16:00,5.20512,-0.13434,5.206853316,1.90512,0.55566,1.9845,3.3,-0.69,3.371364709,-1.39488,-0.09434,1.398066611,1.90512,0.55566,1.9845,-3.3,-0.65,3.363406012
03/05/2019 16:30,5.3236,-1.2052,5.458316957,1.5936,0.4648,1.66,3.73,-1.67,4.086783576,-2.1564,1.3948,2.568176006,1.5936,0.4648,1.66,-3.75,0.93,3.863599358
03/05/2019 17:00,5.4572,0.4746,5.477798554,1.6272,0.4746,1.695,3.83,0,3.83,-2.1828,0.4746,2.233799678,1.6272,0.4746,1.695,-3.81,0,3.81
03/05/2019 17:30,5.24032,0.34426,5.251615813,1.18032,0.34426,1.2295,4.06,0,4.06,-2.89968,0.34426,2.920044358,1.18032,0.34426,1.2295,-4.08,0,4.08
03/05/2019 18:00,5.14208,0.28644,5.150051903,0.98208,0.28644,1.023,4.16,0,4.16,-3.20792,0.28644,3.22068294,0.98208,0.28644,1.023,-4.19,0,4.19
03/05/2019 18:30,4.8616,-0.5762,4.895626722,0.8016,0.2338,0.835,4.06,-0.81,4.140012077,-3.3084,-0.2562,3.31830514,0.8016,0.2338,0.835,-4.11,-0.49,4.139106184
03/05/2019 19:00,4.79832,-0.43424,4.817928933,0.80832,0.23576,0.842,3.99,-0.67,4.045862084,-3.20168,-0.43424,3.230993531,0.80832,0.23576,0.842,-4.01,-0.67,4.065587288
03/05/2019 19:30,4.84736,-0.43452,4.866796338,0.80736,0.23548,0.841,4.04,-0.67,4.095180094,-3.20264,-0.43452,3.231982457,0.80736,0.23548,0.841,-4.01,-0.67,4.065587288
03/05/2019 20:00,4.53152,-0.52664,4.56201964,0.49152,0.14336,0.512,4.04,-0.67,4.095180094,-3.51848,-0.52664,3.557674971,0.49152,0.14336,0.512,-4.01,-0.67,4.065587288
03/05/2019 20:30,4.57488,-0.45566,4.597515965,0.73488,0.21434,0.7655,3.84,-0.67,3.898012314,-3.06512,-0.45566,3.098804068,0.73488,0.21434,0.7655,-3.8,-0.67,3.858613741
03/05/2019 21:00,4.74448,-0.33036,4.755967641,1.16448,0.33964,1.213,3.58,-0.67,3.642155955,-2.42552,-0.33036,2.447914418,1.16448,0.33964,1.213,-3.59,-0.67,3.651985761
03/05/2019 21:30,4.3696,-0.4222,4.389949544,0.8496,0.2478,0.885,3.52,-0.67,3.583196897,-2.6804,-0.4222,2.713447438,0.8496,0.2478,0.885,-3.53,-0.67,3.593021013
03/05/2019 22:00,3.89672,-0.68804,3.956997068,0.48672,0.14196,0.507,3.41,-0.83,3.509558377,-2.94328,-0.68804,3.022630675,0.48672,0.14196,0.507,-3.43,-0.83,3.528994191
03/05/2019 22:30,3.66144,-0.68958,3.725810442,0.48144,0.14042,0.5015,3.18,-0.83,3.286533128,-2.66856,-0.68958,2.756217163,0.48144,0.14042,0.5015,-3.15,-0.83,3.25751439
03/05/2019 23:00,3.31216,-0.71562,3.388586114,0.39216,0.11438,0.4085,2.92,-0.83,3.03567126,-2.56784,-0.83562,2.700382019,0.39216,0.11438,0.4085,-2.96,-0.95,3.10871356
03/05/2019 23:30,2.754,-0.963,2.917513496,0.024,0.007,0.025,2.73,-0.97,2.89720555,-2.726,-0.993,2.901228188,0.024,0.007,0.025,-2.75,-1,2.926174978
04/05/2019 00:00,2.52096,-1.03972,2.726950128,0.00096,0.00028,0.001,2.52,-1.04,2.726169474,-2.48904,-1.05972,2.705240581,0.00096,0.00028,0.001,-2.49,-1.06,2.706233545
04/05/2019 00:30,2.48632,-0.90774,2.646843224,0.07632,0.02226,0.0795,2.41,-0.93,2.583215051,-2.27368,-1.03774,2.499304913,0.07632,0.02226,0.0795,-2.35,-1.06,2.578003103
04/05/2019 01:00,2.584,-0.8355,2.715716526,0.324,0.0945,0.3375,2.26,-0.93,2.443869882,-1.956,-0.9055,2.155427162,0.324,0.0945,0.3375,-2.28,-1,2.489658611
04/05/2019 01:30,2.77696,-0.77922,2.884214044,0.51696,0.15078,0.5385,2.26,-0.93,2.443869882,-1.76304,-0.84922,1.956906909,0.51696,0.15078,0.5385,-2.28,-1,2.489658611
04/05/2019 02:00,2.8108,-0.7056,2.898011042,0.4608,0.1344,0.48,2.35,-0.84,2.495616156,-1.8892,-0.8656,2.078061597,0.4608,0.1344,0.48,-2.35,-1,2.553918558
04/05/2019 02:30,2.78968,-0.71176,2.879047898,0.43968,0.12824,0.458,2.35,-0.84,2.495616156,-1.91032,-0.87176,2.099830469,0.43968,0.12824,0.458,-2.35,-1,2.553918558
04/05/2019 03:00,3.3384,-0.4788,3.372560452,1.2384,0.3612,1.29,2.1,-0.84,2.261769219,-0.8716,-0.4788,0.994452613,1.2384,0.3612,1.29,-2.11,-0.84,2.271057023
04/05/2019 03:30,3.34512,-0.47684,3.378935365,1.24512,0.36316,1.297,2.1,-0.84,2.261769219,-0.86488,-0.47684,0.987620271,1.24512,0.36316,1.297,-2.11,-0.84,2.271057023
04/05/2019 04:00,3.678,-0.3185,3.691764653,1.788,0.5215,1.8625,1.89,-0.84,2.068260138,-0.072,-0.3185,0.326536751,1.788,0.5215,1.8625,-1.86,-0.84,2.040882162
04/05/2019 04:30,3.87208,-0.12106,3.873971999,2.12208,0.61894,2.2105,1.75,-0.74,1.900026316,0.40208,-0.12106,0.419909335,2.12208,0.61894,2.2105,-1.72,-0.74,1.872431574
04/05/2019 05:00,4.0268,-0.0526,4.027143529,2.3568,0.6874,2.455,1.67,-0.74,1.82660888,0.6968,-0.0526,0.698782513,2.3568,0.6874,2.455,-1.66,-0.74,1.81747077
04/05/2019 05:30,4.48808,0.18694,4.491971577,2.93808,0.85694,3.0605,1.55,-0.67,1.688608895,1.37808,0.18694,1.390701639,2.93808,0.85694,3.0605,-1.56,-0.67,1.697792685
04/05/2019 06:00,4.60616,0.22138,4.611476884,3.05616,0.89138,3.1835,1.55,-0.67,1.688608895,1.49616,0.22138,1.512449619,3.05616,0.89138,3.1835,-1.56,-0.67,1.697792685
04/05/2019 06:30,4.89768,0.27724,4.905520502,3.24768,0.94724,3.383,1.65,-0.67,1.780842497,1.59768,0.27724,1.621555858,3.24768,0.94724,3.383,-1.65,-0.67,1.780842497
04/05/2019 07:00,5.498,0.4815,5.519043962,3.948,1.1515,4.1125,1.55,-0.67,1.688608895,2.398,0.4815,2.445863089,3.948,1.1515,4.1125,-1.55,-0.67,1.688608895
04/05/2019 07:30,5.80576,1.17418,5.923305483,4.02576,1.17418,4.1935,1.78,0,1.78,2.26576,1.17418,2.551933982,4.02576,1.17418,4.1935,-1.76,0,1.76
04/05/2019 08:00,6.4312,0.4841,6.449394255,4.7112,1.3741,4.9075,1.72,-0.89,1.936620768,2.9512,1.0341,3.127130354,4.7112,1.3741,4.9075,-1.76,-0.34,1.792540097
04/05/2019 08:30,7.01008,1.54294,7.177874717,5.29008,1.54294,5.5105,1.72,0,1.72,3.59008,1.54294,3.907600063,5.29008,1.54294,5.5105,-1.7,0,1.7
04/05/2019 09:00,7.47128,1.74454,7.672251602,5.98128,1.74454,6.2305,1.49,0,1.49,4.49128,1.74454,4.818196327,5.98128,1.74454,6.2305,-1.49,0,1.49
04/05/2019 09:30,8.01096,1.96028,8.247313369,6.72096,1.96028,7.001,1.29,0,1.29,5.43096,1.96028,5.773908919,6.72096,1.96028,7.001,-1.29,0,1.29
04/05/2019 10:00,8.688,2.254,8.975625883,7.728,2.254,8.05,0.96,0,0.96,6.788,2.254,7.152444337,7.728,2.254,8.05,-0.94,0,0.94
04/05/2019 10:30,8.70432,2.25876,8.992618273,7.74432,2.25876,8.067,0.96,0,0.96,6.80432,2.25876,7.169432851,7.74432,2.25876,8.067,-0.94,0,0.94
04/05/2019 11:00,8.3516,2.1238,8.617409646,7.2816,2.1238,7.585,1.07,0,1.07,6.2116,2.1238,6.564640203,7.2816,2.1238,7.585,-1.07,0,1.07
04/05/2019 11:30,8.33912,2.12016,8.604417517,7.26912,2.12016,7.572,1.07,0,1.07,6.19912,2.12016,6.551653776,7.26912,2.12016,7.572,-1.07,0,1.07
04/05/2019 12:00,8.39264,2.17952,8.671027252,7.47264,2.17952,7.784,0.92,0,0.92,6.56264,2.17952,6.915095892,7.47264,2.17952,7.784,-0.91,0,0.91
04/05/2019 12:30,8.53296,2.24378,8.823035478,7.69296,2.24378,8.0135,0.84,0,0.84,6.86296,2.24378,7.220441029,7.69296,2.24378,8.0135,-0.83,0,0.83
04/05/2019 13:00,8.5092,0.7531,8.542461252,7.7592,2.2631,8.0825,0.75,-1.51,1.686001186,7.0092,3.2731,7.735765524,7.7592,2.2631,8.0825,-0.75,1.01,1.258014308
04/05/2019 13:30,7.96568,0.41874,7.976678573,6.95568,2.02874,7.2455,1.01,-1.61,1.900578859,5.95568,3.03874,6.686109859,6.95568,2.02874,7.2455,-1,1.01,1.42130222
04/05/2019 14:00,8.4476,0.7268,8.478807935,7.2576,2.1168,7.56,1.19,-1.39,1.829808733,6.0676,2.7068,6.643984949,7.2576,2.1168,7.56,-1.19,0.59,1.328231907
04/05/2019 14:30,7.10544,1.10492,7.190836238,6.08544,1.77492,6.339,1.02,-0.67,1.220368797,5.07544,1.10492,5.194317992,6.08544,1.77492,6.339,-1.01,-0.67,1.212023102
04/05/2019 15:00,7.54808,1.01694,7.616277217,6.29808,1.83694,6.5605,1.25,-0.82,1.494958193,5.04808,1.01694,5.149493048,6.29808,1.83694,6.5605,-1.25,-0.82,1.494958193
04/05/2019 15:30,6.85424,0.71832,6.891776955,5.27424,1.53832,5.494,1.58,-0.82,1.780112356,3.69424,0.71832,3.763428331,5.27424,1.53832,5.494,-1.58,-0.82,1.780112356
04/05/2019 16:00,6.0488,0.5534,6.074062314,4.7088,1.3734,4.905,1.34,-0.82,1.570986951,3.3788,0.5534,3.423819651,4.7088,1.3734,4.905,-1.33,-0.82,1.562466
04/05/2019 16:30,5.34176,0.22468,5.34648305,3.58176,1.04468,3.731,1.76,-0.82,1.941648784,1.81176,0.17468,1.820161366,3.58176,1.04468,3.731,-1.77,-0.87,1.97225759
04/05/2019 17:00,7.52496,1.10728,7.605990534,6.26496,1.82728,6.526,1.26,-0.72,1.451206395,5.01496,1.12728,5.140095719,6.26496,1.82728,6.526,-1.25,-0.7,1.432654878
04/05/2019 17:30,7.4832,0.8876,7.535656309,5.9232,1.7276,6.17,1.56,-0.84,1.771778767,4.3432,1.2276,4.513356622,5.9232,1.7276,6.17,-1.58,-0.5,1.657226599
04/05/2019 18:00,8.06656,0.86108,8.112388612,6.58656,1.92108,6.861,1.48,-1.06,1.820439507,5.10656,2.00108,5.484640025,6.58656,1.92108,6.861,-1.48,0.08,1.482160585
04/05/2019 18:30,8.02912,1.82266,8.2333989,6.24912,1.82266,6.5095,1.78,0,1.78,4.47912,1.82266,4.835763171,6.24912,1.82266,6.5095,-1.77,0,1.77
04/05/2019 19:00,6.4548,1.1914,6.56383097,4.0848,1.1914,4.255,2.37,0,2.37,1.7248,1.1914,2.09627503,4.0848,1.1914,4.255,-2.36,0,2.36
04/05/2019 19:30,5.43224,0.05982,5.43256936,2.50224,0.72982,2.6065,2.93,-0.67,3.005628054,-0.43776,0.05982,0.441828304,2.50224,0.72982,2.6065,-2.94,-0.67,3.015377257
04/05/2019 20:00,5.71896,0.87178,5.785024101,2.98896,0.87178,3.1135,2.73,0,2.73,0.23896,0.87178,0.903937083,2.98896,0.87178,3.1135,-2.75,0,2.75
04/05/2019 20:30,4.85752,-0.13114,4.859289892,1.84752,0.53886,1.9245,3.01,-0.67,3.083666649,-1.16248,-0.13114,1.169853602,1.84752,0.53886,1.9245,-3.01,-0.67,3.083666649
04/05/2019 21:00,4.18072,-0.38104,4.198048499,0.99072,0.28896,1.032,3.19,-0.67,3.259601203,-2.19928,-0.38104,2.232044802,0.99072,0.28896,1.032,-3.19,-0.67,3.259601203
04/05/2019 21:30,4.61776,-0.22732,4.623351793,1.51776,0.44268,1.581,3.1,-0.67,3.171576895,-1.56224,-0.22732,1.578691927,1.51776,0.44268,1.581,-3.08,-0.67,3.152031091
04/05/2019 22:00,4.9848,0.0139,4.98481938,2.3448,0.6839,2.4425,2.64,-0.67,2.723692347,-0.3052,0.0139,0.305516366,2.3448,0.6839,2.4425,-2.65,-0.67,2.733386178
04/05/2019 22:30,4.8588,-0.0416,4.858978082,2.4288,0.7084,2.53,2.43,-0.75,2.543108334,0.0088,-0.0116,0.01456022,2.4288,0.7084,2.53,-2.42,-0.72,2.524836628
04/05/2019 23:00,4.98744,0.21592,4.992111697,3.03744,0.88592,3.164,1.95,-0.67,2.061892335,1.07744,0.21592,1.098862321,3.03744,0.88592,3.164,-1.96,-0.67,2.071352215
04/05/2019 23:30,4.38232,-0.00724,4.382325981,2.51232,0.73276,2.617,1.87,-0.74,2.01109423,0.66232,-0.01724,0.662544338,2.51232,0.73276,2.617,-1.85,-0.75,1.996246478
05/05/2019 00:00,4.1732,-0.1274,4.175144189,2.4432,0.7126,2.545,1.73,-0.84,1.92314846,0.7432,-0.1274,0.75404045,2.4432,0.7126,2.545,-1.7,-0.84,1.89620674
05/05/2019 00:30,3.90968,-0.18676,3.914138092,2.23968,0.65324,2.333,1.67,-0.84,1.869358179,0.53968,-0.18676,0.571081255,2.23968,0.65324,2.333,-1.7,-0.84,1.89620674
05/05/2019 01:00,3.6164,-0.2723,3.626637044,1.9464,0.5677,2.0275,1.67,-0.84,1.869358179,0.2464,-0.2723,0.367233237,1.9464,0.5677,2.0275,-1.7,-0.84,1.89620674
05/05/2019 01:30,3.44624,-0.38318,3.467477044,1.56624,0.45682,1.6315,1.88,-0.84,2.059126028,-0.29376,-0.38318,0.482826936,1.56624,0.45682,1.6315,-1.86,-0.84,2.040882162
05/05/2019 02:00,3.4864,-0.4123,3.510694554,1.4664,0.4277,1.5275,2.02,-0.84,2.187692849,-0.5636,-0.4123,0.698309566,1.4664,0.4277,1.5275,-2.03,-0.84,2.196929676
05/05/2019 02:30,3.54448,-0.39536,3.566461552,1.52448,0.44464,1.588,2.02,-0.84,2.187692849,-0.50552,-0.39536,0.641763196,1.52448,0.44464,1.588,-2.03,-0.84,2.196929676
05/05/2019 03:00,3.62744,-0.33908,3.643253518,1.71744,0.50092,1.789,1.91,-0.84,2.08655218,-0.17256,-0.33908,0.380463139,1.71744,0.50092,1.789,-1.89,-0.84,2.068260138
05/05/2019 03:30,4.11344,-0.04858,4.113726857,2.47344,0.72142,2.5765,1.64,-0.77,1.811767093,0.84344,-0.05858,0.845471851,2.47344,0.72142,2.5765,-1.63,-0.78,1.807014112
05/05/2019 04:00,3.6388,-0.3066,3.65169399,1.8288,0.5334,1.905,1.81,-0.84,1.995419755,0.0188,-0.3066,0.307175845,1.8288,0.5334,1.905,-1.81,-0.84,1.995419755
05/05/2019 04:30,3.6832,-0.2674,3.692893852,1.9632,0.5726,2.045,1.72,-0.84,1.914157778,0.2532,-0.2674,0.368256704,1.9632,0.5726,2.045,-1.71,-0.84,1.905177157
05/05/2019 05:00,3.52104,-0.32928,3.536403258,1.75104,0.51072,1.824,1.77,-0.84,1.959209024,0.04104,-0.32928,0.331827666,1.75104,0.51072,1.824,-1.71,-0.84,1.905177157
05/05/2019 05:30,3.8196,-0.2422,3.827271221,2.0496,0.5978,2.135,1.77,-0.84,1.959209024,0.3396,-0.2422,0.417119887,2.0496,0.5978,2.135,-1.71,-0.84,1.905177157
05/05/2019 06:00,3.65544,-0.29008,3.666931687,1.88544,0.54992,1.964,1.77,-0.84,1.959209024,0.07544,-0.29008,0.299729211,1.88544,0.54992,1.964,-1.81,-0.84,1.995419755
05/05/2019 06:30,3.94872,-0.22204,3.954957825,2.11872,0.61796,2.207,1.83,-0.84,2.013578903,0.30872,-0.22204,0.380275952,2.11872,0.61796,2.207,-1.81,-0.84,1.995419755
05/05/2019 07:00,3.54872,-0.58204,3.596134619,1.39872,0.40796,1.457,2.15,-0.99,2.3669812,-0.80128,-0.48204,0.935100102,1.39872,0.40796,1.457,-2.2,-0.89,2.373204585
05/05/2019 07:30,3.24976,-0.62132,3.308621858,0.74976,0.21868,0.781,2.5,-0.84,2.637347152,-1.75024,-0.78132,1.916716202,0.74976,0.21868,0.781,-2.5,-1,2.692582404
05/05/2019 08:00,3.51,-0.5775,3.557190781,0.9,0.2625,0.9375,2.61,-0.84,2.741842446,-1.71,-0.7375,1.862258374,0.9,0.2625,0.9375,-2.61,-1,2.795013417
05/05/2019 08:30,3.774,-0.5005,3.80704298,1.164,0.3395,1.2125,2.61,-0.84,2.741842446,-1.446,-0.6605,1.589709486,1.164,0.3395,1.2125,-2.61,-1,2.795013417
05/05/2019 09:00,4.06104,-0.41678,4.082370812,1.45104,0.42322,1.5115,2.61,-0.84,2.741842446,-1.15896,-0.50678,1.264916697,1.45104,0.42322,1.5115,-2.61,-0.93,2.770739973
05/05/2019 09:30,4.18632,-0.43024,4.208370421,1.57632,0.45976,1.642,2.61,-0.89,2.757571395,-1.03368,-0.54024,1.166341974,1.57632,0.45976,1.642,-2.61,-1,2.795013417
05/05/2019 10:00,4.16616,-0.38612,4.184014555,1.55616,0.45388,1.621,2.61,-0.84,2.741842446,-1.05384,-0.54612,1.186939678,1.55616,0.45388,1.621,-2.61,-1,2.795013417
05/05/2019 10:30,4.282,-0.409,4.301488696,1.752,0.511,1.825,2.53,-0.92,2.692080979,-0.788,-0.489,0.927396895,1.752,0.511,1.825,-2.54,-1,2.729761894
05/05/2019 11:00,4.31512,-0.39934,4.333558936,1.78512,0.52066,1.8595,2.53,-0.92,2.692080979,-0.75488,-0.47934,0.894209511,1.78512,0.52066,1.8595,-2.54,-1,2.729761894
05/05/2019 11:30,4.21528,-0.36846,4.231353005,1.68528,0.49154,1.7555,2.53,-0.86,2.672171402,-0.85472,-0.50846,0.994523931,1.68528,0.49154,1.7555,-2.54,-1,2.729761894
05/05/2019 12:00,4.22536,-0.41802,4.245987264,1.51536,0.44198,1.5785,2.71,-0.86,2.843184834,-1.19464,-0.55802,1.318541258,1.51536,0.44198,1.5785,-2.71,-1,2.888615585
05/05/2019 12:30,4.18272,-0.48004,4.210176362,1.30272,0.37996,1.357,2.88,-0.86,3.005661325,-1.60728,-0.62004,1.722729985,1.30272,0.37996,1.357,-2.91,-1,3.077027787
05/05/2019 13:00,4.18408,-0.52006,4.216276539,1.47408,0.42994,1.5355,2.71,-0.95,2.871689398,-1.25592,-0.57006,1.379240171,1.47408,0.42994,1.5355,-2.73,-1,2.907387143
05/05/2019 13:30,3.81928,-0.62646,3.870316764,1.10928,0.32354,1.1555,2.71,-0.95,2.871689398,-1.62072,-0.67646,1.75622648,1.10928,0.32354,1.1555,-2.73,-1,2.907387143
05/05/2019 14:00,3.7908,-0.6756,3.850532431,0.9408,0.2744,0.98,2.85,-0.95,3.004163777,-1.9192,-0.7256,2.051785564,0.9408,0.2744,0.98,-2.86,-1,3.029785471
05/05/2019 14:30,3.82464,-0.63948,3.877732043,1.06464,0.31052,1.109,2.76,-0.95,2.918921034,-1.71536,-0.68948,1.848740815,1.06464,0.31052,1.109,-2.78,-1,2.954386569
05/05/2019 15:00,3.94512,-0.60434,3.991140019,1.18512,0.34566,1.2345,2.76,-0.95,2.918921034,-1.59488,-0.65434,1.723891832,1.18512,0.34566,1.2345,-2.78,-1,2.954386569
05/05/2019 15:30,3.90672,-0.61554,3.954914746,1.14672,0.33446,1.1945,2.76,-0.95,2.918921034,-1.63328,-0.66554,1.763674304,1.14672,0.33446,1.1945,-2.78,-1,2.954386569
05/05/2019 16:00,3.86448,-0.55286,3.903826309,0.98448,0.28714,1.0255,2.88,-0.84,3,-1.90552,-0.71286,2.034496461,0.98448,0.28714,1.0255,-2.89,-1,3.058120338
05/05/2019 16:30,3.95816,-0.57512,3.99972419,0.90816,0.26488,0.946,3.05,-0.84,3.163558123,-2.11184,-0.68512,2.220193145,0.90816,0.26488,0.946,-3.02,-0.95,3.165896398
05/05/2019 17:00,4.06424,-0.54418,4.10050956,1.01424,0.29582,1.0565,3.05,-0.84,3.163558123,-2.00576,-0.70418,2.12578048,1.01424,0.29582,1.0565,-3.02,-1,3.181257613
05/05/2019 17:30,4.21072,-0.56854,4.248929353,0.93072,0.27146,0.9695,3.28,-0.84,3.385852921,-2.35928,-0.56854,2.426816814,0.93072,0.27146,0.9695,-3.29,-0.84,3.395541194
05/05/2019 18:00,4.20368,-0.63476,4.25133459,0.70368,0.20524,0.733,3.5,-0.84,3.599388837,-2.82632,-0.63476,2.896723149,0.70368,0.20524,0.733,-3.53,-0.84,3.62856721
05/05/2019 18:30,4.26632,-0.69524,4.32259702,0.49632,0.14476,0.517,3.77,-0.84,3.862447411,-3.25368,-0.69524,3.327129724,0.49632,0.14476,0.517,-3.75,-0.84,3.842928571
05/05/2019 19:00,4.0724,-0.6818,4.129078953,0.5424,0.1582,0.565,3.53,-0.84,3.62856721,-2.9976,-0.6818,3.07415956,0.5424,0.1582,0.565,-3.54,-0.84,3.638296305
05/05/2019 19:30,3.71728,-1.28496,3.933102185,0.25728,0.07504,0.268,3.46,-1.36,3.717687453,-3.47272,-0.65496,3.53394352,0.25728,0.07504,0.268,-3.73,-0.73,3.800763081
05/05/2019 20:00,3.61264,-1.42048,3.881872126,0.27264,0.07952,0.284,3.34,-1.5,3.661365865,-3.33736,-0.70048,3.410079764,0.27264,0.07952,0.284,-3.61,-0.78,3.693304753
05/05/2019 20:30,3.73024,-0.72618,3.800266813,0.39024,0.11382,0.4065,3.34,-0.84,3.444009292,-2.98976,-0.87618,3.115502568,0.39024,0.11382,0.4065,-3.38,-0.99,3.522002271
05/05/2019 21:00,3.66976,-0.74382,3.744383347,0.32976,0.09618,0.3435,3.34,-0.84,3.444009292,-3.05024,-0.82382,3.159532157,0.32976,0.09618,0.3435,-3.38,-0.92,3.502970168
05/05/2019 21:30,4.16472,-0.42404,4.186251617,1.01472,0.29596,1.057,3.15,-0.72,3.231238153,-2.12528,-0.42404,2.167169813,1.01472,0.29596,1.057,-3.14,-0.72,3.221490338
05/05/2019 22:00,3.93392,-0.57594,3.975856317,0.97392,0.28406,1.0145,2.96,-0.86,3.082401661,-2.02608,-0.51594,2.09074012,0.97392,0.28406,1.0145,-3,-0.8,3.104834939
05/05/2019 22:30,3.83112,-0.50384,3.864108591,1.22112,0.35616,1.272,2.61,-0.86,2.748035662,-1.40888,-0.63384,1.544893524,1.22112,0.35616,1.272,-2.63,-0.99,2.810160138
05/05/2019 23:00,3.52968,-0.57426,3.576089407,0.97968,0.28574,1.0205,2.55,-0.86,2.691115011,-1.58032,-0.64426,1.706599616,0.97968,0.28574,1.0205,-2.56,-0.93,2.723692347
05/05/2019 23:30,3.3536,-0.5527,3.398839545,1.0536,0.3073,1.0975,2.3,-0.86,2.455524384,-1.2464,-0.6927,1.425954505,1.0536,0.3073,1.0975,-2.3,-1,2.507987241
06/05/2019 00:00,3.20144,-0.49208,3.239037017,1.26144,0.36792,1.314,1.94,-0.86,2.122074457,-0.69856,-0.63208,0.942078128,1.26144,0.36792,1.314,-1.96,-1,2.200363606
06/05/2019 00:30,3.3428,-0.4246,3.369658291,1.4928,0.4354,1.555,1.85,-0.86,2.040122545,-0.2272,-0.5646,0.608599211,1.4928,0.4354,1.555,-1.72,-1,1.989572818
06/05/2019 01:00,3.28672,-0.42054,3.31351509,1.50672,0.43946,1.5695,1.78,-0.86,1.976866207,-0.21328,-0.56054,0.599744487,1.50672,0.43946,1.5695,-1.72,-1,1.989572818
06/05/2019 01:30,3.60976,-0.32632,3.624479549,1.82976,0.53368,1.906,1.78,-0.86,1.976866207,0.10976,-0.37632,0.392,1.82976,0.53368,1.906,-1.72,-0.91,1.945893111
06/05/2019 02:00,3.66472,-0.33654,3.680140194,1.79472,0.52346,1.8695,1.87,-0.86,2.058275978,-0.05528,-0.31654,0.321330749,1.79472,0.52346,1.8695,-1.85,-0.84,2.031772625
06/05/2019 02:30,3.95336,-0.17902,3.957411206,2.16336,0.63098,2.2535,1.79,-0.81,1.964739168,0.41336,-0.20902,0.463201738,2.16336,0.63098,2.2535,-1.75,-0.84,1.941159447
06/05/2019 03:00,3.8468,-0.1926,3.851618491,2.1168,0.6174,2.205,1.73,-0.81,1.910235588,0.4368,-0.2226,0.490249936,2.1168,0.6174,2.205,-1.68,-0.84,1.878297101
06/05/2019 03:30,3.74456,-0.22242,3.751159854,2.01456,0.58758,2.0985,1.73,-0.81,1.910235588,0.33456,-0.25242,0.419101718,2.01456,0.58758,2.0985,-1.68,-0.84,1.878297101
06/05/2019 04:00,3.602,-0.264,3.611661667,1.872,0.546,1.95,1.73,-0.81,1.910235588,0.192,-0.294,0.351140997,1.872,0.546,1.95,-1.68,-0.84,1.878297101
06/05/2019 04:30,3.44264,-0.34548,3.459931589,1.59264,0.46452,1.659,1.85,-0.81,2.019554406,-0.18736,-0.37548,0.419629599,1.59264,0.46452,1.659,-1.78,-0.84,1.968247952
06/05/2019 05:00,3.48248,-0.33386,3.49844672,1.63248,0.47614,1.7005,1.85,-0.81,2.019554406,-0.14752,-0.36386,0.392627368,1.63248,0.47614,1.7005,-1.78,-0.84,1.968247952
06/05/2019 05:30,3.94432,-0.14374,3.946938237,2.28432,0.66626,2.3795,1.66,-0.81,1.847078775,0.62432,-0.17374,0.648044019,2.28432,0.66626,2.3795,-1.66,-0.84,1.860430058
06/05/2019 06:00,3.85264,-0.20548,3.858115732,2.07264,0.60452,2.159,1.78,-0.81,1.95563289,0.31264,-0.23548,0.391400818,2.07264,0.60452,2.159,-1.76,-0.84,1.950179479
06/05/2019 06:30,3.70608,-0.45156,3.733488369,1.60608,0.46844,1.673,2.1,-0.92,2.292684017,-0.53392,-0.37156,0.650482436,1.60608,0.46844,1.673,-2.14,-0.84,2.298956285
06/05/2019 07:00,3.658,-0.5385,3.697424272,1.308,0.3815,1.3625,2.35,-0.92,2.523667965,-1.042,-0.4585,1.138413919,1.308,0.3815,1.3625,-2.35,-0.84,2.495616156
06/05/2019 07:30,3.88872,-0.43204,3.912646393,1.39872,0.40796,1.457,2.49,-0.84,2.62786986,-1.06128,-0.43204,1.145850688,1.39872,0.40796,1.457,-2.46,-0.84,2.599461483
06/05/2019 08:00,4.05,-0.34,4.064246548,1.44,0.42,1.5,2.61,-0.76,2.718400265,-1.19,-0.35,1.24040316,1.44,0.42,1.5,-2.63,-0.77,2.74040143
06/05/2019 08:30,4.18888,-0.34616,4.203158622,1.41888,0.41384,1.478,2.77,-0.76,2.872368361,-1.37112,-0.35616,1.416622744,1.41888,0.41384,1.478,-2.79,-0.77,2.894304752
06/05/2019 09:00,4.21112,-0.38634,4.228804825,1.28112,0.37366,1.3345,2.93,-0.76,3.026962174,-1.66888,-0.39634,1.715297598,1.28112,0.37366,1.3345,-2.95,-0.77,3.048835843
06/05/2019 09:30,4.68408,-0.22506,4.689483708,1.83408,0.53494,1.9105,2.85,-0.76,2.949593192,-1.03592,-0.23506,1.062253948,1.83408,0.53494,1.9105,-2.87,-0.77,2.971497939
06/05/2019 10:00,5.10464,-0.02948,5.104725125,2.50464,0.73052,2.609,2.6,-0.76,2.708800473,-0.10536,-0.03948,0.112513999,2.50464,0.73052,2.609,-2.61,-0.77,2.721212965
06/05/2019 10:30,5.1936,0.0198,5.193637742,2.6736,0.7798,2.785,2.52,-0.76,2.63210942,0.1636,0.0098,0.163893258,2.6736,0.7798,2.785,-2.51,-0.77,2.625452342
06/05/2019 11:00,4.87584,-0.14288,4.877933005,2.35584,0.68712,2.454,2.52,-0.83,2.653167918,-0.15416,-0.14288,0.21019039,2.35584,0.68712,2.454,-2.51,-0.83,2.643671689
06/05/2019 11:30,5.06064,-0.05398,5.060927884,2.66064,0.77602,2.7715,2.4,-0.83,2.539468448,0.26064,-0.05398,0.266171092,2.66064,0.77602,2.7715,-2.4,-0.83,2.539468448
06/05/2019 12:00,4.81176,-0.15282,4.814186146,2.32176,0.67718,2.4185,2.49,-0.83,2.624690458,-0.16824,-0.15282,0.227285393,2.32176,0.67718,2.4185,-2.49,-0.83,2.624690458
06/05/2019 12:30,4.62376,-0.28932,4.632802888,1.85376,0.54068,1.931,2.77,-0.83,2.891677714,-0.93624,-0.28932,0.979924181,1.85376,0.54068,1.931,-2.79,-0.83,2.910841803
06/05/2019 13:00,4.55416,-0.30962,4.564672809,1.78416,0.52038,1.8585,2.77,-0.83,2.891677714,-1.00584,-0.35962,1.068195043,1.78416,0.52038,1.8585,-2.79,-0.88,2.925491412
06/05/2019 13:30,4.6712,-0.2084,4.675846447,2.1312,0.6216,2.22,2.54,-0.83,2.672171402,-0.3788,-0.3384,0.507940941,2.1312,0.6216,2.22,-2.51,-0.96,2.687322087
06/05/2019 14:00,4.44888,-0.29366,4.458561366,1.83888,0.53634,1.9155,2.61,-0.83,2.738795356,-0.79112,-0.32366,0.854767015,1.83888,0.53634,1.9155,-2.63,-0.86,2.767038128
06/05/2019 14:30,4.42208,-0.31606,4.433360514,1.52208,0.44394,1.5855,2.9,-0.76,2.997932621,-1.38792,-0.32606,1.425705808,1.52208,0.44394,1.5855,-2.91,-0.77,3.010149498
06/05/2019 15:00,4.44472,-0.29904,4.454768322,1.85472,0.54096,1.932,2.59,-0.84,2.722811047,-0.74528,-0.32904,0.814683742,1.85472,0.54096,1.932,-2.6,-0.87,2.741696555
06/05/2019 15:30,4.0996,-0.3997,4.119038753,1.5096,0.4403,1.5725,2.59,-0.84,2.722811047,-1.0904,-0.4297,1.172012905,1.5096,0.4403,1.5725,-2.6,-0.87,2.741696555
06/05/2019 16:00,4.46952,-0.26264,4.477230037,1.97952,0.57736,2.062,2.49,-0.84,2.62786986,-0.51048,-0.29264,0.588411421,1.97952,0.57736,2.062,-2.49,-0.87,2.637612557
06/05/2019 16:30,4.18456,-0.44492,4.208146409,1.35456,0.39508,1.411,2.83,-0.84,2.952033198,-1.48544,-0.47492,1.559513065,1.35456,0.39508,1.411,-2.84,-0.87,2.970269348
06/05/2019 17:00,4.292,-0.5215,4.323566381,1.092,0.3185,1.1375,3.2,-0.84,3.308413517,-2.118,-0.5515,2.188624283,1.092,0.3185,1.1375,-3.21,-0.87,3.325808172
06/05/2019 17:30,4.38368,-0.59976,4.424518324,0.82368,0.24024,0.858,3.56,-0.84,3.657758877,-2.75632,-0.62976,2.827348157,0.82368,0.24024,0.858,-3.58,-0.87,3.684195977
06/05/2019 18:00,4.41488,-0.64316,4.461481839,0.67488,0.19684,0.703,3.74,-0.84,3.833171011,-3.01512,-0.67316,3.08935155,0.67488,0.19684,0.703,-3.69,-0.87,3.791173961
06/05/2019 18:30,4.31888,-0.70616,4.376229701,0.45888,0.13384,0.478,3.86,-0.84,3.950341757,-3.37112,-0.73616,3.450562505,0.45888,0.13384,0.478,-3.83,-0.87,3.927569223
06/05/2019 19:00,4.20176,-0.66032,4.253329237,0.34176,0.09968,0.356,3.86,-0.76,3.934107268,-3.48824,-0.66032,3.55018884,0.34176,0.09968,0.356,-3.83,-0.76,3.904676683
06/05/2019 19:30,4.11392,-0.63594,4.162782417,0.25392,0.07406,0.2645,3.86,-0.71,3.924754769,-3.57608,-0.61594,3.628736729,0.25392,0.07406,0.2645,-3.83,-0.69,3.891657744
06/05/2019 20:00,4.01648,-0.80436,4.09623078,0.15648,0.04564,0.163,3.86,-0.85,3.952480234,-3.67352,-0.70436,3.740437434,0.15648,0.04564,0.163,-3.83,-0.75,3.902742625
06/05/2019 20:30,3.79224,-0.82018,3.879920031,0.10224,0.02982,0.1065,3.69,-0.85,3.78663439,-3.58776,-0.84018,3.684823503,0.10224,0.02982,0.1065,-3.69,-0.87,3.791173961
06/05/2019 21:00,3.6996,-0.8472,3.795364014,0.0096,0.0028,0.01,3.69,-0.85,3.78663439,-3.6804,-0.8672,3.781187644,0.0096,0.0028,0.01,-3.69,-0.87,3.791173961
06/05/2019 21:30,3.69,-0.85,3.78663439,0,0,0,3.69,-0.85,3.78663439,-3.69,-0.87,3.791173961,0,0,0,-3.69,-0.87,3.791173961
06/05/2019 22:00,3.45232,-0.81724,3.547730909,0.11232,0.03276,0.117,3.34,-0.85,3.446461954,-3.24768,-0.83724,3.353862877,0.11232,0.03276,0.117,-3.36,-0.87,3.470806823
06/05/2019 22:30,3.238,-0.8185,3.339848238,0.108,0.0315,0.1125,3.13,-0.85,3.243362453,-2.982,-0.8385,3.097645275,0.108,0.0315,0.1125,-3.09,-0.87,3.210140184
06/05/2019 23:00,2.87096,-0.84972,2.994066699,0.00096,0.00028,0.001,2.87,-0.85,2.993225685,-2.88904,-0.99972,3.057121555,0.00096,0.00028,0.001,-2.89,-1,3.058120338
06/05/2019 23:30,2.53096,-1.04972,2.740012883,0.00096,0.00028,0.001,2.53,-1.05,2.739233469,-2.50904,-0.99972,2.700874266,0.00096,0.00028,0.001,-2.51,-1,2.701869723
07/05/2019 00:00,2.38096,-1.04972,2.602091966,0.00096,0.00028,0.001,2.38,-1.05,2.601326585,-2.34904,-0.99972,2.552925577,0.00096,0.00028,0.001,-2.35,-1,2.553918558
07/05/2019 00:30,2.21096,-1.04972,2.44749999,0.00096,0.00028,0.001,2.21,-1.05,2.44675295,-2.21904,-0.99972,2.433840299,0.00096,0.00028,0.001,-2.22,-1,2.43483059
07/05/2019 01:00,2.21096,-1.04972,2.44749999,0.00096,0.00028,0.001,2.21,-1.05,2.44675295,-2.21904,-0.99972,2.433840299,0.00096,0.00028,0.001,-2.22,-1,2.43483059
07/05/2019 01:30,2.32096,-1.04972,2.54730591,0.00096,0.00028,0.001,2.32,-1.05,2.546546681,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 02:00,2.40096,-1.04972,2.62040474,0.00096,0.00028,0.001,2.4,-1.05,2.619637379,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 02:30,2.48096,-1.04972,2.693895803,0.00096,0.00028,0.001,2.48,-1.05,2.693120866,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 03:00,2.40096,-1.04972,2.62040474,0.00096,0.00028,0.001,2.4,-1.05,2.619637379,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 03:30,2.40096,-1.04972,2.62040474,0.00096,0.00028,0.001,2.4,-1.05,2.619637379,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 04:00,2.40096,-1.04972,2.62040474,0.00096,0.00028,0.001,2.4,-1.05,2.619637379,-2.32904,-0.99972,2.534534947,0.00096,0.00028,0.001,-2.33,-1,2.535527559
07/05/2019 04:30,2.41008,-0.92956,2.583131317,0.07008,0.02044,0.073,2.34,-0.95,2.525490051,-2.25992,-0.97956,2.463082662,0.07008,0.02044,0.073,-2.33,-1,2.535527559
07/05/2019 05:00,2.47056,-0.80192,2.59744921,0.13056,0.03808,0.136,2.34,-0.84,2.486201923,-2.19944,-0.96192,2.400588761,0.13056,0.03808,0.136,-2.33,-1,2.535527559
07/05/2019 05:30,2.636,-0.7945,2.753130264,0.156,0.0455,0.1625,2.48,-0.84,2.618396456,-2.174,-0.9545,2.374309637,0.156,0.0455,0.1625,-2.33,-1,2.535527559
07/05/2019 06:00,2.69112,-0.87884,2.83098686,0.14112,0.04116,0.147,2.55,-0.92,2.710885464,-2.42888,-0.95884,2.611289375,0.14112,0.04116,0.147,-2.57,-1,2.757698316
07/05/2019 06:30,3.18392,-0.80094,3.283116119,0.13392,0.03906,0.1395,3.05,-0.84,3.163558123,-2.89608,-0.82094,3.010186348,0.13392,0.03906,0.1395,-3.03,-0.86,3.149682524
07/05/2019 07:00,3.61,-0.7875,3.694895973,0.18,0.0525,0.1875,3.43,-0.84,3.531359512,-3.27,-0.6775,3.339446998,0.18,0.0525,0.1875,-3.45,-0.73,3.526386252
07/05/2019 07:30,4.1908,-0.6156,4.235772421,0.2208,0.0644,0.23,3.97,-0.68,4.027815785,-3.7492,-0.6056,3.797795676,0.2208,0.0644,0.23,-3.97,-0.67,4.02613959
07/05/2019 08:00,4.48888,-1.55616,4.750965965,0.21888,0.06384,0.228,4.27,-1.62,4.566979308,-4.09112,0.86384,4.181325436,0.21888,0.06384,0.228,-4.31,0.8,4.383617228
07/05/2019 08:30,4.18048,-1.60986,4.479739083,0.24048,0.07014,0.2505,3.94,-1.68,4.283223085,-4.18952,0.78014,4.261536841,0.24048,0.07014,0.2505,-4.43,0.71,4.486535412
07/05/2019 09:00,3.28208,0.12894,3.284611796,0.44208,0.12894,0.4605,2.84,0,2.84,-3.67792,0.12894,3.680179486,0.44208,0.12894,0.4605,-4.12,0,4.12
07/05/2019 09:30,3.35088,0.25984,3.360939392,0.89088,0.25984,0.928,2.46,0,2.46,-2.87912,-0.41016,2.90818899,0.89088,0.25984,0.928,-3.77,-0.67,3.829072995
07/05/2019 10:00,3.27648,-0.43686,3.305475435,1.17648,0.34314,1.2255,2.1,-0.78,2.240178564,-2.24352,-0.32686,2.267205207,1.17648,0.34314,1.2255,-3.42,-0.67,3.48501076
07/05/2019 10:30,3.14688,-0.46466,3.181000259,1.28688,0.37534,1.3405,1.86,-0.84,2.040882162,-1.75312,-0.29466,1.777710395,1.28688,0.37534,1.3405,-3.04,-0.67,3.112956794
07/05/2019 11:00,3.4036,-0.3227,3.41886359,1.7736,0.5173,1.8475,1.63,-0.84,1.833712082,-1.0364,-0.1527,1.047588779,1.7736,0.5173,1.8475,-2.81,-0.67,2.888771365
07/05/2019 11:30,3.3272,-0.3304,3.343564565,1.7472,0.5096,1.82,1.58,-0.84,1.789413312,-1.0028,-0.1604,1.015547143,1.7472,0.5096,1.82,-2.75,-0.67,2.830441662
07/05/2019 12:00,3.33448,-0.34286,3.352060538,1.70448,0.49714,1.7755,1.63,-0.84,1.833712082,-1.04552,-0.17286,1.059713475,1.70448,0.49714,1.7755,-2.75,-0.67,2.830441662
07/05/2019 12:30,3.38584,-0.25788,3.395646419,1.75584,0.51212,1.829,1.63,-0.77,1.802720167,-0.99416,-0.15788,1.0066182,1.75584,0.51212,1.829,-2.75,-0.67,2.830441662
07/05/2019 13:00,3.1316,-0.4487,3.16358187,1.1016,0.3213,1.1475,2.03,-0.77,2.171128739,-2.0784,-0.3487,2.107448279,1.1016,0.3213,1.1475,-3.18,-0.67,3.249815379
07/05/2019 13:30,3.54592,-0.20994,3.552129425,1.64592,0.48006,1.7145,1.9,-0.69,2.021410399,-1.43408,-0.26994,1.459264558,1.64592,0.48006,1.7145,-3.08,-0.75,3.17
07/05/2019 14:00,3.51032,-0.32824,3.525632993,1.24032,0.36176,1.292,2.27,-0.69,2.372551369,-2.21968,-0.32824,2.243818353,1.24032,0.36176,1.292,-3.46,-0.69,3.528129816
07/05/2019 14:30,3.3176,0.2618,3.327913611,0.8976,0.2618,0.935,2.42,0,2.42,-2.7724,0.2618,2.78473356,0.8976,0.2618,0.935,-3.67,0,3.67
07/05/2019 15:00,3.01048,-0.47736,3.0480916,0.66048,0.19264,0.688,2.35,-0.67,2.443644819,-3.00952,-0.47736,3.047143449,0.66048,0.19264,0.688,-3.67,-0.67,3.730656779
07/05/2019 15:30,2.92152,-0.45664,2.956991579,0.73152,0.21336,0.762,2.19,-0.67,2.290196498,-2.68848,-0.45664,2.726984562,0.73152,0.21336,0.762,-3.42,-0.67,3.48501076
07/05/2019 16:00,3.24704,-0.32378,3.263143002,1.18704,0.34622,1.2365,2.06,-0.67,2.166217902,-2.11296,-0.32378,2.137623318,1.18704,0.34622,1.2365,-3.3,-0.67,3.367328318
07/05/2019 16:30,3.09752,-0.46364,3.132026852,0.70752,0.20636,0.737,2.39,-0.67,2.482136177,-2.90248,-0.46364,2.939277496,0.70752,0.20636,0.737,-3.61,-0.67,3.671648131
07/05/2019 17:00,3.14168,-0.57076,3.193105103,0.75168,0.21924,0.783,2.39,-0.79,2.517180963,-2.92832,-0.45076,2.962809916,0.75168,0.21924,0.783,-3.68,-0.67,3.74049462
07/05/2019 17:30,3.40352,-0.47064,3.435906052,0.92352,0.26936,0.962,2.48,-0.74,2.588049459,-2.75648,-0.60064,2.821161179,0.92352,0.26936,0.962,-3.68,-0.87,3.781441524
07/05/2019 18:00,3.31536,-0.57802,3.365370567,0.55536,0.16198,0.5785,2.76,-0.74,2.857481409,-3.36464,-0.70802,3.438327304,0.55536,0.16198,0.5785,-3.92,-0.87,4.015382921
07/05/2019 18:30,3.36576,-0.94332,3.49545319,0.60576,0.17668,0.631,2.76,-1.12,2.978590271,-3.42424,-0.69332,3.493724689,0.60576,0.17668,0.631,-4.03,-0.87,4.122838828
07/05/2019 19:00,3.4088,0.1134,3.410685708,0.3888,0.1134,0.405,3.02,0,3.02,-3.8912,-0.8866,3.990926835,0.3888,0.1134,0.405,-4.28,-1,4.395270185
07/05/2019 19:30,3.44088,-0.51516,3.479230518,0.53088,0.15484,0.553,2.91,-0.67,2.986134625,-3.53912,-0.70516,3.60868688,0.53088,0.15484,0.553,-4.07,-0.86,4.159867786
07/05/2019 20:00,3.47848,-0.48086,3.511559404,0.64848,0.18914,0.6755,2.83,-0.67,2.908229702,-3.29152,-0.67086,3.35918994,0.64848,0.18914,0.6755,-3.94,-0.86,4.0327658
07/05/2019 20:30,3.2836,-0.5377,3.327333805,0.4536,0.1323,0.4725,2.83,-0.67,2.908229702,-3.4864,-0.7277,3.561535097,0.4536,0.1323,0.4725,-3.94,-0.86,4.0327658
07/05/2019 21:00,3.1988,-0.5041,3.23827705,0.5688,0.1659,0.5925,2.63,-0.67,2.714000737,-3.2412,-0.6941,3.314687353,0.5688,0.1659,0.5925,-3.81,-0.86,3.90585458
07/05/2019 21:30,3.17856,-0.47792,3.214288599,0.65856,0.19208,0.686,2.52,-0.67,2.60754674,-3.03144,-0.66792,3.104149739,0.65856,0.19208,0.686,-3.69,-0.86,3.788891659
07/05/2019 22:00,2.86808,-0.54806,2.919974769,0.41808,0.12194,0.4355,2.45,-0.67,2.53996063,-3.13192,-0.79806,3.231999791,0.41808,0.12194,0.4355,-3.55,-0.92,3.667274192
07/05/2019 22:30,2.5604,-0.7978,2.681815243,0.1104,0.0322,0.115,2.45,-0.83,2.586774053,-3.2396,-0.8878,3.359047037,0.1104,0.0322,0.115,-3.35,-0.92,3.474032239
07/05/2019 23:00,2.16096,-1.02472,2.391610169,0.12096,0.03528,0.126,2.04,-1.06,2.298956285,-2.91904,-0.97472,3.077478448,0.12096,0.03528,0.126,-3.04,-1.01,3.203388831
07/05/2019 23:30,2.0364,-0.7348,2.164914779,0.3264,0.0952,0.34,1.71,-0.83,1.90078931,-2.1836,-0.9148,2.367481362,0.3264,0.0952,0.34,-2.51,-1.01,2.705586813
08/05/2019 00:00,1.72704,-1.78878,2.486443454,0.34704,0.10122,0.3615,1.38,-1.89,2.3401923,-2.07296,-0.90878,2.26341429,0.34704,0.10122,0.3615,-2.42,-1.01,2.622308144
08/05/2019 00:30,1.62256,-2.01092,2.583892451,0.44256,0.12908,0.461,1.18,-2.14,2.443767583,-1.90744,0.12908,1.911802553,0.44256,0.12908,0.461,-2.35,0,2.35
08/05/2019 01:00,1.66792,-0.86144,1.877241593,0.33792,0.09856,0.352,1.33,-0.96,1.640274367,-1.85208,-1.07144,2.139669133,0.33792,0.09856,0.352,-2.19,-1.17,2.482941804
08/05/2019 01:30,1.85416,-0.72212,1.98981572,0.40416,0.11788,0.421,1.45,-0.84,1.675738643,-1.88584,-1.05212,2.159478872,0.40416,0.11788,0.421,-2.29,-1.17,2.571575393
08/05/2019 02:00,1.93008,-0.74956,2.070519017,0.31008,0.09044,0.323,1.62,-0.84,1.824828759,-2.03992,-1.07956,2.307969541,0.31008,0.09044,0.323,-2.35,-1.17,2.625147615
08/05/2019 02:30,2.00736,-0.72702,2.134959543,0.38736,0.11298,0.4035,1.62,-0.84,1.824828759,-1.96264,-1.05702,2.229180802,0.38736,0.11298,0.4035,-2.35,-1.17,2.625147615
08/05/2019 03:00,2.08744,-0.63658,2.182347326,0.69744,0.20342,0.7265,1.39,-0.84,1.624099751,-1.51256,-0.86658,1.743215033,0.69744,0.20342,0.7265,-2.21,-1.07,2.455402207
08/05/2019 03:30,1.86952,-0.70014,1.99632188,0.47952,0.13986,0.4995,1.39,-0.84,1.624099751,-1.73048,-1.01014,2.00373248,0.47952,0.13986,0.4995,-2.21,-1.15,2.491304879
08/05/2019 04:00,2.03704,-0.61628,2.128222968,0.76704,0.22372,0.799,1.27,-0.84,1.522662142,-1.29296,-0.85628,1.550793668,0.76704,0.22372,0.799,-2.06,-1.08,2.32594067
08/05/2019 04:30,2.258,-0.511,2.31509935,1.128,0.329,1.175,1.13,-0.84,1.408012784,-0.792,-0.671,1.038029383,1.128,0.329,1.175,-1.92,-1,2.16480946
08/05/2019 05:00,2.45432,-0.45374,2.495909984,1.32432,0.38626,1.3795,1.13,-0.84,1.408012784,-0.52568,-0.61374,0.808094209,1.32432,0.38626,1.3795,-1.85,-1,2.102974084
08/05/2019 05:30,3.11528,-0.12596,3.117825428,2.10528,0.61404,2.193,1.01,-0.74,1.252078272,0.35528,-0.30596,0.468866079,2.10528,0.61404,2.193,-1.75,-0.92,1.977093827
08/05/2019 06:00,3.95816,0.11988,3.959974975,2.94816,0.85988,3.071,1.01,-0.74,1.252078272,1.26816,0.07988,1.270673286,2.94816,0.85988,3.071,-1.68,-0.78,1.852241885
08/05/2019 06:30,4.66888,0.20384,4.673327637,3.57888,1.04384,3.728,1.09,-0.84,1.376117728,1.58888,0.39384,1.63696353,3.57888,1.04384,3.728,-1.99,-0.65,2.093466026
08/05/2019 07:00,4.87136,-0.53252,4.900380169,3.35136,0.97748,3.491,1.52,-1.51,2.142545215,0.84136,0.73748,1.118822327,3.35136,0.97748,3.491,-2.51,-0.24,2.521447997
