Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2019 07:30,5.23792,0.99106,5.330854139,3.39792,0.99106,3.5395,1.84,0,1.84,0.36792,0.32106,0.488307946,3.39792,0.99106,3.5395,-3.03,-0.67,3.103191905
08/05/2019 08:00,5.39848,0.95914,5.48302251,3.28848,0.95914,3.4255,2.11,0,2.11,-0.02152,0.95914,0.959381389,3.28848,0.95914,3.4255,-3.31,0,3.31
08/05/2019 08:30,5.75824,1.09032,5.860556765,3.73824,1.09032,3.894,2.02,0,2.02,0.48824,1.09032,1.194644717,3.73824,1.09032,3.894,-3.25,0,3.25
08/05/2019 09:00,5.67952,1.04986,5.775738347,3.59952,1.04986,3.7495,2.08,0,2.08,0.25952,1.04986,1.081460425,3.59952,1.04986,3.7495,-3.34,0,3.34
08/05/2019 09:30,5.83552,1.07786,5.934229171,3.69552,1.07786,3.8495,2.14,0,2.14,0.25552,1.07786,1.107733113,3.69552,1.07786,3.8495,-3.44,0,3.44
08/05/2019 10:00,5.2648,0.8414,5.331610732,2.8848,0.8414,3.005,2.38,0,2.38,-0.8352,0.8414,1.185543335,2.8848,0.8414,3.005,-3.72,0,3.72
08/05/2019 10:30,4.41168,0.49924,4.439837947,1.71168,0.49924,1.783,2.7,0,2.7,-2.34832,0.49924,2.400801408,1.71168,0.49924,1.783,-4.06,0,4.06
08/05/2019 11:00,4.00704,0.31122,4.019107793,1.06704,0.31122,1.1115,2.94,0,2.94,-3.22296,0.31122,3.237951366,1.06704,0.31122,1.1115,-4.29,0,4.29
08/05/2019 11:30,3.75408,0.03744,3.754266693,0.81408,0.23744,0.848,2.94,-0.2,2.946794869,-3.47592,-1.43256,3.759554229,0.81408,0.23744,0.848,-4.29,-1.67,4.603585559
08/05/2019 12:00,3.68728,-0.48996,3.719690122,0.61728,0.18004,0.643,3.07,-0.67,3.142260333,-3.67272,0.18004,3.677130213,0.61728,0.18004,0.643,-4.29,0,4.29
08/05/2019 12:30,3.54288,-0.56416,3.587516578,0.36288,0.10584,0.378,3.18,-0.67,3.249815379,-4.13712,0.10584,4.138473632,0.36288,0.10584,0.378,-4.5,0,4.5
08/05/2019 13:00,3.6944,-0.4908,3.726858731,0.6144,0.1792,0.64,3.08,-0.67,3.152031091,-3.7756,0.1792,3.779850262,0.6144,0.1792,0.64,-4.39,0,4.39
08/05/2019 13:30,4.40488,0.52934,4.436571723,1.81488,0.52934,1.8905,2.59,0,2.59,-2.08512,0.52934,2.151261548,1.81488,0.52934,1.8905,-3.9,0,3.9
08/05/2019 14:00,4.84168,0.77924,4.903986154,2.67168,0.77924,2.783,2.17,0,2.17,-0.81832,0.77924,1.129983451,2.67168,0.77924,2.783,-3.49,0,3.49
08/05/2019 14:30,5.05136,0.87248,5.126154426,2.99136,0.87248,3.116,2.06,0,2.06,-0.34864,0.87248,0.939559046,2.99136,0.87248,3.116,-3.34,0,3.34
08/05/2019 15:00,4.37024,0.63882,4.416682992,2.19024,0.63882,2.2815,2.18,0,2.18,-1.24976,0.63882,1.403563696,2.19024,0.63882,2.2815,-3.44,0,3.44
08/05/2019 15:30,4.12928,0.15854,4.13232238,1.94928,0.56854,2.0305,2.18,-0.41,2.218220007,-1.43072,-1.25146,1.900818731,1.94928,0.56854,2.0305,-3.38,-1.82,3.838853996
08/05/2019 16:00,4.09736,-0.18702,4.101625952,1.82736,0.53298,1.9035,2.27,-0.72,2.381449139,-1.61264,0.53298,1.698433234,1.82736,0.53298,1.9035,-3.44,0,3.44
08/05/2019 16:30,4.94632,0.08976,4.947134362,2.77632,0.80976,2.892,2.17,-0.72,2.286328935,-0.66368,0.13976,0.678235947,2.77632,0.80976,2.892,-3.44,-0.67,3.504639782
08/05/2019 17:00,6.68016,1.47588,6.841254227,5.06016,1.47588,5.271,1.62,0,1.62,2.20016,1.47588,2.649325537,5.06016,1.47588,5.271,-2.86,0,2.86
08/05/2019 17:30,5.31096,0.87528,5.382602642,3.00096,0.87528,3.126,2.31,0,2.31,-0.55904,0.20528,0.595538076,3.00096,0.87528,3.126,-3.56,-0.67,3.622499137
08/05/2019 18:00,4.4956,-0.0792,4.496297588,2.0256,0.5908,2.11,2.47,-0.67,2.559257705,-1.6544,-0.0792,1.65629466,2.0256,0.5908,2.11,-3.68,-0.67,3.74049462
08/05/2019 18:30,4.51432,0.59626,4.55352732,2.04432,0.59626,2.1295,2.47,0,2.47,-1.63568,-0.07374,1.637341336,2.04432,0.59626,2.1295,-3.68,-0.67,3.74049462
08/05/2019 19:00,4.38928,0.49854,4.417501675,1.70928,0.49854,1.7805,2.68,0,2.68,-2.18072,-0.17146,2.187450171,1.70928,0.49854,1.7805,-3.89,-0.67,3.947277543
08/05/2019 19:30,4.12912,0.42266,4.150695538,1.44912,0.42266,1.5095,2.68,0,2.68,-2.36088,-0.24734,2.373801055,1.44912,0.42266,1.5095,-3.81,-0.67,3.868462227
08/05/2019 20:00,3.74272,-0.36004,3.75999758,1.06272,0.30996,1.107,2.68,-0.67,2.762480769,-2.74728,-0.46004,2.785531224,1.06272,0.30996,1.107,-3.81,-0.77,3.887029714
08/05/2019 20:30,3.51712,-0.42584,3.542805781,0.83712,0.24416,0.872,2.68,-0.67,2.762480769,-3.04288,-0.58584,3.098762204,0.83712,0.24416,0.872,-3.88,-0.83,3.967782756
08/05/2019 21:00,3.33616,-0.47862,3.370317589,0.65616,0.19138,0.6835,2.68,-0.67,2.762480769,-3.22384,-0.63862,3.286484421,0.65616,0.19138,0.6835,-3.88,-0.83,3.967782756
08/05/2019 21:30,3.68528,-0.31846,3.699014119,1.20528,0.35154,1.2555,2.48,-0.67,2.568910275,-2.38472,-0.47846,2.432244529,1.20528,0.35154,1.2555,-3.59,-0.83,3.684698088
08/05/2019 22:00,3.5088,0.3759,3.528877761,1.2888,0.3759,1.3425,2.22,0,2.22,-1.9512,-0.4541,2.003344266,1.2888,0.3759,1.3425,-3.24,-0.83,3.34462255
08/05/2019 22:30,3.20624,-0.41068,3.232434531,1.26624,0.36932,1.319,1.94,-0.78,2.090932806,-1.70376,-0.35068,1.739475381,1.26624,0.36932,1.319,-2.97,-0.72,3.056026832
08/05/2019 23:00,2.71656,-0.68392,2.801329113,0.94656,0.27608,0.986,1.77,-0.96,2.013578903,-1.83344,-0.64392,1.943228036,0.94656,0.27608,0.986,-2.78,-0.92,2.928275943
08/05/2019 23:30,2.29344,-0.51108,2.349695682,0.61344,0.17892,0.639,1.68,-0.69,1.816177304,-1.93656,-0.82108,2.103434572,0.61344,0.17892,0.639,-2.55,-1,2.739069185
09/05/2019 00:00,2.09168,-0.79076,2.236163366,0.51168,0.14924,0.533,1.58,-0.94,1.838477631,-1.88832,-0.85076,2.071121677,0.51168,0.14924,0.533,-2.4,-1,2.6
09/05/2019 00:30,1.76144,-0.78708,1.929291528,0.18144,0.05292,0.189,1.58,-0.84,1.789413312,-2.16856,-1.11708,2.439368812,0.18144,0.05292,0.189,-2.35,-1.17,2.625147615
09/05/2019 01:00,1.56328,-1.70696,2.31463967,0.11328,0.03304,0.118,1.45,-1.74,2.264972406,-2.23672,-1.13696,2.50910231,0.11328,0.03304,0.118,-2.35,-1.17,2.625147615
09/05/2019 01:30,1.61896,-2.13072,2.676004335,0.16896,0.04928,0.176,1.45,-2.18,2.618186395,-2.35104,0.04928,2.351556421,0.16896,0.04928,0.176,-2.52,0,2.52
09/05/2019 02:00,1.87992,-1.61044,2.47540223,0.16992,0.04956,0.177,1.71,-1.66,2.383212118,-2.49008,-1.08044,2.714378198,0.16992,0.04956,0.177,-2.66,-1.13,2.890069203
09/05/2019 02:30,1.886,-0.8195,2.056350226,0.036,0.0105,0.0375,1.85,-0.83,2.027658748,-2.624,-1.1195,2.852833022,0.036,0.0105,0.0375,-2.66,-1.13,2.890069203
09/05/2019 03:00,1.87976,-0.82132,2.051356673,0.02976,0.00868,0.031,1.85,-0.83,2.027658748,-2.55024,-1.12132,2.785871964,0.02976,0.00868,0.031,-2.58,-1.13,2.816611439
09/05/2019 03:30,1.79824,-1.01468,2.064762117,0.01824,0.00532,0.019,1.78,-1.02,2.05153601,-2.56176,-1.04468,2.766581031,0.01824,0.00532,0.019,-2.58,-1.05,2.78548021
09/05/2019 04:00,1.82368,-0.82726,2.002540349,0.04368,0.01274,0.0455,1.78,-0.84,1.968247952,-2.41632,-1.14726,2.674847257,0.04368,0.01274,0.0455,-2.46,-1.16,2.719779403
09/05/2019 04:30,1.8856,-0.8092,2.051899608,0.1056,0.0308,0.11,1.78,-0.84,1.968247952,-2.3544,-1.1292,2.611185937,0.1056,0.0308,0.11,-2.46,-1.16,2.719779403
09/05/2019 05:00,2.03496,-0.74522,2.167121374,0.32496,0.09478,0.3385,1.71,-0.84,1.905177157,-2.05504,-0.98522,2.279001503,0.32496,0.09478,0.3385,-2.38,-1.08,2.61357992
09/05/2019 05:30,2.162,-0.9915,2.378511352,0.372,0.1085,0.3875,1.79,-1.1,2.100975964,-2.228,-0.9015,2.403473788,0.372,0.1085,0.3875,-2.6,-1.01,2.789283062
09/05/2019 06:00,2.29992,-0.69044,2.401320345,0.40992,0.11956,0.427,1.89,-0.81,2.056258739,-2.34008,-0.89044,2.503768719,0.40992,0.11956,0.427,-2.75,-1.01,2.929607482
09/05/2019 06:30,2.51096,-0.64972,2.593656916,0.24096,0.07028,0.251,2.27,-0.72,2.381449139,-2.91904,-0.93972,3.066572712,0.24096,0.07028,0.251,-3.16,-1.01,3.317483986
09/05/2019 07:00,2.80376,-0.66932,2.882543911,0.17376,0.05068,0.181,2.63,-0.72,2.726774651,-3.49624,-0.80932,3.588689594,0.17376,0.05068,0.181,-3.67,-0.86,3.7694164
09/05/2019 07:30,3.2624,-1.5918,3.630024931,0.3024,0.0882,0.315,2.96,-1.68,3.403527582,-3.8476,-0.4118,3.869574266,0.3024,0.0882,0.315,-4.15,-0.5,4.180011962
09/05/2019 08:00,3.55664,0.12152,3.558715386,0.41664,0.12152,0.434,3.14,0,3.14,-3.95336,0.12152,3.955227225,0.41664,0.12152,0.434,-4.37,0,4.37
09/05/2019 08:30,3.56488,0.14434,3.567800926,0.49488,0.14434,0.5155,3.07,0,3.07,-3.87512,0.14434,3.877807248,0.49488,0.14434,0.5155,-4.37,0,4.37
09/05/2019 09:00,3.84088,0.22484,3.847455289,0.77088,0.22484,0.803,3.07,0,3.07,-3.59912,0.22484,3.606136132,0.77088,0.22484,0.803,-4.37,0,4.37
09/05/2019 09:30,4.0088,0.3059,4.020454234,1.0488,0.3059,1.0925,2.96,0,2.96,-3.2212,0.3059,3.235692237,1.0488,0.3059,1.0925,-4.27,0,4.27
09/05/2019 10:00,4.03424,1.25332,4.224441194,1.07424,0.31332,1.119,2.96,0.94,3.10567223,-3.13576,-1.35668,3.416660855,1.07424,0.31332,1.119,-4.21,-1.67,4.529127951
09/05/2019 10:30,4.01064,-0.33148,4.024315122,1.16064,0.33852,1.209,2.85,-0.67,2.927695339,-2.98936,0.33852,3.008466221,1.16064,0.33852,1.209,-4.15,0,4.15
09/05/2019 11:00,3.91608,-1.31406,4.130670194,1.18608,0.34594,1.2355,2.73,-1.66,3.195074334,-2.96392,1.34594,3.255207559,1.18608,0.34594,1.2355,-4.15,1,4.268782028
09/05/2019 11:30,3.87144,0.31542,3.884267943,1.08144,0.31542,1.1265,2.79,0,2.79,-3.06856,0.31542,3.084728554,1.08144,0.31542,1.1265,-4.15,0,4.15
09/05/2019 12:00,3.91992,0.32956,3.933749179,1.12992,0.32956,1.177,2.79,0,2.79,-3.02008,0.32956,3.038008065,1.12992,0.32956,1.177,-4.15,0,4.15
09/05/2019 12:30,4.04792,-1.37894,4.276345619,1.47792,0.43106,1.5395,2.57,-1.81,3.143405796,-2.50208,1.44106,2.887396448,1.47792,0.43106,1.5395,-3.98,1.01,4.106153918
09/05/2019 13:00,4.1136,-0.1877,4.117880067,1.6536,0.4823,1.7225,2.46,-0.67,2.549607813,-2.0864,0.4823,2.141419681,1.6536,0.4823,1.7225,-3.74,0,3.74
09/05/2019 13:30,3.91392,0.42406,3.936825707,1.45392,0.42406,1.5145,2.46,0,2.46,-2.28608,-0.24594,2.299271243,1.45392,0.42406,1.5145,-3.74,-0.67,3.799539446
09/05/2019 14:00,3.74448,0.35714,3.761473043,1.22448,0.35714,1.2755,2.52,0,2.52,-2.58552,0.35714,2.610069472,1.22448,0.35714,1.2755,-3.81,0,3.81
09/05/2019 14:30,3.97872,0.42546,4.001403385,1.45872,0.42546,1.5195,2.52,0,2.52,-2.35128,-0.24454,2.363962235,1.45872,0.42546,1.5195,-3.81,-0.67,3.868462227
09/05/2019 15:00,3.72184,0.29512,3.733522305,1.01184,0.29512,1.054,2.71,0,2.71,-2.99816,0.29512,3.012649863,1.01184,0.29512,1.054,-4.01,0,4.01
09/05/2019 15:30,3.70888,0.29134,3.720305075,0.99888,0.29134,1.0405,2.71,0,2.71,-3.01112,0.29134,3.025181424,0.99888,0.29134,1.0405,-4.01,0,4.01
09/05/2019 16:00,3.75912,0.33516,3.774031717,1.14912,0.33516,1.197,2.61,0,2.61,-2.76088,-0.33484,2.781110605,1.14912,0.33516,1.197,-3.91,-0.67,3.966988782
09/05/2019 16:30,3.45192,0.14056,3.454780572,0.48192,0.14056,0.502,2.97,0,2.97,-3.80808,0.14056,3.810673221,0.48192,0.14056,0.502,-4.29,0,4.29
09/05/2019 17:00,4.09744,0.29092,4.10775474,0.99744,0.29092,1.039,3.1,0,3.1,-3.43256,0.29092,3.444866122,0.99744,0.29092,1.039,-4.43,0,4.43
09/05/2019 17:30,3.99392,0.21406,3.999652316,0.73392,0.21406,0.7645,3.26,0,3.26,-3.86608,0.21406,3.872001582,0.73392,0.21406,0.7645,-4.6,0,4.6
09/05/2019 18:00,4.16576,-0.73582,4.230246736,0.90576,0.26418,0.9435,3.26,-1,3.409926685,-3.69424,0.51418,3.729851237,0.90576,0.26418,0.9435,-4.6,0.25,4.606788469
09/05/2019 18:30,4.42784,-0.34938,4.441602577,1.16784,0.34062,1.2165,3.26,-0.69,3.332221481,-3.36216,-0.32938,3.378255622,1.16784,0.34062,1.2165,-4.53,-0.67,4.579279419
09/05/2019 19:00,4.40776,0.37268,4.423487154,1.27776,0.37268,1.331,3.13,0,3.13,-3.14224,-0.29732,3.156274925,1.27776,0.37268,1.331,-4.42,-0.67,4.470492143
09/05/2019 19:30,3.98696,-0.39672,4.006649074,0.93696,0.27328,0.976,3.05,-0.67,3.122723171,-3.35304,-0.39672,3.376427698,0.93696,0.27328,0.976,-4.29,-0.67,4.342004146
09/05/2019 20:00,3.69984,-0.44838,3.726910336,0.75984,0.22162,0.7915,2.94,-0.67,3.015377257,-3.41016,-0.44838,3.43951099,0.75984,0.22162,0.7915,-4.17,-0.67,4.223481976
09/05/2019 20:30,3.27944,-0.55058,3.325336833,0.40944,0.11942,0.4265,2.87,-0.67,2.947168132,-3.67056,-0.70058,3.736819911,0.40944,0.11942,0.4265,-4.08,-0.82,4.161586236
09/05/2019 21:00,3.18392,-0.57844,3.236037608,0.31392,0.09156,0.327,2.87,-0.67,2.947168132,-3.76608,-0.72844,3.835881046,0.31392,0.09156,0.327,-4.08,-0.82,4.161586236
09/05/2019 21:30,2.94016,-0.72912,3.029217193,0.14016,0.04088,0.146,2.8,-0.77,2.903945592,-3.79984,-0.77912,3.878893141,0.14016,0.04088,0.146,-3.94,-0.82,4.024425425
09/05/2019 22:00,2.6976,-0.7882,2.810392321,0.1776,0.0518,0.185,2.52,-0.84,2.656313235,-3.4724,-0.9482,3.599533998,0.1776,0.0518,0.185,-3.65,-1,3.784507894
09/05/2019 22:30,2.52504,-0.81228,2.65247541,0.09504,0.02772,0.099,2.43,-0.84,2.571089263,-3.28496,-0.97228,3.425826995,0.09504,0.02772,0.099,-3.38,-1,3.524826237
09/05/2019 23:00,2.05968,-1.46676,2.52857007,0.07968,0.02324,0.083,1.98,-1.49,2.478003228,-2.96032,-0.97676,3.117299248,0.07968,0.02324,0.083,-3.04,-1,3.20024999
09/05/2019 23:30,1.83424,-0.90418,2.044988472,0.05424,0.01582,0.0565,1.78,-0.92,2.003696584,-2.63576,-0.98418,2.81351045,0.05424,0.01582,0.0565,-2.69,-1,2.869860624
10/05/2019 00:00,1.67328,-1.10446,2.004918415,0.05328,0.01554,0.0555,1.62,-1.12,1.969466933,-2.42672,-1.16446,2.691642073,0.05328,0.01554,0.0555,-2.48,-1.18,2.746415846
10/05/2019 00:30,1.49832,-0.87174,1.733462849,0.02832,0.00826,0.0295,1.47,-0.88,1.713271724,-2.32168,-1.17174,2.600610053,0.02832,0.00826,0.0295,-2.35,-1.18,2.629619744
10/05/2019 01:00,1.35352,-1.56314,2.067709615,0.02352,0.00686,0.0245,1.33,-1.57,2.057619984,-2.26648,-1.17314,2.552095032,0.02352,0.00686,0.0245,-2.29,-1.18,2.576140524
10/05/2019 01:30,1.60912,-0.83734,1.813947477,0.00912,0.00266,0.0095,1.6,-0.84,1.80709712,-2.34088,-1.17734,2.620276445,0.00912,0.00266,0.0095,-2.35,-1.18,2.629619744
10/05/2019 02:00,1.60096,-2.00972,2.56944496,0.00096,0.00028,0.001,1.6,-2.01,2.569065978,-2.62904,-1.17972,2.881595149,0.00096,0.00028,0.001,-2.63,-1.18,2.882585645
10/05/2019 02:30,1.60096,-1.53972,2.221218269,0.00096,0.00028,0.001,1.6,-1.54,2.220720604,-2.57904,-1.17972,2.836051234,0.00096,0.00028,0.001,-2.58,-1.18,2.837040712
10/05/2019 03:00,1.65096,-1.07972,1.972679447,0.00096,0.00028,0.001,1.65,-1.08,1.972029412,-2.39904,-1.17972,2.673412089,0.00096,0.00028,0.001,-2.4,-1.18,2.674397128
10/05/2019 03:30,1.53096,-2.04972,2.558357012,0.00096,0.00028,0.001,1.53,-2.05,2.558007037,-2.49904,-1.30972,2.821447749,0.00096,0.00028,0.001,-2.5,-1.31,2.822428033
10/05/2019 04:00,1.65096,-0.83972,1.852241507,0.00096,0.00028,0.001,1.65,-0.84,1.851512895,-2.34904,-1.24972,2.66078729,0.00096,0.00028,0.001,-2.35,-1.25,2.661766331
10/05/2019 04:30,1.65096,-0.83972,1.852241507,0.00096,0.00028,0.001,1.65,-0.84,1.851512895,-2.34904,-1.29972,2.68463424,0.00096,0.00028,0.001,-2.35,-1.3,2.6856098
10/05/2019 05:00,1.58096,-0.83972,1.79012966,0.00096,0.00028,0.001,1.58,-0.84,1.789413312,-2.34904,-1.21972,2.646829386,0.00096,0.00028,0.001,-2.35,-1.22,2.647810416
10/05/2019 05:30,1.83,-0.84,2.013578903,0,0,0,1.83,-0.84,2.013578903,-2.51,-1.17,2.769295939,0,0,0,-2.51,-1.17,2.769295939
10/05/2019 06:00,1.8588,-1.0216,2.121038425,0.0288,0.0084,0.03,1.83,-1.03,2.09995238,-2.7212,-1.1616,2.958757172,0.0288,0.0084,0.03,-2.75,-1.17,2.988544796
10/05/2019 06:30,2.32416,-0.80962,2.461138812,0.10416,0.03038,0.1085,2.22,-0.84,2.373604853,-2.99584,-0.98962,3.155060229,0.10416,0.03038,0.1085,-3.1,-1.02,3.263495059
10/05/2019 07:00,2.64152,-0.78414,2.755449773,0.19152,0.05586,0.1995,2.45,-0.84,2.59,-3.35848,-0.85414,3.465392193,0.19152,0.05586,0.1995,-3.55,-0.91,3.664778302
10/05/2019 07:30,3.13296,-0.56122,3.182829912,0.37296,0.10878,0.3885,2.76,-0.67,2.840158446,-3.51704,-0.74122,3.594297908,0.37296,0.10878,0.3885,-3.89,-0.85,3.98178352
10/05/2019 08:00,3.39496,-0.55772,3.440465811,0.38496,0.11228,0.401,3.01,-0.67,3.083666649,-3.90504,-0.55772,3.944665892,0.38496,0.11228,0.401,-4.29,-0.67,4.342004146
10/05/2019 08:30,3.42472,-1.46904,3.726497766,0.41472,0.12096,0.432,3.01,-1.59,3.404144533,-3.98528,-0.09904,3.986510454,0.41472,0.12096,0.432,-4.4,-0.22,4.405496567
10/05/2019 09:00,3.42568,0.12124,3.427824762,0.41568,0.12124,0.433,3.01,0,3.01,-3.88432,0.12124,3.886211651,0.41568,0.12124,0.433,-4.3,0,4.3
10/05/2019 09:30,3.57016,0.16338,3.573896396,0.56016,0.16338,0.5835,3.01,0,3.01,-3.73984,0.16338,3.743407038,0.56016,0.16338,0.5835,-4.3,0,4.3
10/05/2019 10:00,3.54216,0.23688,3.550071774,0.81216,0.23688,0.846,2.73,0,2.73,-3.23784,-0.43312,3.266680395,0.81216,0.23688,0.846,-4.05,-0.67,4.105045676
10/05/2019 10:30,3.45136,-0.34002,3.468068547,1.13136,0.32998,1.1785,2.32,-0.67,2.414808481,-2.50864,-0.34002,2.531578213,1.13136,0.32998,1.1785,-3.64,-0.67,3.70114847
10/05/2019 11:00,3.056,0.238,3.06525366,0.816,0.238,0.85,2.24,0,2.24,-2.714,-0.432,2.748166662,0.816,0.238,0.85,-3.53,-0.67,3.593021013
10/05/2019 11:30,3.04976,-0.43382,3.080460331,0.80976,0.23618,0.8435,2.24,-0.67,2.338054747,-2.72024,-0.43382,2.7546153,0.80976,0.23618,0.8435,-3.53,-0.67,3.593021013
10/05/2019 12:00,3.69808,-0.16306,3.701673169,1.73808,0.50694,1.8105,1.96,-0.67,2.071352215,-1.50192,-0.16306,1.510745594,1.73808,0.50694,1.8105,-3.24,-0.67,3.308549531
10/05/2019 12:30,2.784,0.1995,2.79113888,0.684,0.1995,0.7125,2.1,0,2.1,-2.726,-0.4705,2.766305524,0.684,0.1995,0.7125,-3.41,-0.67,3.475197836
10/05/2019 13:00,2.58688,-0.51716,2.638067967,0.38688,0.11284,0.403,2.2,-0.63,2.288427408,-2.93312,-1.02716,3.107772611,0.38688,0.11284,0.403,-3.32,-1.14,3.510270645
10/05/2019 13:30,3.19584,-0.21288,3.202922291,1.63584,0.47712,1.704,1.56,-0.69,1.705784277,-1.02416,-0.35288,1.083248817,1.63584,0.47712,1.704,-2.66,-0.83,2.786485241
10/05/2019 14:00,3.53688,-0.01716,3.536921628,2.30688,0.67284,2.403,1.23,-0.69,1.410319113,-0.04312,-0.02716,0.050960769,2.30688,0.67284,2.403,-2.35,-0.7,2.452039967
10/05/2019 14:30,3.29864,-0.23248,3.30682216,1.56864,0.45752,1.634,1.73,-0.69,1.862525168,-1.28136,-0.24248,1.304101223,1.56864,0.45752,1.634,-2.85,-0.7,2.934706118
10/05/2019 15:00,2.8308,-0.2931,2.845933283,1.3608,0.3969,1.4175,1.47,-0.69,1.623884232,-1.3092,-0.3831,1.364100528,1.3608,0.3969,1.4175,-2.67,-0.78,2.781600259
10/05/2019 15:30,3.27552,-0.03214,3.275677678,2.25552,0.65786,2.3495,1.02,-0.69,1.231462545,0.12552,-0.12214,0.175138374,2.25552,0.65786,2.3495,-2.13,-0.78,2.268325373
10/05/2019 16:00,2.7868,-0.3176,2.804839389,1.2768,0.3724,1.33,1.51,-0.69,1.660180713,-1.4232,-0.4076,1.480417509,1.2768,0.3724,1.33,-2.7,-0.78,2.810409223
10/05/2019 16:30,3.10536,-0.40552,3.131725914,0.97536,0.28448,1.016,2.13,-0.69,2.238972979,-2.38464,-0.49552,2.435579602,0.97536,0.28448,1.016,-3.36,-0.78,3.449347764
10/05/2019 17:00,3.6352,-0.3064,3.648089911,1.3152,0.3836,1.37,2.32,-0.69,2.420433845,-2.2648,-0.3964,2.299228566,1.3152,0.3836,1.37,-3.58,-0.78,3.6639869
10/05/2019 17:30,5.47744,1.02592,5.57268883,3.51744,1.02592,3.664,1.96,0,1.96,0.33744,0.35592,0.490453668,3.51744,1.02592,3.664,-3.18,-0.67,3.249815379
10/05/2019 18:00,3.78608,-0.48406,3.816898721,1.18608,0.34594,1.2355,2.6,-0.83,2.729267301,-2.64392,-0.45406,2.682626223,1.18608,0.34594,1.2355,-3.83,-0.8,3.912658942
10/05/2019 18:30,3.43648,-0.60936,3.490088022,0.75648,0.22064,0.788,2.68,-0.83,2.805583718,-3.07352,-0.76936,3.168349728,0.75648,0.22064,0.788,-3.83,-0.99,3.955881697
10/05/2019 19:00,3.35192,-0.70694,3.425657871,0.42192,0.12306,0.4395,2.93,-0.83,3.045291447,-3.63808,-0.86694,3.739948001,0.42192,0.12306,0.4395,-4.06,-0.99,4.178959201
10/05/2019 19:30,3.26992,-0.65794,3.335455269,0.58992,0.17206,0.6145,2.68,-0.83,2.805583718,-3.25008,-0.81794,3.351424451,0.58992,0.17206,0.6145,-3.84,-0.99,3.965564273
10/05/2019 20:00,3.31528,-0.47346,3.348917116,0.84528,0.24654,0.8805,2.47,-0.72,2.572800031,-2.80472,-0.56346,2.860758894,0.84528,0.24654,0.8805,-3.65,-0.81,3.738796598
10/05/2019 20:30,3.178,-0.5135,3.219218267,0.708,0.2065,0.7375,2.47,-0.72,2.572800031,-2.892,-0.5335,2.940796873,0.708,0.2065,0.7375,-3.6,-0.74,3.675268698
10/05/2019 21:00,2.98936,-0.56852,3.042940716,0.51936,0.15148,0.541,2.47,-0.72,2.572800031,-3.08064,-0.67852,3.154478118,0.51936,0.15148,0.541,-3.6,-0.83,3.694441771
10/05/2019 21:30,2.75656,-0.63642,2.829072896,0.28656,0.08358,0.2985,2.47,-0.72,2.572800031,-3.37344,-0.74642,3.45503115,0.28656,0.08358,0.2985,-3.66,-0.83,3.752932187
10/05/2019 22:00,2.63384,-0.64888,2.712592561,0.24384,0.07112,0.254,2.39,-0.72,2.496096953,-3.18616,-0.75888,3.275288445,0.24384,0.07112,0.254,-3.43,-0.83,3.528994191
10/05/2019 22:30,2.22848,-1.23586,2.548229395,0.04848,0.01414,0.0505,2.18,-1.25,2.512946478,-3.24152,-0.96586,3.382356789,0.04848,0.01414,0.0505,-3.29,-0.98,3.432855954
10/05/2019 23:00,1.91448,-0.90286,2.11669314,0.02448,0.00714,0.0255,1.89,-0.91,2.097665369,-2.89552,-1.04286,3.077595336,0.02448,0.00714,0.0255,-2.92,-1.05,3.10304689
10/05/2019 23:30,1.81056,-0.81942,1.987354183,0.07056,0.02058,0.0735,1.74,-0.84,1.932149063,-2.43944,-1.02942,2.647748676,0.07056,0.02058,0.0735,-2.51,-1.05,2.720771949
11/05/2019 00:00,1.54968,-0.83426,1.75997098,0.01968,0.00574,0.0205,1.53,-0.84,1.745422585,-2.33032,-1.04426,2.553599469,0.01968,0.00574,0.0205,-2.35,-1.05,2.573907535
11/05/2019 00:30,1.30096,-1.81972,2.236934912,0.00096,0.00028,0.001,1.3,-1.82,2.236604569,-2.34904,-1.16972,2.624163448,0.00096,0.00028,0.001,-2.35,-1.17,2.625147615
11/05/2019 01:00,1.30096,-0.83972,1.548427137,0.00096,0.00028,0.001,1.3,-0.84,1.547772593,-2.17904,-1.16972,2.473147832,0.00096,0.00028,0.001,-2.18,-1.17,2.474126108
11/05/2019 01:30,1.51096,-0.83972,1.72862078,0.00096,0.00028,0.001,1.51,-0.84,1.727917822,-2.33904,-1.16972,2.61521567,0.00096,0.00028,0.001,-2.34,-1.17,2.616199534
11/05/2019 02:00,1.59096,-0.83972,1.798967315,0.00096,0.00028,0.001,1.59,-0.84,1.798249148,-2.33904,-1.16972,2.61521567,0.00096,0.00028,0.001,-2.34,-1.17,2.616199534
11/05/2019 02:30,1.65,-0.8225,1.843639403,0.06,0.0175,0.0625,1.59,-0.84,1.798249148,-2.28,-1.1525,2.554732129,0.06,0.0175,0.0625,-2.34,-1.17,2.616199534
11/05/2019 03:00,1.50072,-0.81354,1.707046528,0.09072,0.02646,0.0945,1.41,-0.84,1.641249524,-2.08928,-1.14354,2.38175873,0.09072,0.02646,0.0945,-2.18,-1.17,2.474126108
11/05/2019 03:30,1.51696,-0.79422,1.712294674,0.15696,0.04578,0.1635,1.36,-0.84,1.598499296,-1.92304,-1.12422,2.227544264,0.15696,0.04578,0.1635,-2.08,-1.17,2.386482768
11/05/2019 04:00,1.42792,-0.77644,1.62536599,0.21792,0.06356,0.227,1.21,-0.84,1.472990156,-1.79208,-1.10644,2.10612445,0.21792,0.06356,0.227,-2.01,-1.17,2.325725693
11/05/2019 04:30,1.37032,-0.90074,1.639850435,0.10032,0.02926,0.1045,1.27,-0.93,1.574102919,-1.90968,-1.14074,2.224447223,0.10032,0.02926,0.1045,-2.01,-1.17,2.325725693
11/05/2019 05:00,1.2868,-0.8351,1.534029416,0.0168,0.0049,0.0175,1.27,-0.84,1.522662142,-1.9932,-1.1651,2.308745168,0.0168,0.0049,0.0175,-2.01,-1.17,2.325725693
11/05/2019 05:30,1.38512,-0.74684,1.573635091,0.04512,0.01316,0.047,1.34,-0.76,1.540519393,-2.12488,-1.15684,2.419378805,0.04512,0.01316,0.047,-2.17,-1.17,2.465319452
11/05/2019 06:00,1.69424,-0.65668,1.817051953,0.35424,0.10332,0.369,1.34,-0.76,1.540519393,-1.81576,-1.06668,2.105894252,0.35424,0.10332,0.369,-2.17,-1.17,2.465319452
11/05/2019 06:30,2.05504,-0.60978,2.143600021,0.51504,0.15022,0.5365,1.54,-0.76,1.717323499,-1.81496,-0.92978,2.039257377,0.51504,0.15022,0.5365,-2.33,-1.08,2.568131617
11/05/2019 07:00,2.56672,-0.46054,2.607709464,1.02672,0.29946,1.0695,1.54,-0.76,1.717323499,-1.30328,-0.70054,1.479626659,1.02672,0.29946,1.0695,-2.33,-1,2.535527559
11/05/2019 07:30,2.85688,-0.33966,2.877000565,1.16688,0.34034,1.2155,1.69,-0.68,1.821675053,-1.35312,-0.65966,1.505352135,1.16688,0.34034,1.2155,-2.52,-1,2.711162112
11/05/2019 08:00,3.34376,-0.40682,3.368417054,1.55376,0.45318,1.6185,1.79,-0.86,1.985875122,-1.15624,-0.48682,1.254545595,1.55376,0.45318,1.6185,-2.71,-0.94,2.868396765
11/05/2019 08:30,3.35328,-0.25196,3.362732609,1.43328,0.41804,1.493,1.92,-0.67,2.033543705,-1.51672,-0.44196,1.579800051,1.43328,0.41804,1.493,-2.95,-0.86,3.072800026
11/05/2019 09:00,3.65344,-0.12358,3.65552949,1.87344,0.54642,1.9515,1.78,-0.67,1.901920082,-0.92656,-0.31358,0.978184977,1.87344,0.54642,1.9515,-2.8,-0.86,2.929095424
11/05/2019 09:30,3.7456,-0.0792,3.746437241,2.0256,0.5908,2.11,1.72,-0.67,1.845887321,-0.7744,-0.2692,0.819856085,2.0256,0.5908,2.11,-2.8,-0.86,2.929095424
11/05/2019 10:00,3.84016,0.00088,3.840160101,2.30016,0.67088,2.396,1.54,-0.67,1.679434429,-0.26984,-0.07912,0.281200284,2.30016,0.67088,2.396,-2.57,-0.75,2.67720003
11/05/2019 10:30,3.58272,-0.04504,3.583003098,2.14272,0.62496,2.232,1.44,-0.67,1.588238017,-0.32728,-0.12504,0.350352965,2.14272,0.62496,2.232,-2.47,-0.75,2.581356233
11/05/2019 11:00,3.80112,0.01866,3.801165801,2.36112,0.68866,2.4595,1.44,-0.67,1.588238017,-0.10888,-0.06134,0.124969796,2.36112,0.68866,2.4595,-2.47,-0.75,2.581356233
11/05/2019 11:30,3.61872,-0.03454,3.618884835,2.17872,0.63546,2.2695,1.44,-0.67,1.588238017,-0.29128,-0.22454,0.367780165,2.17872,0.63546,2.2695,-2.47,-0.86,2.615434954
11/05/2019 12:00,3.74256,0.08908,3.743619986,2.60256,0.75908,2.711,1.14,-0.67,1.322308587,0.46256,-0.10092,0.473441232,2.60256,0.75908,2.711,-2.14,-0.86,2.30633909
11/05/2019 12:30,3.60432,0.03126,3.604455555,2.40432,0.70126,2.5045,1.2,-0.67,1.374372584,0.26432,-0.25874,0.369880318,2.40432,0.70126,2.5045,-2.14,-0.96,2.345463707
11/05/2019 13:00,3.48216,0.02188,3.48222874,2.37216,0.69188,2.471,1.11,-0.67,1.296533841,0.23216,-0.26812,0.354664066,2.37216,0.69188,2.471,-2.14,-0.96,2.345463707
11/05/2019 13:30,3.75672,0.10196,3.758103378,2.64672,0.77196,2.757,1.11,-0.67,1.296533841,0.50672,-0.18804,0.540485152,2.64672,0.77196,2.757,-2.14,-0.96,2.345463707
11/05/2019 14:00,3.68656,0.11358,3.68830924,2.68656,0.78358,2.7985,1,-0.67,1.203702621,0.69656,-0.22642,0.73243556,2.68656,0.78358,2.7985,-1.99,-1.01,2.231636171
11/05/2019 14:30,3.11536,-0.07052,3.116158051,2.05536,0.59948,2.141,1.06,-0.67,1.25399362,-0.00464,-0.48052,0.480542402,2.05536,0.59948,2.141,-2.06,-1.08,2.32594067
11/05/2019 15:00,3.39376,0.00318,3.39376149,2.51376,0.73318,2.6185,0.88,-0.73,1.143372205,0.72376,-0.26682,0.771376335,2.51376,0.73318,2.6185,-1.79,-1,2.050390207
11/05/2019 15:30,2.79264,-0.24798,2.803628408,1.65264,0.48202,1.7215,1.14,-0.73,1.353698637,-0.49736,-0.51798,0.718101838,1.65264,0.48202,1.7215,-2.15,-1,2.37118114
11/05/2019 16:00,2.8344,-0.3333,2.853929265,1.1544,0.3367,1.2025,1.68,-0.67,1.808673547,-1.5356,-0.6633,1.67273257,1.1544,0.3367,1.2025,-2.69,-1,2.869860624
11/05/2019 16:30,4.12888,0.78134,4.202159237,2.67888,0.78134,2.7905,1.45,0,1.45,0.29888,0.02134,0.299640868,2.67888,0.78134,2.7905,-2.38,-0.76,2.498399488
11/05/2019 17:00,3.34912,-0.26734,3.359773125,1.44912,0.42266,1.5095,1.9,-0.69,2.021410399,-1.51088,-0.46734,1.581507208,1.44912,0.42266,1.5095,-2.96,-0.89,3.090906016
11/05/2019 17:30,3.09072,-0.59854,3.148142349,0.69072,0.20146,0.7195,2.4,-0.8,2.529822128,-2.73928,-0.79854,2.853300028,0.69072,0.20146,0.7195,-3.43,-1,3.572800022
11/05/2019 18:00,3.0636,-0.5802,3.118056606,0.7536,0.2198,0.785,2.31,-0.8,2.444606308,-2.5864,-0.7802,2.701513835,0.7536,0.2198,0.785,-3.34,-1,3.486488204
11/05/2019 18:30,3.0504,-0.5478,3.099197477,0.5904,0.1722,0.615,2.46,-0.72,2.563201124,-2.9596,-0.8278,3.073188084,0.5904,0.1722,0.615,-3.55,-1,3.688156721
11/05/2019 19:00,3.2304,-0.4953,3.26815028,0.7704,0.2247,0.8025,2.46,-0.72,2.563201124,-2.7296,-0.7753,2.837570484,0.7704,0.2247,0.8025,-3.5,-1,3.640054945
11/05/2019 19:30,3.10816,-0.56762,3.15956501,0.72816,0.21238,0.7585,2.38,-0.78,2.504555849,-2.63184,-0.78762,2.747167095,0.72816,0.21238,0.7585,-3.36,-1,3.505652578
11/05/2019 20:00,2.7072,-0.7254,2.802701732,0.1872,0.0546,0.195,2.52,-0.78,2.637953752,-3.3428,-0.9454,3.47391609,0.1872,0.0546,0.195,-3.53,-1,3.66890992
11/05/2019 20:30,2.62464,-0.80948,2.74663303,0.10464,0.03052,0.109,2.52,-0.84,2.656313235,-3.42536,-0.96948,3.559913285,0.10464,0.03052,0.109,-3.53,-1,3.66890992
11/05/2019 21:00,2.58096,-0.82222,2.708763602,0.06096,0.01778,0.0635,2.52,-0.84,2.656313235,-3.46904,-0.98222,3.605411856,0.06096,0.01778,0.0635,-3.53,-1,3.66890992
11/05/2019 21:30,2.52192,-0.96944,2.701831675,0.00192,0.00056,0.002,2.52,-0.97,2.70024073,-3.63808,-0.99944,3.772864482,0.00192,0.00056,0.002,-3.64,-1,3.774864236
11/05/2019 22:00,2.41,-0.75,2.524004754,0,0,0,2.41,-0.75,2.524004754,-3.39,-1,3.534416501,0,0,0,-3.39,-1,3.534416501
11/05/2019 22:30,2.3124,-0.7318,2.425432951,0.0624,0.0182,0.065,2.25,-0.75,2.371708245,-3.1376,-1.2118,3.3634793,0.0624,0.0182,0.065,-3.2,-1.23,3.428250283
11/05/2019 23:00,1.91392,-2.14844,2.877305024,0.07392,0.02156,0.077,1.84,-2.17,2.845083479,-2.96608,-1.14844,3.180651663,0.07392,0.02156,0.077,-3.04,-1.17,3.257376245
11/05/2019 23:30,2.1232,-0.7149,2.240325925,0.4632,0.1351,0.4825,1.66,-0.85,1.864966488,-2.0168,-0.9649,2.235735729,0.4632,0.1351,0.4825,-2.48,-1.1,2.713005713
12/05/2019 00:00,2.09632,-0.65274,2.195592642,0.67632,0.19726,0.7045,1.42,-0.85,1.654962235,-1.59368,-0.90274,1.831599151,0.67632,0.19726,0.7045,-2.27,-1.1,2.522478939
12/05/2019 00:30,2.16152,-0.54914,2.230184622,1.03152,0.30086,1.0745,1.13,-0.85,1.414001414,-0.91848,-0.73914,1.178954388,1.03152,0.30086,1.0745,-1.95,-1.04,2.21
12/05/2019 01:00,1.81456,-0.68242,1.93864,0.57456,0.16758,0.5985,1.24,-0.85,1.503362897,-1.37544,-1.00242,1.70196388,0.57456,0.16758,0.5985,-1.95,-1.17,2.274071239
12/05/2019 01:30,1.97632,-0.65274,2.081324158,0.67632,0.19726,0.7045,1.3,-0.85,1.553222457,-1.41368,-0.97274,1.716016973,0.67632,0.19726,0.7045,-2.09,-1.17,2.39520354
12/05/2019 02:00,2.04448,-0.54286,2.115323959,0.74448,0.21714,0.7755,1.3,-0.76,1.505855239,-1.43552,-0.95286,1.722979933,0.74448,0.21714,0.7755,-2.18,-1.17,2.474126108
12/05/2019 02:30,2.16496,-0.45522,2.212301302,0.80496,0.23478,0.8385,1.36,-0.69,1.52502459,-1.37504,-0.84522,1.614042084,0.80496,0.23478,0.8385,-2.18,-1.08,2.432858401
12/05/2019 03:00,1.91872,-0.58704,2.006514989,0.55872,0.16296,0.582,1.36,-0.75,1.553093687,-1.62128,-1.00704,1.908580205,0.55872,0.16296,0.582,-2.18,-1.17,2.474126108
12/05/2019 03:30,1.5112,-1.4359,2.084594505,0.1512,0.0441,0.1575,1.36,-1.48,2.009975124,-2.1188,-1.1259,2.399367469,0.1512,0.0441,0.1575,-2.27,-1.17,2.55378151
12/05/2019 04:00,1.54928,-0.80396,1.745457018,0.08928,0.02604,0.093,1.46,-0.83,1.679434429,-2.09072,-1.14396,2.383223573,0.08928,0.02604,0.093,-2.18,-1.17,2.474126108
12/05/2019 04:30,1.4912,-0.8209,1.702220388,0.0312,0.0091,0.0325,1.46,-0.83,1.679434429,-2.1488,-1.1609,2.442341141,0.0312,0.0091,0.0325,-2.18,-1.17,2.474126108
12/05/2019 05:00,1.4672,-0.8279,1.684664432,0.0072,0.0021,0.0075,1.46,-0.83,1.679434429,-2.1728,-1.1679,2.466789462,0.0072,0.0021,0.0075,-2.18,-1.17,2.474126108
12/05/2019 05:30,1.56952,-0.81264,1.767420946,0.05952,0.01736,0.062,1.51,-0.83,1.72307864,-2.12048,-1.27264,2.473064496,0.05952,0.01736,0.062,-2.18,-1.29,2.533081128
12/05/2019 06:00,1.66216,-0.78562,1.838470737,0.15216,0.04438,0.1585,1.51,-0.83,1.72307864,-2.02784,-1.24562,2.37985383,0.15216,0.04438,0.1585,-2.18,-1.29,2.533081128
12/05/2019 06:30,1.86392,-1.03594,2.132456201,0.25392,0.07406,0.2645,1.61,-1.11,1.955556187,-2.08608,-1.06594,2.342639078,0.25392,0.07406,0.2645,-2.34,-1.14,2.602921436
12/05/2019 07:00,1.96184,-0.74488,2.098490505,0.29184,0.08512,0.304,1.67,-0.83,1.864886056,-2.04816,-1.05488,2.303851384,0.29184,0.08512,0.304,-2.34,-1.14,2.602921436
12/05/2019 07:30,2.19224,-0.67768,2.294595041,0.52224,0.15232,0.544,1.67,-0.83,1.864886056,-1.81776,-0.98768,2.068758855,0.52224,0.15232,0.544,-2.34,-1.14,2.602921436
12/05/2019 08:00,2.48504,-0.59228,2.554646629,0.81504,0.23772,0.849,1.67,-0.83,1.864886056,-1.61496,-0.90228,1.849920269,0.81504,0.23772,0.849,-2.43,-1.14,2.684119968
12/05/2019 08:30,2.80184,-0.49988,2.846082817,1.13184,0.33012,1.179,1.67,-0.83,1.864886056,-1.24816,-0.80988,1.487887429,1.13184,0.33012,1.179,-2.38,-1.14,2.638939181
12/05/2019 09:00,2.95656,-0.49392,2.997532986,1.42656,0.41608,1.486,1.53,-0.91,1.780168531,-0.95344,-0.72392,1.197124889,1.42656,0.41608,1.486,-2.38,-1.14,2.638939181
12/05/2019 09:30,3.22776,-0.33482,3.245079206,1.69776,0.49518,1.7685,1.53,-0.83,1.740632069,-0.68224,-0.64482,0.938746105,1.69776,0.49518,1.7685,-2.38,-1.14,2.638939181
12/05/2019 10:00,3.2152,-0.2714,3.226634315,1.9152,0.5586,1.995,1.3,-0.83,1.542368309,-0.3148,-0.5814,0.661154294,1.9152,0.5586,1.995,-2.23,-1.14,2.504495957
12/05/2019 10:30,3.22072,-0.36854,3.241737042,2.13072,0.62146,2.2195,1.09,-0.99,1.4724809,0.03072,-0.51854,0.519449179,2.13072,0.62146,2.2195,-2.1,-1.14,2.38947693
12/05/2019 11:00,3.20272,-1.28754,3.451836417,2.20272,0.64246,2.2945,1,-1.93,2.17368351,0.00272,-0.35754,0.357550346,2.20272,0.64246,2.2945,-2.2,-1,2.416609195
12/05/2019 11:30,2.92848,-0.19336,2.934856589,1.66848,0.48664,1.738,1.26,-0.68,1.431782106,-0.53152,-0.51336,0.738953314,1.66848,0.48664,1.738,-2.2,-1,2.416609195
12/05/2019 12:00,4.45936,0.24898,4.466305257,3.69936,1.07898,3.8535,0.76,-0.83,1.125388822,2.15936,0.07898,2.16080389,3.69936,1.07898,3.8535,-1.54,-1,1.836191711
12/05/2019 12:30,4.5184,0.3262,4.530159489,3.7584,1.0962,3.915,0.76,-0.77,1.081896483,2.2184,0.0962,2.220484857,3.7584,1.0962,3.915,-1.54,-1,1.836191711
12/05/2019 13:00,5.27328,0.86804,5.344246944,5.27328,1.53804,5.493,0,-0.67,0.67,4.22328,0.61804,4.268262808,5.27328,1.53804,5.493,-1.05,-0.92,1.396030086
12/05/2019 13:30,5.62464,0.97052,5.707756494,5.62464,1.64052,5.859,0,-0.67,0.67,4.57464,0.72052,4.631034463,5.62464,1.64052,5.859,-1.05,-0.92,1.396030086
12/05/2019 14:00,5.93904,0.74222,5.985239064,5.93904,1.73222,6.1865,0,-0.99,0.99,5.11904,0.66222,5.161696025,5.93904,1.73222,6.1865,-0.82,-1.07,1.348072698
12/05/2019 14:30,5.67984,0.81662,5.738244562,5.67984,1.65662,5.9165,0,-0.84,0.84,4.85984,0.49662,4.885148539,5.67984,1.65662,5.9165,-0.82,-1.16,1.420563269
12/05/2019 15:00,5.77296,0.84378,5.834297888,5.77296,1.68378,6.0135,0,-0.84,0.84,4.95296,0.65378,4.995922442,5.77296,1.68378,6.0135,-0.82,-1.03,1.316548518
12/05/2019 15:30,5.75088,0.83734,5.811519513,5.75088,1.67734,5.9905,0,-0.84,0.84,4.93088,0.64734,4.973190792,5.75088,1.67734,5.9905,-0.82,-1.03,1.316548518
12/05/2019 16:00,5.26272,0.69496,5.308407596,5.26272,1.53496,5.482,0,-0.84,0.84,4.31272,0.50496,4.342181295,5.26272,1.53496,5.482,-0.95,-1.03,1.40121376
12/05/2019 16:30,5.30784,0.70812,5.354866889,5.30784,1.54812,5.529,0,-0.84,0.84,4.35784,0.51812,4.388532534,5.30784,1.54812,5.529,-0.95,-1.03,1.40121376
12/05/2019 17:00,5.08032,0.64176,5.120694015,5.08032,1.48176,5.292,0,-0.84,0.84,3.89032,0.35176,3.906190574,5.08032,1.48176,5.292,-1.19,-1.13,1.641036258
12/05/2019 17:30,5.792,0.651,5.828470211,5.112,1.491,5.325,0.68,-0.84,1.080740487,3.642,0.291,3.653607122,5.112,1.491,5.325,-1.47,-1.2,1.897603752
12/05/2019 18:00,5.38448,0.36714,5.39698218,4.58448,1.33714,4.7755,0.8,-0.97,1.257338459,2.79448,0.13714,2.797843071,4.58448,1.33714,4.7755,-1.79,-1.2,2.155017401
12/05/2019 18:30,5.32872,0.46796,5.349228299,4.27872,1.24796,4.457,1.05,-0.78,1.308013761,2.24872,0.25796,2.263467473,4.27872,1.24796,4.457,-2.03,-0.99,2.258539351
12/05/2019 19:00,5.42328,0.49554,5.445872368,4.37328,1.27554,4.5555,1.05,-0.78,1.308013761,2.34328,0.28554,2.360613109,4.37328,1.27554,4.5555,-2.03,-0.99,2.258539351
12/05/2019 19:30,5.30856,0.57208,5.339296283,4.25856,1.24208,4.436,1.05,-0.67,1.245552086,2.14856,0.25208,2.163297113,4.25856,1.24208,4.436,-2.11,-0.99,2.330708047
12/05/2019 20:00,5.24712,0.55416,5.276301887,4.19712,1.22416,4.372,1.05,-0.67,1.245552086,2.08712,0.23416,2.100214465,4.19712,1.22416,4.372,-2.11,-0.99,2.330708047
12/05/2019 20:30,5.3244,0.5767,5.355540892,4.2744,1.2467,4.4525,1.05,-0.67,1.245552086,2.2644,0.2567,2.278903739,4.2744,1.2467,4.4525,-2.01,-0.99,2.240580282
12/05/2019 21:00,5.57264,0.56952,5.601666681,4.83264,1.40952,5.034,0.74,-0.84,1.119464158,3.12264,0.41952,3.150694781,4.83264,1.40952,5.034,-1.71,-0.99,1.975904856
12/05/2019 21:30,5.86784,0.67312,5.906321766,5.18784,1.51312,5.404,0.68,-0.84,1.080740487,3.47784,0.52312,3.516962553,5.18784,1.51312,5.404,-1.71,-0.99,1.975904856
12/05/2019 22:00,6.18512,0.86566,6.245404442,5.50512,1.60566,5.7345,0.68,-0.74,1.004987562,4.19512,0.61566,4.240055312,5.50512,1.60566,5.7345,-1.31,-0.99,1.642010962
12/05/2019 22:30,5.7,0.3125,5.70855991,5.7,1.6625,5.9375,0,-1.35,1.35,4.57,0.6725,4.619215978,5.7,1.6625,5.9375,-1.13,-0.99,1.502331521
12/05/2019 23:00,5.23728,0.82754,5.302256524,5.23728,1.52754,5.4555,0,-0.7,0.7,4.25728,0.53754,4.291081711,5.23728,1.52754,5.4555,-0.98,-0.99,1.393018306
12/05/2019 23:30,5.7504,0.9772,5.832839789,5.7504,1.6772,5.99,0,-0.7,0.7,5.0404,0.9072,5.121390827,5.7504,1.6772,5.99,-0.71,-0.77,1.047377678
13/05/2019 00:00,5.67696,0.60578,5.709189456,5.67696,1.65578,5.9135,0,-1.05,1.05,4.96696,0.88578,5.045324355,5.67696,1.65578,5.9135,-0.71,-0.77,1.047377678
13/05/2019 00:30,5.64392,1.17156,5.764233323,6.31392,1.84156,6.577,-0.67,-0.67,0.947523087,6.31392,1.07156,6.404203822,6.31392,1.84156,6.577,0,-0.77,0.77
13/05/2019 01:00,5.5916,1.1563,5.70990545,6.2616,1.8263,6.5225,-0.67,-0.67,0.947523087,6.2616,0.9663,6.335721762,6.2616,1.8263,6.5225,0,-0.86,0.86
13/05/2019 01:30,5.4548,1.7864,5.739866549,6.1248,1.7864,6.38,-0.67,0,0.67,6.1248,0.9264,6.194464626,6.1248,1.7864,6.38,0,-0.86,0.86
13/05/2019 02:00,6.04856,1.95958,6.358068248,6.71856,1.95958,6.9985,-0.67,0,0.67,6.71856,1.18958,6.823060094,6.71856,1.95958,6.9985,0,-0.77,0.77
13/05/2019 02:30,5.306,1.743,5.584951656,5.976,1.743,6.225,-0.67,0,0.67,5.296,0.863,5.365853613,5.976,1.743,6.225,-0.68,-0.88,1.112115102
13/05/2019 03:00,4.91232,1.43276,5.117,4.91232,1.43276,5.117,0,0,0,4.23232,0.43276,4.254387594,4.91232,1.43276,5.117,-0.68,-1,1.209297317
13/05/2019 03:30,4.94496,1.44228,5.151,4.94496,1.44228,5.151,0,0,0,4.26496,0.44228,4.287831083,4.94496,1.44228,5.151,-0.68,-1,1.209297317
13/05/2019 04:00,4.50192,1.31306,4.6895,4.50192,1.31306,4.6895,0,0,0,3.82192,0.31306,3.834720205,4.50192,1.31306,4.6895,-0.68,-1,1.209297317
13/05/2019 04:30,4.16832,0.54576,4.203896478,4.16832,1.21576,4.342,0,-0.67,0.67,3.32832,0.21576,3.335306043,4.16832,1.21576,4.342,-0.84,-1,1.305986217
13/05/2019 05:00,4.29024,1.25132,4.469,4.29024,1.25132,4.469,0,0,0,3.45024,0.25132,3.45938113,4.29024,1.25132,4.469,-0.84,-1,1.305986217
13/05/2019 05:30,4.10784,0.52812,4.141649454,4.10784,1.19812,4.279,0,-0.67,0.67,3.08784,0.19812,3.094189296,4.10784,1.19812,4.279,-1.02,-1,1.428425707
13/05/2019 06:00,4.72448,0.50964,4.751888488,4.04448,1.17964,4.213,0.68,-0.67,0.954620343,2.80448,0.11964,2.80703078,4.04448,1.17964,4.213,-1.24,-1.06,1.631318485
13/05/2019 06:30,4.74432,0.09876,4.745347806,3.90432,1.13876,4.067,0.84,-1.04,1.336861997,2.23432,0.07876,2.235707718,3.90432,1.13876,4.067,-1.67,-1.06,1.978004044
13/05/2019 07:00,4.94024,0.43632,4.959470375,3.93024,1.14632,4.094,1.01,-0.71,1.23458495,2.01024,0.21632,2.021845494,3.93024,1.14632,4.094,-1.92,-0.93,2.133377604
13/05/2019 07:30,5.40384,0.51612,5.42843132,4.20384,1.22612,4.379,1.2,-0.71,1.394309865,1.87384,0.35612,1.907379826,4.20384,1.22612,4.379,-2.33,-0.87,2.487126856
13/05/2019 08:00,5.7456,0.5558,5.77242003,4.5456,1.3258,4.735,1.2,-0.77,1.425798022,2.2156,0.4558,2.261998453,4.5456,1.3258,4.735,-2.33,-0.87,2.487126856
13/05/2019 08:30,5.85272,-0.12504,5.854055551,4.78272,1.39496,4.982,1.07,-1.52,1.858843727,2.45272,0.78496,2.57526651,4.78272,1.39496,4.982,-2.33,-0.61,2.408526521
13/05/2019 09:00,5.96664,0.85152,6.02709542,5.21664,1.52152,5.434,0.75,-0.67,1.005683847,3.43664,0.69152,3.505523413,5.21664,1.52152,5.434,-1.78,-0.83,1.964001018
13/05/2019 09:30,5.92928,0.75104,5.976656457,5.24928,1.53104,5.468,0.68,-0.78,1.034794666,3.56928,0.81104,3.660265783,5.24928,1.53104,5.468,-1.68,-0.72,1.827785545
13/05/2019 10:00,5.58656,1.44108,5.769433612,4.90656,1.43108,5.111,0.68,0.01,0.680073525,3.22656,-0.28892,3.239469741,4.90656,1.43108,5.111,-1.68,-1.72,2.404329428
13/05/2019 10:30,5.76048,1.00014,5.846658007,5.76048,1.68014,6.0005,0,-0.68,0.68,4.41048,0.94014,4.50956728,5.76048,1.68014,6.0005,-1.35,-0.74,1.53951291
13/05/2019 11:00,5.95056,1.05558,6.043460387,5.95056,1.73558,6.1985,0,-0.68,0.68,4.84056,0.93558,4.930145135,5.95056,1.73558,6.1985,-1.11,-0.8,1.368247054
13/05/2019 11:30,6.07872,1.09296,6.176196111,6.07872,1.77296,6.332,0,-0.68,0.68,5.06872,0.97296,5.161256979,6.07872,1.77296,6.332,-1.01,-0.8,1.28844868
13/05/2019 12:00,6.18096,1.12278,6.282109634,6.18096,1.80278,6.4385,0,-0.68,0.68,5.17096,1.13278,5.293582705,6.18096,1.80278,6.4385,-1.01,-0.67,1.212023102
13/05/2019 12:30,5.99424,1.06832,6.088696149,5.99424,1.74832,6.244,0,-0.68,0.68,4.98424,1.07832,5.099551196,5.99424,1.74832,6.244,-1.01,-0.67,1.212023102
13/05/2019 13:00,6.3384,1.1687,6.445244313,6.3384,1.8487,6.6025,0,-0.68,0.68,5.4384,1.1787,5.564667847,6.3384,1.8487,6.6025,-0.9,-0.67,1.12200713
13/05/2019 13:30,6.46992,1.88706,6.7395,6.46992,1.88706,6.7395,0,0,0,5.67992,1.21706,5.808848961,6.46992,1.88706,6.7395,-0.79,-0.67,1.035857133
13/05/2019 14:00,6.55776,1.91268,6.831,6.55776,1.91268,6.831,0,0,0,5.76776,1.24268,5.900110931,6.55776,1.91268,6.831,-0.79,-0.67,1.035857133
13/05/2019 14:30,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0,0,0,5.85072,1.91646,6.156601615,6.57072,1.91646,6.8445,-0.72,0,0.72
13/05/2019 15:00,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0,0,0,5.8584,1.9187,6.164597331,6.5784,1.9187,6.8525,-0.72,0,0.72
13/05/2019 15:30,6.43536,1.87698,6.7035,6.43536,1.87698,6.7035,0,0,0,5.71536,1.87698,6.015679002,6.43536,1.87698,6.7035,-0.72,0,0.72
13/05/2019 16:00,6.4656,1.2158,6.578917312,6.4656,1.8858,6.735,0,-0.67,0.67,5.6256,1.8858,5.933263604,6.4656,1.8858,6.735,-0.84,0,0.84
13/05/2019 16:30,6.34176,1.84968,6.606,6.34176,1.84968,6.606,0,0,0,5.30176,1.84968,5.615155848,6.34176,1.84968,6.606,-1.04,0,1.04
13/05/2019 17:00,6.17952,1.13236,6.282412482,6.17952,1.80236,6.437,0,-0.67,0.67,4.91952,1.80236,5.239291803,6.17952,1.80236,6.437,-1.26,0,1.26
13/05/2019 17:30,6.66512,1.07566,6.751360533,5.98512,1.74566,6.2345,0.68,-0.67,0.954620343,4.46512,1.74566,4.794228348,5.98512,1.74566,6.2345,-1.52,0,1.52
13/05/2019 18:00,6.46304,1.01672,6.542522877,5.78304,1.68672,6.024,0.68,-0.67,0.954620343,4.10304,1.68672,4.436210275,5.78304,1.68672,6.024,-1.68,0,1.68
13/05/2019 18:30,6.20504,1.56772,6.400020891,5.37504,1.56772,5.599,0.83,0,0.83,3.56504,1.56772,3.89451617,5.37504,1.56772,5.599,-1.81,0,1.81
13/05/2019 19:00,6.03288,0.80084,6.085801985,5.04288,1.47084,5.253,0.99,-0.67,1.19540788,3.05288,0.53084,3.098688013,5.04288,1.47084,5.253,-1.99,-0.94,2.200840748
13/05/2019 19:30,5.87304,0.75422,5.921270696,4.88304,1.42422,5.0865,0.99,-0.67,1.19540788,2.80304,0.59422,2.865332555,4.88304,1.42422,5.0865,-2.08,-0.83,2.239486548
13/05/2019 20:00,6.00552,0.79286,6.05763134,5.01552,1.46286,5.2245,0.99,-0.67,1.19540788,3.06552,0.63286,3.130163678,5.01552,1.46286,5.2245,-1.95,-0.83,2.119292335
13/05/2019 20:30,5.37072,-0.33604,5.381222556,4.47072,1.30396,4.657,0.9,-1.64,1.870721786,2.32072,0.30396,2.340541177,4.47072,1.30396,4.657,-2.15,-1,2.37118114
13/05/2019 21:00,2.63016,-1.87662,3.231012883,0.56016,0.16338,0.5835,2.07,-2.04,2.90628629,-2.95984,0.16338,2.964345771,0.56016,0.16338,0.5835,-3.52,0,3.52
13/05/2019 21:30,3.12088,-0.71016,3.200659182,0.89088,0.25984,0.928,2.23,-0.97,2.431830586,-2.43912,-0.63016,2.519207812,0.89088,0.25984,0.928,-3.33,-0.89,3.44688265
13/05/2019 22:00,3.61504,-0.24728,3.623487491,1.89504,0.55272,1.974,1.72,-0.8,1.896944912,-0.90496,-0.21728,0.930678892,1.89504,0.55272,1.974,-2.8,-0.77,2.903945592
13/05/2019 22:30,5.31296,0.60878,5.347724474,4.45296,1.29878,4.6385,0.86,-0.69,1.102587865,2.86296,0.29878,2.878508199,4.45296,1.29878,4.6385,-1.59,-1,1.878323721
13/05/2019 23:00,6.09272,0.44996,6.109312645,4.42272,1.28996,4.607,1.67,-0.84,1.869358179,3.12272,0.41996,3.150832684,4.42272,1.28996,4.607,-1.3,-0.87,1.564257012
13/05/2019 23:30,2.234,-0.658,2.328888147,0.624,0.182,0.65,1.61,-0.84,1.815957048,-1.716,-0.818,1.900994477,0.624,0.182,0.65,-2.34,-1,2.544720024
14/05/2019 00:00,5.31008,0.41544,5.326306413,4.51008,1.31544,4.698,0.8,-0.9,1.204159458,3.64008,0.31544,3.653722047,4.51008,1.31544,4.698,-0.87,-1,1.325481045
14/05/2019 00:30,4.80192,0.56056,4.834528229,4.80192,1.40056,5.002,0,-0.84,0.84,4.12192,0.24056,4.128933712,4.80192,1.40056,5.002,-0.68,-1.16,1.344618905
14/05/2019 01:00,4.79616,0.55888,4.828612389,4.79616,1.39888,4.996,0,-0.84,0.84,4.11616,0.23888,4.123085835,4.79616,1.39888,4.996,-0.68,-1.16,1.344618905
14/05/2019 01:30,4.64592,0.51506,4.674383323,4.64592,1.35506,4.8395,0,-0.84,0.84,3.85592,0.19506,3.860850612,4.64592,1.35506,4.8395,-0.79,-1.16,1.40346001
14/05/2019 02:00,4.38624,0.43932,4.408185953,4.38624,1.27932,4.569,0,-0.84,0.84,3.38624,0.11932,3.388341571,4.38624,1.27932,4.569,-1,-1.16,1.531535178
14/05/2019 02:30,4.452,0.3885,4.468918913,4.452,1.2985,4.6375,0,-0.91,0.91,3.452,0.1385,3.454777308,4.452,1.2985,4.6375,-1,-1.16,1.531535178
14/05/2019 03:00,4.4376,0.5143,4.467303241,4.4376,1.2943,4.6225,0,-0.78,0.78,3.4376,0.2943,3.450174814,4.4376,1.2943,4.6225,-1,-1,1.414213562
14/05/2019 03:30,4.41216,0.61688,4.455075398,4.41216,1.28688,4.596,0,-0.67,0.67,3.41216,0.28688,3.424198592,4.41216,1.28688,4.596,-1,-1,1.414213562
14/05/2019 04:00,4.33968,0.59574,4.380379966,4.33968,1.26574,4.5205,0,-0.67,0.67,3.41968,0.26574,3.429989657,4.33968,1.26574,4.5205,-0.92,-1,1.35882302
14/05/2019 04:30,3.97872,0.49046,4.008835723,3.97872,1.16046,4.1445,0,-0.67,0.67,2.94872,0.16046,2.953082635,3.97872,1.16046,4.1445,-1.03,-1,1.435583505
14/05/2019 05:00,4.44144,0.62542,4.485258014,4.44144,1.29542,4.6265,0,-0.67,0.67,3.58144,0.29542,3.593603407,4.44144,1.29542,4.6265,-0.86,-1,1.318938968
14/05/2019 05:30,4.53984,0.65412,4.586722163,4.53984,1.32412,4.729,0,-0.67,0.67,3.53984,0.32412,3.554647803,4.53984,1.32412,4.729,-1,-1,1.414213562
14/05/2019 06:00,4.67424,0.64332,4.718302682,4.67424,1.36332,4.869,0,-0.72,0.72,3.60424,0.36332,3.62250568,4.67424,1.36332,4.869,-1.07,-1,1.464547712
14/05/2019 06:30,5.41312,0.35466,5.42472597,4.71312,1.37466,4.9095,0.7,-1.02,1.237093368,3.19312,0.37466,3.215024953,4.71312,1.37466,4.9095,-1.52,-1,1.819450466
14/05/2019 07:00,5.6908,0.7119,5.735155294,4.8408,1.4119,5.0425,0.85,-0.7,1.101135777,3.1408,0.7119,3.22046988,4.8408,1.4119,5.0425,-1.7,-0.7,1.838477631
14/05/2019 07:30,6.07896,0.64428,6.11300674,5.08896,1.48428,5.301,0.99,-0.84,1.298345101,2.99896,0.70428,3.080547257,5.08896,1.48428,5.301,-2.09,-0.78,2.230807029
14/05/2019 08:00,6.35832,1.56576,6.548269817,5.36832,1.56576,5.592,0.99,0,0.99,3.27832,1.56576,3.63304093,5.36832,1.56576,5.592,-2.09,0,2.09
14/05/2019 08:30,6.54984,1.63912,6.751823339,5.61984,1.63912,5.854,0.93,0,0.93,3.62984,1.63912,3.982769489,5.61984,1.63912,5.854,-1.99,0,1.99
14/05/2019 09:00,6.55136,1.71248,6.771477357,5.87136,1.71248,6.116,0.68,0,0.68,4.19136,1.71248,4.52770211,5.87136,1.71248,6.116,-1.68,0,1.68
14/05/2019 09:30,6.47024,1.68882,6.68701119,5.79024,1.68882,6.0315,0.68,0,0.68,4.11024,1.68882,4.443668063,5.79024,1.68882,6.0315,-1.68,0,1.68
14/05/2019 10:00,6.27552,1.83036,6.537,6.27552,1.83036,6.537,0,0,0,4.91552,1.83036,5.245241138,6.27552,1.83036,6.537,-1.36,0,1.36
14/05/2019 10:30,6.32216,0.69438,6.360178508,4.95216,1.44438,5.1585,1.37,-0.75,1.561857868,3.32216,0.76438,3.408962283,4.95216,1.44438,5.1585,-1.63,-0.68,1.766154014
14/05/2019 11:00,4.05464,0.78302,4.129555164,2.68464,0.78302,2.7965,1.37,0,1.37,0.24464,0.10302,0.265446511,2.68464,0.78302,2.7965,-2.44,-0.68,2.532982432
14/05/2019 11:30,4.17648,0.86814,4.265753421,2.97648,0.86814,3.1005,1.2,0,1.2,0.73648,0.18814,0.760131206,2.97648,0.86814,3.1005,-2.24,-0.68,2.340939982
14/05/2019 12:00,6.5376,1.9068,6.81,6.5376,1.9068,6.81,0,0,0,5.5676,1.9068,5.885070603,6.5376,1.9068,6.81,-0.97,0,0.97
14/05/2019 12:30,6.60864,1.92752,6.884,6.60864,1.92752,6.884,0,0,0,5.70864,1.92752,6.02527211,6.60864,1.92752,6.884,-0.9,0,0.9
14/05/2019 13:00,4.86448,0.45714,4.885912673,3.86448,1.12714,4.0255,1,-0.67,1.203702621,2.00448,0.45714,2.055946753,3.86448,1.12714,4.0255,-1.86,-0.67,1.976992666
14/05/2019 13:30,3.9952,0.3336,4.00910364,2.9952,0.8736,3.12,1,-0.54,1.136485812,0.8852,-0.9664,1.310537294,2.9952,0.8736,3.12,-2.11,-1.84,2.799589256
14/05/2019 14:00,3.85312,0.16216,3.856530773,2.85312,0.83216,2.972,1,-0.67,1.203702621,0.74312,0.83216,1.115669127,2.85312,0.83216,2.972,-2.11,0,2.11
14/05/2019 14:30,3.9624,0.3007,3.973793433,2.8824,0.8407,3.0025,1.08,-0.54,1.207476708,0.7024,-0.8293,1.086786203,2.8824,0.8407,3.0025,-2.18,-1.67,2.746142749
