Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2019 15:00,4.13784,1.54812,4.417962811,2.90784,0.84812,3.029,1.23,0.7,1.415238496,0.94784,-0.90188,1.30835324,2.90784,0.84812,3.029,-1.96,-1.75,2.627565413
14/05/2019 15:30,5.43832,0.56076,5.467154305,4.28832,1.25076,4.467,1.15,-0.69,1.341118936,2.75832,1.25076,3.028651482,4.28832,1.25076,4.467,-1.53,0,1.53
14/05/2019 16:00,5.48976,1.60118,5.7185,5.48976,1.60118,5.7185,0,0,0,4.27976,0.93118,4.379890621,5.48976,1.60118,5.7185,-1.21,-0.67,1.383112432
14/05/2019 16:30,5.1768,1.5099,5.3925,5.1768,1.5099,5.3925,0,0,0,3.5668,1.5099,3.873223496,5.1768,1.5099,5.3925,-1.61,0,1.61
14/05/2019 17:00,6.17072,1.60146,6.375143877,5.49072,1.60146,5.7195,0.68,0,0.68,3.88072,1.60146,4.198173633,5.49072,1.60146,5.7195,-1.61,0,1.61
14/05/2019 17:30,6.03296,1.56128,6.231709364,5.35296,1.56128,5.576,0.68,0,0.68,3.64296,1.56128,3.963426901,5.35296,1.56128,5.576,-1.71,0,1.71
14/05/2019 18:00,6.1732,1.5526,6.365450887,5.3232,1.5526,5.545,0.85,0,0.85,3.4532,1.5526,3.786179737,5.3232,1.5526,5.545,-1.87,0,1.87
14/05/2019 18:30,6.00784,1.46062,6.182843379,5.00784,1.46062,5.2165,1,0,1,2.93784,1.46062,3.2809015,5.00784,1.46062,5.2165,-2.07,0,2.07
14/05/2019 19:00,5.8908,1.3944,6.053583732,4.7808,1.3944,4.98,1.11,0,1.11,2.5108,1.3944,2.872014624,4.7808,1.3944,4.98,-2.27,0,2.27
14/05/2019 19:30,5.738,0.1965,5.741363623,4.548,1.3265,4.7375,1.19,-1.13,1.641036258,2.198,0.6965,2.305713827,4.548,1.3265,4.7375,-2.35,-0.63,2.43298171
14/05/2019 20:00,5.546,-0.3995,5.560370154,4.356,1.2705,4.5375,1.19,-1.67,2.050609665,2.006,0.6405,2.105772127,4.356,1.2705,4.5375,-2.35,-0.63,2.43298171
14/05/2019 20:30,5.1448,0.4689,5.166123716,3.9048,1.1389,4.0675,1.24,-0.67,1.40943251,1.5548,0.4289,1.61287267,3.9048,1.1389,4.0675,-2.35,-0.71,2.45491344
14/05/2019 21:00,5.43336,1.27848,5.581748113,4.38336,1.27848,4.566,1.05,0,1.05,2.20336,0.56848,2.275514184,4.38336,1.27848,4.566,-2.18,-0.71,2.292705825
14/05/2019 21:30,5.83088,1.41484,6.000077816,4.85088,1.41484,5.053,0.98,0,0.98,2.80088,1.41484,3.137945347,4.85088,1.41484,5.053,-2.05,0,2.05
14/05/2019 22:00,5.88664,-0.14598,5.888449766,5.15664,1.50402,5.3715,0.73,-1.65,1.804272707,3.46664,2.34402,4.184736867,5.15664,1.50402,5.3715,-1.69,0.84,1.887246672
14/05/2019 22:30,5.60112,-0.01634,5.601143834,5.60112,1.63366,5.8345,0,-1.65,1.65,4.27112,0.95366,4.376292203,5.60112,1.63366,5.8345,-1.33,-0.68,1.493753661
14/05/2019 23:00,6.85272,0.79496,6.898676163,5.02272,1.46496,5.232,1.83,-0.67,1.948794499,3.69272,0.63496,3.746912756,5.02272,1.46496,5.232,-1.33,-0.83,1.567737223
14/05/2019 23:30,2.69264,-0.54048,2.746348266,0.99264,0.28952,1.034,1.7,-0.83,1.891798086,-1.43736,-0.68048,1.590300852,0.99264,0.28952,1.034,-2.43,-0.97,2.616447974
15/05/2019 00:00,5.2292,0.6031,5.263863814,4.3992,1.2831,4.5825,0.83,-0.68,1.072986486,3.3392,0.4231,3.365898134,4.3992,1.2831,4.5825,-1.06,-0.86,1.364990842
15/05/2019 00:30,4.87776,1.42268,5.081,4.87776,1.42268,5.081,0,0,0,4.06776,0.56268,4.106492445,4.87776,1.42268,5.081,-0.81,-0.86,1.181397478
15/05/2019 01:00,4.2888,0.0909,4.289763193,4.2888,1.2509,4.4675,0,-1.16,1.16,3.3988,0.3909,3.421205087,4.2888,1.2509,4.4675,-0.89,-0.86,1.237618681
15/05/2019 01:30,4.39776,-0.39732,4.415671659,4.39776,1.28268,4.581,0,-1.68,1.68,3.42776,0.42268,3.453722195,4.39776,1.28268,4.581,-0.97,-0.86,1.296341005
15/05/2019 02:00,4.42464,1.29052,4.609,4.42464,1.29052,4.609,0,0,0,3.45464,0.43052,3.481362521,4.42464,1.29052,4.609,-0.97,-0.86,1.296341005
15/05/2019 02:30,4.18848,1.22164,4.363,4.18848,1.22164,4.363,0,0,0,3.21848,0.36164,3.238733858,4.18848,1.22164,4.363,-0.97,-0.86,1.296341005
15/05/2019 03:00,4.26672,1.24446,4.4445,4.26672,1.24446,4.4445,0,0,0,3.29672,0.38446,3.319061953,4.26672,1.24446,4.4445,-0.97,-0.86,1.296341005
15/05/2019 03:30,4.30752,-0.57364,4.345548458,4.30752,1.25636,4.487,0,-1.83,1.83,3.33752,0.39636,3.360973222,4.30752,1.25636,4.487,-0.97,-0.86,1.296341005
15/05/2019 04:00,4.26288,0.41334,4.282872383,4.26288,1.24334,4.4405,0,-0.83,0.83,3.29288,0.22334,3.300445341,4.26288,1.24334,4.4405,-0.97,-1.02,1.407586587
15/05/2019 04:30,3.82848,0.28664,3.839195437,3.82848,1.11664,3.988,0,-0.83,0.83,2.73848,-0.05336,2.738999817,3.82848,1.11664,3.988,-1.09,-1.17,1.599062225
15/05/2019 05:00,4.284,0.4195,4.304490243,4.284,1.2495,4.4625,0,-0.83,0.83,3.284,0.0795,3.284962138,4.284,1.2495,4.4625,-1,-1.17,1.539123127
15/05/2019 05:30,4.29408,0.42244,4.314809219,4.29408,1.25244,4.473,0,-0.83,0.83,3.29408,0.08244,3.29511144,4.29408,1.25244,4.473,-1,-1.17,1.539123127
15/05/2019 06:00,4.91408,0.40494,4.930736116,4.23408,1.23494,4.4105,0.68,-0.83,1.072986486,2.99408,0.21494,3.001785177,4.23408,1.23494,4.4105,-1.24,-1.02,1.605615147
15/05/2019 06:30,5.15872,0.43546,5.177066491,4.33872,1.26546,4.5195,0.82,-0.83,1.166747616,2.68872,0.34546,2.710822357,4.33872,1.26546,4.5195,-1.65,-0.92,1.889153249
15/05/2019 07:00,5.40152,0.55086,5.429536357,4.39152,1.28086,4.5745,1.01,-0.73,1.246194206,2.44152,0.36086,2.468043729,4.39152,1.28086,4.5745,-1.95,-0.92,2.156130794
15/05/2019 07:30,5.74952,0.37486,5.761727193,4.67952,1.36486,4.8745,1.07,-0.99,1.457737974,2.50952,0.69486,2.603943365,4.67952,1.36486,4.8745,-2.17,-0.67,2.271079039
15/05/2019 08:00,5.98952,1.43486,6.158991236,4.91952,1.43486,5.1245,1.07,0,1.07,2.74952,0.76486,2.853922047,4.91952,1.43486,5.1245,-2.17,-0.67,2.271079039
15/05/2019 08:30,6.12416,1.51788,6.309460785,5.20416,1.51788,5.421,0.92,0,0.92,3.26416,0.84788,3.372482913,5.20416,1.51788,5.421,-1.94,-0.67,2.052437575
15/05/2019 09:00,6.22088,-0.06266,6.221195564,5.51088,1.60734,5.7405,0.71,-1.67,1.814662503,3.80088,1.08734,3.953352634,5.51088,1.60734,5.7405,-1.71,-0.52,1.787316424
15/05/2019 09:30,6.42776,1.66768,6.640576421,5.71776,1.66768,5.956,0.71,0,0.71,4.00776,1.66768,4.340886638,5.71776,1.66768,5.956,-1.71,0,1.71
15/05/2019 10:00,5.89872,1.72046,6.1445,5.89872,1.72046,6.1445,0,0,0,4.44872,1.72046,4.769810505,5.89872,1.72046,6.1445,-1.45,0,1.45
15/05/2019 10:30,6.02976,1.37868,6.185366941,6.02976,1.75868,6.281,0,-0.38,0.38,4.87976,0.78868,4.94308343,6.02976,1.75868,6.281,-1.15,-0.97,1.504460036
15/05/2019 11:00,6.14448,1.12214,6.246105399,6.14448,1.79214,6.4005,0,-0.67,0.67,5.12448,1.12214,5.245902539,6.14448,1.79214,6.4005,-1.02,-0.67,1.220368797
15/05/2019 11:30,6.23136,1.14748,6.336131138,6.23136,1.81748,6.491,0,-0.67,0.67,5.21136,1.14748,5.336195592,6.23136,1.81748,6.491,-1.02,-0.67,1.220368797
15/05/2019 12:00,6.19728,1.13754,6.300815554,6.19728,1.80754,6.4555,0,-0.67,0.67,5.17728,1.13754,5.300775929,6.19728,1.80754,6.4555,-1.02,-0.67,1.220368797
15/05/2019 12:30,6.05904,1.09722,6.157585359,6.05904,1.76722,6.3115,0,-0.67,0.67,5.03904,1.09722,5.157113131,6.05904,1.76722,6.3115,-1.02,-0.67,1.220368797
15/05/2019 13:00,5.95296,1.06628,6.047700869,5.95296,1.73628,6.201,0,-0.67,0.67,4.93296,1.06628,5.04688492,5.95296,1.73628,6.201,-1.02,-0.67,1.220368797
15/05/2019 13:30,6.14784,1.12312,6.249586802,6.14784,1.79312,6.404,0,-0.67,0.67,5.12784,1.12312,5.249394403,6.14784,1.79312,6.404,-1.02,-0.67,1.220368797
15/05/2019 14:00,5.99712,1.74916,6.247,5.99712,1.74916,6.247,0,0,0,4.97712,1.07916,5.092770346,5.99712,1.74916,6.247,-1.02,-0.67,1.220368797
15/05/2019 14:30,5.8848,1.7164,6.13,5.8848,1.7164,6.13,0,0,0,4.8648,1.7164,5.158711855,5.8848,1.7164,6.13,-1.02,0,1.02
15/05/2019 15:00,5.9952,1.7486,6.245,5.9952,1.7486,6.245,0,0,0,5.0552,1.7486,5.349079267,5.9952,1.7486,6.245,-0.94,0,0.94
15/05/2019 15:30,5.91264,1.72452,6.159,5.91264,1.72452,6.159,0,0,0,4.97264,1.72452,5.263185138,5.91264,1.72452,6.159,-0.94,0,0.94
15/05/2019 16:00,6.53848,0.79664,6.586832015,5.02848,1.46664,5.238,1.51,-0.67,1.651968523,3.69848,0.74664,3.773092313,5.02848,1.46664,5.238,-1.33,-0.72,1.512382227
15/05/2019 16:30,3.51736,-0.08452,3.518375335,2.00736,0.58548,2.091,1.51,-0.67,1.651968523,-0.53264,-0.13452,0.549364178,2.00736,0.58548,2.091,-2.54,-0.72,2.640075756
15/05/2019 17:00,3.46936,-0.16852,3.473450417,1.71936,0.50148,1.791,1.75,-0.67,1.873872995,-1.14064,-0.21852,1.161383055,1.71936,0.50148,1.791,-2.86,-0.72,2.94923719
15/05/2019 17:30,4.26688,0.14284,4.269270219,2.78688,0.81284,2.903,1.48,-0.67,1.624592257,0.25688,-0.02716,0.258311827,2.78688,0.81284,2.903,-2.53,-0.84,2.665801943
15/05/2019 18:00,5.64096,0.19028,5.644168336,4.80096,1.40028,5.001,0.84,-1.21,1.472990156,2.90096,0.85028,3.023002646,4.80096,1.40028,5.001,-1.9,-0.55,1.978004044
15/05/2019 18:30,5.5732,1.3251,5.72856424,4.5432,1.3251,4.7325,1.03,0,1.03,2.4232,1.3251,2.761845081,4.5432,1.3251,4.7325,-2.12,0,2.12
15/05/2019 19:00,5.87896,1.41428,6.046681619,4.84896,1.41428,5.051,1.03,0,1.03,2.72896,1.41428,3.073664035,4.84896,1.41428,5.051,-2.12,0,2.12
15/05/2019 19:30,6.054,1.4945,6.235739431,5.124,1.4945,5.3375,0.93,0,0.93,3.224,1.4945,3.553548403,5.124,1.4945,5.3375,-1.9,0,1.9
15/05/2019 20:00,5.59024,1.33882,5.748323429,4.59024,1.33882,4.7815,1,0,1,2.59024,1.33882,2.915781585,4.59024,1.33882,4.7815,-2,0,2
15/05/2019 20:30,5.43472,1.29346,5.586521301,4.43472,1.29346,4.6195,1,0,1,2.43472,1.29346,2.756973023,4.43472,1.29346,4.6195,-2,0,2
15/05/2019 21:00,3.64352,-0.27314,3.653743758,1.70352,0.49686,1.7745,1.94,-0.77,2.087223036,-1.22648,-0.17314,1.238640646,1.70352,0.49686,1.7745,-2.93,-0.67,3.005628054
15/05/2019 21:30,4.38576,0.07168,4.386345723,2.88576,0.84168,3.006,1.5,-0.77,1.686090152,0.38576,0.17168,0.422237848,2.88576,0.84168,3.006,-2.5,-0.67,2.588223329
15/05/2019 22:00,4.734,0.2345,4.739804453,3.444,1.0045,3.5875,1.29,-0.77,1.502331521,1.244,0.1845,1.257607351,3.444,1.0045,3.5875,-2.2,-0.82,2.34785008
15/05/2019 22:30,3.75192,-0.19944,3.757217055,2.16192,0.63056,2.252,1.59,-0.83,1.793599732,-0.37808,-0.18944,0.422885327,2.16192,0.63056,2.252,-2.54,-0.82,2.669082239
15/05/2019 23:00,5.37296,0.65878,5.413195937,4.69296,1.36878,4.8885,0.68,-0.71,0.983107319,3.43296,0.38878,3.454904376,4.69296,1.36878,4.8885,-1.26,-0.98,1.596245595
15/05/2019 23:30,4.71696,0.66578,4.763714375,4.71696,1.37578,4.9135,0,-0.71,0.71,3.77696,0.39578,3.797639879,4.71696,1.37578,4.9135,-0.94,-0.98,1.357939616
16/05/2019 00:00,4.97904,0.74222,5.034056997,4.97904,1.45222,5.1865,0,-0.71,0.71,4.27904,0.61222,4.322614562,4.97904,1.45222,5.1865,-0.7,-0.84,1.093434955
16/05/2019 00:30,4.74624,0.36432,4.760202013,4.74624,1.38432,4.944,0,-1.02,1.02,4.04624,0.41432,4.067397104,4.74624,1.38432,4.944,-0.7,-0.97,1.196202324
16/05/2019 01:00,4.6032,0.5126,4.631652945,4.6032,1.3426,4.795,0,-0.83,0.83,3.9032,0.2526,3.911365107,4.6032,1.3426,4.795,-0.7,-1.09,1.295414991
16/05/2019 01:30,5.46912,0.76516,5.522385662,5.46912,1.59516,5.697,0,-0.83,0.83,5.46912,0.59516,5.501407911,5.46912,1.59516,5.697,0,-1,1
16/05/2019 02:00,6.06624,1.06932,6.159765661,6.06624,1.76932,6.319,0,-0.7,0.7,6.06624,0.76932,6.114827962,6.06624,1.76932,6.319,0,-1,1
16/05/2019 02:30,5.93856,0.92208,6.009719328,5.93856,1.73208,6.186,0,-0.81,0.81,5.93856,0.73208,5.983513683,5.93856,1.73208,6.186,0,-1,1
16/05/2019 03:00,5.80992,1.69456,6.052,5.80992,1.69456,6.052,0,0,0,5.80992,0.83456,5.869553714,5.80992,1.69456,6.052,0,-0.86,0.86
16/05/2019 03:30,5.72112,0.99866,5.807627386,5.72112,1.66866,5.9595,0,-0.67,0.67,5.72112,0.69866,5.763622112,5.72112,1.66866,5.9595,0,-0.97,0.97
16/05/2019 04:00,5.66016,0.98088,5.74452233,5.66016,1.65088,5.896,0,-0.67,0.67,5.66016,0.76088,5.711072544,5.66016,1.65088,5.896,0,-0.89,0.89
16/05/2019 04:30,5.1456,0.8308,5.212238291,5.1456,1.5008,5.36,0,-0.67,0.67,4.4656,0.5508,4.49944041,5.1456,1.5008,5.36,-0.68,-0.95,1.168289348
16/05/2019 05:00,5.62176,1.63968,5.856,5.62176,1.63968,5.856,0,0,0,5.62176,0.75968,5.672856353,5.62176,1.63968,5.856,0,-0.88,0.88
16/05/2019 05:30,5.90208,1.05144,5.99500412,5.90208,1.72144,6.148,0,-0.67,0.67,5.90208,0.74144,5.948468845,5.90208,1.72144,6.148,0,-0.98,0.98
16/05/2019 06:00,5.62176,0.90968,5.69488395,5.62176,1.63968,5.856,0,-0.73,0.73,4.90176,0.65968,4.945950748,5.62176,1.63968,5.856,-0.72,-0.98,1.216059209
16/05/2019 06:30,5.612,0.4885,5.633220771,4.932,1.4385,5.1375,0.68,-0.95,1.168289348,3.722,0.5785,3.76668903,4.932,1.4385,5.1375,-1.21,-0.86,1.484486443
16/05/2019 07:00,5.53456,0.13258,5.536147745,4.77456,1.39258,4.9735,0.76,-1.26,1.471461858,2.98456,0.47258,3.021742916,4.77456,1.39258,4.9735,-1.79,-0.92,2.012585402
16/05/2019 07:30,5.95608,-0.41406,5.970455146,5.02608,1.46594,5.2355,0.93,-1.88,2.097450834,2.99608,0.79594,3.100002556,5.02608,1.46594,5.2355,-2.03,-0.67,2.137709054
16/05/2019 08:00,6.20336,1.55848,6.396134395,5.34336,1.55848,5.566,0.86,0,0.86,3.40336,0.88848,3.517421783,5.34336,1.55848,5.566,-1.94,-0.67,2.052437575
16/05/2019 08:30,6.73008,1.75294,6.954622596,6.01008,1.75294,6.2605,0.72,0,0.72,4.35008,1.08294,4.482851219,6.01008,1.75294,6.2605,-1.66,-0.67,1.790111728
16/05/2019 09:00,5.55272,0.42746,5.569149078,3.76272,1.09746,3.9195,1.79,-0.67,1.911282292,1.45272,0.42746,1.514304279,3.76272,1.09746,3.9195,-2.31,-0.67,2.405202694
16/05/2019 09:30,4.97016,0.43838,4.989455627,3.80016,1.10838,3.9585,1.17,-0.67,1.348258136,1.54016,1.10838,1.897524453,3.80016,1.10838,3.9585,-2.26,0,2.26
16/05/2019 10:00,6.27736,1.74298,6.514846725,5.42736,1.58298,5.6535,0.85,0.16,0.864927743,3.88736,-0.25702,3.895847411,5.42736,1.58298,5.6535,-1.54,-1.84,2.399416596
16/05/2019 10:30,6.49872,1.22546,6.613252895,6.49872,1.89546,6.7695,0,-0.67,0.67,5.46872,1.21546,5.602163997,6.49872,1.89546,6.7695,-1.03,-0.68,1.234220402
16/05/2019 11:00,6.46656,1.21608,6.579912522,6.46656,1.88608,6.736,0,-0.67,0.67,5.43656,1.20608,5.568735368,6.46656,1.88608,6.736,-1.03,-0.68,1.234220402
16/05/2019 11:30,6.49152,1.22336,6.605788492,6.49152,1.89336,6.762,0,-0.67,0.67,5.57152,1.21336,5.702111679,6.49152,1.89336,6.762,-0.92,-0.68,1.144027972
16/05/2019 12:00,6.02544,1.08742,6.122777919,6.02544,1.75742,6.2765,0,-0.67,0.67,4.96544,1.07742,5.080986937,6.02544,1.75742,6.2765,-1.06,-0.68,1.259364919
16/05/2019 12:30,6.25872,1.15546,6.364484571,6.25872,1.82546,6.5195,0,-0.67,0.67,5.19872,1.14546,5.323416971,6.25872,1.82546,6.5195,-1.06,-0.68,1.259364919
16/05/2019 13:00,6.02352,1.08686,6.120788989,6.02352,1.75686,6.2745,0,-0.67,0.67,4.84352,1.07686,4.961785309,6.02352,1.75686,6.2745,-1.18,-0.68,1.361910423
16/05/2019 13:30,5.89344,1.04892,5.986056147,5.89344,1.71892,6.139,0,-0.67,0.67,4.55344,1.03892,4.670457215,5.89344,1.71892,6.139,-1.34,-0.68,1.502664301
16/05/2019 14:00,6.94928,1.15854,7.045190377,6.26928,1.82854,6.5305,0.68,-0.67,0.954620343,4.92928,1.14854,5.061318549,6.26928,1.82854,6.5305,-1.34,-0.68,1.502664301
16/05/2019 14:30,5.90864,1.94502,6.220540929,6.66864,1.94502,6.9465,-0.76,0,0.76,5.59864,1.94502,5.926877141,6.66864,1.94502,6.9465,-1.07,0,1.07
16/05/2019 15:00,7.06832,2.28326,7.427948832,7.82832,2.28326,8.1545,-0.76,0,0.76,7.10832,2.28326,7.466022331,7.82832,2.28326,8.1545,-0.72,0,0.72
16/05/2019 15:30,6.79672,1.55446,6.972212608,7.62672,2.22446,7.9445,-0.83,-0.67,1.066677083,6.90672,1.55446,7.079486355,7.62672,2.22446,7.9445,-0.72,-0.67,0.983514108
16/05/2019 16:00,7.20904,1.67472,7.401009715,8.03904,2.34472,8.374,-0.83,-0.67,1.066677083,7.31904,1.67472,7.50819776,8.03904,2.34472,8.374,-0.72,-0.67,0.983514108
16/05/2019 16:30,7.65976,2.49368,8.055455493,8.54976,2.49368,8.906,-0.89,0,0.89,7.77976,1.82368,7.990649185,8.54976,2.49368,8.906,-0.77,-0.67,1.020686044
16/05/2019 17:00,7.3312,2.3366,7.694556063,8.0112,2.3366,8.345,-0.68,0,0.68,7.1212,1.6666,7.313620512,8.0112,2.3366,8.345,-0.89,-0.67,1.114001795
16/05/2019 17:30,8.37904,2.65972,8.791042134,9.11904,2.65972,9.499,-0.74,0,0.74,8.22904,2.65972,8.648191129,9.11904,2.65972,9.499,-0.89,0,0.89
16/05/2019 18:00,8.36272,2.65496,8.774046866,9.10272,2.65496,9.482,-0.74,0,0.74,8.26272,2.65496,8.678787611,9.10272,2.65496,9.482,-0.84,0,0.84
16/05/2019 18:30,8.34672,2.43446,8.6945,8.34672,2.43446,8.6945,0,0,0,7.45672,2.43446,7.84405945,8.34672,2.43446,8.6945,-0.89,0,0.89
16/05/2019 19:00,7.60992,2.21956,7.927,7.60992,2.21956,7.927,0,0,0,6.39992,2.21956,6.773877959,7.60992,2.21956,7.927,-1.21,0,1.21
16/05/2019 19:30,7.87424,2.09832,8.149024629,7.19424,2.09832,7.494,0.68,0,0.68,5.85424,2.09832,6.218928589,7.19424,2.09832,7.494,-1.34,0,1.34
16/05/2019 20:00,6.90672,2.01446,7.1945,6.90672,2.01446,7.1945,0,0,0,5.56672,2.01446,5.920001744,6.90672,2.01446,7.1945,-1.34,0,1.34
16/05/2019 20:30,6.50368,1.69274,6.720358789,5.80368,1.69274,6.0455,0.7,0,0.7,4.14368,1.02274,4.268030114,5.80368,1.69274,6.0455,-1.66,-0.67,1.790111728
16/05/2019 21:00,6.52432,1.69876,6.741849672,5.82432,1.69876,6.067,0.7,0,0.7,4.16432,1.02876,4.289511417,5.82432,1.69876,6.067,-1.66,-0.67,1.790111728
16/05/2019 21:30,6.44704,1.67622,6.661384109,5.74704,1.67622,5.9865,0.7,0,0.7,4.08704,1.00622,4.2090824,5.74704,1.67622,5.9865,-1.66,-0.67,1.790111728
16/05/2019 22:00,5.62224,-0.20018,5.625802578,5.62224,1.63982,5.8565,0,-1.84,1.84,4.23224,2.10982,4.72897408,5.62224,1.63982,5.8565,-1.39,0.47,1.467310465
16/05/2019 22:30,5.56896,0.76428,5.621159969,5.56896,1.62428,5.801,0,-0.86,0.86,4.44896,0.79428,4.519305898,5.56896,1.62428,5.801,-1.12,-0.83,1.394022955
16/05/2019 23:00,5.54112,0.37616,5.553873171,5.54112,1.61616,5.772,0,-1.24,1.24,4.59112,0.78616,4.657942722,5.54112,1.61616,5.772,-0.95,-0.83,1.261507035
16/05/2019 23:30,5.82384,1.02862,5.913981015,5.82384,1.69862,6.0665,0,-0.67,0.67,5.14384,0.86862,5.216664706,5.82384,1.69862,6.0665,-0.68,-0.83,1.072986486
17/05/2019 00:00,5.15232,0.83276,5.21918486,5.15232,1.50276,5.367,0,-0.67,0.67,4.47232,0.67276,4.522637748,5.15232,1.50276,5.367,-0.68,-0.83,1.072986486
17/05/2019 00:30,5.22816,-0.39512,5.243069406,5.22816,1.52488,5.446,0,-1.92,1.92,5.22816,0.69488,5.274136441,5.22816,1.52488,5.446,0,-0.83,0.83
17/05/2019 01:00,5.09712,0.18666,5.100536663,5.09712,1.48666,5.3095,0,-1.3,1.3,5.09712,0.37666,5.111018005,5.09712,1.48666,5.3095,0,-1.11,1.11
17/05/2019 01:30,4.81104,0.56322,4.8438954,4.81104,1.40322,5.0115,0,-0.84,0.84,4.13104,0.29322,4.14143326,4.81104,1.40322,5.0115,-0.68,-1.11,1.301729619
17/05/2019 02:00,5.00496,0.68978,5.052268901,5.00496,1.45978,5.2135,0,-0.77,0.77,4.32496,0.45978,4.349330598,5.00496,1.45978,5.2135,-0.68,-1,1.209297317
17/05/2019 02:30,5.31552,0.71036,5.362775792,5.31552,1.55036,5.537,0,-0.84,0.84,5.31552,0.55036,5.343935722,5.31552,1.55036,5.537,0,-1,1
17/05/2019 03:00,5.01752,1.65886,5.284630872,5.68752,1.65886,5.9245,-0.67,0,0.67,5.68752,0.79886,5.743349289,5.68752,1.65886,5.9245,0,-0.86,0.86
17/05/2019 03:30,5.08664,1.67902,5.3565861,5.75664,1.67902,5.9965,-0.67,0,0.67,5.75664,0.81902,5.814610722,5.75664,1.67902,5.9965,0,-0.86,0.86
17/05/2019 04:00,5.04632,1.66726,5.31461207,5.71632,1.66726,5.9545,-0.67,0,0.67,5.71632,0.80726,5.773039325,5.71632,1.66726,5.9545,0,-0.86,0.86
17/05/2019 04:30,5.05448,1.66964,5.323106781,5.72448,1.66964,5.963,-0.67,0,0.67,5.72448,0.80964,5.781452084,5.72448,1.66964,5.963,0,-0.86,0.86
17/05/2019 05:00,5.57,1.82,5.859803751,6.24,1.82,6.5,-0.67,0,0.67,6.24,0.96,6.31341429,6.24,1.82,6.5,0,-0.86,0.86
17/05/2019 05:30,5.90264,1.91702,6.206136048,6.57264,1.91702,6.8465,-0.67,0,0.67,6.57264,1.05702,6.657093048,6.57264,1.91702,6.8465,0,-0.86,0.86
17/05/2019 06:00,6.25352,1.34936,6.397443614,6.92352,2.01936,7.212,-0.67,-0.67,0.947523087,6.92352,1.15936,7.01991772,6.92352,2.01936,7.212,0,-0.86,0.86
17/05/2019 06:30,7.08704,0.75872,7.127537583,7.84704,2.28872,8.174,-0.76,-1.53,1.708361788,7.84704,1.87872,8.068805711,7.84704,2.28872,8.174,0,-0.41,0.41
17/05/2019 07:00,7.0532,2.2526,7.404176997,7.7232,2.2526,8.045,-0.67,0,0.67,7.0132,1.5826,7.18954776,7.7232,2.2526,8.045,-0.71,-0.67,0.976217189
17/05/2019 07:30,7.53936,0.71898,7.573564646,7.53936,2.19898,7.8535,0,-1.48,1.48,6.46936,2.06898,6.792149663,7.53936,2.19898,7.8535,-1.07,-0.13,1.077868267
17/05/2019 08:00,7.71408,2.24994,8.0355,7.71408,2.24994,8.0355,0,0,0,6.49408,2.24994,6.872794559,7.71408,2.24994,8.0355,-1.22,0,1.22
17/05/2019 08:30,7.79168,0.56424,7.812083205,7.11168,2.07424,7.408,0.68,-1.51,1.656049516,5.53168,3.08424,6.333405087,7.11168,2.07424,7.408,-1.58,1.01,1.875233319
17/05/2019 09:00,7.92368,2.11274,8.200510658,7.24368,2.11274,7.5455,0.68,0,0.68,5.66368,2.11274,6.044910376,7.24368,2.11274,7.5455,-1.58,0,1.58
17/05/2019 09:30,7.89152,2.10336,8.167019726,7.21152,2.10336,7.512,0.68,0,0.68,5.63152,2.10336,6.011500711,7.21152,2.10336,7.512,-1.58,0,1.58
17/05/2019 10:00,8.07968,2.15824,8.362967703,7.39968,2.15824,7.708,0.68,0,0.68,5.92968,2.15824,6.310238094,7.39968,2.15824,7.708,-1.47,0,1.47
17/05/2019 10:30,8.07696,2.35578,8.4135,8.07696,2.35578,8.4135,0,0,0,6.89696,2.35578,7.288192962,8.07696,2.35578,8.4135,-1.18,0,1.18
17/05/2019 11:00,8.07936,2.35648,8.416,8.07936,2.35648,8.416,0,0,0,6.89936,2.35648,7.290690393,8.07936,2.35648,8.416,-1.18,0,1.18
17/05/2019 11:30,7.97712,2.32666,8.3095,7.97712,2.32666,8.3095,0,0,0,6.69712,2.32666,7.089764668,7.97712,2.32666,8.3095,-1.28,0,1.28
17/05/2019 12:00,7.60656,2.21858,7.9235,7.60656,2.21858,7.9235,0,0,0,6.19656,2.21858,6.581751518,7.60656,2.21858,7.9235,-1.41,0,1.41
17/05/2019 12:30,7.76296,0.55878,7.783044587,4.69296,1.36878,4.8885,3.07,-0.81,3.175059055,2.22296,1.36878,2.610576536,4.69296,1.36878,4.8885,-2.47,0,2.47
17/05/2019 13:00,7.85936,1.69148,8.03931864,5.79936,1.69148,6.041,2.06,0,2.06,3.73936,1.69148,4.104134233,5.79936,1.69148,6.041,-2.06,0,2.06
17/05/2019 13:30,9.35016,2.40338,9.654104176,8.24016,2.40338,8.5835,1.11,0,1.11,7.14016,2.40338,7.533798527,8.24016,2.40338,8.5835,-1.1,0,1.1
17/05/2019 14:00,8.8984,2.2512,9.178748499,7.7184,2.2512,8.04,1.18,0,1.18,6.5284,2.2512,6.9056432,7.7184,2.2512,8.04,-1.19,0,1.19
17/05/2019 14:30,9.26712,0.96666,9.317400101,8.45712,2.46666,8.8095,0.81,-1.5,1.704728717,7.58712,3.55666,8.379392594,8.45712,2.46666,8.8095,-0.87,1.09,1.394632568
17/05/2019 15:00,10.1136,2.9498,10.535,10.1136,2.9498,10.535,0,0,0,10.1136,2.9498,10.535,10.1136,2.9498,10.535,0,0,0
17/05/2019 15:30,10.86656,2.77858,11.21617729,9.52656,2.77858,9.9235,1.34,0,1.34,8.18656,2.77858,8.645245598,9.52656,2.77858,9.9235,-1.34,0,1.34
17/05/2019 16:00,7.49224,0.98732,7.557014027,5.68224,1.65732,5.919,1.81,-0.67,1.930025907,3.89224,1.65732,4.230394993,5.68224,1.65732,5.919,-1.79,0,1.79
17/05/2019 16:30,8.83144,2.22292,9.106904293,7.62144,2.22292,7.939,1.21,0,1.21,6.41144,2.22292,6.785862966,7.62144,2.22292,7.939,-1.21,0,1.21
17/05/2019 17:00,8.3216,2.0188,8.562977286,6.9216,2.0188,7.21,1.4,0,1.4,5.5116,2.0188,5.869692326,6.9216,2.0188,7.21,-1.41,0,1.41
17/05/2019 17:30,8.81912,2.19016,9.08700602,7.50912,2.19016,7.822,1.31,0,1.31,6.19912,2.19016,6.574639884,7.50912,2.19016,7.822,-1.31,0,1.31
17/05/2019 18:00,7.8724,1.7507,8.064715262,6.0024,1.7507,6.2525,1.87,0,1.87,4.1524,1.7507,4.506370629,6.0024,1.7507,6.2525,-1.85,0,1.85
17/05/2019 18:30,8.28976,1.91618,8.508341005,6.56976,1.91618,6.8435,1.72,0,1.72,4.87976,1.91618,5.242499733,6.56976,1.91618,6.8435,-1.69,0,1.69
17/05/2019 19:00,7.68616,1.67888,7.867381623,5.75616,1.67888,5.996,1.93,0,1.93,3.82616,1.67888,4.178293719,5.75616,1.67888,5.996,-1.93,0,1.93
17/05/2019 19:30,7.26384,0.85362,7.313825172,5.22384,1.52362,5.4415,2.04,-0.67,2.147207489,3.17384,0.85362,3.286628584,5.22384,1.52362,5.4415,-2.05,-0.67,2.156710458
17/05/2019 20:00,7.06512,0.79566,7.109781674,5.02512,1.46566,5.2345,2.04,-0.67,2.147207489,2.97512,0.79566,3.079677556,5.02512,1.46566,5.2345,-2.05,-0.67,2.156710458
17/05/2019 20:30,6.54432,0.60876,6.572572784,4.38432,1.27876,4.567,2.16,-0.67,2.261526033,2.22432,0.60876,2.306119728,4.38432,1.27876,4.567,-2.16,-0.67,2.261526033
17/05/2019 21:00,6.50592,0.65006,6.538315766,4.52592,1.32006,4.7145,1.98,-0.67,2.090287062,2.53592,0.65006,2.617912957,4.52592,1.32006,4.7145,-1.99,-0.67,2.099761891
17/05/2019 21:30,6.62888,0.72384,6.668282717,4.77888,1.39384,4.978,1.85,-0.67,1.967587355,2.92888,0.72384,3.016998906,4.77888,1.39384,4.978,-1.85,-0.67,1.967587355
17/05/2019 22:00,6.61312,0.73966,6.654355946,4.83312,1.40966,5.0345,1.78,-0.67,1.901920082,3.13312,0.73966,3.219244919,4.83312,1.40966,5.0345,-1.7,-0.67,1.827265717
17/05/2019 22:30,6.22,0.51,6.240873336,4.56,1.33,4.75,1.66,-0.82,1.85148589,2.86,0.5,2.903377344,4.56,1.33,4.75,-1.7,-0.83,1.891798086
17/05/2019 23:00,5.77872,1.24796,5.911937838,4.27872,1.24796,4.457,1.5,0,1.5,2.76872,1.24796,3.03697458,4.27872,1.24796,4.457,-1.51,0,1.51
17/05/2019 23:30,5.35392,0.42906,5.371084793,4.21392,1.22906,4.3895,1.14,-0.8,1.392695229,3.06392,0.42906,3.093816131,4.21392,1.22906,4.3895,-1.15,-0.8,1.400892573
18/05/2019 00:00,5.13656,0.40358,5.152390266,4.12656,1.20358,4.2985,1.01,-0.8,1.28844868,3.11656,0.40358,3.142582226,4.12656,1.20358,4.2985,-1.01,-0.8,1.28844868
18/05/2019 00:30,5.11064,0.54352,5.139460594,4.16064,1.21352,4.334,0.95,-0.67,1.162497312,3.22064,0.54352,3.266180644,4.16064,1.21352,4.334,-0.94,-0.67,1.154339638
18/05/2019 01:00,5.31632,0.47726,5.337699453,4.51632,1.31726,4.7045,0.8,-0.84,1.16,3.71632,0.48726,3.748127086,4.51632,1.31726,4.7045,-0.8,-0.83,1.15277925
18/05/2019 01:30,5.28752,0.48636,5.309841222,4.54752,1.32636,4.737,0.74,-0.84,1.119464158,3.79752,0.49636,3.829821327,4.54752,1.32636,4.737,-0.75,-0.83,1.118659913
18/05/2019 02:00,5.12872,0.37296,5.142262926,4.15872,1.21296,4.332,0.97,-0.84,1.283160161,3.21872,0.38296,3.241422034,4.15872,1.21296,4.332,-0.94,-0.83,1.25399362
18/05/2019 02:30,5.1076,0.3668,5.120753851,4.1376,1.2068,4.31,0.97,-0.84,1.283160161,3.1976,0.3768,3.219724212,4.1376,1.2068,4.31,-0.94,-0.83,1.25399362
18/05/2019 03:00,4.97888,0.36134,4.991974825,4.11888,1.20134,4.2905,0.86,-0.84,1.202164714,3.25888,0.37134,3.279968331,4.11888,1.20134,4.2905,-0.86,-0.83,1.195198728
18/05/2019 03:30,5.0168,0.3724,5.030602747,4.1568,1.2124,4.33,0.86,-0.84,1.202164714,3.2968,0.3824,3.318903433,4.1568,1.2124,4.33,-0.86,-0.83,1.195198728
18/05/2019 04:00,4.95152,0.35336,4.964112569,4.09152,1.19336,4.262,0.86,-0.84,1.202164714,3.23152,0.27336,3.243061393,4.09152,1.19336,4.262,-0.86,-0.92,1.259364919
18/05/2019 04:30,4.82472,0.33096,4.836058064,4.01472,1.17096,4.182,0.81,-0.84,1.16691902,3.15472,0.25096,3.164686272,4.01472,1.17096,4.182,-0.86,-0.92,1.259364919
18/05/2019 05:00,4.78816,0.35238,4.801109023,4.08816,1.19238,4.2585,0.7,-0.84,1.093434955,3.37816,0.34238,3.395465955,4.08816,1.19238,4.2585,-0.71,-0.85,1.107519752
18/05/2019 05:30,4.93288,0.36834,4.946612927,4.14288,1.20834,4.3155,0.79,-0.84,1.153126186,3.34288,0.35834,3.362031268,4.14288,1.20834,4.3155,-0.8,-0.85,1.167261753
18/05/2019 06:00,4.97656,0.38108,4.991129271,4.18656,1.22108,4.361,0.79,-0.84,1.153126186,3.38656,0.37108,3.406829758,4.18656,1.22108,4.361,-0.8,-0.85,1.167261753
18/05/2019 06:30,5.13232,0.36526,5.145301104,4.13232,1.20526,4.3045,1,-0.84,1.305986217,3.13232,0.21526,3.139707861,4.13232,1.20526,4.3045,-1,-0.99,1.407160261
18/05/2019 07:00,5.3492,0.0806,5.349807193,4.2192,1.2306,4.395,1.13,-1.15,1.612265487,3.0692,0.3106,3.084876173,4.2192,1.2306,4.395,-1.15,-0.92,1.472718575
18/05/2019 07:30,5.66048,0.59014,5.691159728,4.32048,1.26014,4.5005,1.34,-0.67,1.498165545,2.98048,0.59014,3.038342681,4.32048,1.26014,4.5005,-1.34,-0.67,1.498165545
18/05/2019 08:00,6.02408,0.56744,6.05074607,4.41408,1.28744,4.598,1.61,-0.72,1.763660965,2.79408,0.54744,2.847204524,4.41408,1.28744,4.598,-1.62,-0.74,1.781010949
18/05/2019 08:30,6.32168,0.26174,6.327096163,4.53168,1.32174,4.7205,1.79,-1.06,2.080312477,2.78168,0.83174,2.903366158,4.53168,1.32174,4.7205,-1.75,-0.49,1.817305698
18/05/2019 09:00,6.28032,1.27176,6.40779157,4.36032,1.27176,4.542,1.92,0,1.92,2.42032,1.27176,2.734103583,4.36032,1.27176,4.542,-1.94,0,1.94
18/05/2019 09:30,6.41648,1.28814,6.544503056,4.41648,1.28814,4.6005,2,0,2,2.40648,1.28814,2.729551364,4.41648,1.28814,4.6005,-2.01,0,2.01
18/05/2019 10:00,6.46624,1.34932,6.60552225,4.62624,1.34932,4.819,1.84,0,1.84,2.81624,0.67932,2.897012841,4.62624,1.34932,4.819,-1.81,-0.67,1.930025907
18/05/2019 10:30,6.39208,0.68394,6.428565987,4.64208,1.35394,4.8355,1.75,-0.67,1.873872995,2.96208,0.68394,3.040015107,4.64208,1.35394,4.8355,-1.68,-0.67,1.808673547
18/05/2019 11:00,6.41176,0.68968,6.448745987,4.66176,1.35968,4.856,1.75,-0.67,1.873872995,2.98176,0.68968,3.060482184,4.66176,1.35968,4.856,-1.68,-0.67,1.808673547
18/05/2019 11:30,6.81176,0.86468,6.866421615,5.26176,1.53468,5.481,1.55,-0.67,1.688608895,3.70176,0.86468,3.80140745,5.26176,1.53468,5.481,-1.56,-0.67,1.697792685
18/05/2019 12:00,6.80816,0.83738,6.859464108,5.16816,1.50738,5.3835,1.64,-0.67,1.771581215,3.52816,0.83738,3.626171294,5.16816,1.50738,5.3835,-1.64,-0.67,1.771581215
18/05/2019 12:30,6.1872,0.5746,6.213824024,4.2672,1.2446,4.445,1.92,-0.67,2.033543705,2.3472,0.5746,2.416508432,4.2672,1.2446,4.445,-1.92,-0.67,2.033543705
18/05/2019 13:00,6.06528,0.53904,6.089185955,4.14528,1.20904,4.318,1.92,-0.67,2.033543705,2.22528,0.53904,2.289636478,4.14528,1.20904,4.318,-1.92,-0.67,2.033543705
18/05/2019 13:30,6.15032,0.58426,6.178009052,4.30032,1.25426,4.4795,1.85,-0.67,1.967587355,2.48032,0.58426,2.548204672,4.30032,1.25426,4.4795,-1.82,-0.67,1.939407126
18/05/2019 14:00,6.21432,1.31376,6.351672095,4.50432,1.31376,4.692,1.71,0,1.71,2.84432,1.31376,3.133069038,4.50432,1.31376,4.692,-1.66,0,1.66
18/05/2019 14:30,6.23496,0.46728,6.252445665,4.82496,1.40728,5.026,1.41,-0.94,1.694609099,3.40496,0.55728,3.450262831,4.82496,1.40728,5.026,-1.42,-0.85,1.654962235
18/05/2019 15:00,6.1528,0.5929,6.181300692,4.9128,1.4329,5.1175,1.24,-0.84,1.497731618,3.6728,0.5329,3.71125885,4.9128,1.4329,5.1175,-1.24,-0.9,1.532187978
18/05/2019 15:30,5.98824,0.49532,6.00869039,4.57824,1.33532,4.769,1.41,-0.84,1.641249524,3.15824,0.49532,3.196845602,4.57824,1.33532,4.769,-1.42,-0.84,1.649848478
18/05/2019 16:00,6.02856,0.52458,6.051340335,4.67856,1.36458,4.8735,1.35,-0.84,1.59,3.31856,0.52458,3.359765565,4.67856,1.36458,4.8735,-1.36,-0.84,1.598499296
18/05/2019 16:30,6.3164,0.6552,6.350291017,5.1264,1.4952,5.34,1.19,-0.84,1.456605643,3.9364,0.5552,3.975360613,5.1264,1.4952,5.34,-1.19,-0.94,1.516476179
18/05/2019 17:00,6.35776,0.61768,6.387694482,4.99776,1.45768,5.206,1.36,-0.84,1.598499296,3.62776,0.51768,3.664510226,4.99776,1.45768,5.206,-1.37,-0.94,1.661475248
18/05/2019 17:30,6.35296,0.52878,6.37492816,4.69296,1.36878,4.8885,1.66,-0.84,1.860430058,3.02296,0.52878,3.068858982,4.69296,1.36878,4.8885,-1.67,-0.84,1.869358179
18/05/2019 18:00,6.27856,0.50708,6.299003556,4.61856,1.34708,4.811,1.66,-0.84,1.860430058,2.94856,0.50708,2.991844949,4.61856,1.34708,4.811,-1.67,-0.84,1.869358179
18/05/2019 18:30,6.2608,0.5019,6.280885308,4.6008,1.3419,4.7925,1.66,-0.84,1.860430058,2.9308,0.5019,2.973464688,4.6008,1.3419,4.7925,-1.67,-0.84,1.869358179
18/05/2019 19:00,6.10608,0.39844,6.119065893,4.24608,1.23844,4.423,1.86,-0.84,2.040882162,2.36608,0.39844,2.399393465,4.24608,1.23844,4.423,-1.88,-0.84,2.059126028
18/05/2019 19:30,6.13488,0.50934,6.155987317,4.21488,1.22934,4.3905,1.92,-0.72,2.050560899,2.26488,0.54934,2.330548401,4.21488,1.22934,4.3905,-1.95,-0.68,2.065163432
18/05/2019 20:00,5.95064,0.47602,5.96964919,4.10064,1.19602,4.2715,1.85,-0.72,1.985170018,2.24064,0.51602,2.299292119,4.10064,1.19602,4.2715,-1.86,-0.68,1.980403999
18/05/2019 20:30,5.52448,0.30214,5.532736018,3.50448,1.02214,3.6505,2.02,-0.72,2.144481289,1.46448,0.34214,1.503915373,3.50448,1.02214,3.6505,-2.04,-0.68,2.150348809
18/05/2019 21:00,3.85928,-0.51146,3.89302369,0.98928,0.28854,1.0305,2.87,-0.8,2.979412694,-1.86072,-0.62146,1.961757235,0.98928,0.28854,1.0305,-2.85,-0.91,2.991755338
18/05/2019 21:30,3.26664,-0.78348,3.359282334,0.05664,0.01652,0.059,3.21,-0.8,3.308186815,-3.17336,-0.89348,3.296743878,0.05664,0.01652,0.059,-3.23,-0.91,3.355741349
18/05/2019 22:00,4.83952,-0.11764,4.840949597,2.57952,0.75236,2.687,2.26,-0.87,2.421672975,0.36952,-0.15764,0.401740463,2.57952,0.75236,2.687,-2.21,-0.91,2.39002092
18/05/2019 22:30,5.55592,0.35506,5.56725378,3.92592,1.14506,4.0895,1.63,-0.79,1.811353085,2.28592,0.30506,2.306185563,3.92592,1.14506,4.0895,-1.64,-0.84,1.842606849
18/05/2019 23:00,5.36592,0.35506,5.377654233,3.92592,1.14506,4.0895,1.44,-0.79,1.642467656,2.47592,0.23506,2.487053085,3.92592,1.14506,4.0895,-1.45,-0.91,1.71189953
18/05/2019 23:30,5.17664,0.44402,5.195647741,3.95664,1.15402,4.1215,1.22,-0.71,1.411559421,2.72664,0.44402,2.762556687,3.95664,1.15402,4.1215,-1.23,-0.71,1.420211252
19/05/2019 00:00,4.97336,0.32598,4.984031767,3.96336,1.15598,4.1285,1.01,-0.83,1.307287268,2.95336,0.30598,2.969168074,3.96336,1.15598,4.1285,-1.01,-0.85,1.320075755
19/05/2019 00:30,4.89664,0.32402,4.907348801,3.95664,1.15402,4.1215,0.94,-0.83,1.25399362,3.01664,0.30402,3.031921016,3.95664,1.15402,4.1215,-0.94,-0.85,1.267320007
19/05/2019 01:00,4.7812,0.4066,4.798457773,3.9312,1.1466,4.095,0.85,-0.74,1.126987134,3.0812,0.3766,3.104129669,3.9312,1.1466,4.095,-0.85,-0.77,1.146908889
19/05/2019 01:30,4.81768,0.41724,4.835713991,3.96768,1.15724,4.133,0.85,-0.74,1.126987134,3.11768,0.38724,3.141637057,3.96768,1.15724,4.133,-0.85,-0.77,1.146908889
19/05/2019 02:00,4.90144,0.31542,4.91157855,3.96144,1.15542,4.1265,0.94,-0.84,1.260634761,3.05144,0.22542,3.059754933,3.96144,1.15542,4.1265,-0.91,-0.93,1.301153335
19/05/2019 02:30,4.88176,0.30968,4.89157259,3.94176,1.14968,4.106,0.94,-0.84,1.260634761,3.03176,0.30968,3.047535135,3.94176,1.14968,4.106,-0.91,-0.84,1.238426421
19/05/2019 03:00,4.84656,0.32858,4.857685524,4.00656,1.16858,4.1735,0.84,-0.84,1.187939392,3.16656,0.32858,3.183562007,4.00656,1.16858,4.1735,-0.84,-0.84,1.187939392
19/05/2019 03:30,4.79136,0.39248,4.80740795,3.95136,1.15248,4.116,0.84,-0.76,1.132784181,3.11136,0.31248,3.12701212,3.95136,1.15248,4.116,-0.84,-0.84,1.187939392
19/05/2019 04:00,4.7348,0.4864,4.759718059,3.9648,1.1564,4.13,0.77,-0.67,1.020686044,3.1248,0.4664,3.159415136,3.9648,1.1564,4.13,-0.84,-0.69,1.087060256
19/05/2019 04:30,4.67296,0.37878,4.688286409,3.97296,1.15878,4.1385,0.7,-0.78,1.048045801,3.26296,0.32878,3.279482314,3.97296,1.15878,4.1385,-0.71,-0.83,1.092245394
19/05/2019 05:00,4.64992,0.46206,4.672820931,3.94992,1.15206,4.1145,0.7,-0.69,0.982903861,3.23992,0.42206,3.267294944,3.94992,1.15206,4.1145,-0.71,-0.73,1.018331969
19/05/2019 05:30,4.75792,0.36356,4.771789874,4.05792,1.18356,4.227,0.7,-0.82,1.078146558,3.34792,0.35356,3.366537242,4.05792,1.18356,4.227,-0.71,-0.83,1.092245394
19/05/2019 06:00,4.79968,0.37574,4.814364823,4.09968,1.19574,4.2705,0.7,-0.82,1.078146558,3.38968,0.36574,3.409354228,4.09968,1.19574,4.2705,-0.71,-0.83,1.092245394
19/05/2019 06:30,4.9612,0.3966,4.977026924,4.1712,1.2166,4.345,0.79,-0.82,1.138639539,3.3612,0.3866,3.383360016,4.1712,1.2166,4.345,-0.81,-0.83,1.15974135
19/05/2019 07:00,5.03608,0.41844,5.053433862,4.24608,1.23844,4.423,0.79,-0.82,1.138639539,3.43608,0.40844,3.460270076,4.24608,1.23844,4.423,-0.81,-0.83,1.15974135
19/05/2019 07:30,5.2672,0.4596,5.287213633,4.3872,1.2796,4.57,0.88,-0.82,1.202829996,3.5172,0.3096,3.530799909,4.3872,1.2796,4.57,-0.87,-0.97,1.302996546
19/05/2019 08:00,5.55856,0.48458,5.579642197,4.67856,1.36458,4.8735,0.88,-0.88,1.244507935,3.80856,0.39458,3.82894537,4.67856,1.36458,4.8735,-0.87,-0.97,1.302996546
19/05/2019 08:30,5.87584,0.45712,5.893594353,4.99584,1.45712,5.204,0.88,-1,1.332066064,4.12584,0.48712,4.154496552,4.99584,1.45712,5.204,-0.87,-0.97,1.302996546
19/05/2019 09:00,6.13448,0.60214,6.163961182,5.18448,1.51214,5.4005,0.95,-0.91,1.31552271,4.23448,0.67214,4.28749263,5.18448,1.51214,5.4005,-0.95,-0.84,1.268108828
19/05/2019 09:30,6.4576,0.7718,6.503558487,5.4576,1.5918,5.685,1,-0.82,1.293213053,4.5076,0.7518,4.56986444,5.4576,1.5918,5.685,-0.95,-0.84,1.268108828
19/05/2019 10:00,6.54112,0.79616,6.589394631,5.54112,1.61616,5.772,1,-0.82,1.293213053,4.59112,0.77616,4.65626537,5.54112,1.61616,5.772,-0.95,-0.84,1.268108828
19/05/2019 10:30,6.62224,0.81982,6.672793077,5.62224,1.63982,5.8565,1,-0.82,1.293213053,4.67224,0.79982,4.740204495,5.62224,1.63982,5.8565,-0.95,-0.84,1.268108828
19/05/2019 11:00,6.39368,0.73274,6.435530425,5.32368,1.55274,5.5455,1.07,-0.82,1.348072698,4.25368,0.71274,4.312979463,5.32368,1.55274,5.5455,-1.07,-0.84,1.360330842
19/05/2019 11:30,6.24784,0.70062,6.287000322,5.00784,1.46062,5.2165,1.24,-0.76,1.454372717,3.74784,0.69062,3.810939602,5.00784,1.46062,5.2165,-1.26,-0.77,1.476651618
19/05/2019 12:00,6.22752,0.67136,6.263603563,5.14752,1.50136,5.362,1.08,-0.83,1.362093976,4.05752,0.67136,4.11268681,5.14752,1.50136,5.362,-1.09,-0.83,1.370036496
19/05/2019 12:30,6.204,0.647,6.23764579,5.064,1.477,5.275,1.14,-0.83,1.410141837,3.974,0.647,4.026324006,5.064,1.477,5.275,-1.09,-0.83,1.370036496
19/05/2019 13:00,6.54992,0.77706,6.595852807,5.50992,1.60706,5.7395,1.04,-0.83,1.330601368,4.47992,0.77706,4.546812669,5.50992,1.60706,5.7395,-1.03,-0.83,1.32280006
19/05/2019 13:30,5.93224,0.57482,5.960024283,4.30224,1.25482,4.4815,1.63,-0.68,1.766154014,2.68224,0.55482,2.739021112,4.30224,1.25482,4.4815,-1.62,-0.7,1.764766273
19/05/2019 14:00,5.9672,0.5471,5.99222782,4.2072,1.2271,4.3825,1.76,-0.68,1.886796226,2.5372,0.5271,2.591373815,4.2072,1.2271,4.3825,-1.67,-0.7,1.810773315
19/05/2019 14:30,6.19464,0.64552,6.228182785,4.54464,1.32552,4.734,1.65,-0.68,1.784628813,2.87464,0.62552,2.941909312,4.54464,1.32552,4.734,-1.67,-0.7,1.810773315
19/05/2019 15:00,6.23336,0.70348,6.272930814,4.74336,1.38348,4.941,1.49,-0.68,1.637833935,3.24336,0.68348,3.314593339,4.74336,1.38348,4.941,-1.5,-0.7,1.655294536
19/05/2019 15:30,6.30872,0.72546,6.350294501,4.81872,1.40546,5.0195,1.49,-0.68,1.637833935,3.31872,0.70546,3.392871387,4.81872,1.40546,5.0195,-1.5,-0.7,1.655294536
19/05/2019 16:00,6.27184,0.54512,6.295485112,4.61184,1.34512,4.804,1.66,-0.8,1.842715388,2.96184,0.52512,3.008030452,4.61184,1.34512,4.804,-1.65,-0.82,1.842525441
19/05/2019 16:30,6.0824,0.4632,6.100011803,4.0224,1.1732,4.19,2.06,-0.71,2.178921752,1.9524,0.4432,2.002071927,4.0224,1.1732,4.19,-2.07,-0.73,2.194948747
19/05/2019 17:00,6.59864,0.55252,6.621731511,4.32864,1.26252,4.509,2.27,-0.71,2.37844487,2.03864,0.53252,2.107043094,4.32864,1.26252,4.509,-2.29,-0.73,2.403539057
19/05/2019 17:30,6.84744,1.28842,6.967600781,4.41744,1.28842,4.6015,2.43,0,2.43,1.99744,1.28842,2.376929248,4.41744,1.28842,4.6015,-2.42,0,2.42
19/05/2019 18:00,6.70952,1.18986,6.814207617,4.07952,1.18986,4.2495,2.63,0,2.63,1.42952,1.18986,1.859917807,4.07952,1.18986,4.2495,-2.65,0,2.65
19/05/2019 18:30,6.64744,1.20092,6.75504755,4.11744,1.20092,4.289,2.53,0,2.53,1.56744,1.20092,1.974608062,4.11744,1.20092,4.289,-2.55,0,2.55
19/05/2019 19:00,6.48112,1.17866,6.587424068,4.04112,1.17866,4.2095,2.44,0,2.44,1.64112,1.17866,2.020523261,4.04112,1.17866,4.2095,-2.4,0,2.4
19/05/2019 19:30,6.33696,1.16578,6.443299236,3.99696,1.16578,4.1635,2.34,0,2.34,1.65696,1.16578,2.025971236,3.99696,1.16578,4.1635,-2.34,0,2.34
19/05/2019 20:00,6.22176,0.49718,6.241593182,4.00176,1.16718,4.1685,2.22,-0.67,2.318900602,1.76176,0.49718,1.830569925,4.00176,1.16718,4.1685,-2.24,-0.67,2.338054747
19/05/2019 20:30,5.76,0.3625,5.77139552,3.54,1.0325,3.6875,2.22,-0.67,2.318900602,1.3,0.3625,1.349594847,3.54,1.0325,3.6875,-2.24,-0.67,2.338054747
19/05/2019 21:00,5.8908,0.4969,5.911720075,4.0008,1.1669,4.1675,1.89,-0.67,2.005243127,2.1008,0.4969,2.158765909,4.0008,1.1669,4.1675,-1.9,-0.67,2.014671189
19/05/2019 21:30,5.84904,0.48472,5.869090424,3.95904,1.15472,4.124,1.89,-0.67,2.005243127,2.05904,0.48472,2.115324845,3.95904,1.15472,4.124,-1.9,-0.67,2.014671189
19/05/2019 22:00,5.74584,0.48962,5.766663251,3.97584,1.15962,4.1415,1.77,-0.67,1.892564398,2.25584,0.48962,2.308363457,3.97584,1.15962,4.1415,-1.72,-0.67,1.845887321
19/05/2019 22:30,5.52456,0.49508,5.546698784,3.99456,1.16508,4.161,1.53,-0.67,1.670269439,2.45456,0.49508,2.503990615,3.99456,1.16508,4.161,-1.54,-0.67,1.679434429
19/05/2019 23:00,5.29368,0.26274,5.300196246,4.12368,1.20274,4.2955,1.17,-0.94,1.500833102,2.94368,0.53274,2.991498596,4.12368,1.20274,4.2955,-1.18,-0.67,1.356945098
19/05/2019 23:30,5.32728,0.63004,5.364407013,4.45728,1.30004,4.643,0.87,-0.67,1.09808925,3.58728,0.63004,3.642187282,4.45728,1.30004,4.643,-0.87,-0.67,1.09808925
20/05/2019 00:00,5.1824,0.6432,5.222162004,4.5024,1.3132,4.69,0.68,-0.67,0.954620343,3.8224,0.6432,3.876138284,4.5024,1.3132,4.69,-0.68,-0.67,0.954620343
20/05/2019 00:30,5.17568,0.64124,5.215251883,4.49568,1.31124,4.683,0.68,-0.67,0.954620343,3.81568,0.64124,3.869186297,4.49568,1.31124,4.683,-0.68,-0.67,0.954620343
20/05/2019 01:00,4.50144,0.64292,4.547120869,4.50144,1.31292,4.689,0,-0.67,0.67,4.50144,0.64292,4.547120869,4.50144,1.31292,4.689,0,-0.67,0.67
20/05/2019 01:30,5.16752,0.53886,5.195539727,4.48752,1.30886,4.6745,0.68,-0.77,1.027277957,3.80752,0.45886,3.835069889,4.48752,1.30886,4.6745,-0.68,-0.85,1.08853112
20/05/2019 02:00,5.14736,0.46298,5.168139457,4.46736,1.30298,4.6535,0.68,-0.84,1.080740487,3.78736,0.33298,3.801969417,4.46736,1.30298,4.6535,-0.68,-0.97,1.18460964
20/05/2019 02:30,5.26736,0.49798,5.290847328,4.58736,1.33798,4.7785,0.68,-0.84,1.080740487,3.90736,0.41798,3.929652586,4.58736,1.33798,4.7785,-0.68,-0.92,1.144027972
20/05/2019 03:00,5.18384,0.47362,5.205431111,4.50384,1.31362,4.6915,0.68,-0.84,1.080740487,3.82384,0.47362,3.853059596,4.50384,1.31362,4.6915,-0.68,-0.84,1.080740487
20/05/2019 03:30,5.05424,0.43582,5.072995274,4.37424,1.27582,4.5565,0.68,-0.84,1.080740487,3.69424,0.43582,3.719858633,4.37424,1.27582,4.5565,-0.68,-0.84,1.080740487
20/05/2019 04:00,5.15696,0.46578,5.177952052,4.47696,1.30578,4.6635,0.68,-0.84,1.080740487,3.79696,0.46578,3.825422362,4.47696,1.30578,4.6635,-0.68,-0.84,1.080740487
20/05/2019 04:30,4.8792,0.3556,4.892141045,4.0992,1.1956,4.27,0.78,-0.84,1.14629839,3.3392,0.3556,3.358081,4.0992,1.1956,4.27,-0.76,-0.84,1.132784181
20/05/2019 05:00,4.81824,0.44032,4.838317724,3.97824,1.16032,4.144,0.84,-0.72,1.106345335,3.14824,0.41032,3.174866548,3.97824,1.16032,4.144,-0.83,-0.75,1.118659913
20/05/2019 05:30,5.76512,0.81316,5.822184968,5.08512,1.48316,5.297,0.68,-0.67,0.954620343,4.40512,0.81316,4.47954366,5.08512,1.48316,5.297,-0.68,-0.67,0.954620343
20/05/2019 06:00,5.79104,0.82072,5.848908069,5.11104,1.49072,5.324,0.68,-0.67,0.954620343,4.43104,0.82072,4.506406196,5.11104,1.49072,5.324,-0.68,-0.67,0.954620343
20/05/2019 06:30,6.12272,0.75246,6.168784017,5.08272,1.48246,5.2945,1.04,-0.73,1.270629765,4.04272,0.75246,4.112150417,5.08272,1.48246,5.2945,-1.04,-0.73,1.270629765
20/05/2019 07:00,6.69896,0.82428,6.749481654,5.32896,1.55428,5.551,1.37,-0.73,1.552353053,3.94896,0.95428,4.062626663,5.32896,1.55428,5.551,-1.38,-0.6,1.504792344
20/05/2019 07:30,7.19576,1.57668,7.366470104,5.40576,1.57668,5.631,1.79,0,1.79,3.66576,1.57668,3.990453132,5.40576,1.57668,5.631,-1.74,0,1.74
20/05/2019 08:00,7.15264,1.51452,7.311226286,5.19264,1.51452,5.409,1.96,0,1.96,3.25264,1.51452,3.58795733,5.19264,1.51452,5.409,-1.94,0,1.94
20/05/2019 08:30,7.15592,1.54756,7.321347758,5.30592,1.54756,5.527,1.85,0,1.85,3.47592,1.54756,3.804860287,5.30592,1.54756,5.527,-1.83,0,1.83
20/05/2019 09:00,7.37416,1.67538,7.562085284,5.74416,1.67538,5.9835,1.63,0,1.63,4.10416,1.67538,4.432947941,5.74416,1.67538,5.9835,-1.64,0,1.64
20/05/2019 09:30,7.36896,1.71178,7.565167695,5.86896,1.71178,6.1135,1.5,0,1.5,4.35896,1.71178,4.683024989,5.86896,1.71178,6.1135,-1.51,0,1.51
20/05/2019 10:00,7.43424,1.73082,7.633063753,5.93424,1.73082,6.1815,1.5,0,1.5,4.42424,1.73082,4.750751251,5.93424,1.73082,6.1815,-1.51,0,1.51
20/05/2019 10:30,7.23584,1.71962,7.437370063,5.89584,1.71962,6.1415,1.34,0,1.34,4.53584,1.71962,4.850869762,5.89584,1.71962,6.1415,-1.36,0,1.36
20/05/2019 11:00,7.38248,1.82364,7.604385169,6.25248,1.82364,6.513,1.13,0,1.13,5.12248,1.82364,5.437413374,6.25248,1.82364,6.513,-1.13,0,1.13
20/05/2019 11:30,7.04672,1.68196,7.244670607,5.76672,1.68196,6.007,1.28,0,1.28,4.48672,1.68196,4.79162246,5.76672,1.68196,6.007,-1.28,0,1.28
20/05/2019 12:00,7.09424,1.69582,7.294110408,5.81424,1.69582,6.0565,1.28,0,1.28,4.53424,1.69582,4.840985215,5.81424,1.69582,6.0565,-1.28,0,1.28
20/05/2019 12:30,4.9488,-0.0141,4.948820087,2.4888,0.7259,2.5925,2.46,-0.74,2.568890811,0.0088,-0.0241,0.025656383,2.4888,0.7259,2.5925,-2.48,-0.75,2.590926475
20/05/2019 13:00,4.9368,0.7224,4.989374309,2.4768,0.7224,2.58,2.46,0,2.46,-0.0032,0.0524,0.052497619,2.4768,0.7224,2.58,-2.48,-0.67,2.568910275
20/05/2019 13:30,6.57072,1.39146,6.716436723,4.77072,1.39146,4.9695,1.8,0,1.8,3.05072,1.39146,3.353066276,4.77072,1.39146,4.9695,-1.72,0,1.72
20/05/2019 14:00,4.228,-0.366,4.243811966,1.248,0.364,1.3,2.98,-0.73,3.068110168,-1.712,-0.366,1.75068558,1.248,0.364,1.3,-2.96,-0.73,3.048688243
20/05/2019 14:30,6.12792,1.20106,6.244513484,4.11792,1.20106,4.2895,2.01,0,2.01,2.11792,1.20106,2.434775195,4.11792,1.20106,4.2895,-2,0,2
20/05/2019 15:00,7.11,1.61,7.290006859,5.52,1.61,5.75,1.59,0,1.59,3.96,1.61,4.274774848,5.52,1.61,5.75,-1.56,0,1.56
20/05/2019 15:30,7.13976,1.65368,7.328767318,5.66976,1.65368,5.906,1.47,0,1.47,4.18976,1.65368,4.504303098,5.66976,1.65368,5.906,-1.48,0,1.48
20/05/2019 16:00,6.80936,1.46398,6.964956644,5.01936,1.46398,5.2285,1.79,0,1.79,3.28936,1.46398,3.600434231,5.01936,1.46398,5.2285,-1.73,0,1.73
20/05/2019 16:30,6.8316,1.4413,6.981984263,4.9416,1.4413,5.1475,1.89,0,1.89,3.0316,1.4413,3.356775871,4.9416,1.4413,5.1475,-1.91,0,1.91
20/05/2019 17:00,6.85672,1.40196,6.998578499,4.80672,1.40196,5.007,2.05,0,2.05,2.72672,1.40196,3.066022472,4.80672,1.40196,5.007,-2.08,0,2.08
20/05/2019 17:30,6.96096,1.41778,7.103876706,4.86096,1.41778,5.0635,2.1,0,2.1,2.78096,1.41778,3.121512238,4.86096,1.41778,5.0635,-2.08,0,2.08
20/05/2019 18:00,6.95144,1.36542,7.084270594,4.68144,1.36542,4.8765,2.27,0,2.27,2.40144,1.36542,2.762478208,4.68144,1.36542,4.8765,-2.28,0,2.28
20/05/2019 18:30,6.54216,1.21688,6.654371075,4.17216,1.21688,4.346,2.37,0,2.37,1.83216,1.21688,2.199456115,4.17216,1.21688,4.346,-2.34,0,2.34
20/05/2019 19:00,6.55856,1.25958,6.678416807,4.31856,1.25958,4.4985,2.24,0,2.24,2.04856,1.25958,2.40481597,4.31856,1.25958,4.4985,-2.27,0,2.27
20/05/2019 19:30,6.46976,1.23368,6.586331361,4.22976,1.23368,4.406,2.24,0,2.24,1.95976,1.23368,2.315734354,4.22976,1.23368,4.406,-2.27,0,2.27
20/05/2019 20:00,6.39776,1.23018,6.514957855,4.21776,1.23018,4.3935,2.18,0,2.18,2.02776,1.23018,2.371740595,4.21776,1.23018,4.3935,-2.19,0,2.19
20/05/2019 20:30,6.08504,1.11272,6.185940317,3.81504,1.11272,3.974,2.27,0,2.27,1.53504,1.11272,1.895914977,3.81504,1.11272,3.974,-2.28,0,2.28
20/05/2019 21:00,5.93672,1.05196,6.029200959,3.60672,1.05196,3.757,2.33,0,2.33,1.26672,1.05196,1.646572015,3.60672,1.05196,3.757,-2.34,0,2.34
20/05/2019 21:30,6.64208,1.38894,6.785748378,4.76208,1.38894,4.9605,1.88,0,1.88,2.91208,1.38894,3.226354638,4.76208,1.38894,4.9605,-1.85,0,1.85
20/05/2019 22:00,6.4932,0.7076,6.531641754,4.7232,1.3776,4.92,1.77,-0.67,1.892564398,3.0232,0.7076,3.104905152,4.7232,1.3776,4.92,-1.7,-0.67,1.827265717
20/05/2019 22:30,6.72024,1.60132,6.908389928,5.49024,1.60132,5.719,1.23,0,1.23,4.24024,1.60132,4.532533618,5.49024,1.60132,5.719,-1.25,0,1.25
20/05/2019 23:00,6.48464,1.58802,6.676253699,5.44464,1.58802,5.6715,1.04,0,1.04,4.41464,1.58802,4.691572641,5.44464,1.58802,5.6715,-1.03,0,1.03
20/05/2019 23:30,6.01072,-0.17354,6.01322468,5.13072,1.49646,5.3445,0.88,-1.67,1.887670522,4.26072,2.50646,4.943286017,5.13072,1.49646,5.3445,-0.87,1.01,1.333041635
21/05/2019 00:00,6.31616,1.64388,6.526577863,5.63616,1.64388,5.871,0.68,0,0.68,4.95616,1.64388,5.221672472,5.63616,1.64388,5.871,-0.68,0,0.68
21/05/2019 00:30,5.63856,0.97458,5.722164368,5.63856,1.64458,5.8735,0,-0.67,0.67,5.63856,0.97458,5.722164368,5.63856,1.64458,5.8735,0,-0.67,0.67
21/05/2019 01:00,5.33328,0.88554,5.406297869,5.33328,1.55554,5.5555,0,-0.67,0.67,5.33328,0.88554,5.406297869,5.33328,1.55554,5.5555,0,-0.67,0.67
21/05/2019 01:30,5.53488,0.94434,5.614861944,5.53488,1.61434,5.7655,0,-0.67,0.67,5.53488,0.94434,5.614861944,5.53488,1.61434,5.7655,0,-0.67,0.67
21/05/2019 02:00,5.59872,0.96296,5.68092929,5.59872,1.63296,5.832,0,-0.67,0.67,5.59872,0.96296,5.68092929,5.59872,1.63296,5.832,0,-0.67,0.67
21/05/2019 02:30,5.56752,0.95386,5.648639469,5.56752,1.62386,5.7995,0,-0.67,0.67,5.56752,0.95386,5.648639469,5.56752,1.62386,5.7995,0,-0.67,0.67
21/05/2019 03:00,6.13632,1.11976,6.237650647,6.13632,1.78976,6.392,0,-0.67,0.67,6.13632,1.11976,6.237650647,6.13632,1.78976,6.392,0,-0.67,0.67
