Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2019 03:30,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0,0,0,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0,0,0
21/05/2019 04:00,6.22704,1.81622,6.4865,6.22704,1.81622,6.4865,0,0,0,6.22704,1.81622,6.4865,6.22704,1.81622,6.4865,0,0,0
21/05/2019 04:30,5.64096,1.64528,5.876,5.64096,1.64528,5.876,0,0,0,4.96096,1.64528,5.22666915,5.64096,1.64528,5.876,-0.68,0,0.68
21/05/2019 05:00,5.63808,1.64444,5.873,5.63808,1.64444,5.873,0,0,0,5.63808,1.64444,5.873,5.63808,1.64444,5.873,0,0,0
21/05/2019 05:30,5.556,1.6205,5.7875,5.556,1.6205,5.7875,0,0,0,5.556,1.6205,5.7875,5.556,1.6205,5.7875,0,0,0
21/05/2019 06:00,6.07952,1.57486,6.280186896,5.39952,1.57486,5.6245,0.68,0,0.68,4.71952,1.57486,4.975344516,5.39952,1.57486,5.6245,-0.68,0,0.68
21/05/2019 06:30,6.69984,0.51412,6.719536844,5.73984,1.67412,5.979,0.96,-1.16,1.505722418,4.76984,1.57412,5.022870434,5.73984,1.67412,5.979,-0.97,-0.1,0.975141015
21/05/2019 07:00,6.59336,1.48848,6.759287596,5.10336,1.48848,5.316,1.49,0,1.49,3.60336,1.48848,3.89868901,5.10336,1.48848,5.316,-1.5,0,1.5
21/05/2019 07:30,6.91768,1.48974,7.076271748,5.10768,1.48974,5.3205,1.81,0,1.81,3.32768,1.48974,3.645926419,5.10768,1.48974,5.3205,-1.78,0,1.78
21/05/2019 08:00,7.02136,1.51998,7.18399857,5.21136,1.51998,5.4285,1.81,0,1.81,3.43136,1.51998,3.7529416,5.21136,1.51998,5.4285,-1.78,0,1.78
21/05/2019 08:30,7.53872,1.70296,7.728672072,5.83872,1.70296,6.082,1.7,0,1.7,4.16872,1.70296,4.503143258,5.83872,1.70296,6.082,-1.67,0,1.67
21/05/2019 09:00,7.44504,1.72522,7.642316707,5.91504,1.72522,6.1615,1.53,0,1.53,4.37504,1.72522,4.702909637,5.91504,1.72522,6.1615,-1.54,0,1.54
21/05/2019 09:30,7.4404,1.7647,7.646810986,6.0504,1.7647,6.3025,1.39,0,1.39,4.6504,1.7647,4.973970873,6.0504,1.7647,6.3025,-1.4,0,1.4
21/05/2019 10:00,7.43592,1.81006,7.653053211,6.20592,1.81006,6.4645,1.23,0,1.23,4.96592,1.81006,5.28551593,6.20592,1.81006,6.4645,-1.24,0,1.24
21/05/2019 10:30,7.44432,1.13376,7.530160158,6.42432,1.87376,6.692,1.02,-0.74,1.26015872,5.42432,1.11376,5.537482172,6.42432,1.87376,6.692,-1,-0.76,1.256025477
21/05/2019 11:00,4.90392,-0.56094,4.935897593,2.53392,0.73906,2.6395,2.37,-1.3,2.703127818,0.16392,1.34906,1.358982211,2.53392,0.73906,2.6395,-2.37,0.61,2.447243347
21/05/2019 11:30,5.91528,1.22654,6.041104026,4.20528,1.22654,4.3805,1.71,0,1.71,2.49528,1.22654,2.780435694,4.20528,1.22654,4.3805,-1.71,0,1.71
21/05/2019 12:00,6.55104,0.01572,6.551058861,5.23104,1.52572,5.449,1.32,-1.51,2.005617112,3.90104,2.53572,4.652739945,5.23104,1.52572,5.449,-1.33,1.01,1.67002994
21/05/2019 12:30,6.75552,1.63786,6.951232686,5.61552,1.63786,5.8495,1.14,0,1.14,4.47552,1.63786,4.765801575,5.61552,1.63786,5.8495,-1.14,0,1.14
21/05/2019 13:00,6.92304,1.72172,7.133919161,5.90304,1.72172,6.149,1.02,0,1.02,4.89304,1.72172,5.187114824,5.90304,1.72172,6.149,-1.01,0,1.01
21/05/2019 13:30,6.86304,1.70422,7.071469709,5.84304,1.70422,6.0865,1.02,0,1.02,4.83304,1.70422,5.124708914,5.84304,1.70422,6.0865,-1.01,0,1.01
21/05/2019 14:00,6.98536,1.77198,7.20660582,6.07536,1.77198,6.3285,0.91,0,0.91,5.18536,1.77198,5.479769288,6.07536,1.77198,6.3285,-0.89,0,0.89
21/05/2019 14:30,6.96304,1.70422,7.168562746,5.84304,1.70422,6.0865,1.12,0,1.12,4.73304,1.70422,5.030510257,5.84304,1.70422,6.0865,-1.11,0,1.11
21/05/2019 15:00,6.63584,1.57962,6.821258817,5.41584,1.57962,5.6415,1.22,0,1.22,4.19584,1.57962,4.483332761,5.41584,1.57962,5.6415,-1.22,0,1.22
21/05/2019 15:30,6.55472,1.55596,6.736866171,5.33472,1.55596,5.557,1.22,0,1.22,4.11472,1.55596,4.399083109,5.33472,1.55596,5.557,-1.22,0,1.22
21/05/2019 16:00,6.89736,1.63548,7.088608453,5.60736,1.63548,5.841,1.29,0,1.29,4.30736,1.63548,4.607401111,5.60736,1.63548,5.841,-1.3,0,1.3
21/05/2019 16:30,7.55896,1.90428,7.795136856,6.52896,1.90428,6.801,1.03,0,1.03,5.49896,1.90428,5.819350771,6.52896,1.90428,6.801,-1.03,0,1.03
21/05/2019 17:00,7.738,1.9565,7.981512153,6.708,1.9565,6.9875,1.03,0,1.03,5.678,1.9565,6.005628714,6.708,1.9565,6.9875,-1.03,0,1.03
21/05/2019 17:30,7.88488,1.94684,8.121669693,6.67488,1.94684,6.953,1.21,0,1.21,5.45488,1.94684,5.791882406,6.67488,1.94684,6.953,-1.22,0,1.22
21/05/2019 18:00,7.85552,1.91786,8.086246438,6.57552,1.91786,6.8495,1.28,0,1.28,5.27552,1.91786,5.613314373,6.57552,1.91786,6.8495,-1.3,0,1.3
21/05/2019 18:30,7.73392,1.84156,7.950148539,6.31392,1.84156,6.577,1.42,0,1.42,4.88392,1.84156,5.219580232,6.31392,1.84156,6.577,-1.43,0,1.43
21/05/2019 19:00,7.70232,1.78276,7.905945016,6.11232,1.78276,6.367,1.59,0,1.59,4.53232,1.78276,4.870334465,6.11232,1.78276,6.367,-1.58,0,1.58
21/05/2019 19:30,7.3632,1.6401,7.543649134,5.6232,1.6401,5.8575,1.74,0,1.74,3.9132,1.6401,4.243001561,5.6232,1.6401,5.8575,-1.71,0,1.71
21/05/2019 20:00,7.2528,1.6079,7.428892936,5.5128,1.6079,5.7425,1.74,0,1.74,3.8028,1.6079,4.128756502,5.5128,1.6079,5.7425,-1.71,0,1.71
21/05/2019 20:30,7.25856,1.62708,7.438688231,5.57856,1.62708,5.811,1.68,0,1.68,3.86856,1.62708,4.196801854,5.57856,1.62708,5.811,-1.71,0,1.71
21/05/2019 21:00,7.31136,1.67748,7.501328162,5.75136,1.67748,5.991,1.56,0,1.56,4.19136,1.67748,4.514580579,5.75136,1.67748,5.991,-1.56,0,1.56
21/05/2019 21:30,6.86904,0.83472,6.919571374,5.15904,1.50472,5.374,1.71,-0.67,1.836572895,3.47904,0.83472,3.577775398,5.15904,1.50472,5.374,-1.68,-0.67,1.808673547
21/05/2019 22:00,6.81928,0.89604,6.877897019,5.36928,1.56604,5.593,1.45,-0.67,1.597310239,3.89928,0.89604,4.000908922,5.36928,1.56604,5.593,-1.47,-0.67,1.615487543
21/05/2019 22:30,6.56176,1.53468,6.738837956,5.26176,1.53468,5.481,1.3,0,1.3,3.95176,1.53468,4.239298267,5.26176,1.53468,5.481,-1.31,0,1.31
21/05/2019 23:00,7.23304,0.17422,7.235137887,6.32304,1.84422,6.5865,0.91,-1.67,1.901841213,5.37304,2.85422,6.084088317,6.32304,1.84422,6.5865,-0.95,1.01,1.386578523
21/05/2019 23:30,6.212,0.9435,6.283242495,5.532,1.6135,5.7625,0.68,-0.67,0.954620343,4.852,0.9435,4.942883394,5.532,1.6135,5.7625,-0.68,-0.67,0.954620343
22/05/2019 00:00,6.01952,0.88736,6.084573017,5.33952,1.55736,5.562,0.68,-0.67,0.954620343,4.65952,0.88736,4.743262,5.33952,1.55736,5.562,-0.68,-0.67,0.954620343
22/05/2019 00:30,5.60064,0.83352,5.662324964,5.60064,1.63352,5.834,0,-0.8,0.8,5.60064,0.82352,5.66086156,5.60064,1.63352,5.834,0,-0.81,0.81
22/05/2019 01:00,5.60448,0.83464,5.666288027,5.60448,1.63464,5.838,0,-0.8,0.8,5.60448,0.82464,5.664823669,5.60448,1.63464,5.838,0,-0.81,0.81
22/05/2019 01:30,6.66192,1.24306,6.776900195,6.66192,1.94306,6.9395,0,-0.7,0.7,6.66192,1.24306,6.776900195,6.66192,1.94306,6.9395,0,-0.7,0.7
22/05/2019 02:00,6.78624,1.27932,6.905773889,6.78624,1.97932,7.069,0,-0.7,0.7,6.78624,1.27932,6.905773889,6.78624,1.97932,7.069,0,-0.7,0.7
22/05/2019 02:30,6.72048,1.26014,6.83760223,6.72048,1.96014,7.0005,0,-0.7,0.7,6.72048,1.26014,6.83760223,6.72048,1.96014,7.0005,0,-0.7,0.7
22/05/2019 03:00,5.71008,0.85544,5.773802144,5.71008,1.66544,5.948,0,-0.81,0.81,5.71008,0.84544,5.772329027,5.71008,1.66544,5.948,0,-0.82,0.82
22/05/2019 03:30,5.20704,0.70872,5.255049914,5.20704,1.51872,5.424,0,-0.81,0.81,5.20704,0.69872,5.253710613,5.20704,1.51872,5.424,0,-0.82,0.82
22/05/2019 04:00,5.23728,0.71754,5.286205203,5.23728,1.52754,5.4555,0,-0.81,0.81,5.23728,0.70754,5.284857108,5.23728,1.52754,5.4555,0,-0.82,0.82
22/05/2019 04:30,5.564,0.7245,5.610971061,4.884,1.4245,5.0875,0.68,-0.7,0.975909832,4.204,0.7145,4.264284964,4.884,1.4245,5.0875,-0.68,-0.71,0.983107319
22/05/2019 05:00,5.14656,0.80108,5.208532327,5.14656,1.50108,5.361,0,-0.7,0.7,5.14656,0.79108,5.207003687,5.14656,1.50108,5.361,0,-0.71,0.71
22/05/2019 05:30,5.5036,0.6923,5.546971448,4.7736,1.3923,4.9725,0.73,-0.7,1.011385189,4.0436,0.6823,4.100760204,4.7736,1.3923,4.9725,-0.73,-0.71,1.018331969
22/05/2019 06:00,5.44248,0.51614,5.4668994,4.51248,1.31614,4.7005,0.93,-0.8,1.226743657,3.59248,0.41614,3.61650177,4.51248,1.31614,4.7005,-0.92,-0.9,1.287012043
22/05/2019 06:30,5.95896,0.65178,5.994499266,4.66896,1.36178,4.8635,1.29,-0.71,1.4724809,3.36896,0.62178,3.425857827,4.66896,1.36178,4.8635,-1.3,-0.74,1.495860956
22/05/2019 07:00,6.42256,0.69658,6.460224505,4.82256,1.40658,5.0235,1.6,-0.71,1.750457083,3.20256,0.83658,3.310023663,4.82256,1.40658,5.0235,-1.62,-0.57,1.717352614
22/05/2019 07:30,6.96064,0.80102,7.006578498,5.18064,1.51102,5.3965,1.78,-0.71,1.91637679,3.50064,0.80102,3.591115906,5.18064,1.51102,5.3965,-1.68,-0.71,1.823869513
22/05/2019 08:00,7.25968,0.76074,7.29943005,5.41968,1.58074,5.6455,1.84,-0.82,2.014447815,3.58968,1.12074,3.760566533,5.41968,1.58074,5.6455,-1.83,-0.46,1.886928721
22/05/2019 08:30,7.51328,0.20804,7.516159724,5.75328,1.67804,5.993,1.76,-1.47,2.293141949,4.00328,2.68804,4.822013044,5.75328,1.67804,5.993,-1.75,1.01,2.020544481
22/05/2019 09:00,7.20928,1.56604,7.377411429,5.36928,1.56604,5.593,1.84,0,1.84,3.53928,1.56604,3.870269267,5.36928,1.56604,5.593,-1.83,0,1.83
22/05/2019 09:30,7.14448,0.87714,7.198122606,5.30448,1.54714,5.5255,1.84,-0.67,1.958187938,3.52448,0.87714,3.631987589,5.30448,1.54714,5.5255,-1.78,-0.67,1.901920082
22/05/2019 10:00,7.18104,1.57822,7.352422312,5.41104,1.57822,5.6365,1.77,0,1.77,3.63104,1.57822,3.959195606,5.41104,1.57822,5.6365,-1.78,0,1.78
22/05/2019 10:30,7.36496,1.65228,7.548023914,5.66496,1.65228,5.901,1.7,0,1.7,3.99496,1.65228,4.323162569,5.66496,1.65228,5.901,-1.67,0,1.67
22/05/2019 11:00,7.646,1.9005,7.878655739,6.516,1.9005,6.7875,1.13,0,1.13,5.386,1.9005,5.711470586,6.516,1.9005,6.7875,-1.13,0,1.13
22/05/2019 11:30,8.02488,2.05184,8.283039684,7.03488,2.05184,7.328,0.99,0,0.99,6.05488,2.05184,6.393091521,7.03488,2.05184,7.328,-0.98,0,0.98
22/05/2019 12:00,8.11656,2.07858,8.3784868,7.12656,2.07858,7.4235,0.99,0,0.99,6.19656,2.07858,6.535889431,7.12656,2.07858,7.4235,-0.93,0,0.93
22/05/2019 12:30,7.98344,2.01642,8.234152285,6.91344,2.01642,7.2015,1.07,0,1.07,5.85344,2.01642,6.19101845,6.91344,2.01642,7.2015,-1.06,0,1.06
22/05/2019 13:00,8.0464,2.1077,8.317869454,7.2264,2.1077,7.5275,0.82,0,0.82,6.4064,2.1077,6.744209387,7.2264,2.1077,7.5275,-0.82,0,0.82
22/05/2019 13:30,8.39536,2.20948,8.681236744,7.57536,2.20948,7.891,0.82,0,0.82,6.75536,2.20948,7.107509451,7.57536,2.20948,7.891,-0.82,0,0.82
22/05/2019 14:00,7.76912,1.99766,8.021837137,6.84912,1.99766,7.1345,0.92,0,0.92,5.93912,1.99766,6.266082656,6.84912,1.99766,7.1345,-0.91,0,0.91
22/05/2019 14:30,6.92648,0.12814,6.927665195,6.09648,1.77814,6.3505,0.83,-1.65,1.846997564,5.00648,1.49814,5.225826772,6.09648,1.77814,6.3505,-1.09,-0.28,1.125388822
22/05/2019 15:00,6.81176,2.18218,7.152760575,7.48176,2.18218,7.7935,-0.67,0,0.67,7.48176,2.18218,7.7935,7.48176,2.18218,7.7935,0,0,0
22/05/2019 15:30,6.7384,0.6887,6.773502953,5.1384,1.4987,5.3525,1.6,-0.81,1.793348823,3.4784,0.9087,3.595135915,5.1384,1.4987,5.3525,-1.66,-0.59,1.761732102
22/05/2019 16:00,7.2884,1.7962,7.506471142,6.1584,1.7962,6.415,1.13,0,1.13,5.0284,1.7962,5.339582474,6.1584,1.7962,6.415,-1.13,0,1.13
22/05/2019 16:30,7.86056,1.96308,8.101980412,6.73056,1.96308,7.011,1.13,0,1.13,5.60056,1.96308,5.934640292,6.73056,1.96308,7.011,-1.13,0,1.13
22/05/2019 17:00,7.64816,1.82238,7.862278312,6.24816,1.82238,6.5085,1.4,0,1.4,4.83816,1.82238,5.169996233,6.24816,1.82238,6.5085,-1.41,0,1.41
22/05/2019 17:30,7.55984,1.72662,7.754508202,5.91984,1.72662,6.1665,1.64,0,1.64,4.30984,1.72662,4.64283722,5.91984,1.72662,6.1665,-1.61,0,1.61
22/05/2019 18:00,7.57192,1.71556,7.763834014,5.88192,1.71556,6.127,1.69,0,1.69,4.27192,1.71556,4.603525453,5.88192,1.71556,6.127,-1.61,0,1.61
22/05/2019 18:30,7.7796,1.8053,7.986318567,6.1896,1.8053,6.4475,1.59,0,1.59,4.5796,1.8053,4.922585119,6.1896,1.8053,6.4475,-1.61,0,1.61
22/05/2019 19:00,7.3868,0.9449,7.446989341,5.5368,1.6149,5.7675,1.85,-0.67,1.967587355,3.6968,0.9449,3.815647553,5.5368,1.6149,5.7675,-1.84,-0.67,1.958187938
22/05/2019 19:30,7.03448,0.80714,7.080634424,5.06448,1.47714,5.2755,1.97,-0.67,2.080817147,3.08448,0.80714,3.188336847,5.06448,1.47714,5.2755,-1.98,-0.67,2.090287062
22/05/2019 20:00,6.80936,0.74148,6.84961139,4.83936,1.41148,5.041,1.97,-0.67,2.080817147,2.85936,0.74148,2.953935037,4.83936,1.41148,5.041,-1.98,-0.67,2.090287062
22/05/2019 20:30,6.62432,0.71376,6.662662291,4.74432,1.38376,4.942,1.88,-0.67,1.995820633,2.89432,0.71376,2.981030292,4.74432,1.38376,4.942,-1.85,-0.67,1.967587355
22/05/2019 21:00,6.75872,0.75296,6.800532685,4.87872,1.42296,5.082,1.88,-0.67,1.995820633,3.15872,0.75296,3.247223553,4.87872,1.42296,5.082,-1.72,-0.67,1.845887321
22/05/2019 21:30,6.59744,0.70592,6.635098914,4.71744,1.37592,4.914,1.88,-0.67,1.995820633,2.99744,0.70592,3.079443067,4.71744,1.37592,4.914,-1.72,-0.67,1.845887321
22/05/2019 22:00,6.3776,0.6593,6.41158781,4.5576,1.3293,4.7475,1.82,-0.67,1.939407126,2.8376,0.6593,2.913185585,4.5576,1.3293,4.7475,-1.72,-0.67,1.845887321
22/05/2019 22:30,6.4236,0.7748,6.470158576,4.9536,1.4448,5.16,1.47,-0.67,1.615487543,3.4736,0.7748,3.558962208,4.9536,1.4448,5.16,-1.48,-0.67,1.624592257
22/05/2019 23:00,6.22848,0.83164,6.283755899,5.14848,1.50164,5.363,1.08,-0.67,1.270944531,4.06848,0.83164,4.152608168,5.14848,1.50164,5.363,-1.08,-0.67,1.270944531
22/05/2019 23:30,6.01464,0.70802,6.056169305,5.20464,1.51802,5.4215,0.81,-0.81,1.145512986,4.38464,0.84802,4.465893623,5.20464,1.51802,5.4215,-0.82,-0.67,1.058914539
23/05/2019 00:00,6.15344,0.85642,6.212751327,5.47344,1.59642,5.7015,0.68,-0.74,1.004987562,4.79344,0.92642,4.88214308,5.47344,1.59642,5.7015,-0.68,-0.67,0.954620343
23/05/2019 00:30,5.35872,0.73296,5.408614462,5.35872,1.56296,5.582,0,-0.83,0.83,5.35872,0.73296,5.408614462,5.35872,1.56296,5.582,0,-0.83,0.83
23/05/2019 01:00,5.05728,0.73504,5.110417282,5.05728,1.47504,5.268,0,-0.74,0.74,5.05728,0.73504,5.110417282,5.05728,1.47504,5.268,0,-0.74,0.74
23/05/2019 01:30,5.53616,0.72638,5.583609536,4.85616,1.41638,5.0585,0.68,-0.69,0.968762097,4.17616,0.67638,4.230579422,4.85616,1.41638,5.0585,-0.68,-0.74,1.004987562
23/05/2019 02:00,5.43872,0.69796,5.483322296,4.75872,1.38796,4.957,0.68,-0.69,0.968762097,4.07872,0.70796,4.139705811,4.75872,1.38796,4.957,-0.68,-0.68,0.961665222
23/05/2019 02:30,5.194,0.612,5.229931166,4.464,1.302,4.65,0.73,-0.69,1.00448992,3.734,0.622,3.785451096,4.464,1.302,4.65,-0.73,-0.68,0.997647232
23/05/2019 03:00,5.15224,0.59982,5.187037791,4.42224,1.28982,4.6065,0.73,-0.69,1.00448992,3.74224,0.60982,3.791601331,4.42224,1.28982,4.6065,-0.68,-0.68,0.961665222
23/05/2019 03:30,5.13872,0.61046,5.174853104,4.45872,1.30046,4.6445,0.68,-0.69,0.968762097,3.77872,0.62046,3.829320495,4.45872,1.30046,4.6445,-0.68,-0.68,0.961665222
23/05/2019 04:00,5.13296,0.60878,5.168935234,4.45296,1.29878,4.6385,0.68,-0.69,0.968762097,3.77296,0.61878,3.823364467,4.45296,1.29878,4.6385,-0.68,-0.68,0.961665222
23/05/2019 04:30,5.00816,0.55488,5.038805255,4.26816,1.24488,4.446,0.74,-0.69,1.011780609,3.52816,0.56488,3.573094233,4.26816,1.24488,4.446,-0.74,-0.68,1.004987562
23/05/2019 05:00,5.15544,0.61242,5.191687572,4.46544,1.30242,4.6515,0.69,-0.69,0.975807358,3.77544,0.62242,3.826402207,4.46544,1.30242,4.6515,-0.69,-0.68,0.968762097
23/05/2019 05:30,5.2236,0.6323,5.261729777,4.5336,1.3223,4.7225,0.69,-0.69,0.975807358,3.8436,0.6423,3.896897516,4.5336,1.3223,4.7225,-0.69,-0.68,0.968762097
23/05/2019 06:00,5.51904,0.57472,5.548883275,4.67904,1.36472,4.874,0.84,-0.79,1.153126186,3.84904,0.55472,3.888807426,4.67904,1.36472,4.874,-0.83,-0.81,1.15974135
23/05/2019 06:30,5.91208,0.58144,5.940602865,4.70208,1.37144,4.898,1.21,-0.79,1.445060552,3.49208,0.42144,3.517418713,4.70208,1.37144,4.898,-1.21,-0.95,1.538375767
23/05/2019 07:00,6.3628,0.7279,6.404300294,4.7928,1.3979,4.9925,1.57,-0.67,1.706985647,3.2128,0.7279,3.294225592,4.7928,1.3979,4.9925,-1.58,-0.67,1.716187635
23/05/2019 07:30,6.7824,0.7657,6.825485056,4.9224,1.4357,5.1275,1.86,-0.67,1.976992666,3.1024,0.7057,3.18165024,4.9224,1.4357,5.1275,-1.82,-0.73,1.96094365
23/05/2019 08:00,6.888,0.7965,6.933899065,5.028,1.4665,5.2375,1.86,-0.67,1.976992666,3.108,0.7965,3.208438288,5.028,1.4665,5.2375,-1.92,-0.67,2.033543705
23/05/2019 08:30,7.1928,0.8854,7.247089416,5.3328,1.5554,5.555,1.86,-0.67,1.976992666,3.5128,0.8854,3.622664351,5.3328,1.5554,5.555,-1.82,-0.67,1.939407126
23/05/2019 09:00,7.34736,0.98298,7.412823258,5.66736,1.65298,5.9035,1.68,-0.67,1.808673547,4.02736,0.98298,4.145585393,5.66736,1.65298,5.9035,-1.64,-0.67,1.771581215
23/05/2019 09:30,6.75456,0.74008,6.794983385,4.83456,1.41008,5.036,1.92,-0.67,2.033543705,2.94456,0.74008,3.036140972,4.83456,1.41008,5.036,-1.89,-0.67,2.005243127
23/05/2019 10:00,6.77024,0.80882,6.818382466,5.07024,1.47882,5.2815,1.7,-0.67,1.827265717,3.38024,0.80882,3.475659973,5.07024,1.47882,5.2815,-1.69,-0.67,1.817965896
23/05/2019 10:30,7.50368,1.88524,7.736882021,6.46368,1.88524,6.733,1.04,0,1.04,5.42368,1.88524,5.741988732,6.46368,1.88524,6.733,-1.04,0,1.04
23/05/2019 11:00,7.64088,1.93984,7.883275106,6.65088,1.93984,6.928,0.99,0,0.99,5.67088,1.93984,5.993484729,6.65088,1.93984,6.928,-0.98,0,0.98
23/05/2019 11:30,7.84888,2.04134,8.109992987,6.99888,2.04134,7.2905,0.85,0,0.85,6.14888,2.04134,6.478872915,6.99888,2.04134,7.2905,-0.85,0,0.85
23/05/2019 12:00,7.90264,2.05702,8.165969033,7.05264,2.05702,7.3465,0.85,0,0.85,6.20264,2.05702,6.534835442,7.05264,2.05702,7.3465,-0.85,0,0.85
23/05/2019 12:30,7.88008,2.05044,8.142479045,7.03008,2.05044,7.323,0.85,0,0.85,6.18008,2.05044,6.511351089,7.03008,2.05044,7.323,-0.85,0,0.85
23/05/2019 13:00,8.32088,2.21984,8.61189489,7.61088,2.21984,7.928,0.71,0,0.71,6.90088,2.21984,7.249126458,7.61088,2.21984,7.928,-0.71,0,0.71
23/05/2019 13:30,8.306,1.5455,8.448562378,7.596,2.2155,7.9125,0.71,-0.67,0.976217189,6.886,1.5455,7.057305878,7.596,2.2155,7.9125,-0.71,-0.67,0.976217189
23/05/2019 14:00,8.354,1.657,8.516746151,7.224,2.107,7.525,1.13,-0.45,1.216305883,6.514,1.017,6.592911724,7.224,2.107,7.525,-0.71,-1.09,1.300845879
23/05/2019 14:30,8.30376,1.03818,8.368407725,6.95376,2.02818,7.2435,1.35,-0.99,1.674096771,6.95376,2.02818,7.2435,6.95376,2.02818,7.2435,0,0,0
23/05/2019 15:00,7.4324,0.1882,7.434782377,4.8624,1.4182,5.065,2.57,-1.23,2.849175319,4.8624,1.4182,5.065,4.8624,1.4182,5.065,0,0,0
23/05/2019 15:30,7.68848,0.58164,7.71044939,5.62848,1.64164,5.863,2.06,-1.06,2.316721822,5.62848,1.64164,5.863,5.62848,1.64164,5.863,0,0,0
23/05/2019 16:00,9.01504,1.06272,9.0774622,6.45504,1.88272,6.724,2.56,-0.82,2.688122021,6.45504,1.88272,6.724,6.45504,1.88272,6.724,0,0,0
23/05/2019 16:30,9.20296,1.09878,9.268321868,6.37296,1.85878,6.6385,2.83,-0.76,2.930273025,6.37296,1.85878,6.6385,6.37296,1.85878,6.6385,0,0,0
23/05/2019 17:00,9.45712,0.95166,9.504881664,6.17712,1.80166,6.4345,3.28,-0.85,3.38834768,6.17712,1.80166,6.4345,6.17712,1.80166,6.4345,0,0,0
23/05/2019 17:30,9.59824,0.95782,9.645912619,6.19824,1.80782,6.4565,3.4,-0.85,3.504639782,6.19824,1.80782,6.4565,6.19824,1.80782,6.4565,0,0,0
23/05/2019 18:00,9.01216,0.65438,9.03588629,5.67216,1.65438,5.9085,3.34,-1,3.486488204,5.67216,1.65438,5.9085,5.67216,1.65438,5.9085,0,0,0
23/05/2019 18:30,8.56056,0.45058,8.572409804,5.35056,1.56058,5.5735,3.21,-1.11,3.396498197,5.35056,1.56058,5.5735,5.35056,1.56058,5.5735,0,0,0
23/05/2019 19:00,8.57592,0.30756,8.581433272,5.06592,1.47756,5.277,3.51,-1.17,3.699864862,5.06592,1.47756,5.277,5.06592,1.47756,5.277,0,0,0
23/05/2019 19:30,8.46848,0.13164,8.469503091,4.66848,1.36164,4.863,3.8,-1.23,3.994108161,4.66848,1.36164,4.863,4.66848,1.36164,4.863,0,0,0
23/05/2019 20:00,7.43992,0.00956,7.439926142,4.48992,1.30956,4.677,2.95,-1.3,3.223740064,2.33992,172.77956,172.7954038,4.48992,1.30956,4.677,-2.15,171.47,171.4834785
23/05/2019 20:30,6.18336,1.22598,6.303726505,4.20336,1.22598,4.3785,1.98,0,1.98,2.20336,1.22598,2.521472239,4.20336,1.22598,4.3785,-2,0,2
23/05/2019 21:00,6.51808,1.36444,6.659359083,4.67808,1.36444,4.873,1.84,0,1.84,2.96808,1.36444,3.266679568,4.67808,1.36444,4.873,-1.71,0,1.71
23/05/2019 21:30,6.53008,1.36794,6.671821689,4.69008,1.36794,4.8855,1.84,0,1.84,2.98008,1.36794,3.279045082,4.69008,1.36794,4.8855,-1.71,0,1.71
23/05/2019 22:00,6.37752,0.56136,6.402178254,4.66752,1.36136,4.862,1.71,-0.8,1.887882412,2.95752,0.51136,3.001401939,4.66752,1.36136,4.862,-1.71,-0.85,1.909607289
23/05/2019 22:30,6.76392,0.70406,6.800464267,5.53392,1.61406,5.7645,1.23,-0.91,1.530032679,4.27392,0.86406,4.360388956,5.53392,1.61406,5.7645,-1.26,-0.75,1.466321929
23/05/2019 23:00,6.68192,0.96306,6.750965816,5.70192,1.66306,5.9395,0.98,-0.7,1.204325537,4.73192,1.01306,4.839148422,5.70192,1.66306,5.9395,-0.97,-0.65,1.167647207
23/05/2019 23:30,6.08192,0.72056,6.124455698,5.28192,1.54056,5.502,0.8,-0.82,1.145600279,4.48192,0.72056,4.539472833,5.28192,1.54056,5.502,-0.8,-0.82,1.145600279
24/05/2019 00:00,6.08144,0.86542,6.142708218,5.40144,1.57542,5.6265,0.68,-0.71,0.983107319,4.72144,0.86542,4.800098692,5.40144,1.57542,5.6265,-0.68,-0.71,0.983107319
24/05/2019 00:30,5.47056,0.88558,5.541775767,5.47056,1.59558,5.6985,0,-0.71,0.71,5.47056,0.88558,5.541775767,5.47056,1.59558,5.6985,0,-0.71,0.71
24/05/2019 01:00,5.292,0.8335,5.357236811,5.292,1.5435,5.5125,0,-0.71,0.71,5.292,0.8335,5.357236811,5.292,1.5435,5.5125,0,-0.71,0.71
24/05/2019 01:30,5.4456,0.7583,5.498143164,5.4456,1.5883,5.6725,0,-0.83,0.83,5.4456,0.7183,5.49276927,5.4456,1.5883,5.6725,0,-0.87,0.87
24/05/2019 02:00,5.2872,0.7121,5.334938636,5.2872,1.5421,5.5075,0,-0.83,0.83,5.2872,0.6721,5.329746922,5.2872,1.5421,5.5075,0,-0.87,0.87
24/05/2019 02:30,5.2296,0.8153,5.292771509,5.2296,1.5253,5.4475,0,-0.71,0.71,5.2296,0.8153,5.292771509,5.2296,1.5253,5.4475,0,-0.71,0.71
24/05/2019 03:00,5.46,0.8825,5.530859449,5.46,1.5925,5.6875,0,-0.71,0.71,5.46,0.8825,5.530859449,5.46,1.5925,5.6875,0,-0.71,0.71
24/05/2019 03:30,5.84448,0.99464,5.928512056,5.84448,1.70464,6.088,0,-0.71,0.71,5.84448,0.99464,5.928512056,5.84448,1.70464,6.088,0,-0.71,0.71
24/05/2019 04:00,5.64624,0.93682,5.723430601,5.64624,1.64682,5.8815,0,-0.71,0.71,5.64624,0.93682,5.723430601,5.64624,1.64682,5.8815,0,-0.71,0.71
24/05/2019 04:30,5.4624,0.8832,5.533340402,5.4624,1.5932,5.69,0,-0.71,0.71,5.4624,0.8832,5.533340402,5.4624,1.5932,5.69,0,-0.71,0.71
24/05/2019 05:00,6.12576,1.07668,6.219660393,6.12576,1.78668,6.381,0,-0.71,0.71,6.12576,1.07668,6.219660393,6.12576,1.78668,6.381,0,-0.71,0.71
24/05/2019 05:30,5.95296,1.02628,6.040776722,5.95296,1.73628,6.201,0,-0.71,0.71,5.95296,1.02628,6.040776722,5.95296,1.73628,6.201,0,-0.71,0.71
24/05/2019 06:00,6.04704,1.05372,6.138160848,6.04704,1.76372,6.299,0,-0.71,0.71,6.04704,1.05372,6.138160848,6.04704,1.76372,6.299,0,-0.71,0.71
24/05/2019 06:30,6.7872,1.0596,6.869413075,6.0672,1.7696,6.32,0.72,-0.71,1.011187421,5.3472,1.0596,5.451174185,6.0672,1.7696,6.32,-0.72,-0.71,1.011187421
24/05/2019 07:00,6.70984,0.86912,6.765894058,5.61984,1.63912,5.854,1.09,-0.77,1.33454112,4.50984,0.98912,4.617035326,5.61984,1.63912,5.854,-1.11,-0.65,1.286312559
24/05/2019 07:30,7.18312,1.01966,7.255130561,5.79312,1.68966,6.0345,1.39,-0.67,1.54304893,4.40312,1.03966,4.524197017,5.79312,1.68966,6.0345,-1.39,-0.65,1.534470593
24/05/2019 08:00,7.53184,0.78762,7.57290955,5.99184,1.74762,6.2415,1.54,-0.96,1.814717609,4.44184,1.41762,4.662573222,5.99184,1.74762,6.2415,-1.55,-0.33,1.584739726
24/05/2019 08:30,7.67008,1.85794,7.8918989,6.37008,1.85794,6.6355,1.3,0,1.3,5.06008,1.18794,5.19765438,6.37008,1.85794,6.6355,-1.31,-0.67,1.471393897
24/05/2019 09:00,7.95512,2.00816,8.204671889,6.88512,2.00816,7.172,1.07,0,1.07,5.82512,2.00816,6.161552532,6.88512,2.00816,7.172,-1.06,0,1.06
24/05/2019 09:30,8.09208,1.40144,8.212538755,7.10208,2.07144,7.398,0.99,-0.67,1.19540788,6.11208,1.40144,6.270690233,7.10208,2.07144,7.398,-0.99,-0.67,1.19540788
24/05/2019 10:00,7.68992,1.23456,7.788389307,6.52992,1.90456,6.802,1.16,-0.67,1.339589489,5.36992,1.23456,5.510007187,6.52992,1.90456,6.802,-1.16,-0.67,1.339589489
24/05/2019 10:30,7.32752,1.12886,7.413964813,6.16752,1.79886,6.4245,1.16,-0.67,1.339589489,5.00752,1.12886,5.133184338,6.16752,1.79886,6.4245,-1.16,-0.67,1.339589489
24/05/2019 11:00,7.84336,2.03098,8.102047633,6.96336,2.03098,7.2535,0.88,0,0.88,6.09336,2.03098,6.422921131,6.96336,2.03098,7.2535,-0.87,0,0.87
24/05/2019 11:30,7.8352,2.0286,8.093551569,6.9552,2.0286,7.245,0.88,0,0.88,6.0852,2.0286,6.414427254,6.9552,2.0286,7.245,-0.87,0,0.87
24/05/2019 12:00,8.25168,2.16174,8.530143179,7.41168,2.16174,7.7205,0.84,0,0.84,6.58168,2.16174,6.927599256,7.41168,2.16174,7.7205,-0.83,0,0.83
24/05/2019 12:30,8.28192,2.17056,8.561631246,7.44192,2.17056,7.752,0.84,0,0.84,6.61192,2.17056,6.959081606,7.44192,2.17056,7.752,-0.83,0,0.83
24/05/2019 13:00,8.24832,2.16076,8.52664451,7.40832,2.16076,7.717,0.84,0,0.84,6.57832,2.16076,6.924101227,7.40832,2.16076,7.717,-0.83,0,0.83
24/05/2019 13:30,8.75336,2.34598,9.062280808,8.04336,2.34598,8.3785,0.71,0,0.71,7.32336,2.34598,7.689943033,8.04336,2.34598,8.3785,-0.72,0,0.72
24/05/2019 14:00,8.92512,2.37566,9.235882603,8.14512,2.37566,8.4845,0.78,0,0.78,7.37512,2.37566,7.748300165,8.14512,2.37566,8.4845,-0.77,0,0.77
24/05/2019 14:30,9.572,2.5935,9.917127923,8.892,2.5935,9.2625,0.68,0,0.68,8.202,2.5935,8.602269831,8.892,2.5935,9.2625,-0.69,0,0.69
24/05/2019 15:00,8.73888,2.67134,9.138056744,9.15888,2.67134,9.5405,-0.42,0,0.42,9.55888,2.67134,9.925131951,9.15888,2.67134,9.5405,0.4,0,0.4
24/05/2019 15:30,9.0468,2.4374,9.369392136,8.3568,2.4374,8.705,0.69,0,0.69,7.6668,2.4374,8.044920198,8.3568,2.4374,8.705,-0.69,0,0.69
24/05/2019 16:00,9.28392,1.13656,9.353231484,8.59392,2.50656,8.952,0.69,-1.37,1.533949152,7.90392,3.51656,8.650904323,8.59392,2.50656,8.952,-0.69,1.01,1.223192544
24/05/2019 16:30,8.68104,2.31322,8.983954711,7.93104,2.31322,8.2615,0.75,0,0.75,7.18104,2.31322,7.544423255,7.93104,2.31322,8.2615,-0.75,0,0.75
24/05/2019 17:00,8.78136,2.34248,9.088426486,8.03136,2.34248,8.366,0.75,0,0.75,7.28136,2.34248,7.648883317,8.03136,2.34248,8.366,-0.75,0,0.75
24/05/2019 17:30,7.97576,2.03168,8.230459963,6.96576,2.03168,7.256,1.01,0,1.01,5.96576,2.03168,6.3022231,6.96576,2.03168,7.256,-1,0,1
24/05/2019 18:00,8.16968,1.41824,8.291868065,7.15968,2.08824,7.458,1.01,-0.67,1.212023102,6.15968,1.41824,6.320843488,7.15968,2.08824,7.458,-1,-0.67,1.203702621
24/05/2019 18:30,9.29912,2.50516,9.630652076,8.58912,2.50516,8.947,0.71,0,0.71,7.88912,2.50516,8.277320883,8.58912,2.50516,8.947,-0.7,0,0.7
24/05/2019 19:00,8.46392,2.15656,8.734339861,7.39392,2.15656,7.702,1.07,0,1.07,6.32392,2.15656,6.681520426,7.39392,2.15656,7.702,-1.07,0,1.07
24/05/2019 19:30,7.09064,0.92852,7.151176477,5.48064,1.59852,5.709,1.61,-0.67,1.743846324,3.87064,0.92852,3.980452663,5.48064,1.59852,5.709,-1.61,-0.67,1.743846324
24/05/2019 20:00,7.09144,0.95792,7.155846002,5.58144,1.62792,5.814,1.51,-0.67,1.651968523,4.06144,0.95792,4.172877377,5.58144,1.62792,5.814,-1.52,-0.67,1.661114084
24/05/2019 20:30,7.02336,0.97598,7.090847809,5.64336,1.64598,5.8785,1.38,-0.67,1.534046935,4.25336,0.97598,4.363898286,5.64336,1.64598,5.8785,-1.39,-0.67,1.54304893
24/05/2019 21:00,6.96008,0.99544,7.030904238,5.71008,1.66544,5.948,1.25,-0.67,1.418238344,4.45008,0.99544,4.560056228,5.71008,1.66544,5.948,-1.26,-0.67,1.427059915
24/05/2019 21:30,6.83768,0.94224,6.90229556,5.52768,1.61224,5.758,1.31,-0.67,1.471393897,4.19768,0.94224,4.302131286,5.52768,1.61224,5.758,-1.33,-0.67,1.489227988
24/05/2019 22:00,6.76376,0.92068,6.826133679,5.45376,1.59068,5.681,1.31,-0.67,1.471393897,4.17376,0.92068,4.274099227,5.45376,1.59068,5.681,-1.28,-0.67,1.444749113
24/05/2019 22:30,6.35088,0.84984,6.407488182,5.21088,1.51984,5.428,1.14,-0.67,1.322308587,4.07088,0.84984,4.158640643,5.21088,1.51984,5.428,-1.14,-0.67,1.322308587
24/05/2019 23:00,6.038,0.779,6.088044432,4.968,1.449,5.175,1.07,-0.67,1.26245792,3.908,0.779,3.984884565,4.968,1.449,5.175,-1.06,-0.67,1.25399362
24/05/2019 23:30,5.76368,0.74274,5.811339764,4.84368,1.41274,5.0455,0.92,-0.67,1.138112472,3.93368,0.69274,3.994211693,4.84368,1.41274,5.0455,-0.91,-0.72,1.160387866
25/05/2019 00:00,5.57976,0.73868,5.628442929,4.82976,1.40868,5.031,0.75,-0.67,1.005683847,4.07976,0.73868,4.146093318,4.82976,1.40868,5.031,-0.75,-0.67,1.005683847
25/05/2019 00:30,6.14672,0.92446,6.215850147,5.46672,1.59446,5.6945,0.68,-0.67,0.954620343,4.78672,0.92446,4.875173294,5.46672,1.59446,5.6945,-0.68,-0.67,0.954620343
25/05/2019 01:00,6.70368,1.28524,6.825772293,6.70368,1.95524,6.983,0,-0.67,0.67,6.70368,1.23524,6.816534559,6.70368,1.95524,6.983,0,-0.72,0.72
25/05/2019 01:30,6.62256,1.26158,6.741652991,6.62256,1.93158,6.8985,0,-0.67,0.67,6.62256,1.21158,6.732475551,6.62256,1.93158,6.8985,0,-0.72,0.72
25/05/2019 02:00,5.85264,0.87702,5.917986064,5.85264,1.70702,6.0965,0,-0.83,0.83,5.85264,0.87702,5.917986064,5.85264,1.70702,6.0965,0,-0.83,0.83
25/05/2019 02:30,5.69808,0.90194,5.769021706,5.69808,1.66194,5.9355,0,-0.76,0.76,5.69808,0.83194,5.758492845,5.69808,1.66194,5.9355,0,-0.83,0.83
25/05/2019 03:00,5.46432,0.90376,5.53855353,5.46432,1.59376,5.692,0,-0.69,0.69,5.46432,0.88376,5.535325176,5.46432,1.59376,5.692,0,-0.71,0.71
25/05/2019 03:30,4.83408,0.71994,4.887396347,4.83408,1.40994,5.0355,0,-0.69,0.69,4.83408,0.69994,4.884490296,4.83408,1.40994,5.0355,0,-0.71,0.71
25/05/2019 04:00,5.10896,0.60178,5.144279488,4.42896,1.29178,4.6135,0.68,-0.69,0.968762097,3.74896,0.58178,3.793833029,4.42896,1.29178,4.6135,-0.68,-0.71,0.983107319
25/05/2019 04:30,5.0384,0.5812,5.071811116,4.3584,1.2712,4.54,0.68,-0.69,0.968762097,3.6784,0.5612,3.720963854,4.3584,1.2712,4.54,-0.68,-0.71,0.983107319
25/05/2019 05:00,4.812,0.6635,4.857527792,4.812,1.4035,5.0125,0,-0.74,0.74,4.812,0.6935,4.861716389,4.812,1.4035,5.0125,0,-0.71,0.71
25/05/2019 05:30,4.93824,0.60032,4.9745953,4.93824,1.44032,5.144,0,-0.84,0.84,4.93824,0.45032,4.958729918,4.93824,1.44032,5.144,0,-0.99,0.99
25/05/2019 06:00,4.9392,0.6006,4.975582077,4.9392,1.4406,5.145,0,-0.84,0.84,4.9392,0.4506,4.959711383,4.9392,1.4406,5.145,0,-0.99,0.99
25/05/2019 06:30,5.01024,0.62132,5.048617969,5.01024,1.46132,5.219,0,-0.84,0.84,4.33024,0.64132,4.377472992,5.01024,1.46132,5.219,-0.68,-0.82,1.065269919
25/05/2019 07:00,5.9288,0.8509,5.989549253,5.2488,1.5309,5.4675,0.68,-0.68,0.961665222,4.5688,0.8409,4.645540469,5.2488,1.5309,5.4675,-0.68,-0.69,0.968762097
25/05/2019 07:30,6.16272,1.01746,6.246146224,6.16272,1.79746,6.4195,0,-0.78,0.78,6.16272,0.99746,6.242919529,6.16272,1.79746,6.4195,0,-0.8,0.8
25/05/2019 08:00,7.0968,1.2899,7.213072317,7.0968,2.0699,7.3925,0,-0.78,0.78,7.0968,1.2699,7.209522609,7.0968,2.0699,7.3925,0,-0.8,0.8
25/05/2019 08:30,8.41968,1.13574,8.495935302,8.41968,2.45574,8.7705,0,-1.32,1.32,8.41968,2.66574,8.831601273,8.41968,2.45574,8.7705,0,0.21,0.21
25/05/2019 09:00,8.66544,2.52742,9.0265,8.66544,2.52742,9.0265,0,0,0,8.66544,2.52742,9.0265,8.66544,2.52742,9.0265,0,0,0
25/05/2019 09:30,8.65616,1.65638,8.81321171,7.97616,2.32638,8.3085,0.68,-0.67,0.954620343,7.29616,1.65638,7.481814315,7.97616,2.32638,8.3085,-0.68,-0.67,0.954620343
25/05/2019 10:00,8.23152,1.73086,8.411527676,8.23152,2.40086,8.5745,0,-0.67,0.67,8.23152,1.73086,8.411527676,8.23152,2.40086,8.5745,0,-0.67,0.67
25/05/2019 10:30,8.05392,1.67906,8.22708149,8.05392,2.34906,8.3895,0,-0.67,0.67,8.05392,1.67906,8.22708149,8.05392,2.34906,8.3895,0,-0.67,0.67
25/05/2019 11:00,8.27424,1.74332,8.455898072,8.27424,2.41332,8.619,0,-0.67,0.67,8.27424,1.74332,8.455898072,8.27424,2.41332,8.619,0,-0.67,0.67
25/05/2019 11:30,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0,0,0,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0,0,0
25/05/2019 12:00,7.64928,1.37104,7.771179782,7.64928,2.23104,7.968,0,-0.86,0.86,7.64928,1.61104,7.817092452,7.64928,2.23104,7.968,0,-0.62,0.62
25/05/2019 12:30,6.88416,1.14788,6.979203923,6.88416,2.00788,7.171,0,-0.86,0.86,6.88416,1.16788,6.982521221,6.88416,2.00788,7.171,0,-0.84,0.84
25/05/2019 13:00,6.90816,1.15488,7.004029012,6.90816,2.01488,7.196,0,-0.86,0.86,6.90816,1.17488,7.007354536,6.90816,2.01488,7.196,0,-0.84,0.84
25/05/2019 13:30,6.80064,1.12352,6.89282247,6.80064,1.98352,7.084,0,-0.86,0.86,6.80064,1.14352,6.896110672,6.80064,1.98352,7.084,0,-0.84,0.84
25/05/2019 14:00,6.7896,1.2203,6.898391135,6.7896,1.9803,7.0725,0,-0.76,0.76,6.7896,1.2003,6.894881308,6.7896,1.9803,7.0725,0,-0.78,0.78
25/05/2019 14:30,6.56304,1.22422,6.676242105,6.56304,1.91422,6.8365,0,-0.69,0.69,6.56304,1.21422,6.674415649,6.56304,1.91422,6.8365,0,-0.7,0.7
25/05/2019 15:00,6.55536,1.11198,6.649003252,6.55536,1.91198,6.8285,0,-0.8,0.8,6.55536,1.04198,6.637655237,6.55536,1.91198,6.8285,0,-0.87,0.87
25/05/2019 15:30,6.36192,1.05556,6.448893936,6.36192,1.85556,6.627,0,-0.8,0.8,6.36192,0.98556,6.437806661,6.36192,1.85556,6.627,0,-0.87,0.87
25/05/2019 16:00,6.57968,0.90324,6.641387762,5.83968,1.70324,6.083,0.74,-0.8,1.089770618,5.09968,0.83324,5.167303455,5.83968,1.70324,6.083,-0.74,-0.87,1.142147101
25/05/2019 16:30,5.9904,0.5297,6.013773711,4.9704,1.4497,5.1775,1.02,-0.92,1.373608387,3.9404,0.5797,3.98281361,4.9704,1.4497,5.1775,-1.03,-0.87,1.348258136
25/05/2019 17:00,5.9964,0.6427,6.030744253,4.7064,1.3727,4.9025,1.29,-0.73,1.482228053,3.4164,0.6227,3.472685452,4.7064,1.3727,4.9025,-1.29,-0.75,1.492179614
25/05/2019 17:30,6.1932,0.5476,6.217362142,4.7232,1.3776,4.92,1.47,-0.83,1.688135066,3.2432,0.5476,3.289105045,4.7232,1.3776,4.92,-1.48,-0.83,1.696850023
25/05/2019 18:00,6.30936,0.58148,6.336098374,4.83936,1.41148,5.041,1.47,-0.83,1.688135066,3.35936,0.58148,3.409313509,4.83936,1.41148,5.041,-1.48,-0.83,1.696850023
25/05/2019 18:30,6.2684,0.5112,6.289210125,4.5984,1.3412,4.79,1.67,-0.83,1.864886056,2.9184,0.5112,2.962833779,4.5984,1.3412,4.79,-1.68,-0.83,1.873846312
25/05/2019 19:00,6.10568,0.46374,6.123265718,4.43568,1.29374,4.6205,1.67,-0.83,1.864886056,2.75568,0.46374,2.794427857,4.43568,1.29374,4.6205,-1.68,-0.83,1.873846312
25/05/2019 19:30,6.09608,0.46094,6.113481582,4.42608,1.29094,4.6105,1.67,-0.83,1.864886056,2.74608,0.46094,2.784496552,4.42608,1.29094,4.6105,-1.68,-0.83,1.873846312
25/05/2019 20:00,6.02024,0.43882,6.03621178,4.35024,1.26882,4.5315,1.67,-0.83,1.864886056,2.67024,0.43882,2.70605703,4.35024,1.26882,4.5315,-1.68,-0.83,1.873846312
25/05/2019 20:30,6.24424,0.55082,6.268487525,4.73424,1.38082,4.9315,1.51,-0.83,1.72307864,3.22424,0.55082,3.270951887,4.73424,1.38082,4.9315,-1.51,-0.83,1.72307864
25/05/2019 21:00,6.0408,0.5294,6.063953249,4.6608,1.3594,4.855,1.38,-0.83,1.610372628,3.2608,0.5294,3.30349527,4.6608,1.3594,4.855,-1.4,-0.83,1.627544162
25/05/2019 21:30,6.15536,0.59198,6.183760753,4.87536,1.42198,5.0785,1.28,-0.83,1.525549081,3.58536,0.59198,3.6339024,4.87536,1.42198,5.0785,-1.29,-0.83,1.533949152
25/05/2019 22:00,5.96768,0.55474,5.993408133,4.74768,1.38474,4.9455,1.22,-0.83,1.475567687,3.51768,0.55474,3.56115277,4.74768,1.38474,4.9455,-1.23,-0.83,1.483846353
25/05/2019 22:30,5.73816,0.50238,5.760109882,4.56816,1.33238,4.7585,1.17,-0.83,1.434503398,3.39816,0.50238,3.435094911,4.56816,1.33238,4.7585,-1.17,-0.83,1.434503398
25/05/2019 23:00,5.94504,0.81022,5.999996421,5.07504,1.48022,5.2865,0.87,-0.67,1.09808925,4.20504,0.81022,4.282384599,5.07504,1.48022,5.2865,-0.87,-0.67,1.09808925
25/05/2019 23:30,5.76504,0.81022,5.821695857,5.07504,1.48022,5.2865,0.69,-0.67,0.961769203,4.38504,0.81022,4.459263644,5.07504,1.48022,5.2865,-0.69,-0.67,0.961769203
26/05/2019 00:00,5.50392,0.73406,5.552655171,4.81392,1.40406,5.0145,0.69,-0.67,0.961769203,4.12392,0.73406,4.188742084,4.81392,1.40406,5.0145,-0.69,-0.67,0.961769203
26/05/2019 00:30,5.19744,0.84592,5.265829773,5.19744,1.51592,5.414,0,-0.67,0.67,5.19744,0.84592,5.265829773,5.19744,1.51592,5.414,0,-0.67,0.67
26/05/2019 01:00,5.1384,0.6587,5.180447881,5.1384,1.4987,5.3525,0,-0.84,0.84,5.1384,0.6887,5.184347813,5.1384,1.4987,5.3525,0,-0.81,0.81
26/05/2019 01:30,5.83152,0.86086,5.894718437,5.83152,1.70086,6.0745,0,-0.84,0.84,5.83152,0.89086,5.899174268,5.83152,1.70086,6.0745,0,-0.81,0.81
26/05/2019 02:00,6.324,1.1245,6.423198288,6.324,1.8445,6.5875,0,-0.72,0.72,6.324,1.1145,6.421455151,6.324,1.8445,6.5875,0,-0.73,0.73
26/05/2019 02:30,6.88608,1.22844,6.994795394,6.88608,2.00844,7.173,0,-0.78,0.78,6.88608,1.21844,6.993046103,6.88608,2.00844,7.173,0,-0.79,0.79
26/05/2019 03:00,6.52944,1.12442,6.625549566,6.52944,1.90442,6.8015,0,-0.78,0.78,6.52944,1.11442,6.6238598,6.52944,1.90442,6.8015,0,-0.79,0.79
26/05/2019 03:30,6.5444,1.4342,6.699709024,7.2144,2.1042,7.515,-0.67,-0.67,0.947523087,7.8844,1.4242,8.011997816,7.2144,2.1042,7.515,0.67,-0.68,0.954620343
26/05/2019 04:00,7.01992,2.27206,7.378450613,7.78992,2.27206,8.1145,-0.77,0,0.77,8.57992,2.27206,8.875656812,7.78992,2.27206,8.1145,0.79,0,0.79
26/05/2019 04:30,6.20552,1.33536,6.347571567,6.87552,2.00536,7.162,-0.67,-0.67,0.947523087,7.54552,1.33536,7.662770935,6.87552,2.00536,7.162,0.67,-0.67,0.947523087
26/05/2019 05:00,6.61584,1.25962,6.734684956,6.61584,1.92962,6.8915,0,-0.67,0.67,6.61584,1.25962,6.734684956,6.61584,1.92962,6.8915,0,-0.67,0.67
26/05/2019 05:30,6.5896,1.4503,6.747310446,7.2696,2.1203,7.5725,-0.68,-0.67,0.954620343,7.9496,1.4503,8.080811237,7.2696,2.1203,7.5725,0.68,-0.67,0.954620343
26/05/2019 06:00,6.60112,1.45366,6.759283442,7.28112,2.12366,7.5845,-0.68,-0.67,0.954620343,7.96112,1.45366,8.092747312,7.28112,2.12366,7.5845,0.68,-0.67,0.954620343
26/05/2019 06:30,6.62016,1.26088,6.739164399,6.62016,1.93088,6.896,0,-0.67,0.67,6.62016,1.26088,6.739164399,6.62016,1.93088,6.896,0,-0.67,0.67
26/05/2019 07:00,7.45992,1.74206,7.660625265,8.26992,2.41206,8.6145,-0.81,-0.67,1.051189802,9.11992,1.74206,9.284810922,8.26992,2.41206,8.6145,0.85,-0.67,1.082312339
26/05/2019 07:30,7.98544,1.87492,8.202595748,8.72544,2.54492,9.089,-0.74,-0.67,0.998248466,9.47544,1.87492,9.659155667,8.72544,2.54492,9.089,0.75,-0.67,1.005683847
26/05/2019 08:00,7.62688,1.45034,7.763554898,8.36688,2.44034,8.7155,-0.74,-0.99,1.236001618,9.11688,2.00034,9.333748499,8.36688,2.44034,8.7155,0.75,-0.44,0.869540108
26/05/2019 08:30,7.22112,2.10616,7.522,7.22112,2.10616,7.522,0,0,0,7.22112,2.10616,7.522,7.22112,2.10616,7.522,0,0,0
26/05/2019 09:00,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0,0,0,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0,0,0
26/05/2019 09:30,8.43792,2.00106,8.671951052,9.15792,2.67106,9.5395,-0.72,-0.67,0.983514108,9.89792,2.00106,10.09817119,9.15792,2.67106,9.5395,0.74,-0.67,0.998248466
26/05/2019 10:00,9.50056,2.34308,9.785226834,10.33056,3.01308,10.761,-0.83,-0.67,1.066677083,11.18056,2.34308,11.42343844,10.33056,3.01308,10.761,0.85,-0.67,1.082312339
26/05/2019 10:30,8.66,2.06,8.901640298,9.36,2.73,9.75,-0.7,-0.67,0.968968524,10.06,2.06,10.26874871,9.36,2.73,9.75,0.7,-0.67,0.968968524
26/05/2019 11:00,8.68896,1.86428,8.886707253,8.68896,2.53428,9.051,0,-0.67,0.67,8.68896,1.86428,8.886707253,8.68896,2.53428,9.051,0,-0.67,0.67
26/05/2019 11:30,9.27464,2.90052,9.717610992,9.94464,2.90052,10.359,-0.67,0,0.67,10.61464,2.90052,11.00379928,9.94464,2.90052,10.359,0.67,0,0.67
26/05/2019 12:00,9.76992,3.07706,10.24302861,10.54992,3.07706,10.9895,-0.78,0,0.78,11.34992,3.07706,11.75963359,10.54992,3.07706,10.9895,0.8,0,0.8
26/05/2019 12:30,9.06416,2.44538,9.388230922,8.38416,2.44538,8.7335,0.68,0,0.68,7.70416,2.44538,8.082942821,8.38416,2.44538,8.7335,-0.68,0,0.68
26/05/2019 13:00,9.09024,2.65132,9.469,9.09024,2.65132,9.469,0,0,0,9.09024,2.65132,9.469,9.09024,2.65132,9.469,0,0,0
26/05/2019 13:30,8.99024,2.42382,9.31124689,8.31024,2.42382,8.6565,0.68,0,0.68,7.63024,2.42382,8.005964392,8.31024,2.42382,8.6565,-0.68,0,0.68
26/05/2019 14:00,8.29568,1.46374,8.42382582,8.99568,2.62374,9.3705,-0.7,-1.16,1.354843164,9.69568,2.50374,10.0137368,8.99568,2.62374,9.3705,0.7,-0.12,0.710211236
26/05/2019 14:30,7.35672,1.59446,7.527524948,8.10672,2.36446,8.4445,-0.75,-0.77,1.074895344,8.87672,1.58446,9.017021207,8.10672,2.36446,8.4445,0.77,-0.78,1.09603832
26/05/2019 15:00,7.80752,1.36886,7.92661001,7.12752,2.07886,7.4245,0.68,-0.71,0.983107319,6.44752,1.36886,6.591228402,7.12752,2.07886,7.4245,-0.68,-0.71,0.983107319
26/05/2019 15:30,8.51472,1.77346,8.697448882,8.51472,2.48346,8.8695,0,-0.71,0.71,8.51472,1.77346,8.697448882,8.51472,2.48346,8.8695,0,-0.71,0.71
26/05/2019 16:00,8.06768,1.38474,8.185656079,7.38768,2.15474,7.6955,0.68,-0.77,1.027277957,6.70768,1.37474,6.847107495,7.38768,2.15474,7.6955,-0.68,-0.78,1.034794666
26/05/2019 16:30,7.78976,1.30368,7.898097391,7.10976,2.07368,7.406,0.68,-0.77,1.027277957,6.42976,1.29368,6.558614305,7.10976,2.07368,7.406,-0.68,-0.78,1.034794666
26/05/2019 17:00,8.25888,1.69884,8.431794364,8.25888,2.40884,8.603,0,-0.71,0.71,8.25888,1.67884,8.427787527,8.25888,2.40884,8.603,0,-0.73,0.73
26/05/2019 17:30,7.41928,1.10604,7.501269239,6.56928,1.91604,6.843,0.85,-0.81,1.174137982,5.71928,1.09604,5.823355339,6.56928,1.91604,6.843,-0.85,-0.82,1.181058847
26/05/2019 18:00,8.3712,1.7416,8.550447941,8.3712,2.4416,8.72,0,-0.7,0.7,8.3712,1.7316,8.548416696,8.3712,2.4416,8.72,0,-0.71,0.71
26/05/2019 18:30,8.33088,1.72984,8.508578495,8.33088,2.42984,8.678,0,-0.7,0.7,8.33088,1.71984,8.506551075,8.33088,2.42984,8.678,0,-0.71,0.71
26/05/2019 19:00,9.0536,1.7423,9.219722461,8.3736,2.4423,8.7225,0.68,-0.7,0.975909832,7.6936,1.7323,7.886212288,8.3736,2.4423,8.7225,-0.68,-0.71,0.983107319
26/05/2019 19:30,8.84624,1.68182,9.004692146,8.16624,2.38182,8.5065,0.68,-0.7,0.975909832,7.48624,1.67182,7.670643483,8.16624,2.38182,8.5065,-0.68,-0.71,0.983107319
26/05/2019 20:00,8.55632,1.59726,8.704128414,7.87632,2.29726,8.2045,0.68,-0.7,0.975909832,7.19632,1.58726,7.369288694,7.87632,2.29726,8.2045,-0.68,-0.71,0.983107319
26/05/2019 20:30,8.13824,2.17532,8.423952006,7.45824,2.17532,7.769,0.68,0,0.68,6.77824,2.17532,7.118746701,7.45824,2.17532,7.769,-0.68,0,0.68
26/05/2019 21:00,8.54864,2.29502,8.85134807,7.86864,2.29502,8.1965,0.68,0,0.68,7.18864,2.29502,7.546102428,7.86864,2.29502,8.1965,-0.68,0,0.68
26/05/2019 21:30,6.50728,0.93254,6.573760252,5.59728,1.63254,5.8305,0.91,-0.7,1.148085363,4.70728,0.92254,4.796828645,5.59728,1.63254,5.8305,-0.89,-0.71,1.138507795
26/05/2019 22:00,6.40288,0.78834,6.45122874,5.58288,1.62834,5.8155,0.82,-0.84,1.173882447,4.76288,0.73834,4.819768859,5.58288,1.62834,5.8155,-0.82,-0.89,1.210165278
26/05/2019 22:30,6.30824,0.79282,6.357865636,5.59824,1.63282,5.8315,0.71,-0.84,1.099863628,4.87824,0.65282,4.921727283,5.59824,1.63282,5.8315,-0.72,-0.98,1.216059209
26/05/2019 23:00,5.98952,0.69986,6.030269799,5.27952,1.53986,5.4995,0.71,-0.84,1.099863628,4.55952,0.70986,4.614447296,5.27952,1.53986,5.4995,-0.72,-0.83,1.098772042
26/05/2019 23:30,6.61496,0.99228,6.688969681,5.90496,1.72228,6.151,0.71,-0.73,1.018331969,5.18496,0.99228,5.279055768,5.90496,1.72228,6.151,-0.72,-0.73,1.025329215
27/05/2019 00:00,6.27648,1.16064,6.382890129,6.27648,1.83064,6.538,0,-0.67,0.67,6.27648,1.16064,6.382890129,6.27648,1.83064,6.538,0,-0.67,0.67
27/05/2019 00:30,7.19712,1.42916,7.337645031,7.19712,2.09916,7.497,0,-0.67,0.67,7.19712,1.42916,7.337645031,7.19712,2.09916,7.497,0,-0.67,0.67
27/05/2019 01:00,7.1112,2.0741,7.4075,7.1112,2.0741,7.4075,0,0,0,7.1112,2.0741,7.4075,7.1112,2.0741,7.4075,0,0,0
27/05/2019 01:30,6.35568,1.18374,6.464975534,6.35568,1.85374,6.6205,0,-0.67,0.67,6.35568,1.18374,6.464975534,6.35568,1.85374,6.6205,0,-0.67,0.67
27/05/2019 02:00,6.49488,1.22434,6.60927187,6.49488,1.89434,6.7655,0,-0.67,0.67,6.49488,1.22434,6.60927187,6.49488,1.89434,6.7655,0,-0.67,0.67
27/05/2019 02:30,6.31632,1.17226,6.424180247,6.31632,1.84226,6.5795,0,-0.67,0.67,6.31632,1.17226,6.424180247,6.31632,1.84226,6.5795,0,-0.67,0.67
27/05/2019 03:00,6.588,1.2515,6.70581809,6.588,1.9215,6.8625,0,-0.67,0.67,6.588,1.2515,6.70581809,6.588,1.9215,6.8625,0,-0.67,0.67
27/05/2019 03:30,6.64512,1.26816,6.765046164,6.64512,1.93816,6.922,0,-0.67,0.67,6.64512,1.26816,6.765046164,6.64512,1.93816,6.922,0,-0.67,0.67
27/05/2019 04:00,6.71568,1.28874,6.838216774,6.71568,1.95874,6.9955,0,-0.67,0.67,6.71568,1.28874,6.838216774,6.71568,1.95874,6.9955,0,-0.67,0.67
27/05/2019 04:30,5.96544,0.90992,6.034436908,5.96544,1.73992,6.214,0,-0.83,0.83,5.96544,0.80992,6.020169831,5.96544,1.73992,6.214,0,-0.93,0.93
27/05/2019 05:00,6.45792,1.05356,6.54329576,6.45792,1.88356,6.727,0,-0.83,0.83,6.45792,1.04356,6.541693068,6.45792,1.88356,6.727,0,-0.84,0.84
27/05/2019 05:30,6.52752,1.07386,6.6152621,6.52752,1.90386,6.7995,0,-0.83,0.83,6.52752,0.96386,6.598298527,6.52752,1.90386,6.7995,0,-0.94,0.94
27/05/2019 06:00,6.25352,1.18936,6.36561777,6.92352,2.01936,7.212,-0.67,-0.83,1.066677083,7.59352,1.07936,7.669847717,6.92352,2.01936,7.212,0.67,-0.94,1.154339638
27/05/2019 06:30,4.6252,0.1836,4.62884262,3.4752,1.0136,3.62,1.15,-0.83,1.418238344,2.3052,0.2136,2.315074945,3.4752,1.0136,3.62,-1.17,-0.8,1.417356695
27/05/2019 07:00,4.474,0.2995,4.484013409,3.324,0.9695,3.4625,1.15,-0.67,1.330939518,2.154,0.2995,2.174722109,3.324,0.9695,3.4625,-1.17,-0.67,1.348258136
27/05/2019 07:30,4.1076,0.0643,4.108103242,2.5176,0.7343,2.6225,1.59,-0.67,1.725398505,0.9276,0.0043,0.927609967,2.5176,0.7343,2.6225,-1.59,-0.73,1.749571376
27/05/2019 08:00,4.37208,0.10644,4.37337547,2.66208,0.77644,2.773,1.71,-0.67,1.836572895,0.98208,0.04644,0.9831774,2.66208,0.77644,2.773,-1.68,-0.73,1.831747799
27/05/2019 08:30,4.4208,0.0594,4.421199046,2.5008,0.7294,2.605,1.92,-0.67,2.033543705,0.5908,0.0494,0.592861704,2.5008,0.7294,2.605,-1.91,-0.68,2.027436805
27/05/2019 09:00,4.92376,0.25568,4.93039398,3.17376,0.92568,3.306,1.75,-0.67,1.873872995,1.46376,0.24568,1.484234483,3.17376,0.92568,3.306,-1.71,-0.68,1.840244549
27/05/2019 09:30,5.96112,0.70116,6.002214341,4.70112,1.37116,4.897,1.26,-0.67,1.427059915,3.44112,0.69116,3.509844583,4.70112,1.37116,4.897,-1.26,-0.68,1.431782106
27/05/2019 10:00,5.93952,0.69486,5.980027446,4.67952,1.36486,4.8745,1.26,-0.67,1.427059915,3.41952,0.68486,3.487427454,4.67952,1.36486,4.8745,-1.26,-0.68,1.431782106
27/05/2019 10:30,5.77384,0.51862,5.797085048,4.38384,1.27862,4.5665,1.39,-0.76,1.58420327,3.00384,0.51862,3.048281721,4.38384,1.27862,4.5665,-1.38,-0.76,1.575436447
27/05/2019 11:00,5.63848,0.49664,5.660309886,4.30848,1.25664,4.488,1.33,-0.76,1.531828972,2.98848,0.49664,3.02946596,4.30848,1.25664,4.488,-1.32,-0.76,1.523154621
27/05/2019 11:30,6.36928,0.89604,6.431999331,5.36928,1.56604,5.593,1,-0.67,1.203702621,4.37928,0.88604,4.468015242,5.36928,1.56604,5.593,-0.99,-0.68,1.201041215
27/05/2019 12:00,5.67616,0.57138,5.704845962,4.25616,1.24138,4.4335,1.42,-0.67,1.570127383,2.85616,0.56138,2.91080701,4.25616,1.24138,4.4335,-1.4,-0.68,1.556406117
27/05/2019 12:30,5.7552,0.4386,5.771888512,4.0752,1.1886,4.245,1.68,-0.75,1.839809773,2.4152,0.4286,2.452934773,4.0752,1.1886,4.245,-1.66,-0.76,1.825705343
27/05/2019 13:00,7.3172,1.2121,7.416913256,6.4872,1.8921,6.7575,0.83,-0.68,1.072986486,5.6772,1.2121,5.805151699,6.4872,1.8921,6.7575,-0.81,-0.68,1.057591604
27/05/2019 13:30,8.01976,2.42368,8.377993507,8.30976,2.42368,8.656,-0.29,0,0.29,8.57976,2.42368,8.915520534,8.30976,2.42368,8.656,0.27,0,0.27
27/05/2019 14:00,8.12576,2.17168,8.410955332,7.44576,2.17168,7.756,0.68,0,0.68,6.76576,1.50168,6.930407722,7.44576,2.17168,7.756,-0.68,-0.67,0.954620343
27/05/2019 14:30,7.42304,1.29672,7.535449927,6.74304,1.96672,7.024,0.68,-0.67,0.954620343,6.06304,1.29672,6.200156192,6.74304,1.96672,7.024,-0.68,-0.67,0.954620343
27/05/2019 15:00,7.51456,1.97008,7.768515122,6.75456,1.97008,7.036,0.76,0,0.76,5.99456,1.97008,6.309989287,6.75456,1.97008,7.036,-0.76,0,0.76
27/05/2019 15:30,6.74336,0.75598,6.785603131,5.88336,1.71598,6.1285,0.86,-0.96,1.288875479,5.02336,0.72598,5.075548507,5.88336,1.71598,6.1285,-0.86,-0.99,1.311373326
27/05/2019 16:00,6.86256,1.18158,6.963537969,6.86256,2.00158,7.1485,0,-0.82,0.82,6.86256,1.12158,6.95360852,6.86256,2.00158,7.1485,0,-0.88,0.88
27/05/2019 16:30,6.98568,0.98874,7.055305227,5.99568,1.74874,6.2455,0.99,-0.76,1.248078523,5.01568,0.97874,5.110281582,5.99568,1.74874,6.2455,-0.98,-0.77,1.246314567
27/05/2019 17:00,7.58328,1.00304,7.649328389,6.59328,1.92304,6.868,0.99,-0.92,1.351480669,5.61328,1.23304,5.747112318,6.59328,1.92304,6.868,-0.98,-0.69,1.198540779
27/05/2019 17:30,7.77536,2.01698,8.032710094,6.91536,2.01698,7.2035,0.86,0,0.86,6.06536,2.01698,6.391932435,6.91536,2.01698,7.2035,-0.85,0,0.85
27/05/2019 18:00,7.66784,1.89812,7.899280334,6.50784,1.89812,6.779,1.16,0,1.16,5.34784,1.89812,5.674702829,6.50784,1.89812,6.779,-1.16,0,1.16
