Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/05/2019 18:30,6.9816,0.9638,7.047811646,5.6016,1.6338,5.835,1.38,-0.67,1.534046935,4.2116,0.9638,4.320472775,5.6016,1.6338,5.835,-1.39,-0.67,1.54304893
27/05/2019 19:00,6.4056,0.6908,6.442741342,4.6656,1.3608,4.86,1.74,-0.67,1.864537476,2.9656,0.6908,3.044993924,4.6656,1.3608,4.86,-1.7,-0.67,1.827265717
27/05/2019 19:30,6.38648,0.65314,6.419791169,4.53648,1.32314,4.7255,1.85,-0.67,1.967587355,2.83648,0.65314,2.910706212,4.53648,1.32314,4.7255,-1.7,-0.67,1.827265717
27/05/2019 20:00,6.3884,0.6537,6.42175819,4.5384,1.3237,4.7275,1.85,-0.67,1.967587355,2.8384,0.6537,2.912702911,4.5384,1.3237,4.7275,-1.7,-0.67,1.827265717
27/05/2019 20:30,6.56656,0.81358,6.616768294,5.08656,1.48358,5.2985,1.48,-0.67,1.624592257,3.61656,0.81358,3.706941954,5.08656,1.48358,5.2985,-1.47,-0.67,1.615487543
27/05/2019 21:00,5.8748,0.5739,5.902765136,4.2648,1.2439,4.4425,1.61,-0.67,1.743846324,2.6648,0.5739,2.725898063,4.2648,1.2439,4.4425,-1.6,-0.67,1.734618114
27/05/2019 21:30,6.10024,0.58882,6.128591767,4.59024,1.33882,4.7815,1.51,-0.75,1.686001186,3.06024,0.58882,3.116372547,4.59024,1.33882,4.7815,-1.53,-0.75,1.703936619
27/05/2019 22:00,5.01584,0.07462,5.016395025,3.13584,0.91462,3.2665,1.88,-0.84,2.059126028,1.25584,0.01462,1.255925097,3.13584,0.91462,3.2665,-1.88,-0.9,2.084322432
27/05/2019 22:30,3.24312,-0.63784,3.305248432,0.69312,0.20216,0.722,2.55,-0.84,2.684790495,-1.86688,-0.69784,1.993043301,0.69312,0.20216,0.722,-2.56,-0.9,2.713595401
27/05/2019 23:00,2.66712,-0.80584,2.786199419,0.11712,0.03416,0.122,2.55,-0.84,2.684790495,-2.38288,-0.93584,2.560061249,0.11712,0.03416,0.122,-2.5,-0.97,2.681585352
27/05/2019 23:30,2.71832,-0.63924,2.792470483,0.68832,0.20076,0.717,2.03,-0.84,2.196929676,-1.36168,-0.76924,1.56393817,0.68832,0.20076,0.717,-2.05,-0.97,2.267906524
28/05/2019 00:00,2.6684,-0.6013,2.7353099,0.8184,0.2387,0.8525,1.85,-0.84,2.031772625,-1.0016,-0.7313,1.240162187,0.8184,0.2387,0.8525,-1.82,-0.97,2.062353025
28/05/2019 00:30,2.94512,-0.45934,2.980725591,1.30512,0.38066,1.3595,1.64,-0.84,1.842606849,-0.32488,-0.49934,0.595724307,1.30512,0.38066,1.3595,-1.63,-0.88,1.852376852
28/05/2019 01:00,2.8036,-0.5127,2.850093727,1.2936,0.3773,1.3475,1.51,-0.89,1.752769238,-0.2464,-0.5027,0.559839486,1.2936,0.3773,1.3475,-1.54,-0.88,1.773696705
28/05/2019 01:30,2.732,-0.539,2.784662457,1.032,0.301,1.075,1.7,-0.84,1.89620674,-0.628,-0.579,0.854180894,1.032,0.301,1.075,-1.66,-0.88,1.878829423
28/05/2019 02:00,2.85968,-0.50176,2.903365771,1.15968,0.33824,1.208,1.7,-0.84,1.89620674,-0.50032,-0.54176,0.737444235,1.15968,0.33824,1.208,-1.66,-0.88,1.878829423
28/05/2019 02:30,2.88752,-0.47614,2.926513463,1.24752,0.36386,1.2995,1.64,-0.84,1.842606849,-0.41248,-0.51614,0.660711927,1.24752,0.36386,1.2995,-1.66,-0.88,1.878829423
28/05/2019 03:00,2.95616,-0.45612,2.991141488,1.31616,0.38388,1.371,1.64,-0.84,1.842606849,-0.29384,-0.49612,0.576608186,1.31616,0.38388,1.371,-1.61,-0.88,1.834802442
28/05/2019 03:30,2.728,-0.546,2.782103521,1.008,0.294,1.05,1.72,-0.84,1.914157778,-0.602,-0.586,0.840119039,1.008,0.294,1.05,-1.61,-0.88,1.834802442
28/05/2019 04:00,4.11088,-0.12516,4.112784872,2.45088,0.71484,2.553,1.66,-0.84,1.860430058,0.84088,-0.16516,0.856946323,2.45088,0.71484,2.553,-1.61,-0.88,1.834802442
28/05/2019 04:30,5.07168,0.74924,5.126723964,5.07168,1.47924,5.283,0,-0.73,0.73,5.07168,0.67924,5.116962478,5.07168,1.47924,5.283,0,-0.8,0.8
28/05/2019 05:00,5.06976,0.74868,5.124742745,5.06976,1.47868,5.281,0,-0.73,0.73,5.06976,0.73868,5.123291383,5.06976,1.47868,5.281,0,-0.74,0.74
28/05/2019 05:30,5.65232,0.61026,5.685168304,4.97232,1.45026,5.1795,0.68,-0.84,1.080740487,4.29232,0.61026,4.335484777,4.97232,1.45026,5.1795,-0.68,-0.84,1.080740487
28/05/2019 06:00,5.44272,0.74746,5.493805371,5.44272,1.58746,5.6695,0,-0.84,0.84,5.44272,0.65746,5.482285532,5.44272,1.58746,5.6695,0,-0.93,0.93
28/05/2019 06:30,6.3348,0.7889,6.383733567,5.5848,1.6289,5.8175,0.75,-0.84,1.126099463,4.8448,0.6989,4.894951302,5.5848,1.6289,5.8175,-0.74,-0.93,1.188486432
28/05/2019 07:00,6.19616,0.66388,6.231623817,5.15616,1.50388,5.371,1.04,-0.84,1.336861997,4.08616,0.57388,4.126262449,5.15616,1.50388,5.371,-1.07,-0.93,1.417674152
28/05/2019 07:30,6.58144,0.76042,6.625223849,5.28144,1.54042,5.5015,1.3,-0.78,1.516047493,3.97144,0.76042,4.043584332,5.28144,1.54042,5.5015,-1.31,-0.78,1.524631103
28/05/2019 08:00,7.24336,1.71598,7.443846549,5.88336,1.71598,6.1285,1.36,0,1.36,4.52336,1.71598,4.837909988,5.88336,1.71598,6.1285,-1.36,0,1.36
28/05/2019 08:30,7.56296,1.73628,7.759705677,5.95296,1.73628,6.201,1.61,0,1.61,4.36296,1.73628,4.695752144,5.95296,1.73628,6.201,-1.59,0,1.59
28/05/2019 09:00,7.57016,1.68588,7.755611762,5.78016,1.68588,6.021,1.79,0,1.79,4.04016,1.68588,4.377794445,5.78016,1.68588,6.021,-1.74,0,1.74
28/05/2019 09:30,7.65704,1.71122,7.845924767,5.86704,1.71122,6.1115,1.79,0,1.79,4.12704,1.71122,4.46774362,5.86704,1.71122,6.1115,-1.74,0,1.74
28/05/2019 10:00,8.0716,1.2963,8.17503029,6.7416,1.9663,7.0225,1.33,-0.67,1.489227988,5.4016,1.2963,5.554968609,6.7416,1.9663,7.0225,-1.34,-0.67,1.498165545
28/05/2019 10:30,7.99432,1.29126,8.097932122,6.72432,1.96126,7.0045,1.27,-0.67,1.435896932,5.44432,1.29126,5.595352773,6.72432,1.96126,7.0045,-1.28,-0.67,1.444749113
28/05/2019 11:00,8.02192,1.34306,8.133573056,6.90192,2.01306,7.1895,1.12,-0.67,1.30510536,5.77192,1.34306,5.926117671,6.90192,2.01306,7.1895,-1.13,-0.67,1.313697073
28/05/2019 11:30,8.404,1.5245,8.541154269,7.524,2.1945,7.8375,0.88,-0.67,1.106028933,6.644,1.5245,6.816658731,7.524,2.1945,7.8375,-0.88,-0.67,1.106028933
28/05/2019 12:00,8.43424,2.20332,8.717283029,7.55424,2.20332,7.869,0.88,0,0.88,6.67424,2.20332,7.028520371,7.55424,2.20332,7.869,-0.88,0,0.88
28/05/2019 12:30,7.79168,1.31674,7.902156759,6.81168,1.98674,7.0955,0.98,-0.67,1.187139419,5.83168,1.31674,5.978486083,6.81168,1.98674,7.0955,-0.98,-0.67,1.187139419
28/05/2019 13:00,7.4396,1.1353,7.525726161,6.1896,1.8053,6.4475,1.25,-0.67,1.418238344,4.9496,1.1353,5.078134131,6.1896,1.8053,6.4475,-1.24,-0.67,1.40943251
28/05/2019 13:30,7.53688,1.14034,7.622659342,6.20688,1.81034,6.4655,1.33,-0.67,1.489227988,4.87688,1.14034,5.008426285,6.20688,1.81034,6.4655,-1.33,-0.67,1.489227988
28/05/2019 14:00,5.9616,0.3813,5.973781403,3.9816,1.1613,4.1475,1.98,-0.78,2.128097742,2.0016,0.3713,2.035747099,3.9816,1.1613,4.1475,-1.98,-0.79,2.131783291
28/05/2019 14:30,6.54968,0.61824,6.578793871,4.51968,1.31824,4.708,2.03,-0.7,2.147300631,2.53968,0.61824,2.61384682,4.51968,1.31824,4.708,-1.98,-0.7,2.100095236
28/05/2019 15:00,7.51136,0.99498,7.576972631,5.81136,1.69498,6.0535,1.7,-0.7,1.838477631,4.10136,0.99498,4.22032452,5.81136,1.69498,6.0535,-1.71,-0.7,1.847728335
28/05/2019 15:30,6.97048,0.85764,7.023043343,5.34048,1.55764,5.563,1.63,-0.7,1.773950394,3.72048,0.85764,3.818051571,5.34048,1.55764,5.563,-1.62,-0.7,1.764766273
28/05/2019 16:00,6.51256,0.72408,6.552688731,4.88256,1.42408,5.086,1.63,-0.7,1.773950394,3.26256,0.72408,3.341943985,4.88256,1.42408,5.086,-1.62,-0.7,1.764766273
28/05/2019 16:30,6.42224,0.58982,6.44926773,4.42224,1.28982,4.6065,2,-0.7,2.11896201,2.42224,0.58982,2.493017098,4.42224,1.28982,4.6065,-2,-0.7,2.11896201
28/05/2019 17:00,6.8656,0.6258,6.894061865,4.5456,1.3258,4.735,2.32,-0.7,2.42330353,2.2156,0.6258,2.302283432,4.5456,1.3258,4.735,-2.33,-0.7,2.432878953
28/05/2019 17:30,7.06208,0.65644,7.092523345,4.82208,1.40644,5.023,2.24,-0.75,2.362223529,2.61208,0.64644,2.690882123,4.82208,1.40644,5.023,-2.21,-0.76,2.337028027
28/05/2019 18:00,6.94216,0.56188,6.96486142,4.77216,1.39188,4.971,2.17,-0.83,2.323316595,2.56216,0.56188,2.623046511,4.77216,1.39188,4.971,-2.21,-0.83,2.360720229
28/05/2019 18:30,6.7948,0.5364,6.815939554,4.6848,1.3664,4.88,2.11,-0.83,2.26737734,2.5648,0.5364,2.620290824,4.6848,1.3664,4.88,-2.12,-0.83,2.276686188
28/05/2019 19:00,6.56256,0.41908,6.575927448,4.28256,1.24908,4.461,2.28,-0.83,2.426375898,1.99256,0.41908,2.036154071,4.28256,1.24908,4.461,-2.29,-0.83,2.435775031
28/05/2019 19:30,6.48048,0.41264,6.493603992,4.26048,1.24264,4.438,2.22,-0.83,2.370084387,1.97048,0.41264,2.013222094,4.26048,1.24264,4.438,-2.29,-0.83,2.435775031
28/05/2019 20:00,6.40944,0.42692,6.423642409,4.30944,1.25692,4.489,2.1,-0.83,2.258074401,2.19944,0.42692,2.240490348,4.30944,1.25692,4.489,-2.11,-0.83,2.26737734
28/05/2019 20:30,6.10744,0.50342,6.128152662,4.05744,1.18342,4.2265,2.05,-0.68,2.159837957,1.94744,0.49342,2.008976319,4.05744,1.18342,4.2265,-2.11,-0.69,2.219954954
28/05/2019 21:00,6.61912,0.75766,6.662341799,4.92912,1.43766,5.1345,1.69,-0.68,1.821675053,3.26912,0.74766,3.353526659,4.92912,1.43766,5.1345,-1.66,-0.69,1.797692966
28/05/2019 21:30,6.84688,0.72534,6.885193087,5.36688,1.56534,5.5905,1.48,-0.84,1.701763791,3.86688,0.72534,3.934320659,5.36688,1.56534,5.5905,-1.5,-0.84,1.719185854
28/05/2019 22:00,6.54408,0.60494,6.57198109,4.95408,1.44494,5.1605,1.59,-0.84,1.798249148,3.35408,0.60494,3.408196745,4.95408,1.44494,5.1605,-1.6,-0.84,1.80709712
28/05/2019 22:30,6.636,0.8455,6.689646198,5.436,1.5855,5.6625,1.2,-0.74,1.409822684,4.226,0.8455,4.309750138,5.436,1.5855,5.6625,-1.21,-0.74,1.418344105
28/05/2019 23:00,6.5052,0.9386,6.572563959,5.5152,1.6086,5.745,0.99,-0.67,1.19540788,4.5252,0.9386,4.621515444,5.5152,1.6086,5.745,-0.99,-0.67,1.19540788
28/05/2019 23:30,6.21712,0.92166,6.285064697,5.45712,1.59166,5.6845,0.76,-0.67,1.013163363,4.68712,0.92166,4.776876705,5.45712,1.59166,5.6845,-0.77,-0.67,1.020686044
29/05/2019 00:00,5.92448,0.72964,5.969240974,5.24448,1.52964,5.463,0.68,-0.8,1.04995238,4.56448,0.66964,4.613338856,5.24448,1.52964,5.463,-0.68,-0.86,1.096357606
29/05/2019 00:30,5.2272,0.7246,5.277183434,5.2272,1.5246,5.445,0,-0.8,0.8,5.2272,0.6646,5.269280122,5.2272,1.5246,5.445,0,-0.86,0.86
29/05/2019 01:00,4.93056,0.63808,4.971676578,4.93056,1.43808,5.136,0,-0.8,0.8,4.93056,0.57808,4.964332624,4.93056,1.43808,5.136,0,-0.86,0.86
29/05/2019 01:30,5.4152,0.5811,5.446289402,4.7352,1.3811,4.9325,0.68,-0.8,1.04995238,4.0552,0.5211,4.088544026,4.7352,1.3811,4.9325,-0.68,-0.86,1.096357606
29/05/2019 02:00,5.32592,0.55506,5.354765676,4.64592,1.35506,4.8395,0.68,-0.8,1.04995238,3.96592,0.49506,3.996699369,4.64592,1.35506,4.8395,-0.68,-0.86,1.096357606
29/05/2019 02:30,5.13728,0.50004,5.161558466,4.45728,1.30004,4.643,0.68,-0.8,1.04995238,3.77728,0.44004,3.802825187,4.45728,1.30004,4.643,-0.68,-0.86,1.096357606
29/05/2019 03:00,5.09696,0.48828,5.120294777,4.41696,1.28828,4.601,0.68,-0.8,1.04995238,3.73696,0.42828,3.761421779,4.41696,1.28828,4.601,-0.68,-0.86,1.096357606
29/05/2019 03:30,5.27648,0.47064,5.29742798,4.59648,1.34064,4.788,0.68,-0.87,1.104219181,3.91648,0.34064,3.931265852,4.59648,1.34064,4.788,-0.68,-1,1.209297317
29/05/2019 04:00,5.35568,0.49374,5.378390786,4.67568,1.36374,4.8705,0.68,-0.87,1.104219181,3.99568,0.36374,4.01220207,4.67568,1.36374,4.8705,-0.68,-1,1.209297317
29/05/2019 04:30,5.09176,0.27218,5.099029501,4.36176,1.27218,4.5435,0.73,-1,1.238103388,3.63176,0.27218,3.641944899,4.36176,1.27218,4.5435,-0.73,-1,1.238103388
29/05/2019 05:00,4.88496,0.54478,4.91524358,4.88496,1.42478,5.0885,0,-0.88,0.88,4.88496,0.42478,4.903393952,4.88496,1.42478,5.0885,0,-1,1
29/05/2019 05:30,5.04672,0.47196,5.068740376,5.04672,1.47196,5.257,0,-1,1,5.04672,0.47196,5.068740376,5.04672,1.47196,5.257,0,-1,1
29/05/2019 06:00,5.71328,0.46804,5.732419193,5.03328,1.46804,5.243,0.68,-1,1.209297317,4.34328,0.46804,4.368425643,5.03328,1.46804,5.243,-0.69,-1,1.214948559
29/05/2019 06:30,6.07352,0.61436,6.104513363,5.12352,1.49436,5.337,0.95,-0.88,1.294951737,4.18352,0.62436,4.229854016,5.12352,1.49436,5.337,-0.94,-0.87,1.28082005
29/05/2019 07:00,6.1932,0.6026,6.222447509,5.0832,1.4826,5.295,1.11,-0.88,1.416509795,3.9732,0.6126,4.020148878,5.0832,1.4826,5.295,-1.11,-0.87,1.410319113
29/05/2019 07:30,6.5608,0.6694,6.594861105,5.1408,1.4994,5.355,1.42,-0.83,1.64477962,3.7108,0.6294,3.763798746,5.1408,1.4994,5.355,-1.43,-0.87,1.67385782
29/05/2019 08:00,6.67,0.6975,6.706370572,4.86,1.4175,5.0625,1.81,-0.72,1.947947638,3.07,0.6975,3.148238595,4.86,1.4175,5.0625,-1.79,-0.72,1.929378138
29/05/2019 08:30,6.90568,0.76624,6.948060161,5.09568,1.48624,5.308,1.81,-0.72,1.947947638,3.30568,0.76624,3.393323445,5.09568,1.48624,5.308,-1.79,-0.72,1.929378138
29/05/2019 09:00,7.2364,1.5827,7.40745734,5.4264,1.5827,5.6525,1.81,0,1.81,3.6364,1.5827,3.96589766,5.4264,1.5827,5.6525,-1.79,0,1.79
29/05/2019 09:30,7.28392,1.59656,7.45684212,5.47392,1.59656,5.702,1.81,0,1.81,3.68392,1.59656,4.015005654,5.47392,1.59656,5.702,-1.79,0,1.79
29/05/2019 10:00,7.0348,1.5239,7.197963757,5.2248,1.5239,5.4425,1.81,0,1.81,3.5048,1.5239,3.821765855,5.2248,1.5239,5.4425,-1.72,0,1.72
29/05/2019 10:30,6.9892,1.5631,7.161857179,5.3592,1.5631,5.5825,1.63,0,1.63,3.7192,1.5631,4.034319057,5.3592,1.5631,5.5825,-1.64,0,1.64
29/05/2019 11:00,7.07032,1.58676,7.246187425,5.44032,1.58676,5.667,1.63,0,1.63,3.80032,1.58676,4.118281122,5.44032,1.58676,5.667,-1.64,0,1.64
29/05/2019 11:30,7.03584,1.56212,7.207167502,5.35584,1.56212,5.579,1.68,0,1.68,3.71584,1.56212,4.030841823,5.35584,1.56212,5.579,-1.64,0,1.64
29/05/2019 12:00,7.35072,0.00146,7.350720145,5.73072,1.67146,5.9695,1.62,-1.67,2.326649952,4.09072,2.68146,4.891238887,5.73072,1.67146,5.9695,-1.64,1.01,1.926058151
29/05/2019 12:30,8.02976,1.91618,8.255228128,6.56976,1.91618,6.8435,1.46,0,1.46,5.09976,1.91618,5.447870947,6.56976,1.91618,6.8435,-1.47,0,1.47
29/05/2019 13:00,8.22816,2.01488,8.471266635,6.90816,2.01488,7.196,1.32,0,1.32,5.57816,2.01488,5.930903,6.90816,2.01488,7.196,-1.33,0,1.33
29/05/2019 13:30,8.90208,2.31644,9.198528284,7.94208,2.31644,8.273,0.96,0,0.96,6.99208,2.31644,7.365804572,7.94208,2.31644,8.273,-0.95,0,0.95
29/05/2019 14:00,8.86856,2.32708,9.16878715,7.97856,2.32708,8.311,0.89,0,0.89,7.09856,2.32708,7.470264748,7.97856,2.32708,8.311,-0.88,0,0.88
29/05/2019 14:30,8.7028,1.2554,8.792881041,7.7328,2.2554,8.055,0.97,-1,1.393161871,6.7828,2.2554,7.147951105,7.7328,2.2554,8.055,-0.95,0,0.95
29/05/2019 15:00,8.46088,2.18484,8.738421837,7.49088,2.18484,7.803,0.97,0,0.97,6.54088,2.18484,6.896132032,7.49088,2.18484,7.803,-0.95,0,0.95
29/05/2019 15:30,8.66208,2.19394,8.935603094,7.52208,2.19394,7.8355,1.14,0,1.14,6.37208,2.19394,6.739197003,7.52208,2.19394,7.8355,-1.15,0,1.15
29/05/2019 16:00,9.05024,2.28382,9.333952959,7.83024,2.28382,8.1565,1.22,0,1.22,6.60024,2.28382,6.984196579,7.83024,2.28382,8.1565,-1.23,0,1.23
29/05/2019 16:30,9.30944,2.35942,9.603777166,8.08944,2.35942,8.4265,1.22,0,1.22,6.85944,2.35942,7.253880331,8.08944,2.35942,8.4265,-1.23,0,1.23
29/05/2019 17:00,7.76888,1.56884,7.925702202,5.37888,1.56884,5.603,2.39,0,2.39,2.99888,1.56884,3.384455673,5.37888,1.56884,5.603,-2.38,0,2.38
29/05/2019 17:30,8.1016,1.6863,8.275235963,5.7816,1.6863,6.0225,2.32,0,2.32,3.4816,1.6863,3.86848113,5.7816,1.6863,6.0225,-2.3,0,2.3
29/05/2019 18:00,8.62984,1.95412,8.848317546,6.69984,1.95412,6.979,1.93,0,1.93,4.75984,1.95412,5.145353418,6.69984,1.95412,6.979,-1.94,0,1.94
29/05/2019 18:30,8.51512,1.92066,8.729043673,6.58512,1.92066,6.8595,1.93,0,1.93,4.64512,1.92066,5.026537044,6.58512,1.92066,6.8595,-1.94,0,1.94
29/05/2019 19:00,8.30904,1.83722,8.50973108,6.29904,1.83722,6.5615,2.01,0,2.01,4.26904,1.83722,4.647588606,6.29904,1.83722,6.5615,-2.03,0,2.03
29/05/2019 19:30,8.28872,0.36796,8.296883379,6.43872,1.87796,6.707,1.85,-1.51,2.388011725,4.57872,2.88796,5.413408335,6.43872,1.87796,6.707,-1.86,1.01,2.116530179
29/05/2019 20:00,7.94648,1.77814,8.142992463,6.09648,1.77814,6.3505,1.85,0,1.85,4.33648,1.77814,4.686879628,6.09648,1.77814,6.3505,-1.76,0,1.76
29/05/2019 20:30,7.4804,1.6597,7.66230959,5.6904,1.6597,5.9275,1.79,0,1.79,3.9304,1.6597,4.26645617,5.6904,1.6597,5.9275,-1.76,0,1.76
29/05/2019 21:00,7.57928,1.75854,7.780613617,6.02928,1.75854,6.2805,1.55,0,1.55,4.46928,1.75854,4.80280404,6.02928,1.75854,6.2805,-1.56,0,1.56
29/05/2019 21:30,7.55856,0.63208,7.58494261,6.17856,1.80208,6.436,1.38,-1.17,1.809226354,4.76856,1.86208,5.119229083,6.17856,1.80208,6.436,-1.41,0.06,1.411276018
29/05/2019 22:00,8.052,2.051,8.30910976,7.032,2.051,7.325,1.02,0,1.02,6.042,2.051,6.380624186,7.032,2.051,7.325,-0.99,0,0.99
29/05/2019 22:30,7.86168,0.55674,7.881368653,7.05168,2.05674,7.3455,0.81,-1.5,1.704728717,6.24168,3.06674,6.954384477,7.05168,2.05674,7.3455,-0.81,1.01,1.294681428
29/05/2019 23:00,8.22704,2.20122,8.516428632,7.54704,2.20122,7.8615,0.68,0,0.68,6.86704,2.20122,7.211214034,7.54704,2.20122,7.8615,-0.68,0,0.68
29/05/2019 23:30,7.9176,2.3093,8.2475,7.9176,2.3093,8.2475,0,0,0,7.9176,2.3093,8.2475,7.9176,2.3093,8.2475,0,0,0
30/05/2019 00:00,8.08896,2.35928,8.426,8.08896,2.35928,8.426,0,0,0,8.08896,2.35928,8.426,8.08896,2.35928,8.426,0,0,0
30/05/2019 00:30,7.28688,1.26534,7.395924922,7.28688,2.12534,7.5905,0,-0.86,0.86,7.28688,1.79534,7.504789527,7.28688,2.12534,7.5905,0,-0.33,0.33
30/05/2019 01:00,7.28352,2.12436,7.587,7.28352,2.12436,7.587,0,0,0,7.28352,2.12436,7.587,7.28352,2.12436,7.587,0,0,0
30/05/2019 01:30,7.24752,2.11386,7.5495,7.24752,2.11386,7.5495,0,0,0,7.24752,2.11386,7.5495,7.24752,2.11386,7.5495,0,0,0
30/05/2019 02:00,7.67376,2.23818,7.9935,7.67376,2.23818,7.9935,0,0,0,7.67376,2.23818,7.9935,7.67376,2.23818,7.9935,0,0,0
30/05/2019 02:30,7.11264,2.07452,7.409,7.11264,2.07452,7.409,0,0,0,7.11264,2.07452,7.409,7.11264,2.07452,7.409,0,0,0
30/05/2019 03:00,7.20112,2.29866,7.559098296,7.88112,2.29866,8.2095,-0.68,0,0.68,8.56112,2.29866,8.864345066,7.88112,2.29866,8.2095,0.68,0,0.68
30/05/2019 03:30,7.3144,2.3317,7.677061433,7.9944,2.3317,8.3275,-0.68,0,0.68,8.6744,2.3317,8.9823182,7.9944,2.3317,8.3275,0.68,0,0.68
30/05/2019 04:00,7.15552,2.28536,7.511613462,7.83552,2.28536,8.162,-0.68,0,0.68,8.51552,2.28536,8.816856084,7.83552,2.28536,8.162,0.68,0,0.68
30/05/2019 04:30,6.56832,1.91576,6.842,6.56832,1.91576,6.842,0,0,0,6.56832,1.91576,6.842,6.56832,1.91576,6.842,0,0,0
30/05/2019 05:00,6.20352,1.13936,6.307281633,6.20352,1.80936,6.462,0,-0.67,0.67,6.20352,1.13936,6.307281633,6.20352,1.80936,6.462,0,-0.67,0.67
30/05/2019 05:30,6.39216,1.05438,6.478535842,6.39216,1.86438,6.6585,0,-0.81,0.81,6.39216,1.05438,6.478535842,6.39216,1.86438,6.6585,0,-0.81,0.81
30/05/2019 06:00,6.4176,1.0618,6.50484504,6.4176,1.8718,6.685,0,-0.81,0.81,6.4176,1.0618,6.50484504,6.4176,1.8718,6.685,0,-0.81,0.81
30/05/2019 06:30,7.06224,1.36982,7.193861317,7.06224,2.05982,7.3565,0,-0.69,0.69,7.06224,1.38982,7.197696399,7.06224,2.05982,7.3565,0,-0.67,0.67
30/05/2019 07:00,8.4104,2.2547,8.70738194,7.7304,2.2547,8.0525,0.68,0,0.68,7.0504,2.2547,7.402149164,7.7304,2.2547,8.0525,-0.68,0,0.68
30/05/2019 07:30,8.172,1.3735,8.286620919,7.212,2.1035,7.5125,0.96,-0.73,1.206026534,6.252,1.3735,6.401094145,7.212,2.1035,7.5125,-0.96,-0.73,1.206026534
30/05/2019 08:00,9.74984,2.61912,10.09550244,8.97984,2.61912,9.354,0.77,0,0.77,8.21984,2.61912,8.627024933,8.97984,2.61912,9.354,-0.76,0,0.76
30/05/2019 08:30,9.83296,2.66378,10.18738564,9.13296,2.66378,9.5135,0.7,0,0.7,8.42296,2.66378,8.834137142,9.13296,2.66378,9.5135,-0.71,0,0.71
30/05/2019 09:00,10.15176,2.72468,10.51104715,9.34176,2.72468,9.731,0.81,0,0.81,8.54176,2.72468,8.965798626,9.34176,2.72468,9.731,-0.8,0,0.8
30/05/2019 09:30,9.08128,2.37454,9.38659079,8.14128,2.37454,8.4805,0.94,0,0.94,7.22128,2.37454,7.601665939,8.14128,2.37454,8.4805,-0.92,0,0.92
30/05/2019 10:00,8.46688,2.16034,8.738142014,7.40688,2.16034,7.7155,1.06,0,1.06,6.34688,2.16034,6.704472735,7.40688,2.16034,7.7155,-1.06,0,1.06
30/05/2019 10:30,8.37288,2.10084,8.632418444,7.20288,2.10084,7.503,1.17,0,1.17,6.04288,2.10084,6.397650147,7.20288,2.10084,7.503,-1.16,0,1.16
30/05/2019 11:00,8.15504,2.02272,8.402146964,6.93504,2.02272,7.224,1.22,0,1.22,5.71504,2.02272,6.062431723,6.93504,2.02272,7.224,-1.22,0,1.22
30/05/2019 11:30,8.07024,2.02132,8.31952572,6.93024,2.02132,7.219,1.14,0,1.14,5.80024,2.02132,6.142354483,6.93024,2.02132,7.219,-1.13,0,1.13
30/05/2019 12:00,8.3828,2.1329,8.649890072,7.3128,2.1329,7.6175,1.07,0,1.07,6.2528,2.1329,6.606570233,7.3128,2.1329,7.6175,-1.06,0,1.06
30/05/2019 12:30,9.63248,2.57614,9.97101641,8.83248,2.57614,9.2005,0.8,0,0.8,8.04248,2.57614,8.444997445,8.83248,2.57614,9.2005,-0.79,0,0.79
30/05/2019 13:00,9.76352,2.61436,10.10748243,8.96352,2.61436,9.337,0.8,0,0.8,8.17352,2.61436,8.581451357,8.96352,2.61436,9.337,-0.79,0,0.79
30/05/2019 13:30,9.36896,2.49928,9.696587647,8.56896,2.49928,8.926,0.8,0,0.8,7.77896,2.49928,8.170594789,8.56896,2.49928,8.926,-0.79,0,0.79
30/05/2019 14:00,8.48264,2.21452,8.766942466,7.59264,2.21452,7.909,0.89,0,0.89,6.71264,2.21452,7.068495922,7.59264,2.21452,7.909,-0.88,0,0.88
30/05/2019 14:30,8.82248,2.34864,9.129746064,8.05248,2.34864,8.388,0.77,0,0.77,7.28248,2.34864,7.651838001,8.05248,2.34864,8.388,-0.77,0,0.77
30/05/2019 15:00,6.71976,1.49618,6.884310354,5.12976,1.49618,5.3435,1.59,0,1.59,3.54976,1.49618,3.852187774,5.12976,1.49618,5.3435,-1.58,0,1.58
30/05/2019 15:30,6.86584,1.49212,7.026107101,5.11584,1.49212,5.329,1.75,0,1.75,3.37584,1.49212,3.690896612,5.11584,1.49212,5.329,-1.74,0,1.74
30/05/2019 16:00,5.78376,0.97818,5.865894292,3.35376,0.97818,3.4935,2.43,0,2.43,0.93376,0.97818,1.35231056,3.35376,0.97818,3.4935,-2.42,0,2.42
30/05/2019 16:30,6.12888,1.07884,6.223107407,3.69888,1.07884,3.853,2.43,0,2.43,1.27888,1.07884,1.673149665,3.69888,1.07884,3.853,-2.42,0,2.42
30/05/2019 17:00,6.11584,1.03712,6.203153779,3.55584,1.03712,3.704,2.56,0,2.56,1.00584,1.03712,1.444760188,3.55584,1.03712,3.704,-2.55,0,2.55
30/05/2019 17:30,6.0532,0.9401,6.125766748,3.2232,0.9401,3.3575,2.83,0,2.83,0.3832,0.9401,1.015199611,3.2232,0.9401,3.3575,-2.84,0,2.84
30/05/2019 18:00,6.78744,1.28842,6.908644429,4.41744,1.28842,4.6015,2.37,0,2.37,2.07744,1.28842,2.444541481,4.41744,1.28842,4.6015,-2.34,0,2.34
30/05/2019 18:30,8.12568,1.88874,8.342302695,6.47568,1.88874,6.7455,1.65,0,1.65,4.82568,1.88874,5.182135298,6.47568,1.88874,6.7455,-1.65,0,1.65
30/05/2019 19:00,8.48168,2.07424,8.731630272,7.11168,2.07424,7.408,1.37,0,1.37,5.73168,2.07424,6.095459556,7.11168,2.07424,7.408,-1.38,0,1.38
30/05/2019 19:30,8.788,0.744,8.819437624,7.728,2.254,8.05,1.06,-1.51,1.844911922,6.668,3.264,7.424009698,7.728,2.254,8.05,-1.06,1.01,1.464137972
30/05/2019 20:00,8.32384,2.11862,8.589229479,7.26384,2.11862,7.5665,1.06,0,1.06,6.20384,2.11862,6.555622125,7.26384,2.11862,7.5665,-1.06,0,1.06
30/05/2019 20:30,8.17888,2.07634,8.43832127,7.11888,2.07634,7.4155,1.06,0,1.06,6.11888,2.07634,6.461569488,7.11888,2.07634,7.4155,-1,0,1
30/05/2019 21:00,8.33536,2.17448,8.614324675,7.45536,2.17448,7.766,0.88,0,0.88,6.57536,2.17448,6.925584625,7.45536,2.17448,7.766,-0.88,0,0.88
30/05/2019 21:30,8.31704,2.18372,8.598941063,7.48704,2.18372,7.799,0.83,0,0.83,6.65704,2.18372,7.006055566,7.48704,2.18372,7.799,-0.83,0,0.83
30/05/2019 22:00,7.85872,1.34796,7.973485825,6.91872,2.01796,7.207,0.94,-0.67,1.154339638,5.99872,1.34796,6.148303652,6.91872,2.01796,7.207,-0.92,-0.67,1.138112472
30/05/2019 22:30,7.41184,1.21762,7.511189696,6.47184,1.88762,6.7415,0.94,-0.67,1.154339638,5.55184,1.21762,5.683795022,6.47184,1.88762,6.7415,-0.92,-0.67,1.138112472
30/05/2019 23:00,7.8012,1.4041,7.926551473,7.1112,2.0741,7.4075,0.69,-0.67,0.961769203,6.4212,1.4041,6.5729222,7.1112,2.0741,7.4075,-0.69,-0.67,0.961769203
30/05/2019 23:30,7.10544,2.07242,7.4015,7.10544,2.07242,7.4015,0,0,0,7.10544,2.07242,7.4015,7.10544,2.07242,7.4015,0,0,0
31/05/2019 00:00,7.9608,1.6519,8.130381925,7.9608,2.3219,8.2925,0,-0.67,0.67,7.9608,1.6519,8.130381925,7.9608,2.3219,8.2925,0,-0.67,0.67
31/05/2019 00:30,7.60752,1.54886,7.763589882,7.60752,2.21886,7.9245,0,-0.67,0.67,7.60752,1.54886,7.763589882,7.60752,2.21886,7.9245,0,-0.67,0.67
31/05/2019 01:00,6.90192,1.34306,7.031380366,6.90192,2.01306,7.1895,0,-0.67,0.67,6.90192,1.34306,7.031380366,6.90192,2.01306,7.1895,0,-0.67,0.67
31/05/2019 01:30,6.04368,1.09274,6.141673115,6.04368,1.76274,6.2955,0,-0.67,0.67,6.04368,1.09274,6.141673115,6.04368,1.76274,6.2955,0,-0.67,0.67
31/05/2019 02:00,6.06672,1.09946,6.165541651,6.06672,1.76946,6.3195,0,-0.67,0.67,6.06672,1.09946,6.165541651,6.06672,1.76946,6.3195,0,-0.67,0.67
31/05/2019 02:30,6.01056,1.08308,6.107363899,6.01056,1.75308,6.261,0,-0.67,0.67,6.01056,1.08308,6.107363899,6.01056,1.75308,6.261,0,-0.67,0.67
31/05/2019 03:00,6.504,1.897,6.775,6.504,1.897,6.775,0,0,0,6.504,1.897,6.775,6.504,1.897,6.775,0,0,0
31/05/2019 03:30,6.3024,1.8382,6.565,6.3024,1.8382,6.565,0,0,0,6.3024,1.8382,6.565,6.3024,1.8382,6.565,0,0,0
31/05/2019 04:00,6.53616,1.90638,6.8085,6.53616,1.90638,6.8085,0,0,0,6.53616,1.90638,6.8085,6.53616,1.90638,6.8085,0,0,0
31/05/2019 04:30,6.73296,1.96378,7.0135,6.73296,1.96378,7.0135,0,0,0,6.73296,1.96378,7.0135,6.73296,1.96378,7.0135,0,0,0
31/05/2019 05:00,5.532,0.9435,5.611881703,5.532,1.6135,5.7625,0,-0.67,0.67,5.532,0.9435,5.611881703,5.532,1.6135,5.7625,0,-0.67,0.67
31/05/2019 05:30,5.18544,0.84242,5.253423593,5.18544,1.51242,5.4015,0,-0.67,0.67,5.18544,0.84242,5.253423593,5.18544,1.51242,5.4015,0,-0.67,0.67
31/05/2019 06:00,5.78688,1.01784,5.875710885,5.78688,1.68784,6.028,0,-0.67,0.67,5.78688,1.01784,5.875710885,5.78688,1.68784,6.028,0,-0.67,0.67
31/05/2019 06:30,6.90272,1.81496,7.137340065,6.22272,1.81496,6.482,0.68,0,0.68,5.54272,1.81496,5.832308702,6.22272,1.81496,6.482,-0.68,0,0.68
31/05/2019 07:00,6.74928,1.72354,6.965871851,5.90928,1.72354,6.1555,0.84,0,0.84,5.06928,1.72354,5.354268377,5.90928,1.72354,6.1555,-0.84,0,0.84
31/05/2019 07:30,6.99784,1.05312,7.076639485,5.90784,1.72312,6.154,1.09,-0.67,1.279453008,4.81784,1.05312,4.931596496,5.90784,1.72312,6.154,-1.09,-0.67,1.279453008
31/05/2019 08:00,7.33152,0.77586,7.372458494,5.95152,1.73586,6.1995,1.38,-0.96,1.681071087,4.55152,1.49586,4.791026137,5.95152,1.73586,6.1995,-1.4,-0.24,1.420422472
31/05/2019 08:30,7.3608,1.6569,7.544978081,5.6808,1.6569,5.9175,1.68,0,1.68,4.0208,1.6569,4.348810211,5.6808,1.6569,5.9175,-1.66,0,1.66
31/05/2019 09:00,7.3732,0.1326,7.374392246,5.5632,1.6226,5.795,1.81,-1.49,2.344397577,3.7732,2.7926,4.694214844,5.5632,1.6226,5.795,-1.79,1.17,2.138457388
31/05/2019 09:30,7.64464,1.72802,7.837510692,5.92464,1.72802,6.1715,1.72,0,1.72,4.25464,1.72802,4.592168839,5.92464,1.72802,6.1715,-1.67,0,1.67
31/05/2019 10:00,7.7272,1.7521,7.923349939,6.0072,1.7521,6.2575,1.72,0,1.72,4.3372,1.7521,4.677730032,6.0072,1.7521,6.2575,-1.67,0,1.67
31/05/2019 10:30,7.56064,1.70352,7.750177908,5.84064,1.70352,6.084,1.72,0,1.72,4.17064,1.70352,4.505132451,5.84064,1.70352,6.084,-1.67,0,1.67
31/05/2019 11:00,7.51888,1.67384,7.702940789,5.73888,1.67384,5.978,1.78,0,1.78,3.99888,1.67384,4.335064198,5.73888,1.67384,5.978,-1.74,0,1.74
31/05/2019 11:30,7.83392,1.82406,8.043475458,6.25392,1.82406,6.5145,1.58,0,1.58,4.67392,1.82406,5.017242574,6.25392,1.82406,6.5145,-1.58,0,1.58
31/05/2019 12:00,7.868,1.8515,8.082912609,6.348,1.8515,6.6125,1.52,0,1.52,4.768,1.8515,5.114868156,6.348,1.8515,6.6125,-1.58,0,1.58
31/05/2019 12:30,7.9352,1.8711,8.152816339,6.4152,1.8711,6.6825,1.52,0,1.52,4.8352,1.8711,5.184609363,6.4152,1.8711,6.6825,-1.58,0,1.58
31/05/2019 13:00,8.03896,1.95678,8.273685143,6.70896,1.95678,6.9885,1.33,0,1.33,5.37896,1.95678,5.723827273,6.70896,1.95678,6.9885,-1.33,0,1.33
31/05/2019 13:30,7.59008,1.75294,7.789872467,6.01008,1.75294,6.2605,1.58,0,1.58,4.43008,1.75294,4.764284569,6.01008,1.75294,6.2605,-1.58,0,1.58
31/05/2019 14:00,8.2176,2.0118,8.460277123,6.8976,2.0118,7.185,1.32,0,1.32,5.5776,2.0118,5.929330569,6.8976,2.0118,7.185,-1.32,0,1.32
31/05/2019 14:30,8.42144,2.17042,8.696630074,7.44144,2.17042,7.7515,0.98,0,0.98,6.48144,2.17042,6.835187448,7.44144,2.17042,7.7515,-0.96,0,0.96
31/05/2019 15:00,8.18704,2.13122,8.459889045,7.30704,2.13122,7.6115,0.88,0,0.88,6.43704,2.13122,6.780677153,7.30704,2.13122,7.6115,-0.87,0,0.87
31/05/2019 15:30,8.65736,2.30048,8.957794952,7.88736,2.30048,8.216,0.77,0,0.77,7.11736,2.30048,7.47990786,7.88736,2.30048,8.216,-0.77,0,0.77
31/05/2019 16:00,9.12344,1.15642,9.196437606,8.35344,2.43642,8.7015,0.77,-1.28,1.493753661,7.58344,3.44642,8.329848321,8.35344,2.43642,8.7015,-0.77,1.01,1.270039369
31/05/2019 16:30,8.78816,2.36488,9.100791922,8.10816,2.36488,8.446,0.68,0,0.68,7.42816,2.36488,7.795525537,8.10816,2.36488,8.446,-0.68,0,0.68
31/05/2019 17:00,9.07024,2.40632,9.38400925,8.25024,2.40632,8.594,0.82,0,0.82,7.43024,2.40632,7.810175568,8.25024,2.40632,8.594,-0.82,0,0.82
31/05/2019 17:30,9.45832,2.54576,9.794932935,8.72832,2.54576,9.092,0.73,0,0.73,7.99832,2.54576,8.393689106,8.72832,2.54576,9.092,-0.73,0,0.73
31/05/2019 18:00,8.63064,2.26352,8.922525965,7.76064,2.26352,8.084,0.87,0,0.87,6.90064,2.26352,7.262393214,7.76064,2.26352,8.084,-0.86,0,0.86
31/05/2019 18:30,8.65752,2.27136,8.950515561,7.78752,2.27136,8.112,0.87,0,0.87,6.92752,2.27136,7.290377878,7.78752,2.27136,8.112,-0.86,0,0.86
31/05/2019 19:00,8.78256,2.28158,9.074082182,7.82256,2.28158,8.1485,0.96,0,0.96,6.87256,2.28158,7.241387177,7.82256,2.28158,8.1485,-0.95,0,0.95
31/05/2019 19:30,7.99104,1.99822,8.237087073,6.85104,1.99822,7.1365,1.14,0,1.14,5.71104,1.99822,6.050525684,6.85104,1.99822,7.1365,-1.14,0,1.14
31/05/2019 20:00,7.74816,1.92738,7.984283127,6.60816,1.92738,6.8835,1.14,0,1.14,5.46816,1.92738,5.797893363,6.60816,1.92738,6.8835,-1.14,0,1.14
31/05/2019 20:30,7.87928,2.00354,8.13002004,6.86928,2.00354,7.1555,1.01,0,1.01,5.86928,2.00354,6.201823945,6.86928,2.00354,7.1555,-1,0,1
31/05/2019 21:00,7.34256,1.13908,7.430389667,6.20256,1.80908,6.461,1.14,-0.67,1.322308587,5.06256,1.13908,5.189124878,6.20256,1.80908,6.461,-1.14,-0.67,1.322308587
31/05/2019 21:30,6.7288,1.5659,6.908602771,5.3688,1.5659,5.5925,1.36,0,1.36,3.9888,1.5659,4.285156736,5.3688,1.5659,5.5925,-1.38,0,1.38
31/05/2019 22:00,6.48448,1.49464,6.654504459,5.12448,1.49464,5.338,1.36,0,1.36,3.74448,0.82464,3.834209384,5.12448,1.49464,5.338,-1.38,-0.67,1.534046935
31/05/2019 22:30,6.65544,0.94742,6.722535701,5.54544,1.61742,5.7765,1.11,-0.67,1.296533841,4.43544,0.94742,4.535496957,5.54544,1.61742,5.7765,-1.11,-0.67,1.296533841
31/05/2019 23:00,7.1812,1.2116,7.282692359,6.4512,1.8816,6.72,0.73,-0.67,0.990858214,5.7112,1.2116,5.838302836,6.4512,1.8816,6.72,-0.74,-0.67,0.998248466
31/05/2019 23:30,6.57776,1.05018,6.66106633,5.89776,1.72018,6.1435,0.68,-0.67,0.954620343,5.21776,1.05018,5.322395837,5.89776,1.72018,6.1435,-0.68,-0.67,0.954620343
01/06/2019 00:00,5.7632,0.8126,5.820205581,5.0832,1.4826,5.295,0.68,-0.67,0.954620343,4.4032,0.8126,4.477553908,5.0832,1.4826,5.295,-0.68,-0.67,0.954620343
01/06/2019 00:30,5.40624,0.90682,5.481765541,5.40624,1.57682,5.6315,0,-0.67,0.67,5.40624,0.90682,5.481765541,5.40624,1.57682,5.6315,0,-0.67,0.67
01/06/2019 01:00,5.20848,0.84914,5.27724385,5.20848,1.51914,5.4255,0,-0.67,0.67,5.20848,0.84914,5.27724385,5.20848,1.51914,5.4255,0,-0.67,0.67
01/06/2019 01:30,5.22912,0.85516,5.298584207,5.22912,1.52516,5.447,0,-0.67,0.67,4.54912,0.85516,4.628800212,5.22912,1.52516,5.447,-0.68,-0.67,0.954620343
01/06/2019 02:00,5.17376,0.64068,5.213277606,4.49376,1.31068,4.681,0.68,-0.67,0.954620343,3.81376,0.64068,3.867200047,4.49376,1.31068,4.681,-0.68,-0.67,0.954620343
01/06/2019 02:30,5.03456,0.60008,5.070196288,4.35456,1.27008,4.536,0.68,-0.67,0.954620343,3.67456,0.60008,3.723236119,4.35456,1.27008,4.536,-0.68,-0.67,0.954620343
01/06/2019 03:00,5.168,0.639,5.207354895,4.488,1.309,4.675,0.68,-0.67,0.954620343,3.808,0.639,3.861241381,4.488,1.309,4.675,-0.68,-0.67,0.954620343
01/06/2019 03:30,4.872,0.551,4.903058739,4.872,1.421,5.075,0,-0.87,0.87,4.192,0.631,4.239224575,4.872,1.421,5.075,-0.68,-0.79,1.042353107
01/06/2019 04:00,4.82688,0.53784,4.856752248,4.82688,1.40784,5.028,0,-0.87,0.87,4.82688,0.56784,4.860165923,4.82688,1.40784,5.028,0,-0.84,0.84
01/06/2019 04:30,4.70112,0.50116,4.72775746,4.70112,1.37116,4.897,0,-0.87,0.87,4.70112,0.44116,4.721774179,4.70112,1.37116,4.897,0,-0.93,0.93
01/06/2019 05:00,4.45296,0.42878,4.473556197,4.45296,1.29878,4.6385,0,-0.87,0.87,4.45296,0.36878,4.4682045,4.45296,1.29878,4.6385,0,-0.93,0.93
01/06/2019 05:30,4.2624,0.3732,4.278706814,4.2624,1.2432,4.44,0,-0.87,0.87,4.2624,0.2432,4.269332501,4.2624,1.2432,4.44,0,-1,1
01/06/2019 06:00,4.49568,0.44124,4.517281417,4.49568,1.31124,4.683,0,-0.87,0.87,4.49568,0.40124,4.513549845,4.49568,1.31124,4.683,0,-0.91,0.91
01/06/2019 06:30,5.3192,0.4831,5.341092983,4.6392,1.3531,4.8325,0.68,-0.87,1.104219181,3.9592,0.5131,3.992309639,4.6392,1.3531,4.8325,-0.68,-0.84,1.080740487
01/06/2019 07:00,5.26784,0.46812,5.288598548,4.58784,1.33812,4.779,0.68,-0.87,1.104219181,3.90784,0.49812,3.939458973,4.58784,1.33812,4.779,-0.68,-0.84,1.080740487
01/06/2019 07:30,5.5992,0.5181,5.623119086,4.7592,1.3881,4.9575,0.84,-0.87,1.209338662,3.8992,0.4581,3.926017862,4.7592,1.3881,4.9575,-0.86,-0.93,1.266688596
01/06/2019 08:00,6.01208,0.78894,6.06362369,5.00208,1.45894,5.2105,1.01,-0.67,1.212023102,3.99208,0.78894,4.069290976,5.00208,1.45894,5.2105,-1.01,-0.67,1.212023102
01/06/2019 08:30,6.11944,0.67692,6.156765921,5.02944,1.46692,5.239,1.09,-0.79,1.34617978,3.93944,0.65692,3.993836677,5.02944,1.46692,5.239,-1.09,-0.81,1.358013255
01/06/2019 09:00,6.42568,0.76624,6.471204463,5.33568,1.55624,5.558,1.09,-0.79,1.34617978,4.24568,0.74624,4.310762438,5.33568,1.55624,5.558,-1.09,-0.81,1.358013255
01/06/2019 09:30,6.42664,1.55652,6.612447066,5.33664,1.55652,5.559,1.09,0,1.09,4.24664,1.55652,4.522908998,5.33664,1.55652,5.559,-1.09,0,1.09
01/06/2019 10:00,6.66024,0.98382,6.732510576,5.67024,1.65382,5.9065,0.99,-0.67,1.19540788,4.69024,0.98382,4.792311869,5.67024,1.65382,5.9065,-0.98,-0.67,1.187139419
01/06/2019 10:30,6.80616,1.09638,6.893900424,6.05616,1.76638,6.3085,0.75,-0.67,1.005683847,5.30616,1.09638,5.418245385,6.05616,1.76638,6.3085,-0.75,-0.67,1.005683847
01/06/2019 11:00,6.88488,1.11934,6.975277389,6.13488,1.78934,6.3905,0.75,-0.67,1.005683847,5.38488,1.11934,5.499986786,6.13488,1.78934,6.3905,-0.75,-0.67,1.005683847
01/06/2019 11:30,6.97992,1.14706,7.073544363,6.22992,1.81706,6.4895,0.75,-0.67,1.005683847,5.47992,1.14706,5.598684654,6.22992,1.81706,6.4895,-0.75,-0.67,1.005683847
01/06/2019 12:00,7.04088,1.16484,7.136584856,6.29088,1.83484,6.553,0.75,-0.67,1.005683847,5.59088,1.16484,5.710936123,6.29088,1.83484,6.553,-0.7,-0.67,0.968968524
01/06/2019 12:30,6.77064,1.08602,6.857186409,6.02064,1.75602,6.2715,0.75,-0.67,1.005683847,5.32064,1.08602,5.430345242,6.02064,1.75602,6.2715,-0.7,-0.67,0.968968524
01/06/2019 13:00,6.84312,1.79466,7.074538561,6.15312,1.79466,6.4095,0.69,0,0.69,5.45312,1.12466,5.567888096,6.15312,1.79466,6.4095,-0.7,-0.67,0.968968524
01/06/2019 13:30,7.04856,1.18458,7.147407072,6.35856,1.85458,6.6235,0.69,-0.67,0.961769203,5.65856,1.18458,5.78122228,6.35856,1.85458,6.6235,-0.7,-0.67,0.968968524
01/06/2019 14:00,6.39408,1.19494,6.504778294,6.39408,1.86494,6.6605,0,-0.67,0.67,6.39408,1.19494,6.504778294,6.39408,1.86494,6.6605,0,-0.67,0.67
01/06/2019 14:30,6.48768,0.71224,6.526658992,6.48768,1.89224,6.758,0,-1.18,1.18,6.48768,1.54224,6.668470289,6.48768,1.89224,6.758,0,-0.35,0.35
01/06/2019 15:00,6.46848,1.14664,6.569323923,6.46848,1.88664,6.738,0,-0.74,0.74,6.46848,1.13664,6.567585858,6.46848,1.88664,6.738,0,-0.75,0.75
01/06/2019 15:30,6.55488,0.88184,6.613931781,5.83488,1.70184,6.078,0.72,-0.82,1.091237829,5.11488,0.88184,5.190340952,5.83488,1.70184,6.078,-0.72,-0.82,1.091237829
01/06/2019 16:00,6.84432,0.96626,6.912190293,6.12432,1.78626,6.3795,0.72,-0.82,1.091237829,5.40432,0.96626,5.490021225,6.12432,1.78626,6.3795,-0.72,-0.82,1.091237829
01/06/2019 16:30,6.32448,0.89464,6.387442994,5.60448,1.63464,5.838,0.72,-0.74,1.03247276,4.88448,0.87464,4.962170896,5.60448,1.63464,5.838,-0.72,-0.76,1.046900186
01/06/2019 17:00,6.64,0.8425,6.693235858,5.7,1.6625,5.9375,0.94,-0.82,1.24739729,4.77,0.8325,4.842102462,5.7,1.6625,5.9375,-0.93,-0.83,1.246515142
01/06/2019 17:30,6.33688,0.67534,6.372764883,5.12688,1.49534,5.3405,1.21,-0.82,1.461677119,3.89688,0.66534,3.953270931,5.12688,1.49534,5.3405,-1.23,-0.83,1.483846353
01/06/2019 18:00,6.40208,0.40644,6.414968574,5.06208,1.47644,5.273,1.34,-1.07,1.714788617,3.67208,1.19644,3.862077187,5.06208,1.47644,5.273,-1.39,-0.28,1.417921013
01/06/2019 18:30,6.26464,1.36052,6.410673054,4.66464,1.36052,4.859,1.6,0,1.6,3.07464,1.36052,3.362205496,4.66464,1.36052,4.859,-1.59,0,1.59
01/06/2019 19:00,6.124,0.6495,6.158346064,4.524,1.3195,4.7125,1.6,-0.67,1.734618114,2.934,0.6495,3.005030158,4.524,1.3195,4.7125,-1.59,-0.67,1.725398505
01/06/2019 19:30,6.08224,0.63732,6.11553924,4.48224,1.30732,4.669,1.6,-0.67,1.734618114,2.89224,0.63732,2.961626074,4.48224,1.30732,4.669,-1.59,-0.67,1.725398505
01/06/2019 20:00,5.97992,0.58706,6.008667294,4.30992,1.25706,4.4895,1.67,-0.67,1.799388785,2.63992,0.58706,2.704406968,4.30992,1.25706,4.4895,-1.67,-0.67,1.799388785
01/06/2019 20:30,5.8628,0.5704,5.890482153,4.2528,1.2404,4.43,1.61,-0.67,1.743846324,2.6628,0.5704,2.723207667,4.2528,1.2404,4.43,-1.59,-0.67,1.725398505
01/06/2019 21:00,6.29712,0.79916,6.347627667,5.03712,1.46916,5.247,1.26,-0.67,1.427059915,3.76712,0.79916,3.850954401,5.03712,1.46916,5.247,-1.27,-0.67,1.435896932
01/06/2019 21:30,6.3476,0.8343,6.40219355,5.1576,1.5043,5.3725,1.19,-0.67,1.365650028,3.9576,0.8343,4.044583322,5.1576,1.5043,5.3725,-1.2,-0.67,1.374372584
01/06/2019 22:00,6.84176,1.70968,7.052140498,5.86176,1.70968,6.106,0.98,0,0.98,4.90176,1.70968,5.191363674,5.86176,1.70968,6.106,-0.96,0,0.96
01/06/2019 22:30,6.73568,1.67874,6.94172551,5.75568,1.67874,5.9955,0.98,0,0.98,4.79568,1.67874,5.08101512,5.75568,1.67874,5.9955,-0.96,0,0.96
01/06/2019 23:00,7.11872,0.96796,7.184227237,6.43872,1.87796,6.707,0.68,-0.91,1.136001761,5.75872,1.46796,5.942874944,6.43872,1.87796,6.707,-0.68,-0.41,0.794040301
01/06/2019 23:30,6.8432,1.1276,6.935478931,6.1632,1.7976,6.42,0.68,-0.67,0.954620343,5.4832,1.1276,5.597942836,6.1632,1.7976,6.42,-0.68,-0.67,0.954620343
02/06/2019 00:00,6.52416,1.90288,6.796,6.52416,1.90288,6.796,0,0,0,6.52416,1.90288,6.796,6.52416,1.90288,6.796,0,0,0
02/06/2019 00:30,5.68224,1.65732,5.919,5.68224,1.65732,5.919,0,0,0,5.68224,1.65732,5.919,5.68224,1.65732,5.919,0,0,0
02/06/2019 01:00,6.10752,1.10136,6.206028875,6.10752,1.78136,6.362,0,-0.68,0.68,6.10752,1.09136,6.204262019,6.10752,1.78136,6.362,0,-0.69,0.69
02/06/2019 01:30,5.62128,0.95954,5.702587645,5.62128,1.63954,5.8555,0,-0.68,0.68,5.62128,0.94954,5.700913528,5.62128,1.63954,5.8555,0,-0.69,0.69
02/06/2019 02:00,5.7744,1.0042,5.861067565,5.7744,1.6842,6.015,0,-0.68,0.68,5.7744,0.9942,5.859362508,5.7744,1.6842,6.015,0,-0.69,0.69
02/06/2019 02:30,5.44416,0.84788,5.509789343,5.44416,1.58788,5.671,0,-0.74,0.74,5.44416,0.82788,5.50674708,5.44416,1.58788,5.671,0,-0.76,0.76
02/06/2019 03:00,5.46,0.9225,5.537382617,5.46,1.5925,5.6875,0,-0.67,0.67,5.46,0.9225,5.537382617,5.46,1.5925,5.6875,0,-0.67,0.67
02/06/2019 03:30,5.2776,0.8693,5.348714261,5.2776,1.5393,5.4975,0,-0.67,0.67,5.2776,0.8693,5.348714261,5.2776,1.5393,5.4975,0,-0.67,0.67
02/06/2019 04:00,5.01936,0.79398,5.081769283,5.01936,1.46398,5.2285,0,-0.67,0.67,5.01936,0.79398,5.081769283,5.01936,1.46398,5.2285,0,-0.67,0.67
02/06/2019 04:30,5.2896,0.8728,5.361123763,5.2896,1.5428,5.51,0,-0.67,0.67,5.2896,0.8728,5.361123763,5.2896,1.5428,5.51,0,-0.67,0.67
02/06/2019 05:00,5.74944,1.00692,5.836946822,5.74944,1.67692,5.989,0,-0.67,0.67,5.74944,1.00692,5.836946822,5.74944,1.67692,5.989,0,-0.67,0.67
02/06/2019 05:30,5.17968,0.71074,5.228215398,5.17968,1.51074,5.3955,0,-0.8,0.8,5.17968,0.69074,5.225534102,5.17968,1.51074,5.3955,0,-0.82,0.82
02/06/2019 06:00,5.77632,0.97476,5.857988546,5.77632,1.68476,6.017,0,-0.71,0.71,5.77632,0.94476,5.853071348,5.77632,1.68476,6.017,0,-0.74,0.74
02/06/2019 06:30,6.0072,0.9421,6.080625317,6.0072,1.7521,6.2575,0,-0.81,0.81,6.0072,0.9321,6.079083998,6.0072,1.7521,6.2575,0,-0.82,0.82
02/06/2019 07:00,6.11184,0.97262,6.188746064,6.11184,1.78262,6.3665,0,-0.81,0.81,6.11184,0.96262,6.187182351,6.11184,1.78262,6.3665,0,-0.82,0.82
02/06/2019 07:30,5.68176,0.84718,5.744572277,5.68176,1.65718,5.9185,0,-0.81,0.81,5.68176,0.83718,5.743106046,5.68176,1.65718,5.9185,0,-0.82,0.82
02/06/2019 08:00,6.00144,0.94042,6.074674629,6.00144,1.75042,6.2515,0,-0.81,0.81,6.00144,0.93042,6.073134565,6.00144,1.75042,6.2515,0,-0.82,0.82
02/06/2019 08:30,6.53264,0.89702,6.593938903,5.85264,1.70702,6.0965,0.68,-0.81,1.057591604,5.17264,0.74702,5.226303038,5.85264,1.70702,6.0965,-0.68,-0.96,1.176435294
02/06/2019 09:00,7.19936,1.09148,7.281628458,6.51936,1.90148,6.791,0.68,-0.81,1.057591604,5.83936,1.04148,5.931509572,6.51936,1.90148,6.791,-0.68,-0.86,1.096357606
02/06/2019 09:30,7.772,2.0685,8.042554087,7.092,2.0685,7.3875,0.68,0,0.68,6.412,2.0685,6.737390908,7.092,2.0685,7.3875,-0.68,0,0.68
02/06/2019 10:00,7.49136,1.51498,7.643012433,7.49136,2.18498,7.8035,0,-0.67,0.67,7.49136,1.51498,7.643012433,7.49136,2.18498,7.8035,0,-0.67,0.67
02/06/2019 10:30,7.77552,1.59786,7.938001502,7.77552,2.26786,8.0995,0,-0.67,0.67,7.77552,1.59786,7.938001502,7.77552,2.26786,8.0995,0,-0.67,0.67
02/06/2019 11:00,8.724,1.8745,8.923111915,8.724,2.5445,9.0875,0,-0.67,0.67,8.724,1.8745,8.923111915,8.724,2.5445,9.0875,0,-0.67,0.67
02/06/2019 11:30,8.23344,1.73142,8.413521822,8.23344,2.40142,8.5765,0,-0.67,0.67,8.23344,1.73142,8.413521822,8.23344,2.40142,8.5765,0,-0.67,0.67
02/06/2019 12:00,8.1684,1.9137,8.389577239,8.8584,2.5837,9.2275,-0.69,-0.67,0.961769203,9.5484,1.9137,9.738284769,8.8584,2.5837,9.2275,0.69,-0.67,0.961769203
02/06/2019 12:30,7.9116,1.8388,8.122474992,8.6016,2.5088,8.96,-0.69,-0.67,0.961769203,9.2916,1.8388,9.471801096,8.6016,2.5088,8.96,0.69,-0.67,0.961769203
02/06/2019 13:00,8.67024,1.85882,8.867258508,8.67024,2.52882,9.0315,0,-0.67,0.67,8.67024,1.85882,8.867258508,8.67024,2.52882,9.0315,0,-0.67,0.67
02/06/2019 13:30,8.8248,2.5739,9.1925,8.8248,2.5739,9.1925,0,0,0,8.8248,2.5739,9.1925,8.8248,2.5739,9.1925,0,0,0
02/06/2019 14:00,8.1552,1.7086,8.332262658,8.1552,2.3786,8.495,0,-0.67,0.67,8.1552,1.7086,8.332262658,8.1552,2.3786,8.495,0,-0.67,0.67
02/06/2019 14:30,8.2328,1.5329,8.374292701,7.5528,2.2029,7.8675,0.68,-0.67,0.954620343,6.8728,1.5329,7.041673256,7.5528,2.2029,7.8675,-0.68,-0.67,0.954620343
02/06/2019 15:00,8.3312,1.5616,8.476289754,7.6512,2.2316,7.97,0.68,-0.67,0.954620343,6.9712,1.5616,7.143964166,7.6512,2.2316,7.97,-0.68,-0.67,0.954620343
02/06/2019 15:30,9.3288,2.7209,9.7175,9.3288,2.7209,9.7175,0,0,0,9.3288,2.7209,9.7175,9.3288,2.7209,9.7175,0,0,0
02/06/2019 16:00,9.05136,1.75998,9.220881056,8.33136,2.42998,8.6785,0.72,-0.67,0.983514108,7.61136,1.75998,7.812191155,8.33136,2.42998,8.6785,-0.72,-0.67,0.983514108
02/06/2019 16:30,9.85056,2.87308,10.261,9.85056,2.87308,10.261,0,0,0,9.85056,2.87308,10.261,9.85056,2.87308,10.261,0,0,0
02/06/2019 17:00,10.42496,2.84228,10.80547762,9.74496,2.84228,10.151,0.68,0,0.68,9.06496,2.84228,9.500108178,9.74496,2.84228,10.151,-0.68,0,0.68
02/06/2019 17:30,8.71192,1.58806,8.855477664,7.74192,2.25806,8.0645,0.97,-0.67,1.17889779,6.78192,1.58806,6.965369585,7.74192,2.25806,8.0645,-0.96,-0.67,1.170683561
02/06/2019 18:00,9.36056,2.50558,9.690098795,8.59056,2.50558,8.9485,0.77,0,0.77,7.83056,2.50558,8.221654399,8.59056,2.50558,8.9485,-0.76,0,0.76
02/06/2019 18:30,8.67176,2.25218,8.959449551,7.72176,2.25218,8.0435,0.95,0,0.95,6.79176,1.58218,6.973614375,7.72176,2.25218,8.0435,-0.93,-0.67,1.14621115
02/06/2019 19:00,9.59672,2.52196,9.922566049,8.64672,2.52196,9.007,0.95,0,0.95,7.71672,2.52196,8.118377289,8.64672,2.52196,9.007,-0.93,0,0.93
02/06/2019 19:30,9.55272,2.58496,9.896286051,8.86272,2.58496,9.232,0.69,0,0.69,8.17272,2.58496,8.571777552,8.86272,2.58496,9.232,-0.69,0,0.69
02/06/2019 20:00,9.70008,2.62794,10.04975724,9.01008,2.62794,9.3855,0.69,0,0.69,8.32008,2.62794,8.725239243,9.01008,2.62794,9.3855,-0.69,0,0.69
02/06/2019 20:30,9.49128,2.56704,9.832298327,8.80128,2.56704,9.168,0.69,0,0.69,8.11128,1.89704,8.330163504,8.80128,2.56704,9.168,-0.69,-0.67,0.961769203
02/06/2019 21:00,9.35832,2.52826,9.69382545,8.66832,2.52826,9.0295,0.69,0,0.69,7.97832,2.52826,8.369330239,8.66832,2.52826,9.0295,-0.69,0,0.69
02/06/2019 21:30,8.7732,2.3576,9.084454634,8.0832,2.3576,8.42,0.69,0,0.69,7.3932,2.3576,7.760005412,8.0832,2.3576,8.42,-0.69,0,0.69
02/06/2019 22:00,7.86072,1.42146,7.988208025,7.17072,2.09146,7.4695,0.69,-0.67,0.961769203,6.48072,1.42146,6.634778086,7.17072,2.09146,7.4695,-0.69,-0.67,0.961769203
02/06/2019 22:30,7.53696,2.19828,7.851,7.53696,2.19828,7.851,0,0,0,6.84696,2.19828,7.191195742,7.53696,2.19828,7.851,-0.69,0,0.69
02/06/2019 23:00,7.85088,2.28984,8.178,7.85088,2.28984,8.178,0,0,0,7.85088,1.29984,7.957757272,7.85088,2.28984,8.178,0,-0.99,0.99
02/06/2019 23:30,6.50688,1.12784,6.60390115,6.50688,1.89784,6.778,0,-0.77,0.77,6.50688,1.10784,6.600514889,6.50688,1.89784,6.778,0,-0.79,0.79
03/06/2019 00:00,5.69696,0.62328,5.730953778,5.01696,1.46328,5.226,0.68,-0.84,1.080740487,4.33696,0.67328,4.38890966,5.01696,1.46328,5.226,-0.68,-0.79,1.042353107
03/06/2019 00:30,5.70816,0.82488,5.767453303,5.70816,1.66488,5.946,0,-0.84,0.84,5.70816,0.81488,5.766031564,5.70816,1.66488,5.946,0,-0.85,0.85
03/06/2019 01:00,6.16848,0.95914,6.242603227,6.16848,1.79914,6.4255,0,-0.84,0.84,6.16848,0.94914,6.241074607,6.16848,1.79914,6.4255,0,-0.85,0.85
03/06/2019 01:30,6.43824,1.09782,6.531167051,6.43824,1.87782,6.7065,0,-0.78,0.78,6.43824,1.07782,6.527835035,6.43824,1.87782,6.7065,0,-0.8,0.8
03/06/2019 02:00,6.5712,1.1366,6.668772676,6.5712,1.9166,6.845,0,-0.78,0.78,6.5712,1.1766,6.675706479,6.5712,1.9166,6.845,0,-0.74,0.74
03/06/2019 02:30,6.33168,1.06674,6.420911606,6.33168,1.84674,6.5955,0,-0.78,0.78,6.33168,1.04674,6.417619204,6.33168,1.84674,6.5955,0,-0.8,0.8
03/06/2019 03:00,6.43968,1.17824,6.546581398,6.43968,1.87824,6.708,0,-0.7,0.7,6.43968,1.15824,6.543011417,6.43968,1.87824,6.708,0,-0.72,0.72
03/06/2019 03:30,6.30288,1.13834,6.404850837,6.30288,1.83834,6.5655,0,-0.7,0.7,6.30288,1.11834,6.401326476,6.30288,1.83834,6.5655,0,-0.72,0.72
03/06/2019 04:00,6.13776,1.09018,6.233826293,6.13776,1.79018,6.3935,0,-0.7,0.7,6.13776,1.07018,6.230359785,6.13776,1.79018,6.3935,0,-0.72,0.72
03/06/2019 04:30,5.832,0.931,5.905843293,5.832,1.701,6.075,0,-0.77,0.77,5.832,0.901,5.90118844,5.832,1.701,6.075,0,-0.8,0.8
03/06/2019 05:00,6.57456,1.21758,6.68635478,6.57456,1.91758,6.8485,0,-0.7,0.7,6.57456,1.20758,6.68454102,6.57456,1.91758,6.8485,0,-0.71,0.71
03/06/2019 05:30,6.31152,1.14086,6.413801232,6.31152,1.84086,6.5745,0,-0.7,0.7,6.31152,1.13086,6.412030026,6.31152,1.84086,6.5745,0,-0.71,0.71
03/06/2019 06:00,5.96208,1.03894,6.051924838,5.96208,1.73894,6.2105,0,-0.7,0.7,5.96208,1.02894,6.050216149,5.96208,1.73894,6.2105,0,-0.71,0.71
03/06/2019 06:30,6.93472,1.10096,7.021570651,6.17472,1.80096,6.432,0.76,-0.7,1.033247308,5.41472,1.09096,5.523530248,6.17472,1.80096,6.432,-0.76,-0.71,1.040048076
03/06/2019 07:00,6.93528,1.05154,7.014545249,6.00528,1.75154,6.2555,0.93,-0.7,1.164001718,5.08528,1.14154,5.211831372,6.00528,1.75154,6.2555,-0.92,-0.61,1.103856875
03/06/2019 07:30,7.38352,1.80936,7.601983373,6.20352,1.80936,6.462,1.18,0,1.18,5.01352,1.80936,5.330024991,6.20352,1.80936,6.462,-1.19,0,1.19
03/06/2019 08:00,7.83184,1.94012,8.068567618,6.65184,1.94012,6.929,1.18,0,1.18,5.46184,1.94012,5.796185107,6.65184,1.94012,6.929,-1.19,0,1.19
03/06/2019 08:30,8.84592,2.28256,9.135665318,7.82592,2.28256,8.152,1.02,0,1.02,6.82592,2.28256,7.197448437,7.82592,2.28256,8.152,-1,0,1
03/06/2019 09:00,8.55368,2.23524,8.840912815,7.66368,2.23524,7.983,0.89,0,0.89,6.78368,2.23524,7.142451414,7.66368,2.23524,7.983,-0.88,0,0.88
03/06/2019 09:30,8.46056,2.20808,8.743951784,7.57056,2.20808,7.886,0.89,0,0.89,6.69056,2.20808,7.045509946,7.57056,2.20808,7.886,-0.88,0,0.88
03/06/2019 10:00,7.8788,1.9684,8.120965952,6.7488,1.9684,7.03,1.13,0,1.13,5.6188,1.9684,5.953613357,6.7488,1.9684,7.03,-1.13,0,1.13
03/06/2019 10:30,8.8976,2.3618,9.205725664,8.0976,2.3618,8.435,0.8,0,0.8,7.3076,2.3618,7.67978626,8.0976,2.3618,8.435,-0.79,0,0.79
03/06/2019 11:00,8.49328,2.22054,8.778758628,7.61328,2.22054,7.9305,0.88,0,0.88,6.74328,2.22054,7.099480477,7.61328,2.22054,7.9305,-0.87,0,0.87
03/06/2019 11:30,9.09104,2.43572,9.411681051,8.35104,2.43572,8.699,0.74,0,0.74,7.61104,2.43572,7.991286617,8.35104,2.43572,8.699,-0.74,0,0.74
