Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/06/2019 12:00,8.9164,2.3702,9.226052081,8.1264,2.3702,8.465,0.79,0,0.79,7.3864,2.3702,7.757367659,8.1264,2.3702,8.465,-0.74,0,0.74
03/06/2019 12:30,7.88696,2.04078,8.146712285,6.99696,2.04078,7.2885,0.89,0,0.89,6.11696,2.04078,6.448409312,6.99696,2.04078,7.2885,-0.88,0,0.88
03/06/2019 13:00,8.09576,2.03168,8.346799003,6.96576,2.03168,7.256,1.13,0,1.13,5.83576,2.03168,6.179305657,6.96576,2.03168,7.256,-1.13,0,1.13
03/06/2019 13:30,8.51568,2.23874,8.805041888,7.67568,2.23874,7.9955,0.84,0,0.84,6.85568,2.23874,7.211955702,7.67568,2.23874,7.9955,-0.82,0,0.82
03/06/2019 14:00,8.81904,2.32722,9.120933036,7.97904,2.32722,8.3115,0.84,0,0.84,7.15904,2.32722,7.527802246,7.97904,2.32722,8.3115,-0.82,0,0.82
03/06/2019 14:30,8.60256,1.01408,8.662124266,7.76256,2.26408,8.086,0.84,-1.25,1.506021248,6.94256,3.60408,7.822309889,7.76256,2.26408,8.086,-0.82,1.34,1.570986951
03/06/2019 15:00,8.2704,2.0797,8.527875952,7.1304,2.0797,7.4275,1.14,0,1.14,6.0004,2.0797,6.350586764,7.1304,2.0797,7.4275,-1.13,0,1.13
03/06/2019 15:30,8.50232,2.22026,8.787434202,7.61232,2.22026,7.9295,0.89,0,0.89,6.73232,2.22026,7.088983499,7.61232,2.22026,7.9295,-0.88,0,0.88
03/06/2019 16:00,8.48664,2.18652,8.763785038,7.49664,2.18652,7.809,0.99,0,0.99,6.50664,2.18652,6.864199429,7.49664,2.18652,7.809,-0.99,0,0.99
03/06/2019 16:30,8.36184,2.15012,8.633851064,7.37184,2.15012,7.679,0.99,0,0.99,6.38184,2.15012,6.734307522,7.37184,2.15012,7.679,-0.99,0,0.99
03/06/2019 17:00,8.35296,2.12128,8.618107078,7.27296,2.12128,7.576,1.08,0,1.08,6.19296,2.12128,6.546188387,7.27296,2.12128,7.576,-1.08,0,1.08
03/06/2019 17:30,7.86512,1.83316,8.075926461,6.28512,1.83316,6.547,1.58,0,1.58,4.73512,1.83316,5.077581806,6.28512,1.83316,6.547,-1.55,0,1.55
03/06/2019 18:00,8.0712,0.3541,8.07896381,6.3912,1.8641,6.6575,1.68,-1.51,2.2588714,4.6812,2.8741,5.493094233,6.3912,1.8641,6.6575,-1.71,1.01,1.986001007
03/06/2019 18:30,7.6164,0.1602,7.618084602,5.7264,1.6702,5.965,1.89,-1.51,2.419132076,3.8464,2.6802,4.688098228,5.7264,1.6702,5.965,-1.88,1.01,2.134127456
03/06/2019 19:00,8.33088,1.99234,8.565802954,6.83088,1.99234,7.1155,1.5,0,1.5,5.33088,1.99234,5.691019263,6.83088,1.99234,7.1155,-1.5,0,1.5
03/06/2019 19:30,8.37008,3.22794,8.970943978,7.09008,2.06794,7.3855,1.28,1.16,1.727425831,5.82008,0.39794,5.833668438,7.09008,2.06794,7.3855,-1.27,-1.67,2.098046711
03/06/2019 20:00,7.51792,1.76106,7.7214282,6.03792,1.76106,6.2895,1.48,0,1.48,4.54792,1.09106,4.676963572,6.03792,1.76106,6.2895,-1.49,-0.67,1.63370744
03/06/2019 20:30,6.6528,0.7454,6.694428206,4.8528,1.4154,5.055,1.8,-0.67,1.920650931,3.1228,0.7454,3.210529707,4.8528,1.4154,5.055,-1.73,-0.67,1.855208883
03/06/2019 21:00,6.79056,0.83808,6.842081788,5.17056,1.50808,5.386,1.62,-0.67,1.753082999,3.55056,0.83808,3.648130261,5.17056,1.50808,5.386,-1.62,-0.67,1.753082999
03/06/2019 21:30,6.58904,0.66972,6.622988223,5.03904,1.46972,5.249,1.55,-0.8,1.744276354,3.41904,0.66972,3.484014839,5.03904,1.46972,5.249,-1.62,-0.8,1.806765065
03/06/2019 22:00,6.49832,1.44326,6.656662997,4.94832,1.44326,5.1545,1.55,0,1.55,3.39832,1.44326,3.692096728,4.94832,1.44326,5.1545,-1.55,0,1.55
03/06/2019 22:30,6.5004,0.8547,6.556349003,5.3304,1.5547,5.5525,1.17,-0.7,1.36341483,4.1504,0.9247,4.252163008,5.3304,1.5547,5.5525,-1.18,-0.63,1.337647188
03/06/2019 23:00,6.44304,0.89922,6.505486996,5.48304,1.59922,5.7115,0.96,-0.7,1.188107739,4.55304,0.96922,4.655057535,5.48304,1.59922,5.7115,-0.93,-0.63,1.123298714
03/06/2019 23:30,5.96184,0.63012,5.995046906,5.21184,1.52012,5.429,0.75,-0.89,1.163872845,4.45184,0.71012,4.508120429,5.21184,1.52012,5.429,-0.76,-0.81,1.110720487
04/06/2019 00:00,5.5928,1.4329,5.773440417,4.9128,1.4329,5.1175,0.68,0,0.68,4.2328,1.4329,4.468758021,4.9128,1.4329,5.1175,-0.68,0,0.68
04/06/2019 00:30,5.73776,0.63518,5.772810706,5.05776,1.47518,5.2685,0.68,-0.84,1.080740487,4.32776,0.64518,4.375587258,5.05776,1.47518,5.2685,-0.73,-0.83,1.105350623
04/06/2019 01:00,5.39792,0.53606,5.424472384,4.71792,1.37606,4.9145,0.68,-0.84,1.080740487,4.03792,0.54606,4.07467538,4.71792,1.37606,4.9145,-0.68,-0.83,1.072986486
04/06/2019 01:30,5.45648,0.71314,5.502884939,4.77648,1.39314,4.9755,0.68,-0.68,0.961665222,4.09648,0.71314,4.158090553,4.77648,1.39314,4.9755,-0.68,-0.68,0.961665222
04/06/2019 02:00,5.49056,0.72308,5.537968382,4.81056,1.40308,5.011,0.68,-0.68,0.961665222,4.13056,0.72308,4.193372223,4.81056,1.40308,5.011,-0.68,-0.68,0.961665222
04/06/2019 02:30,5.74976,0.79868,5.80496596,5.06976,1.47868,5.281,0.68,-0.68,0.961665222,4.38976,0.73868,4.451476272,5.06976,1.47868,5.281,-0.68,-0.74,1.004987562
04/06/2019 03:00,5.40368,0.58774,5.435549268,4.72368,1.37774,4.9205,0.68,-0.79,1.042353107,4.04368,0.56774,4.083341358,4.72368,1.37774,4.9205,-0.68,-0.81,1.057591604
04/06/2019 03:30,4.84512,0.74316,4.901782798,4.84512,1.41316,5.047,0,-0.67,0.67,4.84512,0.74316,4.901782798,4.84512,1.41316,5.047,0,-0.67,0.67
04/06/2019 04:00,5.35376,0.69318,5.398448356,4.67376,1.36318,4.8685,0.68,-0.67,0.954620343,3.99376,0.69318,4.053469804,4.67376,1.36318,4.8685,-0.68,-0.67,0.954620343
04/06/2019 04:30,5.46704,0.72622,5.515063177,4.78704,1.39622,4.9865,0.68,-0.67,0.954620343,4.10704,0.72622,4.170752096,4.78704,1.39622,4.9865,-0.68,-0.67,0.954620343
04/06/2019 05:00,5.292,0.8735,5.363605714,5.292,1.5435,5.5125,0,-0.67,0.67,5.292,0.8735,5.363605714,5.292,1.5435,5.5125,0,-0.67,0.67
04/06/2019 05:30,5.34224,0.53982,5.369444464,4.66224,1.35982,4.8565,0.68,-0.82,1.065269919,3.98224,0.53982,4.018661599,4.66224,1.35982,4.8565,-0.68,-0.82,1.065269919
04/06/2019 06:00,5.47424,0.57832,5.504703225,4.79424,1.39832,4.994,0.68,-0.82,1.065269919,4.11424,0.57832,4.154687088,4.79424,1.39832,4.994,-0.68,-0.82,1.065269919
04/06/2019 06:30,5.97248,0.74614,6.018907064,4.99248,1.45614,5.2005,0.98,-0.71,1.210165278,4.03248,0.71614,4.095577059,4.99248,1.45614,5.2005,-0.96,-0.74,1.212105606
04/06/2019 07:00,6.25568,0.68874,6.293480361,4.79568,1.39874,4.9955,1.46,-0.71,1.623483908,3.31568,0.65874,3.380484026,4.79568,1.39874,4.9955,-1.48,-0.74,1.654690303
04/06/2019 07:30,7.06232,0.84526,7.112722984,5.33232,1.55526,5.5545,1.73,-0.71,1.870026738,3.64232,0.95526,3.765503506,5.33232,1.55526,5.5545,-1.69,-0.6,1.793348823
04/06/2019 08:00,7.23544,0.05492,7.23564843,5.36544,1.56492,5.589,1.87,-1.51,2.403539057,3.53544,2.74492,4.475926921,5.36544,1.56492,5.589,-1.83,1.18,2.17745264
04/06/2019 08:30,7.05648,1.46314,7.206572601,5.01648,1.46314,5.2255,2.04,0,2.04,2.95648,1.46314,3.29871985,5.01648,1.46314,5.2255,-2.06,0,2.06
04/06/2019 09:00,7.2604,1.5722,7.428675589,5.3904,1.5722,5.615,1.87,0,1.87,3.5304,1.5722,3.864652248,5.3904,1.5722,5.615,-1.86,0,1.86
04/06/2019 09:30,7.14064,1.51102,7.298761611,5.18064,1.51102,5.3965,1.96,0,1.96,3.20064,1.51102,3.539389474,5.18064,1.51102,5.3965,-1.98,0,1.98
04/06/2019 10:00,6.89584,1.43962,7.044509568,4.93584,1.43962,5.1415,1.96,0,1.96,2.95584,1.43962,3.287779775,4.93584,1.43962,5.1415,-1.98,0,1.98
04/06/2019 10:30,7.27744,1.63842,7.459594697,5.61744,1.63842,5.8515,1.66,0,1.66,3.98744,1.63842,4.310927725,5.61744,1.63842,5.8515,-1.63,0,1.63
04/06/2019 11:00,7.56424,1.81832,7.779718144,6.23424,1.81832,6.494,1.33,0,1.33,4.89424,1.81832,5.221098812,6.23424,1.81832,6.494,-1.34,0,1.34
04/06/2019 11:30,7.1788,1.5659,7.347599081,5.3688,1.5659,5.5925,1.81,0,1.81,3.6288,1.5659,3.952243951,5.3688,1.5659,5.5925,-1.74,0,1.74
04/06/2019 12:00,7.23064,1.58102,7.401471411,5.42064,1.58102,5.6465,1.81,0,1.81,3.68064,1.58102,4.005837622,5.42064,1.58102,5.6465,-1.74,0,1.74
04/06/2019 12:30,7.18832,1.49576,7.342291359,5.12832,1.49576,5.342,2.06,0,2.06,3.08832,1.49576,3.431474668,5.12832,1.49576,5.342,-2.04,0,2.04
04/06/2019 13:00,6.83488,1.31684,6.960578439,4.51488,1.31684,4.703,2.32,0,2.32,2.22488,0.47684,2.275404887,4.51488,1.31684,4.703,-2.29,-0.84,2.439200689
04/06/2019 13:30,7.2568,1.5799,7.426791383,5.4168,1.5799,5.6425,1.84,0,1.84,3.5968,1.5799,3.928492618,5.4168,1.5799,5.6425,-1.82,0,1.82
04/06/2019 14:00,7.2468,1.5274,7.40601519,5.2368,1.5274,5.455,2.01,0,2.01,3.2168,1.5274,3.561004493,5.2368,1.5274,5.455,-2.02,0,2.02
04/06/2019 14:30,7.07976,1.42618,7.221979718,4.88976,1.42618,5.0935,2.19,0,2.19,2.67976,1.42618,3.035638821,4.88976,1.42618,5.0935,-2.21,0,2.21
04/06/2019 15:00,7.06872,1.42296,7.210521313,4.87872,1.42296,5.082,2.19,0,2.19,2.71872,1.42296,3.068591468,4.87872,1.42296,5.082,-2.16,0,2.16
04/06/2019 15:30,7.35128,1.53454,7.509735724,5.26128,1.53454,5.4805,2.09,0,2.09,3.16128,1.53454,3.51404386,5.26128,1.53454,5.4805,-2.1,0,2.1
04/06/2019 16:00,8.7216,2.1238,8.976459937,7.2816,2.1238,7.585,1.44,0,1.44,5.8516,2.1238,6.22509028,7.2816,2.1238,7.585,-1.43,0,1.43
04/06/2019 16:30,8.27872,1.86046,8.485193943,6.37872,1.86046,6.6445,1.9,0,1.9,4.46872,1.86046,4.840534046,6.37872,1.86046,6.6445,-1.91,0,1.91
04/06/2019 17:00,8.336,1.813,8.530877153,6.216,1.813,6.475,2.12,0,2.12,4.076,1.813,4.461025106,6.216,1.813,6.475,-2.14,0,2.14
04/06/2019 17:30,8.18072,1.72396,8.360395792,5.91072,1.72396,6.157,2.27,0,2.27,3.64072,1.72396,4.028260195,5.91072,1.72396,6.157,-2.27,0,2.27
04/06/2019 18:00,7.804,1.547,7.955854762,5.304,1.547,5.525,2.5,0,2.5,2.824,1.547,3.219966615,5.304,1.547,5.525,-2.48,0,2.48
04/06/2019 18:30,7.77568,1.55624,7.929885396,5.33568,1.55624,5.558,2.44,0,2.44,2.94568,1.55624,3.331503204,5.33568,1.55624,5.558,-2.39,0,2.39
04/06/2019 19:00,7.65088,1.51984,7.800376811,5.21088,1.51984,5.428,2.44,0,2.44,2.82088,1.51984,3.20425929,5.21088,1.51984,5.428,-2.39,0,2.39
04/06/2019 19:30,7.44288,-0.35166,7.451182956,5.10288,1.48834,5.3155,2.34,-1.84,2.97677678,2.71288,2.32834,3.57503637,5.10288,1.48834,5.3155,-2.39,0.84,2.533317982
04/06/2019 20:00,7.3232,0.7901,7.365698626,5.3832,1.5701,5.6075,1.94,-0.78,2.090932806,3.4232,1.0501,3.580643552,5.3832,1.5701,5.6075,-1.96,-0.52,2.027806697
04/06/2019 20:30,7.1836,0.8798,7.237275523,5.3136,1.5498,5.535,1.87,-0.67,1.986403786,3.4736,0.8798,3.583286899,5.3136,1.5498,5.535,-1.84,-0.67,1.958187938
04/06/2019 21:00,7.2692,0.9456,7.33044528,5.5392,1.6156,5.77,1.73,-0.67,1.855208883,3.8592,0.9456,3.973359284,5.5392,1.6156,5.77,-1.68,-0.67,1.808673547
04/06/2019 21:30,6.90344,0.66892,6.935772329,5.17344,1.50892,5.389,1.73,-0.84,1.92314846,3.49344,0.92892,3.614832693,5.17344,1.50892,5.389,-1.68,-0.58,1.777301325
04/06/2019 22:00,6.59776,0.77018,6.64256082,4.93776,1.44018,5.1435,1.66,-0.67,1.790111728,3.25776,0.77018,3.347562912,4.93776,1.44018,5.1435,-1.68,-0.67,1.808673547
04/06/2019 22:30,6.49776,0.58268,6.523833306,5.11776,1.49268,5.331,1.38,-0.91,1.653027525,3.69776,1.12268,3.86443261,5.11776,1.49268,5.331,-1.42,-0.37,1.467412689
04/06/2019 23:00,6.29144,0.80292,6.3424678,5.22144,1.52292,5.439,1.07,-0.72,1.289689885,4.14144,0.80292,4.218554942,5.22144,1.52292,5.439,-1.08,-0.72,1.297998459
04/06/2019 23:30,6.31368,0.90274,6.377891082,5.56368,1.62274,5.7955,0.75,-0.72,1.039663407,4.81368,0.90274,4.897596824,5.56368,1.62274,5.7955,-0.75,-0.72,1.039663407
05/06/2019 00:00,5.98592,0.72756,6.029973615,5.30592,1.54756,5.527,0.68,-0.82,1.065269919,4.62592,0.72756,4.682785432,5.30592,1.54756,5.527,-0.68,-0.82,1.065269919
05/06/2019 00:30,5.81936,0.82898,5.878108424,5.13936,1.49898,5.3535,0.68,-0.67,0.954620343,4.45936,0.82898,4.535757869,5.13936,1.49898,5.3535,-0.68,-0.67,0.954620343
05/06/2019 01:00,5.78592,0.92756,5.859798444,5.78592,1.68756,6.027,0,-0.76,0.76,5.78592,0.85756,5.849126379,5.78592,1.68756,6.027,0,-0.83,0.83
05/06/2019 01:30,5.59488,0.79184,5.650636495,5.59488,1.63184,5.828,0,-0.84,0.84,5.59488,0.64184,5.631575339,5.59488,1.63184,5.828,0,-0.99,0.99
05/06/2019 02:00,6.036,0.9205,6.105785474,6.036,1.7605,6.2875,0,-0.84,0.84,6.036,0.8505,6.095625173,6.036,1.7605,6.2875,0,-0.91,0.91
05/06/2019 02:30,5.412,0.7385,5.462153994,5.412,1.5785,5.6375,0,-0.84,0.84,5.412,0.6085,5.446101014,5.412,1.5785,5.6375,0,-0.97,0.97
05/06/2019 03:00,5.6064,0.7952,5.662513929,5.6064,1.6352,5.84,0,-0.84,0.84,5.6064,0.6652,5.645725108,5.6064,1.6352,5.84,0,-0.97,0.97
05/06/2019 03:30,5.55648,0.78064,5.611048815,5.55648,1.62064,5.788,0,-0.84,0.84,5.55648,0.73064,5.604311269,5.55648,1.62064,5.788,0,-0.89,0.89
05/06/2019 04:00,5.5128,0.7679,5.566024995,5.5128,1.6079,5.7425,0,-0.84,0.84,5.5128,0.6079,5.546215489,5.5128,1.6079,5.7425,0,-1,1
05/06/2019 04:30,5.91584,0.68712,5.955610531,5.23584,1.52712,5.454,0.68,-0.84,1.080740487,4.55584,0.77712,4.621644036,5.23584,1.52712,5.454,-0.68,-0.75,1.012373449
05/06/2019 05:00,6.0168,1.7549,6.2675,6.0168,1.7549,6.2675,0,0,0,6.0168,1.0849,6.11382779,6.0168,1.7549,6.2675,0,-0.67,0.67
05/06/2019 05:30,6.5016,1.2263,6.616238678,6.5016,1.8963,6.7725,0,-0.67,0.67,6.5016,1.2263,6.616238678,6.5016,1.8963,6.7725,0,-0.67,0.67
05/06/2019 06:00,6.73008,1.29294,6.853150418,6.73008,1.96294,7.0105,0,-0.67,0.67,6.73008,1.29294,6.853150418,6.73008,1.96294,7.0105,0,-0.67,0.67
05/06/2019 06:30,7.32048,1.25514,7.427301249,6.60048,1.92514,6.8755,0.72,-0.67,0.983514108,5.88048,1.25514,6.012937839,6.60048,1.92514,6.8755,-0.72,-0.67,0.983514108
05/06/2019 07:00,7.31944,1.83442,7.545813319,6.28944,1.83442,6.5515,1.03,0,1.03,5.26944,1.83442,5.579614203,6.28944,1.83442,6.5515,-1.02,0,1.02
05/06/2019 07:30,7.95592,1.98506,8.199824769,6.80592,1.98506,7.0895,1.15,0,1.15,5.64592,1.98506,5.984720198,6.80592,1.98506,7.0895,-1.16,0,1.16
05/06/2019 08:00,8.95,1.1075,9.018262374,7.98,2.3275,8.3125,0.97,-1.22,1.558621186,7.01,2.5775,7.468842363,7.98,2.3275,8.3125,-0.97,0.25,1.001698557
05/06/2019 08:30,9.81784,2.63312,10.16480709,9.02784,2.63312,9.404,0.79,0,0.79,8.24784,2.63312,8.657955047,9.02784,2.63312,9.404,-0.78,0,0.78
05/06/2019 09:00,9.53752,2.51636,9.863891494,8.62752,2.51636,8.987,0.91,0,0.91,7.73752,2.51636,8.136417111,8.62752,2.51636,8.987,-0.89,0,0.89
05/06/2019 09:30,9.44952,2.44986,9.761928203,8.39952,2.44986,8.7495,1.05,0,1.05,7.33952,2.44986,7.737594449,8.39952,2.44986,8.7495,-1.06,0,1.06
05/06/2019 10:00,8.24216,1.96938,8.47417601,6.75216,1.96938,7.0335,1.49,0,1.49,5.26216,1.96938,5.618610633,6.75216,1.96938,7.0335,-1.49,0,1.49
05/06/2019 10:30,8.3792,3.2856,9.000342216,7.2192,2.1056,7.52,1.16,1.18,1.654690303,6.0592,0.5956,6.088402418,7.2192,2.1056,7.52,-1.16,-1.51,1.904127097
05/06/2019 11:00,8.28208,2.10644,8.54575559,7.22208,2.10644,7.523,1.06,0,1.06,6.16208,2.10644,6.512167028,7.22208,2.10644,7.523,-1.06,0,1.06
05/06/2019 11:30,8.18232,2.04526,8.4340648,7.01232,2.04526,7.3045,1.17,0,1.17,5.84232,2.04526,6.189975077,7.01232,2.04526,7.3045,-1.17,0,1.17
05/06/2019 12:00,8.6392,2.2456,8.926281197,7.6992,2.2456,8.02,0.94,0,0.94,6.7592,2.2456,7.122464742,7.6992,2.2456,8.02,-0.94,0,0.94
05/06/2019 12:30,8.42704,2.18372,8.705379728,7.48704,2.18372,7.799,0.94,0,0.94,6.54704,2.18372,6.90162052,7.48704,2.18372,7.799,-0.94,0,0.94
05/06/2019 13:00,8.548,2.219,8.831322947,7.608,2.219,7.925,0.94,0,0.94,6.668,2.219,7.027530505,7.608,2.219,7.925,-0.94,0,0.94
05/06/2019 13:30,8.4876,2.2218,8.77358245,7.6176,2.2218,7.935,0.87,0,0.87,6.7576,2.2218,7.113476857,7.6176,2.2218,7.935,-0.86,0,0.86
05/06/2019 14:00,8.43144,2.20542,8.715105154,7.56144,2.20542,7.8765,0.87,0,0.87,6.70144,2.20542,7.055010663,7.56144,2.20542,7.8765,-0.86,0,0.86
05/06/2019 14:30,8.78328,2.30804,9.081467734,7.91328,2.30804,8.243,0.87,0,0.87,7.05328,2.30804,7.421307661,7.91328,2.30804,8.243,-0.86,0,0.86
05/06/2019 15:00,8.33304,2.17672,8.612645679,7.46304,2.17672,7.774,0.87,0,0.87,6.60304,2.17672,6.952571265,7.46304,2.17672,7.774,-0.86,0,0.86
05/06/2019 15:30,7.9212,2.0566,8.183826306,7.0512,2.0566,7.345,0.87,0,0.87,6.1912,2.0566,6.523845568,7.0512,2.0566,7.345,-0.86,0,0.86
05/06/2019 16:00,7.53112,1.86116,7.757685544,6.38112,1.86116,6.647,1.15,0,1.15,5.23112,1.86116,5.55234482,6.38112,1.86116,6.647,-1.15,0,1.15
05/06/2019 16:30,7.59128,1.83204,7.809219077,6.28128,1.83204,6.543,1.31,0,1.31,4.96128,1.83204,5.288730453,6.28128,1.83204,6.543,-1.32,0,1.32
05/06/2019 17:00,7.40048,1.64514,7.58113381,5.64048,1.64514,5.8755,1.76,0,1.76,3.89048,1.64514,4.224017075,5.64048,1.64514,5.8755,-1.75,0,1.75
05/06/2019 17:30,7.56176,1.69218,7.748786192,5.80176,1.69218,6.0435,1.76,0,1.76,4.05176,1.69218,4.390926127,5.80176,1.69218,6.0435,-1.75,0,1.75
05/06/2019 18:00,7.27472,1.57346,7.442938093,5.39472,1.57346,5.6195,1.88,0,1.88,3.50472,1.57346,3.841723396,5.39472,1.57346,5.6195,-1.89,0,1.89
05/06/2019 18:30,7.49072,1.63646,7.667391176,5.61072,1.63646,5.8445,1.88,0,1.88,3.78072,1.63646,4.119689922,5.61072,1.63646,5.8445,-1.83,0,1.83
05/06/2019 19:00,7.2556,1.5358,7.41636117,5.2656,1.5358,5.485,1.99,0,1.99,3.2756,1.5358,3.617766853,5.2656,1.5358,5.485,-1.99,0,1.99
05/06/2019 19:30,6.98968,1.45824,7.140174396,4.99968,1.45824,5.208,1.99,0,1.99,2.93968,1.45824,3.281490881,4.99968,1.45824,5.208,-2.06,0,2.06
05/06/2019 20:00,6.7924,0.4982,6.810646151,4.8624,1.4182,5.065,1.93,-0.92,2.138059868,2.8924,1.1182,3.101023863,4.8624,1.4182,5.065,-1.97,-0.3,1.99271172
05/06/2019 20:30,6.38064,0.59602,6.40841686,4.34064,1.26602,4.5215,2.04,-0.67,2.147207489,2.27064,0.59602,2.347561682,4.34064,1.26602,4.5215,-2.07,-0.67,2.175729763
05/06/2019 21:00,6.24864,0.57502,6.275041821,4.26864,1.24502,4.4465,1.98,-0.67,2.090287062,2.28864,0.57502,2.359771398,4.26864,1.24502,4.4465,-1.98,-0.67,2.090287062
05/06/2019 21:30,6.12768,0.48724,6.147020823,4.20768,1.22724,4.383,1.92,-0.74,2.057668584,2.22768,0.55724,2.296317617,4.20768,1.22724,4.383,-1.98,-0.67,2.090287062
05/06/2019 22:00,6.06936,0.56648,6.095738708,4.23936,1.23648,4.416,1.83,-0.67,1.948794499,2.43936,0.56648,2.50427171,4.23936,1.23648,4.416,-1.8,-0.67,1.920650931
05/06/2019 22:30,6.27408,0.57244,6.300140268,4.77408,1.39244,4.973,1.5,-0.82,1.709502852,3.26408,0.57244,3.313895864,4.77408,1.39244,4.973,-1.51,-0.82,1.718284028
05/06/2019 23:00,6.06464,0.68052,6.102701517,4.90464,1.43052,5.109,1.16,-0.75,1.381339929,3.74464,0.68052,3.805973752,4.90464,1.43052,5.109,-1.16,-0.75,1.381339929
05/06/2019 23:30,5.8388,0.6759,5.877790933,4.8888,1.4259,5.0925,0.95,-0.75,1.210371844,3.9388,0.6759,3.996371636,4.8888,1.4259,5.0925,-0.95,-0.75,1.210371844
06/06/2019 00:00,5.70664,0.76402,5.757557351,4.91664,1.43402,5.1215,0.79,-0.67,1.035857133,4.11664,0.75402,4.185124974,4.91664,1.43402,5.1215,-0.8,-0.68,1.04995238
06/06/2019 00:30,5.4728,0.7279,5.520994317,4.7928,1.3979,4.9925,0.68,-0.67,0.954620343,4.1128,0.7179,4.174985539,4.7928,1.3979,4.9925,-0.68,-0.68,0.961665222
06/06/2019 01:00,5.13728,0.63004,5.175770107,4.45728,1.30004,4.643,0.68,-0.67,0.954620343,3.77728,0.62004,3.827831475,4.45728,1.30004,4.643,-0.68,-0.68,0.961665222
06/06/2019 01:30,5.43488,0.71684,5.481950401,4.75488,1.38684,4.953,0.68,-0.67,0.954620343,4.07488,0.70684,4.135730866,4.75488,1.38684,4.953,-0.68,-0.68,0.961665222
06/06/2019 02:00,4.7088,0.4234,4.727797056,3.7488,1.0934,3.905,0.96,-0.67,1.170683561,2.7888,0.4134,2.819273843,3.7488,1.0934,3.905,-0.96,-0.68,1.176435294
06/06/2019 02:30,3.72928,-0.13646,3.731775804,2.30928,0.67354,2.4055,1.42,-0.81,1.634778272,0.87928,-0.14646,0.891394329,2.30928,0.67354,2.4055,-1.43,-0.82,1.648423489
06/06/2019 03:00,4.76656,0.38608,4.782170219,3.82656,1.11608,3.986,0.94,-0.73,1.190168055,2.88656,0.38608,2.912264823,3.82656,1.11608,3.986,-0.94,-0.73,1.190168055
06/06/2019 03:30,5.7704,0.8147,5.827628356,5.0904,1.4847,5.3025,0.68,-0.67,0.954620343,4.4104,0.8147,4.485015524,5.0904,1.4847,5.3025,-0.68,-0.67,0.954620343
06/06/2019 04:00,5.01576,0.55668,5.046557341,4.20576,1.22668,4.381,0.81,-0.67,1.051189802,3.39576,0.55668,3.441086834,4.20576,1.22668,4.381,-0.81,-0.67,1.051189802
06/06/2019 04:30,5.3268,0.5124,5.351387857,4.6368,1.3524,4.83,0.69,-0.84,1.087060256,3.9468,0.3824,3.965281831,4.6368,1.3524,4.83,-0.69,-0.97,1.190378091
06/06/2019 05:00,5.68384,0.57862,5.713216104,4.86384,1.41862,5.0665,0.82,-0.84,1.173882447,4.04384,0.53862,4.079553094,4.86384,1.41862,5.0665,-0.82,-0.88,1.202829996
06/06/2019 05:30,3.62752,-0.35114,3.64447536,2.08752,0.60886,2.1745,1.54,-0.96,1.814717609,0.52752,-0.35114,0.633700757,2.08752,0.60886,2.1745,-1.56,-0.96,1.831720503
06/06/2019 06:00,3.2476,-0.4557,3.27941584,1.3176,0.3843,1.3725,1.93,-0.84,2.104875293,-0.6124,-0.4557,0.763345433,1.3176,0.3843,1.3725,-1.93,-0.84,2.104875293
06/06/2019 06:30,3.57896,-0.49322,3.612785719,1.18896,0.34678,1.2385,2.39,-0.84,2.533317982,-1.19104,-0.49322,1.289124606,1.18896,0.34678,1.2385,-2.38,-0.84,2.523885893
06/06/2019 07:00,3.90648,-0.34436,3.921628463,1.11648,0.32564,1.163,2.79,-0.67,2.869320477,-1.70352,-0.35436,1.739986034,1.11648,0.32564,1.163,-2.82,-0.68,2.900827468
06/06/2019 07:30,4.2512,-0.3459,4.265248908,1.1112,0.3241,1.1575,3.14,-0.67,3.210685285,-1.9888,-0.3559,2.020393588,1.1112,0.3241,1.1575,-3.1,-0.68,3.17370446
06/06/2019 08:00,4.48208,-0.29606,4.491847354,1.28208,0.37394,1.3355,3.2,-0.67,3.269388322,-1.91792,-0.30606,1.942186873,1.28208,0.37394,1.3355,-3.2,-0.68,3.271452277
06/06/2019 08:30,4.76088,-0.18266,4.764382756,1.67088,0.48734,1.7405,3.09,-0.67,3.161803283,-1.35912,-0.19266,1.372707197,1.67088,0.48734,1.7405,-3.03,-0.68,3.105366323
06/06/2019 09:00,5.02248,-0.03636,5.022611612,2.17248,0.63364,2.263,2.85,-0.67,2.927695339,-0.70752,-0.04636,0.709037235,2.17248,0.63364,2.263,-2.88,-0.68,2.959189078
06/06/2019 09:30,5.38304,-0.88078,5.454621256,2.60304,0.75922,2.7115,2.78,-1.64,3.227692674,-0.18696,1.76922,1.779070951,2.60304,0.75922,2.7115,-2.79,1.01,2.96718722
06/06/2019 10:00,5.54792,0.85106,5.612817425,2.91792,0.85106,3.0395,2.63,0,2.63,0.27792,0.85106,0.895289143,2.91792,0.85106,3.0395,-2.64,0,2.64
06/06/2019 10:30,5.30224,0.79982,5.362225382,2.74224,0.79982,2.8565,2.56,0,2.56,0.18224,0.79982,0.820319115,2.74224,0.79982,2.8565,-2.56,0,2.56
06/06/2019 11:00,5.02464,0.66052,5.067868763,2.26464,0.66052,2.359,2.76,0,2.76,-0.48536,0.66052,0.819671276,2.26464,0.66052,2.359,-2.75,0,2.75
06/06/2019 11:30,5.26256,0.75908,5.317023622,2.60256,0.75908,2.711,2.66,0,2.66,-0.05744,0.75908,0.761250156,2.60256,0.75908,2.711,-2.66,0,2.66
06/06/2019 12:00,6.31664,1.27652,6.444334271,4.37664,1.27652,4.559,1.94,0,1.94,2.45664,1.27652,2.768498402,4.37664,1.27652,4.559,-1.92,0,1.92
06/06/2019 12:30,7.64168,0.52424,7.659641036,6.39168,1.86424,6.658,1.25,-1.34,1.832511937,5.14168,3.20424,6.058384867,6.39168,1.86424,6.658,-1.25,1.34,1.832511937
06/06/2019 13:00,7.6028,1.8529,7.825331063,6.3528,1.8529,6.6175,1.25,0,1.25,5.1028,1.8529,5.42879418,6.3528,1.8529,6.6175,-1.25,0,1.25
06/06/2019 13:30,7.90616,2.04638,8.166702949,7.01616,2.04638,7.3085,0.89,0,0.89,6.13616,2.04638,6.468394751,7.01616,2.04638,7.3085,-0.88,0,0.88
06/06/2019 14:00,7.176,1.708,7.376465278,5.856,1.708,6.1,1.32,0,1.32,4.556,1.708,4.865634594,5.856,1.708,6.1,-1.3,0,1.3
06/06/2019 14:30,7.63536,1.84198,7.854400846,6.31536,1.84198,6.5785,1.32,0,1.32,4.95536,1.84198,5.286632487,6.31536,1.84198,6.5785,-1.36,0,1.36
06/06/2019 15:00,7.06896,1.55428,7.237816093,5.32896,1.55428,5.551,1.74,0,1.74,3.60896,1.55428,3.929424716,5.32896,1.55428,5.551,-1.72,0,1.72
06/06/2019 15:30,6.99632,1.63226,7.184202548,5.59632,1.63226,5.8295,1.4,0,1.4,4.18632,1.63226,4.493278074,5.59632,1.63226,5.8295,-1.41,0,1.41
06/06/2019 16:00,6.93056,1.64808,7.123821278,5.65056,1.64808,5.886,1.28,0,1.28,4.37056,1.64808,4.670970178,5.65056,1.64808,5.886,-1.28,0,1.28
06/06/2019 16:30,6.8164,1.5477,6.98989873,5.3064,1.5477,5.5275,1.51,0,1.51,3.7964,1.5477,4.099759536,5.3064,1.5477,5.5275,-1.51,0,1.51
06/06/2019 17:00,6.72328,1.41554,6.870680276,4.85328,1.41554,5.0555,1.87,0,1.87,3.02328,1.41554,3.338259344,4.85328,1.41554,5.0555,-1.83,0,1.83
06/06/2019 17:30,7.03648,1.48064,7.190573385,5.07648,1.48064,5.288,1.96,0,1.96,3.11648,1.48064,3.45032497,5.07648,1.48064,5.288,-1.96,0,1.96
06/06/2019 18:00,7.46528,1.68154,7.65231875,5.76528,1.68154,6.0055,1.7,0,1.7,4.05528,1.68154,4.390088,5.76528,1.68154,6.0055,-1.71,0,1.71
06/06/2019 18:30,8.0808,1.9369,8.309687735,6.6408,1.9369,6.9175,1.44,0,1.44,5.2008,1.9369,5.549765964,6.6408,1.9369,6.9175,-1.44,0,1.44
06/06/2019 19:00,7.44632,1.66726,7.630690496,5.71632,1.66726,5.9545,1.73,0,1.73,4.00632,1.66726,4.339395793,5.71632,1.66726,5.9545,-1.71,0,1.71
06/06/2019 19:30,7.22408,1.60244,7.399672006,5.49408,1.60244,5.723,1.73,0,1.73,3.78408,1.60244,4.109388689,5.49408,1.60244,5.723,-1.71,0,1.71
06/06/2019 20:00,6.87184,1.45012,7.023178269,4.97184,1.45012,5.179,1.9,0,1.9,3.09184,1.45012,3.41501429,4.97184,1.45012,5.179,-1.88,0,1.88
06/06/2019 20:30,6.66928,1.39104,6.812803241,4.76928,1.39104,4.968,1.9,0,1.9,2.88928,1.39104,3.206700984,4.76928,1.39104,4.968,-1.88,0,1.88
06/06/2019 21:00,6.7864,1.4427,6.938055077,4.9464,1.4427,5.1525,1.84,0,1.84,3.2464,1.4427,3.552533779,4.9464,1.4427,5.1525,-1.7,0,1.7
06/06/2019 21:30,6.63064,1.42352,6.781725149,4.88064,1.42352,5.084,1.75,0,1.75,3.18064,1.42352,3.484663542,4.88064,1.42352,5.084,-1.7,0,1.7
06/06/2019 22:00,6.51056,1.42058,6.66374062,4.87056,1.42058,5.0735,1.64,0,1.64,3.23056,1.42058,3.529102641,4.87056,1.42058,5.0735,-1.64,0,1.64
06/06/2019 22:30,6.68088,1.53734,6.855477507,5.27088,1.53734,5.4905,1.41,0,1.41,3.85088,1.53734,4.146407005,5.27088,1.53734,5.4905,-1.42,0,1.42
06/06/2019 23:00,5.99256,0.55158,6.017891313,4.70256,1.37158,4.8985,1.29,-0.82,1.528561415,3.38256,0.62158,3.439196687,4.70256,1.37158,4.8985,-1.32,-0.75,1.518189711
06/06/2019 23:30,5.52944,0.47192,5.549541891,4.42944,1.29192,4.614,1.1,-0.82,1.372005831,3.32944,0.54192,3.373254808,4.42944,1.29192,4.614,-1.1,-0.75,1.331352696
07/06/2019 00:00,5.41664,0.49152,5.438895182,4.49664,1.31152,4.684,0.92,-0.82,1.23239604,3.58664,0.47152,3.617501569,4.49664,1.31152,4.684,-0.91,-0.84,1.238426421
07/06/2019 00:30,5.33472,0.58096,5.366260523,4.49472,1.31096,4.682,0.84,-0.73,1.112879149,3.65472,0.58096,3.700607085,4.49472,1.31096,4.682,-0.84,-0.73,1.112879149
07/06/2019 01:00,5.39168,0.70424,5.437478018,4.71168,1.37424,4.908,0.68,-0.67,0.954620343,4.03168,0.70424,4.09272496,4.71168,1.37424,4.908,-0.68,-0.67,0.954620343
07/06/2019 01:30,5.49536,1.40448,5.671996615,4.81536,1.40448,5.016,0.68,0,0.68,4.13536,1.40448,4.367352333,4.81536,1.40448,5.016,-0.68,0,0.68
07/06/2019 02:00,5.39072,0.54396,5.418095108,4.71072,1.37396,4.907,0.68,-0.83,1.072986486,4.03072,0.54396,4.067259052,4.71072,1.37396,4.907,-0.68,-0.83,1.072986486
07/06/2019 02:30,5.40032,0.54676,5.427928021,4.72032,1.37676,4.917,0.68,-0.83,1.072986486,4.04032,0.54676,4.077147557,4.72032,1.37676,4.917,-0.68,-0.83,1.072986486
07/06/2019 03:00,4.88016,0.59338,4.916102262,4.88016,1.42338,5.0835,0,-0.83,0.83,4.20016,0.59338,4.241867967,4.88016,1.42338,5.0835,-0.68,-0.83,1.072986486
07/06/2019 03:30,5.412,0.8685,5.481244042,5.412,1.5785,5.6375,0,-0.71,0.71,5.412,0.8485,5.478110646,5.412,1.5785,5.6375,0,-0.73,0.73
07/06/2019 04:00,4.98,0.6425,5.021275361,4.98,1.4525,5.1875,0,-0.81,0.81,4.98,0.6225,5.018755448,4.98,1.4525,5.1875,0,-0.83,0.83
07/06/2019 04:30,5.43344,0.57642,5.463929927,4.75344,1.38642,4.9515,0.68,-0.81,1.057591604,4.07344,0.55642,4.111267037,4.75344,1.38642,4.9515,-0.68,-0.83,1.072986486
07/06/2019 05:00,5.11968,0.68324,5.165069235,5.11968,1.49324,5.333,0,-0.81,0.81,5.11968,0.66324,5.16246168,5.11968,1.49324,5.333,0,-0.83,0.83
07/06/2019 05:30,5.54304,0.80672,5.601436387,5.54304,1.61672,5.774,0,-0.81,0.81,5.54304,0.78672,5.598590966,5.54304,1.61672,5.774,0,-0.83,0.83
07/06/2019 06:00,6.13088,0.77984,6.180278311,5.45088,1.58984,5.678,0.68,-0.81,1.057591604,4.77088,0.75984,4.831009501,5.45088,1.58984,5.678,-0.68,-0.83,1.072986486
07/06/2019 06:30,6.5352,0.7586,6.579081471,5.7552,1.6786,5.995,0.78,-0.92,1.206150903,4.9552,1.0486,5.064935241,5.7552,1.6786,5.995,-0.8,-0.63,1.018282868
07/06/2019 07:00,6.94184,1.04262,7.019700781,5.87184,1.71262,6.1165,1.07,-0.67,1.26245792,4.80184,1.08262,4.922370714,5.87184,1.71262,6.1165,-1.07,-0.63,1.241692393
07/06/2019 07:30,7.34688,1.70534,7.542203276,5.84688,1.70534,6.0905,1.5,0,1.5,4.33688,1.70534,4.660119382,5.84688,1.70534,6.0905,-1.51,0,1.51
07/06/2019 08:00,7.62456,1.74258,7.821157219,5.97456,1.74258,6.2235,1.65,0,1.65,4.31456,1.74258,4.653172364,5.97456,1.74258,6.2235,-1.66,0,1.66
07/06/2019 08:30,7.75368,0.24024,7.757400905,6.10368,1.78024,6.358,1.65,-1.54,2.257011298,4.44368,2.79024,5.24706882,6.10368,1.78024,6.358,-1.66,1.01,1.943116054
07/06/2019 09:00,7.8252,1.8361,8.037724694,6.2952,1.8361,6.5575,1.53,0,1.53,4.7852,1.8361,5.125368499,6.2952,1.8361,6.5575,-1.51,0,1.51
07/06/2019 09:30,8.22544,2.07242,8.482498915,7.10544,2.07242,7.4015,1.12,0,1.12,5.97544,2.07242,6.324619186,7.10544,2.07242,7.4015,-1.13,0,1.13
07/06/2019 10:00,8.41176,2.04218,8.656107985,7.00176,2.04218,7.2935,1.41,0,1.41,5.58176,2.04218,5.943613703,7.00176,2.04218,7.2935,-1.42,0,1.42
07/06/2019 10:30,8.10912,1.84016,8.315288089,6.30912,1.84016,6.572,1.8,0,1.8,4.57912,1.84016,4.93503078,6.30912,1.84016,6.572,-1.73,0,1.73
07/06/2019 11:00,8.09184,1.83512,8.297321254,6.29184,1.83512,6.554,1.8,0,1.8,4.49184,1.83512,4.852246078,6.29184,1.83512,6.554,-1.8,0,1.8
07/06/2019 11:30,8.72016,2.07088,8.962685669,7.10016,2.07088,7.396,1.62,0,1.62,5.49016,2.07088,5.867742394,7.10016,2.07088,7.396,-1.61,0,1.61
07/06/2019 12:00,8.8612,2.1441,9.116909029,7.3512,2.1441,7.6575,1.51,0,1.51,5.8312,2.1441,6.212894515,7.3512,2.1441,7.6575,-1.52,0,1.52
07/06/2019 12:30,9.12104,2.17322,9.376366879,7.45104,2.17322,7.7615,1.67,0,1.67,5.79104,2.17322,6.185388383,7.45104,2.17322,7.7615,-1.66,0,1.66
07/06/2019 13:00,8.97992,2.13206,9.2295527,7.30992,2.13206,7.6145,1.67,0,1.67,5.64992,2.13206,6.03881411,7.30992,2.13206,7.6145,-1.66,0,1.66
07/06/2019 13:30,9.69704,1.32872,9.787649442,8.56704,2.49872,8.924,1.13,-1.17,1.626591528,7.41704,3.97872,8.416810275,8.56704,2.49872,8.924,-1.15,1.48,1.874273192
07/06/2019 14:00,9.97472,2.62346,10.31395082,8.99472,2.62346,9.3695,0.98,0,0.98,8.02472,2.62346,8.442669806,8.99472,2.62346,9.3695,-0.97,0,0.97
07/06/2019 14:30,9.15592,2.26506,9.43193341,7.76592,2.26506,8.0895,1.39,0,1.39,6.37592,2.26506,6.766302731,7.76592,2.26506,8.0895,-1.39,0,1.39
07/06/2019 15:00,6.59856,0.46708,6.615070506,3.89856,1.13708,4.061,2.7,-0.67,2.781887848,1.18856,0.46708,1.277042912,3.89856,1.13708,4.061,-2.71,-0.67,2.791594526
07/06/2019 15:30,5.07056,0.44058,5.089664964,1.51056,0.44058,1.5735,3.56,0,3.56,-2.06944,0.44058,2.115819617,1.51056,0.44058,1.5735,-3.58,0,3.58
07/06/2019 16:00,4.93568,0.33124,4.94678249,1.13568,0.33124,1.183,3.8,0,3.8,-2.58432,0.33124,2.605461533,1.13568,0.33124,1.183,-3.72,0,3.72
07/06/2019 16:30,4.54944,0.17192,4.552687206,0.58944,0.17192,0.614,3.96,0,3.96,-3.38056,0.17192,3.384928714,0.58944,0.17192,0.614,-3.97,0,3.97
07/06/2019 17:00,4.64256,-0.47092,4.66638286,0.68256,0.19908,0.711,3.96,-0.67,4.016279373,-3.28744,-0.47092,3.320997952,0.68256,0.19908,0.711,-3.97,-0.67,4.02613959
07/06/2019 17:30,4.68192,-0.40694,4.699571794,0.90192,0.26306,0.9395,3.78,-0.67,3.838919119,-2.86808,-0.40694,2.896805663,0.90192,0.26306,0.9395,-3.77,-0.67,3.829072995
07/06/2019 18:00,4.73432,-0.30124,4.743894118,1.26432,0.36876,1.317,3.47,-0.67,3.534091114,-2.23568,-0.30124,2.255883552,1.26432,0.36876,1.317,-3.5,-0.67,3.563551599
07/06/2019 18:30,4.50568,-0.44376,4.527480005,0.77568,0.22624,0.808,3.73,-0.67,3.789696558,-2.92432,-0.44376,2.957798235,0.77568,0.22624,0.808,-3.7,-0.67,3.760172868
07/06/2019 19:00,4.40864,-0.49248,4.436061677,0.60864,0.17752,0.634,3.8,-0.67,3.858613741,-3.09136,-0.49248,3.130342345,0.60864,0.17752,0.634,-3.7,-0.67,3.760172868
07/06/2019 19:30,4.22424,-0.51418,4.25541827,0.53424,0.15582,0.5565,3.69,-0.67,3.750333319,-3.16576,-0.51418,3.207244526,0.53424,0.15582,0.5565,-3.7,-0.67,3.760172868
07/06/2019 20:00,4.09536,-0.52552,4.128939912,0.49536,0.14448,0.516,3.6,-0.67,3.661816489,-3.11464,-0.52552,3.158663262,0.49536,0.14448,0.516,-3.61,-0.67,3.671648131
07/06/2019 20:30,5.68272,0.08496,5.683355065,3.34272,0.97496,3.482,2.34,-0.89,2.503537497,1.00272,0.06496,1.004821974,3.34272,0.97496,3.482,-2.34,-0.91,2.510717029
07/06/2019 21:00,6.18312,0.41216,6.196841841,4.29312,1.25216,4.472,1.89,-0.84,2.068260138,2.40312,0.25216,2.41631339,4.29312,1.25216,4.472,-1.89,-1,2.138246946
07/06/2019 21:30,6.07752,0.38136,6.089473278,4.18752,1.22136,4.362,1.89,-0.84,2.068260138,2.39752,0.22136,2.407717259,4.18752,1.22136,4.362,-1.79,-1,2.050390207
07/06/2019 22:00,6.10504,0.43022,6.120179952,4.35504,1.27022,4.5365,1.75,-0.84,1.941159447,2.67504,0.33022,2.695344922,4.35504,1.27022,4.5365,-1.68,-0.94,1.9250974
07/06/2019 22:30,5.81704,0.23622,5.821834269,4.06704,1.18622,4.2365,1.75,-0.95,1.991230775,2.38704,0.18622,2.394292766,4.06704,1.18622,4.2365,-1.68,-1,1.955095906
07/06/2019 23:00,5.872,0.366,5.883395278,4.512,1.316,4.7,1.36,-0.95,1.658945448,3.142,0.316,3.157850535,4.512,1.316,4.7,-1.37,-1,1.696142683
07/06/2019 23:30,5.91448,0.60214,5.94505225,4.94448,1.44214,5.1505,0.97,-0.84,1.283160161,3.97448,0.44214,3.998997256,4.94448,1.44214,5.1505,-0.97,-1,1.393161871
08/06/2019 00:00,6.38424,0.98082,6.459142997,5.69424,1.66082,5.9315,0.69,-0.68,0.968762097,5.00424,0.98082,5.099453485,5.69424,1.66082,5.9315,-0.69,-0.68,0.968762097
08/06/2019 00:30,6.26976,1.02868,6.353587412,6.26976,1.82868,6.531,0,-0.8,0.8,6.26976,1.28868,6.400827025,6.26976,1.82868,6.531,0,-0.54,0.54
08/06/2019 01:00,6.91584,0.03712,6.915939618,6.91584,2.01712,7.204,0,-1.98,1.98,6.91584,2.69712,7.423159651,6.91584,2.01712,7.204,0,0.68,0.68
08/06/2019 01:30,6.43632,0.80726,6.486746785,6.43632,1.87726,6.7045,0,-1.07,1.07,6.43632,1.16726,6.541308053,6.43632,1.87726,6.7045,0,-0.71,0.71
08/06/2019 02:00,5.90016,0.89088,5.967039065,5.90016,1.72088,6.146,0,-0.83,0.83,5.90016,0.88088,5.965554258,5.90016,1.72088,6.146,0,-0.84,0.84
08/06/2019 02:30,6.096,1.038,6.183741586,6.096,1.778,6.35,0,-0.74,0.74,6.096,1.028,6.18207085,6.096,1.778,6.35,0,-0.75,0.75
08/06/2019 03:00,5.7648,0.9414,5.841160244,5.7648,1.6814,6.005,0,-0.74,0.74,5.7648,0.9314,5.839556918,5.7648,1.6814,6.005,0,-0.75,0.75
08/06/2019 03:30,5.97792,1.06356,6.071794414,5.97792,1.74356,6.227,0,-0.68,0.68,5.97792,1.06356,6.071794414,5.97792,1.74356,6.227,0,-0.68,0.68
08/06/2019 04:00,5.44512,0.80816,5.504766516,5.44512,1.58816,5.672,0,-0.78,0.78,5.44512,0.76816,5.499036425,5.44512,1.58816,5.672,0,-0.82,0.82
08/06/2019 04:30,5.80032,0.98176,5.88281946,5.80032,1.69176,6.042,0,-0.71,0.71,5.80032,0.97176,5.881158865,5.80032,1.69176,6.042,0,-0.72,0.72
08/06/2019 05:00,6.79248,1.27114,6.91039662,6.79248,1.98114,7.0755,0,-0.71,0.71,6.79248,1.26114,6.908564153,6.79248,1.98114,7.0755,0,-0.72,0.72
08/06/2019 05:30,7.15392,1.37656,7.285155372,7.15392,2.08656,7.452,0,-0.71,0.71,7.15392,1.36656,7.283272451,7.15392,2.08656,7.452,0,-0.72,0.72
08/06/2019 06:00,4.88688,0.34784,4.899243697,3.62688,1.05784,3.778,1.26,-0.71,1.446271067,2.36688,0.33784,2.390869465,3.62688,1.05784,3.778,-1.26,-0.72,1.451206395
08/06/2019 06:30,5.96008,1.47294,6.139389697,5.05008,1.47294,5.2605,0.91,0,0.91,4.15008,1.47294,4.403716186,5.05008,1.47294,5.2605,-0.9,0,0.9
08/06/2019 07:00,6.8448,1.7689,7.069674268,6.0648,1.7689,6.3175,0.78,0,0.78,5.2848,1.7689,5.572981092,6.0648,1.7689,6.3175,-0.78,0,0.78
08/06/2019 07:30,7.34328,1.88804,7.58211423,6.47328,1.88804,6.743,0.87,0,0.87,5.62328,1.88804,5.931776547,6.47328,1.88804,6.743,-0.85,0,0.85
08/06/2019 08:00,7.79192,3.30056,8.462134104,6.72192,1.96056,7.002,1.07,1.34,1.714788617,5.66192,0.79056,5.716845564,6.72192,1.96056,7.002,-1.06,-1.17,1.57876534
08/06/2019 08:30,8.22496,2.00228,8.465169354,6.86496,2.00228,7.151,1.36,0,1.36,5.49496,2.00228,5.848393848,6.86496,2.00228,7.151,-1.37,0,1.37
08/06/2019 09:00,8.46256,2.01908,8.700092287,6.92256,2.01908,7.211,1.54,0,1.54,5.38256,2.01908,5.748794326,6.92256,2.01908,7.211,-1.54,0,1.54
08/06/2019 09:30,8.72352,2.05436,8.962153547,7.04352,2.05436,7.337,1.68,0,1.68,5.37352,2.05436,5.752835145,7.04352,2.05436,7.337,-1.67,0,1.67
08/06/2019 10:00,8.7744,2.0692,9.01508092,7.0944,2.0692,7.39,1.68,0,1.68,5.4244,2.0692,5.805661375,7.0944,2.0692,7.39,-1.67,0,1.67
08/06/2019 10:30,8.75904,2.06472,8.999102755,7.07904,2.06472,7.374,1.68,0,1.68,5.40904,2.06472,5.789713499,7.07904,2.06472,7.374,-1.67,0,1.67
08/06/2019 11:00,8.63,2.0125,8.861549314,6.9,2.0125,7.1875,1.73,0,1.73,5.23,2.0125,5.603842989,6.9,2.0125,7.1875,-1.67,0,1.67
08/06/2019 11:30,8.81784,2.09062,9.062284163,7.16784,2.09062,7.4665,1.65,0,1.65,5.49784,2.09062,5.88191607,7.16784,2.09062,7.4665,-1.67,0,1.67
08/06/2019 12:00,8.14104,1.80572,8.338894231,6.19104,1.80572,6.449,1.95,0,1.95,4.24104,1.80572,4.609451703,6.19104,1.80572,6.449,-1.95,0,1.95
08/06/2019 12:30,8.6728,2.0279,8.906729941,6.9528,2.0279,7.2425,1.72,0,1.72,5.2528,2.0279,5.630655934,6.9528,2.0279,7.2425,-1.7,0,1.7
08/06/2019 13:00,8.58904,1.97722,8.813682945,6.77904,1.97722,7.0615,1.81,0,1.81,5.01904,1.97722,5.394456548,6.77904,1.97722,7.0615,-1.76,0,1.76
08/06/2019 13:30,8.80104,0.74572,8.832576261,7.39104,2.15572,7.699,1.41,-1.41,1.994041123,5.97104,3.31572,6.829884172,7.39104,2.15572,7.699,-1.42,1.16,1.833575742
08/06/2019 14:00,11.24976,2.98368,11.63870467,10.22976,2.98368,10.656,1.02,0,1.02,9.20976,2.98368,9.681013666,10.22976,2.98368,10.656,-1.02,0,1.02
08/06/2019 14:30,11.00984,3.40662,11.52482697,11.67984,3.40662,12.1665,-0.67,0,0.67,12.34984,3.40662,12.81107364,11.67984,3.40662,12.1665,0.67,0,0.67
08/06/2019 15:00,11.1788,3.4559,11.700804,11.8488,3.4559,12.3425,-0.67,0,0.67,12.5188,3.4559,12.98705503,11.8488,3.4559,12.3425,0.67,0,0.67
08/06/2019 15:30,10.51688,3.26284,11.01139818,11.18688,3.26284,11.653,-0.67,0,0.67,11.85688,3.26284,12.297631,11.18688,3.26284,11.653,0.67,0,0.67
08/06/2019 16:00,9.61968,2.80574,10.0205,9.61968,2.80574,10.0205,0,0,0,9.61968,2.80574,10.0205,9.61968,2.80574,10.0205,0,0,0
08/06/2019 16:30,10.128,2.954,10.55,10.128,2.954,10.55,0,0,0,10.128,2.954,10.55,10.128,2.954,10.55,0,0,0
08/06/2019 17:00,9.23848,2.46414,9.561459023,8.44848,2.46414,8.8005,0.79,0,0.79,7.68848,2.46414,8.07370489,8.44848,2.46414,8.8005,-0.76,0,0.76
08/06/2019 17:30,9.02992,2.35956,9.333111946,8.08992,2.35956,8.427,0.94,0,0.94,7.15992,2.35956,7.538698681,8.08992,2.35956,8.427,-0.93,0,0.93
08/06/2019 18:00,7.864,0.307,7.869990152,6.264,1.827,6.525,1.6,-1.52,2.206898276,4.644,2.837,5.441994579,6.264,1.827,6.525,-1.62,1.01,1.909057359
08/06/2019 18:30,7.31104,1.61322,7.486907549,5.53104,1.61322,5.7615,1.78,0,1.78,3.77104,1.61322,4.101612055,5.53104,1.61322,5.7615,-1.76,0,1.76
08/06/2019 19:00,6.9376,1.4868,7.095129879,5.0976,1.4868,5.31,1.84,0,1.84,3.3376,1.4868,3.653785434,5.0976,1.4868,5.31,-1.76,0,1.76
08/06/2019 19:30,7.9588,1.9509,8.194419336,6.6888,1.9509,6.9675,1.27,0,1.27,5.4488,1.9509,5.787523844,6.6888,1.9509,6.9675,-1.24,0,1.24
08/06/2019 20:00,7.74544,1.91492,7.978643957,6.56544,1.91492,6.839,1.18,0,1.18,5.37544,1.91492,5.706336285,6.56544,1.91492,6.839,-1.19,0,1.19
08/06/2019 20:30,6.86264,1.53202,7.031565476,5.25264,1.53202,5.4715,1.61,0,1.61,3.63264,1.53202,3.942481281,5.25264,1.53202,5.4715,-1.62,0,1.62
08/06/2019 21:00,6.9956,1.6583,7.189463002,5.6856,1.6583,5.9225,1.31,0,1.31,4.3556,1.6583,4.660601919,5.6856,1.6583,5.9225,-1.33,0,1.33
08/06/2019 21:30,7.46888,1.86634,7.698531902,6.39888,1.86634,6.6655,1.07,0,1.07,5.33888,1.86634,5.655693118,6.39888,1.86634,6.6655,-1.06,0,1.06
08/06/2019 22:00,7.60216,1.93438,7.844403269,6.63216,1.93438,6.9085,0.97,0,0.97,5.68216,1.93438,6.002396875,6.63216,1.93438,6.9085,-0.95,0,0.95
08/06/2019 22:30,7.57224,0.42232,7.5840077,6.76224,1.97232,7.044,0.81,-1.55,1.748885359,5.95224,2.59232,6.492247993,6.76224,1.97232,7.044,-0.81,0.62,1.020049018
08/06/2019 23:00,7.30016,1.26088,7.408249078,6.62016,1.93088,6.896,0.68,-0.67,0.954620343,5.94016,1.26088,6.072505183,6.62016,1.93088,6.896,-0.68,-0.67,0.954620343
08/06/2019 23:30,7.45424,1.97582,7.711650838,6.77424,1.97582,7.0565,0.68,0,0.68,6.09424,1.97582,6.406529938,6.77424,1.97582,7.0565,-0.68,0,0.68
09/06/2019 00:00,6.7056,1.9558,6.985,6.7056,1.9558,6.985,0,0,0,6.7056,1.9558,6.985,6.7056,1.9558,6.985,0,0,0
09/06/2019 00:30,6.8256,1.9908,7.11,6.8256,1.9908,7.11,0,0,0,6.8256,1.9908,7.11,6.8256,1.9908,7.11,0,0,0
09/06/2019 01:00,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0,0,0,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0,0,0
09/06/2019 01:30,6.58608,1.92094,6.8605,6.58608,1.92094,6.8605,0,0,0,6.58608,1.92094,6.8605,6.58608,1.92094,6.8605,0,0,0
09/06/2019 02:00,6.6408,1.2669,6.760566563,6.6408,1.9369,6.9175,0,-0.67,0.67,6.6408,1.2669,6.760566563,6.6408,1.9369,6.9175,0,-0.67,0.67
09/06/2019 02:30,6.5688,1.2459,6.685910577,6.5688,1.9159,6.8425,0,-0.67,0.67,6.5688,1.2459,6.685910577,6.5688,1.9159,6.8425,0,-0.67,0.67
09/06/2019 03:00,6.3096,1.1703,6.417215459,6.3096,1.8403,6.5725,0,-0.67,0.67,6.3096,1.1703,6.417215459,6.3096,1.8403,6.5725,0,-0.67,0.67
09/06/2019 03:30,7.2912,2.1266,7.595,7.2912,2.1266,7.595,0,0,0,7.2912,2.1266,7.595,7.2912,2.1266,7.595,0,0,0
09/06/2019 04:00,6.45312,1.88216,6.722,6.45312,1.88216,6.722,0,0,0,6.45312,1.88216,6.722,6.45312,1.88216,6.722,0,0,0
09/06/2019 04:30,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0,0,0,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0,0,0
09/06/2019 05:00,6.92352,2.01936,7.212,6.92352,2.01936,7.212,0,0,0,6.92352,2.01936,7.212,6.92352,2.01936,7.212,0,0,0
09/06/2019 05:30,6.54768,1.90974,6.8205,6.54768,1.90974,6.8205,0,0,0,6.54768,1.90974,6.8205,6.54768,1.90974,6.8205,0,0,0
09/06/2019 06:00,5.98128,1.74454,6.2305,5.98128,1.74454,6.2305,0,0,0,5.98128,1.74454,6.2305,5.98128,1.74454,6.2305,0,0,0
09/06/2019 06:30,5.09328,0.81554,5.158159231,5.09328,1.48554,5.3055,0,-0.67,0.67,5.09328,0.81554,5.158159231,5.09328,1.48554,5.3055,0,-0.67,0.67
09/06/2019 07:00,5.63792,0.77606,5.691081712,4.95792,1.44606,5.1645,0.68,-0.67,0.954620343,4.27792,0.77606,4.347742937,4.95792,1.44606,5.1645,-0.68,-0.67,0.954620343
09/06/2019 07:30,6.07856,0.90458,6.145498893,5.39856,1.57458,5.6235,0.68,-0.67,0.954620343,4.71856,0.90458,4.804484723,5.39856,1.57458,5.6235,-0.68,-0.67,0.954620343
09/06/2019 08:00,6.1904,0.8672,6.250846983,5.5104,1.6072,5.74,0.68,-0.74,1.004987562,4.8304,0.8372,4.902414507,5.5104,1.6072,5.74,-0.68,-0.77,1.027277957
09/06/2019 08:30,6.28784,0.70562,6.327308389,5.60784,1.63562,5.8415,0.68,-0.93,1.152085066,4.92784,0.66562,4.972590577,5.60784,1.63562,5.8415,-0.68,-0.97,1.18460964
09/06/2019 09:00,6.69152,1.08336,6.778650957,6.01152,1.75336,6.262,0.68,-0.67,0.954620343,5.33152,1.08336,5.440475567,6.01152,1.75336,6.262,-0.68,-0.67,0.954620343
09/06/2019 09:30,7.1864,1.2277,7.290513854,6.5064,1.8977,6.7775,0.68,-0.67,0.954620343,5.8264,1.2277,5.95434163,6.5064,1.8977,6.7775,-0.68,-0.67,0.954620343
09/06/2019 10:00,6.99112,1.15616,7.086075416,6.26112,1.82616,6.522,0.73,-0.67,0.990858214,5.53112,1.09616,5.638692685,6.26112,1.82616,6.522,-0.73,-0.73,1.032375901
09/06/2019 10:30,7.55656,1.20108,7.651417659,6.82656,1.99108,7.111,0.73,-0.79,1.075639345,6.09656,1.19108,6.211820619,6.82656,1.99108,7.111,-0.73,-0.8,1.083005078
09/06/2019 11:00,7.69456,2.00508,7.951515541,6.87456,2.00508,7.161,0.82,0,0.82,6.05456,2.00508,6.377934039,6.87456,2.00508,7.161,-0.82,0,0.82
09/06/2019 11:30,7.4944,1.9467,7.74310482,6.6744,1.9467,6.9525,0.82,0,0.82,5.9144,1.9467,6.226537421,6.6744,1.9467,6.9525,-0.76,0,0.76
09/06/2019 12:00,6.92192,0.77056,6.964677968,6.24192,1.82056,6.502,0.68,-1.05,1.250959632,5.54192,1.37056,5.7088801,6.24192,1.82056,6.502,-0.7,-0.45,0.832165849
09/06/2019 12:30,6.93288,0.97834,7.001569413,6.06288,1.76834,6.3155,0.87,-0.79,1.175159564,5.22288,0.95834,5.310074486,6.06288,1.76834,6.3155,-0.84,-0.81,1.16691902
09/06/2019 13:00,7.1412,1.0916,7.224148946,6.4512,1.8816,6.72,0.69,-0.79,1.04890419,5.7612,1.0716,5.860012969,6.4512,1.8816,6.72,-0.69,-0.81,1.064048871
09/06/2019 13:30,6.94392,1.03406,7.020491795,6.25392,1.82406,6.5145,0.69,-0.79,1.04890419,5.56392,1.01406,5.655574546,6.25392,1.82406,6.5145,-0.69,-0.81,1.064048871
09/06/2019 14:00,7.24392,1.12156,7.330230133,6.55392,1.91156,6.827,0.69,-0.79,1.04890419,5.81392,1.10156,5.917355845,6.55392,1.91156,6.827,-0.74,-0.81,1.097132626
09/06/2019 14:30,6.59568,1.13374,6.692410705,6.59568,1.92374,6.8705,0,-0.79,0.79,6.59568,1.11374,6.689051611,6.59568,1.92374,6.8705,0,-0.81,0.81
09/06/2019 15:00,6.414,0.8445,6.469356711,5.604,1.6345,5.8375,0.81,-0.79,1.131459235,4.794,0.8245,4.864384468,5.604,1.6345,5.8375,-0.81,-0.81,1.145512986
09/06/2019 15:30,7.01016,1.01838,7.083744846,6.20016,1.80838,6.4585,0.81,-0.79,1.131459235,5.39016,0.99838,5.481841611,6.20016,1.80838,6.4585,-0.81,-0.81,1.145512986
09/06/2019 16:00,6.43456,0.74258,6.477266974,5.25456,1.53258,5.4735,1.18,-0.79,1.420035211,4.06456,0.72258,4.128288974,5.25456,1.53258,5.4735,-1.19,-0.81,1.439513807
09/06/2019 16:30,7.0372,0.9546,7.101650864,5.7072,1.6646,5.945,1.33,-0.71,1.507647174,4.3672,0.9346,4.466084751,5.7072,1.6646,5.945,-1.34,-0.73,1.525942332
09/06/2019 17:00,6.7752,0.8111,6.823578112,5.2152,1.5211,5.4325,1.56,-0.71,1.713971995,3.6352,0.7911,3.7202847,5.2152,1.5211,5.4325,-1.58,-0.73,1.740488437
09/06/2019 17:30,6.91008,0.85044,6.962216156,5.35008,1.56044,5.573,1.56,-0.71,1.713971995,3.77008,0.89044,3.873807765,5.35008,1.56044,5.573,-1.58,-0.67,1.716187635
09/06/2019 18:00,7.1256,0.8533,7.176510033,5.5656,1.6233,5.7975,1.56,-0.77,1.739683879,3.9856,0.8433,4.073838761,5.5656,1.6233,5.7975,-1.58,-0.78,1.762044267
09/06/2019 18:30,6.8384,0.6512,6.869335921,5.0784,1.4812,5.29,1.76,-0.83,1.945893111,3.3484,0.7012,3.421032593,5.0784,1.4812,5.29,-1.73,-0.78,1.897709145
09/06/2019 19:00,6.69936,0.56398,6.72305718,4.77936,1.39398,4.9785,1.92,-0.83,2.091721779,2.84936,0.61398,2.914759656,4.77936,1.39398,4.9785,-1.93,-0.78,2.081657993
09/06/2019 19:30,6.70656,1.39608,6.850327467,4.78656,1.39608,4.986,1.92,0,1.92,2.85656,1.39608,3.179461338,4.78656,1.39608,4.986,-1.93,0,1.93
09/06/2019 20:00,6.54432,1.40126,6.692656711,4.80432,1.40126,5.0045,1.74,0,1.74,3.10432,1.40126,3.405926049,4.80432,1.40126,5.0045,-1.7,0,1.7
09/06/2019 20:30,6.63904,1.48722,6.803578136,5.09904,1.48722,5.3115,1.54,0,1.54,3.55904,1.48722,3.857277414,5.09904,1.48722,5.3115,-1.54,0,1.54
09/06/2019 21:00,6.5488,1.4609,6.709769761,5.0088,1.4609,5.2175,1.54,0,1.54,3.4688,-0.2091,3.475096581,5.0088,1.4609,5.2175,-1.54,-1.67,2.271673392
09/06/2019 21:30,6.056,1.288,6.191452172,4.416,1.288,4.6,1.64,0,1.64,2.786,1.288,3.069322401,4.416,1.288,4.6,-1.63,0,1.63
09/06/2019 22:00,5.6676,1.1368,5.780484755,3.8976,1.1368,4.06,1.77,0,1.77,2.2676,1.1368,2.536596933,3.8976,1.1368,4.06,-1.63,0,1.63
09/06/2019 22:30,5.55456,0.47758,5.575053314,3.93456,1.14758,4.0985,1.62,-0.67,1.753082999,2.30456,0.47758,2.353524899,3.93456,1.14758,4.0985,-1.63,-0.67,1.762328006
09/06/2019 23:00,5.25552,0.29536,5.263813067,3.99552,1.16536,4.162,1.26,-0.87,1.531176019,2.70552,0.32536,2.725013321,3.99552,1.16536,4.162,-1.29,-0.84,1.539382993
09/06/2019 23:30,4.21216,-0.05562,4.212527205,2.79216,0.81438,2.9085,1.42,-0.87,1.665322792,1.36216,-0.16562,1.372191623,2.79216,0.81438,2.9085,-1.43,-0.98,1.733580111
10/06/2019 00:00,4.28944,0.16192,4.292495032,3.22944,0.94192,3.364,1.06,-0.78,1.31605471,2.15944,0.16192,2.165502066,3.22944,0.94192,3.364,-1.07,-0.78,1.324122351
10/06/2019 00:30,4.49384,0.28862,4.503098872,3.66384,1.06862,3.8165,0.83,-0.78,1.138990781,2.83384,0.28862,2.848499719,3.66384,1.06862,3.8165,-0.83,-0.78,1.138990781
10/06/2019 01:00,4.49168,0.33174,4.503913926,3.81168,1.11174,3.9705,0.68,-0.78,1.034794666,3.12168,0.33174,3.139257468,3.81168,1.11174,3.9705,-0.69,-0.78,1.041393297
10/06/2019 01:30,4.5404,0.3197,4.55164149,3.7704,1.0997,3.9275,0.77,-0.78,1.09603832,2.9704,0.3197,2.987554895,3.7704,1.0997,3.9275,-0.8,-0.78,1.117318218
10/06/2019 02:00,4.65696,0.44328,4.678009577,3.81696,1.11328,3.976,0.84,-0.67,1.074476617,3.01696,0.44328,3.049351538,3.81696,1.11328,3.976,-0.8,-0.67,1.043503713
10/06/2019 02:30,4.60768,0.45224,4.629820299,3.84768,1.12224,4.008,0.76,-0.67,1.013163363,3.04768,0.45224,3.08105086,3.84768,1.12224,4.008,-0.8,-0.67,1.043503713
10/06/2019 03:00,4.47768,0.26474,4.485499465,3.78768,1.10474,3.9455,0.69,-0.84,1.087060256,3.09768,0.10474,3.09945025,3.78768,1.10474,3.9455,-0.69,-1,1.214948559
10/06/2019 03:30,4.37,0.1925,4.374237791,3.54,1.0325,3.6875,0.83,-0.84,1.180889495,2.71,0.0325,2.710194873,3.54,1.0325,3.6875,-0.83,-1,1.299576854
