Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/06/2019 04:00,4.26008,0.16044,4.263100116,3.43008,1.00044,3.573,0.83,-0.84,1.180889495,2.60008,0.00044,2.600080037,3.43008,1.00044,3.573,-0.83,-1,1.299576854
10/06/2019 04:30,4.3268,0.1799,4.330538333,3.4968,1.0199,3.6425,0.83,-0.84,1.180889495,2.6668,0.0199,2.666874247,3.4968,1.0199,3.6425,-0.83,-1,1.299576854
10/06/2019 05:00,4.66352,0.32186,4.674613636,3.98352,1.16186,4.1495,0.68,-0.84,1.080740487,3.30352,0.16186,3.307482887,3.98352,1.16186,4.1495,-0.68,-1,1.209297317
10/06/2019 05:30,5.18144,0.47292,5.202977398,4.50144,1.31292,4.689,0.68,-0.84,1.080740487,3.82144,0.31292,3.834230379,4.50144,1.31292,4.689,-0.68,-1,1.209297317
10/06/2019 06:00,5.33024,0.57882,5.361575426,4.59024,1.33882,4.7815,0.74,-0.76,1.060754448,3.85024,0.47882,3.879899052,4.59024,1.33882,4.7815,-0.74,-0.86,1.134548368
10/06/2019 06:30,5.77024,0.66382,5.808298085,4.71024,1.37382,4.9065,1.06,-0.71,1.275813466,3.65024,0.64382,3.706582827,4.71024,1.37382,4.9065,-1.06,-0.73,1.287050893
10/06/2019 07:00,6.1212,0.6291,6.153442634,4.5912,1.3391,4.7825,1.53,-0.71,1.686712779,3.0512,0.6091,3.111402296,4.5912,1.3391,4.7825,-1.54,-0.73,1.70425937
10/06/2019 07:30,6.40664,0.52402,6.428034929,4.43664,1.29402,4.6215,1.97,-0.77,2.115135929,2.43664,0.76402,2.553613332,4.43664,1.29402,4.6215,-2,-0.53,2.069033591
10/06/2019 08:00,6.72152,1.31586,6.849110793,4.51152,1.31586,4.6995,2.21,0,2.21,2.27152,1.31586,2.625126787,4.51152,1.31586,4.6995,-2.24,0,2.24
10/06/2019 08:30,7.0384,1.3762,7.171680486,4.7184,1.3762,4.915,2.32,0,2.32,2.3884,1.3762,2.756516098,4.7184,1.3762,4.915,-2.33,0,2.33
10/06/2019 09:00,7.10512,1.39566,7.240897531,4.78512,1.39566,4.9845,2.32,0,2.32,2.45512,1.39566,2.82408942,4.78512,1.39566,4.9845,-2.33,0,2.33
10/06/2019 09:30,6.26408,1.02494,6.347377431,3.51408,1.02494,3.6605,2.75,0,2.75,0.75408,1.02494,1.272453791,3.51408,1.02494,3.6605,-2.76,0,2.76
10/06/2019 10:00,6.24576,0.99918,6.325178152,3.42576,0.99918,3.5685,2.82,0,2.82,0.58576,0.99918,1.158220812,3.42576,0.99918,3.5685,-2.84,0,2.84
10/06/2019 10:30,6.55472,1.33146,6.68858281,4.55472,1.32846,4.7445,2,0.003,2.00000225,2.53472,1.33146,2.863143589,4.55472,1.32846,4.7445,-2.02,0.003,2.020002228
10/06/2019 11:00,6.75536,1.38698,6.89627452,4.75536,1.38698,4.9535,2,0,2,2.73536,1.38698,3.066905256,4.75536,1.38698,4.9535,-2.02,0,2.02
10/06/2019 11:30,6.78656,1.43108,6.935804683,4.90656,1.43108,5.111,1.88,0,1.88,2.98656,1.43108,3.311726227,4.90656,1.43108,5.111,-1.92,0,1.92
10/06/2019 12:00,6.84752,1.44886,6.999123192,4.96752,1.44886,5.1745,1.88,0,1.88,3.04752,1.44886,3.374399717,4.96752,1.44886,5.1745,-1.92,0,1.92
10/06/2019 12:30,7.05632,1.50976,7.216025721,5.17632,1.50976,5.392,1.88,0,1.88,3.25632,1.50976,3.589288955,5.17632,1.50976,5.392,-1.92,0,1.92
10/06/2019 13:00,8.37368,2.04274,8.619240306,7.00368,2.04274,7.2955,1.37,0,1.37,5.65368,2.04274,6.011396198,7.00368,2.04274,7.2955,-1.35,0,1.35
10/06/2019 13:30,8.10624,1.99682,8.348557783,6.84624,1.99682,7.1315,1.26,0,1.26,5.58624,1.99682,5.932399805,6.84624,1.99682,7.1315,-1.26,0,1.26
10/06/2019 14:00,8.59784,2.23062,8.882483788,7.64784,2.23062,7.9665,0.95,0,0.95,6.69784,2.23062,7.059513174,7.64784,2.23062,7.9665,-0.95,0,0.95
10/06/2019 14:30,9.07832,2.37076,9.382771286,8.12832,2.37076,8.467,0.95,0,0.95,7.17832,2.37076,7.559681276,8.12832,2.37076,8.467,-0.95,0,0.95
10/06/2019 15:00,10.0404,2.6922,10.39507446,9.2304,2.6922,9.615,0.81,0,0.81,8.4504,2.6922,8.868889502,9.2304,2.6922,9.615,-0.78,0,0.78
10/06/2019 15:30,8.94328,2.32554,9.24069226,7.97328,2.32554,8.3055,0.97,0,0.97,7.01328,2.32554,7.388791014,7.97328,2.32554,8.3055,-0.96,0,0.96
10/06/2019 16:00,8.58232,2.16776,8.851858562,7.43232,2.16776,7.742,1.15,0,1.15,6.27232,2.16776,6.636353035,7.43232,2.16776,7.742,-1.16,0,1.16
10/06/2019 16:30,8.53208,2.07144,8.779934669,7.10208,2.07144,7.398,1.43,0,1.43,5.66208,2.07144,6.029097246,7.10208,2.07144,7.398,-1.44,0,1.44
10/06/2019 17:00,9.21184,2.30762,9.496478624,7.91184,2.30762,8.2415,1.3,0,1.3,6.61184,2.30762,7.002966389,7.91184,2.30762,8.2415,-1.3,0,1.3
10/06/2019 17:30,10.15216,2.65188,10.49279849,9.09216,2.65188,9.471,1.06,0,1.06,8.04216,2.65188,8.46810516,9.09216,2.65188,9.471,-1.05,0,1.05
10/06/2019 18:00,10.6992,2.8406,11.069864,9.7392,2.8406,10.145,0.96,0,0.96,8.8092,2.8406,9.255863709,9.7392,2.8406,10.145,-0.93,0,0.93
10/06/2019 18:30,11.1104,2.9897,11.50562012,10.2504,2.9897,10.6775,0.86,0,0.86,9.4104,2.9897,9.873901673,10.2504,2.9897,10.6775,-0.84,0,0.84
10/06/2019 19:00,11.12864,3.39502,11.63498127,10.26864,2.99502,10.6965,0.86,0.4,0.948472456,9.42864,4.03502,10.25576124,10.26864,2.99502,10.6965,-0.84,1.04,1.336861997
10/06/2019 19:30,11.24352,3.06936,11.65494371,10.52352,3.06936,10.962,0.72,0,0.72,9.80352,3.06936,10.27277836,10.52352,3.06936,10.962,-0.72,0,0.72
10/06/2019 20:00,11.316,3.0905,11.73043248,10.596,3.0905,11.0375,0.72,0,0.72,9.876,3.0905,10.34826392,10.596,3.0905,11.0375,-0.72,0,0.72
10/06/2019 20:30,11.18448,3.05214,11.59345296,10.46448,3.05214,10.9005,0.72,0,0.72,9.74448,3.05214,10.21129027,10.46448,3.05214,10.9005,-0.72,0,0.72
10/06/2019 21:00,10.75488,3.13684,11.203,10.75488,3.13684,11.203,0,0,0,10.75488,3.13684,11.203,10.75488,3.13684,11.203,0,0,0
10/06/2019 21:30,10.788,3.1465,11.2375,10.788,3.1465,11.2375,0,0,0,10.788,3.1465,11.2375,10.788,3.1465,11.2375,0,0,0
10/06/2019 22:00,10.83312,3.15966,11.2845,10.83312,3.15966,11.2845,0,0,0,10.83312,3.15966,11.2845,10.83312,3.15966,11.2845,0,0,0
10/06/2019 22:30,10.18424,1.99582,10.37795943,10.85424,3.16582,11.3065,-0.67,-1.17,1.348258136,11.52424,4.67582,12.43669571,10.85424,3.16582,11.3065,0.67,1.51,1.651968523
10/06/2019 23:00,9.97832,3.10576,10.45048397,10.64832,3.10576,11.092,-0.67,0,0.67,11.31832,3.10576,11.7366994,10.64832,3.10576,11.092,0.67,0,0.67
10/06/2019 23:30,10.02304,1.86922,10.19584789,11.00304,3.20922,11.4615,-0.98,-1.34,1.660120478,12.02304,4.38922,12.79916962,11.00304,3.20922,11.4615,1.02,1.18,1.559743569
11/06/2019 00:00,9.95392,1.90156,10.13392588,11.11392,3.24156,11.577,-1.16,-1.34,1.772343082,12.27392,4.42156,13.04604557,11.11392,3.24156,11.577,1.16,1.18,1.654690303
11/06/2019 00:30,9.78216,2.05938,9.996584429,11.07216,3.22938,11.5335,-1.29,-1.17,1.741551033,12.36216,4.73938,13.23951369,11.07216,3.22938,11.5335,1.29,1.51,1.986001007
11/06/2019 01:00,9.81376,3.25318,10.33891026,11.15376,3.25318,11.6185,-1.34,0,1.34,12.49376,3.25318,12.91035317,11.15376,3.25318,11.6185,1.34,0,1.34
11/06/2019 01:30,9.82336,3.23848,10.34341116,11.10336,3.23848,11.566,-1.28,0,1.28,12.39336,3.23848,12.80949354,11.10336,3.23848,11.566,1.29,0,1.29
11/06/2019 02:00,9.7684,3.1787,10.27257379,10.8984,3.1787,11.3525,-1.13,0,1.13,12.0584,3.1787,12.47033056,10.8984,3.1787,11.3525,1.16,0,1.16
11/06/2019 02:30,10.0084,3.2487,10.52245799,11.1384,3.2487,11.6025,-1.13,0,1.13,12.2984,3.2487,12.72024741,11.1384,3.2487,11.6025,1.16,0,1.16
11/06/2019 03:00,10.0048,3.2739,10.52684398,11.2248,3.2739,11.6925,-1.22,0,1.22,12.4548,3.2739,12.87790605,11.2248,3.2739,11.6925,1.23,0,1.23
11/06/2019 03:30,10.05904,3.28972,10.58331439,11.27904,3.28972,11.749,-1.22,0,1.22,12.50904,3.28972,12.93438593,11.27904,3.28972,11.749,1.23,0,1.23
11/06/2019 04:00,9.91072,3.24646,10.42889608,11.13072,3.24646,11.5945,-1.22,0,1.22,12.36072,3.24646,12.77994137,11.13072,3.24646,11.5945,1.23,0,1.23
11/06/2019 04:30,9.90344,3.20642,10.40957507,10.99344,3.20642,11.4515,-1.09,0,1.09,12.11344,3.20642,12.5306248,10.99344,3.20642,11.4515,1.12,0,1.12
11/06/2019 05:00,7.28888,2.46134,7.693241596,8.43888,2.46134,8.7905,-1.15,0,1.15,9.55888,2.46134,9.870682927,8.43888,2.46134,8.7905,1.12,0,1.12
11/06/2019 05:30,6.85632,1.99976,7.142,6.85632,1.99976,7.142,0,0,0,6.85632,1.99976,7.142,6.85632,1.99976,7.142,0,0,0
11/06/2019 06:00,7.7288,2.0559,7.997566771,7.0488,2.0559,7.3425,0.68,0,0.68,6.3688,2.0559,6.692409002,7.0488,2.0559,7.3425,-0.68,0,0.68
11/06/2019 06:30,9.86928,1.39854,9.967878503,9.86928,2.87854,10.2805,0,-1.48,1.48,9.86928,3.88854,10.60770621,9.86928,2.87854,10.2805,0,1.01,1.01
11/06/2019 07:00,10.77072,2.00146,10.95510162,10.77072,3.14146,11.2195,0,-1.14,1.14,10.77072,4.66146,11.73616712,10.77072,3.14146,11.2195,0,1.52,1.52
11/06/2019 07:30,11.19936,2.29648,11.43238754,11.19936,3.26648,11.666,0,-0.97,0.97,11.19936,4.78648,12.17932901,11.19936,3.26648,11.666,0,1.52,1.52
11/06/2019 08:00,11.79728,3.24254,12.23478161,11.11728,3.24254,11.5805,0.68,0,0.68,10.43728,3.24254,10.9293586,11.11728,3.24254,11.5805,-0.68,0,0.68
11/06/2019 08:30,11.98208,3.29644,12.42725866,11.30208,3.29644,11.773,0.68,0,0.68,10.62208,3.29644,11.12182989,11.30208,3.29644,11.773,-0.68,0,0.68
11/06/2019 09:00,11.2992,3.2956,11.77,11.2992,3.2956,11.77,0,0,0,11.2992,3.2956,11.77,11.2992,3.2956,11.77,0,0,0
11/06/2019 09:30,11.59728,3.38254,12.0805,11.59728,3.38254,12.0805,0,0,0,11.59728,3.38254,12.0805,11.59728,3.38254,12.0805,0,0,0
11/06/2019 10:00,12.28152,3.38086,12.7383652,11.59152,3.38086,12.0745,0.69,0,0.69,10.89152,3.38086,11.40418442,11.59152,3.38086,12.0745,-0.7,0,0.7
11/06/2019 10:30,11.99256,3.29658,12.43740065,11.30256,3.29658,11.7735,0.69,0,0.69,10.60256,3.29658,11.10323008,11.30256,3.29658,11.7735,-0.7,0,0.7
11/06/2019 11:00,11.63208,3.87144,12.25941813,10.94208,3.19144,11.398,0.69,0.68,0.968762097,10.24208,3.87144,10.94934931,10.94208,3.19144,11.398,-0.7,0.68,0.975909832
11/06/2019 11:30,11.65128,3.87704,12.27940409,10.96128,3.19704,11.418,0.69,0.68,0.968762097,10.26128,3.87704,10.96928924,10.96128,3.19704,11.418,-0.7,0.68,0.975909832
11/06/2019 12:00,11.72088,3.89734,12.35185359,11.03088,3.21734,11.4905,0.69,0.68,0.968762097,10.33088,3.89734,11.04157329,11.03088,3.21734,11.4905,-0.7,0.68,0.975909832
11/06/2019 12:30,11.444,3.7845,12.05352962,10.644,3.1045,11.0875,0.8,0.68,1.04995238,9.854,3.7845,10.55574518,10.644,3.1045,11.0875,-0.79,0.68,1.042353107
11/06/2019 13:00,11.47952,2.81486,11.81959459,10.67952,3.11486,11.1245,0.8,-0.3,0.854400375,9.88952,4.55486,10.88803726,10.67952,3.11486,11.1245,-0.79,1.44,1.642467656
11/06/2019 13:30,11.29392,3.08406,11.70743589,10.57392,3.08406,11.0145,0.72,0,0.72,9.85392,3.08406,10.3252683,10.57392,3.08406,11.0145,-0.72,0,0.72
11/06/2019 14:00,12.00336,3.29098,12.44633282,11.28336,3.29098,11.7535,0.72,0,0.72,10.56336,3.29098,11.06413683,11.28336,3.29098,11.7535,-0.72,0,0.72
11/06/2019 14:30,11.52864,2.32252,11.76025677,10.80864,3.15252,11.259,0.72,-0.83,1.098772042,10.08864,4.82252,11.18201038,10.80864,3.15252,11.259,-0.72,1.67,1.818598361
11/06/2019 15:00,11.59824,3.85282,12.22143171,10.87824,3.17282,11.3315,0.72,0.68,0.990353472,10.15824,3.85282,10.8643482,10.87824,3.17282,11.3315,-0.72,0.68,0.990353472
11/06/2019 15:30,11.29392,3.44406,11.80737813,10.57392,3.08406,11.0145,0.72,0.36,0.804984472,9.85392,4.00406,10.63636385,10.57392,3.08406,11.0145,-0.72,0.92,1.168246549
11/06/2019 16:00,11.4768,2.1374,11.67413453,10.7568,3.1374,11.205,0.72,-1,1.232233744,10.0368,4.7774,11.11579529,10.7568,3.1374,11.205,-0.72,1.64,1.791089054
11/06/2019 16:30,11.08544,3.62742,11.66383967,10.10544,2.94742,10.5265,0.98,0.68,1.192811804,9.12544,3.62742,9.819971031,10.10544,2.94742,10.5265,-0.98,0.68,1.192811804
11/06/2019 17:00,11.408,3.7215,11.99966776,10.428,3.0415,10.8625,0.98,0.68,1.192811804,9.448,3.7215,10.1545195,10.428,3.0415,10.8625,-0.98,0.68,1.192811804
11/06/2019 17:30,11.43728,4.42004,12.26165272,10.45728,3.05004,10.893,0.98,1.37,1.684428687,9.47728,2.45004,9.788847338,10.45728,3.05004,10.893,-0.98,-0.6,1.149086594
11/06/2019 18:00,11.45592,3.03506,11.8511473,10.40592,3.03506,10.8395,1.05,0,1.05,9.37592,3.03506,9.854920855,10.40592,3.03506,10.8395,-1.03,0,1.03
11/06/2019 18:30,8.47272,1.70996,8.643549468,5.86272,1.70996,6.107,2.61,0,2.61,3.24272,1.70996,3.665950927,5.86272,1.70996,6.107,-2.62,0,2.62
11/06/2019 19:00,8.74224,1.84982,8.935804063,6.34224,1.84982,6.6065,2.4,0,2.4,3.97224,1.84982,4.381840327,6.34224,1.84982,6.6065,-2.37,0,2.37
11/06/2019 19:30,9.60856,2.32708,9.886340405,7.97856,2.32708,8.311,1.63,0,1.63,6.35856,2.32708,6.771010752,7.97856,2.32708,8.311,-1.62,0,1.62
11/06/2019 20:00,9.5576,2.3793,9.849303846,8.1576,2.3793,8.4975,1.4,0,1.4,6.7476,2.3793,7.154800783,8.1576,2.3793,8.4975,-1.41,0,1.41
11/06/2019 20:30,8.86,0.59,8.87962274,7.2,2.1,7.5,1.66,-1.51,2.244036542,5.56,3.11,6.3706907,7.2,2.1,7.5,-1.64,1.01,1.926058151
11/06/2019 21:00,8.56368,2.06024,8.808019301,7.06368,2.06024,7.358,1.5,0,1.5,5.55368,2.06024,5.923508285,7.06368,2.06024,7.358,-1.51,0,1.51
11/06/2019 21:30,8.30176,2.04218,8.549252497,7.00176,2.04218,7.2935,1.3,0,1.3,5.69176,2.04218,6.047034897,7.00176,2.04218,7.2935,-1.31,0,1.31
11/06/2019 22:00,8.39504,0.82272,8.435257246,7.41504,2.16272,7.724,0.98,-1.34,1.660120478,6.42504,3.45272,7.293998519,7.41504,2.16272,7.724,-0.99,1.29,1.626099628
11/06/2019 22:30,8.03672,2.10196,8.307051475,7.20672,2.10196,7.507,0.83,0,0.83,6.37672,2.10196,6.714223246,7.20672,2.10196,7.507,-0.83,0,0.83
11/06/2019 23:00,7.80752,2.07886,8.079543765,7.12752,2.07886,7.4245,0.68,0,0.68,6.43752,2.07886,6.764859396,7.12752,2.07886,7.4245,-0.69,0,0.69
11/06/2019 23:30,7.25952,2.11736,7.562,7.25952,2.11736,7.562,0,0,0,7.25952,2.11736,7.562,7.25952,2.11736,7.562,0,0,0
12/06/2019 00:00,6.684,0.4195,6.697151353,6.684,1.9495,6.9625,0,-1.53,1.53,6.684,2.9595,7.309890304,6.684,1.9495,6.9625,0,1.01,1.01
12/06/2019 00:30,6.31344,1.17142,6.421195329,6.31344,1.84142,6.5765,0,-0.67,0.67,6.31344,1.17142,6.421195329,6.31344,1.84142,6.5765,0,-0.67,0.67
12/06/2019 01:00,6.048,1.094,6.146148387,6.048,1.764,6.3,0,-0.67,0.67,6.048,1.094,6.146148387,6.048,1.764,6.3,0,-0.67,0.67
12/06/2019 01:30,6.21984,1.14412,6.324193245,6.21984,1.81412,6.479,0,-0.67,0.67,6.21984,1.14412,6.324193245,6.21984,1.81412,6.479,0,-0.67,0.67
12/06/2019 02:00,5.9376,1.0618,6.031791856,5.9376,1.7318,6.185,0,-0.67,0.67,5.9376,1.0618,6.031791856,5.9376,1.7318,6.185,0,-0.67,0.67
12/06/2019 02:30,5.79888,1.02134,5.888135923,5.79888,1.69134,6.0405,0,-0.67,0.67,5.79888,1.02134,5.888135923,5.79888,1.69134,6.0405,0,-0.67,0.67
12/06/2019 03:00,5.83824,1.03282,5.928892262,5.83824,1.70282,6.0815,0,-0.67,0.67,5.83824,1.03282,5.928892262,5.83824,1.70282,6.0815,0,-0.67,0.67
12/06/2019 03:30,5.25408,0.86244,5.324392867,5.25408,1.53244,5.473,0,-0.67,0.67,5.25408,0.86244,5.324392867,5.25408,1.53244,5.473,0,-0.67,0.67
12/06/2019 04:00,5.59824,0.96282,5.680432506,5.59824,1.63282,5.8315,0,-0.67,0.67,5.59824,0.96282,5.680432506,5.59824,1.63282,5.8315,0,-0.67,0.67
12/06/2019 04:30,5.53024,0.73882,5.579373571,4.83024,1.40882,5.0315,0.7,-0.67,0.968968524,4.13024,0.73882,4.195799977,4.83024,1.40882,5.0315,-0.7,-0.67,0.968968524
12/06/2019 05:00,5.63392,0.76906,5.686168117,4.93392,1.43906,5.1395,0.7,-0.67,0.968968524,4.23392,0.76906,4.303200187,4.93392,1.43906,5.1395,-0.7,-0.67,0.968968524
12/06/2019 05:30,5.64496,0.50228,5.667262002,4.94496,1.44228,5.151,0.7,-0.94,1.172006826,4.24496,0.63228,4.291790233,4.94496,1.44228,5.151,-0.7,-0.81,1.070560601
12/06/2019 06:00,5.7072,0.7496,5.756216813,4.8672,1.4196,5.07,0.84,-0.67,1.074476617,4.0472,0.7496,4.116033042,4.8672,1.4196,5.07,-0.82,-0.67,1.058914539
12/06/2019 06:30,6.3356,0.8833,6.396877852,5.3256,1.5533,5.5475,1.01,-0.67,1.212023102,4.3356,0.8333,4.414953709,5.3256,1.5533,5.5475,-0.99,-0.72,1.224132346
12/06/2019 07:00,6.49056,1.49058,6.659519341,5.11056,1.49058,5.3235,1.38,0,1.38,3.72056,1.49058,4.008041348,5.11056,1.49058,5.3235,-1.39,0,1.39
12/06/2019 07:30,6.60072,-0.02604,6.600771364,4.71072,1.37396,4.907,1.89,-1.4,2.352041666,2.82072,1.68396,3.28514575,4.71072,1.37396,4.907,-1.89,0.31,1.915254552
12/06/2019 08:00,6.86672,1.41946,7.011897764,4.86672,1.41946,5.0695,2,0,2,2.84672,1.41946,3.180987496,4.86672,1.41946,5.0695,-2.02,0,2.02
12/06/2019 08:30,7.01816,1.43738,7.16384192,4.92816,1.43738,5.1335,2.09,0,2.09,2.81816,1.43738,3.163556077,4.92816,1.43738,5.1335,-2.11,0,2.11
12/06/2019 09:00,7.08056,1.45558,7.228626637,4.99056,1.45558,5.1985,2.09,0,2.09,2.88056,1.45558,3.227435367,4.99056,1.45558,5.1985,-2.11,0,2.11
12/06/2019 09:30,6.7784,1.2887,6.899815523,4.4184,1.2887,4.6025,2.36,0,2.36,2.0484,1.2887,2.420059968,4.4184,1.2887,4.6025,-2.37,0,2.37
12/06/2019 10:00,5.8612,0.8841,5.927503543,3.0312,0.8841,3.1575,2.83,0,2.83,0.1812,0.8841,0.902477839,3.0312,0.8841,3.1575,-2.85,0,2.85
12/06/2019 10:30,6.02232,0.96026,6.098396301,3.29232,0.96026,3.4295,2.73,0,2.73,0.55232,0.96026,1.107771028,3.29232,0.96026,3.4295,-2.74,0,2.74
12/06/2019 11:00,6.22224,1.07982,6.315242026,3.70224,1.07982,3.8565,2.52,0,2.52,1.25224,1.07982,1.653516329,3.70224,1.07982,3.8565,-2.45,0,2.45
12/06/2019 11:30,6.58904,1.27722,6.711686751,4.37904,1.27722,4.5615,2.21,0,2.21,2.16904,1.27722,2.517146291,4.37904,1.27722,4.5615,-2.21,0,2.21
12/06/2019 12:00,6.96296,1.45628,7.113618165,4.99296,1.45628,5.201,1.97,0,1.97,2.99296,1.45628,3.328447236,4.99296,1.45628,5.201,-2,0,2
12/06/2019 12:30,6.92504,1.44522,7.074237758,4.95504,1.44522,5.1615,1.97,0,1.97,2.95504,1.44522,3.289517024,4.95504,1.44522,5.1615,-2,0,2
12/06/2019 13:00,6.92264,1.44452,7.071745372,4.95264,1.44452,5.159,1.97,0,1.97,2.95264,1.44452,3.287053544,4.95264,1.44452,5.159,-2,0,2
12/06/2019 13:30,6.91056,1.45558,7.062191774,4.99056,1.45558,5.1985,1.92,0,1.92,3.06056,1.45558,3.389061913,4.99056,1.45558,5.1985,-1.93,0,1.93
12/06/2019 14:00,7.14912,0.85516,7.200084402,5.22912,1.52516,5.447,1.92,-0.67,2.033543705,3.35912,0.85516,3.466263954,5.22912,1.52516,5.447,-1.87,-0.67,1.986403786
12/06/2019 14:30,7.1364,0.7727,7.178110493,4.9464,1.4427,5.1525,2.19,-0.67,2.290196498,2.7664,0.7727,2.872287285,4.9464,1.4427,5.1525,-2.18,-0.67,2.280635876
12/06/2019 15:00,7.22616,-0.07112,7.226509974,5.03616,1.46888,5.246,2.19,-1.54,2.677256058,2.68616,2.43888,3.628166369,5.03616,1.46888,5.246,-2.35,0.97,2.542321773
12/06/2019 15:30,7.21088,1.39734,7.345022086,4.79088,1.39734,4.9905,2.42,0,2.42,2.44088,1.39734,2.812552977,4.79088,1.39734,4.9905,-2.35,0,2.35
12/06/2019 16:00,7.26688,1.37284,7.395419839,4.70688,1.37284,4.903,2.56,0,2.56,2.11688,1.37284,2.523067696,4.70688,1.37284,4.903,-2.59,0,2.59
12/06/2019 16:30,7.42272,1.35996,7.546274803,4.66272,1.35996,4.857,2.76,0,2.76,1.87272,1.35996,2.314426797,4.66272,1.35996,4.857,-2.79,0,2.79
12/06/2019 17:00,7.63832,1.39076,7.763900167,4.76832,1.39076,4.967,2.87,0,2.87,1.86832,1.39076,2.32912709,4.76832,1.39076,4.967,-2.9,0,2.9
12/06/2019 17:30,7.74344,1.38642,7.866576349,4.75344,1.38642,4.9515,2.99,0,2.99,1.75344,1.38642,2.235332693,4.75344,1.38642,4.9515,-3,0,3
12/06/2019 18:00,7.9848,1.5064,8.125655174,5.1648,1.5064,5.38,2.82,0,2.82,2.3348,1.5064,2.778584532,5.1648,1.5064,5.38,-2.83,0,2.83
12/06/2019 18:30,8.14872,1.59796,8.303921592,5.47872,1.59796,5.707,2.67,0,2.67,2.79872,1.59796,3.222779825,5.47872,1.59796,5.707,-2.68,0,2.68
12/06/2019 19:00,7.74712,1.45166,7.881953124,4.97712,1.45166,5.1845,2.77,0,2.77,2.17712,1.45166,2.616709432,4.97712,1.45166,5.1845,-2.8,0,2.8
12/06/2019 19:30,7.64488,1.43934,7.779195964,4.93488,1.43934,5.1405,2.71,0,2.71,2.22488,1.43934,2.649866157,4.93488,1.43934,5.1405,-2.71,0,2.71
12/06/2019 20:00,7.52048,1.43514,7.656190061,4.92048,1.43514,5.1255,2.6,0,2.6,2.29048,1.43514,2.702947549,4.92048,1.43514,5.1255,-2.63,0,2.63
12/06/2019 20:30,7.27424,1.36332,7.400892446,4.67424,1.36332,4.869,2.6,0,2.6,2.11424,1.36332,2.51568126,4.67424,1.36332,4.869,-2.56,0,2.56
12/06/2019 21:00,7.53544,1.54742,7.692682539,5.30544,1.54742,5.5265,2.23,0,2.23,3.04544,1.54742,3.416023046,5.30544,1.54742,5.5265,-2.26,0,2.26
12/06/2019 21:30,7.66056,1.68308,7.843273411,5.77056,1.68308,6.011,1.89,0,1.89,3.86056,1.68308,4.21149401,5.77056,1.68308,6.011,-1.91,0,1.91
12/06/2019 22:00,7.53,0.01,7.53000664,5.76,1.68,6,1.77,-1.67,2.433474882,4.01,2.38,4.663099827,5.76,1.68,6,-1.75,0.7,1.884807682
12/06/2019 22:30,7.24688,0.98284,7.313223927,5.66688,1.65284,5.903,1.58,-0.67,1.716187635,4.07688,0.98284,4.193676788,5.66688,1.65284,5.903,-1.59,-0.67,1.725398505
12/06/2019 23:00,6.81736,0.69548,6.852743232,5.60736,1.63548,5.841,1.21,-0.94,1.532220611,4.36736,1.24548,4.541481454,5.60736,1.63548,5.841,-1.24,-0.39,1.29988461
12/06/2019 23:30,6.50784,0.84062,6.561906998,5.48784,1.60062,5.7165,1.02,-0.76,1.272006289,4.47784,0.80062,4.548850783,5.48784,1.60062,5.7165,-1.01,-0.8,1.28844868
13/06/2019 00:00,6.36944,1.64192,6.577664266,5.62944,1.64192,5.864,0.74,0,0.74,4.87944,1.64192,5.148284763,5.62944,1.64192,5.864,-0.75,0,0.75
13/06/2019 00:30,6.35552,1.65536,6.567560521,5.67552,1.65536,5.912,0.68,0,0.68,4.99552,1.65536,5.262645418,5.67552,1.65536,5.912,-0.68,0,0.68
13/06/2019 01:00,6.57296,0.04878,6.573141003,5.89296,1.71878,6.1385,0.68,-1.67,1.803136157,5.21296,2.57878,5.815931417,5.89296,1.71878,6.1385,-0.68,0.86,1.096357606
13/06/2019 01:30,6.6992,1.7556,6.925417821,6.0192,1.7556,6.27,0.68,0,0.68,5.3392,1.7556,5.620425963,6.0192,1.7556,6.27,-0.68,0,0.68
13/06/2019 02:00,6.72384,1.96112,7.004,6.72384,1.96112,7.004,0,0,0,6.72384,1.96112,7.004,6.72384,1.96112,7.004,0,0,0
13/06/2019 02:30,7.1592,2.0881,7.4575,7.1592,2.0881,7.4575,0,0,0,7.1592,2.0881,7.4575,7.1592,2.0881,7.4575,0,0,0
13/06/2019 03:00,7.05216,2.05688,7.346,7.05216,2.05688,7.346,0,0,0,7.05216,2.05688,7.346,7.05216,2.05688,7.346,0,0,0
13/06/2019 03:30,6.93168,2.02174,7.2205,6.93168,2.02174,7.2205,0,0,0,6.93168,2.02174,7.2205,6.93168,2.02174,7.2205,0,0,0
13/06/2019 04:00,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0,0,0,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0,0,0
13/06/2019 04:30,7.19664,2.09902,7.4965,7.19664,2.09902,7.4965,0,0,0,7.19664,2.09902,7.4965,7.19664,2.09902,7.4965,0,0,0
13/06/2019 05:00,7.84608,2.28844,8.173,7.84608,2.28844,8.173,0,0,0,7.84608,2.28844,8.173,7.84608,2.28844,8.173,0,0,0
13/06/2019 05:30,7.94304,2.31672,8.274,7.94304,2.31672,8.274,0,0,0,7.94304,2.31672,8.274,7.94304,2.31672,8.274,0,0,0
13/06/2019 06:00,8.08088,2.55234,8.474376735,8.75088,2.55234,9.1155,-0.67,0,0.67,9.42088,2.55234,9.760503033,8.75088,2.55234,9.1155,0.67,0,0.67
13/06/2019 06:30,7.91824,0.57282,7.938932387,7.03824,2.05282,7.3315,0.88,-1.48,1.72185946,6.16824,2.84282,6.791819362,7.03824,2.05282,7.3315,-0.87,0.79,1.175159564
13/06/2019 07:00,7.55016,1.77338,7.755629739,6.08016,1.77338,6.3335,1.47,0,1.47,4.62016,1.77338,4.948813499,6.08016,1.77338,6.3335,-1.46,0,1.46
13/06/2019 07:30,7.9244,1.7717,8.120039178,6.0744,1.7717,6.3275,1.85,0,1.85,4.2444,1.7717,4.599331718,6.0744,1.7717,6.3275,-1.83,0,1.83
13/06/2019 08:00,8.41104,0.34822,8.418245129,6.37104,1.85822,6.6365,2.04,-1.51,2.538050433,4.32104,2.86822,5.186335185,6.37104,1.85822,6.6365,-2.05,1.01,2.285300855
13/06/2019 08:30,8.70816,1.94488,8.922701878,6.66816,1.94488,6.946,2.04,0,2.04,4.61816,1.94488,5.010983935,6.66816,1.94488,6.946,-2.05,0,2.05
13/06/2019 09:00,8.72896,1.92178,8.938007667,6.58896,1.92178,6.8635,2.14,0,2.14,4.43896,1.92178,4.837107012,6.58896,1.92178,6.8635,-2.15,0,2.15
13/06/2019 09:30,8.5636,1.8298,8.756906589,6.2736,1.8298,6.535,2.29,0,2.29,3.9736,1.8298,4.374661701,6.2736,1.8298,6.535,-2.3,0,2.3
13/06/2019 10:00,8.18224,1.65732,8.348398709,5.68224,1.65732,5.919,2.5,0,2.5,3.24224,1.65732,3.641267609,5.68224,1.65732,5.919,-2.44,0,2.44
13/06/2019 10:30,8.07472,1.66096,8.243778939,5.69472,1.66096,5.932,2.38,0,2.38,3.34472,1.66096,3.734426328,5.69472,1.66096,5.932,-2.35,0,2.35
13/06/2019 11:00,7.99024,1.63632,8.156070034,5.61024,1.63632,5.844,2.38,0,2.38,3.26024,1.63632,3.647836071,5.61024,1.63632,5.844,-2.35,0,2.35
13/06/2019 11:30,8.03248,1.64864,8.199923707,5.65248,1.64864,5.888,2.38,0,2.38,3.30248,1.64864,3.691122864,5.65248,1.64864,5.888,-2.35,0,2.35
13/06/2019 12:00,8.06752,1.62386,8.229325625,5.56752,1.62386,5.7995,2.5,0,2.5,3.09752,1.62386,3.4973635,5.56752,1.62386,5.7995,-2.47,0,2.47
13/06/2019 12:30,7.49992,1.36206,7.622598471,4.66992,1.36206,4.8645,2.83,0,2.83,1.81992,1.36206,2.273173168,4.66992,1.36206,4.8645,-2.85,0,2.85
13/06/2019 13:00,7.73648,1.51564,7.883545357,5.19648,1.51564,5.413,2.54,0,2.54,2.67648,1.51564,3.075826686,5.19648,1.51564,5.413,-2.52,0,2.52
13/06/2019 13:30,8.20016,1.77338,8.389725898,6.08016,1.77338,6.3335,2.12,0,2.12,3.94016,1.77338,4.320849158,6.08016,1.77338,6.3335,-2.14,0,2.14
13/06/2019 14:00,9.308,2.219,9.568846587,7.608,2.219,7.925,1.7,0,1.7,5.938,2.219,6.339069727,7.608,2.219,7.925,-1.67,0,1.67
13/06/2019 14:30,8.87224,2.04232,9.104268977,7.00224,2.04232,7.294,1.87,0,1.87,5.13224,2.04232,5.523672546,7.00224,2.04232,7.294,-1.87,0,1.87
13/06/2019 15:00,8.49656,0.68358,8.524013928,6.52656,1.90358,6.7985,1.97,-1.22,2.317175004,4.51656,3.24358,5.56058679,6.52656,1.90358,6.7985,-2.01,1.34,2.415719355
13/06/2019 15:30,8.44216,1.91688,8.657048827,6.57216,1.91688,6.846,1.87,0,1.87,4.71216,1.91688,5.087128935,6.57216,1.91688,6.846,-1.86,0,1.86
13/06/2019 16:00,8.74544,2.01992,8.975678114,6.92544,2.01992,7.214,1.82,0,1.82,5.13544,2.01992,5.518407451,6.92544,2.01992,7.214,-1.79,0,1.79
13/06/2019 16:30,8.67968,1.94824,8.895644103,6.67968,1.94824,6.958,2,0,2,4.65968,1.94824,5.050569948,6.67968,1.94824,6.958,-2.02,0,2.02
13/06/2019 17:00,8.096,1.673,8.267051772,5.736,1.673,5.975,2.36,0,2.36,3.386,1.673,3.776761179,5.736,1.673,5.975,-2.35,0,2.35
13/06/2019 17:30,7.94416,1.55288,8.094511375,5.32416,1.55288,5.546,2.62,0,2.62,2.69416,1.55288,3.109651813,5.32416,1.55288,5.546,-2.63,0,2.63
13/06/2019 18:00,7.89184,1.53762,8.040237176,5.27184,1.53762,5.4915,2.62,0,2.62,2.64184,1.53762,3.056729273,5.27184,1.53762,5.4915,-2.63,0,2.63
13/06/2019 18:30,7.96432,1.55876,8.115425177,5.34432,1.55876,5.567,2.62,0,2.62,2.71432,1.55876,3.130058434,5.34432,1.55876,5.567,-2.63,0,2.63
13/06/2019 19:00,8.03464,1.64052,8.200411319,5.62464,1.64052,5.859,2.41,0,2.41,3.23464,1.64052,3.626872179,5.62464,1.64052,5.859,-2.39,0,2.39
13/06/2019 19:30,7.6224,1.4882,7.766319656,5.1024,1.4882,5.315,2.52,0,2.52,2.5824,1.4882,2.980524954,5.1024,1.4882,5.315,-2.52,0,2.52
13/06/2019 20:00,7.4712,0.8091,7.514883382,5.0712,1.4791,5.2825,2.4,-0.67,2.491766442,2.6912,0.8091,2.810195767,5.0712,1.4791,5.2825,-2.38,-0.67,2.472508847
13/06/2019 20:30,6.98112,0.66616,7.012831497,4.58112,1.33616,4.772,2.4,-0.67,2.491766442,2.15112,0.66616,2.251907281,4.58112,1.33616,4.772,-2.43,-0.67,2.520674513
13/06/2019 21:00,7.21688,1.44284,7.35969729,4.94688,1.44284,5.153,2.27,0,2.27,2.65688,1.44284,3.023375365,4.94688,1.44284,5.153,-2.29,0,2.29
13/06/2019 21:30,7.094,1.4595,7.242580773,5.004,1.4595,5.2125,2.09,0,2.09,2.884,1.4595,3.232274161,5.004,1.4595,5.2125,-2.12,0,2.12
13/06/2019 22:00,6.7508,1.3594,6.88631026,4.6608,1.3594,4.855,2.09,0,2.09,2.5408,1.3594,2.881602506,4.6608,1.3594,4.855,-2.12,0,2.12
13/06/2019 22:30,6.60848,0.63914,6.639315315,4.72848,1.37914,4.9255,1.88,-0.74,2.020396001,2.90848,0.61914,2.973649315,4.72848,1.37914,4.9255,-1.82,-0.76,1.972308292
13/06/2019 23:00,6.29256,1.35408,6.436601899,4.64256,1.35408,4.836,1.65,0,1.65,3.01256,1.35408,3.302885163,4.64256,1.35408,4.836,-1.63,0,1.63
13/06/2019 23:30,5.89288,0.50834,5.914764936,4.62288,1.34834,4.8155,1.27,-0.84,1.522662142,3.32288,0.70834,3.397539853,4.62288,1.34834,4.8155,-1.3,-0.64,1.448999655
14/06/2019 00:00,5.692,0.641,5.727979138,4.632,1.351,4.825,1.06,-0.71,1.275813466,3.572,0.631,3.627305474,4.632,1.351,4.825,-1.06,-0.72,1.281405478
14/06/2019 00:30,5.694,1.3895,5.861087463,4.764,1.3895,4.9625,0.93,0,0.93,3.834,1.3895,4.078022345,4.764,1.3895,4.9625,-0.93,0,0.93
14/06/2019 01:00,5.7244,0.6667,5.763093288,4.9944,1.4567,5.2025,0.73,-0.79,1.075639345,4.2544,0.6467,4.303270878,4.9944,1.4567,5.2025,-0.74,-0.81,1.097132626
14/06/2019 01:30,5.81872,0.66796,5.856933754,4.99872,1.45796,5.207,0.82,-0.79,1.138639539,4.16872,0.64796,4.218776908,4.99872,1.45796,5.207,-0.83,-0.81,1.15974135
14/06/2019 02:00,5.87296,0.66628,5.910633486,4.99296,1.45628,5.201,0.88,-0.79,1.182581921,4.16296,0.64628,4.212827293,4.99296,1.45628,5.201,-0.83,-0.81,1.15974135
14/06/2019 02:30,6.05824,0.85782,6.118670366,5.23824,1.52782,5.4565,0.82,-0.67,1.058914539,4.40824,0.85782,4.490928083,5.23824,1.52782,5.4565,-0.83,-0.67,1.066677083
14/06/2019 03:00,6.02096,0.87028,6.083530768,5.28096,1.54028,5.501,0.74,-0.67,0.998248466,4.53096,0.87028,4.613782158,5.28096,1.54028,5.501,-0.75,-0.67,1.005683847
14/06/2019 03:30,6.03576,0.88918,6.100904839,5.34576,1.55918,5.5685,0.69,-0.67,0.961769203,4.59576,0.88918,4.680988256,5.34576,1.55918,5.5685,-0.75,-0.67,1.005683847
14/06/2019 04:00,6.74616,1.09638,6.83467072,6.05616,1.76638,6.3085,0.69,-0.67,0.961769203,5.37616,1.09638,5.486815602,6.05616,1.76638,6.3085,-0.68,-0.67,0.954620343
14/06/2019 04:30,6.35016,0.98088,6.425469446,5.66016,1.65088,5.896,0.69,-0.67,0.961769203,4.98016,0.98088,5.075836798,5.66016,1.65088,5.896,-0.68,-0.67,0.954620343
14/06/2019 05:00,5.99736,0.87798,6.061285,5.30736,1.54798,5.5285,0.69,-0.67,0.961769203,4.62736,0.87798,4.709916077,5.30736,1.54798,5.5285,-0.68,-0.67,0.954620343
14/06/2019 05:30,5.99536,0.85698,6.05629889,5.23536,1.52698,5.4535,0.76,-0.67,1.013163363,4.46536,0.85698,4.54685107,5.23536,1.52698,5.4535,-0.77,-0.67,1.020686044
14/06/2019 06:00,6.16224,0.86482,6.222629304,5.26224,1.53482,5.4815,0.9,-0.67,1.12200713,4.36224,0.86482,4.447139693,5.26224,1.53482,5.4815,-0.9,-0.67,1.12200713
14/06/2019 06:30,6.4748,0.6939,6.511876247,5.2248,1.5239,5.4425,1.25,-0.83,1.500466594,3.9548,0.8539,4.045934781,5.2248,1.5239,5.4425,-1.27,-0.67,1.435896932
14/06/2019 07:00,6.988,0.0715,6.988365778,5.388,1.5715,5.6125,1.6,-1.5,2.19317122,3.778,2.5815,4.575743246,5.388,1.5715,5.6125,-1.61,1.01,1.900578859
14/06/2019 07:30,7.70656,0.08108,7.706986506,5.86656,1.71108,6.111,1.84,-1.63,2.458149711,4.03656,2.72108,4.868068714,5.86656,1.71108,6.111,-1.83,1.01,2.0902153
14/06/2019 08:00,8.47104,0.53072,8.487648815,6.55104,1.91072,6.824,1.92,-1.38,2.364487259,4.60104,3.09072,5.542753756,6.55104,1.91072,6.824,-1.95,1.18,2.279232327
14/06/2019 08:30,8.68848,1.95664,8.906072355,6.70848,1.95664,6.988,1.98,0,1.98,4.75848,1.95664,5.145053158,6.70848,1.95664,6.988,-1.95,0,1.95
14/06/2019 09:00,9.12448,2.10714,9.364623551,7.22448,2.10714,7.5255,1.9,0,1.9,5.27448,2.10714,5.67980442,7.22448,2.10714,7.5255,-1.95,0,1.95
14/06/2019 09:30,8.88184,1.97512,9.098801064,6.77184,1.97512,7.054,2.11,0,2.11,4.64184,1.97512,5.044579031,6.77184,1.97512,7.054,-2.13,0,2.13
14/06/2019 10:00,9.012,2.051,9.242442588,7.032,2.051,7.325,1.98,0,1.98,5.062,2.051,5.46172546,7.032,2.051,7.325,-1.97,0,1.97
14/06/2019 10:30,9.81368,2.44524,10.11372898,8.38368,2.44524,8.733,1.43,0,1.43,6.95368,2.44524,7.371082973,8.38368,2.44524,8.733,-1.43,0,1.43
14/06/2019 11:00,9.21664,2.20402,9.476505529,7.55664,2.20402,7.8715,1.66,0,1.66,5.90664,2.20402,6.304450829,7.55664,2.20402,7.8715,-1.65,0,1.65
14/06/2019 11:30,8.46536,1.87698,8.670949997,6.43536,1.87698,6.7035,2.03,0,2.03,4.41536,1.87698,4.797755501,6.43536,1.87698,6.7035,-2.02,0,2.02
14/06/2019 12:00,8.4608,1.9719,8.687550072,6.7608,1.9719,7.0425,1.7,0,1.7,5.0608,1.9719,5.431398186,6.7608,1.9719,7.0425,-1.7,0,1.7
14/06/2019 12:30,7.90112,1.73866,8.090156726,5.96112,1.73866,6.2095,1.94,0,1.94,4.02112,1.73866,4.38090683,5.96112,1.73866,6.2095,-1.94,0,1.94
14/06/2019 13:00,7.76864,0.21002,7.771478357,5.82864,1.70002,6.0715,1.94,-1.49,2.446160256,3.88864,2.88002,4.839011908,5.82864,1.70002,6.0715,-1.94,1.18,2.270682717
14/06/2019 13:30,7.55688,1.65284,7.735522956,5.66688,1.65284,5.903,1.89,0,1.89,3.72688,1.65284,4.076949178,5.66688,1.65284,5.903,-1.94,0,1.94
14/06/2019 14:00,7.60216,1.77688,7.807057013,6.09216,1.77688,6.346,1.51,0,1.51,4.59216,1.77688,4.923945166,6.09216,1.77688,6.346,-1.5,0,1.5
14/06/2019 14:30,7.70672,1.83946,7.92320303,6.30672,1.83946,6.5695,1.4,0,1.4,4.89672,1.83946,5.230820189,6.30672,1.83946,6.5695,-1.41,0,1.41
14/06/2019 15:00,7.70184,1.76512,7.901518082,6.05184,1.76512,6.304,1.65,0,1.65,4.40184,1.76512,4.742556694,6.05184,1.76512,6.304,-1.65,0,1.65
14/06/2019 15:30,7.7692,1.7206,7.95744513,5.8992,1.7206,6.145,1.87,0,1.87,4.0292,1.7206,4.381200406,5.8992,1.7206,6.145,-1.87,0,1.87
14/06/2019 16:00,7.58296,1.66628,7.763876055,5.71296,1.66628,5.951,1.87,0,1.87,3.84296,1.66628,4.188654987,5.71296,1.66628,5.951,-1.87,0,1.87
14/06/2019 16:30,7.49944,1.69442,7.688475756,5.80944,1.69442,6.0515,1.69,0,1.69,4.10944,1.69442,4.445059758,5.80944,1.69442,6.0515,-1.7,0,1.7
14/06/2019 17:00,7.11568,1.45124,7.262162171,4.97568,1.45124,5.183,2.14,0,2.14,2.83568,1.45124,3.18546364,4.97568,1.45124,5.183,-2.14,0,2.14
14/06/2019 17:30,7.3408,1.5169,7.495887556,5.2008,1.5169,5.4175,2.14,0,2.14,3.0608,1.5169,3.41606239,5.2008,1.5169,5.4175,-2.14,0,2.14
14/06/2019 18:00,7.7752,1.6961,7.95804563,5.8152,1.6961,6.0575,1.96,0,1.96,3.8652,1.6961,4.220962716,5.8152,1.6961,6.0575,-1.95,0,1.95
14/06/2019 18:30,7.71784,1.63562,7.889252629,5.60784,1.63562,5.8415,2.11,0,2.11,3.49784,1.63562,3.861364713,5.60784,1.63562,5.8415,-2.11,0,2.11
14/06/2019 19:00,8.4296,2.0153,8.667155834,6.9096,2.0153,7.1975,1.52,0,1.52,5.3896,2.0153,5.75406137,6.9096,2.0153,7.1975,-1.52,0,1.52
14/06/2019 19:30,8.47448,2.05464,8.719997523,7.04448,2.05464,7.338,1.43,0,1.43,5.60448,13.27464,14.40924228,7.04448,2.05464,7.338,-1.44,11.22,11.312029
14/06/2019 20:00,8.00632,1.87726,8.223458217,6.43632,1.87726,6.7045,1.57,0,1.57,4.85632,1.87726,5.206529463,6.43632,1.87726,6.7045,-1.58,0,1.58
14/06/2019 20:30,7.08744,1.55092,7.255147042,5.31744,1.55092,5.539,1.77,0,1.77,3.56744,1.55092,3.889984704,5.31744,1.55092,5.539,-1.75,0,1.75
14/06/2019 21:00,6.88824,1.49282,7.048145987,5.11824,1.49282,5.3315,1.77,0,1.77,3.36824,1.49282,3.684230211,5.11824,1.49282,5.3315,-1.75,0,1.75
14/06/2019 21:30,7.19568,1.66124,7.384952877,5.69568,1.66124,5.933,1.5,0,1.5,4.17568,1.66124,4.49399842,5.69568,1.66124,5.933,-1.52,0,1.52
14/06/2019 22:00,6.96704,1.65872,7.161773412,5.68704,1.65872,5.924,1.28,0,1.28,4.38704,1.65872,4.690146266,5.68704,1.65872,5.924,-1.3,0,1.3
14/06/2019 22:30,6.99544,1.65242,7.1879533,5.66544,1.65242,5.9015,1.33,0,1.33,4.31544,1.65242,4.620986285,5.66544,1.65242,5.9015,-1.35,0,1.35
14/06/2019 23:00,6.48704,1.53622,6.666457819,5.26704,1.53622,5.4865,1.22,0,1.22,4.03704,1.53622,4.3194518,5.26704,1.53622,5.4865,-1.23,0,1.23
14/06/2019 23:30,6.2664,0.8102,6.318559409,5.2464,1.5302,5.465,1.02,-0.72,1.248519123,4.2264,0.9302,4.327554621,5.2464,1.5302,5.465,-1.02,-0.6,1.183384975
15/06/2019 00:00,6.26312,0.93216,6.332108211,5.49312,1.60216,5.722,0.77,-0.67,1.020686044,4.71312,0.93216,4.804416968,5.49312,1.60216,5.722,-0.78,-0.67,1.028250942
15/06/2019 00:30,6.23792,0.95106,6.310004838,5.55792,1.62106,5.7895,0.68,-0.67,0.954620343,4.87792,0.95106,4.969770483,5.55792,1.62106,5.7895,-0.68,-0.67,0.954620343
15/06/2019 01:00,5.9072,0.8546,5.968697764,5.2272,1.5246,5.445,0.68,-0.67,0.954620343,4.5472,0.8546,4.626809808,5.2272,1.5246,5.445,-0.68,-0.67,0.954620343
15/06/2019 01:30,5.99024,0.87882,6.054362051,5.31024,1.54882,5.5315,0.68,-0.67,0.954620343,4.63024,0.87882,4.71290219,5.31024,1.54882,5.5315,-0.68,-0.67,0.954620343
15/06/2019 02:00,6.21008,1.61294,6.416125704,5.53008,1.61294,5.7605,0.68,0,0.68,4.85008,1.61294,5.111247543,5.53008,1.61294,5.7605,-0.68,0,0.68
15/06/2019 02:30,6.27632,0.96226,6.349656451,5.59632,1.63226,5.8295,0.68,-0.67,0.954620343,4.91632,0.96226,5.009605439,5.59632,1.63226,5.8295,-0.68,-0.67,0.954620343
15/06/2019 03:00,5.50224,0.84482,5.566719487,5.50224,1.60482,5.7315,0,-0.76,0.76,5.50224,0.82482,5.563719354,5.50224,1.60482,5.7315,0,-0.78,0.78
15/06/2019 03:30,5.90432,0.76376,5.953513584,5.22432,1.52376,5.442,0.68,-0.76,1.019803903,4.54432,0.74376,4.604782644,5.22432,1.52376,5.442,-0.68,-0.78,1.034794666
15/06/2019 04:00,5.5472,0.6596,5.586277831,4.8672,1.4196,5.07,0.68,-0.76,1.019803903,4.1872,0.6396,4.235768171,4.8672,1.4196,5.07,-0.68,-0.78,1.034794666
15/06/2019 04:30,5.74976,0.71868,5.794500928,5.06976,1.47868,5.281,0.68,-0.76,1.019803903,4.38976,0.69868,4.445013678,5.06976,1.47868,5.281,-0.68,-0.78,1.034794666
15/06/2019 05:00,5.35152,0.89086,5.425163394,5.35152,1.56086,5.5745,0,-0.67,0.67,5.35152,0.89086,5.425163394,5.35152,1.56086,5.5745,0,-0.67,0.67
15/06/2019 05:30,5.90016,1.05088,5.993015668,5.90016,1.72088,6.146,0,-0.67,0.67,5.90016,1.05088,5.993015668,5.90016,1.72088,6.146,0,-0.67,0.67
15/06/2019 06:00,6.06624,1.09932,6.165044379,6.06624,1.76932,6.319,0,-0.67,0.67,6.06624,1.09932,6.165044379,6.06624,1.76932,6.319,0,-0.67,0.67
15/06/2019 06:30,5.99664,1.07902,6.092944727,5.99664,1.74902,6.2465,0,-0.67,0.67,5.99664,1.07902,6.092944727,5.99664,1.74902,6.2465,0,-0.67,0.67
15/06/2019 07:00,6.73856,1.02958,6.816760657,5.99856,1.74958,6.2485,0.74,-0.72,1.03247276,5.25856,1.15958,5.384893597,5.99856,1.74958,6.2485,-0.74,-0.59,0.946414286
15/06/2019 07:30,6.48696,1.60328,6.682152108,5.49696,1.60328,5.726,0.99,0,0.99,4.51696,1.60328,4.793061068,5.49696,1.60328,5.726,-0.98,0,0.98
15/06/2019 08:00,6.82776,1.70268,7.036861928,5.83776,1.70268,6.081,0.99,0,0.99,4.85776,1.70268,5.147518956,5.83776,1.70268,6.081,-0.98,0,0.98
15/06/2019 08:30,7.49872,1.93046,7.743221387,6.61872,1.93046,6.8945,0.88,0,0.88,5.73872,1.93046,6.05471577,6.61872,1.93046,6.8945,-0.88,0,0.88
15/06/2019 09:00,7.24248,1.78864,7.460077051,6.13248,1.78864,6.388,1.11,0,1.11,5.02248,1.78864,5.331466815,6.13248,1.78864,6.388,-1.11,0,1.11
15/06/2019 09:30,7.61392,1.91156,7.850212698,6.55392,1.91156,6.827,1.06,0,1.06,5.51392,1.91156,5.835869721,6.55392,1.91156,6.827,-1.04,0,1.04
15/06/2019 10:00,8.27912,2.13766,8.55063847,7.32912,2.13766,7.6345,0.95,0,0.95,6.38912,2.13766,6.737243105,7.32912,2.13766,7.6345,-0.94,0,0.94
15/06/2019 10:30,7.67208,1.91394,7.907210497,6.56208,1.91394,6.8355,1.11,0,1.11,5.45208,1.91394,5.778264675,6.56208,1.91394,6.8355,-1.11,0,1.11
15/06/2019 11:00,7.51592,1.84506,7.739076163,6.32592,1.84506,6.5895,1.19,0,1.19,5.12592,1.84506,5.44787135,6.32592,1.84506,6.5895,-1.2,0,1.2
15/06/2019 11:30,7.67624,1.89182,7.905924579,6.48624,1.89182,6.7565,1.19,0,1.19,5.28624,1.89182,5.614562873,6.48624,1.89182,6.7565,-1.2,0,1.2
15/06/2019 12:00,8.822,2.3135,9.120305162,7.932,2.3135,8.2625,0.89,0,0.89,7.052,2.3135,7.42179131,7.932,2.3135,8.2625,-0.88,0,0.88
15/06/2019 12:30,9.3892,2.5256,9.72294873,8.6592,2.5256,9.02,0.73,0,0.73,7.9292,2.5256,8.321710641,8.6592,2.5256,9.02,-0.73,0,0.73
15/06/2019 13:00,8.2884,0.6537,8.314138455,7.4184,2.1637,7.7275,0.87,-1.51,1.742699056,6.5584,3.1737,7.285944156,7.4184,2.1637,7.7275,-0.86,1.01,1.326536845
15/06/2019 13:30,8.06088,2.09734,8.32926296,7.19088,2.09734,7.4905,0.87,0,0.87,6.33088,2.09734,6.669248582,7.19088,2.09734,7.4905,-0.86,0,0.86
15/06/2019 14:00,8.23376,2.11568,8.501229652,7.25376,2.11568,7.556,0.98,0,0.98,6.27376,2.11568,6.620888641,7.25376,2.11568,7.556,-0.98,0,0.98
15/06/2019 14:30,8.15152,1.45086,8.279630007,7.27152,2.12086,7.5745,0.88,-0.67,1.106028933,6.40152,1.45086,6.56387485,7.27152,2.12086,7.5745,-0.87,-0.67,1.09808925
15/06/2019 15:00,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0,0,0,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0,0,0
15/06/2019 15:30,8.64224,1.63482,8.795507299,7.90224,2.30482,8.2315,0.74,-0.67,0.998248466,7.15224,1.63482,7.336700447,7.90224,2.30482,8.2315,-0.75,-0.67,1.005683847
15/06/2019 16:00,8.50288,1.51834,8.637379501,7.50288,2.18834,7.8155,1,-0.67,1.203702621,6.51288,1.51834,6.687522878,7.50288,2.18834,7.8155,-0.99,-0.67,1.19540788
15/06/2019 16:30,6.64984,0.79412,6.697088815,5.01984,1.46412,5.229,1.63,-0.67,1.762328006,3.41984,0.79412,3.510830699,5.01984,1.46412,5.229,-1.6,-0.67,1.734618114
15/06/2019 17:00,6.83592,0.87756,6.892018122,5.30592,1.54756,5.527,1.53,-0.67,1.670269439,3.77592,0.87756,3.87655561,5.30592,1.54756,5.527,-1.53,-0.67,1.670269439
15/06/2019 17:30,6.81656,0.76108,6.858916314,4.90656,1.43108,5.111,1.91,-0.67,2.02410474,3.00656,0.76108,3.10139417,4.90656,1.43108,5.111,-1.9,-0.67,2.014671189
15/06/2019 18:00,6.50472,1.18846,6.612398918,4.07472,1.18846,4.2445,2.43,0,2.43,1.63472,1.18846,2.021075617,4.07472,1.18846,4.2445,-2.44,0,2.44
15/06/2019 18:30,6.1856,0.4808,6.204257893,3.9456,1.1508,4.11,2.24,-0.67,2.338054747,1.6856,0.4808,1.752830853,3.9456,1.1508,4.11,-2.26,-0.67,2.357222942
15/06/2019 19:00,6.04456,0.46008,6.062044144,3.87456,1.13008,4.036,2.17,-0.67,2.271079039,1.69456,0.46008,1.755906376,3.87456,1.13008,4.036,-2.18,-0.67,2.280635876
15/06/2019 19:30,5.98264,0.44202,5.998946828,3.81264,1.11202,3.9715,2.17,-0.67,2.271079039,1.63264,0.44202,1.691418059,3.81264,1.11202,3.9715,-2.18,-0.67,2.280635876
15/06/2019 20:00,5.72696,0.33828,5.73694206,3.45696,1.00828,3.601,2.27,-0.67,2.366812202,1.18696,0.33828,1.2342234,3.45696,1.00828,3.601,-2.27,-0.67,2.366812202
15/06/2019 20:30,5.59664,0.32652,5.606156848,3.41664,0.99652,3.559,2.18,-0.67,2.280635876,1.21664,0.32652,1.259693693,3.41664,0.99652,3.559,-2.2,-0.67,2.299760857
15/06/2019 21:00,5.85472,1.15346,5.96726204,3.95472,1.15346,4.1195,1.9,0,1.9,2.05472,1.15346,2.356341285,3.95472,1.15346,4.1195,-1.9,0,1.9
15/06/2019 21:30,5.9292,0.4856,5.949052025,4.0992,1.1956,4.27,1.83,-0.71,1.962906009,2.3192,0.4856,2.369492773,4.0992,1.1956,4.27,-1.78,-0.71,1.91637679
15/06/2019 22:00,5.63256,0.39908,5.646680175,3.80256,1.10908,3.961,1.83,-0.71,1.962906009,1.93256,0.39908,1.973335501,3.80256,1.10908,3.961,-1.87,-0.71,2.000249984
15/06/2019 22:30,6.20992,1.34456,6.353813658,4.60992,1.34456,4.802,1.6,0,1.6,3.00992,1.34456,3.296583079,4.60992,1.34456,4.802,-1.6,0,1.6
15/06/2019 23:00,6.46736,0.70548,6.505724203,5.36736,1.56548,5.591,1.1,-0.86,1.396280774,4.22736,1.09548,4.36699542,5.36736,1.56548,5.591,-1.14,-0.47,1.233085561
15/06/2019 23:30,6.4968,0.9799,6.570282661,5.6568,1.6499,5.8925,0.84,-0.67,1.074476617,4.8168,0.9699,4.913478223,5.6568,1.6499,5.8925,-0.84,-0.68,1.080740487
16/06/2019 00:00,5.83344,0.63642,5.868053566,4.99344,1.45642,5.2015,0.84,-0.82,1.173882447,4.15344,0.62642,4.200412581,4.99344,1.45642,5.2015,-0.84,-0.83,1.180889495
16/06/2019 00:30,6.83616,0.74888,6.877056405,5.99616,1.74888,6.246,0.84,-1,1.305986217,5.22616,1.15888,5.353106687,5.99616,1.74888,6.246,-0.77,-0.59,0.970051545
16/06/2019 01:00,6.0672,1.7696,6.32,6.0672,1.7696,6.32,0,0,0,6.0672,1.7696,6.32,6.0672,1.7696,6.32,0,0,0
16/06/2019 01:30,6.37664,1.66152,6.589551305,5.69664,1.66152,5.934,0.68,0,0.68,5.01664,1.66152,5.284631075,5.69664,1.66152,5.934,-0.68,0,0.68
16/06/2019 02:00,5.35512,0.21566,5.359460742,4.54512,1.32566,4.7345,0.81,-1.11,1.374117899,3.72512,0.84566,3.81990312,4.54512,1.32566,4.7345,-0.82,-0.48,0.950157882
16/06/2019 02:30,4.91144,0.33292,4.922710493,4.02144,1.17292,4.189,0.89,-0.84,1.22380554,3.13144,0.24292,3.14084807,4.02144,1.17292,4.189,-0.89,-0.93,1.28724512
16/06/2019 03:00,5.11488,0.44184,5.13392832,4.39488,1.28184,4.578,0.72,-0.84,1.106345335,3.66488,0.44184,3.691418156,4.39488,1.28184,4.578,-0.73,-0.84,1.112879149
16/06/2019 03:30,4.8576,0.3668,4.871428948,4.1376,1.2068,4.31,0.72,-0.84,1.106345335,3.4076,0.3668,3.427284639,4.1376,1.2068,4.31,-0.73,-0.84,1.112879149
16/06/2019 04:00,4.99296,0.40628,5.009462346,4.27296,1.24628,4.451,0.72,-0.84,1.106345335,3.54296,0.40628,3.566178487,4.27296,1.24628,4.451,-0.73,-0.84,1.112879149
16/06/2019 04:30,5.26896,0.48678,5.291398138,4.54896,1.32678,4.7385,0.72,-0.84,1.106345335,3.86896,0.48678,3.899462303,4.54896,1.32678,4.7385,-0.68,-0.84,1.080740487
16/06/2019 05:00,5.07552,0.64036,5.115756464,5.07552,1.48036,5.287,0,-0.84,0.84,5.07552,0.64036,5.115756464,5.07552,1.48036,5.287,0,-0.84,0.84
16/06/2019 05:30,4.99424,0.41832,5.011728724,4.31424,1.25832,4.494,0.68,-0.84,1.080740487,3.63424,0.33832,3.649953534,4.31424,1.25832,4.494,-0.68,-0.92,1.144027972
16/06/2019 06:00,5.0552,0.4361,5.073975783,4.3752,1.2761,4.5575,0.68,-0.84,1.080740487,3.6952,0.3561,3.712318716,4.3752,1.2761,4.5575,-0.68,-0.92,1.144027972
16/06/2019 06:30,5.30528,0.50904,5.329645166,4.62528,1.34904,4.818,0.68,-0.84,1.080740487,3.94528,0.42904,3.968539983,4.62528,1.34904,4.818,-0.68,-0.92,1.144027972
16/06/2019 07:00,5.19488,0.45934,5.215148267,4.45488,1.29934,4.6405,0.74,-0.84,1.119464158,3.71488,0.37934,3.734197672,4.45488,1.29934,4.6405,-0.74,-0.92,1.180677771
16/06/2019 07:30,5.41872,0.46046,5.438248785,4.45872,1.30046,4.6445,0.96,-0.84,1.275617498,3.50872,0.47046,3.540119864,4.45872,1.30046,4.6445,-0.95,-0.83,1.261507035
16/06/2019 08:00,5.10472,0.36096,5.117466014,3.77472,1.10096,3.932,1.33,-0.74,1.522005256,2.43472,0.33096,2.457111312,3.77472,1.10096,3.932,-1.34,-0.77,1.545477273
16/06/2019 08:30,5.51072,0.40646,5.525689518,3.93072,1.14646,4.0945,1.58,-0.74,1.744706279,2.35072,0.37646,2.380673571,3.93072,1.14646,4.0945,-1.58,-0.77,1.757640464
16/06/2019 09:00,5.70504,0.32522,5.714302184,3.99504,1.16522,4.1615,1.71,-0.84,1.905177157,2.30504,0.32522,2.327869724,3.99504,1.16522,4.1615,-1.69,-0.84,1.887246672
16/06/2019 09:30,5.95744,0.00092,5.957440071,4.11744,1.20092,4.289,1.84,-1.2,2.196724835,2.28744,0.36092,2.315738543,4.11744,1.20092,4.289,-1.83,-0.84,2.013578903
16/06/2019 10:00,6.5536,1.3748,6.696248801,4.7136,1.3748,4.91,1.84,0,1.84,2.8836,1.3748,3.194561629,4.7136,1.3748,4.91,-1.83,0,1.83
16/06/2019 10:30,6.60544,1.38992,6.750090014,4.76544,1.38992,4.964,1.84,0,1.84,2.93544,1.38992,3.247874012,4.76544,1.38992,4.964,-1.83,0,1.83
16/06/2019 11:00,6.42736,1.33798,6.565146385,4.58736,1.33798,4.7785,1.84,0,1.84,2.70736,1.33798,3.019931895,4.58736,1.33798,4.7785,-1.88,0,1.88
16/06/2019 11:30,6.2668,0.6824,6.303844224,4.6368,1.3524,4.83,1.63,-0.67,1.762328006,3.0068,0.6824,3.083263855,4.6368,1.3524,4.83,-1.63,-0.67,1.762328006
16/06/2019 12:00,6.73344,1.01392,6.809350042,5.77344,1.68392,6.014,0.96,-0.67,1.170683561,4.82344,1.01392,4.928854553,5.77344,1.68392,6.014,-0.95,-0.67,1.162497312
16/06/2019 12:30,7.90968,1.41824,8.035822447,7.15968,2.08824,7.458,0.75,-0.67,1.005683847,6.40968,1.41824,6.564708859,7.15968,2.08824,7.458,-0.75,-0.67,1.005683847
16/06/2019 13:00,8.97912,2.40016,9.294372706,8.22912,2.40016,8.572,0.75,0,0.75,7.47912,2.40016,7.8548077,8.22912,2.40016,8.572,-0.75,0,0.75
16/06/2019 13:30,9.26432,2.50376,9.596688971,8.58432,2.50376,8.942,0.68,0,0.68,7.90432,2.50376,8.291386422,8.58432,2.50376,8.942,-0.68,0,0.68
16/06/2019 14:00,8.16584,2.57712,8.562855271,8.83584,2.57712,9.204,-0.67,0,0.67,9.50584,2.57712,9.848986831,8.83584,2.57712,9.204,0.67,0,0.67
16/06/2019 14:30,9.36912,2.61016,9.725911001,8.94912,2.61016,9.322,0.42,0,0.42,8.52912,2.61016,8.919575281,8.94912,2.61016,9.322,-0.42,0,0.42
16/06/2019 15:00,8.866,2.478,9.205782965,8.496,2.478,8.85,0.37,0,0.37,8.076,2.478,8.447618599,8.496,2.478,8.85,-0.42,0,0.42
16/06/2019 15:30,8.61976,1.69868,8.785543592,9.38976,2.73868,9.781,-0.77,-1.04,1.294024729,10.15976,2.79868,10.53818452,9.38976,2.73868,9.781,0.77,0.06,0.772334125
16/06/2019 16:00,8.02136,1.85498,8.233053325,8.69136,2.53498,9.0535,-0.67,-0.68,0.954620343,9.36136,1.84498,9.541436593,8.69136,2.53498,9.0535,0.67,-0.69,0.961769203
16/06/2019 16:30,9.20832,2.00576,9.42423633,9.20832,2.68576,9.592,0,-0.68,0.68,9.20832,1.99576,9.422113096,9.20832,2.68576,9.592,0,-0.69,0.69
16/06/2019 17:00,9.97032,1.19676,10.04188804,9.28032,2.70676,9.667,0.69,-1.51,1.660180713,8.56032,3.71676,9.332383586,9.28032,2.70676,9.667,-0.72,1.01,1.24036285
16/06/2019 17:30,8.73912,2.27766,9.031054947,7.80912,2.27766,8.1345,0.93,0,0.93,6.88912,2.27766,7.255874134,7.80912,2.27766,8.1345,-0.92,0,0.92
16/06/2019 18:00,8.82648,2.30314,9.122017488,7.89648,2.30314,8.2255,0.93,0,0.93,6.97648,2.30314,7.346817478,7.89648,2.30314,8.2255,-0.92,0,0.92
16/06/2019 18:30,8.2548,2.0489,8.505275672,7.0248,2.0489,7.3175,1.23,0,1.23,5.7948,2.0489,6.146356502,7.0248,2.0489,7.3175,-1.23,0,1.23
16/06/2019 19:00,8.74528,2.22404,9.023650935,7.62528,2.22404,7.943,1.12,0,1.12,6.50528,2.22404,6.874956131,7.62528,2.22404,7.943,-1.12,0,1.12
16/06/2019 19:30,7.8616,1.1738,7.948745876,6.3216,1.8438,6.585,1.54,-0.67,1.679434429,4.7916,1.1738,4.933278524,6.3216,1.8438,6.585,-1.53,-0.67,1.670269439
16/06/2019 20:00,7.22128,0.98704,7.288424576,5.68128,1.65704,5.918,1.54,-0.67,1.679434429,4.15128,0.98704,4.267009913,5.68128,1.65704,5.918,-1.53,-0.67,1.670269439
16/06/2019 20:30,7.17744,1.00342,7.247240623,5.73744,1.67342,5.9765,1.44,-0.67,1.588238017,4.30744,1.00342,4.422769613,5.73744,1.67342,5.9765,-1.43,-0.67,1.579177001
16/06/2019 21:00,8.58,2.2575,8.872018161,7.74,2.2575,8.0625,0.84,0,0.84,6.91,2.2575,7.269415812,7.74,2.2575,8.0625,-0.83,0,0.83
