Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2019 21:30,8.49312,2.23216,8.781550296,7.65312,2.23216,7.972,0.84,0,0.84,6.82312,2.23216,7.178962655,7.65312,2.23216,7.972,-0.83,0,0.83
16/06/2019 22:00,8.26776,2.19268,8.553578257,7.51776,2.19268,7.831,0.75,0,0.75,6.76776,2.19268,7.114100154,7.51776,2.19268,7.831,-0.75,0,0.75
16/06/2019 22:30,9.07888,2.44384,9.402043182,8.37888,2.44384,8.728,0.7,0,0.7,7.67888,2.44384,8.058383957,8.37888,2.44384,8.728,-0.7,0,0.7
16/06/2019 23:00,8.19808,0.74694,8.232037114,7.49808,2.18694,7.8105,0.7,-1.44,1.601124605,6.79808,2.91694,7.397461095,7.49808,2.18694,7.8105,-0.7,0.73,1.011385189
16/06/2019 23:30,7.61488,1.34684,7.733070244,6.91488,2.01684,7.203,0.7,-0.67,0.968968524,6.21488,1.34684,6.35914392,6.91488,2.01684,7.203,-0.7,-0.67,0.968968524
17/06/2019 00:00,7.35072,2.14396,7.657,7.35072,2.14396,7.657,0,0,0,7.35072,2.14396,7.657,7.35072,2.14396,7.657,0,0,0
17/06/2019 00:30,6.8592,2.0006,7.145,6.8592,2.0006,7.145,0,0,0,6.8592,2.0006,7.145,6.8592,2.0006,7.145,0,0,0
17/06/2019 01:00,6.4196,2.0678,6.744409611,7.0896,2.0678,7.385,-0.67,0,0.67,7.7596,2.0678,8.030391584,7.0896,2.0678,7.385,0.67,0,0.67
17/06/2019 01:30,7.23416,2.30538,7.592617984,7.90416,2.30538,8.2335,-0.67,0,0.67,8.57416,2.30538,8.878682146,7.90416,2.30538,8.2335,0.67,0,0.67
17/06/2019 02:00,7.44672,2.17196,7.757,7.44672,2.17196,7.757,0,0,0,7.44672,2.17196,7.757,7.44672,2.17196,7.757,0,0,0
17/06/2019 02:30,7.18128,2.09454,7.4805,7.18128,2.09454,7.4805,0,0,0,7.18128,2.09454,7.4805,7.18128,2.09454,7.4805,0,0,0
17/06/2019 03:00,7.15488,2.08684,7.453,7.15488,2.08684,7.453,0,0,0,7.15488,2.08684,7.453,7.15488,2.08684,7.453,0,0,0
17/06/2019 03:30,6.99456,2.04008,7.286,6.99456,2.04008,7.286,0,0,0,6.99456,2.04008,7.286,6.99456,2.04008,7.286,0,0,0
17/06/2019 04:00,7.11552,2.07536,7.412,7.11552,2.07536,7.412,0,0,0,7.11552,2.07536,7.412,7.11552,2.07536,7.412,0,0,0
17/06/2019 04:30,6.89472,2.01096,7.182,6.89472,2.01096,7.182,0,0,0,6.89472,2.01096,7.182,6.89472,2.01096,7.182,0,0,0
17/06/2019 05:00,6.74784,1.29812,6.871568977,6.74784,1.96812,7.029,0,-0.67,0.67,6.74784,1.29812,6.871568977,6.74784,1.96812,7.029,0,-0.67,0.67
17/06/2019 05:30,6.29328,1.16554,6.400301294,6.29328,1.83554,6.5555,0,-0.67,0.67,6.29328,1.16554,6.400301294,6.29328,1.83554,6.5555,0,-0.67,0.67
17/06/2019 06:00,6.63344,1.06642,6.71861428,5.95344,1.73642,6.2015,0.68,-0.67,0.954620343,5.27344,1.06642,5.380187827,5.95344,1.73642,6.2015,-0.68,-0.67,0.954620343
17/06/2019 06:30,7.34576,1.27418,7.455449326,6.66576,1.94418,6.9435,0.68,-0.67,0.954620343,5.98576,1.27418,6.119873973,6.66576,1.94418,6.9435,-0.68,-0.67,0.954620343
17/06/2019 07:00,7.7244,0.5467,7.743722377,6.9144,2.0167,7.2025,0.81,-1.47,1.678392088,6.1044,2.8167,6.722908467,6.9144,2.0167,7.2025,-0.81,0.8,1.138463877
17/06/2019 07:30,7.81944,1.97442,8.064860585,6.76944,1.97442,7.0515,1.05,0,1.05,5.73944,1.97442,6.069555655,6.76944,1.97442,7.0515,-1.03,0,1.03
17/06/2019 08:00,8.05552,1.95286,8.288851829,6.69552,1.95286,6.9745,1.36,0,1.36,5.32552,1.95286,5.672285734,6.69552,1.95286,6.9745,-1.37,0,1.37
17/06/2019 08:30,6.84944,1.39692,6.990437311,4.78944,1.39692,4.989,2.06,0,2.06,2.71944,1.39692,3.057243759,4.78944,1.39692,4.989,-2.07,0,2.07
17/06/2019 09:00,7.37384,1.61112,7.54779597,5.52384,1.61112,5.754,1.85,0,1.85,3.68384,1.61112,4.020744309,5.52384,1.61112,5.754,-1.84,0,1.84
17/06/2019 09:30,7.40024,1.61882,7.575231366,5.55024,1.61882,5.7815,1.85,0,1.85,3.71024,1.61882,4.048019151,5.55024,1.61882,5.7815,-1.84,0,1.84
17/06/2019 10:00,7.49424,0.28582,7.49968841,5.57424,1.62582,5.8065,1.92,-1.34,2.341367122,3.64424,2.96582,4.698571427,5.57424,1.62582,5.8065,-1.93,1.34,2.34957443
17/06/2019 10:30,6.70832,-0.17924,6.710714135,4.52832,1.32076,4.717,2.18,-1.5,2.64620483,2.24832,2.37076,3.267330072,4.52832,1.32076,4.717,-2.28,1.05,2.510159357
17/06/2019 11:00,6.8884,1.3937,7.02797654,4.7784,1.3937,4.9775,2.11,0,2.11,2.6584,1.3937,3.001581292,4.7784,1.3937,4.9775,-2.12,0,2.12
17/06/2019 11:30,6.31328,-0.32446,6.321612029,3.89328,1.13554,4.0555,2.42,-1.46,2.826305008,1.48328,2.27554,2.716284567,3.89328,1.13554,4.0555,-2.41,1.14,2.666027007
17/06/2019 12:00,6.25128,1.06204,6.340854091,3.64128,1.06204,3.793,2.61,0,2.61,1.01128,1.06204,1.466497937,3.64128,1.06204,3.793,-2.63,0,2.63
17/06/2019 12:30,6.5012,1.1816,6.607706107,4.0512,1.1816,4.22,2.45,0,2.45,1.6212,1.1816,2.006107674,4.0512,1.1816,4.22,-2.43,0,2.43
17/06/2019 13:00,6.0164,-0.6198,6.048241149,3.5664,1.0402,3.715,2.45,-1.66,2.959408725,1.0564,2.0402,2.297476224,3.5664,1.0402,3.715,-2.51,1,2.701869723
17/06/2019 13:30,6.74416,-0.06712,6.744493991,4.84416,1.41288,5.046,1.9,-1.48,2.40840196,2.91416,2.59288,3.900686504,4.84416,1.41288,5.046,-1.93,1.18,2.262145
17/06/2019 14:00,7.63344,1.91142,7.869112571,6.55344,1.91142,6.8265,1.08,0,1.08,5.47344,1.91142,5.797591901,6.55344,1.91142,6.8265,-1.08,0,1.08
17/06/2019 14:30,7.63336,1.85598,7.855752456,6.36336,1.85598,6.6285,1.27,0,1.27,5.10336,1.85598,5.43037246,6.36336,1.85598,6.6285,-1.26,0,1.26
17/06/2019 15:00,8.10584,2.03462,8.357291466,6.97584,2.03462,7.2665,1.13,0,1.13,5.86584,2.03462,6.208684035,6.97584,2.03462,7.2665,-1.11,0,1.11
17/06/2019 15:30,7.7612,1.9341,7.998560386,6.6312,1.9341,6.9075,1.13,0,1.13,5.5212,1.9341,5.850161729,6.6312,1.9341,6.9075,-1.11,0,1.11
17/06/2019 16:00,7.26016,1.72088,7.46132369,5.90016,1.72088,6.146,1.36,0,1.36,4.53016,1.05088,4.650451419,5.90016,1.72088,6.146,-1.37,-0.67,1.525057376
17/06/2019 16:30,7.56168,0.43424,7.574138156,6.15168,1.79424,6.408,1.41,-1.36,1.959004849,4.72168,2.66424,5.421479208,6.15168,1.79424,6.408,-1.43,0.87,1.67385782
17/06/2019 17:00,7.48688,1.05284,7.560545232,5.90688,1.72284,6.153,1.58,-0.67,1.716187635,4.34688,1.05284,4.472565014,5.90688,1.72284,6.153,-1.56,-0.67,1.697792685
17/06/2019 17:30,7.08808,1.52194,7.249633056,5.21808,1.52194,5.4355,1.87,0,1.87,3.34808,1.52194,3.67776305,5.21808,1.52194,5.4355,-1.87,0,1.87
17/06/2019 18:00,6.87,1.4175,7.014713554,4.86,1.4175,5.0625,2.01,0,2.01,2.85,1.4175,3.183049835,4.86,1.4175,5.0625,-2.01,0,2.01
17/06/2019 18:30,6.8268,1.4049,6.969859557,4.8168,1.4049,5.0175,2.01,0,2.01,2.7268,1.4049,3.067439038,4.8168,1.4049,5.0175,-2.09,0,2.09
17/06/2019 19:00,6.88016,1.38838,7.018846105,4.76016,1.38838,4.9585,2.12,0,2.12,2.67016,1.38838,3.009543728,4.76016,1.38838,4.9585,-2.09,0,2.09
17/06/2019 19:30,6.20032,1.11426,6.299646296,3.82032,1.11426,3.9795,2.38,0,2.38,1.46032,0.44426,1.526401471,3.82032,1.11426,3.9795,-2.36,-0.67,2.453263133
17/06/2019 20:00,5.83888,0.30384,5.846780174,3.33888,0.97384,3.478,2.5,-0.67,2.588223329,0.88888,0.30384,0.939375537,3.33888,0.97384,3.478,-2.45,-0.67,2.53996063
17/06/2019 20:30,5.6092,0.9331,5.68628176,3.1992,0.9331,3.3325,2.41,0,2.41,0.7492,0.9331,1.196652101,3.1992,0.9331,3.3325,-2.45,0,2.45
17/06/2019 21:00,5.77552,0.27286,5.781961938,3.57552,1.04286,3.7245,2.2,-0.77,2.330858211,1.35552,0.36286,1.403246896,3.57552,1.04286,3.7245,-2.22,-0.68,2.321809639
17/06/2019 21:30,5.57776,0.31518,5.586657771,3.37776,0.98518,3.5185,2.2,-0.67,2.299760857,1.15776,0.30518,1.197306581,3.37776,0.98518,3.5185,-2.22,-0.68,2.321809639
17/06/2019 22:00,5.30192,0.25806,5.308196553,3.18192,0.92806,3.3145,2.12,-0.67,2.223353323,1.04192,0.24806,1.071042039,3.18192,0.92806,3.3145,-2.14,-0.68,2.245439823
17/06/2019 22:30,5.63448,0.43964,5.651605807,3.80448,1.10964,3.963,1.83,-0.67,1.948794499,2.00448,0.42964,2.050007463,3.80448,1.10964,3.963,-1.8,-0.68,1.924162155
17/06/2019 23:00,5.21304,0.36922,5.226098875,3.56304,1.03922,3.7115,1.65,-0.67,1.780842497,1.90304,0.35922,1.936646651,3.56304,1.03922,3.7115,-1.66,-0.68,1.79387848
17/06/2019 23:30,4.56592,0.21256,4.570865038,3.02592,0.88256,3.152,1.54,-0.67,1.679434429,1.46592,0.20256,1.479848641,3.02592,0.88256,3.152,-1.56,-0.68,1.701763791
18/06/2019 00:00,4.51976,0.28368,4.528653751,3.26976,0.95368,3.406,1.25,-0.67,1.418238344,2.00976,0.27368,2.028308655,3.26976,0.95368,3.406,-1.26,-0.68,1.431782106
18/06/2019 00:30,4.44712,0.30916,4.457853317,3.35712,0.97916,3.497,1.09,-0.67,1.279453008,2.25712,0.29916,2.276859109,3.35712,0.97916,3.497,-1.1,-0.68,1.293213053
18/06/2019 01:00,4.41112,0.29866,4.421219,3.32112,0.96866,3.4595,1.09,-0.67,1.279453008,2.27112,0.28866,2.289390891,3.32112,0.96866,3.4595,-1.05,-0.68,1.250959632
18/06/2019 01:30,4.46752,0.17136,4.470805207,3.46752,1.01136,3.612,1,-0.84,1.305986217,2.41752,0.08136,2.41888867,3.46752,1.01136,3.612,-1.05,-0.93,1.402640367
18/06/2019 02:00,4.25816,0.07238,4.258775111,3.12816,0.91238,3.2585,1.13,-0.84,1.408012784,1.98816,-0.07762,1.989674609,3.12816,0.91238,3.2585,-1.14,-0.99,1.509867544
18/06/2019 02:30,4.18856,0.05208,4.188883765,3.05856,0.89208,3.186,1.13,-0.84,1.408012784,1.91856,0.02208,1.918687051,3.05856,0.89208,3.186,-1.14,-0.87,1.434050208
18/06/2019 03:00,4.1948,0.0539,4.195146273,3.0648,0.8939,3.1925,1.13,-0.84,1.408012784,1.9248,0.0239,1.924948376,3.0648,0.8939,3.1925,-1.14,-0.87,1.434050208
18/06/2019 03:30,3.95,-0.0525,3.950348877,2.7,0.7875,2.8125,1.25,-0.84,1.506021248,1.45,-0.0825,1.452345086,2.7,0.7875,2.8125,-1.25,-0.87,1.522957649
18/06/2019 04:00,3.91832,-0.06174,3.918806381,2.66832,0.77826,2.7795,1.25,-0.84,1.506021248,1.41832,-0.09174,1.421283874,2.66832,0.77826,2.7795,-1.25,-0.87,1.522957649
18/06/2019 04:30,3.97064,0.07352,3.971320586,2.72064,0.79352,2.834,1.25,-0.72,1.442532495,1.47064,0.05352,1.471613536,2.72064,0.79352,2.834,-1.25,-0.74,1.452618326
18/06/2019 05:00,3.63416,-0.14962,3.637238657,2.26416,0.66038,2.3585,1.37,-0.81,1.591540135,0.88416,-0.15962,0.898452809,2.26416,0.66038,2.3585,-1.38,-0.82,1.605241415
18/06/2019 05:30,3.66816,-0.16012,3.671653061,2.22816,0.64988,2.321,1.44,-0.81,1.652180378,0.77816,-0.29012,0.830483353,2.22816,0.64988,2.321,-1.45,-0.94,1.728033564
18/06/2019 06:00,4.00128,-0.06296,4.001775306,2.56128,0.74704,2.668,1.44,-0.81,1.652180378,1.11128,-0.25296,1.13970698,2.56128,0.74704,2.668,-1.45,-1,1.761391495
18/06/2019 06:30,4.48568,-0.07376,4.486286393,2.69568,0.78624,2.808,1.79,-0.86,1.985875122,0.93568,-0.12376,0.943829222,2.69568,0.78624,2.808,-1.76,-0.91,1.981337932
18/06/2019 07:00,4.85856,0.01458,4.858581876,2.75856,0.80458,2.8735,2.1,-0.79,2.243680013,0.61856,0.04458,0.620164373,2.75856,0.80458,2.8735,-2.14,-0.76,2.270946939
18/06/2019 07:30,5.286,0.1705,5.288749025,2.916,0.8505,3.0375,2.37,-0.68,2.465623653,0.556,0.1705,0.581555027,2.916,0.8505,3.0375,-2.36,-0.68,2.456013029
18/06/2019 08:00,5.4844,0.0817,5.4850085,2.9544,0.8617,3.0775,2.53,-0.78,2.647508262,0.4344,0.0817,0.44201612,2.9544,0.8617,3.0775,-2.52,-0.78,2.637953752
18/06/2019 08:30,5.57264,0.86702,5.63968441,2.97264,0.86702,3.0965,2.6,0,2.6,0.35264,0.86702,0.935990732,2.97264,0.86702,3.0965,-2.62,0,2.62
18/06/2019 09:00,5.57032,0.88676,5.640461701,3.04032,0.88676,3.167,2.53,0,2.53,0.50032,0.88676,1.018166686,3.04032,0.88676,3.167,-2.54,0,2.54
18/06/2019 09:30,5.6332,0.2351,5.638103781,3.1032,0.9051,3.2325,2.53,-0.67,2.617212257,0.5632,0.2351,0.610300131,3.1032,0.9051,3.2325,-2.54,-0.67,2.626880279
18/06/2019 10:00,5.65072,0.01146,5.650731621,3.33072,0.97146,3.4695,2.32,-0.96,2.510776772,0.96072,0.52146,1.093116394,3.33072,0.97146,3.4695,-2.37,-0.45,2.412343259
18/06/2019 10:30,5.76496,0.20478,5.768595899,3.44496,1.00478,3.5885,2.32,-0.8,2.454057864,1.07496,0.50478,1.187578145,3.44496,1.00478,3.5885,-2.37,-0.5,2.42216845
18/06/2019 11:00,5.92624,0.37182,5.937892779,3.60624,1.05182,3.7565,2.32,-0.68,2.417602118,1.23624,0.37182,1.290945177,3.60624,1.05182,3.7565,-2.37,-0.68,2.465623653
18/06/2019 11:30,6.08496,1.12728,6.188497265,3.86496,1.12728,4.026,2.22,0,2.22,1.62496,1.12728,1.977689359,3.86496,1.12728,4.026,-2.24,0,2.24
18/06/2019 12:00,5.91088,0.42984,5.926488404,3.77088,1.09984,3.928,2.14,-0.67,2.242431716,1.62088,0.42984,1.676906199,3.77088,1.09984,3.928,-2.15,-0.67,2.251976909
18/06/2019 12:30,5.7796,0.3303,5.78903051,3.4296,1.0003,3.5725,2.35,-0.67,2.443644819,1.0896,0.3303,1.138563239,3.4296,1.0003,3.5725,-2.34,-0.67,2.434029581
18/06/2019 13:00,5.90416,0.41038,5.918404941,3.70416,1.08038,3.8585,2.2,-0.67,2.299760857,1.48416,0.41038,1.539851503,3.70416,1.08038,3.8585,-2.22,-0.67,2.318900602
18/06/2019 13:30,5.76456,0.30258,5.772495704,3.33456,0.97258,3.4735,2.43,-0.67,2.520674513,0.92456,0.30258,0.972813369,3.33456,0.97258,3.4735,-2.41,-0.67,2.501399608
18/06/2019 14:00,5.46744,0.07592,5.467967081,3.03744,0.88592,3.164,2.43,-0.81,2.561444905,0.62744,0.06592,0.630893335,3.03744,0.88592,3.164,-2.41,-0.82,2.54568262
18/06/2019 14:30,5.20256,0.07158,5.203052397,2.54256,0.74158,2.6485,2.66,-0.67,2.743082208,-0.13744,0.07158,0.154962737,2.54256,0.74158,2.6485,-2.68,-0.67,2.762480769
18/06/2019 15:00,5.27744,0.09342,5.278266785,2.61744,0.76342,2.7265,2.66,-0.67,2.743082208,-0.06256,0.09342,0.112432424,2.61744,0.76342,2.7265,-2.68,-0.67,2.762480769
18/06/2019 15:30,5.32112,0.77616,5.377428977,2.66112,0.77616,2.772,2.66,0,2.66,-0.01888,0.77616,0.776389593,2.66112,0.77616,2.772,-2.68,0,2.68
18/06/2019 16:00,5.3372,0.7546,5.390280605,2.5872,0.7546,2.695,2.75,0,2.75,-0.1728,0.7546,0.774132418,2.5872,0.7546,2.695,-2.76,0,2.76
18/06/2019 16:30,5.54296,0.12128,5.544286645,2.71296,0.79128,2.826,2.83,-0.67,2.908229702,-0.13704,0.12128,0.182999454,2.71296,0.79128,2.826,-2.85,-0.67,2.927695339
18/06/2019 17:00,5.68288,0.75334,5.732595071,2.58288,0.75334,2.6905,3.1,0,3.1,-0.50712,0.75334,0.908125459,2.58288,0.75334,2.6905,-3.09,0,3.09
18/06/2019 17:30,5.52648,-0.02936,5.526557988,2.19648,0.64064,2.288,3.33,-0.67,3.396733725,-1.15352,-0.02936,1.153893583,2.19648,0.64064,2.288,-3.35,-0.67,3.416343074
18/06/2019 18:00,5.60232,-0.00724,5.602324678,2.27232,0.66276,2.367,3.33,-0.67,3.396733725,-1.07768,-0.00724,1.077704319,2.27232,0.66276,2.367,-3.35,-0.67,3.416343074
18/06/2019 18:30,5.70704,0.04372,5.707207461,2.44704,0.71372,2.549,3.26,-0.67,3.328137617,-0.83296,0.04372,0.834106588,2.44704,0.71372,2.549,-3.28,-0.67,3.347730575
18/06/2019 19:00,5.51272,-0.08004,5.513301026,2.02272,0.58996,2.107,3.49,-0.67,3.553730434,-1.49728,-0.08004,1.49941782,2.02272,0.58996,2.107,-3.52,-0.67,3.583196897
18/06/2019 19:30,5.37472,-0.09404,5.375542633,1.97472,0.57596,2.057,3.4,-0.67,3.465385981,-1.44528,-0.09404,1.448336218,1.97472,0.57596,2.057,-3.42,-0.67,3.48501076
18/06/2019 20:00,5.3696,0.4228,5.386219825,2.1696,0.6328,2.26,3.2,-0.21,3.206883222,-1.0304,-0.6972,1.244110928,2.1696,0.6328,2.26,-3.2,-1.33,3.465385981
18/06/2019 20:30,5.1788,-0.1091,5.179949059,2.1288,0.6209,2.2175,3.05,-0.73,3.136144129,-0.8912,-0.1091,0.897853134,2.1288,0.6209,2.2175,-3.02,-0.73,3.106976022
18/06/2019 21:00,5.00952,-0.13514,5.01134248,2.03952,0.59486,2.1245,2.97,-0.73,3.058398274,-0.98048,-0.13514,0.989749387,2.03952,0.59486,2.1245,-3.02,-0.73,3.106976022
18/06/2019 21:30,4.86048,-0.13486,4.862350568,2.04048,0.59514,2.1255,2.82,-0.73,2.912953827,-0.78952,-0.13486,0.800955086,2.04048,0.59514,2.1255,-2.83,-0.73,2.922635797
18/06/2019 22:00,4.56448,-0.18036,4.568041966,1.88448,0.54964,1.963,2.68,-0.73,2.777642886,-0.80552,-0.18036,0.825464839,1.88448,0.54964,1.963,-2.69,-0.73,2.787292593
18/06/2019 22:30,4.55432,-0.20374,4.558874932,2.04432,0.59626,2.1295,2.51,-0.8,2.634406954,-0.39568,-0.21374,0.449719301,2.04432,0.59626,2.1295,-2.44,-0.81,2.570933683
18/06/2019 23:00,4.21424,-0.22418,4.220198508,1.97424,0.57582,2.0565,2.24,-0.8,2.378571,-0.27576,-0.23418,0.361778731,1.97424,0.57582,2.0565,-2.25,-0.81,2.391359446
18/06/2019 23:30,3.78464,-0.36948,3.802632693,1.78464,0.52052,1.859,2,-0.89,2.189086567,-0.21536,-0.49948,0.543930326,1.78464,0.52052,1.859,-2,-1.02,2.245083517
19/06/2019 00:00,3.6664,-0.4873,3.698641676,1.8264,0.5327,1.9025,1.84,-1.02,2.103806075,0.0864,-0.4873,0.494900242,1.8264,0.5327,1.9025,-1.74,-1.02,2.016928358
19/06/2019 00:30,3.58216,-0.46812,3.612617694,1.89216,0.55188,1.971,1.69,-1.02,1.97395542,0.21216,-0.46812,0.5139535,1.89216,0.55188,1.971,-1.68,-1.02,1.965400722
19/06/2019 01:00,3.58456,-0.30992,3.597932851,1.95456,0.57008,2.036,1.63,-0.88,1.852376852,0.27456,-0.44992,0.527077983,1.95456,0.57008,2.036,-1.68,-1.02,1.965400722
19/06/2019 01:30,3.58216,-0.31062,3.595602182,1.95216,0.56938,2.0335,1.63,-0.88,1.852376852,0.27216,-0.32062,0.420557071,1.95216,0.56938,2.0335,-1.68,-0.89,1.901183842
19/06/2019 02:00,3.56952,-0.33764,3.585453082,1.85952,0.54236,1.937,1.71,-0.88,1.92314846,0.17952,-0.34764,0.391255671,1.85952,0.54236,1.937,-1.68,-0.89,1.901183842
19/06/2019 02:30,3.67032,-0.25824,3.679393537,1.96032,0.57176,2.042,1.71,-0.83,1.90078931,0.28032,-0.26824,0.387984536,1.96032,0.57176,2.042,-1.68,-0.84,1.878297101
19/06/2019 03:00,3.56568,-0.28876,3.577353239,1.85568,0.54124,1.933,1.71,-0.83,1.90078931,0.17568,-0.29876,0.346584766,1.85568,0.54124,1.933,-1.68,-0.84,1.878297101
19/06/2019 03:30,3.56184,-0.28988,3.57361646,1.85184,0.54012,1.929,1.71,-0.83,1.90078931,0.17184,-0.29988,0.34562552,1.85184,0.54012,1.929,-1.68,-0.84,1.878297101
19/06/2019 04:00,3.52728,-0.26496,3.537217551,1.93728,0.56504,2.018,1.59,-0.83,1.793599732,0.33728,-0.27496,0.435156064,1.93728,0.56504,2.018,-1.6,-0.84,1.80709712
19/06/2019 04:30,3.49416,-0.27462,3.504935128,1.90416,0.55538,1.9835,1.59,-0.83,1.793599732,0.30416,-0.28462,0.41655954,1.90416,0.55538,1.9835,-1.6,-0.84,1.80709712
19/06/2019 05:00,3.55144,-0.29458,3.563636268,2.04144,0.59542,2.1265,1.51,-0.89,1.752769238,0.53144,-0.30458,0.612533632,2.04144,0.59542,2.1265,-1.51,-0.9,1.757868027
19/06/2019 05:30,3.66616,-0.43112,3.691421623,2.15616,0.62888,2.246,1.51,-1.06,1.844911922,0.56616,-0.42112,0.705605556,2.15616,0.62888,2.246,-1.59,-1.05,1.905413341
19/06/2019 06:00,3.8616,-0.1937,3.866454998,2.1816,0.6363,2.2725,1.68,-0.83,1.873846312,0.5216,-0.2737,0.589048597,2.1816,0.6363,2.2725,-1.66,-0.91,1.893066296
19/06/2019 06:30,4.2312,-0.1909,4.23550425,2.1912,0.6391,2.2825,2.04,-0.83,2.202385071,0.1312,-0.3409,0.365275581,2.1912,0.6391,2.2825,-2.06,-0.98,2.28122774
19/06/2019 07:00,4.69376,-0.16682,4.696723523,2.27376,0.66318,2.3685,2.42,-0.83,2.558378393,-0.11624,-0.31682,0.337470962,2.27376,0.66318,2.3685,-2.39,-0.98,2.583118271
19/06/2019 07:30,5.02512,-0.23934,5.030816499,2.26512,0.66066,2.3595,2.76,-0.9,2.903032897,-0.55488,0.01066,0.554982387,2.26512,0.66066,2.3595,-2.82,-0.65,2.893941948
19/06/2019 08:00,5.20728,-0.14746,5.209367471,2.23728,0.65254,2.3305,2.97,-0.8,3.075857604,-0.74272,-0.14746,0.757216911,2.23728,0.65254,2.3305,-2.98,-0.8,3.085514544
19/06/2019 08:30,5.37072,0.00396,5.37072146,2.31072,0.67396,2.407,3.06,-0.67,3.132491022,-0.66928,0.00396,0.669291715,2.31072,0.67396,2.407,-2.98,-0.67,3.054390283
19/06/2019 09:00,5.46912,0.70266,5.514073326,2.40912,0.70266,2.5095,3.06,0,3.06,-0.57088,0.70266,0.905336981,2.40912,0.70266,2.5095,-2.98,0,2.98
19/06/2019 09:30,5.6108,0.0419,5.610956447,2.4408,0.7119,2.5425,3.17,-0.67,3.240030864,-0.6692,0.0419,0.67051044,2.4408,0.7119,2.5425,-3.11,-0.67,3.181351914
19/06/2019 10:00,5.44424,0.64582,5.482411208,2.21424,0.64582,2.3065,3.23,0,3.23,-1.03576,0.64582,1.220607328,2.21424,0.64582,2.3065,-3.25,0,3.25
19/06/2019 10:30,5.4836,0.6573,5.522853633,2.2536,0.6573,2.3475,3.23,0,3.23,-0.9964,0.6573,1.193673427,2.2536,0.6573,2.3475,-3.25,0,3.25
19/06/2019 11:00,5.52864,0.63252,5.564705006,2.16864,0.63252,2.259,3.36,0,3.36,-1.21136,0.63252,1.366555743,2.16864,0.63252,2.259,-3.38,0,3.38
19/06/2019 11:30,5.628,0.6965,5.670934337,2.388,0.6965,2.4875,3.24,0,3.24,-0.852,0.6965,1.100461835,2.388,0.6965,2.4875,-3.24,0,3.24
19/06/2019 12:00,5.67352,0.72436,5.719573988,2.48352,0.72436,2.587,3.19,0,3.19,-0.66648,0.72436,0.984323626,2.48352,0.72436,2.587,-3.15,0,3.15
19/06/2019 12:30,5.86024,0.81382,5.916478332,2.79024,0.81382,2.9065,3.07,0,3.07,-0.24976,0.81382,0.851283179,2.79024,0.81382,2.9065,-3.04,0,3.04
19/06/2019 13:00,5.36152,0.66836,5.403017842,2.29152,0.66836,2.387,3.07,0,3.07,-0.74848,0.66836,1.003457722,2.29152,0.66836,2.387,-3.04,0,3.04
19/06/2019 13:30,5.4672,0.7721,5.521450376,2.6472,0.7721,2.7575,2.82,0,2.82,-0.1828,0.7721,0.793444548,2.6472,0.7721,2.7575,-2.83,0,2.83
19/06/2019 14:00,5.68496,0.28228,5.691963826,3.26496,0.95228,3.401,2.42,-0.67,2.511035643,0.86496,0.28228,0.909855923,3.26496,0.95228,3.401,-2.4,-0.67,2.491766442
19/06/2019 14:30,5.41656,0.11358,5.4177507,2.68656,0.78358,2.7985,2.73,-0.67,2.811014052,-0.06344,0.11358,0.13009631,2.68656,0.78358,2.7985,-2.75,-0.67,2.830441662
19/06/2019 15:00,5.36952,0.13486,5.371213294,2.75952,0.80486,2.8745,2.61,-0.67,2.694624278,0.11952,0.13486,0.180200583,2.75952,0.80486,2.8745,-2.64,-0.67,2.723692347
19/06/2019 15:30,5.27736,0.09048,5.27813558,2.60736,0.76048,2.716,2.67,-0.67,2.752780413,-0.08264,0.09048,0.122539789,2.60736,0.76048,2.716,-2.69,-0.67,2.772183255
19/06/2019 16:00,5.45256,0.14158,5.454397808,2.78256,0.81158,2.8985,2.67,-0.67,2.752780413,0.14256,0.14158,0.200918516,2.78256,0.81158,2.8985,-2.64,-0.67,2.723692347
19/06/2019 16:30,5.87072,0.30146,5.878454852,3.33072,0.97146,3.4695,2.54,-0.67,2.626880279,0.82072,0.30146,0.874333718,3.33072,0.97146,3.4695,-2.51,-0.67,2.597883754
19/06/2019 17:00,6.01568,0.32624,6.024519765,3.41568,0.99624,3.558,2.6,-0.67,2.684939478,0.82568,0.32624,0.887795021,3.41568,0.99624,3.558,-2.59,-0.67,2.675256997
19/06/2019 17:30,6.01568,0.32624,6.024519765,3.41568,0.99624,3.558,2.6,-0.67,2.684939478,0.75568,0.32624,0.823094648,3.41568,0.99624,3.558,-2.66,-0.67,2.743082208
19/06/2019 18:00,6.20032,0.33926,6.209594628,3.46032,1.00926,3.6045,2.74,-0.67,2.820726857,0.70032,0.33926,0.778168009,3.46032,1.00926,3.6045,-2.76,-0.67,2.840158446
19/06/2019 18:30,6.112,0.3135,6.120034824,3.372,0.9835,3.5125,2.74,-0.67,2.820726857,0.552,0.3135,0.63481198,3.372,0.9835,3.5125,-2.82,-0.67,2.898499612
19/06/2019 19:00,6.17272,0.97496,6.24924149,3.34272,0.97496,3.482,2.83,0,2.83,0.52272,0.97496,1.10624735,3.34272,0.97496,3.482,-2.82,0,2.82
19/06/2019 19:30,5.84488,0.17434,5.847479513,2.89488,0.84434,3.0155,2.95,-0.67,3.025128096,-0.08512,0.17434,0.194009922,2.89488,0.84434,3.0155,-2.98,-0.67,3.054390283
19/06/2019 20:00,5.64064,0.14102,5.642402525,2.78064,0.81102,2.8965,2.86,-0.67,2.93743085,-0.10936,0.14102,0.178455176,2.78064,0.81102,2.8965,-2.89,-0.67,2.96664794
19/06/2019 20:30,5.51864,0.13752,5.520353177,2.76864,0.80752,2.884,2.75,-0.67,2.830441662,-0.01136,0.13752,0.137988405,2.76864,0.80752,2.884,-2.78,-0.67,2.859597874
19/06/2019 21:00,5.39264,0.14452,5.394576184,2.79264,0.81452,2.909,2.6,-0.67,2.684939478,0.18264,0.14452,0.232902125,2.79264,0.81452,2.909,-2.61,-0.67,2.694624278
19/06/2019 21:30,5.51504,0.21522,5.519237796,3.03504,0.88522,3.1615,2.48,-0.67,2.568910275,0.58504,0.21522,0.623371037,3.03504,0.88522,3.1615,-2.45,-0.67,2.53996063
19/06/2019 22:00,5.53976,0.28368,5.547018587,3.26976,0.95368,3.406,2.27,-0.67,2.366812202,1.00976,0.28368,1.048851562,3.26976,0.95368,3.406,-2.26,-0.67,2.357222942
19/06/2019 22:30,5.38352,0.28186,5.390893493,3.26352,0.95186,3.3995,2.12,-0.67,2.223353323,1.12352,0.28186,1.158335983,3.26352,0.95186,3.3995,-2.14,-0.67,2.242431716
19/06/2019 23:00,4.8932,0.1826,4.896605865,2.9232,0.8526,3.045,1.97,-0.67,2.080817147,0.9332,0.1826,0.950896945,2.9232,0.8526,3.045,-1.99,-0.67,2.099761891
19/06/2019 23:30,4.5652,0.0636,4.565643,2.7552,0.8036,2.87,1.81,-0.74,1.955428342,1.0152,0.0536,1.016613988,2.7552,0.8036,2.87,-1.74,-0.75,1.894755921
20/06/2019 00:00,4.31872,-0.05704,4.319096665,2.71872,0.79296,2.832,1.6,-0.85,1.811767093,1.09872,-0.01704,1.098852128,2.71872,0.79296,2.832,-1.62,-0.81,1.811215062
20/06/2019 00:30,4.26792,0.00106,4.267920132,2.91792,0.85106,3.0395,1.35,-0.85,1.595305613,1.53792,-0.14894,1.545115222,2.91792,0.85106,3.0395,-1.38,-1,1.704230031
20/06/2019 01:00,4.21816,0.00988,4.218171571,2.94816,0.85988,3.071,1.27,-0.85,1.528201557,1.66816,-0.14012,1.674034468,2.94816,0.85988,3.071,-1.28,-1,1.62431524
20/06/2019 01:30,4.30656,0.05608,4.306925121,3.10656,0.90608,3.236,1.2,-0.85,1.470544117,1.89656,-0.09392,1.898884093,3.10656,0.90608,3.236,-1.21,-1,1.569745202
20/06/2019 02:00,4.50336,0.11348,4.504789562,3.30336,0.96348,3.441,1.2,-0.85,1.470544117,2.09336,0.03348,2.093627713,3.30336,0.96348,3.441,-1.21,-0.93,1.526106156
20/06/2019 02:30,4.70728,0.29504,4.716517105,3.61728,1.05504,3.768,1.09,-0.76,1.328796448,2.52728,0.27504,2.542202038,3.61728,1.05504,3.768,-1.09,-0.78,1.340335779
20/06/2019 03:00,4.33888,0.25134,4.346153639,3.15888,0.92134,3.2905,1.18,-0.67,1.356945098,1.96888,0.24134,1.983616256,3.15888,0.92134,3.2905,-1.19,-0.68,1.370583817
20/06/2019 03:30,4.46312,0.30216,4.473336652,3.33312,0.97216,3.472,1.13,-0.67,1.313697073,2.20312,0.29216,2.222407523,3.33312,0.97216,3.472,-1.13,-0.68,1.318825235
20/06/2019 04:00,4.32824,0.26282,4.336212155,3.19824,0.93282,3.3315,1.13,-0.67,1.313697073,2.06824,0.25282,2.083634961,3.19824,0.93282,3.3315,-1.13,-0.68,1.318825235
20/06/2019 04:30,4.85328,0.46554,4.875556814,3.89328,1.13554,4.0555,0.96,-0.67,1.170683561,2.94328,0.45554,2.978324,3.89328,1.13554,4.0555,-0.95,-0.68,1.168289348
20/06/2019 05:00,5.72248,0.76864,5.773870868,4.93248,1.43864,5.138,0.79,-0.67,1.035857133,4.16248,0.75864,4.231048853,4.93248,1.43864,5.138,-0.77,-0.68,1.027277957
20/06/2019 05:30,5.77616,0.76388,5.826451493,4.91616,1.43388,5.121,0.86,-0.67,1.090183471,4.06616,0.75388,4.135455501,4.91616,1.43388,5.121,-0.85,-0.68,1.08853112
20/06/2019 06:00,6.35824,0.98032,6.433369506,5.65824,1.65032,5.894,0.7,-0.67,0.968968524,4.95824,0.97032,5.052293024,5.65824,1.65032,5.894,-0.7,-0.68,0.975909832
20/06/2019 06:30,6.40824,0.82282,6.46084922,5.35824,1.56282,5.5815,1.05,-0.74,1.284562182,4.30824,0.88282,4.397761141,5.35824,1.56282,5.5815,-1.05,-0.68,1.250959632
20/06/2019 07:00,6.59176,0.83218,6.644081836,5.08176,1.48218,5.2935,1.51,-0.65,1.643958637,3.57176,0.80218,3.660732475,5.08176,1.48218,5.2935,-1.51,-0.68,1.656049516
20/06/2019 07:30,6.6156,-0.2467,6.620198203,4.6056,1.3433,4.7975,2.01,-1.59,2.562849976,2.5956,1.0133,2.786380493,4.6056,1.3433,4.7975,-2.01,-0.33,2.036909424
20/06/2019 08:00,6.49952,0.57236,6.524672881,4.25952,1.24236,4.437,2.24,-0.67,2.338054747,1.99952,0.57236,2.079826002,4.25952,1.24236,4.437,-2.26,-0.67,2.357222942
20/06/2019 08:30,6.7988,-0.2866,6.804838058,4.7088,1.3734,4.905,2.09,-1.66,2.66902604,2.5888,2.2134,3.406027745,4.7088,1.3734,4.905,-2.12,0.84,2.28035085
20/06/2019 09:00,6.57176,1.30718,6.700503642,4.48176,1.30718,4.6685,2.09,0,2.09,2.36176,1.30718,2.699375826,4.48176,1.30718,4.6685,-2.12,0,2.12
20/06/2019 09:30,6.78248,1.40364,6.92619955,4.81248,1.40364,5.013,1.97,0,1.97,2.84248,1.40364,3.170157378,4.81248,1.40364,5.013,-1.97,0,1.97
20/06/2019 10:00,6.59576,1.34918,6.732335156,4.62576,1.34918,4.8185,1.97,0,1.97,2.65576,1.34918,2.978816518,4.62576,1.34918,4.8185,-1.97,0,1.97
20/06/2019 10:30,7.08608,1.55344,7.254357697,5.32608,1.55344,5.548,1.76,0,1.76,3.58608,1.55344,3.908087205,5.32608,1.55344,5.548,-1.74,0,1.74
20/06/2019 11:00,6.8836,1.4623,7.03720614,5.0136,1.4623,5.2225,1.87,0,1.87,3.1536,1.4623,3.476134959,5.0136,1.4623,5.2225,-1.86,0,1.86
20/06/2019 11:30,6.75504,1.35772,6.89013563,4.65504,1.35772,4.849,2.1,0,2.1,2.55504,1.35772,2.893377438,4.65504,1.35772,4.849,-2.1,0,2.1
20/06/2019 12:00,6.74952,1.27736,6.869328119,4.37952,1.27736,4.562,2.37,0,2.37,1.99952,1.27736,2.372704954,4.37952,1.27736,4.562,-2.38,0,2.38
20/06/2019 12:30,7.14696,2.54328,7.585994358,5.25696,1.53328,5.476,1.89,1.01,2.142941903,3.36696,-0.13672,3.369734708,5.25696,1.53328,5.476,-1.89,-1.67,2.522102298
20/06/2019 13:00,6.96984,1.51662,7.132938094,5.19984,1.51662,5.4165,1.77,0,1.77,3.42984,1.51662,3.750191815,5.19984,1.51662,5.4165,-1.77,0,1.77
20/06/2019 13:30,6.90696,1.48078,7.063908681,5.07696,1.48078,5.2885,1.83,0,1.83,3.30696,1.48078,3.62335395,5.07696,1.48078,5.2885,-1.77,0,1.77
20/06/2019 14:00,7.4904,1.7472,7.691475801,5.9904,1.7472,6.24,1.5,0,1.5,4.5104,1.7472,4.836984184,5.9904,1.7472,6.24,-1.48,0,1.48
20/06/2019 14:30,7.25784,1.70562,7.455560412,5.84784,1.70562,6.0915,1.41,0,1.41,4.44784,1.70562,4.763656185,5.84784,1.70562,6.0915,-1.4,0,1.4
20/06/2019 15:00,7.3196,1.6653,7.50664827,5.7096,1.6653,5.9475,1.61,0,1.61,4.1096,1.6653,4.434189469,5.7096,1.6653,5.9475,-1.6,0,1.6
20/06/2019 15:30,6.45992,0.58706,6.486540361,4.30992,1.25706,4.4895,2.15,-0.67,2.251976909,2.17992,0.58706,2.257585137,4.30992,1.25706,4.4895,-2.13,-0.67,2.232890503
20/06/2019 16:00,5.93624,0.34682,5.946362708,3.48624,1.01682,3.6315,2.45,-0.67,2.53996063,1.05624,0.34682,1.11172256,3.48624,1.01682,3.6315,-2.43,-0.67,2.520674513
20/06/2019 16:30,5.93472,0.36096,5.945686975,3.53472,1.03096,3.682,2.4,-0.67,2.491766442,1.10472,0.36096,1.162195509,3.53472,1.03096,3.682,-2.43,-0.67,2.520674513
20/06/2019 17:00,6.37512,0.44566,6.3906782,3.82512,1.11566,3.9845,2.55,-0.67,2.636550777,1.28512,0.44566,1.360200812,3.82512,1.11566,3.9845,-2.54,-0.67,2.626880279
20/06/2019 17:30,6.47856,0.53708,6.500784153,4.13856,1.20708,4.311,2.34,-0.67,2.434029581,1.80856,0.53708,1.886622432,4.13856,1.20708,4.311,-2.33,-0.67,2.424417456
20/06/2019 18:00,6.38072,0.45896,6.397205015,3.87072,1.12896,4.032,2.51,-0.67,2.597883754,1.38072,0.45896,1.455002405,3.87072,1.12896,4.032,-2.49,-0.67,2.578565493
20/06/2019 18:30,6.2372,0.4171,6.251130798,3.7272,1.0871,3.8825,2.51,-0.67,2.597883754,1.1872,0.4171,1.258338687,3.7272,1.0871,3.8825,-2.54,-0.67,2.626880279
20/06/2019 19:00,6.06928,0.30354,6.07686566,3.50928,1.02354,3.6555,2.56,-0.72,2.659323222,0.96928,0.30354,1.015696928,3.50928,1.02354,3.6555,-2.54,-0.72,2.640075756
20/06/2019 19:30,5.8096,0.2278,5.814064413,3.2496,0.9478,3.385,2.56,-0.72,2.659323222,0.6496,0.2278,0.68838434,3.2496,0.9478,3.385,-2.6,-0.72,2.697850997
20/06/2019 20:00,5.62336,0.22348,5.627798948,3.06336,0.89348,3.191,2.56,-0.67,2.646223724,0.46336,0.22348,0.514437363,3.06336,0.89348,3.191,-2.6,-0.67,2.684939478
20/06/2019 20:30,5.47352,0.19436,5.476969691,2.96352,0.86436,3.087,2.51,-0.67,2.597883754,0.47352,0.19436,0.511856425,2.96352,0.86436,3.087,-2.49,-0.67,2.578565493
20/06/2019 21:00,5.09624,-0.11568,5.097552746,2.58624,0.75432,2.694,2.51,-0.87,2.656501459,0.09624,-0.13568,0.166346626,2.58624,0.75432,2.694,-2.49,-0.89,2.644276839
20/06/2019 21:30,5.1524,-0.0393,5.152549878,2.6424,0.7707,2.7525,2.51,-0.81,2.6374609,0.2524,-0.0493,0.257169691,2.6424,0.7707,2.7525,-2.39,-0.82,2.526756815
20/06/2019 22:00,5.15448,0.14214,5.156439455,2.78448,0.81214,2.9005,2.37,-0.67,2.462884488,0.39448,0.14214,0.419306869,2.78448,0.81214,2.9005,-2.39,-0.67,2.482136177
20/06/2019 22:30,5.09832,0.12576,5.099870822,2.72832,0.79576,2.842,2.37,-0.67,2.462884488,0.38832,0.12576,0.408176432,2.72832,0.79576,2.842,-2.34,-0.67,2.434029581
20/06/2019 23:00,4.34032,-0.22324,4.346057271,2.08032,0.60676,2.167,2.26,-0.83,2.407592158,-0.25968,-0.23324,0.349048134,2.08032,0.60676,2.167,-2.34,-0.84,2.486201923
20/06/2019 23:30,4.06696,-0.22422,4.073136169,2.07696,0.60578,2.1635,1.99,-0.83,2.156153983,0.07696,-0.23422,0.246539753,2.07696,0.60578,2.1635,-2,-0.84,2.169239498
21/06/2019 00:00,4.42008,0.01294,4.420098941,2.89008,0.84294,3.0105,1.53,-0.83,1.740632069,1.38008,0.00294,1.380083132,2.89008,0.84294,3.0105,-1.51,-0.84,1.727917822
21/06/2019 00:30,3.8988,-0.2316,3.905672797,2.4288,0.7084,2.53,1.47,-0.94,1.744849564,0.9188,-0.2916,0.963962655,2.4288,0.7084,2.53,-1.51,-1,1.811104635
21/06/2019 01:00,3.72368,-0.29726,3.735526235,2.20368,0.64274,2.2955,1.52,-0.94,1.787176544,0.69368,-0.35726,0.780273446,2.20368,0.64274,2.2955,-1.51,-1,1.811104635
21/06/2019 01:30,3.83304,-0.15078,3.836004464,2.36304,0.68922,2.4615,1.47,-0.84,1.693074127,0.85304,-0.31078,0.907888457,2.36304,0.68922,2.4615,-1.51,-1,1.811104635
21/06/2019 02:00,4.2176,-0.0007,4.217600058,2.8776,0.8393,2.9975,1.34,-0.84,1.581518258,1.5176,-0.0007,1.517600161,2.8776,0.8393,2.9975,-1.36,-0.84,1.598499296
21/06/2019 02:30,3.87936,-0.14602,3.88210714,2.37936,0.69398,2.4785,1.5,-0.84,1.719185854,0.87936,-0.14602,0.89140106,2.37936,0.69398,2.4785,-1.5,-0.84,1.719185854
21/06/2019 03:00,4.08464,0.08052,4.085433563,2.74464,0.80052,2.859,1.34,-0.72,1.52118375,1.40464,0.05052,1.40554822,2.74464,0.80052,2.859,-1.34,-0.75,1.535610628
21/06/2019 03:30,4.22408,0.16494,4.227299025,3.03408,0.88494,3.1605,1.19,-0.72,1.390863041,1.83408,0.20494,1.845494473,3.03408,0.88494,3.1605,-1.2,-0.68,1.379275172
21/06/2019 04:00,4.48376,0.32568,4.4955724,3.41376,0.99568,3.556,1.07,-0.67,1.26245792,2.34376,0.31568,2.364923847,3.41376,0.99568,3.556,-1.07,-0.68,1.267793359
21/06/2019 04:30,4.5668,0.3499,4.58018474,3.4968,1.0199,3.6425,1.07,-0.67,1.26245792,2.4268,0.3399,2.450487758,3.4968,1.0199,3.6425,-1.07,-0.68,1.267793359
21/06/2019 05:00,4.75232,0.43026,4.771757438,3.77232,1.10026,3.9295,0.98,-0.67,1.187139419,2.81232,0.42026,2.843547476,3.77232,1.10026,3.9295,-0.96,-0.68,1.176435294
21/06/2019 05:30,4.67984,0.24912,4.686465961,3.69984,1.07912,3.854,0.98,-0.83,1.284250754,2.66984,0.20912,2.678017326,3.69984,1.07912,3.854,-1.03,-0.87,1.348258136
21/06/2019 06:00,4.82376,0.23568,4.829514013,3.65376,1.06568,3.806,1.17,-0.83,1.434503398,2.48376,0.12568,2.486937715,3.65376,1.06568,3.806,-1.17,-0.94,1.500833102
21/06/2019 06:30,5.72136,0.37248,5.733472037,4.43136,1.29248,4.616,1.29,-0.92,1.584455743,3.12136,0.53248,3.166452779,4.43136,1.29248,4.616,-1.31,-0.76,1.514496616
21/06/2019 07:00,5.98976,0.59868,6.019604854,4.34976,1.26868,4.531,1.64,-0.67,1.771581215,2.71976,0.59868,2.784872026,4.34976,1.26868,4.531,-1.63,-0.67,1.762328006
21/06/2019 07:30,6.23328,0.45054,6.249541251,4.25328,1.24054,4.4305,1.98,-0.79,2.131783291,2.25328,0.65054,2.345308732,4.25328,1.24054,4.4305,-2,-0.59,2.085209822
21/06/2019 08:00,6.2352,-0.4989,6.255127517,4.0152,1.1711,4.1825,2.22,-1.67,2.77800288,1.7552,2.1811,2.799629306,4.0152,1.1711,4.1825,-2.26,1.01,2.475419156
21/06/2019 08:30,6.37632,1.22976,6.493825252,4.21632,1.22976,4.392,2.16,0,2.16,2.03632,1.22976,2.378846107,4.21632,1.22976,4.392,-2.18,0,2.18
21/06/2019 09:00,6.24256,1.21408,6.359524007,4.16256,1.21408,4.336,2.08,0,2.08,2.06256,1.21408,2.393354132,4.16256,1.21408,4.336,-2.1,0,2.1
21/06/2019 09:30,6.10496,0.47478,6.123393883,3.92496,1.14478,4.0885,2.18,-0.67,2.280635876,1.72496,0.47478,1.789106774,3.92496,1.14478,4.0885,-2.2,-0.67,2.299760857
21/06/2019 10:00,6.08232,0.50026,6.102858072,4.01232,1.17026,4.1795,2.07,-0.67,2.175729763,1.92232,0.50026,1.986346961,4.01232,1.17026,4.1795,-2.09,-0.67,2.194766502
21/06/2019 10:30,5.91528,0.45154,5.93248901,3.84528,1.12154,4.0055,2.07,-0.67,2.175729763,1.75528,0.45154,1.812428274,3.84528,1.12154,4.0055,-2.09,-0.67,2.194766502
21/06/2019 11:00,5.89368,0.39274,5.906751108,3.64368,1.06274,3.7955,2.25,-0.67,2.34763711,1.41368,0.39274,1.46722045,3.64368,1.06274,3.7955,-2.23,-0.67,2.328475896
21/06/2019 11:30,5.66848,0.27164,5.674984916,3.22848,0.94164,3.363,2.44,-0.67,2.530316186,0.78848,0.27164,0.833959831,3.22848,0.94164,3.363,-2.44,-0.67,2.530316186
21/06/2019 12:00,5.49008,0.17294,5.492803169,2.89008,0.84294,3.0105,2.6,-0.67,2.684939478,0.30008,0.17294,0.346347008,2.89008,0.84294,3.0105,-2.59,-0.67,2.675256997
21/06/2019 12:30,5.77752,0.34136,5.787595701,3.46752,1.01136,3.612,2.31,-0.67,2.405202694,1.14752,0.34136,1.197217106,3.46752,1.01136,3.612,-2.32,-0.67,2.414808481
21/06/2019 13:00,5.66784,0.35312,5.678829457,3.50784,1.02312,3.654,2.16,-0.67,2.261526033,1.33784,0.35312,1.38365805,3.50784,1.02312,3.654,-2.17,-0.67,2.271079039
21/06/2019 13:30,5.628,0.4115,5.64302368,3.708,1.0815,3.8625,1.92,-0.67,2.033543705,1.808,0.4115,1.854237377,3.708,1.0815,3.8625,-1.9,-0.67,2.014671189
21/06/2019 14:00,5.59056,0.36558,5.602500321,3.55056,1.03558,3.6985,2.04,-0.67,2.147207489,1.51056,0.36558,1.554168668,3.55056,1.03558,3.6985,-2.04,-0.67,2.147207489
21/06/2019 14:30,5.61456,0.18508,5.617609687,3.51456,1.02508,3.661,2.1,-0.84,2.261769219,1.41456,0.19508,1.427948248,3.51456,1.02508,3.661,-2.1,-0.83,2.258074401
21/06/2019 15:00,5.6016,1.0213,5.693942066,3.5016,1.0213,3.6475,2.1,0,2.1,1.3316,1.0213,1.678157397,3.5016,1.0213,3.6475,-2.17,0,2.17
21/06/2019 15:30,5.66904,1.08472,5.771882882,3.71904,1.08472,3.874,1.95,0,1.95,1.77904,1.08472,2.083650834,3.71904,1.08472,3.874,-1.94,0,1.94
21/06/2019 16:00,5.09744,0.18092,5.100649625,2.91744,0.85092,3.039,2.18,-0.67,2.280635876,0.71744,0.18092,0.739900128,2.91744,0.85092,3.039,-2.2,-0.67,2.299760857
21/06/2019 16:30,5.37024,0.19632,5.37382724,2.97024,0.86632,3.094,2.4,-0.67,2.491766442,0.63024,0.19632,0.660109082,2.97024,0.86632,3.094,-2.34,-0.67,2.434029581
21/06/2019 17:00,5.52136,0.21998,5.525740444,3.05136,0.88998,3.1785,2.47,-0.67,2.559257705,0.64136,0.15998,0.661011535,3.05136,0.88998,3.1785,-2.41,-0.73,2.51813423
21/06/2019 17:30,5.32168,0.01174,5.32169295,2.85168,0.83174,2.9705,2.47,-0.82,2.602556436,0.34168,0.01174,0.341881632,2.85168,0.83174,2.9705,-2.51,-0.82,2.640549185
21/06/2019 18:00,5.26632,-0.02774,5.266393059,2.71632,0.79226,2.8295,2.55,-0.82,2.678600381,0.15632,-0.02774,0.158762244,2.71632,0.79226,2.8295,-2.56,-0.82,2.688122021
21/06/2019 18:30,5.12464,-0.08948,5.125421134,2.50464,0.73052,2.609,2.62,-0.82,2.745323296,-0.14536,-0.08948,0.170693292,2.50464,0.73052,2.609,-2.65,-0.82,2.773968277
21/06/2019 19:00,5.16736,-0.09452,5.168224395,2.48736,0.72548,2.591,2.68,-0.82,2.802641611,-0.16264,-0.09452,0.188111137,2.48736,0.72548,2.591,-2.65,-0.82,2.773968277
21/06/2019 19:30,5.00648,-0.16186,5.009095792,2.25648,0.65814,2.3505,2.75,-0.82,2.869651547,-0.51352,-0.16186,0.538424972,2.25648,0.65814,2.3505,-2.77,-0.82,2.88882329
21/06/2019 20:00,4.87848,-0.17586,4.881648682,2.20848,0.64414,2.3005,2.67,-0.82,2.793080736,-0.47152,-0.17586,0.503247305,2.20848,0.64414,2.3005,-2.68,-0.82,2.802641611
21/06/2019 20:30,4.71928,-0.10896,4.720537681,2.12928,0.62104,2.218,2.59,-0.73,2.690910627,-0.47072,-0.10896,0.483166224,2.12928,0.62104,2.218,-2.6,-0.73,2.700536984
21/06/2019 21:00,4.7064,-0.0923,4.707304988,2.1864,0.6377,2.2775,2.52,-0.73,2.623604391,-0.3236,-0.0923,0.336505943,2.1864,0.6377,2.2775,-2.51,-0.73,2.614000765
21/06/2019 21:30,4.58112,-0.12884,4.582931398,2.06112,0.60116,2.147,2.52,-0.73,2.623604391,-0.38888,-0.12884,0.409667426,2.06112,0.60116,2.147,-2.45,-0.73,2.556442841
21/06/2019 22:00,4.2768,-0.2176,4.282332075,1.7568,0.5124,1.83,2.52,-0.73,2.623604391,-0.7532,-0.2176,0.784002551,1.7568,0.5124,1.83,-2.51,-0.73,2.614000765
21/06/2019 22:30,4.35288,-0.16916,4.356165676,1.92288,0.56084,2.003,2.43,-0.73,2.53728201,-0.46712,-0.16916,0.496805998,1.92288,0.56084,2.003,-2.39,-0.73,2.4989998
21/06/2019 23:00,4.1832,-0.2374,4.189930906,1.9632,0.5726,2.045,2.22,-0.81,2.363154671,-0.2768,-0.2474,0.371247896,1.9632,0.5726,2.045,-2.24,-0.82,2.385372088
21/06/2019 23:30,3.83432,-0.36624,3.851771229,1.86432,0.54376,1.942,1.97,-0.91,2.170023041,-0.12568,-0.37624,0.39667619,1.86432,0.54376,1.942,-1.99,-0.92,2.192373143
22/06/2019 00:00,3.77696,-0.33922,3.792162582,1.95696,0.57078,2.0385,1.82,-0.91,2.03482186,0.22696,-0.42922,0.485531307,1.95696,0.57078,2.0385,-1.73,-1,1.998224212
22/06/2019 00:30,3.5696,-0.3997,3.591908163,1.7496,0.5103,1.8225,1.82,-0.91,2.03482186,0.0196,-0.4897,0.490092083,1.7496,0.5103,1.8225,-1.73,-1,1.998224212
22/06/2019 01:00,3.45392,-0.56094,3.499173767,1.81392,0.52906,1.8895,1.64,-1.09,1.96918765,0.16392,-0.58094,0.603623268,1.81392,0.52906,1.8895,-1.65,-1.11,1.98861761
22/06/2019 01:30,3.52112,-0.41634,3.545648749,2.00112,0.58366,2.0845,1.52,-1,1.819450466,0.46112,-0.41634,0.621265362,2.00112,0.58366,2.0845,-1.54,-1,1.836191711
22/06/2019 02:00,3.56672,-0.40304,3.589419563,2.04672,0.59696,2.132,1.52,-1,1.819450466,0.50672,-0.40304,0.647461505,2.04672,0.59696,2.132,-1.54,-1,1.836191711
22/06/2019 02:30,3.50336,-0.42152,3.528627268,1.98336,0.57848,2.066,1.52,-1,1.819450466,0.44336,-0.42152,0.611757468,1.98336,0.57848,2.066,-1.54,-1,1.836191711
22/06/2019 03:00,3.3824,-0.3268,3.398150674,1.8624,0.5432,1.94,1.52,-0.87,1.751370892,0.3224,-0.4568,0.559113584,1.8624,0.5432,1.94,-1.54,-1,1.836191711
22/06/2019 03:30,3.40496,-0.32022,3.419984422,1.88496,0.54978,1.9635,1.52,-0.87,1.751370892,0.34496,-0.45022,0.567182025,1.88496,0.54978,1.9635,-1.54,-1,1.836191711
22/06/2019 04:00,3.32384,-0.34388,3.341581332,1.80384,0.52612,1.879,1.52,-0.87,1.751370892,0.26384,-0.47388,0.542377913,1.80384,0.52612,1.879,-1.54,-1,1.836191711
22/06/2019 04:30,3.38488,-0.30566,3.39865277,1.93488,0.56434,2.0155,1.45,-0.87,1.69097605,0.45488,-0.43566,0.629853515,1.93488,0.56434,2.0155,-1.48,-1,1.786169085
22/06/2019 05:00,3.35032,-0.31574,3.365165055,1.90032,0.55426,1.9795,1.45,-0.87,1.69097605,0.42032,-0.44574,0.612660632,1.90032,0.55426,1.9795,-1.48,-1,1.786169085
22/06/2019 05:30,3.45976,-0.28382,3.471382009,2.00976,0.58618,2.0935,1.45,-0.87,1.69097605,0.52976,-0.41382,0.672229611,2.00976,0.58618,2.0935,-1.48,-1,1.786169085
22/06/2019 06:00,3.40264,-0.30048,3.415881614,1.95264,0.56952,2.034,1.45,-0.87,1.69097605,0.47264,-0.43048,0.63929774,1.95264,0.56952,2.034,-1.48,-1,1.786169085
22/06/2019 06:30,3.69696,-0.24672,3.705183396,2.13696,0.62328,2.226,1.56,-0.87,1.786197078,0.54696,-0.37672,0.664140949,2.13696,0.62328,2.226,-1.59,-1,1.878323721
22/06/2019 07:00,4.00312,-0.17784,4.007068355,2.37312,0.69216,2.472,1.63,-0.87,1.847647152,0.72312,-0.30784,0.785918571,2.37312,0.69216,2.472,-1.65,-1,1.929378138
22/06/2019 07:30,4.2676,-0.2532,4.275104677,2.4576,0.7168,2.56,1.81,-0.97,2.05353354,0.8076,-0.2832,0.855815401,2.4576,0.7168,2.56,-1.65,-1,1.929378138
22/06/2019 08:00,4.43752,-0.12364,4.43924212,2.62752,0.76636,2.737,1.81,-0.89,2.016977937,0.79752,-0.06364,0.800055123,2.62752,0.76636,2.737,-1.83,-0.83,2.009427779
22/06/2019 08:30,4.594,-0.058,4.594366115,2.544,0.742,2.65,2.05,-0.8,2.200568108,0.474,-0.088,0.482099575,2.544,0.742,2.65,-2.07,-0.83,2.230201785
22/06/2019 09:00,5.06248,0.11364,5.063755306,3.13248,0.91364,3.263,1.93,-0.8,2.08923431,1.24248,0.08364,1.245292014,3.13248,0.91364,3.263,-1.89,-0.83,2.064218981
22/06/2019 09:30,5.45608,0.26344,5.462436233,3.64608,1.06344,3.798,1.81,-0.8,1.978913844,1.92608,0.23344,1.940174837,3.64608,1.06344,3.798,-1.72,-0.83,1.909790564
22/06/2019 10:00,5.43472,0.28346,5.442107225,3.71472,1.08346,3.8695,1.72,-0.8,1.896944912,1.99472,0.25346,2.010758526,3.71472,1.08346,3.8695,-1.72,-0.83,1.909790564
22/06/2019 10:30,5.28096,0.28528,5.288659868,3.72096,1.08528,3.876,1.56,-0.8,1.75316856,2.14096,0.25528,2.156125599,3.72096,1.08528,3.876,-1.58,-0.83,1.784740878
22/06/2019 11:00,5.47744,0.40092,5.492093025,4.11744,1.20092,4.289,1.36,-0.8,1.577846634,2.74744,0.37092,2.772365091,4.11744,1.20092,4.289,-1.37,-0.83,1.601811475
22/06/2019 11:30,5.3192,0.3081,5.32811545,3.7992,1.1081,3.9575,1.52,-0.8,1.717672844,2.2792,0.2781,2.296103711,3.7992,1.1081,3.9575,-1.52,-0.83,1.731848723
22/06/2019 12:00,5.10944,0.22942,5.114588023,3.52944,1.02942,3.6765,1.58,-0.8,1.770988425,2.00944,0.19942,2.019311133,3.52944,1.02942,3.6765,-1.52,-0.83,1.731848723
22/06/2019 12:30,4.9096,0.2403,4.915477215,3.1896,0.9303,3.3225,1.72,-0.69,1.853240405,1.5196,0.2403,1.53848245,3.1896,0.9303,3.3225,-1.67,-0.69,1.8069311
22/06/2019 13:00,4.52032,0.12676,4.522096969,2.80032,0.81676,2.917,1.72,-0.69,1.853240405,1.05032,0.12676,1.057941492,2.80032,0.81676,2.917,-1.75,-0.69,1.88111669
22/06/2019 13:30,4.57552,0.14286,4.577749693,2.85552,0.83286,2.9745,1.72,-0.69,1.853240405,1.15552,0.14286,1.16431759,2.85552,0.83286,2.9745,-1.7,-0.69,1.834693435
22/06/2019 14:00,4.59208,0.09394,4.593040763,2.96208,0.86394,3.0855,1.63,-0.77,1.802720167,1.33208,0.08394,1.334722087,2.96208,0.86394,3.0855,-1.63,-0.78,1.807014112
22/06/2019 14:30,4.49128,0.11454,4.492740305,2.86128,0.83454,2.9805,1.63,-0.72,1.781937148,1.23128,0.10454,1.235709938,2.86128,0.83454,2.9805,-1.63,-0.73,1.78600112
22/06/2019 15:00,4.3336,0.0048,4.333602658,2.7936,0.8148,2.91,1.54,-0.81,1.740028735,1.2636,-0.0252,1.263851257,2.7936,0.8148,2.91,-1.53,-0.84,1.745422585
22/06/2019 15:30,4.74976,0.06618,4.750221032,3.44976,1.00618,3.5935,1.3,-0.94,1.60424437,2.14976,0.05618,2.150493955,3.44976,1.00618,3.5935,-1.3,-0.95,1.610124219
22/06/2019 16:00,4.67008,-0.11206,4.671424264,3.25008,0.94794,3.3855,1.42,-1.06,1.772004515,1.82008,-0.17206,1.828194697,3.25008,0.94794,3.3855,-1.43,-1.12,1.816397534
22/06/2019 16:30,4.852,-0.119,4.853459076,3.432,1.001,3.575,1.42,-1.12,1.808535319,2.002,-0.119,2.005533595,3.432,1.001,3.575,-1.43,-1.12,1.816397534
22/06/2019 17:00,5.39024,0.07882,5.390816251,3.87024,1.12882,4.0315,1.52,-1.05,1.847403583,2.35024,0.00882,2.35025655,3.87024,1.12882,4.0315,-1.52,-1.12,1.888067795
22/06/2019 17:30,5.7368,0.3174,5.745573688,4.2768,1.2474,4.455,1.46,-0.93,1.73104015,2.7568,0.3174,2.775011532,4.2768,1.2474,4.455,-1.52,-0.93,1.781937148
22/06/2019 18:00,5.74704,0.32872,5.75643341,4.00704,1.16872,4.174,1.74,-0.84,1.932149063,2.29704,0.23872,2.30941118,4.00704,1.16872,4.174,-1.71,-0.93,1.946535384
22/06/2019 18:30,5.76024,0.30632,5.768379044,3.93024,1.14632,4.094,1.83,-0.84,2.013578903,2.16024,0.30632,2.181849857,3.93024,1.14632,4.094,-1.77,-0.84,1.959209024
22/06/2019 19:00,5.50144,0.19292,5.504821541,3.54144,1.03292,3.689,1.96,-0.84,2.13241647,1.57144,0.19292,1.583237759,3.54144,1.03292,3.689,-1.97,-0.84,2.141611543
22/06/2019 19:30,5.47072,0.18396,5.473812072,3.51072,1.02396,3.657,1.96,-0.84,2.13241647,1.54072,0.04396,1.541347008,3.51072,1.02396,3.657,-1.97,-0.98,2.200295435
22/06/2019 20:00,4.95104,-0.01428,4.951060593,2.83104,0.82572,2.949,2.12,-0.84,2.28035085,0.68104,-0.03428,0.681902192,2.83104,0.82572,2.949,-2.15,-0.86,2.315620867
22/06/2019 20:30,4.88,0.105,4.88112948,2.76,0.805,2.875,2.12,-0.7,2.232576986,0.61,0.085,0.61589366,2.76,0.805,2.875,-2.15,-0.72,2.267355288
22/06/2019 21:00,5.24096,0.18778,5.244322935,3.42096,0.99778,3.5635,1.82,-0.81,1.992109435,1.59096,0.27778,1.615028003,3.42096,0.99778,3.5635,-1.83,-0.72,1.966545194
22/06/2019 21:30,5.11424,-0.00918,5.114248239,3.29424,0.96082,3.4315,1.82,-0.97,2.062353025,1.46424,-0.03918,1.464764094,3.29424,0.96082,3.4315,-1.83,-1,2.08540164
22/06/2019 22:00,5.54848,0.27664,5.555372175,3.82848,1.11664,3.988,1.72,-0.84,1.914157778,2.14848,0.11664,2.151643837,3.82848,1.11664,3.988,-1.68,-1,1.955095906
22/06/2019 22:30,5.34688,0.21784,5.351315726,3.62688,1.05784,3.778,1.72,-0.84,1.914157778,1.94688,0.05784,1.947738997,3.62688,1.05784,3.778,-1.68,-1,1.955095906
22/06/2019 23:00,4.97312,0.13216,4.974875757,3.33312,0.97216,3.472,1.64,-0.84,1.842606849,1.71312,0.03216,1.713421839,3.33312,0.97216,3.472,-1.62,-0.94,1.872965563
22/06/2019 23:30,4.60768,0.07224,4.608246261,3.12768,0.91224,3.258,1.48,-0.84,1.701763791,1.62768,-0.02776,1.627916705,3.12768,0.91224,3.258,-1.5,-0.94,1.770197729
23/06/2019 00:00,4.46192,0.00556,4.461923464,3.24192,0.94556,3.377,1.22,-0.94,1.540129865,2.01192,0.00556,2.011927683,3.24192,0.94556,3.377,-1.23,-0.94,1.548063306
23/06/2019 00:30,4.08312,-0.09034,4.084119275,2.91312,0.84966,3.0345,1.17,-0.94,1.500833102,1.73312,-0.09034,1.735472918,2.91312,0.84966,3.0345,-1.18,-0.94,1.508641773
23/06/2019 01:00,3.97504,-0.00728,3.975046666,2.85504,0.83272,2.974,1.12,-0.84,1.4,1.74504,-0.03728,1.745438168,2.85504,0.83272,2.974,-1.11,-0.87,1.410319113
23/06/2019 01:30,3.89544,-0.04508,3.895700836,2.72544,0.79492,2.839,1.17,-0.84,1.440312466,1.55544,-0.20508,1.568901335,2.72544,0.79492,2.839,-1.17,-1,1.539123127
23/06/2019 02:00,4.04592,-0.08494,4.046811516,2.96592,0.86506,3.0895,1.08,-0.95,1.43836713,1.86592,-0.13494,1.870792947,2.96592,0.86506,3.0895,-1.1,-1,1.486606875
23/06/2019 02:30,4.08288,-0.29416,4.093462984,3.00288,0.87584,3.128,1.08,-1.17,1.592262541,1.96288,-0.29416,1.984799234,3.00288,0.87584,3.128,-1.04,-1.17,1.565407295
23/06/2019 03:00,3.7272,-0.3979,3.748378883,2.6472,0.7721,2.7575,1.08,-1.17,1.592262541,1.5072,-0.3279,1.542455915,2.6472,0.7721,2.7575,-1.14,-1.1,1.584171708
23/06/2019 03:30,4.02296,-0.06122,4.023425785,3.01296,0.87878,3.1385,1.01,-0.94,1.379746354,2.00296,-0.12122,2.006624791,3.01296,0.87878,3.1385,-1.01,-1,1.42130222
23/06/2019 04:00,4.14728,-0.00746,4.147286709,3.19728,0.93254,3.3305,0.95,-0.94,1.336450523,2.26728,-0.06746,2.268283371,3.19728,0.93254,3.3305,-0.93,-1,1.365613415
