Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2019 04:30,4.15256,0.10158,4.15380224,3.26256,0.95158,3.3985,0.89,-0.85,1.230690863,2.39256,-0.04842,2.393049905,3.26256,0.95158,3.3985,-0.87,-1,1.325481045
23/06/2019 05:00,3.71008,-0.18956,3.714919461,2.71008,0.79044,2.823,1,-0.98,1.40014285,1.72008,-0.20956,1.732798488,2.71008,0.79044,2.823,-0.99,-1,1.407160261
23/06/2019 05:30,3.88288,-0.13916,3.885372904,2.88288,0.84084,3.003,1,-0.98,1.40014285,1.89288,-0.15916,1.899559581,2.88288,0.84084,3.003,-0.99,-1,1.407160261
23/06/2019 06:00,3.54032,-0.26824,3.55046735,2.44032,0.71176,2.542,1.1,-0.98,1.473227749,1.34032,-0.28824,1.370963165,2.44032,0.71176,2.542,-1.1,-1,1.486606875
23/06/2019 06:30,3.63104,-0.25928,3.640285373,2.47104,0.72072,2.574,1.16,-0.98,1.518551942,1.31104,-0.27928,1.34045634,2.47104,0.72072,2.574,-1.16,-1,1.531535178
23/06/2019 07:00,3.58928,-0.30646,3.60233933,2.30928,0.67354,2.4055,1.28,-0.98,1.612079403,1.01928,-0.32646,1.070284004,2.30928,0.67354,2.4055,-1.29,-1,1.632207095
23/06/2019 07:30,3.85312,-0.28784,3.863856312,2.37312,0.69216,2.472,1.48,-0.98,1.775049295,0.88312,-0.40784,0.972745804,2.37312,0.69216,2.472,-1.49,-1.1,1.852052915
23/06/2019 08:00,4.14824,-0.44218,4.171740434,2.59824,0.75782,2.7065,1.55,-1.2,1.960229578,1.03824,-0.49218,1.148992363,2.59824,0.75782,2.7065,-1.56,-1.25,1.999024762
23/06/2019 08:30,4.40224,-0.38268,4.41884159,2.80224,0.81732,2.919,1.6,-1.2,2,1.18224,-0.43268,1.258929466,2.80224,0.81732,2.919,-1.62,-1.25,2.046191584
23/06/2019 09:00,4.67016,-0.33662,4.682275884,2.96016,0.86338,3.0835,1.71,-1.2,2.089042843,1.27016,-0.38662,1.327697801,2.96016,0.86338,3.0835,-1.69,-1.25,2.102046622
23/06/2019 09:30,4.59624,-0.08068,4.596948053,2.70624,0.78932,2.819,1.89,-0.87,2.080624906,0.78624,-0.10068,0.792659952,2.70624,0.78932,2.819,-1.92,-0.89,2.116246677
23/06/2019 10:00,4.73528,-0.32096,4.746144962,2.70528,0.78904,2.818,2.03,-1.11,2.313655117,0.62528,-0.28096,0.685502443,2.70528,0.78904,2.818,-2.08,-1.07,2.339081016
23/06/2019 10:30,5.04264,-0.20798,5.046927169,3.09264,0.90202,3.2215,1.95,-1.11,2.243791434,1.13264,-0.26798,1.16391007,3.09264,0.90202,3.2215,-1.96,-1.17,2.282651966
23/06/2019 11:00,5.36376,-0.05182,5.364010314,3.83376,1.11818,3.9935,1.53,-1.17,1.92608411,2.30376,-0.05182,2.304342737,3.83376,1.11818,3.9935,-1.53,-1.17,1.92608411
23/06/2019 11:30,5.28768,0.02224,5.287726771,4.08768,1.19224,4.258,1.2,-1.17,1.675977327,2.85768,0.02224,2.85776654,4.08768,1.19224,4.258,-1.23,-1.17,1.697586522
23/06/2019 12:00,5.08064,0.19352,5.084324223,3.68064,1.07352,3.834,1.4,-0.88,1.653602129,2.27064,0.14352,2.275171202,3.68064,1.07352,3.834,-1.41,-0.93,1.689082591
23/06/2019 12:30,5.24432,0.20626,5.248374553,3.72432,1.08626,3.8795,1.52,-0.88,1.756359872,2.20432,0.15626,2.209851545,3.72432,1.08626,3.8795,-1.52,-0.93,1.781937148
23/06/2019 13:00,5.48504,0.42272,5.501304936,4.29504,1.25272,4.474,1.19,-0.83,1.450861813,3.10504,0.32272,3.121765782,4.29504,1.25272,4.474,-1.19,-0.93,1.510297984
23/06/2019 13:30,5.65824,0.50532,5.680759474,4.57824,1.33532,4.769,1.08,-0.83,1.362093976,3.49824,0.50532,3.53454826,4.57824,1.33532,4.769,-1.08,-0.83,1.362093976
23/06/2019 14:00,5.532,0.451,5.550353592,4.392,1.281,4.575,1.14,-0.83,1.410141837,3.252,0.451,3.283124274,4.392,1.281,4.575,-1.14,-0.83,1.410141837
23/06/2019 14:30,5.5556,0.4258,5.571893484,4.3056,1.2558,4.485,1.25,-0.83,1.500466594,3.0656,0.4258,3.095029725,4.3056,1.2558,4.485,-1.24,-0.83,1.492146105
23/06/2019 15:00,5.34408,0.22994,5.349024533,3.63408,1.05994,3.7855,1.71,-0.83,1.90078931,1.96408,0.22994,1.977494033,3.63408,1.05994,3.7855,-1.67,-0.83,1.864886056
23/06/2019 15:30,5.39448,0.24464,5.40002437,3.68448,1.07464,3.838,1.71,-0.83,1.90078931,2.01448,0.24464,2.029280266,3.68448,1.07464,3.838,-1.67,-0.83,1.864886056
23/06/2019 16:00,5.16848,0.11164,5.16968558,3.22848,0.94164,3.363,1.94,-0.83,2.110094785,1.27848,0.11164,1.283345082,3.22848,0.94164,3.363,-1.95,-0.83,2.119292335
23/06/2019 16:30,5.62232,0.27026,5.628811833,3.77232,1.10026,3.9295,1.85,-0.83,2.027658748,1.95232,0.27026,1.970937302,3.77232,1.10026,3.9295,-1.82,-0.83,2.000324974
23/06/2019 17:00,5.65672,0.23946,5.661786136,3.66672,1.06946,3.8195,1.99,-0.83,2.156153983,1.66672,0.23946,1.683833914,3.66672,1.06946,3.8195,-2,-0.83,2.165386801
23/06/2019 17:30,6.05912,0.25766,6.064595935,3.72912,1.08766,3.8845,2.33,-0.83,2.473418687,1.40912,0.25766,1.432483106,3.72912,1.08766,3.8845,-2.32,-0.83,2.464000812
23/06/2019 18:00,5.79448,0.12214,5.795767132,3.26448,0.95214,3.4005,2.53,-0.83,2.662667835,0.73448,0.03214,0.735182868,3.26448,0.95214,3.4005,-2.53,-0.92,2.692080979
23/06/2019 18:30,5.27872,-0.07204,5.279211551,2.59872,0.75796,2.707,2.68,-0.83,2.805583718,-0.10128,-0.16204,0.191087938,2.59872,0.75796,2.707,-2.7,-0.92,2.852437554
23/06/2019 19:00,5.13504,-0.13728,5.136874692,2.37504,0.69272,2.474,2.76,-0.83,2.882099929,-0.40496,-0.13728,0.427596071,2.37504,0.69272,2.474,-2.78,-0.83,2.901258348
23/06/2019 19:30,5.0832,-0.0224,5.083249354,2.3232,0.6776,2.42,2.76,-0.7,2.847384765,-0.4568,-0.0324,0.457947595,2.3232,0.6776,2.42,-2.78,-0.71,2.869233347
23/06/2019 20:00,5.1156,0.0483,5.115828012,2.5656,0.7483,2.6725,2.55,-0.7,2.644333564,0.0256,0.0383,0.046067885,2.5656,0.7483,2.6725,-2.54,-0.71,2.63736611
23/06/2019 20:30,5.288,0.1365,5.289761455,2.868,0.8365,2.9875,2.42,-0.7,2.519206224,0.488,0.1265,0.5041292,2.868,0.8365,2.9875,-2.38,-0.71,2.483646513
23/06/2019 21:00,5.24448,0.18214,5.247641894,3.02448,0.88214,3.1505,2.22,-0.7,2.327745691,0.78448,0.17214,0.803144476,3.02448,0.88214,3.1505,-2.24,-0.71,2.349829781
23/06/2019 21:30,5.03856,-0.00792,5.038566225,2.81856,0.82208,2.936,2.22,-0.83,2.370084387,0.57856,-0.04792,0.580541127,2.81856,0.82208,2.936,-2.24,-0.87,2.403018935
23/06/2019 22:00,4.72032,-0.03074,4.720420093,2.50032,0.72926,2.6045,2.22,-0.76,2.346486736,0.26032,-0.05074,0.265218872,2.50032,0.72926,2.6045,-2.24,-0.78,2.371919054
23/06/2019 22:30,4.4916,-0.1187,4.493168175,2.5416,0.7413,2.6475,1.95,-0.86,2.131220308,0.5716,-0.2587,0.627417126,2.5416,0.7413,2.6475,-1.97,-1,2.209275899
23/06/2019 23:00,4.0868,-0.2076,4.092069403,2.2368,0.6524,2.33,1.85,-0.86,2.040122545,0.4068,-0.2176,0.461341522,2.2368,0.6524,2.33,-1.83,-0.87,2.026277375
23/06/2019 23:30,3.72672,-0.26304,3.735991435,2.04672,0.59696,2.132,1.68,-0.86,1.887326151,0.38672,-0.36304,0.530424735,2.04672,0.59696,2.132,-1.66,-0.96,1.91760267
24/06/2019 00:00,3.42416,-0.46462,3.455538084,1.90416,0.55538,1.9835,1.52,-1.02,1.830519052,0.36416,-0.51462,0.630433383,1.90416,0.55538,1.9835,-1.54,-1.07,1.875233319
24/06/2019 00:30,3.33872,-0.43704,3.367202875,1.99872,0.58296,2.082,1.34,-1.02,1.684042755,0.63872,-0.41704,0.762814263,1.99872,0.58296,2.082,-1.36,-1,1.688075828
24/06/2019 01:00,3.32768,-0.40526,3.352266375,2.10768,0.61474,2.1955,1.22,-1.02,1.590220111,0.85768,-0.38526,0.940234146,2.10768,0.61474,2.1955,-1.25,-1,1.600781059
24/06/2019 01:30,3.44912,-0.25984,3.458893696,2.22912,0.65016,2.322,1.22,-0.91,1.522005256,0.97912,-0.34984,1.039742276,2.22912,0.65016,2.322,-1.25,-1,1.600781059
24/06/2019 02:00,3.39904,-0.29778,3.412058887,2.09904,0.61222,2.1865,1.3,-0.91,1.58685223,0.78904,-0.38778,0.879179987,2.09904,0.61222,2.1865,-1.31,-1,1.648059465
24/06/2019 02:30,3.28744,-0.29658,3.300791034,1.89744,0.55342,1.9765,1.39,-0.85,1.629294326,0.49744,-0.44658,0.668491025,1.89744,0.55342,1.9765,-1.4,-1,1.720465053
24/06/2019 03:00,3.28072,-0.29854,3.294275315,1.89072,0.55146,1.9695,1.39,-0.85,1.629294326,0.49072,-0.44854,0.664826481,1.89072,0.55146,1.9695,-1.4,-1,1.720465053
24/06/2019 03:30,3.13416,-0.36462,3.155298187,1.66416,0.48538,1.7335,1.47,-0.85,1.698057714,0.18416,-0.51462,0.546579043,1.66416,0.48538,1.7335,-1.48,-1,1.786169085
24/06/2019 04:00,3.05264,-0.36798,3.074739054,1.65264,0.48202,1.7215,1.4,-0.85,1.637833935,0.24264,-0.51798,0.571994274,1.65264,0.48202,1.7215,-1.41,-1,1.72861216
24/06/2019 04:30,3.13856,-0.34292,3.157238192,1.73856,0.50708,1.811,1.4,-0.85,1.637833935,0.32856,-0.49292,0.592386529,1.73856,0.50708,1.811,-1.41,-1,1.72861216
24/06/2019 05:00,2.58632,-0.60024,2.655059171,0.85632,0.24976,0.892,1.73,-0.85,1.927537289,-0.88368,-0.75024,1.159202484,0.85632,0.24976,0.892,-1.74,-1,2.006888138
24/06/2019 05:30,2.54112,-0.68634,2.632176561,0.56112,0.16366,0.5845,1.98,-0.85,2.154738963,-1.43888,-0.76634,1.630230858,0.56112,0.16366,0.5845,-2,-0.93,2.205651831
24/06/2019 06:00,2.68808,-0.65806,2.767456784,0.65808,0.19194,0.6855,2.03,-0.85,2.200772592,-1.34192,-0.73806,1.531496605,0.65808,0.19194,0.6855,-2,-0.93,2.205651831
24/06/2019 06:30,3.08064,-0.65148,3.148772618,0.68064,0.19852,0.709,2.4,-0.85,2.546075411,-1.66936,-0.73148,1.822587666,0.68064,0.19852,0.709,-2.35,-0.93,2.527330608
24/06/2019 07:00,3.38088,-0.60016,3.433735808,0.65088,0.18984,0.678,2.73,-0.79,2.842006334,-2.09912,-0.56016,2.17257543,0.65088,0.18984,0.678,-2.75,-0.75,2.850438563
24/06/2019 07:30,3.96024,-0.43618,3.984187979,0.87024,0.25382,0.9065,3.09,-0.69,3.166101704,-2.15976,-0.43618,2.203364756,0.87024,0.25382,0.9065,-3.03,-0.69,3.107571399
24/06/2019 08:00,4.1012,-0.4359,4.124299971,0.8712,0.2541,0.9075,3.23,-0.69,3.302877533,-2.3688,-0.4359,2.408572658,0.8712,0.2541,0.9075,-3.24,-0.69,3.312657543
24/06/2019 08:30,4.21064,-0.57398,4.249581421,0.98064,0.28602,1.0215,3.23,-0.86,3.342528983,-2.32936,-0.08398,2.330873366,0.98064,0.28602,1.0215,-3.31,-0.37,3.330615559
24/06/2019 09:00,4.24704,0.27622,4.256012952,0.94704,0.27622,0.9865,3.3,0,3.3,-2.36296,0.27622,2.379049695,0.94704,0.27622,0.9865,-3.31,0,3.31
24/06/2019 09:30,4.31088,0.29484,4.320950937,1.01088,0.29484,1.053,3.3,0,3.3,-2.29912,0.29484,2.317948101,1.01088,0.29484,1.053,-3.31,0,3.31
24/06/2019 10:00,4.38152,0.30086,4.391837229,1.03152,0.30086,1.0745,3.35,0,3.35,-2.34848,0.30086,2.367672919,1.03152,0.30086,1.0745,-3.38,0,3.38
24/06/2019 10:30,4.33608,-0.35906,4.350921035,1.06608,0.31094,1.1105,3.27,-0.67,3.337933492,-2.22392,-0.35906,2.252719301,1.06608,0.31094,1.1105,-3.29,-0.67,3.357528853
24/06/2019 11:00,4.33904,-1.56028,4.61104563,0.95904,0.27972,0.999,3.38,-1.84,3.848376281,-2.47096,1.09972,2.704630733,0.95904,0.27972,0.999,-3.43,0.82,3.52665564
24/06/2019 11:30,4.24136,-1.44502,4.480760812,0.77136,0.22498,0.8035,3.47,-1.67,3.850947935,-2.73864,1.04498,2.931233913,0.77136,0.22498,0.8035,-3.51,0.82,3.604511063
24/06/2019 12:00,4.36584,0.23212,4.372006244,0.79584,0.23212,0.829,3.57,0,3.57,-2.81416,0.23212,2.823716735,0.79584,0.23212,0.829,-3.61,0,3.61
24/06/2019 12:30,4.41936,0.22148,4.424906349,0.75936,0.22148,0.791,3.66,0,3.66,-2.91064,0.22148,2.919054402,0.75936,0.22148,0.791,-3.67,0,3.67
24/06/2019 13:00,4.4152,-0.0314,4.415311654,0.9552,0.2786,0.995,3.46,-0.31,3.473859525,-2.5048,-0.6914,2.598472051,0.9552,0.2786,0.995,-3.46,-0.97,3.593396722
24/06/2019 13:30,4.24384,-0.37138,4.260058808,1.02384,0.29862,1.0665,3.22,-0.67,3.288966403,-2.19616,-0.37138,2.227339635,1.02384,0.29862,1.0665,-3.22,-0.67,3.288966403
24/06/2019 14:00,4.41,-0.355,4.424265476,1.08,0.315,1.125,3.33,-0.67,3.396733725,-2.26,-0.355,2.287711739,1.08,0.315,1.125,-3.34,-0.67,3.406537832
24/06/2019 14:30,4.2924,-0.3893,4.310017662,0.9624,0.2807,1.0025,3.33,-0.67,3.396733725,-2.3776,-0.3893,2.409260519,0.9624,0.2807,1.0025,-3.34,-0.67,3.406537832
24/06/2019 15:00,4.37976,-0.32882,4.392086093,1.16976,0.34118,1.2185,3.21,-0.67,3.279176726,-2.01024,-0.32882,2.036955436,1.16976,0.34118,1.2185,-3.18,-0.67,3.249815379
24/06/2019 15:30,4.50112,-0.26134,4.508700461,1.40112,0.40866,1.4595,3.1,-0.67,3.171576895,-1.63888,-0.26134,1.659586168,1.40112,0.40866,1.4595,-3.04,-0.67,3.112956794
24/06/2019 16:00,4.39648,-0.30936,4.407350678,1.23648,0.36064,1.288,3.16,-0.67,3.230247669,-1.85352,-0.30936,1.879159387,1.23648,0.36064,1.288,-3.09,-0.67,3.161803283
24/06/2019 16:30,4.57328,-0.23446,4.579286129,1.49328,0.43554,1.5555,3.08,-0.67,3.152031091,-1.59672,-0.23446,1.613842077,1.49328,0.43554,1.5555,-3.09,-0.67,3.161803283
24/06/2019 17:00,4.52144,-0.28458,4.530386898,1.32144,0.38542,1.3765,3.2,-0.67,3.269388322,-1.85856,-0.28458,1.880221011,1.32144,0.38542,1.3765,-3.18,-0.67,3.249815379
24/06/2019 17:30,4.4584,-0.3613,4.473015566,1.0584,0.3087,1.1025,3.4,-0.67,3.465385981,-2.3716,-0.3613,2.398963161,1.0584,0.3087,1.1025,-3.43,-0.67,3.494824745
24/06/2019 18:00,4.34944,-0.39308,4.367166152,0.94944,0.27692,0.989,3.4,-0.67,3.465385981,-2.48056,-0.39308,2.511511457,0.94944,0.27692,0.989,-3.43,-0.67,3.494824745
24/06/2019 18:30,4.23952,-0.70514,4.297761307,0.83952,0.24486,0.8745,3.4,-0.95,3.530226622,-2.59048,-0.53514,2.645177017,0.83952,0.24486,0.8745,-3.43,-0.78,3.517570184
24/06/2019 19:00,4.21216,-0.61812,4.25727192,0.69216,0.20188,0.721,3.52,-0.82,3.614249576,-2.88784,-0.41812,2.917952056,0.69216,0.20188,0.721,-3.58,-0.62,3.63329052
24/06/2019 19:30,4.14496,-0.48772,4.173555343,0.62496,0.18228,0.651,3.52,-0.67,3.583196897,-2.95504,-0.43772,2.98728308,0.62496,0.18228,0.651,-3.58,-0.62,3.63329052
24/06/2019 20:00,3.94904,-0.66528,4.004686555,0.59904,0.17472,0.624,3.35,-0.84,3.453708152,-2.78096,-0.65528,2.857119248,0.59904,0.17472,0.624,-3.38,-0.83,3.480416642
24/06/2019 20:30,3.81064,-0.67648,3.870219942,0.56064,0.16352,0.584,3.25,-0.84,3.356799071,-2.69936,-0.66648,2.780420831,0.56064,0.16352,0.584,-3.26,-0.83,3.364000595
24/06/2019 21:00,3.56784,-1.71188,3.957273733,0.50784,0.14812,0.529,3.06,-1.86,3.580949595,-2.86216,-0.68188,2.942264468,0.50784,0.14812,0.529,-3.37,-0.83,3.47070598
24/06/2019 21:30,3.63064,-0.71148,3.699696015,0.44064,0.12852,0.459,3.19,-0.84,3.298742185,-2.68936,-0.70148,2.779340102,0.44064,0.12852,0.459,-3.13,-0.83,3.2381785
24/06/2019 22:00,3.54336,-0.71652,3.615079667,0.42336,0.12348,0.441,3.12,-0.84,3.231098884,-2.59664,-0.70652,2.691042512,0.42336,0.12348,0.441,-3.02,-0.83,3.131980204
24/06/2019 22:30,3.588,-0.5335,3.627446244,0.468,0.1365,0.4875,3.12,-0.67,3.191128327,-2.552,-0.5335,2.607168244,0.468,0.1365,0.4875,-3.02,-0.67,3.093428519
24/06/2019 23:00,3.14384,-0.67638,3.21577671,0.42384,0.12362,0.4415,2.72,-0.8,2.835207223,-2.32616,-0.77638,2.452302235,0.42384,0.12362,0.4415,-2.75,-0.9,2.893527259
24/06/2019 23:30,2.90208,-0.68856,2.982647012,0.38208,0.11144,0.398,2.52,-0.8,2.643936459,-2.05792,-0.78856,2.20382885,0.38208,0.11144,0.398,-2.44,-0.9,2.600692216
25/06/2019 00:00,2.72936,-0.83352,2.85379775,0.39936,0.11648,0.416,2.33,-0.95,2.516227335,-1.95064,-0.88352,2.141402344,0.39936,0.11648,0.416,-2.35,-1,2.553918558
25/06/2019 00:30,3.48848,-0.31086,3.502303049,1.84848,0.53914,1.9255,1.64,-0.85,1.847187051,0.18848,-0.46086,0.497912291,1.84848,0.53914,1.9255,-1.66,-1,1.937937047
25/06/2019 01:00,3.6664,-0.1948,3.671571326,2.2464,0.6552,2.34,1.42,-0.85,1.654962235,0.8264,-0.3448,0.895446257,2.2464,0.6552,2.34,-1.42,-1,1.736778627
25/06/2019 01:30,3.31888,-0.43616,3.347416915,1.65888,0.48384,1.728,1.66,-0.92,1.897893569,-0.00112,-0.51616,0.516161215,1.65888,0.48384,1.728,-1.66,-1,1.937937047
25/06/2019 02:00,3.28192,-0.44694,3.312212893,1.62192,0.47306,1.6895,1.66,-0.92,1.897893569,-0.03808,-0.52694,0.528314158,1.62192,0.47306,1.6895,-1.66,-1,1.937937047
25/06/2019 02:30,3.21168,-0.41076,3.237840669,1.47168,0.42924,1.533,1.74,-0.84,1.932149063,-0.18832,-0.57076,0.601025291,1.47168,0.42924,1.533,-1.66,-1,1.937937047
25/06/2019 03:00,3.2988,-0.3591,3.318287849,1.6488,0.4809,1.7175,1.65,-0.84,1.851512895,-0.0112,-0.3591,0.359274616,1.6488,0.4809,1.7175,-1.66,-0.84,1.860430058
25/06/2019 03:30,3.25968,-0.42426,3.287173596,1.69968,0.49574,1.7705,1.56,-0.92,1.811077028,0.10968,-0.42426,0.438207999,1.69968,0.49574,1.7705,-1.59,-0.92,1.836981219
25/06/2019 04:00,3.3652,-0.4589,3.396345131,1.8552,0.5411,1.9325,1.51,-1,1.811104635,0.3252,-0.4589,0.562444886,1.8552,0.5411,1.9325,-1.53,-1,1.827812901
25/06/2019 04:30,4.1624,0.0157,4.162429609,3.0024,0.8757,3.1275,1.16,-0.86,1.44402216,1.8424,-0.1243,1.846588273,3.0024,0.8757,3.1275,-1.16,-1,1.531535178
25/06/2019 05:00,3.5264,-0.3873,3.547604579,2.0664,0.6027,2.1525,1.46,-0.99,1.764001134,0.5964,-0.3973,0.716617227,2.0664,0.6027,2.1525,-1.47,-1,1.77789201
25/06/2019 05:30,3.51896,-0.45072,3.547707429,1.84896,0.53928,1.926,1.67,-0.99,1.941391254,0.19896,-0.52072,0.557435557,1.84896,0.53928,1.926,-1.65,-1.06,1.961147623
25/06/2019 06:00,3.79448,-0.23036,3.801466059,2.12448,0.61964,2.213,1.67,-0.85,1.873872995,0.47448,-0.24036,0.531887394,2.12448,0.61964,2.213,-1.65,-0.86,1.860671922
25/06/2019 06:30,4.11768,-0.15526,4.120606054,2.10768,0.61474,2.1955,2.01,-0.77,2.152440475,0.07768,-0.19526,0.210144355,2.10768,0.61474,2.1955,-2.03,-0.81,2.185634919
25/06/2019 07:00,5.27688,0.25284,5.282933901,3.26688,0.95284,3.403,2.01,-0.7,2.128403157,1.23688,0.25284,1.262457999,3.26688,0.95284,3.403,-2.03,-0.7,2.147300631
25/06/2019 07:30,5.38128,0.11704,5.382552629,2.80128,0.81704,2.918,2.58,-0.7,2.673275145,0.20128,0.11704,0.232834705,2.80128,0.81704,2.918,-2.6,-0.7,2.692582404
25/06/2019 08:00,5.58168,-0.80326,5.63918241,2.73168,0.79674,2.8455,2.85,-1.6,3.268409399,-0.13832,1.62674,1.632610012,2.73168,0.79674,2.8455,-2.87,0.83,2.987607739
25/06/2019 08:30,5.68776,0.79268,5.742730657,2.71776,0.79268,2.831,2.97,0,2.97,-0.26224,0.79268,0.834931973,2.71776,0.79268,2.831,-2.98,0,2.98
25/06/2019 09:00,4.88992,0.41706,4.907673242,1.42992,0.41706,1.4895,3.46,0,3.46,-2.04008,0.41706,2.082274105,1.42992,0.41706,1.4895,-3.47,0,3.47
25/06/2019 09:30,5.04456,-1.05242,5.153171203,1.53456,0.44758,1.5985,3.51,-1.5,3.817080036,-2.00544,1.62758,2.5827904,1.53456,0.44758,1.5985,-3.54,1.18,3.731487639
25/06/2019 10:00,5.18808,0.48944,5.211115581,1.67808,0.48944,1.748,3.51,0,3.51,-1.86192,0.48944,1.925174693,1.67808,0.48944,1.748,-3.54,0,3.54
25/06/2019 10:30,5.75508,0.65694,5.792453364,2.24208,0.65394,2.3355,3.513,0.003,3.513001281,-1.30092,0.65694,1.457382246,2.24208,0.65394,2.3355,-3.543,0.003,3.54300127
25/06/2019 11:00,6.31808,1.04944,6.404643565,3.59808,1.04944,3.748,2.72,0,2.72,0.85808,1.04944,1.355590499,3.59808,1.04944,3.748,-2.74,0,2.74
25/06/2019 11:30,5.67384,1.62862,5.90295379,2.70384,0.78862,2.8165,2.97,0.84,3.086502875,-0.24616,-0.74138,0.781177989,2.70384,0.78862,2.8165,-2.95,-1.53,3.323161146
25/06/2019 12:00,5.93976,0.86618,6.002584164,2.96976,0.86618,3.0935,2.97,0,2.97,0.01976,0.86618,0.866405361,2.96976,0.86618,3.0935,-2.95,0,2.95
25/06/2019 12:30,5.63,0.0825,5.63060443,2.58,0.7525,2.6875,3.05,-0.67,3.122723171,-0.47,0.0825,0.47718576,2.58,0.7525,2.6875,-3.05,-0.67,3.122723171
25/06/2019 13:00,5.23536,0.06948,5.235821024,2.53536,0.73948,2.641,2.7,-0.67,2.781887848,-0.18464,0.06948,0.197280004,2.53536,0.73948,2.641,-2.72,-0.67,2.801303268
25/06/2019 13:30,5.1096,0.0328,5.109705275,2.4096,0.7028,2.51,2.7,-0.67,2.781887848,-0.3104,0.0328,0.312128179,2.4096,0.7028,2.51,-2.72,-0.67,2.801303268
25/06/2019 14:00,5.4752,0.0111,5.475211252,2.3352,0.6811,2.4325,3.14,-0.67,3.210685285,-0.7448,0.0111,0.744882709,2.3352,0.6811,2.4325,-3.08,-0.67,3.152031091
25/06/2019 14:30,5.6768,0.1224,5.678119407,2.7168,0.7924,2.83,2.96,-0.67,3.034880558,-0.2532,0.1224,0.281232999,2.7168,0.7924,2.83,-2.97,-0.67,3.044634625
25/06/2019 15:00,5.82296,0.19128,5.826100857,2.95296,0.86128,3.076,2.87,-0.67,2.947168132,0.07296,0.19128,0.204722251,2.95296,0.86128,3.076,-2.88,-0.67,2.956907168
25/06/2019 15:30,6.27064,0.42102,6.284758058,3.74064,1.09102,3.8965,2.53,-0.67,2.617212257,1.22064,0.42102,1.291208678,3.74064,1.09102,3.8965,-2.52,-0.67,2.60754674
25/06/2019 16:00,5.7068,0.1224,5.708112473,2.7168,0.7924,2.83,2.99,-0.67,3.064147516,-0.2432,0.1224,0.272264577,2.7168,0.7924,2.83,-2.96,-0.67,3.034880558
25/06/2019 16:30,5.78264,-0.71298,5.826428224,2.73264,0.79702,2.8465,3.05,-1.51,3.403321907,-0.32736,1.80702,1.836432915,2.73264,0.79702,2.8465,-3.06,1.01,3.222374901
25/06/2019 17:00,6.25352,0.23186,6.257816828,3.26352,0.95186,3.3995,2.99,-0.72,3.075467444,0.26352,0.36186,0.447644334,3.26352,0.95186,3.3995,-3,-0.59,3.057466271
25/06/2019 17:30,6.4116,0.2988,6.418558717,3.3216,0.9688,3.46,3.09,-0.67,3.161803283,0.3216,0.2988,0.438985193,3.3216,0.9688,3.46,-3,-0.67,3.07390631
25/06/2019 18:00,6.55576,0.36418,6.565867517,3.54576,1.03418,3.6935,3.01,-0.67,3.083666649,0.54576,0.36418,0.656110547,3.54576,1.03418,3.6935,-3,-0.67,3.07390631
25/06/2019 18:30,6.40648,0.32064,6.414498889,3.39648,0.99064,3.538,3.01,-0.67,3.083666649,0.39648,0.32064,0.509908227,3.39648,0.99064,3.538,-3,-0.67,3.07390631
25/06/2019 19:00,6.1964,0.1527,6.198281234,3.0264,0.8827,3.1525,3.17,-0.73,3.252967876,-0.0936,0.1527,0.17910402,3.0264,0.8827,3.1525,-3.12,-0.73,3.204262786
25/06/2019 19:30,5.34704,0.57372,5.377731064,1.96704,0.57372,2.049,3.38,0,3.38,-1.42296,0.57372,1.534265231,1.96704,0.57372,2.049,-3.39,0,3.39
25/06/2019 20:00,5.37136,-0.22502,5.376071265,2.21136,0.64498,2.3035,3.16,-0.87,3.277575323,-0.91864,0.21498,0.943459512,2.21136,0.64498,2.3035,-3.13,-0.43,3.159398677
25/06/2019 20:30,4.80352,-0.19064,4.80730153,1.64352,0.47936,1.712,3.16,-0.67,3.230247669,-1.55648,-0.19064,1.568111476,1.64352,0.47936,1.712,-3.2,-0.67,3.269388322
25/06/2019 21:00,4.67776,-0.22732,4.683280154,1.51776,0.44268,1.581,3.16,-0.67,3.230247669,-1.62224,-0.22732,1.638089436,1.51776,0.44268,1.581,-3.14,-0.67,3.210685285
25/06/2019 21:30,4.79736,-0.13702,4.799316352,1.82736,0.53298,1.9035,2.97,-0.67,3.044634625,-1.13264,-0.13702,1.140897826,1.82736,0.53298,1.9035,-2.96,-0.67,3.034880558
25/06/2019 22:00,4.38408,-0.25756,4.39163917,1.41408,0.41244,1.473,2.97,-0.67,3.044634625,-1.54592,-0.25756,1.567228701,1.41408,0.41244,1.473,-2.96,-0.67,3.034880558
25/06/2019 22:30,3.91144,-0.52458,3.946460066,1.08144,0.31542,1.1265,2.83,-0.84,2.952033198,-1.79856,-0.44458,1.852692487,1.08144,0.31542,1.1265,-2.88,-0.76,2.978590271
25/06/2019 23:00,3.74624,-0.48818,3.777913955,1.20624,0.35182,1.2565,2.54,-0.84,2.675294376,-1.29376,-0.48818,1.38279957,1.20624,0.35182,1.2565,-2.5,-0.84,2.637347152
25/06/2019 23:30,3.53552,-0.47964,3.567906417,1.23552,0.36036,1.287,2.3,-0.84,2.448591432,-1.06448,-0.47964,1.167549656,1.23552,0.36036,1.287,-2.3,-0.84,2.448591432
26/06/2019 00:00,3.4644,-0.4158,3.489263103,1.4544,0.4242,1.515,2.01,-0.84,2.178462761,-0.5756,-0.4158,0.71007394,1.4544,0.4242,1.515,-2.03,-0.84,2.196929676
26/06/2019 00:30,3.402,-0.3815,3.42332386,1.572,0.4585,1.6375,1.83,-0.84,2.013578903,-0.248,-0.3815,0.455023351,1.572,0.4585,1.6375,-1.82,-0.84,2.004494949
26/06/2019 01:00,3.48696,-0.33922,3.503421221,1.71696,0.50078,1.7885,1.77,-0.84,1.959209024,0.00696,-0.33922,0.339291394,1.71696,0.50078,1.7885,-1.71,-0.84,1.905177157
26/06/2019 01:30,3.50136,-0.33502,3.517351312,1.73136,0.50498,1.8035,1.77,-0.84,1.959209024,0.02136,-0.33502,0.335700238,1.73136,0.50498,1.8035,-1.71,-0.84,1.905177157
26/06/2019 02:00,3.246,-0.4095,3.271728328,1.476,0.4305,1.5375,1.77,-0.84,1.959209024,-0.314,-0.4095,0.516029311,1.476,0.4305,1.5375,-1.79,-0.84,1.977296134
26/06/2019 02:30,3.7628,-0.2296,3.769798403,2.0928,0.6104,2.18,1.67,-0.84,1.869358179,0.4528,-0.2296,0.507684942,2.0928,0.6104,2.18,-1.64,-0.84,1.842606849
26/06/2019 03:00,4.22176,0.07968,4.222511859,2.98176,0.86968,3.106,1.24,-0.79,1.470272084,1.76176,0.02968,1.762009989,2.98176,0.86968,3.106,-1.22,-0.84,1.481215717
26/06/2019 03:30,4.6296,0.3903,4.646023057,3.6696,1.0703,3.8225,0.96,-0.68,1.176435294,2.7196,0.3803,2.746061225,3.6696,1.0703,3.8225,-0.95,-0.69,1.174137982
26/06/2019 04:00,4.124,0.1845,4.128125028,2.964,0.8645,3.0875,1.16,-0.68,1.344618905,1.814,0.1745,1.822373795,2.964,0.8645,3.0875,-1.15,-0.69,1.341118936
26/06/2019 04:30,4.18832,0.20326,4.193249223,3.02832,0.88326,3.1545,1.16,-0.68,1.344618905,1.87832,0.13326,1.883041224,3.02832,0.88326,3.1545,-1.15,-0.75,1.372953022
26/06/2019 05:00,4.68224,0.39982,4.699279461,3.70224,1.07982,3.8565,0.98,-0.68,1.192811804,2.73224,0.40982,2.762804345,3.70224,1.07982,3.8565,-0.97,-0.67,1.17889779
26/06/2019 05:30,5.2428,0.5954,5.276500071,4.3728,1.2754,4.555,0.87,-0.68,1.104219181,3.5128,0.6054,3.564585951,4.3728,1.2754,4.555,-0.86,-0.67,1.090183471
26/06/2019 06:00,5.08104,0.29572,5.089638278,4.03104,1.17572,4.199,1.05,-0.88,1.37,2.98104,0.57572,3.036124668,4.03104,1.17572,4.199,-1.05,-0.6,1.209338662
26/06/2019 06:30,5.23568,0.10624,5.236757776,3.65568,1.06624,3.808,1.58,-0.96,1.848783384,2.04568,0.81624,2.202510931,3.65568,1.06624,3.808,-1.61,-0.25,1.629294326
26/06/2019 07:00,5.42352,1.00436,5.515732789,3.44352,1.00436,3.587,1.98,0,1.98,1.47352,1.00436,1.783255506,3.44352,1.00436,3.587,-1.97,0,1.97
26/06/2019 07:30,5.7548,0.9639,5.834965831,3.3048,0.9639,3.4425,2.45,0,2.45,0.8948,0.9639,1.315207303,3.3048,0.9639,3.4425,-2.41,0,2.41
26/06/2019 08:00,6.6236,-0.2927,6.630064121,4.1736,1.2173,4.3475,2.45,-1.51,2.87795066,1.7636,2.2273,2.840976989,4.1736,1.2173,4.3475,-2.41,1.01,2.613082471
26/06/2019 08:30,6.9044,1.2817,7.022356745,4.3944,1.2817,4.5775,2.51,0,2.51,1.8944,1.2817,2.28724862,4.3944,1.2817,4.5775,-2.5,0,2.5
26/06/2019 09:00,7.2136,1.4273,7.353448868,4.8936,1.4273,5.0975,2.32,0,2.32,2.5836,1.4273,2.951639248,4.8936,1.4273,5.0975,-2.31,0,2.31
26/06/2019 09:30,7.1288,1.4259,7.270005519,4.8888,1.4259,5.0925,2.24,0,2.24,2.6288,1.4259,2.990615363,4.8888,1.4259,5.0925,-2.26,0,2.26
26/06/2019 10:00,7.46952,1.57486,7.633735196,5.39952,1.57486,5.6245,2.07,0,2.07,3.31952,1.57486,3.674152562,5.39952,1.57486,5.6245,-2.08,0,2.08
26/06/2019 10:30,7.50648,1.58564,7.672124621,5.43648,1.58564,5.663,2.07,0,2.07,3.35648,1.58564,3.71217082,5.43648,1.58564,5.663,-2.08,0,2.08
26/06/2019 11:00,7.24584,1.50962,7.401428906,5.17584,1.50962,5.3915,2.07,0,2.07,3.09584,1.50962,3.444296423,5.17584,1.50962,5.3915,-2.08,0,2.08
26/06/2019 11:30,6.9808,1.3944,7.118702129,4.7808,1.3944,4.98,2.2,0,2.2,2.5908,1.3944,2.942209374,4.7808,1.3944,4.98,-2.19,0,2.19
26/06/2019 12:00,6.84392,1.33406,6.972729527,4.57392,1.33406,4.7645,2.27,0,2.27,2.31392,1.33406,2.670944,4.57392,1.33406,4.7645,-2.26,0,2.26
26/06/2019 12:30,6.59888,1.21884,6.710498357,4.17888,1.21884,4.353,2.42,0,2.42,1.77888,1.21884,2.156382387,4.17888,1.21884,4.353,-2.4,0,2.4
26/06/2019 13:00,6.63824,-0.07468,6.638660061,4.33824,1.26532,4.519,2.3,-1.34,2.661879036,2.02824,2.45532,3.184706234,4.33824,1.26532,4.519,-2.31,1.19,2.598499567
26/06/2019 13:30,6.49088,1.23984,6.608231715,4.25088,1.23984,4.428,2.24,0,2.24,2.00088,1.23984,2.353874253,4.25088,1.23984,4.428,-2.25,0,2.25
26/06/2019 14:00,7.14216,1.53188,7.304594842,5.25216,1.53188,5.471,1.89,0,1.89,3.36216,1.53188,3.694695684,5.25216,1.53188,5.471,-1.89,0,1.89
26/06/2019 14:30,7.1292,1.5281,7.291130382,5.2392,1.5281,5.4575,1.89,0,1.89,3.3492,1.5281,3.68133539,5.2392,1.5281,5.4575,-1.89,0,1.89
26/06/2019 15:00,7.17864,1.54252,7.342495502,5.28864,1.54252,5.509,1.89,0,1.89,3.39864,1.54252,3.732307838,5.28864,1.54252,5.509,-1.89,0,1.89
26/06/2019 15:30,6.89088,1.41484,7.03462859,4.85088,1.41484,5.053,2.04,0,2.04,2.80088,1.41484,3.137945347,4.85088,1.41484,5.053,-2.05,0,2.05
26/06/2019 16:00,6.96624,1.41932,7.109357847,4.86624,1.41932,5.069,2.1,0,2.1,2.75624,1.41932,3.100214218,4.86624,1.41932,5.069,-2.11,0,2.11
26/06/2019 16:30,6.79248,1.28114,6.912243069,4.39248,1.28114,4.5755,2.4,0,2.4,2.02248,1.28114,2.394106316,4.39248,1.28114,4.5755,-2.37,0,2.37
26/06/2019 17:00,7.4376,1.4693,7.581341323,5.0376,1.4693,5.2475,2.4,0,2.4,2.6676,1.4693,3.045477344,5.0376,1.4693,5.2475,-2.37,0,2.37
26/06/2019 17:30,7.742,1.5785,7.901280039,5.412,1.5785,5.6375,2.33,0,2.33,3.102,1.5785,3.48052672,5.412,1.5785,5.6375,-2.31,0,2.31
26/06/2019 18:00,8.08832,1.74076,8.273521971,5.96832,1.74076,6.217,2.12,0,2.12,3.84832,1.74076,4.223720185,5.96832,1.74076,6.217,-2.12,0,2.12
26/06/2019 18:30,8.024,1.722,8.206696047,5.904,1.722,6.15,2.12,0,2.12,3.784,1.722,4.15739582,5.904,1.722,6.15,-2.12,0,2.12
26/06/2019 19:00,7.75032,1.60426,7.914613715,5.50032,1.60426,5.7295,2.25,0,2.25,3.26032,1.60426,3.633639587,5.50032,1.60426,5.7295,-2.24,0,2.24
26/06/2019 19:30,7.49496,1.52978,7.649487058,5.24496,1.52978,5.4635,2.25,0,2.25,3.00496,1.52978,3.371944758,5.24496,1.52978,5.4635,-2.24,0,2.24
26/06/2019 20:00,7.99864,1.78752,8.195942264,6.12864,1.78752,6.384,1.87,0,1.87,4.26864,1.78752,4.627798094,6.12864,1.78752,6.384,-1.86,0,1.86
26/06/2019 20:30,8.0544,1.8417,8.26227682,6.3144,1.8417,6.5775,1.74,0,1.74,4.6144,1.8417,4.968354481,6.3144,1.8417,6.5775,-1.7,0,1.7
26/06/2019 21:00,7.21248,1.56114,7.379500379,5.35248,1.56114,5.5755,1.86,0,1.86,3.51248,1.56114,3.843783793,5.35248,1.56114,5.5755,-1.84,0,1.84
26/06/2019 21:30,6.40056,1.26308,6.523997195,4.33056,1.26308,4.511,2.07,0,2.07,2.25056,1.26308,2.580773411,4.33056,1.26308,4.511,-2.08,0,2.08
26/06/2019 22:00,7.04576,1.59418,7.223859346,5.46576,1.59418,5.6935,1.58,0,1.58,3.88576,1.59418,4.200064363,5.46576,1.59418,5.6935,-1.58,0,1.58
26/06/2019 22:30,6.93184,1.59012,7.111883534,5.45184,1.59012,5.679,1.48,0,1.48,3.98184,1.59012,4.287602057,5.45184,1.59012,5.679,-1.47,0,1.47
26/06/2019 23:00,6.87264,0.18952,6.875252606,5.79264,1.68952,6.034,1.08,-1.5,1.848350616,4.72264,2.68952,5.434781173,5.79264,1.68952,6.034,-1.07,1,1.464547712
26/06/2019 23:30,6.4988,1.6534,6.705828286,5.6688,1.6534,5.905,0.83,0,0.83,4.8488,1.6534,5.122947687,5.6688,1.6534,5.905,-0.82,0,0.82
27/06/2019 00:00,5.46864,0.51752,5.493072947,4.44864,1.29752,4.634,1.02,-0.78,1.284056074,3.45864,0.51752,3.497144206,4.44864,1.29752,4.634,-0.99,-0.78,1.260357092
27/06/2019 00:30,5.18736,0.43548,5.205607227,4.16736,1.21548,4.341,1.02,-0.78,1.284056074,3.17736,0.43548,3.207063984,4.16736,1.21548,4.341,-0.99,-0.78,1.260357092
27/06/2019 01:00,4.94952,0.39236,4.965047291,4.01952,1.17236,4.187,0.93,-0.78,1.213795699,3.08952,0.39236,3.114334632,4.01952,1.17236,4.187,-0.93,-0.78,1.213795699
27/06/2019 01:30,5.2904,0.6022,5.32456355,4.4304,1.2922,4.615,0.86,-0.69,1.102587865,3.5804,0.6022,3.630689879,4.4304,1.2922,4.615,-0.85,-0.69,1.094805919
27/06/2019 02:00,5.11976,0.52618,5.146727878,4.16976,1.21618,4.3435,0.95,-0.69,1.174137982,3.22976,0.52618,3.272340913,4.16976,1.21618,4.3435,-0.94,-0.69,1.166061748
27/06/2019 02:30,5.07512,0.51316,5.100997569,4.12512,1.20316,4.297,0.95,-0.69,1.174137982,3.18512,0.51316,3.226193206,4.12512,1.20316,4.297,-0.94,-0.69,1.166061748
27/06/2019 03:00,4.548,0.3215,4.559349323,3.468,1.0115,3.6125,1.08,-0.69,1.281600562,2.398,0.3215,2.419455776,3.468,1.0115,3.6125,-1.07,-0.69,1.273184983
27/06/2019 03:30,4.51968,1.00324,4.629686577,3.43968,1.00324,3.583,1.08,0,1.08,2.36968,1.00324,2.573300177,3.43968,1.00324,3.583,-1.07,0,1.07
27/06/2019 04:00,4.85672,1.13946,4.988596822,3.90672,1.13946,4.0695,0.95,0,0.95,2.96672,1.13946,3.178017723,3.90672,1.13946,4.0695,-0.94,0,0.94
27/06/2019 04:30,4.50176,0.99218,4.60980089,3.40176,0.99218,3.5435,1.1,0,1.1,2.30176,0.99218,2.506495611,3.40176,0.99218,3.5435,-1.1,0,1.1
27/06/2019 05:00,3.96632,0.00226,3.966320644,2.47632,0.72226,2.5795,1.49,-0.72,1.654841382,0.98632,-0.00774,0.986350369,2.47632,0.72226,2.5795,-1.49,-0.73,1.659216683
27/06/2019 05:30,4.00976,-0.10882,4.011236349,2.36976,0.69118,2.4685,1.64,-0.8,1.824719156,0.73976,-0.10882,0.747720971,2.36976,0.69118,2.4685,-1.63,-0.8,1.815736765
27/06/2019 06:00,3.87576,-0.20632,3.881247676,2.04576,0.59668,2.131,1.83,-0.803,1.998426631,0.26576,-0.20632,0.336446608,2.04576,0.59668,2.131,-1.78,-0.803,1.952743967
27/06/2019 06:30,4.2848,-0.1311,4.286805133,1.9848,0.5789,2.0675,2.3,-0.71,2.407093683,-0.3252,-0.1011,0.340552859,1.9848,0.5789,2.0675,-2.31,-0.68,2.408007475
27/06/2019 07:00,5.20784,0.13812,5.209671256,2.90784,0.84812,3.029,2.3,-0.71,2.407093683,0.59784,0.16812,0.621028985,2.90784,0.84812,3.029,-2.31,-0.68,2.408007475
27/06/2019 07:30,5.72312,-0.74034,5.770806343,3.15312,0.91966,3.2845,2.57,-1.66,3.059493422,0.55312,1.80966,1.892303107,3.15312,0.91966,3.2845,-2.6,0.89,2.74810844
27/06/2019 08:00,6.16784,1.02312,6.252121624,3.50784,1.02312,3.654,2.66,0,2.66,0.82784,1.02312,1.31609027,3.50784,1.02312,3.654,-2.68,0,2.68
27/06/2019 08:30,6.4204,0.4472,6.435955562,3.8304,1.1172,3.99,2.59,-0.67,2.675256997,1.2304,1.1172,1.66193261,3.8304,1.1172,3.99,-2.6,0,2.6
27/06/2019 09:00,6.27352,1.07436,6.364848985,3.68352,1.07436,3.837,2.59,0,2.59,1.08352,1.07436,1.525865328,3.68352,1.07436,3.837,-2.6,0,2.6
27/06/2019 09:30,5.75488,0.89684,5.824342521,3.07488,0.89684,3.203,2.68,0,2.68,0.36488,0.89684,0.968224871,3.07488,0.89684,3.203,-2.71,0,2.71
27/06/2019 10:00,5.7152,0.9086,5.786973734,3.1152,0.9086,3.245,2.6,0,2.6,0.5352,0.9086,1.054510787,3.1152,0.9086,3.245,-2.58,0,2.58
27/06/2019 10:30,6.23696,1.20078,6.351499244,4.11696,1.20078,4.2885,2.12,0,2.12,1.99696,1.20078,2.330176356,4.11696,1.20078,4.2885,-2.12,0,2.12
27/06/2019 11:00,6.13816,1.20988,6.256262287,4.14816,1.20988,4.321,1.99,0,1.99,2.14816,1.20988,2.46544134,4.14816,1.20988,4.321,-2,0,2
27/06/2019 11:30,6.05224,1.18482,6.16712311,4.06224,1.18482,4.2315,1.99,0,1.99,2.06224,1.18482,2.37836756,4.06224,1.18482,4.2315,-2,0,2
27/06/2019 12:00,6.51576,1.38418,6.66116226,4.74576,1.38418,4.9435,1.77,0,1.77,3.02576,1.38418,3.327337952,4.74576,1.38418,4.9435,-1.72,0,1.72
27/06/2019 12:30,6.4188,1.3559,6.560446498,4.6488,1.3559,4.8425,1.77,0,1.77,2.9288,1.3559,3.227434624,4.6488,1.3559,4.8425,-1.72,0,1.72
27/06/2019 13:00,6.97456,1.60258,7.156308395,5.49456,1.60258,5.7235,1.48,0,1.48,4.01456,1.60258,4.322609704,5.49456,1.60258,5.7235,-1.48,0,1.48
27/06/2019 13:30,6.57856,1.46958,6.740705976,5.03856,1.46958,5.2485,1.54,0,1.54,3.49856,1.46958,3.794678834,5.03856,1.46958,5.2485,-1.54,0,1.54
27/06/2019 14:00,6.23592,1.32006,6.374108302,4.52592,1.32006,4.7145,1.71,0,1.71,2.85592,1.32006,3.146241798,4.52592,1.32006,4.7145,-1.67,0,1.67
27/06/2019 14:30,5.96712,1.20666,6.087901892,4.13712,1.20666,4.3095,1.83,0,1.83,2.36712,1.20666,2.656931585,4.13712,1.20666,4.3095,-1.77,0,1.77
27/06/2019 15:00,6.04296,1.24628,6.170136093,4.27296,1.24628,4.451,1.77,0,1.77,2.50296,1.24628,2.79607271,4.27296,1.24628,4.451,-1.77,0,1.77
27/06/2019 15:30,6.3992,1.4056,6.551753353,4.8192,1.4056,5.02,1.58,0,1.58,3.2392,1.4056,3.531023648,4.8192,1.4056,5.02,-1.58,0,1.58
27/06/2019 16:00,6.25816,1.31488,6.394800701,4.50816,1.31488,4.696,1.75,0,1.75,2.78816,1.31488,3.082652364,4.50816,1.31488,4.696,-1.72,0,1.72
27/06/2019 16:30,6.15904,1.20722,6.276237237,4.13904,1.20722,4.3115,2.02,0,2.02,2.10904,1.20722,2.43010902,4.13904,1.20722,4.3115,-2.03,0,2.03
27/06/2019 17:00,6.18704,1.15122,6.293232194,3.94704,1.15122,4.1115,2.24,0,2.24,1.70704,1.15122,2.058954358,3.94704,1.15122,4.1115,-2.24,0,2.24
27/06/2019 17:30,6.0612,1.0591,6.153034881,3.6312,1.0591,3.7825,2.43,0,2.43,1.2312,1.0591,1.624052416,3.6312,1.0591,3.7825,-2.4,0,2.4
27/06/2019 18:00,6.12792,1.06106,6.219103782,3.63792,1.06106,3.7895,2.49,0,2.49,1.18792,1.06106,1.59279699,3.63792,1.06106,3.7895,-2.45,0,2.45
27/06/2019 18:30,6.12272,1.02746,6.208331036,3.52272,1.02746,3.6695,2.6,0,2.6,0.92272,1.02746,1.380972936,3.52272,1.02746,3.6695,-2.6,0,2.6
27/06/2019 19:00,5.71776,0.84518,5.77988829,2.89776,0.84518,3.0185,2.82,0,2.82,0.05776,0.84518,0.847151374,2.89776,0.84518,3.0185,-2.84,0,2.84
27/06/2019 19:30,5.5772,0.7721,5.630390595,2.6472,0.7721,2.7575,2.93,0,2.93,-0.3028,0.7721,0.82935291,2.6472,0.7721,2.7575,-2.95,0,2.95
27/06/2019 20:00,5.27432,0.64876,5.314070097,2.22432,0.64876,2.317,3.05,0,3.05,-0.78568,0.64876,1.018912459,2.22432,0.64876,2.317,-3.01,0,3.01
27/06/2019 20:30,5.23448,0.67214,5.277457063,2.30448,0.67214,2.4005,2.93,0,2.93,-0.64552,0.00214,0.645523547,2.30448,0.67214,2.4005,-2.95,-0.67,3.025128096
27/06/2019 21:00,4.79976,-0.10132,4.800829283,1.94976,0.56868,2.031,2.85,-0.67,2.927695339,-0.90024,-0.10132,0.905923727,1.94976,0.56868,2.031,-2.85,-0.67,2.927695339
27/06/2019 21:30,6.19376,0.57068,6.219995064,4.25376,1.24068,4.431,1.94,-0.67,2.052437575,2.31376,0.57068,2.383099033,4.25376,1.24068,4.431,-1.94,-0.67,2.052437575
27/06/2019 22:00,6.78224,1.51732,6.94989492,5.20224,1.51732,5.419,1.58,0,1.58,3.60224,1.51732,3.908758499,5.20224,1.51732,5.419,-1.6,0,1.6
27/06/2019 22:30,6.76384,1.54112,6.937188364,5.28384,1.54112,5.504,1.48,0,1.48,3.79384,1.54112,4.094908155,5.28384,1.54112,5.504,-1.49,0,1.49
27/06/2019 23:00,6.83768,0.70224,6.873645961,5.76768,1.68224,6.008,1.07,-0.98,1.450965196,4.69768,1.33224,4.882935674,5.76768,1.68224,6.008,-1.07,-0.35,1.125788612
27/06/2019 23:30,6.64984,1.03912,6.730538047,5.85984,1.70912,6.104,0.79,-0.67,1.035857133,5.07984,1.03912,5.185030839,5.85984,1.70912,6.104,-0.78,-0.67,1.028250942
28/06/2019 00:00,6.7712,1.1066,6.861028567,6.0912,1.7766,6.345,0.68,-0.67,0.954620343,5.4112,1.1066,5.523191921,6.0912,1.7766,6.345,-0.68,-0.67,0.954620343
28/06/2019 00:30,5.97264,1.07202,6.06808499,5.97264,1.74202,6.2215,0,-0.67,0.67,5.97264,1.07202,6.06808499,5.97264,1.74202,6.2215,0,-0.67,0.67
28/06/2019 01:00,6.43808,1.00944,6.516735625,5.75808,1.67944,5.998,0.68,-0.67,0.954620343,5.07808,1.00944,5.177438131,5.75808,1.67944,5.998,-0.68,-0.67,0.954620343
28/06/2019 01:30,6.34112,1.65116,6.552566841,5.66112,1.65116,5.897,0.68,0,0.68,4.98112,1.65116,5.247655267,5.66112,1.65116,5.897,-0.68,0,0.68
28/06/2019 02:00,6.4088,1.6709,6.623037389,5.7288,1.6709,5.9675,0.68,0,0.68,5.0488,1.6709,5.318109462,5.7288,1.6709,5.9675,-0.68,0,0.68
28/06/2019 02:30,5.76032,0.81176,5.817236526,5.08032,1.48176,5.292,0.68,-0.67,0.954620343,4.40032,0.81176,4.474569298,5.08032,1.48176,5.292,-0.68,-0.67,0.954620343
28/06/2019 03:00,6.01712,0.88666,6.0820966,5.33712,1.55666,5.5595,0.68,-0.67,0.954620343,4.65712,0.88666,4.740773423,5.33712,1.55666,5.5595,-0.68,-0.67,0.954620343
28/06/2019 03:30,5.50784,0.73812,5.557078603,4.82784,1.40812,5.029,0.68,-0.67,0.954620343,4.14784,0.73812,4.213003418,4.82784,1.40812,5.029,-0.68,-0.67,0.954620343
28/06/2019 04:00,5.35472,0.69346,5.399436364,4.67472,1.36346,4.8695,0.68,-0.67,0.954620343,3.99472,0.69346,4.054463547,4.67472,1.36346,4.8695,-0.68,-0.67,0.954620343
28/06/2019 04:30,6.06608,0.90094,6.132619298,5.38608,1.57094,5.6105,0.68,-0.67,0.954620343,4.70608,0.90094,4.791542742,5.38608,1.57094,5.6105,-0.68,-0.67,0.954620343
28/06/2019 05:00,6.33344,0.97892,6.408646238,5.65344,1.64892,5.889,0.68,-0.67,0.954620343,4.97344,0.97892,5.068864745,5.65344,1.64892,5.889,-0.68,-0.67,0.954620343
28/06/2019 05:30,5.84048,0.70514,5.882892915,5.16048,1.50514,5.3755,0.68,-0.8,1.04995238,4.48048,0.70514,4.535628231,5.16048,1.50514,5.3755,-0.68,-0.8,1.04995238
28/06/2019 06:00,5.86344,0.69142,5.90406557,5.11344,1.49142,5.3265,0.75,-0.8,1.09658561,4.36344,0.69142,4.417880742,5.11344,1.49142,5.3265,-0.75,-0.8,1.09658561
28/06/2019 06:30,6.60088,0.77984,6.646786231,5.69088,1.65984,5.928,0.91,-0.88,1.26589889,4.80088,0.85984,4.877271122,5.69088,1.65984,5.928,-0.89,-0.8,1.196703806
28/06/2019 07:00,6.34656,0.76108,6.392031492,4.90656,1.43108,5.111,1.44,-0.67,1.588238017,3.46656,0.76108,3.549123976,4.90656,1.43108,5.111,-1.44,-0.67,1.588238017
28/06/2019 07:30,7.24944,1.64192,7.433053316,5.62944,1.64192,5.864,1.62,0,1.62,3.99944,1.64192,4.323357677,5.62944,1.64192,5.864,-1.63,0,1.63
28/06/2019 08:00,7.09304,1.49422,7.248717807,5.12304,1.49422,5.3365,1.97,0,1.97,3.14304,1.49422,3.480142792,5.12304,1.49422,5.3365,-1.98,0,1.98
28/06/2019 08:30,6.83272,1.34246,6.963351309,4.60272,1.34246,4.7945,2.23,0,2.23,2.37272,1.34246,2.7261693,4.60272,1.34246,4.7945,-2.23,0,2.23
28/06/2019 09:00,6.91928,1.39104,7.057721162,4.76928,1.39104,4.968,2.15,0,2.15,2.60928,1.39104,2.956912985,4.76928,1.39104,4.968,-2.16,0,2.16
28/06/2019 09:30,6.78944,1.32692,6.917890733,4.54944,1.32692,4.739,2.24,0,2.24,2.28944,1.32692,2.646176903,4.54944,1.32692,4.739,-2.26,0,2.26
28/06/2019 10:00,6.90184,1.45012,7.052534537,4.97184,1.45012,5.179,1.93,0,1.93,3.04184,1.45012,3.369812843,4.97184,1.45012,5.179,-1.93,0,1.93
28/06/2019 10:30,7.22768,1.64724,7.413012734,5.64768,1.64724,5.883,1.58,0,1.58,4.06768,1.64724,4.388555594,5.64768,1.64724,5.883,-1.58,0,1.58
28/06/2019 11:00,7.47808,1.83694,7.700391487,6.29808,1.83694,6.5605,1.18,0,1.18,5.12808,1.83694,5.44716009,6.29808,1.83694,6.5605,-1.17,0,1.17
28/06/2019 11:30,7.48432,1.83876,7.706885506,6.30432,1.83876,6.567,1.18,0,1.18,5.13432,1.83876,5.453648338,6.30432,1.83876,6.567,-1.17,0,1.17
28/06/2019 12:00,7.64848,1.93914,7.890469584,6.64848,1.93914,6.9255,1,0,1,5.65848,1.93914,5.981526548,6.64848,1.93914,6.9255,-0.99,0,0.99
28/06/2019 12:30,7.87072,2.00396,8.121827935,6.87072,2.00396,7.157,1,0,1,5.88072,2.00396,6.212787088,6.87072,2.00396,7.157,-0.99,0,0.99
28/06/2019 13:00,7.75024,1.98632,8.000730417,6.81024,1.98632,7.094,0.94,0,0.94,5.88024,1.98632,6.206664934,6.81024,1.98632,7.094,-0.93,0,0.93
28/06/2019 13:30,7.85024,2.05632,8.115092113,7.05024,2.05632,7.344,0.8,0,0.8,6.25024,2.05632,6.579813979,7.05024,2.05632,7.344,-0.8,0,0.8
28/06/2019 14:00,7.70624,2.01432,7.965150344,6.90624,2.01432,7.194,0.8,0,0.8,6.10624,1.34432,6.252468568,6.90624,2.01432,7.194,-0.8,-0.67,1.043503713
28/06/2019 14:30,7.76264,2.05702,8.030561067,7.05264,2.05702,7.3465,0.71,0,0.71,6.33264,2.05702,6.658352698,7.05264,2.05702,7.3465,-0.72,0,0.72
28/06/2019 15:00,7.6748,2.0314,7.939089431,6.9648,2.0314,7.255,0.71,0,0.71,6.2448,2.0314,6.566895233,6.9648,2.0314,7.255,-0.72,0,0.72
28/06/2019 15:30,7.95368,2.11274,8.229501555,7.24368,2.11274,7.5455,0.71,0,0.71,6.52368,2.11274,6.857264108,7.24368,2.11274,7.5455,-0.72,0,0.72
28/06/2019 16:00,7.60128,1.98954,7.857335875,6.82128,1.98954,7.1055,0.78,0,0.78,6.04128,1.98954,6.360450727,6.82128,1.98954,7.1055,-0.78,0,0.78
28/06/2019 16:30,7.46632,1.91226,7.707312933,6.55632,1.91226,6.8295,0.91,0,0.91,5.65632,1.91226,5.970820233,6.55632,1.91226,6.8295,-0.9,0,0.9
28/06/2019 17:00,7.67976,1.95118,7.923750189,6.68976,1.95118,6.9685,0.99,0,0.99,5.70976,1.95118,6.033942546,6.68976,1.95118,6.9685,-0.98,0,0.98
28/06/2019 17:30,7.2116,1.7388,7.418261252,5.9616,1.7388,6.21,1.25,0,1.25,4.7016,1.7388,5.012830338,5.9616,1.7388,6.21,-1.26,0,1.26
28/06/2019 18:00,7.02208,1.61644,7.205725904,5.54208,1.61644,5.773,1.48,0,1.48,4.05208,1.61644,4.36259448,5.54208,1.61644,5.773,-1.49,0,1.49
28/06/2019 18:30,7.01376,1.59068,7.19187682,5.45376,1.59068,5.681,1.56,0,1.56,3.90376,1.59068,4.21540093,5.45376,1.59068,5.681,-1.55,0,1.55
28/06/2019 19:00,6.80696,1.49828,6.969902969,5.13696,1.49828,5.351,1.67,0,1.67,3.48696,1.49828,3.795225026,5.13696,1.49828,5.351,-1.65,0,1.65
28/06/2019 19:30,6.86216,1.51438,7.027274482,5.19216,1.51438,5.4085,1.67,0,1.67,3.54216,1.51438,3.852303759,5.19216,1.51438,5.4085,-1.65,0,1.65
28/06/2019 20:00,6.55216,1.39188,6.698367756,4.77216,1.39188,4.971,1.78,0,1.78,3.12216,1.39188,3.418364082,4.77216,1.39188,4.971,-1.65,0,1.65
28/06/2019 20:30,6.35024,1.35632,6.493469951,4.65024,1.35632,4.844,1.7,0,1.7,3.00024,1.35632,3.292574069,4.65024,1.35632,4.844,-1.65,0,1.65
28/06/2019 21:00,6.33696,1.37578,6.484584231,4.71696,1.37578,4.9135,1.62,0,1.62,3.06696,1.37578,3.361400638,4.71696,1.37578,4.9135,-1.65,0,1.65
28/06/2019 21:30,6.43648,1.42814,6.593015899,4.89648,1.42814,5.1005,1.54,0,1.54,3.34648,1.42814,3.638476639,4.89648,1.42814,5.1005,-1.55,0,1.55
28/06/2019 22:00,6.14704,1.34372,6.292192321,4.60704,1.34372,4.799,1.54,0,1.54,3.05704,1.34372,3.339322836,4.60704,1.34372,4.799,-1.55,0,1.55
28/06/2019 22:30,6.19792,1.35856,6.345068762,4.65792,1.35856,4.852,1.54,0,1.54,3.10792,1.35856,3.391880304,4.65792,1.35856,4.852,-1.55,0,1.55
28/06/2019 23:00,6.18248,0.74364,6.227042589,5.05248,1.47364,5.263,1.13,-0.73,1.345288073,3.91248,0.89364,4.013239614,5.05248,1.47364,5.263,-1.14,-0.58,1.279062156
28/06/2019 23:30,5.89656,0.76108,5.945474127,4.90656,1.43108,5.111,0.99,-0.67,1.19540788,3.92656,0.76108,3.999639509,4.90656,1.43108,5.111,-0.98,-0.67,1.187139419
29/06/2019 00:00,4.11576,-0.02332,4.115826065,2.52576,0.73668,2.631,1.59,-0.76,1.762299634,0.93576,-0.02332,0.936050533,2.52576,0.73668,2.631,-1.59,-0.76,1.762299634
29/06/2019 00:30,2.97344,-0.64608,3.042821848,0.97344,0.28392,1.014,2,-0.93,2.205651831,-1.05656,-0.55608,1.193961473,0.97344,0.28392,1.014,-2.03,-0.84,2.196929676
29/06/2019 01:00,2.71216,-0.94312,2.871460813,0.81216,0.23688,0.846,1.9,-1.18,2.236604569,-1.21784,-0.75312,1.431895248,0.81216,0.23688,0.846,-2.03,-0.99,2.258539351
29/06/2019 01:30,3.39552,-0.32214,3.410766813,1.77552,0.51786,1.8495,1.62,-0.84,1.824828759,0.16552,-0.47214,0.500312952,1.77552,0.51786,1.8495,-1.61,-0.99,1.890026455
29/06/2019 02:00,5.06384,0.52862,5.091356857,4.38384,1.27862,4.5665,0.68,-0.75,1.012373449,3.69384,0.52862,3.731473308,4.38384,1.27862,4.5665,-0.69,-0.75,1.019117265
29/06/2019 02:30,5.01488,0.56434,5.046533568,4.33488,1.26434,4.5155,0.68,-0.7,0.975909832,3.64488,0.51434,3.68099115,4.33488,1.26434,4.5155,-0.69,-0.75,1.019117265
29/06/2019 03:00,4.79552,0.50036,4.821552883,4.11552,1.20036,4.287,0.68,-0.7,0.975909832,3.42552,0.52036,3.464817715,4.11552,1.20036,4.287,-0.69,-0.68,0.968762097
29/06/2019 03:30,4.68416,0.46788,4.707469235,4.00416,1.16788,4.171,0.68,-0.7,0.975909832,3.31416,0.48788,3.349878117,4.00416,1.16788,4.171,-0.69,-0.68,0.968762097
29/06/2019 04:00,4.6304,0.4522,4.652428291,3.9504,1.1522,4.115,0.68,-0.7,0.975909832,3.2604,0.4722,3.29441664,3.9504,1.1522,4.115,-0.69,-0.68,0.968762097
29/06/2019 04:30,4.5068,0.3724,4.522159661,3.6768,1.0724,3.83,0.83,-0.7,1.085771615,2.8768,0.3924,2.903438651,3.6768,1.0724,3.83,-0.8,-0.68,1.04995238
29/06/2019 05:00,4.63656,0.45108,4.658450579,3.94656,1.15108,4.111,0.69,-0.7,0.982903861,3.25656,0.47108,3.290455804,3.94656,1.15108,4.111,-0.69,-0.68,0.968762097
29/06/2019 05:30,4.68648,0.46564,4.709555754,3.99648,1.16564,4.163,0.69,-0.7,0.982903861,3.30648,0.48564,3.341953949,3.99648,1.16564,4.163,-0.69,-0.68,0.968762097
29/06/2019 06:00,4.7676,0.4893,4.792642721,4.0776,1.1893,4.2475,0.69,-0.7,0.982903861,3.3876,0.5093,3.425670774,4.0776,1.1893,4.2475,-0.69,-0.68,0.968762097
29/06/2019 06:30,4.7848,0.4389,4.804887538,3.9048,1.1389,4.0675,0.88,-0.7,1.124455424,3.0248,0.4589,3.059412403,3.9048,1.1389,4.0675,-0.88,-0.68,1.112115102
29/06/2019 07:00,4.94024,0.46382,4.961965362,3.99024,1.16382,4.1565,0.95,-0.7,1.180042372,3.11024,0.42382,3.138983315,3.99024,1.16382,4.1565,-0.88,-0.74,1.149782588
29/06/2019 07:30,5.21968,0.40324,5.235232736,4.15968,1.21324,4.333,1.06,-0.81,1.334053972,3.10968,0.37324,3.13199901,4.15968,1.21324,4.333,-1.05,-0.84,1.34465609
29/06/2019 08:00,5.50184,0.18012,5.504787607,4.25184,1.24012,4.429,1.25,-1.06,1.638932579,2.95184,0.69012,3.031439427,4.25184,1.24012,4.429,-1.3,-0.55,1.411559421
29/06/2019 08:30,5.8016,0.6138,5.833979174,4.4016,1.2838,4.585,1.4,-0.67,1.552063143,2.9916,0.6138,3.053918958,4.4016,1.2838,4.585,-1.41,-0.67,1.561089363
29/06/2019 09:00,6.29392,0.83906,6.349602401,5.17392,1.50906,5.3895,1.12,-0.67,1.30510536,4.04392,0.83906,4.130049715,5.17392,1.50906,5.3895,-1.13,-0.67,1.313697073
29/06/2019 09:30,6.16776,0.75268,6.213516766,4.87776,1.42268,5.081,1.29,-0.67,1.45361618,3.58776,0.75268,3.665862654,4.87776,1.42268,5.081,-1.29,-0.67,1.45361618
29/06/2019 10:00,5.946,0.688,5.985671224,4.656,1.358,4.85,1.29,-0.67,1.45361618,3.366,0.688,3.435593107,4.656,1.358,4.85,-1.29,-0.67,1.45361618
29/06/2019 10:30,6.1256,0.7958,6.177076412,5.0256,1.4658,5.235,1.1,-0.67,1.287982919,3.9556,0.7958,4.034856751,5.0256,1.4658,5.235,-1.07,-0.67,1.26245792
29/06/2019 11:00,6.23824,0.85782,6.296943183,5.23824,1.52782,5.4565,1,-0.67,1.203702621,4.24824,0.85782,4.333981801,5.23824,1.52782,5.4565,-0.99,-0.67,1.19540788
29/06/2019 11:30,6.25976,0.82868,6.314372954,5.30976,1.54868,5.531,0.95,-0.72,1.192015101,4.37976,0.80868,4.453791755,5.30976,1.54868,5.531,-0.93,-0.74,1.188486432
29/06/2019 12:00,6.44792,0.93606,6.515510774,5.67792,1.65606,5.9145,0.77,-0.72,1.054182147,4.90792,0.91606,4.992679105,5.67792,1.65606,5.9145,-0.77,-0.74,1.067941946
29/06/2019 12:30,6.58416,0.99038,6.658229153,5.86416,1.71038,6.1085,0.72,-0.72,1.018233765,5.14416,1.02038,5.244383419,5.86416,1.71038,6.1085,-0.72,-0.69,0.997246208
29/06/2019 13:00,6.63024,1.00382,6.705798763,5.91024,1.72382,6.1565,0.72,-0.72,1.018233765,5.19024,1.03382,5.292199453,5.91024,1.72382,6.1565,-0.72,-0.69,0.997246208
29/06/2019 13:30,6.56928,1.03604,6.650475066,5.84928,1.70604,6.093,0.72,-0.67,0.983514108,5.12928,1.01604,5.228943545,5.84928,1.70604,6.093,-0.72,-0.69,0.997246208
