Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2019 14:00,6.44352,0.99936,6.520557522,5.72352,1.66936,5.962,0.72,-0.67,0.983514108,5.00352,0.97936,5.098466279,5.72352,1.66936,5.962,-0.72,-0.69,0.997246208
29/06/2019 14:30,6.6288,1.0534,6.711977428,5.9088,1.7234,6.155,0.72,-0.67,0.983514108,5.1888,1.0334,5.290705151,5.9088,1.7234,6.155,-0.72,-0.69,0.997246208
29/06/2019 15:00,6.5084,0.9687,6.580095003,5.6184,1.6387,5.8525,0.89,-0.67,1.114001795,4.7284,0.9487,4.822633954,5.6184,1.6387,5.8525,-0.89,-0.69,1.126143863
29/06/2019 15:30,5.78256,0.77158,5.83380972,4.94256,1.44158,5.1485,0.84,-0.67,1.074476617,4.10256,0.75158,4.170835774,4.94256,1.44158,5.1485,-0.84,-0.69,1.087060256
29/06/2019 16:00,5.75488,0.73434,5.801542816,4.81488,1.40434,5.0155,0.94,-0.67,1.154339638,3.89488,0.71434,3.959844928,4.81488,1.40434,5.0155,-0.92,-0.69,1.15
29/06/2019 16:30,5.3508,0.5669,5.380746812,4.2408,1.2369,4.4175,1.11,-0.67,1.296533841,3.1408,0.5469,3.188059637,4.2408,1.2369,4.4175,-1.1,-0.69,1.298499134
29/06/2019 17:00,5.31184,0.42262,5.3286257,3.95184,1.15262,4.1165,1.36,-0.73,1.543534904,2.58184,0.40262,2.613044326,3.95184,1.15262,4.1165,-1.37,-0.75,1.561857868
29/06/2019 17:30,5.72984,0.50662,5.752193516,4.23984,1.23662,4.4165,1.49,-0.73,1.659216683,2.73984,0.48662,2.7827185,4.23984,1.23662,4.4165,-1.5,-0.75,1.677050983
29/06/2019 18:00,5.86728,0.56004,5.893947692,4.21728,1.23004,4.393,1.65,-0.67,1.780842497,2.57728,0.56004,2.637426207,4.21728,1.23004,4.393,-1.64,-0.67,1.771581215
29/06/2019 18:30,5.5888,0.4234,5.604815162,3.7488,1.0934,3.905,1.84,-0.67,1.958187938,1.9288,0.4234,1.974724538,3.7488,1.0934,3.905,-1.82,-0.67,1.939407126
29/06/2019 19:00,5.812,0.4885,5.832493142,3.972,1.1585,4.1375,1.84,-0.67,1.958187938,2.152,0.4885,2.20674789,3.972,1.1585,4.1375,-1.82,-0.67,1.939407126
29/06/2019 19:30,5.60464,0.42802,5.62095994,3.76464,1.09802,3.9215,1.84,-0.67,1.958187938,1.87464,0.42802,1.922882277,3.76464,1.09802,3.9215,-1.89,-0.67,2.005243127
29/06/2019 20:00,5.8672,0.5046,5.888858718,4.0272,1.1746,4.195,1.84,-0.67,1.958187938,2.2272,0.5046,2.283646426,4.0272,1.1746,4.195,-1.8,-0.67,1.920650931
29/06/2019 20:30,6.25256,0.70158,6.291797919,4.70256,1.37158,4.8985,1.55,-0.67,1.688608895,3.14256,0.70158,3.219922025,4.70256,1.37158,4.8985,-1.56,-0.67,1.697792685
29/06/2019 21:00,6.68816,0.94238,6.754225659,5.52816,1.61238,5.7585,1.16,-0.67,1.339589489,4.37816,0.94238,4.478433325,5.52816,1.61238,5.7585,-1.15,-0.67,1.330939518
29/06/2019 21:30,6.64304,0.92922,6.707714234,5.48304,1.59922,5.7115,1.16,-0.67,1.339589489,4.33304,0.92922,4.431555647,5.48304,1.59922,5.7115,-1.15,-0.67,1.330939518
29/06/2019 22:00,6.54272,0.88246,6.601963394,5.32272,1.55246,5.5445,1.22,-0.67,1.391869247,4.09272,0.88246,4.186775925,5.32272,1.55246,5.5445,-1.23,-0.67,1.40064271
29/06/2019 22:30,6.78952,1.66236,6.990065994,5.69952,1.66236,5.937,1.09,0,1.09,4.60952,1.66236,4.900113815,5.69952,1.66236,5.937,-1.09,0,1.09
29/06/2019 23:00,6.64664,0.97152,6.717266885,5.69664,1.66152,5.934,0.95,-0.69,1.174137982,4.75664,1.02152,4.865092723,5.69664,1.66152,5.934,-0.94,-0.64,1.137189518
29/06/2019 23:30,6.06056,0.80058,6.113208311,5.11056,1.49058,5.3235,0.95,-0.69,1.174137982,4.17056,0.85058,4.256413637,5.11056,1.49058,5.3235,-0.94,-0.64,1.137189518
30/06/2019 00:00,6.34728,1.65004,6.558246366,5.65728,1.65004,5.893,0.69,0,0.69,4.96728,1.65004,5.234166849,5.65728,1.65004,5.893,-0.69,0,0.69
30/06/2019 00:30,6.47784,0.21812,6.481511197,5.78784,1.68812,6.029,0.69,-1.47,1.623884232,5.09784,2.04812,5.493884618,5.78784,1.68812,6.029,-0.69,0.36,0.778267306
30/06/2019 01:00,7.33376,1.59318,7.504815671,8.03376,2.34318,8.3685,-0.7,-0.75,1.025914226,8.73376,1.59318,8.877881856,8.03376,2.34318,8.3685,0.7,-0.75,1.025914226
30/06/2019 01:30,8.00624,2.57432,8.409934744,8.82624,2.57432,9.194,-0.82,0,0.82,9.70624,2.57432,10.04182346,8.82624,2.57432,9.194,0.88,0,0.88
30/06/2019 02:00,6.74864,1.53752,6.921568435,7.56864,2.20752,7.884,-0.82,-0.67,1.058914539,8.37864,1.53752,8.518543068,7.56864,2.20752,7.884,0.81,-0.67,1.051189802
30/06/2019 02:30,6.34896,1.18178,6.458010301,6.34896,1.85178,6.6135,0,-0.67,0.67,6.34896,1.18178,6.458010301,6.34896,1.85178,6.6135,0,-0.67,0.67
30/06/2019 03:00,6.06048,1.76764,6.313,6.06048,1.76764,6.313,0,0,0,6.06048,1.76764,6.313,6.06048,1.76764,6.313,0,0,0
30/06/2019 03:30,6.15032,1.98926,6.464022853,6.82032,1.98926,7.1045,-0.67,0,0.67,7.49032,1.98926,7.749970906,6.82032,1.98926,7.1045,0.67,0,0.67
30/06/2019 04:00,7.1276,2.2743,7.481652374,7.7976,2.2743,8.1225,-0.67,0,0.67,8.4676,2.2743,8.76770724,7.7976,2.2743,8.1225,0.67,0,0.67
30/06/2019 04:30,6.61016,0.45338,6.625690051,7.28016,2.12338,7.5835,-0.67,-1.67,1.799388785,7.95016,2.96338,8.484495568,7.28016,2.12338,7.5835,0.67,0.84,1.074476617
30/06/2019 05:00,6.57176,1.41218,6.721776688,7.24176,2.11218,7.5435,-0.67,-0.7,0.968968524,7.91176,1.48218,8.049397732,7.24176,2.11218,7.5435,0.67,-0.63,0.919673855
30/06/2019 05:30,5.83104,0.86072,5.894223138,5.83104,1.70072,6.074,0,-0.84,0.84,5.83104,0.73072,5.876646935,5.83104,1.70072,6.074,0,-0.97,0.97
30/06/2019 06:00,5.48928,0.76104,5.541784622,5.48928,1.60104,5.718,0,-0.84,0.84,5.48928,0.63104,5.525432689,5.48928,1.60104,5.718,0,-0.97,0.97
30/06/2019 06:30,5.45328,0.82054,5.514666685,5.45328,1.59054,5.6805,0,-0.77,0.77,5.45328,0.86054,5.520760079,5.45328,1.59054,5.6805,0,-0.73,0.73
30/06/2019 07:00,5.52144,0.84042,5.58503406,5.52144,1.61042,5.7515,0,-0.77,0.77,5.52144,0.79042,5.577729238,5.52144,1.61042,5.7515,0,-0.82,0.82
30/06/2019 07:30,6.12656,0.74858,6.172123577,5.44656,1.58858,5.6735,0.68,-0.84,1.080740487,4.76656,0.65858,4.811841836,5.44656,1.58858,5.6735,-0.68,-0.93,1.152085066
30/06/2019 08:00,6.0824,0.7357,6.126731939,5.4024,1.5757,5.6275,0.68,-0.84,1.080740487,4.7224,0.7357,4.779363582,5.4024,1.5757,5.6275,-0.68,-0.84,1.080740487
30/06/2019 08:30,6.22736,0.77798,6.275768116,5.54736,1.61798,5.7785,0.68,-0.84,1.080740487,4.86736,0.62798,4.907703358,5.54736,1.61798,5.7785,-0.68,-0.99,1.201041215
30/06/2019 09:00,7.14416,1.04538,7.220238324,6.46416,1.88538,6.7335,0.68,-0.84,1.080740487,5.78416,0.97538,5.865822453,6.46416,1.88538,6.7335,-0.68,-0.91,1.136001761
30/06/2019 09:30,8.22464,2.20052,8.513929257,7.54464,2.20052,7.859,0.68,0,0.68,6.86464,1.53052,7.033190869,7.54464,2.20052,7.859,-0.68,-0.67,0.954620343
30/06/2019 10:00,6.45088,0.90984,6.514726518,5.45088,1.58984,5.678,1,-0.68,1.209297317,4.47088,0.91984,4.564523371,5.45088,1.58984,5.678,-0.98,-0.67,1.187139419
30/06/2019 10:30,6.77344,1.00392,6.847433446,5.77344,1.68392,6.014,1,-0.68,1.209297317,4.79344,1.01392,4.899500056,5.77344,1.68392,6.014,-0.98,-0.67,1.187139419
30/06/2019 11:00,6.65632,0.96976,6.726591291,5.65632,1.64976,5.892,1,-0.68,1.209297317,4.67632,0.97976,4.777855,5.65632,1.64976,5.892,-0.98,-0.67,1.187139419
30/06/2019 11:30,7.95464,1.43302,8.08268791,7.24464,2.11302,7.5465,0.71,-0.68,0.983107319,6.54464,1.44302,6.701837021,7.24464,2.11302,7.5465,-0.7,-0.67,0.968968524
30/06/2019 12:00,8.6084,1.6237,8.760191336,7.8984,2.3037,8.2275,0.71,-0.68,0.983107319,7.1984,1.6337,7.381459087,7.8984,2.3037,8.2275,-0.7,-0.67,0.968968524
30/06/2019 12:30,7.90056,1.37058,8.018562081,7.03056,2.05058,7.3235,0.87,-0.68,1.104219181,6.18056,1.38058,6.332876365,7.03056,2.05058,7.3235,-0.85,-0.67,1.082312339
30/06/2019 13:00,7.43928,1.23604,7.541265265,6.56928,1.91604,6.843,0.87,-0.68,1.104219181,5.71928,1.24604,5.853441671,6.56928,1.91604,6.843,-0.85,-0.67,1.082312339
30/06/2019 13:30,7.2412,1.2016,7.340219343,6.4512,1.8816,6.72,0.79,-0.68,1.042353107,5.6712,1.2116,5.799179597,6.4512,1.8816,6.72,-0.78,-0.67,1.028250942
30/06/2019 14:00,7.4092,1.0806,7.487585792,6.6192,1.9306,6.895,0.79,-0.85,1.160430954,5.8392,1.2606,5.973723211,6.6192,1.9306,6.895,-0.78,-0.67,1.028250942
30/06/2019 14:30,7.62672,1.22446,7.724387371,6.90672,2.01446,7.1945,0.72,-0.79,1.068877916,6.19672,1.18446,6.308905155,6.90672,2.01446,7.1945,-0.71,-0.83,1.092245394
30/06/2019 15:00,7.64016,1.22838,7.738279024,6.92016,2.01838,7.2085,0.72,-0.79,1.068877916,6.21016,1.18838,6.32284226,6.92016,2.01838,7.2085,-0.71,-0.83,1.092245394
30/06/2019 15:30,7.90416,1.30538,8.011227262,7.18416,2.09538,7.4835,0.72,-0.79,1.068877916,6.47416,1.32538,6.608432481,7.18416,2.09538,7.4835,-0.71,-0.77,1.047377678
30/06/2019 16:00,7.68816,1.24238,7.787895239,6.96816,2.03238,7.2585,0.72,-0.79,1.068877916,6.25816,1.26238,6.384212547,6.96816,2.03238,7.2585,-0.71,-0.77,1.047377678
30/06/2019 16:30,7.41552,1.16286,7.506142834,6.69552,1.95286,6.9745,0.72,-0.79,1.068877916,5.98552,1.10286,6.086275532,6.69552,1.95286,6.9745,-0.71,-0.85,1.107519752
30/06/2019 17:00,8.93184,1.50512,9.057767495,8.21184,2.39512,8.554,0.72,-0.89,1.144770719,7.50184,1.72512,7.697638755,8.21184,2.39512,8.554,-0.71,-0.67,0.976217189
30/06/2019 17:30,9.28128,1.82704,9.45939922,8.56128,2.49704,8.918,0.72,-0.67,0.983514108,7.85128,1.82704,8.061059037,8.56128,2.49704,8.918,-0.71,-0.67,0.976217189
30/06/2019 18:00,8.79072,3.53396,9.474472619,8.07072,2.35396,8.407,0.72,1.18,1.382316896,7.36072,0.68396,7.392428573,8.07072,2.35396,8.407,-0.71,-1.67,1.814662503
30/06/2019 18:30,8.67176,2.26968,8.963864613,7.78176,2.26968,8.106,0.89,0,0.89,6.92176,2.26968,7.284381154,7.78176,2.26968,8.106,-0.86,0,0.86
30/06/2019 19:00,7.62168,1.22924,7.720170788,6.51168,1.89924,6.783,1.11,-0.67,1.296533841,5.40168,1.22924,5.539781386,6.51168,1.89924,6.783,-1.11,-0.67,1.296533841
30/06/2019 19:30,7.55104,1.89322,7.784759922,6.49104,1.89322,6.7615,1.06,0,1.06,5.45104,1.89322,5.77045224,6.49104,1.89322,6.7615,-1.04,0,1.04
30/06/2019 20:00,7.41184,1.85262,7.639867345,6.35184,1.85262,6.6165,1.06,0,1.06,5.26184,1.85262,5.578455077,6.35184,1.85262,6.6165,-1.09,0,1.09
30/06/2019 20:30,7.15576,1.75168,7.367040383,6.00576,1.75168,6.256,1.15,0,1.15,4.91576,1.75168,5.218532284,6.00576,1.75168,6.256,-1.09,0,1.09
30/06/2019 21:00,6.39024,0.60132,6.418469677,5.01024,1.46132,5.219,1.38,-0.86,1.62603813,3.62024,0.66132,3.680146981,5.01024,1.46132,5.219,-1.39,-0.8,1.603776792
30/06/2019 21:30,5.884,0.407,5.898059427,4.344,1.267,4.525,1.54,-0.86,1.763859405,2.804,0.417,2.834837738,4.344,1.267,4.525,-1.54,-0.85,1.759005401
30/06/2019 22:00,5.63152,0.33336,5.641378059,4.09152,1.19336,4.262,1.54,-0.86,1.763859405,2.55152,0.23336,2.562169237,4.09152,1.19336,4.262,-1.54,-0.96,1.814717609
30/06/2019 22:30,5.68872,0.50796,5.711353482,4.27872,1.24796,4.457,1.41,-0.74,1.592388144,2.85872,0.49796,2.901765704,4.27872,1.24796,4.457,-1.42,-0.75,1.605895389
30/06/2019 23:00,5.7364,0.6152,5.769294238,4.6464,1.3552,4.84,1.09,-0.74,1.317459677,3.5564,0.6052,3.607526576,4.6464,1.3552,4.84,-1.09,-0.75,1.323102415
30/06/2019 23:30,5.63064,0.64852,5.667864236,4.76064,1.38852,4.959,0.87,-0.74,1.142147101,3.93064,0.58852,3.974454252,4.76064,1.38852,4.959,-0.83,-0.8,1.15277925
01/07/2019 00:00,5.83232,0.65276,5.868735145,5.15232,1.50276,5.367,0.68,-0.85,1.08853112,4.45232,0.70276,4.50744107,5.15232,1.50276,5.367,-0.7,-0.8,1.063014581
01/07/2019 00:30,5.472,0.746,5.522617133,5.472,1.596,5.7,0,-0.85,0.85,5.472,0.696,5.516085569,5.472,1.596,5.7,0,-0.9,0.9
01/07/2019 01:00,5.59392,0.78156,5.648254332,5.59392,1.63156,5.827,0,-0.85,0.85,5.59392,0.66156,5.632903567,5.59392,1.63156,5.827,0,-0.97,0.97
01/07/2019 01:30,5.8272,0.8496,5.888809727,5.8272,1.6996,6.07,0,-0.85,0.85,5.8272,0.7296,5.872697506,5.8272,1.6996,6.07,0,-0.97,0.97
01/07/2019 02:00,6.30576,0.98918,6.38287445,6.30576,1.83918,6.5685,0,-0.85,0.85,6.30576,0.99918,6.384431835,6.30576,1.83918,6.5685,0,-0.84,0.84
01/07/2019 02:30,6.5712,0.6666,6.604924299,6.5712,1.9166,6.845,0,-1.25,1.25,6.5712,1.6366,6.771936872,6.5712,1.9166,6.845,0,-0.28,0.28
01/07/2019 03:00,6.3816,1.8613,6.6475,6.3816,1.8613,6.6475,0,0,0,6.3816,1.8613,6.6475,6.3816,1.8613,6.6475,0,0,0
01/07/2019 03:30,6.2424,1.8207,6.5025,6.2424,1.8207,6.5025,0,0,0,6.2424,1.8207,6.5025,6.2424,1.8207,6.5025,0,0,0
01/07/2019 04:00,5.62512,0.54066,5.651043112,5.62512,1.64066,5.8595,0,-1.1,1.1,5.62512,0.66066,5.663783775,5.62512,1.64066,5.8595,0,-0.98,0.98
01/07/2019 04:30,5.35008,0.72044,5.39836918,5.35008,1.56044,5.573,0,-0.84,0.84,5.35008,0.58044,5.381474389,5.35008,1.56044,5.573,0,-0.98,0.98
01/07/2019 05:00,5.40144,0.73542,5.451274773,5.40144,1.57542,5.6265,0,-0.84,0.84,5.40144,0.59542,5.434158541,5.40144,1.57542,5.6265,0,-0.98,0.98
01/07/2019 05:30,5.42592,0.74256,5.476495522,5.42592,1.58256,5.652,0,-0.84,0.84,4.74592,0.74256,4.803660271,5.42592,1.58256,5.652,-0.68,-0.84,1.080740487
01/07/2019 06:00,6.1736,0.8223,6.228122851,5.4936,1.6023,5.7225,0.68,-0.78,1.034794666,4.8136,0.8623,4.890225583,5.4936,1.6023,5.7225,-0.68,-0.74,1.004987562
01/07/2019 06:30,6.36872,0.85296,6.425584425,5.59872,1.63296,5.832,0.77,-0.78,1.09603832,4.84872,0.89296,4.930259953,5.59872,1.63296,5.832,-0.75,-0.74,1.053612832
01/07/2019 07:00,7.21784,0.99312,7.285842546,6.38784,1.86312,6.654,0.83,-0.87,1.202414238,5.56784,1.12312,5.679985986,6.38784,1.86312,6.654,-0.82,-0.74,1.104536102
01/07/2019 07:30,7.56424,1.88832,7.79637603,6.47424,1.88832,6.744,1.09,0,1.09,5.40424,1.88832,5.724645177,6.47424,1.88832,6.744,-1.07,0,1.07
01/07/2019 08:00,7.53576,1.78668,7.744669405,6.12576,1.78668,6.381,1.41,0,1.41,4.72576,1.78668,5.052230498,6.12576,1.78668,6.381,-1.4,0,1.4
01/07/2019 08:30,8.58624,2.18932,8.860961539,7.50624,2.18932,7.819,1.08,0,1.08,6.44624,0.67932,6.481935344,7.50624,2.18932,7.819,-1.06,-1.51,1.844911922
01/07/2019 09:00,8.46176,2.11218,8.721392472,7.24176,2.11218,7.5435,1.22,0,1.22,6.02176,2.11218,6.38144951,7.24176,2.11218,7.5435,-1.22,0,1.22
01/07/2019 09:30,7.85768,0.35724,7.865796552,6.36768,1.85724,6.633,1.49,-1.5,2.1142611,4.86768,2.85724,5.644300577,6.36768,1.85724,6.633,-1.5,1,1.802775638
01/07/2019 10:00,7.988,1.974,8.228293869,6.768,1.974,7.05,1.22,0,1.22,5.548,1.974,5.888716329,6.768,1.974,7.05,-1.22,0,1.22
01/07/2019 10:30,8.10944,2.07942,8.371798173,7.12944,2.07942,7.4265,0.98,0,0.98,6.16944,2.07942,6.510451401,7.12944,2.07942,7.4265,-0.96,0,0.96
01/07/2019 11:00,8.75656,3.14608,9.304577497,7.90656,2.30608,8.236,0.85,0.84,1.19503138,7.07656,2.30608,7.442829193,7.90656,2.30608,8.236,-0.83,0,0.83
01/07/2019 11:30,8.88232,2.36026,9.190562325,8.09232,2.36026,8.4295,0.79,0,0.79,7.26232,2.36026,7.636237231,8.09232,2.36026,8.4295,-0.83,0,0.83
01/07/2019 12:00,8.78728,2.33254,9.091591316,7.99728,2.33254,8.3305,0.79,0,0.79,7.16728,2.33254,7.537283692,7.99728,2.33254,8.3305,-0.83,0,0.83
01/07/2019 12:30,8.6932,2.2701,8.984713699,7.7832,2.2701,8.1075,0.91,0,0.91,6.8932,2.2701,7.25737971,7.7832,2.2701,8.1075,-0.89,0,0.89
01/07/2019 13:00,8.87056,2.34808,9.176072929,8.05056,2.34808,8.386,0.82,0,0.82,7.24056,2.34808,7.611779608,8.05056,2.34808,8.386,-0.81,0,0.81
01/07/2019 13:30,7.91016,2.00088,8.159298499,6.86016,2.00088,7.146,1.05,0,1.05,5.82016,2.00088,6.154492928,6.86016,2.00088,7.146,-1.04,0,1.04
01/07/2019 14:00,7.89768,1.97974,8.142034135,6.78768,1.97974,7.0705,1.11,0,1.11,5.68768,1.97974,6.022381111,6.78768,1.97974,7.0705,-1.1,0,1.1
01/07/2019 14:30,7.7608,1.8669,7.982188437,6.4008,1.8669,6.6675,1.36,0,1.36,5.0408,1.8669,5.375405124,6.4008,1.8669,6.6675,-1.36,0,1.36
01/07/2019 15:00,7.48712,1.76666,7.692727309,6.05712,1.76666,6.3095,1.43,0,1.43,4.61712,1.76666,4.943570031,6.05712,1.76666,6.3095,-1.44,0,1.44
01/07/2019 15:30,7.84016,1.91338,8.070262192,6.56016,1.91338,6.8335,1.28,0,1.28,5.28016,1.91338,5.616147492,6.56016,1.91338,6.8335,-1.28,0,1.28
01/07/2019 16:00,7.89656,1.90358,8.12276287,6.52656,1.90358,6.7985,1.37,0,1.37,5.14656,1.90358,5.487321446,6.52656,1.90358,6.7985,-1.38,0,1.38
01/07/2019 16:30,8.57008,2.15544,8.836978714,7.39008,2.15544,7.698,1.18,0,1.18,6.22008,2.15544,6.582956539,7.39008,2.15544,7.698,-1.17,0,1.17
01/07/2019 17:00,8.51824,2.08782,8.770370862,7.15824,2.08782,7.4565,1.36,0,1.36,5.79824,2.08782,6.162676322,7.15824,2.08782,7.4565,-1.36,0,1.36
01/07/2019 17:30,8.30816,0.45238,8.320466949,6.72816,1.96238,7.0085,1.58,-1.51,2.185520533,5.16816,2.97238,5.961956109,6.72816,1.96238,7.0085,-1.56,1.01,1.858413302
01/07/2019 18:00,8.18488,1.27434,8.283489787,6.73488,1.96434,7.0155,1.45,-0.69,1.60580198,5.27488,1.29434,5.431360331,6.73488,1.96434,7.0155,-1.46,-0.67,1.606393476
01/07/2019 18:30,8.86672,2.27696,9.154412619,7.80672,2.27696,8.132,1.06,0,1.06,6.76672,2.27696,7.13954105,7.80672,2.27696,8.132,-1.04,0,1.04
01/07/2019 19:00,8.4308,2.1119,8.691289332,7.2408,2.1119,7.5425,1.19,0,1.19,6.0608,2.1119,6.418209895,7.2408,2.1119,7.5425,-1.18,0,1.18
01/07/2019 19:30,7.99632,1.25976,8.094944645,6.61632,1.92976,6.892,1.38,-0.67,1.534046935,5.23632,1.25976,5.385725801,6.61632,1.92976,6.892,-1.38,-0.67,1.534046935
01/07/2019 20:00,7.7616,1.1913,7.852491977,6.3816,1.8613,6.6475,1.38,-0.67,1.534046935,5.0016,1.1913,5.141517116,6.3816,1.8613,6.6475,-1.38,-0.67,1.534046935
01/07/2019 20:30,7.00936,0.91648,7.069021375,5.43936,1.58648,5.666,1.57,-0.67,1.706985647,3.87936,0.91648,3.986147213,5.43936,1.58648,5.666,-1.56,-0.67,1.697792685
01/07/2019 21:00,7.12864,1.70002,7.328545302,5.82864,1.70002,6.0715,1.3,0,1.3,4.51864,1.70002,4.827854125,5.82864,1.70002,6.0715,-1.31,0,1.31
01/07/2019 21:30,6.37144,0.63042,6.402552386,4.80144,1.40042,5.0015,1.57,-0.77,1.748656627,3.22144,0.63042,3.282545514,4.80144,1.40042,5.0015,-1.58,-0.77,1.757640464
01/07/2019 22:00,5.95312,0.43216,5.968785471,4.29312,1.25216,4.472,1.66,-0.82,1.85148589,2.63312,0.42216,2.666747082,4.29312,1.25216,4.472,-1.66,-0.83,1.855936421
01/07/2019 22:30,6.10688,0.66784,6.1432885,4.58688,1.33784,4.778,1.52,-0.67,1.661114084,3.05688,0.65784,3.126862453,4.58688,1.33784,4.778,-1.53,-0.68,1.674305826
01/07/2019 23:00,5.6648,0.4814,5.685218114,4.3248,1.2614,4.505,1.34,-0.78,1.550483795,2.9548,0.6514,3.02575032,4.3248,1.2614,4.505,-1.37,-0.61,1.49966663
01/07/2019 23:30,5.73088,0.64984,5.767605881,4.73088,1.37984,4.928,1,-0.73,1.238103388,3.75088,0.63984,3.805061892,4.73088,1.37984,4.928,-0.98,-0.74,1.228006515
02/07/2019 00:00,5.85448,0.78964,5.90749248,5.00448,1.45964,5.213,0.85,-0.67,1.082312339,4.17448,0.78964,4.248507338,5.00448,1.45964,5.213,-0.83,-0.67,1.066677083
02/07/2019 00:30,5.56064,0.61602,5.594657974,4.82064,1.40602,5.0215,0.74,-0.79,1.082450923,4.08064,0.60602,4.125394896,4.82064,1.40602,5.0215,-0.74,-0.8,1.089770618
02/07/2019 01:00,5.10336,0.69848,5.150937546,5.10336,1.48848,5.316,0,-0.79,0.79,5.10336,0.68848,5.149591052,5.10336,1.48848,5.316,0,-0.8,0.8
02/07/2019 01:30,5.78768,0.69974,5.8298264,5.10768,1.48974,5.3205,0.68,-0.79,1.042353107,4.42768,0.68974,4.481081505,5.10768,1.48974,5.3205,-0.68,-0.8,1.04995238
02/07/2019 02:00,5.552,0.631,5.587742388,4.872,1.421,5.075,0.68,-0.79,1.042353107,4.192,0.621,4.237747633,4.872,1.421,5.075,-0.68,-0.8,1.04995238
02/07/2019 02:30,5.7944,0.7017,5.836733183,5.1144,1.4917,5.3275,0.68,-0.79,1.042353107,4.4344,0.6917,4.488023201,5.1144,1.4917,5.3275,-0.68,-0.8,1.04995238
02/07/2019 03:00,5.74032,0.88426,5.808028017,5.74032,1.67426,5.9795,0,-0.79,0.79,5.74032,0.87426,5.80651395,5.74032,1.67426,5.9795,0,-0.8,0.8
02/07/2019 03:30,5.70992,0.79706,5.765283258,5.02992,1.46706,5.2395,0.68,-0.67,0.954620343,4.34992,0.79706,4.422341987,5.02992,1.46706,5.2395,-0.68,-0.67,0.954620343
02/07/2019 04:00,5.94608,0.86594,6.008803496,5.26608,1.53594,5.4855,0.68,-0.67,0.954620343,4.58608,0.86594,4.667117081,5.26608,1.53594,5.4855,-0.68,-0.67,0.954620343
02/07/2019 04:30,6.07856,0.90458,6.145498893,5.39856,1.57458,5.6235,0.68,-0.67,0.954620343,4.71856,0.90458,4.804484723,5.39856,1.57458,5.6235,-0.68,-0.67,0.954620343
02/07/2019 05:00,5.83584,1.03212,5.926407023,5.83584,1.70212,6.079,0,-0.67,0.67,5.83584,1.03212,5.926407023,5.83584,1.70212,6.079,0,-0.67,0.67
02/07/2019 05:30,5.6048,0.6264,5.639695027,4.9248,1.4364,5.13,0.68,-0.81,1.057591604,4.2448,0.5864,4.285112834,4.9248,1.4364,5.13,-0.68,-0.85,1.08853112
02/07/2019 06:00,5.6168,0.6299,5.65200993,4.9368,1.4399,5.1425,0.68,-0.81,1.057591604,4.2568,0.5399,4.290901799,4.9368,1.4399,5.1425,-0.68,-0.9,1.128007092
02/07/2019 06:30,5.69912,0.52266,5.723036104,4.56912,1.33266,4.7595,1.13,-0.81,1.390323703,3.42912,0.43266,3.456307083,4.56912,1.33266,4.7595,-1.14,-0.9,1.452446212
02/07/2019 07:00,6.07744,0.67092,6.114361013,4.59744,1.34092,4.789,1.48,-0.67,1.624592257,3.11744,0.67092,3.188818872,4.59744,1.34092,4.789,-1.48,-0.67,1.624592257
02/07/2019 07:30,6.11744,0.50592,6.138324462,4.23744,1.23592,4.414,1.88,-0.73,2.016754819,2.36744,0.49592,2.418823846,4.23744,1.23592,4.414,-1.87,-0.74,2.01109423
02/07/2019 08:00,6.49136,0.61498,6.520425987,4.61136,1.34498,4.8035,1.88,-0.73,2.016754819,2.74136,0.60498,2.807321757,4.61136,1.34498,4.8035,-1.87,-0.74,2.01109423
02/07/2019 08:30,7.076,1.5505,7.243881988,5.316,1.5505,5.5375,1.76,0,1.76,3.586,1.5505,3.906846075,5.316,1.5505,5.5375,-1.73,0,1.73
02/07/2019 09:00,7.33512,1.69316,7.527999482,5.80512,1.69316,6.047,1.53,0,1.53,4.26512,1.69316,4.588903943,5.80512,1.69316,6.047,-1.54,0,1.54
02/07/2019 09:30,7.19256,1.65158,7.379744972,5.66256,1.65158,5.8985,1.53,0,1.53,4.12256,1.65158,4.441082914,5.66256,1.65158,5.8985,-1.54,0,1.54
02/07/2019 10:00,7.47416,1.79788,7.687355865,6.16416,1.79788,6.421,1.31,0,1.31,4.85416,1.79788,5.176412059,6.16416,1.79788,6.421,-1.31,0,1.31
02/07/2019 10:30,7.53976,1.86368,7.766677797,6.38976,1.86368,6.656,1.15,0,1.15,5.23976,1.86368,5.561329697,6.38976,1.86368,6.656,-1.15,0,1.15
02/07/2019 11:00,6.93416,1.53538,7.102110014,5.26416,1.53538,5.4835,1.67,0,1.67,3.63416,1.53538,3.945188291,5.26416,1.53538,5.4835,-1.63,0,1.63
02/07/2019 11:30,6.70328,1.43304,6.854747727,4.91328,1.43304,5.118,1.79,0,1.79,3.14328,1.43304,3.454535106,4.91328,1.43304,5.118,-1.77,0,1.77
02/07/2019 12:00,6.65792,1.39356,6.802198777,4.77792,1.39356,4.977,1.88,0,1.88,2.90792,1.39356,3.224594269,4.77792,1.39356,4.977,-1.87,0,1.87
02/07/2019 12:30,6.57624,1.31432,6.706293283,4.50624,1.31432,4.694,2.07,0,2.07,2.43624,1.31432,2.768158666,4.50624,1.31432,4.694,-2.07,0,2.07
02/07/2019 13:00,6.558,1.344,6.694303549,4.608,1.344,4.8,1.95,0,1.95,2.658,1.344,2.978472763,4.608,1.344,4.8,-1.95,0,1.95
02/07/2019 13:30,7.02072,1.56646,7.193351531,5.37072,1.56646,5.5945,1.65,0,1.65,3.72072,1.56646,4.037022944,5.37072,1.56646,5.5945,-1.65,0,1.65
02/07/2019 14:00,7.16248,1.66614,7.35371622,5.71248,1.66614,5.9505,1.45,0,1.45,4.27248,1.66614,4.585859554,5.71248,1.66614,5.9505,-1.44,0,1.44
02/07/2019 14:30,6.76976,1.49618,6.933123758,5.12976,1.49618,5.3435,1.64,0,1.64,3.51976,1.49618,3.824560766,5.12976,1.49618,5.3435,-1.61,0,1.61
02/07/2019 15:00,6.85512,1.53566,7.025021128,5.26512,1.53566,5.4845,1.59,0,1.59,3.65512,1.53566,3.964612699,5.26512,1.53566,5.4845,-1.61,0,1.61
02/07/2019 15:30,6.7476,1.4693,6.905718518,5.0376,1.4693,5.2475,1.71,0,1.71,3.3576,1.4693,3.665012995,5.0376,1.4693,5.2475,-1.68,0,1.68
02/07/2019 16:00,7.03224,1.55232,7.201534337,5.32224,1.55232,5.544,1.71,0,1.71,3.64224,1.55232,3.959243564,5.32224,1.55232,5.544,-1.68,0,1.68
02/07/2019 16:30,7.4848,1.7164,7.679079372,5.8848,1.7164,6.13,1.6,0,1.6,4.2848,1.7164,4.615792456,5.8848,1.7164,6.13,-1.6,0,1.6
02/07/2019 17:00,6.9356,1.4483,7.08520432,4.9656,1.4483,5.1725,1.97,0,1.97,2.9956,1.4483,3.327340116,4.9656,1.4483,5.1725,-1.97,0,1.97
02/07/2019 17:30,6.88304,1.37172,7.018394076,4.70304,1.37172,4.899,2.18,0,2.18,2.51304,1.37172,2.863037862,4.70304,1.37172,4.899,-2.19,0,2.19
02/07/2019 18:00,6.87824,1.37032,7.013413035,4.69824,1.37032,4.894,2.18,0,2.18,2.50824,1.37032,2.85815409,4.69824,1.37032,4.894,-2.19,0,2.19
02/07/2019 18:30,7.24776,1.56268,7.414310069,5.35776,1.56268,5.581,1.89,0,1.89,3.51776,1.56268,3.849234236,5.35776,1.56268,5.581,-1.84,0,1.84
02/07/2019 19:00,6.83048,1.41764,6.976041872,4.86048,1.41764,5.063,1.97,0,1.97,2.88048,1.41764,3.210431155,4.86048,1.41764,5.063,-1.98,0,1.98
02/07/2019 19:30,6.854,1.4245,7.000465431,4.884,1.4245,5.0875,1.97,0,1.97,2.904,1.4245,3.234565852,4.884,1.4245,5.0875,-1.98,0,1.98
02/07/2019 20:00,6.74648,1.39314,6.888819307,4.77648,1.39314,4.9755,1.97,0,1.97,2.85648,1.39314,3.178099597,4.77648,1.39314,4.9755,-1.92,0,1.92
02/07/2019 20:30,6.2564,1.2502,6.380089419,4.2864,1.2502,4.465,1.97,0,1.97,2.3164,1.2502,2.6322441,4.2864,1.2502,4.465,-1.97,0,1.97
02/07/2019 21:00,6.25624,1.27932,6.385702671,4.38624,1.27932,4.569,1.87,0,1.87,2.54624,1.27932,2.849560984,4.38624,1.27932,4.569,-1.84,0,1.84
02/07/2019 21:30,6.44656,0.70858,6.48538522,4.72656,1.37858,4.9235,1.72,-0.67,1.845887321,3.04656,0.70858,3.127876828,4.72656,1.37858,4.9235,-1.68,-0.67,1.808673547
02/07/2019 22:00,6.42992,0.76206,6.474921362,4.90992,1.43206,5.1145,1.52,-0.67,1.661114084,3.37992,0.76206,3.464764732,4.90992,1.43206,5.1145,-1.53,-0.67,1.670269439
02/07/2019 22:30,6.60368,0.86524,6.660122356,5.26368,1.53524,5.483,1.34,-0.67,1.498165545,3.92368,0.86524,4.017947859,5.26368,1.53524,5.483,-1.34,-0.67,1.498165545
02/07/2019 23:00,6.64752,0.89886,6.708015463,5.68752,1.65886,5.9245,0.96,-0.76,1.224418229,4.73752,0.98886,4.839621871,5.68752,1.65886,5.9245,-0.95,-0.67,1.162497312
02/07/2019 23:30,6.4392,0.9081,6.50291798,5.7192,1.6681,5.9575,0.72,-0.76,1.046900186,4.9992,0.8981,5.079230675,5.7192,1.6681,5.9575,-0.72,-0.77,1.054182147
03/07/2019 00:00,5.72112,0.90866,5.792829796,5.72112,1.66866,5.9595,0,-0.76,0.76,5.72112,0.89866,5.791269623,5.72112,1.66866,5.9595,0,-0.77,0.77
03/07/2019 00:30,5.92176,1.05718,6.015386193,5.92176,1.72718,6.1685,0,-0.67,0.67,5.92176,1.05718,6.015386193,5.92176,1.72718,6.1685,0,-0.67,0.67
03/07/2019 01:00,5.8464,0.8952,5.914539373,5.8464,1.7052,6.09,0,-0.81,0.81,5.8464,0.8752,5.911545314,5.8464,1.7052,6.09,0,-0.83,0.83
03/07/2019 01:30,5.41488,0.76934,5.469260412,5.41488,1.57934,5.6405,0,-0.81,0.81,5.41488,0.74934,5.466482951,5.41488,1.57934,5.6405,0,-0.83,0.83
03/07/2019 02:00,5.29776,0.73518,5.348527896,5.29776,1.54518,5.5185,0,-0.81,0.81,5.29776,0.71518,5.345815508,5.29776,1.54518,5.5185,0,-0.83,0.83
03/07/2019 02:30,5.14368,0.69024,5.18978566,5.14368,1.50024,5.358,0,-0.81,0.81,5.14368,0.67024,5.187163541,5.14368,1.50024,5.358,0,-0.83,0.83
03/07/2019 03:00,5.11248,0.68114,5.15765484,5.11248,1.49114,5.3255,0,-0.81,0.81,5.11248,0.61114,5.148877921,5.11248,1.49114,5.3255,0,-0.88,0.88
03/07/2019 03:30,5.02752,0.65636,5.070184001,5.02752,1.46636,5.237,0,-0.81,0.81,5.02752,0.64636,5.068899151,5.02752,1.46636,5.237,0,-0.82,0.82
03/07/2019 04:00,5.53992,0.67456,5.580837285,4.84992,1.41456,5.052,0.69,-0.74,1.011780609,4.14992,0.66456,4.202793833,4.84992,1.41456,5.052,-0.7,-0.75,1.025914226
03/07/2019 04:30,5.41704,0.57872,5.447865564,4.72704,1.37872,4.924,0.69,-0.8,1.056456341,4.02704,0.54872,4.064252059,4.72704,1.37872,4.924,-0.7,-0.83,1.085771615
03/07/2019 05:00,5.30088,0.54484,5.328806564,4.61088,1.34484,4.803,0.69,-0.8,1.056456341,3.91088,0.51484,3.944621984,4.61088,1.34484,4.803,-0.7,-0.83,1.085771615
03/07/2019 05:30,5.25288,0.33084,5.263288269,4.56288,1.33084,4.753,0.69,-1,1.214948559,3.86288,0.33084,3.877021666,4.56288,1.33084,4.753,-0.7,-1,1.220655562
03/07/2019 06:00,5.2964,0.4252,5.313440317,4.4064,1.2852,4.59,0.89,-0.86,1.237618681,3.5264,0.4252,3.551942004,4.4064,1.2852,4.59,-0.88,-0.86,1.230447073
03/07/2019 06:30,5.66832,0.46076,5.687016037,4.52832,1.32076,4.717,1.14,-0.86,1.428005602,3.38832,0.38076,3.409646697,4.52832,1.32076,4.717,-1.14,-0.94,1.477565565
03/07/2019 07:00,5.8964,0.4252,5.911711089,4.4064,1.2852,4.59,1.49,-0.86,1.720377865,2.9064,0.4252,2.937338251,4.4064,1.2852,4.59,-1.5,-0.86,1.72904598
03/07/2019 07:30,6.2592,0.4231,6.273483741,4.3992,1.2831,4.5825,1.86,-0.86,2.049194964,2.5592,0.4231,2.593938752,4.3992,1.2831,4.5825,-1.84,-0.86,2.031058837
03/07/2019 08:00,6.67008,1.40294,6.816025811,4.81008,1.40294,5.0105,1.86,0,1.86,2.91008,1.40294,3.230604626,4.81008,1.40294,5.0105,-1.9,0,1.9
03/07/2019 08:30,6.96816,0.81988,7.016228118,5.10816,1.48988,5.321,1.86,-0.67,1.976992666,3.37816,0.81988,3.47622902,5.10816,1.48988,5.321,-1.73,-0.67,1.855208883
03/07/2019 09:00,6.93568,0.85124,6.987722562,5.21568,1.52124,5.433,1.72,-0.67,1.845887321,3.48568,0.85124,3.588115745,5.21568,1.52124,5.433,-1.73,-0.67,1.855208883
03/07/2019 09:30,6.76192,0.80056,6.809145203,5.04192,1.47056,5.252,1.72,-0.67,1.845887321,3.31192,0.80056,3.407302511,5.04192,1.47056,5.252,-1.73,-0.67,1.855208883
03/07/2019 10:00,4.79888,-0.15116,4.801260105,2.25888,0.65884,2.353,2.54,-0.81,2.666027007,-0.29112,-0.15116,0.328024694,2.25888,0.65884,2.353,-2.55,-0.81,2.675556017
03/07/2019 10:30,6.1616,0.6213,6.192844924,4.4616,1.3013,4.6475,1.7,-0.68,1.830956034,2.7616,0.6213,2.83062683,4.4616,1.3013,4.6475,-1.7,-0.68,1.830956034
03/07/2019 11:00,6.56864,0.75752,6.612175739,4.92864,1.43752,5.134,1.64,-0.68,1.775387282,3.29864,0.75752,3.384503272,4.92864,1.43752,5.134,-1.63,-0.68,1.766154014
03/07/2019 11:30,6.80552,0.87036,6.86094957,5.31552,1.55036,5.537,1.49,-0.68,1.637833935,3.85552,0.87036,3.952538551,5.31552,1.55036,5.537,-1.46,-0.68,1.610589954
03/07/2019 12:00,7.00256,0.95408,7.067256554,5.60256,1.63408,5.836,1.4,-0.68,1.556406117,4.21256,0.95408,4.319251139,5.60256,1.63408,5.836,-1.39,-0.68,1.547417203
03/07/2019 12:30,6.84896,0.85678,6.902341997,5.26896,1.53678,5.4885,1.58,-0.68,1.720116275,3.68896,0.85678,3.78714904,5.26896,1.53678,5.4885,-1.58,-0.68,1.720116275
03/07/2019 13:00,6.94248,0.93364,7.004977673,5.53248,1.61364,5.763,1.41,-0.68,1.565407295,4.11248,0.93364,4.21712881,5.53248,1.61364,5.763,-1.42,-0.68,1.574420528
03/07/2019 13:30,6.762,0.881,6.819149874,5.352,1.561,5.575,1.41,-0.68,1.565407295,3.932,0.881,4.029489422,5.352,1.561,5.575,-1.42,-0.68,1.574420528
03/07/2019 14:00,6.36544,1.40742,6.519176133,4.82544,1.40742,5.0265,1.54,0,1.54,3.30544,1.40742,3.592598593,4.82544,1.40742,5.0265,-1.52,0,1.52
03/07/2019 14:30,6.49312,0.79216,6.541263242,5.01312,1.46216,5.222,1.48,-0.67,1.624592257,3.49312,0.79216,3.581815852,5.01312,1.46216,5.222,-1.52,-0.67,1.661114084
03/07/2019 15:00,6.73592,0.94756,6.80224141,5.54592,1.61756,5.777,1.19,-0.67,1.365650028,4.37592,0.94756,4.477336909,5.54592,1.61756,5.777,-1.17,-0.67,1.348258136
03/07/2019 15:30,6.54392,0.89156,6.604374929,5.35392,1.56156,5.577,1.19,-0.67,1.365650028,4.18392,0.89156,4.277857618,5.35392,1.56156,5.577,-1.17,-0.67,1.348258136
03/07/2019 16:00,6.68608,0.88344,6.744192465,5.32608,1.55344,5.548,1.36,-0.67,1.516080473,3.97608,0.88344,4.073042892,5.32608,1.55344,5.548,-1.35,-0.67,1.507116452
03/07/2019 16:30,6.77456,0.84508,6.827065504,5.19456,1.51508,5.411,1.58,-0.67,1.716187635,3.63456,0.84508,3.731512642,5.19456,1.51508,5.411,-1.56,-0.67,1.697792685
03/07/2019 17:00,6.77784,0.80812,6.825845955,5.06784,1.47812,5.279,1.71,-0.67,1.836572895,3.35784,0.80812,3.453715014,5.06784,1.47812,5.279,-1.71,-0.67,1.836572895
03/07/2019 17:30,6.71112,0.73616,6.751374912,4.82112,1.40616,5.022,1.89,-0.67,2.005243127,2.96112,0.73616,3.051256004,4.82112,1.40616,5.022,-1.86,-0.67,1.976992666
03/07/2019 18:00,6.93352,1.51186,7.096437152,5.18352,1.51186,5.3995,1.75,0,1.75,3.48352,1.51186,3.797450757,5.18352,1.51186,5.3995,-1.7,0,1.7
03/07/2019 18:30,6.5684,0.7062,6.606254385,4.7184,1.3762,4.915,1.85,-0.67,1.967587355,2.8884,0.7062,2.973478266,4.7184,1.3762,4.915,-1.83,-0.67,1.948794499
03/07/2019 19:00,7.11072,0.89646,7.16700631,5.37072,1.56646,5.5945,1.74,-0.67,1.864537476,3.68072,0.89646,3.788316282,5.37072,1.56646,5.5945,-1.69,-0.67,1.817965896
03/07/2019 19:30,6.72488,0.75184,6.766777254,4.87488,1.42184,5.078,1.85,-0.67,1.967587355,3.02488,0.75184,3.116915527,4.87488,1.42184,5.078,-1.85,-0.67,1.967587355
03/07/2019 20:00,6.78632,0.76976,6.829836718,4.93632,1.43976,5.142,1.85,-0.67,1.967587355,3.15632,0.76976,3.248828466,4.93632,1.43976,5.142,-1.78,-0.67,1.901920082
03/07/2019 20:30,6.45848,0.67414,6.493568253,4.60848,1.34414,4.8005,1.85,-0.67,1.967587355,2.82848,0.67414,2.907707662,4.60848,1.34414,4.8005,-1.78,-0.67,1.901920082
03/07/2019 21:00,6.41432,0.66126,6.448314962,4.56432,1.33126,4.7545,1.85,-0.67,1.967587355,2.83432,0.66126,2.910435474,4.56432,1.33126,4.7545,-1.73,-0.67,1.855208883
03/07/2019 21:30,6.22712,0.46666,6.244581255,4.37712,1.27666,4.5595,1.85,-0.81,2.019554406,2.64712,0.45666,2.686220886,4.37712,1.27666,4.5595,-1.73,-0.82,1.914497323
03/07/2019 22:00,6.2476,0.5193,6.269144938,4.5576,1.3293,4.7475,1.69,-0.81,1.874086444,2.8876,0.5093,2.932169888,4.5576,1.3293,4.7475,-1.67,-0.82,1.860456933
03/07/2019 22:30,6.23744,0.68592,6.275041354,4.71744,1.37592,4.914,1.52,-0.69,1.669281282,3.18744,0.68592,3.26040795,4.71744,1.37592,4.914,-1.53,-0.69,1.678392088
03/07/2019 23:00,5.99936,0.53398,6.023076876,4.77936,1.39398,4.9785,1.22,-0.86,1.492648653,3.54936,0.59398,3.59871764,4.77936,1.39398,4.9785,-1.23,-0.8,1.467276388
03/07/2019 23:30,5.13104,0.36322,5.143879883,3.85104,1.12322,4.0115,1.28,-0.76,1.488623525,2.57104,0.32322,2.591277262,3.85104,1.12322,4.0115,-1.28,-0.8,1.509436981
04/07/2019 00:00,3.99912,-0.33484,4.01311333,2.34912,0.68516,2.447,1.65,-1.02,1.939819579,0.74912,-0.36484,0.833240061,2.34912,0.68516,2.447,-1.6,-1.05,1.913765921
04/07/2019 00:30,4.76352,0.14186,4.765631863,3.74352,1.09186,3.8995,1.02,-0.95,1.393879478,2.70352,0.17186,2.708976975,3.74352,1.09186,3.8995,-1.04,-0.92,1.388524397
04/07/2019 01:00,5.05336,0.55598,5.083852973,4.20336,1.22598,4.3785,0.85,-0.67,1.082312339,3.37336,0.54598,3.417257943,4.20336,1.22598,4.3785,-0.83,-0.68,1.072986486
04/07/2019 01:30,5.23904,0.64222,5.278256024,4.49904,1.31222,4.6865,0.74,-0.67,0.998248466,3.75904,0.63222,3.811834709,4.49904,1.31222,4.6865,-0.74,-0.68,1.004987562
04/07/2019 02:00,5.37536,0.69948,5.420679607,4.69536,1.36948,4.891,0.68,-0.67,0.954620343,4.01536,0.68948,4.074125501,4.69536,1.36948,4.891,-0.68,-0.68,0.961665222
04/07/2019 02:30,5.04272,0.56746,5.074547847,4.24272,1.23746,4.4195,0.8,-0.67,1.043503713,3.44272,0.55746,3.487561132,4.24272,1.23746,4.4195,-0.8,-0.68,1.04995238
04/07/2019 03:00,4.95968,0.54324,4.989342181,4.15968,1.21324,4.333,0.8,-0.67,1.043503713,3.35968,0.48324,3.39425553,4.15968,1.21324,4.333,-0.8,-0.73,1.083005078
04/07/2019 03:30,5.01152,0.55836,5.042528989,4.21152,1.22836,4.387,0.8,-0.67,1.043503713,3.41152,0.55836,3.456911136,4.21152,1.22836,4.387,-0.8,-0.67,1.043503713
04/07/2019 04:00,4.4772,0.0046,4.477202363,3.5472,1.0346,3.695,0.93,-1.03,1.387731963,2.6372,0.0346,2.637426966,3.5472,1.0346,3.695,-0.91,-1,1.352072483
04/07/2019 04:30,4.5372,0.0221,4.537253823,3.6072,1.0521,3.7575,0.93,-1.03,1.387731963,2.6972,-0.0179,2.697259396,3.6072,1.0521,3.7575,-0.91,-1.07,1.404635184
04/07/2019 05:00,4.59608,0.06844,4.59658954,3.76608,1.09844,3.923,0.83,-1.03,1.32280006,2.93608,0.07844,2.93712761,3.76608,1.09844,3.923,-0.83,-1.02,1.315028517
04/07/2019 05:30,4.7492,0.1131,4.750546521,3.9192,1.1431,4.0825,0.83,-1.03,1.32280006,3.0892,0.1231,3.091651703,3.9192,1.1431,4.0825,-0.83,-1.02,1.315028517
04/07/2019 06:00,5.17784,0.29312,5.186130195,4.22784,1.23312,4.404,0.95,-0.94,1.336450523,3.31784,0.21312,3.324677789,4.22784,1.23312,4.404,-0.91,-1.02,1.366930869
04/07/2019 06:30,5.56616,0.43638,5.58323962,4.37616,1.27638,4.5585,1.19,-0.84,1.456605643,3.18616,0.25638,3.196458392,4.37616,1.27638,4.5585,-1.19,-1.02,1.567322558
04/07/2019 07:00,6.18336,0.62098,6.214463537,4.80336,1.40098,5.0035,1.38,-0.78,1.585181378,3.40336,0.65098,3.465059054,4.80336,1.40098,5.0035,-1.4,-0.75,1.588238017
04/07/2019 07:30,6.4368,0.6324,6.467791277,4.6368,1.3524,4.83,1.8,-0.72,1.938659331,2.9468,0.6024,3.007742675,4.6368,1.3524,4.83,-1.69,-0.75,1.848945645
04/07/2019 08:00,6.76176,0.72718,6.800749154,4.96176,1.44718,5.1685,1.8,-0.72,1.938659331,3.22176,0.75718,3.30954061,4.96176,1.44718,5.1685,-1.74,-0.69,1.871817299
04/07/2019 08:30,6.94648,0.79564,6.991897268,5.19648,1.51564,5.413,1.75,-0.72,1.89232661,3.50648,0.82564,3.602371913,5.19648,1.51564,5.413,-1.69,-0.69,1.825431456
04/07/2019 09:00,7.09792,0.86606,7.150561394,5.43792,1.58606,5.6645,1.66,-0.72,1.809419797,3.74792,0.89606,3.853547437,5.43792,1.58606,5.6645,-1.69,-0.69,1.825431456
04/07/2019 09:30,7.096,0.8655,7.14858771,5.436,1.5855,5.6625,1.66,-0.72,1.809419797,3.746,0.8955,3.85154985,5.436,1.5855,5.6625,-1.69,-0.69,1.825431456
04/07/2019 10:00,7.07072,1.63646,7.257622383,5.61072,1.63646,5.8445,1.46,0,1.46,4.14072,1.63646,4.452366051,5.61072,1.63646,5.8445,-1.47,0,1.47
04/07/2019 10:30,7.04264,1.68952,7.242462012,5.79264,1.68952,6.034,1.25,0,1.25,4.52264,1.68952,4.827913669,5.79264,1.68952,6.034,-1.27,0,1.27
04/07/2019 11:00,7.05896,1.69428,7.259442196,5.80896,1.69428,6.051,1.25,0,1.25,4.53896,1.02428,4.653096539,5.80896,1.69428,6.051,-1.27,-0.67,1.435896932
04/07/2019 11:30,7.1644,1.1017,7.248611608,6.0744,1.7717,6.3275,1.09,-0.67,1.279453008,5.0044,1.1017,5.124232845,6.0744,1.7717,6.3275,-1.07,-0.67,1.26245792
04/07/2019 12:00,7.222,1.1185,7.308100044,6.132,1.7885,6.3875,1.09,-0.67,1.279453008,5.062,1.1185,5.184099367,6.132,1.7885,6.3875,-1.07,-0.67,1.26245792
04/07/2019 12:30,7.01328,1.02554,7.087864887,5.81328,1.69554,6.0555,1.2,-0.67,1.374372584,4.62328,1.02554,4.73565732,5.81328,1.69554,6.0555,-1.19,-0.67,1.365650028
04/07/2019 13:00,7.42496,1.20978,7.522871702,6.44496,1.87978,6.7135,0.98,-0.67,1.187139419,5.48496,1.20978,5.616792132,6.44496,1.87978,6.7135,-0.96,-0.67,1.170683561
04/07/2019 13:30,7.36448,1.20964,7.463162507,6.44448,1.87964,6.713,0.92,-0.67,1.138112472,5.56448,1.20964,5.694441729,6.44448,1.87964,6.713,-0.88,-0.67,1.106028933
04/07/2019 14:00,7.24592,1.17506,7.340580539,6.32592,1.84506,6.5895,0.92,-0.67,1.138112472,5.44592,1.17506,5.571248572,6.32592,1.84506,6.5895,-0.88,-0.67,1.106028933
04/07/2019 14:30,7.14608,1.14594,7.23737783,6.22608,1.81594,6.4855,0.92,-0.67,1.138112472,5.29608,1.14594,5.418638376,6.22608,1.81594,6.4855,-0.93,-0.67,1.14621115
04/07/2019 15:00,7.47,1.255,7.574689763,6.6,1.925,6.875,0.87,-0.67,1.09808925,5.77,1.255,5.904906858,6.6,1.925,6.875,-0.83,-0.67,1.066677083
04/07/2019 15:30,7.0892,1.0681,7.16921155,5.9592,1.7381,6.2075,1.13,-0.67,1.313697073,4.8392,1.0681,4.955672936,5.9592,1.7381,6.2075,-1.12,-0.67,1.30510536
04/07/2019 16:00,6.96728,0.90754,7.026138303,5.71728,1.66754,5.9555,1.25,-0.76,1.462908063,4.45728,0.89754,4.546748624,5.71728,1.66754,5.9555,-1.26,-0.77,1.476651618
04/07/2019 16:30,7.13168,0.91174,7.189723879,5.73168,1.67174,5.9705,1.4,-0.76,1.59298462,4.31168,1.01174,4.428792414,5.73168,1.67174,5.9705,-1.42,-0.66,1.56588633
04/07/2019 17:00,7.15584,1.57962,7.328113362,5.41584,1.57962,5.6415,1.74,0,1.74,3.71584,1.57962,4.037656034,5.41584,1.57962,5.6415,-1.7,0,1.7
04/07/2019 17:30,7.0364,1.5127,7.197165154,5.1864,1.5127,5.4025,1.85,0,1.85,3.3764,1.5127,3.699775432,5.1864,1.5127,5.4025,-1.81,0,1.81
04/07/2019 18:00,6.99464,0.71052,7.030634922,5.14464,1.50052,5.359,1.85,-0.79,2.011616266,3.33464,0.98052,3.475808309,5.14464,1.50052,5.359,-1.81,-0.52,1.883215336
04/07/2019 18:30,6.84152,0.78586,6.886506505,4.99152,1.45586,5.1995,1.85,-0.67,1.967587355,3.18152,0.78586,3.277139828,4.99152,1.45586,5.1995,-1.81,-0.67,1.930025907
04/07/2019 19:00,6.52744,0.67092,6.561829516,4.59744,1.34092,4.789,1.93,-0.67,2.042988008,2.65744,0.67092,2.740824876,4.59744,1.34092,4.789,-1.94,-0.67,2.052437575
04/07/2019 19:30,6.354,0.597,6.381984409,4.344,1.267,4.525,2.01,-0.67,2.118726032,2.314,0.597,2.38977091,4.344,1.267,4.525,-2.03,-0.67,2.137709054
04/07/2019 20:00,6.15,0.5375,6.17344363,4.14,1.2075,4.3125,2.01,-0.67,2.118726032,2.06,0.5375,2.128968353,4.14,1.2075,4.3125,-2.08,-0.67,2.185245982
04/07/2019 20:30,5.94408,0.45994,5.961848023,3.87408,1.12994,4.0355,2.07,-0.67,2.175729763,1.79408,0.45994,1.852098229,3.87408,1.12994,4.0355,-2.08,-0.67,2.185245982
04/07/2019 21:00,5.95168,0.49424,5.972166106,3.99168,1.16424,4.158,1.96,-0.67,2.071352215,2.02168,0.49424,2.081216759,3.99168,1.16424,4.158,-1.97,-0.67,2.080817147
04/07/2019 21:30,6.09816,0.57488,6.125197336,4.26816,1.24488,4.446,1.83,-0.67,1.948794499,2.46816,0.57488,2.534225878,4.26816,1.24488,4.446,-1.8,-0.67,1.920650931
04/07/2019 22:00,6.42336,0.73098,6.464819058,4.80336,1.40098,5.0035,1.62,-0.67,1.753082999,3.18336,0.73098,3.266207686,4.80336,1.40098,5.0035,-1.62,-0.67,1.753082999
04/07/2019 22:30,6.16416,0.28538,6.170762534,4.54416,1.32538,4.7335,1.62,-1.04,1.9250974,2.86416,0.75538,2.962095787,4.54416,1.32538,4.7335,-1.68,-0.57,1.774063133
04/07/2019 23:00,6.05144,0.62292,6.083416425,4.74144,1.38292,4.939,1.31,-0.76,1.514496616,3.44144,0.61292,3.495594399,4.74144,1.38292,4.939,-1.3,-0.77,1.510926868
04/07/2019 23:30,5.8652,0.7461,5.912464482,4.8552,1.4161,5.0575,1.01,-0.67,1.212023102,3.8452,0.7361,3.915023148,4.8552,1.4161,5.0575,-1.01,-0.68,1.217579566
05/07/2019 00:00,5.12264,0.43952,5.141460726,4.11264,1.19952,4.284,1.01,-0.76,1.264001582,3.10264,0.36952,3.12456717,4.11264,1.19952,4.284,-1.01,-0.83,1.307287268
05/07/2019 00:30,5.09512,0.46066,5.115902213,4.18512,1.22066,4.3595,0.91,-0.76,1.1856222,3.30512,0.39066,3.328127619,4.18512,1.22066,4.3595,-0.88,-0.83,1.209669376
05/07/2019 01:00,5.22504,0.61772,5.261427658,4.41504,1.28772,4.599,0.81,-0.67,1.051189802,3.62504,0.61772,3.67729425,4.41504,1.28772,4.599,-0.79,-0.67,1.035857133
05/07/2019 01:30,5.2712,0.5691,5.30183216,4.5912,1.3391,4.7825,0.68,-0.77,1.027277957,3.9112,0.4991,3.942915958,4.5912,1.3391,4.7825,-0.68,-0.84,1.080740487
05/07/2019 02:00,4.83784,0.32312,4.848618607,3.98784,1.16312,4.154,0.85,-0.84,1.19503138,3.14784,0.16312,3.152063578,3.98784,1.16312,4.154,-0.84,-1,1.305986217
05/07/2019 02:30,5.02056,0.42308,5.038354831,4.33056,1.26308,4.511,0.69,-0.84,1.087060256,3.64056,0.26308,3.650053178,4.33056,1.26308,4.511,-0.69,-1,1.214948559
05/07/2019 03:00,4.99752,0.41636,5.014834175,4.30752,1.25636,4.487,0.69,-0.84,1.087060256,3.61752,0.25636,3.626592257,4.30752,1.25636,4.487,-0.69,-1,1.214948559
05/07/2019 03:30,5.07336,0.43848,5.092273206,4.38336,1.27848,4.566,0.69,-0.84,1.087060256,3.69336,0.38848,3.713734616,4.38336,1.27848,4.566,-0.69,-0.89,1.126143863
05/07/2019 04:00,5.18376,0.47068,5.205084764,4.49376,1.31068,4.681,0.69,-0.84,1.087060256,3.80376,0.36068,3.820821927,4.49376,1.31068,4.681,-0.69,-0.95,1.174137982
05/07/2019 04:30,5.03688,0.41034,5.053566963,4.28688,1.25034,4.4655,0.75,-0.84,1.126099463,3.52688,0.30034,3.539644989,4.28688,1.25034,4.4655,-0.76,-0.95,1.216593605
05/07/2019 05:00,5.1108,0.4494,5.130520149,4.4208,1.2894,4.605,0.69,-0.84,1.087060256,3.7308,0.3394,3.746206214,4.4208,1.2894,4.605,-0.69,-0.95,1.174137982
05/07/2019 05:30,5.27736,0.49798,5.300803019,4.58736,1.33798,4.7785,0.69,-0.84,1.087060256,3.89736,0.38798,3.916623986,4.58736,1.33798,4.7785,-0.69,-0.95,1.174137982
05/07/2019 06:00,5.32824,0.51282,5.352861464,4.63824,1.35282,4.8315,0.69,-0.84,1.087060256,3.94824,0.40282,3.968735699,4.63824,1.35282,4.8315,-0.69,-0.95,1.174137982
05/07/2019 06:30,5.86384,0.57862,5.892318784,4.86384,1.41862,5.0665,1,-0.84,1.305986217,3.86384,0.46862,3.892154191,4.86384,1.41862,5.0665,-1,-0.95,1.379311422
05/07/2019 07:00,6.20448,0.52964,6.227045094,5.00448,1.45964,5.213,1.2,-0.93,1.518189711,3.77448,0.74964,3.8482021,5.00448,1.45964,5.213,-1.23,-0.71,1.420211252
05/07/2019 07:30,6.76832,0.86076,6.822833971,5.24832,1.53076,5.467,1.52,-0.67,1.661114084,3.71832,0.82076,3.807827543,5.24832,1.53076,5.467,-1.53,-0.71,1.686712779
05/07/2019 08:00,6.95968,0.87574,7.014561016,5.29968,1.54574,5.5205,1.66,-0.67,1.790111728,3.63968,0.83574,3.734398459,5.29968,1.54574,5.5205,-1.66,-0.71,1.805463929
05/07/2019 08:30,7.37688,1.70534,7.571429393,5.84688,1.70534,6.0905,1.53,0,1.53,4.31688,1.70534,4.64151241,5.84688,1.70534,6.0905,-1.53,0,1.53
05/07/2019 09:00,7.61256,1.84408,7.832732652,6.32256,1.84408,6.586,1.29,0,1.29,5.02256,1.84408,5.350396247,6.32256,1.84408,6.586,-1.3,0,1.3
05/07/2019 09:30,7.77832,1.93326,8.014970758,6.62832,1.93326,6.9045,1.15,0,1.15,5.47832,1.93326,5.80943063,6.62832,1.93326,6.9045,-1.15,0,1.15
05/07/2019 10:00,7.8864,2.0027,8.136713848,6.8664,2.0027,7.1525,1.02,0,1.02,5.8464,2.0027,6.179902932,6.8664,2.0027,7.1525,-1.02,0,1.02
05/07/2019 10:30,7.42128,1.19704,7.517200383,6.40128,1.86704,6.668,1.02,-0.67,1.220368797,5.38128,1.19704,5.512810463,6.40128,1.86704,6.668,-1.02,-0.67,1.220368797
05/07/2019 11:00,7.20192,1.13306,7.290505926,6.18192,1.80306,6.4395,1.02,-0.67,1.220368797,5.16192,1.13306,5.28481249,6.18192,1.80306,6.4395,-1.02,-0.67,1.220368797
05/07/2019 11:30,7.18656,1.12858,7.274636585,6.16656,1.79858,6.4235,1.02,-0.67,1.220368797,5.14656,1.12858,5.268849272,6.16656,1.79858,6.4235,-1.02,-0.67,1.220368797
05/07/2019 12:00,7.2048,1.1339,7.29348149,6.1848,1.8039,6.4425,1.02,-0.67,1.220368797,5.1648,1.1339,5.287805618,6.1848,1.8039,6.4425,-1.02,-0.67,1.220368797
05/07/2019 12:30,7.15496,1.08728,7.237100967,6.02496,1.75728,6.276,1.13,-0.67,1.313697073,4.90496,1.08728,5.024023328,6.02496,1.75728,6.276,-1.12,-0.67,1.30510536
05/07/2019 13:00,7.2576,1.8193,7.482152782,6.2376,1.8193,6.4975,1.02,0,1.02,5.2176,1.1493,5.342680998,6.2376,1.8193,6.4975,-1.02,-0.67,1.220368797
05/07/2019 13:30,7.0872,1.0996,7.171995817,6.0672,1.7696,6.32,1.02,-0.67,1.220368797,5.1072,1.0996,5.224233149,6.0672,1.7696,6.32,-0.96,-0.67,1.170683561
05/07/2019 14:00,7.02008,1.10044,7.105806879,6.07008,1.77044,6.323,0.95,-0.67,1.162497312,5.11008,1.10044,5.22722544,6.07008,1.77044,6.323,-0.96,-0.67,1.170683561
05/07/2019 14:30,7.16312,1.14216,7.253607213,6.21312,1.81216,6.472,0.95,-0.67,1.162497312,5.25312,1.14216,5.375853346,6.21312,1.81216,6.472,-0.96,-0.67,1.170683561
05/07/2019 15:00,7.09304,1.12172,7.181188773,6.14304,1.79172,6.399,0.95,-0.67,1.162497312,5.18304,1.12172,5.303033038,6.14304,1.79172,6.399,-0.96,-0.67,1.170683561
05/07/2019 15:30,7.08456,1.81258,7.312758484,6.21456,1.81258,6.4735,0.87,0,0.87,5.35456,1.81258,5.653030961,6.21456,1.81258,6.4735,-0.86,0,0.86
05/07/2019 16:00,6.8764,1.0352,6.953884957,5.8464,1.7052,6.09,1.03,-0.67,1.228739191,4.8264,1.0352,4.936170175,5.8464,1.7052,6.09,-1.02,-0.67,1.220368797
05/07/2019 16:30,6.64144,0.92292,6.705259622,5.46144,1.59292,5.689,1.18,-0.67,1.356945098,4.27144,0.92292,4.370009268,5.46144,1.59292,5.689,-1.19,-0.67,1.365650028
05/07/2019 17:00,6.73616,0.92138,6.798881721,5.45616,1.59138,5.6835,1.28,-0.67,1.444749113,4.16616,0.92138,4.266829063,5.45616,1.59138,5.6835,-1.29,-0.67,1.45361618
05/07/2019 17:30,6.88576,0.94168,6.94985266,5.52576,1.61168,5.756,1.36,-0.67,1.516080473,4.15576,0.94168,4.261115159,5.52576,1.61168,5.756,-1.37,-0.67,1.525057376
05/07/2019 18:00,6.6868,0.7599,6.72983969,5.1768,1.5099,5.3925,1.51,-0.75,1.686001186,3.6468,0.7299,3.719126813,5.1768,1.5099,5.3925,-1.53,-0.78,1.717352614
05/07/2019 18:30,6.58616,0.75138,6.628881916,4.97616,1.45138,5.1835,1.61,-0.7,1.755591069,3.37616,0.74138,3.456602472,4.97616,1.45138,5.1835,-1.6,-0.71,1.750457083
05/07/2019 19:00,6.22672,0.57946,6.253624217,4.38672,1.27946,4.5695,1.84,-0.7,1.968654363,2.66672,0.56946,2.726844376,4.38672,1.27946,4.5695,-1.72,-0.71,1.860779407
05/07/2019 19:30,6.04816,0.50988,6.069614238,4.14816,1.20988,4.321,1.9,-0.7,2.024845673,2.25816,0.49988,2.312826539,4.14816,1.20988,4.321,-1.89,-0.71,2.018960128
05/07/2019 20:00,5.8456,0.4508,5.862956592,3.9456,1.1508,4.11,1.9,-0.7,2.024845673,2.0556,0.4408,2.102331087,3.9456,1.1508,4.11,-1.89,-0.71,2.018960128
05/07/2019 20:30,5.5076,0.1743,5.510357361,3.4776,1.0143,3.6225,2.03,-0.84,2.196929676,1.4276,0.1543,1.43591443,3.4776,1.0143,3.6225,-2.05,-0.86,2.223083444
05/07/2019 21:00,5.714,0.287,5.721203108,3.864,1.127,4.025,1.85,-0.84,2.031772625,2.054,0.267,2.071281005,3.864,1.127,4.025,-1.81,-0.86,2.003921156
05/07/2019 21:30,5.63528,0.26404,5.641462381,3.78528,1.10404,3.943,1.85,-0.84,2.031772625,2.05528,0.18404,2.063503477,3.78528,1.10404,3.943,-1.73,-0.92,1.959413177
05/07/2019 22:00,5.70392,0.28406,5.710988833,3.85392,1.12406,4.0145,1.85,-0.84,2.031772625,2.12392,0.20406,2.133700225,3.85392,1.12406,4.0145,-1.73,-0.92,1.959413177
05/07/2019 22:30,6.22664,0.61152,6.256596711,4.73664,1.38152,4.934,1.49,-0.77,1.677200048,3.24664,0.62152,3.305595015,4.73664,1.38152,4.934,-1.49,-0.76,1.672632655
05/07/2019 23:00,6.40328,0.78554,6.451284202,5.33328,1.55554,5.5555,1.07,-0.77,1.318256424,4.26328,0.85554,4.348276101,5.33328,1.55554,5.5555,-1.07,-0.7,1.278632082
