Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2019 23:30,6.33144,0.94792,6.402006311,5.58144,1.62792,5.814,0.75,-0.68,1.012373449,4.82144,0.92792,4.909920488,5.58144,1.62792,5.814,-0.76,-0.7,1.033247308
06/07/2019 00:00,5.70696,0.61578,5.740085143,4.95696,1.44578,5.1635,0.75,-0.83,1.118659913,4.19696,0.57578,4.236271456,4.95696,1.44578,5.1635,-0.76,-0.87,1.155205609
06/07/2019 00:30,6.17504,0.93272,6.245084915,5.49504,1.60272,5.724,0.68,-0.67,0.954620343,4.81504,0.93272,4.904546544,5.49504,1.60272,5.724,-0.68,-0.67,0.954620343
06/07/2019 01:00,5.25696,0.86328,5.327370909,5.25696,1.53328,5.476,0,-0.67,0.67,5.25696,0.86328,5.327370909,5.25696,1.53328,5.476,0,-0.67,0.67
06/07/2019 01:30,4.87296,0.75128,4.930533521,4.87296,1.42128,5.076,0,-0.67,0.67,4.87296,0.75128,4.930533521,4.87296,1.42128,5.076,0,-0.67,0.67
06/07/2019 02:00,5.22656,0.52608,5.252969598,4.54656,1.32608,4.736,0.68,-0.8,1.04995238,3.86656,0.41608,3.888882719,4.54656,1.32608,4.736,-0.68,-0.91,1.136001761
06/07/2019 02:30,5.0624,0.4782,5.084935496,4.3824,1.2782,4.565,0.68,-0.8,1.04995238,3.7024,0.2882,3.713600005,4.3824,1.2782,4.565,-0.68,-0.99,1.201041215
06/07/2019 03:00,4.76304,0.58922,4.799346857,4.76304,1.38922,4.9615,0,-0.8,0.8,4.76304,0.54922,4.794600364,4.76304,1.38922,4.9615,0,-0.84,0.84
06/07/2019 03:30,4.54464,0.52552,4.574923387,4.54464,1.32552,4.734,0,-0.8,0.8,4.54464,0.54552,4.577263899,4.54464,1.32552,4.734,0,-0.78,0.78
06/07/2019 04:00,5.2712,0.5391,5.298695901,4.5912,1.3391,4.7825,0.68,-0.8,1.04995238,3.9112,0.4291,3.934667997,4.5912,1.3391,4.7825,-0.68,-0.91,1.136001761
06/07/2019 04:30,5.11488,0.69184,5.161457159,5.11488,1.49184,5.328,0,-0.8,0.8,5.11488,0.65184,5.156247938,5.11488,1.49184,5.328,0,-0.84,0.84
06/07/2019 05:00,5.22432,0.72376,5.274215392,5.22432,1.52376,5.442,0,-0.8,0.8,5.22432,0.68376,5.268875326,5.22432,1.52376,5.442,0,-0.84,0.84
06/07/2019 05:30,5.26752,0.73636,5.318739794,5.26752,1.53636,5.487,0,-0.8,0.8,5.26752,0.69636,5.313349621,5.26752,1.53636,5.487,0,-0.84,0.84
06/07/2019 06:00,5.08656,0.68358,5.132287429,5.08656,1.48358,5.2985,0,-0.8,0.8,5.08656,0.64358,5.127113013,5.08656,1.48358,5.2985,0,-0.84,0.84
06/07/2019 06:30,5.32896,0.75428,5.382077015,5.32896,1.55428,5.551,0,-0.8,0.8,5.32896,0.71428,5.376617022,5.32896,1.55428,5.551,0,-0.84,0.84
06/07/2019 07:00,5.55368,0.61274,5.587379694,4.84368,1.41274,5.0455,0.71,-0.8,1.069626103,4.13368,0.50274,4.164139509,4.84368,1.41274,5.0455,-0.71,-0.91,1.154209686
06/07/2019 07:30,5.68432,0.60126,5.716030743,4.80432,1.40126,5.0045,0.88,-0.8,1.1892855,3.95432,0.43126,3.977767194,4.80432,1.40126,5.0045,-0.85,-0.97,1.289728654
06/07/2019 08:00,5.61336,0.47848,5.63371579,4.38336,1.27848,4.566,1.23,-0.8,1.467276388,3.15336,0.36848,3.174816026,4.38336,1.27848,4.566,-1.23,-0.91,1.530032679
06/07/2019 08:30,5.77968,0.54324,5.805153796,4.15968,1.21324,4.333,1.62,-0.67,1.753082999,2.54968,0.54324,2.606909626,4.15968,1.21324,4.333,-1.61,-0.67,1.743846324
06/07/2019 09:00,6.16944,0.65692,6.20431574,4.54944,1.32692,4.739,1.62,-0.67,1.753082999,2.93944,0.65692,3.011951427,4.54944,1.32692,4.739,-1.61,-0.67,1.743846324
06/07/2019 09:30,6.20352,0.64936,6.237413631,4.52352,1.31936,4.712,1.68,-0.67,1.808673547,2.91352,0.64936,2.985007069,4.52352,1.31936,4.712,-1.61,-0.67,1.743846324
06/07/2019 10:00,6.2644,0.6467,6.297692296,4.5144,1.3167,4.7025,1.75,-0.67,1.873872995,2.8344,0.6467,2.907239971,4.5144,1.3167,4.7025,-1.68,-0.67,1.808673547
06/07/2019 10:30,6.44296,0.69878,6.480742785,4.69296,1.36878,4.8885,1.75,-0.67,1.873872995,3.01296,0.69878,3.092930883,4.69296,1.36878,4.8885,-1.68,-0.67,1.808673547
06/07/2019 11:00,6.6644,0.8042,6.712746457,5.0544,1.4742,5.265,1.61,-0.67,1.743846324,3.4444,0.8042,3.537036754,5.0544,1.4742,5.265,-1.61,-0.67,1.743846324
06/07/2019 11:30,6.47096,0.76528,6.51605531,4.92096,1.43528,5.126,1.55,-0.67,1.688608895,3.31096,0.76528,3.398250962,4.92096,1.43528,5.126,-1.61,-0.67,1.743846324
06/07/2019 12:00,6.40536,0.71698,6.445362445,4.75536,1.38698,4.9535,1.65,-0.67,1.780842497,3.14536,0.71698,3.226042444,4.75536,1.38698,4.9535,-1.61,-0.67,1.743846324
06/07/2019 12:30,6.29832,0.68576,6.335542723,4.64832,1.35576,4.842,1.65,-0.67,1.780842497,3.03832,0.68576,3.114748015,4.64832,1.35576,4.842,-1.61,-0.67,1.743846324
06/07/2019 13:00,6.4308,0.7244,6.471471548,4.7808,1.3944,4.98,1.65,-0.67,1.780842497,3.1708,0.7244,3.252495657,4.7808,1.3944,4.98,-1.61,-0.67,1.743846324
06/07/2019 13:30,6.4792,0.8056,6.529090595,5.0592,1.4756,5.27,1.42,-0.67,1.570127383,3.6292,0.8056,3.717537357,5.0592,1.4756,5.27,-1.43,-0.67,1.579177001
06/07/2019 14:00,6.4384,0.8462,6.493770014,5.1984,1.5162,5.415,1.24,-0.67,1.40943251,3.9684,0.8462,4.057616665,5.1984,1.5162,5.415,-1.23,-0.67,1.40064271
06/07/2019 14:30,6.46624,0.85432,6.522432246,5.22624,1.52432,5.444,1.24,-0.67,1.40943251,3.99624,0.85432,4.086538486,5.22624,1.52432,5.444,-1.23,-0.67,1.40064271
06/07/2019 15:00,6.23056,0.78558,6.279889637,4.99056,1.45558,5.1985,1.24,-0.67,1.40943251,3.76056,0.78558,3.841737556,4.99056,1.45558,5.1985,-1.23,-0.67,1.40064271
06/07/2019 15:30,6.0672,1.3671,6.219314934,4.6872,1.3671,4.8825,1.38,0,1.38,3.2972,0.6971,3.370085496,4.6872,1.3671,4.8825,-1.39,-0.67,1.54304893
06/07/2019 16:00,6.09744,0.70592,6.138167283,4.71744,1.37592,4.914,1.38,-0.67,1.534046935,3.32744,0.70592,3.401496729,4.71744,1.37592,4.914,-1.39,-0.67,1.54304893
06/07/2019 16:30,6.0828,0.6754,6.120181452,4.6128,1.3454,4.805,1.47,-0.67,1.615487543,3.1328,0.6754,3.204777839,4.6128,1.3454,4.805,-1.48,-0.67,1.624592257
06/07/2019 17:00,6.21504,0.63522,6.247417598,4.47504,1.30522,4.6615,1.74,-0.67,1.864537476,2.79504,0.63522,2.866313495,4.47504,1.30522,4.6615,-1.68,-0.67,1.808673547
06/07/2019 17:30,6.41752,0.54386,6.440523787,4.60752,1.34386,4.7995,1.81,-0.8,1.978913844,2.92752,0.51386,2.97227614,4.60752,1.34386,4.7995,-1.68,-0.83,1.873846312
06/07/2019 18:00,6.16504,0.47022,6.182946308,4.35504,1.27022,4.5365,1.81,-0.8,1.978913844,2.53504,0.44022,2.5729791,4.35504,1.27022,4.5365,-1.82,-0.83,2.000324974
06/07/2019 18:30,6.20104,0.48072,6.219645392,4.39104,1.28072,4.574,1.81,-0.8,1.978913844,2.57104,0.45072,2.610248111,4.39104,1.28072,4.574,-1.82,-0.83,2.000324974
06/07/2019 19:00,6.0964,0.4502,6.113000327,4.2864,1.2502,4.465,1.81,-0.8,1.978913844,2.5564,0.4202,2.590704344,4.2864,1.2502,4.465,-1.73,-0.83,1.918801709
06/07/2019 19:30,6.10512,0.49066,6.124805095,4.42512,1.29066,4.6095,1.68,-0.8,1.860752536,2.69512,0.46066,2.734205451,4.42512,1.29066,4.6095,-1.73,-0.83,1.918801709
06/07/2019 20:00,5.89872,0.56046,5.925285904,4.21872,1.23046,4.3945,1.68,-0.67,1.808673547,2.54872,0.56046,2.609614732,4.21872,1.23046,4.3945,-1.67,-0.67,1.799388785
06/07/2019 20:30,5.49168,0.32174,5.501096786,3.81168,1.11174,3.9705,1.68,-0.79,1.856475155,2.14168,0.25174,2.156424413,3.81168,1.11174,3.9705,-1.67,-0.86,1.878430196
06/07/2019 21:00,5.62552,0.39286,5.639221068,4.05552,1.18286,4.2245,1.57,-0.79,1.75755512,2.47552,0.32286,2.496485099,4.05552,1.18286,4.2245,-1.58,-0.86,1.798888546
06/07/2019 21:30,5.65432,0.35126,5.665220053,4.08432,1.19126,4.2545,1.57,-0.84,1.78058979,2.50432,0.24126,2.515914357,4.08432,1.19126,4.2545,-1.58,-0.95,1.843610588
06/07/2019 22:00,5.52096,0.33278,5.530980189,4.02096,1.17278,4.1885,1.5,-0.84,1.719185854,2.52096,0.22278,2.530784513,4.02096,1.17278,4.1885,-1.5,-0.95,1.77552809
06/07/2019 22:30,5.46112,0.35616,5.47272159,4.10112,1.19616,4.272,1.36,-0.84,1.598499296,2.73112,0.19616,2.738155438,4.10112,1.19616,4.272,-1.37,-1,1.696142683
06/07/2019 23:00,5.18144,0.29792,5.189997765,3.90144,1.13792,4.064,1.28,-0.84,1.531012737,2.62144,0.20792,2.629672679,3.90144,1.13792,4.064,-1.28,-0.93,1.582182038
06/07/2019 23:30,5.03448,0.32214,5.044775818,3.98448,1.16214,4.1505,1.05,-0.84,1.34465609,2.94448,0.33214,2.963153633,3.98448,1.16214,4.1505,-1.04,-0.83,1.330601368
07/07/2019 00:00,4.858,0.294,4.866888123,3.888,1.134,4.05,0.97,-0.84,1.283160161,2.948,0.304,2.963632906,3.888,1.134,4.05,-0.94,-0.83,1.25399362
07/07/2019 00:30,4.85736,0.35798,4.870533426,4.10736,1.19798,4.2785,0.75,-0.84,1.126099463,3.34736,0.19798,3.353209664,4.10736,1.19798,4.2785,-0.76,-1,1.256025477
07/07/2019 01:00,4.72736,0.34048,4.739605384,4.04736,1.18048,4.216,0.68,-0.84,1.080740487,3.36736,0.30048,3.380739801,4.04736,1.18048,4.216,-0.68,-0.88,1.112115102
07/07/2019 01:30,4.77104,0.35322,4.784097308,4.09104,1.19322,4.2615,0.68,-0.84,1.080740487,3.41104,0.25322,3.420426033,4.09104,1.19322,4.2615,-0.68,-0.94,1.160172401
07/07/2019 02:00,4.89152,0.38836,4.906912614,4.21152,1.22836,4.387,0.68,-0.84,1.080740487,3.53152,0.23836,3.539554916,4.21152,1.22836,4.387,-0.68,-0.99,1.201041215
07/07/2019 02:30,4.40688,0.44534,4.429324898,4.40688,1.28534,4.5905,0,-0.84,0.84,3.72688,0.29534,3.738563929,4.40688,1.28534,4.5905,-0.68,-0.99,1.201041215
07/07/2019 03:00,4.5,0.4725,4.524738252,4.5,1.3125,4.6875,0,-0.84,0.84,4.5,0.4625,4.523704925,4.5,1.3125,4.6875,0,-0.85,0.85
07/07/2019 03:30,4.37952,0.43736,4.401304261,4.37952,1.27736,4.562,0,-0.84,0.84,4.37952,0.42736,4.400321806,4.37952,1.27736,4.562,0,-0.85,0.85
07/07/2019 04:00,4.72832,0.34076,4.740583023,4.04832,1.18076,4.217,0.68,-0.84,1.080740487,3.36832,0.33076,3.384520911,4.04832,1.18076,4.217,-0.68,-0.85,1.08853112
07/07/2019 04:30,4.28248,0.19614,4.286969308,3.55248,1.03614,3.7005,0.73,-0.84,1.112879149,2.82248,0.18614,2.828611223,3.55248,1.03614,3.7005,-0.73,-0.85,1.12044634
07/07/2019 05:00,4.31792,0.22106,4.323574985,3.63792,1.06106,3.7895,0.68,-0.84,1.080740487,2.95792,0.21106,2.965440448,3.63792,1.06106,3.7895,-0.68,-0.85,1.08853112
07/07/2019 05:30,4.48256,0.26908,4.490628931,3.80256,1.10908,3.961,0.68,-0.84,1.080740487,3.12256,0.25908,3.133289549,3.80256,1.10908,3.961,-0.68,-0.85,1.08853112
07/07/2019 06:00,4.00608,0.32844,4.019521091,4.00608,1.16844,4.173,0,-0.84,0.84,4.00608,0.31844,4.018716337,4.00608,1.16844,4.173,0,-0.85,0.85
07/07/2019 06:30,4.72496,0.33978,4.737161328,4.04496,1.17978,4.2135,0.68,-0.84,1.080740487,3.36496,0.32978,3.381081284,4.04496,1.17978,4.2135,-0.68,-0.85,1.08853112
07/07/2019 07:00,4.57776,0.26768,4.585579484,3.79776,1.10768,3.956,0.78,-0.84,1.14629839,3.01776,0.16768,3.022414928,3.79776,1.10768,3.956,-0.78,-0.94,1.221474519
07/07/2019 07:30,4.93392,0.37156,4.947890803,4.15392,1.21156,4.327,0.78,-0.84,1.14629839,3.37392,0.21156,3.380546376,4.15392,1.21156,4.327,-0.78,-1,1.268227109
07/07/2019 08:00,5.22384,0.45612,5.243715267,4.44384,1.29612,4.629,0.78,-0.84,1.14629839,3.66384,0.29612,3.675787072,4.44384,1.29612,4.629,-0.78,-1,1.268227109
07/07/2019 08:30,5.17696,0.25828,5.183398827,4.17696,1.21828,4.351,1,-0.96,1.386217876,3.19696,0.21828,3.204403127,4.17696,1.21828,4.351,-0.98,-1,1.40014285
07/07/2019 09:00,5.41992,0.29706,5.428054665,4.30992,1.25706,4.4895,1.11,-0.96,1.467548977,3.21992,0.25706,3.230164802,4.30992,1.25706,4.4895,-1.09,-1,1.479222769
07/07/2019 09:30,6.04296,0.51378,6.06476178,5.05296,1.47378,5.2635,0.99,-0.96,1.379021392,4.07296,0.47378,4.100423228,5.05296,1.47378,5.2635,-0.98,-1,1.40014285
07/07/2019 10:00,6.12416,0.49288,6.143961784,5.32416,1.55288,5.546,0.8,-1.06,1.328006024,4.51416,0.42288,4.533924128,5.32416,1.55288,5.546,-0.81,-1.13,1.390323703
07/07/2019 10:30,5.96,0.285,5.966810287,5.16,1.505,5.375,0.8,-1.22,1.458903698,4.35,0.375,4.366133873,5.16,1.505,5.375,-0.81,-1.13,1.390323703
07/07/2019 11:00,5.90656,0.62608,5.939648744,5.02656,1.46608,5.236,0.88,-0.84,1.216552506,4.15656,0.46608,4.182609425,5.02656,1.46608,5.236,-0.87,-1,1.325481045
07/07/2019 11:30,5.8312,0.6041,5.86240823,4.9512,1.4441,5.1575,0.88,-0.84,1.216552506,4.0812,0.4441,4.105291494,4.9512,1.4441,5.1575,-0.87,-1,1.325481045
07/07/2019 12:00,5.62384,0.50862,5.646792953,4.62384,1.34862,4.8165,1,-0.84,1.305986217,3.65384,0.34862,3.670433578,4.62384,1.34862,4.8165,-0.97,-1,1.393161871
07/07/2019 12:30,5.46744,0.33342,5.477597014,4.29744,1.25342,4.4765,1.17,-0.92,1.48838839,3.12744,0.25342,3.137690656,4.29744,1.25342,4.4765,-1.17,-1,1.539123127
07/07/2019 13:00,5.95376,0.46068,5.971556263,4.97376,1.45068,5.181,0.98,-0.99,1.393018306,3.99376,0.45068,4.019108284,4.97376,1.45068,5.181,-0.98,-1,1.40014285
07/07/2019 13:30,6.15328,0.56554,6.179214372,5.33328,1.55554,5.5555,0.82,-0.99,1.285496013,4.51328,0.55554,4.547342196,5.33328,1.55554,5.5555,-0.82,-1,1.293213053
07/07/2019 14:00,5.8,0.4625,5.818410973,4.98,1.4525,5.1875,0.82,-0.99,1.285496013,4.16,0.4525,4.184537758,4.98,1.4525,5.1875,-0.82,-1,1.293213053
07/07/2019 14:30,5.48224,0.40482,5.497166056,4.54224,1.32482,4.7315,0.94,-0.92,1.315294644,3.61224,0.32482,3.626814835,4.54224,1.32482,4.7315,-0.93,-1,1.365613415
07/07/2019 15:00,5.4184,0.3862,5.432145893,4.4784,1.3062,4.665,0.94,-0.92,1.315294644,3.5484,0.3062,3.561586865,4.4784,1.3062,4.665,-0.93,-1,1.365613415
07/07/2019 15:30,5.4336,0.3923,5.447743409,4.2936,1.2523,4.4725,1.14,-0.86,1.428005602,3.1636,0.2523,3.173644632,4.2936,1.2523,4.4725,-1.13,-1,1.508940025
07/07/2019 16:00,5.52616,0.34888,5.537161872,4.55616,1.32888,4.746,0.97,-0.98,1.378876354,3.58616,0.32888,3.601208908,4.55616,1.32888,4.746,-0.97,-1,1.393161871
07/07/2019 16:30,5.50984,0.34412,5.52057564,4.53984,1.32412,4.729,0.97,-0.98,1.378876354,3.56984,0.32412,3.584523874,4.53984,1.32412,4.729,-0.97,-1,1.393161871
07/07/2019 17:00,5.39104,0.21322,5.395254864,4.09104,1.19322,4.2615,1.3,-0.98,1.628004914,2.79104,0.19322,2.797720188,4.09104,1.19322,4.2615,-1.3,-1,1.640121947
07/07/2019 17:30,5.45264,0.09702,5.453503081,3.69264,1.07702,3.8465,1.76,-0.98,2.014447815,1.99264,0.07702,1.994127942,3.69264,1.07702,3.8465,-1.7,-1,1.972308292
07/07/2019 18:00,5.4668,0.0749,5.467313074,3.6168,1.0549,3.7675,1.85,-0.98,2.093537676,1.7668,0.0549,1.767652752,3.6168,1.0549,3.7675,-1.85,-1,2.102974084
07/07/2019 18:30,5.53768,0.21224,5.541745718,3.60768,1.05224,3.758,1.93,-0.84,2.104875293,1.66768,0.18224,1.677607821,3.60768,1.05224,3.758,-1.94,-0.87,2.126146749
07/07/2019 19:00,5.60024,0.25382,5.605988998,3.75024,1.09382,3.9065,1.85,-0.84,2.031772625,1.90024,0.22382,1.91337593,3.75024,1.09382,3.9065,-1.85,-0.87,2.04435809
07/07/2019 19:30,5.39,0.1925,5.393436405,3.54,1.0325,3.6875,1.85,-0.84,2.031772625,1.69,0.1625,1.697794525,3.54,1.0325,3.6875,-1.85,-0.87,2.04435809
07/07/2019 20:00,5.402,0.196,5.405554551,3.552,1.036,3.7,1.85,-0.84,2.031772625,1.782,0.166,1.789715061,3.552,1.036,3.7,-1.77,-0.87,1.97225759
07/07/2019 20:30,5.46296,0.21378,5.467141287,3.61296,1.05378,3.7635,1.85,-0.84,2.031772625,1.91296,0.10378,1.915773016,3.61296,1.05378,3.7635,-1.7,-0.95,1.947434209
07/07/2019 21:00,5.25224,0.15232,5.254448249,3.40224,0.99232,3.544,1.85,-0.84,2.031772625,1.64224,0.16232,1.650242406,3.40224,0.99232,3.544,-1.76,-0.83,1.945893111
07/07/2019 21:30,5.3316,0.1988,5.335305052,3.5616,1.0388,3.71,1.77,-0.84,1.959209024,1.8816,0.2088,1.893149756,3.5616,1.0388,3.71,-1.68,-0.83,1.873846312
07/07/2019 22:00,5.38552,0.36536,5.397898999,3.75552,1.09536,3.912,1.63,-0.73,1.78600112,2.07552,0.35536,2.105721729,3.75552,1.09536,3.912,-1.68,-0.74,1.835755975
07/07/2019 22:30,5.36888,0.38384,5.382583543,3.81888,1.11384,3.978,1.55,-0.73,1.713300908,2.23888,0.37384,2.269876649,3.81888,1.11384,3.978,-1.58,-0.74,1.744706279
07/07/2019 23:00,5.30696,0.35828,5.319040233,4.17696,1.21828,4.351,1.13,-0.86,1.420035211,3.04696,0.21828,3.054768633,4.17696,1.21828,4.351,-1.13,-1,1.508940025
07/07/2019 23:30,4.94072,0.28646,4.949017423,3.93072,1.14646,4.0945,1.01,-0.86,1.326536845,2.94072,0.14646,2.944364898,3.93072,1.14646,4.0945,-0.99,-1,1.407160261
08/07/2019 00:00,4.80424,0.29332,4.81318591,3.95424,1.15332,4.119,0.85,-0.86,1.209173271,3.11424,0.20332,3.120870039,3.95424,1.15332,4.119,-0.84,-0.95,1.268108828
08/07/2019 00:30,5.18192,0.45306,5.201688019,4.50192,1.31306,4.6895,0.68,-0.86,1.096357606,3.82192,0.47306,3.851085334,4.50192,1.31306,4.6895,-0.68,-0.84,1.080740487
08/07/2019 01:00,4.62096,0.48778,4.64663326,4.62096,1.34778,4.8135,0,-0.86,0.86,4.62096,0.50778,4.648775306,4.62096,1.34778,4.8135,0,-0.84,0.84
08/07/2019 01:30,4.452,0.4385,4.473542919,4.452,1.2985,4.6375,0,-0.86,0.86,4.452,0.4585,4.475547592,4.452,1.2985,4.6375,0,-0.84,0.84
08/07/2019 02:00,4.916,0.3755,4.930320096,4.236,1.2355,4.4125,0.68,-0.86,1.096357606,3.556,0.3955,3.57792625,4.236,1.2355,4.4125,-0.68,-0.84,1.080740487
08/07/2019 02:30,4.87712,0.30416,4.886595215,4.19712,1.22416,4.372,0.68,-0.92,1.144027972,3.51712,0.28416,3.528580451,4.19712,1.22416,4.372,-0.68,-0.94,1.160172401
08/07/2019 03:00,4.38576,0.30918,4.396644522,4.38576,1.27918,4.5685,0,-0.97,0.97,4.38576,0.27918,4.39463676,4.38576,1.27918,4.5685,0,-1,1
08/07/2019 03:30,4.46016,0.46088,4.483908741,4.46016,1.30088,4.646,0,-0.84,0.84,4.46016,0.30088,4.470297082,4.46016,1.30088,4.646,0,-1,1
08/07/2019 04:00,4.64048,0.31514,4.651168439,3.96048,1.15514,4.1255,0.68,-0.84,1.080740487,3.28048,0.15514,3.284146381,3.96048,1.15514,4.1255,-0.68,-1,1.209297317
08/07/2019 04:30,4.33472,0.13596,4.336851692,3.65472,1.06596,3.807,0.68,-0.93,1.152085066,2.92472,0.06596,2.92546369,3.65472,1.06596,3.807,-0.73,-1,1.238103388
08/07/2019 05:00,4.44032,0.16676,4.443450304,3.76032,1.09676,3.917,0.68,-0.93,1.152085066,3.03032,0.09676,3.03186441,3.76032,1.09676,3.917,-0.73,-1,1.238103388
08/07/2019 05:30,4.45488,0.05434,4.455211404,3.61488,1.05434,3.7655,0.84,-1,1.305986217,2.77488,0.05434,2.775412014,3.61488,1.05434,3.7655,-0.84,-1,1.305986217
08/07/2019 06:00,4.79424,0.15332,4.796690964,3.95424,1.15332,4.119,0.84,-1,1.305986217,3.11424,0.15332,3.118011834,3.95424,1.15332,4.119,-0.84,-1,1.305986217
08/07/2019 06:30,5.53472,0.47096,5.554721307,4.49472,1.31096,4.682,1.04,-0.84,1.336861997,3.48472,0.56096,3.529582072,4.49472,1.31096,4.682,-1.01,-0.75,1.258014308
08/07/2019 07:00,5.61,0.3675,5.622024213,4.14,1.2075,4.3125,1.47,-0.84,1.693074127,2.66,0.3875,2.688076682,4.14,1.2075,4.3125,-1.48,-0.82,1.691981087
08/07/2019 07:30,6.03352,0.32186,6.042098762,4.22352,1.23186,4.3995,1.81,-0.91,2.025882524,2.41352,0.58186,2.48266789,4.22352,1.23186,4.3995,-1.81,-0.65,1.923174459
08/07/2019 08:00,6.82024,0.79132,6.865993082,5.01024,1.46132,5.219,1.81,-0.67,1.930025907,3.31024,0.81132,3.408214929,5.01024,1.46132,5.219,-1.7,-0.65,1.820027472
08/07/2019 08:30,7.2196,1.5778,7.389998444,5.4096,1.5778,5.635,1.81,0,1.81,3.7096,1.5778,4.031201434,5.4096,1.5778,5.635,-1.7,0,1.7
08/07/2019 09:00,7.09688,0.89534,7.153134939,5.36688,1.56534,5.5905,1.73,-0.67,1.855208883,3.66688,0.89534,3.774604966,5.36688,1.56534,5.5905,-1.7,-0.67,1.827265717
08/07/2019 09:30,6.29944,0.32942,6.308047388,4.00944,1.16942,4.1765,2.29,-0.84,2.439200689,1.70944,0.40942,1.757785496,4.00944,1.16942,4.1765,-2.3,-0.76,2.422312944
08/07/2019 10:00,6.3772,1.1746,6.484471066,4.0272,1.1746,4.195,2.35,0,2.35,1.7272,1.1746,2.088756807,4.0272,1.1746,4.195,-2.3,0,2.3
08/07/2019 10:30,6.56184,1.32762,6.69479791,4.55184,1.32762,4.7415,2.01,0,2.01,2.54184,1.32762,2.867668992,4.55184,1.32762,4.7415,-2.01,0,2.01
08/07/2019 11:00,6.66592,1.40756,6.81290794,4.82592,1.40756,5.027,1.84,0,1.84,3.07592,1.40756,3.382677785,4.82592,1.40756,5.027,-1.75,0,1.75
08/07/2019 11:30,6.61696,1.39328,6.762055072,4.77696,1.39328,4.976,1.84,0,1.84,3.02696,1.39328,3.332223882,4.77696,1.39328,4.976,-1.75,0,1.75
08/07/2019 12:00,6.71344,1.42142,6.862267224,4.87344,1.42142,5.0765,1.84,0,1.84,3.12344,1.42142,3.43166319,4.87344,1.42142,5.0765,-1.75,0,1.75
08/07/2019 12:30,6.63216,1.35688,6.769539837,4.65216,1.35688,4.846,1.98,0,1.98,2.66216,1.35688,2.988012584,4.65216,1.35688,4.846,-1.99,0,1.99
08/07/2019 13:00,6.9276,0.8693,6.981928405,5.2776,1.5393,5.4975,1.65,-0.67,1.780842497,3.6276,0.8693,3.730303506,5.2776,1.5393,5.4975,-1.65,-0.67,1.780842497
08/07/2019 13:30,6.86328,0.92054,6.924738713,5.45328,1.59054,5.6805,1.41,-0.67,1.561089363,4.04328,0.92054,4.146746562,5.45328,1.59054,5.6805,-1.41,-0.67,1.561089363
08/07/2019 14:00,6.89504,0.98522,6.965072509,5.67504,1.65522,5.9115,1.22,-0.67,1.391869247,4.45504,0.98522,4.562679021,5.67504,1.65522,5.9115,-1.22,-0.67,1.391869247
08/07/2019 14:30,6.9896,1.0128,7.06259669,5.7696,1.6828,6.01,1.22,-0.67,1.391869247,4.5496,1.0128,4.66096814,5.7696,1.6828,6.01,-1.22,-0.67,1.391869247
08/07/2019 15:00,6.8588,0.9484,6.924059503,5.5488,1.6184,5.78,1.31,-0.67,1.471393897,4.2488,0.9484,4.353362379,5.5488,1.6184,5.78,-1.3,-0.67,1.462497863
08/07/2019 15:30,6.96904,1.00972,7.041807509,5.75904,1.67972,5.999,1.21,-0.67,1.383112432,4.54904,1.00972,4.659753148,5.75904,1.67972,5.999,-1.21,-0.67,1.383112432
08/07/2019 16:00,6.85416,0.90038,6.913045165,5.38416,1.57038,5.6085,1.47,-0.67,1.615487543,3.90416,0.90038,4.006638173,5.38416,1.57038,5.6085,-1.48,-0.67,1.624592257
08/07/2019 16:30,6.92752,1.48386,7.084657638,5.08752,1.48386,5.2995,1.84,0,1.84,3.38752,1.48386,3.698260706,5.08752,1.48386,5.2995,-1.7,0,1.7
08/07/2019 17:00,6.88176,1.42968,7.028698713,4.90176,1.42968,5.106,1.98,0,1.98,2.92176,1.42968,3.25279363,4.90176,1.42968,5.106,-1.98,0,1.98
08/07/2019 17:30,6.984,1.4245,7.127794627,4.884,1.4245,5.0875,2.1,0,2.1,2.764,1.4245,3.109484885,4.884,1.4245,5.0875,-2.12,0,2.12
08/07/2019 18:00,6.94456,0.60258,6.970653933,5.01456,1.46258,5.2235,1.93,-0.86,2.112936345,3.05456,0.72258,3.138862636,5.01456,1.46258,5.2235,-1.96,-0.74,2.095041766
08/07/2019 18:30,6.91392,0.66906,6.946217032,4.93392,1.43906,5.1395,1.98,-0.77,2.124452871,2.97392,0.63906,3.041808319,4.93392,1.43906,5.1395,-1.96,-0.8,2.11697898
08/07/2019 19:00,6.79008,0.69294,6.82534631,4.81008,1.40294,5.0105,1.98,-0.71,2.103449548,2.78008,0.68294,2.86273503,4.81008,1.40294,5.0105,-2.03,-0.72,2.153903433
08/07/2019 19:30,6.94936,0.77148,6.992051616,5.07936,1.48148,5.291,1.87,-0.71,2.000249984,3.21936,0.81148,3.320057018,5.07936,1.48148,5.291,-1.86,-0.67,1.976992666
08/07/2019 20:00,6.98536,0.78198,7.028993317,5.11536,1.49198,5.3285,1.87,-0.71,2.000249984,3.25536,0.82198,3.357531809,5.11536,1.49198,5.3285,-1.86,-0.67,1.976992666
08/07/2019 20:30,6.59272,0.66746,6.626421346,4.72272,1.37746,4.9195,1.87,-0.71,2.000249984,2.86272,0.70746,2.948841374,4.72272,1.37746,4.9195,-1.86,-0.67,1.976992666
08/07/2019 21:00,6.64296,0.71128,6.680930833,4.87296,1.42128,5.076,1.77,-0.71,1.907092027,3.16296,0.75128,3.250959489,4.87296,1.42128,5.076,-1.71,-0.67,1.836572895
08/07/2019 21:30,6.06376,0.51318,6.085436636,4.19376,1.22318,4.3685,1.87,-0.71,2.000249984,2.33376,0.48318,2.383253795,4.19376,1.22318,4.3685,-1.86,-0.74,2.001799191
08/07/2019 22:00,6.1556,0.5633,6.181320106,4.3656,1.2733,4.5475,1.79,-0.71,1.925668715,2.6456,0.5333,2.698816083,4.3656,1.2733,4.5475,-1.72,-0.74,1.872431574
08/07/2019 22:30,6.12104,0.60572,6.150937116,4.51104,1.31572,4.699,1.61,-0.71,1.759602228,2.89104,0.57572,2.947806948,4.51104,1.31572,4.699,-1.62,-0.74,1.781010949
08/07/2019 23:00,5.77384,0.60362,5.805306663,4.50384,1.31362,4.6915,1.27,-0.71,1.454991409,3.22384,0.57362,3.274474653,4.50384,1.31362,4.6915,-1.28,-0.74,1.478512766
08/07/2019 23:30,5.28888,0.50884,5.313301215,4.17888,1.21884,4.353,1.11,-0.71,1.317649422,3.07888,0.53884,3.125676023,4.17888,1.21884,4.353,-1.1,-0.68,1.293213053
09/07/2019 00:00,5.33552,0.57786,5.366721145,4.41552,1.28786,4.5995,0.92,-0.71,1.16211015,3.50552,0.60786,3.557831397,4.41552,1.28786,4.5995,-0.91,-0.68,1.136001761
09/07/2019 00:30,5.21272,0.59746,5.246847458,4.48272,1.30746,4.6695,0.73,-0.71,1.018331969,3.74272,0.62746,3.794951785,4.48272,1.30746,4.6695,-0.74,-0.68,1.004987562
09/07/2019 01:00,4.94056,0.38808,4.955778365,4.21056,1.22808,4.386,0.73,-0.84,1.112879149,3.47056,0.22808,3.478046463,4.21056,1.22808,4.386,-0.74,-1,1.244025723
09/07/2019 01:30,4.85992,0.36456,4.873574294,4.12992,1.20456,4.302,0.73,-0.84,1.112879149,3.38992,0.20456,3.396086336,4.12992,1.20456,4.302,-0.74,-1,1.244025723
09/07/2019 02:00,5.0308,0.4144,5.047838745,4.3008,1.2544,4.48,0.73,-0.84,1.112879149,3.5608,0.2544,3.569876188,4.3008,1.2544,4.48,-0.74,-1,1.244025723
09/07/2019 02:30,4.87192,0.35056,4.884516025,4.08192,1.19056,4.252,0.79,-0.84,1.153126186,3.27192,0.19056,3.277464508,4.08192,1.19056,4.252,-0.81,-1,1.286895489
09/07/2019 03:00,4.88904,0.38472,4.904153505,4.19904,1.22472,4.374,0.69,-0.84,1.087060256,3.50904,0.22472,3.516228206,4.19904,1.22472,4.374,-0.69,-1,1.214948559
09/07/2019 03:30,4.78856,0.33208,4.800060833,4.01856,1.17208,4.186,0.77,-0.84,1.139517442,3.23856,0.17208,3.24312849,4.01856,1.17208,4.186,-0.78,-1,1.268227109
09/07/2019 04:00,4.62648,0.25564,4.633537418,3.75648,1.09564,3.913,0.87,-0.84,1.209338662,2.89648,0.09564,2.898058557,3.75648,1.09564,3.913,-0.86,-1,1.318938968
09/07/2019 04:30,4.49064,0.07602,4.491283408,3.62064,1.05602,3.7715,0.87,-0.98,1.310457935,2.76064,0.05602,2.761208332,3.62064,1.05602,3.7715,-0.86,-1,1.318938968
09/07/2019 05:00,4.43208,0.05894,4.432471889,3.56208,1.03894,3.7105,0.87,-0.98,1.310457935,2.70208,0.03894,2.70236057,3.56208,1.03894,3.7105,-0.86,-1,1.318938968
09/07/2019 05:30,4.9884,0.2212,4.993301914,4.1184,1.2012,4.29,0.87,-0.98,1.310457935,3.3084,0.2012,3.314512332,4.1184,1.2012,4.29,-0.81,-1,1.286895489
09/07/2019 06:00,5.08632,0.24976,5.092448448,4.21632,1.22976,4.392,0.87,-0.98,1.310457935,3.32632,0.22976,3.334245702,4.21632,1.22976,4.392,-0.89,-1,1.338693393
09/07/2019 06:30,5.47384,0.42362,5.490207487,4.26384,1.24362,4.4415,1.21,-0.82,1.461677119,3.04384,0.39362,3.06918534,4.26384,1.24362,4.4415,-1.22,-0.85,1.486909547
09/07/2019 07:00,5.9068,0.5624,5.933513293,4.3968,1.2824,4.58,1.51,-0.72,1.672871782,2.8668,0.5524,2.91953558,4.3968,1.2824,4.58,-1.53,-0.73,1.695228598
09/07/2019 07:30,6.17696,0.51578,6.19845657,4.23696,1.23578,4.4135,1.94,-0.72,2.069299398,2.31696,0.50578,2.371522096,4.23696,1.23578,4.4135,-1.92,-0.73,2.054093474
09/07/2019 08:00,6.47224,0.51732,6.492881533,4.24224,1.23732,4.419,2.23,-0.72,2.3433523,1.99224,0.56732,2.071442058,4.24224,1.23732,4.419,-2.25,-0.67,2.34763711
09/07/2019 08:30,6.56872,-0.00454,6.568721569,4.33872,1.26546,4.5195,2.23,-1.27,2.566281356,2.02872,1.39546,2.462318714,4.33872,1.26546,4.5195,-2.31,0.13,2.313655117
09/07/2019 09:00,6.59864,1.24502,6.715066988,4.26864,1.24502,4.4465,2.33,0,2.33,1.95864,1.24502,2.320850157,4.26864,1.24502,4.4465,-2.31,0,2.31
09/07/2019 09:30,6.68792,1.27106,6.807633028,4.35792,1.27106,4.5395,2.33,0,2.33,2.04792,1.27106,2.410304929,4.35792,1.27106,4.5395,-2.31,0,2.31
09/07/2019 10:00,5.9004,0.3247,5.909327394,3.4104,0.9947,3.5525,2.49,-0.67,2.578565493,0.9704,0.3247,1.023282097,3.4104,0.9947,3.5525,-2.44,-0.67,2.530316186
09/07/2019 10:30,5.67776,0.33268,5.687498097,3.43776,1.00268,3.581,2.24,-0.67,2.338054747,1.19776,0.33268,1.243102972,3.43776,1.00268,3.581,-2.24,-0.67,2.338054747
09/07/2019 11:00,6.4236,0.6523,6.456634747,4.5336,1.3223,4.7225,1.89,-0.67,2.005243127,2.6736,0.6523,2.752023301,4.5336,1.3223,4.7225,-1.86,-0.67,1.976992666
09/07/2019 11:30,7.1208,1.5694,7.291694522,5.3808,1.5694,5.605,1.74,0,1.74,3.7108,1.5694,4.029026309,5.3808,1.5694,5.605,-1.67,0,1.67
09/07/2019 12:00,7.07736,1.51298,7.237273869,5.18736,1.51298,5.4035,1.89,0,1.89,3.29736,1.51298,3.627904554,5.18736,1.51298,5.4035,-1.89,0,1.89
09/07/2019 12:30,7.00128,1.46454,7.15281756,5.02128,1.46454,5.2305,1.98,0,1.98,3.04128,1.46454,3.37553869,5.02128,1.46454,5.2305,-1.98,0,1.98
09/07/2019 13:00,6.96344,1.49142,7.121364353,5.11344,1.49142,5.3265,1.85,0,1.85,3.32344,1.49142,3.642744439,5.11344,1.49142,5.3265,-1.79,0,1.79
09/07/2019 13:30,6.94808,0.81694,6.995942156,5.09808,1.48694,5.3105,1.85,-0.67,1.967587355,3.30808,0.81694,3.407460088,5.09808,1.48694,5.3105,-1.79,-0.67,1.911282292
09/07/2019 14:00,6.93832,0.84326,6.989375641,5.18832,1.51326,5.4045,1.75,-0.67,1.873872995,3.48832,0.84326,3.588796992,5.18832,1.51326,5.4045,-1.7,-0.67,1.827265717
09/07/2019 14:30,6.80824,0.80532,6.855703625,5.05824,1.47532,5.269,1.75,-0.67,1.873872995,3.35824,0.80532,3.453449898,5.05824,1.47532,5.269,-1.7,-0.67,1.827265717
09/07/2019 15:00,7.33712,1.66166,7.522927877,5.69712,1.66166,5.9345,1.64,0,1.64,4.07712,1.66166,4.402728864,5.69712,1.66166,5.9345,-1.62,0,1.62
09/07/2019 15:30,7.032,0.8735,7.086044471,5.292,1.5435,5.5125,1.74,-0.67,1.864537476,3.582,0.8735,3.68696708,5.292,1.5435,5.5125,-1.71,-0.67,1.836572895
09/07/2019 16:00,7.11984,0.86412,7.172086516,5.25984,1.53412,5.479,1.86,-0.67,1.976992666,3.41984,0.86412,3.527323206,5.25984,1.53412,5.479,-1.84,-0.67,1.958187938
09/07/2019 16:30,7.16416,1.50038,7.319585279,5.14416,1.50038,5.3585,2.02,0,2.02,3.11416,1.50038,3.456751748,5.14416,1.50038,5.3585,-2.03,0,2.03
09/07/2019 17:00,7.14112,1.44116,7.285090047,4.94112,1.44116,5.147,2.2,0,2.2,2.74112,1.44116,3.096882465,4.94112,1.44116,5.147,-2.2,0,2.2
09/07/2019 17:30,7.17144,1.36542,7.300268725,4.68144,1.36542,4.8765,2.49,0,2.49,2.27144,1.36542,2.650247432,4.68144,1.36542,4.8765,-2.41,0,2.41
09/07/2019 18:00,7.32104,1.49072,7.471269825,5.11104,1.49072,5.324,2.21,0,2.21,2.89104,1.49072,3.252746286,5.11104,1.49072,5.324,-2.22,0,2.22
09/07/2019 18:30,7.22024,1.46132,7.366635718,5.01024,1.46132,5.219,2.21,0,2.21,2.79024,1.46132,3.149745291,5.01024,1.46132,5.219,-2.22,0,2.22
09/07/2019 19:00,6.99712,1.32916,7.122243649,4.55712,1.32916,4.747,2.44,0,2.44,2.16712,1.32916,2.542257933,4.55712,1.32916,4.747,-2.39,0,2.39
09/07/2019 19:30,6.86992,1.29206,6.990366217,4.42992,1.29206,4.6145,2.44,0,2.44,2.03992,1.29206,2.414682722,4.42992,1.29206,4.6145,-2.39,0,2.39
09/07/2019 20:00,6.74776,1.30018,6.871879877,4.45776,1.30018,4.6435,2.29,0,2.29,2.13776,1.30018,2.502096291,4.45776,1.30018,4.6435,-2.32,0,2.32
09/07/2019 20:30,6.42184,1.20512,6.533937802,4.13184,1.20512,4.304,2.29,0,2.29,1.81184,1.20512,2.176023529,4.13184,1.20512,4.304,-2.32,0,2.32
09/07/2019 21:00,6.49288,0.67084,6.527443374,4.56288,1.33084,4.753,1.93,-0.66,2.039730374,2.63288,0.65084,2.712130122,4.56288,1.33084,4.753,-1.93,-0.68,2.046289325
09/07/2019 21:30,6.43736,0.57798,6.463254958,4.58736,1.33798,4.7785,1.85,-0.76,2.000025,2.75736,0.56798,2.815250513,4.58736,1.33798,4.7785,-1.83,-0.77,1.985396686
09/07/2019 22:00,6.16376,0.42818,6.178614363,4.31376,1.25818,4.4935,1.85,-0.83,2.027658748,2.48376,0.42818,2.520397161,4.31376,1.25818,4.4935,-1.83,-0.83,2.009427779
09/07/2019 22:30,6.02632,0.41726,6.040748186,4.27632,1.24726,4.4545,1.75,-0.83,1.936853118,2.59632,0.41726,2.629635612,4.27632,1.24726,4.4545,-1.68,-0.83,1.873846312
09/07/2019 23:00,5.76224,0.54482,5.787939068,4.30224,1.25482,4.4815,1.46,-0.71,1.623483908,2.83224,0.53482,2.882293505,4.30224,1.25482,4.4815,-1.47,-0.72,1.636856744
09/07/2019 23:30,5.45472,0.44596,5.472919751,4.37472,1.27596,4.557,1.08,-0.83,1.362093976,3.30472,0.37596,3.326036711,4.37472,1.27596,4.557,-1.07,-0.9,1.398177385
10/07/2019 00:00,5.46376,0.48068,5.484863408,4.49376,1.31068,4.681,0.97,-0.83,1.276636205,3.53376,0.51068,3.570469689,4.49376,1.31068,4.681,-0.96,-0.8,1.249639948
10/07/2019 00:30,5.39576,0.66168,5.436179394,4.56576,1.33168,4.756,0.83,-0.67,1.066677083,3.73576,0.65168,3.792174785,4.56576,1.33168,4.756,-0.83,-0.68,1.072986486
10/07/2019 01:00,5.21576,0.54918,5.244592553,4.38576,1.27918,4.5685,0.83,-0.73,1.105350623,3.55576,0.53918,3.596407131,4.38576,1.27918,4.5685,-0.83,-0.74,1.111980216
10/07/2019 01:30,5.22752,0.57886,5.25947186,4.48752,1.30886,4.6745,0.74,-0.73,1.039471019,3.73752,0.56886,3.780563113,4.48752,1.30886,4.6745,-0.75,-0.74,1.053612832
10/07/2019 02:00,5.2496,0.6453,5.289112615,4.5096,1.3153,4.6975,0.74,-0.67,0.998248466,3.7596,0.6453,3.81457786,4.5096,1.3153,4.6975,-0.75,-0.67,1.005683847
10/07/2019 02:30,5.22464,0.63802,5.263452541,4.48464,1.30802,4.6715,0.74,-0.67,0.998248466,3.73464,0.63802,3.788747214,4.48464,1.30802,4.6715,-0.75,-0.67,1.005683847
10/07/2019 03:00,5.09648,0.54064,5.125075609,4.35648,1.27064,4.538,0.74,-0.73,1.039471019,3.65648,0.49064,3.689251089,4.35648,1.27064,4.538,-0.7,-0.78,1.048045801
10/07/2019 03:30,5.072,0.441,5.091135924,4.392,1.281,4.575,0.68,-0.84,1.080740487,3.692,0.361,3.709607122,4.392,1.281,4.575,-0.7,-0.92,1.156027681
10/07/2019 04:00,5.0576,0.4368,5.07642709,4.3776,1.2768,4.56,0.68,-0.84,1.080740487,3.6776,0.3568,3.694867792,4.3776,1.2768,4.56,-0.7,-0.92,1.156027681
10/07/2019 04:30,4.92792,0.37856,4.942438993,4.17792,1.21856,4.352,0.75,-0.84,1.126099463,3.42792,0.23856,3.436211053,4.17792,1.21856,4.352,-0.75,-0.98,1.234058345
10/07/2019 05:00,5.34944,0.52192,5.374840351,4.66944,1.36192,4.864,0.68,-0.84,1.080740487,3.98944,0.44192,4.013841651,4.66944,1.36192,4.864,-0.68,-0.92,1.144027972
10/07/2019 05:30,5.59712,0.59416,5.628568059,4.91712,1.43416,5.122,0.68,-0.84,1.080740487,4.23712,0.43416,4.259305202,4.91712,1.43416,5.122,-0.68,-1,1.209297317
10/07/2019 06:00,5.70632,0.72976,5.752793895,4.93632,1.43976,5.142,0.77,-0.71,1.047377678,4.16632,0.71976,4.228034626,4.93632,1.43976,5.142,-0.77,-0.72,1.054182147
10/07/2019 06:30,6.13168,0.78674,6.181946251,5.13168,1.49674,5.3455,1,-0.71,1.226417547,4.16168,0.77674,4.233545258,5.13168,1.49674,5.3455,-0.97,-0.72,1.208014901
10/07/2019 07:00,6.2552,0.7061,6.294926866,4.8552,1.4161,5.0575,1.4,-0.71,1.569745202,3.4452,0.7461,3.525062872,4.8552,1.4161,5.0575,-1.41,-0.67,1.561089363
10/07/2019 07:30,6.62952,1.41736,6.779339555,4.85952,1.41736,5.062,1.77,0,1.77,3.13952,1.41736,3.444632811,4.85952,1.41736,5.062,-1.72,0,1.72
10/07/2019 08:00,6.83464,1.43052,6.982742398,4.90464,1.43052,5.109,1.93,0,1.93,2.96464,1.43052,3.291728695,4.90464,1.43052,5.109,-1.94,0,1.94
10/07/2019 08:30,7.08032,1.48176,7.233708869,5.08032,1.48176,5.292,2,0,2,3.07032,1.48176,3.409175501,5.08032,1.48176,5.292,-2.01,0,2.01
10/07/2019 09:00,7.25904,0.90472,7.315201979,5.39904,1.57472,5.624,1.86,-0.67,1.976992666,3.57904,0.90472,3.69161829,5.39904,1.57472,5.624,-1.82,-0.67,1.939407126
10/07/2019 09:30,7.37784,0.96562,7.440762397,5.60784,1.63562,5.8415,1.77,-0.67,1.892564398,3.90784,0.96562,4.025373952,5.60784,1.63562,5.8415,-1.7,-0.67,1.827265717
10/07/2019 10:00,7.89664,1.16652,7.982336262,6.29664,1.83652,6.559,1.6,-0.67,1.734618114,4.68664,1.16652,4.829633878,6.29664,1.83652,6.559,-1.61,-0.67,1.743846324
10/07/2019 10:30,7.876,1.178,7.963608479,6.336,1.848,6.6,1.54,-0.67,1.679434429,4.786,1.178,4.928841649,6.336,1.848,6.6,-1.55,-0.67,1.688608895
10/07/2019 11:00,7.7736,1.1948,7.864884233,6.3936,1.8648,6.66,1.38,-0.67,1.534046935,5.0036,1.1948,5.144274487,6.3936,1.8648,6.66,-1.39,-0.67,1.54304893
10/07/2019 11:30,8.33392,1.48656,8.465464146,7.39392,2.15656,7.702,0.94,-0.67,1.154339638,6.47392,1.48656,6.642401734,7.39392,2.15656,7.702,-0.92,-0.67,1.138112472
10/07/2019 12:00,8.52592,0.59256,8.546486951,7.58592,2.21256,7.902,0.94,-1.62,1.872965563,6.66592,3.21256,7.399664263,7.58592,2.21256,7.902,-0.92,1,1.35882302
10/07/2019 12:30,7.9264,1.8802,8.146346973,6.4464,1.8802,6.715,1.48,0,1.48,4.9664,1.8802,5.310393677,6.4464,1.8802,6.715,-1.48,0,1.48
10/07/2019 13:00,8.32864,0.59002,8.349513031,7.26864,2.12002,7.5715,1.06,-1.53,1.861316738,6.22864,3.13002,6.970866621,7.26864,2.12002,7.5715,-1.04,1.01,1.449724112
10/07/2019 13:30,8.18264,1.43952,8.308297973,7.23264,2.10952,7.534,0.95,-0.67,1.162497312,6.30264,1.43952,6.464943062,7.23264,2.10952,7.534,-0.93,-0.67,1.14621115
10/07/2019 14:00,8.45872,2.22796,8.747213831,7.63872,2.22796,7.957,0.82,0,0.82,6.82872,2.22796,7.182981456,7.63872,2.22796,7.957,-0.81,0,0.81
10/07/2019 14:30,8.56288,1.55334,8.702630582,7.62288,2.22334,7.9405,0.94,-0.67,1.154339638,6.70288,1.55334,6.880513458,7.62288,2.22334,7.9405,-0.92,-0.67,1.138112472
10/07/2019 15:00,7.77232,1.23526,7.869868198,6.53232,1.90526,6.8045,1.24,-0.67,1.40943251,5.29232,1.23526,5.434566979,6.53232,1.90526,6.8045,-1.24,-0.67,1.40943251
10/07/2019 15:30,7.32512,1.07566,7.403676617,5.98512,1.74566,6.2345,1.34,-0.67,1.498165545,4.64512,1.07566,4.768037778,5.98512,1.74566,6.2345,-1.34,-0.67,1.498165545
10/07/2019 16:00,7.61328,1.11304,7.694211487,6.11328,1.78304,6.368,1.5,-0.67,1.642832919,4.61328,1.11304,4.745651736,6.11328,1.78304,6.368,-1.5,-0.67,1.642832919
10/07/2019 16:30,6.9384,0.7937,6.983649064,5.0184,1.4637,5.2275,1.92,-0.67,2.033543705,3.0884,0.7937,3.188757477,5.0184,1.4637,5.2275,-1.93,-0.67,2.042988008
10/07/2019 17:00,7.14336,0.85348,7.194165706,5.22336,1.52348,5.441,1.92,-0.67,2.033543705,3.29336,0.85348,3.402153465,5.22336,1.52348,5.441,-1.93,-0.67,2.042988008
10/07/2019 17:30,7.1764,0.8252,7.223688255,5.1264,1.4952,5.34,2.05,-0.67,2.156710458,3.0664,0.8252,3.175494292,5.1264,1.4952,5.34,-2.06,-0.67,2.166217902
10/07/2019 18:00,6.8728,0.7104,6.909417342,4.7328,1.3804,4.93,2.14,-0.67,2.242431716,2.5828,0.7104,2.678716857,4.7328,1.3804,4.93,-2.15,-0.67,2.251976909
10/07/2019 18:30,6.93952,0.72986,6.977795744,4.79952,1.39986,4.9995,2.14,-0.67,2.242431716,2.64952,0.72986,2.748208844,4.79952,1.39986,4.9995,-2.15,-0.67,2.251976909
10/07/2019 19:00,6.74896,0.65678,6.780842208,4.54896,1.32678,4.7385,2.2,-0.67,2.299760857,2.33896,0.65678,2.429422534,4.54896,1.32678,4.7385,-2.21,-0.67,2.309328907
10/07/2019 19:30,6.59536,0.61198,6.623691799,4.39536,1.28198,4.5785,2.2,-0.67,2.299760857,2.18536,0.61198,2.269431173,4.39536,1.28198,4.5785,-2.21,-0.67,2.309328907
10/07/2019 20:00,6.47808,0.60694,6.506450388,4.37808,1.27694,4.5605,2.1,-0.67,2.204291269,2.26808,0.60694,2.347884803,4.37808,1.27694,4.5605,-2.11,-0.67,2.213820228
10/07/2019 20:30,6.2568,0.4824,6.275368993,4.1568,1.2124,4.33,2.1,-0.73,2.223263367,2.0468,0.4624,2.098381281,4.1568,1.2124,4.33,-2.11,-0.75,2.239330257
10/07/2019 21:00,6.17872,0.55046,6.203191683,4.21872,1.23046,4.3945,1.96,-0.68,2.074608397,2.23872,0.54046,2.303033706,4.21872,1.23046,4.3945,-1.98,-0.69,2.096783251
10/07/2019 21:30,6.03488,0.44184,6.051032904,4.15488,1.21184,4.328,1.88,-0.77,2.031575743,2.24488,0.43184,2.286038495,4.15488,1.21184,4.328,-1.91,-0.78,2.063128692
10/07/2019 22:00,5.80064,0.31352,5.809106575,3.92064,1.14352,4.084,1.88,-0.83,2.055066909,2.01064,0.31352,2.034936854,3.92064,1.14352,4.084,-1.91,-0.83,2.082546518
10/07/2019 22:30,6.01152,0.51586,6.033612869,4.27152,1.24586,4.4495,1.74,-0.73,1.886928721,2.59152,0.50586,2.640429937,4.27152,1.24586,4.4495,-1.68,-0.74,1.835755975
10/07/2019 23:00,5.82752,0.62136,5.86055267,4.42752,1.29136,4.612,1.4,-0.67,1.552063143,3.01752,0.62136,3.080830278,4.42752,1.29136,4.612,-1.41,-0.67,1.561089363
10/07/2019 23:30,5.7288,0.6234,5.762618936,4.7088,1.3734,4.905,1.02,-0.75,1.266056871,3.6988,0.6034,3.747694358,4.7088,1.3734,4.905,-1.01,-0.77,1.270039369
11/07/2019 00:00,5.69272,0.74246,5.740932664,4.84272,1.41246,5.0445,0.85,-0.67,1.082312339,3.98272,0.74246,4.051333787,4.84272,1.41246,5.0445,-0.86,-0.67,1.090183471
11/07/2019 00:30,5.52344,1.40392,5.699068415,4.81344,1.40392,5.014,0.71,0,0.71,4.09344,1.40392,4.3274984,4.81344,1.40392,5.014,-0.72,0,0.72
11/07/2019 01:00,5.29832,0.49826,5.321696896,4.58832,1.33826,4.7795,0.71,-0.84,1.099863628,3.86832,0.49826,3.900277253,4.58832,1.33826,4.7795,-0.72,-0.84,1.106345335
11/07/2019 01:30,4.89864,0.33502,4.910082713,4.02864,1.17502,4.1965,0.87,-0.84,1.209338662,3.16864,0.33502,3.186301594,4.02864,1.17502,4.1965,-0.86,-0.84,1.202164714
11/07/2019 02:00,4.94664,0.45902,4.96789157,4.07664,1.18902,4.2465,0.87,-0.73,1.135693621,3.21664,0.45902,3.249226408,4.07664,1.18902,4.2465,-0.86,-0.73,1.128051417
11/07/2019 02:30,4.81416,0.42038,4.832479265,3.94416,1.15038,4.1085,0.87,-0.73,1.135693621,3.08416,0.42038,3.112677666,3.94416,1.15038,4.1085,-0.86,-0.73,1.128051417
11/07/2019 03:00,4.78392,0.41156,4.801590591,3.91392,1.14156,4.077,0.87,-0.73,1.135693621,3.05392,0.27156,3.065970026,3.91392,1.14156,4.077,-0.86,-0.87,1.223315168
11/07/2019 03:30,4.77384,0.29862,4.783170732,3.90384,1.13862,4.0665,0.87,-0.84,1.209338662,3.04384,0.14862,3.047466136,3.90384,1.13862,4.0665,-0.86,-0.99,1.311373326
11/07/2019 04:00,4.87064,0.37352,4.884941269,4.16064,1.21352,4.334,0.71,-0.84,1.099863628,3.44064,0.22352,3.447892806,4.16064,1.21352,4.334,-0.72,-0.99,1.224132346
11/07/2019 04:30,4.81256,0.35658,4.825752071,4.10256,1.19658,4.2735,0.71,-0.84,1.099863628,3.38256,0.20658,3.388862265,4.10256,1.19658,4.2735,-0.72,-0.99,1.224132346
11/07/2019 05:00,5.19608,0.46844,5.217152806,4.48608,1.30844,4.673,0.71,-0.84,1.099863628,3.76608,0.31844,3.779518832,4.48608,1.30844,4.673,-0.72,-0.99,1.224132346
11/07/2019 05:30,5.5796,0.5803,5.609695558,4.8696,1.4203,5.0725,0.71,-0.84,1.099863628,4.1496,0.5103,4.180859511,4.8696,1.4203,5.0725,-0.72,-0.91,1.160387866
11/07/2019 06:00,5.5772,0.7496,5.627349287,4.8672,1.4196,5.07,0.71,-0.67,0.976217189,4.1472,0.7396,4.212632906,4.8672,1.4196,5.07,-0.72,-0.68,0.990353472
11/07/2019 06:30,5.73888,0.57884,5.767997868,4.65888,1.35884,4.853,1.08,-0.78,1.332216199,3.58888,0.54884,3.630603944,4.65888,1.35884,4.853,-1.07,-0.81,1.342013413
11/07/2019 07:00,6.1444,0.4942,6.164242451,4.8144,1.4042,5.015,1.33,-0.91,1.611521021,3.4444,0.7442,3.523879254,4.8144,1.4042,5.015,-1.37,-0.66,1.520690633
11/07/2019 07:30,6.66816,0.63488,6.69831549,4.98816,1.45488,5.196,1.68,-0.82,1.869438418,3.33816,0.60488,3.392520007,4.98816,1.45488,5.196,-1.65,-0.85,1.856071119
11/07/2019 08:00,6.81504,0.79272,6.860989375,5.01504,1.46272,5.224,1.8,-0.67,1.920650931,3.27504,0.79272,3.369613034,5.01504,1.46272,5.224,-1.74,-0.67,1.864537476
11/07/2019 08:30,6.97152,0.80336,7.017654765,5.05152,1.47336,5.262,1.92,-0.67,2.033543705,3.13152,0.80336,3.232925115,5.05152,1.47336,5.262,-1.92,-0.67,2.033543705
11/07/2019 09:00,6.89536,0.68198,6.929003265,4.87536,1.42198,5.0785,2.02,-0.74,2.15127869,2.83536,0.84198,2.957735054,4.87536,1.42198,5.0785,-2.04,-0.58,2.120848887
11/07/2019 09:30,6.90064,1.44102,7.049494383,4.94064,1.44102,5.1465,1.96,0,1.96,2.97064,1.44102,3.30170269,4.94064,1.44102,5.1465,-1.97,0,1.97
11/07/2019 10:00,7.20104,1.63072,7.383374892,5.59104,1.63072,5.824,1.61,0,1.61,3.98104,1.63072,4.302084053,5.59104,1.63072,5.824,-1.61,0,1.61
11/07/2019 10:30,6.96752,1.62386,7.154247427,5.56752,1.62386,5.7995,1.4,0,1.4,4.15752,1.62386,4.463394879,5.56752,1.62386,5.7995,-1.41,0,1.41
11/07/2019 11:00,6.92808,1.55694,7.100869992,5.33808,1.55694,5.5605,1.59,0,1.59,3.75808,1.55694,4.067828346,5.33808,1.55694,5.5605,-1.58,0,1.58
11/07/2019 11:30,6.57592,1.37256,6.717636846,4.70592,1.37256,4.902,1.87,0,1.87,2.85592,1.37256,3.168627463,4.70592,1.37256,4.902,-1.85,0,1.85
11/07/2019 12:00,7.07896,1.51928,7.240157899,5.20896,1.51928,5.426,1.87,0,1.87,3.35896,1.51928,3.686573477,5.20896,1.51928,5.426,-1.85,0,1.85
11/07/2019 12:30,6.696,1.323,6.825448337,4.536,1.323,4.725,2.16,0,2.16,2.386,1.323,2.728245773,4.536,1.323,4.725,-2.15,0,2.15
11/07/2019 13:00,6.41616,1.22388,6.53184441,4.19616,1.22388,4.371,2.22,0,2.22,1.97616,1.22388,2.324454904,4.19616,1.22388,4.371,-2.22,0,2.22
11/07/2019 13:30,6.588,1.274,6.710053651,4.368,1.274,4.55,2.22,0,2.22,2.148,1.274,2.497394642,4.368,1.274,4.55,-2.22,0,2.22
11/07/2019 14:00,6.43632,1.22976,6.552749408,4.21632,1.22976,4.392,2.22,0,2.22,1.99632,1.22976,2.344696825,4.21632,1.22976,4.392,-2.22,0,2.22
11/07/2019 14:30,6.8624,1.4357,7.010974843,4.9224,1.4357,5.1275,1.94,0,1.94,2.9624,1.4357,3.291967231,4.9224,1.4357,5.1275,-1.96,0,1.96
11/07/2019 15:00,7.24768,1.61224,7.424835567,5.52768,1.61224,5.758,1.72,0,1.72,3.83768,1.61224,4.162584005,5.52768,1.61224,5.758,-1.69,0,1.69
11/07/2019 15:30,7.30208,0.21144,7.305140601,5.90208,1.72144,6.148,1.4,-1.51,2.05915031,4.50208,2.86144,5.334469346,5.90208,1.72144,6.148,-1.4,1.14,1.805436235
11/07/2019 16:00,7.00344,1.57892,7.179217241,5.41344,1.57892,5.639,1.59,0,1.59,3.82344,1.57892,4.136626863,5.41344,1.57892,5.639,-1.59,0,1.59
11/07/2019 16:30,6.24248,0.52364,6.264403834,4.09248,1.19364,4.263,2.15,-0.67,2.251976909,1.94248,0.52364,2.011821911,4.09248,1.19364,4.263,-2.15,-0.67,2.251976909
11/07/2019 17:00,4.75048,-0.23236,4.756159312,1.50048,0.43764,1.563,3.25,-0.67,3.31834296,-1.75952,-0.23236,1.77479627,1.50048,0.43764,1.563,-3.26,-0.67,3.328137617
11/07/2019 17:30,4.91592,-0.20744,4.920294788,1.58592,0.46256,1.652,3.33,-0.67,3.396733725,-1.75408,-0.20744,1.766303485,1.58592,0.46256,1.652,-3.34,-0.67,3.406537832
11/07/2019 18:00,4.88664,0.43652,4.906098266,1.49664,0.43652,1.559,3.39,0,3.39,-1.91336,0.43652,1.962522917,1.49664,0.43652,1.559,-3.41,0,3.41
11/07/2019 18:30,4.58576,-0.33582,4.598039783,1.14576,0.33418,1.1935,3.44,-0.67,3.504639782,-2.31424,-0.33582,2.338478533,1.14576,0.33418,1.1935,-3.46,-0.67,3.524272975
11/07/2019 19:00,4.4564,-0.3298,4.468586913,1.1664,0.3402,1.215,3.29,-0.67,3.357528853,-2.1436,-0.3298,2.168822031,1.1664,0.3402,1.215,-3.31,-0.67,3.377128958
11/07/2019 19:30,4.3868,-0.3676,4.402174917,1.0368,0.3024,1.08,3.35,-0.67,3.416343074,-2.2732,-0.3676,2.302730553,1.0368,0.3024,1.08,-3.31,-0.67,3.377128958
11/07/2019 20:00,4.35992,-0.34044,4.37319126,1.12992,0.32956,1.177,3.23,-0.67,3.298757342,-2.11008,-0.34044,2.137366838,1.12992,0.32956,1.177,-3.24,-0.67,3.308549531
11/07/2019 20:30,5.05576,0.03168,5.055859254,2.40576,0.70168,2.506,2.65,-0.67,2.733386178,-0.25424,0.03168,0.256206167,2.40576,0.70168,2.506,-2.66,-0.67,2.743082208
11/07/2019 21:00,6.68224,0.77732,6.727299443,4.96224,1.44732,5.169,1.72,-0.67,1.845887321,3.25224,0.77732,3.343843806,4.96224,1.44732,5.169,-1.71,-0.67,1.836572895
11/07/2019 21:30,6.57896,1.39678,6.725601018,4.78896,1.39678,4.9885,1.79,0,1.79,3.07896,1.39678,3.380974571,4.78896,1.39678,4.9885,-1.71,0,1.71
11/07/2019 22:00,6.5168,1.4049,6.6665153,4.8168,1.4049,5.0175,1.7,0,1.7,3.1068,1.4049,3.409684773,4.8168,1.4049,5.0175,-1.71,0,1.71
11/07/2019 22:30,6.32968,1.38824,6.480128023,4.75968,1.38824,4.958,1.57,0,1.57,3.17968,1.38824,3.469520889,4.75968,1.38824,4.958,-1.58,0,1.58
11/07/2019 23:00,6.62464,0.11302,6.625604022,5.56464,1.62302,5.7965,1.06,-1.51,1.844911922,4.53464,2.63302,5.243639409,5.56464,1.62302,5.7965,-1.03,1.01,1.442567156
11/07/2019 23:30,5.84512,1.41316,6.013522179,4.84512,1.41316,5.047,1,0,1,3.81512,1.41316,4.06843481,4.84512,1.41316,5.047,-1.03,0,1.03
12/07/2019 00:00,5.39008,0.61044,5.424536791,4.39008,1.28044,4.573,1,-0.67,1.203702621,3.45008,0.61044,3.503667935,4.39008,1.28044,4.573,-0.94,-0.67,1.154339638
12/07/2019 00:30,5.79488,1.47434,5.979491003,5.05488,1.47434,5.2655,0.74,0,0.74,4.30488,1.47434,4.550348366,5.05488,1.47434,5.2655,-0.75,0,0.75
12/07/2019 01:00,5.53232,0.74526,5.58229138,4.85232,1.41526,5.0545,0.68,-0.67,0.954620343,4.17232,0.74526,4.238356598,4.85232,1.41526,5.0545,-0.68,-0.67,0.954620343
12/07/2019 01:30,5.09312,0.61716,5.13037599,4.41312,1.28716,4.597,0.68,-0.67,0.954620343,3.73312,0.61716,3.783790613,4.41312,1.28716,4.597,-0.68,-0.67,0.954620343
12/07/2019 02:00,5.21072,0.65146,5.251285847,4.53072,1.32146,4.7195,0.68,-0.67,0.954620343,3.85072,0.65146,3.905437831,4.53072,1.32146,4.7195,-0.68,-0.67,0.954620343
12/07/2019 02:30,5.41088,0.70984,5.457242454,4.73088,1.37984,4.928,0.68,-0.67,0.954620343,4.05088,0.70984,4.112602777,4.73088,1.37984,4.928,-0.68,-0.67,0.954620343
12/07/2019 03:00,5.33136,0.88498,5.404312079,5.33136,1.55498,5.5535,0,-0.67,0.67,5.33136,0.88498,5.404312079,5.33136,1.55498,5.5535,0,-0.67,0.67
12/07/2019 03:30,4.97792,0.56606,5.010001143,4.23792,1.23606,4.4145,0.74,-0.67,0.998248466,3.49792,0.56606,3.543426061,4.23792,1.23606,4.4145,-0.74,-0.67,0.998248466
12/07/2019 04:00,4.84592,0.52756,4.874552308,4.10592,1.19756,4.277,0.74,-0.67,0.998248466,3.36592,0.52756,3.407012915,4.10592,1.19756,4.277,-0.74,-0.67,0.998248466
12/07/2019 04:30,4.90448,0.54464,4.934628335,4.16448,1.21464,4.338,0.74,-0.67,0.998248466,3.42448,0.54464,3.467520151,4.16448,1.21464,4.338,-0.74,-0.67,0.998248466
12/07/2019 05:00,4.69248,0.69864,4.744203453,4.69248,1.36864,4.888,0,-0.67,0.67,4.69248,0.69864,4.744203453,4.69248,1.36864,4.888,0,-0.67,0.67
12/07/2019 05:30,5.20272,0.84746,5.271288633,5.20272,1.51746,5.4195,0,-0.67,0.67,5.20272,0.84746,5.271288633,5.20272,1.51746,5.4195,0,-0.67,0.67
12/07/2019 06:00,5.89304,0.84172,5.95284915,5.18304,1.51172,5.399,0.71,-0.67,0.976217189,4.47304,0.84172,4.551546924,5.18304,1.51172,5.399,-0.71,-0.67,0.976217189
12/07/2019 06:30,5.9356,0.6383,5.969821961,4.9656,1.4483,5.1725,0.97,-0.81,1.263724654,3.9956,0.9783,4.113622522,4.9656,1.4483,5.1725,-0.97,-0.47,1.077868267
12/07/2019 07:00,6.37936,1.51648,6.557129372,5.19936,1.51648,5.416,1.18,0,1.18,4.01936,1.51648,4.295924394,5.19936,1.51648,5.416,-1.18,0,1.18
