Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2019 07:30,7.0288,1.6359,7.216661157,5.6088,1.6359,5.8425,1.42,0,1.42,4.1788,1.6359,4.487598272,5.6088,1.6359,5.8425,-1.43,0,1.43
12/07/2019 08:00,7.2848,1.6289,7.464691973,5.5848,1.6289,5.8175,1.7,0,1.7,3.8948,1.6289,4.221703714,5.5848,1.6289,5.8175,-1.69,0,1.69
12/07/2019 08:30,7.69136,1.74748,7.887376306,5.99136,1.74748,6.241,1.7,0,1.7,4.30136,1.74748,4.642777638,5.99136,1.74748,6.241,-1.69,0,1.69
12/07/2019 09:00,7.79008,1.82294,8.000528523,6.25008,1.82294,6.5105,1.54,0,1.54,4.73008,1.82294,5.06919787,6.25008,1.82294,6.5105,-1.52,0,1.52
12/07/2019 09:30,8.082,1.981,8.321242996,6.792,1.981,7.075,1.29,0,1.29,5.502,1.981,5.847765813,6.792,1.981,7.075,-1.29,0,1.29
12/07/2019 10:00,7.55264,0.27952,7.557810688,6.03264,1.75952,6.284,1.52,-1.48,2.121508897,4.50264,2.88952,5.350055402,6.03264,1.75952,6.284,-1.53,1.13,1.902051524
12/07/2019 10:30,6.00736,-0.45702,6.024719201,3.50736,1.02298,3.6535,2.5,-1.48,2.905236651,1.02736,2.03298,2.277822699,3.50736,1.02298,3.6535,-2.48,1.01,2.67777893
12/07/2019 11:00,5.8676,0.9443,5.943099549,3.2376,0.9443,3.3725,2.63,0,2.63,0.5976,0.9443,1.117509843,3.2376,0.9443,3.3725,-2.64,0,2.64
12/07/2019 11:30,6.46184,-0.34238,6.470904129,3.83184,1.11762,3.9915,2.63,-1.46,3.008072473,1.19184,2.28762,2.579474336,3.83184,1.11762,3.9915,-2.64,1.17,2.8876461
12/07/2019 12:00,6.46448,-0.31786,6.472289908,4.22448,1.23214,4.4005,2.24,-1.55,2.72398605,1.94448,2.24214,2.967860214,4.22448,1.23214,4.4005,-2.28,1.01,2.493692042
12/07/2019 12:30,6.40528,1.26154,6.528330188,4.32528,1.26154,4.5055,2.08,0,2.08,2.26528,1.26154,2.59287035,4.32528,1.26154,4.5055,-2.06,0,2.06
12/07/2019 13:00,6.61424,1.34582,6.749770533,4.61424,1.34582,4.8065,2,0,2,2.62424,1.34582,2.94921465,4.61424,1.34582,4.8065,-1.99,0,1.99
12/07/2019 13:30,6.75608,1.46594,6.913291333,5.02608,1.46594,5.2355,1.73,0,1.73,3.31608,1.46594,3.625653962,5.02608,1.46594,5.2355,-1.71,0,1.71
12/07/2019 14:00,6.62216,1.42688,6.774141244,4.89216,1.42688,5.096,1.73,0,1.73,3.18216,1.42688,3.487424379,4.89216,1.42688,5.096,-1.71,0,1.71
12/07/2019 14:30,6.57704,1.41372,6.7272624,4.84704,1.41372,5.049,1.73,0,1.73,3.13704,1.41372,3.440875499,4.84704,1.41372,5.049,-1.71,0,1.71
12/07/2019 15:00,8.41208,2.12394,8.676071176,7.28208,2.12394,7.5855,1.13,0,1.13,6.17208,2.12394,6.527303628,7.28208,2.12394,7.5855,-1.11,0,1.11
12/07/2019 15:30,9.35824,2.50782,9.688437286,8.59824,2.50782,8.9565,0.76,0,0.76,7.83824,2.50782,8.229651721,8.59824,2.50782,8.9565,-0.76,0,0.76
12/07/2019 16:00,9.45664,2.51902,9.78639371,8.63664,2.51902,8.9965,0.82,0,0.82,7.82664,2.51902,8.22202867,8.63664,2.51902,8.9965,-0.81,0,0.81
12/07/2019 16:30,8.12792,2.11106,8.397598338,7.23792,2.11106,7.5395,0.89,0,0.89,6.36792,2.11106,6.70872413,7.23792,2.11106,7.5395,-0.87,0,0.87
12/07/2019 17:00,8.37416,2.18288,8.653988722,7.48416,2.18288,7.796,0.89,0,0.89,6.61416,2.18288,6.965061206,7.48416,2.18288,7.796,-0.87,0,0.87
12/07/2019 17:30,8.55608,2.23594,8.843411822,7.66608,2.23594,7.9855,0.89,0,0.89,6.79608,2.23594,7.15444834,7.66608,2.23594,7.9855,-0.87,0,0.87
12/07/2019 18:00,8.13168,2.05674,8.38775292,7.05168,2.05674,7.3455,1.08,0,1.08,5.99168,2.05674,6.33485664,7.05168,2.05674,7.3455,-1.06,0,1.06
12/07/2019 18:30,8.33712,2.11666,8.601617258,7.25712,2.11666,7.5595,1.08,0,1.08,6.19712,2.11666,6.548629311,7.25712,2.11666,7.5595,-1.06,0,1.06
12/07/2019 19:00,7.91904,1.95972,8.157922346,6.71904,1.95972,6.999,1.2,0,1.2,5.51904,1.95972,5.856646225,6.71904,1.95972,6.999,-1.2,0,1.2
12/07/2019 19:30,7.97232,1.97526,8.21337557,6.77232,1.97526,7.0545,1.2,0,1.2,5.57232,1.97526,5.91205567,6.77232,1.97526,7.0545,-1.2,0,1.2
12/07/2019 20:00,8.01416,2.04288,8.270436458,7.00416,2.04288,7.296,1.01,0,1.01,6.01416,2.04288,6.351651691,7.00416,2.04288,7.296,-0.99,0,0.99
12/07/2019 20:30,7.37808,1.81944,7.599106948,6.23808,1.81944,6.498,1.14,0,1.14,5.09808,1.81944,5.413019638,6.23808,1.81944,6.498,-1.14,0,1.14
12/07/2019 21:00,7.65704,1.97372,7.907327753,6.76704,1.97372,7.049,0.89,0,0.89,5.89704,1.97372,6.2185731,6.76704,1.97372,7.049,-0.87,0,0.87
12/07/2019 21:30,7.4828,1.9229,7.725920026,6.5928,1.9229,6.8675,0.89,0,0.89,5.7228,1.9229,6.037216598,6.5928,1.9229,6.8675,-0.87,0,0.87
12/07/2019 22:00,6.93352,1.70436,7.139925952,5.84352,1.70436,6.087,1.09,0,1.09,4.76352,1.70436,5.059245576,5.84352,1.70436,6.087,-1.08,0,1.08
12/07/2019 22:30,6.87192,0.90556,6.931329122,5.88192,1.71556,6.127,0.99,-0.81,1.279140336,4.90192,1.13556,5.031730935,5.88192,1.71556,6.127,-0.98,-0.58,1.138771268
12/07/2019 23:00,6.18168,0.78424,6.231227808,5.19168,1.51424,5.408,0.99,-0.73,1.23004065,4.21168,0.77424,4.282253612,5.19168,1.51424,5.408,-0.98,-0.74,1.228006515
12/07/2019 23:30,6.62064,1.72102,6.840671301,5.90064,1.72102,6.1465,0.72,0,0.72,5.18064,1.05102,5.286177622,5.90064,1.72102,6.1465,-0.72,-0.67,0.983514108
13/07/2019 00:00,6.09792,1.04856,6.187415163,6.09792,1.77856,6.352,0,-0.73,0.73,6.09792,0.99856,6.179138322,6.09792,1.77856,6.352,0,-0.78,0.78
13/07/2019 00:30,5.83056,0.90058,5.8997012,5.83056,1.70058,6.0735,0,-0.8,0.8,5.83056,0.92058,5.902787261,5.83056,1.70058,6.0735,0,-0.78,0.78
13/07/2019 01:00,6.0144,1.0242,6.100982954,6.0144,1.7542,6.265,0,-0.73,0.73,6.0144,0.9742,6.092788606,6.0144,1.7542,6.265,0,-0.78,0.78
13/07/2019 01:30,6.12048,1.10514,6.219454144,6.12048,1.78514,6.3755,0,-0.68,0.68,6.12048,1.09514,6.217685023,6.12048,1.78514,6.3755,0,-0.69,0.69
13/07/2019 02:00,5.61456,0.95758,5.695633718,5.61456,1.63758,5.8485,0,-0.68,0.68,5.61456,0.94758,5.693960998,5.61456,1.63758,5.8485,0,-0.69,0.69
13/07/2019 02:30,5.9664,1.0602,6.059864107,5.9664,1.7402,6.215,0,-0.68,0.68,5.9664,1.0502,6.058122564,5.9664,1.7402,6.215,0,-0.69,0.69
13/07/2019 03:00,6.0456,1.0833,6.141890446,6.0456,1.7633,6.2975,0,-0.68,0.68,6.0456,1.0733,6.140134547,6.0456,1.7633,6.2975,0,-0.69,0.69
13/07/2019 03:30,5.7576,0.9993,5.843676775,5.7576,1.6793,5.9975,0,-0.68,0.68,5.7576,0.9893,5.84197503,5.7576,1.6793,5.9975,0,-0.69,0.69
13/07/2019 04:00,6.21168,1.81174,6.4705,6.21168,1.81174,6.4705,0,0,0,6.21168,1.81174,6.4705,6.21168,1.81174,6.4705,0,0,0
13/07/2019 04:30,5.89632,1.03976,5.98729408,5.89632,1.71976,6.142,0,-0.68,0.68,5.89632,1.02976,5.985565571,5.89632,1.71976,6.142,0,-0.69,0.69
13/07/2019 05:00,6.15696,1.11578,6.257245516,6.15696,1.79578,6.4135,0,-0.68,0.68,6.15696,1.10578,6.255470074,6.15696,1.79578,6.4135,0,-0.69,0.69
13/07/2019 05:30,6.14736,1.11298,6.247300173,6.14736,1.79298,6.4035,0,-0.68,0.68,6.14736,1.10298,6.245526387,6.14736,1.79298,6.4035,0,-0.69,0.69
13/07/2019 06:00,5.97024,1.06132,6.063840846,5.97024,1.74132,6.219,0,-0.68,0.68,5.97024,1.05132,6.062098597,5.97024,1.74132,6.219,0,-0.69,0.69
13/07/2019 06:30,5.66448,0.97214,5.747294133,5.66448,1.65214,5.9005,0,-0.68,0.68,5.66448,0.96214,5.745611112,5.66448,1.65214,5.9005,0,-0.69,0.69
13/07/2019 07:00,5.66016,0.91088,5.732984703,5.66016,1.65088,5.896,0,-0.74,0.74,5.66016,0.91088,5.732984703,5.66016,1.65088,5.896,0,-0.74,0.74
13/07/2019 07:30,6.224,0.777,6.272312572,5.544,1.617,5.775,0.68,-0.84,1.080740487,4.864,0.757,4.922554723,5.544,1.617,5.775,-0.68,-0.86,1.096357606
13/07/2019 08:00,6.21168,0.62174,6.242718082,5.25168,1.53174,5.4705,0.96,-0.91,1.322762261,4.29168,0.67174,4.343932763,5.25168,1.53174,5.4705,-0.96,-0.86,1.288875479
13/07/2019 08:30,6.26912,0.78516,6.318096375,4.98912,1.45516,5.197,1.28,-0.67,1.444749113,3.69912,0.76516,3.777427511,4.98912,1.45516,5.197,-1.29,-0.69,1.462942241
13/07/2019 09:00,6.35696,0.74078,6.399976207,4.83696,1.41078,5.0385,1.52,-0.67,1.661114084,3.31696,0.72078,3.394369964,4.83696,1.41078,5.0385,-1.52,-0.69,1.669281282
13/07/2019 09:30,6.55088,0.76234,6.595088404,4.91088,1.43234,5.1155,1.64,-0.67,1.771581215,3.27088,0.74234,3.354060919,4.91088,1.43234,5.1155,-1.64,-0.69,1.779241411
13/07/2019 10:00,6.524,0.737,6.565496554,4.824,1.407,5.025,1.7,-0.67,1.827265717,3.184,0.717,3.26373176,4.824,1.407,5.025,-1.64,-0.69,1.779241411
13/07/2019 10:30,6.59168,0.80924,6.641168165,5.07168,1.47924,5.283,1.52,-0.67,1.661114084,3.55168,0.78924,3.638314253,5.07168,1.47924,5.283,-1.52,-0.69,1.669281282
13/07/2019 11:00,6.45584,0.76962,6.501552511,4.93584,1.43962,5.1415,1.52,-0.67,1.661114084,3.41584,0.74962,3.497126399,4.93584,1.43962,5.1415,-1.52,-0.69,1.669281282
13/07/2019 11:30,6.57968,0.85824,6.635417455,5.23968,1.52824,5.458,1.34,-0.67,1.498165545,3.88968,0.83824,3.978976853,5.23968,1.52824,5.458,-1.35,-0.69,1.516113452
13/07/2019 12:00,6.43568,0.81624,6.487235528,5.09568,1.48624,5.308,1.34,-0.67,1.498165545,3.74568,0.79624,3.82937551,5.09568,1.48624,5.308,-1.35,-0.69,1.516113452
13/07/2019 12:30,6.34848,0.76164,6.39400452,4.90848,1.43164,5.113,1.44,-0.67,1.588238017,3.45848,0.74164,3.537105285,4.90848,1.43164,5.113,-1.45,-0.69,1.60580198
13/07/2019 13:00,6.44968,0.80574,6.49981454,5.05968,1.47574,5.2705,1.39,-0.67,1.54304893,3.60968,0.78574,3.694208582,5.05968,1.47574,5.2705,-1.45,-0.69,1.60580198
13/07/2019 13:30,6.802,0.9785,6.872020536,5.652,1.6485,5.8875,1.15,-0.67,1.330939518,4.492,0.9585,4.593123801,5.652,1.6485,5.8875,-1.16,-0.69,1.349703671
13/07/2019 14:00,6.48128,0.75454,6.525053337,5.50128,1.60454,5.7305,0.98,-0.85,1.297266357,4.55128,0.61454,4.592581959,5.50128,1.60454,5.7305,-0.95,-0.99,1.372078715
13/07/2019 14:30,6.0176,0.6193,6.049383626,5.0376,1.4693,5.2475,0.98,-0.85,1.297266357,4.0876,0.4793,4.115604725,5.0376,1.4693,5.2475,-0.95,-0.99,1.372078715
13/07/2019 15:00,6.14576,0.65668,6.180743855,5.16576,1.50668,5.381,0.98,-0.85,1.297266357,4.21576,0.61668,4.260625142,5.16576,1.50668,5.381,-0.95,-0.89,1.301768028
13/07/2019 15:30,6.53712,0.81166,6.58731583,5.69712,1.66166,5.9345,0.84,-0.85,1.19503138,4.85712,0.82166,4.926128282,5.69712,1.66166,5.9345,-0.84,-0.84,1.187939392
13/07/2019 16:00,6.3116,0.7313,6.353825167,5.4216,1.5813,5.6475,0.89,-0.85,1.230690863,4.5816,0.7413,4.641183497,5.4216,1.5813,5.6475,-0.84,-0.84,1.187939392
13/07/2019 16:30,6.23528,0.67404,6.271606381,5.22528,1.52404,5.443,1.01,-0.85,1.320075755,4.22528,0.68404,4.280292256,5.22528,1.52404,5.443,-1,-0.84,1.305986217
13/07/2019 17:00,5.98088,0.59984,6.010884594,4.97088,1.44984,5.178,1.01,-0.85,1.320075755,3.97088,0.45984,3.997416766,4.97088,1.44984,5.178,-1,-0.99,1.407160261
13/07/2019 17:30,6.17088,0.59984,6.199965161,4.97088,1.44984,5.178,1.2,-0.85,1.470544117,3.76088,0.45984,3.788887858,4.97088,1.44984,5.178,-1.21,-0.99,1.563393744
13/07/2019 18:00,6.33016,0.59088,6.357677626,4.94016,1.44088,5.146,1.39,-0.85,1.629294326,3.54016,0.45088,3.56875687,4.94016,1.44088,5.146,-1.4,-0.99,1.71467198
13/07/2019 18:30,6.342,0.571,6.367653021,4.872,1.421,5.075,1.47,-0.85,1.698057714,3.392,0.431,3.419272583,4.872,1.421,5.075,-1.48,-0.99,1.78058979
13/07/2019 19:00,6.2848,0.5689,6.31049588,4.8648,1.4189,5.0675,1.42,-0.85,1.654962235,3.3848,0.4289,3.411865509,4.8648,1.4189,5.0675,-1.48,-0.99,1.78058979
13/07/2019 19:30,6.0604,0.5872,6.08878083,4.5504,1.3272,4.74,1.51,-0.74,1.681576641,3.0204,0.6572,3.091072306,4.5504,1.3272,4.74,-1.53,-0.67,1.670269439
13/07/2019 20:00,5.98504,0.63522,6.01865502,4.47504,1.30522,4.6615,1.51,-0.67,1.651968523,2.94504,0.63522,3.012767009,4.47504,1.30522,4.6615,-1.53,-0.67,1.670269439
13/07/2019 20:30,5.7536,0.5473,5.779571805,4.1736,1.2173,4.3475,1.58,-0.67,1.716187635,2.5836,0.5473,2.640932837,4.1736,1.2173,4.3475,-1.59,-0.67,1.725398505
13/07/2019 21:00,5.75536,0.57698,5.784209077,4.27536,1.24698,4.4535,1.48,-0.67,1.624592257,2.78536,0.57698,2.844492266,4.27536,1.24698,4.4535,-1.49,-0.67,1.63370744
13/07/2019 21:30,5.60088,0.32234,5.610147935,4.19088,1.22234,4.3655,1.41,-0.9,1.672752223,2.70088,0.40234,2.730683111,4.19088,1.22234,4.3655,-1.49,-0.82,1.700735135
13/07/2019 22:00,5.56744,0.25592,5.573318868,4.23744,1.23592,4.414,1.33,-0.98,1.652059321,2.89744,0.23592,2.907028861,4.23744,1.23592,4.414,-1.34,-1,1.672004785
13/07/2019 22:30,5.46088,0.36984,5.473389443,4.25088,1.23984,4.428,1.21,-0.87,1.490301983,3.03088,0.23984,3.040354716,4.25088,1.23984,4.428,-1.22,-1,1.577466323
13/07/2019 23:00,5.31704,0.36872,5.329809453,4.24704,1.23872,4.424,1.07,-0.87,1.379057649,3.18704,0.23872,3.19596796,4.24704,1.23872,4.424,-1.06,-1,1.457257699
13/07/2019 23:30,5.26304,0.39672,5.277970898,4.34304,1.26672,4.524,0.92,-0.87,1.266214832,3.43304,0.33672,3.449513589,4.34304,1.26672,4.524,-0.91,-0.93,1.301153335
14/07/2019 00:00,5.25568,0.51874,5.281217989,4.55568,1.32874,4.7455,0.7,-0.81,1.070560601,3.84568,0.45874,3.872944235,4.55568,1.32874,4.7455,-0.71,-0.87,1.122942563
14/07/2019 00:30,4.82416,0.39288,4.840131651,4.12416,1.20288,4.296,0.7,-0.81,1.070560601,3.41416,0.33288,3.430349487,4.12416,1.20288,4.296,-0.71,-0.87,1.122942563
14/07/2019 01:00,4.93888,0.48634,4.9627676,4.23888,1.23634,4.4155,0.7,-0.75,1.025914226,3.52888,0.45634,3.558263657,4.23888,1.23634,4.4155,-0.71,-0.78,1.054751155
14/07/2019 01:30,4.852,0.371,4.866163273,4.152,1.211,4.325,0.7,-0.84,1.093434955,3.442,0.371,3.461936597,4.152,1.211,4.325,-0.71,-0.84,1.099863628
14/07/2019 02:00,4.26816,0.40488,4.287320562,4.26816,1.24488,4.446,0,-0.84,0.84,4.26816,0.40488,4.287320562,4.26816,1.24488,4.446,0,-0.84,0.84
14/07/2019 02:30,4.28784,0.41062,4.307456401,4.28784,1.25062,4.4665,0,-0.84,0.84,4.28784,0.41062,4.307456401,4.28784,1.25062,4.4665,0,-0.84,0.84
14/07/2019 03:00,4.4736,0.5548,4.507870894,4.4736,1.3048,4.66,0,-0.75,0.75,4.4736,0.5548,4.507870894,4.4736,1.3048,4.66,0,-0.75,0.75
14/07/2019 03:30,4.27776,0.41768,4.298102744,4.27776,1.24768,4.456,0,-0.83,0.83,4.27776,0.41768,4.298102744,4.27776,1.24768,4.456,0,-0.83,0.83
14/07/2019 04:00,4.2168,0.3999,4.235719803,4.2168,1.2299,4.3925,0,-0.83,0.83,4.2168,0.3999,4.235719803,4.2168,1.2299,4.3925,0,-0.83,0.83
14/07/2019 04:30,4.68224,-0.50268,4.709146271,4.00224,1.16732,4.169,0.68,-1.67,1.803136157,3.24224,0.33732,3.25974002,4.00224,1.16732,4.169,-0.76,-0.83,1.125388822
14/07/2019 05:00,4.1808,-0.6906,4.237454071,4.1808,1.2194,4.355,0,-1.91,1.91,3.5008,0.2194,3.507668314,4.1808,1.2194,4.355,-0.68,-1,1.209297317
14/07/2019 05:30,4.24464,0.24802,4.251879896,4.24464,1.23802,4.4215,0,-0.99,0.99,4.24464,0.23802,4.251308299,4.24464,1.23802,4.4215,0,-1,1
14/07/2019 06:00,4.32528,0.27154,4.333795225,4.32528,1.26154,4.5055,0,-0.99,0.99,4.32528,0.26154,4.333180154,4.32528,1.26154,4.5055,0,-1,1
14/07/2019 06:30,4.3848,0.2889,4.394307027,4.3848,1.2789,4.5675,0,-0.99,0.99,4.3848,0.2789,4.393660917,4.3848,1.2789,4.5675,0,-1,1
14/07/2019 07:00,4.55568,0.33874,4.568256237,4.55568,1.32874,4.7455,0,-0.99,0.99,4.55568,0.32874,4.567525616,4.55568,1.32874,4.7455,0,-1,1
14/07/2019 07:30,5.25472,0.33846,5.265608934,4.55472,1.32846,4.7445,0.7,-0.99,1.212476804,3.84472,0.32846,3.858724899,4.55472,1.32846,4.7445,-0.71,-1,1.226417547
14/07/2019 08:00,5.47696,0.36828,5.489327919,4.65696,1.35828,4.851,0.82,-0.99,1.285496013,3.83696,0.35828,3.853651074,4.65696,1.35828,4.851,-0.82,-1,1.293213053
14/07/2019 08:30,5.73664,0.54152,5.762142171,4.73664,1.38152,4.934,1,-0.84,1.305986217,3.74664,0.46152,3.774958543,4.73664,1.38152,4.934,-0.99,-0.92,1.351480669
14/07/2019 09:00,5.70312,0.49966,5.724966188,4.59312,1.33966,4.7845,1.11,-0.84,1.392012931,3.47312,0.33966,3.489689306,4.59312,1.33966,4.7845,-1.12,-1,1.50146595
14/07/2019 09:30,6.11256,0.43908,6.1283098,5.00256,1.45908,5.211,1.11,-1.02,1.507481343,3.88256,0.61908,3.931606822,5.00256,1.45908,5.211,-1.12,-0.84,1.4
14/07/2019 10:00,6.05184,0.72762,6.09542437,4.79184,1.39762,4.9915,1.26,-0.67,1.427059915,3.52184,0.72762,3.596218549,4.79184,1.39762,4.9915,-1.27,-0.67,1.435896932
14/07/2019 10:30,6.33176,0.88218,6.39292001,5.32176,1.55218,5.5435,1.01,-0.67,1.212023102,4.31176,0.88218,4.401081214,5.32176,1.55218,5.5435,-1.01,-0.67,1.212023102
14/07/2019 11:00,6.37544,0.83492,6.42987765,5.36544,1.56492,5.589,1.01,-0.73,1.246194206,4.35544,0.81492,4.431021575,5.36544,1.56492,5.589,-1.01,-0.75,1.258014308
14/07/2019 11:30,5.53424,0.37582,5.546985943,4.13424,1.20582,4.3065,1.4,-0.83,1.627544162,2.73424,0.35582,2.757295097,4.13424,1.20582,4.3065,-1.4,-0.85,1.637833935
14/07/2019 12:00,5.14448,0.15714,5.146879389,3.38448,0.98714,3.5255,1.76,-0.83,1.945893111,1.67448,0.01714,1.67456772,3.38448,0.98714,3.5255,-1.71,-0.97,1.965960325
14/07/2019 12:30,5.86696,0.45828,5.884831365,4.41696,1.28828,4.601,1.45,-0.83,1.670748335,2.95696,0.44828,2.990746964,4.41696,1.28828,4.601,-1.46,-0.84,1.684399003
14/07/2019 13:00,5.664,0.4195,5.679513734,4.284,1.2495,4.4625,1.38,-0.83,1.610372628,2.884,0.4095,2.912927436,4.284,1.2495,4.4625,-1.4,-0.84,1.632666531
14/07/2019 13:30,5.7288,0.4384,5.74554993,4.3488,1.2684,4.53,1.38,-0.83,1.610372628,2.9488,0.4284,2.979756366,4.3488,1.2684,4.53,-1.4,-0.84,1.632666531
14/07/2019 14:00,5.61408,0.40494,5.628665086,4.23408,1.23494,4.4105,1.38,-0.83,1.610372628,2.83408,0.39494,2.861465892,4.23408,1.23494,4.4105,-1.4,-0.84,1.632666531
14/07/2019 14:30,5.53008,0.47044,5.550053928,3.91008,1.14044,4.073,1.62,-0.67,1.753082999,2.29008,0.47044,2.337900811,3.91008,1.14044,4.073,-1.62,-0.67,1.753082999
14/07/2019 15:00,5.70256,0.56158,5.730145081,4.22256,1.23158,4.3985,1.48,-0.67,1.624592257,2.73256,0.56158,2.789669559,4.22256,1.23158,4.3985,-1.49,-0.67,1.63370744
14/07/2019 15:30,6.6228,0.9554,6.691357784,5.5728,1.6254,5.805,1.05,-0.67,1.245552086,4.5228,0.9554,4.622608463,5.5728,1.6254,5.805,-1.05,-0.67,1.245552086
14/07/2019 16:00,6.84448,1.12214,6.935856447,6.14448,1.79214,6.4005,0.7,-0.67,0.968968524,5.44448,1.12214,5.558917219,6.14448,1.79214,6.4005,-0.7,-0.67,0.968968524
14/07/2019 16:30,6.62096,0.99278,6.694977479,5.70096,1.66278,5.9385,0.92,-0.67,1.138112472,4.82096,0.99278,4.922120219,5.70096,1.66278,5.9385,-0.88,-0.67,1.106028933
14/07/2019 17:00,6.48064,0.91102,6.544360339,5.42064,1.58102,5.6465,1.06,-0.67,1.25399362,4.39064,0.91102,4.484158455,5.42064,1.58102,5.6465,-1.03,-0.67,1.228739191
14/07/2019 17:30,6.1688,0.7209,6.210780164,4.7688,1.3909,4.9675,1.4,-0.67,1.552063143,3.3688,0.7209,3.445070427,4.7688,1.3909,4.9675,-1.4,-0.67,1.552063143
14/07/2019 18:00,6.4688,0.8084,6.519116811,5.0688,1.4784,5.28,1.4,-0.67,1.552063143,3.6688,0.8084,3.756807687,5.0688,1.4784,5.28,-1.4,-0.67,1.552063143
14/07/2019 18:30,6.464,0.752,6.507595562,5.184,1.512,5.4,1.28,-0.76,1.488623525,3.894,0.742,3.964063572,5.184,1.512,5.4,-1.29,-0.77,1.502331521
14/07/2019 19:00,6.01376,0.54068,6.038016578,4.73376,1.38068,4.931,1.28,-0.84,1.531012737,3.44376,0.55068,3.487510774,4.73376,1.38068,4.931,-1.29,-0.83,1.533949152
14/07/2019 19:30,5.85472,0.45346,5.872254444,4.43472,1.29346,4.6195,1.42,-0.84,1.649848478,3.00472,0.46346,3.04025286,4.43472,1.29346,4.6195,-1.43,-0.83,1.653420697
14/07/2019 20:00,5.98376,0.47068,6.002243197,4.49376,1.31068,4.681,1.49,-0.84,1.710467772,2.99376,0.48068,3.032103593,4.49376,1.31068,4.681,-1.5,-0.83,1.714322023
14/07/2019 20:30,4.75296,-0.04872,4.753209695,2.71296,0.79128,2.826,2.04,-0.84,2.206173157,0.66296,-0.19872,0.692102305,2.71296,0.79128,2.826,-2.05,-0.99,2.276532451
14/07/2019 21:00,5.38776,0.26768,5.394405472,3.79776,1.10768,3.956,1.59,-0.84,1.798249148,2.19776,0.22768,2.209521939,3.79776,1.10768,3.956,-1.6,-0.88,1.826033954
14/07/2019 21:30,6.06328,0.73554,6.107731449,4.85328,1.41554,5.0555,1.21,-0.68,1.38798415,3.64328,0.71554,3.712881179,4.85328,1.41554,5.0555,-1.21,-0.7,1.397891269
14/07/2019 22:00,5.69304,0.58672,5.723193584,4.34304,1.26672,4.524,1.35,-0.68,1.511588568,2.97304,0.56672,3.026572054,4.34304,1.26672,4.524,-1.37,-0.7,1.538473269
14/07/2019 22:30,5.856,0.663,5.893412,4.776,1.393,4.975,1.08,-0.73,1.303572016,3.676,0.693,3.74075193,4.776,1.393,4.975,-1.1,-0.7,1.303840481
14/07/2019 23:00,5.6096,0.5103,5.632762932,4.6296,1.3503,4.8225,0.98,-0.84,1.290736224,3.6496,0.3803,3.669360741,4.6296,1.3503,4.8225,-0.98,-0.97,1.378876354
14/07/2019 23:30,5.54864,0.56252,5.57708119,4.80864,1.40252,5.009,0.74,-0.84,1.119464158,4.05864,0.43252,4.081621271,4.80864,1.40252,5.009,-0.75,-0.97,1.22613213
15/07/2019 00:00,4.73664,0.54152,4.767494352,4.73664,1.38152,4.934,0,-0.84,0.84,4.73664,0.41152,4.754482853,4.73664,1.38152,4.934,0,-0.97,0.97
15/07/2019 00:30,4.40112,0.44366,4.423425307,4.40112,1.28366,4.5845,0,-0.84,0.84,4.40112,0.31366,4.412282839,4.40112,1.28366,4.5845,0,-0.97,0.97
15/07/2019 01:00,4.23216,0.39438,4.250495718,4.23216,1.23438,4.4085,0,-0.84,0.84,4.23216,0.36438,4.24781721,4.23216,1.23438,4.4085,0,-0.87,0.87
15/07/2019 01:30,4.45416,0.25788,4.461618921,3.76416,1.09788,3.921,0.69,-0.84,1.087060256,3.06416,0.22788,3.072621975,3.76416,1.09788,3.921,-0.7,-0.87,1.116646766
15/07/2019 02:00,4.71288,0.33334,4.724653792,4.02288,1.17334,4.1905,0.69,-0.84,1.087060256,3.32288,0.20334,3.329095771,4.02288,1.17334,4.1905,-0.7,-0.97,1.196202324
15/07/2019 02:30,4.68504,0.32522,4.696314284,3.99504,1.16522,4.1615,0.69,-0.84,1.087060256,3.29504,0.19522,3.300817997,3.99504,1.16522,4.1615,-0.7,-0.97,1.196202324
15/07/2019 03:00,4.65576,0.31668,4.666517695,3.96576,1.15668,4.131,0.69,-0.84,1.087060256,3.26576,0.18668,3.271091225,3.96576,1.15668,4.131,-0.7,-0.97,1.196202324
15/07/2019 03:30,4.00848,0.32914,4.021970295,4.00848,1.16914,4.1755,0,-0.84,0.84,3.30848,0.32914,3.324811732,4.00848,1.16914,4.1755,-0.7,-0.84,1.093434955
15/07/2019 04:00,4.30512,0.41566,4.325139472,4.30512,1.25566,4.4845,0,-0.84,0.84,4.30512,0.41566,4.325139472,4.30512,1.25566,4.4845,0,-0.84,0.84
15/07/2019 04:30,4.3872,0.4396,4.409169083,4.3872,1.2796,4.57,0,-0.84,0.84,4.3872,0.4396,4.409169083,4.3872,1.2796,4.57,0,-0.84,0.84
15/07/2019 05:00,4.32864,0.42252,4.349212274,4.32864,1.26252,4.509,0,-0.84,0.84,4.32864,0.42252,4.349212274,4.32864,1.26252,4.509,0,-0.84,0.84
15/07/2019 05:30,4.96256,0.40908,4.979392352,4.28256,1.24908,4.461,0.68,-0.84,1.080740487,3.60256,0.40908,3.625711654,4.28256,1.24908,4.461,-0.68,-0.84,1.080740487
15/07/2019 06:00,4.98328,0.40054,4.999351143,4.25328,1.24054,4.4305,0.73,-0.84,1.112879149,3.57328,0.40054,3.595658806,4.25328,1.24054,4.4305,-0.68,-0.84,1.080740487
15/07/2019 06:30,5.2376,0.3843,5.251679755,4.1976,1.2243,4.3725,1.04,-0.84,1.336861997,3.2076,0.2743,3.219307107,4.1976,1.2243,4.3725,-0.99,-0.95,1.372078715
15/07/2019 07:00,5.43112,0.35616,5.442785537,4.10112,1.19616,4.272,1.33,-0.84,1.573054354,2.76112,0.19616,2.76807919,4.10112,1.19616,4.272,-1.34,-1,1.672004785
15/07/2019 07:30,5.86568,0.53624,5.890140508,4.13568,1.20624,4.308,1.73,-0.67,1.855208883,2.47568,0.53624,2.533089971,4.13568,1.20624,4.308,-1.66,-0.67,1.790111728
15/07/2019 08:00,6.17144,1.26042,6.298835627,4.32144,1.26042,4.5015,1.85,0,1.85,2.48144,1.26042,2.783200146,4.32144,1.26042,4.5015,-1.84,0,1.84
15/07/2019 08:30,6.38744,1.32342,6.523099742,4.53744,1.32342,4.7265,1.85,0,1.85,2.63744,1.32342,2.950852462,4.53744,1.32342,4.7265,-1.9,0,1.9
15/07/2019 09:00,6.61176,0.68968,6.647633323,4.66176,1.35968,4.856,1.95,-0.67,2.061892335,2.76176,0.68968,2.846572817,4.66176,1.35968,4.856,-1.9,-0.67,2.014671189
15/07/2019 09:30,6.51144,0.66042,6.544845716,4.56144,1.33042,4.7515,1.95,-0.67,2.061892335,2.56144,0.66042,2.645208772,4.56144,1.33042,4.7515,-2,-0.67,2.10924157
15/07/2019 10:00,6.56728,0.64754,6.59912681,4.51728,1.31754,4.7055,2.05,-0.67,2.156710458,2.44728,0.64754,2.531499052,4.51728,1.31754,4.7055,-2.07,-0.67,2.175729763
15/07/2019 10:30,6.7388,0.7559,6.78106262,4.8888,1.4259,5.0925,1.85,-0.67,1.967587355,3.0588,0.7559,3.150816124,4.8888,1.4259,5.0925,-1.83,-0.67,1.948794499
15/07/2019 11:00,6.80376,0.79818,6.850419071,5.03376,1.46818,5.2435,1.77,-0.67,1.892564398,3.35376,0.79818,3.447433458,5.03376,1.46818,5.2435,-1.68,-0.67,1.808673547
15/07/2019 11:30,6.84648,1.48064,7.004754328,5.07648,1.48064,5.288,1.77,0,1.77,3.39648,1.48064,3.705181669,5.07648,1.48064,5.288,-1.68,0,1.68
15/07/2019 12:00,6.80472,1.45096,6.957693526,4.97472,1.45096,5.182,1.83,0,1.83,3.29472,1.45096,3.600064555,4.97472,1.45096,5.182,-1.68,0,1.68
15/07/2019 12:30,6.40008,1.29794,6.530365399,4.45008,1.29794,4.6355,1.95,0,1.95,2.51008,1.29794,2.825800745,4.45008,1.29794,4.6355,-1.94,0,1.94
15/07/2019 13:00,6.47192,1.34806,6.610825535,4.62192,1.34806,4.8145,1.85,0,1.85,2.76192,1.34806,3.073347987,4.62192,1.34806,4.8145,-1.86,0,1.86
15/07/2019 13:30,6.68088,1.44984,6.836387467,4.97088,1.44984,5.178,1.71,0,1.71,3.32088,1.44984,3.623572823,4.97088,1.44984,5.178,-1.65,0,1.65
15/07/2019 14:00,6.73816,1.52488,6.908549718,5.22816,1.52488,5.446,1.51,0,1.51,3.70816,1.52488,4.009452531,5.22816,1.52488,5.446,-1.52,0,1.52
15/07/2019 14:30,6.83368,1.57024,7.011764115,5.38368,1.57024,5.608,1.45,0,1.45,3.92368,1.57024,4.226217978,5.38368,1.57024,5.608,-1.46,0,1.46
15/07/2019 15:00,6.71888,0.80884,6.767390236,5.37888,1.56884,5.603,1.34,-0.76,1.540519393,4.01888,0.76884,4.091761406,5.37888,1.56884,5.603,-1.36,-0.8,1.577846634
15/07/2019 15:30,6.6464,0.8902,6.705750443,5.4864,1.6002,5.715,1.16,-0.71,1.360036764,4.3364,0.8702,4.42285123,5.4864,1.6002,5.715,-1.15,-0.73,1.362130684
15/07/2019 16:00,6.62816,0.88488,6.686966248,5.46816,1.59488,5.696,1.16,-0.71,1.360036764,4.31816,0.86488,4.403921344,5.46816,1.59488,5.696,-1.15,-0.73,1.362130684
15/07/2019 16:30,6.3528,0.6029,6.381344392,4.6728,1.3629,4.8675,1.68,-0.76,1.843908891,3.0328,0.6329,3.09813464,4.6728,1.3629,4.8675,-1.64,-0.73,1.795132307
15/07/2019 17:00,6.23128,0.52954,6.253739925,4.42128,1.28954,4.6055,1.81,-0.76,1.963084308,2.65128,0.47954,2.694298471,4.42128,1.28954,4.6055,-1.77,-0.81,1.946535384
15/07/2019 17:30,6.37016,0.59338,6.397736963,4.64016,1.35338,4.8335,1.73,-0.76,1.889576672,2.87016,0.62338,2.937076957,4.64016,1.35338,4.8335,-1.77,-0.73,1.914627901
15/07/2019 18:00,6.53744,0.59842,6.564771759,4.89744,1.42842,5.1015,1.64,-0.83,1.83806964,3.26744,0.59842,3.321787267,4.89744,1.42842,5.1015,-1.63,-0.83,1.829152809
15/07/2019 18:30,6.18088,0.51734,6.202492906,4.31088,1.25734,4.4905,1.87,-0.74,2.01109423,2.44088,0.49734,2.491032366,4.31088,1.25734,4.4905,-1.87,-0.76,2.018539076
15/07/2019 19:00,6.09352,0.41186,6.107422914,4.22352,1.23186,4.3995,1.87,-0.82,2.041886383,2.35352,0.40186,2.387582009,4.22352,1.23186,4.3995,-1.87,-0.83,2.045922775
15/07/2019 19:30,6.10712,0.38666,6.119348058,4.13712,1.20666,4.3095,1.97,-0.82,2.133846292,2.14712,0.37666,2.179907578,4.13712,1.20666,4.3095,-1.99,-0.83,2.156153983
15/07/2019 20:00,5.79896,0.29678,5.806549358,3.82896,1.11678,3.9885,1.97,-0.82,2.133846292,1.83896,0.28678,1.861186893,3.82896,1.11678,3.9885,-1.99,-0.83,2.156153983
15/07/2019 20:30,5.9772,0.3896,5.989883805,4.1472,1.2096,4.32,1.83,-0.82,2.00531793,2.3872,0.3796,2.417192586,4.1472,1.2096,4.32,-1.76,-0.83,1.945893111
15/07/2019 21:00,5.86584,0.35712,5.876700911,4.03584,1.17712,4.204,1.83,-0.82,2.00531793,2.35584,0.34712,2.381275793,4.03584,1.17712,4.204,-1.68,-0.83,1.873846312
15/07/2019 21:30,6.06912,0.46016,6.086539641,4.38912,1.28016,4.572,1.68,-0.82,1.869438418,2.75912,0.45016,2.795601402,4.38912,1.28016,4.572,-1.63,-0.83,1.829152809
15/07/2019 22:00,6.14744,0.53842,6.170973558,4.65744,1.35842,4.8515,1.49,-0.82,1.700735135,3.15744,0.52842,3.201352066,4.65744,1.35842,4.8515,-1.5,-0.83,1.714322023
15/07/2019 22:30,6.21784,0.71312,6.258600035,4.94784,1.44312,5.154,1.27,-0.73,1.464854942,3.66784,0.71312,3.736521163,4.94784,1.44312,5.154,-1.28,-0.73,1.473533169
15/07/2019 23:00,5.80744,0.58592,5.836922271,4.71744,1.37592,4.914,1.09,-0.79,1.34617978,3.62744,0.57592,3.672874188,4.71744,1.37592,4.914,-1.09,-0.8,1.352072483
15/07/2019 23:30,5.7496,0.7203,5.794543317,4.8696,1.4203,5.0725,0.88,-0.7,1.124455424,4.0096,0.7103,4.072028763,4.8696,1.4203,5.0725,-0.86,-0.71,1.115212984
16/07/2019 00:00,5.28976,0.45618,5.309393661,4.40976,1.28618,4.5935,0.88,-0.83,1.209669376,3.54976,0.40618,3.572922928,4.40976,1.28618,4.5935,-0.86,-0.88,1.230447073
16/07/2019 00:30,5.02856,0.41208,5.045416296,4.25856,1.24208,4.436,0.77,-0.83,1.132166066,3.48856,0.36208,3.50729993,4.25856,1.24208,4.436,-0.77,-0.88,1.169316039
16/07/2019 01:00,5.49104,0.57322,5.520878685,4.81104,1.40322,5.0115,0.68,-0.83,1.072986486,4.13104,0.59322,4.173416041,4.81104,1.40322,5.0115,-0.68,-0.81,1.057591604
16/07/2019 01:30,5.08544,0.45492,5.105746978,4.40544,1.28492,4.589,0.68,-0.83,1.072986486,3.72544,0.28492,3.736319392,4.40544,1.28492,4.589,-0.68,-1,1.209297317
16/07/2019 02:00,4.9904,0.3772,5.004635052,4.3104,1.2572,4.49,0.68,-0.88,1.112115102,3.6304,0.2572,3.639499416,4.3104,1.2572,4.49,-0.68,-1,1.209297317
16/07/2019 02:30,4.55096,0.18778,4.554832406,3.66096,1.06778,3.8135,0.89,-0.88,1.251598977,2.79096,0.06778,2.791782916,3.66096,1.06778,3.8135,-0.87,-1,1.325481045
16/07/2019 03:00,3.65216,-0.15312,3.655368436,2.49216,0.72688,2.596,1.16,-0.88,1.456021978,1.33216,-0.27312,1.359869405,2.49216,0.72688,2.596,-1.16,-1,1.531535178
16/07/2019 03:30,4.35136,0.11498,4.352878846,3.41136,0.99498,3.5535,0.94,-0.88,1.287633488,2.52136,-0.00502,2.521364997,3.41136,0.99498,3.5535,-0.89,-1,1.338693393
16/07/2019 04:00,4.4176,0.1343,4.419640964,3.4776,1.0143,3.6225,0.94,-0.88,1.287633488,2.5876,0.1743,2.593463755,3.4776,1.0143,3.6225,-0.89,-0.84,1.22380554
16/07/2019 04:30,4.552,0.1735,4.555305286,3.612,1.0535,3.7625,0.94,-0.88,1.287633488,2.722,0.2135,2.730360095,3.612,1.0535,3.7625,-0.89,-0.84,1.22380554
16/07/2019 05:00,4.83008,0.33044,4.841369992,4.15008,1.21044,4.323,0.68,-0.88,1.112115102,3.46008,0.37044,3.479853359,4.15008,1.21044,4.323,-0.69,-0.84,1.087060256
16/07/2019 05:30,4.90304,0.33422,4.914417997,4.16304,1.21422,4.3365,0.74,-0.88,1.149782588,3.42304,0.22422,3.430375701,4.16304,1.21422,4.3365,-0.74,-0.99,1.236001618
16/07/2019 06:00,4.97408,0.31994,4.984358881,4.11408,1.19994,4.2855,0.86,-0.88,1.230447073,3.27408,0.20994,3.280803964,4.11408,1.19994,4.2855,-0.84,-0.99,1.298345101
16/07/2019 06:30,5.48368,0.48024,5.504668637,4.42368,1.29024,4.608,1.06,-0.81,1.334053972,3.36368,0.49024,3.399217322,4.42368,1.29024,4.608,-1.06,-0.8,1.328006024
16/07/2019 07:00,5.65624,0.43432,5.672890339,4.26624,1.24432,4.444,1.39,-0.81,1.608788364,2.87624,0.44432,2.910356817,4.26624,1.24432,4.444,-1.39,-0.8,1.603776792
16/07/2019 07:30,5.85232,0.49526,5.873238617,4.13232,1.20526,4.3045,1.72,-0.71,1.860779407,2.41232,0.49526,2.462634819,4.13232,1.20526,4.3045,-1.72,-0.71,1.860779407
16/07/2019 08:00,5.98112,0.48616,6.000845607,4.10112,1.19616,4.272,1.88,-0.71,2.009601951,2.23112,0.48616,2.283472794,4.10112,1.19616,4.272,-1.87,-0.71,2.000249984
16/07/2019 08:30,6.14096,0.51528,6.16254032,4.20096,1.22528,4.376,1.94,-0.71,2.065841233,2.26096,0.51528,2.31893372,4.20096,1.22528,4.376,-1.94,-0.71,2.065841233
16/07/2019 09:00,6.52392,1.36906,6.666022611,4.69392,1.36906,4.8895,1.83,0,1.83,2.97392,0.65906,3.046072923,4.69392,1.36906,4.8895,-1.72,-0.71,1.860779407
16/07/2019 09:30,6.4572,0.6796,6.492864391,4.6272,1.3496,4.82,1.83,-0.67,1.948794499,2.9072,0.6396,2.97672639,4.6272,1.3496,4.82,-1.72,-0.71,1.860779407
16/07/2019 10:00,6.46936,0.70648,6.507820895,4.71936,1.37648,4.916,1.75,-0.67,1.873872995,2.99936,0.66648,3.072516233,4.71936,1.37648,4.916,-1.72,-0.71,1.860779407
16/07/2019 10:30,6.3904,0.7447,6.433645176,4.8504,1.4147,5.0525,1.54,-0.67,1.679434429,3.3004,0.7047,3.374795142,4.8504,1.4147,5.0525,-1.55,-0.71,1.704875362
16/07/2019 11:00,6.54616,1.50388,6.716685626,5.15616,1.50388,5.371,1.39,0,1.39,3.75616,1.50388,4.046034231,5.15616,1.50388,5.371,-1.4,0,1.4
16/07/2019 11:30,6.20864,1.35002,6.353720536,4.62864,1.35002,4.8215,1.58,0,1.58,3.07864,1.35002,3.361633271,4.62864,1.35002,4.8215,-1.55,0,1.55
16/07/2019 12:00,6.21104,0.61072,6.240993254,4.39104,1.28072,4.574,1.82,-0.67,1.939407126,2.59104,0.61072,2.662041923,4.39104,1.28072,4.574,-1.8,-0.67,1.920650931
16/07/2019 12:30,6.25608,0.60344,6.285115496,4.36608,1.27344,4.548,1.89,-0.67,2.005243127,2.48608,0.60344,2.558267695,4.36608,1.27344,4.548,-1.88,-0.67,1.995820633
16/07/2019 13:00,6.67624,0.83682,6.728480382,5.16624,1.50682,5.3815,1.51,-0.67,1.651968523,3.64624,0.83682,3.741033794,5.16624,1.50682,5.3815,-1.52,-0.67,1.661114084
16/07/2019 13:30,6.49176,0.81218,6.542368398,5.08176,1.48218,5.2935,1.41,-0.67,1.561089363,3.66176,0.81218,3.750749612,5.08176,1.48218,5.2935,-1.42,-0.67,1.570127383
16/07/2019 14:00,6.11968,0.64824,6.153917322,4.51968,1.31824,4.708,1.6,-0.67,1.734618114,2.92968,0.64824,3.000539951,4.51968,1.31824,4.708,-1.59,-0.67,1.725398505
16/07/2019 14:30,5.81704,1.16872,5.93328415,4.00704,1.16872,4.174,1.81,0,1.81,2.27704,0.49872,2.331015401,4.00704,1.16872,4.174,-1.73,-0.67,1.855208883
16/07/2019 15:00,6.08512,0.60316,6.114939689,4.36512,1.27316,4.547,1.72,-0.67,1.845887321,2.71512,0.60316,2.781308793,4.36512,1.27316,4.547,-1.65,-0.67,1.780842497
16/07/2019 15:30,6.64912,0.82016,6.699511863,5.10912,1.49016,5.322,1.54,-0.67,1.679434429,3.59912,0.82016,3.691385539,5.10912,1.49016,5.322,-1.51,-0.67,1.651968523
16/07/2019 16:00,6.10592,1.25006,6.232568415,4.28592,1.25006,4.4645,1.82,0,1.82,2.49592,1.25006,2.791463174,4.28592,1.25006,4.4645,-1.79,0,1.79
16/07/2019 16:30,6.06144,0.50292,6.082267949,4.02144,1.17292,4.189,2.04,-0.67,2.147207489,1.97144,0.50292,2.034577155,4.02144,1.17292,4.189,-2.05,-0.67,2.156710458
16/07/2019 17:00,6.238,1.584,6.435969235,4.128,1.204,4.3,2.11,0.38,2.143944962,2.008,0.534,2.077792097,4.128,1.204,4.3,-2.12,-0.67,2.223353323
16/07/2019 17:30,6.34408,0.56494,6.369184269,4.23408,1.23494,4.4105,2.11,-0.67,2.213820228,2.11408,0.56494,2.188262199,4.23408,1.23494,4.4105,-2.12,-0.67,2.223353323
16/07/2019 18:00,5.5188,0.2134,5.522924316,3.0288,0.8834,3.155,2.49,-0.67,2.578565493,0.5588,0.2134,0.598161349,3.0288,0.8834,3.155,-2.47,-0.67,2.559257705
16/07/2019 18:30,5.126,-0.027,5.126071108,2.376,0.693,2.475,2.75,-0.72,2.842692386,-0.394,-0.037,0.395733496,2.376,0.693,2.475,-2.77,-0.73,2.864576758
16/07/2019 19:00,5.27616,0.04888,5.276386415,2.63616,0.76888,2.746,2.64,-0.72,2.73642102,-0.02384,0.03888,0.045607017,2.63616,0.76888,2.746,-2.66,-0.73,2.758350957
16/07/2019 19:30,5.30544,0.14242,5.307351227,2.78544,0.81242,2.9015,2.52,-0.67,2.60754674,0.26544,0.14242,0.301233879,2.78544,0.81242,2.9015,-2.52,-0.67,2.60754674
16/07/2019 20:00,5.51376,0.25568,5.519684919,3.17376,0.92568,3.306,2.34,-0.67,2.434029581,0.85376,0.25568,0.89122298,3.17376,0.92568,3.306,-2.32,-0.67,2.414808481
16/07/2019 20:30,5.47152,0.24336,5.476929359,3.13152,0.91336,3.262,2.34,-0.67,2.434029581,0.81152,0.24336,0.847224173,3.13152,0.91336,3.262,-2.32,-0.67,2.414808481
16/07/2019 21:00,5.49152,0.26086,5.497712238,3.43152,1.00086,3.5745,2.06,-0.74,2.188880993,1.35152,0.25086,1.374604325,3.43152,1.00086,3.5745,-2.08,-0.75,2.211085706
16/07/2019 21:30,5.56896,0.34178,5.579438059,3.70896,1.08178,3.8635,1.86,-0.74,2.001799191,1.83896,0.33178,1.86864974,3.70896,1.08178,3.8635,-1.87,-0.75,2.014795275
16/07/2019 22:00,5.57376,0.34318,5.584314913,3.71376,1.08318,3.8685,1.86,-0.74,2.001799191,1.92376,0.33318,1.952398896,3.71376,1.08318,3.8685,-1.79,-0.75,1.940773042
16/07/2019 22:30,5.496,0.2655,5.502409131,3.756,1.0955,3.9125,1.74,-0.83,1.927822606,2.066,0.3455,2.094690013,3.756,1.0955,3.9125,-1.69,-0.75,1.848945645
16/07/2019 23:00,4.99408,0.15994,4.996640456,3.39408,0.98994,3.5355,1.6,-0.83,1.802470527,1.79408,-0.01006,1.794108205,3.39408,0.98994,3.5355,-1.6,-1,1.886796226
16/07/2019 23:30,4.86472,0.21846,4.869622722,3.59472,1.04846,3.7445,1.27,-0.83,1.517168415,2.31472,0.13846,2.318857445,3.59472,1.04846,3.7445,-1.28,-0.91,1.570509471
17/07/2019 00:00,4.67856,0.29708,4.68798253,3.65856,1.06708,3.811,1.02,-0.77,1.27800626,2.63856,0.25708,2.651054319,3.65856,1.06708,3.811,-1.02,-0.81,1.302497601
17/07/2019 00:30,4.65792,0.29106,4.667004891,3.63792,1.06106,3.7895,1.02,-0.77,1.27800626,2.61792,0.32106,2.63753382,3.63792,1.06106,3.7895,-1.02,-0.74,1.26015872
17/07/2019 01:00,4.59096,0.31528,4.60177305,3.72096,1.08528,3.876,0.87,-0.77,1.161808934,2.87096,0.13528,2.874145438,3.72096,1.08528,3.876,-0.85,-0.95,1.274754878
17/07/2019 01:30,4.52912,0.16516,4.532130382,3.54912,1.03516,3.697,0.98,-0.87,1.310457935,2.59912,0.03516,2.599357805,3.54912,1.03516,3.697,-0.95,-1,1.379311422
17/07/2019 02:00,4.61632,0.21976,4.621547879,3.73632,1.08976,3.892,0.88,-0.87,1.23745707,2.88632,0.08976,2.88771536,3.73632,1.08976,3.892,-0.85,-1,1.312440475
17/07/2019 02:30,4.60384,0.21612,4.608909915,3.72384,1.08612,3.879,0.88,-0.87,1.23745707,2.87384,0.08612,2.875130084,3.72384,1.08612,3.879,-0.85,-1,1.312440475
17/07/2019 03:00,4.63888,0.22634,4.644398502,3.75888,1.09634,3.9155,0.88,-0.87,1.23745707,2.90888,0.09634,2.910474918,3.75888,1.09634,3.9155,-0.85,-1,1.312440475
17/07/2019 03:30,4.41856,0.14458,4.420924773,3.47856,1.01458,3.6235,0.94,-0.87,1.28082005,2.56856,0.01458,2.56860138,3.47856,1.01458,3.6235,-0.91,-1,1.352072483
17/07/2019 04:00,4.5444,0.2017,4.548873954,3.6744,1.0717,3.8275,0.87,-0.87,1.230365799,2.8144,0.1217,2.817030041,3.6744,1.0717,3.8275,-0.86,-0.95,1.281444497
17/07/2019 04:30,4.36488,0.14934,4.367434012,3.49488,1.01934,3.6405,0.87,-0.87,1.230365799,2.63488,0.06934,2.635792224,3.49488,1.01934,3.6405,-0.86,-0.95,1.281444497
17/07/2019 05:00,4.42872,0.16796,4.431903812,3.55872,1.03796,3.707,0.87,-0.87,1.230365799,2.69872,0.08796,2.70015307,3.55872,1.03796,3.707,-0.86,-0.95,1.281444497
17/07/2019 05:30,4.54448,0.16964,4.547645127,3.56448,1.03964,3.713,0.98,-0.87,1.310457935,2.59448,0.03964,2.594782804,3.56448,1.03964,3.713,-0.97,-1,1.393161871
17/07/2019 06:00,4.75472,0.23096,4.760326123,3.77472,1.10096,3.932,0.98,-0.87,1.310457935,2.80472,0.10096,2.806536513,3.77472,1.10096,3.932,-0.97,-1,1.393161871
17/07/2019 06:30,5.31616,0.26388,5.322705121,4.19616,1.22388,4.371,1.12,-0.96,1.475127113,3.05616,0.22388,3.064349229,4.19616,1.22388,4.371,-1.14,-1,1.516443207
17/07/2019 07:00,5.1764,0.3327,5.187080706,3.5064,1.0227,3.6525,1.67,-0.69,1.8069311,1.8564,0.3227,1.884238905,3.5064,1.0227,3.6525,-1.65,-0.7,1.792344833
17/07/2019 07:30,5.42704,0.23122,5.431963351,3.46704,1.01122,3.6115,1.96,-0.78,2.109502311,1.50704,0.23122,1.524674473,3.46704,1.01122,3.6115,-1.96,-0.78,2.109502311
17/07/2019 08:00,5.7928,0.4129,5.807496728,3.7128,1.0829,3.8675,2.08,-0.67,2.185245982,1.6228,0.4129,1.674504778,3.7128,1.0829,3.8675,-2.09,-0.67,2.194766502
17/07/2019 08:30,5.744,0.352,5.754775408,3.504,1.022,3.65,2.24,-0.67,2.338054747,1.244,0.302,1.280132806,3.504,1.022,3.65,-2.26,-0.72,2.371919054
17/07/2019 09:00,6.04168,0.34424,6.051479026,3.99168,1.16424,4.158,2.05,-0.82,2.207917571,1.93168,0.34424,1.96211335,3.99168,1.16424,4.158,-2.06,-0.82,2.217205448
17/07/2019 09:30,6.11216,0.39688,6.125031722,4.17216,1.21688,4.346,1.94,-0.82,2.106181379,2.22216,0.39688,2.257323371,4.17216,1.21688,4.346,-1.95,-0.82,2.115395944
17/07/2019 10:00,5.85632,0.47226,5.875330923,3.91632,1.14226,4.0795,1.94,-0.67,2.052437575,1.96632,0.47226,2.022237338,3.91632,1.14226,4.0795,-1.95,-0.67,2.061892335
17/07/2019 10:30,6.254,1.3195,6.391681801,4.524,1.3195,4.7125,1.73,0,1.73,2.844,1.3195,3.135189986,4.524,1.3195,4.7125,-1.68,0,1.68
17/07/2019 11:00,6.45328,1.41554,6.606706914,4.85328,1.41554,5.0555,1.6,0,1.6,3.24328,1.41554,3.53873122,4.85328,1.41554,5.0555,-1.61,0,1.61
17/07/2019 11:30,6.67792,1.49856,6.843997195,5.13792,1.49856,5.352,1.54,0,1.54,3.59792,1.49856,3.89752619,5.13792,1.49856,5.352,-1.54,0,1.54
17/07/2019 12:00,6.56584,1.40462,6.714403343,4.81584,1.40462,5.0165,1.75,0,1.75,3.11584,1.40462,3.417808691,4.81584,1.40462,5.0165,-1.7,0,1.7
17/07/2019 12:30,6.636,1.4455,6.79160999,4.956,1.4455,5.1625,1.68,0,1.68,3.256,1.4455,3.562443859,4.956,1.4455,5.1625,-1.7,0,1.7
17/07/2019 13:00,6.91296,1.54378,7.083238853,5.29296,1.54378,5.5135,1.62,0,1.62,3.67296,1.54378,3.984205297,5.29296,1.54378,5.5135,-1.62,0,1.62
17/07/2019 13:30,6.756,0.828,6.806549787,5.136,1.498,5.35,1.62,-0.67,1.753082999,3.516,0.828,3.612179398,5.136,1.498,5.35,-1.62,-0.67,1.753082999
17/07/2019 14:00,6.74928,1.51354,6.916905656,5.18928,1.51354,5.4055,1.56,0,1.56,3.56928,1.51354,3.876927011,5.18928,1.51354,5.4055,-1.62,0,1.62
17/07/2019 14:30,7.1932,1.7276,7.39775155,5.9232,1.7276,6.17,1.27,0,1.27,4.6432,1.7276,4.954180861,5.9232,1.7276,6.17,-1.28,0,1.28
17/07/2019 15:00,6.92776,1.63268,7.117548918,5.59776,1.63268,5.831,1.33,0,1.33,4.31776,1.63268,4.616134248,5.59776,1.63268,5.831,-1.28,0,1.28
17/07/2019 15:30,7.11992,1.72956,7.326980183,5.92992,1.72956,6.177,1.19,0,1.19,4.73992,1.72956,5.045613877,5.92992,1.72956,6.177,-1.19,0,1.19
17/07/2019 16:00,7.08504,1.65522,7.275819201,5.67504,1.65522,5.9115,1.41,0,1.41,4.25504,1.65522,4.56564548,5.67504,1.65522,5.9115,-1.42,0,1.42
17/07/2019 16:30,7.12184,0.07762,7.122262973,5.51184,1.60762,5.7415,1.61,-1.53,2.221035794,3.89184,2.61762,4.690240191,5.51184,1.60762,5.7415,-1.62,1.01,1.909057359
17/07/2019 17:00,7.22976,1.58368,7.401180446,5.42976,1.58368,5.656,1.8,0,1.8,3.71976,1.58368,4.042852557,5.42976,1.58368,5.656,-1.71,0,1.71
17/07/2019 17:30,7.0104,1.4847,7.165894379,5.0904,1.4847,5.3025,1.92,0,1.92,3.1704,0.8147,3.273403771,5.0904,1.4847,5.3025,-1.92,-0.67,2.033543705
17/07/2019 18:00,7.32824,0.90782,7.384256134,5.71824,1.66782,5.9565,1.61,-0.76,1.780365131,4.11824,0.89782,4.214971109,5.71824,1.66782,5.9565,-1.6,-0.77,1.775640729
17/07/2019 18:30,7.30496,0.86728,7.356263671,5.78496,1.68728,6.026,1.52,-0.82,1.727078458,4.18496,1.12728,4.334126256,5.78496,1.68728,6.026,-1.6,-0.56,1.695169608
17/07/2019 19:00,7.09544,1.54742,7.26221574,5.30544,1.54742,5.5265,1.79,0,1.79,3.59544,1.54742,3.914293991,5.30544,1.54742,5.5265,-1.71,0,1.71
17/07/2019 19:30,6.83816,1.47238,6.994879202,5.04816,1.47238,5.2585,1.79,0,1.79,3.33816,1.47238,3.648453789,5.04816,1.47238,5.2585,-1.71,0,1.71
17/07/2019 20:00,6.84392,1.47406,7.000863793,5.05392,1.47406,5.2645,1.79,0,1.79,3.34392,1.47406,3.654401983,5.05392,1.47406,5.2645,-1.71,0,1.71
17/07/2019 20:30,6.26016,1.26588,6.386865851,4.34016,1.26588,4.521,1.92,0,1.92,2.43016,1.26588,2.740096677,4.34016,1.26588,4.521,-1.91,0,1.91
17/07/2019 21:00,6.42448,0.41464,6.437846659,4.64448,1.35464,4.838,1.78,-0.94,2.012958022,2.92448,1.09464,3.122630302,4.64448,1.35464,4.838,-1.72,-0.26,1.739540169
17/07/2019 21:30,6.3304,0.6572,6.364422676,4.5504,1.3272,4.74,1.78,-0.67,1.901920082,2.8304,0.6572,2.905697162,4.5504,1.3272,4.74,-1.72,-0.67,1.845887321
17/07/2019 22:00,6.02,0.6075,6.050574869,4.38,1.2775,4.5625,1.64,-0.67,1.771581215,2.75,0.6075,2.816301875,4.38,1.2775,4.5625,-1.63,-0.67,1.762328006
17/07/2019 22:30,5.86768,0.59224,5.897492416,4.32768,1.26224,4.508,1.54,-0.67,1.679434429,2.78768,0.59224,2.849896138,4.32768,1.26224,4.508,-1.54,-0.67,1.679434429
17/07/2019 23:00,5.75208,0.59644,5.78292011,4.58208,1.33644,4.773,1.17,-0.74,1.384377116,3.40208,0.57644,3.450569721,4.58208,1.33644,4.773,-1.18,-0.76,1.403566885
17/07/2019 23:30,5.4424,0.6082,5.47627839,4.3824,1.2782,4.565,1.06,-0.67,1.25399362,3.3524,0.6082,3.40712386,4.3824,1.2782,4.565,-1.03,-0.67,1.228739191
18/07/2019 00:00,4.92784,0.45812,4.949088906,3.86784,1.12812,4.029,1.06,-0.67,1.25399362,2.83784,0.45812,2.874579935,3.86784,1.12812,4.029,-1.03,-0.67,1.228739191
18/07/2019 00:30,4.7404,0.3497,4.753281209,3.7704,1.0997,3.9275,0.97,-0.75,1.22613213,2.8004,0.3597,2.823406497,3.7704,1.0997,3.9275,-0.97,-0.74,1.220040983
18/07/2019 01:00,4.88064,0.37852,4.89529613,4.04064,1.17852,4.209,0.84,-0.8,1.16,3.20064,0.43852,3.230541162,4.04064,1.17852,4.209,-0.84,-0.74,1.119464158
18/07/2019 01:30,5.47088,0.59734,5.503393776,4.79088,1.39734,4.9905,0.68,-0.8,1.04995238,4.11088,0.75734,4.180059599,4.79088,1.39734,4.9905,-0.68,-0.64,0.933809402
18/07/2019 02:00,5.49584,0.60462,5.528998341,4.81584,1.40462,5.0165,0.68,-0.8,1.04995238,4.13584,0.56462,4.174202708,4.81584,1.40462,5.0165,-0.68,-0.84,1.080740487
18/07/2019 02:30,5.26304,0.53672,5.290336322,4.58304,1.33672,4.774,0.68,-0.8,1.04995238,3.90304,0.49672,3.934520555,4.58304,1.33672,4.774,-0.68,-0.84,1.080740487
18/07/2019 03:00,5.3792,0.6406,5.417209706,4.6992,1.3706,4.895,0.68,-0.73,0.997647232,4.0192,0.6106,4.065316839,4.6992,1.3706,4.895,-0.68,-0.76,1.019803903
18/07/2019 03:30,5.10704,0.56122,5.137784099,4.42704,1.29122,4.6115,0.68,-0.73,0.997647232,3.74704,0.53122,3.78450835,4.42704,1.29122,4.6115,-0.68,-0.76,1.019803903
18/07/2019 04:00,5.06816,0.49988,5.092752281,4.38816,1.27988,4.571,0.68,-0.78,1.034794666,3.70816,0.51988,3.744425964,4.38816,1.27988,4.571,-0.68,-0.76,1.019803903
18/07/2019 04:30,4.83424,0.40832,4.851453555,4.07424,1.18832,4.244,0.76,-0.78,1.089036271,3.31424,0.35832,3.333553659,4.07424,1.18832,4.244,-0.76,-0.83,1.125388822
18/07/2019 05:00,4.75072,0.38396,4.766210843,3.99072,1.16396,4.157,0.76,-0.78,1.089036271,3.23072,0.33396,3.247934882,3.99072,1.16396,4.157,-0.76,-0.83,1.125388822
18/07/2019 05:30,5.00608,0.39844,5.02191113,4.24608,1.23844,4.423,0.76,-0.84,1.132784181,3.48608,0.40844,3.509925498,4.24608,1.23844,4.423,-0.76,-0.83,1.125388822
18/07/2019 06:00,4.93096,0.31528,4.941029043,3.96096,1.15528,4.126,0.97,-0.84,1.283160161,3.03096,0.19528,3.037244277,3.96096,1.15528,4.126,-0.93,-0.96,1.336600165
18/07/2019 06:30,5.41048,0.42014,5.426768048,4.32048,1.26014,4.5005,1.09,-0.84,1.376117728,3.24048,0.30014,3.254350112,4.32048,1.26014,4.5005,-1.08,-0.96,1.444991349
18/07/2019 07:00,5.58824,0.53282,5.613583833,4.15824,1.21282,4.3315,1.43,-0.68,1.58344561,2.71824,0.52282,2.7680624,4.15824,1.21282,4.3315,-1.44,-0.69,1.596778006
18/07/2019 07:30,5.84824,0.49782,5.869389734,4.03824,1.17782,4.2065,1.81,-0.68,1.933520106,2.25824,0.48782,2.310328169,4.03824,1.17782,4.2065,-1.78,-0.69,1.909057359
18/07/2019 08:00,6.0004,0.4547,6.01760353,3.8904,1.1347,4.0525,2.11,-0.68,2.216867159,1.7704,0.4447,1.825397012,3.8904,1.1347,4.0525,-2.12,-0.69,2.229461818
18/07/2019 08:30,6.42088,1.25734,6.542828429,4.31088,1.25734,4.4905,2.11,0,2.11,2.19088,1.25734,2.526036233,4.31088,1.25734,4.4905,-2.12,0,2.12
18/07/2019 09:00,6.54672,1.26196,6.667239744,4.32672,1.26196,4.507,2.22,0,2.22,2.09672,1.26196,2.447197949,4.32672,1.26196,4.507,-2.23,0,2.23
18/07/2019 09:30,6.63168,1.28674,6.755359313,4.41168,1.28674,4.5955,2.22,0,2.22,2.18168,1.28674,2.53286941,4.41168,1.28674,4.5955,-2.23,0,2.23
18/07/2019 10:00,6.62784,1.28562,6.751376293,4.40784,1.28562,4.5915,2.22,0,2.22,2.17784,1.28562,2.528993051,4.40784,1.28562,4.5915,-2.23,0,2.23
18/07/2019 10:30,6.69976,1.37368,6.839135969,4.70976,1.37368,4.906,1.99,0,1.99,2.71976,1.37368,3.046980669,4.70976,1.37368,4.906,-1.99,0,1.99
18/07/2019 11:00,6.93392,1.54406,7.103757305,5.29392,1.54406,5.5145,1.64,0,1.64,3.66392,1.54406,3.975981772,5.29392,1.54406,5.5145,-1.63,0,1.63
18/07/2019 11:30,7.144,1.7045,7.344525597,5.844,1.7045,6.0875,1.3,0,1.3,4.534,1.7045,4.843808032,5.844,1.7045,6.0875,-1.31,0,1.31
18/07/2019 12:00,7.2928,1.7479,7.499339054,5.9928,1.7479,6.2425,1.3,0,1.3,4.6828,1.7479,4.998376762,5.9928,1.7479,6.2425,-1.31,0,1.31
18/07/2019 12:30,7.20856,1.69708,7.405634193,5.81856,1.69708,6.061,1.39,0,1.39,4.41856,1.69708,4.733260293,5.81856,1.69708,6.061,-1.4,0,1.4
18/07/2019 13:00,7.23776,1.73768,7.443433455,5.95776,1.73768,6.206,1.28,0,1.28,4.66776,1.73768,4.980714326,5.95776,1.73768,6.206,-1.29,0,1.29
18/07/2019 13:30,6.83072,1.61896,7.019954929,5.55072,1.61896,5.782,1.28,0,1.28,4.26072,1.61896,4.557934444,5.55072,1.61896,5.782,-1.29,0,1.29
18/07/2019 14:00,7.26272,1.74496,7.469403403,5.98272,1.74496,6.232,1.28,0,1.28,4.69272,1.74496,5.006646223,5.98272,1.74496,6.232,-1.29,0,1.29
18/07/2019 14:30,7.07152,1.64836,7.261093981,5.65152,1.64836,5.887,1.42,0,1.42,4.24152,1.64836,4.550558493,5.65152,1.64836,5.887,-1.41,0,1.41
18/07/2019 15:00,7.80512,1.97316,8.050668208,6.76512,1.97316,7.047,1.04,0,1.04,5.73512,1.97316,6.065060742,6.76512,1.97316,7.047,-1.03,0,1.03
18/07/2019 15:30,7.72024,1.93382,7.958754014,6.63024,1.93382,6.9065,1.09,0,1.09,5.55024,1.93382,5.877484483,6.63024,1.93382,6.9065,-1.08,0,1.08
18/07/2019 16:00,5.83512,1.11566,5.940818349,3.82512,1.11566,3.9845,2.01,0,2.01,1.83512,1.11566,2.147641183,3.82512,1.11566,3.9845,-1.99,0,1.99
18/07/2019 16:30,5.26384,0.80612,5.325208071,2.76384,0.80612,2.879,2.5,0,2.5,0.27384,0.80612,0.85136232,2.76384,0.80612,2.879,-2.49,0,2.49
18/07/2019 17:00,5.15824,0.74032,5.21109524,2.53824,0.74032,2.644,2.62,0,2.62,-0.08176,0.74032,0.744821052,2.53824,0.74032,2.644,-2.62,0,2.62
