Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2019 17:30,5.52984,0.23412,5.534793817,3.09984,0.90412,3.229,2.43,-0.67,2.520674513,0.68984,0.23412,0.72848569,3.09984,0.90412,3.229,-2.41,-0.67,2.501399608
18/07/2019 18:00,5.28168,0.16174,5.284155888,2.85168,0.83174,2.9705,2.43,-0.67,2.520674513,0.37168,0.16174,0.40534658,2.85168,0.83174,2.9705,-2.48,-0.67,2.568910275
18/07/2019 18:30,4.99976,-0.07132,5.000268653,2.42976,0.70868,2.531,2.57,-0.78,2.685758738,-0.16024,0.16868,0.232658118,2.42976,0.70868,2.531,-2.59,-0.54,2.645694616
18/07/2019 19:00,4.70416,-0.12462,4.705810392,1.90416,0.55538,1.9835,2.8,-0.68,2.881388554,-0.90584,-0.13462,0.91578854,1.90416,0.55538,1.9835,-2.81,-0.69,2.893475419
18/07/2019 19:30,4.66576,-0.13582,4.667736438,1.86576,0.54418,1.9435,2.8,-0.68,2.881388554,-0.94424,-0.14582,0.955433226,1.86576,0.54418,1.9435,-2.81,-0.69,2.893475419
18/07/2019 20:00,4.25728,-0.27246,4.265989621,1.39728,0.40754,1.4555,2.86,-0.68,2.939727879,-1.47272,-0.28246,1.499562553,1.39728,0.40754,1.4555,-2.87,-0.69,2.951779125
18/07/2019 20:30,3.99112,-0.37634,4.008824098,1.04112,0.30366,1.0845,2.95,-0.68,3.027358585,-1.93888,-0.38634,1.97699627,1.04112,0.30366,1.0845,-2.98,-0.69,3.058839649
18/07/2019 21:00,3.97504,-0.33728,3.989323351,1.17504,0.34272,1.224,2.8,-0.68,2.881388554,-1.64496,-0.34728,1.681218844,1.17504,0.34272,1.224,-2.82,-0.69,2.903187903
18/07/2019 21:30,3.96152,-0.30914,3.973563671,1.27152,0.37086,1.3245,2.69,-0.68,2.774617091,-1.43848,-0.31914,1.473456837,1.27152,0.37086,1.3245,-2.71,-0.69,2.796462051
18/07/2019 22:00,3.79352,-0.40814,3.815412461,1.10352,0.32186,1.1495,2.69,-0.73,2.787292593,-1.60648,-0.42814,1.662552811,1.10352,0.32186,1.1495,-2.71,-0.75,2.811867707
18/07/2019 22:30,3.83136,-0.34752,3.847088458,1.31136,0.38248,1.366,2.52,-0.73,2.623604391,-1.18864,-0.36752,1.244160761,1.31136,0.38248,1.366,-2.5,-0.75,2.610076627
18/07/2019 23:00,3.60176,-0.46532,3.631693517,1.18176,0.34468,1.231,2.42,-0.81,2.551960031,-1.17824,-0.46532,1.266796037,1.18176,0.34468,1.231,-2.36,-0.81,2.495135267
18/07/2019 23:30,3.3932,-0.4299,3.420324583,1.3032,0.3801,1.3575,2.09,-0.81,2.24147273,-0.8068,-0.4299,0.914188301,1.3032,0.3801,1.3575,-2.11,-0.81,2.260132739
19/07/2019 00:00,3.35912,-0.22984,3.366973953,1.50912,0.44016,1.572,1.85,-0.67,1.967587355,-0.32088,-0.22984,0.394702926,1.50912,0.44016,1.572,-1.83,-0.67,1.948794499
19/07/2019 00:30,2.95352,-0.50814,2.996912853,1.10352,0.32186,1.1495,1.85,-0.83,2.027658748,-0.72648,-0.50814,0.886554821,1.10352,0.32186,1.1495,-1.83,-0.83,2.009427779
19/07/2019 01:00,3.2492,-0.3869,3.272154069,1.5192,0.4431,1.5825,1.73,-0.83,1.918801709,-0.1808,-0.3869,0.427060007,1.5192,0.4431,1.5825,-1.7,-0.83,1.891798086
19/07/2019 01:30,3.0452,-0.4464,3.077745279,1.3152,0.3836,1.37,1.73,-0.83,1.918801709,-0.3848,-0.5764,0.693042567,1.3152,0.3836,1.37,-1.7,-0.96,1.952331939
19/07/2019 02:00,3.0548,-0.4436,3.086840456,1.3248,0.3864,1.38,1.73,-0.83,1.918801709,-0.3752,-0.5736,0.685413744,1.3248,0.3864,1.38,-1.7,-0.96,1.952331939
19/07/2019 02:30,2.92456,-0.50492,2.967826713,1.11456,0.32508,1.161,1.81,-0.83,1.991230775,-0.58544,-0.63492,0.863633834,1.11456,0.32508,1.161,-1.7,-0.96,1.952331939
19/07/2019 03:00,2.96408,-0.47006,3.001120899,1.23408,0.35994,1.2855,1.73,-0.83,1.918801709,-0.46592,-0.48006,0.668983595,1.23408,0.35994,1.2855,-1.7,-0.84,1.89620674
19/07/2019 03:30,2.66056,-0.58192,2.723455599,0.85056,0.24808,0.886,1.81,-0.83,1.991230775,-0.92944,-0.59192,1.101920142,0.85056,0.24808,0.886,-1.78,-0.84,1.968247952
19/07/2019 04:00,2.7772,-0.5479,2.830730339,0.9672,0.2821,1.0075,1.81,-0.83,1.991230775,-0.8128,-0.6879,1.064824046,0.9672,0.2821,1.0075,-1.78,-0.97,2.027140844
19/07/2019 04:30,2.90184,-0.48238,2.94166039,1.19184,0.34762,1.2415,1.71,-0.83,1.90078931,-0.48816,-0.62238,0.790984861,1.19184,0.34762,1.2415,-1.68,-0.97,1.939922679
19/07/2019 05:00,2.76056,-0.61442,2.828109519,0.91056,0.26558,0.9485,1.85,-0.88,2.048633691,-0.76944,-0.70442,1.043190035,0.91056,0.26558,0.9485,-1.68,-0.97,1.939922679
19/07/2019 05:30,2.70056,-0.63192,2.773508103,0.85056,0.24808,0.886,1.85,-0.88,2.048633691,-0.98944,-0.72192,1.224810189,0.85056,0.24808,0.886,-1.84,-0.97,2.080024038
19/07/2019 06:00,2.81336,-0.59902,2.876424769,0.96336,0.28098,1.0035,1.85,-0.88,2.048633691,-0.87664,-0.62902,1.078964249,0.96336,0.28098,1.0035,-1.84,-0.91,2.05272989
19/07/2019 06:30,3.2888,-0.5741,3.33853205,1.0488,0.3059,1.0925,2.24,-0.88,2.406657433,-1.1912,-0.5341,1.30545787,1.0488,0.3059,1.0925,-2.24,-0.84,2.392321049
19/07/2019 07:00,3.77144,-0.33708,3.786473637,1.38144,0.40292,1.439,2.39,-0.74,2.501939248,-0.98856,-0.33708,1.044449041,1.38144,0.40292,1.439,-2.37,-0.74,2.482841115
19/07/2019 07:30,4.1796,-0.1947,4.184132437,1.6296,0.4753,1.6975,2.55,-0.67,2.636550777,-0.9204,-0.1947,0.940767904,1.6296,0.4753,1.6975,-2.55,-0.67,2.636550777
19/07/2019 08:00,4.3464,-0.2598,4.354157668,1.4064,0.4102,1.465,2.94,-0.67,3.015377257,-1.5536,-0.2598,1.575172689,1.4064,0.4102,1.465,-2.96,-0.67,3.034880558
19/07/2019 08:30,4.53896,0.39928,4.556487946,1.36896,0.39928,1.426,3.17,0,3.17,-1.72104,0.39928,1.766749331,1.36896,0.39928,1.426,-3.09,0,3.09
19/07/2019 09:00,4.3436,0.3073,4.354456826,1.0536,0.3073,1.0975,3.29,0,3.29,-2.2364,0.3073,2.257414063,1.0536,0.3073,1.0975,-3.29,0,3.29
19/07/2019 09:30,4.55,0.3675,4.56481722,1.26,0.3675,1.3125,3.29,0,3.29,-2.03,0.3675,2.06299691,1.26,0.3675,1.3125,-3.29,0,3.29
19/07/2019 10:00,5.09808,0.59444,5.132619078,2.03808,0.59444,2.123,3.06,0,3.06,-0.98192,0.59444,1.147835267,2.03808,0.59444,2.123,-3.02,0,3.02
19/07/2019 10:30,5.2536,0.6398,5.292415044,2.1936,0.6398,2.285,3.06,0,3.06,-0.8264,0.6398,1.045122481,2.1936,0.6398,2.285,-3.02,0,3.02
19/07/2019 11:00,5.46664,0.73402,5.515699253,2.51664,0.73402,2.6215,2.95,0,2.95,-0.40336,0.73402,0.837546805,2.51664,0.73402,2.6215,-2.92,0,2.92
19/07/2019 11:30,5.8072,0.8596,5.87047562,2.9472,0.8596,3.07,2.86,0,2.86,0.0272,0.8596,0.860030232,2.9472,0.8596,3.07,-2.92,0,2.92
19/07/2019 12:00,5.8884,0.9037,5.957342381,3.0984,0.9037,3.2275,2.79,0,2.79,0.2984,0.9037,0.951691258,3.0984,0.9037,3.2275,-2.8,0,2.8
19/07/2019 12:30,6.13464,0.97552,6.211718538,3.34464,0.97552,3.484,2.79,0,2.79,0.54464,0.97552,1.117260936,3.34464,0.97552,3.484,-2.8,0,2.8
19/07/2019 13:00,5.26864,-0.74498,5.321049018,2.58864,0.75502,2.6965,2.68,-1.5,3.071221255,-0.43136,1.79502,1.846122491,2.58864,0.75502,2.6965,-3.02,1.04,3.194056981
19/07/2019 13:30,5.41296,0.82628,5.475662024,2.83296,0.82628,2.951,2.58,0,2.58,0.26296,0.82628,0.867113949,2.83296,0.82628,2.951,-2.57,0,2.57
19/07/2019 14:00,5.24832,0.77826,5.305709326,2.66832,0.77826,2.7795,2.58,0,2.58,0.09832,0.77826,0.784445951,2.66832,0.77826,2.7795,-2.57,0,2.57
19/07/2019 14:30,5.67096,0.92778,5.746352152,3.18096,0.92778,3.3135,2.49,0,2.49,0.72096,0.92778,1.174971936,3.18096,0.92778,3.3135,-2.46,0,2.46
19/07/2019 15:00,5.24128,0.74704,5.294250164,2.56128,0.74704,2.668,2.68,0,2.68,-0.12872,0.74704,0.758048547,2.56128,0.74704,2.668,-2.69,0,2.69
19/07/2019 15:30,5.06032,0.65926,5.103083602,2.26032,0.65926,2.3545,2.8,0,2.8,-0.55968,0.65926,0.864792143,2.26032,0.65926,2.3545,-2.82,0,2.82
19/07/2019 16:00,4.86832,0.60326,4.905554225,2.06832,0.60326,2.1545,2.8,0,2.8,-0.75168,0.60326,0.963818162,2.06832,0.60326,2.1545,-2.82,0,2.82
19/07/2019 16:30,4.79152,0.56336,4.824524681,1.93152,0.56336,2.012,2.86,0,2.86,-0.93848,0.56336,1.094586315,1.93152,0.56336,2.012,-2.87,0,2.87
19/07/2019 17:00,5.32192,0.77056,5.37741529,2.64192,0.77056,2.752,2.68,0,2.68,-0.05808,0.77056,0.772745754,2.64192,0.77056,2.752,-2.7,0,2.7
19/07/2019 17:30,5.97392,1.00156,6.057296641,3.43392,1.00156,3.577,2.54,0,2.54,0.90392,1.00156,1.349145581,3.43392,1.00156,3.577,-2.53,0,2.53
19/07/2019 18:00,5.84504,0.93772,5.919781364,3.21504,0.93772,3.349,2.63,0,2.63,0.58504,0.93772,1.105255898,3.21504,0.93772,3.349,-2.63,0,2.63
19/07/2019 18:30,6.05096,0.99778,6.132673304,3.42096,0.99778,3.5635,2.63,0,2.63,0.84096,0.99778,1.30490561,3.42096,0.99778,3.5635,-2.58,0,2.58
19/07/2019 19:00,6.01216,1.00688,6.095890025,3.45216,1.00688,3.596,2.56,0,2.56,0.87216,1.00688,1.332092489,3.45216,1.00688,3.596,-2.58,0,2.58
19/07/2019 19:30,5.58064,0.88102,5.649755663,3.02064,0.88102,3.1465,2.56,0,2.56,0.44064,0.88102,0.985068449,3.02064,0.88102,3.1465,-2.58,0,2.58
19/07/2019 20:00,5.08288,0.01334,5.082897505,2.34288,0.68334,2.4405,2.74,-0.67,2.820726857,-0.40712,0.01334,0.407338496,2.34288,0.68334,2.4405,-2.75,-0.67,2.830441662
19/07/2019 20:30,5.0772,0.0496,5.077442269,2.4672,0.7196,2.57,2.61,-0.67,2.694624278,-0.1428,0.0496,0.15116878,2.4672,0.7196,2.57,-2.61,-0.67,2.694624278
19/07/2019 21:00,5.93232,1.08276,6.030322529,3.71232,1.08276,3.867,2.22,0,2.22,1.49232,1.08276,1.843742986,3.71232,1.08276,3.867,-2.22,0,2.22
19/07/2019 21:30,4.63016,-0.12162,4.631757015,1.88016,0.54838,1.9585,2.75,-0.67,2.830441662,-0.87984,-0.12162,0.888205973,1.88016,0.54838,1.9585,-2.76,-0.67,2.840158446
19/07/2019 22:00,3.82832,-0.39924,3.849081267,0.92832,0.27076,0.967,2.9,-0.67,2.976390431,-1.99168,-0.39924,2.031300519,0.92832,0.27076,0.967,-2.92,-0.67,2.995880505
19/07/2019 22:30,3.538,-0.526,3.576886915,0.768,0.224,0.8,2.77,-0.75,2.869738664,-2.032,-0.526,2.098975941,0.768,0.224,0.8,-2.8,-0.75,2.898706608
19/07/2019 23:00,3.31976,-0.51382,3.359288236,0.80976,0.23618,0.8435,2.51,-0.75,2.619656466,-1.63024,-0.51382,1.709296186,0.80976,0.23618,0.8435,-2.44,-0.75,2.552665274
19/07/2019 23:30,3.21136,-0.51752,3.252792646,1.07136,0.31248,1.116,2.14,-0.83,2.295321328,-1.07864,-0.51752,1.19636583,1.07136,0.31248,1.116,-2.15,-0.83,2.304647478
20/07/2019 00:00,3.05736,-0.48952,3.096301019,1.16736,0.34048,1.216,1.89,-0.83,2.064218981,-0.77264,-0.39952,0.869821131,1.16736,0.34048,1.216,-1.94,-0.74,2.076342939
20/07/2019 00:30,3.27544,-0.45508,3.306902629,1.52544,0.44492,1.589,1.75,-0.9,1.967866865,-0.17456,-0.39508,0.431925225,1.52544,0.44492,1.589,-1.7,-0.84,1.89620674
20/07/2019 01:00,3.79808,-0.06556,3.798645785,2.27808,0.66444,2.373,1.52,-0.73,1.686208765,0.74808,-0.07556,0.751886295,2.27808,0.66444,2.373,-1.53,-0.74,1.699558766
20/07/2019 01:30,4.29232,0.12526,4.294147302,2.93232,0.85526,3.0545,1.36,-0.73,1.543534904,1.57232,0.11526,1.576538947,2.93232,0.85526,3.0545,-1.36,-0.74,1.548289379
20/07/2019 02:00,5.48016,0.92838,5.558241003,5.48016,1.59838,5.7085,0,-0.67,0.67,5.48016,0.92838,5.558241003,5.48016,1.59838,5.7085,0,-0.67,0.67
20/07/2019 02:30,6.15888,1.79634,6.4155,6.15888,1.79634,6.4155,0,0,0,6.15888,1.79634,6.4155,6.15888,1.79634,6.4155,0,0,0
20/07/2019 03:00,6.03072,1.75896,6.282,6.03072,1.75896,6.282,0,0,0,6.03072,1.75896,6.282,6.03072,1.75896,6.282,0,0,0
20/07/2019 03:30,5.95824,-0.26218,5.964005554,5.95824,1.73782,6.2065,0,-2,2,5.95824,2.41782,6.430122662,5.95824,1.73782,6.2065,0,0.68,0.68
20/07/2019 04:00,5.85024,0.66632,5.888063383,5.85024,1.70632,6.094,0,-1.04,1.04,5.85024,1.14632,5.961489545,5.85024,1.70632,6.094,0,-0.56,0.56
20/07/2019 04:30,5.99184,0.99762,6.07432237,5.99184,1.74762,6.2415,0,-0.75,0.75,5.99184,0.98762,6.072688025,5.99184,1.74762,6.2415,0,-0.76,0.76
20/07/2019 05:00,6.44448,1.19964,6.555185627,6.44448,1.87964,6.713,0,-0.68,0.68,6.44448,1.18964,6.553362938,6.44448,1.87964,6.713,0,-0.69,0.69
20/07/2019 05:30,6.276,1.1505,6.380581968,6.276,1.8305,6.5375,0,-0.68,0.68,6.276,1.1405,6.378786425,6.276,1.8305,6.5375,0,-0.69,0.69
20/07/2019 06:00,6.33744,1.16842,6.444249456,6.33744,1.84842,6.6015,0,-0.68,0.68,6.33744,1.15842,6.442443841,6.33744,1.84842,6.6015,0,-0.69,0.69
20/07/2019 06:30,6.31872,1.16296,6.424850068,6.31872,1.84296,6.582,0,-0.68,0.68,6.31872,1.15296,6.423047501,6.31872,1.84296,6.582,0,-0.69,0.69
20/07/2019 07:00,7.0772,1.0546,7.155343528,5.9472,1.7346,6.195,1.13,-0.68,1.318825235,4.8172,1.0446,4.92915865,5.9472,1.7346,6.195,-1.13,-0.69,1.324009063
20/07/2019 07:30,4.15192,0.05556,4.152291729,2.52192,0.73556,2.627,1.63,-0.68,1.766154014,0.91192,0.04556,0.913057391,2.52192,0.73556,2.627,-1.61,-0.69,1.751627814
20/07/2019 08:00,4.6076,-0.2407,4.613882774,2.8776,0.8393,2.9975,1.73,-1.08,2.039436197,1.1776,0.6093,1.325891493,2.8776,0.8393,2.9975,-1.7,-0.23,1.715488269
20/07/2019 08:30,4.67408,0.81494,4.744591769,2.79408,0.81494,2.9105,1.88,0,1.88,0.92408,0.81494,1.232092143,2.79408,0.81494,2.9105,-1.87,0,1.87
20/07/2019 09:00,5.31448,1.02214,5.411882099,3.50448,1.02214,3.6505,1.81,0,1.81,1.73448,1.02214,2.013253846,3.50448,1.02214,3.6505,-1.77,0,1.77
20/07/2019 09:30,6.7352,1.6086,6.924630893,5.5152,1.6086,5.745,1.22,0,1.22,4.3052,1.6086,4.595904808,5.5152,1.6086,5.745,-1.21,0,1.21
20/07/2019 10:00,7.37064,1.91352,7.614978188,6.56064,1.91352,6.834,0.81,0,0.81,5.76064,1.91352,6.07013443,6.56064,1.91352,6.834,-0.8,0,0.8
20/07/2019 10:30,6.70632,1.59726,6.893907995,5.47632,1.59726,5.7045,1.23,0,1.23,4.24632,1.59726,4.536791052,5.47632,1.59726,5.7045,-1.23,0,1.23
20/07/2019 11:00,6.73656,1.60608,6.925368842,5.50656,1.60608,5.736,1.23,0,1.23,4.27656,1.60608,4.568200784,5.50656,1.60608,5.736,-1.23,0,1.23
20/07/2019 11:30,7.46352,1.89686,7.700792729,6.50352,1.89686,6.7745,0.96,0,0.96,5.55352,1.89686,5.868531524,6.50352,1.89686,6.7745,-0.95,0,0.95
20/07/2019 12:00,8.71392,2.54156,9.077,8.71392,2.54156,9.077,0,0,0,8.71392,2.54156,9.077,8.71392,2.54156,9.077,0,0,0
20/07/2019 12:30,8.88416,2.39288,9.200770272,8.20416,2.39288,8.546,0.68,0,0.68,7.52416,2.39288,7.895496083,8.20416,2.39288,8.546,-0.68,0,0.68
20/07/2019 13:00,8.52344,2.68142,8.93526959,9.19344,2.68142,9.5765,-0.67,0,0.67,9.86344,2.68142,10.22142171,9.19344,2.68142,9.5765,0.67,0,0.67
20/07/2019 13:30,8.67416,2.72538,9.09223558,9.34416,2.72538,9.7335,-0.67,0,0.67,10.01416,2.72538,10.37839567,9.34416,2.72538,9.7335,0.67,0,0.67
20/07/2019 14:00,8.48808,2.69444,8.905476349,9.23808,2.69444,9.623,-0.75,0,0.75,9.99808,2.69444,10.35478684,9.23808,2.69444,9.623,0.76,0,0.76
20/07/2019 14:30,8.77128,2.77704,9.200396948,9.52128,2.77704,9.918,-0.75,0,0.75,10.28128,2.77704,10.64972627,9.52128,2.77704,9.918,0.76,0,0.76
20/07/2019 15:00,8.778,2.779,9.207395126,9.528,2.779,9.925,-0.75,0,0.75,10.288,2.779,10.65672487,9.528,2.779,9.925,0.76,0,0.76
20/07/2019 15:30,8.70624,2.78432,9.140626499,9.54624,2.78432,9.944,-0.84,0,0.84,10.41624,2.78432,10.78195222,9.54624,2.78432,9.944,0.87,0,0.87
20/07/2019 16:00,8.01784,2.56312,8.417561547,8.78784,2.56312,9.154,-0.77,0,0.77,9.55784,2.56312,9.895548979,8.78784,2.56312,9.154,0.77,0,0.77
20/07/2019 16:30,8.03288,2.53834,8.424389061,8.70288,2.53834,9.0655,-0.67,0,0.67,9.37288,2.53834,9.710512317,8.70288,2.53834,9.0655,0.67,0,0.67
20/07/2019 17:00,9.16256,2.42158,9.477159672,8.30256,2.42158,8.6485,0.86,0,0.86,7.48256,2.42158,7.864652176,8.30256,2.42158,8.6485,-0.82,0,0.82
20/07/2019 17:30,6.86976,1.68868,7.074266223,5.78976,1.68868,6.031,1.08,0,1.08,4.71976,1.68868,5.012761175,5.78976,1.68868,6.031,-1.07,0,1.07
20/07/2019 18:00,6.84528,1.64654,7.040522157,5.64528,1.64654,5.8805,1.2,0,1.2,4.43528,1.64654,4.731046676,5.64528,1.64654,5.8805,-1.21,0,1.21
20/07/2019 18:30,6.414,0.772,6.460292563,4.944,1.442,5.15,1.47,-0.67,1.615487543,3.464,0.772,3.548982953,4.944,1.442,5.15,-1.48,-0.67,1.624592257
20/07/2019 19:00,6.3984,0.7937,6.447439976,5.0184,1.4637,5.2275,1.38,-0.67,1.534046935,3.6384,0.7937,3.723964856,5.0184,1.4637,5.2275,-1.38,-0.67,1.534046935
20/07/2019 19:30,6.384,0.7895,6.432632917,5.004,1.4595,5.2125,1.38,-0.67,1.534046935,3.624,0.7895,3.709000708,5.004,1.4595,5.2125,-1.38,-0.67,1.534046935
20/07/2019 20:00,6.17176,0.74218,6.216224952,4.84176,1.41218,5.0435,1.33,-0.67,1.489227988,3.46176,0.74218,3.540425603,4.84176,1.41218,5.0435,-1.38,-0.67,1.534046935
20/07/2019 20:30,5.92832,0.65076,5.963930466,4.52832,1.32076,4.717,1.4,-0.67,1.552063143,3.14832,0.65076,3.214872844,4.52832,1.32076,4.717,-1.38,-0.67,1.534046935
20/07/2019 21:00,5.95488,0.69934,5.995804554,4.69488,1.36934,4.8905,1.26,-0.67,1.427059915,3.42488,0.69934,3.49555138,4.69488,1.36934,4.8905,-1.27,-0.67,1.435896932
20/07/2019 21:30,6.27928,1.53104,6.463237641,5.24928,1.53104,5.468,1.03,0,1.03,4.22928,1.53104,4.497876477,5.24928,1.53104,5.468,-1.02,0,1.02
20/07/2019 22:00,6.11592,0.79006,6.166739191,5.00592,1.46006,5.2145,1.11,-0.67,1.296533841,3.89592,0.79006,3.975221686,5.00592,1.46006,5.2145,-1.11,-0.67,1.296533841
20/07/2019 22:30,6.0132,1.4476,6.184991512,4.9632,1.4476,5.17,1.05,0,1.05,3.9432,1.4476,4.200520444,4.9632,1.4476,5.17,-1.02,0,1.02
20/07/2019 23:00,6.25112,0.94616,6.322319195,5.54112,1.61616,5.772,0.71,-0.67,0.976217189,4.83112,0.94616,4.922899471,5.54112,1.61616,5.772,-0.71,-0.67,0.976217189
20/07/2019 23:30,6.18632,0.65726,6.221137022,5.47632,1.59726,5.7045,0.71,-0.94,1.178006791,4.76632,1.14726,4.902449576,5.47632,1.59726,5.7045,-0.71,-0.45,0.840595027
21/07/2019 00:00,5.83872,1.01296,5.925937833,5.83872,1.70296,6.082,0,-0.69,0.69,5.83872,0.99296,5.922551882,5.83872,1.70296,6.082,0,-0.71,0.71
21/07/2019 00:30,6.14112,1.10116,6.239063087,6.14112,1.79116,6.397,0,-0.69,0.69,6.14112,1.08116,6.235564273,6.14112,1.79116,6.397,0,-0.71,0.71
21/07/2019 01:00,5.6064,0.9452,5.685518798,5.6064,1.6352,5.84,0,-0.69,0.69,5.6064,0.9252,5.682228084,5.6064,1.6352,5.84,0,-0.71,0.71
21/07/2019 01:30,5.7648,0.9914,5.849426724,5.7648,1.6814,6.005,0,-0.69,0.69,5.7648,0.9714,5.846070219,5.7648,1.6814,6.005,0,-0.71,0.71
21/07/2019 02:00,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0,0,0,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0,0,0
21/07/2019 02:30,6.40608,1.86844,6.673,6.40608,1.86844,6.673,0,0,0,6.40608,1.86844,6.673,6.40608,1.86844,6.673,0,0,0
21/07/2019 03:00,6.68448,1.94964,6.963,6.68448,1.94964,6.963,0,0,0,6.68448,1.94964,6.963,6.68448,1.94964,6.963,0,0,0
21/07/2019 03:30,6.49344,1.89392,6.764,6.49344,1.89392,6.764,0,0,0,6.49344,1.89392,6.764,6.49344,1.89392,6.764,0,0,0
21/07/2019 04:00,6.10224,1.77982,6.3565,6.10224,1.77982,6.3565,0,0,0,6.10224,1.77982,6.3565,6.10224,1.77982,6.3565,0,0,0
21/07/2019 04:30,5.9208,1.7269,6.1675,5.9208,1.7269,6.1675,0,0,0,5.9208,1.7269,6.1675,5.9208,1.7269,6.1675,0,0,0
21/07/2019 05:00,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0,0,0,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0,0,0
21/07/2019 05:30,6.54528,1.90904,6.818,6.54528,1.90904,6.818,0,0,0,6.54528,1.90904,6.818,6.54528,1.90904,6.818,0,0,0
21/07/2019 06:00,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0,0,0,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0,0,0
21/07/2019 06:30,6.21888,1.81384,6.478,6.21888,1.81384,6.478,0,0,0,6.21888,1.81384,6.478,6.21888,1.81384,6.478,0,0,0
21/07/2019 07:00,5.96208,1.73894,6.2105,5.96208,1.73894,6.2105,0,0,0,5.96208,1.73894,6.2105,5.96208,1.73894,6.2105,0,0,0
21/07/2019 07:30,5.90592,1.72256,6.152,5.90592,1.72256,6.152,0,0,0,5.90592,1.72256,6.152,5.90592,1.72256,6.152,0,0,0
21/07/2019 08:00,5.31792,0.88106,5.390411844,5.31792,1.55106,5.5395,0,-0.67,0.67,5.31792,0.88106,5.390411844,5.31792,1.55106,5.5395,0,-0.67,0.67
21/07/2019 08:30,5.9648,1.5414,6.160742894,5.2848,1.5414,5.505,0.68,0,0.68,4.6048,0.8714,4.686525472,5.2848,1.5414,5.505,-0.68,-0.67,0.954620343
21/07/2019 09:00,6.02096,0.88778,6.086058877,5.34096,1.55778,5.5635,0.68,-0.67,0.954620343,4.66096,0.88778,4.744755152,5.34096,1.55778,5.5635,-0.68,-0.67,0.954620343
21/07/2019 09:30,6.02288,0.88834,6.088040034,5.34288,1.55834,5.5655,0.68,-0.67,0.954620343,4.66288,0.88834,4.746746028,5.34288,1.55834,5.5655,-0.68,-0.67,0.954620343
21/07/2019 10:00,6.24992,0.95456,6.322395495,5.56992,1.62456,5.802,0.68,-0.67,0.954620343,4.88992,0.95456,4.982218622,5.56992,1.62456,5.802,-0.68,-0.67,0.954620343
21/07/2019 10:30,6.54416,0.84038,6.597898806,5.86416,1.71038,6.1085,0.68,-0.87,1.104219181,5.18416,1.27038,5.337544403,5.86416,1.71038,6.1085,-0.68,-0.44,0.809938269
21/07/2019 11:00,6.34896,1.62428,6.553440211,5.56896,1.62428,5.801,0.78,0,0.78,4.77896,1.62428,5.047449277,5.56896,1.62428,5.801,-0.79,0,0.79
21/07/2019 11:30,6.2932,1.6226,6.499015079,5.5632,1.6226,5.795,0.73,0,0.73,4.8332,0.9526,4.92618199,5.5632,1.6226,5.795,-0.73,-0.67,0.990858214
21/07/2019 12:00,6.55792,1.00356,6.634263139,5.73792,1.67356,5.977,0.82,-0.67,1.058914539,4.90792,1.00356,5.009472168,5.73792,1.67356,5.977,-0.83,-0.67,1.066677083
21/07/2019 12:30,7.30864,1.22252,7.410180416,6.48864,1.89252,6.759,0.82,-0.67,1.058914539,5.65864,1.22252,5.789193536,6.48864,1.89252,6.759,-0.83,-0.67,1.066677083
21/07/2019 13:00,7.22056,1.89308,7.464599025,6.49056,1.89308,6.761,0.73,0,0.73,5.76056,1.89308,6.063646048,6.49056,1.89308,6.761,-0.73,0,0.73
21/07/2019 13:30,7.17872,1.89546,7.424741709,6.49872,1.89546,6.7695,0.68,0,0.68,5.81872,1.89546,6.119662658,6.49872,1.89546,6.7695,-0.68,0,0.68
21/07/2019 14:00,7.38032,1.95426,7.634674548,6.70032,1.95426,6.9795,0.68,0,0.68,6.02032,1.95426,6.329564365,6.70032,1.95426,6.9795,-0.68,0,0.68
21/07/2019 14:30,7.50416,1.99038,7.763635093,6.82416,1.99038,7.1085,0.68,0,0.68,6.14416,1.99038,6.458507153,6.82416,1.99038,7.1085,-0.68,0,0.68
21/07/2019 15:00,7.38128,1.95454,7.635674237,6.70128,1.95454,6.9805,0.68,0,0.68,6.02128,1.95454,6.330563912,6.70128,1.95454,6.9805,-0.68,0,0.68
21/07/2019 15:30,6.92544,2.01992,7.214,6.92544,2.01992,7.214,0,0,0,6.92544,2.01992,7.214,6.92544,2.01992,7.214,0,0,0
21/07/2019 16:00,6.96512,1.83316,7.202317141,6.28512,1.83316,6.547,0.68,0,0.68,5.60512,1.83316,5.897274438,6.28512,1.83316,6.547,-0.68,0,0.68
21/07/2019 16:30,7.33136,1.93998,7.583690516,6.65136,1.93998,6.9285,0.68,0,0.68,5.97136,1.93998,6.278587632,6.65136,1.93998,6.9285,-0.68,0,0.68
21/07/2019 17:00,7.55456,2.00508,7.816119408,6.87456,2.00508,7.161,0.68,0,0.68,6.19456,2.00508,6.510984518,6.87456,2.00508,7.161,-0.68,0,0.68
21/07/2019 17:30,7.61792,2.02356,7.882099987,6.93792,2.02356,7.227,0.68,0,0.68,6.25792,2.02356,6.576956576,6.93792,2.02356,7.227,-0.68,0,0.68
21/07/2019 18:00,7.30304,1.87922,7.540945634,6.44304,1.87922,6.7115,0.86,0,0.86,5.59304,1.87922,5.900302047,6.44304,1.87922,6.7115,-0.85,0,0.85
21/07/2019 18:30,7.76888,2.05884,8.037059077,7.05888,2.05884,7.353,0.71,0,0.71,6.33888,2.05884,6.664849721,7.05888,2.05884,7.353,-0.72,0,0.72
21/07/2019 19:00,7.49088,1.21734,7.58915014,6.47088,1.88734,6.7405,1.02,-0.67,1.220368797,5.45088,1.21734,5.585159752,6.47088,1.88734,6.7405,-1.02,-0.67,1.220368797
21/07/2019 19:30,6.70368,0.98774,6.776057545,5.68368,1.65774,5.9205,1.02,-0.67,1.220368797,4.66368,0.98774,4.767131365,5.68368,1.65774,5.9205,-1.02,-0.67,1.220368797
21/07/2019 20:00,6.96624,1.73432,7.178883311,5.94624,1.73432,6.194,1.02,0,1.02,4.92624,1.73432,5.222614901,5.94624,1.73432,6.194,-1.02,0,1.02
21/07/2019 20:30,6.52272,1.60496,6.717274209,5.50272,1.60496,5.732,1.02,0,1.02,4.48272,1.60496,4.761373247,5.50272,1.60496,5.732,-1.02,0,1.02
21/07/2019 21:00,6.84936,1.72648,7.063601461,5.91936,1.72648,6.166,0.93,0,0.93,4.99936,1.72648,5.289076819,5.91936,1.72648,6.166,-0.92,0,0.92
21/07/2019 21:30,7.87376,1.42818,8.002236853,7.19376,2.09818,7.4935,0.68,-0.67,0.954620343,6.51376,1.42818,6.668490643,7.19376,2.09818,7.4935,-0.68,-0.67,0.954620343
21/07/2019 22:00,7.6416,2.2288,7.96,7.6416,2.2288,7.96,0,0,0,7.6416,2.2288,7.96,7.6416,2.2288,7.96,0,0,0
21/07/2019 22:30,7.30896,2.13178,7.6135,7.30896,2.13178,7.6135,0,0,0,7.30896,2.13178,7.6135,7.30896,2.13178,7.6135,0,0,0
21/07/2019 23:00,7.86576,0.96418,7.924633963,7.86576,2.29418,8.1935,0,-1.33,1.33,7.86576,2.69418,8.31437227,7.86576,2.29418,8.1935,0,0.4,0.4
21/07/2019 23:30,7.74336,1.23848,7.84177638,7.74336,2.25848,8.066,0,-1.02,1.02,7.74336,2.09848,8.022670528,7.74336,2.25848,8.066,0,-0.16,0.16
22/07/2019 00:00,7.19912,1.43516,7.340777411,7.86912,2.29516,8.197,-0.67,-0.86,1.090183471,8.53912,1.66516,8.699961391,7.86912,2.29516,8.197,0.67,-0.63,0.919673855
22/07/2019 00:30,7.79152,2.50586,8.184565856,8.59152,2.50586,8.9495,-0.8,0,0.8,9.41152,2.50586,9.739406709,8.59152,2.50586,8.9495,0.82,0,0.82
22/07/2019 01:00,7.58656,2.44608,7.971147973,8.38656,2.44608,8.736,-0.8,0,0.8,9.20656,2.44608,9.525967373,8.38656,2.44608,8.736,0.82,0,0.82
22/07/2019 01:30,7.26352,1.27186,7.374032184,8.06352,2.35186,8.3995,-0.8,-1.08,1.344023809,8.88352,2.15186,9.140428275,8.06352,2.35186,8.3995,0.82,-0.2,0.844037914
22/07/2019 02:00,7.23616,2.30888,7.595586771,7.91616,2.30888,8.246,-0.68,0,0.68,8.59616,1.63888,8.750993909,7.91616,2.30888,8.246,0.68,-0.67,0.954620343
22/07/2019 02:30,7.39296,2.38378,7.767770893,8.17296,2.38378,8.5135,-0.78,0,0.78,8.97296,1.71378,9.135154791,8.17296,2.38378,8.5135,0.8,-0.67,1.043503713
22/07/2019 03:00,7.31616,2.36138,7.687802849,8.09616,2.36138,8.4335,-0.78,0,0.78,8.89616,1.69138,9.055519259,8.09616,2.36138,8.4335,0.8,-0.67,1.043503713
22/07/2019 03:30,6.7624,1.5007,6.926915204,7.4424,2.1707,7.7525,-0.68,-0.67,0.954620343,8.1224,1.5007,8.259871806,7.4424,2.1707,7.7525,0.68,-0.67,0.954620343
22/07/2019 04:00,6.17344,1.32892,6.314854693,6.85344,1.99892,7.139,-0.68,-0.67,0.954620343,7.53344,1.32892,7.649754676,6.85344,1.99892,7.139,0.68,-0.67,0.954620343
22/07/2019 04:30,6.85832,1.54326,7.029808294,7.58832,2.21326,7.9045,-0.73,-0.67,0.990858214,8.31832,1.54326,8.460265897,7.58832,2.21326,7.9045,0.73,-0.67,0.990858214
22/07/2019 05:00,7.49816,2.39988,7.872853828,8.22816,2.39988,8.571,-0.73,0,0.73,8.95816,2.39988,9.27405276,8.22816,2.39988,8.571,0.73,0,0.73
22/07/2019 05:30,7.38536,2.36698,7.755394036,8.11536,2.36698,8.4535,-0.73,0,0.73,8.84536,1.69698,9.006671674,8.11536,2.36698,8.4535,0.73,-0.67,0.990858214
22/07/2019 06:00,6.95,1.57,7.12512456,7.68,2.24,8,-0.73,-0.67,0.990858214,8.41,1.57,8.555290761,7.68,2.24,8,0.73,-0.67,0.990858214
22/07/2019 06:30,6.80688,1.31534,6.932801357,6.80688,1.98534,7.0905,0,-0.67,0.67,6.80688,1.31534,6.932801357,6.80688,1.98534,7.0905,0,-0.67,0.67
22/07/2019 07:00,7.38544,1.27992,7.495526613,6.68544,1.94992,6.964,0.7,-0.67,0.968968524,5.98544,1.27992,6.120758711,6.68544,1.94992,6.964,-0.7,-0.67,0.968968524
22/07/2019 07:30,7.89808,2.09944,8.172350702,7.19808,2.09944,7.498,0.7,0,0.7,6.49808,2.09944,6.828813367,7.19808,2.09944,7.498,-0.7,0,0.7
22/07/2019 08:00,8.49096,2.24028,8.781529263,7.68096,2.24028,8.001,0.81,0,0.81,6.89096,2.24028,7.245977105,7.68096,2.24028,8.001,-0.79,0,0.79
22/07/2019 08:30,8.63064,2.26352,8.922525965,7.76064,2.26352,8.084,0.87,0,0.87,6.91064,2.26352,7.271895764,7.76064,2.26352,8.084,-0.85,0,0.85
22/07/2019 09:00,9.73344,2.62892,10.08221576,9.01344,2.62892,9.389,0.72,0,0.72,8.29344,2.62892,8.700136056,9.01344,2.62892,9.389,-0.72,0,0.72
22/07/2019 09:30,9.42056,2.50558,9.748070673,8.59056,2.50558,8.9485,0.83,0,0.83,7.76056,2.50558,8.155012118,8.59056,2.50558,8.9485,-0.83,0,0.83
22/07/2019 10:00,7.9268,1.9299,8.158349848,6.6168,1.9299,6.8925,1.31,0,1.31,5.3068,1.9299,5.646825679,6.6168,1.9299,6.8925,-1.31,0,1.31
22/07/2019 10:30,7.69544,1.82742,7.909441235,6.26544,1.82742,6.5265,1.43,0,1.43,4.84544,1.82742,5.17858597,6.26544,1.82742,6.5265,-1.42,0,1.42
22/07/2019 11:00,8.39136,2.14998,8.662409402,7.37136,2.14998,7.6785,1.02,0,1.02,6.38136,2.14998,6.733807946,7.37136,2.14998,7.6785,-0.99,0,0.99
22/07/2019 11:30,8.7008,2.2694,8.991890624,7.7808,2.2694,8.105,0.92,0,0.92,6.8808,2.2694,7.245383703,7.7808,2.2694,8.105,-0.9,0,0.9
22/07/2019 12:00,8.31872,0.86796,8.363878108,7.39872,2.15796,7.707,0.92,-1.29,1.584455743,6.49872,3.47796,7.370859339,7.39872,2.15796,7.707,-0.9,1.32,1.597623235
22/07/2019 12:30,9.114,2.422,9.430327672,8.304,2.422,8.65,0.81,0,0.81,7.504,2.422,7.885182306,8.304,2.422,8.65,-0.8,0,0.8
22/07/2019 13:00,9.45536,3.23948,9.99490187,8.77536,2.55948,9.141,0.68,0.68,0.961665222,8.09536,3.23948,8.719465821,8.77536,2.55948,9.141,-0.68,0.68,0.961665222
22/07/2019 13:30,9.37376,2.53568,9.710666795,8.69376,2.53568,9.056,0.68,0,0.68,8.01376,2.53568,8.405356768,8.69376,2.53568,9.056,-0.68,0,0.68
22/07/2019 14:00,9.4328,2.5529,9.772155046,8.7528,2.5529,9.1175,0.68,0,0.68,8.0728,2.5529,8.466841102,8.7528,2.5529,9.1175,-0.68,0,0.68
22/07/2019 14:30,8.7008,2.3394,9.00981204,8.0208,2.3394,8.355,0.68,0,0.68,7.3408,2.3394,7.704553005,8.0208,2.3394,8.355,-0.68,0,0.68
22/07/2019 15:00,9.01664,1.32152,9.112969439,8.33664,2.43152,8.684,0.68,-1.11,1.301729619,7.65664,3.94152,8.611603567,8.33664,2.43152,8.684,-0.68,1.51,1.656049516
22/07/2019 15:30,8.53064,1.22352,8.617935948,7.76064,2.26352,8.084,0.77,-1.04,1.294024729,6.99064,3.77352,7.944085901,7.76064,2.26352,8.084,-0.77,1.51,1.694992625
22/07/2019 16:00,8.75808,2.34444,9.06644165,8.03808,2.34444,8.373,0.72,0,0.72,7.31808,2.34444,7.684444925,8.03808,2.34444,8.373,-0.72,0,0.72
22/07/2019 16:30,8.26792,2.16356,8.546314586,7.41792,2.16356,7.727,0.85,0,0.85,6.57792,2.16356,6.924595541,7.41792,2.16356,7.727,-0.84,0,0.84
22/07/2019 17:00,7.71344,0.68892,7.744144071,6.37344,1.85892,6.639,1.34,-1.17,1.778904157,5.05344,3.25892,6.013136902,6.37344,1.85892,6.639,-1.32,1.4,1.924162155
22/07/2019 17:30,6.94608,1.51844,7.110111631,5.20608,1.51844,5.423,1.74,0,1.74,3.50608,1.51844,3.820766546,5.20608,1.51844,5.423,-1.7,0,1.7
22/07/2019 18:00,7.73736,1.89798,7.966747633,6.50736,1.89798,6.7785,1.23,0,1.23,5.27736,1.89798,5.608284644,6.50736,1.89798,6.7785,-1.23,0,1.23
22/07/2019 18:30,8.71992,3.64206,9.44995269,7.78992,2.27206,8.1145,0.93,1.37,1.655838156,6.86992,1.06206,6.951530209,7.78992,2.27206,8.1145,-0.92,-1.21,1.520032894
22/07/2019 19:00,7.20416,1.65788,7.392461525,5.68416,1.65788,5.921,1.52,0,1.52,4.16416,1.65788,4.482052499,5.68416,1.65788,5.921,-1.52,0,1.52
22/07/2019 19:30,7.12448,1.61714,7.305707156,5.54448,1.61714,5.7755,1.58,0,1.58,3.95448,1.61714,4.272359284,5.54448,1.61714,5.7755,-1.59,0,1.59
22/07/2019 20:00,6.79312,1.49716,6.956146016,5.13312,1.49716,5.347,1.66,0,1.66,3.47312,1.49716,3.782069619,5.13312,1.49716,5.347,-1.66,0,1.66
22/07/2019 20:30,6.45184,0.64762,6.484261797,4.79184,1.39762,4.9915,1.66,-0.75,1.821565261,3.13184,0.61762,3.192158557,4.79184,1.39762,4.9915,-1.66,-0.78,1.834121043
22/07/2019 21:00,6.51272,1.46496,6.675449768,5.02272,1.46496,5.232,1.49,0,1.49,3.52272,1.46496,3.815188593,5.02272,1.46496,5.232,-1.5,0,1.5
22/07/2019 21:30,6.30008,1.38544,6.450616405,4.75008,1.38544,4.948,1.55,0,1.55,3.19008,1.38544,3.47793824,4.75008,1.38544,4.948,-1.56,0,1.56
22/07/2019 22:00,6.37016,1.40588,6.523452843,4.82016,1.40588,5.021,1.55,0,1.55,3.26016,1.40588,3.550372065,4.82016,1.40588,5.021,-1.56,0,1.56
22/07/2019 22:30,6.29744,1.44592,6.461302903,4.95744,1.44592,5.164,1.34,0,1.34,3.60744,1.44592,3.886426122,4.95744,1.44592,5.164,-1.35,0,1.35
22/07/2019 23:00,5.99416,0.74038,6.039711636,4.90416,1.43038,5.1085,1.09,-0.69,1.290038759,3.81416,0.80038,3.897232948,4.90416,1.43038,5.1085,-1.09,-0.63,1.258967831
22/07/2019 23:30,5.68304,0.68172,5.723782473,4.70304,1.37172,4.899,0.98,-0.69,1.198540779,3.76304,0.74172,3.835442426,4.70304,1.37172,4.899,-0.94,-0.63,1.131591799
23/07/2019 00:00,5.84088,0.81234,5.897098901,5.15088,1.50234,5.3655,0.69,-0.69,0.975807358,4.46088,0.87234,4.545374292,5.15088,1.50234,5.3655,-0.69,-0.63,0.93434469
23/07/2019 00:30,5.72472,1.46846,5.910058701,5.03472,1.46846,5.2445,0.69,0,0.69,4.34472,1.46846,4.586171241,5.03472,1.46846,5.2445,-0.69,0,0.69
23/07/2019 01:00,5.29776,0.87518,5.369562464,5.29776,1.54518,5.5185,0,-0.67,0.67,5.29776,0.87518,5.369562464,5.29776,1.54518,5.5185,0,-0.67,0.67
23/07/2019 01:30,5.34,0.8875,5.413248216,5.34,1.5575,5.5625,0,-0.67,0.67,5.34,0.8875,5.413248216,5.34,1.5575,5.5625,0,-0.67,0.67
23/07/2019 02:00,5.02848,0.79664,5.091193023,5.02848,1.46664,5.238,0,-0.67,0.67,5.02848,0.79664,5.091193023,5.02848,1.46664,5.238,0,-0.67,0.67
23/07/2019 02:30,5.12304,0.82422,5.188918717,5.12304,1.49422,5.3365,0,-0.67,0.67,5.12304,0.82422,5.188918717,5.12304,1.49422,5.3365,0,-0.67,0.67
23/07/2019 03:00,5.14208,0.63144,5.180704894,4.46208,1.30144,4.648,0.68,-0.67,0.954620343,3.78208,0.63144,3.83442898,4.46208,1.30144,4.648,-0.68,-0.67,0.954620343
23/07/2019 03:30,5.02064,0.59602,5.055894169,4.34064,1.26602,4.5215,0.68,-0.67,0.954620343,3.66064,0.59602,3.708844166,4.34064,1.26602,4.5215,-0.68,-0.67,0.954620343
23/07/2019 04:00,4.64352,0.68436,4.693679431,4.64352,1.35436,4.837,0,-0.67,0.67,4.64352,0.68436,4.693679431,4.64352,1.35436,4.837,0,-0.67,0.67
23/07/2019 04:30,4.84832,0.52826,4.877013989,4.10832,1.19826,4.2795,0.74,-0.67,0.998248466,3.36832,0.52826,3.409492374,4.10832,1.19826,4.2795,-0.74,-0.67,0.998248466
23/07/2019 05:00,5.07056,0.61058,5.107189702,4.39056,1.28058,4.5735,0.68,-0.67,0.954620343,3.71056,0.54058,3.749730957,4.39056,1.28058,4.5735,-0.68,-0.74,1.004987562
23/07/2019 05:30,5.1464,0.5427,5.174935386,4.4664,1.3027,4.6525,0.68,-0.76,1.019803903,3.7864,0.5627,3.827983314,4.4664,1.3027,4.6525,-0.68,-0.74,1.004987562
23/07/2019 06:00,5.11136,0.45248,5.131348673,4.43136,1.29248,4.616,0.68,-0.84,1.080740487,3.75136,0.38248,3.770807977,4.43136,1.29248,4.616,-0.68,-0.91,1.136001761
23/07/2019 06:30,5.50656,0.56858,5.535836545,4.48656,1.30858,4.6735,1.02,-0.74,1.26015872,3.46656,0.54858,3.509697743,4.48656,1.30858,4.6735,-1.02,-0.76,1.272006289
23/07/2019 07:00,5.66432,1.29626,5.810749612,4.44432,1.29626,4.6295,1.22,0,1.22,3.21432,1.29626,3.46585387,4.44432,1.29626,4.6295,-1.23,0,1.23
23/07/2019 07:30,6.00792,0.60106,6.037911547,4.35792,1.27106,4.5395,1.65,-0.67,1.780842497,2.73792,0.60106,2.803119521,4.35792,1.27106,4.5395,-1.62,-0.67,1.753082999
23/07/2019 08:00,6.30672,-0.37304,6.317742951,4.44672,1.29696,4.632,1.86,-1.67,2.499699982,2.65672,2.30696,3.518554476,4.44672,1.29696,4.632,-1.79,1.01,2.055285868
23/07/2019 08:30,6.30232,1.24026,6.423198755,4.25232,1.24026,4.4295,2.05,0,2.05,2.18232,1.24026,2.510132556,4.25232,1.24026,4.4295,-2.07,0,2.07
23/07/2019 09:00,6.26008,-0.28206,6.266431157,4.21008,1.22794,4.3855,2.05,-1.51,2.546095049,2.14008,2.40794,3.221508567,4.21008,1.22794,4.3855,-2.07,1.18,2.382708543
23/07/2019 09:30,6.14008,1.19294,6.254893145,4.09008,1.19294,4.2605,2.05,0,2.05,2.02008,1.19294,2.346024094,4.09008,1.19294,4.2605,-2.07,0,2.07
23/07/2019 10:00,6.15968,1.24824,6.284883515,4.27968,1.24824,4.458,1.88,0,1.88,2.41968,1.24824,2.722674127,4.27968,1.24824,4.458,-1.86,0,1.86
23/07/2019 10:30,6.26648,1.30564,6.401052054,4.47648,1.30564,4.663,1.79,0,1.79,2.79648,1.30564,3.086259257,4.47648,1.30564,4.663,-1.68,0,1.68
23/07/2019 11:00,6.35864,1.33252,6.49676167,4.56864,1.33252,4.759,1.79,0,1.79,2.88864,1.33252,3.181171262,4.56864,1.33252,4.759,-1.68,0,1.68
23/07/2019 11:30,6.22232,1.29276,6.355194301,4.43232,1.29276,4.617,1.79,0,1.79,2.75232,1.29276,3.040804795,4.43232,1.29276,4.617,-1.68,0,1.68
23/07/2019 12:00,6.12256,1.28408,6.255765533,4.40256,1.28408,4.586,1.72,0,1.72,2.72256,1.28408,3.010181789,4.40256,1.28408,4.586,-1.68,0,1.68
23/07/2019 12:30,6.06736,1.26798,6.198437759,4.34736,1.26798,4.5285,1.72,0,1.72,2.66736,1.26798,2.953401877,4.34736,1.26798,4.5285,-1.68,0,1.68
23/07/2019 13:00,5.88048,1.19014,5.999706514,4.08048,1.19014,4.2505,1.8,0,1.8,2.40048,1.19014,2.679316601,4.08048,1.19014,4.2505,-1.68,0,1.68
23/07/2019 13:30,5.85784,1.19812,5.979112058,4.10784,1.19812,4.279,1.75,0,1.75,2.42784,1.19812,2.707378548,4.10784,1.19812,4.279,-1.68,0,1.68
23/07/2019 14:00,5.72632,1.15976,5.842583675,3.97632,1.15976,4.142,1.75,0,1.75,2.29632,1.15976,2.572572409,3.97632,1.15976,4.142,-1.68,0,1.68
23/07/2019 14:30,5.47048,1.05014,5.570363134,3.60048,1.05014,3.7505,1.87,0,1.87,1.77048,1.05014,2.058493005,3.60048,1.05014,3.7505,-1.83,0,1.83
23/07/2019 15:00,5.41624,1.03432,5.514115849,3.54624,1.03432,3.694,1.87,0,1.87,1.65624,1.03432,1.952677341,3.54624,1.03432,3.694,-1.89,0,1.89
23/07/2019 15:30,5.51464,1.06302,5.616161131,3.64464,1.06302,3.7965,1.87,0,1.87,1.75464,1.06302,2.051529442,3.64464,1.06302,3.7965,-1.89,0,1.89
23/07/2019 16:00,5.75368,1.13274,5.864122564,3.88368,1.13274,4.0455,1.87,0,1.87,2.08368,1.13274,2.371670772,3.88368,1.13274,4.0455,-1.8,0,1.8
23/07/2019 16:30,5.6968,1.0724,5.796858805,3.6768,1.0724,3.83,2.02,0,2.02,1.6668,1.0724,1.981984864,3.6768,1.0724,3.83,-2.01,0,2.01
23/07/2019 17:00,5.65888,0.97384,5.742062974,3.33888,0.97384,3.478,2.32,0,2.32,1.02888,0.97384,1.416671592,3.33888,0.97384,3.478,-2.31,0,2.31
23/07/2019 17:30,5.14224,0.74732,5.196260136,2.56224,0.74732,2.669,2.58,0,2.58,0.01224,0.07732,0.078282821,2.56224,0.74732,2.669,-2.55,-0.67,2.636550777
23/07/2019 18:00,5.42816,0.87738,5.498610429,3.00816,0.87738,3.1335,2.42,0,2.42,0.60816,0.87738,1.067545901,3.00816,0.87738,3.1335,-2.4,0,2.4
23/07/2019 18:30,5.55968,0.91574,5.634591507,3.13968,0.91574,3.2705,2.42,0,2.42,0.73968,0.91574,1.177160248,3.13968,0.91574,3.2705,-2.4,0,2.4
23/07/2019 19:00,5.46088,0.87234,5.530116405,2.99088,0.87234,3.1155,2.47,0,2.47,0.59088,0.87234,1.053620544,2.99088,0.87234,3.1155,-2.4,0,2.4
23/07/2019 19:30,5.10952,0.76986,5.167192569,2.63952,0.76986,2.7495,2.47,0,2.47,0.23952,0.76986,0.806259419,2.63952,0.76986,2.7495,-2.4,0,2.4
23/07/2019 20:00,5.34616,0.83888,5.411575224,2.87616,0.83888,2.996,2.47,0,2.47,0.47616,0.83888,0.964597325,2.87616,0.83888,2.996,-2.4,0,2.4
23/07/2019 20:30,5.5,0.9625,5.583583639,3.3,0.9625,3.4375,2.2,0,2.2,1.09,0.9625,1.454134193,3.3,0.9625,3.4375,-2.21,0,2.21
23/07/2019 21:00,5.78024,1.11132,5.886102836,3.81024,1.11132,3.969,1.97,0,1.97,1.86024,1.11132,2.166916011,3.81024,1.11132,3.969,-1.95,0,1.95
23/07/2019 21:30,6.47248,1.38614,6.619243269,4.75248,1.38614,4.9505,1.72,0,1.72,3.08248,1.38614,3.379802812,4.75248,1.38614,4.9505,-1.67,0,1.67
23/07/2019 22:00,6.65488,1.47434,6.816238424,5.05488,1.47434,5.2655,1.6,0,1.6,3.45488,1.47434,3.756311256,5.05488,1.47434,5.2655,-1.6,0,1.6
23/07/2019 22:30,6.96816,2.70988,7.476543546,5.82816,1.69988,6.071,1.14,1.01,1.523056138,4.69816,0.04988,4.698424779,5.82816,1.69988,6.071,-1.13,-1.65,1.999849994
23/07/2019 23:00,6.16752,0.79636,6.218721106,5.02752,1.46636,5.237,1.14,-0.67,1.322308587,3.89752,0.79636,3.978046179,5.02752,1.46636,5.237,-1.13,-0.67,1.313697073
23/07/2019 23:30,6.26448,0.91214,6.330537817,5.42448,1.58214,5.6505,0.84,-0.67,1.074476617,4.58448,0.91214,4.674340194,5.42448,1.58214,5.6505,-0.84,-0.67,1.074476617
24/07/2019 00:00,5.98344,0.85642,6.044419695,5.23344,1.52642,5.4515,0.75,-0.67,1.005683847,4.48344,0.85642,4.564503199,5.23344,1.52642,5.4515,-0.75,-0.67,1.005683847
24/07/2019 00:30,6.21872,0.94546,6.290180685,5.53872,1.61546,5.7695,0.68,-0.67,0.954620343,4.85872,0.94546,4.949854003,5.53872,1.61546,5.7695,-0.68,-0.67,0.954620343
24/07/2019 01:00,5.68512,0.98816,5.770359573,5.68512,1.65816,5.922,0,-0.67,0.67,5.68512,0.98816,5.770359573,5.68512,1.65816,5.922,0,-0.67,0.67
24/07/2019 01:30,5.84864,0.83752,5.908301753,5.16864,1.50752,5.384,0.68,-0.67,0.954620343,4.48864,0.83752,4.566106525,5.16864,1.50752,5.384,-0.68,-0.67,0.954620343
24/07/2019 02:00,5.7448,1.9089,6.053645699,6.5448,1.9089,6.8175,-0.8,0,0.8,7.3948,1.9089,7.637209323,6.5448,1.9089,6.8175,0.85,0,0.85
24/07/2019 02:30,5.42016,1.07838,5.526394652,5.96016,1.73838,6.2085,-0.54,-0.66,0.852760224,6.41016,1.07838,6.500234969,5.96016,1.73838,6.2085,0.45,-0.66,0.798811617
24/07/2019 03:00,5.05136,0.61498,5.088657804,4.37136,1.27498,4.5535,0.68,-0.66,0.947628619,3.69136,0.55498,3.732846293,4.37136,1.27498,4.5535,-0.68,-0.72,0.990353472
24/07/2019 03:30,4.97888,0.59384,5.014169124,4.29888,1.25384,4.478,0.68,-0.66,0.947628619,3.56888,0.58384,3.61632045,4.29888,1.25384,4.478,-0.73,-0.67,0.990858214
24/07/2019 04:00,4.9076,0.1368,4.909506289,3.1776,0.9268,3.31,1.73,-0.79,1.901841213,1.4576,0.0768,1.459621869,3.1776,0.9268,3.31,-1.72,-0.85,1.918567174
24/07/2019 04:30,2.50824,-0.67968,2.59869829,0.37824,0.11032,0.394,2.13,-0.79,2.27178344,-1.77176,-0.73968,1.919963541,0.37824,0.11032,0.394,-2.15,-0.85,2.311925604
24/07/2019 05:00,5.19968,0.51324,5.224948555,4.15968,1.21324,4.333,1.04,-0.7,1.253634716,3.12968,0.50324,3.169881291,4.15968,1.21324,4.333,-1.03,-0.71,1.2509996
24/07/2019 05:30,5.55296,0.61128,5.586504095,4.87296,1.42128,5.076,0.68,-0.81,1.057591604,4.19296,0.61128,4.23728413,4.87296,1.42128,5.076,-0.68,-0.81,1.057591604
24/07/2019 06:00,5.42992,0.55206,5.457911821,4.66992,1.36206,4.8645,0.76,-0.81,1.110720487,3.90992,0.47206,3.938313732,4.66992,1.36206,4.8645,-0.76,-0.89,1.17034183
24/07/2019 06:30,5.54952,0.60236,5.582115173,4.49952,1.31236,4.687,1.05,-0.71,1.267517258,3.46952,0.55236,3.513213714,4.49952,1.31236,4.687,-1.03,-0.76,1.280039062
24/07/2019 07:00,5.7508,0.5794,5.779913927,4.4208,1.2894,4.605,1.33,-0.71,1.507647174,3.0908,0.6194,3.152253321,4.4208,1.2894,4.605,-1.33,-0.67,1.489227988
24/07/2019 07:30,6.10224,0.59732,6.131404749,4.48224,1.30732,4.669,1.62,-0.71,1.768756625,2.88224,0.55732,2.935628212,4.48224,1.30732,4.669,-1.6,-0.75,1.767059705
24/07/2019 08:00,6.338,1.309,6.47176367,4.488,1.309,4.675,1.85,0,1.85,2.708,1.309,3.007780743,4.488,1.309,4.675,-1.78,0,1.78
24/07/2019 08:30,6.3568,1.2999,6.488346958,4.4568,1.2999,4.6425,1.9,0,1.9,2.5368,1.2999,2.850455095,4.4568,1.2999,4.6425,-1.92,0,1.92
24/07/2019 09:00,6.41968,1.31824,6.553628613,4.51968,1.31824,4.708,1.9,0,1.9,2.59968,1.31824,2.914805791,4.51968,1.31824,4.708,-1.92,0,1.92
24/07/2019 09:30,6.50504,1.32272,6.638157395,4.53504,1.32272,4.724,1.97,0,1.97,2.55504,1.32272,2.877119671,4.53504,1.32272,4.724,-1.98,0,1.98
24/07/2019 10:00,6.63032,1.35926,6.768214761,4.66032,1.35926,4.8545,1.97,0,1.97,2.68032,1.35926,3.005279197,4.66032,1.35926,4.8545,-1.98,0,1.98
24/07/2019 10:30,7.00736,1.53048,7.172549282,5.24736,1.53048,5.466,1.76,0,1.76,3.49736,1.53048,3.817577242,5.24736,1.53048,5.466,-1.75,0,1.75
24/07/2019 11:00,7.02568,1.55624,7.195975431,5.33568,1.55624,5.558,1.69,0,1.69,3.68568,1.55624,4.000764927,5.33568,1.55624,5.558,-1.65,0,1.65
24/07/2019 11:30,6.70984,1.46412,6.867721616,5.01984,1.46412,5.229,1.69,0,1.69,3.36984,1.46412,3.674162354,5.01984,1.46412,5.229,-1.65,0,1.65
24/07/2019 12:00,6.74536,1.47448,6.904634154,5.05536,1.47448,5.266,1.69,0,1.69,3.40536,1.47448,3.710871596,5.05536,1.47448,5.266,-1.65,0,1.65
24/07/2019 12:30,6.49624,1.40182,6.645768086,4.80624,1.40182,5.0065,1.69,0,1.69,3.15624,1.40182,3.453541697,4.80624,1.40182,5.0065,-1.65,0,1.65
24/07/2019 13:00,6.67464,-0.08948,6.675239756,5.14464,1.50052,5.359,1.53,-1.59,2.206581066,3.60464,2.51052,4.39273721,5.14464,1.50052,5.359,-1.54,1.01,1.841656863
24/07/2019 13:30,6.73488,1.56184,6.913606353,5.35488,1.56184,5.578,1.38,0,1.38,3.97488,1.56184,4.270716006,5.35488,1.56184,5.578,-1.38,0,1.38
24/07/2019 14:00,6.77664,1.57402,6.957038785,5.39664,1.57402,5.6215,1.38,0,1.38,4.01664,1.57402,4.314039389,5.39664,1.57402,5.6215,-1.38,0,1.38
24/07/2019 14:30,7.01272,1.69246,7.214060067,5.80272,1.69246,6.0445,1.21,0,1.21,4.60272,1.69246,4.904024087,5.80272,1.69246,6.0445,-1.2,0,1.2
24/07/2019 15:00,6.72912,1.57766,6.911589329,5.40912,1.57766,5.6345,1.32,0,1.32,4.07912,1.57766,4.373583319,5.40912,1.57766,5.6345,-1.33,0,1.33
24/07/2019 15:30,6.85048,1.64514,7.045251014,5.64048,1.64514,5.8755,1.21,0,1.21,4.43048,1.64514,4.726059527,5.64048,1.64514,5.8755,-1.21,0,1.21
24/07/2019 16:00,6.74904,1.55722,6.926360881,5.33904,1.55722,5.5615,1.41,0,1.41,3.92904,1.55722,4.226380183,5.33904,1.55722,5.5615,-1.41,0,1.41
24/07/2019 16:30,7.01488,1.61434,7.19823833,5.53488,1.61434,5.7655,1.48,0,1.48,4.05488,1.61434,4.364418111,5.53488,1.61434,5.7655,-1.48,0,1.48
24/07/2019 17:00,6.91176,1.51718,7.076316941,5.20176,1.51718,5.4185,1.71,0,1.71,3.52176,1.51718,3.834661478,5.20176,1.51718,5.4185,-1.68,0,1.68
24/07/2019 17:30,6.87536,0.78448,6.919969942,5.05536,1.47448,5.266,1.82,-0.69,1.946406946,3.26536,0.83448,3.370301589,5.05536,1.47448,5.266,-1.79,-0.64,1.900973435
24/07/2019 18:00,6.56472,1.36346,6.704817063,4.67472,1.36346,4.8695,1.89,0,1.89,2.80472,1.36346,3.118569776,4.67472,1.36346,4.8695,-1.87,0,1.87
24/07/2019 18:30,6.59296,1.31628,6.7230733,4.51296,1.31628,4.701,2.08,0,2.08,2.42296,1.31628,2.757413317,4.51296,1.31628,4.701,-2.09,0,2.09
24/07/2019 19:00,6.44288,0.55334,6.466597857,4.26288,1.24334,4.4405,2.18,-0.69,2.28659135,2.08288,0.54334,2.152581578,4.26288,1.24334,4.4405,-2.18,-0.7,2.289628791
24/07/2019 19:30,6.21776,0.48768,6.236855875,4.03776,1.17768,4.206,2.18,-0.69,2.28659135,1.85776,0.47768,1.918189355,4.03776,1.17768,4.206,-2.18,-0.7,2.289628791
24/07/2019 20:00,6.05208,0.48894,6.071798304,4.04208,1.17894,4.2105,2.01,-0.69,2.12513529,2.01208,0.47894,2.068296267,4.04208,1.17894,4.2105,-2.03,-0.7,2.147300631
24/07/2019 20:30,6.16384,1.24362,6.288045344,4.26384,1.24362,4.4415,1.9,0,1.9,2.37384,1.24362,2.679870715,4.26384,1.24362,4.4415,-1.89,0,1.89
24/07/2019 21:00,6.07984,0.38912,6.092279442,4.17984,1.21912,4.354,1.9,-0.83,2.073378885,2.28984,0.37912,2.321012538,4.17984,1.21912,4.354,-1.89,-0.84,2.068260138
24/07/2019 21:30,6.02648,0.38814,6.03896629,4.17648,1.21814,4.3505,1.85,-0.83,2.027658748,2.34648,0.37814,2.376753721,4.17648,1.21814,4.3505,-1.83,-0.84,2.013578903
24/07/2019 22:00,6.14072,0.42146,6.155166176,4.29072,1.25146,4.4695,1.85,-0.83,2.027658748,2.57072,0.41146,2.603440157,4.29072,1.25146,4.4695,-1.72,-0.84,1.914157778
24/07/2019 22:30,5.87768,0.53974,5.9024098,4.14768,1.20974,4.3205,1.73,-0.67,1.855208883,2.42768,0.53974,2.48695586,4.14768,1.20974,4.3205,-1.72,-0.67,1.845887321
24/07/2019 23:00,5.58808,0.36944,5.600278922,4.07808,1.18944,4.248,1.51,-0.82,1.718284028,2.55808,0.36944,2.58461974,4.07808,1.18944,4.248,-1.52,-0.82,1.727078458
24/07/2019 23:30,5.3272,0.5221,5.352723442,4.0872,1.1921,4.2575,1.24,-0.67,1.40943251,2.8272,0.5221,2.875004043,4.0872,1.1921,4.2575,-1.26,-0.67,1.427059915
25/07/2019 00:00,5.16224,0.42232,5.179486075,4.12224,1.20232,4.294,1.04,-0.78,1.3,3.08224,0.37232,3.104645809,4.12224,1.20232,4.294,-1.04,-0.83,1.330601368
25/07/2019 00:30,5.34464,0.48552,5.366647594,4.54464,1.32552,4.734,0.8,-0.84,1.16,3.74464,0.43552,3.769881484,4.54464,1.32552,4.734,-0.8,-0.89,1.196703806
25/07/2019 01:00,5.16944,0.43442,5.187661385,4.36944,1.27442,4.5515,0.8,-0.84,1.16,3.56944,0.38442,3.59008087,4.36944,1.27442,4.5515,-0.8,-0.89,1.196703806
25/07/2019 01:30,5.03648,0.39564,5.051995823,4.23648,1.23564,4.413,0.8,-0.84,1.16,3.43648,0.34564,3.453818438,4.23648,1.23564,4.413,-0.8,-0.89,1.196703806
25/07/2019 02:00,5.15504,0.46522,5.175989475,4.47504,1.30522,4.6615,0.68,-0.84,1.080740487,3.79504,0.41522,3.817687291,4.47504,1.30522,4.6615,-0.68,-0.89,1.120044642
25/07/2019 02:30,5.20688,0.48034,5.228988989,4.52688,1.32034,4.7155,0.68,-0.84,1.080740487,3.84688,0.48034,3.876752797,4.52688,1.32034,4.7155,-0.68,-0.84,1.080740487
25/07/2019 03:00,5.58176,0.67968,5.622989383,4.90176,1.42968,5.106,0.68,-0.75,1.012373449,4.22176,0.67968,4.276122356,4.90176,1.42968,5.106,-0.68,-0.75,1.012373449
25/07/2019 03:30,5.07408,0.80994,5.138315935,5.07408,1.47994,5.2855,0,-0.67,0.67,5.07408,0.80994,5.138315935,5.07408,1.47994,5.2855,0,-0.67,0.67
25/07/2019 04:00,5.9,0.8525,5.961271362,5.22,1.5225,5.4375,0.68,-0.67,0.954620343,4.54,0.8525,4.619345868,5.22,1.5225,5.4375,-0.68,-0.67,0.954620343
25/07/2019 04:30,5.55472,0.47346,5.574861312,4.43472,1.29346,4.6195,1.12,-0.82,1.388092216,3.34472,0.40346,3.368965991,4.43472,1.29346,4.6195,-1.09,-0.89,1.407195793
25/07/2019 05:00,5.7388,0.3784,5.751261775,4.1088,1.1984,4.28,1.63,-0.82,1.82463695,2.4688,0.3084,2.487987942,4.1088,1.1984,4.28,-1.64,-0.89,1.865931403
25/07/2019 05:30,5.4912,0.7816,5.546546313,5.4912,1.6016,5.72,0,-0.82,0.82,5.4912,0.6416,5.528555688,5.4912,1.6016,5.72,0,-0.96,0.96
25/07/2019 06:00,5.3852,0.2986,5.393472073,3.8352,1.1186,3.995,1.55,-0.82,1.753539278,2.3052,0.2486,2.318566152,3.8352,1.1186,3.995,-1.53,-0.87,1.760056817
25/07/2019 06:30,6.20856,0.33708,6.217703772,5.33856,1.55708,5.561,0.87,-1.22,1.498432514,4.46856,1.71708,4.787106872,5.33856,1.55708,5.561,-0.87,0.16,0.884590301
25/07/2019 07:00,6.08344,1.43892,6.251298505,4.93344,1.43892,5.139,1.15,0,1.15,3.78344,1.43892,4.047827689,4.93344,1.43892,5.139,-1.15,0,1.15
25/07/2019 07:30,6.42056,1.43808,6.579640173,4.93056,1.43808,5.136,1.49,0,1.49,3.43056,1.43808,3.719787091,4.93056,1.43808,5.136,-1.5,0,1.5
25/07/2019 08:00,6.58848,1.41414,6.738535497,4.84848,1.41414,5.0505,1.74,0,1.74,3.16848,1.41414,3.469734493,4.84848,1.41414,5.0505,-1.68,0,1.68
25/07/2019 08:30,7.11264,1.56702,7.283213539,5.37264,1.56702,5.5965,1.74,0,1.74,3.69264,1.56702,4.011376553,5.37264,1.56702,5.5965,-1.68,0,1.68
25/07/2019 09:00,7.07232,0.21526,7.075595173,5.33232,1.55526,5.5545,1.74,-1.34,2.196178499,3.60232,2.73526,4.523091493,5.33232,1.55526,5.5545,-1.73,1.18,2.09411079
