Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/07/2019 09:30,6.85304,1.45922,7.006673979,5.00304,1.45922,5.2115,1.85,0,1.85,3.21304,1.45922,3.528873623,5.00304,1.45922,5.2115,-1.79,0,1.79
25/07/2019 10:00,6.72056,1.42058,6.869059197,4.87056,1.42058,5.0735,1.85,0,1.85,3.08056,1.42058,3.392329207,4.87056,1.42058,5.0735,-1.79,0,1.79
25/07/2019 10:30,7.382,1.7185,7.579390889,5.892,1.7185,6.1375,1.49,0,1.49,4.412,1.7185,4.73486919,5.892,1.7185,6.1375,-1.48,0,1.48
25/07/2019 11:00,7.11464,1.64052,7.301329208,5.62464,1.64052,5.859,1.49,0,1.49,4.14464,1.64052,4.457504526,5.62464,1.64052,5.859,-1.48,0,1.48
25/07/2019 11:30,6.41304,3.00672,7.08289822,4.58304,1.33672,4.774,1.83,1.67,2.477458375,2.82304,0.33672,2.843050334,4.58304,1.33672,4.774,-1.76,-1,2.024252949
25/07/2019 12:00,5.97208,1.17894,6.087334314,4.04208,1.17894,4.2105,1.93,0,1.93,2.10208,1.17894,2.410111999,4.04208,1.17894,4.2105,-1.94,0,1.94
25/07/2019 12:30,5.8144,1.0892,5.915539198,3.7344,1.0892,3.89,2.08,0,2.08,1.6544,1.0892,1.980756421,3.7344,1.0892,3.89,-2.08,0,2.08
25/07/2019 13:00,5.62184,1.01262,5.712309887,3.47184,1.01262,3.6165,2.15,0,2.15,1.32184,1.01262,1.665130701,3.47184,1.01262,3.6165,-2.15,0,2.15
25/07/2019 13:30,5.92656,1.16858,6.040669884,4.00656,1.16858,4.1735,1.92,0,1.92,2.10656,1.16858,2.408977843,4.00656,1.16858,4.1735,-1.9,0,1.9
25/07/2019 14:00,4.6788,0.5159,4.707156493,1.7688,0.5159,1.8425,2.91,0,2.91,-1.1212,0.5159,1.234197006,1.7688,0.5159,1.8425,-2.89,0,2.89
25/07/2019 14:30,4.818,0.5565,4.850032603,1.908,0.5565,1.9875,2.91,0,2.91,-0.982,0.5565,1.128723283,1.908,0.5565,1.9875,-2.89,0,2.89
25/07/2019 15:00,4.78632,0.54726,4.817504816,1.87632,0.54726,1.9545,2.91,0,2.91,-1.01368,0.54726,1.151972504,1.87632,0.54726,1.9545,-2.89,0,2.89
25/07/2019 15:30,5.09864,0.72002,5.149228937,2.46864,0.72002,2.5715,2.63,0,2.63,-0.15136,0.72002,0.735757195,2.46864,0.72002,2.5715,-2.62,0,2.62
25/07/2019 16:00,5.30568,0.82124,5.368861648,2.81568,0.82124,2.933,2.49,0,2.49,0.32568,0.82124,0.883460582,2.81568,0.82124,2.933,-2.49,0,2.49
25/07/2019 16:30,5.53944,0.88942,5.610388886,3.04944,0.88942,3.1765,2.49,0,2.49,0.55944,0.88942,1.050733577,3.04944,0.88942,3.1765,-2.49,0,2.49
25/07/2019 17:00,5.8948,1.0339,5.984782055,3.5448,1.0339,3.6925,2.35,0,2.35,1.2148,1.0339,1.595207902,3.5448,1.0339,3.6925,-2.33,0,2.33
25/07/2019 17:30,5.28776,0.74018,5.339313837,2.53776,0.74018,2.6435,2.75,0,2.75,-0.22224,0.74018,0.772824074,2.53776,0.74018,2.6435,-2.76,0,2.76
25/07/2019 18:00,5.95832,0.93576,6.031353414,3.20832,0.93576,3.342,2.75,0,2.75,0.44832,0.93576,1.037611488,3.20832,0.93576,3.342,-2.76,0,2.76
25/07/2019 18:30,5.25064,0.61852,5.286944997,2.12064,0.61852,2.209,3.13,0,3.13,-0.96936,0.61852,1.149880776,2.12064,0.61852,2.209,-3.09,0,3.09
25/07/2019 19:00,5.1076,0.5943,5.14205895,2.0376,0.5943,2.1225,3.07,0,3.07,-0.9924,0.5943,1.15674122,2.0376,0.5943,2.1225,-3.03,0,3.03
25/07/2019 19:30,5.07112,0.58366,5.104597638,2.00112,0.58366,2.0845,3.07,0,3.07,-1.02888,0.58366,1.182900271,2.00112,0.58366,2.0845,-3.03,0,3.03
25/07/2019 20:00,4.90456,1.37508,5.093677826,1.83456,0.53508,1.911,3.07,0.84,3.18284464,-1.19544,-1.13492,1.648368951,1.83456,0.53508,1.911,-3.03,-1.67,3.459739875
25/07/2019 20:30,4.4652,1.2761,4.643968373,1.4952,0.4361,1.5575,2.97,0.84,3.086502875,-1.4748,-1.2339,1.922899958,1.4952,0.4361,1.5575,-2.97,-1.67,3.407315659
25/07/2019 21:00,4.66528,0.54404,4.696894399,1.86528,0.54404,1.943,2.8,0,2.8,-0.94472,0.54404,1.090172188,1.86528,0.54404,1.943,-2.81,0,2.81
25/07/2019 21:30,4.67576,0.52668,4.705329255,1.80576,0.52668,1.881,2.87,0,2.87,-1.06424,0.52668,1.187433619,1.80576,0.52668,1.881,-2.87,0,2.87
25/07/2019 22:00,4.46064,0.42602,4.480937653,1.46064,0.42602,1.5215,3,0,3,-1.53936,0.42602,1.597223294,1.46064,0.42602,1.5215,-3,0,3
25/07/2019 22:30,4.44808,-0.46806,4.472638578,1.61808,0.47194,1.6855,2.83,-0.94,2.98202951,-1.24192,0.17194,1.253765788,1.61808,0.47194,1.6855,-2.86,-0.3,2.875691221
25/07/2019 23:00,4.2084,-0.2288,4.214615048,1.4784,0.4312,1.54,2.73,-0.66,2.808647361,-1.2316,-0.2388,1.254537365,1.4784,0.4312,1.54,-2.71,-0.67,2.791594526
25/07/2019 23:30,3.5504,-0.3653,3.56914335,1.0104,0.2947,1.0525,2.54,-0.66,2.624347538,-1.5396,-0.3753,1.584682381,1.0104,0.2947,1.0525,-2.55,-0.67,2.636550777
26/07/2019 00:00,3.19712,-0.54834,3.243802252,0.65712,0.19166,0.6845,2.54,-0.74,2.645600121,-1.89288,-0.54834,1.970703288,0.65712,0.19166,0.6845,-2.55,-0.74,2.65520244
26/07/2019 00:30,2.95856,-0.70792,3.042076265,0.41856,0.12208,0.436,2.54,-0.83,2.672171402,-2.01144,-0.70792,2.132379328,0.41856,0.12208,0.436,-2.43,-0.83,2.567839559
26/07/2019 01:00,3.87432,-0.08124,3.875171661,2.22432,0.64876,2.317,1.65,-0.73,1.804272707,0.60432,-0.10124,0.612741544,2.22432,0.64876,2.317,-1.62,-0.75,1.785189066
26/07/2019 01:30,4.3408,0.1569,4.343634682,3.0408,0.8869,3.1675,1.3,-0.73,1.490939301,1.7408,0.1369,1.746174748,3.0408,0.8869,3.1675,-1.3,-0.75,1.500833102
26/07/2019 02:00,4.2952,0.0536,4.295534425,2.9952,0.8736,3.12,1.3,-0.82,1.537010085,1.6952,0.2036,1.707382792,2.9952,0.8736,3.12,-1.3,-0.67,1.462497863
26/07/2019 02:30,4.20064,0.17602,4.204326278,2.90064,0.84602,3.0215,1.3,-0.67,1.462497863,1.60064,0.17602,1.610289244,2.90064,0.84602,3.0215,-1.3,-0.67,1.462497863
26/07/2019 03:00,4.71256,0.31408,4.723014715,3.68256,1.07408,3.836,1.03,-0.76,1.280039062,2.67256,0.49408,2.717846942,3.68256,1.07408,3.836,-1.01,-0.58,1.1646888
26/07/2019 03:30,4.91176,0.47968,4.93512707,3.94176,1.14968,4.106,0.97,-0.67,1.17889779,3.02176,0.47968,3.05959579,3.94176,1.14968,4.106,-0.92,-0.67,1.138112472
26/07/2019 04:00,4.83928,0.45854,4.860955652,3.86928,1.12854,4.0305,0.97,-0.67,1.17889779,2.94928,0.45854,2.984712959,3.86928,1.12854,4.0305,-0.92,-0.67,1.138112472
26/07/2019 04:30,4.53192,0.34556,4.545075423,3.48192,1.01556,3.627,1.05,-0.67,1.245552086,2.45192,0.28556,2.468492698,3.48192,1.01556,3.627,-1.03,-0.73,1.26245792
26/07/2019 05:00,5.06968,0.56074,5.100596499,4.21968,1.23074,4.3955,0.85,-0.67,1.082312339,3.38968,0.56074,3.43574735,4.21968,1.23074,4.3955,-0.83,-0.67,1.066677083
26/07/2019 05:30,5.84272,0.67996,5.882152888,5.14272,1.49996,5.357,0.7,-0.82,1.078146558,4.44272,0.68996,4.495976624,5.14272,1.49996,5.357,-0.7,-0.81,1.070560601
26/07/2019 06:00,6.67456,1.74258,6.898285022,5.97456,1.74258,6.2235,0.7,0,0.7,5.27456,1.74258,5.554958888,5.97456,1.74258,6.2235,-0.7,0,0.7
26/07/2019 06:30,6.62528,1.69904,6.839668998,5.82528,1.69904,6.068,0.8,0,0.8,5.02528,1.69904,5.304731473,5.82528,1.69904,6.068,-0.8,0,0.8
26/07/2019 07:00,6.39576,1.52418,6.574866588,5.22576,1.52418,5.4435,1.17,0,1.17,4.05576,1.52418,4.332702834,5.22576,1.52418,5.4435,-1.17,0,1.17
26/07/2019 07:30,6.93688,1.61784,7.123040811,5.54688,1.61784,5.778,1.39,0,1.39,4.15688,1.61784,4.460611797,5.54688,1.61784,5.778,-1.39,0,1.39
26/07/2019 08:00,7.3776,1.6968,7.57021215,5.8176,1.6968,6.06,1.56,0,1.56,4.2676,1.6968,4.592552667,5.8176,1.6968,6.06,-1.55,0,1.55
26/07/2019 08:30,8.49304,2.12422,8.754658134,7.28304,2.12422,7.5865,1.21,0,1.21,6.08304,2.12422,6.443266737,7.28304,2.12422,7.5865,-1.2,0,1.2
26/07/2019 09:00,7.33216,1.60188,7.50510425,5.49216,1.60188,5.721,1.84,0,1.84,3.65216,1.60188,3.988018581,5.49216,1.60188,5.721,-1.84,0,1.84
26/07/2019 09:30,6.88664,1.36402,7.020424563,4.67664,1.36402,4.8715,2.21,0,2.21,2.46664,1.36402,2.818663416,4.67664,1.36402,4.8715,-2.21,0,2.21
26/07/2019 10:00,6.86024,1.33882,6.989658922,4.59024,1.33882,4.7815,2.27,0,2.27,2.32024,1.33882,2.678796866,4.59024,1.33882,4.7815,-2.27,0,2.27
26/07/2019 10:30,7.10608,0.04344,7.106212775,5.32608,1.55344,5.548,1.78,-1.51,2.334202219,3.59608,2.56344,4.416221915,5.32608,1.55344,5.548,-1.73,1.01,2.003247364
26/07/2019 11:00,6.86264,1.37452,6.998937991,4.71264,1.37452,4.909,2.15,0,2.15,2.55264,1.37452,2.899185437,4.71264,1.37452,4.909,-2.16,0,2.16
26/07/2019 11:30,6.44896,1.27428,6.573650021,4.36896,1.27428,4.551,2.08,0,2.08,2.27896,1.27428,2.611024358,4.36896,1.27428,4.551,-2.09,0,2.09
26/07/2019 12:00,6.45072,1.19896,6.56119605,4.11072,1.19896,4.282,2.34,0,2.34,1.78072,1.19896,2.14673445,4.11072,1.19896,4.282,-2.33,0,2.33
26/07/2019 12:30,6.21896,1.08178,6.312345955,3.70896,1.08178,3.8635,2.51,0,2.51,1.25896,1.08178,1.659888023,3.70896,1.08178,3.8635,-2.45,0,2.45
26/07/2019 13:00,6.10544,-0.41758,6.119703477,3.74544,1.09242,3.9015,2.36,-1.51,2.801731607,1.39544,2.13242,2.548424582,3.74544,1.09242,3.9015,-2.35,1.04,2.569844353
26/07/2019 13:30,6.08432,2.33626,6.5174428,3.96432,1.15626,4.1295,2.12,1.18,2.426272862,1.82432,-0.18374,1.833549522,3.96432,1.15626,4.1295,-2.14,-1.34,2.52491584
26/07/2019 14:00,5.95184,1.20512,6.072619995,4.13184,1.20512,4.304,1.82,0,1.82,2.40184,1.20512,2.687219678,4.13184,1.20512,4.304,-1.73,0,1.73
26/07/2019 14:30,6.29664,1.32902,6.435368634,4.55664,1.32902,4.7465,1.74,0,1.74,2.82664,1.32902,3.123489691,4.55664,1.32902,4.7465,-1.73,0,1.73
26/07/2019 15:00,6.80664,1.41652,6.952472726,4.85664,1.41652,5.059,1.95,0,1.95,2.91664,1.41652,3.242424679,4.85664,1.41652,5.059,-1.94,0,1.94
26/07/2019 15:30,6.24488,1.19434,6.358063719,4.09488,1.19434,4.2655,2.15,0,2.15,1.93488,1.19434,2.273809282,4.09488,1.19434,4.2655,-2.16,0,2.16
26/07/2019 16:00,6.10664,1.18902,6.221319848,4.07664,1.18902,4.2465,2.03,0,2.03,2.03664,1.18902,2.358319539,4.07664,1.18902,4.2465,-2.04,0,2.04
26/07/2019 16:30,6.19296,0.52378,6.215070317,4.09296,1.19378,4.2635,2.1,-0.67,2.204291269,1.97296,0.52378,2.041302685,4.09296,1.19378,4.2635,-2.12,-0.67,2.223353323
26/07/2019 17:00,6.03512,1.22066,6.157327687,4.18512,1.22066,4.3595,1.85,0,1.85,2.35512,1.22066,2.652659241,4.18512,1.22066,4.3595,-1.83,0,1.83
26/07/2019 17:30,6.09512,1.23816,6.219608348,4.24512,1.23816,4.422,1.85,0,1.85,2.41512,1.23816,2.71400899,4.24512,1.23816,4.422,-1.83,0,1.83
26/07/2019 18:00,5.88992,1.15206,6.001533125,3.94992,1.15206,4.1145,1.94,0,1.94,2.00992,1.15206,2.316683114,3.94992,1.15206,4.1145,-1.94,0,1.94
26/07/2019 18:30,4.77472,0.61096,4.813649676,2.09472,0.61096,2.182,2.68,0,2.68,-0.60528,0.61096,0.86002093,2.09472,0.61096,2.182,-2.7,0,2.7
26/07/2019 19:00,5.07552,0.74536,5.129957583,2.55552,0.74536,2.662,2.52,0,2.52,0.05552,0.74536,0.747424913,2.55552,0.74536,2.662,-2.5,0,2.5
26/07/2019 19:30,5.50432,0.96376,5.588056192,3.30432,0.96376,3.442,2.2,0,2.2,1.10432,0.96376,1.465727123,3.30432,0.96376,3.442,-2.2,0,2.2
26/07/2019 20:00,5.91896,0.51678,5.941477009,4.06896,1.18678,4.2385,1.85,-0.67,1.967587355,2.22896,0.51678,2.288083095,4.06896,1.18678,4.2385,-1.84,-0.67,1.958187938
26/07/2019 20:30,5.82768,0.46974,5.846581039,3.90768,1.13974,4.0705,1.92,-0.67,2.033543705,2.06768,0.46974,2.120367008,3.90768,1.13974,4.0705,-1.84,-0.67,1.958187938
26/07/2019 21:00,6.07032,1.27176,6.20210919,4.36032,1.27176,4.542,1.71,0,1.71,2.69032,1.27176,2.975768002,4.36032,1.27176,4.542,-1.67,0,1.67
26/07/2019 21:30,6.12504,0.61772,6.156110217,4.41504,1.28772,4.599,1.71,-0.67,1.836572895,2.74504,0.61772,2.813684879,4.41504,1.28772,4.599,-1.67,-0.67,1.799388785
26/07/2019 22:00,6.13032,0.61926,6.161518177,4.42032,1.28926,4.6045,1.71,-0.67,1.836572895,2.75032,0.61926,2.819174179,4.42032,1.28926,4.6045,-1.67,-0.67,1.799388785
26/07/2019 22:30,6.35344,1.45642,6.518232816,4.99344,1.45642,5.2015,1.36,0,1.36,3.65344,1.45642,3.933037382,4.99344,1.45642,5.2015,-1.34,0,1.34
26/07/2019 23:00,6.38424,0.88582,6.445401264,5.33424,1.55582,5.5565,1.05,-0.67,1.245552086,4.31424,0.88582,4.404241575,5.33424,1.55582,5.5565,-1.02,-0.67,1.220368797
26/07/2019 23:30,6.04696,0.71828,6.089470535,5.13696,1.49828,5.351,0.91,-0.78,1.198540779,4.24696,0.82828,4.326975503,5.13696,1.49828,5.351,-0.89,-0.67,1.114001795
27/07/2019 00:00,6.08528,1.57654,6.286184141,5.40528,1.57654,5.6305,0.68,0,0.68,4.72528,1.57654,4.981340126,5.40528,1.57654,5.6305,-0.68,0,0.68
27/07/2019 00:30,6.24752,2.62386,6.776145471,5.56752,1.62386,5.7995,0.68,1,1.209297317,5.56752,-0.18614,5.570630759,5.56752,1.62386,5.7995,0,-1.81,1.81
27/07/2019 01:00,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0,0,0,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0,0,0
27/07/2019 01:30,5.424,1.582,5.65,5.424,1.582,5.65,0,0,0,5.424,1.582,5.65,5.424,1.582,5.65,0,0,0
27/07/2019 02:00,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0,0,0,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0,0,0
27/07/2019 02:30,6.14784,1.79312,6.404,6.14784,1.79312,6.404,0,0,0,6.14784,1.79312,6.404,6.14784,1.79312,6.404,0,0,0
27/07/2019 03:00,5.78976,1.68868,6.031,5.78976,1.68868,6.031,0,0,0,5.78976,1.68868,6.031,5.78976,1.68868,6.031,0,0,0
27/07/2019 03:30,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0,0,0,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0,0,0
27/07/2019 04:00,5.37056,1.36808,5.542071598,4.69056,1.36808,4.886,0.68,0,0.68,4.01056,1.36808,4.237479723,4.69056,1.36808,4.886,-0.68,0,0.68
27/07/2019 04:30,5.59808,1.43444,5.778937428,4.91808,1.43444,5.123,0.68,0,0.68,4.23808,1.43444,4.474253033,4.91808,1.43444,5.123,-0.68,0,0.68
27/07/2019 05:00,5.01072,1.46146,5.2195,5.01072,1.46146,5.2195,0,0,0,5.01072,1.46146,5.2195,5.01072,1.46146,5.2195,0,0,0
27/07/2019 05:30,4.99968,0.78824,5.061434816,4.99968,1.45824,5.208,0,-0.67,0.67,4.99968,0.78824,5.061434816,4.99968,1.45824,5.208,0,-0.67,0.67
27/07/2019 06:00,4.88928,0.75604,4.947388746,4.88928,1.42604,5.093,0,-0.67,0.67,4.88928,0.75604,4.947388746,4.88928,1.42604,5.093,0,-0.67,0.67
27/07/2019 06:30,5.25552,1.53286,5.4745,5.25552,1.53286,5.4745,0,0,0,5.25552,0.86286,5.325881885,5.25552,1.53286,5.4745,0,-0.67,0.67
27/07/2019 07:00,5.79728,0.82254,5.855341788,5.11728,1.49254,5.3305,0.68,-0.67,0.954620343,4.43728,0.82254,4.512873347,5.11728,1.49254,5.3305,-0.68,-0.67,0.954620343
27/07/2019 07:30,5.962,0.7285,6.006343001,5.172,1.5085,5.3875,0.79,-0.78,1.110180166,4.372,0.7685,4.439028751,5.172,1.5085,5.3875,-0.8,-0.74,1.089770618
27/07/2019 08:00,6.18256,1.51158,6.36466199,5.18256,1.51158,5.3985,1,0,1,4.20256,1.51158,4.466137554,5.18256,1.51158,5.3985,-0.98,0,0.98
27/07/2019 08:30,6.47464,1.55302,6.65829064,5.32464,1.55302,5.5465,1.15,0,1.15,4.18464,1.55302,4.463528094,5.32464,1.55302,5.5465,-1.14,0,1.14
27/07/2019 09:00,6.802,1.6485,6.998911076,5.652,1.6485,5.8875,1.15,0,1.15,4.452,1.6485,4.747405212,5.652,1.6485,5.8875,-1.2,0,1.2
27/07/2019 09:30,7.04656,1.67608,7.243152076,5.74656,1.67608,5.986,1.3,0,1.3,4.43656,1.67608,4.742605697,5.74656,1.67608,5.986,-1.31,0,1.31
27/07/2019 10:00,7.18432,1.71626,7.386474277,5.88432,1.71626,6.1295,1.3,0,1.3,4.57432,1.71626,4.885688472,5.88432,1.71626,6.1295,-1.31,0,1.31
27/07/2019 10:30,6.97024,1.56632,7.14406075,5.37024,1.56632,5.594,1.6,0,1.6,3.77024,1.56632,4.082654529,5.37024,1.56632,5.594,-1.6,0,1.6
27/07/2019 11:00,6.94144,1.55792,7.114120044,5.34144,1.55792,5.564,1.6,0,1.6,3.74144,1.55792,4.052837031,5.34144,1.55792,5.564,-1.6,0,1.6
27/07/2019 11:30,7.09112,1.66866,7.284806727,5.72112,1.66866,5.9595,1.37,0,1.37,4.35112,1.66866,4.660114961,5.72112,1.66866,5.9595,-1.37,0,1.37
27/07/2019 12:00,7.05752,1.64136,7.245871321,5.62752,1.64136,5.862,1.43,0,1.43,4.18752,1.64136,4.497709017,5.62752,1.64136,5.862,-1.44,0,1.44
27/07/2019 12:30,7.02728,1.63254,7.214419661,5.59728,1.63254,5.8305,1.43,0,1.43,4.15728,1.63254,4.466336737,5.59728,1.63254,5.8305,-1.44,0,1.44
27/07/2019 13:00,7.34952,1.80236,7.567294483,6.17952,1.80236,6.437,1.17,0,1.17,5.02952,1.80236,5.342712139,6.17952,1.80236,6.437,-1.15,0,1.15
27/07/2019 13:30,7.12536,0.22698,7.128974334,5.95536,1.73698,6.2035,1.17,-1.51,1.910235588,4.80536,2.74698,5.535104683,5.95536,1.73698,6.2035,-1.15,1.01,1.530555455
27/07/2019 14:00,7.1604,1.7997,7.383105597,6.1704,1.7997,6.4275,0.99,0,0.99,5.2204,1.7997,5.521910562,6.1704,1.7997,6.4275,-0.95,0,0.95
27/07/2019 14:30,7.08744,1.77842,7.307159739,6.09744,1.77842,6.3515,0.99,0,0.99,5.14744,1.77842,5.446000023,6.09744,1.77842,6.3515,-0.95,0,0.95
27/07/2019 15:00,7.15168,1.82924,7.381913424,6.27168,1.82924,6.533,0.88,0,0.88,5.42168,1.82924,5.721951852,6.27168,1.82924,6.533,-0.85,0,0.85
27/07/2019 15:30,7.71536,2.05198,7.983570746,7.03536,2.05198,7.3285,0.68,0,0.68,6.35536,2.05198,6.678414681,7.03536,2.05198,7.3285,-0.68,0,0.68
27/07/2019 16:00,7.314,1.2445,7.419122337,6.564,1.9145,6.8375,0.75,-0.67,1.005683847,5.824,1.2445,5.955481194,6.564,1.9145,6.8375,-0.74,-0.67,0.998248466
27/07/2019 16:30,6.99848,0.72414,7.035844018,6.04848,1.76414,6.3005,0.95,-1.04,1.408580846,5.09848,1.53414,5.324291864,6.04848,1.76414,6.3005,-0.95,-0.23,0.977445651
27/07/2019 17:00,6.92504,1.70772,7.132495117,5.85504,1.70772,6.099,1.07,0,1.07,4.79504,1.70772,5.09006053,5.85504,1.70772,6.099,-1.06,0,1.06
27/07/2019 17:30,7.00128,1.69204,7.202841176,5.80128,1.69204,6.043,1.2,0,1.2,4.60128,1.69204,4.902527613,5.80128,1.69204,6.043,-1.2,0,1.2
27/07/2019 18:00,7.31424,1.76582,7.524375526,6.05424,1.76582,6.3065,1.26,0,1.26,4.79424,1.76582,5.109095561,6.05424,1.76582,6.3065,-1.26,0,1.26
27/07/2019 18:30,7.38328,1.76554,7.59143959,6.05328,1.76554,6.3055,1.33,0,1.33,4.71328,1.76554,5.033104395,6.05328,1.76554,6.3055,-1.34,0,1.34
27/07/2019 19:00,7.4044,1.7717,7.61341318,6.0744,1.7717,6.3275,1.33,0,1.33,4.7844,1.7717,5.101902023,6.0744,1.7717,6.3275,-1.29,0,1.29
27/07/2019 19:30,7.46064,1.84352,7.685031893,6.32064,1.84352,6.584,1.14,0,1.14,5.20064,1.84352,5.517718949,6.32064,1.84352,6.584,-1.12,0,1.12
27/07/2019 20:00,7.39584,1.82462,7.617590659,6.25584,1.82462,6.5165,1.14,0,1.14,5.13584,1.82462,5.450329407,6.25584,1.82462,6.5165,-1.12,0,1.12
27/07/2019 20:30,6.83088,1.65984,7.029650802,5.69088,1.65984,5.928,1.14,0,1.14,4.52088,1.65984,4.815955232,5.69088,1.65984,5.928,-1.17,0,1.17
27/07/2019 21:00,7.56392,1.96406,7.814756391,6.73392,1.96406,7.0145,0.83,0,0.83,5.92392,1.96406,6.24102234,6.73392,1.96406,7.0145,-0.81,0,0.81
27/07/2019 21:30,6.93736,1.72298,7.148120302,5.90736,1.72298,6.1535,1.03,0,1.03,4.89736,1.72298,5.191608137,5.90736,1.72298,6.1535,-1.01,0,1.01
27/07/2019 22:00,5.73664,1.24152,5.869447197,4.25664,1.24152,4.434,1.48,0,1.48,2.81664,1.24152,3.078121635,4.25664,1.24152,4.434,-1.44,0,1.44
27/07/2019 22:30,4.34008,-0.00206,4.340080489,2.29008,0.66794,2.3855,2.05,-0.67,2.156710458,0.23008,-0.00206,0.230089222,2.29008,0.66794,2.3855,-2.06,-0.67,2.166217902
27/07/2019 23:00,4.23168,-0.07826,4.232403602,2.37168,0.69174,2.4705,1.86,-0.77,2.013082214,0.52168,0.10174,0.531508278,2.37168,0.69174,2.4705,-1.85,-0.59,1.941803286
27/07/2019 23:30,3.9204,-0.1428,3.922999873,2.1504,0.6272,2.24,1.77,-0.77,1.930233147,0.4104,-0.1528,0.437922368,2.1504,0.6272,2.24,-1.74,-0.78,1.90682983
28/07/2019 00:00,4.466,0.2405,4.472470933,3.156,0.9205,3.2875,1.31,-0.68,1.475974255,1.846,0.2405,1.861600454,3.156,0.9205,3.2875,-1.31,-0.68,1.475974255
28/07/2019 00:30,4.03424,0.07082,4.034861565,2.57424,0.75082,2.6815,1.46,-0.68,1.610589954,1.11424,0.07082,1.116488356,2.57424,0.75082,2.6815,-1.46,-0.68,1.610589954
28/07/2019 01:00,4.10088,0.13984,4.103263579,2.81088,0.81984,2.928,1.29,-0.68,1.458252379,1.52088,0.13984,1.527295387,2.81088,0.81984,2.928,-1.29,-0.68,1.458252379
28/07/2019 01:30,4.29864,0.19752,4.303175572,3.00864,0.87752,3.134,1.29,-0.68,1.458252379,1.71864,0.19752,1.729953063,3.00864,0.87752,3.134,-1.29,-0.68,1.458252379
28/07/2019 02:00,4.93352,0.41186,4.950681594,3.74352,1.09186,3.8995,1.19,-0.68,1.370583817,2.56352,0.41186,2.596394317,3.74352,1.09186,3.8995,-1.18,-0.68,1.361910423
28/07/2019 02:30,6.06816,1.08988,6.165257837,6.06816,1.76988,6.321,0,-0.68,0.68,6.06816,1.08988,6.165257837,6.06816,1.76988,6.321,0,-0.68,0.68
28/07/2019 03:00,6.42592,2.07256,6.751885129,7.10592,2.07256,7.402,-0.68,0,0.68,7.79592,2.07256,8.066713928,7.10592,2.07256,7.402,0.69,0,0.69
28/07/2019 03:30,6.56656,2.11358,6.898328105,7.24656,2.11358,7.5485,-0.68,0,0.68,7.93656,2.11358,8.213172654,7.24656,2.11358,7.5485,0.69,0,0.69
28/07/2019 04:00,6.63232,2.13276,6.966802265,7.31232,2.13276,7.617,-0.68,0,0.68,8.00232,2.13276,8.281653857,7.31232,2.13276,7.617,0.69,0,0.69
28/07/2019 04:30,6.38896,2.06178,6.713400528,7.06896,2.06178,7.3635,-0.68,0,0.68,7.75896,1.39178,7.882798478,7.06896,2.06178,7.3635,0.69,-0.67,0.961769203
28/07/2019 05:00,6.56128,2.11204,6.892830202,7.24128,2.11204,7.543,-0.68,0,0.68,7.93128,2.11204,8.207674177,7.24128,2.11204,7.543,0.69,0,0.69
28/07/2019 05:30,6.77584,2.17462,7.116247596,7.45584,2.17462,7.7665,-0.68,0,0.68,8.14584,2.17462,8.431113891,7.45584,2.17462,7.7665,0.69,0,0.69
28/07/2019 06:00,6.28672,2.03196,6.606944059,6.96672,2.03196,7.257,-0.68,0,0.68,7.65672,2.03196,7.921756283,6.96672,2.03196,7.257,0.69,0,0.69
28/07/2019 06:30,6.57024,1.24632,6.687403622,6.57024,1.91632,6.844,0,-0.67,0.67,6.57024,1.24632,6.687403622,6.57024,1.91632,6.844,0,-0.67,0.67
28/07/2019 07:00,7.45104,2.17322,7.7615,7.45104,2.17322,7.7615,0,0,0,7.45104,2.17322,7.7615,7.45104,2.17322,7.7615,0,0,0
28/07/2019 07:30,7.19576,2.29418,7.55263026,7.86576,2.29418,8.1935,-0.67,0,0.67,8.53576,2.29418,8.838691116,7.86576,2.29418,8.1935,0.67,0,0.67
28/07/2019 08:00,8.23104,2.40072,8.574,8.23104,2.40072,8.574,0,0,0,8.23104,2.40072,8.574,8.23104,2.40072,8.574,0,0,0
28/07/2019 08:30,7.72904,1.77972,7.931296401,8.39904,2.44972,8.749,-0.67,-0.67,0.947523087,9.06904,1.77972,9.242017626,8.39904,2.44972,8.749,0.67,-0.67,0.947523087
28/07/2019 09:00,8.34464,1.49552,8.47759381,7.66464,2.23552,7.984,0.68,-0.74,1.004987562,6.95464,1.63552,7.144364436,7.66464,2.23552,7.984,-0.71,-0.6,0.929569793
28/07/2019 09:30,7.92984,2.07662,8.197238135,7.11984,2.07662,7.4165,0.81,0,0.81,6.31984,2.07662,6.652272412,7.11984,2.07662,7.4165,-0.8,0,0.8
28/07/2019 10:00,8.226,2.163,8.505624316,7.416,2.163,7.725,0.81,0,0.81,6.616,2.163,6.960605218,7.416,2.163,7.725,-0.8,0,0.8
28/07/2019 10:30,8.9984,2.4087,9.315204681,8.2584,2.4087,8.6025,0.74,0,0.74,7.5284,2.4087,7.904343252,8.2584,2.4087,8.6025,-0.73,0,0.73
28/07/2019 11:00,9.67232,2.62276,10.02160886,8.99232,2.62276,9.367,0.68,0,0.68,8.31232,2.62276,8.716279814,8.99232,2.62276,9.367,-0.68,0,0.68
28/07/2019 11:30,10.1744,2.7692,10.54451915,9.4944,2.7692,9.89,0.68,0,0.68,8.8144,2.7692,9.239162083,9.4944,2.7692,9.89,-0.68,0,0.68
28/07/2019 12:00,10.1552,2.7636,10.52452241,9.4752,2.7636,9.87,0.68,0,0.68,8.7952,2.7636,9.21916634,9.4752,2.7636,9.87,-0.68,0,0.68
28/07/2019 12:30,10.01024,2.72132,10.37354748,9.33024,2.72132,9.719,0.68,0,0.68,8.65024,2.72132,9.068199083,9.33024,2.72132,9.719,-0.68,0,0.68
28/07/2019 13:00,10.3232,2.8126,10.69949424,9.6432,2.8126,10.045,0.68,0,0.68,8.9632,2.8126,9.39412971,9.6432,2.8126,10.045,-0.68,0,0.68
28/07/2019 13:30,10.34672,2.81946,10.72399037,9.66672,2.81946,10.0695,0.68,0,0.68,8.98672,2.81946,9.41862469,9.66672,2.81946,10.0695,-0.68,0,0.68
28/07/2019 14:00,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0,0,0,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0,0,0
28/07/2019 14:30,9.93456,2.89758,10.3485,9.93456,2.89758,10.3485,0,0,0,9.93456,2.89758,10.3485,9.93456,2.89758,10.3485,0,0,0
28/07/2019 15:00,10.13904,1.47972,10.24644833,8.87904,2.58972,9.249,1.26,-1.11,1.679196236,7.57904,2.49972,7.980629512,8.87904,2.58972,9.249,-1.3,-0.09,1.303111661
28/07/2019 15:30,8.27824,1.47032,8.407799855,7.33824,2.14032,7.644,0.94,-0.67,1.154339638,6.41824,1.47032,6.584500406,7.33824,2.14032,7.644,-0.92,-0.67,1.138112472
28/07/2019 16:00,7.20384,0.95862,7.267342227,5.58384,1.62862,5.8165,1.62,-0.67,1.753082999,4.00384,0.95862,4.116999763,5.58384,1.62862,5.8165,-1.58,-0.67,1.716187635
28/07/2019 16:30,7.27128,1.58704,7.442459862,5.44128,1.58704,5.668,1.83,0,1.83,3.66128,1.58704,3.990446993,5.44128,1.58704,5.668,-1.78,0,1.78
28/07/2019 17:00,8.22,1.9775,8.454519871,6.78,1.9775,7.0625,1.44,0,1.44,5.35,1.9775,5.703771231,6.78,1.9775,7.0625,-1.43,0,1.43
28/07/2019 17:30,9.43056,1.17558,9.50354935,8.59056,2.50558,8.9485,0.84,-1.33,1.573054354,7.73056,3.71558,8.57712613,8.59056,2.50558,8.9485,-0.86,1.21,1.484486443
28/07/2019 18:00,8.95904,2.27472,9.243308325,7.79904,2.27472,8.124,1.16,0,1.16,6.63904,2.27472,7.017920148,7.79904,2.27472,8.124,-1.16,0,1.16
28/07/2019 18:30,9.54912,2.52266,9.876715357,8.64912,2.52266,9.0095,0.9,0,0.9,7.76912,2.52266,8.168417169,8.64912,2.52266,9.0095,-0.88,0,0.88
28/07/2019 19:00,10.22952,2.76486,10.59658106,9.47952,2.76486,9.8745,0.75,0,0.75,8.72952,2.76486,9.156908335,9.47952,2.76486,9.8745,-0.75,0,0.75
28/07/2019 19:30,9.32824,2.45532,9.645965882,8.41824,2.45532,8.769,0.91,0,0.91,7.53824,2.45532,7.928029932,8.41824,2.45532,8.769,-0.88,0,0.88
28/07/2019 20:00,7.95592,2.02006,8.208368014,6.92592,2.02006,7.2145,1.03,0,1.03,5.90592,2.02006,6.241837346,6.92592,2.02006,7.2145,-1.02,0,1.02
28/07/2019 20:30,7.6116,1.8963,7.844259573,6.5016,1.8963,6.7725,1.11,0,1.11,5.4016,1.8963,5.724791372,6.5016,1.8963,6.7725,-1.1,0,1.1
28/07/2019 21:00,7.07448,1.73964,7.285232639,5.96448,1.73964,6.213,1.11,0,1.11,4.86448,1.73964,5.166189408,5.96448,1.73964,6.213,-1.1,0,1.1
28/07/2019 21:30,6.76448,1.59964,6.951045806,5.48448,1.59964,5.713,1.28,0,1.28,4.19448,1.59964,4.489154776,5.48448,1.59964,5.713,-1.29,0,1.29
28/07/2019 22:00,6.61168,1.60174,6.802931975,5.49168,1.60174,5.7205,1.12,0,1.12,4.38168,1.60174,4.665264264,5.49168,1.60174,5.7205,-1.11,0,1.11
28/07/2019 22:30,6.54752,1.62386,6.745883148,5.56752,1.62386,5.7995,0.98,0,0.98,4.60752,1.62386,4.88530059,5.56752,1.62386,5.7995,-0.96,0,0.96
28/07/2019 23:00,6.21672,1.57696,6.413611338,5.40672,1.57696,5.632,0.81,0,0.81,4.59672,1.57696,4.859695217,5.40672,1.57696,5.632,-0.81,0,0.81
28/07/2019 23:30,5.79528,0.76154,5.845101663,5.04528,1.47154,5.2555,0.75,-0.71,1.032763284,4.23528,0.86154,4.322018955,5.04528,1.47154,5.2555,-0.81,-0.61,1.014001972
29/07/2019 00:00,5.3016,1.5463,5.5225,5.3016,1.5463,5.5225,0,0,0,5.3016,0.8763,5.373533684,5.3016,1.5463,5.5225,0,-0.67,0.67
29/07/2019 00:30,5.46192,0.92306,5.539369084,5.46192,1.59306,5.6895,0,-0.67,0.67,5.46192,0.92306,5.539369084,5.46192,1.59306,5.6895,0,-0.67,0.67
29/07/2019 01:00,5.09712,0.81666,5.162128035,5.09712,1.48666,5.3095,0,-0.67,0.67,5.09712,0.81666,5.162128035,5.09712,1.48666,5.3095,0,-0.67,0.67
29/07/2019 01:30,5.40768,0.90724,5.483255183,5.40768,1.57724,5.633,0,-0.67,0.67,5.40768,0.90724,5.483255183,5.40768,1.57724,5.633,0,-0.67,0.67
29/07/2019 02:00,5.3328,0.8854,5.405801421,5.3328,1.5554,5.555,0,-0.67,0.67,5.3328,0.8854,5.405801421,5.3328,1.5554,5.555,0,-0.67,0.67
29/07/2019 02:30,5.5368,0.9449,5.616848783,5.5368,1.6149,5.7675,0,-0.67,0.67,5.5368,0.9449,5.616848783,5.5368,1.6149,5.7675,0,-0.67,0.67
29/07/2019 03:00,6.06336,1.09848,6.162060759,6.06336,1.76848,6.316,0,-0.67,0.67,6.06336,1.09848,6.162060759,6.06336,1.76848,6.316,0,-0.67,0.67
29/07/2019 03:30,5.95776,1.06768,6.052672534,5.95776,1.73768,6.206,0,-0.67,0.67,5.95776,1.06768,6.052672534,5.95776,1.73768,6.206,0,-0.67,0.67
29/07/2019 04:00,6.0888,1.1059,6.188416619,6.0888,1.7759,6.3425,0,-0.67,0.67,6.0888,1.1059,6.188416619,6.0888,1.7759,6.3425,0,-0.67,0.67
29/07/2019 04:30,5.6688,0.9834,5.753465825,5.6688,1.6534,5.905,0,-0.67,0.67,5.6688,0.9834,5.753465825,5.6688,1.6534,5.905,0,-0.67,0.67
29/07/2019 05:00,5.66528,0.73404,5.712636187,4.98528,1.45404,5.193,0.68,-0.72,0.990353472,4.30528,0.72404,4.365738174,4.98528,1.45404,5.193,-0.68,-0.73,0.997647232
29/07/2019 05:30,4.86992,0.38456,4.885080061,4.12992,1.20456,4.302,0.74,-0.82,1.104536102,3.38992,0.37456,3.41055022,4.12992,1.20456,4.302,-0.74,-0.83,1.111980216
29/07/2019 06:00,5.43744,0.91592,5.514042365,5.43744,1.58592,5.664,0,-0.67,0.67,5.43744,0.90592,5.512390117,5.43744,1.58592,5.664,0,-0.68,0.68
29/07/2019 06:30,6.0516,0.6563,6.087084051,5.3016,1.5463,5.5225,0.75,-0.89,1.163872845,4.5316,1.0563,4.653081586,5.3016,1.5463,5.5225,-0.77,-0.49,0.912688337
29/07/2019 07:00,6.42984,1.65662,6.639821703,5.67984,1.65662,5.9165,0.75,0,0.75,4.90984,1.65662,5.181787206,5.67984,1.65662,5.9165,-0.77,0,0.77
29/07/2019 07:30,6.69592,0.10756,6.69678384,5.54592,1.61756,5.777,1.15,-1.51,1.898051633,4.39592,2.53756,5.075758406,5.54592,1.61756,5.777,-1.15,0.92,1.472718575
29/07/2019 08:00,6.77144,1.55792,6.948346163,5.34144,1.55792,5.564,1.43,0,1.43,3.91144,1.55792,4.210282366,5.34144,1.55792,5.564,-1.43,0,1.43
29/07/2019 08:30,7.24568,1.69624,7.441579725,5.81568,1.69624,6.058,1.43,0,1.43,4.38568,1.69624,4.702278086,5.81568,1.69624,6.058,-1.43,0,1.43
29/07/2019 09:00,7.3328,1.7654,7.542320134,6.0528,1.7654,6.305,1.28,0,1.28,4.7628,1.7654,5.079458731,6.0528,1.7654,6.305,-1.29,0,1.29
29/07/2019 09:30,6.62264,0.48702,6.640523251,4.89264,1.42702,5.0965,1.73,-0.94,1.968882932,3.15264,2.20702,3.848386188,4.89264,1.42702,5.0965,-1.74,0.78,1.90682983
29/07/2019 10:00,4.72712,0.62916,4.76880549,2.15712,0.62916,2.247,2.57,0,2.57,-0.41288,0.62916,0.752537175,2.15712,0.62916,2.247,-2.57,0,2.57
29/07/2019 10:30,4.78808,1.37944,4.982826989,2.39808,0.69944,2.498,2.39,0.68,2.48485412,0.02808,-1.14056,1.140905605,2.39808,0.69944,2.498,-2.37,-1.84,3.000416638
29/07/2019 11:00,4.7756,0.6958,4.826022482,2.3856,0.6958,2.485,2.39,0,2.39,0.0156,0.6958,0.695974856,2.3856,0.6958,2.485,-2.37,0,2.37
29/07/2019 11:30,4.69448,0.67214,4.742353282,2.30448,0.67214,2.4005,2.39,0,2.39,-0.06552,0.67214,0.675325884,2.30448,0.67214,2.4005,-2.37,0,2.37
29/07/2019 12:00,4.5956,0.6433,4.64040669,2.2056,0.6433,2.2975,2.39,0,2.39,-0.1644,0.6433,0.663974585,2.2056,0.6433,2.2975,-2.37,0,2.37
29/07/2019 12:30,4.4472,-0.9304,4.543482365,1.9872,0.5796,2.07,2.46,-1.51,2.88646843,-0.3828,1.5596,1.605891653,1.9872,0.5796,2.07,-2.37,0.98,2.564624729
29/07/2019 13:00,4.54464,1.61802,4.824079337,2.08464,0.60802,2.1715,2.46,1.01,2.659266816,-0.35536,-0.06198,0.360724618,2.08464,0.60802,2.1715,-2.44,-0.67,2.530316186
29/07/2019 13:30,5.28848,0.92414,5.368617648,3.16848,0.92414,3.3005,2.12,0,2.12,1.08848,0.92414,1.427873751,3.16848,0.92414,3.3005,-2.08,0,2.08
29/07/2019 14:00,6.47712,1.48666,6.645542976,5.09712,1.48666,5.3095,1.38,0,1.38,3.70712,1.48666,3.994107741,5.09712,1.48666,5.3095,-1.39,0,1.39
29/07/2019 14:30,6.66536,1.59698,6.85400387,5.47536,1.59698,5.7035,1.19,0,1.19,4.29536,1.59698,4.582626174,5.47536,1.59698,5.7035,-1.18,0,1.18
29/07/2019 15:00,6.62864,1.61252,6.821956391,5.52864,1.61252,5.759,1.1,0,1.1,4.42864,1.61252,4.713074686,5.52864,1.61252,5.759,-1.1,0,1.1
29/07/2019 15:30,6.01992,0.55706,6.045639143,4.54992,1.32706,4.7395,1.47,-0.77,1.659457743,3.07992,0.75706,3.171600077,4.54992,1.32706,4.7395,-1.47,-0.57,1.576642001
29/07/2019 16:00,5.86712,1.24166,5.997067337,4.25712,1.24166,4.4345,1.61,0,1.61,2.64712,1.24166,2.92386112,4.25712,1.24166,4.4345,-1.61,0,1.61
29/07/2019 16:30,6.89776,1.65018,7.092403475,5.65776,1.65018,5.8935,1.24,0,1.24,4.40776,1.65018,4.706531871,5.65776,1.65018,5.8935,-1.25,0,1.25
29/07/2019 17:00,6.974,1.582,7.151181721,5.424,1.582,5.65,1.55,0,1.55,3.864,1.582,4.175310767,5.424,1.582,5.65,-1.56,0,1.56
29/07/2019 17:30,6.97856,1.55708,7.150160684,5.33856,1.55708,5.561,1.64,0,1.64,3.70856,1.55708,4.022177942,5.33856,1.55708,5.561,-1.63,0,1.63
29/07/2019 18:00,7.03048,1.54014,7.197199473,5.28048,1.54014,5.5005,1.75,0,1.75,3.65048,1.54014,3.96207464,5.28048,1.54014,5.5005,-1.63,0,1.63
29/07/2019 18:30,7.18168,1.58424,7.354341847,5.43168,1.58424,5.658,1.75,0,1.75,3.80168,1.58424,4.118566158,5.43168,1.58424,5.658,-1.63,0,1.63
29/07/2019 19:00,7.1628,1.5554,7.329732123,5.3328,1.5554,5.555,1.83,0,1.83,3.5828,1.5554,3.90585778,5.3328,1.5554,5.555,-1.75,0,1.75
29/07/2019 19:30,7.2876,1.6093,7.463173604,5.5176,1.6093,5.7475,1.77,0,1.77,3.8376,1.6093,4.1613724,5.5176,1.6093,5.7475,-1.68,0,1.68
29/07/2019 20:00,7.49968,1.73824,7.698485461,5.95968,1.73824,6.208,1.54,0,1.54,4.42968,1.73824,4.758523216,5.95968,1.73824,6.208,-1.53,0,1.53
29/07/2019 20:30,7.09312,1.61966,7.275688961,5.55312,1.61966,5.7845,1.54,0,1.54,4.02312,1.61966,4.336910542,5.55312,1.61966,5.7845,-1.53,0,1.53
29/07/2019 21:00,7.2948,1.7339,7.498034159,5.9448,1.7339,6.1925,1.35,0,1.35,4.5948,1.7339,4.911068748,5.9448,1.7339,6.1925,-1.35,0,1.35
29/07/2019 21:30,7.09824,1.65032,7.287562501,5.65824,1.65032,5.894,1.44,0,1.44,4.19824,1.65032,4.510961671,5.65824,1.65032,5.894,-1.46,0,1.46
29/07/2019 22:00,6.53352,1.45936,6.694521282,5.00352,1.45936,5.212,1.53,0,1.53,3.45352,1.45936,3.749204182,5.00352,1.45936,5.212,-1.55,0,1.55
29/07/2019 22:30,6.32512,1.43066,6.484900234,4.90512,1.43066,5.1095,1.42,0,1.42,3.47512,1.43066,3.758090878,4.90512,1.43066,5.1095,-1.43,0,1.43
29/07/2019 23:00,5.98096,0.65778,6.017022274,4.86096,1.41778,5.0635,1.12,-0.76,1.353513945,3.71096,0.86778,3.811071536,4.86096,1.41778,5.0635,-1.15,-0.55,1.274754878
29/07/2019 23:30,5.96888,0.72134,6.012309028,5.07888,1.48134,5.2905,0.89,-0.76,1.17034183,4.18888,0.76134,4.257505637,5.07888,1.48134,5.2905,-0.89,-0.72,1.144770719
30/07/2019 00:00,6.12128,0.91704,6.189590552,5.44128,1.58704,5.668,0.68,-0.67,0.954620343,4.76128,0.91704,4.848788467,5.44128,1.58704,5.668,-0.68,-0.67,0.954620343
30/07/2019 00:30,5.8632,1.0401,5.954739478,5.8632,1.7101,6.1075,0,-0.67,0.67,5.8632,1.0401,5.954739478,5.8632,1.7101,6.1075,0,-0.67,0.67
30/07/2019 01:00,5.56512,1.62316,5.797,5.56512,1.62316,5.797,0,0,0,5.56512,1.62316,5.797,5.56512,1.62316,5.797,0,0,0
30/07/2019 01:30,5.31552,0.74036,5.366832008,5.31552,1.55036,5.537,0,-0.81,0.81,5.31552,0.74036,5.366832008,5.31552,1.55036,5.537,0,-0.81,0.81
30/07/2019 02:00,5.98064,0.73602,6.025759724,5.30064,1.54602,5.5215,0.68,-0.81,1.057591604,5.30064,0.65602,5.341081038,5.30064,1.54602,5.5215,0,-0.89,0.89
30/07/2019 02:30,5.58032,1.42926,5.760447504,4.90032,1.42926,5.1045,0.68,0,0.68,4.22032,1.42926,4.455769861,4.90032,1.42926,5.1045,-0.68,0,0.68
30/07/2019 03:00,5.10816,1.48988,5.321,5.10816,1.48988,5.321,0,0,0,5.10816,1.48988,5.321,5.10816,1.48988,5.321,0,0,0
30/07/2019 03:30,5.22144,1.52292,5.439,5.22144,1.52292,5.439,0,0,0,5.22144,1.52292,5.439,5.22144,1.52292,5.439,0,0,0
30/07/2019 04:00,5.10288,1.48834,5.3155,5.10288,1.48834,5.3155,0,0,0,5.10288,1.48834,5.3155,5.10288,1.48834,5.3155,0,0,0
30/07/2019 04:30,5.13584,0.62962,5.174289695,4.45584,1.29962,4.6415,0.68,-0.67,0.954620343,3.77584,0.62962,3.827974536,4.45584,1.29962,4.6415,-0.68,-0.67,0.954620343
30/07/2019 05:00,4.78176,1.39468,4.981,4.78176,1.39468,4.981,0,0,0,4.78176,1.39468,4.981,4.78176,1.39468,4.981,0,0,0
30/07/2019 05:30,5.05776,0.80518,5.121450093,5.05776,1.47518,5.2685,0,-0.67,0.67,5.05776,0.80518,5.121450093,5.05776,1.47518,5.2685,0,-0.67,0.67
30/07/2019 06:00,5.73744,1.00342,5.824523109,5.73744,1.67342,5.9765,0,-0.67,0.67,5.73744,1.00342,5.824523109,5.73744,1.67342,5.9765,0,-0.67,0.67
30/07/2019 06:30,6.40056,0.97808,6.474859751,5.65056,1.64808,5.886,0.75,-0.67,1.005683847,4.90056,0.97808,4.997212103,5.65056,1.64808,5.886,-0.75,-0.67,1.005683847
30/07/2019 07:00,6.65912,0.99516,6.73306933,5.70912,1.66516,5.947,0.95,-0.67,1.162497312,4.78912,0.99516,4.891422472,5.70912,1.66516,5.947,-0.92,-0.67,1.138112472
30/07/2019 07:30,6.62824,0.91032,6.690459476,5.41824,1.58032,5.644,1.21,-0.67,1.383112432,4.20824,0.91032,4.305573876,5.41824,1.58032,5.644,-1.21,-0.67,1.383112432
30/07/2019 08:00,6.86712,0.06416,6.867419719,5.39712,1.57416,5.622,1.47,-1.51,2.107368027,3.89712,2.58416,4.676048246,5.39712,1.57416,5.622,-1.5,1.01,1.808341782
30/07/2019 08:30,7.39488,0.24434,7.398915613,6.01488,1.75434,6.2655,1.38,-1.51,2.045605045,4.62488,2.93434,5.477213365,6.01488,1.75434,6.2655,-1.39,1.18,1.823321146
30/07/2019 09:00,7.43808,1.76694,7.64507103,6.05808,1.76694,6.3105,1.38,0,1.38,4.66808,1.76694,4.991297211,6.05808,1.76694,6.3105,-1.39,0,1.39
30/07/2019 09:30,7.0516,1.5463,7.219148582,5.3016,1.5463,5.5225,1.75,0,1.75,3.5816,1.5463,3.901141147,5.3016,1.5463,5.5225,-1.72,0,1.72
30/07/2019 10:00,6.31856,1.18958,6.429564608,4.07856,1.18958,4.2485,2.24,0,2.24,1.84856,1.18958,2.198243537,4.07856,1.18958,4.2485,-2.23,0,2.23
30/07/2019 10:30,6.47584,1.29962,6.604961457,4.45584,1.29962,4.6415,2.02,0,2.02,2.45584,1.29962,2.778517995,4.45584,1.29962,4.6415,-2,0,2
30/07/2019 11:00,6.9,1.47,7.054849396,5.04,1.47,5.25,1.86,0,1.86,3.2,1.47,3.521491161,5.04,1.47,5.25,-1.84,0,1.84
30/07/2019 11:30,7.29312,1.58466,7.463293284,5.43312,1.58466,5.6595,1.86,0,1.86,3.59312,1.58466,3.927041972,5.43312,1.58466,5.6595,-1.84,0,1.84
30/07/2019 12:00,6.11152,1.05336,6.201632366,3.61152,1.05336,3.762,2.5,0,2.5,1.12152,1.05336,1.53862744,3.61152,1.05336,3.762,-2.49,0,2.49
30/07/2019 12:30,7.72416,1.67538,7.903767826,5.74416,1.67538,5.9835,1.98,0,1.98,3.78416,1.67538,4.138449595,5.74416,1.67538,5.9835,-1.96,0,1.96
30/07/2019 13:00,6.17032,1.04426,6.25806103,3.58032,1.04426,3.7295,2.59,0,2.59,0.99032,1.04426,1.43917082,3.58032,1.04426,3.7295,-2.59,0,2.59
30/07/2019 13:30,6.4612,1.2341,6.578001843,4.2312,1.2341,4.4075,2.23,0,2.23,2.0012,1.2341,2.351128293,4.2312,1.2341,4.4075,-2.23,0,2.23
30/07/2019 14:00,7.05056,1.43808,7.195725842,4.93056,1.43808,5.136,2.12,0,2.12,2.81056,1.43808,3.157106523,4.93056,1.43808,5.136,-2.12,0,2.12
30/07/2019 14:30,7.60224,1.74482,7.799900631,5.98224,1.74482,6.2315,1.62,0,1.62,4.37224,1.74482,4.707534328,5.98224,1.74482,6.2315,-1.61,0,1.61
30/07/2019 15:00,9.77504,2.63522,10.12402052,9.03504,2.63522,9.4115,0.74,0,0.74,8.30504,2.63522,8.713097833,9.03504,2.63522,9.4115,-0.73,0,0.73
30/07/2019 15:30,9.764,2.632,10.11252293,9.024,2.632,9.4,0.74,0,0.74,8.294,2.632,8.701601002,9.024,2.632,9.4,-0.73,0,0.73
30/07/2019 16:00,10.36368,2.76024,10.72496098,9.46368,2.76024,9.858,0.9,0,0.9,8.58368,2.76024,9.016567373,9.46368,2.76024,9.858,-0.88,0,0.88
30/07/2019 16:30,11.12192,3.04556,11.531372,10.44192,3.04556,10.877,0.68,0,0.68,9.76192,3.04556,10.22597271,10.44192,3.04556,10.877,-0.68,0,0.68
30/07/2019 17:00,10.87952,2.95736,11.27430413,10.13952,2.95736,10.562,0.74,0,0.74,9.40952,2.95736,9.863318144,10.13952,2.95736,10.562,-0.73,0,0.73
30/07/2019 17:30,10.3352,2.7286,10.68932257,9.3552,2.7286,9.745,0.98,0,0.98,8.3952,2.7286,8.827493472,9.3552,2.7286,9.745,-0.96,0,0.96
30/07/2019 18:00,10.67064,2.84102,11.04237079,9.74064,2.84102,10.1465,0.93,0,0.93,8.83064,2.84102,9.276400026,9.74064,2.84102,10.1465,-0.91,0,0.91
30/07/2019 18:30,9.87896,2.55178,10.20320694,8.74896,2.55178,9.1135,1.13,0,1.13,7.62896,2.55178,8.044414948,8.74896,2.55178,9.1135,-1.12,0,1.12
30/07/2019 19:00,8.5392,2.0006,8.770423992,6.8592,2.0006,7.145,1.68,0,1.68,5.1892,2.0006,5.561492336,6.8592,2.0006,7.145,-1.67,0,1.67
30/07/2019 19:30,9.13392,2.29656,9.418210148,7.87392,2.29656,8.202,1.26,0,1.26,6.61392,2.29656,7.001294566,7.87392,2.29656,8.202,-1.26,0,1.26
30/07/2019 20:00,9.88864,2.61002,10.2272873,8.94864,2.61002,9.3215,0.94,0,0.94,8.01864,2.61002,8.432721497,8.94864,2.61002,9.3215,-0.93,0,0.93
30/07/2019 20:30,10.25416,2.76038,10.61920407,9.46416,2.76038,9.8585,0.79,0,0.79,8.68416,2.76038,9.112317633,9.46416,2.76038,9.8585,-0.78,0,0.78
30/07/2019 21:00,10.96832,3.00076,11.37139412,10.28832,3.00076,10.717,0.68,0,0.68,9.60832,3.00076,10.06600088,10.28832,3.00076,10.717,-0.68,0,0.68
30/07/2019 21:30,10.27632,2.99726,10.7045,10.27632,2.99726,10.7045,0,0,0,10.27632,2.99726,10.7045,10.27632,2.99726,10.7045,0,0,0
30/07/2019 22:00,10.416,1.868,10.58217747,10.416,3.038,10.85,0,-1.17,1.17,10.416,4.418,11.31422909,10.416,3.038,10.85,0,1.38,1.38
30/07/2019 22:30,10.142,1.8735,10.31359134,10.812,3.1535,11.2625,-0.67,-1.28,1.444749113,11.482,4.4035,12.2974443,10.812,3.1535,11.2625,0.67,1.25,1.418238344
30/07/2019 23:00,10.06136,3.12998,10.53697015,10.73136,3.12998,11.1785,-0.67,0,0.67,11.40136,3.12998,11.82318843,10.73136,3.12998,11.1785,0.67,0,0.67
30/07/2019 23:30,9.1528,1.6354,9.297756772,9.8928,2.8854,10.305,-0.74,-1.25,1.452618326,10.6428,4.2154,11.44721752,9.8928,2.8854,10.305,0.75,1.33,1.526892269
31/07/2019 00:00,9.25152,2.94336,9.708449433,10.09152,2.94336,10.512,-0.84,0,0.84,10.95152,2.94336,11.34015689,10.09152,2.94336,10.512,0.86,0,0.86
31/07/2019 00:30,8.98128,2.86454,9.42703452,9.82128,2.86454,10.2305,-0.84,0,0.84,10.68128,2.86454,11.05872198,9.82128,2.86454,10.2305,0.86,0,0.86
31/07/2019 01:00,8.68992,2.77956,9.123632139,9.52992,2.77956,9.927,-0.84,0,0.84,10.38992,2.77956,10.75529597,9.52992,2.77956,9.927,0.86,0,0.86
31/07/2019 01:30,8.6544,2.7692,9.086644485,9.4944,2.7692,9.89,-0.84,0,0.84,10.3544,2.7692,10.71830528,9.4944,2.7692,9.89,0.86,0,0.86
31/07/2019 02:00,8.29216,2.63438,8.700567536,9.03216,2.63438,9.4085,-0.74,0,0.74,9.79216,2.63438,10.1403331,9.03216,2.63438,9.4085,0.76,0,0.76
31/07/2019 02:30,8.34352,2.64936,8.754052456,9.08352,2.64936,9.462,-0.74,0,0.74,9.84352,2.64936,10.19382138,9.08352,2.64936,9.462,0.76,0,0.76
31/07/2019 03:00,7.7848,2.4864,8.172227114,8.5248,2.4864,8.88,-0.74,0,0.74,9.2348,2.4864,9.563666452,8.5248,2.4864,8.88,0.71,0,0.71
31/07/2019 03:30,7.27592,2.31756,7.636104779,7.94592,2.31756,8.277,-0.67,0,0.67,8.65592,2.31756,8.960805511,7.94592,2.31756,8.277,0.71,0,0.71
31/07/2019 04:00,7.92256,2.52658,8.315681779,8.66256,2.52658,9.0235,-0.74,0,0.74,9.37256,2.52658,9.707135904,8.66256,2.52658,9.0235,0.71,0,0.71
31/07/2019 04:30,7.69456,0.91008,7.748193286,8.43456,2.46008,8.786,-0.74,-1.55,1.717585515,9.14456,3.43008,9.766699873,8.43456,2.46008,8.786,0.71,0.97,1.202081528
31/07/2019 05:00,8.58904,2.76472,9.023041882,9.47904,2.76472,9.874,-0.89,0,0.89,10.39904,2.76472,10.7602839,9.47904,2.76472,9.874,0.92,0,0.92
31/07/2019 05:30,8.18152,2.61086,8.588006722,8.95152,2.61086,9.3245,-0.77,0,0.77,9.73152,2.61086,10.0756673,8.95152,2.61086,9.3245,0.78,0,0.78
31/07/2019 06:00,8.2684,2.6187,8.67317867,8.9784,2.6187,9.3525,-0.71,0,0.71,9.6884,2.6187,10.03606916,8.9784,2.6187,9.3525,0.71,0,0.71
31/07/2019 06:30,8.82528,2.57404,9.193,8.82528,2.57404,9.193,0,0,0,9.53528,2.57404,9.876600964,8.82528,2.57404,9.193,0.71,0,0.71
31/07/2019 07:00,9.11376,2.65818,9.4935,9.11376,2.65818,9.4935,0,0,0,9.11376,2.65818,9.4935,9.11376,2.65818,9.4935,0,0,0
31/07/2019 07:30,9.84608,2.67344,10.20257677,9.16608,2.67344,9.548,0.68,0,0.68,8.48608,2.67344,8.897237504,9.16608,2.67344,9.548,-0.68,0,0.68
31/07/2019 08:00,10.58288,2.88834,10.96995246,9.90288,2.88834,10.3155,0.68,0,0.68,9.22288,2.88834,9.664575699,9.90288,2.88834,10.3155,-0.68,0,0.68
31/07/2019 08:30,10.63136,1.90248,10.80024285,9.95136,2.90248,10.366,0.68,-1,1.209297317,9.27136,4.54248,10.32435183,9.95136,2.90248,10.366,-0.68,1.64,1.775387282
31/07/2019 09:00,10.27376,2.76318,10.63885841,9.47376,2.76318,9.8685,0.8,0,0.8,8.68376,2.76318,9.112785055,9.47376,2.76318,9.8685,-0.79,0,0.79
31/07/2019 09:30,9.55688,2.49284,9.876649563,8.54688,2.49284,8.903,1.01,0,1.01,7.55688,2.49284,7.957429648,8.54688,2.49284,8.903,-0.99,0,0.99
31/07/2019 10:00,9.5904,2.5347,9.919701419,8.6904,2.5347,9.0525,0.9,0,0.9,7.8004,2.5347,8.201886627,8.6904,2.5347,9.0525,-0.89,0,0.89
31/07/2019 10:30,9.72904,2.60722,10.0723292,8.93904,2.60722,9.3115,0.79,0,0.79,8.14904,2.60722,8.555959856,8.93904,2.60722,9.3115,-0.79,0,0.79
31/07/2019 11:00,9.82744,2.60092,10.16579371,8.91744,2.60092,9.289,0.91,0,0.91,8.02744,2.60092,8.4382805,8.91744,2.60092,9.289,-0.89,0,0.89
31/07/2019 11:30,10.17208,2.70144,10.52468477,9.26208,2.70144,9.648,0.91,0,0.91,8.37208,2.70144,8.797130305,9.26208,2.70144,9.648,-0.89,0,0.89
31/07/2019 12:00,9.16232,2.30776,9.448484746,7.91232,2.30776,8.242,1.25,0,1.25,6.66232,2.30776,7.050692448,7.91232,2.30776,8.242,-1.25,0,1.25
31/07/2019 12:30,9.05056,2.20808,9.31602134,7.57056,2.20808,7.886,1.48,0,1.48,6.10056,2.20808,6.487869419,7.57056,2.20808,7.886,-1.47,0,1.47
31/07/2019 13:00,8.91568,2.15124,9.17154204,7.37568,2.15124,7.683,1.54,0,1.54,5.84568,2.15124,6.228949205,7.37568,2.15124,7.683,-1.53,0,1.53
31/07/2019 13:30,7.96368,1.78024,8.160236124,6.10368,1.78024,6.358,1.86,0,1.86,4.26368,1.78024,4.620413575,6.10368,1.78024,6.358,-1.84,0,1.84
31/07/2019 14:00,7.48896,1.57178,7.652124819,5.38896,1.57178,5.6135,2.1,0,2.1,3.29896,1.57178,3.65426182,5.38896,1.57178,5.6135,-2.09,0,2.09
31/07/2019 14:30,7.8712,1.7241,8.057810512,5.9112,1.7241,6.1575,1.96,0,1.96,3.9712,1.7241,4.329312907,5.9112,1.7241,6.1575,-1.94,0,1.94
31/07/2019 15:00,7.86496,1.72228,8.051325618,5.90496,1.72228,6.151,1.96,0,1.96,3.96496,1.72228,4.322864351,5.90496,1.72228,6.151,-1.94,0,1.94
31/07/2019 15:30,7.87048,0.43014,7.882225311,6.00048,1.75014,6.2505,1.87,-1.32,2.288951725,4.14048,3.07014,5.154545009,6.00048,1.75014,6.2505,-1.86,1.32,2.280789337
31/07/2019 16:00,8.58464,2.09552,8.836698931,7.18464,2.09552,7.484,1.4,0,1.4,5.78464,2.09552,6.15250063,7.18464,2.09552,7.484,-1.4,0,1.4
31/07/2019 16:30,9.60968,2.54324,9.940524101,8.71968,2.54324,9.083,0.89,0,0.89,7.83968,2.54324,8.24188402,8.71968,2.54324,9.083,-0.88,0,0.88
31/07/2019 17:00,10.31864,2.76752,10.68332806,9.48864,2.76752,9.884,0.83,0,0.83,8.65864,2.76752,9.090171264,9.48864,2.76752,9.884,-0.83,0,0.83
31/07/2019 17:30,9.88968,2.61324,10.22911501,8.95968,2.61324,9.333,0.93,0,0.93,8.02968,2.61324,8.44421602,8.95968,2.61324,9.333,-0.93,0,0.93
31/07/2019 18:00,9.61904,2.44972,9.92607972,8.39904,2.44972,8.749,1.22,0,1.22,7.17904,2.44972,7.585495594,8.39904,2.44972,8.749,-1.22,0,1.22
31/07/2019 18:30,8.72216,2.10938,8.97360346,7.23216,2.10938,7.5335,1.49,0,1.49,5.74216,2.10938,6.117343006,7.23216,2.10938,7.5335,-1.49,0,1.49
31/07/2019 19:00,9.04504,2.26772,9.324982713,7.77504,2.26772,8.099,1.27,0,1.27,6.50504,2.26772,6.888983916,7.77504,2.26772,8.099,-1.27,0,1.27
31/07/2019 19:30,8.78152,2.19086,9.05068843,7.51152,2.19086,7.8245,1.27,0,1.27,6.24152,2.19086,6.614865036,7.51152,2.19086,7.8245,-1.27,0,1.27
31/07/2019 20:00,8.94576,2.29418,9.235252235,7.86576,2.29418,8.1935,1.08,0,1.08,6.80576,2.29418,7.1820353,7.86576,2.29418,8.1935,-1.06,0,1.06
31/07/2019 20:30,8.61696,2.19828,8.892942966,7.53696,2.19828,7.851,1.08,0,1.08,6.40696,2.19828,6.773593684,7.53696,2.19828,7.851,-1.13,0,1.13
31/07/2019 21:00,8.63144,2.24042,8.917468152,7.68144,2.24042,8.0015,0.95,0,0.95,6.76144,2.24042,7.122959543,7.68144,2.24042,8.0015,-0.92,0,0.92
31/07/2019 21:30,8.00608,2.00844,8.254159448,6.88608,2.00844,7.173,1.12,0,1.12,5.76608,2.00844,6.105858646,6.88608,2.00844,7.173,-1.12,0,1.12
31/07/2019 22:00,7.80288,1.97834,8.049768037,6.78288,1.97834,7.0655,1.02,0,1.02,5.77288,1.97834,6.10245628,6.78288,1.97834,7.0655,-1.01,0,1.01
31/07/2019 22:30,7.27968,1.82574,7.505136071,6.25968,1.82574,6.5205,1.02,0,1.02,5.24968,1.82574,5.558099194,6.25968,1.82574,6.5205,-1.01,0,1.01
31/07/2019 23:00,7.52056,1.98058,7.776986553,6.79056,1.98058,7.0735,0.73,0,0.73,6.07056,1.98058,6.385483212,6.79056,1.98058,7.0735,-0.72,0,0.72
31/07/2019 23:30,7.02848,1.85164,7.268294284,6.34848,1.85164,6.613,0.68,0,0.68,5.62848,1.85164,5.925230612,6.34848,1.85164,6.613,-0.72,0,0.72
01/08/2019 00:00,6.94848,0.51664,6.967660382,6.94848,2.02664,7.238,0,-1.51,1.51,6.94848,3.03664,7.583044033,6.94848,2.02664,7.238,0,1.01,1.01
01/08/2019 00:30,7.37472,2.15096,7.682,7.37472,2.15096,7.682,0,0,0,7.37472,2.15096,7.682,7.37472,2.15096,7.682,0,0,0
01/08/2019 01:00,7.21536,2.10448,7.516,7.21536,2.10448,7.516,0,0,0,7.21536,2.10448,7.516,7.21536,2.10448,7.516,0,0,0
01/08/2019 01:30,6.71952,1.95986,6.9995,6.71952,1.95986,6.9995,0,0,0,6.71952,1.95986,6.9995,6.71952,1.95986,6.9995,0,0,0
01/08/2019 02:00,7.28112,2.12366,7.5845,7.28112,2.12366,7.5845,0,0,0,7.28112,2.12366,7.5845,7.28112,2.12366,7.5845,0,0,0
01/08/2019 02:30,6.28272,1.83246,6.5445,6.28272,1.83246,6.5445,0,0,0,6.28272,1.83246,6.5445,6.28272,1.83246,6.5445,0,0,0
01/08/2019 03:00,5.78208,1.68644,6.023,5.78208,1.68644,6.023,0,0,0,5.78208,1.01644,5.870740958,5.78208,1.68644,6.023,0,-0.67,0.67
01/08/2019 03:30,5.2464,0.8602,5.316451542,5.2464,1.5302,5.465,0,-0.67,0.67,5.2464,0.8602,5.316451542,5.2464,1.5302,5.465,0,-0.67,0.67
01/08/2019 04:00,5.27616,0.86888,5.34722515,5.27616,1.53888,5.496,0,-0.67,0.67,5.27616,0.86888,5.34722515,5.27616,1.53888,5.496,0,-0.67,0.67
01/08/2019 04:30,5.64608,0.77844,5.69949017,4.96608,1.44844,5.173,0.68,-0.67,0.954620343,4.28608,0.77844,4.356196805,4.96608,1.44844,5.173,-0.68,-0.67,0.954620343
01/08/2019 05:00,4.9968,0.7874,5.058459153,4.9968,1.4574,5.205,0,-0.67,0.67,4.9968,0.7874,5.058459153,4.9968,1.4574,5.205,0,-0.67,0.67
01/08/2019 05:30,5.24448,0.85964,5.314466238,5.24448,1.52964,5.463,0,-0.67,0.67,5.24448,0.85964,5.314466238,5.24448,1.52964,5.463,0,-0.67,0.67
01/08/2019 06:00,5.30256,0.87658,5.374526495,5.30256,1.54658,5.5235,0,-0.67,0.67,5.30256,0.87658,5.374526495,5.30256,1.54658,5.5235,0,-0.67,0.67
