Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2019 06:30,6.3028,0.9029,6.367143492,5.3928,1.5729,5.6175,0.91,-0.67,1.130044247,4.5028,0.9029,4.592432498,5.3928,1.5729,5.6175,-0.89,-0.67,1.114001795
01/08/2019 07:00,6.474,1.582,6.664487977,5.424,1.582,5.65,1.05,0,1.05,4.374,1.582,4.651300893,5.424,1.582,5.65,-1.05,0,1.05
01/08/2019 07:30,6.736,1.568,6.916091382,5.376,1.568,5.6,1.36,0,1.36,4.006,1.568,4.301936773,5.376,1.568,5.6,-1.37,0,1.37
01/08/2019 08:00,7.15992,1.67706,7.353705505,5.74992,1.67706,5.9895,1.41,0,1.41,4.32992,1.67706,4.643354116,5.74992,1.67706,5.9895,-1.42,0,1.42
01/08/2019 08:30,7.29816,1.66488,7.485650593,5.70816,1.66488,5.946,1.59,0,1.59,4.11816,1.66488,4.441966591,5.70816,1.66488,5.946,-1.59,0,1.59
01/08/2019 09:00,6.85576,2.44668,7.279264262,4.92576,1.43668,5.131,1.93,1.01,2.178302091,3.02576,-0.22332,3.033990013,4.92576,1.43668,5.131,-1.9,-1.66,2.523014071
01/08/2019 09:30,5.6624,-0.5893,5.692982369,3.1224,0.9107,3.2525,2.54,-1.5,2.949847454,0.5524,1.9607,2.037029762,3.1224,0.9107,3.2525,-2.57,1.05,2.776220452
01/08/2019 10:00,5.42512,0.80066,5.483883975,2.74512,0.80066,2.8595,2.68,0,2.68,0.08512,0.80066,0.805171938,2.74512,0.80066,2.8595,-2.66,0,2.66
01/08/2019 10:30,6.97792,1.53356,7.14445056,5.25792,1.53356,5.477,1.72,0,1.72,3.54792,1.53356,3.865170449,5.25792,1.53356,5.477,-1.71,0,1.71
01/08/2019 11:00,7.58152,1.80586,7.793624051,6.19152,1.80586,6.4495,1.39,0,1.39,4.79152,1.80586,5.120526755,6.19152,1.80586,6.4495,-1.4,0,1.4
01/08/2019 11:30,7.30568,1.69624,7.500012693,5.81568,1.69624,6.058,1.49,0,1.49,4.36568,1.69624,4.683630216,5.81568,1.69624,6.058,-1.45,0,1.45
01/08/2019 12:00,7.47688,1.68784,7.665020444,5.78688,1.68784,6.028,1.69,0,1.69,4.13688,1.68784,4.467950313,5.78688,1.68784,6.028,-1.65,0,1.65
01/08/2019 12:30,7.56032,1.74426,7.758922699,5.98032,1.74426,6.2295,1.58,0,1.58,4.42032,1.74426,4.752017661,5.98032,1.74426,6.2295,-1.56,0,1.56
01/08/2019 13:00,7.51712,1.78416,7.725951074,6.11712,1.78416,6.372,1.4,0,1.4,4.70712,1.78416,5.033905601,6.11712,1.78416,6.372,-1.41,0,1.41
01/08/2019 13:30,7.59464,1.86802,7.821000924,6.40464,1.86802,6.6715,1.19,0,1.19,5.21464,1.86802,5.539130712,6.40464,1.86802,6.6715,-1.19,0,1.19
01/08/2019 14:00,7.49256,1.80908,7.707867786,6.20256,1.80908,6.461,1.29,0,1.29,4.91256,1.80908,5.235075568,6.20256,1.80908,6.461,-1.29,0,1.29
01/08/2019 14:30,7.35776,1.80768,7.576565132,6.19776,1.80768,6.456,1.16,0,1.16,5.03776,1.80768,5.352264269,6.19776,1.80768,6.456,-1.16,0,1.16
01/08/2019 15:00,7.43984,1.84912,7.666189666,6.33984,1.84912,6.604,1.1,0,1.1,5.24984,1.84912,5.565973841,6.33984,1.84912,6.604,-1.09,0,1.09
01/08/2019 15:30,7.01824,1.59782,7.197827551,5.47824,1.59782,5.7065,1.54,0,1.54,3.92824,1.59782,4.240766234,5.47824,1.59782,5.7065,-1.55,0,1.55
01/08/2019 16:00,7.89584,1.99962,8.145107086,6.85584,1.99962,7.1415,1.04,0,1.04,5.81584,1.99962,6.149997972,6.85584,1.99962,7.1415,-1.04,0,1.04
01/08/2019 16:30,7.15504,1.56772,7.324775997,5.37504,1.56772,5.599,1.78,0,1.78,3.60504,1.56772,3.931165145,5.37504,1.56772,5.599,-1.77,0,1.77
01/08/2019 17:00,8.07136,1.83498,8.277318639,6.29136,1.83498,6.5535,1.78,0,1.78,4.57136,1.83498,4.925899294,6.29136,1.83498,6.5535,-1.72,0,1.72
01/08/2019 17:30,7.6148,1.6814,7.798223195,5.7648,1.6814,6.005,1.85,0,1.85,3.9348,1.6814,4.278990185,5.7648,1.6814,6.005,-1.83,0,1.83
01/08/2019 18:00,7.58792,1.67356,7.770285259,5.73792,1.67356,5.977,1.85,0,1.85,3.97792,1.67356,4.315628645,5.73792,1.67356,5.977,-1.76,0,1.76
01/08/2019 18:30,7.33256,1.59908,7.504897934,5.48256,1.59908,5.711,1.85,0,1.85,3.63256,1.59908,3.968948097,5.48256,1.59908,5.711,-1.85,0,1.85
01/08/2019 19:00,7.34648,1.60314,7.519363421,5.49648,1.60314,5.7255,1.85,0,1.85,3.64648,1.60314,3.983324522,5.49648,1.60314,5.7255,-1.85,0,1.85
01/08/2019 19:30,7.3916,1.6163,7.566252457,5.5416,1.6163,5.7725,1.85,0,1.85,3.6916,1.6163,4.029930055,5.5416,1.6163,5.7725,-1.85,0,1.85
01/08/2019 20:00,7.34168,1.60174,7.514375307,5.49168,1.60174,5.7205,1.85,0,1.85,3.73168,1.60174,4.060912047,5.49168,1.60174,5.7205,-1.76,0,1.76
01/08/2019 20:30,6.7988,1.4434,6.950329848,4.9488,1.4434,5.155,1.85,0,1.85,3.1088,1.4434,3.427541539,4.9488,1.4434,5.155,-1.84,0,1.84
01/08/2019 21:00,6.79832,1.44326,6.949831239,4.94832,1.44326,5.1545,1.85,0,1.85,3.22832,1.44326,3.536247934,4.94832,1.44326,5.1545,-1.72,0,1.72
01/08/2019 21:30,6.49784,1.35562,6.637742858,4.64784,1.35562,4.8415,1.85,0,1.85,2.80784,1.35562,3.117959437,4.64784,1.35562,4.8415,-1.84,0,1.84
01/08/2019 22:00,6.31592,1.30256,6.448837725,4.46592,1.30256,4.652,1.85,0,1.85,2.70592,1.30256,3.003109322,4.46592,1.30256,4.652,-1.76,0,1.76
01/08/2019 22:30,6.08776,2.31018,6.511355731,4.45776,1.30018,4.6435,1.63,1.01,1.917550521,2.84776,-0.48982,2.889577936,4.45776,1.30018,4.6435,-1.61,-1.79,2.407529854
01/08/2019 23:00,5.7368,0.6299,5.77127787,4.4568,1.2999,4.6425,1.28,-0.67,1.444749113,3.1768,0.6299,3.23864667,4.4568,1.2999,4.6425,-1.28,-0.67,1.444749113
01/08/2019 23:30,5.49624,0.62682,5.531867447,4.44624,1.29682,4.6315,1.05,-0.67,1.245552086,3.39624,0.62682,3.453599492,4.44624,1.29682,4.6315,-1.05,-0.67,1.245552086
02/08/2019 00:00,5.34784,0.61562,5.383157127,4.40784,1.28562,4.5915,0.94,-0.67,1.154339638,3.47784,0.61562,3.531905867,4.40784,1.28562,4.5915,-0.93,-0.67,1.14621115
02/08/2019 00:30,5.2008,0.6194,5.237554487,4.4208,1.2894,4.605,0.78,-0.67,1.028250942,3.6408,0.6194,3.693112644,4.4208,1.2894,4.605,-0.78,-0.67,1.028250942
02/08/2019 01:00,5.22896,1.32678,5.394661051,4.54896,1.32678,4.7385,0.68,0,0.68,3.86896,0.65678,3.924310315,4.54896,1.32678,4.7385,-0.68,-0.67,0.954620343
02/08/2019 01:30,5.312,1.351,5.481108008,4.632,1.351,4.825,0.68,0,0.68,3.952,1.351,4.17654223,4.632,1.351,4.825,-0.68,0,0.68
02/08/2019 02:00,5.2544,1.3342,5.421144621,4.5744,1.3342,4.765,0.68,0,0.68,3.8944,1.3342,4.116605519,4.5744,1.3342,4.765,-0.68,0,0.68
02/08/2019 02:30,5.408,0.709,5.454277679,4.728,1.379,4.925,0.68,-0.67,0.954620343,4.048,0.709,4.109621029,4.728,1.379,4.925,-0.68,-0.67,0.954620343
02/08/2019 03:00,4.63824,0.68282,4.688231378,4.63824,1.35282,4.8315,0,-0.67,0.67,4.63824,0.68282,4.688231378,4.63824,1.35282,4.8315,0,-0.67,0.67
02/08/2019 03:30,4.80096,0.73028,4.856184284,4.80096,1.40028,5.001,0,-0.67,0.67,4.80096,0.73028,4.856184284,4.80096,1.40028,5.001,0,-0.67,0.67
02/08/2019 04:00,5.16528,0.83654,5.232582216,5.16528,1.50654,5.3805,0,-0.67,0.67,5.16528,0.83654,5.232582216,5.16528,1.50654,5.3805,0,-0.67,0.67
02/08/2019 04:30,5.58368,0.76024,5.635197175,4.90368,1.43024,5.108,0.68,-0.67,0.954620343,4.22368,0.76024,4.291554217,4.90368,1.43024,5.108,-0.68,-0.67,0.954620343
02/08/2019 05:00,4.87488,0.75184,4.932516437,4.87488,1.42184,5.078,0,-0.67,0.67,4.87488,0.75184,4.932516437,4.87488,1.42184,5.078,0,-0.67,0.67
02/08/2019 05:30,5.68448,0.78964,5.739063007,5.00448,1.45964,5.213,0.68,-0.67,0.954620343,4.32448,0.78964,4.395982097,5.00448,1.45964,5.213,-0.68,-0.67,0.954620343
02/08/2019 06:00,5.89904,0.85222,5.960281189,5.21904,1.52222,5.4365,0.68,-0.67,0.954620343,4.53904,0.90222,4.627838054,5.21904,1.52222,5.4365,-0.68,-0.62,0.920217366
02/08/2019 06:30,5.96096,1.47028,6.139606453,5.04096,1.47028,5.251,0.92,0,0.92,4.13096,1.47028,4.384809437,5.04096,1.47028,5.251,-0.91,0,0.91
02/08/2019 07:00,5.97224,-0.10018,5.973080164,4.90224,1.42982,5.1065,1.07,-1.53,1.867029727,3.77224,2.48982,4.519844936,4.90224,1.42982,5.1065,-1.13,1.06,1.549354704
02/08/2019 07:30,6.51984,1.49912,6.689968191,5.13984,1.49912,5.354,1.38,0,1.38,3.74984,1.49912,4.038398296,5.13984,1.49912,5.354,-1.39,0,1.39
02/08/2019 08:00,6.3224,1.2782,6.450312938,4.3824,1.2782,4.565,1.94,0,1.94,2.4424,1.2782,2.756648871,4.3824,1.2782,4.565,-1.94,0,1.94
02/08/2019 08:30,4.8232,0.5551,4.855038028,1.9032,0.5551,1.9825,2.92,0,2.92,-1.0268,0.5551,1.167242156,1.9032,0.5551,1.9825,-2.93,0,2.93
02/08/2019 09:00,4.46944,0.34692,4.482883826,1.18944,0.34692,1.239,3.28,0,3.28,-2.09056,0.34692,2.119149499,1.18944,0.34692,1.239,-3.28,0,3.28
02/08/2019 09:30,4.6264,0.3927,4.643036749,1.3464,0.3927,1.4025,3.28,0,3.28,-1.9336,0.3927,1.973074314,1.3464,0.3927,1.4025,-3.28,0,3.28
02/08/2019 10:00,4.63952,0.36736,4.654041169,1.25952,0.36736,1.312,3.38,0,3.38,-2.14048,0.36736,2.171775311,1.25952,0.36736,1.312,-3.4,0,3.4
02/08/2019 10:30,5.2444,0.6692,5.286923491,2.2944,0.6692,2.39,2.95,0,2.95,-0.6456,0.6692,0.929853752,2.2944,0.6692,2.39,-2.94,0,2.94
02/08/2019 11:00,4.99288,0.59584,5.028307469,2.04288,0.59584,2.128,2.95,0,2.95,-0.89712,0.59584,1.076963138,2.04288,0.59584,2.128,-2.94,0,2.94
02/08/2019 11:30,5.27744,0.79842,5.337494492,2.73744,0.79842,2.8515,2.54,0,2.54,0.18744,0.79842,0.820126972,2.73744,0.79842,2.8515,-2.55,0,2.55
02/08/2019 12:00,6.89888,1.51634,7.063556629,5.19888,1.51634,5.4155,1.7,0,1.7,3.51888,1.51634,3.831684153,5.19888,1.51634,5.4155,-1.68,0,1.68
02/08/2019 12:30,7.17704,1.62372,7.358421692,5.56704,1.62372,5.799,1.61,0,1.61,3.97704,1.62372,4.295732045,5.56704,1.62372,5.799,-1.59,0,1.59
02/08/2019 13:00,7.51944,1.76442,7.723675022,6.04944,1.76442,6.3015,1.47,0,1.47,4.58944,1.76442,4.916923576,6.04944,1.76442,6.3015,-1.46,0,1.46
02/08/2019 13:30,7.35192,1.80306,7.56979214,6.18192,1.80306,6.4395,1.17,0,1.17,5.01192,1.80306,5.326384088,6.18192,1.80306,6.4395,-1.17,0,1.17
02/08/2019 14:00,7.3064,1.8452,7.535797503,6.3264,1.8452,6.59,0.98,0,0.98,5.3564,1.8452,5.665314113,6.3264,1.8452,6.59,-0.97,0,0.97
02/08/2019 14:30,7.098,1.7465,7.309710408,5.988,1.7465,6.2375,1.11,0,1.11,4.898,1.7465,5.200064062,5.988,1.7465,6.2375,-1.09,0,1.09
02/08/2019 15:00,7.02912,1.70016,7.231809732,5.82912,1.70016,6.072,1.2,0,1.2,4.63912,1.70016,4.940847943,5.82912,1.70016,6.072,-1.19,0,1.19
02/08/2019 15:30,6.5984,1.3937,6.743981187,4.7784,1.3937,4.9775,1.82,0,1.82,2.9684,1.3937,3.279298439,4.7784,1.3937,4.9775,-1.81,0,1.81
02/08/2019 16:00,7.28592,1.65256,7.470982854,5.66592,1.65256,5.902,1.62,0,1.62,4.05592,1.65256,4.37966227,5.66592,1.65256,5.902,-1.61,0,1.61
02/08/2019 16:30,7.62256,1.79158,7.830273293,6.14256,1.79158,6.3985,1.48,0,1.48,4.65256,1.79158,4.98558657,6.14256,1.79158,6.3985,-1.49,0,1.49
02/08/2019 17:00,7.27504,1.69022,7.468805169,5.79504,1.69022,6.0365,1.48,0,1.48,4.30504,1.69022,4.624955465,5.79504,1.69022,6.0365,-1.49,0,1.49
02/08/2019 17:30,7.14592,1.65256,7.334516153,5.66592,1.65256,5.902,1.48,0,1.48,4.17592,1.65256,4.491020196,5.66592,1.65256,5.902,-1.49,0,1.49
02/08/2019 18:00,7.05112,1.58116,7.226227245,5.42112,1.58116,5.647,1.63,0,1.63,3.81112,1.58116,4.126100168,5.42112,1.58116,5.647,-1.61,0,1.61
02/08/2019 18:30,6.57296,1.36878,6.713967668,4.69296,1.36878,4.8885,1.88,0,1.88,2.83296,1.36878,3.146302759,4.69296,1.36878,4.8885,-1.86,0,1.86
02/08/2019 19:00,6.8192,1.4406,6.969707096,4.9392,1.4406,5.145,1.88,0,1.88,3.1692,1.4406,3.481257962,4.9392,1.4406,5.145,-1.77,0,1.77
02/08/2019 19:30,6.8216,1.4763,6.979519199,5.0616,1.4763,5.2725,1.76,0,1.76,3.3816,1.4763,3.689807617,5.0616,1.4763,5.2725,-1.68,0,1.68
02/08/2019 20:00,6.54656,1.39608,6.6937648,4.78656,1.39608,4.986,1.76,0,1.76,3.10656,1.39608,3.405841218,4.78656,1.39608,4.986,-1.68,0,1.68
02/08/2019 20:30,6.2312,1.2866,6.362640411,4.4112,1.2866,4.595,1.82,0,1.82,2.6312,1.2866,2.928916694,4.4112,1.2866,4.595,-1.78,0,1.78
02/08/2019 21:00,6.61304,1.47672,6.775913223,5.06304,1.47672,5.274,1.55,0,1.55,3.50304,1.47672,3.801577462,5.06304,1.47672,5.274,-1.56,0,1.56
02/08/2019 21:30,6.50648,1.44564,6.665144935,4.95648,1.44564,5.163,1.55,0,1.55,3.39648,1.44564,3.691334637,4.95648,1.44564,5.163,-1.56,0,1.56
02/08/2019 22:00,6.63888,1.53384,6.81376495,5.25888,1.53384,5.478,1.38,0,1.38,3.86888,1.53384,4.161838248,5.25888,1.53384,5.478,-1.39,0,1.39
02/08/2019 22:30,6.37,0.745,6.413417576,5.16,1.505,5.375,1.21,-0.76,1.428880681,3.94,0.955,4.054087444,5.16,1.505,5.375,-1.22,-0.55,1.33824512
02/08/2019 23:00,6.34992,1.55456,6.537441457,5.32992,1.55456,5.552,1.02,0,1.02,4.34992,1.55456,4.619357185,5.32992,1.55456,5.552,-0.98,0,0.98
02/08/2019 23:30,6.05464,1.50052,6.237806169,5.14464,1.50052,5.359,0.91,0,0.91,4.25464,1.50052,4.511487759,5.14464,1.50052,5.359,-0.89,0,0.89
03/08/2019 00:00,5.94704,0.86622,6.009793828,5.26704,1.53622,5.4865,0.68,-0.67,0.954620343,4.58704,0.86622,4.668112365,5.26704,1.53622,5.4865,-0.68,-0.67,0.954620343
03/08/2019 00:30,5.72384,0.80112,5.779631269,5.04384,1.47112,5.254,0.68,-0.67,0.954620343,4.36384,0.80112,4.436766029,5.04384,1.47112,5.254,-0.68,-0.67,0.954620343
03/08/2019 01:00,5.08608,0.81344,5.150717853,5.08608,1.48344,5.298,0,-0.67,0.67,5.08608,0.81344,5.150717853,5.08608,1.48344,5.298,0,-0.67,0.67
03/08/2019 01:30,4.77936,0.72398,4.833883434,4.77936,1.39398,4.9785,0,-0.67,0.67,4.77936,0.65398,4.82389592,4.77936,1.39398,4.9785,0,-0.74,0.74
03/08/2019 02:00,5.43968,0.71824,5.486892308,4.75968,1.38824,4.958,0.68,-0.67,0.954620343,4.07968,0.64824,4.130859959,4.75968,1.38824,4.958,-0.68,-0.74,1.004987562
03/08/2019 02:30,4.58112,0.66616,4.6293012,4.58112,1.33616,4.772,0,-0.67,0.67,3.90112,0.66616,3.957588458,4.58112,1.33616,4.772,-0.68,-0.67,0.954620343
03/08/2019 03:00,4.7592,0.7181,4.813070979,4.7592,1.3881,4.9575,0,-0.67,0.67,4.7592,0.7181,4.813070979,4.7592,1.3881,4.9575,0,-0.67,0.67
03/08/2019 03:30,4.73232,1.38026,4.9295,4.73232,1.38026,4.9295,0,0,0,4.73232,1.38026,4.9295,4.73232,1.38026,4.9295,0,0,0
03/08/2019 04:00,4.73328,1.38054,4.9305,4.73328,1.38054,4.9305,0,0,0,4.73328,0.71054,4.786314516,4.73328,1.38054,4.9305,0,-0.67,0.67
03/08/2019 04:30,5.09024,0.61632,5.127415879,4.41024,1.28632,4.594,0.68,-0.67,0.954620343,3.73024,0.61632,3.780812188,4.41024,1.28632,4.594,-0.68,-0.67,0.954620343
03/08/2019 05:00,4.59024,0.66882,4.638709244,4.59024,1.33882,4.7815,0,-0.67,0.67,4.59024,0.66882,4.638709244,4.59024,1.33882,4.7815,0,-0.67,0.67
03/08/2019 05:30,4.60272,0.67246,4.651584015,4.60272,1.34246,4.7945,0,-0.67,0.67,4.60272,0.67246,4.651584015,4.60272,1.34246,4.7945,0,-0.67,0.67
03/08/2019 06:00,4.74432,0.71376,4.797710454,4.74432,1.38376,4.942,0,-0.67,0.67,4.74432,0.71376,4.797710454,4.74432,1.38376,4.942,0,-0.67,0.67
03/08/2019 06:30,4.84752,0.74386,4.904261193,4.84752,1.41386,5.0495,0,-0.67,0.67,4.84752,0.74386,4.904261193,4.84752,1.41386,5.0495,0,-0.67,0.67
03/08/2019 07:00,5.6264,0.6227,5.660753682,4.9464,1.4427,5.1525,0.68,-0.82,1.065269919,4.2564,0.6127,4.300272346,4.9464,1.4427,5.1525,-0.69,-0.83,1.079351657
03/08/2019 07:30,5.69408,0.64244,5.730207344,5.01408,1.46244,5.223,0.68,-0.82,1.065269919,4.32408,0.69244,4.379171269,5.01408,1.46244,5.223,-0.69,-0.77,1.033924562
03/08/2019 08:00,6.02984,1.49912,6.213399327,5.13984,1.49912,5.354,0.89,0,0.89,4.26984,1.49912,4.525361245,5.13984,1.49912,5.354,-0.87,0,0.87
03/08/2019 08:30,6.10992,0.79706,6.161690275,5.02992,1.46706,5.2395,1.08,-0.67,1.270944531,3.95992,0.79706,4.039340423,5.02992,1.46706,5.2395,-1.07,-0.67,1.26245792
03/08/2019 09:00,6.38592,0.87756,6.445935603,5.30592,1.54756,5.527,1.08,-0.67,1.270944531,4.23592,0.87756,4.32586752,5.30592,1.54756,5.527,-1.07,-0.67,1.26245792
03/08/2019 09:30,6.4152,0.8686,6.473735938,5.2752,1.5386,5.495,1.14,-0.67,1.322308587,4.1352,0.8686,4.225440214,5.2752,1.5386,5.495,-1.14,-0.67,1.322308587
03/08/2019 10:00,6.6516,1.9938,6.943991719,5.6016,1.6338,5.835,1.05,0.36,1.11,4.6016,0.2238,4.607039071,5.6016,1.6338,5.835,-1,-1.41,1.72861216
03/08/2019 10:30,6.81656,1.76358,7.041001679,6.04656,1.76358,6.2985,0.77,0,0.77,5.28656,1.09358,5.398484403,6.04656,1.76358,6.2985,-0.76,-0.67,1.013163363
03/08/2019 11:00,6.77664,1.09652,6.864780098,6.05664,1.76652,6.309,0.72,-0.67,0.983514108,5.29664,1.09652,5.408951044,6.05664,1.76652,6.309,-0.76,-0.67,1.013163363
03/08/2019 11:30,6.6768,1.0674,6.761582729,5.9568,1.7374,6.205,0.72,-0.67,0.983514108,5.2768,1.0674,5.383675417,5.9568,1.7374,6.205,-0.68,-0.67,0.954620343
03/08/2019 12:00,7.09344,1.18892,7.192386377,6.37344,1.85892,6.639,0.72,-0.67,0.983514108,5.69344,1.18892,5.816252213,6.37344,1.85892,6.639,-0.68,-0.67,0.954620343
03/08/2019 12:30,6.62352,1.05186,6.706521203,5.90352,1.72186,6.1495,0.72,-0.67,0.983514108,5.22352,1.05186,5.328374109,5.90352,1.72186,6.1495,-0.68,-0.67,0.954620343
03/08/2019 13:00,6.73872,1.08546,6.825582074,6.01872,1.75546,6.2695,0.72,-0.67,0.983514108,5.33872,1.08546,5.447949582,6.01872,1.75546,6.2695,-0.68,-0.67,0.954620343
03/08/2019 13:30,6.4296,0.9953,6.506180004,5.7096,1.6653,5.9475,0.72,-0.67,0.983514108,4.9696,0.9953,5.068288296,5.7096,1.6653,5.9475,-0.74,-0.67,0.998248466
03/08/2019 14:00,6.37576,0.92418,6.442392743,5.46576,1.59418,5.6935,0.91,-0.67,1.130044247,4.57576,0.92418,4.668156836,5.46576,1.59418,5.6935,-0.89,-0.67,1.114001795
03/08/2019 14:30,6.16336,1.50598,6.344681414,5.16336,1.50598,5.3785,1,0,1,4.16336,1.50598,4.4273629,5.16336,1.50598,5.3785,-1,0,1
03/08/2019 15:00,6.26696,1.60328,6.468793891,5.49696,1.60328,5.726,0.77,0,0.77,4.72696,1.60328,4.991458464,5.49696,1.60328,5.726,-0.77,0,0.77
03/08/2019 15:30,6.42744,1.67342,6.641710582,5.73744,1.67342,5.9765,0.69,0,0.69,5.04744,1.67342,5.31761084,5.73744,1.67342,5.9765,-0.69,0,0.69
03/08/2019 16:00,6.22088,1.58984,6.420820758,5.45088,1.58984,5.678,0.77,0,0.77,4.68088,1.58984,4.943503697,5.45088,1.58984,5.678,-0.77,0,0.77
03/08/2019 16:30,6.31152,1.57836,6.505882338,5.41152,1.57836,5.637,0.9,0,0.9,4.53152,1.57836,4.798530379,5.41152,1.57836,5.637,-0.88,0,0.88
03/08/2019 17:00,6.3204,1.5547,6.50880544,5.3304,1.5547,5.5525,0.99,0,0.99,4.3504,1.5547,4.619856302,5.3304,1.5547,5.5525,-0.98,0,0.98
03/08/2019 17:30,6.49912,1.54266,6.679697647,5.28912,1.54266,5.5095,1.21,0,1.21,4.07912,1.54266,4.361080124,5.28912,1.54266,5.5095,-1.21,0,1.21
03/08/2019 18:00,6.37464,1.41302,6.529369085,4.84464,1.41302,5.0465,1.53,0,1.53,3.30464,1.41302,3.594060524,4.84464,1.41302,5.0465,-1.54,0,1.54
03/08/2019 18:30,6.52488,1.45684,6.685539754,4.99488,1.45684,5.203,1.53,0,1.53,3.45488,1.45684,3.74947711,4.99488,1.45684,5.203,-1.54,0,1.54
03/08/2019 19:00,6.40336,1.40098,6.554827553,4.80336,1.40098,5.0035,1.6,0,1.6,3.19336,1.40098,3.487161174,4.80336,1.40098,5.0035,-1.61,0,1.61
03/08/2019 19:30,6.17616,1.29388,6.310235954,4.43616,1.29388,4.621,1.74,0,1.74,2.76616,1.29388,3.053811815,4.43616,1.29388,4.621,-1.67,0,1.67
03/08/2019 20:00,6.15744,1.28842,6.290794342,4.41744,1.28842,4.6015,1.74,0,1.74,2.74744,1.28842,3.034543236,4.41744,1.28842,4.6015,-1.67,0,1.67
03/08/2019 20:30,5.85216,1.19938,5.973800218,4.11216,1.19938,4.2835,1.74,0,1.74,2.44216,1.19938,2.72078258,4.11216,1.19938,4.2835,-1.67,0,1.67
03/08/2019 21:00,5.87904,1.25972,6.012487489,4.31904,1.25972,4.499,1.56,0,1.56,2.73904,1.25972,3.01483575,4.31904,1.25972,4.499,-1.58,0,1.58
03/08/2019 21:30,5.78832,1.19826,5.9110469,4.10832,1.19826,4.2795,1.68,0,1.68,2.42832,1.19826,2.707870944,4.10832,1.19826,4.2795,-1.68,0,1.68
03/08/2019 22:00,5.81096,1.26028,5.946054305,4.32096,1.26028,4.501,1.49,0,1.49,2.82096,1.26028,3.089679757,4.32096,1.26028,4.501,-1.5,0,1.5
03/08/2019 22:30,5.59672,1.24446,5.733406967,4.26672,1.24446,4.4445,1.33,0,1.33,2.93672,1.24446,3.189514861,4.26672,1.24446,4.4445,-1.33,0,1.33
03/08/2019 23:00,5.29856,0.48458,5.3206725,4.19856,1.22458,4.3735,1.1,-0.74,1.325745074,3.08856,0.64458,3.155104792,4.19856,1.22458,4.3735,-1.11,-0.58,1.2523977
03/08/2019 23:30,5.30096,0.43028,5.318394288,4.32096,1.26028,4.501,0.98,-0.83,1.284250754,3.40096,0.42028,3.426830051,4.32096,1.26028,4.501,-0.92,-0.84,1.24579292
04/08/2019 00:00,5.10008,0.57544,5.132440667,4.27008,1.24544,4.448,0.83,-0.67,1.066677083,3.44008,0.57544,3.487876374,4.27008,1.24544,4.448,-0.83,-0.67,1.066677083
04/08/2019 00:30,4.99872,0.57796,5.032021403,4.27872,1.24796,4.457,0.72,-0.67,0.983514108,3.54872,0.57796,3.595476519,4.27872,1.24796,4.457,-0.73,-0.67,0.990858214
04/08/2019 01:00,4.81824,1.40532,5.019,4.81824,1.40532,5.019,0,0,0,4.13824,1.40532,4.370349483,4.81824,1.40532,5.019,-0.68,0,0.68
04/08/2019 01:30,4.64304,1.35422,4.8365,4.64304,1.35422,4.8365,0,0,0,4.64304,1.35422,4.8365,4.64304,1.35422,4.8365,0,0,0
04/08/2019 02:00,4.67712,1.36416,4.872,4.67712,1.36416,4.872,0,0,0,4.67712,1.36416,4.872,4.67712,1.36416,4.872,0,0,0
04/08/2019 02:30,4.91472,0.66346,4.959299532,4.91472,1.43346,5.1195,0,-0.77,0.77,4.91472,0.89346,4.99527211,4.91472,1.43346,5.1195,0,-0.54,0.54
04/08/2019 03:00,5.2056,0.8483,5.274266229,5.2056,1.5183,5.4225,0,-0.67,0.67,5.2056,0.8483,5.274266229,5.2056,1.5183,5.4225,0,-0.67,0.67
04/08/2019 03:30,5.14992,0.83206,5.216703926,5.14992,1.50206,5.3645,0,-0.67,0.67,5.14992,0.83206,5.216703926,5.14992,1.50206,5.3645,0,-0.67,0.67
04/08/2019 04:00,5.1792,0.8406,5.246972556,5.1792,1.5106,5.395,0,-0.67,0.67,5.1792,0.8406,5.246972556,5.1792,1.5106,5.395,0,-0.67,0.67
04/08/2019 04:30,4.80192,0.73056,4.857175476,4.80192,1.40056,5.002,0,-0.67,0.67,4.80192,0.73056,4.857175476,4.80192,1.40056,5.002,0,-0.67,0.67
04/08/2019 05:00,5.26464,0.86552,5.335312474,5.26464,1.53552,5.484,0,-0.67,0.67,5.26464,0.86552,5.335312474,5.26464,1.53552,5.484,0,-0.67,0.67
04/08/2019 05:30,5.064,0.807,5.127898692,5.064,1.477,5.275,0,-0.67,0.67,5.064,0.807,5.127898692,5.064,1.477,5.275,0,-0.67,0.67
04/08/2019 06:00,5.42112,0.91116,5.497158775,5.42112,1.58116,5.647,0,-0.67,0.67,5.42112,0.91116,5.497158775,5.42112,1.58116,5.647,0,-0.67,0.67
04/08/2019 06:30,5.02656,0.79608,5.089209054,5.02656,1.46608,5.236,0,-0.67,0.67,5.02656,0.79608,5.089209054,5.02656,1.46608,5.236,0,-0.67,0.67
04/08/2019 07:00,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0,0,0,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0,0,0
04/08/2019 07:30,5.1624,0.8357,5.22960498,5.1624,1.5057,5.3775,0,-0.67,0.67,5.1624,0.8357,5.22960498,5.1624,1.5057,5.3775,0,-0.67,0.67
04/08/2019 08:00,5.85104,0.83822,5.910776755,5.17104,1.50822,5.3865,0.68,-0.67,0.954620343,4.49104,0.83822,4.568594209,5.17104,1.50822,5.3865,-0.68,-0.67,0.954620343
04/08/2019 08:30,5.9936,0.6898,6.033163764,5.3136,1.5498,5.535,0.68,-0.86,1.096357606,4.6336,0.7798,4.698759092,5.3136,1.5498,5.535,-0.68,-0.77,1.027277957
04/08/2019 09:00,6.31272,1.62246,6.517883878,5.56272,1.62246,5.7945,0.75,0,0.75,4.81272,1.62246,5.078843397,5.56272,1.62246,5.7945,-0.75,0,0.75
04/08/2019 09:30,6.8028,1.7829,7.032554319,6.1128,1.7829,6.3675,0.69,0,0.69,5.4228,1.7829,5.708370367,6.1128,1.7829,6.3675,-0.69,0,0.69
04/08/2019 10:00,6.98088,1.83484,7.217986104,6.29088,1.83484,6.553,0.69,0,0.69,5.60088,1.16484,5.720726265,6.29088,1.83484,6.553,-0.69,-0.67,0.961769203
04/08/2019 10:30,6.80616,1.06138,6.888420824,5.93616,1.73138,6.1835,0.87,-0.67,1.09808925,5.06616,1.06138,5.176147665,5.93616,1.73138,6.1835,-0.87,-0.67,1.09808925
04/08/2019 11:00,6.67512,1.02316,6.753079549,5.80512,1.69316,6.047,0.87,-0.67,1.09808925,4.93512,1.02316,5.040066051,5.80512,1.69316,6.047,-0.87,-0.67,1.09808925
04/08/2019 11:30,6.70152,1.03086,6.78034237,5.83152,1.70086,6.0745,0.87,-0.67,1.09808925,4.96152,1.03086,5.067479951,5.83152,1.70086,6.0745,-0.87,-0.67,1.09808925
04/08/2019 12:00,7.2252,1.8536,7.459178775,6.3552,1.8536,6.62,0.87,0,0.87,5.4852,1.8536,5.78992677,6.3552,1.8536,6.62,-0.87,0,0.87
04/08/2019 12:30,7.29,1.2025,7.388511775,6.42,1.8725,6.6875,0.87,-0.67,1.09808925,5.55,1.2025,5.678776827,6.42,1.8725,6.6875,-0.87,-0.67,1.09808925
04/08/2019 13:00,7.65448,2.01964,7.916439212,6.92448,2.01964,7.213,0.73,0,0.73,6.19448,1.34964,6.339803672,6.92448,2.01964,7.213,-0.73,-0.67,0.990858214
04/08/2019 13:30,8.14792,2.14606,8.425804048,7.35792,2.14606,7.6645,0.79,0,0.79,6.57792,2.14606,6.919147711,7.35792,2.14606,7.6645,-0.78,0,0.78
04/08/2019 14:00,8.20128,2.39204,8.543,8.20128,2.39204,8.543,0,0,0,8.20128,2.39204,8.543,8.20128,2.39204,8.543,0,0,0
04/08/2019 14:30,7.93728,2.31504,8.268,7.93728,2.31504,8.268,0,0,0,7.93728,2.31504,8.268,7.93728,2.31504,8.268,0,0,0
04/08/2019 15:00,8.41008,2.45294,8.7605,8.41008,2.45294,8.7605,0,0,0,8.41008,2.45294,8.7605,8.41008,2.45294,8.7605,0,0,0
04/08/2019 15:30,8.84048,2.38014,9.155280064,8.16048,2.38014,8.5005,0.68,0,0.68,7.48048,2.38014,7.850009392,8.16048,2.38014,8.5005,-0.68,0,0.68
04/08/2019 16:00,7.79928,2.05604,8.065734251,7.04928,2.05604,7.343,0.75,0,0.75,6.29928,2.05604,6.626328471,7.04928,2.05604,7.343,-0.75,0,0.75
04/08/2019 16:30,7.87128,2.07704,8.14070906,7.12128,2.07704,7.418,0.75,0,0.75,6.37128,2.07704,6.701291219,7.12128,2.07704,7.418,-0.75,0,0.75
04/08/2019 17:00,7.098,0.219,7.101377683,5.928,1.729,6.175,1.17,-1.51,1.910235588,4.738,2.739,5.472729209,5.928,1.729,6.175,-1.19,1.01,1.560833111
04/08/2019 17:30,7.21632,1.66726,7.40641818,5.71632,1.66726,5.9545,1.5,0,1.5,4.20632,1.66726,4.5246971,5.71632,1.66726,5.9545,-1.51,0,1.51
04/08/2019 18:00,7.52352,1.75686,7.725924556,6.02352,1.75686,6.2745,1.5,0,1.5,4.51352,1.75686,4.843389294,6.02352,1.75686,6.2745,-1.51,0,1.51
04/08/2019 18:30,8.02488,1.87684,8.241433577,6.43488,1.87684,6.703,1.59,0,1.59,4.85488,1.87684,5.205034889,6.43488,1.87684,6.703,-1.58,0,1.58
04/08/2019 19:00,6.94768,1.50724,7.109291793,5.16768,1.50724,5.383,1.78,0,1.78,3.40768,1.50724,3.726131425,5.16768,1.50724,5.383,-1.76,0,1.76
04/08/2019 19:30,7.01616,1.60888,7.198263402,5.51616,1.60888,5.746,1.5,0,1.5,4.01616,1.60888,4.32643456,5.51616,1.60888,5.746,-1.5,0,1.5
04/08/2019 20:00,6.78464,1.57052,6.964041427,5.38464,1.57052,5.609,1.4,0,1.4,3.98464,1.57052,4.282976652,5.38464,1.57052,5.609,-1.4,0,1.4
04/08/2019 20:30,6.76496,1.59978,6.951545141,5.48496,1.59978,5.7135,1.28,0,1.28,4.20496,1.59978,4.498998183,5.48496,1.59978,5.7135,-1.28,0,1.28
04/08/2019 21:00,6.66024,1.61882,6.854150206,5.55024,1.61882,5.7815,1.11,0,1.11,4.44024,1.61882,4.726130494,5.55024,1.61882,5.7815,-1.11,0,1.11
04/08/2019 21:30,6.48576,1.52418,6.662447557,5.22576,1.52418,5.4435,1.26,0,1.26,3.95576,1.52418,4.239240716,5.22576,1.52418,5.4435,-1.27,0,1.27
04/08/2019 22:00,6.97688,1.77534,7.199214308,6.08688,1.77534,6.3405,0.89,0,0.89,5.19688,1.77534,5.4917569,6.08688,1.77534,6.3405,-0.89,0,0.89
04/08/2019 22:30,6.7984,1.7612,7.022824788,6.0384,1.7612,6.29,0.76,0,0.76,5.2684,1.7612,5.554985509,6.0384,1.7612,6.29,-0.77,0,0.77
04/08/2019 23:00,6.44288,1.68084,6.658522794,5.76288,1.68084,6.003,0.68,0,0.68,5.07288,1.68084,5.344093431,5.76288,1.68084,6.003,-0.69,0,0.69
04/08/2019 23:30,6.38304,1.86172,6.649,6.38304,1.86172,6.649,0,0,0,6.38304,1.86172,6.649,6.38304,1.86172,6.649,0,0,0
05/08/2019 00:00,6.59136,1.92248,6.866,6.59136,1.92248,6.866,0,0,0,6.59136,1.92248,6.866,6.59136,1.92248,6.866,0,0,0
05/08/2019 00:30,6.50928,1.89854,6.7805,6.50928,1.89854,6.7805,0,0,0,6.50928,1.89854,6.7805,6.50928,1.89854,6.7805,0,0,0
05/08/2019 01:00,5.48928,0.89104,5.561128231,5.48928,1.60104,5.718,0,-0.71,0.71,5.48928,0.99104,5.57802431,5.48928,1.60104,5.718,0,-0.61,0.61
05/08/2019 01:30,5.40336,1.57598,5.6285,5.40336,1.57598,5.6285,0,0,0,5.40336,1.57598,5.6285,5.40336,1.57598,5.6285,0,0,0
05/08/2019 02:00,5.48736,1.60048,5.716,5.48736,1.60048,5.716,0,0,0,5.48736,1.60048,5.716,5.48736,1.60048,5.716,0,0,0
05/08/2019 02:30,5.42784,1.58312,5.654,5.42784,1.58312,5.654,0,0,0,5.42784,1.58312,5.654,5.42784,1.58312,5.654,0,0,0
05/08/2019 03:00,5.58624,0.95932,5.668013073,5.58624,1.62932,5.819,0,-0.67,0.67,5.58624,0.95932,5.668013073,5.58624,1.62932,5.819,0,-0.67,0.67
05/08/2019 03:30,5.84208,1.03394,5.93286867,5.84208,1.70394,6.0855,0,-0.67,0.67,5.84208,1.03394,5.93286867,5.84208,1.70394,6.0855,0,-0.67,0.67
05/08/2019 04:00,5.91792,1.05606,6.01140914,5.91792,1.72606,6.1645,0,-0.67,0.67,5.91792,1.05606,6.01140914,5.91792,1.72606,6.1645,0,-0.67,0.67
05/08/2019 04:30,5.3784,0.8387,5.443400063,5.3784,1.5687,5.6025,0,-0.73,0.73,5.3784,0.8087,5.438858543,5.3784,1.5687,5.6025,0,-0.76,0.76
05/08/2019 05:00,5.69328,0.76054,5.743853954,5.69328,1.66054,5.9305,0,-0.9,0.9,5.69328,1.12054,5.802503516,5.69328,1.66054,5.9305,0,-0.54,0.54
05/08/2019 05:30,5.72256,0.99908,5.80911816,5.72256,1.66908,5.961,0,-0.67,0.67,5.72256,0.99908,5.80911816,5.72256,1.66908,5.961,0,-0.67,0.67
05/08/2019 06:00,5.74656,1.00608,5.833965101,5.74656,1.67608,5.986,0,-0.67,0.67,5.74656,1.00608,5.833965101,5.74656,1.67608,5.986,0,-0.67,0.67
05/08/2019 06:30,6.42752,1.67636,6.642529353,5.74752,1.67636,5.987,0.68,0,0.68,5.06752,1.67636,5.337597006,5.74752,1.67636,5.987,-0.68,0,0.68
05/08/2019 07:00,6.48792,1.65606,6.695942103,5.67792,1.65606,5.9145,0.81,0,0.81,4.86792,1.65606,5.141904302,5.67792,1.65606,5.9145,-0.81,0,0.81
05/08/2019 07:30,6.93024,1.72382,7.141413155,5.91024,1.72382,6.1565,1.02,0,1.02,4.89024,1.72382,5.18517142,5.91024,1.72382,6.1565,-1.02,0,1.02
05/08/2019 08:00,7.28184,1.76512,7.492719293,6.05184,1.76512,6.304,1.23,0,1.23,4.82184,1.76512,5.134762857,6.05184,1.76512,6.304,-1.23,0,1.23
05/08/2019 08:30,7.42648,1.74314,7.628311887,5.97648,1.74314,6.2255,1.45,0,1.45,4.51648,1.74314,4.84119083,5.97648,1.74314,6.2255,-1.46,0,1.46
05/08/2019 09:00,7.78208,1.89644,8.009822333,6.50208,1.89644,6.773,1.28,0,1.28,5.22208,1.89644,5.555772152,6.50208,1.89644,6.773,-1.28,0,1.28
05/08/2019 09:30,7.7144,1.9292,7.951967052,6.6144,1.9292,6.89,1.1,0,1.1,5.5244,1.9292,5.851564577,6.6144,1.9292,6.89,-1.09,0,1.09
05/08/2019 10:00,7.62208,1.94894,7.8673039,6.68208,1.94894,6.9605,0.94,0,0.94,5.75208,1.94894,6.073285062,6.68208,1.94894,6.9605,-0.93,0,0.93
05/08/2019 10:30,8.24368,2.13024,8.514469003,7.30368,2.13024,7.608,0.94,0,0.94,6.37368,2.13024,6.72024696,7.30368,2.13024,7.608,-0.93,0,0.93
05/08/2019 11:00,8.81024,2.33632,9.114752877,8.01024,2.33632,8.344,0.8,0,0.8,7.23024,2.33632,7.598339398,8.01024,2.33632,8.344,-0.78,0,0.78
05/08/2019 11:30,9.19472,2.44846,9.515137006,8.39472,2.44846,8.7445,0.8,0,0.8,7.61472,2.44846,7.998682207,8.39472,2.44846,8.7445,-0.78,0,0.78
05/08/2019 12:00,9.596,2.6005,9.942123327,8.916,2.6005,9.2875,0.68,0,0.68,8.236,2.6005,8.636798959,8.916,2.6005,9.2875,-0.68,0,0.68
05/08/2019 12:30,8.86008,2.36544,9.170404789,8.11008,2.36544,8.448,0.75,0,0.75,7.36008,2.36544,7.730852734,8.11008,2.36544,8.448,-0.75,0,0.75
05/08/2019 13:00,9.58544,2.59742,9.931125347,8.90544,2.59742,9.2765,0.68,0,0.68,8.22544,2.59742,8.625801635,8.90544,2.59742,9.2765,-0.68,0,0.68
05/08/2019 13:30,8.87232,2.58776,9.242,8.87232,2.58776,9.242,0,0,0,8.87232,2.58776,9.242,8.87232,2.58776,9.242,0,0,0
05/08/2019 14:00,8.92288,2.62584,9.301226973,9.00288,2.62584,9.378,-0.08,0,0.08,9.07288,2.62584,9.445220336,9.00288,2.62584,9.378,0.07,0,0.07
05/08/2019 14:30,9.64352,2.61436,9.991614294,8.96352,2.61436,9.337,0.68,0,0.68,8.28352,2.61436,8.686286997,8.96352,2.61436,9.337,-0.68,0,0.68
05/08/2019 15:00,9.01568,2.43124,9.337741365,8.33568,2.43124,8.683,0.68,0,0.68,7.65568,2.43124,8.032456922,8.33568,2.43124,8.683,-0.68,0,0.68
05/08/2019 15:30,9.0504,2.5172,9.393936129,8.6304,2.5172,8.99,0.42,0,0.42,8.2804,2.5172,8.65455487,8.6304,2.5172,8.99,-0.35,0,0.35
05/08/2019 16:00,9.2648,2.5039,9.597188872,8.5848,2.5039,8.9425,0.68,0,0.68,7.9048,2.5039,8.29188629,8.5848,2.5039,8.9425,-0.68,0,0.68
05/08/2019 16:30,9.00064,2.38602,9.311531123,8.18064,2.38602,8.5215,0.82,0,0.82,7.40064,2.38602,7.775767734,8.18064,2.38602,8.5215,-0.78,0,0.78
05/08/2019 17:00,8.68384,2.29362,8.981635143,7.86384,2.29362,8.1915,0.82,0,0.82,7.08384,2.29362,7.445903696,7.86384,2.29362,8.1915,-0.78,0,0.78
05/08/2019 17:30,7.988,2.0265,8.241046429,6.948,2.0265,7.2375,1.04,0,1.04,5.918,2.0265,6.255351809,6.948,2.0265,7.2375,-1.03,0,1.03
05/08/2019 18:00,8.65568,2.22124,8.936145892,7.61568,2.22124,7.933,1.04,0,1.04,6.58568,2.22124,6.950186199,7.61568,2.22124,7.933,-1.03,0,1.03
05/08/2019 18:30,10.06736,2.73798,10.43303752,9.38736,2.73798,9.7785,0.68,0,0.68,8.70736,2.73798,9.127686051,9.38736,2.73798,9.7785,-0.68,0,0.68
05/08/2019 19:00,8.02872,2.07046,8.291390079,7.09872,2.07046,7.3945,0.93,0,0.93,6.18872,2.07046,6.525876175,7.09872,2.07046,7.3945,-0.91,0,0.91
05/08/2019 19:30,7.46776,1.84268,7.69174291,6.31776,1.84268,6.581,1.15,0,1.15,5.18776,1.84268,5.505299574,6.31776,1.84268,6.581,-1.13,0,1.13
05/08/2019 20:00,7.13224,1.74482,7.342563874,5.98224,1.74482,6.2315,1.15,0,1.15,4.85224,1.74482,5.156416377,5.98224,1.74482,6.2315,-1.13,0,1.13
05/08/2019 20:30,7.06984,1.72662,7.277626966,5.91984,1.72662,6.1665,1.15,0,1.15,4.78984,1.72662,5.09154042,5.91984,1.72662,6.1665,-1.13,0,1.13
05/08/2019 21:00,7.72608,2.02594,7.987286463,6.94608,2.02594,7.2355,0.78,0,0.78,6.16608,2.02594,6.490375602,6.94608,2.02594,7.2355,-0.78,0,0.78
05/08/2019 21:30,7.0124,1.7332,7.223415812,5.9424,1.7332,6.19,1.07,0,1.07,4.8824,1.7332,5.180908415,5.9424,1.7332,6.19,-1.06,0,1.06
05/08/2019 22:00,7.00392,0.27906,7.009477145,6.13392,1.78906,6.3895,0.87,-1.51,1.742699056,5.27392,2.79906,5.970675762,6.13392,1.78906,6.3895,-0.86,1.01,1.326536845
05/08/2019 22:30,7.10912,1.87516,7.352265787,6.42912,1.87516,6.697,0.68,0,0.68,5.73912,1.87516,6.037691893,6.42912,1.87516,6.697,-0.69,0,0.69
05/08/2019 23:00,6.73904,1.76722,6.966902228,6.05904,1.76722,6.3115,0.68,0,0.68,5.36904,1.76722,5.652402768,6.05904,1.76722,6.3115,-0.69,0,0.69
05/08/2019 23:30,6.40608,1.86844,6.673,6.40608,1.86844,6.673,0,0,0,6.40608,1.86844,6.673,6.40608,1.86844,6.673,0,0,0
06/08/2019 00:00,6.78768,1.97974,7.0705,6.78768,1.97974,7.0705,0,0,0,6.78768,1.97974,7.0705,6.78768,1.97974,7.0705,0,0,0
06/08/2019 00:30,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0,0,0,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0,0,0
06/08/2019 01:00,6.5424,1.9082,6.815,6.5424,1.9082,6.815,0,0,0,6.5424,1.9082,6.815,6.5424,1.9082,6.815,0,0,0
06/08/2019 01:30,6.17952,1.80236,6.437,6.17952,1.80236,6.437,0,0,0,6.17952,1.80236,6.437,6.17952,1.80236,6.437,0,0,0
06/08/2019 02:00,6.19152,1.80586,6.4495,6.19152,1.80586,6.4495,0,0,0,6.19152,1.80586,6.4495,6.19152,1.80586,6.4495,0,0,0
06/08/2019 02:30,6.37776,1.86018,6.6435,6.37776,1.86018,6.6435,0,0,0,6.37776,1.86018,6.6435,6.37776,1.86018,6.6435,0,0,0
06/08/2019 03:00,6.56016,1.91338,6.8335,6.56016,1.91338,6.8335,0,0,0,6.56016,1.91338,6.8335,6.56016,1.91338,6.8335,0,0,0
06/08/2019 03:30,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0,0,0,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0,0,0
06/08/2019 04:00,5.9376,1.7318,6.185,5.9376,1.7318,6.185,0,0,0,5.9376,1.7318,6.185,5.9376,1.7318,6.185,0,0,0
06/08/2019 04:30,5.64432,1.64626,5.8795,5.64432,1.64626,5.8795,0,0,0,5.64432,1.64626,5.8795,5.64432,1.64626,5.8795,0,0,0
06/08/2019 05:00,6.1392,1.7906,6.395,6.1392,1.7906,6.395,0,0,0,6.1392,1.7906,6.395,6.1392,1.7906,6.395,0,0,0
06/08/2019 05:30,6.35376,1.85318,6.6185,6.35376,1.85318,6.6185,0,0,0,6.35376,1.85318,6.6185,6.35376,1.85318,6.6185,0,0,0
06/08/2019 06:00,6.22512,1.14566,6.32966475,6.22512,1.81566,6.4845,0,-0.67,0.67,6.22512,1.14566,6.32966475,6.22512,1.81566,6.4845,0,-0.67,0.67
06/08/2019 06:30,6.54272,1.03996,6.624854851,5.86272,1.70996,6.107,0.68,-0.67,0.954620343,5.18272,1.03996,5.286029077,5.86272,1.70996,6.107,-0.68,-0.67,0.954620343
06/08/2019 07:00,6.72608,1.76344,6.95340728,6.04608,1.76344,6.298,0.68,0,0.68,5.36608,1.76344,5.648409971,6.04608,1.76344,6.298,-0.68,0,0.68
06/08/2019 07:30,7.29344,1.92892,7.544203033,6.61344,1.92892,6.889,0.68,0,0.68,5.93344,1.92892,6.239105914,6.61344,1.92892,6.889,-0.68,0,0.68
06/08/2019 08:00,7.63808,2.02944,7.903093875,6.95808,2.02944,7.248,0.68,0,0.68,6.27808,2.02944,6.597947802,6.95808,2.02944,7.248,-0.68,0,0.68
06/08/2019 08:30,7.82896,0.63428,7.854611754,7.00896,2.04428,7.301,0.82,-1.41,1.631103921,6.19896,3.21428,6.982743086,7.00896,2.04428,7.301,-0.81,1.17,1.423024947
06/08/2019 09:00,9.44416,2.51538,9.773397293,8.62416,2.51538,8.9835,0.82,0,0.82,7.81416,2.51538,8.209033625,8.62416,2.51538,8.9835,-0.81,0,0.81
06/08/2019 09:30,9.89792,2.68856,10.25656742,9.21792,2.68856,9.602,0.68,0,0.68,8.53792,2.68856,8.951225212,9.21792,2.68856,9.602,-0.68,0,0.68
06/08/2019 10:00,8.91152,2.40086,9.229264188,8.23152,2.40086,8.5745,0.68,0,0.68,7.55152,2.40086,7.923987825,8.23152,2.40086,8.5745,-0.68,0,0.68
06/08/2019 10:30,9.69904,2.60722,10.04335467,8.93904,2.60722,9.3115,0.76,0,0.76,8.18904,2.60722,8.594066107,8.93904,2.60722,9.3115,-0.75,0,0.75
06/08/2019 11:00,9.83712,3.54916,10.45779454,9.83712,2.86916,10.247,0,0.68,0.68,9.83712,3.54916,10.45779454,9.83712,2.86916,10.247,0,0.68,0.68
06/08/2019 11:30,9.71048,3.70764,10.39422995,10.38048,3.02764,10.813,-0.67,0.68,0.954620343,11.05048,3.70764,11.65588704,10.38048,3.02764,10.813,0.67,0.68,0.954620343
06/08/2019 12:00,9.96632,3.78226,10.65987922,10.63632,3.10226,11.0795,-0.67,0.68,0.954620343,11.35632,3.78226,11.96960712,10.63632,3.10226,11.0795,0.72,0.68,0.990353472
06/08/2019 12:30,10.53552,3.75286,11.18396798,10.53552,3.07286,10.9745,0,0.68,0.68,10.53552,3.75286,11.18396798,10.53552,3.07286,10.9745,0,0.68,0.68
06/08/2019 13:00,10.18576,2.76668,10.55481999,9.48576,2.76668,9.881,0.7,0,0.7,8.78576,3.44668,9.437647048,9.48576,2.76668,9.881,-0.7,0.68,0.975909832
06/08/2019 13:30,9.87376,2.67568,10.22987781,9.17376,2.67568,9.556,0.7,0,0.7,8.47376,2.67568,8.886161826,9.17376,2.67568,9.556,-0.7,0,0.7
06/08/2019 14:00,10.2092,2.7181,10.56483943,9.3192,2.7181,9.7075,0.89,0,0.89,8.4392,3.3981,9.097646962,9.3192,2.7181,9.7075,-0.88,0.68,1.112115102
06/08/2019 14:30,7.68384,1.94362,7.925847327,6.66384,1.94362,6.9415,1.02,0,1.02,5.66384,1.94362,5.988049954,6.66384,1.94362,6.9415,-1,0,1
06/08/2019 15:00,7.8404,2.0272,8.098235116,6.9504,2.0272,7.24,0.89,0,0.89,6.0704,2.0272,6.399945,6.9504,2.0272,7.24,-0.88,0,0.88
06/08/2019 15:30,8.40104,2.87072,8.877978734,7.51104,2.19072,7.824,0.89,0.68,1.120044642,6.63104,2.87072,7.225768111,7.51104,2.19072,7.824,-0.88,0.68,1.112115102
06/08/2019 16:00,9.3436,2.8273,9.76199192,9.6936,2.8273,10.0975,-0.35,0,0.35,10.0436,2.8273,10.43396024,9.6936,2.8273,10.0975,0.35,0,0.35
06/08/2019 16:30,9.35864,1.92502,9.554571924,10.02864,2.92502,10.4465,-0.67,-1,1.203702621,10.69864,4.59502,11.64367239,10.02864,2.92502,10.4465,0.67,1.67,1.799388785
06/08/2019 17:00,9.81456,2.86258,10.2235,9.81456,2.86258,10.2235,0,0,0,9.81456,2.86258,10.2235,9.81456,2.86258,10.2235,0,0,0
06/08/2019 17:30,10.12944,2.95442,10.5515,10.12944,2.95442,10.5515,0,0,0,10.12944,2.95442,10.5515,10.12944,2.95442,10.5515,0,0,0
06/08/2019 18:00,10.3112,2.8091,10.68699622,9.6312,2.8091,10.0325,0.68,0,0.68,8.9512,2.8091,9.381632281,9.6312,2.8091,10.0325,-0.68,0,0.68
06/08/2019 18:30,9.30912,2.47016,9.631272273,8.46912,2.47016,8.822,0.84,0,0.84,7.64912,2.47016,8.03807982,8.46912,2.47016,8.822,-0.82,0,0.82
06/08/2019 19:00,8.86944,2.34192,9.173415678,8.02944,2.34192,8.364,0.84,0,0.84,7.20944,2.34192,7.58027799,8.02944,2.34192,8.364,-0.82,0,0.82
06/08/2019 19:30,7.96072,2.02146,8.213364929,6.93072,2.02146,7.2195,1.03,0,1.03,5.91072,2.02146,6.246832113,6.93072,2.02146,7.2195,-1.02,0,1.02
06/08/2019 20:00,7.30856,1.76708,7.519150284,6.05856,1.76708,6.311,1.25,0,1.25,4.79856,1.76708,5.113584829,6.05856,1.76708,6.311,-1.26,0,1.26
06/08/2019 20:30,7.3164,1.8102,7.53701088,6.2064,1.8102,6.465,1.11,0,1.11,5.1064,1.8102,5.417761992,6.2064,1.8102,6.465,-1.1,0,1.1
06/08/2019 21:00,8.27096,2.15278,8.546533862,7.38096,2.15278,7.6885,0.89,0,0.89,6.52096,2.15278,6.8671232,7.38096,2.15278,7.6885,-0.86,0,0.86
06/08/2019 21:30,8.27832,2.17826,8.560105061,7.46832,2.17826,7.7795,0.81,0,0.81,6.65832,2.17826,7.0055722,7.46832,2.17826,7.7795,-0.81,0,0.81
06/08/2019 22:00,8.88776,2.38518,9.20224763,8.17776,2.38518,8.5185,0.71,0,0.71,7.46776,2.38518,7.839421092,8.17776,2.38518,8.5185,-0.71,0,0.71
06/08/2019 22:30,7.70408,2.03994,7.969579904,6.99408,2.03994,7.2855,0.71,0,0.71,6.28408,2.03994,6.606891603,6.99408,2.03994,7.2855,-0.71,0,0.71
06/08/2019 23:00,7.35696,2.14578,7.6635,7.35696,2.14578,7.6635,0,0,0,7.35696,2.14578,7.6635,7.35696,2.14578,7.6635,0,0,0
06/08/2019 23:30,7.07616,3.24388,7.784266041,7.07616,2.06388,7.371,0,1.18,1.18,7.07616,0.55388,7.097804125,7.07616,2.06388,7.371,0,-1.51,1.51
07/08/2019 00:00,7.34352,2.14186,7.6495,7.34352,2.14186,7.6495,0,0,0,7.34352,2.14186,7.6495,7.34352,2.14186,7.6495,0,0,0
07/08/2019 00:30,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0,0,0,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0,0,0
07/08/2019 01:00,6.00048,1.75014,6.2505,6.00048,1.75014,6.2505,0,0,0,6.00048,1.75014,6.2505,6.00048,1.75014,6.2505,0,0,0
07/08/2019 01:30,5.36448,1.56464,5.588,5.36448,1.56464,5.588,0,0,0,5.36448,1.56464,5.588,5.36448,1.56464,5.588,0,0,0
07/08/2019 02:00,5.13792,1.49856,5.352,5.13792,1.49856,5.352,0,0,0,5.13792,1.49856,5.352,5.13792,1.49856,5.352,0,0,0
07/08/2019 02:30,5.36688,1.56534,5.5905,5.36688,1.56534,5.5905,0,0,0,5.36688,1.56534,5.5905,5.36688,1.56534,5.5905,0,0,0
07/08/2019 03:00,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0,0,0,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0,0,0
07/08/2019 03:30,5.94816,1.73488,6.196,5.94816,1.73488,6.196,0,0,0,5.94816,1.73488,6.196,5.94816,1.73488,6.196,0,0,0
07/08/2019 04:00,5.96496,1.73978,6.2135,5.96496,1.73978,6.2135,0,0,0,5.96496,1.73978,6.2135,5.96496,1.73978,6.2135,0,0,0
07/08/2019 04:30,6.06624,1.76932,6.319,6.06624,1.76932,6.319,0,0,0,6.06624,1.76932,6.319,6.06624,1.76932,6.319,0,0,0
07/08/2019 05:00,6.41232,1.87026,6.6795,6.41232,1.87026,6.6795,0,0,0,6.41232,1.87026,6.6795,6.41232,1.87026,6.6795,0,0,0
07/08/2019 05:30,6.86448,2.00214,7.1505,6.86448,2.00214,7.1505,0,0,0,6.86448,2.00214,7.1505,6.86448,2.00214,7.1505,0,0,0
07/08/2019 06:00,7.09584,2.06962,7.3915,7.09584,2.06962,7.3915,0,0,0,7.09584,2.06962,7.3915,7.09584,2.06962,7.3915,0,0,0
07/08/2019 06:30,6.83984,0.12662,6.841011902,6.15984,1.79662,6.4165,0.68,-1.67,1.803136157,5.47984,2.64662,6.085494544,6.15984,1.79662,6.4165,-0.68,0.85,1.08853112
07/08/2019 07:00,6.24416,1.62288,6.451610156,5.56416,1.62288,5.796,0.68,0,0.68,4.88416,1.62288,5.146723074,5.56416,1.62288,5.796,-0.68,0,0.68
07/08/2019 07:30,6.31888,1.55134,6.506527511,5.31888,1.55134,5.5405,1,0,1,4.33888,1.55134,4.607877543,5.31888,1.55134,5.5405,-0.98,0,0.98
07/08/2019 08:00,6.36208,-0.01606,6.36210027,5.12208,1.49394,5.3355,1.24,-1.51,1.953893549,3.87208,2.50394,4.611151597,5.12208,1.49394,5.3355,-1.25,1.01,1.607046981
07/08/2019 08:30,6.52744,2.69592,7.062255844,5.19744,1.51592,5.414,1.33,1.18,1.778004499,3.86744,0.00592,3.867444531,5.19744,1.51592,5.414,-1.33,-1.51,2.012212712
07/08/2019 09:00,7.0704,1.7297,7.27890227,5.9304,1.7297,6.1775,1.14,0,1.14,4.7904,1.7297,5.093112432,5.9304,1.7297,6.1775,-1.14,0,1.14
07/08/2019 09:30,8.02232,2.08026,8.287647426,7.13232,2.08026,7.4295,0.89,0,0.89,6.25232,2.08026,6.589308541,7.13232,2.08026,7.4295,-0.88,0,0.88
07/08/2019 10:00,8.03912,2.08516,8.305139529,7.14912,2.08516,7.447,0.89,0,0.89,6.26912,2.08516,6.606796334,7.14912,2.08516,7.447,-0.88,0,0.88
07/08/2019 10:30,8.39864,2.22502,8.688375444,7.62864,2.22502,7.9465,0.77,0,0.77,6.85864,2.22502,7.21052402,7.62864,2.22502,7.9465,-0.77,0,0.77
07/08/2019 11:00,9.29384,2.48612,9.620616124,8.52384,2.48612,8.879,0.77,0,0.77,7.75384,2.48612,8.142654813,8.52384,2.48612,8.879,-0.77,0,0.77
07/08/2019 11:30,8.95136,2.41248,9.270755395,8.27136,2.41248,8.616,0.68,0,0.68,7.59136,2.41248,7.965475905,8.27136,2.41248,8.616,-0.68,0,0.68
07/08/2019 12:00,8.1604,2.1672,8.443274483,7.4304,2.1672,7.74,0.73,0,0.73,6.7004,2.1672,7.042166996,7.4304,2.1672,7.74,-0.73,0,0.73
07/08/2019 12:30,8.07496,2.10728,8.345394418,7.22496,2.10728,7.526,0.85,0,0.85,6.38496,2.10728,6.723714985,7.22496,2.10728,7.526,-0.84,0,0.84
07/08/2019 13:00,8.02216,3.27188,8.663731863,7.17216,2.09188,7.471,0.85,1.18,1.454269576,6.33216,0.60188,6.360700417,7.17216,2.09188,7.471,-0.84,-1.49,1.710467772
07/08/2019 13:30,8.098,2.114,8.369384685,7.248,2.114,7.55,0.85,0,0.85,6.408,2.114,6.747700349,7.248,2.114,7.55,-0.84,0,0.84
07/08/2019 14:00,9.15816,2.46988,9.485367774,8.46816,2.46988,8.821,0.69,0,0.69,7.76816,2.46988,8.151356758,8.46816,2.46988,8.821,-0.7,0,0.7
07/08/2019 14:30,8.5812,2.7041,8.99717457,9.2712,2.7041,9.6575,-0.69,0,0.69,9.9712,2.7041,10.33135936,9.2712,2.7041,9.6575,0.7,0,0.7
07/08/2019 15:00,9.282,1.6285,9.423775053,9.972,2.9085,10.3875,-0.69,-1.28,1.454132044,10.672,4.2485,11.486572,9.972,2.9085,10.3875,0.7,1.34,1.511820095
07/08/2019 15:30,9.15728,1.30254,9.24945336,8.47728,2.47254,8.8305,0.68,-1.17,1.353255334,7.79728,3.81254,8.67946062,8.47728,2.47254,8.8305,-0.68,1.34,1.502664301
07/08/2019 16:00,9.10368,2.65524,9.483,9.10368,2.65524,9.483,0,0,0,9.10368,2.65524,9.483,9.10368,2.65524,9.483,0,0,0
07/08/2019 16:30,9.32752,2.51636,9.660988407,8.62752,2.51636,8.987,0.7,0,0.7,7.91752,2.51636,8.307778921,8.62752,2.51636,8.987,-0.71,0,0.71
07/08/2019 17:00,9.5224,2.5732,9.863947486,8.8224,2.5732,9.19,0.7,0,0.7,8.1124,2.5732,8.510722179,8.8224,2.5732,9.19,-0.71,0,0.71
07/08/2019 17:30,9.65824,2.61282,10.00541994,8.95824,2.61282,9.3315,0.7,0,0.7,8.24824,2.61282,8.652184201,8.95824,2.61282,9.3315,-0.71,0,0.71
07/08/2019 18:00,10.21792,2.77606,10.58831423,9.51792,2.77606,9.9145,0.7,0,0.7,8.80792,2.77606,9.235040003,9.51792,2.77606,9.9145,-0.71,0,0.71
07/08/2019 18:30,8.87384,2.34612,9.178742583,8.04384,2.34612,8.379,0.83,0,0.83,7.22384,2.34612,7.595271121,8.04384,2.34612,8.379,-0.82,0,0.82
07/08/2019 19:00,8.27984,2.11162,8.544863337,7.23984,2.11162,7.5415,1.04,0,1.04,6.19984,2.11162,6.549576708,7.23984,2.11162,7.5415,-1.04,0,1.04
07/08/2019 19:30,7.71008,1.94544,7.951733798,6.67008,1.94544,6.948,1.04,0,1.04,5.63008,1.94544,5.956722052,6.67008,1.94544,6.948,-1.04,0,1.04
07/08/2019 20:00,7.414,1.827,7.635792362,6.264,1.827,6.525,1.15,0,1.15,5.124,1.827,5.439972886,6.264,1.827,6.525,-1.14,0,1.14
07/08/2019 20:30,6.54344,1.49142,6.711254775,5.11344,1.49142,5.3265,1.43,0,1.43,3.68344,1.49142,3.97392298,5.11344,1.49142,5.3265,-1.43,0,1.43
07/08/2019 21:00,6.59592,1.56506,6.779054023,5.36592,1.56506,5.5895,1.23,0,1.23,4.12592,1.56506,4.41278015,5.36592,1.56506,5.5895,-1.24,0,1.24
07/08/2019 21:30,6.8964,1.6702,7.095766414,5.7264,1.6702,5.965,1.17,0,1.17,4.5564,1.6702,4.852870182,5.7264,1.6702,5.965,-1.17,0,1.17
07/08/2019 22:00,6.48176,0.29718,6.488569076,5.44176,1.58718,5.6685,1.04,-1.29,1.657015389,4.40176,2.59718,5.11085463,5.44176,1.58718,5.6685,-1.04,1.01,1.449724112
07/08/2019 22:30,5.25704,0.42872,5.274492431,3.76704,1.09872,3.924,1.49,-0.67,1.63370744,2.27704,0.42872,2.317048122,3.76704,1.09872,3.924,-1.49,-0.67,1.63370744
07/08/2019 23:00,4.82896,0.34178,4.841039997,3.46896,1.01178,3.6135,1.36,-0.67,1.516080473,2.10896,0.34178,2.136475099,3.46896,1.01178,3.6135,-1.36,-0.67,1.516080473
07/08/2019 23:30,5.23912,0.59266,5.272534898,4.32912,1.26266,4.5095,0.91,-0.67,1.130044247,3.43912,0.59266,3.489812638,4.32912,1.26266,4.5095,-0.89,-0.67,1.114001795
08/08/2019 00:00,5.54576,1.41918,5.724467298,4.86576,1.41918,5.0685,0.68,0,0.68,4.18576,1.41918,4.41980301,4.86576,1.41918,5.0685,-0.68,0,0.68
08/08/2019 00:30,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0,0,0,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0,0,0
08/08/2019 01:00,5.12928,0.82604,5.195368649,5.12928,1.49604,5.343,0,-0.67,0.67,5.12928,0.82604,5.195368649,5.12928,1.49604,5.343,0,-0.67,0.67
08/08/2019 01:30,5.01504,0.79272,5.077305506,5.01504,1.46272,5.224,0,-0.67,0.67,5.01504,0.79272,5.077305506,5.01504,1.46272,5.224,0,-0.67,0.67
08/08/2019 02:00,5.30208,0.87644,5.374030089,5.30208,1.54644,5.523,0,-0.67,0.67,5.30208,0.87644,5.374030089,5.30208,1.54644,5.523,0,-0.67,0.67
08/08/2019 02:30,5.53536,1.61448,5.766,5.53536,1.61448,5.766,0,0,0,5.53536,1.61448,5.766,5.53536,1.61448,5.766,0,0,0
08/08/2019 03:00,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0,0,0,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0,0,0
08/08/2019 03:30,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0,0,0,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0,0,0
08/08/2019 04:00,5.69856,1.66208,5.936,5.69856,1.66208,5.936,0,0,0,5.69856,1.66208,5.936,5.69856,1.66208,5.936,0,0,0
08/08/2019 04:30,5.26416,0.86538,5.334816121,5.26416,1.53538,5.4835,0,-0.67,0.67,5.26416,0.86538,5.334816121,5.26416,1.53538,5.4835,0,-0.67,0.67
08/08/2019 05:00,5.41728,1.58004,5.643,5.41728,1.58004,5.643,0,0,0,5.41728,0.91004,5.49318627,5.41728,1.58004,5.643,0,-0.67,0.67
08/08/2019 05:30,5.65536,0.97948,5.739553798,5.65536,1.64948,5.891,0,-0.67,0.67,5.65536,0.97948,5.739553798,5.65536,1.64948,5.891,0,-0.67,0.67
08/08/2019 06:00,5.76912,0.84266,5.830336307,5.76912,1.68266,6.0095,0,-0.84,0.84,5.76912,1.22266,5.897257248,5.76912,1.68266,6.0095,0,-0.46,0.46
08/08/2019 06:30,6.37136,1.65998,6.584053603,5.69136,1.65998,5.9285,0.68,0,0.68,5.01136,1.65998,5.27913465,5.69136,1.65998,5.9285,-0.68,0,0.68
