Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 07:00,6.6872,1.7521,6.912922555,6.0072,1.7521,6.2575,0.68,0,0.68,5.3272,1.7521,5.607933153,6.0072,1.7521,6.2575,-0.68,0,0.68
08/08/2019 07:30,6.10696,-0.00922,6.10696696,5.07696,1.48078,5.2885,1.03,-1.49,1.811353085,4.05696,2.33078,4.678831035,5.07696,1.48078,5.2885,-1.02,0.85,1.327742445
08/08/2019 08:00,6.33352,1.52936,6.51555198,5.24352,1.52936,5.462,1.09,0,1.09,4.15352,1.52936,4.426134928,5.24352,1.52936,5.462,-1.09,0,1.09
08/08/2019 08:30,6.58888,1.60384,6.781271444,5.49888,1.60384,5.728,1.09,0,1.09,4.40888,1.60384,4.691537658,5.49888,1.60384,5.728,-1.09,0,1.09
08/08/2019 09:00,6.65464,1.62302,6.849702727,5.56464,1.62302,5.7965,1.09,0,1.09,4.47464,1.62302,4.759894647,5.56464,1.62302,5.7965,-1.09,0,1.09
08/08/2019 09:30,6.65624,1.57682,6.840459944,5.40624,1.57682,5.6315,1.25,0,1.25,4.15624,1.57682,4.445300018,5.40624,1.57682,5.6315,-1.25,0,1.25
08/08/2019 10:00,6.57,1.575,6.756147201,5.4,1.575,5.625,1.17,0,1.17,4.24,1.575,4.523076939,5.4,1.575,5.625,-1.16,0,1.16
08/08/2019 10:30,6.74184,1.64262,6.939063845,5.63184,1.64262,5.8665,1.11,0,1.11,4.53184,1.64262,4.820350013,5.63184,1.64262,5.8665,-1.1,0,1.1
08/08/2019 11:00,6.58816,1.62988,6.786778396,5.58816,1.62988,5.821,1,0,1,4.58816,1.62988,4.869057506,5.58816,1.62988,5.821,-1,0,1
08/08/2019 11:30,6.7148,1.6464,6.913694526,5.6448,1.6464,5.88,1.07,0,1.07,4.5848,1.6464,4.871449887,5.6448,1.6464,5.88,-1.06,0,1.06
08/08/2019 12:00,6.76712,1.69666,6.976572816,5.81712,1.69666,6.0595,0.95,0,0.95,4.87712,1.69666,5.163812027,5.81712,1.69666,6.0595,-0.94,0,0.94
08/08/2019 12:30,6.66784,1.65312,6.869708582,5.66784,1.65312,5.904,1,0,1,4.72784,1.65312,5.00852042,5.66784,1.65312,5.904,-0.94,0,0.94
08/08/2019 13:00,6.58624,1.62932,6.7847801,5.58624,1.62932,5.819,1,0,1,4.64624,1.62932,4.923639893,5.58624,1.62932,5.819,-0.94,0,0.94
08/08/2019 13:30,6.18128,1.51704,6.36471781,5.20128,1.51704,5.418,0.98,0,0.98,4.18128,1.51704,4.447978507,5.20128,1.51704,5.418,-1.02,0,1.02
08/08/2019 14:00,6.24056,0.80308,6.292020868,5.05056,1.47308,5.261,1.19,-0.67,1.365650028,3.87056,0.80308,3.952995345,5.05056,1.47308,5.261,-1.18,-0.67,1.356945098
08/08/2019 14:30,6.2068,1.3874,6.359972091,4.7568,1.3874,4.955,1.45,0,1.45,3.3068,1.3874,3.586057027,4.7568,1.3874,4.955,-1.45,0,1.45
08/08/2019 15:00,6.34936,1.39398,6.500580947,4.77936,1.39398,4.9785,1.57,0,1.57,3.22936,1.39398,3.517377752,4.77936,1.39398,4.9785,-1.55,0,1.55
08/08/2019 15:30,6.17992,1.32706,6.320798957,4.54992,1.32706,4.7395,1.63,0,1.63,2.92992,1.32706,3.216445157,4.54992,1.32706,4.7395,-1.62,0,1.62
08/08/2019 16:00,6.20056,1.33308,6.342243026,4.57056,1.33308,4.761,1.63,0,1.63,2.95056,1.33308,3.237731706,4.57056,1.33308,4.761,-1.62,0,1.62
08/08/2019 16:30,6.41648,1.42814,6.573492181,4.89648,1.42814,5.1005,1.52,0,1.52,3.37648,1.42814,3.666087976,4.89648,1.42814,5.1005,-1.52,0,1.52
08/08/2019 17:00,6.2772,1.2971,6.409813433,4.4472,1.2971,4.6325,1.83,0,1.83,2.6772,1.2971,2.974872812,4.4472,1.2971,4.6325,-1.77,0,1.77
08/08/2019 17:30,6.01104,1.12322,6.11508177,3.85104,1.12322,4.0115,2.16,0,2.16,1.68104,1.12322,2.021761274,3.85104,1.12322,4.0115,-2.17,0,2.17
08/08/2019 18:00,5.84448,1.03964,5.936227573,3.56448,1.03964,3.713,2.28,0,2.28,1.28448,1.03964,1.652495144,3.56448,1.03964,3.713,-2.28,0,2.28
08/08/2019 18:30,5.75808,0.99694,5.843746628,3.41808,0.99694,3.5605,2.34,0,2.34,1.07808,0.99694,1.468382052,3.41808,0.99694,3.5605,-2.34,0,2.34
08/08/2019 19:00,5.75584,0.94962,5.833649994,3.25584,0.94962,3.3915,2.5,0,2.5,0.82584,0.94962,1.258487127,3.25584,0.94962,3.3915,-2.43,0,2.43
08/08/2019 19:30,5.53168,0.88424,5.601907175,3.03168,0.88424,3.158,2.5,0,2.5,0.52168,0.88424,1.026659827,3.03168,0.88424,3.158,-2.51,0,2.51
08/08/2019 20:00,5.55328,0.89054,5.624231525,3.05328,0.89054,3.1805,2.5,0,2.5,0.64328,0.89054,1.098576647,3.05328,0.89054,3.1805,-2.41,0,2.41
08/08/2019 20:30,5.75536,1.00198,5.841928847,3.43536,1.00198,3.5785,2.32,0,2.32,1.13536,1.00198,1.514267562,3.43536,1.00198,3.5785,-2.3,0,2.3
08/08/2019 21:00,5.60608,0.95844,5.687419468,3.28608,0.95844,3.423,2.32,0,2.32,0.98608,0.95844,1.375122176,3.28608,0.95844,3.423,-2.3,0,2.3
08/08/2019 21:30,5.36264,0.86702,5.43227682,2.97264,0.86702,3.0965,2.39,0,2.39,0.60264,0.86702,1.055887612,2.97264,0.86702,3.0965,-2.37,0,2.37
08/08/2019 22:00,5.60392,1.01906,5.695823264,3.49392,1.01906,3.6395,2.11,0,2.11,1.37392,1.01906,1.710596226,3.49392,1.01906,3.6395,-2.12,0,2.12
08/08/2019 22:30,5.12456,0.90258,5.203437888,3.09456,0.90258,3.2235,2.03,0,2.03,1.05456,0.90258,1.388073287,3.09456,0.90258,3.2235,-2.04,0,2.04
08/08/2019 23:00,5.03928,0.95354,5.128701731,3.26928,0.95354,3.4055,1.77,0,1.77,1.54928,0.95354,1.81920506,3.26928,0.95354,3.4055,-1.72,0,1.72
08/08/2019 23:30,4.55592,0.06006,4.556315864,2.84592,0.83006,2.9645,1.71,-0.77,1.875366631,1.20592,0.28006,1.238013187,2.84592,0.83006,2.9645,-1.64,-0.55,1.729768771
09/08/2019 00:00,4.806,1.0605,4.921615207,3.636,1.0605,3.7875,1.17,0,1.17,2.466,1.0605,2.684365148,3.636,1.0605,3.7875,-1.17,0,1.17
09/08/2019 00:30,4.11904,0.15222,4.121851702,2.81904,0.82222,2.9365,1.3,-0.67,1.462497863,1.50904,0.15222,1.516697943,2.81904,0.82222,2.9365,-1.31,-0.67,1.471393897
09/08/2019 01:00,4.32296,0.93128,4.422133603,3.19296,0.93128,3.326,1.13,0,1.13,2.06296,0.26128,2.079440117,3.19296,0.93128,3.326,-1.13,-0.67,1.313697073
09/08/2019 01:30,3.55192,-0.11944,3.55392763,1.92192,0.56056,2.002,1.63,-0.68,1.766154014,0.33192,-0.10944,0.349496781,1.92192,0.56056,2.002,-1.59,-0.67,1.725398505
09/08/2019 02:00,3.508,-0.176,3.512412276,1.728,0.504,1.8,1.78,-0.68,1.905465822,0.028,-0.166,0.168344884,1.728,0.504,1.8,-1.7,-0.67,1.827265717
09/08/2019 02:30,3.3856,-0.2717,3.39648469,1.6056,0.4683,1.6725,1.78,-0.74,1.927692922,-0.0944,-0.2917,0.306594602,1.6056,0.4683,1.6725,-1.7,-0.76,1.862149296
09/08/2019 03:00,3.47632,-0.19274,3.481659008,1.87632,0.54726,1.9545,1.6,-0.74,1.76283862,0.28632,-0.21274,0.356703588,1.87632,0.54726,1.9545,-1.59,-0.76,1.762299634
09/08/2019 03:30,3.56408,-0.21506,3.570562568,2.07408,0.60494,2.1605,1.49,-0.82,1.700735135,0.58408,-0.22506,0.625940452,2.07408,0.60494,2.1605,-1.49,-0.83,1.705579081
09/08/2019 04:00,3.302,-0.3265,3.318102809,1.692,0.4935,1.7625,1.61,-0.82,1.806792739,0.082,-0.3365,0.346347008,1.692,0.4935,1.7625,-1.61,-0.83,1.811353085
09/08/2019 04:30,3.01024,-0.46118,3.045362351,1.23024,0.35882,1.2815,1.78,-0.82,1.959795908,-0.44976,-0.60118,0.750800539,1.23024,0.35882,1.2815,-1.68,-0.96,1.93494186
09/08/2019 05:00,3.22368,-0.35226,3.242869077,1.60368,0.46774,1.6705,1.62,-0.82,1.815709228,-0.01632,-0.37226,0.372617565,1.60368,0.46774,1.6705,-1.62,-0.84,1.824828759
09/08/2019 05:30,3.60672,-0.12054,3.608733718,1.98672,0.57946,2.0695,1.62,-0.7,1.764766273,0.36672,-0.14054,0.392727705,1.98672,0.57946,2.0695,-1.62,-0.72,1.772794404
09/08/2019 06:00,3.96096,-0.01722,3.960997431,2.34096,0.68278,2.4385,1.62,-0.7,1.764766273,0.72096,-0.03722,0.721920113,2.34096,0.68278,2.4385,-1.62,-0.72,1.772794404
09/08/2019 06:30,4.44976,0.07868,4.45045555,2.66976,0.77868,2.781,1.78,-0.7,1.912694435,0.91976,0.05868,0.921629969,2.66976,0.77868,2.781,-1.75,-0.72,1.89232661
09/08/2019 07:00,4.646,-1.077,4.769197522,2.616,0.763,2.725,2.03,-1.84,2.739799263,0.586,1.503,1.613197136,2.616,0.763,2.725,-2.03,0.74,2.160671192
09/08/2019 07:30,4.62936,0.58898,4.666676703,2.01936,0.58898,2.1035,2.61,0,2.61,-0.60064,0.58898,0.841228774,2.01936,0.58898,2.1035,-2.62,0,2.62
09/08/2019 08:00,5.00552,0.90036,5.085850824,2.19552,0.64036,2.287,2.81,0.26,2.822002835,-0.62448,1.65036,1.764557565,2.19552,0.64036,2.287,-2.82,1.01,2.99541316
09/08/2019 08:30,5.51624,0.78932,5.572425845,2.70624,0.78932,2.819,2.81,0,2.81,-0.11376,0.78932,0.797475642,2.70624,0.78932,2.819,-2.82,0,2.82
09/08/2019 09:00,6.16936,1.04398,6.257067768,3.57936,1.04398,3.7285,2.59,0,2.59,0.98936,1.04398,1.438307147,3.57936,1.04398,3.7285,-2.59,0,2.59
09/08/2019 09:30,7.21488,1.49184,7.367501612,5.11488,1.49184,5.328,2.1,0,2.1,3.02488,1.49184,3.37275638,5.11488,1.49184,5.328,-2.09,0,2.09
09/08/2019 10:00,8.00512,1.88566,8.224211807,6.46512,1.88566,6.7345,1.54,0,1.54,4.93512,1.88566,5.283097865,6.46512,1.88566,6.7345,-1.53,0,1.53
09/08/2019 10:30,8.04704,0.73122,8.080194023,6.82704,1.99122,7.1115,1.22,-1.26,1.753852901,5.60704,3.31122,6.511764388,6.82704,1.99122,7.1115,-1.22,1.32,1.797442628
09/08/2019 11:00,8.34096,2.10028,8.601324886,7.20096,2.10028,7.501,1.14,0,1.14,6.07096,2.10028,6.423996529,7.20096,2.10028,7.501,-1.13,0,1.13
09/08/2019 11:30,8.01176,1.97218,8.250926751,6.76176,1.97218,7.0435,1.25,0,1.25,5.53176,1.97218,5.87280705,6.76176,1.97218,7.0435,-1.23,0,1.23
09/08/2019 12:00,8.40296,2.12128,8.666577502,7.27296,2.12128,7.576,1.13,0,1.13,6.16296,2.12128,6.517814419,7.27296,2.12128,7.576,-1.11,0,1.11
09/08/2019 12:30,7.54216,1.72438,7.736773478,5.91216,1.72438,6.1585,1.63,0,1.63,4.31216,1.72438,4.644158724,5.91216,1.72438,6.1585,-1.6,0,1.6
09/08/2019 13:00,7.55312,1.74216,7.751434912,5.97312,1.74216,6.222,1.58,0,1.58,4.37312,1.74216,4.707366567,5.97312,1.74216,6.222,-1.6,0,1.6
09/08/2019 13:30,7.66976,1.77618,7.87273992,6.08976,1.77618,6.3435,1.58,0,1.58,4.48976,1.77618,4.828328929,6.08976,1.77618,6.3435,-1.6,0,1.6
09/08/2019 14:00,8.28192,2.03056,8.52721366,6.96192,2.03056,7.252,1.32,0,1.32,5.65192,2.03056,6.005611842,6.96192,2.03056,7.252,-1.31,0,1.31
09/08/2019 14:30,8.61056,2.19058,8.884840136,7.51056,2.19058,7.8235,1.1,0,1.1,6.42056,2.19058,6.783968709,7.51056,2.19058,7.8235,-1.09,0,1.09
09/08/2019 15:00,8.98408,2.37244,9.292048482,8.13408,2.37244,8.473,0.85,0,0.85,7.29408,2.37244,7.670206946,8.13408,2.37244,8.473,-0.84,0,0.84
09/08/2019 15:30,8.38256,2.15908,8.656150334,7.40256,2.15908,7.711,0.98,0,0.98,6.44256,0.98908,6.518041009,7.40256,2.15908,7.711,-0.96,-1.17,1.513439791
09/08/2019 16:00,8.33056,2.08558,8.587658229,7.15056,2.08558,7.4485,1.18,0,1.18,5.98056,2.08558,6.33377785,7.15056,2.08558,7.4485,-1.17,0,1.17
09/08/2019 16:30,8.38808,2.06444,8.638390973,7.07808,2.06444,7.373,1.31,0,1.31,5.77808,2.06444,6.135806467,7.07808,2.06444,7.373,-1.3,0,1.3
09/08/2019 17:00,7.89488,3.13434,8.494305001,6.49488,1.89434,6.7655,1.4,1.24,1.870187156,5.10488,0.47434,5.12687022,6.49488,1.89434,6.7655,-1.39,-1.42,1.98708329
09/08/2019 17:30,7.8152,1.8361,8.027989428,6.2952,1.8361,6.5575,1.52,0,1.52,4.7852,1.8361,5.125368499,6.2952,1.8361,6.5575,-1.51,0,1.51
09/08/2019 18:00,8.28504,1.93522,8.508052906,6.63504,1.93522,6.9115,1.65,0,1.65,5.00504,1.93522,5.366144039,6.63504,1.93522,6.9115,-1.63,0,1.63
09/08/2019 18:30,8.26344,1.92892,8.485586191,6.61344,1.92892,6.889,1.65,0,1.65,4.98344,1.92892,5.34372591,6.61344,1.92892,6.889,-1.63,0,1.63
09/08/2019 19:00,8.39704,2.00872,8.633958351,6.88704,2.00872,7.174,1.51,0,1.51,5.37704,2.00872,5.739992613,6.88704,2.00872,7.174,-1.51,0,1.51
09/08/2019 19:30,8.08792,1.91856,8.312359617,6.57792,1.91856,6.852,1.51,0,1.51,5.06792,1.91856,5.418919228,6.57792,1.91856,6.852,-1.51,0,1.51
09/08/2019 20:00,7.89688,1.88034,8.117659284,6.44688,1.88034,6.7155,1.45,0,1.45,4.99688,1.88034,5.338959473,6.44688,1.88034,6.7155,-1.45,0,1.45
09/08/2019 20:30,7.75008,1.85794,7.969672581,6.37008,1.85794,6.6355,1.38,0,1.38,4.99008,1.85794,5.32473844,6.37008,1.85794,6.6355,-1.38,0,1.38
09/08/2019 21:00,7.43616,1.73138,7.635060723,5.93616,1.73138,6.1835,1.5,0,1.5,4.44616,1.73138,4.771374587,5.93616,1.73138,6.1835,-1.49,0,1.49
09/08/2019 21:30,7.61312,1.82966,7.829894753,6.27312,1.82966,6.5345,1.34,0,1.34,4.94312,1.82966,5.270871944,6.27312,1.82966,6.5345,-1.33,0,1.33
09/08/2019 22:00,7.63528,1.90904,7.870319841,6.54528,1.90904,6.818,1.09,0,1.09,5.46528,1.90904,5.789103488,6.54528,1.90904,6.818,-1.08,0,1.08
09/08/2019 22:30,7.42832,0.37076,7.437566874,6.44832,1.88076,6.717,0.98,-1.51,1.800138884,5.48832,2.89076,6.203075834,6.44832,1.88076,6.717,-0.96,1.01,1.393448959
09/08/2019 23:00,7.222,1.8585,7.457298857,6.372,1.8585,6.6375,0.85,0,0.85,5.542,1.8585,5.845321741,6.372,1.8585,6.6375,-0.83,0,0.83
09/08/2019 23:30,6.81032,1.76176,7.03450473,6.04032,1.76176,6.292,0.77,0,0.77,5.27032,1.76176,5.556984002,6.04032,1.76176,6.292,-0.77,0,0.77
10/08/2019 00:00,5.12272,0.47996,5.145155177,3.94272,1.14996,4.107,1.18,-0.67,1.356945098,2.77272,0.47996,2.813954122,3.94272,1.14996,4.107,-1.17,-0.67,1.348258136
10/08/2019 00:30,5.71856,1.39958,5.887338333,4.79856,1.39958,4.9985,0.92,0,0.92,3.87856,1.39958,4.123354441,4.79856,1.39958,4.9985,-0.92,0,0.92
10/08/2019 01:00,5.96368,-0.08476,5.964282304,5.26368,1.53524,5.483,0.7,-1.62,1.764766273,4.55368,2.47524,5.182934941,5.26368,1.53524,5.483,-0.71,0.94,1.178006791
10/08/2019 01:30,5.86432,1.50626,6.054673257,5.16432,1.50626,5.3795,0.7,0,0.7,4.45432,1.50626,4.702104407,5.16432,1.50626,5.3795,-0.71,0,0.71
10/08/2019 02:00,5.54608,0.72594,5.593388262,4.78608,1.39594,4.9855,0.76,-0.67,1.013163363,4.02608,0.72594,4.091003428,4.78608,1.39594,4.9855,-0.76,-0.67,1.013163363
10/08/2019 02:30,5.36944,0.67442,5.411628983,4.60944,1.34442,4.8015,0.76,-0.67,1.013163363,3.84944,0.67442,3.908072498,4.60944,1.34442,4.8015,-0.76,-0.67,1.013163363
10/08/2019 03:00,6.22384,1.59362,6.424625207,5.46384,1.59362,5.6915,0.76,0,0.76,4.75384,1.59362,5.013842783,5.46384,1.59362,5.6915,-0.71,0,0.71
10/08/2019 03:30,6.33392,1.64906,6.545070011,5.65392,1.64906,5.8895,0.68,0,0.68,4.94392,1.64906,5.211692993,5.65392,1.64906,5.8895,-0.71,0,0.71
10/08/2019 04:00,6.0128,0.8854,6.077639098,5.3328,1.5554,5.555,0.68,-0.67,0.954620343,4.6228,0.8854,4.706826213,5.3328,1.5554,5.555,-0.71,-0.67,0.976217189
10/08/2019 04:30,6.14816,0.92488,6.2173366,5.46816,1.59488,5.696,0.68,-0.67,0.954620343,4.75816,0.92488,4.847214623,5.46816,1.59488,5.696,-0.71,-0.67,0.976217189
10/08/2019 05:00,6.05376,1.76568,6.306,6.05376,1.76568,6.306,0,0,0,6.05376,1.76568,6.306,6.05376,1.76568,6.306,0,0,0
10/08/2019 05:30,6.39792,1.86606,6.6645,6.39792,1.86606,6.6645,0,0,0,6.39792,1.86606,6.6645,6.39792,1.86606,6.6645,0,0,0
10/08/2019 06:00,6.71328,0.44804,6.72821434,6.71328,1.95804,6.993,0,-1.51,1.51,6.71328,2.96804,7.34012192,6.71328,1.95804,6.993,0,1.01,1.01
10/08/2019 06:30,6.92064,2.01852,7.209,6.92064,2.01852,7.209,0,0,0,6.92064,2.01852,7.209,6.92064,2.01852,7.209,0,0,0
10/08/2019 07:00,7.39832,1.95076,7.651183137,6.68832,1.95076,6.967,0.71,0,0.71,5.97832,1.95076,6.288543122,6.68832,1.95076,6.967,-0.71,0,0.71
10/08/2019 07:30,6.9144,2.0167,7.2025,6.9144,2.0167,7.2025,0,0,0,6.9144,2.0167,7.2025,6.9144,2.0167,7.2025,0,0,0
10/08/2019 08:00,7.70576,0.78918,7.746066244,7.02576,2.04918,7.3185,0.68,-1.26,1.431782106,6.34576,3.17918,7.097595047,7.02576,2.04918,7.3185,-0.68,1.13,1.318825235
10/08/2019 08:30,7.81568,2.08124,8.088041407,7.13568,2.08124,7.433,0.68,0,0.68,6.45568,2.08124,6.782872857,7.13568,2.08124,7.433,-0.68,0,0.68
10/08/2019 09:00,8.37104,2.24322,8.66639179,7.69104,2.24322,8.0115,0.68,0,0.68,7.01104,2.24322,7.361162806,7.69104,2.24322,8.0115,-0.68,0,0.68
10/08/2019 09:30,8.66288,2.32834,8.9703209,7.98288,2.32834,8.3155,0.68,0,0.68,7.30288,2.32834,7.66506513,7.98288,2.32834,8.3155,-0.68,0,0.68
10/08/2019 10:00,8.52776,2.22768,8.813923576,7.63776,2.22768,7.956,0.89,0,0.89,6.76776,2.22768,7.124965516,7.63776,2.22768,7.956,-0.87,0,0.87
10/08/2019 10:30,8.53256,2.22908,8.818921578,7.64256,2.22908,7.961,0.89,0,0.89,6.77256,2.22908,7.129962595,7.64256,2.22908,7.961,-0.87,0,0.87
10/08/2019 11:00,8.46296,2.20878,8.746450769,7.57296,2.20878,7.8885,0.89,0,0.89,6.70296,2.20878,7.057505356,7.57296,2.20878,7.8885,-0.87,0,0.87
10/08/2019 11:30,8.48216,2.21438,8.766442668,7.59216,2.21438,7.9085,0.89,0,0.89,6.72216,2.21438,7.077493472,7.59216,2.21438,7.9085,-0.87,0,0.87
10/08/2019 12:00,8.51288,2.22334,8.798429783,7.62288,2.22334,7.9405,0.89,0,0.89,6.75288,2.22334,7.109474597,7.62288,2.22334,7.9405,-0.87,0,0.87
10/08/2019 12:30,8.51432,2.22376,8.799929182,7.62432,2.22376,7.942,0.89,0,0.89,6.75432,2.22376,7.110973717,7.62432,2.22376,7.942,-0.87,0,0.87
10/08/2019 13:00,8.52648,0.75814,8.560119009,7.77648,2.26814,8.1005,0.75,-1.51,1.686001186,7.02648,3.38814,7.800699574,7.77648,2.26814,8.1005,-0.75,1.12,1.34792433
10/08/2019 13:30,8.7032,2.3401,9.012311482,8.0232,2.3401,8.3575,0.68,0,0.68,7.3432,2.3401,7.707052241,8.0232,2.3401,8.3575,-0.68,0,0.68
10/08/2019 14:00,8.84,2.38,9.154780172,8.16,2.38,8.5,0.68,0,0.68,7.48,2.38,7.849509539,8.16,2.38,8.5,-0.68,0,0.68
10/08/2019 14:30,8.912,2.401,9.229764081,8.232,2.401,8.575,0.68,0,0.68,7.552,2.401,7.924487681,8.232,2.401,8.575,-0.68,0,0.68
10/08/2019 15:00,8.67552,2.53036,9.037,8.67552,2.53036,9.037,0,0,0,8.67552,2.53036,9.037,8.67552,2.53036,9.037,0,0,0
10/08/2019 15:30,8.47152,2.47086,8.8245,8.47152,2.47086,8.8245,0,0,0,8.47152,2.47086,8.8245,8.47152,2.47086,8.8245,0,0,0
10/08/2019 16:00,8.33472,2.43096,8.682,8.33472,2.43096,8.682,0,0,0,8.33472,2.43096,8.682,8.33472,2.43096,8.682,0,0,0
10/08/2019 16:30,8.1096,2.3653,8.4475,8.1096,2.3653,8.4475,0,0,0,8.1096,2.3653,8.4475,8.1096,2.3653,8.4475,0,0,0
10/08/2019 17:00,8.732,2.3485,9.042304809,8.052,2.3485,8.3875,0.68,0,0.68,7.372,2.3485,7.737043121,8.052,2.3485,8.3875,-0.68,0,0.68
10/08/2019 17:30,8.63944,0.98692,8.695627326,7.90944,2.30692,8.239,0.73,-1.32,1.508409759,7.16944,3.50692,7.981187744,7.90944,2.30692,8.239,-0.74,1.2,1.409822684
10/08/2019 18:00,8.53648,2.23314,8.82374099,7.65648,2.23314,7.9755,0.88,0,0.88,6.79648,2.23314,7.153953777,7.65648,2.23314,7.9755,-0.86,0,0.86
10/08/2019 18:30,8.50864,2.19002,8.785962796,7.50864,2.19002,7.8215,1,0,1,6.51864,2.19002,6.876689251,7.50864,2.19002,7.8215,-0.99,0,0.99
10/08/2019 19:00,8.3728,2.1504,8.644535846,7.3728,2.1504,7.68,1,0,1,6.3828,2.1504,6.735306675,7.3728,2.1504,7.68,-0.99,0,0.99
10/08/2019 19:30,8.15344,2.08642,8.416158996,7.15344,2.08642,7.4515,1,0,1,6.16344,2.08642,6.507007073,7.15344,2.08642,7.4515,-0.99,0,0.99
10/08/2019 20:00,7.91248,2.01614,8.165302214,6.91248,2.01614,7.2005,1,0,1,5.92248,2.01614,6.256244069,6.91248,2.01614,7.2005,-0.99,0,0.99
10/08/2019 20:30,8.0224,2.0482,8.279735805,7.0224,2.0482,7.315,1,0,1,6.0324,2.0482,6.370633642,7.0224,2.0482,7.315,-0.99,0,0.99
10/08/2019 21:00,7.87112,2.01866,8.125854924,6.92112,2.01866,7.2095,0.95,0,0.95,6.02112,2.01866,6.35050189,6.92112,2.01866,7.2095,-0.9,0,0.9
10/08/2019 21:30,7.77272,1.97246,8.019088143,6.76272,1.97246,7.0445,1.01,0,1.01,5.76272,1.97246,6.090939193,6.76272,1.97246,7.0445,-1,0,1
10/08/2019 22:00,7.47656,1.88608,7.710787716,6.46656,1.88608,6.736,1.01,0,1.01,5.52656,1.88608,5.839534502,6.46656,1.88608,6.736,-0.94,0,0.94
10/08/2019 22:30,6.6812,0.7666,6.725035985,5.6112,1.6366,5.845,1.07,-0.87,1.379057649,4.5512,1.1766,4.700830671,5.6112,1.6366,5.845,-1.06,-0.46,1.155508546
10/08/2019 23:00,7.08424,1.83582,7.318243741,6.29424,1.83582,6.5565,0.79,0,0.79,5.51424,1.16582,5.636131568,6.29424,1.83582,6.5565,-0.78,-0.67,1.028250942
10/08/2019 23:30,7.0592,1.8606,7.300283351,6.3792,1.8606,6.645,0.68,0,0.68,5.6992,1.8606,5.995224183,6.3792,1.8606,6.645,-0.68,0,0.68
11/08/2019 00:00,6.2632,0.9351,6.332620804,5.5032,1.6051,5.7325,0.76,-0.67,1.013163363,4.7432,0.9351,4.83449669,5.5032,1.6051,5.7325,-0.76,-0.67,1.013163363
11/08/2019 00:30,6.14704,1.57122,6.344669656,5.38704,1.57122,5.6115,0.76,0,0.76,4.62704,0.90122,4.713989462,5.38704,1.57122,5.6115,-0.76,-0.67,1.013163363
11/08/2019 01:00,6.24464,1.62302,6.452109938,5.56464,1.62302,5.7965,0.68,0,0.68,4.88464,1.62302,5.147222732,5.56464,1.62302,5.7965,-0.68,0,0.68
11/08/2019 01:30,5.51504,0.74022,5.564493854,4.83504,1.41022,5.0365,0.68,-0.67,0.954620343,4.15504,0.74022,4.220460052,4.83504,1.41022,5.0365,-0.68,-0.67,0.954620343
11/08/2019 02:00,4.88824,0.50782,4.914546922,4.03824,1.17782,4.2065,0.85,-0.67,1.082312339,3.20824,0.50782,3.248181807,4.03824,1.17782,4.2065,-0.83,-0.67,1.066677083
11/08/2019 02:30,4.55944,0.41192,4.578009524,3.70944,1.08192,3.864,0.85,-0.67,1.082312339,2.87944,0.41192,2.90875451,3.70944,1.08192,3.864,-0.83,-0.67,1.066677083
11/08/2019 03:00,5.60376,0.76318,5.65549024,4.91376,1.43318,5.1185,0.69,-0.67,0.961769203,4.22376,0.76318,4.292154733,4.91376,1.43318,5.1185,-0.69,-0.67,0.961769203
11/08/2019 03:30,5.08824,0.61282,5.125010698,4.39824,1.28282,4.5815,0.69,-0.67,0.961769203,3.70824,0.61282,3.758535918,4.39824,1.28282,4.5815,-0.69,-0.67,0.961769203
11/08/2019 04:00,4.66824,0.49032,4.693919301,3.97824,1.16032,4.144,0.69,-0.67,0.961769203,3.28824,0.49032,3.324595615,3.97824,1.16032,4.144,-0.69,-0.67,0.961769203
11/08/2019 04:30,5.66664,0.78152,5.720278175,4.97664,1.45152,5.184,0.69,-0.67,0.961769203,4.23664,0.78152,4.308119311,4.97664,1.45152,5.184,-0.74,-0.67,0.998248466
11/08/2019 05:00,5.43936,1.58648,5.666,5.43936,1.58648,5.666,0,0,0,5.43936,1.58648,5.666,5.43936,1.58648,5.666,0,0,0
11/08/2019 05:30,6.04592,0.89506,6.111814874,5.36592,1.56506,5.5895,0.68,-0.67,0.954620343,4.68592,0.89506,4.770637133,5.36592,1.56506,5.5895,-0.68,-0.67,0.954620343
11/08/2019 06:00,4.79056,0.50558,4.817164752,4.03056,1.17558,4.1985,0.76,-0.67,1.013163363,3.27056,0.50558,3.309406873,4.03056,1.17558,4.1985,-0.76,-0.67,1.013163363
11/08/2019 06:30,4.42456,0.35508,4.438785082,3.51456,1.02508,3.661,0.91,-0.67,1.130044247,2.61456,0.35508,2.638561313,3.51456,1.02508,3.661,-0.9,-0.67,1.12200713
11/08/2019 07:00,4.29568,0.29124,4.305541476,3.29568,0.96124,3.433,1,-0.67,1.203702621,2.30568,0.29124,2.324001076,3.29568,0.96124,3.433,-0.99,-0.67,1.19540788
11/08/2019 07:30,5.04856,0.53708,5.077047666,4.13856,1.20708,4.311,0.91,-0.67,1.130044247,3.25856,0.53708,3.302524519,4.13856,1.20708,4.311,-0.88,-0.67,1.106028933
11/08/2019 08:00,5.70784,0.69562,5.750071708,4.88784,1.42562,5.0915,0.82,-0.73,1.097861558,4.06784,0.75562,4.137424785,4.88784,1.42562,5.0915,-0.82,-0.67,1.058914539
11/08/2019 08:30,5.82928,1.42604,6.001174502,4.88928,1.42604,5.093,0.94,0,0.94,3.96928,1.42604,4.21767398,4.88928,1.42604,5.093,-0.92,0,0.92
11/08/2019 09:00,6.22152,0.83836,6.277751078,5.17152,1.50836,5.387,1.05,-0.67,1.245552086,4.13152,0.83836,4.215721172,5.17152,1.50836,5.387,-1.04,-0.67,1.237133784
11/08/2019 09:30,6.23384,0.74862,6.27862987,4.86384,1.41862,5.0665,1.37,-0.67,1.525057376,3.49384,0.74862,3.573142853,4.86384,1.41862,5.0665,-1.37,-0.67,1.525057376
11/08/2019 10:00,6.5736,1.5498,6.753820919,5.3136,1.5498,5.535,1.26,0,1.26,4.0636,1.5498,4.34910623,5.3136,1.5498,5.535,-1.25,0,1.25
11/08/2019 10:30,7.49496,0.43978,7.507851347,6.68496,1.94978,6.9635,0.81,-1.51,1.713534359,5.88496,2.95978,6.587340271,6.68496,1.94978,6.9635,-0.8,1.01,1.28844868
11/08/2019 11:00,7.38592,1.89756,7.625781809,6.50592,1.89756,6.777,0.88,0,0.88,5.64592,1.89756,5.95626952,6.50592,1.89756,6.777,-0.86,0,0.86
11/08/2019 11:30,7.57352,2.00186,7.833622958,6.86352,2.00186,7.1495,0.71,0,0.71,6.15352,2.00186,6.470954478,6.86352,2.00186,7.1495,-0.71,0,0.71
11/08/2019 12:00,7.20512,1.85066,7.438998363,6.34512,1.85066,6.6095,0.86,0,0.86,5.50512,1.85066,5.807864379,6.34512,1.85066,6.6095,-0.84,0,0.84
11/08/2019 12:30,6.5828,0.0054,6.582802215,5.3328,1.5554,5.555,1.25,-1.55,1.991230775,4.0728,2.5554,4.808094113,5.3328,1.5554,5.555,-1.26,1,1.608601877
11/08/2019 13:00,6.2948,-0.1136,6.295824966,4.9248,1.4364,5.13,1.37,-1.55,2.068671071,3.4148,2.4364,4.194866386,4.9248,1.4364,5.13,-1.51,1,1.811104635
11/08/2019 13:30,5.94672,1.19196,6.065001847,4.08672,1.19196,4.257,1.86,0,1.86,2.24672,1.19196,2.54332841,4.08672,1.19196,4.257,-1.84,0,1.84
11/08/2019 14:00,5.4004,0.1672,5.402987692,3.3504,0.9772,3.49,2.05,-0.81,2.204223219,1.2804,0.2372,1.302185855,3.3504,0.9772,3.49,-2.07,-0.74,2.198294794
11/08/2019 14:30,5.52544,0.24742,5.530976754,3.62544,1.05742,3.7765,1.9,-0.81,2.065453945,1.73544,0.25742,1.754427841,3.62544,1.05742,3.7765,-1.89,-0.8,2.052340128
11/08/2019 15:00,4.96984,0.12912,4.971517032,3.21984,0.93912,3.354,1.75,-0.81,1.928367185,1.50984,0.07912,1.511911638,3.21984,0.93912,3.354,-1.71,-0.86,1.914079413
11/08/2019 15:30,5.32944,0.27442,5.33650045,3.40944,0.99442,3.5515,1.92,-0.72,2.050560899,1.49944,0.26442,1.522576189,3.40944,0.99442,3.5515,-1.91,-0.73,2.044749373
11/08/2019 16:00,4.5884,-0.1863,4.592180555,2.1384,0.6237,2.2275,2.45,-0.81,2.580426321,-0.2616,-0.1963,0.32706001,2.1384,0.6237,2.2275,-2.4,-0.82,2.536217656
11/08/2019 16:30,4.9932,0.0251,4.993263086,2.8632,0.8351,2.9825,2.13,-0.81,2.278815482,0.7432,0.0151,0.743353382,2.8632,0.8351,2.9825,-2.12,-0.82,2.273059612
11/08/2019 17:00,4.98,0.0275,4.980075928,2.7,0.7875,2.8125,2.28,-0.76,2.403331022,0.42,0.0175,0.420364425,2.7,0.7875,2.8125,-2.28,-0.77,2.406511999
11/08/2019 17:30,5.8436,0.3548,5.854361109,3.5136,1.0248,3.66,2.33,-0.67,2.424417456,1.1836,0.3648,1.238542692,3.5136,1.0248,3.66,-2.33,-0.66,2.421672975
11/08/2019 18:00,5.70024,0.86632,5.765695656,2.97024,0.86632,3.094,2.73,0,2.73,0.25024,0.86632,0.901737434,2.97024,0.86632,3.094,-2.72,0,2.72
11/08/2019 18:30,4.9716,-0.1037,4.972681394,1.9416,0.5663,2.0225,3.03,-0.67,3.103191905,-1.0684,-0.1037,1.073420817,1.9416,0.5663,2.0225,-3.01,-0.67,3.083666649
11/08/2019 19:00,4.30432,-0.33624,4.317433034,1.14432,0.33376,1.192,3.16,-0.67,3.230247669,-1.96568,-0.33624,1.994230478,1.14432,0.33376,1.192,-3.11,-0.67,3.181351914
11/08/2019 19:30,4.08256,-0.40092,4.102198557,0.92256,0.26908,0.961,3.16,-0.67,3.230247669,-2.12744,-0.40092,2.16488748,0.92256,0.26908,0.961,-3.05,-0.67,3.122723171
11/08/2019 20:00,3.8292,-0.5944,3.875059225,0.7392,0.2156,0.77,3.09,-0.81,3.194401352,-2.3108,-0.6044,2.388534279,0.7392,0.2156,0.77,-3.05,-0.82,3.158306508
11/08/2019 20:30,3.70688,-0.60966,3.756680004,0.68688,0.20034,0.7155,3.02,-0.81,3.126739516,-2.36312,-0.61966,2.443013436,0.68688,0.20034,0.7155,-3.05,-0.82,3.158306508
11/08/2019 21:00,3.5024,-0.6693,3.56577737,0.4824,0.1407,0.5025,3.02,-0.81,3.126739516,-2.5676,-0.6793,2.655940182,0.4824,0.1407,0.5025,-3.05,-0.82,3.158306508
11/08/2019 21:30,3.60728,-0.61246,3.658903695,0.67728,0.19754,0.7055,2.93,-0.81,3.039901314,-2.27272,-0.67246,2.370117856,0.67728,0.19754,0.7055,-2.95,-0.87,3.07561376
11/08/2019 22:00,3.53288,-0.54666,3.574923531,0.90288,0.26334,0.9405,2.63,-0.81,2.751908429,-1.73712,-0.60666,1.840006046,0.90288,0.26334,0.9405,-2.64,-0.87,2.779658252
11/08/2019 22:30,3.58056,-0.47442,3.611853299,1.15056,0.33558,1.1985,2.43,-0.81,2.561444905,-1.21944,-0.53442,1.331404766,1.15056,0.33558,1.1985,-2.37,-0.87,2.524638588
11/08/2019 23:00,3.37904,-0.51028,3.417352338,1.19904,0.34972,1.249,2.18,-0.86,2.343501654,-0.99096,-0.60028,1.158593026,1.19904,0.34972,1.249,-2.19,-0.95,2.387174062
11/08/2019 23:30,3.58144,-0.33458,3.597034369,1.80144,0.52542,1.8765,1.78,-0.86,1.976866207,0.06144,-0.33458,0.340174441,1.80144,0.52542,1.8765,-1.74,-0.86,1.940927613
12/08/2019 00:00,3.26304,-0.39828,3.287256759,1.58304,0.46172,1.649,1.68,-0.86,1.887326151,-0.09696,-0.39828,0.40991243,1.58304,0.46172,1.649,-1.68,-0.86,1.887326151
12/08/2019 00:30,3.17008,-0.40206,3.19547484,1.57008,0.45794,1.6355,1.6,-0.86,1.816480113,-0.02992,-0.54206,0.542885117,1.57008,0.45794,1.6355,-1.6,-1,1.886796226
12/08/2019 01:00,3.01008,-0.41956,3.039179527,1.51008,0.44044,1.573,1.5,-0.86,1.72904598,0.01008,-0.55956,0.559650784,1.51008,0.44044,1.573,-1.5,-1,1.802775638
12/08/2019 01:30,2.9616,-0.4337,2.993187306,1.4616,0.4263,1.5225,1.5,-0.86,1.72904598,-0.0384,-0.5737,0.574983695,1.4616,0.4263,1.5225,-1.5,-1,1.802775638
12/08/2019 02:00,2.85816,-0.49012,2.899878653,1.26816,0.36988,1.321,1.59,-0.86,1.807678069,-0.32184,-0.63012,0.707553673,1.26816,0.36988,1.321,-1.59,-1,1.878323721
12/08/2019 02:30,2.76312,-0.53534,2.814501919,1.11312,0.32466,1.1595,1.65,-0.86,1.860671922,-0.54688,-0.67534,0.869000489,1.11312,0.32466,1.1595,-1.66,-1,1.937937047
12/08/2019 03:00,2.50248,-0.61136,2.576075931,0.85248,0.24864,0.888,1.65,-0.86,1.860671922,-0.80752,-0.75136,1.103009701,0.85248,0.24864,0.888,-1.66,-1,1.937937047
12/08/2019 03:30,2.4796,-0.6647,2.567146714,0.6696,0.1953,0.6975,1.81,-0.86,2.003921156,-0.9904,-0.8047,1.276101191,0.6696,0.1953,0.6975,-1.66,-1,1.937937047
12/08/2019 04:00,2.4864,-0.6248,2.563700451,0.8064,0.2352,0.84,1.68,-0.86,1.887326151,-0.8536,-0.7648,1.146102962,0.8064,0.2352,0.84,-1.66,-1,1.937937047
12/08/2019 04:30,2.44744,-0.65658,2.533981028,0.69744,0.20342,0.7265,1.75,-0.86,1.949897433,-0.96256,-0.79658,1.249424447,0.69744,0.20342,0.7265,-1.66,-1,1.937937047
12/08/2019 05:00,2.51992,-0.63544,2.598803725,0.76992,0.22456,0.802,1.75,-0.86,1.949897433,-0.89008,-0.77544,1.180487018,0.76992,0.22456,0.802,-1.66,-1,1.937937047
12/08/2019 05:30,2.4888,-0.6766,2.57913028,0.6288,0.1834,0.655,1.86,-0.86,2.049194964,-1.2212,-0.8166,1.469069433,0.6288,0.1834,0.655,-1.85,-1,2.102974084
12/08/2019 06:00,2.66248,-0.66386,2.743995235,0.67248,0.19614,0.7005,1.99,-0.86,2.167879148,-1.33752,-0.80386,1.560496924,0.67248,0.19614,0.7005,-2.01,-1,2.245016704
12/08/2019 06:30,3.20112,-0.59134,3.255280671,0.92112,0.26866,0.9595,2.28,-0.86,2.436801182,-1.37888,-0.62134,1.51240651,0.92112,0.26866,0.9595,-2.3,-0.89,2.466191396
12/08/2019 07:00,3.46856,-0.35542,3.486722222,1.07856,0.31458,1.1235,2.39,-0.67,2.482136177,-1.32144,-0.35542,1.368403102,1.07856,0.31458,1.1235,-2.4,-0.67,2.491766442
12/08/2019 07:30,3.95896,-0.32322,3.972132356,1.18896,0.34678,1.2385,2.77,-0.67,2.84987719,-1.60104,-0.32322,1.633340213,1.18896,0.34678,1.2385,-2.79,-0.67,2.869320477
12/08/2019 08:00,4.00536,-0.42052,4.027374554,0.85536,0.24948,0.891,3.15,-0.67,3.220465805,-2.24464,-0.42052,2.283691266,0.85536,0.24948,0.891,-3.1,-0.67,3.171576895
12/08/2019 08:30,4.25736,-0.50202,4.286856453,0.98736,0.28798,1.0285,3.27,-0.79,3.36407491,-2.30264,-0.23202,2.314299948,0.98736,0.28798,1.0285,-3.29,-0.52,3.330840735
12/08/2019 09:00,4.79112,0.46116,4.813262864,1.58112,0.46116,1.647,3.21,0,3.21,-1.53888,0.46116,1.606493137,1.58112,0.46116,1.647,-3.12,0,3.12
12/08/2019 09:30,4.73784,0.44562,4.758750366,1.52784,0.44562,1.5915,3.21,0,3.21,-1.59216,0.44562,1.653345291,1.52784,0.44562,1.5915,-3.12,0,3.12
12/08/2019 10:00,5.08752,0.59136,5.121773755,2.02752,0.59136,2.112,3.06,0,3.06,-0.99248,0.59136,1.155302212,2.02752,0.59136,2.112,-3.02,0,3.02
12/08/2019 10:30,4.95648,-0.06436,4.95689784,2.07648,0.60564,2.163,2.88,-0.67,2.956907168,-0.79352,-0.06436,0.796125744,2.07648,0.60564,2.163,-2.87,-0.67,2.947168132
12/08/2019 11:00,5.1772,0.7196,5.226970824,2.4672,0.7196,2.57,2.71,0,2.71,-0.2528,0.0496,0.257619875,2.4672,0.7196,2.57,-2.72,-0.67,2.801303268
12/08/2019 11:30,4.82432,0.54376,4.854867496,1.86432,0.54376,1.942,2.96,0,2.96,-1.05568,0.54376,1.187491137,1.86432,0.54376,1.942,-2.92,0,2.92
12/08/2019 12:00,5.01904,-0.32028,5.029248632,2.15904,0.62972,2.249,2.86,-0.95,3.013652269,-0.69096,0.20972,0.722086006,2.15904,0.62972,2.249,-2.85,-0.42,2.880781144
12/08/2019 12:30,5.13784,0.69062,5.184048211,2.36784,0.69062,2.4665,2.77,0,2.77,-0.40216,0.69062,0.799179986,2.36784,0.69062,2.4665,-2.77,0,2.77
12/08/2019 13:00,5.39184,0.87262,5.461996361,2.99184,0.87262,3.1165,2.4,0,2.4,0.61184,0.87262,1.065745678,2.99184,0.87262,3.1165,-2.38,0,2.38
12/08/2019 13:30,5.38984,0.92162,5.468067177,3.15984,0.92162,3.2915,2.23,0,2.23,0.92984,0.92162,1.309192824,3.15984,0.92162,3.2915,-2.23,0,2.23
12/08/2019 14:00,5.86168,1.11174,5.966176183,3.81168,1.11174,3.9705,2.05,0,2.05,1.76168,1.11174,2.083142398,3.81168,1.11174,3.9705,-2.05,0,2.05
12/08/2019 14:30,6.12216,1.21688,6.241925985,4.17216,1.21688,4.346,1.95,0,1.95,2.22216,1.21688,2.533533501,4.17216,1.21688,4.346,-1.95,0,1.95
12/08/2019 15:00,5.85528,1.13904,5.965041157,3.90528,1.13904,4.068,1.95,0,1.95,1.95528,1.13904,2.262859253,3.90528,1.13904,4.068,-1.95,0,1.95
12/08/2019 15:30,5.27616,0.90888,5.353870301,3.11616,0.90888,3.246,2.16,0,2.16,0.94616,0.90888,1.311976219,3.11616,0.90888,3.246,-2.17,0,2.17
12/08/2019 16:00,5.55024,0.98882,5.637635058,3.39024,0.98882,3.5315,2.16,0,2.16,1.22024,0.98882,1.570589268,3.39024,0.98882,3.5315,-2.17,0,2.17
12/08/2019 16:30,5.2196,-0.4422,5.238297911,2.7696,0.8078,2.885,2.45,-1.25,2.750454508,0.3296,0.5778,0.665198467,2.7696,0.8078,2.885,-2.44,-0.23,2.450816191
12/08/2019 17:00,5.15904,0.13472,5.160798698,2.51904,0.73472,2.624,2.64,-0.6,2.707323401,-0.10096,0.02472,0.103942292,2.51904,0.73472,2.624,-2.62,-0.71,2.714498112
12/08/2019 17:30,5.35896,0.71428,5.406352578,2.44896,0.71428,2.551,2.91,0,2.91,-0.46104,0.71428,0.850149281,2.44896,0.71428,2.551,-2.91,0,2.91
12/08/2019 18:00,5.32696,0.65828,5.367479427,2.25696,0.65828,2.351,3.07,0,3.07,-0.78304,0.65828,1.022978103,2.25696,0.65828,2.351,-3.04,0,3.04
12/08/2019 18:30,5.44848,0.67914,5.490643446,2.32848,0.67914,2.4255,3.12,0,3.12,-0.77152,0.67914,1.027849332,2.32848,0.67914,2.4255,-3.1,0,3.1
12/08/2019 19:00,4.77744,-0.27408,4.785295477,1.35744,0.39592,1.414,3.42,-0.67,3.48501076,-2.09256,-0.27408,2.110432941,1.35744,0.39592,1.414,-3.45,-0.67,3.514455861
12/08/2019 19:30,4.56768,-0.33526,4.579967232,1.14768,0.33474,1.1955,3.42,-0.67,3.48501076,-2.30232,-0.33526,2.326601953,1.14768,0.33474,1.1955,-3.45,-0.67,3.514455861
12/08/2019 20:00,4.36896,-0.39322,4.386619821,0.94896,0.27678,0.9885,3.42,-0.67,3.48501076,-2.50104,-0.39322,2.531762834,0.94896,0.27678,0.9885,-3.45,-0.67,3.514455861
12/08/2019 20:30,4.39368,-0.34226,4.406990566,1.12368,0.32774,1.1705,3.27,-0.67,3.337933492,-2.16632,-0.34226,2.193190427,1.12368,0.32774,1.1705,-3.29,-0.67,3.357528853
12/08/2019 21:00,4.30984,-0.34338,4.323497502,1.11984,0.32662,1.1665,3.19,-0.67,3.259601203,-2.08016,-0.34338,2.108311042,1.11984,0.32662,1.1665,-3.2,-0.67,3.269388322
12/08/2019 21:30,4.31176,-0.34282,4.325367019,1.12176,0.32718,1.1685,3.19,-0.67,3.259601203,-2.00824,-0.34282,2.037290713,1.12176,0.32718,1.1685,-3.13,-0.67,3.200906122
12/08/2019 22:00,3.94456,-0.99242,4.067487068,1.05456,0.30758,1.0985,2.89,-1.3,3.168927263,-1.99544,-0.52242,2.062693252,1.05456,0.30758,1.0985,-3.05,-0.83,3.160917588
12/08/2019 22:30,3.5784,-0.6988,3.645993417,0.7584,0.2212,0.79,2.82,-0.92,2.966277128,-2.1116,-0.6088,2.197610521,0.7584,0.2212,0.79,-2.87,-0.83,2.987607739
12/08/2019 23:00,3.49832,-0.55174,3.541561781,0.98832,0.28826,1.0295,2.51,-0.84,2.646828291,-1.50168,-0.54174,1.596410051,0.98832,0.28826,1.0295,-2.49,-0.83,2.624690458
12/08/2019 23:30,3.34832,-0.51674,3.387959128,1.10832,0.32326,1.1545,2.24,-0.84,2.392321049,-1.13168,-0.60674,1.284068943,1.10832,0.32326,1.1545,-2.24,-0.93,2.425386567
13/08/2019 00:00,3.12064,-0.53648,3.166418292,1.04064,0.30352,1.084,2.08,-0.84,2.243211983,-1.05936,-0.62648,1.23073994,1.04064,0.30352,1.084,-2.1,-0.93,2.296715045
13/08/2019 00:30,3.066,-0.497,3.106020766,1.176,0.343,1.225,1.89,-0.84,2.068260138,-0.694,-0.657,0.955659458,1.176,0.343,1.225,-1.87,-1,2.120589541
13/08/2019 01:00,3.29256,-0.41342,3.318413393,1.46256,0.42658,1.5235,1.83,-0.84,2.013578903,-0.24744,-0.42342,0.490419259,1.46256,0.42658,1.5235,-1.71,-0.85,1.909607289
13/08/2019 01:30,3.2796,-0.4172,3.306029643,1.4496,0.4228,1.51,1.83,-0.84,2.013578903,-0.3204,-0.4272,0.534,1.4496,0.4228,1.51,-1.77,-0.85,1.963517252
13/08/2019 02:00,3.41736,-0.37702,3.43809445,1.58736,0.46298,1.6535,1.83,-0.84,2.013578903,-0.18264,-0.38702,0.427950757,1.58736,0.46298,1.6535,-1.77,-0.85,1.963517252
13/08/2019 02:30,3.27288,-0.41916,3.299611886,1.44288,0.42084,1.503,1.83,-0.84,2.013578903,-0.26712,-0.42916,0.505501137,1.44288,0.42084,1.503,-1.71,-0.85,1.909607289
13/08/2019 03:00,3.33736,-0.37702,3.358588372,1.58736,0.46298,1.6535,1.75,-0.84,1.941159447,-0.12264,-0.38702,0.405986515,1.58736,0.46298,1.6535,-1.71,-0.85,1.909607289
13/08/2019 03:30,3.53448,-0.21286,3.540883823,1.94448,0.56714,2.0255,1.59,-0.78,1.771016657,0.33448,-0.18286,0.381201587,1.94448,0.56714,2.0255,-1.61,-0.75,1.776119365
13/08/2019 04:00,3.36032,-0.43824,3.388776298,1.72032,0.50176,1.792,1.64,-0.94,1.890290983,0.05032,-0.37824,0.381572536,1.72032,0.50176,1.792,-1.67,-0.88,1.887670522
13/08/2019 04:30,3.71208,-0.17356,3.716135224,2.18208,0.63644,2.273,1.53,-0.81,1.731184566,0.65208,-0.18356,0.677423501,2.18208,0.63644,2.273,-1.53,-0.82,1.735885941
13/08/2019 05:00,4.27216,0.23188,4.278448247,3.09216,0.90188,3.221,1.18,-0.67,1.356945098,1.91216,0.23188,1.926168269,3.09216,0.90188,3.221,-1.18,-0.67,1.356945098
13/08/2019 05:30,4.29016,0.12338,4.291933766,2.96016,0.86338,3.0835,1.33,-0.74,1.522005256,1.61016,0.26338,1.63155884,2.96016,0.86338,3.0835,-1.35,-0.6,1.47732867
13/08/2019 06:00,3.8144,-0.0883,3.815421897,1.9944,0.5817,2.0775,1.82,-0.67,1.939407126,0.2144,-0.0883,0.231871193,1.9944,0.5817,2.0775,-1.78,-0.67,1.901920082
13/08/2019 06:30,4.08368,-0.13226,4.085821221,1.84368,0.53774,1.9205,2.24,-0.67,2.338054747,-0.41632,-0.13226,0.43682382,1.84368,0.53774,1.9205,-2.26,-0.67,2.357222942
13/08/2019 07:00,4.27056,-0.12442,4.272372064,1.87056,0.54558,1.9485,2.4,-0.67,2.491766442,-0.52944,-0.12442,0.54386308,1.87056,0.54558,1.9485,-2.4,-0.67,2.491766442
13/08/2019 07:30,4.59712,-0.12834,4.598911116,1.85712,0.54166,1.9345,2.74,-0.67,2.820726857,-0.89288,-0.12834,0.902056456,1.85712,0.54166,1.9345,-2.75,-0.67,2.830441662
13/08/2019 08:00,5.12128,0.69454,5.168161632,2.38128,0.69454,2.4805,2.74,0,2.74,-0.36872,0.69454,0.786346139,2.38128,0.69454,2.4805,-2.75,0,2.75
13/08/2019 08:30,5.55416,0.85288,5.619261304,2.92416,0.85288,3.046,2.63,0,2.63,0.28416,0.85288,0.898972302,2.92416,0.85288,3.046,-2.64,0,2.64
13/08/2019 09:00,5.46968,1.83824,5.770314168,2.83968,0.82824,2.958,2.63,1.01,2.81726818,0.19968,-0.84176,0.865119645,2.83968,0.82824,2.958,-2.64,-1.67,3.123859792
13/08/2019 09:30,5.49064,0.79352,5.547684346,2.72064,0.79352,2.834,2.77,0,2.77,-0.05936,0.79352,0.795737143,2.72064,0.79352,2.834,-2.78,0,2.78
13/08/2019 10:00,5.6096,-0.9172,5.684089021,3.1296,0.9128,3.26,2.48,-1.83,3.082093444,0.6396,1.7528,1.86584994,3.1296,0.9128,3.26,-2.49,0.84,2.62786986
13/08/2019 10:30,5.61072,0.93646,5.688333346,3.21072,0.93646,3.3445,2.4,0,2.4,0.83072,0.93646,1.251819895,3.21072,0.93646,3.3445,-2.38,0,2.38
13/08/2019 11:00,5.50944,0.87192,5.578008032,2.98944,0.87192,3.114,2.52,0,2.52,0.47944,0.87192,0.995041306,2.98944,0.87192,3.114,-2.51,0,2.51
13/08/2019 11:30,5.68816,1.01738,5.778427662,3.48816,1.01738,3.6335,2.2,0,2.2,1.27816,1.01738,1.633632471,3.48816,1.01738,3.6335,-2.21,0,2.21
13/08/2019 12:00,5.22848,0.80164,5.289577469,2.74848,0.80164,2.863,2.48,0,2.48,0.26848,0.80164,0.845404164,2.74848,0.80164,2.863,-2.48,0,2.48
13/08/2019 12:30,5.30768,0.78974,5.366111837,2.70768,0.78974,2.8205,2.6,0,2.6,0.10768,0.78974,0.797047207,2.70768,0.78974,2.8205,-2.6,0,2.6
13/08/2019 13:00,5.3288,0.7959,5.387909265,2.7288,0.7959,2.8425,2.6,0,2.6,0.1288,0.7959,0.806254457,2.7288,0.7959,2.8425,-2.6,0,2.6
13/08/2019 13:30,5.12928,0.79604,5.190683288,2.72928,0.79604,2.843,2.4,0,2.4,0.33928,0.79604,0.865326875,2.72928,0.79604,2.843,-2.39,0,2.39
13/08/2019 14:00,5.4312,0.9366,5.511365802,3.2112,0.9366,3.345,2.22,0,2.22,1.0112,0.9366,1.378312374,3.2112,0.9366,3.345,-2.2,0,2.2
13/08/2019 14:30,5.06584,0.80962,5.1301286,2.77584,0.80962,2.8915,2.29,0,2.29,0.50584,0.80962,0.954651062,2.77584,0.80962,2.8915,-2.27,0,2.27
13/08/2019 15:00,5.18272,0.86996,5.255227588,2.98272,0.86996,3.107,2.2,0,2.2,0.78272,0.86996,1.170248264,2.98272,0.86996,3.107,-2.2,0,2.2
13/08/2019 15:30,5.36216,0.88438,5.434600984,3.03216,0.88438,3.1585,2.33,0,2.33,0.70216,0.88438,1.129228343,3.03216,0.88438,3.1585,-2.33,0,2.33
13/08/2019 16:00,4.89288,-0.00416,4.892881768,2.28288,0.66584,2.378,2.61,-0.67,2.694624278,-0.31712,-0.00416,0.317147284,2.28288,0.66584,2.378,-2.6,-0.67,2.684939478
13/08/2019 16:30,5.31304,0.74172,5.364563598,2.54304,0.74172,2.649,2.77,0,2.77,-0.23696,0.74172,0.778651784,2.54304,0.74172,2.649,-2.78,0,2.78
13/08/2019 17:00,5.17208,0.65394,5.213257048,2.24208,0.65394,2.3355,2.93,0,2.93,-0.66792,0.65394,0.934748442,2.24208,0.65394,2.3355,-2.91,0,2.91
13/08/2019 17:30,5.84408,0.84994,5.905562552,2.91408,0.84994,3.0355,2.93,0,2.93,0.00408,0.84994,0.849949793,2.91408,0.84994,3.0355,-2.91,0,2.91
13/08/2019 18:00,5.39048,0.01264,5.39049482,2.34048,0.68264,2.438,3.05,-0.67,3.122723171,-0.66952,0.01264,0.669639306,2.34048,0.68264,2.438,-3.01,-0.67,3.083666649
13/08/2019 18:30,5.42984,0.02412,5.429893572,2.37984,0.69412,2.479,3.05,-0.67,3.122723171,-0.63016,0.02412,0.63062144,2.37984,0.69412,2.479,-3.01,-0.67,3.083666649
13/08/2019 19:00,5.43712,0.68166,5.479683773,2.33712,0.68166,2.4345,3.1,0,3.1,-0.73288,0.68166,1.000886332,2.33712,0.68166,2.4345,-3.07,0,3.07
13/08/2019 19:30,4.8808,-0.1856,4.884327589,1.6608,0.4844,1.73,3.22,-0.67,3.288966403,-1.5492,-0.1856,1.56027818,1.6608,0.4844,1.73,-3.21,-0.67,3.279176726
13/08/2019 20:00,4.3176,-0.3907,4.335241199,0.9576,0.2793,0.9975,3.36,-0.67,3.426149442,-2.4324,-0.3907,2.463577937,0.9576,0.2793,0.9975,-3.39,-0.67,3.455575205
13/08/2019 20:30,4.28856,-0.37292,4.304743453,1.01856,0.29708,1.061,3.27,-0.67,3.337933492,-2.26144,-0.37292,2.291981719,1.01856,0.29708,1.061,-3.28,-0.67,3.347730575
13/08/2019 21:00,4.22328,-0.39196,4.241429783,0.95328,0.27804,0.993,3.27,-0.67,3.337933492,-2.32672,-0.39196,2.359503889,0.95328,0.27804,0.993,-3.28,-0.67,3.347730575
13/08/2019 21:30,4.0124,-0.5843,4.054720736,0.6024,0.1757,0.6275,3.41,-0.76,3.493665697,-2.8376,-0.5643,2.893165783,0.6024,0.1757,0.6275,-3.44,-0.74,3.518692939
13/08/2019 22:00,3.70216,-0.70812,3.769273484,0.45216,0.13188,0.471,3.25,-0.84,3.356799071,-2.79784,-0.72812,2.891032238,0.45216,0.13188,0.471,-3.25,-0.86,3.361859604
13/08/2019 22:30,3.54912,-0.71484,3.620393487,0.42912,0.12516,0.447,3.12,-0.84,3.231098884,-2.62088,-0.81484,2.744626787,0.42912,0.12516,0.447,-3.05,-0.94,3.191567013
13/08/2019 23:00,3.3028,-0.7021,3.376600694,0.4728,0.1379,0.4925,2.83,-0.84,2.952033198,-2.3872,-0.7121,2.491146373,0.4728,0.1379,0.4925,-2.86,-0.85,2.983638718
13/08/2019 23:30,3.0672,-0.6804,3.141760653,0.5472,0.1596,0.57,2.52,-0.84,2.656313235,-1.9328,-0.8304,2.103634949,0.5472,0.1596,0.57,-2.48,-0.99,2.670299609
14/08/2019 00:00,3.25576,-0.54082,3.300372623,1.02576,0.29918,1.0685,2.23,-0.84,2.382960344,-1.22424,-0.56082,1.346581839,1.02576,0.29918,1.0685,-2.25,-0.86,2.408754865
14/08/2019 00:30,3.11552,-0.51464,3.157739571,1.11552,0.32536,1.162,2,-0.84,2.169239498,-0.89448,-0.67464,1.120372081,1.11552,0.32536,1.162,-2.01,-1,2.245016704
14/08/2019 01:00,2.77352,-0.64064,2.846547523,0.68352,0.19936,0.712,2.09,-0.84,2.252487514,-1.42648,-0.80064,1.635808546,0.68352,0.19936,0.712,-2.11,-1,2.334973233
14/08/2019 01:30,2.8148,-0.6286,2.884135399,0.7248,0.2114,0.755,2.09,-0.84,2.252487514,-1.3852,-0.7886,1.593947615,0.7248,0.2114,0.755,-2.11,-1,2.334973233
14/08/2019 02:00,3.03296,-0.53872,3.080432697,1.03296,0.30128,1.076,2,-0.84,2.169239498,-0.97704,-0.53872,1.115717885,1.03296,0.30128,1.076,-2.01,-0.84,2.178462761
14/08/2019 02:30,3.02088,-0.52766,3.0666172,1.07088,0.31234,1.1155,1.95,-0.84,2.123228674,-0.87912,-0.52766,1.025318024,1.07088,0.31234,1.1155,-1.95,-0.84,2.123228674
14/08/2019 03:00,3.1532,-0.4599,3.186562137,1.3032,0.3801,1.3575,1.85,-0.84,2.031772625,-0.4768,-0.4599,0.662454715,1.3032,0.3801,1.3575,-1.78,-0.84,1.968247952
14/08/2019 03:30,2.9132,-0.5299,2.961001224,1.0632,0.3101,1.1075,1.85,-0.84,2.031772625,-0.7168,-0.5799,0.92200122,1.0632,0.3101,1.1075,-1.78,-0.89,1.9901005
14/08/2019 04:00,2.85656,-0.54642,2.908351741,1.00656,0.29358,1.0485,1.85,-0.84,2.031772625,-0.85344,-0.64642,1.070616014,1.00656,0.29358,1.0485,-1.86,-0.94,2.084034549
14/08/2019 04:30,2.93624,-0.52318,2.982485985,1.08624,0.31682,1.1315,1.85,-0.84,2.031772625,-0.77376,-0.62318,0.993507851,1.08624,0.31682,1.1315,-1.86,-0.94,2.084034549
14/08/2019 05:00,2.98232,-0.50974,3.025568946,1.13232,0.33026,1.1795,1.85,-0.84,2.031772625,-0.72768,-0.54974,0.911993558,1.13232,0.33026,1.1795,-1.86,-0.88,2.057668584
14/08/2019 05:30,3.08888,-0.49616,3.128474772,1.17888,0.34384,1.228,1.91,-0.84,2.08655218,-0.75112,-0.53616,0.9228482,1.17888,0.34384,1.228,-1.93,-0.88,2.121155346
14/08/2019 06:00,3.28896,-0.34322,3.3068199,1.18896,0.34678,1.2385,2.1,-0.69,2.210452442,-0.94104,-0.34322,1.001676719,1.18896,0.34678,1.2385,-2.13,-0.69,2.238972979
14/08/2019 06:30,3.66496,-0.33272,3.680031848,1.22496,0.35728,1.276,2.44,-0.69,2.535685312,-1.19504,-0.33272,1.240493128,1.22496,0.35728,1.276,-2.42,-0.69,2.516445906
14/08/2019 07:00,3.80152,-0.37164,3.819642732,1.09152,0.31836,1.137,2.71,-0.69,2.796462051,-1.62848,-0.37164,1.670348287,1.09152,0.31836,1.137,-2.72,-0.69,2.806153952
14/08/2019 07:30,4.20088,-0.34266,4.214831984,1.19088,0.34734,1.2405,3.01,-0.69,3.088073833,-1.80912,-0.34266,1.841285163,1.19088,0.34734,1.2405,-3,-0.69,3.078327468
14/08/2019 08:00,4.42976,-0.75132,4.493022969,1.22976,0.35868,1.281,3.2,-1.11,3.387048863,-1.95024,0.22868,1.963601436,1.22976,0.35868,1.281,-3.18,-0.13,3.182656123
14/08/2019 08:30,5.25472,0.64596,5.294274889,2.21472,0.64596,2.307,3.04,0,3.04,-0.76528,0.64596,1.001457837,2.21472,0.64596,2.307,-2.98,0,2.98
14/08/2019 09:00,6.28312,-0.48534,6.301837181,3.51312,1.02466,3.6595,2.77,-1.51,3.154837555,0.74312,2.07466,2.203733525,3.51312,1.02466,3.6595,-2.77,1.05,2.962330164
14/08/2019 09:30,5.76216,-0.76562,5.812801549,2.55216,0.74438,2.6585,3.21,-1.51,3.547421599,-0.67784,1.79438,1.918141457,2.55216,0.74438,2.6585,-3.23,1.05,3.396380426
14/08/2019 10:00,6.11824,-0.42968,6.133309514,3.01824,0.88032,3.144,3.1,-1.31,3.365427165,-0.07176,2.08032,2.081557302,3.01824,0.88032,3.144,-3.09,1.2,3.314830312
14/08/2019 10:30,6.50128,0.99204,6.576532901,3.40128,0.99204,3.543,3.1,0,3.1,0.31128,0.99204,1.039730061,3.40128,0.99204,3.543,-3.09,0,3.09
14/08/2019 11:00,6.70672,1.05196,6.788719541,3.60672,1.05196,3.757,3.1,0,3.1,0.57672,1.05196,1.199677373,3.60672,1.05196,3.757,-3.03,0,3.03
14/08/2019 11:30,6.96616,1.17138,7.063958964,4.01616,1.17138,4.1835,2.95,0,2.95,1.07616,1.17138,1.590676413,4.01616,1.17138,4.1835,-2.94,0,2.94
14/08/2019 12:00,7.77272,1.49996,7.916126338,5.14272,1.49996,5.357,2.63,0,2.63,2.53272,1.49996,2.943560871,5.14272,1.49996,5.357,-2.61,0,2.61
14/08/2019 12:30,7.36096,1.24278,7.465134577,4.26096,1.24278,4.4385,3.1,0,3.1,1.19096,1.24278,1.721304113,4.26096,1.24278,4.4385,-3.07,0,3.07
14/08/2019 13:00,6.66312,0.98966,6.736215187,3.39312,0.98966,3.5345,3.27,0,3.27,0.12312,0.98966,0.99728905,3.39312,0.98966,3.5345,-3.27,0,3.27
14/08/2019 13:30,6.79816,1.08738,6.884575125,3.72816,1.08738,3.8835,3.07,0,3.07,0.67816,1.08738,1.281521069,3.72816,1.08738,3.8835,-3.05,0,3.05
14/08/2019 14:00,6.88696,1.11328,6.976360828,3.81696,1.11328,3.976,3.07,0,3.07,0.76696,1.11328,1.351894966,3.81696,1.11328,3.976,-3.05,0,3.05
14/08/2019 14:30,6.96232,1.13526,7.054269278,3.89232,1.13526,4.0545,3.07,0,3.07,0.84232,1.13526,1.413618849,3.89232,1.13526,4.0545,-3.05,0,3.05
14/08/2019 15:00,6.92624,1.13932,7.01931981,3.90624,1.13932,4.069,3.02,0,3.02,0.91624,1.13932,1.462034815,3.90624,1.13932,4.069,-2.99,0,2.99
14/08/2019 15:30,7.32256,1.31908,7.440420485,4.52256,1.31908,4.711,2.8,0,2.8,1.71256,1.31908,2.161673842,4.52256,1.31908,4.711,-2.81,0,2.81
14/08/2019 16:00,7.27704,1.32622,7.396902774,4.54704,1.32622,4.7365,2.73,0,2.73,1.80704,1.32622,2.241484564,4.54704,1.32622,4.7365,-2.74,0,2.74
14/08/2019 16:30,7.62792,1.44606,7.763778272,4.95792,1.44606,5.1645,2.67,0,2.67,2.27792,1.44606,2.69814919,4.95792,1.44606,5.1645,-2.68,0,2.68
14/08/2019 17:00,7.7008,1.4294,7.832337135,4.9008,1.4294,5.105,2.8,0,2.8,2.1108,1.4294,2.549247144,4.9008,1.4294,5.105,-2.79,0,2.79
14/08/2019 17:30,7.73672,1.40196,7.862717609,4.80672,1.40196,5.007,2.93,0,2.93,1.89672,1.40196,2.358609463,4.80672,1.40196,5.007,-2.91,0,2.91
14/08/2019 18:00,7.68728,1.38754,7.811500563,4.75728,1.38754,4.9555,2.93,0,2.93,1.84728,1.38754,2.310348599,4.75728,1.38754,4.9555,-2.91,0,2.91
14/08/2019 18:30,7.45304,1.31922,7.568893357,4.52304,1.31922,4.7115,2.93,0,2.93,1.61304,1.31922,2.083804081,4.52304,1.31922,4.7115,-2.91,0,2.91
14/08/2019 19:00,7.02016,1.14338,7.112662248,3.92016,1.14338,4.0835,3.1,0,3.1,0.85016,1.14338,1.424812216,3.92016,1.14338,4.0835,-3.07,0,3.07
14/08/2019 19:30,6.78928,1.12854,6.882436011,3.86928,1.12854,4.0305,2.92,0,2.92,0.95928,1.12854,1.481155174,3.86928,1.12854,4.0305,-2.91,0,2.91
14/08/2019 20:00,7.3884,1.4637,7.531989926,5.0184,1.4637,5.2275,2.37,0,2.37,2.6384,1.4637,3.017212662,5.0184,1.4637,5.2275,-2.38,0,2.38
