Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/08/2019 20:30,8.12344,1.82392,8.325680849,6.25344,1.82392,6.514,1.87,0,1.87,4.42344,1.82392,4.784715833,6.25344,1.82392,6.514,-1.83,0,1.83
14/08/2019 21:00,7.77064,1.72102,7.95894188,5.90064,1.72102,6.1465,1.87,0,1.87,4.07064,1.72102,4.41950448,5.90064,1.72102,6.1465,-1.83,0,1.83
14/08/2019 21:30,7.13848,0.85664,7.189696016,5.26848,1.53664,5.488,1.87,-0.68,1.989798985,3.43848,0.88664,3.550954125,5.26848,1.53664,5.488,-1.83,-0.65,1.942009269
14/08/2019 22:00,6.51976,0.67618,6.554730342,4.64976,1.35618,4.8435,1.87,-0.68,1.989798985,2.81976,0.64618,2.892852407,4.64976,1.35618,4.8435,-1.83,-0.71,1.962906009
14/08/2019 22:30,6.28648,0.64314,6.31929267,4.53648,1.32314,4.7255,1.75,-0.68,1.877471704,2.85648,0.61314,2.921543881,4.53648,1.32314,4.7255,-1.68,-0.71,1.823869513
14/08/2019 23:00,6.47816,0.79238,6.526440305,5.28816,1.54238,5.5085,1.19,-0.75,1.406627172,4.09816,0.83238,4.181838334,5.28816,1.54238,5.5085,-1.19,-0.71,1.385712813
14/08/2019 23:30,6.67944,0.96192,6.748348598,5.86944,1.71192,6.114,0.81,-0.75,1.10390217,5.05944,1.00192,5.157691034,5.86944,1.71192,6.114,-0.81,-0.71,1.077125805
15/08/2019 00:00,6.46392,0.66906,6.498453897,5.65392,1.64906,5.8895,0.81,-0.98,1.271416533,4.84392,0.83906,4.916053565,5.65392,1.64906,5.8895,-0.81,-0.81,1.145512986
15/08/2019 00:30,6.84048,1.24514,6.952879997,6.84048,1.99514,7.1255,0,-0.75,0.75,6.84048,1.45514,6.993539808,6.84048,1.99514,7.1255,0,-0.54,0.54
15/08/2019 01:00,7.51536,1.52198,7.667924038,7.51536,2.19198,7.8285,0,-0.67,0.67,7.51536,1.52198,7.667924038,7.51536,2.19198,7.8285,0,-0.67,0.67
15/08/2019 01:30,7.58928,2.21354,7.9055,7.58928,2.21354,7.9055,0,0,0,7.58928,2.21354,7.9055,7.58928,2.21354,7.9055,0,0,0
15/08/2019 02:00,6.85488,1.32934,6.982587246,6.85488,1.99934,7.1405,0,-0.67,0.67,6.85488,1.32934,6.982587246,6.85488,1.99934,7.1405,0,-0.67,0.67
15/08/2019 02:30,7.56864,2.20752,7.884,7.56864,2.20752,7.884,0,0,0,7.56864,2.20752,7.884,7.56864,2.20752,7.884,0,0,0
15/08/2019 03:00,6.75504,1.97022,7.0365,6.75504,1.97022,7.0365,0,0,0,6.75504,1.97022,7.0365,6.75504,1.97022,7.0365,0,0,0
15/08/2019 03:30,6.03216,1.75938,6.2835,6.03216,1.75938,6.2835,0,0,0,6.03216,1.75938,6.2835,6.03216,1.75938,6.2835,0,0,0
15/08/2019 04:00,7.26192,2.11806,7.5645,7.26192,2.11806,7.5645,0,0,0,7.26192,2.11806,7.5645,7.26192,2.11806,7.5645,0,0,0
15/08/2019 04:30,7.56576,2.20668,7.881,7.56576,2.20668,7.881,0,0,0,7.56576,2.20668,7.881,7.56576,2.20668,7.881,0,0,0
15/08/2019 05:00,7.4256,2.1658,7.735,7.4256,2.1658,7.735,0,0,0,7.4256,2.1658,7.735,7.4256,2.1658,7.735,0,0,0
15/08/2019 05:30,7.74096,2.25778,8.0635,7.74096,2.25778,8.0635,0,0,0,7.74096,2.25778,8.0635,7.74096,2.25778,8.0635,0,0,0
15/08/2019 06:00,6.98496,1.36728,7.117522097,6.98496,2.03728,7.276,0,-0.67,0.67,6.98496,1.36728,7.117522097,6.98496,2.03728,7.276,0,-0.67,0.67
15/08/2019 06:30,8.57072,1.36146,8.678180377,7.89072,2.30146,8.2195,0.68,-0.94,1.160172401,7.21072,1.96146,7.472737668,7.89072,2.30146,8.2195,-0.68,-0.34,0.760263112
15/08/2019 07:00,8.08904,2.13472,8.36597858,7.31904,2.13472,7.624,0.77,0,0.77,6.54904,2.13472,6.888174969,7.31904,2.13472,7.624,-0.77,0,0.77
15/08/2019 07:30,7.63968,1.19074,7.731919054,6.37968,1.86074,6.6455,1.26,-0.67,1.427059915,5.11968,1.19074,5.256328096,6.37968,1.86074,6.6455,-1.26,-0.67,1.427059915
15/08/2019 08:00,9.43456,0.98758,9.486107561,8.49456,2.47758,8.8485,0.94,-1.49,1.761732102,7.56456,3.53758,8.350870628,8.49456,2.47758,8.8485,-0.93,1.06,1.410141837
15/08/2019 08:30,10.09616,2.71138,10.45390015,9.29616,2.71138,9.6835,0.8,0,0.8,8.50616,2.71138,8.927840694,9.29616,2.71138,9.6835,-0.79,0,0.79
15/08/2019 09:00,10.31888,1.61634,10.44470389,9.51888,2.77634,9.9155,0.8,-1.16,1.409113196,8.72888,4.27634,9.720104416,9.51888,2.77634,9.9155,-0.79,1.5,1.695317079
15/08/2019 09:30,9.9648,2.5914,10.29624169,8.8848,2.5914,9.255,1.08,0,1.08,7.8148,2.5914,8.233252881,8.8848,2.5914,9.255,-1.07,0,1.07
15/08/2019 10:00,9.91632,2.55976,10.24137557,8.77632,2.55976,9.142,1.14,0,1.14,7.64632,2.55976,8.063409998,8.77632,2.55976,9.142,-1.13,0,1.13
15/08/2019 10:30,10.05888,2.65384,10.40307328,9.09888,2.65384,9.478,0.96,0,0.96,8.14888,2.65384,8.570129054,9.09888,2.65384,9.478,-0.95,0,0.95
15/08/2019 11:00,10.79136,2.91998,11.17943352,10.01136,2.91998,10.4285,0.78,0,0.78,9.24136,2.91998,9.691698399,10.01136,2.91998,10.4285,-0.77,0,0.77
15/08/2019 11:30,11.23584,3.04962,11.64234867,10.45584,3.04962,10.8915,0.78,0,0.78,9.68584,3.04962,10.15458904,10.45584,3.04962,10.8915,-0.77,0,0.77
15/08/2019 12:00,10.57152,2.85586,10.95047814,9.79152,2.85586,10.1995,0.78,0,0.78,8.96152,2.85586,9.405571596,9.79152,2.85586,10.1995,-0.83,0,0.83
15/08/2019 12:30,10.07672,2.69696,10.43138913,9.24672,2.69696,9.632,0.83,0,0.83,8.41672,2.69696,8.838255982,9.24672,2.69696,9.632,-0.83,0,0.83
15/08/2019 13:00,10.61576,2.88918,11.00189627,9.90576,2.88918,10.3185,0.71,0,0.71,9.19576,2.88918,9.638950309,9.90576,2.88918,10.3185,-0.71,0,0.71
15/08/2019 13:30,11.14512,3.25066,11.6095,11.14512,3.25066,11.6095,0,0,0,11.14512,3.25066,11.6095,11.14512,3.25066,11.6095,0,0,0
15/08/2019 14:00,10.10976,2.94868,10.531,10.10976,2.94868,10.531,0,0,0,10.10976,2.94868,10.531,10.10976,2.94868,10.531,0,0,0
15/08/2019 14:30,10.16584,2.75212,10.53178368,9.43584,2.75212,9.829,0.73,0,0.73,8.70584,2.75212,9.130488191,9.43584,2.75212,9.829,-0.73,0,0.73
15/08/2019 15:00,10.43368,2.83024,10.81073248,9.70368,2.83024,10.108,0.73,0,0.73,8.97368,2.83024,9.409420343,9.70368,2.83024,10.108,-0.73,0,0.73
15/08/2019 15:30,9.79248,2.55864,10.12123032,8.77248,2.55864,9.138,1.02,0,1.02,7.76248,2.55864,8.173293975,8.77248,2.55864,9.138,-1.01,0,1.01
15/08/2019 16:00,8.69888,2.28634,8.99432398,7.83888,2.28634,8.1655,0.86,0,0.86,6.98888,2.28634,7.353352586,7.83888,2.28634,8.1655,-0.85,0,0.85
15/08/2019 16:30,8.26608,2.07844,8.523379107,7.12608,2.07844,7.423,1.14,0,1.14,5.99608,2.07844,6.346092357,7.12608,2.07844,7.423,-1.13,0,1.13
15/08/2019 17:00,8.92224,2.26982,9.206435219,7.78224,2.26982,8.1065,1.14,0,1.14,6.65224,2.26982,7.028824927,7.78224,2.26982,8.1065,-1.13,0,1.13
15/08/2019 17:30,9.19056,2.34808,9.485772125,8.05056,2.34808,8.386,1.14,0,1.14,6.92056,2.34808,7.308052435,8.05056,2.34808,8.386,-1.13,0,1.13
15/08/2019 18:00,7.94672,1.78696,8.145157138,6.12672,1.78696,6.382,1.82,0,1.82,4.30672,1.78696,4.662731303,6.12672,1.78696,6.382,-1.82,0,1.82
15/08/2019 18:30,7.53824,1.58032,7.702108387,5.41824,1.58032,5.644,2.12,0,2.12,3.28824,1.58032,3.648278169,5.41824,1.58032,5.644,-2.13,0,2.13
15/08/2019 19:00,7.61592,1.63506,7.789458174,5.60592,1.63506,5.8395,2.01,0,2.01,3.57592,1.63506,3.932000134,5.60592,1.63506,5.8395,-2.03,0,2.03
15/08/2019 19:30,7.78576,1.71668,7.972769218,5.88576,1.71668,6.131,1.9,0,1.9,4.01576,1.71668,4.367301066,5.88576,1.71668,6.131,-1.87,0,1.87
15/08/2019 20:00,7.11944,0.68442,7.152262345,5.08944,1.48442,5.3015,2.03,-0.8,2.18194867,3.04944,1.02442,3.216911663,5.08944,1.48442,5.3015,-2.04,-0.46,2.09121974
15/08/2019 20:30,6.60672,0.60946,6.634771334,4.38672,1.27946,4.5695,2.22,-0.67,2.318900602,2.15672,0.60946,2.241178853,4.38672,1.27946,4.5695,-2.23,-0.67,2.328475896
15/08/2019 21:00,6.49424,0.55332,6.517769266,4.19424,1.22332,4.369,2.3,-0.67,2.395600134,1.89424,0.55332,1.973400162,4.19424,1.22332,4.369,-2.3,-0.67,2.395600134
15/08/2019 21:30,6.38768,0.52224,6.408992932,4.08768,1.19224,4.258,2.3,-0.67,2.395600134,1.78768,0.52224,1.862400172,4.08768,1.19224,4.258,-2.3,-0.67,2.395600134
15/08/2019 22:00,6.18296,0.52378,6.20510595,4.09296,1.19378,4.2635,2.09,-0.67,2.194766502,1.99296,0.52378,2.060639476,4.09296,1.19378,4.2635,-2.1,-0.67,2.204291269
15/08/2019 22:30,6.2796,0.6453,6.312668869,4.5096,1.3153,4.6975,1.77,-0.67,1.892564398,2.7696,0.6453,2.843782033,4.5096,1.3153,4.6975,-1.74,-0.67,1.864537476
15/08/2019 23:00,6.49824,0.49532,6.517090225,5.29824,1.54532,5.519,1.2,-1.05,1.594521872,4.06824,0.87532,4.161341346,5.29824,1.54532,5.519,-1.23,-0.67,1.40064271
15/08/2019 23:30,5.83776,0.68268,5.877541476,4.63776,1.35268,4.831,1.2,-0.67,1.374372584,3.40776,0.68268,3.475468343,4.63776,1.35268,4.831,-1.23,-0.67,1.40064271
16/08/2019 00:00,5.54576,0.55668,5.573629571,4.44576,1.29668,4.631,1.1,-0.74,1.325745074,3.35576,0.55668,3.401619879,4.44576,1.29668,4.631,-1.09,-0.74,1.317459677
16/08/2019 00:30,5.20616,0.38388,5.220293651,4.19616,1.22388,4.371,1.01,-0.84,1.313659012,3.19616,0.27388,3.207872971,4.19616,1.22388,4.371,-1,-0.95,1.379311422
16/08/2019 01:00,5.23784,0.39312,5.252571865,4.22784,1.23312,4.404,1.01,-0.84,1.313659012,3.22784,0.38312,3.250497193,4.22784,1.23312,4.404,-1,-0.85,1.312440475
16/08/2019 01:30,5.47496,0.53228,5.500773491,4.70496,1.37228,4.901,0.77,-0.84,1.139517442,3.92496,0.52228,3.959556465,4.70496,1.37228,4.901,-0.78,-0.85,1.153646393
16/08/2019 02:00,5.58776,0.70518,5.632081378,4.81776,1.40518,5.0185,0.77,-0.7,1.040624812,4.08776,0.69518,4.146451139,4.81776,1.40518,5.0185,-0.73,-0.71,1.018331969
16/08/2019 02:30,5.78896,0.70428,5.831643696,5.08896,1.48428,5.301,0.7,-0.78,1.048045801,4.35896,0.68428,4.412343074,5.08896,1.48428,5.301,-0.73,-0.8,1.083005078
16/08/2019 03:00,5.8552,0.7236,5.899742706,5.1552,1.5036,5.37,0.7,-0.78,1.048045801,4.4752,0.7036,4.530173065,5.1552,1.5036,5.37,-0.68,-0.8,1.04995238
16/08/2019 03:30,5.7304,0.6872,5.771458048,5.0304,1.4672,5.24,0.7,-0.78,1.048045801,4.3504,0.6672,4.401265273,5.0304,1.4672,5.24,-0.68,-0.8,1.04995238
16/08/2019 04:00,5.48352,0.81936,5.544397388,5.48352,1.59936,5.712,0,-0.78,0.78,5.48352,0.79936,5.541477059,5.48352,1.59936,5.712,0,-0.8,0.8
16/08/2019 04:30,6.17408,0.76244,6.22097891,5.49408,1.60244,5.723,0.68,-0.84,1.080740487,4.81408,0.75244,4.872528317,5.49408,1.60244,5.723,-0.68,-0.85,1.08853112
16/08/2019 05:00,5.66208,0.81144,5.719928741,5.66208,1.65144,5.898,0,-0.84,0.84,5.66208,0.80144,5.718518689,5.66208,1.65144,5.898,0,-0.85,0.85
16/08/2019 05:30,5.94032,0.82426,5.997233216,5.26032,1.53426,5.4795,0.68,-0.71,0.983107319,4.58032,0.80426,4.650394118,5.26032,1.53426,5.4795,-0.68,-0.73,0.997647232
16/08/2019 06:00,5.94512,0.79066,5.997465719,5.14512,1.50066,5.3595,0.8,-0.71,1.069626103,4.34512,0.77066,4.412933792,5.14512,1.50066,5.3595,-0.8,-0.73,1.083005078
16/08/2019 06:30,6.57432,0.91876,6.638207845,5.58432,1.62876,5.817,0.99,-0.71,1.218277472,4.61432,0.95876,4.712872776,5.58432,1.62876,5.817,-0.97,-0.67,1.17889779
16/08/2019 07:00,6.3524,0.7782,6.39988914,5.1024,1.4882,5.315,1.25,-0.71,1.43756739,3.8424,0.8182,3.928547951,5.1024,1.4882,5.315,-1.26,-0.67,1.427059915
16/08/2019 07:30,6.7524,0.8407,6.804533948,5.0424,1.4707,5.2525,1.71,-0.63,1.822361106,3.3724,0.8007,3.466150927,5.0424,1.4707,5.2525,-1.67,-0.67,1.799388785
16/08/2019 08:00,7.35632,0.10476,7.357065896,5.53632,1.61476,5.767,1.82,-1.51,2.364846718,3.72632,2.62476,4.557940961,5.53632,1.61476,5.767,-1.81,1.01,2.072727671
16/08/2019 08:30,8.27744,1.91842,8.496843429,6.57744,1.91842,6.8515,1.7,0,1.7,4.92744,1.91842,5.28772165,6.57744,1.91842,6.8515,-1.65,0,1.65
16/08/2019 09:00,9.19448,2.26464,9.469269074,7.76448,2.26464,8.088,1.43,0,1.43,6.33448,2.26464,6.727126519,7.76448,2.26464,8.088,-1.43,0,1.43
16/08/2019 09:30,9.07016,2.19338,9.33159784,7.52016,2.19338,7.8335,1.55,0,1.55,5.97016,2.19338,6.360324382,7.52016,2.19338,7.8335,-1.55,0,1.55
16/08/2019 10:00,9.41768,2.29474,9.693220737,7.86768,2.29474,8.1955,1.55,0,1.55,6.31768,2.29474,6.721526036,7.86768,2.29474,8.1955,-1.55,0,1.55
16/08/2019 10:30,9.95352,2.54436,10.27357427,8.72352,2.54436,9.087,1.23,0,1.23,7.49352,2.54436,7.913697606,8.72352,2.54436,9.087,-1.23,0,1.23
16/08/2019 11:00,10.1172,2.6271,10.45272167,9.0072,2.6271,9.3825,1.11,0,1.11,7.9072,2.6271,8.332194564,9.0072,2.6271,9.3825,-1.1,0,1.1
16/08/2019 11:30,10.38808,2.74694,10.74513311,9.41808,2.74694,9.8105,0.97,0,0.97,8.45808,2.74694,8.892963322,9.41808,2.74694,9.8105,-0.96,0,0.96
16/08/2019 12:00,11.2728,3.0604,11.68084192,10.4928,3.0604,10.93,0.78,0,0.78,9.7328,3.0604,10.20261947,10.4928,3.0604,10.93,-0.76,0,0.76
16/08/2019 12:30,11.45152,3.13586,11.87311788,10.75152,3.13586,11.1995,0.7,0,0.7,10.05152,3.13586,10.5293244,10.75152,3.13586,11.1995,-0.7,0,0.7
16/08/2019 13:00,11.33872,3.10296,11.75563405,10.63872,3.10296,11.082,0.7,0,0.7,9.93872,3.10296,10.41184499,10.63872,3.10296,11.082,-0.7,0,0.7
16/08/2019 13:30,11.28312,3.07216,11.69388575,10.53312,3.07216,10.972,0.75,0,0.75,9.78312,3.07216,10.25415057,10.53312,3.07216,10.972,-0.75,0,0.75
16/08/2019 14:00,11.47472,3.14846,11.89882345,10.79472,3.14846,11.2445,0.68,0,0.68,10.11472,3.14846,10.59341121,10.79472,3.14846,11.2445,-0.68,0,0.68
16/08/2019 14:30,11.13104,3.04822,11.54087071,10.45104,3.04822,10.8865,0.68,0,0.68,9.77104,3.04822,10.23547106,10.45104,3.04822,10.8865,-0.68,0,0.68
16/08/2019 15:00,11.04272,3.02246,11.44888333,10.36272,3.02246,10.7945,0.68,0,0.68,9.68272,3.02246,10.14348712,10.36272,3.02246,10.7945,-0.68,0,0.68
16/08/2019 15:30,11.06576,3.02918,11.47288002,10.38576,3.02918,10.8185,0.68,0,0.68,9.70576,3.02918,10.16748291,10.38576,3.02918,10.8185,-0.68,0,0.68
16/08/2019 16:00,10.75048,2.92264,11.14067524,10.02048,2.92264,10.438,0.73,0,0.73,9.34048,2.92264,9.787052222,10.02048,2.92264,10.438,-0.68,0,0.68
16/08/2019 16:30,11.05528,3.01154,11.45812328,10.32528,3.01154,10.7555,0.73,0,0.73,9.59528,3.01154,10.05677739,10.32528,3.01154,10.7555,-0.73,0,0.73
16/08/2019 17:00,10.90936,2.96898,11.30614779,10.17936,2.96898,10.6035,0.73,0,0.73,9.44936,2.96898,9.904809269,10.17936,2.96898,10.6035,-0.73,0,0.73
16/08/2019 17:30,11.2084,3.0562,11.61759825,10.4784,3.0562,10.915,0.73,0,0.73,9.7484,3.0562,10.21624496,10.4784,3.0562,10.915,-0.73,0,0.73
16/08/2019 18:00,11.18432,3.02876,11.58716536,10.38432,3.02876,10.817,0.8,0,0.8,9.60432,3.02876,10.07056849,10.38432,3.02876,10.817,-0.78,0,0.78
16/08/2019 18:30,11.09264,3.00202,11.49168335,10.29264,3.00202,10.7215,0.8,0,0.8,9.51264,3.00202,9.97509117,10.29264,3.00202,10.7215,-0.78,0,0.78
16/08/2019 19:00,11.1824,3.0282,11.58516573,10.3824,3.0282,10.815,0.8,0,0.8,9.6024,3.0282,10.06856896,10.3824,3.0282,10.815,-0.78,0,0.78
16/08/2019 19:30,11.21944,3.05942,11.62909647,10.48944,3.05942,10.9265,0.73,0,0.73,9.75944,3.05942,10.22774266,10.48944,3.05942,10.9265,-0.73,0,0.73
16/08/2019 20:00,11.03128,1.80454,11.17790244,10.30128,3.00454,10.7305,0.73,-1.2,1.404599587,9.57128,4.36454,10.51943964,10.30128,3.00454,10.7305,-0.73,1.36,1.543534904
16/08/2019 20:30,10.30312,2.79216,10.6747571,9.57312,2.79216,9.972,0.73,0,0.73,8.84312,2.79216,9.273452906,9.57312,2.79216,9.972,-0.73,0,0.73
16/08/2019 21:00,9.38624,2.46932,9.705619125,8.46624,2.46932,8.819,0.92,0,0.92,7.55624,2.46932,7.949484524,8.46624,2.46932,8.819,-0.91,0,0.91
16/08/2019 21:30,9.33568,2.48374,9.660428844,8.51568,2.48374,8.8705,0.82,0,0.82,7.70568,2.48374,8.096077362,8.51568,2.48374,8.8705,-0.81,0,0.81
16/08/2019 22:00,9.46104,2.55822,9.800804429,8.77104,2.55822,9.1365,0.69,0,0.69,8.08104,2.55822,8.476302086,8.77104,2.55822,9.1365,-0.69,0,0.69
16/08/2019 22:30,9.25512,2.49816,9.586347041,8.56512,2.49816,8.922,0.69,0,0.69,7.87512,2.49816,8.261859258,8.56512,2.49816,8.922,-0.69,0,0.69
16/08/2019 23:00,8.45664,2.46652,8.809,8.45664,2.46652,8.809,0,0,0,8.45664,2.46652,8.809,8.45664,2.46652,8.809,0,0,0
16/08/2019 23:30,8.26656,2.41108,8.611,8.26656,2.41108,8.611,0,0,0,8.26656,2.41108,8.611,8.26656,2.41108,8.611,0,0,0
17/08/2019 00:00,8.03528,2.53904,8.426888441,8.70528,2.53904,9.068,-0.67,0,0.67,9.37528,2.53904,9.71301185,8.70528,2.53904,9.068,0.67,0,0.67
17/08/2019 00:30,7.73,2.45,8.108970342,8.4,2.45,8.75,-0.67,0,0.67,9.07,2.45,9.395073177,8.4,2.45,8.75,0.67,0,0.67
17/08/2019 01:00,7.89176,2.49718,8.277426161,8.56176,2.49718,8.9185,-0.67,0,0.67,9.23176,2.49718,9.563540173,8.56176,2.49718,8.9185,0.67,0,0.67
17/08/2019 01:30,7.9364,2.5102,8.323914284,8.6064,2.5102,8.965,-0.67,0,0.67,9.2764,2.5102,9.610031269,8.6064,2.5102,8.965,0.67,0,0.67
17/08/2019 02:00,8.01608,1.37344,8.13288854,8.68608,2.53344,9.048,-0.67,-1.16,1.339589489,9.35608,2.46344,9.674955793,8.68608,2.53344,9.048,0.67,-0.07,0.673646792
17/08/2019 02:30,7.30512,1.46066,7.449718508,7.30512,2.13066,7.6095,0,-0.67,0.67,7.30512,1.46066,7.449718508,7.30512,2.13066,7.6095,0,-0.67,0.67
17/08/2019 03:00,6.55728,1.24254,6.673966336,6.55728,1.91254,6.8305,0,-0.67,0.67,6.55728,1.24254,6.673966336,6.55728,1.91254,6.8305,0,-0.67,0.67
17/08/2019 03:30,6.648,1.269,6.76803258,6.648,1.939,6.925,0,-0.67,0.67,6.648,1.269,6.76803258,6.648,1.939,6.925,0,-0.67,0.67
17/08/2019 04:00,6.84384,1.32612,6.97113622,6.84384,1.99612,7.129,0,-0.67,0.67,6.84384,1.32612,6.97113622,6.84384,1.99612,7.129,0,-0.67,0.67
17/08/2019 04:30,5.69136,0.98998,5.776819112,5.69136,1.65998,5.9285,0,-0.67,0.67,5.69136,0.98998,5.776819112,5.69136,1.65998,5.9285,0,-0.67,0.67
17/08/2019 05:00,5.89776,1.05018,5.990530114,5.89776,1.72018,6.1435,0,-0.67,0.67,5.89776,1.05018,5.990530114,5.89776,1.72018,6.1435,0,-0.67,0.67
17/08/2019 05:30,6.34896,1.18178,6.458010301,6.34896,1.85178,6.6135,0,-0.67,0.67,6.34896,1.18178,6.458010301,6.34896,1.85178,6.6135,0,-0.67,0.67
17/08/2019 06:00,6.21984,1.14412,6.324193245,6.21984,1.81412,6.479,0,-0.67,0.67,6.21984,1.14412,6.324193245,6.21984,1.81412,6.479,0,-0.67,0.67
17/08/2019 06:30,5.94288,1.06334,6.037260525,5.94288,1.73334,6.1905,0,-0.67,0.67,5.94288,1.06334,6.037260525,5.94288,1.73334,6.1905,0,-0.67,0.67
17/08/2019 07:00,7.00928,1.17604,7.10725518,6.32928,1.84604,6.593,0.68,-0.67,0.954620343,5.64928,1.17604,5.770392933,6.32928,1.84604,6.593,-0.68,-0.67,0.954620343
17/08/2019 07:30,7.24544,1.24492,7.351613877,6.56544,1.91492,6.839,0.68,-0.67,0.954620343,5.88544,1.24492,6.015665366,6.56544,1.91492,6.839,-0.68,-0.67,0.954620343
17/08/2019 08:00,7.9064,2.1077,8.182515521,7.2264,2.1077,7.5275,0.68,0,0.68,6.5464,2.1077,6.87733613,7.2264,2.1077,7.5275,-0.68,0,0.68
17/08/2019 08:30,7.11888,0.92384,7.178574566,5.73888,1.67384,5.978,1.38,-0.75,1.570636814,4.36888,0.91384,4.463430967,5.73888,1.67384,5.978,-1.37,-0.76,1.566684397
17/08/2019 09:00,9.13472,2.46596,9.461715923,8.45472,2.46596,8.807,0.68,0,0.68,7.77472,2.46596,8.15642261,8.45472,2.46596,8.807,-0.68,0,0.68
17/08/2019 09:30,8.73728,0.82254,8.775912138,7.99728,2.33254,8.3305,0.74,-1.51,1.681576641,7.25728,3.34254,7.990036711,7.99728,2.33254,8.3305,-0.74,1.01,1.252078272
17/08/2019 10:00,8.68752,2.28886,8.983979288,7.84752,2.28886,8.1745,0.84,0,0.84,7.01752,2.28886,7.381359431,7.84752,2.28886,8.1745,-0.83,0,0.83
17/08/2019 10:30,8.25936,2.09398,8.520667805,7.17936,2.09398,7.4785,1.08,0,1.08,6.09936,2.09398,6.448794046,7.17936,2.09398,7.4785,-1.08,0,1.08
17/08/2019 11:00,10.17888,2.95134,10.59811332,10.11888,2.95134,10.5405,0.06,0,0.06,10.08888,2.95134,10.51170336,10.11888,2.95134,10.5405,-0.03,0,0.03
17/08/2019 11:30,9.33824,2.92782,9.786462908,10.03824,2.92782,10.4565,-0.7,0,0.7,10.73824,2.92782,11.13022588,10.03824,2.92782,10.4565,0.7,0,0.7
17/08/2019 12:00,9.5076,2.9918,9.967212499,10.2576,2.9918,10.685,-0.75,0,0.75,11.0176,2.9918,11.41658342,10.2576,2.9918,10.685,0.76,0,0.76
17/08/2019 12:30,8.98968,2.84074,9.427839108,9.73968,2.84074,10.1455,-0.75,0,0.75,10.49968,2.84074,10.8771818,9.73968,2.84074,10.1455,0.76,0,0.76
17/08/2019 13:00,9.74752,3.09386,10.22673535,10.60752,3.09386,11.0495,-0.86,0,0.86,11.49752,3.09386,11.90650813,10.60752,3.09386,11.0495,0.89,0,0.89
17/08/2019 13:30,10.19128,3.26704,10.70213709,11.20128,3.26704,11.668,-1.01,0,1.01,12.24128,3.26704,12.6697469,11.20128,3.26704,11.668,1.04,0,1.04
17/08/2019 14:00,10.14808,3.25444,10.65715287,11.15808,3.25444,11.623,-1.01,0,1.01,12.19808,3.25444,12.62475883,11.15808,3.25444,11.623,1.04,0,1.04
17/08/2019 14:30,9.57072,3.03646,10.04085508,10.41072,3.03646,10.8445,-0.84,0,0.84,11.28072,3.03646,11.68224007,10.41072,3.03646,10.8445,0.87,0,0.87
17/08/2019 15:00,9.0384,2.8812,9.486516115,9.8784,2.8812,10.29,-0.84,0,0.84,10.7484,2.8812,11.12786664,9.8784,2.8812,10.29,0.87,0,0.87
17/08/2019 15:30,9.17912,2.94266,9.639268222,10.08912,2.94266,10.5095,-0.91,0,0.91,11.01912,2.94266,11.40527305,10.08912,2.94266,10.5095,0.93,0,0.93
17/08/2019 16:00,8.34024,2.65132,8.751519925,9.09024,2.65132,9.469,-0.75,0,0.75,9.84024,2.65132,10.19116387,9.09024,2.65132,9.469,0.75,0,0.75
17/08/2019 16:30,8.79168,2.80924,9.229597315,9.63168,2.80924,10.033,-0.84,0,0.84,10.47168,2.80924,10.84195146,9.63168,2.80924,10.033,0.84,0,0.84
17/08/2019 17:00,8.61896,2.70928,9.034747899,9.28896,2.70928,9.676,-0.67,0,0.67,9.95896,2.70928,10.32090512,9.28896,2.70928,9.676,0.67,0,0.67
17/08/2019 17:30,9.64832,2.61576,9.996613387,8.96832,2.61576,9.342,0.68,0,0.68,8.28832,2.61576,8.691285797,8.96832,2.61576,9.342,-0.68,0,0.68
17/08/2019 18:00,9.24096,2.69528,9.626,9.24096,2.69528,9.626,0,0,0,9.24096,2.69528,9.626,9.24096,2.69528,9.626,0,0,0
17/08/2019 18:30,9.89456,2.68758,10.25306802,9.21456,2.68758,9.5985,0.68,0,0.68,8.53456,2.68758,8.947726004,9.21456,2.68758,9.5985,-0.68,0,0.68
17/08/2019 19:00,9.60992,2.56956,9.947522355,8.80992,2.56956,9.177,0.8,0,0.8,8.02992,2.56956,8.431029225,8.80992,2.56956,9.177,-0.78,0,0.78
17/08/2019 19:30,7.99232,2.04526,8.249864693,7.01232,2.04526,7.3045,0.98,0,0.98,6.04232,2.04526,6.379084531,7.01232,2.04526,7.3045,-0.97,0,0.97
17/08/2019 20:00,7.95488,2.03434,8.210886374,6.97488,2.03434,7.2655,0.98,0,0.98,6.00488,2.03434,6.340120113,6.97488,2.03434,7.2655,-0.97,0,0.97
17/08/2019 20:30,7.2132,1.7451,7.421295591,5.9832,1.7451,6.2325,1.23,0,1.23,4.7532,1.7451,5.063426138,5.9832,1.7451,6.2325,-1.23,0,1.23
17/08/2019 21:00,7.07104,1.66572,7.26458738,5.71104,1.66572,5.949,1.36,0,1.36,4.34104,1.66572,4.649650675,5.71104,1.66572,5.949,-1.37,0,1.37
17/08/2019 21:30,6.4776,0.7643,6.522534496,4.9176,1.4343,5.1225,1.56,-0.67,1.697792685,3.3476,0.7643,3.433741436,4.9176,1.4343,5.1225,-1.57,-0.67,1.706985647
17/08/2019 22:00,6.56048,0.88764,6.620256989,5.34048,1.55764,5.563,1.22,-0.67,1.391869247,4.12048,0.88764,4.215004176,5.34048,1.55764,5.563,-1.22,-0.67,1.391869247
17/08/2019 22:30,6.5544,0.9442,6.622059574,5.5344,1.6142,5.765,1.02,-0.67,1.220368797,4.5144,0.9442,4.612084236,5.5344,1.6142,5.765,-1.02,-0.67,1.220368797
17/08/2019 23:00,5.03184,0.25012,5.03805258,3.53184,1.03012,3.679,1.5,-0.78,1.690680336,2.03184,0.21012,2.042675745,3.53184,1.03012,3.679,-1.5,-0.82,1.709502852
17/08/2019 23:30,4.09488,-0.11066,4.096374965,2.29488,0.66934,2.3905,1.8,-0.78,1.961733927,0.52488,-0.06066,0.528373589,2.29488,0.66934,2.3905,-1.77,-0.73,1.914627901
18/08/2019 00:00,4.42144,0.16542,4.42453336,3.00144,0.87542,3.1265,1.42,-0.71,1.587608264,1.57144,0.14542,1.578154191,3.00144,0.87542,3.1265,-1.43,-0.73,1.605552864
18/08/2019 00:30,4.40224,0.19482,4.406548746,3.10224,0.90482,3.2315,1.3,-0.71,1.481249473,1.78224,0.17482,1.790793525,3.10224,0.90482,3.2315,-1.32,-0.73,1.508409759
18/08/2019 01:00,4.14304,0.11922,4.144754981,2.84304,0.82922,2.9615,1.3,-0.71,1.481249473,1.52304,0.15922,1.531339887,2.84304,0.82922,2.9615,-1.32,-0.67,1.480304023
18/08/2019 01:30,5.99816,0.63988,6.032194443,4.62816,1.34988,4.821,1.37,-0.71,1.54304893,3.25816,0.67988,3.328339436,4.62816,1.34988,4.821,-1.37,-0.67,1.525057376
18/08/2019 02:00,5.01504,0.53272,5.043254584,5.01504,1.46272,5.224,0,-0.93,0.93,5.01504,0.59272,5.049944871,5.01504,1.46272,5.224,0,-0.87,0.87
18/08/2019 02:30,4.9608,0.6069,4.997785935,4.9608,1.4469,5.1675,0,-0.84,0.84,4.9608,0.5769,4.994231698,4.9608,1.4469,5.1675,0,-0.87,0.87
18/08/2019 03:00,5.25792,0.69356,5.303465678,5.25792,1.53356,5.477,0,-0.84,0.84,5.25792,0.66356,5.299625892,5.25792,1.53356,5.477,0,-0.87,0.87
18/08/2019 03:30,5.23056,0.76558,5.286290822,5.23056,1.52558,5.4485,0,-0.76,0.76,5.23056,0.72558,5.280646196,5.23056,1.52558,5.4485,0,-0.8,0.8
18/08/2019 04:00,5.18736,0.84298,5.255408552,5.18736,1.51298,5.4035,0,-0.67,0.67,5.18736,0.84298,5.255408552,5.18736,1.51298,5.4035,0,-0.67,0.67
18/08/2019 04:30,4.91232,0.40276,4.928803445,4.91232,1.43276,5.117,0,-1.03,1.03,4.91232,0.46276,4.934068767,4.91232,1.43276,5.117,0,-0.97,0.97
18/08/2019 05:00,4.8648,0.3889,4.880319892,4.8648,1.4189,5.0675,0,-1.03,1.03,4.8648,0.4489,4.88546725,4.8648,1.4189,5.0675,0,-0.97,0.97
18/08/2019 05:30,4.74048,0.43264,4.760181509,4.74048,1.38264,4.938,0,-0.95,0.95,4.74048,0.51264,4.768118119,4.74048,1.38264,4.938,0,-0.87,0.87
18/08/2019 06:00,5.14128,0.82954,5.207772715,5.14128,1.49954,5.3555,0,-0.67,0.67,5.14128,0.79954,5.203078344,5.14128,1.49954,5.3555,0,-0.7,0.7
18/08/2019 06:30,5.30448,0.87714,5.376512127,5.30448,1.54714,5.5255,0,-0.67,0.67,5.30448,0.84714,5.371699382,5.30448,1.54714,5.5255,0,-0.7,0.7
18/08/2019 07:00,5.28624,0.77182,5.342287848,5.28624,1.54182,5.5065,0,-0.77,0.77,5.28624,0.75182,5.33943505,5.28624,1.54182,5.5065,0,-0.79,0.79
18/08/2019 07:30,5.76896,0.65428,5.805943661,5.08896,1.48428,5.301,0.68,-0.83,1.072986486,4.40896,0.69428,4.463289482,5.08896,1.48428,5.301,-0.68,-0.79,1.042353107
18/08/2019 08:00,6.08528,0.74654,6.130901618,5.40528,1.57654,5.6305,0.68,-0.83,1.072986486,4.72528,0.63654,4.767961226,5.40528,1.57654,5.6305,-0.68,-0.94,1.160172401
18/08/2019 08:30,6.2476,0.7618,6.293873609,5.4576,1.5918,5.685,0.79,-0.83,1.145862121,4.6676,0.6018,4.706235544,5.4576,1.5918,5.685,-0.79,-0.99,1.266570172
18/08/2019 09:00,6.4228,0.7954,6.471863796,5.5728,1.6254,5.805,0.85,-0.83,1.188023569,4.7828,0.6354,4.824822173,5.5728,1.6254,5.805,-0.79,-0.99,1.266570172
18/08/2019 09:30,6.97192,0.95556,7.037099076,6.12192,1.78556,6.377,0.85,-0.83,1.188023569,5.33192,0.85556,5.40012535,6.12192,1.78556,6.377,-0.79,-0.93,1.220245877
18/08/2019 10:00,6.9676,0.6718,6.999911785,5.9376,1.7318,6.185,1.03,-1.06,1.478005413,4.9076,0.8018,4.972667393,5.9376,1.7318,6.185,-1.03,-0.93,1.387731963
18/08/2019 10:30,8.68776,2.31518,8.9909528,7.93776,2.31518,8.2685,0.75,0,0.75,7.18776,2.31518,7.551420545,7.93776,2.31518,8.2685,-0.75,0,0.75
18/08/2019 11:00,7.57224,1.31982,7.686399902,6.82224,1.98982,7.1065,0.75,-0.67,1.005683847,6.07224,1.31982,6.214018301,6.82224,1.98982,7.1065,-0.75,-0.67,1.005683847
18/08/2019 11:30,8.13936,1.70398,8.31581199,8.13936,2.37398,8.4785,0,-0.67,0.67,8.13936,1.70398,8.31581199,8.13936,2.37398,8.4785,0,-0.67,0.67
18/08/2019 12:00,8.28424,1.86332,8.491206852,8.99424,2.62332,9.369,-0.71,-0.76,1.040048076,9.71424,2.07332,9.933031491,8.99424,2.62332,9.369,0.72,-0.55,0.906035319
18/08/2019 12:30,7.65544,1.73992,7.85067406,8.36544,2.43992,8.714,-0.71,-0.7,0.997045636,9.01544,1.72992,9.179911851,8.36544,2.43992,8.714,0.65,-0.71,0.962600644
18/08/2019 13:00,8.10616,1.87138,8.319368549,8.81616,2.57138,9.1835,-0.71,-0.7,0.997045636,9.53616,1.86138,9.716124899,8.81616,2.57138,9.1835,0.72,-0.71,1.011187421
18/08/2019 13:30,9.39328,2.27304,9.664389272,10.19328,2.97304,10.618,-0.8,-0.7,1.063014581,11.01328,2.26304,11.24338412,10.19328,2.97304,10.618,0.82,-0.71,1.084665847
18/08/2019 14:00,9.4312,2.9841,9.892036507,10.2312,2.9841,10.6575,-0.8,0,0.8,11.0512,2.9841,11.44700285,10.2312,2.9841,10.6575,0.82,0,0.82
18/08/2019 14:30,9.36328,2.33804,9.650774238,10.31328,3.00804,10.743,-0.95,-0.67,1.162497312,11.29328,2.33804,11.53276221,10.31328,3.00804,10.743,0.98,-0.67,1.187139419
18/08/2019 15:00,8.33456,1.96508,8.563085297,9.03456,2.63508,9.411,-0.7,-0.67,0.968968524,9.73456,1.96508,9.930921297,9.03456,2.63508,9.411,0.7,-0.67,0.968968524
18/08/2019 15:30,9.3248,2.9239,9.77246572,10.0248,2.9239,10.4425,-0.7,0,0.7,10.7248,2.9239,11.11622806,10.0248,2.9239,10.4425,0.7,0,0.7
18/08/2019 16:00,9.154,2.242,9.424557284,9.984,2.912,10.4,-0.83,-0.67,1.066677083,10.814,2.242,11.04396487,9.984,2.912,10.4,0.83,-0.67,1.066677083
18/08/2019 16:30,9.15352,1.99186,9.367733699,9.98352,2.91186,10.3995,-0.83,-0.92,1.239072234,10.81352,2.66186,11.13632405,9.98352,2.91186,10.3995,0.83,-0.25,0.866833317
18/08/2019 17:00,10.60648,3.33564,11.11862906,11.43648,3.33564,11.913,-0.83,0,0.83,12.26648,3.33564,12.71192455,11.43648,3.33564,11.913,0.83,0,0.83
18/08/2019 17:30,10.03672,3.13446,10.5147795,10.74672,3.13446,11.1945,-0.71,0,0.71,11.46672,3.13446,11.8874096,10.74672,3.13446,11.1945,0.72,0,0.72
18/08/2019 18:00,10.7568,3.1374,11.205,10.7568,3.1374,11.205,0,0,0,10.7568,3.1374,11.205,10.7568,3.1374,11.205,0,0,0
18/08/2019 18:30,10.352,2.151,10.57311236,9.672,2.821,10.075,0.68,-0.67,0.954620343,8.992,2.151,9.245694403,9.672,2.821,10.075,-0.68,-0.67,0.954620343
18/08/2019 19:00,10.08816,2.94238,10.5085,10.08816,2.94238,10.5085,0,0,0,10.08816,2.94238,10.5085,10.08816,2.94238,10.5085,0,0,0
18/08/2019 19:30,9.83168,2.66924,10.18757939,9.15168,2.66924,9.533,0.68,0,0.68,8.47168,2.66924,8.882240945,9.15168,2.66924,9.533,-0.68,0,0.68
18/08/2019 20:00,8.39912,1.40766,8.516262293,7.56912,2.20766,7.8845,0.83,-0.8,1.15277925,6.72912,1.67766,6.935099066,7.56912,2.20766,7.8845,-0.84,-0.53,0.993227064
18/08/2019 20:30,8.47736,2.23048,8.765881222,7.64736,2.23048,7.966,0.83,0,0.83,6.80736,2.23048,7.163462236,7.64736,2.23048,7.966,-0.84,0,0.84
18/08/2019 21:00,8.584,1.5595,8.724511233,7.644,2.2295,7.9625,0.94,-0.67,1.154339638,6.724,1.5595,6.902478993,7.644,2.2295,7.9625,-0.92,-0.67,1.138112472
18/08/2019 21:30,8.49424,1.53332,8.631522658,7.55424,2.20332,7.869,0.94,-0.67,1.154339638,6.63424,1.53332,6.809127007,7.55424,2.20332,7.869,-0.92,-0.67,1.138112472
18/08/2019 22:00,8.29904,2.22222,8.59141005,7.61904,2.22222,7.9365,0.68,0,0.68,6.93904,1.55222,7.11053184,7.61904,2.22222,7.9365,-0.68,-0.67,0.954620343
18/08/2019 22:30,8.22176,2.19968,8.510930008,7.54176,2.19968,7.856,0.68,0,0.68,6.86176,2.19968,7.205715953,7.54176,2.19968,7.856,-0.68,0,0.68
18/08/2019 23:00,7.56768,1.42724,7.701090481,7.56768,2.20724,7.883,0,-0.78,0.78,7.56768,1.67724,7.751316959,7.56768,2.20724,7.883,0,-0.53,0.53
18/08/2019 23:30,7.24464,1.42302,7.383074878,7.24464,2.11302,7.5465,0,-0.69,0.69,7.24464,1.41302,7.381153992,7.24464,2.11302,7.5465,0,-0.7,0.7
19/08/2019 00:00,6.6144,1.1592,6.715209006,6.6144,1.9292,6.89,0,-0.77,0.77,6.6144,1.1292,6.710095379,6.6144,1.9292,6.89,0,-0.8,0.8
19/08/2019 00:30,7.03008,1.28044,7.145736589,7.03008,2.05044,7.323,0,-0.77,0.77,7.03008,1.25044,7.140421906,7.03008,2.05044,7.323,0,-0.8,0.8
19/08/2019 01:00,6.6744,1.1167,6.767173284,6.6744,1.9467,6.9525,0,-0.83,0.83,6.6744,1.1467,6.772188439,6.6744,1.9467,6.9525,0,-0.8,0.8
19/08/2019 01:30,6.80976,1.25618,6.92465302,6.80976,1.98618,7.0935,0,-0.73,0.73,6.80976,1.18618,6.912297321,6.80976,1.98618,7.0935,0,-0.8,0.8
19/08/2019 02:00,6.77424,1.24582,6.887844006,6.77424,1.97582,7.0565,0,-0.73,0.73,6.77424,1.17582,6.875527634,6.77424,1.97582,7.0565,0,-0.8,0.8
19/08/2019 02:30,7.0536,1.3273,7.177394949,7.0536,2.0573,7.3475,0,-0.73,0.73,7.0536,1.3273,7.177394949,7.0536,2.0573,7.3475,0,-0.73,0.73
19/08/2019 03:00,6.96144,1.30042,7.081859858,6.96144,2.03042,7.2515,0,-0.73,0.73,6.96144,1.30042,7.081859858,6.96144,2.03042,7.2515,0,-0.73,0.73
19/08/2019 03:30,7.16448,1.41964,7.303776516,7.16448,2.08964,7.463,0,-0.67,0.67,7.16448,1.41964,7.303776516,7.16448,2.08964,7.463,0,-0.67,0.67
19/08/2019 04:00,6.7532,2.1651,7.09178174,7.4232,2.1651,7.7325,-0.67,0,0.67,8.0932,1.4951,8.230140354,7.4232,2.1651,7.7325,0.67,-0.67,0.947523087
19/08/2019 04:30,7.09352,1.59436,7.270488966,7.76352,2.26436,8.087,-0.67,-0.67,0.947523087,8.43352,1.59436,8.582904136,7.76352,2.26436,8.087,0.67,-0.67,0.947523087
19/08/2019 05:00,7.50008,1.71294,7.693202418,8.17008,2.38294,8.5105,-0.67,-0.67,0.947523087,8.84008,1.71294,9.004508751,8.17008,2.38294,8.5105,0.67,-0.67,0.947523087
19/08/2019 05:30,6.95184,1.26762,7.066465867,6.95184,2.02762,7.2415,0,-0.76,0.76,6.95184,1.24762,7.062905567,6.95184,2.02762,7.2415,0,-0.78,0.78
19/08/2019 06:00,6.75936,1.21148,6.867068618,6.75936,1.97148,7.041,0,-0.76,0.76,6.75936,1.19148,6.863568474,6.75936,1.97148,7.041,0,-0.78,0.78
19/08/2019 06:30,7.07424,1.39332,7.210146476,7.07424,2.06332,7.369,0,-0.67,0.67,7.07424,1.39332,7.210146476,7.07424,2.06332,7.369,0,-0.67,0.67
19/08/2019 07:00,8.34656,0.57608,8.366416915,7.66656,2.23608,7.986,0.68,-1.66,1.79387848,6.97656,2.93608,7.569211002,7.66656,2.23608,7.986,-0.69,0.7,0.982903861
19/08/2019 07:30,8.00744,2.07592,8.272154447,7.11744,2.07592,7.414,0.89,0,0.89,6.22744,2.07592,6.564331862,7.11744,2.07592,7.414,-0.89,0,0.89
19/08/2019 08:00,8.31256,2.14158,8.583997824,7.34256,2.14158,7.6485,0.97,0,0.97,6.38256,2.14158,6.732268344,7.34256,2.14158,7.6485,-0.96,0,0.96
19/08/2019 08:30,8.56312,3.11966,9.113687654,7.47312,2.17966,7.7845,1.09,0.94,1.439340127,6.40312,0.69966,6.441232013,7.47312,2.17966,7.7845,-1.07,-1.48,1.826280373
19/08/2019 09:00,8.9048,2.3114,9.199893097,7.9248,2.3114,8.255,0.98,0,0.98,6.9648,2.3114,7.338324673,7.9248,2.3114,8.255,-0.96,0,0.96
19/08/2019 09:30,8.85392,2.29656,9.146916814,7.87392,2.29656,8.202,0.98,0,0.98,6.85392,2.29656,7.228444314,7.87392,2.29656,8.202,-1.02,0,1.02
19/08/2019 10:00,8.55424,2.16832,8.824773855,7.43424,2.16832,7.744,1.12,0,1.12,6.32424,2.16832,6.685628108,7.43424,2.16832,7.744,-1.11,0,1.11
19/08/2019 10:30,8.41184,2.15012,8.682284734,7.37184,2.15012,7.679,1.04,0,1.04,6.34184,2.15012,6.696413264,7.37184,2.15012,7.679,-1.03,0,1.03
19/08/2019 11:00,8.47128,0.73704,8.503282472,7.36128,2.14704,7.668,1.11,-1.41,1.794491571,6.25128,3.31704,7.076811146,7.36128,2.14704,7.668,-1.11,1.17,1.612761607
19/08/2019 11:30,8.33392,0.62906,8.357627597,7.33392,2.13906,7.6395,1,-1.51,1.811104635,6.33392,3.30906,7.146217227,7.33392,2.13906,7.6395,-1,1.17,1.539123127
19/08/2019 12:00,8.79336,2.31098,9.09196396,7.92336,2.31098,8.2535,0.87,0,0.87,7.06336,2.31098,7.43180214,7.92336,2.31098,8.2535,-0.86,0,0.86
19/08/2019 12:30,8.60904,2.25722,8.900034374,7.73904,2.25722,8.0615,0.87,0,0.87,6.87904,2.25722,7.239905624,7.73904,2.25722,8.0615,-0.86,0,0.86
19/08/2019 13:00,8.73464,2.32302,9.03827184,7.96464,2.32302,8.2965,0.77,0,0.77,7.19464,2.32302,7.560374769,7.96464,2.32302,8.2965,-0.77,0,0.77
19/08/2019 13:30,9.46136,2.53498,9.79507308,8.69136,2.53498,9.0535,0.77,0,0.77,7.92136,2.53498,8.317094916,8.69136,2.53498,9.0535,-0.77,0,0.77
19/08/2019 14:00,9.46584,2.45462,9.778920505,8.41584,2.45462,8.7665,1.05,0,1.05,7.37584,2.45462,7.773556139,8.41584,2.45462,8.7665,-1.04,0,1.04
19/08/2019 14:30,9.24232,2.43026,9.556497405,8.33232,2.43026,8.6795,0.91,0,0.91,7.44232,2.43026,7.829067036,8.33232,2.43026,8.6795,-0.89,0,0.89
19/08/2019 15:00,7.85688,1.91534,8.086970425,6.56688,1.91534,6.8405,1.29,0,1.29,5.27688,1.91534,5.613732257,6.56688,1.91534,6.8405,-1.29,0,1.29
19/08/2019 15:30,8.12392,2.10406,8.391969057,7.21392,2.10406,7.5145,0.91,0,0.91,6.33392,2.10406,6.674249849,7.21392,2.10406,7.5145,-0.88,0,0.88
19/08/2019 16:00,7.87232,1.97526,8.116346114,6.77232,1.97526,7.0545,1.1,0,1.1,5.68232,1.97526,6.015846794,6.77232,1.97526,7.0545,-1.09,0,1.09
19/08/2019 16:30,7.23472,0.91096,7.291846241,5.45472,1.59096,5.682,1.78,-0.68,1.905465822,3.68472,0.93096,3.800506282,5.45472,1.59096,5.682,-1.77,-0.66,1.889047379
19/08/2019 17:00,7.4904,0.9097,7.545438771,5.4504,1.5897,5.6775,2.04,-0.68,2.150348809,3.4104,0.9297,3.53485081,5.4504,1.5897,5.6775,-2.04,-0.66,2.144108206
19/08/2019 17:30,8.1012,1.1841,8.187278806,6.3912,1.8641,6.6575,1.71,-0.68,1.840244549,4.7012,1.2041,4.852951499,6.3912,1.8641,6.6575,-1.69,-0.66,1.814304274
19/08/2019 18:00,7.67752,1.01386,7.744173645,5.80752,1.69386,6.0495,1.87,-0.68,1.989798985,3.95752,1.03386,4.090333856,5.80752,1.69386,6.0495,-1.85,-0.66,1.964204674
19/08/2019 18:30,8.05576,0.99418,8.116875202,6.18576,1.80418,6.4435,1.87,-0.81,2.037891067,4.33576,1.34418,4.539342976,6.18576,1.80418,6.4435,-1.85,-0.46,1.906331556
19/08/2019 19:00,8.29824,1.91282,8.515848017,6.55824,1.91282,6.8315,1.74,0,1.74,4.86824,1.91282,5.230548829,6.55824,1.91282,6.8315,-1.69,0,1.69
19/08/2019 19:30,8.08128,1.84954,8.290228263,6.34128,1.84954,6.6055,1.74,0,1.74,4.58128,1.84954,4.940538903,6.34128,1.84954,6.6055,-1.76,0,1.76
19/08/2019 20:00,7.38512,1.60566,7.557654494,5.50512,1.60566,5.7345,1.88,0,1.88,3.62512,1.60566,3.964800001,5.50512,1.60566,5.7345,-1.88,0,1.88
19/08/2019 20:30,7.24016,0.80338,7.284595819,5.36016,1.56338,5.5835,1.88,-0.76,2.027806697,3.48016,1.02338,3.627508821,5.36016,1.56338,5.5835,-1.88,-0.54,1.95601636
19/08/2019 21:00,7.76936,1.10898,7.848107508,6.09936,1.77898,6.3535,1.67,-0.67,1.799388785,4.45936,1.10898,4.595185334,6.09936,1.77898,6.3535,-1.64,-0.67,1.771581215
19/08/2019 21:30,7.31488,0.94434,7.37558455,5.53488,1.61434,5.7655,1.78,-0.67,1.901920082,3.89488,0.94434,4.00772607,5.53488,1.61434,5.7655,-1.64,-0.67,1.771581215
19/08/2019 22:00,7.1412,0.9666,7.206320351,5.6112,1.6366,5.845,1.53,-0.67,1.670269439,4.0812,0.9666,4.194104076,5.6112,1.6366,5.845,-1.53,-0.67,1.670269439
19/08/2019 22:30,6.99984,1.67412,7.197252101,5.73984,1.67412,5.979,1.26,0,1.26,4.46984,1.67412,4.773064781,5.73984,1.67412,5.979,-1.27,0,1.27
19/08/2019 23:00,6.55256,0.92908,6.618098836,5.48256,1.59908,5.711,1.07,-0.67,1.26245792,4.41256,0.92908,4.509309859,5.48256,1.59908,5.711,-1.07,-0.67,1.26245792
19/08/2019 23:30,6.56536,1.03198,6.64597131,5.83536,1.70198,6.0785,0.73,-0.67,0.990858214,5.10536,1.03198,5.20861627,5.83536,1.70198,6.0785,-0.73,-0.67,0.990858214
20/08/2019 00:00,5.91592,0.84256,5.975618529,5.18592,1.51256,5.402,0.73,-0.67,0.990858214,4.45592,0.84256,4.534879315,5.18592,1.51256,5.402,-0.73,-0.67,0.990858214
20/08/2019 00:30,5.30624,0.53932,5.333577505,4.62624,1.34932,4.819,0.68,-0.81,1.057591604,3.94624,0.53932,3.982923072,4.62624,1.34932,4.819,-0.68,-0.81,1.057591604
20/08/2019 01:00,4.79328,0.58804,4.829215692,4.79328,1.39804,4.993,0,-0.81,0.81,4.79328,0.58804,4.829215692,4.79328,1.39804,4.993,0,-0.81,0.81
20/08/2019 01:30,4.87968,0.73324,4.93446226,4.87968,1.42324,5.083,0,-0.69,0.69,4.87968,0.71324,4.931530006,4.87968,1.42324,5.083,0,-0.71,0.71
20/08/2019 02:00,5.2872,0.8521,5.355423256,5.2872,1.5421,5.5075,0,-0.69,0.69,5.2872,0.8321,5.352277483,5.2872,1.5421,5.5075,0,-0.71,0.71
20/08/2019 02:30,5.30544,0.72742,5.355075485,5.30544,1.54742,5.5265,0,-0.82,0.82,5.30544,0.72742,5.355075485,5.30544,1.54742,5.5265,0,-0.82,0.82
20/08/2019 03:00,5.77968,0.92574,5.85334908,5.77968,1.68574,6.0205,0,-0.76,0.76,5.77968,0.86574,5.844160047,5.77968,1.68574,6.0205,0,-0.82,0.82
20/08/2019 03:30,5.89584,1.04962,5.98854168,5.89584,1.71962,6.1415,0,-0.67,0.67,5.89584,1.04962,5.98854168,5.89584,1.71962,6.1415,0,-0.67,0.67
20/08/2019 04:00,6.2784,1.1612,6.384879952,6.2784,1.8312,6.54,0,-0.67,0.67,6.2784,1.1612,6.384879952,6.2784,1.8312,6.54,0,-0.67,0.67
20/08/2019 04:30,5.67072,0.98396,5.755453292,5.67072,1.65396,5.907,0,-0.67,0.67,5.67072,0.98396,5.755453292,5.67072,1.65396,5.907,0,-0.67,0.67
20/08/2019 05:00,6.10896,1.11178,6.209303266,6.10896,1.78178,6.3635,0,-0.67,0.67,6.10896,1.11178,6.209303266,6.10896,1.78178,6.3635,0,-0.67,0.67
20/08/2019 05:30,5.76864,1.01252,5.856825437,5.76864,1.68252,6.009,0,-0.67,0.67,5.76864,1.01252,5.856825437,5.76864,1.68252,6.009,0,-0.67,0.67
20/08/2019 06:00,5.74464,1.00552,5.831977298,5.74464,1.67552,5.984,0,-0.67,0.67,5.74464,1.00552,5.831977298,5.74464,1.67552,5.984,0,-0.67,0.67
20/08/2019 06:30,6.77624,0.93932,6.841034322,6.06624,1.76932,6.319,0.71,-0.83,1.092245394,5.35624,1.09932,5.467889117,6.06624,1.76932,6.319,-0.71,-0.67,0.976217189
20/08/2019 07:00,6.55376,1.60818,6.748185908,5.51376,1.60818,5.7435,1.04,0,1.04,4.48376,1.60818,4.763438532,5.51376,1.60818,5.7435,-1.03,0,1.03
20/08/2019 07:30,7.03736,1.01798,7.110606096,5.78736,1.68798,6.0285,1.25,-0.67,1.418238344,4.53736,1.01798,4.650152584,5.78736,1.68798,6.0285,-1.25,-0.67,1.418238344
20/08/2019 08:00,7.25352,0.37686,7.26330337,5.78352,1.68686,6.0245,1.47,-1.31,1.969009903,4.30352,1.50686,4.559705193,5.78352,1.68686,6.0245,-1.48,-0.18,1.490905765
20/08/2019 08:30,6.91544,-0.03258,6.915516745,5.06544,1.47742,5.2765,1.85,-1.51,2.388011725,3.21544,2.48742,4.065256775,5.06544,1.47742,5.2765,-1.85,1.01,2.107747613
20/08/2019 09:00,6.39192,1.22556,6.50835145,4.20192,1.22556,4.377,2.19,0,2.19,1.99192,1.22556,2.338748084,4.20192,1.22556,4.377,-2.21,0,2.21
20/08/2019 09:30,5.44232,0.13276,5.443939033,2.75232,0.80276,2.867,2.69,-0.67,2.772183255,0.04232,0.13276,0.139342025,2.75232,0.80276,2.867,-2.71,-0.67,2.791594526
20/08/2019 10:00,5.37752,0.11386,5.378725263,2.68752,0.78386,2.7995,2.69,-0.67,2.772183255,-0.02248,0.11386,0.11605796,2.68752,0.78386,2.7995,-2.71,-0.67,2.791594526
20/08/2019 10:30,6.10744,0.47842,6.12614961,3.93744,1.14842,4.1015,2.17,-0.67,2.271079039,1.75744,0.47842,1.821395358,3.93744,1.14842,4.1015,-2.18,-0.67,2.280635876
20/08/2019 11:00,6.74992,1.44956,6.903813743,4.96992,1.44956,5.177,1.78,0,1.78,3.22992,1.44956,3.54028352,4.96992,1.44956,5.177,-1.74,0,1.74
20/08/2019 11:30,6.54848,1.32664,6.681509111,4.54848,1.32664,4.738,2,0,2,2.54848,1.32664,2.873103548,4.54848,1.32664,4.738,-2,0,2
20/08/2019 12:00,5.86968,0.33324,5.879131926,3.43968,1.00324,3.583,2.43,-0.67,2.520674513,0.99968,0.33324,1.05375946,3.43968,1.00324,3.583,-2.44,-0.67,2.530316186
20/08/2019 12:30,6.41272,0.56746,6.437778239,4.24272,1.23746,4.4195,2.17,-0.67,2.271079039,2.09272,0.56746,2.168291459,4.24272,1.23746,4.4195,-2.15,-0.67,2.251976909
20/08/2019 13:00,5.73672,0.99946,5.82313289,3.42672,0.99946,3.5695,2.31,0,2.31,1.10672,0.99946,1.491224145,3.42672,0.99946,3.5695,-2.32,0,2.32
20/08/2019 13:30,5.4372,0.2421,5.442587275,3.1272,0.9121,3.2575,2.31,-0.67,2.405202694,0.8072,0.2421,0.842724302,3.1272,0.9121,3.2575,-2.32,-0.67,2.414808481
20/08/2019 14:00,4.4048,-0.1611,4.40774503,1.7448,0.5089,1.8175,2.66,-0.67,2.743082208,-0.9252,-0.1611,0.939120999,1.7448,0.5089,1.8175,-2.67,-0.67,2.752780413
20/08/2019 14:30,4.98248,0.77364,5.042184626,2.65248,0.77364,2.763,2.33,0,2.33,0.32248,0.77364,0.838160009,2.65248,0.77364,2.763,-2.33,0,2.33
20/08/2019 15:00,5.1628,0.8904,5.23901861,3.0528,0.8904,3.18,2.11,0,2.11,0.9528,0.8904,1.304085887,3.0528,0.8904,3.18,-2.1,0,2.1
20/08/2019 15:30,4.93544,0.75992,4.993600545,2.60544,0.75992,2.714,2.33,0,2.33,0.27544,0.75992,0.808297965,2.60544,0.75992,2.714,-2.33,0,2.33
20/08/2019 16:00,4.89888,0.69384,4.947771135,2.37888,0.69384,2.478,2.52,0,2.52,-0.13112,0.69384,0.70612067,2.37888,0.69384,2.478,-2.51,0,2.51
20/08/2019 16:30,4.74768,0.64974,4.791933582,2.22768,0.64974,2.3205,2.52,0,2.52,-0.28232,-0.02026,0.283046021,2.22768,0.64974,2.3205,-2.51,-0.67,2.597883754
20/08/2019 17:00,5.74912,1.01766,5.83849404,3.48912,1.01766,3.6345,2.26,0,2.26,1.21912,0.34766,1.267722781,3.48912,1.01766,3.6345,-2.27,-0.67,2.366812202
20/08/2019 17:30,6.18496,1.14478,6.290012039,3.92496,1.14478,4.0885,2.26,0,2.26,1.65496,1.14478,2.012315544,3.92496,1.14478,4.0885,-2.27,0,2.27
20/08/2019 18:00,6.06232,1.06526,6.155201268,3.65232,1.06526,3.8045,2.41,0,2.41,1.26232,1.06526,1.651735648,3.65232,1.06526,3.8045,-2.39,0,2.39
20/08/2019 18:30,6.58928,1.26854,6.710276049,4.34928,1.26854,4.5305,2.24,0,2.24,2.10928,1.26854,2.461352443,4.34928,1.26854,4.5305,-2.24,0,2.24
20/08/2019 19:00,6.43312,1.18216,6.540835971,4.05312,1.18216,4.222,2.38,0,2.38,1.70312,1.18216,2.073190778,4.05312,1.18216,4.222,-2.35,0,2.35
20/08/2019 19:30,6.26304,1.10922,6.360506194,3.80304,1.10922,3.9615,2.46,0,2.46,1.35304,1.10922,1.749596025,3.80304,1.10922,3.9615,-2.45,0,2.45
20/08/2019 20:00,4.2948,-0.4061,4.313956913,0.9048,0.2639,0.9425,3.39,-0.67,3.455575205,-2.5052,-0.4061,2.537901545,0.9048,0.2639,0.9425,-3.41,-0.67,3.475197836
20/08/2019 20:30,3.94128,-0.55296,3.979881003,0.40128,0.11704,0.418,3.54,-0.67,3.602846097,-3.17872,-0.55296,3.226457128,0.40128,0.11704,0.418,-3.58,-0.67,3.642155955
20/08/2019 21:00,3.92256,-0.55842,3.962109268,0.38256,0.11158,0.3985,3.54,-0.67,3.602846097,-3.13744,-0.55842,3.186747974,0.38256,0.11158,0.3985,-3.52,-0.67,3.583196897
20/08/2019 21:30,4.01688,-0.45216,4.042248582,0.74688,0.21784,0.778,3.27,-0.67,3.337933492,-2.52312,-0.45216,2.563314885,0.74688,0.21784,0.778,-3.27,-0.67,3.337933492
20/08/2019 22:00,3.77704,-0.59128,3.823041093,0.64704,0.18872,0.674,3.13,-0.78,3.225724725,-2.44296,-0.36128,2.469529672,0.64704,0.18872,0.674,-3.09,-0.55,3.138566552
20/08/2019 22:30,3.95056,-0.28192,3.960606418,1.33056,0.38808,1.386,2.62,-0.67,2.704311373,-1.29944,-0.28192,1.329670335,1.33056,0.38808,1.386,-2.63,-0.67,2.714000737
20/08/2019 23:00,3.52864,-0.35248,3.546201122,1.08864,0.31752,1.134,2.44,-0.67,2.530316186,-1.33136,-0.35248,1.377229683,1.08864,0.31752,1.134,-2.42,-0.67,2.511035643
20/08/2019 23:30,3.31976,-0.34632,3.337775307,1.10976,0.32368,1.156,2.21,-0.67,2.309328907,-1.11024,-0.34632,1.163000602,1.10976,0.32368,1.156,-2.22,-0.67,2.318900602
21/08/2019 00:00,3.08184,-0.35738,3.102492264,1.07184,0.31262,1.1165,2.01,-0.67,2.118726032,-0.94816,-0.35738,1.013275802,1.07184,0.31262,1.1165,-2.02,-0.67,2.128215215
21/08/2019 00:30,3.71208,-0.12106,3.714053507,1.88208,0.54894,1.9605,1.83,-0.67,1.948794499,0.14208,-0.12106,0.186660789,1.88208,0.54894,1.9605,-1.74,-0.67,1.864537476
21/08/2019 01:00,3.52008,-0.24706,3.528739414,1.69008,0.49294,1.7605,1.83,-0.74,1.97395542,-0.04992,-0.26706,0.271685572,1.69008,0.49294,1.7605,-1.74,-0.76,1.898736422
21/08/2019 01:30,3.74248,-0.08886,3.74353478,1.99248,0.58114,2.0755,1.75,-0.67,1.873872995,0.31248,-0.08886,0.324868974,1.99248,0.58114,2.0755,-1.68,-0.67,1.808673547
21/08/2019 02:00,3.6808,-0.2031,3.68639909,1.8408,0.5369,1.9175,1.84,-0.74,1.983229689,0.0608,-0.0531,0.080723293,1.8408,0.5369,1.9175,-1.78,-0.59,1.875233319
21/08/2019 02:30,3.55264,-0.36048,3.570881796,1.71264,0.49952,1.784,1.84,-0.86,2.031058837,-0.13736,-0.24048,0.27694476,1.71264,0.49952,1.784,-1.85,-0.74,1.992510979
21/08/2019 03:00,5.87152,0.73586,5.917451905,4.99152,1.45586,5.1995,0.88,-0.72,1.137013632,4.10152,0.71586,4.163522769,4.99152,1.45586,5.1995,-0.89,-0.74,1.157454103
21/08/2019 03:30,5.66496,0.93228,5.74115997,5.66496,1.65228,5.901,0,-0.72,0.72,5.66496,0.98228,5.749490917,5.66496,1.65228,5.901,0,-0.67,0.67
21/08/2019 04:00,6.396,1.1455,6.49776779,6.396,1.8655,6.6625,0,-0.72,0.72,6.396,1.1955,6.506768495,6.396,1.8655,6.6625,0,-0.67,0.67
21/08/2019 04:30,6.23616,1.09888,6.332237267,6.23616,1.81888,6.496,0,-0.72,0.72,6.23616,1.14888,6.34110533,6.23616,1.81888,6.496,0,-0.67,0.67
21/08/2019 05:00,5.96736,1.02048,6.053987512,5.96736,1.74048,6.216,0,-0.72,0.72,5.96736,1.07048,6.062616003,5.96736,1.74048,6.216,0,-0.67,0.67
21/08/2019 05:30,6.14976,0.87368,6.21151067,6.14976,1.79368,6.406,0,-0.92,0.92,6.14976,1.19368,6.264536695,6.14976,1.79368,6.406,0,-0.6,0.6
21/08/2019 06:00,6.47312,1.70966,6.695089234,5.79312,1.68966,6.0345,0.68,0.02,0.680294054,5.11312,0.68966,5.159421193,5.79312,1.68966,6.0345,-0.68,-1,1.209297317
21/08/2019 06:30,6.92232,1.11276,7.011187417,6.11232,1.78276,6.367,0.81,-0.67,1.051189802,5.30232,1.12276,5.419888135,6.11232,1.78276,6.367,-0.81,-0.66,1.044844486
21/08/2019 07:00,7.37888,1.88384,7.61555797,6.45888,1.88384,6.728,0.92,0,0.92,5.54888,1.88384,5.859942184,6.45888,1.88384,6.728,-0.91,0,0.91
21/08/2019 07:30,7.31128,1.72704,7.512488429,5.92128,1.72704,6.168,1.39,0,1.39,4.53128,1.72704,4.849243817,5.92128,1.72704,6.168,-1.39,0,1.39
21/08/2019 08:00,7.2432,0.0601,7.243449334,5.3832,1.5701,5.6075,1.86,-1.51,2.395767101,3.5332,2.5801,4.374976371,5.3832,1.5701,5.6075,-1.85,1.01,2.107747613
21/08/2019 08:30,7.27696,0.19328,7.279526358,5.25696,1.53328,5.476,2.02,-1.34,2.424046204,3.22696,2.87328,4.32076484,5.25696,1.53328,5.476,-2.03,1.34,2.43238566
21/08/2019 09:00,7.76304,1.73922,7.955480894,5.96304,1.73922,6.2115,1.8,0,1.8,4.22304,1.73922,4.567160283,5.96304,1.73922,6.2115,-1.74,0,1.74
21/08/2019 09:30,7.52592,1.67006,7.708992947,5.72592,1.67006,5.9645,1.8,0,1.8,3.98592,1.67006,4.321649992,5.72592,1.67006,5.9645,-1.74,0,1.74
21/08/2019 10:00,7.59472,1.71346,7.785609613,5.87472,1.71346,6.1195,1.72,0,1.72,4.22472,1.71346,4.558969648,5.87472,1.71346,6.1195,-1.65,0,1.65
21/08/2019 10:30,7.6756,1.8333,7.891503295,6.2856,1.8333,6.5475,1.39,0,1.39,4.8956,1.8333,5.227608272,6.2856,1.8333,6.5475,-1.39,0,1.39
21/08/2019 11:00,7.99528,2.01404,8.2450506,6.90528,2.01404,7.193,1.09,0,1.09,5.82528,2.01404,6.163622652,6.90528,2.01404,7.193,-1.08,0,1.08
21/08/2019 11:30,8.01736,2.02048,8.268034881,6.92736,2.02048,7.216,1.09,0,1.09,5.84736,2.02048,6.186595057,6.92736,2.02048,7.216,-1.08,0,1.08
21/08/2019 12:00,7.95776,1.98268,8.201034337,6.79776,1.98268,7.081,1.16,0,1.16,5.63776,1.98268,5.976232743,6.79776,1.98268,7.081,-1.16,0,1.16
