Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/08/2019 12:30,8.28176,2.07718,8.538280005,7.12176,2.07718,7.4185,1.16,0,1.16,5.96176,2.07718,6.313260572,7.12176,2.07718,7.4185,-1.16,0,1.16
21/08/2019 13:00,8.01832,2.02076,8.2690342,6.92832,2.02076,7.217,1.09,0,1.09,5.84832,2.02076,6.187593862,6.92832,2.02076,7.217,-1.08,0,1.08
21/08/2019 13:30,8.2852,2.1336,8.555512141,7.3152,2.1336,7.62,0.97,0,0.97,6.3452,2.1336,6.694311914,7.3152,2.1336,7.62,-0.97,0,0.97
21/08/2019 14:00,8.09624,2.03182,8.347298644,6.96624,2.03182,7.2565,1.13,0,1.13,5.85624,2.03182,6.198696593,6.96624,2.03182,7.2565,-1.11,0,1.11
21/08/2019 14:30,8.15096,2.04778,8.40425796,7.02096,2.04778,7.3135,1.13,0,1.13,5.91096,2.04778,6.255625552,7.02096,2.04778,7.3135,-1.11,0,1.11
21/08/2019 15:00,8.1088,0.7634,8.144655732,7.1088,2.0734,7.405,1,-1.31,1.648059465,6.1188,3.4034,7.001631596,7.1088,2.0734,7.405,-0.99,1.33,1.658010856
21/08/2019 15:30,8.0296,0.6528,8.056092353,6.9696,2.0328,7.26,1.06,-1.38,1.740114939,5.9096,3.1828,6.712196958,6.9696,2.0328,7.26,-1.06,1.15,1.564001279
21/08/2019 16:00,8.29176,2.07718,8.547979916,7.12176,2.07718,7.4185,1.17,0,1.17,5.95176,2.07718,6.303818196,7.12176,2.07718,7.4185,-1.17,0,1.17
21/08/2019 16:30,8.46032,2.11176,8.719893623,7.24032,2.11176,7.542,1.22,0,1.22,6.02032,2.11176,6.379951661,7.24032,2.11176,7.542,-1.22,0,1.22
21/08/2019 17:00,8.65864,2.19002,8.931306413,7.50864,2.19002,7.8215,1.15,0,1.15,6.36864,2.19002,6.734668741,7.50864,2.19002,7.8215,-1.14,0,1.14
21/08/2019 17:30,8.5132,2.0776,8.763047187,7.1232,2.0776,7.42,1.39,0,1.39,5.7332,2.0776,6.098032798,7.1232,2.0776,7.42,-1.39,0,1.39
21/08/2019 18:00,8.0572,1.8396,8.264538705,6.3072,1.8396,6.57,1.75,0,1.75,4.5672,1.8396,4.923763195,6.3072,1.8396,6.57,-1.74,0,1.74
21/08/2019 18:30,7.90008,1.73544,8.088449542,5.95008,1.73544,6.198,1.95,0,1.95,4.01008,1.73544,4.369495806,5.95008,1.73544,6.198,-1.94,0,1.94
21/08/2019 19:00,7.90792,1.76106,8.101637554,6.03792,1.76106,6.2895,1.87,0,1.87,4.18792,1.76106,4.543127364,6.03792,1.76106,6.2895,-1.85,0,1.85
21/08/2019 19:30,7.54224,0.12232,7.543231827,5.56224,1.62232,5.794,1.98,-1.5,2.484028985,3.56224,2.67232,4.453184029,5.56224,1.62232,5.794,-2,1.05,2.2588714
21/08/2019 20:00,7.18848,1.48414,7.340089662,5.08848,1.48414,5.3005,2.1,0,2.1,2.96848,1.48414,3.318816815,5.08848,1.48414,5.3005,-2.12,0,2.12
21/08/2019 20:30,7.02712,1.39916,7.165058562,4.79712,1.39916,4.997,2.23,0,2.23,2.55712,1.39916,2.914877596,4.79712,1.39916,4.997,-2.24,0,2.24
21/08/2019 21:00,7.13456,1.44508,7.27943697,4.95456,1.44508,5.161,2.18,0,2.18,2.71456,1.44508,3.07523856,4.95456,1.44508,5.161,-2.24,0,2.24
21/08/2019 21:30,7.24544,1.54742,7.408839953,5.30544,1.54742,5.5265,1.94,0,1.94,3.36544,1.54742,3.704145657,5.30544,1.54742,5.5265,-1.94,0,1.94
21/08/2019 22:00,6.9416,2.6913,7.445059184,5.1816,1.5113,5.3975,1.76,1.18,2.11896201,3.4516,-0.1487,3.454801622,5.1816,1.5113,5.3975,-1.73,-1.66,2.39760297
21/08/2019 22:30,6.68624,1.50682,6.853926747,5.16624,1.50682,5.3815,1.52,0,1.52,3.64624,1.50682,3.945322883,5.16624,1.50682,5.3815,-1.52,0,1.52
21/08/2019 23:00,6.74456,1.65508,6.944665536,5.67456,1.65508,5.911,1.07,0,1.07,4.62456,1.65508,4.911806694,5.67456,1.65508,5.911,-1.05,0,1.05
21/08/2019 23:30,6.42072,1.61896,6.621682324,5.55072,1.61896,5.782,0.87,0,0.87,4.69072,1.61896,4.962246024,5.55072,1.61896,5.782,-0.86,0,0.86
22/08/2019 00:00,6.3644,0.9617,6.436649303,5.5944,1.6317,5.8275,0.77,-0.67,1.020686044,4.8244,0.9617,4.919319287,5.5944,1.6317,5.8275,-0.77,-0.67,1.020686044
22/08/2019 00:30,5.84976,0.93618,5.924198262,5.84976,1.70618,6.0935,0,-0.77,0.77,5.16976,1.16618,5.299659824,5.84976,1.70618,6.0935,-0.68,-0.54,0.868331734
22/08/2019 01:00,5.568,1.624,5.8,5.568,1.624,5.8,0,0,0,5.568,1.624,5.8,5.568,1.624,5.8,0,0,0
22/08/2019 01:30,6.31616,1.64388,6.526577863,5.63616,1.64388,5.871,0.68,0,0.68,4.95616,1.64388,5.221672472,5.63616,1.64388,5.871,-0.68,0,0.68
22/08/2019 02:00,6.57936,0.40898,6.59205906,6.57936,1.91898,6.8535,0,-1.51,1.51,6.57936,2.92898,7.201867942,6.57936,1.91898,6.8535,0,1.01,1.01
22/08/2019 02:30,6.73968,1.96574,7.0205,6.73968,1.96574,7.0205,0,0,0,6.73968,1.96574,7.0205,6.73968,1.96574,7.0205,0,0,0
22/08/2019 03:00,6.93696,2.02328,7.226,6.93696,2.02328,7.226,0,0,0,6.93696,2.02328,7.226,6.93696,2.02328,7.226,0,0,0
22/08/2019 03:30,6.69888,1.95384,6.978,6.69888,1.95384,6.978,0,0,0,6.69888,1.95384,6.978,6.69888,1.95384,6.978,0,0,0
22/08/2019 04:00,5.73456,1.67258,5.9735,5.73456,1.67258,5.9735,0,0,0,5.73456,1.67258,5.9735,5.73456,1.67258,5.9735,0,0,0
22/08/2019 04:30,6.12656,1.58858,6.329164546,5.44656,1.58858,5.6735,0.68,0,0.68,4.76656,1.58858,5.024308972,5.44656,1.58858,5.6735,-0.68,0,0.68
22/08/2019 05:00,6.04608,1.76344,6.298,6.04608,1.76344,6.298,0,0,0,6.04608,1.76344,6.298,6.04608,1.76344,6.298,0,0,0
22/08/2019 05:30,6.50016,0.79588,6.548702543,6.50016,1.89588,6.771,0,-1.1,1.1,6.50016,1.70588,6.720275783,6.50016,1.89588,6.771,0,-0.19,0.19
22/08/2019 06:00,6.35472,1.85346,6.6195,6.35472,1.85346,6.6195,0,0,0,6.35472,1.85346,6.6195,6.35472,1.85346,6.6195,0,0,0
22/08/2019 06:30,7.42296,1.96378,7.678331007,6.73296,1.96378,7.0135,0.69,0,0.69,6.04296,1.96378,6.354037885,6.73296,1.96378,7.0135,-0.69,0,0.69
22/08/2019 07:00,7.52856,1.92458,7.770664312,6.59856,1.92458,6.8735,0.93,0,0.93,5.67856,1.92458,5.995836209,6.59856,1.92458,6.8735,-0.92,0,0.92
22/08/2019 07:30,8.34304,0.64172,8.367683132,7.34304,2.14172,7.649,1,-1.5,1.802775638,6.35304,3.31172,7.164398551,7.34304,2.14172,7.649,-0.99,1.17,1.532644773
22/08/2019 08:00,8.7312,2.2141,9.007557507,7.5912,2.2141,7.9075,1.14,0,1.14,6.4612,2.2141,6.830032522,7.5912,2.2141,7.9075,-1.13,0,1.13
22/08/2019 08:30,8.35784,0.81562,8.397542822,6.80784,1.98562,7.0915,1.55,-1.17,1.942009269,5.26784,3.49562,6.322143422,6.80784,1.98562,7.0915,-1.54,1.51,2.156780007
22/08/2019 09:00,8.47008,2.05044,8.714732319,7.03008,2.05044,7.323,1.44,0,1.44,5.58008,2.05044,5.944879898,7.03008,2.05044,7.323,-1.45,0,1.45
22/08/2019 09:30,9.34488,2.40184,9.648607029,8.23488,2.40184,8.578,1.11,0,1.11,7.12488,2.40184,7.518826398,8.23488,2.40184,8.578,-1.11,0,1.11
22/08/2019 10:00,9.47872,2.47296,9.79600245,8.47872,2.47296,8.832,1,0,1,7.48872,2.47296,7.886473128,8.47872,2.47296,8.832,-0.99,0,0.99
22/08/2019 10:30,9.20704,2.34122,9.500047192,8.02704,2.34122,8.3615,1.18,0,1.18,6.84704,2.34122,7.236246807,8.02704,2.34122,8.3615,-1.18,0,1.18
22/08/2019 11:00,9.65032,2.40926,9.946517473,8.26032,2.40926,8.6045,1.39,0,1.39,6.87032,2.40926,7.280510329,8.26032,2.40926,8.6045,-1.39,0,1.39
22/08/2019 11:30,8.83496,2.05478,9.070757358,7.04496,2.05478,7.3385,1.79,0,1.79,5.29496,2.05478,5.679676245,7.04496,2.05478,7.3385,-1.75,0,1.75
22/08/2019 12:00,9.3084,1.2162,9.387515806,7.8384,2.2862,8.165,1.47,-1.07,1.818185909,6.3584,3.7962,7.405429427,7.8384,2.2862,8.165,-1.48,1.51,2.114355694
22/08/2019 12:30,9.7072,1.6096,9.839743086,8.7072,2.5396,9.07,1,-0.93,1.365613415,7.7272,4.2196,8.804240115,8.7072,2.5396,9.07,-0.98,1.68,1.944942159
22/08/2019 13:00,9.10968,2.28074,9.390848985,7.81968,2.28074,8.1455,1.29,0,1.29,6.53968,2.28074,6.925979313,7.81968,2.28074,8.1455,-1.28,0,1.28
22/08/2019 13:30,10.26456,2.72258,10.61949311,9.33456,2.72258,9.7235,0.93,0,0.93,8.41456,2.72258,8.844052343,9.33456,2.72258,9.7235,-0.92,0,0.92
22/08/2019 14:00,9.95744,2.60092,10.2915206,8.91744,2.60092,9.289,1.04,0,1.04,7.88744,2.60092,8.305208884,8.91744,2.60092,9.289,-1.03,0,1.03
22/08/2019 14:30,10.71376,2.90318,11.10013997,9.95376,2.90318,10.3685,0.76,0,0.76,9.20376,2.90318,9.650785059,9.95376,2.90318,10.3685,-0.75,0,0.75
22/08/2019 15:00,10.5428,2.8329,10.91677399,9.7128,2.8329,10.1175,0.83,0,0.83,8.9028,2.8329,9.342653277,9.7128,2.8329,10.1175,-0.81,0,0.81
22/08/2019 15:30,10.23656,2.74358,10.59784845,9.40656,2.74358,9.7985,0.83,0,0.83,8.59656,2.74358,9.023750609,9.40656,2.74358,9.7985,-0.81,0,0.81
22/08/2019 16:00,10.14408,2.68744,10.49403129,9.21408,2.68744,9.598,0.93,0,0.93,8.29408,2.68744,8.718606357,9.21408,2.68744,9.598,-0.92,0,0.92
22/08/2019 16:30,9.66968,2.47324,9.98096325,8.47968,2.47324,8.833,1.19,0,1.19,7.28968,2.47324,7.697814664,8.47968,2.47324,8.833,-1.19,0,1.19
22/08/2019 17:00,9.90576,2.59168,10.23918387,8.88576,2.59168,9.256,1.02,0,1.02,7.88576,2.59168,8.300723824,8.88576,2.59168,9.256,-1,0,1
22/08/2019 17:30,9.53824,2.42032,9.840526978,8.29824,2.42032,8.644,1.24,0,1.24,7.06824,2.42032,7.471142188,8.29824,2.42032,8.644,-1.23,0,1.23
22/08/2019 18:00,9.08784,2.23062,9.357590579,7.64784,2.23062,7.9665,1.44,0,1.44,6.21784,2.23062,6.605845885,7.64784,2.23062,7.9665,-1.43,0,1.43
22/08/2019 18:30,8.88128,2.11204,9.128956534,7.24128,2.11204,7.543,1.64,0,1.64,5.62128,2.11204,6.004956436,7.24128,2.11204,7.543,-1.62,0,1.62
22/08/2019 19:00,9.53328,2.41304,9.833930526,8.27328,2.41304,8.618,1.26,0,1.26,7.01328,2.41304,7.416795696,8.27328,2.41304,8.618,-1.26,0,1.26
22/08/2019 19:30,9.09888,2.28634,9.381735865,7.83888,2.28634,8.1655,1.26,0,1.26,6.57888,2.28634,6.964841179,7.83888,2.28634,8.1655,-1.26,0,1.26
22/08/2019 20:00,8.2112,1.8991,8.427952673,6.5112,1.8991,6.7825,1.7,0,1.7,4.8412,1.8991,5.200365204,6.5112,1.8991,6.7825,-1.67,0,1.67
22/08/2019 20:30,7.7236,1.7073,7.910048688,5.8536,1.7073,6.0975,1.87,0,1.87,4.0136,1.7073,4.361634814,5.8536,1.7073,6.0975,-1.84,0,1.84
22/08/2019 21:00,7.9064,1.7752,8.103239846,6.0864,1.7752,6.34,1.82,0,1.82,4.3564,1.7752,4.704206203,6.0864,1.7752,6.34,-1.73,0,1.73
22/08/2019 21:30,7.9924,0.3832,8.001581094,6.4224,1.8732,6.69,1.57,-1.49,2.164486082,4.8824,2.9832,5.721652908,6.4224,1.8732,6.69,-1.54,1.11,1.898341381
22/08/2019 22:00,8.01688,2.02034,8.267535222,6.92688,2.02034,7.2155,1.09,0,1.09,5.83688,2.02034,6.17664487,6.92688,2.02034,7.2155,-1.09,0,1.09
22/08/2019 22:30,7.09272,1.69246,7.291851469,5.80272,1.69246,6.0445,1.29,0,1.29,4.51272,1.69246,4.819653789,5.80272,1.69246,6.0445,-1.29,0,1.29
22/08/2019 23:00,6.61096,1.59278,6.800127958,5.46096,1.59278,5.6885,1.15,0,1.15,4.31096,1.59278,4.595794191,5.46096,1.59278,5.6885,-1.15,0,1.15
22/08/2019 23:30,6.30128,0.04204,6.301420237,5.32128,1.55204,5.543,0.98,-1.51,1.800138884,4.34128,2.56204,5.040908747,5.32128,1.55204,5.543,-0.98,1.01,1.407302384
23/08/2019 00:00,6.27984,0.95162,6.351532969,5.55984,1.62162,5.7915,0.72,-0.67,0.983514108,4.83984,0.95162,4.932507663,5.55984,1.62162,5.7915,-0.72,-0.67,0.983514108
23/08/2019 00:30,6.07104,0.89072,6.136033637,5.35104,1.56072,5.574,0.72,-0.67,0.983514108,4.63104,0.89072,4.715921289,5.35104,1.56072,5.574,-0.72,-0.67,0.983514108
23/08/2019 01:00,5.59152,0.75086,5.64170955,4.87152,1.42086,5.0745,0.72,-0.67,0.983514108,4.15152,0.75086,4.21887533,4.87152,1.42086,5.0745,-0.72,-0.67,0.983514108
23/08/2019 01:30,5.97168,0.59174,6.000926449,5.25168,1.53174,5.4705,0.72,-0.94,1.184060809,4.53168,1.12174,4.668449877,5.25168,1.53174,5.4705,-0.72,-0.41,0.828552955
23/08/2019 02:00,5.95392,1.52656,6.146507041,5.23392,1.52656,5.452,0.72,0,0.72,4.51392,1.52656,4.765066547,5.23392,1.52656,5.452,-0.72,0,0.72
23/08/2019 02:30,5.52,1.61,5.75,5.52,1.61,5.75,0,0,0,5.52,1.61,5.75,5.52,1.61,5.75,0,0,0
23/08/2019 03:00,6.06272,1.56996,6.262694963,5.38272,1.56996,5.607,0.68,0,0.68,4.70272,1.56996,4.95785738,5.38272,1.56996,5.607,-0.68,0,0.68
23/08/2019 03:30,5.564,1.4245,5.743456821,4.884,1.4245,5.0875,0.68,0,0.68,4.204,1.4245,4.438785448,4.884,1.4245,5.0875,-0.68,0,0.68
23/08/2019 04:00,5.44592,1.39006,5.620525905,4.76592,1.39006,4.9645,0.68,0,0.68,4.08592,1.39006,4.315901881,4.76592,1.39006,4.9645,-0.68,0,0.68
23/08/2019 04:30,5.4808,1.3769,5.651108055,4.7208,1.3769,4.9175,0.76,0,0.76,3.9608,1.3769,4.193303024,4.7208,1.3769,4.9175,-0.76,0,0.76
23/08/2019 05:00,5.59712,1.43416,5.777937971,4.91712,1.43416,5.122,0.68,0,0.68,4.23712,1.43416,4.473253939,4.91712,1.43416,5.122,-0.68,0,0.68
23/08/2019 05:30,5.564,0.7545,5.61492353,4.884,1.4245,5.0875,0.68,-0.67,0.954620343,4.204,0.7545,4.27116919,4.884,1.4245,5.0875,-0.68,-0.67,0.954620343
23/08/2019 06:00,5.76136,1.44998,5.941019361,4.97136,1.44998,5.1785,0.79,0,0.79,4.17136,0.77998,4.243655623,4.97136,1.44998,5.1785,-0.8,-0.67,1.043503713
23/08/2019 06:30,5.95832,0.73826,6.003882498,4.82832,1.40826,5.0295,1.13,-0.67,1.313697073,3.69832,0.73826,3.771286074,4.82832,1.40826,5.0295,-1.13,-0.67,1.313697073
23/08/2019 07:00,6.27568,0.76374,6.321982146,4.91568,1.43374,5.1205,1.36,-0.67,1.516080473,3.54568,0.76374,3.627002268,4.91568,1.43374,5.1205,-1.37,-0.67,1.525057376
23/08/2019 07:30,6.59808,1.41694,6.748509365,4.85808,1.41694,5.0605,1.74,0,1.74,3.18808,1.41694,3.48877816,4.85808,1.41694,5.0605,-1.67,0,1.67
23/08/2019 08:00,6.9476,1.4868,7.104908163,5.0976,1.4868,5.31,1.85,0,1.85,3.3276,1.4868,3.64465307,5.0976,1.4868,5.31,-1.77,0,1.77
23/08/2019 08:30,6.99928,-0.03646,6.999374961,4.94928,1.44354,5.1555,2.05,-1.48,2.528418478,2.87928,2.62354,3.895281177,4.94928,1.44354,5.1555,-2.07,1.18,2.382708543
23/08/2019 09:00,7.1092,2.8156,7.646458527,5.0592,1.4756,5.27,2.05,1.34,2.449101876,2.9892,0.1356,2.992274052,5.0592,1.4756,5.27,-2.07,-1.34,2.465866987
23/08/2019 09:30,7.02064,1.42352,7.163504394,4.88064,1.42352,5.084,2.14,0,2.14,2.73064,1.42352,3.079416178,4.88064,1.42352,5.084,-2.15,0,2.15
23/08/2019 10:00,7.15448,1.49464,7.308935134,5.12448,1.49464,5.338,2.03,0,2.03,3.08448,1.49464,3.42753054,5.12448,1.49464,5.338,-2.04,0,2.04
23/08/2019 10:30,7.16824,1.54532,7.332917469,5.29824,1.54532,5.519,1.87,0,1.87,3.44824,1.54532,3.778673444,5.29824,1.54532,5.519,-1.85,0,1.85
23/08/2019 11:00,7.57904,1.73222,7.774473194,5.93904,1.73222,6.1865,1.64,0,1.64,4.31904,1.73222,4.653460288,5.93904,1.73222,6.1865,-1.62,0,1.62
23/08/2019 11:30,7.61976,1.82868,7.836122319,6.26976,1.82868,6.531,1.35,0,1.35,4.90976,1.82868,5.239256989,6.26976,1.82868,6.531,-1.36,0,1.36
23/08/2019 12:00,7.54056,1.82308,7.75781321,6.25056,1.82308,6.511,1.29,0,1.29,4.96056,1.82308,5.28495754,6.25056,1.82308,6.511,-1.29,0,1.29
23/08/2019 12:30,7.41096,1.78528,7.622962206,6.12096,1.78528,6.376,1.29,0,1.29,4.83096,1.78528,5.150281468,6.12096,1.78528,6.376,-1.29,0,1.29
23/08/2019 13:00,7.23344,0.37892,7.243357964,5.89344,1.71892,6.139,1.34,-1.34,1.895046174,4.55344,2.72892,5.308561029,5.89344,1.71892,6.139,-1.34,1.01,1.678004768
23/08/2019 13:30,7.32568,1.83624,7.552308574,6.29568,1.83624,6.558,1.03,0,1.03,5.29568,1.83624,5.604998127,6.29568,1.83624,6.558,-1,0,1
23/08/2019 14:00,7.1116,1.7738,7.329476175,6.0816,1.7738,6.335,1.03,0,1.03,5.0816,1.7738,5.382288082,6.0816,1.7738,6.335,-1,0,1
23/08/2019 14:30,7.0292,1.7206,7.236720044,5.8992,1.7206,6.145,1.13,0,1.13,4.7692,1.7206,5.070082149,5.8992,1.7206,6.145,-1.13,0,1.13
23/08/2019 15:00,6.99128,1.70954,7.197258023,5.86128,1.70954,6.1055,1.13,0,1.13,4.73128,1.70954,5.030659743,5.86128,1.70954,6.1055,-1.13,0,1.13
23/08/2019 15:30,6.88936,1.65648,7.085704425,5.67936,1.65648,5.916,1.21,0,1.21,4.45936,1.65648,4.757080786,5.67936,1.65648,5.916,-1.22,0,1.22
23/08/2019 16:00,6.79112,1.59866,6.97674886,5.48112,1.59866,5.7095,1.31,0,1.31,4.16112,1.59866,4.45764887,5.48112,1.59866,5.7095,-1.32,0,1.32
23/08/2019 16:30,6.99072,1.63646,7.179705248,5.61072,1.63646,5.8445,1.38,0,1.38,4.22072,1.63646,4.526861899,5.61072,1.63646,5.8445,-1.39,0,1.39
23/08/2019 17:00,6.93704,1.57122,7.112753071,5.38704,1.57122,5.6115,1.55,0,1.55,3.82704,1.57122,4.137023985,5.38704,1.57122,5.6115,-1.56,0,1.56
23/08/2019 17:30,6.97464,1.51802,7.137926019,5.20464,1.51802,5.4215,1.77,0,1.77,3.50464,1.51802,3.819278237,5.20464,1.51802,5.4215,-1.7,0,1.7
23/08/2019 18:00,6.80736,0.77298,6.851105622,4.94736,1.44298,5.1535,1.86,-0.67,1.976992666,3.10736,0.77298,3.202059376,4.94736,1.44298,5.1535,-1.84,-0.67,1.958187938
23/08/2019 18:30,6.62512,1.32566,6.756447991,4.54512,1.32566,4.7345,2.08,0,2.08,2.45512,1.32566,2.790159252,4.54512,1.32566,4.7345,-2.09,0,2.09
23/08/2019 19:00,6.5552,1.2761,6.678254132,4.3752,1.2761,4.5575,2.18,0,2.18,2.1952,0.6061,2.277336218,4.3752,1.2761,4.5575,-2.18,-0.67,2.280635876
23/08/2019 19:30,6.42272,1.23746,6.54084394,4.24272,1.23746,4.4195,2.18,0,2.18,2.06272,1.23746,2.40543573,4.24272,1.23746,4.4195,-2.18,0,2.18
23/08/2019 20:00,6.37048,1.24264,6.49054463,4.26048,1.24264,4.438,2.11,0,2.11,2.08048,1.24264,2.423334727,4.26048,1.24264,4.438,-2.18,0,2.18
23/08/2019 20:30,6.26584,1.21212,6.382004842,4.15584,1.21212,4.329,2.11,0,2.11,1.97584,1.21212,2.318011777,4.15584,1.21212,4.329,-2.18,0,2.18
23/08/2019 21:00,6.50344,0.62892,6.53377932,4.45344,1.29892,4.639,2.05,-0.67,2.156710458,2.37344,0.62892,2.455352887,4.45344,1.29892,4.639,-2.08,-0.67,2.185245982
23/08/2019 21:30,6.468,1.309,6.599129109,4.488,1.309,4.675,1.98,0,1.98,2.488,1.309,2.811338649,4.488,1.309,4.675,-2,0,2
23/08/2019 22:00,6.40936,0.67148,6.444437989,4.59936,1.34148,4.791,1.81,-0.67,1.930025907,2.86936,0.67148,2.946881776,4.59936,1.34148,4.791,-1.73,-0.67,1.855208883
23/08/2019 22:30,6.49368,0.79524,6.542192798,5.02368,1.46524,5.233,1.47,-0.67,1.615487543,3.55368,0.79524,3.641572215,5.02368,1.46524,5.233,-1.47,-0.67,1.615487543
23/08/2019 23:00,6.85824,1.70282,7.066473792,5.83824,1.70282,6.0815,1.02,0,1.02,4.84824,1.03282,4.957030184,5.83824,1.70282,6.0815,-0.99,-0.67,1.19540788
23/08/2019 23:30,6.20112,0.84116,6.257910146,5.18112,1.51116,5.397,1.02,-0.67,1.220368797,4.19112,0.84116,4.274697299,5.18112,1.51116,5.397,-0.99,-0.67,1.19540788
24/08/2019 00:00,5.87,0.7825,5.92192589,4.98,1.4525,5.1875,0.89,-0.67,1.114001795,4.1,0.7825,4.174003624,4.98,1.4525,5.1875,-0.88,-0.67,1.106028933
24/08/2019 00:30,5.89096,1.50528,6.08023664,5.16096,1.50528,5.376,0.73,0,0.73,4.42096,0.83528,4.49917548,5.16096,1.50528,5.376,-0.74,-0.67,0.998248466
24/08/2019 01:00,5.65384,0.76612,5.705510196,4.92384,1.43612,5.129,0.73,-0.67,0.990858214,4.18384,0.76612,4.253405342,4.92384,1.43612,5.129,-0.74,-0.67,0.998248466
24/08/2019 01:30,5.58512,1.43066,5.765444775,4.90512,1.43066,5.1095,0.68,0,0.68,4.22512,1.43066,4.460765299,4.90512,1.43066,5.1095,-0.68,0,0.68
24/08/2019 02:00,5.70944,1.46692,5.89487569,5.02944,1.46692,5.239,0.68,0,0.68,4.34944,1.46692,4.590150608,5.02944,1.46692,5.239,-0.68,0,0.68
24/08/2019 02:30,5.6696,1.4553,5.853397496,4.9896,1.4553,5.1975,0.68,0,0.68,4.3096,1.4553,4.548686651,4.9896,1.4553,5.1975,-0.68,0,0.68
24/08/2019 03:00,4.94592,0.77256,5.005893886,4.94592,1.44256,5.152,0,-0.67,0.67,4.26592,0.77256,4.335311108,4.94592,1.44256,5.152,-0.68,-0.67,0.954620343
24/08/2019 03:30,4.73776,0.45518,4.75957547,3.85776,1.12518,4.0185,0.88,-0.67,1.106028933,2.99776,0.45518,3.032120355,3.85776,1.12518,4.0185,-0.86,-0.67,1.090183471
24/08/2019 04:00,4.80392,0.50656,4.83055384,4.03392,1.17656,4.202,0.77,-0.67,1.020686044,3.26392,0.50656,3.302995126,4.03392,1.17656,4.202,-0.77,-0.67,1.020686044
24/08/2019 04:30,5.042,0.576,5.074794577,4.272,1.246,4.45,0.77,-0.67,1.020686044,3.502,0.576,3.549053395,4.272,1.246,4.45,-0.77,-0.67,1.020686044
24/08/2019 05:00,4.69008,0.69794,4.741726547,4.69008,1.36794,4.8855,0,-0.67,0.67,4.69008,0.69794,4.741726547,4.69008,1.36794,4.8855,0,-0.67,0.67
24/08/2019 05:30,5.24384,0.66112,5.285351228,4.56384,1.33112,4.754,0.68,-0.67,0.954620343,3.88384,0.66112,3.939707197,4.56384,1.33112,4.754,-0.68,-0.67,0.954620343
24/08/2019 06:00,5.23328,0.65804,5.274489189,4.55328,1.32804,4.743,0.68,-0.67,0.954620343,3.87328,0.65804,3.928780294,4.55328,1.32804,4.743,-0.68,-0.67,0.954620343
24/08/2019 06:30,5.32496,0.53478,5.351746318,4.64496,1.35478,4.8385,0.68,-0.82,1.065269919,3.96496,0.51478,3.998237893,4.64496,1.35478,4.8385,-0.68,-0.84,1.080740487
24/08/2019 07:00,5.4276,0.4393,5.445349048,4.5576,1.3293,4.7475,0.87,-0.89,1.244588285,3.6876,0.4193,3.711361778,4.5576,1.3293,4.7475,-0.87,-0.91,1.258967831
24/08/2019 07:30,5.58504,-0.37478,5.597600544,4.71504,1.37522,4.9115,0.87,-1.75,1.954328529,3.56504,1.65522,3.930555107,4.71504,1.37522,4.9115,-1.15,0.28,1.183596215
24/08/2019 08:00,6.15376,0.81568,6.207583749,5.09376,1.48568,5.306,1.06,-0.67,1.25399362,4.03376,0.81568,4.115404427,5.09376,1.48568,5.306,-1.06,-0.67,1.25399362
24/08/2019 08:30,6.38816,0.83738,6.442809438,5.16816,1.50738,5.3835,1.22,-0.67,1.391869247,3.93816,0.83738,4.026202858,5.16816,1.50738,5.3835,-1.23,-0.67,1.40064271
24/08/2019 09:00,6.68576,0.92418,6.749332963,5.46576,1.59418,5.6935,1.22,-0.67,1.391869247,4.28576,0.87418,4.37400611,5.46576,1.59418,5.6935,-1.18,-0.72,1.382316896
24/08/2019 09:30,6.6868,0.7024,6.723589815,5.3568,1.5624,5.58,1.33,-0.86,1.583824485,4.0268,1.1124,4.177625163,5.3568,1.5624,5.58,-1.33,-0.45,1.404065526
24/08/2019 10:00,6.69392,1.61406,6.885764638,5.53392,1.61406,5.7645,1.16,0,1.16,4.37392,1.61406,4.662227563,5.53392,1.61406,5.7645,-1.16,0,1.16
24/08/2019 10:30,6.94208,1.72144,7.152330417,5.90208,1.72144,6.148,1.04,0,1.04,4.90208,1.72144,5.195550404,5.90208,1.72144,6.148,-1,0,1
24/08/2019 11:00,6.92664,1.76652,7.14835188,6.05664,1.76652,6.309,0.87,0,0.87,5.19664,1.76652,5.488684742,6.05664,1.76652,6.309,-0.86,0,0.86
24/08/2019 11:30,6.82776,1.75518,7.049749176,6.01776,1.75518,6.2685,0.81,0,0.81,5.20776,1.75518,5.495581957,6.01776,1.75518,6.2685,-0.81,0,0.81
24/08/2019 12:00,6.86624,1.80432,7.099353661,6.18624,1.80432,6.444,0.68,0,0.68,5.50624,1.80432,5.79432909,6.18624,1.80432,6.444,-0.68,0,0.68
24/08/2019 12:30,6.67424,1.74832,6.899427686,5.99424,1.74832,6.244,0.68,0,0.68,5.31424,1.74832,5.594440955,5.99424,1.74832,6.244,-0.68,0,0.68
24/08/2019 13:00,6.72896,1.76428,6.956406155,6.04896,1.76428,6.301,0.68,0,0.68,5.36896,1.76428,5.651408267,6.04896,1.76428,6.301,-0.68,0,0.68
24/08/2019 13:30,6.44944,1.64192,6.655161726,5.62944,1.64192,5.864,0.82,0,0.82,4.81944,0.97192,4.916465234,5.62944,1.64192,5.864,-0.81,-0.67,1.051189802
24/08/2019 14:00,6.46544,1.68742,6.682013218,5.78544,1.68742,6.0265,0.68,0,0.68,5.10544,1.68742,5.377072052,5.78544,1.68742,6.0265,-0.68,0,0.68
24/08/2019 14:30,6.10352,1.58186,6.30517545,5.42352,1.58186,5.6495,0.68,0,0.68,4.74352,1.58186,5.000326294,5.42352,1.58186,5.6495,-0.68,0,0.68
24/08/2019 15:00,6.07472,1.57346,6.275189196,5.39472,1.57346,5.6195,0.68,0,0.68,4.71472,1.57346,4.970348182,5.39472,1.57346,5.6195,-0.68,0,0.68
24/08/2019 15:30,5.80136,1.46748,5.984085177,5.03136,1.46748,5.241,0.77,0,0.77,4.25136,1.46748,4.497505909,5.03136,1.46748,5.241,-0.78,0,0.78
24/08/2019 16:00,5.56256,1.33658,5.720884534,4.58256,1.33658,4.7735,0.98,0,0.98,3.59256,1.33658,3.833136242,4.58256,1.33658,4.7735,-0.99,0,0.99
24/08/2019 16:30,5.57856,1.31208,5.73078403,4.49856,1.31208,4.686,1.08,0,1.08,3.42856,1.31208,3.671045846,4.49856,1.31208,4.686,-1.07,0,1.07
24/08/2019 17:00,5.6624,1.2607,5.801046306,4.3224,1.2607,4.5025,1.34,0,1.34,2.9624,1.2607,3.219499689,4.3224,1.2607,4.5025,-1.36,0,1.36
24/08/2019 17:30,5.79592,1.21506,5.921913496,4.16592,1.21506,4.3395,1.63,0,1.63,2.53592,1.21506,2.811985251,4.16592,1.21506,4.3395,-1.63,0,1.63
24/08/2019 18:00,5.76184,1.15262,5.875996345,3.95184,1.15262,4.1165,1.81,0,1.81,2.21184,1.15262,2.494146958,3.95184,1.15262,4.1165,-1.74,0,1.74
24/08/2019 18:30,5.69016,1.10838,5.797105058,3.80016,1.10838,3.9585,1.89,0,1.89,1.93016,1.10838,2.225763655,3.80016,1.10838,3.9585,-1.87,0,1.87
24/08/2019 19:00,5.54688,1.00534,5.637249884,3.44688,1.00534,3.5905,2.1,0,2.1,1.33688,1.00534,1.672709374,3.44688,1.00534,3.5905,-2.11,0,2.11
24/08/2019 19:30,5.35712,0.92666,5.436674852,3.17712,0.92666,3.3095,2.18,0,2.18,0.99712,0.92666,1.361229977,3.17712,0.92666,3.3095,-2.18,0,2.18
24/08/2019 20:00,5.3408,0.9219,5.419782676,3.1608,0.9219,3.2925,2.18,0,2.18,0.9808,0.9219,1.346056555,3.1608,0.9219,3.2925,-2.18,0,2.18
24/08/2019 20:30,5.28752,0.21886,5.292047567,3.04752,0.88886,3.1745,2.24,-0.67,2.338054747,0.80752,0.21886,0.836653005,3.04752,0.88886,3.1745,-2.24,-0.67,2.338054747
24/08/2019 21:00,5.61584,0.36712,5.627826934,3.55584,1.03712,3.704,2.06,-0.67,2.166217902,1.47584,0.36712,1.520815834,3.55584,1.03712,3.704,-2.08,-0.67,2.185245982
24/08/2019 21:30,5.788,0.4815,5.807993307,3.948,1.1515,4.1125,1.84,-0.67,1.958187938,2.188,0.4815,2.240354046,3.948,1.1515,4.1125,-1.76,-0.67,1.883215336
24/08/2019 22:00,5.84688,1.21534,5.971855411,4.16688,1.21534,4.3405,1.68,0,1.68,2.49688,1.21534,2.776951755,4.16688,1.21534,4.3405,-1.67,0,1.67
24/08/2019 22:30,5.83304,1.30172,5.976523287,4.46304,1.30172,4.649,1.37,0,1.37,3.08304,1.30172,3.346581928,4.46304,1.30172,4.649,-1.38,0,1.38
24/08/2019 23:00,5.73592,0.50506,5.758112872,4.64592,1.35506,4.8395,1.09,-0.85,1.382244551,3.54592,0.74506,3.6233497,4.64592,1.35506,4.8395,-1.1,-0.61,1.257815567
24/08/2019 23:30,5.72728,0.75254,5.77650869,4.87728,1.42254,5.0805,0.85,-0.67,1.082312339,4.02728,0.75254,4.096986777,4.87728,1.42254,5.0805,-0.85,-0.67,1.082312339
25/08/2019 00:00,5.55776,0.61268,5.591428529,4.87776,1.42268,5.081,0.68,-0.81,1.057591604,4.19776,0.60268,4.240803249,4.87776,1.42268,5.081,-0.68,-0.82,1.065269919
25/08/2019 00:30,4.98144,0.41542,4.998731664,4.20144,1.22542,4.3765,0.78,-0.81,1.124499889,3.42144,0.40542,3.445376184,4.20144,1.22542,4.3765,-0.78,-0.82,1.131724348
25/08/2019 01:00,4.882,0.491,4.90662868,4.152,1.211,4.325,0.73,-0.72,1.025329215,3.422,0.471,3.45426186,4.152,1.211,4.325,-0.73,-0.74,1.039471019
25/08/2019 01:30,5.03216,0.59938,5.067730325,4.35216,1.26938,4.5335,0.68,-0.67,0.954620343,3.67216,0.59938,3.720754688,4.35216,1.26938,4.5335,-0.68,-0.67,0.954620343
25/08/2019 02:00,5.0576,0.6068,5.093871219,4.3776,1.2768,4.56,0.68,-0.67,0.954620343,3.6976,0.6068,3.747059113,4.3776,1.2768,4.56,-0.68,-0.67,0.954620343
25/08/2019 02:30,4.54272,0.65496,4.589692539,4.54272,1.32496,4.732,0,-0.67,0.67,4.54272,0.65496,4.589692539,4.54272,1.32496,4.732,0,-0.67,0.67
25/08/2019 03:00,4.60416,0.67288,4.65306961,4.60416,1.34288,4.796,0,-0.67,0.67,4.60416,0.67288,4.65306961,4.60416,1.34288,4.796,0,-0.67,0.67
25/08/2019 03:30,4.69008,1.36794,4.8855,4.69008,1.36794,4.8855,0,0,0,4.69008,1.36794,4.8855,4.69008,1.36794,4.8855,0,0,0
25/08/2019 04:00,4.65696,0.55828,4.690304148,4.65696,1.35828,4.851,0,-0.8,0.8,4.65696,0.55828,4.690304148,4.65696,1.35828,4.851,0,-0.8,0.8
25/08/2019 04:30,4.9064,0.4327,4.925443153,4.2264,1.2327,4.4025,0.68,-0.8,1.04995238,3.5464,0.4327,3.572699575,4.2264,1.2327,4.4025,-0.68,-0.8,1.04995238
25/08/2019 05:00,4.5456,0.5258,4.575909199,4.5456,1.3258,4.735,0,-0.8,0.8,4.5456,0.5258,4.575909199,4.5456,1.3258,4.735,0,-0.8,0.8
25/08/2019 05:30,4.60032,0.54176,4.632110534,4.60032,1.34176,4.792,0,-0.8,0.8,4.60032,0.54176,4.632110534,4.60032,1.34176,4.792,0,-0.8,0.8
25/08/2019 06:00,4.66224,0.55982,4.695730002,4.66224,1.35982,4.8565,0,-0.8,0.8,4.66224,0.55982,4.695730002,4.66224,1.35982,4.8565,0,-0.8,0.8
25/08/2019 06:30,5.17568,0.51124,5.200868178,4.49568,1.31124,4.683,0.68,-0.8,1.04995238,3.81568,0.51124,3.849776643,4.49568,1.31124,4.683,-0.68,-0.8,1.04995238
25/08/2019 07:00,5.36384,0.56612,5.393632487,4.68384,1.36612,4.879,0.68,-0.8,1.04995238,4.00384,0.56612,4.043664996,4.68384,1.36612,4.879,-0.68,-0.8,1.04995238
25/08/2019 07:30,5.46704,0.45622,5.486042567,4.78704,1.39622,4.9865,0.68,-0.94,1.160172401,4.05704,0.54622,4.093645057,4.78704,1.39622,4.9865,-0.73,-0.85,1.12044634
25/08/2019 08:00,5.7364,0.7552,5.785897683,4.8864,1.4252,5.09,0.85,-0.67,1.082312339,4.0464,0.7552,4.116270156,4.8864,1.4252,5.09,-0.84,-0.67,1.074476617
25/08/2019 08:30,6.1996,1.5603,6.392931741,5.3496,1.5603,5.5725,0.85,0,0.85,4.5096,1.5603,4.771899857,5.3496,1.5603,5.5725,-0.84,0,0.84
25/08/2019 09:00,6.31864,0.92502,6.385990405,5.46864,1.59502,5.6965,0.85,-0.67,1.082312339,4.62864,0.91502,4.718216808,5.46864,1.59502,5.6965,-0.84,-0.68,1.080740487
25/08/2019 09:30,6.34168,0.93174,6.409761669,5.49168,1.60174,5.7205,0.85,-0.67,1.082312339,4.65168,0.92174,4.742123095,5.49168,1.60174,5.7205,-0.84,-0.68,1.080740487
25/08/2019 10:00,6.45448,0.88714,6.515161506,5.54448,1.61714,5.7755,0.91,-0.73,1.166619047,4.70448,0.87714,4.785551865,5.54448,1.61714,5.7755,-0.84,-0.74,1.119464158
25/08/2019 10:30,6.27896,1.53678,6.464288936,5.26896,1.53678,5.4885,1.01,0,1.01,4.27896,1.53678,4.546558198,5.26896,1.53678,5.4885,-0.99,0,0.99
25/08/2019 11:00,6.32368,1.58774,6.519957596,5.44368,1.58774,5.6705,0.88,0,0.88,4.56368,1.58774,4.831986491,5.44368,1.58774,5.6705,-0.88,0,0.88
25/08/2019 11:30,6.34488,1.63184,6.551366575,5.59488,1.63184,5.828,0.75,0,0.75,4.84488,1.63184,5.112314936,5.59488,1.63184,5.828,-0.75,0,0.75
25/08/2019 12:00,6.0772,0.8546,6.13699446,5.2272,1.5246,5.445,0.85,-0.67,1.082312339,4.4072,0.8546,4.489293151,5.2272,1.5246,5.445,-0.82,-0.67,1.058914539
25/08/2019 12:30,5.91064,0.77102,5.960716152,4.94064,1.44102,5.1465,0.97,-0.67,1.17889779,3.99064,0.77102,4.064440853,4.94064,1.44102,5.1465,-0.95,-0.67,1.162497312
25/08/2019 13:00,6.13224,1.53482,6.321395404,5.26224,1.53482,5.4815,0.87,0,0.87,4.41224,0.86482,4.496195664,5.26224,1.53482,5.4815,-0.85,-0.67,1.082312339
25/08/2019 13:30,6.09528,1.52404,6.282924176,5.22528,1.52404,5.443,0.87,0,0.87,4.37528,0.85404,4.457853676,5.22528,1.52404,5.443,-0.85,-0.67,1.082312339
25/08/2019 14:00,6.12008,1.56044,6.315880952,5.35008,1.56044,5.573,0.77,0,0.77,4.58008,1.56044,4.83860577,5.35008,1.56044,5.573,-0.77,0,0.77
25/08/2019 14:30,5.90936,1.49898,6.096513483,5.13936,1.49898,5.3535,0.77,0,0.77,4.36936,1.49898,4.619334135,5.13936,1.49898,5.3535,-0.77,0,0.77
25/08/2019 15:00,5.51976,1.32118,5.675673268,4.52976,1.32118,4.7185,0.99,0,0.99,3.57976,1.32118,3.815782783,4.52976,1.32118,4.7185,-0.95,0,0.95
25/08/2019 15:30,5.50728,1.31754,5.662688818,4.51728,1.31754,4.7055,0.99,0,0.99,3.56728,1.31754,3.802814517,4.51728,1.31754,4.7055,-0.95,0,0.95
25/08/2019 16:00,5.17808,1.17194,5.309044721,4.01808,1.17194,4.1855,1.16,0,1.16,2.85808,1.17194,3.089023252,4.01808,1.17194,4.1855,-1.16,0,1.16
25/08/2019 16:30,5.03144,1.06792,5.143524239,3.66144,1.06792,3.814,1.37,0,1.37,2.29144,1.06792,2.528072467,3.66144,1.06792,3.814,-1.37,0,1.37
25/08/2019 17:00,5.04368,1.02774,5.147325271,3.52368,1.02774,3.6705,1.52,0,1.52,2.00368,1.02774,2.251884333,3.52368,1.02774,3.6705,-1.52,0,1.52
25/08/2019 17:30,5.42768,1.10474,5.538967471,3.78768,1.10474,3.9455,1.64,0,1.64,2.15768,0.43474,2.201041083,3.78768,1.10474,3.9455,-1.63,-0.67,1.762328006
25/08/2019 18:00,5.08832,0.26576,5.095255519,3.20832,0.93576,3.342,1.88,-0.67,1.995820633,1.32832,0.26576,1.35464475,3.20832,0.93576,3.342,-1.88,-0.67,1.995820633
25/08/2019 18:30,5.19088,0.23734,5.196303056,3.11088,0.90734,3.2405,2.08,-0.67,2.185245982,1.02088,0.23734,1.04810603,3.11088,0.90734,3.2405,-2.09,-0.67,2.194766502
25/08/2019 19:00,5.02152,0.15586,5.023938241,2.83152,0.82586,2.9495,2.19,-0.67,2.290196498,0.63152,0.15586,0.650468946,2.83152,0.82586,2.9495,-2.2,-0.67,2.299760857
25/08/2019 19:30,4.85504,0.07522,4.855622663,2.55504,0.74522,2.6615,2.3,-0.67,2.395600134,0.24504,0.07522,0.256325282,2.55504,0.74522,2.6615,-2.31,-0.67,2.405202694
25/08/2019 20:00,5.03168,0.16174,5.034278841,2.85168,0.83174,2.9705,2.18,-0.67,2.280635876,0.67168,0.16174,0.690879042,2.85168,0.83174,2.9705,-2.18,-0.67,2.280635876
25/08/2019 20:30,5.14408,0.21494,5.148568563,3.03408,0.88494,3.1605,2.11,-0.67,2.213820228,0.90408,0.21494,0.92927921,3.03408,0.88494,3.1605,-2.13,-0.67,2.232890503
25/08/2019 21:00,5.33912,0.29516,5.34727237,3.30912,0.96516,3.447,2.03,-0.67,2.137709054,1.26912,0.29516,1.30299079,3.30912,0.96516,3.447,-2.04,-0.67,2.147207489
25/08/2019 21:30,5.73856,0.46708,5.757537199,3.89856,1.13708,4.061,1.84,-0.67,1.958187938,2.07856,0.46708,2.13039325,3.89856,1.13708,4.061,-1.82,-0.67,1.939407126
25/08/2019 22:00,5.77984,1.18412,5.899889033,4.05984,1.18412,4.229,1.72,0,1.72,2.38984,1.18412,2.667109934,4.05984,1.18412,4.229,-1.67,0,1.67
25/08/2019 22:30,5.20432,0.99876,5.299289405,3.42432,0.99876,3.567,1.78,0,1.78,1.75432,0.32876,1.784859042,3.42432,0.99876,3.567,-1.67,-0.67,1.799388785
25/08/2019 23:00,4.73888,0.15384,4.741376425,3.09888,0.90384,3.228,1.64,-0.75,1.803357979,1.42888,0.30384,1.460827437,3.09888,0.90384,3.228,-1.67,-0.6,1.774514018
25/08/2019 23:30,5.00088,0.42734,5.019105523,3.83088,1.11734,3.9905,1.17,-0.69,1.358307771,2.66088,0.45734,2.699896711,3.83088,1.11734,3.9905,-1.17,-0.66,1.343316791
26/08/2019 00:00,5.15208,0.54144,5.180452258,4.22208,1.23144,4.398,0.93,-0.69,1.158015544,3.30208,0.57144,3.351160396,4.22208,1.23144,4.398,-0.92,-0.66,1.132254388
26/08/2019 00:30,5.27648,0.63314,5.314330386,4.53648,1.32314,4.7255,0.74,-0.69,1.011780609,3.79648,0.66314,3.853960956,4.53648,1.32314,4.7255,-0.74,-0.66,0.99156442
26/08/2019 01:00,5.25824,0.64532,5.29769061,4.57824,1.33532,4.769,0.68,-0.69,0.968762097,3.89824,0.67532,3.956302845,4.57824,1.33532,4.769,-0.68,-0.66,0.947628619
26/08/2019 01:30,5.17616,0.62138,5.213323839,4.49616,1.31138,4.6835,0.68,-0.69,0.968762097,3.81616,0.65138,3.871352871,4.49616,1.31138,4.6835,-0.68,-0.66,0.947628619
26/08/2019 02:00,5.15984,0.61662,5.196553574,4.47984,1.30662,4.6665,0.68,-0.69,0.968762097,3.79984,0.64662,3.854465132,4.47984,1.30662,4.6665,-0.68,-0.66,0.947628619
26/08/2019 02:30,5.04416,0.58288,5.07772579,4.36416,1.27288,4.546,0.68,-0.69,0.968762097,3.68416,0.61288,3.734790061,4.36416,1.27288,4.546,-0.68,-0.66,0.947628619
26/08/2019 03:00,4.74944,0.49692,4.775364887,4.06944,1.18692,4.239,0.68,-0.69,0.968762097,3.38944,0.52692,3.430152795,4.06944,1.18692,4.239,-0.68,-0.66,0.947628619
26/08/2019 03:30,4.8176,0.5168,4.845240139,4.1376,1.2068,4.31,0.68,-0.69,0.968762097,3.4576,0.5468,3.500569668,4.1376,1.2068,4.31,-0.68,-0.66,0.947628619
26/08/2019 04:00,5.1484,0.4237,5.165805286,3.8184,1.1137,3.9775,1.33,-0.69,1.498332406,2.5684,0.4537,2.608164537,3.8184,1.1137,3.9775,-1.25,-0.66,1.413541651
26/08/2019 04:30,3.85264,-0.06048,3.853114688,2.67264,0.77952,2.784,1.18,-0.84,1.448447445,1.50264,-0.11048,1.506695988,2.67264,0.77952,2.784,-1.17,-0.89,1.470034013
26/08/2019 05:00,5.14384,0.31612,5.153544586,3.96384,1.15612,4.129,1.18,-0.84,1.448447445,2.79384,0.26612,2.806485667,3.96384,1.15612,4.129,-1.17,-0.89,1.470034013
26/08/2019 05:30,4.40392,0.21406,4.409119305,3.61392,1.05406,3.7645,0.79,-0.84,1.153126186,2.81392,0.06406,2.814649081,3.61392,1.05406,3.7645,-0.8,-0.99,1.272831489
26/08/2019 06:00,4.2448,0.1239,4.246607852,3.3048,0.9639,3.4425,0.94,-0.84,1.260634761,2.3948,-0.0261,2.394942223,3.3048,0.9639,3.4425,-0.91,-0.99,1.344693274
26/08/2019 06:30,4.38392,0.06406,4.384388013,3.37392,0.98406,3.5145,1.01,-0.92,1.366199107,2.39392,-0.00594,2.393927369,3.37392,0.98406,3.5145,-0.98,-0.99,1.393018306
26/08/2019 07:00,4.70744,0.15842,4.710104909,3.69744,1.07842,3.8515,1.01,-0.92,1.366199107,2.71744,0.08842,2.718878123,3.69744,1.07842,3.8515,-0.98,-0.99,1.393018306
26/08/2019 07:30,5.21976,0.25118,5.22580002,4.28976,1.25118,4.4685,0.93,-1,1.365613415,3.39976,0.26118,3.409777566,4.28976,1.25118,4.4685,-0.89,-0.99,1.331240023
26/08/2019 08:00,5.50768,0.31474,5.516665682,4.50768,1.31474,4.6955,1,-1,1.414213562,3.54768,0.32474,3.562511677,4.50768,1.31474,4.6955,-0.96,-0.99,1.379021392
26/08/2019 08:30,5.69968,0.37074,5.711724805,4.69968,1.37074,4.8955,1,-1,1.414213562,3.73968,0.38074,3.759011765,4.69968,1.37074,4.8955,-0.96,-0.99,1.379021392
26/08/2019 09:00,6.12784,0.60562,6.157694264,5.12784,1.49562,5.3415,1,-0.89,1.338693393,4.16784,0.62562,4.214533266,5.12784,1.49562,5.3415,-0.96,-0.87,1.295569373
26/08/2019 09:30,6.32464,0.71302,6.364704915,5.32464,1.55302,5.5465,1,-0.84,1.305986217,4.36464,0.58302,4.403407164,5.32464,1.55302,5.5465,-0.96,-0.97,1.364734406
26/08/2019 10:00,6.40232,0.76776,6.448190196,5.51232,1.60776,5.742,0.89,-0.84,1.22380554,4.65232,0.63776,4.69582998,5.51232,1.60776,5.742,-0.86,-0.97,1.296341005
26/08/2019 10:30,6.51904,0.93222,6.585356228,5.69904,1.66222,5.9365,0.82,-0.73,1.097861558,4.83904,0.90222,4.922429182,5.69904,1.66222,5.9365,-0.86,-0.76,1.147693339
26/08/2019 11:00,6.45688,1.00034,6.533909966,5.72688,1.67034,5.9655,0.73,-0.67,0.990858214,4.99688,1.00034,5.096026869,5.72688,1.67034,5.9655,-0.73,-0.67,0.990858214
26/08/2019 11:30,6.50056,1.01308,6.57902815,5.77056,1.68308,6.011,0.73,-0.67,0.990858214,5.09056,1.01308,5.190388444,5.77056,1.68308,6.011,-0.68,-0.67,0.954620343
26/08/2019 12:00,6.3748,0.9764,6.449141958,5.6448,1.6464,5.88,0.73,-0.67,0.990858214,4.9148,0.9764,5.010849828,5.6448,1.6464,5.88,-0.73,-0.67,0.990858214
26/08/2019 12:30,6.16424,0.77832,6.213182502,5.27424,1.53832,5.494,0.89,-0.76,1.17034183,4.40424,0.75832,4.469046789,5.27424,1.53832,5.494,-0.87,-0.78,1.168460526
26/08/2019 13:00,6.29528,0.90154,6.359506636,5.52528,1.61154,5.7555,0.77,-0.71,1.047377678,4.75528,0.83154,4.827436861,5.52528,1.61154,5.7555,-0.77,-0.78,1.09603832
26/08/2019 13:30,5.76992,0.58706,5.79970829,4.78992,1.39706,4.9895,0.98,-0.81,1.271416533,3.84992,0.61706,3.8990572,4.78992,1.39706,4.9895,-0.94,-0.78,1.221474519
26/08/2019 14:00,5.42768,0.48724,5.449505757,4.44768,1.29724,4.633,0.98,-0.81,1.271416533,3.50768,0.51724,3.545610836,4.44768,1.29724,4.633,-0.94,-0.78,1.221474519
26/08/2019 14:30,5.36056,0.45308,5.379673317,4.33056,1.26308,4.511,1.03,-0.81,1.310343466,3.31056,0.48308,3.345620092,4.33056,1.26308,4.511,-1.02,-0.78,1.284056074
26/08/2019 15:00,5.38504,0.46022,5.404670041,4.35504,1.27022,4.5365,1.03,-0.81,1.310343466,3.33504,0.49022,3.370876362,4.35504,1.27022,4.5365,-1.02,-0.78,1.284056074
26/08/2019 15:30,5.56744,0.65342,5.605653026,4.53744,1.32342,4.7265,1.03,-0.67,1.228739191,3.51744,0.64342,3.575803889,4.53744,1.32342,4.7265,-1.02,-0.68,1.225887434
26/08/2019 16:00,5.34936,0.54898,5.377455853,4.17936,1.21898,4.3535,1.17,-0.67,1.348258136,3.00936,0.53898,3.05724501,4.17936,1.21898,4.3535,-1.17,-0.68,1.353255334
26/08/2019 16:30,5.4636,0.4873,5.485288165,4.1736,1.2173,4.3475,1.29,-0.73,1.482228053,2.8736,0.4673,2.911347841,4.1736,1.2173,4.3475,-1.3,-0.75,1.500833102
26/08/2019 17:00,5.66968,0.41574,5.684902026,4.09968,1.19574,4.2705,1.57,-0.78,1.753082999,2.52968,0.44574,2.568650434,4.09968,1.19574,4.2705,-1.57,-0.75,1.739942528
26/08/2019 17:30,5.82136,0.49998,5.842791478,4.01136,1.16998,4.1785,1.81,-0.67,1.930025907,2.23136,0.49998,2.28668919,4.01136,1.16998,4.1785,-1.78,-0.67,1.901920082
26/08/2019 18:00,5.66088,0.37734,5.673442328,3.59088,1.04734,3.7405,2.07,-0.67,2.175729763,1.51088,0.37734,1.557287337,3.59088,1.04734,3.7405,-2.08,-0.67,2.185245982
26/08/2019 18:30,5.68896,0.32428,5.698194749,3.40896,0.99428,3.551,2.28,-0.67,2.376404848,1.11896,0.32428,1.165001717,3.40896,0.99428,3.551,-2.29,-0.67,2.386000838
26/08/2019 19:00,5.5324,0.2582,5.538421887,3.1824,0.9282,3.315,2.35,-0.67,2.443644819,0.8324,0.2582,0.871525674,3.1824,0.9282,3.315,-2.35,-0.67,2.443644819
26/08/2019 19:30,5.46424,0.23832,5.469434633,3.11424,0.90832,3.244,2.35,-0.67,2.443644819,0.76424,0.23832,0.80053682,3.11424,0.90832,3.244,-2.35,-0.67,2.443644819
26/08/2019 20:00,5.55208,0.28144,5.559208649,3.26208,0.95144,3.398,2.29,-0.67,2.386000838,0.91208,0.28144,0.954514746,3.26208,0.95144,3.398,-2.35,-0.67,2.443644819
26/08/2019 20:30,5.75264,0.35452,5.763553713,3.51264,1.02452,3.659,2.24,-0.67,2.338054747,1.26264,0.35452,1.311466431,3.51264,1.02452,3.659,-2.25,-0.67,2.34763711
26/08/2019 21:00,5.984,0.422,5.998861559,3.744,1.092,3.9,2.24,-0.67,2.338054747,1.494,0.422,1.552456119,3.744,1.092,3.9,-2.25,-0.67,2.34763711
26/08/2019 21:30,5.93784,0.47562,5.956858085,3.92784,1.14562,4.0915,2.01,-0.67,2.118726032,1.90784,0.47562,1.966231891,3.92784,1.14562,4.0915,-2.02,-0.67,2.128215215
26/08/2019 22:00,5.5516,0.2063,5.555431779,3.6216,1.0563,3.7725,1.93,-0.85,2.108885962,1.7116,0.2363,1.727834555,3.6216,1.0563,3.7725,-1.91,-0.82,2.078581247
26/08/2019 22:30,5.40712,0.19916,5.410786579,3.59712,1.04916,3.747,1.81,-0.85,1.999649969,1.91712,0.09916,1.919682734,3.59712,1.04916,3.747,-1.68,-0.95,1.93
26/08/2019 23:00,5.0592,0.1706,5.062075562,3.4992,1.0206,3.645,1.56,-0.85,1.776541584,1.9292,0.0706,1.930491388,3.4992,1.0206,3.645,-1.57,-0.95,1.835047683
26/08/2019 23:30,5.112,0.386,5.126552448,4.032,1.176,4.2,1.08,-0.79,1.338095662,2.972,0.386,2.996961795,4.032,1.176,4.2,-1.06,-0.79,1.322006051
27/08/2019 00:00,5.0012,0.3741,5.015172205,3.9912,1.1641,4.1575,1.01,-0.79,1.282263623,3.0112,0.1741,3.016228813,3.9912,1.1641,4.1575,-0.98,-0.99,1.393018306
27/08/2019 00:30,4.86296,0.36878,4.876923072,3.97296,1.15878,4.1385,0.89,-0.79,1.190042016,3.09296,0.16878,3.097561662,3.97296,1.15878,4.1385,-0.88,-0.99,1.324575404
27/08/2019 01:00,4.70592,0.33756,4.718011212,3.86592,1.12756,4.027,0.84,-0.79,1.153126186,2.98592,0.13756,2.989086984,3.86592,1.12756,4.027,-0.88,-0.99,1.324575404
27/08/2019 01:30,4.59984,0.30662,4.61004814,3.75984,1.09662,3.9165,0.84,-0.79,1.153126186,2.87984,0.10662,2.881813014,3.75984,1.09662,3.9165,-0.88,-0.99,1.324575404
27/08/2019 02:00,4.72016,0.37088,4.73470827,3.98016,1.16088,4.146,0.74,-0.79,1.082450923,3.23016,0.17088,3.234676738,3.98016,1.16088,4.146,-0.75,-0.99,1.242014493
27/08/2019 02:30,4.79312,0.40966,4.810594625,4.11312,1.19966,4.2845,0.68,-0.79,1.042353107,3.43312,0.20966,3.439515991,4.11312,1.19966,4.2845,-0.68,-0.99,1.201041215
27/08/2019 03:00,4.97312,0.46216,4.994548468,4.29312,1.25216,4.472,0.68,-0.79,1.042353107,3.61312,0.26216,3.62261839,4.29312,1.25216,4.472,-0.68,-0.99,1.201041215
27/08/2019 03:30,4.89872,0.44046,4.918481742,4.21872,1.23046,4.3945,0.68,-0.79,1.042353107,3.53872,0.36046,3.557031157,4.21872,1.23046,4.3945,-0.68,-0.87,1.104219181
27/08/2019 04:00,4.67408,0.37494,4.68909414,3.99408,1.16494,4.1605,0.68,-0.79,1.042353107,3.31408,0.16494,3.31818195,3.99408,1.16494,4.1605,-0.68,-1,1.209297317
27/08/2019 04:30,4.75664,0.38152,4.771915925,4.01664,1.17152,4.184,0.74,-0.79,1.082450923,3.27664,0.17152,3.281126148,4.01664,1.17152,4.184,-0.74,-1,1.244025723
27/08/2019 05:00,4.79696,0.41078,4.814516118,4.11696,1.20078,4.2885,0.68,-0.79,1.042353107,3.43696,0.20078,3.442819578,4.11696,1.20078,4.2885,-0.68,-1,1.209297317
27/08/2019 05:30,4.83176,0.17718,4.835007492,4.00176,1.16718,4.1685,0.83,-0.99,1.291897829,3.17176,0.16718,3.176162882,4.00176,1.16718,4.1685,-0.83,-1,1.299576854
27/08/2019 06:00,4.99296,0.41628,5.010283285,4.03296,1.17628,4.201,0.96,-0.76,1.224418229,3.08296,0.42628,3.112291278,4.03296,1.17628,4.201,-0.95,-0.75,1.210371844
27/08/2019 06:30,5.20728,0.41754,5.223993171,4.03728,1.17754,4.2055,1.17,-0.76,1.395170241,2.85728,0.42754,2.889089727,4.03728,1.17754,4.2055,-1.18,-0.75,1.398177385
27/08/2019 07:00,5.59032,0.38926,5.603855909,4.18032,1.21926,4.3545,1.41,-0.83,1.636154027,2.76032,0.35926,2.78360095,4.18032,1.21926,4.3545,-1.42,-0.86,1.660120478
27/08/2019 07:30,5.97704,0.40872,5.990998181,4.24704,1.23872,4.424,1.73,-0.83,1.918801709,2.58704,0.37872,2.6146137,4.24704,1.23872,4.424,-1.66,-0.86,1.869545399
27/08/2019 08:00,6.37544,0.68492,6.412125279,4.64544,1.35492,4.839,1.73,-0.67,1.855208883,2.98544,0.68492,3.062999739,4.64544,1.35492,4.839,-1.66,-0.67,1.790111728
27/08/2019 08:30,6.44072,1.33896,6.578425952,4.59072,1.33896,4.782,1.85,0,1.85,2.77072,1.33896,3.077288287,4.59072,1.33896,4.782,-1.82,0,1.82
27/08/2019 09:00,6.82184,1.45012,6.97426333,4.97184,1.45012,5.179,1.85,0,1.85,3.24184,1.45012,3.551390516,4.97184,1.45012,5.179,-1.73,0,1.73
27/08/2019 09:30,6.98312,1.49716,7.141810205,5.13312,1.49716,5.347,1.85,0,1.85,3.40312,1.49716,3.717891042,5.13312,1.49716,5.347,-1.73,0,1.73
27/08/2019 10:00,7.04912,1.56016,7.219708581,5.34912,1.56016,5.572,1.7,0,1.7,3.67912,0.89016,3.785275261,5.34912,1.56016,5.572,-1.67,-0.67,1.799388785
27/08/2019 10:30,7.0356,1.6058,7.216526935,5.5056,1.6058,5.735,1.53,0,1.53,3.9756,0.9358,4.084252318,5.5056,1.6058,5.735,-1.53,-0.67,1.670269439
27/08/2019 11:00,7.0308,0.9519,7.094946247,5.5608,1.6219,5.7925,1.47,-0.67,1.615487543,4.0908,0.9519,4.200090267,5.5608,1.6219,5.7925,-1.47,-0.67,1.615487543
27/08/2019 11:30,7.00456,0.96758,7.071072892,5.61456,1.63758,5.8485,1.39,-0.67,1.54304893,4.22456,0.96758,4.333949498,5.61456,1.63758,5.8485,-1.39,-0.67,1.54304893
27/08/2019 12:00,6.98816,0.89488,7.045224652,5.70816,1.66488,5.946,1.28,-0.77,1.493753661,4.39816,1.13488,4.542220162,5.70816,1.66488,5.946,-1.31,-0.53,1.413152504
27/08/2019 12:30,6.82472,1.53846,6.995974718,5.27472,1.53846,5.4945,1.55,0,1.55,3.72472,1.53846,4.029937748,5.27472,1.53846,5.4945,-1.55,0,1.55
27/08/2019 13:00,6.97208,1.61644,7.157008998,5.54208,1.61644,5.773,1.43,0,1.43,4.10208,1.61644,4.409074574,5.54208,1.61644,5.773,-1.44,0,1.44
27/08/2019 13:30,6.55928,1.44354,6.716246113,4.94928,1.44354,5.1555,1.61,0,1.61,3.34928,1.44354,3.647119994,4.94928,1.44354,5.1555,-1.6,0,1.6
27/08/2019 14:00,6.34312,1.32216,6.479450471,4.53312,1.32216,4.722,1.81,0,1.81,2.74312,1.32216,3.04512962,4.53312,1.32216,4.722,-1.79,0,1.79
27/08/2019 14:30,6.25656,1.23858,6.377979574,4.24656,1.23858,4.4235,2.01,0,2.01,2.24656,1.23858,2.565367859,4.24656,1.23858,4.4235,-2,0,2
27/08/2019 15:00,6.13504,1.13022,6.238278052,3.87504,1.13022,4.0365,2.26,0,2.26,1.64504,1.13022,1.995884228,3.87504,1.13022,4.0365,-2.23,0,2.23
27/08/2019 15:30,6.1988,1.1284,6.300667266,3.8688,1.1284,4.03,2.33,0,2.33,1.5488,1.1284,1.916264074,3.8688,1.1284,4.03,-2.32,0,2.32
27/08/2019 16:00,6.3472,1.2096,6.461430182,4.1472,1.2096,4.32,2.2,0,2.2,1.9572,1.2096,2.300818115,4.1472,1.2096,4.32,-2.19,0,2.19
27/08/2019 16:30,6.08392,1.10656,6.183733306,3.79392,1.10656,3.952,2.29,0,2.29,1.49392,1.10656,1.859105161,3.79392,1.10656,3.952,-2.3,0,2.3
27/08/2019 17:00,6.27864,1.05252,6.366248393,3.60864,1.05252,3.759,2.67,0,2.67,0.92864,1.05252,1.403627657,3.60864,1.05252,3.759,-2.68,0,2.68
27/08/2019 17:30,7.50864,1.57752,7.672564369,5.40864,1.57752,5.634,2.1,0,2.1,3.30864,1.57752,3.665469683,5.40864,1.57752,5.634,-2.1,0,2.1
27/08/2019 18:00,7.32528,1.52404,7.482140402,5.22528,1.52404,5.443,2.1,0,2.1,3.12528,1.52404,3.477078227,5.22528,1.52404,5.443,-2.1,0,2.1
27/08/2019 18:30,7.4016,1.5463,7.56139711,5.3016,1.5463,5.5225,2.1,0,2.1,3.2016,1.5463,3.555458655,5.3016,1.5463,5.5225,-2.1,0,2.1
27/08/2019 19:00,7.15712,1.43416,7.299395975,4.91712,1.43416,5.122,2.24,0,2.24,2.65712,1.43416,3.019453858,4.91712,1.43416,5.122,-2.26,0,2.26
27/08/2019 19:30,6.94352,1.30186,7.06451056,4.46352,1.30186,4.6495,2.48,0,2.48,2.10352,1.30186,2.473789775,4.46352,1.30186,4.6495,-2.36,0,2.36
27/08/2019 20:00,6.74528,1.24404,6.859040589,4.26528,1.24404,4.443,2.48,0,2.48,1.90528,1.24404,2.275462019,4.26528,1.24404,4.443,-2.36,0,2.36
27/08/2019 20:30,6.34736,0.46798,6.364588302,3.86736,1.12798,4.0285,2.48,-0.66,2.566320323,1.41736,0.45798,1.489515039,3.86736,1.12798,4.0285,-2.45,-0.67,2.53996063
27/08/2019 21:00,6.51112,0.55366,6.534617284,4.16112,1.21366,4.3345,2.35,-0.66,2.440921957,1.81112,0.54366,1.890957919,4.16112,1.21366,4.3345,-2.35,-0.67,2.443644819
27/08/2019 21:30,6.51712,1.25916,6.637645441,4.31712,1.25916,4.497,2.2,0,2.2,2.11712,0.58916,2.197568338,4.31712,1.25916,4.497,-2.2,-0.67,2.299760857
27/08/2019 22:00,6.63568,0.70624,6.673156974,4.85568,1.41624,5.058,1.78,-0.71,1.91637679,3.10568,0.80624,3.208624503,4.85568,1.41624,5.058,-1.75,-0.61,1.853267385
27/08/2019 22:30,6.44208,0.73144,6.483471231,4.94208,1.44144,5.148,1.5,-0.71,1.659548131,3.43208,0.75144,3.513379456,4.94208,1.44144,5.148,-1.51,-0.69,1.660180713
27/08/2019 23:00,5.99048,0.65514,6.026197727,4.68048,1.36514,4.8755,1.31,-0.71,1.490033557,3.35048,0.67514,3.417825369,4.68048,1.36514,4.8755,-1.33,-0.69,1.498332406
27/08/2019 23:30,6.10904,0.79472,6.160515368,5.15904,1.50472,5.374,0.95,-0.71,1.186001686,4.22904,0.81472,4.306802526,5.15904,1.50472,5.374,-0.93,-0.69,1.158015544
28/08/2019 00:00,5.83072,0.73396,5.876733191,4.95072,1.44396,5.157,0.88,-0.71,1.130707743,4.10072,0.75396,4.169455624,4.95072,1.44396,5.157,-0.85,-0.69,1.094805919
28/08/2019 00:30,6.18624,0.88432,6.249126915,5.46624,1.59432,5.694,0.72,-0.71,1.011187421,4.74624,0.90432,4.831623826,5.46624,1.59432,5.694,-0.72,-0.69,0.997246208
28/08/2019 01:00,5.83008,0.78044,5.882084613,5.11008,1.49044,5.323,0.72,-0.71,1.011187421,4.39008,0.80044,4.462455221,5.11008,1.49044,5.323,-0.72,-0.69,0.997246208
28/08/2019 01:30,5.85024,0.72632,5.895154688,5.13024,1.49632,5.344,0.72,-0.77,1.054182147,4.41024,0.69632,4.464871599,5.13024,1.49632,5.344,-0.72,-0.8,1.076289924
28/08/2019 02:00,5.93616,1.06138,6.030300411,5.93616,1.73138,6.1835,0,-0.67,0.67,5.93616,1.05138,6.02854837,5.93616,1.73138,6.1835,0,-0.68,0.68
