Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 02:30,5.50752,0.93636,5.58655051,5.50752,1.60636,5.737,0,-0.67,0.67,5.50752,0.92636,5.584883114,5.50752,1.60636,5.737,0,-0.68,0.68
28/08/2019 03:00,5.48144,0.57042,5.511040142,4.80144,1.40042,5.0015,0.68,-0.83,1.072986486,4.12144,0.48042,4.149345858,4.80144,1.40042,5.0015,-0.68,-0.92,1.144027972
28/08/2019 03:30,5.09264,0.45702,5.113105656,4.41264,1.28702,4.5965,0.68,-0.83,1.072986486,3.73264,0.36702,3.750640619,4.41264,1.28702,4.5965,-0.68,-0.92,1.144027972
28/08/2019 04:00,5.26256,0.50658,5.286885761,4.58256,1.33658,4.7735,0.68,-0.83,1.072986486,3.90256,0.46658,3.930352586,4.58256,1.33658,4.7735,-0.68,-0.87,1.104219181
28/08/2019 04:30,5.60048,0.60514,5.633078257,4.92048,1.43514,5.1255,0.68,-0.83,1.072986486,4.24048,0.43514,4.262747641,4.92048,1.43514,5.1255,-0.68,-1,1.209297317
28/08/2019 05:00,5.94944,0.70692,5.991291363,5.26944,1.53692,5.489,0.68,-0.83,1.072986486,4.58944,0.53692,4.620740482,5.26944,1.53692,5.489,-0.68,-1,1.209297317
28/08/2019 05:30,5.9528,0.7779,6.003412051,5.2728,1.5379,5.4925,0.68,-0.76,1.019803903,4.5928,0.7679,4.656552614,5.2728,1.5379,5.4925,-0.68,-0.77,1.027277957
28/08/2019 06:00,5.6988,0.7434,5.747083173,4.9488,1.4434,5.155,0.75,-0.7,1.025914226,4.1988,0.7334,4.262369881,4.9488,1.4434,5.155,-0.75,-0.71,1.032763284
28/08/2019 06:30,6.1404,0.8022,6.192579188,5.1504,1.5022,5.365,0.99,-0.7,1.212476804,4.1804,0.7922,4.25480023,5.1504,1.5022,5.365,-0.97,-0.71,1.202081528
28/08/2019 07:00,6.1956,0.7308,6.238551755,4.9056,1.4308,5.11,1.29,-0.7,1.467685252,3.6156,0.7208,3.686748703,4.9056,1.4308,5.11,-1.29,-0.71,1.4724809
28/08/2019 07:30,6.75192,1.52306,6.921570302,5.22192,1.52306,5.4395,1.53,0,1.53,3.69192,1.52306,3.993743238,5.22192,1.52306,5.4395,-1.53,0,1.53
28/08/2019 08:00,7.28808,1.69694,7.483028495,5.81808,1.69694,6.0605,1.47,0,1.47,4.33808,1.69694,4.658169539,5.81808,1.69694,6.0605,-1.48,0,1.48
28/08/2019 08:30,7.39024,1.01882,7.460136825,5.79024,1.68882,6.0315,1.6,-0.67,1.734618114,4.19024,1.01882,4.312320193,5.79024,1.68882,6.0315,-1.6,-0.67,1.734618114
28/08/2019 09:00,6.8312,0.7566,6.872971483,4.8912,1.4266,5.095,1.94,-0.67,2.052437575,2.9512,0.7566,3.046641594,4.8912,1.4266,5.095,-1.94,-0.67,2.052437575
28/08/2019 09:30,7.7244,1.8592,7.944997168,6.3744,1.8592,6.64,1.35,0,1.35,5.0144,1.8592,5.34797457,6.3744,1.8592,6.64,-1.36,0,1.36
28/08/2019 10:00,7.8148,1.9439,8.052940224,6.6648,1.9439,6.9425,1.15,0,1.15,5.5248,1.9439,5.856804782,6.6648,1.9439,6.9425,-1.14,0,1.14
28/08/2019 10:30,7.5392,0.2456,7.543199321,6.2592,1.8256,6.52,1.28,-1.58,2.033420763,4.9792,2.8356,5.730013962,6.2592,1.8256,6.52,-1.28,1.01,1.630490724
28/08/2019 11:00,8.18376,1.90568,8.402710515,6.53376,1.90568,6.806,1.65,0,1.65,4.92376,1.90568,5.279680748,6.53376,1.90568,6.806,-1.61,0,1.61
28/08/2019 11:30,8.4232,2.0251,8.663216969,6.9432,2.0251,7.2325,1.48,0,1.48,5.4732,2.0251,5.835833124,6.9432,2.0251,7.2325,-1.47,0,1.47
28/08/2019 12:00,8.90136,2.27248,9.186858832,7.79136,2.27248,8.116,1.11,0,1.11,6.69136,2.27248,7.06671522,7.79136,2.27248,8.116,-1.1,0,1.1
28/08/2019 12:30,8.4308,2.0594,8.678681755,7.0608,2.0594,7.355,1.37,0,1.37,5.7008,2.0594,6.061373524,7.0608,2.0594,7.355,-1.36,0,1.36
28/08/2019 13:00,8.70368,2.25274,8.990488477,7.72368,2.25274,8.0455,0.98,0,0.98,6.75368,2.25274,7.119482499,7.72368,2.25274,8.0455,-0.97,0,0.97
28/08/2019 13:30,7.64992,1.81706,7.862759252,6.22992,1.81706,6.4895,1.42,0,1.42,4.81992,1.81706,5.151051917,6.22992,1.81706,6.4895,-1.41,0,1.41
28/08/2019 14:00,8.70048,2.20514,8.975577678,7.56048,2.20514,7.8755,1.14,0,1.14,6.43048,2.20514,6.798067038,7.56048,2.20514,7.8755,-1.13,0,1.13
28/08/2019 14:30,8.66168,2.09174,8.910672065,7.17168,2.09174,7.4705,1.49,0,1.49,5.71168,2.09174,6.082652764,7.17168,2.09174,7.4705,-1.46,0,1.46
28/08/2019 15:00,8.89312,2.12716,9.143981245,7.29312,2.12716,7.597,1.6,0,1.6,5.73312,2.12716,6.115020409,7.29312,2.12716,7.597,-1.56,0,1.56
28/08/2019 15:30,8.44528,1.99654,8.678071574,6.84528,1.99654,7.1305,1.6,0,1.6,5.28528,1.99654,5.64981032,6.84528,1.99654,7.1305,-1.56,0,1.56
28/08/2019 16:00,8.0764,1.8277,8.280623422,6.2664,1.8277,6.5275,1.81,0,1.81,4.4764,1.8277,4.835146766,6.2664,1.8277,6.5275,-1.79,0,1.79
28/08/2019 16:30,7.78464,1.64052,7.955622276,5.62464,1.64052,5.859,2.16,0,2.16,3.45464,1.64052,3.824374903,5.62464,1.64052,5.859,-2.17,0,2.17
28/08/2019 17:00,7.47576,1.48918,7.622640268,5.10576,1.48918,5.3185,2.37,0,2.37,2.73576,1.48918,3.114809761,5.10576,1.48918,5.3185,-2.37,0,2.37
28/08/2019 17:30,7.54488,1.49184,7.690955779,5.11488,1.49184,5.328,2.43,0,2.43,2.74488,1.49184,3.124092316,5.11488,1.49184,5.328,-2.37,0,2.37
28/08/2019 18:00,7.92336,1.64598,8.092520241,5.64336,1.64598,5.8785,2.28,0,2.28,3.35336,1.64598,3.735541922,5.64336,1.64598,5.8785,-2.29,0,2.29
28/08/2019 18:30,7.76208,0.07144,7.76240875,5.42208,1.58144,5.648,2.34,-1.51,2.784905743,3.08208,2.59144,4.026757803,5.42208,1.58144,5.648,-2.34,1.01,2.548666318
28/08/2019 19:00,7.49528,0.78404,7.536175489,4.98528,1.45404,5.193,2.51,-0.67,2.597883754,2.49528,0.78404,2.615557493,4.98528,1.45404,5.193,-2.49,-0.67,2.578565493
28/08/2019 19:30,7.34264,0.61952,7.368729008,4.83264,1.40952,5.034,2.51,-0.79,2.631387467,2.34264,0.85952,2.495343023,4.83264,1.40952,5.034,-2.49,-0.55,2.550019608
28/08/2019 20:00,6.99704,0.63872,7.02613208,4.48704,1.30872,4.674,2.51,-0.67,2.597883754,1.99704,0.63872,2.096695495,4.48704,1.30872,4.674,-2.49,-0.67,2.578565493
28/08/2019 20:30,7.48352,1.51186,7.634709703,5.18352,1.51186,5.3995,2.3,0,2.3,2.88352,1.51186,3.255826815,5.18352,1.51186,5.3995,-2.3,0,2.3
28/08/2019 21:00,7.22928,1.49604,7.38245386,5.12928,1.49604,5.343,2.1,0,2.1,3.01928,1.49604,3.369597513,5.12928,1.49604,5.343,-2.11,0,2.11
28/08/2019 21:30,5.54536,0.15698,5.547581478,2.83536,0.82698,2.9535,2.71,-0.67,2.791594526,0.13536,0.15698,0.207280124,2.83536,0.82698,2.9535,-2.7,-0.67,2.781887848
28/08/2019 22:00,4.03856,-0.42542,4.060904955,0.83856,0.24458,0.8735,3.2,-0.67,3.269388322,-2.33144,-0.42542,2.369935579,0.83856,0.24458,0.8735,-3.17,-0.67,3.240030864
28/08/2019 22:30,4.05064,-0.48398,4.079451072,1.22064,0.35602,1.2715,2.83,-0.84,2.952033198,-1.61936,-0.47398,1.687300759,1.22064,0.35602,1.2715,-2.84,-0.83,2.958800433
28/08/2019 23:00,4.26168,-0.27076,4.270272521,1.95168,0.56924,2.033,2.31,-0.84,2.457986981,-0.35832,-0.26076,0.443157985,1.95168,0.56924,2.033,-2.31,-0.83,2.454587542
28/08/2019 23:30,5.866,0.6705,5.904195648,4.836,1.4105,5.0375,1.03,-0.74,1.268266534,3.836,0.6605,3.892448619,4.836,1.4105,5.0375,-1,-0.75,1.25
29/08/2019 00:00,5.60952,0.69486,5.652392861,4.67952,1.36486,4.8745,0.93,-0.67,1.14621115,3.75952,0.69486,3.823195136,4.67952,1.36486,4.8745,-0.92,-0.67,1.138112472
29/08/2019 00:30,5.46832,0.48576,5.48985304,4.64832,1.35576,4.842,0.82,-0.87,1.195533354,3.81832,0.58576,3.862988791,4.64832,1.35576,4.842,-0.83,-0.77,1.132166066
29/08/2019 01:00,5.61624,0.56682,5.644770735,4.92624,1.43682,5.1315,0.69,-0.87,1.110405331,4.22624,1.05682,4.356371546,4.92624,1.43682,5.1315,-0.7,-0.38,0.79649231
29/08/2019 01:30,5.45256,0.71908,5.499771504,4.76256,1.38908,4.961,0.69,-0.67,0.961769203,4.06256,0.71908,4.1257084,4.76256,1.38908,4.961,-0.7,-0.67,0.968968524
29/08/2019 02:00,5.30688,0.87784,5.378994181,5.30688,1.54784,5.528,0,-0.67,0.67,5.30688,0.87784,5.378994181,5.30688,1.54784,5.528,0,-0.67,0.67
29/08/2019 02:30,5.32608,1.55344,5.548,5.32608,1.55344,5.548,0,0,0,5.32608,1.55344,5.548,5.32608,1.55344,5.548,0,0,0
29/08/2019 03:00,5.12688,1.49534,5.3405,5.12688,1.49534,5.3405,0,0,0,5.12688,1.49534,5.3405,5.12688,1.49534,5.3405,0,0,0
29/08/2019 03:30,5.20656,1.51858,5.4235,5.20656,1.51858,5.4235,0,0,0,5.20656,1.51858,5.4235,5.20656,1.51858,5.4235,0,0,0
29/08/2019 04:00,5.13792,1.49856,5.352,5.13792,1.49856,5.352,0,0,0,5.13792,1.49856,5.352,5.13792,1.49856,5.352,0,0,0
29/08/2019 04:30,5.428,1.379,5.600430787,4.728,1.379,4.925,0.7,0,0.7,4.028,1.379,4.257513946,4.728,1.379,4.925,-0.7,0,0.7
29/08/2019 05:00,5.36464,1.36052,5.5344717,4.66464,1.36052,4.859,0.7,0,0.7,3.96464,1.36052,4.191585022,4.66464,1.36052,4.859,-0.7,0,0.7
29/08/2019 05:30,5.39288,0.54834,5.420685515,4.62288,1.34834,4.8155,0.77,-0.8,1.110360302,3.84288,0.57834,3.886155407,4.62288,1.34834,4.8155,-0.78,-0.77,1.09603832
29/08/2019 06:00,3.96464,-0.01948,3.964687857,2.26464,0.66052,2.359,1.7,-0.68,1.830956034,0.55464,-0.01948,0.554981982,2.26464,0.66052,2.359,-1.71,-0.68,1.840244549
29/08/2019 06:30,3.35448,-0.53286,3.396538804,0.74448,0.21714,0.7755,2.61,-0.75,2.715621476,-1.87552,-0.53286,1.949747432,0.74448,0.21714,0.7755,-2.62,-0.75,2.725233935
29/08/2019 07:00,3.76936,-0.43102,3.793923174,0.81936,0.23898,0.8535,2.95,-0.67,3.025128096,-2.12064,-0.43102,2.163999134,0.81936,0.23898,0.8535,-2.94,-0.67,3.015377257
29/08/2019 07:30,4.18056,-0.38692,4.198426967,0.97056,0.28308,1.011,3.21,-0.67,3.279176726,-2.20944,-0.38692,2.243063129,0.97056,0.28308,1.011,-3.18,-0.67,3.249815379
29/08/2019 08:00,4.5868,0.3724,4.601892654,1.2768,0.3724,1.33,3.31,0,3.31,-2.0332,0.3724,2.06702298,1.2768,0.3724,1.33,-3.31,0,3.31
29/08/2019 08:30,4.8772,0.4571,4.898573287,1.5672,0.4571,1.6325,3.31,0,3.31,-1.7428,0.4571,1.801746999,1.5672,0.4571,1.6325,-3.31,0,3.31
29/08/2019 09:00,5.11832,0.58576,5.151729263,2.00832,0.58576,2.092,3.11,0,3.11,-1.03168,0.58576,1.186371948,2.00832,0.58576,2.092,-3.04,0,3.04
29/08/2019 09:30,5.16,-1.005,5.256959673,2.28,0.665,2.375,2.88,-1.67,3.329159053,-0.65,1.505,1.639367256,2.28,0.665,2.375,-2.93,0.84,3.048032152
29/08/2019 10:00,5.26088,0.74984,5.314049153,2.57088,0.74984,2.678,2.69,0,2.69,-0.11912,0.74984,0.759242781,2.57088,0.74984,2.678,-2.69,0,2.69
29/08/2019 10:30,5.03,0.7175,5.080915887,2.46,0.7175,2.5625,2.57,0,2.57,-0.13,0.7175,0.729181905,2.46,0.7175,2.5625,-2.59,0,2.59
29/08/2019 11:00,5.57856,0.90958,5.652226769,3.11856,0.90958,3.2485,2.46,0,2.46,0.69856,0.90958,1.146874819,3.11856,0.90958,3.2485,-2.42,0,2.42
29/08/2019 11:30,5.82648,1.02564,5.916063438,3.51648,1.02564,3.663,2.31,0,2.31,1.20648,1.02564,1.583518677,3.51648,1.02564,3.663,-2.31,0,2.31
29/08/2019 12:00,7.84784,0.71062,7.879947554,6.44784,1.88062,6.7165,1.4,-1.17,1.824527336,5.06784,3.22062,6.004614513,6.44784,1.88062,6.7165,-1.38,1.34,1.923538406
29/08/2019 12:30,8.67576,2.20668,8.951996883,7.56576,2.20668,7.881,1.11,0,1.11,6.45576,2.20668,6.822482964,7.56576,2.20668,7.881,-1.11,0,1.11
29/08/2019 13:00,9.2692,2.4031,9.575644012,8.2392,2.4031,8.5825,1.03,0,1.03,7.2292,2.4031,7.618150842,8.2392,2.4031,8.5825,-1.01,0,1.01
29/08/2019 13:30,9.3196,2.4178,9.628120325,8.2896,2.4178,8.635,1.03,0,1.03,7.2796,3.0978,7.911317273,8.2896,2.4178,8.635,-1.01,0.68,1.217579566
29/08/2019 14:00,9.39104,2.40072,9.69304332,8.23104,2.40072,8.574,1.16,0,1.16,7.08104,2.40072,7.476936806,8.23104,2.40072,8.574,-1.15,0,1.15
29/08/2019 14:30,9.1088,2.3184,9.399213584,7.9488,2.3184,8.28,1.16,0,1.16,6.7988,2.3184,7.183220726,7.9488,2.3184,8.28,-1.15,0,1.15
29/08/2019 15:00,9.42968,2.45574,9.744204629,8.41968,2.45574,8.7705,1.01,0,1.01,7.41968,2.45574,7.815517273,8.41968,2.45574,8.7705,-1,0,1
29/08/2019 15:30,9.924,3.2945,10.45655327,8.964,2.6145,9.3375,0.96,0.68,1.176435294,7.964,3.2945,8.618528079,8.964,2.6145,9.3375,-1,0.68,1.209297317
29/08/2019 16:00,9.16536,3.02948,9.653060292,8.05536,2.34948,8.391,1.11,0.68,1.301729619,6.95536,3.02948,7.586486789,8.05536,2.34948,8.391,-1.1,0.68,1.293213053
29/08/2019 16:30,10.13456,3.35008,10.67390942,9.15456,2.67008,9.536,0.98,0.68,1.192811804,8.19456,3.35008,8.852900632,9.15456,2.67008,9.536,-0.96,0.68,1.176435294
29/08/2019 17:00,10.5588,3.5234,11.1311547,9.7488,2.8434,10.155,0.81,0.68,1.057591604,8.9488,3.5234,9.617451274,9.7488,2.8434,10.155,-0.8,0.68,1.04995238
29/08/2019 17:30,9.65048,2.52014,9.974109978,8.64048,2.52014,9.0005,1.01,0,1.01,7.64048,2.52014,8.045373842,8.64048,2.52014,9.0005,-1,0,1
29/08/2019 18:00,9.93608,2.60344,10.27149383,8.92608,2.60344,9.298,1.01,0,1.01,7.92608,2.60344,8.342700043,8.92608,2.60344,9.298,-1,0,1
29/08/2019 18:30,9.62256,2.43908,9.926871219,8.36256,2.43908,8.711,1.26,0,1.26,7.10256,2.43908,7.509691725,8.36256,2.43908,8.711,-1.26,0,1.26
29/08/2019 19:00,9.4968,1.0449,9.554110437,8.1768,2.3849,8.5175,1.32,-1.34,1.880957203,6.8568,3.5649,7.728144554,8.1768,2.3849,8.5175,-1.32,1.18,1.770536642
29/08/2019 19:30,8.20744,0.69592,8.236891161,6.39744,1.86592,6.664,1.81,-1.17,2.155226206,4.63744,3.37592,5.736086262,6.39744,1.86592,6.664,-1.76,1.51,2.318986848
29/08/2019 20:00,8.06056,1.82308,8.264154415,6.25056,1.82308,6.511,1.81,0,1.81,4.49056,1.82308,4.846519349,6.25056,1.82308,6.511,-1.76,0,1.76
29/08/2019 20:30,8.10656,1.81608,8.307494303,6.22656,1.81608,6.486,1.88,0,1.88,4.37656,1.81608,4.738398886,6.22656,1.81608,6.486,-1.85,0,1.85
29/08/2019 21:00,8.4536,0.6473,8.478345962,6.8136,1.9873,7.0975,1.64,-1.34,2.117829077,5.2036,3.1673,6.09173557,6.8136,1.9873,7.0975,-1.61,1.18,1.996121239
29/08/2019 21:30,8.10768,0.60474,8.130202055,6.66768,1.94474,6.9455,1.44,-1.34,1.967028215,5.20768,3.12474,6.073214227,6.66768,1.94474,6.9455,-1.46,1.18,1.877232005
29/08/2019 22:00,7.45008,1.75294,7.653527987,6.01008,1.75294,6.2605,1.44,0,1.44,4.55008,1.75294,4.876066719,6.01008,1.75294,6.2605,-1.46,0,1.46
29/08/2019 22:30,7.35224,0.30482,7.358556125,6.22224,1.81482,6.4815,1.13,-1.51,1.88600106,5.08224,2.99482,5.898992308,6.22224,1.81482,6.4815,-1.14,1.18,1.640731544
29/08/2019 23:00,7.40376,1.92318,7.649462952,6.59376,1.92318,6.8685,0.81,0,0.81,5.80376,1.92318,6.114102669,6.59376,1.92318,6.8685,-0.79,0,0.79
29/08/2019 23:30,7.40096,1.96028,7.65616788,6.72096,1.96028,7.001,0.68,0,0.68,6.04096,1.96028,6.351054668,6.72096,1.96028,7.001,-0.68,0,0.68
30/08/2019 00:00,6.99632,1.84226,7.234805834,6.31632,1.84226,6.5795,0.68,0,0.68,5.63632,1.84226,5.929757588,6.31632,1.84226,6.5795,-0.68,0,0.68
30/08/2019 00:30,7.0392,0.5431,7.060119988,7.0392,2.0531,7.3325,0,-1.51,1.51,7.0392,3.0631,7.676777856,7.0392,2.0531,7.3325,0,1.01,1.01
30/08/2019 01:00,5.99568,1.74874,6.2455,5.99568,1.74874,6.2455,0,0,0,5.99568,1.74874,6.2455,5.99568,1.74874,6.2455,0,0,0
30/08/2019 01:30,6.46016,1.68588,6.676515453,5.78016,1.68588,6.021,0.68,0,0.68,5.10016,1.68588,5.371575504,5.78016,1.68588,6.021,-0.68,0,0.68
30/08/2019 02:00,6.53808,0.39694,6.55011843,6.53808,1.90694,6.8105,0,-1.51,1.51,6.53808,2.94694,7.171537175,6.53808,1.90694,6.8105,0,1.04,1.04
30/08/2019 02:30,6.64992,0.42956,6.663779543,6.64992,1.93956,6.927,0,-1.51,1.51,6.64992,2.97956,7.286920735,6.64992,1.93956,6.927,0,1.04,1.04
30/08/2019 03:00,6.7848,1.9789,7.0675,6.7848,1.9789,7.0675,0,0,0,6.7848,1.9789,7.0675,6.7848,1.9789,7.0675,0,0,0
30/08/2019 03:30,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0,0,0,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0,0,0
30/08/2019 04:00,6.00144,1.08042,6.097916812,6.00144,1.75042,6.2515,0,-0.67,0.67,6.00144,1.08042,6.097916812,6.00144,1.75042,6.2515,0,-0.67,0.67
30/08/2019 04:30,5.9352,1.0611,6.029306117,5.9352,1.7311,6.1825,0,-0.67,0.67,5.9352,1.0611,6.029306117,5.9352,1.7311,6.1825,0,-0.67,0.67
30/08/2019 05:00,6.29424,0.18582,6.296982313,6.29424,1.83582,6.5565,0,-1.65,1.65,6.29424,2.83582,6.903573875,6.29424,1.83582,6.5565,0,1,1
30/08/2019 05:30,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0,0,0,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0,0,0
30/08/2019 06:00,7.268,1.9215,7.517711504,6.588,1.9215,6.8625,0.68,0,0.68,5.908,1.9215,6.212618309,6.588,1.9215,6.8625,-0.68,0,0.68
30/08/2019 06:30,6.84304,2.91922,7.439693666,5.96304,1.73922,6.2115,0.88,1.18,1.472005435,5.11304,0.22922,5.118175442,5.96304,1.73922,6.2115,-0.85,-1.51,1.7328012
30/08/2019 07:00,7.59728,0.55004,7.617165313,6.61728,1.93004,6.893,0.98,-1.38,1.692572007,5.66728,3.11004,6.464550363,6.61728,1.93004,6.893,-0.95,1.18,1.514892735
30/08/2019 07:30,7.89752,3.08386,8.478267196,6.52752,1.90386,6.7995,1.37,1.18,1.808120571,5.15752,0.62386,5.195114421,6.52752,1.90386,6.7995,-1.37,-1.28,1.874913331
30/08/2019 08:00,7.9792,1.8431,8.189300962,6.3192,1.8431,6.5825,1.66,0,1.66,4.6892,1.8431,5.038413863,6.3192,1.8431,6.5825,-1.63,0,1.63
30/08/2019 08:30,8.74184,3.47762,9.408167061,7.43184,2.16762,7.7415,1.31,1.31,1.852619767,6.12184,0.99762,6.202593865,7.43184,2.16762,7.7415,-1.31,-1.17,1.756416807
30/08/2019 09:00,8.84504,1.04522,8.906582816,7.59504,2.21522,7.9115,1.25,-1.17,1.712133172,6.34504,3.55522,7.27317825,7.59504,2.21522,7.9115,-1.25,1.34,1.832511937
30/08/2019 09:30,9.04136,2.27248,9.322572392,7.79136,2.27248,8.116,1.25,0,1.25,6.54136,2.27248,6.924850612,7.79136,2.27248,8.116,-1.25,0,1.25
30/08/2019 10:00,10.32072,3.40146,10.86679306,9.33072,2.72146,9.7195,0.99,0.68,1.201041215,8.36072,3.40146,9.026160261,9.33072,2.72146,9.7195,-0.97,0.68,1.18460964
30/08/2019 10:30,11.4632,3.7451,12.05946633,10.7832,3.1451,11.2325,0.68,0.6,0.906862724,10.1032,4.0551,10.8866196,10.7832,3.1451,11.2325,-0.68,0.91,1.136001761
30/08/2019 11:00,10.28144,3.48042,10.85455351,9.60144,2.80042,10.0015,0.68,0.68,0.961665222,8.92144,3.48042,9.576294432,9.60144,2.80042,10.0015,-0.68,0.68,0.961665222
30/08/2019 11:30,10.34144,3.49792,10.9169971,9.66144,2.81792,10.064,0.68,0.68,0.961665222,8.98144,3.49792,9.638553252,9.66144,2.81792,10.064,-0.68,0.68,0.961665222
30/08/2019 12:00,10.04248,3.37864,10.59559403,9.25248,2.69864,9.638,0.79,0.68,1.042353107,8.47248,3.37864,9.121300653,9.25248,2.69864,9.638,-0.78,0.68,1.034794666
30/08/2019 12:30,10.77112,3.59116,11.35400617,9.98112,2.91116,10.397,0.79,0.68,1.042353107,9.20112,3.59116,9.877096709,9.98112,2.91116,10.397,-0.78,0.68,1.034794666
30/08/2019 13:00,10.43656,3.30358,10.94693681,9.64656,2.81358,10.0485,0.79,0.49,0.92962358,8.86656,3.67358,9.59745155,9.64656,2.81358,10.0485,-0.78,0.86,1.161034022
30/08/2019 13:30,11.17024,3.08882,11.58943789,10.59024,3.08882,11.0315,0.58,0,0.58,10.29024,3.08882,10.74382838,10.59024,3.08882,11.0315,-0.3,0,0.3
30/08/2019 14:00,10.40448,3.03464,10.838,10.40448,3.03464,10.838,0,0,0,10.40448,3.03464,10.838,10.40448,3.03464,10.838,0,0,0
30/08/2019 14:30,9.85656,2.63858,10.2036209,9.04656,2.63858,9.4235,0.81,0,0.81,8.24656,2.63858,8.658398019,9.04656,2.63858,9.4235,-0.8,0,0.8
30/08/2019 15:00,10.54632,2.83976,10.92195506,9.73632,2.83976,10.142,0.81,0,0.81,8.93632,2.83976,9.376675957,9.73632,2.83976,10.142,-0.8,0,0.8
30/08/2019 15:30,10.32152,3.20586,10.80792827,10.99152,3.20586,11.4495,-0.67,0,0.67,11.66152,3.20586,12.09415508,10.99152,3.20586,11.4495,0.67,0,0.67
30/08/2019 16:00,10.62432,3.09876,11.067,10.62432,3.09876,11.067,0,0,0,10.62432,3.09876,11.067,10.62432,3.09876,11.067,0,0,0
30/08/2019 16:30,10.51808,4.50944,11.4439965,9.83808,2.86944,10.248,0.68,1.64,1.775387282,9.15808,1.88944,9.350957855,9.83808,2.86944,10.248,-0.68,-0.98,1.192811804
30/08/2019 17:00,9.55568,1.51874,9.675618401,8.63568,2.51874,8.9955,0.92,-1,1.35882302,7.72568,4.19874,8.79292608,8.63568,2.51874,8.9955,-0.91,1.68,1.910628169
30/08/2019 17:30,9.07088,2.34234,9.368426797,8.03088,2.34234,8.3655,1.04,0,1.04,7.00088,2.34234,7.382335501,8.03088,2.34234,8.3655,-1.03,0,1.03
30/08/2019 18:00,8.8928,2.2904,9.18301824,7.8528,2.2904,8.18,1.04,0,1.04,6.8228,2.2904,7.196980756,7.8528,2.2904,8.18,-1.03,0,1.03
30/08/2019 18:30,8.24312,1.96966,8.475174798,6.75312,1.96966,7.0345,1.49,0,1.49,5.26312,1.96966,5.619607873,6.75312,1.96966,7.0345,-1.49,0,1.49
30/08/2019 19:00,7.98416,1.85038,8.195774341,6.34416,1.85038,6.6085,1.64,0,1.64,4.73416,1.85038,5.082929967,6.34416,1.85038,6.6085,-1.61,0,1.61
30/08/2019 19:30,7.892,1.806,8.096005188,6.192,1.806,6.45,1.7,0,1.7,4.582,1.806,4.925074619,6.192,1.806,6.45,-1.61,0,1.61
30/08/2019 20:00,7.6352,1.7311,7.82898373,5.9352,1.7311,6.1825,1.7,0,1.7,4.2552,1.7311,4.593847434,5.9352,1.7311,6.1825,-1.68,0,1.68
30/08/2019 20:30,7.2044,1.5442,7.368034541,5.2944,1.5442,5.515,1.91,0,1.91,3.4044,1.5442,3.738247317,5.2944,1.5442,5.515,-1.89,0,1.89
30/08/2019 21:00,6.87992,1.44956,7.030968881,4.96992,1.44956,5.177,1.91,0,1.91,3.07992,1.44956,3.403987573,4.96992,1.44956,5.177,-1.89,0,1.89
30/08/2019 21:30,7.33216,1.67188,7.520355909,5.73216,1.67188,5.971,1.6,0,1.6,4.13216,1.67188,4.457569854,5.73216,1.67188,5.971,-1.6,0,1.6
30/08/2019 22:00,6.95872,2.64796,7.4455004,5.47872,1.59796,5.707,1.48,1.05,1.81463495,3.98872,-0.07204,3.989370502,5.47872,1.59796,5.707,-1.49,-1.67,2.238079534
30/08/2019 22:30,6.6064,1.5652,6.789283615,5.3664,1.5652,5.59,1.24,0,1.24,4.1264,1.5652,4.4132786,5.3664,1.5652,5.59,-1.24,0,1.24
30/08/2019 23:00,7.59552,0.44286,7.608419616,6.69552,1.95286,6.9745,0.9,-1.51,1.757868027,5.81552,2.96286,6.526776559,6.69552,1.95286,6.9745,-0.88,1.01,1.339589489
30/08/2019 23:30,7.29408,0.61744,7.320166337,7.29408,2.12744,7.598,0,-1.51,1.51,7.29408,3.30744,8.00891768,7.29408,2.12744,7.598,0,1.18,1.18
31/08/2019 00:00,6.89184,2.01012,7.179,6.89184,2.01012,7.179,0,0,0,6.89184,2.01012,7.179,6.89184,2.01012,7.179,0,0,0
31/08/2019 00:30,5.62416,0.97038,5.70725968,5.62416,1.64038,5.8585,0,-0.67,0.67,5.62416,0.97038,5.70725968,5.62416,1.64038,5.8585,0,-0.67,0.67
31/08/2019 01:00,5.5608,1.6219,5.7925,5.5608,1.6219,5.7925,0,0,0,5.5608,1.6219,5.7925,5.5608,1.6219,5.7925,0,0,0
31/08/2019 01:30,5.99808,1.02944,6.085779358,5.99808,1.74944,6.248,0,-0.72,0.72,5.99808,1.15944,6.109113258,5.99808,1.74944,6.248,0,-0.59,0.59
31/08/2019 02:00,6.51216,1.89938,6.7835,6.51216,1.89938,6.7835,0,0,0,6.51216,1.89938,6.7835,6.51216,1.89938,6.7835,0,0,0
31/08/2019 02:30,7.43184,2.16762,7.7415,7.43184,2.16762,7.7415,0,0,0,7.43184,2.16762,7.7415,7.43184,2.16762,7.7415,0,0,0
31/08/2019 03:00,6.8696,2.2078,7.215662478,7.5696,2.2078,7.885,-0.7,0,0.7,8.2796,2.2078,8.568906406,7.5696,2.2078,7.885,0.71,0,0.71
31/08/2019 03:30,7.53536,2.40198,7.90892902,8.23536,2.40198,8.5785,-0.7,0,0.7,8.94536,2.40198,9.262233718,8.23536,2.40198,8.5785,0.71,0,0.71
31/08/2019 04:00,7.0616,2.2638,7.415590671,7.7616,2.2638,8.085,-0.7,0,0.7,8.4716,2.2638,8.768853802,7.7616,2.2638,8.085,0.71,0,0.71
31/08/2019 04:30,6.75056,2.17308,7.091709032,7.45056,2.17308,7.761,-0.7,0,0.7,8.16056,2.17308,8.444940272,7.45056,2.17308,7.761,0.71,0,0.71
31/08/2019 05:00,7.05152,2.26086,7.405094344,7.75152,2.26086,8.0745,-0.7,0,0.7,8.46152,2.26086,8.758356504,7.75152,2.26086,8.0745,0.71,0,0.71
31/08/2019 05:30,7.42176,2.16468,7.731,7.42176,2.16468,7.731,0,0,0,7.42176,2.16468,7.731,7.42176,2.16468,7.731,0,0,0
31/08/2019 06:00,6.88944,2.00942,7.1765,6.88944,2.00942,7.1765,0,0,0,6.88944,2.00942,7.1765,6.88944,2.00942,7.1765,0,0,0
31/08/2019 06:30,6.57408,1.91744,6.848,6.57408,1.91744,6.848,0,0,0,6.57408,1.91744,6.848,6.57408,1.91744,6.848,0,0,0
31/08/2019 07:00,7.81632,2.27976,8.142,7.81632,2.27976,8.142,0,0,0,7.81632,2.27976,8.142,7.81632,2.27976,8.142,0,0,0
31/08/2019 07:30,7.28448,2.12464,7.588,7.28448,2.12464,7.588,0,0,0,7.28448,2.12464,7.588,7.28448,2.12464,7.588,0,0,0
31/08/2019 08:00,7.53744,2.19842,7.8515,7.53744,2.19842,7.8515,0,0,0,7.53744,2.19842,7.8515,7.53744,2.19842,7.8515,0,0,0
31/08/2019 08:30,8.22624,2.39932,8.569,8.22624,2.39932,8.569,0,0,0,8.22624,2.39932,8.569,8.22624,2.39932,8.569,0,0,0
31/08/2019 09:00,8.71824,1.03282,8.77920417,8.71824,2.54282,9.0815,0,-1.51,1.51,8.03824,3.57282,8.79649618,8.71824,2.54282,9.0815,-0.68,1.03,1.234220402
31/08/2019 09:30,9.04352,0.99936,9.09856991,8.36352,2.43936,8.712,0.68,-1.44,1.592482339,7.68352,3.65936,8.510428614,8.36352,2.43936,8.712,-0.68,1.22,1.396710421
31/08/2019 10:00,9.76688,2.65034,10.12009126,9.08688,2.65034,9.4655,0.68,0,0.68,8.40688,2.65034,8.814756573,9.08688,2.65034,9.4655,-0.68,0,0.68
31/08/2019 10:30,8.95016,2.80588,9.379676252,9.62016,2.80588,10.021,-0.67,0,0.67,10.29016,2.80588,10.66584996,9.62016,2.80588,10.021,0.67,0,0.67
31/08/2019 11:00,9.67496,3.01728,10.13453648,10.34496,3.01728,10.776,-0.67,0,0.67,11.01496,3.01728,11.42074089,10.34496,3.01728,10.776,0.67,0,0.67
31/08/2019 11:30,9.77392,3.06656,10.24369574,10.51392,3.06656,10.952,-0.74,0,0.74,11.27392,3.06656,11.68353809,10.51392,3.06656,10.952,0.76,0,0.76
31/08/2019 12:00,8.70536,2.73448,9.124728686,9.37536,2.73448,9.766,-0.67,0,0.67,10.04536,2.73448,10.41089037,9.37536,2.73448,9.766,0.67,0,0.67
31/08/2019 12:30,8.73768,2.31224,9.038445973,7.92768,2.31224,8.258,0.81,0,0.81,7.12768,2.31224,7.493348784,7.92768,2.31224,8.258,-0.8,0,0.8
31/08/2019 13:00,8.6028,2.2729,8.897990911,7.7928,2.2729,8.1175,0.81,0,0.81,6.9928,2.2729,7.352912773,7.7928,2.2729,8.1175,-0.8,0,0.8
31/08/2019 13:30,9.42872,2.49046,9.752084487,8.53872,2.49046,8.8945,0.89,0,0.89,7.65872,2.49046,8.053470249,8.53872,2.49046,8.8945,-0.88,0,0.88
31/08/2019 14:00,9.63696,2.81078,10.0385,9.63696,2.81078,10.0385,0,0,0,9.63696,2.81078,10.0385,9.63696,2.81078,10.0385,0,0,0
31/08/2019 14:30,10.04792,3.12606,10.52297237,10.71792,3.12606,11.1645,-0.67,0,0.67,11.38792,3.12606,11.80919019,10.71792,3.12606,11.1645,0.67,0,0.67
31/08/2019 15:00,8.91712,2.64166,9.300182614,9.05712,2.64166,9.4345,-0.14,0,0.14,9.23712,2.64166,9.607432199,9.05712,2.64166,9.4345,0.18,0,0.18
31/08/2019 15:30,8.29488,2.41934,8.6405,8.29488,2.41934,8.6405,0,0,0,8.29488,2.41934,8.6405,8.29488,2.41934,8.6405,0,0,0
31/08/2019 16:00,8.00648,2.53064,8.396895903,8.67648,2.53064,9.038,-0.67,0,0.67,9.34648,2.53064,9.683017464,8.67648,2.53064,9.038,0.67,0,0.67
31/08/2019 16:30,8.82104,2.76822,9.245203548,9.49104,2.76822,9.8865,-0.67,0,0.67,10.16104,2.76822,10.53137103,9.49104,2.76822,9.8865,0.67,0,0.67
31/08/2019 17:00,8.53584,2.48962,8.8915,8.53584,2.48962,8.8915,0,0,0,8.53584,2.48962,8.8915,8.53584,2.48962,8.8915,0,0,0
31/08/2019 17:30,8.45904,2.23972,8.750525893,7.67904,2.23972,7.999,0.78,0,0.78,6.90904,2.23972,7.263000716,7.67904,2.23972,7.999,-0.77,0,0.77
31/08/2019 18:00,9.22416,2.44538,9.542798911,8.38416,2.44538,8.7335,0.84,0,0.84,7.54416,2.44538,7.930588468,8.38416,2.44538,8.7335,-0.84,0,0.84
31/08/2019 18:30,8.73456,2.25008,9.019722745,7.71456,2.25008,8.036,1.02,0,1.02,6.71456,2.25008,7.081537686,7.71456,2.25008,8.036,-1,0,1
31/08/2019 19:00,8.2276,2.0643,8.482613763,7.0776,2.0643,7.3725,1.15,0,1.15,5.9376,2.0643,6.286209371,7.0776,2.0643,7.3725,-1.14,0,1.14
31/08/2019 19:30,7.37872,1.68546,7.568770326,5.77872,1.68546,6.0195,1.6,0,1.6,4.18872,1.68546,4.515102507,5.77872,1.68546,6.0195,-1.59,0,1.59
31/08/2019 20:00,6.914,1.4945,7.07367841,5.124,1.4945,5.3375,1.79,0,1.79,3.424,1.4945,3.735947838,5.124,1.4945,5.3375,-1.7,0,1.7
31/08/2019 20:30,6.3688,1.3034,6.50080495,4.4688,1.3034,4.655,1.9,0,1.9,2.5788,0.6334,2.655448173,4.4688,1.3034,4.655,-1.89,-0.67,2.005243127
31/08/2019 21:00,6.04536,1.17698,6.158868358,4.03536,1.17698,4.2035,2.01,0,2.01,2.04536,1.17698,2.359826148,4.03536,1.17698,4.2035,-1.99,0,1.99
31/08/2019 21:30,6.36432,1.34876,6.505668498,4.62432,1.34876,4.817,1.74,0,1.74,2.95432,1.34876,3.247639173,4.62432,1.34876,4.817,-1.67,0,1.67
31/08/2019 22:00,6.40208,0.51894,6.423077693,5.00208,1.45894,5.2105,1.4,-0.94,1.68629772,3.57208,1.10894,3.740254463,5.00208,1.45894,5.2105,-1.43,-0.35,1.472209224
31/08/2019 22:30,6.23608,0.81344,6.288909158,5.08608,1.48344,5.298,1.15,-0.67,1.330939518,3.92608,0.81344,4.009462408,5.08608,1.48344,5.298,-1.16,-0.67,1.339589489
31/08/2019 23:00,6.32344,1.56142,6.513365171,5.35344,1.56142,5.5765,0.97,0,0.97,4.42344,1.56142,4.690933153,5.35344,1.56142,5.5765,-0.93,0,0.93
31/08/2019 23:30,6.83264,1.77702,7.059941179,6.09264,1.77702,6.3465,0.74,0,0.74,5.34264,1.77702,5.630417591,6.09264,1.77702,6.3465,-0.75,0,0.75
01/09/2019 00:00,6.18288,1.80334,6.4405,6.18288,1.80334,6.4405,0,0,0,6.18288,1.80334,6.4405,6.18288,1.80334,6.4405,0,0,0
01/09/2019 00:30,5.95152,1.73586,6.1995,5.95152,1.73586,6.1995,0,0,0,5.95152,1.06586,6.046209379,5.95152,1.73586,6.1995,0,-0.67,0.67
01/09/2019 01:00,6.2616,1.1563,6.367469219,6.2616,1.8263,6.5225,0,-0.67,0.67,6.2616,1.1563,6.367469219,6.2616,1.8263,6.5225,0,-0.67,0.67
01/09/2019 01:30,5.59824,0.96282,5.680432506,5.59824,1.63282,5.8315,0,-0.67,0.67,5.59824,0.96282,5.680432506,5.59824,1.63282,5.8315,0,-0.67,0.67
01/09/2019 02:00,5.88336,1.71598,6.1285,5.88336,1.71598,6.1285,0,0,0,5.88336,1.71598,6.1285,5.88336,1.71598,6.1285,0,0,0
01/09/2019 02:30,5.48832,1.60076,5.717,5.48832,1.60076,5.717,0,0,0,5.48832,1.60076,5.717,5.48832,1.60076,5.717,0,0,0
01/09/2019 03:00,5.8152,1.6961,6.0575,5.8152,1.6961,6.0575,0,0,0,5.8152,1.6961,6.0575,5.8152,1.6961,6.0575,0,0,0
01/09/2019 03:30,6.02256,1.75658,6.2735,6.02256,1.75658,6.2735,0,0,0,6.02256,1.75658,6.2735,6.02256,1.75658,6.2735,0,0,0
01/09/2019 04:00,6.42336,1.87348,6.691,6.42336,1.87348,6.691,0,0,0,6.42336,1.87348,6.691,6.42336,1.87348,6.691,0,0,0
01/09/2019 04:30,6.0288,1.7584,6.28,6.0288,1.7584,6.28,0,0,0,6.0288,1.7584,6.28,6.0288,1.7584,6.28,0,0,0
01/09/2019 05:00,5.61744,1.63842,5.8515,5.61744,1.63842,5.8515,0,0,0,5.61744,1.63842,5.8515,5.61744,1.63842,5.8515,0,0,0
01/09/2019 05:30,5.98224,1.74482,6.2315,5.98224,1.74482,6.2315,0,0,0,5.98224,1.74482,6.2315,5.98224,1.74482,6.2315,0,0,0
01/09/2019 06:00,5.8968,1.7199,6.1425,5.8968,1.7199,6.1425,0,0,0,5.8968,1.7199,6.1425,5.8968,1.7199,6.1425,0,0,0
01/09/2019 06:30,5.57712,1.62666,5.8095,5.57712,1.62666,5.8095,0,0,0,5.57712,1.62666,5.8095,5.57712,1.62666,5.8095,0,0,0
01/09/2019 07:00,5.49264,0.93202,5.571153871,5.49264,1.60202,5.7215,0,-0.67,0.67,5.49264,0.93202,5.571153871,5.49264,1.60202,5.7215,0,-0.67,0.67
01/09/2019 07:30,5.75616,0.81888,5.814115788,5.75616,1.67888,5.996,0,-0.86,0.86,5.75616,1.30888,5.903096205,5.75616,1.67888,5.996,0,-0.37,0.37
01/09/2019 08:00,6.31464,0.78052,6.362695168,5.62464,1.64052,5.859,0.69,-0.86,1.102587865,4.91464,1.07052,5.029880655,5.62464,1.64052,5.859,-0.71,-0.57,0.910494371
01/09/2019 08:30,6.43224,1.67482,6.646708467,5.74224,1.67482,5.9815,0.69,0,0.69,5.03224,1.67482,5.303627197,5.74224,1.67482,5.9815,-0.71,0,0.71
01/09/2019 09:00,6.66968,1.72074,6.888075018,5.89968,1.72074,6.1455,0.77,0,0.77,5.12968,1.72074,5.410597291,5.89968,1.72074,6.1455,-0.77,0,0.77
01/09/2019 09:30,7.27088,1.92234,7.520710542,6.59088,1.92234,6.8655,0.68,0,0.68,5.91088,1.92234,6.2156169,6.59088,1.92234,6.8655,-0.68,0,0.68
01/09/2019 10:00,7.43648,1.97064,7.693156491,6.75648,1.97064,7.038,0.68,0,0.68,6.07648,1.97064,6.388038134,6.75648,1.97064,7.038,-0.68,0,0.68
01/09/2019 10:30,7.5484,1.9712,7.801536515,6.7584,1.9712,7.04,0.79,0,0.79,5.9684,1.9712,6.285493457,6.7584,1.9712,7.04,-0.79,0,0.79
01/09/2019 11:00,7.4332,1.9551,7.686018361,6.7032,1.9551,6.9825,0.73,0,0.73,5.9832,1.9551,6.294529232,6.7032,1.9551,6.9825,-0.72,0,0.72
01/09/2019 11:30,8.3648,2.2414,8.65989336,7.6848,2.2414,8.005,0.68,0,0.68,6.9648,2.2414,7.316577957,7.6848,2.2414,8.005,-0.72,0,0.72
01/09/2019 12:00,7.54608,1.95594,7.79544897,6.70608,1.95594,6.9855,0.84,0,0.84,5.87608,1.95594,6.193062042,6.70608,1.95594,6.9855,-0.83,0,0.83
01/09/2019 12:30,7.64272,1.33746,7.75886385,6.88272,2.00746,7.1695,0.76,-0.67,1.013163363,6.12272,1.33746,6.267096573,6.88272,2.00746,7.1695,-0.76,-0.67,1.013163363
01/09/2019 13:00,7.16944,1.18192,7.266209796,6.34944,1.85192,6.614,0.82,-0.67,1.058914539,5.52944,1.18192,5.654347142,6.34944,1.85192,6.614,-0.82,-0.67,1.058914539
01/09/2019 13:30,7.4008,0.7469,7.438393661,6.6408,1.9369,6.9175,0.76,-1.19,1.411984419,5.8908,2.1669,6.276701383,6.6408,1.9369,6.9175,-0.75,0.23,0.784474346
01/09/2019 14:00,7.89424,2.08082,8.1638739,7.13424,2.08082,7.4315,0.76,0,0.76,6.38424,2.08082,6.714784602,7.13424,2.08082,7.4315,-0.75,0,0.75
01/09/2019 14:30,8.2952,2.2211,8.587411033,7.6152,2.2211,7.9325,0.68,0,0.68,6.9352,2.2211,7.282189523,7.6152,2.2211,7.9325,-0.68,0,0.68
01/09/2019 15:00,8.04752,2.13136,8.324978895,7.30752,2.13136,7.612,0.74,0,0.74,6.56752,2.13136,6.904709581,7.30752,2.13136,7.612,-0.74,0,0.74
01/09/2019 15:30,8.52112,1.39616,8.634740807,9.38112,2.73616,9.772,-0.86,-1.34,1.592231139,10.30112,4.02616,11.05997458,9.38112,2.73616,9.772,0.92,1.29,1.584455743
01/09/2019 16:00,8.44064,2.28102,8.743423577,7.82064,2.28102,8.1465,0.62,0,0.62,7.20064,2.28102,7.553295218,7.82064,2.28102,8.1465,-0.62,0,0.62
01/09/2019 16:30,8.7708,2.3394,9.077429427,8.0208,2.3394,8.355,0.75,0,0.75,7.2708,2.3394,7.63788747,8.0208,2.3394,8.355,-0.75,0,0.75
01/09/2019 17:00,8.19496,2.14228,8.470344326,7.34496,2.14228,7.651,0.85,0,0.85,6.49496,2.14228,6.839142417,7.34496,2.14228,7.651,-0.85,0,0.85
01/09/2019 17:30,9.24232,2.44776,9.560962713,8.39232,2.44776,8.742,0.85,0,0.85,7.54232,2.44776,7.929572498,8.39232,2.44776,8.742,-0.85,0,0.85
01/09/2019 18:00,9.01664,0.86152,9.057704654,8.09664,2.36152,8.434,0.92,-1.5,1.759659058,7.17664,3.37152,7.929143005,8.09664,2.36152,8.434,-0.92,1.01,1.366199107
01/09/2019 18:30,8.15776,2.00018,8.399390945,6.85776,2.00018,7.1435,1.3,0,1.3,5.55776,2.00018,5.906726356,6.85776,2.00018,7.1435,-1.3,0,1.3
01/09/2019 19:00,7.51848,1.69414,7.70698721,5.80848,1.69414,6.0505,1.71,0,1.71,4.14848,1.69414,4.481070927,5.80848,1.69414,6.0505,-1.66,0,1.66
01/09/2019 19:30,8.28128,2.04204,8.529333256,7.00128,2.04204,7.293,1.28,0,1.28,5.72128,2.04204,6.074781659,7.00128,2.04204,7.293,-1.28,0,1.28
01/09/2019 20:00,7.268,1.6065,7.44343108,5.508,1.6065,5.7375,1.76,0,1.76,3.818,1.6065,4.142217552,5.508,1.6065,5.7375,-1.69,0,1.69
01/09/2019 20:30,7.25744,1.60342,7.43245525,5.49744,1.60342,5.7265,1.76,0,1.76,3.80744,1.60342,4.131289756,5.49744,1.60342,5.7265,-1.69,0,1.69
01/09/2019 21:00,7.2636,1.6373,7.445846913,5.6136,1.6373,5.8475,1.65,0,1.65,4.0036,1.6373,4.325455381,5.6136,1.6373,5.8475,-1.61,0,1.61
01/09/2019 21:30,6.8484,0.0062,6.848402806,5.1984,1.5162,5.415,1.65,-1.51,2.23664928,3.5884,2.5262,4.388428078,5.1984,1.5162,5.415,-1.61,1.01,1.900578859
01/09/2019 22:00,6.6352,0.7961,6.68278791,5.3352,1.5561,5.5575,1.3,-0.76,1.505855239,4.0252,1.0361,4.156409298,5.3352,1.5561,5.5575,-1.31,-0.52,1.40943251
01/09/2019 22:30,6.19832,1.46076,6.368123004,5.00832,1.46076,5.217,1.19,0,1.19,3.81832,0.79076,3.899342124,5.00832,1.46076,5.217,-1.19,-0.67,1.365650028
01/09/2019 23:00,6.13024,1.51382,6.314387813,5.19024,1.51382,5.4065,0.94,0,0.94,4.24024,1.51382,4.502364518,5.19024,1.51382,5.4065,-0.95,0,0.95
01/09/2019 23:30,6.57488,0.13934,6.576356335,5.89488,1.71934,6.1405,0.68,-1.58,1.720116275,5.21488,2.72934,5.885938349,5.89488,1.71934,6.1405,-0.68,1.01,1.217579566
02/09/2019 00:00,6.16224,1.03732,6.248938678,6.16224,1.79732,6.419,0,-0.76,0.76,6.16224,1.26732,6.291208294,6.16224,1.79732,6.419,0,-0.53,0.53
02/09/2019 00:30,6.1484,1.9887,6.462023696,6.8184,1.9887,7.1025,-0.67,0,0.67,7.4884,1.9887,7.747971493,6.8184,1.9887,7.1025,0.67,0,0.67
02/09/2019 01:00,7.39328,2.37804,7.766315948,8.15328,2.37804,8.493,-0.76,0,0.76,8.93328,2.37804,9.244380228,8.15328,2.37804,8.493,0.78,0,0.78
02/09/2019 01:30,6.77136,1.97498,7.0535,6.77136,1.97498,7.0535,0,0,0,6.77136,1.97498,7.0535,6.77136,1.97498,7.0535,0,0,0
02/09/2019 02:00,5.68752,1.65886,5.9245,5.68752,1.65886,5.9245,0,0,0,5.68752,1.65886,5.9245,5.68752,1.65886,5.9245,0,0,0
02/09/2019 02:30,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0,0,0,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0,0,0
02/09/2019 03:00,5.72112,1.66866,5.9595,5.72112,1.66866,5.9595,0,0,0,5.72112,1.66866,5.9595,5.72112,1.66866,5.9595,0,0,0
02/09/2019 03:30,5.21088,1.51984,5.428,5.21088,1.51984,5.428,0,0,0,5.21088,1.51984,5.428,5.21088,1.51984,5.428,0,0,0
02/09/2019 04:00,5.42064,1.58102,5.6465,5.42064,1.58102,5.6465,0,0,0,5.42064,1.58102,5.6465,5.42064,1.58102,5.6465,0,0,0
02/09/2019 04:30,5.52096,1.61028,5.751,5.52096,1.61028,5.751,0,0,0,5.52096,1.61028,5.751,5.52096,1.61028,5.751,0,0,0
02/09/2019 05:00,5.53728,1.61504,5.768,5.53728,1.61504,5.768,0,0,0,5.53728,1.61504,5.768,5.53728,1.61504,5.768,0,0,0
02/09/2019 05:30,5.98896,1.74678,6.2385,5.98896,1.74678,6.2385,0,0,0,5.98896,1.74678,6.2385,5.98896,1.74678,6.2385,0,0,0
02/09/2019 06:00,7.24512,2.11316,7.547,7.24512,2.11316,7.547,0,0,0,7.24512,2.11316,7.547,7.24512,2.11316,7.547,0,0,0
02/09/2019 06:30,8.16576,2.38168,8.506,8.16576,2.38168,8.506,0,0,0,8.16576,2.38168,8.506,8.16576,2.38168,8.506,0,0,0
02/09/2019 07:00,8.02792,0.58356,8.049101925,7.17792,2.09356,7.477,0.85,-1.51,1.7328012,6.32792,3.21356,7.09715009,7.17792,2.09356,7.477,-0.85,1.12,1.406022759
02/09/2019 07:30,8.10224,0.85482,8.14720874,6.94224,2.02482,7.2315,1.16,-1.17,1.647573974,5.77224,3.53482,6.768582352,6.94224,2.02482,7.2315,-1.17,1.51,1.910235588
02/09/2019 08:00,7.83552,1.83036,8.046464528,6.27552,1.83036,6.537,1.56,0,1.56,4.70552,1.83036,5.048973777,6.27552,1.83036,6.537,-1.57,0,1.57
02/09/2019 08:30,7.62312,1.72466,7.815779593,5.91312,1.72466,6.1595,1.71,0,1.71,4.24312,1.72466,4.580231375,5.91312,1.72466,6.1595,-1.67,0,1.67
02/09/2019 09:00,7.44504,1.67272,7.630636461,5.73504,1.67272,5.974,1.71,0,1.71,4.06504,1.67272,4.395741394,5.73504,1.67272,5.974,-1.67,0,1.67
02/09/2019 09:30,7.1768,1.5799,7.348642205,5.4168,1.5799,5.6425,1.76,0,1.76,3.7468,1.5799,4.06627523,5.4168,1.5799,5.6425,-1.67,0,1.67
02/09/2019 10:00,7.10568,1.59124,7.281671031,5.45568,1.59124,5.683,1.65,0,1.65,3.78568,1.59124,4.106509199,5.45568,1.59124,5.683,-1.67,0,1.67
02/09/2019 10:30,7.14216,1.65438,7.331263373,5.67216,1.65438,5.9085,1.47,0,1.47,4.20216,1.65438,4.516095864,5.67216,1.65438,5.9085,-1.47,0,1.47
02/09/2019 11:00,7.20104,0.53072,7.22057067,5.83104,1.70072,6.074,1.37,-1.17,1.801610391,4.45104,3.21072,5.488212824,5.83104,1.70072,6.074,-1.38,1.51,2.045605045
02/09/2019 11:30,7.15616,1.64388,7.342545022,5.63616,1.64388,5.871,1.52,0,1.52,4.10616,1.64388,4.422995749,5.63616,1.64388,5.871,-1.53,0,1.53
02/09/2019 12:00,7.43264,0.77702,7.473145084,6.09264,1.77702,6.3465,1.34,-1,1.672004785,4.72264,3.36702,5.800013125,6.09264,1.77702,6.3465,-1.37,1.59,2.098809186
02/09/2019 12:30,7.2584,1.7262,7.460840234,5.9184,1.7262,6.165,1.34,0,1.34,4.5484,1.7262,4.864946968,5.9184,1.7262,6.165,-1.37,0,1.37
02/09/2019 13:00,7.5744,1.8942,7.807658356,6.4944,1.8942,6.765,1.08,0,1.08,5.4244,1.8942,5.745616503,6.4944,1.8942,6.765,-1.07,0,1.07
02/09/2019 13:30,7.6992,3.2706,8.365076509,6.6192,1.9306,6.895,1.08,1.34,1.721046193,5.5492,0.7606,5.601083199,6.6192,1.9306,6.895,-1.07,-1.17,1.585496768
02/09/2019 14:00,8.15184,2.74262,8.600840648,7.07184,2.06262,7.3665,1.08,0.68,1.276244491,6.05184,2.74262,6.644300704,7.07184,2.06262,7.3665,-1.02,0.68,1.225887434
02/09/2019 14:30,8.10616,2.02888,8.356206316,6.95616,2.02888,7.246,1.15,0,1.15,5.81616,2.02888,6.159875908,6.95616,2.02888,7.246,-1.14,0,1.14
02/09/2019 15:00,8.1392,2.6981,8.57474899,6.9192,2.0181,7.2075,1.22,0.68,1.396710421,5.6992,2.0181,6.045958009,6.9192,2.0181,7.2075,-1.22,0,1.22
02/09/2019 15:30,8.3944,2.8192,8.855158948,7.3344,2.1392,7.64,1.06,0.68,1.259364919,6.2844,2.8192,6.887784259,7.3344,2.1392,7.64,-1.05,0.68,1.250959632
02/09/2019 16:00,8.89072,2.96396,9.371764028,7.83072,2.28396,8.157,1.06,0.68,1.259364919,6.78072,2.96396,7.40021774,7.83072,2.28396,8.157,-1.05,0.68,1.250959632
02/09/2019 16:30,8.98,1.9875,9.197312447,7.5,2.1875,7.8125,1.48,-0.2,1.493452376,6.01,3.4475,6.928589774,7.5,2.1875,7.8125,-1.49,1.26,1.951332878
02/09/2019 17:00,8.972,2.1035,9.21528601,7.212,2.1035,7.5125,1.76,0,1.76,5.482,2.1035,5.871714933,7.212,2.1035,7.5125,-1.73,0,1.73
02/09/2019 17:30,8.64032,1.93676,8.8547258,6.64032,1.93676,6.917,2,0,2,4.64032,1.93676,5.028280919,6.64032,1.93676,6.917,-2,0,2
02/09/2019 18:00,8.83048,2.01264,9.056936392,6.90048,2.01264,7.188,1.93,0,1.93,4.98048,2.01264,5.371768871,6.90048,2.01264,7.188,-1.92,0,1.92
02/09/2019 18:30,9.06616,0.91138,9.111853305,7.13616,2.08138,7.4335,1.93,-1.17,2.256944838,5.21616,3.45138,6.254626212,7.13616,2.08138,7.4335,-1.92,1.37,2.358664877
02/09/2019 19:00,8.61488,1.91184,8.824471066,6.55488,1.91184,6.828,2.06,0,2.06,4.48488,1.91184,4.875374939,6.55488,1.91184,6.828,-2.07,0,2.07
02/09/2019 19:30,8.4056,1.8508,8.606949053,6.3456,1.8508,6.61,2.06,0,2.06,4.2756,1.8508,4.658993024,6.3456,1.8508,6.61,-2.07,0,2.07
02/09/2019 20:00,8.26816,1.83988,8.470397169,6.30816,1.83988,6.571,1.96,0,1.96,4.35816,1.83988,4.730614865,6.30816,1.83988,6.571,-1.95,0,1.95
02/09/2019 20:30,7.87984,0.34662,7.887459911,5.91984,1.72662,6.1665,1.96,-1.38,2.397081559,3.96984,3.01662,4.985942825,5.91984,1.72662,6.1665,-1.95,1.29,2.338076132
02/09/2019 21:00,8.18176,1.90218,8.399969372,6.52176,1.90218,6.7935,1.66,0,1.66,4.88176,1.90218,5.2392623,6.52176,1.90218,6.7935,-1.64,0,1.64
02/09/2019 21:30,8.10984,1.95412,8.341947602,6.69984,1.95412,6.979,1.41,0,1.41,5.27984,1.95412,5.629857494,6.69984,1.95412,6.979,-1.42,0,1.42
02/09/2019 22:00,8.23704,2.11372,8.503919108,7.24704,2.11372,7.549,0.99,0,0.99,6.26704,2.11372,6.613894662,7.24704,2.11372,7.549,-0.98,0,0.98
02/09/2019 22:30,8.03592,0.59756,8.058106986,7.22592,2.10756,7.527,0.81,-1.51,1.713534359,6.40592,3.27756,7.19570779,7.22592,2.10756,7.527,-0.82,1.17,1.428740704
02/09/2019 23:00,7.73448,2.05464,8.002732433,7.04448,2.05464,7.338,0.69,0,0.69,6.35448,2.05464,6.678395137,7.04448,2.05464,7.338,-0.69,0,0.69
02/09/2019 23:30,7.24512,2.11316,7.547,7.24512,2.11316,7.547,0,0,0,7.24512,2.11316,7.547,7.24512,2.11316,7.547,0,0,0
03/09/2019 00:00,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0,0,0,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0,0,0
03/09/2019 00:30,7.19136,0.58748,7.215316445,7.19136,2.09748,7.491,0,-1.51,1.51,7.19136,3.10748,7.83403412,7.19136,2.09748,7.491,0,1.01,1.01
03/09/2019 01:00,7.14192,2.08306,7.4395,7.14192,2.08306,7.4395,0,0,0,7.14192,2.08306,7.4395,7.14192,2.08306,7.4395,0,0,0
03/09/2019 01:30,6.46896,1.88678,6.7385,6.46896,1.88678,6.7385,0,0,0,6.46896,1.88678,6.7385,6.46896,1.88678,6.7385,0,0,0
03/09/2019 02:00,6.1656,0.2883,6.172336693,6.1656,1.7983,6.4225,0,-1.51,1.51,6.1656,2.8083,6.775040387,6.1656,1.7983,6.4225,0,1.01,1.01
03/09/2019 02:30,6.19392,1.80656,6.452,6.19392,1.80656,6.452,0,0,0,6.19392,1.80656,6.452,6.19392,1.80656,6.452,0,0,0
03/09/2019 03:00,6.05424,1.76582,6.3065,6.05424,1.76582,6.3065,0,0,0,6.05424,1.76582,6.3065,6.05424,1.76582,6.3065,0,0,0
03/09/2019 03:30,5.23776,1.52768,5.456,5.23776,1.52768,5.456,0,0,0,5.23776,1.52768,5.456,5.23776,1.52768,5.456,0,0,0
03/09/2019 04:00,6.11552,1.58536,6.31766976,5.43552,1.58536,5.662,0.68,0,0.68,4.75552,1.58536,5.012817252,5.43552,1.58536,5.662,-0.68,0,0.68
03/09/2019 04:30,5.56784,1.42562,5.747454624,4.88784,1.42562,5.0915,0.68,0,0.68,4.20784,1.42562,4.442781769,4.88784,1.42562,5.0915,-0.68,0,0.68
03/09/2019 05:00,5.48736,1.60048,5.716,5.48736,1.60048,5.716,0,0,0,5.48736,1.60048,5.716,5.48736,1.60048,5.716,0,0,0
03/09/2019 05:30,6.1392,1.7906,6.395,6.1392,1.7906,6.395,0,0,0,6.1392,1.7906,6.395,6.1392,1.7906,6.395,0,0,0
03/09/2019 06:00,6.89008,0.24544,6.894450174,6.19008,1.80544,6.448,0.7,-1.56,1.709853795,5.47008,2.80544,6.147541688,6.19008,1.80544,6.448,-0.72,1,1.232233744
03/09/2019 06:30,6.77312,1.68966,6.980695198,5.79312,1.68966,6.0345,0.98,0,0.98,4.82312,1.68966,5.110522229,5.79312,1.68966,6.0345,-0.97,0,0.97
03/09/2019 07:00,7.06712,1.69666,7.267932323,5.81712,1.69666,6.0595,1.25,0,1.25,4.56712,1.69666,4.872087874,5.81712,1.69666,6.0595,-1.25,0,1.25
03/09/2019 07:30,7.19696,0.22828,7.200579491,5.37696,1.56828,5.601,1.82,-1.34,2.260088494,3.56696,2.74828,4.502915345,5.37696,1.56828,5.601,-1.81,1.18,2.160671192
03/09/2019 08:00,7.08336,1.41848,7.223992968,4.86336,1.41848,5.066,2.22,0,2.22,2.63336,1.41848,2.991098527,4.86336,1.41848,5.066,-2.23,0,2.23
03/09/2019 08:30,7.16824,1.42282,7.308083295,4.87824,1.42282,5.0815,2.29,0,2.29,2.57824,1.42282,2.944781528,4.87824,1.42282,5.0815,-2.3,0,2.3
03/09/2019 09:00,7.14616,1.41638,7.285172273,4.85616,1.41638,5.0585,2.29,0,2.29,2.55616,1.41638,2.922342596,4.85616,1.41638,5.0585,-2.3,0,2.3
03/09/2019 09:30,6.81768,1.34974,6.950004219,4.62768,1.34974,4.8205,2.19,0,2.19,2.42768,1.34974,2.777665972,4.62768,1.34974,4.8205,-2.2,0,2.2
03/09/2019 10:00,6.33312,1.18216,6.442508145,4.05312,1.18216,4.222,2.28,0,2.28,1.76312,1.18216,2.122756321,4.05312,1.18216,4.222,-2.29,0,2.29
03/09/2019 10:30,6.4884,1.3062,6.618571825,4.4784,1.3062,4.665,2.01,0,2.01,2.4784,1.3062,2.801539755,4.4784,1.3062,4.665,-2,0,2
03/09/2019 11:00,7.30104,1.68322,7.492557284,5.77104,1.68322,6.0115,1.53,0,1.53,4.25104,1.68322,4.572151643,5.77104,1.68322,6.0115,-1.52,0,1.52
03/09/2019 11:30,6.96256,1.56408,7.136076513,5.36256,1.56408,5.586,1.6,0,1.6,3.78256,1.56408,4.093178032,5.36256,1.56408,5.586,-1.58,0,1.58
03/09/2019 12:00,6.75952,1.50486,6.925006444,5.15952,1.50486,5.3745,1.6,0,1.6,3.57952,1.50486,3.882984297,5.15952,1.50486,5.3745,-1.58,0,1.58
03/09/2019 12:30,7.06152,1.61336,7.243479495,5.53152,1.61336,5.762,1.53,0,1.53,3.95152,1.61336,4.268189405,5.53152,1.61336,5.762,-1.58,0,1.58
03/09/2019 13:00,7.37416,1.78038,7.586039062,6.10416,1.78038,6.3585,1.27,0,1.27,4.83416,1.78038,5.151587702,6.10416,1.78038,6.3585,-1.27,0,1.27
03/09/2019 13:30,7.30088,1.78234,7.515290058,6.11088,1.78234,6.3655,1.19,0,1.19,4.92088,1.78234,5.233717212,6.11088,1.78234,6.3655,-1.19,0,1.19
03/09/2019 14:00,7.46064,1.84352,7.685031893,6.32064,1.84352,6.584,1.14,0,1.14,5.18064,1.84352,5.498872321,6.32064,1.84352,6.584,-1.14,0,1.14
03/09/2019 14:30,7.76008,3.56544,8.539976815,6.43008,1.87544,6.698,1.33,1.69,2.150581317,5.09008,0.87544,5.164814576,6.43008,1.87544,6.698,-1.34,-1,1.672004785
03/09/2019 15:00,7.63784,1.88062,7.865960301,6.44784,1.88062,6.7165,1.19,0,1.19,5.25784,1.88062,5.584049879,6.44784,1.88062,6.7165,-1.19,0,1.19
03/09/2019 15:30,7.66712,1.88916,7.89643303,6.47712,1.88916,6.747,1.19,0,1.19,5.28712,1.88916,5.614495828,6.47712,1.88916,6.747,-1.19,0,1.19
03/09/2019 16:00,8.1792,1.9656,8.412068473,6.7392,1.9656,7.02,1.44,0,1.44,5.3092,1.9656,5.661376864,6.7392,1.9656,7.02,-1.43,0,1.43
03/09/2019 16:30,7.55264,1.61952,7.724326249,5.55264,1.61952,5.784,2,0,2,3.55264,1.61952,3.904368835,5.55264,1.61952,5.784,-2,0,2
03/09/2019 17:00,8.08736,1.77548,8.279958997,6.08736,1.77548,6.341,2,0,2,4.08736,1.77548,4.456325953,6.08736,1.77548,6.341,-2,0,2
03/09/2019 17:30,7.8364,1.6527,8.008781571,5.6664,1.6527,5.9025,2.17,0,2.17,3.4964,1.6527,3.867328568,5.6664,1.6527,5.9025,-2.17,0,2.17
03/09/2019 18:00,8.24432,1.82126,8.443091866,6.24432,1.82126,6.5045,2,0,2,4.24432,1.82126,4.618575565,6.24432,1.82126,6.5045,-2,0,2
03/09/2019 18:30,8.52848,1.95664,8.750052068,6.70848,1.95664,6.988,1.82,0,1.82,4.88848,1.95664,5.265517714,6.70848,1.95664,6.988,-1.82,0,1.82
03/09/2019 19:00,9.07248,2.17364,9.329233849,7.45248,2.17364,7.763,1.62,0,1.62,5.84248,2.17364,6.233721473,7.45248,2.17364,7.763,-1.61,0,1.61
03/09/2019 19:30,8.88656,2.07858,9.1264146,7.12656,2.07858,7.4235,1.76,0,1.76,5.39656,2.07858,5.783022968,7.12656,2.07858,7.4235,-1.73,0,1.73
03/09/2019 20:00,8.92496,2.08978,9.166356498,7.16496,2.08978,7.4635,1.76,0,1.76,5.43496,2.08978,5.822883362,7.16496,2.08978,7.4635,-1.73,0,1.73
03/09/2019 20:30,9.08032,1.17426,9.155932386,7.42032,2.16426,7.7295,1.66,-0.99,1.932795902,5.75032,3.83426,6.911420248,7.42032,2.16426,7.7295,-1.67,1.67,2.361736649
03/09/2019 21:00,9.27232,2.30776,9.555190966,7.91232,2.30776,8.242,1.36,0,1.36,6.55232,2.30776,6.946844867,7.91232,2.30776,8.242,-1.36,0,1.36
03/09/2019 21:30,8.23432,1.96126,8.464665773,6.72432,1.96126,7.0045,1.51,0,1.51,5.22432,1.96126,5.58032797,6.72432,1.96126,7.0045,-1.5,0,1.5
03/09/2019 22:00,7.89088,1.93984,8.125820968,6.65088,1.93984,6.928,1.24,0,1.24,5.40088,1.93984,5.738683124,6.65088,1.93984,6.928,-1.25,0,1.25
03/09/2019 22:30,7.50848,1.86914,7.737632471,6.40848,1.86914,6.6755,1.1,0,1.1,5.30848,1.86914,5.627934279,6.40848,1.86914,6.6755,-1.1,0,1.1
03/09/2019 23:00,7.96512,0.78316,8.003528984,7.00512,2.04316,7.297,0.96,-1.26,1.584045454,6.05512,3.38316,6.936155261,7.00512,2.04316,7.297,-0.95,1.34,1.642589419
03/09/2019 23:30,7.55856,0.94458,7.617352601,7.55856,2.20458,7.8735,0,-1.26,1.26,7.55856,3.54458,8.348405635,7.55856,2.20458,7.8735,0,1.34,1.34
04/09/2019 00:00,6.8856,2.0083,7.1725,6.8856,2.0083,7.1725,0,0,0,6.8856,2.0083,7.1725,6.8856,2.0083,7.1725,0,0,0
04/09/2019 00:30,6.48048,1.89014,6.7505,6.48048,1.89014,6.7505,0,0,0,6.48048,1.22014,6.594343231,6.48048,1.89014,6.7505,0,-0.67,0.67
04/09/2019 01:00,6.45504,1.88272,6.724,6.45504,1.88272,6.724,0,0,0,6.45504,1.88272,6.724,6.45504,1.88272,6.724,0,0,0
04/09/2019 01:30,7.00608,2.04344,7.298,7.00608,2.04344,7.298,0,0,0,7.00608,2.04344,7.298,7.00608,2.04344,7.298,0,0,0
04/09/2019 02:00,6.54912,1.91016,6.822,6.54912,1.91016,6.822,0,0,0,6.54912,1.91016,6.822,6.54912,1.91016,6.822,0,0,0
