Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/09/2019 02:30,6.20472,0.64346,6.237995756,4.67472,1.36346,4.8695,1.53,-0.72,1.690946481,3.14472,0.76346,3.236067838,4.67472,1.36346,4.8695,-1.53,-0.6,1.643441511
04/09/2019 03:00,4.314,0.092,4.314980881,2.784,0.812,2.9,1.53,-0.72,1.690946481,1.254,0.142,1.262014263,2.784,0.812,2.9,-1.53,-0.67,1.670269439
04/09/2019 03:30,4.99448,0.17214,4.997445613,3.74448,1.09214,3.9005,1.25,-0.92,1.552063143,2.45448,0.70214,2.552934126,3.74448,1.09214,3.9005,-1.29,-0.39,1.347664647
04/09/2019 04:00,6.81696,1.31828,6.943256138,6.81696,1.98828,7.101,0,-0.67,0.67,6.81696,1.31828,6.943256138,6.81696,1.98828,7.101,0,-0.67,0.67
04/09/2019 04:30,6.88848,1.33914,7.01743918,6.88848,2.00914,7.1755,0,-0.67,0.67,6.88848,1.33914,7.01743918,6.88848,2.00914,7.1755,0,-0.67,0.67
04/09/2019 05:00,7.09344,1.39892,7.230066957,7.09344,2.06892,7.389,0,-0.67,0.67,7.09344,1.39892,7.230066957,7.09344,2.06892,7.389,0,-0.67,0.67
04/09/2019 05:30,7.45728,2.17504,7.768,7.45728,2.17504,7.768,0,0,0,7.45728,2.17504,7.768,7.45728,2.17504,7.768,0,0,0
04/09/2019 06:00,7.18448,1.22714,7.288526974,6.50448,1.89714,6.7755,0.68,-0.67,0.954620343,5.82448,1.22714,5.952347423,6.50448,1.89714,6.7755,-0.68,-0.67,0.954620343
04/09/2019 06:30,7.11232,1.80026,7.336622646,6.17232,1.80026,6.4295,0.94,0,0.94,5.23232,1.80026,5.533363231,6.17232,1.80026,6.4295,-0.94,0,0.94
04/09/2019 07:00,7.30152,1.75336,7.509092195,6.01152,1.75336,6.262,1.29,0,1.29,4.71152,1.08336,4.834468906,6.01152,1.75336,6.262,-1.3,-0.67,1.462497863
04/09/2019 07:30,7.76216,0.26938,7.76683291,6.03216,1.75938,6.2835,1.73,-1.49,2.283199509,4.31216,2.76938,5.124859944,6.03216,1.75938,6.2835,-1.72,1.01,1.994617758
04/09/2019 08:00,7.61952,0.11986,7.62046268,5.51952,1.60986,5.7495,2.1,-1.49,2.574898056,3.40952,2.61986,4.29982477,5.51952,1.60986,5.7495,-2.11,1.01,2.339273391
04/09/2019 08:30,8.8084,2.0937,9.053810814,7.1784,2.0937,7.4775,1.63,0,1.63,5.5584,2.0937,5.939645633,7.1784,2.0937,7.4775,-1.62,0,1.62
04/09/2019 09:00,10.07144,2.62542,10.40801296,9.00144,2.62542,9.3765,1.07,0,1.07,7.94144,2.62542,8.364167589,9.00144,2.62542,9.3765,-1.06,0,1.06
04/09/2019 09:30,10.22744,2.60092,10.55297654,8.91744,2.60092,9.289,1.31,0,1.31,7.60744,2.60092,8.039771651,8.91744,2.60092,9.289,-1.31,0,1.31
04/09/2019 10:00,8.76216,2.14438,9.020743509,7.35216,2.14438,7.6585,1.41,0,1.41,5.94216,2.14438,6.317248693,7.35216,2.14438,7.6585,-1.41,0,1.41
04/09/2019 10:30,8.46264,2.05702,8.709053166,7.05264,2.05702,7.3465,1.41,0,1.41,5.64264,2.05702,6.00589023,7.05264,2.05702,7.3465,-1.41,0,1.41
04/09/2019 11:00,9.11384,2.38112,9.419756472,8.16384,2.38112,8.504,0.95,0,0.95,7.23384,2.38112,7.615653196,8.16384,2.38112,8.504,-0.93,0,0.93
04/09/2019 11:30,8.60936,2.23398,8.894478414,7.65936,2.23398,7.9785,0.95,0,0.95,6.72936,2.23398,7.090483245,7.65936,2.23398,7.9785,-0.93,0,0.93
04/09/2019 12:00,9.15376,2.43068,9.470983444,8.33376,2.43068,8.681,0.82,0,0.82,7.52376,2.43068,7.906653515,8.33376,2.43068,8.681,-0.81,0,0.81
04/09/2019 12:30,9.59392,1.99906,9.799976625,8.77392,2.55906,9.1395,0.82,-0.56,0.992975327,7.96392,4.20906,9.007785957,8.77392,2.55906,9.1395,-0.81,1.65,1.838096842
04/09/2019 13:00,9.91792,2.65356,10.26676764,9.09792,2.65356,9.477,0.82,0,0.82,8.28792,2.65356,8.702355922,9.09792,2.65356,9.477,-0.81,0,0.81
04/09/2019 13:30,10.03328,2.71054,10.39296563,9.29328,2.71054,9.6805,0.74,0,0.74,8.55328,2.71054,8.972492733,9.29328,2.71054,9.6805,-0.74,0,0.74
04/09/2019 14:00,8.37272,2.02496,8.614110703,6.94272,2.02496,7.232,1.43,0,1.43,5.52272,2.02496,5.882252902,6.94272,2.02496,7.232,-1.42,0,1.42
04/09/2019 14:30,7.7092,1.8081,7.918395687,6.1992,1.8081,6.4575,1.51,0,1.51,4.6892,1.8081,5.025716093,6.1992,1.8081,6.4575,-1.51,0,1.51
04/09/2019 15:00,7.53448,1.75714,7.736661415,6.02448,1.75714,6.2755,1.51,0,1.51,4.51448,1.75714,4.844385477,6.02448,1.75714,6.2755,-1.51,0,1.51
04/09/2019 15:30,7.50232,1.74776,7.703211694,5.99232,1.74776,6.242,1.51,0,1.51,4.48232,1.74776,4.811014197,5.99232,1.74776,6.242,-1.51,0,1.51
04/09/2019 16:00,7.38328,1.60804,7.55636263,5.51328,1.60804,5.743,1.87,0,1.87,3.64328,1.60804,3.982371379,5.51328,1.60804,5.743,-1.87,0,1.87
04/09/2019 16:30,8.11928,1.79354,8.315016142,6.14928,1.79354,6.4055,1.97,0,1.97,4.17928,1.79354,4.547875004,6.14928,1.79354,6.4055,-1.97,0,1.97
04/09/2019 17:00,8.0768,1.7199,8.257890424,5.8968,1.7199,6.1425,2.18,0,2.18,3.7168,1.7199,4.095443596,5.8968,1.7199,6.1425,-2.18,0,2.18
04/09/2019 17:30,9.84816,2.45238,10.14891241,8.40816,2.45238,8.7585,1.44,0,1.44,6.97816,2.45238,7.396545454,8.40816,2.45238,8.7585,-1.43,0,1.43
04/09/2019 18:00,9.83208,1.49144,9.944555817,8.30208,2.42144,8.648,1.53,-0.93,1.790474797,6.77208,4.08144,7.906909637,8.30208,2.42144,8.648,-1.53,1.66,2.257542912
04/09/2019 18:30,9.942,2.4535,10.24026495,8.412,2.4535,8.7625,1.53,0,1.53,6.882,2.4535,7.306270338,8.412,2.4535,8.7625,-1.53,0,1.53
04/09/2019 19:00,9.6828,2.3254,9.958117342,7.9728,2.3254,8.305,1.71,0,1.71,6.2828,2.3254,6.699332877,7.9728,2.3254,8.305,-1.69,0,1.69
04/09/2019 19:30,10.12352,1.62436,10.25300944,8.72352,2.54436,9.087,1.4,-0.92,1.675231327,7.29352,4.21436,8.423554131,8.72352,2.54436,9.087,-1.43,1.67,2.198590458
04/09/2019 20:00,9.9112,2.4591,10.21171182,8.4312,2.4591,8.7825,1.48,0,1.48,6.9512,2.4591,7.373354342,8.4312,2.4591,8.7825,-1.48,0,1.48
04/09/2019 20:30,8.42672,1.82196,8.621435391,6.24672,1.82196,6.507,2.18,0,2.18,4.06672,1.82196,4.456203519,6.24672,1.82196,6.507,-2.18,0,2.18
04/09/2019 21:00,9.566,2.373,9.855936536,8.136,2.373,8.475,1.43,0,1.43,6.706,2.373,7.113477701,8.136,2.373,8.475,-1.43,0,1.43
04/09/2019 21:30,10.80504,2.95022,11.20056639,10.11504,2.95022,10.5365,0.69,0,0.69,9.42504,2.95022,9.875989928,10.11504,2.95022,10.5365,-0.69,0,0.69
04/09/2019 22:00,9.6964,3.7902,10.41084958,8.8464,2.5802,9.215,0.85,1.21,1.478715659,8.0064,1.0902,8.080283225,8.8464,2.5802,9.215,-0.84,-1.49,1.710467772
04/09/2019 22:30,9.37376,2.51818,9.70611184,8.63376,2.51818,8.9935,0.74,0,0.74,7.90376,2.51818,8.295218662,8.63376,2.51818,8.9935,-0.73,0,0.73
04/09/2019 23:00,9.68384,2.60862,10.0290406,8.94384,2.60862,9.3165,0.74,0,0.74,8.21384,2.60862,8.618124265,8.94384,2.60862,9.3165,-0.73,0,0.73
04/09/2019 23:30,8.41488,0.94434,8.467702371,8.41488,2.45434,8.7655,0,-1.51,1.51,8.41488,3.46434,9.100102035,8.41488,2.45434,8.7655,0,1.01,1.01
05/09/2019 00:00,7.69536,0.73448,7.730331584,7.69536,2.24448,8.016,0,-1.51,1.51,7.69536,3.42448,8.422922818,7.69536,2.24448,8.016,0,1.18,1.18
05/09/2019 00:30,6.66192,1.15306,6.760970748,6.66192,1.94306,6.9395,0,-0.79,0.79,6.66192,1.36306,6.799934606,6.66192,1.94306,6.9395,0,-0.58,0.58
05/09/2019 01:00,6.43104,1.87572,6.699,6.43104,1.87572,6.699,0,0,0,6.43104,1.87572,6.699,6.43104,1.87572,6.699,0,0,0
05/09/2019 01:30,6.9288,0.5009,6.946882052,6.9288,2.0209,7.2175,0,-1.52,1.52,6.9288,2.9709,7.53886704,6.9288,2.0209,7.2175,0,0.95,0.95
05/09/2019 02:00,6.48864,1.89252,6.759,6.48864,1.89252,6.759,0,0,0,6.48864,1.89252,6.759,6.48864,1.89252,6.759,0,0,0
05/09/2019 02:30,6.35552,1.65536,6.567560521,5.67552,1.65536,5.912,0.68,0,0.68,4.99552,1.65536,5.262645418,5.67552,1.65536,5.912,-0.68,0,0.68
05/09/2019 03:00,6.6128,1.7304,6.835452289,5.9328,1.7304,6.18,0.68,0,0.68,5.2528,1.7304,5.53047846,5.9328,1.7304,6.18,-0.68,0,0.68
05/09/2019 03:30,6.2688,1.8284,6.53,6.2688,1.8284,6.53,0,0,0,6.2688,1.8284,6.53,6.2688,1.8284,6.53,0,0,0
05/09/2019 04:00,7.02096,2.04778,7.3135,7.02096,2.04778,7.3135,0,0,0,7.02096,2.04778,7.3135,7.02096,2.04778,7.3135,0,0,0
05/09/2019 04:30,6.50792,1.69106,6.724039459,5.79792,1.69106,6.0395,0.71,0,0.71,5.08792,1.69106,5.361586878,5.79792,1.69106,6.0395,-0.71,0,0.71
05/09/2019 05:00,5.822,1.491,6.009888934,5.112,1.491,5.325,0.71,0,0.71,4.402,1.491,4.647653709,5.112,1.491,5.325,-0.71,0,0.71
05/09/2019 05:30,5.88632,1.50976,6.076852672,5.17632,1.50976,5.392,0.71,0,0.71,4.41632,1.50976,4.667253754,5.17632,1.50976,5.392,-0.76,0,0.76
05/09/2019 06:00,6.12704,0.84872,6.18554321,5.20704,1.51872,5.424,0.92,-0.67,1.138112472,4.32704,0.84872,4.409489857,5.20704,1.51872,5.424,-0.88,-0.67,1.106028933
05/09/2019 06:30,6.19504,0.62522,6.226509508,4.71504,1.37522,4.9115,1.48,-0.75,1.659186548,3.23504,0.80522,3.333746099,4.71504,1.37522,4.9115,-1.48,-0.57,1.585969735
05/09/2019 07:00,6.6296,1.4028,6.776388714,4.8096,1.4028,5.01,1.82,0,1.82,3.0096,1.4028,3.320472858,4.8096,1.4028,5.01,-1.8,0,1.8
05/09/2019 07:30,7.12552,-0.05464,7.125729492,4.95552,1.44536,5.162,2.17,-1.5,2.637972706,2.74552,2.59536,3.778064796,4.95552,1.44536,5.162,-2.21,1.15,2.491304879
05/09/2019 08:00,6.10552,0.92036,6.174498927,3.15552,0.92036,3.287,2.95,0,2.95,0.19552,0.92036,0.940898826,3.15552,0.92036,3.287,-2.96,0,2.96
05/09/2019 08:30,8.0668,0.4499,8.079336127,6.1368,1.7899,6.3925,1.93,-1.34,2.34957443,4.2368,3.0999,5.249748018,6.1368,1.7899,6.3925,-1.9,1.31,2.307834483
05/09/2019 09:00,7.54888,1.63884,7.724725613,5.61888,1.63884,5.853,1.93,0,1.93,3.64888,1.63884,4.000015225,5.61888,1.63884,5.853,-1.97,0,1.97
05/09/2019 09:30,7.38904,1.59222,7.558642514,5.45904,1.59222,5.6865,1.93,0,1.93,3.48904,1.59222,3.835174657,5.45904,1.59222,5.6865,-1.97,0,1.97
05/09/2019 10:00,6.88888,1.39384,7.028474771,4.77888,1.39384,4.978,2.11,0,2.11,2.66888,1.39384,3.010931816,4.77888,1.39384,4.978,-2.11,0,2.11
05/09/2019 10:30,7.54256,1.72158,7.736539863,5.90256,1.72158,6.1485,1.64,0,1.64,4.29256,1.72158,4.624922599,5.90256,1.72158,6.1485,-1.61,0,1.61
05/09/2019 11:00,7.95488,0.40184,7.965022988,6.55488,1.91184,6.828,1.4,-1.51,2.05915031,5.15488,3.09184,6.011011762,6.55488,1.91184,6.828,-1.4,1.18,1.830956034
05/09/2019 11:30,7.61744,0.47342,7.632137227,6.21744,1.81342,6.4765,1.4,-1.34,1.937937047,4.81744,3.15342,5.757758752,6.21744,1.81342,6.4765,-1.4,1.34,1.937937047
05/09/2019 12:00,7.33656,1.69358,7.529497052,5.80656,1.69358,6.0485,1.53,0,1.53,4.26656,1.69358,4.590397309,5.80656,1.69358,6.0485,-1.54,0,1.54
05/09/2019 12:30,7.60992,1.79956,7.819801698,6.16992,1.79956,6.427,1.44,0,1.44,4.73992,1.79956,5.070035286,6.16992,1.79956,6.427,-1.43,0,1.43
05/09/2019 13:00,8.15528,2.01404,8.400294578,6.90528,2.01404,7.193,1.25,0,1.25,5.65528,2.01404,6.003211557,6.90528,2.01404,7.193,-1.25,0,1.25
05/09/2019 13:30,8.06344,1.92892,8.290946689,6.61344,1.92892,6.889,1.45,0,1.45,5.17344,1.92892,5.521341667,6.61344,1.92892,6.889,-1.44,0,1.44
05/09/2019 14:00,8.10896,1.88678,8.325573317,6.46896,1.88678,6.7385,1.64,0,1.64,4.82896,1.88678,5.184476198,6.46896,1.88678,6.7385,-1.64,0,1.64
05/09/2019 14:30,7.81896,1.74678,8.011702431,5.98896,1.74678,6.2385,1.83,0,1.83,4.17896,1.74678,4.529342894,5.98896,1.74678,6.2385,-1.81,0,1.81
05/09/2019 15:00,8.08824,1.94782,8.319472883,6.67824,1.94782,6.9565,1.41,0,1.41,5.26824,1.94782,5.616792274,6.67824,1.94782,6.9565,-1.41,0,1.41
05/09/2019 15:30,7.8408,3.2594,8.491279821,6.5808,1.9194,6.855,1.26,1.34,1.83934771,5.3208,0.7494,5.373314899,6.5808,1.9194,6.855,-1.26,-1.17,1.719447586
05/09/2019 16:00,8.08744,1.93592,8.315916787,6.63744,1.93592,6.914,1.45,0,1.45,5.18744,1.93592,5.536905273,6.63744,1.93592,6.914,-1.45,0,1.45
05/09/2019 16:30,7.86464,1.78052,8.063672476,6.10464,1.78052,6.359,1.76,0,1.76,4.36464,1.78052,4.713844906,6.10464,1.78052,6.359,-1.74,0,1.74
05/09/2019 17:00,7.77128,0.18204,7.773411825,5.80128,1.69204,6.043,1.97,-1.51,2.482136177,3.84128,2.70204,4.696429729,5.80128,1.69204,6.043,-1.96,1.01,2.204926303
05/09/2019 17:30,8.03856,1.73208,8.223049799,5.93856,1.73208,6.186,2.1,0,2.1,3.83856,1.73208,4.21125207,5.93856,1.73208,6.186,-2.1,0,2.1
05/09/2019 18:00,8.24968,1.80824,8.445528521,6.19968,1.80824,6.458,2.05,0,2.05,4.09968,1.80824,4.480748598,6.19968,1.80824,6.458,-2.1,0,2.1
05/09/2019 18:30,7.55664,1.50402,7.704861079,5.15664,1.50402,5.3715,2.4,0,2.4,2.78664,1.50402,3.16661312,5.15664,1.50402,5.3715,-2.37,0,2.37
05/09/2019 19:00,7.35232,1.39776,7.484005772,4.79232,1.39776,4.992,2.56,0,2.56,2.25232,1.39776,2.65078826,4.79232,1.39776,4.992,-2.54,0,2.54
05/09/2019 19:30,7.18912,1.35016,7.314805425,4.62912,1.35016,4.822,2.56,0,2.56,2.02912,1.35016,2.43726486,4.62912,1.35016,4.822,-2.6,0,2.6
05/09/2019 20:00,7.36432,1.40126,7.496448402,4.80432,1.40126,5.0045,2.56,0,2.56,2.20432,1.40126,2.612002345,4.80432,1.40126,5.0045,-2.6,0,2.6
05/09/2019 20:30,7.3868,1.3699,7.512751843,4.6968,1.3699,4.8925,2.69,0,2.69,1.9868,1.3699,2.413296552,4.6968,1.3699,4.8925,-2.71,0,2.71
05/09/2019 21:00,7.19864,1.36752,7.327382125,4.68864,1.36752,4.884,2.51,0,2.51,2.18864,1.36752,2.580747179,4.68864,1.36752,4.884,-2.5,0,2.5
05/09/2019 21:30,7.0304,1.3622,7.16115305,4.6704,1.3622,4.865,2.36,0,2.36,2.3204,1.3622,2.690696007,4.6704,1.3622,4.865,-2.35,0,2.35
05/09/2019 22:00,6.97504,0.87272,7.029425524,5.01504,1.46272,5.224,1.96,-0.59,2.046875668,3.04504,0.74272,3.134310387,5.01504,1.46272,5.224,-1.97,-0.72,2.097450834
05/09/2019 22:30,7.06664,0.86652,7.119568653,5.57664,1.62652,5.809,1.49,-0.76,1.672632655,4.07664,0.85652,4.165647633,5.57664,1.62652,5.809,-1.5,-0.77,1.686090152
05/09/2019 23:00,6.90672,1.01196,6.980461604,5.76672,1.68196,6.007,1.14,-0.67,1.322308587,4.62672,1.01196,4.736095544,5.76672,1.68196,6.007,-1.14,-0.67,1.322308587
05/09/2019 23:30,6.11776,0.80518,6.170518799,5.05776,1.47518,5.2685,1.06,-0.67,1.25399362,3.99776,0.80518,4.078038726,5.05776,1.47518,5.2685,-1.06,-0.67,1.25399362
06/09/2019 00:00,3.75056,-0.46442,3.779204447,1.63056,0.47558,1.6985,2.12,-0.94,2.31905153,-0.50944,-0.48442,0.702987802,1.63056,0.47558,1.6985,-2.14,-0.96,2.345463707
06/09/2019 00:30,5.86344,0.59392,5.893442933,4.81344,1.40392,5.014,1.05,-0.81,1.326122166,3.76344,0.59392,3.810015958,4.81344,1.40392,5.014,-1.05,-0.81,1.326122166
06/09/2019 01:00,5.98704,1.07622,6.083000695,5.98704,1.74622,6.2365,0,-0.67,0.67,5.98704,1.07622,6.083000695,5.98704,1.74622,6.2365,0,-0.67,0.67
06/09/2019 01:30,6.51408,1.11994,6.609652324,6.51408,1.89994,6.7855,0,-0.78,0.78,6.51408,1.09994,6.606292928,6.51408,1.89994,6.7855,0,-0.8,0.8
06/09/2019 02:00,6.57456,1.20758,6.68454102,6.57456,1.91758,6.8485,0,-0.71,0.71,6.57456,1.18758,6.680956926,6.57456,1.91758,6.8485,0,-0.73,0.73
06/09/2019 02:30,6.31392,1.13156,6.414515866,6.31392,1.84156,6.577,0,-0.71,0.71,6.31392,1.17156,6.421692814,6.31392,1.84156,6.577,0,-0.67,0.67
06/09/2019 03:00,6.828,1.2815,6.947217159,6.828,1.9915,7.1125,0,-0.71,0.71,6.828,1.3215,6.95470677,6.828,1.9915,7.1125,0,-0.67,0.67
06/09/2019 03:30,7.49616,1.47638,7.640164439,7.49616,2.18638,7.8085,0,-0.71,0.71,7.49616,1.51638,7.647994708,7.49616,2.18638,7.8085,0,-0.67,0.67
06/09/2019 04:00,7.51056,1.48058,7.655104745,7.51056,2.19058,7.8235,0,-0.71,0.71,7.51056,1.52058,7.662941671,7.51056,2.19058,7.8235,0,-0.67,0.67
06/09/2019 04:30,6.87248,0.87614,6.928102384,6.19248,1.80614,6.4505,0.68,-0.93,1.152085066,5.51248,1.25614,5.653788416,6.19248,1.80614,6.4505,-0.68,-0.55,0.874585616
06/09/2019 05:00,6.07008,1.77044,6.323,6.07008,1.77044,6.323,0,0,0,6.07008,1.77044,6.323,6.07008,1.77044,6.323,0,0,0
06/09/2019 05:30,6.39872,0.99796,6.476074567,5.71872,1.66796,5.957,0.68,-0.67,0.954620343,5.03872,0.99796,5.13659648,5.71872,1.66796,5.957,-0.68,-0.67,0.954620343
06/09/2019 06:00,6.76112,1.10366,6.850606473,6.08112,1.77366,6.3345,0.68,-0.67,0.954620343,5.40112,1.10366,5.512727333,6.08112,1.77366,6.3345,-0.68,-0.67,0.954620343
06/09/2019 06:30,6.74312,1.61966,6.934909217,5.55312,1.61966,5.7845,1.19,0,1.19,4.37312,1.61966,4.66341903,5.55312,1.61966,5.7845,-1.18,0,1.18
06/09/2019 07:00,7.47608,1.78094,7.6852794,6.10608,1.78094,6.3605,1.37,0,1.37,4.72608,1.11094,4.854896482,6.10608,1.78094,6.3605,-1.38,-0.67,1.534046935
06/09/2019 07:30,7.9144,1.7892,8.114121271,6.1344,1.7892,6.39,1.78,0,1.78,4.3544,1.7892,4.707657167,6.1344,1.7892,6.39,-1.78,0,1.78
06/09/2019 08:00,9.14528,0.78654,9.179040879,7.56528,2.20654,7.8805,1.58,-1.42,2.12433519,5.98528,3.41654,6.891757559,7.56528,2.20654,7.8805,-1.58,1.21,1.9901005
06/09/2019 08:30,9.17632,2.17476,9.430505278,7.45632,2.17476,7.767,1.72,0,1.72,5.75632,2.17476,6.153438145,7.45632,2.17476,7.767,-1.7,0,1.7
06/09/2019 09:00,8.66552,1.97036,8.886706668,6.75552,1.97036,7.037,1.91,0,1.91,4.85552,1.97036,5.240075667,6.75552,1.97036,7.037,-1.9,0,1.9
06/09/2019 09:30,9.18824,2.15782,9.438217069,7.39824,2.15782,7.7065,1.79,0,1.79,5.62824,2.15782,6.02770874,7.39824,2.15782,7.7065,-1.77,0,1.77
06/09/2019 10:00,9.84768,2.45224,10.1484128,8.40768,2.45224,8.758,1.44,0,1.44,6.96768,2.45224,7.386612593,8.40768,2.45224,8.758,-1.44,0,1.44
06/09/2019 10:30,9.742,2.506,10.05915503,8.592,2.506,8.95,1.15,0,1.15,7.442,2.506,7.852604663,8.592,2.506,8.95,-1.15,0,1.15
06/09/2019 11:00,9.41016,2.36838,9.703624841,8.12016,2.36838,8.4585,1.29,0,1.29,6.84016,2.36838,7.238578082,8.12016,2.36838,8.4585,-1.28,0,1.28
06/09/2019 11:30,9.14776,2.33268,9.440493049,7.99776,2.33268,8.331,1.15,0,1.15,6.84776,2.33268,7.234169821,7.99776,2.33268,8.331,-1.15,0,1.15
06/09/2019 12:00,8.86,2.275,9.147416302,7.8,2.275,8.125,1.06,0,1.06,6.75,2.275,7.123069914,7.8,2.275,8.125,-1.05,0,1.05
06/09/2019 12:30,9.36472,2.46596,9.683952674,8.45472,2.46596,8.807,0.91,0,0.91,7.55472,2.46596,7.946996477,8.45472,2.46596,8.807,-0.9,0,0.9
06/09/2019 13:00,9.31976,2.47618,9.643100842,8.48976,2.47618,8.8435,0.83,0,0.83,7.67976,2.47618,8.069087994,8.48976,2.47618,8.8435,-0.81,0,0.81
06/09/2019 13:30,8.93816,2.38238,9.250212898,8.16816,2.38238,8.5085,0.77,0,0.77,7.35816,2.38238,7.73422608,8.16816,2.38238,8.5085,-0.81,0,0.81
06/09/2019 14:00,9.25344,2.43642,9.568818853,8.35344,2.43642,8.7015,0.9,0,0.9,7.46344,2.43642,7.851055919,8.35344,2.43642,8.7015,-0.89,0,0.89
06/09/2019 14:30,9.34704,2.39372,9.648681371,8.20704,2.39372,8.549,1.14,0,1.14,7.06704,2.39372,7.461430815,8.20704,2.39372,8.549,-1.14,0,1.14
06/09/2019 15:00,9.13328,1.22054,9.214473477,7.85328,2.29054,8.1805,1.28,-1.07,1.668322511,6.57328,3.80054,7.592898936,7.85328,2.29054,8.1805,-1.28,1.51,1.979520144
06/09/2019 15:30,6.80168,1.44424,6.953321508,4.95168,1.44424,5.158,1.85,0,1.85,3.12168,1.44424,3.439580672,4.95168,1.44424,5.158,-1.83,0,1.83
06/09/2019 16:00,6.91928,1.53104,7.086643719,5.24928,1.53104,5.468,1.67,0,1.67,3.61928,1.53104,3.929792768,5.24928,1.53104,5.468,-1.63,0,1.63
06/09/2019 16:30,7.3668,1.7024,7.560946237,5.8368,1.7024,6.08,1.53,0,1.53,4.3068,1.7024,4.631057331,5.8368,1.7024,6.08,-1.53,0,1.53
06/09/2019 17:00,8.122,1.981,8.360098385,6.792,1.981,7.075,1.33,0,1.33,5.472,1.981,5.819548522,6.792,1.981,7.075,-1.32,0,1.32
06/09/2019 17:30,8.86976,2.24868,9.150366342,7.70976,2.24868,8.031,1.16,0,1.16,6.55976,2.24868,6.934480009,7.70976,2.24868,8.031,-1.15,0,1.15
06/09/2019 18:00,7.90192,1.82056,8.108932014,6.24192,1.82056,6.502,1.66,0,1.66,4.58192,1.82056,4.930357959,6.24192,1.82056,6.502,-1.66,0,1.66
06/09/2019 18:30,7.5156,1.6233,7.688910602,5.5656,1.6233,5.7975,1.95,0,1.95,3.6156,1.6233,3.963289827,5.5656,1.6233,5.7975,-1.95,0,1.95
06/09/2019 19:00,7.51472,1.60846,7.684930725,5.51472,1.60846,5.7445,2,0,2,3.51472,1.60846,3.865281393,5.51472,1.60846,5.7445,-2,0,2
06/09/2019 19:30,7.40872,1.56296,7.571788164,5.35872,1.56296,5.582,2.05,0,2.05,3.29872,1.56296,3.650259936,5.35872,1.56296,5.582,-2.06,0,2.06
06/09/2019 20:00,7.5724,1.6107,7.741808332,5.5224,1.6107,5.7525,2.05,0,2.05,3.4624,1.6107,3.818712905,5.5224,1.6107,5.7525,-2.06,0,2.06
06/09/2019 20:30,7.62232,0.28526,7.62765596,5.57232,1.62526,5.8045,2.05,-1.34,2.449101876,3.46232,2.80526,4.456135484,5.57232,1.62526,5.8045,-2.11,1.18,2.417540072
06/09/2019 21:00,7.72336,1.71598,7.911692426,5.88336,1.71598,6.1285,1.84,0,1.84,4.04336,1.71598,4.392419316,5.88336,1.71598,6.1285,-1.84,0,1.84
06/09/2019 21:30,7.73216,1.79438,7.937638052,6.15216,1.79438,6.4085,1.58,0,1.58,4.57216,1.79438,4.911664346,6.15216,1.79438,6.4085,-1.58,0,1.58
06/09/2019 22:00,7.61696,0.53578,7.635780238,6.39696,1.86578,6.6635,1.22,-1.33,1.804799158,5.15696,3.16578,6.051148606,6.39696,1.86578,6.6635,-1.24,1.3,1.796552254
06/09/2019 22:30,7.26624,1.80432,7.486909536,6.18624,1.80432,6.444,1.08,0,1.08,5.10624,1.80432,5.415649324,6.18624,1.80432,6.444,-1.08,0,1.08
06/09/2019 23:00,7.14136,1.83498,7.373342136,6.29136,1.83498,6.5535,0.85,0,0.85,5.44136,1.83498,5.742434175,6.29136,1.83498,6.5535,-0.85,0,0.85
06/09/2019 23:30,7.29728,1.93004,7.548201759,6.61728,1.93004,6.893,0.68,0,0.68,5.93728,1.93004,6.243104052,6.61728,1.93004,6.893,-0.68,0,0.68
07/09/2019 00:00,7.11392,1.87656,7.357264111,6.43392,1.87656,6.702,0.68,0,0.68,5.75392,1.87656,6.052195701,6.43392,1.87656,6.702,-0.68,0,0.68
07/09/2019 00:30,6.71904,1.95972,6.999,6.71904,1.95972,6.999,0,0,0,6.71904,1.95972,6.999,6.71904,1.95972,6.999,0,0,0
07/09/2019 01:00,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0,0,0,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0,0,0
07/09/2019 01:30,7.23744,2.11092,7.539,7.23744,2.11092,7.539,0,0,0,7.23744,2.11092,7.539,7.23744,2.11092,7.539,0,0,0
07/09/2019 02:00,7.15392,2.08656,7.452,7.15392,2.08656,7.452,0,0,0,7.15392,2.08656,7.452,7.15392,2.08656,7.452,0,0,0
07/09/2019 02:30,6.96384,2.03112,7.254,6.96384,2.03112,7.254,0,0,0,6.96384,2.03112,7.254,6.96384,2.03112,7.254,0,0,0
07/09/2019 03:00,5.91976,0.65618,5.956016341,4.64976,1.35618,4.8435,1.27,-0.7,1.450137924,3.36976,0.65618,3.433053255,4.64976,1.35618,4.8435,-1.28,-0.7,1.458903698
07/09/2019 03:30,5.74592,0.62006,5.779279458,4.52592,1.32006,4.7145,1.22,-0.7,1.406556078,3.30592,0.62006,3.363566775,4.52592,1.32006,4.7145,-1.22,-0.7,1.406556078
07/09/2019 04:00,5.8368,1.0024,5.922249573,5.8368,1.7024,6.08,0,-0.7,0.7,5.8368,1.0024,5.922249573,5.8368,1.7024,6.08,0,-0.7,0.7
07/09/2019 04:30,5.6496,0.9478,5.728551737,5.6496,1.6478,5.885,0,-0.7,0.7,5.6496,0.9478,5.728551737,5.6496,1.6478,5.885,0,-0.7,0.7
07/09/2019 05:00,5.97504,1.04272,6.06534154,5.97504,1.74272,6.224,0,-0.7,0.7,5.97504,1.04272,6.06534154,5.97504,1.74272,6.224,0,-0.7,0.7
07/09/2019 05:30,5.8344,1.0017,5.919765726,5.8344,1.7017,6.0775,0,-0.7,0.7,5.8344,1.0017,5.919765726,5.8344,1.7017,6.0775,0,-0.7,0.7
07/09/2019 06:00,6.01856,0.85708,6.079280434,5.33856,1.55708,5.561,0.68,-0.7,0.975909832,4.65856,0.85708,4.736746499,5.33856,1.55708,5.561,-0.68,-0.7,0.975909832
07/09/2019 06:30,5.71664,0.76902,5.76813355,5.03664,1.46902,5.2465,0.68,-0.7,0.975909832,4.35664,0.69902,4.412362298,5.03664,1.46902,5.2465,-0.68,-0.77,1.027277957
07/09/2019 07:00,6.03192,0.82306,6.087814604,5.22192,1.52306,5.4395,0.81,-0.7,1.070560601,4.42192,0.82306,4.497866633,5.22192,1.52306,5.4395,-0.8,-0.7,1.063014581
07/09/2019 07:30,6.30296,0.84378,6.359187798,5.29296,1.54378,5.5135,1.01,-0.7,1.228861261,4.28296,0.84378,4.365284762,5.29296,1.54378,5.5135,-1.01,-0.7,1.228861261
07/09/2019 08:00,6.47696,0.71578,6.516391014,5.19696,1.51578,5.4135,1.28,-0.8,1.509436981,3.87696,0.89578,3.979100483,5.19696,1.51578,5.4135,-1.32,-0.62,1.458355238
07/09/2019 08:30,5.7828,0.6179,5.815718034,3.8328,1.1179,3.9925,1.95,-0.5,2.013082214,1.8728,0.6479,1.981704885,3.8328,1.1179,3.9925,-1.96,-0.47,2.015564437
07/09/2019 09:00,6.17256,0.59658,6.201322815,4.34256,1.26658,4.5235,1.83,-0.67,1.948794499,2.55256,0.59658,2.621348937,4.34256,1.26658,4.5235,-1.79,-0.67,1.911282292
07/09/2019 09:30,6.47872,0.73546,6.520330839,4.81872,1.40546,5.0195,1.66,-0.67,1.790111728,3.15872,0.73546,3.243210362,4.81872,1.40546,5.0195,-1.66,-0.67,1.790111728
07/09/2019 10:00,6.33888,0.72384,6.380073981,4.77888,1.39384,4.978,1.56,-0.67,1.697792685,3.21888,0.72384,3.299262463,4.77888,1.39384,4.978,-1.56,-0.67,1.697792685
07/09/2019 10:30,6.36592,0.77256,6.412627106,4.94592,1.44256,5.152,1.42,-0.67,1.570127383,3.51592,0.77256,3.59979755,4.94592,1.44256,5.152,-1.43,-0.67,1.579177001
07/09/2019 11:00,6.48744,0.82842,6.54011907,5.13744,1.49842,5.3515,1.35,-0.67,1.507116452,3.77744,0.82842,3.867212517,5.13744,1.49842,5.3515,-1.36,-0.67,1.516080473
07/09/2019 11:30,6.3156,0.0958,6.316326543,4.7856,1.3958,4.985,1.53,-1.3,2.007710138,3.2456,1.6358,3.63452349,4.7856,1.3958,4.985,-1.54,0.24,1.558589106
07/09/2019 12:00,6.30744,1.35842,6.452062015,4.65744,1.35842,4.8515,1.65,0,1.65,2.99744,1.35842,3.290889158,4.65744,1.35842,4.8515,-1.66,0,1.66
07/09/2019 12:30,6.12936,1.30648,6.267052258,4.47936,1.30648,4.666,1.65,0,1.65,2.81936,1.30648,3.107359136,4.47936,1.30648,4.666,-1.66,0,1.66
07/09/2019 13:00,6.32328,1.36304,6.468519769,4.67328,1.36304,4.868,1.65,0,1.65,3.01328,1.36304,3.307224577,4.67328,1.36304,4.868,-1.66,0,1.66
07/09/2019 13:30,6.36456,1.42758,6.522699491,4.89456,1.42758,5.0985,1.47,0,1.47,3.41456,1.42758,3.700973473,4.89456,1.42758,5.0985,-1.48,0,1.48
07/09/2019 14:00,6.54056,1.52558,6.716123841,5.23056,1.52558,5.4485,1.31,0,1.31,3.92056,1.52558,4.206921089,5.23056,1.52558,5.4485,-1.31,0,1.31
07/09/2019 14:30,6.68064,1.61602,6.873315899,5.54064,1.61602,5.7715,1.14,0,1.14,4.40064,1.61602,4.687979634,5.54064,1.61602,5.7715,-1.14,0,1.14
07/09/2019 15:00,6.30368,0.84274,6.359763537,5.32368,1.55274,5.5455,0.98,-0.71,1.210165278,4.34368,0.87274,4.430488805,5.32368,1.55274,5.5455,-0.98,-0.68,1.192811804
07/09/2019 15:30,6.50984,0.92912,6.575810277,5.61984,1.63912,5.854,0.89,-0.71,1.138507795,4.72984,0.95912,4.826105842,5.61984,1.63912,5.854,-0.89,-0.68,1.120044642
07/09/2019 16:00,6.40992,0.84456,6.465319482,5.32992,1.55456,5.552,1.08,-0.71,1.29247824,4.24992,0.87456,4.338971675,5.32992,1.55456,5.552,-1.08,-0.68,1.276244491
07/09/2019 16:30,6.66048,0.91764,6.72339624,5.58048,1.62764,5.813,1.08,-0.71,1.29247824,4.50048,0.94764,4.599167512,5.58048,1.62764,5.813,-1.08,-0.68,1.276244491
07/09/2019 17:00,6.26352,0.66186,6.298391973,4.70352,1.37186,4.8995,1.56,-0.71,1.713971995,3.14352,0.69186,3.218755699,4.70352,1.37186,4.8995,-1.56,-0.68,1.701763791
07/09/2019 17:30,6.89232,0.84526,6.943957046,5.33232,1.55526,5.5545,1.56,-0.71,1.713971995,3.77232,0.87526,3.872528664,5.33232,1.55526,5.5545,-1.56,-0.68,1.701763791
07/09/2019 18:00,6.76696,0.75328,6.808757478,5.01696,1.46328,5.226,1.75,-0.71,1.888544413,3.30696,0.78328,3.398457297,5.01696,1.46328,5.226,-1.71,-0.68,1.840244549
07/09/2019 18:30,6.52112,0.59116,6.547860429,4.46112,1.30116,4.647,2.06,-0.71,2.178921752,2.39112,0.62116,2.470484689,4.46112,1.30116,4.647,-2.07,-0.68,2.178829961
07/09/2019 19:00,7.16808,0.84694,7.217941414,5.33808,1.55694,5.5605,1.83,-0.71,1.962906009,3.52808,0.87694,3.635432883,5.33808,1.55694,5.5605,-1.81,-0.68,1.933520106
07/09/2019 19:30,6.85352,0.71436,6.890649215,4.88352,1.42436,5.087,1.97,-0.71,2.094039159,2.90352,0.74436,2.997415587,4.88352,1.42436,5.087,-1.98,-0.68,2.093513793
07/09/2019 20:00,6.9304,0.7572,6.971642274,5.0304,1.4672,5.24,1.9,-0.71,2.028324432,3.0504,0.8472,3.165862916,5.0304,1.4672,5.24,-1.98,-0.62,2.074801195
07/09/2019 20:30,6.85616,1.39888,6.997413465,4.79616,1.39888,4.996,2.06,0,2.06,2.72616,1.39888,3.0641171,4.79616,1.39888,4.996,-2.07,0,2.07
07/09/2019 21:00,7.03864,1.54252,7.205679774,5.28864,1.54252,5.509,1.75,0,1.75,3.57864,1.54252,3.896925994,5.28864,1.54252,5.509,-1.71,0,1.71
07/09/2019 21:30,6.54824,0.54282,6.570700164,4.87824,1.42282,5.0815,1.67,-0.88,1.887670522,3.16824,0.65282,3.234798085,4.87824,1.42282,5.0815,-1.71,-0.77,1.875366631
07/09/2019 22:00,6.35776,0.58768,6.38486335,4.75776,1.38768,4.956,1.6,-0.8,1.788854382,3.14776,0.61768,3.207790766,4.75776,1.38768,4.956,-1.61,-0.77,1.78465683
07/09/2019 22:30,6.1552,0.7111,6.196139948,4.7352,1.3811,4.9325,1.42,-0.67,1.570127383,3.3152,0.7111,3.390606767,4.7352,1.3811,4.9325,-1.42,-0.67,1.570127383
07/09/2019 23:00,5.88344,0.68142,5.922769576,4.63344,1.35142,4.8265,1.25,-0.67,1.418238344,3.37344,0.68142,3.441573862,4.63344,1.35142,4.8265,-1.26,-0.67,1.427059915
07/09/2019 23:30,5.72352,0.70186,5.766393036,4.70352,1.37186,4.8995,1.02,-0.67,1.220368797,3.68352,0.70186,3.749790267,4.70352,1.37186,4.8995,-1.02,-0.67,1.220368797
08/09/2019 00:00,5.73416,0.67038,5.773214031,4.90416,1.43038,5.1085,0.83,-0.76,1.125388822,4.06416,0.76038,4.134679462,4.90416,1.43038,5.1085,-0.84,-0.67,1.074476617
08/09/2019 00:30,5.50192,0.64056,5.539083029,4.80192,1.40056,5.002,0.7,-0.76,1.033247308,4.10192,0.61056,4.147111187,4.80192,1.40056,5.002,-0.7,-0.79,1.055509356
08/09/2019 01:00,5.17072,0.46396,5.191493446,4.47072,1.30396,4.657,0.7,-0.84,1.093434955,3.77072,0.51396,3.805585921,4.47072,1.30396,4.657,-0.7,-0.79,1.055509356
08/09/2019 01:30,5.56288,0.68834,5.605305152,4.86288,1.41834,5.0655,0.7,-0.73,1.011385189,4.16288,0.62834,4.210033379,4.86288,1.41834,5.0655,-0.7,-0.79,1.055509356
08/09/2019 02:00,5.8456,0.8308,5.904343147,5.1456,1.5008,5.36,0.7,-0.67,0.968968524,4.4456,0.8308,4.522564317,5.1456,1.5008,5.36,-0.7,-0.67,0.968968524
08/09/2019 02:30,4.5104,0.1797,4.513978317,3.2904,0.9597,3.4275,1.22,-0.78,1.448033149,2.1404,0.1297,2.14432606,3.2904,0.9597,3.4275,-1.15,-0.83,1.418238344
08/09/2019 03:00,3.72112,-0.18634,3.72578269,2.24112,0.65366,2.3345,1.48,-0.84,1.701763791,0.81112,-0.17634,0.830067136,2.24112,0.65366,2.3345,-1.43,-0.83,1.653420697
08/09/2019 03:30,4.98176,0.41468,4.998989118,4.30176,1.25468,4.481,0.68,-0.84,1.080740487,3.62176,0.42468,3.646573542,4.30176,1.25468,4.481,-0.68,-0.83,1.072986486
08/09/2019 04:00,5.19968,0.47824,5.22162672,4.51968,1.31824,4.708,0.68,-0.84,1.080740487,3.83968,0.31824,3.852845598,4.51968,1.31824,4.708,-0.68,-1,1.209297317
08/09/2019 04:30,4.85736,0.35798,4.870533426,4.10736,1.19798,4.2785,0.75,-0.84,1.126099463,3.35736,0.19798,3.363192271,4.10736,1.19798,4.2785,-0.75,-1,1.25
08/09/2019 05:00,5.31104,0.51072,5.33553941,4.63104,1.35072,4.824,0.68,-0.84,1.080740487,3.95104,0.35072,3.966575551,4.63104,1.35072,4.824,-0.68,-1,1.209297317
08/09/2019 05:30,5.35904,0.37472,5.372124794,4.67904,1.36472,4.874,0.68,-0.99,1.201041215,3.99904,0.36472,4.015637135,4.67904,1.36472,4.874,-0.68,-1,1.209297317
08/09/2019 06:00,5.42912,0.39516,5.443481919,4.74912,1.38516,4.947,0.68,-0.99,1.201041215,4.06912,0.38516,4.087307892,4.74912,1.38516,4.947,-0.68,-1,1.209297317
08/09/2019 06:30,5.33896,0.43678,5.356796678,4.54896,1.32678,4.7385,0.79,-0.89,1.190042016,3.74896,0.46678,3.777907443,4.54896,1.32678,4.7385,-0.8,-0.86,1.174563749
08/09/2019 07:00,5.61304,0.57672,5.642590185,4.82304,1.40672,5.024,0.79,-0.83,1.145862121,4.02304,0.54672,4.060018916,4.82304,1.40672,5.024,-0.8,-0.86,1.174563749
08/09/2019 07:30,5.4524,0.4482,5.470790528,4.3824,1.2782,4.565,1.07,-0.83,1.354178718,3.3224,0.4182,3.34861658,4.3824,1.2782,4.565,-1.06,-0.86,1.364990842
08/09/2019 08:00,5.3404,0.3397,5.351193161,4.0104,1.1697,4.1775,1.33,-0.83,1.567737223,2.6704,0.2197,2.679422372,4.0104,1.1697,4.1775,-1.34,-0.95,1.642589419
08/09/2019 08:30,5.57552,0.38786,5.588994422,4.17552,1.21786,4.3495,1.4,-0.83,1.627544162,2.76552,0.26786,2.778461778,4.17552,1.21786,4.3495,-1.41,-0.95,1.700176461
08/09/2019 09:00,5.62784,0.36812,5.639866612,4.10784,1.19812,4.279,1.52,-0.83,1.731848723,2.57784,0.24812,2.589753386,4.10784,1.19812,4.279,-1.53,-0.95,1.800944197
08/09/2019 09:30,5.53496,0.29728,5.542937633,3.86496,1.12728,4.026,1.67,-0.83,1.864886056,2.19496,0.23728,2.207747993,3.86496,1.12728,4.026,-1.67,-0.89,1.892353033
08/09/2019 10:00,5.29112,0.22616,5.295951208,3.62112,1.05616,3.772,1.67,-0.83,1.864886056,1.95112,0.23616,1.965360221,3.62112,1.05616,3.772,-1.67,-0.82,1.860456933
08/09/2019 10:30,4.01056,-0.24942,4.018308332,1.75056,0.51058,1.8235,2.26,-0.76,2.384365744,-0.52944,-0.30942,0.613227079,1.75056,0.51058,1.8235,-2.28,-0.82,2.42297338
08/09/2019 11:00,3.26632,-0.56274,3.314441529,0.67632,0.19726,0.7045,2.59,-0.76,2.699203586,-1.94368,-0.62274,2.041003932,0.67632,0.19726,0.7045,-2.62,-0.82,2.745323296
08/09/2019 11:30,3.89904,-0.23778,3.906283688,1.61904,0.47222,1.6865,2.28,-0.71,2.387990787,-0.68096,-0.24778,0.724638841,1.61904,0.47222,1.6865,-2.3,-0.72,2.41006224
08/09/2019 12:00,5.12536,0.27448,5.132704394,3.37536,0.98448,3.516,1.75,-0.71,1.888544413,1.65536,0.31448,1.684967181,3.37536,0.98448,3.516,-1.72,-0.67,1.845887321
08/09/2019 12:30,4.9912,0.1316,4.992934608,3.0912,0.9016,3.22,1.9,-0.77,2.050097559,1.1812,0.1216,1.18744263,3.0912,0.9016,3.22,-1.91,-0.78,2.063128692
08/09/2019 13:00,5.21624,0.26182,5.222806664,3.36624,0.98182,3.5065,1.85,-0.72,1.985170018,1.53624,0.20182,1.549440109,3.36624,0.98182,3.5065,-1.83,-0.78,1.989296358
08/09/2019 13:30,5.0736,0.2523,5.079869314,3.3336,0.9723,3.4725,1.74,-0.72,1.883082579,1.6236,0.1923,1.634948394,3.3336,0.9723,3.4725,-1.71,-0.78,1.879494613
08/09/2019 14:00,5.05824,0.24782,5.064307124,3.31824,0.96782,3.4565,1.74,-0.72,1.883082579,1.60824,0.18782,1.619170235,3.31824,0.96782,3.4565,-1.71,-0.78,1.879494613
08/09/2019 14:30,5.15552,0.25286,5.161717219,3.33552,0.97286,3.4745,1.82,-0.72,1.957242959,1.62552,0.26286,1.646636162,3.33552,0.97286,3.4745,-1.71,-0.71,1.8515399
08/09/2019 15:00,4.96072,0.21646,4.965440348,3.21072,0.93646,3.3445,1.75,-0.72,1.89232661,1.50072,0.22646,1.517710331,3.21072,0.93646,3.3445,-1.71,-0.71,1.8515399
08/09/2019 15:30,5.10768,0.27974,5.115334735,3.42768,0.99974,3.5705,1.68,-0.72,1.827785545,1.71768,0.28974,1.741945421,3.42768,0.99974,3.5705,-1.71,-0.71,1.8515399
08/09/2019 16:00,5.35128,0.32454,5.361112184,3.58128,1.04454,3.7305,1.77,-0.72,1.910837513,1.81128,0.33454,1.841915375,3.58128,1.04454,3.7305,-1.77,-0.71,1.907092027
08/09/2019 16:30,3.48096,-0.66972,3.544800051,0.48096,0.14028,0.501,3,-0.81,3.107426588,-2.46904,-0.67972,2.560893945,0.48096,0.14028,0.501,-2.95,-0.82,3.061845849
08/09/2019 17:00,3.60928,-0.67896,3.672586119,0.44928,0.13104,0.468,3.16,-0.81,3.26216186,-2.70072,-0.62896,2.772991021,0.44928,0.13104,0.468,-3.15,-0.76,3.24038578
08/09/2019 17:30,3.87096,-0.68722,3.931488605,0.42096,0.12278,0.4385,3.45,-0.81,3.543811507,-3.08904,-0.42722,3.118442728,0.42096,0.12278,0.4385,-3.51,-0.55,3.552829858
08/09/2019 18:00,5.42112,0.14866,5.423157922,2.84112,0.82866,2.9595,2.58,-0.68,2.668107944,0.28112,0.13866,0.313456616,2.84112,0.82866,2.9595,-2.56,-0.69,2.651358143
08/09/2019 18:30,5.90824,0.30532,5.916123748,3.37824,0.98532,3.519,2.53,-0.68,2.619790068,0.81824,0.29532,0.869902638,3.37824,0.98532,3.519,-2.56,-0.69,2.651358143
08/09/2019 19:00,6.03608,0.31344,6.044212637,3.40608,0.99344,3.548,2.63,-0.68,2.716486702,0.74608,0.39344,0.843463336,3.40608,0.99344,3.548,-2.66,-0.6,2.726829661
08/09/2019 19:30,6.01744,0.97342,6.095664906,3.33744,0.97342,3.4765,2.68,0,2.68,0.67744,0.97342,1.18594749,3.33744,0.97342,3.4765,-2.66,0,2.66
08/09/2019 20:00,6.11584,0.32212,6.124317121,3.43584,1.00212,3.579,2.68,-0.68,2.764923145,0.77584,0.34212,0.847923228,3.43584,1.00212,3.579,-2.66,-0.66,2.740656856
08/09/2019 20:30,6.29352,0.41186,6.306982056,3.74352,1.09186,3.8995,2.55,-0.68,2.639109698,1.24352,0.43186,1.316375725,3.74352,1.09186,3.8995,-2.5,-0.66,2.585652722
08/09/2019 21:00,6.16984,1.11412,6.269624311,3.81984,1.11412,3.979,2.35,0,2.35,1.48984,1.11412,1.860345828,3.81984,1.11412,3.979,-2.33,0,2.33
08/09/2019 21:30,6.00504,0.43022,6.020431434,3.87504,1.13022,4.0365,2.13,-0.7,2.242074932,1.72504,0.50022,1.796102183,3.87504,1.13022,4.0365,-2.15,-0.63,2.24040175
08/09/2019 22:00,5.72568,0.31624,5.734406613,3.89568,1.13624,4.058,1.83,-0.82,2.00531793,2.08568,0.31624,2.109518618,3.89568,1.13624,4.058,-1.81,-0.82,1.98708329
08/09/2019 22:30,5.66184,0.38512,5.674922872,4.13184,1.20512,4.304,1.53,-0.82,1.735885941,2.58184,0.38512,2.610405179,4.13184,1.20512,4.304,-1.55,-0.82,1.753539278
08/09/2019 23:00,5.52128,0.45204,5.539753875,4.36128,1.27204,4.543,1.16,-0.82,1.420563269,3.20128,0.45204,3.233037859,4.36128,1.27204,4.543,-1.16,-0.82,1.420563269
08/09/2019 23:30,5.17032,0.52926,5.197338266,4.18032,1.21926,4.3545,0.99,-0.69,1.206731122,3.19032,0.52926,3.233922981,4.18032,1.21926,4.3545,-0.99,-0.69,1.206731122
09/09/2019 00:00,5.64816,0.74738,5.69739311,4.92816,1.43738,5.1335,0.72,-0.69,0.997246208,4.20816,0.74738,4.274013038,4.92816,1.43738,5.1335,-0.72,-0.69,0.997246208
09/09/2019 00:30,4.94016,0.61088,4.977786175,4.94016,1.44088,5.146,0,-0.83,0.83,4.94016,0.61088,4.977786175,4.94016,1.44088,5.146,0,-0.83,0.83
09/09/2019 01:00,4.95504,0.61522,4.993086926,4.95504,1.44522,5.1615,0,-0.83,0.83,4.95504,0.61522,4.993086926,4.95504,1.44522,5.1615,0,-0.83,0.83
09/09/2019 01:30,4.8144,0.5742,4.848520702,4.8144,1.4042,5.015,0,-0.83,0.83,4.8144,0.5742,4.848520702,4.8144,1.4042,5.015,0,-0.83,0.83
09/09/2019 02:00,5.01936,0.79398,5.081769283,5.01936,1.46398,5.2285,0,-0.67,0.67,5.01936,0.79398,5.081769283,5.01936,1.46398,5.2285,0,-0.67,0.67
09/09/2019 02:30,4.944,0.772,5.003910471,4.944,1.442,5.15,0,-0.67,0.67,4.944,0.772,5.003910471,4.944,1.442,5.15,0,-0.67,0.67
09/09/2019 03:00,4.65696,0.68828,4.707547748,4.65696,1.35828,4.851,0,-0.67,0.67,4.65696,0.68828,4.707547748,4.65696,1.35828,4.851,0,-0.67,0.67
09/09/2019 03:30,4.64928,0.68604,4.6996229,4.64928,1.35604,4.843,0,-0.67,0.67,4.64928,0.68604,4.6996229,4.64928,1.35604,4.843,0,-0.67,0.67
09/09/2019 04:00,4.89648,0.75814,4.954825189,4.89648,1.42814,5.1005,0,-0.67,0.67,4.89648,0.75814,4.954825189,4.89648,1.42814,5.1005,0,-0.67,0.67
09/09/2019 04:30,4.87328,0.53554,4.902617775,4.13328,1.20554,4.3055,0.74,-0.67,0.998248466,3.39328,0.53554,3.43528052,4.13328,1.20554,4.3055,-0.74,-0.67,0.998248466
09/09/2019 05:00,5.11472,0.62346,5.152578291,4.43472,1.29346,4.6195,0.68,-0.67,0.954620343,3.75472,0.62346,3.806129878,4.43472,1.29346,4.6195,-0.68,-0.67,0.954620343
09/09/2019 05:30,4.9528,0.4679,4.974852586,4.0728,1.1879,4.2425,0.88,-0.72,1.137013632,3.2028,0.5179,3.244402603,4.0728,1.1879,4.2425,-0.87,-0.67,1.09808925
09/09/2019 06:00,5.2168,0.5424,5.244921353,4.1568,1.2124,4.33,1.06,-0.67,1.25399362,3.0868,0.5424,3.134091894,4.1568,1.2124,4.33,-1.07,-0.67,1.26245792
09/09/2019 06:30,5.634,0.5095,5.656990918,4.044,1.1795,4.2125,1.59,-0.67,1.725398505,2.444,0.5095,2.49654286,4.044,1.1795,4.2125,-1.6,-0.67,1.734618114
09/09/2019 07:00,6.23408,1.30494,6.369193187,4.47408,1.30494,4.6605,1.76,0,1.76,2.75408,1.30494,3.047593321,4.47408,1.30494,4.6605,-1.72,0,1.72
09/09/2019 07:30,6.62448,1.30214,6.751244615,4.46448,1.30214,4.6505,2.16,0,2.16,2.29448,1.30214,2.638220432,4.46448,1.30214,4.6505,-2.17,0,2.17
09/09/2019 08:00,6.89368,-0.17476,6.895894793,4.54368,1.32524,4.733,2.35,-1.5,2.787920372,2.20368,2.33524,3.210849015,4.54368,1.32524,4.733,-2.34,1.01,2.548666318
09/09/2019 08:30,6.70424,-0.27668,6.709946781,4.19424,1.22332,4.369,2.51,-1.5,2.924055403,1.69424,2.39332,2.932307931,4.19424,1.22332,4.369,-2.5,1.17,2.760235497
09/09/2019 09:00,6.7364,1.2327,6.848257753,4.2264,1.2327,4.4025,2.51,0,2.51,1.7264,1.2327,2.121321817,4.2264,1.2327,4.4025,-2.5,0,2.5
09/09/2019 09:30,6.69656,1.20358,6.803860717,4.12656,1.20358,4.2985,2.57,0,2.57,1.55656,1.20358,1.967608663,4.12656,1.20358,4.2985,-2.57,0,2.57
09/09/2019 10:00,7.00984,1.34162,7.137072302,4.59984,1.34162,4.7915,2.41,0,2.41,2.22984,1.34162,2.602331772,4.59984,1.34162,4.7915,-2.37,0,2.37
09/09/2019 10:30,6.91288,1.33084,7.039818535,4.56288,1.33084,4.753,2.35,0,2.35,2.19288,1.33084,2.56512335,4.56288,1.33084,4.753,-2.37,0,2.37
09/09/2019 11:00,6.90712,1.32916,7.033844823,4.55712,1.32916,4.747,2.35,0,2.35,2.18712,1.32916,2.559328076,4.55712,1.32916,4.747,-2.37,0,2.37
09/09/2019 11:30,6.85672,1.31446,6.981576774,4.50672,1.31446,4.6945,2.35,0,2.35,2.18672,1.31446,2.551381871,4.50672,1.31446,4.6945,-2.32,0,2.32
09/09/2019 12:00,7.08504,1.41022,7.224023273,4.83504,1.41022,5.0365,2.25,0,2.25,2.57504,1.41022,2.935907262,4.83504,1.41022,5.0365,-2.26,0,2.26
09/09/2019 12:30,6.88792,1.28856,7.007412418,4.41792,1.28856,4.602,2.47,0,2.47,1.95792,1.28856,2.343893684,4.41792,1.28856,4.602,-2.46,0,2.46
09/09/2019 13:00,6.81488,1.31684,6.940940642,4.51488,1.31684,4.703,2.3,0,2.3,2.20488,1.31684,2.568182898,4.51488,1.31684,4.703,-2.31,0,2.31
09/09/2019 13:30,6.7376,1.3643,6.874341296,4.6776,1.3643,4.8725,2.06,0,2.06,2.5976,1.3643,2.934082523,4.6776,1.3643,4.8725,-2.08,0,2.08
09/09/2019 14:00,6.5804,1.2747,6.702725136,4.3704,1.2747,4.5525,2.21,0,2.21,2.1504,1.2747,2.499816043,4.3704,1.2747,4.5525,-2.22,0,2.22
09/09/2019 14:30,6.98272,1.41246,7.124143587,4.84272,1.41246,5.0445,2.14,0,2.14,2.69272,1.41246,3.040688121,4.84272,1.41246,5.0445,-2.15,0,2.15
09/09/2019 15:00,7.43472,1.57346,7.599397203,5.39472,1.57346,5.6195,2.04,0,2.04,3.35472,1.57346,3.705391025,5.39472,1.57346,5.6195,-2.04,0,2.04
09/09/2019 15:30,7.0992,1.4581,7.247392376,4.9992,1.4581,5.2075,2.1,0,2.1,2.8792,1.4581,3.227359331,4.9992,1.4581,5.2075,-2.12,0,2.12
09/09/2019 16:00,6.96488,1.36934,7.098214244,4.69488,1.36934,4.8905,2.27,0,2.27,2.41488,1.36934,2.776101124,4.69488,1.36934,4.8905,-2.28,0,2.28
09/09/2019 16:30,6.74032,1.23676,6.852845321,4.24032,1.23676,4.417,2.5,0,2.5,1.74032,1.23676,2.135014988,4.24032,1.23676,4.417,-2.5,0,2.5
09/09/2019 17:00,6.61912,1.07016,6.70507211,3.66912,1.07016,3.822,2.95,0,2.95,0.71912,1.07016,1.28933161,3.66912,1.07016,3.822,-2.95,0,2.95
09/09/2019 17:30,6.62776,1.02018,6.705816121,3.49776,1.02018,3.6435,3.13,0,3.13,0.43776,1.02018,1.1101356,3.49776,1.02018,3.6435,-3.06,0,3.06
09/09/2019 18:00,6.83656,1.13358,6.929903048,3.88656,1.13358,4.0485,2.95,0,2.95,0.92656,1.13358,1.464075493,3.88656,1.13358,4.0485,-2.96,0,2.96
09/09/2019 18:30,6.80128,1.14954,6.897742518,3.94128,1.14954,4.1055,2.86,0,2.86,1.06128,1.14954,1.564531064,3.94128,1.14954,4.1055,-2.88,0,2.88
09/09/2019 19:00,6.75232,1.13526,6.84708994,3.89232,1.13526,4.0545,2.86,0,2.86,1.01232,1.13526,1.521054585,3.89232,1.13526,4.0545,-2.88,0,2.88
09/09/2019 19:30,6.68656,1.11608,6.779064773,3.82656,1.11608,3.986,2.86,0,2.86,0.94656,1.11608,1.463424204,3.82656,1.11608,3.986,-2.88,0,2.88
09/09/2019 20:00,6.9224,1.2082,7.027045538,4.1424,1.2082,4.315,2.78,0,2.78,1.3424,1.2082,1.806041251,4.1424,1.2082,4.315,-2.8,0,2.8
09/09/2019 20:30,4.85784,-0.36438,4.871486657,1.04784,0.30562,1.0915,3.81,-0.67,3.868462227,-2.76216,-0.36438,2.786090567,1.04784,0.30562,1.0915,-3.81,-0.67,3.868462227
09/09/2019 21:00,4.87792,-0.34644,4.890206969,1.41792,0.41356,1.477,3.46,-0.76,3.542485003,-2.04208,-0.45644,2.092469402,1.41792,0.41356,1.477,-3.46,-0.87,3.567702342
09/09/2019 21:30,5.82376,0.10318,5.824673952,3.23376,0.94318,3.3685,2.59,-0.84,2.722811047,0.66376,-0.03682,0.664780452,3.23376,0.94318,3.3685,-2.57,-0.98,2.750509044
09/09/2019 22:00,5.7628,0.1729,5.765393157,3.4728,1.0129,3.6175,2.29,-0.84,2.439200689,1.1828,0.0329,1.183257474,3.4728,1.0129,3.6175,-2.29,-0.98,2.490883377
09/09/2019 22:30,5.60968,0.25074,5.615280959,3.73968,1.09074,3.8955,1.87,-0.84,2.05,1.87968,0.11074,1.882939258,3.73968,1.09074,3.8955,-1.86,-0.98,2.102379604
09/09/2019 23:00,5.48,0.37,5.492476673,3.84,1.12,4,1.64,-0.75,1.803357979,2.22,0.39,2.253996451,3.84,1.12,4,-1.62,-0.73,1.776879287
09/09/2019 23:30,5.0408,0.2944,5.049389666,3.5808,1.0444,3.73,1.46,-0.75,1.641371378,2.1108,0.3144,2.134086221,3.5808,1.0444,3.73,-1.47,-0.73,1.641279988
10/09/2019 00:00,4.94488,0.20434,4.949100226,3.85488,1.12434,4.0155,1.09,-0.92,1.426359001,2.76488,0.12434,2.767674448,3.85488,1.12434,4.0155,-1.09,-1,1.479222769
10/09/2019 00:30,4.97144,0.31542,4.981436083,3.96144,1.15542,4.1265,1.01,-0.84,1.313659012,2.96144,0.15542,2.965515512,3.96144,1.15542,4.1265,-1,-1,1.414213562
10/09/2019 01:00,5.02232,0.25026,5.028551307,4.01232,1.17026,4.1795,1.01,-0.92,1.366199107,3.01232,0.17026,3.017127815,4.01232,1.17026,4.1795,-1,-1,1.414213562
10/09/2019 01:30,5.01992,0.26706,5.027018784,4.06992,1.18706,4.2395,0.95,-0.92,1.322459829,3.13992,0.18706,3.145487093,4.06992,1.18706,4.2395,-0.93,-1,1.365613415
10/09/2019 02:00,5.01128,0.19454,5.015054641,4.06128,1.18454,4.2305,0.95,-0.99,1.372078715,3.08128,0.18454,3.086801168,4.06128,1.18454,4.2305,-0.98,-1,1.40014285
10/09/2019 02:30,5.17504,0.26272,5.18170443,4.29504,1.25272,4.474,0.88,-0.99,1.324575404,3.42504,0.25272,3.434350943,4.29504,1.25272,4.474,-0.87,-1,1.325481045
10/09/2019 03:00,5.00904,0.19972,5.013020028,4.07904,1.18972,4.249,0.93,-0.99,1.358307771,3.20904,0.18972,3.214643277,4.07904,1.18972,4.249,-0.87,-1,1.325481045
10/09/2019 03:30,4.98456,0.19258,4.988278806,4.05456,1.18258,4.2235,0.93,-0.99,1.358307771,3.18456,0.18258,3.189789625,4.05456,1.18258,4.2235,-0.87,-1,1.325481045
10/09/2019 04:00,5.0768,0.3099,5.086249724,4.2168,1.2299,4.3925,0.86,-0.92,1.259364919,3.3468,0.2299,3.354686908,4.2168,1.2299,4.3925,-0.87,-1,1.325481045
10/09/2019 04:30,5.11712,0.32166,5.127219739,4.25712,1.24166,4.4345,0.86,-0.92,1.259364919,3.38712,0.24166,3.395729885,4.25712,1.24166,4.4345,-0.87,-1,1.325481045
10/09/2019 05:00,4.78896,0.10928,4.790206676,3.76896,1.09928,3.926,1.02,-0.99,1.421442929,2.75896,0.09928,2.760745696,3.76896,1.09928,3.926,-1.01,-1,1.42130222
10/09/2019 05:30,5.46144,0.40542,5.476467132,4.44144,1.29542,4.6265,1.02,-0.89,1.353698637,3.43144,0.29542,3.444133193,4.44144,1.29542,4.6265,-1.01,-1,1.42130222
10/09/2019 06:00,5.41536,0.40698,5.430631331,4.27536,1.24698,4.4535,1.14,-0.84,1.416050847,3.12536,0.24698,3.135103547,4.27536,1.24698,4.4535,-1.15,-1,1.523975065
10/09/2019 06:30,6.024,0.3945,6.036903697,4.404,1.2845,4.5875,1.62,-0.89,1.848377667,2.774,0.3945,2.801911178,4.404,1.2845,4.5875,-1.63,-0.89,1.857148352
10/09/2019 07:00,6.44376,0.65818,6.477286766,4.55376,1.32818,4.7435,1.89,-0.67,2.005243127,2.66376,0.65818,2.743869212,4.55376,1.32818,4.7435,-1.89,-0.67,2.005243127
10/09/2019 07:30,7.03232,0.46026,7.047365738,4.73232,1.38026,4.9295,2.3,-0.92,2.477175811,2.42232,1.00026,2.620716362,4.73232,1.38026,4.9295,-2.31,-0.38,2.341046774
10/09/2019 08:00,7.21648,1.37564,7.346425593,4.71648,1.37564,4.913,2.5,0,2.5,2.21648,1.37564,2.608671884,4.71648,1.37564,4.913,-2.5,0,2.5
10/09/2019 08:30,7.23384,1.34862,7.358479262,4.62384,1.34862,4.8165,2.61,0,2.61,1.99384,1.34862,2.407109023,4.62384,1.34862,4.8165,-2.63,0,2.63
10/09/2019 09:00,6.98376,1.27568,7.099314277,4.37376,1.27568,4.556,2.61,0,2.61,1.74376,1.27568,2.160568999,4.37376,1.27568,4.556,-2.63,0,2.63
10/09/2019 09:30,6.98328,0.49554,7.00083991,4.37328,1.27554,4.5555,2.61,-0.78,2.724059471,1.80328,0.77554,1.962977598,4.37328,1.27554,4.5555,-2.57,-0.5,2.618186395
10/09/2019 10:00,6.95,1.3475,7.079424853,4.62,1.3475,4.8125,2.33,0,2.33,2.3,1.3475,2.665662441,4.62,1.3475,4.8125,-2.32,0,2.32
10/09/2019 10:30,6.84208,2.39894,7.250446321,4.76208,1.38894,4.9605,2.08,1.01,2.312249986,2.67208,-0.20106,2.679633678,4.76208,1.38894,4.9605,-2.09,-1.59,2.62606169
10/09/2019 11:00,7.01088,1.50234,7.17003932,5.15088,1.50234,5.3655,1.86,0,1.86,3.30088,1.50234,3.626683643,5.15088,1.50234,5.3655,-1.85,0,1.85
10/09/2019 11:30,6.80768,1.40224,6.950595946,4.80768,1.40224,5.008,2,0,2,2.79768,1.40224,3.129423333,4.80768,1.40224,5.008,-2.01,0,2.01
10/09/2019 12:00,6.77688,1.32034,6.904303024,4.52688,1.32034,4.7155,2.25,0,2.25,2.26688,1.32034,2.623364757,4.52688,1.32034,4.7155,-2.26,0,2.26
10/09/2019 12:30,6.64656,1.22108,6.757795217,4.18656,1.22108,4.361,2.46,0,2.46,1.75656,1.22108,2.139284787,4.18656,1.22108,4.361,-2.43,0,2.43
10/09/2019 13:00,6.7708,1.2894,6.892480323,4.4208,1.2894,4.605,2.35,0,2.35,2.0708,1.2894,2.439418988,4.4208,1.2894,4.605,-2.35,0,2.35
10/09/2019 13:30,6.79672,1.29696,6.919357485,4.44672,1.29696,4.632,2.35,0,2.35,2.09672,1.29696,2.465428969,4.44672,1.29696,4.632,-2.35,0,2.35
10/09/2019 14:00,6.92944,1.36192,7.062008553,4.66944,1.36192,4.864,2.26,0,2.26,2.39944,1.36192,2.759010402,4.66944,1.36192,4.864,-2.27,0,2.27
10/09/2019 14:30,7.08256,1.42408,7.224310348,4.88256,1.42408,5.086,2.2,0,2.2,2.67256,1.42408,3.028296683,4.88256,1.42408,5.086,-2.21,0,2.21
10/09/2019 15:00,6.94624,1.36682,7.079438329,4.68624,1.36682,4.8815,2.26,0,2.26,2.41624,1.36682,2.776042624,4.68624,1.36682,4.8815,-2.27,0,2.27
10/09/2019 15:30,7.31144,1.57542,7.479244818,5.40144,1.57542,5.6265,1.91,0,1.91,3.47144,1.57542,3.812196722,5.40144,1.57542,5.6265,-1.93,0,1.93
10/09/2019 16:00,6.88568,1.41624,7.02981684,4.85568,1.41624,5.058,2.03,0,2.03,2.81568,1.41624,3.151791491,4.85568,1.41624,5.058,-2.04,0,2.04
10/09/2019 16:30,6.78752,0.63136,6.816820608,4.66752,1.36136,4.862,2.12,-0.73,2.242164133,2.52752,0.77136,2.642603565,4.66752,1.36136,4.862,-2.14,-0.59,2.219842337
10/09/2019 17:00,6.79856,-0.52542,6.818833056,4.43856,1.29458,4.6235,2.36,-1.82,2.980268444,2.08856,2.10458,2.965019368,4.43856,1.29458,4.6235,-2.35,0.81,2.485678982
10/09/2019 17:30,6.87992,0.60456,6.906431206,4.36992,1.27456,4.552,2.51,-0.67,2.597883754,1.87992,0.60456,1.974738464,4.36992,1.27456,4.552,-2.49,-0.67,2.578565493
