Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2019 18:00,7.09304,0.64922,7.122689313,4.52304,1.31922,4.7115,2.57,-0.67,2.655899094,1.95304,0.64922,2.058118522,4.52304,1.31922,4.7115,-2.57,-0.67,2.655899094
10/09/2019 18:30,6.80416,0.49788,6.82235134,4.00416,1.16788,4.171,2.8,-0.67,2.879044981,1.18416,0.49788,1.284569733,4.00416,1.16788,4.171,-2.82,-0.67,2.898499612
10/09/2019 19:00,6.5344,0.3667,6.544681218,3.5544,1.0367,3.7025,2.98,-0.67,3.054390283,0.5644,0.3667,0.673064819,3.5544,1.0367,3.7025,-2.99,-0.67,3.064147516
10/09/2019 19:30,6.72616,0.46638,6.742309593,3.89616,1.13638,4.0585,2.83,-0.67,2.908229702,1.03616,0.46638,1.136282469,3.89616,1.13638,4.0585,-2.86,-0.67,2.93743085
10/09/2019 20:00,7.08832,0.59826,7.113522014,4.34832,1.26826,4.5295,2.74,-0.67,2.820726857,1.57832,0.59826,1.687900782,4.34832,1.26826,4.5295,-2.77,-0.67,2.84987719
10/09/2019 20:30,6.98464,0.56802,7.007698813,4.24464,1.23802,4.4215,2.74,-0.67,2.820726857,1.47464,0.56802,1.580256261,4.24464,1.23802,4.4215,-2.77,-0.67,2.84987719
10/09/2019 21:00,7.15112,0.71866,7.187140561,4.76112,1.38866,4.9595,2.39,-0.67,2.482136177,2.40112,0.71866,2.506361796,4.76112,1.38866,4.9595,-2.36,-0.67,2.453263133
10/09/2019 21:30,7.02152,0.72586,7.05893872,4.99152,1.45586,5.1995,2.03,-0.73,2.157266789,2.94152,0.71586,3.027374349,4.99152,1.45586,5.1995,-2.05,-0.74,2.179472413
10/09/2019 22:00,6.92616,0.83388,6.976177191,5.15616,1.50388,5.371,1.77,-0.67,1.892564398,3.43616,0.83388,3.53589471,5.15616,1.50388,5.371,-1.72,-0.67,1.845887321
10/09/2019 22:30,6.46376,0.72818,6.504647527,4.79376,1.39818,4.9935,1.67,-0.67,1.799388785,3.07376,0.72818,3.158836281,4.79376,1.39818,4.9935,-1.72,-0.67,1.845887321
10/09/2019 23:00,6.04992,0.53206,6.073270935,4.66992,1.36206,4.8645,1.38,-0.83,1.610372628,3.27992,0.43206,3.308254986,4.66992,1.36206,4.8645,-1.39,-0.93,1.672423391
10/09/2019 23:30,5.63776,0.42768,5.653958613,4.51776,1.31768,4.706,1.12,-0.89,1.430559331,3.38776,0.38768,3.409870027,4.51776,1.31768,4.706,-1.13,-0.93,1.463488982
11/09/2019 00:00,5.88248,0.58364,5.911362499,5.05248,1.47364,5.263,0.83,-0.89,1.216963434,4.23248,0.47364,4.25889913,5.05248,1.47364,5.263,-0.82,-1,1.293213053
11/09/2019 00:30,5.82944,0.61192,5.861468826,5.14944,1.50192,5.364,0.68,-0.89,1.120044642,4.45944,0.64192,4.505404133,5.14944,1.50192,5.364,-0.69,-0.86,1.102587865
11/09/2019 01:00,6.57536,0.90948,6.637960003,5.89536,1.71948,6.141,0.68,-0.81,1.057591604,5.20536,0.99948,5.300446491,5.89536,1.71948,6.141,-0.69,-0.72,0.997246208
11/09/2019 01:30,6.50736,1.08798,6.597684037,6.50736,1.89798,6.7785,0,-0.81,0.81,6.50736,1.02798,6.588055635,6.50736,1.89798,6.7785,0,-0.87,0.87
11/09/2019 02:00,7.4376,1.4493,7.57749063,7.4376,2.1693,7.7475,0,-0.72,0.72,7.4376,1.4493,7.57749063,7.4376,2.1693,7.7475,0,-0.72,0.72
11/09/2019 02:30,7.24368,1.29274,7.35812997,7.24368,2.11274,7.5455,0,-0.82,0.82,7.24368,1.28274,7.35637967,7.24368,2.11274,7.5455,0,-0.83,0.83
11/09/2019 03:00,7.32624,1.36682,7.452649827,7.32624,2.13682,7.6315,0,-0.77,0.77,7.32624,1.30682,7.441879537,7.32624,2.13682,7.6315,0,-0.83,0.83
11/09/2019 03:30,7.7016,1.5463,7.8552967,7.7016,2.2463,8.0225,0,-0.7,0.7,7.7016,1.5363,7.85333434,7.7016,2.2463,8.0225,0,-0.71,0.71
11/09/2019 04:00,7.38816,1.45488,7.530045418,7.38816,2.15488,7.696,0,-0.7,0.7,7.38816,1.39488,7.518683289,7.38816,2.15488,7.696,0,-0.76,0.76
11/09/2019 04:30,6.83856,1.16458,6.937013006,6.83856,1.99458,7.1235,0,-0.83,0.83,6.83856,1.12458,6.93041002,6.83856,1.99458,7.1235,0,-0.87,0.87
11/09/2019 05:00,7.7876,1.7568,7.983298817,8.4576,2.4668,8.81,-0.67,-0.71,0.976217189,9.1276,1.7568,9.295129262,8.4576,2.4668,8.81,0.67,-0.71,0.976217189
11/09/2019 05:30,6.68784,1.24062,6.801936625,6.68784,1.95062,6.9665,0,-0.71,0.71,6.68784,1.24062,6.801936625,6.68784,1.95062,6.9665,0,-0.71,0.71
11/09/2019 06:00,7.21824,1.29532,7.333542296,7.21824,2.10532,7.519,0,-0.81,0.81,7.21824,1.29532,7.333542296,7.21824,2.10532,7.519,0,-0.81,0.81
11/09/2019 06:30,8.7888,2.5634,9.155,8.7888,2.5634,9.155,0,0,0,8.7888,2.5634,9.155,8.7888,2.5634,9.155,0,0,0
11/09/2019 07:00,9.38272,1.08246,9.444953904,8.68272,2.53246,9.0445,0.7,-1.45,1.610124219,7.97272,3.49246,8.704110584,8.68272,2.53246,9.0445,-0.71,0.96,1.1940268
11/09/2019 07:30,9.94848,1.45914,10.0549164,9.04848,2.63914,9.4255,0.9,-1.18,1.484048517,8.15848,3.97914,9.077133416,9.04848,2.63914,9.4255,-0.89,1.34,1.60863296
11/09/2019 08:00,9.40288,2.34584,9.691084439,8.04288,2.34584,8.378,1.36,0,1.36,6.68288,2.34584,7.082644308,8.04288,2.34584,8.378,-1.36,0,1.36
11/09/2019 08:30,7.74016,1.59838,7.903473632,5.48016,1.59838,5.7085,2.26,0,2.26,3.22016,1.59838,3.595031161,5.48016,1.59838,5.7085,-2.26,0,2.26
11/09/2019 09:00,8.0984,1.7962,8.295204458,6.1584,1.7962,6.415,1.94,0,1.94,4.2184,1.7962,4.58489182,6.1584,1.7962,6.415,-1.94,0,1.94
11/09/2019 09:30,8.34264,1.91702,8.56005887,6.57264,1.91702,6.8465,1.77,0,1.77,4.80264,1.91702,5.171104007,6.57264,1.91702,6.8465,-1.77,0,1.77
11/09/2019 10:00,8.69696,2.05828,8.937204809,7.05696,2.05828,7.351,1.64,0,1.64,5.41696,2.05828,5.794822879,7.05696,2.05828,7.351,-1.64,0,1.64
11/09/2019 10:30,9.9184,2.6187,10.25827706,8.9784,2.6187,9.3525,0.94,0,0.94,8.0484,2.6187,8.463706768,8.9784,2.6187,9.3525,-0.93,0,0.93
11/09/2019 11:00,9.49392,1.15656,9.564107277,8.35392,2.43656,8.702,1.14,-1.28,1.714059509,7.21392,3.68656,8.101318806,8.35392,2.43656,8.702,-1.14,1.25,1.691774217
11/09/2019 11:30,8.362,1.9985,8.597502326,6.852,1.9985,7.1375,1.51,0,1.51,5.352,1.9985,5.7129595,6.852,1.9985,7.1375,-1.5,0,1.5
11/09/2019 12:00,8.84576,2.22418,9.121098983,7.62576,2.22418,7.9435,1.22,0,1.22,6.41576,2.22418,6.790357358,7.62576,2.22418,7.9435,-1.21,0,1.21
11/09/2019 12:30,9.10904,2.27472,9.3887678,7.79904,2.27472,8.124,1.31,0,1.31,6.48904,2.27472,6.876190166,7.79904,2.27472,8.124,-1.31,0,1.31
11/09/2019 13:00,9.80096,2.55528,10.12858691,8.76096,2.55528,9.126,1.04,0,1.04,7.73096,2.55528,8.142309156,8.76096,2.55528,9.126,-1.03,0,1.03
11/09/2019 13:30,10.11048,2.71264,10.4680572,9.30048,2.71264,9.688,0.81,0,0.81,8.49048,2.71264,8.913285949,9.30048,2.71264,9.688,-0.81,0,0.81
11/09/2019 14:00,9.8652,2.6411,10.21261868,9.0552,2.6411,9.4325,0.81,0,0.81,8.2452,2.6411,8.657871115,9.0552,2.6411,9.4325,-0.81,0,0.81
11/09/2019 14:30,9.38568,1.41124,9.491184721,8.57568,2.50124,8.933,0.81,-1.09,1.358013255,7.76568,4.05124,8.758900125,8.57568,2.50124,8.933,-0.81,1.55,1.748885359
11/09/2019 15:00,7.8904,2.0097,8.142315779,6.8904,2.0097,7.1775,1,0,1,5.9004,2.0097,6.23326674,6.8904,2.0097,7.1775,-0.99,0,0.99
11/09/2019 15:30,8.71976,2.28368,9.013845395,7.82976,2.28368,8.156,0.89,0,0.89,6.95976,2.28368,7.32485178,7.82976,2.28368,8.156,-0.87,0,0.87
11/09/2019 16:00,10.04168,2.66924,10.3903888,9.15168,2.66924,9.533,0.89,0,0.89,8.28168,2.66924,8.701210594,9.15168,2.66924,9.533,-0.87,0,0.87
11/09/2019 16:30,9.94328,2.65804,10.2924241,9.11328,2.65804,9.493,0.83,0,0.83,8.30328,2.65804,8.718350498,9.11328,2.65804,9.493,-0.81,0,0.81
11/09/2019 17:00,9.11072,2.30146,9.396911038,7.89072,2.30146,8.2195,1.22,0,1.22,6.68072,2.30146,7.06602702,7.89072,2.30146,8.2195,-1.21,0,1.21
11/09/2019 17:30,9.49904,2.44972,9.809836339,8.39904,2.44972,8.749,1.1,0,1.1,7.30904,2.44972,7.708644096,8.39904,2.44972,8.749,-1.09,0,1.09
11/09/2019 18:00,8.624,2.037,8.861306055,6.984,2.037,7.275,1.64,0,1.64,5.354,2.037,5.728410338,6.984,2.037,7.275,-1.63,0,1.63
11/09/2019 18:30,7.52912,1.54266,7.685534975,5.28912,1.54266,5.5095,2.24,0,2.24,3.02912,1.54266,3.399318733,5.28912,1.54266,5.5095,-2.26,0,2.26
11/09/2019 19:00,5.31336,-0.12652,5.314866113,1.86336,0.54348,1.941,3.45,-0.67,3.514455861,-1.58664,-0.12652,1.591676412,1.86336,0.54348,1.941,-3.45,-0.67,3.514455861
11/09/2019 19:30,4.94896,-0.30572,4.958393873,1.24896,0.36428,1.301,3.7,-0.67,3.760172868,-2.44104,-0.30572,2.460109957,1.24896,0.36428,1.301,-3.69,-0.67,3.750333319
11/09/2019 20:00,4.98672,-0.31804,4.996851589,1.20672,0.35196,1.257,3.78,-0.67,3.838919119,-2.48328,-0.31804,2.503563261,1.20672,0.35196,1.257,-3.69,-0.67,3.750333319
11/09/2019 20:30,5.05728,-0.38746,5.072100773,1.27728,0.37254,1.3305,3.78,-0.76,3.855645212,-2.41272,-0.19746,2.420786701,1.27728,0.37254,1.3305,-3.69,-0.57,3.733764856
11/09/2019 21:00,5.3648,-0.9986,5.456947957,2.1648,0.6314,2.255,3.2,-1.63,3.591225418,-1.0052,1.4814,1.790243838,2.1648,0.6314,2.255,-3.17,0.85,3.281981109
11/09/2019 21:30,5.26664,-0.12848,5.268206906,2.33664,0.68152,2.434,2.93,-0.81,3.039901314,-0.61336,0.18152,0.639656158,2.33664,0.68152,2.434,-2.95,-0.5,2.99207286
11/09/2019 22:00,4.47504,-0.23978,4.481459299,1.47504,0.43022,1.5365,3,-0.67,3.07390631,-1.47496,-0.23978,1.494323074,1.47504,0.43022,1.5365,-2.95,-0.67,3.025128096
11/09/2019 22:30,3.84768,-0.52276,3.883029668,0.84768,0.24724,0.883,3,-0.77,3.097240707,-2.10232,-0.52276,2.166339632,0.84768,0.24724,0.883,-2.95,-0.77,3.048835843
11/09/2019 23:00,4.1748,-0.2611,4.182956879,1.7448,0.5089,1.8175,2.43,-0.77,2.549078265,-0.6952,-0.2611,0.742614469,1.7448,0.5089,1.8175,-2.44,-0.77,2.558612905
11/09/2019 23:30,5.1676,0.4493,5.18709555,3.8376,1.1193,3.9975,1.33,-0.67,1.489227988,2.5076,0.4493,2.547533758,3.8376,1.1193,3.9975,-1.33,-0.67,1.489227988
12/09/2019 00:00,5.52648,0.65314,5.564941424,4.53648,1.32314,4.7255,0.99,-0.67,1.19540788,3.55648,0.65314,3.615956561,4.53648,1.32314,4.7255,-0.98,-0.67,1.187139419
12/09/2019 00:30,5.50792,1.39356,5.681477994,4.77792,1.39356,4.977,0.73,0,0.73,4.03792,1.39356,4.271628191,4.77792,1.39356,4.977,-0.74,0,0.74
12/09/2019 01:00,5.56976,0.75618,5.62085711,4.88976,1.42618,5.0935,0.68,-0.67,0.954620343,4.20976,0.75618,4.277135426,4.88976,1.42618,5.0935,-0.68,-0.67,0.954620343
12/09/2019 01:30,5.53664,0.65652,5.575428324,4.85664,1.41652,5.059,0.68,-0.76,1.019803903,4.17664,0.86652,4.265580687,4.85664,1.41652,5.059,-0.68,-0.55,0.874585616
12/09/2019 02:00,5.4304,1.3622,5.59864564,4.6704,1.3622,4.865,0.76,0,0.76,3.9004,1.3622,4.131429414,4.6704,1.3622,4.865,-0.77,0,0.77
12/09/2019 02:30,5.63888,1.44634,5.821414523,4.95888,1.44634,5.1655,0.68,0,0.68,4.27888,1.44634,4.516714896,4.95888,1.44634,5.1655,-0.68,0,0.68
12/09/2019 03:00,5.72336,1.47098,5.909368143,5.04336,1.47098,5.2535,0.68,0,0.68,4.36336,1.47098,4.604638167,5.04336,1.47098,5.2535,-0.68,0,0.68
12/09/2019 03:30,5.70896,0.64678,5.745480715,5.02896,1.46678,5.2385,0.68,-0.82,1.065269919,4.20896,0.99678,4.32538029,5.02896,1.46678,5.2385,-0.82,-0.47,0.945145491
12/09/2019 04:00,5.80352,0.82436,5.861775652,5.12352,1.49436,5.337,0.68,-0.67,0.954620343,4.44352,0.82436,4.519340593,5.12352,1.49436,5.337,-0.68,-0.67,0.954620343
12/09/2019 04:30,5.7512,0.8091,5.80783473,5.0712,1.4791,5.2825,0.68,-0.67,0.954620343,4.3912,0.8091,4.465118168,5.0712,1.4791,5.2825,-0.68,-0.67,0.954620343
12/09/2019 05:00,5.9816,0.8763,6.045447895,5.3016,1.5463,5.5225,0.68,-0.67,0.954620343,4.6216,0.8763,4.703943904,5.3016,1.5463,5.5225,-0.68,-0.67,0.954620343
12/09/2019 05:30,6.3432,1.0801,6.434500932,6.3432,1.8501,6.6075,0,-0.77,0.77,6.3432,1.3301,6.48115362,6.3432,1.8501,6.6075,0,-0.52,0.52
12/09/2019 06:00,7.03376,1.85318,7.273792398,6.35376,1.85318,6.6185,0.68,0,0.68,5.67376,1.85318,5.968737609,6.35376,1.85318,6.6185,-0.68,0,0.68
12/09/2019 06:30,7.34672,1.87446,7.582077225,6.42672,1.87446,6.6945,0.92,0,0.92,5.54672,1.87446,5.854887108,6.42672,1.87446,6.6945,-0.88,0,0.88
12/09/2019 07:00,7.84872,0.65296,7.875834076,6.79872,1.98296,7.082,1.05,-1.33,1.694520581,5.73872,3.29296,6.616380642,6.79872,1.98296,7.082,-1.06,1.31,1.685140944
12/09/2019 07:30,8.1536,1.9173,8.375991419,6.5736,1.9173,6.8475,1.58,0,1.58,5.0136,1.9173,5.367701952,6.5736,1.9173,6.8475,-1.56,0,1.56
12/09/2019 08:00,8.028,1.799,8.227100644,6.168,1.799,6.425,1.86,0,1.86,4.328,1.799,4.687001707,6.168,1.799,6.425,-1.84,0,1.84
12/09/2019 08:30,7.87496,1.73978,8.064851483,5.96496,1.73978,6.2135,1.91,0,1.91,4.06496,1.73978,4.421621224,5.96496,1.73978,6.2135,-1.9,0,1.9
12/09/2019 09:00,7.59608,1.65844,7.775014765,5.68608,1.65844,5.923,1.91,0,1.91,3.78608,1.65844,4.133379368,5.68608,1.65844,5.923,-1.9,0,1.9
12/09/2019 09:30,8.26792,1.97106,8.499622265,6.75792,1.97106,7.0395,1.51,0,1.51,5.24792,1.97106,5.605866735,6.75792,1.97106,7.0395,-1.51,0,1.51
12/09/2019 10:00,8.77048,2.20514,9.04344856,7.56048,2.20514,7.8755,1.21,0,1.21,6.35048,2.20514,6.722442908,7.56048,2.20514,7.8755,-1.21,0,1.21
12/09/2019 10:30,8.3676,1.0643,8.435014182,7.0776,2.0643,7.3725,1.29,-1,1.632207095,5.7876,3.6943,6.866160954,7.0776,2.0643,7.3725,-1.29,1.63,2.078701518
12/09/2019 11:00,8.19016,2.73338,8.634239228,7.04016,2.05338,7.3335,1.15,0.68,1.336001497,5.90016,2.05338,6.247259995,7.04016,2.05338,7.3335,-1.14,0,1.14
12/09/2019 11:30,8.29576,2.08418,8.553563015,7.14576,2.08418,7.4435,1.15,0,1.15,6.00576,2.08418,6.357118801,7.14576,2.08418,7.4435,-1.14,0,1.14
12/09/2019 12:00,9.68608,2.58594,10.02532949,8.86608,2.58594,9.2355,0.82,0,0.82,8.06608,2.58594,8.47046234,8.86608,2.58594,9.2355,-0.8,0,0.8
12/09/2019 12:30,9.68416,3.26538,10.21986602,8.86416,2.58538,9.2335,0.82,0.68,1.065269919,8.01416,3.26538,8.653870062,8.86416,2.58538,9.2335,-0.85,0.68,1.08853112
12/09/2019 13:00,10.16272,3.42246,10.72353068,9.40272,2.74246,9.7945,0.76,0.68,1.019803903,8.65272,3.42246,9.304987687,9.40272,2.74246,9.7945,-0.75,0.68,1.012373449
12/09/2019 13:30,9.88912,3.34266,10.43877724,9.12912,2.66266,9.5095,0.76,0.68,1.019803903,8.37912,3.34266,9.021254228,9.12912,2.66266,9.5095,-0.75,0.68,1.012373449
12/09/2019 14:00,9.55256,3.20658,10.07638615,8.66256,2.52658,9.0235,0.89,0.68,1.120044642,7.79256,2.52658,8.19192272,8.66256,2.52658,9.0235,-0.87,0,0.87
12/09/2019 14:30,9.00008,1.33044,9.097884952,7.99008,2.33044,8.323,1.01,-1,1.42130222,6.99008,3.84044,7.975600153,7.99008,2.33044,8.323,-1,1.51,1.811104635
12/09/2019 15:00,9.42512,2.48066,9.746104917,8.50512,2.48066,8.8595,0.92,0,0.92,7.60512,2.48066,7.999470248,8.50512,2.48066,8.8595,-0.9,0,0.9
12/09/2019 15:30,9.29792,2.44356,9.613651845,8.37792,2.44356,8.727,0.92,0,0.92,7.47792,2.44356,7.867037117,8.37792,2.44356,8.727,-0.9,0,0.9
12/09/2019 16:00,9.3772,1.5946,9.511815232,8.3472,2.4346,8.695,1.03,-0.84,1.329097438,7.3072,4.1446,8.400766691,8.3472,2.4346,8.695,-1.04,1.71,2.001424493
12/09/2019 16:30,9.51856,2.50208,9.841919975,8.57856,2.50208,8.936,0.94,0,0.94,7.64856,2.50208,8.047414144,8.57856,2.50208,8.936,-0.93,0,0.93
12/09/2019 17:00,9.82432,2.55626,10.15143973,8.76432,2.55626,9.1295,1.06,0,1.06,7.71432,2.55626,8.126819689,8.76432,2.55626,9.1295,-1.05,0,1.05
12/09/2019 17:30,10.73888,2.89884,11.12325568,9.93888,2.89884,10.353,0.8,0,0.8,9.15888,2.89884,9.606682893,9.93888,2.89884,10.353,-0.78,0,0.78
12/09/2019 18:00,10.53176,2.79468,10.89624729,9.58176,2.79468,9.981,0.95,0,0.95,8.65176,2.79468,9.091929795,9.58176,2.79468,9.981,-0.93,0,0.93
12/09/2019 18:30,9.79632,2.47226,10.10346253,8.47632,2.47226,8.8295,1.32,0,1.32,7.15632,2.47226,7.571326532,8.47632,2.47226,8.8295,-1.32,0,1.32
12/09/2019 19:00,9.67104,2.40072,9.964560763,8.23104,2.40072,8.574,1.44,0,1.44,6.79104,2.40072,7.202893918,8.23104,2.40072,8.574,-1.44,0,1.44
12/09/2019 19:30,9.05648,2.11064,9.299173684,7.23648,2.11064,7.538,1.82,0,1.82,5.44648,2.11064,5.841142491,7.23648,2.11064,7.538,-1.79,0,1.79
12/09/2019 20:00,9.13376,2.13318,9.379553755,7.31376,2.13318,7.6185,1.82,0,1.82,5.52376,2.13318,5.921349631,7.31376,2.13318,7.6185,-1.79,0,1.79
12/09/2019 20:30,8.90016,2.08838,9.141891437,7.16016,2.08838,7.4585,1.74,0,1.74,5.44016,2.08838,5.827235352,7.16016,2.08838,7.4585,-1.72,0,1.72
12/09/2019 21:00,8.32896,0.58178,8.349254018,6.58896,1.92178,6.8635,1.74,-1.34,2.196178499,4.86896,3.25178,5.854984599,6.58896,1.92178,6.8635,-1.72,1.33,2.174235498
12/09/2019 21:30,8.02808,0.37944,8.037041943,6.47808,1.88944,6.748,1.55,-1.51,2.163931607,4.89808,2.89944,5.691918833,6.47808,1.88944,6.748,-1.58,1.01,1.875233319
12/09/2019 22:00,7.96168,0.44174,7.973925172,6.69168,1.95174,6.9705,1.27,-1.51,1.973068676,5.42168,3.13174,6.261182752,6.69168,1.95174,6.9705,-1.27,1.18,1.733580111
12/09/2019 22:30,7.322,0.296,7.327980622,6.192,1.806,6.45,1.13,-1.51,1.88600106,5.062,2.816,5.792555567,6.192,1.806,6.45,-1.13,1.01,1.515585695
12/09/2019 23:00,6.92616,1.73138,7.139283511,5.93616,1.73138,6.1835,0.99,0,0.99,4.95616,1.73138,5.24987606,5.93616,1.73138,6.1835,-0.98,0,0.98
12/09/2019 23:30,6.4552,2.6761,6.987926606,5.5752,1.6261,5.8075,0.88,1.05,1.37,4.7152,-0.0439,4.715404357,5.5752,1.6261,5.8075,-0.86,-1.67,1.878430196
13/09/2019 00:00,6.49232,1.02526,6.572775445,5.81232,1.69526,6.0545,0.68,-0.67,0.954620343,5.13232,1.02526,5.233723975,5.81232,1.69526,6.0545,-0.68,-0.67,0.954620343
13/09/2019 00:30,5.86112,0.57116,5.888883714,5.18112,1.51116,5.397,0.68,-0.94,1.160172401,4.50112,1.19116,4.656065227,5.18112,1.51116,5.397,-0.68,-0.32,0.751531769
13/09/2019 01:00,6.13232,1.59026,6.335161833,5.45232,1.59026,5.6795,0.68,0,0.68,4.77232,1.59026,5.030304668,5.45232,1.59026,5.6795,-0.68,0,0.68
13/09/2019 01:30,5.63424,0.00332,5.634240978,5.63424,1.64332,5.869,0,-1.64,1.64,4.95424,2.44332,5.523975615,5.63424,1.64332,5.869,-0.68,0.8,1.04995238
13/09/2019 02:00,6.11696,0.91578,6.185131579,5.43696,1.58578,5.6635,0.68,-0.67,0.954620343,4.75696,0.91578,4.84430815,5.43696,1.58578,5.6635,-0.68,-0.67,0.954620343
13/09/2019 02:30,5.68848,1.65914,5.9255,5.68848,1.65914,5.9255,0,0,0,5.68848,1.65914,5.9255,5.68848,1.65914,5.9255,0,0,0
13/09/2019 03:00,6.20352,1.80936,6.462,6.20352,1.80936,6.462,0,0,0,6.20352,1.80936,6.462,6.20352,1.80936,6.462,0,0,0
13/09/2019 03:30,5.88288,1.71584,6.128,5.88288,1.71584,6.128,0,0,0,5.88288,1.71584,6.128,5.88288,1.71584,6.128,0,0,0
13/09/2019 04:00,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0,0,0,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0,0,0
13/09/2019 04:30,6.02288,1.55834,6.221214275,5.34288,1.55834,5.5655,0.68,0,0.68,4.66288,1.55834,4.916388253,5.34288,1.55834,5.5655,-0.68,0,0.68
13/09/2019 05:00,5.3016,1.5463,5.5225,5.3016,1.5463,5.5225,0,0,0,4.6216,1.5463,4.873420795,5.3016,1.5463,5.5225,-0.68,0,0.68
13/09/2019 05:30,5.94384,1.73362,6.1915,5.94384,1.73362,6.1915,0,0,0,5.94384,1.73362,6.1915,5.94384,1.73362,6.1915,0,0,0
13/09/2019 06:00,6.32952,0.95736,6.401512446,5.57952,1.62736,5.812,0.75,-0.67,1.005683847,4.81952,0.95736,4.913686111,5.57952,1.62736,5.812,-0.76,-0.67,1.013163363
13/09/2019 06:30,6.42168,1.01424,6.501281166,5.19168,1.51424,5.408,1.23,-0.5,1.327742445,3.97168,0.73424,4.038978881,5.19168,1.51424,5.408,-1.22,-0.78,1.448033149
13/09/2019 07:00,6.79488,1.52684,6.964311495,5.23488,1.52684,5.453,1.56,0,1.56,3.66488,1.52684,3.970212312,5.23488,1.52684,5.453,-1.57,0,1.57
13/09/2019 07:30,7.07024,0.00382,7.070241032,5.19024,1.51382,5.4065,1.88,-1.51,2.411327435,3.30024,2.52382,4.154666226,5.19024,1.51382,5.4065,-1.89,1.01,2.142941903
13/09/2019 08:00,7.25008,1.50794,7.405237542,5.17008,1.50794,5.3855,2.08,0,2.08,3.08008,1.50794,3.429398759,5.17008,1.50794,5.3855,-2.09,0,2.09
13/09/2019 08:30,6.94584,1.36962,7.079587011,4.69584,1.36962,4.8915,2.25,0,2.25,2.42584,1.36962,2.785777925,4.69584,1.36962,4.8915,-2.27,0,2.27
13/09/2019 09:00,6.85512,1.36066,6.988852971,4.66512,1.36066,4.8595,2.19,0,2.19,2.46512,1.36066,2.815708126,4.66512,1.36066,4.8595,-2.2,0,2.2
13/09/2019 09:30,6.95784,1.39062,7.095446529,4.76784,1.39062,4.9665,2.19,0,2.19,2.56784,1.39062,2.920209967,4.76784,1.39062,4.9665,-2.2,0,2.2
13/09/2019 10:00,6.77856,1.38208,6.918021451,4.73856,1.38208,4.936,2.04,0,2.04,2.68856,1.38208,3.022995203,4.73856,1.38208,4.936,-2.05,0,2.05
13/09/2019 10:30,6.74144,1.43542,6.892564389,4.92144,1.43542,5.1265,1.82,0,1.82,3.13144,1.43542,3.444756457,4.92144,1.43542,5.1265,-1.79,0,1.79
13/09/2019 11:00,6.73248,1.47364,6.891872155,5.05248,1.47364,5.263,1.68,0,1.68,3.37248,1.47364,3.680385333,5.05248,1.47364,5.263,-1.68,0,1.68
13/09/2019 11:30,6.59088,1.43234,6.744723645,4.91088,1.43234,5.1155,1.68,0,1.68,3.23088,1.43234,3.534145363,4.91088,1.43234,5.1155,-1.68,0,1.68
13/09/2019 12:00,6.71376,1.46818,6.872417759,5.03376,1.46818,5.2435,1.68,0,1.68,3.35376,1.46818,3.661046114,5.03376,1.46818,5.2435,-1.68,0,1.68
13/09/2019 12:30,6.21616,1.25888,6.342351614,4.31616,1.25888,4.496,1.9,0,1.9,2.42616,1.25888,2.733318715,4.31616,1.25888,4.496,-1.89,0,1.89
13/09/2019 13:00,6.56488,1.42184,6.717088536,4.87488,1.42184,5.078,1.69,0,1.69,3.20488,1.42184,3.506121048,4.87488,1.42184,5.078,-1.67,0,1.67
13/09/2019 13:30,6.3152,1.3811,6.464455758,4.7352,1.3811,4.9325,1.58,0,1.58,3.1452,1.3811,3.435072088,4.7352,1.3811,4.9325,-1.59,0,1.59
13/09/2019 14:00,6.38912,1.40266,6.541277356,4.80912,1.40266,5.0095,1.58,0,1.58,3.21912,1.40266,3.511436836,4.80912,1.40266,5.0095,-1.59,0,1.59
13/09/2019 14:30,6.39072,1.42646,6.547983678,4.89072,1.42646,5.0945,1.5,0,1.5,3.39072,1.42646,3.678555457,4.89072,1.42646,5.0945,-1.5,0,1.5
13/09/2019 15:00,6.2544,2.5667,6.760581946,4.7544,1.3867,4.9525,1.5,1.18,1.90850727,3.2544,-0.1233,3.256734906,4.7544,1.3867,4.9525,-1.5,-1.51,2.128403157
13/09/2019 15:30,6.14112,1.37116,6.292331412,4.70112,1.37116,4.897,1.44,0,1.44,3.20112,1.37116,3.482419992,4.70112,1.37116,4.897,-1.5,0,1.5
13/09/2019 16:00,6.31976,1.39118,6.471070101,4.76976,1.39118,4.9685,1.55,0,1.55,3.20976,1.39118,3.498276869,4.76976,1.39118,4.9685,-1.56,0,1.56
13/09/2019 16:30,6.10096,1.26028,6.229768744,4.32096,1.26028,4.501,1.78,0,1.78,2.56096,1.26028,2.854263793,4.32096,1.26028,4.501,-1.76,0,1.76
13/09/2019 17:00,6.0368,1.1424,6.143942708,3.9168,1.1424,4.08,2.12,0,2.12,1.7968,1.1424,2.129217697,3.9168,1.1424,4.08,-2.12,0,2.12
13/09/2019 17:30,6.36712,1.18916,6.477215343,4.07712,1.18916,4.247,2.29,0,2.29,1.76712,1.18916,2.129979953,4.07712,1.18916,4.247,-2.31,0,2.31
13/09/2019 18:00,6.48528,1.20904,6.597017084,4.14528,1.20904,4.318,2.34,0,2.34,1.83528,1.20904,2.197733014,4.14528,1.20904,4.318,-2.31,0,2.31
13/09/2019 18:30,6.49536,1.21198,6.607465252,4.15536,1.21198,4.3285,2.34,0,2.34,1.84536,1.21198,2.207770153,4.15536,1.21198,4.3285,-2.31,0,2.31
13/09/2019 19:00,6.6476,1.2068,6.756252808,4.1376,1.2068,4.31,2.51,0,2.51,1.8276,1.2068,2.190088583,4.1376,1.2068,4.31,-2.31,0,2.31
13/09/2019 19:30,6.3932,1.1326,6.492748956,3.8832,1.1326,4.045,2.51,0,2.51,1.3732,1.1326,1.780017135,3.8832,1.1326,4.045,-2.51,0,2.51
13/09/2019 20:00,6.61064,1.19602,6.717962865,4.10064,1.19602,4.2715,2.51,0,2.51,1.59064,1.19602,1.990125486,4.10064,1.19602,4.2715,-2.51,0,2.51
13/09/2019 20:30,6.60488,0.10434,6.605704099,4.09488,1.19434,4.2655,2.51,-1.09,2.736457564,1.58488,1.25434,2.021191097,4.09488,1.19434,4.2655,-2.51,0.06,2.510717029
13/09/2019 21:00,6.38768,0.48224,6.405857569,4.08768,1.19224,4.258,2.3,-0.71,2.407093683,1.77768,0.59224,1.873738082,4.08768,1.19224,4.258,-2.31,-0.6,2.386650372
13/09/2019 21:30,6.42536,0.12198,6.426517739,4.39536,1.28198,4.5785,2.03,-1.16,2.338054747,2.33536,1.34198,2.693476685,4.39536,1.28198,4.5785,-2.06,0.06,2.060873601
13/09/2019 22:00,6.28344,0.64642,6.316603284,4.51344,1.31642,4.7015,1.77,-0.67,1.892564398,2.79344,0.64642,2.867257549,4.51344,1.31642,4.7015,-1.72,-0.67,1.845887321
13/09/2019 22:30,6.10152,1.29836,6.238131531,4.45152,1.29836,4.637,1.65,0,1.65,2.80152,1.29836,3.087758572,4.45152,1.29836,4.637,-1.65,0,1.65
13/09/2019 23:00,5.59544,0.56492,5.623885081,4.16544,1.21492,4.339,1.43,-0.65,1.570795977,2.72544,0.53492,2.777438136,4.16544,1.21492,4.339,-1.44,-0.68,1.592482339
13/09/2019 23:30,5.43408,0.60244,5.467372257,4.29408,1.25244,4.473,1.14,-0.65,1.312288078,3.15408,0.57244,3.205605746,4.29408,1.25244,4.473,-1.14,-0.68,1.32740348
14/09/2019 00:00,5.29592,0.53006,5.322380318,4.28592,1.25006,4.4645,1.01,-0.72,1.24036285,3.28592,0.57006,3.335002046,4.28592,1.25006,4.4645,-1,-0.68,1.209297317
14/09/2019 00:30,5.0808,0.3719,5.094392824,4.1208,1.2019,4.2925,0.96,-0.83,1.269054766,3.1908,0.3619,3.211257736,4.1208,1.2019,4.2925,-0.93,-0.84,1.253195914
14/09/2019 01:00,4.95592,0.52756,4.983920405,4.10592,1.19756,4.277,0.85,-0.67,1.082312339,3.25592,0.51756,3.296798963,4.10592,1.19756,4.277,-0.85,-0.68,1.08853112
14/09/2019 01:30,5.12536,0.57698,5.1577341,4.27536,1.24698,4.4535,0.85,-0.67,1.082312339,3.42536,0.56698,3.471967375,4.27536,1.24698,4.4535,-0.85,-0.68,1.08853112
14/09/2019 02:00,5.14312,0.58216,5.17596306,4.29312,1.25216,4.472,0.85,-0.67,1.082312339,3.44312,0.57216,3.490335571,4.29312,1.25216,4.472,-0.85,-0.68,1.08853112
14/09/2019 02:30,5.25536,0.66448,5.297201374,4.57536,1.33448,4.766,0.68,-0.67,0.954620343,3.89536,0.65448,3.949958683,4.57536,1.33448,4.766,-0.68,-0.68,0.961665222
14/09/2019 03:00,5.28272,0.67246,5.325348162,4.60272,1.34246,4.7945,0.68,-0.67,0.954620343,3.92272,0.66246,3.978264125,4.60272,1.34246,4.7945,-0.68,-0.68,0.961665222
14/09/2019 03:30,4.858,0.5165,4.885379847,4.068,1.1865,4.2375,0.79,-0.67,1.035857133,3.278,0.5065,3.316900096,4.068,1.1865,4.2375,-0.79,-0.68,1.042353107
14/09/2019 04:00,4.54744,0.37342,4.562746218,3.57744,1.04342,3.7265,0.97,-0.67,1.17889779,2.61744,0.36342,2.642549195,3.57744,1.04342,3.7265,-0.96,-0.68,1.176435294
14/09/2019 04:30,4.81568,0.50124,4.841695509,4.01568,1.17124,4.183,0.8,-0.67,1.043503713,3.21568,0.49124,3.25298549,4.01568,1.17124,4.183,-0.8,-0.68,1.04995238
14/09/2019 05:00,4.82432,0.50376,4.850550237,4.02432,1.17376,4.192,0.8,-0.67,1.043503713,3.22432,0.49376,3.261907172,4.02432,1.17376,4.192,-0.8,-0.68,1.04995238
14/09/2019 05:30,5.11712,0.58916,5.15092483,4.31712,1.25916,4.497,0.8,-0.67,1.043503713,3.51712,0.57916,3.564485854,4.31712,1.25916,4.497,-0.8,-0.68,1.04995238
14/09/2019 06:00,5.35448,0.58464,5.386302999,4.64448,1.35464,4.838,0.71,-0.77,1.047377678,3.92448,0.53464,3.960730135,4.64448,1.35464,4.838,-0.72,-0.82,1.091237829
14/09/2019 06:30,5.59648,0.45564,5.614997435,4.71648,1.37564,4.913,0.88,-0.92,1.273106437,3.80648,0.74564,3.878823146,4.71648,1.37564,4.913,-0.91,-0.63,1.106797181
14/09/2019 07:00,5.69,1.365,5.851437857,4.68,1.365,4.875,1.01,0,1.01,3.67,1.365,3.915625748,4.68,1.365,4.875,-1.01,0,1.01
14/09/2019 07:30,5.88432,0.67876,5.923338332,4.62432,1.34876,4.817,1.26,-0.67,1.427059915,3.35432,0.67876,3.422305919,4.62432,1.34876,4.817,-1.27,-0.67,1.435896932
14/09/2019 08:00,6.26232,0.72776,6.304465592,4.79232,1.39776,4.992,1.47,-0.67,1.615487543,3.32232,0.72776,3.401094647,4.79232,1.39776,4.992,-1.47,-0.67,1.615487543
14/09/2019 08:30,6.56144,1.45292,6.720377326,4.98144,1.45292,5.189,1.58,0,1.58,3.40144,1.45292,3.698752574,4.98144,1.45292,5.189,-1.58,0,1.58
14/09/2019 09:00,6.61584,1.43962,6.770660577,4.93584,1.43962,5.1415,1.68,0,1.68,3.25584,1.43962,3.559915708,4.93584,1.43962,5.1415,-1.68,0,1.68
14/09/2019 09:30,4.22064,0.42602,4.242086167,1.46064,0.42602,1.5215,2.76,0,2.76,-1.28936,0.42602,1.357918352,1.46064,0.42602,1.5215,-2.75,0,2.75
14/09/2019 10:00,3.78184,0.22512,3.788534387,0.77184,0.22512,0.804,3.01,0,3.01,-2.23816,0.22512,2.249453089,0.77184,0.22512,0.804,-3.01,0,3.01
14/09/2019 10:30,3.87448,-0.91786,3.981715993,0.86448,0.25214,0.9005,3.01,-1.17,3.229396228,-2.14552,0.25214,2.160284854,0.86448,0.25214,0.9005,-3.01,0,3.01
14/09/2019 11:00,5.60312,1.14716,5.719346973,3.93312,1.14716,4.097,1.67,0,1.67,2.26312,1.14716,2.537259979,3.93312,1.14716,4.097,-1.67,0,1.67
14/09/2019 11:30,5.9212,1.3566,6.074617107,4.6512,1.3566,4.845,1.27,0,1.27,3.3712,1.3566,3.633917033,4.6512,1.3566,4.845,-1.28,0,1.28
14/09/2019 12:00,5.71144,1.31292,5.860401505,4.50144,1.31292,4.689,1.21,0,1.21,3.29144,1.31292,3.543633192,4.50144,1.31292,4.689,-1.21,0,1.21
14/09/2019 12:30,5.56216,1.26938,5.705168661,4.35216,1.26938,4.5335,1.21,0,1.21,3.14216,1.26938,3.38887814,4.35216,1.26938,4.5335,-1.21,0,1.21
14/09/2019 13:00,5.37248,1.19364,5.503482334,4.09248,1.19364,4.263,1.28,0,1.28,2.80248,1.19364,3.046091036,4.09248,1.19364,4.263,-1.29,0,1.29
14/09/2019 13:30,5.3652,0.5711,5.395509823,4.2552,1.2411,4.4325,1.11,-0.67,1.296533841,3.1452,0.5711,3.196629201,4.2552,1.2411,4.4325,-1.11,-0.67,1.296533841
14/09/2019 14:00,5.37848,0.60414,5.412303784,4.36848,1.27414,4.5505,1.01,-0.67,1.212023102,3.35848,0.60414,3.412385243,4.36848,1.27414,4.5505,-1.01,-0.67,1.212023102
14/09/2019 14:30,5.5172,0.6446,5.554728166,4.5072,1.3146,4.695,1.01,-0.67,1.212023102,3.4972,0.6446,3.556109813,4.5072,1.3146,4.695,-1.01,-0.67,1.212023102
14/09/2019 15:00,5.5676,0.6593,5.606500357,4.5576,1.3293,4.7475,1.01,-0.67,1.212023102,3.5476,0.6593,3.608343422,4.5576,1.3293,4.7475,-1.01,-0.67,1.212023102
14/09/2019 15:30,5.31864,0.55752,5.347780848,4.20864,1.22752,4.384,1.11,-0.67,1.296533841,3.08864,0.55752,3.138554699,4.20864,1.22752,4.384,-1.12,-0.67,1.30510536
14/09/2019 16:00,5.60424,0.53332,5.629559148,4.43424,1.29332,4.619,1.17,-0.76,1.395170241,3.23424,0.68332,3.305636792,4.43424,1.29332,4.619,-1.2,-0.61,1.346142637
14/09/2019 16:30,5.82064,0.61102,5.852622955,4.46064,1.30102,4.6465,1.36,-0.69,1.52502459,3.09064,0.69102,3.166948729,4.46064,1.30102,4.6465,-1.37,-0.61,1.49966663
14/09/2019 17:00,5.84224,0.58232,5.871189385,4.36224,1.27232,4.544,1.48,-0.69,1.63294213,2.88224,0.60232,2.94450281,4.36224,1.27232,4.544,-1.48,-0.67,1.624592257
14/09/2019 17:30,6.08208,0.54144,6.106132524,4.22208,1.23144,4.398,1.86,-0.69,1.983859874,2.38208,0.56144,2.447349587,4.22208,1.23144,4.398,-1.84,-0.67,1.958187938
14/09/2019 18:00,6.22128,1.06204,6.311279886,4.36128,1.27204,4.543,1.86,-0.21,1.871817299,2.52128,0.47204,2.56508764,4.36128,1.27204,4.543,-1.84,-0.8,2.006389793
14/09/2019 18:30,6.39,0.625,6.420492582,4.44,1.295,4.625,1.95,-0.67,2.061892335,2.47,0.625,2.54784713,4.44,1.295,4.625,-1.97,-0.67,2.080817147
14/09/2019 19:00,6.45624,0.64432,6.488311275,4.50624,1.31432,4.694,1.95,-0.67,2.061892335,2.53624,0.64432,2.616803699,4.50624,1.31432,4.694,-1.97,-0.67,2.080817147
14/09/2019 19:30,6.45848,0.62164,6.488327997,4.42848,1.29164,4.613,2.03,-0.67,2.137709054,2.38848,0.62164,2.468050445,4.42848,1.29164,4.613,-2.04,-0.67,2.147207489
14/09/2019 20:00,6.54992,0.62206,6.579392879,4.42992,1.29206,4.6145,2.12,-0.67,2.223353323,2.27992,0.62206,2.363259158,4.42992,1.29206,4.6145,-2.15,-0.67,2.251976909
14/09/2019 20:30,6.54744,0.59342,6.574276983,4.53744,1.32342,4.7265,2.01,-0.73,2.138457388,2.52744,0.58342,2.593902822,4.53744,1.32342,4.7265,-2.01,-0.74,2.141891687
14/09/2019 21:00,7.1788,1.0009,7.248239114,5.7288,1.6709,5.9675,1.45,-0.67,1.597310239,4.2788,1.0009,4.394306572,5.7288,1.6709,5.9675,-1.45,-0.67,1.597310239
14/09/2019 21:30,6.95144,0.97542,7.019541456,5.64144,1.64542,5.8765,1.31,-0.67,1.471393897,4.33144,0.97542,4.439911784,5.64144,1.64542,5.8765,-1.31,-0.67,1.471393897
14/09/2019 22:00,6.99872,1.05046,7.077114373,5.89872,1.72046,6.1445,1.1,-0.67,1.287982919,4.79872,1.05046,4.912349728,5.89872,1.72046,6.1445,-1.1,-0.67,1.287982919
14/09/2019 22:30,6.8932,1.0926,6.979253613,6.0432,1.7626,6.295,0.85,-0.67,1.082312339,5.1932,1.0926,5.30689184,6.0432,1.7626,6.295,-0.85,-0.67,1.082312339
14/09/2019 23:00,6.84096,1.09778,6.92848141,6.06096,1.76778,6.3135,0.78,-0.67,1.028250942,5.28096,1.09778,5.393853859,6.06096,1.76778,6.3135,-0.78,-0.67,1.028250942
14/09/2019 23:30,7.33392,1.46906,7.479606932,7.33392,2.13906,7.6395,0,-0.67,0.67,7.33392,1.46906,7.479606932,7.33392,2.13906,7.6395,0,-0.67,0.67
15/09/2019 00:00,7.20528,2.10154,7.5055,7.20528,2.10154,7.5055,0,0,0,7.20528,2.10154,7.5055,7.20528,2.10154,7.5055,0,0,0
15/09/2019 00:30,7.90704,1.63622,8.074558654,7.90704,2.30622,8.2365,0,-0.67,0.67,7.90704,1.63622,8.074558654,7.90704,2.30622,8.2365,0,-0.67,0.67
15/09/2019 01:00,6.96392,2.22656,7.311207233,7.63392,2.22656,7.952,-0.67,0,0.67,8.30392,2.22656,8.597247048,7.63392,2.22656,7.952,0.67,0,0.67
15/09/2019 01:30,7.4156,2.3583,7.781561685,8.0856,2.3583,8.4225,-0.67,0,0.67,8.7556,2.3583,9.067640832,8.0856,2.3583,8.4225,0.67,0,0.67
15/09/2019 02:00,8.66496,1.27978,8.758959336,9.56496,2.78978,9.9635,-0.9,-1.51,1.757868027,10.47496,3.93978,11.19136513,9.56496,2.78978,9.9635,0.91,1.15,1.466492414
15/09/2019 02:30,8.73952,2.83486,9.187798488,9.71952,2.83486,10.1245,-0.98,0,0.98,10.71952,2.83486,11.08803591,9.71952,2.83486,10.1245,1,0,1
15/09/2019 03:00,7.74408,2.47744,8.130712392,8.49408,2.47744,8.848,-0.75,0,0.75,9.24408,2.47744,9.570304279,8.49408,2.47744,8.848,0.75,0,0.75
15/09/2019 03:30,7.67448,2.45714,8.058236795,8.42448,2.45714,8.7755,-0.75,0,0.75,9.17448,2.45714,9.497821869,8.42448,2.45714,8.7755,0.75,0,0.75
15/09/2019 04:00,7.51032,2.40926,7.88729613,8.26032,2.40926,8.6045,-0.75,0,0.75,9.01032,1.73926,9.176649271,8.26032,2.40926,8.6045,0.75,-0.67,1.005683847
15/09/2019 04:30,6.86792,1.52856,7.035966231,7.53792,2.19856,7.852,-0.67,-0.67,0.947523087,8.20792,1.52856,8.349038651,7.53792,2.19856,7.852,0.67,-0.67,0.947523087
15/09/2019 05:00,7.51632,2.43726,7.901601271,8.35632,2.43726,8.7045,-0.84,0,0.84,9.20632,2.43726,9.523474379,8.35632,2.43726,8.7045,0.85,0,0.85
15/09/2019 05:30,6.47808,2.13444,6.820656464,7.31808,2.13444,7.623,-0.84,0,0.84,8.16808,1.46444,8.298320035,7.31808,2.13444,7.623,0.85,-0.67,1.082312339
15/09/2019 06:00,6.59856,1.25458,6.716767455,6.59856,1.92458,6.8735,0,-0.67,0.67,6.59856,1.25458,6.716767455,6.59856,1.92458,6.8735,0,-0.67,0.67
15/09/2019 06:30,7.41168,2.16174,7.7205,7.41168,2.16174,7.7205,0,0,0,7.41168,2.16174,7.7205,7.41168,2.16174,7.7205,0,0,0
15/09/2019 07:00,7.16832,2.09076,7.467,7.16832,2.09076,7.467,0,0,0,7.16832,2.09076,7.467,7.16832,2.09076,7.467,0,0,0
15/09/2019 07:30,6.88944,1.33942,7.018434972,6.88944,2.00942,7.1765,0,-0.67,0.67,6.88944,1.33942,7.018434972,6.88944,2.00942,7.1765,0,-0.67,0.67
15/09/2019 08:00,7.52352,1.52436,7.676394114,7.52352,2.19436,7.837,0,-0.67,0.67,7.52352,1.52436,7.676394114,7.52352,2.19436,7.837,0,-0.67,0.67
15/09/2019 08:30,7.30008,1.25794,7.40767042,6.61008,1.92794,6.8855,0.69,-0.67,0.961769203,5.92008,1.25794,6.052252494,6.61008,1.92794,6.8855,-0.69,-0.67,0.961769203
15/09/2019 09:00,6.63,0.9575,6.698783938,5.82,1.6975,6.0625,0.81,-0.74,1.097132626,5.01,0.9575,5.100677038,5.82,1.6975,6.0625,-0.81,-0.74,1.097132626
15/09/2019 09:30,6.56968,0.89324,6.630126168,5.59968,1.63324,5.833,0.97,-0.74,1.220040983,4.63968,0.89324,4.724881819,5.59968,1.63324,5.833,-0.96,-0.74,1.212105606
15/09/2019 10:00,6.6268,0.9699,6.697401306,5.6568,1.6499,5.8925,0.97,-0.68,1.18460964,4.6968,0.9799,4.797930205,5.6568,1.6499,5.8925,-0.96,-0.67,1.170683561
15/09/2019 10:30,6.13136,1.48498,6.308624339,5.09136,1.48498,5.3035,1.04,0,1.04,4.05136,1.48498,4.314937248,5.09136,1.48498,5.3035,-1.04,0,1.04
15/09/2019 11:00,5.53088,0.55234,5.558391229,4.19088,1.22234,4.3655,1.34,-0.67,1.498165545,2.84088,0.55234,2.894076476,4.19088,1.22234,4.3655,-1.35,-0.67,1.507116452
15/09/2019 11:30,4.866,0.2505,4.87244356,3.156,0.9205,3.2875,1.71,-0.67,1.836572895,1.476,0.2505,1.497105958,3.156,0.9205,3.2875,-1.68,-0.67,1.808673547
15/09/2019 12:00,4.94032,0.25176,4.946730718,3.16032,0.92176,3.292,1.78,-0.67,1.901920082,1.48032,0.25176,1.501575972,3.16032,0.92176,3.292,-1.68,-0.67,1.808673547
15/09/2019 12:30,5.71224,0.54982,5.738639895,4.18224,1.21982,4.3565,1.53,-0.67,1.670269439,2.64224,0.54982,2.698839426,4.18224,1.21982,4.3565,-1.54,-0.67,1.679434429
15/09/2019 13:00,5.7124,0.5207,5.736082483,4.0824,1.1907,4.2525,1.63,-0.67,1.762328006,2.4624,0.5207,2.516851654,4.0824,1.1907,4.2525,-1.62,-0.67,1.753082999
15/09/2019 13:30,5.6892,0.6306,5.724041667,4.4592,1.3006,4.645,1.23,-0.67,1.40064271,3.2292,0.6306,3.290195891,4.4592,1.3006,4.645,-1.23,-0.67,1.40064271
15/09/2019 14:00,5.9256,0.7433,5.972037362,4.8456,1.4133,5.0475,1.08,-0.67,1.270944531,3.7756,0.7433,3.848070978,4.8456,1.4133,5.0475,-1.07,-0.67,1.26245792
15/09/2019 14:30,5.8512,0.7216,5.895527797,4.7712,1.3916,4.97,1.08,-0.67,1.270944531,3.7012,0.7216,3.770886898,4.7712,1.3916,4.97,-1.07,-0.67,1.26245792
15/09/2019 15:00,5.6404,0.6222,5.674614084,4.4304,1.2922,4.615,1.21,-0.67,1.383112432,3.2204,0.6222,3.27995564,4.4304,1.2922,4.615,-1.21,-0.67,1.383112432
15/09/2019 15:30,5.57912,0.48766,5.600392151,3.96912,1.15766,4.1345,1.61,-0.67,1.743846324,2.36912,0.48766,2.418789336,3.96912,1.15766,4.1345,-1.6,-0.67,1.734618114
15/09/2019 16:00,6.16664,0.65902,6.201754288,4.55664,1.32902,4.7465,1.61,-0.67,1.743846324,2.95664,0.65902,3.029195842,4.55664,1.32902,4.7465,-1.6,-0.67,1.734618114
15/09/2019 16:30,6.27256,0.64908,6.306053742,4.52256,1.31908,4.711,1.75,-0.67,1.873872995,2.78256,0.64908,2.857261801,4.52256,1.31908,4.711,-1.74,-0.67,1.864537476
15/09/2019 17:00,6.27576,0.57418,6.301971616,4.26576,1.24418,4.4435,2.01,-0.67,2.118726032,2.24576,0.57418,2.317999277,4.26576,1.24418,4.4435,-2.02,-0.67,2.128215215
15/09/2019 17:30,6.55784,0.59812,6.585059833,4.34784,1.26812,4.529,2.21,-0.67,2.309328907,2.12784,0.59812,2.210305544,4.34784,1.26812,4.529,-2.22,-0.67,2.318900602
15/09/2019 18:00,6.50392,0.43656,6.518555055,4.03392,1.17656,4.202,2.47,-0.74,2.578468538,1.59392,0.59656,1.70190035,4.03392,1.17656,4.202,-2.44,-0.58,2.507987241
15/09/2019 18:30,6.46792,1.16606,6.572190278,3.99792,1.16606,4.1645,2.47,0,2.47,1.55792,1.16606,1.945972931,3.99792,1.16606,4.1645,-2.44,0,2.44
15/09/2019 19:00,6.26096,1.08528,6.354325519,3.72096,1.08528,3.876,2.54,0,2.54,1.17096,1.08528,1.596552536,3.72096,1.08528,3.876,-2.55,0,2.55
15/09/2019 19:30,6.4592,1.1431,6.559568755,3.9192,1.1431,4.0825,2.54,0,2.54,1.5092,1.1431,1.893241202,3.9192,1.1431,4.0825,-2.41,0,2.41
15/09/2019 20:00,6.47824,0.46282,6.494751408,4.15824,1.21282,4.3315,2.32,-0.75,2.438216561,1.83824,0.50282,1.905768677,4.15824,1.21282,4.3315,-2.32,-0.71,2.426211038
15/09/2019 20:30,6.12208,0.35894,6.132593371,3.80208,1.10894,3.9605,2.32,-0.75,2.438216561,1.48208,0.33894,1.520342544,3.80208,1.10894,3.9605,-2.32,-0.77,2.444442677
15/09/2019 21:00,5.99104,0.47572,6.009897653,4.03104,1.17572,4.199,1.96,-0.7,2.081249625,2.06104,0.40572,2.100593868,4.03104,1.17572,4.199,-1.97,-0.77,2.115135929
15/09/2019 21:30,5.80488,0.32934,5.81421505,3.97488,1.15934,4.1405,1.83,-0.83,2.009427779,2.17488,0.32934,2.199674487,3.97488,1.15934,4.1405,-1.8,-0.83,1.982145302
15/09/2019 22:00,5.764,0.467,5.782887255,4.104,1.197,4.275,1.66,-0.73,1.813422179,2.444,0.467,2.488217233,4.104,1.197,4.275,-1.66,-0.73,1.813422179
15/09/2019 22:30,5.49248,0.50614,5.515751467,4.03248,1.17614,4.2005,1.46,-0.67,1.606393476,2.55248,0.50614,2.602178289,4.03248,1.17614,4.2005,-1.48,-0.67,1.624592257
15/09/2019 23:00,5.07376,0.28568,5.081796297,3.89376,1.13568,4.056,1.18,-0.85,1.454269576,2.69376,0.21568,2.70238058,3.89376,1.13568,4.056,-1.2,-0.92,1.512084654
15/09/2019 23:30,4.89376,0.28568,4.90209139,3.89376,1.13568,4.056,1,-0.85,1.312440475,2.90376,0.14568,2.907412045,3.89376,1.13568,4.056,-0.99,-0.99,1.400071427
16/09/2019 00:00,4.87232,0.33776,4.884013104,4.07232,1.18776,4.242,0.8,-0.85,1.167261753,3.27232,0.19776,3.278290286,4.07232,1.18776,4.242,-0.8,-0.99,1.272831489
16/09/2019 00:30,4.81496,0.34728,4.827467576,4.10496,1.19728,4.276,0.71,-0.85,1.107519752,3.39496,0.35728,3.413708013,4.10496,1.19728,4.276,-0.71,-0.84,1.099863628
16/09/2019 01:00,4.91144,0.50542,4.937377062,4.20144,1.22542,4.3765,0.71,-0.72,1.011187421,3.49144,0.50542,3.527832571,4.20144,1.22542,4.3765,-0.71,-0.72,1.011187421
16/09/2019 01:30,4.95272,0.51746,4.97967873,4.24272,1.23746,4.4195,0.71,-0.72,1.011187421,3.53272,0.51746,3.570416705,4.24272,1.23746,4.4195,-0.71,-0.72,1.011187421
16/09/2019 02:00,4.72512,0.65816,4.770737218,4.72512,1.37816,4.922,0,-0.72,0.72,4.72512,0.65816,4.770737218,4.72512,1.37816,4.922,0,-0.72,0.72
16/09/2019 02:30,4.99824,0.64782,5.040047009,4.99824,1.45782,5.2065,0,-0.81,0.81,4.99824,0.63782,5.038771423,4.99824,1.45782,5.2065,0,-0.82,0.82
16/09/2019 03:00,4.62288,0.53834,4.654119621,4.62288,1.34834,4.8155,0,-0.81,0.81,4.62288,0.37834,4.638335979,4.62288,1.34834,4.8155,0,-0.97,0.97
16/09/2019 03:30,4.81008,0.59294,4.846488156,4.81008,1.40294,5.0105,0,-0.81,0.81,4.81008,0.43294,4.829524475,4.81008,1.40294,5.0105,0,-0.97,0.97
16/09/2019 04:00,4.95696,0.63578,4.997566273,4.95696,1.44578,5.1635,0,-0.81,0.81,4.95696,0.47578,4.979740862,4.95696,1.44578,5.1635,0,-0.97,0.97
16/09/2019 04:30,5.19152,0.50586,5.216107193,4.51152,1.31586,4.6995,0.68,-0.81,1.057591604,3.82152,0.34586,3.83713881,4.51152,1.31586,4.6995,-0.69,-0.97,1.190378091
16/09/2019 05:00,4.84128,0.60204,4.878569893,4.84128,1.41204,5.043,0,-0.81,0.81,4.84128,0.44204,4.861418661,4.84128,1.41204,5.043,0,-0.97,0.97
16/09/2019 05:30,5.30144,0.48792,5.323845603,4.62144,1.34792,4.814,0.68,-0.86,1.096357606,3.93144,0.50792,3.964114428,4.62144,1.34792,4.814,-0.69,-0.84,1.087060256
16/09/2019 06:00,5.24248,0.40364,5.257995987,4.33248,1.26364,4.513,0.91,-0.86,1.252078272,3.42248,0.42364,3.448599745,4.33248,1.26364,4.513,-0.91,-0.84,1.238426421
16/09/2019 06:30,5.58376,0.53318,5.609158284,4.19376,1.22318,4.3685,1.39,-0.69,1.55183762,2.80376,0.50318,2.848554063,4.19376,1.22318,4.3685,-1.39,-0.72,1.565407295
16/09/2019 07:00,5.88584,0.35712,5.896664074,4.03584,1.17712,4.204,1.85,-0.82,2.023585926,2.17584,0.45712,2.22333947,4.03584,1.17712,4.204,-1.86,-0.72,1.994492417
16/09/2019 07:30,6.13672,0.38446,6.148751243,3.78672,1.10446,3.9445,2.35,-0.72,2.457824241,1.44672,0.51446,1.535469912,3.78672,1.10446,3.9445,-2.34,-0.59,2.413234344
16/09/2019 08:00,6.43928,-0.36396,6.449557644,3.92928,1.14604,4.093,2.51,-1.51,2.929197842,1.42928,2.15604,2.58676435,3.92928,1.14604,4.093,-2.5,1.01,2.696312296
16/09/2019 08:30,6.48056,1.15808,6.583221643,3.97056,1.15808,4.136,2.51,0,2.51,1.40056,1.15808,1.817338053,3.97056,1.15808,4.136,-2.57,0,2.57
16/09/2019 09:00,6.55352,1.17936,6.658792263,4.04352,1.17936,4.212,2.51,0,2.51,1.47352,1.17936,1.887366207,4.04352,1.17936,4.212,-2.57,0,2.57
16/09/2019 09:30,6.51992,1.16956,6.623988783,4.00992,1.16956,4.177,2.51,0,2.51,1.43992,-0.34044,1.479617856,4.00992,1.16956,4.177,-2.57,-1.51,2.980771712
16/09/2019 10:00,6.48672,1.13946,6.586038677,3.90672,1.13946,4.0695,2.58,0,2.58,1.33672,1.13946,1.756470737,3.90672,1.13946,4.0695,-2.57,0,2.57
16/09/2019 10:30,6.3588,-0.4341,6.373600258,3.6888,1.0759,3.8425,2.67,-1.51,3.06740933,1.1188,2.1859,2.45557982,3.6888,1.0759,3.8425,-2.57,1.11,2.799464234
16/09/2019 11:00,6.5688,1.1809,6.674103554,4.0488,1.1809,4.2175,2.52,0,2.52,1.5688,1.1809,1.963583013,4.0488,1.1809,4.2175,-2.48,0,2.48
16/09/2019 11:30,6.56112,1.17866,6.666148442,4.04112,1.17866,4.2095,2.52,0,2.52,1.56112,1.17866,1.956102004,4.04112,1.17866,4.2095,-2.48,0,2.48
16/09/2019 12:00,6.58896,1.18678,6.694986232,4.06896,1.18678,4.2385,2.52,0,2.52,1.53896,1.18678,1.943410572,4.06896,1.18678,4.2385,-2.53,0,2.53
16/09/2019 12:30,6.64808,1.17194,6.750585978,4.01808,1.17194,4.1855,2.63,0,2.63,1.37808,1.17194,1.809018477,4.01808,1.17194,4.1855,-2.64,0,2.64
16/09/2019 13:00,6.57464,1.15052,6.67454773,3.94464,1.15052,4.109,2.63,0,2.63,1.30464,1.15052,1.73947745,3.94464,1.15052,4.109,-2.64,0,2.64
16/09/2019 13:30,6.53856,1.17208,6.642780924,4.01856,1.17208,4.186,2.52,0,2.52,1.51856,1.17208,1.918279437,4.01856,1.17208,4.186,-2.5,0,2.5
16/09/2019 14:00,6.70176,1.21968,6.811843099,4.18176,1.21968,4.356,2.52,0,2.52,1.80176,1.21968,2.175766164,4.18176,1.21968,4.356,-2.38,0,2.38
16/09/2019 14:30,6.75656,1.29108,6.878807353,4.42656,1.29108,4.611,2.33,0,2.33,2.04656,1.29108,2.419771766,4.42656,1.29108,4.611,-2.38,0,2.38
16/09/2019 15:00,6.13592,1.11006,6.235523029,3.80592,1.11006,3.9645,2.33,0,2.33,1.49592,1.11006,1.862796245,3.80592,1.11006,3.9645,-2.31,0,2.31
16/09/2019 15:30,6.03408,1.09494,6.132618939,3.75408,1.09494,3.9105,2.28,0,2.28,1.49408,1.09494,1.852341397,3.75408,1.09494,3.9105,-2.26,0,2.26
16/09/2019 16:00,6.3116,1.1963,6.423972933,4.1016,1.1963,4.2725,2.21,0,2.21,1.8416,1.1963,2.196047415,4.1016,1.1963,4.2725,-2.26,0,2.26
16/09/2019 16:30,6.5056,1.1858,6.612787083,4.0656,1.1858,4.235,2.44,0,2.44,1.6556,1.1858,2.03645108,4.0656,1.1858,4.235,-2.41,0,2.41
16/09/2019 17:00,6.75584,1.17712,6.857622445,4.03584,1.17712,4.204,2.72,0,2.72,1.29584,1.17712,1.750660675,4.03584,1.17712,4.204,-2.74,0,2.74
16/09/2019 17:30,6.88072,1.18146,6.981415003,4.05072,1.18146,4.2195,2.83,0,2.83,1.20072,1.18146,1.684510686,4.05072,1.18146,4.2195,-2.85,0,2.85
16/09/2019 18:00,6.80248,-0.35136,6.811548135,3.97248,1.15864,4.138,2.83,-1.51,3.207647113,1.12248,2.16864,2.441917443,3.97248,1.15864,4.138,-2.85,1.01,3.023673263
16/09/2019 18:30,6.81928,1.16354,6.917832395,3.98928,1.16354,4.1555,2.83,0,2.83,1.13928,1.16354,1.628429995,3.98928,1.16354,4.1555,-2.85,0,2.85
16/09/2019 19:00,6.82072,1.16396,6.919322525,3.99072,1.16396,4.157,2.83,0,2.83,1.14072,1.16396,1.629737709,3.99072,1.16396,4.157,-2.85,0,2.85
16/09/2019 19:30,6.70936,1.13148,6.804098662,3.87936,1.13148,4.041,2.83,0,2.83,1.02936,1.13148,1.52964996,3.87936,1.13148,4.041,-2.85,0,2.85
16/09/2019 20:00,6.82496,1.14478,6.92030348,3.92496,1.14478,4.0885,2.9,0,2.9,0.99496,1.14478,1.516728931,3.92496,1.14478,4.0885,-2.93,0,2.93
16/09/2019 20:30,6.5112,1.0766,6.599605519,3.6912,1.0766,3.845,2.82,0,2.82,0.8612,1.0766,1.378670737,3.6912,1.0766,3.845,-2.83,0,2.83
16/09/2019 21:00,6.58504,1.20022,6.693525218,4.11504,1.20022,4.2865,2.47,0,2.47,1.69504,1.20022,2.076942139,4.11504,1.20022,4.2865,-2.42,0,2.42
16/09/2019 21:30,6.76064,-0.13898,6.762068371,4.70064,1.37102,4.8965,2.06,-1.51,2.55415348,2.62064,2.24102,3.448177004,4.70064,1.37102,4.8965,-2.08,0.87,2.254617484
16/09/2019 22:00,6.64096,0.67778,6.675457696,4.86096,1.41778,5.0635,1.78,-0.74,1.927692922,3.17096,0.66778,3.240511912,4.86096,1.41778,5.0635,-1.69,-0.75,1.848945645
16/09/2019 22:30,6.1368,0.6299,6.169042734,4.4568,1.2999,4.6425,1.68,-0.67,1.808673547,2.7668,0.6299,2.837596915,4.4568,1.2999,4.6425,-1.69,-0.67,1.817965896
16/09/2019 23:00,5.86648,0.63564,5.900815689,4.47648,1.30564,4.663,1.39,-0.67,1.54304893,3.08648,0.63564,3.151253243,4.47648,1.30564,4.663,-1.39,-0.67,1.54304893
16/09/2019 23:30,5.80136,1.39748,5.967304936,4.79136,1.39748,4.991,1.01,0,1.01,3.79136,1.39748,4.040712932,4.79136,1.39748,4.991,-1,0,1
17/09/2019 00:00,5.63832,1.39076,5.807311409,4.76832,1.39076,4.967,0.87,0,0.87,3.90832,1.39076,4.148394702,4.76832,1.39076,4.967,-0.86,0,0.86
17/09/2019 00:30,5.62856,1.41708,5.804205665,4.85856,1.41708,5.061,0.77,0,0.77,4.08856,1.41708,4.327174436,4.85856,1.41708,5.061,-0.77,0,0.77
17/09/2019 01:00,5.3424,-0.1018,5.343369817,5.3424,1.5582,5.565,0,-1.66,1.66,4.6624,2.5582,5.318116302,5.3424,1.5582,5.565,-0.68,1,1.209297317
17/09/2019 01:30,5.95568,0.86874,6.018706958,5.27568,1.53874,5.4955,0.68,-0.67,0.954620343,4.59568,0.86874,4.677070007,5.27568,1.53874,5.4955,-0.68,-0.67,0.954620343
17/09/2019 02:00,5.80064,0.82352,5.858806158,5.12064,1.49352,5.334,0.68,-0.67,0.954620343,4.44064,0.82352,4.516355699,5.12064,1.49352,5.334,-0.68,-0.67,0.954620343
17/09/2019 02:30,6.212,1.6135,6.418124823,5.532,1.6135,5.7625,0.68,0,0.68,4.852,1.6135,5.113246156,5.532,1.6135,5.7625,-0.68,0,0.68
17/09/2019 03:00,5.69312,1.46216,5.877884585,5.01312,1.46216,5.222,0.68,0,0.68,4.33312,1.46216,4.573165293,5.01312,1.46216,5.222,-0.68,0,0.68
17/09/2019 03:30,5.74496,1.47728,5.931856505,5.06496,1.47728,5.276,0.68,0,0.68,4.38496,1.47728,4.627119017,5.06496,1.47728,5.276,-0.68,0,0.68
17/09/2019 04:00,6.25616,1.62638,6.464104721,5.57616,1.62638,5.8085,0.68,0,0.68,4.89616,1.62638,5.159214538,5.57616,1.62638,5.8085,-0.68,0,0.68
17/09/2019 04:30,5.55728,1.42254,5.736460673,4.87728,1.42254,5.0805,0.68,0,0.68,4.19728,1.42254,4.431791901,4.87728,1.42254,5.0805,-0.68,0,0.68
17/09/2019 05:00,5.7992,1.4931,5.988327667,5.1192,1.4931,5.3325,0.68,0,0.68,4.4392,1.4931,4.683571741,5.1192,1.4931,5.3325,-0.68,0,0.68
17/09/2019 05:30,6.11552,0.91536,6.183645268,5.43552,1.58536,5.662,0.68,-0.67,0.954620343,4.75552,0.91536,4.842814719,5.43552,1.58536,5.662,-0.68,-0.67,0.954620343
17/09/2019 06:00,6.42048,0.75764,6.465027595,5.58048,1.62764,5.813,0.84,-0.87,1.209338662,4.73048,1.16764,4.872455664,5.58048,1.62764,5.813,-0.85,-0.46,0.966488489
17/09/2019 06:30,6.54544,1.52992,6.721862837,5.24544,1.52992,5.464,1.3,0,1.3,3.93544,1.52992,4.222362277,5.24544,1.52992,5.464,-1.31,0,1.31
17/09/2019 07:00,6.87168,1.49674,7.032795792,5.13168,1.49674,5.3455,1.74,0,1.74,3.46168,1.49674,3.771400145,5.13168,1.49674,5.3455,-1.67,0,1.67
17/09/2019 07:30,7.24944,-0.02558,7.24948513,5.08944,1.48442,5.3015,2.16,-1.51,2.635469598,2.91944,2.49442,3.839955866,5.08944,1.48442,5.3015,-2.17,1.01,2.393532954
