Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2019 08:00,6.816,-0.152,6.817694625,4.656,1.358,4.85,2.16,-1.51,2.635469598,2.486,2.368,3.433310356,4.656,1.358,4.85,-2.17,1.01,2.393532954
17/09/2019 08:30,7.3044,1.4392,7.444834182,4.9344,1.4392,5.14,2.37,0,2.37,2.5844,1.4392,2.958110884,4.9344,1.4392,5.14,-2.35,0,2.35
17/09/2019 09:00,6.97176,1.34218,7.099780606,4.60176,1.34218,4.7935,2.37,0,2.37,2.25176,1.34218,2.621425233,4.60176,1.34218,4.7935,-2.35,0,2.35
17/09/2019 09:30,6.84328,1.32804,6.970951972,4.55328,1.32804,4.743,2.29,0,2.29,2.29328,1.32804,2.650061018,4.55328,1.32804,4.743,-2.26,0,2.26
17/09/2019 10:00,6.83888,1.39384,6.97947488,4.77888,1.39384,4.978,2.06,0,2.06,2.70888,1.39384,3.04644396,4.77888,1.39384,4.978,-2.07,0,2.07
17/09/2019 10:30,6.98864,1.52502,7.153095487,5.22864,1.52502,5.4465,1.76,0,1.76,3.48864,1.52502,3.807400038,5.22864,1.52502,5.4465,-1.74,0,1.74
17/09/2019 11:00,6.92224,1.53482,7.090351123,5.26224,1.53482,5.4815,1.66,0,1.66,3.60224,1.53482,3.915584944,5.26224,1.53482,5.4815,-1.66,0,1.66
17/09/2019 11:30,6.71176,1.44718,6.866007009,4.96176,1.44718,5.1685,1.75,0,1.75,3.30176,1.44718,3.604989466,4.96176,1.44718,5.1685,-1.66,0,1.66
17/09/2019 12:00,6.79952,0.33486,6.807760531,5.15952,1.50486,5.3745,1.64,-1.17,2.014571915,3.44952,2.92486,4.52260923,5.15952,1.50486,5.3745,-1.71,1.42,2.222723555
17/09/2019 12:30,5.7616,1.0738,5.860808903,3.6816,1.0738,3.835,2.08,0,2.08,1.5916,1.0738,1.919957552,3.6816,1.0738,3.835,-2.09,0,2.09
17/09/2019 13:00,4.77992,0.66206,4.825552678,2.26992,0.66206,2.3645,2.51,0,2.51,-0.21008,0.66206,0.694591283,2.26992,0.66206,2.3645,-2.48,0,2.48
17/09/2019 13:30,5.43272,0.97496,5.519510268,3.34272,0.97496,3.482,2.09,0,2.09,1.28272,0.97496,1.611185154,3.34272,0.97496,3.482,-2.06,0,2.06
17/09/2019 14:00,6.09016,1.24838,6.216791894,4.28016,1.24838,4.4585,1.81,0,1.81,2.50016,1.24838,2.794504008,4.28016,1.24838,4.4585,-1.78,0,1.78
17/09/2019 14:30,6.20832,1.30326,6.343636485,4.46832,1.30326,4.6545,1.74,0,1.74,2.76832,1.30326,3.059751992,4.46832,1.30326,4.6545,-1.7,0,1.7
17/09/2019 15:00,6.34752,1.34386,6.488217771,4.60752,1.34386,4.7995,1.74,0,1.74,2.90752,1.34386,3.20306607,4.60752,1.34386,4.7995,-1.7,0,1.7
17/09/2019 15:30,6.27112,1.33616,6.411885027,4.58112,1.33616,4.772,1.69,0,1.69,2.88112,1.33616,3.175874053,4.58112,1.33616,4.772,-1.7,0,1.7
17/09/2019 16:00,6.28648,1.30564,6.420632882,4.47648,1.30564,4.663,1.81,0,1.81,2.71648,1.30564,3.01396075,4.47648,1.30564,4.663,-1.76,0,1.76
17/09/2019 16:30,6.42536,1.29948,6.55544807,4.45536,1.29948,4.641,1.97,0,1.97,2.48536,1.29948,2.804578863,4.45536,1.29948,4.641,-1.97,0,1.97
17/09/2019 17:00,6.79984,1.34162,6.930928383,4.59984,1.34162,4.7915,2.2,0,2.2,2.38984,1.34162,2.74067135,4.59984,1.34162,4.7915,-2.21,0,2.21
17/09/2019 17:30,6.52824,1.17782,6.633639834,4.03824,1.17782,4.2065,2.49,0,2.49,1.59824,1.17782,1.985354137,4.03824,1.17782,4.2065,-2.44,0,2.44
17/09/2019 18:00,6.90456,1.28758,7.023589613,4.41456,1.28758,4.5985,2.49,0,2.49,1.97456,1.28758,2.357275854,4.41456,1.28758,4.5985,-2.44,0,2.44
17/09/2019 18:30,6.94392,1.29906,7.064388286,4.45392,1.29906,4.6395,2.49,0,2.49,1.93392,1.29906,2.329721754,4.45392,1.29906,4.6395,-2.52,0,2.52
17/09/2019 19:00,6.54248,1.07114,6.629584108,3.67248,1.07114,3.8255,2.87,0,2.87,0.78248,1.07114,1.326505126,3.67248,1.07114,3.8255,-2.89,0,2.89
17/09/2019 19:30,7.03616,1.25888,7.147889647,4.31616,1.25888,4.496,2.72,0,2.72,1.58616,1.25888,2.025014173,4.31616,1.25888,4.496,-2.73,0,2.73
17/09/2019 20:00,7.54928,-0.10146,7.549961765,4.82928,1.40854,5.0305,2.72,-1.51,3.111028769,2.09928,2.41854,3.202547775,4.82928,1.40854,5.0305,-2.73,1.01,2.910841803
17/09/2019 20:30,7.40288,2.75834,7.900067838,4.86288,1.41834,5.0655,2.54,1.34,2.871793864,2.32288,0.57834,2.393793778,4.86288,1.41834,5.0655,-2.54,-0.84,2.675294376
17/09/2019 21:00,7.346,1.4805,7.493703774,5.076,1.4805,5.2875,2.27,0,2.27,2.796,1.4805,3.163778793,5.076,1.4805,5.2875,-2.28,0,2.28
17/09/2019 21:30,7.05976,-0.04882,7.059928799,5.00976,1.46118,5.2185,2.05,-1.51,2.546095049,2.92976,2.47118,3.832782834,5.00976,1.46118,5.2185,-2.08,1.01,2.312249986
17/09/2019 22:00,6.56888,0.28634,6.575117873,4.71888,1.37634,4.9155,1.85,-1.09,2.147230775,2.86888,1.41634,3.199451742,4.71888,1.37634,4.9155,-1.85,0.04,1.850432382
17/09/2019 22:30,6.3264,1.3552,6.469923029,4.6464,1.3552,4.84,1.68,0,1.68,2.9864,1.3952,3.296235428,4.6464,1.3552,4.84,-1.66,0.04,1.660481858
17/09/2019 23:00,5.9916,-0.1437,5.993322972,4.5816,1.3363,4.7725,1.41,-1.48,2.04413796,3.1316,1.8863,3.655823608,4.5816,1.3363,4.7725,-1.45,0.55,1.550806242
17/09/2019 23:30,5.56312,0.61716,5.597248485,4.41312,1.28716,4.597,1.15,-0.67,1.330939518,3.26312,0.61716,3.320969527,4.41312,1.28716,4.597,-1.15,-0.67,1.330939518
18/09/2019 00:00,5.21792,0.54856,5.246675824,4.17792,1.21856,4.352,1.04,-0.67,1.237133784,3.14792,0.54856,3.195358884,4.17792,1.21856,4.352,-1.03,-0.67,1.228739191
18/09/2019 00:30,5.00624,1.15682,5.138158371,3.96624,1.15682,4.1315,1.04,0,1.04,2.93624,0.48682,2.976323076,3.96624,1.15682,4.1315,-1.03,-0.67,1.228739191
18/09/2019 01:00,5.0384,0.4962,5.062774832,3.9984,1.1662,4.165,1.04,-0.67,1.237133784,2.9684,0.4962,3.009586849,3.9984,1.1662,4.165,-1.03,-0.67,1.228739191
18/09/2019 01:30,4.85456,1.11258,4.980420369,3.81456,1.11258,3.9735,1.04,0,1.04,2.78456,1.11258,2.998601116,3.81456,1.11258,3.9735,-1.03,0,1.03
18/09/2019 02:00,4.78976,0.40618,4.806951534,3.68976,1.07618,3.8435,1.1,-0.67,1.287982919,2.58976,0.40618,2.621419282,3.68976,1.07618,3.8435,-1.1,-0.67,1.287982919
18/09/2019 02:30,4.91816,0.46988,4.940555131,3.90816,1.13988,4.071,1.01,-0.67,1.212023102,2.89816,0.46988,2.936003849,3.90816,1.13988,4.071,-1.01,-0.67,1.212023102
18/09/2019 03:00,4.43368,0.28774,4.443007163,3.28368,0.95774,3.4205,1.15,-0.67,1.330939518,2.13368,0.28774,2.152994345,3.28368,0.95774,3.4205,-1.15,-0.67,1.330939518
18/09/2019 03:30,4.41592,0.28256,4.424950802,3.26592,0.95256,3.402,1.15,-0.67,1.330939518,2.11592,0.28256,2.134703164,3.26592,0.95256,3.402,-1.15,-0.67,1.330939518
18/09/2019 04:00,4.5848,0.3639,4.599218874,3.5448,1.0339,3.6925,1.04,-0.67,1.237133784,2.5148,0.3639,2.540992375,3.5448,1.0339,3.6925,-1.03,-0.67,1.228739191
18/09/2019 04:30,4.71008,0.40044,4.727071588,3.67008,1.07044,3.823,1.04,-0.67,1.237133784,2.64008,0.40044,2.670276128,3.67008,1.07044,3.823,-1.03,-0.67,1.228739191
18/09/2019 05:00,4.68992,0.39456,4.706487778,3.64992,1.06456,3.802,1.04,-0.67,1.237133784,2.61992,0.39456,2.649463795,3.64992,1.06456,3.802,-1.03,-0.67,1.228739191
18/09/2019 05:30,4.9592,0.4731,4.981715392,3.9192,1.1431,4.0825,1.04,-0.67,1.237133784,2.8892,0.4731,2.927678304,3.9192,1.1431,4.0825,-1.03,-0.67,1.228739191
18/09/2019 06:00,5.27824,0.33782,5.289039596,4.03824,1.17782,4.2065,1.24,-0.84,1.497731618,2.78824,0.33782,2.808630387,4.03824,1.17782,4.2065,-1.25,-0.84,1.506021248
18/09/2019 06:30,5.94992,0.56956,5.977118587,4.24992,1.23956,4.427,1.7,-0.67,1.827265717,2.57992,0.56956,2.642041975,4.24992,1.23956,4.427,-1.67,-0.67,1.799388785
18/09/2019 07:00,6.154,0.5095,6.175055162,4.044,1.1795,4.2125,2.11,-0.67,2.213820228,1.924,0.5095,1.990318128,4.044,1.1795,4.2125,-2.12,-0.67,2.223353323
18/09/2019 07:30,6.5092,1.1431,6.608809443,3.9192,1.1431,4.0825,2.59,0,2.59,1.3292,1.1431,1.753125851,3.9192,1.1431,4.0825,-2.59,0,2.59
18/09/2019 08:00,6.74712,-0.32084,6.754744007,4.07712,1.18916,4.247,2.67,-1.51,3.06740933,1.39712,2.36916,2.750429676,4.07712,1.18916,4.247,-2.68,1.18,2.928275943
18/09/2019 08:30,6.55272,1.13246,6.649857521,3.88272,1.13246,4.0445,2.67,0,2.67,1.20272,1.13246,1.651968841,3.88272,1.13246,4.0445,-2.68,0,2.68
18/09/2019 09:00,6.59728,1.17754,6.701544885,4.03728,1.17754,4.2055,2.56,0,2.56,1.51728,1.17754,1.920609031,4.03728,1.17754,4.2055,-2.52,0,2.52
18/09/2019 09:30,6.53488,1.19434,6.643124615,4.09488,1.19434,4.2655,2.44,0,2.44,1.71488,1.19434,2.08979938,4.09488,1.19434,4.2655,-2.38,0,2.38
18/09/2019 10:00,5.854,0.952,5.93090381,3.264,0.952,3.4,2.59,0,2.59,0.674,0.952,1.166439025,3.264,0.952,3.4,-2.59,0,2.59
18/09/2019 10:30,6.2156,1.1683,6.324445292,4.0056,1.1683,4.1725,2.21,0,2.21,1.8056,1.1683,2.150608344,4.0056,1.1683,4.1725,-2.2,0,2.2
18/09/2019 11:00,6.14224,1.18482,6.255470458,4.06224,1.18482,4.2315,2.08,0,2.08,1.96224,1.18482,2.292200744,4.06224,1.18482,4.2315,-2.1,0,2.1
18/09/2019 11:30,6.15144,1.20792,6.268914164,4.14144,1.20792,4.314,2.01,0,2.01,2.13144,1.20792,2.449919835,4.14144,1.20792,4.314,-2.01,0,2.01
18/09/2019 12:00,5.97288,1.15584,6.083688158,3.96288,1.15584,4.128,2.01,0,2.01,1.89288,1.15584,2.217873035,3.96288,1.15584,4.128,-2.07,0,2.07
18/09/2019 12:30,5.86616,1.06638,5.962298168,3.65616,1.06638,3.8085,2.21,0,2.21,1.43616,1.06638,1.788776635,3.65616,1.06638,3.8085,-2.22,0,2.22
18/09/2019 13:00,5.98736,1.16298,6.099262435,3.98736,1.16298,4.1535,2,0,2,1.97736,1.16298,2.294008511,3.98736,1.16298,4.1535,-2.01,0,2.01
18/09/2019 13:30,5.61056,1.05308,5.70853405,3.61056,1.05308,3.761,2,0,2,1.60056,1.05308,1.915925312,3.61056,1.05308,3.761,-2.01,0,2.01
18/09/2019 14:00,5.48896,0.99428,5.578285991,3.40896,0.99428,3.551,2.08,0,2.08,1.31896,0.99428,1.65174096,3.40896,0.99428,3.551,-2.09,0,2.09
18/09/2019 14:30,5.29768,0.91224,5.375648352,3.12768,0.91224,3.258,2.17,0,2.17,0.94768,0.91224,1.315400775,3.12768,0.91224,3.258,-2.18,0,2.18
18/09/2019 15:00,5.1924,0.8582,5.262843813,2.9424,0.8582,3.065,2.25,0,2.25,0.6724,0.8582,1.090242634,2.9424,0.8582,3.065,-2.27,0,2.27
18/09/2019 15:30,5.35608,0.90594,5.432156133,3.10608,0.90594,3.2355,2.25,0,2.25,0.83608,0.90594,1.232784267,3.10608,0.90594,3.2355,-2.27,0,2.27
18/09/2019 16:00,4.87184,-0.07738,4.872454479,2.03184,0.59262,2.1165,2.84,-0.67,2.917961617,-0.81816,-0.07738,0.821811079,2.03184,0.59262,2.1165,-2.85,-0.67,2.927695339
18/09/2019 16:30,4.58296,0.31878,4.594033418,1.09296,0.31878,1.1385,3.49,0,3.49,-2.36704,-0.35122,2.392955046,1.09296,0.31878,1.1385,-3.46,-0.67,3.524272975
18/09/2019 17:00,5.64032,0.07676,5.640842295,2.56032,0.74676,2.667,3.08,-0.67,3.152031091,-0.45968,0.07676,0.466044848,2.56032,0.74676,2.667,-3.02,-0.67,3.093428519
18/09/2019 17:30,5.67728,0.05254,5.677523109,2.47728,0.72254,2.5805,3.2,-0.67,3.269388322,-0.72272,0.05254,0.724627249,2.47728,0.72254,2.5805,-3.2,-0.67,3.269388322
18/09/2019 18:00,5.63592,0.02006,5.6359557,2.36592,0.69006,2.4645,3.27,-0.67,3.337933492,-0.91408,0.02006,0.914300087,2.36592,0.69006,2.4645,-3.28,-0.67,3.347730575
18/09/2019 18:30,5.36528,-0.12596,5.36675837,1.86528,0.54404,1.943,3.5,-0.67,3.563551599,-1.66472,-0.12596,1.669478541,1.86528,0.54404,1.943,-3.53,-0.67,3.593021013
18/09/2019 19:00,5.3428,-0.1821,5.345902379,1.6728,0.4879,1.7425,3.67,-0.67,3.730656779,-1.9972,-0.1821,2.005484542,1.6728,0.4879,1.7425,-3.67,-0.67,3.730656779
18/09/2019 19:30,5.26696,-0.25672,5.273212759,1.41696,0.41328,1.476,3.85,-0.67,3.907863867,-2.25304,-0.25672,2.267618663,1.41696,0.41328,1.476,-3.67,-0.67,3.730656779
18/09/2019 20:00,5.49784,-0.18938,5.501100749,1.64784,0.48062,1.7165,3.85,-0.67,3.907863867,-2.02216,-0.18938,2.031008579,1.64784,0.48062,1.7165,-3.67,-0.67,3.730656779
18/09/2019 20:30,5.30208,-0.17356,5.304919924,1.70208,0.49644,1.773,3.6,-0.67,3.661816489,-1.88792,-0.17356,1.895881062,1.70208,0.49644,1.773,-3.59,-0.67,3.651985761
18/09/2019 21:00,5.16864,-0.26748,5.175556492,1.92864,0.56252,2.009,3.24,-0.83,3.34462255,-1.29136,-0.26748,1.318770715,1.92864,0.56252,2.009,-3.22,-0.83,3.32525187
18/09/2019 21:30,5.0172,-0.2329,5.022602737,2.0472,0.5971,2.1325,2.97,-0.83,3.083796362,-0.9028,-0.3629,0.973007837,2.0472,0.5971,2.1325,-2.95,-0.96,3.10227336
18/09/2019 22:00,4.85912,-0.17984,4.862446874,2.22912,0.65016,2.322,2.63,-0.83,2.75786149,-0.40088,-0.30984,0.506661228,2.22912,0.65016,2.322,-2.63,-0.96,2.79973213
18/09/2019 22:30,4.63152,-0.19664,4.635692483,2.17152,0.63336,2.262,2.46,-0.83,2.596247292,-0.24848,-0.15664,0.293731851,2.17152,0.63336,2.262,-2.42,-0.79,2.54568262
18/09/2019 23:00,4.38208,-0.04356,4.382296498,2.18208,0.63644,2.273,2.2,-0.68,2.302694074,-0.01792,-0.03356,0.038044711,2.18208,0.63644,2.273,-2.2,-0.67,2.299760857
18/09/2019 23:30,3.99592,-0.24994,4.003729093,2.12592,0.62006,2.2145,1.87,-0.87,2.062474242,0.27592,-0.37994,0.469559634,2.12592,0.62006,2.2145,-1.85,-1,2.102974084
19/09/2019 00:00,3.72368,-0.36726,3.741747272,1.96368,0.57274,2.0455,1.76,-0.94,1.995294464,0.26368,-0.42726,0.502073949,1.96368,0.57274,2.0455,-1.7,-1,1.972308292
19/09/2019 00:30,3.68704,-0.34878,3.703499892,2.02704,0.59122,2.1115,1.66,-0.94,1.907668734,0.32704,-0.40878,0.52350382,2.02704,0.59122,2.1115,-1.7,-1,1.972308292
19/09/2019 01:00,3.67248,-0.24386,3.68056749,2.11248,0.61614,2.2005,1.56,-0.86,1.781347804,0.55248,-0.38386,0.672742633,2.11248,0.61614,2.2005,-1.56,-1,1.852997572
19/09/2019 01:30,3.76992,-0.21544,3.776070868,2.20992,0.64456,2.302,1.56,-0.86,1.781347804,0.64992,-0.23544,0.69125104,2.20992,0.64456,2.302,-1.56,-0.88,1.791089054
19/09/2019 02:00,3.81168,-0.20326,3.81709563,2.25168,0.65674,2.3455,1.56,-0.86,1.781347804,0.69168,-0.22326,0.726819269,2.25168,0.65674,2.3455,-1.56,-0.88,1.791089054
19/09/2019 02:30,3.77472,-0.21404,3.780783543,2.21472,0.64596,2.307,1.56,-0.86,1.781347804,0.65472,-0.23404,0.695293463,2.21472,0.64596,2.307,-1.56,-0.88,1.791089054
19/09/2019 03:00,3.69928,-0.31146,3.712368496,2.18928,0.63854,2.2805,1.51,-0.95,1.783984305,0.62928,-0.35146,0.720775589,2.18928,0.63854,2.2805,-1.56,-0.99,1.847620091
19/09/2019 03:30,3.828,-0.146,3.83078321,2.448,0.714,2.55,1.38,-0.86,1.62603813,1.058,-0.276,1.093407518,2.448,0.714,2.55,-1.39,-0.99,1.706516921
19/09/2019 04:00,3.82896,-0.21572,3.835031916,2.44896,0.71428,2.551,1.38,-0.93,1.66412139,1.05896,-0.27572,1.094265873,2.44896,0.71428,2.551,-1.39,-0.99,1.706516921
19/09/2019 04:30,3.76536,-0.26052,3.774361747,2.29536,0.66948,2.391,1.47,-0.93,1.739482682,0.81536,-0.32052,0.876096456,2.29536,0.66948,2.391,-1.48,-0.99,1.78058979
19/09/2019 05:00,3.88008,-0.22706,3.886718031,2.41008,0.70294,2.5105,1.47,-0.93,1.739482682,0.93008,-0.28706,0.973371589,2.41008,0.70294,2.5105,-1.48,-0.99,1.78058979
19/09/2019 05:30,4.01936,-0.29852,4.030430374,2.43936,0.71148,2.541,1.58,-1.01,1.875233319,0.85936,-0.27852,0.903367589,2.43936,0.71148,2.541,-1.58,-0.99,1.864537476
19/09/2019 06:00,4.24744,-0.28158,4.256763307,2.49744,0.72842,2.6015,1.75,-1.01,2.020544481,0.75744,-0.17158,0.776630575,2.49744,0.72842,2.6015,-1.74,-0.9,1.958979326
19/09/2019 06:30,4.9168,-0.0201,4.916841084,2.7768,0.8099,2.8925,2.14,-0.83,2.295321328,0.6268,-0.0901,0.633242647,2.7768,0.8099,2.8925,-2.15,-0.9,2.330772404
19/09/2019 07:00,5.4044,0.0317,5.404492969,2.9544,0.8617,3.0775,2.45,-0.83,2.586774053,0.5244,0.0417,0.526055368,2.9544,0.8617,3.0775,-2.43,-0.82,2.564624729
19/09/2019 07:30,4.7012,0.3416,4.713594382,1.1712,0.3416,1.22,3.53,0,3.53,-2.2988,0.3416,2.324042168,1.1712,0.3416,1.22,-3.47,0,3.47
19/09/2019 08:00,5.78912,0.79016,5.842795838,2.70912,0.79016,2.822,3.08,0,3.08,-0.37088,0.79016,0.872871583,2.70912,0.79016,2.822,-3.08,0,3.08
19/09/2019 08:30,6.77544,1.23242,6.886613555,4.22544,1.23242,4.4015,2.55,0,2.55,1.65544,1.23242,2.06381701,4.22544,1.23242,4.4015,-2.57,0,2.57
19/09/2019 09:00,6.58048,1.26014,6.700049989,4.32048,1.26014,4.5005,2.26,0,2.26,2.10048,1.26014,2.449483425,4.32048,1.26014,4.5005,-2.22,0,2.22
19/09/2019 09:30,5.97992,1.25706,6.11061724,4.30992,1.25706,4.4895,1.67,0,1.67,2.63992,1.25706,2.923931848,4.30992,1.25706,4.4895,-1.67,0,1.67
19/09/2019 10:00,5.25936,1.00898,5.355269204,3.45936,1.00898,3.6035,1.8,0,1.8,1.64936,1.00898,1.933501758,3.45936,1.00898,3.6035,-1.81,0,1.81
19/09/2019 10:30,5.42344,2.12642,5.82540672,3.79344,1.10642,3.9515,1.63,1.02,1.922836447,2.17344,-0.56358,2.245320434,3.79344,1.10642,3.9515,-1.62,-1.67,2.326649952
19/09/2019 11:00,5.28664,1.06652,5.393146336,3.65664,1.06652,3.809,1.63,0,1.63,2.03664,1.06652,2.298992692,3.65664,1.06652,3.809,-1.62,0,1.62
19/09/2019 11:30,5.34792,1.11356,5.462624296,3.81792,1.11356,3.977,1.53,0,1.53,2.28792,1.11356,2.544522313,3.81792,1.11356,3.977,-1.53,0,1.53
19/09/2019 12:00,5.37432,1.12126,5.490040023,3.84432,1.12126,4.0045,1.53,0,1.53,2.31432,-0.54874,2.378485369,3.84432,1.12126,4.0045,-1.53,-1.67,2.264906179
19/09/2019 12:30,5.398,1.169,5.52313,4.008,1.169,4.175,1.39,0,1.39,2.608,1.169,2.858010672,4.008,1.169,4.175,-1.4,0,1.4
19/09/2019 13:00,5.39176,1.14968,5.512970161,3.94176,1.14968,4.106,1.45,0,1.45,2.48176,1.14968,2.735122813,3.94176,1.14968,4.106,-1.46,0,1.46
19/09/2019 13:30,5.32648,1.16564,5.452532054,3.99648,1.16564,4.163,1.33,0,1.33,2.66648,1.16564,2.910125805,3.99648,1.16564,4.163,-1.33,0,1.33
19/09/2019 14:00,5.20312,1.12966,5.324339344,3.87312,1.12966,4.0345,1.33,0,1.33,2.54312,1.12966,2.782730862,3.87312,1.12966,4.0345,-1.33,0,1.33
19/09/2019 14:30,5.21248,1.10614,5.328554537,3.79248,1.10614,3.9505,1.42,0,1.42,2.37248,1.10614,2.617672067,3.79248,1.10614,3.9505,-1.42,0,1.42
19/09/2019 15:00,5.238,1.134,5.359346975,3.888,1.134,4.05,1.35,0,1.35,2.528,1.134,2.770693054,3.888,1.134,4.05,-1.36,0,1.36
19/09/2019 15:30,5.25064,-0.33148,5.261092985,4.04064,1.17852,4.209,1.21,-1.51,1.93499354,2.81064,2.18852,3.56220676,4.04064,1.17852,4.209,-1.23,1.01,1.591540135
19/09/2019 16:00,5.24,-0.5325,5.266987398,3.9,1.1375,4.0625,1.34,-1.67,2.141144554,2.55,1.9775,3.226919003,3.9,1.1375,4.0625,-1.35,0.84,1.59
19/09/2019 16:30,5.41096,1.12028,5.525714017,3.84096,1.12028,4.001,1.57,0,1.57,2.26096,1.12028,2.523285041,3.84096,1.12028,4.001,-1.58,0,1.58
19/09/2019 17:00,5.38744,1.07842,5.494315194,3.69744,1.07842,3.8515,1.69,0,1.69,2.01744,1.07842,2.287586905,3.69744,1.07842,3.8515,-1.68,0,1.68
19/09/2019 17:30,5.51752,1.11636,5.629323814,3.82752,1.11636,3.987,1.69,0,1.69,2.14752,1.11636,2.420351586,3.82752,1.11636,3.987,-1.68,0,1.68
19/09/2019 18:00,5.42824,1.07282,5.533238857,3.67824,1.07282,3.8315,1.75,0,1.75,1.99824,1.07282,2.268018044,3.67824,1.07282,3.8315,-1.68,0,1.68
19/09/2019 18:30,5.11432,0.91126,5.194868993,3.12432,0.91126,3.2545,1.99,0,1.99,1.12432,0.91126,1.447235382,3.12432,0.91126,3.2545,-2,0,2
19/09/2019 19:00,5.2636,0.9548,5.34949792,3.2736,0.9548,3.41,1.99,0,1.99,1.2736,0.9548,1.591760032,3.2736,0.9548,3.41,-2,0,2
19/09/2019 19:30,5.5064,1.0577,5.607064317,3.6264,1.0577,3.7775,1.88,0,1.88,1.7264,1.0577,2.024644722,3.6264,1.0577,3.7775,-1.9,0,1.9
19/09/2019 20:00,5.4908,1.2794,5.637885153,3.4608,1.0094,3.605,2.03,0.27,2.047876949,1.4108,0.1094,1.415035335,3.4608,1.0094,3.605,-2.05,-0.9,2.238861318
19/09/2019 20:30,5.43768,1.03474,5.535255247,3.54768,1.03474,3.6955,1.89,0,1.89,1.67768,1.03474,1.971115687,3.54768,1.03474,3.6955,-1.87,0,1.87
19/09/2019 21:00,5.446,0.323,5.455570089,3.816,1.113,3.975,1.63,-0.79,1.811353085,2.176,0.623,2.26342771,3.816,1.113,3.975,-1.64,-0.49,1.711636644
19/09/2019 21:30,5.3304,0.4647,5.350617745,3.8904,1.1347,4.0525,1.44,-0.67,1.588238017,2.4404,0.4647,2.484250038,3.8904,1.1347,4.0525,-1.45,-0.67,1.597310239
19/09/2019 22:00,5.18352,0.47436,5.205179824,3.92352,1.14436,4.087,1.26,-0.67,1.427059915,2.66352,0.47436,2.705430871,3.92352,1.14436,4.087,-1.26,-0.67,1.427059915
19/09/2019 22:30,5.52488,0.69934,5.568965384,4.69488,1.36934,4.8905,0.83,-0.67,1.066677083,3.86488,0.69934,3.927642276,4.69488,1.36934,4.8905,-0.83,-0.67,1.066677083
19/09/2019 23:00,5.76656,-0.18642,5.769572484,5.08656,1.48358,5.2985,0.68,-1.67,1.803136157,4.40656,2.28358,4.963114813,5.08656,1.48358,5.2985,-0.68,0.8,1.04995238
19/09/2019 23:30,5.23728,1.52754,5.4555,5.23728,1.52754,5.4555,0,0,0,5.23728,1.52754,5.4555,5.23728,1.52754,5.4555,0,0,0
20/09/2019 00:00,4.97664,0.78152,5.037630316,4.97664,1.45152,5.184,0,-0.67,0.67,4.97664,0.78152,5.037630316,4.97664,1.45152,5.184,0,-0.67,0.67
20/09/2019 00:30,5.1576,0.8343,5.224642978,5.1576,1.5043,5.3725,0,-0.67,0.67,5.1576,0.8343,5.224642978,5.1576,1.5043,5.3725,0,-0.67,0.67
20/09/2019 01:00,4.9296,0.7678,4.989035277,4.9296,1.4378,5.135,0,-0.67,0.67,4.9296,0.7678,4.989035277,4.9296,1.4378,5.135,0,-0.67,0.67
20/09/2019 01:30,4.8768,0.7524,4.934499367,4.8768,1.4224,5.08,0,-0.67,0.67,4.8768,0.7524,4.934499367,4.8768,1.4224,5.08,0,-0.67,0.67
20/09/2019 02:00,4.8144,0.7342,4.870061293,4.8144,1.4042,5.015,0,-0.67,0.67,4.8144,0.7342,4.870061293,4.8144,1.4042,5.015,0,-0.67,0.67
20/09/2019 02:30,4.8744,0.7517,4.932020707,4.8744,1.4217,5.0775,0,-0.67,0.67,4.8744,0.7517,4.932020707,4.8744,1.4217,5.0775,0,-0.67,0.67
20/09/2019 03:00,5.14368,0.83024,5.210253583,5.14368,1.50024,5.358,0,-0.67,0.67,5.14368,0.83024,5.210253583,5.14368,1.50024,5.358,0,-0.67,0.67
20/09/2019 03:30,4.5792,0.6656,4.627320607,4.5792,1.3356,4.77,0,-0.67,0.67,4.5792,0.6656,4.627320607,4.5792,1.3356,4.77,0,-0.67,0.67
20/09/2019 04:00,4.4928,0.6404,4.538211542,4.4928,1.3104,4.68,0,-0.67,0.67,4.4928,0.6404,4.538211542,4.4928,1.3104,4.68,0,-0.67,0.67
20/09/2019 04:30,4.00848,0.49914,4.03943717,4.00848,1.16914,4.1755,0,-0.67,0.67,4.00848,0.49914,4.03943717,4.00848,1.16914,4.1755,0,-0.67,0.67
20/09/2019 05:00,4.17504,0.54772,4.210814197,4.17504,1.21772,4.349,0,-0.67,0.67,4.17504,0.54772,4.210814197,4.17504,1.21772,4.349,0,-0.67,0.67
20/09/2019 05:30,4.07568,-0.41126,4.096376722,4.07568,1.18874,4.2455,0,-1.6,1.6,3.39568,0.63874,3.455232474,4.07568,1.18874,4.2455,-0.68,-0.55,0.874585616
20/09/2019 06:00,4.68992,-0.84794,4.765957601,3.94992,1.15206,4.1145,0.74,-2,2.132510258,3.19992,1.83206,3.687266176,3.94992,1.15206,4.1145,-0.75,0.68,1.012373449
20/09/2019 06:30,4.75816,0.41738,4.776430953,3.72816,1.08738,3.8835,1.03,-0.67,1.228739191,2.70816,0.41738,2.740134422,3.72816,1.08738,3.8835,-1.02,-0.67,1.220368797
20/09/2019 07:00,4.9472,0.0996,4.948202502,3.6672,1.0696,3.82,1.28,-0.97,1.606019925,2.2972,0.7796,2.425882108,3.6672,1.0696,3.82,-1.37,-0.29,1.400357097
20/09/2019 07:30,5.20808,-0.81556,5.27154962,3.47808,1.01444,3.623,1.73,-1.83,2.518293073,1.70808,1.81444,2.491932945,3.47808,1.01444,3.623,-1.77,0.8,1.942395428
20/09/2019 08:00,5.3324,1.0157,5.42827194,3.4824,1.0157,3.6275,1.85,0,1.85,1.6224,1.0157,1.914112915,3.4824,1.0157,3.6275,-1.86,0,1.86
20/09/2019 08:30,5.54264,1.07702,5.646311207,3.69264,1.07702,3.8465,1.85,0,1.85,1.83264,1.07702,2.125686113,3.69264,1.07702,3.8465,-1.86,0,1.86
20/09/2019 09:00,5.41256,1.03908,5.511396647,3.56256,1.03908,3.711,1.85,0,1.85,1.70256,1.03908,1.994592139,3.56256,1.03908,3.711,-1.86,0,1.86
20/09/2019 09:30,5.3204,1.0122,5.415829115,3.4704,1.0122,3.615,1.85,0,1.85,1.6104,1.0122,1.902087537,3.4704,1.0122,3.615,-1.86,0,1.86
20/09/2019 10:00,5.38632,1.05476,5.48862112,3.61632,1.05476,3.767,1.77,0,1.77,1.89632,1.05476,2.169918939,3.61632,1.05476,3.767,-1.72,0,1.72
20/09/2019 10:30,5.85456,1.28758,5.994475377,4.41456,1.28758,4.5985,1.44,0,1.44,2.96456,1.28758,3.232101213,4.41456,1.28758,4.5985,-1.45,0,1.45
20/09/2019 11:00,5.736,1.253,5.871260938,4.296,1.253,4.475,1.44,0,1.44,2.846,1.253,3.109618144,4.296,1.253,4.475,-1.45,0,1.45
20/09/2019 11:30,5.83736,1.32048,5.984850808,4.52736,1.32048,4.716,1.31,0,1.31,3.20736,1.32048,3.468548054,4.52736,1.32048,4.716,-1.32,0,1.32
20/09/2019 12:00,5.978,1.379,6.13499185,4.728,1.379,4.925,1.25,0,1.25,3.478,1.379,3.741406821,4.728,1.379,4.925,-1.25,0,1.25
20/09/2019 12:30,5.84552,1.32286,5.993334852,4.53552,1.32286,4.7245,1.31,0,1.31,3.21552,1.32286,3.476999777,4.53552,1.32286,4.7245,-1.32,0,1.32
20/09/2019 13:00,6.158,1.484,6.334289226,5.088,1.484,5.3,1.07,0,1.07,4.028,1.484,4.292672827,5.088,1.484,5.3,-1.06,0,1.06
20/09/2019 13:30,6.64768,1.55974,6.828209007,5.34768,1.55974,5.5705,1.3,0,1.3,4.04768,1.55974,4.33779924,5.34768,1.55974,5.5705,-1.3,0,1.3
20/09/2019 14:00,6.81136,1.58998,6.994473636,5.45136,1.58998,5.6785,1.36,0,1.36,4.09136,1.58998,4.38944906,5.45136,1.58998,5.6785,-1.36,0,1.36
20/09/2019 14:30,7.00432,1.64626,7.195183851,5.64432,1.64626,5.8795,1.36,0,1.36,4.28432,1.64626,4.589724376,5.64432,1.64626,5.8795,-1.36,0,1.36
20/09/2019 15:00,6.48904,-0.04028,6.489165016,5.03904,1.46972,5.249,1.45,-1.51,2.093466026,3.56904,2.62972,4.433223861,5.03904,1.46972,5.249,-1.47,1.16,1.872565086
20/09/2019 15:30,7.02432,1.73376,7.235122335,5.94432,1.73376,6.192,1.08,0,1.08,4.86432,1.73376,5.164061657,5.94432,1.73376,6.192,-1.08,0,1.08
20/09/2019 16:00,7.38384,1.83862,7.609311181,6.30384,1.83862,6.5665,1.08,0,1.08,5.22384,1.83862,5.537962428,6.30384,1.83862,6.5665,-1.08,0,1.08
20/09/2019 16:30,7.49536,0.34698,7.503387012,6.19536,1.80698,6.4535,1.3,-1.46,1.954891301,4.87536,2.96698,5.707197688,6.19536,1.80698,6.4535,-1.32,1.16,1.757270611
20/09/2019 17:00,7.68672,1.82196,7.899696361,6.24672,1.82196,6.507,1.44,0,1.44,4.79672,1.82196,5.131087701,6.24672,1.82196,6.507,-1.45,0,1.45
20/09/2019 17:30,7.86448,1.82714,8.073938707,6.26448,1.82714,6.5255,1.6,0,1.6,4.66448,1.82714,5.009572262,6.26448,1.82714,6.5255,-1.6,0,1.6
20/09/2019 18:00,7.49408,1.63744,7.670882922,5.61408,1.63744,5.848,1.88,0,1.88,3.75408,1.63744,4.09564725,5.61408,1.63744,5.848,-1.86,0,1.86
20/09/2019 18:30,7.89336,1.76848,8.089045284,6.06336,1.76848,6.316,1.83,0,1.83,4.20336,1.76848,4.560236485,6.06336,1.76848,6.316,-1.86,0,1.86
20/09/2019 19:00,8.01,1.8025,8.210304882,6.18,1.8025,6.4375,1.83,0,1.83,4.32,1.8025,4.680962107,6.18,1.8025,6.4375,-1.86,0,1.86
20/09/2019 19:30,7.57384,1.57612,7.736097634,5.40384,1.57612,5.629,2.17,0,2.17,3.23384,1.57612,3.597481814,5.40384,1.57612,5.629,-2.17,0,2.17
20/09/2019 20:00,7.55608,1.57094,7.717654919,5.38608,1.57094,5.6105,2.17,0,2.17,3.15608,1.57094,3.525435214,5.38608,1.57094,5.6105,-2.23,0,2.23
20/09/2019 20:30,7.5084,1.6037,7.677755157,5.4984,1.6037,5.7275,2.01,0,2.01,3.4784,1.6037,3.830289839,5.4984,1.6037,5.7275,-2.02,0,2.02
20/09/2019 21:00,7.25744,1.56842,7.424983276,5.37744,1.56842,5.6015,1.88,0,1.88,3.50744,1.56842,3.842144798,5.37744,1.56842,5.6015,-1.87,0,1.87
20/09/2019 21:30,7.22024,-0.06868,7.22056664,5.49024,1.60132,5.719,1.73,-1.67,2.404537378,3.78024,2.36132,4.457134348,5.49024,1.60132,5.719,-1.71,0.76,1.871282982
20/09/2019 22:00,6.9764,0.9477,7.040475286,5.5464,1.6177,5.7775,1.43,-0.67,1.579177001,4.1164,0.9477,4.224083836,5.5464,1.6177,5.7775,-1.43,-0.67,1.579177001
20/09/2019 22:30,6.81224,0.98732,6.883415911,5.68224,1.65732,5.919,1.13,-0.67,1.313697073,4.56224,0.98732,4.667851176,5.68224,1.65732,5.919,-1.12,-0.67,1.30510536
20/09/2019 23:00,6.3476,0.8868,6.409246446,5.3376,1.5568,5.56,1.01,-0.67,1.212023102,4.3376,0.8868,4.427322893,5.3376,1.5568,5.56,-1,-0.67,1.203702621
20/09/2019 23:30,5.87672,0.62446,5.909804417,4.98672,1.45446,5.1945,0.89,-0.83,1.216963434,4.11672,0.53446,4.151268607,4.98672,1.45446,5.1945,-0.87,-0.92,1.266214832
21/09/2019 00:00,5.7572,0.6421,5.792896016,5.0472,1.4721,5.2575,0.71,-0.83,1.092245394,4.3372,0.5521,4.372198332,5.0472,1.4721,5.2575,-0.71,-0.92,1.16211015
21/09/2019 00:30,5.69624,0.62432,5.730351263,4.98624,1.45432,5.194,0.71,-0.83,1.092245394,4.27624,0.67432,4.329080272,4.98624,1.45432,5.194,-0.71,-0.78,1.054751155
21/09/2019 01:00,5.2776,1.5393,5.4975,5.2776,1.5393,5.4975,0,0,0,5.2776,1.5393,5.4975,5.2776,1.5393,5.4975,0,0,0
21/09/2019 01:30,5.36352,0.89436,5.437575434,5.36352,1.56436,5.587,0,-0.67,0.67,5.36352,0.89436,5.437575434,5.36352,1.56436,5.587,0,-0.67,0.67
21/09/2019 02:00,6.14592,1.79256,6.402,6.14592,1.79256,6.402,0,0,0,6.14592,1.79256,6.402,6.14592,1.79256,6.402,0,0,0
21/09/2019 02:30,6.40992,0.67956,6.445841776,6.40992,1.86956,6.677,0,-1.19,1.19,6.40992,1.86956,6.677,6.40992,1.86956,6.677,0,0,0
21/09/2019 03:00,6.82224,1.98982,7.1065,6.82224,1.98982,7.1065,0,0,0,6.82224,1.98982,7.1065,6.82224,1.98982,7.1065,0,0,0
21/09/2019 03:30,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0,0,0,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0,0,0
21/09/2019 04:00,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0,0,0,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0,0,0
21/09/2019 04:30,6.53952,1.90736,6.812,6.53952,1.90736,6.812,0,0,0,6.53952,1.23736,6.655552689,6.53952,1.90736,6.812,0,-0.67,0.67
21/09/2019 05:00,6.25968,1.15574,6.365479452,6.25968,1.82574,6.5205,0,-0.67,0.67,6.25968,1.15574,6.365479452,6.25968,1.82574,6.5205,0,-0.67,0.67
21/09/2019 05:30,5.9352,1.0611,6.029306117,5.9352,1.7311,6.1825,0,-0.67,0.67,5.9352,1.0611,6.029306117,5.9352,1.7311,6.1825,0,-0.67,0.67
21/09/2019 06:00,5.8632,0.9601,5.941288265,5.8632,1.7101,6.1075,0,-0.75,0.75,5.8632,0.9501,5.939680484,5.8632,1.7101,6.1075,0,-0.76,0.76
21/09/2019 06:30,6.3536,0.9048,6.417701769,5.6736,1.6548,5.91,0.68,-0.75,1.012373449,4.9936,0.9448,5.082193227,5.6736,1.6548,5.91,-0.68,-0.71,0.983107319
21/09/2019 07:00,7.10176,1.17968,7.199072162,6.34176,1.84968,6.606,0.76,-0.67,1.013163363,5.59176,1.13968,5.706719758,6.34176,1.84968,6.606,-0.75,-0.71,1.032763284
21/09/2019 07:30,6.39328,0.90304,6.456741469,5.39328,1.57304,5.618,1,-0.67,1.203702621,4.42328,0.86304,4.506688807,5.39328,1.57304,5.618,-0.97,-0.71,1.202081528
21/09/2019 08:00,7.18048,0.95264,7.243398098,6.18048,1.80264,6.438,1,-0.85,1.312440475,5.21048,1.42264,5.401204162,6.18048,1.80264,6.438,-0.97,-0.38,1.041777327
21/09/2019 08:30,7.79824,1.98282,8.046373236,6.79824,1.98282,7.0815,1,0,1,5.82824,1.98282,6.156294068,6.79824,1.98282,7.0815,-0.97,0,0.97
21/09/2019 09:00,7.8136,1.9873,8.062363565,6.8136,1.9873,7.0975,1,0,1,5.8436,1.9873,6.17227853,6.8136,1.9873,7.0975,-0.97,0,0.97
21/09/2019 09:30,7.21928,1.75854,7.430374597,6.02928,1.75854,6.2805,1.19,0,1.19,4.84928,1.75854,5.1582923,6.02928,1.75854,6.2805,-1.18,0,1.18
21/09/2019 10:00,6.7324,1.5932,6.918344889,5.4624,1.5932,5.69,1.27,0,1.27,4.1824,1.5932,4.475573259,5.4624,1.5932,5.69,-1.28,0,1.28
21/09/2019 10:30,6.59008,1.57794,6.776359572,5.41008,1.57794,5.6355,1.18,0,1.18,4.24008,1.57794,4.524176505,5.41008,1.57794,5.6355,-1.17,0,1.17
21/09/2019 11:00,6.4012,1.5491,6.585975421,5.3112,1.5491,5.5325,1.09,0,1.09,4.2312,1.5491,4.50585888,5.3112,1.5491,5.5325,-1.08,0,1.08
21/09/2019 11:30,6.45288,0.85084,6.508731751,5.52288,1.61084,5.753,0.93,-0.76,1.201041215,4.60288,1.08084,4.72807777,5.52288,1.61084,5.753,-0.92,-0.53,1.061743849
21/09/2019 12:00,6.56312,0.00216,6.563120355,5.73312,1.67216,5.972,0.83,-1.67,1.864886056,4.91312,2.68216,5.597564685,5.73312,1.67216,5.972,-0.82,1.01,1.300961183
21/09/2019 12:30,6.8492,0.8806,6.905577239,6.1392,1.7906,6.395,0.71,-0.91,1.154209686,5.4292,1.5206,5.638123535,6.1392,1.7906,6.395,-0.71,-0.27,0.759605161
21/09/2019 13:00,7.30336,1.23848,7.407624451,6.54336,1.90848,6.816,0.76,-0.67,1.013163363,5.83336,1.23848,5.963381725,6.54336,1.90848,6.816,-0.71,-0.67,0.976217189
21/09/2019 13:30,7.2728,1.9229,7.522709901,6.5928,1.9229,6.8675,0.68,0,0.68,5.8828,1.9229,6.189093653,6.5928,1.9229,6.8675,-0.71,0,0.71
21/09/2019 14:00,6.59456,1.72508,6.816459682,5.91456,1.72508,6.161,0.68,0,0.68,5.20456,1.72508,5.48300518,5.91456,1.72508,6.161,-0.71,0,0.71
21/09/2019 14:30,6.67136,1.07748,6.757810844,5.99136,1.74748,6.241,0.68,-0.67,0.954620343,5.28136,1.07748,5.390150888,5.99136,1.74748,6.241,-0.71,-0.67,0.976217189
21/09/2019 15:00,6.43856,1.00958,6.517231517,5.75856,1.67958,5.9985,0.68,-0.67,0.954620343,5.04856,1.00958,5.148515305,5.75856,1.67958,5.9985,-0.71,-0.67,0.976217189
21/09/2019 15:30,6.06512,1.57066,6.265193808,5.38512,1.57066,5.6095,0.68,0,0.68,4.67512,1.57066,4.931908338,5.38512,1.57066,5.6095,-0.71,0,0.71
21/09/2019 16:00,5.81736,1.42548,5.989463298,4.88736,1.42548,5.091,0.93,0,0.93,3.97736,1.42548,4.225090035,4.88736,1.42548,5.091,-0.91,0,0.91
21/09/2019 16:30,6.23208,1.54644,6.421082292,5.30208,1.54644,5.523,0.93,0,0.93,4.39208,1.54644,4.656376639,5.30208,1.54644,5.523,-0.91,0,0.91
21/09/2019 17:00,6.14664,0.76402,6.193941383,4.91664,1.43402,5.1215,1.23,-0.67,1.40064271,3.68664,0.76402,3.764975571,4.91664,1.43402,5.1215,-1.23,-0.67,1.40064271
21/09/2019 17:30,6.64264,1.53202,6.81701925,5.25264,1.53202,5.4715,1.39,0,1.39,3.85264,1.53202,4.146072871,5.25264,1.53202,5.4715,-1.4,0,1.4
21/09/2019 18:00,6.71136,1.48498,6.873683048,5.09136,1.48498,5.3035,1.62,0,1.62,3.46136,1.48498,3.766454387,5.09136,1.48498,5.3035,-1.63,0,1.63
21/09/2019 18:30,6.82312,1.46216,6.97802826,5.01312,1.46216,5.222,1.81,0,1.81,3.28312,1.46216,3.593993433,5.01312,1.46216,5.222,-1.73,0,1.73
21/09/2019 19:00,6.75392,0.75156,6.795607243,4.87392,1.42156,5.077,1.88,-0.67,1.995820633,2.99392,0.75156,3.086810555,4.87392,1.42156,5.077,-1.88,-0.67,1.995820633
21/09/2019 19:30,6.82208,0.62144,6.850325773,4.94208,1.44144,5.148,1.88,-0.82,2.051048512,2.99208,0.93144,3.13370758,4.94208,1.44144,5.148,-1.95,-0.51,2.015589244
21/09/2019 20:00,7.28432,-0.09374,7.284923133,5.40432,1.57626,5.6295,1.88,-1.67,2.514617267,3.58432,2.48626,4.362205709,5.40432,1.57626,5.6295,-1.82,0.91,2.03482186
21/09/2019 20:30,7.2908,-0.0131,7.290811769,5.6808,1.6569,5.9175,1.61,-1.67,2.319698256,4.0508,2.5669,4.795618443,5.6808,1.6569,5.9175,-1.63,0.91,1.86681547
21/09/2019 21:00,6.45376,0.69318,6.490879497,4.67376,1.36318,4.8685,1.78,-0.67,1.901920082,2.97376,0.69318,3.053481136,4.67376,1.36318,4.8685,-1.7,-0.67,1.827265717
21/09/2019 21:30,6.51312,0.77466,6.559026624,4.95312,1.44466,5.1595,1.56,-0.67,1.697792685,3.39312,0.77466,3.48042547,4.95312,1.44466,5.1595,-1.56,-0.67,1.697792685
21/09/2019 22:00,6.11616,1.32888,6.258860535,4.55616,1.32888,4.746,1.56,0,1.56,2.99616,1.32888,3.277635855,4.55616,1.32888,4.746,-1.56,0,1.56
21/09/2019 22:30,6.08464,1.43052,6.250538489,4.90464,1.43052,5.109,1.18,0,1.18,3.72464,1.43052,3.989903583,4.90464,1.43052,5.109,-1.18,0,1.18
21/09/2019 23:00,6.036,0.7105,6.077672766,5.076,1.4805,5.2875,0.96,-0.77,1.230650235,4.106,0.8805,4.199347122,5.076,1.4805,5.2875,-0.97,-0.6,1.140570033
21/09/2019 23:30,5.46816,0.64488,5.506055212,4.50816,1.31488,4.696,0.96,-0.67,1.170683561,3.53816,0.64488,3.596449138,4.50816,1.31488,4.696,-0.97,-0.67,1.17889779
22/09/2019 00:00,5.06984,0.43912,5.088821475,4.17984,1.21912,4.354,0.89,-0.78,1.183427226,3.28984,0.43912,3.319016963,4.17984,1.21912,4.354,-0.89,-0.78,1.183427226
22/09/2019 00:30,5.07328,0.41804,5.090474182,4.31328,1.25804,4.493,0.76,-0.84,1.132784181,3.55328,0.29804,3.565757507,4.31328,1.25804,4.493,-0.76,-0.96,1.224418229
22/09/2019 01:00,5.05808,0.43694,5.076917357,4.37808,1.27694,4.5605,0.68,-0.84,1.080740487,3.69808,0.31694,3.711636654,4.37808,1.27694,4.5605,-0.68,-0.96,1.176435294
22/09/2019 01:30,4.90544,0.39242,4.92111116,4.22544,1.23242,4.4015,0.68,-0.84,1.080740487,3.54544,0.27242,3.555890528,4.22544,1.23242,4.4015,-0.68,-0.96,1.176435294
22/09/2019 02:00,4.89824,0.39032,4.913766865,4.21824,1.23032,4.394,0.68,-0.84,1.080740487,3.53824,0.27032,3.548551141,4.21824,1.23032,4.394,-0.68,-0.96,1.176435294
22/09/2019 02:30,4.79168,0.35924,4.805127532,4.11168,1.19924,4.283,0.68,-0.84,1.080740487,3.43168,0.23924,3.440009215,4.11168,1.19924,4.283,-0.68,-0.96,1.176435294
22/09/2019 03:00,4.80608,0.36344,4.819802237,4.12608,1.20344,4.298,0.68,-0.84,1.080740487,3.44608,0.24344,3.454667915,4.12608,1.20344,4.298,-0.68,-0.96,1.176435294
22/09/2019 03:30,4.65072,0.63646,4.694068369,4.65072,1.35646,4.8445,0,-0.72,0.72,4.65072,0.62646,4.692722946,4.65072,1.35646,4.8445,0,-0.73,0.73
22/09/2019 04:00,5.1344,0.5792,5.166965841,4.4544,1.2992,4.64,0.68,-0.72,0.990353472,3.7744,0.5692,3.81707794,4.4544,1.2992,4.64,-0.68,-0.73,0.997647232
22/09/2019 04:30,4.87664,0.42402,4.895039392,4.19664,1.22402,4.3715,0.68,-0.8,1.04995238,3.51664,0.40402,3.539772457,4.19664,1.22402,4.3715,-0.68,-0.82,1.065269919
22/09/2019 05:00,4.89584,0.42962,4.914653869,4.21584,1.22962,4.3915,0.68,-0.8,1.04995238,3.53584,0.40962,3.559487751,4.21584,1.22962,4.3915,-0.68,-0.82,1.065269919
22/09/2019 05:30,4.56608,0.42344,4.585672034,3.88608,1.13344,4.048,0.68,-0.71,0.983107319,3.20608,0.37344,3.227755629,3.88608,1.13344,4.048,-0.68,-0.76,1.019803903
22/09/2019 06:00,4.59936,0.63148,4.642507878,4.59936,1.34148,4.791,0,-0.71,0.71,4.59936,0.67148,4.648117662,4.59936,1.34148,4.791,0,-0.67,0.67
22/09/2019 06:30,5.07152,0.57086,5.103547418,4.39152,1.28086,4.5745,0.68,-0.71,0.983107319,3.71152,0.61086,3.761453263,4.39152,1.28086,4.5745,-0.68,-0.67,0.954620343
22/09/2019 07:00,4.90528,0.49904,4.930599639,4.14528,1.20904,4.318,0.76,-0.71,1.040048076,3.37528,0.53904,3.41805196,4.14528,1.20904,4.318,-0.77,-0.67,1.020686044
22/09/2019 07:30,5.34712,0.58416,5.378934393,4.43712,1.29416,4.622,0.91,-0.71,1.154209686,3.54712,0.62416,3.601615749,4.43712,1.29416,4.622,-0.89,-0.67,1.114001795
22/09/2019 08:00,5.32496,0.37228,5.337957606,4.22496,1.23228,4.401,1.1,-0.86,1.396280774,3.09496,0.43228,3.125002944,4.22496,1.23228,4.401,-1.13,-0.8,1.384521578
22/09/2019 08:30,5.64168,0.58174,5.671593661,4.29168,1.25174,4.4705,1.35,-0.67,1.507116452,2.93168,0.58174,2.988840754,4.29168,1.25174,4.4705,-1.36,-0.67,1.516080473
22/09/2019 09:00,5.85072,0.58146,5.87954252,4.29072,1.25146,4.4695,1.56,-0.67,1.697792685,2.72072,0.58146,2.782159782,4.29072,1.25146,4.4695,-1.57,-0.67,1.706985647
22/09/2019 09:30,6.3288,0.7209,6.369725759,4.7688,1.3909,4.9675,1.56,-0.67,1.697792685,3.1988,0.7209,3.279027028,4.7688,1.3909,4.9675,-1.57,-0.67,1.706985647
22/09/2019 10:00,6.06576,0.48668,6.085252813,4.20576,1.22668,4.381,1.86,-0.74,2.001799191,2.39576,0.47668,2.442721802,4.20576,1.22668,4.381,-1.81,-0.75,1.959234544
22/09/2019 10:30,5.98512,1.18566,6.101430246,4.06512,1.18566,4.2345,1.92,0,1.92,2.13512,1.18566,2.442238123,4.06512,1.18566,4.2345,-1.93,0,1.93
22/09/2019 11:00,5.966,1.2005,6.085585941,4.116,1.2005,4.2875,1.85,0,1.85,2.286,1.2005,2.58205272,4.116,1.2005,4.2875,-1.83,0,1.83
22/09/2019 11:30,5.66456,1.11258,5.77278739,3.81456,1.11258,3.9735,1.85,0,1.85,1.98456,1.11258,2.275151127,3.81456,1.11258,3.9735,-1.83,0,1.83
22/09/2019 12:00,5.63048,1.10264,5.737431481,3.78048,1.10264,3.938,1.85,0,1.85,1.95048,1.10264,2.240577426,3.78048,1.10264,3.938,-1.83,0,1.83
22/09/2019 12:30,5.4284,1.0437,5.527823826,3.5784,1.0437,3.7275,1.85,0,1.85,1.6984,1.0437,1.993457361,3.5784,1.0437,3.7275,-1.88,0,1.88
22/09/2019 13:00,6.59768,1.38474,6.741430579,4.74768,1.38474,4.9455,1.85,0,1.85,2.91768,1.38474,3.229607012,4.74768,1.38474,4.9455,-1.83,0,1.83
22/09/2019 13:30,8.0112,1.9166,8.237273882,6.5712,1.9166,6.845,1.44,0,1.44,5.1312,1.9166,5.477460087,6.5712,1.9166,6.845,-1.44,0,1.44
22/09/2019 14:00,6.83664,1.45152,6.989031177,4.97664,1.45152,5.184,1.86,0,1.86,3.12664,1.45152,3.447142005,4.97664,1.45152,5.184,-1.85,0,1.85
22/09/2019 14:30,6.52336,1.31348,6.654280983,4.50336,1.31348,4.691,2.02,0,2.02,2.46336,1.31348,2.79166119,4.50336,1.31348,4.691,-2.04,0,2.04
22/09/2019 15:00,6.52696,1.34078,6.663249796,4.59696,1.34078,4.7885,1.93,0,1.93,2.65696,1.34078,2.976092648,4.59696,1.34078,4.7885,-1.94,0,1.94
22/09/2019 15:30,5.75856,1.01458,5.847254557,3.47856,1.01458,3.6235,2.28,0,2.28,1.19856,1.01458,1.570324377,3.47856,1.01458,3.6235,-2.28,0,2.28
22/09/2019 16:00,5.98128,1.07954,6.077920454,3.70128,1.07954,3.8555,2.28,0,2.28,1.42128,1.07954,1.784781065,3.70128,1.07954,3.8555,-2.28,0,2.28
22/09/2019 16:30,6.08688,1.09284,6.184206287,3.74688,1.09284,3.903,2.34,0,2.34,1.39688,1.09284,1.77357633,3.74688,1.09284,3.903,-2.35,0,2.35
22/09/2019 17:00,6.53512,1.23816,6.651378323,4.24512,1.23816,4.422,2.29,0,2.29,1.89512,1.23816,2.263740268,4.24512,1.23816,4.422,-2.35,0,2.35
22/09/2019 17:30,6.65656,1.25608,6.774033363,4.30656,1.25608,4.486,2.35,0,2.35,1.95656,1.25608,2.325051397,4.30656,1.25608,4.486,-2.35,0,2.35
22/09/2019 18:00,6.8092,0.6306,6.83833759,4.4592,1.3006,4.645,2.35,-0.67,2.443644819,2.1092,0.6306,2.20144975,4.4592,1.3006,4.645,-2.35,-0.67,2.443644819
22/09/2019 18:30,6.77032,0.61926,6.7985819,4.42032,1.28926,4.6045,2.35,-0.67,2.443644819,2.07032,0.61926,2.160950682,4.42032,1.28926,4.6045,-2.35,-0.67,2.443644819
22/09/2019 19:00,6.57152,0.52336,6.592327419,4.09152,1.19336,4.262,2.48,-0.67,2.568910275,1.74152,0.52336,1.818460228,4.09152,1.19336,4.262,-2.35,-0.67,2.443644819
22/09/2019 19:30,6.58592,0.43756,6.600439455,4.10592,1.19756,4.277,2.48,-0.76,2.593838854,1.67592,0.66756,1.8039801,4.10592,1.19756,4.277,-2.43,-0.53,2.487126856
22/09/2019 20:00,6.66272,0.60246,6.689902529,4.36272,1.27246,4.5445,2.3,-0.67,2.395600134,2.07272,0.60246,2.158500927,4.36272,1.27246,4.5445,-2.29,-0.67,2.386000838
22/09/2019 20:30,6.75264,-0.46548,6.768664462,4.71264,1.37452,4.909,2.04,-1.84,2.747216773,2.66264,2.21452,3.463199474,4.71264,1.37452,4.909,-2.05,0.84,2.21542321
22/09/2019 21:00,6.44344,0.57142,6.468727839,4.63344,1.35142,4.8265,1.81,-0.78,1.970913494,2.85344,0.60142,2.916132001,4.63344,1.35142,4.8265,-1.78,-0.75,1.931553779
22/09/2019 21:30,6.17752,0.52886,6.200116632,4.48752,1.30886,4.6745,1.69,-0.78,1.861316738,2.81752,0.55886,2.872410738,4.48752,1.30886,4.6745,-1.67,-0.75,1.830682933
22/09/2019 22:00,6.07304,0.27422,6.079227866,4.64304,1.35422,4.8365,1.43,-1.08,1.792010045,3.17304,0.88422,3.293938046,4.64304,1.35422,4.8365,-1.47,-0.47,1.543308135
22/09/2019 22:30,5.51816,0.36238,5.530046026,4.08816,1.19238,4.2585,1.43,-0.83,1.653420697,2.69816,0.36238,2.722386205,4.08816,1.19238,4.2585,-1.39,-0.83,1.618950277
22/09/2019 23:00,5.61088,0.63484,5.646680104,4.61088,1.34484,4.803,1,-0.71,1.226417547,3.62088,0.63484,3.676111233,4.61088,1.34484,4.803,-0.99,-0.71,1.218277472
22/09/2019 23:30,5.41552,0.52786,5.441184894,4.65552,1.35786,4.8495,0.76,-0.83,1.125388822,3.89552,0.52786,3.931120992,4.65552,1.35786,4.8495,-0.76,-0.83,1.125388822
23/09/2019 00:00,4.94944,0.47192,4.971887448,4.18944,1.22192,4.364,0.76,-0.75,1.067754653,3.42944,0.39192,3.451761869,4.18944,1.22192,4.364,-0.76,-0.83,1.125388822
23/09/2019 00:30,5.37184,0.59512,5.404704691,4.61184,1.34512,4.804,0.76,-0.75,1.067754653,3.85184,0.51512,3.886131753,4.61184,1.34512,4.804,-0.76,-0.83,1.125388822
23/09/2019 01:00,4.75776,0.71768,4.811584438,4.75776,1.38768,4.956,0,-0.67,0.67,4.75776,0.71768,4.811584438,4.75776,1.38768,4.956,0,-0.67,0.67
23/09/2019 01:30,4.61464,0.41052,4.632864017,3.70464,1.08052,3.859,0.91,-0.67,1.130044247,2.80464,0.41052,2.83452504,3.70464,1.08052,3.859,-0.9,-0.67,1.12200713
23/09/2019 02:00,3.82632,0.12226,3.82827275,2.71632,0.79226,2.8295,1.11,-0.67,1.296533841,1.60632,0.12226,1.610965999,2.71632,0.79226,2.8295,-1.11,-0.67,1.296533841
23/09/2019 02:30,4.84976,0.47618,4.873081104,3.92976,1.14618,4.0935,0.92,-0.67,1.138112472,3.01976,0.47618,3.057073413,3.92976,1.14618,4.0935,-0.91,-0.67,1.130044247
23/09/2019 03:00,5.15168,0.63424,5.190574843,4.47168,1.30424,4.658,0.68,-0.67,0.954620343,3.79168,0.63424,3.844359192,4.47168,1.30424,4.658,-0.68,-0.67,0.954620343
23/09/2019 03:30,4.41024,0.32632,4.422295965,4.41024,1.28632,4.594,0,-0.96,0.96,3.73024,0.44632,3.756846018,4.41024,1.28632,4.594,-0.68,-0.84,1.080740487
23/09/2019 04:00,4.76624,0.35182,4.779207157,4.08624,1.19182,4.2565,0.68,-0.84,1.080740487,3.40624,0.21182,3.412819751,4.08624,1.19182,4.2565,-0.68,-0.98,1.192811804
23/09/2019 04:30,4.67888,0.32634,4.690246886,3.99888,1.16634,4.1655,0.68,-0.84,1.080740487,3.31888,0.18634,3.324106955,3.99888,1.16634,4.1655,-0.68,-0.98,1.192811804
23/09/2019 05:00,5.20064,0.47852,5.222608333,4.52064,1.31852,4.709,0.68,-0.84,1.080740487,3.84064,0.33852,3.855529977,4.52064,1.31852,4.709,-0.68,-0.98,1.192811804
23/09/2019 05:30,4.9596,0.3878,4.974738285,4.2096,1.2278,4.385,0.75,-0.84,1.126099463,3.4596,0.3778,3.480167381,4.2096,1.2278,4.385,-0.75,-0.85,1.133578405
23/09/2019 06:00,5.39256,0.56658,5.422242732,4.58256,1.33658,4.7735,0.81,-0.77,1.117586686,3.77256,0.48658,3.803809807,4.58256,1.33658,4.7735,-0.81,-0.85,1.174137982
23/09/2019 06:30,5.97912,0.74016,6.024758319,4.86912,1.42016,5.072,1.11,-0.68,1.301729619,3.76912,0.74016,3.841106924,4.86912,1.42016,5.072,-1.1,-0.68,1.293213053
23/09/2019 07:00,6.4388,0.6459,6.471115225,4.8888,1.4259,5.0925,1.55,-0.78,1.735194514,3.2988,0.8959,3.418291715,4.8888,1.4259,5.0925,-1.59,-0.53,1.67600716
23/09/2019 07:30,6.71128,1.37704,6.851096146,4.72128,1.37704,4.918,1.99,0,1.99,2.72128,1.37704,3.049853111,4.72128,1.37704,4.918,-2,0,2
23/09/2019 08:00,7.07808,1.43444,7.221968887,4.91808,1.43444,5.123,2.16,0,2.16,2.74808,1.43444,3.099929322,4.91808,1.43444,5.123,-2.17,0,2.17
23/09/2019 08:30,6.49968,1.17824,6.605610464,4.03968,1.17824,4.208,2.46,0,2.46,1.60968,1.17824,1.9948231,4.03968,1.17824,4.208,-2.43,0,2.43
23/09/2019 09:00,6.71136,1.30998,6.838011454,4.49136,1.30998,4.6785,2.22,0,2.22,2.26136,1.30998,2.613387964,4.49136,1.30998,4.6785,-2.23,0,2.23
23/09/2019 09:30,6.85064,1.40602,6.99343697,4.82064,1.40602,5.0215,2.03,0,2.03,2.78064,1.40602,3.115902927,4.82064,1.40602,5.0215,-2.04,0,2.04
23/09/2019 10:00,6.95904,1.48722,7.116183039,5.09904,1.48722,5.3115,1.86,0,1.86,3.24904,1.48722,3.573245618,5.09904,1.48722,5.3115,-1.85,0,1.85
23/09/2019 10:30,7.00312,1.56716,7.176327766,5.37312,1.56716,5.597,1.63,0,1.63,3.74312,1.56716,4.057947486,5.37312,1.56716,5.597,-1.63,0,1.63
23/09/2019 11:00,6.90856,1.53958,7.078029941,5.27856,1.53958,5.4985,1.63,0,1.63,3.64856,1.53958,3.96008796,5.27856,1.53958,5.4985,-1.63,0,1.63
23/09/2019 11:30,6.93976,2.55868,7.396425637,5.30976,1.54868,5.531,1.63,1.01,1.917550521,3.67976,0.37868,3.699193453,5.30976,1.54868,5.531,-1.63,-1.17,2.006439633
23/09/2019 12:00,7.52528,1.78654,7.734440138,6.12528,1.78654,6.3805,1.4,0,1.4,4.71528,1.78654,5.042379463,6.12528,1.78654,6.3805,-1.41,0,1.41
23/09/2019 12:30,7.0944,1.6142,7.275723538,5.5344,1.6142,5.765,1.56,0,1.56,3.9744,1.6142,4.289696609,5.5344,1.6142,5.765,-1.56,0,1.56
23/09/2019 13:00,7.23312,1.72466,7.43589114,5.91312,1.72466,6.1595,1.32,0,1.32,4.58312,1.72466,4.896880747,5.91312,1.72466,6.1595,-1.33,0,1.33
23/09/2019 13:30,7.6528,1.8879,7.882227747,6.4728,1.8879,6.7425,1.18,0,1.18,5.2828,1.8879,5.610003766,6.4728,1.8879,6.7425,-1.19,0,1.19
23/09/2019 14:00,7.19024,1.65382,7.377985623,5.67024,1.65382,5.9065,1.52,0,1.52,4.14024,1.65382,4.458330164,5.67024,1.65382,5.9065,-1.53,0,1.53
23/09/2019 14:30,6.9932,1.5701,7.167290998,5.3832,1.5701,5.6075,1.61,0,1.61,3.7932,1.5701,4.105311224,5.3832,1.5701,5.6075,-1.59,0,1.59
23/09/2019 15:00,7.29568,1.69624,7.490272145,5.81568,1.69624,6.058,1.48,0,1.48,4.34568,1.69624,4.664993548,5.81568,1.69624,6.058,-1.47,0,1.47
23/09/2019 15:30,7.628,1.764,7.829309037,6.048,1.764,6.3,1.58,0,1.58,4.478,1.764,4.812918034,6.048,1.764,6.3,-1.57,0,1.57
23/09/2019 16:00,8.82712,2.18666,9.093928164,7.49712,2.18666,7.8095,1.33,0,1.33,6.16712,2.18666,6.54330582,7.49712,2.18666,7.8095,-1.33,0,1.33
23/09/2019 16:30,8.73808,2.08194,8.982678679,7.13808,2.08194,7.4355,1.6,0,1.6,5.55808,2.08194,5.935210818,7.13808,2.08194,7.4355,-1.58,0,1.58
23/09/2019 17:00,9.42448,1.28214,9.511293616,7.82448,2.28214,8.1505,1.6,-1,1.886796226,6.24448,3.73214,7.274778309,7.82448,2.28214,8.1505,-1.58,1.45,2.144504605
23/09/2019 17:30,8.86576,2.01418,9.091678693,6.90576,2.01418,7.1935,1.96,0,1.96,4.95576,2.01418,5.34943719,6.90576,2.01418,7.1935,-1.95,0,1.95
23/09/2019 18:00,9.14904,0.77722,9.181993457,7.25904,2.11722,7.5615,1.89,-1.34,2.31682973,5.37904,3.45722,6.394250656,7.25904,2.11722,7.5615,-1.88,1.34,2.308679276
23/09/2019 18:30,8.79624,1.94432,9.008563615,6.66624,1.94432,6.944,2.13,0,2.13,4.51624,1.94432,4.916991357,6.66624,1.94432,6.944,-2.15,0,2.15
23/09/2019 19:00,8.80776,1.94768,9.020537323,6.67776,1.94768,6.956,2.13,0,2.13,4.52776,1.94768,4.928901297,6.67776,1.94768,6.956,-2.15,0,2.15
23/09/2019 19:30,8.9968,2.0349,9.224057039,6.9768,2.0349,7.2675,2.02,0,2.02,4.9468,2.0349,5.348985722,6.9768,2.0349,7.2675,-2.03,0,2.03
23/09/2019 20:00,9.02024,0.58132,9.038952517,7.17024,2.09132,7.469,1.85,-1.51,2.388011725,5.34024,3.10132,6.175463464,7.17024,2.09132,7.469,-1.83,1.01,2.0902153
23/09/2019 20:30,8.99472,0.64096,9.017528353,7.37472,2.15096,7.682,1.62,-1.51,2.214610575,5.74472,3.33096,6.640564916,7.37472,2.15096,7.682,-1.63,1.18,2.012287256
23/09/2019 21:00,10.18632,2.71726,10.54251474,9.31632,2.71726,9.7045,0.87,0,0.87,8.44632,2.71726,8.872644671,9.31632,2.71726,9.7045,-0.87,0,0.87
23/09/2019 21:30,9.48792,1.21856,9.565851473,8.73792,2.54856,9.102,0.75,-1.33,1.526892269,7.98792,3.80856,8.849406489,8.73792,2.54856,9.102,-0.75,1.26,1.466321929
23/09/2019 22:00,8.48192,2.22306,8.768407076,7.62192,2.22306,7.9395,0.86,0,0.86,6.78192,2.22306,7.136976576,7.62192,2.22306,7.9395,-0.84,0,0.84
23/09/2019 22:30,8.14672,2.15446,8.426787327,7.38672,2.15446,7.6945,0.76,0,0.76,6.63672,2.15446,6.977660801,7.38672,2.15446,7.6945,-0.75,0,0.75
