Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 23:00,7.56256,3.11408,8.178618954,6.80256,1.98408,7.086,0.76,1.13,1.361800279,6.05256,0.31408,6.060703656,6.80256,1.98408,7.086,-0.75,-1.67,1.830682933
23/09/2019 23:30,6.84464,1.06802,6.927464432,6.16464,1.79802,6.4215,0.68,-0.73,0.997647232,5.48464,1.13802,5.60146101,6.16464,1.79802,6.4215,-0.68,-0.66,0.947628619
24/09/2019 00:00,6.07184,1.57262,6.272190578,5.39184,1.57262,5.6165,0.68,0,0.68,4.71184,1.57262,4.967350385,5.39184,1.57262,5.6165,-0.68,0,0.68
24/09/2019 00:30,5.56208,0.75394,5.612945702,4.88208,1.42394,5.0855,0.68,-0.67,0.954620343,4.20208,0.75394,4.269180466,4.88208,1.42394,5.0855,-0.68,-0.67,0.954620343
24/09/2019 01:00,6.0728,0.9029,6.139554402,5.3928,1.5729,5.6175,0.68,-0.67,0.954620343,4.7128,0.9029,4.798511462,5.3928,1.5729,5.6175,-0.68,-0.67,0.954620343
24/09/2019 01:30,5.83232,0.74276,5.879425907,5.15232,1.50276,5.367,0.68,-0.76,1.019803903,4.47232,0.92276,4.566522988,5.15232,1.50276,5.367,-0.68,-0.58,0.893756119
24/09/2019 02:00,5.6576,0.7818,5.711361396,4.9776,1.4518,5.185,0.68,-0.67,0.954620343,4.2976,0.7818,4.368131981,4.9776,1.4518,5.185,-0.68,-0.67,0.954620343
24/09/2019 02:30,6.05072,0.79646,6.102914144,5.37072,1.56646,5.5945,0.68,-0.77,1.027277957,4.69072,0.78646,4.756193168,5.37072,1.56646,5.5945,-0.68,-0.78,1.034794666
24/09/2019 03:00,5.65056,0.87808,5.718378511,5.65056,1.64808,5.886,0,-0.77,0.77,5.65056,0.86808,5.716851511,5.65056,1.64808,5.886,0,-0.78,0.78
24/09/2019 03:30,5.08944,0.77442,5.148021547,5.08944,1.48442,5.3015,0,-0.71,0.71,5.08944,0.70442,5.137957478,5.08944,1.48442,5.3015,0,-0.78,0.78
24/09/2019 04:00,5.44656,0.87858,5.516966435,5.44656,1.58858,5.6735,0,-0.71,0.71,5.44656,0.91858,5.523477623,5.44656,1.58858,5.6735,0,-0.67,0.67
24/09/2019 04:30,5.70704,0.75622,5.756924027,5.02704,1.46622,5.2365,0.68,-0.71,0.983107319,4.34704,0.79622,4.419357764,5.02704,1.46622,5.2365,-0.68,-0.67,0.954620343
24/09/2019 05:00,5.71712,0.75916,5.767303096,5.03712,1.46916,5.247,0.68,-0.71,0.983107319,4.35712,0.79916,4.429802637,5.03712,1.46916,5.247,-0.68,-0.67,0.954620343
24/09/2019 05:30,5.89472,0.74096,5.941106429,5.21472,1.52096,5.432,0.68,-0.78,1.034794666,4.53472,0.73096,4.59325462,5.21472,1.52096,5.432,-0.68,-0.79,1.042353107
24/09/2019 06:00,5.83792,0.03606,5.838031368,4.95792,1.44606,5.1645,0.88,-1.41,1.662077014,4.09792,1.04606,4.229324988,4.95792,1.44606,5.1645,-0.86,-0.4,0.948472456
24/09/2019 06:30,6.04672,0.55446,6.072087668,4.74672,1.38446,4.9445,1.3,-0.83,1.542368309,3.43672,0.79446,3.527351847,4.74672,1.38446,4.9445,-1.31,-0.59,1.436732404
24/09/2019 07:00,6.57008,1.42044,6.721874813,4.87008,1.42044,5.073,1.7,0,1.7,3.18008,1.42044,3.482895146,4.87008,1.42044,5.073,-1.69,0,1.69
24/09/2019 07:30,7.10224,1.46482,7.251724667,5.02224,1.46482,5.2315,2.08,0,2.08,2.93224,1.46482,3.277762812,5.02224,1.46482,5.2315,-2.09,0,2.09
24/09/2019 08:00,7.10592,1.35506,7.233967559,4.64592,1.35506,4.8395,2.46,0,2.46,2.22592,1.35506,2.605936962,4.64592,1.35506,4.8395,-2.42,0,2.42
24/09/2019 08:30,7.464,1.4595,7.605355761,5.004,1.4595,5.2125,2.46,0,2.46,2.644,1.4595,3.020078848,5.004,1.4595,5.2125,-2.36,0,2.36
24/09/2019 09:00,7.36128,1.42954,7.498801761,4.90128,1.42954,5.1055,2.46,0,2.46,2.54128,1.42954,2.915765534,4.90128,1.42954,5.1055,-2.36,0,2.36
24/09/2019 09:30,7.75008,1.54294,7.902177159,5.29008,1.54294,5.5105,2.46,0,2.46,2.93008,1.54294,3.31150006,5.29008,1.54294,5.5105,-2.36,0,2.36
24/09/2019 10:00,7.3256,1.3433,7.447742628,4.6056,1.3433,4.7975,2.72,0,2.72,1.8756,1.3433,2.307017609,4.6056,1.3433,4.7975,-2.73,0,2.73
24/09/2019 10:30,7.35392,1.38656,7.483494371,4.75392,1.38656,4.952,2.6,0,2.6,2.14392,1.38656,2.553221808,4.75392,1.38656,4.952,-2.61,0,2.61
24/09/2019 11:00,7.58504,1.49772,7.73149384,5.13504,1.49772,5.349,2.45,0,2.45,2.72504,1.49772,3.109502886,5.13504,1.49772,5.349,-2.41,0,2.41
24/09/2019 11:30,7.46936,1.48148,7.614861903,5.07936,1.48148,5.291,2.39,0,2.39,2.73936,1.48148,3.11430188,5.07936,1.48148,5.291,-2.34,0,2.34
24/09/2019 12:00,8.47176,0.76718,8.506425962,6.64176,1.93718,6.9185,1.83,-1.17,2.172049723,4.83176,3.44718,5.935398441,6.64176,1.93718,6.9185,-1.81,1.51,2.357159307
24/09/2019 12:30,7.99072,1.72396,8.174573029,5.91072,1.72396,6.157,2.08,0,2.08,3.83072,1.72396,4.200768239,5.91072,1.72396,6.157,-2.08,0,2.08
24/09/2019 13:00,8.67824,2.07032,8.921775294,7.09824,2.07032,7.394,1.58,0,1.58,5.51824,2.07032,5.893827076,7.09824,2.07032,7.394,-1.58,0,1.58
24/09/2019 13:30,9.09288,2.34584,9.390603388,8.04288,2.34584,8.378,1.05,0,1.05,7.00288,2.34584,7.385343161,8.04288,2.34584,8.378,-1.04,0,1.04
24/09/2019 14:00,8.11672,1.96196,8.350474873,6.72672,1.96196,7.007,1.39,0,1.39,5.33672,1.96196,5.68593593,6.72672,1.96196,7.007,-1.39,0,1.39
24/09/2019 14:30,8.93448,2.17714,9.19591602,7.46448,2.17714,7.7755,1.47,0,1.47,5.99448,2.17714,6.377595868,7.46448,2.17714,7.7755,-1.47,0,1.47
24/09/2019 15:00,9.8648,2.5389,10.18627961,8.7048,2.5389,9.0675,1.16,0,1.16,7.5548,2.5389,7.970007293,8.7048,2.5389,9.0675,-1.15,0,1.15
24/09/2019 15:30,8.22448,1.91464,8.444401554,6.56448,1.91464,6.838,1.66,0,1.66,4.91448,1.91464,5.27427341,6.56448,1.91464,6.838,-1.65,0,1.65
24/09/2019 16:00,7.26472,1.60846,7.44065187,5.51472,1.60846,5.7445,1.75,0,1.75,3.79472,1.60846,4.121534114,5.51472,1.60846,5.7445,-1.72,0,1.72
24/09/2019 16:30,7.176,1.4805,7.327131516,5.076,1.4805,5.2875,2.1,0,2.1,2.966,1.4805,3.314971531,5.076,1.4805,5.2875,-2.11,0,2.11
24/09/2019 17:00,8.4936,1.8648,8.695902483,6.3936,1.8648,6.66,2.1,0,2.1,4.2836,1.8648,4.671906249,6.3936,1.8648,6.66,-2.11,0,2.11
24/09/2019 17:30,7.81576,1.54168,7.966359369,5.28576,1.54168,5.506,2.53,0,2.53,2.77576,1.54168,3.175156815,5.28576,1.54168,5.506,-2.51,0,2.51
24/09/2019 18:00,7.74184,1.52012,7.889667382,5.21184,1.52012,5.429,2.53,0,2.53,2.78184,1.52012,3.170078643,5.21184,1.52012,5.429,-2.43,0,2.43
24/09/2019 18:30,7.5012,1.4791,7.645635242,5.0712,1.4791,5.2825,2.43,0,2.43,2.6412,1.4791,3.027156132,5.0712,1.4791,5.2825,-2.43,0,2.43
24/09/2019 19:00,7.5232,1.4476,7.661206432,4.9632,1.4476,5.17,2.56,0,2.56,2.4232,1.4476,2.822666116,4.9632,1.4476,5.17,-2.54,0,2.54
24/09/2019 19:30,7.32136,1.30998,7.437631333,4.49136,1.30998,4.6785,2.83,0,2.83,1.64136,1.30998,2.10002625,4.49136,1.30998,4.6785,-2.85,0,2.85
24/09/2019 20:00,7.35104,1.35072,7.474104201,4.63104,1.35072,4.824,2.72,0,2.72,1.90104,1.35072,2.332037221,4.63104,1.35072,4.824,-2.73,0,2.73
24/09/2019 20:30,7.77456,1.60258,7.938012714,5.49456,1.60258,5.7235,2.28,0,2.28,3.20456,1.60258,3.582941173,5.49456,1.60258,5.7235,-2.29,0,2.29
24/09/2019 21:00,7.20256,1.45908,7.348862837,5.00256,1.45908,5.211,2.2,0,2.2,2.80256,1.45908,3.15962925,5.00256,1.45908,5.211,-2.2,0,2.2
24/09/2019 21:30,6.80096,0.73028,6.840055979,4.80096,1.40028,5.001,2,-0.67,2.10924157,2.79096,0.74028,2.88746813,4.80096,1.40028,5.001,-2.01,-0.66,2.115585025
24/09/2019 22:00,6.82464,0.84802,6.877125057,5.20464,1.51802,5.4215,1.62,-0.67,1.753082999,3.59464,0.85802,3.69562377,5.20464,1.51802,5.4215,-1.61,-0.66,1.740028735
24/09/2019 22:30,6.93336,1.01098,7.006679774,5.76336,1.68098,6.0035,1.17,-0.67,1.348258136,4.59336,1.02098,4.705460259,5.76336,1.68098,6.0035,-1.17,-0.66,1.343316791
24/09/2019 23:00,6.50384,0.92362,6.569094964,5.46384,1.59362,5.6915,1.04,-0.67,1.237133784,4.45384,0.93362,4.550641389,5.46384,1.59362,5.6915,-1.01,-0.66,1.206523933
24/09/2019 23:30,6.15824,0.73532,6.201984795,5.29824,1.54532,5.519,0.86,-0.81,1.181397478,4.44824,0.93532,4.545510158,5.29824,1.54532,5.519,-0.85,-0.61,1.046231332
25/09/2019 00:00,5.99104,-0.29678,5.998386337,5.29104,1.54322,5.5115,0.7,-1.84,1.968654363,4.58104,2.37322,5.159273268,5.29104,1.54322,5.5115,-0.71,0.83,1.092245394
25/09/2019 00:30,6.27712,0.86666,6.336665925,5.57712,1.62666,5.8095,0.7,-0.76,1.033247308,4.86712,1.05666,4.980500723,5.57712,1.62666,5.8095,-0.71,-0.57,0.910494371
25/09/2019 01:00,5.85232,0.83276,5.911272164,5.15232,1.50276,5.367,0.7,-0.67,0.968968524,4.44232,0.83276,4.519700897,5.15232,1.50276,5.367,-0.71,-0.67,0.976217189
25/09/2019 01:30,5.99152,1.54336,6.187105301,5.29152,1.54336,5.512,0.7,0,0.7,4.58152,0.87336,4.664020069,5.29152,1.54336,5.512,-0.71,-0.67,0.976217189
25/09/2019 02:00,5.27696,0.61828,5.313057218,4.41696,1.28828,4.601,0.86,-0.67,1.090183471,3.57696,0.61828,3.630001791,4.41696,1.28828,4.601,-0.84,-0.67,1.074476617
25/09/2019 02:30,5.3004,0.6397,5.338862824,4.4904,1.3097,4.6775,0.81,-0.67,1.051189802,3.6504,0.6397,3.706027017,4.4904,1.3097,4.6775,-0.84,-0.67,1.074476617
25/09/2019 03:00,5.24344,0.64642,5.283135608,4.51344,1.31642,4.7015,0.73,-0.67,0.990858214,3.78344,0.64642,3.838264849,4.51344,1.31642,4.7015,-0.73,-0.67,0.990858214
25/09/2019 03:30,4.77664,0.44902,4.797698266,3.83664,1.11902,3.9965,0.94,-0.67,1.154339638,2.91664,0.44902,2.951001161,3.83664,1.11902,3.9965,-0.92,-0.67,1.138112472
25/09/2019 04:00,4.90152,0.50586,4.927554429,4.03152,1.17586,4.1995,0.87,-0.67,1.09808925,3.17152,0.42586,3.199983727,4.03152,1.17586,4.1995,-0.86,-0.75,1.141095964
25/09/2019 04:30,5.41328,0.69304,5.45746322,4.67328,1.36304,4.868,0.74,-0.67,0.998248466,3.93328,0.61304,3.980767464,4.67328,1.36304,4.868,-0.74,-0.75,1.053612832
25/09/2019 05:00,5.72912,0.80266,5.785073815,5.04912,1.47266,5.2595,0.68,-0.67,0.954620343,4.36912,0.72266,4.428481348,5.04912,1.47266,5.2595,-0.68,-0.75,1.012373449
25/09/2019 05:30,5.59808,0.57444,5.627475544,4.91808,1.43444,5.123,0.68,-0.86,1.096357606,4.18808,0.74444,4.253728365,4.91808,1.43444,5.123,-0.73,-0.69,1.00448992
25/09/2019 06:00,6.04104,1.52572,6.230729155,5.23104,1.52572,5.449,0.81,0,0.81,4.42104,1.52572,4.676902415,5.23104,1.52572,5.449,-0.81,0,0.81
25/09/2019 06:30,6.16248,0.71614,6.203951664,4.75248,1.38614,4.9505,1.41,-0.67,1.561089363,3.33248,0.71614,3.408559732,4.75248,1.38614,4.9505,-1.42,-0.67,1.570127383
25/09/2019 07:00,6.35744,0.33842,6.366441035,4.41744,1.28842,4.6015,1.94,-0.95,2.160115738,2.48744,0.94842,2.662115371,4.41744,1.28842,4.6015,-1.93,-0.34,1.959719368
25/09/2019 07:30,6.47688,1.18034,6.583553528,4.04688,1.18034,4.2155,2.43,0,2.43,1.61688,1.18034,2.001874984,4.04688,1.18034,4.2155,-2.43,0,2.43
25/09/2019 08:00,6.76072,1.21646,6.869287434,4.17072,1.21646,4.3445,2.59,0,2.59,1.58072,1.21646,1.994605387,4.17072,1.21646,4.3445,-2.59,0,2.59
25/09/2019 08:30,6.5864,1.1277,6.682243055,3.8664,1.1277,4.0275,2.72,0,2.72,1.1264,1.1277,1.593889661,3.8664,1.1277,4.0275,-2.74,0,2.74
25/09/2019 09:00,6.27688,1.00534,6.356880607,3.44688,1.00534,3.5905,2.83,0,2.83,0.60688,1.00534,1.174313353,3.44688,1.00534,3.5905,-2.84,0,2.84
25/09/2019 09:30,6.07816,0.94738,6.151549224,3.24816,0.94738,3.3835,2.83,0,2.83,0.40816,0.94738,1.031563595,3.24816,0.94738,3.3835,-2.84,0,2.84
25/09/2019 10:00,6.4464,1.0052,6.524300729,3.4464,1.0052,3.59,3,0,3,0.4664,1.0052,1.108131761,3.4464,1.0052,3.59,-2.98,0,2.98
25/09/2019 10:30,6.75968,1.14324,6.855674394,3.91968,1.14324,4.083,2.84,0,2.84,1.06968,1.14324,1.565635015,3.91968,1.14324,4.083,-2.85,0,2.85
25/09/2019 11:00,6.53936,1.07898,6.627776931,3.69936,1.07898,3.8535,2.84,0,2.84,0.84936,1.07898,1.373175244,3.69936,1.07898,3.8535,-2.85,0,2.85
25/09/2019 11:30,6.5648,1.0689,6.65125148,3.6648,1.0689,3.8175,2.9,0,2.9,0.7548,1.0689,1.308537447,3.6648,1.0689,3.8175,-2.91,0,2.91
25/09/2019 12:00,6.9396,1.2278,7.047378307,4.2096,1.2278,4.385,2.73,0,2.73,1.4696,1.2278,1.914997911,4.2096,1.2278,4.385,-2.74,0,2.74
25/09/2019 12:30,6.72984,1.09662,6.818601165,3.75984,1.09662,3.9165,2.97,0,2.97,0.78984,1.09662,1.351452052,3.75984,1.09662,3.9165,-2.97,0,2.97
25/09/2019 13:00,6.48168,1.02424,6.562106613,3.51168,1.02424,3.658,2.97,0,2.97,0.54168,1.02424,1.158656463,3.51168,1.02424,3.658,-2.97,0,2.97
25/09/2019 13:30,5.98104,0.87822,6.045172442,3.01104,0.87822,3.1365,2.97,0,2.97,0.04104,0.87822,0.879178395,3.01104,0.87822,3.1365,-2.97,0,2.97
25/09/2019 14:00,6.5884,1.1137,6.681866674,3.8184,1.1137,3.9775,2.77,0,2.77,1.0384,1.1137,1.522695718,3.8184,1.1137,3.9775,-2.78,0,2.78
25/09/2019 14:30,5.95272,0.97496,6.032033024,3.34272,0.97496,3.482,2.61,0,2.61,0.73272,0.97496,1.21960059,3.34272,0.97496,3.482,-2.61,0,2.61
25/09/2019 15:00,5.98456,1.06008,6.077723916,3.63456,1.06008,3.786,2.35,0,2.35,1.29456,1.06008,1.673217021,3.63456,1.06008,3.786,-2.34,0,2.34
25/09/2019 15:30,6.0424,1.1207,6.145450858,3.8424,1.1207,4.0025,2.2,0,2.2,1.6324,1.1207,1.980075314,3.8424,1.1207,4.0025,-2.21,0,2.21
25/09/2019 16:00,6.4164,1.1802,6.52403717,4.0464,1.1802,4.215,2.37,0,2.37,1.7064,1.1802,2.07477059,4.0464,1.1802,4.215,-2.34,0,2.34
25/09/2019 16:30,6.09712,1.03166,6.183784816,3.53712,1.03166,3.6845,2.56,0,2.56,0.96712,1.03166,1.414087497,3.53712,1.03166,3.6845,-2.57,0,2.57
25/09/2019 17:00,6.22184,1.03012,6.306539479,3.53184,1.03012,3.679,2.69,0,2.69,0.84184,1.03012,1.330354013,3.53184,1.03012,3.679,-2.69,0,2.69
25/09/2019 17:30,6.4732,1.0801,6.562692607,3.7032,1.0801,3.8575,2.77,0,2.77,0.9232,1.0801,1.420885023,3.7032,1.0801,3.8575,-2.78,0,2.78
25/09/2019 18:00,6.31488,0.96684,6.388465309,3.31488,0.96684,3.453,3,0,3,0.30488,0.96684,1.013770881,3.31488,0.96684,3.453,-3.01,0,3.01
25/09/2019 18:30,6.30648,0.93814,6.375876148,3.21648,0.93814,3.3505,3.09,0,3.09,0.20648,0.93814,0.960593905,3.21648,0.93814,3.3505,-3.01,0,3.01
25/09/2019 19:00,6.36936,0.95648,6.440776413,3.27936,0.95648,3.416,3.09,0,3.09,0.20936,0.95648,0.979124915,3.27936,0.95648,3.416,-3.07,0,3.07
25/09/2019 19:30,6.53152,0.98336,6.605130612,3.37152,0.98336,3.512,3.16,0,3.16,0.22152,0.98336,1.008001984,3.37152,0.98336,3.512,-3.15,0,3.15
25/09/2019 20:00,6.44944,0.95942,6.520411264,3.28944,0.95942,3.4265,3.16,0,3.16,0.13944,0.95942,0.9695,3.28944,0.95942,3.4265,-3.15,0,3.15
25/09/2019 20:30,6.59848,1.11664,6.692295809,3.82848,1.11664,3.988,2.77,0,2.77,1.04848,1.11664,1.53172948,3.82848,1.11664,3.988,-2.78,0,2.78
25/09/2019 21:00,6.43848,0.44164,6.453609114,3.94848,1.15164,4.113,2.49,-0.71,2.589246995,1.46848,0.54164,1.565186059,3.94848,1.15164,4.113,-2.48,-0.61,2.553918558
25/09/2019 21:30,6.31256,0.46908,6.329964439,4.04256,1.17908,4.211,2.27,-0.71,2.37844487,1.76256,0.47908,1.826509075,4.04256,1.17908,4.211,-2.28,-0.7,2.385036687
25/09/2019 22:00,6.24928,0.55854,6.274190581,4.34928,1.26854,4.5305,1.9,-0.71,2.028324432,2.45928,0.56854,2.524142597,4.34928,1.26854,4.5305,-1.89,-0.7,2.015465207
25/09/2019 22:30,5.81288,0.44584,5.82995259,3.96288,1.15584,4.128,1.85,-0.71,1.981565038,2.15288,0.45584,2.200609552,3.96288,1.15584,4.128,-1.81,-0.7,1.940644223
25/09/2019 23:00,5.74336,0.32348,5.752462377,4.26336,1.24348,4.441,1.48,-0.92,1.742641673,2.75336,0.54348,2.806485667,4.26336,1.24348,4.441,-1.51,-0.7,1.66436174
25/09/2019 23:30,5.76312,0.66466,5.801320975,4.71312,1.37466,4.9095,1.05,-0.71,1.267517258,3.66312,0.67466,3.724730091,4.71312,1.37466,4.9095,-1.05,-0.7,1.261942946
26/09/2019 00:00,5.94824,0.80032,6.001838985,5.17824,1.51032,5.394,0.77,-0.71,1.047377678,4.40824,0.74032,4.469972438,5.17824,1.51032,5.394,-0.77,-0.77,1.088944443
26/09/2019 00:30,5.67464,0.72052,5.720200014,4.90464,1.43052,5.109,0.77,-0.71,1.047377678,4.13464,0.71052,4.195245714,4.90464,1.43052,5.109,-0.77,-0.72,1.054182147
26/09/2019 01:00,5.78288,0.71834,5.827324725,5.10288,1.48834,5.3155,0.68,-0.77,1.027277957,4.42288,0.71834,4.480834727,5.10288,1.48834,5.3155,-0.68,-0.77,1.027277957
26/09/2019 01:30,6.3896,0.9953,6.466653713,5.7096,1.6653,5.9475,0.68,-0.67,0.954620343,5.0296,0.9953,5.127133532,5.7096,1.6653,5.9475,-0.68,-0.67,0.954620343
26/09/2019 02:00,6.16112,0.92866,6.230714971,5.48112,1.59866,5.7095,0.68,-0.67,0.954620343,4.80112,0.92866,4.890108654,5.48112,1.59866,5.7095,-0.68,-0.67,0.954620343
26/09/2019 02:30,5.92832,0.86076,5.990482935,5.24832,1.53076,5.467,0.68,-0.67,0.954620343,4.56832,0.86076,4.648704701,5.24832,1.53076,5.467,-0.68,-0.67,0.954620343
26/09/2019 03:00,6.06032,0.89926,6.12667504,5.38032,1.56926,5.6045,0.68,-0.67,0.954620343,4.70032,0.89926,4.785569626,5.38032,1.56926,5.6045,-0.68,-0.67,0.954620343
26/09/2019 03:30,6.10064,0.91102,6.168287108,5.42064,1.58102,5.6465,0.68,-0.67,0.954620343,4.74064,0.91102,4.827382836,5.42064,1.58102,5.6465,-0.68,-0.67,0.954620343
26/09/2019 04:00,5.94944,0.79692,6.00257593,5.26944,1.53692,5.489,0.68,-0.74,1.004987562,4.58944,0.76692,4.653077025,5.26944,1.53692,5.489,-0.68,-0.77,1.027277957
26/09/2019 04:30,5.98496,0.74728,6.031432135,5.30496,1.54728,5.526,0.68,-0.8,1.04995238,4.62496,0.77728,4.689820807,5.30496,1.54728,5.526,-0.68,-0.77,1.027277957
26/09/2019 05:00,5.95328,0.65804,5.989537495,5.27328,1.53804,5.493,0.68,-0.88,1.112115102,4.59328,0.91804,4.684124102,5.27328,1.53804,5.493,-0.68,-0.62,0.920217366
26/09/2019 05:30,5.8688,0.8434,5.929092426,5.1888,1.5134,5.405,0.68,-0.67,0.954620343,4.5088,0.8434,4.587003488,5.1888,1.5134,5.405,-0.68,-0.67,0.954620343
26/09/2019 06:00,6.12984,1.55162,6.323168751,5.31984,1.55162,5.5415,0.81,0,0.81,4.51984,1.55162,4.778752792,5.31984,1.55162,5.5415,-0.8,0,0.8
26/09/2019 06:30,5.71376,0.48818,5.734576972,4.07376,1.18818,4.2435,1.64,-0.7,1.783143292,2.46376,0.56818,2.528426754,4.07376,1.18818,4.2435,-1.61,-0.62,1.725253605
26/09/2019 07:00,7.16664,1.62652,7.348897618,5.57664,1.62652,5.809,1.59,0,1.59,3.96664,1.62652,4.28716692,5.57664,1.62652,5.809,-1.61,0,1.61
26/09/2019 07:30,8.24672,1.92696,8.468858577,6.60672,1.92696,6.882,1.64,0,1.64,4.99672,1.92696,5.355407137,6.60672,1.92696,6.882,-1.61,0,1.61
26/09/2019 08:00,9.00656,2.14858,9.259293658,7.36656,2.14858,7.6735,1.64,0,1.64,5.75656,2.14858,6.144459215,7.36656,2.14858,7.6735,-1.61,0,1.61
26/09/2019 08:30,9.5528,2.3779,9.84430781,8.1528,2.3779,8.4925,1.4,0,1.4,6.7528,2.3779,7.159239921,8.1528,2.3779,8.4925,-1.4,0,1.4
26/09/2019 09:00,9.7836,2.5123,10.10101382,8.6136,2.5123,8.9725,1.17,0,1.17,7.4436,2.5123,7.856133416,8.6136,2.5123,8.9725,-1.17,0,1.17
26/09/2019 09:30,9.04976,2.26618,9.32918688,7.76976,2.26618,8.0935,1.28,0,1.28,6.49976,2.26618,6.883491254,7.76976,2.26618,8.0935,-1.27,0,1.27
26/09/2019 10:00,9.15384,2.36362,9.454072469,8.10384,2.36362,8.4415,1.05,0,1.05,7.05384,2.36362,7.439311679,8.10384,2.36362,8.4415,-1.05,0,1.05
26/09/2019 10:30,8.30944,2.07942,8.565674559,7.12944,2.07942,7.4265,1.18,0,1.18,5.94944,2.07942,6.302366528,7.12944,2.07942,7.4265,-1.18,0,1.18
26/09/2019 11:00,7.8888,1.9334,8.122265755,6.6288,1.9334,6.905,1.26,0,1.26,5.3688,1.9334,5.706316588,6.6288,1.9334,6.905,-1.26,0,1.26
26/09/2019 11:30,8.48152,2.15586,8.751223563,7.39152,2.15586,7.6995,1.09,0,1.09,6.30152,2.15586,6.660096595,7.39152,2.15586,7.6995,-1.09,0,1.09
26/09/2019 12:00,9.09928,2.33604,9.394358914,8.00928,2.33604,8.343,1.09,0,1.09,6.91928,2.33604,7.302980118,8.00928,2.33604,8.343,-1.09,0,1.09
26/09/2019 12:30,8.70096,2.24028,8.984740364,7.68096,2.24028,8.001,1.02,0,1.02,6.68096,2.24028,7.046565192,7.68096,2.24028,8.001,-1,0,1
26/09/2019 13:00,9.79168,2.58174,10.12632108,8.85168,2.58174,9.2205,0.94,0,0.94,7.92168,2.58174,8.331770247,8.85168,2.58174,9.2205,-0.93,0,0.93
26/09/2019 13:30,9.558,2.5515,9.89270015,8.748,2.5515,9.1125,0.81,0,0.81,7.948,2.5515,8.34750599,8.748,2.5515,9.1125,-0.8,0,0.8
26/09/2019 14:00,8.51272,2.12996,8.775142814,7.30272,2.12996,7.607,1.21,0,1.21,6.09272,2.12996,6.454298304,7.30272,2.12996,7.607,-1.21,0,1.21
26/09/2019 14:30,7.92232,1.95776,8.160635907,6.71232,1.95776,6.992,1.21,0,1.21,5.50232,1.95776,5.840235406,6.71232,1.95776,6.992,-1.21,0,1.21
26/09/2019 15:00,8.18408,2.09244,8.447335118,7.17408,2.09244,7.473,1.01,0,1.01,6.17408,2.09244,6.519015953,7.17408,2.09244,7.473,-1,0,1
26/09/2019 15:30,8.75,1.2625,8.840611192,7.86,2.2925,8.1875,0.89,-1.03,1.361249426,6.99,3.9325,8.020265348,7.86,2.2925,8.1875,-0.87,1.64,1.856475155
26/09/2019 16:00,9.7692,2.6481,10.12174403,9.0792,2.6481,9.4575,0.69,0,0.69,8.3892,2.6481,8.797221735,9.0792,2.6481,9.4575,-0.69,0,0.69
26/09/2019 16:30,9.8372,2.6446,10.18648188,9.0672,2.6446,9.445,0.77,0,0.77,8.3072,2.6446,8.717997534,9.0672,2.6446,9.445,-0.76,0,0.76
26/09/2019 17:00,9.19832,1.09576,9.263356886,7.76832,2.26576,8.092,1.43,-1.17,1.847647152,6.33832,3.60576,7.292174271,7.76832,2.26576,8.092,-1.43,1.34,1.959719368
26/09/2019 17:30,9.47096,2.36278,9.761240323,8.10096,2.36278,8.4385,1.37,0,1.37,6.74096,2.36278,7.143057542,8.10096,2.36278,8.4385,-1.36,0,1.36
26/09/2019 18:00,9.37456,2.28508,9.649039631,7.83456,2.28508,8.161,1.54,0,1.54,6.29456,2.28508,6.696497308,7.83456,2.28508,8.161,-1.54,0,1.54
26/09/2019 18:30,8.79176,2.02468,9.021883007,6.94176,2.02468,7.231,1.85,0,1.85,5.10176,2.02468,5.488832681,6.94176,2.02468,7.231,-1.84,0,1.84
26/09/2019 19:00,6.92744,1.18342,7.027795376,4.05744,1.18342,4.2265,2.87,0,2.87,1.18744,1.18342,1.676453593,4.05744,1.18342,4.2265,-2.87,0,2.87
26/09/2019 19:30,6.92864,1.08752,7.013469327,3.72864,1.08752,3.884,3.2,0,3.2,0.52864,1.08752,1.209198081,3.72864,1.08752,3.884,-3.2,0,3.2
26/09/2019 20:00,6.51376,0.94318,6.581691109,3.23376,0.94318,3.3685,3.28,0,3.28,-0.05624,0.94318,0.944855253,3.23376,0.94318,3.3685,-3.29,0,3.29
26/09/2019 20:30,6.3176,-0.7732,6.364739429,3.1776,0.9268,3.31,3.14,-1.7,3.570658203,0.0776,1.7768,1.778493745,3.1776,0.9268,3.31,-3.1,0.85,3.214420632
26/09/2019 21:00,6.85224,1.25482,6.966187354,4.30224,1.25482,4.4815,2.55,0,2.55,1.75224,1.25482,2.155207241,4.30224,1.25482,4.4815,-2.55,0,2.55
26/09/2019 21:30,6.76776,1.28268,6.888239499,4.39776,1.28268,4.581,2.37,0,2.37,2.04776,1.28268,2.416317239,4.39776,1.28268,4.581,-2.35,0,2.35
26/09/2019 22:00,6.39384,-0.56388,6.418656448,4.20384,1.22612,4.379,2.19,-1.79,2.82846248,2.02384,0.87612,2.205337752,4.20384,1.22612,4.379,-2.18,-0.35,2.207917571
26/09/2019 22:30,6.022,-0.3515,6.032249684,3.972,1.1585,4.1375,2.05,-1.51,2.546095049,1.912,1.9985,2.765817465,3.972,1.1585,4.1375,-2.06,0.84,2.224679752
26/09/2019 23:00,5.6764,1.1277,5.787333086,3.8664,1.1277,4.0275,1.81,0,1.81,2.0764,1.1277,2.362867802,3.8664,1.1277,4.0275,-1.79,0,1.79
26/09/2019 23:30,5.59928,0.49604,5.62120914,4.16928,1.21604,4.343,1.43,-0.72,1.601030918,2.72928,0.60604,2.795756391,4.16928,1.21604,4.343,-1.44,-0.61,1.563873396
27/09/2019 00:00,5.87928,0.68854,5.919461179,4.82928,1.40854,5.0305,1.05,-0.72,1.27314571,3.77928,0.71854,3.846980251,4.82928,1.40854,5.0305,-1.05,-0.69,1.256423495
27/09/2019 00:30,6.62816,1.06488,6.713156813,5.94816,1.73488,6.196,0.68,-0.67,0.954620343,5.26816,1.04488,5.370780576,5.94816,1.73488,6.196,-0.68,-0.69,0.968762097
27/09/2019 01:00,5.8008,1.0219,5.890123959,5.8008,1.6919,6.0425,0,-0.67,0.67,5.8008,1.0019,5.886687035,5.8008,1.6919,6.0425,0,-0.69,0.69
27/09/2019 01:30,6.21632,0.94476,6.287702744,5.53632,1.61476,5.767,0.68,-0.67,0.954620343,4.85632,0.92476,4.943584226,5.53632,1.61476,5.767,-0.68,-0.69,0.968762097
27/09/2019 02:00,6.008,0.884,6.072686391,5.328,1.554,5.55,0.68,-0.67,0.954620343,4.648,0.864,4.727620966,5.328,1.554,5.55,-0.68,-0.69,0.968762097
27/09/2019 02:30,5.9288,0.7509,5.976162669,5.2488,1.5309,5.4675,0.68,-0.78,1.034794666,4.5688,0.7309,4.626894018,5.2488,1.5309,5.4675,-0.68,-0.8,1.04995238
27/09/2019 03:00,5.92112,0.74866,5.968262214,5.24112,1.52866,5.4595,0.68,-0.78,1.034794666,4.56112,0.72866,4.618956706,5.24112,1.52866,5.4595,-0.68,-0.8,1.04995238
27/09/2019 03:30,5.59856,0.65458,5.636696643,4.91856,1.43458,5.1235,0.68,-0.78,1.034794666,4.23856,0.63458,4.285800118,4.91856,1.43458,5.1235,-0.68,-0.8,1.04995238
27/09/2019 04:00,5.80832,0.71576,5.852255428,5.12832,1.49576,5.342,0.68,-0.78,1.034794666,4.44832,0.69576,4.502403003,5.12832,1.49576,5.342,-0.68,-0.8,1.04995238
27/09/2019 04:30,5.93936,0.75398,5.987026228,5.25936,1.53398,5.4785,0.68,-0.78,1.034794666,4.57936,0.73398,4.637808173,5.25936,1.53398,5.4785,-0.68,-0.8,1.04995238
27/09/2019 05:00,5.88128,0.73704,5.927282885,5.20128,1.51704,5.418,0.68,-0.78,1.034794666,4.52128,0.71704,4.577785403,5.20128,1.51704,5.418,-0.68,-0.8,1.04995238
27/09/2019 05:30,6.00704,0.77372,6.056663454,5.32704,1.55372,5.549,0.68,-0.78,1.034794666,4.64704,0.75372,4.707767475,5.32704,1.55372,5.549,-0.68,-0.8,1.04995238
27/09/2019 06:00,6.22872,0.73796,6.2722833,5.47872,1.59796,5.707,0.75,-0.86,1.141095964,4.71872,0.86796,4.797882137,5.47872,1.59796,5.707,-0.76,-0.73,1.053802638
27/09/2019 06:30,6.79384,1.01112,6.868669857,5.76384,1.68112,6.004,1.03,-0.67,1.228739191,4.74384,1.01112,4.850400148,5.76384,1.68112,6.004,-1.02,-0.67,1.220368797
27/09/2019 07:00,6.7852,1.5036,6.949802299,5.1552,1.5036,5.37,1.63,0,1.63,3.5452,1.5036,3.850877303,5.1552,1.5036,5.37,-1.61,0,1.61
27/09/2019 07:30,7.53488,0.13934,7.536168274,5.65488,1.64934,5.8905,1.88,-1.51,2.411327435,3.78488,2.65934,4.625733007,5.65488,1.64934,5.8905,-1.87,1.01,2.125323505
27/09/2019 08:00,7.58,0.1,7.580659602,5.52,1.61,5.75,2.06,-1.51,2.55415348,3.45,2.79,4.436958418,5.52,1.61,5.75,-2.07,1.18,2.382708543
27/09/2019 08:30,7.6924,1.6282,7.86282729,5.5824,1.6282,5.815,2.11,0,2.11,3.5124,1.6282,3.871432422,5.5824,1.6282,5.815,-2.07,0,2.07
27/09/2019 09:00,8.14688,1.82784,8.349410326,6.26688,1.82784,6.528,1.88,0,1.88,4.38688,1.82784,4.752443077,6.26688,1.82784,6.528,-1.88,0,1.88
27/09/2019 09:30,8.29472,1.87096,8.503109502,6.41472,1.87096,6.682,1.88,0,1.88,4.53472,1.87096,4.90552513,6.41472,1.87096,6.682,-1.88,0,1.88
27/09/2019 10:00,8.536,2.023,8.772446922,6.936,2.023,7.225,1.6,0,1.6,5.336,2.023,5.706612393,6.936,2.023,7.225,-1.6,0,1.6
27/09/2019 10:30,8.31,1.925,8.530048359,6.6,1.925,6.875,1.71,0,1.71,4.91,1.925,5.273871917,6.6,1.925,6.875,-1.69,0,1.69
27/09/2019 11:00,8.226,1.8305,8.427206313,6.276,1.8305,6.5375,1.95,0,1.95,4.336,1.8305,4.706551418,6.276,1.8305,6.5375,-1.94,0,1.94
27/09/2019 11:30,8.08656,1.74608,8.272922579,5.98656,1.74608,6.236,2.1,0,2.1,3.87656,1.74608,4.251648245,5.98656,1.74608,6.236,-2.11,0,2.11
27/09/2019 12:00,8.67552,2.04036,8.912222854,6.99552,2.04036,7.287,1.68,0,1.68,5.32552,2.04036,5.703002034,6.99552,2.04036,7.287,-1.67,0,1.67
27/09/2019 12:30,9.28408,2.26744,9.556956922,7.77408,2.26744,8.098,1.51,0,1.51,6.27408,2.26744,6.671234069,7.77408,2.26744,8.098,-1.5,0,1.5
27/09/2019 13:00,9.58368,2.48024,9.899419821,8.50368,2.48024,8.858,1.08,0,1.08,7.44368,2.48024,7.846015702,8.50368,2.48024,8.858,-1.06,0,1.06
27/09/2019 13:30,9.47688,2.51034,9.803726916,8.60688,2.51034,8.9655,0.87,0,0.87,7.75688,2.51034,8.152974565,8.60688,2.51034,8.9655,-0.85,0,0.85
27/09/2019 14:00,9.73448,2.61464,10.0795061,8.96448,2.61464,9.338,0.77,0,0.77,8.20448,2.61464,8.611029811,8.96448,2.61464,9.338,-0.76,0,0.76
27/09/2019 14:30,9.1768,2.4199,9.490499157,8.2968,2.4199,8.6425,0.88,0,0.88,7.4368,2.4199,7.820608049,8.2968,2.4199,8.6425,-0.86,0,0.86
27/09/2019 15:00,9.28816,4.03238,10.12571008,8.40816,2.45238,8.7585,0.88,1.58,1.808535319,7.54816,1.45238,7.686620002,8.40816,2.45238,8.7585,-0.86,-1,1.318938968
27/09/2019 15:30,9.6724,2.5207,9.995461483,8.6424,2.5207,9.0025,1.03,0,1.03,7.6424,2.5207,8.04737263,8.6424,2.5207,9.0025,-1,0,1
27/09/2019 16:00,9.39208,2.43894,9.703586711,8.36208,2.43894,8.7105,1.03,0,1.03,7.36208,2.43894,7.755556089,8.36208,2.43894,8.7105,-1,0,1
27/09/2019 16:30,9.29008,2.43544,9.604007205,8.35008,2.43544,8.698,0.94,0,0.94,7.43008,2.43544,7.819044494,8.35008,2.43544,8.698,-0.92,0,0.92
27/09/2019 17:00,9.49208,2.45644,9.804778437,8.42208,2.45644,8.773,1.07,0,1.07,7.36208,2.45644,7.761077206,8.42208,2.45644,8.773,-1.06,0,1.06
27/09/2019 17:30,9.12064,2.26352,9.397318596,7.76064,2.26352,8.084,1.36,0,1.36,6.40064,2.26352,6.789087951,7.76064,2.26352,8.084,-1.36,0,1.36
27/09/2019 18:00,8.37064,0.57352,8.390264549,6.56064,1.91352,6.834,1.81,-1.34,2.252043516,4.73064,3.14352,5.679847956,6.56064,1.91352,6.834,-1.83,1.23,2.204948979
27/09/2019 18:30,8.45952,1.90736,8.671879888,6.53952,1.90736,6.812,1.92,0,1.92,4.63952,1.90736,5.016290263,6.53952,1.90736,6.812,-1.9,0,1.9
27/09/2019 19:00,7.35,1.435,7.488773264,4.92,1.435,5.125,2.43,0,2.43,2.49,1.435,2.873904139,4.92,1.435,5.125,-2.43,0,2.43
27/09/2019 19:30,7.56024,1.46132,7.700174349,5.01024,1.46132,5.219,2.55,0,2.55,2.47024,1.46132,2.87011181,5.01024,1.46132,5.219,-2.54,0,2.54
27/09/2019 20:00,6.79856,1.18958,6.90184893,4.07856,1.18958,4.2485,2.72,0,2.72,1.33856,1.18958,1.790766163,4.07856,1.18958,4.2485,-2.74,0,2.74
27/09/2019 20:30,6.58872,1.17796,6.693192138,4.03872,1.17796,4.207,2.55,0,2.55,1.49872,1.17796,1.906240121,4.03872,1.17796,4.207,-2.54,0,2.54
27/09/2019 21:00,6.49848,0.59414,6.525583855,4.12848,1.20414,4.3005,2.37,-0.61,2.447243347,1.79848,0.49414,1.865128588,4.12848,1.20414,4.3005,-2.33,-0.71,2.435775031
27/09/2019 21:30,7.3996,0.9853,7.464911001,5.7096,1.6653,5.9475,1.69,-0.68,1.821675053,4.0396,0.9553,4.151019905,5.7096,1.6653,5.9475,-1.67,-0.71,1.814662503
27/09/2019 22:00,6.97176,0.90718,7.030534336,5.44176,1.58718,5.6685,1.53,-0.68,1.674305826,3.92176,0.87718,4.018662246,5.44176,1.58718,5.6685,-1.52,-0.71,1.677647162
27/09/2019 22:30,7.18056,1.09058,7.262906212,6.07056,1.77058,6.3235,1.11,-0.68,1.301729619,4.94056,1.17058,5.077340903,6.07056,1.77058,6.3235,-1.13,-0.6,1.279413928
27/09/2019 23:00,7.67304,0.51922,7.69058725,6.92304,2.01922,7.2115,0.75,-1.5,1.677050983,6.17304,2.58922,6.694063269,6.92304,2.01922,7.2115,-0.75,0.57,0.942019108
27/09/2019 23:30,7.78784,1.40312,7.913229278,7.10784,2.07312,7.404,0.68,-0.67,0.954620343,6.42784,1.40312,6.579200012,7.10784,2.07312,7.404,-0.68,-0.67,0.954620343
28/09/2019 00:00,6.65424,1.27082,6.774503188,6.65424,1.94082,6.9315,0,-0.67,0.67,6.65424,1.27082,6.774503188,6.65424,1.94082,6.9315,0,-0.67,0.67
28/09/2019 00:30,5.81544,0.70492,5.858007733,5.12544,1.49492,5.339,0.69,-0.79,1.04890419,4.43544,0.68492,4.488011074,5.12544,1.49492,5.339,-0.69,-0.81,1.064048871
28/09/2019 01:00,5.33064,0.60852,5.365260422,4.52064,1.31852,4.709,0.81,-0.71,1.077125805,3.71064,0.60852,3.760205553,4.52064,1.31852,4.709,-0.81,-0.71,1.077125805
28/09/2019 01:30,5.81832,0.75076,5.866556758,5.00832,1.46076,5.217,0.81,-0.71,1.077125805,4.19832,0.75076,4.264918686,5.00832,1.46076,5.217,-0.81,-0.71,1.077125805
28/09/2019 02:00,4.2792,0.1006,4.280382343,2.7792,0.8106,2.895,1.5,-0.71,1.659548131,1.2692,0.1006,1.273180663,2.7792,0.8106,2.895,-1.51,-0.71,1.668592221
28/09/2019 02:30,4.04216,-0.00062,4.042160048,2.43216,0.70938,2.5335,1.61,-0.71,1.759602228,0.82216,-0.00062,0.822160234,2.43216,0.70938,2.5335,-1.61,-0.71,1.759602228
28/09/2019 03:00,4.69176,0.33468,4.703681813,3.58176,1.04468,3.731,1.11,-0.71,1.317649422,2.47176,0.33468,2.494315177,3.58176,1.04468,3.731,-1.11,-0.71,1.317649422
28/09/2019 03:30,5.27752,0.59886,5.311388768,4.48752,1.30886,4.6745,0.79,-0.71,1.062167595,3.69752,0.59886,3.745702531,4.48752,1.30886,4.6745,-0.79,-0.71,1.062167595
28/09/2019 04:00,5.77904,0.77722,5.831069735,5.09904,1.48722,5.3115,0.68,-0.71,0.983107319,4.41904,0.77722,4.486868112,5.09904,1.48722,5.3115,-0.68,-0.71,0.983107319
28/09/2019 04:30,5.90144,0.81292,5.957166524,5.22144,1.52292,5.439,0.68,-0.71,0.983107319,4.54144,0.81292,4.613622893,5.22144,1.52292,5.439,-0.68,-0.71,0.983107319
28/09/2019 05:00,6.0584,0.8587,6.118952218,5.3784,1.5687,5.6025,0.68,-0.71,0.983107319,4.6984,0.8587,4.776225314,5.3784,1.5687,5.6025,-0.68,-0.71,0.983107319
28/09/2019 05:30,6.404,0.9595,6.47548116,5.724,1.6695,5.9625,0.68,-0.71,0.983107319,5.044,0.9595,5.134449946,5.724,1.6695,5.9625,-0.68,-0.71,0.983107319
28/09/2019 06:00,6.0432,0.9526,6.117819301,6.0432,1.7626,6.295,0,-0.81,0.81,6.0432,1.0526,6.134185602,6.0432,1.7626,6.295,0,-0.71,0.71
28/09/2019 06:30,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0,0,0,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0,0,0
28/09/2019 07:00,7.7184,2.2512,8.04,7.7184,2.2512,8.04,0,0,0,7.7184,2.2512,8.04,7.7184,2.2512,8.04,0,0,0
28/09/2019 07:30,7.74032,2.04176,8.005081986,7.00032,2.04176,7.292,0.74,0,0.74,6.26032,2.04176,6.584860697,7.00032,2.04176,7.292,-0.74,0,0.74
28/09/2019 08:00,7.62624,1.96182,7.874533272,6.72624,1.96182,7.0065,0.9,0,0.9,5.83624,1.96182,6.157145041,6.72624,1.96182,7.0065,-0.89,0,0.89
28/09/2019 08:30,7.60312,1.89966,7.836845146,6.51312,1.89966,6.7845,1.09,0,1.09,5.43312,1.89966,5.75564949,6.51312,1.89966,6.7845,-1.08,0,1.08
28/09/2019 09:00,8.1256,0.5783,8.14615285,7.1256,2.0783,7.4225,1,-1.5,1.802775638,6.1056,3.1183,6.85581113,7.1256,2.0783,7.4225,-1.02,1.04,1.456708619
28/09/2019 09:30,9.00408,1.04994,9.065088563,8.19408,2.38994,8.5355,0.81,-1.34,1.565790535,7.38408,3.72994,8.272671264,8.19408,2.38994,8.5355,-0.81,1.34,1.565790535
28/09/2019 10:00,9.1116,2.4213,9.427828395,8.3016,2.4213,8.6475,0.81,0,0.81,7.4916,2.4213,7.873167358,8.3016,2.4213,8.6475,-0.81,0,0.81
28/09/2019 10:30,9.2292,2.4556,9.550293399,8.4192,2.4556,8.77,0.81,0,0.81,7.6092,2.4556,7.995617299,8.4192,2.4556,8.77,-0.81,0,0.81
28/09/2019 11:00,9.75392,2.64656,10.10659365,9.07392,2.64656,9.452,0.68,0,0.68,8.39392,2.64656,8.801259728,9.07392,2.64656,9.452,-0.68,0,0.68
28/09/2019 11:30,9.27408,2.70494,9.6605,9.27408,2.70494,9.6605,0,0,0,9.27408,2.70494,9.6605,9.27408,2.70494,9.6605,0,0,0
28/09/2019 12:00,9.1056,2.6558,9.485,9.1056,2.6558,9.485,0,0,0,9.1056,2.6558,9.485,9.1056,2.6558,9.485,0,0,0
28/09/2019 12:30,9.87968,2.68324,10.2375707,9.19968,2.68324,9.583,0.68,0,0.68,8.51968,2.68324,8.93222952,9.19968,2.68324,9.583,-0.68,0,0.68
28/09/2019 13:00,9.4688,2.5634,9.809647955,8.7888,2.5634,9.155,0.68,0,0.68,8.1088,2.5634,8.504331661,8.7888,2.5634,9.155,-0.68,0,0.68
28/09/2019 13:30,9.46048,2.53764,9.794911873,8.70048,2.53764,9.063,0.76,0,0.76,7.95048,2.53764,8.345642516,8.70048,2.53764,9.063,-0.75,0,0.75
28/09/2019 14:00,9.32608,2.46344,9.645947584,8.44608,2.46344,8.798,0.88,0,0.88,7.57608,2.46344,7.966525265,8.44608,2.46344,8.798,-0.87,0,0.87
28/09/2019 14:30,6.92104,0.17572,6.92327034,5.71104,1.66572,5.949,1.21,-1.49,1.919426998,4.51104,2.67572,5.244898417,5.71104,1.66572,5.949,-1.2,1.01,1.568470593
28/09/2019 15:00,8.52992,2.21956,8.813965158,7.60992,2.21956,7.927,0.92,0,0.92,6.68992,2.21956,7.048508793,7.60992,2.21956,7.927,-0.92,0,0.92
28/09/2019 15:30,8.35568,2.20374,8.64140372,7.55568,2.20374,7.8705,0.8,0,0.8,6.75568,2.20374,7.106031399,7.55568,2.20374,7.8705,-0.8,0,0.8
28/09/2019 16:00,7.75992,0.49956,7.775983449,6.88992,2.00956,7.177,0.87,-1.51,1.742699056,6.00992,3.01956,6.725836825,6.88992,2.00956,7.177,-0.88,1.01,1.339589489
28/09/2019 16:30,8.0772,2.1021,8.346255702,7.2072,2.1021,7.5075,0.87,0,0.87,6.3272,2.1021,6.667254626,7.2072,2.1021,7.5075,-0.88,0,0.88
28/09/2019 17:00,8.46376,2.18568,8.741420388,7.49376,2.18568,7.806,0.97,0,0.97,6.53376,2.18568,6.889645622,7.49376,2.18568,7.806,-0.96,0,0.96
28/09/2019 17:30,7.50256,1.68658,7.689795748,5.78256,1.68658,6.0235,1.72,0,1.72,4.07256,1.68658,4.407981063,5.78256,1.68658,6.0235,-1.71,0,1.71
28/09/2019 18:00,8.01424,1.83582,8.221817187,6.29424,1.83582,6.5565,1.72,0,1.72,4.58424,1.83582,4.938166811,6.29424,1.83582,6.5565,-1.71,0,1.71
28/09/2019 18:30,8.20144,0.34542,8.208710803,6.36144,1.85542,6.6265,1.84,-1.51,2.380273094,4.52144,2.87542,5.358307555,6.36144,1.85542,6.6265,-1.84,1.02,2.103806075
28/09/2019 19:00,8.30752,1.86886,8.515135128,6.40752,1.86886,6.6745,1.9,0,1.9,4.50752,1.86886,4.879587508,6.40752,1.86886,6.6745,-1.9,0,1.9
28/09/2019 19:30,7.8828,1.6779,8.059397263,5.7528,1.6779,5.9925,2.13,0,2.13,3.6428,1.6779,4.010653345,5.7528,1.6779,5.9925,-2.11,0,2.11
28/09/2019 20:00,7.06392,1.40406,7.202107348,4.81392,1.40406,5.0145,2.25,0,2.25,2.57392,1.40406,2.931970097,4.81392,1.40406,5.0145,-2.24,0,2.24
28/09/2019 20:30,6.57464,0.55052,6.597648323,4.42464,1.29052,4.609,2.15,-0.74,2.27378539,2.25464,0.72052,2.366970765,4.42464,1.29052,4.609,-2.17,-0.57,2.243613157
28/09/2019 21:00,6.5428,0.6929,6.57938768,4.6728,1.3629,4.8675,1.87,-0.67,1.986403786,2.8228,0.6929,2.90659771,4.6728,1.3629,4.8675,-1.85,-0.67,1.967587355
28/09/2019 21:30,6.2696,0.6278,6.300953658,4.4496,1.2978,4.635,1.82,-0.67,1.939407126,2.6696,0.6278,2.742425386,4.4496,1.2978,4.635,-1.78,-0.67,1.901920082
28/09/2019 22:00,5.66912,0.45266,5.68716297,3.84912,1.12266,4.0095,1.82,-0.67,1.939407126,1.98912,0.45266,2.039975355,3.84912,1.12266,4.0095,-1.86,-0.67,1.976992666
28/09/2019 22:30,5.88424,0.60582,5.915344305,4.37424,1.27582,4.5565,1.51,-0.67,1.651968523,2.87424,0.60582,2.937392287,4.37424,1.27582,4.5565,-1.5,-0.67,1.642832919
28/09/2019 23:00,5.58328,0.19054,5.586530323,4.25328,1.24054,4.4305,1.33,-1.05,1.694520581,2.88328,0.72054,2.971949099,4.25328,1.24054,4.4305,-1.37,-0.52,1.465366848
28/09/2019 23:30,5.23752,0.43636,5.255666066,4.06752,1.18636,4.237,1.17,-0.75,1.389748179,2.88752,0.41636,2.917383657,4.06752,1.18636,4.237,-1.18,-0.77,1.409006742
29/09/2019 00:00,5.57432,0.66126,5.613404337,4.56432,1.33126,4.7545,1.01,-0.67,1.212023102,3.56432,0.66126,3.625140252,4.56432,1.33126,4.7545,-1,-0.67,1.203702621
29/09/2019 00:30,7.0688,1.1934,7.168830937,6.3888,1.8634,6.655,0.68,-0.67,0.954620343,5.7088,1.1934,5.832203786,6.3888,1.8634,6.655,-0.68,-0.67,0.954620343
29/09/2019 01:00,6.36816,1.18738,6.477911164,6.36816,1.85738,6.6335,0,-0.67,0.67,6.36816,1.18738,6.477911164,6.36816,1.85738,6.6335,0,-0.67,0.67
29/09/2019 01:30,6.79784,1.50812,6.963121039,7.46784,2.17812,7.779,-0.67,-0.67,0.947523087,8.13784,1.50812,8.276404159,7.46784,2.17812,7.779,0.67,-0.67,0.947523087
29/09/2019 02:00,7.63496,2.42228,8.009997166,8.30496,2.42228,8.651,-0.67,0,0.67,8.97496,2.42228,9.296093126,8.30496,2.42228,8.651,0.67,0,0.67
29/09/2019 02:30,7.1492,2.2806,7.504145321,7.8192,2.2806,8.145,-0.67,0,0.67,8.4892,2.2806,8.790202102,7.8192,2.2806,8.145,0.67,0,0.67
29/09/2019 03:00,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0,0,0,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0,0,0
29/09/2019 03:30,7.44152,2.36586,7.808553864,8.11152,2.36586,8.4495,-0.67,0,0.67,8.78152,2.36586,9.09463507,8.11152,2.36586,8.4495,0.67,0,0.67
29/09/2019 04:00,7.30376,2.32568,7.665096059,7.97376,2.32568,8.306,-0.67,0,0.67,8.64376,2.32568,8.951166092,7.97376,2.32568,8.306,0.67,0,0.67
29/09/2019 04:30,7.06232,2.25526,7.413673951,7.73232,2.25526,8.0545,-0.67,0,0.67,8.40232,2.25526,8.699722929,7.73232,2.25526,8.0545,0.67,0,0.67
29/09/2019 05:00,7.08624,1.39682,7.222596725,7.08624,2.06682,7.3815,0,-0.67,0.67,7.08624,1.39682,7.222596725,7.08624,2.06682,7.3815,0,-0.67,0.67
29/09/2019 05:30,6.15696,1.12578,6.259036431,6.15696,1.79578,6.4135,0,-0.67,0.67,6.15696,1.12578,6.259036431,6.15696,1.79578,6.4135,0,-0.67,0.67
29/09/2019 06:00,6.18896,0.93678,6.25945546,5.50896,1.60678,5.7385,0.68,-0.67,0.954620343,4.82896,0.93678,4.918984799,5.50896,1.60678,5.7385,-0.68,-0.67,0.954620343
29/09/2019 06:30,5.99504,0.72022,6.038147187,5.31504,1.55022,5.5365,0.68,-0.83,1.072986486,4.63504,1.02022,4.745992483,5.31504,1.55022,5.5365,-0.68,-0.53,0.862148479
29/09/2019 07:00,5.74776,1.45768,5.929719724,4.99776,1.45768,5.206,0.75,0,0.75,4.24776,1.45768,4.490912602,4.99776,1.45768,5.206,-0.75,0,0.75
29/09/2019 07:30,5.52672,1.31446,5.68088365,4.50672,1.31446,4.6945,1.02,0,1.02,3.49672,1.31446,3.735619875,4.50672,1.31446,4.6945,-1.01,0,1.01
29/09/2019 08:00,4.8972,0.2771,4.905033359,3.2472,0.9471,3.3825,1.65,-0.67,1.780842497,1.6272,0.2771,1.650625412,3.2472,0.9471,3.3825,-1.62,-0.67,1.753082999
29/09/2019 08:30,5.56536,0.47198,5.585337685,3.91536,1.14198,4.0785,1.65,-0.67,1.780842497,2.29536,0.47198,2.343382737,3.91536,1.14198,4.0785,-1.62,-0.67,1.753082999
29/09/2019 09:00,6.17352,0.63186,6.205771205,4.46352,1.30186,4.6495,1.71,-0.67,1.836572895,2.78352,0.63186,2.854335413,4.46352,1.30186,4.6495,-1.68,-0.67,1.808673547
29/09/2019 09:30,6.69528,1.45404,6.851350714,4.98528,1.45404,5.193,1.71,0,1.71,3.30528,1.45404,3.610970534,4.98528,1.45404,5.193,-1.68,0,1.68
29/09/2019 10:00,7.65768,1.87474,7.883826041,6.42768,1.87474,6.6955,1.23,0,1.23,5.19768,1.87474,5.525443643,6.42768,1.87474,6.6955,-1.23,0,1.23
29/09/2019 10:30,7.71976,1.93368,7.958254381,6.62976,1.93368,6.906,1.09,0,1.09,5.54976,1.93368,5.876985145,6.62976,1.93368,6.906,-1.08,0,1.08
29/09/2019 11:00,7.86952,1.97736,8.114141828,6.77952,1.97736,7.062,1.09,0,1.09,5.69952,1.97736,6.032783835,6.77952,1.97736,7.062,-1.08,0,1.08
29/09/2019 11:30,8.29136,2.13248,8.561198608,7.31136,2.13248,7.616,0.98,0,0.98,6.34136,2.13248,6.690315209,7.31136,2.13248,7.616,-0.97,0,0.97
29/09/2019 12:00,8.85712,2.34416,9.162077319,8.03712,2.34416,8.372,0.82,0,0.82,7.22712,2.34416,7.597785835,8.03712,2.34416,8.372,-0.81,0,0.81
29/09/2019 12:30,8.03376,1.97568,8.273125842,6.77376,1.97568,7.056,1.26,0,1.26,5.52376,1.97568,5.866450034,6.77376,1.97568,7.056,-1.25,0,1.25
29/09/2019 13:00,7.43448,1.70464,7.62740391,5.84448,1.70464,6.088,1.59,0,1.59,4.26448,1.70464,4.592557806,5.84448,1.70464,6.088,-1.58,0,1.58
29/09/2019 13:30,7.54704,0.87872,7.598023532,6.16704,1.79872,6.424,1.38,-0.92,1.658553587,4.78704,0.87872,4.867021759,6.16704,1.79872,6.424,-1.38,-0.92,1.658553587
29/09/2019 14:00,7.62112,1.87866,7.849256872,6.44112,1.87866,6.7095,1.18,0,1.18,5.27112,1.87866,5.595897555,6.44112,1.87866,6.7095,-1.17,0,1.17
29/09/2019 14:30,6.62976,0.75618,6.672745001,4.88976,1.42618,5.0935,1.74,-0.67,1.864537476,3.15976,0.75618,3.248983141,4.88976,1.42618,5.0935,-1.73,-0.67,1.855208883
29/09/2019 15:00,6.08224,0.54982,6.107040646,4.18224,1.21982,4.3565,1.9,-0.67,2.014671189,2.29224,0.54982,2.357258206,4.18224,1.21982,4.3565,-1.89,-0.67,2.005243127
29/09/2019 15:30,7.51296,1.15378,7.60103784,6.25296,1.82378,6.5135,1.26,-0.67,1.427059915,5.00296,1.15378,5.13427863,6.25296,1.82378,6.5135,-1.25,-0.67,1.418238344
29/09/2019 16:00,9.41144,2.50292,9.738573376,8.58144,2.50292,8.939,0.83,0,0.83,7.76144,2.50292,8.155032765,8.58144,2.50292,8.939,-0.82,0,0.82
29/09/2019 16:30,9.03912,2.31266,9.330277951,7.92912,2.31266,8.2595,1.11,0,1.11,6.81912,2.31266,7.200610658,7.92912,2.31266,8.2595,-1.11,0,1.11
29/09/2019 17:00,8.6572,0.7096,8.686233016,7.0272,2.0496,7.32,1.63,-1.34,2.110094785,5.4072,3.2896,6.329240081,7.0272,2.0496,7.32,-1.62,1.24,2.040098037
29/09/2019 17:30,9.93528,2.50404,10.24597506,8.58528,2.50404,8.943,1.35,0,1.35,7.22528,2.50404,7.646887432,8.58528,2.50404,8.943,-1.36,0,1.36
29/09/2019 18:00,9.96696,1.36828,10.06044143,8.73696,2.54828,9.101,1.23,-1.18,1.70449406,7.31696,3.93828,8.309509793,8.73696,2.54828,9.101,-1.42,1.39,1.98708329
29/09/2019 18:30,9.06408,2.12744,9.310399948,7.29408,2.12744,7.598,1.77,0,1.77,5.53408,2.12744,5.928915786,7.29408,2.12744,7.598,-1.76,0,1.76
29/09/2019 19:00,7.62432,1.48876,7.768311387,5.10432,1.48876,5.317,2.52,0,2.52,2.57432,1.48876,2.97380729,5.10432,1.48876,5.317,-2.53,0,2.53
29/09/2019 19:30,6.96352,-0.30564,6.970224286,4.16352,1.21436,4.337,2.8,-1.52,3.18596924,1.19352,2.30436,2.595104044,4.16352,1.21436,4.337,-2.97,1.09,3.163700365
29/09/2019 20:00,5.83384,0.13612,5.835427816,2.76384,0.80612,2.879,3.07,-0.67,3.142260333,-0.29616,0.13612,0.32594386,2.76384,0.80612,2.879,-3.06,-0.67,3.132491022
29/09/2019 20:30,5.30296,-0.01872,5.302993042,2.23296,0.65128,2.326,3.07,-0.67,3.142260333,-0.82704,-0.01872,0.827251836,2.23296,0.65128,2.326,-3.06,-0.67,3.132491022
29/09/2019 21:00,5.68352,0.21186,5.687467297,3.02352,0.88186,3.1495,2.66,-0.67,2.743082208,0.35352,0.21186,0.412142026,3.02352,0.88186,3.1495,-2.67,-0.67,2.752780413
29/09/2019 21:30,5.2908,0.1294,5.292382167,2.7408,0.7994,2.855,2.55,-0.67,2.636550777,0.1908,0.1294,0.230540669,2.7408,0.7994,2.855,-2.55,-0.67,2.636550777
29/09/2019 22:00,5.32848,0.21914,5.332984291,3.04848,0.88914,3.1755,2.28,-0.67,2.376404848,0.77848,0.26914,0.823691356,3.04848,0.88914,3.1755,-2.27,-0.62,2.353146829
29/09/2019 22:30,5.36984,0.35662,5.381668835,3.51984,1.02662,3.6665,1.85,-0.67,1.967587355,1.68984,0.35662,1.727060233,3.51984,1.02662,3.6665,-1.83,-0.67,1.948794499
29/09/2019 23:00,4.81736,0.21298,4.822065724,3.02736,0.88298,3.1535,1.79,-0.67,1.911282292,1.19736,0.13298,1.204721814,3.02736,0.88298,3.1535,-1.83,-0.75,1.977725967
29/09/2019 23:30,4.4348,0.0739,4.43541568,2.8248,0.8239,2.9425,1.61,-0.75,1.776119365,1.2248,0.0739,1.227027404,2.8248,0.8239,2.9425,-1.6,-0.75,1.767059705
30/09/2019 00:00,4.51344,0.19892,4.517821355,3.25344,0.94892,3.389,1.26,-0.75,1.466321929,1.98344,0.19892,1.993389927,3.25344,0.94892,3.389,-1.27,-0.75,1.474923727
30/09/2019 00:30,3.62424,-0.24668,3.632625304,2.03424,0.59332,2.119,1.59,-0.84,1.798249148,0.44424,-0.28668,0.528710318,2.03424,0.59332,2.119,-1.59,-0.88,1.817278185
30/09/2019 01:00,3.38288,-0.33166,3.399099212,1.74288,0.50834,1.8155,1.64,-0.84,1.842606849,0.09288,-0.37166,0.383089872,1.74288,0.50834,1.8155,-1.65,-0.88,1.87
30/09/2019 01:30,3.12224,-0.44268,3.153466061,1.36224,0.39732,1.419,1.76,-0.84,1.950179479,-0.28776,-0.48268,0.561948218,1.36224,0.39732,1.419,-1.65,-0.88,1.87
30/09/2019 02:00,4.33712,0.10416,4.33837057,3.23712,0.94416,3.372,1.1,-0.84,1.384052022,2.13712,0.06416,2.13808288,3.23712,0.94416,3.372,-1.1,-0.88,1.408687332
30/09/2019 02:30,4.78488,0.30184,4.794390889,3.91488,1.14184,4.078,0.87,-0.84,1.209338662,3.04488,0.26184,3.056117537,3.91488,1.14184,4.078,-0.87,-0.88,1.23745707
30/09/2019 03:00,4.65528,0.26404,4.66276195,3.78528,1.10404,3.943,0.87,-0.84,1.209338662,2.91528,0.22404,2.923876092,3.78528,1.10404,3.943,-0.87,-0.88,1.23745707
30/09/2019 03:30,4.83368,0.42524,4.85234906,4.06368,1.18524,4.233,0.77,-0.76,1.081896483,3.29368,0.40524,3.318515843,4.06368,1.18524,4.233,-0.77,-0.78,1.09603832
30/09/2019 04:00,4.60904,0.35972,4.623056154,3.83904,1.11972,3.999,0.77,-0.76,1.081896483,3.06904,0.33972,3.087784999,3.83904,1.11972,3.999,-0.77,-0.78,1.09603832
30/09/2019 04:30,4.41144,0.15792,4.414265692,3.42144,0.99792,3.564,0.99,-0.84,1.298345101,2.44144,0.15792,2.44654205,3.42144,0.99792,3.564,-0.98,-0.84,1.290736224
30/09/2019 05:00,4.30728,0.12754,4.309167837,3.31728,0.96754,3.4555,0.99,-0.84,1.298345101,2.33728,0.12754,2.340757196,3.31728,0.96754,3.4555,-0.98,-0.84,1.290736224
30/09/2019 05:30,4.40968,0.09324,4.410665641,3.19968,0.93324,3.333,1.21,-0.84,1.472990156,1.98968,0.09324,1.991863499,3.19968,0.93324,3.333,-1.21,-0.84,1.472990156
30/09/2019 06:00,4.29112,-0.06384,4.291594855,2.66112,0.77616,2.772,1.63,-0.84,1.833712082,1.05112,-0.15384,1.06231822,2.66112,0.77616,2.772,-1.61,-0.93,1.859300944
30/09/2019 06:30,5.77304,1.23172,5.902975944,4.22304,1.23172,4.399,1.55,0,1.55,2.61304,1.23172,2.888790785,4.22304,1.23172,4.399,-1.61,0,1.61
30/09/2019 07:00,6.36488,1.59934,6.562742251,4.45488,1.29934,4.6405,1.91,0.3,1.933416665,2.57488,0.55934,2.634932305,4.45488,1.29934,4.6405,-1.88,-0.74,2.020396001
30/09/2019 07:30,6.35048,-0.38986,6.362435622,3.84048,1.12014,4.0005,2.51,-1.51,2.929197842,1.30048,2.12014,2.487215682,3.84048,1.12014,4.0005,-2.54,1,2.729761894
30/09/2019 08:00,5.85872,-0.87704,5.924001958,2.71872,0.79296,2.832,3.14,-1.67,3.556472972,-0.42128,1.79296,1.841787827,2.71872,0.79296,2.832,-3.14,1,3.29539072
30/09/2019 08:30,4.72936,0.25648,4.736309534,0.87936,0.25648,0.916,3.85,0,3.85,-2.90064,0.25648,2.911957143,0.87936,0.25648,0.916,-3.78,0,3.78
30/09/2019 09:00,4.76728,0.28504,4.775793798,0.97728,0.28504,1.018,3.79,0,3.79,-2.80272,0.28504,2.817177169,0.97728,0.28504,1.018,-3.78,0,3.78
30/09/2019 09:30,5.37072,0.65646,5.410690626,2.25072,0.65646,2.3445,3.12,0,3.12,-0.82928,0.65646,1.057660177,2.25072,0.65646,2.3445,-3.08,0,3.08
30/09/2019 10:00,5.21904,0.61222,5.254825578,2.09904,0.61222,2.1865,3.12,0,3.12,-0.98096,0.61222,1.156328608,2.09904,0.61222,2.1865,-3.08,0,3.08
30/09/2019 10:30,5.142,0.686,5.187558192,2.352,0.686,2.45,2.79,0,2.79,-0.448,0.686,0.819328994,2.352,0.686,2.45,-2.8,0,2.8
30/09/2019 11:00,5.21416,0.76538,5.270035204,2.62416,0.76538,2.7335,2.59,0,2.59,0.02416,0.76538,0.765761223,2.62416,0.76538,2.7335,-2.6,0,2.6
30/09/2019 11:30,5.11384,0.73612,5.166549351,2.52384,0.73612,2.629,2.59,0,2.59,-0.07616,0.73612,0.740049323,2.52384,0.73612,2.629,-2.6,0,2.6
30/09/2019 12:00,5.25352,0.77686,5.310648157,2.66352,0.77686,2.7745,2.59,0,2.59,0.13352,0.77686,0.788250626,2.66352,0.77686,2.7745,-2.53,0,2.53
30/09/2019 12:30,5.29048,0.78764,5.348790087,2.70048,0.78764,2.813,2.59,0,2.59,0.17048,0.78764,0.805878527,2.70048,0.78764,2.813,-2.53,0,2.53
30/09/2019 13:00,5.61576,0.91168,5.68928122,3.12576,0.91168,3.256,2.49,0,2.49,0.67576,0.91168,1.134818047,3.12576,0.91168,3.256,-2.45,0,2.45
30/09/2019 13:30,5.56968,0.89824,5.641646072,3.07968,0.89824,3.208,2.49,0,2.49,0.67968,0.89824,1.126410227,3.07968,0.89824,3.208,-2.4,0,2.4
