Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/09/2019 14:00,5.63536,0.96698,5.717720931,3.31536,0.96698,3.4535,2.32,0,2.32,1.00536,0.96698,1.394919012,3.31536,0.96698,3.4535,-2.31,0,2.31
30/09/2019 14:30,5.76208,0.91644,5.834503252,3.14208,0.91644,3.273,2.62,0,2.62,0.51208,0.91644,1.049803886,3.14208,0.91644,3.273,-2.63,0,2.63
30/09/2019 15:00,4.4552,0.2961,4.465028807,1.0152,0.2961,1.0575,3.44,0,3.44,-2.4448,0.2961,2.46266568,1.0152,0.2961,1.0575,-3.46,0,3.46
30/09/2019 15:30,5.31904,0.69972,5.36486669,2.39904,0.69972,2.499,2.92,0,2.92,-0.54096,0.69972,0.884446607,2.39904,0.69972,2.499,-2.94,0,2.94
30/09/2019 16:00,5.91744,0.85092,5.978307536,2.91744,0.85092,3.039,3,0,3,-0.02256,0.85092,0.851219008,2.91744,0.85092,3.039,-2.94,0,2.94
30/09/2019 16:30,6.10256,0.84658,6.161001238,2.90256,0.84658,3.0235,3.2,0,3.2,-0.27744,0.84658,0.890881951,2.90256,0.84658,3.0235,-3.18,0,3.18
30/09/2019 17:00,6.2128,-0.6896,6.250954487,2.8128,0.8204,2.93,3.4,-1.51,3.720228488,-0.6172,1.8304,1.93165732,2.8128,0.8204,2.93,-3.43,1.01,3.575611836
30/09/2019 17:30,6.5268,0.8799,6.58584408,3.0168,0.8799,3.1425,3.51,0,3.51,-0.5132,0.8799,1.018625667,3.0168,0.8799,3.1425,-3.53,0,3.53
30/09/2019 18:00,6.79704,0.95872,6.864320564,3.28704,0.95872,3.424,3.51,0,3.51,-0.24296,0.95872,0.989026592,3.28704,0.95872,3.424,-3.53,0,3.53
30/09/2019 18:30,7.022,0.9835,7.090539912,3.372,0.9835,3.5125,3.65,0,3.65,-0.278,0.9835,1.022035347,3.372,0.9835,3.5125,-3.65,0,3.65
30/09/2019 19:00,7.17176,1.04468,7.247447675,3.58176,1.04468,3.731,3.59,0,3.59,-0.06824,1.04468,1.046906395,3.58176,1.04468,3.731,-3.65,0,3.65
30/09/2019 19:30,7.28144,-0.35458,7.290068275,3.96144,1.15542,4.1265,3.32,-1.51,3.647259245,0.64144,2.33542,2.421906656,3.96144,1.15542,4.1265,-3.32,1.18,3.523464204
30/09/2019 20:00,7.4188,1.2859,7.52941779,4.4088,1.2859,4.5925,3.01,0,3.01,1.4288,1.2859,1.922240425,4.4088,1.2859,4.5925,-2.98,0,2.98
30/09/2019 20:30,7.25824,0.68282,7.290287446,4.63824,1.35282,4.8315,2.62,-0.67,2.704311373,2.00824,0.68282,2.121148521,4.63824,1.35282,4.8315,-2.63,-0.67,2.714000737
30/09/2019 21:00,6.96584,0.64712,6.995833846,4.51584,1.31712,4.704,2.45,-0.67,2.53996063,2.06584,0.64712,2.164823134,4.51584,1.31712,4.704,-2.45,-0.67,2.53996063
30/09/2019 21:30,6.2708,0.4444,6.286527181,3.8208,1.1144,3.98,2.45,-0.67,2.53996063,1.3708,0.4444,1.441035739,3.8208,1.1144,3.98,-2.45,-0.67,2.53996063
30/09/2019 22:00,6.13608,0.48094,6.154898947,3.94608,1.15094,4.1105,2.19,-0.67,2.290196498,1.75608,0.48094,1.820747168,3.94608,1.15094,4.1105,-2.19,-0.67,2.290196498
30/09/2019 22:30,6.07792,1.23606,6.20233471,4.23792,1.23606,4.4145,1.84,0,1.84,2.39792,1.23606,2.697751777,4.23792,1.23606,4.4145,-1.84,0,1.84
30/09/2019 23:00,5.4164,0.0127,5.416414889,3.7464,1.0927,3.9025,1.67,-1.08,1.988793604,2.0864,0.9527,2.293622081,3.7464,1.0927,3.9025,-1.66,-0.14,1.665893154
30/09/2019 23:30,5.4532,0.5076,5.476773503,4.2432,1.2376,4.42,1.21,-0.73,1.413152504,3.0332,0.5076,3.075379651,4.2432,1.2376,4.42,-1.21,-0.73,1.413152504
01/10/2019 00:00,6.36896,0.13678,6.370428577,5.50896,1.60678,5.7385,0.86,-1.47,1.703085435,4.62896,1.66678,4.919901041,5.50896,1.60678,5.7385,-0.88,0.06,0.882043083
01/10/2019 00:30,5.63928,1.40854,5.81252646,4.82928,1.40854,5.0305,0.81,0,0.81,4.02928,1.40854,4.26838169,4.82928,1.40854,5.0305,-0.8,0,0.8
01/10/2019 01:00,6.26864,1.63002,6.477099092,5.58864,1.63002,5.8215,0.68,0,0.68,4.90864,1.63002,5.172205705,5.58864,1.63002,5.8215,-0.68,0,0.68
01/10/2019 01:30,5.54752,1.37886,5.716312889,4.72752,1.37886,4.9245,0.82,0,0.82,3.90752,1.37886,4.143665943,4.72752,1.37886,4.9245,-0.82,0,0.82
01/10/2019 02:00,5.63776,0.34768,5.648470519,4.75776,1.38768,4.956,0.88,-1.04,1.362350909,3.87776,1.24768,4.073539984,4.75776,1.38768,4.956,-0.88,-0.14,0.891066776
01/10/2019 02:30,4.81752,0.41136,4.835050775,3.70752,1.08136,3.862,1.11,-0.67,1.296533841,2.60752,0.41136,2.639768475,3.70752,1.08136,3.862,-1.1,-0.67,1.287982919
01/10/2019 03:00,4.9636,0.4773,4.986495789,3.9336,1.1473,4.0975,1.03,-0.67,1.228739191,2.9236,0.4773,2.962305226,3.9336,1.1473,4.0975,-1.01,-0.67,1.212023102
01/10/2019 03:30,4.56768,0.32974,4.57956647,3.42768,0.99974,3.5705,1.14,-0.67,1.322308587,2.28768,0.32974,2.311321754,3.42768,0.99974,3.5705,-1.14,-0.67,1.322308587
01/10/2019 04:00,4.88512,0.46316,4.907027063,3.88512,1.13316,4.047,1,-0.67,1.203702621,2.88512,0.46316,2.922059993,3.88512,1.13316,4.047,-1,-0.67,1.203702621
01/10/2019 04:30,4.61912,0.25516,4.626162146,3.54912,1.03516,3.697,1.07,-0.78,1.324122351,2.48912,0.23516,2.500203712,3.54912,1.03516,3.697,-1.06,-0.8,1.328006024
01/10/2019 05:00,4.2224,0.0357,4.222550917,3.0024,0.8757,3.1275,1.22,-0.84,1.481215717,1.7624,0.0757,1.764025014,3.0024,0.8757,3.1275,-1.24,-0.8,1.47566934
01/10/2019 05:30,4.58616,0.29138,4.595407039,3.29616,0.96138,3.4335,1.29,-0.67,1.45361618,2.05616,0.29138,2.076703217,3.29616,0.96138,3.4335,-1.24,-0.67,1.40943251
01/10/2019 06:00,4.98024,0.40632,4.996787608,3.69024,1.07632,3.844,1.29,-0.67,1.45361618,2.36024,0.40632,2.394959039,3.69024,1.07632,3.844,-1.33,-0.67,1.489227988
01/10/2019 06:30,5.5676,0.3693,5.579834429,3.8376,1.1193,3.9975,1.73,-0.75,1.885576835,2.1076,0.5393,2.175505056,3.8376,1.1193,3.9975,-1.73,-0.58,1.82463695
01/10/2019 07:00,6.06832,-0.38174,6.08031521,3.86832,1.12826,4.0295,2.2,-1.51,2.668351551,1.65832,2.13826,2.705952891,3.86832,1.12826,4.0295,-2.21,1.01,2.429855963
01/10/2019 07:30,6.20768,-0.67026,6.243760041,3.42768,0.99974,3.5705,2.78,-1.67,3.243038699,0.62768,1.84974,1.953335673,3.42768,0.99974,3.5705,-2.8,0.85,2.926174978
01/10/2019 08:00,6.24496,0.91728,6.311967047,3.14496,0.91728,3.276,3.1,0,3.1,0.07496,0.91728,0.920337764,3.14496,0.91728,3.276,-3.07,0,3.07
01/10/2019 08:30,6.22576,0.91168,6.292157659,3.12576,0.91168,3.256,3.1,0,3.1,0.05576,0.91168,0.9133836,3.12576,0.91168,3.256,-3.07,0,3.07
01/10/2019 09:00,5.69176,0.69468,5.733996181,2.38176,0.69468,2.481,3.31,0,3.31,-0.88824,0.69468,1.127630525,2.38176,0.69468,2.481,-3.27,0,3.27
01/10/2019 09:30,4.85968,0.28574,4.868073238,0.97968,0.28574,1.0205,3.88,0,3.88,-2.88032,0.28574,2.894458611,0.97968,0.28574,1.0205,-3.86,0,3.86
01/10/2019 10:00,4.93024,0.30632,4.939746795,1.05024,0.30632,1.094,3.88,0,3.88,-2.80976,0.30632,2.82640818,1.05024,0.30632,1.094,-3.86,0,3.86
01/10/2019 10:30,4.99024,0.32382,5.000735411,1.11024,0.32382,1.1565,3.88,0,3.88,-2.68976,0.32382,2.709182211,1.11024,0.32382,1.1565,-3.8,0,3.8
01/10/2019 11:00,4.3944,0.1792,4.398052296,0.6144,0.1792,0.64,3.78,0,3.78,-3.1156,0.1792,3.120749269,0.6144,0.1792,0.64,-3.73,0,3.73
01/10/2019 11:30,4.48496,0.18228,4.488662629,0.62496,0.18228,0.651,3.86,0,3.86,-3.18504,0.18228,3.190251683,0.62496,0.18228,0.651,-3.81,0,3.81
01/10/2019 12:00,4.63616,-1.44362,4.855720158,0.77616,0.22638,0.8085,3.86,-1.67,4.205769846,-3.03384,1.22638,3.272337551,0.77616,0.22638,0.8085,-3.81,1,3.939048108
01/10/2019 12:30,4.47184,0.13762,4.473957113,0.47184,0.13762,0.4915,4,0,4,-3.53816,0.13762,3.540835417,0.47184,0.13762,0.4915,-4.01,0,4.01
01/10/2019 13:00,4.302,0.126,4.303844793,0.432,0.126,0.45,3.87,0,3.87,-3.438,0.126,3.440308126,0.432,0.126,0.45,-3.87,0,3.87
01/10/2019 13:30,4.85184,1.51012,5.081418483,1.13184,0.33012,1.179,3.72,1.18,3.902665756,-2.53816,-1.17988,2.798994998,1.13184,0.33012,1.179,-3.67,-1.51,3.968500976
01/10/2019 14:00,5.10592,0.46256,5.126829508,1.58592,0.46256,1.652,3.52,0,3.52,-1.95408,0.46256,2.008081273,1.58592,0.46256,1.652,-3.54,0,3.54
01/10/2019 14:30,5.61816,0.68488,5.65975109,2.34816,0.68488,2.446,3.27,0,3.27,-0.93184,0.68488,1.156454236,2.34816,0.68488,2.446,-3.28,0,3.28
01/10/2019 15:00,6.37704,0.97622,6.451328906,3.34704,0.97622,3.4865,3.03,0,3.03,0.31704,0.97622,1.026411151,3.34704,0.97622,3.4865,-3.03,0,3.03
01/10/2019 15:30,6.46008,1.00044,6.537087563,3.43008,1.00044,3.573,3.03,0,3.03,0.40008,1.00044,1.077471206,3.43008,1.00044,3.573,-3.03,0,3.03
01/10/2019 16:00,7.7032,1.4651,7.841288686,5.0232,1.4651,5.2325,2.68,0,2.68,2.3632,1.4651,2.780509351,5.0232,1.4651,5.2325,-2.66,0,2.66
01/10/2019 16:30,8.51064,1.77352,8.69346688,6.08064,1.77352,6.334,2.43,0,2.43,3.67064,1.77352,4.076637242,6.08064,1.77352,6.334,-2.41,0,2.41
01/10/2019 17:00,8.7992,1.8081,8.983047715,6.1992,1.8081,6.4575,2.6,0,2.6,3.6292,1.8081,4.054666232,6.1992,1.8081,6.4575,-2.57,0,2.57
01/10/2019 17:30,8.88128,0.74204,8.912225188,6.28128,1.83204,6.543,2.6,-1.09,2.819237486,3.61128,3.35204,4.927221874,6.28128,1.83204,6.543,-2.67,1.52,3.072344382
01/10/2019 18:00,8.4724,0.2407,8.475818441,5.5224,1.6107,5.7525,2.95,-1.37,3.252598961,2.5524,2.7907,3.781897969,5.5224,1.6107,5.7525,-2.97,1.18,3.195825402
01/10/2019 18:30,8.71056,0.29558,8.715573593,5.71056,1.66558,5.9485,3,-1.37,3.298014554,2.74056,2.97558,4.045336259,5.71056,1.66558,5.9485,-2.97,1.31,3.246074552
01/10/2019 19:00,9.202,0.681,9.227164516,6.312,1.841,6.575,2.89,-1.16,3.114113036,3.402,3.331,4.761214656,6.312,1.841,6.575,-2.91,1.49,3.269281267
01/10/2019 19:30,9.13192,0.66056,9.155779726,6.24192,1.82056,6.502,2.89,-1.16,3.114113036,3.33192,3.31056,4.696966936,6.24192,1.82056,6.502,-2.91,1.49,3.269281267
01/10/2019 20:00,8.75928,1.74104,8.930633035,5.96928,1.74104,6.218,2.79,0,2.79,3.16928,1.74104,3.616013827,5.96928,1.74104,6.218,-2.8,0,2.8
01/10/2019 20:30,8.37864,1.68252,8.545904387,5.76864,1.68252,6.009,2.61,0,2.61,3.17864,1.68252,3.596474079,5.76864,1.68252,6.009,-2.59,0,2.59
01/10/2019 21:00,8.32296,1.75378,8.50572792,6.01296,1.75378,6.2635,2.31,0,2.31,3.69296,1.75378,4.088238967,6.01296,1.75378,6.2635,-2.32,0,2.32
01/10/2019 21:30,7.1256,1.3433,7.251112346,4.6056,1.3433,4.7975,2.52,0,2.52,2.0956,1.3433,2.489175416,4.6056,1.3433,4.7975,-2.51,0,2.51
01/10/2019 22:00,6.63568,-0.29876,6.642402171,4.25568,1.24124,4.433,2.38,-1.54,2.834783942,1.88568,2.21124,2.906092118,4.25568,1.24124,4.433,-2.37,0.97,2.560820181
01/10/2019 22:30,6.38808,0.44694,6.403695921,4.37808,1.27694,4.5605,2.01,-0.83,2.174626405,2.33808,0.89694,2.504220328,4.37808,1.27694,4.5605,-2.04,-0.38,2.075090359
01/10/2019 23:00,5.57544,0.22742,5.580076258,3.62544,1.05742,3.7765,1.95,-0.83,2.119292335,1.66544,0.51742,1.74396498,3.62544,1.05742,3.7765,-1.96,-0.54,2.033027299
01/10/2019 23:30,5.12848,0.30414,5.137490462,3.40848,0.99414,3.5505,1.72,-0.69,1.853240405,1.71848,0.33414,1.750663603,3.40848,0.99414,3.5505,-1.69,-0.66,1.814304274
02/10/2019 00:00,4.69984,0.19662,4.703951047,3.03984,0.88662,3.1665,1.66,-0.69,1.797692966,1.34984,0.22662,1.368731036,3.03984,0.88662,3.1665,-1.69,-0.66,1.814304274
02/10/2019 00:30,4.42776,0.13768,4.429900044,2.83776,0.82768,2.956,1.59,-0.69,1.733262819,1.23776,0.16768,1.249066211,2.83776,0.82768,2.956,-1.6,-0.66,1.730780171
02/10/2019 01:00,4.17608,0.04094,4.176280672,2.50608,0.73094,2.6105,1.67,-0.69,1.8069311,0.84608,0.07094,0.849048791,2.50608,0.73094,2.6105,-1.66,-0.66,1.786393014
02/10/2019 01:30,4.12616,0.02638,4.126244327,2.45616,0.71638,2.5585,1.67,-0.69,1.8069311,0.79616,0.05638,0.798153776,2.45616,0.71638,2.5585,-1.66,-0.66,1.786393014
02/10/2019 02:00,4.40192,0.08056,4.402657107,2.64192,0.77056,2.752,1.76,-0.69,1.890423233,0.92192,0.11056,0.928525713,2.64192,0.77056,2.752,-1.72,-0.66,1.842281195
02/10/2019 02:30,4.28568,0.02624,4.285760329,2.45568,0.71624,2.558,1.83,-0.69,1.955760722,0.73568,0.05624,0.737826538,2.45568,0.71624,2.558,-1.72,-0.66,1.842281195
02/10/2019 03:00,4.0428,-0.0446,4.043046005,2.2128,0.6454,2.305,1.83,-0.69,1.955760722,0.4328,-0.0146,0.433046187,2.2128,0.6454,2.305,-1.78,-0.66,1.898420396
02/10/2019 03:30,3.92376,-0.07932,3.924561657,2.09376,0.61068,2.181,1.83,-0.69,1.955760722,0.31376,-0.04932,0.317612657,2.09376,0.61068,2.181,-1.78,-0.66,1.898420396
02/10/2019 04:00,4.02792,-0.04894,4.028217304,2.19792,0.64106,2.2895,1.83,-0.69,1.955760722,0.46792,-0.01894,0.46830316,2.19792,0.64106,2.2895,-1.73,-0.66,1.851620912
02/10/2019 04:30,3.87144,-0.09458,3.872595131,2.04144,0.59542,2.1265,1.83,-0.69,1.955760722,0.22144,-0.06458,0.2306648,2.04144,0.59542,2.1265,-1.82,-0.66,1.935975206
02/10/2019 05:00,3.80664,-0.11348,3.808331104,1.97664,0.57652,2.059,1.83,-0.69,1.955760722,0.15664,-0.08348,0.177496479,1.97664,0.57652,2.059,-1.82,-0.66,1.935975206
02/10/2019 05:30,3.75456,-0.25992,3.763546094,1.71456,0.50008,1.786,2.04,-0.76,2.176970372,-0.34544,-0.29992,0.457472185,1.71456,0.50008,1.786,-2.06,-0.8,2.209886875
02/10/2019 06:00,4.24552,-0.06464,4.246012058,2.07552,0.60536,2.162,2.17,-0.67,2.271079039,-0.10448,-0.06464,0.122859269,2.07552,0.60536,2.162,-2.18,-0.67,2.280635876
02/10/2019 06:30,4.73376,-0.24182,4.739932558,2.15376,0.62818,2.2435,2.58,-0.87,2.722737593,-0.45624,0.21818,0.505724678,2.15376,0.62818,2.2435,-2.61,-0.41,2.642006813
02/10/2019 07:00,5.15976,-0.66382,5.20228606,2.00976,0.58618,2.0935,3.15,-1.25,3.388952641,-1.11024,1.59618,1.944331106,2.00976,0.58618,2.0935,-3.12,1.01,3.279405434
02/10/2019 07:30,5.42824,0.49532,5.450791814,1.69824,0.49532,1.769,3.73,0,3.73,-2.02176,0.49532,2.0815512,1.69824,0.49532,1.769,-3.72,0,3.72
02/10/2019 08:00,5.12744,-1.26408,5.280960064,1.11744,0.32592,1.164,4.01,-1.59,4.313722291,-2.91256,1.16592,3.137255998,1.11744,0.32592,1.164,-4.03,0.84,4.116612685
02/10/2019 08:30,4.94256,0.25158,4.948958663,0.86256,0.25158,0.8985,4.08,0,4.08,-3.24744,0.25158,3.257170405,0.86256,0.25158,0.8985,-4.11,0,4.11
02/10/2019 09:00,4.90136,0.29498,4.910228411,1.01136,0.29498,1.0535,3.89,0,3.89,-2.87864,0.29498,2.893714127,1.01136,0.29498,1.0535,-3.89,0,3.89
02/10/2019 09:30,4.70744,0.23842,4.71347382,0.81744,0.23842,0.8515,3.89,0,3.89,-3.01256,0.23842,3.02197979,0.81744,0.23842,0.8515,-3.83,0,3.83
02/10/2019 10:00,4.71136,0.29498,4.720585372,1.01136,0.29498,1.0535,3.7,0,3.7,-2.67864,0.29498,2.694833102,1.01136,0.29498,1.0535,-3.69,0,3.69
02/10/2019 10:30,4.91144,0.43792,4.930924538,1.50144,0.43792,1.564,3.41,0,3.41,-1.93856,0.43792,1.987407558,1.50144,0.43792,1.564,-3.44,0,3.44
02/10/2019 11:00,5.08856,4.00958,6.478439214,1.67856,0.48958,1.7485,3.41,3.52,4.90086727,-1.68144,4.00958,4.347869852,1.67856,0.48958,1.7485,-3.36,3.52,4.866210024
02/10/2019 11:30,5.35624,0.49182,5.378772523,1.68624,0.49182,1.7565,3.67,0,3.67,-1.98376,0.49182,2.043817666,1.68624,0.49182,1.7565,-3.67,0,3.67
02/10/2019 12:00,5.74112,0.68866,5.782275629,2.36112,0.68866,2.4595,3.38,0,3.38,-1.02888,0.68866,1.238081843,2.36112,0.68866,2.4595,-3.39,0,3.39
02/10/2019 12:30,5.82752,0.71386,5.871080433,2.44752,0.71386,2.5495,3.38,0,3.38,-0.94248,0.71386,1.182313262,2.44752,0.71386,2.5495,-3.39,0,3.39
02/10/2019 13:00,5.76432,0.71876,5.808958685,2.46432,0.71876,2.567,3.3,0,3.3,-0.84568,0.71876,1.109860622,2.46432,0.71876,2.567,-3.31,0,3.31
02/10/2019 13:30,6.3552,1.0311,6.438302125,3.5352,1.0311,3.6825,2.82,0,2.82,0.7052,1.0311,1.249189437,3.5352,1.0311,3.6825,-2.83,0,2.83
02/10/2019 14:00,6.07208,0.93394,6.143484309,3.20208,0.93394,3.3355,2.87,0,2.87,0.32208,0.93394,0.987916722,3.20208,0.93394,3.3355,-2.88,0,2.88
02/10/2019 14:30,5.8668,0.8449,5.9273264,2.8968,0.8449,3.0175,2.97,0,2.97,-0.0632,0.8449,0.847260438,2.8968,0.8449,3.0175,-2.96,0,2.96
02/10/2019 15:00,5.70824,0.77532,5.760653175,2.65824,0.77532,2.769,3.05,0,3.05,-0.38176,0.77532,0.864211664,2.65824,0.77532,2.769,-3.04,0,3.04
02/10/2019 15:30,5.22768,0.57974,5.259727811,1.98768,0.57974,2.0705,3.24,0,3.24,-1.24232,0.57974,1.370933058,1.98768,0.57974,2.0705,-3.23,0,3.23
02/10/2019 16:00,5.40288,0.61334,5.437582022,2.10288,0.61334,2.1905,3.3,0,3.3,-1.19712,0.61334,1.345095629,2.10288,0.61334,2.1905,-3.3,0,3.3
02/10/2019 16:30,5.2092,0.4431,5.228011309,1.5192,0.4431,1.5825,3.69,0,3.69,-2.1608,0.4431,2.20576387,1.5192,0.4431,1.5825,-3.68,0,3.68
02/10/2019 17:00,5.4344,0.4592,5.453766405,1.5744,0.4592,1.64,3.86,0,3.86,-2.2856,0.4592,2.331272614,1.5744,0.4592,1.64,-3.86,0,3.86
02/10/2019 17:30,5.3832,-1.1449,5.503602298,1.1832,0.3451,1.2325,4.2,-1.49,4.456467211,-3.0468,1.3551,3.334559379,1.1832,0.3451,1.2325,-4.23,1.01,4.348907909
02/10/2019 18:00,5.38584,0.28462,5.393355268,0.97584,0.28462,1.0165,4.41,0,4.41,-3.42416,0.28462,3.435968604,0.97584,0.28462,1.0165,-4.4,0,4.4
02/10/2019 18:30,5.40656,0.25858,5.412740032,0.88656,0.25858,0.9235,4.52,0,4.52,-3.62344,0.25858,3.632654821,0.88656,0.25858,0.9235,-4.51,0,4.51
02/10/2019 19:00,5.53328,-1.40946,5.70997067,0.89328,0.26054,0.9305,4.64,-1.67,4.931379117,-3.77672,1.27054,3.984706495,0.89328,0.26054,0.9305,-4.67,1.01,4.77797028
02/10/2019 19:30,5.83968,-0.55926,5.866398746,1.09968,0.32074,1.1455,4.74,-0.88,4.820995748,-3.67032,-0.17926,3.67469496,1.09968,0.32074,1.1455,-4.77,-0.5,4.79613386
02/10/2019 20:00,5.74104,0.33572,5.750847607,1.15104,0.33572,1.199,4.59,0,4.59,-3.46896,0.33572,3.485167342,1.15104,0.33572,1.199,-4.62,0,4.62
02/10/2019 20:30,5.62512,-1.30934,5.775495325,1.30512,0.38066,1.3595,4.32,-1.69,4.638803725,-3.06488,1.05066,3.239965409,1.30512,0.38066,1.3595,-4.37,0.67,4.421063221
02/10/2019 21:00,5.35464,-0.31198,5.363720821,1.36464,0.39802,1.4215,3.99,-0.71,4.052678127,-2.65536,-0.20198,2.663030726,1.36464,0.39802,1.4215,-4.02,-0.6,4.064529493
02/10/2019 21:30,5.23952,-0.29014,5.247547146,1.43952,0.41986,1.4995,3.8,-0.71,3.865759951,-2.28048,-0.25014,2.29415759,1.43952,0.41986,1.4995,-3.72,-0.67,3.779854495
02/10/2019 22:00,4.97544,-0.28258,4.983458102,1.46544,0.42742,1.5265,3.51,-0.71,3.58108922,-2.06456,-0.24258,2.078762384,1.46544,0.42742,1.5265,-3.53,-0.67,3.593021013
02/10/2019 22:30,4.68032,-0.27824,4.68858324,1.48032,0.43176,1.542,3.2,-0.71,3.277819397,-1.65968,-0.28824,1.684523672,1.48032,0.43176,1.542,-3.14,-0.72,3.221490338
02/10/2019 23:00,4.19624,-0.47068,4.22255489,1.26624,0.36932,1.319,2.93,-0.84,3.048032152,-1.67376,-0.47068,1.738681167,1.26624,0.36932,1.319,-2.94,-0.84,3.057646153
02/10/2019 23:30,3.786,-0.4795,3.816243736,1.236,0.3605,1.2875,2.55,-0.84,2.684790495,-1.314,-0.4795,1.39875525,1.236,0.3605,1.2875,-2.55,-0.84,2.684790495
03/10/2019 00:00,3.4304,-0.7278,3.506755908,1.0704,0.3122,1.115,2.36,-1.04,2.578992051,-1.3296,-0.6478,1.479013523,1.0704,0.3122,1.115,-2.4,-0.96,2.584879107
03/10/2019 00:30,3.09536,-0.62552,3.157931095,0.73536,0.21448,0.766,2.36,-0.84,2.50503493,-1.66464,-0.74552,1.823958991,0.73536,0.21448,0.766,-2.4,-0.96,2.584879107
03/10/2019 01:00,2.9144,-0.6783,2.992293142,0.5544,0.1617,0.5775,2.36,-0.84,2.50503493,-1.8456,-0.7983,2.010851126,0.5544,0.1617,0.5775,-2.4,-0.96,2.584879107
03/10/2019 01:30,2.89504,-0.72478,2.984386478,0.39504,0.11522,0.4115,2.5,-0.84,2.637347152,-2.11496,-0.84478,2.277434752,0.39504,0.11522,0.4115,-2.51,-0.96,2.687322087
03/10/2019 02:00,3.05896,-0.84072,3.172388123,0.40896,0.11928,0.426,2.65,-0.96,2.818527985,-2.26104,-0.84072,2.412283565,0.40896,0.11928,0.426,-2.67,-0.96,2.837340304
03/10/2019 02:30,3.05896,-0.84072,3.172388123,0.40896,0.11928,0.426,2.65,-0.96,2.818527985,-2.26104,-0.84072,2.412283565,0.40896,0.11928,0.426,-2.67,-0.96,2.837340304
03/10/2019 03:00,2.928,-0.841,3.046385563,0.408,0.119,0.425,2.52,-0.96,2.696664607,-2.112,-0.841,2.273285068,0.408,0.119,0.425,-2.52,-0.96,2.696664607
03/10/2019 03:30,2.90592,-0.84744,3.026966402,0.38592,0.11256,0.402,2.52,-0.96,2.696664607,-2.13408,-0.84744,2.296182049,0.38592,0.11256,0.402,-2.52,-0.96,2.696664607
03/10/2019 04:00,2.928,-0.841,3.046385563,0.408,0.119,0.425,2.52,-0.96,2.696664607,-2.112,-0.841,2.273285068,0.408,0.119,0.425,-2.52,-0.96,2.696664607
03/10/2019 04:30,2.92896,-0.84072,3.047231005,0.40896,0.11928,0.426,2.52,-0.96,2.696664607,-2.11104,-0.84072,2.272289594,0.40896,0.11928,0.426,-2.52,-0.96,2.696664607
03/10/2019 05:00,2.93088,-0.84016,3.04892217,0.41088,0.11984,0.428,2.52,-0.96,2.696664607,-2.10912,-0.84016,2.270298659,0.41088,0.11984,0.428,-2.52,-0.96,2.696664607
03/10/2019 05:30,3.10408,-0.72506,3.187636217,0.39408,0.11494,0.4105,2.71,-0.84,2.837199323,-2.33592,-0.84506,2.484079035,0.39408,0.11494,0.4105,-2.73,-0.96,2.893872838
03/10/2019 06:00,3.37576,-0.69832,3.447231701,0.48576,0.14168,0.506,2.89,-0.84,3.009601302,-2.43424,-0.81832,2.568106696,0.48576,0.14168,0.506,-2.92,-0.96,3.073759913
03/10/2019 06:30,3.89448,-0.59036,3.938971871,0.44448,0.12964,0.463,3.45,-0.72,3.524329724,-3.02552,-0.59036,3.082579472,0.44448,0.12964,0.463,-3.47,-0.72,3.54391027
03/10/2019 07:00,4.4068,-0.5751,4.444167667,0.4968,0.1449,0.5175,3.91,-0.72,3.975738925,-3.4132,-0.4851,3.4475,0.4968,0.1449,0.5175,-3.91,-0.63,3.96042927
03/10/2019 07:30,5.11392,0.19656,5.117696122,0.67392,0.19656,0.702,4.44,0,4.44,-3.77608,0.19656,3.781192405,0.67392,0.19656,0.702,-4.45,0,4.45
03/10/2019 08:00,5.30736,0.14798,5.309422591,0.50736,0.14798,0.5285,4.8,0,4.8,-4.33264,0.14798,4.335166369,0.50736,0.14798,0.5285,-4.84,0,4.84
03/10/2019 08:30,5.51616,0.20888,5.520113405,0.71616,0.20888,0.746,4.8,0,4.8,-4.12384,0.20888,4.129126687,0.71616,0.20888,0.746,-4.84,0,4.84
03/10/2019 09:00,5.64656,0.27608,5.653305228,0.94656,0.27608,0.986,4.7,0,4.7,-3.79344,0.27608,3.803473044,0.94656,0.27608,0.986,-4.74,0,4.74
03/10/2019 09:30,5.64656,0.27608,5.653305228,0.94656,0.27608,0.986,4.7,0,4.7,-3.85344,0.27608,3.863317227,0.94656,0.27608,0.986,-4.8,0,4.8
03/10/2019 10:00,5.77024,0.34132,5.780326029,1.17024,0.34132,1.219,4.6,0,4.6,-3.43976,0.34132,3.456652745,1.17024,0.34132,1.219,-4.61,0,4.61
03/10/2019 10:30,5.43528,0.26404,5.441689609,0.90528,0.26404,0.943,4.53,0,4.53,-3.63472,0.26404,3.64429782,0.90528,0.26404,0.943,-4.54,0,4.54
03/10/2019 11:00,5.44104,0.21322,5.445216162,0.73104,0.21322,0.7615,4.71,0,4.71,-4.03896,0.21322,4.044584113,0.73104,0.21322,0.7615,-4.77,0,4.77
03/10/2019 11:30,5.1852,0.1561,5.187549156,0.5352,0.1561,0.5575,4.65,0,4.65,-4.1448,0.1561,4.14773845,0.5352,0.1561,0.5575,-4.68,0,4.68
03/10/2019 12:00,5.2236,0.1673,5.226278432,0.5736,0.1673,0.5975,4.65,0,4.65,-4.1064,0.1673,4.109806595,0.5736,0.1673,0.5975,-4.68,0,4.68
03/10/2019 12:30,5.2908,0.2219,5.295451279,0.7608,0.2219,0.7925,4.53,0,4.53,-3.7792,0.2219,3.785708949,0.7608,0.2219,0.7925,-4.54,0,4.54
03/10/2019 13:00,5.33112,0.23366,5.336238137,0.80112,0.23366,0.8345,4.53,0,4.53,-3.73888,0.23366,3.746174135,0.80112,0.23366,0.8345,-4.54,0,4.54
03/10/2019 13:30,5.38488,0.24934,5.390649594,0.85488,0.24934,0.8905,4.53,0,4.53,-3.68512,0.24934,3.693545702,0.85488,0.24934,0.8905,-4.54,0,4.54
03/10/2019 14:00,5.40504,0.25522,5.411062248,0.87504,0.25522,0.9115,4.53,0,4.53,-3.66496,0.25522,3.673835741,0.87504,0.25522,0.9115,-4.54,0,4.54
03/10/2019 14:30,5.44296,0.30128,5.451291884,1.03296,0.30128,1.076,4.41,0,4.41,-3.37704,0.30128,3.390452595,1.03296,0.30128,1.076,-4.41,0,4.41
03/10/2019 15:00,5.60096,1.40278,5.773953988,1.62096,0.47278,1.6885,3.98,0.93,4.087211764,-2.37904,-1.19722,2.66330003,1.62096,0.47278,1.6885,-4,-1.67,4.334616477
03/10/2019 15:30,5.536,0.483,5.557030232,1.656,0.483,1.725,3.88,0,3.88,-2.214,0.483,2.266072594,1.656,0.483,1.725,-3.87,0,3.87
03/10/2019 16:00,5.99328,0.66304,6.029844708,2.27328,0.66304,2.368,3.72,0,3.72,-1.43672,0.66304,1.582335742,2.27328,0.66304,2.368,-3.71,0,3.71
03/10/2019 16:30,6.28552,0.65786,6.319852961,2.25552,0.65786,2.3495,4.03,0,4.03,-1.79448,0.65786,1.911266138,2.25552,0.65786,2.3495,-4.05,0,4.05
03/10/2019 17:00,6.236,0.553,6.260471628,1.896,0.553,1.975,4.34,0,4.34,-2.444,0.553,2.505782313,1.896,0.553,1.975,-4.34,0,4.34
03/10/2019 17:30,6.24248,0.49364,6.261967502,1.69248,0.49364,1.763,4.55,0,4.55,-2.85752,0.49364,2.899844996,1.69248,0.49364,1.763,-4.55,0,4.55
03/10/2019 18:00,6.17232,-1.05724,6.262211319,1.55232,0.45276,1.617,4.62,-1.51,4.860504089,-3.12768,1.46276,3.452832026,1.55232,0.45276,1.617,-4.68,1.01,4.787744772
03/10/2019 18:30,6.61168,-0.06576,6.612007018,2.07168,0.60424,2.158,4.54,-0.67,4.589172039,-2.47832,0.60424,2.550916698,2.07168,0.60424,2.158,-4.55,0,4.55
03/10/2019 19:00,7.5992,0.9856,7.662848557,3.3792,0.9856,3.52,4.22,0,4.22,-0.8508,0.9856,1.302024577,3.3792,0.9856,3.52,-4.23,0,4.23
03/10/2019 19:30,8.07592,1.19756,8.164228916,4.10592,1.19756,4.277,3.97,0,3.97,0.12592,1.19756,1.204161866,4.10592,1.19756,4.277,-3.98,0,3.98
03/10/2019 20:00,8.2636,0.0923,8.264115455,4.7736,1.3923,4.9725,3.49,-1.3,3.724258315,1.2236,2.6823,2.948207973,4.7736,1.3923,4.9725,-3.55,1.29,3.777115301
03/10/2019 20:30,8.49088,0.32484,8.497091514,5.57088,1.62484,5.803,2.92,-1.3,3.196310373,2.53088,2.84484,3.807685412,5.57088,1.62484,5.803,-3.04,1.22,3.275667871
03/10/2019 21:00,8.08264,1.53202,8.226551808,5.25264,1.53202,5.4715,2.83,0,2.83,2.41264,1.53202,2.857956796,5.25264,1.53202,5.4715,-2.84,0,2.84
03/10/2019 21:30,7.582,-0.124,7.583013913,4.752,1.386,4.95,2.83,-1.51,3.207647113,1.912,2.446,3.104619139,4.752,1.386,4.95,-2.84,1.06,3.031369328
03/10/2019 22:00,7.16128,1.34204,7.285945553,4.60128,1.34204,4.793,2.56,0,2.56,2.04128,1.34204,2.442927629,4.60128,1.34204,4.793,-2.56,0,2.56
03/10/2019 22:30,7.1132,-0.2024,7.116078977,4.9632,1.4476,5.17,2.15,-1.65,2.710166047,2.8132,2.3176,3.644909327,4.9632,1.4476,5.17,-2.15,0.87,2.319353358
03/10/2019 23:00,6.5872,-0.3854,6.598464746,4.7472,1.3846,4.945,1.84,-1.77,2.553135327,2.8672,2.1446,3.580523006,4.7472,1.3846,4.945,-1.88,0.76,2.027806697
03/10/2019 23:30,5.85992,0.51206,5.882250237,4.18992,1.22206,4.3645,1.67,-0.71,1.814662503,2.52992,0.61206,2.602904656,4.18992,1.22206,4.3645,-1.66,-0.61,1.768530463
04/10/2019 00:00,5.28536,0.34448,5.296574063,3.61536,1.05448,3.766,1.67,-0.71,1.814662503,1.95536,0.37448,1.990896281,3.61536,1.05448,3.766,-1.66,-0.68,1.79387848
04/10/2019 00:30,4.39472,-0.06904,4.395262267,2.57472,0.75096,2.682,1.82,-0.82,1.996196383,0.82472,-0.07904,0.828498884,2.57472,0.75096,2.682,-1.75,-0.83,1.936853118
04/10/2019 01:00,4.11008,-0.15206,4.112891908,2.29008,0.66794,2.3855,1.82,-0.82,1.996196383,0.47008,-0.16206,0.497230983,2.29008,0.66794,2.3855,-1.82,-0.83,2.000324974
04/10/2019 01:30,4.18296,-0.15122,4.185692517,2.29296,0.66878,2.3885,1.89,-0.82,2.060218435,0.40296,-0.16122,0.434014573,2.29296,0.66878,2.3885,-1.89,-0.83,2.064218981
04/10/2019 02:00,4.30224,-0.16018,4.30522086,2.26224,0.65982,2.3565,2.04,-0.82,2.198635941,0.21224,-0.17018,0.272042368,2.26224,0.65982,2.3565,-2.05,-0.83,2.211650967
04/10/2019 02:30,5.40696,0.46078,5.426558269,3.87696,1.13078,4.0385,1.53,-0.67,1.670269439,2.34696,0.46078,2.391764924,3.87696,1.13078,4.0385,-1.53,-0.67,1.670269439
04/10/2019 03:00,5.41624,0.52182,5.441318944,4.08624,1.19182,4.2565,1.33,-0.67,1.489227988,2.75624,0.52182,2.805201428,4.08624,1.19182,4.2565,-1.33,-0.67,1.489227988
04/10/2019 03:30,5.91296,0.75128,5.960496422,4.87296,1.42128,5.076,1.04,-0.67,1.237133784,3.84296,0.75128,3.915707241,4.87296,1.42128,5.076,-1.03,-0.67,1.228739191
04/10/2019 04:00,5.52384,0.59112,5.555378583,4.32384,1.26112,4.504,1.2,-0.67,1.374372584,3.12384,0.59112,3.179276521,4.32384,1.26112,4.504,-1.2,-0.67,1.374372584
04/10/2019 04:30,5.60568,0.64124,5.642236879,4.49568,1.31124,4.683,1.11,-0.67,1.296533841,3.39568,0.64124,3.455695502,4.49568,1.31124,4.683,-1.1,-0.67,1.287982919
04/10/2019 05:00,5.42448,0.56214,5.453529559,4.22448,1.23214,4.4005,1.2,-0.67,1.374372584,3.02448,0.56214,3.076277076,4.22448,1.23214,4.4005,-1.2,-0.67,1.374372584
04/10/2019 05:30,5.25192,0.43306,5.269744268,3.78192,1.10306,3.9395,1.47,-0.67,1.615487543,2.31192,0.43306,2.352129896,3.78192,1.10306,3.9395,-1.47,-0.67,1.615487543
04/10/2019 06:00,4.90696,0.19828,4.910964406,2.97696,0.86828,3.101,1.93,-0.67,2.042988008,1.03696,0.19828,1.055746655,2.97696,0.86828,3.101,-1.94,-0.67,2.052437575
04/10/2019 06:30,5.4336,0.2148,5.437844058,3.0336,0.8848,3.16,2.4,-0.67,2.491766442,0.6436,0.2148,0.678498342,3.0336,0.8848,3.16,-2.39,-0.67,2.482136177
04/10/2019 07:00,5.66376,-0.76432,5.715099509,2.69376,0.78568,2.806,2.97,-1.55,3.350134326,-0.26624,1.79568,1.815310001,2.69376,0.78568,2.806,-2.96,1.01,3.127570942
04/10/2019 07:30,6.58808,-0.60556,6.61585225,3.23808,0.94444,3.373,3.35,-1.55,3.691205765,-0.12192,2.12444,2.127935572,3.23808,0.94444,3.373,-3.36,1.18,3.56117958
04/10/2019 08:00,6.81992,0.92456,6.882304846,3.16992,0.92456,3.302,3.65,0,3.65,-0.48008,0.92456,1.041771568,3.16992,0.92456,3.302,-3.65,0,3.65
04/10/2019 08:30,6.53536,0.77448,6.581090305,2.65536,0.77448,2.766,3.88,0,3.88,-1.20464,0.77448,1.432123179,2.65536,0.77448,2.766,-3.86,0,3.86
04/10/2019 09:00,6.24496,-0.66772,6.280555342,2.30496,0.67228,2.401,3.94,-1.34,4.161634294,-1.64504,1.68228,2.352917891,2.30496,0.67228,2.401,-3.95,1.01,4.07708229
04/10/2019 09:30,6.37552,-0.62964,6.406535866,2.43552,0.71036,2.537,3.94,-1.34,4.161634294,-1.51448,1.89036,2.422211923,2.43552,0.71036,2.537,-3.95,1.18,4.122487113
04/10/2019 10:00,6.45912,0.72016,6.499143144,2.46912,0.72016,2.572,3.99,0,3.99,-1.53088,0.72016,1.691810864,2.46912,0.72016,2.572,-4,0,4
04/10/2019 10:30,5.97816,0.57988,6.006218261,1.98816,0.57988,2.071,3.99,0,3.99,-2.07184,0.57988,2.151460388,1.98816,0.57988,2.071,-4.06,0,4.06
04/10/2019 11:00,5.81736,0.53298,5.841724493,1.82736,0.53298,1.9035,3.99,0,3.99,-2.23264,0.53298,2.295375579,1.82736,0.53298,1.9035,-4.06,0,4.06
04/10/2019 11:30,6.07864,0.66752,6.115181698,2.28864,0.66752,2.384,3.79,0,3.79,-1.49136,0.66752,1.633933169,2.28864,0.66752,2.384,-3.78,0,3.78
04/10/2019 12:00,6.09592,0.67256,6.132909391,2.30592,0.67256,2.402,3.79,0,3.79,-1.47408,0.67256,1.620261954,2.30592,0.67256,2.402,-3.78,0,3.78
04/10/2019 12:30,6.02296,0.65128,6.058070056,2.23296,0.65128,2.326,3.79,0,3.79,-1.54704,0.65128,1.678540557,2.23296,0.65128,2.326,-3.78,0,3.78
04/10/2019 13:00,6.72288,0.99834,6.796601963,3.42288,0.99834,3.5655,3.3,0,3.3,0.14288,0.99834,1.008512494,3.42288,0.99834,3.5655,-3.28,0,3.28
04/10/2019 13:30,5.9856,-0.7167,6.028355186,2.6856,0.7833,2.7975,3.3,-1.5,3.624913792,-0.6544,1.7933,1.908969421,2.6856,0.7833,2.7975,-3.34,1.01,3.489369571
04/10/2019 14:00,5.99832,0.81326,6.053200364,2.78832,0.81326,2.9045,3.21,0,3.21,-0.42168,0.81326,0.916081792,2.78832,0.81326,2.9045,-3.21,0,3.21
04/10/2019 14:30,5.24344,0.51142,5.268321692,1.75344,0.51142,1.8265,3.49,0,3.49,-1.74656,0.51142,1.81989622,1.75344,0.51142,1.8265,-3.5,0,3.5
04/10/2019 15:00,4.92256,-1.25842,5.080867824,1.34256,0.39158,1.3985,3.58,-1.65,3.941941146,-2.34744,1.37158,2.718769253,1.34256,0.39158,1.3985,-3.69,0.98,3.817918281
04/10/2019 15:30,4.86784,0.34062,4.879742642,1.16784,0.34062,1.2165,3.7,0,3.7,-2.52216,0.34062,2.545056591,1.16784,0.34062,1.2165,-3.69,0,3.69
04/10/2019 16:00,4.70104,-1.42178,4.91133744,0.85104,0.24822,0.8865,3.85,-1.67,4.196593857,-2.98896,1.08822,3.180896831,0.85104,0.24822,0.8865,-3.84,0.84,3.930801445
04/10/2019 16:30,4.56648,-1.29436,4.746378346,0.63648,0.18564,0.663,3.93,-1.48,4.199440439,-3.32352,0.44564,3.353264111,0.63648,0.18564,0.663,-3.96,0.26,3.968526175
04/10/2019 17:00,4.68512,-1.49684,4.91842245,0.52512,0.15316,0.547,4.16,-1.65,4.475276528,-3.68488,0.84316,3.780113676,0.52512,0.15316,0.547,-4.21,0.69,4.266169242
04/10/2019 17:30,4.81128,0.13454,4.813160734,0.46128,0.13454,0.4805,4.35,0,4.35,-3.89872,0.13454,3.901040714,0.46128,0.13454,0.4805,-4.36,0,4.36
04/10/2019 18:00,4.88592,-0.53994,4.915663684,0.44592,0.13006,0.4645,4.44,-0.67,4.490267253,-3.96408,-0.53994,4.000683123,0.44592,0.13006,0.4645,-4.41,-0.67,4.46060534
04/10/2019 18:30,5.07056,-0.50942,5.096085503,0.55056,0.16058,0.5735,4.52,-0.67,4.569387267,-3.92944,-0.50942,3.962323491,0.55056,0.16058,0.5735,-4.48,-0.67,4.529823396
04/10/2019 19:00,5.2876,-0.4607,5.307632076,0.7176,0.2093,0.7475,4.57,-0.67,4.618852671,-3.8824,-0.4007,3.903023219,0.7176,0.2093,0.7475,-4.6,-0.61,4.640269389
04/10/2019 19:30,5.81408,0.42994,5.829954944,1.47408,0.42994,1.5355,4.34,0,4.34,-2.87592,0.42994,2.907879683,1.47408,0.42994,1.5355,-4.35,0,4.35
04/10/2019 20:00,5.4032,-0.5099,5.427206303,1.0632,0.3101,1.1075,4.34,-0.82,4.416786162,-3.2868,-0.1899,3.292281314,1.0632,0.3101,1.1075,-4.35,-0.5,4.378641342
04/10/2019 20:30,5.42336,-0.23152,5.428299476,1.50336,0.43848,1.566,3.92,-0.67,3.976845484,-2.37664,-0.23152,2.387890115,1.50336,0.43848,1.566,-3.88,-0.67,3.937423015
04/10/2019 21:00,4.99856,-0.33792,5.009969261,1.13856,0.33208,1.186,3.86,-0.67,3.917716171,-2.66144,-0.33792,2.682806888,1.13856,0.33208,1.186,-3.8,-0.67,3.858613741
04/10/2019 21:30,4.66864,-0.40498,4.686172025,0.90864,0.26502,0.9465,3.76,-0.67,3.819227671,-2.82136,-0.40498,2.850277364,0.90864,0.26502,0.9465,-3.73,-0.67,3.789696558
04/10/2019 22:00,4.39752,-0.54614,4.431303538,1.00752,0.29386,1.0495,3.39,-0.84,3.49252058,-2.40248,-0.53614,2.461575969,1.00752,0.29386,1.0495,-3.41,-0.83,3.509558377
04/10/2019 22:30,4.53232,-0.38724,4.548832751,1.55232,0.45276,1.617,2.98,-0.84,3.096126612,-1.40768,-0.37724,1.457351365,1.55232,0.45276,1.617,-2.96,-0.83,3.074166554
04/10/2019 23:00,4.09888,-0.46116,4.124740695,1.29888,0.37884,1.353,2.8,-0.84,2.923285822,-1.52112,-0.45116,1.586616337,1.29888,0.37884,1.353,-2.82,-0.83,2.939608818
04/10/2019 23:30,3.42872,-0.65954,3.491577559,0.85872,0.25046,0.8945,2.57,-0.91,2.726352875,-1.76128,-0.69954,1.895115682,0.85872,0.25046,0.8945,-2.62,-0.95,2.786915858
05/10/2019 00:00,3.11544,-0.72758,3.199271644,0.62544,0.18242,0.6515,2.49,-0.91,2.651075254,-1.85456,-0.76758,2.007130252,0.62544,0.18242,0.6515,-2.48,-0.95,2.655729655
05/10/2019 00:30,2.95648,-0.74186,3.048135537,0.57648,0.16814,0.6005,2.38,-0.91,2.548038461,-1.77352,-0.78186,1.938215223,0.57648,0.16814,0.6005,-2.35,-0.95,2.534758371
05/10/2019 01:00,2.79616,-0.88862,2.933965959,0.41616,0.12138,0.4335,2.38,-1.01,2.585440001,-1.93384,-0.87862,2.124078683,0.41616,0.12138,0.4335,-2.35,-1,2.553918558
05/10/2019 01:30,3.0136,-0.7352,3.101983881,0.6336,0.1848,0.66,2.38,-0.92,2.551626932,-1.7164,-0.8152,1.900152625,0.6336,0.1848,0.66,-2.35,-1,2.553918558
05/10/2019 02:00,3.00592,-0.67494,3.080762738,0.56592,0.16506,0.5895,2.44,-0.84,2.580542579,-1.88408,-0.83494,2.060796509,0.56592,0.16506,0.5895,-2.45,-1,2.646223724
05/10/2019 02:30,2.95704,-0.70378,3.039636796,0.46704,0.13622,0.4865,2.49,-0.84,2.62786986,-1.98296,-0.86378,2.162925392,0.46704,0.13622,0.4865,-2.45,-1,2.646223724
05/10/2019 03:00,2.93728,-0.67746,3.014393115,0.55728,0.16254,0.5805,2.38,-0.84,2.523885893,-1.79272,-0.83746,1.978682453,0.55728,0.16254,0.5805,-2.35,-1,2.553918558
05/10/2019 03:30,2.9344,-0.6783,3.01177593,0.5544,0.1617,0.5775,2.38,-0.84,2.523885893,-1.7956,-0.8383,1.981647358,0.5544,0.1617,0.5775,-2.35,-1,2.553918558
05/10/2019 04:00,2.99888,-0.63616,3.06561263,0.69888,0.20384,0.728,2.3,-0.84,2.448591432,-1.65112,-0.79616,1.833048826,0.69888,0.20384,0.728,-2.35,-1,2.553918558
05/10/2019 04:30,2.75936,-0.83602,2.883226847,0.45936,0.13398,0.4785,2.3,-0.97,2.496177077,-1.89064,-0.86602,2.079545684,0.45936,0.13398,0.4785,-2.35,-1,2.553918558
05/10/2019 05:00,2.7944,-0.8258,2.913866332,0.4944,0.1442,0.515,2.3,-0.97,2.496177077,-1.8556,-0.8558,2.043439502,0.4944,0.1442,0.515,-2.35,-1,2.553918558
05/10/2019 05:30,2.88608,-0.68906,2.967197575,0.58608,0.17094,0.6105,2.3,-0.86,2.455524384,-1.76392,-0.82906,1.949039315,0.58608,0.17094,0.6105,-2.35,-1,2.553918558
05/10/2019 06:00,2.94392,-0.69844,3.025637685,0.55392,0.16156,0.577,2.39,-0.86,2.540019685,-1.79608,-0.83844,1.982141519,0.55392,0.16156,0.577,-2.35,-1,2.553918558
05/10/2019 06:30,3.24736,-0.65952,3.313655625,0.68736,0.20048,0.716,2.56,-0.86,2.700592528,-1.89264,-0.70952,2.021263169,0.68736,0.20048,0.716,-2.58,-0.91,2.735781424
05/10/2019 07:00,3.40968,-0.79676,3.501534549,0.55968,0.16324,0.583,2.85,-0.96,3.007341018,-2.34032,-0.67676,2.436206436,0.55968,0.16324,0.583,-2.9,-0.84,3.019205193
05/10/2019 07:30,3.86872,-0.61454,3.917225274,0.73872,0.21546,0.7695,3.13,-0.83,3.2381785,-2.31128,-0.62454,2.394173229,0.73872,0.21546,0.7695,-3.05,-0.84,3.163558123
05/10/2019 08:00,4.0176,-0.6382,4.067973574,0.6576,0.1918,0.685,3.36,-0.83,3.460996966,-2.7524,-0.5482,2.806462008,0.6576,0.1918,0.685,-3.41,-0.74,3.489369571
05/10/2019 08:30,4.26608,-0.61656,4.31040425,0.52608,0.15344,0.548,3.74,-0.77,3.818442091,-3.23392,-0.40656,3.259375646,0.52608,0.15344,0.548,-3.76,-0.56,3.801473399
05/10/2019 09:00,4.32504,-0.53728,4.358284158,0.45504,0.13272,0.474,3.87,-0.67,3.927569223,-3.41496,-0.53728,3.45696711,0.45504,0.13272,0.474,-3.87,-0.67,3.927569223
05/10/2019 09:30,4.33656,-0.92392,4.43389003,0.46656,0.13608,0.486,3.87,-1.06,4.012542835,-3.40344,-0.10392,3.405026167,0.46656,0.13608,0.486,-3.87,-0.24,3.877434719
05/10/2019 10:00,4.45768,-0.52776,4.488812939,0.48768,0.14224,0.508,3.97,-0.67,4.02613959,-3.49232,-0.52776,3.53197248,0.48768,0.14224,0.508,-3.98,-0.67,4.036000496
05/10/2019 10:30,4.49304,-0.48828,4.519493976,0.62304,0.18172,0.649,3.87,-0.67,3.927569223,-3.22696,-0.48828,3.263692418,0.62304,0.18172,0.649,-3.85,-0.67,3.907863867
05/10/2019 11:00,4.39944,-0.51558,4.429547951,0.52944,0.15442,0.5515,3.87,-0.67,3.927569223,-3.32056,-0.51558,3.360348412,0.52944,0.15442,0.5515,-3.85,-0.67,3.907863867
05/10/2019 11:30,4.36384,-0.49388,4.391698646,0.60384,0.17612,0.629,3.76,-0.67,3.819227671,-3.11616,-0.49388,3.15505477,0.60384,0.17612,0.629,-3.72,-0.67,3.779854495
05/10/2019 12:00,4.37784,-0.46938,4.402930916,0.68784,0.20062,0.7165,3.69,-0.67,3.750333319,-3.03216,-0.46938,3.068275061,0.68784,0.20062,0.7165,-3.72,-0.67,3.779854495
05/10/2019 12:30,4.33032,-0.48324,4.357200041,0.64032,0.18676,0.667,3.69,-0.67,3.750333319,-3.07968,-0.48324,3.117362635,0.64032,0.18676,0.667,-3.72,-0.67,3.779854495
05/10/2019 13:00,4.31656,-0.44642,4.33958305,0.76656,0.22358,0.7985,3.55,-0.67,3.612672141,-2.80344,-0.44642,2.838761464,0.76656,0.22358,0.7985,-3.57,-0.67,3.632327078
05/10/2019 13:30,4.37984,-0.39588,4.397694782,0.93984,0.27412,0.979,3.44,-0.67,3.504639782,-2.54016,-0.39588,2.570823565,0.93984,0.27412,0.979,-3.48,-0.67,3.54391027
05/10/2019 14:00,4.40528,-0.38846,4.422374142,0.96528,0.28154,1.0055,3.44,-0.67,3.504639782,-2.51472,-0.38846,2.544546689,0.96528,0.28154,1.0055,-3.48,-0.67,3.54391027
05/10/2019 14:30,4.41536,-0.38552,4.432158571,0.97536,0.28448,1.016,3.44,-0.67,3.504639782,-2.44464,-0.38552,2.474851592,0.97536,0.28448,1.016,-3.42,-0.67,3.48501076
05/10/2019 15:00,4.22936,-0.41352,4.249527597,0.87936,0.25648,0.916,3.35,-0.67,3.416343074,-2.47064,-0.41352,2.505007146,0.87936,0.25648,0.916,-3.35,-0.67,3.416343074
05/10/2019 15:30,4.1132,-0.4474,4.137460695,0.7632,0.2226,0.795,3.35,-0.67,3.416343074,-2.5868,-0.4474,2.625204944,0.7632,0.2226,0.795,-3.35,-0.67,3.416343074
05/10/2019 16:00,4.24944,-0.44558,4.272737044,0.76944,0.22442,0.8015,3.48,-0.67,3.54391027,-2.74056,-0.49558,2.785007837,0.76944,0.22442,0.8015,-3.51,-0.72,3.583085263
05/10/2019 16:30,4.33704,-0.53378,4.369763958,0.70704,0.20622,0.7365,3.63,-0.74,3.704659229,-2.94296,-0.51378,2.987471079,0.70704,0.20622,0.7365,-3.65,-0.72,3.720336006
05/10/2019 17:00,4.38168,-0.48576,4.408523835,0.63168,0.18424,0.658,3.75,-0.67,3.809383152,-3.09832,-0.48576,3.13616798,0.63168,0.18424,0.658,-3.73,-0.67,3.789696558
05/10/2019 17:30,4.57408,-0.48506,4.59972728,0.63408,0.18494,0.6605,3.94,-0.67,3.996561022,-3.31592,-0.48506,3.351210028,0.63408,0.18494,0.6605,-3.95,-0.67,4.006419848
05/10/2019 18:00,4.77744,-0.53658,4.807478658,0.45744,0.13342,0.4765,4.32,-0.67,4.371647287,-3.87256,-0.53658,3.909557398,0.45744,0.13342,0.4765,-4.33,-0.67,4.381529413
05/10/2019 18:30,5.05856,-0.51292,5.084497635,0.53856,0.15708,0.561,4.52,-0.67,4.569387267,-3.98144,-0.51292,4.014343209,0.53856,0.15708,0.561,-4.52,-0.67,4.569387267
05/10/2019 19:00,5.33072,-0.41604,5.346930428,0.87072,0.25396,0.907,4.46,-0.67,4.510044346,-3.64928,-0.41604,3.672918975,0.87072,0.25396,0.907,-4.52,-0.67,4.569387267
05/10/2019 19:30,5.42472,-0.28654,5.432282416,1.31472,0.38346,1.3695,4.11,-0.67,4.164252634,-2.81528,-0.28654,2.829824491,1.31472,0.38346,1.3695,-4.13,-0.67,4.183993308
05/10/2019 20:00,5.20016,-0.27912,5.207645533,1.34016,0.39088,1.396,3.86,-0.67,3.917716171,-2.51984,-0.27912,2.535251782,1.34016,0.39088,1.396,-3.86,-0.67,3.917716171
05/10/2019 20:30,5.26088,-0.18266,5.264050062,1.67088,0.48734,1.7405,3.59,-0.67,3.651985761,-1.93912,-0.18266,1.947704046,1.67088,0.48734,1.7405,-3.61,-0.67,3.671648131
05/10/2019 21:00,5.00136,-0.23252,5.006762167,1.67136,0.48748,1.741,3.33,-0.72,3.406948782,-1.67864,-0.18252,1.688533624,1.67136,0.48748,1.741,-3.35,-0.67,3.416343074
05/10/2019 21:30,4.91608,-0.21656,4.920847569,1.72608,0.50344,1.798,3.19,-0.72,3.270244639,-1.43392,-0.21656,1.450180954,1.72608,0.50344,1.798,-3.16,-0.72,3.240987504
05/10/2019 22:00,4.816,-0.1845,4.819532783,1.836,0.5355,1.9125,2.98,-0.72,3.065746239,-1.144,-0.2345,1.167786903,1.836,0.5355,1.9125,-2.98,-0.77,3.077872642
05/10/2019 22:30,4.62224,-0.25768,4.629416983,1.96224,0.57232,2.044,2.66,-0.83,2.786485241,-0.71776,-0.25768,0.762612877,1.96224,0.57232,2.044,-2.68,-0.83,2.805583718
05/10/2019 23:00,4.75648,-0.10186,4.757570541,2.49648,0.72814,2.6005,2.26,-0.83,2.407592158,0.22648,-0.10186,0.248331734,2.49648,0.72814,2.6005,-2.27,-0.83,2.416981589
05/10/2019 23:30,4.41752,-0.15114,4.420104778,2.32752,0.67886,2.4245,2.09,-0.83,2.248777446,0.22752,-0.15114,0.27314584,2.32752,0.67886,2.4245,-2.1,-0.83,2.258074401
06/10/2019 00:00,4.14216,-0.17312,4.145776164,2.25216,0.65688,2.346,1.89,-0.83,2.064218981,0.36216,-0.17312,0.401410513,2.25216,0.65688,2.346,-1.89,-0.83,2.064218981
06/10/2019 00:30,4.08408,-0.15506,4.087022516,2.31408,0.67494,2.4105,1.77,-0.83,1.954942454,0.56408,-0.15506,0.585004145,2.31408,0.67494,2.4105,-1.75,-0.83,1.936853118
06/10/2019 01:00,4.25016,-0.07162,4.250763396,2.60016,0.75838,2.7085,1.65,-0.83,1.846997564,0.96016,-0.07162,0.962827425,2.60016,0.75838,2.7085,-1.64,-0.83,1.83806964
06/10/2019 01:30,4.41864,-0.02248,4.418697184,2.76864,0.80752,2.884,1.65,-0.83,1.846997564,1.12864,-0.02248,1.128863854,2.76864,0.80752,2.884,-1.64,-0.83,1.83806964
06/10/2019 02:00,4.74224,0.18232,4.74574344,3.16224,0.92232,3.294,1.58,-0.74,1.744706279,1.58224,0.17232,1.591595929,3.16224,0.92232,3.294,-1.58,-0.75,1.748971126
06/10/2019 02:30,4.96392,0.34656,4.976002974,3.55392,1.03656,3.702,1.41,-0.69,1.569777054,2.13392,0.34656,2.161878442,3.55392,1.03656,3.702,-1.42,-0.69,1.57876534
06/10/2019 03:00,4.52384,0.06862,4.524360402,2.94384,0.85862,3.0665,1.58,-0.79,1.766493702,1.36384,0.05862,1.365099209,2.94384,0.85862,3.0665,-1.58,-0.8,1.770988425
06/10/2019 03:30,4.12376,-0.09182,4.124782109,2.39376,0.69818,2.4935,1.73,-0.79,1.901841213,0.69376,-0.15182,0.710177619,2.39376,0.69818,2.4935,-1.7,-0.85,1.900657781
06/10/2019 04:00,3.628,-0.2685,3.637921969,1.788,0.5215,1.8625,1.84,-0.79,2.002423532,-0.032,-0.4485,0.449640134,1.788,0.5215,1.8625,-1.82,-0.97,2.062353025
06/10/2019 04:30,3.45328,-0.31946,3.468025007,1.61328,0.47054,1.6805,1.84,-0.79,2.002423532,-0.20672,-0.49946,0.540549211,1.61328,0.47054,1.6805,-1.82,-0.97,2.062353025
06/10/2019 05:00,3.13008,-0.43706,3.160446527,1.21008,0.35294,1.2605,1.92,-0.79,2.076174366,-0.70992,-0.61706,0.940611211,1.21008,0.35294,1.2605,-1.92,-0.97,2.151115989
06/10/2019 05:30,2.956,-0.5345,3.003935127,0.876,0.2555,0.9125,2.08,-0.79,2.22497191,-1.234,-0.7145,1.425926453,0.876,0.2555,0.9125,-2.11,-0.97,2.322283359
06/10/2019 06:00,2.97216,-0.63062,3.038324645,0.75216,0.21938,0.7835,2.22,-0.85,2.377162174,-1.47784,-0.75062,1.657540784,0.75216,0.21938,0.7835,-2.23,-0.97,2.431830586
06/10/2019 06:30,3.1288,-0.6141,3.188496236,0.8088,0.2359,0.8425,2.32,-0.85,2.470809584,-1.5212,-0.7341,1.689068456,0.8088,0.2359,0.8425,-2.33,-0.97,2.523846271
06/10/2019 07:00,3.52528,-0.56846,3.570818653,1.20528,0.35154,1.2555,2.32,-0.92,2.495756398,-1.12472,-0.55846,1.2557359,1.20528,0.35154,1.2555,-2.33,-0.91,2.501399608
06/10/2019 07:30,4.58896,0.00178,4.588960345,2.50896,0.73178,2.6135,2.08,-0.73,2.204382,0.41896,0.00178,0.418963781,2.50896,0.73178,2.6135,-2.09,-0.73,2.213820228
06/10/2019 08:00,5.4116,0.3338,5.421885004,3.4416,1.0038,3.585,1.97,-0.67,2.080817147,1.4816,0.3338,1.518736646,3.4416,1.0038,3.585,-1.96,-0.67,2.071352215
06/10/2019 08:30,5.31352,0.17686,5.316462569,2.90352,0.84686,3.0245,2.41,-0.67,2.501399608,0.48352,0.17686,0.514850512,2.90352,0.84686,3.0245,-2.42,-0.67,2.511035643
06/10/2019 09:00,5.31616,0.08138,5.316782848,2.57616,0.75138,2.6835,2.74,-0.67,2.820726857,-0.18384,0.08138,0.201046885,2.57616,0.75138,2.6835,-2.76,-0.67,2.840158446
06/10/2019 09:30,5.84808,0.22194,5.852289898,3.05808,0.89194,3.1855,2.79,-0.67,2.869320477,0.24808,0.22194,0.332867917,3.05808,0.89194,3.1855,-2.81,-0.67,2.888771365
06/10/2019 10:00,6.47928,1.12854,6.576828404,3.86928,1.12854,4.0305,2.61,0,2.61,1.25928,1.12854,1.690972693,3.86928,1.12854,4.0305,-2.61,0,2.61
06/10/2019 10:30,7.30744,1.48092,7.455991108,5.07744,1.48092,5.289,2.23,0,2.23,2.84744,1.48092,3.209523111,5.07744,1.48092,5.289,-2.23,0,2.23
06/10/2019 11:00,7.48432,1.55876,7.644918482,5.34432,1.55876,5.567,2.14,0,2.14,3.20432,1.55876,3.563341045,5.34432,1.55876,5.567,-2.14,0,2.14
06/10/2019 11:30,7.83664,1.74902,8.02944565,5.99664,1.74902,6.2465,1.84,0,1.84,4.15664,1.74902,4.509626043,5.99664,1.74902,6.2465,-1.84,0,1.84
06/10/2019 12:00,8.12336,1.90848,8.344535553,6.54336,1.90848,6.816,1.58,0,1.58,4.96336,1.90848,5.317634662,6.54336,1.90848,6.816,-1.58,0,1.58
06/10/2019 12:30,7.93952,1.73236,8.126318293,5.93952,1.73236,6.187,2,0,2,3.94952,1.73236,4.312746155,5.93952,1.73236,6.187,-1.99,0,1.99
06/10/2019 13:00,7.95904,0.38472,7.968332774,5.87904,1.71472,6.124,2.08,-1.33,2.468866137,3.79904,3.05472,4.8748353,5.87904,1.71472,6.124,-2.08,1.34,2.474267568
06/10/2019 13:30,7.96992,1.79956,8.170559406,6.16992,1.79956,6.427,1.8,0,1.8,4.37992,1.79956,4.735199616,6.16992,1.79956,6.427,-1.79,0,1.79
06/10/2019 14:00,7.97368,0.39274,7.983346256,6.52368,1.90274,6.7955,1.45,-1.51,2.093466026,4.94368,3.05274,5.810266212,6.52368,1.90274,6.7955,-1.58,1.15,1.954200604
06/10/2019 14:30,7.93616,1.87138,8.153814975,6.41616,1.87138,6.6835,1.52,0,1.52,4.90616,1.87138,5.250949347,6.41616,1.87138,6.6835,-1.51,0,1.51
06/10/2019 15:00,7.9016,1.8613,8.117864267,6.3816,1.8613,6.6475,1.52,0,1.52,4.8716,1.8613,5.215067042,6.3816,1.8613,6.6475,-1.51,0,1.51
06/10/2019 15:30,8.1712,1.9166,8.392965209,6.5712,1.9166,6.845,1.6,0,1.6,4.9812,1.9166,5.337200483,6.5712,1.9166,6.845,-1.59,0,1.59
06/10/2019 16:00,7.8284,1.7437,8.020245398,5.9784,1.7437,6.2275,1.85,0,1.85,4.1484,1.7437,4.499968028,5.9784,1.7437,6.2275,-1.83,0,1.83
06/10/2019 16:30,7.9076,0.0393,7.907697658,5.7576,1.6793,5.9975,2.15,-1.64,2.704089496,3.6076,2.6893,4.499679127,5.7576,1.6793,5.9975,-2.15,1.01,2.375415753
06/10/2019 17:00,8.12824,1.70282,8.304690328,5.83824,1.70282,6.0815,2.29,0,2.29,3.55824,1.70282,3.944701237,5.83824,1.70282,6.0815,-2.28,0,2.28
06/10/2019 17:30,8.18072,1.67146,8.349728034,5.73072,1.67146,5.9695,2.45,0,2.45,3.29072,1.67146,3.690882909,5.73072,1.67146,5.9695,-2.44,0,2.44
06/10/2019 18:00,7.82968,1.49324,7.970800123,5.11968,1.49324,5.333,2.71,0,2.71,2.41968,1.49324,2.843346092,5.11968,1.49324,5.333,-2.7,0,2.7
06/10/2019 18:30,6.82336,1.03348,6.901182696,3.54336,1.03348,3.691,3.28,0,3.28,0.25336,1.03348,1.064082798,3.54336,1.03348,3.691,-3.29,0,3.29
06/10/2019 19:00,7.08184,-0.60488,7.107625314,3.65184,1.06512,3.804,3.43,-1.67,3.814944298,0.19184,2.05512,2.064054457,3.65184,1.06512,3.804,-3.46,0.99,3.598847038
06/10/2019 19:30,6.78336,0.92848,6.846608503,3.18336,0.92848,3.316,3.6,0,3.6,-0.43664,0.92848,1.026026121,3.18336,0.92848,3.316,-3.62,0,3.62
06/10/2019 20:00,6.5244,-0.5383,6.546568739,3.1944,0.9317,3.3275,3.33,-1.47,3.640027472,-0.1456,1.2017,1.210488434,3.1944,0.9317,3.3275,-3.34,0.27,3.350895403
06/10/2019 20:30,5.7576,0.0643,5.757959035,2.5176,0.7343,2.6225,3.24,-0.67,3.308549531,-0.7324,0.0643,0.735217145,2.5176,0.7343,2.6225,-3.25,-0.67,3.31834296
06/10/2019 21:00,5.1816,-0.0862,5.182316953,2.0016,0.5838,2.085,3.18,-0.67,3.249815379,-1.1684,-0.0862,1.171575435,2.0016,0.5838,2.085,-3.17,-0.67,3.240030864
06/10/2019 21:30,4.97472,-0.28654,4.982965407,1.79472,0.52346,1.8695,3.18,-0.81,3.281539273,-1.29528,-0.28654,1.326595436,1.79472,0.52346,1.8695,-3.09,-0.81,3.194401352
06/10/2019 22:00,4.55168,-0.39576,4.568852898,1.59168,0.46424,1.658,2.96,-0.86,3.082401661,-1.39832,-0.39576,1.453246297,1.59168,0.46424,1.658,-2.99,-0.86,3.111221625
06/10/2019 22:30,3.93416,-0.54962,3.972366681,1.06416,0.31038,1.1085,2.87,-0.86,2.996080773,-1.82584,-0.62962,1.931350059,1.06416,0.31038,1.1085,-2.89,-0.94,3.03902945
