Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/10/2019 23:00,3.43688,-0.62466,3.493185402,0.80688,0.23534,0.8405,2.63,-0.86,2.767038128,-1.83312,-0.70466,1.963892729,0.80688,0.23534,0.8405,-2.64,-0.94,2.802356152
06/10/2019 23:30,2.93424,-0.85168,3.055343385,0.47424,0.13832,0.494,2.46,-0.99,2.651735281,-1.96576,-0.86168,2.146323554,0.47424,0.13832,0.494,-2.44,-1,2.636967956
07/10/2019 00:00,2.58088,-1.76016,3.123956594,0.41088,0.11984,0.428,2.17,-1.88,2.871114766,-2.02912,-0.88016,2.211788778,0.41088,0.11984,0.428,-2.44,-1,2.636967956
07/10/2019 00:30,2.5828,-1.0196,2.776767905,0.4128,0.1204,0.43,2.17,-1.14,2.451224184,-1.7572,-0.9696,2.0069569,0.4128,0.1204,0.43,-2.17,-1.09,2.428373942
07/10/2019 01:00,2.59296,-0.83872,2.725232614,0.55296,0.16128,0.576,2.04,-1,2.271915491,-1.50704,-0.83872,1.724708903,0.55296,0.16128,0.576,-2.06,-1,2.289890827
07/10/2019 01:30,2.83872,-0.78454,2.945137391,0.73872,0.21546,0.7695,2.1,-1,2.32594067,-1.37128,-0.78454,1.579845515,0.73872,0.21546,0.7695,-2.11,-1,2.334973233
07/10/2019 02:00,3.21552,-0.55464,3.263003892,1.11552,0.32536,1.162,2.1,-0.88,2.276927755,-0.99448,-0.67464,1.201719435,1.11552,0.32536,1.162,-2.11,-1,2.334973233
07/10/2019 02:30,3.06632,-0.64774,3.133988744,0.79632,0.23226,0.8295,2.27,-0.88,2.434604691,-1.48368,-0.76774,1.670548129,0.79632,0.23226,0.8295,-2.28,-1,2.489658611
07/10/2019 03:00,2.83448,-0.93536,2.984824149,0.56448,0.16464,0.588,2.27,-1.1,2.522478939,-1.71552,-0.83536,1.908097272,0.56448,0.16464,0.588,-2.28,-1,2.489658611
07/10/2019 03:30,2.8464,-0.7998,2.956632037,0.6864,0.2002,0.715,2.16,-1,2.380252087,-1.5036,-0.7998,1.70308338,0.6864,0.2002,0.715,-2.19,-1,2.407509086
07/10/2019 04:00,2.62896,-0.86322,2.767052484,0.46896,0.13678,0.4885,2.16,-1,2.380252087,-1.72104,-0.86322,1.925390207,0.46896,0.13678,0.4885,-2.19,-1,2.407509086
07/10/2019 04:30,2.90568,-0.75626,3.002483214,0.83568,0.24374,0.8705,2.07,-1,2.298891037,-1.24432,-0.75626,1.456111757,0.83568,0.24374,0.8705,-2.08,-1,2.307899478
07/10/2019 05:00,3.174,-0.608,3.231708526,1.104,0.322,1.15,2.07,-0.93,2.269317078,-0.976,-0.678,1.188385459,1.104,0.322,1.15,-2.08,-1,2.307899478
07/10/2019 05:30,3.37688,-0.58966,3.427975707,1.16688,0.34034,1.2155,2.21,-0.93,2.397707238,-1.06312,-0.59966,1.220580292,1.16688,0.34034,1.2155,-2.23,-0.94,2.420020661
07/10/2019 06:00,3.40848,-0.58086,3.457619738,0.88848,0.25914,0.9255,2.52,-0.84,2.656313235,-1.62152,-0.68086,1.758663541,0.88848,0.25914,0.9255,-2.51,-0.94,2.680242526
07/10/2019 06:30,3.9352,-0.5789,3.977552545,0.8952,0.2611,0.9325,3.04,-0.84,3.153918198,-2.0948,-0.5889,2.176003274,0.8952,0.2611,0.9325,-2.99,-0.85,3.108472294
07/10/2019 07:00,4.39656,-0.48142,4.422839026,0.88656,0.25858,0.9235,3.51,-0.74,3.587157649,-2.65344,-0.41142,2.685146225,0.88656,0.25858,0.9235,-3.54,-0.67,3.602846097
07/10/2019 07:30,4.94784,-0.46938,4.97005415,0.92784,0.27062,0.9665,4.02,-0.74,4.087542049,-3.12216,-0.28938,3.135542034,0.92784,0.27062,0.9665,-4.05,-0.56,4.088532744
07/10/2019 08:00,5.4052,-1.3439,5.569762495,1.0152,0.2961,1.0575,4.39,-1.64,4.686331188,-3.3848,1.2361,3.603444775,1.0152,0.2961,1.0575,-4.4,0.94,4.499288833
07/10/2019 08:30,5.652,0.336,5.661978453,1.152,0.336,1.2,4.5,0,4.5,-3.248,0.336,3.265333061,1.152,0.336,1.2,-4.4,0,4.4
07/10/2019 09:00,5.82664,-1.09098,5.927897692,1.43664,0.41902,1.4965,4.39,-1.51,4.642434706,-2.96336,1.42902,3.28992411,1.43664,0.41902,1.4965,-4.4,1.01,4.514432412
07/10/2019 09:30,5.90584,0.44212,5.92236576,1.51584,0.44212,1.579,4.39,0,4.39,-2.88416,0.44212,2.917850065,1.51584,0.44212,1.579,-4.4,0,4.4
07/10/2019 10:00,5.70096,0.36778,5.712810784,1.26096,0.36778,1.3135,4.44,0,4.44,-3.13904,0.36778,3.160511707,1.26096,0.36778,1.3135,-4.4,0,4.4
07/10/2019 10:30,5.5076,-1.3032,5.65968091,1.2576,0.3668,1.31,4.25,-1.67,4.566333321,-3.0524,1.3768,3.348540578,1.2576,0.3668,1.31,-4.31,1.01,4.426759537
07/10/2019 11:00,5.46152,0.37086,5.474096989,1.27152,0.37086,1.3245,4.19,0,4.19,-2.93848,0.37086,2.961790312,1.27152,0.37086,1.3245,-4.21,0,4.21
07/10/2019 11:30,5.49704,0.39872,5.511481325,1.36704,0.39872,1.424,4.13,0,4.13,-2.78296,0.39872,2.811377598,1.36704,0.39872,1.424,-4.15,0,4.15
07/10/2019 12:00,6.10616,0.66388,6.142143486,2.27616,0.66388,2.371,3.83,0,3.83,-1.53384,0.66388,1.671347301,2.27616,0.66388,2.371,-3.81,0,3.81
07/10/2019 12:30,6.81288,0.94584,6.878222677,3.24288,0.94584,3.378,3.57,0,3.57,-0.33712,0.94584,1.0041231,3.24288,0.94584,3.378,-3.58,0,3.58
07/10/2019 13:00,6.76152,0.93086,6.825295089,3.19152,0.93086,3.3245,3.57,0,3.57,-0.38848,0.93086,1.008670932,3.19152,0.93086,3.3245,-3.58,0,3.58
07/10/2019 13:30,7.16328,1.15304,7.25548631,3.95328,1.15304,4.118,3.21,0,3.21,0.74328,1.15304,1.371847805,3.95328,1.15304,4.118,-3.21,0,3.21
07/10/2019 14:00,7.04328,1.11804,7.13146595,3.83328,1.11804,3.993,3.21,0,3.21,0.62328,1.11804,1.280035703,3.83328,1.11804,3.993,-3.21,0,3.21
07/10/2019 14:30,7.23192,1.17306,7.326440927,4.02192,1.17306,4.1895,3.21,0,3.21,0.75192,1.17306,1.393360488,4.02192,1.17306,4.1895,-3.27,0,3.27
07/10/2019 15:00,7.0584,1.0787,7.140350429,3.6984,1.0787,3.8525,3.36,0,3.36,0.3284,1.0787,1.127581594,3.6984,1.0787,3.8525,-3.37,0,3.37
07/10/2019 15:30,6.81472,0.97846,6.884605483,3.35472,0.97846,3.4945,3.46,0,3.46,-0.11528,0.97846,0.985227613,3.35472,0.97846,3.4945,-3.47,0,3.47
07/10/2019 16:00,6.82344,0.93142,6.886717407,3.19344,0.93142,3.3265,3.63,0,3.63,-0.44656,0.93142,1.032937099,3.19344,0.93142,3.3265,-3.64,0,3.64
07/10/2019 16:30,6.65232,-0.70724,6.689809399,2.75232,0.80276,2.867,3.9,-1.51,4.182116689,-1.16768,1.97276,2.292435081,2.75232,0.80276,2.867,-3.92,1.17,4.090880101
07/10/2019 17:00,6.65544,-0.80258,6.703656931,2.42544,0.70742,2.5265,4.23,-1.51,4.491436296,-1.82456,1.71742,2.505703624,2.42544,0.70742,2.5265,-4.25,1.01,4.368363538
07/10/2019 17:30,6.55904,0.59472,6.585946978,2.03904,0.59472,2.124,4.52,0,4.52,-2.48096,0.59472,2.551245657,2.03904,0.59472,2.124,-4.52,0,4.52
07/10/2019 18:00,6.9408,0.7294,6.979020633,2.5008,0.7294,2.605,4.44,0,4.44,-1.9192,0.7294,2.053132485,2.5008,0.7294,2.605,-4.42,0,4.42
07/10/2019 18:30,6.61992,0.60956,6.647924804,2.08992,0.60956,2.177,4.53,0,4.53,-2.44008,0.60956,2.515065367,2.08992,0.60956,2.177,-4.53,0,4.53
07/10/2019 19:00,6.55896,0.59178,6.585602467,2.02896,0.59178,2.1135,4.53,0,4.53,-2.50104,0.59178,2.570098179,2.02896,0.59178,2.1135,-4.53,0,4.53
07/10/2019 19:30,6.27144,-1.18208,6.381870635,1.74144,0.50792,1.814,4.53,-1.69,4.834976732,-2.78856,1.33792,3.092910733,1.74144,0.50792,1.814,-4.53,0.83,4.605409862
07/10/2019 20:00,5.96152,-0.19414,5.964680297,1.63152,0.47586,1.6995,4.33,-0.67,4.381529413,-2.71848,-0.19414,2.725403429,1.63152,0.47586,1.6995,-4.35,-0.67,4.401295264
07/10/2019 20:30,5.67384,-0.21388,5.677869759,1.56384,0.45612,1.629,4.11,-0.67,4.164252634,-2.56616,-0.21388,2.57505763,1.56384,0.45612,1.629,-4.13,-0.67,4.183993308
07/10/2019 21:00,5.66544,-0.10258,5.666368595,1.94544,0.56742,2.0265,3.72,-0.67,3.779854495,-1.77456,-0.10258,1.777522391,1.94544,0.56742,2.0265,-3.72,-0.67,3.779854495
07/10/2019 21:30,5.6884,0.0412,5.6885492,2.4384,0.7112,2.54,3.25,-0.67,3.31834296,-0.8116,0.0412,0.812645064,2.4384,0.7112,2.54,-3.25,-0.67,3.31834296
07/10/2019 22:00,5.26536,-0.03552,5.265479807,2.17536,0.63448,2.266,3.09,-0.67,3.161803283,-0.87464,-0.03552,0.875360954,2.17536,0.63448,2.266,-3.05,-0.67,3.122723171
07/10/2019 22:30,5.23464,0.07802,5.235221395,2.56464,0.74802,2.6715,2.67,-0.67,2.752780413,-0.10536,0.07802,0.131102441,2.56464,0.74802,2.6715,-2.67,-0.67,2.752780413
07/10/2019 23:00,5.01256,0.05658,5.012879317,2.66256,0.77658,2.7735,2.35,-0.72,2.457824241,0.30256,0.04658,0.306124566,2.66256,0.77658,2.7735,-2.36,-0.73,2.470323865
07/10/2019 23:30,4.99144,0.19042,4.995070875,3.12144,0.91042,3.2515,1.87,-0.72,2.003821349,1.26144,0.18042,1.274277148,3.12144,0.91042,3.2515,-1.86,-0.73,1.99812412
08/10/2019 00:00,4.86984,0.21912,4.874767194,3.21984,0.93912,3.354,1.65,-0.72,1.800249983,1.57984,0.20912,1.593620281,3.21984,0.93912,3.354,-1.64,-0.73,1.795132307
08/10/2019 00:30,4.63088,0.18734,4.634667825,3.11088,0.90734,3.2405,1.52,-0.72,1.681903683,1.58088,0.17734,1.590795729,3.11088,0.90734,3.2405,-1.53,-0.73,1.695228598
08/10/2019 01:00,4.74152,-0.65664,4.78677219,3.61152,1.05336,3.762,1.13,-1.71,2.049634114,2.16152,1.45336,2.604692688,3.61152,1.05336,3.762,-1.45,0.4,1.504160896
08/10/2019 01:30,5.29984,-0.01588,5.299863791,4.05984,1.18412,4.229,1.24,-1.2,1.725572369,2.75984,0.99412,2.933426563,4.05984,1.18412,4.229,-1.3,-0.19,1.31381125
08/10/2019 02:00,5.55424,0.55332,5.581733154,4.19424,1.22332,4.369,1.36,-0.67,1.516080473,2.89424,0.55332,2.946657123,4.19424,1.22332,4.369,-1.3,-0.67,1.462497863
08/10/2019 02:30,5.1332,0.3576,5.145640874,3.5232,1.0276,3.67,1.61,-0.67,1.743846324,1.9232,0.3576,1.956163592,3.5232,1.0276,3.67,-1.6,-0.67,1.734618114
08/10/2019 03:00,5.10592,0.37006,5.119312791,3.56592,1.04006,3.7145,1.54,-0.67,1.679434429,2.02592,0.37006,2.059440761,3.56592,1.04006,3.7145,-1.54,-0.67,1.679434429
08/10/2019 03:30,4.85264,0.26702,4.859980931,3.21264,0.93702,3.3465,1.64,-0.67,1.771581215,1.58264,0.26702,1.605007492,3.21264,0.93702,3.3465,-1.63,-0.67,1.762328006
08/10/2019 04:00,4.89624,0.31182,4.906159175,3.36624,0.98182,3.5065,1.53,-0.67,1.670269439,1.82624,0.31182,1.852669493,3.36624,0.98182,3.5065,-1.54,-0.67,1.679434429
08/10/2019 04:30,4.782,0.2785,4.790102948,3.252,0.9485,3.3875,1.53,-0.67,1.670269439,1.712,0.2785,1.734504612,3.252,0.9485,3.3875,-1.54,-0.67,1.679434429
08/10/2019 05:00,4.25376,-0.00682,4.253765467,2.51376,0.73318,2.6185,1.74,-0.74,1.890819928,0.78376,-0.01682,0.783940463,2.51376,0.73318,2.6185,-1.73,-0.75,1.885576835
08/10/2019 05:30,4.09224,-0.20268,4.097256082,2.08224,0.60732,2.169,2.01,-0.81,2.167071757,0.05224,-0.21268,0.219001826,2.08224,0.60732,2.169,-2.03,-0.82,2.189360637
08/10/2019 06:00,4.25456,-0.23992,4.261319326,1.95456,0.57008,2.036,2.3,-0.81,2.43846263,-0.35544,-0.24992,0.434508458,1.95456,0.57008,2.036,-2.31,-0.82,2.451224184
08/10/2019 06:30,5.03696,0.00578,5.036963316,2.31696,0.67578,2.4135,2.72,-0.67,2.801303268,-0.41304,0.00578,0.41308044,2.31696,0.67578,2.4135,-2.73,-0.67,2.811014052
08/10/2019 07:00,5.38192,0.63056,5.418733136,2.16192,0.63056,2.252,3.22,0,3.22,-1.06808,0.63056,1.240322861,2.16192,0.63056,2.252,-3.23,0,3.23
08/10/2019 07:30,5.6868,-1.1101,5.794136368,1.8168,0.5299,1.8925,3.87,-1.64,4.203153578,-2.0632,1.5399,2.574506992,1.8168,0.5299,1.8925,-3.88,1.01,4.009301685
08/10/2019 08:00,6.02,0.595,6.049332608,2.04,0.595,2.125,3.98,0,3.98,-1.95,0.595,2.038755748,2.04,0.595,2.125,-3.99,0,3.99
08/10/2019 08:30,6.17696,-0.86922,6.237818389,2.19696,0.64078,2.2885,3.98,-1.51,4.25681806,-1.79304,1.79078,2.534143928,2.19696,0.64078,2.2885,-3.99,1.15,4.152420981
08/10/2019 09:00,6.36416,0.78288,6.412131752,2.68416,0.78288,2.796,3.68,0,3.68,-0.98584,0.78288,1.25888109,2.68416,0.78288,2.796,-3.67,0,3.67
08/10/2019 09:30,6.74344,0.96642,6.812338119,3.31344,0.96642,3.4515,3.43,0,3.43,-0.12656,0.96642,0.974671765,3.31344,0.96642,3.4515,-3.44,0,3.44
08/10/2019 10:00,7.08144,1.17292,7.17791988,4.02144,1.17292,4.189,3.06,0,3.06,0.97144,1.17292,1.522969796,4.02144,1.17292,4.189,-3.05,0,3.05
08/10/2019 10:30,7.27984,1.30662,7.396169701,4.47984,1.30662,4.6665,2.8,0,2.8,1.66984,1.30662,2.120288058,4.47984,1.30662,4.6665,-2.81,0,2.81
08/10/2019 11:00,7.43192,1.29556,7.543998317,4.44192,1.29556,4.627,2.99,0,2.99,1.45192,1.29556,1.945905291,4.44192,1.29556,4.627,-2.99,0,2.99
08/10/2019 11:30,7.31032,1.21926,7.411300389,4.18032,1.21926,4.3545,3.13,0,3.13,1.06032,1.21926,1.615819746,4.18032,1.21926,4.3545,-3.12,0,3.12
08/10/2019 12:00,6.87784,1.09312,6.964165018,3.74784,1.09312,3.904,3.13,0,3.13,0.62784,1.09312,1.260592876,3.74784,1.09312,3.904,-3.12,0,3.12
08/10/2019 12:30,7.84872,1.52796,7.996065745,5.23872,1.52796,5.457,2.61,0,2.61,2.62872,1.52796,3.040531302,5.23872,1.52796,5.457,-2.61,0,2.61
08/10/2019 13:00,8.8124,1.8907,9.012942929,6.4824,1.8907,6.7525,2.33,0,2.33,4.1524,1.8907,4.562583944,6.4824,1.8907,6.7525,-2.33,0,2.33
08/10/2019 13:30,8.1068,1.5799,8.259315362,5.4168,1.5799,5.6425,2.69,0,2.69,2.7368,1.5799,3.160088329,5.4168,1.5799,5.6425,-2.68,0,2.68
08/10/2019 14:00,8.01664,1.57402,8.169703535,5.39664,1.57402,5.6215,2.62,0,2.62,2.76664,1.57402,3.183054484,5.39664,1.57402,5.6215,-2.63,0,2.63
08/10/2019 14:30,7.6472,1.4896,7.790929085,5.1072,1.4896,5.32,2.54,0,2.54,2.5672,1.4896,2.968067385,5.1072,1.4896,5.32,-2.54,0,2.54
08/10/2019 15:00,7.6332,1.4476,7.769252731,4.9632,1.4476,5.17,2.67,0,2.67,2.2932,1.4476,2.711883478,4.9632,1.4476,5.17,-2.67,0,2.67
08/10/2019 15:30,7.41952,0.24986,7.423725955,4.79952,1.39986,4.9995,2.62,-1.15,2.861275939,2.12952,2.87986,3.581682433,4.79952,1.39986,4.9995,-2.67,1.48,3.052752856
08/10/2019 16:00,8.21776,1.63268,8.378378328,5.59776,1.63268,5.831,2.62,0,2.62,3.00776,1.63268,3.422318542,5.59776,1.63268,5.831,-2.59,0,2.59
08/10/2019 16:30,6.92712,1.04916,7.006120767,3.59712,1.04916,3.747,3.33,0,3.33,0.25712,1.04916,1.08020711,3.59712,1.04916,3.747,-3.34,0,3.34
08/10/2019 17:00,7.49152,0.01086,7.491527872,4.63152,1.35086,4.8245,2.86,-1.34,3.158354002,1.69152,2.59086,3.094155046,4.63152,1.35086,4.8245,-2.94,1.24,3.190799273
08/10/2019 17:30,8.0272,0.3771,8.036052778,5.4072,1.5771,5.6325,2.62,-1.2,2.881735588,2.7472,2.9371,4.021649444,5.4072,1.5771,5.6325,-2.66,1.36,2.987507322
08/10/2019 18:00,8.35928,1.65354,8.521253232,5.66928,1.65354,5.9055,2.69,0,2.69,3.00928,1.65354,3.433651213,5.66928,1.65354,5.9055,-2.66,0,2.66
08/10/2019 18:30,7.42064,1.17852,7.513641421,4.04064,1.17852,4.209,3.38,0,3.38,0.67064,1.17852,1.355974705,4.04064,1.17852,4.209,-3.37,0,3.37
08/10/2019 19:00,7.99976,1.32118,8.108124114,4.52976,1.32118,4.7185,3.47,0,3.47,1.04976,1.32118,1.687457451,4.52976,1.32118,4.7185,-3.48,0,3.48
08/10/2019 19:30,7.57352,-0.20564,7.576311306,3.92352,1.14436,4.087,3.65,-1.35,3.891657744,0.25352,2.44436,2.457471912,3.92352,1.14436,4.087,-3.67,1.3,3.893443206
08/10/2019 20:00,7.56512,1.23816,7.665773333,4.24512,1.23816,4.422,3.32,0,3.32,0.91512,1.23816,1.53963788,4.24512,1.23816,4.422,-3.33,0,3.33
08/10/2019 20:30,8.76616,0.40888,8.775690514,6.47616,1.88888,6.746,2.29,-1.48,2.726627954,4.17616,2.72888,4.988697064,6.47616,1.88888,6.746,-2.3,0.84,2.448591432
08/10/2019 21:00,8.64096,1.22278,8.727048794,6.66096,1.94278,6.9385,1.98,-0.72,2.106845984,4.68096,1.21278,4.83551671,6.66096,1.94278,6.9385,-1.98,-0.73,2.110284341
08/10/2019 21:30,8.59504,2.00522,8.825849526,6.87504,2.00522,7.1615,1.72,0,1.72,5.18504,2.00522,5.559275767,6.87504,2.00522,7.1615,-1.69,0,1.69
08/10/2019 22:00,8.50072,1.16896,8.580717219,7.23072,2.10896,7.532,1.27,-0.94,1.580031645,5.94072,1.58896,6.149548601,7.23072,2.10896,7.532,-1.29,-0.52,1.390863041
08/10/2019 22:30,7.942,1.041,8.009934145,6.792,1.981,7.075,1.15,-0.94,1.485294584,5.642,1.131,5.754244086,6.792,1.981,7.075,-1.15,-0.85,1.430034965
08/10/2019 23:00,7.5828,1.2679,7.688070385,6.7128,1.9579,6.9925,0.87,-0.69,1.110405331,5.8528,1.2579,5.98644972,6.7128,1.9579,6.9925,-0.86,-0.7,1.108873302
08/10/2019 23:30,6.47952,0.77986,6.52628233,5.51952,1.60986,5.7495,0.96,-0.83,1.269054766,4.54952,0.81986,4.622802467,5.51952,1.60986,5.7495,-0.97,-0.79,1.2509996
09/10/2019 00:00,5.86272,0.71246,5.905851763,4.84272,1.41246,5.0445,1.02,-0.7,1.237093368,3.87272,0.70246,3.935912886,4.84272,1.41246,5.0445,-0.97,-0.71,1.202081528
09/10/2019 00:30,5.55504,0.50272,5.577741192,4.53504,1.32272,4.724,1.02,-0.82,1.308739852,3.56504,0.45272,3.593670213,4.53504,1.32272,4.724,-0.97,-0.87,1.302996546
09/10/2019 01:00,5.03328,0.33304,5.044286193,3.95328,1.15304,4.118,1.08,-0.82,1.356023599,2.88328,0.28304,2.897139141,3.95328,1.15304,4.118,-1.07,-0.87,1.379057649
09/10/2019 01:30,5.24256,0.39408,5.257350511,4.16256,1.21408,4.336,1.08,-0.82,1.356023599,3.03256,0.34408,3.052017562,4.16256,1.21408,4.336,-1.13,-0.87,1.4261136
09/10/2019 02:00,5.05376,0.24568,5.059728135,3.65376,1.06568,3.806,1.4,-0.82,1.622467257,2.24376,0.11568,2.246740038,3.65376,1.06568,3.806,-1.41,-0.95,1.700176461
09/10/2019 02:30,4.95344,0.21642,4.958165533,3.55344,1.03642,3.7015,1.4,-0.82,1.622467257,2.14344,0.08642,2.145181449,3.55344,1.03642,3.7015,-1.41,-0.95,1.700176461
09/10/2019 03:00,4.96832,0.25576,4.974898672,3.68832,1.07576,3.842,1.28,-0.82,1.520131573,2.39832,0.26576,2.412999627,3.68832,1.07576,3.842,-1.29,-0.81,1.523220273
09/10/2019 03:30,5.17672,0.35446,5.188841089,4.02672,1.17446,4.1945,1.15,-0.82,1.412409289,2.87672,0.36446,2.899715339,4.02672,1.17446,4.1945,-1.15,-0.81,1.406627172
09/10/2019 04:00,5.15512,0.36566,5.168072121,4.06512,1.18566,4.2345,1.09,-0.82,1.364001466,2.97512,0.37566,2.998742978,4.06512,1.18566,4.2345,-1.09,-0.81,1.358013255
09/10/2019 04:30,5.3044,0.4092,5.320160148,4.2144,1.2292,4.39,1.09,-0.82,1.364001466,3.1244,0.4192,3.152396549,4.2144,1.2292,4.39,-1.09,-0.81,1.358013255
09/10/2019 05:00,5.63232,0.56026,5.660116593,4.73232,1.38026,4.9295,0.9,-0.82,1.2175385,3.84232,0.57026,3.88440722,4.73232,1.38026,4.9295,-0.89,-0.81,1.203411816
09/10/2019 05:30,5.78312,0.57216,5.811354747,4.77312,1.39216,4.972,1.01,-0.82,1.300961183,3.76312,0.45216,3.790187436,4.77312,1.39216,4.972,-1.01,-0.94,1.379746354
09/10/2019 06:00,5.91064,0.56852,5.937918844,4.76064,1.38852,4.959,1.15,-0.82,1.412409289,3.61064,0.44852,3.63839132,4.76064,1.38852,4.959,-1.15,-0.94,1.485294584
09/10/2019 06:30,6.77392,0.75906,6.816316032,5.17392,1.50906,5.3895,1.6,-0.75,1.767059705,3.56392,0.75906,3.643857551,5.17392,1.50906,5.3895,-1.61,-0.75,1.776119365
09/10/2019 07:00,7.7044,0.9692,7.765122536,5.8944,1.7192,6.14,1.81,-0.75,1.959234544,4.1044,1.1092,4.251637802,5.8944,1.7192,6.14,-1.79,-0.61,1.891084345
09/10/2019 07:30,8.06712,1.66166,8.236476131,5.69712,1.66166,5.9345,2.37,0,2.37,3.34712,1.66166,3.736887241,5.69712,1.66166,5.9345,-2.35,0,2.35
09/10/2019 08:00,8.09552,1.60286,8.252672552,5.49552,1.60286,5.7245,2.6,0,2.6,2.87552,1.60286,3.29207768,5.49552,1.60286,5.7245,-2.62,0,2.62
09/10/2019 08:30,8.70392,1.84156,8.896604217,6.31392,1.84156,6.577,2.39,0,2.39,3.93392,1.84156,4.34362404,6.31392,1.84156,6.577,-2.38,0,2.38
09/10/2019 09:00,8.32568,1.74874,8.507352059,5.99568,1.74874,6.2455,2.33,0,2.33,3.61568,1.74874,4.016370681,5.99568,1.74874,6.2455,-2.38,0,2.38
09/10/2019 09:30,8.14544,1.72242,8.325558447,5.90544,1.72242,6.1515,2.24,0,2.24,3.66544,1.72242,4.049960623,5.90544,1.72242,6.1515,-2.24,0,2.24
09/10/2019 10:00,7.58,1.54,7.734856172,5.28,1.54,5.5,2.3,0,2.3,2.98,1.54,3.354400095,5.28,1.54,5.5,-2.3,0,2.3
09/10/2019 10:30,7.76064,1.66852,7.937977841,5.72064,1.66852,5.959,2.04,0,2.04,3.68064,1.66852,4.041171835,5.72064,1.66852,5.959,-2.04,0,2.04
09/10/2019 11:00,8.42072,2.00396,8.655887072,6.87072,2.00396,7.157,1.55,0,1.55,5.33072,2.00396,5.694947884,6.87072,2.00396,7.157,-1.54,0,1.54
09/10/2019 11:30,8.82912,2.20766,9.100940756,7.56912,2.20766,7.8845,1.26,0,1.26,6.30912,2.20766,6.684217071,7.56912,2.20766,7.8845,-1.26,0,1.26
09/10/2019 12:00,9.15944,2.34192,9.454095959,8.02944,2.34192,8.364,1.13,0,1.13,6.91944,2.34192,7.305014661,8.02944,2.34192,8.364,-1.11,0,1.11
09/10/2019 12:30,9.27096,1.22778,9.351905851,8.22096,2.39778,8.5635,1.05,-1.17,1.572068701,7.18096,3.89778,8.17061047,8.22096,2.39778,8.5635,-1.04,1.5,1.825267104
09/10/2019 13:00,9.17232,2.34276,9.466782907,8.03232,2.34276,8.367,1.14,0,1.14,6.89232,2.34276,7.279601596,8.03232,2.34276,8.367,-1.14,0,1.14
09/10/2019 13:30,9.65232,3.72776,10.34714821,8.63232,2.51776,8.992,1.02,1.21,1.582561215,7.63232,1.17776,7.722656745,8.63232,2.51776,8.992,-1,-1.34,1.672004785
09/10/2019 14:00,9.37576,1.07668,9.43737863,8.28576,2.41668,8.631,1.09,-1.34,1.727338994,7.20576,3.75668,8.126230479,8.28576,2.41668,8.631,-1.08,1.34,1.721046193
09/10/2019 14:30,9.00376,2.25568,9.282014135,7.73376,2.25568,8.056,1.27,0,1.27,6.47376,2.25568,6.855483995,7.73376,2.25568,8.056,-1.26,0,1.26
09/10/2019 15:00,8.87528,2.17154,9.137077271,7.44528,2.17154,7.7555,1.43,0,1.43,6.01528,2.17154,6.395246629,7.44528,2.17154,7.7555,-1.43,0,1.43
09/10/2019 15:30,9.38544,2.40492,9.688659567,8.24544,2.40492,8.589,1.14,0,1.14,7.11544,2.40492,7.510867234,8.24544,2.40492,8.589,-1.13,0,1.13
09/10/2019 16:00,9.09328,2.25554,9.368842076,7.73328,2.25554,8.0555,1.36,0,1.36,6.37328,2.25554,6.760633007,7.73328,2.25554,8.0555,-1.36,0,1.36
09/10/2019 16:30,9.07544,2.21242,9.341221197,7.58544,2.21242,7.9015,1.49,0,1.49,6.09544,2.21242,6.48453476,7.58544,2.21242,7.9015,-1.49,0,1.49
09/10/2019 17:00,7.58824,1.42282,7.720479457,4.87824,1.42282,5.0815,2.71,0,2.71,2.15824,1.42282,2.585037069,4.87824,1.42282,5.0815,-2.72,0,2.72
09/10/2019 17:30,7.31808,0.58944,7.341780057,4.31808,1.25944,4.498,3,-0.67,3.07390631,1.31808,0.58944,1.443874787,4.31808,1.25944,4.498,-3,-0.67,3.07390631
09/10/2019 18:00,7.06176,0.44468,7.075746929,3.82176,1.11468,3.981,3.24,-0.67,3.308549531,0.61176,0.44468,0.756300602,3.82176,1.11468,3.981,-3.21,-0.67,3.279176726
09/10/2019 18:30,7.26096,0.36778,7.270268375,3.90096,1.13778,4.0635,3.36,-0.77,3.447100231,0.51096,0.36778,0.629557186,3.90096,1.13778,4.0635,-3.39,-0.77,3.476348659
09/10/2019 19:00,8.136,-0.447,8.148270062,4.776,1.393,4.975,3.36,-1.84,3.830822366,1.386,2.073,2.493656953,4.776,1.393,4.975,-3.39,0.68,3.457528019
09/10/2019 19:30,8.43544,0.04742,8.435573285,5.30544,1.54742,5.5265,3.13,-1.5,3.470864446,2.19544,2.55742,3.370512402,5.30544,1.54742,5.5265,-3.11,1.01,3.269892965
09/10/2019 20:00,8.55016,1.68588,8.71478212,5.78016,1.68588,6.021,2.77,0,2.77,3.00016,1.68588,3.441388005,5.78016,1.68588,6.021,-2.78,0,2.78
09/10/2019 20:30,8.0068,1.5624,8.157814658,5.3568,1.5624,5.58,2.65,0,2.65,2.6968,1.5624,3.11670082,5.3568,1.5624,5.58,-2.66,0,2.66
09/10/2019 21:00,8.08024,0.68882,8.109546932,5.79024,1.68882,6.0315,2.29,-1,2.498819721,3.48024,1.50882,3.7932319,5.79024,1.68882,6.0315,-2.31,-0.18,2.317002374
09/10/2019 21:30,7.7036,0.9298,7.75950907,5.5536,1.6198,5.785,2.15,-0.69,2.258007972,3.3936,0.9298,3.518671482,5.5536,1.6198,5.785,-2.16,-0.69,2.267531698
09/10/2019 22:00,7.17,0.8325,7.218168483,5.22,1.5225,5.4375,1.95,-0.69,2.068477701,3.26,0.8325,3.364618292,5.22,1.5225,5.4375,-1.96,-0.69,2.077907601
09/10/2019 22:30,7.52576,1.76918,7.730915952,6.06576,1.76918,6.3185,1.46,0,1.46,4.59576,1.76918,4.924531231,6.06576,1.76918,6.3185,-1.47,0,1.47
09/10/2019 23:00,7.33992,1.11206,7.423685274,6.34992,1.85206,6.6145,0.99,-0.74,1.236001618,5.35992,1.16206,5.484443987,6.34992,1.85206,6.6145,-0.99,-0.69,1.206731122
09/10/2019 23:30,6.93728,0.98004,7.006163872,6.13728,1.79004,6.393,0.8,-0.81,1.138463877,5.33728,0.88004,5.409346375,6.13728,1.79004,6.393,-0.8,-0.91,1.211651765
10/10/2019 00:00,7.11832,1.05326,7.195820749,6.38832,1.86326,6.6545,0.73,-0.81,1.090412766,5.65832,1.02326,5.750099673,6.38832,1.86326,6.6545,-0.73,-0.84,1.112879149
10/10/2019 00:30,7.07408,1.17494,7.1709896,6.39408,1.86494,6.6605,0.68,-0.69,0.968762097,5.71408,1.16494,5.831620311,6.39408,1.86494,6.6605,-0.68,-0.7,0.975909832
10/10/2019 01:00,7.368,1.339,7.488681126,7.368,2.149,7.675,0,-0.81,0.81,7.368,1.339,7.488681126,7.368,2.149,7.675,0,-0.81,0.81
10/10/2019 01:30,6.67152,1.13586,6.767522224,6.67152,1.94586,6.9495,0,-0.81,0.81,6.67152,1.04586,6.7529995,6.67152,1.94586,6.9495,0,-0.9,0.9
10/10/2019 02:00,6.9708,1.0219,7.045305689,6.2808,1.8319,6.5425,0.69,-0.81,1.064048871,5.5808,1.0619,5.680929523,6.2808,1.8319,6.5425,-0.7,-0.77,1.040624812
10/10/2019 02:30,7.74888,1.38884,7.87235783,7.05888,2.05884,7.353,0.69,-0.67,0.961769203,6.35888,1.38884,6.508781099,7.05888,2.05884,7.353,-0.7,-0.67,0.968968524
10/10/2019 03:00,7.31184,1.30262,7.426965938,7.31184,2.13262,7.6165,0,-0.83,0.83,7.31184,1.62262,7.489719611,7.31184,2.13262,7.6165,0,-0.51,0.51
10/10/2019 03:30,8.41824,1.78532,8.605471062,8.41824,2.45532,8.769,0,-0.67,0.67,8.41824,1.78532,8.605471062,8.41824,2.45532,8.769,0,-0.67,0.67
10/10/2019 04:00,8.05488,1.67934,8.22807843,8.05488,2.34934,8.3905,0,-0.67,0.67,8.05488,1.67934,8.22807843,8.05488,2.34934,8.3905,0,-0.67,0.67
10/10/2019 04:30,7.4952,1.4061,7.62595176,7.4952,2.1861,7.8075,0,-0.78,0.78,7.4952,1.3861,7.622289436,7.4952,2.1861,7.8075,0,-0.8,0.8
10/10/2019 05:00,8.80032,1.89676,9.002406934,8.80032,2.56676,9.167,0,-0.67,0.67,8.80032,1.89676,9.002406934,8.80032,2.56676,9.167,0,-0.67,0.67
10/10/2019 05:30,8.10528,1.34404,8.215960528,8.10528,2.36404,8.443,0,-1.02,1.02,8.10528,2.06404,8.363959888,8.10528,2.36404,8.443,0,-0.3,0.3
10/10/2019 06:00,8.24144,1.48792,8.374678454,7.50144,2.18792,7.814,0.74,-0.7,1.018626526,6.75144,1.47792,6.91130882,7.50144,2.18792,7.814,-0.75,-0.71,1.032763284
10/10/2019 06:30,8.52936,1.25398,8.621046795,7.65936,2.23398,7.9785,0.87,-0.98,1.310457935,6.76936,1.95398,7.045727262,7.65936,2.23398,7.9785,-0.89,-0.28,0.933005895
10/10/2019 07:00,8.7568,0.6299,8.779425964,7.3368,2.1399,7.6425,1.42,-1.51,2.072800039,5.9168,3.1499,6.703013669,7.3368,2.1399,7.6425,-1.42,1.01,1.742555595
10/10/2019 07:30,8.77976,0.36118,8.787185935,6.68976,1.95118,6.9685,2.09,-1.59,2.62606169,4.55976,2.96118,5.436910727,6.68976,1.95118,6.9685,-2.13,1.01,2.357328997
10/10/2019 08:00,9.08328,1.97554,9.295629825,6.77328,1.97554,7.0555,2.31,0,2.31,4.47328,1.97554,4.890091231,6.77328,1.97554,7.0555,-2.3,0,2.3
10/10/2019 08:30,9.1996,0.5578,9.21649505,7.0896,2.0678,7.385,2.11,-1.51,2.594648338,4.9596,3.2478,5.928392447,7.0896,2.0678,7.385,-2.13,1.18,2.4350154
10/10/2019 09:00,9.76752,2.34136,10.0442229,8.02752,2.34136,8.362,1.74,0,1.74,6.28752,2.34136,6.709312513,8.02752,2.34136,8.362,-1.74,0,1.74
10/10/2019 09:30,8.50504,1.84772,8.703434644,6.33504,1.84772,6.599,2.17,0,2.17,4.16504,1.84772,4.556492884,6.33504,1.84772,6.599,-2.17,0,2.17
10/10/2019 10:00,8.08912,1.70016,8.265857874,5.82912,1.70016,6.072,2.26,0,2.26,3.57912,1.70016,3.962403816,5.82912,1.70016,6.072,-2.25,0,2.25
10/10/2019 10:30,9.12344,2.17392,9.378863769,7.45344,2.17392,7.764,1.67,0,1.67,5.79344,2.17392,6.187881318,7.45344,2.17392,7.764,-1.66,0,1.66
10/10/2019 11:00,9.2136,2.3023,9.496894769,7.8936,2.3023,8.2225,1.32,0,1.32,6.5736,2.3023,6.965113226,7.8936,2.3023,8.2225,-1.32,0,1.32
10/10/2019 11:30,9.37808,2.41444,9.683899266,8.27808,2.41444,8.623,1.1,0,1.1,7.18808,2.41444,7.58274453,8.27808,2.41444,8.623,-1.09,0,1.09
10/10/2019 12:00,9.45392,2.43656,9.762859622,8.35392,2.43656,8.702,1.1,0,1.1,7.26392,2.43656,7.661681173,8.35392,2.43656,8.702,-1.09,0,1.09
10/10/2019 12:30,9.15312,2.31966,9.442479984,7.95312,2.31966,8.2845,1.2,0,1.2,6.76312,2.31966,7.149868156,7.95312,2.31966,8.2845,-1.19,0,1.19
10/10/2019 13:00,9.31488,1.18684,9.390185227,8.11488,2.36684,8.453,1.2,-1.18,1.682973559,6.92488,3.72684,7.864051081,8.11488,2.36684,8.453,-1.19,1.36,1.807124788
10/10/2019 13:30,9.31648,2.42564,9.627072712,8.31648,2.42564,8.663,1,0,1,7.32648,2.42564,7.717579841,8.31648,2.42564,8.663,-0.99,0,0.99
10/10/2019 14:00,9.01136,2.14998,9.264287509,7.37136,2.14998,7.6785,1.64,0,1.64,5.74136,2.14998,6.13071192,7.37136,2.14998,7.6785,-1.63,0,1.63
10/10/2019 14:30,8.97984,2.11162,9.224774547,7.23984,2.11162,7.5415,1.74,0,1.74,5.49984,2.11162,5.891279916,7.23984,2.11162,7.5415,-1.74,0,1.74
10/10/2019 15:00,9.22736,2.28298,9.505586265,7.82736,2.28298,8.1535,1.4,0,1.4,6.42736,2.28298,6.820773728,7.82736,2.28298,8.1535,-1.4,0,1.4
10/10/2019 15:30,8.74896,0.58678,8.768615161,7.18896,2.09678,7.4885,1.56,-1.51,2.171105709,5.62896,3.10678,6.429406866,7.18896,2.09678,7.4885,-1.56,1.01,1.858413302
10/10/2019 16:00,9.53352,2.36936,9.823536553,8.12352,2.36936,8.462,1.41,0,1.41,6.71352,2.36936,7.119355139,8.12352,2.36936,8.462,-1.41,0,1.41
10/10/2019 16:30,10.54432,2.73126,10.89231222,9.36432,2.73126,9.7545,1.18,0,1.18,8.18432,2.73126,8.628028457,9.36432,2.73126,9.7545,-1.18,0,1.18
10/10/2019 17:00,10.43392,2.54156,10.73900432,8.71392,2.54156,9.077,1.72,0,1.72,7.00392,2.54156,7.450800132,8.71392,2.54156,9.077,-1.71,0,1.71
10/10/2019 17:30,10.81312,1.16216,10.87539333,9.09312,2.65216,9.472,1.72,-1.49,2.27563178,7.38312,3.82216,8.313805867,9.09312,2.65216,9.472,-1.71,1.17,2.071955598
10/10/2019 18:00,11.59856,2.97458,11.97391833,10.19856,2.97458,10.6235,1.4,0,1.4,8.78856,2.97458,9.27830335,10.19856,2.97458,10.6235,-1.41,0,1.41
10/10/2019 18:30,11.70024,2.94882,12.06611601,10.11024,2.94882,10.5315,1.59,0,1.59,8.52024,2.94882,9.016098327,10.11024,2.94882,10.5315,-1.59,0,1.59
10/10/2019 19:00,11.29032,4.09926,12.01146362,9.46032,2.75926,9.8545,1.83,1.34,2.268149025,7.65032,2.75926,8.132706305,9.46032,2.75926,9.8545,-1.81,0,1.81
10/10/2019 19:30,10.88232,2.60526,11.18982879,8.93232,2.60526,9.3045,1.95,0,1.95,6.99232,2.60526,7.461897791,8.93232,2.60526,9.3045,-1.94,0,1.94
10/10/2019 20:00,10.87824,1.27032,10.95216044,9.25824,2.70032,9.644,1.62,-1.43,2.160856312,7.61824,3.88032,8.549530046,9.25824,2.70032,9.644,-1.64,1.18,2.020396001
10/10/2019 20:30,10.7216,2.7363,11.06526295,9.3816,2.7363,9.7725,1.34,0,1.34,8.0416,2.7363,8.494390399,9.3816,2.7363,9.7725,-1.34,0,1.34
10/10/2019 21:00,10.39384,2.69612,10.73782906,9.24384,2.69612,9.629,1.15,0,1.15,8.10384,2.69612,8.540567065,9.24384,2.69612,9.629,-1.14,0,1.14
10/10/2019 21:30,10.3628,2.7629,10.72479558,9.4728,2.7629,9.8675,0.89,0,0.89,8.5928,2.7629,9.026063829,9.4728,2.7629,9.8675,-0.88,0,0.88
10/10/2019 22:00,10.54064,2.85852,10.92136567,9.80064,2.85852,10.209,0.74,0,0.74,9.06064,2.85852,9.500859635,9.80064,2.85852,10.209,-0.74,0,0.74
10/10/2019 22:30,9.75888,2.84634,10.1655,9.75888,2.84634,10.1655,0,0,0,9.75888,2.84634,10.1655,9.75888,2.84634,10.1655,0,0,0
10/10/2019 23:00,9.90384,1.22862,9.979757204,9.90384,2.88862,10.3165,0,-1.66,1.66,9.90384,3.88862,10.63989719,9.90384,2.88862,10.3165,0,1,1
10/10/2019 23:30,9.29576,1.39668,9.400099414,9.96576,2.90668,10.381,-0.67,-1.51,1.651968523,9.96576,3.90668,10.7041357,9.96576,2.90668,10.381,0,1,1
11/10/2019 00:00,9.13304,2.85922,9.570138904,9.80304,2.85922,10.2115,-0.67,0,0.67,10.47304,2.85922,10.85632101,9.80304,2.85922,10.2115,0.67,0,0.67
11/10/2019 00:30,8.762,2.751,9.183716296,9.432,2.751,9.825,-0.67,0,0.67,10.102,2.751,10.46988085,9.432,2.751,9.825,0.67,0,0.67
11/10/2019 01:00,8.09904,1.69222,8.273938449,8.09904,2.36222,8.4365,0,-0.67,0.67,8.09904,1.69222,8.273938449,8.09904,2.36222,8.4365,0,-0.67,0.67
11/10/2019 01:30,8.38184,2.64012,8.787802649,9.05184,2.64012,9.429,-0.67,0,0.67,9.72184,2.64012,10.07394692,9.05184,2.64012,9.429,0.67,0,0.67
11/10/2019 02:00,8.02616,2.53638,8.417390798,8.69616,2.53638,9.0585,-0.67,0,0.67,9.36616,1.86638,9.550305097,8.69616,2.53638,9.0585,0.67,-0.67,0.947523087
11/10/2019 02:30,7.47648,1.51064,7.627567528,7.47648,2.18064,7.788,0,-0.67,0.67,7.47648,1.51064,7.627567528,7.47648,2.18064,7.788,0,-0.67,0.67
11/10/2019 03:00,7.80768,1.60724,7.971391811,7.80768,2.27724,8.133,0,-0.67,0.67,7.80768,1.60724,7.971391811,7.80768,2.27724,8.133,0,-0.67,0.67
11/10/2019 03:30,7.7276,1.7793,7.929798878,8.3976,2.4493,8.7475,-0.67,-0.67,0.947523087,9.0676,1.7793,9.2405237,8.3976,2.4493,8.7475,0.67,-0.67,0.947523087
11/10/2019 04:00,7.90088,1.82984,8.110007349,8.57088,2.49984,8.928,-0.67,-0.67,0.947523087,9.24088,1.82984,9.420306662,8.57088,2.49984,8.928,0.67,-0.67,0.947523087
11/10/2019 04:30,8.06976,1.68368,8.243531088,8.06976,2.35368,8.406,0,-0.67,0.67,8.06976,1.68368,8.243531088,8.06976,2.35368,8.406,0,-0.67,0.67
11/10/2019 05:00,7.77848,1.79414,7.982711911,8.44848,2.46414,8.8005,-0.67,-0.67,0.947523087,8.44848,1.79414,8.636883272,8.44848,2.46414,8.8005,0,-0.67,0.67
11/10/2019 05:30,8.35104,1.76572,8.535668468,8.35104,2.43572,8.699,0,-0.67,0.67,8.35104,1.76572,8.535668468,8.35104,2.43572,8.699,0,-0.67,0.67
11/10/2019 06:00,7.24376,1.42818,7.383207775,7.91376,2.30818,8.2435,-0.67,-0.88,1.106028933,7.91376,1.84818,8.126706999,7.91376,2.30818,8.2435,0,-0.46,0.46
11/10/2019 06:30,8.602,1.626,8.754329215,7.872,2.296,8.2,0.73,-0.67,0.990858214,7.142,1.626,7.324755286,7.872,2.296,8.2,-0.73,-0.67,0.990858214
11/10/2019 07:00,8.47088,2.14984,8.739429043,7.37088,2.14984,7.678,1.1,0,1.1,6.27088,2.14984,6.629158921,7.37088,2.14984,7.678,-1.1,0,1.1
11/10/2019 07:30,10.06688,1.33534,10.15505814,8.96688,2.61534,9.3405,1.1,-1.28,1.687720356,7.86688,3.94534,8.800767503,8.96688,2.61534,9.3405,-1.1,1.33,1.725949014
11/10/2019 08:00,10.1428,1.3654,10.23429084,8.6928,2.5354,9.055,1.45,-1.17,1.863169343,7.2328,3.9754,8.253314546,8.6928,2.5354,9.055,-1.46,1.44,2.050658431
11/10/2019 08:30,9.86184,1.20762,9.935503724,8.15184,2.37762,8.4915,1.71,-1.17,2.071955598,6.43184,3.81762,7.479491176,8.15184,2.37762,8.4915,-1.72,1.44,2.243211983
11/10/2019 09:00,10.10616,2.48388,10.40692701,8.51616,2.48388,8.871,1.59,0,1.59,6.92616,2.48388,7.358080742,8.51616,2.48388,8.871,-1.59,0,1.59
11/10/2019 09:30,9.8392,2.3331,10.11203304,7.9992,2.3331,8.3325,1.84,0,1.84,6.1892,2.3331,6.614344431,7.9992,2.3331,8.3325,-1.81,0,1.81
11/10/2019 10:00,9.76912,2.31266,10.03912854,7.92912,2.31266,8.2595,1.84,0,1.84,6.11912,2.31266,6.541561423,7.92912,2.31266,8.2595,-1.81,0,1.81
11/10/2019 10:30,9.5624,2.2757,9.829461036,7.8024,2.2757,8.1275,1.76,0,1.76,6.0624,2.2757,6.47545398,7.8024,2.2757,8.1275,-1.74,0,1.74
11/10/2019 11:00,9.62232,2.34276,9.903411867,8.03232,2.34276,8.367,1.59,0,1.59,6.45232,2.34276,6.864470686,8.03232,2.34276,8.367,-1.58,0,1.58
11/10/2019 11:30,10.32512,2.69066,10.66994631,9.22512,2.69066,9.6095,1.1,0,1.1,8.13512,2.69066,8.568537136,9.22512,2.69066,9.6095,-1.09,0,1.09
11/10/2019 12:00,10.2824,1.4532,10.38458184,9.0624,2.6432,9.44,1.22,-1.19,1.70425937,7.8124,4.0632,8.805861003,9.0624,2.6432,9.44,-1.25,1.42,1.891798086
11/10/2019 12:30,10.38944,2.65692,10.72379072,9.10944,2.65692,9.489,1.28,0,1.28,7.85944,2.65692,8.29638602,9.10944,2.65692,9.489,-1.25,0,1.25
11/10/2019 13:00,10.35176,4.05968,11.11934966,9.22176,2.68968,9.606,1.13,1.37,1.775894141,8.09176,1.51968,8.233225808,9.22176,2.68968,9.606,-1.13,-1.17,1.626591528
11/10/2019 13:30,10.27944,2.69192,10.62606795,9.22944,2.69192,9.614,1.05,0,1.05,8.18944,2.69192,8.620519752,9.22944,2.69192,9.614,-1.04,0,1.04
11/10/2019 14:00,10.03928,2.59854,10.37012792,8.90928,2.59854,9.2805,1.13,0,1.13,7.77928,2.59854,8.201805134,8.90928,2.59854,9.2805,-1.13,0,1.13
11/10/2019 14:30,10.09592,2.61506,10.42910061,8.96592,2.61506,9.3395,1.13,0,1.13,7.83592,2.61506,8.26076153,8.96592,2.61506,9.3395,-1.13,0,1.13
11/10/2019 15:00,9.9644,2.5767,10.29216451,8.8344,2.5767,9.2025,1.13,0,1.13,7.7044,2.5767,8.123863751,8.8344,2.5767,9.2025,-1.13,0,1.13
11/10/2019 15:30,9.59992,2.41206,9.898307807,8.26992,2.41206,8.6145,1.33,0,1.33,6.92992,2.41206,7.337698866,8.26992,2.41206,8.6145,-1.34,0,1.34
11/10/2019 16:00,9.08272,2.16496,9.337175933,7.42272,2.16496,7.732,1.66,0,1.66,5.78272,2.16496,6.174698568,7.42272,2.16496,7.732,-1.64,0,1.64
11/10/2019 16:30,8.85736,2.03798,9.088794675,6.98736,2.03798,7.2785,1.87,0,1.87,5.12736,2.03798,5.517534146,6.98736,2.03798,7.2785,-1.86,0,1.86
11/10/2019 17:00,7.86664,1.59152,8.026017742,5.45664,1.59152,5.684,2.41,0,2.41,3.04664,1.59152,3.43728835,5.45664,1.59152,5.684,-2.41,0,2.41
11/10/2019 17:30,7.58312,0.75716,7.62082674,4.89312,1.42716,5.097,2.69,-0.67,2.772183255,2.19312,0.75716,2.320143659,4.89312,1.42716,5.097,-2.7,-0.67,2.781887848
11/10/2019 18:00,7.61448,0.71964,7.648410776,4.76448,1.38964,4.963,2.85,-0.67,2.927695339,1.90448,0.71964,2.035909084,4.76448,1.38964,4.963,-2.86,-0.67,2.93743085
11/10/2019 18:30,7.7848,0.5039,7.80109135,4.7448,1.3839,4.9425,3.04,-0.88,3.164806471,1.6948,0.9839,1.959695448,4.7448,1.3839,4.9425,-3.05,-0.4,3.076117683
11/10/2019 19:00,7.97872,-0.06954,7.979023039,4.93872,1.44046,5.1445,3.04,-1.51,3.394362974,1.88872,2.45046,3.093867717,4.93872,1.44046,5.1445,-3.05,1.01,3.212880328
11/10/2019 19:30,8.14392,0.23156,8.147211363,5.35392,1.56156,5.577,2.79,-1.33,3.090792779,2.53392,1.89156,3.16207998,5.35392,1.56156,5.577,-2.82,0.33,2.839242857
11/10/2019 20:00,8.37624,1.06182,8.443272958,6.00624,1.75182,6.2565,2.37,-0.69,2.468400292,3.64624,1.05182,3.794916527,6.00624,1.75182,6.2565,-2.36,-0.7,2.461625479
11/10/2019 20:30,7.60824,0.53782,7.627225331,5.23824,1.52782,5.4565,2.37,-0.99,2.568462575,2.87824,1.02782,3.056252517,5.23824,1.52782,5.4565,-2.36,-0.5,2.412384712
11/10/2019 21:00,7.2784,1.4637,7.424117742,5.0184,1.4637,5.2275,2.26,0,2.26,2.7484,1.4637,3.113859382,5.0184,1.4637,5.2275,-2.27,0,2.27
11/10/2019 21:30,7.17744,0.58342,7.201112681,5.25744,1.53342,5.4765,1.92,-0.95,2.142171795,3.29744,0.77342,3.386929147,5.25744,1.53342,5.4765,-1.96,-0.76,2.102189335
11/10/2019 22:00,7.15376,0.64068,7.182391872,5.45376,1.59068,5.681,1.7,-0.95,1.947434209,3.77376,0.65068,3.829444999,5.45376,1.59068,5.681,-1.68,-0.94,1.9250974
11/10/2019 22:30,7.43744,1.81342,7.655325326,6.21744,1.81342,6.4765,1.22,0,1.22,5.00744,1.14342,5.136327934,6.21744,1.81342,6.4765,-1.21,-0.67,1.383112432
11/10/2019 23:00,6.74392,0.73656,6.784023703,5.71392,1.66656,5.952,1.03,-0.93,1.387731963,4.67392,0.72656,4.730054714,5.71392,1.66656,5.952,-1.04,-0.94,1.401855913
11/10/2019 23:30,6.59168,0.96174,6.661470487,5.73168,1.67174,5.9705,0.86,-0.71,1.115212984,4.87168,0.94174,4.961868625,5.73168,1.67174,5.9705,-0.86,-0.73,1.128051417
12/10/2019 00:00,6.77984,1.01912,6.856007293,6.09984,1.77912,6.354,0.68,-0.76,1.019803903,5.41984,0.93912,5.500601058,6.09984,1.77912,6.354,-0.68,-0.84,1.080740487
12/10/2019 00:30,6.38384,0.82362,6.43675097,5.70384,1.66362,5.9415,0.68,-0.84,1.080740487,5.02384,0.70362,5.072873885,5.70384,1.66362,5.9415,-0.68,-0.96,1.176435294
12/10/2019 01:00,6.5424,1.0682,6.629030774,6.5424,1.9082,6.815,0,-0.84,0.84,6.5424,1.0482,6.625837381,6.5424,1.9082,6.815,0,-0.86,0.86
12/10/2019 01:30,6.7704,1.1347,6.864827766,6.7704,1.9747,7.0525,0,-0.84,0.84,6.7704,1.1147,6.86155028,6.7704,1.9747,7.0525,0,-0.86,0.86
12/10/2019 02:00,7.18752,1.25636,7.296498078,7.18752,2.09636,7.487,0,-0.84,0.84,7.18752,1.23636,7.293080954,7.18752,2.09636,7.487,0,-0.86,0.86
12/10/2019 02:30,6.324,1.0045,6.403280116,6.324,1.8445,6.5875,0,-0.84,0.84,5.644,0.9845,5.72922126,6.324,1.8445,6.5875,-0.68,-0.86,1.096357606
12/10/2019 03:00,6.596,0.8855,6.655172894,5.916,1.7255,6.1625,0.68,-0.84,1.080740487,5.236,0.8655,5.307050617,5.916,1.7255,6.1625,-0.68,-0.86,1.096357606
12/10/2019 03:30,6.35792,0.88606,6.419365159,5.67792,1.65606,5.9145,0.68,-0.77,1.027277957,4.99792,0.86606,5.072402217,5.67792,1.65606,5.9145,-0.68,-0.79,1.042353107
12/10/2019 04:00,5.89376,0.70068,5.935264055,5.21376,1.52068,5.431,0.68,-0.82,1.065269919,4.53376,0.73068,4.592262297,5.21376,1.52068,5.431,-0.68,-0.79,1.042353107
12/10/2019 04:30,5.53512,0.55816,5.563191171,4.72512,1.37816,4.922,0.81,-0.82,1.152605744,3.91512,0.58816,3.959052513,4.72512,1.37816,4.922,-0.81,-0.79,1.131459235
12/10/2019 05:00,6.27632,0.94226,6.346656336,5.59632,1.63226,5.8295,0.68,-0.69,0.968762097,4.91632,0.93226,5.003929561,5.59632,1.63226,5.8295,-0.68,-0.7,0.975909832
12/10/2019 05:30,5.59616,0.55888,5.623998009,4.79616,1.39888,4.996,0.8,-0.84,1.16,3.99616,0.55888,4.035051623,4.79616,1.39888,4.996,-0.8,-0.84,1.16
12/10/2019 06:00,5.32152,0.42336,5.338333897,4.33152,1.26336,4.512,0.99,-0.84,1.298345101,3.35152,0.35336,3.370096378,4.33152,1.26336,4.512,-0.98,-0.91,1.337348122
12/10/2019 06:30,5.2484,0.2587,5.25477195,3.9384,1.1487,4.1025,1.31,-0.89,1.583729775,2.6184,0.1587,2.623204958,3.9384,1.1487,4.1025,-1.32,-0.99,1.65
12/10/2019 07:00,5.70568,0.36874,5.717582833,4.31568,1.25874,4.4955,1.39,-0.89,1.650515071,2.90568,0.26874,2.918081125,4.31568,1.25874,4.4955,-1.41,-0.99,1.722846482
12/10/2019 07:30,6.29888,0.60884,6.328236358,4.65888,1.35884,4.853,1.64,-0.75,1.803357979,3.00888,0.62884,3.073889816,4.65888,1.35884,4.853,-1.65,-0.73,1.804272707
12/10/2019 08:00,6.79488,0.80434,6.842321028,5.05488,1.47434,5.2655,1.74,-0.67,1.864537476,3.40488,0.80434,3.498595525,5.05488,1.47434,5.2655,-1.65,-0.67,1.780842497
12/10/2019 08:30,6.96424,0.75582,7.005134021,5.09424,1.48582,5.3065,1.87,-0.73,2.007436176,3.22424,0.73582,3.307136926,5.09424,1.48582,5.3065,-1.87,-0.75,2.014795275
12/10/2019 09:00,7.02192,0.56306,7.044458606,4.98192,1.45306,5.1895,2.04,-0.89,2.225690904,2.89192,0.80306,3.001350804,4.98192,1.45306,5.1895,-2.09,-0.65,2.188743932
12/10/2019 09:30,6.95216,0.69188,6.986503174,4.77216,1.39188,4.971,2.18,-0.7,2.289628791,2.58216,0.68188,2.670676057,4.77216,1.39188,4.971,-2.19,-0.71,2.302216323
12/10/2019 10:00,6.90848,0.67914,6.941781259,4.72848,1.37914,4.9255,2.18,-0.7,2.289628791,2.53848,0.66914,2.625191241,4.72848,1.37914,4.9255,-2.19,-0.71,2.302216323
12/10/2019 10:30,6.71648,0.47564,6.733300602,4.47648,1.30564,4.663,2.24,-0.83,2.388828165,2.20648,0.47564,2.257163574,4.47648,1.30564,4.663,-2.27,-0.83,2.416981589
12/10/2019 11:00,6.7256,0.4783,6.742586021,4.4856,1.3083,4.6725,2.24,-0.83,2.388828165,2.2756,0.4783,2.325322827,4.4856,1.3083,4.6725,-2.21,-0.83,2.360720229
12/10/2019 11:30,6.64288,0.50084,6.661733663,4.56288,1.33084,4.753,2.08,-0.83,2.239486548,2.45288,0.50084,2.503489764,4.56288,1.33084,4.753,-2.11,-0.83,2.26737734
12/10/2019 12:00,6.30456,0.35258,6.314411251,4.05456,1.18258,4.2235,2.25,-0.83,2.398207664,1.78456,0.35258,1.819056637,4.05456,1.18258,4.2235,-2.27,-0.83,2.416981589
12/10/2019 12:30,6.12128,0.28454,6.127889673,3.82128,1.11454,3.9805,2.3,-0.83,2.44517893,1.55128,0.28454,1.577159678,3.82128,1.11454,3.9805,-2.27,-0.83,2.416981589
12/10/2019 13:00,6.18512,0.33816,6.194357239,4.00512,1.16816,4.172,2.18,-0.83,2.332659426,1.81512,0.33816,1.846351213,4.00512,1.16816,4.172,-2.19,-0.83,2.342007686
12/10/2019 13:30,5.92648,0.28314,5.933239709,3.81648,1.11314,3.9755,2.11,-0.83,2.26737734,1.67648,0.28314,1.700221588,3.81648,1.11314,3.9755,-2.14,-0.83,2.295321328
12/10/2019 14:00,5.79568,0.28874,5.802868037,3.83568,1.11874,3.9955,1.96,-0.83,2.128497122,1.84568,0.28874,1.868128863,3.83568,1.11874,3.9955,-1.99,-0.83,2.156153983
12/10/2019 14:30,5.75512,0.30316,5.763099184,3.88512,1.13316,4.047,1.87,-0.83,2.045922775,2.00512,0.30316,2.027908331,3.88512,1.13316,4.047,-1.88,-0.83,2.055066909
12/10/2019 15:00,5.68984,0.28412,5.696929296,3.81984,1.11412,3.979,1.87,-0.83,2.045922775,1.93984,0.28412,1.960536508,3.81984,1.11412,3.979,-1.88,-0.83,2.055066909
12/10/2019 15:30,6.04024,0.53632,6.064003496,4.17024,1.21632,4.344,1.87,-0.68,1.989798985,2.41024,0.52632,2.467036603,4.17024,1.21632,4.344,-1.76,-0.69,1.890423233
12/10/2019 16:00,6.25984,0.64412,6.292891815,4.53984,1.32412,4.729,1.72,-0.68,1.849540483,2.84984,0.63412,2.919536984,4.53984,1.32412,4.729,-1.69,-0.69,1.825431456
12/10/2019 16:30,6.244,0.5695,6.269917563,4.284,1.2495,4.4625,1.96,-0.68,2.074608397,2.314,0.5095,2.36942741,4.284,1.2495,4.4625,-1.97,-0.74,2.104400152
12/10/2019 17:00,6.40864,0.40752,6.421583854,4.20864,1.22752,4.384,2.2,-0.82,2.34785008,1.98864,0.38752,2.026045607,4.20864,1.22752,4.384,-2.22,-0.84,2.373604853
12/10/2019 17:30,6.3904,0.3147,6.398144125,3.8904,1.1347,4.0525,2.5,-0.82,2.63104542,1.3804,0.1547,1.389041486,3.8904,1.1347,4.0525,-2.51,-0.98,2.694531499
12/10/2019 18:00,6.62368,0.33024,6.631907358,3.94368,1.15024,4.108,2.68,-0.82,2.802641611,1.23368,0.24024,1.25685385,3.94368,1.15024,4.108,-2.71,-0.91,2.858706001
12/10/2019 18:30,6.72736,0.20548,6.730497352,3.68736,1.07548,3.841,3.04,-0.87,3.16204048,0.65736,0.16548,0.677868571,3.68736,1.07548,3.841,-3.03,-0.91,3.163700365
12/10/2019 19:00,7.0024,0.4857,7.019224334,3.9624,1.1557,4.1275,3.04,-0.67,3.112956794,0.9324,0.4857,1.051320241,3.9624,1.1557,4.1275,-3.03,-0.67,3.103191905
12/10/2019 19:30,6.91848,1.18664,7.019507105,4.06848,1.18664,4.238,2.85,0,2.85,1.19848,1.18664,1.686555306,4.06848,1.18664,4.238,-2.87,0,2.87
12/10/2019 20:00,6.60368,0.27524,6.609413484,4.06368,1.18524,4.233,2.54,-0.91,2.698091918,1.47368,0.50524,1.557883243,4.06368,1.18524,4.233,-2.59,-0.68,2.67777893
12/10/2019 20:30,6.31824,0.45532,6.33462493,3.85824,1.12532,4.019,2.46,-0.67,2.549607813,1.39824,0.44532,1.467441651,3.85824,1.12532,4.019,-2.46,-0.68,2.552253906
12/10/2019 21:00,6.47032,0.53426,6.49233969,4.30032,1.25426,4.4795,2.17,-0.72,2.286328935,2.12032,0.50426,2.179457513,4.30032,1.25426,4.4795,-2.18,-0.75,2.305406689
12/10/2019 21:30,6.13144,0.36292,6.142171228,4.02144,1.17292,4.189,2.11,-0.81,2.260132739,1.84144,0.35292,1.874954346,4.02144,1.17292,4.189,-2.18,-0.82,2.329120005
12/10/2019 22:00,5.90624,0.34682,5.916414036,3.96624,1.15682,4.1315,1.94,-0.81,2.102308255,2.01624,0.39682,2.054918453,3.96624,1.15682,4.1315,-1.95,-0.76,2.092868844
12/10/2019 22:30,5.57784,0.10812,5.578887792,3.86784,1.12812,4.029,1.71,-1.02,1.991105221,2.18784,0.12812,2.191588146,3.86784,1.12812,4.029,-1.68,-1,1.955095906
12/10/2019 23:00,5.40288,0.27084,5.409664186,3.84288,1.12084,4.003,1.56,-0.85,1.776541584,2.27288,0.12084,2.276090025,3.84288,1.12084,4.003,-1.57,-1,1.861424186
12/10/2019 23:30,5.03264,0.22702,5.03775778,3.69264,1.07702,3.8465,1.34,-0.85,1.58685223,2.35264,0.07702,2.353900391,3.69264,1.07702,3.8465,-1.34,-1,1.672004785
13/10/2019 00:00,4.71752,-0.10364,4.718658305,3.58752,1.04636,3.737,1.13,-1.15,1.612265487,2.45752,-0.11364,2.460146053,3.58752,1.04636,3.737,-1.13,-1.16,1.619413474
13/10/2019 00:30,4.90792,0.15606,4.910400539,3.99792,1.16606,4.1645,0.91,-1.01,1.359485197,3.08792,0.10606,3.089740871,3.99792,1.16606,4.1645,-0.91,-1.06,1.397032569
13/10/2019 01:00,4.8196,0.3003,4.828946495,3.9096,1.1403,4.0725,0.91,-0.84,1.238426421,2.9996,0.1703,3.004430437,3.9096,1.1403,4.0725,-0.91,-0.97,1.330037593
13/10/2019 01:30,5.0356,0.3633,5.048688369,4.1256,1.2033,4.2975,0.91,-0.84,1.238426421,3.2156,0.2333,3.224052148,4.1256,1.2033,4.2975,-0.91,-0.97,1.330037593
13/10/2019 02:00,4.91672,0.29946,4.925831082,3.90672,1.13946,4.0695,1.01,-0.84,1.313659012,2.89672,0.16946,2.901672526,3.90672,1.13946,4.0695,-1.01,-0.97,1.400357097
13/10/2019 02:30,4.8776,0.2618,4.884620866,3.7776,1.1018,3.935,1.1,-0.84,1.384052022,2.6876,0.1318,2.690829798,3.7776,1.1018,3.935,-1.09,-0.97,1.459109317
13/10/2019 03:00,5.21792,0.41356,5.234283237,4.29792,1.25356,4.477,0.92,-0.84,1.24579292,3.38792,0.28356,3.399765904,4.29792,1.25356,4.477,-0.91,-0.97,1.330037593
13/10/2019 03:30,5.10416,0.38038,5.118314005,4.18416,1.22038,4.3585,0.92,-0.84,1.24579292,3.27416,0.25038,3.283719515,4.18416,1.22038,4.3585,-0.91,-0.97,1.330037593
13/10/2019 04:00,4.98224,0.36232,4.995397001,4.12224,1.20232,4.294,0.86,-0.84,1.202164714,3.27224,0.23232,3.280476673,4.12224,1.20232,4.294,-0.85,-0.97,1.289728654
13/10/2019 04:30,4.47048,0.17514,4.473909415,3.48048,1.01514,3.6255,0.99,-0.84,1.298345101,2.49048,0.04514,2.490889048,3.48048,1.01514,3.6255,-0.99,-0.97,1.386001443
13/10/2019 05:00,4.70624,0.26432,4.713656755,3.78624,1.10432,3.944,0.92,-0.84,1.24579292,2.90624,0.13432,2.909342331,3.78624,1.10432,3.944,-0.88,-0.97,1.309694621
13/10/2019 05:30,4.86608,0.31094,4.876004332,3.94608,1.15094,4.1105,0.92,-0.84,1.24579292,3.06608,0.18094,3.071414308,3.94608,1.15094,4.1105,-0.88,-0.97,1.309694621
13/10/2019 06:00,4.9304,0.3297,4.941411362,4.0104,1.1697,4.1775,0.92,-0.84,1.24579292,3.0604,0.1997,3.066908582,4.0104,1.1697,4.1775,-0.95,-0.97,1.357718675
13/10/2019 06:30,5.29136,0.43498,5.309208816,4.37136,1.27498,4.5535,0.92,-0.84,1.24579292,3.42136,0.43498,3.448900093,4.37136,1.27498,4.5535,-0.95,-0.84,1.268108828
13/10/2019 07:00,5.02232,0.27776,5.029994911,3.83232,1.11776,3.992,1.19,-0.84,1.456605643,2.64232,0.17776,2.648292582,3.83232,1.11776,3.992,-1.19,-0.94,1.516476179
13/10/2019 07:30,5.29664,0.22652,5.301481548,3.89664,1.13652,4.059,1.4,-0.91,1.669760462,2.47664,0.14652,2.480970334,3.89664,1.13652,4.059,-1.42,-0.99,1.73104015
13/10/2019 08:00,5.69624,0.24682,5.701584889,4.20624,1.22682,4.3815,1.49,-0.98,1.783395638,2.70624,0.23682,2.716582163,4.20624,1.22682,4.3815,-1.5,-0.99,1.797247896
13/10/2019 08:30,6.2876,0.4618,6.304535907,4.7376,1.3818,4.935,1.55,-0.92,1.802470527,3.1576,0.4618,3.19119053,4.7376,1.3818,4.935,-1.58,-0.92,1.828332574
13/10/2019 09:00,6.76952,0.78736,6.815154936,5.09952,1.48736,5.312,1.67,-0.7,1.810773315,3.42952,0.77736,3.516517596,5.09952,1.48736,5.312,-1.67,-0.71,1.814662503
13/10/2019 09:30,7.08256,0.71908,7.118969883,5.24256,1.52908,5.461,1.84,-0.81,2.010397971,3.42256,0.70908,3.495241251,5.24256,1.52908,5.461,-1.82,-0.82,1.996196383
