Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2019 10:00,7.07512,0.77816,7.117784487,4.96512,1.44816,5.172,2.11,-0.67,2.213820228,2.83512,0.77816,2.939972517,4.96512,1.44816,5.172,-2.13,-0.67,2.232890503
13/10/2019 10:30,6.436,0.348,6.445401462,3.936,1.148,4.1,2.5,-0.8,2.62488095,1.436,0.338,1.475242353,3.936,1.148,4.1,-2.5,-0.81,2.627945966
13/10/2019 11:00,5.95656,0.10608,5.957504511,3.10656,0.90608,3.236,2.85,-0.8,2.960152023,0.23656,-0.04392,0.240602577,3.10656,0.90608,3.236,-2.87,-0.95,3.023144059
13/10/2019 11:30,5.97976,0.06618,5.980126207,2.96976,0.86618,3.0935,3.01,-0.8,3.114498354,-0.04024,-0.08382,0.092978761,2.96976,0.86618,3.0935,-3.01,-0.95,3.156358661
13/10/2019 12:00,6.0028,0.0029,6.002800701,2.9928,0.8729,3.1175,3.01,-0.87,3.133209217,-0.0172,-0.0771,0.078995253,2.9928,0.8729,3.1175,-3.01,-0.95,3.156358661
13/10/2019 12:30,6.31568,0.16124,6.317737902,3.53568,1.03124,3.683,2.78,-0.87,2.912953827,0.74568,0.08124,0.750092394,3.53568,1.03124,3.683,-2.79,-0.95,2.947303853
13/10/2019 13:00,7.77304,0.94922,7.830783451,5.72304,1.66922,5.9615,2.05,-0.72,2.172763218,3.66304,0.94922,3.784029684,5.72304,1.66922,5.9615,-2.06,-0.72,2.182200724
13/10/2019 13:30,8.8768,1.5224,9.006402167,7.5168,2.1924,7.83,1.36,-0.67,1.516080473,6.1568,1.5224,6.342230522,7.5168,2.1924,7.83,-1.36,-0.67,1.516080473
13/10/2019 14:00,9.3652,2.4311,9.675599116,8.3352,2.4311,8.6825,1.03,0,1.03,7.3152,2.4311,7.708592495,8.3352,2.4311,8.6825,-1.02,0,1.02
13/10/2019 14:30,8.82136,2.18498,9.0879332,7.49136,2.18498,7.8035,1.33,0,1.33,6.16136,2.18498,6.537315554,7.49136,2.18498,7.8035,-1.33,0,1.33
13/10/2019 15:00,8.40248,2.03364,8.645077316,6.97248,2.03364,7.263,1.43,0,1.43,5.55248,2.03364,5.913182375,6.97248,2.03364,7.263,-1.42,0,1.42
13/10/2019 15:30,8.5992,2.2106,8.878794569,7.5792,2.2106,7.895,1.02,0,1.02,6.5692,2.2106,6.93117169,7.5792,2.2106,7.895,-1.01,0,1.01
13/10/2019 16:00,9.20096,2.43278,9.517146812,8.34096,2.43278,8.6885,0.86,0,0.86,7.49096,2.43278,7.876096765,8.34096,2.43278,8.6885,-0.85,0,0.85
13/10/2019 16:30,9.38528,2.46904,9.704619477,8.46528,2.46904,8.818,0.92,0,0.92,7.56528,2.46904,7.957990952,8.46528,2.46904,8.818,-0.9,0,0.9
13/10/2019 17:00,9.00544,2.22992,9.277418434,7.64544,2.22992,7.964,1.36,0,1.36,6.28544,2.22992,6.669280261,7.64544,2.22992,7.964,-1.36,0,1.36
13/10/2019 17:30,9.38776,2.31518,9.669027679,7.93776,2.31518,8.2685,1.45,0,1.45,6.48776,2.31518,6.888475031,7.93776,2.31518,8.2685,-1.45,0,1.45
13/10/2019 18:00,9.42536,1.60948,9.56179047,7.81536,2.27948,8.141,1.61,-0.67,1.743846324,6.21536,1.60948,6.420368042,7.81536,2.27948,8.141,-1.6,-0.67,1.734618114
13/10/2019 18:30,9.97552,2.46036,10.27445233,8.43552,2.46036,8.787,1.54,0,1.54,6.90552,2.46036,7.330728327,8.43552,2.46036,8.787,-1.53,0,1.53
13/10/2019 19:00,9.34976,0.65118,9.372408839,7.40976,2.16118,7.7185,1.94,-1.51,2.458393785,5.43976,3.17118,6.296615873,7.40976,2.16118,7.7185,-1.97,1.01,2.213820228
13/10/2019 19:30,9.61568,2.30874,9.888962648,7.91568,2.30874,8.2455,1.7,0,1.7,6.23568,2.30874,6.649359777,7.91568,2.30874,8.2455,-1.68,0,1.68
13/10/2019 20:00,9.27336,0.78348,9.306398154,7.86336,2.29348,8.191,1.41,-1.51,2.065962246,6.44336,3.09348,7.147482536,7.86336,2.29348,8.191,-1.42,0.8,1.629846619
13/10/2019 20:30,9.17408,1.64994,9.321268468,7.95408,2.31994,8.2855,1.22,-0.67,1.391869247,6.74408,1.64994,6.942976095,7.95408,2.31994,8.2855,-1.21,-0.67,1.383112432
13/10/2019 21:00,8.0712,1.2466,8.166901554,6.5712,1.9166,6.845,1.5,-0.67,1.642832919,5.0612,1.2466,5.212461702,6.5712,1.9166,6.845,-1.51,-0.67,1.651968523
13/10/2019 21:30,6.94648,0.84564,6.997763314,5.19648,1.51564,5.413,1.75,-0.67,1.873872995,3.44648,0.84564,3.548708413,5.19648,1.51564,5.413,-1.75,-0.67,1.873872995
13/10/2019 22:00,6.79728,0.61004,6.82459993,5.17728,1.51004,5.393,1.62,-0.9,1.853213425,3.54728,0.57004,3.592790141,5.17728,1.51004,5.393,-1.63,-0.94,1.881621641
13/10/2019 22:30,5.97168,0.41174,5.985857654,4.29168,1.25174,4.4705,1.68,-0.84,1.878297101,2.66168,0.31174,2.679873551,4.29168,1.25174,4.4705,-1.63,-0.94,1.881621641
13/10/2019 23:00,5.39776,0.30268,5.406239747,3.91776,1.14268,4.081,1.48,-0.84,1.701763791,2.42776,0.20268,2.436205615,3.91776,1.14268,4.081,-1.49,-0.94,1.761732102
13/10/2019 23:30,5.11344,0.22892,5.118561614,3.97344,1.15892,4.139,1.14,-0.93,1.47122398,2.83344,0.21892,2.841884621,3.97344,1.15892,4.139,-1.14,-0.94,1.477565565
14/10/2019 00:00,4.58928,-0.02396,4.589342546,3.44928,1.00604,3.593,1.14,-1.03,1.536391877,2.30928,-0.04396,2.309698379,3.44928,1.00604,3.593,-1.14,-1.05,1.549870962
14/10/2019 00:30,4.52304,-0.02578,4.523113469,3.44304,1.00422,3.5865,1.08,-1.03,1.492414152,2.38304,-0.04578,2.383479694,3.44304,1.00422,3.5865,-1.06,-1.05,1.492012064
14/10/2019 01:00,5.26624,0.44432,5.284950709,4.50624,1.31432,4.694,0.76,-0.87,1.155205609,3.75624,0.35432,3.772914205,4.50624,1.31432,4.694,-0.75,-0.96,1.21823643
14/10/2019 01:30,5.40832,0.45076,5.427071936,4.52832,1.32076,4.717,0.88,-0.87,1.23745707,3.67832,0.36076,3.695968858,4.52832,1.32076,4.717,-0.85,-0.96,1.282224629
14/10/2019 02:00,4.75408,-0.01506,4.754103854,3.51408,1.02494,3.6605,1.24,-1.04,1.618394266,2.27408,-0.04506,2.274526379,3.51408,1.02494,3.6605,-1.24,-1.07,1.637833935
14/10/2019 02:30,4.29648,-0.33436,4.309470617,2.79648,0.81564,2.913,1.5,-1.15,1.890105817,1.28648,-0.35436,1.334391921,2.79648,0.81564,2.913,-1.51,-1.17,1.910235588
14/10/2019 03:00,4.0896,-0.3947,4.108602713,2.5896,0.7553,2.6975,1.5,-1.15,1.890105817,1.0796,-0.4147,1.156508647,2.5896,0.7553,2.6975,-1.51,-1.17,1.910235588
14/10/2019 03:30,3.96816,-0.28012,3.978034816,2.46816,0.71988,2.571,1.5,-1,1.802775638,0.95816,-0.28012,0.998267399,2.46816,0.71988,2.571,-1.51,-1,1.811104635
14/10/2019 04:00,3.91304,-0.27578,3.92274606,2.48304,0.72422,2.5865,1.43,-1,1.744964183,1.04304,-0.27578,1.078882315,2.48304,0.72422,2.5865,-1.44,-1,1.75316856
14/10/2019 04:30,3.80024,-0.30868,3.81275588,2.37024,0.69132,2.469,1.43,-1,1.744964183,0.93024,-0.30868,0.980117238,2.37024,0.69132,2.469,-1.44,-1,1.75316856
14/10/2019 05:00,3.83904,-0.31778,3.852169811,2.33904,0.68222,2.4365,1.5,-1,1.802775638,0.82904,-0.31778,0.887857787,2.33904,0.68222,2.4365,-1.51,-1,1.811104635
14/10/2019 05:30,4.1172,-0.3529,4.132296486,2.5272,0.7371,2.6325,1.59,-1.09,1.927744796,0.9272,-0.4029,1.010954129,2.5272,0.7371,2.6325,-1.6,-1.14,1.96458647
14/10/2019 06:00,4.38528,-0.21096,4.39035133,2.70528,0.78904,2.818,1.68,-1,1.955095906,1.02528,-0.28096,1.063079301,2.70528,0.78904,2.818,-1.68,-1.07,1.991808224
14/10/2019 06:30,4.81448,-0.11286,4.815802638,2.66448,0.77714,2.7755,2.15,-0.89,2.326929307,0.47448,-0.20286,0.516026598,2.66448,0.77714,2.7755,-2.19,-0.98,2.399270723
14/10/2019 07:00,5.09984,-0.14338,5.101855138,2.55984,0.74662,2.6665,2.54,-0.89,2.691412269,-0.02016,-0.23338,0.23424912,2.55984,0.74662,2.6665,-2.58,-0.98,2.759855069
14/10/2019 07:30,5.43784,0.69062,5.481519849,2.36784,0.69062,2.4665,3.07,0,3.07,-0.70216,0.69062,0.984877987,2.36784,0.69062,2.4665,-3.07,0,3.07
14/10/2019 08:00,5.1776,-0.1807,5.180752286,1.6776,0.4893,1.7475,3.5,-0.67,3.563551599,-1.8424,-0.1807,1.851240192,1.6776,0.4893,1.7475,-3.52,-0.67,3.583196897
14/10/2019 08:30,4.80944,0.24192,4.815520574,0.82944,0.24192,0.864,3.98,0,3.98,-3.17056,0.24192,3.179776093,0.82944,0.24192,0.864,-4,0,4
14/10/2019 09:00,4.9432,0.2576,4.949907474,0.8832,0.2576,0.92,4.06,0,4.06,-3.2068,0.2576,3.217129777,0.8832,0.2576,0.92,-4.09,0,4.09
14/10/2019 09:30,4.82352,0.18186,4.826947094,0.62352,0.18186,0.6495,4.2,0,4.2,-3.62648,0.18186,3.631037076,0.62352,0.18186,0.6495,-4.25,0,4.25
14/10/2019 10:00,4.86584,0.23212,4.871373379,0.79584,0.23212,0.829,4.07,0,4.07,-3.30416,0.23212,3.312303277,0.79584,0.23212,0.829,-4.1,0,4.1
14/10/2019 10:30,4.94992,0.31206,4.959746914,1.06992,0.31206,1.1145,3.88,0,3.88,-2.79008,0.31206,2.807477133,1.06992,0.31206,1.1145,-3.86,0,3.86
14/10/2019 11:00,5.13992,-1.25294,5.29042874,1.42992,0.41706,1.4895,3.71,-1.67,4.068537821,-2.32008,1.11706,2.574994029,1.42992,0.41706,1.4895,-3.75,0.7,3.814773912
14/10/2019 11:30,4.64704,-0.99128,4.751590976,1.60704,0.46872,1.674,3.04,-1.46,3.37241753,-1.45296,0.67872,1.603668794,1.60704,0.46872,1.674,-3.06,0.21,3.067197418
14/10/2019 12:00,4.46656,0.41608,4.485897993,1.42656,0.41608,1.486,3.04,0,3.04,-1.63344,0.41608,1.685600427,1.42656,0.41608,1.486,-3.06,0,3.06
14/10/2019 12:30,4.68232,-1.22474,4.839845932,1.49232,0.43526,1.5545,3.19,-1.66,3.596067296,-1.66768,1.44526,2.20679248,1.49232,0.43526,1.5545,-3.16,1.01,3.317483986
14/10/2019 13:00,4.54368,0.32774,4.555484766,1.12368,0.32774,1.1705,3.42,0,3.42,-2.32632,-0.34226,2.351362722,1.12368,0.32774,1.1705,-3.45,-0.67,3.514455861
14/10/2019 13:30,4.91792,0.48356,4.941636106,1.65792,0.48356,1.727,3.26,0,3.26,-1.60208,0.48356,1.673466641,1.65792,0.48356,1.727,-3.26,0,3.26
14/10/2019 14:00,5.06072,0.56896,5.092602714,1.95072,0.56896,2.032,3.11,0,3.11,-1.09928,0.56896,1.237793198,1.95072,0.56896,2.032,-3.05,0,3.05
14/10/2019 14:30,5.15048,0.59514,5.184750317,2.04048,0.59514,2.1255,3.11,0,3.11,-1.00952,0.59514,1.171888327,2.04048,0.59514,2.1255,-3.05,0,3.05
14/10/2019 15:00,4.8312,0.4816,4.8551449,1.6512,0.4816,1.72,3.18,0,3.18,-1.5088,0.4816,1.583797967,1.6512,0.4816,1.72,-3.16,0,3.16
14/10/2019 15:30,4.7636,0.4298,4.78295024,1.4736,0.4298,1.535,3.29,0,3.29,-1.8264,0.4298,1.876290223,1.4736,0.4298,1.535,-3.3,0,3.3
14/10/2019 16:00,5.6492,0.7231,5.695290533,2.4792,0.7231,2.5825,3.17,0,3.17,-0.7108,0.7231,1.013957716,2.4792,0.7231,2.5825,-3.19,0,3.19
14/10/2019 16:30,5.58488,0.61684,5.618841179,2.11488,0.61684,2.203,3.47,0,3.47,-1.37512,0.61684,1.507131912,2.11488,0.61684,2.203,-3.49,0,3.49
14/10/2019 17:00,6.15016,0.68838,6.188564862,2.36016,0.68838,2.4585,3.79,0,3.79,-1.44984,0.68838,1.604962009,2.36016,0.68838,2.4585,-3.81,0,3.81
14/10/2019 17:30,8.30392,1.35156,8.413192129,4.63392,1.35156,4.827,3.67,0,3.67,0.95392,1.35156,1.654290724,4.63392,1.35156,4.827,-3.68,0,3.68
14/10/2019 18:00,8.53432,1.41876,8.651444839,4.86432,1.41876,5.067,3.67,0,3.67,1.18432,1.41876,1.848105462,4.86432,1.41876,5.067,-3.68,0,3.68
14/10/2019 18:30,8.6308,1.4644,8.754151929,5.0208,1.4644,5.23,3.61,0,3.61,1.3908,1.4644,2.019601941,5.0208,1.4644,5.23,-3.63,0,3.63
14/10/2019 19:00,8.30872,1.35296,8.418154715,4.63872,1.35296,4.832,3.67,0,3.67,0.95872,1.35296,1.658205295,4.63872,1.35296,4.832,-3.68,0,3.68
14/10/2019 19:30,8.16032,1.37676,8.275644422,4.72032,1.37676,4.917,3.44,0,3.44,1.23032,1.37676,1.846389829,4.72032,1.37676,4.917,-3.49,0,3.49
14/10/2019 20:00,7.6568,-0.2051,7.659546478,4.3368,1.2649,4.5175,3.32,-1.47,3.630881436,1.0268,2.2449,2.468581425,4.3368,1.2649,4.5175,-3.31,0.98,3.452028389
14/10/2019 20:30,6.97584,-0.34538,6.984384801,3.85584,1.12462,4.0165,3.12,-1.47,3.448956364,0.67584,1.03462,1.235798628,3.85584,1.12462,4.0165,-3.18,-0.09,3.18127333
14/10/2019 21:00,6.57792,1.02606,6.657464281,3.51792,1.02606,3.6645,3.06,0,3.06,0.48792,0.35606,0.604023716,3.51792,1.02606,3.6645,-3.03,-0.67,3.103191905
14/10/2019 21:30,6.18904,0.94472,6.260727753,3.23904,0.94472,3.374,2.95,0,2.95,0.25904,0.27472,0.377588135,3.23904,0.94472,3.374,-2.98,-0.67,3.054390283
14/10/2019 22:00,6.06184,0.90762,6.129410922,3.11184,0.90762,3.2415,2.95,0,2.95,0.13184,0.23762,0.271744457,3.11184,0.90762,3.2415,-2.98,-0.67,3.054390283
14/10/2019 22:30,5.38808,0.83944,5.453078543,2.87808,0.83944,2.998,2.51,0,2.51,0.35808,0.16944,0.396145428,2.87808,0.83944,2.998,-2.52,-0.67,2.60754674
14/10/2019 23:00,4.64264,-0.48298,4.667694918,2.25264,0.65702,2.3465,2.39,-1.14,2.64796148,-0.17736,-0.11298,0.210288017,2.25264,0.65702,2.3465,-2.43,-0.77,2.549078265
14/10/2019 23:30,4.44984,-1.29838,4.635392826,2.43984,0.71162,2.5415,2.01,-2.01,2.84256926,0.35984,-0.11838,0.378812157,2.43984,0.71162,2.5415,-2.08,-0.83,2.239486548
15/10/2019 00:00,4.16632,-0.00024,4.166320007,2.29632,0.66976,2.392,1.87,-0.67,1.986403786,0.38632,-0.16024,0.418234384,2.29632,0.66976,2.392,-1.91,-0.83,2.082546518
15/10/2019 00:30,4.49872,0.84546,4.577475751,2.89872,0.84546,3.0195,1.6,0,1.6,1.27872,0.01546,1.278813454,2.89872,0.84546,3.0195,-1.62,-0.83,1.820247236
15/10/2019 01:00,4.14528,0.71904,4.207180148,2.46528,0.71904,2.568,1.68,0,1.68,0.78528,-0.11096,0.793080576,2.46528,0.71904,2.568,-1.68,-0.83,1.873846312
15/10/2019 01:30,4.13656,0.66108,4.18905185,2.26656,0.66108,2.361,1.87,0,1.87,0.38656,-0.16892,0.421856137,2.26656,0.66108,2.361,-1.88,-0.83,2.055066909
15/10/2019 02:00,4.63136,0.83748,4.706470886,2.87136,0.83748,2.991,1.76,0,1.76,1.09136,0.14748,1.10127971,2.87136,0.83748,2.991,-1.78,-0.69,1.909057359
15/10/2019 02:30,4.56992,-1.07044,4.69361381,2.80992,0.81956,2.927,1.76,-1.89,2.582576233,0.92992,0.12956,0.938902018,2.80992,0.81956,2.927,-1.88,-0.69,2.00262328
15/10/2019 03:00,4.4936,-0.7927,4.562983043,2.7336,0.7973,2.8475,1.76,-1.59,2.371855813,0.9136,-0.0327,0.91418502,2.7336,0.7973,2.8475,-1.82,-0.83,2.000324974
15/10/2019 03:30,4.96832,0.98826,5.065655086,3.38832,0.98826,3.5295,1.58,0,1.58,1.77832,0.29826,1.803158631,3.38832,0.98826,3.5295,-1.61,-0.69,1.751627814
15/10/2019 04:00,4.87712,0.96166,4.97102499,3.29712,0.96166,3.4345,1.58,0,1.58,1.68712,0.27166,1.708851383,3.29712,0.96166,3.4345,-1.61,-0.69,1.751627814
15/10/2019 04:30,4.81952,0.94486,4.911265972,3.23952,0.94486,3.3745,1.58,0,1.58,1.62952,0.25486,1.649329879,3.23952,0.94486,3.3745,-1.61,-0.69,1.751627814
15/10/2019 05:00,4.90224,0.99232,5.001665323,3.40224,0.99232,3.544,1.5,0,1.5,1.86224,0.30232,1.886620047,3.40224,0.99232,3.544,-1.54,-0.69,1.687512963
15/10/2019 05:30,4.75816,0.20738,4.762677089,3.00816,0.87738,3.1335,1.75,-0.67,1.873872995,1.28816,0.11738,1.293496908,3.00816,0.87738,3.1335,-1.72,-0.76,1.880425484
15/10/2019 06:00,4.72504,0.12772,4.72676585,2.73504,0.79772,2.849,1.99,-0.67,2.099761891,0.70504,0.03772,0.706048299,2.73504,0.79772,2.849,-2.03,-0.76,2.167602362
15/10/2019 06:30,5.0648,-0.6511,5.106479242,2.7048,0.7889,2.8175,2.36,-1.44,2.764633791,0.2048,0.7489,0.776398255,2.7048,0.7889,2.8175,-2.5,-0.04,2.50031998
15/10/2019 07:00,5.54344,0.79142,5.599649333,2.71344,0.79142,2.8265,2.83,0,2.83,-0.10656,0.12142,0.16154829,2.71344,0.79142,2.8265,-2.82,-0.67,2.898499612
15/10/2019 07:30,5.75424,-0.80168,5.809816589,2.39424,0.69832,2.494,3.36,-1.5,3.679619546,-1.01576,0.32832,1.067502881,2.39424,0.69832,2.494,-3.41,-0.37,3.430014577
15/10/2019 08:00,5.9116,0.6538,5.947643987,2.2416,0.6538,2.335,3.67,0,3.67,-1.4184,0.6538,1.561830016,2.2416,0.6538,2.335,-3.66,0,3.66
15/10/2019 08:30,6.06824,0.65282,6.103254103,2.23824,0.65282,2.3315,3.83,0,3.83,-1.55176,0.65282,1.683488358,2.23824,0.65282,2.3315,-3.79,0,3.79
15/10/2019 09:00,5.9804,0.6272,6.013199149,2.1504,0.6272,2.24,3.83,0,3.83,-1.6396,0.6272,1.755468029,2.1504,0.6272,2.24,-3.79,0,3.79
15/10/2019 09:30,6.0372,-0.7029,6.077980935,2.2872,0.6671,2.3825,3.75,-1.37,3.992417814,-1.7328,1.7171,2.439472945,2.2872,0.6671,2.3825,-4.02,1.05,4.154864619
15/10/2019 10:00,5.87128,-0.78046,5.922925514,2.02128,0.58954,2.1055,3.85,-1.37,4.086489936,-1.99872,1.63954,2.585144686,2.02128,0.58954,2.1055,-4.02,1.05,4.154864619
15/10/2019 10:30,5.84296,0.58128,5.87180279,1.99296,0.58128,2.076,3.85,0,3.85,-1.87704,0.58128,1.964984885,1.99296,0.58128,2.076,-3.87,0,3.87
15/10/2019 11:00,5.13056,0.23058,5.135738803,0.79056,0.23058,0.8235,4.34,0,4.34,-3.56944,0.23058,3.576879793,0.79056,0.23058,0.8235,-4.36,0,4.36
15/10/2019 11:30,5.59568,0.48874,5.616983305,1.67568,0.48874,1.7455,3.92,0,3.92,-2.23432,0.48874,2.287149459,1.67568,0.48874,1.7455,-3.91,0,3.91
15/10/2019 12:00,5.938,0.644,5.972820104,2.208,0.644,2.3,3.73,0,3.73,-1.512,0.644,1.643435426,2.208,0.644,2.3,-3.72,0,3.72
15/10/2019 12:30,6.16152,0.73836,6.205602646,2.53152,0.73836,2.637,3.63,0,3.63,-1.10848,0.73836,1.331879649,2.53152,0.73836,2.637,-3.64,0,3.64
15/10/2019 13:00,6.15208,0.75894,6.198715855,2.60208,0.75894,2.7105,3.55,0,3.55,-0.96792,0.75894,1.229983354,2.60208,0.75894,2.7105,-3.57,0,3.57
15/10/2019 13:30,6.1764,0.7952,6.227379866,2.7264,0.7952,2.84,3.45,0,3.45,-0.7436,0.7952,1.088707491,2.7264,0.7952,2.84,-3.47,0,3.47
15/10/2019 14:00,6.12024,0.77882,6.169594658,2.67024,0.77882,2.7815,3.45,0,3.45,-0.79976,0.77882,1.116322825,2.67024,0.77882,2.7815,-3.47,0,3.47
15/10/2019 14:30,6.314,0.8645,6.37290799,2.964,0.8645,3.0875,3.35,0,3.35,-0.406,0.8645,0.955089655,2.964,0.8645,3.0875,-3.37,0,3.37
15/10/2019 15:00,6.09272,0.79996,6.145012042,2.74272,0.79996,2.857,3.35,0,3.35,-0.62728,0.79996,1.016570804,2.74272,0.79996,2.857,-3.37,0,3.37
15/10/2019 15:30,5.97512,0.73066,6.019628149,2.50512,0.73066,2.6095,3.47,0,3.47,-0.99488,0.73066,1.234362285,2.50512,0.73066,2.6095,-3.5,0,3.5
15/10/2019 16:00,5.99528,0.70154,6.036185936,2.40528,0.70154,2.5055,3.59,0,3.59,-1.20472,0.70154,1.394097791,2.40528,0.70154,2.5055,-3.61,0,3.61
15/10/2019 16:30,6.09472,0.66346,6.130725165,2.27472,0.66346,2.3695,3.82,0,3.82,-1.47528,0.66346,1.617600151,2.27472,0.66346,2.3695,-3.75,0,3.75
15/10/2019 17:00,6.18968,0.67074,6.225916049,2.29968,0.67074,2.3955,3.89,0,3.89,-1.54032,0.67074,1.680023169,2.29968,0.67074,2.3955,-3.84,0,3.84
15/10/2019 17:30,6.24776,0.68768,6.28549193,2.35776,0.68768,2.456,3.89,0,3.89,-1.54224,0.68768,1.688611264,2.35776,0.68768,2.456,-3.9,0,3.9
15/10/2019 18:00,6.36264,0.62202,6.392972442,2.13264,0.62202,2.2215,4.23,0,4.23,-2.07736,0.62202,2.168486442,2.13264,0.62202,2.2215,-4.21,0,4.21
15/10/2019 18:30,6.61424,0.66332,6.64741786,2.27424,0.66332,2.369,4.34,0,4.34,-2.05576,0.66332,2.160125598,2.27424,0.66332,2.369,-4.33,0,4.33
15/10/2019 19:00,6.71576,0.66668,6.748769858,2.28576,0.66668,2.381,4.43,0,4.43,-2.15424,0.66668,2.255041507,2.28576,0.66668,2.381,-4.44,0,4.44
15/10/2019 19:30,6.78952,0.80486,6.837059415,2.75952,0.80486,2.8745,4.03,0,4.03,-1.29048,0.80486,1.520900473,2.75952,0.80486,2.8745,-4.05,0,4.05
15/10/2019 20:00,6.98392,-0.50844,7.002403145,3.43392,1.00156,3.577,3.55,-1.51,3.857797299,-0.13608,1.25156,1.258936138,3.43392,1.00156,3.577,-3.57,0.25,3.578742796
15/10/2019 20:30,6.44072,-0.64604,6.473039611,3.27072,0.95396,3.407,3.17,-1.6,3.550901294,-0.24928,1.54396,1.563954283,3.27072,0.95396,3.407,-3.52,0.59,3.569103529
15/10/2019 21:00,5.98424,-0.79668,6.037037966,2.99424,0.87332,3.119,2.99,-1.67,3.424762766,-0.33576,1.55332,1.589194072,2.99424,0.87332,3.119,-3.33,0.68,3.398720347
15/10/2019 21:30,6.126,-0.7145,6.167526753,3.276,0.9555,3.4125,2.85,-1.67,3.303240833,0.366,0.1555,0.397663488,3.276,0.9555,3.4125,-2.91,-0.8,3.017962889
15/10/2019 22:00,5.72112,0.88116,5.788579878,3.02112,0.88116,3.147,2.7,0,2.7,0.29112,0.08116,0.302221442,3.02112,0.88116,3.147,-2.73,-0.8,2.844802278
15/10/2019 22:30,5.46328,0.22054,5.467729533,3.05328,0.89054,3.1805,2.41,-0.67,2.501399608,0.62328,0.09054,0.629821761,3.05328,0.89054,3.1805,-2.43,-0.8,2.558300217
15/10/2019 23:00,5.38656,0.30608,5.395249169,3.34656,0.97608,3.486,2.04,-0.67,2.147207489,1.29656,0.29608,1.32993654,3.34656,0.97608,3.486,-2.05,-0.68,2.159837957
15/10/2019 23:30,5.16744,0.16842,5.170183889,3.45744,1.00842,3.6015,1.71,-0.84,1.905177157,1.73744,0.18842,1.74762692,3.45744,1.00842,3.6015,-1.72,-0.82,1.905465822
16/10/2019 00:00,5.03432,0.19376,5.03804732,3.54432,1.03376,3.692,1.49,-0.84,1.710467772,2.08432,0.21376,2.095252538,3.54432,1.03376,3.692,-1.46,-0.82,1.674514855
16/10/2019 00:30,5.2492,0.5431,5.277220694,4.1592,1.2131,4.3325,1.09,-0.67,1.279453008,3.0392,0.4631,3.074280119,4.1592,1.2131,4.3325,-1.12,-0.75,1.34792433
16/10/2019 01:00,5.48344,1.31642,5.639244262,4.51344,1.31642,4.7015,0.97,0,0.97,3.53344,0.56642,3.578551362,4.51344,1.31642,4.7015,-0.98,-0.75,1.234058345
16/10/2019 01:30,5.33184,1.22262,5.470220969,4.19184,1.22262,4.3665,1.14,0,1.14,3.03184,0.47262,3.0684562,4.19184,1.22262,4.3665,-1.16,-0.75,1.381339929
16/10/2019 02:00,5.72064,1.33602,5.874578406,4.58064,1.33602,4.7715,1.14,0,1.14,3.42064,0.58602,3.470475104,4.58064,1.33602,4.7715,-1.16,-0.75,1.381339929
16/10/2019 02:30,5.47808,1.20694,5.609462064,4.13808,1.20694,4.3105,1.34,0,1.34,2.75808,0.40694,2.787939284,4.13808,1.20694,4.3105,-1.38,-0.8,1.595117551
16/10/2019 03:00,4.97024,0.31882,4.980454984,3.39024,0.98882,3.5315,1.58,-0.67,1.716187635,1.78024,0.18882,1.79022553,3.39024,0.98882,3.5315,-1.61,-0.8,1.797804216
16/10/2019 03:30,5.03624,0.38182,5.050693007,3.60624,1.05182,3.7565,1.43,-0.67,1.579177001,2.12624,0.25182,2.141100149,3.60624,1.05182,3.7565,-1.48,-0.8,1.682379268
16/10/2019 04:00,5.15232,1.13526,5.275909083,3.89232,1.13526,4.0545,1.26,0,1.26,2.59232,0.39526,2.622280201,3.89232,1.13526,4.0545,-1.3,-0.74,1.495860956
16/10/2019 04:30,5.12496,1.12728,5.247473221,3.86496,1.12728,4.026,1.26,0,1.26,2.56496,0.38728,2.594032691,3.86496,1.12728,4.026,-1.3,-0.74,1.495860956
16/10/2019 05:00,5.11824,1.12532,5.24048908,3.85824,1.12532,4.019,1.26,0,1.26,2.55824,0.38532,2.587095553,3.85824,1.12532,4.019,-1.3,-0.74,1.495860956
16/10/2019 05:30,5.36496,0.52728,5.390808845,4.10496,1.19728,4.276,1.26,-0.67,1.427059915,2.80496,0.35728,2.827622606,4.10496,1.19728,4.276,-1.3,-0.84,1.547772593
16/10/2019 06:00,5.6412,0.5641,5.669333845,4.2312,1.2341,4.4075,1.41,-0.67,1.561089363,2.8012,0.4641,2.839385541,4.2312,1.2341,4.4075,-1.43,-0.77,1.624130537
16/10/2019 06:30,6.01712,0.34666,6.027097664,4.13712,1.20666,4.3095,1.88,-0.86,2.067365473,2.24712,0.58666,2.322437997,4.13712,1.20666,4.3095,-1.89,-0.62,1.989095272
16/10/2019 07:00,6.20512,1.11566,6.304618264,3.82512,1.11566,3.9845,2.38,0,2.38,1.47512,0.49566,1.556167681,3.82512,1.11566,3.9845,-2.35,-0.62,2.430411488
16/10/2019 07:30,6.52424,-0.44418,6.539342738,3.65424,1.06582,3.8065,2.87,-1.51,3.242992445,0.75424,1.21582,1.430767714,3.65424,1.06582,3.8065,-2.9,0.15,2.903876719
16/10/2019 08:00,6.842,1.0885,6.928044186,3.732,1.0885,3.8875,3.11,0,3.11,0.662,1.0885,1.274000098,3.732,1.0885,3.8875,-3.07,0,3.07
16/10/2019 08:30,6.73016,0.96838,6.799471557,3.32016,0.96838,3.4585,3.41,0,3.41,-0.11984,0.96838,0.975767108,3.32016,0.96838,3.4585,-3.44,0,3.44
16/10/2019 09:00,6.68248,0.91364,6.744648026,3.13248,0.91364,3.263,3.55,0,3.55,-0.43752,0.91364,1.012996446,3.13248,0.91364,3.263,-3.57,0,3.57
16/10/2019 09:30,6.83368,0.97524,6.90291789,3.34368,0.97524,3.483,3.49,0,3.49,-0.15632,0.97524,0.987688716,3.34368,0.97524,3.483,-3.5,0,3.5
16/10/2019 10:00,7.19216,1.14688,7.283028161,3.93216,1.14688,4.096,3.26,0,3.26,0.67216,1.14688,1.329335473,3.93216,1.14688,4.096,-3.26,0,3.26
16/10/2019 10:30,7.61856,1.36458,7.739802003,4.67856,1.36458,4.8735,2.94,0,2.94,1.73856,1.36458,2.210128831,4.67856,1.36458,4.8735,-2.94,0,2.94
16/10/2019 11:00,7.20024,1.19882,7.299357879,4.11024,1.19882,4.2815,3.09,0,3.09,1.06024,1.19882,1.600399403,4.11024,1.19882,4.2815,-3.05,0,3.05
16/10/2019 11:30,7.0236,1.1473,7.116688433,3.9336,1.1473,4.0975,3.09,0,3.09,0.8836,1.1473,1.448118175,3.9336,1.1473,4.0975,-3.05,0,3.05
16/10/2019 12:00,7.57184,1.41512,7.702942658,4.85184,1.41512,5.054,2.72,0,2.72,2.11184,1.41512,2.542131547,4.85184,1.41512,5.054,-2.74,0,2.74
16/10/2019 12:30,6.92304,1.09172,7.008590115,3.74304,1.09172,3.899,3.18,0,3.18,0.59304,1.09172,1.242396475,3.74304,1.09172,3.899,-3.15,0,3.15
16/10/2019 13:00,7.1336,1.2173,7.236716676,4.1736,1.2173,4.3475,2.96,0,2.96,1.2236,1.2173,1.725982691,4.1736,1.2173,4.3475,-2.95,0,2.95
16/10/2019 13:30,7.08776,1.23018,7.193725367,4.21776,1.23018,4.3935,2.87,0,2.87,1.37776,1.23018,1.847042352,4.21776,1.23018,4.3935,-2.84,0,2.84
16/10/2019 14:00,6.72944,1.09942,6.818657276,3.76944,1.09942,3.9265,2.96,0,2.96,0.82944,1.09942,1.377205522,3.76944,1.09942,3.9265,-2.94,0,2.94
16/10/2019 14:30,6.34688,-0.43216,6.361575905,3.38688,0.98784,3.528,2.96,-1.42,3.282986445,0.39688,2.06784,2.105582105,3.38688,0.98784,3.528,-2.99,1.08,3.179072192
16/10/2019 15:00,6.34832,0.98826,6.42478207,3.38832,0.98826,3.5295,2.96,0,2.96,0.39832,0.98826,1.065512388,3.38832,0.98826,3.5295,-2.99,0,2.99
16/10/2019 15:30,6.4016,1.0038,6.479822297,3.4416,1.0038,3.585,2.96,0,2.96,0.4516,1.0038,1.1007075,3.4416,1.0038,3.585,-2.99,0,2.99
16/10/2019 16:00,6.18232,0.90776,6.248608549,3.11232,0.90776,3.242,3.07,0,3.07,0.06232,0.90776,0.909896697,3.11232,0.90776,3.242,-3.05,0,3.05
16/10/2019 16:30,6.61576,1.03418,6.69610399,3.54576,1.03418,3.6935,3.07,0,3.07,0.49576,1.03418,1.146868018,3.54576,1.03418,3.6935,-3.05,0,3.05
16/10/2019 17:00,6.48456,0.92008,6.549508806,3.15456,0.92008,3.286,3.33,0,3.33,-0.19544,0.92008,0.940608314,3.15456,0.92008,3.286,-3.35,0,3.35
16/10/2019 17:30,6.2596,0.7728,6.307123909,2.6496,0.7728,2.76,3.61,0,3.61,-0.9804,0.1028,0.985774822,2.6496,0.7728,2.76,-3.63,-0.67,3.691314129
16/10/2019 18:00,6.12176,0.65968,6.157200922,2.26176,0.65968,2.356,3.86,0,3.86,-1.59824,-0.01032,1.598273318,2.26176,0.65968,2.356,-3.86,-0.67,3.917716171
16/10/2019 18:30,6.13664,-1.09098,6.232863535,1.91664,0.55902,1.9965,4.22,-1.65,4.531103618,-2.33336,0.08902,2.335057483,1.91664,0.55902,1.9965,-4.25,-0.47,4.27590926
16/10/2019 19:00,6.72368,0.73024,6.763218405,2.50368,0.73024,2.608,4.22,0,4.22,-1.74632,0.73024,1.89285076,2.50368,0.73024,2.608,-4.25,0,4.25
16/10/2019 19:30,6.80584,0.80962,6.853826862,2.77584,0.80962,2.8915,4.03,0,4.03,-1.27416,0.80962,1.509625202,2.77584,0.80962,2.8915,-4.05,0,4.05
16/10/2019 20:00,5.59904,-1.49028,5.793978202,1.19904,0.34972,1.249,4.4,-1.84,4.769234739,-3.20096,-0.02028,3.201024242,1.19904,0.34972,1.249,-4.4,-0.37,4.415529413
16/10/2019 20:30,5.07808,-1.53306,5.304448082,0.77808,0.22694,0.8105,4.3,-1.76,4.646245796,-3.53192,-0.34306,3.54854182,0.77808,0.22694,0.8105,-4.31,-0.57,4.347528033
16/10/2019 21:00,4.98,0.315,4.989952405,1.08,0.315,1.125,3.9,0,3.9,-2.83,-0.365,2.853440905,1.08,0.315,1.125,-3.91,-0.68,3.96868996
16/10/2019 21:30,4.66176,-0.44782,4.683219945,0.76176,0.22218,0.7935,3.9,-0.67,3.9571328,-3.07824,-0.55782,3.128374122,0.76176,0.22218,0.7935,-3.84,-0.78,3.918418048
16/10/2019 22:00,4.43592,-0.56244,4.471434334,0.74592,0.21756,0.777,3.69,-0.78,3.771538148,-2.92408,-0.50244,2.966932726,0.74592,0.21756,0.777,-3.67,-0.72,3.739959893
16/10/2019 22:30,4.08928,-0.45146,4.114125308,0.74928,0.21854,0.7805,3.34,-0.67,3.406537832,-2.61072,-0.63146,2.686000866,0.74928,0.21854,0.7805,-3.36,-0.85,3.46584766
16/10/2019 23:00,3.6988,-0.6216,3.750667674,0.5088,0.1484,0.53,3.19,-0.77,3.281615456,-2.6312,-0.7016,2.723133489,0.5088,0.1484,0.53,-3.14,-0.85,3.253013987
16/10/2019 23:30,3.29632,-0.60774,3.351876109,0.31632,0.09226,0.3295,2.98,-0.7,3.061110909,-2.66368,-0.82774,2.789326917,0.31632,0.09226,0.3295,-2.98,-0.92,3.118781813
17/10/2019 00:00,3.0252,-0.8064,3.130833116,0.3552,0.1036,0.37,2.67,-0.91,2.820815485,-2.3648,-0.8964,2.528994267,0.3552,0.1036,0.37,-2.72,-1,2.89799931
17/10/2019 00:30,3.66992,-0.30044,3.682197306,1.60992,0.46956,1.677,2.06,-0.77,2.199204402,-0.43008,-0.53044,0.682887546,1.60992,0.46956,1.677,-2.04,-1,2.271915491
17/10/2019 01:00,4.00632,-0.03524,4.006474984,2.17632,0.63476,2.267,1.83,-0.67,1.948794499,0.34632,-0.36524,0.503326733,2.17632,0.63476,2.267,-1.83,-1,2.08540164
17/10/2019 01:30,4.0516,-0.0687,4.052182406,2.0616,0.6013,2.1475,1.99,-0.67,2.099761891,0.0516,-0.3987,0.402025186,2.0616,0.6013,2.1475,-2.01,-1,2.245016704
17/10/2019 02:00,4.20128,-0.08046,4.202050386,2.02128,0.58954,2.1055,2.18,-0.67,2.280635876,-0.19872,-0.41046,0.456034045,2.02128,0.58954,2.1055,-2.22,-1,2.43483059
17/10/2019 02:30,4.33672,-0.02054,4.336768642,2.22672,0.64946,2.3195,2.11,-0.67,2.213820228,0.08672,-0.35054,0.361107532,2.22672,0.64946,2.3195,-2.14,-1,2.362117694
17/10/2019 03:00,4.51008,-0.00456,4.510082305,2.59008,0.75544,2.698,1.92,-0.76,2.06494552,0.67008,-0.24456,0.713313956,2.59008,0.75544,2.698,-1.92,-1,2.16480946
17/10/2019 03:30,4.54952,0.09736,4.550561636,2.69952,0.78736,2.812,1.85,-0.69,1.974487275,0.84952,-0.21264,0.875728268,2.69952,0.78736,2.812,-1.85,-1,2.102974084
17/10/2019 04:00,4.754,0.192,4.757875576,3.024,0.882,3.15,1.73,-0.69,1.862525168,1.284,-0.068,1.285799362,3.024,0.882,3.15,-1.74,-0.95,1.982447982
17/10/2019 04:30,4.51952,0.09736,4.520568548,2.69952,0.78736,2.812,1.82,-0.69,1.946406946,0.87952,-0.16264,0.894431216,2.69952,0.78736,2.812,-1.82,-0.95,2.053022163
17/10/2019 05:00,4.73152,0.18836,4.735267785,3.01152,0.87836,3.137,1.72,-0.69,1.853240405,1.30152,-0.07164,1.303490161,3.01152,0.87836,3.137,-1.71,-0.95,1.956169727
17/10/2019 05:30,5.304,0.2445,5.309632403,3.684,1.0745,3.8375,1.62,-0.83,1.820247236,2.074,0.1245,2.077733441,3.684,1.0745,3.8375,-1.61,-0.95,1.869384926
17/10/2019 06:00,5.5944,0.2942,5.602130398,3.8544,1.1242,4.015,1.74,-0.83,1.927822606,2.1344,0.2442,2.148324231,3.8544,1.1242,4.015,-1.72,-0.88,1.932045548
17/10/2019 06:30,6.24104,0.33822,6.250197841,4.21104,1.22822,4.3865,2.03,-0.89,2.216528818,2.15104,0.48822,2.205749725,4.21104,1.22822,4.3865,-2.06,-0.74,2.188880993
17/10/2019 07:00,7.11952,0.74736,7.158638977,4.85952,1.41736,5.062,2.26,-0.67,2.357222942,2.58952,0.74736,2.695210715,4.85952,1.41736,5.062,-2.27,-0.67,2.366812202
17/10/2019 07:30,7.25736,1.26798,7.367295803,4.34736,1.26798,4.5285,2.91,0,2.91,1.43736,0.59798,1.556786385,4.34736,1.26798,4.5285,-2.91,-0.67,2.986134625
17/10/2019 08:00,7.22624,-0.33568,7.234032458,4.02624,1.17432,4.194,3.2,-1.51,3.538375333,0.82624,1.04432,1.331644397,4.02624,1.17432,4.194,-3.2,-0.13,3.202639536
17/10/2019 08:30,7.35592,1.16256,7.44722128,3.98592,1.16256,4.152,3.37,0,3.37,0.59592,1.16256,1.306394427,3.98592,1.16256,4.152,-3.39,0,3.39
17/10/2019 09:00,7.37848,1.16914,7.470532474,4.00848,1.16914,4.1755,3.37,0,3.37,0.61848,1.16914,1.322651069,4.00848,1.16914,4.1755,-3.39,0,3.39
17/10/2019 09:30,7.27008,1.15794,7.361717751,3.97008,1.15794,4.1355,3.3,0,3.3,0.65008,0.48794,0.812828057,3.97008,1.15794,4.1355,-3.32,-0.67,3.386930764
17/10/2019 10:00,6.87216,1.04188,6.950690397,3.57216,1.04188,3.721,3.3,0,3.3,0.25216,0.37188,0.449309915,3.57216,1.04188,3.721,-3.32,-0.67,3.386930764
17/10/2019 10:30,7.012,1.1585,7.107057496,3.972,1.1585,4.1375,3.04,0,3.04,0.932,0.4885,1.052262443,3.972,1.1585,4.1375,-3.04,-0.67,3.112956794
17/10/2019 11:00,6.92312,1.14716,7.01751855,3.93312,1.14716,4.097,2.99,0,2.99,0.89312,0.47716,1.012593206,3.93312,1.14716,4.097,-3.04,-0.67,3.112956794
17/10/2019 11:30,6.81544,1.09242,6.902434632,3.74544,1.09242,3.9015,3.07,0,3.07,0.70544,0.42242,0.822243425,3.74544,1.09242,3.9015,-3.04,-0.67,3.112956794
17/10/2019 12:00,6.70728,1.03754,6.787053429,3.55728,1.03754,3.7055,3.15,0,3.15,0.42728,0.36754,0.563607887,3.55728,1.03754,3.7055,-3.13,-0.67,3.200906122
17/10/2019 12:30,6.5348,0.9464,6.60297539,3.2448,0.9464,3.38,3.29,0,3.29,-0.0552,0.2764,0.28185812,3.2448,0.9464,3.38,-3.3,-0.67,3.367328318
17/10/2019 13:00,7.00792,1.11356,7.095840937,3.81792,1.11356,3.977,3.19,0,3.19,0.62792,0.44356,0.768784105,3.81792,1.11356,3.977,-3.19,-0.67,3.259601203
17/10/2019 13:30,7.73128,1.42954,7.862332672,4.90128,1.42954,5.1055,2.83,0,2.83,2.06128,1.42954,2.508477596,4.90128,1.42954,5.1055,-2.84,0,2.84
17/10/2019 14:00,7.63488,1.36934,7.756705786,4.69488,1.36934,4.8905,2.94,0,2.94,1.75488,1.36934,2.22591461,4.69488,1.36934,4.8905,-2.94,0,2.94
17/10/2019 14:30,6.95568,1.11874,7.045073701,3.83568,1.11874,3.9955,3.12,0,3.12,0.73568,1.11874,1.338956403,3.83568,1.11874,3.9955,-3.1,0,3.1
17/10/2019 15:00,6.73968,1.05574,6.821867299,3.61968,1.05574,3.7705,3.12,0,3.12,0.51968,1.05574,1.176713325,3.61968,1.05574,3.7705,-3.1,0,3.1
17/10/2019 15:30,6.47448,1.00464,6.551960989,3.44448,1.00464,3.588,3.03,0,3.03,0.44448,1.00464,1.098573621,3.44448,1.00464,3.588,-3,0,3
17/10/2019 16:00,6.49368,1.01024,6.571793119,3.46368,1.01024,3.608,3.03,0,3.03,0.46368,1.01024,1.111568262,3.46368,1.01024,3.608,-3,0,3
17/10/2019 16:30,6.86856,1.11958,6.95920799,3.83856,1.11958,3.9985,3.03,0,3.03,0.83856,1.11958,1.39880029,3.83856,1.11958,3.9985,-3,0,3
17/10/2019 17:00,6.93112,1.05616,7.011126757,3.62112,1.05616,3.772,3.31,0,3.31,0.35112,1.05616,1.112995597,3.62112,1.05616,3.772,-3.27,0,3.27
17/10/2019 17:30,7.05904,1.03222,7.134109885,3.53904,1.03222,3.6865,3.52,0,3.52,0.02904,1.03222,1.032628418,3.53904,1.03222,3.6865,-3.51,0,3.51
17/10/2019 18:00,7.39984,1.13162,7.485866406,3.87984,1.13162,4.0415,3.52,0,3.52,0.36984,1.13162,1.190523183,3.87984,1.13162,4.0415,-3.51,0,3.51
17/10/2019 18:30,7.7124,1.1557,7.798509874,3.9624,1.1557,4.1275,3.75,0,3.75,0.2324,0.4857,0.538436858,3.9624,1.1557,4.1275,-3.73,-0.67,3.789696558
17/10/2019 19:00,8.07528,1.26154,8.173226428,4.32528,1.26154,4.5055,3.75,0,3.75,0.59528,0.59154,0.839212637,4.32528,1.26154,4.5055,-3.73,-0.67,3.789696558
17/10/2019 19:30,8.80408,1.65494,8.958272772,5.67408,1.65494,5.9105,3.13,0,3.13,2.53408,0.98494,2.718762264,5.67408,1.65494,5.9105,-3.14,-0.67,3.210685285
17/10/2019 20:00,8.28024,1.54882,8.423848162,5.31024,1.54882,5.5315,2.97,0,2.97,2.33024,0.87882,2.490450371,5.31024,1.54882,5.5315,-2.98,-0.67,3.054390283
17/10/2019 20:30,7.3576,1.2418,7.461658328,4.2576,1.2418,4.435,3.1,0,3.1,1.1476,0.5018,1.252513074,4.2576,1.2418,4.435,-3.11,-0.74,3.196826551
17/10/2019 21:00,7.73136,1.51998,7.879356995,5.21136,1.51998,5.4285,2.52,0,2.52,2.69136,0.77998,2.802104111,5.21136,1.51998,5.4285,-2.52,-0.74,2.626404386
17/10/2019 21:30,6.96168,0.58174,6.985943734,4.29168,1.25174,4.4705,2.67,-0.67,2.752780413,1.63168,0.58174,1.732282035,4.29168,1.25174,4.4705,-2.66,-0.67,2.743082208
17/10/2019 22:00,6.92392,0.45156,6.938629159,4.63392,1.35156,4.827,2.29,-0.9,2.460508078,2.29392,0.68156,2.393030088,4.63392,1.35156,4.827,-2.34,-0.67,2.434029581
17/10/2019 22:30,6.55104,0.62822,6.581093029,4.45104,1.29822,4.6365,2.1,-0.67,2.204291269,2.31104,0.31822,2.332845869,4.45104,1.29822,4.6365,-2.14,-0.98,2.353720459
17/10/2019 23:00,6.0192,0.4556,6.036417812,4.0992,1.1956,4.27,1.92,-0.74,2.057668584,2.2092,0.3656,2.239247195,4.0992,1.1956,4.27,-1.89,-0.83,2.064218981
17/10/2019 23:30,5.70488,0.43684,5.721580638,4.03488,1.17684,4.203,1.67,-0.74,1.82660888,2.39488,0.34684,2.419865327,4.03488,1.17684,4.203,-1.64,-0.83,1.83806964
18/10/2019 00:00,5.74696,0.65328,5.7839713,4.53696,1.32328,4.726,1.21,-0.67,1.383112432,3.30696,0.49328,3.343547457,4.53696,1.32328,4.726,-1.23,-0.83,1.483846353
18/10/2019 00:30,5.68376,0.47318,5.703422398,4.67376,1.36318,4.8685,1.01,-0.89,1.34617978,3.63376,0.36318,3.651864106,4.67376,1.36318,4.8685,-1.04,-1,1.442775104
18/10/2019 01:00,5.46368,0.44274,5.48158899,4.36368,1.27274,4.5455,1.1,-0.83,1.378005806,3.26368,0.27274,3.275056374,4.36368,1.27274,4.5455,-1.1,-1,1.486606875
18/10/2019 01:30,5.58744,0.44092,5.604810095,4.35744,1.27092,4.539,1.23,-0.83,1.483846353,3.15744,0.27092,3.169041653,4.35744,1.27092,4.539,-1.2,-1,1.562049935
18/10/2019 02:00,6.756,0.878,6.812812929,5.856,1.708,6.1,0.9,-0.83,1.224295716,4.996,0.888,5.074303893,5.856,1.708,6.1,-0.86,-0.82,1.188276062
18/10/2019 02:30,6.34896,0.70678,6.388179009,5.26896,1.53678,5.4885,1.08,-0.83,1.362093976,4.22896,0.71678,4.28927456,5.26896,1.53678,5.4885,-1.04,-0.82,1.32438665
18/10/2019 03:00,6.01344,0.60892,6.044190947,4.93344,1.43892,5.139,1.08,-0.83,1.362093976,3.89344,0.61892,3.942326344,4.93344,1.43892,5.139,-1.04,-0.82,1.32438665
18/10/2019 03:30,5.53496,0.38478,5.54831847,4.16496,1.21478,4.3385,1.37,-0.83,1.601811475,2.82496,0.39478,2.852411304,4.16496,1.21478,4.3385,-1.34,-0.82,1.570986951
18/10/2019 04:00,5.55752,0.39136,5.571282725,4.18752,1.22136,4.362,1.37,-0.83,1.601811475,2.84752,0.35136,2.869115543,4.18752,1.22136,4.362,-1.34,-0.87,1.597654531
18/10/2019 04:30,5.43912,0.39766,5.453637305,4.20912,1.22766,4.3845,1.23,-0.83,1.483846353,3.00912,0.35766,3.03030095,4.20912,1.22766,4.3845,-1.2,-0.87,1.482194319
18/10/2019 05:00,5.36088,0.37484,5.373968682,4.13088,1.20484,4.303,1.23,-0.83,1.483846353,2.93088,0.33484,2.949944983,4.13088,1.20484,4.303,-1.2,-0.87,1.482194319
18/10/2019 05:30,5.27048,0.25514,5.276651955,3.72048,1.08514,3.8755,1.55,-0.83,1.758237754,2.20048,0.11514,2.203490288,3.72048,1.08514,3.8755,-1.52,-0.97,1.803136157
18/10/2019 06:00,5.29112,0.19116,5.294572032,3.50112,1.02116,3.647,1.79,-0.83,1.973068676,1.75112,0.05116,1.751867175,3.50112,1.02116,3.647,-1.75,-0.97,2.000849819
18/10/2019 06:30,5.89304,0.13922,5.894684271,3.80304,1.10922,3.9615,2.09,-0.97,2.304126733,1.68304,0.27922,1.706044387,3.80304,1.10922,3.9615,-2.12,-0.83,2.276686188
18/10/2019 07:00,6.49864,0.54002,6.521038525,4.14864,1.21002,4.3215,2.35,-0.67,2.443644819,1.81864,0.50002,1.886126043,4.14864,1.21002,4.3215,-2.33,-0.71,2.435775031
18/10/2019 07:30,7.46032,1.44676,7.599308455,4.96032,1.44676,5.167,2.5,0,2.5,2.47032,0.73676,2.577847203,4.96032,1.44676,5.167,-2.49,-0.71,2.589246995
18/10/2019 08:00,7.49064,-0.13898,7.491929194,4.70064,1.37102,4.8965,2.79,-1.51,3.172412331,1.83064,1.06102,2.115893724,4.70064,1.37102,4.8965,-2.87,-0.31,2.88669361
18/10/2019 08:30,7.59032,-0.20324,7.593040511,4.48032,1.30676,4.667,3.11,-1.51,3.457195395,1.36032,1.98676,2.407838408,4.48032,1.30676,4.667,-3.12,0.68,3.193242866
18/10/2019 09:00,7.98496,1.45978,8.117299049,5.00496,1.45978,5.2135,2.98,0,2.98,2.04496,1.45978,2.512532398,5.00496,1.45978,5.2135,-2.96,0,2.96
18/10/2019 09:30,7.27528,1.17404,7.369400858,4.02528,1.17404,4.193,3.25,0,3.25,0.78528,1.17404,1.412456937,4.02528,1.17404,4.193,-3.24,0,3.24
18/10/2019 10:00,7.08928,1.14604,7.181315938,3.92928,1.14604,4.093,3.16,0,3.16,0.79928,0.47604,0.930302424,3.92928,1.14604,4.093,-3.13,-0.67,3.200906122
18/10/2019 10:30,7.31088,1.25734,7.418212066,4.31088,1.25734,4.4905,3,0,3,1.32088,0.58734,1.445576788,4.31088,1.25734,4.4905,-2.99,-0.67,3.064147516
18/10/2019 11:00,7.15576,1.19168,7.25430923,4.08576,1.19168,4.256,3.07,0,3.07,1.09576,0.52168,1.213606196,4.08576,1.19168,4.256,-2.99,-0.67,3.064147516
18/10/2019 11:30,8.08464,0.61802,8.108227467,5.44464,1.58802,5.6715,2.64,-0.97,2.81256111,2.79464,2.47802,3.735049645,5.44464,1.58802,5.6715,-2.65,0.89,2.795460606
18/10/2019 12:00,8.05072,0.40896,8.061100471,5.55072,1.61896,5.782,2.5,-1.21,2.777426867,3.05072,3.00896,4.284942567,5.55072,1.61896,5.782,-2.5,1.39,2.86043703
18/10/2019 12:30,7.18752,1.25636,7.296498078,4.30752,1.25636,4.487,2.88,0,2.88,1.42752,1.25636,1.901645025,4.30752,1.25636,4.487,-2.88,0,2.88
18/10/2019 13:00,8.10312,1.56716,8.253274756,5.37312,1.56716,5.597,2.73,0,2.73,2.65312,1.56716,3.081401662,5.37312,1.56716,5.597,-2.72,0,2.72
18/10/2019 13:30,7.914,0.172,7.915868872,5.184,1.512,5.4,2.73,-1.34,3.041134657,2.464,2.522,3.525872942,5.184,1.512,5.4,-2.72,1.01,2.901465147
18/10/2019 14:00,8.09888,1.69134,8.273601891,5.79888,1.69134,6.0405,2.3,0,2.3,3.48888,1.69134,3.877230281,5.79888,1.69134,6.0405,-2.31,0,2.31
18/10/2019 14:30,8.45512,0.70066,8.484101523,6.10512,1.78066,6.3595,2.35,-1.08,2.58629078,3.50512,3.03066,4.633655819,6.10512,1.78066,6.3595,-2.6,1.25,2.884874347
18/10/2019 15:00,9.04104,1.98072,9.255466277,6.79104,1.98072,7.074,2.25,0,2.25,4.53104,1.98072,4.945055632,6.79104,1.98072,7.074,-2.26,0,2.26
18/10/2019 15:30,9.31192,2.15306,9.55758973,7.38192,2.15306,7.6895,1.93,0,1.93,5.46192,2.15306,5.870965632,7.38192,2.15306,7.6895,-1.92,0,1.92
18/10/2019 16:00,8.808,1.9915,9.030334227,6.828,1.9915,7.1125,1.98,0,1.98,4.858,1.9915,5.250355821,6.828,1.9915,7.1125,-1.97,0,1.97
18/10/2019 16:30,8.39088,1.79984,8.581741735,6.17088,1.79984,6.428,2.22,0,2.22,3.96088,1.79984,4.350631494,6.17088,1.79984,6.428,-2.21,0,2.21
18/10/2019 17:00,8.15472,1.64346,8.318678925,5.63472,1.64346,5.8695,2.52,0,2.52,3.10472,1.64346,3.512868778,5.63472,1.64346,5.8695,-2.53,0,2.53
18/10/2019 17:30,7.94936,1.44648,8.079890395,4.95936,1.44648,5.166,2.99,0,2.99,1.97936,1.44648,2.451564888,4.95936,1.44648,5.166,-2.98,0,2.98
18/10/2019 18:00,8.284,1.4945,8.417730469,5.124,1.4945,5.3375,3.16,0,3.16,1.994,1.4945,2.491900128,5.124,1.4945,5.3375,-3.13,0,3.13
18/10/2019 18:30,8.84904,0.11722,8.849816351,5.57904,1.62722,5.8115,3.27,-1.51,3.601805103,2.33904,2.80722,3.653983066,5.57904,1.62722,5.8115,-3.24,1.18,3.44818793
18/10/2019 19:00,8.94792,1.65606,9.099879507,5.67792,1.65606,5.9145,3.27,0,3.27,2.43792,1.65606,2.947200137,5.67792,1.65606,5.9145,-3.24,0,3.24
18/10/2019 19:30,9.10656,1.79858,9.28247408,6.16656,1.79858,6.4235,2.94,0,2.94,3.27656,1.79858,3.737744701,6.16656,1.79858,6.4235,-2.89,0,2.89
18/10/2019 20:00,9.41904,2.02972,9.635251829,6.95904,2.02972,7.249,2.46,0,2.46,4.53904,2.02972,4.972187386,6.95904,2.02972,7.249,-2.42,0,2.42
18/10/2019 20:30,10.41224,2.54982,10.71990316,8.74224,2.54982,9.1065,1.67,0,1.67,7.12224,2.54982,7.564911411,8.74224,2.54982,9.1065,-1.62,0,1.62
18/10/2019 21:00,9.4148,2.2239,9.673892198,7.6248,2.2239,7.9425,1.79,0,1.79,5.8748,2.2239,6.281640411,7.6248,2.2239,7.9425,-1.75,0,1.75
18/10/2019 21:30,8.70584,0.67712,8.732132706,6.91584,2.01712,7.204,1.79,-1.34,2.236000894,5.10584,3.12712,5.987360153,6.91584,2.01712,7.204,-1.81,1.11,2.123252222
18/10/2019 22:00,8.40592,1.96756,8.633121301,6.74592,1.96756,7.027,1.66,0,1.66,5.12592,1.96756,5.490569023,6.74592,1.96756,7.027,-1.62,0,1.62
18/10/2019 22:30,8.13008,1.96294,8.363691425,6.73008,1.96294,7.0105,1.4,0,1.4,5.34008,1.96294,5.689427726,6.73008,1.96294,7.0105,-1.39,0,1.39
18/10/2019 23:00,7.76872,1.94796,8.009217103,6.67872,1.94796,6.957,1.09,0,1.09,5.57872,1.94796,5.909032493,6.67872,1.94796,6.957,-1.1,0,1.1
18/10/2019 23:30,8.09472,0.60596,8.117368995,7.25472,2.11596,7.557,0.84,-1.51,1.727917822,6.34472,3.09596,7.059776215,7.25472,2.11596,7.557,-0.91,0.98,1.337348122
19/10/2019 00:00,7.52896,1.99178,7.78796676,6.82896,1.99178,7.1135,0.7,0,0.7,6.12896,1.99178,6.444481224,6.82896,1.99178,7.1135,-0.7,0,0.7
19/10/2019 00:30,7.1512,1.8816,7.394598028,6.4512,1.8816,6.72,0.7,0,0.7,5.7512,1.2116,5.877437877,6.4512,1.8816,6.72,-0.7,-0.67,0.968968524
19/10/2019 01:00,6.9328,1.8179,7.167180495,6.2328,1.8179,6.4925,0.7,0,0.7,5.5328,1.1479,5.650623881,6.2328,1.8179,6.4925,-0.7,-0.67,0.968968524
19/10/2019 01:30,6.74464,1.76302,6.971255859,6.04464,1.76302,6.2965,0.7,0,0.7,5.34464,1.09302,5.455260713,6.04464,1.76302,6.2965,-0.7,-0.67,0.968968524
19/10/2019 02:00,6.82,1.7325,7.036615397,5.94,1.7325,6.1875,0.88,0,0.88,5.06,1.0625,5.170348755,5.94,1.7325,6.1875,-0.88,-0.67,1.106028933
19/10/2019 02:30,6.4084,1.5687,6.597606403,5.3784,1.5687,5.6025,1.03,0,1.03,4.3484,0.8987,4.440297766,5.3784,1.5687,5.6025,-1.03,-0.67,1.228739191
19/10/2019 03:00,6.18568,1.50374,6.365836241,5.15568,1.50374,5.3705,1.03,0,1.03,4.12568,0.83374,4.209080404,5.15568,1.50374,5.3705,-1.03,-0.67,1.228739191
19/10/2019 03:30,6.14296,1.49128,6.321382254,5.11296,1.49128,5.326,1.03,0,1.03,4.08296,0.82128,4.164740472,5.11296,1.49128,5.326,-1.03,-0.67,1.228739191
19/10/2019 04:00,5.78304,1.37172,5.943497909,4.70304,1.37172,4.899,1.08,0,1.08,3.60304,0.70172,3.670736738,4.70304,1.37172,4.899,-1.1,-0.67,1.287982919
19/10/2019 04:30,5.3376,1.1893,5.46849232,4.0776,1.1893,4.2475,1.26,0,1.26,2.7876,0.5193,2.835557485,4.0776,1.1893,4.2475,-1.29,-0.67,1.45361618
19/10/2019 05:00,5.35592,1.21506,5.49201692,4.16592,1.21506,4.3395,1.19,0,1.19,2.94592,0.54506,2.995919734,4.16592,1.21506,4.3395,-1.22,-0.67,1.391869247
19/10/2019 05:30,5.35784,1.19812,5.490167666,4.10784,1.19812,4.279,1.25,0,1.25,2.82784,0.52812,2.876732487,4.10784,1.19812,4.279,-1.28,-0.67,1.444749113
19/10/2019 06:00,5.58824,1.26532,5.729699905,4.33824,1.26532,4.519,1.25,0,1.25,3.05824,0.59532,3.115644043,4.33824,1.26532,4.519,-1.28,-0.67,1.444749113
19/10/2019 06:30,5.94904,0.65972,5.985508115,4.55904,1.32972,4.749,1.39,-0.67,1.54304893,3.15904,0.65972,3.22719138,4.55904,1.32972,4.749,-1.4,-0.67,1.552063143
19/10/2019 07:00,5.91512,0.47066,5.933815421,4.18512,1.22066,4.3595,1.73,-0.75,1.885576835,2.45512,0.55066,2.516116184,4.18512,1.22066,4.3595,-1.73,-0.67,1.855208883
19/10/2019 07:30,6.3592,1.2481,6.480522992,4.2792,1.2481,4.4575,2.08,0,2.08,2.1992,0.5781,2.273912982,4.2792,1.2481,4.4575,-2.08,-0.67,2.185245982
19/10/2019 08:00,6.32024,-0.54118,6.343367359,3.87024,1.12882,4.0315,2.45,-1.67,2.965029511,1.41024,0.57882,1.524404621,3.87024,1.12882,4.0315,-2.46,-0.55,2.52073402
19/10/2019 08:30,6.55192,-0.61944,6.581136801,3.60192,1.05056,3.752,2.95,-1.67,3.389896754,0.61192,1.73056,1.83556095,3.60192,1.05056,3.752,-2.99,0.68,3.066349621
19/10/2019 09:00,7.00048,1.24264,7.109913811,4.26048,1.24264,4.438,2.74,0,2.74,1.50048,1.24264,1.948228529,4.26048,1.24264,4.438,-2.76,0,2.76
19/10/2019 09:30,7.53328,1.39804,7.661907295,4.79328,1.39804,4.993,2.74,0,2.74,2.12328,1.39804,2.542210416,4.79328,1.39804,4.993,-2.67,0,2.67
19/10/2019 10:00,7.33936,1.39398,7.470567947,4.77936,1.39398,4.9785,2.56,0,2.56,2.23936,1.39398,2.63778571,4.77936,1.39398,4.9785,-2.54,0,2.54
19/10/2019 10:30,7.19352,-0.07564,7.193917667,4.88352,1.42436,5.087,2.31,-1.5,2.754287567,2.26352,2.42436,3.316782206,4.88352,1.42436,5.087,-2.62,1,2.804353758
19/10/2019 11:00,6.698,-0.261,6.703083246,4.248,1.239,4.425,2.45,-1.5,2.872716484,1.498,2.109,2.586867797,4.248,1.239,4.425,-2.75,0.87,2.884337012
19/10/2019 11:30,6.60968,1.21324,6.720105728,4.15968,1.21324,4.333,2.45,0,2.45,1.69968,0.54324,1.78438275,4.15968,1.21324,4.333,-2.46,-0.67,2.549607813
19/10/2019 12:00,6.43072,1.14646,6.532115297,3.93072,1.14646,4.0945,2.5,0,2.5,1.47072,0.47646,1.545972655,3.93072,1.14646,4.0945,-2.46,-0.67,2.549607813
19/10/2019 12:30,6.36904,1.08472,6.460749802,3.71904,1.08472,3.874,2.65,0,2.65,1.04904,0.41472,1.128041489,3.71904,1.08472,3.874,-2.67,-0.67,2.752780413
19/10/2019 13:00,6.32312,1.11216,6.420182739,3.81312,1.11216,3.972,2.51,0,2.51,1.30312,0.44216,1.376091276,3.81312,1.11216,3.972,-2.51,-0.67,2.597883754
19/10/2019 13:30,6.04856,1.03208,6.135981356,3.53856,1.03208,3.686,2.51,0,2.51,1.02856,0.36208,1.090430007,3.53856,1.03208,3.686,-2.51,-0.67,2.597883754
19/10/2019 14:00,6.23672,1.12196,6.336834431,3.84672,1.12196,4.007,2.39,0,2.39,1.47672,1.12196,1.854587879,3.84672,1.12196,4.007,-2.37,0,2.37
19/10/2019 14:30,6.28288,1.17334,6.391502785,4.02288,1.17334,4.1905,2.26,0,2.26,1.79288,1.17334,2.142695837,4.02288,1.17334,4.1905,-2.23,0,2.23
19/10/2019 15:00,5.5708,0.8869,5.640957742,3.0408,0.8869,3.1675,2.53,0,2.53,0.5608,0.2169,0.601283835,3.0408,0.8869,3.1675,-2.48,-0.67,2.568910275
19/10/2019 15:30,5.47576,0.85918,5.542755438,2.94576,0.85918,3.0685,2.53,0,2.53,0.41576,0.18918,0.456777243,2.94576,0.85918,3.0685,-2.53,-0.67,2.617212257
19/10/2019 16:00,5.92704,1.01122,6.012684014,3.46704,1.01122,3.6115,2.46,0,2.46,1.02704,1.01122,1.441310879,3.46704,1.01122,3.6115,-2.44,0,2.44
19/10/2019 16:30,6.18576,0.99918,6.265938673,3.42576,0.99918,3.5685,2.76,0,2.76,0.68576,0.32918,0.760674865,3.42576,0.99918,3.5685,-2.74,-0.67,2.820726857
19/10/2019 17:00,6.56672,1.06946,6.653236524,3.66672,1.06946,3.8195,2.9,0,2.9,0.76672,0.39946,0.864539097,3.66672,1.06946,3.8195,-2.9,-0.67,2.976390431
19/10/2019 17:30,6.57,-0.5475,6.592773032,3.3,0.9625,3.4375,3.27,-1.51,3.601805103,-0.01,0.4325,0.432615591,3.3,0.9625,3.4375,-3.31,-0.53,3.352163481
19/10/2019 18:00,7.1868,1.1424,7.277030438,3.9168,1.1424,4.08,3.27,0,3.27,0.6068,1.1424,1.293554792,3.9168,1.1424,4.08,-3.31,0,3.31
19/10/2019 18:30,7.29008,1.10544,7.373416033,3.79008,1.10544,3.948,3.5,0,3.5,0.29008,1.10544,1.142866571,3.79008,1.10544,3.948,-3.5,0,3.5
19/10/2019 19:00,7.0808,0.9919,7.149936661,3.4008,0.9919,3.5425,3.68,0,3.68,-0.2792,0.9919,1.030445656,3.4008,0.9919,3.5425,-3.68,0,3.68
19/10/2019 19:30,7.08864,1.08752,7.171577009,3.72864,1.08752,3.884,3.36,0,3.36,0.35864,1.08752,1.145129862,3.72864,1.08752,3.884,-3.37,0,3.37
19/10/2019 20:00,6.89888,1.09634,6.985449638,3.75888,1.09634,3.9155,3.14,0,3.14,0.68888,0.42634,0.810136686,3.75888,1.09634,3.9155,-3.07,-0.67,3.142260333
19/10/2019 20:30,6.41472,0.97846,6.488914905,3.35472,0.97846,3.4945,3.06,0,3.06,0.28472,0.30846,0.419777381,3.35472,0.97846,3.4945,-3.07,-0.67,3.142260333
19/10/2019 21:00,6.19512,0.95816,6.268778382,3.28512,0.95816,3.422,2.91,0,2.91,0.36512,0.28816,0.465133099,3.28512,0.95816,3.422,-2.92,-0.67,2.995880505
19/10/2019 21:30,6.2388,-0.6141,6.268950809,3.6888,1.0759,3.8425,2.55,-1.69,3.059182897,1.0088,0.8659,1.32945863,3.6888,1.0759,3.8425,-2.68,-0.21,2.688215021
19/10/2019 22:00,6.29528,1.15654,6.400635519,3.96528,1.15654,4.1305,2.33,0,2.33,1.65528,0.40654,1.704472543,3.96528,1.15654,4.1305,-2.31,-0.75,2.428703358
