Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2019 22:30,6.24216,0.56438,6.267622057,4.23216,1.23438,4.4085,2.01,-0.67,2.118726032,2.24216,0.56438,2.312099965,4.23216,1.23438,4.4085,-1.99,-0.67,2.099761891
19/10/2019 23:00,5.6708,0.2244,5.675238145,3.8208,1.1144,3.98,1.85,-0.89,2.052949098,1.9508,0.4444,2.000777849,3.8208,1.1144,3.98,-1.87,-0.67,1.986403786
19/10/2019 23:30,5.1524,0.2782,5.159905135,3.4224,0.9982,3.565,1.73,-0.72,1.873846312,1.7124,-0.0018,1.712400946,3.4224,0.9982,3.565,-1.71,-1,1.980934123
20/10/2019 00:00,4.7996,0.1928,4.803470828,3.1296,0.9128,3.26,1.67,-0.72,1.818598361,1.4196,-0.0272,1.419860557,3.1296,0.9128,3.26,-1.71,-0.94,1.951332878
20/10/2019 00:30,4.5084,0.0287,4.50849135,2.9784,0.8687,3.1025,1.53,-0.84,1.745422585,1.4684,0.0287,1.468680445,2.9784,0.8687,3.1025,-1.51,-0.84,1.727917822
20/10/2019 01:00,4.5268,0.0749,4.527419602,3.1368,0.9149,3.2675,1.39,-0.84,1.624099751,1.7468,0.0749,1.748405059,3.1368,0.9149,3.2675,-1.39,-0.84,1.624099751
20/10/2019 01:30,4.67656,0.28858,4.685455351,3.28656,0.95858,3.4235,1.39,-0.67,1.54304893,1.79656,0.00858,1.796580488,3.28656,0.95858,3.4235,-1.49,-0.95,1.767088
20/10/2019 02:00,4.78848,0.23664,4.794323644,3.10848,0.90664,3.238,1.68,-0.67,1.808673547,1.43848,-0.04336,1.43913335,3.10848,0.90664,3.238,-1.67,-0.95,1.921301642
20/10/2019 02:30,4.8976,0.2918,4.906285051,3.2976,0.9618,3.435,1.6,-0.67,1.734618114,1.6276,0.0118,1.627642774,3.2976,0.9618,3.435,-1.67,-0.95,1.921301642
20/10/2019 03:00,4.96744,0.35592,4.980174615,3.51744,1.02592,3.664,1.45,-0.67,1.597310239,2.03744,0.07592,2.038853992,3.51744,1.02592,3.664,-1.48,-0.95,1.758664266
20/10/2019 03:30,5.01752,0.41136,5.034354378,3.70752,1.08136,3.862,1.31,-0.67,1.471393897,2.36752,0.32136,2.389230671,3.70752,1.08136,3.862,-1.34,-0.76,1.540519393
20/10/2019 04:00,4.94072,1.09396,5.060381665,3.75072,1.09396,3.907,1.19,0,1.19,2.50072,0.26396,2.514612376,3.75072,1.09396,3.907,-1.25,-0.83,1.500466594
20/10/2019 04:30,5.06656,1.16858,5.199577815,4.00656,1.16858,4.1735,1.06,0,1.06,2.93656,0.33858,2.956014386,4.00656,1.16858,4.1735,-1.07,-0.83,1.354178718
20/10/2019 05:00,5.27928,1.26854,5.42954796,4.34928,1.26854,4.5305,0.93,0,0.93,3.39928,0.43854,3.427451218,4.34928,1.26854,4.5305,-0.95,-0.83,1.261507035
20/10/2019 05:30,4.74728,0.38504,4.762869219,3.61728,1.05504,3.768,1.13,-0.67,1.313697073,2.45728,0.16504,2.462816112,3.61728,1.05504,3.768,-1.16,-0.89,1.462087549
20/10/2019 06:00,4.55624,0.25932,4.563613678,3.18624,0.92932,3.319,1.37,-0.67,1.525057376,1.75624,-0.04068,1.756711075,3.18624,0.92932,3.319,-1.43,-0.97,1.727946758
20/10/2019 06:30,4.52096,-0.02722,4.521041943,2.82096,0.82278,2.9385,1.7,-0.85,1.900657781,1.15096,-0.14722,1.1603373,2.82096,0.82278,2.9385,-1.67,-0.97,1.931269013
20/10/2019 07:00,4.74232,-0.06474,4.74276188,2.93232,0.85526,3.0545,1.81,-0.92,2.03039405,1.14232,0.15526,1.152822905,2.93232,0.85526,3.0545,-1.79,-0.7,1.922004162
20/10/2019 07:30,5.04096,0.87528,5.116384739,3.00096,0.87528,3.126,2.04,0,2.04,0.95096,0.17528,0.9669788,3.00096,0.87528,3.126,-2.05,-0.7,2.166217902
20/10/2019 08:00,5.55352,1.00436,5.643609076,3.44352,1.00436,3.587,2.11,0,2.11,1.31352,0.30436,1.348321104,3.44352,1.00436,3.587,-2.13,-0.7,2.242074932
20/10/2019 08:30,5.70928,0.95354,5.788360446,3.26928,0.95354,3.4055,2.44,0,2.44,0.80928,0.17354,0.827677624,3.26928,0.95354,3.4055,-2.46,-0.78,2.58069758
20/10/2019 09:00,5.73344,0.24392,5.738626247,3.13344,0.91392,3.264,2.6,-0.67,2.684939478,0.54344,0.23392,0.591646516,3.13344,0.91392,3.264,-2.59,-0.68,2.67777893
20/10/2019 09:30,6.00176,-0.00032,6.001760009,3.22176,0.93968,3.356,2.78,-0.94,2.93462093,0.40176,0.34968,0.532622944,3.22176,0.93968,3.356,-2.82,-0.59,2.881058833
20/10/2019 10:00,6.55352,1.12686,6.649694568,3.86352,1.12686,4.0245,2.69,0,2.69,1.15352,1.12686,1.612582354,3.86352,1.12686,4.0245,-2.71,0,2.71
20/10/2019 10:30,6.46376,1.06568,6.551020317,3.65376,1.06568,3.806,2.81,0,2.81,0.81376,0.39568,0.904858,3.65376,1.06568,3.806,-2.84,-0.67,2.917961617
20/10/2019 11:00,6.72248,1.17614,6.824591024,4.03248,1.17614,4.2005,2.69,0,2.69,1.32248,0.50614,1.4160265,4.03248,1.17614,4.2005,-2.71,-0.67,2.791594526
20/10/2019 11:30,6.33752,1.01136,6.417710558,3.46752,1.01136,3.612,2.87,0,2.87,0.57752,0.34136,0.670862132,3.46752,1.01136,3.612,-2.89,-0.67,2.96664794
20/10/2019 12:00,6.40064,1.10852,6.49592249,3.80064,1.10852,3.959,2.6,0,2.6,1.19064,0.43852,1.268827569,3.80064,1.10852,3.959,-2.61,-0.67,2.694624278
20/10/2019 12:30,6.84512,1.25566,6.959335446,4.30512,1.25566,4.4845,2.54,0,2.54,1.77512,0.58566,1.869237451,4.30512,1.25566,4.4845,-2.53,-0.67,2.617212257
20/10/2019 13:00,7.11056,1.33308,7.234443019,4.57056,1.33308,4.761,2.54,0,2.54,2.04056,1.33308,2.437414081,4.57056,1.33308,4.761,-2.53,0,2.53
20/10/2019 13:30,6.3432,1.0101,6.423121379,3.4632,1.0101,3.6075,2.88,0,2.88,0.6232,1.0101,1.186878364,3.4632,1.0101,3.6075,-2.84,0,2.84
20/10/2019 14:00,6.10032,0.95676,6.17489221,3.28032,0.95676,3.417,2.82,0,2.82,0.44032,0.95676,1.05321954,3.28032,0.95676,3.417,-2.84,0,2.84
20/10/2019 14:30,6.28376,1.08318,6.376434635,3.71376,1.08318,3.8685,2.57,0,2.57,1.12376,0.41318,1.197311259,3.71376,1.08318,3.8685,-2.59,-0.67,2.675256997
20/10/2019 15:00,6.36488,1.10684,6.460401861,3.79488,1.10684,3.953,2.57,0,2.57,1.20488,1.10684,1.636102258,3.79488,1.10684,3.953,-2.59,0,2.59
20/10/2019 15:30,6.5612,1.1116,6.654697589,3.8112,1.1116,3.97,2.75,0,2.75,1.0412,1.1116,1.523073209,3.8112,1.1116,3.97,-2.77,0,2.77
20/10/2019 16:00,7.08536,1.26448,7.197307552,4.33536,1.26448,4.516,2.75,0,2.75,1.56536,1.26448,2.012277714,4.33536,1.26448,4.516,-2.77,0,2.77
20/10/2019 16:30,6.96056,1.10558,7.047815452,3.79056,1.10558,3.9485,3.17,0,3.17,0.65056,1.10558,1.282784257,3.79056,1.10558,3.9485,-3.14,0,3.14
20/10/2019 17:00,7.05392,1.07156,7.134846053,3.67392,1.07156,3.827,3.38,0,3.38,0.28392,0.40156,0.491793656,3.67392,1.07156,3.827,-3.39,-0.67,3.455575205
20/10/2019 17:30,7.07704,-0.66628,7.10833484,3.40704,0.99372,3.549,3.67,-1.66,4.027964747,-0.28296,0.41372,0.501229089,3.40704,0.99372,3.549,-3.69,-0.58,3.735304539
20/10/2019 18:00,7.26376,0.97818,7.329327762,3.35376,0.97818,3.4935,3.91,0,3.91,-0.55624,0.30818,0.635907108,3.35376,0.97818,3.4935,-3.91,-0.67,3.966988782
20/10/2019 18:30,7.44816,1.01738,7.51732329,3.48816,1.01738,3.6335,3.96,0,3.96,-0.48184,1.01738,1.125713929,3.48816,1.01738,3.6335,-3.97,0,3.97
20/10/2019 19:00,7.49792,-0.46394,7.512259623,3.75792,1.09606,3.9145,3.74,-1.56,4.052307984,0.03792,1.93606,1.936431318,3.75792,1.09606,3.9145,-3.72,0.84,3.81365966
20/10/2019 19:30,7.25904,-0.38778,7.26939028,4.01904,1.17222,4.1865,3.24,-1.56,3.595997775,0.61904,1.10222,1.264159582,4.01904,1.17222,4.1865,-3.4,-0.07,3.400720512
20/10/2019 20:00,6.93072,1.07646,7.013818208,3.69072,1.07646,3.8445,3.24,0,3.24,0.49072,0.40646,0.63719373,3.69072,1.07646,3.8445,-3.2,-0.67,3.269388322
20/10/2019 20:30,6.90328,1.15304,6.998912487,3.95328,1.15304,4.118,2.95,0,2.95,0.98328,0.48304,1.095521428,3.95328,1.15304,4.118,-2.97,-0.67,3.044634625
20/10/2019 21:00,7.05408,1.32244,7.176969569,4.53408,1.32244,4.723,2.52,0,2.52,2.04408,0.65244,2.145679613,4.53408,1.32244,4.723,-2.49,-0.67,2.578565493
20/10/2019 21:30,7.15816,1.45488,7.304514385,4.98816,1.45488,5.196,2.17,0,2.17,2.79816,0.78488,2.906154848,4.98816,1.45488,5.196,-2.19,-0.67,2.290196498
20/10/2019 22:00,7.68536,0.29698,7.691095855,6.19536,1.80698,6.4535,1.49,-1.51,2.121367483,4.66536,2.10698,5.119076933,6.19536,1.80698,6.4535,-1.53,0.3,1.559134375
20/10/2019 22:30,7.85232,1.99276,8.101235819,6.83232,1.99276,7.117,1.02,0,1.02,5.81232,1.32276,5.960935984,6.83232,1.99276,7.117,-1.02,-0.67,1.220368797
20/10/2019 23:00,7.08976,0.11118,7.090631696,6.20976,1.81118,6.4685,0.88,-1.7,1.91426226,5.29976,1.70118,5.566100022,6.20976,1.81118,6.4685,-0.91,-0.11,0.916624241
20/10/2019 23:30,6.59608,1.02344,6.675005678,5.80608,1.69344,6.048,0.79,-0.67,1.035857133,4.99608,0.95344,5.086242542,5.80608,1.69344,6.048,-0.81,-0.74,1.097132626
21/10/2019 00:00,5.86408,0.80994,5.919749746,5.07408,1.47994,5.2855,0.79,-0.67,1.035857133,4.26408,0.67994,4.317950515,5.07408,1.47994,5.2855,-0.81,-0.8,1.138463877
21/10/2019 00:30,5.32696,0.63578,5.364766449,4.47696,1.30578,4.6635,0.85,-0.67,1.082312339,3.61696,0.50578,3.652151838,4.47696,1.30578,4.6635,-0.86,-0.8,1.174563749
21/10/2019 01:00,5.2852,1.2936,5.441207587,4.4352,1.2936,4.62,0.85,0,0.85,3.5752,0.4936,3.60911291,4.4352,1.2936,4.62,-0.86,-0.8,1.174563749
21/10/2019 01:30,5.65528,1.40154,5.826363038,4.80528,1.40154,5.0055,0.85,0,0.85,3.94528,0.73154,4.012528511,4.80528,1.40154,5.0055,-0.86,-0.67,1.090183471
21/10/2019 02:00,5.86936,1.42898,6.040808774,4.89936,1.42898,5.1035,0.97,0,0.97,3.93936,0.66898,3.995759183,4.89936,1.42898,5.1035,-0.96,-0.76,1.224418229
21/10/2019 02:30,6.16448,1.52964,6.351425997,5.24448,1.52964,5.463,0.92,0,0.92,4.28448,0.85964,4.369868396,5.24448,1.52964,5.463,-0.96,-0.67,1.170683561
21/10/2019 03:00,6.13728,1.54504,6.32877195,5.29728,1.54504,5.518,0.84,0,0.84,4.44728,0.87504,4.532548334,5.29728,1.54504,5.518,-0.85,-0.67,1.082312339
21/10/2019 03:30,5.72808,1.39944,5.89655262,4.79808,1.39944,4.998,0.93,0,0.93,3.84808,0.72944,3.91660598,4.79808,1.39944,4.998,-0.95,-0.67,1.162497312
21/10/2019 04:00,5.86696,1.46328,6.046685704,5.01696,1.46328,5.226,0.85,0,0.85,4.16696,0.79328,4.241797826,5.01696,1.46328,5.226,-0.85,-0.67,1.082312339
21/10/2019 04:30,5.36528,1.27904,5.515629864,4.38528,1.27904,4.568,0.98,0,0.98,3.40528,0.60904,3.459315192,4.38528,1.27904,4.568,-0.98,-0.67,1.187139419
21/10/2019 05:00,5.83352,1.47686,6.017563548,5.06352,1.47686,5.2745,0.77,0,0.77,4.27352,0.80686,4.349022448,5.06352,1.47686,5.2745,-0.79,-0.67,1.035857133
21/10/2019 05:30,6.1916,1.5638,6.386030144,5.3616,1.5638,5.585,0.83,0,0.83,4.5716,0.8938,4.658154678,5.3616,1.5638,5.585,-0.79,-0.67,1.035857133
21/10/2019 06:00,6.13496,0.78978,6.185587009,5.00496,1.45978,5.2135,1.13,-0.67,1.313697073,3.85496,0.78978,3.93503101,5.00496,1.45978,5.2135,-1.15,-0.67,1.330939518
21/10/2019 06:30,6.8476,0.2193,6.851110731,5.2776,1.5393,5.4975,1.57,-1.32,2.051170398,3.6876,1.0293,3.828557463,5.2776,1.5393,5.4975,-1.59,-0.51,1.669790406
21/10/2019 07:00,7.98984,0.32162,7.996310565,6.27984,1.83162,6.5415,1.71,-1.51,2.281271575,4.57984,2.72162,5.327490014,6.27984,1.83162,6.5415,-1.7,0.89,1.918879882
21/10/2019 07:30,8.64096,0.65278,8.665582003,6.42096,1.87278,6.6885,2.22,-1.22,2.533140344,4.03096,3.19278,5.142225457,6.42096,1.87278,6.6885,-2.39,1.32,2.730293025
21/10/2019 08:00,8.64976,1.70618,8.816427749,5.84976,1.70618,6.0935,2.8,0,2.8,3.03976,1.70618,3.485855856,5.84976,1.70618,6.0935,-2.81,0,2.81
21/10/2019 08:30,8.55616,0.45638,8.568322861,5.57616,1.62638,5.8085,2.98,-1.17,3.201452795,2.59616,2.79638,3.815729006,5.57616,1.62638,5.8085,-2.98,1.17,3.201452795
21/10/2019 09:00,8.39968,1.58074,8.547126011,5.41968,1.58074,5.6455,2.98,0,2.98,2.43968,1.58074,2.907022093,5.41968,1.58074,5.6455,-2.98,0,2.98
21/10/2019 09:30,7.87536,1.35198,7.990566003,4.63536,1.35198,4.8285,3.24,0,3.24,1.39536,1.35198,1.9429049,4.63536,1.35198,4.8285,-3.24,0,3.24
21/10/2019 10:00,8.01184,1.41512,8.135855505,4.85184,1.41512,5.054,3.16,0,3.16,1.74184,1.41512,2.244230648,4.85184,1.41512,5.054,-3.11,0,3.11
21/10/2019 10:30,8.34136,0.23248,8.344599068,5.39136,1.57248,5.616,2.95,-1.34,3.24007716,2.45136,3.01248,3.883838514,5.39136,1.57248,5.616,-2.94,1.44,3.273713488
21/10/2019 11:00,8.6372,0.5121,8.652367898,5.7672,1.6821,6.0075,2.87,-1.17,3.099322507,2.8972,3.3221,4.407960554,5.7672,1.6821,6.0075,-2.87,1.64,3.305525677
21/10/2019 11:30,8.27096,0.21778,8.273826651,5.34096,1.55778,5.5635,2.93,-1.34,3.221878334,2.47096,3.06778,3.939151869,5.34096,1.55778,5.5635,-2.87,1.51,3.242992445
21/10/2019 12:00,8.3592,1.6506,8.520604732,5.6592,1.6506,5.895,2.7,0,2.7,2.9492,1.6506,3.379683565,5.6592,1.6506,5.895,-2.71,0,2.71
21/10/2019 12:30,8.3264,1.6177,8.482092327,5.5464,1.6177,5.7775,2.78,0,2.78,2.7664,1.6177,3.204671941,5.5464,1.6177,5.7775,-2.78,0,2.78
21/10/2019 13:00,8.4416,1.7038,8.611825881,5.8416,1.7038,6.085,2.6,0,2.6,3.2616,1.7038,3.679805566,5.8416,1.7038,6.085,-2.58,0,2.58
21/10/2019 13:30,8.16616,1.64388,8.329976627,5.63616,1.64388,5.871,2.53,0,2.53,3.19616,1.64388,3.594131355,5.63616,1.64388,5.871,-2.44,0,2.44
21/10/2019 14:00,7.88728,1.54504,8.037184482,5.29728,1.54504,5.518,2.59,0,2.59,2.78728,1.54504,3.186860273,5.29728,1.54504,5.518,-2.51,0,2.51
21/10/2019 14:30,7.7192,1.4231,7.849284187,4.8792,1.4231,5.0825,2.84,0,2.84,2.1092,1.4231,2.544393494,4.8792,1.4231,5.0825,-2.77,0,2.77
21/10/2019 15:00,7.70576,1.41918,7.835356345,4.86576,1.41918,5.0685,2.84,0,2.84,2.09576,1.41918,2.531063383,4.86576,1.41918,5.0685,-2.77,0,2.77
21/10/2019 15:30,7.59064,1.37102,7.713463,4.70064,1.37102,4.8965,2.89,0,2.89,1.93064,1.37102,2.367924545,4.70064,1.37102,4.8965,-2.77,0,2.77
21/10/2019 16:00,7.87704,1.37872,7.996788605,4.72704,1.37872,4.924,3.15,0,3.15,2.01704,0.70872,2.137927595,4.72704,1.37872,4.924,-2.71,-0.67,2.791594526
21/10/2019 16:30,8.34976,1.39118,8.464861124,4.76976,1.39118,4.9685,3.58,0,3.58,2.05976,1.39118,2.485556889,4.76976,1.39118,4.9685,-2.71,0,2.71
21/10/2019 17:00,7.91912,1.12266,7.99830151,3.84912,1.12266,4.0095,4.07,0,4.07,0.62912,1.12266,1.28691781,3.84912,1.12266,4.0095,-3.22,0,3.22
21/10/2019 17:30,7.87088,1.06484,7.942583723,3.65088,1.06484,3.803,4.22,0,4.22,0.29088,0.39484,0.490417985,3.65088,1.06484,3.803,-3.36,-0.67,3.426149442
21/10/2019 18:00,7.99656,1.02858,8.062440614,3.52656,1.02858,3.6735,4.47,0,4.47,-0.10344,0.35858,0.373201621,3.52656,1.02858,3.6735,-3.63,-0.67,3.691314129
21/10/2019 18:30,7.97376,0.92568,8.02731163,3.17376,0.92568,3.306,4.8,0,4.8,-0.75624,0.25568,0.798292678,3.17376,0.92568,3.306,-3.93,-0.67,3.986702898
21/10/2019 19:00,8.08616,0.97888,8.145194264,3.35616,0.97888,3.496,4.73,0,4.73,-0.51384,0.30888,0.599531817,3.35616,0.97888,3.496,-3.87,-0.67,3.927569223
21/10/2019 19:30,7.74232,-0.31474,7.748714748,3.17232,0.92526,3.3045,4.57,-1.24,4.735240226,-0.61768,0.81526,1.022828162,3.17232,0.92526,3.3045,-3.79,-0.11,3.79159597
21/10/2019 20:00,7.30096,-0.36472,7.310064131,3.00096,0.87528,3.126,4.3,-1.24,4.475220665,-0.72904,0.08528,0.734010899,3.00096,0.87528,3.126,-3.73,-0.79,3.812741796
21/10/2019 20:30,7.05088,0.85484,7.102510838,2.93088,0.85484,3.053,4.12,0,4.12,-0.39912,0.06484,0.404352569,2.93088,0.85484,3.053,-3.33,-0.79,3.42242604
21/10/2019 21:00,6.8892,0.8981,6.947493091,3.0792,0.8981,3.2075,3.81,0,3.81,0.0392,0.1881,0.192141224,3.0792,0.8981,3.2075,-3.04,-0.71,3.121810372
21/10/2019 21:30,6.51976,-0.68132,6.555262573,2.90976,0.84868,3.031,3.61,-1.53,3.920841746,-0.01024,-0.08132,0.081962186,2.90976,0.84868,3.031,-2.92,-0.93,3.064522801
21/10/2019 22:00,6.18624,0.85932,6.245638174,2.94624,0.85932,3.069,3.24,0,3.24,0.36624,-0.12068,0.385610425,2.94624,0.85932,3.069,-2.58,-0.98,2.759855069
21/10/2019 22:30,5.70624,0.10182,5.707148347,2.64624,0.77182,2.7565,3.06,-0.67,3.132491022,0.26624,-0.10818,0.287378931,2.64624,0.77182,2.7565,-2.38,-0.88,2.537479064
21/10/2019 23:00,5.30352,-0.69314,5.348622949,2.66352,0.77686,2.7745,2.64,-1.47,3.021671723,0.56352,-0.10314,0.572881009,2.66352,0.77686,2.7745,-2.1,-0.88,2.276927755
21/10/2019 23:30,4.8552,0.0361,4.855334206,2.4552,0.7161,2.5575,2.4,-0.68,2.494473892,0.6552,-0.1639,0.675388962,2.4552,0.7161,2.5575,-1.8,-0.88,2.003596766
22/10/2019 00:00,4.5896,-0.1272,4.591362325,2.4096,0.7028,2.51,2.18,-0.83,2.332659426,0.7896,-0.2972,0.843680034,2.4096,0.7028,2.51,-1.62,-1,1.903785702
22/10/2019 00:30,4.53672,-0.07554,4.537348857,2.58672,0.75446,2.6945,1.95,-0.83,2.119292335,1.11672,-0.24554,1.143395579,2.58672,0.75446,2.6945,-1.47,-1,1.77789201
22/10/2019 01:00,4.47288,-0.09416,4.473870986,2.52288,0.73584,2.628,1.95,-0.83,2.119292335,1.05288,-0.26416,1.085512229,2.52288,0.73584,2.628,-1.47,-1,1.77789201
22/10/2019 01:30,4.6724,-0.0768,4.673031136,2.5824,0.7532,2.69,2.09,-0.83,2.248777446,0.9824,-0.2468,1.012926453,2.5824,0.7532,2.69,-1.6,-1,1.886796226
22/10/2019 02:00,4.92848,-0.06336,4.928887258,2.62848,0.76664,2.738,2.3,-0.83,2.44517893,0.94848,-0.23336,0.976765683,2.62848,0.76664,2.738,-1.68,-1,1.955095906
22/10/2019 02:30,4.79984,-0.10088,4.800899999,2.49984,0.72912,2.604,2.3,-0.83,2.44517893,0.74984,-0.27088,0.797267835,2.49984,0.72912,2.604,-1.75,-1,2.015564437
22/10/2019 03:00,4.748,-0.116,4.749416806,2.448,0.714,2.55,2.3,-0.83,2.44517893,0.748,-0.286,0.800812088,2.448,0.714,2.55,-1.7,-1,1.972308292
22/10/2019 03:30,4.72096,-0.09472,4.721910122,2.52096,0.73528,2.626,2.2,-0.83,2.351361308,0.82096,-0.26472,0.862584489,2.52096,0.73528,2.626,-1.7,-1,1.972308292
22/10/2019 04:00,4.68112,-0.10634,4.682327696,2.48112,0.72366,2.5845,2.2,-0.83,2.351361308,0.78112,-0.27634,0.828560348,2.48112,0.72366,2.5845,-1.7,-1,1.972308292
22/10/2019 04:30,4.67352,-0.07064,4.674053829,2.60352,0.75936,2.712,2.07,-0.83,2.230201785,0.90352,-0.24064,0.935016577,2.60352,0.75936,2.712,-1.7,-1,1.972308292
22/10/2019 05:00,4.506,-0.8395,4.583535344,2.436,0.7105,2.5375,2.07,-1.55,2.586000773,0.686,-0.2895,0.744584616,2.436,0.7105,2.5375,-1.75,-1,2.015564437
22/10/2019 05:30,4.5232,-1.2874,4.702843502,2.2032,0.6426,2.295,2.32,-1.93,3.017830346,0.3232,-0.2074,0.384022135,2.2032,0.6426,2.295,-1.88,-0.85,2.06322563
22/10/2019 06:00,4.8316,0.0188,4.831636576,2.3616,0.6888,2.46,2.47,-0.67,2.559257705,0.4816,-0.1612,0.507862186,2.3616,0.6888,2.46,-1.88,-0.85,2.06322563
22/10/2019 06:30,5.35816,-0.40512,5.37345334,2.34816,0.68488,2.446,3.01,-1.09,3.201280994,-0.10184,-0.16512,0.194,2.34816,0.68488,2.446,-2.45,-0.85,2.593260496
22/10/2019 07:00,5.92224,0.69482,5.962860174,2.38224,0.69482,2.4815,3.54,0,3.54,-0.52776,-0.15518,0.550101309,2.38224,0.69482,2.4815,-2.91,-0.85,3.031600237
22/10/2019 07:30,6.63704,-0.76878,6.681416216,2.50704,0.73122,2.6115,4.13,-1.5,4.393961766,-0.95296,0.02122,0.953196228,2.50704,0.73122,2.6115,-3.46,-0.71,3.532095695
22/10/2019 08:00,7.06336,-0.55152,7.084859124,2.70336,0.78848,2.816,4.36,-1.34,4.561271752,-0.94664,0.70848,1.182400609,2.70336,0.78848,2.816,-3.65,-0.08,3.650876607
22/10/2019 08:30,7.08024,0.74382,7.119204074,2.55024,0.74382,2.6565,4.53,0,4.53,-1.15976,0.74382,1.377792238,2.55024,0.74382,2.6565,-3.71,0,3.71
22/10/2019 09:00,6.92712,0.71666,6.964093125,2.45712,0.71666,2.5595,4.47,0,4.47,-1.18288,0.71666,1.383042534,2.45712,0.71666,2.5595,-3.64,0,3.64
22/10/2019 09:30,6.95208,0.75894,6.993383033,2.60208,0.75894,2.7105,4.35,0,4.35,-0.90792,0.75894,1.183346378,2.60208,0.75894,2.7105,-3.51,0,3.51
22/10/2019 10:00,6.9988,0.8309,7.047949791,2.8488,0.8309,2.9675,4.15,0,4.15,-0.4312,0.8309,0.936124057,2.8488,0.8309,2.9675,-3.28,0,3.28
22/10/2019 10:30,6.78704,-0.26378,6.792164003,2.86704,0.83622,2.9865,3.92,-1.1,4.071412531,-0.24296,0.34622,0.422963178,2.86704,0.83622,2.9865,-3.11,-0.49,3.148364655
22/10/2019 11:00,6.87744,0.90342,6.936522807,3.09744,0.90342,3.2265,3.78,0,3.78,0.10744,0.23342,0.256959627,3.09744,0.90342,3.2265,-2.99,-0.67,3.064147516
22/10/2019 11:30,6.99224,1.00982,7.064782845,3.46224,1.00982,3.6065,3.53,0,3.53,0.76224,1.00982,1.265206011,3.46224,1.00982,3.6065,-2.7,0,2.7
22/10/2019 12:00,6.7748,-0.1036,6.775592077,3.2448,0.9464,3.38,3.53,-1.05,3.682852156,0.4348,1.3164,1.38634772,3.2448,0.9464,3.38,-2.81,0.37,2.834254752
22/10/2019 12:30,6.7532,-0.4549,6.768503841,3.3432,0.9751,3.4825,3.41,-1.43,3.697701989,0.5832,0.5351,0.791488629,3.3432,0.9751,3.4825,-2.76,-0.44,2.794852411
22/10/2019 13:00,6.77392,1.00156,6.847562676,3.43392,1.00156,3.577,3.34,0,3.34,0.75392,1.00156,1.25360193,3.43392,1.00156,3.577,-2.68,0,2.68
22/10/2019 13:30,6.94048,1.05014,7.01947695,3.60048,1.05014,3.7505,3.34,0,3.34,0.98048,0.38014,1.051592816,3.60048,1.05014,3.7505,-2.62,-0.67,2.704311373
22/10/2019 14:00,6.93096,1.01528,7.004926838,3.48096,1.01528,3.626,3.45,0,3.45,0.69096,1.01528,1.228095762,3.48096,1.01528,3.626,-2.79,0,2.79
22/10/2019 14:30,6.92152,0.96586,6.988585311,3.31152,0.96586,3.4495,3.61,0,3.61,0.38152,0.96586,1.038481126,3.31152,0.96586,3.4495,-2.93,0,2.93
22/10/2019 15:00,6.98176,1.00968,7.054390576,3.46176,1.00968,3.606,3.52,0,3.52,0.59176,1.00968,1.170313462,3.46176,1.00968,3.606,-2.87,0,2.87
22/10/2019 15:30,6.46472,0.82096,6.516638704,2.81472,0.82096,2.932,3.65,0,3.65,-0.14528,0.82096,0.833715539,2.81472,0.82096,2.932,-2.96,0,2.96
22/10/2019 16:00,5.95328,15.63804,16.73289687,2.15328,0.62804,2.243,3.8,15.01,15.48354288,-0.95672,-0.17196,0.97205113,2.15328,0.62804,2.243,-3.11,-0.8,3.211245864
22/10/2019 16:30,6.09672,-0.07304,6.097157502,2.04672,0.59696,2.132,4.05,-0.67,4.105045676,-1.33328,-0.12304,1.338945257,2.04672,0.59696,2.132,-3.38,-0.72,3.455835644
22/10/2019 17:00,6.20624,0.54432,6.230064141,1.86624,0.54432,1.944,4.34,0,4.34,-1.80376,-0.29568,1.827833909,1.86624,0.54432,1.944,-3.67,-0.84,3.764903717
22/10/2019 17:30,5.77816,0.21238,5.782061765,0.72816,0.21238,0.7585,5.05,0,5.05,-3.62184,-0.47762,3.653196662,0.72816,0.21238,0.7585,-4.35,-0.69,4.404384179
22/10/2019 18:00,6.01928,0.23604,6.023906258,0.80928,0.23604,0.843,5.21,0,5.21,-3.72072,-0.45396,3.74831122,0.80928,0.23604,0.843,-4.53,-0.69,4.582248356
22/10/2019 18:30,6.26056,-1.23942,6.38206655,0.79056,0.23058,0.8235,5.47,-1.47,5.664079802,-4.07944,-0.38942,4.097984706,0.79056,0.23058,0.8235,-4.87,-0.62,4.909307487
22/10/2019 19:00,6.1996,-1.0872,6.294207178,0.7296,0.2128,0.76,5.47,-1.3,5.622357157,-4.4104,0.6828,4.462941183,0.7296,0.2128,0.76,-5.14,0.47,5.161443597
22/10/2019 19:30,6.23512,0.25816,6.240462162,0.88512,0.25816,0.922,5.35,0,5.35,-3.73488,-0.50184,3.768444241,0.88512,0.25816,0.922,-4.62,-0.76,4.682093549
22/10/2019 20:00,6.13168,0.32424,6.140246835,1.11168,0.32424,1.158,5.02,0,5.02,-3.22832,-0.50576,3.267696926,1.11168,0.32424,1.158,-4.34,-0.83,4.418653641
22/10/2019 20:30,6.38792,-0.87644,6.447764651,2.13792,0.62356,2.227,4.25,-1.5,4.506939094,-1.81208,0.74356,1.958702479,2.13792,0.62356,2.227,-3.95,0.12,3.951822364
22/10/2019 21:00,7.14376,-0.43432,7.156950524,3.65376,1.06568,3.806,3.49,-1.5,3.798697145,0.79376,0.38568,0.882498725,3.65376,1.06568,3.806,-2.86,-0.68,2.939727879
22/10/2019 21:30,6.94048,1.05014,7.01947695,3.60048,1.05014,3.7505,3.34,0,3.34,0.89048,0.37014,0.964343429,3.60048,1.05014,3.7505,-2.71,-0.68,2.794011453
22/10/2019 22:00,6.622,-0.439,6.636535617,3.672,1.071,3.825,2.95,-1.51,3.314000604,1.172,0.391,1.235501922,3.672,1.071,3.825,-2.5,-0.68,2.590829983
22/10/2019 22:30,6.63984,1.21912,6.750831712,4.17984,1.21912,4.354,2.46,0,2.46,2.27984,0.53912,2.342716543,4.17984,1.21912,4.354,-1.9,-0.68,2.01801883
22/10/2019 23:00,6.49864,-0.14748,6.500313239,4.56864,1.33252,4.759,1.93,-1.48,2.432138976,3.09864,0.51252,3.140739817,4.56864,1.33252,4.759,-1.47,-0.82,1.683240922
22/10/2019 23:30,5.72648,0.47814,5.746406795,3.93648,1.14814,4.1005,1.79,-0.67,1.911282292,2.61648,0.40814,2.648121192,3.93648,1.14814,4.1005,-1.32,-0.74,1.513274595
23/10/2019 00:00,5.89416,1.29038,6.033755269,4.42416,1.29038,4.6085,1.47,0,1.47,3.44416,0.55038,3.487858405,4.42416,1.29038,4.6085,-0.98,-0.74,1.228006515
23/10/2019 00:30,5.46888,0.27634,5.475857216,3.99888,1.16634,4.1655,1.47,-0.89,1.718429516,3.01888,0.21634,3.026621788,3.99888,1.16634,4.1655,-0.98,-0.95,1.364880947
23/10/2019 01:00,5.16496,-0.80022,5.226582425,3.56496,1.03978,3.7135,1.6,-1.84,2.438360105,2.42496,0.08978,2.426621406,3.56496,1.03978,3.7135,-1.14,-0.95,1.483947438
23/10/2019 01:30,5.73392,1.22906,5.864164651,4.21392,1.22906,4.3895,1.52,0,1.52,3.13392,0.42906,3.163154604,4.21392,1.22906,4.3895,-1.08,-0.8,1.344023809
23/10/2019 02:00,5.72616,1.15388,5.841262483,3.95616,1.15388,4.121,1.77,0,1.77,2.62616,0.35388,2.649895734,3.95616,1.15388,4.121,-1.33,-0.8,1.552063143
23/10/2019 02:30,5.7516,1.1613,5.86766736,3.9816,1.1613,4.1475,1.77,0,1.77,2.6516,0.3613,2.676101689,3.9816,1.1613,4.1475,-1.33,-0.8,1.552063143
23/10/2019 03:00,6.248,1.414,6.406004995,4.848,1.414,5.05,1.4,0,1.4,3.858,0.724,3.925345845,4.848,1.414,5.05,-0.99,-0.69,1.206731122
23/10/2019 03:30,5.32984,1.02662,5.427811995,3.51984,1.02662,3.6665,1.81,0,1.81,2.10984,0.18662,2.118077395,3.51984,1.02662,3.6665,-1.41,-0.84,1.641249524
23/10/2019 04:00,5.364,1.057,5.467151452,3.624,1.057,3.775,1.74,0,1.74,2.274,0.217,2.284330318,3.624,1.057,3.775,-1.35,-0.84,1.59
23/10/2019 04:30,5.61544,1.16242,5.734490967,3.98544,1.16242,4.1515,1.63,0,1.63,2.79544,0.32242,2.813972184,3.98544,1.16242,4.1515,-1.19,-0.84,1.456605643
23/10/2019 05:00,5.35064,1.05602,5.453854293,3.62064,1.05602,3.7715,1.73,0,1.73,2.30064,0.21602,2.31075941,3.62064,1.05602,3.7715,-1.32,-0.84,1.564608577
23/10/2019 05:30,5.34904,0.34472,5.360136267,3.47904,1.01472,3.624,1.87,-0.67,1.986403786,1.97904,0.09472,1.981305428,3.47904,1.01472,3.624,-1.5,-0.92,1.759659058
23/10/2019 06:00,5.53256,0.29908,5.54063796,3.32256,0.96908,3.461,2.21,-0.67,2.309328907,1.58256,0.18908,1.593815359,3.32256,0.96908,3.461,-1.74,-0.78,1.90682983
23/10/2019 06:30,6.14448,-0.64786,6.178540042,3.50448,1.02214,3.6505,2.64,-1.67,3.123859792,1.30448,0.24214,1.326762922,3.50448,1.02214,3.6505,-2.2,-0.78,2.334180798
23/10/2019 07:00,6.90072,1.11146,6.989655203,3.81072,1.11146,3.9695,3.09,0,3.09,1.30072,0.44146,1.373593626,3.81072,1.11146,3.9695,-2.51,-0.67,2.597883754
23/10/2019 07:30,7.39824,-0.19718,7.400867182,3.67824,1.07282,3.8315,3.72,-1.27,3.930814165,0.48824,1.22282,1.316687909,3.67824,1.07282,3.8315,-3.19,0.15,3.193524699
23/10/2019 08:00,7.75504,1.07772,7.829567408,3.69504,1.07772,3.849,4.06,0,4.06,0.29504,1.07772,1.117375944,3.69504,1.07772,3.849,-3.4,0,3.4
23/10/2019 08:30,7.74848,0.38914,7.758245436,3.52848,1.02914,3.6755,4.22,-0.64,4.268254913,-0.02152,1.78914,1.789269418,3.52848,1.02914,3.6755,-3.55,0.76,3.630440745
23/10/2019 09:00,7.39376,0.92568,7.451481088,3.17376,0.92568,3.306,4.22,0,4.22,-0.37624,0.92568,0.999219696,3.17376,0.92568,3.306,-3.55,0,3.55
23/10/2019 09:30,7.50456,0.90258,7.55864217,3.09456,0.90258,3.2235,4.41,0,4.41,-0.55544,0.90258,1.059794438,3.09456,0.90258,3.2235,-3.65,0,3.65
23/10/2019 10:00,7.25208,0.82894,7.299301737,2.84208,0.82894,2.9605,4.41,0,4.41,-0.80792,0.82894,1.157530237,2.84208,0.82894,2.9605,-3.65,0,3.65
23/10/2019 10:30,6.84184,-0.26988,6.847160711,2.81184,0.82012,2.929,4.03,-1.09,4.174805385,-0.83816,1.83012,2.012921111,2.81184,0.82012,2.929,-3.65,1.01,3.787162526
23/10/2019 11:00,6.80944,-0.12808,6.810644434,2.98944,0.87192,3.114,3.82,-1,3.948721312,-0.38056,1.88192,1.920012708,2.98944,0.87192,3.114,-3.37,1.01,3.518096076
23/10/2019 11:30,6.65104,0.46572,6.667325416,2.83104,0.82572,2.949,3.82,-0.36,3.836925853,-0.27896,2.26572,2.282828465,2.83104,0.82572,2.949,-3.11,1.44,3.427200023
23/10/2019 12:00,6.56264,-0.43048,6.576743632,2.67264,0.77952,2.784,3.89,-1.21,4.073843394,-0.49736,0.40952,0.644262058,2.67264,0.77952,2.784,-3.17,-0.37,3.191520014
23/10/2019 12:30,6.64728,0.82754,6.698593423,2.83728,0.82754,2.9555,3.81,0,3.81,-0.23272,0.15754,0.281029269,2.83728,0.82754,2.9555,-3.07,-0.67,3.142260333
23/10/2019 13:00,6.87232,0.99526,6.944013584,3.41232,0.99526,3.5545,3.46,0,3.46,0.65232,0.99526,1.189984811,3.41232,0.99526,3.5545,-2.76,0,2.76
23/10/2019 13:30,6.88472,-0.30904,6.891652574,3.53472,1.03096,3.682,3.35,-1.34,3.608060421,0.87472,2.04096,2.220507329,3.53472,1.03096,3.682,-2.66,1.01,2.845294361
23/10/2019 14:00,7.14912,-0.07734,7.149538324,4.08912,1.19266,4.2595,3.06,-1.27,3.313080138,1.42912,2.20266,2.625660879,4.08912,1.19266,4.2595,-2.66,1.01,2.845294361
23/10/2019 14:30,6.68944,-0.53558,6.710845956,2.92944,0.85442,3.0515,3.76,-1.39,4.008703032,-0.08056,1.86442,1.866159653,2.92944,0.85442,3.0515,-3.01,1.01,3.17493307
23/10/2019 15:00,6.43272,0.71246,6.472054222,2.44272,0.71246,2.5445,3.99,0,3.99,-0.76728,0.71246,1.047051981,2.44272,0.71246,2.5445,-3.21,0,3.21
23/10/2019 15:30,6.52656,-0.74392,6.568820473,2.62656,0.76608,2.736,3.9,-1.51,4.182116689,-0.48344,0.28608,0.561743714,2.62656,0.76608,2.736,-3.11,-0.48,3.146823796
23/10/2019 16:00,6.90336,-0.19402,6.906085943,3.00336,0.87598,3.1285,3.9,-1.07,4.044119187,-0.10664,0.82598,0.832835548,3.00336,0.87598,3.1285,-3.11,-0.05,3.110401903
23/10/2019 16:30,6.86936,0.76398,6.911712686,2.61936,0.76398,2.7285,4.25,0,4.25,-0.87064,0.09398,0.875697579,2.61936,0.76398,2.7285,-3.49,-0.67,3.553730434
23/10/2019 17:00,6.94304,0.70672,6.978915217,2.42304,0.70672,2.524,4.52,0,4.52,-1.35696,0.03672,1.35745674,2.42304,0.70672,2.524,-3.78,-0.67,3.838919119
23/10/2019 17:30,7.1412,-0.3434,7.149451797,2.4912,0.7266,2.595,4.65,-1.07,4.771519674,-1.5188,0.3066,1.54943764,2.4912,0.7266,2.595,-4.01,-0.42,4.031935019
23/10/2019 18:00,7.3432,-0.3399,7.351062389,2.5032,0.7301,2.6075,4.84,-1.07,4.956863928,-1.5668,0.1901,1.578290293,2.5032,0.7301,2.6075,-4.07,-0.54,4.105666816
23/10/2019 18:30,7.51264,-0.52548,7.53099522,2.55264,0.74452,2.659,4.96,-1.27,5.120009766,-1.68736,0.33452,1.720199814,2.55264,0.74452,2.659,-4.24,-0.41,4.259776989
23/10/2019 19:00,7.39304,0.72422,7.428427495,2.48304,0.72422,2.5865,4.91,0,4.91,-1.68696,0.05422,1.687831108,2.48304,0.72422,2.5865,-4.17,-0.67,4.223481976
23/10/2019 19:30,7.4308,-0.6656,7.460550382,2.8608,0.8344,2.98,4.57,-1.5,4.809875258,-0.9792,0.0844,0.982830606,2.8608,0.8344,2.98,-3.84,-0.75,3.912556709
23/10/2019 20:00,7.01544,-0.72258,7.052554165,2.66544,0.77742,2.7765,4.35,-1.5,4.601358495,-1.10456,0.63742,1.275287046,2.66544,0.77742,2.7765,-3.77,-0.14,3.772598574
23/10/2019 20:30,6.85416,-0.66462,6.88630736,2.86416,0.83538,2.9835,3.99,-1.5,4.262640027,-0.51584,-0.11462,0.528420902,2.86416,0.83538,2.9835,-3.38,-0.95,3.510968527
23/10/2019 21:00,6.506,-0.6845,6.541909221,2.796,0.8155,2.9125,3.71,-1.5,4.001762112,-0.294,-0.1345,0.323305196,2.796,0.8155,2.9125,-3.09,-0.95,3.232738777
23/10/2019 21:30,6.26832,-0.65174,6.302110809,2.90832,0.84826,3.0295,3.36,-1.5,3.679619546,-0.06168,0.03826,0.072582711,2.90832,0.84826,3.0295,-2.97,-0.81,3.078473648
23/10/2019 22:00,5.91568,-0.85376,5.97697047,2.69568,0.78624,2.808,3.22,-1.64,3.613585477,-0.08432,-0.02376,0.087603653,2.69568,0.78624,2.808,-2.78,-0.81,2.895600111
23/10/2019 22:30,5.46944,-0.85558,5.535954394,2.68944,0.78442,2.8015,2.78,-1.64,3.227692674,0.16944,-0.24558,0.298361274,2.68944,0.78442,2.8015,-2.52,-1.03,2.722370291
23/10/2019 23:00,5.20032,-0.08574,5.201026769,2.62032,0.76426,2.7295,2.58,-0.85,2.716413076,0.54032,-0.12574,0.55475783,2.62032,0.76426,2.7295,-2.08,-0.89,2.262410219
23/10/2019 23:30,4.72688,-0.22216,4.732097801,2.42688,0.70784,2.528,2.3,-0.93,2.480907092,0.60688,-0.24216,0.653410132,2.42688,0.70784,2.528,-1.82,-0.95,2.053022163
24/10/2019 00:00,4.60488,0.04684,4.605118218,2.59488,0.75684,2.703,2.01,-0.71,2.131712926,0.98488,-0.19316,1.003643064,2.59488,0.75684,2.703,-1.61,-0.95,1.869384926
24/10/2019 00:30,4.42112,0.74116,4.482813871,2.54112,0.74116,2.647,1.88,0,1.88,1.04112,-0.20884,1.061859219,2.54112,0.74116,2.647,-1.5,-0.95,1.77552809
24/10/2019 01:00,4.41728,0.74004,4.478841569,2.53728,0.74004,2.643,1.88,0,1.88,1.03728,-0.25996,1.069359154,2.53728,0.74004,2.643,-1.5,-1,1.802775638
24/10/2019 01:30,4.44272,0.71246,4.499484443,2.44272,0.71246,2.5445,2,0,2,0.79272,-0.28754,0.843258116,2.44272,0.71246,2.5445,-1.65,-1,1.929378138
24/10/2019 02:00,4.61624,0.68432,4.66668679,2.34624,0.68432,2.444,2.27,0,2.27,0.58624,-0.31568,0.66583121,2.34624,0.68432,2.444,-1.76,-1,2.024252949
24/10/2019 02:30,4.74968,0.70574,4.801825596,2.41968,0.70574,2.5205,2.33,0,2.33,0.58968,-0.29426,0.659023103,2.41968,0.70574,2.5205,-1.83,-1,2.08540164
24/10/2019 03:00,4.59352,0.70686,4.647588305,2.42352,0.70686,2.5245,2.17,0,2.17,0.71352,-0.29314,0.771389558,2.42352,0.70686,2.5245,-1.71,-1,1.980934123
24/10/2019 03:30,4.54072,0.72646,4.598465206,2.49072,0.72646,2.5945,2.05,0,2.05,0.78072,-0.27354,0.827253196,2.49072,0.72646,2.5945,-1.71,-1,1.980934123
24/10/2019 04:00,4.49704,0.71372,4.55332461,2.44704,0.71372,2.549,2.05,0,2.05,0.73704,-0.28628,0.790685905,2.44704,0.71372,2.549,-1.71,-1,1.980934123
24/10/2019 04:30,4.44472,0.69846,4.499264634,2.39472,0.69846,2.4945,2.05,0,2.05,0.68472,-0.30154,0.74817635,2.39472,0.69846,2.4945,-1.71,-1,1.980934123
24/10/2019 05:00,4.45664,0.71652,4.513872063,2.45664,0.71652,2.559,2,0,2,0.80664,-0.28348,0.855002339,2.45664,0.71652,2.559,-1.65,-1,1.929378138
24/10/2019 05:30,4.57216,-0.06812,4.572667427,2.37216,0.69188,2.471,2.2,-0.76,2.327573844,0.72216,-0.30812,0.785145209,2.37216,0.69188,2.471,-1.65,-1,1.929378138
24/10/2019 06:00,4.68136,-0.08002,4.682043854,2.33136,0.67998,2.4285,2.35,-0.76,2.469838051,0.48136,-0.32002,0.578031357,2.33136,0.67998,2.4285,-1.85,-1,2.102974084
24/10/2019 06:30,5.40552,-0.56464,5.434930064,2.55552,0.74536,2.662,2.85,-1.31,3.136654268,0.22552,0.00536,0.225583687,2.55552,0.74536,2.662,-2.33,-0.74,2.444688119
24/10/2019 07:00,5.78104,-0.77178,5.832329539,2.53104,0.73822,2.6365,3.25,-1.51,3.58365735,-0.28896,0.19822,0.350412685,2.53104,0.73822,2.6365,-2.82,-0.54,2.871236667
24/10/2019 07:30,6.44176,0.72968,6.482954944,2.50176,0.72968,2.606,3.94,0,3.94,-0.78824,0.05968,0.790496047,2.50176,0.72968,2.606,-3.29,-0.67,3.357528853
24/10/2019 08:00,6.84064,0.75852,6.882565525,2.60064,0.75852,2.709,4.24,0,4.24,-1.01936,0.08852,1.023196267,2.60064,0.75852,2.709,-3.62,-0.67,3.68148068
24/10/2019 08:30,6.9668,-0.3026,6.973368555,2.5968,0.7574,2.705,4.37,-1.06,4.496721028,-1.1232,1.0374,1.528979071,2.5968,0.7574,2.705,-3.72,0.28,3.730522752
24/10/2019 09:00,6.8428,0.7679,6.885752119,2.6328,0.7679,2.7425,4.21,0,4.21,-0.9372,0.0979,0.942299448,2.6328,0.7679,2.7425,-3.57,-0.67,3.632327078
24/10/2019 09:30,6.7924,-0.1418,6.793879967,2.7024,0.7882,2.815,4.09,-0.93,4.19440103,-1.0076,1.2182,1.580907651,2.7024,0.7882,2.815,-3.71,0.43,3.734836007
24/10/2019 10:00,6.99816,-0.21012,7.00131372,2.70816,0.78988,2.821,4.29,-1,4.405008513,-0.86184,1.46988,1.703911793,2.70816,0.78988,2.821,-3.57,0.68,3.634184915
24/10/2019 10:30,6.8844,0.7742,6.927795392,2.6544,0.7742,2.765,4.23,0,4.23,-0.8256,0.7742,1.131813147,2.6544,0.7742,2.765,-3.48,0,3.48
24/10/2019 11:00,7.03184,0.85512,7.083643413,2.93184,0.85512,3.054,4.1,0,4.1,-0.41816,0.85512,0.951886548,2.93184,0.85512,3.054,-3.35,0,3.35
24/10/2019 11:30,7.06448,0.86464,7.117196077,2.96448,0.86464,3.088,4.1,0,4.1,-0.38552,0.86464,0.946693192,2.96448,0.86464,3.088,-3.35,0,3.35
24/10/2019 12:00,7.27704,0.99372,7.34457559,3.40704,0.99372,3.549,3.87,0,3.87,0.05704,0.99372,0.995355715,3.40704,0.99372,3.549,-3.35,0,3.35
24/10/2019 12:30,7.07112,0.93366,7.132493186,3.20112,0.93366,3.3345,3.87,0,3.87,-0.38888,0.93366,1.01140924,3.20112,0.93366,3.3345,-3.59,0,3.59
24/10/2019 13:00,7.22232,-0.34474,7.230542984,3.41232,0.99526,3.5545,3.81,-1.34,4.038774567,-0.17768,2.17526,2.182504582,3.41232,0.99526,3.5545,-3.59,1.18,3.778954882
24/10/2019 13:30,6.90792,0.90356,6.966762476,3.09792,0.90356,3.227,3.81,0,3.81,-0.54208,0.90356,1.053694168,3.09792,0.90356,3.227,-3.64,0,3.64
24/10/2019 14:00,6.93816,0.91238,6.997892644,3.12816,0.91238,3.2585,3.81,0,3.81,-0.51184,0.91238,1.046144087,3.12816,0.91238,3.2585,-3.64,0,3.64
24/10/2019 14:30,6.83128,0.83454,6.882066801,2.86128,0.83454,2.9805,3.97,0,3.97,-0.87872,0.83454,1.211860491,2.86128,0.83454,2.9805,-3.74,0,3.74
24/10/2019 15:00,6.75064,0.82852,6.801292951,2.84064,0.82852,2.959,3.91,0,3.91,-0.89936,0.82852,1.222822064,2.84064,0.82852,2.959,-3.74,0,3.74
24/10/2019 15:30,6.56784,0.83062,6.620154972,2.84784,0.83062,2.9665,3.72,0,3.72,-0.63216,0.83062,1.04381792,2.84784,0.83062,2.9665,-3.48,0,3.48
24/10/2019 16:00,6.8592,0.9156,6.920039595,3.1392,0.9156,3.27,3.72,0,3.72,-0.3408,0.9156,0.976968781,3.1392,0.9156,3.27,-3.48,0,3.48
24/10/2019 16:30,7.1832,1.0101,7.253872362,3.4632,1.0101,3.6075,3.72,0,3.72,-0.0168,1.0101,1.010239699,3.4632,1.0101,3.6075,-3.48,0,3.48
24/10/2019 17:00,7.33808,0.99694,7.405491709,3.41808,0.99694,3.5605,3.92,0,3.92,-0.31192,0.99694,1.044597267,3.41808,0.99694,3.5605,-3.73,0,3.73
24/10/2019 17:30,7.71968,1.10824,7.798823963,3.79968,1.10824,3.958,3.92,0,3.92,0.06968,1.10824,1.110428386,3.79968,1.10824,3.958,-3.73,0,3.73
24/10/2019 18:00,7.8576,1.1193,7.936920703,3.8376,1.1193,3.9975,4.02,0,4.02,0.0376,1.1193,1.11993136,3.8376,1.1193,3.9975,-3.8,0,3.8
24/10/2019 18:30,8.19656,1.18608,8.281931031,4.06656,1.18608,4.236,4.13,0,4.13,0.20656,1.18608,1.203932224,4.06656,1.18608,4.236,-3.86,0,3.86
24/10/2019 19:00,8.04488,1.14184,8.125508772,3.91488,1.14184,4.078,4.13,0,4.13,0.05488,1.14184,1.143158082,3.91488,1.14184,4.078,-3.86,0,3.86
24/10/2019 19:30,8.30024,1.32132,8.404752858,4.53024,1.32132,4.719,3.77,0,3.77,0.98024,1.32132,1.645222477,4.53024,1.32132,4.719,-3.55,0,3.55
24/10/2019 20:00,8.00096,1.27778,8.10235044,4.38096,1.27778,4.5635,3.62,0,3.62,0.99096,1.27778,1.617010652,4.38096,1.27778,4.5635,-3.39,0,3.39
24/10/2019 20:30,7.28,1.05,7.3553314,3.6,1.05,3.75,3.68,0,3.68,0.21,1.05,1.070794098,3.6,1.05,3.75,-3.39,0,3.39
24/10/2019 21:00,7.13856,-0.37292,7.148294076,3.89856,1.13708,4.061,3.24,-1.51,3.574590886,0.83856,0.52708,0.990452523,3.89856,1.13708,4.061,-3.06,-0.61,3.120208326
24/10/2019 21:30,7.47072,1.37396,7.596013652,4.71072,1.37396,4.907,2.76,0,2.76,2.14072,0.70396,2.253495463,4.71072,1.37396,4.907,-2.57,-0.67,2.655899094
24/10/2019 22:00,7.286,-0.242,7.290017833,4.896,1.428,5.1,2.39,-1.67,2.915647441,2.656,0.818,2.779111369,4.896,1.428,5.1,-2.24,-0.61,2.321572743
24/10/2019 22:30,6.85552,-0.39214,6.866726167,4.65552,1.35786,4.8495,2.2,-1.75,2.811138559,2.63552,0.66786,2.718823762,4.65552,1.35786,4.8495,-2.02,-0.69,2.134595981
24/10/2019 23:00,6.71136,1.43248,6.862532477,4.91136,1.43248,5.116,1.8,0,1.8,3.33136,0.74248,3.413097713,4.91136,1.43248,5.116,-1.58,-0.69,1.724093965
24/10/2019 23:30,6.62544,1.54742,6.80374631,5.30544,1.54742,5.5265,1.32,0,1.32,4.16544,0.85742,4.252770797,5.30544,1.54742,5.5265,-1.14,-0.69,1.332553939
25/10/2019 00:00,7.14496,0.37478,7.154782558,6.32496,1.84478,6.5885,0.82,-1.47,1.683240922,5.50496,1.92478,5.83175468,6.32496,1.84478,6.5885,-0.82,0.08,0.823893197
25/10/2019 00:30,7.06016,0.19088,7.062739865,6.38016,1.86088,6.646,0.68,-1.67,1.803136157,5.70016,2.68088,6.299122288,6.38016,1.86088,6.646,-0.68,0.82,1.065269919
25/10/2019 01:00,6.04632,0.81976,6.101638468,5.17632,1.50976,5.392,0.87,-0.69,1.110405331,4.32632,0.74976,4.390806851,5.17632,1.50976,5.392,-0.85,-0.76,1.140219277
25/10/2019 01:30,5.7024,0.6057,5.734478028,4.4424,1.2957,4.6275,1.26,-0.69,1.436558387,3.3624,0.6257,3.420121964,4.4424,1.2957,4.6275,-1.08,-0.67,1.270944531
25/10/2019 02:00,5.82672,0.57196,5.854724947,4.32672,1.26196,4.507,1.5,-0.69,1.651090549,3.02672,0.59196,3.084063975,4.32672,1.26196,4.507,-1.3,-0.67,1.462497863
25/10/2019 02:30,5.88624,0.58932,5.915667283,4.38624,1.27932,4.569,1.5,-0.69,1.651090549,3.08624,0.60932,3.145814394,4.38624,1.27932,4.569,-1.3,-0.67,1.462497863
25/10/2019 03:00,5.22504,0.31772,5.234690917,3.45504,1.00772,3.599,1.77,-0.69,1.899736824,1.83504,0.33772,1.86585814,3.45504,1.00772,3.599,-1.62,-0.67,1.753082999
25/10/2019 03:30,5.3744,0.3992,5.389205507,3.7344,1.0892,3.89,1.64,-0.69,1.779241411,2.2444,0.4192,2.283212649,3.7344,1.0892,3.89,-1.49,-0.67,1.63370744
25/10/2019 04:00,5.51424,1.18832,5.640828592,4.07424,1.18832,4.244,1.44,0,1.44,2.77424,0.36832,2.79858307,4.07424,1.18832,4.244,-1.3,-0.82,1.537010085
25/10/2019 04:30,5.79464,1.34302,5.948239693,4.60464,1.34302,4.7965,1.19,0,1.19,3.53464,0.61302,3.587404835,4.60464,1.34302,4.7965,-1.07,-0.73,1.295299193
25/10/2019 05:00,5.60848,1.25664,5.747537908,4.30848,1.25664,4.488,1.3,0,1.3,3.15848,0.42664,3.187164508,4.30848,1.25664,4.488,-1.15,-0.83,1.418238344
25/10/2019 05:30,5.40712,0.42166,5.423536102,3.77712,1.10166,3.9345,1.63,-0.68,1.766154014,2.32712,0.27166,2.342922673,3.77712,1.10166,3.9345,-1.45,-0.83,1.670748335
25/10/2019 06:00,5.25496,-0.04022,5.255113914,3.32496,0.96978,3.4635,1.93,-1.01,2.178302091,1.51496,0.13978,1.521394837,3.32496,0.96978,3.4635,-1.81,-0.83,1.991230775
25/10/2019 06:30,5.51904,-0.45528,5.537786778,2.99904,0.87472,3.124,2.52,-1.33,2.849438541,0.57904,0.13472,0.594505509,2.99904,0.87472,3.124,-2.42,-0.74,2.530612574
25/10/2019 07:00,6.0384,0.8687,6.100566715,2.9784,0.8687,3.1025,3.06,0,3.06,0.0884,0.1987,0.21747701,2.9784,0.8687,3.1025,-2.89,-0.67,2.96664794
25/10/2019 07:30,6.09848,-0.96586,6.174491384,2.20848,0.64414,2.3005,3.89,-1.61,4.210011876,-1.54152,0.86414,1.767207359,2.20848,0.64414,2.3005,-3.75,0.22,3.75644779
25/10/2019 08:00,6.1104,0.4697,6.128426083,1.6104,0.4697,1.6775,4.5,0,4.5,-2.6896,0.4697,2.730305157,1.6104,0.4697,1.6775,-4.3,0,4.3
25/10/2019 08:30,6.06368,-0.98726,6.143524839,1.48368,0.43274,1.5455,4.58,-1.42,4.795080813,-2.98632,1.50274,3.343102549,1.48368,0.43274,1.5455,-4.47,1.07,4.596281105
25/10/2019 09:00,6.0444,0.4417,6.060517325,1.5144,0.4417,1.5775,4.53,0,4.53,-2.8356,0.4417,2.869795507,1.5144,0.4417,1.5775,-4.35,0,4.35
25/10/2019 09:30,6.0084,0.4312,6.02385292,1.4784,0.4312,1.54,4.53,0,4.53,-2.8716,0.4312,2.90379407,1.4784,0.4312,1.54,-4.35,0,4.35
25/10/2019 10:00,5.95944,0.41692,5.974005976,1.42944,0.41692,1.489,4.53,0,4.53,-2.92056,0.41692,2.9501683,1.42944,0.41692,1.489,-4.35,0,4.35
25/10/2019 10:30,6.23184,0.54012,6.255202587,1.85184,0.54012,1.929,4.38,0,4.38,-2.27816,0.54012,2.341312153,1.85184,0.54012,1.929,-4.13,0,4.13
25/10/2019 11:00,6.09576,0.47418,6.114175059,1.62576,0.47418,1.6935,4.47,0,4.47,-2.62424,0.47418,2.666736254,1.62576,0.47418,1.6935,-4.25,0,4.25
25/10/2019 11:30,5.68872,0.35546,5.69981465,1.21872,0.35546,1.2695,4.47,0,4.47,-3.10128,0.35546,3.121584445,1.21872,0.35546,1.2695,-4.32,0,4.32
25/10/2019 12:00,5.8868,0.3899,5.89969798,1.3368,0.3899,1.3925,4.55,0,4.55,-2.9832,0.3899,3.008571796,1.3368,0.3899,1.3925,-4.32,0,4.32
25/10/2019 12:30,6.15368,0.46774,6.171430811,1.60368,0.46774,1.6705,4.55,0,4.55,-2.79632,0.46774,2.835169528,1.60368,0.46774,1.6705,-4.4,0,4.4
25/10/2019 13:00,6.18208,0.49644,6.201980796,1.70208,0.49644,1.773,4.48,0,4.48,-2.56792,0.49644,2.615466651,1.70208,0.49644,1.773,-4.27,0,4.27
25/10/2019 13:30,8.09692,1.05706,8.165628532,3.61392,1.05406,3.7645,4.483,0.003,4.483001004,-0.65908,1.05706,1.245697511,3.61392,1.05406,3.7645,-4.273,0.003,4.273001053
25/10/2019 14:00,8.73352,1.54686,8.869450234,5.30352,1.54686,5.5245,3.43,0,3.43,2.10352,1.54686,2.611048113,5.30352,1.54686,5.5245,-3.2,0,3.2
25/10/2019 14:30,9.10808,1.76694,9.277887596,6.05808,1.76694,6.3105,3.05,0,3.05,3.24808,1.76694,3.697580378,6.05808,1.76694,6.3105,-2.81,0,2.81
25/10/2019 15:00,9.43072,1.93396,9.626976732,6.63072,1.93396,6.907,2.8,0,2.8,4.08072,1.93396,4.515803029,6.63072,1.93396,6.907,-2.55,0,2.55
25/10/2019 15:30,9.26648,1.91814,9.46292305,6.57648,1.91814,6.8505,2.69,0,2.69,4.08648,1.91814,4.514264043,6.57648,1.91814,6.8505,-2.49,0,2.49
25/10/2019 16:00,9.5468,1.9999,9.754024311,6.8568,1.9999,7.1425,2.69,0,2.69,4.4668,1.9999,4.894068068,6.8568,1.9999,7.1425,-2.39,0,2.39
25/10/2019 16:30,9.80504,1.97022,10.00102876,6.75504,1.97022,7.0365,3.05,0,3.05,4.36504,1.97022,4.789085617,6.75504,1.97022,7.0365,-2.39,0,2.39
25/10/2019 17:00,9.96392,2.01656,10.16593409,6.91392,2.01656,7.202,3.05,0,3.05,4.52392,2.01656,4.953015889,6.91392,2.01656,7.202,-2.39,0,2.39
25/10/2019 17:30,10.104,2.0195,10.30384376,6.924,2.0195,7.2125,3.18,0,3.18,4.464,2.0195,4.899558781,6.924,2.0195,7.2125,-2.46,0,2.46
25/10/2019 18:00,10.23024,1.35632,10.31975845,7.05024,2.05632,7.344,3.18,-0.7,3.256132675,4.32024,3.12632,5.332761986,7.05024,2.05632,7.344,-2.73,1.07,2.932200539
25/10/2019 18:30,10.592,2.3685,10.85358265,7.092,2.0685,7.3875,3.5,0.3,3.512833614,4.262,3.0785,5.257547551,7.092,2.0685,7.3875,-2.83,1.01,3.004829446
25/10/2019 19:00,10.2656,1.8233,10.42626329,6.7656,1.9733,7.0475,3.5,-0.15,3.503212811,3.9356,3.2033,5.074453493,6.7656,1.9733,7.0475,-2.83,1.23,3.085741402
25/10/2019 19:30,10.02344,1.99892,10.2208136,6.85344,1.99892,7.139,3.17,0,3.17,4.39344,1.99892,4.826799789,6.85344,1.99892,7.139,-2.46,0,2.46
25/10/2019 20:00,9.96016,2.05338,10.1696193,7.04016,2.05338,7.3335,2.92,0,2.92,4.76016,2.05338,5.184157853,7.04016,2.05338,7.3335,-2.28,0,2.28
25/10/2019 20:30,9.62896,2.04428,9.843574117,7.00896,2.04428,7.301,2.62,0,2.62,4.99896,2.04428,5.400803811,7.00896,2.04428,7.301,-2.01,0,2.01
25/10/2019 21:00,9.47056,2.05058,9.690014708,7.03056,2.05058,7.3235,2.44,0,2.44,5.26056,2.05058,5.646093326,7.03056,2.05058,7.3235,-1.77,0,1.77
25/10/2019 21:30,9.29312,2.05716,9.518087339,7.05312,2.05716,7.347,2.24,0,2.24,5.41312,2.05716,5.790835466,7.05312,2.05716,7.347,-1.64,0,1.64
25/10/2019 22:00,8.95432,0.87876,8.997336595,7.02432,2.04876,7.317,1.93,-1.17,2.256944838,5.57432,2.91876,6.292233578,7.02432,2.04876,7.317,-1.45,0.87,1.69097605
25/10/2019 22:30,8.6848,2.0314,8.91921168,6.9648,2.0314,7.255,1.72,0,1.72,5.8448,2.0314,6.187751853,6.9648,2.0314,7.255,-1.12,0,1.12
25/10/2019 23:00,8.34928,2.02104,8.59040623,6.92928,2.02104,7.218,1.42,0,1.42,6.02928,2.02104,6.358995204,6.92928,2.02104,7.218,-0.9,0,0.9
25/10/2019 23:30,7.9808,2.0069,8.229265839,6.8808,2.0069,7.1675,1.1,0,1.1,6.1708,1.3369,6.313958683,6.8808,2.0069,7.1675,-0.71,-0.67,0.976217189
26/10/2019 00:00,7.62696,0.63578,7.653413294,6.87696,2.00578,7.1635,0.75,-1.37,1.561857868,6.16696,2.85578,6.796092631,6.87696,2.00578,7.1635,-0.71,0.85,1.107519752
26/10/2019 00:30,7.48104,3.30322,8.177849464,6.73104,1.96322,7.0115,0.75,1.34,1.535610628,6.73104,1.18322,6.834245317,6.73104,1.96322,7.0115,0,-0.78,0.78
26/10/2019 01:00,7.1028,1.8529,7.340504496,6.3528,1.8529,6.6175,0.75,0,0.75,6.3528,1.1829,6.461990425,6.3528,1.8529,6.6175,0,-0.67,0.67
26/10/2019 01:30,7.06024,1.79382,7.284557574,6.15024,1.79382,6.4065,0.91,0,0.91,5.47024,1.12382,5.584487179,6.15024,1.79382,6.4065,-0.68,-0.67,0.954620343
26/10/2019 02:00,6.76776,1.61518,6.957828817,5.53776,1.61518,5.7685,1.23,0,1.23,4.67776,0.94518,4.772295449,5.53776,1.61518,5.7685,-0.86,-0.67,1.090183471
26/10/2019 02:30,4.84464,0.07802,4.845268192,2.56464,0.74802,2.6715,2.28,-0.67,2.376404848,0.71464,-0.19198,0.739977466,2.56464,0.74802,2.6715,-1.85,-0.94,2.075114455
26/10/2019 03:00,3.6036,-0.5352,3.643126679,0.8736,0.2548,0.91,2.73,-0.79,2.842006334,-1.4664,-0.7752,1.658693462,0.8736,0.2548,0.91,-2.34,-1.03,2.556657975
26/10/2019 03:30,3.3044,-0.5958,3.357683279,0.4944,0.1442,0.515,2.81,-0.74,2.905804536,-1.8456,-0.8858,2.047164136,0.4944,0.1442,0.515,-2.34,-1.03,2.556657975
26/10/2019 04:00,3.21896,-0.72072,3.298657424,0.40896,0.11928,0.426,2.81,-0.84,2.932865493,-1.93104,-0.97072,2.161298869,0.40896,0.11928,0.426,-2.34,-1.09,2.581414341
26/10/2019 04:30,3.13608,-0.72156,3.218019049,0.40608,0.11844,0.423,2.73,-0.84,2.856308807,-1.93392,-0.88156,2.125369286,0.40608,0.11844,0.423,-2.34,-1,2.544720024
26/10/2019 05:00,3.13896,-0.72072,3.220637701,0.40896,0.11928,0.426,2.73,-0.84,2.856308807,-1.93104,-0.88072,2.122400339,0.40896,0.11928,0.426,-2.34,-1,2.544720024
26/10/2019 05:30,3.13128,-0.72296,3.213656111,0.40128,0.11704,0.418,2.73,-0.84,2.856308807,-1.93872,-0.88296,2.130317723,0.40128,0.11704,0.418,-2.34,-1,2.544720024
26/10/2019 06:00,3.26856,-0.71792,3.346474802,0.41856,0.12208,0.436,2.85,-0.84,2.971211874,-1.92144,-0.87792,2.112504485,0.41856,0.12208,0.436,-2.34,-1,2.544720024
26/10/2019 06:30,3.4972,-0.7154,3.569622529,0.4272,0.1246,0.445,3.07,-0.84,3.18284464,-2.1428,-0.8754,2.314717477,0.4272,0.1246,0.445,-2.57,-1,2.757698316
26/10/2019 07:00,3.696,-0.707,3.763012756,0.456,0.133,0.475,3.24,-0.84,3.347118163,-2.424,-0.867,2.574386335,0.456,0.133,0.475,-2.88,-1,3.048671842
26/10/2019 07:30,4.058,-0.561,4.096594317,0.408,0.119,0.425,3.65,-0.68,3.712802176,-2.692,-0.881,2.832494484,0.408,0.119,0.425,-3.1,-1,3.257299495
26/10/2019 08:00,4.37992,-1.74044,4.713048971,0.40992,0.11956,0.427,3.97,-1.86,4.384119068,-3.15008,-0.83044,3.257703885,0.40992,0.11956,0.427,-3.56,-0.95,3.684575959
26/10/2019 08:30,4.90392,-0.54344,4.93393944,0.43392,0.12656,0.452,4.47,-0.67,4.519933628,-3.40608,-0.82344,3.504202391,0.43392,0.12656,0.452,-3.84,-0.95,3.955767941
26/10/2019 09:00,5.1,0.14,5.101921207,0.48,0.14,0.5,4.62,0,4.62,-3.56,-0.76,3.640219774,0.48,0.14,0.5,-4.04,-0.9,4.139033704
26/10/2019 09:30,5.2108,0.1344,5.212532974,0.4608,0.1344,0.48,4.75,0,4.75,-3.7092,-0.6556,3.766692979,0.4608,0.1344,0.48,-4.17,-0.79,4.244172475
