Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/10/2019 10:00,5.28616,0.13888,5.287984039,0.47616,0.13888,0.496,4.81,0,4.81,-3.69384,-0.58112,3.739271908,0.47616,0.13888,0.496,-4.17,-0.72,4.231701785
26/10/2019 10:30,5.37064,0.12852,5.372177529,0.44064,0.12852,0.459,4.93,0,4.93,-3.81936,-0.64148,3.8728552,0.44064,0.12852,0.459,-4.26,-0.77,4.329029914
26/10/2019 11:00,5.27824,0.12782,5.279787444,0.43824,0.12782,0.4565,4.84,0,4.84,-3.69176,-0.64218,3.747197226,0.43824,0.12782,0.4565,-4.13,-0.77,4.201166505
26/10/2019 11:30,5.24896,0.11928,5.250315114,0.40896,0.11928,0.426,4.84,0,4.84,-3.79104,-0.79072,3.872624743,0.40896,0.11928,0.426,-4.2,-0.91,4.297452734
26/10/2019 12:00,5.5216,0.1988,5.525177644,0.6816,0.1988,0.71,4.84,0,4.84,-3.5184,-0.7112,3.589560419,0.6816,0.1988,0.71,-4.2,-0.91,4.297452734
26/10/2019 12:30,6.71424,0.69832,6.750456992,2.39424,0.69832,2.494,4.32,0,4.32,-1.21576,0.01832,1.215898022,2.39424,0.69832,2.494,-3.61,-0.68,3.673486083
26/10/2019 13:00,5.3496,0.1428,5.351505583,0.4896,0.1428,0.51,4.86,0,4.86,-3.6904,-0.7372,3.763311839,0.4896,0.1428,0.51,-4.18,-0.88,4.271627325
26/10/2019 13:30,5.20144,-1.45208,5.400325398,0.54144,0.15792,0.564,4.66,-1.61,4.930283967,-3.63856,-0.67208,3.700109512,0.54144,0.15792,0.564,-4.18,-0.83,4.261607678
26/10/2019 14:00,6.25096,0.61278,6.280923519,2.10096,0.61278,2.1885,4.15,0,4.15,-1.38904,-0.21722,1.405921993,2.10096,0.61278,2.1885,-3.49,-0.83,3.587338847
26/10/2019 14:30,7.24896,1.02928,7.321669099,3.52896,1.02928,3.676,3.72,0,3.72,0.47896,0.35928,0.598736002,3.52896,1.02928,3.676,-3.05,-0.67,3.122723171
26/10/2019 15:00,7.71816,1.24488,7.817910207,4.26816,1.24488,4.446,3.45,0,3.45,1.47816,0.57488,1.586015132,4.26816,1.24488,4.446,-2.79,-0.67,2.869320477
26/10/2019 15:30,8.4624,1.6107,8.614323435,5.5224,1.6107,5.7525,2.94,0,2.94,3.2324,1.6107,3.611476741,5.5224,1.6107,5.7525,-2.29,0,2.29
26/10/2019 16:00,7.58512,1.23816,7.685511408,4.24512,1.23816,4.422,3.34,0,3.34,1.55512,0.56816,1.655658177,4.24512,1.23816,4.422,-2.69,-0.67,2.772183255
26/10/2019 16:30,6.96216,-0.52562,6.981973091,3.27216,0.95438,3.4085,3.69,-1.48,3.975738925,-0.03784,1.58438,1.584831805,3.27216,0.95438,3.4085,-3.31,0.63,3.369421315
26/10/2019 17:00,6.48248,-0.86386,6.539786009,2.11248,0.61614,2.2005,4.37,-1.48,4.613816208,-1.61752,-0.03386,1.617874362,2.11248,0.61614,2.2005,-3.73,-0.65,3.786211827
26/10/2019 17:30,6.86504,0.71022,6.901679988,2.43504,0.71022,2.5365,4.43,0,4.43,-1.29496,0.06022,1.29635946,2.43504,0.71022,2.5365,-3.73,-0.65,3.786211827
26/10/2019 18:00,6.4412,0.3941,6.453245095,1.3512,0.3941,1.4075,5.09,0,5.09,-3.0388,-0.2559,3.049555746,1.3512,0.3941,1.4075,-4.39,-0.65,4.437859845
26/10/2019 18:30,6.18544,-1.26508,6.313485202,0.80544,0.23492,0.839,5.38,-1.5,5.585194715,-3.95456,-0.41508,3.97628422,0.80544,0.23492,0.839,-4.76,-0.65,4.804175267
26/10/2019 19:00,5.9964,0.2002,5.999741078,0.6864,0.2002,0.715,5.31,0,5.31,-3.9136,-0.5798,3.956315584,0.6864,0.2002,0.715,-4.6,-0.78,4.665661797
26/10/2019 19:30,5.71904,0.17472,5.721708276,0.59904,0.17472,0.624,5.12,0,5.12,-3.85096,-0.66528,3.908003378,0.59904,0.17472,0.624,-4.45,-0.84,4.528586976
26/10/2019 20:00,5.86216,-1.24812,5.993556824,1.41216,0.41188,1.471,4.45,-1.66,4.74953682,-2.61784,-0.42812,2.652616256,1.41216,0.41188,1.471,-4.03,-0.84,4.116612685
26/10/2019 20:30,5.95096,-1.03222,6.039818131,1.74096,0.50778,1.8135,4.21,-1.54,4.482822771,-1.90904,-0.33222,1.937731625,1.74096,0.50778,1.8135,-3.65,-0.84,3.745410525
26/10/2019 21:00,5.58192,0.45556,5.600479069,1.56192,0.45556,1.627,4.02,0,4.02,-1.91808,-0.49444,1.980783128,1.56192,0.45556,1.627,-3.48,-0.95,3.60733974
26/10/2019 21:30,5.74384,0.56112,5.771183033,1.92384,0.56112,2.004,3.82,0,3.82,-1.25616,-0.38888,1.314977414,1.92384,0.56112,2.004,-3.18,-0.95,3.31887029
26/10/2019 22:00,5.51056,-0.17692,5.513399333,1.69056,0.49308,1.761,3.82,-0.67,3.878311488,-1.48944,-0.45692,1.557949742,1.69056,0.49308,1.761,-3.18,-0.95,3.31887029
26/10/2019 22:30,5.12776,-0.20982,5.132050959,1.57776,0.46018,1.6435,3.55,-0.67,3.612672141,-1.44224,-0.48982,1.523148007,1.57776,0.46018,1.6435,-3.02,-0.95,3.165896398
26/10/2019 23:00,4.58192,-0.47194,4.606160901,1.26192,0.36806,1.3145,3.32,-0.84,3.424616767,-1.59808,-0.68194,1.737498734,1.26192,0.36806,1.3145,-2.86,-1.05,3.046653902
26/10/2019 23:30,5.08248,-0.02636,5.082548357,2.41248,0.70364,2.513,2.67,-0.73,2.767995665,0.20248,-0.27636,0.342597431,2.41248,0.70364,2.513,-2.21,-0.98,2.417540072
27/10/2019 00:00,4.70016,-0.01662,4.700189384,2.24016,0.65338,2.3335,2.46,-0.67,2.549607813,0.20016,-0.32662,0.383072643,2.24016,0.65338,2.3335,-2.04,-0.98,2.263183598
27/10/2019 00:30,4.60824,-0.31468,4.618971682,2.41824,0.70532,2.519,2.19,-1.02,2.415884931,0.66824,-0.27468,0.722491384,2.41824,0.70532,2.519,-1.75,-0.98,2.005716829
27/10/2019 01:00,4.41816,-0.10012,4.419294265,2.22816,0.64988,2.321,2.19,-0.75,2.314865007,0.52816,-0.33012,0.622842035,2.22816,0.64988,2.321,-1.7,-0.98,1.962243614
27/10/2019 01:30,5.2408,0.8519,5.30958739,2.9208,0.8519,3.0425,2.32,0,2.32,1.0908,-0.1281,1.098296067,2.9208,0.8519,3.0425,-1.83,-0.98,2.075885353
27/10/2019 02:00,5.908,1.0465,5.999968854,3.588,1.0465,3.7375,2.32,0,2.32,1.758,0.0665,1.759257301,3.588,1.0465,3.7375,-1.83,-0.98,2.075885353
27/10/2019 02:30,4.92736,0.83048,4.996856372,2.84736,0.83048,2.966,2.08,0,2.08,1.17736,-0.14952,1.186816245,2.84736,0.83048,2.966,-1.67,-0.98,1.936310925
27/10/2019 03:00,4.85296,0.80878,4.91989287,2.77296,0.80878,2.8885,2.08,0,2.08,1.10296,-0.17122,1.116170708,2.77296,0.80878,2.8885,-1.67,-0.98,1.936310925
27/10/2019 03:30,4.91776,0.93268,5.0054226,3.19776,0.93268,3.331,1.72,0,1.72,1.90776,0.07268,1.909143944,3.19776,0.93268,3.331,-1.29,-0.86,1.550387048
27/10/2019 04:00,5.89504,0.51272,5.917294855,4.05504,1.18272,4.224,1.84,-0.67,1.958187938,2.55504,0.21272,2.563879716,4.05504,1.18272,4.224,-1.5,-0.97,1.786309044
27/10/2019 04:30,6.01952,1.29486,6.157213936,4.43952,1.29486,4.6245,1.58,0,1.58,3.29952,0.44486,3.329374213,4.43952,1.29486,4.6245,-1.14,-0.85,1.422005626
27/10/2019 05:00,4.75344,0.98392,4.854203374,3.37344,0.98392,3.514,1.38,0,1.38,2.39344,0.13392,2.397183681,3.37344,0.98392,3.514,-0.98,-0.85,1.297266357
27/10/2019 05:30,5.95016,-0.28912,5.957180071,4.22016,1.23088,4.396,1.73,-1.52,2.302889489,2.90016,0.38088,2.925063692,4.22016,1.23088,4.396,-1.32,-0.85,1.57
27/10/2019 06:00,6.0384,-0.3913,6.051065216,4.6584,1.3587,4.8525,1.38,-1.75,2.228654302,3.6784,0.8087,3.766247768,4.6584,1.3587,4.8525,-0.98,-0.55,1.123788236
27/10/2019 06:30,5.42896,1.09928,5.5391356,3.76896,1.09928,3.926,1.66,0,1.66,2.61896,1.09928,2.840311251,3.76896,1.09928,3.926,-1.15,0,1.15
27/10/2019 07:00,7.24496,-0.17522,7.247078546,5.12496,1.49478,5.3385,2.12,-1.67,2.698758974,3.41496,1.29478,3.652178398,5.12496,1.49478,5.3385,-1.71,-0.2,1.721656179
27/10/2019 07:30,7.40072,-0.19104,7.403185314,5.07072,1.47896,5.282,2.33,-1.67,2.866670543,3.06072,1.63896,3.471915437,5.07072,1.47896,5.282,-2.01,0.16,2.016358103
27/10/2019 08:00,6.7068,1.2474,6.821815961,4.2768,1.2474,4.455,2.43,0,2.43,2.3468,0.5774,2.41678733,4.2768,1.2474,4.455,-1.93,-0.67,2.042988008
27/10/2019 08:30,7.42064,-0.27898,7.425882294,4.46064,1.30102,4.6465,2.96,-1.58,3.355294324,1.91064,1.05102,2.180639413,4.46064,1.30102,4.6465,-2.55,-0.25,2.562225595
27/10/2019 09:00,8.5428,1.4329,8.662137972,4.9128,1.4329,5.1175,3.63,0,3.63,1.8528,0.6629,1.967817128,4.9128,1.4329,5.1175,-3.06,-0.77,3.15539221
27/10/2019 09:30,7.5196,1.0878,7.597874242,3.7296,1.0878,3.885,3.79,0,3.79,0.5496,0.2478,0.602880585,3.7296,1.0878,3.885,-3.18,-0.84,3.289072818
27/10/2019 10:00,6.34696,0.74578,6.390625091,2.55696,0.74578,2.6635,3.79,0,3.79,-0.62304,-0.09422,0.630123996,2.55696,0.74578,2.6635,-3.18,-0.84,3.289072818
27/10/2019 10:30,6.04696,-1.05172,6.137739014,2.25696,0.65828,2.351,3.79,-1.71,4.157908128,-0.98304,-0.23172,1.009981089,2.25696,0.65828,2.351,-3.24,-0.89,3.360014881
27/10/2019 11:00,5.39248,-1.12886,5.509370695,1.99248,0.58114,2.0755,3.4,-1.71,3.805798208,-1.35752,0.58114,1.476680145,1.99248,0.58114,2.0755,-3.35,0,3.35
27/10/2019 11:30,5.10504,-1.17478,5.238467472,1.83504,0.53522,1.9115,3.27,-1.71,3.690121949,-1.43496,-0.45478,1.505302312,1.83504,0.53522,1.9115,-3.27,-0.99,3.416577235
27/10/2019 12:00,4.70136,0.45248,4.723084162,1.55136,0.45248,1.616,3.15,0,3.15,-1.57864,-0.53752,1.667642648,1.55136,0.45248,1.616,-3.13,-0.99,3.282834141
27/10/2019 12:30,5.3868,0.5824,5.418191949,1.9968,0.5824,2.08,3.39,0,3.39,-1.3932,-0.4076,1.451600496,1.9968,0.5824,2.08,-3.39,-0.99,3.531600204
27/10/2019 13:00,5.46488,-0.93316,5.543978806,2.35488,0.68684,2.453,3.11,-1.62,3.506636565,-1.03512,-0.30316,1.078600668,2.35488,0.68684,2.453,-3.39,-0.99,3.531600204
27/10/2019 13:30,4.72184,-1.14988,4.85983508,1.61184,0.47012,1.679,3.11,-1.62,3.506636565,-1.85816,0.47012,1.916708481,1.61184,0.47012,1.679,-3.47,0,3.47
27/10/2019 14:00,5.13928,-1.11146,5.258093024,1.94928,0.56854,2.0305,3.19,-1.68,3.605343257,-1.41072,-0.41146,1.4695,1.94928,0.56854,2.0305,-3.36,-0.98,3.5
27/10/2019 14:30,5.35176,-1.09032,5.461696879,2.02176,0.58968,2.106,3.33,-1.68,3.729785517,-1.33824,-0.39032,1.394,2.02176,0.58968,2.106,-3.36,-0.98,3.5
27/10/2019 15:00,5.26312,0.53466,5.290207316,1.83312,0.53466,1.9095,3.43,0,3.43,-1.59688,-0.44534,1.657815867,1.83312,0.53466,1.9095,-3.43,-0.98,3.567253846
27/10/2019 15:30,5.36448,0.53214,5.390808719,1.82448,0.53214,1.9005,3.54,0,3.54,-1.71552,-0.44786,1.773016483,1.82448,0.53214,1.9005,-3.54,-0.98,3.673145791
27/10/2019 16:00,5.3424,0.4907,5.364888093,1.6824,0.4907,1.7525,3.66,0,3.66,-1.9976,-0.4893,2.056652681,1.6824,0.4907,1.7525,-3.68,-0.98,3.808254193
27/10/2019 16:30,5.70664,0.48902,5.727554509,1.67664,0.48902,1.7465,4.03,0,4.03,-2.34336,-0.54098,2.404993857,1.67664,0.48902,1.7465,-4.02,-1.03,4.149855419
27/10/2019 17:00,6.38536,-0.96302,6.457571513,1.87536,0.54698,1.9535,4.51,-1.51,4.756069806,-2.72464,-0.42302,2.757282911,1.87536,0.54698,1.9535,-4.6,-0.97,4.701159431
27/10/2019 17:30,6.69944,0.43442,6.713510039,1.48944,0.43442,1.5515,5.21,0,5.21,-3.63056,-0.42558,3.655418478,1.48944,0.43442,1.5515,-5.12,-0.86,5.191724184
27/10/2019 18:00,6.31592,0.32256,6.324151358,1.10592,0.32256,1.152,5.21,0,5.21,-4.01408,-0.53744,4.049898764,1.10592,0.32256,1.152,-5.12,-0.86,5.191724184
27/10/2019 18:30,5.44288,-0.94666,5.524591193,0.90288,0.26334,0.9405,4.54,-1.21,4.698478477,-3.90712,-0.59666,3.952415698,0.90288,0.26334,0.9405,-4.81,-0.86,4.886276701
27/10/2019 19:00,5.7244,-0.9033,5.795231337,1.3944,0.4067,1.4525,4.33,-1.31,4.523825815,-3.1256,-0.5733,3.177742634,1.3944,0.4067,1.4525,-4.52,-0.98,4.625018919
27/10/2019 19:30,6.43672,-0.87554,6.495993738,2.10672,0.61446,2.1945,4.33,-1.49,4.579192068,-2.33328,-0.22554,2.344155253,2.10672,0.61446,2.1945,-4.44,-0.84,4.518760892
27/10/2019 20:00,6.48712,-0.04084,6.487248554,2.15712,0.62916,2.247,4.33,-0.67,4.381529413,-2.10288,-0.21084,2.113423242,2.15712,0.62916,2.247,-4.26,-0.84,4.342027176
27/10/2019 20:30,5.6,-0.2325,5.604824373,1.5,0.4375,1.5625,4.1,-0.67,4.154383227,-2.56,-0.4025,2.591448678,1.5,0.4375,1.5625,-4.06,-0.84,4.145986011
27/10/2019 21:00,5.01048,-0.33736,5.021824529,1.14048,0.33264,1.188,3.87,-0.67,3.927569223,-2.68952,-0.61736,2.759465745,1.14048,0.33264,1.188,-3.83,-0.95,3.946061327
27/10/2019 21:30,4.73312,-0.34534,4.745701703,1.11312,0.32466,1.1595,3.62,-0.67,3.68148068,-2.46688,-0.62534,2.544906098,1.11312,0.32466,1.1595,-3.58,-0.95,3.703903346
27/10/2019 22:00,4.51928,-0.50146,4.547015928,1.22928,0.35854,1.2805,3.29,-0.86,3.400544074,-1.97072,-0.53146,2.041123967,1.22928,0.35854,1.2805,-3.2,-0.89,3.321460522
27/10/2019 22:30,4.26936,-0.97352,4.378946905,1.35936,0.39648,1.416,2.91,-1.37,3.216364407,-1.64064,-0.60352,1.748123565,1.35936,0.39648,1.416,-3,-1,3.16227766
27/10/2019 23:00,3.93352,-0.44814,3.958965654,1.34352,0.39186,1.3995,2.59,-0.84,2.722811047,-1.19648,-0.60814,1.342161931,1.34352,0.39186,1.3995,-2.54,-1,2.729761894
27/10/2019 23:30,3.71864,-0.51498,3.75412944,1.38864,0.40502,1.4465,2.33,-0.92,2.50505489,-0.94136,-0.59498,1.113624645,1.38864,0.40502,1.4465,-2.33,-1,2.535527559
28/10/2019 00:00,3.548,-0.406,3.571153875,1.488,0.434,1.55,2.06,-0.84,2.224679752,-0.582,-0.566,0.811837422,1.488,0.434,1.55,-2.07,-1,2.298891037
28/10/2019 00:30,3.81992,-0.37044,3.837839835,1.60992,0.46956,1.677,2.21,-0.84,2.364254639,-0.61008,-0.53044,0.808433176,1.60992,0.46956,1.677,-2.22,-1,2.43483059
28/10/2019 01:00,4.02352,-0.36064,4.039650282,1.64352,0.47936,1.712,2.38,-0.84,2.523885893,-0.70648,-0.52064,0.877598997,1.64352,0.47936,1.712,-2.35,-1,2.553918558
28/10/2019 01:30,4.16952,-0.35014,4.184195867,1.67952,0.48986,1.7495,2.49,-0.84,2.62786986,-0.67048,-0.37014,0.765863598,1.67952,0.48986,1.7495,-2.35,-0.86,2.50241883
28/10/2019 02:00,3.90408,-0.44506,3.92936624,1.35408,0.39494,1.4105,2.55,-0.84,2.684790495,-1.10592,-0.58506,1.251141179,1.35408,0.39494,1.4105,-2.46,-0.98,2.648018127
28/10/2019 02:30,3.73368,-0.49476,3.766318335,1.18368,0.34524,1.233,2.55,-0.84,2.684790495,-1.27632,-0.63476,1.425451858,1.18368,0.34524,1.233,-2.46,-0.98,2.648018127
28/10/2019 03:00,3.63576,-0.50582,3.670777118,1.14576,0.33418,1.1935,2.49,-0.84,2.62786986,-1.31424,-0.64582,1.464346356,1.14576,0.33418,1.1935,-2.46,-0.98,2.648018127
28/10/2019 03:30,3.5508,-0.5306,3.590225202,1.0608,0.3094,1.105,2.49,-0.84,2.62786986,-1.3992,-0.6706,1.551600786,1.0608,0.3094,1.105,-2.46,-0.98,2.648018127
28/10/2019 04:00,3.4712,-0.5334,3.511943194,1.0512,0.3066,1.095,2.42,-0.84,2.5616401,-1.3188,-0.7434,1.513894646,1.0512,0.3066,1.095,-2.37,-1.05,2.592180549
28/10/2019 04:30,3.35208,-0.58856,3.403357636,0.86208,0.25144,0.898,2.49,-0.84,2.62786986,-1.60792,-0.87856,1.832286659,0.86208,0.25144,0.898,-2.47,-1.13,2.716210596
28/10/2019 05:00,3.402,-0.574,3.450084057,0.912,0.266,0.95,2.49,-0.84,2.62786986,-1.558,-0.864,1.781533048,0.912,0.266,0.95,-2.47,-1.13,2.716210596
28/10/2019 05:30,3.44304,-0.65828,3.505403971,0.62304,0.18172,0.649,2.82,-0.84,2.94244796,-2.15696,-0.79828,2.299940738,0.62304,0.18172,0.649,-2.78,-0.98,2.947677052
28/10/2019 06:00,3.61056,-1.07942,3.768460037,0.55056,0.16058,0.5735,3.06,-1.24,3.301696534,-2.55944,-0.81942,2.687411813,0.55056,0.16058,0.5735,-3.11,-0.98,3.260751447
28/10/2019 06:30,4.39952,-0.57014,4.436308809,0.71952,0.20986,0.7495,3.68,-0.78,3.76175491,-2.94048,-0.65014,3.011495418,0.71952,0.20986,0.7495,-3.66,-0.86,3.759680838
28/10/2019 07:00,4.92456,-0.44992,4.945070192,0.75456,0.22008,0.786,4.17,-0.67,4.223481976,-3.36544,-0.45992,3.396720889,0.75456,0.22008,0.786,-4.12,-0.68,4.175739455
28/10/2019 07:30,5.56848,-1.49336,5.765248789,0.94848,0.27664,0.988,4.62,-1.77,4.947453891,-3.67152,0.21664,3.677905926,0.94848,0.27664,0.988,-4.62,-0.06,4.620389594
28/10/2019 08:00,5.72848,-1.23336,5.859749141,0.94848,0.27664,0.988,4.78,-1.51,5.01283353,-3.97152,1.12664,4.128230711,0.94848,0.27664,0.988,-4.92,0.85,4.992884938
28/10/2019 08:30,5.75464,0.22302,5.758959928,0.76464,0.22302,0.7965,4.99,0,4.99,-4.15536,0.22302,4.161340487,0.76464,0.22302,0.7965,-4.92,0,4.92
28/10/2019 09:00,5.69424,0.22582,5.698715983,0.77424,0.22582,0.8065,4.92,0,4.92,-4.09576,0.22582,4.101980577,0.77424,0.22582,0.8065,-4.87,0,4.87
28/10/2019 09:30,5.47488,0.16184,5.477271511,0.55488,0.16184,0.578,4.92,0,4.92,-4.31512,0.16184,4.318153865,0.55488,0.16184,0.578,-4.87,0,4.87
28/10/2019 10:00,5.52048,0.21014,5.524478098,0.72048,0.21014,0.7505,4.8,0,4.8,-3.87952,0.21014,3.885207105,0.72048,0.21014,0.7505,-4.6,0,4.6
28/10/2019 10:30,5.39296,0.21378,5.397195517,0.73296,0.21378,0.7635,4.66,0,4.66,-3.78704,-0.45622,3.814421142,0.73296,0.21378,0.7635,-4.52,-0.67,4.569387267
28/10/2019 11:00,5.24864,0.19502,5.25226186,0.66864,0.19502,0.6965,4.58,0,4.58,-3.85136,-0.47498,3.880538603,0.66864,0.19502,0.6965,-4.52,-0.67,4.569387267
28/10/2019 11:30,5.24624,0.19432,5.249837559,0.66624,0.19432,0.694,4.58,0,4.58,-3.85376,0.19432,3.858656035,0.66624,0.19432,0.694,-4.52,0,4.52
28/10/2019 12:00,5.63088,0.27734,5.637705832,0.95088,0.27734,0.9905,4.68,0,4.68,-3.52912,-0.39266,3.550897049,0.95088,0.27734,0.9905,-4.48,-0.67,4.529823396
28/10/2019 12:30,5.8096,0.3703,5.821389375,1.2696,0.3703,1.3225,4.54,0,4.54,-3.1604,-0.2997,3.174578437,1.2696,0.3703,1.3225,-4.43,-0.67,4.480379448
28/10/2019 13:00,5.6824,0.3332,5.692160574,1.1424,0.3332,1.19,4.54,0,4.54,-3.2276,-0.3368,3.245124959,1.1424,0.3332,1.19,-4.37,-0.67,4.421063221
28/10/2019 13:30,5.61856,0.27958,5.625511661,0.95856,0.27958,0.9985,4.66,0,4.66,-3.55144,-0.39042,3.572835548,0.95856,0.27958,0.9985,-4.51,-0.67,4.559495586
28/10/2019 14:00,5.66864,0.31752,5.677525729,1.08864,0.31752,1.134,4.58,0,4.58,-3.36136,-0.35248,3.379790408,1.08864,0.31752,1.134,-4.45,-0.67,4.500155553
28/10/2019 14:30,5.66264,0.28952,5.670036473,0.99264,0.28952,1.034,4.67,0,4.67,-3.53736,-0.38048,3.557763455,0.99264,0.28952,1.034,-4.53,-0.67,4.579279419
28/10/2019 15:00,5.72696,0.34328,5.737239057,1.17696,0.34328,1.226,4.55,0,4.55,-3.23304,-0.32672,3.24950667,1.17696,0.34328,1.226,-4.41,-0.67,4.46060534
28/10/2019 15:30,5.41216,0.28938,5.419890834,0.99216,0.28938,1.0335,4.42,0,4.42,-3.28784,-0.38062,3.309798098,0.99216,0.28938,1.0335,-4.28,-0.67,4.33212419
28/10/2019 16:00,4.96032,0.25676,4.966960862,0.88032,0.25676,0.917,4.08,0,4.08,-2.99968,-0.41324,3.028010469,0.88032,0.25676,0.917,-3.88,-0.67,3.937423015
28/10/2019 16:30,5.32912,0.30016,5.337566487,1.02912,0.30016,1.072,4.3,0,4.3,-3.06088,-0.36984,3.083142553,1.02912,0.30016,1.072,-4.09,-0.67,4.144514447
28/10/2019 17:00,5.9988,0.4109,6.012856247,1.4088,0.4109,1.4675,4.59,0,4.59,-2.9712,0.4109,2.999477996,1.4088,0.4109,1.4675,-4.38,0,4.38
28/10/2019 17:30,6.0156,-0.9417,6.088862147,1.3656,0.3983,1.4225,4.65,-1.34,4.839225145,-3.4544,1.2683,3.679872858,1.3656,0.3983,1.4225,-4.82,0.87,4.8978873
28/10/2019 18:00,6.4868,-0.9151,6.551029099,1.4568,0.4249,1.5175,5.03,-1.34,5.205429857,-3.4932,1.2049,3.695163088,1.4568,0.4249,1.5175,-4.95,0.78,5.011077728
28/10/2019 18:30,6.5712,-1.1159,6.665275857,1.3512,0.3941,1.4075,5.22,-1.51,5.43401325,-3.8488,1.4041,4.096920581,1.3512,0.3941,1.4075,-5.2,1.01,5.297178494
28/10/2019 19:00,6.27936,0.30898,6.286957185,1.05936,0.30898,1.1035,5.22,0,5.22,-4.14064,0.30898,4.152152243,1.05936,0.30898,1.1035,-5.2,0,5.2
28/10/2019 19:30,6.10672,-1.30054,6.243671472,1.26672,0.36946,1.3195,4.84,-1.67,5.120009766,-3.62328,1.20946,3.819810395,1.26672,0.36946,1.3195,-4.89,0.84,4.961622718
28/10/2019 20:00,5.85784,0.35812,5.868776653,1.22784,0.35812,1.279,4.63,0,4.63,-3.41216,0.35812,3.430901602,1.22784,0.35812,1.279,-4.64,0,4.64
28/10/2019 20:30,5.67136,-0.32252,5.680523163,1.19136,0.34748,1.241,4.48,-0.67,4.529823396,-3.30864,-0.32252,3.324322156,1.19136,0.34748,1.241,-4.5,-0.67,4.549604378
28/10/2019 21:00,5.28896,-0.34072,5.299923396,1.12896,0.32928,1.176,4.16,-0.67,4.213608904,-3.05104,-0.34072,3.070005733,1.12896,0.32928,1.176,-4.18,-0.67,4.233355643
28/10/2019 21:30,4.95504,-0.36228,4.968266116,1.05504,0.30772,1.099,3.9,-0.67,3.9571328,-2.84496,-0.36228,2.867933786,1.05504,0.30772,1.099,-3.9,-0.67,3.9571328
28/10/2019 22:00,4.87472,-0.32154,4.885312994,1.19472,0.34846,1.2445,3.68,-0.67,3.74049462,-2.48528,-0.32154,2.505993745,1.19472,0.34846,1.2445,-3.68,-0.67,3.74049462
28/10/2019 22:30,4.39864,-0.33498,4.41137682,1.14864,0.33502,1.1965,3.25,-0.67,3.31834296,-2.09136,-0.39498,2.128331706,1.14864,0.33502,1.1965,-3.24,-0.73,3.321219655
28/10/2019 23:00,4.11736,-0.45202,4.142097953,1.22736,0.35798,1.2785,2.89,-0.81,3.001366356,-1.67264,-0.44202,1.730059609,1.22736,0.35798,1.2785,-2.9,-0.8,3.008321791
28/10/2019 23:30,3.62936,-0.51852,3.666212896,0.99936,0.29148,1.041,2.63,-0.81,2.751908429,-1.66064,-0.64852,1.782779684,0.99936,0.29148,1.041,-2.66,-0.94,2.821205416
29/10/2019 00:00,3.47832,-0.52174,3.517232243,0.98832,0.28826,1.0295,2.49,-0.81,2.618434647,-1.51168,-0.65174,1.64618998,0.98832,0.28826,1.0295,-2.5,-0.94,2.670880005
29/10/2019 00:30,3.83264,-0.39798,3.85324765,1.41264,0.41202,1.4715,2.42,-0.81,2.551960031,-0.95736,-0.42798,1.048668227,1.41264,0.41202,1.4715,-2.37,-0.84,2.514458192
29/10/2019 01:00,3.91584,-0.43788,3.940246414,1.27584,0.37212,1.329,2.64,-0.81,2.761467001,-1.37416,-0.46788,1.451629223,1.27584,0.37212,1.329,-2.65,-0.84,2.779946043
29/10/2019 01:30,4.06336,-0.44152,4.087277138,1.26336,0.36848,1.316,2.8,-0.81,2.914807026,-1.56664,-0.47152,1.636059901,1.26336,0.36848,1.316,-2.83,-0.84,2.952033198
29/10/2019 02:00,3.97072,-0.43354,3.994317745,1.29072,0.37646,1.3445,2.68,-0.81,2.79973213,-1.40928,-0.46354,1.483556352,1.29072,0.37646,1.3445,-2.7,-0.84,2.8276492
29/10/2019 02:30,3.8344,-0.4733,3.863500518,1.1544,0.3367,1.2025,2.68,-0.81,2.79973213,-1.5456,-0.5033,1.625481544,1.1544,0.3367,1.2025,-2.7,-0.84,2.8276492
29/10/2019 03:00,3.96128,-0.41296,3.982747193,1.36128,0.39704,1.418,2.6,-0.81,2.723251733,-1.25872,-0.44296,1.33438735,1.36128,0.39704,1.418,-2.62,-0.84,2.751363298
29/10/2019 03:30,3.79,-0.4425,3.815744521,1.26,0.3675,1.3125,2.53,-0.81,2.656501459,-1.29,-0.4725,1.373810849,1.26,0.3675,1.3125,-2.55,-0.84,2.684790495
29/10/2019 04:00,3.92392,-0.40344,3.94460543,1.39392,0.40656,1.452,2.53,-0.81,2.656501459,-1.09608,-0.43344,1.178669419,1.39392,0.40656,1.452,-2.49,-0.84,2.62786986
29/10/2019 04:30,4.10336,-0.31902,4.115742588,1.68336,0.49098,1.7535,2.42,-0.81,2.551960031,-0.69664,-0.34902,0.779180499,1.68336,0.49098,1.7535,-2.38,-0.84,2.523885893
29/10/2019 05:00,3.9632,-0.3599,3.97950779,1.5432,0.4501,1.6075,2.42,-0.81,2.551960031,-0.9168,-0.3899,0.99626515,1.5432,0.4501,1.6075,-2.46,-0.84,2.599461483
29/10/2019 05:30,4.0168,-0.3851,4.035217993,1.4568,0.4249,1.5175,2.56,-0.81,2.685088453,-1.1432,-0.4151,1.216229522,1.4568,0.4249,1.5175,-2.6,-0.84,2.732325017
29/10/2019 06:00,4.34336,-0.45402,4.367025332,1.56336,0.45598,1.6285,2.78,-0.91,2.925149569,-1.26664,-0.38402,1.323574044,1.56336,0.45598,1.6285,-2.83,-0.84,2.952033198
29/10/2019 06:30,4.8884,-0.2038,4.892646421,1.5984,0.4662,1.665,3.29,-0.67,3.357528853,-1.7116,-0.2038,1.723690517,1.5984,0.4662,1.665,-3.31,-0.67,3.377128958
29/10/2019 07:00,5.46704,-1.05378,5.567672642,1.66704,0.48622,1.7365,3.8,-1.54,4.100195117,-2.15296,1.49622,2.621814458,1.66704,0.48622,1.7365,-3.82,1.01,3.95126562
29/10/2019 07:30,5.81384,0.94362,5.889919715,1.62384,0.47362,1.6915,4.19,0.47,4.216277979,-2.59616,-0.56638,2.657222808,1.62384,0.47362,1.6915,-4.22,-1.04,4.346262762
29/10/2019 08:00,6.1648,0.5439,6.188746743,1.8648,0.5439,1.9425,4.3,0,4.3,-2.4652,0.5439,2.52448772,1.8648,0.5439,1.9425,-4.33,0,4.33
29/10/2019 08:30,6.14512,0.55566,6.170191071,1.90512,0.55566,1.9845,4.24,0,4.24,-2.36488,0.55566,2.429282909,1.90512,0.55566,1.9845,-4.27,0,4.27
29/10/2019 09:00,6.12048,0.57764,6.147677887,1.98048,0.57764,2.063,4.14,0,4.14,-2.20952,0.57764,2.283779017,1.98048,0.57764,2.063,-4.19,0,4.19
29/10/2019 09:30,5.54704,0.34622,5.557834205,1.18704,0.34622,1.2365,4.36,0,4.36,-3.19296,0.34622,3.211675863,1.18704,0.34622,1.2365,-4.38,0,4.38
29/10/2019 10:00,5.19216,0.27188,5.19927343,0.93216,0.27188,0.971,4.26,0,4.26,-3.37784,0.27188,3.388764052,0.93216,0.27188,0.971,-4.31,0,4.31
29/10/2019 10:30,5.1108,0.3269,5.121244014,1.1208,0.3269,1.1675,3.99,0,3.99,-2.8792,0.3269,2.89769844,1.1208,0.3269,1.1675,-4,0,4
29/10/2019 11:00,5.5896,0.5453,5.616135704,1.8696,0.5453,1.9475,3.72,0,3.72,-1.8204,0.5453,1.900317934,1.8696,0.5453,1.9475,-3.69,0,3.69
29/10/2019 11:30,5.9676,0.7168,6.010495154,2.4576,0.7168,2.56,3.51,0,3.51,-1.0724,0.7168,1.289900771,2.4576,0.7168,2.56,-3.53,0,3.53
29/10/2019 12:00,6.3392,0.8806,6.400071328,3.0192,0.8806,3.145,3.32,0,3.32,-0.3108,0.8806,0.93383778,3.0192,0.8806,3.145,-3.33,0,3.33
29/10/2019 12:30,6.57488,0.94934,6.643063559,3.25488,0.94934,3.3905,3.32,0,3.32,-0.07512,0.94934,0.952307435,3.25488,0.94934,3.3905,-3.33,0,3.33
29/10/2019 13:00,6.17328,0.76804,6.220873845,2.63328,0.76804,2.743,3.54,0,3.54,-0.92672,0.76804,1.20361763,2.63328,0.76804,2.743,-3.56,0,3.56
29/10/2019 13:30,6.2184,0.8512,6.276387496,2.9184,0.8512,3.04,3.3,0,3.3,-0.4016,0.8512,0.941182235,2.9184,0.8512,3.04,-3.32,0,3.32
29/10/2019 14:00,6.4964,0.9527,6.565885336,3.2664,0.9527,3.4025,3.23,0,3.23,0.0364,0.9527,0.953395117,3.2664,0.9527,3.4025,-3.23,0,3.23
29/10/2019 14:30,6.33416,0.83538,6.38900952,2.86416,0.83538,2.9835,3.47,0,3.47,-0.62584,0.83538,1.043808148,2.86416,0.83538,2.9835,-3.49,0,3.49
29/10/2019 15:00,6.2316,0.7763,6.279767532,2.6616,0.7763,2.7725,3.57,0,3.57,-0.9184,0.7763,1.202539085,2.6616,0.7763,2.7725,-3.58,0,3.58
29/10/2019 15:30,5.6844,0.5292,5.708980294,1.8144,0.5292,1.89,3.87,0,3.87,-2.0556,0.5292,2.122626675,1.8144,0.5292,1.89,-3.87,0,3.87
29/10/2019 16:00,5.92776,0.53018,5.951422473,1.81776,0.53018,1.8935,4.11,0,4.11,-2.30224,0.53018,2.362498646,1.81776,0.53018,1.8935,-4.12,0,4.12
29/10/2019 16:30,5.95296,0.42378,5.968024987,1.45296,0.42378,1.5135,4.5,0,4.5,-3.04704,0.42378,3.076368354,1.45296,0.42378,1.5135,-4.5,0,4.5
29/10/2019 17:00,6.59624,-0.45568,6.611960859,1.86624,0.54432,1.944,4.73,-1,4.83455272,-2.88376,0.54432,2.934681584,1.86624,0.54432,1.944,-4.75,0,4.75
29/10/2019 17:30,6.9708,3.3394,7.729401335,2.0208,0.5894,2.105,4.95,2.75,5.662596578,-2.9592,4.0194,4.99123642,2.0208,0.5894,2.105,-4.98,3.43,6.046924838
29/10/2019 18:00,7.12392,0.63406,7.152081393,2.17392,0.63406,2.2645,4.95,0,4.95,-2.80608,0.63406,2.876824126,2.17392,0.63406,2.2645,-4.98,0,4.98
29/10/2019 18:30,7.00872,0.61796,7.035910076,2.11872,0.61796,2.207,4.89,0,4.89,-2.86128,0.61796,2.927250895,2.11872,0.61796,2.207,-4.98,0,4.98
29/10/2019 19:00,6.70632,-1.02024,6.78348123,1.81632,0.52976,1.892,4.89,-1.55,5.129775824,-3.10368,1.52976,3.460201613,1.81632,0.52976,1.892,-4.92,1,5.020597574
29/10/2019 19:30,6.43416,0.52038,6.455169266,1.78416,0.52038,1.8585,4.65,0,4.65,-2.89584,0.52038,2.942224439,1.78416,0.52038,1.8585,-4.68,0,4.68
29/10/2019 20:00,6.33024,0.55132,6.354202719,1.89024,0.55132,1.969,4.44,0,4.44,-2.53976,0.55132,2.598910272,1.89024,0.55132,1.969,-4.43,0,4.43
29/10/2019 20:30,6.19416,0.57288,6.220595598,1.96416,0.57288,2.046,4.23,0,4.23,-2.29584,0.57288,2.366235998,1.96416,0.57288,2.046,-4.26,0,4.26
29/10/2019 21:00,5.78064,-0.13898,5.782310459,1.82064,0.53102,1.8965,3.96,-0.67,4.016279373,-2.14936,-0.13898,2.153848614,1.82064,0.53102,1.8965,-3.97,-0.67,4.02613959
29/10/2019 21:30,5.45472,-0.25404,5.460632436,1.73472,0.50596,1.807,3.72,-0.76,3.796840792,-1.99528,-0.16404,2.002011838,1.73472,0.50596,1.807,-3.73,-0.67,3.789696558
29/10/2019 22:00,4.98632,-0.31774,4.996433313,1.51632,0.44226,1.5795,3.47,-0.76,3.552252806,-2.00368,-0.22774,2.01658103,1.51632,0.44226,1.5795,-3.52,-0.67,3.583196897
29/10/2019 22:30,4.48184,-0.46488,4.505885396,1.25184,0.36512,1.304,3.23,-0.83,3.334936281,-1.96816,-0.47488,2.024639425,1.25184,0.36512,1.304,-3.22,-0.84,3.327762011
29/10/2019 23:00,4.21152,-0.51414,4.242786897,1.39152,0.40586,1.4495,2.82,-0.92,2.966277128,-1.46848,-0.56414,1.573113934,1.39152,0.40586,1.4495,-2.86,-0.97,3.020016556
29/10/2019 23:30,3.75152,-0.50414,3.785242324,1.15152,0.33586,1.1995,2.6,-0.84,2.732325017,-1.45848,-0.63414,1.590376512,1.15152,0.33586,1.1995,-2.61,-0.97,2.784420945
30/10/2019 00:00,3.6556,-0.4767,3.686550454,1.2456,0.3633,1.2975,2.41,-0.84,2.552195134,-1.1544,-0.5567,1.281621727,1.2456,0.3633,1.2975,-2.4,-0.92,2.570291812
30/10/2019 00:30,3.76024,-0.44618,3.786618736,1.35024,0.39382,1.4065,2.41,-0.84,2.552195134,-1.04976,-0.52618,1.174249313,1.35024,0.39382,1.4065,-2.4,-0.92,2.570291812
30/10/2019 01:00,3.96024,-0.50118,3.991826931,1.47024,0.42882,1.5315,2.49,-0.93,2.658006772,-1.02976,-0.44118,1.12028811,1.47024,0.42882,1.5315,-2.5,-0.87,2.647054967
30/10/2019 01:30,4.17056,-0.45442,4.195243527,1.63056,0.47558,1.6985,2.54,-0.93,2.704902956,-0.96944,-0.39442,1.046604534,1.63056,0.47558,1.6985,-2.6,-0.87,2.741696555
30/10/2019 02:00,4.28312,-0.30534,4.293989922,1.83312,0.53466,1.9095,2.45,-0.84,2.59,-0.59688,-0.33534,0.684630302,1.83312,0.53466,1.9095,-2.43,-0.87,2.581046299
30/10/2019 02:30,4.50808,-0.21056,4.51299466,2.15808,0.62944,2.248,2.35,-0.84,2.495616156,-0.18192,-0.24056,0.301602387,2.15808,0.62944,2.248,-2.34,-0.87,2.496497547
30/10/2019 03:00,4.34872,-0.25704,4.356309815,1.99872,0.58296,2.082,2.35,-0.84,2.495616156,-0.34128,-0.28704,0.4459417,1.99872,0.58296,2.082,-2.34,-0.87,2.496497547
30/10/2019 03:30,4.4284,-0.1813,4.432109684,2.2584,0.6587,2.3525,2.17,-0.84,2.326907819,0.0784,-0.2113,0.225375797,2.2584,0.6587,2.3525,-2.18,-0.87,2.347189809
30/10/2019 04:00,4.4832,-0.1449,4.485541021,2.3832,0.6951,2.4825,2.1,-0.84,2.261769219,0.2732,-0.1749,0.324389041,2.3832,0.6951,2.4825,-2.11,-0.87,2.282323378
30/10/2019 04:30,4.70064,0.10352,4.701779748,2.72064,0.79352,2.834,1.98,-0.69,2.096783251,0.72064,0.09352,0.726682874,2.72064,0.79352,2.834,-2,-0.7,2.11896201
30/10/2019 05:00,4.93824,0.17282,4.941263103,2.95824,0.86282,3.0815,1.98,-0.69,2.096783251,0.95824,0.16282,0.971974408,2.95824,0.86282,3.0815,-2,-0.7,2.11896201
30/10/2019 05:30,5.026,0.1605,5.028562046,2.916,0.8505,3.0375,2.11,-0.69,2.219954954,0.796,0.1505,0.810102617,2.916,0.8505,3.0375,-2.12,-0.7,2.232576986
30/10/2019 06:00,5.4176,0.0568,5.417897747,3.1776,0.9268,3.31,2.24,-0.87,2.403018935,0.8976,0.5068,1.030791929,3.1776,0.9268,3.31,-2.28,-0.42,2.31836149
30/10/2019 06:30,5.52744,0.74592,5.57754333,2.55744,0.74592,2.664,2.97,0,2.97,-0.40256,0.74592,0.847615007,2.55744,0.74592,2.664,-2.96,0,2.96
30/10/2019 07:00,6.17304,-0.84078,6.230034819,2.84304,0.82922,2.9615,3.33,-1.67,3.725291935,-0.49696,1.83922,1.905177013,2.84304,0.82922,2.9615,-3.34,1.01,3.489369571
30/10/2019 07:30,6.38624,0.73682,6.428605218,2.52624,0.73682,2.6315,3.86,0,3.86,-1.34376,0.73682,1.532512528,2.52624,0.73682,2.6315,-3.87,0,3.87
30/10/2019 08:00,7.05968,0.95074,7.123411279,3.25968,0.95074,3.3955,3.8,0,3.8,-0.51032,0.95074,1.079042654,3.25968,0.95074,3.3955,-3.77,0,3.77
30/10/2019 08:30,7.0932,0.9926,7.162313942,3.4032,0.9926,3.545,3.69,0,3.69,-0.2768,0.9926,1.030472222,3.4032,0.9926,3.545,-3.68,0,3.68
30/10/2019 09:00,6.53432,0.80626,6.583873712,2.76432,0.80626,2.8795,3.77,0,3.77,-0.99568,0.80626,1.28118455,2.76432,0.80626,2.8795,-3.76,0,3.76
30/10/2019 09:30,6.432,0.791,6.480455617,2.712,0.791,2.825,3.72,0,3.72,-0.988,0.791,1.265632253,2.712,0.791,2.825,-3.7,0,3.7
30/10/2019 10:00,6.30952,0.78736,6.358457234,2.69952,0.78736,2.812,3.61,0,3.61,-0.92048,0.78736,1.21128824,2.69952,0.78736,2.812,-3.62,0,3.62
30/10/2019 10:30,6.48128,0.92204,6.546537115,3.16128,0.92204,3.293,3.32,0,3.32,-0.17872,0.92204,0.939201043,3.16128,0.92204,3.293,-3.34,0,3.34
30/10/2019 11:00,6.73352,1.05686,6.815955153,3.62352,1.05686,3.7745,3.11,0,3.11,0.52352,1.05686,1.179417759,3.62352,1.05686,3.7745,-3.1,0,3.1
30/10/2019 11:30,6.83,1.085,6.915643499,3.72,1.085,3.875,3.11,0,3.11,0.62,1.085,1.249649951,3.72,1.085,3.875,-3.1,0,3.1
30/10/2019 12:00,7.16304,1.21422,7.265223482,4.16304,1.21422,4.3365,3,0,3,1.17304,1.21422,1.688298863,4.16304,1.21422,4.3365,-2.99,0,2.99
30/10/2019 12:30,6.89912,1.01766,6.97377148,3.48912,1.01766,3.6345,3.41,0,3.41,0.05912,1.01766,1.019375814,3.48912,1.01766,3.6345,-3.43,0,3.43
30/10/2019 13:00,6.4472,0.9296,6.513873195,3.1872,0.9296,3.32,3.26,0,3.26,-0.0828,0.9296,0.933280237,3.1872,0.9296,3.32,-3.27,0,3.27
30/10/2019 13:30,7.2168,1.2124,7.317931128,4.1568,1.2124,4.33,3.06,0,3.06,1.0868,1.2124,1.628203918,4.1568,1.2124,4.33,-3.07,0,3.07
30/10/2019 14:00,7.29696,1.18328,7.392278187,4.05696,1.18328,4.226,3.24,0,3.24,0.80696,1.18328,1.432248582,4.05696,1.18328,4.226,-3.25,0,3.25
30/10/2019 14:30,6.17128,0.67704,6.208307338,2.32128,0.67704,2.418,3.85,0,3.85,-1.52872,0.67704,1.671935405,2.32128,0.67704,2.418,-3.85,0,3.85
30/10/2019 15:00,6.12136,0.66248,6.157103865,2.27136,0.66248,2.366,3.85,0,3.85,-1.57864,0.66248,1.712011682,2.27136,0.66248,2.366,-3.85,0,3.85
30/10/2019 15:30,5.85464,0.55552,5.88093632,1.90464,0.55552,1.984,3.95,0,3.95,-2.06536,0.55552,2.13876469,1.90464,0.55552,1.984,-3.97,0,3.97
30/10/2019 16:00,6.094,-0.9255,6.163877534,2.004,0.5845,2.0875,4.09,-1.51,4.359839447,-2.116,1.5945,2.649506794,2.004,0.5845,2.0875,-4.12,1.01,4.241992456
30/10/2019 16:30,6.378,0.574,6.40377701,1.968,0.574,2.05,4.41,0,4.41,-2.452,0.574,2.518289102,1.968,0.574,2.05,-4.42,0,4.42
30/10/2019 17:00,6.80392,0.59906,6.830241595,2.05392,0.59906,2.1395,4.75,0,4.75,-2.71608,0.59906,2.78136,2.05392,0.59906,2.1395,-4.77,0,4.77
30/10/2019 17:30,7.45152,0.72086,7.486306796,2.47152,0.72086,2.5745,4.98,0,4.98,-2.53848,0.72086,2.638848205,2.47152,0.72086,2.5745,-5.01,0,5.01
30/10/2019 18:00,7.43376,0.71568,7.468131333,2.45376,0.71568,2.556,4.98,0,4.98,-2.55624,0.71568,2.654535892,2.45376,0.71568,2.556,-5.01,0,5.01
30/10/2019 18:30,7.19472,0.64596,7.223659751,2.21472,0.64596,2.307,4.98,0,4.98,-2.79528,0.64596,2.868946601,2.21472,0.64596,2.307,-5.01,0,5.01
30/10/2019 19:00,7.06688,-0.86216,7.119277548,2.18688,0.63784,2.278,4.88,-1.5,5.105330548,-2.74312,1.64784,3.200013125,2.18688,0.63784,2.278,-4.93,1.01,5.032395056
30/10/2019 19:30,6.79984,0.60662,6.826844941,2.07984,0.60662,2.1665,4.72,0,4.72,-2.67016,0.60662,2.73820055,2.07984,0.60662,2.1665,-4.75,0,4.75
30/10/2019 20:00,6.98616,0.80388,7.032258144,2.75616,0.80388,2.871,4.23,0,4.23,-1.50384,0.80388,1.705214884,2.75616,0.80388,2.871,-4.26,0,4.26
30/10/2019 20:30,6.83264,0.81452,6.881018253,2.79264,0.81452,2.909,4.04,0,4.04,-1.26736,0.81452,1.506533836,2.79264,0.81452,2.909,-4.06,0,4.06
30/10/2019 21:00,6.7416,0.8463,6.794512069,2.9016,0.8463,3.0225,3.84,0,3.84,-0.9084,0.8463,1.241537051,2.9016,0.8463,3.0225,-3.81,0,3.81
30/10/2019 21:30,6.01856,-0.00542,6.01856244,2.27856,0.66458,2.3735,3.74,-0.67,3.799539446,-1.43144,-0.00542,1.431450261,2.27856,0.66458,2.3735,-3.71,-0.67,3.770013263
30/10/2019 22:00,5.67336,0.01348,5.673376014,2.34336,0.68348,2.441,3.33,-0.67,3.396733725,-0.99664,0.01348,0.996731157,2.34336,0.68348,2.441,-3.34,-0.67,3.406537832
30/10/2019 22:30,5.43368,0.02524,5.433738621,2.38368,0.69524,2.483,3.05,-0.67,3.122723171,-0.65632,0.02524,0.656805146,2.38368,0.69524,2.483,-3.04,-0.67,3.112956794
30/10/2019 23:00,5.14328,0.00054,5.143280028,2.57328,0.75054,2.6805,2.57,-0.75,2.67720003,-0.03672,0.08054,0.088515818,2.57328,0.75054,2.6805,-2.61,-0.67,2.694624278
30/10/2019 23:30,5.0032,0.1026,5.004251892,2.6832,0.7826,2.795,2.32,-0.68,2.417602118,0.3632,0.1126,0.380253863,2.6832,0.7826,2.795,-2.32,-0.67,2.414808481
31/10/2019 00:00,4.8492,0.1306,4.850958359,2.7792,0.8106,2.895,2.07,-0.68,2.178829961,0.6892,0.1406,0.703395337,2.7792,0.8106,2.895,-2.09,-0.67,2.194766502
31/10/2019 00:30,5.00752,0.16636,5.010282647,3.10752,0.90636,3.237,1.9,-0.74,2.039019372,1.16752,0.28636,1.202125201,3.10752,0.90636,3.237,-1.94,-0.62,2.036663939
31/10/2019 01:00,5.382,0.3135,5.391122912,3.372,0.9835,3.5125,2.01,-0.67,2.118726032,1.352,0.3135,1.387871122,3.372,0.9835,3.5125,-2.02,-0.67,2.128215215
31/10/2019 01:30,5.39368,0.25274,5.399598267,3.16368,0.92274,3.2955,2.23,-0.67,2.328475896,0.91368,0.25274,0.947991904,3.16368,0.92274,3.2955,-2.25,-0.67,2.34763711
31/10/2019 02:00,5.21032,0.19926,5.214128791,2.98032,0.86926,3.1045,2.23,-0.67,2.328475896,0.73032,0.19926,0.757015092,2.98032,0.86926,3.1045,-2.25,-0.67,2.34763711
31/10/2019 02:30,5.40056,0.29558,5.408642699,3.31056,0.96558,3.4485,2.09,-0.67,2.194766502,1.21056,0.29558,1.246123208,3.31056,0.96558,3.4485,-2.1,-0.67,2.204291269
31/10/2019 03:00,5.06752,0.16636,5.070249954,2.86752,0.83636,2.987,2.2,-0.67,2.299760857,0.64752,0.16636,0.668549026,2.86752,0.83636,2.987,-2.22,-0.67,2.318900602
31/10/2019 03:30,4.7188,0.0384,4.718956241,2.4288,0.7084,2.53,2.29,-0.67,2.386000838,0.1188,0.0384,0.124851912,2.4288,0.7084,2.53,-2.31,-0.67,2.405202694
31/10/2019 04:00,4.92168,0.16174,4.924336894,2.85168,0.83174,2.9705,2.07,-0.67,2.175729763,0.77168,0.16174,0.788447747,2.85168,0.83174,2.9705,-2.08,-0.67,2.185245982
31/10/2019 04:30,4.86824,0.12282,4.869789056,2.71824,0.79282,2.8315,2.15,-0.67,2.251976909,0.55824,0.12282,0.571591331,2.71824,0.79282,2.8315,-2.16,-0.67,2.261526033
31/10/2019 05:00,4.77368,0.07774,4.774312961,2.56368,0.74774,2.6705,2.21,-0.67,2.309328907,0.33368,0.07774,0.342616185,2.56368,0.74774,2.6705,-2.23,-0.67,2.328475896
31/10/2019 05:30,4.9368,0.0874,4.937573594,2.5968,0.7574,2.705,2.34,-0.67,2.434029581,0.2468,0.1374,0.282469467,2.5968,0.7574,2.705,-2.35,-0.62,2.430411488
31/10/2019 06:00,5.31752,0.18386,5.320697647,2.92752,0.85386,3.0495,2.39,-0.67,2.482136177,0.57752,0.18386,0.606080729,2.92752,0.85386,3.0495,-2.35,-0.67,2.443644819
31/10/2019 06:30,5.80432,1.83376,6.087101642,2.82432,0.82376,2.942,2.98,1.01,3.146505999,-0.14568,-0.58624,0.604069532,2.82432,0.82376,2.942,-2.97,-1.41,3.287704366
31/10/2019 07:00,6.29144,1.14792,6.395305904,2.94144,0.85792,3.064,3.35,0.29,3.36252881,-0.43856,0.15792,0.466126163,2.94144,0.85792,3.064,-3.38,-0.7,3.451724207
31/10/2019 07:30,6.92792,0.93856,6.991206648,3.21792,0.93856,3.352,3.71,0,3.71,-0.49208,0.93856,1.059734684,3.21792,0.93856,3.352,-3.71,0,3.71
31/10/2019 08:00,7.15784,0.97062,7.223349407,3.32784,0.97062,3.4665,3.83,0,3.83,-0.46216,0.97062,1.075032581,3.32784,0.97062,3.4665,-3.79,0,3.79
31/10/2019 08:30,6.68728,2.04754,6.99372103,2.59728,0.75754,2.7055,4.09,1.29,4.288612829,-1.52272,-0.55246,1.619842045,2.59728,0.75754,2.7055,-4.12,-1.31,4.323251091
31/10/2019 09:00,6.11128,0.51954,6.133324144,1.78128,0.51954,1.8555,4.33,0,4.33,-2.58872,0.51954,2.640339571,1.78128,0.51954,1.8555,-4.37,0,4.37
31/10/2019 09:30,5.94232,0.47026,5.960898544,1.61232,0.47026,1.6795,4.33,0,4.33,-2.75768,0.47026,2.797488776,1.61232,0.47026,1.6795,-4.37,0,4.37
31/10/2019 10:00,5.87168,0.48174,5.891408953,1.65168,0.48174,1.7205,4.22,0,4.22,-2.59832,0.48174,2.642601039,1.65168,0.48174,1.7205,-4.25,0,4.25
31/10/2019 10:30,5.64464,0.41552,5.659913215,1.42464,0.41552,1.484,4.22,0,4.22,-2.82536,0.41552,2.85575139,1.42464,0.41552,1.484,-4.25,0,4.25
31/10/2019 11:00,5.78904,0.47222,5.808267887,1.61904,0.47222,1.6865,4.17,0,4.17,-2.57096,0.47222,2.613967683,1.61904,0.47222,1.6865,-4.19,0,4.19
31/10/2019 11:30,5.40568,-1.08126,5.512757881,1.43568,0.41874,1.4955,3.97,-1.5,4.24392507,-2.57432,1.42874,2.944218309,1.43568,0.41874,1.4955,-4.01,1.01,4.135238808
31/10/2019 12:00,5.3288,0.3759,5.342041768,1.2888,0.3759,1.3425,4.04,0,4.04,-2.7812,0.3759,2.806487885,1.2888,0.3759,1.3425,-4.07,0,4.07
31/10/2019 12:30,5.42264,0.37702,5.435730737,1.29264,0.37702,1.3465,4.13,0,4.13,-2.87736,0.37702,2.901955315,1.29264,0.37702,1.3465,-4.17,0,4.17
31/10/2019 13:00,5.48728,0.44254,5.505096134,1.51728,0.44254,1.5805,3.97,0,3.97,-2.46272,0.44254,2.502165352,1.51728,0.44254,1.5805,-3.98,0,3.98
31/10/2019 13:30,5.41384,0.38612,5.42759175,1.32384,0.38612,1.379,4.09,0,4.09,-2.79616,0.38612,2.822693643,1.32384,0.38612,1.379,-4.12,0,4.12
31/10/2019 14:00,5.45392,0.33656,5.464294648,1.15392,0.33656,1.202,4.3,0,4.3,-3.16608,0.33656,3.183918215,1.15392,0.33656,1.202,-4.32,0,4.32
31/10/2019 14:30,5.6344,0.3892,5.64782613,1.3344,0.3892,1.39,4.3,0,4.3,-2.9856,0.3892,3.010861006,1.3344,0.3892,1.39,-4.32,0,4.32
31/10/2019 15:00,5.42272,0.32746,5.432598112,1.12272,0.32746,1.1695,4.3,0,4.3,-3.19728,0.32746,3.214005204,1.12272,0.32746,1.1695,-4.32,0,4.32
31/10/2019 15:30,5.24088,0.29484,5.249166962,1.01088,0.29484,1.053,4.23,0,4.23,-3.24912,0.29484,3.262470138,1.01088,0.29484,1.053,-4.26,0,4.26
31/10/2019 16:00,5.44144,-1.31208,5.597394322,1.02144,0.29792,1.064,4.42,-1.61,4.704093962,-3.43856,1.30792,3.678906033,1.02144,0.29792,1.064,-4.46,1.01,4.572931226
31/10/2019 16:30,5.75992,0.31206,5.768367174,1.06992,0.31206,1.1145,4.69,0,4.69,-3.65008,0.31206,3.663395344,1.06992,0.31206,1.1145,-4.72,0,4.72
31/10/2019 17:00,6.1044,-1.1908,6.219461713,1.0944,0.3192,1.14,5.01,-1.51,5.232609292,-3.9856,1.3292,4.201402147,1.0944,0.3192,1.14,-5.08,1.01,5.179430471
31/10/2019 17:30,6.5092,-1.1019,6.601807953,1.3992,0.4081,1.4575,5.11,-1.51,5.328433166,-3.6808,1.4181,3.94452738,1.3992,0.4081,1.4575,-5.08,1.01,5.179430471
31/10/2019 18:00,6.6556,0.4508,6.670849421,1.5456,0.4508,1.61,5.11,0,5.11,-3.5344,0.4508,3.563032978,1.5456,0.4508,1.61,-5.08,0,5.08
31/10/2019 18:30,6.57248,0.51114,6.592325648,1.75248,0.51114,1.8255,4.82,0,4.82,-3.08752,0.51114,3.129543713,1.75248,0.51114,1.8255,-4.84,0,4.84
31/10/2019 19:00,6.49568,0.54124,6.518189887,1.85568,0.54124,1.933,4.64,0,4.64,-2.82432,0.54124,2.875712816,1.85568,0.54124,1.933,-4.68,0,4.68
31/10/2019 19:30,6.45776,0.58268,6.483994155,1.99776,0.58268,2.081,4.46,0,4.46,-2.48224,0.58268,2.549712023,1.99776,0.58268,2.081,-4.48,0,4.48
31/10/2019 20:00,6.78696,-0.86172,6.841446294,2.73696,0.79828,2.851,4.05,-1.66,4.376996687,-1.38304,1.63828,2.14400583,2.73696,0.79828,2.851,-4.12,0.84,4.204759208
31/10/2019 20:30,5.92664,-1.15348,6.03784546,1.73664,0.50652,1.809,4.19,-1.66,4.506850341,-2.49336,1.18652,2.761281188,1.73664,0.50652,1.809,-4.23,0.68,4.284308579
31/10/2019 21:00,5.48664,-0.23348,5.491605539,1.49664,0.43652,1.559,3.99,-0.67,4.045862084,-2.51336,-0.23348,2.524181333,1.49664,0.43652,1.559,-4.01,-0.67,4.065587288
31/10/2019 21:30,5.37872,-0.29204,5.386642386,1.63872,0.47796,1.707,3.74,-0.77,3.818442091,-2.13128,-0.13204,2.135366245,1.63872,0.47796,1.707,-3.77,-0.61,3.819031291
31/10/2019 22:00,5.10192,-0.26194,5.108639765,1.74192,0.50806,1.8145,3.36,-0.77,3.447100231,-1.63808,-0.28194,1.662166132,1.74192,0.50806,1.8145,-3.38,-0.79,3.471094928
31/10/2019 22:30,4.74776,-0.35232,4.760814468,1.63776,0.47768,1.706,3.11,-0.83,3.218850727,-1.46224,-0.31232,1.495222258,1.63776,0.47768,1.706,-3.1,-0.79,3.199077992
31/10/2019 23:00,4.2608,-0.4331,4.282755217,1.3608,0.3969,1.4175,2.9,-0.83,3.016438297,-1.5792,-0.4731,1.648543675,1.3608,0.3969,1.4175,-2.94,-0.87,3.066023483
31/10/2019 23:30,3.88992,-0.43044,3.91366276,1.36992,0.39956,1.427,2.52,-0.83,2.653167918,-1.16008,-0.59044,1.301693128,1.36992,0.39956,1.427,-2.53,-0.99,2.716799588
01/11/2019 00:00,4.19352,-0.28064,4.202900046,1.88352,0.54936,1.962,2.31,-0.83,2.454587542,-0.41648,-0.38064,0.564218397,1.88352,0.54936,1.962,-2.3,-0.93,2.480907092
01/11/2019 00:30,4.10424,-0.24668,4.111646507,1.79424,0.52332,1.869,2.31,-0.77,2.434953798,-0.50576,-0.27668,0.576493712,1.79424,0.52332,1.869,-2.3,-0.8,2.435159132
01/11/2019 01:00,4.12336,-0.29652,4.134007958,1.62336,0.47348,1.691,2.5,-0.77,2.615893729,-0.88664,-0.32652,0.944852264,1.62336,0.47348,1.691,-2.51,-0.8,2.634406954
01/11/2019 01:30,4.28616,-0.19112,4.290418907,1.67616,0.48888,1.746,2.61,-0.68,2.697128102,-0.96384,-0.19112,0.982605923,1.67616,0.48888,1.746,-2.64,-0.68,2.726169474
01/11/2019 02:00,4.17592,-0.19994,4.180703751,1.64592,0.48006,1.7145,2.53,-0.68,2.619790068,-0.90408,-0.19994,0.925924754,1.64592,0.48006,1.7145,-2.55,-0.68,2.639109698
01/11/2019 02:30,4.2924,-0.4568,4.316638044,1.8624,0.5432,1.94,2.43,-1,2.627717641,-0.6176,-0.1968,0.648197501,1.8624,0.5432,1.94,-2.48,-0.74,2.588049459
01/11/2019 03:00,4.21656,-0.21142,4.221857014,1.84656,0.53858,1.9235,2.37,-0.75,2.485839898,-0.50344,-0.20142,0.542237817,1.84656,0.53858,1.9235,-2.35,-0.74,2.463757293
01/11/2019 03:30,3.97752,-0.36114,3.993881251,1.60752,0.46886,1.6745,2.37,-0.83,2.511135201,-0.74248,-0.36114,0.825650441,1.60752,0.46886,1.6745,-2.35,-0.83,2.492268043
01/11/2019 04:00,3.90408,-0.38256,3.922778709,1.53408,0.44744,1.598,2.37,-0.83,2.511135201,-0.81592,-0.38256,0.901153483,1.53408,0.44744,1.598,-2.35,-0.83,2.492268043
01/11/2019 04:30,4.02312,-0.34784,4.038129171,1.65312,0.48216,1.722,2.37,-0.83,2.511135201,-0.69688,-0.34784,0.778867383,1.65312,0.48216,1.722,-2.35,-0.83,2.492268043
01/11/2019 05:00,3.89448,-0.38536,3.913499304,1.52448,0.44464,1.588,2.37,-0.83,2.511135201,-0.82552,-0.38536,0.911035455,1.52448,0.44464,1.588,-2.35,-0.83,2.492268043
01/11/2019 05:30,3.77464,-0.46698,3.80341655,1.24464,0.36302,1.2965,2.53,-0.83,2.662667835,-1.30536,-0.46698,1.386374787,1.24464,0.36302,1.2965,-2.55,-0.83,2.681678579
01/11/2019 06:00,4.04824,-0.31968,4.060842573,1.33824,0.39032,1.394,2.71,-0.71,2.801463903,-1.39176,-0.28968,1.421587282,1.33824,0.39032,1.394,-2.73,-0.68,2.813414296
01/11/2019 06:30,4.99832,-0.12424,4.999863838,2.00832,0.58576,2.092,2.99,-0.71,3.073141715,-0.99168,-0.09424,0.99614778,2.00832,0.58576,2.092,-3,-0.68,3.076101429
01/11/2019 07:00,5.61384,-0.82638,5.67433727,2.34384,0.68362,2.4415,3.27,-1.51,3.601805103,-0.96616,1.69362,1.949824056,2.34384,0.68362,2.4415,-3.31,1.01,3.460664676
01/11/2019 07:30,5.92488,-0.89316,5.991822577,2.11488,0.61684,2.203,3.81,-1.51,4.098316728,-1.69512,1.62684,2.34947658,2.11488,0.61684,2.203,-3.81,1.01,3.94159866
01/11/2019 08:00,6.06872,-0.89204,6.133930045,2.11872,0.61796,2.207,3.95,-1.51,4.228782331,-1.88128,1.62796,2.487864184,2.11872,0.61796,2.207,-4,1.01,4.125542389
01/11/2019 08:30,6.5636,0.7623,6.607718687,2.6136,0.7623,2.7225,3.95,0,3.95,-1.3864,0.7623,1.58215241,2.6136,0.7623,2.7225,-4,0,4
01/11/2019 09:00,6.57376,0.78568,6.620544811,2.69376,0.78568,2.806,3.88,0,3.88,-1.17624,0.78568,1.414508254,2.69376,0.78568,2.806,-3.87,0,3.87
01/11/2019 09:30,6.32072,-0.82604,6.374468088,2.31072,0.67396,2.407,4.01,-1.5,4.281366604,-1.82928,1.84396,2.597393655,2.31072,0.67396,2.407,-4.14,1.17,4.302150625
01/11/2019 10:00,6.21176,-0.85782,6.27071108,2.20176,0.64218,2.2935,4.01,-1.5,4.281366604,-1.93824,1.81218,2.653445053,2.20176,0.64218,2.2935,-4.14,1.17,4.302150625
01/11/2019 10:30,6.09416,0.59038,6.122690148,2.02416,0.59038,2.1085,4.07,0,4.07,-2.11584,0.59038,2.196662798,2.02416,0.59038,2.1085,-4.14,0,4.14
01/11/2019 11:00,6.42936,0.72898,6.470554988,2.49936,0.72898,2.6035,3.93,0,3.93,-1.43064,0.72898,1.605659569,2.49936,0.72898,2.6035,-3.93,0,3.93
01/11/2019 11:30,6.63392,0.82656,6.685214731,2.83392,0.82656,2.952,3.8,0,3.8,-0.95608,0.82656,1.263839547,2.83392,0.82656,2.952,-3.79,0,3.79
01/11/2019 12:00,6.47888,0.78134,6.525823952,2.67888,0.78134,2.7905,3.8,0,3.8,-1.11112,0.78134,1.358337164,2.67888,0.78134,2.7905,-3.79,0,3.79
01/11/2019 12:30,6.6896,0.8428,6.742481739,2.8896,0.8428,3.01,3.8,0,3.8,-0.9004,0.8428,1.233301261,2.8896,0.8428,3.01,-3.79,0,3.79
01/11/2019 13:00,6.69664,0.87402,6.753436033,2.99664,0.87402,3.1215,3.7,0,3.7,-0.68336,0.87402,1.109455655,2.99664,0.87402,3.1215,-3.68,0,3.68
01/11/2019 13:30,7.5588,1.2334,7.658768374,4.2288,1.2334,4.405,3.33,0,3.33,0.8988,1.2334,1.526144489,4.2288,1.2334,4.405,-3.33,0,3.33
01/11/2019 14:00,6.21864,0.72002,6.260184682,2.46864,0.72002,2.5715,3.75,0,3.75,-1.27136,0.72002,1.461090363,2.46864,0.72002,2.5715,-3.74,0,3.74
01/11/2019 14:30,5.87544,0.61992,5.908053487,2.12544,0.61992,2.214,3.75,0,3.75,-1.67456,0.61992,1.785623701,2.12544,0.61992,2.214,-3.8,0,3.8
01/11/2019 15:00,6.86992,1.08206,6.954613911,3.70992,1.08206,3.8645,3.16,0,3.16,0.53992,1.08206,1.209283858,3.70992,1.08206,3.8645,-3.17,0,3.17
01/11/2019 15:30,5.87968,0.65324,5.915856607,2.23968,0.65324,2.333,3.64,0,3.64,-1.40032,0.65324,1.545192092,2.23968,0.65324,2.333,-3.64,0,3.64
01/11/2019 16:00,5.92352,0.60186,5.954017522,2.06352,0.60186,2.1495,3.86,0,3.86,-1.79648,0.60186,1.8946176,2.06352,0.60186,2.1495,-3.86,0,3.86
01/11/2019 16:30,6.2664,0.6727,6.302403847,2.3064,0.6727,2.4025,3.96,0,3.96,-1.6736,0.6727,1.803735638,2.3064,0.6727,2.4025,-3.98,0,3.98
01/11/2019 17:00,6.44152,1.77836,6.682495357,2.05152,0.59836,2.137,4.39,1.18,4.545822258,-2.34848,-0.91164,2.519215314,2.05152,0.59836,2.137,-4.4,-1.51,4.651892088
01/11/2019 17:30,6.52176,0.55468,6.545305447,1.90176,0.55468,1.981,4.62,0,4.62,-2.74824,0.55468,2.803657076,1.90176,0.55468,1.981,-4.65,0,4.65
01/11/2019 18:00,6.68352,-0.90814,6.744935719,2.06352,0.60186,2.1495,4.62,-1.51,4.860504089,-2.58648,1.61186,3.04761734,2.06352,0.60186,2.1495,-4.65,1.01,4.758424109
01/11/2019 18:30,6.55184,0.59262,6.578586919,2.03184,0.59262,2.1165,4.52,0,4.52,-2.49816,0.59262,2.567489406,2.03184,0.59262,2.1165,-4.53,0,4.53
01/11/2019 19:00,6.55144,0.63042,6.581701562,2.16144,0.63042,2.2515,4.39,0,4.39,-2.25856,0.63042,2.344892887,2.16144,0.63042,2.2515,-4.42,0,4.42
01/11/2019 19:30,6.52008,0.73794,6.561706992,2.53008,0.73794,2.6355,3.99,0,3.99,-1.46992,0.73794,1.644755377,2.53008,0.73794,2.6355,-4,0,4
