Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2019 20:00,6.05408,0.76244,6.101901294,2.61408,0.76244,2.723,3.44,0,3.44,-0.83592,0.76244,1.131404879,2.61408,0.76244,2.723,-3.45,0,3.45
01/11/2019 20:30,6.32704,0.95872,6.399263958,3.28704,0.95872,3.424,3.04,0,3.04,0.24704,0.95872,0.990036767,3.28704,0.95872,3.424,-3.04,0,3.04
01/11/2019 21:00,6.11448,-0.68286,6.152492458,3.38448,0.98714,3.5255,2.73,-1.67,3.200281238,0.60448,1.82714,1.924535437,3.38448,0.98714,3.5255,-2.78,0.84,2.904134983
01/11/2019 21:30,6.12272,1.07996,6.217235222,3.70272,1.07996,3.857,2.42,0,2.42,1.28272,1.07996,1.676807741,3.70272,1.07996,3.857,-2.42,0,2.42
01/11/2019 22:00,6.06968,0.42074,6.084245019,3.73968,1.09074,3.8955,2.33,-0.67,2.424417456,1.41968,0.42074,1.480713831,3.73968,1.09074,3.8955,-2.32,-0.67,2.414808481
01/11/2019 22:30,6.27192,0.55556,6.29647738,4.20192,1.22556,4.377,2.07,-0.67,2.175729763,2.13192,0.55556,2.203118199,4.20192,1.22556,4.377,-2.07,-0.67,2.175729763
01/11/2019 23:00,5.18168,0.19674,5.185413605,2.97168,0.86674,3.0955,2.21,-0.67,2.309328907,0.74168,0.19674,0.76733034,2.97168,0.86674,3.0955,-2.23,-0.67,2.328475896
01/11/2019 23:30,5.46264,0.40702,5.477782494,3.69264,1.07702,3.8465,1.77,-0.67,1.892564398,1.91264,0.40702,1.955468499,3.69264,1.07702,3.8465,-1.78,-0.67,1.901920082
02/11/2019 00:00,6.82776,0.13768,6.829148,5.95776,1.73768,6.206,0.87,-1.6,1.821235844,5.06776,2.67768,5.731680521,5.95776,1.73768,6.206,-0.89,0.94,1.294488316
02/11/2019 00:30,7.02248,0.75364,7.062803877,6.25248,1.82364,6.513,0.77,-1.07,1.318256424,5.48248,2.83364,6.171474913,6.25248,1.82364,6.513,-0.77,1.01,1.270039369
02/11/2019 01:00,6.77928,1.67104,6.982192492,5.72928,1.67104,5.968,1.05,0,1.05,4.68928,1.67104,4.978124305,5.72928,1.67104,5.968,-1.04,0,1.04
02/11/2019 01:30,6.47632,-0.16024,6.478302061,5.17632,1.50976,5.392,1.3,-1.67,2.116341182,3.87632,2.50976,4.617873103,5.17632,1.50976,5.392,-1.3,1,1.640121947
02/11/2019 02:00,6.22704,-0.06378,6.227366622,5.02704,1.46622,5.2365,1.2,-1.53,1.944453651,3.79704,2.09622,4.337240027,5.02704,1.46622,5.2365,-1.23,0.63,1.381955137
02/11/2019 02:30,6.34368,1.53524,6.526809159,5.26368,1.53524,5.483,1.08,0,1.08,4.17368,1.53524,4.44708518,5.26368,1.53524,5.483,-1.09,0,1.09
02/11/2019 03:00,6.59288,0.99334,6.667292633,5.70288,1.66334,5.9405,0.89,-0.67,1.114001795,4.81288,0.99334,4.914319714,5.70288,1.66334,5.9405,-0.89,-0.67,1.114001795
02/11/2019 03:30,6.22624,1.52432,6.410118252,5.22624,1.52432,5.444,1,0,1,4.23624,0.85432,4.321526582,5.22624,1.52432,5.444,-0.99,-0.67,1.19540788
02/11/2019 04:00,6.33392,1.57906,6.527784697,5.41392,1.57906,5.6395,0.92,0,0.92,4.50392,1.57906,4.772706344,5.41392,1.57906,5.6395,-0.91,0,0.91
02/11/2019 04:30,6.38288,0.92334,6.449318867,5.46288,1.59334,5.6905,0.92,-0.67,1.138112472,4.55288,0.92334,4.64556488,5.46288,1.59334,5.6905,-0.91,-0.67,1.130044247
02/11/2019 05:00,5.76328,0.71054,5.806915141,4.73328,1.38054,4.9305,1.03,-0.67,1.228739191,3.71328,0.71054,3.780650136,4.73328,1.38054,4.9305,-1.02,-0.67,1.220368797
02/11/2019 05:30,6.6272,1.6996,6.841667925,5.8272,1.6996,6.07,0.8,0,0.8,5.0272,1.6996,5.30672969,5.8272,1.6996,6.07,-0.8,0,0.8
02/11/2019 06:00,6.92096,1.78528,7.147510895,6.12096,1.78528,6.376,0.8,0,0.8,5.32096,1.78528,5.612471826,6.12096,1.78528,6.376,-0.8,0,0.8
02/11/2019 06:30,6.79496,0.15978,6.796838313,5.72496,1.66978,5.9635,1.07,-1.51,1.850675552,4.65496,2.67978,5.37120782,5.72496,1.66978,5.9635,-1.07,1.01,1.471393897
02/11/2019 07:00,6.53248,1.43864,6.68901936,4.93248,1.43864,5.138,1.6,0,1.6,3.34248,1.43864,3.638936328,4.93248,1.43864,5.138,-1.59,0,1.59
02/11/2019 07:30,6.24192,1.20806,6.35774915,4.14192,1.20806,4.3145,2.1,0,2.1,2.03192,1.20806,2.363917903,4.14192,1.20806,4.3145,-2.11,0,2.11
02/11/2019 08:00,6.45664,1.18902,6.565208957,4.07664,1.18902,4.2465,2.38,0,2.38,1.68664,1.18902,2.063618921,4.07664,1.18902,4.2465,-2.39,0,2.39
02/11/2019 08:30,7.54048,1.50514,7.689231759,5.16048,1.50514,5.3755,2.38,0,2.38,2.77048,1.50514,3.152936068,5.16048,1.50514,5.3755,-2.39,0,2.39
02/11/2019 09:00,8.53264,0.62452,8.555464371,6.15264,1.79452,6.409,2.38,-1.17,2.652036953,3.76264,3.18452,4.929363793,6.15264,1.79452,6.409,-2.39,1.39,2.764814641
02/11/2019 09:30,8.46336,1.75098,8.642591825,6.00336,1.75098,6.2535,2.46,0,2.46,3.53336,1.75098,3.943420324,6.00336,1.75098,6.2535,-2.47,0,2.47
02/11/2019 10:00,8.6204,1.8172,8.80985312,6.2304,1.8172,6.49,2.39,0,2.39,3.8404,1.8172,4.248633663,6.2304,1.8172,6.49,-2.39,0,2.39
02/11/2019 10:30,8.98304,1.94922,9.192087154,6.68304,1.94922,6.9615,2.3,0,2.3,4.38304,1.94922,4.796925917,6.68304,1.94922,6.9615,-2.3,0,2.3
02/11/2019 11:00,8.75232,0.63526,8.775343905,6.53232,1.90526,6.8045,2.22,-1.27,2.557596528,4.28232,3.23526,5.367044983,6.53232,1.90526,6.8045,-2.25,1.33,2.613694703
02/11/2019 11:30,8.65536,0.70698,8.68418548,6.43536,1.87698,6.7035,2.22,-1.17,2.509442169,4.18536,3.20698,5.272756305,6.43536,1.87698,6.7035,-2.25,1.33,2.613694703
02/11/2019 12:00,8.72568,1.87124,8.924070293,6.41568,1.87124,6.683,2.31,0,2.31,4.09568,1.87124,4.502902819,6.41568,1.87124,6.683,-2.32,0,2.32
02/11/2019 12:30,8.95472,0.74096,8.985323144,7.13472,2.08096,7.432,1.82,-1.34,2.260088494,5.32472,3.42096,6.328950182,7.13472,2.08096,7.432,-1.81,1.34,2.252043516
02/11/2019 13:00,8.66144,1.99542,8.888320643,6.84144,1.99542,7.1265,1.82,0,1.82,5.03144,1.99542,5.412678584,6.84144,1.99542,7.1265,-1.81,0,1.81
02/11/2019 13:30,8.5448,1.9789,8.770955036,6.7848,1.9789,7.0675,1.76,0,1.76,5.0548,1.9789,5.428355944,6.7848,1.9789,7.0675,-1.73,0,1.73
02/11/2019 14:00,7.9972,1.7521,8.186883549,6.0072,1.7521,6.2575,1.99,0,1.99,4.0072,1.7521,4.373500457,6.0072,1.7521,6.2575,-2,0,2
02/11/2019 14:30,7.41992,1.48456,7.566976358,5.08992,1.48456,5.302,2.33,0,2.33,2.74992,1.48456,3.125056543,5.08992,1.48456,5.302,-2.34,0,2.34
02/11/2019 15:00,6.70288,1.22584,6.814050484,4.20288,1.22584,4.378,2.5,0,2.5,1.70288,1.22584,2.098209713,4.20288,1.22584,4.378,-2.5,0,2.5
02/11/2019 15:30,6.62792,1.18356,6.732765984,4.05792,1.18356,4.227,2.57,0,2.57,1.47792,1.18356,1.893425943,4.05792,1.18356,4.227,-2.58,0,2.58
02/11/2019 16:00,6.87128,1.25454,6.984866459,4.30128,1.25454,4.4805,2.57,0,2.57,1.72128,1.25454,2.129947288,4.30128,1.25454,4.4805,-2.58,0,2.58
02/11/2019 16:30,6.69976,-0.41382,6.712527918,3.68976,1.07618,3.8435,3.01,-1.49,3.358600899,0.67976,2.08618,2.194133234,3.68976,1.07618,3.8435,-3.01,1.01,3.17493307
02/11/2019 17:00,7.06592,-0.59494,7.090922299,3.68592,1.07506,3.8395,3.38,-1.67,3.77005305,0.28592,2.08506,2.10457251,3.68592,1.07506,3.8395,-3.4,1.01,3.546843667
02/11/2019 17:30,7.45512,1.09816,7.535566973,3.76512,1.09816,3.922,3.69,0,3.69,0.06512,1.09816,1.100089087,3.76512,1.09816,3.922,-3.7,0,3.7
02/11/2019 18:00,6.78376,0.80318,6.831141768,2.75376,0.80318,2.8685,4.03,0,4.03,-1.30624,0.80318,1.533414833,2.75376,0.80318,2.8685,-4.06,0,4.06
02/11/2019 18:30,6.3792,0.6531,6.412544912,2.2392,0.6531,2.3325,4.14,0,4.14,-1.9208,0.6531,2.028795764,2.2392,0.6531,2.3325,-4.16,0,4.16
02/11/2019 19:00,6.0384,-1.1738,6.151429184,2.0784,0.6062,2.165,3.96,-1.78,4.341658669,-1.9116,1.4362,2.391000836,2.0784,0.6062,2.165,-3.99,0.83,4.075414089
02/11/2019 19:30,6.11864,0.06752,6.119012535,2.52864,0.73752,2.634,3.59,-0.67,3.651985761,-1.06136,0.06752,1.063505524,2.52864,0.73752,2.634,-3.59,-0.67,3.651985761
02/11/2019 20:00,6.1328,0.1679,6.135097901,2.8728,0.8379,2.9925,3.26,-0.67,3.328137617,-0.4072,0.1679,0.440456865,2.8728,0.8379,2.9925,-3.28,-0.67,3.347730575
02/11/2019 20:30,5.576,-0.012,5.576012912,2.256,0.658,2.35,3.32,-0.67,3.386930764,-1.084,-0.012,1.084066419,2.256,0.658,2.35,-3.34,-0.67,3.406537832
02/11/2019 21:00,5.30832,-0.06674,5.308739535,2.06832,0.60326,2.1545,3.24,-0.67,3.308549531,-1.18168,-0.06674,1.183563201,2.06832,0.60326,2.1545,-3.25,-0.67,3.31834296
02/11/2019 21:30,5.81048,0.22264,5.814743881,3.06048,0.89264,3.188,2.75,-0.67,2.830441662,0.31048,0.22264,0.382055493,3.06048,0.89264,3.188,-2.75,-0.67,2.830441662
02/11/2019 22:00,5.80624,0.31182,5.814607007,3.36624,0.98182,3.5065,2.44,-0.67,2.530316186,0.93624,0.31182,0.986801424,3.36624,0.98182,3.5065,-2.43,-0.67,2.520674513
02/11/2019 22:30,5.09824,0.00532,5.098242776,2.65824,0.77532,2.769,2.44,-0.77,2.558612905,0.22824,0.00532,0.228301993,2.65824,0.77532,2.769,-2.43,-0.77,2.549078265
02/11/2019 23:00,4.24624,-0.24318,4.253197697,1.80624,0.52682,1.8815,2.44,-0.77,2.558612905,-0.62376,-0.24318,0.669487154,1.80624,0.52682,1.8815,-2.43,-0.77,2.549078265
02/11/2019 23:30,4.03136,-0.24752,4.038951547,1.79136,0.52248,1.866,2.24,-0.77,2.368649404,-0.45864,-0.24752,0.521168687,1.79136,0.52248,1.866,-2.25,-0.77,2.378108492
03/11/2019 00:00,3.93152,-0.27414,3.941066131,1.87152,0.54586,1.9495,2.06,-0.82,2.217205448,-0.17848,-0.28414,0.335545302,1.87152,0.54586,1.9495,-2.05,-0.83,2.211650967
03/11/2019 00:30,3.46944,-0.47308,3.501545173,1.18944,0.34692,1.239,2.28,-0.82,2.42297338,-1.10056,-0.48308,1.201914556,1.18944,0.34692,1.239,-2.29,-0.83,2.435775031
03/11/2019 01:00,3.92504,-0.35478,3.941041468,1.59504,0.46522,1.6615,2.33,-0.82,2.47008097,-0.69496,-0.36478,0.784878239,1.59504,0.46522,1.6615,-2.29,-0.83,2.435775031
03/11/2019 01:30,4.04408,-0.32006,4.056725459,1.71408,0.49994,1.7855,2.33,-0.82,2.47008097,-0.57592,-0.33006,0.663794735,1.71408,0.49994,1.7855,-2.29,-0.83,2.435775031
03/11/2019 02:00,4.10904,-0.24278,4.116206002,1.97904,0.57722,2.0615,2.13,-0.82,2.282389099,-0.16096,-0.25278,0.299676242,1.97904,0.57722,2.0615,-2.14,-0.83,2.295321328
03/11/2019 02:30,3.7332,-0.4624,3.761727795,1.6032,0.4676,1.67,2.13,-0.93,2.324177274,-0.6168,-0.4524,0.764923526,1.6032,0.4676,1.67,-2.22,-0.92,2.403081355
03/11/2019 03:00,3.63288,-0.40166,3.655016806,1.50288,0.43834,1.5655,2.13,-0.84,2.289650628,-0.61712,-0.54166,0.821116709,1.50288,0.43834,1.5655,-2.12,-0.98,2.335551327
03/11/2019 03:30,3.3252,-0.4914,3.361313583,1.1952,0.3486,1.245,2.13,-0.84,2.289650628,-0.9848,-0.6314,1.169827765,1.1952,0.3486,1.245,-2.18,-0.98,2.390146439
03/11/2019 04:00,3.33336,-0.47152,3.366544222,1.26336,0.36848,1.316,2.07,-0.84,2.233942703,-0.81664,-0.47152,0.942990986,1.26336,0.36848,1.316,-2.08,-0.84,2.243211983
03/11/2019 04:30,3.15704,-0.54628,3.203954338,1.00704,0.29372,1.049,2.15,-0.84,2.308267749,-1.15296,-0.54628,1.275828594,1.00704,0.29372,1.049,-2.16,-0.84,2.31758495
03/11/2019 05:00,3.20312,-0.51534,3.244310874,1.11312,0.32466,1.1595,2.09,-0.84,2.252487514,-1.04688,-0.51534,1.166847484,1.11312,0.32466,1.1595,-2.16,-0.84,2.31758495
03/11/2019 05:30,3.16568,-0.52626,3.209124406,1.07568,0.31374,1.1205,2.09,-0.84,2.252487514,-1.00432,-0.52626,1.133846661,1.07568,0.31374,1.1205,-2.08,-0.84,2.243211983
03/11/2019 06:00,3.1204,-0.5978,3.177146676,0.8304,0.2422,0.865,2.29,-0.84,2.439200689,-1.4696,-0.5978,1.586533643,0.8304,0.2422,0.865,-2.3,-0.84,2.448591432
03/11/2019 06:30,3.18744,-0.61908,3.247003819,0.75744,0.22092,0.789,2.43,-0.84,2.571089263,-1.61256,-0.70908,1.761574353,0.75744,0.22092,0.789,-2.37,-0.93,2.545937941
03/11/2019 07:00,3.46776,-0.55482,3.511863416,0.97776,0.28518,1.0185,2.49,-0.84,2.62786986,-1.49224,-0.55482,1.592044425,0.97776,0.28518,1.0185,-2.47,-0.84,2.608926982
03/11/2019 07:30,3.44592,-0.63994,3.504837778,0.68592,0.20006,0.7145,2.76,-0.84,2.884995667,-2.09408,-0.63994,2.189679029,0.68592,0.20006,0.7145,-2.78,-0.84,2.904134983
03/11/2019 08:00,3.62136,-0.65002,3.679235552,0.65136,0.18998,0.6785,2.97,-0.84,3.086502875,-2.31864,-0.57002,2.387679679,0.65136,0.18998,0.6785,-2.97,-0.76,3.065697311
03/11/2019 08:30,3.80048,-0.64736,3.855220253,0.66048,0.19264,0.688,3.14,-0.84,3.250415358,-2.49952,-0.63736,2.579501502,0.66048,0.19264,0.688,-3.16,-0.83,3.267185333
03/11/2019 09:00,4.04664,-0.59598,4.090291854,0.59664,0.17402,0.6215,3.45,-0.77,3.534883308,-2.89336,-0.60598,2.956136643,0.59664,0.17402,0.6215,-3.49,-0.78,3.576101229
03/11/2019 09:30,4.2804,-0.5153,4.311305864,0.5304,0.1547,0.5525,3.75,-0.67,3.809383152,-3.1996,-0.5153,3.240829253,0.5304,0.1547,0.5525,-3.73,-0.67,3.789696558
03/11/2019 10:00,4.33608,-0.49906,4.364705105,0.58608,0.17094,0.6105,3.75,-0.67,3.809383152,-3.14392,-0.49906,3.183283501,0.58608,0.17094,0.6105,-3.73,-0.67,3.789696558
03/11/2019 10:30,4.3904,-0.5153,4.420536874,0.5304,0.1547,0.5525,3.86,-0.67,3.917716171,-3.2796,-0.5153,3.319835877,0.5304,0.1547,0.5525,-3.81,-0.67,3.868462227
03/11/2019 11:00,4.51088,-0.48016,4.536363301,0.65088,0.18984,0.678,3.86,-0.67,3.917716171,-3.15912,-0.48016,3.195401821,0.65088,0.18984,0.678,-3.81,-0.67,3.868462227
03/11/2019 11:30,4.33616,-0.53112,4.368566355,0.47616,0.13888,0.496,3.86,-0.67,3.917716171,-3.33384,-0.53112,3.375881751,0.47616,0.13888,0.496,-3.81,-0.67,3.868462227
03/11/2019 12:00,4.32856,-0.51292,4.358843723,0.53856,0.15708,0.561,3.79,-0.67,3.848766036,-3.20144,-0.51292,3.242268496,0.53856,0.15708,0.561,-3.74,-0.67,3.799539446
03/11/2019 12:30,4.34104,-0.50928,4.370811641,0.55104,0.16072,0.574,3.79,-0.67,3.848766036,-3.18896,-0.50928,3.229370217,0.55104,0.16072,0.574,-3.74,-0.67,3.799539446
03/11/2019 13:00,4.25488,-0.49066,4.283077287,0.61488,0.17934,0.6405,3.64,-0.67,3.70114847,-3.02512,-0.49066,3.064653039,0.61488,0.17934,0.6405,-3.64,-0.67,3.70114847
03/11/2019 13:30,4.20784,-0.50438,4.237961379,0.56784,0.16562,0.5915,3.64,-0.67,3.70114847,-3.07216,-0.50438,3.113288655,0.56784,0.16562,0.5915,-3.64,-0.67,3.70114847
03/11/2019 14:00,4.2604,-0.5328,4.29358638,0.7104,0.2072,0.74,3.55,-0.74,3.626306661,-2.8596,-0.5428,2.910660406,0.7104,0.2072,0.74,-3.57,-0.75,3.64793092
03/11/2019 14:30,4.18744,-0.48408,4.21532765,0.63744,0.18592,0.664,3.55,-0.67,3.612672141,-2.93256,-0.48408,2.972245212,0.63744,0.18592,0.664,-3.57,-0.67,3.632327078
03/11/2019 15:00,4.11912,-0.52734,4.1527385,0.48912,0.14266,0.5095,3.63,-0.67,3.691314129,-3.15088,-0.52734,3.194703781,0.48912,0.14266,0.5095,-3.64,-0.67,3.70114847
03/11/2019 15:30,4.26808,-0.64806,4.316999959,0.41808,0.12194,0.4355,3.85,-0.77,3.926245025,-3.40192,-0.64806,3.463097089,0.41808,0.12194,0.4355,-3.82,-0.77,3.896832047
03/11/2019 16:00,4.40224,-0.63518,4.447827633,0.46224,0.13482,0.4815,3.94,-0.77,4.014536088,-3.51776,-0.63518,3.574645304,0.46224,0.13482,0.4815,-3.98,-0.77,4.053800686
03/11/2019 16:30,4.82184,-0.61488,4.860886586,0.53184,0.15512,0.554,4.29,-0.77,4.358554806,-3.79816,-0.61488,3.847609232,0.53184,0.15512,0.554,-4.33,-0.77,4.397931332
03/11/2019 17:00,5.68776,-0.39732,5.701620559,1.27776,0.37268,1.331,4.41,-0.77,4.476717547,-3.14224,-0.23732,3.151189141,1.27776,0.37268,1.331,-4.42,-0.61,4.461894217
03/11/2019 17:30,6.02248,0.37114,6.033905058,1.27248,0.37114,1.3255,4.75,0,4.75,-3.51752,0.37114,3.537045639,1.27248,0.37114,1.3255,-4.79,0,4.79
03/11/2019 18:00,6.14776,0.40768,6.161262533,1.39776,0.40768,1.456,4.75,0,4.75,-3.39224,0.40768,3.416649704,1.39776,0.40768,1.456,-4.79,0,4.79
03/11/2019 18:30,5.8668,-0.2601,5.872562835,1.3368,0.3899,1.3925,4.53,-0.65,4.576395962,-3.2232,-0.3001,3.237140443,1.3368,0.3899,1.3925,-4.56,-0.69,4.611908499
03/11/2019 19:00,5.76432,-0.22874,5.76885665,1.44432,0.42126,1.5045,4.32,-0.65,4.368626787,-2.88568,-0.26874,2.898166705,1.44432,0.42126,1.5045,-4.33,-0.69,4.384632254
03/11/2019 19:30,5.5072,0.4221,5.523352266,1.4472,0.4221,1.5075,4.06,0,4.06,-2.6328,0.4221,2.666421619,1.4472,0.4221,1.5075,-4.08,0,4.08
03/11/2019 20:00,5.48488,-0.17566,5.487692142,1.69488,0.49434,1.7655,3.79,-0.67,3.848766036,-2.07512,-0.17566,2.082541584,1.69488,0.49434,1.7655,-3.77,-0.67,3.829072995
03/11/2019 20:30,5.6408,0.6419,5.67720532,2.2008,0.6419,2.2925,3.44,0,3.44,-1.2592,0.6419,1.413371943,2.2008,0.6419,2.2925,-3.46,0,3.46
03/11/2019 21:00,5.00776,-0.29232,5.016284601,1.63776,0.47768,1.706,3.37,-0.77,3.456848276,-1.76224,-0.29232,1.786320464,1.63776,0.47768,1.706,-3.4,-0.77,3.486100974
03/11/2019 21:30,4.67288,-0.40166,4.690110686,1.50288,0.43834,1.5655,3.17,-0.84,3.279405434,-1.67712,-0.40166,1.724546969,1.50288,0.43834,1.5655,-3.18,-0.84,3.289072818
03/11/2019 22:00,4.36112,-0.46634,4.38598229,1.28112,0.37366,1.3345,3.08,-0.84,3.19249119,-1.75888,-0.46634,1.819651574,1.28112,0.37366,1.3345,-3.04,-0.84,3.153918198
03/11/2019 22:30,3.94888,-0.53116,3.984442772,1.05888,0.30884,1.103,2.89,-0.84,3.009601302,-1.85112,-0.58116,1.940204165,1.05888,0.30884,1.103,-2.91,-0.89,3.043057673
03/11/2019 23:00,3.58136,-0.52752,3.62000232,1.07136,0.31248,1.116,2.51,-0.84,2.646828291,-1.43864,-0.68752,1.594480731,1.07136,0.31248,1.116,-2.51,-1,2.701869723
03/11/2019 23:30,3.22952,-0.59514,3.283898758,0.83952,0.24486,0.8745,2.39,-0.84,2.533317982,-1.51048,-0.75514,1.68872326,0.83952,0.24486,0.8745,-2.35,-1,2.553918558
04/11/2019 00:00,3.12696,-0.58422,3.181067722,0.87696,0.25578,0.9135,2.25,-0.84,2.401686907,-1.39304,-0.74422,1.579374512,0.87696,0.25578,0.9135,-2.27,-1,2.480503981
04/11/2019 00:30,3.07264,-0.62048,3.13466298,0.75264,0.21952,0.784,2.32,-0.84,2.467387282,-1.56736,-0.78048,1.750933008,0.75264,0.21952,0.784,-2.32,-1,2.526341228
04/11/2019 01:00,3.24632,-0.59024,3.299541908,0.85632,0.24976,0.892,2.39,-0.84,2.533317982,-1.46368,-0.75024,1.644755058,0.85632,0.24976,0.892,-2.32,-1,2.526341228
04/11/2019 01:30,3.43144,-0.55958,3.476767213,0.96144,0.28042,1.0015,2.47,-0.84,2.608926982,-1.49856,-0.63958,1.629338716,0.96144,0.28042,1.0015,-2.46,-0.92,2.626404386
04/11/2019 02:00,3.40984,-0.56588,3.456476385,0.93984,0.27412,0.979,2.47,-0.84,2.608926982,-1.42016,-0.64588,1.560133135,0.93984,0.27412,0.979,-2.36,-0.92,2.532982432
04/11/2019 02:30,3.26056,-0.60942,3.317023402,0.79056,0.23058,0.8235,2.47,-0.84,2.608926982,-1.56944,-0.76942,1.747898467,0.79056,0.23058,0.8235,-2.36,-1,2.563123095
04/11/2019 03:00,3.22928,-0.58646,3.282100646,0.86928,0.25354,0.9055,2.36,-0.84,2.50503493,-1.49072,-0.74646,1.667167853,0.86928,0.25354,0.9055,-2.36,-1,2.563123095
04/11/2019 03:30,3.23216,-0.56812,3.281709707,0.93216,0.27188,0.971,2.3,-0.84,2.448591432,-1.42784,-0.72812,1.602774407,0.93216,0.27188,0.971,-2.36,-1,2.563123095
04/11/2019 04:00,3.0344,-0.6258,3.098259027,0.7344,0.2142,0.765,2.3,-0.84,2.448591432,-1.6256,-0.7858,1.805562793,0.7344,0.2142,0.765,-2.36,-1,2.563123095
04/11/2019 04:30,3.16112,-0.55384,3.209270696,0.98112,0.28616,1.022,2.18,-0.84,2.336236289,-1.19888,-0.71384,1.395306705,0.98112,0.28616,1.022,-2.18,-1,2.398416144
04/11/2019 05:00,3.2148,-0.5761,3.266011367,0.9048,0.2639,0.9425,2.31,-0.84,2.457986981,-1.4152,-0.7361,1.595190976,0.9048,0.2639,0.9425,-2.32,-1,2.526341228
04/11/2019 05:30,3.1196,-0.6447,3.185520719,0.6696,0.1953,0.6975,2.45,-0.84,2.59,-1.7804,-0.6947,1.91113376,0.6696,0.1953,0.6975,-2.45,-0.89,2.606645354
04/11/2019 06:00,3.3604,-0.6328,3.419462531,0.7104,0.2072,0.74,2.65,-0.84,2.779946043,-1.9596,-0.6828,2.075150115,0.7104,0.2072,0.74,-2.67,-0.89,2.814427118
04/11/2019 06:30,3.96768,-0.48276,3.996941556,0.84768,0.24724,0.883,3.12,-0.73,3.204262786,-2.27232,-0.47276,2.320978285,0.84768,0.24724,0.883,-3.12,-0.72,3.201999375
04/11/2019 07:00,4.25208,-0.56606,4.289593017,0.56208,0.16394,0.5855,3.69,-0.73,3.761515652,-3.15792,-0.36606,3.179065688,0.56208,0.16394,0.5855,-3.72,-0.53,3.757565701
04/11/2019 07:30,4.73664,-0.79848,4.803470495,0.65664,0.19152,0.684,4.08,-0.99,4.19839255,-3.49336,-0.07848,3.494241434,0.65664,0.19152,0.684,-4.15,-0.27,4.158773858
04/11/2019 08:00,5.06848,-1.46336,5.275501114,0.70848,0.20664,0.738,4.36,-1.67,4.668886377,-3.70152,1.04664,3.846648619,0.70848,0.20664,0.738,-4.41,0.84,4.489287249
04/11/2019 08:30,5.03312,0.14966,5.035344581,0.51312,0.14966,0.5345,4.52,0,4.52,-4.00688,0.14966,4.009673983,0.51312,0.14966,0.5345,-4.52,0,4.52
04/11/2019 09:00,5.00256,0.16408,5.005250124,0.56256,0.16408,0.586,4.44,0,4.44,-3.90744,0.16408,3.910883481,0.56256,0.16408,0.586,-4.47,0,4.47
04/11/2019 09:30,4.92184,0.12012,4.923305577,0.41184,0.12012,0.429,4.51,0,4.51,-4.05816,0.12012,4.059937364,0.41184,0.12012,0.429,-4.47,0,4.47
04/11/2019 10:00,4.8916,-1.5412,5.128649725,0.4416,0.1288,0.46,4.45,-1.67,4.753041132,-4.0284,1.1388,4.18627185,0.4416,0.1288,0.46,-4.47,1.01,4.582684803
04/11/2019 10:30,4.77976,-1.53882,5.021361633,0.44976,0.13118,0.4685,4.33,-1.67,4.640883537,-3.91024,1.14118,4.073360854,0.44976,0.13118,0.4685,-4.36,1.01,4.475455284
04/11/2019 11:00,4.77352,0.12936,4.775272474,0.44352,0.12936,0.462,4.33,0,4.33,-3.91648,0.12936,3.918615776,0.44352,0.12936,0.462,-4.36,0,4.36
04/11/2019 11:30,4.5548,0.1414,4.556994294,0.4848,0.1414,0.505,4.07,0,4.07,-3.6052,0.1414,3.607971868,0.4848,0.1414,0.505,-4.09,0,4.09
04/11/2019 12:00,4.50024,0.16632,4.503312381,0.57024,0.16632,0.594,3.93,0,3.93,-3.38976,0.16632,3.393837828,0.57024,0.16632,0.594,-3.96,0,3.96
04/11/2019 12:30,4.5852,-1.4964,4.823201426,0.5952,0.1736,0.62,3.99,-1.67,4.325390156,-3.3648,1.1836,3.566901737,0.5952,0.1736,0.62,-3.96,1.01,4.086771342
04/11/2019 13:00,4.56504,0.16772,4.568119985,0.57504,0.16772,0.599,3.99,0,3.99,-3.46496,0.16772,3.469016835,0.57504,0.16772,0.599,-4.04,0,4.04
04/11/2019 13:30,4.54488,0.16184,4.547760592,0.55488,0.16184,0.578,3.99,0,3.99,-3.48512,0.16184,3.488875693,0.55488,0.16184,0.578,-4.04,0,4.04
04/11/2019 14:00,4.46528,0.15904,4.468111368,0.54528,0.15904,0.568,3.92,0,3.92,-3.40472,0.15904,3.408432484,0.54528,0.15904,0.568,-3.95,0,3.95
04/11/2019 14:30,4.53976,0.14868,4.542194029,0.50976,0.14868,0.531,4.03,0,4.03,-3.55024,0.14868,3.553351911,0.50976,0.14868,0.531,-4.06,0,4.06
04/11/2019 15:00,4.51,0.14,4.512172426,0.48,0.14,0.5,4.03,0,4.03,-3.65,0.14,3.652683945,0.48,0.14,0.5,-4.13,0,4.13
04/11/2019 15:30,4.68984,0.13412,4.691757389,0.45984,0.13412,0.479,4.23,0,4.23,-3.79016,0.13412,3.792532267,0.45984,0.13412,0.479,-4.25,0,4.25
04/11/2019 16:00,4.92656,0.13608,4.928439023,0.46656,0.13608,0.486,4.46,0,4.46,-3.99344,0.13608,3.995757851,0.46656,0.13608,0.486,-4.46,0,4.46
04/11/2019 16:30,5.12672,-1.52804,5.34959477,0.48672,0.14196,0.507,4.64,-1.67,4.931379117,-4.18328,0.98196,4.29698464,0.48672,0.14196,0.507,-4.67,0.84,4.744944678
04/11/2019 17:00,5.65016,-1.36412,5.812497862,0.50016,0.14588,0.521,5.15,-1.51,5.366805381,-4.64984,1.15588,4.791353734,0.50016,0.14588,0.521,-5.15,1.01,5.24810442
04/11/2019 17:30,6.0872,0.2296,6.091528544,0.7872,0.2296,0.82,5.3,0,5.3,-4.4928,0.2296,4.498662912,0.7872,0.2296,0.82,-5.28,0,5.28
04/11/2019 18:00,6.068,-1.4635,6.241991369,0.708,0.2065,0.7375,5.36,-1.67,5.614133949,-4.652,1.2165,4.808427628,0.708,0.2065,0.7375,-5.36,1.01,5.454328556
04/11/2019 18:30,6.09464,0.24052,6.099384116,0.82464,0.24052,0.859,5.27,0,5.27,-4.37536,0.24052,4.381965883,0.82464,0.24052,0.859,-5.2,0,5.2
04/11/2019 19:00,5.97928,0.25354,5.984653027,0.86928,0.25354,0.9055,5.11,0,5.11,-4.25072,0.25354,4.258274656,0.86928,0.25354,0.9055,-5.12,0,5.12
04/11/2019 19:30,5.75848,0.29414,5.765987361,1.00848,0.29414,1.0505,4.75,0,4.75,-3.79152,0.29414,3.802912338,1.00848,0.29414,1.0505,-4.8,0,4.8
04/11/2019 20:00,5.47896,-0.53322,5.504845706,0.94896,0.27678,0.9885,4.53,-0.81,4.601847455,-3.63104,-0.20322,3.636722405,0.94896,0.27678,0.9885,-4.58,-0.48,4.605084147
04/11/2019 20:30,5.22136,-0.44502,5.240290359,0.77136,0.22498,0.8035,4.45,-0.67,4.500155553,-3.67864,-0.44502,3.705460167,0.77136,0.22498,0.8035,-4.45,-0.67,4.500155553
04/11/2019 21:00,4.94,-0.485,4.963751102,0.84,0.245,0.875,4.1,-0.73,4.16448076,-3.29,-0.485,3.325556344,0.84,0.245,0.875,-4.13,-0.73,4.194019552
04/11/2019 21:30,4.65208,-0.55606,4.685194879,0.80208,0.23394,0.8355,3.85,-0.79,3.930216279,-3.03792,-0.56606,3.090207412,0.80208,0.23394,0.8355,-3.84,-0.8,3.922448215
04/11/2019 22:00,4.47952,-0.44514,4.501582949,0.83952,0.24486,0.8745,3.64,-0.69,3.704821183,-2.80048,-0.44514,2.835637115,0.83952,0.24486,0.8745,-3.64,-0.69,3.704821183
04/11/2019 22:30,4.07352,-0.58814,4.115759207,0.86352,0.25186,0.8995,3.21,-0.84,3.318086798,-2.34648,-0.67814,2.442507369,0.86352,0.25186,0.8995,-3.21,-0.93,3.342005386
04/11/2019 23:00,4.01656,-0.37392,4.033927416,1.18656,0.34608,1.236,2.83,-0.72,2.920154106,-1.66344,-0.36392,1.702783134,1.18656,0.34608,1.236,-2.85,-0.71,2.937107421
04/11/2019 23:30,3.58824,-0.81968,3.680671352,1.09824,0.32032,1.144,2.49,-1.14,2.738558015,-1.47176,-0.52968,1.564173392,1.09824,0.32032,1.144,-2.57,-0.85,2.706917066
05/11/2019 00:00,3.54296,-0.50372,3.578589024,1.15296,0.33628,1.201,2.39,-0.84,2.533317982,-1.23704,-0.65372,1.399148956,1.15296,0.33628,1.201,-2.39,-0.99,2.586928681
05/11/2019 00:30,3.45224,-0.53018,3.492714109,1.06224,0.30982,1.1065,2.39,-0.84,2.533317982,-1.32776,-0.61018,1.461255026,1.06224,0.30982,1.1065,-2.39,-0.92,2.560956852
05/11/2019 01:00,3.56872,-0.53704,3.608902105,1.03872,0.30296,1.082,2.53,-0.84,2.665801943,-1.52128,-0.53704,1.613290055,1.03872,0.30296,1.082,-2.56,-0.84,2.694290259
05/11/2019 01:30,3.74608,-0.52906,3.783255192,1.06608,0.31094,1.1105,2.68,-0.84,2.808558349,-1.61392,-0.52906,1.69842346,1.06608,0.31094,1.1105,-2.68,-0.84,2.808558349
05/11/2019 02:00,3.63144,-0.52458,3.669133501,1.08144,0.31542,1.1265,2.55,-0.84,2.684790495,-1.50856,-0.52458,1.597165442,1.08144,0.31542,1.1265,-2.59,-0.84,2.722811047
05/11/2019 02:30,3.72584,-0.46788,3.755102582,1.27584,0.37212,1.329,2.45,-0.84,2.59,-1.20416,-0.46788,1.291864157,1.27584,0.37212,1.329,-2.48,-0.84,2.618396456
05/11/2019 03:00,3.87656,-0.42392,3.899669935,1.42656,0.41608,1.486,2.45,-0.84,2.59,-0.94344,-0.42392,1.034305177,1.42656,0.41608,1.486,-2.37,-0.84,2.514458192
05/11/2019 03:30,3.72152,-0.43414,3.746757084,1.39152,0.40586,1.4495,2.33,-0.84,2.47679228,-0.97848,-0.55414,1.124497332,1.39152,0.40586,1.4495,-2.37,-0.96,2.55704908
05/11/2019 04:00,3.75672,-0.38304,3.776197135,1.56672,0.45696,1.632,2.19,-0.84,2.345570293,-0.63328,-0.50304,0.808760039,1.56672,0.45696,1.632,-2.2,-0.96,2.40033331
05/11/2019 04:30,3.83784,-0.35938,3.854629664,1.64784,0.48062,1.7165,2.19,-0.84,2.345570293,-0.55216,-0.47938,0.731222162,1.64784,0.48062,1.7165,-2.2,-0.96,2.40033331
05/11/2019 05:00,3.70816,-0.41762,3.731602477,1.44816,0.42238,1.5085,2.26,-0.84,2.411057859,-0.82184,-0.41762,0.921860863,1.44816,0.42238,1.5085,-2.27,-0.84,2.420433845
05/11/2019 05:30,3.93,-0.385,3.948813113,1.56,0.455,1.625,2.37,-0.84,2.514458192,-0.78,-0.385,0.86984194,1.56,0.455,1.625,-2.34,-0.84,2.486201923
05/11/2019 06:00,4.18648,-0.33936,4.200211899,1.71648,0.50064,1.788,2.47,-0.84,2.608926982,-0.73352,-0.33936,0.808218287,1.71648,0.50064,1.788,-2.45,-0.84,2.59
05/11/2019 06:30,4.5704,-0.2353,4.576453021,1.4904,0.4347,1.5525,3.08,-0.67,3.152031091,-1.5696,-0.2253,1.585687312,1.4904,0.4347,1.5525,-3.06,-0.66,3.130367391
05/11/2019 07:00,4.78288,-0.35416,4.795974395,1.08288,0.31584,1.128,3.7,-0.67,3.760172868,-2.61712,-0.28416,2.632501472,1.08288,0.31584,1.128,-3.7,-0.6,3.748332963
05/11/2019 07:30,5.31344,-0.75608,5.366963909,1.21344,0.35392,1.264,4.1,-1.11,4.247599322,-2.91656,0.47392,2.954813429,1.21344,0.35392,1.264,-4.13,0.12,4.131742974
05/11/2019 08:00,5.6236,0.3948,5.637441264,1.3536,0.3948,1.41,4.27,0,4.27,-2.9464,0.3948,2.97273275,1.3536,0.3948,1.41,-4.3,0,4.3
05/11/2019 08:30,5.9212,0.4816,5.940753151,1.6512,0.4816,1.72,4.27,0,4.27,-2.6488,0.4816,2.692225845,1.6512,0.4816,1.72,-4.3,0,4.3
05/11/2019 09:00,6.06376,0.57568,6.091025595,1.97376,0.57568,2.056,4.09,0,4.09,-2.13624,0.57568,2.212448598,1.97376,0.57568,2.056,-4.11,0,4.11
05/11/2019 09:30,5.71248,0.49364,5.733769109,1.69248,0.49364,1.763,4.02,0,4.02,-2.33752,0.49364,2.389075177,1.69248,0.49364,1.763,-4.03,0,4.03
05/11/2019 10:00,6.01976,-0.54882,6.044726119,2.12976,0.62118,2.2185,3.89,-1.17,4.062142292,-1.76024,2.02118,2.68022638,2.12976,0.62118,2.2185,-3.89,1.4,4.134259305
05/11/2019 10:30,5.80616,-1.07112,5.904133467,1.91616,0.55888,1.996,3.89,-1.63,4.217700795,-1.97384,1.56888,2.521394217,1.91616,0.55888,1.996,-3.89,1.01,4.01897997
05/11/2019 11:00,5.94528,0.61404,5.976905504,2.10528,0.61404,2.193,3.84,0,3.84,-1.72472,0.61404,1.830766015,2.10528,0.61404,2.193,-3.83,0,3.83
05/11/2019 11:30,6.23888,0.72884,6.281308096,2.49888,0.72884,2.603,3.74,0,3.74,-1.24112,0.72884,1.439300733,2.49888,0.72884,2.603,-3.74,0,3.74
05/11/2019 12:00,6.49328,0.80304,6.542748536,2.75328,0.80304,2.868,3.74,0,3.74,-0.98672,0.80304,1.272198727,2.75328,0.80304,2.868,-3.74,0,3.74
05/11/2019 12:30,6.3868,5.5099,8.435058521,2.5368,0.7399,2.6425,3.85,4.77,6.12987765,-1.3032,5.1299,5.292844627,2.5368,0.7399,2.6425,-3.84,4.39,5.83246946
05/11/2019 13:00,5.85616,6.08888,8.448021638,1.91616,0.55888,1.996,3.94,5.53,6.790029455,-2.03384,6.25888,6.581039735,1.91616,0.55888,1.996,-3.95,5.7,6.93487563
05/11/2019 13:30,6.63688,0.83034,6.688620235,2.84688,0.83034,2.9655,3.79,0,3.79,-0.93312,0.83034,1.249070635,2.84688,0.83034,2.9655,-3.78,0,3.78
05/11/2019 14:00,6.56872,0.79296,6.616408996,2.71872,0.79296,2.832,3.85,0,3.85,-1.12128,0.79296,1.373336958,2.71872,0.79296,2.832,-3.84,0,3.84
05/11/2019 14:30,6.71016,0.88088,6.767732028,3.02016,0.88088,3.146,3.69,0,3.69,-0.66984,0.88088,1.106632369,3.02016,0.88088,3.146,-3.69,0,3.69
05/11/2019 15:00,6.74136,0.90748,6.802165435,3.11136,0.90748,3.241,3.63,0,3.63,-0.51864,0.90748,1.045230788,3.11136,0.90748,3.241,-3.63,0,3.63
05/11/2019 15:30,6.65904,0.85722,6.713988371,2.93904,0.85722,3.0615,3.72,0,3.72,-0.78096,0.85722,1.159622633,2.93904,0.85722,3.0615,-3.72,0,3.72
05/11/2019 16:00,7.1016,0.9863,7.169763612,3.3816,0.9863,3.5225,3.72,0,3.72,-0.3384,0.9863,1.042737863,3.3816,0.9863,3.5225,-3.72,0,3.72
05/11/2019 16:30,7.66624,1.08682,7.742894385,3.72624,1.08682,3.8815,3.94,0,3.94,-0.19376,1.08682,1.103956815,3.72624,1.08682,3.8815,-3.92,0,3.92
05/11/2019 17:00,8.40168,0.22174,8.404605609,4.29168,1.25174,4.4705,4.11,-1.03,4.237098064,0.13168,2.77174,2.774866168,4.29168,1.25174,4.4705,-4.16,1.52,4.428995371
05/11/2019 17:30,8.54064,0.21852,8.543435059,4.28064,1.24852,4.459,4.26,-1.03,4.382750278,0.00064,2.76852,2.768520074,4.28064,1.24852,4.459,-4.28,1.52,4.541893878
05/11/2019 18:00,8.41152,1.21086,8.498226324,4.15152,1.21086,4.3245,4.26,0,4.26,-0.12848,1.21086,1.217657197,4.15152,1.21086,4.3245,-4.28,0,4.28
05/11/2019 18:30,7.99784,1.05812,8.067531382,3.62784,1.05812,3.779,4.37,0,4.37,-0.76216,1.05812,1.304034432,3.62784,1.05812,3.779,-4.39,0,4.39
05/11/2019 19:00,7.83728,1.05504,7.907974911,3.61728,1.05504,3.768,4.22,0,4.22,-0.60272,1.05504,1.215064114,3.61728,1.05504,3.768,-4.22,0,4.22
05/11/2019 19:30,7.76192,-0.37944,7.771188892,3.84192,1.12056,4.002,3.92,-1.5,4.197189536,-0.09808,2.18056,2.182764669,3.84192,1.12056,4.002,-3.94,1.06,4.080098038
05/11/2019 20:00,7.79728,-0.12746,7.798321707,4.15728,1.21254,4.3305,3.64,-1.34,3.878814252,0.50728,2.27254,2.32846968,4.15728,1.21254,4.3305,-3.65,1.06,3.800802547
05/11/2019 20:30,6.94768,0.96474,7.01434107,3.30768,0.96474,3.4455,3.64,0,3.64,-0.34232,0.96474,1.023672921,3.30768,0.96474,3.4455,-3.65,0,3.65
05/11/2019 21:00,6.41824,-1.02968,6.500311193,2.77824,0.81032,2.894,3.64,-1.84,4.07862722,-0.87176,1.65032,1.86641946,2.77824,0.81032,2.894,-3.65,0.84,3.745410525
05/11/2019 21:30,6.38296,0.93128,6.450539574,3.19296,0.93128,3.326,3.19,0,3.19,0.01296,0.93128,0.931370173,3.19296,0.93128,3.326,-3.18,0,3.18
05/11/2019 22:00,5.85848,-0.07086,5.85890852,2.80848,0.81914,2.9255,3.05,-0.89,3.177200025,-0.24152,0.39914,0.466524008,2.80848,0.81914,2.9255,-3.05,-0.42,3.078782227
05/11/2019 22:30,5.40208,0.03894,5.402220344,2.60208,0.75894,2.7105,2.8,-0.72,2.89108976,-0.21792,0.13894,0.258444288,2.60208,0.75894,2.7105,-2.82,-0.62,2.887351728
05/11/2019 23:00,4.79368,-0.05976,4.794052482,2.26368,0.66024,2.358,2.53,-0.72,2.630456234,-0.26632,-0.07976,0.278007194,2.26368,0.66024,2.358,-2.53,-0.74,2.636000759
05/11/2019 23:30,4.67832,-0.07424,4.678909018,2.48832,0.72576,2.592,2.19,-0.8,2.331544552,0.27832,-0.08424,0.290789271,2.48832,0.72576,2.592,-2.21,-0.81,2.353762945
06/11/2019 00:00,4.44512,-0.10434,4.446344414,2.38512,0.69566,2.4845,2.06,-0.8,2.209886875,0.30512,-0.11434,0.325840222,2.38512,0.69566,2.4845,-2.08,-0.81,2.232151429
06/11/2019 00:30,4.32496,-0.18022,4.328713233,2.12496,0.61978,2.2135,2.2,-0.8,2.340939982,-0.08504,-0.19022,0.208363744,2.12496,0.61978,2.2135,-2.21,-0.81,2.353762945
06/11/2019 01:00,4.30696,-0.24672,4.31402077,1.89696,0.55328,1.976,2.41,-0.8,2.53931093,-0.50304,-0.25672,0.56476048,1.89696,0.55328,1.976,-2.4,-0.81,2.533002171
06/11/2019 01:30,4.03176,-0.40282,4.051833246,1.36176,0.39718,1.4185,2.67,-0.8,2.787274655,-1.31824,-0.41282,1.381367819,1.36176,0.39718,1.4185,-2.68,-0.81,2.79973213
06/11/2019 02:00,4.05216,-0.35312,4.067516982,1.53216,0.44688,1.596,2.52,-0.8,2.643936459,-1.00784,-0.36312,1.071259819,1.53216,0.44688,1.596,-2.54,-0.81,2.666027007
06/11/2019 02:30,4.1568,-0.3051,4.167981796,1.6968,0.4949,1.7675,2.46,-0.8,2.586812711,-0.7732,-0.3151,0.834940866,1.6968,0.4949,1.7675,-2.47,-0.81,2.599423013
06/11/2019 03:00,4.30224,-0.12518,4.304060763,1.90224,0.55482,1.9815,2.4,-0.68,2.494473892,-0.44776,-0.13518,0.467720697,1.90224,0.55482,1.9815,-2.35,-0.69,2.449203952
06/11/2019 03:30,3.972,-0.3215,3.984990119,1.572,0.4585,1.6375,2.4,-0.78,2.523568901,-0.778,-0.3415,0.849650664,1.572,0.4585,1.6375,-2.35,-0.8,2.482438317
06/11/2019 04:00,3.98056,-0.30442,3.992183544,1.63056,0.47558,1.6985,2.35,-0.78,2.476065427,-0.71944,-0.32442,0.789203554,1.63056,0.47558,1.6985,-2.35,-0.8,2.482438317
06/11/2019 04:30,4.1356,-0.2592,4.143714759,1.7856,0.5208,1.86,2.35,-0.78,2.476065427,-0.5644,-0.2792,0.62968246,1.7856,0.5208,1.86,-2.35,-0.8,2.482438317
06/11/2019 05:00,3.65656,-0.50142,3.690779464,1.12656,0.32858,1.1735,2.53,-0.83,2.662667835,-1.39344,-0.47142,1.471024082,1.12656,0.32858,1.1735,-2.52,-0.8,2.643936459
06/11/2019 05:30,3.57416,-0.58962,3.622467591,0.82416,0.24038,0.8585,2.75,-0.83,2.872525022,-1.93584,-0.55962,2.015105717,0.82416,0.24038,0.8585,-2.76,-0.8,2.873604009
06/11/2019 06:00,3.79488,-0.59816,3.84173263,0.79488,0.23184,0.828,3,-0.83,3.112699793,-2.21512,-0.56816,2.286823649,0.79488,0.23184,0.828,-3.01,-0.8,3.114498354
06/11/2019 06:30,4.44344,-0.45608,4.466784974,0.97344,0.28392,1.014,3.47,-0.74,3.548027621,-2.53656,-0.30608,2.554960195,0.97344,0.28392,1.014,-3.51,-0.59,3.559241492
06/11/2019 07:00,4.89704,0.25872,4.903869574,0.88704,0.25872,0.924,4.01,0,4.01,-3.13296,0.25872,3.143624405,0.88704,0.25872,0.924,-4.02,0,4.02
06/11/2019 07:30,5.13192,-0.82444,5.197721058,0.60192,0.17556,0.627,4.53,-1,4.639062405,-3.96808,0.17556,3.971961757,0.60192,0.17556,0.627,-4.57,0,4.57
06/11/2019 08:00,5.12968,0.12824,5.131282725,0.43968,0.12824,0.458,4.69,0,4.69,-4.29032,0.12824,4.292236154,0.43968,0.12824,0.458,-4.73,0,4.73
06/11/2019 08:30,5.1604,0.1372,5.162223552,0.4704,0.1372,0.49,4.69,0,4.69,-4.2596,0.1372,4.261809006,0.4704,0.1372,0.49,-4.73,0,4.73
06/11/2019 09:00,5.1292,0.1456,5.131266121,0.4992,0.1456,0.52,4.63,0,4.63,-4.1508,0.1456,4.153352862,0.4992,0.1456,0.52,-4.65,0,4.65
06/11/2019 09:30,5.00384,-1.48888,5.220649232,0.48384,0.14112,0.504,4.52,-1.63,4.804924557,-4.08616,1.15112,4.245206803,0.48384,0.14112,0.504,-4.57,1.01,4.68027777
06/11/2019 10:00,5.34504,0.13272,5.346687498,0.45504,0.13272,0.474,4.89,0,4.89,-4.46496,0.13272,4.466932102,0.45504,0.13272,0.474,-4.92,0,4.92
06/11/2019 10:30,5.38872,0.12796,5.390239049,0.43872,0.12796,0.457,4.95,0,4.95,-4.55128,0.12796,4.553078453,0.43872,0.12796,0.457,-4.99,0,4.99
06/11/2019 11:00,5.3916,-1.4912,5.594017161,0.4416,0.1288,0.46,4.95,-1.62,5.208349067,-4.5484,1.0088,4.658929061,0.4416,0.1288,0.46,-4.99,0.88,5.067001085
06/11/2019 11:30,5.47432,0.12376,5.475718766,0.42432,0.12376,0.442,5.05,0,5.05,-4.62568,0.12376,4.627335302,0.42432,0.12376,0.442,-5.05,0,5.05
06/11/2019 12:00,5.54776,0.12768,5.549229064,0.43776,0.12768,0.456,5.11,0,5.11,-4.61224,0.12768,4.614006935,0.43776,0.12768,0.456,-5.05,0,5.05
06/11/2019 12:30,5.64984,0.13412,5.651431695,0.45984,0.13412,0.479,5.19,0,5.19,-4.73016,0.13412,4.732061052,0.45984,0.13412,0.479,-5.19,0,5.19
06/11/2019 13:00,5.27552,0.15036,5.277662304,0.51552,0.15036,0.537,4.76,0,4.76,-4.28448,0.15036,4.287117563,0.51552,0.15036,0.537,-4.8,0,4.8
06/11/2019 13:30,5.29376,0.17318,5.296591947,0.59376,0.17318,0.6185,4.7,0,4.7,-4.14624,0.17318,4.149855112,0.59376,0.17318,0.6185,-4.74,0,4.74
06/11/2019 14:00,5.44208,0.21644,5.446382377,0.74208,0.21644,0.773,4.7,0,4.7,-3.99792,0.21644,4.003774544,0.74208,0.21644,0.773,-4.74,0,4.74
06/11/2019 14:30,5.49536,0.23198,5.500254199,0.79536,0.23198,0.8285,4.7,0,4.7,-3.94464,0.23198,3.951455358,0.79536,0.23198,0.8285,-4.74,0,4.74
06/11/2019 15:00,5.512,0.2835,5.519285846,0.972,0.2835,1.0125,4.54,0,4.54,-3.588,0.2835,3.59918272,0.972,0.2835,1.0125,-4.56,0,4.56
06/11/2019 15:30,5.4196,0.2303,5.424490967,0.7896,0.2303,0.8225,4.63,0,4.63,-3.8704,0.2303,3.877245704,0.7896,0.2303,0.8225,-4.66,0,4.66
06/11/2019 16:00,5.5368,-1.3126,5.690261242,0.6768,0.1974,0.705,4.86,-1.51,5.089174786,-4.2332,1.1974,4.399289602,0.6768,0.1974,0.705,-4.91,1,5.01079834
06/11/2019 16:30,5.84208,-1.18106,5.960268572,0.68208,0.19894,0.7105,5.16,-1.38,5.341348144,-4.46792,1.19894,4.625988138,0.68208,0.19894,0.7105,-5.15,1,5.246189093
06/11/2019 17:00,6.47488,-1.07816,6.564030774,1.03488,0.30184,1.078,5.44,-1.38,5.612307903,-4.44512,1.48184,4.685610056,1.03488,0.30184,1.078,-5.48,1.18,5.605604339
06/11/2019 17:30,6.76096,0.35028,6.770027784,1.20096,0.35028,1.251,5.56,0,5.56,-4.38904,0.35028,4.402995367,1.20096,0.35028,1.251,-5.59,0,5.59
06/11/2019 18:00,6.73224,0.36232,6.741982735,1.24224,0.36232,1.294,5.49,0,5.49,-4.26776,0.36232,4.283112326,1.24224,0.36232,1.294,-5.51,0,5.51
06/11/2019 18:30,6.70904,0.40222,6.721086121,1.37904,0.40222,1.4365,5.33,0,5.33,-3.94096,0.40222,3.961432399,1.37904,0.40222,1.4365,-5.32,0,5.32
06/11/2019 19:00,6.6592,-1.0669,6.744124869,1.5192,0.4431,1.5825,5.14,-1.51,5.357210095,-3.6308,1.4531,3.910781028,1.5192,0.4431,1.5825,-5.15,1.01,5.24810442
06/11/2019 19:30,6.39328,0.45304,6.409311539,1.55328,0.45304,1.618,4.84,0,4.84,-3.30672,0.45304,3.337610283,1.55328,0.45304,1.618,-4.86,0,4.86
06/11/2019 20:00,6.24848,1.49664,6.425218564,1.66848,0.48664,1.738,4.58,1.01,4.690042644,-2.93152,-1.18336,3.161352622,1.66848,0.48664,1.738,-4.6,-1.67,4.893761335
06/11/2019 20:30,5.89368,0.39774,5.907085665,1.36368,0.39774,1.4205,4.53,0,4.53,-3.15632,0.39774,3.181281668,1.36368,0.39774,1.4205,-4.52,0,4.52
06/11/2019 21:00,5.794,0.462,5.812390214,1.584,0.462,1.65,4.21,0,4.21,-2.646,0.462,2.686030528,1.584,0.462,1.65,-4.23,0,4.23
06/11/2019 21:30,5.50208,-0.55106,5.529606808,1.64208,0.47894,1.7105,3.86,-1.03,3.995059449,-2.20792,0.19894,2.216864418,1.64208,0.47894,1.7105,-3.85,-0.28,3.86016839
06/11/2019 22:00,5.07504,-0.23978,5.080701275,1.47504,0.43022,1.5365,3.6,-0.67,3.661816489,-2.13496,-0.24978,2.149521865,1.47504,0.43022,1.5365,-3.61,-0.68,3.673486083
06/11/2019 22:30,4.74744,-0.23908,4.753456195,1.47744,0.43092,1.539,3.27,-0.67,3.337933492,-1.79256,-0.24908,1.809782363,1.47744,0.43092,1.539,-3.27,-0.68,3.33995509
06/11/2019 23:00,4.34248,-0.43386,4.364099798,1.39248,0.40614,1.4505,2.95,-0.84,3.067262623,-1.56752,-0.52386,1.65273962,1.39248,0.40614,1.4505,-2.96,-0.93,3.102660149
06/11/2019 23:30,3.9172,-0.4704,3.945343078,1.2672,0.3696,1.32,2.65,-0.84,2.779946043,-1.4028,-0.5604,1.510594585,1.2672,0.3696,1.32,-2.67,-0.93,2.827330897
07/11/2019 00:00,3.8296,-0.4347,3.854192555,1.3896,0.4053,1.4475,2.44,-0.84,2.580542579,-1.0104,-0.5247,1.13851581,1.3896,0.4053,1.4475,-2.4,-0.93,2.573888109
07/11/2019 00:30,3.6376,-0.5082,3.672928123,1.1376,0.3318,1.185,2.5,-0.84,2.637347152,-1.3724,-0.5182,1.466974097,1.1376,0.3318,1.185,-2.51,-0.85,2.650018868
07/11/2019 01:00,3.80056,-0.52192,3.836229503,1.09056,0.31808,1.136,2.71,-0.84,2.837199323,-1.65944,-0.53192,1.742607242,1.09056,0.31808,1.136,-2.75,-0.85,2.878367593
07/11/2019 01:30,3.78536,-0.59052,3.831143981,0.85536,0.24948,0.891,2.93,-0.84,3.048032152,-2.10464,-0.60052,2.18863743,0.85536,0.24948,0.891,-2.96,-0.85,3.079626601
07/11/2019 02:00,3.92184,-0.49238,3.952627866,1.19184,0.34762,1.2415,2.73,-0.84,2.856308807,-1.56816,-0.50238,1.64666677,1.19184,0.34762,1.2415,-2.76,-0.85,2.887923129
07/11/2019 02:30,4.04464,-0.42448,4.066853329,1.42464,0.41552,1.484,2.62,-0.84,2.751363298,-1.20536,-0.43448,1.28127499,1.42464,0.41552,1.484,-2.63,-0.85,2.763946454
07/11/2019 03:00,3.99256,-0.41342,4.013907255,1.46256,0.42658,1.5235,2.53,-0.84,2.665801943,-1.07744,-0.42342,1.157653424,1.46256,0.42658,1.5235,-2.54,-0.85,2.678451045
07/11/2019 03:30,4.19896,-0.20822,4.204119486,1.78896,0.52178,1.8635,2.41,-0.73,2.51813423,-0.63104,-0.21822,0.667706111,1.78896,0.52178,1.8635,-2.42,-0.74,2.530612574
07/11/2019 04:00,3.44888,-0.59116,3.499177532,0.81888,0.23884,0.853,2.63,-0.83,2.75786149,-1.83112,-0.60116,1.927276265,0.81888,0.23884,0.853,-2.65,-0.84,2.779946043
07/11/2019 04:30,3.20464,-0.67698,3.275365544,0.52464,0.15302,0.5465,2.68,-0.83,2.805583718,-2.12536,-0.83698,2.284226488,0.52464,0.15302,0.5465,-2.65,-0.99,2.828886707
07/11/2019 05:00,3.17856,-0.80792,3.279630833,0.41856,0.12208,0.436,2.76,-0.93,2.912473176,-2.38144,-0.81792,2.517985226,0.41856,0.12208,0.436,-2.8,-0.94,2.953574106
07/11/2019 05:30,3.26072,-0.72604,3.340573154,0.39072,0.11396,0.407,2.87,-0.84,2.990401311,-2.50928,-0.82604,2.641747187,0.39072,0.11396,0.407,-2.9,-0.94,3.048540634
07/11/2019 06:00,3.53872,-0.71204,3.60964544,0.43872,0.12796,0.457,3.1,-0.84,3.211790778,-2.64128,-0.69204,2.730435753,0.43872,0.12796,0.457,-3.08,-0.82,3.187287248
07/11/2019 06:30,4.14344,-0.69608,4.201502398,0.49344,0.14392,0.514,3.65,-0.84,3.745410525,-3.16656,-0.44608,3.197825761,0.49344,0.14392,0.514,-3.66,-0.59,3.707249654
07/11/2019 07:00,4.58152,-0.98164,4.685503452,0.61152,0.17836,0.637,3.97,-1.16,4.136000484,-3.48848,0.21836,3.495307397,0.61152,0.17836,0.637,-4.1,0.04,4.100195117
07/11/2019 07:30,5.08384,-1.47138,5.292484128,0.54384,0.15862,0.5665,4.54,-1.63,4.82374336,-4.02616,1.14862,4.186799762,0.54384,0.15862,0.5665,-4.57,0.99,4.676002566
07/11/2019 08:00,5.53336,0.26348,5.539629464,0.90336,0.26348,0.941,4.63,0,4.63,-3.75664,0.26348,3.765868532,0.90336,0.26348,0.941,-4.66,0,4.66
07/11/2019 08:30,5.78776,0.33768,5.797602401,1.15776,0.33768,1.206,4.63,0,4.63,-3.44224,0.33768,3.458763363,1.15776,0.33768,1.206,-4.6,0,4.6
07/11/2019 09:00,5.7004,0.3122,5.708942897,1.0704,0.3122,1.115,4.63,0,4.63,-3.5796,0.3122,3.593188695,1.0704,0.3122,1.115,-4.65,0,4.65
07/11/2019 09:30,5.88664,0.36652,5.898039284,1.25664,0.36652,1.309,4.63,0,4.63,-3.39336,0.36652,3.413096688,1.25664,0.36652,1.309,-4.65,0,4.65
07/11/2019 10:00,5.84288,-1.12416,5.950040538,1.32288,0.38584,1.378,4.52,-1.51,4.765553483,-3.21712,1.42584,3.51893177,1.32288,0.38584,1.378,-4.54,1.04,4.657595946
07/11/2019 10:30,5.85344,0.38892,5.866346273,1.33344,0.38892,1.389,4.52,0,4.52,-3.20656,0.38892,3.230059721,1.33344,0.38892,1.389,-4.54,0,4.54
07/11/2019 11:00,5.9552,0.4011,5.96869234,1.3752,0.4011,1.4325,4.58,0,4.58,-3.1648,0.4011,3.190116025,1.3752,0.4011,1.4325,-4.54,0,4.54
07/11/2019 11:30,6.01272,0.44996,6.029532801,1.54272,0.44996,1.607,4.47,0,4.47,-2.92728,0.44996,2.961660379,1.54272,0.44996,1.607,-4.47,0,4.47
07/11/2019 12:00,6.25528,0.56154,6.280434304,1.92528,0.56154,2.0055,4.33,0,4.33,-2.41472,0.56154,2.479153051,1.92528,0.56154,2.0055,-4.34,0,4.34
07/11/2019 12:30,6.37944,0.57442,6.405248867,1.96944,0.57442,2.0515,4.41,0,4.41,-2.37056,-0.26558,2.385390419,1.96944,0.57442,2.0515,-4.34,-0.84,4.420542953
07/11/2019 13:00,6.08712,0.48916,6.106742782,1.67712,0.48916,1.747,4.41,0,4.41,-2.75288,0.48916,2.796001753,1.67712,0.48916,1.747,-4.43,0,4.43
07/11/2019 13:30,6.52352,0.67186,6.558026308,2.30352,0.67186,2.3995,4.22,0,4.22,-1.93648,0.67186,2.049719652,2.30352,0.67186,2.3995,-4.24,0,4.24
07/11/2019 14:00,6.30176,0.60718,6.330943583,2.08176,0.60718,2.1685,4.22,0,4.22,-2.15824,0.60718,2.242023071,2.08176,0.60718,2.1685,-4.24,0,4.24
07/11/2019 14:30,6.15104,0.56322,6.176771798,1.93104,0.56322,2.0115,4.22,0,4.22,-2.30896,0.56322,2.376660062,1.93104,0.56322,2.0115,-4.24,0,4.24
07/11/2019 15:00,5.47504,0.34272,5.485756101,1.17504,0.34272,1.224,4.3,0,4.3,-3.16496,0.34272,3.183461764,1.17504,0.34272,1.224,-4.34,0,4.34
07/11/2019 15:30,5.7232,0.4151,5.738233722,1.4232,0.4151,1.4825,4.3,0,4.3,-2.8568,0.4151,2.886800002,1.4232,0.4151,1.4825,-4.28,0,4.28
07/11/2019 16:00,6.28432,0.57876,6.310914435,1.98432,0.57876,2.067,4.3,0,4.3,-2.29568,0.57876,2.367511309,1.98432,0.57876,2.067,-4.28,0,4.28
07/11/2019 16:30,6.27744,0.50092,6.297394207,1.71744,0.50092,1.789,4.56,0,4.56,-2.85256,0.50092,2.896207762,1.71744,0.50092,1.789,-4.57,0,4.57
07/11/2019 17:00,6.6328,1.5979,6.822559655,1.4328,0.4179,1.4925,5.2,1.18,5.332204047,-3.7472,-0.9221,3.858986428,1.4328,0.4179,1.4925,-5.18,-1.34,5.350513994
07/11/2019 17:30,6.87504,0.44772,6.889602906,1.53504,0.44772,1.599,5.34,0,5.34,-3.75496,0.44772,3.781557589,1.53504,0.44772,1.599,-5.29,0,5.29
07/11/2019 18:00,6.85536,0.44198,6.869592932,1.51536,0.44198,1.5785,5.34,0,5.34,-3.77464,0.44198,3.800428061,1.51536,0.44198,1.5785,-5.29,0,5.29
07/11/2019 18:30,7.04032,0.53676,7.060751872,1.84032,0.53676,1.917,5.2,0,5.2,-3.33968,0.53676,3.382539549,1.84032,0.53676,1.917,-5.18,0,5.18
07/11/2019 19:00,6.9204,0.5572,6.942795402,1.9104,0.5572,1.99,5.01,0,5.01,-3.1096,0.5572,3.159127095,1.9104,0.5572,1.99,-5.02,0,5.02
07/11/2019 19:30,6.53848,0.48664,6.556564588,1.66848,0.48664,1.738,4.87,0,4.87,-3.22152,0.48664,3.258068385,1.66848,0.48664,1.738,-4.89,0,4.89
07/11/2019 20:00,6.2352,-1.0789,6.327854632,1.6152,0.4711,1.6825,4.62,-1.55,4.873079109,-3.0248,1.4811,3.36794778,1.6152,0.4711,1.6825,-4.64,1.01,4.74865244
07/11/2019 20:30,5.71272,0.34496,5.72312565,1.18272,0.34496,1.232,4.53,0,4.53,-3.34728,0.34496,3.365008291,1.18272,0.34496,1.232,-4.53,0,4.53
07/11/2019 21:00,5.66408,0.39494,5.67783232,1.35408,0.39494,1.4105,4.31,0,4.31,-2.96592,0.39494,2.992099439,1.35408,0.39494,1.4105,-4.32,0,4.32
07/11/2019 21:30,5.1136,-0.3627,5.126446747,1.0536,0.3073,1.0975,4.06,-0.67,4.114911907,-3.0364,-0.3627,3.057985652,1.0536,0.3073,1.0975,-4.09,-0.67,4.144514447
07/11/2019 22:00,4.86248,-0.44886,4.883153392,1.03248,0.30114,1.0755,3.83,-0.75,3.902742625,-2.80752,-0.41886,2.838593358,1.03248,0.30114,1.0755,-3.84,-0.72,3.906916943
07/11/2019 22:30,4.62336,-0.45152,4.64535553,1.26336,0.36848,1.316,3.36,-0.82,3.458612439,-2.09664,-0.46152,2.14683488,1.26336,0.36848,1.316,-3.36,-0.83,3.460996966
07/11/2019 23:00,4.08952,-0.54014,4.12503637,0.95952,0.27986,0.9995,3.13,-0.82,3.235629769,-2.09048,-0.55014,2.161656922,0.95952,0.27986,0.9995,-3.05,-0.83,3.160917588
07/11/2019 23:30,3.52048,-0.77236,3.604208568,0.54048,0.15764,0.563,2.98,-0.93,3.121746306,-2.50952,-0.67236,2.598029753,0.54048,0.15764,0.563,-3.05,-0.83,3.160917588
08/11/2019 00:00,3.28584,-0.67788,3.355035887,0.55584,0.16212,0.579,2.73,-0.84,2.856308807,-2.18416,-0.82788,2.335795411,0.55584,0.16212,0.579,-2.74,-0.99,2.913365751
08/11/2019 00:30,3.33912,-0.66234,3.404176354,0.60912,0.17766,0.6345,2.73,-0.84,2.856308807,-2.13088,-0.81234,2.280470533,0.60912,0.17766,0.6345,-2.74,-0.99,2.913365751
08/11/2019 01:00,3.704,-0.623,3.756027822,0.744,0.217,0.775,2.96,-0.84,3.076881538,-2.246,-0.623,2.33080351,0.744,0.217,0.775,-2.99,-0.84,3.105752727
08/11/2019 01:30,3.85136,-0.58002,3.894791015,0.89136,0.25998,0.9285,2.96,-0.84,3.076881538,-2.09864,-0.58002,2.177317857,0.89136,0.25998,0.9285,-2.99,-0.84,3.105752727
08/11/2019 02:00,3.84896,-0.56322,3.889949852,0.94896,0.27678,0.9885,2.9,-0.84,3.019205193,-2.04104,-0.56322,2.11732403,0.94896,0.27678,0.9885,-2.99,-0.84,3.105752727
08/11/2019 02:30,3.68192,-0.69194,3.746373693,0.78192,0.22806,0.8145,2.9,-0.92,3.042433237,-2.15808,-0.66194,2.257315629,0.78192,0.22806,0.8145,-2.94,-0.89,3.071758454
08/11/2019 03:00,3.57208,-0.62356,3.626097434,0.74208,0.21644,0.773,2.83,-0.84,2.952033198,-2.08792,-0.67356,2.19387625,0.74208,0.21644,0.773,-2.83,-0.89,2.96664794
08/11/2019 03:30,3.51152,-0.57414,3.558146912,0.91152,0.26586,0.9495,2.6,-0.84,2.732325017,-1.71848,-0.72414,1.864819629,0.91152,0.26586,0.9495,-2.63,-0.99,2.810160138
08/11/2019 04:00,3.41264,-0.60298,3.465500923,0.81264,0.23702,0.8465,2.6,-0.84,2.732325017,-1.81736,-0.75298,1.967174687,0.81264,0.23702,0.8465,-2.63,-0.99,2.810160138
08/11/2019 04:30,3.48224,-0.58268,3.530653112,0.88224,0.25732,0.919,2.6,-0.84,2.732325017,-1.74776,-0.73268,1.895121368,0.88224,0.25732,0.919,-2.63,-0.99,2.810160138
