Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2019 05:00,4.35256,-0.23842,4.35908507,2.06256,0.60158,2.1485,2.29,-0.84,2.439200689,-0.22744,-0.28842,0.367307841,2.06256,0.60158,2.1485,-2.29,-0.89,2.456867925
08/11/2019 05:30,5.68752,0.43636,5.704234725,3.82752,1.11636,3.987,1.86,-0.68,1.980403999,1.96752,0.43636,2.015327517,3.82752,1.11636,3.987,-1.86,-0.68,1.980403999
08/11/2019 06:00,7.57504,0.47272,7.589775702,6.21504,1.81272,6.474,1.36,-1.34,1.909240687,4.84504,2.99272,5.694803386,6.21504,1.81272,6.474,-1.37,1.18,1.808120571
08/11/2019 06:30,7.67776,0.23768,7.681438042,5.71776,1.66768,5.956,1.96,-1.43,2.426211038,3.74776,2.84768,4.70690837,5.71776,1.66768,5.956,-1.97,1.18,2.296366695
08/11/2019 07:00,6.74384,-0.60138,6.770600849,3.66384,1.06862,3.8165,3.08,-1.67,3.503612421,0.57384,2.04862,2.127471798,3.66384,1.06862,3.8165,-3.09,0.98,3.241681662
08/11/2019 07:30,6.54488,0.79184,6.592606829,2.71488,0.79184,2.828,3.83,0,3.83,-1.08512,0.79184,1.343315302,2.71488,0.79184,2.828,-3.8,0,3.8
08/11/2019 08:00,6.9608,0.8869,7.017074052,3.0408,0.8869,3.1675,3.92,0,3.92,-0.8892,0.8869,1.255893407,3.0408,0.8869,3.1675,-3.93,0,3.93
08/11/2019 08:30,7.09472,0.92596,7.154890202,3.17472,0.92596,3.307,3.92,0,3.92,-0.75528,0.92596,1.194926692,3.17472,0.92596,3.307,-3.93,0,3.93
08/11/2019 09:00,7.41096,1.05028,7.485012772,3.60096,1.05028,3.751,3.81,0,3.81,-0.20904,1.05028,1.070880852,3.60096,1.05028,3.751,-3.81,0,3.81
08/11/2019 09:30,7.6068,1.1074,7.68698517,3.7968,1.1074,3.955,3.81,0,3.81,-0.0132,1.1074,1.107478668,3.7968,1.1074,3.955,-3.81,0,3.81
08/11/2019 10:00,6.68952,0.83986,6.742035498,2.87952,0.83986,2.9995,3.81,0,3.81,-0.93048,0.83986,1.253458356,2.87952,0.83986,2.9995,-3.81,0,3.81
08/11/2019 10:30,7.37152,0.01836,7.371542864,3.97152,1.15836,4.137,3.4,-1.14,3.586028444,0.55152,2.62836,2.685600603,3.97152,1.15836,4.137,-3.42,1.47,3.722539456
08/11/2019 11:00,8.7424,0.8232,8.781071461,5.7024,1.6632,5.94,3.04,-0.84,3.153918198,2.6624,3.1832,4.149835659,5.7024,1.6632,5.94,-3.04,1.52,3.398823326
08/11/2019 11:30,8.39888,0.37634,8.40730736,4.71888,1.37634,4.9155,3.68,-1,3.813449882,1.03888,3.05634,3.228077733,4.71888,1.37634,4.9155,-3.68,1.68,4.045343002
08/11/2019 12:00,7.48984,1.13162,7.574844358,3.87984,1.13162,4.0415,3.61,0,3.61,0.28984,1.13162,1.168148556,3.87984,1.13162,4.0415,-3.59,0,3.59
08/11/2019 12:30,7.00888,0.99134,7.078640678,3.39888,0.99134,3.5405,3.61,0,3.61,-0.19112,0.99134,1.009594894,3.39888,0.99134,3.5405,-3.59,0,3.59
08/11/2019 13:00,6.57464,0.74802,6.617055618,2.56464,0.74802,2.6715,4.01,0,4.01,-1.45536,0.74802,1.636339406,2.56464,0.74802,2.6715,-4.02,0,4.02
08/11/2019 13:30,6.65568,0.78624,6.701958639,2.69568,0.78624,2.808,3.96,0,3.96,-1.26432,0.78624,1.488851369,2.69568,0.78624,2.808,-3.96,0,3.96
08/11/2019 14:00,6.70992,0.80206,6.757686487,2.74992,0.80206,2.8645,3.96,0,3.96,-1.21008,0.80206,1.451755437,2.74992,0.80206,2.8645,-3.96,0,3.96
08/11/2019 14:30,6.0176,0.5768,6.04518056,1.9776,0.5768,2.06,4.04,0,4.04,-2.0924,0.5768,2.170446037,1.9776,0.5768,2.06,-4.07,0,4.07
08/11/2019 15:00,6.53664,0.76902,6.581721222,2.63664,0.76902,2.7465,3.9,0,3.9,-1.25336,0.76902,1.47047715,2.63664,0.76902,2.7465,-3.89,0,3.89
08/11/2019 15:30,6.25736,0.65548,6.291598223,2.24736,0.65548,2.341,4.01,0,4.01,-1.78264,0.65548,1.899331303,2.24736,0.65548,2.341,-4.03,0,4.03
08/11/2019 16:00,6.47576,0.63168,6.50649577,2.16576,0.63168,2.256,4.31,0,4.31,-2.16424,0.63168,2.25454084,2.16576,0.63168,2.256,-4.33,0,4.33
08/11/2019 16:30,7.42712,0.90916,7.482558613,3.11712,0.90916,3.247,4.31,0,4.31,-1.21288,0.90916,1.515800053,3.11712,0.90916,3.247,-4.33,0,4.33
08/11/2019 17:00,7.1808,-0.6456,7.20976338,2.3808,0.6944,2.48,4.8,-1.34,4.983532883,-2.4492,1.8644,3.078078621,2.3808,0.6944,2.48,-4.83,1.17,4.969688119
08/11/2019 17:30,6.96504,0.53522,6.985573896,1.83504,0.53522,1.9115,5.13,0,5.13,-3.28496,0.53522,3.328276228,1.83504,0.53522,1.9115,-5.12,0,5.12
08/11/2019 18:00,6.8676,0.5068,6.886274464,1.7376,0.5068,1.81,5.13,0,5.13,-3.3824,0.5068,3.420157306,1.7376,0.5068,1.81,-5.12,0,5.12
08/11/2019 18:30,6.86624,0.54432,6.887781646,1.86624,0.54432,1.944,5,0,5,-3.16376,0.54432,3.210243231,1.86624,0.54432,1.944,-5.03,0,5.03
08/11/2019 19:00,6.77248,1.65114,6.970849923,1.99248,0.58114,2.0755,4.78,1.07,4.898295622,-2.81752,-1.08886,3.02060177,1.99248,0.58114,2.0755,-4.81,-1.67,5.091659847
08/11/2019 19:30,6.46296,0.54628,6.486005998,1.87296,0.54628,1.951,4.59,0,4.59,-2.74704,0.54628,2.800830341,1.87296,0.54628,1.951,-4.62,0,4.62
08/11/2019 20:00,6.14912,-0.75484,6.19527725,1.62912,0.47516,1.697,4.52,-1.23,4.68436762,-2.90088,0.83516,3.018707836,1.62912,0.47516,1.697,-4.53,0.36,4.544282122
08/11/2019 20:30,5.86352,0.44436,5.880333545,1.52352,0.44436,1.587,4.34,0,4.34,-2.84648,0.44436,2.880955432,1.52352,0.44436,1.587,-4.37,0,4.37
08/11/2019 21:00,5.83976,0.53368,5.864095088,1.82976,0.53368,1.906,4.01,0,4.01,-2.21024,0.53368,2.273757947,1.82976,0.53368,1.906,-4.04,0,4.04
08/11/2019 21:30,5.75888,-0.28866,5.766109906,1.95888,0.57134,2.0405,3.8,-0.86,3.896100615,-1.84112,0.13134,1.845798757,1.95888,0.57134,2.0405,-3.8,-0.44,3.825388869
08/11/2019 22:00,5.572,-0.2265,5.576601676,2.172,0.6335,2.2625,3.4,-0.86,3.507078556,-1.288,0.1935,1.302453934,2.172,0.6335,2.2625,-3.46,-0.44,3.487864676
08/11/2019 22:30,5.26568,-0.23126,5.270755833,2.15568,0.62874,2.2455,3.11,-0.86,3.226716597,-0.97432,-0.10126,0.979567787,2.15568,0.62874,2.2455,-3.13,-0.73,3.214000622
08/11/2019 23:00,4.77904,-0.30028,4.788464409,1.91904,0.55972,1.999,2.86,-0.86,2.986502972,-0.96096,-0.28028,1.001,1.91904,0.55972,1.999,-2.88,-0.84,3
08/11/2019 23:30,4.42384,-0.45138,4.446808322,1.74384,0.50862,1.8165,2.68,-0.96,2.846752536,-0.97616,-0.33138,1.030873925,1.74384,0.50862,1.8165,-2.72,-0.84,2.846752536
09/11/2019 00:00,3.98352,-0.45314,4.009210327,1.46352,0.42686,1.5245,2.52,-0.88,2.669232099,-1.08648,-0.55314,1.219181139,1.46352,0.42686,1.5245,-2.55,-0.98,2.731830888
09/11/2019 00:30,4.1832,-0.3949,4.201798216,1.6632,0.4851,1.7325,2.52,-0.88,2.669232099,-0.7768,-0.4949,0.921056051,1.6632,0.4851,1.7325,-2.44,-0.98,2.629448611
09/11/2019 01:00,4.14944,-0.46308,4.175200043,1.42944,0.41692,1.489,2.72,-0.88,2.858810942,-1.31056,-0.51308,1.407415575,1.42944,0.41692,1.489,-2.74,-0.93,2.893527259
09/11/2019 01:30,4.22376,-0.47932,4.250870052,1.37376,0.40068,1.431,2.85,-0.88,2.982767172,-1.50624,-0.44932,1.571829316,1.37376,0.40068,1.431,-2.88,-0.85,3.002815346
09/11/2019 02:00,4.16504,-0.39978,4.184182387,1.47504,0.43022,1.5365,2.69,-0.83,2.815137652,-1.27496,-0.41978,1.342288438,1.47504,0.43022,1.5365,-2.75,-0.85,2.878367593
09/11/2019 02:30,3.96928,-0.48896,3.999283136,1.16928,0.34104,1.218,2.8,-0.83,2.920428051,-1.66072,-0.50896,1.736960333,1.16928,0.34104,1.218,-2.83,-0.85,2.954894245
09/11/2019 03:00,3.85016,-0.49162,3.881420133,1.16016,0.33838,1.2085,2.69,-0.83,2.815137652,-1.54984,-0.51162,1.632102647,1.16016,0.33838,1.2085,-2.71,-0.85,2.840176051
09/11/2019 03:30,3.42744,-0.66158,3.490706669,0.57744,0.16842,0.6015,2.85,-0.83,2.968400243,-2.27256,-0.81158,2.413128892,0.57744,0.16842,0.6015,-2.85,-0.98,3.013784996
09/11/2019 04:00,3.35928,-0.68146,3.427703291,0.50928,0.14854,0.5305,2.85,-0.83,2.968400243,-2.34072,-0.83146,2.484008021,0.50928,0.14854,0.5305,-2.85,-0.98,3.013784996
09/11/2019 04:30,3.25896,-0.71072,3.335557405,0.40896,0.11928,0.426,2.85,-0.83,2.968400243,-2.44104,-0.86072,2.588342172,0.40896,0.11928,0.426,-2.85,-0.98,3.013784996
09/11/2019 05:00,3.25896,-0.71072,3.335557405,0.40896,0.11928,0.426,2.85,-0.83,2.968400243,-2.44104,-0.86072,2.588342172,0.40896,0.11928,0.426,-2.85,-0.98,3.013784996
09/11/2019 05:30,3.24072,-0.71604,3.318882252,0.39072,0.11396,0.407,2.85,-0.83,2.968400243,-2.51928,-0.86604,2.663981419,0.39072,0.11396,0.407,-2.91,-0.98,3.070586263
09/11/2019 06:00,3.41896,-0.71072,3.492049599,0.40896,0.11928,0.426,3.01,-0.83,3.122338867,-2.60104,-0.86072,2.739753274,0.40896,0.11928,0.426,-3.01,-0.98,3.165517335
09/11/2019 06:30,3.54992,-0.71044,3.620311727,0.40992,0.11956,0.427,3.14,-0.83,3.24784544,-2.73008,-0.86044,2.862462891,0.40992,0.11956,0.427,-3.14,-0.98,3.289376841
09/11/2019 07:00,3.78896,-0.71072,3.85504096,0.40896,0.11928,0.426,3.38,-0.83,3.480416642,-3.00104,-0.86072,3.12203139,0.40896,0.11928,0.426,-3.41,-0.98,3.548027621
09/11/2019 07:30,4.15456,-0.65492,4.205863645,0.39456,0.11508,0.411,3.76,-0.77,3.838033351,-3.36544,-0.63492,3.424807995,0.39456,0.11508,0.411,-3.76,-0.75,3.834070944
09/11/2019 08:00,4.42528,-0.51096,4.454681044,0.54528,0.15904,0.568,3.88,-0.67,3.937423015,-3.34472,-0.51096,3.383523607,0.54528,0.15904,0.568,-3.89,-0.67,3.947277543
09/11/2019 08:30,4.86784,0.23562,4.873539068,0.80784,0.23562,0.8415,4.06,0,4.06,-3.28216,0.23562,3.290606487,0.80784,0.23562,0.8415,-4.09,0,4.09
09/11/2019 09:00,5.04976,0.28868,5.058004765,0.98976,0.28868,1.031,4.06,0,4.06,-3.10024,0.28868,3.113651265,0.98976,0.28868,1.031,-4.09,0,4.09
09/11/2019 09:30,5.31096,-1.31972,5.472472659,1.20096,0.35028,1.251,4.11,-1.67,4.43632731,-2.97904,1.19028,3.208028335,1.20096,0.35028,1.251,-4.18,0.84,4.263566582
09/11/2019 10:00,5.46056,0.45808,5.479740213,1.57056,0.45808,1.636,3.89,0,3.89,-2.32944,0.45808,2.374053074,1.57056,0.45808,1.636,-3.9,0,3.9
09/11/2019 10:30,5.442,0.4235,5.45845365,1.452,0.4235,1.5125,3.99,0,3.99,-2.558,0.4235,2.592820135,1.452,0.4235,1.5125,-4.01,0,4.01
09/11/2019 11:00,5.17504,0.32522,5.185248986,1.11504,0.32522,1.1615,4.06,0,4.06,-2.98496,0.32522,3.00262456,1.11504,0.32522,1.1615,-4.1,0,4.1
09/11/2019 11:30,5.11216,0.25438,5.118485035,0.87216,0.25438,0.9085,4.24,0,4.24,-3.41784,0.25438,3.427293313,0.87216,0.25438,0.9085,-4.29,0,4.29
09/11/2019 12:00,5.03888,0.20384,5.043001329,0.69888,0.20384,0.728,4.34,0,4.34,-3.65112,0.20384,3.65680571,0.69888,0.20384,0.728,-4.35,0,4.35
09/11/2019 12:30,5.07688,0.25284,5.0831721,0.86688,0.25284,0.903,4.21,0,4.21,-3.39312,0.25284,3.402527208,0.86688,0.25284,0.903,-4.26,0,4.26
09/11/2019 13:00,5.04376,-0.42682,5.061787258,0.83376,0.24318,0.8685,4.21,-0.67,4.262980178,-3.42624,-0.42682,3.452722962,0.83376,0.24318,0.8685,-4.26,-0.67,4.31236594
09/11/2019 13:30,5.08848,-0.46336,5.109533364,0.70848,0.20664,0.738,4.38,-0.67,4.43094798,-3.70152,-0.46336,3.7304092,0.70848,0.20664,0.738,-4.41,-0.67,4.46060534
09/11/2019 14:00,5.21336,0.26348,5.220013812,0.90336,0.26348,0.941,4.31,0,4.31,-3.43664,0.26348,3.446725431,0.90336,0.26348,0.941,-4.34,0,4.34
09/11/2019 14:30,5.63488,0.45934,5.653571071,1.57488,0.45934,1.6405,4.06,0,4.06,-2.50512,0.45934,2.546884263,1.57488,0.45934,1.6405,-4.08,0,4.08
09/11/2019 15:00,6.00032,0.60676,6.030920145,2.08032,0.60676,2.167,3.92,0,3.92,-1.82968,0.60676,1.927663508,2.08032,0.60676,2.167,-3.91,0,3.91
09/11/2019 15:30,6.2552,0.6986,6.294090006,2.3952,0.6986,2.495,3.86,0,3.86,-1.4448,0.6986,1.604833013,2.3952,0.6986,2.495,-3.84,0,3.84
09/11/2019 16:00,6.09408,0.60494,6.124031634,2.07408,0.60494,2.1605,4.02,0,4.02,-1.95592,0.60494,2.047333742,2.07408,0.60494,2.1605,-4.03,0,4.03
09/11/2019 16:30,6.29032,-1.06324,6.37954583,2.08032,0.60676,2.167,4.21,-1.67,4.529127951,-2.15968,1.45676,2.605065719,2.08032,0.60676,2.167,-4.24,0.85,4.324361225
09/11/2019 17:00,6.10984,0.43162,6.125066583,1.47984,0.43162,1.5415,4.63,0,4.63,-3.19016,0.43162,3.219226095,1.47984,0.43162,1.5415,-4.67,0,4.67
09/11/2019 17:30,6.33744,0.41342,6.350910317,1.41744,0.41342,1.4765,4.92,0,4.92,-3.53256,0.41342,3.556669264,1.41744,0.41342,1.4765,-4.95,0,4.95
09/11/2019 18:00,6.85088,0.60984,6.877969293,2.09088,0.60984,2.178,4.76,0,4.76,-2.69912,0.60984,2.76715623,2.09088,0.60984,2.178,-4.79,0,4.79
09/11/2019 18:30,7.33416,0.83538,7.381582666,2.86416,0.83538,2.9835,4.47,0,4.47,-1.63584,0.83538,1.836799458,2.86416,0.83538,2.9835,-4.5,0,4.5
09/11/2019 19:00,7.32688,-0.60966,7.352200749,3.08688,0.90034,3.2155,4.24,-1.51,4.500855474,-1.19312,1.91034,2.252317529,3.08688,0.90034,3.2155,-4.28,1.01,4.397556139
09/11/2019 19:30,6.94352,-0.61064,6.970319304,3.08352,0.89936,3.212,3.86,-1.51,4.144840166,-0.92648,1.90936,2.122267844,3.08352,0.89936,3.212,-4.01,1.01,4.135238808
09/11/2019 20:00,6.6992,0.8281,6.750187423,2.8392,0.8281,2.9575,3.86,0,3.86,-0.9808,0.8281,1.283634781,2.8392,0.8281,2.9575,-3.82,0,3.82
09/11/2019 20:30,6.57856,0.82208,6.629726028,2.81856,0.82208,2.936,3.76,0,3.76,-0.94144,0.82208,1.249849911,2.81856,0.82208,2.936,-3.76,0,3.76
09/11/2019 21:00,6.3996,0.8428,6.454858015,2.8896,0.8428,3.01,3.51,0,3.51,-0.6504,0.8428,1.064580669,2.8896,0.8428,3.01,-3.54,0,3.54
09/11/2019 21:30,6.26592,0.88256,6.327769402,3.02592,0.88256,3.152,3.24,0,3.24,-0.21408,0.88256,0.908153291,3.02592,0.88256,3.152,-3.24,0,3.24
09/11/2019 22:00,6.43176,0.33468,6.440461738,3.58176,1.04468,3.731,2.85,-0.71,2.937107421,0.72176,0.43468,0.84254626,3.58176,1.04468,3.731,-2.86,-0.61,2.924328983
09/11/2019 22:30,6.18888,0.36884,6.199861176,3.69888,1.07884,3.853,2.49,-0.71,2.589246995,1.20888,0.40884,1.276143017,3.69888,1.07884,3.853,-2.49,-0.67,2.578565493
09/11/2019 23:00,6.33888,-0.32866,6.347394509,4.35888,1.27134,4.5405,1.98,-1.6,2.545662978,2.26888,1.78134,2.884612392,4.35888,1.27134,4.5405,-2.09,0.51,2.151325173
09/11/2019 23:30,5.94312,0.52966,5.966675377,4.11312,1.19966,4.2845,1.83,-0.67,1.948794499,2.29312,0.52966,2.353495071,4.11312,1.19966,4.2845,-1.82,-0.67,1.939407126
10/11/2019 00:00,5.94592,0.58006,5.974147157,4.28592,1.25006,4.4645,1.66,-0.67,1.790111728,2.62592,0.58006,2.689223949,4.28592,1.25006,4.4645,-1.66,-0.67,1.790111728
10/11/2019 00:30,5.86096,0.55528,5.887205449,4.20096,1.22528,4.376,1.66,-0.67,1.790111728,2.54096,0.55528,2.600925528,4.20096,1.22528,4.376,-1.66,-0.67,1.790111728
10/11/2019 01:00,6.27416,0.65538,6.308296652,4.54416,1.32538,4.7335,1.73,-0.67,1.855208883,2.88416,0.65538,2.957685218,4.54416,1.32538,4.7335,-1.66,-0.67,1.790111728
10/11/2019 01:30,6.148,0.5865,6.175911775,4.308,1.2565,4.4875,1.84,-0.67,1.958187938,2.478,0.5865,2.546461516,4.308,1.2565,4.4875,-1.83,-0.67,1.948794499
10/11/2019 02:00,6.21632,0.64726,6.249926388,4.51632,1.31726,4.7045,1.7,-0.67,1.827265717,2.81632,0.64726,2.889741139,4.51632,1.31726,4.7045,-1.7,-0.67,1.827265717
10/11/2019 02:30,6.55912,0.80266,6.608049504,5.04912,1.47266,5.2595,1.51,-0.67,1.651968523,3.53912,0.80266,3.62899896,5.04912,1.47266,5.2595,-1.51,-0.67,1.651968523
10/11/2019 03:00,6.73832,1.58326,6.921825529,5.42832,1.58326,5.6545,1.31,0,1.31,4.10832,1.58326,4.402840611,5.42832,1.58326,5.6545,-1.32,0,1.32
10/11/2019 03:30,6.45176,0.82968,6.504888623,5.14176,1.49968,5.356,1.31,-0.67,1.471393897,3.82176,0.82968,3.910782326,5.14176,1.49968,5.356,-1.32,-0.67,1.480304023
10/11/2019 04:00,5.4576,0.3893,5.471467102,3.8376,1.1193,3.9975,1.62,-0.73,1.776879287,2.2176,0.4493,2.262657785,3.8376,1.1193,3.9975,-1.62,-0.67,1.753082999
10/11/2019 04:30,5.84184,0.62262,5.874925553,4.43184,1.29262,4.6165,1.41,-0.67,1.561089363,3.02184,0.62262,3.085315648,4.43184,1.29262,4.6165,-1.41,-0.67,1.561089363
10/11/2019 05:00,5.97784,0.70312,6.019048829,4.70784,1.37312,4.904,1.27,-0.67,1.435896932,3.43784,0.70312,3.509005785,4.70784,1.37312,4.904,-1.27,-0.67,1.435896932
10/11/2019 05:30,5.71528,0.57404,5.744035811,4.26528,1.24404,4.443,1.45,-0.67,1.597310239,2.80528,0.57404,2.86341017,4.26528,1.24404,4.443,-1.46,-0.67,1.606393476
10/11/2019 06:00,5.57216,0.47688,5.592529088,3.93216,1.14688,4.096,1.64,-0.67,1.771581215,2.30216,0.42688,2.341402827,3.93216,1.14688,4.096,-1.63,-0.72,1.781937148
10/11/2019 06:30,5.14392,0.15656,5.146301973,3.07392,0.89656,3.202,2.07,-0.74,2.198294794,0.98392,0.12656,0.992026209,3.07392,0.89656,3.202,-2.09,-0.77,2.22733024
10/11/2019 07:00,5.29744,0.07592,5.297983994,3.03744,0.88592,3.164,2.26,-0.81,2.40077071,0.74744,0.36592,0.832204302,3.03744,0.88592,3.164,-2.29,-0.52,2.348297255
10/11/2019 07:30,4.91168,-0.01326,4.911697899,2.25168,0.65674,2.3455,2.66,-0.67,2.743082208,-0.41832,-0.01326,0.418530106,2.25168,0.65674,2.3455,-2.67,-0.67,2.752780413
10/11/2019 08:00,4.9316,-0.0862,4.932353292,2.0016,0.5838,2.085,2.93,-0.67,3.005628054,-0.9384,-0.0862,0.942350784,2.0016,0.5838,2.085,-2.94,-0.67,3.015377257
10/11/2019 08:30,5.06416,-0.09712,5.065091194,1.96416,0.57288,2.046,3.1,-0.67,3.171576895,-1.14584,-0.09712,1.149948521,1.96416,0.57288,2.046,-3.11,-0.67,3.181351914
10/11/2019 09:00,5.05696,-0.58922,5.091171245,1.71696,0.50078,1.7885,3.34,-1.09,3.513360215,-1.69304,0.32078,1.723161121,1.71696,0.50078,1.7885,-3.41,-0.18,3.414747428
10/11/2019 09:30,5.12048,-0.21486,5.124985878,1.56048,0.45514,1.6255,3.56,-0.67,3.622499137,-2.01952,-0.21486,2.03091749,1.56048,0.45514,1.6255,-3.58,-0.67,3.642155955
10/11/2019 10:00,5.06768,-0.31776,5.077632519,1.20768,0.35224,1.258,3.86,-0.67,3.917716171,-2.64232,-0.31776,2.661357999,1.20768,0.35224,1.258,-3.85,-0.67,3.907863867
10/11/2019 10:30,5.18288,0.38584,5.197222104,1.32288,0.38584,1.378,3.86,0,3.86,-2.52712,0.38584,2.556405289,1.32288,0.38584,1.378,-3.85,0,3.85
10/11/2019 11:00,4.85072,-0.38104,4.865662956,0.99072,0.28896,1.032,3.86,-0.67,3.917716171,-2.85928,-0.38104,2.884557782,0.99072,0.28896,1.032,-3.85,-0.67,3.907863867
10/11/2019 11:30,4.57536,-0.50802,4.603477322,0.55536,0.16198,0.5785,4.02,-0.67,4.075450895,-3.50464,-0.50802,3.54126896,0.55536,0.16198,0.5785,-4.06,-0.67,4.114911907
10/11/2019 12:00,4.48672,-0.51054,4.515673532,0.54672,0.15946,0.5695,3.94,-0.67,3.996561022,-3.41328,-0.51054,3.451250708,0.54672,0.15946,0.5695,-3.96,-0.67,4.016279373
10/11/2019 12:30,4.67968,-0.43676,4.700017468,0.79968,0.23324,0.833,3.88,-0.67,3.937423015,-3.07032,-0.43676,3.101229466,0.79968,0.23324,0.833,-3.87,-0.67,3.927569223
10/11/2019 13:00,4.57456,-0.46742,4.598378046,0.69456,0.20258,0.7235,3.88,-0.67,3.937423015,-3.23544,-0.46742,3.269029435,0.69456,0.20258,0.7235,-3.93,-0.67,3.986702898
10/11/2019 13:30,4.61696,-0.48422,4.642282698,0.63696,0.18578,0.6635,3.98,-0.67,4.036000496,-3.36304,-0.48422,3.397720861,0.63696,0.18578,0.6635,-4,-0.67,4.05572435
10/11/2019 14:00,4.54448,-0.50536,4.572492449,0.56448,0.16464,0.588,3.98,-0.67,4.036000496,-3.43552,-0.50536,3.472489942,0.56448,0.16464,0.588,-4,-0.67,4.05572435
10/11/2019 14:30,4.49504,-0.53728,4.52703594,0.45504,0.13272,0.474,4.04,-0.67,4.095180094,-3.62496,-0.53728,3.664560656,0.45504,0.13272,0.474,-4.08,-0.67,4.134646297
10/11/2019 15:00,4.50752,-0.53364,4.53899859,0.46752,0.13636,0.487,4.04,-0.67,4.095180094,-3.55248,-0.53364,3.592337094,0.46752,0.13636,0.487,-4.02,-0.67,4.075450895
10/11/2019 15:30,4.53184,-0.54988,4.56507851,0.41184,0.12012,0.429,4.12,-0.67,4.174122662,-3.76816,-0.54988,3.808070089,0.41184,0.12012,0.429,-4.18,-0.67,4.233355643
10/11/2019 16:00,4.73952,-0.61764,4.779595067,0.41952,0.12236,0.437,4.32,-0.74,4.3829214,-3.94048,-0.62764,3.990152203,0.41952,0.12236,0.437,-4.36,-0.75,4.424036618
10/11/2019 16:30,5.048,-0.621,5.086053971,0.408,0.119,0.425,4.64,-0.74,4.698638101,-4.302,-0.411,4.32158825,0.408,0.119,0.425,-4.71,-0.53,4.73972573
10/11/2019 17:00,5.55896,-0.55072,5.586173001,0.40896,0.11928,0.426,5.15,-0.67,5.193399657,-4.74104,-0.55072,4.772918688,0.40896,0.11928,0.426,-5.15,-0.67,5.193399657
10/11/2019 17:30,5.76504,0.11522,5.766191278,0.39504,0.11522,0.4115,5.37,0,5.37,-5.00496,0.11522,5.006286074,0.39504,0.11522,0.4115,-5.4,0,5.4
10/11/2019 18:00,5.93152,0.17836,5.934201025,0.61152,0.17836,0.637,5.32,0,5.32,-4.70848,0.17836,4.71185698,0.61152,0.17836,0.637,-5.32,0,5.32
10/11/2019 18:30,6.0408,0.2744,6.047029023,0.9408,0.2744,0.98,5.1,0,5.1,-4.1792,0.2744,4.188198658,0.9408,0.2744,0.98,-5.12,0,5.12
10/11/2019 19:00,5.86208,-0.42856,5.877724526,1.10208,0.32144,1.148,4.76,-0.75,4.818723897,-3.67792,-0.23856,3.685648708,1.10208,0.32144,1.148,-4.78,-0.56,4.812691555
10/11/2019 19:30,5.57768,-0.37026,5.589955872,1.02768,0.29974,1.0705,4.55,-0.67,4.599065122,-3.55232,-0.37026,3.571564062,1.02768,0.29974,1.0705,-4.58,-0.67,4.628747131
10/11/2019 20:00,5.6756,-0.2367,5.680533624,1.4856,0.4333,1.5475,4.19,-0.67,4.243229902,-2.7344,-0.2367,2.744625703,1.4856,0.4333,1.5475,-4.22,-0.67,4.272856188
10/11/2019 20:30,5.8912,-0.1009,5.892064006,1.9512,0.5691,2.0325,3.94,-0.67,3.996561022,-2.0088,-0.1009,2.011332456,1.9512,0.5691,2.0325,-3.96,-0.67,4.016279373
10/11/2019 21:00,5.57416,-0.29212,5.581809187,1.84416,0.53788,1.921,3.73,-0.83,3.821230168,-1.91584,-0.06212,1.916846838,1.84416,0.53788,1.921,-3.76,-0.6,3.807571404
10/11/2019 21:30,5.34528,-0.26846,5.352017288,1.92528,0.56154,2.0055,3.42,-0.83,3.519275494,-1.54472,-0.17846,1.554994486,1.92528,0.56154,2.0055,-3.47,-0.74,3.548027621
10/11/2019 22:00,4.93592,-0.31494,4.945957283,1.76592,0.51506,1.8395,3.17,-0.83,3.276858251,-1.39408,-0.32494,1.431448584,1.76592,0.51506,1.8395,-3.16,-0.84,3.269740051
10/11/2019 22:30,4.81864,-0.23248,4.824244853,2.04864,0.59752,2.134,2.77,-0.83,2.891677714,-0.73136,-0.24248,0.770508923,2.04864,0.59752,2.134,-2.78,-0.84,2.904134983
10/11/2019 23:00,4.528,-0.221,4.533390012,2.088,0.609,2.175,2.44,-0.83,2.577304794,-0.332,-0.291,0.441480464,2.088,0.609,2.175,-2.42,-0.9,2.581937257
10/11/2019 23:30,4.35504,-0.18978,4.35917307,2.19504,0.64022,2.2865,2.16,-0.83,2.313979257,0.00504,-0.25978,0.259828886,2.19504,0.64022,2.2865,-2.19,-0.9,2.367720423
11/11/2019 00:00,4.07248,-0.23136,4.079046555,2.05248,0.59864,2.138,2.02,-0.83,2.183872707,0.01248,-0.36136,0.361575442,2.05248,0.59864,2.138,-2.04,-0.96,2.254595307
11/11/2019 00:30,4.01592,-0.27994,4.025665144,1.88592,0.55006,1.9645,2.13,-0.83,2.286000875,-0.27408,-0.35994,0.452412036,1.88592,0.55006,1.9645,-2.16,-0.91,2.343864331
11/11/2019 01:00,4.48856,-0.18292,4.492285677,2.21856,0.64708,2.311,2.27,-0.83,2.416981589,-0.07144,-0.19292,0.205722629,2.21856,0.64708,2.311,-2.29,-0.84,2.439200689
11/11/2019 01:30,4.75496,-0.03522,4.755090436,2.48496,0.72478,2.5885,2.27,-0.76,2.393846277,0.19496,-0.03522,0.198115749,2.48496,0.72478,2.5885,-2.29,-0.76,2.412819927
11/11/2019 02:00,5.00688,0.17534,5.009949246,2.96688,0.86534,3.0905,2.04,-0.69,2.153531983,0.90688,0.17534,0.92367497,2.96688,0.86534,3.0905,-2.06,-0.69,2.172487054
11/11/2019 02:30,4.7412,0.0716,4.741740609,2.6112,0.7616,2.72,2.13,-0.69,2.238972979,0.4612,0.0716,0.466724758,2.6112,0.7616,2.72,-2.15,-0.69,2.258007972
11/11/2019 03:00,4.48248,-0.14136,4.484708419,2.29248,0.66864,2.388,2.19,-0.81,2.334994647,0.09248,-0.14136,0.168923651,2.29248,0.66864,2.388,-2.2,-0.81,2.34437625
11/11/2019 03:30,4.65312,0.01216,4.653135889,2.61312,0.76216,2.722,2.04,-0.75,2.173499482,0.56312,0.02216,0.563555853,2.61312,0.76216,2.722,-2.05,-0.74,2.179472413
11/11/2019 04:00,4.98392,0.25156,4.990264622,3.19392,0.93156,3.327,1.79,-0.68,1.914810696,1.43392,0.25156,1.455819013,3.19392,0.93156,3.327,-1.76,-0.68,1.886796226
11/11/2019 04:30,4.78184,0.19262,4.785717945,2.99184,0.87262,3.1165,1.79,-0.68,1.914810696,1.16184,0.19262,1.177698879,2.99184,0.87262,3.1165,-1.83,-0.68,1.952255106
11/11/2019 05:00,4.73456,0.05508,4.734880379,2.79456,0.81508,2.911,1.94,-0.76,2.083554655,0.85456,0.05508,0.85633323,2.79456,0.81508,2.911,-1.94,-0.76,2.083554655
11/11/2019 05:30,5.69824,0.47282,5.717822824,3.91824,1.14282,4.0815,1.78,-0.67,1.901920082,2.14824,0.46282,2.197529852,3.91824,1.14282,4.0815,-1.77,-0.68,1.896127633
11/11/2019 06:00,7.0068,0.6974,7.041421234,5.4768,1.5974,5.705,1.53,-0.9,1.775077463,3.9368,1.3674,4.167514487,5.4768,1.5974,5.705,-1.54,-0.23,1.557080602
11/11/2019 06:30,8.45592,0.79756,8.493449535,6.74592,1.96756,7.027,1.71,-1.17,2.071955598,5.03592,3.30756,6.024984929,6.74592,1.96756,7.027,-1.71,1.34,2.172487054
11/11/2019 07:00,8.07608,1.62344,8.237634709,5.56608,1.62344,5.798,2.51,0,2.51,3.05608,1.62344,3.460517649,5.56608,1.62344,5.798,-2.51,0,2.51
11/11/2019 07:30,7.48736,1.18048,7.579847808,4.04736,1.18048,4.216,3.44,0,3.44,0.59736,1.18048,1.323016251,4.04736,1.18048,4.216,-3.45,0,3.45
11/11/2019 08:00,8.19104,0.20322,8.19356056,4.81104,1.40322,5.0115,3.38,-1.2,3.586697645,1.41104,2.74322,3.084848432,4.81104,1.40322,5.0115,-3.4,1.34,3.654531434
11/11/2019 08:30,7.46864,1.03502,7.540016568,3.54864,1.03502,3.6965,3.92,0,3.92,-0.37136,1.03502,1.099624777,3.54864,1.03502,3.6965,-3.92,0,3.92
11/11/2019 09:00,7.89104,1.17572,7.978147015,4.03104,1.17572,4.199,3.86,0,3.86,0.19104,1.17572,1.191139706,4.03104,1.17572,4.199,-3.84,0,3.84
11/11/2019 09:30,7.30976,0.88368,7.362980483,3.02976,0.88368,3.156,4.28,0,4.28,-1.27024,0.88368,1.547384891,3.02976,0.88368,3.156,-4.3,0,4.3
11/11/2019 10:00,7.99648,1.18314,8.083533426,4.05648,1.18314,4.2255,3.94,0,3.94,0.11648,1.18314,1.188859895,4.05648,1.18314,4.2255,-3.94,0,3.94
11/11/2019 10:30,8.36728,1.38754,8.481547138,4.75728,1.38754,4.9555,3.61,0,3.61,1.13728,1.38754,1.794066066,4.75728,1.38754,4.9555,-3.62,0,3.62
11/11/2019 11:00,8.03288,1.34834,8.145255174,4.62288,1.34834,4.8155,3.41,0,3.41,1.19288,1.34834,1.80027316,4.62288,1.34834,4.8155,-3.43,0,3.43
11/11/2019 11:30,7.82136,2.48748,8.207388683,4.55136,1.32748,4.741,3.27,1.16,3.469654161,1.27136,0.24748,1.295222992,4.55136,1.32748,4.741,-3.28,-1.08,3.453230372
11/11/2019 12:00,8.73752,1.72886,8.906919369,5.92752,1.72886,6.1745,2.81,0,2.81,3.10752,1.72886,3.556070507,5.92752,1.72886,6.1745,-2.82,0,2.82
11/11/2019 12:30,9.25272,1.95496,9.456991911,6.70272,1.95496,6.982,2.55,0,2.55,4.15272,1.95496,4.589874944,6.70272,1.95496,6.982,-2.55,0,2.55
11/11/2019 13:00,8.994,1.862,9.18471992,6.384,1.862,6.65,2.61,0,2.61,3.774,1.862,4.20833934,6.384,1.862,6.65,-2.61,0,2.61
11/11/2019 13:30,8.18696,1.48078,8.31979708,5.07696,1.48078,5.2885,3.11,0,3.11,1.95696,1.48078,2.454058241,5.07696,1.48078,5.2885,-3.12,0,3.12
11/11/2019 14:00,8.33328,1.50304,8.467743785,5.15328,1.50304,5.368,3.18,0,3.18,1.97328,1.50304,2.48051672,5.15328,1.50304,5.368,-3.18,0,3.18
11/11/2019 14:30,8.65632,1.59726,8.802449401,5.47632,1.59726,5.7045,3.18,0,3.18,2.29632,1.59726,2.797199501,5.47632,1.59726,5.7045,-3.18,0,3.18
11/11/2019 15:00,8.03472,1.32846,8.143803255,4.55472,1.32846,4.7445,3.48,0,3.48,1.06472,1.32846,1.702478972,4.55472,1.32846,4.7445,-3.49,0,3.49
11/11/2019 15:30,8.54144,1.54042,8.679233322,5.28144,1.54042,5.5015,3.26,0,3.26,2.00144,1.54042,2.525600097,5.28144,1.54042,5.5015,-3.28,0,3.28
11/11/2019 16:00,8.44448,0.40714,8.454289175,4.82448,1.40714,5.0255,3.62,-1,3.755582511,1.19448,2.96714,3.198546897,4.82448,1.40714,5.0255,-3.63,1.56,3.951012528
11/11/2019 16:30,8.84032,1.44676,8.957922315,4.96032,1.44676,5.167,3.88,0,3.88,1.08032,1.44676,1.805603999,4.96032,1.44676,5.167,-3.88,0,3.88
11/11/2019 17:00,9.22832,1.42576,9.337809251,4.88832,1.42576,5.092,4.34,0,4.34,0.52832,1.42576,1.520497813,4.88832,1.42576,5.092,-4.36,0,4.36
11/11/2019 17:30,9.27904,1.38222,9.381423956,4.73904,1.38222,4.9365,4.54,0,4.54,0.17904,1.38222,1.393767359,4.73904,1.38222,4.9365,-4.56,0,4.56
11/11/2019 18:00,9.69192,1.55806,9.816356974,5.34192,1.55806,5.5645,4.35,0,4.35,0.98192,1.55806,1.841661709,5.34192,1.55806,5.5645,-4.36,0,4.36
11/11/2019 18:30,10.34576,0.89168,10.38411495,6.48576,1.89168,6.756,3.86,-1,3.98743025,2.60576,3.56168,4.413111102,6.48576,1.89168,6.756,-3.88,1.67,4.224133047
11/11/2019 19:00,9.67232,1.69526,9.819759704,5.81232,1.69526,6.0545,3.86,0,3.86,1.93232,1.69526,2.570557731,5.81232,1.69526,6.0545,-3.88,0,3.88
11/11/2019 19:30,9.07864,0.20252,9.080898557,5.28864,1.54252,5.509,3.79,-1.34,4.019912934,1.50864,2.78252,3.165187546,5.28864,1.54252,5.509,-3.78,1.24,3.978190543
11/11/2019 20:00,8.62744,-0.06908,8.627716558,4.83744,1.41092,5.039,3.79,-1.48,4.068722158,1.05744,2.42092,2.641785949,4.83744,1.41092,5.039,-3.78,1.01,3.912607826
11/11/2019 20:30,8.83792,1.62106,8.985358393,5.55792,1.62106,5.7895,3.28,0,3.28,2.26792,1.62106,2.787704549,5.55792,1.62106,5.7895,-3.29,0,3.29
11/11/2019 21:00,8.87904,1.73222,9.046432305,5.93904,1.73222,6.1865,2.94,0,2.94,2.98904,1.73222,3.454699155,5.93904,1.73222,6.1865,-2.95,0,2.95
11/11/2019 21:30,7.45624,1.27932,7.565194948,4.38624,1.27932,4.569,3.07,0,3.07,1.30624,1.27932,1.828366101,4.38624,1.27932,4.569,-3.08,0,3.08
11/11/2019 22:00,6.7156,0.3933,6.727106975,3.6456,1.0633,3.7975,3.07,-0.67,3.142260333,0.6256,0.3933,0.738958896,3.6456,1.0633,3.7975,-3.02,-0.67,3.093428519
11/11/2019 22:30,7.4348,1.5239,7.589369028,5.2248,1.5239,5.4425,2.21,0,2.21,3.0048,1.5239,3.369138503,5.2248,1.5239,5.4425,-2.22,0,2.22
11/11/2019 23:00,6.37592,0.51506,6.396689976,4.16592,1.21506,4.3395,2.21,-0.7,2.318210517,1.94592,0.57506,2.029112774,4.16592,1.21506,4.3395,-2.22,-0.64,2.310411219
11/11/2019 23:30,6.19432,0.59626,6.222951571,4.44432,1.29626,4.6295,1.75,-0.7,1.884807682,2.69432,0.65626,2.773091677,4.44432,1.29626,4.6295,-1.75,-0.64,1.863357185
12/11/2019 00:00,6.90432,1.62876,7.093834915,5.58432,1.62876,5.817,1.32,0,1.32,4.28432,1.62876,4.583476519,5.58432,1.62876,5.817,-1.3,0,1.3
12/11/2019 00:30,6.71904,1.55722,6.897132205,5.33904,1.55722,5.5615,1.38,0,1.38,3.94904,1.55722,4.244979511,5.33904,1.55722,5.5615,-1.39,0,1.39
12/11/2019 01:00,7.19936,1.67398,7.391413495,5.73936,1.67398,5.9785,1.46,0,1.46,4.26936,1.67398,4.585808964,5.73936,1.67398,5.9785,-1.47,0,1.47
12/11/2019 01:30,7.45856,1.71458,7.653097533,5.87856,1.71458,6.1235,1.58,0,1.58,4.29856,1.71458,4.627893976,5.87856,1.71458,6.1235,-1.58,0,1.58
12/11/2019 02:00,7.28328,0.08554,7.283782304,5.81328,1.69554,6.0555,1.47,-1.61,2.18013761,4.23328,2.70554,5.024003011,5.81328,1.69554,6.0555,-1.58,1.01,1.875233319
12/11/2019 02:30,7.44312,1.74216,7.644289163,5.97312,1.74216,6.222,1.47,0,1.47,4.49312,1.74216,4.819050612,5.97312,1.74216,6.222,-1.48,0,1.48
12/11/2019 03:00,7.26552,1.69036,7.459564183,5.79552,1.69036,6.037,1.47,0,1.47,4.31552,1.69036,4.634763187,5.79552,1.69036,6.037,-1.48,0,1.48
12/11/2019 03:30,6.99432,1.61126,7.17751148,5.52432,1.61126,5.7545,1.47,0,1.47,4.04432,1.61126,4.353467934,5.52432,1.61126,5.7545,-1.48,0,1.48
12/11/2019 04:00,7.302,1.771,7.513697159,6.072,1.771,6.325,1.23,0,1.23,4.842,1.771,5.15571576,6.072,1.771,6.325,-1.23,0,1.23
12/11/2019 04:30,7.1292,1.7031,7.329805062,5.8392,1.7031,6.0825,1.29,0,1.29,4.5392,1.7031,4.848183809,5.8392,1.7031,6.0825,-1.3,0,1.3
12/11/2019 05:00,7.3548,1.7689,7.564528422,6.0648,1.7689,6.3175,1.29,0,1.29,4.7648,1.7689,5.082551156,6.0648,1.7689,6.3175,-1.3,0,1.3
12/11/2019 05:30,6.8784,1.5162,7.043525325,5.1984,1.5162,5.415,1.68,0,1.68,3.5284,1.5162,3.84037355,5.1984,1.5162,5.415,-1.67,0,1.67
12/11/2019 06:00,7.93472,0.41346,7.945484922,6.59472,1.92346,6.8695,1.34,-1.51,2.018836298,5.22472,3.01346,6.03147082,6.59472,1.92346,6.8695,-1.37,1.09,1.75071414
12/11/2019 06:30,9.7916,1.0813,9.851123806,8.5416,2.4913,8.8975,1.25,-1.41,1.884303585,7.2716,3.7213,8.168490696,8.5416,2.4913,8.8975,-1.27,1.23,1.767993213
12/11/2019 07:00,10.50112,1.37616,10.59090825,8.90112,2.59616,9.272,1.6,-1.22,2.012063617,7.28112,3.94616,8.281720063,8.90112,2.59616,9.272,-1.62,1.35,2.108767412
12/11/2019 07:30,9.39352,1.87936,9.57967703,6.44352,1.87936,6.712,2.95,0,2.95,3.48352,1.87936,3.958144212,6.44352,1.87936,6.712,-2.96,0,2.96
12/11/2019 08:00,9.35912,0.83516,9.396308818,6.18912,1.80516,6.447,3.17,-0.97,3.315086726,2.98912,3.44516,4.561136459,6.18912,1.80516,6.447,-3.2,1.64,3.595775299
12/11/2019 08:30,9.52856,1.87208,9.710722898,6.41856,1.87208,6.686,3.11,0,3.11,3.30856,1.87208,3.801480343,6.41856,1.87208,6.686,-3.11,0,3.11
12/11/2019 09:00,9.68584,1.10712,9.748908206,6.67584,1.94712,6.954,3.01,-0.84,3.125012,3.65584,3.62712,5.149870445,6.67584,1.94712,6.954,-3.02,1.68,3.455835644
12/11/2019 09:30,9.988,1.1515,10.05415816,6.828,1.9915,7.1125,3.16,-0.84,3.269740051,3.638,3.7515,5.225781879,6.828,1.9915,7.1125,-3.19,1.76,3.643308936
12/11/2019 10:00,10.10848,2.02664,10.30963809,6.94848,2.02664,7.238,3.16,0,3.16,3.75848,2.02664,4.270063419,6.94848,2.02664,7.238,-3.19,0,3.19
12/11/2019 10:30,10.15264,1.19952,10.22325522,6.99264,2.03952,7.284,3.16,-0.84,3.269740051,3.80264,3.77952,5.361421677,6.99264,2.03952,7.284,-3.19,1.74,3.633689585
12/11/2019 11:00,10.11664,1.18902,10.18627378,6.95664,2.02902,7.2465,3.16,-0.84,3.269740051,3.76664,3.87902,5.406882008,6.95664,2.02902,7.2465,-3.19,1.85,3.687627964
12/11/2019 11:30,10.06912,2.03266,10.27223852,6.96912,2.03266,7.2595,3.1,0,3.1,3.88912,2.03266,4.388275407,6.96912,2.03266,7.2595,-3.08,0,3.08
12/11/2019 12:00,11.55784,1.83312,11.70230723,9.50784,2.77312,9.904,2.05,-0.94,2.255238347,7.43784,4.43312,8.658753767,9.50784,2.77312,9.904,-2.07,1.66,2.653394053
12/11/2019 12:30,9.8304,1.1447,9.896822836,6.7704,1.9747,7.0525,3.06,-0.83,3.170567772,3.6404,3.7147,5.201106445,6.7704,1.9747,7.0525,-3.13,1.74,3.581131106
12/11/2019 13:00,9.32416,1.74538,9.486111482,5.98416,1.74538,6.2335,3.34,0,3.34,2.63416,1.74538,3.159928836,5.98416,1.74538,6.2335,-3.35,0,3.35
12/11/2019 13:30,8.78152,1.47336,8.904262081,5.05152,1.47336,5.262,3.73,0,3.73,1.31152,1.47336,1.972529949,5.05152,1.47336,5.262,-3.74,0,3.74
12/11/2019 14:00,7.97824,1.12532,8.05721159,3.85824,1.12532,4.019,4.12,0,4.12,-0.27176,1.12532,1.157669469,3.85824,1.12532,4.019,-4.13,0,4.13
12/11/2019 14:30,8.15672,1.20946,8.245900475,4.14672,1.20946,4.3195,4.01,0,4.01,0.12672,1.20946,1.216080363,4.14672,1.20946,4.3195,-4.02,0,4.02
12/11/2019 15:00,8.39424,1.36332,8.504228748,4.67424,1.36332,4.869,3.72,0,3.72,0.95424,1.36332,1.664095971,4.67424,1.36332,4.869,-3.72,0,3.72
12/11/2019 15:30,9.9844,2.0867,10.2001255,7.1544,2.0867,7.4525,2.83,0,2.83,4.3044,2.0867,4.783531776,7.1544,2.0867,7.4525,-2.85,0,2.85
12/11/2019 16:00,9.85864,1.96252,10.05207777,6.72864,1.96252,7.009,3.13,0,3.13,3.58864,1.96252,4.090210484,6.72864,1.96252,7.009,-3.14,0,3.14
12/11/2019 16:30,10.20368,1.00274,10.25283244,6.76368,1.97274,7.0455,3.44,-0.97,3.574143254,3.31368,3.65274,4.931833802,6.76368,1.97274,7.0455,-3.45,1.68,3.837303741
12/11/2019 17:00,10.63704,1.02122,10.6859492,6.82704,1.99122,7.1115,3.81,-0.97,3.931539139,2.99704,3.58122,4.66983784,6.82704,1.99122,7.1115,-3.83,1.59,4.146926573
12/11/2019 17:30,10.85752,2.02636,11.04499323,6.94752,2.02636,7.237,3.91,0,3.91,3.03752,2.02636,3.651391872,6.94752,2.02636,7.237,-3.91,0,3.91
12/11/2019 18:00,10.38472,0.88846,10.4226566,6.47472,1.88846,6.7445,3.91,-1,4.035851831,2.56472,3.54846,4.378282432,6.47472,1.88846,6.7445,-3.91,1.66,4.247787659
12/11/2019 18:30,10.72504,2.07522,10.92396545,7.11504,2.07522,7.4115,3.61,0,3.61,3.48504,2.07522,4.056111666,7.11504,2.07522,7.4115,-3.63,0,3.63
12/11/2019 19:00,10.69648,2.14564,10.90955798,7.35648,2.14564,7.663,3.34,0,3.34,4.00648,2.14564,4.544849062,7.35648,2.14564,7.663,-3.35,0,3.35
12/11/2019 19:30,11.02592,2.38756,11.28146066,8.18592,2.38756,8.527,2.84,0,2.84,5.33592,2.38756,5.845723651,8.18592,2.38756,8.527,-2.85,0,2.85
12/11/2019 20:00,10.53168,2.26674,10.77285449,7.77168,2.26674,8.0955,2.76,0,2.76,5.00168,2.26674,5.491348928,7.77168,2.26674,8.0955,-2.77,0,2.77
12/11/2019 20:30,9.35088,1.83484,9.529196955,6.29088,1.83484,6.553,3.06,0,3.06,3.24088,1.83484,3.724236969,6.29088,1.83484,6.553,-3.05,0,3.05
12/11/2019 21:00,8.95048,1.78514,9.126763777,6.12048,1.78514,6.3755,2.83,0,2.83,3.28048,1.78514,3.734738793,6.12048,1.78514,6.3755,-2.84,0,2.84
12/11/2019 21:30,8.30624,2.68432,8.729215131,5.70624,1.66432,5.944,2.6,1.02,2.792919619,3.08624,0.05432,3.086717998,5.70624,1.66432,5.944,-2.62,-1.61,3.075142273
12/11/2019 22:00,8.2432,1.7801,8.43321423,6.1032,1.7801,6.3575,2.14,0,2.14,3.9432,1.7801,4.32638212,6.1032,1.7801,6.3575,-2.16,0,2.16
12/11/2019 22:30,7.8596,0.8503,7.905461546,6.0696,1.7703,6.3225,1.79,-0.92,2.012585402,4.2796,1.4603,4.521885917,6.0696,1.7703,6.3225,-1.79,-0.31,1.81664526
12/11/2019 23:00,7.23344,0.97892,7.29937933,5.65344,1.64892,5.889,1.58,-0.67,1.716187635,4.07344,0.96892,4.18708961,5.65344,1.64892,5.889,-1.58,-0.68,1.720116275
12/11/2019 23:30,6.8828,0.9729,6.951220774,5.6328,1.6429,5.8675,1.25,-0.67,1.418238344,4.3728,0.9629,4.477561418,5.6328,1.6429,5.8675,-1.26,-0.68,1.431782106
13/11/2019 00:00,6.488,0.564,6.512468042,5.328,1.554,5.55,1.16,-0.99,1.52502459,4.138,0.944,4.244311487,5.328,1.554,5.55,-1.19,-0.61,1.337235955
13/11/2019 00:30,7.08808,1.78444,7.309247855,6.11808,1.78444,6.373,0.97,0,0.97,5.13808,1.78444,5.439126051,6.11808,1.78444,6.373,-0.98,0,0.98
13/11/2019 01:00,7.11248,1.68364,7.309036558,5.77248,1.68364,6.013,1.34,0,1.34,4.43248,1.68364,4.741468401,5.77248,1.68364,6.013,-1.34,0,1.34
13/11/2019 01:30,7.06504,1.60272,7.244549786,5.49504,1.60272,5.724,1.57,0,1.57,3.91504,1.60272,4.230395915,5.49504,1.60272,5.724,-1.58,0,1.58
13/11/2019 02:00,7.6476,1.8893,7.877514852,6.4776,1.8893,6.7475,1.17,0,1.17,5.3076,1.8893,5.633832821,6.4776,1.8893,6.7475,-1.17,0,1.17
13/11/2019 02:30,8.46416,2.23538,8.754366239,7.66416,2.23538,7.9835,0.8,0,0.8,6.86416,2.23538,7.218976122,7.66416,2.23538,7.9835,-0.8,0,0.8
13/11/2019 03:00,7.7424,1.9607,7.986808014,6.7224,1.9607,7.0025,1.02,0,1.02,5.6924,1.9607,6.020611452,6.7224,1.9607,7.0025,-1.03,0,1.03
13/11/2019 03:30,6.7992,0.2881,6.80530104,5.4792,1.5981,5.7075,1.32,-1.31,1.859704278,4.1292,1.5981,4.427664876,5.4792,1.5981,5.7075,-1.35,0,1.35
13/11/2019 04:00,6.90832,0.93826,6.97174419,5.78832,1.68826,6.0295,1.12,-0.75,1.34792433,4.65832,0.93826,4.7518709,5.78832,1.68826,6.0295,-1.13,-0.75,1.356244816
13/11/2019 04:30,6.7156,0.8558,6.769909674,5.5056,1.6058,5.735,1.21,-0.75,1.423587019,4.2856,0.8558,4.370212924,5.5056,1.6058,5.735,-1.22,-0.75,1.432096365
13/11/2019 05:00,6.97432,1.04626,7.052361268,5.88432,1.71626,6.1295,1.09,-0.67,1.279453008,4.79432,1.04626,4.907154394,5.88432,1.71626,6.1295,-1.09,-0.67,1.279453008
13/11/2019 05:30,6.82496,0.91228,6.885661464,5.42496,1.58228,5.651,1.4,-0.67,1.552063143,4.02496,0.91228,4.12705195,5.42496,1.58228,5.651,-1.4,-0.67,1.552063143
13/11/2019 06:00,6.77256,0.62908,6.801713799,5.00256,1.45908,5.211,1.77,-0.83,1.954942454,3.24256,0.63908,3.304938517,5.00256,1.45908,5.211,-1.76,-0.82,1.941648784
13/11/2019 06:30,7.23344,0.43392,7.246443321,4.81344,1.40392,5.014,2.42,-0.97,2.607163209,2.38344,1.03392,2.598033256,4.81344,1.40392,5.014,-2.43,-0.37,2.458007323
13/11/2019 07:00,7.45416,1.27288,7.562058238,4.36416,1.27288,4.546,3.09,0,3.09,1.28416,1.27288,1.808117917,4.36416,1.27288,4.546,-3.08,0,3.08
13/11/2019 07:30,7.66904,-0.46528,7.683141285,3.95904,1.15472,4.124,3.71,-1.62,4.048271236,0.23904,2.16472,2.17787805,3.95904,1.15472,4.124,-3.72,1.01,3.854672489
13/11/2019 08:00,8.09144,1.27792,8.191732466,4.38144,1.27792,4.564,3.71,0,3.71,0.66144,1.27792,1.438951841,4.38144,1.27792,4.564,-3.72,0,3.72
13/11/2019 08:30,8.68416,1.53538,8.818844973,5.26416,1.53538,5.4835,3.42,0,3.42,1.82416,1.53538,2.384313622,5.26416,1.53538,5.4835,-3.44,0,3.44
13/11/2019 09:00,8.66688,1.53034,8.800951622,5.24688,1.53034,5.4655,3.42,0,3.42,1.80688,1.53034,2.367858917,5.24688,1.53034,5.4655,-3.44,0,3.44
13/11/2019 09:30,8.26224,1.41232,8.382079551,4.84224,1.41232,5.044,3.42,0,3.42,1.35224,1.41232,1.955300693,4.84224,1.41232,5.044,-3.49,0,3.49
13/11/2019 10:00,7.54312,-0.17534,7.545157616,3.99312,1.16466,4.1595,3.55,-1.34,3.794482837,0.42312,2.50466,2.540148076,3.99312,1.16466,4.1595,-3.57,1.34,3.813200755
13/11/2019 10:30,7.34272,1.16746,7.434951234,4.00272,1.16746,4.1695,3.34,0,3.34,0.64272,1.16746,1.332685953,4.00272,1.16746,4.1695,-3.36,0,3.36
13/11/2019 11:00,7.33024,1.16382,7.422054665,3.99024,1.16382,4.1565,3.34,0,3.34,0.63024,1.16382,1.323510276,3.99024,1.16382,4.1565,-3.36,0,3.36
13/11/2019 11:30,7.0716,1.0738,7.152661952,3.6816,1.0738,3.835,3.39,0,3.39,0.2616,1.0738,1.105206316,3.6816,1.0738,3.835,-3.42,0,3.42
13/11/2019 12:00,7.13632,1.15976,7.229945117,3.97632,1.15976,4.142,3.16,0,3.16,0.81632,1.15976,1.418245959,3.97632,1.15976,4.142,-3.16,0,3.16
13/11/2019 12:30,7.06328,1.10054,7.148504225,3.77328,1.10054,3.9305,3.29,0,3.29,0.47328,1.10054,1.197990922,3.77328,1.10054,3.9305,-3.3,0,3.3
13/11/2019 13:00,6.81608,1.02844,6.893231129,3.52608,1.02844,3.673,3.29,0,3.29,0.22608,1.02844,1.052996201,3.52608,1.02844,3.673,-3.3,0,3.3
13/11/2019 13:30,6.87224,1.04482,6.95121079,3.58224,1.04482,3.7315,3.29,0,3.29,0.28224,1.04482,1.082269952,3.58224,1.04482,3.7315,-3.3,0,3.3
13/11/2019 14:00,7.23832,1.18076,7.333994178,4.04832,1.18076,4.217,3.19,0,3.19,0.82832,1.18076,1.442327355,4.04832,1.18076,4.217,-3.22,0,3.22
13/11/2019 14:30,7.30456,-0.34492,7.312698996,3.99456,1.16508,4.161,3.31,-1.51,3.638158875,0.61456,2.17508,2.260233837,3.99456,1.16508,4.161,-3.38,1.01,3.527676289
13/11/2019 15:00,7.2156,-0.4117,7.227335626,3.7656,1.0983,3.9225,3.45,-1.51,3.765979288,0.2756,2.1083,2.12623711,3.7656,1.0983,3.9225,-3.49,1.01,3.633207949
13/11/2019 15:30,7.34136,1.13498,7.428576327,3.89136,1.13498,4.0535,3.45,0,3.45,0.46136,1.13498,1.225166376,3.89136,1.13498,4.0535,-3.43,0,3.43
13/11/2019 16:00,7.78872,-0.24454,7.792557927,4.33872,1.26546,4.5195,3.45,-1.51,3.765979288,0.81872,2.44546,2.578871274,4.33872,1.26546,4.5195,-3.52,1.18,3.71251936
13/11/2019 16:30,8.21496,1.26728,8.312133685,4.34496,1.26728,4.526,3.87,0,3.87,0.47496,1.26728,1.353360854,4.34496,1.26728,4.526,-3.87,0,3.87
13/11/2019 17:00,8.96,0.0075,8.960003139,4.62,1.3475,4.8125,4.34,-1.34,4.542158077,0.26,2.6375,2.650284183,4.62,1.3475,4.8125,-4.36,1.29,4.546834063
13/11/2019 17:30,9.44384,1.48862,9.560444731,5.10384,1.48862,5.3165,4.34,0,4.34,0.74384,1.48862,1.664117619,5.10384,1.48862,5.3165,-4.36,0,4.36
13/11/2019 18:00,9.62,1.54,9.742484283,5.28,1.54,5.5,4.34,0,4.34,0.92,1.54,1.79387848,5.28,1.54,5.5,-4.36,0,4.36
13/11/2019 18:30,9.72888,0.37134,9.735964228,5.79888,1.69134,6.0405,3.93,-1.32,4.145756867,1.81888,3.03134,3.535158646,5.79888,1.69134,6.0405,-3.98,1.34,4.199523783
13/11/2019 19:00,9.90952,1.78486,10.0689777,6.11952,1.78486,6.3745,3.79,0,3.79,2.34952,1.78486,2.950587984,6.11952,1.78486,6.3745,-3.77,0,3.77
13/11/2019 19:30,9.34328,1.66054,9.489693054,5.69328,1.66054,5.9305,3.65,0,3.65,2.03328,1.66054,2.625189641,5.69328,1.66054,5.9305,-3.66,0,3.66
13/11/2019 20:00,9.44328,1.80054,9.613401139,6.17328,1.80054,6.4305,3.27,0,3.27,2.89328,1.80054,3.407787178,6.17328,1.80054,6.4305,-3.28,0,3.28
13/11/2019 20:30,10.06816,2.11988,10.28891331,7.26816,2.11988,7.571,2.8,0,2.8,4.43816,2.11988,4.918450508,7.26816,2.11988,7.571,-2.83,0,2.83
13/11/2019 21:00,9.34344,1.94642,9.544025453,6.67344,1.94642,6.9515,2.67,0,2.67,3.98344,1.94642,4.433547682,6.67344,1.94642,6.9515,-2.69,0,2.69
13/11/2019 21:30,9.6104,2.1672,9.85172797,7.4304,2.1672,7.74,2.18,0,2.18,5.2404,2.1672,5.67085073,7.4304,2.1672,7.74,-2.19,0,2.19
13/11/2019 22:00,8.76216,0.56688,8.780478392,6.81216,1.98688,7.096,1.95,-1.42,2.412239623,4.75216,2.34688,5.300082113,6.81216,1.98688,7.096,-2.06,0.36,2.09121974
13/11/2019 22:30,8.55968,0.26574,8.563804029,6.97968,2.03574,7.2705,1.58,-1.77,2.372614592,5.36968,2.87574,6.091251419,6.97968,2.03574,7.2705,-1.61,0.84,1.815957048
13/11/2019 23:00,8.56744,3.19092,9.142373795,7.47744,2.18092,7.789,1.09,1.01,1.486001346,6.39744,0.34092,6.406517385,7.47744,2.18092,7.789,-1.08,-1.84,2.133541656
13/11/2019 23:30,8.10072,1.22896,8.193412427,7.23072,2.10896,7.532,0.87,-0.88,1.23745707,6.36072,1.68896,6.581135525,7.23072,2.10896,7.532,-0.87,-0.42,0.966074531
14/11/2019 00:00,8.38008,2.24294,8.675051622,7.69008,2.24294,8.0105,0.69,0,0.69,6.99008,2.24294,7.341116962,7.69008,2.24294,8.0105,-0.7,0,0.7
14/11/2019 00:30,8.51832,2.28326,8.81901649,7.82832,2.28326,8.1545,0.69,0,0.69,7.12832,2.28326,7.485066616,7.82832,2.28326,8.1545,-0.7,0,0.7
14/11/2019 01:00,8.44704,2.21872,8.73356761,7.60704,2.21872,7.924,0.84,0,0.84,6.76704,2.21872,7.121485014,7.60704,2.21872,7.924,-0.84,0,0.84
14/11/2019 01:30,8.7576,2.3093,9.056954469,7.9176,2.3093,8.2475,0.84,0,0.84,7.0776,2.3093,7.4448162,7.9176,2.3093,8.2475,-0.84,0,0.84
14/11/2019 02:00,8.00568,2.02874,8.258734664,6.95568,2.02874,7.2455,1.05,0,1.05,5.91568,2.02874,6.253883262,6.95568,2.02874,7.2455,-1.04,0,1.04
14/11/2019 02:30,8.25368,2.14774,8.528541531,7.36368,2.14774,7.6705,0.89,0,0.89,6.47368,2.14774,6.820653917,7.36368,2.14774,7.6705,-0.89,0,0.89
14/11/2019 03:00,8.32184,0.51762,8.33792249,7.43184,2.16762,7.7415,0.89,-1.65,1.874726647,6.54184,3.07762,7.229620699,7.43184,2.16762,7.7415,-0.89,0.91,1.272870771
14/11/2019 03:30,8.65376,1.65568,8.810722922,7.97376,2.32568,8.306,0.68,-0.67,0.954620343,7.28376,1.65568,7.469567323,7.97376,2.32568,8.306,-0.69,-0.67,0.961769203
14/11/2019 04:00,8.35184,1.56762,8.497685794,7.67184,2.23762,7.9915,0.68,-0.67,0.954620343,6.98184,1.56762,7.155663648,7.67184,2.23762,7.9915,-0.69,-0.67,0.961769203
14/11/2019 04:30,8.60768,1.64224,8.762939416,7.92768,2.31224,8.258,0.68,-0.67,0.954620343,7.23768,1.64224,7.421655071,7.92768,2.31224,8.258,-0.69,-0.67,0.961769203
14/11/2019 05:00,8.92176,2.60218,9.2935,8.92176,2.60218,9.2935,0,0,0,8.92176,2.60218,9.2935,8.92176,2.60218,9.2935,0,0,0
14/11/2019 05:30,9.30288,1.08334,9.365746198,9.30288,2.71334,9.6905,0,-1.63,1.63,9.30288,3.72334,10.0203212,9.30288,2.71334,9.6905,0,1.01,1.01
14/11/2019 06:00,10.20992,2.77956,10.58151313,9.52992,2.77956,9.927,0.68,0,0.68,8.84992,2.77956,9.276154257,9.52992,2.77956,9.927,-0.68,0,0.68
14/11/2019 06:30,10.87304,2.94672,11.26526332,10.10304,2.94672,10.524,0.77,0,0.77,9.33304,2.94672,9.787174996,10.10304,2.94672,10.524,-0.77,0,0.77
14/11/2019 07:00,11.4032,3.0051,11.7925229,10.3032,3.0051,10.7325,1.1,0,1.1,9.2032,3.0051,9.681400531,10.3032,3.0051,10.7325,-1.1,0,1.1
14/11/2019 07:30,11.91768,1.99474,12.08346326,10.26768,2.99474,10.6955,1.65,-1,1.929378138,8.61768,4.60474,9.770774742,10.26768,2.99474,10.6955,-1.65,1.61,2.305341623
14/11/2019 08:00,12.08672,2.99446,12.45213199,10.26672,2.99446,10.6945,1.82,0,1.82,8.45672,2.99446,8.971226441,10.26672,2.99446,10.6945,-1.81,0,1.81
14/11/2019 08:30,12.24984,3.02162,12.61700311,10.35984,3.02162,10.7915,1.89,0,1.89,8.45984,3.02162,8.98326668,10.35984,3.02162,10.7915,-1.9,0,1.9
14/11/2019 09:00,12.45672,3.74446,13.00733846,10.50672,3.06446,10.9445,1.95,0.68,2.065163432,8.54672,3.74446,9.330991558,10.50672,3.06446,10.9445,-1.96,0.68,2.074608397
14/11/2019 09:30,11.47632,2.57726,11.76215073,8.83632,2.57726,9.2045,2.64,0,2.64,6.18632,2.57726,6.701703086,8.83632,2.57726,9.2045,-2.65,0,2.65
14/11/2019 10:00,11.66872,2.66546,11.96928166,9.13872,2.66546,9.5195,2.53,0,2.53,6.59872,2.66546,7.116725557,9.13872,2.66546,9.5195,-2.54,0,2.54
14/11/2019 10:30,10.63736,2.23048,10.86869214,7.64736,2.23048,7.966,2.99,0,2.99,4.65736,2.23048,5.163917428,7.64736,2.23048,7.966,-2.99,0,2.99
14/11/2019 11:00,10.40576,2.13668,10.62286414,7.32576,2.13668,7.631,3.08,0,3.08,4.23576,2.13668,4.744161064,7.32576,2.13668,7.631,-3.09,0,3.09
14/11/2019 11:30,9.68576,1.83918,9.858830045,6.30576,1.83918,6.5685,3.38,0,3.38,2.90576,1.83918,3.438898697,6.30576,1.83918,6.5685,-3.4,0,3.4
14/11/2019 12:00,9.29696,0.52578,9.311815604,5.67696,1.65578,5.9135,3.62,-1.13,3.79226845,1.95696,3.17578,3.730317822,5.67696,1.65578,5.9135,-3.72,1.52,4.018556955
14/11/2019 12:30,9.00672,0.45696,9.018304586,5.16672,1.50696,5.382,3.84,-1.05,3.980967219,1.26672,3.02696,3.281320832,5.16672,1.50696,5.382,-3.9,1.52,4.185737689
14/11/2019 13:00,8.57392,1.35156,8.679793696,4.63392,1.35156,4.827,3.94,0,3.94,0.68392,1.35156,1.514747834,4.63392,1.35156,4.827,-3.95,0,3.95
14/11/2019 13:30,8.5048,1.3314,8.608382485,4.5648,1.3314,4.755,3.94,0,3.94,0.6148,1.3314,1.466494119,4.5648,1.3314,4.755,-3.95,0,3.95
14/11/2019 14:00,8.54464,1.34302,8.649541921,4.60464,1.34302,4.7965,3.94,0,3.94,0.65464,1.34302,1.49407371,4.60464,1.34302,4.7965,-3.95,0,3.95
14/11/2019 14:30,8.44544,1.33742,8.550681204,4.58544,1.33742,4.7765,3.86,0,3.86,0.73544,1.33742,1.526291011,4.58544,1.33742,4.7765,-3.85,0,3.85
14/11/2019 15:00,8.42912,1.33266,8.533817824,4.56912,1.33266,4.7595,3.86,0,3.86,0.71912,1.33266,1.514303883,4.56912,1.33266,4.7595,-3.85,0,3.85
14/11/2019 15:30,8.30576,1.29668,8.406368312,4.44576,1.29668,4.631,3.86,0,3.86,0.59576,1.29668,1.426992992,4.44576,1.29668,4.631,-3.85,0,3.85
14/11/2019 16:00,8.36816,1.27988,8.465470725,4.38816,1.27988,4.571,3.98,0,3.98,0.37816,1.27988,1.334577761,4.38816,1.27988,4.571,-4.01,0,4.01
14/11/2019 16:30,8.56528,1.22654,8.652654035,4.20528,1.22654,4.3805,4.36,0,4.36,-0.16472,1.22654,1.237551231,4.20528,1.22654,4.3805,-4.37,0,4.37
14/11/2019 17:00,8.7508,1.2019,8.832953314,4.1208,1.2019,4.2925,4.63,0,4.63,-0.5292,1.2019,1.313246454,4.1208,1.2019,4.2925,-4.65,0,4.65
