Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2019 17:30,9.13384,1.31362,9.227818304,4.50384,1.31362,4.6915,4.63,0,4.63,-0.14616,1.31362,1.321726239,4.50384,1.31362,4.6915,-4.65,0,4.65
14/11/2019 18:00,9.2096,0.1978,9.211723889,4.6896,1.3678,4.885,4.52,-1.17,4.66897205,0.1396,2.8078,2.811268219,4.6896,1.3678,4.885,-4.55,1.44,4.772431246
14/11/2019 18:30,9.13472,1.34596,9.233348136,4.61472,1.34596,4.807,4.52,0,4.52,0.06472,1.34596,1.347515121,4.61472,1.34596,4.807,-4.55,0,4.55
14/11/2019 19:00,8.97424,1.38082,9.079848427,4.73424,1.38082,4.9315,4.24,0,4.24,0.44424,1.38082,1.450521648,4.73424,1.38082,4.9315,-4.29,0,4.29
14/11/2019 19:30,9.12096,1.52278,9.247203375,5.22096,1.52278,5.4385,3.9,0,3.9,1.34096,1.52278,2.029047227,5.22096,1.52278,5.4385,-3.88,0,3.88
14/11/2019 20:00,9.0356,1.5883,9.174135613,5.4456,1.5883,5.6725,3.59,0,3.59,1.8356,1.5883,2.427369821,5.4456,1.5883,5.6725,-3.61,0,3.61
14/11/2019 20:30,8.48328,1.45054,8.606399122,4.97328,1.45054,5.1805,3.51,0,3.51,1.45328,1.45054,2.053311727,4.97328,1.45054,5.1805,-3.52,0,3.52
14/11/2019 21:00,8.43976,1.54868,8.580673552,5.30976,1.54868,5.531,3.13,0,3.13,2.17976,1.54868,2.673904149,5.30976,1.54868,5.531,-3.13,0,3.13
14/11/2019 21:30,8.2236,1.5673,8.371620288,5.3736,1.5673,5.5975,2.85,0,2.85,2.5036,1.5673,2.953716684,5.3736,1.5673,5.5975,-2.87,0,2.87
14/11/2019 22:00,7.84784,1.54812,7.99907921,5.30784,1.54812,5.529,2.54,0,2.54,2.74784,1.54812,3.153934083,5.30784,1.54812,5.529,-2.56,0,2.56
14/11/2019 22:30,7.52176,0.85718,7.570444574,5.44176,1.58718,5.6685,2.08,-0.73,2.204382,3.34176,0.89718,3.460099977,5.44176,1.58718,5.6685,-2.1,-0.69,2.210452442
14/11/2019 23:00,7.0148,0.7939,7.059581875,5.2248,1.5239,5.4425,1.79,-0.73,1.933132173,3.4748,0.8339,3.573461102,5.2248,1.5239,5.4425,-1.75,-0.69,1.88111669
14/11/2019 23:30,6.70968,0.76324,6.75295054,5.11968,1.49324,5.333,1.59,-0.73,1.749571376,3.52968,0.80324,3.619922016,5.11968,1.49324,5.333,-1.59,-0.69,1.733262819
15/11/2019 00:00,6.46352,1.47686,6.63009851,5.06352,1.47686,5.2745,1.4,0,1.4,3.64352,1.47686,3.931456912,5.06352,1.47686,5.2745,-1.42,0,1.42
15/11/2019 00:30,6.31632,1.40476,6.470645176,4.81632,1.40476,5.017,1.5,0,1.5,3.29632,1.40476,3.583165667,4.81632,1.40476,5.017,-1.52,0,1.52
15/11/2019 01:00,6.77408,1.49744,6.937613884,5.13408,1.49744,5.348,1.64,0,1.64,3.48408,1.49744,3.792247355,5.13408,1.49744,5.348,-1.65,0,1.65
15/11/2019 01:30,6.9872,1.5596,7.159142127,5.3472,1.5596,5.57,1.64,0,1.64,3.6972,1.5596,4.012684887,5.3472,1.5596,5.57,-1.65,0,1.65
15/11/2019 02:00,6.79712,0.82416,6.84690295,5.15712,1.50416,5.372,1.64,-0.68,1.775387282,3.50712,0.73416,3.583138513,5.15712,1.50416,5.372,-1.65,-0.77,1.820823989
15/11/2019 02:30,6.78656,0.77108,6.830224081,5.14656,1.50108,5.361,1.64,-0.73,1.795132307,3.49656,0.73108,3.57217158,5.14656,1.50108,5.361,-1.65,-0.77,1.820823989
15/11/2019 03:00,6.64432,0.75876,6.687503645,5.10432,1.48876,5.317,1.54,-0.73,1.70425937,3.55432,0.78876,3.640787415,5.10432,1.48876,5.317,-1.55,-0.7,1.700735135
15/11/2019 03:30,6.76768,0.90724,6.828219168,5.40768,1.57724,5.633,1.36,-0.67,1.516080473,4.03768,0.87724,4.131877273,5.40768,1.57724,5.633,-1.37,-0.7,1.538473269
15/11/2019 04:00,6.52816,0.83738,6.581647077,5.16816,1.50738,5.3835,1.36,-0.67,1.516080473,3.79816,0.80738,3.883024833,5.16816,1.50738,5.3835,-1.37,-0.7,1.538473269
15/11/2019 04:30,6.14416,0.51288,6.165529012,4.60416,1.34288,4.796,1.54,-0.83,1.749428478,3.06416,0.50288,3.105151333,4.60416,1.34288,4.796,-1.54,-0.84,1.754194972
15/11/2019 05:00,6.53712,0.64916,6.569272913,5.27712,1.53916,5.497,1.26,-0.89,1.542627628,3.96712,0.78916,4.04485038,5.27712,1.53916,5.497,-1.31,-0.75,1.50950323
15/11/2019 05:30,6.7276,-0.3007,6.734316762,5.2776,1.5393,5.4975,1.45,-1.84,2.342669418,3.8076,2.2193,4.407165784,5.2776,1.5393,5.4975,-1.47,0.68,1.619660458
15/11/2019 06:00,6.9712,1.5491,7.141242206,5.3112,1.5491,5.5325,1.66,0,1.66,3.6612,1.5491,3.975436611,5.3112,1.5491,5.5325,-1.65,0,1.65
15/11/2019 06:30,7.52968,0.13074,7.530814953,5.41968,1.58074,5.6455,2.11,-1.45,2.560195305,3.23968,2.18074,3.905272519,5.41968,1.58074,5.6455,-2.18,0.6,2.261061698
15/11/2019 07:00,8.32272,1.72746,8.500105073,5.92272,1.72746,6.1695,2.4,0,2.4,3.53272,1.72746,3.932458347,5.92272,1.72746,6.1695,-2.39,0,2.39
15/11/2019 07:30,9.44648,2.00564,9.657048007,6.87648,2.00564,7.163,2.57,0,2.57,4.31648,2.00564,4.75968396,6.87648,2.00564,7.163,-2.56,0,2.56
15/11/2019 08:00,9.69816,2.01488,9.905253596,6.90816,2.01488,7.196,2.79,0,2.79,4.09816,2.01488,4.566689917,6.90816,2.01488,7.196,-2.81,0,2.81
15/11/2019 08:30,9.5212,1.8991,9.70875019,6.5112,1.8991,6.7825,3.01,0,3.01,3.5012,1.8991,3.983087025,6.5112,1.8991,6.7825,-3.01,0,3.01
15/11/2019 09:00,9.85392,2.03406,10.06166683,6.97392,2.03406,7.2645,2.88,0,2.88,4.08392,2.03406,4.562433852,6.97392,2.03406,7.2645,-2.89,0,2.89
15/11/2019 09:30,9.82896,2.02678,10.03575069,6.94896,2.02678,7.2385,2.88,0,2.88,4.05896,2.02678,4.536848405,6.94896,2.02678,7.2385,-2.89,0,2.89
15/11/2019 10:00,9.80616,1.99388,10.00681425,6.83616,1.99388,7.121,2.97,0,2.97,3.85616,1.99388,4.341143559,6.83616,1.99388,7.121,-2.98,0,2.98
15/11/2019 10:30,9.8688,2.0384,10.07711705,6.9888,2.0384,7.28,2.88,0,2.88,4.0888,2.0384,4.568737243,6.9888,2.0384,7.28,-2.9,0,2.9
15/11/2019 11:00,9.91488,2.05184,10.12496384,7.03488,2.05184,7.328,2.88,0,2.88,4.13488,2.05184,4.615980936,7.03488,2.05184,7.328,-2.9,0,2.9
15/11/2019 11:30,9.77712,2.01166,9.981926239,6.89712,2.01166,7.1845,2.88,0,2.88,3.99712,2.01166,4.474789855,6.89712,2.01166,7.1845,-2.9,0,2.9
15/11/2019 12:00,9.71632,1.96476,9.912979179,6.73632,1.96476,7.017,2.98,0,2.98,3.75632,1.96476,4.23912984,6.73632,1.96476,7.017,-2.98,0,2.98
15/11/2019 12:30,9.35712,1.80166,9.528991208,6.17712,1.80166,6.4345,3.18,0,3.18,2.99712,1.80166,3.496956827,6.17712,1.80166,6.4345,-3.18,0,3.18
15/11/2019 13:00,9.80456,1.97008,10.00053059,6.75456,1.97008,7.036,3.05,0,3.05,3.71456,1.97008,4.204660652,6.75456,1.97008,7.036,-3.04,0,3.04
15/11/2019 13:30,10.31008,1.19794,10.37944169,7.57008,2.20794,7.8855,2.74,-1.01,2.920222594,4.81008,3.86794,6.172343919,7.57008,2.20794,7.8855,-2.76,1.66,3.220745255
15/11/2019 14:00,11.18904,2.58972,11.48482763,8.87904,2.58972,9.249,2.31,0,2.31,6.55904,2.58972,7.051783845,8.87904,2.58972,9.249,-2.32,0,2.32
15/11/2019 14:30,10.85016,2.49088,11.13240563,8.54016,2.49088,8.896,2.31,0,2.31,6.22016,2.49088,6.700363692,8.54016,2.49088,8.896,-2.32,0,2.32
15/11/2019 15:00,10.78968,2.47324,11.06951266,8.47968,2.47324,8.833,2.31,0,2.31,6.15968,2.47324,6.637663279,8.47968,2.47324,8.833,-2.32,0,2.32
15/11/2019 15:30,11.21024,2.66882,11.52354464,9.15024,2.66882,9.5315,2.06,0,2.06,7.08024,2.66882,7.566531481,9.15024,2.66882,9.5315,-2.07,0,2.07
15/11/2019 16:00,11.93072,3.49896,12.43321362,9.87072,2.87896,10.282,2.06,0.62,2.15127869,7.80072,3.58896,8.586726175,9.87072,2.87896,10.282,-2.07,0.71,2.188378395
15/11/2019 16:30,11.92064,2.77102,12.23847253,9.50064,2.77102,9.8965,2.42,0,2.42,7.07064,2.77102,7.594241361,9.50064,2.77102,9.8965,-2.43,0,2.43
15/11/2019 17:00,11.95392,2.69906,12.25484101,9.25392,2.69906,9.6395,2.7,0,2.7,6.54392,2.69906,7.078687297,9.25392,2.69906,9.6395,-2.71,0,2.71
15/11/2019 17:30,11.90024,2.63382,12.18822054,9.03024,2.63382,9.4065,2.87,0,2.87,6.15024,2.63382,6.690475308,9.03024,2.63382,9.4065,-2.88,0,2.88
15/11/2019 18:00,11.93768,2.67974,12.2347542,9.18768,2.67974,9.5705,2.75,0,2.75,6.41768,2.67974,6.954683533,9.18768,2.67974,9.5705,-2.77,0,2.77
15/11/2019 18:30,11.71208,2.61394,12.00022917,8.96208,2.61394,9.3355,2.75,0,2.75,6.19208,2.61394,6.721200566,8.96208,2.61394,9.3355,-2.77,0,2.77
15/11/2019 19:00,12.1592,2.8581,12.49059167,9.7992,2.8581,10.2075,2.36,0,2.36,7.4292,2.8581,7.960009312,9.7992,2.8581,10.2075,-2.37,0,2.37
15/11/2019 19:30,12.06984,2.91662,12.41723439,9.99984,2.91662,10.4165,2.07,0,2.07,7.91984,2.91662,8.439818591,9.99984,2.91662,10.4165,-2.08,0,2.08
15/11/2019 20:00,11.8864,2.0277,12.0581123,10.1064,2.9477,10.5275,1.78,-0.92,2.003696584,8.3064,4.6277,9.508516617,10.1064,2.9477,10.5275,-1.8,1.68,2.462194143
15/11/2019 20:30,11.28112,2.77116,11.61649673,9.50112,2.77116,9.897,1.78,0,1.78,7.70112,2.77116,8.184532791,9.50112,2.77116,9.897,-1.8,0,1.8
15/11/2019 21:00,11.54776,2.94518,11.91741777,10.09776,2.94518,10.5185,1.45,0,1.45,8.63776,2.94518,9.126060653,10.09776,2.94518,10.5185,-1.46,0,1.46
15/11/2019 21:30,10.8668,1.4299,10.96047245,9.4968,2.7699,9.8925,1.37,-1.34,1.91637679,8.1068,3.9599,9.022251063,9.4968,2.7699,9.8925,-1.39,1.19,1.829808733
15/11/2019 22:00,10.40344,1.35892,10.49181716,9.25344,2.69892,9.639,1.15,-1.34,1.76581426,8.09344,4.02892,9.040794622,9.25344,2.69892,9.639,-1.16,1.33,1.764794606
15/11/2019 22:30,9.03648,2.26814,9.316782162,7.77648,2.26814,8.1005,1.26,0,1.26,6.51648,2.26814,6.899925409,7.77648,2.26814,8.1005,-1.26,0,1.26
15/11/2019 23:00,8.3364,2.1077,8.598718756,7.2264,2.1077,7.5275,1.11,0,1.11,6.1164,2.1077,6.469370004,7.2264,2.1077,7.5275,-1.11,0,1.11
15/11/2019 23:30,7.2036,1.0723,7.282971938,5.9736,1.7423,6.2225,1.23,-0.67,1.40064271,4.7236,1.0723,4.843782019,5.9736,1.7423,6.2225,-1.25,-0.67,1.418238344
16/11/2019 00:00,6.7068,0.9449,6.773034936,5.5368,1.6149,5.7675,1.17,-0.67,1.348258136,4.3668,0.9449,4.46786059,5.5368,1.6149,5.7675,-1.17,-0.67,1.348258136
16/11/2019 00:30,6.36016,0.77088,6.406706736,4.94016,1.44088,5.146,1.42,-0.67,1.570127383,3.50016,0.77088,3.584044643,4.94016,1.44088,5.146,-1.44,-0.67,1.588238017
16/11/2019 01:00,6.68016,0.82338,6.730712611,5.12016,1.49338,5.3335,1.56,-0.67,1.697792685,3.54016,0.82338,3.634650939,5.12016,1.49338,5.3335,-1.58,-0.67,1.716187635
16/11/2019 01:30,7.12456,1.65508,7.314276793,5.67456,1.65508,5.911,1.45,0,1.45,4.20456,1.65508,4.518585465,5.67456,1.65508,5.911,-1.47,0,1.47
16/11/2019 02:00,6.7448,1.5239,6.914810066,5.2248,1.5239,5.4425,1.52,0,1.52,3.6948,1.5239,3.996725941,5.2248,1.5239,5.4425,-1.53,0,1.53
16/11/2019 02:30,6.16096,0.54528,6.18504312,4.44096,1.29528,4.626,1.72,-0.75,1.876406139,2.76096,0.53528,2.812369961,4.44096,1.29528,4.626,-1.68,-0.76,1.843908891
16/11/2019 03:00,6.17224,0.49482,6.192042753,4.54224,1.32482,4.7315,1.63,-0.83,1.829152809,2.86224,0.48482,2.903010205,4.54224,1.32482,4.7315,-1.68,-0.84,1.878297101
16/11/2019 03:30,6.13792,0.52856,6.160636136,4.65792,1.35856,4.852,1.48,-0.83,1.696850023,3.15792,0.51856,3.200212993,4.65792,1.35856,4.852,-1.5,-0.84,1.719185854
16/11/2019 04:00,5.76136,0.39248,5.774712945,4.19136,1.22248,4.366,1.57,-0.83,1.775894141,2.60136,0.44248,2.638723631,4.19136,1.22248,4.366,-1.59,-0.78,1.771016657
16/11/2019 04:30,5.66008,0.48294,5.680645795,4.09008,1.19294,4.2605,1.57,-0.71,1.72307864,2.50008,0.46294,2.542580077,4.09008,1.19294,4.2605,-1.59,-0.73,1.749571376
16/11/2019 05:00,5.8196,0.5878,5.849209605,4.4496,1.2978,4.635,1.37,-0.71,1.54304893,3.0696,0.6178,3.131153302,4.4496,1.2978,4.635,-1.38,-0.68,1.538440769
16/11/2019 05:30,5.80216,0.55938,5.829062244,4.35216,1.26938,4.5335,1.45,-0.71,1.614496826,2.88216,0.58938,2.941804727,4.35216,1.26938,4.5335,-1.47,-0.68,1.619660458
16/11/2019 06:00,5.85728,0.41754,5.872143446,4.27728,1.24754,4.4555,1.58,-0.83,1.784740878,2.68728,0.41754,2.71952449,4.27728,1.24754,4.4555,-1.59,-0.83,1.793599732
16/11/2019 06:30,5.9368,0.1649,5.939089682,4.0968,1.1949,4.2675,1.84,-1.03,2.108672568,2.2368,0.4149,2.27495412,4.0968,1.1949,4.2675,-1.86,-0.78,2.016928358
16/11/2019 07:00,6.04952,1.15486,6.158765611,3.95952,1.15486,4.1245,2.09,0,2.09,1.85952,1.15486,2.188953232,3.95952,1.15486,4.1245,-2.1,0,2.1
16/11/2019 07:30,6.07184,0.36012,6.082509959,3.53184,1.03012,3.679,2.54,-0.67,2.626880279,1.01184,0.36012,1.074014246,3.53184,1.03012,3.679,-2.52,-0.67,2.60754674
16/11/2019 08:00,6.36576,0.39918,6.378263482,3.66576,1.06918,3.8185,2.7,-0.67,2.781887848,0.94576,0.39918,1.026550851,3.66576,1.06918,3.8185,-2.72,-0.67,2.801303268
16/11/2019 08:30,6.6228,0.3779,6.633572812,3.5928,1.0479,3.7425,3.03,-0.67,3.103191905,0.5828,0.3779,0.694596466,3.5928,1.0479,3.7425,-3.01,-0.67,3.083666649
16/11/2019 09:00,6.918,0.464,6.933543106,3.888,1.134,4.05,3.03,-0.67,3.103191905,0.878,0.464,0.99306596,3.888,1.134,4.05,-3.01,-0.67,3.083666649
16/11/2019 09:30,6.80704,0.39372,6.818416898,3.64704,1.06372,3.799,3.16,-0.67,3.230247669,0.48704,0.39372,0.626277415,3.64704,1.06372,3.799,-3.16,-0.67,3.230247669
16/11/2019 10:00,7.01192,0.52056,7.031216452,4.08192,1.19056,4.252,2.93,-0.67,3.005628054,1.10192,0.52056,1.218692086,4.08192,1.19056,4.252,-2.98,-0.67,3.054390283
16/11/2019 10:30,6.75944,0.44692,6.774198595,3.82944,1.11692,3.989,2.93,-0.67,3.005628054,0.84944,0.44692,0.95983634,3.82944,1.11692,3.989,-2.98,-0.67,3.054390283
16/11/2019 11:00,6.68408,0.49494,6.702379507,3.99408,1.16494,4.1605,2.69,-0.67,2.772183255,1.27408,0.49494,1.366837756,3.99408,1.16494,4.1605,-2.72,-0.67,2.801303268
16/11/2019 11:30,6.68216,0.49438,6.700423408,3.99216,1.16438,4.1585,2.69,-0.67,2.772183255,1.27216,0.49438,1.364845284,3.99216,1.16438,4.1585,-2.72,-0.67,2.801303268
16/11/2019 12:00,6.82904,0.53722,6.850138148,4.13904,1.20722,4.3115,2.69,-0.67,2.772183255,1.41904,0.53722,1.517326547,4.13904,1.20722,4.3115,-2.72,-0.67,2.801303268
16/11/2019 12:30,6.38984,0.40912,6.402923895,3.69984,1.07912,3.854,2.69,-0.67,2.772183255,0.97984,0.40912,1.061821831,3.69984,1.07912,3.854,-2.72,-0.67,2.801303268
16/11/2019 13:00,6.38784,0.38812,6.399620067,3.62784,1.05812,3.779,2.76,-0.67,2.840158446,0.85784,0.38812,0.941555415,3.62784,1.05812,3.779,-2.77,-0.67,2.84987719
16/11/2019 13:30,6.65376,0.46568,6.670035982,3.89376,1.13568,4.056,2.76,-0.67,2.840158446,1.12376,0.46568,1.216426899,3.89376,1.13568,4.056,-2.77,-0.67,2.84987719
16/11/2019 14:00,6.67008,0.41794,6.683161007,3.73008,1.08794,3.8855,2.94,-0.67,3.015377257,0.76008,0.41794,0.867407315,3.73008,1.08794,3.8855,-2.97,-0.67,3.044634625
16/11/2019 14:30,6.70688,0.47534,6.723703403,3.92688,1.14534,4.0905,2.78,-0.67,2.859597874,1.12688,0.47534,1.223031745,3.92688,1.14534,4.0905,-2.8,-0.67,2.879044981
16/11/2019 15:00,6.61424,0.43082,6.628255928,3.77424,1.10082,3.9315,2.84,-0.67,2.917961617,0.91424,0.43082,1.01066347,3.77424,1.10082,3.9315,-2.86,-0.67,2.93743085
16/11/2019 15:30,6.67568,0.44874,6.690745179,3.83568,1.11874,3.9955,2.84,-0.67,2.917961617,0.97568,0.44874,1.07392693,3.83568,1.11874,3.9955,-2.86,-0.67,2.93743085
16/11/2019 16:00,6.9212,0.3866,6.93198882,3.9312,1.1466,4.095,2.99,-0.76,3.085076984,0.9212,0.4766,1.037187061,3.9312,1.1466,4.095,-3.01,-0.67,3.083666649
16/11/2019 16:30,7.09288,-0.54916,7.114107351,3.84288,1.12084,4.003,3.25,-1.67,3.653956759,0.48288,1.98084,2.038847763,3.84288,1.12084,4.003,-3.36,0.86,3.468313711
16/11/2019 17:00,7.46768,-0.21276,7.470710234,3.72768,1.08724,3.883,3.74,-1.3,3.959494917,-0.06232,1.43724,1.438590491,3.72768,1.08724,3.883,-3.79,0.35,3.80612664
16/11/2019 17:30,8.11472,1.24096,8.209059776,4.25472,1.24096,4.432,3.86,0,3.86,0.46472,1.24096,1.325121277,4.25472,1.24096,4.432,-3.79,0,3.79
16/11/2019 18:00,8.21024,1.26882,8.307703958,4.35024,1.26882,4.5315,3.86,0,3.86,0.49024,1.26882,1.360235072,4.35024,1.26882,4.5315,-3.86,0,3.86
16/11/2019 18:30,8.10656,1.23858,8.200633844,4.24656,1.23858,4.4235,3.86,0,3.86,0.38656,1.23858,1.297501079,4.24656,1.23858,4.4235,-3.86,0,3.86
16/11/2019 19:00,7.26496,-0.00022,7.264960003,3.32496,0.96978,3.4635,3.94,-0.97,4.057647101,-0.60504,0.79978,1.002856645,3.32496,0.96978,3.4635,-3.93,-0.17,3.933675126
16/11/2019 19:30,6.14832,-0.10924,6.149290382,2.12832,0.62076,2.217,4.02,-0.73,4.085743506,-1.92168,-0.10924,1.924782429,2.12832,0.62076,2.217,-4.05,-0.73,4.115264269
16/11/2019 20:00,6.21968,-0.08926,6.220320462,2.53968,0.74074,2.6455,3.68,-0.83,3.772439529,-1.15032,-0.09926,1.154594583,2.53968,0.74074,2.6455,-3.69,-0.84,3.784402198
16/11/2019 20:30,6.54352,0.27186,6.549164973,3.26352,0.95186,3.3995,3.28,-0.68,3.349746259,-0.04648,0.26186,0.265953097,3.26352,0.95186,3.3995,-3.31,-0.69,3.381153649
16/11/2019 21:00,6.57656,1.01108,6.653827786,3.46656,1.01108,3.611,3.11,0,3.11,0.39656,1.01108,1.086067493,3.46656,1.01108,3.611,-3.07,0,3.07
16/11/2019 21:30,6.55512,1.11566,6.649383088,3.82512,1.11566,3.9845,2.73,0,2.73,1.07512,1.11566,1.549380602,3.82512,1.11566,3.9845,-2.75,0,2.75
16/11/2019 22:00,6.5024,0.5307,6.524020865,4.0824,1.1907,4.2525,2.42,-0.66,2.508385935,1.6524,0.5007,1.726593829,4.0824,1.1907,4.2525,-2.43,-0.69,2.526064132
16/11/2019 22:30,6.20048,0.42264,6.2148674,4.02048,1.17264,4.188,2.18,-0.75,2.305406689,1.82048,0.42264,1.868895931,4.02048,1.17264,4.188,-2.2,-0.75,2.32432786
16/11/2019 23:00,5.91688,0.49034,5.937162811,4.04688,1.18034,4.2155,1.87,-0.69,1.993238571,2.17688,0.49034,2.231421038,4.04688,1.18034,4.2155,-1.87,-0.69,1.993238571
16/11/2019 23:30,5.5328,0.2604,5.538924444,3.7728,1.1004,3.93,1.76,-0.84,1.950179479,2.0728,0.1604,2.078996873,3.7728,1.1004,3.93,-1.7,-0.94,1.94257561
17/11/2019 00:00,5.51808,0.31444,5.527031699,3.95808,1.15444,4.123,1.56,-0.84,1.771778767,2.37808,0.15444,2.383089633,3.95808,1.15444,4.123,-1.58,-1,1.869866305
17/11/2019 00:30,5.60496,0.33978,5.615249509,4.04496,1.17978,4.2135,1.56,-0.84,1.771778767,2.53496,0.23978,2.546275054,4.04496,1.17978,4.2135,-1.51,-0.94,1.778679285
17/11/2019 01:00,5.83728,0.37254,5.849155824,4.15728,1.21254,4.3305,1.68,-0.84,1.878297101,2.48728,0.35254,2.512139775,4.15728,1.21254,4.3305,-1.67,-0.86,1.878430196
17/11/2019 01:30,5.7068,0.3024,5.714806383,3.9168,1.1424,4.08,1.79,-0.84,1.977296134,2.1668,0.2824,2.185125168,3.9168,1.1424,4.08,-1.75,-0.86,1.949897433
17/11/2019 02:00,5.58704,0.36372,5.598866689,3.88704,1.13372,4.049,1.7,-0.77,1.86625293,2.19704,0.36372,2.226943421,3.88704,1.13372,4.049,-1.69,-0.77,1.857148352
17/11/2019 02:30,5.76416,0.51538,5.787154486,4.06416,1.18538,4.2335,1.7,-0.67,1.827265717,2.37416,0.51538,2.429455134,4.06416,1.18538,4.2335,-1.69,-0.67,1.817965896
17/11/2019 03:00,5.66648,0.53064,5.691271774,4.11648,1.20064,4.288,1.55,-0.67,1.688608895,2.51648,0.53064,2.571818501,4.11648,1.20064,4.288,-1.6,-0.67,1.734618114
17/11/2019 03:30,5.56232,0.50026,5.584770707,4.01232,1.17026,4.1795,1.55,-0.67,1.688608895,2.49232,0.50026,2.542030497,4.01232,1.17026,4.1795,-1.52,-0.67,1.661114084
17/11/2019 04:00,5.31336,0.46848,5.333973003,3.90336,1.13848,4.066,1.41,-0.67,1.561089363,2.48336,0.46848,2.52716252,3.90336,1.13848,4.066,-1.42,-0.67,1.570127383
17/11/2019 04:30,5.07744,0.35592,5.08989941,3.51744,1.02592,3.664,1.56,-0.67,1.697792685,1.95744,0.35592,1.989535222,3.51744,1.02592,3.664,-1.56,-0.67,1.697792685
17/11/2019 05:00,5.27968,0.47324,5.300846819,3.91968,1.14324,4.083,1.36,-0.67,1.516080473,2.55968,0.47324,2.603059315,3.91968,1.14324,4.083,-1.36,-0.67,1.516080473
17/11/2019 05:30,5.14144,0.43292,5.159634192,3.78144,1.10292,3.939,1.36,-0.67,1.516080473,2.42144,0.43292,2.459835645,3.78144,1.10292,3.939,-1.36,-0.67,1.516080473
17/11/2019 06:00,5.3508,0.4619,5.370699419,3.8808,1.1319,4.0425,1.47,-0.67,1.615487543,2.4008,0.4619,2.444829698,3.8808,1.1319,4.0425,-1.48,-0.67,1.624592257
17/11/2019 06:30,5.32656,0.23608,5.331789118,3.58656,1.04608,3.736,1.74,-0.81,1.919296746,1.89656,0.22608,1.909987435,3.58656,1.04608,3.736,-1.69,-0.82,1.878430196
17/11/2019 07:00,5.33968,0.21074,5.343836997,3.49968,1.02074,3.6455,1.84,-0.81,2.010397971,1.65968,0.11074,1.663370389,3.49968,1.02074,3.6455,-1.84,-0.91,2.05272989
17/11/2019 07:30,5.46776,0.17518,5.470565551,3.37776,0.98518,3.5185,2.09,-0.81,2.24147273,1.25776,0.07518,1.260004861,3.37776,0.98518,3.5185,-2.12,-0.91,2.307054399
17/11/2019 08:00,5.67568,0.18624,5.678734789,3.41568,0.99624,3.558,2.26,-0.81,2.40077071,1.13568,0.15624,1.146376901,3.41568,0.99624,3.558,-2.28,-0.84,2.429814808
17/11/2019 08:30,6.10136,0.41248,6.115286878,3.71136,1.08248,3.866,2.39,-0.67,2.482136177,1.36136,0.41248,1.422476995,3.71136,1.08248,3.866,-2.35,-0.67,2.443644819
17/11/2019 09:00,6.49864,0.43502,6.51318388,4.02864,1.17502,4.1965,2.47,-0.74,2.578468538,1.55864,0.42502,1.615549643,4.02864,1.17502,4.1965,-2.47,-0.75,2.581356233
17/11/2019 09:30,6.61912,0.45266,6.634579915,3.84912,1.12266,4.0095,2.77,-0.67,2.84987719,1.06912,0.45266,1.160998988,3.84912,1.12266,4.0095,-2.78,-0.67,2.859597874
17/11/2019 10:00,6.67968,0.42074,6.692917678,3.73968,1.09074,3.8955,2.94,-0.67,3.015377257,0.76968,0.42074,0.877171277,3.73968,1.09074,3.8955,-2.97,-0.67,3.044634625
17/11/2019 10:30,6.79368,0.48024,6.810632746,3.94368,1.15024,4.108,2.85,-0.67,2.927695339,1.06368,0.48024,1.167067093,3.94368,1.15024,4.108,-2.88,-0.67,2.956907168
17/11/2019 11:00,6.78168,0.47674,6.798416334,3.93168,1.14674,4.0955,2.85,-0.67,2.927695339,1.05168,0.47674,1.154691236,3.93168,1.14674,4.0955,-2.88,-0.67,2.956907168
17/11/2019 11:30,6.68384,1.08612,6.771511929,3.72384,1.08612,3.879,2.96,0,2.96,0.75384,1.08612,1.322093567,3.72384,1.08612,3.879,-2.97,0,2.97
17/11/2019 12:00,6.91344,1.17642,7.012818025,4.03344,1.17642,4.2015,2.88,0,2.88,1.12344,1.17642,1.626678041,4.03344,1.17642,4.2015,-2.91,0,2.91
17/11/2019 12:30,6.99688,1.14534,7.090002359,3.92688,1.14534,4.0905,3.07,0,3.07,0.85688,1.14534,1.43040101,3.92688,1.14534,4.0905,-3.07,0,3.07
17/11/2019 13:00,7.39096,1.26028,7.497639322,4.32096,1.26028,4.501,3.07,0,3.07,1.25096,1.26028,1.775727062,4.32096,1.26028,4.501,-3.07,0,3.07
17/11/2019 13:30,7.222,0.5235,7.240948574,4.092,1.1935,4.2625,3.13,-0.67,3.200906122,1.022,0.5235,1.148275337,4.092,1.1935,4.2625,-3.07,-0.67,3.142260333
17/11/2019 14:00,6.84224,0.39232,6.853478183,3.64224,1.06232,3.794,3.2,-0.67,3.269388322,0.40224,0.39232,0.56188255,3.64224,1.06232,3.794,-3.24,-0.67,3.308549531
17/11/2019 14:30,6.9992,0.4381,7.012897564,3.7992,1.1081,3.9575,3.2,-0.67,3.269388322,0.6292,0.4381,0.766696974,3.7992,1.1081,3.9575,-3.17,-0.67,3.240030864
17/11/2019 15:00,7.07144,0.50292,7.089301249,4.02144,1.17292,4.189,3.05,-0.67,3.122723171,1.00144,0.50292,1.120629555,4.02144,1.17292,4.189,-3.02,-0.67,3.093428519
17/11/2019 15:30,6.7912,0.3716,6.801358982,3.5712,1.0416,3.72,3.22,-0.67,3.288966403,0.3412,0.3716,0.504483895,3.5712,1.0416,3.72,-3.23,-0.67,3.298757342
17/11/2019 16:00,6.79088,0.27234,6.796338739,3.23088,0.94234,3.3655,3.56,-0.67,3.622499137,-0.33912,0.21234,0.400113296,3.23088,0.94234,3.3655,-3.57,-0.73,3.643871567
17/11/2019 16:30,6.92824,0.06282,6.928524796,2.95824,0.86282,3.0815,3.97,-0.8,4.049802464,-1.02176,0.13282,1.030356564,2.95824,0.86282,3.0815,-3.98,-0.73,4.046393456
17/11/2019 17:00,6.9748,2.5864,7.438904489,2.5248,0.7364,2.63,4.45,1.85,4.819232304,-1.9352,2.5864,3.230242096,2.5248,0.7364,2.63,-4.46,1.85,4.828467666
17/11/2019 17:30,7.10352,0.72436,7.1403567,2.48352,0.72436,2.587,4.62,0,4.62,-2.17648,0.72436,2.293853221,2.48352,0.72436,2.587,-4.66,0,4.66
17/11/2019 18:00,8.14504,1.16522,8.227965377,3.99504,1.16522,4.1615,4.15,0,4.15,-0.18496,1.16522,1.179808395,3.99504,1.16522,4.1615,-4.18,0,4.18
17/11/2019 18:30,9.31128,0.29454,9.315937368,5.98128,1.74454,6.2305,3.33,-1.45,3.631996696,2.60128,2.80454,3.8251931,5.98128,1.74454,6.2305,-3.38,1.06,3.542315627
17/11/2019 19:00,8.70856,1.62708,8.85925542,5.57856,1.62708,5.811,3.13,0,3.13,2.43856,1.62708,2.931546384,5.57856,1.62708,5.811,-3.14,0,3.14
17/11/2019 19:30,9.12296,1.87628,9.313904971,6.43296,1.87628,6.701,2.69,0,2.69,3.74296,1.87628,4.186905325,6.43296,1.87628,6.701,-2.69,0,2.69
17/11/2019 20:00,9.56,2.1525,9.799329378,7.38,2.1525,7.6875,2.18,0,2.18,5.19,2.1525,5.618661429,7.38,2.1525,7.6875,-2.19,0,2.19
17/11/2019 20:30,9.50408,2.17994,9.750880732,7.47408,2.17994,7.7855,2.03,0,2.03,5.45408,2.17994,5.873595751,7.47408,2.17994,7.7855,-2.02,0,2.02
17/11/2019 21:00,8.80136,1.97498,9.020226375,6.77136,1.97498,7.0535,2.03,0,2.03,4.75136,1.97498,5.145480332,6.77136,1.97498,7.0535,-2.02,0,2.02
17/11/2019 21:30,7.8768,1.0149,7.941914143,5.7768,1.6849,6.0175,2.1,-0.67,2.204291269,3.6868,1.0149,3.823939886,5.7768,1.6849,6.0175,-2.09,-0.67,2.194766502
17/11/2019 22:00,8.02816,1.83988,8.236292333,6.30816,1.83988,6.571,1.72,0,1.72,4.61816,1.83988,4.97117292,6.30816,1.83988,6.571,-1.69,0,1.69
17/11/2019 22:30,7.32872,0.83546,7.376186701,5.77872,1.68546,6.0195,1.55,-0.85,1.767766953,4.19872,1.25546,4.382399965,5.77872,1.68546,6.0195,-1.58,-0.43,1.637467557
17/11/2019 23:00,7.2604,1.1122,7.345093396,6.1104,1.7822,6.365,1.15,-0.67,1.330939518,4.9604,1.1122,5.083557514,6.1104,1.7822,6.365,-1.15,-0.67,1.330939518
17/11/2019 23:30,6.71056,0.65558,6.742507,5.71056,1.66558,5.9485,1,-1.01,1.42130222,4.70056,1.11558,4.831126478,5.71056,1.66558,5.9485,-1.01,-0.55,1.150043477
18/11/2019 00:00,5.78808,0.67694,5.827531025,4.61808,1.34694,4.8105,1.17,-0.67,1.348258136,3.44808,0.67694,3.513901457,4.61808,1.34694,4.8105,-1.17,-0.67,1.348258136
18/11/2019 00:30,6.4032,1.5876,6.597078444,5.4432,1.5876,5.67,0.96,0,0.96,4.4832,1.5876,4.756002103,5.4432,1.5876,5.67,-0.96,0,0.96
18/11/2019 01:00,6.7544,1.6492,6.952825325,5.6544,1.6492,5.89,1.1,0,1.1,4.5744,1.6492,4.862612055,5.6544,1.6492,5.89,-1.08,0,1.08
18/11/2019 01:30,6.80528,1.62904,6.99754294,5.58528,1.62904,5.818,1.22,0,1.22,4.36528,1.62904,4.659339095,5.58528,1.62904,5.818,-1.22,0,1.22
18/11/2019 02:00,6.41648,1.46314,6.581184867,5.01648,1.46314,5.2255,1.4,0,1.4,3.60648,1.46314,3.891975931,5.01648,1.46314,5.2255,-1.41,0,1.41
18/11/2019 02:30,6.73056,0.96058,6.798761053,5.59056,1.63058,5.8235,1.14,-0.67,1.322308587,4.46056,0.96058,4.562818148,5.59056,1.63058,5.8235,-1.13,-0.67,1.313697073
18/11/2019 03:00,6.42864,0.87252,6.487580705,5.28864,1.54252,5.509,1.14,-0.67,1.322308587,4.15864,0.87252,4.249185545,5.28864,1.54252,5.509,-1.13,-0.67,1.313697073
18/11/2019 03:30,6.31632,0.83976,6.371898869,5.17632,1.50976,5.392,1.14,-0.67,1.322308587,4.04632,0.83976,4.132541881,5.17632,1.50976,5.392,-1.13,-0.67,1.313697073
18/11/2019 04:00,5.61896,0.58678,5.649515223,4.30896,1.25678,4.4885,1.31,-0.67,1.471393897,2.97896,0.58678,3.036200496,4.30896,1.25678,4.4885,-1.33,-0.67,1.489227988
18/11/2019 04:30,5.47256,0.50908,5.496187351,4.04256,1.17908,4.211,1.43,-0.67,1.579177001,2.59256,0.50908,2.642069227,4.04256,1.17908,4.211,-1.45,-0.67,1.597310239
18/11/2019 05:00,5.69096,0.54028,5.716548627,4.32096,1.26028,4.501,1.37,-0.72,1.547675677,2.93096,0.53028,2.978543839,4.32096,1.26028,4.501,-1.39,-0.73,1.570031847
18/11/2019 05:30,6.80248,0.73614,6.84219528,5.71248,1.66614,5.9505,1.09,-0.93,1.432829369,4.61248,0.93614,4.70651993,5.71248,1.66614,5.9505,-1.1,-0.73,1.32018938
18/11/2019 06:00,7.56752,1.86886,7.794869893,6.40752,1.86886,6.6745,1.16,0,1.16,5.24752,1.86886,5.570377353,6.40752,1.86886,6.6745,-1.16,0,1.16
18/11/2019 06:30,7.36104,0.89072,7.41473479,5.35104,1.56072,5.574,2.01,-0.67,2.118726032,3.32104,0.89072,3.438413704,5.35104,1.56072,5.574,-2.03,-0.67,2.137709054
18/11/2019 07:00,7.56416,1.43038,7.698214303,4.90416,1.43038,5.1085,2.66,0,2.66,2.24416,1.43038,2.661248025,4.90416,1.43038,5.1085,-2.66,0,2.66
18/11/2019 07:30,8.30464,-0.00948,8.304645411,5.14464,1.50052,5.359,3.16,-1.51,3.502242139,1.96464,2.68052,3.323401541,5.14464,1.50052,5.359,-3.18,1.18,3.391872639
18/11/2019 08:00,8.19632,0.02976,8.196374028,4.69632,1.36976,4.892,3.5,-1.34,3.747745989,1.14632,2.68976,2.923843087,4.69632,1.36976,4.892,-3.55,1.32,3.787466171
18/11/2019 08:30,7.78432,1.17376,7.872315441,4.02432,1.17376,4.192,3.76,0,3.76,0.29432,1.17376,1.210097847,4.02432,1.17376,4.192,-3.73,0,3.73
18/11/2019 09:00,7.8088,1.1809,7.897587116,4.0488,1.1809,4.2175,3.76,0,3.76,0.3188,1.1809,1.223175478,4.0488,1.1809,4.2175,-3.73,0,3.73
18/11/2019 09:30,7.95112,1.30116,8.056880699,4.46112,1.30116,4.647,3.49,0,3.49,0.95112,1.30116,1.611721626,4.46112,1.30116,4.647,-3.51,0,3.51
18/11/2019 10:00,7.93368,1.36024,8.049442912,4.66368,1.36024,4.858,3.27,0,3.27,1.38368,1.36024,1.940315232,4.66368,1.36024,4.858,-3.28,0,3.28
18/11/2019 10:30,7.53,1.2425,7.631821948,4.26,1.2425,4.4375,3.27,0,3.27,0.98,1.2425,1.582468404,4.26,1.2425,4.4375,-3.28,0,3.28
18/11/2019 11:00,7.6984,1.3587,7.817379884,4.6584,1.3587,4.8525,3.04,0,3.04,1.6184,1.3587,2.11312192,4.6584,1.3587,4.8525,-3.04,0,3.04
18/11/2019 11:30,7.99992,1.53706,8.146242904,5.26992,1.53706,5.4895,2.73,0,2.73,2.51992,1.53706,2.951702941,5.26992,1.53706,5.4895,-2.75,0,2.75
18/11/2019 12:00,8.11416,1.58788,8.26806842,5.44416,1.58788,5.671,2.67,0,2.67,2.76416,1.58788,3.187780325,5.44416,1.58788,5.671,-2.68,0,2.68
18/11/2019 12:30,8.26632,1.63226,8.425931346,5.59632,1.63226,5.8295,2.67,0,2.67,2.91632,1.63226,3.342034567,5.59632,1.63226,5.8295,-2.68,0,2.68
18/11/2019 13:00,8.5912,1.7766,8.772971275,6.0912,1.7766,6.345,2.5,0,2.5,3.5812,1.7766,3.997661942,6.0912,1.7766,6.345,-2.51,0,2.51
18/11/2019 13:30,7.74024,1.39132,7.864291869,4.77024,1.39132,4.969,2.97,0,2.97,1.79024,1.39132,2.267317931,4.77024,1.39132,4.969,-2.98,0,2.98
18/11/2019 14:00,7.5008,1.2719,7.607872912,4.3608,1.2719,4.5425,3.14,0,3.14,1.2008,1.2719,1.749185596,4.3608,1.2719,4.5425,-3.16,0,3.16
18/11/2019 14:30,7.26144,1.15542,7.352789012,3.96144,1.15542,4.1265,3.3,0,3.3,0.64144,1.15542,1.321529663,3.96144,1.15542,4.1265,-3.32,0,3.32
18/11/2019 15:00,7.61184,1.25762,7.715031837,4.31184,1.25762,4.4915,3.3,0,3.3,0.99184,1.25762,1.601672454,4.31184,1.25762,4.4915,-3.32,0,3.32
18/11/2019 15:30,7.70496,1.26728,7.808483028,4.34496,1.26728,4.526,3.36,0,3.36,0.96496,1.26728,1.59284224,4.34496,1.26728,4.526,-3.38,0,3.38
18/11/2019 16:00,8.07456,-0.18742,8.076734826,4.53456,1.32258,4.7235,3.54,-1.51,3.848597147,0.93456,2.33258,2.512833431,4.53456,1.32258,4.7235,-3.6,1.01,3.738997192
18/11/2019 16:30,8.69256,0.06658,8.692814978,4.82256,1.40658,5.0235,3.87,-1.34,4.095424276,0.94256,2.74658,2.903811469,4.82256,1.40658,5.0235,-3.88,1.34,4.10487515
18/11/2019 17:00,8.98992,0.13706,8.990964745,4.54992,1.32706,4.7395,4.44,-1.19,4.596705342,0.08992,2.72706,2.728542074,4.54992,1.32706,4.7395,-4.46,1.4,4.674569499
18/11/2019 17:30,9.02736,1.33798,9.125974964,4.58736,1.33798,4.7785,4.44,0,4.44,0.12736,1.33798,1.34402792,4.58736,1.33798,4.7785,-4.46,0,4.46
18/11/2019 18:00,9.22848,1.39664,9.333565578,4.78848,1.39664,4.988,4.44,0,4.44,0.32848,1.39664,1.434748201,4.78848,1.39664,4.988,-4.46,0,4.46
18/11/2019 18:30,9.08456,1.39258,9.190675136,4.77456,1.39258,4.9735,4.31,0,4.31,0.43456,1.39258,1.458808229,4.77456,1.39258,4.9735,-4.34,0,4.34
18/11/2019 19:00,8.90912,1.40266,9.018862137,4.80912,1.40266,5.0095,4.1,0,4.1,0.67912,1.40266,1.558415558,4.80912,1.40266,5.0095,-4.13,0,4.13
18/11/2019 19:30,8.50688,1.32034,8.60873423,4.52688,1.32034,4.7155,3.98,0,3.98,0.51688,1.32034,1.417907843,4.52688,1.32034,4.7155,-4.01,0,4.01
18/11/2019 20:00,8.532,1.4035,8.646666193,4.812,1.4035,5.0125,3.72,0,3.72,1.082,1.4035,1.77215582,4.812,1.4035,5.0125,-3.73,0,3.73
18/11/2019 20:30,7.92576,0.18668,7.927958186,4.20576,1.22668,4.381,3.72,-1.04,3.862641583,0.41576,1.11668,1.191566448,4.20576,1.22668,4.381,-3.79,-0.11,3.79159597
18/11/2019 21:00,7.71568,1.22374,7.812122468,4.19568,1.22374,4.3705,3.52,0,3.52,0.64568,1.22374,1.383633712,4.19568,1.22374,4.3705,-3.55,0,3.55
18/11/2019 21:30,7.7152,-0.3064,7.721281759,4.6752,1.3636,4.87,3.04,-1.67,3.468501117,1.6052,2.3636,2.857144029,4.6752,1.3636,4.87,-3.07,1,3.228761372
18/11/2019 22:00,7.472,1.4035,7.602670337,4.812,1.4035,5.0125,2.66,0,2.66,2.132,1.4035,2.552496082,4.812,1.4035,5.0125,-2.68,0,2.68
18/11/2019 22:30,7.08128,1.35954,7.210608535,4.66128,1.35954,4.8555,2.42,0,2.42,2.26128,1.35954,2.638510233,4.66128,1.35954,4.8555,-2.4,0,2.4
18/11/2019 23:00,6.44408,0.50994,6.464225077,4.35408,1.26994,4.5355,2.09,-0.76,2.223892983,2.22408,0.56994,2.295945002,4.35408,1.26994,4.5355,-2.13,-0.7,2.242074932
18/11/2019 23:30,5.85136,0.40998,5.865705196,4.01136,1.16998,4.1785,1.84,-0.76,1.990778742,2.19136,0.33998,2.217576391,4.01136,1.16998,4.1785,-1.82,-0.83,2.000324974
19/11/2019 00:00,5.58296,0.27378,5.58966885,3.85296,1.12378,4.0135,1.73,-0.85,1.927537289,2.14296,0.13378,2.147131726,3.85296,1.12378,4.0135,-1.71,-0.99,1.975904856
19/11/2019 00:30,5.4156,0.1958,5.4191384,3.5856,1.0458,3.735,1.83,-0.85,2.017771047,1.7556,0.0558,1.75648655,3.5856,1.0458,3.735,-1.83,-0.99,2.080624906
19/11/2019 01:00,5.79984,0.24662,5.805081003,3.75984,1.09662,3.9165,2.04,-0.85,2.21,1.70984,0.10662,1.713161011,3.75984,1.09662,3.9165,-2.05,-0.99,2.276532451
19/11/2019 01:30,5.95464,0.24802,5.959802971,3.76464,1.09802,3.9215,2.19,-0.85,2.349170066,1.54464,0.10802,1.548412429,3.76464,1.09802,3.9215,-2.22,-0.99,2.430740628
19/11/2019 02:00,5.94528,0.27154,5.951477821,3.84528,1.12154,4.0055,2.1,-0.85,2.265502152,1.70528,0.13154,1.710345769,3.84528,1.12154,4.0055,-2.14,-0.99,2.357901609
19/11/2019 02:30,5.9472,0.2896,5.954246888,3.9072,1.1396,4.07,2.04,-0.85,2.21,1.8372,0.2496,1.854077668,3.9072,1.1396,4.07,-2.07,-0.89,2.253219918
19/11/2019 03:00,6.08312,0.48966,6.10279574,4.11312,1.19966,4.2845,1.97,-0.71,2.094039159,2.11312,0.48966,2.16911112,4.11312,1.19966,4.2845,-2,-0.71,2.122286503
19/11/2019 03:30,6.0604,0.5122,6.082006001,4.1904,1.2222,4.365,1.87,-0.71,2.000249984,2.3204,0.5122,2.376258614,4.1904,1.2222,4.365,-1.87,-0.71,2.000249984
19/11/2019 04:00,5.89192,0.46306,5.910088481,4.02192,1.17306,4.1895,1.87,-0.71,2.000249984,2.15192,0.46306,2.201177923,4.02192,1.17306,4.1895,-1.87,-0.71,2.000249984
19/11/2019 04:30,5.42624,0.27182,5.433043958,3.36624,0.98182,3.5065,2.06,-0.71,2.178921752,1.28624,0.27182,1.314648033,3.36624,0.98182,3.5065,-2.08,-0.71,2.197839849
19/11/2019 05:00,5.59688,0.38284,5.609958306,3.74688,1.09284,3.903,1.85,-0.71,1.981565038,1.88688,0.38284,1.925326622,3.74688,1.09284,3.903,-1.86,-0.71,1.990904317
19/11/2019 05:30,5.97328,0.35054,5.983556823,4.01328,1.17054,4.1805,1.96,-0.82,2.124617613,2.03328,0.27054,2.051199515,4.01328,1.17054,4.1805,-1.98,-0.9,2.174948275
19/11/2019 06:00,6.10832,0.44076,6.124201385,3.80832,1.11076,3.967,2.3,-0.67,2.395600134,1.51832,0.44076,1.581001265,3.80832,1.11076,3.967,-2.29,-0.67,2.386000838
19/11/2019 06:30,6.8704,-0.0503,6.870584127,4.2504,1.2397,4.4275,2.62,-1.29,2.920359567,1.4904,1.5497,2.150084243,4.2504,1.2397,4.4275,-2.76,0.31,2.777354857
19/11/2019 07:00,7.23128,1.16704,7.32484763,4.00128,1.16704,4.168,3.23,0,3.23,0.75128,1.16704,1.387949567,4.00128,1.16704,4.168,-3.25,0,3.25
19/11/2019 07:30,7.78032,-0.53824,7.798915412,3.88032,1.13176,4.042,3.9,-1.67,4.242511049,-0.01968,2.14176,2.141850415,3.88032,1.13176,4.042,-3.9,1.01,4.028659827
19/11/2019 08:00,7.88896,1.13428,7.970086637,3.88896,1.13428,4.051,4,0,4,-0.13104,1.13428,1.141824242,3.88896,1.13428,4.051,-4.02,0,4.02
19/11/2019 08:30,8.17792,1.21856,8.268208028,4.17792,1.21856,4.352,4,0,4,0.15792,1.21856,1.228750259,4.17792,1.21856,4.352,-4.02,0,4.02
19/11/2019 09:00,8.41952,1.31236,8.521185704,4.49952,1.31236,4.687,3.92,0,3.92,0.55952,1.31236,1.426657422,4.49952,1.31236,4.687,-3.94,0,3.94
19/11/2019 09:30,8.63168,1.37424,8.740391021,4.71168,1.37424,4.908,3.92,0,3.92,0.77168,1.37424,1.576079186,4.71168,1.37424,4.908,-3.94,0,3.94
19/11/2019 10:00,7.73056,1.00058,7.795044467,3.43056,1.00058,3.5735,4.3,0,4.3,-0.86944,1.00058,1.3255513,3.43056,1.00058,3.5735,-4.3,0,4.3
19/11/2019 10:30,7.1224,0.7707,7.163976567,2.6424,0.7707,2.7525,4.48,0,4.48,-1.8676,0.7707,2.020373295,2.6424,0.7707,2.7525,-4.51,0,4.51
19/11/2019 11:00,7.134,0.882,7.188315519,3.024,0.882,3.15,4.11,0,4.11,-1.106,0.882,1.414623625,3.024,0.882,3.15,-4.13,0,4.13
19/11/2019 11:30,6.81576,-0.69082,6.850680014,2.70576,0.78918,2.8185,4.11,-1.48,4.368352092,-1.42424,1.95918,2.422157272,2.70576,0.78918,2.8185,-4.13,1.17,4.292528392
19/11/2019 12:00,6.8772,0.8071,6.924398187,2.7672,0.8071,2.8825,4.11,0,4.11,-1.3128,0.8071,1.541056212,2.7672,0.8071,2.8825,-4.08,0,4.08
19/11/2019 12:30,6.85656,0.81858,6.905250774,2.80656,0.81858,2.9235,4.05,0,4.05,-1.27344,0.81858,1.513843668,2.80656,0.81858,2.9235,-4.08,0,4.08
19/11/2019 13:00,6.77064,0.79352,6.816981737,2.72064,0.79352,2.834,4.05,0,4.05,-1.35936,0.79352,1.574018297,2.72064,0.79352,2.834,-4.08,0,4.08
19/11/2019 13:30,7.16616,0.90888,7.223566432,3.11616,0.90888,3.246,4.05,0,4.05,-0.96384,0.90888,1.324783152,3.11616,0.90888,3.246,-4.08,0,4.08
19/11/2019 14:00,7.26936,0.93898,7.329752946,3.21936,0.93898,3.3535,4.05,0,4.05,-0.86064,0.93898,1.273728641,3.21936,0.93898,3.3535,-4.08,0,4.08
19/11/2019 14:30,7.41424,1.01332,7.483165921,3.47424,1.01332,3.619,3.94,0,3.94,-0.48576,1.01332,1.123734933,3.47424,1.01332,3.619,-3.96,0,3.96
19/11/2019 15:00,7.59808,-0.40806,7.609029679,3.77808,1.10194,3.9355,3.82,-1.51,4.10761488,-0.06192,2.13194,2.132839012,3.77808,1.10194,3.9355,-3.84,1.03,3.975738925
19/11/2019 15:30,8.01592,1.25006,8.112806139,4.28592,1.25006,4.4645,3.73,0,3.73,0.55592,1.25006,1.368099795,4.28592,1.25006,4.4645,-3.73,0,3.73
19/11/2019 16:00,8.80856,1.52208,8.939097091,5.21856,1.52208,5.436,3.59,0,3.59,1.61856,1.52208,2.221815474,5.21856,1.52208,5.436,-3.6,0,3.6
19/11/2019 16:30,9.0916,0.3063,9.096758228,5.0616,1.4763,5.2725,4.03,-1.17,4.196403222,1.0016,2.9863,3.149792096,5.0616,1.4763,5.2725,-4.06,1.51,4.33170867
19/11/2019 17:00,8.93032,0.06676,8.930569534,4.24032,1.23676,4.417,4.69,-1.17,4.833735615,-0.47968,2.57676,2.62102747,4.24032,1.23676,4.417,-4.72,1.34,4.906526266
19/11/2019 17:30,9.75432,1.52376,9.872618862,5.22432,1.52376,5.442,4.53,0,4.53,0.68432,1.52376,1.670370737,5.22432,1.52376,5.442,-4.54,0,4.54
19/11/2019 18:00,10.15528,1.69904,10.29642893,5.82528,1.69904,6.068,4.33,0,4.33,1.46528,1.69904,2.243609235,5.82528,1.69904,6.068,-4.36,0,4.36
19/11/2019 18:30,9.88888,1.62134,10.02091269,5.55888,1.62134,5.7905,4.33,0,4.33,1.19888,1.62134,2.01644654,5.55888,1.62134,5.7905,-4.36,0,4.36
19/11/2019 19:00,9.63768,0.25474,9.641046014,5.46768,1.59474,5.6955,4.17,-1.34,4.380011416,1.23768,2.77474,3.038261649,5.46768,1.59474,5.6955,-4.23,1.18,4.39150316
19/11/2019 19:30,9.3536,1.6198,9.492817548,5.5536,1.6198,5.785,3.8,0,3.8,1.7536,1.6198,2.387229566,5.5536,1.6198,5.785,-3.8,0,3.8
19/11/2019 20:00,9.01688,1.54784,9.14876678,5.30688,1.54784,5.528,3.71,0,3.71,1.59688,1.54784,2.2239232,5.30688,1.54784,5.528,-3.71,0,3.71
19/11/2019 20:30,8.66408,1.44494,8.783742588,4.95408,1.44494,5.1605,3.71,0,3.71,1.24408,1.44494,1.90672144,4.95408,1.44494,5.1605,-3.71,0,3.71
19/11/2019 21:00,8.69648,0.10314,8.697091597,5.49648,1.60314,5.7255,3.2,-1.5,3.534119409,2.27648,2.60314,3.458135198,5.49648,1.60314,5.7255,-3.22,1,3.3717058
19/11/2019 21:30,8.40432,0.53376,8.421252543,5.46432,1.59376,5.692,2.94,-1.06,3.12525199,2.52432,1.61376,2.996066221,5.46432,1.59376,5.692,-2.94,0.02,2.940068026
19/11/2019 22:00,7.95336,-0.11152,7.954141814,5.34336,1.55848,5.566,2.61,-1.67,3.098548047,2.71336,2.54848,3.722508939,5.34336,1.55848,5.566,-2.63,0.99,2.810160138
19/11/2019 22:30,7.89712,0.99666,7.95976353,5.81712,1.69666,6.0595,2.08,-0.7,2.194629809,3.71712,0.99666,3.84841685,5.81712,1.69666,6.0595,-2.1,-0.7,2.213594362
19/11/2019 23:00,7.72448,1.77464,7.925713747,6.08448,1.77464,6.338,1.64,0,1.64,4.44448,1.77464,4.785681728,6.08448,1.77464,6.338,-1.64,0,1.64
19/11/2019 23:30,7.31488,1.08434,7.394813226,6.01488,1.75434,6.2655,1.3,-0.67,1.462497863,4.69488,1.08434,4.818473975,6.01488,1.75434,6.2655,-1.32,-0.67,1.480304023
20/11/2019 00:00,6.81032,1.62176,7.000754531,5.56032,1.62176,5.792,1.25,0,1.25,4.29032,1.62176,4.586605629,5.56032,1.62176,5.792,-1.27,0,1.27
20/11/2019 00:30,7.08408,0.76244,7.124991523,5.97408,1.74244,6.223,1.11,-0.98,1.480709289,4.82408,1.37244,5.015509884,5.97408,1.74244,6.223,-1.15,-0.37,1.20805629
20/11/2019 01:00,7.39632,1.02476,7.466972787,6.01632,1.75476,6.267,1.38,-0.73,1.561185447,4.62632,1.00476,4.734171459,6.01632,1.75476,6.267,-1.39,-0.75,1.579430277
20/11/2019 01:30,7.968,1.9215,8.196413011,6.588,1.9215,6.8625,1.38,0,1.38,5.248,1.9215,5.588708818,6.588,1.9215,6.8625,-1.34,0,1.34
20/11/2019 02:00,8.3236,2.1273,8.591142081,7.2936,2.1273,7.5975,1.03,0,1.03,6.2636,2.1273,6.614989815,7.2936,2.1273,7.5975,-1.03,0,1.03
20/11/2019 02:30,7.48384,1.12112,7.567349021,6.24384,1.82112,6.504,1.24,-0.7,1.423938201,4.97384,1.20112,5.116812836,6.24384,1.82112,6.504,-1.27,-0.62,1.413258646
20/11/2019 03:00,7.36936,1.06148,7.44541514,6.03936,1.76148,6.291,1.33,-0.7,1.502963739,4.69936,1.14148,4.83600672,6.03936,1.76148,6.291,-1.34,-0.62,1.476482306
20/11/2019 03:30,7.03176,0.93968,7.094268616,5.62176,1.63968,5.856,1.41,-0.7,1.574198209,4.20176,1.01968,4.32371766,5.62176,1.63968,5.856,-1.42,-0.62,1.549451516
20/11/2019 04:00,6.42968,0.68824,6.466410071,4.75968,1.38824,4.958,1.67,-0.7,1.810773315,3.08968,0.67824,3.163247066,4.75968,1.38824,4.958,-1.67,-0.71,1.814662503
20/11/2019 04:30,6.40568,0.68124,6.441802869,4.73568,1.38124,4.933,1.67,-0.7,1.810773315,3.06568,0.67124,3.138304797,4.73568,1.38124,4.933,-1.67,-0.71,1.814662503
20/11/2019 05:00,6.88712,0.90916,6.946869352,5.51712,1.60916,5.747,1.37,-0.7,1.538473269,4.12712,0.89916,4.223932788,5.51712,1.60916,5.747,-1.39,-0.71,1.560833111
20/11/2019 05:30,6.97544,0.75242,7.015903295,5.42544,1.58242,5.6515,1.55,-0.83,1.758237754,3.84544,0.87242,3.943161859,5.42544,1.58242,5.6515,-1.58,-0.71,1.732195139
20/11/2019 06:00,7.30232,0.91526,7.359455024,5.57232,1.62526,5.8045,1.73,-0.71,1.870026738,3.86232,0.91526,3.969284148,5.57232,1.62526,5.8045,-1.71,-0.71,1.8515399
20/11/2019 06:30,7.72064,0.61102,7.744780659,5.42064,1.58102,5.6465,2.3,-0.97,2.496177077,3.12064,1.15102,3.326145074,5.42064,1.58102,5.6465,-2.3,-0.43,2.339850423
20/11/2019 07:00,8.37792,1.67356,8.543438804,5.73792,1.67356,5.977,2.64,0,2.64,3.08792,1.67356,3.512271772,5.73792,1.67356,5.977,-2.65,0,2.65
20/11/2019 07:30,8.81464,1.65802,8.969220069,5.68464,1.65802,5.9215,3.13,0,3.13,2.52464,1.65802,3.020403524,5.68464,1.65802,5.9215,-3.16,0,3.16
20/11/2019 08:00,8.91456,0.20008,8.916805033,5.55456,1.62008,5.786,3.36,-1.42,3.647739026,2.16456,2.84008,3.570906664,5.55456,1.62008,5.786,-3.39,1.22,3.602846097
20/11/2019 08:30,9.16464,1.69302,9.319707241,5.80464,1.69302,6.0465,3.36,0,3.36,2.41464,1.69302,2.949034257,5.80464,1.69302,6.0465,-3.39,0,3.39
20/11/2019 09:00,8.75976,1.53118,8.892575974,5.24976,1.53118,5.4685,3.51,0,3.51,1.71976,1.53118,2.302626033,5.24976,1.53118,5.4685,-3.53,0,3.53
20/11/2019 09:30,8.52896,1.43178,8.648303455,4.90896,1.43178,5.1135,3.62,0,3.62,1.28896,1.43178,1.926502492,4.90896,1.43178,5.1135,-3.62,0,3.62
20/11/2019 10:00,8.64432,1.50626,8.774570499,5.16432,1.50626,5.3795,3.48,0,3.48,1.66432,1.50626,2.244722756,5.16432,1.50626,5.3795,-3.5,0,3.5
20/11/2019 10:30,9.29344,1.80642,9.467374517,6.19344,1.80642,6.4515,3.1,0,3.1,3.07344,1.80642,3.564994621,6.19344,1.80642,6.4515,-3.12,0,3.12
20/11/2019 11:00,8.8,1.6625,8.955663362,5.7,1.6625,5.9375,3.1,0,3.1,2.58,1.6625,3.069251741,5.7,1.6625,5.9375,-3.12,0,3.12
20/11/2019 11:30,8.23952,1.46986,8.369598452,5.03952,1.46986,5.2495,3.2,0,3.2,1.83952,1.46986,2.354638454,5.03952,1.46986,5.2495,-3.2,0,3.2
20/11/2019 12:00,8.37384,1.52362,8.511322709,5.22384,1.52362,5.4415,3.15,0,3.15,2.02384,1.52362,2.533248162,5.22384,1.52362,5.4415,-3.2,0,3.2
20/11/2019 12:30,7.35264,1.00702,7.421280499,3.45264,1.00702,3.5965,3.9,0,3.9,-0.45736,1.00702,1.106014218,3.45264,1.00702,3.5965,-3.91,0,3.91
20/11/2019 13:00,8.2548,1.4014,8.372911381,4.8048,1.4014,5.005,3.45,0,3.45,1.3548,1.4014,1.949206249,4.8048,1.4014,5.005,-3.45,0,3.45
20/11/2019 13:30,9.12976,1.81118,9.307679123,6.20976,1.81118,6.4685,2.92,0,2.92,3.27976,1.81118,3.746624968,6.20976,1.81118,6.4685,-2.93,0,2.93
20/11/2019 14:00,9.51688,1.96784,9.718199381,6.74688,1.96784,7.028,2.77,0,2.77,3.96688,1.96784,4.42815212,6.74688,1.96784,7.028,-2.78,0,2.78
20/11/2019 14:30,9.65696,2.04078,9.870241104,6.99696,2.04078,7.2885,2.66,0,2.66,4.31696,2.04078,4.775031586,6.99696,2.04078,7.2885,-2.68,0,2.68
20/11/2019 15:00,9.33088,1.88734,9.519841062,6.47088,1.88734,6.7405,2.86,0,2.86,3.60088,1.88734,4.065512151,6.47088,1.88734,6.7405,-2.87,0,2.87
20/11/2019 15:30,9.0096,0.3853,9.017835009,5.9496,1.7353,6.1975,3.06,-1.35,3.344562752,2.8896,2.9153,4.104724382,5.9496,1.7353,6.1975,-3.06,1.18,3.279634126
20/11/2019 16:00,7.4132,0.8876,7.466148137,3.0432,0.8876,3.17,4.37,0,4.37,-1.3568,0.8876,1.621338953,3.0432,0.8876,3.17,-4.4,0,4.4
20/11/2019 16:30,7.34504,-0.49478,7.361685938,2.31504,0.67522,2.4115,5.03,-1.17,5.16428117,-2.75496,2.01522,3.413343852,2.31504,0.67522,2.4115,-5.07,1.34,5.244091914
20/11/2019 17:00,7.92488,0.75684,7.960937746,2.59488,0.75684,2.703,5.33,0,5.33,-2.74512,0.75684,2.84754115,2.59488,0.75684,2.703,-5.34,0,5.34
20/11/2019 17:30,7.95712,0.71666,7.989327897,2.45712,0.71666,2.5595,5.5,0,5.5,-3.09288,0.71666,3.174824129,2.45712,0.71666,2.5595,-5.55,0,5.55
20/11/2019 18:00,7.95904,0.71722,7.9912904,2.45904,0.71722,2.5615,5.5,0,5.5,-3.09096,0.71722,3.173080246,2.45904,0.71722,2.5615,-5.55,0,5.55
20/11/2019 18:30,7.55776,0.60018,7.581553419,2.05776,0.60018,2.1435,5.5,0,5.5,-3.49224,0.60018,3.543438478,2.05776,0.60018,2.1435,-5.55,0,5.55
20/11/2019 19:00,6.94192,-1.07944,7.025342981,1.44192,0.42056,1.502,5.5,-1.5,5.700877125,-4.10808,1.60056,4.40886761,1.44192,0.42056,1.502,-5.55,1.18,5.674054987
20/11/2019 19:30,6.74648,0.43064,6.760210293,1.47648,0.43064,1.538,5.27,0,5.27,-3.79352,0.43064,3.817884859,1.47648,0.43064,1.538,-5.27,0,5.27
20/11/2019 20:00,6.81352,0.54936,6.835631002,1.88352,0.54936,1.962,4.93,0,4.93,-3.07648,0.54936,3.125144093,1.88352,0.54936,1.962,-4.96,0,4.96
20/11/2019 20:30,7.42112,0.88116,7.473249962,3.02112,0.88116,3.147,4.4,0,4.4,-1.40888,0.88116,1.661741797,3.02112,0.88116,3.147,-4.43,0,4.43
20/11/2019 21:00,7.92368,1.22024,8.017087401,4.18368,1.22024,4.358,3.74,0,3.74,0.44368,1.22024,1.29839809,4.18368,1.22024,4.358,-3.74,0,3.74
20/11/2019 21:30,7.05968,0.98574,7.128167019,3.37968,0.98574,3.5205,3.68,0,3.68,-0.36032,0.98574,1.0495303,3.37968,0.98574,3.5205,-3.74,0,3.74
20/11/2019 22:00,6.58808,0.21944,6.591733611,3.11808,0.90944,3.248,3.47,-0.69,3.537937252,-0.38192,0.24944,0.456161375,3.11808,0.90944,3.248,-3.5,-0.66,3.561684994
20/11/2019 22:30,5.92856,0.13208,5.930031096,2.81856,0.82208,2.936,3.11,-0.69,3.185623958,-0.30144,0.21208,0.36857021,2.81856,0.82208,2.936,-3.12,-0.61,3.179072192
20/11/2019 23:00,6.05896,-0.47822,6.07780311,3.46896,1.01178,3.6135,2.59,-1.49,2.988009371,0.85896,1.14178,1.428801543,3.46896,1.01178,3.6135,-2.61,0.13,2.613235542
20/11/2019 23:30,5.25176,0.01718,5.2517881,2.80176,0.81718,2.9185,2.45,-0.8,2.577304794,0.31176,0.23718,0.391725223,2.80176,0.81718,2.9185,-2.49,-0.58,2.556657975
21/11/2019 00:00,5.2092,-0.3894,5.223734009,3.0192,0.8806,3.145,2.19,-1.27,2.531600284,0.6292,0.8906,1.090440737,3.0192,0.8806,3.145,-2.39,0.01,2.39002092
21/11/2019 00:30,5.1476,0.1518,5.149837764,2.8176,0.8218,2.935,2.33,-0.67,2.424417456,0.4976,0.1518,0.520239368,2.8176,0.8218,2.935,-2.32,-0.67,2.414808481
21/11/2019 01:00,5.19072,-0.31604,5.200332239,2.55072,0.74396,2.657,2.64,-1.06,2.844855005,-0.14928,0.50396,0.525604604,2.55072,0.74396,2.657,-2.7,-0.24,2.71064568
21/11/2019 01:30,4.97136,-0.18752,4.974895376,2.03136,0.59248,2.116,2.94,-0.78,3.041710045,-0.93864,-0.12752,0.947262582,2.03136,0.59248,2.116,-2.97,-0.72,3.056026832
21/11/2019 02:00,5.16408,0.02244,5.164128755,2.37408,0.69244,2.473,2.79,-0.67,2.869320477,-0.44592,0.02244,0.446484266,2.37408,0.69244,2.473,-2.82,-0.67,2.898499612
21/11/2019 02:30,5.162,0.721,5.212109458,2.472,0.721,2.575,2.69,0,2.69,-0.238,0.721,0.759266093,2.472,0.721,2.575,-2.71,0,2.71
21/11/2019 03:00,5.21,0.065,5.210405454,2.52,0.735,2.625,2.69,-0.67,2.772183255,-0.19,0.065,0.200810856,2.52,0.735,2.625,-2.71,-0.67,2.791594526
21/11/2019 03:30,4.22112,-0.44384,4.24439018,1.22112,0.35616,1.272,3,-0.8,3.104834939,-1.76888,-0.45384,1.826172829,1.22112,0.35616,1.272,-2.99,-0.81,3.097773394
21/11/2019 04:00,4.22992,-0.44294,4.253048207,1.42992,0.41706,1.4895,2.8,-0.86,2.929095424,-1.40008,-0.39294,1.454175316,1.42992,0.41706,1.4895,-2.83,-0.81,2.943637206
21/11/2019 04:30,4.2568,-0.2951,4.267016551,1.4568,0.4249,1.5175,2.8,-0.72,2.89108976,-1.3732,-0.2851,1.402483601,1.4568,0.4249,1.5175,-2.83,-0.71,2.917704577
21/11/2019 05:00,4.3768,-0.2101,4.381839825,1.5768,0.4599,1.6425,2.8,-0.67,2.879044981,-1.2532,-0.2501,1.277912458,1.5768,0.4599,1.6425,-2.83,-0.71,2.917704577
21/11/2019 05:30,4.50128,-0.22046,4.506675521,1.54128,0.44954,1.6055,2.96,-0.67,3.034880558,-1.42872,-0.26046,1.452267279,1.54128,0.44954,1.6055,-2.97,-0.71,3.053686297
