Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2019 06:00,5.00408,-0.10006,5.005080284,1.95408,0.56994,2.0355,3.05,-0.67,3.122723171,-1.08592,-0.14006,1.094915088,1.95408,0.56994,2.0355,-3.04,-0.71,3.121810372
21/11/2019 06:30,5.446,0.483,5.467376428,1.896,0.553,1.975,3.55,-0.07,3.550690074,-1.674,-0.437,1.730099708,1.896,0.553,1.975,-3.57,-0.99,3.704726711
21/11/2019 07:00,6.20696,-0.83422,6.262768992,2.31696,0.67578,2.4135,3.89,-1.51,4.17279283,-1.58304,1.68578,2.312546183,2.31696,0.67578,2.4135,-3.9,1.01,4.028659827
21/11/2019 07:30,6.83736,0.70798,6.873916456,2.42736,0.70798,2.5285,4.41,0,4.41,-2.01264,0.70798,2.133531216,2.42736,0.70798,2.5285,-4.44,0,4.44
21/11/2019 08:00,6.63744,0.53592,6.659040471,1.83744,0.53592,1.914,4.8,0,4.8,-3.00256,0.53592,3.05001259,1.83744,0.53592,1.914,-4.84,0,4.84
21/11/2019 08:30,6.82464,0.59052,6.85014051,2.02464,0.59052,2.109,4.8,0,4.8,-2.81536,0.59052,2.876624028,2.02464,0.59052,2.109,-4.84,0,4.84
21/11/2019 09:00,7.28496,0.74228,7.322678595,2.54496,0.74228,2.651,4.74,0,4.74,-2.22504,0.74228,2.345587901,2.54496,0.74228,2.651,-4.77,0,4.77
21/11/2019 09:30,6.94248,0.54614,6.963928306,1.87248,0.54614,1.9505,5.07,0,5.07,-3.22752,0.54614,3.273401022,1.87248,0.54614,1.9505,-5.1,0,5.1
21/11/2019 10:00,6.64672,0.43946,6.661232007,1.50672,0.43946,1.5695,5.14,0,5.14,-3.64328,0.43946,3.669688577,1.50672,0.43946,1.5695,-5.15,0,5.15
21/11/2019 10:30,6.9144,0.5817,6.938825711,1.9944,0.5817,2.0775,4.92,0,4.92,-2.9656,0.5817,3.022111555,1.9944,0.5817,2.0775,-4.96,0,4.96
21/11/2019 11:00,6.59312,0.42966,6.607105194,1.47312,0.42966,1.5345,5.12,0,5.12,-3.65688,0.42966,3.682034635,1.47312,0.42966,1.5345,-5.13,0,5.13
21/11/2019 11:30,6.4784,0.3962,6.49050391,1.3584,0.3962,1.415,5.12,0,5.12,-3.7716,0.3962,3.792352964,1.3584,0.3962,1.415,-5.13,0,5.13
21/11/2019 12:00,6.69264,-0.84048,6.745208433,1.71264,0.49952,1.784,4.98,-1.34,5.157130985,-3.28736,1.67952,3.691547535,1.71264,0.49952,1.784,-5,1.18,5.137353404
21/11/2019 12:30,6.77904,0.52472,6.799317201,1.79904,0.52472,1.874,4.98,0,4.98,-3.20096,0.52472,3.243682475,1.79904,0.52472,1.874,-5,0,5
21/11/2019 13:00,6.96688,0.62034,6.994443412,2.12688,0.62034,2.2155,4.84,0,4.84,-2.75312,0.62034,2.82214306,2.12688,0.62034,2.2155,-4.88,0,4.88
21/11/2019 13:30,6.9616,0.6188,6.989047718,2.1216,0.6188,2.21,4.84,0,4.84,-2.7584,0.6188,2.826956668,2.1216,0.6188,2.21,-4.88,0,4.88
21/11/2019 14:00,7.12384,0.66612,7.154915248,2.28384,0.66612,2.379,4.84,0,4.84,-2.59616,0.66612,2.680254204,2.28384,0.66612,2.379,-4.88,0,4.88
21/11/2019 14:30,7.85448,1.03964,7.922986015,3.56448,1.03964,3.713,4.29,0,4.29,-0.73552,1.03964,1.273515214,3.56448,1.03964,3.713,-4.3,0,4.3
21/11/2019 15:00,8.64408,1.35744,8.750014994,4.65408,1.35744,4.848,3.99,0,3.99,0.65408,1.35744,1.506805893,4.65408,1.35744,4.848,-4,0,4
21/11/2019 15:30,8.09016,1.09088,8.163376017,3.74016,1.09088,3.896,4.35,0,4.35,-0.62984,1.09088,1.259649793,3.74016,1.09088,3.896,-4.37,0,4.37
21/11/2019 16:00,9.40432,1.64626,9.547324581,5.64432,1.64626,5.8795,3.76,0,3.76,1.87432,1.64626,2.494643752,5.64432,1.64626,5.8795,-3.77,0,3.77
21/11/2019 16:30,9.34656,0.20608,9.348831628,5.02656,1.46608,5.236,4.32,-1.26,4.5,0.68656,2.79608,2.879136676,5.02656,1.46608,5.236,-4.34,1.33,4.539217994
21/11/2019 17:00,10.00544,1.61742,10.13532817,5.54544,1.61742,5.7765,4.46,0,4.46,1.07544,1.61742,1.942323004,5.54544,1.61742,5.7765,-4.47,0,4.47
21/11/2019 17:30,10.6764,1.0402,10.72695357,6.4464,1.8802,6.715,4.23,-0.84,4.312597825,2.1564,3.5602,4.162341288,6.4464,1.8802,6.715,-4.29,1.68,4.607222591
21/11/2019 18:00,10.39152,1.82336,10.55027628,6.25152,1.82336,6.512,4.14,0,4.14,2.08152,1.82336,2.767194825,6.25152,1.82336,6.512,-4.17,0,4.17
21/11/2019 18:30,10.104,1.7395,10.2526424,5.964,1.7395,6.2125,4.14,0,4.14,1.794,1.7395,2.49885899,5.964,1.7395,6.2125,-4.17,0,4.17
21/11/2019 19:00,9.65584,1.64962,9.795738474,5.65584,1.64962,5.8915,4,0,4,1.63584,1.64962,2.323191479,5.65584,1.64962,5.8915,-4.02,0,4.02
21/11/2019 19:30,9.48056,0.30808,9.485564359,5.65056,1.64808,5.886,3.83,-1.34,4.057647101,1.79056,2.88808,3.39810406,5.65056,1.64808,5.886,-3.86,1.24,4.054281687
21/11/2019 20:00,9.25824,0.29782,9.263028913,5.95824,1.73782,6.2065,3.3,-1.44,3.600499965,2.35824,2.89782,3.736128564,5.95824,1.73782,6.2065,-3.6,1.16,3.782274448
21/11/2019 20:30,9.20496,1.70478,9.361493655,5.84496,1.70478,6.0885,3.36,0,3.36,2.45496,1.70478,2.988829779,5.84496,1.70478,6.0885,-3.39,0,3.39
21/11/2019 21:00,9.65024,2.00382,9.856085767,6.87024,2.00382,7.1565,2.78,0,2.78,4.07024,2.00382,4.536755256,6.87024,2.00382,7.1565,-2.8,0,2.8
21/11/2019 21:30,8.95736,1.86298,9.149043264,6.38736,1.86298,6.6535,2.57,0,2.57,3.79736,1.86298,4.229732551,6.38736,1.86298,6.6535,-2.59,0,2.59
21/11/2019 22:00,8.51272,0.86496,8.556550567,6.22272,1.81496,6.482,2.29,-0.95,2.479233753,3.91272,1.61496,4.232903684,6.22272,1.81496,6.482,-2.31,-0.2,2.318641844
21/11/2019 22:30,8.37656,1.25108,8.469472156,6.58656,1.92108,6.861,1.79,-0.67,1.911282292,4.81656,1.25108,4.976389394,6.58656,1.92108,6.861,-1.77,-0.67,1.892564398
21/11/2019 23:00,7.43728,0.99754,7.50388032,5.71728,1.66754,5.9555,1.72,-0.67,1.845887321,4.01728,0.99754,4.139278276,5.71728,1.66754,5.9555,-1.7,-0.67,1.827265717
21/11/2019 23:30,7.21632,1.71976,7.418412822,5.89632,1.71976,6.142,1.32,0,1.32,4.55632,1.04976,4.675686901,5.89632,1.71976,6.142,-1.34,-0.67,1.498165545
22/11/2019 00:00,7.19592,1.02256,7.268211169,6.14592,1.79256,6.402,1.05,-0.77,1.302075267,5.08592,1.25256,5.237889728,6.14592,1.79256,6.402,-1.06,-0.54,1.189621789
22/11/2019 00:30,6.88584,0.97962,6.955174178,5.65584,1.64962,5.8915,1.23,-0.67,1.40064271,4.42584,0.97962,4.532958752,5.65584,1.64962,5.8915,-1.23,-0.67,1.40064271
22/11/2019 01:00,7.11168,0.98424,7.179465217,5.67168,1.65424,5.908,1.44,-0.67,1.588238017,4.22168,0.98424,4.334894509,5.67168,1.65424,5.908,-1.45,-0.67,1.597310239
22/11/2019 01:30,7.27904,0.99222,7.34635446,5.69904,1.66222,5.9365,1.58,-0.67,1.716187635,4.10904,0.99222,4.227139724,5.69904,1.66222,5.9365,-1.59,-0.67,1.725398505
22/11/2019 02:00,7.16144,0.81792,7.20799667,5.58144,1.62792,5.814,1.58,-0.81,1.77552809,3.99144,0.81792,4.07438172,5.58144,1.62792,5.814,-1.59,-0.81,1.784432683
22/11/2019 02:30,6.85952,0.84986,6.911966193,5.27952,1.53986,5.4995,1.58,-0.69,1.724093965,3.68952,0.84986,3.786135213,5.27952,1.53986,5.4995,-1.59,-0.69,1.733262819
22/11/2019 03:00,6.65792,0.79106,6.704750156,5.07792,1.48106,5.2895,1.58,-0.69,1.724093965,3.48792,0.79106,3.576501342,5.07792,1.48106,5.2895,-1.59,-0.69,1.733262819
22/11/2019 03:30,6.65408,0.80744,6.702890421,5.13408,1.49744,5.348,1.52,-0.69,1.669281282,3.60408,0.80744,3.693420095,5.13408,1.49744,5.348,-1.53,-0.69,1.678392088
22/11/2019 04:00,6.66952,0.84986,6.723448449,5.27952,1.53986,5.4995,1.39,-0.69,1.55183762,3.86952,0.84986,3.961747979,5.27952,1.53986,5.4995,-1.41,-0.69,1.569777054
22/11/2019 04:30,6.43,0.78,6.477136713,5.04,1.47,5.25,1.39,-0.69,1.55183762,3.63,0.78,3.712856044,5.04,1.47,5.25,-1.41,-0.69,1.569777054
22/11/2019 05:00,6.4808,0.7594,6.525140382,5.1408,1.4994,5.355,1.34,-0.74,1.530751449,3.8008,0.7394,3.872052815,5.1408,1.4994,5.355,-1.34,-0.76,1.540519393
22/11/2019 05:30,6.85008,0.77044,6.893270182,5.59008,1.63044,5.823,1.26,-0.86,1.525516306,4.30008,0.87044,4.387294588,5.59008,1.63044,5.823,-1.29,-0.76,1.497230777
22/11/2019 06:00,7.14928,0.77604,7.19127545,5.60928,1.63604,5.843,1.54,-0.86,1.763859405,4.02928,1.20604,4.20590416,5.60928,1.63604,5.843,-1.58,-0.43,1.637467557
22/11/2019 06:30,7.87312,0.24216,7.876843276,5.97312,1.74216,6.222,1.9,-1.5,2.420743687,4.05312,2.75216,4.899200588,5.97312,1.74216,6.222,-1.92,1.01,2.169446934
22/11/2019 07:00,8.13336,0.16348,8.135002803,5.70336,1.66348,5.941,2.43,-1.5,2.855678553,3.26336,2.67348,4.218650708,5.70336,1.66348,5.941,-2.44,1.01,2.640776401
22/11/2019 07:30,8.83712,0.19666,8.839307951,5.81712,1.69666,6.0595,3.02,-1.5,3.372002372,2.80712,2.70666,3.899478305,5.81712,1.69666,6.0595,-3.01,1.01,3.17493307
22/11/2019 08:00,8.68144,1.57542,8.823227791,5.40144,1.57542,5.6265,3.28,0,3.28,2.10144,1.57542,2.626404053,5.40144,1.57542,5.6265,-3.3,0,3.3
22/11/2019 08:30,8.87632,1.63226,9.02514983,5.59632,1.63226,5.8295,3.28,0,3.28,2.29632,1.63226,2.817331761,5.59632,1.63226,5.8295,-3.3,0,3.3
22/11/2019 09:00,8.97304,1.68672,9.130195573,5.78304,1.68672,6.024,3.19,0,3.19,2.58304,1.68672,3.084982982,5.78304,1.68672,6.024,-3.2,0,3.2
22/11/2019 09:30,8.70656,1.55358,8.844082646,5.32656,1.55358,5.5485,3.38,0,3.38,1.92656,1.55358,2.47492308,5.32656,1.55358,5.5485,-3.4,0,3.4
22/11/2019 10:00,8.53272,1.53496,8.669683547,5.26272,1.53496,5.482,3.27,0,3.27,1.97272,1.53496,2.499545239,5.26272,1.53496,5.482,-3.29,0,3.29
22/11/2019 10:30,8.6584,1.6037,8.805665463,5.4984,1.6037,5.7275,3.16,0,3.16,2.3284,1.6037,2.827242517,5.4984,1.6037,5.7275,-3.17,0,3.17
22/11/2019 11:00,8.3404,1.4672,8.468467866,5.0304,1.4672,5.24,3.31,0,3.31,1.7104,1.4672,2.253473763,5.0304,1.4672,5.24,-3.32,0,3.32
22/11/2019 11:30,8.31112,1.45866,8.438151732,5.00112,1.45866,5.2095,3.31,0,3.31,1.68112,1.45866,2.225725376,5.00112,1.45866,5.2095,-3.32,0,3.32
22/11/2019 12:00,7.82968,1.24824,7.92855548,4.27968,1.24824,4.458,3.55,0,3.55,0.69968,1.24824,1.430963032,4.27968,1.24824,4.458,-3.58,0,3.58
22/11/2019 12:30,8.07408,1.30494,8.178852991,4.47408,1.30494,4.6605,3.6,0,3.6,0.89408,1.30494,1.581849377,4.47408,1.30494,4.6605,-3.58,0,3.58
22/11/2019 13:00,8.72008,1.57794,8.86169791,5.41008,1.57794,5.6355,3.31,0,3.31,2.08008,1.57794,2.610867184,5.41008,1.57794,5.6355,-3.33,0,3.33
22/11/2019 13:30,8.64904,1.55722,8.788107137,5.33904,1.55722,5.5615,3.31,0,3.31,2.00904,1.55722,2.541884311,5.33904,1.55722,5.5615,-3.33,0,3.33
22/11/2019 14:00,8.59336,1.57598,8.736678376,5.40336,1.57598,5.6285,3.19,0,3.19,2.20336,1.57598,2.708968115,5.40336,1.57598,5.6285,-3.2,0,3.2
22/11/2019 14:30,8.6332,1.5876,8.77796195,5.4432,1.5876,5.67,3.19,0,3.19,2.3032,1.5876,2.797356609,5.4432,1.5876,5.67,-3.14,0,3.14
22/11/2019 15:00,8.47576,1.54168,8.614829354,5.28576,1.54168,5.506,3.19,0,3.19,2.08576,1.54168,2.59367924,5.28576,1.54168,5.506,-3.2,0,3.2
22/11/2019 15:30,8.318,1.449,8.443265067,4.968,1.449,5.175,3.35,0,3.35,1.588,1.449,2.149731379,4.968,1.449,5.175,-3.38,0,3.38
22/11/2019 16:00,8.48696,1.42828,8.606304306,4.89696,1.42828,5.101,3.59,0,3.59,1.30696,1.42828,1.936008316,4.89696,1.42828,5.101,-3.59,0,3.59
22/11/2019 16:30,8.84528,1.47154,8.96685052,5.04528,1.47154,5.2555,3.8,0,3.8,1.25528,1.47154,1.934207292,5.04528,1.47154,5.2555,-3.79,0,3.79
22/11/2019 17:00,8.23344,-0.24858,8.237191648,3.67344,1.07142,3.8265,4.56,-1.32,4.747209707,-0.91656,2.29142,2.467931897,3.67344,1.07142,3.8265,-4.59,1.22,4.749368379
22/11/2019 17:30,9.46904,1.57472,9.599086498,5.39904,1.57472,5.624,4.07,0,4.07,1.30904,1.57472,2.0477619,5.39904,1.57472,5.624,-4.09,0,4.09
22/11/2019 18:00,9.9784,0.5262,9.992264658,6.3984,1.8662,6.665,3.58,-1.34,3.822564584,2.7684,3.2062,4.2360072,6.3984,1.8662,6.665,-3.63,1.34,3.869431483
22/11/2019 18:30,9.99504,1.93522,10.18066309,6.63504,1.93522,6.9115,3.36,0,3.36,3.24504,1.93522,3.778274878,6.63504,1.93522,6.9115,-3.39,0,3.39
22/11/2019 19:00,9.78136,1.90498,9.965136841,6.53136,1.90498,6.8035,3.25,0,3.25,3.26136,1.90498,3.77695881,6.53136,1.90498,6.8035,-3.27,0,3.27
22/11/2019 19:30,9.25816,1.75238,9.422545423,6.00816,1.75238,6.2585,3.25,0,3.25,2.73816,1.75238,3.250900775,6.00816,1.75238,6.2585,-3.27,0,3.27
22/11/2019 20:00,9.23704,0.33372,9.243066428,6.28704,1.83372,6.549,2.95,-1.5,3.309456149,3.29704,3.01372,4.466875978,6.28704,1.83372,6.549,-2.99,1.18,3.214420632
22/11/2019 20:30,9.6104,3.0897,10.09485187,7.1304,2.0797,7.4275,2.48,1.01,2.67777893,4.6404,2.0797,5.085121852,7.1304,2.0797,7.4275,-2.49,0,2.49
22/11/2019 21:00,9.5352,2.1336,9.770992171,7.3152,2.1336,7.62,2.22,0,2.22,5.0852,2.1336,5.514663,7.3152,2.1336,7.62,-2.23,0,2.23
22/11/2019 21:30,9.10472,2.06346,9.335619607,7.07472,2.06346,7.3695,2.03,0,2.03,5.03472,2.06346,5.441164641,7.07472,2.06346,7.3695,-2.04,0,2.04
22/11/2019 22:00,8.70112,2.00116,8.928277023,6.86112,2.00116,7.147,1.84,0,1.84,5.01112,2.00116,5.395921145,6.86112,2.00116,7.147,-1.85,0,1.85
22/11/2019 22:30,8.47664,1.30902,8.577118342,6.95664,2.02902,7.2465,1.52,-0.72,1.681903683,5.43664,1.39902,5.613760901,6.95664,2.02902,7.2465,-1.52,-0.63,1.645387492
22/11/2019 23:00,7.5756,1.0783,7.651957021,6.1656,1.7983,6.4225,1.41,-0.72,1.583192976,4.7456,1.0983,4.871035029,6.1656,1.7983,6.4225,-1.42,-0.7,1.583161394
22/11/2019 23:30,7.88168,1.31924,7.991324909,6.99168,2.03924,7.283,0.89,-0.72,1.144770719,6.10168,1.33924,6.246924251,6.99168,2.03924,7.283,-0.89,-0.7,1.132298547
23/11/2019 00:00,8.0504,1.4297,8.176367302,7.3704,2.1497,7.6775,0.68,-0.72,0.990353472,6.6904,1.4497,6.845661564,7.3704,2.1497,7.6775,-0.68,-0.7,0.975909832
23/11/2019 00:30,8.28224,1.49732,8.416499664,7.60224,2.21732,7.919,0.68,-0.72,0.990353472,6.92224,1.51732,7.086583563,7.60224,2.21732,7.919,-0.68,-0.7,0.975909832
23/11/2019 01:00,8.45984,1.54912,8.600503799,7.77984,2.26912,8.104,0.68,-0.72,0.990353472,7.09984,1.56912,7.271166729,7.77984,2.26912,8.104,-0.68,-0.7,0.975909832
23/11/2019 01:30,8.62152,1.57586,8.764356328,7.87152,2.29586,8.1995,0.75,-0.72,1.039663407,7.12152,1.59586,7.298137862,7.87152,2.29586,8.1995,-0.75,-0.7,1.025914226
23/11/2019 02:00,7.92088,1.25484,8.019661053,6.77088,1.97484,7.053,1.15,-0.72,1.3567977,5.62088,1.27484,5.763636786,6.77088,1.97484,7.053,-1.15,-0.7,1.346291202
23/11/2019 02:30,6.15768,0.57724,6.184676952,4.44768,1.29724,4.633,1.71,-0.72,1.855397532,2.72768,0.59724,2.792299017,4.44768,1.29724,4.633,-1.72,-0.7,1.856986807
23/11/2019 03:00,5.93728,0.49254,5.957674836,4.15728,1.21254,4.3305,1.78,-0.72,1.920104164,2.38728,0.51254,2.441680374,4.15728,1.21254,4.3305,-1.77,-0.7,1.90339171
23/11/2019 03:30,5.77592,0.46006,5.794213238,4.04592,1.18006,4.2145,1.73,-0.72,1.873846312,2.33592,0.54006,2.397537706,4.04592,1.18006,4.2145,-1.71,-0.64,1.825842271
23/11/2019 04:00,5.70296,0.43878,5.719814739,3.97296,1.15878,4.1385,1.73,-0.72,1.873846312,2.26296,0.51878,2.321663337,3.97296,1.15878,4.1385,-1.71,-0.64,1.825842271
23/11/2019 04:30,5.2396,0.2453,5.245338907,3.3096,0.9653,3.4475,1.93,-0.72,2.059927183,1.3696,0.3253,1.407701762,3.3096,0.9653,3.4475,-1.94,-0.64,2.042841159
23/11/2019 05:00,4.9108,0.1494,4.913072053,2.9808,0.8694,3.105,1.93,-0.72,2.059927183,1.0408,0.2294,1.065780934,2.9808,0.8694,3.105,-1.94,-0.64,2.042841159
23/11/2019 05:30,4.87968,0.07324,4.880229605,2.71968,0.79324,2.833,2.16,-0.72,2.276839915,0.53968,0.15324,0.56101426,2.71968,0.79324,2.833,-2.18,-0.64,2.272003521
23/11/2019 06:00,5.74152,0.45586,5.759588549,4.03152,1.17586,4.1995,1.71,-0.72,1.855397532,2.30152,0.53586,2.363078553,4.03152,1.17586,4.1995,-1.73,-0.64,1.844586675
23/11/2019 06:30,7.198,1.0615,7.275849521,6.108,1.7815,6.3625,1.09,-0.72,1.306330739,5.008,1.0315,5.113125879,6.108,1.7815,6.3625,-1.1,-0.75,1.331352696
23/11/2019 07:00,7.1692,0.9306,7.229346098,5.6592,1.6506,5.895,1.51,-0.72,1.672871782,4.1392,0.9806,4.25376927,5.6592,1.6506,5.895,-1.52,-0.67,1.661114084
23/11/2019 07:30,7.48024,0.93382,7.538302876,5.67024,1.65382,5.9065,1.81,-0.72,1.947947638,3.88024,1.07382,4.026083935,5.67024,1.65382,5.9065,-1.79,-0.58,1.881621641
23/11/2019 08:00,6.9028,0.5904,6.928002598,4.4928,1.3104,4.68,2.41,-0.72,2.515253466,2.0928,0.6404,2.1885895,4.4928,1.3104,4.68,-2.4,-0.67,2.491766442
23/11/2019 08:30,5.786,0.6405,5.821343165,2.196,0.6405,2.2875,3.59,0,3.59,-1.414,0.6405,1.552300309,2.196,0.6405,2.2875,-3.61,0,3.61
23/11/2019 09:00,7.98072,1.54896,8.12964752,5.31072,1.54896,5.532,2.67,0,2.67,2.63072,1.54896,3.052861739,5.31072,1.54896,5.532,-2.68,0,2.68
23/11/2019 09:30,8.52216,1.74188,8.698353695,5.97216,1.74188,6.221,2.55,0,2.55,3.40216,1.74188,3.822151044,5.97216,1.74188,6.221,-2.57,0,2.57
23/11/2019 10:00,8.41328,1.64304,8.572214463,5.63328,1.64304,5.868,2.78,0,2.78,2.82328,1.64304,3.266571658,5.63328,1.64304,5.868,-2.81,0,2.81
23/11/2019 10:30,8.12368,1.53524,8.267474741,5.26368,1.53524,5.483,2.86,0,2.86,2.39368,1.53524,2.843706349,5.26368,1.53524,5.483,-2.87,0,2.87
23/11/2019 11:00,8.25128,1.58704,8.402518527,5.44128,1.58704,5.668,2.81,0,2.81,2.57128,1.58704,3.021618242,5.44128,1.58704,5.668,-2.87,0,2.87
23/11/2019 11:30,8.19608,1.57094,8.345272904,5.38608,1.57094,5.6105,2.81,0,2.81,2.51608,1.57094,2.966228422,5.38608,1.57094,5.6105,-2.87,0,2.87
23/11/2019 12:00,8.13224,1.55232,8.279071494,5.32224,1.55232,5.544,2.81,0,2.81,2.52224,1.55232,2.961653592,5.32224,1.55232,5.544,-2.8,0,2.8
23/11/2019 12:30,7.9796,1.4728,8.114379582,5.0496,1.4728,5.26,2.93,0,2.93,2.1096,1.4728,2.572849005,5.0496,1.4728,5.26,-2.94,0,2.94
23/11/2019 13:00,7.9792,1.5106,8.12093252,5.1792,1.5106,5.395,2.8,0,2.8,2.3592,1.5106,2.801381266,5.1792,1.5106,5.395,-2.82,0,2.82
23/11/2019 13:30,7.84408,1.44494,7.976054328,4.95408,1.44494,5.1605,2.89,0,2.89,2.04408,1.44494,2.503220855,4.95408,1.44494,5.1605,-2.91,0,2.91
23/11/2019 14:00,7.58104,-0.15178,7.582559241,4.69104,1.36822,4.8865,2.89,-1.52,3.265348373,1.78104,2.37822,2.971200742,4.69104,1.36822,4.8865,-2.91,1.01,3.080292194
23/11/2019 14:30,7.778,1.4665,7.915043035,5.028,1.4665,5.2375,2.75,0,2.75,2.248,1.4665,2.684050344,5.028,1.4665,5.2375,-2.78,0,2.78
23/11/2019 15:00,7.75736,1.46048,7.893645292,5.00736,1.46048,5.216,2.75,0,2.75,2.22736,1.46048,2.663481631,5.00736,1.46048,5.216,-2.78,0,2.78
23/11/2019 15:30,7.28736,0.59798,7.311853106,4.34736,1.26798,4.5285,2.94,-0.67,3.015377257,1.39736,0.59798,1.519932581,4.34736,1.26798,4.5285,-2.95,-0.67,3.025128096
23/11/2019 16:00,7.25624,0.57432,7.278932779,4.26624,1.24432,4.444,2.99,-0.67,3.064147516,1.25624,0.57432,1.381297361,4.26624,1.24432,4.444,-3.01,-0.67,3.083666649
23/11/2019 16:30,6.11072,-0.94854,6.183900634,1.89072,0.55146,1.9695,4.22,-1.5,4.478660514,-2.36928,1.56146,2.837542079,1.89072,0.55146,1.9695,-4.26,1.01,4.378093192
23/11/2019 17:00,7.3276,0.3793,7.337410323,3.5976,1.0493,3.7475,3.73,-0.67,3.789696558,-0.1524,0.3793,0.408771636,3.5976,1.0493,3.7475,-3.75,-0.67,3.809383152
23/11/2019 17:30,8.73576,1.55918,8.873812318,5.34576,1.55918,5.5685,3.39,0,3.39,1.92576,1.55918,2.477820383,5.34576,1.55918,5.5685,-3.42,0,3.42
23/11/2019 18:00,9.65728,0.49004,9.669705073,6.61728,1.93004,6.893,3.04,-1.44,3.363807367,3.56728,3.11004,4.732635143,6.61728,1.93004,6.893,-3.05,1.18,3.270305796
23/11/2019 18:30,8.93584,1.68462,9.093249202,5.77584,1.68462,6.0165,3.16,0,3.16,2.61584,1.68462,3.111360386,5.77584,1.68462,6.0165,-3.16,0,3.16
23/11/2019 19:00,8.18432,1.43626,8.309388464,4.92432,1.43626,5.1295,3.26,0,3.26,1.64432,1.43626,2.183261562,4.92432,1.43626,5.1295,-3.28,0,3.28
23/11/2019 19:30,7.6236,0.6248,7.649160215,4.4736,1.3048,4.66,3.15,-0.68,3.222561093,1.3136,0.6148,1.45035306,4.4736,1.3048,4.66,-3.16,-0.69,3.234455132
23/11/2019 20:00,7.59856,0.70208,7.63092592,4.73856,1.38208,4.936,2.86,-0.68,2.939727879,1.85856,0.69208,1.983234731,4.73856,1.38208,4.936,-2.88,-0.69,2.961502997
23/11/2019 20:30,7.0676,0.5093,7.085926633,4.0776,1.1893,4.2475,2.99,-0.68,3.066349621,1.0776,0.4993,1.187654095,4.0776,1.1893,4.2475,-3,-0.69,3.078327468
23/11/2019 21:00,7.0928,0.5954,7.117746343,4.3728,1.2754,4.555,2.72,-0.68,2.803711825,1.6328,0.5854,1.734568823,4.3728,1.2754,4.555,-2.74,-0.69,2.825544195
23/11/2019 21:30,6.8964,1.2852,7.015131645,4.4064,1.2852,4.59,2.49,0,2.49,1.9364,1.2852,2.324087778,4.4064,1.2852,4.59,-2.47,0,2.47
23/11/2019 22:00,6.79136,1.30998,6.9165467,4.49136,1.30998,4.6785,2.3,0,2.3,2.20136,1.30998,2.561646629,4.49136,1.30998,4.6785,-2.29,0,2.29
23/11/2019 22:30,6.56104,0.66072,6.594224503,4.63104,1.35072,4.824,1.93,-0.69,2.049634114,2.69104,0.66072,2.77096503,4.63104,1.35072,4.824,-1.94,-0.69,2.05905318
23/11/2019 23:00,6.216,0.6155,6.246398662,4.476,1.3055,4.6625,1.74,-0.69,1.871817299,2.746,0.6155,2.81413508,4.476,1.3055,4.6625,-1.73,-0.69,1.862525168
23/11/2019 23:30,5.88144,0.43792,5.89772078,4.38144,1.27792,4.564,1.5,-0.84,1.719185854,2.87144,0.33792,2.891255367,4.38144,1.27792,4.564,-1.51,-0.94,1.778679285
24/11/2019 00:00,5.65712,0.41916,5.672627416,4.31712,1.25916,4.497,1.34,-0.84,1.581518258,2.96712,0.31916,2.984235949,4.31712,1.25916,4.497,-1.35,-0.94,1.645022796
24/11/2019 00:30,5.52352,0.35686,5.535035885,4.10352,1.19686,4.2745,1.42,-0.84,1.649848478,2.64352,0.35686,2.667498276,4.10352,1.19686,4.2745,-1.46,-0.84,1.684399003
24/11/2019 01:00,5.80864,0.37002,5.820413512,4.14864,1.21002,4.3215,1.66,-0.84,1.860430058,2.47864,0.37002,2.506106752,4.14864,1.21002,4.3215,-1.67,-0.84,1.869358179
24/11/2019 01:30,5.76016,0.35588,5.771143197,4.10016,1.19588,4.271,1.66,-0.84,1.860430058,2.43016,0.27588,2.445769286,4.10016,1.19588,4.271,-1.67,-0.92,1.90664627
24/11/2019 02:00,5.68,0.3325,5.689723741,4.02,1.1725,4.1875,1.66,-0.84,1.860430058,2.35,0.3425,2.374827625,4.02,1.1725,4.1875,-1.67,-0.83,1.864886056
24/11/2019 02:30,5.71696,0.34328,5.727257005,4.05696,1.18328,4.226,1.66,-0.84,1.860430058,2.38696,0.35328,2.412961831,4.05696,1.18328,4.226,-1.67,-0.83,1.864886056
24/11/2019 03:00,5.53408,0.37994,5.54710698,3.87408,1.12994,4.0355,1.66,-0.75,1.821565261,2.20408,0.37994,2.236587367,3.87408,1.12994,4.0355,-1.67,-0.75,1.830682933
24/11/2019 03:30,5.11456,-0.15992,5.117059546,3.63456,1.06008,3.786,1.48,-1.22,1.918019812,2.05456,0.09008,2.056533783,3.63456,1.06008,3.786,-1.58,-0.97,1.853995685
24/11/2019 04:00,5.27544,0.32492,5.285436614,3.92544,1.14492,4.089,1.35,-0.82,1.579525245,2.56544,0.31492,2.584696694,3.92544,1.14492,4.089,-1.36,-0.83,1.593267084
24/11/2019 04:30,4.99872,0.18296,5.002067173,3.43872,1.00296,3.582,1.56,-0.82,1.762384748,1.86872,0.17296,1.876707116,3.43872,1.00296,3.582,-1.57,-0.83,1.775894141
24/11/2019 05:00,5.02584,0.21712,5.030527686,3.55584,1.03712,3.704,1.47,-0.82,1.683240922,2.06584,0.20712,2.076196908,3.55584,1.03712,3.704,-1.49,-0.83,1.705579081
24/11/2019 05:30,5.05848,0.22664,5.063554641,3.58848,1.04664,3.738,1.47,-0.82,1.683240922,2.09848,0.21664,2.109632954,3.58848,1.04664,3.738,-1.49,-0.83,1.705579081
24/11/2019 06:00,5.05736,0.20298,5.061431719,3.50736,1.02298,3.6535,1.55,-0.82,1.753539278,1.95736,0.19298,1.966850134,3.50736,1.02298,3.6535,-1.55,-0.83,1.758237754
24/11/2019 06:30,5.07736,0.15048,5.079589432,3.32736,0.97048,3.466,1.75,-0.82,1.932588937,1.64736,-0.02952,1.647624472,3.32736,0.97048,3.466,-1.68,-1,1.955095906
24/11/2019 07:00,5.2156,0.1908,5.219088809,3.4656,1.0108,3.61,1.75,-0.82,1.932588937,1.7856,0.0108,1.785632661,3.4656,1.0108,3.61,-1.68,-1,1.955095906
24/11/2019 07:30,5.37648,0.15314,5.378660526,3.33648,0.97314,3.4755,2.04,-0.82,2.198635941,1.27648,0.16314,1.286862794,3.33648,0.97314,3.4755,-2.06,-0.81,2.213526598
24/11/2019 08:00,5.58608,0.08094,5.586666363,3.46608,1.01094,3.6105,2.12,-0.93,2.315016199,1.29608,0.03094,1.296449247,3.46608,1.01094,3.6105,-2.17,-0.98,2.381029189
24/11/2019 08:30,5.74856,0.04958,5.748773804,3.35856,0.97958,3.4985,2.39,-0.93,2.56456624,0.95856,-0.00042,0.958560092,3.35856,0.97958,3.4985,-2.4,-0.98,2.59237343
24/11/2019 09:00,6.14816,0.36488,6.158977902,3.54816,1.03488,3.696,2.6,-0.67,2.684939478,0.92816,0.36488,0.99730557,3.54816,1.03488,3.696,-2.62,-0.67,2.704311373
24/11/2019 09:30,6.47208,0.38644,6.483606666,3.62208,1.05644,3.773,2.85,-0.67,2.927695339,0.75208,0.38644,0.845553192,3.62208,1.05644,3.773,-2.87,-0.67,2.947168132
24/11/2019 10:00,6.51576,1.01668,6.594601322,3.48576,1.01668,3.631,3.03,0,3.03,0.46576,1.01668,1.11828914,3.48576,1.01668,3.631,-3.02,0,3.02
24/11/2019 10:30,6.81192,1.10306,6.900651813,3.78192,1.10306,3.9395,3.03,0,3.03,0.76192,1.10306,1.340620547,3.78192,1.10306,3.9395,-3.02,0,3.02
24/11/2019 11:00,6.87584,1.15962,6.972940144,3.97584,1.15962,4.1415,2.9,0,2.9,1.06584,1.15962,1.575034428,3.97584,1.15962,4.1415,-2.91,0,2.91
24/11/2019 11:30,6.92224,0.53232,6.942677524,4.12224,1.20232,4.294,2.8,-0.67,2.879044981,1.29224,0.53232,1.397586777,4.12224,1.20232,4.294,-2.83,-0.67,2.908229702
24/11/2019 12:00,6.8112,0.4766,6.827854202,3.9312,1.1466,4.095,2.88,-0.67,2.956907168,1.0412,0.4766,1.145096066,3.9312,1.1466,4.095,-2.89,-0.67,2.96664794
24/11/2019 12:30,6.74872,0.40296,6.760739486,3.67872,1.07296,3.832,3.07,-0.67,3.142260333,0.60872,0.40296,0.730011507,3.67872,1.07296,3.832,-3.07,-0.67,3.142260333
24/11/2019 13:00,7.00264,0.49452,7.020079558,3.99264,1.16452,4.159,3.01,-0.67,3.083666649,0.98264,0.49452,1.100059726,3.99264,1.16452,4.159,-3.01,-0.67,3.083666649
24/11/2019 13:30,7.09768,1.19224,7.197117312,4.08768,1.19224,4.258,3.01,0,3.01,1.07768,1.19224,1.607118664,4.08768,1.19224,4.258,-3.01,0,3.01
24/11/2019 14:00,6.77792,0.40856,6.790222441,3.69792,1.07856,3.852,3.08,-0.67,3.152031091,0.68792,0.40856,0.800096994,3.69792,1.07856,3.852,-3.01,-0.67,3.083666649
24/11/2019 14:30,6.82208,0.42144,6.835085018,3.74208,1.09144,3.898,3.08,-0.67,3.152031091,0.73208,0.42144,0.844720546,3.74208,1.09144,3.898,-3.01,-0.67,3.083666649
24/11/2019 15:00,7.0424,1.1557,7.136598647,3.9624,1.1557,4.1275,3.08,0,3.08,0.9524,1.1557,1.497567444,3.9624,1.1557,4.1275,-3.01,0,3.01
24/11/2019 15:30,7.2332,1.1851,7.329641482,4.0632,1.1851,4.2325,3.17,0,3.17,0.9232,1.1851,1.502251727,4.0632,1.1851,4.2325,-3.14,0,3.14
24/11/2019 16:00,7.34992,1.18706,7.445161882,4.06992,1.18706,4.2395,3.28,0,3.28,0.76992,0.51706,0.927430779,4.06992,1.18706,4.2395,-3.3,-0.67,3.367328318
24/11/2019 16:30,7.4468,0.4024,7.457664246,3.6768,1.0724,3.83,3.77,-0.67,3.829072995,-0.0932,1.0724,1.076442288,3.6768,1.0724,3.83,-3.77,0,3.77
24/11/2019 17:00,7.54552,1.06036,7.619661108,3.63552,1.06036,3.787,3.91,0,3.91,-0.30448,1.06036,1.10320959,3.63552,1.06036,3.787,-3.94,0,3.94
24/11/2019 17:30,7.86872,1.12546,7.948799573,3.85872,1.12546,4.0195,4.01,0,4.01,-0.17128,1.12546,1.138418662,3.85872,1.12546,4.0195,-4.03,0,4.03
24/11/2019 18:00,7.8592,-0.1069,7.859926988,3.9192,1.1431,4.0825,3.94,-1.25,4.133533597,-0.0208,1.2231,1.223276849,3.9192,1.1431,4.0825,-3.94,0.08,3.940812099
24/11/2019 18:30,7.75576,1.13918,7.838975969,3.90576,1.13918,4.0685,3.85,0,3.85,0.09576,1.13918,1.14319773,3.90576,1.13918,4.0685,-3.81,0,3.81
24/11/2019 19:00,7.49888,1.11384,7.581150361,3.81888,1.11384,3.978,3.68,0,3.68,0.11888,1.11384,1.120166059,3.81888,1.11384,3.978,-3.7,0,3.7
24/11/2019 19:30,7.25312,-0.06034,7.253370985,3.87312,1.12966,4.0345,3.38,-1.19,3.583364341,0.46312,1.12966,1.220906159,3.87312,1.12966,4.0345,-3.41,0,3.41
24/11/2019 20:00,6.53024,0.24882,6.534978642,3.15024,0.91882,3.2815,3.38,-0.67,3.445765517,-0.25976,0.24882,0.359703559,3.15024,0.91882,3.2815,-3.41,-0.67,3.475197836
24/11/2019 20:30,6.67776,0.36768,6.68787464,3.55776,1.03768,3.706,3.12,-0.67,3.191128327,0.43776,0.36768,0.571683829,3.55776,1.03768,3.706,-3.12,-0.67,3.191128327
24/11/2019 21:00,6.53264,0.37202,6.543224301,3.57264,1.04202,3.7215,2.96,-0.67,3.034880558,0.61264,0.37202,0.716747271,3.57264,1.04202,3.7215,-2.96,-0.67,3.034880558
24/11/2019 21:30,6.14832,0.14076,6.149931073,3.32832,0.97076,3.467,2.82,-0.83,2.939608818,0.50832,-0.08924,0.516093984,3.32832,0.97076,3.467,-2.82,-1.06,3.012640038
24/11/2019 22:00,6.11504,0.32772,6.123815363,3.69504,1.07772,3.849,2.42,-0.75,2.533554815,1.29504,0.25772,1.320434853,3.69504,1.07772,3.849,-2.4,-0.82,2.536217656
24/11/2019 22:30,6.01568,0.31124,6.023726106,4.01568,1.17124,4.183,2,-0.86,2.177062241,2.00568,0.17124,2.012976751,4.01568,1.17124,4.183,-2.01,-1,2.245016704
24/11/2019 23:00,6.13808,0.46944,6.156005198,4.55808,1.32944,4.748,1.58,-0.86,1.798888546,2.96808,0.32944,2.986307017,4.55808,1.32944,4.748,-1.59,-1,1.878323721
24/11/2019 23:30,5.80112,0.45866,5.819223509,4.52112,1.31866,4.7095,1.28,-0.86,1.542076522,3.25112,0.44866,3.281931908,4.52112,1.31866,4.7095,-1.27,-0.87,1.539415473
25/11/2019 00:00,5.47328,0.39804,5.487734487,4.31328,1.25804,4.493,1.16,-0.86,1.44402216,3.16328,0.38804,3.186991591,4.31328,1.25804,4.493,-1.15,-0.87,1.442012483
25/11/2019 00:30,5.46992,0.39706,5.484312304,4.30992,1.25706,4.4895,1.16,-0.86,1.44402216,3.10992,0.38706,3.133914142,4.30992,1.25706,4.4895,-1.2,-0.87,1.482194319
25/11/2019 01:00,5.80432,0.41876,5.819406379,4.38432,1.27876,4.567,1.42,-0.86,1.660120478,2.94432,0.40876,2.972558662,4.38432,1.27876,4.567,-1.44,-0.87,1.682408987
25/11/2019 01:30,6.06448,0.55464,6.089790078,4.64448,1.35464,4.838,1.42,-0.8,1.629846619,3.20448,0.55464,3.25212509,4.64448,1.35464,4.838,-1.44,-0.8,1.647300823
25/11/2019 02:00,5.7976,0.4418,5.814409084,4.2576,1.2418,4.435,1.54,-0.8,1.735396208,2.7076,0.4418,2.743407553,4.2576,1.2418,4.435,-1.55,-0.8,1.744276354
25/11/2019 02:30,5.82928,0.55104,5.855266894,4.28928,1.25104,4.468,1.54,-0.7,1.691626436,2.73928,0.53104,2.790279269,4.28928,1.25104,4.468,-1.55,-0.72,1.709064071
25/11/2019 03:00,5.82656,0.51858,5.849592007,4.48656,1.30858,4.6735,1.34,-0.79,1.555538492,3.10656,0.58858,3.161825651,4.48656,1.30858,4.6735,-1.38,-0.72,1.556534613
25/11/2019 03:30,5.43296,0.19378,5.436414724,4.09296,1.19378,4.2635,1.34,-1,1.672004785,2.71296,0.19378,2.719871808,4.09296,1.19378,4.2635,-1.38,-1,1.704230031
25/11/2019 04:00,5.5656,0.2733,5.572306188,4.3656,1.2733,4.5475,1.2,-1,1.562049935,3.1656,0.2733,3.177375686,4.3656,1.2733,4.5475,-1.2,-1,1.562049935
25/11/2019 04:30,5.83416,0.37788,5.846384883,4.72416,1.37788,4.921,1.11,-1,1.494021419,3.62416,0.37788,3.643806938,4.72416,1.37788,4.921,-1.1,-1,1.486606875
25/11/2019 05:00,5.71144,0.31292,5.720005752,4.50144,1.31292,4.689,1.21,-1,1.569745202,3.28144,0.31292,3.296326349,4.50144,1.31292,4.689,-1.22,-1,1.577466323
25/11/2019 05:30,5.75088,0.37734,5.763246156,4.31088,1.25734,4.4905,1.44,-0.88,1.687601849,2.85088,0.25734,2.862471074,4.31088,1.25734,4.4905,-1.46,-1,1.76963273
25/11/2019 06:00,6.28184,0.50012,6.301716734,4.73184,1.38012,4.929,1.55,-0.88,1.782386041,3.17184,0.47012,3.206490574,4.73184,1.38012,4.929,-1.56,-0.91,1.806017719
25/11/2019 06:30,6.86864,0.64252,6.898626486,4.80864,1.40252,5.009,2.06,-0.76,2.195723116,2.72864,0.62252,2.798751043,4.80864,1.40252,5.009,-2.08,-0.78,2.221440974
25/11/2019 07:00,7.26672,1.38446,7.397428543,4.74672,1.38446,4.9445,2.52,0,2.52,2.22672,1.38446,2.622024304,4.74672,1.38446,4.9445,-2.52,0,2.52
25/11/2019 07:30,7.61776,0.64768,7.645244064,4.51776,1.31768,4.706,3.1,-0.67,3.171576895,1.41776,0.64768,1.558695865,4.51776,1.31768,4.706,-3.1,-0.67,3.171576895
25/11/2019 08:00,8.59216,1.61938,8.743432109,5.55216,1.61938,5.7835,3.04,0,3.04,2.51216,1.61938,2.988869259,5.55216,1.61938,5.7835,-3.04,0,3.04
25/11/2019 08:30,9.22424,1.85332,9.408581115,6.35424,1.85332,6.619,2.87,0,2.87,3.47424,1.85332,3.937656486,6.35424,1.85332,6.619,-2.88,0,2.88
25/11/2019 09:00,9.41192,1.90806,9.60338123,6.54192,1.90806,6.8145,2.87,0,2.87,3.66192,1.90806,4.129207073,6.54192,1.90806,6.8145,-2.88,0,2.88
25/11/2019 09:30,9.70664,0.52902,9.721045327,6.95664,2.02902,7.2465,2.75,-1.5,3.132491022,4.17664,3.17902,5.248856052,6.95664,2.02902,7.2465,-2.78,1.15,3.008471373
25/11/2019 10:00,9.24088,1.81734,9.417886591,6.23088,1.81734,6.4905,3.01,0,3.01,3.22088,1.81734,3.698214792,6.23088,1.81734,6.4905,-3.01,0,3.01
25/11/2019 10:30,9.1948,1.8214,9.373464941,6.2448,1.8214,6.505,2.95,0,2.95,3.2948,1.8214,3.76473173,6.2448,1.8214,6.505,-2.95,0,2.95
25/11/2019 11:00,8.85376,1.67818,9.011401348,5.75376,1.67818,5.9935,3.1,0,3.1,2.64376,1.67818,3.131414225,5.75376,1.67818,5.9935,-3.11,0,3.11
25/11/2019 11:30,8.27824,1.45782,8.405622919,4.99824,1.45782,5.2065,3.28,0,3.28,1.70824,1.45782,2.245734412,4.99824,1.45782,5.2065,-3.29,0,3.29
25/11/2019 12:00,8.51464,1.57052,8.658269307,5.38464,1.57052,5.609,3.13,0,3.13,2.25464,1.57052,2.747714432,5.38464,1.57052,5.609,-3.13,0,3.13
25/11/2019 12:30,8.7068,1.5974,8.852121384,5.4768,1.5974,5.705,3.23,0,3.23,2.2368,1.5974,2.748628931,5.4768,1.5974,5.705,-3.24,0,3.24
25/11/2019 13:00,8.34312,1.46216,8.470275273,5.01312,1.46216,5.222,3.33,0,3.33,1.65312,1.46216,2.206970231,5.01312,1.46216,5.222,-3.36,0,3.36
25/11/2019 13:30,8.47992,1.50206,8.611923563,5.14992,1.50206,5.3645,3.33,0,3.33,1.78992,1.50206,2.336663829,5.14992,1.50206,5.3645,-3.36,0,3.36
25/11/2019 14:00,8.80376,1.66068,8.959020493,5.69376,1.66068,5.931,3.11,0,3.11,2.57376,1.66068,3.063021156,5.69376,1.66068,5.931,-3.12,0,3.12
25/11/2019 14:30,8.63336,1.61098,8.782377893,5.52336,1.61098,5.7535,3.11,0,3.11,2.40336,1.61098,2.893336456,5.52336,1.61098,5.7535,-3.12,0,3.12
25/11/2019 15:00,8.19728,1.45754,8.325852644,4.99728,1.45754,5.2055,3.2,0,3.2,1.77728,1.45754,2.298509745,4.99728,1.45754,5.2055,-3.22,0,3.22
25/11/2019 15:30,8.1516,1.4238,8.275009909,4.8816,1.4238,5.085,3.27,0,3.27,1.6016,1.4238,2.142972002,4.8816,1.4238,5.085,-3.28,0,3.28
25/11/2019 16:00,8.19336,1.34848,8.303586358,4.62336,1.34848,4.816,3.57,0,3.57,1.03336,1.34848,1.698891168,4.62336,1.34848,4.816,-3.59,0,3.59
25/11/2019 16:30,8.49768,-0.15026,8.49900838,4.62768,1.34974,4.8205,3.87,-1.5,4.150530087,0.74768,2.52974,2.637917711,4.62768,1.34974,4.8205,-3.88,1.18,4.055465448
25/11/2019 17:00,8.90192,1.40056,9.011423195,4.80192,1.40056,5.002,4.1,0,4.1,0.67192,1.40056,1.553397824,4.80192,1.40056,5.002,-4.13,0,4.13
25/11/2019 17:30,8.7076,1.2593,8.79818926,4.3176,1.2593,4.4975,4.39,0,4.39,-0.0824,1.2593,1.261992967,4.3176,1.2593,4.4975,-4.4,0,4.4
25/11/2019 18:00,8.40272,1.14996,8.48104424,3.94272,1.14996,4.107,4.46,0,4.46,-0.53728,1.14996,1.269282396,3.94272,1.14996,4.107,-4.48,0,4.48
25/11/2019 18:30,8.4796,1.2103,8.56553806,4.1496,1.2103,4.3225,4.33,0,4.33,-0.2104,1.2103,1.228451973,4.1496,1.2103,4.3225,-4.36,0,4.36
25/11/2019 19:00,8.20528,-0.46096,8.218217812,4.14528,1.20904,4.318,4.06,-1.67,4.390045558,-0.00472,2.04904,2.049045436,4.14528,1.20904,4.318,-4.15,0.84,4.234158712
25/11/2019 19:30,7.8408,-0.5156,7.857734279,4.3008,1.2544,4.48,3.54,-1.77,3.95784032,0.3508,2.0244,2.054569541,4.3008,1.2544,4.48,-3.95,0.77,4.024350879
25/11/2019 20:00,8.15928,-0.30896,8.165127458,5.00928,1.46104,5.218,3.15,-1.77,3.613225706,1.49928,2.17104,2.638419072,5.00928,1.46104,5.218,-3.51,0.71,3.58108922
25/11/2019 20:30,7.80784,0.59062,7.830146707,4.52784,1.32062,4.7165,3.28,-0.73,3.360252967,1.22784,0.62062,1.375776235,4.52784,1.32062,4.7165,-3.3,-0.7,3.373425559
25/11/2019 21:00,7.52848,0.62164,7.554101363,4.42848,1.29164,4.613,3.1,-0.67,3.171576895,1.34848,0.59164,1.472561102,4.42848,1.29164,4.613,-3.08,-0.7,3.158543968
25/11/2019 21:30,7.1712,0.4391,7.184630697,4.3512,1.2691,4.5325,2.82,-0.83,2.939608818,1.5212,0.4391,1.583306114,4.3512,1.2691,4.5325,-2.83,-0.83,2.949203282
25/11/2019 22:00,6.5512,0.3166,6.558845706,3.9312,1.1466,4.095,2.62,-0.83,2.748326764,1.3012,0.3166,1.339162798,3.9312,1.1466,4.095,-2.63,-0.83,2.75786149
25/11/2019 22:30,6.26016,0.47338,6.278032482,3.92016,1.14338,4.0835,2.34,-0.67,2.434029581,1.59016,0.47338,1.659125508,3.92016,1.14338,4.0835,-2.33,-0.67,2.424417456
25/11/2019 23:00,5.92928,0.34354,5.939223943,3.98928,1.16354,4.1555,1.94,-0.82,2.106181379,2.01928,0.32354,2.045035415,3.98928,1.16354,4.1555,-1.97,-0.84,2.141611543
25/11/2019 23:30,5.722,0.266,5.728179466,4.032,1.176,4.2,1.69,-0.91,1.919426998,2.342,0.196,2.350187227,4.032,1.176,4.2,-1.69,-0.98,1.953586445
26/11/2019 00:00,5.44888,0.29134,5.456663106,3.87888,1.13134,4.0405,1.57,-0.84,1.78058979,2.29888,0.15134,2.303856126,3.87888,1.13134,4.0405,-1.58,-0.98,1.859247159
26/11/2019 00:30,5.61448,0.35714,5.625827464,4.10448,1.19714,4.2755,1.51,-0.84,1.727917822,2.58448,0.21714,2.593585674,4.10448,1.19714,4.2755,-1.52,-0.98,1.808535319
26/11/2019 01:00,5.98416,0.41538,5.998559114,4.30416,1.25538,4.4835,1.68,-0.84,1.878297101,2.63416,0.27538,2.648515254,4.30416,1.25538,4.4835,-1.67,-0.98,1.936310925
26/11/2019 01:30,6.30576,0.50918,6.326284332,4.62576,1.34918,4.8185,1.68,-0.84,1.878297101,2.95576,0.36918,2.978726414,4.62576,1.34918,4.8185,-1.67,-0.98,1.936310925
26/11/2019 02:00,6.15264,0.48202,6.171492708,4.53264,1.32202,4.7215,1.62,-0.84,1.824828759,2.86264,0.46202,2.899684509,4.53264,1.32202,4.7215,-1.67,-0.86,1.878430196
26/11/2019 02:30,5.8616,0.4538,5.879140158,4.1616,1.2138,4.335,1.7,-0.76,1.862149296,2.4916,0.4438,2.530815876,4.1616,1.2138,4.335,-1.67,-0.77,1.838967101
26/11/2019 03:00,5.51008,0.32794,5.519830274,3.73008,1.08794,3.8855,1.78,-0.76,1.935458602,1.98008,0.31794,2.005443255,3.73008,1.08794,3.8855,-1.75,-0.77,1.91191004
26/11/2019 03:30,5.29744,0.26592,5.304110104,3.51744,1.02592,3.664,1.78,-0.76,1.935458602,1.76744,0.25592,1.785872112,3.51744,1.02592,3.664,-1.75,-0.77,1.91191004
26/11/2019 04:00,5.45648,0.22814,5.46124728,3.93648,1.14814,4.1005,1.52,-0.92,1.776738585,2.37648,0.22814,2.387405506,3.93648,1.14814,4.1005,-1.56,-0.92,1.811077028
26/11/2019 04:30,5.24656,0.06608,5.24697612,3.58656,1.04608,3.736,1.66,-0.98,1.927692922,1.93656,0.04608,1.937108154,3.58656,1.04608,3.736,-1.65,-1,1.929378138
26/11/2019 05:00,5.49856,0.17458,5.501330771,3.95856,1.15458,4.1235,1.54,-0.98,1.825376673,2.40856,0.15458,2.41351533,3.95856,1.15458,4.1235,-1.55,-1,1.844586675
26/11/2019 05:30,5.71464,0.32552,5.723903703,4.06464,1.18552,4.234,1.65,-0.86,1.860671922,2.41464,0.18552,2.421756387,4.06464,1.18552,4.234,-1.65,-1,1.929378138
26/11/2019 06:00,5.89296,0.31628,5.9014414,4.03296,1.17628,4.201,1.86,-0.86,2.049194964,2.17296,0.17628,2.180098576,4.03296,1.17628,4.201,-1.86,-1,2.111776503
26/11/2019 06:30,6.54256,0.37158,6.553103314,4.22256,1.23158,4.3985,2.32,-0.86,2.474267568,1.89256,0.48158,1.952870362,4.22256,1.23158,4.3985,-2.33,-0.75,2.447733646
26/11/2019 07:00,6.83992,0.48206,6.856886134,3.94992,1.15206,4.1145,2.89,-0.67,2.96664794,1.04992,0.48206,1.155298165,3.94992,1.15206,4.1145,-2.9,-0.67,2.976390431
26/11/2019 07:30,7.626,0.3855,7.63573744,4.476,1.3055,4.6625,3.15,-0.92,3.281600219,1.286,0.9955,1.626289104,4.476,1.3055,4.6625,-3.19,-0.31,3.205027301
26/11/2019 08:00,7.99808,1.36444,8.113629287,4.67808,1.36444,4.873,3.32,0,3.32,1.35808,1.36444,1.925117607,4.67808,1.36444,4.873,-3.32,0,3.32
26/11/2019 08:30,7.94136,-0.23752,7.944911227,4.43136,1.29248,4.616,3.51,-1.53,3.82896853,0.87136,2.30248,2.461845324,4.43136,1.29248,4.616,-3.56,1.01,3.700499966
26/11/2019 09:00,7.96824,1.26532,8.068078049,4.33824,1.26532,4.519,3.63,0,3.63,0.70824,1.26532,1.450047792,4.33824,1.26532,4.519,-3.63,0,3.63
26/11/2019 09:30,7.85536,1.19448,7.945656877,4.09536,1.19448,4.266,3.76,0,3.76,0.34536,1.19448,1.243405002,4.09536,1.19448,4.266,-3.75,0,3.75
26/11/2019 10:00,7.90828,1.21204,8.000620821,4.14528,1.20904,4.318,3.763,0.003,3.763001196,0.39228,1.21204,1.273940564,4.14528,1.20904,4.318,-3.753,0.003,3.753001199
26/11/2019 10:30,7.91568,1.24124,8.012407042,4.25568,1.24124,4.433,3.66,0,3.66,0.58568,1.24124,1.372478707,4.25568,1.24124,4.433,-3.67,0,3.67
26/11/2019 11:00,7.73176,1.16718,7.819361985,4.00176,1.16718,4.1685,3.73,0,3.73,0.27176,1.16718,1.198400038,4.00176,1.16718,4.1685,-3.73,0,3.73
26/11/2019 11:30,8.3436,1.4273,8.464800426,4.8936,1.4273,5.0975,3.45,0,3.45,1.4336,1.4273,2.022966695,4.8936,1.4273,5.0975,-3.46,0,3.46
26/11/2019 12:00,8.21256,1.35408,8.323441259,4.64256,1.35408,4.836,3.57,0,3.57,1.06256,1.35408,1.721210737,4.64256,1.35408,4.836,-3.58,0,3.58
26/11/2019 12:30,10.23968,2.31574,10.4982712,7.93968,2.31574,8.2705,2.3,0,2.3,5.62968,2.31574,6.087359744,7.93968,2.31574,8.2705,-2.31,0,2.31
26/11/2019 13:00,9.79672,2.11946,10.02336438,7.26672,2.11946,7.5695,2.53,0,2.53,4.72672,2.11946,5.180153728,7.26672,2.11946,7.5695,-2.54,0,2.54
26/11/2019 13:30,9.26424,1.94082,9.465353932,6.65424,1.94082,6.9315,2.61,0,2.61,4.03424,1.94082,4.476815235,6.65424,1.94082,6.9315,-2.62,0,2.62
26/11/2019 14:00,9.61192,0.66306,9.634762823,7.38192,2.15306,7.6895,2.23,-1.49,2.681976883,5.11192,3.29306,6.080786976,7.38192,2.15306,7.6895,-2.27,1.14,2.540177159
26/11/2019 14:30,8.93208,0.37144,8.939799819,6.38208,1.86144,6.648,2.55,-1.49,2.953404815,3.75208,2.90144,4.743043158,6.38208,1.86144,6.648,-2.63,1.04,2.828161947
26/11/2019 15:00,8.9916,1.8788,9.185791202,6.4416,1.8788,6.71,2.55,0,2.55,3.8816,1.8788,4.312390057,6.4416,1.8788,6.71,-2.56,0,2.56
26/11/2019 15:30,8.9436,1.8123,9.125371897,6.2136,1.8123,6.4725,2.73,0,2.73,3.4636,1.8123,3.90908637,6.2136,1.8123,6.4725,-2.75,0,2.75
26/11/2019 16:00,9.8504,1.2747,9.932534432,7.2504,2.1147,7.5525,2.6,-0.84,2.732325017,4.6404,2.1147,5.099536082,7.2504,2.1147,7.5525,-2.61,0,2.61
26/11/2019 16:30,9.54384,1.82112,9.716036229,6.24384,1.82112,6.504,3.3,0,3.3,2.92384,1.82112,3.444607147,6.24384,1.82112,6.504,-3.32,0,3.32
26/11/2019 17:00,9.36904,1.62722,9.509298368,5.57904,1.62722,5.8115,3.79,0,3.79,1.81904,1.62722,2.440645703,5.57904,1.62722,5.8115,-3.76,0,3.76
26/11/2019 17:30,9.80968,1.75574,9.965562937,6.01968,1.75574,6.2705,3.79,0,3.79,2.25968,1.75574,2.86160386,6.01968,1.75574,6.2705,-3.76,0,3.76
26/11/2019 18:00,10.18952,1.95986,10.37628879,6.71952,1.95986,6.9995,3.47,0,3.47,3.21952,1.95986,3.769132559,6.71952,1.95986,6.9995,-3.5,0,3.5
26/11/2019 18:30,9.41936,1.67398,9.566951022,5.73936,1.67398,5.9785,3.68,0,3.68,2.05936,1.67398,2.653897634,5.73936,1.67398,5.9785,-3.68,0,3.68
26/11/2019 19:00,9.55344,1.78892,9.719488186,6.13344,1.78892,6.389,3.42,0,3.42,2.68344,1.78892,3.225071317,6.13344,1.78892,6.389,-3.45,0,3.45
26/11/2019 19:30,9.56344,1.87642,9.745785584,6.43344,1.87642,6.7015,3.13,0,3.13,3.29344,1.87642,3.790474779,6.43344,1.87642,6.7015,-3.14,0,3.14
26/11/2019 20:00,8.4864,1.5302,8.623253272,5.2464,1.5302,5.465,3.24,0,3.24,1.9964,1.5302,2.515377705,5.2464,1.5302,5.465,-3.25,0,3.25
26/11/2019 20:30,7.58792,1.20106,7.682387328,4.11792,1.20106,4.2895,3.47,0,3.47,0.62792,1.20106,1.355296517,4.11792,1.20106,4.2895,-3.49,0,3.49
26/11/2019 21:00,7.74744,1.35842,7.865629755,4.65744,1.35842,4.8515,3.09,0,3.09,1.58744,1.35842,2.089323012,4.65744,1.35842,4.8515,-3.07,0,3.07
26/11/2019 21:30,7.59232,0.57276,7.613893682,4.91232,1.43276,5.117,2.68,-0.86,2.814604768,2.22232,1.01276,2.44220986,4.91232,1.43276,5.117,-2.69,-0.42,2.722590678
26/11/2019 22:00,7.69888,0.76134,7.73643276,5.55888,1.62134,5.7905,2.14,-0.86,2.30633909,3.38888,1.12134,3.569581355,5.55888,1.62134,5.7905,-2.17,-0.5,2.226858774
26/11/2019 22:30,6.99232,0.60776,7.01868301,5.03232,1.46776,5.242,1.96,-0.86,2.140373799,3.07232,0.85776,3.189812283,5.03232,1.46776,5.242,-1.96,-0.61,2.05272989
26/11/2019 23:00,6.37592,0.53756,6.398540974,4.58592,1.33756,4.777,1.79,-0.8,1.960637651,2.81592,0.51756,2.863088158,4.58592,1.33756,4.777,-1.77,-0.82,1.950717817
26/11/2019 23:30,6.2516,0.5888,6.279266518,4.7616,1.3888,4.96,1.49,-0.8,1.691183018,3.2616,0.5688,3.310825879,4.7616,1.3888,4.96,-1.5,-0.82,1.709502852
27/11/2019 00:00,6.06528,0.60154,6.095036657,4.80528,1.40154,5.0055,1.26,-0.8,1.492514657,3.54528,0.58154,3.59265905,4.80528,1.40154,5.0055,-1.26,-0.82,1.503329638
27/11/2019 00:30,5.86944,0.54442,5.894634768,4.60944,1.34442,4.8015,1.26,-0.8,1.492514657,3.34944,0.34442,3.367101639,4.60944,1.34442,4.8015,-1.26,-1,1.608601877
27/11/2019 01:00,5.70592,0.25006,5.711396769,4.04592,1.18006,4.2145,1.66,-0.93,1.902761152,2.37592,0.18006,2.382733189,4.04592,1.18006,4.2145,-1.67,-1,1.946509697
27/11/2019 01:30,5.74952,0.28736,5.756696622,3.89952,1.13736,4.062,1.85,-0.85,2.035927307,2.04952,0.13736,2.054117816,3.89952,1.13736,4.062,-1.85,-1,2.102974084
27/11/2019 02:00,6.4396,0.6053,6.467985486,4.9896,1.4553,5.1975,1.45,-0.85,1.680773631,3.5196,0.6153,3.572978904,4.9896,1.4553,5.1975,-1.47,-0.84,1.693074127
27/11/2019 02:30,6.30712,0.67666,6.343313917,4.85712,1.41666,5.0595,1.45,-0.74,1.627912774,3.38712,0.67666,3.454048443,4.85712,1.41666,5.0595,-1.47,-0.74,1.645752108
27/11/2019 03:00,6.106,0.678,6.143526674,4.656,1.358,4.85,1.45,-0.68,1.601530518,3.186,0.668,3.255275718,4.656,1.358,4.85,-1.47,-0.69,1.623884232
27/11/2019 03:30,5.82856,0.59708,5.859062741,4.37856,1.27708,4.561,1.45,-0.68,1.601530518,2.90856,0.58708,2.96721826,4.37856,1.27708,4.561,-1.47,-0.69,1.623884232
27/11/2019 04:00,5.9648,0.7039,6.006189662,4.7448,1.3839,4.9425,1.22,-0.68,1.396710421,3.5148,0.6939,3.58264096,4.7448,1.3839,4.9425,-1.23,-0.69,1.410319113
27/11/2019 04:30,5.63536,0.53198,5.660413859,4.15536,1.21198,4.3285,1.48,-0.68,1.628741846,2.66536,0.52198,2.715990989,4.15536,1.21198,4.3285,-1.49,-0.69,1.642010962
27/11/2019 05:00,5.82888,0.62634,5.862434976,4.47888,1.30634,4.6655,1.35,-0.68,1.511588568,3.10888,0.61634,3.169386352,4.47888,1.30634,4.6655,-1.37,-0.69,1.533949152
27/11/2019 05:30,5.80504,0.41522,5.819870879,4.23504,1.23522,4.4115,1.57,-0.82,1.771242502,2.64504,0.40522,2.675899821,4.23504,1.23522,4.4115,-1.59,-0.83,1.793599732
27/11/2019 06:00,6.01096,0.42278,6.025809742,4.26096,1.24278,4.4385,1.75,-0.82,1.932588937,2.53096,0.27278,2.545617302,4.26096,1.24278,4.4385,-1.73,-0.97,1.983380952
27/11/2019 06:30,6.51528,0.40654,6.527951306,4.20528,1.22654,4.3805,2.31,-0.82,2.451224184,1.92528,0.39654,1.965692512,4.20528,1.22654,4.3805,-2.28,-0.83,2.426375898
27/11/2019 07:00,6.952,0.246,6.956351055,4.272,1.246,4.45,2.68,-1,2.860489469,1.542,0.986,1.830289595,4.272,1.246,4.45,-2.73,-0.26,2.742353004
27/11/2019 07:30,7.28664,0.30402,7.292979545,3.95664,1.15402,4.1215,3.33,-0.85,3.436771741,0.60664,0.74402,0.959988463,3.95664,1.15402,4.1215,-3.35,-0.41,3.374996296
27/11/2019 08:00,7.34512,1.13316,7.432014491,3.88512,1.13316,4.047,3.46,0,3.46,0.37512,1.13316,1.193635874,3.88512,1.13316,4.047,-3.51,0,3.51
27/11/2019 08:30,7.29856,1.08458,7.378705296,3.71856,1.08458,3.8735,3.58,0,3.58,0.10856,1.08458,1.089999564,3.71856,1.08458,3.8735,-3.61,0,3.61
27/11/2019 09:00,7.42904,1.15472,7.51824538,3.95904,1.15472,4.124,3.47,0,3.47,0.44904,1.15472,1.238957304,3.95904,1.15472,4.124,-3.51,0,3.51
27/11/2019 09:30,7.48232,1.15276,7.570598933,3.95232,1.15276,4.117,3.53,0,3.53,0.44232,1.15276,1.234707496,3.95232,1.15276,4.117,-3.51,0,3.51
27/11/2019 10:00,7.36424,1.11832,7.448669035,3.83424,1.11832,3.994,3.53,0,3.53,0.24424,1.11832,1.144680217,3.83424,1.11832,3.994,-3.59,0,3.59
27/11/2019 10:30,7.44576,1.19168,7.540520088,4.08576,1.19168,4.256,3.36,0,3.36,0.69576,1.19168,1.379921447,4.08576,1.19168,4.256,-3.39,0,3.39
27/11/2019 11:00,7.49088,0.37484,7.500252542,4.13088,1.20484,4.303,3.36,-0.83,3.460996966,0.74088,0.03484,0.741698726,4.13088,1.20484,4.303,-3.39,-1.17,3.586223641
27/11/2019 11:30,7.46016,1.19588,7.555403113,4.10016,1.19588,4.271,3.36,0,3.36,0.70016,1.19588,1.385768018,4.10016,1.19588,4.271,-3.4,0,3.4
27/11/2019 12:00,7.36616,1.20638,7.464292723,4.13616,1.20638,4.3085,3.23,0,3.23,0.88616,1.20638,1.49687416,4.13616,1.20638,4.3085,-3.25,0,3.25
27/11/2019 12:30,7.26488,1.10684,7.348712554,3.79488,1.10684,3.953,3.47,0,3.47,0.29488,1.10684,1.145447074,3.79488,1.10684,3.953,-3.5,0,3.5
27/11/2019 13:00,7.36136,1.13498,7.448342141,3.89136,1.13498,4.0535,3.47,0,3.47,0.39136,1.13498,1.200559141,3.89136,1.13498,4.0535,-3.5,0,3.5
27/11/2019 13:30,7.5332,-0.4499,7.546622572,4.1832,1.2201,4.3575,3.35,-1.67,3.743180466,0.7632,2.2301,2.357078753,4.1832,1.2201,4.3575,-3.42,1.01,3.566020191
27/11/2019 14:00,7.328,0.464,7.342675262,3.888,1.134,4.05,3.44,-0.67,3.504639782,0.418,0.464,0.624515812,3.888,1.134,4.05,-3.47,-0.67,3.534091114
27/11/2019 14:30,7.60104,-0.09428,7.601624682,4.27104,1.24572,4.449,3.33,-1.34,3.589498572,0.92104,2.42572,2.594693084,4.27104,1.24572,4.449,-3.35,1.18,3.551746049
27/11/2019 15:00,7.9356,1.3783,8.054406139,4.7256,1.3783,4.9225,3.21,0,3.21,1.5156,1.3783,2.048598118,4.7256,1.3783,4.9225,-3.21,0,3.21
27/11/2019 15:30,8.1904,1.4847,8.32388048,5.0904,1.4847,5.3025,3.1,0,3.1,2.0304,1.4847,2.515324681,5.0904,1.4847,5.3025,-3.06,0,3.06
27/11/2019 16:00,8.26568,1.46874,8.395157119,5.03568,1.46874,5.2455,3.23,0,3.23,1.77568,1.46874,2.304395072,5.03568,1.46874,5.2455,-3.26,0,3.26
27/11/2019 16:30,8.46856,1.39958,8.583433617,4.79856,1.39958,4.9985,3.67,0,3.67,1.12856,1.39958,1.797907631,4.79856,1.39958,4.9985,-3.67,0,3.67
27/11/2019 17:00,8.92784,1.47812,9.049373779,5.06784,1.47812,5.279,3.86,0,3.86,1.18784,1.47812,1.896260161,5.06784,1.47812,5.279,-3.88,0,3.88
27/11/2019 17:30,9.13264,1.49702,9.254522259,5.13264,1.49702,5.3465,4,0,4,1.12264,1.49702,1.871200003,5.13264,1.49702,5.3465,-4.01,0,4.01
27/11/2019 18:00,8.95368,1.43024,9.067192068,4.90368,1.43024,5.108,4.05,0,4.05,0.82368,1.43024,1.650465147,4.90368,1.43024,5.108,-4.08,0,4.08
