Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2019 18:30,9.52808,1.71444,9.681095651,5.87808,1.71444,6.123,3.65,0,3.65,2.20808,1.71444,2.795518163,5.87808,1.71444,6.123,-3.67,0,3.67
27/11/2019 19:00,9.61776,1.80768,9.786164438,6.19776,1.80768,6.456,3.42,0,3.42,2.75776,1.80768,3.29741523,6.19776,1.80768,6.456,-3.44,0,3.44
27/11/2019 19:30,9.90264,2.00452,10.10348353,6.87264,2.00452,7.159,3.03,0,3.03,3.82264,2.00452,4.316326795,6.87264,2.00452,7.159,-3.05,0,3.05
27/11/2019 20:00,9.91776,2.10518,10.13872508,7.21776,2.10518,7.5185,2.7,0,2.7,4.49776,2.10518,4.966047508,7.21776,2.10518,7.5185,-2.72,0,2.72
27/11/2019 20:30,9.6388,2.0559,9.855617193,7.0488,2.0559,7.3425,2.59,0,2.59,4.4488,2.0559,4.900871989,7.0488,2.0559,7.3425,-2.6,0,2.6
27/11/2019 21:00,9.3848,0.7364,9.413647327,7.0848,2.0664,7.38,2.3,-1.33,2.656859048,4.7548,3.4064,5.849075483,7.0848,2.0664,7.38,-2.33,1.34,2.687843001
27/11/2019 21:30,9.66488,2.29684,9.93405151,7.87488,2.29684,8.203,1.79,0,1.79,6.09488,2.29684,6.513296876,7.87488,2.29684,8.203,-1.78,0,1.78
27/11/2019 22:00,9.9324,2.5382,10.25158666,8.7024,2.5382,9.065,1.23,0,1.23,7.4824,2.5382,7.901187822,8.7024,2.5382,9.065,-1.22,0,1.22
27/11/2019 22:30,9.21352,2.38686,9.517670484,8.18352,2.38686,8.5245,1.03,0,1.03,7.17352,2.38686,7.560191125,8.18352,2.38686,8.5245,-1.01,0,1.01
27/11/2019 23:00,8.93792,2.37356,9.247713285,8.13792,2.37356,8.477,0.8,0,0.8,7.33792,2.37356,7.712253691,8.13792,2.37356,8.477,-0.8,0,0.8
27/11/2019 23:30,9.50624,1.15432,9.576066708,8.82624,2.57432,9.194,0.68,-1.42,1.574420528,8.14624,3.75432,8.969734935,8.82624,2.57432,9.194,-0.68,1.18,1.361910423
28/11/2019 00:00,8.71152,1.17086,8.789851754,8.71152,2.54086,9.0745,0,-1.37,1.37,8.71152,3.72086,9.472876007,8.71152,2.54086,9.0745,0,1.18,1.18
28/11/2019 00:30,8.91984,2.60162,9.2915,8.91984,2.60162,9.2915,0,0,0,8.91984,2.60162,9.2915,8.91984,2.60162,9.2915,0,0,0
28/11/2019 01:00,9.19488,2.68184,9.578,9.19488,2.68184,9.578,0,0,0,9.19488,2.68184,9.578,9.19488,2.68184,9.578,0,0,0
28/11/2019 01:30,9.00576,2.62668,9.381,9.00576,2.62668,9.381,0,0,0,9.00576,2.62668,9.381,9.00576,2.62668,9.381,0,0,0
28/11/2019 02:00,9.58064,2.59602,9.926126266,8.90064,2.59602,9.2715,0.68,0,0.68,8.22064,2.59602,8.620802854,8.90064,2.59602,9.2715,-0.68,0,0.68
28/11/2019 02:30,8.86608,2.58594,9.2355,8.86608,2.58594,9.2355,0,0,0,8.86608,2.58594,9.2355,8.86608,2.58594,9.2355,0,0,0
28/11/2019 03:00,8.90928,2.59854,9.2805,8.90928,2.59854,9.2805,0,0,0,8.90928,2.59854,9.2805,8.90928,2.59854,9.2805,0,0,0
28/11/2019 03:30,9.04752,2.63886,9.4245,9.04752,2.63886,9.4245,0,0,0,9.04752,2.63886,9.4245,9.04752,2.63886,9.4245,0,0,0
28/11/2019 04:00,9.07584,2.64712,9.454,9.07584,2.64712,9.454,0,0,0,9.07584,2.64712,9.454,9.07584,2.64712,9.454,0,0,0
28/11/2019 04:30,8.85168,2.58174,9.2205,8.85168,2.58174,9.2205,0,0,0,8.85168,2.58174,9.2205,8.85168,2.58174,9.2205,0,0,0
28/11/2019 05:00,8.84112,2.57866,9.2095,8.84112,2.57866,9.2095,0,0,0,8.84112,2.57866,9.2095,8.84112,2.57866,9.2095,0,0,0
28/11/2019 05:30,9.28928,1.03104,9.346323684,8.60928,2.51104,8.968,0.68,-1.48,1.628741846,7.92928,3.56104,8.692208419,8.60928,2.51104,8.968,-0.68,1.05,1.250959632
28/11/2019 06:00,9.05696,2.42578,9.376189687,8.31696,2.42578,8.6635,0.74,0,0.74,7.57696,2.42578,7.955798605,8.31696,2.42578,8.6635,-0.74,0,0.74
28/11/2019 06:30,9.20768,1.10474,9.273716701,8.10768,2.36474,8.4455,1.1,-1.26,1.672602762,7.01768,3.67474,7.921587382,8.10768,2.36474,8.4455,-1.09,1.31,1.704171353
28/11/2019 07:00,9.26064,0.93352,9.307572874,7.52064,2.19352,7.834,1.74,-1.26,2.148301655,5.76064,3.50352,6.742375368,7.52064,2.19352,7.834,-1.76,1.31,2.194014585
28/11/2019 07:30,9.67992,2.13206,9.911938814,7.30992,2.13206,7.6145,2.37,0,2.37,4.93992,2.13206,5.380380047,7.30992,2.13206,7.6145,-2.37,0,2.37
28/11/2019 08:00,9.87728,2.15754,10.11017503,7.39728,2.15754,7.7055,2.48,0,2.48,4.92728,2.15754,5.378946649,7.39728,2.15754,7.7055,-2.47,0,2.47
28/11/2019 08:30,9.86616,2.13388,10.09428338,7.31616,2.13388,7.621,2.55,0,2.55,4.76616,2.13388,5.222042225,7.31616,2.13388,7.621,-2.55,0,2.55
28/11/2019 09:00,9.42864,1.94502,9.627167551,6.66864,1.94502,6.9465,2.76,0,2.76,3.88864,1.94502,4.347944785,6.66864,1.94502,6.9465,-2.78,0,2.78
28/11/2019 09:30,9.26752,1.83386,9.447220197,6.28752,1.83386,6.5495,2.98,0,2.98,3.30752,1.83386,3.781895166,6.28752,1.83386,6.5495,-2.98,0,2.98
28/11/2019 10:00,9.1744,1.8067,9.350603202,6.1944,1.8067,6.4525,2.98,0,2.98,3.2144,1.8067,3.68734759,6.1944,1.8067,6.4525,-2.98,0,2.98
28/11/2019 10:30,8.76656,1.65858,8.922077216,5.68656,1.65858,5.9235,3.08,0,3.08,2.63656,1.65858,3.11485734,5.68656,1.65858,5.9235,-3.05,0,3.05
28/11/2019 11:00,8.68736,1.65298,8.843221509,5.66736,1.65298,5.9035,3.02,0,3.02,2.61736,1.65298,3.095628571,5.66736,1.65298,5.9035,-3.05,0,3.05
28/11/2019 11:30,8.18024,0.38882,8.189475407,5.07024,1.47882,5.2815,3.11,-1.09,3.295481755,1.94024,3.01882,3.588565932,5.07024,1.47882,5.2815,-3.13,1.54,3.488337713
28/11/2019 12:00,8.47984,1.60412,8.630231017,5.49984,1.60412,5.729,2.98,0,2.98,2.51984,1.60412,2.987104719,5.49984,1.60412,5.729,-2.98,0,2.98
28/11/2019 12:30,7.68296,1.24628,7.783385395,4.27296,1.24628,4.451,3.41,0,3.41,0.86296,1.24628,1.515887133,4.27296,1.24628,4.451,-3.41,0,3.41
28/11/2019 13:00,7.44216,1.12938,7.527366382,3.87216,1.12938,4.0335,3.57,0,3.57,0.26216,1.12938,1.15940806,3.87216,1.12938,4.0335,-3.61,0,3.61
28/11/2019 13:30,7.50496,1.12728,7.589149149,3.86496,1.12728,4.026,3.64,0,3.64,0.20496,1.12728,1.145761232,3.86496,1.12728,4.026,-3.66,0,3.66
28/11/2019 14:00,7.57136,1.18748,7.663915514,4.07136,1.18748,4.241,3.5,0,3.5,0.55136,1.18748,1.309238939,4.07136,1.18748,4.241,-3.52,0,3.52
28/11/2019 14:30,7.7412,1.2691,7.844539008,4.3512,1.2691,4.5325,3.39,0,3.39,0.9212,1.2691,1.568191395,4.3512,1.2691,4.5325,-3.43,0,3.43
28/11/2019 15:00,8.00296,1.36878,8.119170367,4.69296,1.36878,4.8885,3.31,0,3.31,1.36296,1.36878,1.931636262,4.69296,1.36878,4.8885,-3.33,0,3.33
28/11/2019 15:30,8.026,1.3755,8.143013954,4.716,1.3755,4.9125,3.31,0,3.31,1.386,1.3755,1.952689491,4.716,1.3755,4.9125,-3.33,0,3.33
28/11/2019 16:00,8.11144,0.12542,8.112409571,4.44144,1.29542,4.6265,3.67,-1.17,3.8519865,0.75144,2.63542,2.740456285,4.44144,1.29542,4.6265,-3.69,1.34,3.925773809
28/11/2019 16:30,9.34744,2.33592,9.634892672,5.67744,1.65592,5.914,3.67,0.68,3.732465673,1.98744,2.33592,3.066992012,5.67744,1.65592,5.914,-3.69,0.68,3.752132727
28/11/2019 17:00,11.03328,2.29054,11.26853323,7.85328,2.29054,8.1805,3.18,0,3.18,4.65328,2.29054,5.186481298,7.85328,2.29054,8.1805,-3.2,0,3.2
28/11/2019 17:30,10.71016,2.10588,10.91523054,7.22016,2.10588,7.521,3.49,0,3.49,3.71016,2.10588,4.266147888,7.22016,2.10588,7.521,-3.51,0,3.51
28/11/2019 18:00,10.6756,2.0958,10.87937558,7.1856,2.0958,7.485,3.49,0,3.49,3.6756,2.0958,4.231124319,7.1856,2.0958,7.485,-3.51,0,3.51
28/11/2019 18:30,10.58216,2.78938,10.94361691,7.23216,2.10938,7.5335,3.35,0.68,3.4183183,3.86216,2.78938,4.76412853,7.23216,2.10938,7.5335,-3.37,0.68,3.437920883
28/11/2019 19:00,10.33472,1.20096,10.40426559,7.13472,2.08096,7.432,3.2,-0.88,3.318794962,3.92472,3.78096,5.449686743,7.13472,2.08096,7.432,-3.21,1.7,3.632368373
28/11/2019 19:30,8.78672,1.52446,8.917983329,5.22672,1.52446,5.4445,3.56,0,3.56,1.64672,1.52446,2.244028754,5.22672,1.52446,5.4445,-3.58,0,3.58
28/11/2019 20:00,8.62736,1.54798,8.765134491,5.30736,1.54798,5.5285,3.32,0,3.32,1.97736,1.54798,2.51121378,5.30736,1.54798,5.5285,-3.33,0,3.33
28/11/2019 20:30,8.18144,-0.09208,8.181958152,4.86144,1.41792,5.064,3.32,-1.51,3.647259245,1.53144,2.59792,3.015708341,4.86144,1.41792,5.064,-3.33,1.18,3.532888337
28/11/2019 21:00,7.9848,-0.0911,7.985319671,4.8648,1.4189,5.0675,3.12,-1.51,3.466193878,1.7248,2.5989,3.11916916,4.8648,1.4189,5.0675,-3.14,1.18,3.354400095
28/11/2019 21:30,7.88296,1.50878,8.026049804,5.17296,1.50878,5.3885,2.71,0,2.71,2.44296,1.50878,2.871318626,5.17296,1.50878,5.3885,-2.73,0,2.73
28/11/2019 22:00,7.5832,-0.0899,7.58373287,5.1432,1.5001,5.3575,2.44,-1.59,2.912335832,2.7132,2.2001,3.49312099,5.1432,1.5001,5.3575,-2.43,0.7,2.528813951
28/11/2019 22:30,7.198,-0.156,7.199690271,5.088,1.484,5.3,2.11,-1.64,2.672395929,2.928,2.184,3.652812615,5.088,1.484,5.3,-2.16,0.7,2.270594636
28/11/2019 23:00,6.70208,1.40644,6.848061755,4.82208,1.40644,5.023,1.88,0,1.88,2.93208,1.40644,3.251948124,4.82208,1.40644,5.023,-1.89,0,1.89
28/11/2019 23:30,6.39832,0.50076,6.417885898,4.76832,1.39076,4.967,1.63,-0.89,1.857148352,3.13832,1.04076,3.306392868,4.76832,1.39076,4.967,-1.63,-0.35,1.667153262
29/11/2019 00:00,6.27816,0.74988,6.322785225,4.86816,1.41988,5.071,1.41,-0.67,1.561089363,3.43816,0.74988,3.518986246,4.86816,1.41988,5.071,-1.43,-0.67,1.579177001
29/11/2019 00:30,6.24296,0.71628,6.283916502,4.75296,1.38628,4.951,1.49,-0.67,1.63370744,3.25296,0.71628,3.330886639,4.75296,1.38628,4.951,-1.5,-0.67,1.642832919
29/11/2019 01:00,6.36392,0.69906,6.402199829,4.69392,1.36906,4.8895,1.67,-0.67,1.799388785,3.03392,0.69906,3.1134154,4.69392,1.36906,4.8895,-1.66,-0.67,1.790111728
29/11/2019 01:30,6.92072,1.53146,7.088140451,5.25072,1.53146,5.4695,1.67,0,1.67,3.59072,1.53146,3.903670049,5.25072,1.53146,5.4695,-1.66,0,1.66
29/11/2019 02:00,6.72256,0.82408,6.772881278,5.12256,1.49408,5.336,1.6,-0.67,1.734618114,3.51256,0.82408,3.607933702,5.12256,1.49408,5.336,-1.61,-0.67,1.743846324
29/11/2019 02:30,6.8208,0.8819,6.877576626,5.3208,1.5519,5.5425,1.5,-0.67,1.642832919,3.8108,0.8819,3.911514317,5.3208,1.5519,5.5425,-1.51,-0.67,1.651968523
29/11/2019 03:00,6.91544,0.96492,6.982433745,5.60544,1.63492,5.839,1.31,-0.67,1.471393897,4.28544,0.96492,4.392728833,5.60544,1.63492,5.839,-1.32,-0.67,1.480304023
29/11/2019 03:30,6.69208,0.87644,6.749228237,5.30208,1.54644,5.523,1.39,-0.67,1.54304893,3.91208,0.87644,4.009054377,5.30208,1.54644,5.523,-1.39,-0.67,1.54304893
29/11/2019 04:00,6.62624,0.88932,6.685652294,5.34624,1.55932,5.569,1.28,-0.67,1.444749113,4.05624,0.88932,4.152586303,5.34624,1.55932,5.569,-1.29,-0.67,1.45361618
29/11/2019 04:30,6.82192,0.97556,6.891321339,5.64192,1.64556,5.877,1.18,-0.67,1.356945098,4.46192,0.97556,4.567323877,5.64192,1.64556,5.877,-1.18,-0.67,1.356945098
29/11/2019 05:00,7.52136,1.92248,7.763168528,6.59136,1.92248,6.866,0.93,0,0.93,5.66136,1.92248,5.978873339,6.59136,1.92248,6.866,-0.93,0,0.93
29/11/2019 05:30,7.20832,0.08826,7.208860316,6.02832,1.75826,6.2795,1.18,-1.67,2.044822731,4.80832,2.66826,5.499050159,6.02832,1.75826,6.2795,-1.22,0.91,1.522005256
29/11/2019 06:00,7.44912,1.75266,7.652529376,6.00912,1.75266,6.2595,1.44,0,1.44,4.55912,1.75266,4.884402957,6.00912,1.75266,6.2595,-1.45,0,1.45
29/11/2019 06:30,7.24976,-0.10632,7.250539566,4.94976,1.44368,5.156,2.3,-1.55,2.77353565,2.62976,2.54368,3.658680855,4.94976,1.44368,5.156,-2.32,1.1,2.567566942
29/11/2019 07:00,8.17512,1.64066,8.338126423,5.62512,1.64066,5.8595,2.55,0,2.55,3.07512,1.64066,3.48541651,5.62512,1.64066,5.8595,-2.55,0,2.55
29/11/2019 07:30,8.62584,0.44462,8.637291395,5.53584,1.61462,5.7665,3.09,-1.17,3.304088377,2.42584,2.95462,3.822888836,5.53584,1.61462,5.7665,-3.11,1.34,3.386399268
29/11/2019 08:00,8.84216,1.60188,8.986089973,5.49216,1.60188,5.721,3.35,0,3.35,2.10216,1.60188,2.642933257,5.49216,1.60188,5.721,-3.39,0,3.39
29/11/2019 08:30,8.96984,1.60412,9.11214742,5.49984,1.60412,5.729,3.47,0,3.47,2.00984,1.60412,2.571508857,5.49984,1.60412,5.729,-3.49,0,3.49
29/11/2019 09:00,9.20312,1.74216,9.366564963,5.97312,1.74216,6.222,3.23,0,3.23,2.74312,1.74216,3.24958902,5.97312,1.74216,6.222,-3.23,0,3.23
29/11/2019 09:30,8.83536,1.59698,8.978526129,5.47536,1.59698,5.7035,3.36,0,3.36,2.09536,1.59698,2.634554735,5.47536,1.59698,5.7035,-3.38,0,3.38
29/11/2019 10:00,8.79792,1.58606,8.939741755,5.43792,1.58606,5.6645,3.36,0,3.36,2.05792,1.58606,2.59819573,5.43792,1.58606,5.6645,-3.38,0,3.38
29/11/2019 10:30,8.70032,1.62176,8.850179298,5.56032,1.62176,5.792,3.14,0,3.14,2.44032,1.62176,2.930062661,5.56032,1.62176,5.792,-3.12,0,3.12
29/11/2019 11:00,8.32928,1.51354,8.465678275,5.18928,1.51354,5.4055,3.14,0,3.14,2.06928,1.51354,2.56373225,5.18928,1.51354,5.4055,-3.12,0,3.12
29/11/2019 11:30,8.24928,0.17354,8.251105177,5.18928,1.51354,5.4055,3.06,-1.34,3.340538879,2.14928,2.85354,3.572407459,5.18928,1.51354,5.4055,-3.04,1.34,3.322228168
29/11/2019 12:00,8.2576,1.5393,8.399845371,5.2776,1.5393,5.4975,2.98,0,2.98,2.2376,1.5393,2.715934139,5.2776,1.5393,5.4975,-3.04,0,3.04
29/11/2019 12:30,8.21776,1.52768,8.358551645,5.23776,1.52768,5.456,2.98,0,2.98,2.25776,1.52768,2.726038591,5.23776,1.52768,5.456,-2.98,0,2.98
29/11/2019 13:00,8.25856,1.53958,8.400840425,5.27856,1.53958,5.4985,2.98,0,2.98,2.29856,1.53958,2.766529351,5.27856,1.53958,5.4985,-2.98,0,2.98
29/11/2019 13:30,8.09952,1.46986,8.231811019,5.03952,1.46986,5.2495,3.06,0,3.06,2.05952,1.46986,2.530239327,5.03952,1.46986,5.2495,-2.98,0,2.98
29/11/2019 14:00,7.93296,1.40378,8.056205847,4.81296,1.40378,5.0135,3.12,0,3.12,1.77296,1.40378,2.261412269,4.81296,1.40378,5.0135,-3.04,0,3.04
29/11/2019 14:30,7.67472,1.32846,7.788846709,4.55472,1.32846,4.7445,3.12,0,3.12,1.38472,1.32846,1.918920387,4.55472,1.32846,4.7445,-3.17,0,3.17
29/11/2019 15:00,7.53096,1.24278,7.632814727,4.26096,1.24278,4.4385,3.27,0,3.27,0.98096,1.24278,1.583282871,4.26096,1.24278,4.4385,-3.28,0,3.28
29/11/2019 15:30,6.9568,0.9499,7.021351455,3.2568,0.9499,3.3925,3.7,0,3.7,-0.4432,0.9499,1.048206206,3.2568,0.9499,3.3925,-3.7,0,3.7
29/11/2019 16:00,7.5516,-0.2887,7.55711653,3.7416,1.0913,3.8975,3.81,-1.38,4.052221613,-0.0484,2.2613,2.261817908,3.7416,1.0913,3.8975,-3.79,1.17,3.96648459
29/11/2019 16:30,7.95736,1.12798,8.03690967,3.86736,1.12798,4.0285,4.09,0,4.09,-0.25264,1.12798,1.155926403,3.86736,1.12798,4.0285,-4.12,0,4.12
29/11/2019 17:00,8.42312,1.18216,8.505671802,4.05312,1.18216,4.222,4.37,0,4.37,-0.33688,1.18216,1.229223495,4.05312,1.18216,4.222,-4.39,0,4.39
29/11/2019 17:30,8.68208,1.23144,8.768976998,4.22208,1.23144,4.398,4.46,0,4.46,-0.24792,1.23144,1.256148399,4.22208,1.23144,4.398,-4.47,0,4.47
29/11/2019 18:00,8.4444,1.1417,8.52123056,3.9144,1.1417,4.0775,4.53,0,4.53,-0.5556,1.1417,1.269712664,3.9144,1.1417,4.0775,-4.47,0,4.47
29/11/2019 18:30,8.45112,1.16116,8.530517089,3.98112,1.16116,4.147,4.47,0,4.47,-0.48888,1.16116,1.259879439,3.98112,1.16116,4.147,-4.47,0,4.47
29/11/2019 19:00,8.2356,1.1683,8.318054595,4.0056,1.1683,4.1725,4.23,0,4.23,-0.2944,1.1683,1.204822082,4.0056,1.1683,4.1725,-4.3,0,4.3
29/11/2019 19:30,8.07336,1.19098,8.160733732,4.08336,1.19098,4.2535,3.99,0,3.99,0.07336,1.19098,1.193237214,4.08336,1.19098,4.2535,-4.01,0,4.01
29/11/2019 20:00,7.8844,1.1767,7.97172417,4.0344,1.1767,4.2025,3.85,0,3.85,0.2044,1.1767,1.194320832,4.0344,1.1767,4.2025,-3.83,0,3.83
29/11/2019 20:30,7.68856,1.11958,7.769646984,3.83856,1.11958,3.9985,3.85,0,3.85,0.00856,1.11958,1.119612723,3.83856,1.11958,3.9985,-3.83,0,3.83
29/11/2019 21:00,7.7068,1.2299,7.804320614,4.2168,1.2299,4.3925,3.49,0,3.49,0.6968,1.2299,1.413571452,4.2168,1.2299,4.3925,-3.52,0,3.52
29/11/2019 21:30,7.446,-0.257,7.45043388,4.296,1.253,4.475,3.15,-1.51,3.493222008,1.126,2.413,2.662788951,4.296,1.253,4.475,-3.17,1.16,3.375574025
29/11/2019 22:00,7.4024,1.3307,7.521056325,4.5624,1.3307,4.7525,2.84,0,2.84,1.7024,1.3307,2.160770291,4.5624,1.3307,4.7525,-2.86,0,2.86
29/11/2019 22:30,6.91672,1.27946,7.034062372,4.38672,1.27946,4.5695,2.53,0,2.53,1.85672,1.27946,2.254867413,4.38672,1.27946,4.5695,-2.53,0,2.53
29/11/2019 23:00,6.61408,1.23494,6.728382499,4.23408,1.23494,4.4105,2.38,0,2.38,1.87408,1.23494,2.244382465,4.23408,1.23494,4.4105,-2.36,0,2.36
29/11/2019 23:30,6.26248,0.57614,6.288926224,4.27248,1.24614,4.4505,1.99,-0.67,2.099761891,2.26248,0.57614,2.334684786,4.27248,1.24614,4.4505,-2.01,-0.67,2.118726032
30/11/2019 00:00,6.19568,0.48374,6.214535787,4.43568,1.29374,4.6205,1.76,-0.81,1.937446773,2.70568,0.49374,2.750360604,4.43568,1.29374,4.6205,-1.73,-0.8,1.906016789
30/11/2019 00:30,5.9696,0.4178,5.98420262,4.2096,1.2278,4.385,1.76,-0.81,1.937446773,2.4796,0.4278,2.516233097,4.2096,1.2278,4.385,-1.73,-0.8,1.906016789
30/11/2019 01:00,6.17432,0.39876,6.187183285,4.14432,1.20876,4.317,2.03,-0.81,2.185634919,2.09432,0.40876,2.133837154,4.14432,1.20876,4.317,-2.05,-0.8,2.200568108
30/11/2019 01:30,6.67336,0.71348,6.711392359,4.74336,1.38348,4.941,1.93,-0.67,2.042988008,2.83336,0.70348,2.919385723,4.74336,1.38348,4.941,-1.91,-0.68,2.027436805
30/11/2019 02:00,6.6872,0.7496,6.729081958,4.8672,1.4196,5.07,1.82,-0.67,1.939407126,3.0972,0.7396,3.184282651,4.8672,1.4196,5.07,-1.77,-0.68,1.896127633
30/11/2019 02:30,6.7032,0.7776,6.748151747,4.9632,1.4476,5.17,1.74,-0.67,1.864537476,3.2632,0.7676,3.352265503,4.9632,1.4476,5.17,-1.7,-0.68,1.830956034
30/11/2019 03:00,6.60336,0.74848,6.645644107,4.86336,1.41848,5.066,1.74,-0.67,1.864537476,3.16336,0.73848,3.248414875,4.86336,1.41848,5.066,-1.7,-0.68,1.830956034
30/11/2019 03:30,6.22152,1.28086,6.352000744,4.39152,1.28086,4.5745,1.83,0,1.83,2.58152,1.28086,2.881813292,4.39152,1.28086,4.5745,-1.81,0,1.81
30/11/2019 04:00,6.46144,1.40042,6.611458466,4.80144,1.40042,5.0015,1.66,0,1.66,3.14144,1.40042,3.439450748,4.80144,1.40042,5.0015,-1.66,0,1.66
30/11/2019 04:30,6.18344,0.62892,6.215341551,4.45344,1.29892,4.639,1.73,-0.67,1.855208883,2.79344,0.62892,2.863362953,4.45344,1.29892,4.639,-1.66,-0.67,1.790111728
30/11/2019 05:00,5.94728,0.54254,5.971975306,4.15728,1.21254,4.3305,1.79,-0.67,1.911282292,2.43728,0.54254,2.496934811,4.15728,1.21254,4.3305,-1.72,-0.67,1.845887321
30/11/2019 05:30,5.99144,0.55542,6.01712927,4.20144,1.22542,4.3765,1.79,-0.67,1.911282292,2.48144,0.55542,2.542840115,4.20144,1.22542,4.3765,-1.72,-0.67,1.845887321
30/11/2019 06:00,6.01976,0.54618,6.044486996,4.16976,1.21618,4.3435,1.85,-0.67,1.967587355,2.31976,0.54618,2.383190939,4.16976,1.21618,4.3435,-1.85,-0.67,1.967587355
30/11/2019 06:30,6.18184,0.33012,6.190648189,4.01184,1.17012,4.179,2.17,-0.84,2.326907819,1.81184,0.64012,1.921592517,4.01184,1.17012,4.179,-2.2,-0.53,2.262940565
30/11/2019 07:00,6.468,1.1865,6.575926266,4.068,1.1865,4.2375,2.4,0,2.4,1.708,1.1865,2.079674554,4.068,1.1865,4.2375,-2.36,0,2.36
30/11/2019 07:30,6.69176,1.16718,6.792787429,4.00176,1.16718,4.1685,2.69,0,2.69,1.29176,1.16718,1.740963253,4.00176,1.16718,4.1685,-2.71,0,2.71
30/11/2019 08:00,6.77304,-0.37078,6.783181307,3.80304,1.10922,3.9615,2.97,-1.48,3.318327892,0.80304,1.52922,1.727248404,3.80304,1.10922,3.9615,-3,0.42,3.029257335
30/11/2019 08:30,7.17472,-0.30904,7.181372626,4.01472,1.17096,4.182,3.16,-1.48,3.489412558,0.81472,2.18096,2.32816563,4.01472,1.17096,4.182,-3.2,1.01,3.355607248
30/11/2019 09:00,7.70048,-0.20236,7.703138438,4.38048,1.27764,4.563,3.32,-1.48,3.63494154,1.00048,2.28764,2.496849415,4.38048,1.27764,4.563,-3.38,1.01,3.527676289
30/11/2019 09:30,7.8448,1.2614,7.94556587,4.3248,1.2614,4.505,3.52,0,3.52,0.7548,1.2614,1.469984014,4.3248,1.2614,4.505,-3.57,0,3.57
30/11/2019 10:00,6.17568,-1.24876,6.300668615,1.85568,0.54124,1.933,4.32,-1.79,4.676162957,-2.48432,1.38124,2.842475998,1.85568,0.54124,1.933,-4.34,0.84,4.420542953
30/11/2019 10:30,5.5992,0.3206,5.608370976,1.0992,0.3206,1.145,4.5,0,4.5,-3.3808,0.3206,3.395967167,1.0992,0.3206,1.145,-4.48,0,4.48
30/11/2019 11:00,5.64816,0.36988,5.660258174,1.26816,0.36988,1.321,4.38,0,4.38,-3.13184,0.36988,3.153606348,1.26816,0.36988,1.321,-4.4,0,4.4
30/11/2019 11:30,6.00376,-0.09432,6.004500845,1.97376,0.57568,2.056,4.03,-0.67,4.085315165,-2.07624,-0.09432,2.078381293,1.97376,0.57568,2.056,-4.05,-0.67,4.105045676
30/11/2019 12:00,7.42224,1.27232,7.530500966,4.36224,1.27232,4.544,3.06,0,3.06,1.31224,1.27232,1.827777886,4.36224,1.27232,4.544,-3.05,0,3.05
30/11/2019 12:30,7.5216,-0.6587,7.550387556,4.4616,1.3013,4.6475,3.06,-1.96,3.633895981,1.4116,1.9813,2.432727739,4.4616,1.3013,4.6475,-3.05,0.68,3.124883998
30/11/2019 13:00,7.2336,0.3248,7.240888343,4.2336,1.2348,4.41,3,-0.91,3.134980064,1.1836,0.4948,1.282862424,4.2336,1.2348,4.41,-3.05,-0.74,3.138486897
30/11/2019 13:30,7.55232,0.54776,7.572158107,4.55232,1.32776,4.742,3,-0.78,3.099741925,1.56232,0.58776,1.669223053,4.55232,1.32776,4.742,-2.99,-0.74,3.080211032
30/11/2019 14:00,7.73792,0.69106,7.768717388,4.83792,1.41106,5.0395,2.9,-0.72,2.988042838,1.90792,0.67106,2.022493572,4.83792,1.41106,5.0395,-2.93,-0.74,3.022002647
30/11/2019 14:30,7.744,0.6695,7.77288661,4.764,1.3895,4.9625,2.98,-0.72,3.065746239,1.774,0.6495,1.889160197,4.764,1.3895,4.9625,-2.99,-0.74,3.080211032
30/11/2019 15:00,7.96336,0.73348,7.997067925,4.98336,1.45348,5.191,2.98,-0.72,3.065746239,1.99336,0.78348,2.141804146,4.98336,1.45348,5.191,-2.99,-0.67,3.064147516
30/11/2019 15:30,8.1088,0.7584,8.144188603,5.0688,1.4784,5.28,3.04,-0.72,3.12409987,2.0788,0.8084,2.230452869,5.0688,1.4784,5.28,-2.99,-0.67,3.064147516
30/11/2019 16:00,8.26168,0.75924,8.296493344,5.07168,1.47924,5.283,3.19,-0.72,3.270244639,1.88168,0.91924,2.094211498,5.07168,1.47924,5.283,-3.19,-0.56,3.238780635
30/11/2019 16:30,8.4084,1.4112,8.526,4.8384,1.4112,5.04,3.57,0,3.57,1.2484,1.4112,1.884141184,4.8384,1.4112,5.04,-3.59,0,3.59
30/11/2019 17:00,8.3576,1.3118,8.45992299,4.4976,1.3118,4.685,3.86,0,3.86,0.6176,1.3118,1.449913446,4.4976,1.3118,4.685,-3.88,0,3.88
30/11/2019 17:30,8.38176,0.56718,8.400928154,4.24176,1.23718,4.4185,4.14,-0.67,4.193864566,0.07176,0.56718,0.571701539,4.24176,1.23718,4.4185,-4.17,-0.67,4.223481976
30/11/2019 18:00,8.55472,1.32846,8.657253621,4.55472,1.32846,4.7445,4,0,4,0.53472,1.32846,1.432037517,4.55472,1.32846,4.7445,-4.02,0,4.02
30/11/2019 18:30,8.84496,1.45978,8.964612376,5.00496,1.45978,5.2135,3.84,0,3.84,1.17496,1.45978,1.873896649,5.00496,1.45978,5.2135,-3.83,0,3.83
30/11/2019 19:00,8.53392,1.36906,8.643038577,4.69392,1.36906,4.8895,3.84,0,3.84,0.86392,1.36906,1.618852387,4.69392,1.36906,4.8895,-3.83,0,3.83
30/11/2019 19:30,8.13656,1.30858,8.241115838,4.48656,1.30858,4.6735,3.65,0,3.65,0.81656,1.30858,1.542449951,4.48656,1.30858,4.6735,-3.67,0,3.67
30/11/2019 20:00,8.0856,0.7433,8.119693483,4.8456,1.4133,5.0475,3.24,-0.67,3.308549531,1.6156,0.7433,1.778386418,4.8456,1.4133,5.0475,-3.23,-0.67,3.298757342
30/11/2019 20:30,7.97368,0.74274,8.008198015,4.84368,1.41274,5.0455,3.13,-0.67,3.200906122,1.71368,0.74274,1.867715677,4.84368,1.41274,5.0455,-3.13,-0.67,3.200906122
30/11/2019 21:00,7.79152,0.71586,7.824336358,4.75152,1.38586,4.9495,3.04,-0.67,3.112956794,1.73152,0.71586,1.873664071,4.75152,1.38586,4.9495,-3.02,-0.67,3.093428519
30/11/2019 21:30,7.30704,0.62122,7.333399474,4.42704,1.29122,4.6115,2.88,-0.67,2.956907168,1.51704,0.62122,1.639306149,4.42704,1.29122,4.6115,-2.91,-0.67,2.986134625
30/11/2019 22:00,6.94568,0.30874,6.952538461,4.31568,1.25874,4.4955,2.63,-0.95,2.796319009,1.63568,0.58874,1.738408424,4.31568,1.25874,4.4955,-2.68,-0.67,2.762480769
30/11/2019 22:30,6.45728,0.33004,6.465708886,3.97728,1.16004,4.143,2.48,-0.83,2.615205537,1.51728,0.33004,1.552760445,3.97728,1.16004,4.143,-2.46,-0.83,2.596247292
30/11/2019 23:00,6.27064,0.36602,6.28131329,4.10064,1.19602,4.2715,2.17,-0.83,2.323316595,1.91064,0.24602,1.926414039,4.10064,1.19602,4.2715,-2.19,-0.95,2.387174062
30/11/2019 23:30,6.1876,0.4643,6.204995427,4.4376,1.2943,4.6225,1.75,-0.83,1.936853118,2.6976,0.2943,2.713606134,4.4376,1.2943,4.6225,-1.74,-1,2.006888138
01/12/2019 00:00,5.91232,0.41026,5.92653702,4.25232,1.24026,4.4295,1.66,-0.83,1.855936421,2.59232,0.29026,2.608519475,4.25232,1.24026,4.4295,-1.66,-0.95,1.91261601
01/12/2019 00:30,5.85328,0.39304,5.866461216,4.19328,1.22304,4.368,1.66,-0.83,1.855936421,2.53328,0.38304,2.562074784,4.19328,1.22304,4.368,-1.66,-0.84,1.860430058
01/12/2019 01:00,6.0316,0.3838,6.043798557,4.1616,1.2138,4.335,1.87,-0.83,2.045922775,2.3016,0.3738,2.331756634,4.1616,1.2138,4.335,-1.86,-0.84,2.040882162
01/12/2019 01:30,5.94656,0.32108,5.955221927,3.94656,1.15108,4.111,2,-0.83,2.165386801,1.91656,0.15108,1.922505501,3.94656,1.15108,4.111,-2.03,-1,2.262940565
01/12/2019 02:00,6.0708,0.4069,6.084421111,4.2408,1.2369,4.4175,1.83,-0.83,2.009427779,2.4308,0.3669,2.458333633,4.2408,1.2369,4.4175,-1.81,-0.87,2.008233054
01/12/2019 02:30,6.11544,0.41992,6.129840063,4.28544,1.24992,4.464,1.83,-0.83,2.009427779,2.47544,0.37992,2.504424565,4.28544,1.24992,4.464,-1.81,-0.87,2.008233054
01/12/2019 03:00,5.87688,0.35034,5.887313194,4.04688,1.18034,4.2155,1.83,-0.83,2.009427779,2.23688,0.31034,2.258305349,4.04688,1.18034,4.2155,-1.81,-0.87,2.008233054
01/12/2019 03:30,6.37056,0.74058,6.413461893,4.87056,1.42058,5.0735,1.5,-0.68,1.64693655,3.36056,0.74058,3.441194887,4.87056,1.42058,5.0735,-1.51,-0.68,1.656049516
01/12/2019 04:00,5.81424,0.31582,5.822811095,4.13424,1.20582,4.3065,1.68,-0.89,1.901183842,2.46424,0.39582,2.495826967,4.13424,1.20582,4.3065,-1.67,-0.81,1.856071119
01/12/2019 04:30,5.83384,0.24362,5.838924546,4.26384,1.24362,4.4415,1.57,-1,1.861424186,2.68384,0.22362,2.693139998,4.26384,1.24362,4.4415,-1.58,-1.02,1.88063819
01/12/2019 05:00,6.04264,0.35702,6.053177798,4.65264,1.35702,4.8465,1.39,-1,1.712337584,3.24264,0.33702,3.260106846,4.65264,1.35702,4.8465,-1.41,-1.02,1.740258601
01/12/2019 05:30,6.1588,0.5109,6.179954389,4.7688,1.3909,4.9675,1.39,-0.88,1.645144371,3.3588,0.3709,3.379216514,4.7688,1.3909,4.9675,-1.41,-1.02,1.740258601
01/12/2019 06:00,6.96992,0.84956,7.021505323,5.92992,1.72956,6.177,1.04,-0.88,1.362350909,4.88992,0.70956,4.941132765,5.92992,1.72956,6.177,-1.04,-1.02,1.456708619
01/12/2019 06:30,6.93368,0.74274,6.973347908,5.56368,1.62274,5.7955,1.37,-0.88,1.628281302,4.15368,0.72274,4.216089497,5.56368,1.62274,5.7955,-1.41,-0.9,1.672752223
01/12/2019 07:00,7.05848,0.90914,7.116788282,5.44848,1.58914,5.6755,1.61,-0.68,1.747712791,3.83848,0.89914,3.942382712,5.44848,1.58914,5.6755,-1.61,-0.69,1.751627814
01/12/2019 07:30,6.99344,0.63642,7.022338175,4.99344,1.45642,5.2015,2,-0.82,2.161573501,2.98344,0.62642,3.048494095,4.99344,1.45642,5.2015,-2.01,-0.83,2.174626405
01/12/2019 08:00,7.52816,0.91238,7.583246683,5.52816,1.61238,5.7585,2,-0.7,2.11896201,3.51816,0.90238,3.632043426,5.52816,1.61238,5.7585,-2.01,-0.71,2.131712926
01/12/2019 08:30,6.65224,0.37232,6.662651064,3.88224,1.13232,4.044,2.77,-0.76,2.872368361,1.09224,0.28232,1.128136871,3.88224,1.13232,4.044,-2.79,-0.85,2.916607618
01/12/2019 09:00,7.00184,0.42762,7.014885762,4.07184,1.18762,4.2415,2.93,-0.76,3.026962174,1.12184,0.33762,1.17154268,4.07184,1.18762,4.2415,-2.95,-0.85,3.070016287
01/12/2019 09:30,7.54728,0.35004,7.555393001,4.69728,1.37004,4.893,2.85,-1.02,3.027028246,1.80728,1.10004,2.115738405,4.69728,1.37004,4.893,-2.89,-0.27,2.902585055
01/12/2019 10:00,7.99952,1.53986,8.146378892,5.27952,1.53986,5.4995,2.72,0,2.72,2.53952,1.53986,2.969904148,5.27952,1.53986,5.4995,-2.74,0,2.74
01/12/2019 10:30,7.9636,1.5673,8.116363364,5.3736,1.5673,5.5975,2.59,0,2.59,2.7636,1.5673,3.177092106,5.3736,1.5673,5.5975,-2.61,0,2.61
01/12/2019 11:00,7.79992,1.51956,7.946559922,5.20992,1.51956,5.427,2.59,0,2.59,2.59992,1.51956,3.011419366,5.20992,1.51956,5.427,-2.61,0,2.61
01/12/2019 11:30,7.84888,1.53384,7.997348461,5.25888,1.53384,5.478,2.59,0,2.59,2.70888,1.53384,3.112988275,5.25888,1.53384,5.478,-2.55,0,2.55
01/12/2019 12:00,7.58888,1.42884,7.722220108,4.89888,1.42884,5.103,2.69,0,2.69,2.17888,1.42884,2.60559049,4.89888,1.42884,5.103,-2.72,0,2.72
01/12/2019 12:30,7.72152,1.38586,7.844901468,4.75152,1.38586,4.9495,2.97,0,2.97,1.78152,1.38586,2.257082508,4.75152,1.38586,4.9495,-2.97,0,2.97
01/12/2019 13:00,7.99144,1.48792,8.128777227,5.10144,1.48792,5.314,2.89,0,2.89,2.19144,1.48792,2.6488328,5.10144,1.48792,5.314,-2.91,0,2.91
01/12/2019 13:30,7.72528,1.38404,7.8482812,4.74528,1.38404,4.943,2.98,0,2.98,1.76528,1.38404,2.24316299,4.74528,1.38404,4.943,-2.98,0,2.98
01/12/2019 14:00,7.95696,1.55078,8.106672008,5.31696,1.55078,5.5385,2.64,0,2.64,2.65696,1.55078,3.076419193,5.31696,1.55078,5.5385,-2.66,0,2.66
01/12/2019 14:30,8.0256,0.0108,8.025607267,5.3856,1.5708,5.61,2.64,-1.56,3.066463761,2.7256,2.5308,3.719387584,5.3856,1.5708,5.61,-2.66,0.96,2.827932107
01/12/2019 15:00,7.90968,1.47574,8.046169663,5.05968,1.47574,5.2705,2.85,0,2.85,2.19968,1.47574,2.648848929,5.05968,1.47574,5.2705,-2.86,0,2.86
01/12/2019 15:30,8.18032,-0.01074,8.18032705,5.14032,1.49926,5.3545,3.04,-1.51,3.394362974,2.10032,2.60926,3.349564427,5.14032,1.49926,5.3545,-3.04,1.11,3.236309627
01/12/2019 16:00,8.38232,1.52026,8.519065621,5.21232,1.52026,5.4295,3.17,0,3.17,2.06232,1.52026,2.562099578,5.21232,1.52026,5.4295,-3.15,0,3.15
01/12/2019 16:30,9.39752,1.83386,9.574780658,6.28752,1.83386,6.5495,3.11,0,3.11,3.13752,1.83386,3.634153856,6.28752,1.83386,6.5495,-3.15,0,3.15
01/12/2019 17:00,9.40088,1.69484,9.552435679,5.81088,1.69484,6.053,3.59,0,3.59,2.20088,1.69484,2.77783286,5.81088,1.69484,6.053,-3.61,0,3.61
01/12/2019 17:30,9.55776,1.68518,9.705184586,5.77776,1.68518,6.0185,3.78,0,3.78,1.98776,1.68518,2.605958835,5.77776,1.68518,6.0185,-3.79,0,3.79
01/12/2019 18:00,9.64368,1.71024,9.794155645,5.86368,1.71024,6.108,3.78,0,3.78,2.07368,1.71024,2.687948958,5.86368,1.71024,6.108,-3.79,0,3.79
01/12/2019 18:30,9.12336,1.55848,9.255514983,5.34336,1.55848,5.566,3.78,0,3.78,1.55336,1.55848,2.200406144,5.34336,1.55848,5.566,-3.79,0,3.79
01/12/2019 19:00,8.84096,1.50528,8.968190542,5.16096,1.50528,5.376,3.68,0,3.68,1.46096,1.50528,2.097682531,5.16096,1.50528,5.376,-3.7,0,3.7
01/12/2019 19:30,8.9732,1.6751,9.128213311,5.7432,1.6751,5.9825,3.23,0,3.23,2.5032,1.6751,3.011971157,5.7432,1.6751,5.9825,-3.24,0,3.24
01/12/2019 20:00,8.474,1.5295,8.610925981,5.244,1.5295,5.4625,3.23,0,3.23,2.004,1.5295,2.520989141,5.244,1.5295,5.4625,-3.24,0,3.24
01/12/2019 20:30,8.37504,1.55022,8.517304565,5.31504,1.55022,5.5365,3.06,0,3.06,2.26504,1.55022,2.744738284,5.31504,1.55022,5.5365,-3.05,0,3.05
01/12/2019 21:00,8.24976,1.58368,8.4003918,5.42976,1.58368,5.656,2.82,0,2.82,2.56976,1.58368,3.018560717,5.42976,1.58368,5.656,-2.86,0,2.86
01/12/2019 21:30,7.76176,1.48218,7.902010874,5.08176,1.48218,5.2935,2.68,0,2.68,2.37176,1.48218,2.79680229,5.08176,1.48218,5.2935,-2.71,0,2.71
01/12/2019 22:00,7.47184,-0.02238,7.471873517,5.27184,1.53762,5.4915,2.2,-1.56,2.696961253,2.86184,2.36762,3.714263406,5.27184,1.53762,5.4915,-2.41,0.83,2.54892134
01/12/2019 22:30,7.14928,1.46104,7.297043401,5.00928,1.46104,5.218,2.14,0,2.14,2.85928,1.46104,3.210937558,5.00928,1.46104,5.218,-2.15,0,2.15
01/12/2019 23:00,6.4688,-0.5016,6.488218245,4.5888,1.3384,4.78,1.88,-1.84,2.630589288,2.6988,2.1784,3.468277382,4.5888,1.3384,4.78,-1.89,0.84,2.068260138
01/12/2019 23:30,6.38616,0.72388,6.427055453,4.91616,1.43388,5.121,1.47,-0.71,1.632482772,3.44616,0.78388,3.534188252,4.91616,1.43388,5.121,-1.47,-0.65,1.607295866
02/12/2019 00:00,5.9896,0.5278,6.012809743,4.6896,1.3678,4.885,1.3,-0.84,1.547772593,3.3796,0.5278,3.420565597,4.6896,1.3678,4.885,-1.31,-0.84,1.556181223
02/12/2019 00:30,5.90712,0.45416,5.924552979,4.43712,1.29416,4.622,1.47,-0.84,1.693074127,2.95712,0.45416,2.991792105,4.43712,1.29416,4.622,-1.48,-0.84,1.701763791
02/12/2019 01:00,6.33296,0.39878,6.345502963,4.69296,1.36878,4.8885,1.64,-0.97,1.9053871,3.02296,0.74878,3.114315117,4.69296,1.36878,4.8885,-1.67,-0.62,1.781375873
02/12/2019 01:30,6.71664,1.45152,6.871692892,4.97664,1.45152,5.184,1.74,0,1.74,3.30664,1.45152,3.611201794,4.97664,1.45152,5.184,-1.67,0,1.67
02/12/2019 02:00,6.89488,1.52684,7.061912673,5.23488,1.52684,5.453,1.66,0,1.66,3.56488,1.52684,3.878093578,5.23488,1.52684,5.453,-1.67,0,1.67
02/12/2019 02:30,6.91696,1.53328,7.084862963,5.25696,1.53328,5.476,1.66,0,1.66,3.58696,1.53328,3.900926762,5.25696,1.53328,5.476,-1.67,0,1.67
02/12/2019 03:00,6.45232,1.39776,6.601982005,4.79232,1.39776,4.992,1.66,0,1.66,3.12232,1.39776,3.420908534,4.79232,1.39776,4.992,-1.67,0,1.67
02/12/2019 03:30,6.43408,1.39244,6.583029287,4.77408,1.39244,4.973,1.66,0,1.66,3.10408,1.39244,3.402087859,4.77408,1.39244,4.973,-1.67,0,1.67
02/12/2019 04:00,6.2392,1.3356,6.380552014,4.5792,1.3356,4.77,1.66,0,1.66,2.9092,1.3356,3.201136048,4.5792,1.3356,4.77,-1.67,0,1.67
02/12/2019 04:30,6.08176,0.46968,6.099869179,4.42176,1.28968,4.606,1.66,-0.82,1.85148589,2.75176,0.79968,2.865601368,4.42176,1.28968,4.606,-1.67,-0.49,1.740402252
02/12/2019 05:00,6.2392,0.6656,6.274602776,4.5792,1.3356,4.77,1.66,-0.67,1.790111728,2.9092,0.6656,2.98437062,4.5792,1.3356,4.77,-1.67,-0.67,1.799388785
02/12/2019 05:30,6.74176,0.79468,6.788434591,5.02176,1.46468,5.231,1.72,-0.67,1.845887321,3.35176,0.79468,3.444678708,5.02176,1.46468,5.231,-1.67,-0.67,1.799388785
02/12/2019 06:00,7.56736,0.43548,7.579879959,5.84736,1.70548,6.091,1.72,-1.27,2.138059868,4.09736,1.91548,4.522988238,5.84736,1.70548,6.091,-1.75,0.21,1.762554964
02/12/2019 06:30,8.76104,1.96322,8.978310234,6.73104,1.96322,7.0115,2.03,0,2.03,4.69104,1.96322,5.08528161,6.73104,1.96322,7.0115,-2.04,0,2.04
02/12/2019 07:00,8.81808,1.80194,9.000306809,6.17808,1.80194,6.4355,2.64,0,2.64,3.53808,1.80194,3.970516068,6.17808,1.80194,6.4355,-2.64,0,2.64
02/12/2019 07:30,9.21208,1.70394,9.368341873,5.84208,1.70394,6.0855,3.37,0,3.37,2.48208,1.70394,3.010669801,5.84208,1.70394,6.0855,-3.36,0,3.36
02/12/2019 08:00,9.608,1.764,9.768590482,6.048,1.764,6.3,3.56,0,3.56,2.458,1.764,3.025468559,6.048,1.764,6.3,-3.59,0,3.59
02/12/2019 08:30,10.22176,1.98968,10.41360668,6.82176,1.98968,7.106,3.4,0,3.4,3.39176,1.98968,3.932284629,6.82176,1.98968,7.106,-3.43,0,3.43
02/12/2019 09:00,10.50712,2.09916,10.71475821,7.19712,2.09916,7.497,3.31,0,3.31,3.86712,2.09916,4.400123839,7.19712,2.09916,7.497,-3.33,0,3.33
02/12/2019 09:30,9.5424,1.6807,9.689280172,5.7624,1.6807,6.0025,3.78,0,3.78,1.9824,1.6807,2.598973307,5.7624,1.6807,6.0025,-3.78,0,3.78
02/12/2019 10:00,8.3152,1.1536,8.39484032,3.9552,1.1536,4.12,4.36,0,4.36,-0.4248,1.1536,1.229328272,3.9552,1.1536,4.12,-4.38,0,4.38
02/12/2019 10:30,7.65816,0.91238,7.712318189,3.12816,0.91238,3.2585,4.53,0,4.53,-1.41184,0.91238,1.680990616,3.12816,0.91238,3.2585,-4.54,0,4.54
02/12/2019 11:00,7.4604,0.8547,7.509199708,2.9304,0.8547,3.0525,4.53,0,4.53,-1.6096,0.8547,1.822450068,2.9304,0.8547,3.0525,-4.54,0,4.54
02/12/2019 11:30,7.36536,0.82698,7.411641104,2.83536,0.82698,2.9535,4.53,0,4.53,-1.64464,0.82698,1.840852153,2.83536,0.82698,2.9535,-4.48,0,4.48
02/12/2019 12:00,8.16816,1.26238,8.265134061,4.32816,1.26238,4.5085,3.84,0,3.84,0.52816,1.26238,1.368413771,4.32816,1.26238,4.5085,-3.8,0,3.8
02/12/2019 12:30,8.3844,-0.1408,8.38558215,4.6944,1.3692,4.89,3.69,-1.51,3.987003888,0.9944,2.4692,2.661912846,4.6944,1.3692,4.89,-3.7,1.1,3.860051813
02/12/2019 13:00,8.60016,0.00088,8.600160045,5.18016,1.51088,5.396,3.42,-1.51,3.738515748,1.72016,2.61088,3.126602757,5.18016,1.51088,5.396,-3.46,1.1,3.630647325
02/12/2019 13:30,8.3412,1.3566,8.450797655,4.6512,1.3566,4.845,3.69,0,3.69,0.9612,1.3566,1.662609094,4.6512,1.3566,4.845,-3.69,0,3.69
02/12/2019 14:00,8.32104,1.33322,8.42716929,4.57104,1.33322,4.7615,3.75,0,3.75,0.88104,1.33322,1.598032243,4.57104,1.33322,4.7615,-3.69,0,3.69
02/12/2019 14:30,8.22024,1.30382,8.322997792,4.47024,1.30382,4.6565,3.75,0,3.75,0.78024,1.30382,1.519447613,4.47024,1.30382,4.6565,-3.69,0,3.69
02/12/2019 15:00,8.42568,1.38124,8.53814426,4.73568,1.38124,4.933,3.69,0,3.69,1.04568,1.38124,1.732417559,4.73568,1.38124,4.933,-3.69,0,3.69
02/12/2019 15:30,8.38424,1.32832,8.48881113,4.55424,1.32832,4.744,3.83,0,3.83,0.73424,1.32832,1.517742534,4.55424,1.32832,4.744,-3.82,0,3.82
02/12/2019 16:00,8.49888,-0.25616,8.502739511,4.29888,1.25384,4.478,4.2,-1.51,4.463193924,0.04888,2.26384,2.264367638,4.29888,1.25384,4.478,-4.25,1.01,4.368363538
02/12/2019 16:30,8.8108,1.2194,8.894781223,4.1808,1.2194,4.355,4.63,0,4.63,-0.4692,1.2194,1.30655463,4.1808,1.2194,4.355,-4.65,0,4.65
02/12/2019 17:00,9.40024,1.32132,9.492649714,4.53024,1.32132,4.719,4.87,0,4.87,-0.36976,1.32132,1.372081995,4.53024,1.32132,4.719,-4.9,0,4.9
02/12/2019 17:30,9.91288,1.50584,10.02660182,5.16288,1.50584,5.378,4.75,0,4.75,0.38288,1.50584,1.553753906,5.16288,1.50584,5.378,-4.78,0,4.78
02/12/2019 18:00,9.8452,1.4861,9.956729194,5.0952,1.4861,5.3075,4.75,0,4.75,0.2552,1.4861,1.507852861,5.0952,1.4861,5.3075,-4.84,0,4.84
02/12/2019 18:30,10.20856,1.66208,10.34297864,5.69856,1.66208,5.936,4.51,0,4.51,1.15856,1.66208,2.026023494,5.69856,1.66208,5.936,-4.54,0,4.54
02/12/2019 19:00,9.7516,1.5288,9.870710815,5.2416,1.5288,5.46,4.51,0,4.51,0.7016,1.5288,1.682103445,5.2416,1.5288,5.46,-4.54,0,4.54
02/12/2019 19:30,9.5184,1.5337,9.641170792,5.2584,1.5337,5.4775,4.26,0,4.26,0.9584,1.5337,1.808525988,5.2584,1.5337,5.4775,-4.3,0,4.3
02/12/2019 20:00,9.13872,1.49296,9.259866781,5.11872,1.49296,5.332,4.02,0,4.02,1.04872,1.49296,1.824484366,5.11872,1.49296,5.332,-4.07,0,4.07
02/12/2019 20:30,9.0348,-0.0036,9.034800717,5.1648,1.5064,5.38,3.87,-1.51,4.154154547,1.2648,2.5164,2.816378526,5.1648,1.5064,5.38,-3.9,1.01,4.028659827
02/12/2019 21:00,8.69944,0.86692,8.742528616,5.26944,1.53692,5.489,3.43,-0.67,3.494824745,1.79944,0.86692,1.997381936,5.26944,1.53692,5.489,-3.47,-0.67,3.534091114
02/12/2019 21:30,8.26184,0.75262,8.296049485,5.15184,1.50262,5.3665,3.11,-0.75,3.199156139,2.04184,0.83262,2.20507747,5.15184,1.50262,5.3665,-3.11,-0.67,3.181351914
02/12/2019 22:00,7.71016,0.67338,7.739509535,4.88016,1.42338,5.0835,2.83,-0.75,2.927695339,2.02016,0.75338,2.156067682,4.88016,1.42338,5.0835,-2.86,-0.67,2.93743085
02/12/2019 22:30,7.42968,0.78824,7.471376526,4.99968,1.45824,5.208,2.43,-0.67,2.520674513,2.58968,0.78824,2.706984448,4.99968,1.45824,5.208,-2.41,-0.67,2.501399608
02/12/2019 23:00,6.8588,0.7209,6.896581345,4.7688,1.3909,4.9675,2.09,-0.67,2.194766502,2.6588,0.7209,2.754798405,4.7688,1.3909,4.9675,-2.11,-0.67,2.213820228
02/12/2019 23:30,6.42688,0.49534,6.445940447,4.64688,1.35534,4.8405,1.78,-0.86,1.976866207,2.85688,0.54534,2.908463349,4.64688,1.35534,4.8405,-1.79,-0.81,1.964739168
03/12/2019 00:00,6.16112,-0.47884,6.179699621,4.70112,1.37116,4.897,1.46,-1.85,2.356713814,3.00112,0.40116,3.027812841,4.70112,1.37116,4.897,-1.7,-0.97,1.957268505
03/12/2019 00:30,6.31336,0.46848,6.330717811,4.62336,1.34848,4.816,1.69,-0.88,1.9053871,2.92336,0.45848,2.959094051,4.62336,1.34848,4.816,-1.7,-0.89,1.918879882
03/12/2019 01:00,6.53152,0.48836,6.549751827,4.69152,1.36836,4.887,1.84,-0.88,2.039607805,2.86152,0.37836,2.886425644,4.69152,1.36836,4.887,-1.83,-0.99,2.080624906
03/12/2019 01:30,6.53616,0.43138,6.550379855,4.49616,1.31138,4.6835,2.04,-0.88,2.221711052,2.43616,0.32138,2.457266907,4.49616,1.31138,4.6835,-2.06,-0.99,2.285541511
03/12/2019 02:00,6.45936,0.51648,6.479975556,4.47936,1.30648,4.666,1.98,-0.79,2.131783291,2.47936,0.39648,2.510860888,4.47936,1.30648,4.666,-2,-0.91,2.19729379
03/12/2019 02:30,6.42576,0.62668,6.456246541,4.44576,1.29668,4.631,1.98,-0.67,2.090287062,2.44576,0.62668,2.524771237,4.44576,1.29668,4.631,-2,-0.67,2.10924157
03/12/2019 03:00,6.428,0.6565,6.46143763,4.548,1.3265,4.7375,1.88,-0.67,1.995820633,2.658,0.6565,2.737874404,4.548,1.3265,4.7375,-1.89,-0.67,2.005243127
03/12/2019 03:30,6.34296,0.64628,6.375799511,4.51296,1.31628,4.701,1.83,-0.67,1.948794499,2.69296,0.64628,2.769424381,4.51296,1.31628,4.701,-1.82,-0.67,1.939407126
03/12/2019 04:00,6.45536,0.69948,6.493146002,4.69536,1.36948,4.891,1.76,-0.67,1.883215336,2.93536,0.69948,3.01755043,4.69536,1.36948,4.891,-1.76,-0.67,1.883215336
03/12/2019 04:30,6.53312,0.72216,6.572911988,4.77312,1.39216,4.972,1.76,-0.67,1.883215336,3.01312,0.72216,3.098452388,4.77312,1.39216,4.972,-1.76,-0.67,1.883215336
03/12/2019 05:00,6.51152,0.71586,6.550751732,4.75152,1.38586,4.9495,1.76,-0.67,1.883215336,2.99152,0.71586,3.075979104,4.75152,1.38586,4.9495,-1.76,-0.67,1.883215336
03/12/2019 05:30,6.25168,0.58174,6.278688099,4.29168,1.25174,4.4705,1.96,-0.67,2.071352215,2.32168,0.51174,2.377409483,4.29168,1.25174,4.4705,-1.97,-0.74,2.104400152
03/12/2019 06:00,6.56832,0.58076,6.593944935,4.28832,1.25076,4.467,2.28,-0.67,2.376404848,1.98832,0.57076,2.068618718,4.28832,1.25076,4.467,-2.3,-0.68,2.398416144
03/12/2019 06:30,7.20832,0.63326,7.23608288,4.46832,1.30326,4.6545,2.74,-0.67,2.820726857,1.71832,0.62326,1.827861223,4.46832,1.30326,4.6545,-2.75,-0.68,2.832825445
03/12/2019 07:00,7.5244,1.2117,7.621339269,4.1544,1.2117,4.3275,3.37,0,3.37,0.7644,1.2117,1.432663341,4.1544,1.2117,4.3275,-3.39,0,3.39
03/12/2019 07:30,8.2508,1.2894,8.35094324,4.4208,1.2894,4.605,3.83,0,3.83,0.6208,1.2894,1.431064289,4.4208,1.2894,4.605,-3.8,0,3.8
03/12/2019 08:00,8.51056,1.33308,8.614333044,4.57056,1.33308,4.761,3.94,0,3.94,0.62056,1.33308,1.47044109,4.57056,1.33308,4.761,-3.95,0,3.95
03/12/2019 08:30,8.63352,1.33686,8.736410147,4.58352,1.33686,4.7745,4.05,0,4.05,0.52352,1.33686,1.435711618,4.58352,1.33686,4.7745,-4.06,0,4.06
03/12/2019 09:00,8.622,1.3335,8.724511806,4.572,1.3335,4.7625,4.05,0,4.05,0.512,1.3335,1.428413893,4.572,1.3335,4.7625,-4.06,0,4.06
03/12/2019 09:30,8.52072,1.30396,8.619917691,4.47072,1.30396,4.657,4.05,0,4.05,0.41072,1.30396,1.367114699,4.47072,1.30396,4.657,-4.06,0,4.06
03/12/2019 10:00,8.39208,1.26644,8.487100624,4.34208,1.26644,4.523,4.05,0,4.05,0.28208,1.26644,1.297474239,4.34208,1.26644,4.523,-4.06,0,4.06
03/12/2019 10:30,8.6264,1.3902,8.737701815,4.7664,1.3902,4.965,3.86,0,3.86,0.9064,1.3902,1.659583381,4.7664,1.3902,4.965,-3.86,0,3.86
03/12/2019 11:00,8.73064,1.45852,8.851630098,5.00064,1.45852,5.209,3.73,0,3.73,1.27064,1.45852,1.934374989,5.00064,1.45852,5.209,-3.73,0,3.73
03/12/2019 11:30,9.0836,1.6898,9.239437916,5.7936,1.6898,6.035,3.29,0,3.29,2.4836,1.6898,3.003946238,5.7936,1.6898,6.035,-3.31,0,3.31
03/12/2019 12:00,9.08608,1.72844,9.249019116,5.92608,1.72844,6.173,3.16,0,3.16,2.76608,1.72844,3.261702531,5.92608,1.72844,6.173,-3.16,0,3.16
03/12/2019 12:30,8.4376,-0.0432,8.43771059,5.3376,1.5568,5.56,3.1,-1.6,3.488552709,2.1776,2.5668,3.366066547,5.3376,1.5568,5.56,-3.16,1.01,3.317483986
03/12/2019 13:00,7.70416,1.34288,7.820320198,4.60416,1.34288,4.796,3.1,0,3.1,1.51416,1.34288,2.023859481,4.60416,1.34288,4.796,-3.09,0,3.09
03/12/2019 13:30,8.05856,1.31208,8.164676552,4.49856,1.31208,4.686,3.56,0,3.56,0.93856,1.31208,1.613210712,4.49856,1.31208,4.686,-3.56,0,3.56
03/12/2019 14:00,8.1408,1.3769,8.256420426,4.7208,1.3769,4.9175,3.42,0,3.42,1.2508,1.3769,1.860202744,4.7208,1.3769,4.9175,-3.47,0,3.47
03/12/2019 14:30,8.26752,1.41386,8.387543565,4.84752,1.41386,5.0495,3.42,0,3.42,1.42752,1.41386,2.009182284,4.84752,1.41386,5.0495,-3.42,0,3.42
03/12/2019 15:00,8.37056,1.49058,8.502241084,5.11056,1.49058,5.3235,3.26,0,3.26,1.82056,1.49058,2.352927421,5.11056,1.49058,5.3235,-3.29,0,3.29
03/12/2019 15:30,8.38312,1.42716,8.503733686,4.89312,1.42716,5.097,3.49,0,3.49,1.38312,1.42716,1.987412036,4.89312,1.42716,5.097,-3.51,0,3.51
03/12/2019 16:00,8.67584,-0.05288,8.676001153,4.99584,1.45712,5.204,3.68,-1.51,3.977750621,1.27584,2.46712,2.777489658,4.99584,1.45712,5.204,-3.72,1.01,3.854672489
03/12/2019 16:30,8.7276,1.3118,8.825634311,4.4976,1.3118,4.685,4.23,0,4.23,0.2376,1.3118,1.333144028,4.4976,1.3118,4.685,-4.26,0,4.26
03/12/2019 17:00,9.53632,1.49226,9.652369608,5.11632,1.49226,5.3295,4.42,0,4.42,0.69632,1.49226,1.646724461,5.11632,1.49226,5.3295,-4.42,0,4.42
03/12/2019 17:30,9.8988,1.5834,10.02463949,5.4288,1.5834,5.655,4.47,0,4.47,0.9488,1.5834,1.845908178,5.4288,1.5834,5.655,-4.48,0,4.48
03/12/2019 18:00,9.5676,1.4693,9.679763027,5.0376,1.4693,5.2475,4.53,0,4.53,0.5076,1.4693,1.554509649,5.0376,1.4693,5.2475,-4.53,0,4.53
03/12/2019 18:30,9.43944,1.43192,9.547430146,4.90944,1.43192,5.114,4.53,0,4.53,0.37944,1.43192,1.481340474,4.90944,1.43192,5.114,-4.53,0,4.53
03/12/2019 19:00,9.4564,1.4952,9.573877167,5.1264,1.4952,5.34,4.33,0,4.33,0.7864,1.4952,1.68939279,5.1264,1.4952,5.34,-4.34,0,4.34
03/12/2019 19:30,9.13936,0.81148,9.175314763,5.07936,1.48148,5.291,4.06,-0.67,4.114911907,1.00936,0.81148,1.29510903,5.07936,1.48148,5.291,-4.07,-0.67,4.124778782
03/12/2019 20:00,9.08912,1.56016,9.22204975,5.34912,1.56016,5.572,3.74,0,3.74,1.60912,1.56016,2.241286773,5.34912,1.56016,5.572,-3.74,0,3.74
03/12/2019 20:30,8.8032,-0.0999,8.803766822,5.3832,1.5701,5.6075,3.42,-1.67,3.805955859,1.9232,2.5601,3.202000976,5.3832,1.5701,5.6075,-3.46,0.99,3.598847038
03/12/2019 21:00,8.60176,0.72468,8.6322324,5.50176,1.60468,5.731,3.1,-0.88,3.222483514,2.42176,1.10468,2.661811301,5.50176,1.60468,5.731,-3.08,-0.5,3.120320496
03/12/2019 21:30,8.21992,0.84956,8.263706009,5.20992,1.51956,5.427,3.01,-0.67,3.083666649,2.19992,0.84956,2.358262114,5.20992,1.51956,5.427,-3.01,-0.67,3.083666649
03/12/2019 22:00,7.51016,0.58088,7.532590842,4.70016,1.37088,4.896,2.81,-0.79,2.918938163,1.87016,0.57088,1.955352244,4.70016,1.37088,4.896,-2.83,-0.8,2.940901222
03/12/2019 22:30,6.88768,0.48974,6.905069228,4.38768,1.27974,4.5705,2.5,-0.79,2.621850492,1.85768,0.36974,1.894117908,4.38768,1.27974,4.5705,-2.53,-0.91,2.688679974
03/12/2019 23:00,6.63464,0.53552,6.656217364,4.54464,1.32552,4.734,2.09,-0.79,2.234323164,2.40464,0.57552,2.472552689,4.54464,1.32552,4.734,-2.14,-0.75,2.267619898
03/12/2019 23:30,6.68424,0.60832,6.711863944,5.03424,1.46832,5.244,1.65,-0.86,1.860671922,3.40424,0.46832,3.436302315,5.03424,1.46832,5.244,-1.63,-1,1.912302277
04/12/2019 00:00,7.40128,1.00704,7.469476233,6.40128,1.86704,6.668,1,-0.86,1.318938968,5.40128,0.98704,5.490726145,6.40128,1.86704,6.668,-1,-0.88,1.332066064
04/12/2019 00:30,7.76856,1.32458,7.880674885,6.83856,1.99458,7.1235,0.93,-0.67,1.14621115,5.91856,1.32458,6.064970293,6.83856,1.99458,7.1235,-0.92,-0.67,1.138112472
04/12/2019 01:00,7.88592,1.16756,7.971883755,6.74592,1.96756,7.027,1.14,-0.8,1.392695229,5.59592,1.15756,5.714391114,6.74592,1.96756,7.027,-1.15,-0.81,1.406627172
04/12/2019 01:30,7.59168,1.00924,7.658470513,6.03168,1.75924,6.283,1.56,-0.75,1.730924608,4.45168,1.00924,4.564648968,6.03168,1.75924,6.283,-1.58,-0.75,1.748971126
04/12/2019 02:00,8.28808,1.34944,8.397217301,7.19808,2.09944,7.498,1.09,-0.75,1.323102415,6.09808,1.28944,6.232915465,7.19808,2.09944,7.498,-1.1,-0.81,1.366052708
04/12/2019 02:30,7.74256,1.09408,7.819478653,6.32256,1.84408,6.586,1.42,-0.75,1.605895389,4.88256,1.25408,5.041042432,6.32256,1.84408,6.586,-1.44,-0.59,1.556181223
04/12/2019 03:00,7.74112,1.86116,7.961711839,6.38112,1.86116,6.647,1.36,0,1.36,5.00112,1.19116,5.14101774,6.38112,1.86116,6.647,-1.38,-0.67,1.534046935
04/12/2019 03:30,8.23848,2.11414,8.505418311,7.24848,2.11414,7.5505,0.99,0,0.99,6.25848,1.44414,6.42293642,7.24848,2.11414,7.5505,-0.99,-0.67,1.19540788
04/12/2019 04:00,7.67496,1.22478,7.772071606,6.56496,1.91478,6.8385,1.11,-0.69,1.306981255,5.44496,1.24478,5.585433434,6.56496,1.91478,6.8385,-1.12,-0.67,1.30510536
04/12/2019 04:30,7.20464,1.02052,7.276558156,5.86464,1.71052,6.109,1.34,-0.69,1.507215977,4.50464,1.04052,4.62325247,5.86464,1.71052,6.109,-1.36,-0.67,1.516080473
04/12/2019 05:00,7.06296,0.95878,7.127738986,5.65296,1.64878,5.8885,1.41,-0.69,1.569777054,4.22296,0.97878,4.33490501,5.65296,1.64878,5.8885,-1.43,-0.67,1.579177001
04/12/2019 05:30,7.54728,0.98754,7.611614195,6.19728,1.80754,6.4555,1.35,-0.82,1.579525245,4.76728,1.13754,4.901117816,6.19728,1.80754,6.4555,-1.43,-0.67,1.579177001
04/12/2019 06:00,7.87784,1.06812,7.949920968,6.26784,1.82812,6.529,1.61,-0.76,1.780365131,4.64784,1.06812,4.76899329,6.26784,1.82812,6.529,-1.62,-0.76,1.789413312
04/12/2019 06:30,8.50944,0.86942,8.553739548,6.40944,1.86942,6.6765,2.1,-1,2.32594067,4.25944,1.69942,4.585941283,6.40944,1.86942,6.6765,-2.15,-0.17,2.156710458
04/12/2019 07:00,8.94544,0.15742,8.946825015,6.26544,1.82742,6.5265,2.68,-1.67,3.157736531,3.55544,2.70742,4.468923433,6.26544,1.82742,6.5265,-2.71,0.88,2.849298159
04/12/2019 07:30,9.78912,1.96266,9.983932324,6.72912,1.96266,7.0095,3.06,0,3.06,3.68912,1.96266,4.178712798,6.72912,1.96266,7.0095,-3.04,0,3.04
04/12/2019 08:00,9.83264,1.91702,10.01777296,6.57264,1.91702,6.8465,3.26,0,3.26,3.28264,1.91702,3.801406457,6.57264,1.91702,6.8465,-3.29,0,3.29
04/12/2019 08:30,9.27096,1.64528,9.415818902,5.64096,1.64528,5.876,3.63,0,3.63,1.99096,1.64528,2.582802354,5.64096,1.64528,5.876,-3.65,0,3.65
04/12/2019 09:00,9.11344,1.57892,9.249204128,5.41344,1.57892,5.639,3.7,0,3.7,1.71344,1.57892,2.329992489,5.41344,1.57892,5.639,-3.7,0,3.7
