Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/12/2019 09:30,9.04,1.5575,9.173189535,5.34,1.5575,5.5625,3.7,0,3.7,1.59,1.5575,2.225737237,5.34,1.5575,5.5625,-3.75,0,3.75
04/12/2019 10:00,8.82784,0.15562,8.829211553,5.12784,1.49562,5.3415,3.7,-1.34,3.93517471,1.37784,2.70562,3.036251414,5.12784,1.49562,5.3415,-3.75,1.21,3.940380692
04/12/2019 10:30,8.67184,1.45012,8.792249826,4.97184,1.45012,5.179,3.7,0,3.7,1.30184,1.45012,1.948752267,4.97184,1.45012,5.179,-3.67,0,3.67
04/12/2019 11:00,8.29288,1.36584,8.404604548,4.68288,1.36584,4.878,3.61,0,3.61,1.01288,1.36584,1.700424888,4.68288,1.36584,4.878,-3.67,0,3.67
04/12/2019 11:30,8.31696,0.77578,8.353062807,4.95696,1.44578,5.1635,3.36,-0.67,3.426149442,1.56696,0.77578,1.748484558,4.95696,1.44578,5.1635,-3.39,-0.67,3.455575205
04/12/2019 12:00,8.34096,0.81778,8.380953278,5.10096,1.48778,5.3135,3.24,-0.67,3.308549531,1.83096,0.81778,2.005287673,5.10096,1.48778,5.3135,-3.27,-0.67,3.337933492
04/12/2019 12:30,7.79896,0.53428,7.817239423,4.12896,1.20428,4.301,3.67,-0.67,3.730656779,0.45896,0.53428,0.70434324,4.12896,1.20428,4.301,-3.67,-0.67,3.730656779
04/12/2019 13:00,8.00384,1.29612,8.108105932,4.44384,1.29612,4.629,3.56,0,3.56,0.86384,1.29612,1.557609258,4.44384,1.29612,4.629,-3.58,0,3.58
04/12/2019 13:30,8.1872,1.3496,8.297690281,4.6272,1.3496,4.82,3.56,0,3.56,1.0972,1.3496,1.739329756,4.6272,1.3496,4.82,-3.53,0,3.53
04/12/2019 14:00,8.22592,1.42506,8.348446314,4.88592,1.42506,5.0895,3.34,0,3.34,1.50592,1.42506,2.073304379,4.88592,1.42506,5.0895,-3.38,0,3.38
04/12/2019 14:30,8.04928,1.35604,8.162705005,4.64928,1.35604,4.843,3.4,0,3.4,1.21928,1.35604,1.823592114,4.64928,1.35604,4.843,-3.43,0,3.43
04/12/2019 15:00,7.99032,1.30676,8.096470552,4.48032,1.30676,4.667,3.51,0,3.51,0.95032,1.30676,1.615775294,4.48032,1.30676,4.667,-3.53,0,3.53
04/12/2019 15:30,8.25144,1.38292,8.366524356,4.74144,1.38292,4.939,3.51,0,3.51,1.21144,1.38292,1.83849248,4.74144,1.38292,4.939,-3.53,0,3.53
04/12/2019 16:00,8.62312,-0.10284,8.623733217,4.89312,1.42716,5.097,3.73,-1.53,4.031600179,1.16312,2.57716,2.827472688,4.89312,1.42716,5.097,-3.73,1.15,3.903255052
04/12/2019 16:30,8.82816,-0.19762,8.830371603,4.56816,1.33238,4.7585,4.26,-1.53,4.526422428,0.26816,2.37238,2.387487518,4.56816,1.33238,4.7585,-4.3,1.04,4.423980108
04/12/2019 17:00,9.18216,1.35688,9.281874035,4.65216,1.35688,4.846,4.53,0,4.53,0.09216,1.35688,1.360006176,4.65216,1.35688,4.846,-4.56,0,4.56
04/12/2019 17:30,9.40872,0.17546,9.410355905,4.81872,1.40546,5.0195,4.59,-1.23,4.751946969,0.18872,2.74546,2.751938562,4.81872,1.40546,5.0195,-4.63,1.34,4.820010373
04/12/2019 18:00,9.19608,1.34344,9.293692399,4.60608,1.34344,4.798,4.59,0,4.59,-0.02392,1.34344,1.343652931,4.60608,1.34344,4.798,-4.63,0,4.63
04/12/2019 18:30,9.7596,1.5603,9.883538245,5.3496,1.5603,5.5725,4.41,0,4.41,0.9196,1.5603,1.811132312,5.3496,1.5603,5.5725,-4.43,0,4.43
04/12/2019 19:00,9.58824,1.58032,9.717600403,5.41824,1.58032,5.644,4.17,0,4.17,1.23824,1.58032,2.007647778,5.41824,1.58032,5.644,-4.18,0,4.18
04/12/2019 19:30,9.16904,1.50472,9.291688587,5.15904,1.50472,5.374,4.01,0,4.01,1.13904,1.50472,1.887218694,5.15904,1.50472,5.374,-4.02,0,4.02
04/12/2019 20:00,8.83736,0.79048,8.872642808,5.00736,1.46048,5.216,3.83,-0.67,3.888161519,1.21736,0.79048,1.451490269,5.00736,1.46048,5.216,-3.79,-0.67,3.848766036
04/12/2019 20:30,8.71456,1.46258,8.836441379,5.01456,1.46258,5.2235,3.7,0,3.7,1.32456,1.46258,1.973220578,5.01456,1.46258,5.2235,-3.69,0,3.69
04/12/2019 21:00,8.68168,-0.26326,8.685670581,5.37168,1.56674,5.5955,3.31,-1.83,3.78219513,2.03168,2.40674,3.149622366,5.37168,1.56674,5.5955,-3.34,0.84,3.444009292
04/12/2019 21:30,7.33008,0.35544,7.33869269,3.79008,1.10544,3.948,3.54,-0.75,3.618577068,0.20008,0.54544,0.580979173,3.79008,1.10544,3.948,-3.59,-0.56,3.633414372
04/12/2019 22:00,6.17792,1.51606,6.361221066,2.31792,0.67606,2.4145,3.86,0.84,3.950341757,-1.54208,-1.14394,1.920054543,2.31792,0.67606,2.4145,-3.86,-1.82,4.267551991
04/12/2019 22:30,5.76376,-0.26432,5.769817536,2.21376,0.64568,2.306,3.55,-0.91,3.664778302,-1.37624,0.23568,1.396274185,2.21376,0.64568,2.306,-3.59,-0.41,3.613336408
04/12/2019 23:00,4.91696,-0.31422,4.926989938,1.59696,0.46578,1.6635,3.32,-0.78,3.410395871,-1.74304,-0.29422,1.76769733,1.59696,0.46578,1.6635,-3.34,-0.76,3.425375892
04/12/2019 23:30,4.49032,-0.42574,4.510457654,1.42032,0.41426,1.4795,3.07,-0.84,3.18284464,-1.64968,-0.44574,1.708838275,1.42032,0.41426,1.4795,-3.07,-0.86,3.1881813
05/12/2019 00:00,5.31792,0.12356,5.319355243,2.85792,0.83356,2.977,2.46,-0.71,2.560410123,0.37792,0.12356,0.397606086,2.85792,0.83356,2.977,-2.48,-0.71,2.579631757
05/12/2019 00:30,5.46672,0.16696,5.469268982,3.00672,0.87696,3.132,2.46,-0.71,2.560410123,0.52672,0.16696,0.552548278,3.00672,0.87696,3.132,-2.48,-0.71,2.579631757
05/12/2019 01:00,6.4896,0.5528,6.513101872,4.3296,1.2628,4.51,2.16,-0.71,2.273697429,2.1896,0.5528,2.258303788,4.3296,1.2628,4.51,-2.14,-0.71,2.254706189
05/12/2019 01:30,6.91248,0.65614,6.943550925,4.99248,1.45614,5.2005,1.92,-0.8,2.08,3.07248,0.54614,3.12064132,4.99248,1.45614,5.2005,-1.92,-0.91,2.124735278
05/12/2019 02:00,6.77432,0.63626,6.804133909,4.92432,1.43626,5.1295,1.85,-0.8,2.015564437,3.07432,0.45626,3.107992383,4.92432,1.43626,5.1295,-1.85,-0.98,2.093537676
05/12/2019 02:30,7.12472,0.84346,7.174472792,5.39472,1.57346,5.6195,1.73,-0.73,1.877711373,3.71472,0.83346,3.807072399,5.39472,1.57346,5.6195,-1.68,-0.74,1.835755975
05/12/2019 03:00,7.79016,1.22588,7.886024005,6.50016,1.89588,6.771,1.29,-0.67,1.45361618,5.20016,1.22588,5.342700235,6.50016,1.89588,6.771,-1.3,-0.67,1.462497863
05/12/2019 03:30,7.35424,0.67082,7.384771185,5.93424,1.73082,6.1815,1.42,-1.06,1.772004515,4.48424,1.34082,4.680406676,5.93424,1.73082,6.1815,-1.45,-0.39,1.50153255
05/12/2019 04:00,5.96624,0.33432,5.975599518,4.02624,1.17432,4.194,1.94,-0.84,2.114048249,2.08624,0.20432,2.096221362,4.02624,1.17432,4.194,-1.94,-0.97,2.168985938
05/12/2019 04:30,5.64192,0.11306,5.643052707,3.54192,1.03306,3.6895,2.1,-0.92,2.292684017,1.42192,0.06306,1.423317621,3.54192,1.03306,3.6895,-2.12,-0.97,2.331372986
05/12/2019 05:00,6.16848,0.41664,6.182534626,4.30848,1.25664,4.488,1.86,-0.84,2.040882162,2.45848,0.28664,2.475133613,4.30848,1.25664,4.488,-1.85,-0.97,2.088875295
05/12/2019 05:30,6.21112,0.40866,6.224549353,4.28112,1.24866,4.4595,1.93,-0.84,2.104875293,2.32112,0.27866,2.337787298,4.28112,1.24866,4.4595,-1.96,-0.97,2.186892773
05/12/2019 06:00,6.72152,0.49336,6.739602006,4.57152,1.33336,4.762,2.15,-0.84,2.308267749,2.40152,0.44336,2.442102864,4.57152,1.33336,4.762,-2.17,-0.89,2.345421071
05/12/2019 06:30,7.22296,0.59628,7.247530683,4.51296,1.31628,4.701,2.71,-0.72,2.804014979,1.78296,0.58628,1.876877886,4.51296,1.31628,4.701,-2.73,-0.73,2.825915781
05/12/2019 07:00,8.1216,0.7738,8.158379312,5.1216,1.4938,5.335,3,-0.72,3.085190432,2.1216,0.9438,2.322056201,5.1216,1.4938,5.335,-3,-0.55,3.05
05/12/2019 07:30,9.51888,0.37884,9.526415706,6.33888,1.84884,6.603,3.18,-1.47,3.50332699,3.13888,2.91884,4.286279809,6.33888,1.84884,6.603,-3.2,1.07,3.374151745
05/12/2019 08:00,9.37096,0.39278,9.379187995,5.94096,1.73278,6.1885,3.43,-1.34,3.682458418,2.48096,3.07278,3.949321391,5.94096,1.73278,6.1885,-3.46,1.34,3.710417766
05/12/2019 08:30,9.01104,1.54322,9.142230026,5.29104,1.54322,5.5115,3.72,0,3.72,1.57104,1.54322,2.202202227,5.29104,1.54322,5.5115,-3.72,0,3.72
05/12/2019 09:00,9.52192,1.78556,9.687888573,6.12192,1.78556,6.377,3.4,0,3.4,2.70192,1.78556,3.238610227,6.12192,1.78556,6.377,-3.42,0,3.42
05/12/2019 09:30,11.30392,1.48906,11.40157476,8.53392,2.48906,8.8895,2.77,-1,2.944978778,5.74392,4.16906,7.097441669,8.53392,2.48906,8.8895,-2.79,1.68,3.256762196
05/12/2019 10:00,11.70136,1.85248,11.84708859,9.23136,2.69248,9.616,2.47,-0.84,2.608926982,6.74136,4.53248,8.123380429,9.23136,2.69248,9.616,-2.49,1.84,3.096078164
05/12/2019 10:30,12.01888,2.89884,12.36352497,9.93888,2.89884,10.353,2.08,0,2.08,7.83888,2.89884,8.357709794,9.93888,2.89884,10.353,-2.1,0,2.1
05/12/2019 11:00,11.632,2.7335,11.94886799,9.372,2.7335,9.7625,2.26,0,2.26,7.112,2.7335,7.619223468,9.372,2.7335,9.7625,-2.26,0,2.26
05/12/2019 11:30,11.01184,2.55262,11.3038263,8.75184,2.55262,9.1165,2.26,0,2.26,6.49184,2.55262,6.97566165,8.75184,2.55262,9.1165,-2.26,0,2.26
05/12/2019 12:00,10.60408,2.37244,10.86623137,8.13408,2.37244,8.473,2.47,0,2.47,5.64408,2.37244,6.122426855,8.13408,2.37244,8.473,-2.49,0,2.49
05/12/2019 12:30,10.8028,2.4304,11.07281951,8.3328,2.4304,8.68,2.47,0,2.47,5.8428,2.4304,6.328124209,8.3328,2.4304,8.68,-2.49,0,2.49
05/12/2019 13:00,11.74944,1.81442,11.88871146,9.64944,2.81442,10.0515,2.1,-1,2.32594067,7.53944,4.32442,8.69159156,9.64944,2.81442,10.0515,-2.11,1.51,2.594648338
05/12/2019 13:30,12.00192,2.88806,12.34451191,9.90192,2.88806,10.3145,2.1,0,2.1,7.79192,2.88806,8.30992827,9.90192,2.88806,10.3145,-2.11,0,2.11
05/12/2019 14:00,11.4884,2.6537,11.79090574,9.0984,2.6537,9.4775,2.39,0,2.39,6.6984,2.6537,7.204907095,9.0984,2.6537,9.4775,-2.4,0,2.4
05/12/2019 14:30,11.8148,2.7489,12.13037305,9.4248,2.7489,9.8175,2.39,0,2.39,7.0248,2.7489,7.543491648,9.4248,2.7489,9.8175,-2.4,0,2.4
05/12/2019 15:00,11.24624,2.53932,11.52935645,8.70624,2.53932,9.069,2.54,0,2.54,6.15624,2.53932,6.659387134,8.70624,2.53932,9.069,-2.55,0,2.55
05/12/2019 15:30,11.83344,1.88892,11.98325169,9.49344,2.76892,9.889,2.34,-0.88,2.5,7.12344,4.48892,8.419845616,9.49344,2.76892,9.889,-2.37,1.72,2.928361317
05/12/2019 16:00,12.29456,1.90008,12.44051886,9.87456,2.88008,10.286,2.42,-0.98,2.610900228,7.44456,4.54008,8.719736235,9.87456,2.88008,10.286,-2.43,1.66,2.942872746
05/12/2019 16:30,13.11744,3.77092,13.64870213,10.59744,3.09092,11.039,2.52,0.68,2.610134096,8.06744,3.77092,8.905247094,10.59744,3.09092,11.039,-2.53,0.68,2.619790068
05/12/2019 17:00,13.40832,3.78576,13.93251679,10.64832,3.10576,11.092,2.76,0.68,2.842534081,7.85832,3.78576,8.722681468,10.64832,3.10576,11.092,-2.79,0.68,2.871671987
05/12/2019 17:30,13.5168,3.8949,14.06677391,10.8168,3.1549,11.2675,2.7,0.74,2.799571396,8.1068,3.8849,8.989585878,10.8168,3.1549,11.2675,-2.71,0.73,2.806599366
05/12/2019 18:00,13.28464,3.11052,13.64393618,10.66464,3.11052,11.109,2.62,0,2.62,8.02464,3.11052,8.606403535,10.66464,3.11052,11.109,-2.64,0,2.64
05/12/2019 18:30,13.2472,3.1346,13.6130094,10.7472,3.1346,11.195,2.5,0,2.5,8.2472,3.1346,8.82281276,10.7472,3.1346,11.195,-2.5,0,2.5
05/12/2019 19:00,13.04632,3.11976,13.41414805,10.69632,3.11976,11.142,2.35,0,2.35,8.33632,3.11976,8.90096251,10.69632,3.11976,11.142,-2.36,0,2.36
05/12/2019 19:30,12.906,3.178,13.29152061,10.896,3.178,11.35,2.01,0,2.01,8.856,3.178,9.408954246,10.896,3.178,11.35,-2.04,0,2.04
05/12/2019 20:00,12.72024,3.17632,13.11081669,10.89024,3.17632,11.344,1.83,0,1.83,9.07024,3.17632,9.610320619,10.89024,3.17632,11.344,-1.82,0,1.82
05/12/2019 20:30,12.5056,3.1458,12.89519635,10.7856,3.1458,11.235,1.72,0,1.72,9.0656,3.1458,9.595892924,10.7856,3.1458,11.235,-1.72,0,1.72
05/12/2019 21:00,12.38768,3.18724,12.79113422,10.92768,3.18724,11.383,1.46,0,1.46,9.44768,3.18724,9.970815222,10.92768,3.18724,11.383,-1.48,0,1.48
05/12/2019 21:30,12.04696,3.19578,12.46363731,10.95696,3.19578,11.4135,1.09,0,1.09,9.86696,3.19578,10.37159146,10.95696,3.19578,11.4135,-1.09,0,1.09
05/12/2019 22:00,11.574,1.942,11.73579311,10.704,3.122,11.15,0.87,-1.18,1.466049112,9.814,4.462,10.78072539,10.704,3.122,11.15,-0.89,1.34,1.60863296
05/12/2019 22:30,11.20304,3.06922,11.61586056,10.52304,3.06922,10.9615,0.68,0,0.68,9.84304,3.06922,10.31045818,10.52304,3.06922,10.9615,-0.68,0,0.68
05/12/2019 23:00,10.63664,2.90402,11.02594407,9.95664,2.90402,10.3715,0.68,0,0.68,9.27664,2.90402,9.720564894,9.95664,2.90402,10.3715,-0.68,0,0.68
05/12/2019 23:30,10.51824,3.06782,10.9565,10.51824,3.06782,10.9565,0,0,0,10.51824,3.06782,10.9565,10.51824,3.06782,10.9565,0,0,0
06/12/2019 00:00,10.17888,2.96884,10.603,10.17888,2.96884,10.603,0,0,0,10.17888,2.96884,10.603,10.17888,2.96884,10.603,0,0,0
06/12/2019 00:30,9.5264,2.5802,9.869636721,8.8464,2.5802,9.215,0.68,0,0.68,8.1664,2.5802,8.564316727,8.8464,2.5802,9.215,-0.68,0,0.68
06/12/2019 01:00,8.45704,2.18372,8.73442377,7.48704,2.18372,7.799,0.97,0,0.97,6.51704,2.18372,6.873168367,7.48704,2.18372,7.799,-0.97,0,0.97
06/12/2019 01:30,8.13712,2.01166,8.382093882,6.89712,2.01166,7.1845,1.24,0,1.24,5.63712,2.01166,5.98530683,6.89712,2.01166,7.1845,-1.26,0,1.26
06/12/2019 02:00,7.31536,0.17448,7.317440481,5.77536,1.68448,6.016,1.54,-1.51,2.156780007,4.22536,2.86448,5.10479312,5.77536,1.68448,6.016,-1.55,1.18,1.948050307
06/12/2019 02:30,7.89032,1.93676,8.124542387,6.64032,1.93676,6.917,1.25,0,1.25,5.38032,1.93676,5.718293679,6.64032,1.93676,6.917,-1.26,0,1.26
06/12/2019 03:00,7.97736,1.98548,8.220730101,6.80736,1.98548,7.091,1.17,0,1.17,5.63736,1.98548,5.976784972,6.80736,1.98548,7.091,-1.17,0,1.17
06/12/2019 03:30,7.60344,1.87642,7.831554881,6.43344,1.87642,6.7015,1.17,0,1.17,5.26344,1.87642,5.587911296,6.43344,1.87642,6.7015,-1.17,0,1.17
06/12/2019 04:00,7.65864,1.92752,7.89747428,6.60864,1.92752,6.884,1.05,0,1.05,5.55864,1.92752,5.883350406,6.60864,1.92752,6.884,-1.05,0,1.05
06/12/2019 04:30,7.67112,1.93116,7.910465283,6.62112,1.93116,6.897,1.05,0,1.05,5.57112,1.93116,5.8963342,6.62112,1.93116,6.897,-1.05,0,1.05
06/12/2019 05:00,7.31568,1.78374,7.530000149,6.11568,1.78374,6.3705,1.2,0,1.2,4.90568,1.78374,5.219906575,6.11568,1.78374,6.3705,-1.21,0,1.21
06/12/2019 05:30,7.36632,1.71976,7.564406441,5.89632,1.71976,6.142,1.47,0,1.47,4.41632,1.71976,4.739351939,5.89632,1.71976,6.142,-1.48,0,1.48
06/12/2019 06:00,8.60208,2.19394,8.877451946,7.52208,2.19394,7.8355,1.08,0,1.08,6.45208,2.19394,6.814888778,7.52208,2.19394,7.8355,-1.07,0,1.07
06/12/2019 06:30,9.72144,2.53792,10.04726,8.70144,2.53792,9.064,1.02,0,1.02,7.68144,2.53792,8.089842916,8.70144,2.53792,9.064,-1.02,0,1.02
06/12/2019 07:00,10.09792,2.51356,10.40605459,8.61792,2.51356,8.977,1.48,0,1.48,7.12792,2.51356,7.558123272,8.61792,2.51356,8.977,-1.49,0,1.49
06/12/2019 07:30,10.68464,1.36302,10.77122813,8.68464,2.53302,9.0465,2,-1.17,2.317088691,6.66464,4.04302,7.795090574,8.68464,2.53302,9.0465,-2.02,1.51,2.522003172
06/12/2019 08:00,11.502,2.9235,11.8677233,9.612,2.8035,10.0125,1.89,0.12,1.893805692,7.692,3.9535,8.648527404,9.612,2.8035,10.0125,-1.92,1.15,2.238057193
06/12/2019 08:30,11.97128,3.54954,12.48642379,10.18128,2.96954,10.6055,1.79,0.58,1.881621641,8.40128,3.71954,9.187844331,10.18128,2.96954,10.6055,-1.78,0.75,1.931553779
06/12/2019 09:00,11.7572,3.4171,12.2437055,9.7272,2.8371,10.1325,2.03,0.58,2.111231868,7.6772,4.0171,8.664669194,9.7272,2.8371,10.1325,-2.05,1.18,2.365354096
06/12/2019 09:30,11.39552,2.68786,11.70822222,9.21552,2.68786,9.5995,2.18,0,2.18,7.01552,2.68786,7.512796567,9.21552,2.68786,9.5995,-2.2,0,2.2
06/12/2019 10:00,11.75616,2.88638,12.10530823,9.89616,2.88638,10.3085,1.86,0,1.86,8.03616,2.88638,8.538797166,9.89616,2.88638,10.3085,-1.86,0,1.86
06/12/2019 10:30,11.16696,2.67078,11.48190147,9.15696,2.67078,9.5385,2.01,0,2.01,7.12696,2.67078,7.610954254,9.15696,2.67078,9.5385,-2.03,0,2.03
06/12/2019 11:00,11.16488,2.71684,11.49068166,9.31488,2.71684,9.703,1.85,0,1.85,7.47488,2.71684,7.953304382,9.31488,2.71684,9.703,-1.84,0,1.84
06/12/2019 11:30,10.89528,2.55654,11.19120293,8.76528,2.55654,9.1305,2.13,0,2.13,6.62528,2.55654,7.101424635,8.76528,2.55654,9.1305,-2.14,0,2.14
06/12/2019 12:00,11.30288,2.73084,11.62809457,9.36288,2.73084,9.753,1.94,0,1.94,7.42288,2.73084,7.909275226,9.36288,2.73084,9.753,-1.94,0,1.94
06/12/2019 12:30,11.70992,2.90206,12.06416921,9.94992,2.90206,10.3645,1.76,0,1.76,8.19992,2.90206,8.698312494,9.94992,2.90206,10.3645,-1.75,0,1.75
06/12/2019 13:00,11.62304,3.55672,12.15505311,9.86304,2.87672,10.274,1.76,0.68,1.886796226,8.11304,3.55672,8.858423968,9.86304,2.87672,10.274,-1.75,0.68,1.877471704
06/12/2019 13:30,9.3384,1.9187,9.533473882,6.5784,1.9187,6.8525,2.76,0,2.76,3.7984,1.9187,4.25549671,6.5784,1.9187,6.8525,-2.78,0,2.78
06/12/2019 14:00,10.54656,2.46358,10.83047341,8.44656,2.46358,8.7985,2.1,0,2.1,6.33656,2.46358,6.798618908,8.44656,2.46358,8.7985,-2.11,0,2.11
06/12/2019 14:30,10.61248,2.50614,10.90437845,8.59248,2.50614,8.9505,2.02,0,2.02,6.56248,2.50614,7.02473355,8.59248,2.50614,8.9505,-2.03,0,2.03
06/12/2019 15:00,10.72664,2.46652,11.00656743,8.45664,2.46652,8.809,2.27,0,2.27,6.17664,2.46652,6.650909908,8.45664,2.46652,8.809,-2.28,0,2.28
06/12/2019 15:30,11.07152,2.59336,11.3711948,8.89152,2.59336,9.262,2.18,0,2.18,6.70152,2.59336,7.185811464,8.89152,2.59336,9.262,-2.19,0,2.19
06/12/2019 16:00,11.57312,3.12966,11.98882306,9.39312,2.73966,9.7845,2.18,0.39,2.214610575,7.20312,3.65966,8.079483217,9.39312,2.73966,9.7845,-2.19,0.92,2.375394704
06/12/2019 16:30,11.57696,3.28078,12.03285171,8.91696,2.60078,9.2885,2.66,0.68,2.745541841,6.23696,3.28078,7.047211324,8.91696,2.60078,9.2885,-2.68,0.68,2.764923145
06/12/2019 17:00,12.01472,3.40846,12.48883887,9.35472,2.72846,9.7445,2.66,0.68,2.745541841,6.67472,3.40846,7.494630521,9.35472,2.72846,9.7445,-2.68,0.68,2.764923145
06/12/2019 17:30,10.74952,3.52236,11.31190524,7.61952,2.22236,7.937,3.13,1.3,3.389232952,4.48952,4.13236,6.101818499,7.61952,2.22236,7.937,-3.13,1.91,3.666742423
06/12/2019 18:00,11.058,1.7265,11.19196883,8.148,2.3765,8.4875,2.91,-0.65,2.981710918,5.238,4.1665,6.693008759,8.148,2.3765,8.4875,-2.91,1.79,3.416460156
06/12/2019 18:30,11.71512,1.91816,11.87111513,8.80512,2.56816,9.172,2.91,-0.65,2.981710918,5.89512,4.35816,7.331166237,8.80512,2.56816,9.172,-2.91,1.79,3.416460156
06/12/2019 19:00,12.20504,3.59522,12.72354543,9.99504,2.91522,10.4115,2.21,0.68,2.312249986,7.76504,3.59522,8.556953491,9.99504,2.91522,10.4115,-2.23,0.68,2.331372986
06/12/2019 19:30,12.17864,3.62252,12.70597983,10.32864,3.01252,10.759,1.85,0.61,1.947973306,8.48864,3.69252,9.256981852,10.32864,3.01252,10.759,-1.84,0.68,1.961631974
06/12/2019 20:00,11.91544,1.96492,12.07636622,10.16544,2.96492,10.589,1.75,-1,2.015564437,8.41544,4.60492,9.59296193,10.16544,2.96492,10.589,-1.75,1.64,2.398353602
06/12/2019 20:30,10.99784,2.65062,11.31274817,9.08784,2.65062,9.4665,1.91,0,1.91,7.17784,2.65062,7.651612474,9.08784,2.65062,9.4665,-1.91,0,1.91
06/12/2019 21:00,10.02008,2.31294,10.2835643,7.93008,2.31294,8.2605,2.09,0,2.09,5.84008,2.31294,6.281419095,7.93008,2.31294,8.2605,-2.09,0,2.09
06/12/2019 21:30,8.65584,1.84212,8.849687689,6.31584,1.84212,6.579,2.34,0,2.34,3.98584,1.84212,4.39093687,6.31584,1.84212,6.579,-2.33,0,2.33
06/12/2019 22:00,10.23256,2.61408,10.5611883,8.96256,2.61408,9.336,1.27,0,1.27,7.70256,2.61408,8.134054635,8.96256,2.61408,9.336,-1.26,0,1.26
06/12/2019 22:30,9.1804,2.3072,9.465881681,7.9104,2.3072,8.24,1.27,0,1.27,6.6504,2.3072,7.039246551,7.9104,2.3072,8.24,-1.26,0,1.26
06/12/2019 23:00,8.16416,2.04288,8.415869961,7.00416,2.04288,7.296,1.16,0,1.16,5.84416,2.04288,6.190926005,7.00416,2.04288,7.296,-1.16,0,1.16
06/12/2019 23:30,7.484,0.342,7.491810195,6.384,1.862,6.65,1.1,-1.52,1.876272901,5.274,2.862,6.000509978,6.384,1.862,6.65,-1.11,1,1.494021419
07/12/2019 00:00,7.06352,1.73936,7.274523215,5.96352,1.73936,6.212,1.1,0,1.1,4.85352,1.73936,5.155776333,5.96352,1.73936,6.212,-1.11,0,1.11
07/12/2019 00:30,7.36264,1.86452,7.595057775,6.39264,1.86452,6.659,0.97,0,0.97,5.42264,1.86452,5.734235729,6.39264,1.86452,6.659,-0.97,0,0.97
07/12/2019 01:00,8.84976,2.37118,9.161918284,8.12976,2.37118,8.4685,0.72,0,0.72,7.39976,2.37118,7.770388835,8.12976,2.37118,8.4685,-0.73,0,0.73
07/12/2019 01:30,8.6652,2.2561,8.954087237,7.7352,2.2561,8.0575,0.93,0,0.93,6.8052,2.2561,7.169430539,7.7352,2.2561,8.0575,-0.93,0,0.93
07/12/2019 02:00,8.21368,2.14774,8.489836644,7.36368,2.14774,7.6705,0.85,0,0.85,6.50368,2.14774,6.849134299,7.36368,2.14774,7.6705,-0.86,0,0.86
07/12/2019 02:30,8.12776,2.12268,8.400372194,7.27776,2.12268,7.581,0.85,0,0.85,6.41776,2.12268,6.759690363,7.27776,2.12268,7.581,-0.86,0,0.86
07/12/2019 03:00,7.39152,1.85836,7.621552978,6.37152,1.85836,6.637,1.02,0,1.02,5.37152,1.85836,5.683900861,6.37152,1.85836,6.637,-1,0,1
07/12/2019 03:30,7.07616,1.76638,7.293294088,6.05616,1.76638,6.3085,1.02,0,1.02,5.05616,1.76638,5.355824143,6.05616,1.76638,6.3085,-1,0,1
07/12/2019 04:00,6.71616,0.99138,6.788935075,5.69616,1.66138,5.9335,1.02,-0.67,1.220368797,4.69616,0.99138,4.799661764,5.69616,1.66138,5.9335,-1,-0.67,1.203702621
07/12/2019 04:30,6.62064,1.61602,6.815012447,5.54064,1.61602,5.7715,1.08,0,1.08,4.48064,1.61602,4.763156039,5.54064,1.61602,5.7715,-1.06,0,1.06
07/12/2019 05:00,6.75432,1.68126,6.960421959,5.76432,1.68126,6.0045,0.99,0,0.99,4.77432,1.68126,5.061696025,5.76432,1.68126,6.0045,-0.99,0,0.99
07/12/2019 05:30,6.86328,1.04304,6.942085047,5.87328,1.71304,6.118,0.99,-0.67,1.19540788,4.88328,1.04304,4.993431285,5.87328,1.71304,6.118,-0.99,-0.67,1.19540788
07/12/2019 06:00,8.10704,0.63622,8.131966149,7.42704,2.16622,7.7365,0.68,-1.53,1.674305826,6.73704,3.17622,7.448226732,7.42704,2.16622,7.7365,-0.69,1.01,1.223192544
07/12/2019 06:30,8.35976,2.21368,8.647887973,7.58976,2.21368,7.906,0.77,0,0.77,6.81976,2.21368,7.170042231,7.58976,2.21368,7.906,-0.77,0,0.77
07/12/2019 07:00,8.72384,2.29362,9.020314687,7.86384,2.29362,8.1915,0.86,0,0.86,7.00384,2.29362,7.369834968,7.86384,2.29362,8.1915,-0.86,0,0.86
07/12/2019 07:30,8.48272,2.07746,8.733405902,7.12272,2.07746,7.4195,1.36,0,1.36,5.75272,2.07746,6.116341018,7.12272,2.07746,7.4195,-1.37,0,1.37
07/12/2019 08:00,8.03792,1.77856,8.232340712,6.09792,1.77856,6.352,1.94,0,1.94,4.15792,1.77856,4.522341694,6.09792,1.77856,6.352,-1.94,0,1.94
07/12/2019 08:30,9.08912,2.08516,9.325234292,7.14912,2.08516,7.447,1.94,0,1.94,5.20912,2.08516,5.610955658,7.14912,2.08516,7.447,-1.94,0,1.94
07/12/2019 09:00,8.9444,1.9642,9.157530945,6.7344,1.9642,7.015,2.21,0,2.21,4.5244,1.9642,4.932370323,6.7344,1.9642,7.015,-2.21,0,2.21
07/12/2019 09:30,8.83488,1.89434,9.035686396,6.49488,1.89434,6.7655,2.34,0,2.34,4.15488,1.89434,4.566349948,6.49488,1.89434,6.7655,-2.34,0,2.34
07/12/2019 10:00,8.34248,0.19114,8.344669379,5.83248,1.70114,6.0755,2.51,-1.51,2.929197842,3.27248,2.78114,4.29463212,5.83248,1.70114,6.0755,-2.56,1.08,2.778488798
07/12/2019 10:30,9.41736,2.17798,9.665933284,7.46736,2.17798,7.7785,1.95,0,1.95,5.51736,2.17798,5.931682582,7.46736,2.17798,7.7785,-1.95,0,1.95
07/12/2019 11:00,9.44952,2.18736,9.69937998,7.49952,2.18736,7.812,1.95,0,1.95,5.49952,2.18736,5.918552526,7.49952,2.18736,7.812,-2,0,2
07/12/2019 11:30,9.322,2.191,9.576020311,7.512,2.191,7.825,1.81,0,1.81,5.722,2.191,6.127133506,7.512,2.191,7.825,-1.79,0,1.79
07/12/2019 12:00,9.21256,2.15908,9.462182,7.40256,2.15908,7.711,1.81,0,1.81,5.55256,2.15908,5.957562337,7.40256,2.15908,7.711,-1.85,0,1.85
07/12/2019 12:30,9.86944,2.44692,10.1682478,8.38944,2.44692,8.739,1.48,0,1.48,6.89944,2.44692,7.32049792,8.38944,2.44692,8.739,-1.49,0,1.49
07/12/2019 13:00,10.43216,2.68688,10.77261743,9.21216,2.68688,9.596,1.22,0,1.22,7.99216,2.68688,8.431722576,9.21216,2.68688,9.596,-1.22,0,1.22
07/12/2019 13:30,9.85784,2.40562,10.14711866,8.24784,2.40562,8.5915,1.61,0,1.61,6.64784,2.40562,7.069708923,8.24784,2.40562,8.5915,-1.6,0,1.6
07/12/2019 14:00,9.23368,2.18274,9.488161057,7.48368,2.18274,7.7955,1.75,0,1.75,5.74368,2.18274,6.144445772,7.48368,2.18274,7.7955,-1.74,0,1.74
07/12/2019 14:30,8.90688,0.86784,8.949059034,6.98688,2.03784,7.278,1.92,-1.17,2.248399431,5.05688,2.03784,5.452047982,6.98688,2.03784,7.278,-1.93,0,1.93
07/12/2019 15:00,9.31744,2.19842,9.573282543,7.53744,2.19842,7.8515,1.78,0,1.78,5.76744,2.19842,6.17222931,7.53744,2.19842,7.8515,-1.77,0,1.77
07/12/2019 15:30,9.4972,2.2246,9.754263324,7.6272,2.2246,7.945,1.87,0,1.87,5.7872,2.2246,6.200042661,7.6272,2.2246,7.945,-1.84,0,1.84
07/12/2019 16:00,10.42864,2.54002,10.73350986,8.70864,2.54002,9.0715,1.72,0,1.72,7.00864,2.54002,7.454712352,8.70864,2.54002,9.0715,-1.7,0,1.7
07/12/2019 16:30,10.194,2.2995,10.4501357,7.884,2.2995,8.2125,2.31,0,2.31,5.574,2.2995,6.029691223,7.884,2.2995,8.2125,-2.31,0,2.31
07/12/2019 17:00,10.16336,2.20598,10.40001126,7.56336,2.20598,7.8785,2.6,0,2.6,4.95336,2.20598,5.422372456,7.56336,2.20598,7.8785,-2.61,0,2.61
07/12/2019 17:30,10.9712,2.4416,11.23960142,8.3712,2.4416,8.72,2.6,0,2.6,5.7612,2.4416,6.257222707,8.3712,2.4416,8.72,-2.61,0,2.61
07/12/2019 18:00,11.24144,2.52042,11.52052474,8.64144,2.52042,9.0015,2.6,0,2.6,6.03144,2.52042,6.536878877,8.64144,2.52042,9.0015,-2.61,0,2.61
07/12/2019 18:30,11.53336,2.67848,11.84029763,9.18336,2.67848,9.566,2.35,0,2.35,6.83336,2.67848,7.339554755,9.18336,2.67848,9.566,-2.35,0,2.35
07/12/2019 19:00,11.18928,2.59854,11.48705345,8.90928,2.59854,9.2805,2.28,0,2.28,6.62928,2.59854,7.120376637,8.90928,2.59854,9.2805,-2.28,0,2.28
07/12/2019 19:30,10.95608,2.60344,11.26115397,8.92608,2.60344,9.298,2.03,0,2.03,6.88608,2.60344,7.361793097,8.92608,2.60344,9.298,-2.04,0,2.04
07/12/2019 20:00,10.52096,2.50278,10.81455071,8.58096,2.50278,8.9385,1.94,0,1.94,6.64096,2.50278,7.09691887,8.58096,2.50278,8.9385,-1.94,0,1.94
07/12/2019 20:30,8.90648,0.39814,8.915374443,6.33648,1.84814,6.6005,2.57,-1.45,2.950830392,3.74648,2.85814,4.712226294,6.33648,1.84814,6.6005,-2.59,1.01,2.779964029
07/12/2019 21:00,8.70856,1.83708,8.900217986,6.29856,1.83708,6.561,2.41,0,2.41,3.88856,1.83708,4.300669925,6.29856,1.83708,6.561,-2.41,0,2.41
07/12/2019 21:30,8.87136,0.57998,8.890298367,6.89136,2.00998,7.1785,1.98,-1.43,2.442396364,4.87136,3.10998,5.779457055,6.89136,2.00998,7.1785,-2.02,1.1,2.300086955
07/12/2019 22:00,8.65592,2.00256,8.88454825,6.86592,2.00256,7.152,1.79,0,1.79,5.10592,2.00256,5.48458436,6.86592,2.00256,7.152,-1.76,0,1.76
07/12/2019 22:30,8.45704,0.53372,8.473864679,7.00704,2.04372,7.299,1.45,-1.51,2.093466026,5.51704,3.05372,6.30578593,7.00704,2.04372,7.299,-1.49,1.01,1.800055555
07/12/2019 23:00,8.28392,2.05156,8.534180043,7.03392,2.05156,7.327,1.25,0,1.25,5.77392,2.05156,6.127564818,7.03392,2.05156,7.327,-1.26,0,1.26
07/12/2019 23:30,8.08504,2.05772,8.342786309,7.05504,2.05772,7.349,1.03,0,1.03,6.03504,2.05772,6.376199448,7.05504,2.05772,7.349,-1.02,0,1.02
08/12/2019 00:00,8.51432,3.21626,9.101536873,7.56432,2.20626,7.8795,0.95,1.01,1.386578523,6.61432,0.47626,6.631444236,7.56432,2.20626,7.8795,-0.95,-1.73,1.973676772
08/12/2019 00:30,10.71984,3.12662,11.1665,10.71984,3.12662,11.1665,0,0,0,11.38984,3.12662,11.81118994,10.71984,3.12662,11.1665,0.67,0,0.67
08/12/2019 01:00,10.69584,3.11962,11.1415,10.69584,3.11962,11.1415,0,0,0,10.69584,3.11962,11.1415,10.69584,3.11962,11.1415,0,0,0
08/12/2019 01:30,10.2864,3.0002,10.715,10.2864,3.0002,10.715,0,0,0,10.2864,3.0002,10.715,10.2864,3.0002,10.715,0,0,0
08/12/2019 02:00,10.44384,3.04612,10.879,10.44384,3.04612,10.879,0,0,0,10.44384,3.04612,10.879,10.44384,3.04612,10.879,0,0,0
08/12/2019 02:30,10.13136,2.95498,10.5535,10.13136,2.95498,10.5535,0,0,0,10.13136,2.95498,10.5535,10.13136,2.95498,10.5535,0,0,0
08/12/2019 03:00,10.00848,1.40914,10.10719286,10.00848,2.91914,10.4255,0,-1.51,1.51,10.00848,3.92914,10.75210738,10.00848,2.91914,10.4255,0,1.01,1.01
08/12/2019 03:30,9.5756,1.3183,9.665921076,10.2456,2.9883,10.6725,-0.67,-1.67,1.799388785,10.2456,2.9883,10.6725,10.2456,2.9883,10.6725,0,0,0
08/12/2019 04:00,9.61928,3.00104,10.07654647,10.28928,3.00104,10.718,-0.67,0,0.67,10.95928,3.00104,11.36274875,10.28928,3.00104,10.718,0.67,0,0.67
08/12/2019 04:30,9.25064,2.89352,9.692615663,9.92064,2.89352,10.334,-0.67,0,0.67,10.59064,2.89352,10.97880292,9.92064,2.89352,10.334,0.67,0,0.67
08/12/2019 05:00,9.79064,3.05102,10.25501607,10.46064,3.05102,10.8965,-0.67,0,0.67,11.13064,3.05102,11.5412248,10.46064,3.05102,10.8965,0.67,0,0.67
08/12/2019 05:30,9.83048,3.06264,10.29650916,10.50048,3.06264,10.938,-0.67,0,0.67,11.17048,3.06264,11.58271934,10.50048,3.06264,10.938,0.67,0,0.67
08/12/2019 06:00,9.59528,2.99404,10.05155082,10.26528,2.99404,10.693,-0.67,0,0.67,10.93528,2.32404,11.17951299,10.26528,2.99404,10.693,0.67,-0.67,0.947523087
08/12/2019 06:30,10.43856,1.53458,10.55075688,10.43856,3.04458,10.8735,0,-1.51,1.51,10.43856,4.04458,11.19473815,10.43856,3.04458,10.8735,0,1,1
08/12/2019 07:00,10.6296,3.1003,11.0725,10.6296,3.1003,11.0725,0,0,0,10.6296,3.1003,11.0725,10.6296,3.1003,11.0725,0,0,0
08/12/2019 07:30,10.488,3.059,10.925,10.488,3.059,10.925,0,0,0,10.488,3.059,10.925,10.488,3.059,10.925,0,0,0
08/12/2019 08:00,10.28088,2.79734,10.65465178,9.59088,2.79734,9.9905,0.69,0,0.69,8.90088,2.79734,9.330100527,9.59088,2.79734,9.9905,-0.69,0,0.69
08/12/2019 08:30,10.30632,2.78726,10.67656547,9.55632,2.78726,9.9545,0.75,0,0.75,8.80632,2.78726,9.236887476,9.55632,2.78726,9.9545,-0.75,0,0.75
08/12/2019 09:00,10.536,2.828,10.90893579,9.696,2.828,10.1,0.84,0,0.84,8.866,2.828,9.306102299,9.696,2.828,10.1,-0.83,0,0.83
08/12/2019 09:30,10.5288,1.3709,10.61767377,9.5688,2.7909,9.9675,0.96,-1.42,1.714059509,8.6188,3.9709,9.489560593,9.5688,2.7909,9.9675,-0.95,1.18,1.514892735
08/12/2019 10:00,11.6052,3.1836,12.03395097,10.9152,3.1836,11.37,0.69,0,0.69,10.2152,3.1836,10.69979533,10.9152,3.1836,11.37,-0.7,0,0.7
08/12/2019 10:30,11.97144,3.29042,12.41540331,11.28144,3.29042,11.7515,0.69,0,0.69,10.58144,3.29042,11.08123352,11.28144,3.29042,11.7515,-0.7,0,0.7
08/12/2019 11:00,11.72664,3.21902,12.16043484,11.03664,3.21902,11.4965,0.69,0,0.69,10.33664,3.21902,10.82627435,11.03664,3.21902,11.4965,-0.7,0,0.7
08/12/2019 11:30,11.78088,1.70734,11.90395495,11.03088,3.21734,11.4905,0.75,-1.51,1.686001186,10.28088,4.39734,11.18181974,11.03088,3.21734,11.4905,-0.75,1.18,1.398177385
08/12/2019 12:00,12.0296,3.3103,12.47675287,11.3496,3.3103,11.8225,0.68,0,0.68,10.6696,3.3103,11.17132267,11.3496,3.3103,11.8225,-0.68,0,0.68
08/12/2019 12:30,11.66376,3.14818,12.08115618,10.79376,3.14818,11.2435,0.87,0,0.87,9.92376,3.14818,10.41115027,10.79376,3.14818,11.2435,-0.87,0,0.87
08/12/2019 13:00,12.02936,3.28398,12.46956401,11.25936,3.28398,11.7285,0.77,0,0.77,10.48936,3.28398,10.99141473,11.25936,3.28398,11.7285,-0.77,0,0.77
08/12/2019 13:30,11.40104,3.03072,11.79699016,10.39104,3.03072,10.824,1.01,0,1.01,9.38104,3.03072,9.85845704,10.39104,3.03072,10.824,-1.01,0,1.01
08/12/2019 14:00,11.76776,3.17268,12.18794789,10.87776,3.17268,11.331,0.89,0,0.89,9.98776,3.17268,10.47956336,10.87776,3.17268,11.331,-0.89,0,0.89
08/12/2019 14:30,11.35528,3.02904,11.7523388,10.38528,3.02904,10.818,0.97,0,0.97,9.41528,3.02904,9.890529854,10.38528,3.02904,10.818,-0.97,0,0.97
08/12/2019 15:00,11.4844,3.0667,11.88680328,10.5144,3.0667,10.9525,0.97,0,0.97,9.5444,3.0667,10.02497981,10.5144,3.0667,10.9525,-0.97,0,0.97
08/12/2019 15:30,10.92424,2.76332,11.26831651,9.47424,2.76332,9.869,1.45,0,1.45,8.03424,2.76332,8.496172656,9.47424,2.76332,9.869,-1.44,0,1.44
08/12/2019 16:00,10.77656,1.96858,10.95488716,9.04656,2.63858,9.4235,1.73,-0.67,1.855208883,7.31656,1.96858,7.576764313,9.04656,2.63858,9.4235,-1.73,-0.67,1.855208883
08/12/2019 16:30,10.97136,1.05248,11.02172647,8.75136,2.55248,9.116,2.22,-1.5,2.679253627,6.49136,3.65248,7.448380012,8.75136,2.55248,9.116,-2.26,1.1,2.513483638
08/12/2019 17:00,10.9412,3.9166,11.62108485,8.2512,2.4066,8.595,2.69,1.51,3.084833869,5.5512,1.4066,5.726634701,8.2512,2.4066,8.595,-2.7,-1,2.87923601
08/12/2019 17:30,10.56384,2.17112,10.78464082,7.44384,2.17112,7.754,3.12,0,3.12,4.31384,2.17112,4.829386876,7.44384,2.17112,7.754,-3.13,0,3.13
08/12/2019 18:00,10.30384,2.06612,10.50894717,7.08384,2.06612,7.379,3.22,0,3.22,3.86384,2.06612,4.381564949,7.08384,2.06612,7.379,-3.22,0,3.22
08/12/2019 18:30,10.73304,2.29922,10.97654592,7.88304,2.29922,8.2115,2.85,0,2.85,5.02304,2.29922,5.524250488,7.88304,2.29922,8.2115,-2.86,0,2.86
08/12/2019 19:00,10.75144,2.41542,11.01942448,8.28144,2.41542,8.6265,2.47,0,2.47,5.80144,2.41542,6.284183308,8.28144,2.41542,8.6265,-2.48,0,2.48
08/12/2019 19:30,11.26224,1.40232,11.34920928,9.40224,2.74232,9.794,1.86,-1.34,2.2924223,7.53224,3.97232,8.515513232,9.40224,2.74232,9.794,-1.87,1.23,2.238258251
08/12/2019 20:00,11.30792,2.84606,11.66057941,9.75792,2.84606,10.1645,1.55,0,1.55,8.20792,2.84606,8.687347596,9.75792,2.84606,10.1645,-1.55,0,1.55
08/12/2019 20:30,11.54296,1.47878,11.63729848,10.21296,2.97878,10.6385,1.33,-1.5,2.004719432,8.89296,3.97878,9.742454919,10.21296,2.97878,10.6385,-1.32,1,1.656019324
08/12/2019 21:00,11.51808,3.06194,11.91812248,10.49808,3.06194,10.9355,1.02,0,1.02,9.47808,3.06194,9.960395426,10.49808,3.06194,10.9355,-1.02,0,1.02
08/12/2019 21:30,10.30464,2.65552,10.64130593,9.10464,2.65552,9.484,1.2,0,1.2,7.91464,2.65552,8.348252081,9.10464,2.65552,9.484,-1.19,0,1.19
08/12/2019 22:00,8.65112,1.27616,8.744739081,7.22112,2.10616,7.522,1.43,-0.83,1.653420697,5.77112,1.49616,5.961905803,7.22112,2.10616,7.522,-1.45,-0.61,1.573086139
08/12/2019 22:30,9.72704,1.86872,9.904919061,8.80704,2.56872,9.174,0.92,-0.7,1.156027681,7.89704,1.85872,8.112834326,8.80704,2.56872,9.174,-0.91,-0.71,1.154209686
08/12/2019 23:00,10.19808,2.97444,10.623,10.19808,2.97444,10.623,0,0,0,10.19808,2.97444,10.623,10.19808,2.97444,10.623,0,0,0
08/12/2019 23:30,10.2384,2.9862,10.665,10.2384,2.9862,10.665,0,0,0,10.2384,2.9862,10.665,10.2384,2.9862,10.665,0,0,0
09/12/2019 00:00,8.75832,1.66576,8.915319714,8.00832,2.33576,8.342,0.75,-0.67,1.005683847,7.26832,1.66576,7.456757472,8.00832,2.33576,8.342,-0.74,-0.67,0.998248466
09/12/2019 00:30,7.12792,1.81356,7.355014847,6.21792,1.81356,6.477,0.91,0,0.91,5.31792,1.81356,5.61865402,6.21792,1.81356,6.477,-0.9,0,0.9
09/12/2019 01:00,6.84816,1.62988,7.039446299,5.58816,1.62988,5.821,1.26,0,1.26,4.31816,1.62988,4.615518887,5.58816,1.62988,5.821,-1.27,0,1.27
09/12/2019 01:30,6.79816,1.54238,6.970933614,5.28816,1.54238,5.5085,1.51,0,1.51,3.76816,1.54238,4.071604825,5.28816,1.54238,5.5085,-1.52,0,1.52
09/12/2019 02:00,6.38152,1.38586,6.530268406,4.75152,1.38586,4.9495,1.63,0,1.63,3.12152,1.38586,3.415332348,4.75152,1.38586,4.9495,-1.63,0,1.63
09/12/2019 02:30,6.39336,1.41848,6.548827193,4.86336,1.41848,5.066,1.53,0,1.53,3.33336,1.41848,3.622619825,4.86336,1.41848,5.066,-1.53,0,1.53
09/12/2019 03:00,5.90072,0.56396,5.927608911,4.23072,1.23396,4.407,1.67,-0.67,1.799388785,2.57072,0.56396,2.631853377,4.23072,1.23396,4.407,-1.66,-0.67,1.790111728
09/12/2019 03:30,4.11704,-0.18378,4.121139824,1.66704,0.48622,1.7365,2.45,-0.67,2.53996063,-0.76296,-0.23378,0.797973089,1.66704,0.48622,1.7365,-2.43,-0.72,2.534423011
09/12/2019 04:00,4.74,0.1,4.741054735,2.64,0.77,2.75,2.1,-0.67,2.204291269,0.53,0.1,0.539351462,2.64,0.77,2.75,-2.11,-0.67,2.213820228
09/12/2019 04:30,6.49912,0.82016,6.550665859,5.10912,1.49016,5.322,1.39,-0.67,1.54304893,3.74912,0.82016,3.837781026,5.10912,1.49016,5.322,-1.36,-0.67,1.516080473
09/12/2019 05:00,8.3888,1.5784,8.536000937,7.7088,2.2484,8.03,0.68,-0.67,0.954620343,7.0288,1.5784,7.203844529,7.7088,2.2484,8.03,-0.68,-0.67,0.954620343
09/12/2019 05:30,9.21056,1.81808,9.388281547,8.53056,2.48808,8.886,0.68,-0.67,0.954620343,7.85056,1.81808,8.058331539,8.53056,2.48808,8.886,-0.68,-0.67,0.954620343
09/12/2019 06:00,9.9536,1.0548,10.00933344,9.2736,2.7048,9.66,0.68,-1.65,1.784628813,8.5936,3.6848,9.350278712,9.2736,2.7048,9.66,-0.68,0.98,1.192811804
09/12/2019 06:30,10.46216,2.82688,10.8373448,9.69216,2.82688,10.096,0.77,0,0.77,8.92216,2.82688,9.359283605,9.69216,2.82688,10.096,-0.77,0,0.77
09/12/2019 07:00,10.34832,2.61576,10.67379629,8.96832,2.61576,9.342,1.38,0,1.38,7.57832,2.61576,8.017052725,8.96832,2.61576,9.342,-1.39,0,1.39
09/12/2019 07:30,11.90584,2.03212,12.07801879,10.39584,3.03212,10.829,1.51,-1,1.811104635,8.87584,4.61212,10.00260899,10.39584,3.03212,10.829,-1.52,1.58,2.192441561
09/12/2019 08:00,12.06136,3.00748,12.43066133,10.31136,3.00748,10.741,1.75,0,1.75,8.57136,3.00748,9.083674818,10.31136,3.00748,10.741,-1.74,0,1.74
09/12/2019 08:30,12.33256,3.74908,12.88982688,10.52256,3.06908,10.961,1.81,0.68,1.933520106,8.78256,3.74908,9.549291126,10.52256,3.06908,10.961,-1.74,0.68,1.868154169
09/12/2019 09:00,12.29992,3.75706,12.86093044,10.54992,3.07706,10.9895,1.75,0.68,1.877471704,8.80992,3.75706,9.577587914,10.54992,3.07706,10.9895,-1.74,0.68,1.868154169
09/12/2019 09:30,12.55568,3.18374,12.95304214,10.91568,3.18374,11.3705,1.64,0,1.64,9.28568,3.18374,9.816315676,10.91568,3.18374,11.3705,-1.63,0,1.63
09/12/2019 10:00,12.87744,3.88842,13.45170142,11.37744,3.31842,11.8515,1.5,0.57,1.604649494,9.85744,4.07842,10.66783169,11.37744,3.31842,11.8515,-1.52,0.76,1.699411663
09/12/2019 10:30,12.65488,3.31184,13.0810654,11.35488,3.31184,11.828,1.3,0,1.3,10.04488,3.31184,10.57676219,11.35488,3.31184,11.828,-1.31,0,1.31
09/12/2019 11:00,12.46544,3.27992,12.88972729,11.24544,3.27992,11.714,1.22,0,1.22,10.02544,3.27992,10.54833268,11.24544,3.27992,11.714,-1.22,0,1.22
09/12/2019 11:30,12.33776,3.24268,12.75677449,11.11776,3.24268,11.581,1.22,0,1.22,9.94776,3.24268,10.46292992,11.11776,3.24268,11.581,-1.17,0,1.17
09/12/2019 12:00,11.9796,3.1003,12.37427478,10.6296,3.1003,11.0725,1.35,0,1.35,9.2796,3.1003,9.783804794,10.6296,3.1003,11.0725,-1.35,0,1.35
09/12/2019 12:30,11.50304,1.87672,11.65512794,9.86304,2.87672,10.274,1.64,-1,1.920833153,8.22304,4.39672,9.324673378,9.86304,2.87672,10.274,-1.64,1.52,2.236067977
09/12/2019 13:00,11.56512,1.73816,11.69500752,10.00512,2.91816,10.422,1.56,-1.18,1.95601636,8.42512,4.25816,9.440051568,10.00512,2.91816,10.422,-1.58,1.34,2.071714266
09/12/2019 13:30,11.4348,2.8364,11.78133337,9.7248,2.8364,10.13,1.71,0,1.71,8.0148,2.8364,8.501892966,9.7248,2.8364,10.13,-1.71,0,1.71
09/12/2019 14:00,10.80848,2.58664,11.11368285,8.86848,2.58664,9.238,1.94,0,1.94,6.92848,2.58664,7.395575813,8.86848,2.58664,9.238,-1.94,0,1.94
09/12/2019 14:30,11.05392,2.68156,11.37452906,9.19392,2.68156,9.577,1.86,0,1.86,7.34392,2.68156,7.818179136,9.19392,2.68156,9.577,-1.85,0,1.85
09/12/2019 15:00,10.54512,2.44566,10.82500848,8.38512,2.44566,8.7345,2.16,0,2.16,6.22512,2.44566,6.688301118,8.38512,2.44566,8.7345,-2.16,0,2.16
09/12/2019 15:30,8.2544,1.4217,8.375938768,4.8744,1.4217,5.0775,3.38,0,3.38,1.4844,1.4217,2.055401238,4.8744,1.4217,5.0775,-3.39,0,3.39
09/12/2019 16:00,6.50992,-0.96794,6.581486629,1.78992,0.52206,1.8645,4.72,-1.49,4.949595943,-2.99008,1.68206,3.430729405,1.78992,0.52206,1.8645,-4.78,1.16,4.918739676
09/12/2019 16:30,6.79896,-0.95822,6.866151954,1.54896,0.45178,1.6135,5.25,-1.41,5.436046357,-3.78104,1.61178,4.110243089,1.54896,0.45178,1.6135,-5.33,1.16,5.454768556
09/12/2019 17:00,7.36856,0.54208,7.388472589,1.85856,0.54208,1.936,5.51,0,5.51,-3.70144,0.54208,3.740923522,1.85856,0.54208,1.936,-5.56,0,5.56
09/12/2019 17:30,7.85664,0.69902,7.887675263,2.39664,0.69902,2.4965,5.46,0,5.46,-3.09336,0.69902,3.171356973,2.39664,0.69902,2.4965,-5.49,0,5.49
09/12/2019 18:00,9.87096,1.66278,10.0100294,5.70096,1.66278,5.9385,4.17,0,4.17,1.51096,1.66278,2.246739293,5.70096,1.66278,5.9385,-4.19,0,4.19
09/12/2019 18:30,9.41544,1.47742,9.530649519,5.06544,1.47742,5.2765,4.35,0,4.35,0.69544,1.47742,1.632913546,5.06544,1.47742,5.2765,-4.37,0,4.37
09/12/2019 19:00,9.15488,1.43934,9.267336589,4.93488,1.43934,5.1405,4.22,0,4.22,0.69488,1.43934,1.598298423,4.93488,1.43934,5.1405,-4.24,0,4.24
09/12/2019 19:30,8.8004,1.3972,8.910623323,4.7904,1.3972,4.99,4.01,0,4.01,0.7604,1.3972,1.590715562,4.7904,1.3972,4.99,-4.03,0,4.03
09/12/2019 20:00,8.67416,1.43038,8.791304718,4.90416,1.43038,5.1085,3.77,0,3.77,1.12416,1.43038,1.819264316,4.90416,1.43038,5.1085,-3.78,0,3.78
09/12/2019 20:30,8.60752,1.48386,8.734485735,5.08752,1.48386,5.2995,3.52,0,3.52,1.54752,1.48386,2.143981961,5.08752,1.48386,5.2995,-3.54,0,3.54
09/12/2019 21:00,7.39776,0.38518,7.407780818,3.61776,1.05518,3.7685,3.78,-0.67,3.838919119,-0.17224,0.38518,0.42193631,3.61776,1.05518,3.7685,-3.79,-0.67,3.848766036
09/12/2019 21:30,7.5488,1.2684,7.654620827,4.3488,1.2684,4.53,3.2,0,3.2,1.1488,1.2684,1.71130944,4.3488,1.2684,4.53,-3.2,0,3.2
09/12/2019 22:00,7.65272,-0.06254,7.652975542,4.96272,1.44746,5.1695,2.69,-1.51,3.084833869,2.22272,1.95746,2.961778832,4.96272,1.44746,5.1695,-2.74,0.51,2.787059382
09/12/2019 22:30,6.506,0.443,6.521064714,3.816,1.113,3.975,2.69,-0.67,2.772183255,1.076,0.433,1.159855594,3.816,1.113,3.975,-2.74,-0.68,2.823118843
09/12/2019 23:00,5.48016,0.02588,5.480221109,2.66016,0.77588,2.771,2.82,-0.75,2.918030157,-0.18984,0.18588,0.265688916,2.66016,0.77588,2.771,-2.85,-0.59,2.910429522
09/12/2019 23:30,4.09032,-0.59324,4.133116427,1.12032,0.32676,1.167,2.97,-0.92,3.1092282,-1.85968,-0.60324,1.955072428,1.12032,0.32676,1.167,-2.98,-0.93,3.121746306
10/12/2019 00:00,4.43784,-0.28938,4.44726485,1.88784,0.55062,1.9665,2.55,-0.84,2.684790495,-0.68216,-0.23938,0.722941941,1.88784,0.55062,1.9665,-2.57,-0.79,2.688679974
10/12/2019 00:30,4.5516,-0.0962,4.5526165,2.0016,0.5838,2.085,2.55,-0.68,2.639109698,-0.5684,-0.1062,0.578236111,2.0016,0.5838,2.085,-2.57,-0.69,2.661014844
10/12/2019 01:00,5.78256,0.37658,5.794809112,3.62256,1.05658,3.7735,2.16,-0.68,2.264508777,1.47256,0.36658,1.517502504,3.62256,1.05658,3.7735,-2.15,-0.69,2.258007972
10/12/2019 01:30,6.264,0.517,6.285299118,4.104,1.197,4.275,2.16,-0.68,2.264508777,1.954,0.507,2.018703792,4.104,1.197,4.275,-2.15,-0.69,2.258007972
10/12/2019 02:00,6.78112,0.77866,6.825679442,5.00112,1.45866,5.2095,1.78,-0.68,1.905465822,3.25112,0.76866,3.34075133,5.00112,1.45866,5.2095,-1.75,-0.69,1.88111669
10/12/2019 02:30,7.12936,0.83398,7.177973018,5.49936,1.60398,5.7285,1.63,-0.77,1.802720167,3.86936,0.86398,3.964644782,5.49936,1.60398,5.7285,-1.63,-0.74,1.790111728
10/12/2019 03:00,7.23656,1.00608,7.306161619,5.74656,1.67608,5.986,1.49,-0.67,1.63370744,4.24656,1.00608,4.364111456,5.74656,1.67608,5.986,-1.5,-0.67,1.642832919
10/12/2019 03:30,8.71072,2.24896,8.996358374,7.71072,2.24896,8.032,1,0,1,6.70072,2.24896,7.068059819,7.71072,2.24896,8.032,-1.01,0,1.01
10/12/2019 04:00,8.4496,1.5178,8.584838787,7.5696,2.2078,7.885,0.88,-0.69,1.118257573,6.6896,1.5178,6.859625719,7.5696,2.2078,7.885,-0.88,-0.69,1.118257573
10/12/2019 04:30,8.27488,1.33684,8.382170375,7.39488,2.15684,7.703,0.88,-0.82,1.202829996,6.51488,1.53684,6.693693943,7.39488,2.15684,7.703,-0.88,-0.62,1.076475731
10/12/2019 05:00,8.71152,2.33086,9.017953706,7.99152,2.33086,8.3245,0.72,0,0.72,7.26152,2.33086,7.626439605,7.99152,2.33086,8.3245,-0.73,0,0.73
10/12/2019 05:30,8.266,2.1105,8.531176135,7.236,2.1105,7.5375,1.03,0,1.03,6.206,2.1105,6.555047387,7.236,2.1105,7.5375,-1.03,0,1.03
10/12/2019 06:00,9.29344,2.43642,9.607505891,8.35344,2.43642,8.7015,0.94,0,0.94,7.41344,2.43642,7.803539905,8.35344,2.43642,8.7015,-0.94,0,0.94
10/12/2019 06:30,10.11856,1.09708,10.17786034,8.69856,2.53708,9.061,1.42,-1.44,2.022374842,7.25856,3.74708,8.168678094,8.69856,2.53708,9.061,-1.44,1.21,1.880877455
10/12/2019 07:00,10.1028,2.3429,10.37090875,8.0328,2.3429,8.3675,2.07,0,2.07,5.9528,2.3429,6.397265685,8.0328,2.3429,8.3675,-2.08,0,2.08
10/12/2019 07:30,10.52072,1.13146,10.58138701,7.89072,2.30146,8.2195,2.63,-1.17,2.878506557,5.23072,3.67146,6.390622055,7.89072,2.30146,8.2195,-2.66,1.37,2.99207286
10/12/2019 08:00,11.43728,3.27504,11.89694334,8.89728,2.59504,9.268,2.54,0.68,2.629448611,6.35728,3.27504,7.151286318,8.89728,2.59504,9.268,-2.54,0.68,2.629448611
10/12/2019 08:30,11.76896,3.37178,12.24243929,9.22896,2.69178,9.6135,2.54,0.68,2.629448611,6.73896,3.37178,7.535415201,9.22896,2.69178,9.6135,-2.49,0.68,2.5811819
10/12/2019 09:00,11.75456,3.36758,12.22743946,9.21456,2.68758,9.5985,2.54,0.68,2.629448611,6.72456,3.36758,7.520658365,9.21456,2.68758,9.5985,-2.49,0.68,2.5811819
10/12/2019 09:30,11.68256,3.34658,12.15244032,9.14256,2.66658,9.5235,2.54,0.68,2.629448611,6.54256,3.34658,7.348788271,9.14256,2.66658,9.5235,-2.6,0.68,2.687452325
10/12/2019 10:00,11.79584,3.37962,12.27043898,9.25584,2.69962,9.6415,2.54,0.68,2.629448611,6.65584,3.37962,7.464719516,9.25584,2.69962,9.6415,-2.6,0.68,2.687452325
10/12/2019 10:30,11.15792,2.66106,11.47085084,8.43792,2.46106,8.7895,2.72,0.2,2.727343029,5.68792,3.45106,6.652987979,8.43792,2.46106,8.7895,-2.75,0.99,2.922772656
10/12/2019 11:00,9.92184,1.03012,9.975171988,6.41184,1.87012,6.679,3.51,-0.84,3.609113465,2.85184,3.55012,4.553717536,6.41184,1.87012,6.679,-3.56,1.68,3.936495904
10/12/2019 11:30,9.82536,1.00198,9.876318294,6.31536,1.84198,6.5785,3.51,-0.84,3.609113465,2.70536,3.52198,4.441093992,6.31536,1.84198,6.5785,-3.61,1.68,3.981770963
10/12/2019 12:00,9.9532,1.9376,10.14004359,6.6432,1.9376,6.92,3.31,0,3.31,3.3232,1.9376,3.846810627,6.6432,1.9376,6.92,-3.32,0,3.32
10/12/2019 12:30,10.42696,2.11078,10.63846263,7.23696,2.11078,7.5385,3.19,0,3.19,4.04696,2.11078,4.564348524,7.23696,2.11078,7.5385,-3.19,0,3.19
10/12/2019 13:00,10.47112,2.12366,10.68430091,7.28112,2.12366,7.5845,3.19,0,3.19,4.09112,2.12366,4.609467936,7.28112,2.12366,7.5845,-3.19,0,3.19
10/12/2019 13:30,10.44136,2.11498,10.65340974,7.25136,2.11498,7.5535,3.19,0,3.19,4.06136,2.11498,4.57905945,7.25136,2.11498,7.5535,-3.19,0,3.19
10/12/2019 14:00,10.4692,2.7531,10.82514241,7.2792,2.1231,7.5825,3.19,0.63,3.251614983,4.0892,2.8631,4.991883237,7.2792,2.1231,7.5825,-3.19,0.74,3.274706094
10/12/2019 14:30,10.45288,2.22834,10.68775933,7.26288,2.11834,7.5655,3.19,0.11,3.191895988,4.07288,3.17834,5.166255573,7.26288,2.11834,7.5655,-3.19,1.06,3.36150264
10/12/2019 15:00,10.44232,1.27526,10.51990186,7.25232,2.11526,7.5545,3.19,-0.84,3.298742185,4.06232,3.96526,5.676771147,7.25232,2.11526,7.5545,-3.19,1.85,3.687627964
10/12/2019 15:30,10.52192,1.64056,10.64904867,7.44192,2.17056,7.752,3.08,-0.53,3.125267989,4.32192,3.94056,5.848675542,7.44192,2.17056,7.752,-3.12,1.77,3.587101894
10/12/2019 16:00,12.18056,3.56808,12.69240863,9.73056,2.83808,10.136,2.45,0.73,2.556442841,7.28056,3.55808,8.103486114,9.73056,2.83808,10.136,-2.45,0.72,2.553605294
10/12/2019 16:30,12.38704,3.49372,12.87030844,9.64704,2.81372,10.049,2.74,0.68,2.823118843,6.89704,3.53372,7.749602429,9.64704,2.81372,10.049,-2.75,0.72,2.842692386
10/12/2019 17:00,12.726,3.543,13.20999338,9.816,2.863,10.225,2.91,0.68,2.988394218,6.886,3.583,7.762402012,9.816,2.863,10.225,-2.93,0.72,3.017167546
10/12/2019 17:30,12.89016,3.59088,13.38098068,9.98016,2.91088,10.396,2.91,0.68,2.988394218,7.05016,3.63088,7.930198333,9.98016,2.91088,10.396,-2.93,0.72,3.017167546
10/12/2019 18:00,12.73808,3.56694,13.22806649,9.89808,2.88694,10.3105,2.84,0.68,2.92027396,7.03808,3.60694,7.90851353,9.89808,2.88694,10.3105,-2.86,0.72,2.94923719
10/12/2019 18:30,12.55624,3.47932,13.02938335,9.90624,2.88932,10.319,2.65,0.59,2.714884896,7.22624,3.60932,8.077483234,9.90624,2.88932,10.319,-2.68,0.72,2.775031531
10/12/2019 19:00,12.25408,2.82744,12.57604443,9.69408,2.82744,10.098,2.56,0,2.56,7.12408,2.82744,7.664654774,9.69408,2.82744,10.098,-2.57,0,2.57
10/12/2019 19:30,12.53544,3.01742,12.89348981,10.34544,3.01742,10.7765,2.19,0,2.19,8.15544,3.01742,8.695747527,10.34544,3.01742,10.7765,-2.19,0,2.19
10/12/2019 20:00,12.10136,2.08748,12.28008496,10.07136,2.93748,10.491,2.03,-0.85,2.200772592,8.02136,4.58748,9.240518871,10.07136,2.93748,10.491,-2.05,1.65,2.631539473
10/12/2019 20:30,11.97304,2.82672,12.30219626,10.10304,2.94672,10.524,1.87,-0.12,1.873846312,8.23304,4.31672,9.296075473,10.10304,2.94672,10.524,-1.87,1.37,2.318145811
10/12/2019 21:00,11.732,2.961,12.09989029,10.152,2.961,10.575,1.58,0,1.58,8.562,2.961,9.059545518,10.152,2.961,10.575,-1.59,0,1.59
10/12/2019 21:30,11.46576,2.97668,11.84585481,10.20576,2.97668,10.631,1.26,0,1.26,8.94576,2.97668,9.428003277,10.20576,2.97668,10.631,-1.26,0,1.26
10/12/2019 22:00,10.48512,1.50066,10.59196497,9.22512,2.69066,9.6095,1.26,-1.19,1.733118576,7.96512,4.06066,8.940475169,9.22512,2.69066,9.6095,-1.26,1.37,1.861316738
10/12/2019 22:30,9.22368,0.81274,9.259417857,7.96368,2.32274,8.2955,1.26,-1.51,1.966646893,6.70368,3.33274,7.486419802,7.96368,2.32274,8.2955,-1.26,1.01,1.614837453
10/12/2019 23:00,9.04696,3.57078,9.726148007,8.19696,2.39078,8.5385,0.85,1.18,1.454269576,7.35696,0.81078,7.401501513,8.19696,2.39078,8.5385,-0.84,-1.58,1.789413312
10/12/2019 23:30,8.23,2.1525,8.506829977,7.38,2.1525,7.6875,0.85,0,0.85,6.54,2.1525,6.885118463,7.38,2.1525,7.6875,-0.84,0,0.84
11/12/2019 00:00,8.6624,1.6582,8.819682591,7.9824,2.3282,8.315,0.68,-0.67,0.954620343,7.3024,1.6582,7.488302411,7.9824,2.3282,8.315,-0.68,-0.67,0.954620343
