Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2019 00:30,8.3816,1.5763,8.528536818,7.7016,2.2463,8.0225,0.68,-0.67,0.954620343,7.0216,1.5763,7.196359375,7.7016,2.2463,8.0225,-0.68,-0.67,0.954620343
11/12/2019 01:00,8.60848,1.06664,8.674309702,7.66848,2.23664,7.988,0.94,-1.17,1.500833102,6.74848,2.48664,7.192034538,7.66848,2.23664,7.988,-0.92,0.25,0.95336247
11/12/2019 01:30,8.29368,2.11274,8.558551177,7.24368,2.11274,7.5455,1.05,0,1.05,6.21368,2.11274,6.56303965,7.24368,2.11274,7.5455,-1.03,0,1.03
11/12/2019 02:00,7.97352,2.01936,8.225255984,6.92352,2.01936,7.212,1.05,0,1.05,5.89352,2.01936,6.229879036,6.92352,2.01936,7.212,-1.03,0,1.03
11/12/2019 02:30,8.13216,0.44188,8.144156445,7.17216,2.09188,7.471,0.96,-1.65,1.908952592,6.21216,2.89188,6.852291719,7.17216,2.09188,7.471,-0.96,0.8,1.249639948
11/12/2019 03:00,8.08944,1.40942,8.211303444,7.12944,2.07942,7.4265,0.96,-0.67,1.170683561,6.21944,1.40942,6.377138751,7.12944,2.07942,7.4265,-0.91,-0.67,1.130044247
11/12/2019 03:30,8.072,2.1035,8.341576365,7.212,2.1035,7.5125,0.86,0,0.86,6.302,2.1035,6.643787794,7.212,2.1035,7.5125,-0.91,0,0.91
11/12/2019 04:00,7.51024,1.22882,7.610105351,6.51024,1.89882,6.7815,1,-0.67,1.203702621,5.51024,1.22882,5.645595048,6.51024,1.89882,6.7815,-1,-0.67,1.203702621
11/12/2019 04:30,7.28608,1.11344,7.370665533,6.28608,1.83344,6.548,1,-0.72,1.232233744,5.28608,1.09344,5.397985995,6.28608,1.83344,6.548,-1,-0.74,1.244025723
11/12/2019 05:00,7.67632,1.24476,7.776587696,6.73632,1.96476,7.017,0.94,-0.72,1.184060809,5.73632,1.39476,5.903450059,6.73632,1.96476,7.017,-1,-0.57,1.151043005
11/12/2019 05:30,7.2288,1.7059,7.427357824,5.8488,1.7059,6.0925,1.38,0,1.38,4.4588,1.7059,4.773991229,5.8488,1.7059,6.0925,-1.39,0,1.39
11/12/2019 06:00,7.72264,0.14202,7.723945769,6.21264,1.81202,6.4715,1.51,-1.67,2.251443981,4.67264,2.75202,5.422838616,6.21264,1.81202,6.4715,-1.54,0.94,1.804217282
11/12/2019 06:30,9.28496,0.79978,9.319341728,7.64496,2.22978,7.9635,1.64,-1.43,2.175890622,6.00496,3.07978,6.748673162,7.64496,2.22978,7.9635,-1.64,0.85,1.847187051
11/12/2019 07:00,9.5516,2.1763,9.796394452,7.4616,2.1763,7.7725,2.09,0,2.09,5.3716,2.1763,5.795719822,7.4616,2.1763,7.7725,-2.09,0,2.09
11/12/2019 07:30,9.76704,0.68622,9.791116803,6.94704,2.02622,7.2365,2.82,-1.34,3.122178726,4.09704,3.20622,5.202459366,6.94704,2.02622,7.2365,-2.85,1.18,3.084623154
11/12/2019 08:00,9.86496,0.92478,9.908211435,7.04496,2.05478,7.3385,2.82,-1.13,3.0379763,3.94496,3.53478,5.296921658,7.04496,2.05478,7.3385,-3.1,1.48,3.435171029
11/12/2019 08:30,10.16712,1.13916,10.23073871,7.19712,2.09916,7.497,2.97,-0.96,3.121297807,4.16712,3.67916,5.558876451,7.19712,2.09916,7.497,-3.03,1.58,3.417206461
11/12/2019 09:00,10.2444,2.1217,10.46180397,7.2744,2.1217,7.5775,2.97,0,2.97,4.3244,2.1217,4.816850242,7.2744,2.1217,7.5775,-2.95,0,2.95
11/12/2019 09:30,8.50128,1.35954,8.609303726,4.66128,1.35954,4.8555,3.84,0,3.84,0.81128,1.35954,1.583200635,4.66128,1.35954,4.8555,-3.85,0,3.85
11/12/2019 10:00,8.0132,1.1501,8.095313722,3.9432,1.1501,4.1075,4.07,0,4.07,-0.1568,1.1501,1.160739527,3.9432,1.1501,4.1075,-4.1,0,4.1
11/12/2019 10:30,8.12472,0.10096,8.125347254,4.25472,1.24096,4.432,3.87,-1.14,4.034414456,0.36472,2.72096,2.745294884,4.25472,1.24096,4.432,-3.89,1.48,4.162030754
11/12/2019 11:00,7.39112,-0.39634,7.401739002,3.44112,1.00366,3.5845,3.95,-1.4,4.190763654,-0.51888,2.18366,2.244461506,3.44112,1.00366,3.5845,-3.96,1.18,4.132069699
11/12/2019 11:30,7.48432,1.08626,7.562738039,3.72432,1.08626,3.8795,3.76,0,3.76,-0.03568,1.08626,1.086845826,3.72432,1.08626,3.8795,-3.76,0,3.76
11/12/2019 12:00,6.96072,0.90146,7.018849838,3.09072,0.90146,3.2195,3.87,0,3.87,-0.77928,0.90146,1.191598695,3.09072,0.90146,3.2195,-3.87,0,3.87
11/12/2019 12:30,7.206,0.973,7.271393608,3.336,0.973,3.475,3.87,0,3.87,-0.534,0.973,1.109903149,3.336,0.973,3.475,-3.87,0,3.87
11/12/2019 13:00,7.16376,0.96068,7.227887893,3.29376,0.96068,3.431,3.87,0,3.87,-0.57624,0.96068,1.120249347,3.29376,0.96068,3.431,-3.87,0,3.87
11/12/2019 13:30,9.04672,1.73446,9.211487081,5.94672,1.73446,6.1945,3.1,0,3.1,2.85672,1.73446,3.342035405,5.94672,1.73446,6.1945,-3.09,0,3.09
11/12/2019 14:00,8.51416,1.48288,8.642329177,5.08416,1.48288,5.296,3.43,0,3.43,1.62416,1.48288,2.199279155,5.08416,1.48288,5.296,-3.46,0,3.46
11/12/2019 14:30,8.5972,1.5071,8.728298703,5.1672,1.5071,5.3825,3.43,0,3.43,1.7072,1.5071,2.277253225,5.1672,1.5071,5.3825,-3.46,0,3.46
11/12/2019 15:00,8.70616,1.53888,8.841118346,5.27616,1.53888,5.496,3.43,0,3.43,1.81616,1.53888,2.380459788,5.27616,1.53888,5.496,-3.46,0,3.46
11/12/2019 15:30,9.48544,1.80992,9.65657198,6.20544,1.80992,6.464,3.28,0,3.28,2.91544,1.80992,3.431559529,6.20544,1.80992,6.464,-3.29,0,3.29
11/12/2019 16:00,9.18056,0.52308,9.195449668,5.53056,1.61308,5.761,3.65,-1.09,3.809278147,1.85056,3.09308,3.604402336,5.53056,1.61308,5.761,-3.68,1.48,3.966459378
11/12/2019 16:30,9.5248,1.6114,9.66014622,5.5248,1.6114,5.755,4,0,4,1.5248,1.6114,2.218473574,5.5248,1.6114,5.755,-4,0,4
11/12/2019 17:00,10.00536,1.68448,10.14616684,5.77536,1.68448,6.016,4.23,0,4.23,1.51536,1.68448,2.265786574,5.77536,1.68448,6.016,-4.26,0,4.26
11/12/2019 17:30,10.37576,0.98668,10.42256845,6.36576,1.85668,6.631,4.01,-0.87,4.103291362,2.30576,3.61668,4.289161153,6.36576,1.85668,6.631,-4.06,1.76,4.425064971
11/12/2019 18:00,10.37824,1.87782,10.54675654,6.43824,1.87782,6.7065,3.94,0,3.94,2.48824,1.87782,3.117297908,6.43824,1.87782,6.7065,-3.95,0,3.95
11/12/2019 18:30,10.55736,1.96798,10.73921764,6.74736,1.96798,7.0285,3.81,0,3.81,2.93736,1.96798,3.535679433,6.74736,1.96798,7.0285,-3.81,0,3.81
11/12/2019 19:00,9.9252,0.7536,9.953768533,6.1152,1.7836,6.37,3.81,-1.03,3.946770832,2.3052,3.2836,4.011979063,6.1152,1.7836,6.37,-3.81,1.5,4.094642842
11/12/2019 19:30,10.34472,2.04596,10.54510238,7.01472,2.04596,7.307,3.33,0,3.33,3.67472,2.04596,4.205891035,7.01472,2.04596,7.307,-3.34,0,3.34
11/12/2019 20:00,9.22216,1.65438,9.369376086,5.67216,1.65438,5.9085,3.55,0,3.55,2.09216,1.65438,2.667228271,5.67216,1.65438,5.9085,-3.58,0,3.58
11/12/2019 20:30,6.91472,0.68096,6.948169486,2.33472,0.68096,2.432,4.58,0,4.58,-2.25528,0.68096,2.355842609,2.33472,0.68096,2.432,-4.59,0,4.59
11/12/2019 21:00,7.09128,0.79954,7.136211618,2.74128,0.79954,2.8555,4.35,0,4.35,-1.62872,0.79954,1.814385034,2.74128,0.79954,2.8555,-4.37,0,4.37
11/12/2019 21:30,8.37,1.5925,8.520150013,5.46,1.5925,5.6875,2.91,0,2.91,2.52,1.5925,2.981015976,5.46,1.5925,5.6875,-2.94,0,2.94
11/12/2019 22:00,8.67024,1.84632,8.864646592,6.33024,1.84632,6.594,2.34,0,2.34,4.00024,1.84632,4.405770943,6.33024,1.84632,6.594,-2.33,0,2.33
11/12/2019 22:30,8.48488,1.91184,8.697604314,6.55488,1.91184,6.828,1.93,0,1.93,4.61488,1.91184,4.995222678,6.55488,1.91184,6.828,-1.94,0,1.94
11/12/2019 23:00,8.1256,1.2008,8.213847819,6.5856,1.9208,6.86,1.54,-0.72,1.7,5.0256,1.3308,5.198815634,6.5856,1.9208,6.86,-1.56,-0.59,1.667842918
11/12/2019 23:30,7.29976,0.98618,7.366074059,5.84976,1.70618,6.0935,1.45,-0.72,1.618919393,4.39976,1.03618,4.52012799,5.84976,1.70618,6.0935,-1.45,-0.67,1.597310239
12/12/2019 00:00,7.57936,0.62898,7.605413457,6.57936,1.91898,6.8535,1,-1.29,1.632207095,5.53936,1.73898,5.805907392,6.57936,1.91898,6.8535,-1.04,-0.18,1.055461984
12/12/2019 00:30,6.77032,0.82676,6.820613242,5.44032,1.58676,5.667,1.33,-0.76,1.531828972,4.10032,0.81676,4.180875626,5.44032,1.58676,5.667,-1.34,-0.77,1.545477273
12/12/2019 01:00,7.42376,1.06818,7.500214734,5.99376,1.74818,6.2435,1.43,-0.68,1.58344561,4.55376,1.04818,4.672837623,5.99376,1.74818,6.2435,-1.44,-0.7,1.601124605
12/12/2019 01:30,7.5752,1.0511,7.647775248,5.9352,1.7311,6.1825,1.64,-0.68,1.775387282,4.2952,1.0311,4.417228798,5.9352,1.7311,6.1825,-1.64,-0.7,1.783143292
12/12/2019 02:00,7.8964,1.2352,7.992424663,6.5664,1.9152,6.84,1.33,-0.68,1.493753661,5.2264,1.2152,5.365814756,6.5664,1.9152,6.84,-1.34,-0.7,1.511820095
12/12/2019 02:30,7.51376,1.08568,7.591790988,6.05376,1.76568,6.306,1.46,-0.68,1.610589954,4.58376,1.06568,4.706009945,6.05376,1.76568,6.306,-1.47,-0.7,1.628158469
12/12/2019 03:00,7.23056,1.00308,7.299805984,5.77056,1.68308,6.011,1.46,-0.68,1.610589954,4.30056,0.98308,4.411492106,5.77056,1.68308,6.011,-1.47,-0.7,1.628158469
12/12/2019 03:30,7.43552,1.06286,7.511100389,5.97552,1.74286,6.2245,1.46,-0.68,1.610589954,4.50552,1.04286,4.624637007,5.97552,1.74286,6.2245,-1.47,-0.7,1.628158469
12/12/2019 04:00,7.52192,1.83806,7.743238667,6.30192,1.83806,6.5645,1.22,0,1.22,5.08192,1.83806,5.404107276,6.30192,1.83806,6.5645,-1.22,0,1.22
12/12/2019 04:30,6.99424,0.87582,7.048861883,5.57424,1.62582,5.8065,1.42,-0.75,1.605895389,4.13424,0.85582,4.221891549,5.57424,1.62582,5.8065,-1.44,-0.77,1.63294213
12/12/2019 05:00,6.89472,0.71346,6.931535836,5.39472,1.57346,5.6195,1.5,-0.86,1.72904598,3.87472,0.75346,3.947297436,5.39472,1.57346,5.6195,-1.52,-0.82,1.727078458
12/12/2019 05:30,7.5724,1.8032,7.784135919,6.1824,1.8032,6.44,1.39,0,1.39,4.7724,1.8032,5.101698933,6.1824,1.8032,6.44,-1.41,0,1.41
12/12/2019 06:00,7.89784,1.17562,7.984858111,6.32784,1.84562,6.5915,1.57,-0.67,1.706985647,4.74784,1.17562,4.891223472,6.32784,1.84562,6.5915,-1.58,-0.67,1.716187635
12/12/2019 06:30,8.01704,1.67622,8.190399493,5.74704,1.67622,5.9865,2.27,0,2.27,3.47704,1.67622,3.859989721,5.74704,1.67622,5.9865,-2.27,0,2.27
12/12/2019 07:00,8.74176,1.77968,8.921077782,6.10176,1.77968,6.356,2.64,0,2.64,3.46176,1.77968,3.892434097,6.10176,1.77968,6.356,-2.64,0,2.64
12/12/2019 07:30,9.25312,0.26716,9.256975975,6.09312,1.77716,6.347,3.16,-1.51,3.502242139,2.93312,2.95716,4.16509162,6.09312,1.77716,6.347,-3.16,1.18,3.373129111
12/12/2019 08:00,9.52696,1.81328,9.697986966,6.21696,1.81328,6.476,3.31,0,3.31,2.87696,1.81328,3.400718042,6.21696,1.81328,6.476,-3.34,0,3.34
12/12/2019 08:30,10.53232,2.16776,10.75309016,7.43232,2.16776,7.742,3.1,0,3.1,4.33232,2.16776,4.844396763,7.43232,2.16776,7.742,-3.1,0,3.1
12/12/2019 09:00,11.2264,2.4052,11.48116039,8.2464,2.4052,8.59,2.98,0,2.98,5.2664,2.4052,5.789642131,8.2464,2.4052,8.59,-2.98,0,2.98
12/12/2019 09:30,11.78016,2.61338,12.06656225,8.96016,2.61338,9.3335,2.82,0,2.82,6.13016,2.61338,6.66397904,8.96016,2.61338,9.3335,-2.83,0,2.83
12/12/2019 10:00,11.6184,2.5662,11.89842851,8.7984,2.5662,9.165,2.82,0,2.82,5.9684,2.5662,6.496705396,8.7984,2.5662,9.165,-2.83,0,2.83
12/12/2019 10:30,11.7056,2.6208,11.99540179,8.9856,2.6208,9.36,2.72,0,2.72,6.2556,2.6208,6.782412845,8.9856,2.6208,9.36,-2.73,0,2.73
12/12/2019 11:00,11.0428,2.3429,11.28860542,8.0328,2.3429,8.3675,3.01,0,3.01,5.0228,2.3429,5.542355118,8.0328,2.3429,8.3675,-3.01,0,3.01
12/12/2019 11:30,11.02408,2.33744,11.26915993,8.01408,2.33744,8.348,3.01,0,3.01,5.00408,2.33744,5.52308269,8.01408,2.33744,8.348,-3.01,0,3.01
12/12/2019 12:00,11.56632,2.54226,11.84241716,8.71632,2.54226,9.0795,2.85,0,2.85,5.85632,3.22226,6.684268356,8.71632,2.54226,9.0795,-2.86,0.68,2.939727879
12/12/2019 12:30,10.83304,1.28922,10.90948412,7.64304,2.22922,7.9615,3.19,-0.94,3.325612725,4.41304,3.90922,5.895500237,7.64304,2.22922,7.9615,-3.23,1.68,3.640782883
12/12/2019 13:00,10.7816,2.2288,11.00956166,7.6416,2.2288,7.96,3.14,0,3.14,4.4916,2.2288,5.014181887,7.6416,2.2288,7.96,-3.15,0,3.15
12/12/2019 13:30,11.28632,2.41976,11.54280112,8.29632,2.41976,8.642,2.99,0,2.99,5.30632,2.41976,5.832003978,8.29632,2.41976,8.642,-2.99,0,2.99
12/12/2019 14:00,10.81376,2.25568,11.04651518,7.73376,2.25568,8.056,3.08,0,3.08,4.65376,2.25568,5.17161236,7.73376,2.25568,8.056,-3.08,0,3.08
12/12/2019 14:30,10.08624,1.96182,10.27526034,6.72624,1.96182,7.0065,3.36,0,3.36,3.33624,1.96182,3.870301674,6.72624,1.96182,7.0065,-3.39,0,3.39
12/12/2019 15:00,10.03288,1.96084,10.22269899,6.72288,1.96084,7.003,3.31,0,3.31,3.39288,1.96084,3.91874064,6.72288,1.96084,7.003,-3.33,0,3.33
12/12/2019 15:30,10.35208,2.07144,10.55729246,7.10208,2.07144,7.398,3.25,0,3.25,3.84208,2.07144,4.364910354,7.10208,2.07144,7.398,-3.26,0,3.26
12/12/2019 16:00,10.47616,2.08138,10.68092089,7.13616,2.08138,7.4335,3.34,0,3.34,3.77616,2.08138,4.31178931,7.13616,2.08138,7.4335,-3.36,0,3.36
12/12/2019 16:30,11.83104,2.55822,12.10446187,8.77104,2.55822,9.1365,3.06,0,3.06,5.70104,2.55822,6.248707598,8.77104,2.55822,9.1365,-3.07,0,3.07
12/12/2019 17:00,11.4028,2.3079,11.63401265,7.9128,2.3079,8.2425,3.49,0,3.49,4.4228,2.3079,4.988743554,7.9128,2.3079,8.2425,-3.49,0,3.49
12/12/2019 17:30,10.34872,1.84296,10.51154162,6.31872,1.84296,6.582,4.03,0,4.03,2.25872,1.84296,2.915187404,6.31872,1.84296,6.582,-4.06,0,4.06
12/12/2019 18:00,10.0256,1.7283,10.17347906,5.9256,1.7283,6.1725,4.1,0,4.1,1.7956,1.7283,2.492227969,5.9256,1.7283,6.1725,-4.13,0,4.13
12/12/2019 18:30,11.24744,2.30342,11.48088195,7.89744,2.30342,8.2265,3.35,0,3.35,4.54744,2.30342,5.097543943,7.89744,2.30342,8.2265,-3.35,0,3.35
12/12/2019 19:00,10.8712,2.2316,11.09788394,7.6512,2.2316,7.97,3.22,0,3.22,4.4212,2.2316,4.952478975,7.6512,2.2316,7.97,-3.23,0,3.23
12/12/2019 19:30,11.22544,2.43992,11.48754599,8.36544,2.43992,8.714,2.86,0,2.86,5.50544,2.43992,6.02188336,8.36544,2.43992,8.714,-2.86,0,2.86
12/12/2019 20:00,10.44544,2.21242,10.6771728,7.58544,2.21242,7.9015,2.86,0,2.86,4.72544,2.21242,5.217718414,7.58544,2.21242,7.9015,-2.86,0,2.86
12/12/2019 20:30,9.45648,1.84814,9.635384551,6.33648,1.84814,6.6005,3.12,0,3.12,3.22648,1.84814,3.718305347,6.33648,1.84814,6.6005,-3.11,0,3.11
12/12/2019 21:00,9.99016,2.15838,10.2206605,7.40016,2.15838,7.7085,2.59,0,2.59,4.80016,2.15838,5.263092271,7.40016,2.15838,7.7085,-2.6,0,2.6
12/12/2019 21:30,9.26544,1.98492,9.475668093,6.80544,1.98492,7.089,2.46,0,2.46,4.36544,1.98492,4.79551601,6.80544,1.98492,7.089,-2.44,0,2.44
12/12/2019 22:00,8.5296,1.7878,8.714947217,6.1296,1.7878,6.385,2.4,0,2.4,3.6896,1.7878,4.099924024,6.1296,1.7878,6.385,-2.44,0,2.44
12/12/2019 22:30,8.1312,0.8366,8.174124601,6.0912,1.7766,6.345,2.04,-0.94,2.246152266,4.0512,1.5666,4.343553499,6.0912,1.7766,6.345,-2.04,-0.21,2.050780339
12/12/2019 23:00,7.69248,0.79614,7.733568869,5.95248,1.73614,6.2005,1.74,-0.94,1.977675403,4.21248,1.52614,4.480411929,5.95248,1.73614,6.2005,-1.74,-0.21,1.7526266
12/12/2019 23:30,6.89096,0.84278,6.942305658,5.22096,1.52278,5.4385,1.67,-0.68,1.803136157,3.55096,0.84278,3.64960204,5.22096,1.52278,5.4385,-1.67,-0.68,1.803136157
13/12/2019 00:00,6.5276,0.6668,6.561568715,4.8576,1.4168,5.06,1.67,-0.75,1.830682933,3.1876,0.6468,3.252559607,4.8576,1.4168,5.06,-1.67,-0.77,1.838967101
13/12/2019 00:30,6.68648,0.83564,6.738494565,5.19648,1.51564,5.413,1.49,-0.68,1.637833935,3.69648,0.82564,3.787564627,5.19648,1.51564,5.413,-1.5,-0.69,1.651090549
13/12/2019 01:00,7.346,1.028,7.417580468,5.856,1.708,6.1,1.49,-0.68,1.637833935,4.356,1.018,4.47337233,5.856,1.708,6.1,-1.5,-0.69,1.651090549
13/12/2019 01:30,8.64152,1.47586,8.766643066,7.39152,2.15586,7.6995,1.25,-0.68,1.42298981,6.14152,1.46586,6.314033057,7.39152,2.15586,7.6995,-1.25,-0.69,1.427795504
13/12/2019 02:00,9.41512,2.51566,9.745410707,8.62512,2.51566,8.9845,0.79,0,0.79,7.83512,2.51566,8.229073499,8.62512,2.51566,8.9845,-0.79,0,0.79
13/12/2019 02:30,9.29848,2.48164,9.623942404,8.50848,2.48164,8.863,0.79,0,0.79,7.71848,2.48164,8.10761806,8.50848,2.48164,8.863,-0.79,0,0.79
13/12/2019 03:00,9.23872,2.49046,9.568507629,8.53872,2.49046,8.8945,0.7,0,0.7,7.83872,2.49046,8.224835697,8.53872,2.49046,8.8945,-0.7,0,0.7
13/12/2019 03:30,9.04288,2.43334,9.364551364,8.34288,2.43334,8.6905,0.7,0,0.7,7.64288,2.43334,8.020895103,8.34288,2.43334,8.6905,-0.7,0,0.7
13/12/2019 04:00,9.4888,2.5634,9.82895442,8.7888,2.5634,9.155,0.7,0,0.7,8.0888,2.5634,8.485263991,8.7888,2.5634,9.155,-0.7,0,0.7
13/12/2019 04:30,9.70272,2.82996,10.107,9.70272,2.82996,10.107,0,0,0,9.70272,2.82996,10.107,9.70272,2.82996,10.107,0,0,0
13/12/2019 05:00,10.15392,2.96156,10.577,10.15392,2.96156,10.577,0,0,0,10.15392,2.96156,10.577,10.15392,2.96156,10.577,0,0,0
13/12/2019 05:30,10.12536,1.20698,10.19704447,9.31536,2.71698,9.7035,0.81,-1.51,1.713534359,8.51536,3.68698,9.279287551,9.31536,2.71698,9.7035,-0.8,0.97,1.257338459
13/12/2019 06:00,8.79984,2.30412,9.096491247,7.89984,2.30412,8.229,0.9,0,0.9,6.99984,2.30412,7.369309941,7.89984,2.30412,8.229,-0.9,0,0.9
13/12/2019 06:30,9.23816,2.27738,9.514728575,7.80816,2.27738,8.1335,1.43,0,1.43,6.37816,2.27738,6.772546393,7.80816,2.27738,8.1335,-1.43,0,1.43
13/12/2019 07:00,9.57928,2.24854,9.839641124,7.70928,2.24854,8.0305,1.87,0,1.87,5.83928,2.24854,6.257245644,7.70928,2.24854,8.0305,-1.87,0,1.87
13/12/2019 07:30,10.08248,0.90364,10.12289327,7.69248,2.24364,8.013,2.39,-1.34,2.740018248,5.29248,3.49364,6.341597985,7.69248,2.24364,8.013,-2.4,1.25,2.706011826
13/12/2019 08:00,11.57328,2.76304,11.89853773,9.47328,2.76304,9.868,2.1,0,2.1,7.35328,2.76304,7.855260454,9.47328,2.76304,9.868,-2.12,0,2.12
13/12/2019 08:30,11.4284,3.3337,11.90470001,9.0984,2.6537,9.4775,2.33,0.68,2.427200033,6.7684,3.3337,7.544852169,9.0984,2.6537,9.4775,-2.33,0.68,2.427200033
13/12/2019 09:00,11.8056,3.4583,12.30170843,9.5256,2.7783,9.9225,2.28,0.68,2.379243577,7.2456,3.4583,8.028608737,9.5256,2.7783,9.9225,-2.28,0.68,2.379243577
13/12/2019 09:30,11.75904,3.44472,12.25320846,9.47904,2.76472,9.874,2.28,0.68,2.379243577,7.19904,3.44472,7.980743875,9.47904,2.76472,9.874,-2.28,0.68,2.379243577
13/12/2019 10:00,11.72592,3.43506,12.21870849,9.44592,2.75506,9.8395,2.28,0.68,2.379243577,7.16592,3.43506,7.946700362,9.44592,2.75506,9.8395,-2.28,0.68,2.379243577
13/12/2019 10:30,11.46008,2.69794,11.77337309,9.25008,2.69794,9.6355,2.21,0,2.21,7.03008,2.69794,7.530000335,9.25008,2.69794,9.6355,-2.22,0,2.22
13/12/2019 11:00,12.29168,3.75174,12.85149603,10.53168,3.07174,10.9705,1.76,0.68,1.886796226,8.79168,3.75174,9.558723254,10.53168,3.07174,10.9705,-1.74,0.68,1.868154169
13/12/2019 11:30,12.4592,3.8531,13.04139733,10.8792,3.1731,11.3325,1.58,0.68,1.720116275,9.2992,3.8531,10.06585815,10.8792,3.1731,11.3325,-1.58,0.68,1.720116275
13/12/2019 12:00,12.77144,4.00542,13.3848074,11.40144,3.32542,11.8765,1.37,0.68,1.529477035,10.02144,4.00542,10.79224949,11.40144,3.32542,11.8765,-1.38,0.68,1.538440769
13/12/2019 12:30,11.25968,3.34574,11.74624918,9.13968,2.66574,9.5205,2.12,0.68,2.226387208,7.00968,3.34574,7.767212489,9.13968,2.66574,9.5205,-2.13,0.68,2.235911447
13/12/2019 13:00,9.976,1.0305,10.02908302,6.996,2.0405,7.2875,2.98,-1.01,3.146505999,3.986,3.6605,5.411788637,6.996,2.0405,7.2875,-3.01,1.62,3.418259791
13/12/2019 13:30,12.11224,3.46232,12.59738138,10.12224,2.95232,10.544,1.99,0.51,2.054312537,8.12224,3.79232,8.963954128,10.12224,2.95232,10.544,-2,0.84,2.169239498
13/12/2019 14:00,12.82208,3.93644,13.41272886,11.06208,3.22644,11.523,1.76,0.71,1.897814533,9.28208,4.14644,10.16611892,11.06208,3.22644,11.523,-1.78,0.92,2.003696584
13/12/2019 14:30,12.25,3.0275,12.61856792,10.38,3.0275,10.8125,1.87,0,1.87,8.52,3.0275,9.041911095,10.38,3.0275,10.8125,-1.86,0,1.86
13/12/2019 15:00,12.50536,3.13698,12.89281475,10.75536,3.13698,11.2035,1.75,0,1.75,9.01536,3.13698,9.545541339,10.75536,3.13698,11.2035,-1.74,0,1.74
13/12/2019 15:30,12.7612,3.2116,13.15912611,11.0112,3.2116,11.47,1.75,0,1.75,9.2712,3.2116,9.81170342,11.0112,3.2116,11.47,-1.74,0,1.74
13/12/2019 16:00,12.67272,3.14496,13.05712854,10.78272,3.14496,11.232,1.89,0,1.89,8.89272,3.14496,9.432456859,10.78272,3.14496,11.232,-1.89,0,1.89
13/12/2019 16:30,12.86728,3.12004,13.24014895,10.69728,3.12004,11.143,2.17,0,2.17,8.51728,3.12004,9.07076117,10.69728,3.12004,11.143,-2.18,0,2.18
13/12/2019 17:00,12.97856,3.07958,13.33892172,10.55856,3.07958,10.9985,2.42,0,2.42,8.14856,3.07958,8.711075884,10.55856,3.07958,10.9985,-2.41,0,2.41
13/12/2019 17:30,13.29632,3.17226,13.66950471,10.87632,3.17226,11.3295,2.42,0,2.42,8.46632,3.17226,9.041117622,10.87632,3.17226,11.3295,-2.41,0,2.41
13/12/2019 18:00,13.25696,3.16078,13.62855527,10.83696,3.16078,11.2885,2.42,0,2.42,8.42696,3.16078,9.0002325,10.83696,3.16078,11.2885,-2.41,0,2.41
13/12/2019 18:30,13.1184,3.1437,13.48982091,10.7784,3.1437,11.2275,2.34,0,2.34,8.4484,3.1437,9.014339258,10.7784,3.1437,11.2275,-2.33,0,2.33
13/12/2019 19:00,12.96048,3.16764,13.34196331,10.86048,3.16764,11.313,2.1,0,2.1,8.74048,3.16764,9.296770074,10.86048,3.16764,11.313,-2.12,0,2.12
13/12/2019 19:30,12.4708,3.0569,12.83999573,10.4808,3.0569,10.9175,1.99,0,1.99,8.4708,3.0569,9.005503331,10.4808,3.0569,10.9175,-2.01,0,2.01
13/12/2019 20:00,11.52808,1.57694,11.63543589,9.41808,2.74694,9.8105,2.11,-1.17,2.412674864,7.26808,4.09694,8.343255015,9.41808,2.74694,9.8105,-2.15,1.35,2.538700455
13/12/2019 20:30,9.8864,0.8577,9.923535371,7.4664,2.1777,7.7775,2.42,-1.32,2.756592099,4.7564,3.4277,5.862803787,7.4664,2.1777,7.7775,-2.71,1.25,2.984392736
13/12/2019 21:00,10.54816,2.48738,10.8374692,8.52816,2.48738,8.8835,2.02,0,2.02,6.49816,2.48738,6.95795535,8.52816,2.48738,8.8835,-2.03,0,2.03
13/12/2019 21:30,9.15616,2.01138,9.374482143,6.89616,2.01138,7.1835,2.26,0,2.26,4.62616,2.01138,5.044502537,6.89616,2.01138,7.1835,-2.27,0,2.27
13/12/2019 22:00,7.97736,1.61798,8.139786966,5.54736,1.61798,5.7785,2.43,0,2.43,3.14736,1.61798,3.538888844,5.54736,1.61798,5.7785,-2.4,0,2.4
13/12/2019 22:30,7.59936,0.57148,7.62081766,5.55936,1.62148,5.791,2.04,-1.05,2.294362657,3.47936,1.49148,3.785559219,5.55936,1.62148,5.791,-2.08,-0.13,2.08405854
13/12/2019 23:00,8.07832,3.11326,8.657461629,6.62832,1.93326,6.9045,1.45,1.18,1.869465164,5.18832,0.29326,5.196601375,6.62832,1.93326,6.9045,-1.44,-1.64,2.182475659
13/12/2019 23:30,9.68128,2.60204,10.02485883,8.92128,2.60204,9.293,0.76,0,0.76,8.16128,2.60204,8.566043626,8.92128,2.60204,9.293,-0.76,0,0.76
14/12/2019 00:00,9.61872,2.80546,10.0195,9.61872,2.80546,10.0195,0,0,0,9.61872,2.80546,10.0195,9.61872,2.80546,10.0195,0,0,0
14/12/2019 00:30,9.5424,2.7832,9.94,9.5424,2.7832,9.94,0,0,0,9.5424,2.7832,9.94,9.5424,2.7832,9.94,0,0,0
14/12/2019 01:00,9.86064,2.87602,10.2715,9.86064,2.87602,10.2715,0,0,0,9.86064,2.87602,10.2715,9.86064,2.87602,10.2715,0,0,0
14/12/2019 01:30,10.26336,2.99348,10.691,10.26336,2.99348,10.691,0,0,0,10.26336,2.99348,10.691,10.26336,2.99348,10.691,0,0,0
14/12/2019 02:00,9.67616,2.58888,10.01650498,8.87616,2.58888,9.246,0.8,0,0.8,8.06616,2.58888,8.471436525,8.87616,2.58888,9.246,-0.81,0,0.81
14/12/2019 02:30,9.0536,2.4073,9.368178385,8.2536,2.4073,8.5975,0.8,0,0.8,7.4436,2.4073,7.823188241,8.2536,2.4073,8.5975,-0.81,0,0.81
14/12/2019 03:00,10.31808,3.00944,10.748,10.31808,3.00944,10.748,0,0,0,10.31808,3.00944,10.748,10.31808,3.00944,10.748,0,0,0
14/12/2019 03:30,10.30368,3.00524,10.733,10.30368,3.00524,10.733,0,0,0,10.30368,3.00524,10.733,10.30368,3.00524,10.733,0,0,0
14/12/2019 04:00,10.45056,3.04808,10.886,10.45056,3.04808,10.886,0,0,0,10.45056,3.04808,10.886,10.45056,3.04808,10.886,0,0,0
14/12/2019 04:30,10.25264,2.79202,10.62600596,9.57264,2.79202,9.9715,0.68,0,0.68,8.89264,2.79202,9.320644927,9.57264,2.79202,9.9715,-0.68,0,0.68
14/12/2019 05:00,9.7752,2.8511,10.1825,9.7752,2.8511,10.1825,0,0,0,9.7752,2.8511,10.1825,9.7752,2.8511,10.1825,0,0,0
14/12/2019 05:30,10.476,3.0555,10.9125,10.476,3.0555,10.9125,0,0,0,10.476,3.0555,10.9125,10.476,3.0555,10.9125,0,0,0
14/12/2019 06:00,10.75392,1.77656,10.8996771,10.75392,3.13656,11.202,0,-1.36,1.36,10.75392,4.31656,11.58790255,10.75392,3.13656,11.202,0,1.18,1.18
14/12/2019 06:30,10.14024,2.75632,10.50817621,9.45024,2.75632,9.844,0.69,0,0.69,8.75024,2.75632,9.174093961,9.45024,2.75632,9.844,-0.7,0,0.7
14/12/2019 07:00,10.54992,3.07706,10.9895,10.54992,3.07706,10.9895,0,0,0,10.54992,3.07706,10.9895,10.54992,3.07706,10.9895,0,0,0
14/12/2019 07:30,11.10832,3.03576,11.51566811,10.40832,3.03576,10.842,0.7,0,0.7,9.70832,3.03576,10.17188852,10.40832,3.03576,10.842,-0.7,0,0.7
14/12/2019 08:00,11.5432,3.1626,11.96860497,10.8432,3.1626,11.295,0.7,0,0.7,10.1432,3.1626,10.624808,10.8432,3.1626,11.295,-0.7,0,0.7
14/12/2019 08:30,11.25008,2.94294,11.62863689,10.09008,2.94294,10.5105,1.16,0,1.16,8.93008,2.94294,9.402511614,10.09008,2.94294,10.5105,-1.16,0,1.16
14/12/2019 09:00,11.13352,2.78936,11.47762157,9.56352,2.78936,9.962,1.57,0,1.57,7.98352,2.78936,8.456779576,9.56352,2.78936,9.962,-1.58,0,1.58
14/12/2019 09:30,11.63344,1.85892,11.78102329,9.97344,2.90892,10.389,1.66,-1.05,1.964204674,8.29344,4.42892,9.401940193,9.97344,2.90892,10.389,-1.68,1.52,2.265568361
14/12/2019 10:00,12.02464,3.02302,12.39881515,10.36464,3.02302,10.7965,1.66,0,1.66,8.73464,3.02302,9.242974946,10.36464,3.02302,10.7965,-1.63,0,1.63
14/12/2019 10:30,10.4432,2.3576,10.70601252,8.0832,2.3576,8.42,2.36,0,2.36,5.7132,2.3576,6.180528456,8.0832,2.3576,8.42,-2.37,0,2.37
14/12/2019 11:00,10.73032,2.53176,11.02495243,8.68032,2.53176,9.042,2.05,0,2.05,6.62032,2.53176,7.087908408,8.68032,2.53176,9.042,-2.06,0,2.06
14/12/2019 11:30,11.57312,2.96716,11.94743257,10.17312,2.96716,10.597,1.4,0,1.4,8.77312,2.96716,9.261299747,10.17312,2.96716,10.597,-1.4,0,1.4
14/12/2019 12:00,11.89608,2.00344,12.06360192,10.84608,3.16344,11.298,1.05,-1.16,1.564640534,9.77608,4.67344,10.83571786,10.84608,3.16344,11.298,-1.07,1.51,1.850675552
14/12/2019 12:30,11.74056,3.08308,12.13862148,10.57056,3.08308,11.011,1.17,0,1.17,9.40056,3.08308,9.89322549,10.57056,3.08308,11.011,-1.17,0,1.17
14/12/2019 13:00,12.25928,3.33354,12.70442581,11.42928,3.33354,11.9055,0.83,0,0.83,10.59928,3.33354,11.1111307,11.42928,3.33354,11.9055,-0.83,0,0.83
14/12/2019 13:30,12.23048,3.32514,12.67443084,11.40048,3.32514,11.8755,0.83,0,0.83,10.57048,3.32514,11.08113728,11.40048,3.32514,11.8755,-0.83,0,0.83
14/12/2019 14:00,12.16136,3.28748,12.59786497,11.27136,3.28748,11.741,0.89,0,0.89,10.37136,3.28748,10.8799188,11.27136,3.28748,11.741,-0.9,0,0.9
14/12/2019 14:30,12.0116,3.2438,12.44189588,11.1216,3.2438,11.585,0.89,0,0.89,10.2216,3.2438,10.72396126,11.1216,3.2438,11.585,-0.9,0,0.9
14/12/2019 15:00,11.03144,2.87042,11.39877096,9.84144,2.87042,10.2515,1.19,0,1.19,8.64144,2.87042,9.105701305,9.84144,2.87042,10.2515,-1.2,0,1.2
14/12/2019 15:30,10.21736,2.45798,10.50885869,8.42736,2.45798,8.7785,1.79,0,1.79,6.64736,2.45798,7.087246338,8.42736,2.45798,8.7785,-1.78,0,1.78
14/12/2019 16:00,9.3664,0.5102,9.380285337,6.9264,2.0202,7.215,2.44,-1.51,2.869442455,4.4864,3.0302,5.413861561,6.9264,2.0202,7.215,-2.44,1.01,2.640776401
14/12/2019 16:30,10.51216,3.03438,10.94134223,8.07216,2.35438,8.4085,2.44,0.68,2.532982432,5.63216,3.03438,6.397553302,8.07216,2.35438,8.4085,-2.44,0.68,2.532982432
14/12/2019 17:00,10.98608,2.44594,11.25506891,8.38608,2.44594,8.7355,2.6,0,2.6,5.78608,2.44594,6.281826506,8.38608,2.44594,8.7355,-2.6,0,2.6
14/12/2019 17:30,11.44336,2.55598,11.72533675,8.76336,2.55598,9.1285,2.68,0,2.68,6.07336,2.55598,6.58928945,8.76336,2.55598,9.1285,-2.69,0,2.69
14/12/2019 18:00,11.1792,2.4206,11.4382611,8.2992,2.4206,8.645,2.88,0,2.88,5.4092,2.4206,5.926107407,8.2992,2.4206,8.645,-2.89,0,2.89
14/12/2019 18:30,11.01888,2.37384,11.27168278,8.13888,2.37384,8.478,2.88,0,2.88,5.24888,2.37384,5.760716761,8.13888,2.37384,8.478,-2.89,0,2.89
14/12/2019 19:00,9.96384,1.99612,10.16182083,6.84384,1.99612,7.129,3.12,0,3.12,3.73384,1.99612,4.233917359,6.84384,1.99612,7.129,-3.11,0,3.11
14/12/2019 19:30,9.0208,0.3444,9.027371932,5.9808,1.7444,6.23,3.04,-1.4,3.346879143,2.8708,2.8944,4.076646171,5.9808,1.7444,6.23,-3.11,1.15,3.31581061
14/12/2019 20:00,9.18304,1.87922,9.373350065,6.44304,1.87922,6.7115,2.74,0,2.74,3.68304,1.87922,4.134761353,6.44304,1.87922,6.7115,-2.76,0,2.76
14/12/2019 20:30,10.70704,2.55122,11.00679013,8.74704,2.55122,9.1115,1.96,0,1.96,6.78704,2.55122,7.250698963,8.74704,2.55122,9.1115,-1.96,0,1.96
14/12/2019 21:00,11.38472,1.87596,11.53824403,10.13472,2.95596,10.557,1.25,-1.08,1.651938256,8.86472,4.46596,9.926130132,10.13472,2.95596,10.557,-1.27,1.51,1.973068676
14/12/2019 21:30,10.0796,2.4878,10.38207518,8.5296,2.4878,8.885,1.55,0,1.55,6.9796,0.9778,7.047759147,8.5296,2.4878,8.885,-1.55,-1.51,2.163931607
14/12/2019 22:00,9.39176,2.28718,9.666247889,7.84176,2.28718,8.1685,1.55,0,1.55,6.29176,2.28718,6.694582605,7.84176,2.28718,8.1685,-1.55,0,1.55
14/12/2019 22:30,8.90288,2.20584,9.172077322,7.56288,2.20584,7.878,1.34,0,1.34,6.20288,2.20584,6.583422393,7.56288,2.20584,7.878,-1.36,0,1.36
14/12/2019 23:00,8.53112,0.57616,8.550553713,7.46112,2.17616,7.772,1.07,-1.6,1.924811679,6.36112,3.18616,7.114454526,7.46112,2.17616,7.772,-1.1,1.01,1.493351934
14/12/2019 23:30,8.75016,2.31588,9.051441885,7.94016,2.31588,8.271,0.81,0,0.81,7.13016,2.31588,7.496831451,7.94016,2.31588,8.271,-0.81,0,0.81
15/12/2019 00:00,9.14376,2.43068,9.461318735,8.33376,2.43068,8.681,0.81,0,0.81,7.52376,2.43068,7.906653515,8.33376,2.43068,8.681,-0.81,0,0.81
15/12/2019 00:30,9.9552,2.9036,10.37,9.9552,2.9036,10.37,0,0,0,9.9552,2.9036,10.37,9.9552,2.9036,10.37,0,0,0
15/12/2019 01:00,10.05976,2.72118,10.42130471,9.32976,2.72118,9.7185,0.73,0,0.73,8.59976,2.72118,9.020016222,9.32976,2.72118,9.7185,-0.73,0,0.73
15/12/2019 01:30,10.03096,2.71278,10.3913105,9.30096,2.71278,9.6885,0.73,0,0.73,8.57096,2.71278,8.990023952,9.30096,2.71278,9.6885,-0.73,0,0.73
15/12/2019 02:00,10.02848,2.72664,10.39254429,9.34848,2.72664,9.738,0.68,0,0.68,8.66848,2.72664,9.087194903,9.34848,2.72664,9.738,-0.68,0,0.68
15/12/2019 02:30,9.4272,2.7496,9.82,9.4272,2.7496,9.82,0,0,0,9.4272,2.7496,9.82,9.4272,2.7496,9.82,0,0,0
15/12/2019 03:00,10.23984,2.98662,10.6665,10.23984,2.98662,10.6665,0,0,0,10.23984,2.98662,10.6665,10.23984,2.98662,10.6665,0,0,0
15/12/2019 03:30,9.83472,2.86846,10.2445,9.83472,2.86846,10.2445,0,0,0,9.83472,2.86846,10.2445,9.83472,2.86846,10.2445,0,0,0
15/12/2019 04:00,10.12608,2.95344,10.548,10.12608,2.95344,10.548,0,0,0,10.12608,2.95344,10.548,10.12608,2.95344,10.548,0,0,0
15/12/2019 04:30,9.75552,2.84536,10.162,9.75552,2.84536,10.162,0,0,0,9.75552,2.84536,10.162,9.75552,2.84536,10.162,0,0,0
15/12/2019 05:00,10.23456,2.98508,10.661,10.23456,2.98508,10.661,0,0,0,10.23456,2.98508,10.661,10.23456,2.98508,10.661,0,0,0
15/12/2019 05:30,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0,0,0,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0,0,0
15/12/2019 06:00,10.2768,2.9974,10.705,10.2768,2.9974,10.705,0,0,0,10.2768,2.9974,10.705,10.2768,2.9974,10.705,0,0,0
15/12/2019 06:30,9.78992,2.65706,10.14408702,9.10992,2.65706,9.4895,0.68,0,0.68,8.42992,2.65706,8.838750989,9.10992,2.65706,9.4895,-0.68,0,0.68
15/12/2019 07:00,9.33296,2.52378,9.668175001,8.65296,2.52378,9.0135,0.68,0,0.68,7.97296,2.52378,8.362867729,8.65296,2.52378,9.0135,-0.68,0,0.68
15/12/2019 07:30,9.5076,1.1793,9.580459605,8.6376,2.5193,8.9975,0.87,-1.34,1.597654531,7.7676,3.6993,8.603512669,8.6376,2.5193,8.9975,-0.87,1.18,1.466049112
15/12/2019 08:00,9.35592,2.47506,9.677766325,8.48592,2.47506,8.8395,0.87,0,0.87,7.61592,2.47506,8.00800596,8.48592,2.47506,8.8395,-0.87,0,0.87
15/12/2019 08:30,9.2864,2.3177,9.571256879,7.9464,2.3177,8.2775,1.34,0,1.34,6.5864,2.3177,6.982291762,7.9464,2.3177,8.2775,-1.36,0,1.36
15/12/2019 09:00,9.86016,2.45588,10.16140255,8.42016,2.45588,8.771,1.44,0,1.44,6.97016,2.45588,7.390160824,8.42016,2.45588,8.771,-1.45,0,1.45
15/12/2019 09:30,11.28952,2.97486,11.67488989,10.19952,2.97486,10.6245,1.09,0,1.09,9.10952,2.97486,9.582961267,10.19952,2.97486,10.6245,-1.09,0,1.09
15/12/2019 10:00,11.10984,2.88162,11.4774683,9.87984,2.88162,10.2915,1.23,0,1.23,8.64984,2.88162,9.11720713,9.87984,2.88162,10.2915,-1.23,0,1.23
15/12/2019 10:30,10.6824,2.7307,11.02589644,9.3624,2.7307,9.7525,1.32,0,1.32,8.0424,2.7307,8.493345645,9.3624,2.7307,9.7525,-1.32,0,1.32
15/12/2019 11:00,10.09192,2.41556,10.37698316,8.28192,2.41556,8.627,1.81,0,1.81,6.49192,2.41556,6.926756485,8.28192,2.41556,8.627,-1.79,0,1.79
15/12/2019 11:30,10.16872,2.43796,10.45688842,8.35872,2.43796,8.707,1.81,0,1.81,6.56872,2.43796,7.006549179,8.35872,2.43796,8.707,-1.79,0,1.79
15/12/2019 12:00,9.94808,2.39694,10.23277172,8.21808,2.39694,8.5605,1.73,0,1.73,6.48808,2.39694,6.91668298,8.21808,2.39694,8.5605,-1.73,0,1.73
15/12/2019 12:30,9.29712,2.11666,9.535024376,7.25712,2.11666,7.5595,2.04,0,2.04,5.20712,2.11666,5.620885006,7.25712,2.11666,7.5595,-2.05,0,2.05
15/12/2019 13:00,10.16504,2.46022,10.45852383,8.43504,2.46022,8.7865,1.73,0,1.73,6.70504,2.46022,7.142145605,8.43504,2.46022,8.7865,-1.73,0,1.73
15/12/2019 13:30,9.95944,2.35942,10.23510175,8.08944,2.35942,8.4265,1.87,0,1.87,6.21944,2.35942,6.651939315,8.08944,2.35942,8.4265,-1.87,0,1.87
15/12/2019 14:00,10.25224,2.44482,10.53971394,8.38224,2.44482,8.7315,1.87,0,1.87,6.51224,2.44482,6.956034405,8.38224,2.44482,8.7315,-1.87,0,1.87
15/12/2019 14:30,9.59968,1.37324,9.697403993,7.27968,2.12324,7.583,2.32,-0.75,2.438216561,4.95968,1.37324,5.146281551,7.27968,2.12324,7.583,-2.32,-0.75,2.438216561
15/12/2019 15:00,9.22192,1.92556,9.420806218,6.60192,1.92556,6.877,2.62,0,2.62,3.96192,1.92556,4.40506429,6.60192,1.92556,6.877,-2.64,0,2.64
15/12/2019 15:30,9.44088,2.04484,9.659792223,7.01088,2.04484,7.303,2.43,0,2.43,4.58088,2.04484,5.016555811,7.01088,2.04484,7.303,-2.43,0,2.43
15/12/2019 16:00,9.50248,0.56864,9.519478851,6.85248,1.99864,7.138,2.65,-1.43,3.01121238,4.18248,3.00864,5.152189205,6.85248,1.99864,7.138,-2.67,1.01,2.854645337
15/12/2019 16:30,10.18768,0.79724,10.21882652,7.32768,2.13724,7.633,2.86,-1.34,3.158354002,4.43768,3.34724,5.558508739,7.32768,2.13724,7.633,-2.89,1.21,3.13308155
15/12/2019 17:00,10.44896,2.14928,10.66771623,7.36896,2.14928,7.676,3.08,0,3.08,4.29896,2.14928,4.806293957,7.36896,2.14928,7.676,-3.07,0,3.07
15/12/2019 17:30,11.0288,2.3184,11.26984507,7.9488,2.3184,8.28,3.08,0,3.08,4.8788,2.3184,5.401635678,7.9488,2.3184,8.28,-3.07,0,3.07
15/12/2019 18:00,11.10528,2.36404,11.35411507,8.10528,2.36404,8.443,3,0,3,5.10528,2.36404,5.626061589,8.10528,2.36404,8.443,-3,0,3
15/12/2019 18:30,10.6368,2.2274,10.86751236,7.6368,2.2274,7.955,3,0,3,4.6368,2.2274,5.144047531,7.6368,2.2274,7.955,-3,0,3
15/12/2019 19:00,10.63376,2.29068,10.87768664,7.85376,2.29068,8.181,2.78,0,2.78,5.05376,2.29068,5.548666957,7.85376,2.29068,8.181,-2.8,0,2.8
15/12/2019 19:30,10.67696,2.39078,10.9413575,8.19696,2.39078,8.5385,2.48,0,2.48,5.71696,2.39078,6.196729835,8.19696,2.39078,8.5385,-2.48,0,2.48
15/12/2019 20:00,10.66272,2.49746,10.95129692,8.56272,2.49746,8.9195,2.1,0,2.1,6.44272,2.49746,6.909844242,8.56272,2.49746,8.9195,-2.12,0,2.12
15/12/2019 20:30,10.36704,2.41122,10.64375405,8.26704,2.41122,8.6115,2.1,0,2.1,6.14704,2.41122,6.603035866,8.26704,2.41122,8.6115,-2.12,0,2.12
15/12/2019 21:00,9.44648,2.11064,9.679400064,7.23648,2.11064,7.538,2.21,0,2.21,5.02648,2.11064,5.451633003,7.23648,2.11064,7.538,-2.21,0,2.21
15/12/2019 21:30,10.20552,1.21036,10.27704285,8.91552,2.60036,9.287,1.29,-1.39,1.896364944,7.61552,3.78036,8.50219187,8.91552,2.60036,9.287,-1.3,1.18,1.755676508
15/12/2019 22:00,9.93152,1.16836,10.00000773,8.77152,2.55836,9.137,1.16,-1.39,1.810441935,7.59152,3.73836,8.46206307,8.77152,2.55836,9.137,-1.18,1.18,1.668772004
15/12/2019 22:30,9.48296,2.45378,9.795282877,8.41296,2.45378,8.7635,1.07,0,1.07,7.33296,2.45378,7.732615253,8.41296,2.45378,8.7635,-1.08,0,1.08
15/12/2019 23:00,8.60624,1.58932,8.751760109,7.74624,2.25932,8.069,0.86,-0.67,1.090183471,6.88624,1.58932,7.067265341,7.74624,2.25932,8.069,-0.86,-0.67,1.090183471
15/12/2019 23:30,8.24192,2.15306,8.518504132,7.38192,2.15306,7.6895,0.86,0,0.86,6.52192,2.15306,6.868122586,7.38192,2.15306,7.6895,-0.86,0,0.86
16/12/2019 00:00,8.3664,2.4402,8.715,8.3664,2.4402,8.715,0,0,0,8.3664,1.7702,8.551623062,8.3664,2.4402,8.715,0,-0.67,0.67
16/12/2019 00:30,8.21024,1.52632,8.350909747,7.53024,2.19632,7.844,0.68,-0.67,0.954620343,6.85024,1.52632,7.018222054,7.53024,2.19632,7.844,-0.68,-0.67,0.954620343
16/12/2019 01:00,8.6864,1.6652,8.84457099,8.0064,2.3352,8.34,0.68,-0.67,0.954620343,7.2764,1.6652,7.464508557,8.0064,2.3352,8.34,-0.73,-0.67,0.990858214
16/12/2019 01:30,7.59592,1.22756,7.694472315,6.50592,1.89756,6.777,1.09,-0.67,1.279453008,5.41592,1.22756,5.553295688,6.50592,1.89756,6.777,-1.09,-0.67,1.279453008
16/12/2019 02:00,8.29352,1.50686,8.429300152,7.46352,2.17686,7.7745,0.83,-0.67,1.066677083,6.62352,1.50686,6.79276411,7.46352,2.17686,7.7745,-0.84,-0.67,1.074476617
16/12/2019 02:30,8.39912,1.53766,8.538712728,7.56912,2.20766,7.8845,0.83,-0.67,1.066677083,6.72912,1.53766,6.90256867,7.56912,2.20766,7.8845,-0.84,-0.67,1.074476617
16/12/2019 03:00,8.0924,1.4482,8.220962292,7.2624,2.1182,7.565,0.83,-0.67,1.066677083,6.4224,1.4482,6.58365438,7.2624,2.1182,7.565,-0.84,-0.67,1.074476617
16/12/2019 03:30,8.1156,1.4783,8.249141425,7.3656,2.1483,7.6725,0.75,-0.67,1.005683847,6.6056,1.4783,6.768997138,7.3656,2.1483,7.6725,-0.76,-0.67,1.013163363
16/12/2019 04:00,7.85832,2.07326,8.12721356,7.10832,2.07326,7.4045,0.75,0,0.75,6.34832,2.07326,6.678291237,7.10832,2.07326,7.4045,-0.76,0,0.76
16/12/2019 04:30,7.6512,1.9691,7.900519999,6.7512,1.9691,7.0325,0.9,0,0.9,5.8512,1.9691,6.173645297,6.7512,1.9691,7.0325,-0.9,0,0.9
16/12/2019 05:00,8.06352,2.10686,8.334219451,7.22352,2.10686,7.5245,0.84,0,0.84,6.38352,2.10686,6.722215903,7.22352,2.10686,7.5245,-0.84,0,0.84
16/12/2019 05:30,8.08464,1.44302,8.212411987,7.24464,2.11302,7.5465,0.84,-0.67,1.074476617,6.40464,1.44302,6.565190039,7.24464,2.11302,7.5465,-0.84,-0.67,1.074476617
16/12/2019 06:00,9.1824,0.9232,9.228692648,8.3424,2.4332,8.69,0.84,-1.51,1.727917822,7.5024,3.4432,8.254794486,8.3424,2.4332,8.69,-0.84,1.01,1.313659012
16/12/2019 06:30,9.13296,2.22628,9.400387279,7.63296,2.22628,7.951,1.5,0,1.5,6.13296,2.22628,6.524532244,7.63296,2.22628,7.951,-1.5,0,1.5
16/12/2019 07:00,9.55088,0.87984,9.59132041,7.61088,2.21984,7.928,1.94,-1.34,2.357795581,5.66088,3.37984,6.593093417,7.61088,2.21984,7.928,-1.95,1.16,2.268942485
16/12/2019 07:30,10.11616,2.17138,10.34657355,7.61616,2.22138,7.9335,2.5,-0.05,2.50049995,5.10616,3.20138,6.026749028,7.61616,2.22138,7.9335,-2.51,0.98,2.694531499
16/12/2019 08:00,10.19472,0.94596,10.23851338,7.25472,2.11596,7.557,2.94,-1.17,3.164253466,4.31472,3.45596,5.528152331,7.25472,2.11596,7.557,-2.94,1.34,3.230975085
16/12/2019 08:30,10.14984,2.04162,10.35313789,6.99984,2.04162,7.2915,3.15,0,3.15,3.83984,2.04162,4.348860017,6.99984,2.04162,7.2915,-3.16,0,3.16
16/12/2019 09:00,10.00056,1.98058,10.19479757,6.79056,1.98058,7.0735,3.21,0,3.21,3.57056,1.98058,4.083086559,6.79056,1.98058,7.0735,-3.22,0,3.22
16/12/2019 09:30,9.50376,1.74818,9.663207927,5.99376,1.74818,6.2435,3.51,0,3.51,2.45376,1.74818,3.012817859,5.99376,1.74818,6.2435,-3.54,0,3.54
16/12/2019 10:00,8.81432,1.45376,8.933401099,4.98432,1.45376,5.192,3.83,0,3.83,1.16432,1.45376,1.86254106,4.98432,1.45376,5.192,-3.82,0,3.82
16/12/2019 10:30,8.8412,1.4791,8.964070183,5.0712,1.4791,5.2825,3.77,0,3.77,1.3112,1.4791,1.976608775,5.0712,1.4791,5.2825,-3.76,0,3.76
16/12/2019 11:00,8.56472,1.39846,8.678140299,4.79472,1.39846,4.9945,3.77,0,3.77,1.03472,1.39846,1.739636701,4.79472,1.39846,4.9945,-3.76,0,3.76
16/12/2019 11:30,8.43704,1.36122,8.546143215,4.66704,1.36122,4.8615,3.77,0,3.77,0.90704,1.36122,1.635738809,4.66704,1.36122,4.8615,-3.76,0,3.76
16/12/2019 12:00,8.77124,1.46082,8.89205523,4.99824,1.45782,5.2065,3.773,0.003,3.773001193,1.23524,1.46082,1.913063755,4.99824,1.45782,5.2065,-3.763,0.003,3.763001196
16/12/2019 12:30,8.26176,1.28968,8.361815162,4.42176,1.28968,4.606,3.84,0,3.84,0.59176,1.28968,1.418962438,4.42176,1.28968,4.606,-3.83,0,3.83
16/12/2019 13:00,8.55528,1.41904,8.672167572,4.86528,1.41904,5.068,3.69,0,3.69,1.17528,1.41904,1.842541071,4.86528,1.41904,5.068,-3.69,0,3.69
16/12/2019 13:30,8.30856,1.29458,8.408811251,4.43856,1.29458,4.6235,3.87,0,3.87,0.56856,1.29458,1.413929931,4.43856,1.29458,4.6235,-3.87,0,3.87
16/12/2019 14:00,8.11416,1.23788,8.208041143,4.24416,1.23788,4.421,3.87,0,3.87,0.37416,1.23788,1.29319086,4.24416,1.23788,4.421,-3.87,0,3.87
16/12/2019 14:30,8.25768,-0.06026,8.257899869,4.38768,1.27974,4.5705,3.87,-1.34,4.095424276,0.51768,2.58974,2.640974413,4.38768,1.27974,4.5705,-3.87,1.31,4.085706793
16/12/2019 15:00,7.97008,1.17544,8.056291603,4.03008,1.17544,4.198,3.94,0,3.94,0.09008,0.00544,0.090244113,4.03008,1.17544,4.198,-3.94,-1.17,4.110048662
16/12/2019 15:30,8.43024,1.35632,8.538650385,4.65024,1.35632,4.844,3.78,0,3.78,0.89024,1.35632,1.622384418,4.65024,1.35632,4.844,-3.76,0,3.76
16/12/2019 16:00,8.52736,-0.17202,8.529094879,4.58736,1.33798,4.7785,3.94,-1.51,4.219443091,0.57736,2.42798,2.495682562,4.58736,1.33798,4.7785,-4.01,1.09,4.155502376
16/12/2019 16:30,9.07264,1.35702,9.173565275,4.65264,1.35702,4.8465,4.42,0,4.42,0.24264,1.35702,1.378541784,4.65264,1.35702,4.8465,-4.41,0,4.41
16/12/2019 17:00,9.14424,1.32832,9.24021424,4.55424,1.32832,4.744,4.59,0,4.59,-0.07576,1.32832,1.330478711,4.55424,1.32832,4.744,-4.63,0,4.63
16/12/2019 17:30,9.25904,1.29472,9.349124109,4.43904,1.29472,4.624,4.82,0,4.82,-0.41096,1.29472,1.358376973,4.43904,1.29472,4.624,-4.85,0,4.85
16/12/2019 18:00,8.56776,1.02018,8.628283645,3.49776,1.02018,3.6435,5.07,0,5.07,-1.61224,1.02018,1.907900692,3.49776,1.02018,3.6435,-5.11,0,5.11
16/12/2019 18:30,6.85976,-1.23882,6.970723223,0.92976,0.27118,0.9685,5.93,-1.51,6.119231978,-4.98024,1.28118,5.142393669,0.92976,0.27118,0.9685,-5.91,1.01,5.995681779
16/12/2019 19:00,8.12448,0.95214,8.180082264,3.26448,0.95214,3.4005,4.86,0,4.86,-1.60552,0.95214,1.866618614,3.26448,0.95214,3.4005,-4.87,0,4.87
16/12/2019 19:30,8.64056,1.28058,8.734939167,4.39056,1.28058,4.5735,4.25,0,4.25,0.12056,1.28058,1.286242532,4.39056,1.28058,4.5735,-4.27,0,4.27
16/12/2019 20:00,8.26992,1.25706,8.364913428,4.30992,1.25706,4.4895,3.96,0,3.96,0.31992,1.25706,1.29713093,4.30992,1.25706,4.4895,-3.99,0,3.99
16/12/2019 20:30,7.65216,1.05938,7.725143277,3.63216,1.05938,3.7835,4.02,0,4.02,-0.35784,1.05938,1.118183996,3.63216,1.05938,3.7835,-3.99,0,3.99
16/12/2019 21:00,7.7128,1.1704,7.801097359,4.0128,1.1704,4.18,3.7,0,3.7,0.3128,0.5004,0.590122021,4.0128,1.1704,4.18,-3.7,-0.67,3.760172868
16/12/2019 21:30,7.35536,1.15948,7.446187924,3.97536,1.15948,4.141,3.38,0,3.38,0.57536,1.15948,1.294385182,3.97536,1.15948,4.141,-3.4,0,3.4
16/12/2019 22:00,6.98752,0.39386,6.998611394,3.88752,1.13386,4.0495,3.1,-0.74,3.187098994,0.79752,0.38386,0.885091323,3.88752,1.13386,4.0495,-3.09,-0.75,3.179716969
16/12/2019 22:30,6.69744,0.49592,6.715775398,3.99744,1.16592,4.164,2.7,-0.67,2.781887848,1.28744,0.49592,1.37965155,3.99744,1.16592,4.164,-2.71,-0.67,2.791594526
16/12/2019 23:00,6.31504,0.49522,6.334427602,3.99504,1.16522,4.1615,2.32,-0.67,2.414808481,1.68504,0.42522,1.737864163,3.99504,1.16522,4.1615,-2.31,-0.74,2.425633938
16/12/2019 23:30,5.77784,0.25312,5.783381779,3.74784,1.09312,3.904,2.03,-0.84,2.196929676,1.69784,0.18312,1.707686622,3.74784,1.09312,3.904,-2.05,-0.91,2.242899909
17/12/2019 00:00,5.066,-0.062,5.066379378,2.976,0.868,3.1,2.09,-0.93,2.287575135,0.866,-0.152,0.879238307,2.976,0.868,3.1,-2.11,-1.02,2.343608329
17/12/2019 00:30,5.71232,0.22276,5.716661771,3.95232,1.15276,4.117,1.76,-0.93,1.990602924,2.21232,0.13276,2.216299844,3.95232,1.15276,4.117,-1.74,-1.02,2.016928358
17/12/2019 01:00,6.15536,0.38948,6.167669852,4.21536,1.22948,4.391,1.94,-0.84,2.114048249,2.24536,0.42948,2.28606531,4.21536,1.22948,4.391,-1.97,-0.8,2.126240814
17/12/2019 01:30,6.13048,0.31514,6.138574611,3.96048,1.15514,4.1255,2.17,-0.84,2.326907819,1.75048,0.35514,1.786142394,3.96048,1.15514,4.1255,-2.21,-0.8,2.350340401
17/12/2019 02:00,6.07272,0.32746,6.081542424,4.00272,1.16746,4.1695,2.07,-0.84,2.233942703,1.91272,0.27746,1.932739468,4.00272,1.16746,4.1695,-2.09,-0.89,2.27160736
17/12/2019 02:30,6.0708,0.3269,6.079595073,4.0008,1.1669,4.1675,2.07,-0.84,2.233942703,1.9108,0.3369,1.940272726,4.0008,1.1669,4.1675,-2.09,-0.83,2.248777446
17/12/2019 03:00,6.05064,0.49852,6.071142117,4.04064,1.17852,4.209,2.01,-0.68,2.121909517,2.03064,0.48852,2.088576214,4.04064,1.17852,4.209,-2.01,-0.69,2.12513529
17/12/2019 03:30,6.04296,0.49628,6.06330433,4.03296,1.17628,4.201,2.01,-0.68,2.121909517,2.02296,0.48628,2.08058535,4.03296,1.17628,4.201,-2.01,-0.69,2.12513529
17/12/2019 04:00,5.94912,0.51266,5.971168148,4.08912,1.19266,4.2595,1.86,-0.68,1.980403999,2.22912,0.50266,2.285091475,4.08912,1.19266,4.2595,-1.86,-0.69,1.983859874
17/12/2019 04:30,5.586,0.2155,5.590155297,3.516,1.0255,3.6625,2.07,-0.81,2.222836026,1.436,0.2155,1.452079974,3.516,1.0255,3.6625,-2.08,-0.81,2.232151429
17/12/2019 05:00,5.77104,0.31322,5.779533671,3.85104,1.12322,4.0115,1.92,-0.81,2.083866598,1.93104,0.31322,1.956277652,3.85104,1.12322,4.0115,-1.92,-0.81,2.083866598
17/12/2019 05:30,6.05424,0.39582,6.067165355,4.13424,1.20582,4.3065,1.92,-0.81,2.083866598,2.21424,0.39582,2.249340403,4.13424,1.20582,4.3065,-1.92,-0.81,2.083866598
17/12/2019 06:00,6.20296,0.36628,6.213764865,4.03296,1.17628,4.201,2.17,-0.81,2.316246964,1.83296,0.30628,1.85837289,4.03296,1.17628,4.201,-2.2,-0.87,2.365776828
17/12/2019 06:30,5.8136,-0.1002,5.814463432,2.6736,0.7798,2.785,3.14,-0.88,3.260981447,-0.5164,-0.0102,0.516500726,2.6736,0.7798,2.785,-3.19,-0.79,3.286365774
17/12/2019 07:00,6.50352,0.21186,6.506969882,3.02352,0.88186,3.1495,3.48,-0.67,3.54391027,-0.48648,0.21186,0.53061045,3.02352,0.88186,3.1495,-3.51,-0.67,3.573373756
17/12/2019 07:30,7.2332,-0.5674,7.255420388,3.4032,0.9926,3.545,3.83,-1.56,4.135516896,-0.5568,1.9426,2.020821863,3.4032,0.9926,3.545,-3.96,0.95,4.072358039
17/12/2019 08:00,7.61528,-0.51096,7.63240261,3.42528,0.99904,3.568,4.19,-1.51,4.453784907,-0.81472,2.05904,2.214365462,3.42528,0.99904,3.568,-4.24,1.06,4.370491963
17/12/2019 08:30,8.04392,1.12406,8.122078542,3.85392,1.12406,4.0145,4.19,0,4.19,-0.38608,1.12406,1.188515313,3.85392,1.12406,4.0145,-4.24,0,4.24
17/12/2019 09:00,8.2532,1.2201,8.342898432,4.1832,1.2201,4.3575,4.07,0,4.07,0.0732,1.2201,1.222293848,4.1832,1.2201,4.3575,-4.11,0,4.11
17/12/2019 09:30,8.262,1.176,8.34527531,4.032,1.176,4.2,4.23,0,4.23,-0.238,1.176,1.199841656,4.032,1.176,4.2,-4.27,0,4.27
17/12/2019 10:00,8.15592,1.14506,8.235908781,3.92592,1.14506,4.0895,4.23,0,4.23,-0.34408,1.14506,1.195639348,3.92592,1.14506,4.0895,-4.27,0,4.27
17/12/2019 10:30,8.24008,1.22794,8.331071663,4.21008,1.22794,4.3855,4.03,0,4.03,0.16008,1.22794,1.238330428,4.21008,1.22794,4.3855,-4.05,0,4.05
17/12/2019 11:00,7.59208,0.95144,7.65146501,3.26208,0.95144,3.398,4.33,0,4.33,-1.10792,0.95144,1.460385155,3.26208,0.95144,3.398,-4.37,0,4.37
17/12/2019 11:30,5.82552,-1.32464,5.974224167,0.63552,0.18536,0.662,5.19,-1.51,5.405201199,-4.58448,1.19536,4.737757106,0.63552,0.18536,0.662,-5.22,1.01,5.316812955
17/12/2019 12:00,5.85048,0.19264,5.85365069,0.66048,0.19264,0.688,5.19,0,5.19,-4.55952,0.19264,4.563587711,0.66048,0.19264,0.688,-5.22,0,5.22
17/12/2019 12:30,5.91576,0.17668,5.918397773,0.60576,0.17668,0.631,5.31,0,5.31,-4.72424,0.17668,4.727542639,0.60576,0.17668,0.631,-5.33,0,5.33
17/12/2019 13:00,5.94072,0.18396,5.943567565,0.63072,0.18396,0.657,5.31,0,5.31,-4.69928,0.18396,4.70287931,0.63072,0.18396,0.657,-5.33,0,5.33
17/12/2019 13:30,5.90184,-1.32738,6.049268803,0.59184,0.17262,0.6165,5.31,-1.5,5.517798474,-4.80816,1.22262,4.961169444,0.59184,0.17262,0.6165,-5.4,1.05,5.501136246
17/12/2019 14:00,5.89176,-1.33032,6.040081721,0.58176,0.16968,0.606,5.31,-1.5,5.517798474,-4.81824,1.21968,4.970216897,0.58176,0.16968,0.606,-5.4,1.05,5.501136246
17/12/2019 14:30,6.08944,-1.24058,6.214524781,0.88944,0.25942,0.9265,5.2,-1.5,5.412023651,-4.37056,1.42942,4.598373218,0.88944,0.25942,0.9265,-5.26,1.17,5.388552681
17/12/2019 15:00,7.75432,1.05126,7.825255667,3.60432,1.05126,3.7545,4.15,0,4.15,-0.56568,1.05126,1.193792884,3.60432,1.05126,3.7545,-4.17,0,4.17
17/12/2019 15:30,7.99456,-0.16492,7.996260889,3.99456,1.16508,4.161,4,-1.33,4.215317307,-0.04544,2.36508,2.365516476,3.99456,1.16508,4.161,-4.04,1.2,4.214451328
17/12/2019 16:00,8.24208,1.14394,8.321086555,3.92208,1.14394,4.0855,4.32,0,4.32,-0.43792,1.14394,1.224896996,3.92208,1.14394,4.0855,-4.36,0,4.36
17/12/2019 16:30,8.73448,1.21464,8.818531125,4.16448,1.21464,4.338,4.57,0,4.57,-0.41552,1.21464,1.283747327,4.16448,1.21464,4.338,-4.58,0,4.58
17/12/2019 17:00,9.05848,1.25664,9.145228483,4.30848,1.25664,4.488,4.75,0,4.75,-0.47152,1.25664,1.342190448,4.30848,1.25664,4.488,-4.78,0,4.78
17/12/2019 17:30,7.14976,-0.81382,7.195927393,1.28976,0.37618,1.3435,5.86,-1.19,5.97960701,-4.62024,1.81618,4.964385909,1.28976,0.37618,1.3435,-5.91,1.44,6.082902268
