Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2019 18:00,7.60024,0.56882,7.621496195,1.95024,0.56882,2.0315,5.65,0,5.65,-3.67976,0.56882,3.723464764,1.95024,0.56882,2.0315,-5.63,0,5.63
17/12/2019 18:30,8.76616,1.15388,8.841775851,3.95616,1.15388,4.121,4.81,0,4.81,-0.89384,1.15388,1.459585215,3.95616,1.15388,4.121,-4.85,0,4.85
17/12/2019 19:00,7.63112,0.67116,7.660577537,2.30112,0.67116,2.397,5.33,0,5.33,-3.06888,0.67116,3.141413726,2.30112,0.67116,2.397,-5.37,0,5.37
17/12/2019 19:30,6.546,0.2905,6.55244277,0.996,0.2905,1.0375,5.55,0,5.55,-4.604,0.2905,4.61315578,0.996,0.2905,1.0375,-5.6,0,5.6
17/12/2019 20:00,6.35664,-1.19598,6.468171322,1.07664,0.31402,1.1215,5.28,-1.51,5.491675518,-4.25336,1.32402,4.454671733,1.07664,0.31402,1.1215,-5.33,1.01,5.424850228
17/12/2019 20:30,6.18864,0.30002,6.195908089,1.02864,0.30002,1.0715,5.16,0,5.16,-4.15136,0.30002,4.162187147,1.02864,0.30002,1.0715,-5.18,0,5.18
17/12/2019 21:00,5.86272,0.27496,5.869164234,0.94272,0.27496,0.982,4.92,0,4.92,-4.01728,0.27496,4.026678731,0.94272,0.27496,0.982,-4.96,0,4.96
17/12/2019 21:30,5.27768,-0.64276,5.316676274,0.60768,0.17724,0.633,4.67,-0.82,4.741444927,-4.14232,-0.32276,4.154875329,0.60768,0.17724,0.633,-4.75,-0.5,4.776243294
17/12/2019 22:00,4.97312,-0.54034,5.002388415,0.51312,0.14966,0.5345,4.46,-0.69,4.51305883,-3.94688,-0.54034,3.983695401,0.51312,0.14966,0.5345,-4.46,-0.69,4.51305883
17/12/2019 22:30,4.67512,-0.48434,4.700141727,0.70512,0.20566,0.7345,3.97,-0.69,4.0295161,-3.29488,-0.48434,3.330288193,0.70512,0.20566,0.7345,-4,-0.69,4.05907625
17/12/2019 23:00,4.35024,-0.56118,4.386286704,0.75024,0.21882,0.7815,3.6,-0.78,3.683530915,-2.87976,-0.55118,2.932032921,0.75024,0.21882,0.7815,-3.63,-0.77,3.710768115
17/12/2019 23:30,4.06592,-0.63744,4.11558443,0.86592,0.25256,0.902,3.2,-0.89,3.321460522,-2.34408,-0.62744,2.426600915,0.86592,0.25256,0.902,-3.21,-0.88,3.328438072
18/12/2019 00:00,4.4008,-0.5456,4.434492079,1.6608,0.4844,1.73,2.74,-1.03,2.927200027,-1.0992,-0.4456,1.186086,1.6608,0.4844,1.73,-2.76,-0.93,2.912473176
18/12/2019 00:30,5.7424,0.0907,5.743116249,3.8424,1.1207,4.0025,1.9,-1.03,2.161226504,1.9324,0.0307,1.93264385,3.8424,1.1207,4.0025,-1.91,-1.09,2.199136194
18/12/2019 01:00,6.2084,0.2062,6.211823323,4.2384,1.2362,4.415,1.97,-1.03,2.223015969,2.2484,0.1462,2.253148242,4.2384,1.2362,4.415,-1.99,-1.09,2.268964522
18/12/2019 01:30,6.78968,0.43574,6.803647834,4.81968,1.40574,5.0205,1.97,-0.97,2.195859741,2.82968,0.38574,2.85585088,4.81968,1.40574,5.0205,-1.99,-1.02,2.236179778
18/12/2019 02:00,6.77968,0.60074,6.806243417,4.93968,1.44074,5.1455,1.84,-0.84,2.022671501,3.09968,0.42074,3.128104578,4.93968,1.44074,5.1455,-1.84,-1.02,2.103806075
18/12/2019 02:30,6.41216,0.44688,6.427713248,4.41216,1.28688,4.596,2,-0.84,2.169239498,2.40216,0.26688,2.416939718,4.41216,1.28688,4.596,-2.01,-1.02,2.253996451
18/12/2019 03:00,6.38728,0.46004,6.403825622,4.45728,1.30004,4.643,1.93,-0.84,2.104875293,2.50728,0.46004,2.549135108,4.45728,1.30004,4.643,-1.95,-0.84,2.123228674
18/12/2019 03:30,6.29088,0.45234,6.307121582,4.43088,1.29234,4.6155,1.86,-0.84,2.040882162,2.56088,0.45234,2.600522611,4.43088,1.29234,4.6155,-1.87,-0.84,2.05
18/12/2019 04:00,6.22224,0.43232,6.237240672,4.36224,1.27232,4.544,1.86,-0.84,2.040882162,2.49224,0.43232,2.529458598,4.36224,1.27232,4.544,-1.87,-0.84,2.05
18/12/2019 04:30,6.048,0.3815,6.060020318,4.188,1.2215,4.3625,1.86,-0.84,2.040882162,2.318,0.3815,2.349184167,4.188,1.2215,4.3625,-1.87,-0.84,2.05
18/12/2019 05:00,6.282,0.476,6.300007937,4.512,1.316,4.7,1.77,-0.84,1.959209024,2.762,0.476,2.802716539,4.512,1.316,4.7,-1.75,-0.84,1.941159447
18/12/2019 05:30,6.55272,0.53746,6.57472453,4.72272,1.37746,4.9195,1.83,-0.84,2.013578903,2.97272,0.53746,3.020915002,4.72272,1.37746,4.9195,-1.75,-0.84,1.941159447
18/12/2019 06:00,6.8824,0.6132,6.909663089,4.9824,1.4532,5.19,1.9,-0.84,2.077402224,3.0524,0.4632,3.087345138,4.9824,1.4532,5.19,-1.93,-0.99,2.169101196
18/12/2019 06:30,7.40832,0.68326,7.439761384,4.94832,1.44326,5.1545,2.46,-0.76,2.574723286,2.46832,0.68326,2.561141904,4.94832,1.44326,5.1545,-2.48,-0.76,2.593838854
18/12/2019 07:00,7.80856,0.72708,7.842337317,4.85856,1.41708,5.061,2.95,-0.69,3.029620438,1.91856,0.72708,2.051710945,4.85856,1.41708,5.061,-2.94,-0.69,3.019884104
18/12/2019 07:30,8.38424,0.77832,8.420288736,5.03424,1.46832,5.244,3.35,-0.69,3.420321622,1.65424,0.77832,1.828193644,5.03424,1.46832,5.244,-3.38,-0.69,3.449710133
18/12/2019 08:00,8.79856,0.71458,8.827529816,5.15856,1.50458,5.3735,3.64,-0.79,3.724741602,1.48856,1.01458,1.801439272,5.15856,1.50458,5.3735,-3.67,-0.49,3.702566677
18/12/2019 08:30,9.008,1.5365,9.138101348,5.268,1.5365,5.4875,3.74,0,3.74,1.598,1.5365,2.21685278,5.268,1.5365,5.4875,-3.67,0,3.67
18/12/2019 09:00,9.11504,0.05772,9.115222751,5.37504,1.56772,5.599,3.74,-1.51,4.033323691,1.70504,2.57772,3.090598939,5.37504,1.56772,5.599,-3.67,1.01,3.806441908
18/12/2019 09:30,8.38992,0.81456,8.429369229,5.08992,1.48456,5.302,3.3,-0.67,3.367328318,1.79992,0.81456,1.975656853,5.08992,1.48456,5.302,-3.29,-0.67,3.357528853
18/12/2019 10:00,7.66816,1.45488,7.804956989,4.98816,1.45488,5.196,2.68,0,2.68,2.27816,1.45488,2.703088752,4.98816,1.45488,5.196,-2.71,0,2.71
18/12/2019 10:30,7.96728,1.59754,8.125865163,5.47728,1.59754,5.7055,2.49,0,2.49,2.97728,1.59754,3.378806039,5.47728,1.59754,5.7055,-2.5,0,2.5
18/12/2019 11:00,8.20384,1.73362,8.385012168,5.94384,1.73362,6.1915,2.26,0,2.26,3.66384,1.73362,4.05329025,5.94384,1.73362,6.1915,-2.28,0,2.28
18/12/2019 11:30,5.95376,0.73318,5.998734121,2.51376,0.73318,2.6185,3.44,0,3.44,-0.94624,0.73318,1.197047639,2.51376,0.73318,2.6185,-3.46,0,3.46
18/12/2019 12:00,5.80336,0.64848,5.839478881,2.22336,0.64848,2.316,3.58,0,3.58,-1.38664,0.64848,1.530783068,2.22336,0.64848,2.316,-3.61,0,3.61
18/12/2019 12:30,6.67424,1.03082,6.753374671,3.53424,1.03082,3.6815,3.14,0,3.14,0.37424,1.03082,1.096651927,3.53424,1.03082,3.6815,-3.16,0,3.16
18/12/2019 13:00,8.09,1.7325,8.273430742,5.94,1.7325,6.1875,2.15,0,2.15,3.78,2.9125,4.771902791,5.94,1.7325,6.1875,-2.16,1.18,2.461300469
18/12/2019 13:30,9.39344,1.92892,9.589444582,6.61344,1.92892,6.889,2.78,0,2.78,3.81344,1.92892,4.273529806,6.61344,1.92892,6.889,-2.8,0,2.8
18/12/2019 14:00,10.1072,2.1371,10.33066737,7.3272,2.1371,7.6325,2.78,0,2.78,4.5272,2.1371,5.006269694,7.3272,2.1371,7.6325,-2.8,0,2.8
18/12/2019 14:30,10.01816,2.08488,10.23280286,7.14816,2.08488,7.446,2.87,0,2.87,4.26816,2.08488,4.750148882,7.14816,2.08488,7.446,-2.88,0,2.88
18/12/2019 15:00,10.06808,2.09944,10.28464308,7.19808,2.09944,7.498,2.87,0,2.87,4.31808,2.09944,4.801402212,7.19808,2.09944,7.498,-2.88,0,2.88
18/12/2019 15:30,10.52688,2.24784,10.76419933,7.70688,2.24784,8.028,2.82,0,2.82,4.82688,2.24784,5.324617845,7.70688,2.24784,8.028,-2.88,0,2.88
18/12/2019 16:00,11.51712,2.82916,11.85951936,8.87712,2.58916,9.247,2.64,0.24,2.650886644,6.20712,3.55916,7.155135121,8.87712,2.58916,9.247,-2.67,0.97,2.84073934
18/12/2019 16:30,12.04872,1.82546,12.18622,9.13872,2.66546,9.5195,2.91,-0.84,3.028811648,6.19872,4.51546,7.668996587,9.13872,2.66546,9.5195,-2.94,1.85,3.473629226
18/12/2019 17:00,12.27848,2.67414,12.56630796,9.16848,2.67414,9.5505,3.11,0,3.11,6.05848,2.67414,6.622401728,9.16848,2.67414,9.5505,-3.11,0,3.11
18/12/2019 17:30,12.874,2.8945,13.19537822,9.924,2.8945,10.3375,2.95,0,2.95,6.964,2.8945,7.541579825,9.924,2.8945,10.3375,-2.96,0,2.96
18/12/2019 18:00,12.802,2.8735,13.12052614,9.852,2.8735,10.2625,2.95,0,2.95,6.892,2.8735,7.467038653,9.852,2.8735,10.2625,-2.96,0,2.96
18/12/2019 18:30,12.8,2.9225,13.12939474,10.02,2.9225,10.4375,2.78,0,2.78,7.21,2.9225,7.779788317,10.02,2.9225,10.4375,-2.81,0,2.81
18/12/2019 19:00,12.43784,2.84312,12.75865178,9.74784,2.84312,10.154,2.69,0,2.69,7.03784,2.84312,7.590423124,9.74784,2.84312,10.154,-2.71,0,2.71
18/12/2019 19:30,12.28872,2.87546,12.62065408,9.85872,2.87546,10.2695,2.43,0,2.43,7.41872,2.87546,7.956486451,9.85872,2.87546,10.2695,-2.44,0,2.44
18/12/2019 20:00,12.29184,2.95512,12.64207518,10.13184,2.95512,10.554,2.16,0,2.16,7.95184,2.95512,8.483188882,10.13184,2.95512,10.554,-2.18,0,2.18
18/12/2019 20:30,12.22856,2.97458,12.58514227,10.19856,2.97458,10.6235,2.03,0,2.03,8.14856,2.97458,8.674511874,10.19856,2.97458,10.6235,-2.05,0,2.05
18/12/2019 21:00,12.1968,3.0674,12.57660022,10.5168,3.0674,10.955,1.68,0,1.68,8.8368,3.0674,9.354035332,10.5168,3.0674,10.955,-1.68,0,1.68
18/12/2019 21:30,11.88728,2.02504,12.05853278,10.57728,3.08504,11.018,1.31,-1.06,1.685140944,9.25728,4.59504,10.334971,10.57728,3.08504,11.018,-1.32,1.51,2.005617112
18/12/2019 22:00,11.57744,3.10842,11.98746812,10.65744,3.10842,11.1015,0.92,0,0.92,9.73744,3.10842,10.22154649,10.65744,3.10842,11.1015,-0.92,0,0.92
18/12/2019 22:30,11.43376,1.77318,11.57043798,10.67376,3.11318,11.1185,0.76,-1.34,1.540519393,9.91376,4.29318,10.80342686,10.67376,3.11318,11.1185,-0.76,1.18,1.403566885
18/12/2019 23:00,10.72896,3.12928,11.176,10.72896,3.12928,11.176,0,0,0,10.72896,3.12928,11.176,10.72896,3.12928,11.176,0,0,0
18/12/2019 23:30,10.45776,3.05018,10.8935,10.45776,3.05018,10.8935,0,0,0,10.45776,3.05018,10.8935,10.45776,3.05018,10.8935,0,0,0
19/12/2019 00:00,10.296,1.493,10.40368516,10.296,3.003,10.725,0,-1.51,1.51,10.296,4.183,11.11328507,10.296,3.003,10.725,0,1.18,1.18
21/12/2019 00:30,6.64528,0.76404,6.689058484,5.46528,1.59404,5.693,1.18,-0.83,1.442671134,4.26528,0.76404,4.333170964,5.46528,1.59404,5.693,-1.2,-0.83,1.459075049
21/12/2019 01:00,7.42976,1.17618,7.522282436,6.32976,1.84618,6.5935,1.1,-0.67,1.287982919,5.22976,1.16618,5.358205432,6.32976,1.84618,6.5935,-1.1,-0.68,1.293213053
21/12/2019 01:30,7.54736,1.21048,7.643814807,6.44736,1.88048,6.716,1.1,-0.67,1.287982919,5.34736,1.20048,5.480457207,6.44736,1.88048,6.716,-1.1,-0.68,1.293213053
21/12/2019 02:00,7.07184,1.02512,7.145753424,5.81184,1.69512,6.054,1.26,-0.67,1.427059915,4.52184,1.01512,4.634382979,5.81184,1.69512,6.054,-1.29,-0.68,1.458252379
21/12/2019 02:30,6.86528,0.94154,6.929543062,5.52528,1.61154,5.7555,1.34,-0.67,1.498165545,4.16528,0.93154,4.268175752,5.52528,1.61154,5.7555,-1.36,-0.68,1.520526225
21/12/2019 03:00,7.3976,0.3018,7.40375371,6.4176,1.8718,6.685,0.98,-1.57,1.850756602,5.4276,2.1418,5.834907797,6.4176,1.8718,6.685,-0.99,0.27,1.026157883
21/12/2019 03:30,7.2488,0.9984,7.317233357,6.2688,1.8284,6.53,0.98,-0.83,1.284250754,5.2788,0.9984,5.372386062,6.2688,1.8284,6.53,-0.99,-0.83,1.291897829
21/12/2019 04:00,6.95568,0.93624,7.018406486,6.05568,1.76624,6.308,0.9,-0.83,1.224295716,5.15568,0.93624,5.239998244,6.05568,1.76624,6.308,-0.9,-0.83,1.224295716
21/12/2019 04:30,6.1472,0.7071,6.187734501,4.9272,1.4371,5.1325,1.22,-0.73,1.421724305,3.6972,0.6971,3.762344515,4.9272,1.4371,5.1325,-1.23,-0.74,1.435444182
21/12/2019 05:00,6.58368,0.95274,6.652259455,5.56368,1.62274,5.7955,1.02,-0.67,1.220368797,4.54368,0.95274,4.642493021,5.56368,1.62274,5.7955,-1.02,-0.67,1.220368797
21/12/2019 05:30,6.67152,0.97836,6.742875307,5.65152,1.64836,5.887,1.02,-0.67,1.220368797,4.63152,0.97836,4.733726418,5.65152,1.64836,5.887,-1.02,-0.67,1.220368797
21/12/2019 06:00,6.49456,0.80008,6.543656287,5.31456,1.55008,5.536,1.18,-0.75,1.398177385,4.11456,0.80008,4.191626415,5.31456,1.55008,5.536,-1.2,-0.75,1.41509717
21/12/2019 06:30,6.84856,0.73958,6.888378086,5.51856,1.60958,5.7485,1.33,-0.87,1.589276565,4.15856,0.85958,4.24646901,5.51856,1.60958,5.7485,-1.36,-0.75,1.553093687
21/12/2019 07:00,7.39576,0.96918,7.458992951,6.06576,1.76918,6.3185,1.33,-0.8,1.552063143,4.70576,1.12918,4.839341345,6.06576,1.76918,6.3185,-1.36,-0.64,1.503063538
21/12/2019 07:30,7.65792,0.94356,7.715830752,5.97792,1.74356,6.227,1.68,-0.8,1.860752536,4.27792,1.10356,4.417968334,5.97792,1.74356,6.227,-1.7,-0.64,1.816480113
21/12/2019 08:00,8.03312,1.79466,8.231149461,6.15312,1.79466,6.4095,1.88,0,1.88,4.27312,1.79466,4.634690826,6.15312,1.79466,6.4095,-1.88,0,1.88
21/12/2019 08:30,8.03056,1.66558,8.201466372,5.71056,1.66558,5.9485,2.32,0,2.32,3.39056,1.66558,3.777572481,5.71056,1.66558,5.9485,-2.32,0,2.32
21/12/2019 09:00,8.04648,0.95064,8.10244141,5.55648,1.62064,5.788,2.49,-0.67,2.578565493,3.05648,0.95064,3.200903997,5.55648,1.62064,5.788,-2.5,-0.67,2.588223329
21/12/2019 09:30,6.8588,0.3034,6.865507192,3.5088,1.0234,3.655,3.35,-0.72,3.426499672,0.1688,0.3534,0.391643971,3.5088,1.0234,3.655,-3.34,-0.67,3.406537832
21/12/2019 10:00,6.37608,0.76594,6.421920293,2.62608,0.76594,2.7355,3.75,0,3.75,-1.08392,0.76594,1.327232704,2.62608,0.76594,2.7355,-3.71,0,3.71
21/12/2019 10:30,6.50664,0.83902,6.560512072,2.87664,0.83902,2.9965,3.63,0,3.63,-0.75336,0.83902,1.127610682,2.87664,0.83902,2.9965,-3.63,0,3.63
21/12/2019 11:00,6.7744,0.9842,6.845520068,3.3744,0.9842,3.515,3.4,0,3.4,-0.0556,0.9842,0.985769243,3.3744,0.9842,3.515,-3.43,0,3.43
21/12/2019 11:30,6.48112,0.89866,6.543126642,3.08112,0.89866,3.2095,3.4,0,3.4,-0.34888,0.89866,0.964005731,3.08112,0.89866,3.2095,-3.43,0,3.43
21/12/2019 12:00,6.25312,0.83216,6.308248568,2.85312,0.83216,2.972,3.4,0,3.4,-0.57688,0.83216,1.012561504,2.85312,0.83216,2.972,-3.43,0,3.43
21/12/2019 12:30,6.75496,1.02228,6.831876829,3.50496,1.02228,3.651,3.25,0,3.25,0.27496,1.02228,1.058612016,3.50496,1.02228,3.651,-3.23,0,3.23
21/12/2019 13:00,6.89504,1.07772,6.978757554,3.69504,1.07772,3.849,3.2,0,3.2,0.46504,1.07772,1.173772806,3.69504,1.07772,3.849,-3.23,0,3.23
21/12/2019 13:30,6.51856,0.89208,6.579318445,3.05856,0.89208,3.186,3.46,0,3.46,-0.41144,0.89208,0.982389739,3.05856,0.89208,3.186,-3.47,0,3.47
21/12/2019 14:00,6.09928,0.67354,6.136356627,2.30928,0.67354,2.4055,3.79,0,3.79,-1.46072,0.67354,1.608526981,2.30928,0.67354,2.4055,-3.77,0,3.77
21/12/2019 14:30,5.57096,0.49028,5.592492271,1.68096,0.49028,1.751,3.89,0,3.89,-2.20904,0.49028,2.262793009,1.68096,0.49028,1.751,-3.89,0,3.89
21/12/2019 15:00,5.78696,0.55328,5.813348846,1.89696,0.55328,1.976,3.89,0,3.89,-1.99304,0.55328,2.068411758,1.89696,0.55328,1.976,-3.89,0,3.89
21/12/2019 15:30,6.48232,-0.17724,6.484742601,2.99232,0.87276,3.117,3.49,-1.05,3.644530148,-0.53768,0.34276,0.637639553,2.99232,0.87276,3.117,-3.53,-0.53,3.5695658
21/12/2019 16:00,7.86344,0.61142,7.887174592,4.87344,1.42142,5.0765,2.99,-0.81,3.097773394,1.90344,0.61142,1.999229414,4.87344,1.42142,5.0765,-2.97,-0.81,3.078473648
21/12/2019 16:30,8.45672,0.88946,8.503367113,5.34672,1.55946,5.5695,3.11,-0.67,3.181351914,2.25672,0.88946,2.425680162,5.34672,1.55946,5.5695,-3.09,-0.67,3.161803283
21/12/2019 17:00,7.8064,0.4852,7.821464057,4.1664,1.2152,4.34,3.64,-0.73,3.712478956,0.4864,0.6352,0.800039999,4.1664,1.2152,4.34,-3.68,-0.58,3.72542615
21/12/2019 17:30,6.35144,-1.20458,6.464657999,1.56144,0.45542,1.6265,4.79,-1.66,5.069487154,-3.28856,1.46542,3.600289245,1.56144,0.45542,1.6265,-4.85,1.01,4.954048849
21/12/2019 18:00,6.39528,0.49154,6.41414202,1.68528,0.49154,1.7555,4.71,0,4.71,-3.06472,0.49154,3.103887925,1.68528,0.49154,1.7555,-4.75,0,4.75
21/12/2019 18:30,6.09048,-1.34736,6.237734012,1.38048,0.40264,1.438,4.71,-1.75,5.024599487,-3.42952,1.24264,3.647706348,1.38048,0.40264,1.438,-4.81,0.84,4.88279633
21/12/2019 19:00,6.11736,0.48048,6.136200323,1.64736,0.48048,1.716,4.47,0,4.47,-2.83264,0.48048,2.873101182,1.64736,0.48048,1.716,-4.48,0,4.48
21/12/2019 19:30,6.39576,0.68418,6.432250636,2.34576,0.68418,2.4435,4.05,0,4.05,-1.73424,0.68418,1.864320426,2.34576,0.68418,2.4435,-4.08,0,4.08
21/12/2019 20:00,5.67216,-0.24062,5.677261404,1.47216,0.42938,1.5335,4.2,-0.67,4.253104748,-2.77784,-0.24062,2.788241928,1.47216,0.42938,1.5335,-4.25,-0.67,4.302487653
21/12/2019 20:30,5.58176,0.43218,5.598466241,1.48176,0.43218,1.5435,4.1,0,4.1,-2.64824,0.43218,2.683273123,1.48176,0.43218,1.5435,-4.13,0,4.13
21/12/2019 21:00,5.7204,0.5572,5.747473184,1.9104,0.5572,1.99,3.81,0,3.81,-1.8896,0.5572,1.970040609,1.9104,0.5572,1.99,-3.8,0,3.8
21/12/2019 21:30,5.7296,0.6503,5.766385892,2.2296,0.6503,2.3225,3.5,0,3.5,-1.3004,0.6503,1.453936123,2.2296,0.6503,2.3225,-3.53,0,3.53
21/12/2019 22:00,6.8776,0.4268,6.890830139,4.3776,1.2768,4.56,2.5,-0.85,2.640549185,1.8476,0.4368,1.898531011,4.3776,1.2768,4.56,-2.53,-0.84,2.665801943
21/12/2019 22:30,6.99304,0.66922,7.02498853,5.00304,1.45922,5.2115,1.99,-0.79,2.141074497,3.02304,0.61922,3.085806904,5.00304,1.45922,5.2115,-1.98,-0.84,2.150813799
21/12/2019 23:00,6.58432,0.61126,6.612632505,4.80432,1.40126,5.0045,1.78,-0.79,1.947434209,3.05432,0.42126,3.083233797,4.80432,1.40126,5.0045,-1.75,-0.98,2.005716829
21/12/2019 23:30,6.25344,0.56142,6.278590945,4.63344,1.35142,4.8265,1.62,-0.79,1.802359565,3.00344,0.47142,3.040211942,4.63344,1.35142,4.8265,-1.63,-0.88,1.852376852
22/12/2019 00:00,5.8724,0.4707,5.891234187,4.3224,1.2607,4.5025,1.55,-0.79,1.73971262,2.7624,0.3807,2.788509683,4.3224,1.2607,4.5025,-1.56,-0.88,1.791089054
22/12/2019 00:30,5.76776,0.44018,5.784532293,4.21776,1.23018,4.3935,1.55,-0.79,1.73971262,2.65776,0.35018,2.680730171,4.21776,1.23018,4.3935,-1.56,-0.88,1.791089054
22/12/2019 01:00,5.90496,0.42478,5.920218801,4.16496,1.21478,4.3385,1.74,-0.79,1.910942176,2.45496,0.33478,2.477681628,4.16496,1.21478,4.3385,-1.71,-0.88,1.92314846
22/12/2019 01:30,5.75512,0.34316,5.765341707,3.88512,1.13316,4.047,1.87,-0.79,2.03002463,2.00512,0.25316,2.021038396,3.88512,1.13316,4.047,-1.88,-0.88,2.075764919
22/12/2019 02:00,5.7184,0.3587,5.729639103,3.9384,1.1487,4.1025,1.78,-0.79,1.947434209,2.1684,0.2687,2.184984725,3.9384,1.1487,4.1025,-1.77,-0.88,1.976689151
22/12/2019 02:30,5.90304,0.44172,5.919543716,4.22304,1.23172,4.399,1.68,-0.79,1.856475155,2.54304,0.35172,2.567247436,4.22304,1.23172,4.399,-1.68,-0.88,1.896523135
22/12/2019 03:00,5.7412,0.1766,5.743915476,4.1712,1.2166,4.345,1.57,-1.04,1.883215336,2.5812,0.1666,2.586570896,4.1712,1.2166,4.345,-1.59,-1.05,1.905413341
22/12/2019 03:30,5.52568,0.31374,5.534579681,3.95568,1.15374,4.1205,1.57,-0.84,1.78058979,2.36568,0.10374,2.367953515,3.95568,1.15374,4.1205,-1.59,-1.05,1.905413341
22/12/2019 04:00,5.55512,0.36316,5.566977941,4.12512,1.20316,4.297,1.43,-0.84,1.658463144,2.69512,0.21316,2.703536388,4.12512,1.20316,4.297,-1.43,-0.99,1.739252713
22/12/2019 04:30,5.73704,0.46872,5.756155523,4.48704,1.30872,4.674,1.25,-0.84,1.506021248,3.22704,0.43872,3.256725718,4.48704,1.30872,4.674,-1.26,-0.87,1.531176019
22/12/2019 05:00,6.34656,0.83108,6.400743535,5.38656,1.57108,5.611,0.96,-0.74,1.212105606,4.41656,0.80108,4.488622439,5.38656,1.57108,5.611,-0.97,-0.77,1.238466794
22/12/2019 05:30,6.53664,0.94652,6.604813593,5.57664,1.62652,5.809,0.96,-0.68,1.176435294,4.60664,0.91652,4.69692889,5.57664,1.62652,5.809,-0.97,-0.71,1.202081528
22/12/2019 06:00,6.64752,0.91886,6.710724689,5.68752,1.65886,5.9245,0.96,-0.74,1.212105606,4.71752,0.88886,4.800527789,5.68752,1.65886,5.9245,-0.97,-0.77,1.238466794
22/12/2019 06:30,6.5656,0.8308,6.617955273,5.3856,1.5708,5.61,1.18,-0.74,1.392838828,4.2056,0.8008,4.281162459,5.3856,1.5708,5.61,-1.18,-0.77,1.409006742
22/12/2019 07:00,6.79928,0.86104,6.853582888,5.48928,1.60104,5.718,1.31,-0.74,1.504559736,4.16928,0.83104,4.251296649,5.48928,1.60104,5.718,-1.32,-0.77,1.528168839
22/12/2019 07:30,7.04552,0.75536,7.085895907,5.43552,1.58536,5.662,1.61,-0.83,1.811353085,3.81552,0.72536,3.883856331,5.43552,1.58536,5.662,-1.62,-0.86,1.834121043
22/12/2019 08:00,7.46656,0.86358,7.516334788,5.80656,1.69358,6.0485,1.66,-0.83,1.855936421,4.18656,0.83358,4.26873989,5.80656,1.69358,6.0485,-1.62,-0.86,1.834121043
22/12/2019 08:30,7.54272,0.73996,7.578929067,5.62272,1.63996,5.857,1.92,-0.9,2.120471646,3.69272,0.77996,3.774191119,5.62272,1.63996,5.857,-1.93,-0.86,2.112936345
22/12/2019 09:00,7.29216,0.73938,7.329548434,4.83216,1.40938,5.0335,2.46,-0.67,2.549607813,2.37216,0.73938,2.484718465,4.83216,1.40938,5.0335,-2.46,-0.67,2.549607813
22/12/2019 09:30,8.27832,1.72326,8.455779506,5.90832,1.72326,6.1545,2.37,0,2.37,3.53832,1.72326,3.935649051,5.90832,1.72326,6.1545,-2.37,0,2.37
22/12/2019 10:00,8.33544,1.72242,8.511538677,5.90544,1.72242,6.1515,2.43,0,2.43,3.48544,1.72242,3.887804348,5.90544,1.72242,6.1515,-2.42,0,2.42
22/12/2019 10:30,8.5176,1.8368,8.713400255,6.2976,1.8368,6.56,2.22,0,2.22,4.0676,1.8368,4.463093546,6.2976,1.8368,6.56,-2.23,0,2.23
22/12/2019 11:00,8.26416,1.76288,8.450093869,6.04416,1.76288,6.296,2.22,0,2.22,3.81416,1.76288,4.201852258,6.04416,1.76288,6.296,-2.23,0,2.23
22/12/2019 11:30,7.92576,1.61168,8.087965381,5.52576,1.61168,5.756,2.4,0,2.4,3.14576,1.61168,3.534588859,5.52576,1.61168,5.756,-2.38,0,2.38
22/12/2019 12:00,8.4288,1.8284,8.624831361,6.2688,1.8284,6.53,2.16,0,2.16,4.0888,1.8284,4.478987832,6.2688,1.8284,6.53,-2.18,0,2.18
22/12/2019 12:30,8.19896,1.71178,8.375746883,5.86896,1.71178,6.1135,2.33,0,2.33,3.52896,1.71178,3.922212316,5.86896,1.71178,6.1135,-2.34,0,2.34
22/12/2019 13:00,8.11496,1.68728,8.288515525,5.78496,1.68728,6.026,2.33,0,2.33,3.44496,1.68728,3.835969656,5.78496,1.68728,6.026,-2.34,0,2.34
22/12/2019 13:30,8.03816,1.64738,8.205234735,5.64816,1.64738,5.8835,2.39,0,2.39,3.30816,1.64738,3.695643848,5.64816,1.64738,5.8835,-2.34,0,2.34
22/12/2019 14:00,8.51952,1.85486,8.719101252,6.35952,1.85486,6.6245,2.16,0,2.16,4.17952,1.85486,4.572624307,6.35952,1.85486,6.6245,-2.18,0,2.18
22/12/2019 14:30,8.29528,1.76904,8.48181424,6.06528,1.76904,6.318,2.23,0,2.23,3.82528,1.76904,4.214530769,6.06528,1.76904,6.318,-2.24,0,2.24
22/12/2019 15:00,8.22424,1.71332,8.40080883,5.87424,1.71332,6.119,2.35,0,2.35,3.52424,1.71332,3.918639177,5.87424,1.71332,6.119,-2.35,0,2.35
22/12/2019 15:30,8.14264,1.63702,8.305565643,5.61264,1.63702,5.8465,2.53,0,2.53,3.07264,1.63702,3.481515625,5.61264,1.63702,5.8465,-2.54,0,2.54
22/12/2019 16:00,8.46112,1.70366,8.630933266,5.84112,1.70366,6.0845,2.62,0,2.62,3.21112,1.70366,3.635072083,5.84112,1.70366,6.0845,-2.63,0,2.63
22/12/2019 16:30,8.39088,0.01484,8.390893123,5.33088,1.55484,5.553,3.06,-1.54,3.425667818,2.24088,2.66484,3.481797725,5.33088,1.55484,5.553,-3.09,1.11,3.283321489
22/12/2019 17:00,8.2452,1.3986,8.362978237,4.7952,1.3986,4.995,3.45,0,3.45,1.3152,1.3986,1.919852338,4.7952,1.3986,4.995,-3.48,0,3.48
22/12/2019 17:30,8.81232,0.08026,8.812685485,5.45232,1.59026,5.6795,3.36,-1.51,3.683707372,2.03232,2.60026,3.300254028,5.45232,1.59026,5.6795,-3.42,1.01,3.566020191
22/12/2019 18:00,8.52368,1.41274,8.639962676,4.84368,1.41274,5.0455,3.68,0,3.68,1.16368,1.41274,1.830296547,4.84368,1.41274,5.0455,-3.68,0,3.68
22/12/2019 18:30,8.72256,1.56408,8.861681511,5.36256,1.56408,5.586,3.36,0,3.36,1.97256,1.56408,2.517407238,5.36256,1.56408,5.586,-3.39,0,3.39
22/12/2019 19:00,8.82072,0.16146,8.822197609,5.73072,1.67146,5.9695,3.09,-1.51,3.439215027,2.65072,2.68146,3.770483291,5.73072,1.67146,5.9695,-3.08,1.01,3.241373166
22/12/2019 19:30,8.74248,1.71864,8.909808079,5.89248,1.71864,6.138,2.85,0,2.85,3.02248,1.71864,3.476939574,5.89248,1.71864,6.138,-2.87,0,2.87
22/12/2019 20:00,8.56928,1.74104,8.744357038,5.96928,1.74104,6.218,2.6,0,2.6,3.35928,1.74104,3.783646707,5.96928,1.74104,6.218,-2.61,0,2.61
22/12/2019 20:30,8.51712,1.74916,8.694877446,5.99712,1.74916,6.247,2.52,0,2.52,3.47712,1.74916,3.892290354,5.99712,1.74916,6.247,-2.52,0,2.52
22/12/2019 21:00,8.90768,0.34474,8.91434847,6.90768,2.01474,7.1955,2,-1.67,2.605551765,4.89768,3.02474,5.756415677,6.90768,2.01474,7.1955,-2.01,1.01,2.249488831
22/12/2019 21:30,9.55536,2.36698,9.844160657,8.11536,2.36698,8.4535,1.44,0,1.44,6.66536,2.36698,7.073161828,8.11536,2.36698,8.4535,-1.45,0,1.45
22/12/2019 22:00,8.05648,1.16064,8.13965326,6.27648,1.83064,6.538,1.78,-0.67,1.901920082,4.49648,1.16064,4.643858051,6.27648,1.83064,6.538,-1.78,-0.67,1.901920082
22/12/2019 22:30,8.16192,1.32556,8.268860103,6.84192,1.99556,7.127,1.32,-0.67,1.480304023,5.51192,1.32556,5.669071476,6.84192,1.99556,7.127,-1.33,-0.67,1.489227988
22/12/2019 23:00,8.29968,2.15824,8.575703353,7.39968,2.15824,7.708,0.9,0,0.9,6.49968,2.15824,6.848637821,7.39968,2.15824,7.708,-0.9,0,0.9
22/12/2019 23:30,8.56544,2.29992,8.868844028,7.88544,2.29992,8.214,0.68,0,0.68,7.19544,2.29992,7.554071008,7.88544,2.29992,8.214,-0.69,0,0.69
23/12/2019 00:00,8.27808,2.41444,8.623,8.27808,2.41444,8.623,0,0,0,8.27808,2.41444,8.623,8.27808,2.41444,8.623,0,0,0
23/12/2019 00:30,8.18288,0.57834,8.203292159,7.50288,2.18834,7.8155,0.68,-1.61,1.747712791,6.82288,3.18834,7.531082489,7.50288,2.18834,7.8155,-0.68,1,1.209297317
23/12/2019 01:00,8.65664,0.71652,8.686242974,7.97664,2.32652,8.309,0.68,-1.61,1.747712791,7.22664,3.26652,7.930603924,7.97664,2.32652,8.309,-0.75,0.94,1.202538981
23/12/2019 01:30,8.61584,0.70462,8.644604575,7.93584,2.31462,8.2665,0.68,-1.61,1.747712791,7.12584,3.25462,7.833910074,7.93584,2.31462,8.2665,-0.81,0.94,1.240846485
23/12/2019 02:00,8.00304,1.25672,8.101110689,7.22304,2.10672,7.524,0.78,-0.85,1.153646393,6.41304,1.75672,6.649296745,7.22304,2.10672,7.524,-0.81,-0.35,0.882383137
23/12/2019 02:30,7.7316,1.1338,7.814290819,6.8016,1.9838,7.085,0.93,-0.85,1.259920632,5.8816,1.1438,5.991785794,6.8016,1.9838,7.085,-0.92,-0.84,1.24579292
23/12/2019 03:00,8.67336,2.32848,8.980478428,7.98336,2.32848,8.316,0.69,0,0.69,7.29336,2.32848,7.656038088,7.98336,2.32848,8.316,-0.69,0,0.69
23/12/2019 03:30,9.15864,2.47002,9.48586767,8.46864,2.47002,8.8215,0.69,0,0.69,7.77864,2.47002,8.161387079,8.46864,2.47002,8.8215,-0.69,0,0.69
23/12/2019 04:00,9.92208,2.89394,10.3355,9.92208,2.89394,10.3355,0,0,0,9.92208,2.89394,10.3355,9.92208,2.89394,10.3355,0,0,0
23/12/2019 04:30,9.46656,2.76108,9.861,9.46656,2.76108,9.861,0,0,0,9.46656,2.76108,9.861,9.46656,2.76108,9.861,0,0,0
23/12/2019 05:00,8.8464,2.5802,9.215,8.8464,2.5802,9.215,0,0,0,8.8464,2.5802,9.215,8.8464,2.5802,9.215,0,0,0
23/12/2019 05:30,9.10832,2.45826,9.434221507,8.42832,2.45826,8.7795,0.68,0,0.68,7.74832,2.45826,8.128930129,8.42832,2.45826,8.7795,-0.68,0,0.68
23/12/2019 06:00,9.15312,1.15966,9.226289452,9.15312,2.66966,9.5345,0,-1.51,1.51,9.15312,3.67966,9.865064797,9.15312,2.66966,9.5345,0,1.01,1.01
23/12/2019 06:30,9.91544,2.68492,10.27252383,9.20544,2.68492,9.589,0.71,0,0.71,8.49544,2.68492,8.909618185,9.20544,2.68492,9.589,-0.71,0,0.71
23/12/2019 07:00,9.48144,2.46792,9.797363605,8.46144,2.46792,8.814,1.02,0,1.02,7.44144,2.46792,7.840003724,8.46144,2.46792,8.814,-1.02,0,1.02
23/12/2019 07:30,9.72512,2.42816,10.02366799,8.32512,2.42816,8.672,1.4,0,1.4,6.91512,2.42816,7.329041247,8.32512,2.42816,8.672,-1.41,0,1.41
23/12/2019 08:00,9.74832,1.06826,9.806677432,7.94832,2.31826,8.2795,1.8,-1.25,2.1914607,6.10832,3.69826,7.140637244,7.94832,2.31826,8.2795,-1.84,1.38,2.3
23/12/2019 08:30,10.3372,2.4696,10.62810557,8.4672,2.4696,8.82,1.87,0,1.87,6.6272,2.4696,7.072390261,8.4672,2.4696,8.82,-1.84,0,1.84
23/12/2019 09:00,9.68968,2.12324,9.919578953,7.27968,2.12324,7.583,2.41,0,2.41,4.84968,2.12324,5.294104665,7.27968,2.12324,7.583,-2.43,0,2.43
23/12/2019 09:30,9.52408,0.51244,9.53785587,6.93408,2.02244,7.223,2.59,-1.51,2.998032688,4.32408,3.20244,5.380826126,6.93408,2.02244,7.223,-2.61,1.18,2.864349839
23/12/2019 10:00,9.40312,1.98716,9.610799686,6.81312,1.98716,7.097,2.59,0,2.59,4.20312,1.98716,4.649195909,6.81312,1.98716,7.097,-2.61,0,2.61
23/12/2019 10:30,10.63464,1.44802,10.73276897,8.56464,2.49802,8.9215,2.07,-1.05,2.321077336,6.46464,4.00802,7.606299669,8.56464,2.49802,8.9215,-2.1,1.51,2.586522762
23/12/2019 11:00,10.5984,2.5487,10.90054835,8.7384,2.5487,9.1025,1.86,0,1.86,6.8784,2.5487,7.335411253,8.7384,2.5487,9.1025,-1.86,0,1.86
23/12/2019 11:30,9.95528,2.32904,10.22409053,7.98528,2.32904,8.318,1.97,0,1.97,6.00528,2.32904,6.44110357,7.98528,2.32904,8.318,-1.98,0,1.98
23/12/2019 12:00,8.69944,1.78192,8.880061666,6.10944,1.78192,6.364,2.59,0,2.59,3.50944,1.78192,3.935912601,6.10944,1.78192,6.364,-2.6,0,2.6
23/12/2019 12:30,8.13312,1.56716,8.282730914,5.37312,1.56716,5.597,2.76,0,2.76,2.59312,1.56716,3.029894685,5.37312,1.56716,5.597,-2.78,0,2.78
23/12/2019 13:00,7.96552,1.44536,8.095589812,4.95552,1.44536,5.162,3.01,0,3.01,1.94552,1.44536,2.423657071,4.95552,1.44536,5.162,-3.01,0,3.01
23/12/2019 13:30,6.86616,0.92638,6.928371602,3.17616,0.92638,3.3085,3.69,0,3.69,-0.51384,0.92638,1.059344821,3.17616,0.92638,3.3085,-3.69,0,3.69
23/12/2019 14:00,7.47936,-0.30852,7.485720446,4.11936,1.20148,4.291,3.36,-1.51,3.683707372,0.70936,2.28148,2.389213804,4.11936,1.20148,4.291,-3.41,1.08,3.576940033
23/12/2019 14:30,9.11072,1.89896,9.306517501,6.51072,1.89896,6.782,2.6,0,2.6,3.90072,1.89896,4.338394357,6.51072,1.89896,6.782,-2.61,0,2.61
23/12/2019 15:00,9.45232,2.08026,9.678524425,7.13232,2.08026,7.4295,2.32,0,2.32,4.80232,2.08026,5.233522623,7.13232,2.08026,7.4295,-2.33,0,2.33
23/12/2019 15:30,9.2328,1.9754,9.441758364,6.7728,1.9754,7.055,2.46,0,2.46,4.3128,1.9754,4.74367463,6.7728,1.9754,7.055,-2.46,0,2.46
23/12/2019 16:00,9.0552,1.8361,9.239475648,6.2952,1.8361,6.5575,2.76,0,2.76,3.5052,1.8361,3.956979941,6.2952,1.8361,6.5575,-2.79,0,2.79
23/12/2019 16:30,9.44336,0.36348,9.450352681,6.42336,1.87348,6.691,3.02,-1.51,3.376462646,3.37336,3.05348,4.550087669,6.42336,1.87348,6.691,-3.05,1.18,3.270305796
23/12/2019 17:00,9.66472,1.85346,9.840839733,6.35472,1.85346,6.6195,3.31,0,3.31,3.03472,1.85346,3.555958303,6.35472,1.85346,6.6195,-3.32,0,3.32
23/12/2019 17:30,9.75888,1.83134,9.92922681,6.27888,1.83134,6.5405,3.48,0,3.48,2.76888,1.83134,3.319714242,6.27888,1.83134,6.5405,-3.51,0,3.51
23/12/2019 18:00,9.56664,1.73152,9.722076033,5.93664,1.73152,6.184,3.63,0,3.63,2.29664,1.73152,2.876233092,5.93664,1.73152,6.184,-3.64,0,3.64
23/12/2019 18:30,9.4644,1.7017,9.616166089,5.8344,1.7017,6.0775,3.63,0,3.63,2.1944,1.7017,2.776900115,5.8344,1.7017,6.0775,-3.64,0,3.64
23/12/2019 19:00,8.87784,1.53062,9.008820159,5.24784,1.53062,5.4665,3.63,0,3.63,1.60784,1.53062,2.219897982,5.24784,1.53062,5.4665,-3.64,0,3.64
23/12/2019 19:30,8.60096,1.50528,8.731688313,5.16096,1.50528,5.376,3.44,0,3.44,1.71096,1.50528,2.278870773,5.16096,1.50528,5.376,-3.45,0,3.45
23/12/2019 20:00,9.34568,1.90624,9.538107024,6.53568,1.90624,6.808,2.81,0,2.81,3.70568,1.90624,4.167231119,6.53568,1.90624,6.808,-2.83,0,2.83
23/12/2019 20:30,8.95856,1.76708,9.131175664,6.05856,1.76708,6.311,2.9,0,2.9,3.14856,1.76708,3.610540375,6.05856,1.76708,6.311,-2.91,0,2.91
23/12/2019 21:00,8.4564,0.9827,8.513307245,5.6664,1.6527,5.9025,2.79,-0.67,2.869320477,2.8464,0.9827,3.011260907,5.6664,1.6527,5.9025,-2.82,-0.67,2.898499612
23/12/2019 21:30,8.26496,1.01728,8.327329848,5.78496,1.68728,6.026,2.48,-0.67,2.568910275,3.28496,1.01728,3.438869116,5.78496,1.68728,6.026,-2.5,-0.67,2.588223329
23/12/2019 22:00,7.84096,1.61028,8.004602139,5.52096,1.61028,5.751,2.32,0,2.32,3.19096,1.61028,3.574245011,5.52096,1.61028,5.751,-2.33,0,2.33
23/12/2019 22:30,7.74072,0.74646,7.77662836,5.85072,1.70646,6.0945,1.89,-0.96,2.119834899,3.95072,1.13646,4.110928101,5.85072,1.70646,6.0945,-1.9,-0.57,1.983658237
23/12/2019 23:00,7.22032,0.79426,7.2638743,5.50032,1.60426,5.7295,1.72,-0.81,1.901183842,3.82032,0.79426,3.902011513,5.50032,1.60426,5.7295,-1.68,-0.81,1.865073725
23/12/2019 23:30,6.46968,0.63074,6.50035324,4.93968,1.44074,5.1455,1.53,-0.81,1.731184566,3.39968,0.63074,3.457695338,4.93968,1.44074,5.1455,-1.54,-0.81,1.740028735
24/12/2019 00:00,6.50584,0.75212,6.549170833,5.35584,1.56212,5.579,1.15,-0.81,1.406627172,4.19584,0.75212,4.262717185,5.35584,1.56212,5.579,-1.16,-0.81,1.414814475
24/12/2019 00:30,6.55224,0.79482,6.600271801,5.50224,1.60482,5.7315,1.05,-0.81,1.326122166,4.45224,0.79482,4.522629749,5.50224,1.60482,5.7315,-1.05,-0.81,1.326122166
24/12/2019 01:00,6.56072,0.70396,6.598379089,5.19072,1.51396,5.407,1.37,-0.81,1.591540135,3.81072,0.58396,3.855203782,5.19072,1.51396,5.407,-1.38,-0.93,1.66412139
24/12/2019 01:30,6.33416,0.55038,6.358026506,4.66416,1.36038,4.8585,1.67,-0.81,1.856071119,3.00416,0.43038,3.034831832,4.66416,1.36038,4.8585,-1.66,-0.93,1.902761152
24/12/2019 02:00,6.25496,0.59728,6.28341213,4.58496,1.33728,4.776,1.67,-0.74,1.82660888,2.92496,0.59728,2.985319815,4.58496,1.33728,4.776,-1.66,-0.74,1.81747077
24/12/2019 02:30,6.06968,0.61324,6.100580186,4.39968,1.28324,4.583,1.67,-0.67,1.799388785,2.73968,0.61324,2.807473918,4.39968,1.28324,4.583,-1.66,-0.67,1.790111728
24/12/2019 03:00,5.93008,0.49294,5.950532636,4.33008,1.26294,4.5105,1.6,-0.77,1.775640729,2.67008,0.53294,2.722747188,4.33008,1.26294,4.5105,-1.66,-0.73,1.813422179
24/12/2019 03:30,6.1068,0.5649,6.132871941,4.8168,1.4049,5.0175,1.29,-0.84,1.539382993,3.5168,0.4349,3.543588612,4.8168,1.4049,5.0175,-1.3,-0.97,1.622004932
24/12/2019 04:00,6.31288,0.68334,6.349756487,5.22288,1.52334,5.4405,1.09,-0.84,1.376117728,4.13288,0.55334,4.169758057,5.22288,1.52334,5.4405,-1.09,-0.97,1.459109317
24/12/2019 04:30,6.44104,0.72072,6.481237042,5.35104,1.56072,5.574,1.09,-0.84,1.376117728,4.26104,0.65072,4.310440627,5.35104,1.56072,5.574,-1.09,-0.91,1.419929576
24/12/2019 05:00,7.1128,0.9779,7.179708368,6.2328,1.8179,6.4925,0.88,-0.84,1.216552506,5.3628,0.9079,5.439108957,6.2328,1.8179,6.4925,-0.87,-0.91,1.258967831
24/12/2019 05:30,6.96592,0.93506,7.028398014,6.08592,1.77506,6.3395,0.88,-0.84,1.216552506,5.21592,0.86506,5.287168453,6.08592,1.77506,6.3395,-0.87,-0.91,1.258967831
24/12/2019 06:00,7.5592,1.1256,7.642544079,6.7392,1.9656,7.02,0.82,-0.84,1.173882447,5.9192,1.1256,6.02527211,6.7392,1.9656,7.02,-0.82,-0.84,1.173882447
24/12/2019 06:30,8.62288,1.43584,8.741607175,7.80288,2.27584,8.128,0.82,-0.84,1.173882447,6.98288,1.50584,7.143400255,7.80288,2.27584,8.128,-0.82,-0.77,1.124855546
24/12/2019 07:00,9.2012,2.4241,9.515163806,8.3112,2.4241,8.6575,0.89,0,0.89,7.4212,2.4241,7.807078215,8.3112,2.4241,8.6575,-0.89,0,0.89
24/12/2019 07:30,9.57704,2.46372,9.888862998,8.44704,2.46372,8.799,1.13,0,1.13,7.31704,2.46372,7.720685889,8.44704,2.46372,8.799,-1.13,0,1.13
24/12/2019 08:00,9.7504,0.9022,9.792051113,8.2704,2.4122,8.615,1.48,-1.51,2.114355694,6.7804,3.4122,7.590581862,8.2704,2.4122,8.615,-1.49,1,1.794463708
24/12/2019 08:30,10.0952,2.4311,10.38380038,8.3352,2.4311,8.6825,1.76,0,1.76,6.5852,2.4311,7.019622942,8.3352,2.4311,8.6825,-1.75,0,1.75
24/12/2019 09:00,11.11272,2.75996,11.45032423,9.46272,2.75996,9.857,1.65,0,1.65,7.81272,2.75996,8.285889994,9.46272,2.75996,9.857,-1.65,0,1.65
24/12/2019 09:30,11.31224,2.79482,11.65237283,9.58224,2.79482,9.9815,1.73,0,1.73,7.86224,2.79482,8.344209768,9.58224,2.79482,9.9815,-1.72,0,1.72
24/12/2019 10:00,11.53352,2.85936,11.88267744,9.80352,2.85936,10.212,1.73,0,1.73,8.08352,2.85936,8.574335846,9.80352,2.85936,10.212,-1.72,0,1.72
24/12/2019 10:30,11.87384,3.08112,12.2670851,10.56384,3.08112,11.004,1.31,0,1.31,9.24384,3.08112,9.743812313,10.56384,3.08112,11.004,-1.32,0,1.32
24/12/2019 11:00,11.76328,3.13054,12.17271691,10.73328,3.13054,11.1805,1.03,0,1.03,9.70328,3.13054,10.19577969,10.73328,3.13054,11.1805,-1.03,0,1.03
24/12/2019 11:30,11.51792,3.03856,11.91198254,10.41792,3.03856,10.852,1.1,0,1.1,9.31792,3.03856,9.80084078,10.41792,3.03856,10.852,-1.1,0,1.1
24/12/2019 12:00,11.16368,2.93524,11.54310985,10.06368,2.93524,10.483,1.1,0,1.1,8.96368,2.93524,9.432030163,10.06368,2.93524,10.483,-1.1,0,1.1
24/12/2019 12:30,10.85792,2.77606,11.20718233,9.51792,2.77606,9.9145,1.34,0,1.34,8.17792,2.77606,8.636254087,9.51792,2.77606,9.9145,-1.34,0,1.34
24/12/2019 13:00,10.85432,2.80126,11.20996522,9.60432,2.80126,10.0045,1.25,0,1.25,8.34432,2.80126,8.801973293,9.60432,2.80126,10.0045,-1.26,0,1.26
24/12/2019 13:30,11.1784,2.9337,11.55695558,10.0584,2.9337,10.4775,1.12,0,1.12,8.9484,2.9337,9.417030225,10.0584,2.9337,10.4775,-1.11,0,1.11
24/12/2019 14:00,9.5128,2.1329,9.74898078,7.3128,2.1329,7.6175,2.2,0,2.2,5.1228,2.1329,5.549084812,7.3128,2.1329,7.6175,-2.19,0,2.19
24/12/2019 14:30,8.696,1.8305,8.886571119,6.276,1.8305,6.5375,2.42,0,2.42,3.846,1.8305,4.259395057,6.276,1.8305,6.5375,-2.43,0,2.43
24/12/2019 15:00,9.21616,2.11638,9.456038782,7.25616,2.11638,7.5585,1.96,0,1.96,5.28616,2.11638,5.694080422,7.25616,2.11638,7.5585,-1.97,0,1.97
24/12/2019 15:30,9.22296,2.10378,9.459856312,7.21296,2.10378,7.5135,2.01,0,2.01,5.18296,2.10378,5.593653962,7.21296,2.10378,7.5135,-2.03,0,2.03
24/12/2019 16:00,8.25928,1.65354,8.423176399,5.66928,1.65354,5.9055,2.59,0,2.59,3.05928,1.65354,3.477554982,5.66928,1.65354,5.9055,-2.61,0,2.61
24/12/2019 16:30,9.38208,2.03644,9.600547536,6.98208,2.03644,7.273,2.4,0,2.4,4.58208,2.03644,5.014234239,6.98208,2.03644,7.273,-2.4,0,2.4
24/12/2019 17:00,10.57632,2.40226,10.84570873,8.23632,2.40226,8.5795,2.34,0,2.34,5.89632,2.40226,6.366902123,8.23632,2.40226,8.5795,-2.34,0,2.34
24/12/2019 17:30,9.75752,1.97386,9.955165486,6.76752,1.97386,7.0495,2.99,0,2.99,3.79752,1.97386,4.279869326,6.76752,1.97386,7.0495,-2.97,0,2.97
24/12/2019 18:00,9.85984,2.04162,10.06899484,6.99984,2.04162,7.2915,2.86,0,2.86,4.12984,2.04162,4.606928548,6.99984,2.04162,7.2915,-2.87,0,2.87
24/12/2019 18:30,10.1592,2.2106,10.39692729,7.5792,2.2106,7.895,2.58,0,2.58,4.9892,2.2106,5.457001833,7.5792,2.2106,7.895,-2.59,0,2.59
24/12/2019 19:00,10.22752,2.30636,10.48434365,7.90752,2.30636,8.237,2.32,0,2.32,5.58752,2.30636,6.044805721,7.90752,2.30636,8.237,-2.32,0,2.32
24/12/2019 19:30,10.32968,0.97574,10.37566178,8.41968,2.45574,8.7705,1.91,-1.48,2.416298823,6.47968,3.62574,7.425108986,8.41968,2.45574,8.7705,-1.94,1.17,2.265502152
24/12/2019 20:00,9.29608,2.07844,9.525597944,7.12608,2.07844,7.423,2.17,0,2.17,4.95608,1.40844,5.152322991,7.12608,2.07844,7.423,-2.17,-0.67,2.271079039
24/12/2019 20:30,9.42984,2.18162,9.678912555,7.47984,2.18162,7.7915,1.95,0,1.95,5.51984,2.18162,5.935326398,7.47984,2.18162,7.7915,-1.96,0,1.96
24/12/2019 21:00,9.50408,2.26744,9.770814746,7.77408,2.26744,8.098,1.73,0,1.73,6.04408,2.26744,6.455399848,7.77408,2.26744,8.098,-1.73,0,1.73
24/12/2019 21:30,9.86744,2.49592,10.17821147,8.55744,2.49592,8.914,1.31,0,1.31,7.24744,2.49592,7.665181224,8.55744,2.49592,8.914,-1.31,0,1.31
24/12/2019 22:00,10.23952,2.74736,10.60168651,9.41952,2.74736,9.812,0.82,0,0.82,8.59952,2.74736,9.027720155,9.41952,2.74736,9.812,-0.82,0,0.82
24/12/2019 22:30,9.2652,2.4311,9.578840131,8.3352,2.4311,8.6825,0.93,0,0.93,7.4052,2.4311,7.794051209,8.3352,2.4311,8.6825,-0.93,0,0.93
24/12/2019 23:00,7.67912,1.20516,7.773113572,6.42912,1.87516,6.697,1.25,-0.67,1.418238344,5.17912,1.20516,5.317489502,6.42912,1.87516,6.697,-1.25,-0.67,1.418238344
24/12/2019 23:30,8.5128,1.1354,8.588183568,7.7328,2.2554,8.055,0.78,-1.12,1.364844313,6.9628,2.0854,7.268388886,7.7328,2.2554,8.055,-0.77,-0.17,0.78854296
25/12/2019 00:00,8.67056,1.60058,8.817055464,7.99056,2.33058,8.3235,0.68,-0.73,0.997647232,7.31056,1.59058,7.481592895,7.99056,2.33058,8.3235,-0.68,-0.74,1.004987562
25/12/2019 00:30,8.4104,1.5247,8.547487248,7.7304,2.2547,8.0525,0.68,-0.73,0.997647232,7.0504,1.5147,7.211272859,7.7304,2.2547,8.0525,-0.68,-0.74,1.004987562
25/12/2019 01:00,8.0492,1.3256,8.157624409,7.2192,2.1056,7.52,0.83,-0.78,1.138990781,6.3792,1.3656,6.523730221,7.2192,2.1056,7.52,-0.84,-0.74,1.119464158
25/12/2019 01:30,7.66744,1.19092,7.759376689,6.75744,1.97092,7.039,0.91,-0.78,1.198540779,5.84744,1.17092,5.963523137,6.75744,1.97092,7.039,-0.91,-0.8,1.211651765
25/12/2019 02:00,6.92032,0.94676,6.984782273,5.92032,1.72676,6.167,1,-0.78,1.268227109,4.92032,0.92676,5.006838623,5.92032,1.72676,6.167,-1,-0.8,1.280624847
25/12/2019 02:30,7.33408,1.11994,7.419096646,6.51408,1.89994,6.7855,0.82,-0.78,1.131724348,5.68408,1.02994,5.77663759,6.51408,1.89994,6.7855,-0.83,-0.87,1.202414238
25/12/2019 03:00,7.69688,1.25784,7.79898219,6.98688,2.03784,7.278,0.71,-0.78,1.054751155,6.27688,1.16784,6.384596526,6.98688,2.03784,7.278,-0.71,-0.87,1.122942563
25/12/2019 03:30,6.54288,0.78834,6.590201715,5.58288,1.62834,5.8155,0.96,-0.84,1.275617498,4.63288,0.64834,4.678025422,5.58288,1.62834,5.8155,-0.95,-0.98,1.364880947
25/12/2019 04:00,6.98424,0.97832,7.052426419,6.23424,1.81832,6.494,0.75,-0.84,1.126099463,5.47424,0.98832,5.562740332,6.23424,1.81832,6.494,-0.76,-0.83,1.125388822
25/12/2019 04:30,7.05096,0.99778,7.121207893,6.30096,1.83778,6.5635,0.75,-0.84,1.126099463,5.54096,1.00778,5.631860993,6.30096,1.83778,6.5635,-0.76,-0.83,1.125388822
25/12/2019 05:00,7.3904,1.1172,7.47436606,6.7104,1.9572,6.99,0.68,-0.84,1.080740487,6.0304,1.0372,6.118946641,6.7104,1.9572,6.99,-0.68,-0.92,1.144027972
25/12/2019 05:30,8.49392,1.52906,8.630451984,7.81392,2.27906,8.1395,0.68,-0.75,1.012373449,7.13392,1.51906,7.293857542,7.81392,2.27906,8.1395,-0.68,-0.76,1.019803903
25/12/2019 06:00,7.4096,1.1228,7.494187881,6.7296,1.9628,7.01,0.68,-0.84,1.080740487,6.0496,1.0328,6.137127667,6.7296,1.9628,7.01,-0.68,-0.93,1.152085066
25/12/2019 06:30,7.68928,0.80604,7.731411734,6.80928,1.98604,7.093,0.88,-1.18,1.472005435,5.90928,1.20604,6.031096302,6.80928,1.98604,7.093,-0.9,-0.78,1.190965994
25/12/2019 07:00,7.70752,1.25136,7.808441996,6.58752,1.92136,6.862,1.12,-0.67,1.30510536,5.45752,1.25136,5.599145149,6.58752,1.92136,6.862,-1.13,-0.67,1.313697073
25/12/2019 07:30,8.01864,1.24002,8.113953232,6.54864,1.91002,6.8215,1.47,-0.67,1.615487543,5.06864,1.24002,5.218118535,6.54864,1.91002,6.8215,-1.48,-0.67,1.624592257
25/12/2019 08:00,8.75832,1.45576,8.87847996,7.28832,2.12576,7.592,1.47,-0.67,1.615487543,5.80832,1.45576,5.987972812,7.28832,2.12576,7.592,-1.48,-0.67,1.624592257
25/12/2019 08:30,8.37224,1.12982,8.448129725,6.34224,1.84982,6.6065,2.03,-0.72,2.153903433,4.30224,1.17982,4.461081063,6.34224,1.84982,6.6065,-2.04,-0.67,2.147207489
25/12/2019 09:00,9.43392,2.19156,9.685131997,7.51392,2.19156,7.827,1.92,0,1.92,5.57392,2.19156,5.989283713,7.51392,2.19156,7.827,-1.94,0,1.94
25/12/2019 09:30,9.35632,2.08726,9.586312025,7.15632,2.08726,7.4545,2.2,0,2.2,4.93632,2.08726,5.359469139,7.15632,2.08726,7.4545,-2.22,0,2.22
25/12/2019 10:00,8.582,1.771,8.762828596,6.072,1.771,6.325,2.51,0,2.51,3.562,1.771,3.977974987,6.072,1.771,6.325,-2.51,0,2.51
25/12/2019 10:30,8.17728,1.58004,8.328531359,5.41728,1.58004,5.643,2.76,0,2.76,2.63728,1.58004,3.074373465,5.41728,1.58004,5.643,-2.78,0,2.78
25/12/2019 11:00,8.16624,1.57682,8.317081041,5.40624,1.57682,5.6315,2.76,0,2.76,2.67624,1.57682,3.106223084,5.40624,1.57682,5.6315,-2.73,0,2.73
25/12/2019 11:30,8.33824,1.66782,8.503403427,5.71824,1.66782,5.9565,2.62,0,2.62,3.07824,1.66782,3.501026285,5.71824,1.66782,5.9565,-2.64,0,2.64
25/12/2019 12:00,8.08888,1.53384,8.233021608,5.25888,1.53384,5.478,2.83,0,2.83,2.40888,1.53384,2.855760494,5.25888,1.53384,5.478,-2.85,0,2.85
25/12/2019 12:30,7.87704,0.72622,7.91044592,4.78704,1.39622,4.9865,3.09,-0.67,3.161803283,1.70704,0.72622,1.855095968,4.78704,1.39622,4.9865,-3.08,-0.67,3.152031091
25/12/2019 13:00,8.1636,0.8098,8.203666315,5.0736,1.4798,5.285,3.09,-0.67,3.161803283,1.9936,0.8098,2.151793903,5.0736,1.4798,5.285,-3.08,-0.67,3.152031091
25/12/2019 13:30,8.07744,0.75842,8.112967265,4.89744,1.42842,5.1015,3.18,-0.67,3.249815379,1.69744,0.75842,1.859167408,4.89744,1.42842,5.1015,-3.2,-0.67,3.269388322
25/12/2019 14:00,8.03952,1.41736,8.163503611,4.85952,1.41736,5.062,3.18,0,3.18,1.65952,1.41736,2.182410594,4.85952,1.41736,5.062,-3.2,0,3.2
25/12/2019 14:30,7.71624,1.34932,7.833327786,4.62624,1.34932,4.819,3.09,0,3.09,1.54624,0.67932,1.688885372,4.62624,1.34932,4.819,-3.08,-0.67,3.152031091
25/12/2019 15:00,7.35728,1.26504,7.465245823,4.33728,1.26504,4.518,3.02,0,3.02,1.31728,1.26504,1.826349583,4.33728,1.26504,4.518,-3.02,0,3.02
25/12/2019 15:30,7.21088,0.55234,7.23200317,4.19088,1.22234,4.3655,3.02,-0.67,3.093428519,1.17088,0.55234,1.294619423,4.19088,1.22234,4.3655,-3.02,-0.67,3.093428519
25/12/2019 16:00,7.11336,0.23098,7.117109122,4.32336,1.26098,4.5035,2.79,-1.03,2.974054472,1.48336,0.37098,1.529046451,4.32336,1.26098,4.5035,-2.84,-0.89,2.976188838
25/12/2019 16:30,7.08288,0.39584,7.093932506,4.20288,1.22584,4.378,2.88,-0.83,2.997215374,1.29288,0.38584,1.349226149,4.20288,1.22584,4.378,-2.91,-0.84,3.028811648
25/12/2019 17:00,7.09,0.3775,7.100042694,4.14,1.2075,4.3125,2.95,-0.83,3.064539117,1.16,0.3675,1.216822193,4.14,1.2075,4.3125,-2.98,-0.84,3.096126612
25/12/2019 17:30,6.94792,0.33606,6.9560426,3.99792,1.16606,4.1645,2.95,-0.83,3.064539117,1.01792,0.23606,1.044933228,3.99792,1.16606,4.1645,-2.98,-0.93,3.121746306
25/12/2019 18:00,6.85624,0.30932,6.863213956,3.90624,1.13932,4.069,2.95,-0.83,3.064539117,0.92624,0.13932,0.936659276,3.90624,1.13932,4.069,-2.98,-1,3.143310357
25/12/2019 18:30,6.70936,0.26648,6.714649894,3.75936,1.09648,3.916,2.95,-0.83,3.064539117,0.83936,0.09648,0.844886738,3.75936,1.09648,3.916,-2.92,-1,3.086486676
25/12/2019 19:00,6.56928,0.28104,6.57528883,3.80928,1.11104,3.968,2.76,-0.83,2.882099929,1.02928,0.24104,1.05712705,3.80928,1.11104,3.968,-2.78,-0.87,2.912953827
25/12/2019 19:30,6.55448,0.37464,6.565178078,3.92448,1.14464,4.088,2.63,-0.77,2.74040143,1.25448,0.36464,1.306400551,3.92448,1.14464,4.088,-2.67,-0.78,2.781600259
25/12/2019 20:00,4.92136,-0.35252,4.933969457,1.43136,0.41748,1.491,3.49,-0.77,3.573933407,-2.01864,-0.36252,2.050933495,1.43136,0.41748,1.491,-3.45,-0.78,3.537075063
25/12/2019 20:30,4.366,-0.5195,4.396798409,0.516,0.1505,0.5375,3.85,-0.67,3.907863867,-3.324,-0.5195,3.364350792,0.516,0.1505,0.5375,-3.84,-0.67,3.898012314
25/12/2019 21:00,4.3952,-0.4964,4.423143226,0.5952,0.1736,0.62,3.8,-0.67,3.858613741,-3.1648,-0.4964,3.203493718,0.5952,0.1736,0.62,-3.76,-0.67,3.819227671
25/12/2019 21:30,5.08336,-0.10902,5.084528911,1.92336,0.56098,2.0035,3.16,-0.67,3.230247669,-1.25664,-0.10902,1.261360159,1.92336,0.56098,2.0035,-3.18,-0.67,3.249815379
25/12/2019 22:00,6.22416,0.46288,6.24134806,3.88416,1.13288,4.046,2.34,-0.67,2.434029581,1.55416,0.46288,1.621626097,3.88416,1.13288,4.046,-2.33,-0.67,2.424417456
25/12/2019 22:30,6.0052,0.4311,6.020653972,3.7752,1.1011,3.9325,2.23,-0.67,2.328475896,1.5352,0.4311,1.594580274,3.7752,1.1011,3.9325,-2.24,-0.67,2.338054747
25/12/2019 23:00,5.99832,0.51076,6.020026462,4.04832,1.18076,4.217,1.95,-0.67,2.061892335,2.09832,0.51076,2.159588526,4.04832,1.18076,4.217,-1.95,-0.67,2.061892335
25/12/2019 23:30,3.94416,-0.49462,3.975053088,1.18416,0.34538,1.2335,2.76,-0.84,2.884995667,-1.60584,-0.62462,1.723041569,1.18416,0.34538,1.2335,-2.79,-0.97,2.953811098
26/12/2019 00:00,3.93216,-0.42812,3.955397452,1.41216,0.41188,1.471,2.52,-0.84,2.656313235,-1.11784,-0.55812,1.249425548,1.41216,0.41188,1.471,-2.53,-0.97,2.709575613
27/12/2019 00:30,6.57304,0.81172,6.62297095,5.66304,1.65172,5.899,0.91,-0.84,1.238426421,4.75304,0.82172,4.823547761,5.66304,1.65172,5.899,-0.91,-0.83,1.231665539
27/12/2019 01:00,6.4676,0.8318,6.520869651,5.2176,1.5218,5.435,1.25,-0.69,1.427795504,3.9576,0.8118,4.040002104,5.2176,1.5218,5.435,-1.26,-0.71,1.446271067
27/12/2019 01:30,6.26424,0.67332,6.30032242,4.67424,1.36332,4.869,1.59,-0.69,1.733262819,3.07424,0.65332,3.142893348,4.67424,1.36332,4.869,-1.6,-0.71,1.750457083
27/12/2019 02:00,5.89464,0.54802,5.920059683,4.24464,1.23802,4.4215,1.65,-0.69,1.788463027,2.58464,0.52802,2.638023702,4.24464,1.23802,4.4215,-1.66,-0.71,1.805463929
27/12/2019 02:30,6.09264,0.66702,6.129043796,4.65264,1.35702,4.8465,1.44,-0.69,1.596778006,3.19264,0.64702,3.257542793,4.65264,1.35702,4.8465,-1.46,-0.71,1.623483908
27/12/2019 03:00,6.11872,0.69796,6.158399354,4.75872,1.38796,4.957,1.36,-0.69,1.52502459,3.37872,0.67796,3.446067121,4.75872,1.38796,4.957,-1.38,-0.71,1.551934277
27/12/2019 03:30,5.53912,0.34266,5.549708664,4.08912,1.19266,4.2595,1.45,-0.85,1.680773631,2.61912,0.19266,2.626196385,4.08912,1.19266,4.2595,-1.47,-1,1.77789201
27/12/2019 04:00,5.26168,0.24424,5.267345593,3.75168,1.09424,3.908,1.51,-0.85,1.7328012,2.23168,0.09424,2.23366891,3.75168,1.09424,3.908,-1.52,-1,1.819450466
27/12/2019 04:30,3.42048,-0.55236,3.464792202,1.02048,0.29764,1.063,2.4,-0.85,2.546075411,-1.37952,-0.70236,1.548026163,1.02048,0.29764,1.063,-2.4,-1,2.6
27/12/2019 05:00,3.81912,-0.47484,3.84852577,1.62912,0.47516,1.697,2.19,-0.95,2.387174062,-0.58088,-0.52484,0.782865633,1.62912,0.47516,1.697,-2.21,-1,2.425716389
27/12/2019 05:30,5.02792,0.15106,5.030188729,3.39792,0.99106,3.5395,1.63,-0.84,1.833712082,1.76792,-0.00894,1.767942604,3.39792,0.99106,3.5395,-1.63,-1,1.912302277
27/12/2019 06:00,5.56456,0.30758,5.57305423,3.93456,1.14758,4.0985,1.63,-0.84,1.833712082,2.30456,0.14758,2.309280548,3.93456,1.14758,4.0985,-1.63,-1,1.912302277
