Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2019 06:30,5.71808,0.39694,5.731840913,3.89808,1.13694,4.0605,1.82,-0.74,1.96468827,2.06808,0.39694,2.105829112,3.89808,1.13694,4.0605,-1.83,-0.74,1.97395542
27/12/2019 07:00,5.67456,0.34508,5.685042779,3.51456,1.02508,3.661,2.16,-0.68,2.264508777,1.32456,0.34508,1.368772954,3.51456,1.02508,3.661,-2.19,-0.68,2.293141949
27/12/2019 07:30,4.57656,-0.22892,4.582281724,1.54656,0.45108,1.611,3.03,-0.68,3.105366323,-1.46344,-0.30892,1.495689874,1.54656,0.45108,1.611,-3.01,-0.76,3.104464527
27/12/2019 08:00,4.088,-0.561,4.12631373,0.408,0.119,0.425,3.68,-0.68,3.742298759,-3.282,-0.581,3.333029403,0.408,0.119,0.425,-3.69,-0.7,3.755808834
27/12/2019 08:30,4.31568,-0.64126,4.363061798,0.47568,0.13874,0.4955,3.84,-0.78,3.918418048,-3.37432,-0.64126,3.434712484,0.47568,0.13874,0.4955,-3.85,-0.78,3.928218426
27/12/2019 09:00,6.39064,0.31602,6.398448894,3.38064,0.98602,3.5215,3.01,-0.67,3.083666649,0.34064,0.31602,0.46465498,3.38064,0.98602,3.5215,-3.04,-0.67,3.112956794
27/12/2019 09:30,7.2436,0.1748,7.245708799,4.2336,1.2348,4.41,3.01,-1.06,3.191191,1.1936,1.2848,1.75367956,4.2336,1.2348,4.41,-3.04,0.05,3.040411156
27/12/2019 10:00,7.33888,-0.29116,7.344653416,4.17888,1.21884,4.353,3.16,-1.51,3.502242139,1.03888,2.22884,2.459064741,4.17888,1.21884,4.353,-3.14,1.01,3.298439025
27/12/2019 10:30,7.25536,1.12448,7.341982294,3.85536,1.12448,4.016,3.4,0,3.4,0.42536,1.12448,1.202242238,3.85536,1.12448,4.016,-3.43,0,3.43
27/12/2019 11:00,7.18856,1.08458,7.269918063,3.71856,1.08458,3.8735,3.47,0,3.47,0.21856,1.08458,1.106382506,3.71856,1.08458,3.8735,-3.5,0,3.5
27/12/2019 11:30,7.56552,1.27036,7.671434507,4.35552,1.27036,4.537,3.21,0,3.21,1.12552,1.27036,1.697235929,4.35552,1.27036,4.537,-3.23,0,3.23
27/12/2019 12:00,7.6764,1.3027,7.786150798,4.4664,1.3027,4.6525,3.21,0,3.21,1.2364,1.3027,1.796026795,4.4664,1.3027,4.6525,-3.23,0,3.23
27/12/2019 12:30,7.37624,1.15682,7.466401345,3.96624,1.15682,4.1315,3.41,0,3.41,0.51624,1.15682,1.266781848,3.96624,1.15682,4.1315,-3.45,0,3.45
27/12/2019 13:00,7.70992,1.30956,7.820346143,4.48992,1.30956,4.677,3.22,0,3.22,1.25992,1.30956,1.817235758,4.48992,1.30956,4.677,-3.23,0,3.23
27/12/2019 13:30,7.79104,1.33322,7.9042887,4.57104,1.33322,4.7615,3.22,0,3.22,1.34104,1.33322,1.890995465,4.57104,1.33322,4.7615,-3.23,0,3.23
27/12/2019 14:00,7.90712,1.38166,8.02692538,4.73712,1.38166,4.9345,3.17,0,3.17,1.55712,1.38166,2.081731743,4.73712,1.38166,4.9345,-3.18,0,3.18
27/12/2019 14:30,7.64744,1.30592,7.758141891,4.47744,1.30592,4.664,3.17,0,3.17,1.24744,1.30592,1.80597165,4.47744,1.30592,4.664,-3.23,0,3.23
27/12/2019 15:00,7.71176,1.32468,7.824705707,4.54176,1.32468,4.731,3.17,0,3.17,1.42176,1.32468,1.943239203,4.54176,1.32468,4.731,-3.12,0,3.12
27/12/2019 15:30,7.6508,1.3069,7.761618919,4.4808,1.3069,4.6675,3.17,0,3.17,1.3008,1.3069,1.843927398,4.4808,1.3069,4.6675,-3.18,0,3.18
27/12/2019 16:00,7.66128,1.28954,7.769049147,4.42128,1.28954,4.6055,3.24,0,3.24,1.15128,1.28954,1.728687089,4.42128,1.28954,4.6055,-3.27,0,3.27
27/12/2019 16:30,8.17792,1.41106,8.298762911,4.83792,1.41106,5.0395,3.34,0,3.34,1.47792,1.41106,2.043364346,4.83792,1.41106,5.0395,-3.36,0,3.36
27/12/2019 17:00,8.53424,-0.03168,8.5342988,5.03424,1.46832,5.244,3.5,-1.5,3.807886553,1.52424,2.63832,3.046972268,5.03424,1.46832,5.244,-3.51,1.17,3.699864862
27/12/2019 17:30,8.4452,-0.0839,8.445616748,4.6152,1.3461,4.8075,3.83,-1.43,4.08825146,0.8352,2.5161,2.651097556,4.6152,1.3461,4.8075,-3.78,1.17,3.956930629
27/12/2019 18:00,8.4524,1.3832,8.564829712,4.7424,1.3832,4.94,3.71,0,3.71,1.0224,1.3832,1.72004186,4.7424,1.3832,4.94,-3.72,0,3.72
27/12/2019 18:30,8.6576,1.5218,8.790330654,5.2176,1.5218,5.435,3.44,0,3.44,1.7576,1.5218,2.324872685,5.2176,1.5218,5.435,-3.46,0,3.46
27/12/2019 19:00,8.47464,0.00802,8.474643795,5.20464,1.51802,5.4215,3.27,-1.51,3.601805103,1.92464,2.52802,3.177282526,5.20464,1.51802,5.4215,-3.28,1.01,3.431981935
27/12/2019 19:30,8.15896,1.44928,8.286678514,4.96896,1.44928,5.176,3.19,0,3.19,1.77896,1.44928,2.294583012,4.96896,1.44928,5.176,-3.19,0,3.19
27/12/2019 20:00,7.95328,1.43304,8.081353006,4.91328,1.43304,5.118,3.04,0,3.04,1.89328,1.43304,2.374471057,4.91328,1.43304,5.118,-3.02,0,3.02
27/12/2019 20:30,7.41176,1.25468,7.517207474,4.30176,1.25468,4.481,3.11,0,3.11,1.20176,1.25468,1.737368412,4.30176,1.25468,4.481,-3.1,0,3.1
27/12/2019 21:00,7.51464,-0.14198,7.51598115,4.72464,1.37802,4.9215,2.79,-1.52,3.177184288,1.90464,2.38802,3.05455284,4.72464,1.37802,4.9215,-2.82,1.01,2.99541316
27/12/2019 21:30,7.58944,1.51942,7.740041127,5.20944,1.51942,5.4265,2.38,0,2.38,2.81944,1.51942,3.202792383,5.20944,1.51942,5.4265,-2.39,0,2.39
27/12/2019 22:00,7.388,1.519,7.542539692,5.208,1.519,5.425,2.18,0,2.18,2.988,1.519,3.351940483,5.208,1.519,5.425,-2.22,0,2.22
27/12/2019 22:30,7.0008,0.8294,7.049759216,5.1408,1.4994,5.355,1.86,-0.67,1.976992666,3.2808,0.8294,3.384014332,5.1408,1.4994,5.355,-1.86,-0.67,1.976992666
27/12/2019 23:00,6.86016,1.52838,7.028352627,5.24016,1.52838,5.4585,1.62,0,1.62,3.63016,1.52838,3.938782432,5.24016,1.52838,5.4585,-1.61,0,1.61
27/12/2019 23:30,6.3904,0.7972,6.439933229,5.0304,1.4672,5.24,1.36,-0.67,1.516080473,3.6504,0.7972,3.736435199,5.0304,1.4672,5.24,-1.38,-0.67,1.534046935
28/12/2019 00:00,6.04928,0.75604,6.096341936,4.88928,1.42604,5.093,1.16,-0.67,1.339589489,3.71928,0.75604,3.795344543,4.88928,1.42604,5.093,-1.17,-0.67,1.348258136
28/12/2019 00:30,6.08712,0.78166,6.137102105,4.97712,1.45166,5.1845,1.11,-0.67,1.296533841,3.85712,0.78166,3.935526274,4.97712,1.45166,5.1845,-1.12,-0.67,1.30510536
28/12/2019 01:00,6.58264,0.89702,6.643477572,5.37264,1.56702,5.5965,1.21,-0.67,1.383112432,4.16264,0.89702,4.25819406,5.37264,1.56702,5.5965,-1.21,-0.67,1.383112432
28/12/2019 01:30,6.87008,0.96044,6.936890096,5.59008,1.63044,5.823,1.28,-0.67,1.444749113,4.30008,0.96044,4.406033704,5.59008,1.63044,5.823,-1.29,-0.67,1.45361618
28/12/2019 02:00,6.5816,0.8763,6.639680734,5.3016,1.5463,5.5225,1.28,-0.67,1.444749113,4.0116,0.8763,4.106194863,5.3016,1.5463,5.5225,-1.29,-0.67,1.45361618
28/12/2019 02:30,6.47856,0.86958,6.53665886,5.27856,1.53958,5.4985,1.2,-0.67,1.374372584,4.06856,0.86958,4.160450679,5.27856,1.53958,5.4985,-1.21,-0.67,1.383112432
28/12/2019 03:00,6.89888,1.05634,6.979283591,5.91888,1.72634,6.1655,0.98,-0.67,1.187139419,4.93888,1.05634,5.05058312,5.91888,1.72634,6.1655,-0.98,-0.67,1.187139419
28/12/2019 03:30,6.27952,0.85236,6.337104149,5.21952,1.52236,5.437,1.06,-0.67,1.25399362,4.15952,0.85236,4.245953862,5.21952,1.52236,5.437,-1.06,-0.67,1.25399362
28/12/2019 04:00,5.94984,0.74162,5.995881607,4.83984,1.41162,5.0415,1.11,-0.67,1.296533841,3.70984,0.74162,3.783241077,4.83984,1.41162,5.0415,-1.13,-0.67,1.313697073
28/12/2019 04:30,5.79096,0.54778,5.816810178,4.62096,1.34778,4.8135,1.17,-0.8,1.417356695,3.49096,0.53778,3.532139444,4.62096,1.34778,4.8135,-1.13,-0.81,1.390323703
28/12/2019 05:00,5.91416,0.63038,5.94766067,4.90416,1.43038,5.1085,1.01,-0.8,1.28844868,3.88416,0.62038,3.933391698,4.90416,1.43038,5.1085,-1.02,-0.81,1.302497601
28/12/2019 05:30,5.88488,0.58684,5.91406745,4.75488,1.38684,4.953,1.13,-0.8,1.384521578,3.61488,0.57684,3.660614948,4.75488,1.38684,4.953,-1.14,-0.81,1.398463442
28/12/2019 06:00,5.94568,0.49124,5.965938937,4.73568,1.38124,4.933,1.21,-0.89,1.502065245,3.50568,0.57124,3.551916018,4.73568,1.38124,4.933,-1.23,-0.81,1.472752525
28/12/2019 06:30,6.32208,1.45894,6.488235619,5.00208,1.45894,5.2105,1.32,0,1.32,3.67208,1.45894,3.951288075,5.00208,1.45894,5.2105,-1.33,0,1.33
28/12/2019 07:00,6.56344,1.49142,6.730756143,5.11344,1.49142,5.3265,1.45,0,1.45,3.65344,1.49142,3.946131961,5.11344,1.49142,5.3265,-1.46,0,1.46
28/12/2019 07:30,7.00328,1.59054,7.181625739,5.45328,1.59054,5.6805,1.55,0,1.55,3.89328,1.59054,4.205644618,5.45328,1.59054,5.6805,-1.56,0,1.56
28/12/2019 08:00,7.27408,1.63744,7.456101501,5.61408,1.63744,5.848,1.66,0,1.66,3.95408,1.63744,4.279714757,5.61408,1.63744,5.848,-1.66,0,1.66
28/12/2019 08:30,7.7752,1.7836,7.977152625,6.1152,1.7836,6.37,1.66,0,1.66,4.4552,1.7836,4.798961971,6.1152,1.7836,6.37,-1.66,0,1.66
28/12/2019 09:00,7.93664,1.76652,8.130857728,6.05664,1.76652,6.309,1.88,0,1.88,4.16664,1.76652,4.525647114,6.05664,1.76652,6.309,-1.89,0,1.89
28/12/2019 09:30,7.72968,0.11824,7.730584299,5.47968,1.59824,5.708,2.25,-1.48,2.693120866,3.20968,2.60824,4.135814503,5.47968,1.59824,5.708,-2.27,1.01,2.484552274
28/12/2019 10:00,7.79712,1.57416,7.954436498,5.39712,1.57416,5.622,2.4,0,2.4,2.98712,1.57416,3.376516785,5.39712,1.57416,5.622,-2.41,0,2.41
28/12/2019 10:30,7.70248,1.50864,7.84883385,5.17248,1.50864,5.388,2.53,0,2.53,2.62248,1.50864,3.025457982,5.17248,1.50864,5.388,-2.55,0,2.55
28/12/2019 11:00,7.8672,1.5771,8.023719851,5.4072,1.5771,5.6325,2.46,0,2.46,2.9372,1.5771,3.333824868,5.4072,1.5771,5.6325,-2.47,0,2.47
28/12/2019 11:30,8.12584,1.66712,8.295092814,5.71584,1.66712,5.954,2.41,0,2.41,3.29584,1.66712,3.693487566,5.71584,1.66712,5.954,-2.42,0,2.42
28/12/2019 12:00,8.32168,1.72424,8.498432891,5.91168,1.72424,6.158,2.41,0,2.41,3.49168,1.72424,3.894205028,5.91168,1.72424,6.158,-2.42,0,2.42
28/12/2019 12:30,7.75656,1.51858,7.903816056,5.20656,1.51858,5.4235,2.55,0,2.55,2.63656,1.51858,3.04261957,5.20656,1.51858,5.4235,-2.57,0,2.57
28/12/2019 13:00,8.59448,1.84464,8.790209508,6.32448,1.84464,6.588,2.27,0,2.27,4.04448,1.84464,4.445280104,6.32448,1.84464,6.588,-2.28,0,2.28
28/12/2019 13:30,8.75432,1.89126,8.956281765,6.48432,1.89126,6.7545,2.27,0,2.27,4.20432,1.89126,4.610116164,6.48432,1.89126,6.7545,-2.28,0,2.28
28/12/2019 14:00,8.73896,1.88678,8.940322178,6.46896,1.88678,6.7385,2.27,0,2.27,4.18896,1.88678,4.594270851,6.46896,1.88678,6.7385,-2.28,0,2.28
28/12/2019 14:30,8.70152,1.87586,8.901421294,6.43152,1.87586,6.6995,2.27,0,2.27,4.15152,1.87586,4.555652429,6.43152,1.87586,6.6995,-2.28,0,2.28
28/12/2019 15:00,8.08056,1.66558,8.250430695,5.71056,1.66558,5.9485,2.37,0,2.37,3.33056,1.66558,3.723813455,5.71056,1.66558,5.9485,-2.38,0,2.38
28/12/2019 15:30,8.1348,1.6814,8.306748883,5.7648,1.6814,6.005,2.37,0,2.37,3.3848,1.6814,3.779414902,5.7648,1.6814,6.005,-2.38,0,2.38
28/12/2019 16:00,8.48088,1.78234,8.666144555,6.11088,1.78234,6.3655,2.37,0,2.37,3.73088,1.78234,4.134755307,6.11088,1.78234,6.3655,-2.38,0,2.38
28/12/2019 16:30,8.92824,0.35032,8.935110162,6.37824,1.86032,6.644,2.55,-1.51,2.963545174,3.80824,2.87032,4.768797417,6.37824,1.86032,6.644,-2.57,1.01,2.761340254
28/12/2019 17:00,9.40344,1.99892,9.613551113,6.85344,1.99892,7.139,2.55,0,2.55,4.28344,1.99892,4.726895324,6.85344,1.99892,7.139,-2.57,0,2.57
28/12/2019 17:30,10.39432,2.31126,10.64818346,7.92432,2.31126,8.2545,2.47,0,2.47,5.43432,2.31126,5.905400634,7.92432,2.31126,8.2545,-2.49,0,2.49
28/12/2019 18:00,10.58584,2.36712,10.84726996,8.11584,2.36712,8.454,2.47,0,2.47,5.62584,2.36712,6.103550835,8.11584,2.36712,8.454,-2.49,0,2.49
28/12/2019 18:30,10.58104,2.41822,10.85385625,8.29104,2.41822,8.6365,2.29,0,2.29,5.99104,2.41822,6.460677074,8.29104,2.41822,8.6365,-2.3,0,2.3
28/12/2019 19:00,9.9944,0.8692,10.0321254,7.5744,2.2092,7.89,2.42,-1.34,2.766224864,5.1444,3.3492,6.138565956,7.5744,2.2092,7.89,-2.43,1.14,2.684119968
28/12/2019 19:30,8.8276,0.4793,8.840602369,6.2376,1.8193,6.4975,2.59,-1.34,2.916110423,3.6176,3.1193,4.776720868,6.2376,1.8193,6.4975,-2.62,1.3,2.924790591
28/12/2019 20:00,7.68432,1.40126,7.811037284,4.80432,1.40126,5.0045,2.88,0,2.88,1.91432,1.40126,2.372372367,4.80432,1.40126,5.0045,-2.89,0,2.89
28/12/2019 20:30,8.1632,1.6401,8.326329458,5.6232,1.6401,5.8575,2.54,0,2.54,3.0732,1.6401,3.483458949,5.6232,1.6401,5.8575,-2.55,0,2.55
28/12/2019 21:00,7.20112,1.30116,7.31772824,4.46112,1.30116,4.647,2.74,0,2.74,1.70112,1.30116,2.141687792,4.46112,1.30116,4.647,-2.76,0,2.76
28/12/2019 21:30,7.7292,1.6156,7.89624569,5.5392,1.6156,5.77,2.19,0,2.19,3.3292,1.6156,3.70050483,5.5392,1.6156,5.77,-2.21,0,2.21
28/12/2019 22:00,7.28264,0.86952,7.33436503,5.31264,1.54952,5.534,1.97,-0.68,2.08405854,3.33264,0.87952,3.446744087,5.31264,1.54952,5.534,-1.98,-0.67,2.090287062
28/12/2019 22:30,7.10376,0.79568,7.148182482,5.33376,1.55568,5.556,1.77,-0.76,1.926265818,3.56376,0.74568,3.640937242,5.33376,1.55568,5.556,-1.77,-0.81,1.946535384
28/12/2019 23:00,6.82896,0.71428,6.866213702,5.32896,1.55428,5.551,1.5,-0.84,1.719185854,3.81896,1.08428,3.969901586,5.32896,1.55428,5.551,-1.51,-0.47,1.581455026
28/12/2019 23:30,6.85032,0.90426,6.909744586,5.74032,1.67426,5.9795,1.11,-0.77,1.350925609,4.62032,0.91426,4.709907457,5.74032,1.67426,5.9795,-1.12,-0.76,1.353513945
29/12/2019 00:00,7.9292,1.3006,8.035158555,7.0992,2.0706,7.395,0.83,-0.77,1.132166066,6.2692,1.3106,6.404728019,7.0992,2.0706,7.395,-0.83,-0.76,1.125388822
29/12/2019 00:30,7.30712,1.88916,7.547378896,6.47712,1.88916,6.747,0.83,0,0.83,5.64712,1.88916,5.954736753,6.47712,1.88916,6.747,-0.83,0,0.83
29/12/2019 01:00,7.3632,1.2151,7.462786494,6.4632,1.8851,6.7325,0.9,-0.67,1.12200713,5.5832,1.2151,5.713894491,6.4632,1.8851,6.7325,-0.88,-0.67,1.106028933
29/12/2019 01:30,7.37256,1.86158,7.603954304,6.38256,1.86158,6.6485,0.99,0,0.99,5.38256,1.86158,5.695386927,6.38256,1.86158,6.6485,-1,0,1
29/12/2019 02:00,7.42264,1.91702,7.666195292,6.57264,1.91702,6.8465,0.85,0,0.85,5.71264,1.91702,6.025713356,6.57264,1.91702,6.8465,-0.86,0,0.86
29/12/2019 02:30,7.0744,1.7892,7.29714821,6.1344,1.7892,6.39,0.94,0,0.94,5.1944,1.7892,5.493908263,6.1344,1.7892,6.39,-0.94,0,0.94
29/12/2019 03:00,6.89296,1.73628,7.10827446,5.95296,1.73628,6.201,0.94,0,0.94,5.01296,1.73628,5.305133005,5.95296,1.73628,6.201,-0.94,0,0.94
29/12/2019 03:30,7.1544,1.8592,7.392027056,6.3744,1.8592,6.64,0.78,0,0.78,5.5944,1.8592,5.895246899,6.3744,1.8592,6.64,-0.78,0,0.78
29/12/2019 04:00,6.64152,1.68336,6.851531858,5.77152,1.68336,6.012,0.87,0,0.87,4.90152,1.68336,5.182528263,5.77152,1.68336,6.012,-0.87,0,0.87
29/12/2019 04:30,7.20696,1.17828,7.302644466,6.33696,1.84828,6.601,0.87,-0.67,1.09808925,5.46696,1.17828,5.59249456,6.33696,1.84828,6.601,-0.87,-0.67,1.09808925
29/12/2019 05:00,7.7856,2.2708,8.11,7.7856,2.2708,8.11,0,0,0,7.7856,2.2708,8.11,7.7856,2.2708,8.11,0,0,0
29/12/2019 05:30,7.41616,1.28888,7.527326272,6.71616,1.95888,6.996,0.7,-0.67,0.968968524,6.01616,1.28888,6.15267363,6.71616,1.95888,6.996,-0.7,-0.67,0.968968524
29/12/2019 06:00,6.78104,1.06572,6.864274368,5.95104,1.73572,6.199,0.83,-0.67,1.066677083,5.12104,1.06572,5.23075614,5.95104,1.73572,6.199,-0.83,-0.67,1.066677083
29/12/2019 06:30,7.51304,1.98422,7.770643413,6.80304,1.98422,7.0865,0.71,0,0.71,6.08304,1.98422,6.398476745,6.80304,1.98422,7.0865,-0.72,0,0.72
29/12/2019 07:00,7.16776,1.20768,7.268787684,6.19776,1.80768,6.456,0.97,-0.6,1.140570033,5.22776,1.09768,5.341757763,6.19776,1.80768,6.456,-0.97,-0.71,1.202081528
29/12/2019 07:30,6.86032,1.60426,7.045398544,5.50032,1.60426,5.7295,1.36,0,1.36,4.13032,1.60426,4.430935956,5.50032,1.60426,5.7295,-1.37,0,1.37
29/12/2019 08:00,7.60536,1.87698,7.833553131,6.43536,1.87698,6.7035,1.17,0,1.17,5.26536,1.87698,5.589907857,6.43536,1.87698,6.7035,-1.17,0,1.17
29/12/2019 08:30,8.37672,2.13696,8.645000636,7.32672,2.13696,7.632,1.05,0,1.05,6.27672,2.13696,6.630521246,7.32672,2.13696,7.632,-1.05,0,1.05
29/12/2019 09:00,7.6964,1.7577,7.894560295,6.0264,1.7577,6.2775,1.67,0,1.67,4.3564,1.7577,4.69763028,6.0264,1.7577,6.2775,-1.67,0,1.67
29/12/2019 09:30,8.39352,1.93186,8.612970513,6.62352,1.93186,6.8995,1.77,0,1.77,4.86352,1.93186,5.233154866,6.62352,1.93186,6.8995,-1.76,0,1.76
29/12/2019 10:00,8.40736,0.72798,8.438818463,6.50736,1.89798,6.7785,1.9,-1.17,2.231344886,4.58736,3.07798,5.524294765,6.50736,1.89798,6.7785,-1.92,1.18,2.253619311
29/12/2019 10:30,8.65856,1.94208,8.873687847,6.65856,1.94208,6.936,2,0,2,4.65856,1.94208,5.047163164,6.65856,1.94208,6.936,-2,0,2
29/12/2019 11:00,9.15088,2.13234,9.396035262,7.31088,2.13234,7.6155,1.84,0,1.84,5.49088,2.13234,5.890385136,7.31088,2.13234,7.6155,-1.82,0,1.82
29/12/2019 11:30,8.7116,1.9138,8.919338821,6.5616,1.9138,6.835,2.15,0,2.15,4.4016,1.9138,4.799657592,6.5616,1.9138,6.835,-2.16,0,2.16
29/12/2019 12:00,8.62816,1.87488,8.829514143,6.42816,1.87488,6.696,2.2,0,2.2,4.20816,1.87488,4.606928,6.42816,1.87488,6.696,-2.22,0,2.22
29/12/2019 12:30,8.75488,1.91184,8.961197241,6.55488,1.91184,6.828,2.2,0,2.2,4.33488,1.91184,4.737754405,6.55488,1.91184,6.828,-2.22,0,2.22
29/12/2019 13:00,9.2536,2.1273,9.494973315,7.2936,2.1273,7.5975,1.96,0,1.96,5.3236,2.1273,5.732898242,7.2936,2.1273,7.5975,-1.97,0,1.97
29/12/2019 13:30,8.87968,1.96574,9.094660557,6.73968,1.96574,7.0205,2.14,0,2.14,4.58968,1.96574,4.992924619,6.73968,1.96574,7.0205,-2.15,0,2.15
29/12/2019 14:00,8.64992,1.93956,8.864705804,6.64992,1.93956,6.927,2,0,2,4.62992,1.93956,5.01976615,6.64992,1.93956,6.927,-2.02,0,2.02
29/12/2019 14:30,8.54168,1.96924,8.765740322,6.75168,1.96924,7.033,1.79,0,1.79,4.97168,1.96924,5.347476807,6.75168,1.96924,7.033,-1.78,0,1.78
29/12/2019 15:00,8.6948,2.0139,8.924984048,6.9048,2.0139,7.1925,1.79,0,1.79,5.1248,2.0139,5.506302593,6.9048,2.0139,7.1925,-1.78,0,1.78
29/12/2019 15:30,9.17096,2.15278,9.420242515,7.38096,2.15278,7.6885,1.79,0,1.79,5.60096,2.15278,6.000434538,7.38096,2.15278,7.6885,-1.78,0,1.78
29/12/2019 16:00,9.7644,2.3667,10.04712776,8.1144,2.3667,8.4525,1.65,0,1.65,6.4744,2.3667,6.893411655,8.1144,2.3667,8.4525,-1.64,0,1.64
29/12/2019 16:30,10.07744,1.05092,10.13208911,8.19744,2.39092,8.539,1.88,-1.34,2.308679276,6.27744,3.57092,7.222030365,8.19744,2.39092,8.539,-1.92,1.18,2.253619311
29/12/2019 17:00,10.34296,2.34878,10.6062995,8.05296,2.34878,8.3885,2.29,0,2.29,5.74296,2.34878,6.204704429,8.05296,2.34878,8.3885,-2.31,0,2.31
29/12/2019 17:30,10.87144,2.50292,11.15584225,8.58144,2.50292,8.939,2.29,0,2.29,6.27144,2.50292,6.752449052,8.58144,2.50292,8.939,-2.31,0,2.31
29/12/2019 18:00,9.9868,2.1224,10.20983624,7.2768,2.1224,7.58,2.71,0,2.71,4.5668,2.1224,5.035895551,7.2768,2.1224,7.58,-2.71,0,2.71
29/12/2019 18:30,8.9232,1.7101,9.085589703,5.8632,1.7101,6.1075,3.06,0,3.06,2.8332,1.7101,3.309299662,5.8632,1.7101,6.1075,-3.03,0,3.03
29/12/2019 19:00,8.93808,1.80194,9.117908853,6.17808,1.80194,6.4355,2.76,0,2.76,3.39808,1.80194,3.846288529,6.17808,1.80194,6.4355,-2.78,0,2.78
29/12/2019 19:30,8.38744,1.65592,8.549340372,5.67744,1.65592,5.914,2.71,0,2.71,2.89744,1.65592,3.337248807,5.67744,1.65592,5.914,-2.78,0,2.78
29/12/2019 20:00,8.48088,1.76484,8.662562311,6.05088,1.76484,6.303,2.43,0,2.43,3.61088,1.76484,4.019093754,6.05088,1.76484,6.303,-2.44,0,2.44
29/12/2019 20:30,8.39064,1.75602,8.572423569,6.02064,1.75602,6.2715,2.37,0,2.37,3.66064,1.75602,4.060035893,6.02064,1.75602,6.2715,-2.36,0,2.36
29/12/2019 21:00,8.25632,0.28976,8.261403077,6.13632,1.78976,6.392,2.12,-1.5,2.596998267,3.97632,2.91976,4.933165231,6.13632,1.78976,6.392,-2.16,1.13,2.437724349
29/12/2019 21:30,8.10408,0.19244,8.106364524,6.21408,1.81244,6.473,1.89,-1.62,2.489277003,4.29408,2.81244,5.133122032,6.21408,1.81244,6.473,-1.92,1,2.16480946
29/12/2019 22:00,7.81384,1.76862,8.011498752,6.06384,1.76862,6.3165,1.75,0,1.75,4.35384,1.76862,4.699355216,6.06384,1.76862,6.3165,-1.71,0,1.71
29/12/2019 22:30,7.81352,1.86186,8.032285942,6.38352,1.86186,6.6495,1.43,0,1.43,4.94352,1.86186,5.282510071,6.38352,1.86186,6.6495,-1.44,0,1.44
29/12/2019 23:00,7.25512,0.09316,7.25571809,6.04512,1.76316,6.297,1.21,-1.67,2.062280291,4.81512,2.77316,5.55659941,6.04512,1.76316,6.297,-1.23,1.01,1.591540135
29/12/2019 23:30,6.40264,0.84452,6.458096701,5.19264,1.51452,5.409,1.21,-0.67,1.383112432,3.96264,0.84452,4.051632979,5.19264,1.51452,5.409,-1.23,-0.67,1.40064271
30/12/2019 00:00,6.35256,0.47408,6.370225302,5.36256,1.56408,5.586,0.99,-1.09,1.4724809,4.34256,1.15408,4.493298121,5.36256,1.56408,5.586,-1.02,-0.41,1.09931797
30/12/2019 00:30,7.97672,1.34696,8.089645431,7.08672,2.06696,7.382,0.89,-0.72,1.144770719,6.19672,1.45696,6.365694872,7.08672,2.06696,7.382,-0.89,-0.61,1.078981001
30/12/2019 01:00,7.91216,1.09438,7.987486679,7.11216,2.07438,7.4085,0.8,-0.98,1.265069168,6.32216,1.74438,6.558396805,7.11216,2.07438,7.4085,-0.79,-0.33,0.856154192
30/12/2019 01:30,7.32064,1.84352,7.549194394,6.32064,1.84352,6.584,1,0,1,5.32064,1.84352,5.630965814,6.32064,1.84352,6.584,-1,0,1
30/12/2019 02:00,7.10752,1.78136,7.327351773,6.10752,1.78136,6.362,1,0,1,5.10752,1.78136,5.409251704,6.10752,1.78136,6.362,-1,0,1
30/12/2019 02:30,7.73624,2.01432,7.994178782,6.90624,2.01432,7.194,0.83,0,0.83,6.07624,2.01432,6.401419967,6.90624,2.01432,7.194,-0.83,0,0.83
30/12/2019 03:00,9.15824,2.47282,9.486210974,8.47824,2.47282,8.8315,0.68,0,0.68,7.79824,2.47282,8.180915954,8.47824,2.47282,8.8315,-0.68,0,0.68
30/12/2019 03:30,9.24912,1.35766,9.348233066,9.24912,2.69766,9.6345,0,-1.34,1.34,9.24912,3.87766,10.02908111,9.24912,2.69766,9.6345,0,1.18,1.18
30/12/2019 04:00,9.4376,2.5543,9.777154098,8.7576,2.5543,9.1225,0.68,0,0.68,8.0776,2.5543,8.471839839,8.7576,2.5543,9.1225,-0.68,0,0.68
30/12/2019 04:30,7.18616,1.20138,7.285891123,6.41616,1.87138,6.6835,0.77,-0.67,1.020686044,5.64616,1.20138,5.772558934,6.41616,1.87138,6.6835,-0.77,-0.67,1.020686044
30/12/2019 05:00,6.7436,0.8648,6.798824898,5.9136,1.7248,6.16,0.83,-0.86,1.195198728,5.0636,1.1948,5.2026524,5.9136,1.7248,6.16,-0.85,-0.53,1.001698557
30/12/2019 05:30,6.54944,1.62442,6.747881493,5.56944,1.62442,5.8015,0.98,0,0.98,4.58944,1.62442,4.86843916,5.56944,1.62442,5.8015,-0.98,0,0.98
30/12/2019 06:00,6.55232,0.93776,6.619085375,5.51232,1.60776,5.742,1.04,-0.67,1.237133784,4.46232,0.92776,4.557744881,5.51232,1.60776,5.742,-1.05,-0.68,1.250959632
30/12/2019 06:30,4.79832,-0.20424,4.80266476,2.24832,0.65576,2.342,2.55,-0.86,2.691115011,-0.33168,-0.26424,0.424068862,2.24832,0.65576,2.342,-2.58,-0.92,2.739123948
30/12/2019 07:00,5.48712,0.18666,5.490293968,2.93712,0.85666,3.0595,2.55,-0.67,2.636550777,0.40712,0.18666,0.447871243,2.93712,0.85666,3.0595,-2.53,-0.67,2.617212257
30/12/2019 07:30,7.08312,1.49716,7.239618567,5.13312,1.49716,5.347,1.95,0,1.95,3.16312,0.82716,3.269483415,5.13312,1.49716,5.347,-1.97,-0.67,2.080817147
30/12/2019 08:00,7.63848,1.65914,7.816592752,5.68848,1.65914,5.9255,1.95,0,1.95,3.71848,1.65914,4.071834851,5.68848,1.65914,5.9255,-1.97,0,1.97
30/12/2019 08:30,9.77184,2.44762,10.07371335,8.39184,2.44762,8.7415,1.38,0,1.38,7.00184,2.44762,7.41731805,8.39184,2.44762,8.7415,-1.39,0,1.39
30/12/2019 09:00,10.25136,2.58748,10.57286312,8.87136,2.58748,9.241,1.38,0,1.38,7.48136,2.58748,7.916173331,8.87136,2.58748,9.241,-1.39,0,1.39
30/12/2019 09:30,10.62912,2.68016,10.96181781,9.18912,2.68016,9.572,1.44,0,1.44,7.73912,2.68016,8.190069353,9.18912,2.68016,9.572,-1.45,0,1.45
30/12/2019 10:00,11.40208,3.01644,11.79433502,10.34208,3.01644,10.773,1.06,0,1.06,9.28208,3.01644,9.759913903,10.34208,3.01644,10.773,-1.06,0,1.06
30/12/2019 10:30,11.42896,3.02428,11.82232618,10.36896,3.02428,10.801,1.06,0,1.06,9.30896,3.02428,9.787900991,10.36896,3.02428,10.801,-1.06,0,1.06
30/12/2019 11:00,10.0224,2.4857,10.32604504,8.5224,2.4857,8.8775,1.5,0,1.5,7.0124,2.4857,7.439923269,8.5224,2.4857,8.8775,-1.51,0,1.51
30/12/2019 11:30,8.80344,1.98142,9.023667827,6.79344,1.98142,7.0765,2.01,0,2.01,4.78344,1.98142,5.177578918,6.79344,1.98142,7.0765,-2.01,0,2.01
30/12/2019 12:00,8.67096,1.94278,8.885940662,6.66096,1.94278,6.9385,2.01,0,2.01,4.65096,1.94278,5.040418936,6.66096,1.94278,6.9385,-2.01,0,2.01
30/12/2019 12:30,8.088,1.694,8.263496839,5.808,1.694,6.05,2.28,0,2.28,3.518,1.694,3.904607535,5.808,1.694,6.05,-2.29,0,2.29
30/12/2019 13:00,8.29016,1.80838,8.485104068,6.20016,1.80838,6.4585,2.09,0,2.09,4.10016,1.80838,4.481244275,6.20016,1.80838,6.4585,-2.1,0,2.1
30/12/2019 13:30,8.29168,1.82924,8.491058603,6.27168,1.82924,6.533,2.02,0,2.02,4.23168,1.82924,4.610123057,6.27168,1.82924,6.533,-2.04,0,2.04
30/12/2019 14:00,8.23936,1.81398,8.436680428,6.21936,1.81398,6.4785,2.02,0,2.02,4.17936,1.81398,4.556048008,6.21936,1.81398,6.4785,-2.04,0,2.04
30/12/2019 14:30,7.84128,1.62204,8.007289541,5.56128,1.62204,5.793,2.28,0,2.28,3.27128,1.62204,3.651340384,5.56128,1.62204,5.793,-2.29,0,2.29
30/12/2019 15:00,8.56912,1.89266,8.775646953,6.48912,1.89266,6.7595,2.08,0,2.08,4.39912,1.89266,4.788989314,6.48912,1.89266,6.7595,-2.09,0,2.09
30/12/2019 15:30,9.50352,2.24686,9.765514439,7.70352,2.24686,8.0245,1.8,0,1.8,5.94352,2.24686,6.354038861,7.70352,2.24686,8.0245,-1.76,0,1.76
30/12/2019 16:00,8.89208,1.91394,9.095727186,6.56208,1.91394,6.8355,2.33,0,2.33,4.25208,1.91394,4.662976587,6.56208,1.91394,6.8355,-2.31,0,2.31
30/12/2019 16:30,10.7836,2.5998,11.09256458,8.9136,2.5998,9.285,1.87,0,1.87,7.0536,2.5998,7.517461872,8.9136,2.5998,9.285,-1.86,0,1.86
30/12/2019 17:00,11.06512,2.56816,11.35923969,8.80512,2.56816,9.172,2.26,0,2.26,6.54512,2.56816,7.030934618,8.80512,2.56816,9.172,-2.26,0,2.26
30/12/2019 17:30,9.37032,1.76176,9.53450026,6.04032,1.76176,6.292,3.33,0,3.33,2.68032,1.76176,3.207477763,6.04032,1.76176,6.292,-3.36,0,3.36
30/12/2019 18:00,9.39432,1.76876,9.559380744,6.06432,1.76876,6.317,3.33,0,3.33,2.70432,1.76876,3.231386483,6.06432,1.76876,6.317,-3.36,0,3.36
30/12/2019 18:30,8.91856,1.57458,9.056490195,5.39856,1.57458,5.6235,3.52,0,3.52,1.85856,1.57458,2.435887405,5.39856,1.57458,5.6235,-3.54,0,3.54
30/12/2019 19:00,7.98528,-0.45096,7.998003601,4.14528,1.20904,4.318,3.84,-1.66,4.183443558,0.28528,2.21904,2.237302662,4.14528,1.20904,4.318,-3.86,1.01,3.989949874
30/12/2019 19:30,8.17688,0.73784,8.210101973,4.82688,1.40784,5.028,3.35,-0.67,3.416343074,1.44688,0.73784,1.624151963,4.82688,1.40784,5.028,-3.38,-0.67,3.445765517
30/12/2019 20:00,8.24048,0.87014,8.286293155,5.28048,1.54014,5.5005,2.96,-0.67,3.034880558,2.33048,0.87014,2.487625504,5.28048,1.54014,5.5005,-2.95,-0.67,3.025128096
30/12/2019 20:30,7.54936,0.63648,7.576143029,4.47936,1.30648,4.666,3.07,-0.67,3.142260333,1.44936,0.63648,1.582956474,4.47936,1.30648,4.666,-3.03,-0.67,3.103191905
30/12/2019 21:00,7.01656,0.39108,7.027450306,3.94656,1.15108,4.111,3.07,-0.76,3.16267292,0.91656,0.39108,0.996506799,3.94656,1.15108,4.111,-3.03,-0.76,3.123859792
30/12/2019 21:30,7.11712,0.55166,7.138468032,4.49712,1.31166,4.6845,2.62,-0.76,2.728002933,1.86712,0.55166,1.946911875,4.49712,1.31166,4.6845,-2.63,-0.76,2.737608445
30/12/2019 22:00,7.34888,0.70384,7.382508246,5.25888,1.53384,5.478,2.09,-0.83,2.248777446,3.14888,0.70384,3.226582712,5.25888,1.53384,5.478,-2.11,-0.83,2.26737734
30/12/2019 22:30,6.88136,0.73998,6.921032138,4.97136,1.44998,5.1785,1.91,-0.71,2.037694776,3.03136,0.73998,3.120370787,4.97136,1.44998,5.1785,-1.94,-0.71,2.065841233
30/12/2019 23:00,6.76752,0.80886,6.815686425,5.20752,1.51886,5.4245,1.56,-0.71,1.713971995,3.63752,0.80886,3.72636636,5.20752,1.51886,5.4245,-1.57,-0.71,1.72307864
30/12/2019 23:30,6.17568,0.61874,6.206598316,4.79568,1.39874,4.9955,1.38,-0.78,1.585181378,3.35568,0.68874,3.425631482,4.79568,1.39874,4.9955,-1.44,-0.71,1.605521722
31/12/2019 00:00,6.02376,0.59318,6.052895757,4.91376,1.43318,5.1185,1.11,-0.84,1.392012931,3.79376,0.49318,3.825681828,4.91376,1.43318,5.1185,-1.12,-0.94,1.462190138
31/12/2019 00:30,6.054,0.602,6.083857329,4.944,1.442,5.15,1.11,-0.84,1.392012931,3.824,0.582,3.868035677,4.944,1.442,5.15,-1.12,-0.86,1.412090649
31/12/2019 01:00,6.43528,0.66654,6.469706659,5.16528,1.50654,5.3805,1.27,-0.84,1.522662142,3.88528,0.64654,3.938707231,5.16528,1.50654,5.3805,-1.28,-0.86,1.542076522
31/12/2019 01:30,6.34352,0.54936,6.367263337,4.76352,1.38936,4.962,1.58,-0.84,1.789413312,3.16352,0.52936,3.207503827,4.76352,1.38936,4.962,-1.6,-0.86,1.816480113
31/12/2019 02:00,6.29928,0.63854,6.331560775,4.82928,1.40854,5.0305,1.47,-0.77,1.659457743,3.33928,0.60854,3.394276337,4.82928,1.40854,5.0305,-1.49,-0.8,1.691183018
31/12/2019 02:30,6.28512,0.67816,6.32160062,4.96512,1.44816,5.172,1.32,-0.77,1.528168839,3.63512,0.64816,3.692452952,4.96512,1.44816,5.172,-1.33,-0.8,1.552063143
31/12/2019 03:00,6.168,0.574,6.194650918,4.848,1.414,5.05,1.32,-0.84,1.564608577,3.518,0.424,3.543458762,4.848,1.414,5.05,-1.33,-0.99,1.658010856
31/12/2019 03:30,6.362,0.7035,6.400777785,5.292,1.5435,5.5125,1.07,-0.84,1.360330842,4.222,0.7135,4.28186481,5.292,1.5435,5.5125,-1.07,-0.83,1.354178718
31/12/2019 04:00,6.65824,0.99782,6.732592714,5.71824,1.66782,5.9565,0.94,-0.67,1.154339638,4.77824,0.99782,4.881313578,5.71824,1.66782,5.9565,-0.94,-0.67,1.154339638
31/12/2019 04:30,6.00328,0.59554,6.032747189,4.85328,1.41554,5.0555,1.15,-0.82,1.412409289,3.69328,0.58554,3.739408275,4.85328,1.41554,5.0555,-1.16,-0.83,1.426359001
31/12/2019 05:00,6.03584,0.61962,6.06756075,4.93584,1.43962,5.1415,1.1,-0.82,1.372005831,3.83584,0.60962,3.883980568,4.93584,1.43962,5.1415,-1.1,-0.83,1.378005806
31/12/2019 05:30,6.36288,0.73834,6.405574748,5.34288,1.55834,5.5655,1.02,-0.82,1.308739852,4.32288,0.72834,4.38380778,5.34288,1.55834,5.5655,-1.02,-0.83,1.315028517
31/12/2019 06:00,6.47504,0.74772,6.518069361,5.37504,1.56772,5.599,1.1,-0.82,1.372005831,4.27504,0.73772,4.33822519,5.37504,1.56772,5.599,-1.1,-0.83,1.378005806
31/12/2019 06:30,6.47288,0.43584,6.487536667,4.92288,1.43584,5.128,1.55,-1,1.844586675,3.34288,0.43584,3.371172378,4.92288,1.43584,5.128,-1.58,-1,1.869866305
31/12/2019 07:00,6.97288,0.88834,7.02923918,5.34288,1.55834,5.5655,1.63,-0.67,1.762328006,3.70288,0.88834,3.807948037,5.34288,1.55834,5.5655,-1.64,-0.67,1.771581215
31/12/2019 07:30,7.1932,0.9176,7.251490605,5.4432,1.5876,5.67,1.75,-0.67,1.873872995,3.7132,0.9176,3.824897907,5.4432,1.5876,5.67,-1.73,-0.67,1.855208883
31/12/2019 08:00,7.40128,0.95204,7.4622601,5.56128,1.62204,5.793,1.84,-0.67,1.958187938,3.73128,0.95204,3.850822068,5.56128,1.62204,5.793,-1.83,-0.67,1.948794499
31/12/2019 08:30,7.83256,1.70408,8.015789718,5.84256,1.70408,6.086,1.99,0,1.99,3.83256,1.70408,4.194330078,5.84256,1.70408,6.086,-2.01,0,2.01
31/12/2019 09:00,8.27368,1.78024,8.463039359,6.10368,1.78024,6.358,2.17,0,2.17,3.92368,1.78024,4.30865631,6.10368,1.78024,6.358,-2.18,0,2.18
31/12/2019 09:30,8.4252,1.7661,8.608315994,6.0552,1.7661,6.3075,2.37,0,2.37,3.6752,1.7661,4.07752428,6.0552,1.7661,6.3075,-2.38,0,2.38
31/12/2019 10:00,9.55584,2.20962,9.807981375,7.57584,2.20962,7.8915,1.98,0,1.98,5.59584,2.20962,6.016298351,7.57584,2.20962,7.8915,-1.98,0,1.98
31/12/2019 10:30,9.34464,2.14802,9.588341183,7.36464,2.14802,7.6715,1.98,0,1.98,5.38464,2.14802,5.797269862,7.36464,2.14802,7.6715,-1.98,0,1.98
31/12/2019 11:00,8.99504,1.97022,9.208284935,6.75504,1.97022,7.0365,2.24,0,2.24,4.49504,1.97022,4.907866283,6.75504,1.97022,7.0365,-2.26,0,2.26
31/12/2019 11:30,8.97488,1.96434,9.187333816,6.73488,1.96434,7.0155,2.24,0,2.24,4.47488,1.96434,4.887042321,6.73488,1.96434,7.0155,-2.26,0,2.26
31/12/2019 12:00,9.28208,2.07144,9.510408656,7.10208,2.07144,7.398,2.18,0,2.18,4.91208,2.07144,5.330984299,7.10208,2.07144,7.398,-2.19,0,2.19
31/12/2019 12:30,8.85024,1.89882,9.051644351,6.51024,1.89882,6.7815,2.34,0,2.34,4.16024,1.89882,4.573085856,6.51024,1.89882,6.7815,-2.35,0,2.35
31/12/2019 13:00,8.64864,1.15252,8.725094624,6.24864,1.82252,6.509,2.4,-0.67,2.491766442,3.89864,1.15252,4.065426939,6.24864,1.82252,6.509,-2.35,-0.67,2.443644819
31/12/2019 13:30,8.2664,0.9827,8.324606192,5.6664,1.6527,5.9025,2.6,-0.67,2.684939478,3.0464,0.9827,3.200976765,5.6664,1.6527,5.9025,-2.62,-0.67,2.704311373
31/12/2019 14:00,8.00176,0.84718,8.046482278,5.20176,1.51718,5.4185,2.8,-0.67,2.879044981,2.37176,0.84718,2.518523268,5.20176,1.51718,5.4185,-2.83,-0.67,2.908229702
31/12/2019 14:30,7.93696,0.81078,7.978264113,5.07696,1.48078,5.2885,2.86,-0.67,2.93743085,2.18696,0.81078,2.332414682,5.07696,1.48078,5.2885,-2.89,-0.67,2.96664794
31/12/2019 15:00,7.93896,0.77928,7.977114967,4.96896,1.44928,5.176,2.97,-0.67,3.044634625,1.97896,0.77928,2.126866239,4.96896,1.44928,5.176,-2.99,-0.67,3.064147516
31/12/2019 15:30,8.10184,0.85012,8.146319132,5.21184,1.52012,5.429,2.89,-0.67,2.96664794,2.30184,0.85012,2.453807531,5.21184,1.52012,5.429,-2.91,-0.67,2.986134625
31/12/2019 16:00,8.16,0.835,8.202610865,5.16,1.505,5.375,3,-0.67,3.07390631,2.16,0.835,2.315777407,5.16,1.505,5.375,-3,-0.67,3.07390631
31/12/2019 16:30,8.508,0.6215,8.530669742,5.388,1.5715,5.6125,3.12,-0.95,3.261426068,2.258,1.2915,2.601256667,5.388,1.5715,5.6125,-3.13,-0.28,3.142499006
31/12/2019 17:00,8.61824,0.03532,8.618312375,5.29824,1.54532,5.519,3.32,-1.51,3.647259245,1.94824,2.72532,3.35007585,5.29824,1.54532,5.519,-3.35,1.18,3.551746049
31/12/2019 17:30,8.52728,1.45754,8.650949488,4.99728,1.45754,5.2055,3.53,0,3.53,1.44728,1.45754,2.054030732,4.99728,1.45754,5.2055,-3.55,0,3.55
31/12/2019 18:00,8.48224,1.46482,8.607792577,5.02224,1.46482,5.2315,3.46,0,3.46,1.53224,1.46482,2.119777594,5.02224,1.46482,5.2315,-3.49,0,3.49
31/12/2019 18:30,8.61752,1.55386,8.756490841,5.32752,1.55386,5.5495,3.29,0,3.29,2.01752,1.55386,2.546540369,5.32752,1.55386,5.5495,-3.31,0,3.31
31/12/2019 19:00,8.59096,-0.05972,8.591167569,5.52096,1.61028,5.751,3.07,-1.67,3.494824745,2.42096,2.58028,3.538204658,5.52096,1.61028,5.751,-3.1,0.97,3.248214894
31/12/2019 19:30,7.9468,0.7099,7.978445228,4.9368,1.4399,5.1425,3.01,-0.73,3.097256851,1.9268,0.7099,2.053415752,4.9368,1.4399,5.1425,-3.01,-0.73,3.097256851
31/12/2019 20:00,7.71008,1.43794,7.843022699,4.93008,1.43794,5.1355,2.78,0,2.78,2.13008,1.43794,2.570002383,4.93008,1.43794,5.1355,-2.8,0,2.8
31/12/2019 20:30,7.18352,0.61436,7.209743255,4.40352,1.28436,4.587,2.78,-0.67,2.859597874,1.60352,0.61436,1.717182169,4.40352,1.28436,4.587,-2.8,-0.67,2.879044981
31/12/2019 21:00,6.93592,0.61506,6.963137587,4.40592,1.28506,4.5895,2.53,-0.67,2.617212257,1.86592,0.61506,1.964677136,4.40592,1.28506,4.5895,-2.54,-0.67,2.626880279
31/12/2019 21:30,6.58688,0.54534,6.609416302,4.16688,1.21534,4.3405,2.42,-0.67,2.511035643,1.74688,0.54534,1.830023347,4.16688,1.21534,4.3405,-2.42,-0.67,2.511035643
31/12/2019 22:00,6.52184,0.38012,6.532908097,4.49184,1.31012,4.679,2.03,-0.93,2.232890503,2.43184,0.33012,2.454144454,4.49184,1.31012,4.679,-2.06,-0.98,2.28122774
31/12/2019 22:30,6.37768,0.49224,6.396647747,4.56768,1.33224,4.758,1.81,-0.84,1.995419755,2.77768,0.35224,2.799924856,4.56768,1.33224,4.758,-1.79,-0.98,2.040710661
31/12/2019 23:00,6.27112,0.49616,6.290717034,4.58112,1.33616,4.772,1.69,-0.84,1.887246672,2.91112,0.35616,2.932826214,4.58112,1.33616,4.772,-1.67,-0.98,1.936310925
31/12/2019 23:30,6.20136,0.52248,6.223331198,4.67136,1.36248,4.866,1.53,-0.84,1.745422585,3.14136,0.52248,3.184513778,4.67136,1.36248,4.866,-1.53,-0.84,1.745422585
01/01/2020 00:00,6.24992,0.59206,6.277900529,4.90992,1.43206,5.1145,1.34,-0.84,1.581518258,3.54992,0.59206,3.598953605,4.90992,1.43206,5.1145,-1.36,-0.84,1.598499296
01/01/2020 00:30,6.0896,0.5103,6.11094381,4.6296,1.3503,4.8225,1.46,-0.84,1.684399003,3.1596,0.4003,3.184856708,4.6296,1.3503,4.8225,-1.47,-0.95,1.750257124
01/01/2020 01:00,6.1696,0.4578,6.186561646,4.4496,1.2978,4.635,1.72,-0.84,1.914157778,2.7296,0.2978,2.74579697,4.4496,1.2978,4.635,-1.72,-1,1.989572818
01/01/2020 01:30,6.60736,0.60298,6.63481658,4.94736,1.44298,5.1535,1.66,-0.84,1.860430058,3.28736,0.44298,3.31707206,4.94736,1.44298,5.1535,-1.66,-1,1.937937047
01/01/2020 02:00,6.5056,0.5908,6.532371392,4.9056,1.4308,5.11,1.6,-0.84,1.80709712,3.2456,0.5508,3.292005468,4.9056,1.4308,5.11,-1.66,-0.88,1.878829423
01/01/2020 02:30,6.29632,0.63476,6.328235599,4.81632,1.40476,5.017,1.48,-0.77,1.668322511,3.31632,0.62476,3.374656042,4.81632,1.40476,5.017,-1.5,-0.78,1.690680336
01/01/2020 03:00,6.1176,0.6118,6.14811589,4.7376,1.3818,4.935,1.38,-0.77,1.580284784,3.3476,0.6018,3.401262854,4.7376,1.3818,4.935,-1.39,-0.78,1.593894601
01/01/2020 03:30,5.97408,0.51744,5.996446948,4.65408,1.35744,4.848,1.32,-0.84,1.564608577,3.33408,0.51744,3.373993717,4.65408,1.35744,4.848,-1.32,-0.84,1.564608577
01/01/2020 04:00,5.73248,0.47614,5.752220115,4.51248,1.31614,4.7005,1.22,-0.84,1.481215717,3.28248,0.47614,3.316833467,4.51248,1.31614,4.7005,-1.23,-0.84,1.48946299
01/01/2020 04:30,5.28656,0.29358,5.294705455,3.88656,1.13358,4.0485,1.4,-0.84,1.632666531,2.47656,0.13358,2.480159884,3.88656,1.13358,4.0485,-1.41,-1,1.72861216
01/01/2020 05:00,5.48968,0.40824,5.504838454,4.27968,1.24824,4.458,1.21,-0.84,1.472990156,3.05968,0.24824,3.069733669,4.27968,1.24824,4.458,-1.22,-1,1.577466323
01/01/2020 05:30,5.42296,0.37128,5.435654882,4.15296,1.21128,4.326,1.27,-0.84,1.522662142,2.86296,0.21128,2.870745408,4.15296,1.21128,4.326,-1.29,-1,1.632207095
01/01/2020 06:00,5.7608,0.4344,5.777155009,4.5408,1.3244,4.73,1.22,-0.89,1.510132445,3.2508,0.3244,3.266945974,4.5408,1.3244,4.73,-1.29,-1,1.632207095
01/01/2020 06:30,5.73192,0.33556,5.741733832,4.20192,1.22556,4.377,1.53,-0.89,1.770028248,2.67192,0.22556,2.681423838,4.20192,1.22556,4.377,-1.53,-1,1.827812901
01/01/2020 07:00,4.16736,-0.45202,4.191802888,1.70736,0.49798,1.7785,2.46,-0.95,2.63706276,-0.76264,-0.50202,0.91304099,1.70736,0.49798,1.7785,-2.47,-1,2.664751396
01/01/2020 07:30,3.6976,-0.7232,3.767660282,0.7776,0.2268,0.81,2.92,-0.95,3.070651397,-2.1924,-0.6232,2.279253387,0.7776,0.2268,0.81,-2.97,-0.85,3.089239389
01/01/2020 08:00,3.55072,-0.76604,3.63241377,0.63072,0.18396,0.657,2.92,-0.95,3.070651397,-2.33928,-0.81604,2.477529455,0.63072,0.18396,0.657,-2.97,-1,3.133831521
01/01/2020 08:30,3.73872,-0.64204,3.793447324,0.67872,0.19796,0.707,3.06,-0.84,3.173200277,-2.29128,-0.80204,2.427598031,0.67872,0.19796,0.707,-2.97,-1,3.133831521
01/01/2020 09:00,5.34488,-0.01316,5.344896201,3.07488,0.89684,3.203,2.27,-0.91,2.445608309,0.77488,0.01684,0.775062965,3.07488,0.89684,3.203,-2.3,-0.88,2.462600252
01/01/2020 09:30,5.99624,0.41682,6.010709862,3.72624,1.08682,3.8815,2.27,-0.67,2.366812202,1.42624,0.41682,1.485900215,3.72624,1.08682,3.8815,-2.3,-0.67,2.395600134
01/01/2020 10:00,6.39312,0.51216,6.413602046,4.05312,1.18216,4.222,2.34,-0.67,2.434029581,1.75312,0.51216,1.826400175,4.05312,1.18216,4.222,-2.3,-0.67,2.395600134
01/01/2020 10:30,6.4648,0.3864,6.476337236,3.9648,1.1564,4.13,2.5,-0.77,2.615893729,1.4848,0.3764,1.531766301,3.9648,1.1564,4.13,-2.48,-0.78,2.599769221
01/01/2020 11:00,6.57616,1.18888,6.682762602,4.07616,1.18888,4.246,2.5,0,2.5,1.52616,1.18888,1.934580058,4.07616,1.18888,4.246,-2.55,0,2.55
01/01/2020 11:30,6.53912,0.43516,6.55358334,3.78912,1.10516,3.947,2.75,-0.67,2.830441662,1.01912,0.43516,1.108137988,3.78912,1.10516,3.947,-2.77,-0.67,2.84987719
01/01/2020 12:00,6.60648,0.42564,6.620177294,3.75648,1.09564,3.913,2.85,-0.67,2.927695339,0.88648,0.42564,0.983369819,3.75648,1.09564,3.913,-2.87,-0.67,2.947168132
01/01/2020 12:30,6.4844,0.3317,6.492878272,3.4344,1.0017,3.5775,3.05,-0.67,3.122723171,0.4044,0.3317,0.523033699,3.4344,1.0017,3.5775,-3.03,-0.67,3.103191905
01/01/2020 13:00,6.83648,0.51314,6.855710864,4.05648,1.18314,4.2255,2.78,-0.67,2.859597874,1.23648,0.51314,1.338729043,4.05648,1.18314,4.2255,-2.82,-0.67,2.898499612
01/01/2020 13:30,6.89312,0.51216,6.912120601,4.05312,1.18216,4.222,2.84,-0.67,2.917961617,1.23312,0.51216,1.335250089,4.05312,1.18216,4.222,-2.82,-0.67,2.898499612
01/01/2020 14:00,6.65512,0.34066,6.66383309,3.70512,1.08066,3.8595,2.95,-0.74,3.041397705,0.74512,0.34066,0.819300342,3.70512,1.08066,3.8595,-2.96,-0.74,3.051098163
01/01/2020 14:30,6.56968,0.31574,6.577262884,3.61968,1.05574,3.7705,2.95,-0.74,3.041397705,0.65968,0.36574,0.754283402,3.61968,1.05574,3.7705,-2.96,-0.69,3.039358485
01/01/2020 15:00,6.78856,0.50208,6.807101527,4.01856,1.17208,4.186,2.77,-0.67,2.84987719,1.21856,0.48208,1.310453967,4.01856,1.17208,4.186,-2.8,-0.69,2.8837649
01/01/2020 15:30,6.75144,0.46792,6.767635569,3.90144,1.13792,4.064,2.85,-0.67,2.927695339,1.01144,0.44792,1.106184071,3.90144,1.13792,4.064,-2.89,-0.69,2.971228702
01/01/2020 16:00,6.82976,0.30118,6.83639752,3.80976,1.11118,3.9685,3.02,-0.81,3.126739516,0.75976,0.56118,0.944541291,3.80976,1.11118,3.9685,-3.05,-0.55,3.099193443
01/01/2020 16:30,7.4128,1.2579,7.518770927,4.3128,1.2579,4.4925,3.1,0,3.1,1.2628,1.2579,1.782407431,4.3128,1.2579,4.4925,-3.05,0,3.05
01/01/2020 17:00,7.57416,1.25538,7.67749169,4.30416,1.25538,4.4835,3.27,0,3.27,1.01416,1.25538,1.613846167,4.30416,1.25538,4.4835,-3.29,0,3.29
01/01/2020 17:30,7.73432,1.22626,7.830927113,4.20432,1.22626,4.3795,3.53,0,3.53,0.65432,1.22626,1.389909439,4.20432,1.22626,4.3795,-3.55,0,3.55
01/01/2020 18:00,7.97008,1.31544,8.077905521,4.51008,1.31544,4.698,3.46,0,3.46,1.02008,1.31544,1.664615751,4.51008,1.31544,4.698,-3.49,0,3.49
01/01/2020 18:30,7.72248,0.00114,7.722480084,4.39248,1.28114,4.5755,3.33,-1.28,3.567534162,1.03248,1.66114,1.955863249,4.39248,1.28114,4.5755,-3.36,0.38,3.38141982
01/01/2020 19:00,7.33632,-0.06774,7.336632732,4.15632,1.21226,4.3295,3.18,-1.28,3.42794399,0.94632,1.39226,1.683421947,4.15632,1.21226,4.3295,-3.21,0.18,3.215042768
01/01/2020 19:30,7.52176,1.35968,7.643664252,4.66176,1.35968,4.856,2.86,0,2.86,1.77176,1.35968,2.233352458,4.66176,1.35968,4.856,-2.89,0,2.89
01/01/2020 20:00,7.35848,1.36164,7.483401058,4.66848,1.36164,4.863,2.69,0,2.69,1.95848,1.36164,2.385310755,4.66848,1.36164,4.863,-2.71,0,2.71
01/01/2020 20:30,6.83808,1.15444,6.934844613,3.95808,1.15444,4.123,2.88,0,2.88,1.05808,1.15444,1.565970945,3.95808,1.15444,4.123,-2.9,0,2.9
01/01/2020 21:00,6.7232,1.1851,6.826849951,4.0632,1.1851,4.2325,2.66,0,2.66,1.3832,1.1851,1.821456629,4.0632,1.1851,4.2325,-2.68,0,2.68
01/01/2020 21:30,6.52616,1.18888,6.63356616,4.07616,1.18888,4.246,2.45,0,2.45,1.61616,1.18888,2.006342144,4.07616,1.18888,4.246,-2.46,0,2.46
01/01/2020 22:00,6.55872,0.53546,6.580541425,4.57872,1.33546,4.7695,1.98,-0.8,2.135509307,2.56872,0.71546,2.66649685,4.57872,1.33546,4.7695,-2.01,-0.62,2.103449548
01/01/2020 22:30,6.41816,0.69738,6.455936543,4.68816,1.36738,4.8835,1.73,-0.67,1.855208883,2.95816,0.74738,3.051112494,4.68816,1.36738,4.8835,-1.73,-0.62,1.837743181
01/01/2020 23:00,6.42336,1.48848,6.593567047,5.10336,1.48848,5.316,1.32,0,1.32,3.77336,1.48848,4.056330657,5.10336,1.48848,5.316,-1.33,0,1.33
01/01/2020 23:30,6.57304,0.87172,6.630592025,5.66304,1.65172,5.899,0.91,-0.78,1.198540779,4.73304,1.12172,4.864146729,5.66304,1.65172,5.899,-0.93,-0.53,1.070420478
02/01/2020 00:00,6.9828,1.1654,7.079382247,6.2928,1.8354,6.555,0.69,-0.67,0.961769203,5.6028,1.1654,5.72272007,6.2928,1.8354,6.555,-0.69,-0.67,0.961769203
02/01/2020 00:30,7.26696,1.24828,7.373392069,6.57696,1.91828,6.851,0.69,-0.67,0.961769203,5.88696,1.24828,6.017848536,6.57696,1.91828,6.851,-0.69,-0.67,0.961769203
02/01/2020 01:00,7.3772,1.2571,7.483540623,6.6072,1.9271,6.8825,0.77,-0.67,1.020686044,5.8372,1.2571,5.971030418,6.6072,1.9271,6.8825,-0.77,-0.67,1.020686044
02/01/2020 01:30,7.39112,0.84866,7.439682698,6.44112,1.87866,6.7095,0.95,-1.03,1.40121376,5.48112,1.67866,5.732414487,6.44112,1.87866,6.7095,-0.96,-0.2,0.980612054
02/01/2020 02:00,7.47576,1.94418,7.724430299,6.66576,1.94418,6.9435,0.81,0,0.81,5.84576,1.94418,6.160579993,6.66576,1.94418,6.9435,-0.82,0,0.82
02/01/2020 02:30,7.84592,2.07256,8.115045631,7.10592,2.07256,7.402,0.74,0,0.74,6.36592,2.07256,6.694807122,7.10592,2.07256,7.402,-0.74,0,0.74
02/01/2020 03:00,7.55696,1.98828,7.814147541,6.81696,1.98828,7.101,0.74,0,0.74,6.07696,1.98828,6.393958101,6.81696,1.98828,7.101,-0.74,0,0.74
02/01/2020 03:30,7.26992,1.90456,7.515256855,6.52992,1.90456,6.802,0.74,0,0.74,5.78992,1.90456,6.095122837,6.52992,1.90456,6.802,-0.74,0,0.74
02/01/2020 04:00,7.53296,1.99878,7.793626104,6.85296,1.99878,7.1385,0.68,0,0.68,6.17296,1.99878,6.488494174,6.85296,1.99878,7.1385,-0.68,0,0.68
02/01/2020 04:30,7.0816,0.1863,7.08405013,6.2616,1.8263,6.5225,0.82,-1.64,1.833575742,5.4216,2.7863,6.095671764,6.2616,1.8263,6.5225,-0.84,0.96,1.275617498
02/01/2020 05:00,7.44112,1.96616,7.696496086,6.74112,1.96616,7.022,0.7,0,0.7,6.03112,1.96616,6.343515871,6.74112,1.96616,7.022,-0.71,0,0.71
02/01/2020 05:30,7.3928,1.9229,7.638784998,6.5928,1.9229,6.8675,0.8,0,0.8,5.7928,1.9229,6.103611738,6.5928,1.9229,6.8675,-0.8,0,0.8
02/01/2020 06:00,8.252,2.191,8.537914558,7.512,2.191,7.825,0.74,0,0.74,6.772,2.191,7.117616525,7.512,2.191,7.825,-0.74,0,0.74
02/01/2020 06:30,8.8848,2.3289,9.184957607,7.9848,2.3289,8.3175,0.9,0,0.9,7.0848,2.3289,7.457758795,7.9848,2.3289,8.3175,-0.9,0,0.9
02/01/2020 07:00,9.1616,0.9938,9.215343347,8.0016,2.3338,8.335,1.16,-1.34,1.772343082,6.8416,3.5138,7.691182029,8.0016,2.3338,8.335,-1.16,1.18,1.654690303
02/01/2020 07:30,10.26608,2.65594,10.60407544,9.10608,2.65594,9.4855,1.16,0,1.16,7.94608,2.65594,8.378198174,9.10608,2.65594,9.4855,-1.16,0,1.16
02/01/2020 08:00,10.34384,1.65362,10.47518425,8.82384,2.57362,9.1915,1.52,-0.92,1.776738585,7.28384,4.25362,8.434904164,8.82384,2.57362,9.1915,-1.54,1.68,2.279034883
02/01/2020 08:30,10.59944,2.58692,10.91055835,8.86944,2.58692,9.239,1.73,0,1.73,7.13944,2.58692,7.593665689,8.86944,2.58692,9.239,-1.73,0,1.73
02/01/2020 09:00,10.82192,1.75056,10.96259152,8.88192,2.59056,9.252,1.94,-0.84,2.114048249,6.91192,4.27056,8.124796662,8.88192,2.59056,9.252,-1.97,1.68,2.589073193
02/01/2020 09:30,11.35328,3.42554,11.85880648,9.41328,2.74554,9.8055,1.94,0.68,2.055723717,7.44328,3.42554,8.193701328,9.41328,2.74554,9.8055,-1.97,0.68,2.08405854
02/01/2020 10:00,11.44448,2.77214,11.77543556,9.50448,2.77214,9.9005,1.94,0,1.94,7.53448,2.77214,8.028271859,9.50448,2.77214,9.9005,-1.97,0,1.97
02/01/2020 10:30,11.81816,2.92488,12.17472089,10.02816,2.92488,10.446,1.79,0,1.79,8.23816,2.92488,8.741979364,10.02816,2.92488,10.446,-1.79,0,1.79
02/01/2020 11:00,12.12232,3.04276,12.49836112,10.43232,3.04276,10.867,1.69,0,1.69,8.74232,3.04276,9.256702836,10.43232,3.04276,10.867,-1.69,0,1.69
02/01/2020 11:30,11.7532,2.9001,12.10571312,9.9432,2.9001,10.3575,1.81,0,1.81,8.1432,2.9001,8.644205357,9.9432,2.9001,10.3575,-1.8,0,1.8
02/01/2020 12:00,10.92632,2.54226,11.21817965,8.71632,2.54226,9.0795,2.21,0,2.21,6.49632,2.54226,6.976048986,8.71632,2.54226,9.0795,-2.22,0,2.22
02/01/2020 12:30,10.06168,2.05674,10.26974118,7.05168,2.05674,7.3455,3.01,0,3.01,4.04168,2.05674,4.53490426,7.05168,2.05674,7.3455,-3.01,0,3.01
02/01/2020 13:00,9.98392,2.03406,10.18901657,6.97392,2.03406,7.2645,3.01,0,3.01,3.96392,2.03406,4.455340823,6.97392,2.03406,7.2645,-3.01,0,3.01
02/01/2020 13:30,9.86824,2.00032,10.06893444,6.85824,2.00032,7.144,3.01,0,3.01,3.84824,2.00032,4.337076342,6.85824,2.00032,7.144,-3.01,0,3.01
02/01/2020 14:00,9.9676,2.0293,10.17207492,6.9576,2.0293,7.2475,3.01,0,3.01,3.9476,2.0293,4.438648922,6.9576,2.0293,7.2475,-3.01,0,3.01
02/01/2020 14:30,9.66328,1.90554,9.849368663,6.53328,1.90554,6.8055,3.13,0,3.13,3.40328,1.90554,3.900435546,6.53328,1.90554,6.8055,-3.13,0,3.13
02/01/2020 15:00,9.79776,1.96518,9.992899151,6.73776,1.96518,7.0185,3.06,0,3.06,3.68776,1.96518,4.178696717,6.73776,1.96518,7.0185,-3.05,0,3.05
02/01/2020 15:30,9.68952,1.03236,9.744360677,6.41952,1.87236,6.687,3.27,-0.84,3.376166465,3.13952,3.60236,4.778449895,6.41952,1.87236,6.687,-3.28,1.73,3.708274531
02/01/2020 16:00,9.44872,1.73796,9.607227207,5.95872,1.73796,6.207,3.49,0,3.49,2.44872,1.73796,3.002787805,5.95872,1.73796,6.207,-3.51,0,3.51
02/01/2020 16:30,9.97808,0.88444,10.01720094,6.35808,1.85444,6.623,3.62,-0.97,3.747705965,2.71808,3.53444,4.458724593,6.35808,1.85444,6.623,-3.64,1.68,4.008989898
02/01/2020 17:00,10.17552,1.84786,10.34194343,6.33552,1.84786,6.5995,3.84,0,3.84,2.51552,1.84786,3.121286185,6.33552,1.84786,6.5995,-3.82,0,3.82
02/01/2020 17:30,10.38528,1.89154,10.55613396,6.48528,1.89154,6.7555,3.9,0,3.9,2.57528,1.89154,3.195307599,6.48528,1.89154,6.7555,-3.91,0,3.91
02/01/2020 18:00,10.49424,1.92332,10.66903149,6.59424,1.92332,6.869,3.9,0,3.9,2.68424,1.92332,3.302166592,6.59424,1.92332,6.869,-3.91,0,3.91
02/01/2020 18:30,10.32792,1.03856,10.38000667,6.57792,1.91856,6.852,3.75,-0.88,3.851869676,2.84792,3.39856,4.434056653,6.57792,1.91856,6.852,-3.73,1.48,4.012891725
02/01/2020 19:00,9.79368,0.59274,9.811600718,6.04368,1.76274,6.2955,3.75,-1.17,3.928282067,2.31368,3.15274,3.9106118,6.04368,1.76274,6.2955,-3.73,1.39,3.980577847
02/01/2020 19:30,11.00232,2.44776,11.27131644,8.39232,2.44776,8.742,2.61,0,2.61,5.77232,2.44776,6.269865007,8.39232,2.44776,8.742,-2.62,0,2.62
02/01/2020 20:00,11.31264,2.68702,11.62737719,9.21264,2.68702,9.5965,2.1,0,2.1,7.12264,2.68702,7.61262616,9.21264,2.68702,9.5965,-2.09,0,2.09
