Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2020 20:30,11.13936,2.70648,11.46343645,9.27936,2.70648,9.666,1.86,0,1.86,7.41936,2.70648,7.897590569,9.27936,2.70648,9.666,-1.86,0,1.86
02/01/2020 21:00,11.11136,1.41748,11.20140931,9.59136,2.79748,9.991,1.52,-1.38,2.052997808,8.05136,4.01748,8.998029973,9.59136,2.79748,9.991,-1.54,1.22,1.96468827
02/01/2020 21:30,10.48272,1.14496,10.54506292,9.10272,2.65496,9.482,1.38,-1.51,2.045605045,7.69272,3.67496,8.525448493,9.10272,2.65496,9.482,-1.41,1.02,1.740258601
02/01/2020 22:00,10.2132,2.6551,10.55267787,9.1032,2.6551,9.4825,1.11,0,1.11,7.9832,2.6551,8.413146751,9.1032,2.6551,9.4825,-1.12,0,1.12
02/01/2020 22:30,9.0756,2.3233,9.368256948,7.9656,2.3233,8.2975,1.11,0,1.11,6.8456,2.3233,7.229105218,7.9656,2.3233,8.2975,-1.12,0,1.12
02/01/2020 23:00,9.25,0.84,9.288062231,8.4,2.45,8.75,0.85,-1.61,1.820604295,7.55,3.43,8.292611169,8.4,2.45,8.75,-0.85,0.98,1.297266357
02/01/2020 23:30,8.91712,1.62666,9.064273377,8.21712,2.39666,8.5595,0.7,-0.77,1.040624812,7.50712,1.82666,7.726159295,8.21712,2.39666,8.5595,-0.71,-0.57,0.910494371
03/01/2020 00:00,8.77584,2.55962,9.1415,8.77584,2.55962,9.1415,0,0,0,8.77584,2.55962,9.1415,8.77584,2.55962,9.1415,0,0,0
03/01/2020 00:30,9.24288,2.69584,9.628,9.24288,2.69584,9.628,0,0,0,9.24288,2.69584,9.628,9.24288,2.69584,9.628,0,0,0
03/01/2020 01:00,9.55776,2.78768,9.956,9.55776,2.78768,9.956,0,0,0,9.55776,2.78768,9.956,9.55776,2.78768,9.956,0,0,0
03/01/2020 01:30,8.00488,0.96184,8.062458682,7.03488,2.05184,7.328,0.97,-1.09,1.459109317,6.02488,1.63184,6.241961294,7.03488,2.05184,7.328,-1.01,-0.42,1.093846424
03/01/2020 02:00,6.95056,0.93558,7.013244203,5.71056,1.66558,5.9485,1.24,-0.73,1.438923209,4.46056,0.93558,4.557620591,5.71056,1.66558,5.9485,-1.25,-0.73,1.447549654
03/01/2020 02:30,7.162,1.101,7.246133107,6.072,1.771,6.325,1.09,-0.67,1.279453008,4.982,1.101,5.102207855,6.072,1.771,6.325,-1.09,-0.67,1.279453008
03/01/2020 03:00,6.96808,0.89444,7.025251725,5.87808,1.71444,6.123,1.09,-0.82,1.364001466,4.78808,0.89444,4.870906794,5.87808,1.71444,6.123,-1.09,-0.82,1.364001466
03/01/2020 03:30,6.56952,0.75486,6.612745772,5.39952,1.57486,5.6245,1.17,-0.82,1.428740704,4.21952,0.75486,4.286509378,5.39952,1.57486,5.6245,-1.18,-0.82,1.436941196
03/01/2020 04:00,6.83592,1.03506,6.913837679,5.84592,1.70506,6.0895,0.99,-0.67,1.19540788,4.85592,1.03506,4.965008384,5.84592,1.70506,6.0895,-0.99,-0.67,1.19540788
03/01/2020 04:30,7.28896,1.08428,7.369165557,6.52896,1.90428,6.801,0.76,-0.82,1.118033989,5.75896,1.05428,5.854667078,6.52896,1.90428,6.801,-0.77,-0.85,1.146908889
03/01/2020 05:00,7.39456,0.92508,7.452200386,6.63456,1.93508,6.911,0.76,-1.01,1.264001582,5.86456,1.23508,5.993203367,6.63456,1.93508,6.911,-0.77,-0.7,1.040624812
03/01/2020 05:30,7.9648,2.1189,8.24183088,7.2648,2.1189,7.5675,0.7,0,0.7,6.5548,2.1189,6.888769139,7.2648,2.1189,7.5675,-0.71,0,0.71
03/01/2020 06:00,7.68952,1.30736,7.799865896,6.77952,1.97736,7.062,0.91,-0.67,1.130044247,5.86952,1.29736,6.011190232,6.77952,1.97736,7.062,-0.91,-0.68,1.136001761
03/01/2020 06:30,7.89736,1.93298,8.1304801,6.62736,1.93298,6.9035,1.27,0,1.27,5.33736,1.93298,5.676603161,6.62736,1.93298,6.9035,-1.29,0,1.29
03/01/2020 07:00,8.88712,2.20416,9.156376095,7.55712,2.20416,7.872,1.33,0,1.33,6.26712,2.20416,6.643426405,7.55712,2.20416,7.872,-1.29,0,1.29
03/01/2020 07:30,9.52624,2.36432,9.81525637,8.10624,2.36432,8.444,1.42,0,1.42,6.69624,2.36432,7.101382908,8.10624,2.36432,8.444,-1.41,0,1.41
03/01/2020 08:00,9.49392,0.69906,9.519621938,7.57392,2.20906,7.8895,1.92,-1.51,2.442642012,5.65392,3.27906,6.535980864,7.57392,2.20906,7.8895,-1.92,1.07,2.198021838
03/01/2020 08:30,9.3836,2.0398,9.602746118,6.9936,2.0398,7.285,2.39,0,2.39,4.6036,2.0398,5.035267322,6.9936,2.0398,7.285,-2.39,0,2.39
03/01/2020 09:00,9.97544,2.21242,10.21783761,7.58544,2.21242,7.9015,2.39,0,2.39,5.19544,2.21242,5.646892867,7.58544,2.21242,7.9015,-2.39,0,2.39
03/01/2020 09:30,10.60592,2.44006,10.88298819,8.36592,2.44006,8.7145,2.24,0,2.24,6.11592,3.95006,7.280621639,8.36592,2.44006,8.7145,-2.25,1.51,2.709723233
03/01/2020 10:00,10.00072,2.17896,10.23534402,7.47072,2.17896,7.782,2.53,0,2.53,4.93072,2.17896,5.390720397,7.47072,2.17896,7.782,-2.54,0,2.54
03/01/2020 10:30,10.89992,2.55206,11.19469813,8.74992,2.55206,9.1145,2.15,0,2.15,6.58992,2.55206,7.066827849,8.74992,2.55206,9.1145,-2.16,0,2.16
03/01/2020 11:00,9.90672,2.15446,10.13828383,7.38672,2.15446,7.6945,2.52,0,2.52,4.86672,2.15446,5.322279723,7.38672,2.15446,7.6945,-2.52,0,2.52
03/01/2020 11:30,9.17904,1.94222,9.382270186,6.65904,1.94222,6.9365,2.52,0,2.52,4.13904,1.94222,4.572075092,6.65904,1.94222,6.9365,-2.52,0,2.52
03/01/2020 12:00,9.82728,2.22754,10.07657514,7.63728,2.22754,7.9555,2.19,0,2.19,5.44728,2.22754,5.885133291,7.63728,2.22754,7.9555,-2.19,0,2.19
03/01/2020 12:30,9.72408,2.19744,9.969276523,7.53408,2.19744,7.848,2.19,0,2.19,5.34408,2.19744,5.778229279,7.53408,2.19744,7.848,-2.19,0,2.19
03/01/2020 13:00,10.21192,2.41556,10.49372385,8.28192,2.41556,8.627,1.93,0,1.93,6.35192,2.41556,6.79572055,8.28192,2.41556,8.627,-1.93,0,1.93
03/01/2020 13:30,10.22216,1.00188,10.27114008,8.37216,2.44188,8.721,1.85,-1.44,2.34437625,6.51216,3.62188,7.451593293,8.37216,2.44188,8.721,-1.86,1.18,2.202725584
03/01/2020 14:00,10.0392,2.3681,10.3147193,8.1192,2.3681,8.4575,1.92,0,1.92,6.1992,2.3681,6.636111682,8.1192,2.3681,8.4575,-1.92,0,1.92
03/01/2020 14:30,9.89568,2.29124,10.15747328,7.85568,2.29124,8.183,2.04,0,2.04,5.80568,2.29124,6.241450232,7.85568,2.29124,8.183,-2.05,0,2.05
03/01/2020 15:00,9.30144,2.03042,9.520472228,6.96144,2.03042,7.2515,2.34,0,2.34,4.60144,2.03042,5.029498529,6.96144,2.03042,7.2515,-2.36,0,2.36
03/01/2020 15:30,8.95016,0.18338,8.952038441,6.32016,1.84338,6.5835,2.63,-1.66,3.110064308,3.65016,2.82338,4.614666039,6.32016,1.84338,6.5835,-2.67,0.98,2.844169475
03/01/2020 16:00,9.50456,2.00508,9.713753476,6.87456,2.00508,7.161,2.63,0,2.63,4.20456,2.00508,4.658183187,6.87456,2.00508,7.161,-2.67,0,2.67
03/01/2020 16:30,9.4992,1.8956,9.686490593,6.4992,1.8956,6.77,3,0,3,3.4992,1.8956,3.97966079,6.4992,1.8956,6.77,-3,0,3
03/01/2020 17:00,10.5168,2.1924,10.74289067,7.5168,2.1924,7.83,3,0,3,4.5168,2.1924,5.020766874,7.5168,2.1924,7.83,-3,0,3
03/01/2020 17:30,10.60072,2.12646,10.81189607,7.29072,2.12646,7.5945,3.31,0,3.31,3.98072,2.12646,4.513088061,7.29072,2.12646,7.5945,-3.31,0,3.31
03/01/2020 18:00,9.25456,1.56758,9.386383108,5.37456,1.56758,5.5985,3.88,0,3.88,1.48456,1.56758,2.158987135,5.37456,1.56758,5.5985,-3.89,0,3.89
03/01/2020 18:30,9.63696,1.74328,9.793366285,5.97696,1.74328,6.226,3.66,0,3.66,2.32696,1.74328,2.907536414,5.97696,1.74328,6.226,-3.65,0,3.65
03/01/2020 19:00,10.55888,2.21634,10.78898095,7.59888,2.21634,7.9155,2.96,0,2.96,4.62888,2.21634,5.132123639,7.59888,2.21634,7.9155,-2.97,0,2.97
03/01/2020 19:30,9.76528,1.96154,9.960337979,6.72528,1.96154,7.0055,3.04,0,3.04,3.69528,1.96154,4.18362683,6.72528,1.96154,7.0055,-3.03,0,3.03
03/01/2020 20:00,9.33136,0.81498,9.36688165,6.29136,1.83498,6.5535,3.04,-1.02,3.206555785,3.26136,1.83498,3.742141185,6.29136,1.83498,6.5535,-3.03,0,3.03
03/01/2020 20:30,8.94616,1.74888,9.115501083,5.99616,1.74888,6.246,2.95,0,2.95,3.03616,1.74888,3.503833444,5.99616,1.74888,6.246,-2.96,0,2.96
03/01/2020 21:00,9.00128,1.88454,9.196441304,6.46128,1.88454,6.7305,2.54,0,2.54,3.91128,1.88454,4.341612863,6.46128,1.88454,6.7305,-2.55,0,2.55
03/01/2020 21:30,8.49608,1.04094,8.559610473,6.10608,1.78094,6.3605,2.39,-0.74,2.501939248,3.71608,1.21094,3.908404566,6.10608,1.78094,6.3605,-2.39,-0.57,2.457030728
03/01/2020 22:00,8.00144,0.91542,8.053634946,5.88144,1.71542,6.1265,2.12,-0.8,2.265921446,3.72144,0.91542,3.832376476,5.88144,1.71542,6.1265,-2.16,-0.8,2.303388808
03/01/2020 22:30,7.88608,0.93094,7.940837931,6.10608,1.78094,6.3605,1.78,-0.85,1.972536438,4.32608,0.93094,4.42511214,6.10608,1.78094,6.3605,-1.78,-0.85,1.972536438
03/01/2020 23:00,7.02592,0.73006,7.063748258,5.24592,1.53006,5.4645,1.78,-0.8,1.951512234,3.53592,0.68006,3.600723795,5.24592,1.53006,5.4645,-1.71,-0.85,1.909607289
03/01/2020 23:30,6.46456,0.61008,6.49328373,4.83456,1.41008,5.036,1.63,-0.8,1.815736765,3.21456,0.56008,3.26298722,4.83456,1.41008,5.036,-1.62,-0.85,1.82945347
04/01/2020 00:00,6.92096,0.89778,6.978946643,5.82096,1.69778,6.0635,1.1,-0.8,1.360147051,4.72096,0.84778,4.796477275,5.82096,1.69778,6.0635,-1.1,-0.85,1.390143877
04/01/2020 00:30,6.7056,0.7358,6.745848575,5.5056,1.6058,5.735,1.2,-0.87,1.482194319,4.2856,0.6258,4.331049873,5.5056,1.6058,5.735,-1.22,-0.98,1.564864211
04/01/2020 01:00,6.54632,0.56976,6.571067798,4.93632,1.43976,5.142,1.61,-0.87,1.830027322,3.33632,0.45976,3.367849522,4.93632,1.43976,5.142,-1.6,-0.98,1.876272901
04/01/2020 01:30,6.13192,0.37306,6.143257821,4.26192,1.24306,4.4395,1.87,-0.87,2.062474242,2.40192,0.26306,2.41628232,4.26192,1.24306,4.4395,-1.86,-0.98,2.102379604
04/01/2020 02:00,6.68472,0.61596,6.713038671,5.09472,1.48596,5.307,1.59,-0.87,1.812456896,3.48472,0.66596,3.547784689,5.09472,1.48596,5.307,-1.61,-0.82,1.806792739
04/01/2020 02:30,8.04736,1.35048,8.159889656,7.16736,2.09048,7.466,0.88,-0.74,1.149782588,6.28736,1.34048,6.428668789,7.16736,2.09048,7.466,-0.88,-0.75,1.156243919
04/01/2020 03:00,7.77328,1.27054,7.876430273,6.89328,2.01054,7.1805,0.88,-0.74,1.149782588,6.01328,1.26054,6.143980587,6.89328,2.01054,7.1805,-0.88,-0.75,1.156243919
04/01/2020 03:30,8.56856,1.55208,8.707994763,7.61856,2.22208,7.936,0.95,-0.67,1.162497312,6.66856,1.55208,6.846798142,7.61856,2.22208,7.936,-0.95,-0.67,1.162497312
04/01/2020 04:00,8.0464,1.4552,8.176928519,7.2864,2.1252,7.59,0.76,-0.67,1.013163363,6.5364,1.4552,6.696426808,7.2864,2.1252,7.59,-0.75,-0.67,1.005683847
04/01/2020 04:30,6.29568,0.74874,6.34004718,5.03568,1.46874,5.2455,1.26,-0.72,1.451206395,3.76568,0.73874,3.837457837,5.03568,1.46874,5.2455,-1.27,-0.73,1.464854942
04/01/2020 05:00,6.37584,0.82462,6.428945003,5.29584,1.54462,5.5165,1.08,-0.72,1.297998459,4.20584,0.81462,4.284004651,5.29584,1.54462,5.5165,-1.09,-0.73,1.311868896
04/01/2020 05:30,6.36912,0.85516,6.426273275,5.22912,1.52516,5.447,1.14,-0.67,1.322308587,4.08912,0.84516,4.175547605,5.22912,1.52516,5.447,-1.14,-0.68,1.32740348
04/01/2020 06:00,6.65952,0.86986,6.716089863,5.51952,1.60986,5.7495,1.14,-0.74,1.359117361,4.37952,0.86986,4.465070195,5.51952,1.60986,5.7495,-1.14,-0.74,1.359117361
04/01/2020 06:30,6.74952,0.85236,6.80312706,5.45952,1.59236,5.687,1.29,-0.74,1.487178537,4.15952,0.85236,4.245953862,5.45952,1.59236,5.687,-1.3,-0.74,1.495860956
04/01/2020 07:00,7.10416,0.90038,7.160989698,5.86416,1.71038,6.1085,1.24,-0.81,1.481114445,4.56416,0.89038,4.650197098,5.86416,1.71038,6.1085,-1.3,-0.82,1.537010085
04/01/2020 07:30,7.86424,1.23582,7.960748825,6.53424,1.90582,6.8065,1.33,-0.67,1.489227988,5.23424,1.23582,5.378152048,6.53424,1.90582,6.8065,-1.3,-0.67,1.462497863
04/01/2020 08:00,7.94472,1.18346,8.032381555,6.35472,1.85346,6.6195,1.59,-0.67,1.725398505,4.77472,1.18346,4.919200001,6.35472,1.85346,6.6195,-1.58,-0.67,1.716187635
04/01/2020 08:30,7.69624,0.92682,7.751845293,5.64624,1.64682,5.8815,2.05,-0.72,2.172763218,3.57624,0.92682,3.694385991,5.64624,1.64682,5.8815,-2.07,-0.72,2.191643219
04/01/2020 09:00,8.42296,1.85878,8.625619876,6.37296,1.85878,6.6385,2.05,0,2.05,4.30296,1.85878,4.687272965,6.37296,1.85878,6.6385,-2.07,0,2.07
04/01/2020 09:30,9.188,0.604,9.207831449,7.248,2.114,7.55,1.94,-1.51,2.458393785,5.268,3.204,6.165828411,7.248,2.114,7.55,-1.98,1.09,2.260199106
04/01/2020 10:00,9.12752,1.33886,9.225192001,6.88752,2.00886,7.1745,2.24,-0.67,2.338054747,4.62752,1.33886,4.817311226,6.88752,2.00886,7.1745,-2.26,-0.67,2.357222942
04/01/2020 10:30,9.31376,0.39318,9.322055345,7.07376,2.06318,7.3685,2.24,-1.67,2.794011453,4.76376,2.98318,5.620744813,7.07376,2.06318,7.3685,-2.31,0.92,2.486463352
04/01/2020 11:00,9.13008,1.96294,9.338709453,6.73008,1.96294,7.0105,2.4,0,2.4,4.32008,1.96294,4.74512641,6.73008,1.96294,7.0105,-2.41,0,2.41
04/01/2020 11:30,8.66192,1.76806,8.840525677,6.06192,1.76806,6.3145,2.6,0,2.6,3.45192,1.76806,3.878374382,6.06192,1.76806,6.3145,-2.61,0,2.61
04/01/2020 12:00,8.37816,1.66488,8.541978132,5.70816,1.66488,5.946,2.67,0,2.67,3.01816,1.66488,3.44689936,5.70816,1.66488,5.946,-2.69,0,2.69
04/01/2020 12:30,7.51104,1.35072,7.631524513,4.63104,1.35072,4.824,2.88,0,2.88,1.74104,1.35072,2.203557306,4.63104,1.35072,4.824,-2.89,0,2.89
04/01/2020 13:00,7.8364,1.5127,7.981066736,5.1864,1.5127,5.4025,2.65,0,2.65,2.5164,1.5127,2.936073952,5.1864,1.5127,5.4025,-2.67,0,2.67
04/01/2020 13:30,8.21656,1.62358,8.375432541,5.56656,1.62358,5.7985,2.65,0,2.65,2.89656,1.62358,3.320552943,5.56656,1.62358,5.7985,-2.67,0,2.67
04/01/2020 14:00,8.14744,1.60342,8.303718098,5.49744,1.60342,5.7265,2.65,0,2.65,2.82744,1.60342,3.250441916,5.49744,1.60342,5.7265,-2.67,0,2.67
04/01/2020 14:30,8.16808,1.60944,8.325132311,5.51808,1.60944,5.748,2.65,0,2.65,2.84808,1.60944,3.271369255,5.51808,1.60944,5.748,-2.67,0,2.67
04/01/2020 15:00,8.074,1.582,8.227526967,5.424,1.582,5.65,2.65,0,2.65,2.754,1.582,3.176041561,5.424,1.582,5.65,-2.67,0,2.67
04/01/2020 15:30,7.81408,1.44494,7.946552576,4.95408,1.44494,5.1605,2.86,0,2.86,2.07408,1.44494,2.527777571,4.95408,1.44494,5.1605,-2.88,0,2.88
04/01/2020 16:00,7.68504,0.68772,7.715750035,4.65504,1.35772,4.849,3.03,-0.67,3.103191905,1.63504,0.68772,1.773785387,4.65504,1.35772,4.849,-3.02,-0.67,3.093428519
04/01/2020 16:30,7.92136,0.72748,7.954694928,4.79136,1.39748,4.991,3.13,-0.67,3.200906122,1.68136,0.72748,1.831993068,4.79136,1.39748,4.991,-3.11,-0.67,3.181351914
04/01/2020 17:00,8.26536,0.54448,8.283274377,4.81536,1.40448,5.016,3.45,-0.86,3.55557309,1.31536,0.73448,1.506530053,4.81536,1.40448,5.016,-3.5,-0.67,3.563551599
04/01/2020 17:30,8.63784,1.46062,8.760461783,5.00784,1.46062,5.2165,3.63,0,3.63,1.36784,1.46062,2.001098961,5.00784,1.46062,5.2165,-3.64,0,3.64
04/01/2020 18:00,8.8356,1.5183,8.965102467,5.2056,1.5183,5.4225,3.63,0,3.63,1.5656,1.5183,2.180903081,5.2056,1.5183,5.4225,-3.64,0,3.64
04/01/2020 18:30,8.50296,1.43878,8.623828422,4.93296,1.43878,5.1385,3.57,0,3.57,1.29296,1.43878,1.93438193,4.93296,1.43878,5.1385,-3.64,0,3.64
04/01/2020 19:00,8.46888,1.48134,8.597458732,5.07888,1.48134,5.2905,3.39,0,3.39,1.64888,1.48134,2.216567944,5.07888,1.48134,5.2905,-3.43,0,3.43
04/01/2020 19:30,8.47024,0.46632,8.483066662,5.37024,1.56632,5.594,3.1,-1.1,3.289376841,2.25024,1.48632,2.696799436,5.37024,1.56632,5.594,-3.12,-0.08,3.121025473
04/01/2020 20:00,8.14056,0.85558,8.185397623,5.23056,1.52558,5.4485,2.91,-0.67,2.986134625,2.30056,0.85558,2.454504726,5.23056,1.52558,5.4485,-2.93,-0.67,3.005628054
04/01/2020 20:30,7.542,0.681,7.572682814,4.632,1.351,4.825,2.91,-0.67,2.986134625,1.702,0.681,1.833184388,4.632,1.351,4.825,-2.93,-0.67,3.005628054
04/01/2020 21:00,7.79968,0.80824,7.84144502,5.23968,1.52824,5.458,2.56,-0.72,2.659323222,2.64968,0.79824,2.767307572,5.23968,1.52824,5.458,-2.59,-0.73,2.690910627
04/01/2020 21:30,7.41008,0.65544,7.439011171,4.99008,1.45544,5.198,2.42,-0.8,2.548803641,2.60008,0.64544,2.67899399,4.99008,1.45544,5.198,-2.39,-0.81,2.523529275
04/01/2020 22:00,7.01392,0.62906,7.042072866,4.69392,1.36906,4.8895,2.32,-0.74,2.435159132,2.36392,0.62906,2.446187697,4.69392,1.36906,4.8895,-2.33,-0.74,2.444688119
04/01/2020 22:30,7.19744,0.82842,7.244958402,5.37744,1.56842,5.6015,1.82,-0.74,1.96468827,3.56744,0.82842,3.662363697,5.37744,1.56842,5.6015,-1.81,-0.74,1.955428342
04/01/2020 23:00,7.17128,0.97704,7.237531623,5.68128,1.65704,5.918,1.49,-0.68,1.637833935,4.18128,0.97704,4.293915416,5.68128,1.65704,5.918,-1.5,-0.68,1.64693655
04/01/2020 23:30,6.39344,0.52642,6.415075452,4.99344,1.45642,5.2015,1.4,-0.93,1.680743883,3.56344,0.47642,3.595146819,4.99344,1.45642,5.2015,-1.43,-0.98,1.733580111
05/01/2020 00:00,6.69048,0.85514,6.744908231,5.64048,1.64514,5.8755,1.05,-0.79,1.314001522,4.59048,0.83514,4.665829556,5.64048,1.64514,5.8755,-1.05,-0.81,1.326122166
05/01/2020 00:30,6.8596,0.9278,6.922060748,5.8896,1.7178,6.135,0.97,-0.79,1.2509996,4.9196,0.9078,5.002655795,5.8896,1.7178,6.135,-0.97,-0.81,1.263724654
05/01/2020 01:00,7.11168,0.96924,7.177424232,6.03168,1.75924,6.283,1.08,-0.79,1.338095662,4.95168,0.94924,5.041844048,6.03168,1.75924,6.283,-1.08,-0.81,1.35
05/01/2020 01:30,7.14672,0.96196,7.211170071,6.00672,1.75196,6.257,1.14,-0.79,1.386975126,4.85672,0.84196,4.92916076,6.00672,1.75196,6.257,-1.15,-0.91,1.466492414
05/01/2020 02:00,6.86352,0.87936,6.91962288,5.72352,1.66936,5.962,1.14,-0.79,1.386975126,4.57352,0.81936,4.646335761,5.72352,1.66936,5.962,-1.15,-0.85,1.430034965
05/01/2020 02:30,6.78576,0.85668,6.839622753,5.64576,1.64668,5.881,1.14,-0.79,1.386975126,4.49576,0.79668,4.565802996,5.64576,1.64668,5.881,-1.15,-0.85,1.430034965
05/01/2020 03:00,6.85376,0.90568,6.9133409,5.81376,1.69568,6.056,1.04,-0.79,1.306024502,4.76376,0.84568,4.838241829,5.81376,1.69568,6.056,-1.05,-0.85,1.350925609
05/01/2020 03:30,6.4136,0.7598,6.458448808,5.3136,1.5498,5.535,1.1,-0.79,1.354289482,4.2036,0.5998,4.24617628,5.3136,1.5498,5.535,-1.11,-0.95,1.461027036
05/01/2020 04:00,6.03248,0.64864,6.067252162,4.93248,1.43864,5.138,1.1,-0.79,1.354289482,3.82248,0.55864,3.863085813,4.93248,1.43864,5.138,-1.11,-0.88,1.416509795
05/01/2020 04:30,6.09584,0.59962,6.12525995,4.93584,1.43962,5.1415,1.16,-0.84,1.432201103,3.82584,0.55962,3.866552243,4.93584,1.43962,5.1415,-1.11,-0.88,1.416509795
05/01/2020 05:00,6.38008,0.90794,6.444360003,5.41008,1.57794,5.6355,0.97,-0.67,1.17889779,4.43008,0.89794,4.520166485,5.41008,1.57794,5.6355,-0.98,-0.68,1.192811804
05/01/2020 05:30,6.2452,0.8686,6.305314346,5.2752,1.5386,5.495,0.97,-0.67,1.17889779,4.2952,0.8586,4.380175453,5.2752,1.5386,5.495,-0.98,-0.68,1.192811804
05/01/2020 06:00,6.34008,0.87294,6.399893644,5.29008,1.54294,5.5105,1.05,-0.67,1.245552086,4.24008,0.86294,4.327001716,5.29008,1.54294,5.5105,-1.05,-0.68,1.250959632
05/01/2020 06:30,6.94104,1.04822,7.019743688,5.89104,1.71822,6.1365,1.05,-0.67,1.245552086,4.84104,1.03822,4.95111796,5.89104,1.71822,6.1365,-1.05,-0.68,1.250959632
05/01/2020 07:00,6.52976,0.84368,6.584038396,5.18976,1.51368,5.406,1.34,-0.67,1.498165545,3.82976,0.83368,3.919449451,5.18976,1.51368,5.406,-1.36,-0.68,1.520526225
05/01/2020 07:30,6.7488,0.8434,6.801295832,5.1888,1.5134,5.405,1.56,-0.67,1.697792685,3.6188,0.8334,3.713525145,5.1888,1.5134,5.405,-1.57,-0.68,1.710935417
05/01/2020 08:00,6.70696,0.79328,6.753710506,5.01696,1.46328,5.226,1.69,-0.67,1.817965896,3.34696,0.78328,3.437392733,5.01696,1.46328,5.226,-1.67,-0.68,1.803136157
05/01/2020 08:30,6.90472,0.75596,6.945979686,5.09472,1.48596,5.307,1.81,-0.73,1.951665955,3.29472,0.80596,3.391865475,5.09472,1.48596,5.307,-1.8,-0.68,1.924162155
05/01/2020 09:00,7.27512,0.72316,7.310973355,5.32512,1.55316,5.547,1.95,-0.83,2.119292335,3.36512,0.72316,3.441946106,5.32512,1.55316,5.547,-1.96,-0.83,2.128497122
05/01/2020 09:30,7.95992,0.96956,8.018751337,5.92992,1.72956,6.177,2.03,-0.76,2.167602362,3.86992,1.10956,4.025842049,5.92992,1.72956,6.177,-2.06,-0.62,2.15127869
05/01/2020 10:00,7.7364,0.8052,7.778189507,5.3664,1.5652,5.59,2.37,-0.76,2.488875248,3.0164,0.8352,3.12989265,5.3664,1.5652,5.59,-2.35,-0.73,2.460772237
05/01/2020 10:30,8.01,0.885,8.058742148,5.64,1.645,5.875,2.37,-0.76,2.488875248,3.29,0.915,3.414868226,5.64,1.645,5.875,-2.35,-0.73,2.460772237
05/01/2020 11:00,8.08048,0.88514,8.128814788,5.64048,1.64514,5.8755,2.44,-0.76,2.555621255,3.21048,0.91514,3.338362331,5.64048,1.64514,5.8755,-2.43,-0.73,2.53728201
05/01/2020 11:30,8.17408,0.91244,8.224848363,5.73408,1.67244,5.973,2.44,-0.76,2.555621255,3.30408,0.94244,3.435860562,5.73408,1.67244,5.973,-2.43,-0.73,2.53728201
05/01/2020 12:00,8.4328,0.8179,8.472371348,5.9928,1.7479,6.2425,2.44,-0.93,2.611225766,3.5628,1.1079,3.73108379,5.9928,1.7479,6.2425,-2.43,-0.64,2.512866889
05/01/2020 12:30,8.7544,1.0817,8.820974677,6.3144,1.8417,6.5775,2.44,-0.76,2.555621255,3.8844,1.3017,4.096704316,6.3144,1.8417,6.5775,-2.43,-0.54,2.489277003
05/01/2020 13:00,9.11296,1.31878,9.207889044,6.85296,1.99878,7.1385,2.26,-0.68,2.360084744,4.58296,1.30878,4.766175348,6.85296,1.99878,7.1385,-2.27,-0.69,2.372551369
05/01/2020 13:30,9.46696,1.24828,9.548902272,7.29696,2.12828,7.601,2.17,-0.88,2.341644721,5.09696,1.77828,5.398266481,7.29696,2.12828,7.601,-2.2,-0.35,2.227666941
05/01/2020 14:00,9.24848,2.02664,9.467927545,6.94848,2.02664,7.238,2.3,0,2.3,4.64848,2.02664,5.071058667,6.94848,2.02664,7.238,-2.3,0,2.3
05/01/2020 14:30,9.25744,1.22342,9.337930812,7.17744,2.09342,7.4765,2.08,-0.87,2.254617484,5.07744,1.76342,5.374946237,7.17744,2.09342,7.4765,-2.1,-0.33,2.125770449
05/01/2020 15:00,8.72368,1.18024,8.803156207,6.34368,1.85024,6.608,2.38,-0.67,2.472508847,3.96368,1.18024,4.135665073,6.34368,1.85024,6.608,-2.38,-0.67,2.472508847
05/01/2020 15:30,8.58464,1.11052,8.656171128,6.10464,1.78052,6.359,2.48,-0.67,2.568910275,3.63464,1.11052,3.800508203,6.10464,1.78052,6.359,-2.47,-0.67,2.559257705
05/01/2020 16:00,8.59024,1.03632,8.652524626,5.85024,1.70632,6.094,2.74,-0.67,2.820726857,3.10024,1.03632,3.268860229,5.85024,1.70632,6.094,-2.75,-0.67,2.830441662
05/01/2020 16:30,9.21464,1.16302,9.287744928,6.28464,1.83302,6.5465,2.93,-0.67,3.005628054,3.34464,1.16302,3.541077837,6.28464,1.83302,6.5465,-2.94,-0.67,3.015377257
05/01/2020 17:00,9.32208,0.86394,9.362027977,6.08208,1.77394,6.3355,3.24,-0.91,3.365367736,2.81208,1.46394,3.170317689,6.08208,1.77394,6.3355,-3.27,-0.31,3.284661322
05/01/2020 17:30,9.36336,1.68098,9.513054412,5.76336,1.68098,6.0035,3.6,0,3.6,2.13336,1.68098,2.716048352,5.76336,1.68098,6.0035,-3.63,0,3.63
05/01/2020 18:00,8.96328,1.52054,9.091338199,5.21328,1.52054,5.4305,3.75,0,3.75,1.50328,1.52054,2.138198459,5.21328,1.52054,5.4305,-3.71,0,3.71
05/01/2020 18:30,9.3776,1.7668,9.542586861,6.0576,1.7668,6.31,3.32,0,3.32,2.7176,1.7668,3.241439804,6.0576,1.7668,6.31,-3.34,0,3.34
05/01/2020 19:00,9.58712,0.29166,9.591555424,6.65712,1.94166,6.9345,2.93,-1.65,3.362647766,3.68712,2.91166,4.698150471,6.65712,1.94166,6.9345,-2.97,0.97,3.12438794
05/01/2020 19:30,8.97488,1.80684,9.154951764,6.19488,1.80684,6.453,2.78,0,2.78,3.39488,1.80684,3.845761433,6.19488,1.80684,6.453,-2.8,0,2.8
05/01/2020 20:00,8.99416,1.25038,9.0806588,6.58416,1.92038,6.8585,2.41,-0.67,2.501399608,4.18416,1.25038,4.366994968,6.58416,1.92038,6.8585,-2.4,-0.67,2.491766442
05/01/2020 20:30,8.7524,1.1407,8.826420693,6.4824,1.8907,6.7525,2.27,-0.75,2.390690277,4.1924,1.3107,4.392510928,6.4824,1.8907,6.7525,-2.29,-0.58,2.362308193
05/01/2020 21:00,8.57744,1.23092,8.665312516,6.51744,1.90092,6.789,2.06,-0.67,2.166217902,4.43744,1.23092,4.60500139,6.51744,1.90092,6.789,-2.08,-0.67,2.185245982
05/01/2020 21:30,8.8056,2.0783,9.047536806,7.1256,2.0783,7.4225,1.68,0,1.68,5.4556,2.0783,5.838056376,7.1256,2.0783,7.4225,-1.67,0,1.67
05/01/2020 22:00,8.16064,1.24352,8.254840229,6.56064,1.91352,6.834,1.6,-0.67,1.734618114,4.95064,1.24352,5.104427333,6.56064,1.91352,6.834,-1.61,-0.67,1.743846324
05/01/2020 22:30,7.56672,1.13446,7.651290809,6.18672,1.80446,6.4445,1.38,-0.67,1.534046935,4.79672,1.13446,4.929048818,6.18672,1.80446,6.4445,-1.39,-0.67,1.54304893
05/01/2020 23:00,7.27336,1.00098,7.341915734,6.24336,1.82098,6.5035,1.03,-0.82,1.316548518,5.20336,0.95098,5.289548019,6.24336,1.82098,6.5035,-1.04,-0.87,1.355912977
05/01/2020 23:30,6.71248,0.82114,6.762518662,5.83248,1.70114,6.0755,0.88,-0.88,1.244507935,4.94248,0.83114,5.011876121,5.83248,1.70114,6.0755,-0.89,-0.87,1.244588285
06/01/2020 00:00,6.92128,1.08454,7.005736496,6.22128,1.81454,6.4805,0.7,-0.73,1.011385189,5.52128,1.06454,5.622968811,6.22128,1.81454,6.4805,-0.7,-0.75,1.025914226
06/01/2020 00:30,7.43904,1.27972,7.54831103,7.43904,2.16972,7.749,0,-0.89,0.89,7.43904,1.19972,7.535160529,7.43904,2.16972,7.749,0,-0.97,0.97
06/01/2020 01:00,8.6796,1.3503,8.784006276,7.9896,2.3303,8.3225,0.69,-0.98,1.198540779,7.2896,1.5203,7.446447492,7.9896,2.3303,8.3225,-0.7,-0.81,1.070560601
06/01/2020 01:30,8.30376,1.55068,8.447309548,7.61376,2.22068,7.931,0.69,-0.67,0.961769203,6.91376,1.55068,7.085526501,7.61376,2.22068,7.931,-0.7,-0.67,0.968968524
06/01/2020 02:00,7.89672,1.18196,7.984686356,7.20672,2.10196,7.507,0.69,-0.92,1.15,6.50672,1.43196,6.662425579,7.20672,2.10196,7.507,-0.7,-0.67,0.968968524
06/01/2020 02:30,8.24328,1.44304,8.368633676,7.55328,2.20304,7.868,0.69,-0.76,1.026498904,6.85328,1.41304,6.997437302,7.55328,2.20304,7.868,-0.7,-0.79,1.055509356
06/01/2020 03:00,8.70288,1.85834,8.899075674,8.70288,2.53834,9.0655,0,-0.68,0.68,8.70288,1.84834,8.896992809,8.70288,2.53834,9.0655,0,-0.69,0.69
06/01/2020 03:30,9.51504,2.77522,9.9115,9.51504,2.77522,9.9115,0,0,0,9.51504,2.77522,9.9115,9.51504,2.77522,9.9115,0,0,0
06/01/2020 04:00,8.96688,1.94534,9.175471903,8.96688,2.61534,9.3405,0,-0.67,0.67,8.96688,1.94534,9.175471903,8.96688,2.61534,9.3405,0,-0.67,0.67
06/01/2020 04:30,9.32784,1.88062,9.515531023,9.32784,2.72062,9.7165,0,-0.84,0.84,9.32784,2.20062,9.583909821,9.32784,2.72062,9.7165,0,-0.52,0.52
06/01/2020 05:00,9.97872,2.91046,10.3945,9.97872,2.91046,10.3945,0,0,0,9.97872,2.91046,10.3945,9.97872,2.91046,10.3945,0,0,0
06/01/2020 05:30,9.24768,2.69724,9.633,9.24768,2.69724,9.633,0,0,0,9.24768,2.69724,9.633,9.24768,2.69724,9.633,0,0,0
06/01/2020 06:00,9.33264,1.83452,9.511237196,8.55264,2.49452,8.909,0.78,-0.66,1.021763182,7.77264,1.82452,7.98390918,8.55264,2.49452,8.909,-0.78,-0.67,1.028250942
06/01/2020 06:30,9.2044,1.7417,9.367737093,8.2344,2.4017,8.5775,0.97,-0.66,1.173243368,7.2644,1.7317,7.467951007,8.2344,2.4017,8.5775,-0.97,-0.67,1.17889779
06/01/2020 07:00,9.98632,1.56226,10.10778133,8.71632,2.54226,9.0795,1.27,-0.98,1.604150866,7.41632,4.19226,8.519204555,8.71632,2.54226,9.0795,-1.3,1.65,2.100595154
06/01/2020 07:30,11.07792,2.52106,11.36116434,9.63792,2.81106,10.0395,1.44,-0.29,1.468911161,8.16792,4.12106,9.148663982,9.63792,2.81106,10.0395,-1.47,1.31,1.969009903
06/01/2020 08:00,11.2808,3.4394,11.79346942,9.4608,2.7594,9.855,1.82,0.68,1.942884454,7.6508,3.4394,8.388337916,9.4608,2.7594,9.855,-1.81,0.68,1.933520106
06/01/2020 08:30,11.04432,3.38376,11.55105346,8.82432,2.57376,9.192,2.22,0.81,2.363154671,6.59432,3.44376,7.43939105,8.82432,2.57376,9.192,-2.23,0.87,2.393700065
06/01/2020 09:00,9.9884,2.0237,10.19134418,6.9384,2.0237,7.2275,3.05,0,3.05,3.8984,2.0237,4.392366589,6.9384,2.0237,7.2275,-3.04,0,3.04
06/01/2020 09:30,10.02288,1.99584,10.21966246,6.84288,1.99584,7.128,3.18,0,3.18,3.66288,1.99584,4.171338778,6.84288,1.99584,7.128,-3.18,0,3.18
06/01/2020 10:00,10.09344,2.01642,10.29288495,6.91344,2.01642,7.2015,3.18,0,3.18,3.73344,2.01642,4.243173794,6.91344,2.01642,7.2015,-3.18,0,3.18
06/01/2020 10:30,9.93744,1.97092,10.13100387,6.75744,1.97092,7.039,3.18,0,3.18,3.57744,1.97092,4.084434184,6.75744,1.97092,7.039,-3.18,0,3.18
06/01/2020 11:00,9.70024,1.86382,9.877675893,6.39024,1.86382,6.6565,3.31,0,3.31,3.06024,1.86382,3.583140222,6.39024,1.86382,6.6565,-3.33,0,3.33
06/01/2020 11:30,9.71128,0.86704,9.749908594,6.40128,1.86704,6.668,3.31,-1,3.45775939,3.07128,3.49704,4.654250702,6.40128,1.86704,6.668,-3.33,1.63,3.707532872
06/01/2020 12:00,11.50256,1.68408,11.62518869,9.20256,2.68408,9.586,2.3,-1,2.507987241,6.88256,4.31408,8.122863928,9.20256,2.68408,9.586,-2.32,1.63,2.835365938
06/01/2020 12:30,11.67368,2.70774,11.98359965,9.28368,2.70774,9.6705,2.39,0,2.39,6.88368,2.70774,7.397087687,9.28368,2.70774,9.6705,-2.4,0,2.4
06/01/2020 13:00,10.55056,2.26058,10.79002031,7.75056,2.26058,8.0735,2.8,0,2.8,4.93056,2.26058,5.42408,7.75056,2.26058,8.0735,-2.82,0,2.82
06/01/2020 13:30,10.79064,2.35102,11.04378588,8.06064,2.35102,8.3965,2.73,0,2.73,5.33064,2.35102,5.826063667,8.06064,2.35102,8.3965,-2.73,0,2.73
06/01/2020 14:00,12.23088,2.97234,12.58686739,10.19088,2.97234,10.6155,2.04,0,2.04,8.14088,2.97234,8.666529424,10.19088,2.97234,10.6155,-2.05,0,2.05
06/01/2020 14:30,12.03648,2.91564,12.38457942,9.99648,2.91564,10.413,2.04,0,2.04,7.94648,2.91564,8.464484686,9.99648,2.91564,10.413,-2.05,0,2.05
06/01/2020 15:00,11.68176,2.74218,11.99929447,9.40176,2.74218,9.7935,2.28,0,2.28,7.11176,2.74218,7.622117911,9.40176,2.74218,9.7935,-2.29,0,2.29
06/01/2020 15:30,11.35424,2.60582,11.64942333,8.93424,2.60582,9.3065,2.42,0,2.42,6.51424,2.60582,7.016097252,8.93424,2.60582,9.3065,-2.42,0,2.42
06/01/2020 16:00,10.84832,2.37076,11.10434824,8.12832,2.37076,8.467,2.72,0,2.72,5.39832,2.37076,5.895961482,8.12832,2.37076,8.467,-2.73,0,2.73
06/01/2020 16:30,10.81048,0.73014,10.83510878,7.68048,2.24014,8.0005,3.13,-1.51,3.475197836,4.54048,3.42014,5.684480297,7.68048,2.24014,8.0005,-3.14,1.18,3.354400095
06/01/2020 17:00,11.72696,2.47828,11.98596941,8.49696,2.47828,8.851,3.23,0,3.23,5.26696,2.47828,5.820888197,8.49696,2.47828,8.851,-3.23,0,3.23
06/01/2020 17:30,11.81072,2.45896,12.06397908,8.43072,2.45896,8.782,3.38,0,3.38,5.03072,2.45896,5.599520337,8.43072,2.45896,8.782,-3.4,0,3.4
06/01/2020 18:00,11.13152,2.20836,11.34846207,7.57152,2.20836,7.887,3.56,0,3.56,4.00152,2.20836,4.570450328,7.57152,2.20836,7.887,-3.57,0,3.57
06/01/2020 18:30,11.47664,1.26152,11.54576539,8.33664,2.43152,8.684,3.14,-1.17,3.350895403,5.15664,3.94152,6.49049428,8.33664,2.43152,8.684,-3.18,1.51,3.520298283
06/01/2020 19:00,11.16336,2.36348,11.4108126,8.10336,2.36348,8.441,3.06,0,3.06,5.03336,2.36348,5.560643002,8.10336,2.36348,8.441,-3.07,0,3.07
06/01/2020 19:30,11.12136,2.44748,11.38748465,8.39136,2.44748,8.741,2.73,0,2.73,5.66136,2.44748,6.167751243,8.39136,2.44748,8.741,-2.73,0,2.73
06/01/2020 20:00,11.3372,2.6446,11.64156403,9.0672,2.6446,9.445,2.27,0,2.27,6.7872,2.6446,7.28422906,9.0672,2.6446,9.445,-2.28,0,2.28
06/01/2020 20:30,11.25312,2.66966,11.56545694,9.15312,2.66966,9.5345,2.1,0,2.1,7.05312,2.66966,7.541457833,9.15312,2.66966,9.5345,-2.1,0,2.1
06/01/2020 21:00,10.90288,2.64334,11.21873605,9.06288,2.64334,9.4405,1.84,0,1.84,7.23288,2.64334,7.70076616,9.06288,2.64334,9.4405,-1.83,0,1.83
06/01/2020 21:30,9.71688,2.26534,9.977450689,7.76688,2.26534,8.0905,1.95,0,1.95,5.80688,2.26534,6.233106822,7.76688,2.26534,8.0905,-1.96,0,1.96
06/01/2020 22:00,9.0296,1.3628,9.131861804,7.2096,2.1028,7.51,1.82,-0.74,1.96468827,5.3996,1.5528,5.618439997,7.2096,2.1028,7.51,-1.81,-0.55,1.891718795
06/01/2020 22:30,8.01752,1.09386,8.091795638,6.28752,1.83386,6.5495,1.73,-0.74,1.881621641,4.56752,1.06386,4.689780064,6.28752,1.83386,6.5495,-1.72,-0.77,1.884489321
06/01/2020 23:00,7.47152,1.04586,7.544364403,5.95152,1.73586,6.1995,1.52,-0.69,1.669281282,4.42152,1.03586,4.541238273,5.95152,1.73586,6.1995,-1.53,-0.7,1.68252786
06/01/2020 23:30,7.57464,1.16052,7.663026674,6.58464,1.92052,6.859,0.99,-0.76,1.248078523,5.59464,1.15052,5.711715417,6.58464,1.92052,6.859,-0.99,-0.77,1.254192968
07/01/2020 00:00,7.8548,1.4139,7.981039798,7.1448,2.0839,7.4425,0.71,-0.67,0.976217189,6.4348,1.4139,6.588305112,7.1448,2.0839,7.4425,-0.71,-0.67,0.976217189
07/01/2020 00:30,7.5716,1.3138,7.684737927,6.8016,1.9838,7.085,0.77,-0.67,1.020686044,6.0216,1.3138,6.163257012,6.8016,1.9838,7.085,-0.78,-0.67,1.028250942
07/01/2020 01:00,7.80344,1.26892,7.905936618,6.85344,1.99892,7.139,0.95,-0.73,1.1980818,5.90344,1.24892,6.034103496,6.85344,1.99892,7.139,-0.95,-0.75,1.210371844
07/01/2020 01:30,7.654,1.132,7.73725662,6.384,1.862,6.65,1.27,-0.73,1.464854942,5.104,1.112,5.223730468,6.384,1.862,6.65,-1.28,-0.75,1.483543056
07/01/2020 02:00,8.11336,1.01598,8.176724641,7.08336,2.06598,7.3785,1.03,-1.05,1.470850094,6.02336,1.77598,6.279726957,7.08336,2.06598,7.3785,-1.06,-0.29,1.098954048
07/01/2020 02:30,8.39848,1.53164,8.537001078,7.54848,2.20164,7.863,0.85,-0.67,1.082312339,6.69848,1.53164,6.87135761,7.54848,2.20164,7.863,-0.85,-0.67,1.082312339
07/01/2020 03:00,7.83776,1.33018,7.949834001,6.85776,2.00018,7.1435,0.98,-0.67,1.187139419,5.87776,1.33018,6.026395394,6.85776,2.00018,7.1435,-0.98,-0.67,1.187139419
07/01/2020 03:30,7.14584,0.93962,7.207351459,5.89584,1.71962,6.1415,1.25,-0.78,1.473397435,4.64584,0.91962,4.735982501,5.89584,1.71962,6.1415,-1.25,-0.8,1.484082208
07/01/2020 04:00,7.69984,1.30162,7.809081294,6.75984,1.97162,7.0415,0.94,-0.67,1.154339638,5.81984,1.30162,5.963619056,6.75984,1.97162,7.0415,-0.94,-0.67,1.154339638
07/01/2020 04:30,7.62976,1.14118,7.714630869,6.68976,1.95118,6.9685,0.94,-0.81,1.240846485,5.74976,1.14118,5.861913668,6.68976,1.95118,6.9685,-0.94,-0.81,1.240846485
07/01/2020 05:00,7.55392,1.25906,7.658128978,6.61392,1.92906,6.8895,0.94,-0.67,1.154339638,5.67392,1.25906,5.811936016,6.61392,1.92906,6.8895,-0.94,-0.67,1.154339638
07/01/2020 05:30,7.28632,1.11976,7.371860118,6.13632,1.78976,6.392,1.15,-0.67,1.330939518,4.97632,1.11976,5.100747318,6.13632,1.78976,6.392,-1.16,-0.67,1.339589489
07/01/2020 06:00,7.7572,1.8921,7.984622361,6.4872,1.8921,6.7575,1.27,0,1.27,5.2072,1.8921,5.540304527,6.4872,1.8921,6.7575,-1.28,0,1.28
07/01/2020 06:30,8.6132,2.0251,8.848064435,6.9432,2.0251,7.2325,1.67,0,1.67,5.2832,2.0251,5.658023705,6.9432,2.0251,7.2325,-1.66,0,1.66
07/01/2020 07:00,8.88096,1.94278,9.090976001,6.66096,1.94278,6.9385,2.22,0,2.22,4.44096,1.94278,4.847320894,6.66096,1.94278,6.9385,-2.22,0,2.22
07/01/2020 07:30,8.3096,0.1153,8.310399885,4.9896,1.4553,5.1975,3.32,-1.34,3.580223457,1.6596,2.6353,3.114334319,4.9896,1.4553,5.1975,-3.33,1.18,3.532888337
07/01/2020 08:00,9.30128,0.79204,9.334941725,6.04128,1.76204,6.293,3.26,-0.97,3.40124977,2.76128,3.44204,4.412743659,6.04128,1.76204,6.293,-3.28,1.68,3.685213698
07/01/2020 08:30,9.45784,0.78812,9.490620138,6.02784,1.75812,6.279,3.43,-0.97,3.564519603,2.57784,3.37812,4.249347456,6.02784,1.75812,6.279,-3.45,1.62,3.811417059
07/01/2020 09:00,9.1728,0.6729,9.197448247,5.6328,1.6429,5.8675,3.54,-0.97,3.67049043,1.9828,3.2629,3.818116322,5.6328,1.6429,5.8675,-3.65,1.62,3.993356984
07/01/2020 09:30,11.6356,3.4583,12.13865834,9.5256,2.7783,9.9225,2.11,0.68,2.216867159,7.3956,3.4583,8.164235313,9.5256,2.7783,9.9225,-2.13,0.68,2.235911447
07/01/2020 10:00,11.92536,3.57198,12.44882534,9.91536,2.89198,10.3285,2.01,0.68,2.121909517,7.90536,3.57198,8.674892383,9.91536,2.89198,10.3285,-2.01,0.68,2.121909517
07/01/2020 10:30,12.38768,3.79724,12.95660632,10.68768,3.11724,11.133,1.7,0.68,1.830956034,9.00768,3.79724,9.775342991,10.68768,3.11724,11.133,-1.68,0.68,1.812401721
07/01/2020 11:00,12.44096,3.13278,12.82933343,10.74096,3.13278,11.1885,1.7,0,1.7,9.06096,3.13278,9.587247084,10.74096,3.13278,11.1885,-1.68,0,1.68
07/01/2020 11:30,12.62312,4.00216,13.24237302,10.77312,3.14216,11.222,1.85,0.86,2.040122545,8.95312,4.00216,9.806918089,10.77312,3.14216,11.222,-1.82,0.86,2.012958022
07/01/2020 12:00,12.59144,3.99292,13.20938195,10.74144,3.13292,11.189,1.85,0.86,2.040122545,8.92144,3.99292,9.774226404,10.74144,3.13292,11.189,-1.82,0.86,2.012958022
07/01/2020 12:30,12.4292,3.8656,13.01644637,10.5792,3.0856,11.02,1.85,0.78,2.007710138,8.6992,3.8756,9.523463446,10.5792,3.0856,11.02,-1.88,0.79,2.039240055
07/01/2020 13:00,12.36864,3.82752,12.94732269,10.44864,3.04752,10.884,1.92,0.78,2.072389925,8.51864,3.83752,9.343114427,10.44864,3.04752,10.884,-1.93,0.79,2.085425616
07/01/2020 13:30,12.4008,3.8544,12.98600169,10.5408,3.0744,10.98,1.86,0.78,2.016928358,8.6808,3.8644,9.502098505,10.5408,3.0744,10.98,-1.86,0.79,2.020816667
07/01/2020 14:00,12.12912,3.77516,12.70304629,10.26912,2.99516,10.697,1.86,0.78,2.016928358,8.34912,3.78516,9.167073742,10.26912,2.99516,10.697,-1.92,0.79,2.076174366
07/01/2020 14:30,11.64384,3.47612,12.1516427,9.48384,2.76612,9.879,2.16,0.71,2.273697429,7.31384,3.47612,8.097880328,9.48384,2.76612,9.879,-2.17,0.71,2.283199509
07/01/2020 15:00,11.81336,3.56348,12.33911926,9.78336,2.85348,10.191,2.03,0.71,2.150581317,7.74336,3.56348,8.523967022,9.78336,2.85348,10.191,-2.04,0.71,2.160023148
07/01/2020 15:30,12.2144,3.0492,12.58924891,10.4544,3.0492,10.89,1.76,0,1.76,8.7244,3.0492,9.241903267,10.4544,3.0492,10.89,-1.73,0,1.73
07/01/2020 16:00,12.44448,3.84964,13.02631224,10.52448,3.06964,10.963,1.92,0.78,2.072389925,8.59448,3.87964,9.429564836,10.52448,3.06964,10.963,-1.93,0.81,2.093083849
07/01/2020 16:30,12.7296,3.8803,13.30787151,10.6296,3.1003,11.0725,2.1,0.78,2.240178564,8.5096,3.9103,9.365027403,10.6296,3.1003,11.0725,-2.12,0.81,2.269471304
07/01/2020 17:00,12.95992,3.93956,13.54546638,10.48992,3.05956,10.927,2.47,0.88,2.622079328,8.00992,3.97956,8.944032435,10.48992,3.05956,10.927,-2.48,0.92,2.645146499
07/01/2020 17:30,13.0908,4.0844,13.71318227,10.5408,3.0744,10.98,2.55,1.01,2.74273586,7.9808,4.0544,8.951610358,10.5408,3.0744,10.98,-2.56,0.98,2.741167634
07/01/2020 18:00,12.98128,3.07454,13.34040579,10.54128,3.07454,10.9805,2.44,0,2.44,8.10128,3.07454,8.665075525,10.54128,3.07454,10.9805,-2.44,0,2.44
07/01/2020 18:30,12.99856,3.77708,13.53620683,10.61856,3.09708,11.061,2.38,0.68,2.475237362,8.25856,3.77708,9.081307538,10.61856,3.09708,11.061,-2.36,0.68,2.456013029
07/01/2020 19:00,12.72944,3.73942,13.2673247,10.48944,3.05942,10.9265,2.24,0.68,2.340939982,8.22944,3.73942,9.03918938,10.48944,3.05942,10.9265,-2.26,0.68,2.360084744
07/01/2020 19:30,12.43432,3.06376,12.80620706,10.50432,3.06376,10.942,1.93,0,1.93,8.57432,3.06376,9.105250617,10.50432,3.06376,10.942,-1.93,0,1.93
07/01/2020 20:00,12.3112,3.7691,12.87523826,10.5912,3.0891,11.0325,1.72,0.68,1.849540483,8.8912,3.7691,9.657098542,10.5912,3.0891,11.0325,-1.7,0.68,1.830956034
07/01/2020 20:30,11.5888,2.4084,11.83641314,9.8688,2.8784,10.28,1.72,-0.47,1.783059169,8.1688,4.3784,9.268208025,9.8688,2.8784,10.28,-1.7,1.5,2.26715681
07/01/2020 21:00,11.77344,3.06642,12.16621638,10.51344,3.06642,10.9515,1.26,0,1.26,9.25344,3.06642,9.74828618,10.51344,3.06642,10.9515,-1.26,0,1.26
07/01/2020 21:30,11.0484,2.8987,11.4223292,9.9384,2.8987,10.3525,1.11,0,1.11,8.8284,2.8987,9.292099238,9.9384,2.8987,10.3525,-1.11,0,1.11
07/01/2020 22:00,10.63736,2.84298,11.01072037,9.74736,2.84298,10.1535,0.89,0,0.89,8.84736,2.84298,9.292917424,9.74736,2.84298,10.1535,-0.9,0,0.9
07/01/2020 22:30,10.49168,2.86174,10.8749669,9.81168,2.86174,10.2205,0.68,0,0.68,9.13168,2.86174,9.56959432,9.81168,2.86174,10.2205,-0.68,0,0.68
07/01/2020 23:00,10.27056,2.99558,10.6985,10.27056,2.99558,10.6985,0,0,0,10.27056,2.99558,10.6985,10.27056,2.99558,10.6985,0,0,0
07/01/2020 23:30,10.28032,2.02676,10.47820287,10.96032,3.19676,11.417,-0.68,-1.17,1.353255334,11.63032,4.70676,12.54663034,10.96032,3.19676,11.417,0.67,1.51,1.651968523
08/01/2020 00:00,9.98752,3.11136,10.46093288,10.66752,3.11136,11.112,-0.68,0,0.68,11.33752,3.11136,11.75669685,10.66752,3.11136,11.112,0.67,0,0.67
08/01/2020 00:30,9.91216,1.74938,10.06534879,10.59216,3.08938,11.0335,-0.68,-1.34,1.502664301,11.26216,4.32938,12.06564458,10.59216,3.08938,11.0335,0.67,1.24,1.40943251
08/01/2020 01:00,10.48944,3.05942,10.9265,10.48944,3.05942,10.9265,0,0,0,10.48944,3.05942,10.9265,10.48944,3.05942,10.9265,0,0,0
08/01/2020 01:30,9.88416,2.88288,10.296,9.88416,2.88288,10.296,0,0,0,9.88416,2.88288,10.296,9.88416,2.88288,10.296,0,0,0
08/01/2020 02:00,9.63408,1.54994,9.757961439,9.63408,2.80994,10.0355,0,-1.26,1.26,9.63408,4.15994,10.4938362,9.63408,2.80994,10.0355,0,1.35,1.35
08/01/2020 02:30,9.54656,1.07608,9.607015978,8.86656,2.58608,9.236,0.68,-1.51,1.656049516,8.18656,3.59608,8.941563398,8.86656,2.58608,9.236,-0.68,1.01,1.217579566
08/01/2020 03:00,9.64656,2.81358,10.0485,9.64656,2.81358,10.0485,0,0,0,9.64656,2.81358,10.0485,9.64656,2.81358,10.0485,0,0,0
08/01/2020 03:30,9.0192,2.6306,9.395,9.0192,2.6306,9.395,0,0,0,9.0192,2.6306,9.395,9.0192,2.6306,9.395,0,0,0
08/01/2020 04:00,8.304,0.912,8.353930811,8.304,2.422,8.65,0,-1.51,1.51,8.304,3.552,9.031783877,8.304,2.422,8.65,0,1.13,1.13
08/01/2020 04:30,7.83032,1.40676,7.95568256,7.12032,2.07676,7.417,0.71,-0.67,0.976217189,6.41032,1.40676,6.562863415,7.12032,2.07676,7.417,-0.71,-0.67,0.976217189
08/01/2020 05:00,8.08856,1.48208,8.223221023,7.37856,2.15208,7.686,0.71,-0.67,0.976217189,6.66856,1.48208,6.831270277,7.37856,2.15208,7.686,-0.71,-0.67,0.976217189
08/01/2020 05:30,7.65848,0.94914,7.717070859,6.88848,2.00914,7.1755,0.77,-1.06,1.310152663,6.10848,1.81914,6.37360167,6.88848,2.00914,7.1755,-0.78,-0.19,0.802807573
08/01/2020 06:00,7.3832,1.1626,7.474174269,6.2832,1.8326,6.545,1.1,-0.67,1.287982919,5.1832,1.1626,5.31198654,6.2832,1.8326,6.545,-1.1,-0.67,1.287982919
08/01/2020 06:30,8.3676,2.0118,8.606048396,6.8976,2.0118,7.185,1.47,0,1.47,5.4176,2.0118,5.779076829,6.8976,2.0118,7.185,-1.48,0,1.48
08/01/2020 07:00,9.03416,2.11288,9.277947445,7.24416,2.11288,7.546,1.79,0,1.79,5.45416,2.11288,5.849113027,7.24416,2.11288,7.546,-1.79,0,1.79
08/01/2020 07:30,9.0276,0.7043,9.055031764,6.5976,1.9243,6.8725,2.43,-1.22,2.719062338,4.1176,3.3243,5.29203177,6.5976,1.9243,6.8725,-2.48,1.4,2.847876402
08/01/2020 08:00,9.1644,1.8942,9.358109905,6.4944,1.8942,6.765,2.67,0,2.67,3.8044,1.8942,4.249876822,6.4944,1.8942,6.765,-2.69,0,2.69
08/01/2020 08:30,9.2436,1.9173,9.440348524,6.5736,1.9173,6.8475,2.67,0,2.67,3.8836,1.9173,4.331095502,6.5736,1.9173,6.8475,-2.69,0,2.69
08/01/2020 09:00,8.98216,1.79438,9.159639614,6.15216,1.79438,6.4085,2.83,0,2.83,3.30216,1.79438,3.75819907,6.15216,1.79438,6.4085,-2.85,0,2.85
08/01/2020 09:30,9.07432,1.78626,9.248459777,6.12432,1.78626,6.3795,2.95,0,2.95,3.16432,1.78626,3.633682134,6.12432,1.78626,6.3795,-2.96,0,2.96
08/01/2020 10:00,8.75016,1.66838,8.907793882,5.72016,1.66838,5.9585,3.03,0,3.03,2.70016,1.66838,3.174012579,5.72016,1.66838,5.9585,-3.02,0,3.02
08/01/2020 10:30,8.57208,1.61644,8.723155037,5.54208,1.61644,5.773,3.03,0,3.03,2.52208,1.61644,2.995624442,5.54208,1.61644,5.773,-3.02,0,3.02
08/01/2020 11:00,7.90616,1.34638,8.019981612,4.61616,1.34638,4.8085,3.29,0,3.29,1.31616,1.34638,1.882821354,4.61616,1.34638,4.8085,-3.3,0,3.3
08/01/2020 11:30,7.90232,1.34526,8.016008099,4.61232,1.34526,4.8045,3.29,0,3.29,1.31232,1.34526,1.879337184,4.61232,1.34526,4.8045,-3.3,0,3.3
08/01/2020 12:00,8.43448,1.58214,8.581586092,5.42448,1.58214,5.6505,3.01,0,3.01,2.42448,1.58214,2.895042357,5.42448,1.58214,5.6505,-3,0,3
08/01/2020 12:30,8.40232,1.60776,8.554757367,5.51232,1.60776,5.742,2.89,0,2.89,2.58232,1.60776,3.041918605,5.51232,1.60776,5.742,-2.93,0,2.93
08/01/2020 13:00,8.28856,3.90458,9.162203439,5.39856,1.57458,5.6235,2.89,2.33,3.712276929,2.54856,3.92458,4.679474997,5.39856,1.57458,5.6235,-2.85,2.35,3.693913913
08/01/2020 13:30,7.9296,4.0128,8.887132271,4.5696,1.3328,4.76,3.36,2.68,4.297906467,1.1796,3.8528,4.029332947,4.5696,1.3328,4.76,-3.39,2.52,4.224038352
08/01/2020 14:00,8.3012,0.0691,8.301487593,4.8312,1.4091,5.0325,3.47,-1.34,3.719744615,1.3212,2.5891,2.90671778,4.8312,1.4091,5.0325,-3.51,1.18,3.703039292
08/01/2020 14:30,8.22128,0.24204,8.224842138,4.84128,1.41204,5.043,3.38,-1.17,3.576772288,1.42128,2.75204,3.097379699,4.84128,1.41204,5.043,-3.42,1.34,3.673145791
08/01/2020 15:00,7.85472,1.36346,7.972179718,4.67472,1.36346,4.8695,3.18,0,3.18,1.48472,1.36346,2.015791817,4.67472,1.36346,4.8695,-3.19,0,3.19
08/01/2020 15:30,7.7572,-0.0654,7.757475685,4.5072,1.3146,4.695,3.25,-1.38,3.530849756,1.2072,2.4546,2.735396315,4.5072,1.3146,4.695,-3.3,1.14,3.491360766
08/01/2020 16:00,7.8604,1.2572,7.960304014,4.3104,1.2572,4.49,3.55,0,3.55,0.7204,1.2572,1.44897481,4.3104,1.2572,4.49,-3.59,0,3.59
08/01/2020 16:30,8.15504,1.25272,8.250696019,4.29504,1.25272,4.474,3.86,0,3.86,0.44504,1.25272,1.329423935,4.29504,1.25272,4.474,-3.85,0,3.85
08/01/2020 17:00,8.54088,0.10484,8.541523436,4.37088,1.27484,4.553,4.17,-1.17,4.331027592,0.16088,2.63484,2.639746995,4.37088,1.27484,4.553,-4.21,1.36,4.424217445
08/01/2020 17:30,8.79048,1.29514,8.885377102,4.44048,1.29514,4.6255,4.35,0,4.35,0.08048,1.29514,1.297638104,4.44048,1.29514,4.6255,-4.36,0,4.36
08/01/2020 18:00,8.6432,-0.0674,8.64346279,4.3632,1.2726,4.545,4.28,-1.34,4.484863432,0.0032,2.6126,2.61260196,4.3632,1.2726,4.545,-4.36,1.34,4.561271752
08/01/2020 18:30,8.67552,1.35786,8.781140646,4.65552,1.35786,4.8495,4.02,0,4.02,0.60552,1.35786,1.486754267,4.65552,1.35786,4.8495,-4.05,0,4.05
08/01/2020 19:00,8.6028,1.3804,8.71284523,4.7328,1.3804,4.93,3.87,0,3.87,0.8628,1.3804,1.627859945,4.7328,1.3804,4.93,-3.87,0,3.87
08/01/2020 19:30,8.26784,-0.04688,8.267972908,4.46784,1.30312,4.654,3.8,-1.35,4.03267901,0.66784,2.48312,2.571360574,4.46784,1.30312,4.654,-3.8,1.18,3.978994848
08/01/2020 20:00,8.06416,1.32538,8.172350253,4.54416,1.32538,4.7335,3.52,0,3.52,1.00416,1.32538,1.662819729,4.54416,1.32538,4.7335,-3.54,0,3.54
08/01/2020 20:30,7.85256,1.31908,7.962579394,4.52256,1.31908,4.711,3.33,0,3.33,1.17256,1.31908,1.764899147,4.52256,1.31908,4.711,-3.35,0,3.35
08/01/2020 21:00,7.8868,1.4049,8.010952393,4.8168,1.4049,5.0175,3.07,0,3.07,1.7768,1.4049,2.265118595,4.8168,1.4049,5.0175,-3.04,0,3.04
08/01/2020 21:30,7.68432,1.48876,7.827207689,5.10432,1.48876,5.317,2.58,0,2.58,2.53432,1.48876,2.939248918,5.10432,1.48876,5.317,-2.57,0,2.57
08/01/2020 22:00,7.81112,1.65116,7.983728765,5.66112,1.65116,5.897,2.15,0,2.15,3.50112,1.65116,3.87093924,5.66112,1.65116,5.897,-2.16,0,2.16
08/01/2020 22:30,7.26784,1.54812,7.430893203,5.30784,1.54812,5.529,1.96,0,1.96,3.35784,1.54812,3.69753499,5.30784,1.54812,5.529,-1.95,0,1.95
08/01/2020 23:00,6.76376,0.21818,6.767278024,5.03376,1.46818,5.2435,1.73,-1.25,2.134338305,3.26376,1.71818,3.688396921,5.03376,1.46818,5.2435,-1.77,0.25,1.787568181
08/01/2020 23:30,7.59248,0.40114,7.603069502,6.55248,1.91114,6.8255,1.04,-1.51,1.833493932,5.52248,2.92114,6.247467027,6.55248,1.91114,6.8255,-1.03,1.01,1.442567156
09/01/2020 00:00,8.82416,2.37538,9.138283748,8.14416,2.37538,8.4835,0.68,0,0.68,7.46416,2.37538,7.833014404,8.14416,2.37538,8.4835,-0.68,0,0.68
09/01/2020 00:30,8.9352,2.6061,9.3075,8.9352,2.6061,9.3075,0,0,0,8.9352,2.6061,9.3075,8.9352,2.6061,9.3075,0,0,0
09/01/2020 01:00,9.20432,2.48626,9.534201354,8.52432,2.48626,8.8795,0.68,0,0.68,7.84432,2.48626,8.228903028,8.52432,2.48626,8.8795,-0.68,0,0.68
09/01/2020 01:30,9.68544,2.82492,10.089,9.68544,2.82492,10.089,0,0,0,9.68544,2.82492,10.089,9.68544,2.82492,10.089,0,0,0
09/01/2020 02:00,9.55872,2.78796,9.957,9.55872,2.78796,9.957,0,0,0,9.55872,2.78796,9.957,9.55872,2.78796,9.957,0,0,0
09/01/2020 02:30,10.14576,2.95918,10.5685,10.14576,2.95918,10.5685,0,0,0,10.14576,2.95918,10.5685,10.14576,2.95918,10.5685,0,0,0
09/01/2020 03:00,10.1784,2.9687,10.6025,10.1784,2.9687,10.6025,0,0,0,10.1784,2.9687,10.6025,10.1784,2.9687,10.6025,0,0,0
09/01/2020 03:30,9.93264,2.89702,10.3465,9.93264,2.89702,10.3465,0,0,0,9.93264,2.89702,10.3465,9.93264,2.89702,10.3465,0,0,0
09/01/2020 04:00,10.10304,2.94672,10.524,10.10304,2.94672,10.524,0,0,0,10.10304,2.94672,10.524,10.10304,2.94672,10.524,0,0,0
09/01/2020 04:30,9.48344,1.62142,9.621051764,10.15344,2.96142,10.5765,-0.67,-1.34,1.498165545,10.15344,4.14142,10.965569,10.15344,2.96142,10.5765,0,1.18,1.18
09/01/2020 05:00,10.2,2.975,10.625,10.2,2.975,10.625,0,0,0,10.2,2.975,10.625,10.2,2.975,10.625,0,0,0
09/01/2020 05:30,9.8756,1.7958,10.03754816,10.5456,3.0758,10.985,-0.67,-1.28,1.444749113,10.5456,4.4158,11.43280232,10.5456,3.0758,10.985,0,1.34,1.34
09/01/2020 06:00,10.4832,3.0576,10.92,10.4832,3.0576,10.92,0,0,0,10.4832,3.0576,10.92,10.4832,3.0576,10.92,0,0,0
09/01/2020 06:30,10.64064,3.10352,11.084,10.64064,3.10352,11.084,0,0,0,10.64064,3.10352,11.084,10.64064,3.10352,11.084,0,0,0
09/01/2020 07:00,11.36048,3.09764,11.77522311,10.62048,3.09764,11.063,0.74,0,0.74,9.88048,3.09764,10.35467327,10.62048,3.09764,11.063,-0.74,0,0.74
09/01/2020 07:30,11.61088,2.20234,11.81790319,10.43088,3.04234,10.8655,1.18,-0.84,1.448447445,9.24088,4.73234,10.38214357,10.43088,3.04234,10.8655,-1.19,1.69,2.066930091
09/01/2020 08:00,11.97512,3.09316,12.36815014,10.60512,3.09316,11.047,1.37,0,1.37,9.22512,3.09316,9.729875528,10.60512,3.09316,11.047,-1.38,0,1.38
09/01/2020 08:30,11.99,3.7075,12.55012575,10.38,3.0275,10.8125,1.61,0.68,1.747712791,8.77,3.7075,9.521473429,10.38,3.0275,10.8125,-1.61,0.68,1.747712791
09/01/2020 09:00,11.61744,2.89842,11.97354378,9.93744,2.89842,10.3515,1.68,0,1.68,8.26744,2.89842,8.760787787,9.93744,2.89842,10.3515,-1.67,0,1.67
09/01/2020 09:30,11.95208,3.01644,12.32684577,10.34208,3.01644,10.773,1.61,0,1.61,8.73208,3.01644,9.238405241,10.34208,3.01644,10.773,-1.61,0,1.61
