Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2020 10:00,12.40848,3.21664,12.81862507,11.02848,3.21664,11.488,1.38,0,1.38,9.63848,3.21664,10.16105652,11.02848,3.21664,11.488,-1.39,0,1.39
09/01/2020 10:30,12.27984,3.85912,12.87195702,10.89984,3.17912,11.354,1.38,0.68,1.538440769,9.50984,3.85912,10.26303386,10.89984,3.17912,11.354,-1.39,0.68,1.547417203
09/01/2020 11:00,12.28032,3.85926,12.87245692,10.90032,3.17926,11.3545,1.38,0.68,1.538440769,9.51032,3.85926,10.26353128,10.90032,3.17926,11.3545,-1.39,0.68,1.547417203
09/01/2020 11:30,12.19168,3.80424,12.77142526,10.71168,3.12424,11.158,1.48,0.68,1.628741846,9.22168,3.80424,9.975551313,10.71168,3.12424,11.158,-1.49,0.68,1.637833935
09/01/2020 12:00,11.2216,3.4863,11.75068484,9.6216,2.8063,10.0225,1.6,0.68,1.738505105,8.0216,3.4863,8.746448093,9.6216,2.8063,10.0225,-1.6,0.68,1.738505105
09/01/2020 12:30,11.20672,3.48196,11.7351872,9.60672,2.80196,10.007,1.6,0.68,1.738505105,8.05672,3.48196,8.776946086,9.60672,2.80196,10.007,-1.55,0.68,1.692601548
09/01/2020 13:00,10.92184,2.74512,11.26153954,9.41184,2.74512,9.804,1.51,0,1.51,7.86184,2.74512,8.327317215,9.41184,2.74512,9.804,-1.55,0,1.55
09/01/2020 13:30,10.8132,2.6551,11.13439941,9.1032,2.6551,9.4825,1.71,0,1.71,7.3832,2.6551,7.846094458,9.1032,2.6551,9.4825,-1.72,0,1.72
09/01/2020 14:00,8.63,1.6975,8.79536277,5.82,1.6975,6.0625,2.81,0,2.81,2.99,1.6975,3.43825628,5.82,1.6975,6.0625,-2.83,0,2.83
09/01/2020 14:30,8.07136,1.46748,8.203679041,5.03136,1.46748,5.241,3.04,0,3.04,2.02136,1.46748,2.497877859,5.03136,1.46748,5.241,-3.01,0,3.01
09/01/2020 15:00,7.64024,1.25132,7.742032614,4.29024,1.25132,4.469,3.35,0,3.35,0.93024,1.25132,1.559213969,4.29024,1.25132,4.469,-3.36,0,3.36
09/01/2020 15:30,7.59472,1.20596,7.689870701,4.13472,1.20596,4.307,3.46,0,3.46,0.63472,1.20596,1.362794555,4.13472,1.20596,4.307,-3.5,0,3.5
09/01/2020 16:00,7.97232,1.27526,8.073671671,4.37232,1.27526,4.5545,3.6,0,3.6,0.75232,1.27526,1.480632787,4.37232,1.27526,4.5545,-3.62,0,3.62
09/01/2020 16:30,8.16744,-0.08658,8.167898888,4.29744,1.25342,4.4765,3.87,-1.34,4.095424276,0.42744,2.54342,2.579087096,4.29744,1.25342,4.4765,-3.87,1.29,4.079338182
09/01/2020 17:00,8.5564,1.2677,8.649800243,4.3464,1.2677,4.5275,4.21,0,4.21,0.1064,1.2677,1.272157321,4.3464,1.2677,4.5275,-4.24,0,4.24
09/01/2020 17:30,8.8824,1.3307,8.981525051,4.5624,1.3307,4.7525,4.32,0,4.32,0.2324,1.3307,1.350841312,4.5624,1.3307,4.7525,-4.33,0,4.33
09/01/2020 18:00,9.86192,0.63306,9.882217922,6.18192,1.80306,6.4395,3.68,-1.17,3.861515247,2.48192,3.31306,4.139600639,6.18192,1.80306,6.4395,-3.7,1.51,3.996260752
09/01/2020 18:30,10.2404,2.0097,10.43574081,6.8904,2.0097,7.1775,3.35,0,3.35,3.5104,2.0097,4.044972466,6.8904,2.0097,7.1775,-3.38,0,3.38
09/01/2020 19:00,10.08184,2.01012,10.28027627,6.89184,2.01012,7.179,3.19,0,3.19,3.70184,2.01012,4.212386711,6.89184,2.01012,7.179,-3.19,0,3.19
09/01/2020 19:30,8.65624,1.47182,8.780475218,5.04624,1.47182,5.2565,3.61,0,3.61,1.40624,1.47182,2.035623995,5.04624,1.47182,5.2565,-3.64,0,3.64
09/01/2020 20:00,7.95976,2.10868,8.23433729,4.34976,1.26868,4.531,3.61,0.84,3.706440341,0.70976,1.26868,1.453722188,4.34976,1.26868,4.531,-3.64,0,3.64
09/01/2020 20:30,8.75656,1.67608,8.915525066,5.74656,1.67608,5.986,3.01,0,3.01,2.72656,1.67608,3.200527082,5.74656,1.67608,5.986,-3.02,0,3.02
09/01/2020 21:00,10.07472,2.32596,10.33973273,7.97472,2.32596,8.307,2.1,0,2.1,5.90472,2.32596,6.346322415,7.97472,2.32596,8.307,-2.07,0,2.07
09/01/2020 21:30,8.32104,1.73572,8.500142975,5.95104,1.73572,6.199,2.37,0,2.37,3.58104,1.73572,3.979518991,5.95104,1.73572,6.199,-2.37,0,2.37
09/01/2020 22:00,7.7052,1.5736,7.864243384,5.3952,1.5736,5.62,2.31,0,2.31,3.1052,1.5736,3.4811613,5.3952,1.5736,5.62,-2.29,0,2.29
09/01/2020 22:30,7.36784,1.56562,7.532345734,5.36784,1.56562,5.5915,2,0,2,3.34784,1.56562,3.695835312,5.36784,1.56562,5.5915,-2.02,0,2.02
09/01/2020 23:00,6.71864,1.42002,6.867064893,4.86864,1.42002,5.0715,1.85,0,1.85,3.01864,1.42002,3.335962267,4.86864,1.42002,5.0715,-1.85,0,1.85
09/01/2020 23:30,6.44912,0.16766,6.451298989,4.92912,1.43766,5.1345,1.52,-1.27,1.980732188,3.38912,1.63766,3.76404897,4.92912,1.43766,5.1345,-1.54,0.2,1.552932709
10/01/2020 00:00,6.49944,0.90192,6.561720811,5.38944,1.57192,5.614,1.11,-0.67,1.296533841,4.28944,0.90192,4.3832357,5.38944,1.57192,5.614,-1.1,-0.67,1.287982919
10/01/2020 00:30,6.82248,1.70114,7.031366201,5.83248,1.70114,6.0755,0.99,0,0.99,4.84248,1.70114,5.132590949,5.83248,1.70114,6.0755,-0.99,0,0.99
10/01/2020 01:00,7.2356,1.7983,7.45572198,6.1656,1.7983,6.4225,1.07,0,1.07,5.0956,1.7983,5.403611963,6.1656,1.7983,6.4225,-1.07,0,1.07
10/01/2020 01:30,7.34064,1.77352,7.55184539,6.08064,1.77352,6.334,1.26,0,1.26,4.82064,1.77352,5.136530269,6.08064,1.77352,6.334,-1.26,0,1.26
10/01/2020 02:00,6.86192,1.59306,7.044415253,5.46192,1.59306,5.6895,1.4,0,1.4,4.05192,1.59306,4.353836911,5.46192,1.59306,5.6895,-1.41,0,1.41
10/01/2020 02:30,6.65984,0.86412,6.715666177,5.25984,1.53412,5.479,1.4,-0.67,1.552063143,3.84984,0.86412,3.94562687,5.25984,1.53412,5.479,-1.41,-0.67,1.561089363
10/01/2020 03:00,6.5168,0.6524,6.549374627,5.1168,1.4924,5.33,1.4,-0.84,1.632666531,3.7068,1.0624,3.856042012,5.1168,1.4924,5.33,-1.41,-0.43,1.474109901
10/01/2020 03:30,6.83776,1.65018,7.034063964,5.65776,1.65018,5.8935,1.18,0,1.18,4.46776,1.65018,4.762769515,5.65776,1.65018,5.8935,-1.19,0,1.19
10/01/2020 04:00,7.14232,1.80026,7.365709134,6.17232,1.80026,6.4295,0.97,0,0.97,5.20232,1.80026,5.505004037,6.17232,1.80026,6.4295,-0.97,0,0.97
10/01/2020 04:30,6.86624,1.68182,7.069212845,5.76624,1.68182,6.0065,1.1,0,1.1,4.66624,1.68182,4.960072,5.76624,1.68182,6.0065,-1.1,0,1.1
10/01/2020 05:00,7.10224,1.77982,7.321855793,6.10224,1.77982,6.3565,1,0,1,5.11224,1.77982,5.413202107,6.10224,1.77982,6.3565,-0.99,0,0.99
10/01/2020 05:30,7.27792,1.83106,7.504725195,6.27792,1.83106,6.5395,1,0,1,5.28792,1.83106,5.595969858,6.27792,1.83106,6.5395,-0.99,0,0.99
10/01/2020 06:00,7.33376,0.20568,7.336643647,6.05376,1.76568,6.306,1.28,-1.56,2.017919721,4.76376,2.77568,5.513420789,6.05376,1.76568,6.306,-1.29,1.01,1.638352831
10/01/2020 06:30,7.73032,1.70926,7.917033349,5.86032,1.70926,6.1045,1.87,0,1.87,3.99032,1.70926,4.340993371,5.86032,1.70926,6.1045,-1.87,0,1.87
10/01/2020 07:00,7.89944,0.09692,7.900034544,5.50944,1.60692,5.739,2.39,-1.51,2.82704793,3.11944,2.78692,4.18304064,5.50944,1.60692,5.739,-2.39,1.18,2.665426795
10/01/2020 07:30,8.38704,0.06122,8.38726343,5.38704,1.57122,5.6115,3,-1.51,3.358586012,2.41704,2.58122,3.536209701,5.38704,1.57122,5.6115,-2.97,1.01,3.137036818
10/01/2020 08:00,8.84416,1.67538,9.001447897,5.74416,1.67538,5.9835,3.1,0,3.1,2.65416,1.67538,3.138704104,5.74416,1.67538,5.9835,-3.09,0,3.09
10/01/2020 08:30,9.04776,0.55018,9.064472354,5.89776,1.72018,6.1435,3.15,-1.17,3.360267846,2.74776,3.06018,4.112771164,5.89776,1.72018,6.1435,-3.15,1.34,3.423171045
10/01/2020 09:00,8.81584,1.63212,8.965648365,5.59584,1.63212,5.829,3.22,0,3.22,2.35584,1.63212,2.8659724,5.59584,1.63212,5.829,-3.24,0,3.24
10/01/2020 09:30,8.91664,1.67902,9.073344315,5.75664,1.67902,5.9965,3.16,0,3.16,2.58664,1.67902,3.083798737,5.75664,1.67902,5.9965,-3.17,0,3.17
10/01/2020 10:00,8.81632,1.64976,8.969348159,5.65632,1.64976,5.892,3.16,0,3.16,2.48632,1.64976,2.983872517,5.65632,1.64976,5.892,-3.17,0,3.17
10/01/2020 10:30,8.5948,1.6114,8.744552419,5.5248,1.6114,5.755,3.07,0,3.07,2.4448,1.6114,2.928080771,5.5248,1.6114,5.755,-3.08,0,3.08
10/01/2020 11:00,8.72496,0.38228,8.733330693,5.90496,1.72228,6.151,2.82,-1.34,3.122178726,3.02496,3.06228,4.304409576,5.90496,1.72228,6.151,-2.88,1.34,3.176476035
10/01/2020 11:30,8.49024,1.65382,8.649814787,5.67024,1.65382,5.9065,2.82,0,2.82,2.84024,1.65382,3.286652377,5.67024,1.65382,5.9065,-2.83,0,2.83
10/01/2020 12:00,8.31696,1.60328,8.470084439,5.49696,1.60328,5.726,2.82,0,2.82,2.66696,1.60328,3.111781226,5.49696,1.60328,5.726,-2.83,0,2.83
10/01/2020 12:30,8.0752,1.4861,8.210806797,5.0952,1.4861,5.3075,2.98,0,2.98,2.1152,1.4861,2.585065618,5.0952,1.4861,5.3075,-2.98,0,2.98
10/01/2020 13:00,8.27688,1.56534,8.423599697,5.36688,1.56534,5.5905,2.91,0,2.91,2.44688,1.56534,2.904739412,5.36688,1.56534,5.5905,-2.92,0,2.92
10/01/2020 13:30,8.13192,1.52306,8.273320654,5.22192,1.52306,5.4395,2.91,0,2.91,2.30192,1.52306,2.760171634,5.22192,1.52306,5.4395,-2.92,0,2.92
10/01/2020 14:00,8.05432,1.47126,8.187592848,5.04432,1.47126,5.2545,3.01,0,3.01,2.03432,1.47126,2.510590339,5.04432,1.47126,5.2545,-3.01,0,3.01
10/01/2020 14:30,8.07496,1.47728,8.208978938,5.06496,1.47728,5.276,3.01,0,3.01,2.05496,1.47728,2.530852979,5.06496,1.47728,5.276,-3.01,0,3.01
10/01/2020 15:00,7.92768,1.38474,8.047708683,4.74768,1.38474,4.9455,3.18,0,3.18,1.56768,1.38474,2.091680054,4.74768,1.38474,4.9455,-3.18,0,3.18
10/01/2020 15:30,7.69872,1.31796,7.810717521,4.51872,1.31796,4.707,3.18,0,3.18,1.33872,1.31796,1.878613797,4.51872,1.31796,4.707,-3.18,0,3.18
10/01/2020 16:00,7.69576,-0.25582,7.700010769,4.26576,1.24418,4.4435,3.43,-1.5,3.743647954,0.79576,2.37418,2.503989746,4.26576,1.24418,4.4435,-3.47,1.13,3.649356108
10/01/2020 16:30,8.17632,1.28226,8.276255159,4.39632,1.28226,4.5795,3.78,0,3.78,0.68632,1.28226,1.454381604,4.39632,1.28226,4.5795,-3.71,0,3.71
10/01/2020 17:00,9.02864,1.50752,9.153630799,5.16864,1.50752,5.384,3.86,0,3.86,1.32864,3.01752,3.297076159,5.16864,1.50752,5.384,-3.84,1.51,4.126221031
10/01/2020 17:30,9.87264,1.77702,10.03129207,6.09264,1.77702,6.3465,3.78,0,3.78,2.32264,1.77702,2.924458352,6.09264,1.77702,6.3465,-3.77,0,3.77
10/01/2020 18:00,10.12088,1.92234,10.30182523,6.59088,1.92234,6.8655,3.53,0,3.53,3.04088,1.92234,3.597546699,6.59088,1.92234,6.8655,-3.55,0,3.55
10/01/2020 18:30,10.2036,1.9698,10.39199524,6.7536,1.9698,7.035,3.45,0,3.45,3.2736,1.9698,3.820545642,6.7536,1.9698,7.035,-3.48,0,3.48
10/01/2020 19:00,10.06752,2.00886,10.26598643,6.88752,2.00886,7.1745,3.18,0,3.18,3.70752,2.00886,4.216778753,6.88752,2.00886,7.1745,-3.18,0,3.18
10/01/2020 19:30,10.00336,2.04848,10.2109491,7.02336,2.04848,7.316,2.98,0,2.98,4.03336,2.04848,4.523744378,7.02336,2.04848,7.316,-2.99,0,2.99
10/01/2020 20:00,9.24064,0.31602,9.246042194,6.26064,1.82602,6.5215,2.98,-1.51,3.340733452,3.27064,2.83602,4.328983189,6.26064,1.82602,6.5215,-2.99,1.01,3.155978454
10/01/2020 20:30,9.1924,0.3457,9.1988981,6.3624,1.8557,6.6275,2.83,-1.51,3.207647113,3.5224,2.8657,4.540874172,6.3624,1.8557,6.6275,-2.84,1.01,3.014249492
10/01/2020 21:00,9.88784,0.90812,9.929454255,7.70784,2.24812,8.029,2.18,-1.34,2.558906016,5.51784,3.57812,6.576435281,7.70784,2.24812,8.029,-2.19,1.33,2.562225595
10/01/2020 21:30,9.35744,2.14592,9.60034666,7.35744,2.14592,7.664,2,0,2,5.34744,2.14592,5.761951683,7.35744,2.14592,7.664,-2.01,0,2.01
10/01/2020 22:00,9.9044,2.4892,10.21240696,8.5344,2.4892,8.89,1.37,0,1.37,7.1544,2.4892,7.575061452,8.5344,2.4892,8.89,-1.38,0,1.38
10/01/2020 22:30,9.62776,2.52518,9.953406284,8.65776,2.52518,9.0185,0.97,0,0.97,7.68776,2.52518,8.091859357,8.65776,2.52518,9.0185,-0.97,0,0.97
10/01/2020 23:00,10.33184,2.81512,10.70849282,9.65184,2.81512,10.054,0.68,0,0.68,8.97184,2.81512,9.403127863,9.65184,2.81512,10.054,-0.68,0,0.68
10/01/2020 23:30,9.80064,2.85852,10.209,9.80064,2.85852,10.209,0,0,0,9.80064,2.85852,10.209,9.80064,2.85852,10.209,0,0,0
11/01/2020 00:00,9.9912,2.9141,10.4075,9.9912,2.9141,10.4075,0,0,0,9.9912,2.9141,10.4075,9.9912,2.9141,10.4075,0,0,0
11/01/2020 00:30,9.80064,1.34852,9.892979865,9.80064,2.85852,10.209,0,-1.51,1.51,9.80064,3.96852,10.57363208,9.80064,2.85852,10.209,0,1.11,1.11
11/01/2020 01:00,9.696,2.828,10.1,9.696,2.828,10.1,0,0,0,9.696,2.828,10.1,9.696,2.828,10.1,0,0,0
11/01/2020 01:30,10.02096,1.62278,10.15150502,10.02096,2.92278,10.4385,0,-1.3,1.3,10.02096,4.26278,10.8899464,10.02096,2.92278,10.4385,0,1.34,1.34
11/01/2020 02:00,10.43936,2.84648,10.82047529,9.75936,2.84648,10.166,0.68,0,0.68,9.07936,2.84648,9.51510517,9.75936,2.84648,10.166,-0.68,0,0.68
11/01/2020 02:30,10.46592,3.05256,10.902,10.46592,3.05256,10.902,0,0,0,10.46592,3.05256,10.902,10.46592,3.05256,10.902,0,0,0
11/01/2020 03:00,10.68048,3.11514,11.1255,10.68048,3.11514,11.1255,0,0,0,10.68048,3.11514,11.1255,10.68048,3.11514,11.1255,0,0,0
11/01/2020 03:30,10.704,1.782,10.85131974,10.704,3.122,11.15,0,-1.34,1.34,10.704,4.302,11.53615274,10.704,3.122,11.15,0,1.18,1.18
11/01/2020 04:00,10.47024,3.05382,10.9065,10.47024,3.05382,10.9065,0,0,0,10.47024,3.05382,10.9065,10.47024,3.05382,10.9065,0,0,0
11/01/2020 04:30,10.44336,3.04598,10.8785,10.44336,3.04598,10.8785,0,0,0,10.44336,3.04598,10.8785,10.44336,3.04598,10.8785,0,0,0
11/01/2020 05:00,10.51584,3.06712,10.954,10.51584,3.06712,10.954,0,0,0,10.51584,3.06712,10.954,10.51584,3.06712,10.954,0,0,0
11/01/2020 05:30,10.71888,3.12634,11.1655,10.71888,3.12634,11.1655,0,0,0,10.71888,3.12634,11.1655,10.71888,3.12634,11.1655,0,0,0
11/01/2020 06:00,10.22736,2.98298,10.6535,10.22736,2.98298,10.6535,0,0,0,10.22736,2.98298,10.6535,10.22736,2.98298,10.6535,0,0,0
11/01/2020 06:30,10.4304,3.0422,10.865,10.4304,3.0422,10.865,0,0,0,10.4304,3.0422,10.865,10.4304,3.0422,10.865,0,0,0
11/01/2020 07:00,10.42464,3.04052,10.859,10.42464,3.04052,10.859,0,0,0,10.42464,3.04052,10.859,10.42464,3.04052,10.859,0,0,0
11/01/2020 07:30,10.4844,1.7067,10.62240407,9.7944,2.8567,10.2025,0.69,-1.15,1.341118936,9.1044,4.2067,10.02927835,9.7944,2.8567,10.2025,-0.69,1.35,1.516113452
11/01/2020 08:00,10.602,1.741,10.74399763,9.912,2.891,10.325,0.69,-1.15,1.341118936,9.222,4.241,10.15043669,9.912,2.891,10.325,-0.69,1.35,1.516113452
11/01/2020 08:30,10.91352,2.92936,11.29982605,10.04352,2.92936,10.462,0.87,0,0.87,9.18352,2.92936,9.639408156,10.04352,2.92936,10.462,-0.86,0,0.86
11/01/2020 09:00,11.19816,2.97738,11.58721619,10.20816,2.97738,10.6335,0.99,0,0.99,9.22816,2.97738,9.696583349,10.20816,2.97738,10.6335,-0.98,0,0.98
11/01/2020 09:30,11.03544,1.89992,11.19779585,9.80544,2.85992,10.214,1.23,-0.96,1.560288435,8.56544,4.53992,9.694206311,9.80544,2.85992,10.214,-1.24,1.68,2.088061302
11/01/2020 10:00,11.52536,3.04948,11.92196508,10.45536,3.04948,10.891,1.07,0,1.07,9.39536,3.04948,9.877859981,10.45536,3.04948,10.891,-1.06,0,1.06
11/01/2020 10:30,10.7104,2.6922,11.04357773,9.2304,2.6922,9.615,1.48,0,1.48,7.7504,2.6922,8.204671901,9.2304,2.6922,9.615,-1.48,0,1.48
11/01/2020 11:00,11.25656,2.90108,11.62438851,9.94656,2.90108,10.361,1.31,0,1.31,8.63656,2.90108,9.110786673,9.94656,2.90108,10.361,-1.31,0,1.31
11/01/2020 11:30,11.58608,3.05844,11.98295894,10.48608,3.05844,10.923,1.1,0,1.1,9.38608,3.05844,9.871805964,10.48608,3.05844,10.923,-1.1,0,1.1
11/01/2020 12:00,11.97104,3.24072,12.40193795,11.11104,3.24072,11.574,0.86,0,0.86,10.25104,3.24072,10.75109702,11.11104,3.24072,11.574,-0.86,0,0.86
11/01/2020 12:30,11.92736,3.22798,12.35644655,11.06736,3.22798,11.5285,0.86,0,0.86,10.20736,3.22798,10.70560849,11.06736,3.22798,11.5285,-0.86,0,0.86
11/01/2020 13:00,11.96688,3.26284,12.4037229,11.18688,3.26284,11.653,0.78,0,0.78,10.39688,3.26284,10.89684535,11.18688,3.26284,11.653,-0.79,0,0.79
11/01/2020 13:30,11.8,3.185,12.22228395,10.92,3.185,11.375,0.88,0,0.88,10.04,3.185,10.53308241,10.92,3.185,11.375,-0.88,0,0.88
11/01/2020 14:00,11.7376,3.1668,12.15729723,10.8576,3.1668,11.31,0.88,0,0.88,9.9776,3.1668,10.46810031,10.8576,3.1668,11.31,-0.88,0,0.88
11/01/2020 14:30,11.5076,3.0793,11.9124702,10.5576,3.0793,10.9975,0.95,0,0.95,9.6076,3.0793,10.0890072,10.5576,3.0793,10.9975,-0.95,0,0.95
11/01/2020 15:00,11.23872,2.98046,11.62720814,10.21872,2.98046,10.6445,1.02,0,1.02,9.20872,2.98046,9.679032279,10.21872,2.98046,10.6445,-1.01,0,1.01
11/01/2020 15:30,11.31888,3.00384,11.71068312,10.29888,3.00384,10.728,1.02,0,1.02,9.28888,3.00384,9.762496935,10.29888,3.00384,10.728,-1.01,0,1.01
11/01/2020 16:00,11.36208,2.99894,11.75119156,10.28208,2.99894,10.7105,1.08,0,1.08,9.21208,2.99894,9.687933683,10.28208,2.99894,10.7105,-1.07,0,1.07
11/01/2020 16:30,11.60528,2.99404,11.98527427,10.26528,2.99404,10.693,1.34,0,1.34,8.90528,2.99404,9.395120404,10.26528,2.99404,10.693,-1.36,0,1.36
11/01/2020 17:00,11.94768,2.17224,12.14354495,10.32768,3.01224,10.758,1.62,-0.84,1.824828759,8.70768,4.67224,9.881979437,10.32768,3.01224,10.758,-1.62,1.66,2.319482701
11/01/2020 17:30,12.2372,3.0296,12.60664666,10.3872,3.0296,10.82,1.85,0,1.85,8.5672,3.0296,9.087100308,10.3872,3.0296,10.82,-1.82,0,1.82
11/01/2020 18:00,12.18688,3.00034,12.55078022,10.28688,3.00034,10.7155,1.9,0,1.9,8.38688,3.00034,8.907401206,10.28688,3.00034,10.7155,-1.9,0,1.9
11/01/2020 18:30,12.30248,3.06614,12.67881022,10.51248,3.06614,10.9505,1.79,0,1.79,8.78248,3.06614,9.302320649,10.51248,3.06614,10.9505,-1.73,0,1.73
11/01/2020 19:00,12.04152,3.03086,12.41709774,10.39152,3.03086,10.8245,1.65,0,1.65,8.74152,4.54086,9.850562494,10.39152,3.03086,10.8245,-1.65,1.51,2.23664928
11/01/2020 19:30,11.682,2.121,11.87298467,10.152,2.961,10.575,1.53,-0.84,1.745422585,8.592,4.661,9.77483427,10.152,2.961,10.575,-1.56,1.7,2.307292786
11/01/2020 20:00,11.45792,2.98606,11.84062857,10.23792,2.98606,10.6645,1.22,0,1.22,9.00792,2.98606,9.489951372,10.23792,2.98606,10.6645,-1.23,0,1.23
11/01/2020 20:30,11.0888,2.8959,11.46070339,9.9288,2.8959,10.3425,1.16,0,1.16,8.7688,2.8959,9.234613703,9.9288,2.8959,10.3425,-1.16,0,1.16
11/01/2020 21:00,11.25208,3.03394,11.65393051,10.40208,3.03394,10.8355,0.85,0,0.85,9.55208,3.03394,10.02232629,10.40208,3.03394,10.8355,-0.85,0,0.85
11/01/2020 21:30,10.90448,1.96464,11.08004939,10.16448,2.96464,10.588,0.74,-1,1.244025723,9.41448,4.47464,10.42376308,10.16448,2.96464,10.588,-0.75,1.51,1.686001186
11/01/2020 22:00,10.62176,2.88218,11.00585058,9.88176,2.88218,10.2935,0.74,0,0.74,9.13176,2.88218,9.575802956,9.88176,2.88218,10.2935,-0.75,0,0.75
11/01/2020 22:30,10.34672,2.81946,10.72399037,9.66672,2.81946,10.0695,0.68,0,0.68,8.98672,2.81946,9.41862469,9.66672,2.81946,10.0695,-0.68,0,0.68
11/01/2020 23:00,9.86304,2.87672,10.274,9.86304,2.87672,10.274,0,0,0,9.86304,2.87672,10.274,9.86304,2.87672,10.274,0,0,0
11/01/2020 23:30,9.57744,1.32342,9.668443383,9.57744,2.79342,9.9765,0,-1.47,1.47,9.57744,3.97342,10.36896443,9.57744,2.79342,9.9765,0,1.18,1.18
12/01/2020 00:00,8.98424,2.81582,9.415169178,9.65424,2.81582,10.0565,-0.67,0,0.67,10.32424,2.81582,10.70134449,9.65424,2.81582,10.0565,0.67,0,0.67
12/01/2020 00:30,9.18776,2.87518,9.627128017,9.85776,2.87518,10.2685,-0.67,0,0.67,10.52776,2.87518,10.91331254,9.85776,2.87518,10.2685,0.67,0,0.67
12/01/2020 01:00,9.9096,2.8903,10.3225,9.9096,2.8903,10.3225,0,0,0,9.9096,2.8903,10.3225,9.9096,2.8903,10.3225,0,0,0
12/01/2020 01:30,9.76608,2.84844,10.173,9.76608,2.84844,10.173,0,0,0,9.76608,2.84844,10.173,9.76608,2.84844,10.173,0,0,0
12/01/2020 02:00,9.18432,2.67876,9.567,9.18432,2.67876,9.567,0,0,0,9.18432,2.67876,9.567,9.18432,2.67876,9.567,0,0,0
12/01/2020 02:30,8.256,2.408,8.6,8.256,2.408,8.6,0,0,0,8.256,2.408,8.6,8.256,2.408,8.6,0,0,0
12/01/2020 03:00,7.95936,2.32148,8.291,7.95936,2.32148,8.291,0,0,0,7.95936,2.32148,8.291,7.95936,2.32148,8.291,0,0,0
12/01/2020 03:30,8.12768,2.17224,8.41295482,7.44768,2.17224,7.758,0.68,0,0.68,7.44768,2.17224,7.758,7.44768,2.17224,7.758,0,0,0
12/01/2020 04:00,7.71264,2.24952,8.034,7.71264,2.24952,8.034,0,0,0,7.71264,2.24952,8.034,7.71264,2.24952,8.034,0,0,0
12/01/2020 04:30,8.292,2.4185,8.6375,8.292,2.4185,8.6375,0,0,0,8.292,2.4185,8.6375,8.292,2.4185,8.6375,0,0,0
12/01/2020 05:00,8.7284,2.7412,9.148723627,9.3984,2.7412,9.79,-0.67,0,0.67,10.0684,2.7412,10.43488649,9.3984,2.7412,9.79,0.67,0,0.67
12/01/2020 05:30,8.9636,2.8098,9.393673456,9.6336,2.8098,10.035,-0.67,0,0.67,10.3036,2.8098,10.6798478,9.6336,2.8098,10.035,0.67,0,0.67
12/01/2020 06:00,8.77056,2.55808,9.136,8.77056,2.55808,9.136,0,0,0,8.77056,2.55808,9.136,8.77056,2.55808,9.136,0,0,0
12/01/2020 06:30,8.26416,2.41038,8.6085,8.26416,2.41038,8.6085,0,0,0,8.26416,2.41038,8.6085,8.26416,2.41038,8.6085,0,0,0
12/01/2020 07:00,8.69472,2.53596,9.057,8.69472,2.53596,9.057,0,0,0,8.69472,2.53596,9.057,8.69472,2.53596,9.057,0,0,0
12/01/2020 07:30,9.94688,3.88284,10.67786815,9.26688,2.70284,9.653,0.68,1.18,1.361910423,8.58688,1.36284,8.694356848,9.26688,2.70284,9.653,-0.68,-1.34,1.502664301
12/01/2020 08:00,10.06896,2.93678,10.4885,10.06896,2.93678,10.4885,0,0,0,10.06896,2.93678,10.4885,10.06896,2.93678,10.4885,0,0,0
12/01/2020 08:30,10.04448,2.92964,10.463,10.04448,2.92964,10.463,0,0,0,10.04448,2.92964,10.463,10.04448,2.92964,10.463,0,0,0
12/01/2020 09:00,10.77392,2.94406,11.16892302,10.09392,2.94406,10.5145,0.68,0,0.68,9.41392,2.94406,9.863537857,10.09392,2.94406,10.5145,-0.68,0,0.68
12/01/2020 09:30,10.62512,2.90066,11.01394586,9.94512,2.90066,10.3595,0.68,0,0.68,9.26512,2.90066,9.708567199,9.94512,2.90066,10.3595,-0.68,0,0.68
12/01/2020 10:00,11.05,3.01,11.45262415,10.32,3.01,10.75,0.73,0,0.73,9.59,3.01,10.05127853,10.32,3.01,10.75,-0.73,0,0.73
12/01/2020 10:30,10.98936,1.93398,11.15823964,10.05936,2.93398,10.4785,0.93,-1,1.365613415,9.09936,4.48398,10.14418203,10.05936,2.93398,10.4785,-0.96,1.55,1.823211452
12/01/2020 11:00,11.28088,3.05984,11.68849325,10.49088,3.05984,10.928,0.79,0,0.79,9.70088,3.05984,10.17200539,10.49088,3.05984,10.928,-0.79,0,0.79
12/01/2020 11:30,11.19264,3.05452,11.60195167,10.47264,3.05452,10.909,0.72,0,0.72,9.74264,3.05452,10.21024616,10.47264,3.05452,10.909,-0.73,0,0.73
12/01/2020 12:00,11.53344,2.12392,11.72737287,10.81344,3.15392,11.264,0.72,-1.03,1.256702033,10.08344,4.66392,11.10981152,10.81344,3.15392,11.264,-0.73,1.51,1.677200048
12/01/2020 12:30,11.09568,2.95624,11.48274661,10.13568,2.95624,10.558,0.96,0,0.96,9.17568,2.95624,9.640148256,10.13568,2.95624,10.558,-0.96,0,0.96
12/01/2020 13:00,11.18432,2.95876,11.56906542,10.14432,2.95876,10.567,1.04,0,1.04,9.10432,2.95876,9.573030001,10.14432,2.95876,10.567,-1.04,0,1.04
12/01/2020 13:30,10.70776,2.75268,11.0559202,9.43776,2.75268,9.831,1.27,0,1.27,8.15776,2.75268,8.609662909,9.43776,2.75268,9.831,-1.28,0,1.28
12/01/2020 14:00,10.19904,2.50222,10.50150093,8.57904,2.50222,8.9365,1.62,0,1.62,6.94904,2.50222,7.385814908,8.57904,2.50222,8.9365,-1.63,0,1.63
12/01/2020 14:30,9.51024,2.23132,9.768492913,7.65024,2.23132,7.969,1.86,0,1.86,5.80024,2.23132,6.214625733,7.65024,2.23132,7.969,-1.85,0,1.85
12/01/2020 15:00,8.76016,1.93088,8.970434817,6.62016,1.93088,6.896,2.14,0,2.14,4.47016,1.93088,4.869356015,6.62016,1.93088,6.896,-2.15,0,2.15
12/01/2020 15:30,8.38088,1.78234,8.568307035,6.11088,1.78234,6.3655,2.27,0,2.27,3.84088,1.78234,4.234276213,6.11088,1.78234,6.3655,-2.27,0,2.27
12/01/2020 16:00,7.69456,1.42758,7.825869808,4.89456,1.42758,5.0985,2.8,0,2.8,2.07456,1.42758,2.518289866,4.89456,1.42758,5.0985,-2.82,0,2.82
12/01/2020 16:30,7.99856,-0.09292,7.999099712,4.85856,1.41708,5.061,3.14,-1.51,3.484207227,1.71856,2.42708,2.973914222,4.85856,1.41708,5.061,-3.14,1.01,3.298439025
12/01/2020 17:00,8.68424,0.25332,8.687933897,5.39424,1.57332,5.619,3.29,-1.32,3.544925951,1.91424,2.86332,3.44425844,5.39424,1.57332,5.619,-3.48,1.29,3.711401353
12/01/2020 17:30,8.40544,1.30242,8.505746261,4.46544,1.30242,4.6515,3.94,0,3.94,0.51544,1.30242,1.400705626,4.46544,1.30242,4.6515,-3.95,0,3.95
12/01/2020 18:00,8.1568,1.2299,8.249002379,4.2168,1.2299,4.3925,3.94,0,3.94,0.1968,1.2299,1.245545764,4.2168,1.2299,4.3925,-4.02,0,4.02
12/01/2020 18:30,8.62288,1.43584,8.741607175,4.92288,1.43584,5.128,3.7,0,3.7,1.19288,1.43584,1.866708119,4.92288,1.43584,5.128,-3.73,0,3.73
12/01/2020 19:00,8.18808,2.50944,8.563991079,4.55808,1.32944,4.748,3.63,1.18,3.816975242,0.91808,-0.18056,0.935667035,4.55808,1.32944,4.748,-3.64,-1.51,3.940774036
12/01/2020 19:30,8.08168,1.42674,8.206652098,4.89168,1.42674,5.0955,3.19,0,3.19,1.71168,1.42674,2.228325706,4.89168,1.42674,5.0955,-3.18,0,3.18
12/01/2020 20:00,7.77392,-0.03094,7.77398157,4.69392,1.36906,4.8895,3.08,-1.4,3.383252873,1.61392,1.36906,2.116379704,4.69392,1.36906,4.8895,-3.08,0,3.08
12/01/2020 20:30,7.8392,1.4581,7.973651124,4.9992,1.4581,5.2075,2.84,0,2.84,2.1492,1.4581,2.597136163,4.9992,1.4581,5.2075,-2.85,0,2.85
12/01/2020 21:00,8.55736,0.33548,8.5639335,6.32736,1.84548,6.591,2.23,-1.51,2.693139432,4.05736,3.02548,5.061195452,6.32736,1.84548,6.591,-2.27,1.18,2.558378393
12/01/2020 21:30,7.90952,1.00986,7.973727099,5.75952,1.67986,5.9995,2.15,-0.67,2.251976909,3.58952,1.00986,3.728869943,5.75952,1.67986,5.9995,-2.17,-0.67,2.271079039
12/01/2020 22:00,7.5184,0.9262,7.57523498,5.6784,1.6562,5.915,1.84,-0.73,1.979520144,3.8384,1.0662,3.983729032,5.6784,1.6562,5.915,-1.84,-0.59,1.932278448
12/01/2020 22:30,7.32744,1.65592,7.512219912,5.67744,1.65592,5.914,1.65,0,1.65,4.04744,1.65592,4.373081476,5.67744,1.65592,5.914,-1.63,0,1.63
12/01/2020 23:00,7.46872,0.19046,7.471148068,6.37872,1.86046,6.6445,1.09,-1.67,1.994241711,5.26872,2.83046,5.980879053,6.37872,1.86046,6.6445,-1.11,0.97,1.474109901
12/01/2020 23:30,7.8164,1.4027,7.941264147,7.1064,2.0727,7.4025,0.71,-0.67,0.976217189,6.3964,1.4027,6.548396769,7.1064,2.0727,7.4025,-0.71,-0.67,0.976217189
13/01/2020 00:00,6.79256,1.77408,7.020415315,6.08256,1.77408,6.336,0.71,0,0.71,5.37256,1.77408,5.657893672,6.08256,1.77408,6.336,-0.71,0,0.71
13/01/2020 00:30,6.63528,1.02904,6.714600807,5.82528,1.69904,6.068,0.81,-0.67,1.051189802,5.01528,1.02904,5.119761401,5.82528,1.69904,6.068,-0.81,-0.67,1.051189802
13/01/2020 01:00,7.02088,1.09484,7.105732235,6.05088,1.76484,6.303,0.97,-0.67,1.17889779,5.10088,1.09484,5.2170539,6.05088,1.76484,6.303,-0.95,-0.67,1.162497312
13/01/2020 01:30,6.81632,0.97976,6.886374082,5.65632,1.64976,5.892,1.16,-0.67,1.339589489,4.49632,0.97976,4.601828245,5.65632,1.64976,5.892,-1.16,-0.67,1.339589489
13/01/2020 02:00,7.23208,1.15644,7.323956212,6.26208,1.82644,6.523,0.97,-0.67,1.17889779,5.30208,1.15644,5.426730673,6.26208,1.82644,6.523,-0.96,-0.67,1.170683561
13/01/2020 02:30,6.8628,1.0254,6.938981842,5.8128,1.6954,6.055,1.05,-0.67,1.245552086,4.7528,1.0254,4.862155181,5.8128,1.6954,6.055,-1.06,-0.67,1.25399362
13/01/2020 03:00,6.0312,1.3566,6.181887818,4.6512,1.3566,4.845,1.38,0,1.38,3.2512,1.3566,3.522877375,4.6512,1.3566,4.845,-1.4,0,1.4
13/01/2020 03:30,6.55888,1.60384,6.752126302,5.49888,1.60384,5.728,1.06,0,1.06,4.44888,1.60384,4.729147492,5.49888,1.60384,5.728,-1.05,0,1.05
13/01/2020 04:00,6.39472,1.55596,6.581295875,5.33472,1.55596,5.557,1.06,0,1.06,4.28472,1.55596,4.558490649,5.33472,1.55596,5.557,-1.05,0,1.05
13/01/2020 04:30,6.17008,0.78544,6.219871639,4.99008,1.45544,5.198,1.18,-0.67,1.356945098,3.80008,0.78544,3.880402556,4.99008,1.45544,5.198,-1.19,-0.67,1.365650028
13/01/2020 05:00,6.9512,1.7591,7.170328741,6.0312,1.7591,6.2825,0.92,0,0.92,5.1112,1.7591,5.405441541,6.0312,1.7591,6.2825,-0.92,0,0.92
13/01/2020 05:30,7.23728,1.84254,7.468144043,6.31728,1.84254,6.5805,0.92,0,0.92,5.39728,1.84254,5.703120641,6.31728,1.84254,6.5805,-0.92,0,0.92
13/01/2020 06:00,7.99568,2.06374,8.257718901,7.07568,2.06374,7.3705,0.92,0,0.92,6.15568,2.06374,6.492412421,7.07568,2.06374,7.3705,-0.92,0,0.92
13/01/2020 06:30,8.01272,1.81496,8.215702137,6.22272,1.81496,6.482,1.79,0,1.79,4.44272,1.81496,4.799150008,6.22272,1.81496,6.482,-1.78,0,1.78
13/01/2020 07:00,8.0772,1.6471,8.243427579,5.6472,1.6471,5.8825,2.43,0,2.43,3.2172,1.6471,3.614320718,5.6472,1.6471,5.8825,-2.43,0,2.43
13/01/2020 07:30,9.33768,1.96224,9.541627408,6.72768,1.96224,7.008,2.61,0,2.61,4.10768,1.96224,4.552298408,6.72768,1.96224,7.008,-2.62,0,2.62
13/01/2020 08:00,9.2236,1.8123,9.399958949,6.2136,1.8123,6.4725,3.01,0,3.01,3.2036,1.8123,3.68069073,6.2136,1.8123,6.4725,-3.01,0,3.01
13/01/2020 08:30,9.82296,0.84628,9.859347494,6.91296,2.01628,7.201,2.91,-1.17,3.136399209,3.98296,3.35628,5.2085109,6.91296,2.01628,7.201,-2.93,1.34,3.221878334
13/01/2020 09:00,10.73128,3.04204,11.15411932,8.20128,2.39204,8.543,2.53,0.65,2.612163854,5.66128,3.08204,6.445856173,8.20128,2.39204,8.543,-2.54,0.69,2.632052431
13/01/2020 09:30,10.68688,2.35284,10.94281774,8.06688,2.35284,8.403,2.62,0,2.62,5.43688,2.35284,5.924147213,8.06688,2.35284,8.403,-2.63,0,2.63
13/01/2020 10:00,9.92504,2.04022,10.13256713,6.99504,2.04022,7.2865,2.93,0,2.93,4.06504,2.04022,4.548301645,6.99504,2.04022,7.2865,-2.93,0,2.93
13/01/2020 10:30,10.29208,2.22894,10.53067349,7.64208,2.22894,7.9605,2.65,0,2.65,4.98208,2.22894,5.457957003,7.64208,2.22894,7.9605,-2.66,0,2.66
13/01/2020 11:00,10.28672,2.25946,10.53194036,7.74672,2.25946,8.0695,2.54,0,2.54,5.19672,2.25946,5.666662002,7.74672,2.25946,8.0695,-2.55,0,2.55
13/01/2020 11:30,10.8408,3.1419,11.28691633,8.4408,2.4619,8.7925,2.4,0.68,2.494473892,6.0408,3.1419,6.809023443,8.4408,2.4619,8.7925,-2.4,0.68,2.494473892
13/01/2020 12:00,11.00096,2.53778,11.28988256,8.70096,2.53778,9.0635,2.3,0,2.3,6.39096,2.53778,6.876386918,8.70096,2.53778,9.0635,-2.31,0,2.31
13/01/2020 12:30,11.45552,2.17786,11.66070378,9.21552,2.68786,9.5995,2.24,-0.51,2.297324531,6.95552,4.09786,8.07290004,9.21552,2.68786,9.5995,-2.26,1.41,2.663775516
13/01/2020 13:00,11.6168,3.4499,12.1182446,9.4968,2.7699,9.8925,2.12,0.68,2.226387208,7.3568,3.4499,8.125534829,9.4968,2.7699,9.8925,-2.14,0.68,2.245439823
13/01/2020 13:30,11.97384,3.60362,12.5043561,10.02384,2.92362,10.4415,1.95,0.68,2.065163432,8.07384,3.60362,8.84154791,10.02384,2.92362,10.4415,-1.95,0.68,2.065163432
13/01/2020 14:00,12.37984,3.75412,12.93653181,10.53984,3.07412,10.979,1.84,0.68,1.961631974,8.71984,3.75412,9.493630844,10.53984,3.07412,10.979,-1.82,0.68,1.942884454
13/01/2020 14:30,12.55408,3.80494,13.11802169,10.71408,3.12494,11.1605,1.84,0.68,1.961631974,8.95408,3.80494,9.728983351,10.71408,3.12494,11.1605,-1.76,0.68,1.886796226
13/01/2020 15:00,12.44872,3.87046,13.03652907,10.69872,3.12046,11.1445,1.75,0.75,1.903943276,8.93872,4.01046,9.797168195,10.69872,3.12046,11.1445,-1.76,0.89,1.972232238
13/01/2020 15:30,12.09376,2.97318,12.45386808,10.19376,2.97318,10.6185,1.9,0,1.9,8.28376,2.97318,8.801163505,10.19376,2.97318,10.6185,-1.91,0,1.91
13/01/2020 16:00,12.38272,2.84246,12.70477601,10.36272,3.02246,10.7945,2.02,-0.18,2.028003945,8.29272,4.29246,9.337795128,10.36272,3.02246,10.7945,-2.07,1.27,2.428538655
13/01/2020 16:30,12.80312,3.78466,13.35078773,10.47312,3.05466,10.9095,2.33,0.73,2.44167975,8.15312,3.79466,8.992931127,10.47312,3.05466,10.9095,-2.32,0.74,2.435159132
13/01/2020 17:00,13.08744,3.85342,13.64294438,10.53744,3.07342,10.9765,2.55,0.78,2.666627083,7.96744,3.81342,8.833021694,10.53744,3.07342,10.9765,-2.57,0.74,2.674415824
13/01/2020 17:30,13.13416,3.69038,13.64276598,10.42416,3.04038,10.8585,2.71,0.65,2.786862035,7.68416,4.10038,8.709731973,10.42416,3.04038,10.8585,-2.74,1.06,2.9378904
13/01/2020 18:00,13.03008,3.68044,13.53989008,10.39008,3.03044,10.823,2.64,0.65,2.718841665,7.73008,3.71044,8.574468018,10.39008,3.03044,10.823,-2.66,0.68,2.745541841
13/01/2020 18:30,12.78816,3.60988,13.28789937,10.14816,2.95988,10.571,2.64,0.65,2.718841665,7.48816,3.63988,8.325939382,10.14816,2.95988,10.571,-2.66,0.68,2.745541841
13/01/2020 19:00,12.794,3.857,13.36274242,10.344,3.017,10.775,2.45,0.84,2.59,7.914,3.017,8.469574074,10.344,3.017,10.775,-2.43,0,2.43
13/01/2020 19:30,12.33664,2.95652,12.68596457,10.13664,2.95652,10.559,2.2,0,2.2,7.93664,2.95652,8.469431209,10.13664,2.95652,10.559,-2.2,0,2.2
13/01/2020 20:00,11.8836,2.8798,12.22755891,9.8736,2.8798,10.285,2.01,0,2.01,7.8436,2.8798,8.355555577,9.8736,2.8798,10.285,-2.03,0,2.03
13/01/2020 20:30,11.50752,2.79636,11.84240878,9.58752,2.79636,9.987,1.92,0,1.92,7.66752,2.79636,8.161525115,9.58752,2.79636,9.987,-1.92,0,1.92
13/01/2020 21:00,10.96496,2.66728,11.28471224,9.14496,2.66728,9.526,1.82,0,1.82,7.33496,2.66728,7.804871607,9.14496,2.66728,9.526,-1.81,0,1.81
13/01/2020 21:30,10.27784,1.15312,10.34232473,8.54784,2.49312,8.904,1.73,-1.34,2.188264152,6.82784,3.80312,7.815569128,8.54784,2.49312,8.904,-1.72,1.31,2.162059204
13/01/2020 22:00,10.00016,2.54338,10.31852615,8.72016,2.54338,9.0835,1.28,0,1.28,7.43016,2.54338,7.853410689,8.72016,2.54338,9.0835,-1.29,0,1.29
13/01/2020 22:30,9.6084,2.5137,9.93176914,8.6184,2.5137,8.9775,0.99,0,0.99,7.6284,2.5137,8.03188485,8.6184,2.5137,8.9775,-0.99,0,0.99
13/01/2020 23:00,9.76208,1.12144,9.826282797,9.02208,2.63144,9.398,0.74,-1.51,1.681576641,8.28208,3.81144,9.117012888,9.02208,2.63144,9.398,-0.74,1.18,1.392838828
13/01/2020 23:30,9.54224,2.75482,9.931937246,8.86224,2.58482,9.2315,0.68,0.17,0.700927956,8.18224,2.00482,8.424271758,8.86224,2.58482,9.2315,-0.68,-0.58,0.893756119
14/01/2020 00:00,8.78544,2.56242,9.1515,8.78544,2.56242,9.1515,0,0,0,8.78544,2.56242,9.1515,8.78544,2.56242,9.1515,0,0,0
14/01/2020 00:30,8.88432,1.08126,8.949875142,8.88432,2.59126,9.2545,0,-1.51,1.51,8.20432,3.60126,8.95990738,8.88432,2.59126,9.2545,-0.68,1.01,1.217579566
14/01/2020 01:00,9.88784,2.68562,10.24606923,9.20784,2.68562,9.5915,0.68,0,0.68,8.52784,2.68562,8.940727591,9.20784,2.68562,9.5915,-0.68,0,0.68
14/01/2020 01:30,9.214,2.4745,9.540489833,8.484,2.4745,8.8375,0.73,0,0.73,7.754,2.4745,8.139266936,8.484,2.4745,8.8375,-0.73,0,0.73
14/01/2020 02:00,9.30616,2.50138,9.636468017,8.57616,2.50138,8.9335,0.73,0,0.73,7.84616,2.50138,8.235237012,8.57616,2.50138,8.9335,-0.73,0,0.73
14/01/2020 02:30,9.56872,2.57796,9.909908183,8.83872,2.57796,9.207,0.73,0,0.73,8.10872,2.57796,8.508655464,8.83872,2.57796,9.207,-0.73,0,0.73
14/01/2020 03:00,8.26584,2.12212,8.533903222,7.27584,2.12212,7.579,0.99,0,0.99,6.29584,2.12212,6.643868948,7.27584,2.12212,7.579,-0.98,0,0.98
14/01/2020 03:30,8.09608,2.09594,8.362982473,7.18608,2.09594,7.4855,0.91,0,0.91,6.27608,2.09594,6.616807739,7.18608,2.09594,7.4855,-0.91,0,0.91
14/01/2020 04:00,8.98064,2.42102,9.301248983,8.30064,2.42102,8.6465,0.68,0,0.68,7.62064,2.42102,7.995967224,8.30064,2.42102,8.6465,-0.68,0,0.68
14/01/2020 04:30,7.62416,1.95538,7.870916506,6.70416,1.95538,6.9835,0.92,0,0.92,5.78416,1.95538,6.105736471,6.70416,1.95538,6.9835,-0.92,0,0.92
14/01/2020 05:00,7.35296,1.20628,7.451250378,6.43296,1.87628,6.701,0.92,-0.67,1.138112472,5.51296,1.20628,5.643389,6.43296,1.87628,6.701,-0.92,-0.67,1.138112472
14/01/2020 05:30,7.28568,0.61124,7.311275361,6.17568,1.80124,6.433,1.11,-1.19,1.6273291,5.02568,2.13124,5.458904963,6.17568,1.80124,6.433,-1.15,0.33,1.196411301
14/01/2020 06:00,7.74,1.89,7.967414888,6.48,1.89,6.75,1.26,0,1.26,5.21,1.89,5.542219772,6.48,1.89,6.75,-1.27,0,1.27
14/01/2020 06:30,8.40888,1.93634,8.628944052,6.63888,1.93634,6.9155,1.77,0,1.77,4.88888,1.93634,5.258380002,6.63888,1.93634,6.9155,-1.75,0,1.75
14/01/2020 07:00,9.31264,2.10952,9.548577821,7.23264,2.10952,7.534,2.08,0,2.08,5.14264,2.10952,5.558490874,7.23264,2.10952,7.534,-2.09,0,2.09
14/01/2020 07:30,10.11008,1.24294,10.1861974,7.69008,2.24294,8.0105,2.42,-1,2.618472837,5.25008,3.79294,6.47686142,7.69008,2.24294,8.0105,-2.44,1.55,2.890691959
14/01/2020 08:00,10.9088,3.0059,11.31535913,8.4888,2.4759,8.8425,2.42,0.53,2.477357463,6.0488,3.2559,6.869415277,8.4888,2.4759,8.8425,-2.44,0.78,2.5616401
14/01/2020 08:30,10.15208,2.12394,10.37187782,7.28208,2.12394,7.5855,2.87,0,2.87,4.40208,2.12394,4.887681398,7.28208,2.12394,7.5855,-2.88,0,2.88
14/01/2020 09:00,10.56544,2.28242,10.80916109,7.82544,2.28242,8.1515,2.74,0,2.74,5.07544,2.28242,5.565027606,7.82544,2.28242,8.1515,-2.75,0,2.75
14/01/2020 09:30,10.89808,2.41444,11.16233256,8.27808,2.41444,8.623,2.62,0,2.62,5.65808,2.41444,6.151698123,8.27808,2.41444,8.623,-2.62,0,2.62
14/01/2020 10:00,10.75848,2.39414,11.02165134,8.20848,2.39414,8.5505,2.55,0,2.55,5.65848,2.39414,6.14412746,8.20848,2.39414,8.5505,-2.55,0,2.55
14/01/2020 10:30,11.18904,3.25222,11.65210501,8.81904,2.57222,9.1865,2.37,0.68,2.465623653,6.43904,3.25222,7.213748752,8.81904,2.57222,9.1865,-2.38,0.68,2.475237362
14/01/2020 11:00,11.51088,3.42484,12.00957482,9.41088,2.74484,9.803,2.1,0.68,2.207351354,7.30088,3.42484,8.064265484,9.41088,2.74484,9.803,-2.11,0.68,2.216867159
14/01/2020 11:30,11.36344,3.34392,11.84523405,9.13344,2.66392,9.514,2.23,0.68,2.331372986,6.89344,2.66392,7.390262837,9.13344,2.66392,9.514,-2.24,0,2.24
14/01/2020 12:00,11.8612,3.4891,12.36373262,9.6312,2.8091,10.0325,2.23,0.68,2.331372986,7.3912,3.4891,8.173350369,9.6312,2.8091,10.0325,-2.24,0.68,2.340939982
14/01/2020 12:30,12.11896,3.66428,12.66081117,9.88896,2.88428,10.301,2.23,0.78,2.362477513,7.64896,3.66428,8.4813641,9.88896,2.88428,10.301,-2.24,0.78,2.371919054
14/01/2020 13:00,12.09848,3.68164,12.64625207,9.94848,2.90164,10.363,2.15,0.78,2.287116088,7.77848,3.68164,8.605766915,9.94848,2.90164,10.363,-2.17,0.78,2.305927145
14/01/2020 13:30,12.34352,3.77936,12.90914591,10.28352,2.99936,10.712,2.06,0.78,2.202725584,8.20352,3.77936,9.032236844,10.28352,2.99936,10.712,-2.08,0.78,2.221440974
14/01/2020 14:00,12.4148,3.6364,12.93640847,10.4448,3.0464,10.88,1.97,0.59,2.056453257,8.4348,3.8264,9.262137334,10.4448,3.0464,10.88,-2.01,0.78,2.156038033
14/01/2020 14:30,12.23816,3.74988,12.79977188,10.38816,3.02988,10.821,1.85,0.72,1.985170018,8.54816,3.90988,9.399904308,10.38816,3.02988,10.821,-1.84,0.88,2.039607805
14/01/2020 15:00,12.248,3.059,12.62422215,10.488,3.059,10.925,1.76,0,1.76,8.748,3.059,9.267415228,10.488,3.059,10.925,-1.74,0,1.74
14/01/2020 15:30,11.94872,2.94546,12.30640663,10.09872,2.94546,10.5195,1.85,0,1.85,8.24872,2.94546,8.758830758,10.09872,2.94546,10.5195,-1.85,0,1.85
14/01/2020 16:00,12.26376,3.00818,12.62730994,10.31376,3.00818,10.7435,1.95,0,1.95,8.36376,3.00818,8.888286013,10.31376,3.00818,10.7435,-1.95,0,1.95
14/01/2020 16:30,12.35144,3.65292,12.88029094,10.02144,2.92292,10.439,2.33,0.73,2.44167975,7.67144,3.83292,8.57567883,10.02144,2.92292,10.439,-2.35,0.91,2.520039682
14/01/2020 17:00,12.51176,3.61218,13.02274866,9.88176,2.88218,10.2935,2.63,0.73,2.729432175,7.23176,3.57218,8.065904949,9.88176,2.88218,10.2935,-2.65,0.69,2.738357172
14/01/2020 17:30,12.6276,3.5668,13.12167459,9.8976,2.8868,10.31,2.73,0.68,2.813414296,7.1476,3.5768,7.992601829,9.8976,2.8868,10.31,-2.75,0.69,2.835242494
14/01/2020 18:00,12.71024,3.64632,13.22292896,10.17024,2.96632,10.594,2.54,0.68,2.629448611,7.61024,3.65632,8.443010648,10.17024,2.96632,10.594,-2.56,0.69,2.651358143
14/01/2020 18:30,12.49664,3.73402,13.0425809,9.95664,2.90402,10.3715,2.54,0.83,2.672171402,7.39664,3.71402,8.276728088,9.95664,2.90402,10.3715,-2.56,0.81,2.685088453
14/01/2020 19:00,12.44792,2.91606,12.78491761,9.99792,2.91606,10.4145,2.45,0,2.45,7.54792,2.91606,8.091631619,9.99792,2.91606,10.4145,-2.45,0,2.45
14/01/2020 19:30,12.14552,2.89786,12.48644259,9.93552,2.89786,10.3495,2.21,0,2.21,7.70552,2.89786,8.23241344,9.93552,2.89786,10.3495,-2.23,0,2.23
14/01/2020 20:00,11.89104,2.90822,12.24151036,9.97104,2.90822,10.3865,1.92,0,1.92,8.04104,2.90822,8.550793405,9.97104,2.90822,10.3865,-1.93,0,1.93
14/01/2020 20:30,11.57384,2.83612,11.91626405,9.72384,2.83612,10.129,1.85,0,1.85,7.86384,2.83612,8.359638521,9.72384,2.83612,10.129,-1.86,0,1.86
14/01/2020 21:00,10.59376,2.51818,10.88893849,8.63376,2.51818,8.9935,1.96,0,1.96,6.67376,2.51818,7.133043043,8.63376,2.51818,8.9935,-1.96,0,1.96
14/01/2020 21:30,11.17664,2.90402,11.54775363,9.95664,2.90402,10.3715,1.22,0,1.22,8.72664,2.90402,9.197150529,9.95664,2.90402,10.3715,-1.23,0,1.23
14/01/2020 22:00,10.34984,1.53662,10.46328768,9.27984,2.70662,9.6665,1.07,-1.17,1.585496768,8.20984,4.11662,9.184118523,9.27984,2.70662,9.6665,-1.07,1.41,1.770028248
14/01/2020 22:30,9.4164,2.4577,9.731848655,8.4264,2.4577,8.7775,0.99,0,0.99,7.4464,2.4577,7.841502551,8.4264,2.4577,8.7775,-0.98,0,0.98
14/01/2020 23:00,8.41272,2.16496,8.686823908,7.42272,2.16496,7.732,0.99,0,0.99,6.44272,2.16496,6.796741337,7.42272,2.16496,7.732,-0.98,0,0.98
14/01/2020 23:30,7.54016,1.06088,7.61442573,6.62016,1.93088,6.896,0.92,-0.87,1.266214832,5.70016,1.60088,5.920695973,6.62016,1.93088,6.896,-0.92,-0.33,0.977394496
15/01/2020 00:00,6.76576,1.01168,6.840979813,5.76576,1.68168,6.006,1,-0.67,1.203702621,4.77576,1.01168,4.881739444,5.76576,1.68168,6.006,-0.99,-0.67,1.19540788
15/01/2020 00:30,6.2696,1.4728,6.440265833,5.0496,1.4728,5.26,1.22,0,1.22,3.8196,1.4728,4.09371274,5.0496,1.4728,5.26,-1.23,0,1.23
15/01/2020 01:00,6.16512,1.30816,6.302379487,4.48512,1.30816,4.672,1.68,0,1.68,2.82512,1.30816,3.113291763,4.48512,1.30816,4.672,-1.66,0,1.66
15/01/2020 01:30,6.50304,1.40672,6.653449511,4.82304,1.40672,5.024,1.68,0,1.68,3.08304,1.40672,3.388804627,4.82304,1.40672,5.024,-1.74,0,1.74
15/01/2020 02:00,7.25256,1.72158,7.454090437,5.90256,1.72158,6.1485,1.35,0,1.35,4.54256,1.72158,4.857848191,5.90256,1.72158,6.1485,-1.36,0,1.36
15/01/2020 02:30,7.21992,0.51956,7.238590153,5.92992,1.72956,6.177,1.29,-1.21,1.768671818,4.56992,2.06956,5.016696861,5.92992,1.72956,6.177,-1.36,0.34,1.401855913
15/01/2020 03:00,7.31168,0.13424,7.312912197,6.15168,1.79424,6.408,1.16,-1.66,2.02514197,4.97168,2.59424,5.607823392,6.15168,1.79424,6.408,-1.18,0.8,1.425622671
15/01/2020 03:30,7.9548,2.0664,8.218810863,7.0848,2.0664,7.38,0.87,0,0.87,6.2148,2.0664,6.549331874,7.0848,2.0664,7.38,-0.87,0,0.87
15/01/2020 04:00,7.40808,1.88944,7.645235955,6.47808,1.88944,6.748,0.93,0,0.93,5.54808,1.88944,5.860987562,6.47808,1.88944,6.748,-0.93,0,0.93
15/01/2020 04:30,6.53312,1.54966,6.714395211,5.31312,1.54966,5.5345,1.22,0,1.22,4.07312,1.54966,4.357952805,5.31312,1.54966,5.5345,-1.24,0,1.24
15/01/2020 05:00,6.83288,1.01084,6.907245949,5.76288,1.68084,6.003,1.07,-0.67,1.26245792,4.68288,1.01084,4.790737167,5.76288,1.68084,6.003,-1.08,-0.67,1.270944531
15/01/2020 05:30,7.09616,1.73138,7.304324983,5.93616,1.73138,6.1835,1.16,0,1.16,4.76616,1.73138,5.0708932,5.93616,1.73138,6.1835,-1.17,0,1.17
15/01/2020 06:00,7.18536,0.02948,7.185420475,5.65536,1.64948,5.891,1.53,-1.62,2.228295313,4.10536,2.70948,4.91886802,5.65536,1.64948,5.891,-1.55,1.06,1.877791256
15/01/2020 06:30,7.57848,1.60664,7.746912366,5.50848,1.60664,5.738,2.07,0,2.07,3.43848,1.60664,3.795317747,5.50848,1.60664,5.738,-2.07,0,2.07
15/01/2020 07:00,8.168,1.659,8.334776842,5.688,1.659,5.925,2.48,0,2.48,3.208,1.659,3.611584832,5.688,1.659,5.925,-2.48,0,2.48
15/01/2020 07:30,8.68784,0.34062,8.694514699,5.72784,1.67062,5.9665,2.96,-1.33,3.245073189,2.74784,2.84062,3.952182517,5.72784,1.67062,5.9665,-2.98,1.17,3.201452795
15/01/2020 08:00,8.96336,1.68098,9.119622594,5.76336,1.68098,6.0035,3.2,0,3.2,2.55336,1.68098,3.057015056,5.76336,1.68098,6.0035,-3.21,0,3.21
15/01/2020 08:30,9.12032,1.72676,9.282345447,5.92032,1.72676,6.167,3.2,0,3.2,2.71032,1.72676,3.213648176,5.92032,1.72676,6.167,-3.21,0,3.21
15/01/2020 09:00,9.47416,1.85038,9.653166001,6.34416,1.85038,6.6085,3.13,0,3.13,3.23416,1.85038,3.726083339,6.34416,1.85038,6.6085,-3.11,0,3.11
15/01/2020 09:30,9.41368,1.83274,9.590427887,6.28368,1.83274,6.5455,3.13,0,3.13,3.17368,1.83274,3.664857521,6.28368,1.83274,6.5455,-3.11,0,3.11
15/01/2020 10:00,9.04984,1.69162,9.206583636,5.79984,1.69162,6.0415,3.25,0,3.25,2.51984,1.69162,3.034991244,5.79984,1.69162,6.0415,-3.28,0,3.28
15/01/2020 10:30,9.04264,1.68952,9.199120393,5.79264,1.68952,6.034,3.25,0,3.25,2.51264,1.68952,3.027843721,5.79264,1.68952,6.034,-3.28,0,3.28
15/01/2020 11:00,10.00304,2.10672,10.22247907,7.22304,2.10672,7.524,2.78,0,2.78,4.44304,2.10672,4.917201806,7.22304,2.10672,7.524,-2.78,0,2.78
15/01/2020 11:30,9.51144,1.90792,9.700909731,6.54144,1.90792,6.814,2.97,0,2.97,3.58144,1.90792,4.05793928,6.54144,1.90792,6.814,-2.96,0,2.96
15/01/2020 12:00,9.33576,0.92668,9.381639015,6.60576,1.92668,6.881,2.73,-1,2.907387143,3.87576,3.58668,5.28069967,6.60576,1.92668,6.881,-2.73,1.66,3.195074334
15/01/2020 12:30,9.77456,2.21508,10.02240503,7.59456,2.21508,7.911,2.18,0,2.18,5.40456,2.21508,5.840877348,7.59456,2.21508,7.911,-2.19,0,2.19
15/01/2020 13:00,10.07488,2.38434,10.3531775,8.17488,2.38434,8.5155,1.9,0,1.9,6.28488,2.38434,6.721963541,8.17488,2.38434,8.5155,-1.89,0,1.89
15/01/2020 13:30,10.66432,1.63626,10.78911803,8.76432,2.55626,9.1295,1.9,-0.92,2.111018711,6.87432,4.23626,8.074786328,8.76432,2.55626,9.1295,-1.89,1.68,2.528734862
15/01/2020 14:00,9.65728,3.53254,10.28308786,7.51728,2.19254,7.8305,2.14,1.34,2.52491584,5.36728,1.02254,5.463815759,7.51728,2.19254,7.8305,-2.15,-1.17,2.447733646
15/01/2020 14:30,10.26912,2.43516,10.55390116,8.34912,2.43516,8.697,1.92,0,1.92,6.42912,2.43516,6.874851867,8.34912,2.43516,8.697,-1.92,0,1.92
15/01/2020 15:00,11.01952,2.69486,11.34425368,9.23952,2.69486,9.6245,1.78,0,1.78,7.46952,2.69486,7.940780783,9.23952,2.69486,9.6245,-1.77,0,1.77
15/01/2020 15:30,10.88512,2.65566,11.20439054,9.10512,2.65566,9.4845,1.78,0,1.78,7.33512,2.65566,7.801058611,9.10512,2.65566,9.4845,-1.77,0,1.77
15/01/2020 16:00,10.06952,1.24486,10.14617709,7.55952,2.20486,7.8745,2.51,-0.96,2.687322087,5.01952,3.85486,6.328943565,7.55952,2.20486,7.8745,-2.54,1.65,3.02887768
15/01/2020 16:30,10.59808,2.29194,10.84307561,7.85808,2.29194,8.1855,2.74,0,2.74,5.10808,2.29194,5.598702551,7.85808,2.29194,8.1855,-2.75,0,2.75
15/01/2020 17:00,11.048,2.3065,11.28619716,7.908,2.3065,8.2375,3.14,0,3.14,4.768,2.3065,5.296580619,7.908,2.3065,8.2375,-3.14,0,3.14
15/01/2020 17:30,11.33792,2.33856,11.57658381,8.01792,2.33856,8.352,3.32,0,3.32,4.66792,2.33856,5.22095202,8.01792,2.33856,8.352,-3.35,0,3.35
15/01/2020 18:00,11.47016,3.08338,11.87736514,8.24016,2.40338,8.5835,3.23,0.68,3.300802933,4.99016,3.08338,5.865912465,8.24016,2.40338,8.5835,-3.25,0.68,3.320376485
15/01/2020 18:30,12.45064,3.50352,12.93418296,9.68064,2.82352,10.084,2.77,0.68,2.85224473,6.89064,3.50352,7.730172831,9.68064,2.82352,10.084,-2.79,0.68,2.871671987
15/01/2020 19:00,11.47216,2.74188,11.79526859,8.37216,2.44188,8.721,3.1,0.3,3.1144823,5.27216,3.39188,6.269012761,8.37216,2.44188,8.721,-3.1,0.95,3.242298567
15/01/2020 19:30,11.12832,2.40576,11.38539359,8.24832,2.40576,8.592,2.88,0,2.88,5.35832,2.40576,5.873608295,8.24832,2.40576,8.592,-2.89,0,2.89
15/01/2020 20:00,10.68376,2.32568,10.93396155,7.97376,2.32568,8.306,2.71,0,2.71,5.25376,2.32568,5.745500988,7.97376,2.32568,8.306,-2.72,0,2.72
15/01/2020 20:30,10.18792,3.36106,10.72802117,7.47792,2.18106,7.7895,2.71,1.18,2.955757094,4.75792,0.84106,4.831685487,7.47792,2.18106,7.7895,-2.72,-1.34,3.032160946
15/01/2020 21:00,10.5616,2.4388,10.83951752,8.3616,2.4388,8.71,2.2,0,2.2,6.1616,2.4388,6.626692991,8.3616,2.4388,8.71,-2.2,0,2.2
15/01/2020 21:30,10.41224,1.42232,10.50893601,8.68224,2.53232,9.044,1.73,-1.11,2.055480479,6.95224,4.08232,8.062194341,8.68224,2.53232,9.044,-1.73,1.55,2.322800034
15/01/2020 22:00,9.58136,2.28998,9.851216567,7.85136,2.28998,8.1785,1.73,0,1.73,6.18136,2.28998,6.591905631,7.85136,2.28998,8.1785,-1.67,0,1.67
15/01/2020 22:30,8.62688,2.03784,8.864302026,6.98688,2.03784,7.278,1.64,0,1.64,5.31688,2.03784,5.694032385,6.98688,2.03784,7.278,-1.67,0,1.67
15/01/2020 23:00,8.41096,0.61778,8.43361727,7.26096,2.11778,7.5635,1.15,-1.5,1.890105817,6.09096,3.11778,6.84253943,7.26096,2.11778,7.5635,-1.17,1,1.539123127
15/01/2020 23:30,8.4708,2.2344,8.760536285,7.6608,2.2344,7.98,0.81,0,0.81,6.8508,2.2344,7.205970025,7.6608,2.2344,7.98,-0.81,0,0.81
16/01/2020 00:00,7.9164,2.0727,8.183243504,7.1064,2.0727,7.4025,0.81,0,0.81,6.2964,2.0727,6.628781053,7.1064,2.0727,7.4025,-0.81,0,0.81
16/01/2020 00:30,7.39144,1.87292,7.625038662,6.42144,1.87292,6.689,0.97,0,0.97,5.45144,1.87292,5.764202234,6.42144,1.87292,6.689,-0.97,0,0.97
16/01/2020 01:00,7.82872,1.98296,8.075951164,6.79872,1.98296,7.082,1.03,0,1.03,5.76872,1.98296,6.100021377,6.79872,1.98296,7.082,-1.03,0,1.03
16/01/2020 01:30,7.62472,1.83596,7.842646505,6.29472,1.83596,6.557,1.33,0,1.33,4.95472,1.83596,5.283937869,6.29472,1.83596,6.557,-1.34,0,1.34
16/01/2020 02:00,7.32872,1.05046,7.403620942,5.89872,1.72046,6.1445,1.43,-0.67,1.579177001,4.45872,1.05046,4.580791444,5.89872,1.72046,6.1445,-1.44,-0.67,1.588238017
16/01/2020 02:30,8.7368,1.3874,8.846273396,7.6368,2.2274,7.955,1.1,-0.84,1.384052022,6.5168,1.7074,6.736757158,7.6368,2.2274,7.955,-1.12,-0.52,1.234827923
16/01/2020 03:00,9.00864,2.41752,9.327378924,8.28864,2.41752,8.634,0.72,0,0.72,7.56864,2.41752,7.945358041,8.28864,2.41752,8.634,-0.72,0,0.72
16/01/2020 03:30,8.22576,2.17168,8.507603752,7.44576,2.17168,7.756,0.78,0,0.78,6.66576,2.17168,7.010602713,7.44576,2.17168,7.756,-0.78,0,0.78
16/01/2020 04:00,7.9368,2.0874,8.206706587,7.1568,2.0874,7.455,0.78,0,0.78,6.3768,2.0874,6.709755361,7.1568,2.0874,7.455,-0.78,0,0.78
