Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2020 04:30,7.53264,1.91702,7.772749259,6.57264,1.91702,6.8465,0.96,0,0.96,5.61264,1.91702,5.930994305,6.57264,1.91702,6.8465,-0.96,0,0.96
16/01/2020 05:00,8.3772,2.1896,8.658627374,7.5072,2.1896,7.82,0.87,0,0.87,6.6372,2.1896,6.989046573,7.5072,2.1896,7.82,-0.87,0,0.87
16/01/2020 05:30,9.07224,2.44482,9.395886518,8.38224,2.44482,8.7315,0.69,0,0.69,7.70224,2.44482,8.080943376,8.38224,2.44482,8.7315,-0.68,0,0.68
16/01/2020 06:00,8.63392,2.24406,8.920783589,7.69392,2.24406,8.0145,0.94,0,0.94,6.75392,2.24406,7.116968501,7.69392,2.24406,8.0145,-0.94,0,0.94
16/01/2020 06:30,8.89248,2.13864,9.146036387,7.33248,2.13864,7.638,1.56,0,1.56,5.78248,2.13864,6.165294478,7.33248,2.13864,7.638,-1.55,0,1.55
16/01/2020 07:00,9.55776,2.24518,9.817922868,7.69776,2.24518,8.0185,1.86,0,1.86,5.82776,2.24518,6.245287812,7.69776,2.24518,8.0185,-1.87,0,1.87
16/01/2020 07:30,10.46208,2.68644,10.80148498,8.18208,2.38644,8.523,2.28,0.3,2.299652148,5.89208,3.23644,6.722436359,8.18208,2.38644,8.523,-2.29,0.85,2.442662482
16/01/2020 08:00,11.27136,2.69248,11.58848587,9.23136,2.69248,9.616,2.04,0,2.04,7.17136,2.69248,7.660147048,9.23136,2.69248,9.616,-2.06,0,2.06
16/01/2020 08:30,11.44512,2.74316,11.76926925,9.40512,2.74316,9.797,2.04,0,2.04,7.34512,2.74316,7.840645037,9.40512,2.74316,9.797,-2.06,0,2.06
16/01/2020 09:00,11.56272,2.79496,11.89572592,9.58272,2.79496,9.982,1.98,0,1.98,7.59272,2.79496,8.090809502,9.58272,2.79496,9.982,-1.99,0,1.99
16/01/2020 09:30,11.95024,3.54132,12.46391525,9.81024,2.86132,10.219,2.14,0.68,2.245439823,7.66024,3.54132,8.439207558,9.81024,2.86132,10.219,-2.15,0.68,2.254972284
16/01/2020 10:00,12.05352,3.50436,12.55260465,9.68352,2.82436,10.087,2.37,0.68,2.465623653,7.30352,3.50436,8.100737213,9.68352,2.82436,10.087,-2.38,0.68,2.475237362
16/01/2020 10:30,12.078,3.529,12.58300143,9.768,2.849,10.175,2.31,0.68,2.408007475,7.448,3.529,8.241756184,9.768,2.849,10.175,-2.32,0.68,2.417602118
16/01/2020 11:00,12.08248,3.60614,12.60914623,10.03248,2.92614,10.4505,2.05,0.68,2.159837957,7.97248,3.60614,8.750124745,10.03248,2.92614,10.4505,-2.06,0.68,2.169331694
16/01/2020 11:30,10.93592,2.45756,11.20865502,8.42592,2.45756,8.777,2.51,0,2.51,5.90592,2.45756,6.396834545,8.42592,2.45756,8.777,-2.52,0,2.52
16/01/2020 12:00,11.57832,3.40076,12.06742154,9.32832,2.72076,9.717,2.25,0.68,2.350510583,7.06832,3.40076,7.843871251,9.32832,2.72076,9.717,-2.26,0.68,2.360084744
16/01/2020 12:30,12.048,3.564,12.56409169,9.888,2.884,10.3,2.16,0.68,2.264508777,7.718,3.564,8.501154039,9.888,2.884,10.3,-2.17,0.68,2.274049252
16/01/2020 13:00,12.29856,3.63708,12.82508982,10.13856,2.95708,10.561,2.16,0.68,2.264508777,7.96856,3.63708,8.759354965,10.13856,2.95708,10.561,-2.17,0.68,2.274049252
16/01/2020 13:30,12.526,3.7355,13.07113753,10.476,3.0555,10.9125,2.05,0.68,2.159837957,8.406,3.7355,9.198630129,10.476,3.0555,10.9125,-2.07,0.68,2.178829961
16/01/2020 14:00,12.4736,3.6823,13.00576911,10.2936,3.0023,10.7225,2.18,0.68,2.283593659,8.1036,3.6823,8.900992431,10.2936,3.0023,10.7225,-2.19,0.68,2.293141949
16/01/2020 14:30,12.40944,3.70442,12.95055708,10.36944,3.02442,10.8015,2.04,0.68,2.150348809,8.30944,3.70442,9.097775588,10.36944,3.02442,10.8015,-2.06,0.68,2.169331694
16/01/2020 15:00,12.42512,3.68566,12.96023521,10.30512,3.00566,10.7345,2.12,0.68,2.226387208,8.17512,3.68566,8.967534592,10.30512,3.00566,10.7345,-2.13,0.68,2.235911447
16/01/2020 15:30,12.37072,3.62896,12.89201551,10.11072,2.94896,10.532,2.26,0.68,2.360084744,7.85072,3.62896,8.648881731,10.11072,2.94896,10.532,-2.26,0.68,2.360084744
16/01/2020 16:00,12.29504,3.54272,12.79526763,9.81504,2.86272,10.224,2.48,0.68,2.571536506,7.33504,3.54272,8.145776624,9.81504,2.86272,10.224,-2.48,0.68,2.571536506
16/01/2020 16:30,12.68168,3.61174,13.18596502,10.05168,2.93174,10.4705,2.63,0.68,2.716486702,7.39168,3.71174,8.271272396,10.05168,2.93174,10.4705,-2.66,0.78,2.772002886
16/01/2020 17:00,13.0032,3.5976,13.49169878,10.0032,2.9176,10.42,3,0.68,3.076101429,6.9932,3.6076,7.868902338,10.0032,2.9176,10.42,-3.01,0.69,3.088073833
16/01/2020 17:30,13.268,3.7015,13.77464795,10.188,2.9715,10.6125,3.08,0.73,3.165327787,7.118,3.7115,8.027524914,10.188,2.9715,10.6125,-3.07,0.74,3.157926535
16/01/2020 18:00,13.24856,3.82208,13.78885918,10.25856,2.99208,10.686,2.99,0.83,3.103063003,7.25856,3.82208,8.20335229,10.25856,2.99208,10.686,-3,0.83,3.112699793
16/01/2020 18:30,12.9808,3.4494,13.43128918,10.1808,2.9694,10.605,2.8,0.48,2.840844945,7.2708,4.0894,8.341925737,10.1808,2.9694,10.605,-2.91,1.12,3.118092366
16/01/2020 19:00,12.64608,2.91844,12.97846799,10.00608,2.91844,10.423,2.64,0,2.64,7.34608,2.91844,7.904567249,10.00608,2.91844,10.423,-2.66,0,2.66
16/01/2020 19:30,12.17424,2.81582,12.49563771,9.65424,2.81582,10.0565,2.52,0,2.52,7.13424,2.81582,7.669825464,9.65424,2.81582,10.0565,-2.52,0,2.52
16/01/2020 20:00,11.98048,1.95014,12.13816078,9.60048,2.80014,10.0005,2.38,-0.85,2.527231687,7.20048,4.48014,8.480481511,9.60048,2.80014,10.0005,-2.4,1.68,2.929573348
16/01/2020 20:30,11.63336,1.91598,11.79008245,9.48336,2.76598,9.8785,2.15,-0.85,2.311925604,7.29336,4.56598,8.604723903,9.48336,2.76598,9.8785,-2.19,1.8,2.83480158
16/01/2020 21:00,11.46944,2.81442,11.80969999,9.64944,2.81442,10.0515,1.82,0,1.82,7.83944,2.81442,8.329332473,9.64944,2.81442,10.0515,-1.81,0,1.81
16/01/2020 21:30,10.69264,1.61452,10.81384414,9.03264,2.63452,9.409,1.66,-1.02,1.94833262,7.36264,4.23452,8.493505013,9.03264,2.63452,9.409,-1.67,1.6,2.312768903
16/01/2020 22:00,9.88192,2.41556,10.17286946,8.28192,2.41556,8.627,1.6,0,1.6,6.67192,2.41556,7.095734395,8.28192,2.41556,8.627,-1.61,0,1.61
16/01/2020 22:30,9.13248,0.92114,9.178817454,7.75248,2.26114,8.0755,1.38,-1.34,1.923538406,6.36248,3.57114,7.296176577,7.75248,2.26114,8.0755,-1.39,1.31,1.910026178
16/01/2020 23:00,8.66432,0.73126,8.69512405,7.68432,2.24126,8.0045,0.98,-1.51,1.800138884,6.70432,3.22126,7.438038898,7.68432,2.24126,8.0045,-0.98,0.98,1.385929291
16/01/2020 23:30,7.7144,1.9642,7.960530698,6.7344,1.9642,7.015,0.98,0,0.98,5.7544,1.9642,6.080394806,6.7344,1.9642,7.015,-0.98,0,0.98
17/01/2020 00:00,7.02128,0.25204,7.025802232,6.04128,1.76204,6.293,0.98,-1.51,1.800138884,5.06128,2.77204,5.770681156,6.04128,1.76204,6.293,-0.98,1.01,1.407302384
17/01/2020 00:30,6.79944,0.98942,6.871050593,5.68944,1.65942,5.9265,1.11,-0.67,1.296533841,4.57944,0.98942,4.685106472,5.68944,1.65942,5.9265,-1.11,-0.67,1.296533841
17/01/2020 01:00,6.80952,0.86986,6.864853899,5.27952,1.53986,5.4995,1.53,-0.67,1.670269439,3.73952,0.86986,3.839357531,5.27952,1.53986,5.4995,-1.54,-0.67,1.679434429
17/01/2020 01:30,6.7168,0.7699,6.760780151,4.9368,1.4399,5.1425,1.78,-0.67,1.901920082,3.1868,0.7699,3.278481394,4.9368,1.4399,5.1425,-1.75,-0.67,1.873872995
17/01/2020 02:00,6.31304,0.63172,6.344568086,4.46304,1.30172,4.649,1.85,-0.67,1.967587355,2.62304,0.63172,2.698037991,4.46304,1.30172,4.649,-1.84,-0.67,1.958187938
17/01/2020 02:30,6.45672,0.69696,6.49422716,4.68672,1.36696,4.882,1.77,-0.67,1.892564398,2.94672,0.69696,3.028021136,4.68672,1.36696,4.882,-1.74,-0.67,1.864537476
17/01/2020 03:00,6.52688,1.40784,6.676988543,4.82688,1.40784,5.028,1.7,0,1.7,3.13688,1.40784,3.438317845,4.82688,1.40784,5.028,-1.69,0,1.69
17/01/2020 03:30,7.01848,1.65914,7.211921176,5.68848,1.65914,5.9255,1.33,0,1.33,4.34848,1.65914,4.654247936,5.68848,1.65914,5.9255,-1.34,0,1.34
17/01/2020 04:00,6.54648,1.48064,6.711832477,5.07648,1.48064,5.288,1.47,0,1.47,3.60648,1.48064,3.898588565,5.07648,1.48064,5.288,-1.47,0,1.47
17/01/2020 04:30,6.38,1.4175,6.535572374,4.86,1.4175,5.0625,1.52,0,1.52,3.39,0.7475,3.471434322,4.86,1.4175,5.0625,-1.47,-0.67,1.615487543
17/01/2020 05:00,6.5276,1.5043,6.698692428,5.1576,1.5043,5.3725,1.37,0,1.37,3.7776,1.5043,4.066101358,5.1576,1.5043,5.3725,-1.38,0,1.38
17/01/2020 05:30,6.68984,0.86412,6.745417897,5.25984,1.53412,5.479,1.43,-0.67,1.579177001,3.82984,0.86412,3.926114848,5.25984,1.53412,5.479,-1.43,-0.67,1.579177001
17/01/2020 06:00,7.47688,0.17284,7.478877469,6.14688,1.79284,6.403,1.33,-1.62,2.096020038,4.79688,2.80284,5.555715057,6.14688,1.79284,6.403,-1.35,1.01,1.686001186
17/01/2020 06:30,7.89928,0.24354,7.903033358,5.90928,1.72354,6.1555,1.99,-1.48,2.480020161,3.86928,2.73354,4.737464369,5.90928,1.72354,6.1555,-2.04,1.01,2.276334773
17/01/2020 07:00,8.35072,1.70646,8.523293392,5.85072,1.70646,6.0945,2.5,0,2.5,3.33072,1.70646,3.742419198,5.85072,1.70646,6.0945,-2.52,0,2.52
17/01/2020 07:30,8.74352,0.42436,8.753811935,5.60352,1.63436,5.837,3.14,-1.21,3.365070579,2.41352,3.00436,3.853732969,5.60352,1.63436,5.837,-3.19,1.37,3.471743078
17/01/2020 08:00,9.50432,1.85626,9.683893837,6.36432,1.85626,6.6295,3.14,0,3.14,3.17432,1.85626,3.677228392,6.36432,1.85626,6.6295,-3.19,0,3.19
17/01/2020 08:30,9.32112,1.73866,9.481888876,5.96112,1.73866,6.2095,3.36,0,3.36,2.58112,1.73866,3.112092391,5.96112,1.73866,6.2095,-3.38,0,3.38
17/01/2020 09:00,9.02448,1.59964,9.165156158,5.48448,1.59964,5.713,3.54,0,3.54,1.92448,1.59964,2.502493037,5.48448,1.59964,5.713,-3.56,0,3.56
17/01/2020 09:30,9.06768,1.61224,9.209893506,5.52768,1.61224,5.758,3.54,0,3.54,1.96768,1.61224,2.543832227,5.52768,1.61224,5.758,-3.56,0,3.56
17/01/2020 10:00,9.64896,1.88678,9.831702185,6.46896,1.88678,6.7385,3.18,0,3.18,3.27896,1.88678,3.783056628,6.46896,1.88678,6.7385,-3.19,0,3.19
17/01/2020 10:30,9.73296,1.91128,9.91884578,6.55296,1.91128,6.826,3.18,0,3.18,3.36296,1.91128,3.86813795,6.55296,1.91128,6.826,-3.19,0,3.19
17/01/2020 11:00,10.40272,2.23496,10.64009538,7.66272,2.23496,7.982,2.74,0,2.74,4.91272,2.23496,5.397208908,7.66272,2.23496,7.982,-2.75,0,2.75
17/01/2020 11:30,10.49184,2.29012,10.73887127,7.85184,2.29012,8.179,2.64,0,2.64,5.19184,2.29012,5.67449136,7.85184,2.29012,8.179,-2.66,0,2.66
17/01/2020 12:00,10.63792,2.26856,10.87711848,7.77792,2.26856,8.102,2.86,0,2.86,4.91792,2.26856,5.415930354,7.77792,2.26856,8.102,-2.86,0,2.86
17/01/2020 12:30,11.98936,3.47398,12.48251939,9.57936,2.79398,9.9785,2.41,0.68,2.504096644,7.16936,3.47398,7.966696922,9.57936,2.79398,9.9785,-2.41,0.68,2.504096644
17/01/2020 13:00,12.09112,3.50366,12.58851922,9.68112,2.82366,10.0845,2.41,0.68,2.504096644,7.27112,3.50366,8.071234072,9.68112,2.82366,10.0845,-2.41,0.68,2.504096644
17/01/2020 13:30,12.04072,3.47146,12.53116007,9.57072,2.79146,9.9695,2.47,0.68,2.561893831,7.10072,3.47146,7.903876204,9.57072,2.79146,9.9695,-2.47,0.68,2.561893831
17/01/2020 14:00,10.77608,2.93344,11.1682125,7.72608,2.25344,8.048,3.05,0.68,3.124883998,4.66608,2.93344,5.511567182,7.72608,2.25344,8.048,-3.06,0.68,3.134645115
17/01/2020 14:30,10.20048,2.04764,10.40397144,7.02048,2.04764,7.313,3.18,0,3.18,3.84048,2.04764,4.352254152,7.02048,2.04764,7.313,-3.18,0,3.18
17/01/2020 15:00,10.27688,2.14284,10.49790578,7.34688,2.14284,7.653,2.93,0,2.93,4.40688,2.14284,4.900240259,7.34688,2.14284,7.653,-2.94,0,2.94
17/01/2020 15:30,10.28048,2.20514,10.51431935,7.56048,2.20514,7.8755,2.72,0,2.72,4.83048,2.20514,5.310007481,7.56048,2.20514,7.8755,-2.73,0,2.73
17/01/2020 16:00,10.08472,2.08096,10.29718272,7.13472,2.08096,7.432,2.95,0,2.95,4.18472,2.08096,4.673572081,7.13472,2.08096,7.432,-2.95,0,2.95
17/01/2020 16:30,9.54648,1.74314,9.704319525,5.97648,1.74314,6.2255,3.57,0,3.57,2.38648,1.74314,2.955304358,5.97648,1.74314,6.2255,-3.59,0,3.59
17/01/2020 17:00,10.33632,0.88976,10.374545,6.61632,1.92976,6.892,3.72,-1.04,3.862641583,2.87632,3.43976,4.48387841,6.61632,1.92976,6.892,-3.74,1.51,4.033323691
17/01/2020 17:30,10.60368,2.57024,10.91073614,6.58368,1.92024,6.858,4.02,0.65,4.072210702,2.54368,2.60024,3.637520584,6.58368,1.92024,6.858,-4.04,0.68,4.096828041
17/01/2020 18:00,10.40096,1.83778,10.56207386,6.30096,1.83778,6.5635,4.1,0,4.1,2.19096,1.83778,2.85967499,6.30096,1.83778,6.5635,-4.11,0,4.11
17/01/2020 18:30,10.4836,1.9173,10.65748133,6.5736,1.9173,6.8475,3.91,0,3.91,2.6736,1.9173,3.290011588,6.5736,1.9173,6.8475,-3.9,0,3.9
17/01/2020 19:00,10.09528,1.80404,10.25520544,6.18528,1.80404,6.443,3.91,0,3.91,2.28528,1.80404,2.911539971,6.18528,1.80404,6.443,-3.9,0,3.9
17/01/2020 19:30,9.64976,1.70618,9.799434588,5.84976,1.70618,6.0935,3.8,0,3.8,2.06976,1.70618,2.682341636,5.84976,1.70618,6.0935,-3.78,0,3.78
17/01/2020 20:00,9.33848,1.65914,9.484722149,5.68848,1.65914,5.9255,3.65,0,3.65,2.02848,1.65914,2.620587081,5.68848,1.65914,5.9255,-3.66,0,3.66
17/01/2020 20:30,8.92424,1.55582,9.058842942,5.33424,1.55582,5.5565,3.59,0,3.59,1.74424,1.55582,2.337295242,5.33424,1.55582,5.5565,-3.59,0,3.59
17/01/2020 21:00,8.6672,1.5771,8.809517595,5.4072,1.5771,5.6325,3.26,0,3.26,2.1372,1.5771,2.656100196,5.4072,1.5771,5.6325,-3.27,0,3.27
17/01/2020 21:30,9.1516,1.9138,9.34956753,6.5616,1.9138,6.835,2.59,0,2.59,3.9616,1.9138,4.399648281,6.5616,1.9138,6.835,-2.6,0,2.6
17/01/2020 22:00,8.92488,1.92934,9.131036954,6.61488,1.92934,6.8905,2.31,0,2.31,4.30488,1.92934,4.717451076,6.61488,1.92934,6.8905,-2.31,0,2.31
17/01/2020 22:30,8.968,2.1315,9.217826005,7.308,2.1315,7.6125,1.66,0,1.66,5.648,2.1315,6.036820045,7.308,2.1315,7.6125,-1.66,0,1.66
17/01/2020 23:00,8.54976,0.54118,8.566870598,7.16976,2.09118,7.4685,1.38,-1.55,2.075307206,5.75976,3.16118,6.570227869,7.16976,2.09118,7.4685,-1.41,1.07,1.770028248
17/01/2020 23:30,7.64976,1.82868,7.865297108,6.26976,1.82868,6.531,1.38,0,1.38,4.85976,1.82868,5.192430818,6.26976,1.82868,6.531,-1.41,0,1.41
18/01/2020 00:00,7.88864,1.99752,8.137611886,6.84864,1.99752,7.134,1.04,0,1.04,5.80864,1.99752,6.142506394,6.84864,1.99752,7.134,-1.04,0,1.04
18/01/2020 00:30,7.97248,2.05114,8.232108639,7.03248,2.05114,7.3255,0.94,0,0.94,6.09248,2.05114,6.428490324,7.03248,2.05114,7.3255,-0.94,0,0.94
18/01/2020 01:00,7.54536,1.73698,7.742709929,5.95536,1.73698,6.2035,1.59,0,1.59,4.37536,1.73698,4.707533818,5.95536,1.73698,6.2035,-1.58,0,1.58
18/01/2020 01:30,8.24664,1.99402,8.484290604,6.83664,1.99402,7.1215,1.41,0,1.41,5.42664,1.99402,5.781395805,6.83664,1.99402,7.1215,-1.41,0,1.41
18/01/2020 02:00,8.26664,2.04652,8.516195219,7.01664,2.04652,7.309,1.25,0,1.25,5.76664,2.04652,6.119017977,7.01664,2.04652,7.309,-1.25,0,1.25
18/01/2020 02:30,8.5484,2.1812,8.822288592,7.4784,2.1812,7.79,1.07,0,1.07,6.4084,2.1812,6.769433063,7.4784,2.1812,7.79,-1.07,0,1.07
18/01/2020 03:00,9.58976,1.25118,9.671036565,8.84976,2.58118,9.2185,0.74,-1.33,1.522005256,8.11976,3.92118,9.016992572,8.84976,2.58118,9.2185,-0.73,1.34,1.525942332
18/01/2020 03:30,8.24952,2.13486,8.521279684,7.31952,2.13486,7.6245,0.93,0,0.93,6.39952,2.13486,6.746219938,7.31952,2.13486,7.6245,-0.92,0,0.92
18/01/2020 04:00,8.91192,2.32806,9.210981568,7.98192,2.32806,8.3145,0.93,0,0.93,7.06192,2.32806,7.435763407,7.98192,2.32806,8.3145,-0.92,0,0.92
18/01/2020 04:30,7.62184,1.90512,7.85633039,6.53184,1.90512,6.804,1.09,0,1.09,5.45184,1.90512,5.775122648,6.53184,1.90512,6.804,-1.08,0,1.08
18/01/2020 05:00,7.42504,1.84772,7.65148928,6.33504,1.84772,6.599,1.09,0,1.09,5.25504,1.84772,5.570414222,6.33504,1.84772,6.599,-1.08,0,1.08
18/01/2020 05:30,8.61888,2.28634,8.916974994,7.83888,2.28634,8.1655,0.78,0,0.78,7.05888,2.28634,7.419914922,7.83888,2.28634,8.1655,-0.78,0,0.78
18/01/2020 06:00,9.25904,2.50222,9.591190054,8.57904,2.50222,8.9365,0.68,0,0.68,7.89904,2.50222,8.285887873,8.57904,2.50222,8.9365,-0.68,0,0.68
18/01/2020 06:30,9.53016,1.07338,9.590416792,8.72016,2.54338,9.0835,0.81,-1.47,1.678392088,7.90016,3.69338,8.72087059,8.72016,2.54338,9.0835,-0.82,1.15,1.412409289
18/01/2020 07:00,9.68888,1.29634,9.775218312,8.79888,2.56634,9.1655,0.89,-1.27,1.550806242,7.90888,3.90634,8.820990593,8.79888,2.56634,9.1655,-0.89,1.34,1.60863296
18/01/2020 07:30,10.0804,3.9097,10.81204043,8.8104,2.5697,9.1775,1.27,1.34,1.846212339,7.5304,1.3997,7.659378842,8.8104,2.5697,9.1775,-1.28,-1.17,1.734156856
18/01/2020 08:00,9.24392,0.91656,9.289248581,7.15392,2.08656,7.452,2.09,-1.17,2.39520354,4.98392,3.50656,6.09388395,7.15392,2.08656,7.452,-2.17,1.42,2.593318338
18/01/2020 08:30,9.80512,2.20066,10.04904387,7.54512,2.20066,7.8595,2.26,0,2.26,5.27512,2.20066,5.715749771,7.54512,2.20066,7.8595,-2.27,0,2.27
18/01/2020 09:00,10.21112,2.28116,10.46282288,7.82112,2.28116,8.147,2.39,0,2.39,5.42112,2.28116,5.881516216,7.82112,2.28116,8.147,-2.4,0,2.4
18/01/2020 09:30,10.74008,2.47044,11.0205441,8.47008,2.47044,8.823,2.27,0,2.27,6.19008,2.47044,6.6648454,8.47008,2.47044,8.823,-2.28,0,2.28
18/01/2020 10:00,9.21592,1.82756,9.395379556,6.26592,1.82756,6.527,2.95,0,2.95,3.31592,1.82756,3.786198753,6.26592,1.82756,6.527,-2.95,0,2.95
18/01/2020 10:30,8.76064,1.63352,8.911632892,5.60064,1.63352,5.834,3.16,0,3.16,2.47064,1.63352,2.961832136,5.60064,1.63352,5.834,-3.13,0,3.13
18/01/2020 11:00,8.4712,1.5491,8.611674648,5.3112,1.5491,5.5325,3.16,0,3.16,2.1812,1.5491,2.675321336,5.3112,1.5491,5.5325,-3.13,0,3.13
18/01/2020 11:30,8.63536,1.64948,8.791486029,5.65536,1.64948,5.891,2.98,0,2.98,2.66536,1.64948,3.13447415,5.65536,1.64948,5.891,-2.99,0,2.99
18/01/2020 12:00,8.30848,1.55414,8.452584874,5.32848,1.55414,5.5505,2.98,0,2.98,2.33848,1.55414,2.807817631,5.32848,1.55414,5.5505,-2.99,0,2.99
18/01/2020 12:30,8.69576,1.73418,8.866996236,5.94576,1.73418,6.1935,2.75,0,2.75,3.18576,1.73418,3.627181695,5.94576,1.73418,6.1935,-2.76,0,2.76
18/01/2020 13:00,9.11728,1.94754,9.322966623,6.67728,1.94754,6.9555,2.44,0,2.44,4.24728,1.94754,4.672504623,6.67728,1.94754,6.9555,-2.43,0,2.43
18/01/2020 13:30,8.67528,1.76904,8.853811925,6.06528,1.76904,6.318,2.61,0,2.61,3.43528,1.76904,3.864020083,6.06528,1.76904,6.318,-2.63,0,2.63
18/01/2020 14:00,8.68552,1.79536,8.869136102,6.15552,1.79536,6.412,2.53,0,2.53,3.61552,1.79536,4.036744034,6.15552,1.79536,6.412,-2.54,0,2.54
18/01/2020 14:30,8.66296,1.78878,8.845711382,6.13296,1.78878,6.3885,2.53,0,2.53,3.59296,1.78878,4.013613764,6.13296,1.78878,6.3885,-2.54,0,2.54
18/01/2020 15:00,8.79944,1.86942,8.995825446,6.40944,1.86942,6.6765,2.39,0,2.39,4.00944,1.86942,4.423837729,6.40944,1.86942,6.6765,-2.4,0,2.4
18/01/2020 15:30,8.83152,0.34836,8.838387873,6.37152,1.85836,6.637,2.46,-1.51,2.88646843,3.88152,2.86836,4.826353344,6.37152,1.85836,6.637,-2.49,1.01,2.687042984
18/01/2020 16:00,8.64632,1.71976,8.815691918,5.89632,1.71976,6.142,2.75,0,2.75,3.12632,1.71976,3.568115917,5.89632,1.71976,6.142,-2.77,0,2.77
18/01/2020 16:30,8.80136,1.64248,8.953305445,5.63136,1.64248,5.866,3.17,0,3.17,2.47136,1.64248,2.96738282,5.63136,1.64248,5.866,-3.16,0,3.16
18/01/2020 17:00,9.17456,0.32508,9.180317435,5.67456,1.65508,5.911,3.5,-1.33,3.744182154,2.12456,2.85508,3.558825228,5.67456,1.65508,5.911,-3.55,1.2,3.747332385
18/01/2020 17:30,9.6648,1.6989,9.81298223,5.8248,1.6989,6.0675,3.84,0,3.84,2.0148,1.6989,2.635465851,5.8248,1.6989,6.0675,-3.81,0,3.81
18/01/2020 18:00,9.51376,1.57318,9.642952071,5.39376,1.57318,5.6185,4.12,0,4.12,1.24376,1.57318,2.005451134,5.39376,1.57318,5.6185,-4.15,0,4.15
18/01/2020 18:30,9.57904,1.64472,9.719213507,5.63904,1.64472,5.874,3.94,0,3.94,1.67904,1.64472,2.350378523,5.63904,1.64472,5.874,-3.96,0,3.96
18/01/2020 19:00,9.12784,1.51312,9.252404833,5.18784,1.51312,5.404,3.94,0,3.94,1.22784,1.51312,1.948620846,5.18784,1.51312,5.404,-3.96,0,3.96
18/01/2020 19:30,8.91536,0.16948,8.916970752,5.17536,1.50948,5.391,3.74,-1.34,3.972807571,1.44536,2.68948,3.053255345,5.17536,1.50948,5.391,-3.73,1.18,3.91219887
18/01/2020 20:00,8.92192,1.64556,9.072404543,5.64192,1.64556,5.877,3.28,0,3.28,2.39192,1.64556,2.903299675,5.64192,1.64556,5.877,-3.25,0,3.25
18/01/2020 20:30,8.88552,1.69036,9.044876041,5.79552,1.69036,6.037,3.09,0,3.09,2.70552,1.69036,3.190165419,5.79552,1.69036,6.037,-3.09,0,3.09
18/01/2020 21:00,8.6484,1.6912,8.812206307,5.7984,1.6912,6.04,2.85,0,2.85,2.9384,1.6912,3.390332137,5.7984,1.6912,6.04,-2.86,0,2.86
18/01/2020 21:30,8.2072,1.6471,8.370846448,5.6472,1.6471,5.8825,2.56,0,2.56,3.0472,1.6471,3.463865796,5.6472,1.6471,5.8825,-2.6,0,2.6
18/01/2020 22:00,7.90424,1.59082,8.0627364,5.45424,1.59082,5.6815,2.45,0,2.45,3.01424,1.59082,3.408276845,5.45424,1.59082,5.6815,-2.44,0,2.44
18/01/2020 22:30,7.81816,1.69988,8.00082607,5.82816,1.69988,6.071,1.99,0,1.99,3.81816,1.69988,4.17946621,5.82816,1.69988,6.071,-2.01,0,2.01
18/01/2020 23:00,7.3564,-0.0698,7.356731135,5.4864,1.6002,5.715,1.87,-1.67,2.507149776,3.6164,2.4402,4.362674065,5.4864,1.6002,5.715,-1.87,0.84,2.05
18/01/2020 23:30,7.19376,0.97318,7.259287999,5.63376,1.64318,5.8685,1.56,-0.67,1.697792685,4.07376,0.97318,4.188388694,5.63376,1.64318,5.8685,-1.56,-0.67,1.697792685
19/01/2020 00:00,6.89968,0.92824,6.961839814,5.47968,1.59824,5.708,1.42,-0.67,1.570127383,4.03968,0.92824,4.144954041,5.47968,1.59824,5.708,-1.44,-0.67,1.588238017
19/01/2020 00:30,6.94,0.9575,7.005740949,5.58,1.6275,5.8125,1.36,-0.67,1.516080473,4.2,0.9575,4.307761164,5.58,1.6275,5.8125,-1.38,-0.67,1.534046935
19/01/2020 01:00,7.2692,0.9631,7.332723249,5.5992,1.6331,5.8325,1.67,-0.67,1.799388785,3.9592,0.9631,4.074656581,5.5992,1.6331,5.8325,-1.64,-0.67,1.771581215
19/01/2020 01:30,7.58984,1.72662,7.783757952,5.91984,1.72662,6.1665,1.67,0,1.67,4.27984,1.72662,4.615002389,5.91984,1.72662,6.1665,-1.64,0,1.64
19/01/2020 02:00,7.28928,1.61854,7.466811545,5.54928,1.61854,5.7805,1.74,0,1.74,3.84928,1.61854,4.17571889,5.54928,1.61854,5.7805,-1.7,0,1.7
19/01/2020 02:30,7.46944,1.71192,7.663106681,5.86944,1.71192,6.114,1.6,0,1.6,4.25944,1.71192,4.59058811,5.86944,1.71192,6.114,-1.61,0,1.61
19/01/2020 03:00,7.32024,1.70632,7.516478005,5.85024,1.70632,6.094,1.47,0,1.47,4.36024,1.70632,4.682223916,5.85024,1.70632,6.094,-1.49,0,1.49
19/01/2020 03:30,6.89856,0.85208,6.950983412,5.21856,1.52208,5.436,1.68,-0.67,1.808673547,3.56856,0.85208,3.668877321,5.21856,1.52208,5.436,-1.65,-0.67,1.780842497
19/01/2020 04:00,6.94936,1.58648,7.128150055,5.43936,1.58648,5.666,1.51,0,1.51,3.92936,1.58648,4.237545138,5.43936,1.58648,5.666,-1.51,0,1.51
19/01/2020 04:30,6.54976,0.75618,6.593266584,4.88976,1.42618,5.0935,1.66,-0.67,1.790111728,3.22976,0.75618,3.31710082,4.88976,1.42618,5.0935,-1.66,-0.67,1.790111728
19/01/2020 05:00,6.87288,0.90584,6.932317477,5.40288,1.57584,5.628,1.47,-0.67,1.615487543,3.92288,0.90584,4.026106506,5.40288,1.57584,5.628,-1.48,-0.67,1.624592257
19/01/2020 05:30,6.84024,1.56632,7.017281639,5.37024,1.56632,5.594,1.47,0,1.47,3.89024,0.89632,3.992161921,5.37024,1.56632,5.594,-1.48,-0.67,1.624592257
19/01/2020 06:00,6.70712,0.79916,6.754562562,5.03712,1.46916,5.247,1.67,-0.67,1.799388785,3.37712,0.79916,3.47038848,5.03712,1.46916,5.247,-1.66,-0.67,1.790111728
19/01/2020 06:30,6.70336,0.74848,6.745017242,4.86336,1.41848,5.066,1.84,-0.67,1.958187938,3.01336,0.74848,3.104925249,4.86336,1.41848,5.066,-1.85,-0.67,1.967587355
19/01/2020 07:00,6.74776,0.15268,6.749487106,4.63776,1.35268,4.831,2.11,-1.2,2.427364826,2.48776,1.30268,2.808188918,4.63776,1.35268,4.831,-2.15,-0.05,2.150581317
19/01/2020 07:30,7.22128,1.44704,7.36483602,4.96128,1.44704,5.168,2.26,0,2.26,2.69128,1.44704,3.055636235,4.96128,1.44704,5.168,-2.27,0,2.27
19/01/2020 08:00,7.28368,1.41274,7.419422393,4.84368,1.41274,5.0455,2.44,0,2.44,2.42368,0.74274,2.534933421,4.84368,1.41274,5.0455,-2.42,-0.67,2.511035643
19/01/2020 08:30,7.76912,1.50766,7.914054855,5.16912,1.50766,5.3845,2.6,0,2.6,2.55912,1.50766,2.970207712,5.16912,1.50766,5.3845,-2.61,0,2.61
19/01/2020 09:00,8.08112,1.49366,8.217999796,5.12112,1.49366,5.3345,2.96,0,2.96,2.16112,1.49366,2.62706297,5.12112,1.49366,5.3345,-2.96,0,2.96
19/01/2020 09:30,8.3976,1.5393,8.537513119,5.2776,1.5393,5.4975,3.12,0,3.12,2.1676,1.5393,2.658558679,5.2776,1.5393,5.4975,-3.11,0,3.11
19/01/2020 10:00,8.43544,1.52992,8.573056818,5.24544,1.52992,5.464,3.19,0,3.19,2.02544,1.52992,2.538318814,5.24544,1.52992,5.464,-3.22,0,3.22
19/01/2020 10:30,8.26624,1.43682,8.390183279,4.92624,1.43682,5.1315,3.34,0,3.34,1.56624,1.43682,2.125455116,4.92624,1.43682,5.1315,-3.36,0,3.36
19/01/2020 11:00,8.12752,1.39636,8.246599457,4.78752,1.39636,4.987,3.34,0,3.34,1.42752,1.39636,1.996906257,4.78752,1.39636,4.987,-3.36,0,3.36
19/01/2020 11:30,8.25072,1.47896,8.382225432,5.07072,1.47896,5.282,3.18,0,3.18,1.86072,1.47896,2.376889059,5.07072,1.47896,5.282,-3.21,0,3.21
19/01/2020 12:00,8.2876,1.5218,8.426160988,5.2176,1.5218,5.435,3.07,0,3.07,2.1576,1.5218,2.640286537,5.2176,1.5218,5.435,-3.06,0,3.06
19/01/2020 12:30,8.0488,1.4259,8.174128226,4.8888,1.4259,5.0925,3.16,0,3.16,1.7288,1.4259,2.240968596,4.8888,1.4259,5.0925,-3.16,0,3.16
19/01/2020 13:00,8.30024,1.53132,8.440315456,5.25024,1.53132,5.469,3.05,0,3.05,2.22024,1.53132,2.697110787,5.25024,1.53132,5.469,-3.03,0,3.03
19/01/2020 13:30,7.86856,1.34708,7.983035826,4.61856,1.34708,4.811,3.25,0,3.25,1.33856,1.34708,1.899043812,4.61856,1.34708,4.811,-3.28,0,3.28
19/01/2020 14:00,7.85216,1.35688,7.96853437,4.65216,1.35688,4.846,3.2,0,3.2,1.44216,1.35688,1.980138581,4.65216,1.35688,4.846,-3.21,0,3.21
19/01/2020 14:30,7.69856,1.31208,7.80956977,4.49856,1.31208,4.686,3.2,0,3.2,1.28856,1.31208,1.839005383,4.49856,1.31208,4.686,-3.21,0,3.21
19/01/2020 15:00,7.568,0.604,7.592064278,4.368,1.274,4.55,3.2,-0.67,3.269388322,1.158,0.604,1.306055129,4.368,1.274,4.55,-3.21,-0.67,3.279176726
19/01/2020 15:30,7.69048,0.60764,7.714448068,4.38048,1.27764,4.563,3.31,-0.67,3.377128958,1.06048,0.60764,1.222229193,4.38048,1.27764,4.563,-3.32,-0.67,3.386930764
19/01/2020 16:00,7.77312,0.54716,7.792353855,4.17312,1.21716,4.347,3.6,-0.67,3.661816489,0.56312,0.54716,0.785167625,4.17312,1.21716,4.347,-3.61,-0.67,3.671648131
19/01/2020 16:30,8.06152,1.21086,8.151949868,4.15152,1.21086,4.3245,3.91,0,3.91,0.22152,1.21086,1.230956153,4.15152,1.21086,4.3245,-3.93,0,3.93
19/01/2020 17:00,8.53736,1.23298,8.625935048,4.22736,1.23298,4.4035,4.31,0,4.31,-0.11264,1.23298,1.238114474,4.22736,1.23298,4.4035,-4.34,0,4.34
19/01/2020 17:30,9.02,-0.215,9.022561998,4.44,1.295,4.625,4.58,-1.51,4.822499352,-0.2,2.465,2.473100281,4.44,1.295,4.625,-4.64,1.17,4.785237716
19/01/2020 18:00,9.16464,1.29052,9.255056359,4.42464,1.29052,4.609,4.74,0,4.74,-0.34536,1.29052,1.335932408,4.42464,1.29052,4.609,-4.77,0,4.77
19/01/2020 18:30,8.92272,-0.06754,8.922975616,4.36272,1.27246,4.5445,4.56,-1.34,4.752809695,-0.21728,2.61246,2.621480088,4.36272,1.27246,4.5445,-4.58,1.34,4.772001676
19/01/2020 19:00,8.74864,1.28002,8.841784495,4.38864,1.28002,4.5715,4.36,0,4.36,-0.00136,1.28002,1.280020722,4.38864,1.28002,4.5715,-4.39,0,4.39
19/01/2020 19:30,8.33736,1.26798,8.433228626,4.34736,1.26798,4.5285,3.99,0,3.99,0.33736,1.26798,1.31209186,4.34736,1.26798,4.5285,-4.01,0,4.01
19/01/2020 20:00,8.3052,1.3461,8.413580228,4.6152,1.3461,4.8075,3.69,0,3.69,0.8952,1.3461,1.616591553,4.6152,1.3461,4.8075,-3.72,0,3.72
19/01/2020 20:30,8.40392,-0.20344,8.406382052,4.99392,1.45656,5.202,3.41,-1.66,3.792584871,1.54392,2.28656,2.758993585,4.99392,1.45656,5.202,-3.45,0.83,3.548436275
19/01/2020 21:00,8.25304,1.49422,8.387214237,5.12304,1.49422,5.3365,3.13,0,3.13,1.99304,1.49422,2.49096404,5.12304,1.49422,5.3365,-3.13,0,3.13
19/01/2020 21:30,7.48984,-0.55838,7.510625237,4.35984,1.27162,4.5415,3.13,-1.83,3.625713723,1.22984,2.11162,2.443654118,4.35984,1.27162,4.5415,-3.13,0.84,3.240756085
19/01/2020 22:00,7.1364,0.4252,7.149055882,4.4064,1.2852,4.59,2.73,-0.86,2.862254356,1.6464,0.8252,1.841626455,4.4064,1.2852,4.59,-2.76,-0.46,2.798070764
19/01/2020 22:30,6.74168,0.58174,6.766732642,4.29168,1.25174,4.4705,2.45,-0.67,2.53996063,1.85168,0.58174,1.940912221,4.29168,1.25174,4.4705,-2.44,-0.67,2.530316186
19/01/2020 23:00,6.30664,1.22402,6.424323548,4.19664,1.22402,4.3715,2.11,0,2.11,2.07664,1.22402,2.410530782,4.19664,1.22402,4.3715,-2.12,0,2.12
19/01/2020 23:30,5.95592,0.28506,5.962737815,4.16592,1.21506,4.3395,1.79,-0.93,2.017176244,2.38592,0.53506,2.445179636,4.16592,1.21506,4.3395,-1.78,-0.68,1.905465822
20/01/2020 00:00,6.16832,0.72076,6.210287159,4.76832,1.39076,4.967,1.4,-0.67,1.552063143,3.35832,0.71076,3.43270928,4.76832,1.39076,4.967,-1.41,-0.68,1.565407295
20/01/2020 00:30,6.21152,0.71586,6.252634345,4.75152,1.38586,4.9495,1.46,-0.67,1.606393476,3.27152,0.70586,3.346801675,4.75152,1.38586,4.9495,-1.48,-0.68,1.628741846
20/01/2020 01:00,6.73328,0.81554,6.782489591,5.09328,1.48554,5.3055,1.64,-0.67,1.771581215,3.46328,0.80554,3.555728202,5.09328,1.48554,5.3055,-1.63,-0.68,1.766154014
20/01/2020 01:30,7.02544,0.85992,7.077871827,5.24544,1.52992,5.464,1.78,-0.67,1.901920082,3.53544,0.84992,3.636165563,5.24544,1.52992,5.464,-1.71,-0.68,1.840244549
20/01/2020 02:00,6.87376,0.81568,6.92198746,5.09376,1.48568,5.306,1.78,-0.67,1.901920082,3.38376,0.80568,3.478354784,5.09376,1.48568,5.306,-1.71,-0.68,1.840244549
20/01/2020 02:30,7.09072,0.87896,7.144989909,5.31072,1.54896,5.532,1.78,-0.67,1.901920082,3.60072,0.86896,3.704089092,5.31072,1.54896,5.532,-1.71,-0.68,1.840244549
20/01/2020 03:00,7.00168,0.89674,7.058871401,5.37168,1.56674,5.5955,1.63,-0.67,1.762328006,3.73168,0.88674,3.835589062,5.37168,1.56674,5.5955,-1.64,-0.68,1.775387282
20/01/2020 03:30,7.4348,1.8039,7.650510195,6.1848,1.8039,6.4425,1.25,0,1.25,4.9248,1.8039,5.244779333,6.1848,1.8039,6.4425,-1.26,0,1.26
20/01/2020 04:00,7.18328,1.73054,7.388794235,5.93328,1.73054,6.1805,1.25,0,1.25,4.67328,1.73054,4.983403922,5.93328,1.73054,6.1805,-1.26,0,1.26
20/01/2020 04:30,6.94664,0.92152,7.007496443,5.45664,1.59152,5.684,1.49,-0.67,1.63370744,3.95664,0.92152,4.062536055,5.45664,1.59152,5.684,-1.5,-0.67,1.642832919
20/01/2020 05:00,6.62376,0.78068,6.66960702,4.97376,1.45068,5.181,1.65,-0.67,1.780842497,3.31376,0.78068,3.404477434,4.97376,1.45068,5.181,-1.66,-0.67,1.790111728
20/01/2020 05:30,7.18584,0.77462,7.227470695,5.53584,1.61462,5.7665,1.65,-0.84,1.851512895,3.92584,0.84462,4.015669639,5.53584,1.61462,5.7665,-1.61,-0.77,1.78465683
20/01/2020 06:00,6.96192,1.45306,7.111941609,4.98192,1.45306,5.1895,1.98,0,1.98,2.99192,0.78306,3.092695952,4.98192,1.45306,5.1895,-1.99,-0.67,2.099761891
20/01/2020 06:30,7.18824,0.52782,7.207592403,4.27824,1.24782,4.4565,2.91,-0.72,2.997749156,1.34824,0.57782,1.466842544,4.27824,1.24782,4.4565,-2.93,-0.67,3.005628054
20/01/2020 07:00,7.7936,1.3048,7.902069602,4.4736,1.3048,4.66,3.32,0,3.32,1.1236,1.3048,1.721911728,4.4736,1.3048,4.66,-3.35,0,3.35
20/01/2020 07:30,8.44896,1.32678,8.552500818,4.54896,1.32678,4.7385,3.9,0,3.9,0.63896,1.32678,1.472621829,4.54896,1.32678,4.7385,-3.91,0,3.91
20/01/2020 08:00,8.62072,-0.07854,8.621077766,4.29072,1.25146,4.4695,4.33,-1.33,4.529657824,-0.05928,2.43146,2.432182528,4.29072,1.25146,4.4695,-4.35,1.18,4.507205343
20/01/2020 08:30,8.71648,1.23564,8.803625946,4.23648,1.23564,4.413,4.48,0,4.48,-0.25352,1.23564,1.261379642,4.23648,1.23564,4.413,-4.49,0,4.49
20/01/2020 09:00,8.534,1.1445,8.610402793,3.924,1.1445,4.0875,4.61,0,4.61,-0.716,1.1445,1.350013426,3.924,1.1445,4.0875,-4.64,0,4.64
20/01/2020 09:30,9.2388,1.3909,9.342913264,4.7688,1.3909,4.9675,4.47,0,4.47,0.2688,1.3909,1.416635539,4.7688,1.3909,4.9675,-4.5,0,4.5
20/01/2020 10:00,9.63112,1.63366,9.768690672,5.60112,1.63366,5.8345,4.03,0,4.03,1.52112,1.63366,2.232185263,5.60112,1.63366,5.8345,-4.08,0,4.08
20/01/2020 10:30,9.3264,1.5827,9.459739756,5.4264,1.5827,5.6525,3.9,0,3.9,1.5064,1.5827,2.18498976,5.4264,1.5827,5.6525,-3.92,0,3.92
20/01/2020 11:00,8.73592,1.39006,8.845821898,4.76592,1.39006,4.9645,3.97,0,3.97,0.76592,1.39006,1.58710436,4.76592,1.39006,4.9645,-4,0,4
20/01/2020 11:30,8.73984,0.08912,8.740294366,4.89984,1.42912,5.104,3.84,-1.34,4.06708741,1.01984,2.76912,2.950948864,4.89984,1.42912,5.104,-3.88,1.34,4.10487515
20/01/2020 12:00,8.92032,1.48176,9.042550614,5.08032,1.48176,5.292,3.84,0,3.84,1.29032,1.48176,1.964825285,5.08032,1.48176,5.292,-3.79,0,3.79
20/01/2020 12:30,8.80656,1.46608,8.927759495,5.02656,1.46608,5.236,3.78,0,3.78,1.23656,1.46608,1.917934097,5.02656,1.46608,5.236,-3.79,0,3.79
20/01/2020 13:00,8.89768,1.52474,9.02737733,5.22768,1.52474,5.4455,3.67,0,3.67,1.54768,1.52474,2.172589572,5.22768,1.52474,5.4455,-3.68,0,3.68
20/01/2020 13:30,8.54536,1.42198,8.662863536,4.87536,1.42198,5.0785,3.67,0,3.67,1.19536,1.42198,1.857663223,4.87536,1.42198,5.0785,-3.68,0,3.68
20/01/2020 14:00,8.6284,1.4462,8.748758826,4.9584,1.4462,5.165,3.67,0,3.67,1.2784,1.4462,1.930233406,4.9584,1.4462,5.165,-3.68,0,3.68
20/01/2020 14:30,8.53656,1.39608,8.649965087,4.78656,1.39608,4.986,3.75,0,3.75,1.04656,1.39608,1.744800046,4.78656,1.39608,4.986,-3.74,0,3.74
20/01/2020 15:00,8.37128,1.32454,8.475419462,4.54128,1.32454,4.7305,3.83,0,3.83,0.74128,1.32454,1.517861077,4.54128,1.32454,4.7305,-3.8,0,3.8
20/01/2020 15:30,8.42408,1.33994,8.529980249,4.59408,1.33994,4.7855,3.83,0,3.83,0.79408,1.33994,1.55756292,4.59408,1.33994,4.7855,-3.8,0,3.8
20/01/2020 16:00,8.53568,2.50874,8.896719027,4.55568,1.32874,4.7455,3.98,1.18,4.151240778,0.56568,-0.01126,0.565792055,4.55568,1.32874,4.7455,-3.99,-1.34,4.209002257
20/01/2020 16:30,8.81376,1.27568,8.905600755,4.37376,1.27568,4.556,4.44,0,4.44,-0.07624,1.27568,1.277956181,4.37376,1.27568,4.556,-4.45,0,4.45
20/01/2020 17:00,9.1868,1.2824,9.275874298,4.3968,1.2824,4.58,4.79,0,4.79,-0.4232,1.2824,1.350425118,4.3968,1.2824,4.58,-4.82,0,4.82
20/01/2020 17:30,9.73464,0.37802,9.741976958,4.72464,1.37802,4.9215,5.01,-1,5.108825697,-0.31536,3.05802,3.074237832,4.72464,1.37802,4.9215,-5.04,1.68,5.312626469
20/01/2020 18:00,9.5768,1.2999,9.664617853,4.4568,1.2999,4.6425,5.12,0,5.12,-0.6732,1.2999,1.463877813,4.4568,1.2999,4.6425,-5.13,0,5.13
20/01/2020 18:30,10.0736,1.5498,10.19211936,5.3136,1.5498,5.535,4.76,0,4.76,0.5236,1.5498,1.635859713,5.3136,1.5498,5.535,-4.79,0,4.79
20/01/2020 19:00,10.23472,1.69596,10.37428425,5.81472,1.69596,6.057,4.42,0,4.42,1.38472,1.69596,2.189458792,5.81472,1.69596,6.057,-4.43,0,4.43
20/01/2020 19:30,9.9548,0.5114,9.967927217,5.7648,1.6814,6.005,4.19,-1.17,4.350287347,1.5348,3.1914,3.541277312,5.7648,1.6814,6.005,-4.23,1.51,4.491436296
20/01/2020 20:00,10.6168,2.1224,10.82686584,7.2768,2.1224,7.58,3.34,0,3.34,3.9268,2.1224,4.463668895,7.2768,2.1224,7.58,-3.35,0,3.35
20/01/2020 20:30,11.3468,1.3724,11.42949483,8.7168,2.5424,9.08,2.63,-1.17,2.878506557,6.0768,4.0524,7.304070372,8.7168,2.5424,9.08,-2.64,1.51,3.041331945
20/01/2020 21:00,11.11056,2.54058,11.39732821,8.71056,2.54058,9.0735,2.4,0,2.4,6.32056,2.54058,6.812050018,8.71056,2.54058,9.0735,-2.39,0,2.39
20/01/2020 21:30,9.83,2.135,10.05918113,7.32,2.135,7.625,2.51,0,2.51,4.8,2.135,5.253401279,7.32,2.135,7.625,-2.52,0,2.52
20/01/2020 22:00,8.54536,0.78198,8.581064634,5.83536,1.70198,6.0785,2.71,-0.92,2.86190496,3.11536,1.52198,3.467259876,5.83536,1.70198,6.0785,-2.72,-0.18,2.725949376
20/01/2020 22:30,5.95496,0.01978,5.954992851,2.36496,0.68978,2.4635,3.59,-0.67,3.651985761,-1.25504,0.01978,1.255195861,2.36496,0.68978,2.4635,-3.62,-0.67,3.68148068
20/01/2020 23:00,5.44752,-0.08864,5.448241111,2.26752,0.66136,2.362,3.18,-0.75,3.267246547,-0.91248,-0.08864,0.916775218,2.26752,0.66136,2.362,-3.18,-0.75,3.267246547
20/01/2020 23:30,5.11632,-0.16024,5.118828694,2.29632,0.66976,2.392,2.82,-0.83,2.939608818,-0.52368,-0.16024,0.547647332,2.29632,0.66976,2.392,-2.82,-0.83,2.939608818
21/01/2020 00:00,5.44176,0.20718,5.445702475,3.04176,0.88718,3.1685,2.4,-0.68,2.494473892,0.65176,0.20718,0.683896666,3.04176,0.88718,3.1685,-2.39,-0.68,2.48485412
21/01/2020 00:30,5.80336,0.35348,5.814115186,3.54336,1.03348,3.691,2.26,-0.68,2.360084744,1.26336,0.35348,1.311879034,3.54336,1.03348,3.691,-2.28,-0.68,2.379243577
21/01/2020 01:00,6.07464,0.38302,6.086703168,3.64464,1.06302,3.7965,2.43,-0.68,2.523350947,1.20464,0.38302,1.264065604,3.64464,1.06302,3.7965,-2.44,-0.68,2.532982432
21/01/2020 01:30,6.08704,0.29622,6.09424337,3.34704,0.97622,3.4865,2.74,-0.68,2.823118843,0.58704,0.29622,0.657542584,3.34704,0.97622,3.4865,-2.76,-0.68,2.842534081
21/01/2020 02:00,5.65808,0.10694,5.659090514,2.69808,0.78694,2.8105,2.96,-0.68,3.037103884,-0.25192,0.10694,0.27367837,2.69808,0.78694,2.8105,-2.95,-0.68,3.027358585
21/01/2020 02:30,5.66568,0.01124,5.665691149,2.81568,0.82124,2.933,2.85,-0.81,2.96287023,-0.07432,0.29124,0.300573119,2.81568,0.82124,2.933,-2.89,-0.53,2.938196726
21/01/2020 03:00,5.63736,0.12548,5.638756335,2.72736,0.79548,2.841,2.91,-0.67,2.986134625,-0.16264,0.12548,0.205419084,2.72736,0.79548,2.841,-2.89,-0.67,2.96664794
21/01/2020 03:30,5.37976,0.02118,5.379801692,2.36976,0.69118,2.4685,3.01,-0.67,3.083666649,-0.61024,0.02118,0.610607443,2.36976,0.69118,2.4685,-2.98,-0.67,3.054390283
21/01/2020 04:00,5.20256,0.00158,5.20256024,2.30256,0.67158,2.3985,2.9,-0.67,2.976390431,-0.57744,0.00158,0.577442162,2.30256,0.67158,2.3985,-2.88,-0.67,2.956907168
21/01/2020 04:30,6.50584,0.62962,6.536235572,4.45584,1.29962,4.6415,2.05,-0.67,2.156710458,2.38584,0.62962,2.467519777,4.45584,1.29962,4.6415,-2.07,-0.67,2.175729763
21/01/2020 05:00,6.41848,0.47664,6.436153448,4.30848,1.25664,4.488,2.11,-0.78,2.249555512,2.15848,0.45664,2.206253839,4.30848,1.25664,4.488,-2.15,-0.8,2.294013949
21/01/2020 05:30,6.47768,0.35974,6.487661447,4.14768,1.20974,4.3205,2.33,-0.85,2.480201605,1.81768,0.20974,1.829740815,4.14768,1.20974,4.3205,-2.33,-1,2.535527559
21/01/2020 06:00,6.53712,0.32166,6.545028881,4.01712,1.17166,4.1845,2.52,-0.85,2.659492433,1.46712,0.35166,1.508676854,4.01712,1.17166,4.1845,-2.55,-0.82,2.678600381
21/01/2020 06:30,7.25656,0.44358,7.270104968,4.12656,1.20358,4.2985,3.13,-0.76,3.220947066,0.99656,0.38358,1.067832126,4.12656,1.20358,4.2985,-3.13,-0.82,3.235629769
21/01/2020 07:00,7.9176,1.2418,8.014390619,4.2576,1.2418,4.435,3.66,0,3.66,0.5776,1.2418,1.369557958,4.2576,1.2418,4.435,-3.68,0,3.68
21/01/2020 07:30,8.2144,-0.3683,8.222652385,3.9144,1.1417,4.0775,4.3,-1.51,4.557422517,-0.4256,2.1517,2.193387392,3.9144,1.1417,4.0775,-4.34,1.01,4.455973519
21/01/2020 08:00,8.32656,1.08108,8.396447785,3.70656,1.08108,3.861,4.62,0,4.62,-0.93344,1.08108,1.428301159,3.70656,1.08108,3.861,-4.64,0,4.64
21/01/2020 08:30,8.82672,1.22696,8.911588904,4.20672,1.22696,4.382,4.62,0,4.62,-0.43328,1.22696,1.301215739,4.20672,1.22696,4.382,-4.64,0,4.64
21/01/2020 09:00,8.80896,1.22178,8.893285256,4.18896,1.22178,4.3635,4.62,0,4.62,-0.45104,1.22178,1.302376079,4.18896,1.22178,4.3635,-4.64,0,4.64
21/01/2020 09:30,8.98752,1.29136,9.079819734,4.42752,1.29136,4.612,4.56,0,4.56,-0.15248,1.29136,1.300331035,4.42752,1.29136,4.612,-4.58,0,4.58
21/01/2020 10:00,9.14792,1.37606,9.250836797,4.71792,1.37606,4.9145,4.43,0,4.43,0.27792,1.37606,1.403844952,4.71792,1.37606,4.9145,-4.44,0,4.44
21/01/2020 10:30,9.15016,1.45838,9.265651637,5.00016,1.45838,5.2085,4.15,0,4.15,0.81016,1.45838,1.668301966,5.00016,1.45838,5.2085,-4.19,0,4.19
21/01/2020 11:00,9.14,0.0125,9.140008548,5.22,1.5225,5.4375,3.92,-1.51,4.200773738,1.28,2.7025,2.990302033,5.22,1.5225,5.4375,-3.94,1.18,4.112906515
21/01/2020 11:30,9.2072,1.5771,9.341294142,5.4072,1.5771,5.6325,3.8,0,3.8,1.6272,1.5771,2.266059189,5.4072,1.5771,5.6325,-3.78,0,3.78
21/01/2020 12:00,9.3572,1.6471,9.501059428,5.6472,1.6471,5.8825,3.71,0,3.71,1.9472,1.6471,2.550397273,5.6472,1.6471,5.8825,-3.7,0,3.7
21/01/2020 12:30,8.79304,1.42422,8.90763465,4.88304,1.42422,5.0865,3.91,0,3.91,0.96304,1.42422,1.719258169,4.88304,1.42422,5.0865,-3.92,0,3.92
21/01/2020 13:00,9.43576,1.71668,9.590649457,5.88576,1.71668,6.131,3.55,0,3.55,2.32576,1.71668,2.890700573,5.88576,1.71668,6.131,-3.56,0,3.56
21/01/2020 13:30,8.60776,1.35268,8.713396318,4.63776,1.35268,4.831,3.97,0,3.97,0.64776,1.35268,1.499778717,4.63776,1.35268,4.831,-3.99,0,3.99
21/01/2020 14:00,8.12592,-0.50744,8.141748657,3.98592,1.16256,4.152,4.14,-1.67,4.464134855,-0.18408,2.17256,2.18034456,3.98592,1.16256,4.152,-4.17,1.01,4.290571058
21/01/2020 14:30,7.91,-0.55,7.929098309,3.84,1.12,4,4.07,-1.67,4.399295398,-0.25,2.13,2.144621179,3.84,1.12,4,-4.09,1.01,4.21286126
21/01/2020 15:00,7.67504,0.99022,7.738654576,3.39504,0.99022,3.5365,4.28,0,4.28,-0.90496,0.99022,1.341450055,3.39504,0.99022,3.5365,-4.3,0,4.3
21/01/2020 15:30,6.66384,-0.28138,6.669777976,1.74384,0.50862,1.8165,4.92,-0.79,4.983021172,-3.22616,0.08862,3.22737693,1.74384,0.50862,1.8165,-4.97,-0.42,4.987714908
21/01/2020 16:00,6.5972,-1.1404,6.695039955,1.2672,0.3696,1.32,5.33,-1.51,5.539765338,-4.1128,1.3896,4.341210891,1.2672,0.3696,1.32,-5.38,1.02,5.475837835
21/01/2020 16:30,6.88704,0.32872,6.894880478,1.12704,0.32872,1.174,5.76,0,5.76,-4.66296,0.32872,4.674532362,1.12704,0.32872,1.174,-5.79,0,5.79
21/01/2020 17:00,7.0692,0.2681,7.074282031,0.9192,0.2681,0.9575,6.15,0,6.15,-5.2608,0.2681,5.267627004,0.9192,0.2681,0.9575,-6.18,0,6.18
21/01/2020 17:30,7.23304,0.21672,7.236286009,0.74304,0.21672,0.774,6.49,0,6.49,-5.78696,0.21672,5.791016629,0.74304,0.21672,0.774,-6.53,0,6.53
21/01/2020 18:00,7.31896,0.25928,7.32355116,0.88896,0.25928,0.926,6.43,0,6.43,-5.58104,0.25928,5.587059477,0.88896,0.25928,0.926,-6.47,0,6.47
21/01/2020 18:30,6.96104,0.17822,6.963321065,0.61104,0.17822,0.6365,6.35,0,6.35,-5.78896,0.17822,5.791702707,0.61104,0.17822,0.6365,-6.4,0,6.4
21/01/2020 19:00,6.7132,0.1526,6.714934177,0.5232,0.1526,0.545,6.19,0,6.19,-5.7068,0.1526,5.7088399,0.5232,0.1526,0.545,-6.23,0,6.23
21/01/2020 19:30,6.45448,0.12964,6.455781796,0.44448,0.12964,0.463,6.01,0,6.01,-5.54552,0.12964,5.547035118,0.44448,0.12964,0.463,-5.99,0,5.99
21/01/2020 20:00,6.128,0.119,6.129155325,0.408,0.119,0.425,5.72,0,5.72,-5.352,0.119,5.3533228,0.408,0.119,0.425,-5.76,0,5.76
21/01/2020 20:30,6.0256,0.1533,6.027549772,0.5256,0.1533,0.5475,5.5,0,5.5,-5.0144,0.1533,5.016742793,0.5256,0.1533,0.5475,-5.54,0,5.54
21/01/2020 21:00,5.76528,-0.74346,5.813018687,0.60528,0.17654,0.6305,5.16,-0.92,5.241373866,-4.58472,-0.20346,4.589232338,0.60528,0.17654,0.6305,-5.19,-0.38,5.203892774
21/01/2020 21:30,5.29488,-0.52566,5.320909006,0.49488,0.14434,0.5155,4.8,-0.67,4.846534845,-4.35512,-0.52566,4.386728696,0.49488,0.14434,0.5155,-4.85,-0.67,4.89605964
21/01/2020 22:00,5.08152,-0.59164,5.115846303,0.61152,0.17836,0.637,4.47,-0.77,4.535835094,-3.85848,-0.59164,3.903576027,0.61152,0.17836,0.637,-4.47,-0.77,4.535835094
21/01/2020 22:30,4.5572,-0.6804,4.607712665,0.5472,0.1596,0.57,4.01,-0.84,4.097035514,-3.5028,-0.6804,3.568270169,0.5472,0.1596,0.57,-4.05,-0.84,4.136193903
21/01/2020 23:00,4.1204,-0.8003,4.19740113,0.4104,0.1197,0.4275,3.71,-0.92,3.822368376,-3.3096,-0.8303,3.412162108,0.4104,0.1197,0.4275,-3.72,-0.95,3.839387972
21/01/2020 23:30,3.79072,-0.77104,3.868340833,0.51072,0.14896,0.532,3.28,-0.92,3.406581865,-2.79928,-0.80104,2.911637615,0.51072,0.14896,0.532,-3.31,-0.95,3.443631804
22/01/2020 00:00,3.72688,-0.65716,3.784374955,0.62688,0.18284,0.653,3.1,-0.84,3.211790778,-2.45312,-0.81716,2.585642705,0.62688,0.18284,0.653,-3.08,-1,3.238271144
22/01/2020 00:30,3.67264,-1.19298,3.861539311,0.57264,0.16702,0.5965,3.1,-1.36,3.385203096,-2.63736,-0.83298,2.765777187,0.57264,0.16702,0.5965,-3.21,-1,3.362157046
22/01/2020 01:00,4.02424,-0.67668,4.080735644,0.59424,0.17332,0.619,3.43,-0.85,3.533751548,-2.86576,-0.70668,2.951605834,0.59424,0.17332,0.619,-3.46,-0.88,3.570154058
22/01/2020 01:30,4.16272,-0.68004,4.217901398,0.58272,0.16996,0.607,3.58,-0.85,3.679524426,-3.04728,-0.71004,3.128909107,0.58272,0.16996,0.607,-3.63,-0.88,3.735143906
22/01/2020 02:00,4.14168,-0.64826,4.192106183,0.69168,0.20174,0.7205,3.45,-0.85,3.553167601,-2.79832,-0.67826,2.879345664,0.69168,0.20174,0.7205,-3.49,-0.88,3.59923603
22/01/2020 02:30,4.15464,-0.64448,4.204329673,0.70464,0.20552,0.734,3.45,-0.85,3.553167601,-2.78536,-0.67448,2.865860011,0.70464,0.20552,0.734,-3.49,-0.88,3.59923603
22/01/2020 03:00,4.01136,-0.66002,4.065296478,0.65136,0.18998,0.6785,3.36,-0.85,3.46584766,-2.74864,-0.69002,2.833928272,0.65136,0.18998,0.6785,-3.4,-0.88,3.512036446
22/01/2020 03:30,4.06696,-0.59422,4.110141245,0.87696,0.25578,0.9135,3.19,-0.85,3.301302773,-2.34304,-0.62422,2.42476536,0.87696,0.25578,0.9135,-3.22,-0.88,3.338083282
22/01/2020 04:00,4.10824,-0.58218,4.149285414,0.91824,0.26782,0.9565,3.19,-0.85,3.301302773,-2.20176,-0.61218,2.285281482,0.91824,0.26782,0.9565,-3.12,-0.88,3.241727934
22/01/2020 04:30,4.56488,-0.35566,4.57871417,1.69488,0.49434,1.7655,2.87,-0.85,2.993225685,-1.17512,-0.32566,1.219410288,1.69488,0.49434,1.7655,-2.87,-0.82,2.984845055
22/01/2020 05:00,4.32096,-0.46472,4.345878507,1.32096,0.38528,1.376,3,-0.85,3.118092366,-1.65904,-0.49472,1.731231238,1.32096,0.38528,1.376,-2.98,-0.88,3.107217405
22/01/2020 05:30,3.97632,-0.65274,4.029539707,0.67632,0.19726,0.7045,3.3,-0.85,3.407711842,-2.63368,-0.74274,2.736408787,0.67632,0.19726,0.7045,-3.31,-0.94,3.440886514
22/01/2020 06:00,4.15064,-0.68648,4.207025933,0.56064,0.16352,0.584,3.59,-0.85,3.689254667,-3.03936,-0.67648,3.113733193,0.56064,0.16352,0.584,-3.6,-0.84,3.696701232
22/01/2020 06:30,4.69304,-0.59078,4.7300788,0.44304,0.12922,0.4615,4.25,-0.72,4.310556809,-3.85696,-0.55078,3.896087659,0.44304,0.12922,0.4615,-4.3,-0.68,4.353435425
22/01/2020 07:00,5.15024,0.13132,5.151913916,0.45024,0.13132,0.469,4.7,0,4.7,-4.28976,0.13132,4.291769542,0.45024,0.13132,0.469,-4.74,0,4.74
22/01/2020 07:30,5.80584,-1.34788,5.9602482,0.55584,0.16212,0.579,5.25,-1.51,5.46283809,-4.71416,1.34212,4.901488611,0.55584,0.16212,0.579,-5.27,1.18,5.400490718
22/01/2020 08:00,6.13696,0.22078,6.140930048,0.75696,0.22078,0.7885,5.38,0,5.38,-4.68304,0.22078,4.688241403,0.75696,0.22078,0.7885,-5.44,0,5.44
22/01/2020 08:30,6.25792,0.22106,6.261823237,0.75792,0.22106,0.7895,5.5,0,5.5,-4.80208,0.22106,4.807165469,0.75792,0.22106,0.7895,-5.56,0,5.56
22/01/2020 09:00,6.12256,0.18158,6.125252015,0.62256,0.18158,0.6485,5.5,0,5.5,-4.93744,0.18158,4.940777778,0.62256,0.18158,0.6485,-5.56,0,5.56
22/01/2020 09:30,6.24656,0.15358,6.248447699,0.52656,0.15358,0.5485,5.72,0,5.72,-5.24344,0.15358,5.245688692,0.52656,0.15358,0.5485,-5.77,0,5.77
22/01/2020 10:00,6.27112,-1.32884,6.410363625,0.62112,0.18116,0.647,5.65,-1.51,5.848298898,-5.06888,1.36116,5.248457011,0.62112,0.18116,0.647,-5.69,1.18,5.811067028
22/01/2020 10:30,6.14896,0.18928,6.15187256,0.64896,0.18928,0.676,5.5,0,5.5,-4.92104,0.18928,4.924678832,0.64896,0.18928,0.676,-5.57,0,5.57
22/01/2020 11:00,6.18352,0.19936,6.186732902,0.68352,0.19936,0.712,5.5,0,5.5,-4.81648,0.19936,4.820604112,0.68352,0.19936,0.712,-5.5,0,5.5
22/01/2020 11:30,6.09152,0.21336,6.095255401,0.73152,0.21336,0.762,5.36,0,5.36,-4.63848,0.21336,4.643384455,0.73152,0.21336,0.762,-5.37,0,5.37
22/01/2020 12:00,6.0752,0.2086,6.078780223,0.7152,0.2086,0.745,5.36,0,5.36,-4.7248,0.2086,4.729402605,0.7152,0.2086,0.745,-5.44,0,5.44
22/01/2020 12:30,6.10688,0.20034,6.110165256,0.68688,0.20034,0.7155,5.42,0,5.42,-4.75312,0.20034,4.757340208,0.68688,0.20034,0.7155,-5.44,0,5.44
22/01/2020 13:00,6.00632,-1.44274,6.177165908,0.67632,0.19726,0.7045,5.33,-1.64,5.576602909,-4.67368,1.19726,4.824594931,0.67632,0.19726,0.7045,-5.35,1,5.442655602
22/01/2020 13:30,5.98424,0.19082,5.987281574,0.65424,0.19082,0.6815,5.33,0,5.33,-4.69576,0.19082,4.699635544,0.65424,0.19082,0.6815,-5.35,0,5.35
22/01/2020 14:00,5.94928,0.20104,5.952675835,0.68928,0.20104,0.718,5.26,0,5.26,-4.61072,0.20104,4.615100866,0.68928,0.20104,0.718,-5.3,0,5.3
22/01/2020 14:30,5.80576,-1.33332,5.956894443,0.60576,0.17668,0.631,5.2,-1.51,5.414803782,-4.69424,1.18668,4.841910635,0.60576,0.17668,0.631,-5.3,1.01,5.395377651
22/01/2020 15:00,5.79232,0.17276,5.794895771,0.59232,0.17276,0.617,5.2,0,5.2,-4.63768,0.17276,4.640896659,0.59232,0.17276,0.617,-5.23,0,5.23
22/01/2020 15:30,5.71744,-1.40908,5.888516502,0.51744,0.15092,0.539,5.2,-1.56,5.428959385,-4.79256,1.16092,4.931162804,0.51744,0.15092,0.539,-5.31,1.01,5.405201199
22/01/2020 16:00,5.89064,-1.36398,6.046493285,0.50064,0.14602,0.5215,5.39,-1.51,5.597517307,-4.94936,1.15602,5.082572838,0.50064,0.14602,0.5215,-5.45,1.01,5.542797128
22/01/2020 16:30,6.24568,0.13874,6.247220778,0.47568,0.13874,0.4955,5.77,0,5.77,-5.32432,0.13874,5.326127322,0.47568,0.13874,0.4955,-5.8,0,5.8
22/01/2020 17:00,6.45536,0.10948,6.456288299,0.37536,0.10948,0.391,6.08,0,6.08,-5.71464,0.10948,5.715688602,0.37536,0.10948,0.391,-6.09,0,6.09
22/01/2020 17:30,6.61264,0.11452,6.613631574,0.39264,0.11452,0.409,6.22,0,6.22,-5.91736,0.11452,5.918468062,0.39264,0.11452,0.409,-6.31,0,6.31
22/01/2020 18:00,6.61552,0.11536,6.616525735,0.39552,0.11536,0.412,6.22,0,6.22,-5.80448,0.11536,5.805626237,0.39552,0.11536,0.412,-6.2,0,6.2
