Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2020 18:30,6.52744,0.11592,6.528469223,0.39744,0.11592,0.414,6.13,0,6.13,-5.80256,0.11592,5.803717774,0.39744,0.11592,0.414,-6.2,0,6.2
22/01/2020 19:00,6.39648,-1.55436,6.582628001,0.39648,0.11564,0.413,6,-1.67,6.228073538,-5.61352,0.98564,5.699394091,0.39648,0.11564,0.413,-6.01,0.87,6.072643576
22/01/2020 19:30,6.11112,-1.70884,6.34554346,0.38112,0.11116,0.397,5.73,-1.82,6.01209614,-5.42888,0.98116,5.516829977,0.38112,0.11116,0.397,-5.81,0.87,5.874776591
22/01/2020 20:00,5.86648,-0.55436,5.892614242,0.39648,0.11564,0.413,5.47,-0.67,5.510880147,-5.13352,-0.55436,5.163365434,0.39648,0.11564,0.413,-5.53,-0.67,5.570439839
22/01/2020 20:30,5.63744,-0.55408,5.66460364,0.39744,0.11592,0.414,5.24,-0.67,5.282660315,-4.85256,-0.55408,4.884090826,0.39744,0.11592,0.414,-5.25,-0.67,5.292579711
22/01/2020 21:00,5.40648,-0.55436,5.434826676,0.39648,0.11564,0.413,5.01,-0.67,5.054601864,-4.62352,-0.55436,4.656635287,0.39648,0.11564,0.413,-5.02,-0.67,5.064513797
22/01/2020 21:30,5.03208,-0.69856,5.080336131,0.38208,0.11144,0.398,4.65,-0.81,4.720021186,-4.29792,-0.69856,4.35431997,0.38208,0.11144,0.398,-4.68,-0.81,4.749578929
22/01/2020 22:00,4.80744,-0.69408,4.857285909,0.39744,0.11592,0.414,4.41,-0.81,4.483770735,-4.04256,-0.69408,4.101711643,0.39744,0.11592,0.414,-4.44,-0.81,4.513280403
22/01/2020 22:30,4.38896,-0.69072,4.442979181,0.40896,0.11928,0.426,3.98,-0.81,4.061588359,-3.59104,-0.79072,3.677064916,0.40896,0.11928,0.426,-4,-0.91,4.102206723
22/01/2020 23:00,4.046,-0.677,4.102248774,0.456,0.133,0.475,3.59,-0.81,3.680244557,-3.144,-0.777,3.238589971,0.456,0.133,0.475,-3.6,-0.91,3.713233093
22/01/2020 23:30,3.72912,-0.66734,3.788360945,0.48912,0.14266,0.5095,3.24,-0.81,3.339715557,-2.78088,-0.85734,2.910038737,0.48912,0.14266,0.5095,-3.27,-1,3.419488266
23/01/2020 00:00,3.52616,-0.76862,3.608958444,0.41616,0.12138,0.4335,3.11,-0.89,3.234841573,-2.64384,-0.87862,2.786012033,0.41616,0.12138,0.4335,-3.06,-1,3.219254572
23/01/2020 00:30,3.51896,-0.77072,3.602372663,0.40896,0.11928,0.426,3.11,-0.89,3.234841573,-2.65104,-0.88072,2.7935069,0.40896,0.11928,0.426,-3.06,-1,3.219254572
23/01/2020 01:00,3.72896,-0.72072,3.797970511,0.40896,0.11928,0.426,3.32,-0.84,3.424616767,-2.91104,-0.88072,3.041351936,0.40896,0.11928,0.426,-3.32,-1,3.467333269
23/01/2020 01:30,3.91168,-0.72576,3.978437884,0.39168,0.11424,0.408,3.52,-0.84,3.618839593,-3.12832,-0.73576,3.213678391,0.39168,0.11424,0.408,-3.52,-0.85,3.621173843
23/01/2020 02:00,3.86896,-0.72072,3.935516332,0.40896,0.11928,0.426,3.46,-0.84,3.560505582,-3.11104,-0.86072,3.227910903,0.40896,0.11928,0.426,-3.52,-0.98,3.653874656
23/01/2020 02:30,3.758,-0.721,3.826539559,0.408,0.119,0.425,3.35,-0.84,3.453708152,-2.972,-0.861,3.094205068,0.408,0.119,0.425,-3.38,-0.98,3.519204456
23/01/2020 03:00,3.75896,-0.72072,3.827429634,0.40896,0.11928,0.426,3.35,-0.84,3.453708152,-2.97104,-0.86072,3.093205069,0.40896,0.11928,0.426,-3.38,-0.98,3.519204456
23/01/2020 03:30,3.60592,-0.72744,3.678563307,0.38592,0.11256,0.402,3.22,-0.84,3.327762011,-2.86408,-0.86744,2.992558504,0.38592,0.11256,0.402,-3.25,-0.98,3.394539733
23/01/2020 04:00,3.578,-0.721,3.649921232,0.408,0.119,0.425,3.17,-0.84,3.279405434,-2.772,-0.861,2.902637594,0.408,0.119,0.425,-3.18,-0.98,3.327581704
23/01/2020 04:30,3.57896,-0.72072,3.650807034,0.40896,0.11928,0.426,3.17,-0.84,3.279405434,-2.77104,-0.86072,2.901637744,0.40896,0.11928,0.426,-3.18,-0.98,3.327581704
23/01/2020 05:00,3.59432,-0.71624,3.664987858,0.42432,0.12376,0.442,3.17,-0.84,3.279405434,-2.75568,-0.85624,2.885640172,0.42432,0.12376,0.442,-3.18,-0.98,3.327581704
23/01/2020 05:30,3.63224,-0.81268,3.722044626,0.40224,0.11732,0.419,3.23,-0.93,3.361220017,-2.90776,-0.86268,3.033032311,0.40224,0.11732,0.419,-3.31,-0.98,3.452028389
23/01/2020 06:00,3.98288,-0.69916,4.043780137,0.48288,0.14084,0.503,3.5,-0.84,3.599388837,-3.02712,-0.70916,3.10907758,0.48288,0.14084,0.503,-3.51,-0.85,3.611454001
23/01/2020 06:30,4.51168,-0.60826,4.552497847,0.45168,0.13174,0.4705,4.06,-0.74,4.126887447,-3.65832,-0.50826,3.693458197,0.45168,0.13174,0.4705,-4.11,-0.64,4.159531224
23/01/2020 07:00,5.09472,-0.51404,5.120586783,0.53472,0.15596,0.557,4.56,-0.67,4.608958668,-4.04528,-0.48404,4.074136105,0.53472,0.15596,0.557,-4.58,-0.64,4.624499973
23/01/2020 07:30,5.572,0.126,5.573424441,0.432,0.126,0.45,5.14,0,5.14,-4.728,0.126,4.729678636,0.432,0.126,0.45,-5.16,0,5.16
23/01/2020 08:00,5.7128,-1.3896,5.879376838,0.4128,0.1204,0.43,5.3,-1.51,5.510907366,-4.9372,1.1404,5.067194095,0.4128,0.1204,0.43,-5.35,1.02,5.446365761
23/01/2020 08:30,5.81936,0.13398,5.820902117,0.45936,0.13398,0.4785,5.36,0,5.36,-4.89064,0.13398,4.892474859,0.45936,0.13398,0.4785,-5.35,0,5.35
23/01/2020 09:00,5.888,0.154,5.890013582,0.528,0.154,0.55,5.36,0,5.36,-4.882,0.154,4.884428319,0.528,0.154,0.55,-5.41,0,5.41
23/01/2020 09:30,6.0532,0.1701,6.055589505,0.5832,0.1701,0.6075,5.47,0,5.47,-4.9368,0.1701,4.939729573,0.5832,0.1701,0.6075,-5.52,0,5.52
23/01/2020 10:00,6.04552,0.16786,6.047849953,0.57552,0.16786,0.5995,5.47,0,5.47,-4.94448,0.16786,4.947328516,0.57552,0.16786,0.5995,-5.52,0,5.52
23/01/2020 10:30,6.05992,-1.32794,6.203713005,0.58992,0.17206,0.6145,5.47,-1.5,5.671939703,-4.93008,1.34206,5.109482738,0.58992,0.17206,0.6145,-5.52,1.17,5.642632364
23/01/2020 11:00,6.0132,0.1876,6.016125664,0.6432,0.1876,0.67,5.37,0,5.37,-4.7668,0.1876,4.770490122,0.6432,0.1876,0.67,-5.41,0,5.41
23/01/2020 11:30,6.03432,0.19376,6.037429983,0.66432,0.19376,0.692,5.37,0,5.37,-4.68568,0.19376,4.689684424,0.66432,0.19376,0.692,-5.35,0,5.35
23/01/2020 12:00,5.99112,-1.32884,6.136720183,0.62112,0.18116,0.647,5.37,-1.51,5.578261378,-4.72888,1.21116,4.881517653,0.62112,0.18116,0.647,-5.35,1.03,5.448247425
23/01/2020 12:30,6.1264,0.1827,6.129123612,0.6264,0.1827,0.6525,5.5,0,5.5,-4.9036,0.1827,4.907002369,0.6264,0.1827,0.6525,-5.53,0,5.53
23/01/2020 13:00,6.02232,0.17276,6.024797441,0.59232,0.17276,0.617,5.43,0,5.43,-4.93768,0.17276,4.940701347,0.59232,0.17276,0.617,-5.53,0,5.53
23/01/2020 13:30,5.9724,-1.4918,6.155893842,0.5424,0.1582,0.565,5.43,-1.65,5.675156386,-4.9876,1.1682,5.122581869,0.5424,0.1582,0.565,-5.53,1.01,5.621476674
23/01/2020 14:00,6.0564,0.1827,6.059155077,0.6264,0.1827,0.6525,5.43,0,5.43,-4.8336,0.1827,4.837051607,0.6264,0.1827,0.6525,-5.46,0,5.46
23/01/2020 14:30,6.04536,-1.31052,6.185777251,0.61536,0.17948,0.641,5.43,-1.49,5.630719315,-4.84464,1.35948,5.031771318,0.61536,0.17948,0.641,-5.46,1.18,5.586054063
23/01/2020 15:00,5.65816,-1.33012,5.812400003,0.54816,0.15988,0.571,5.11,-1.49,5.322800015,-4.63184,1.16988,4.777296411,0.54816,0.15988,0.571,-5.18,1.01,5.277546779
23/01/2020 15:30,5.46672,0.14196,5.468562901,0.48672,0.14196,0.507,4.98,0,4.98,-4.53328,0.14196,4.535502199,0.48672,0.14196,0.507,-5.02,0,5.02
23/01/2020 16:00,5.63136,-1.35502,5.792088971,0.53136,0.15498,0.5535,5.1,-1.51,5.318843859,-4.65864,1.16498,4.802093819,0.53136,0.15498,0.5535,-5.19,1.01,5.287362291
23/01/2020 16:30,5.84544,0.14742,5.847298646,0.50544,0.14742,0.5265,5.34,0,5.34,-4.86456,0.14742,4.866793261,0.50544,0.14742,0.5265,-5.37,0,5.37
23/01/2020 17:00,6.09272,0.11746,6.093852136,0.40272,0.11746,0.4195,5.69,0,5.69,-5.32728,0.11746,5.328574767,0.40272,0.11746,0.4195,-5.73,0,5.73
23/01/2020 17:30,6.26088,-1.39016,6.413358184,0.41088,0.11984,0.428,5.85,-1.51,6.04173816,-5.45912,1.12984,5.574812069,0.41088,0.11984,0.428,-5.87,1.01,5.956257214
23/01/2020 18:00,6.25272,0.11746,6.253823171,0.40272,0.11746,0.4195,5.85,0,5.85,-5.46728,0.11746,5.46854162,0.40272,0.11746,0.4195,-5.87,0,5.87
23/01/2020 18:30,6.0584,0.1162,6.059514254,0.3984,0.1162,0.415,5.66,0,5.66,-5.3016,0.1162,5.302873278,0.3984,0.1162,0.415,-5.7,0,5.7
23/01/2020 19:00,5.86032,0.11676,5.861483038,0.40032,0.11676,0.417,5.46,0,5.46,-5.08968,0.11676,5.091019092,0.40032,0.11676,0.417,-5.49,0,5.49
23/01/2020 19:30,5.69608,-0.55156,5.722721887,0.40608,0.11844,0.423,5.29,-0.67,5.332260309,-4.89392,-0.55156,4.924903187,0.40608,0.11844,0.423,-5.3,-0.67,5.342181202
23/01/2020 20:00,5.53368,-0.53476,5.559458841,0.46368,0.13524,0.483,5.07,-0.67,5.114078607,-4.63632,-0.53476,4.66705811,0.46368,0.13524,0.483,-5.1,-0.67,5.143821537
23/01/2020 20:30,5.47808,-0.46056,5.497406298,0.71808,0.20944,0.748,4.76,-0.67,4.806922092,-4.08192,-0.46056,4.107820152,0.71808,0.20944,0.748,-4.8,-0.67,4.846534845
23/01/2020 21:00,5.22328,-0.47946,5.245239351,0.65328,0.19054,0.6805,4.57,-0.67,4.618852671,-3.92672,-0.47946,3.955883195,0.65328,0.19054,0.6805,-4.58,-0.67,4.628747131
23/01/2020 21:30,4.97104,-0.47428,4.993613942,0.67104,0.19572,0.699,4.3,-0.67,4.351884649,-3.65896,-0.52428,3.696330315,0.67104,0.19572,0.699,-4.33,-0.72,4.389453269
23/01/2020 22:00,4.5992,-0.4719,4.623346218,0.6792,0.1981,0.7075,3.92,-0.67,3.976845484,-3.2808,-0.5219,3.322051813,0.6792,0.1981,0.7075,-3.96,-0.72,4.024922359
23/01/2020 22:30,4.24544,-0.70258,4.303182479,0.50544,0.14742,0.5265,3.74,-0.85,3.835374819,-3.22456,-0.75258,3.31121788,0.50544,0.14742,0.5265,-3.73,-0.9,3.837043132
23/01/2020 23:00,3.80104,-0.70678,3.866192319,0.49104,0.14322,0.5115,3.31,-0.85,3.41739667,-2.83896,-0.85678,2.965428443,0.49104,0.14322,0.5115,-3.33,-1,3.476909547
23/01/2020 23:30,3.48368,-0.73226,3.559807727,0.40368,0.11774,0.4205,3.08,-0.85,3.19513693,-2.66632,-0.88226,2.808495158,0.40368,0.11774,0.4205,-3.07,-1,3.228761372
24/01/2020 00:00,3.20944,-1.40058,3.50173235,0.40944,0.11942,0.4265,2.8,-1.52,3.18596924,-2.59056,-0.88058,2.736132718,0.40944,0.11942,0.4265,-3,-1,3.16227766
24/01/2020 00:30,3.2824,-0.8568,3.392382054,0.4224,0.1232,0.44,2.86,-0.98,3.023243292,-2.4776,-0.8768,2.628170466,0.4224,0.1232,0.44,-2.9,-1,3.06757233
24/01/2020 01:00,3.52008,-0.85456,3.622324668,0.43008,0.12544,0.448,3.09,-0.98,3.241681662,-2.58992,-0.87456,2.733594849,0.43008,0.12544,0.448,-3.02,-1,3.181257613
24/01/2020 01:30,3.57696,-0.76422,3.657687118,0.39696,0.11578,0.4135,3.18,-0.88,3.299515116,-2.79304,-0.88422,2.929661661,0.39696,0.11578,0.4135,-3.19,-1,3.343067454
24/01/2020 02:00,3.6024,-0.7568,3.68103681,0.4224,0.1232,0.44,3.18,-0.88,3.299515116,-2.7676,-0.8768,2.903168614,0.4224,0.1232,0.44,-3.19,-1,3.343067454
24/01/2020 02:30,3.64128,-0.74546,3.716803822,0.46128,0.13454,0.4805,3.18,-0.88,3.299515116,-2.64872,-0.86546,2.786528064,0.46128,0.13454,0.4805,-3.11,-1,3.266818024
24/01/2020 03:00,3.57384,-0.73888,3.649421324,0.48384,0.14112,0.504,3.09,-0.88,3.212864765,-2.53616,-0.76888,2.65014792,0.48384,0.14112,0.504,-3.02,-0.91,3.154124284
24/01/2020 03:30,3.48848,-0.74336,3.566802041,0.46848,0.13664,0.488,3.02,-0.88,3.145600102,-2.55152,-0.77336,2.666147033,0.46848,0.13664,0.488,-3.02,-0.91,3.154124284
24/01/2020 04:00,3.49816,-0.72012,3.571511753,0.54816,0.15988,0.571,2.95,-0.88,3.078457406,-2.47184,-0.75012,2.583151757,0.54816,0.15988,0.571,-3.02,-0.91,3.154124284
24/01/2020 04:30,3.50408,-0.73756,3.580861824,0.69408,0.20244,0.723,2.81,-0.94,2.963055855,-2.14592,-0.76756,2.27906143,0.69408,0.20244,0.723,-2.84,-0.97,3.001083138
24/01/2020 05:00,3.42728,-0.65996,3.490242886,0.61728,0.18004,0.643,2.81,-0.84,2.932865493,-2.22272,-0.78996,2.358923695,0.61728,0.18004,0.643,-2.84,-0.97,3.001083138
24/01/2020 05:30,3.62952,-0.64764,3.686848654,0.65952,0.19236,0.687,2.97,-0.84,3.086502875,-2.34048,-0.65764,2.431118467,0.65952,0.19236,0.687,-3,-0.85,3.118092366
24/01/2020 06:00,3.72816,-0.66262,3.786587151,0.60816,0.17738,0.6335,3.12,-0.84,3.231098884,-2.49184,-0.67262,2.581023876,0.60816,0.17738,0.6335,-3.1,-0.85,3.214420632
24/01/2020 06:30,4.3784,-0.4963,4.4064385,0.6984,0.2037,0.7275,3.68,-0.7,3.745984517,-2.9816,-0.5063,3.024281444,0.6984,0.2037,0.7275,-3.68,-0.71,3.74786606
24/01/2020 07:00,4.74048,-0.50736,4.767553335,0.66048,0.19264,0.688,4.08,-0.7,4.139613509,-3.43952,-0.51736,3.478212069,0.66048,0.19264,0.688,-4.1,-0.71,4.161021509
24/01/2020 07:30,5.188,0.2065,5.192108074,0.708,0.2065,0.7375,4.48,0,4.48,-3.792,0.2065,3.797618497,0.708,0.2065,0.7375,-4.5,0,4.5
24/01/2020 08:00,5.37176,0.20468,5.375658043,0.70176,0.20468,0.731,4.67,0,4.67,-3.99824,0.20468,4.003475615,0.70176,0.20468,0.731,-4.7,0,4.7
24/01/2020 08:30,5.73208,0.26894,5.738385648,0.92208,0.26894,0.9605,4.81,0,4.81,-3.90792,0.26894,3.917163189,0.92208,0.26894,0.9605,-4.83,0,4.83
24/01/2020 09:00,5.71568,0.24374,5.720874675,0.83568,0.24374,0.8705,4.88,0,4.88,-4.08432,0.24374,4.091586373,0.83568,0.24374,0.8705,-4.92,0,4.92
24/01/2020 09:30,5.78128,0.22204,5.785542343,0.76128,0.22204,0.793,5.02,0,5.02,-4.26872,0.22204,4.27449087,0.76128,0.22204,0.793,-5.03,0,5.03
24/01/2020 10:00,5.7856,0.2233,5.78990762,0.7656,0.2233,0.7975,5.02,0,5.02,-4.2644,0.2233,4.270242411,0.7656,0.2233,0.7975,-5.03,0,5.03
24/01/2020 10:30,5.73872,0.23296,5.743446491,0.79872,0.23296,0.832,4.94,0,4.94,-4.23128,0.23296,4.237688143,0.79872,0.23296,0.832,-5.03,0,5.03
24/01/2020 11:00,5.71648,0.20314,5.720088238,0.69648,0.20314,0.7255,5.02,0,5.02,-4.33352,0.20314,4.338278628,0.69648,0.20314,0.7255,-5.03,0,5.03
24/01/2020 11:30,5.57824,0.16282,5.580615723,0.55824,0.16282,0.5815,5.02,0,5.02,-4.47176,0.16282,4.474723215,0.55824,0.16282,0.5815,-5.03,0,5.03
24/01/2020 12:00,5.64304,0.18172,5.645965161,0.62304,0.18172,0.649,5.02,0,5.02,-4.40696,0.18172,4.410705,0.62304,0.18172,0.649,-5.03,0,5.03
24/01/2020 12:30,5.64264,0.20202,5.646255241,0.69264,0.20202,0.7215,4.95,0,4.95,-4.33736,0.20202,4.342062166,0.69264,0.20202,0.7215,-5.03,0,5.03
24/01/2020 13:00,5.61384,0.21112,5.617808398,0.72384,0.21112,0.754,4.89,0,4.89,-4.20616,0.21112,4.211455045,0.72384,0.21112,0.754,-4.93,0,4.93
24/01/2020 13:30,5.74336,0.22848,5.747902852,0.78336,0.22848,0.816,4.96,0,4.96,-4.22664,0.22848,4.232810981,0.78336,0.22848,0.816,-5.01,0,5.01
24/01/2020 14:00,5.79448,0.26964,5.800750314,0.92448,0.26964,0.963,4.87,0,4.87,-3.99552,0.26964,4.004608071,0.92448,0.26964,0.963,-4.92,0,4.92
24/01/2020 14:30,5.78536,0.26698,5.791516956,0.91536,0.26698,0.9535,4.87,0,4.87,-4.00464,0.26698,4.0135296,0.91536,0.26698,0.9535,-4.92,0,4.92
24/01/2020 15:00,5.67016,0.23338,5.67496085,0.80016,0.23338,0.8335,4.87,0,4.87,-4.05984,0.23338,4.066542395,0.80016,0.23338,0.8335,-4.86,0,4.86
24/01/2020 15:30,5.54264,0.21952,5.546985416,0.75264,0.21952,0.784,4.79,0,4.79,-4.10736,0.21952,4.113221997,0.75264,0.21952,0.784,-4.86,0,4.86
24/01/2020 16:00,5.6312,0.2191,5.635460784,0.7512,0.2191,0.7825,4.88,0,4.88,-4.1788,0.2191,4.184539909,0.7512,0.2191,0.7825,-4.93,0,4.93
24/01/2020 16:30,5.8316,0.2163,5.835610015,0.7416,0.2163,0.7725,5.09,0,5.09,-4.3784,0.2163,4.383739528,0.7416,0.2163,0.7725,-5.12,0,5.12
24/01/2020 17:00,5.97104,-1.30428,6.111829922,0.67104,0.19572,0.699,5.3,-1.5,5.508175742,-4.66896,1.20572,4.822131085,0.67104,0.19572,0.699,-5.34,1.01,5.434675703
24/01/2020 17:30,6.22128,0.20454,6.224641472,0.70128,0.20454,0.7305,5.52,0,5.52,-4.86872,0.20454,4.873014575,0.70128,0.20454,0.7305,-5.57,0,5.57
24/01/2020 18:00,6.11728,-1.47246,6.29199913,0.67728,0.19754,0.7055,5.44,-1.67,5.690562362,-4.79272,1.16754,4.932880969,0.67728,0.19754,0.7055,-5.47,0.97,5.555339774
24/01/2020 18:30,6.0164,0.2002,6.019729977,0.6864,0.2002,0.715,5.33,0,5.33,-4.6636,0.2002,4.667895136,0.6864,0.2002,0.715,-5.35,0,5.35
24/01/2020 19:00,5.91504,0.20272,5.918512786,0.69504,0.20272,0.724,5.22,0,5.22,-4.54496,0.20272,4.549478739,0.69504,0.20272,0.724,-5.24,0,5.24
24/01/2020 19:30,5.76408,0.23744,5.768968365,0.81408,0.23744,0.848,4.95,0,4.95,-4.16592,0.23744,4.172681057,0.81408,0.23744,0.848,-4.98,0,4.98
24/01/2020 20:00,5.44976,-0.45132,5.468416023,0.74976,0.21868,0.781,4.7,-0.67,4.74751514,-3.99024,-0.45132,4.015682383,0.74976,0.21868,0.781,-4.74,-0.67,4.787118131
24/01/2020 20:30,5.22192,-0.49444,5.245275913,0.60192,0.17556,0.627,4.62,-0.67,4.668329466,-4.04808,-0.49444,4.078164121,0.60192,0.17556,0.627,-4.65,-0.67,4.69802086
24/01/2020 21:00,5.09456,-0.48492,5.117586247,0.63456,0.18508,0.661,4.46,-0.67,4.510044346,-3.82544,-0.48492,3.856052204,0.63456,0.18508,0.661,-4.46,-0.67,4.510044346
24/01/2020 21:30,4.67528,-0.69346,4.726428869,0.60528,0.17654,0.6305,4.07,-0.87,4.16194666,-3.53472,-0.57346,3.58093589,0.60528,0.17654,0.6305,-4.14,-0.75,4.207386362
24/01/2020 22:00,4.54216,-0.66812,4.591034938,0.69216,0.20188,0.721,3.85,-0.87,3.947074866,-3.11784,-0.62812,3.180481253,0.69216,0.20188,0.721,-3.81,-0.83,3.899358922
24/01/2020 22:30,4.20128,-0.68296,4.25642902,0.64128,0.18704,0.668,3.56,-0.87,3.664764658,-2.94872,-0.64296,3.018003844,0.64128,0.18704,0.668,-3.59,-0.83,3.684698088
24/01/2020 23:00,3.79976,-0.70382,3.864393698,0.56976,0.16618,0.5935,3.23,-0.87,3.345115843,-2.67024,-0.71382,2.764004459,0.56976,0.16618,0.5935,-3.24,-0.88,3.357379931
24/01/2020 23:30,3.60096,-0.69472,3.667362649,0.60096,0.17528,0.626,3,-0.87,3.123603688,-2.38904,-0.82472,2.527385052,0.60096,0.17528,0.626,-2.99,-1,3.152792413
25/01/2020 00:00,3.44672,-0.65804,3.508973554,0.72672,0.21196,0.757,2.72,-0.87,2.855748588,-2.02328,-0.78804,2.171328856,0.72672,0.21196,0.757,-2.75,-1,2.926174978
25/01/2020 00:30,3.392,-0.674,3.458314618,0.672,0.196,0.7,2.72,-0.87,2.855748588,-2.078,-0.804,2.228115796,0.672,0.196,0.7,-2.75,-1,2.926174978
25/01/2020 01:00,3.62264,-0.79798,3.709486845,0.69264,0.20202,0.7215,2.93,-1,3.095948966,-2.27736,-0.79798,2.413118449,0.69264,0.20202,0.7215,-2.97,-1,3.133831521
25/01/2020 01:30,3.77624,-0.78818,3.85761795,0.72624,0.21182,0.7565,3.05,-1,3.209750769,-2.32376,-0.67818,2.420700033,0.72624,0.21182,0.7565,-3.05,-0.89,3.177200025
25/01/2020 02:00,3.69656,-0.79392,3.780855036,0.70656,0.20608,0.736,2.99,-1,3.152792413,-2.34344,-0.79392,2.47427161,0.70656,0.20608,0.736,-3.05,-1,3.209750769
25/01/2020 02:30,3.70056,-0.65192,3.757544943,0.85056,0.24808,0.886,2.85,-0.9,2.988728827,-2.03944,-0.75192,2.17363732,0.85056,0.24808,0.886,-2.89,-1,3.058120338
25/01/2020 03:00,3.68416,-0.57462,3.728702596,0.94416,0.27538,0.9835,2.74,-0.85,2.868815086,-1.81584,-0.72462,1.955082875,0.94416,0.27538,0.9835,-2.76,-1,2.935574901
25/01/2020 03:30,3.68464,-0.53948,3.723924086,1.06464,0.31052,1.109,2.62,-0.85,2.754432791,-1.58536,-0.68948,1.728799873,1.06464,0.31052,1.109,-2.65,-1,2.832401808
25/01/2020 04:00,3.62888,-0.52366,3.666468308,1.11888,0.32634,1.1655,2.51,-0.85,2.650018868,-1.39112,-0.67366,1.545649588,1.11888,0.32634,1.1655,-2.51,-1,2.701869723
25/01/2020 04:30,3.93352,-0.40564,3.95438028,1.52352,0.44436,1.587,2.41,-0.85,2.555503864,-0.87648,-0.49564,1.006914197,1.52352,0.44436,1.587,-2.4,-0.94,2.577518186
25/01/2020 05:00,3.87832,-0.42174,3.901183237,1.46832,0.42826,1.5295,2.41,-0.85,2.555503864,-0.93168,-0.51174,1.062970108,1.46832,0.42826,1.5295,-2.4,-0.94,2.577518186
25/01/2020 05:30,3.75536,-0.47802,3.785661349,1.27536,0.37198,1.3285,2.48,-0.85,2.621621636,-1.19464,-0.56802,1.322804388,1.27536,0.37198,1.3285,-2.47,-0.94,2.642820463
25/01/2020 06:00,3.7,-0.5175,3.736014755,1.14,0.3325,1.1875,2.56,-0.85,2.697424698,-1.45,-0.6675,1.596263215,1.14,0.3325,1.1875,-2.59,-1,2.77634652
25/01/2020 06:30,4.05992,-0.46794,4.086798044,1.30992,0.38206,1.3645,2.75,-0.85,2.878367593,-1.46008,-0.51794,1.549224145,1.30992,0.38206,1.3645,-2.77,-0.9,2.912541845
25/01/2020 07:00,4.1532,-0.5224,4.185925465,1.1232,0.3276,1.17,3.03,-0.85,3.146966794,-1.8968,-0.4924,1.95967038,1.1232,0.3276,1.17,-3.02,-0.82,3.129344979
25/01/2020 07:30,4.32688,-0.45466,4.350701811,1.04688,0.30534,1.0905,3.28,-0.76,3.366897682,-2.24312,-0.46466,2.290741419,1.04688,0.30534,1.0905,-3.29,-0.77,3.378905148
25/01/2020 08:00,4.59888,-0.45116,4.620956892,1.05888,0.30884,1.103,3.54,-0.76,3.620662923,-2.52112,-0.46116,2.56295037,1.05888,0.30884,1.103,-3.58,-0.77,3.661871106
25/01/2020 08:30,5.18632,-0.29274,5.194575233,1.39632,0.40726,1.4545,3.79,-0.7,3.854101711,-2.37368,-0.22274,2.384107768,1.39632,0.40726,1.4545,-3.77,-0.63,3.822276808
25/01/2020 09:00,5.65888,-0.18116,5.661779031,1.77888,0.51884,1.853,3.88,-0.7,3.94263871,-2.07112,-0.11116,2.074100914,1.77888,0.51884,1.853,-3.85,-0.63,3.901204942
25/01/2020 09:30,5.57632,0.38976,5.589924651,1.33632,0.38976,1.392,4.24,0,4.24,-2.93368,0.38976,2.959457923,1.33632,0.38976,1.392,-4.27,0,4.27
25/01/2020 10:00,5.43512,0.27566,5.442106012,0.94512,0.27566,0.9845,4.49,0,4.49,-3.53488,0.27566,3.545612084,0.94512,0.27566,0.9845,-4.48,0,4.48
25/01/2020 10:30,5.4716,-0.3837,5.485037124,0.9816,0.2863,1.0225,4.49,-0.67,4.539713647,-3.4984,-0.3837,3.519378958,0.9816,0.2863,1.0225,-4.48,-0.67,4.529823396
25/01/2020 11:00,5.43504,-0.36228,5.447100752,1.05504,0.30772,1.099,4.38,-0.67,4.43094798,-3.35496,-0.36228,3.374463424,1.05504,0.30772,1.099,-4.41,-0.67,4.46060534
25/01/2020 11:30,5.44848,-0.35836,5.460252393,1.06848,0.31164,1.113,4.38,-0.67,4.43094798,-3.34152,-0.35836,3.360681151,1.06848,0.31164,1.113,-4.41,-0.67,4.46060534
25/01/2020 12:00,5.494,-0.3305,5.50393189,1.164,0.3395,1.2125,4.33,-0.67,4.381529413,-3.176,-0.3305,3.193149895,1.164,0.3395,1.2125,-4.34,-0.67,4.391412074
25/01/2020 12:30,5.45992,-0.34044,5.470523357,1.12992,0.32956,1.177,4.33,-0.67,4.381529413,-3.21008,-0.34044,3.228081938,1.12992,0.32956,1.177,-4.34,-0.67,4.391412074
25/01/2020 13:00,5.39472,-0.33904,5.405363263,1.13472,0.33096,1.182,4.26,-0.67,4.31236594,-3.20528,-0.33904,3.223161181,1.13472,0.33096,1.182,-4.34,-0.67,4.391412074
25/01/2020 13:30,5.26016,-0.41912,5.276830943,0.86016,0.25088,0.896,4.4,-0.67,4.450719043,-3.56984,-0.41912,3.594359359,0.86016,0.25088,0.896,-4.43,-0.67,4.480379448
25/01/2020 14:00,5.31672,-0.37054,5.329616445,1.02672,0.29946,1.0695,4.29,-0.67,4.342004146,-3.29328,-0.37054,3.314059904,1.02672,0.29946,1.0695,-4.32,-0.67,4.371647287
25/01/2020 14:30,5.23888,-0.34366,5.250139603,1.11888,0.32634,1.1655,4.12,-0.67,4.174122662,-3.03112,-0.34366,3.050539403,1.11888,0.32634,1.1655,-4.15,-0.67,4.203736433
25/01/2020 15:00,5.35576,-0.28332,5.363248586,1.32576,0.38668,1.381,4.03,-0.67,4.085315165,-2.72424,-0.28332,2.738932967,1.32576,0.38668,1.381,-4.05,-0.67,4.105045676
25/01/2020 15:30,5.46592,-0.27744,5.472956642,1.34592,0.39256,1.402,4.12,-0.67,4.174122662,-2.80408,-0.27744,2.817771744,1.34592,0.39256,1.402,-4.15,-0.67,4.203736433
25/01/2020 16:00,5.31384,-0.37138,5.326801916,1.02384,0.29862,1.0665,4.29,-0.67,4.342004146,-3.28616,-0.37138,3.30707887,1.02384,0.29862,1.0665,-4.31,-0.67,4.361765698
25/01/2020 16:30,5.20488,-0.47316,5.226342526,0.67488,0.19684,0.703,4.53,-0.67,4.579279419,-3.85512,-0.47316,3.884048223,0.67488,0.19684,0.703,-4.53,-0.67,4.579279419
25/01/2020 17:00,5.4508,-1.4306,5.635409213,0.8208,0.2394,0.855,4.63,-1.67,4.92197115,-3.9092,1.0794,4.055483818,0.8208,0.2394,0.855,-4.73,0.84,4.804008743
25/01/2020 17:30,5.70528,-1.44096,5.884435878,0.78528,0.22904,0.818,4.92,-1.67,5.195700145,-4.40472,1.06904,4.532593606,0.78528,0.22904,0.818,-5.19,0.84,5.257537446
25/01/2020 18:00,6.25832,0.35826,6.26856598,1.22832,0.35826,1.2795,5.03,0,5.03,-3.86168,0.35826,3.878262839,1.22832,0.35826,1.2795,-5.09,0,5.09
25/01/2020 18:30,6.23704,0.38122,6.248679593,1.30704,0.38122,1.3615,4.93,0,4.93,-3.67296,0.38122,3.692690598,1.30704,0.38122,1.3615,-4.98,0,4.98
25/01/2020 19:00,5.7988,-0.6766,5.838139173,1.1088,0.3234,1.155,4.69,-1,4.795424903,-3.6512,0.1634,3.654854443,1.1088,0.3234,1.155,-4.76,-0.16,4.762688316
25/01/2020 19:30,5.64856,-0.33792,5.658658852,1.13856,0.33208,1.186,4.51,-0.67,4.559495586,-3.37144,-0.33792,3.388332569,1.13856,0.33208,1.186,-4.51,-0.67,4.559495586
25/01/2020 20:00,5.64,-0.215,5.644096473,1.56,0.455,1.625,4.08,-0.67,4.134646297,-2.55,-0.215,2.559047674,1.56,0.455,1.625,-4.11,-0.67,4.164252634
25/01/2020 20:30,5.83904,-0.09278,5.839777072,1.97904,0.57722,2.0615,3.86,-0.67,3.917716171,-1.87096,-0.09278,1.873259045,1.97904,0.57722,2.0615,-3.85,-0.67,3.907863867
25/01/2020 21:00,5.61352,-0.13814,5.615219448,1.82352,0.53186,1.8995,3.79,-0.67,3.848766036,-1.94648,-0.13814,1.951375681,1.82352,0.53186,1.8995,-3.77,-0.67,3.829072995
25/01/2020 21:30,5.3316,-0.3212,5.341266516,1.8816,0.5488,1.96,3.45,-0.87,3.558005059,-1.6384,-0.1212,1.642876745,1.8816,0.5488,1.96,-3.52,-0.67,3.583196897
25/01/2020 22:00,5.33864,-0.03998,5.338789699,2.22864,0.65002,2.3215,3.11,-0.69,3.185623958,-0.87136,-0.01998,0.871589037,2.22864,0.65002,2.3215,-3.1,-0.67,3.171576895
25/01/2020 22:30,5.30912,-0.03234,5.309218497,2.52912,0.73766,2.6345,2.78,-0.77,2.884666359,-0.29088,-0.00234,0.290889412,2.52912,0.73766,2.6345,-2.82,-0.74,2.915475947
25/01/2020 23:00,4.99256,-0.10592,4.99368345,2.48256,0.72408,2.586,2.51,-0.83,2.643671689,-0.03744,-0.12592,0.131368185,2.48256,0.72408,2.586,-2.52,-0.85,2.659492433
25/01/2020 23:30,4.70728,-0.14246,4.709435194,2.35728,0.68754,2.4555,2.35,-0.83,2.492268043,0.01728,-0.16246,0.163376406,2.35728,0.68754,2.4555,-2.34,-0.85,2.489598361
26/01/2020 00:00,4.50832,-0.15674,4.511043854,2.30832,0.67326,2.4045,2.2,-0.83,2.351361308,0.08832,-0.17674,0.197578972,2.30832,0.67326,2.4045,-2.22,-0.85,2.377162174
26/01/2020 00:30,4.09216,-0.33062,4.105494252,1.71216,0.49938,1.7835,2.38,-0.83,2.520575331,-0.63784,-0.49062,0.804703579,1.71216,0.49938,1.7835,-2.35,-0.99,2.550019608
26/01/2020 01:00,4.3144,-0.3008,4.324873177,1.8144,0.5292,1.89,2.5,-0.83,2.634179189,-0.6856,-0.3208,0.756941213,1.8144,0.5292,1.89,-2.5,-0.85,2.640549185
26/01/2020 01:30,4.37096,-0.32222,4.382820673,1.74096,0.50778,1.8135,2.63,-0.83,2.75786149,-0.90904,-0.34222,0.971322938,1.74096,0.50778,1.8135,-2.65,-0.85,2.78298401
26/01/2020 02:00,4.362,-0.374,4.378004111,1.872,0.546,1.95,2.49,-0.92,2.65452444,-0.648,-0.354,0.738390141,1.872,0.546,1.95,-2.52,-0.9,2.675892375
26/01/2020 02:30,4.6892,-0.5469,4.72098467,2.4792,0.7231,2.5825,2.21,-1.27,2.54892134,0.1292,-0.0869,0.155705652,2.4792,0.7231,2.5825,-2.35,-0.81,2.485678982
26/01/2020 03:00,4.6852,-1.1789,4.831242516,2.8152,0.8211,2.9325,1.87,-2,2.738046749,0.5252,1.5011,1.590325831,2.8152,0.8211,2.9325,-2.29,0.68,2.388828165
26/01/2020 03:30,5.11912,0.01766,5.119150462,3.24912,0.94766,3.3845,1.87,-0.93,2.088492279,1.33912,0.24766,1.361828862,3.24912,0.94766,3.3845,-1.91,-0.7,2.034232042
26/01/2020 04:00,4.90696,0.05578,4.90727703,3.03696,0.88578,3.1635,1.87,-0.83,2.045922775,1.20696,0.01578,1.207063151,3.03696,0.88578,3.1635,-1.83,-0.87,2.026277375
26/01/2020 04:30,4.98784,0.12312,4.989359318,3.26784,0.95312,3.404,1.72,-0.83,1.909790564,1.54784,0.08312,1.550070192,3.26784,0.95312,3.404,-1.72,-0.87,1.927511349
26/01/2020 05:00,4.6148,-0.0236,4.614860345,2.7648,0.8064,2.88,1.85,-0.83,2.027658748,0.9248,-0.0636,0.926984358,2.7648,0.8064,2.88,-1.84,-0.87,2.035313244
26/01/2020 05:30,4.49392,-0.07344,4.494520041,2.59392,0.75656,2.702,1.9,-0.83,2.073378885,0.67392,-0.11344,0.683400907,2.59392,0.75656,2.702,-1.92,-0.87,2.10791366
26/01/2020 06:00,4.474,-0.1055,4.475243708,2.484,0.7245,2.5875,1.99,-0.83,2.156153983,0.474,-0.2355,0.529278991,2.484,0.7245,2.5875,-2.01,-0.96,2.227487374
26/01/2020 06:30,4.53368,-0.18726,4.537545664,2.20368,0.64274,2.2955,2.33,-0.83,2.473418687,-0.10632,-0.20726,0.232939155,2.20368,0.64274,2.2955,-2.31,-0.85,2.461422353
26/01/2020 07:00,4.7276,-0.0407,4.72777519,2.3976,0.6993,2.4975,2.33,-0.74,2.444688119,0.0276,-0.0507,0.057725644,2.3976,0.6993,2.4975,-2.37,-0.75,2.485839898
26/01/2020 07:30,5.40104,0.21572,5.405346261,3.07104,0.89572,3.199,2.33,-0.68,2.427200033,0.70104,0.21572,0.733479516,3.07104,0.89572,3.199,-2.37,-0.68,2.465623653
26/01/2020 08:00,6.05552,0.43286,6.070971113,3.81552,1.11286,3.9745,2.24,-0.68,2.340939982,1.56552,0.43286,1.624260032,3.81552,1.11286,3.9745,-2.25,-0.68,2.350510583
26/01/2020 08:30,5.70328,-0.85446,5.766931996,3.17328,0.92554,3.3055,2.53,-1.78,3.093428519,0.35328,1.36554,1.410498582,3.17328,0.92554,3.3055,-2.82,0.44,2.854119829
26/01/2020 09:00,6.65032,0.53176,6.671545908,4.12032,1.20176,4.292,2.53,-0.67,2.617212257,1.56032,0.53176,1.648443872,4.12032,1.20176,4.292,-2.56,-0.67,2.646223724
26/01/2020 09:30,6.93528,0.55654,6.957574682,4.20528,1.22654,4.3805,2.73,-0.67,2.811014052,1.45528,0.55654,1.558068243,4.20528,1.22654,4.3805,-2.75,-0.67,2.830441662
26/01/2020 10:00,7.28856,1.32958,7.40883863,4.55856,1.32958,4.7485,2.73,0,2.73,1.80856,1.32958,2.244698699,4.55856,1.32958,4.7485,-2.75,0,2.75
26/01/2020 10:30,7.396,0.5005,7.412915503,4.836,1.4105,5.0375,2.56,-0.91,2.716928413,2.246,1.0605,2.48378265,4.836,1.4105,5.0375,-2.59,-0.35,2.613541658
26/01/2020 11:00,7.63464,0.83052,7.679680423,5.14464,1.50052,5.359,2.49,-0.67,2.578565493,2.64464,0.83052,2.771981998,5.14464,1.50052,5.359,-2.5,-0.67,2.588223329
26/01/2020 11:30,7.8732,1.5701,8.028230954,5.3832,1.5701,5.6075,2.49,0,2.49,2.8832,1.5701,3.282995012,5.3832,1.5701,5.6075,-2.5,0,2.5
26/01/2020 12:00,8.03496,1.61728,8.196107418,5.54496,1.61728,5.776,2.49,0,2.49,3.04496,1.61728,3.447807419,5.54496,1.61728,5.776,-2.5,0,2.5
26/01/2020 12:30,8.38736,1.68798,8.555529455,5.78736,1.68798,6.0285,2.6,0,2.6,3.17736,1.68798,3.597901201,5.78736,1.68798,6.0285,-2.61,0,2.61
26/01/2020 13:00,8.36472,0.10846,8.365423136,5.51472,1.60846,5.7445,2.85,-1.5,3.220636583,2.53472,2.66846,3.680419032,5.51472,1.60846,5.7445,-2.98,1.06,3.162910052
26/01/2020 13:30,8.1644,1.4567,8.293334809,4.9944,1.4567,5.2025,3.17,0,3.17,1.8144,1.4567,2.326805159,4.9944,1.4567,5.2025,-3.18,0,3.18
26/01/2020 14:00,7.70608,1.29094,7.813462424,4.42608,1.29094,4.6105,3.28,0,3.28,1.13608,1.29094,1.719652247,4.42608,1.29094,4.6105,-3.29,0,3.29
26/01/2020 14:30,7.48192,1.20806,7.578821534,4.14192,1.20806,4.3145,3.34,0,3.34,0.78192,1.20806,1.439030177,4.14192,1.20806,4.3145,-3.36,0,3.36
26/01/2020 15:00,7.9596,1.4203,8.085325241,4.8696,1.4203,5.0725,3.09,0,3.09,1.7696,1.4203,2.269082689,4.8696,1.4203,5.0725,-3.1,0,3.1
26/01/2020 15:30,8.08152,1.45586,8.211607264,4.99152,1.45586,5.1995,3.09,0,3.09,1.89152,1.45586,2.38691773,4.99152,1.45586,5.1995,-3.1,0,3.1
26/01/2020 16:00,8.04496,1.42478,8.17015174,4.88496,1.42478,5.0885,3.16,0,3.16,1.71496,1.42478,2.229593203,4.88496,1.42478,5.0885,-3.17,0,3.17
26/01/2020 16:30,8.66944,1.58942,8.813934754,5.44944,1.58942,5.6765,3.22,0,3.22,2.21944,1.58942,2.72986627,5.44944,1.58942,5.6765,-3.23,0,3.23
26/01/2020 17:00,7.89376,1.15318,7.977547935,3.95376,1.15318,4.1185,3.94,0,3.94,-0.00624,1.15318,1.153196883,3.95376,1.15318,4.1185,-3.96,0,3.96
26/01/2020 17:30,7.15752,-0.88114,7.211553248,2.56752,0.74886,2.6745,4.59,-1.63,4.870831551,-2.07248,1.75886,2.718227704,2.56752,0.74886,2.6745,-4.64,1.01,4.74865244
26/01/2020 18:00,6.38464,0.39802,6.397034301,1.36464,0.39802,1.4215,5.02,0,5.02,-3.68536,0.39802,3.706790829,1.36464,0.39802,1.4215,-5.05,0,5.05
26/01/2020 18:30,6.11704,-0.86128,6.177376595,1.36704,0.39872,1.424,4.75,-1.26,4.914275125,-3.45296,0.45872,3.483296829,1.36704,0.39872,1.424,-4.82,0.06,4.82037343
26/01/2020 19:00,5.8624,-0.2843,5.869289586,1.3224,0.3857,1.3775,4.54,-0.67,4.589172039,-3.2276,-0.2843,3.240096951,1.3224,0.3857,1.3775,-4.55,-0.67,4.599065122
26/01/2020 19:30,5.65888,-0.30866,5.66729158,1.23888,0.36134,1.2905,4.42,-0.67,4.470492143,-3.20112,-0.30866,3.215966457,1.23888,0.36134,1.2905,-4.44,-0.67,4.490267253
26/01/2020 20:00,5.39896,-0.32322,5.408626466,1.18896,0.34678,1.2385,4.21,-0.67,4.262980178,-3.04104,-0.32322,3.058168643,1.18896,0.34678,1.2385,-4.23,-0.67,4.282732772
26/01/2020 20:30,5.33032,-0.36324,5.342682341,1.36032,0.39676,1.417,3.97,-0.76,4.042091043,-2.65968,-0.27324,2.673678702,1.36032,0.39676,1.417,-4.02,-0.67,4.075450895
26/01/2020 21:00,5.4448,-0.2336,5.449808804,1.8048,0.5264,1.88,3.64,-0.76,3.718494319,-1.8252,-0.2036,1.836520623,1.8048,0.5264,1.88,-3.63,-0.73,3.702674709
26/01/2020 21:30,5.01216,-0.33062,5.023052603,1.47216,0.42938,1.5335,3.54,-0.76,3.620662923,-2.09784,-0.38062,2.132089175,1.47216,0.42938,1.5335,-3.57,-0.81,3.660737631
26/01/2020 22:00,4.56224,-0.51768,4.591516786,1.24224,0.36232,1.294,3.32,-0.88,3.434646998,-2.10776,-0.55768,2.180288788,1.24224,0.36232,1.294,-3.35,-0.92,3.474032239
26/01/2020 22:30,4.7664,-0.2948,4.775507931,2.0064,0.5852,2.09,2.76,-0.88,2.896894889,-0.7736,-0.2448,0.811408652,2.0064,0.5852,2.09,-2.78,-0.83,2.901258348
26/01/2020 23:00,4.69272,-0.06254,4.693136718,2.32272,0.67746,2.4195,2.37,-0.74,2.482841115,-0.04728,-0.07254,0.086587817,2.32272,0.67746,2.4195,-2.37,-0.75,2.485839898
26/01/2020 23:30,4.37848,-0.25086,4.38566048,2.32848,0.67914,2.4255,2.05,-0.93,2.251088626,0.22848,-0.20086,0.304216781,2.32848,0.67914,2.4255,-2.1,-0.88,2.276927755
27/01/2020 00:00,4.42184,-0.07238,4.422432345,2.63184,0.76762,2.7415,1.79,-0.84,1.977296134,0.85184,-0.11238,0.859220955,2.63184,0.76762,2.7415,-1.78,-0.88,1.985648509
27/01/2020 00:30,4.25576,-0.12082,4.25747468,2.46576,0.71918,2.5685,1.79,-0.84,1.977296134,0.68576,-0.23082,0.723563853,2.46576,0.71918,2.5685,-1.78,-0.95,2.017647145
27/01/2020 01:00,4.9908,0.0469,4.991020362,3.0408,0.8869,3.1675,1.95,-0.84,2.123228674,1.0608,0.2469,1.089153915,3.0408,0.8869,3.1675,-1.98,-0.64,2.080865205
27/01/2020 01:30,5.39352,0.33436,5.403874036,3.44352,1.00436,3.587,1.95,-0.67,2.061892335,1.46352,0.36436,1.508193953,3.44352,1.00436,3.587,-1.98,-0.64,2.080865205
27/01/2020 02:00,5.36424,0.32582,5.374125924,3.41424,0.99582,3.5565,1.95,-0.67,2.061892335,1.43424,0.35582,1.477718596,3.41424,0.99582,3.5565,-1.98,-0.64,2.080865205
27/01/2020 02:30,5.866,0.5305,5.88993941,4.116,1.2005,4.2875,1.75,-0.67,1.873872995,2.406,0.5605,2.470424306,4.116,1.2005,4.2875,-1.71,-0.64,1.825842271
27/01/2020 03:00,5.94352,0.57936,5.971690548,4.28352,1.24936,4.462,1.66,-0.67,1.790111728,2.63352,0.60936,2.703099554,4.28352,1.24936,4.462,-1.65,-0.64,1.769773997
27/01/2020 03:30,6.20576,0.73168,6.248744898,4.80576,1.40168,5.006,1.4,-0.67,1.552063143,3.38576,0.76168,3.470378538,4.80576,1.40168,5.006,-1.42,-0.64,1.557562198
27/01/2020 04:00,6.11368,0.72524,6.156545801,4.78368,1.39524,4.983,1.33,-0.67,1.489227988,3.44368,0.75524,3.525523989,4.78368,1.39524,4.983,-1.34,-0.64,1.484991582
27/01/2020 04:30,5.51776,0.47268,5.537969104,3.91776,1.14268,4.081,1.6,-0.67,1.734618114,2.31776,0.44268,2.359656119,3.91776,1.14268,4.081,-1.6,-0.7,1.74642492
27/01/2020 05:00,5.71696,0.54828,5.743190977,4.17696,1.21828,4.351,1.54,-0.67,1.679434429,2.63696,0.51828,2.687409943,4.17696,1.21828,4.351,-1.54,-0.7,1.691626436
27/01/2020 05:30,5.57744,0.44342,5.595038717,3.81744,1.11342,3.9765,1.76,-0.67,1.883215336,2.04744,0.41342,2.08876199,3.81744,1.11342,3.9765,-1.77,-0.7,1.90339171
27/01/2020 06:00,6.6264,0.7727,6.671299892,4.9464,1.4427,5.1525,1.68,-0.67,1.808673547,3.2464,0.7427,3.330272699,4.9464,1.4427,5.1525,-1.7,-0.7,1.838477631
27/01/2020 06:30,5.77728,0.84504,5.83875473,2.89728,0.84504,3.018,2.88,0,2.88,0.02728,0.84504,0.845480219,2.89728,0.84504,3.018,-2.87,0,2.87
27/01/2020 07:00,5.76936,-0.90852,5.840455753,2.19936,0.64148,2.291,3.57,-1.55,3.891966084,-1.38064,1.65148,2.15256893,2.19936,0.64148,2.291,-3.58,1.01,3.719744615
27/01/2020 07:30,6.16208,1.76394,6.409579881,2.00208,0.58394,2.0855,4.16,1.18,4.324118407,-2.18792,-0.95606,2.387686045,2.00208,0.58394,2.0855,-4.19,-1.54,4.464045251
27/01/2020 08:00,6.46288,0.61334,6.491918349,2.10288,0.61334,2.1905,4.36,0,4.36,-2.27712,0.61334,2.358275101,2.10288,0.61334,2.1905,-4.38,0,4.38
27/01/2020 08:30,6.65344,0.66892,6.686981217,2.29344,0.66892,2.389,4.36,0,4.36,-2.08656,0.66892,2.191161016,2.29344,0.66892,2.389,-4.38,0,4.38
27/01/2020 09:00,6.92808,0.78694,6.972629852,2.69808,0.78694,2.8105,4.23,0,4.23,-1.56192,0.78694,1.748962164,2.69808,0.78694,2.8105,-4.26,0,4.26
27/01/2020 09:30,6.9924,0.8232,7.040690023,2.8224,0.8232,2.94,4.17,0,4.17,-1.3776,0.8232,1.604817747,2.8224,0.8232,2.94,-4.2,0,4.2
27/01/2020 10:00,7.03304,0.89922,7.090292536,3.08304,0.89922,3.2115,3.95,0,3.95,-0.88696,0.89922,1.263049742,3.08304,0.89922,3.2115,-3.97,0,3.97
27/01/2020 10:30,7.54768,1.10474,7.628100933,3.78768,1.10474,3.9455,3.76,0,3.76,0.05768,1.10474,1.106244751,3.78768,1.10474,3.9455,-3.73,0,3.73
27/01/2020 11:00,7.29904,1.03222,7.371666233,3.53904,1.03222,3.6865,3.76,0,3.76,-0.25096,1.03222,1.062289532,3.53904,1.03222,3.6865,-3.79,0,3.79
27/01/2020 11:30,6.62568,0.76874,6.670127184,2.63568,0.76874,2.7455,3.99,0,3.99,-1.37432,0.76874,1.574711609,2.63568,0.76874,2.7455,-4.01,0,4.01
27/01/2020 12:00,6.65448,0.77714,6.699705266,2.66448,0.77714,2.7755,3.99,0,3.99,-1.29552,0.77714,1.510734474,2.66448,0.77714,2.7755,-3.96,0,3.96
27/01/2020 12:30,6.62616,0.76888,6.670620121,2.63616,0.76888,2.746,3.99,0,3.99,-1.32384,0.76888,1.530924165,2.63616,0.76888,2.746,-3.96,0,3.96
27/01/2020 13:00,6.43832,0.67326,6.473425944,2.30832,0.67326,2.4045,4.13,0,4.13,-1.85168,0.67326,1.970278622,2.30832,0.67326,2.4045,-4.16,0,4.16
27/01/2020 13:30,6.45744,0.62342,6.487463591,2.13744,0.62342,2.2265,4.32,0,4.32,-2.20256,0.62342,2.289087821,2.13744,0.62342,2.2265,-4.34,0,4.34
27/01/2020 14:00,6.178,0.4865,6.197125644,1.668,0.4865,1.7375,4.51,0,4.51,-2.842,0.4865,2.883339427,1.668,0.4865,1.7375,-4.51,0,4.51
27/01/2020 14:30,5.86072,0.39396,5.873946152,1.35072,0.39396,1.407,4.51,0,4.51,-3.15928,0.39396,3.183748514,1.35072,0.39396,1.407,-4.51,0,4.51
27/01/2020 15:00,5.8464,0.3752,5.858427093,1.2864,0.3752,1.34,4.56,0,4.56,-3.3036,0.3752,3.324838041,1.2864,0.3752,1.34,-4.59,0,4.59
27/01/2020 15:30,5.7552,0.3136,5.763737676,1.0752,0.3136,1.12,4.68,0,4.68,-3.6248,0.3136,3.638340281,1.0752,0.3136,1.12,-4.7,0,4.7
27/01/2020 16:00,5.93432,0.33376,5.94369831,1.14432,0.33376,1.192,4.79,0,4.79,-3.70568,0.33376,3.720680045,1.14432,0.33376,1.192,-4.85,0,4.85
27/01/2020 16:30,6.27816,0.36988,6.289046367,1.26816,0.36988,1.321,5.01,0,5.01,-3.78184,0.36988,3.799884867,1.26816,0.36988,1.321,-5.05,0,5.05
27/01/2020 17:00,7.02224,0.57232,7.045523742,1.96224,0.57232,2.044,5.06,0,5.06,-3.08776,0.57232,3.14035221,1.96224,0.57232,2.044,-5.05,0,5.05
27/01/2020 17:30,6.64896,0.31178,6.656265909,1.06896,0.31178,1.1135,5.58,0,5.58,-4.54104,0.31178,4.551730556,1.06896,0.31178,1.1135,-5.61,0,5.61
27/01/2020 18:00,6.79056,0.35308,6.799733127,1.21056,0.35308,1.261,5.58,0,5.58,-4.39944,0.35308,4.413585595,1.21056,0.35308,1.261,-5.61,0,5.61
27/01/2020 18:30,7.04464,0.50302,7.062576148,1.72464,0.50302,1.7965,5.32,0,5.32,-3.59536,0.50302,3.630377756,1.72464,0.50302,1.7965,-5.32,0,5.32
27/01/2020 19:00,6.81952,0.47236,6.835859639,1.61952,0.47236,1.687,5.2,0,5.2,-3.59048,0.47236,3.621418313,1.61952,0.47236,1.687,-5.21,0,5.21
27/01/2020 19:30,6.71752,0.55636,6.740520113,1.90752,0.55636,1.987,4.81,0,4.81,-2.95248,0.55636,3.004442477,1.90752,0.55636,1.987,-4.86,0,4.86
27/01/2020 20:00,6.36232,-0.16474,6.364452455,1.73232,0.50526,1.8045,4.63,-0.67,4.67822616,-2.90768,-0.16474,2.912343086,1.73232,0.50526,1.8045,-4.64,-0.67,4.688123292
27/01/2020 20:30,6.04448,-1.39536,6.203448073,1.52448,0.44464,1.588,4.52,-1.84,4.880163932,-3.02552,1.28464,3.2869547,1.52448,0.44464,1.588,-4.55,0.84,4.626888804
27/01/2020 21:00,5.8304,-0.6953,5.871712378,1.4904,0.4347,1.5525,4.34,-1.13,4.484696199,-2.9096,0.2347,2.919050573,1.4904,0.4347,1.5525,-4.4,-0.2,4.404543109
27/01/2020 21:30,5.75032,-0.32574,5.759538753,1.90032,0.55426,1.9795,3.85,-0.88,3.949291076,-2.03968,0.12426,2.043461536,1.90032,0.55426,1.9795,-3.94,-0.43,3.963395009
27/01/2020 22:00,6.07288,0.15334,6.074815606,2.82288,0.82334,2.9405,3.25,-0.67,3.31834296,-0.44712,0.15334,0.472683245,2.82288,0.82334,2.9405,-3.27,-0.67,3.337933492
27/01/2020 22:30,5.34416,-0.10962,5.345284151,2.26416,0.66038,2.3585,3.08,-0.77,3.174791332,-0.84584,-0.07962,0.849579102,2.26416,0.66038,2.3585,-3.11,-0.74,3.196826551
27/01/2020 23:00,5.41648,0.11314,5.417661511,2.85648,0.83314,2.9755,2.56,-0.72,2.659323222,0.27648,0.09314,0.291746894,2.85648,0.83314,2.9755,-2.58,-0.74,2.684026825
27/01/2020 23:30,5.49632,0.17476,5.499097617,3.37632,0.98476,3.517,2.12,-0.81,2.269471304,1.26632,0.16476,1.276993422,3.37632,0.98476,3.517,-2.11,-0.82,2.26373585
28/01/2020 00:00,6.12568,0.64124,6.159151256,4.49568,1.31124,4.683,1.63,-0.67,1.762328006,2.86568,0.64124,2.936547394,4.49568,1.31124,4.683,-1.63,-0.67,1.762328006
28/01/2020 00:30,4.90104,0.00822,4.901046893,2.77104,0.80822,2.8865,2.13,-0.8,2.275280203,0.65104,-0.00178,0.651042433,2.77104,0.80822,2.8865,-2.12,-0.81,2.269471304
28/01/2020 01:00,4.37752,-0.29614,4.387525527,1.72752,0.50386,1.7995,2.65,-0.8,2.768122107,-0.95248,-0.46614,1.060426636,1.72752,0.50386,1.7995,-2.68,-0.97,2.850140347
28/01/2020 01:30,4.81624,-0.16818,4.819175474,2.16624,0.63182,2.2565,2.65,-0.8,2.768122107,-0.51376,-0.24818,0.57056345,2.16624,0.63182,2.2565,-2.68,-0.88,2.820780034
28/01/2020 02:00,5.33872,0.11546,5.339968375,2.89872,0.84546,3.0195,2.44,-0.73,2.546860813,0.44872,0.09546,0.458761648,2.89872,0.84546,3.0195,-2.45,-0.75,2.562225595
28/01/2020 02:30,6.61944,0.74442,6.661167094,4.84944,1.41442,5.0515,1.77,-0.67,1.892564398,3.07944,0.74442,3.168140125,4.84944,1.41442,5.0515,-1.77,-0.67,1.892564398
28/01/2020 03:00,6.38808,0.67694,6.423847278,4.61808,1.34694,4.8105,1.77,-0.67,1.892564398,2.84808,0.67694,2.927423347,4.61808,1.34694,4.8105,-1.77,-0.67,1.892564398
28/01/2020 03:30,6.69184,0.81512,6.741301299,5.09184,1.48512,5.304,1.6,-0.67,1.734618114,3.49184,0.81512,3.585717111,5.09184,1.48512,5.304,-1.6,-0.67,1.734618114
28/01/2020 04:00,6.61504,0.79272,6.662368888,5.01504,1.46272,5.224,1.6,-0.67,1.734618114,3.41504,0.79272,3.505838445,5.01504,1.46272,5.224,-1.6,-0.67,1.734618114
28/01/2020 04:30,6.46496,-0.24522,6.469609003,5.12496,1.49478,5.3385,1.34,-1.74,2.196178499,3.46496,2.18478,4.096243578,5.12496,1.49478,5.3385,-1.66,0.69,1.797692966
28/01/2020 05:00,7.27648,0.03814,7.276579956,6.09648,1.77814,6.3505,1.18,-1.74,2.102379604,4.85648,2.61814,5.517250679,6.09648,1.77814,6.3505,-1.24,0.84,1.497731618
28/01/2020 05:30,7.50728,1.80754,7.721816745,6.19728,1.80754,6.4555,1.31,0,1.31,4.87728,1.80754,5.201447976,6.19728,1.80754,6.4555,-1.32,0,1.32
28/01/2020 06:00,7.61896,1.74678,7.816635584,5.98896,1.74678,6.2385,1.63,0,1.63,4.35896,1.74678,4.6959315,5.98896,1.74678,6.2385,-1.63,0,1.63
28/01/2020 06:30,8.4464,0.5002,8.461198083,6.4464,1.8802,6.715,2,-1.38,2.429897117,4.4164,3.1402,5.418989297,6.4464,1.8802,6.715,-2.03,1.26,2.389246743
28/01/2020 07:00,8.99064,1.89602,9.188389383,6.50064,1.89602,6.7715,2.49,0,2.49,4.01064,1.89602,4.436228697,6.50064,1.89602,6.7715,-2.49,0,2.49
28/01/2020 07:30,9.56624,3.38432,10.14724443,6.42624,1.87432,6.694,3.14,1.51,3.484207227,3.29624,0.79432,3.390596172,6.42624,1.87432,6.694,-3.13,-1.08,3.311087435
28/01/2020 08:00,9.15856,0.46458,9.170335645,5.63856,1.64458,5.8735,3.52,-1.18,3.71251936,2.10856,2.99458,3.662449269,5.63856,1.64458,5.8735,-3.53,1.35,3.779338566
28/01/2020 08:30,9.22296,1.68378,9.375398992,5.77296,1.68378,6.0135,3.45,0,3.45,2.30296,1.68378,2.852847674,5.77296,1.68378,6.0135,-3.47,0,3.47
28/01/2020 09:00,9.15552,1.63786,9.300867263,5.61552,1.63786,5.8495,3.54,0,3.54,2.07552,1.63786,2.64393053,5.61552,1.63786,5.8495,-3.54,0,3.54
28/01/2020 09:30,9.18824,1.66782,9.338381972,5.71824,1.66782,5.9565,3.47,0,3.47,2.24824,1.66782,2.799322534,5.71824,1.66782,5.9565,-3.47,0,3.47
28/01/2020 10:00,9.18848,1.69414,9.343354593,5.80848,1.69414,6.0505,3.38,0,3.38,2.41848,1.69414,2.952821676,5.80848,1.69414,6.0505,-3.39,0,3.39
28/01/2020 10:30,8.80864,1.54252,8.942678939,5.28864,1.54252,5.509,3.52,0,3.52,1.75864,1.54252,2.339269672,5.28864,1.54252,5.509,-3.53,0,3.53
28/01/2020 11:00,9.82792,1.23356,9.905033155,7.17792,2.09356,7.477,2.65,-0.86,2.786054558,4.43792,3.40356,5.592794883,7.17792,2.09356,7.477,-2.74,1.31,3.037054494
28/01/2020 11:30,10.14864,2.26002,10.39723926,7.74864,2.26002,8.0715,2.4,0,2.4,5.34864,2.26002,5.80651705,7.74864,2.26002,8.0715,-2.4,0,2.4
28/01/2020 12:00,10.41992,2.41206,10.6954554,8.26992,2.41206,8.6145,2.15,0,2.15,6.10992,2.41206,6.568801706,8.26992,2.41206,8.6145,-2.16,0,2.16
28/01/2020 12:30,10.3676,2.3968,10.64104224,8.2176,2.3968,8.56,2.15,0,2.15,6.0576,2.3968,6.514535133,8.2176,2.3968,8.56,-2.16,0,2.16
28/01/2020 13:00,10.15048,2.29264,10.40617328,7.86048,2.29264,8.188,2.29,0,2.29,5.56048,2.29264,6.014576959,7.86048,2.29264,8.188,-2.3,0,2.3
28/01/2020 13:30,10.0464,2.2127,10.28718592,7.5864,2.2127,7.9025,2.46,0,2.46,5.1164,2.2127,5.574369045,7.5864,2.2127,7.9025,-2.47,0,2.47
28/01/2020 14:00,10.1072,2.2071,10.34537492,7.5672,2.2071,7.8825,2.54,0,2.54,5.0172,2.2071,5.481202993,7.5672,2.2071,7.8825,-2.55,0,2.55
28/01/2020 14:30,8.91408,1.68994,9.07285619,5.79408,1.68994,6.0355,3.12,0,3.12,2.67408,1.68994,3.163321206,5.79408,1.68994,6.0355,-3.12,0,3.12
28/01/2020 15:00,8.8944,1.6842,9.052451657,5.7744,1.6842,6.015,3.12,0,3.12,2.6544,1.6842,3.143623546,5.7744,1.6842,6.015,-3.12,0,3.12
28/01/2020 15:30,9.22368,1.78024,9.393909048,6.10368,1.78024,6.358,3.12,0,3.12,3.04368,1.78024,3.526080317,6.10368,1.78024,6.358,-3.06,0,3.06
28/01/2020 16:00,9.19248,0.56614,9.209897016,5.95248,1.73614,6.2005,3.24,-1.17,3.444778658,2.70248,3.22614,4.208488737,5.95248,1.73614,6.2005,-3.25,1.49,3.575276213
28/01/2020 16:30,9.22088,1.58984,9.356934284,5.45088,1.58984,5.678,3.77,0,3.77,1.67088,1.58984,2.306389213,5.45088,1.58984,5.678,-3.78,0,3.78
28/01/2020 17:00,9.29696,2.87328,9.730837744,5.25696,1.53328,5.476,4.04,1.34,4.256430429,1.19696,0.19328,1.212464597,5.25696,1.53328,5.476,-4.06,-1.34,4.275418108
28/01/2020 17:30,9.37952,1.43486,9.48863629,4.91952,1.43486,5.1245,4.46,0,4.46,0.44952,1.43486,1.5036261,4.91952,1.43486,5.1245,-4.47,0,4.47
28/01/2020 18:00,9.17432,1.33126,9.270404557,4.56432,1.33126,4.7545,4.61,0,4.61,-0.07568,1.33126,1.333409408,4.56432,1.33126,4.7545,-4.64,0,4.64
28/01/2020 18:30,9.498,1.4665,9.610547656,5.028,1.4665,5.2375,4.47,0,4.47,0.548,1.4665,1.565543436,5.028,1.4665,5.2375,-4.48,0,4.48
28/01/2020 19:00,9.82568,1.67874,9.968056754,5.75568,1.67874,5.9955,4.07,0,4.07,1.65568,1.67874,2.357847376,5.75568,1.67874,5.9955,-4.1,0,4.1
28/01/2020 19:30,9.57608,1.65844,9.718628062,5.68608,1.65844,5.923,3.89,0,3.89,1.79608,1.65844,2.444652654,5.68608,1.65844,5.923,-3.89,0,3.89
28/01/2020 20:00,8.95448,1.47714,9.075497488,5.06448,1.47714,5.2755,3.89,0,3.89,1.17448,1.47714,1.887152842,5.06448,1.47714,5.2755,-3.89,0,3.89
28/01/2020 20:30,8.2544,1.2992,8.356018191,4.4544,1.2992,4.64,3.8,0,3.8,0.6644,1.2992,1.459228563,4.4544,1.2992,4.64,-3.79,0,3.79
28/01/2020 21:00,8.53024,1.49632,8.660483127,5.13024,1.49632,5.344,3.4,0,3.4,1.71024,1.49632,2.272420384,5.13024,1.49632,5.344,-3.42,0,3.42
28/01/2020 21:30,7.80272,1.32496,7.914414596,4.54272,1.32496,4.732,3.26,0,3.26,1.26272,1.32496,1.830295277,4.54272,1.32496,4.732,-3.28,0,3.28
28/01/2020 22:00,7.57808,-0.18056,7.580230762,4.79808,1.39944,4.998,2.78,-1.58,3.197624118,1.90808,2.39944,3.065629071,4.79808,1.39944,4.998,-2.89,1,3.058120338
28/01/2020 22:30,6.46016,0.36838,6.470654608,3.56016,1.03838,3.7085,2.9,-0.67,2.976390431,0.67016,0.36838,0.764734104,3.56016,1.03838,3.7085,-2.89,-0.67,2.96664794
28/01/2020 23:00,6.59136,0.52748,6.612432366,4.31136,1.25748,4.491,2.28,-0.73,2.394013367,2.01136,0.65748,2.116092862,4.31136,1.25748,4.491,-2.3,-0.6,2.376972865
28/01/2020 23:30,6.98608,0.63344,7.014738769,5.32608,1.55344,5.548,1.66,-0.92,1.897893569,3.64608,1.22344,3.845868536,5.32608,1.55344,5.548,-1.68,-0.33,1.712103969
29/01/2020 00:00,7.5488,0.2409,7.552642865,6.4488,1.8809,6.7175,1.1,-1.64,1.974740489,5.3188,2.8909,6.053671303,6.4488,1.8809,6.7175,-1.13,1.01,1.515585695
29/01/2020 00:30,7.69296,1.94628,7.935341165,6.67296,1.94628,6.951,1.02,0,1.02,5.66296,1.94628,5.988081646,6.67296,1.94628,6.951,-1.01,0,1.01
29/01/2020 01:00,7.87672,0.39946,7.886842603,6.54672,1.90946,6.8195,1.33,-1.51,2.012212712,5.18672,2.91946,5.951916586,6.54672,1.90946,6.8195,-1.36,1.01,1.69401889
29/01/2020 01:30,7.82056,1.82308,8.030241553,6.25056,1.82308,6.511,1.57,0,1.57,4.67056,1.82308,5.013756217,6.25056,1.82308,6.511,-1.58,0,1.58
29/01/2020 02:00,8.06984,0.44412,8.082051732,6.69984,1.95412,6.979,1.37,-1.51,2.038872237,5.30984,2.96412,6.081151881,6.69984,1.95412,6.979,-1.39,1.01,1.718196729
29/01/2020 02:30,7.98632,3.10976,8.570409232,6.61632,1.92976,6.892,1.37,1.18,1.808120571,5.22632,0.41976,5.24314974,6.61632,1.92976,6.892,-1.39,-1.51,2.05236449
29/01/2020 03:00,7.67464,1.81552,7.886457506,6.22464,1.81552,6.484,1.45,0,1.45,4.76464,1.81552,5.098814294,6.22464,1.81552,6.484,-1.46,0,1.46
29/01/2020 03:30,7.4668,1.7549,7.670252685,6.0168,1.7549,6.2675,1.45,0,1.45,4.5568,1.7549,4.88304211,6.0168,1.7549,6.2675,-1.46,0,1.46
