Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2020 04:00,7.34672,1.73446,7.548685068,5.94672,1.73446,6.1945,1.4,0,1.4,4.48672,1.73446,4.810302262,5.94672,1.73446,6.1945,-1.46,0,1.46
29/01/2020 04:30,7.19648,1.69064,7.392400693,5.79648,1.69064,6.038,1.4,0,1.4,4.33648,1.69064,4.654387436,5.79648,1.69064,6.038,-1.46,0,1.46
29/01/2020 05:00,6.63128,0.75954,6.674636728,4.90128,1.42954,5.1055,1.73,-0.67,1.855208883,3.16128,0.75954,3.251244723,4.90128,1.42954,5.1055,-1.74,-0.67,1.864537476
29/01/2020 05:30,5.91952,0.41486,5.93403959,3.71952,1.08486,3.8745,2.2,-0.67,2.299760857,1.50952,0.41486,1.565490163,3.71952,1.08486,3.8745,-2.21,-0.67,2.309328907
29/01/2020 06:00,6.72016,-0.04162,6.720288881,4.52016,1.31838,4.7085,2.2,-1.36,2.586426106,2.31016,1.41838,2.710837703,4.52016,1.31838,4.7085,-2.21,0.1,2.212261287
29/01/2020 06:30,7.35912,-0.08234,7.35958063,4.68912,1.36766,4.8845,2.67,-1.45,3.038321905,1.98912,2.33766,3.069405912,4.68912,1.36766,4.8845,-2.7,0.97,2.868954513
29/01/2020 07:00,7.85184,1.38012,7.972209393,4.73184,1.38012,4.929,3.12,0,3.12,1.61184,1.38012,2.121970641,4.73184,1.38012,4.929,-3.12,0,3.12
29/01/2020 07:30,7.24272,0.90496,7.299037306,3.10272,0.90496,3.232,4.14,0,4.14,-1.04728,0.90496,1.384105487,3.10272,0.90496,3.232,-4.15,0,4.15
29/01/2020 08:00,7.6872,-0.3054,7.693264132,3.5472,1.0346,3.695,4.14,-1.34,4.351459525,-0.7228,2.3546,2.463043037,3.5472,1.0346,3.695,-4.27,1.32,4.469373558
29/01/2020 08:30,7.88576,1.06918,7.957911576,3.66576,1.06918,3.8185,4.22,0,4.22,-0.60424,1.06918,1.228109055,3.66576,1.06918,3.8185,-4.27,0,4.27
29/01/2020 09:00,7.356,0.868,7.407034494,2.976,0.868,3.1,4.38,0,4.38,-1.424,0.868,1.667693017,2.976,0.868,3.1,-4.4,0,4.4
29/01/2020 09:30,7.7132,1.0626,7.786049897,3.6432,1.0626,3.795,4.07,0,4.07,-0.4568,1.0626,1.15662656,3.6432,1.0626,3.795,-4.1,0,4.1
29/01/2020 10:00,8.37656,1.36108,8.486418338,4.66656,1.36108,4.861,3.71,0,3.71,0.95656,1.36108,1.663594241,4.66656,1.36108,4.861,-3.71,0,3.71
29/01/2020 10:30,9.0824,1.7507,9.249591356,6.0024,1.7507,6.2525,3.08,0,3.08,2.9224,1.7507,3.406665855,6.0024,1.7507,6.2525,-3.08,0,3.08
29/01/2020 11:00,9.38096,1.92528,9.57648754,6.60096,1.92528,6.876,2.78,0,2.78,3.81096,1.92528,4.269674367,6.60096,1.92528,6.876,-2.79,0,2.79
29/01/2020 11:30,9.99728,2.21004,10.2386466,7.57728,2.21004,7.893,2.42,0,2.42,5.14728,2.21004,5.601675481,7.57728,2.21004,7.893,-2.43,0,2.43
29/01/2020 12:00,10.0536,1.2048,10.12553287,7.8336,2.2848,8.16,2.22,-1.08,2.468764873,5.5436,3.7948,6.718036023,7.8336,2.2848,8.16,-2.29,1.51,2.743027524
29/01/2020 12:30,10.14768,1.14224,10.21176388,7.92768,2.31224,8.258,2.22,-1.17,2.509442169,5.72768,3.71224,6.82547024,7.92768,2.31224,8.258,-2.2,1.4,2.607680962
29/01/2020 13:00,8.8804,0.4947,8.894168441,6.2904,1.8347,6.5525,2.59,-1.34,2.916110423,3.6604,3.0147,4.742040094,6.2904,1.8347,6.5525,-2.63,1.18,2.882585645
29/01/2020 13:30,8.00952,1.38236,8.12793515,4.73952,1.38236,4.937,3.27,0,3.27,1.46952,1.38236,2.017525266,4.73952,1.38236,4.937,-3.27,0,3.27
29/01/2020 14:00,7.08048,0.98014,7.147997723,3.36048,0.98014,3.5005,3.72,0,3.72,-0.36952,0.98014,1.047482434,3.36048,0.98014,3.5005,-3.73,0,3.73
29/01/2020 14:30,7.75128,1.27204,7.85496196,4.36128,1.27204,4.543,3.39,0,3.39,0.96128,1.27204,1.594410549,4.36128,1.27204,4.543,-3.4,0,3.4
29/01/2020 15:00,7.91632,1.29976,8.022312534,4.45632,1.29976,4.642,3.46,0,3.46,0.99632,1.29976,1.637690325,4.45632,1.29976,4.642,-3.46,0,3.46
29/01/2020 15:30,7.77272,1.20246,7.865181896,4.12272,1.20246,4.2945,3.65,0,3.65,0.47272,1.20246,1.292042666,4.12272,1.20246,4.2945,-3.65,0,3.65
29/01/2020 16:00,7.66296,-0.27372,7.667847064,3.79296,1.10628,3.951,3.87,-1.38,4.108685921,-0.27704,2.32628,2.342718464,3.79296,1.10628,3.951,-4.07,1.22,4.248917509
29/01/2020 16:30,8.39544,1.28492,8.493199173,4.40544,1.28492,4.589,3.99,0,3.99,0.40544,1.28492,1.347368175,4.40544,1.28492,4.589,-4,0,4
29/01/2020 17:00,8.89264,1.35702,8.995584998,4.65264,1.35702,4.8465,4.24,0,4.24,0.38264,1.35702,1.409934981,4.65264,1.35702,4.8465,-4.27,0,4.27
29/01/2020 17:30,8.89592,0.04756,8.896047133,4.34592,1.26756,4.527,4.55,-1.22,4.710721813,-0.32408,2.61756,2.637545867,4.34592,1.26756,4.527,-4.67,1.35,4.86121384
29/01/2020 18:00,9.12536,1.33448,9.222420073,4.57536,1.33448,4.766,4.55,0,4.55,-0.02464,1.33448,1.334707459,4.57536,1.33448,4.766,-4.6,0,4.6
29/01/2020 18:30,10.05808,0.59694,10.07577841,6.05808,1.76694,6.3105,4,-1.17,4.167601229,1.99808,3.27694,3.838054123,6.05808,1.76694,6.3105,-4.06,1.51,4.33170867
29/01/2020 19:00,9.94144,1.73292,10.09134486,5.94144,1.73292,6.189,4,0,4,1.97144,1.73292,2.624802354,5.94144,1.73292,6.189,-3.97,0,3.97
29/01/2020 19:30,9.89584,1.80712,10.05948965,6.19584,1.80712,6.454,3.7,0,3.7,2.50584,1.80712,3.089484876,6.19584,1.80712,6.454,-3.69,0,3.69
29/01/2020 20:00,9.46768,1.73474,9.625294149,5.94768,1.73474,6.1955,3.52,0,3.52,2.40768,1.73474,2.967531946,5.94768,1.73474,6.1955,-3.54,0,3.54
29/01/2020 20:30,9.58552,1.86536,9.76533469,6.39552,1.86536,6.662,3.19,0,3.19,3.19552,1.86536,3.700123782,6.39552,1.86536,6.662,-3.2,0,3.2
29/01/2020 21:00,9.3044,0.3317,9.310310642,6.3144,1.8417,6.5775,2.99,-1.51,3.349656699,3.3244,3.0217,4.492472176,6.3144,1.8417,6.5775,-2.99,1.18,3.214420632
29/01/2020 21:30,9.17816,0.60488,9.198070493,6.66816,1.94488,6.946,2.51,-1.34,2.845294361,4.12816,3.17488,5.207837171,6.66816,1.94488,6.946,-2.54,1.23,2.822144575
29/01/2020 22:00,8.768,1.904,8.972348633,6.528,1.904,6.8,2.24,0,2.24,4.268,1.904,4.673439847,6.528,1.904,6.8,-2.26,0,2.26
29/01/2020 22:30,7.92288,0.18834,7.925118261,5.82288,1.69834,6.0655,2.1,-1.51,2.586522762,3.71288,2.69834,4.589827519,5.82288,1.69834,6.0655,-2.11,1,2.334973233
29/01/2020 23:00,7.93104,0.28822,7.936275339,6.37104,1.85822,6.6365,1.56,-1.57,2.213255521,4.80104,2.85822,5.587432921,6.37104,1.85822,6.6365,-1.57,1,1.861424186
29/01/2020 23:30,6.30232,0.65776,6.336551554,4.55232,1.32776,4.742,1.75,-0.67,1.873872995,2.81232,0.65776,2.888216058,4.55232,1.32776,4.742,-1.74,-0.67,1.864537476
30/01/2020 00:00,5.62512,0.33816,5.635275255,3.76512,1.09816,3.922,1.86,-0.76,2.009278477,1.89512,0.33816,1.925053765,3.76512,1.09816,3.922,-1.87,-0.76,2.018539076
30/01/2020 00:30,4.80904,0.06222,4.809442488,2.57904,0.75222,2.6865,2.23,-0.69,2.33430932,0.31904,0.07222,0.327111984,2.57904,0.75222,2.6865,-2.26,-0.68,2.360084744
30/01/2020 01:00,5.90936,0.44148,5.925828229,3.87936,1.13148,4.041,2.03,-0.69,2.144061566,1.82936,0.45148,1.884248444,3.87936,1.13148,4.041,-2.05,-0.68,2.159837957
30/01/2020 01:30,6.92824,1.49282,7.087243544,5.11824,1.49282,5.3315,1.81,0,1.81,3.30824,1.49282,3.629457735,5.11824,1.49282,5.3315,-1.81,0,1.81
30/01/2020 02:00,7.59096,1.78528,7.798070172,6.12096,1.78528,6.376,1.47,0,1.47,4.64096,1.78528,4.972497803,6.12096,1.78528,6.376,-1.48,0,1.48
30/01/2020 02:30,7.39136,1.74748,7.595122711,5.99136,1.74748,6.241,1.4,0,1.4,4.58136,1.74748,4.903319875,5.99136,1.74748,6.241,-1.41,0,1.41
30/01/2020 03:00,5.9772,0.5046,5.998461553,4.0272,1.1746,4.195,1.95,-0.67,2.061892335,2.0772,0.5046,2.13761105,4.0272,1.1746,4.195,-1.95,-0.67,2.061892335
30/01/2020 03:30,6.868,0.0215,6.868033652,5.628,1.6415,5.8625,1.24,-1.62,2.040098037,4.048,2.4715,4.742848959,5.628,1.6415,5.8625,-1.58,0.83,1.784740878
30/01/2020 04:00,5.8104,-0.2678,5.816568146,4.1904,1.2222,4.365,1.62,-1.49,2.20102249,2.3004,1.4722,2.731155982,4.1904,1.2222,4.365,-1.89,0.25,1.906462693
30/01/2020 04:30,5.38464,0.20552,5.388560698,3.34464,0.97552,3.484,2.04,-0.77,2.180481598,1.28464,0.19552,1.299433723,3.34464,0.97552,3.484,-2.06,-0.78,2.202725584
30/01/2020 05:00,5.25792,0.16856,5.26062118,3.21792,0.93856,3.352,2.04,-0.77,2.180481598,1.15792,0.15856,1.168725802,3.21792,0.93856,3.352,-2.06,-0.78,2.202725584
30/01/2020 05:30,6.64312,1.42716,6.794691237,4.89312,1.42716,5.097,1.75,0,1.75,3.16312,1.42716,3.470174895,4.89312,1.42716,5.097,-1.73,0,1.73
30/01/2020 06:00,6.02872,0.42046,6.043364249,3.73872,1.09046,3.8945,2.29,-0.67,2.386000838,1.43872,0.42046,1.498900213,3.73872,1.09046,3.8945,-2.3,-0.67,2.395600134
30/01/2020 06:30,6.66928,1.14604,6.767030619,3.92928,1.14604,4.093,2.74,0,2.74,1.16928,1.14604,1.637260944,3.92928,1.14604,4.093,-2.76,0,2.76
30/01/2020 07:00,7.10152,-0.36914,7.111107554,3.91152,1.14086,4.0745,3.19,-1.51,3.529334215,0.72152,2.18086,2.297115898,3.91152,1.14086,4.0745,-3.19,1.04,3.355249618
30/01/2020 07:30,7.59736,-0.38202,7.606958541,3.86736,1.12798,4.0285,3.73,-1.51,4.024052684,0.13736,2.30798,2.312063894,3.86736,1.12798,4.0285,-3.73,1.18,3.91219887
30/01/2020 08:00,7.41312,0.98966,7.478888624,3.39312,0.98966,3.5345,4.02,0,4.02,-0.63688,0.98966,1.17687852,3.39312,0.98966,3.5345,-4.03,0,4.03
30/01/2020 08:30,7.10448,0.82964,7.152757412,2.84448,0.82964,2.963,4.26,0,4.26,-1.44552,0.82964,1.666682513,2.84448,0.82964,2.963,-4.29,0,4.29
30/01/2020 09:00,7.76976,1.12868,7.851311292,3.86976,1.12868,4.031,3.9,0,3.9,-0.04024,1.12868,1.129397096,3.86976,1.12868,4.031,-3.91,0,3.91
30/01/2020 09:30,8.29952,0.39236,8.308789238,4.49952,1.31236,4.687,3.8,-0.92,3.909782603,0.69952,2.97236,3.053563852,4.49952,1.31236,4.687,-3.8,1.66,4.14675777
30/01/2020 10:00,7.5812,0.9891,7.645450428,3.3912,0.9891,3.5325,4.19,0,4.19,-0.8288,0.9891,1.290437232,3.3912,0.9891,3.5325,-4.22,0,4.22
30/01/2020 10:30,6.93872,0.72296,6.976281703,2.47872,0.72296,2.582,4.46,0,4.46,-2.00128,0.72296,2.127861086,2.47872,0.72296,2.582,-4.48,0,4.48
30/01/2020 11:00,6.79376,0.68068,6.827774176,2.33376,0.68068,2.431,4.46,0,4.46,-2.14624,0.68068,2.25159308,2.33376,0.68068,2.431,-4.48,0,4.48
30/01/2020 11:30,7.21808,0.85694,7.268770532,2.93808,0.85694,3.0605,4.28,0,4.28,-1.37192,0.85694,1.617563183,2.93808,0.85694,3.0605,-4.31,0,4.31
30/01/2020 12:00,7.49976,0.98868,7.564647262,3.38976,0.98868,3.531,4.11,0,4.11,-0.75024,0.98868,1.24110765,3.38976,0.98868,3.531,-4.14,0,4.14
30/01/2020 12:30,8.08272,1.23746,8.176898547,4.24272,1.23746,4.4195,3.84,0,3.84,0.40272,1.23746,1.301341865,4.24272,1.23746,4.4195,-3.84,0,3.84
30/01/2020 13:00,7.80624,1.15682,7.891490065,3.96624,1.15682,4.1315,3.84,0,3.84,0.12624,1.15682,1.163687694,3.96624,1.15682,4.1315,-3.84,0,3.84
30/01/2020 13:30,7.87136,-0.24502,7.875172573,4.13136,1.20498,4.3035,3.74,-1.45,4.011246689,0.36136,2.36498,2.39242794,4.13136,1.20498,4.3035,-3.77,1.16,3.944426448
30/01/2020 14:00,7.63936,-0.22602,7.642702811,3.81936,1.11398,3.9785,3.82,-1.34,4.048209481,0.04936,2.27398,2.274515652,3.81936,1.11398,3.9785,-3.77,1.16,3.944426448
30/01/2020 14:30,7.91552,1.23536,8.011340163,4.23552,1.23536,4.412,3.68,0,3.68,0.54552,1.23536,1.350446741,4.23552,1.23536,4.412,-3.69,0,3.69
30/01/2020 15:00,8.44496,1.45978,8.570198775,5.00496,1.45978,5.2135,3.44,0,3.44,1.54496,1.45978,2.125525594,5.00496,1.45978,5.2135,-3.46,0,3.46
30/01/2020 15:30,8.85752,1.64136,9.008314115,5.62752,1.64136,5.862,3.23,0,3.23,2.38752,1.64136,2.897294324,5.62752,1.64136,5.862,-3.24,0,3.24
30/01/2020 16:00,9.07272,1.67496,9.226035942,5.74272,1.67496,5.982,3.33,0,3.33,2.38272,1.67496,2.912532506,5.74272,1.67496,5.982,-3.36,0,3.36
30/01/2020 16:30,9.25352,0.81186,9.289066102,5.66352,1.65186,5.8995,3.59,-0.84,3.68696352,1.98352,3.33186,3.877582062,5.66352,1.65186,5.8995,-3.68,1.68,4.045343002
30/01/2020 17:00,9.0776,0.3468,9.084222146,5.0976,1.4868,5.31,3.98,-1.14,4.140048309,1.0876,2.9968,3.188053325,5.0976,1.4868,5.31,-4.01,1.51,4.284880395
30/01/2020 17:30,9.33264,1.53202,9.45755014,5.25264,1.53202,5.4715,4.08,0,4.08,1.15264,1.53202,1.917202193,5.25264,1.53202,5.4715,-4.1,0,4.1
30/01/2020 18:00,10.37624,1.96182,10.56007075,6.72624,1.96182,7.0065,3.65,0,3.65,3.04624,1.96182,3.623301788,6.72624,1.96182,7.0065,-3.68,0,3.68
30/01/2020 18:30,10.514,2.002,10.70290615,6.864,2.002,7.15,3.65,0,3.65,3.184,2.002,3.761098244,6.864,2.002,7.15,-3.68,0,3.68
30/01/2020 19:00,10.25992,0.99206,10.30777093,6.82992,1.99206,7.1145,3.43,-1,3.572800022,3.34992,3.50206,4.846275709,6.82992,1.99206,7.1145,-3.48,1.51,3.793481251
30/01/2020 19:30,9.96664,1.95902,10.15734573,6.71664,1.95902,6.9965,3.25,0,3.25,3.43664,1.95902,3.955787387,6.71664,1.95902,6.9965,-3.28,0,3.28
30/01/2020 20:00,9.66456,1.91758,9.852960624,6.57456,1.91758,6.8485,3.09,0,3.09,3.49456,1.91758,3.98610871,6.57456,1.91758,6.8485,-3.08,0,3.08
30/01/2020 20:30,7.89584,1.26462,7.996471287,4.33584,1.26462,4.5165,3.56,0,3.56,0.76584,1.26462,1.478436556,4.33584,1.26462,4.5165,-3.57,0,3.57
30/01/2020 21:00,8.57544,1.63492,8.729898888,5.60544,1.63492,5.839,2.97,0,2.97,2.62544,1.63492,3.092878691,5.60544,1.63492,5.839,-2.98,0,2.98
30/01/2020 21:30,7.7712,1.4266,7.901059233,4.8912,1.4266,5.095,2.88,0,2.88,2.0012,1.4266,2.457638908,4.8912,1.4266,5.095,-2.89,0,2.89
30/01/2020 22:00,7.0964,1.2852,7.21183971,4.4064,1.2852,4.59,2.69,0,2.69,1.7064,1.2852,2.136244368,4.4064,1.2852,4.59,-2.7,0,2.7
30/01/2020 22:30,5.55704,-0.05628,5.557324986,2.68704,0.78372,2.799,2.87,-0.84,2.990401311,-0.20296,-0.03628,0.206177108,2.68704,0.78372,2.799,-2.89,-0.82,3.004080558
30/01/2020 23:00,5.57824,0.19532,5.581658481,3.13824,0.91532,3.269,2.44,-0.72,2.544012579,0.67824,0.19532,0.70580408,3.13824,0.91532,3.269,-2.46,-0.72,2.563201124
30/01/2020 23:30,5.7124,0.3657,5.724093837,3.7224,1.0857,3.8775,1.99,-0.72,2.116246677,1.7324,0.4157,1.7815769,3.7224,1.0857,3.8775,-1.99,-0.67,2.099761891
31/01/2020 00:00,5.56976,0.39118,5.583479941,3.80976,1.11118,3.9685,1.76,-0.72,1.901578292,2.05976,0.44118,2.106478353,3.80976,1.11118,3.9685,-1.75,-0.67,1.873872995
31/01/2020 00:30,5.52032,0.37676,5.533161935,3.76032,1.09676,3.917,1.76,-0.72,1.901578292,1.95032,0.42676,1.996464926,3.76032,1.09676,3.917,-1.81,-0.67,1.930025907
31/01/2020 01:00,6.15184,0.53762,6.17528709,4.31184,1.25762,4.4915,1.84,-0.72,1.975854246,2.50184,0.58762,2.569922304,4.31184,1.25762,4.4915,-1.81,-0.67,1.930025907
31/01/2020 01:30,7.2268,1.6324,7.408870899,5.5968,1.6324,5.83,1.63,0,1.63,3.9668,1.6324,4.28954916,5.5968,1.6324,5.83,-1.63,0,1.63
31/01/2020 02:00,7.67792,0.19606,7.680422843,6.39792,1.86606,6.6645,1.28,-1.67,2.104115016,5.09792,2.85606,5.843446504,6.39792,1.86606,6.6645,-1.3,0.99,1.634044063
31/01/2020 02:30,7.06008,0.96044,7.125108743,5.59008,1.63044,5.823,1.47,-0.67,1.615487543,4.11008,0.96044,4.220805918,5.59008,1.63044,5.823,-1.48,-0.67,1.624592257
31/01/2020 03:00,7.0956,1.6408,7.28284038,5.6256,1.6408,5.86,1.47,0,1.47,4.1456,1.6408,4.458500196,5.6256,1.6408,5.86,-1.48,0,1.48
31/01/2020 03:30,6.44376,1.36318,6.586372496,4.67376,1.36318,4.8685,1.77,0,1.77,2.91376,1.36318,3.216870692,4.67376,1.36318,4.8685,-1.76,0,1.76
31/01/2020 04:00,5.97128,0.53204,5.994935479,4.12128,1.20204,4.293,1.85,-0.67,1.967587355,2.27128,0.53204,2.332762182,4.12128,1.20204,4.293,-1.85,-0.67,1.967587355
31/01/2020 04:30,6.4808,0.7594,6.525140382,4.9008,1.4294,5.105,1.58,-0.67,1.716187635,3.3308,0.7594,3.416272384,4.9008,1.4294,5.105,-1.57,-0.67,1.706985647
31/01/2020 05:00,6.35456,0.72258,6.395510507,4.77456,1.39258,4.9735,1.58,-0.67,1.716187635,3.20456,0.72258,3.285015472,4.77456,1.39258,4.9735,-1.57,-0.67,1.706985647
31/01/2020 05:30,6.11256,0.61408,6.143328414,4.40256,1.28408,4.586,1.71,-0.67,1.836572895,2.68256,0.61408,2.751948837,4.40256,1.28408,4.586,-1.72,-0.67,1.845887321
31/01/2020 06:00,7.4392,0.9381,7.49811498,6.1992,1.8081,6.4575,1.24,-0.87,1.514760707,4.9192,1.2281,5.070183256,6.1992,1.8081,6.4575,-1.28,-0.58,1.405275774
31/01/2020 06:30,7.78016,1.68588,7.960721136,5.78016,1.68588,6.021,2,0,2,3.76016,1.68588,4.120800238,5.78016,1.68588,6.021,-2.02,0,2.02
31/01/2020 07:00,8.04304,0.08922,8.043534836,5.48304,1.59922,5.7115,2.56,-1.51,2.972154101,2.90304,2.77922,4.018918393,5.48304,1.59922,5.7115,-2.58,1.18,2.837040712
31/01/2020 07:30,9.5128,0.6704,9.536393448,6.8928,2.0104,7.18,2.62,-1.34,2.942787794,4.2428,3.3504,5.40615686,6.8928,2.0104,7.18,-2.65,1.34,2.969528582
31/01/2020 08:00,11.57576,2.85418,11.92243948,9.78576,2.85418,10.1935,1.79,0,1.79,8.01576,2.85418,8.50874561,9.78576,2.85418,10.1935,-1.77,0,1.77
31/01/2020 08:30,12.33312,3.82216,12.91180684,10.77312,3.14216,11.222,1.56,0.68,1.701763791,9.20312,3.82216,9.965255882,10.77312,3.14216,11.222,-1.57,0.68,1.710935417
31/01/2020 09:00,12.37968,3.83574,12.96030008,10.81968,3.15574,11.2705,1.56,0.68,1.701763791,9.24968,3.83574,10.01346501,10.81968,3.15574,11.2705,-1.57,0.68,1.710935417
31/01/2020 09:30,12.18592,3.07006,12.56669864,10.52592,3.07006,10.9645,1.66,0,1.66,8.86592,3.07006,9.382420042,10.52592,3.07006,10.9645,-1.66,0,1.66
31/01/2020 10:00,11.96848,3.00664,12.34035646,10.30848,3.00664,10.738,1.66,0,1.66,8.64848,3.00664,9.156205022,10.30848,3.00664,10.738,-1.66,0,1.66
31/01/2020 10:30,12.17664,3.09652,12.56419507,10.61664,3.09652,11.059,1.56,0,1.56,9.04664,3.09652,9.561910447,10.61664,3.09652,11.059,-1.57,0,1.57
31/01/2020 11:00,12.14616,3.11388,12.53895735,10.67616,3.11388,11.121,1.47,0,1.47,9.19616,3.11388,9.709047708,10.67616,3.11388,11.121,-1.48,0,1.48
31/01/2020 11:30,12.09336,3.09848,12.48398712,10.62336,3.09848,11.066,1.47,0,1.47,9.14336,3.09848,9.654098114,10.62336,3.09848,11.066,-1.48,0,1.48
31/01/2020 12:00,12.2588,3.1234,12.65044683,10.7088,3.1234,11.155,1.55,0,1.55,9.1488,3.1234,9.66727309,10.7088,3.1234,11.155,-1.56,0,1.56
31/01/2020 12:30,12.19208,3.10394,12.58098797,10.64208,3.10394,11.0855,1.55,0,1.55,9.08208,3.10394,9.597844584,10.64208,3.10394,11.0855,-1.56,0,1.56
31/01/2020 13:00,11.88288,2.58584,12.16097881,10.20288,2.97584,10.628,1.68,-0.39,1.724673882,8.52288,4.31584,9.553321852,10.20288,2.97584,10.628,-1.68,1.34,2.148953234
31/01/2020 13:30,12.04848,3.09414,12.43943619,10.60848,3.09414,11.0505,1.44,0,1.44,9.15848,3.09414,9.667029443,10.60848,3.09414,11.0505,-1.45,0,1.45
31/01/2020 14:00,11.68176,2.93468,12.04474422,10.06176,2.93468,10.481,1.62,0,1.62,8.44176,2.93468,8.937318311,10.06176,2.93468,10.481,-1.62,0,1.62
31/01/2020 14:30,11.54928,2.89604,11.90684325,9.92928,2.89604,10.343,1.62,0,1.62,8.30928,2.89604,8.799498952,9.92928,2.89604,10.343,-1.62,0,1.62
31/01/2020 15:00,11.28528,2.83654,11.63630112,9.72528,2.83654,10.1305,1.56,0,1.56,8.16528,2.83654,8.643943351,9.72528,2.83654,10.1305,-1.56,0,1.56
31/01/2020 15:30,11.28656,2.81358,11.63196755,9.64656,2.81358,10.0485,1.64,0,1.64,8.00656,2.81358,8.486532593,9.64656,2.81358,10.0485,-1.64,0,1.64
31/01/2020 16:00,11.66096,2.92278,12.02167339,10.02096,2.92278,10.4385,1.64,0,1.64,8.38096,2.92278,8.875986337,10.02096,2.92278,10.4385,-1.64,0,1.64
31/01/2020 16:30,12.29696,3.14328,12.69233763,10.77696,3.14328,11.226,1.52,0,1.52,9.25696,3.14328,9.776068617,10.77696,3.14328,11.226,-1.52,0,1.52
31/01/2020 17:00,12.22416,3.05788,12.60082211,10.48416,3.05788,10.921,1.74,0,1.74,8.73416,3.05788,9.2539819,10.48416,3.05788,10.921,-1.75,0,1.75
31/01/2020 17:30,12.2056,1.9658,12.36288967,10.0656,2.9358,10.485,2.14,-0.97,2.34957443,7.8756,4.6058,9.123511879,10.0656,2.9358,10.485,-2.19,1.67,2.754087871
31/01/2020 18:00,11.9272,2.8196,12.25594729,9.6672,2.8196,10.07,2.26,0,2.26,7.3972,2.8196,7.916357243,9.6672,2.8196,10.07,-2.27,0,2.27
31/01/2020 18:30,11.91232,2.81526,12.24046799,9.65232,2.81526,10.0545,2.26,0,2.26,7.38232,2.81526,7.900907381,9.65232,2.81526,10.0545,-2.27,0,2.27
31/01/2020 19:00,12.03208,2.91144,12.37931468,9.98208,2.91144,10.398,2.05,0,2.05,7.92208,2.91144,8.440132369,9.98208,2.91144,10.398,-2.06,0,2.06
31/01/2020 19:30,11.37832,1.92576,11.54013508,9.44832,2.75576,9.842,1.93,-0.83,2.100904567,7.50832,3.54576,8.303450078,9.44832,2.75576,9.842,-1.94,0.79,2.094683747
31/01/2020 20:00,10.86872,2.64796,11.18663339,9.07872,2.64796,9.457,1.79,0,1.79,7.28872,2.64796,7.754813434,9.07872,2.64796,9.457,-1.79,0,1.79
31/01/2020 20:30,10.6124,2.5732,10.91990806,8.8224,2.5732,9.19,1.79,0,1.79,7.0324,2.5732,7.48839155,8.8224,2.5732,9.19,-1.79,0,1.79
31/01/2020 21:00,10.53048,2.62514,10.85275859,9.00048,2.62514,9.3755,1.53,0,1.53,7.47048,2.62514,7.918297257,9.00048,2.62514,9.3755,-1.53,0,1.53
31/01/2020 21:30,10.75264,2.84452,11.12252494,9.75264,2.84452,10.159,1,0,1,8.75264,2.84452,9.203260346,9.75264,2.84452,10.159,-1,0,1
31/01/2020 22:00,10.78208,2.89394,11.16369732,9.92208,2.89394,10.3355,0.86,0,0.86,9.06208,2.89394,9.512948158,9.92208,2.89394,10.3355,-0.86,0,0.86
31/01/2020 22:30,10.264,1.212,10.33531035,9.264,2.702,9.65,1,-1.49,1.794463708,8.264,3.862,9.121882481,9.264,2.702,9.65,-1,1.16,1.531535178
31/01/2020 23:00,7.0096,2.3478,7.392337722,5.1696,1.5078,5.385,1.84,0.84,2.022671501,3.3396,0.5078,3.377985938,5.1696,1.5078,5.385,-1.83,-1,2.08540164
31/01/2020 23:30,7.12736,1.68798,7.324516165,5.78736,1.68798,6.0285,1.34,0,1.34,4.44736,1.68798,4.756919954,5.78736,1.68798,6.0285,-1.34,0,1.34
01/02/2020 00:00,6.8104,1.6247,7.001513997,5.5704,1.6247,5.8025,1.24,0,1.24,4.3204,1.6247,4.6157888,5.5704,1.6247,5.8025,-1.25,0,1.25
01/02/2020 00:30,7.02144,1.71542,7.227951677,5.88144,1.71542,6.1265,1.14,0,1.14,4.75144,1.71542,5.05161834,5.88144,1.71542,6.1265,-1.13,0,1.13
01/02/2020 01:00,6.98096,1.59278,7.160359673,5.46096,1.59278,5.6885,1.52,0,1.52,3.93096,1.59278,4.24139065,5.46096,1.59278,5.6885,-1.53,0,1.53
01/02/2020 01:30,6.8152,1.4861,6.975345457,5.0952,1.4861,5.3075,1.72,0,1.72,3.3752,1.4861,3.687881268,5.0952,1.4861,5.3075,-1.72,0,1.72
01/02/2020 02:00,6.2752,0.7486,6.319694376,4.5552,1.3286,4.745,1.72,-0.58,1.815158395,2.8352,0.6186,2.901900239,4.5552,1.3286,4.745,-1.72,-0.71,1.860779407
01/02/2020 02:30,5.96968,0.54324,5.99434642,4.15968,1.21324,4.333,1.81,-0.67,1.930025907,2.36968,0.50324,2.422526326,4.15968,1.21324,4.333,-1.79,-0.71,1.925668715
01/02/2020 03:00,5.96936,0.56648,5.99617865,4.23936,1.23648,4.416,1.73,-0.67,1.855208883,2.52936,0.52648,2.583571791,4.23936,1.23648,4.416,-1.71,-0.71,1.8515399
01/02/2020 03:30,6.43848,1.46664,6.603412572,5.02848,1.46664,5.238,1.41,0,1.41,3.61848,1.46664,3.904411659,5.02848,1.46664,5.238,-1.41,0,1.41
01/02/2020 04:00,7.362,1.8935,7.601604189,6.492,1.8935,6.7625,0.87,0,0.87,5.622,1.8935,5.932303621,6.492,1.8935,6.7625,-0.87,0,0.87
01/02/2020 04:30,7.21848,1.85164,7.452182513,6.34848,1.85164,6.613,0.87,0,0.87,5.47848,1.85164,5.782932976,6.34848,1.85164,6.613,-0.87,0,0.87
01/02/2020 05:00,6.71784,1.67062,6.922452271,5.72784,1.67062,5.9665,0.99,0,0.99,4.73784,1.67062,5.023753482,5.72784,1.67062,5.9665,-0.99,0,0.99
01/02/2020 05:30,6.20792,-0.06394,6.208249274,4.95792,1.44606,5.1645,1.25,-1.51,1.960255085,3.69792,2.45606,4.439239017,4.95792,1.44606,5.1645,-1.26,1.01,1.614837453
01/02/2020 06:00,5.60344,0.48892,5.624729558,3.97344,1.15892,4.139,1.63,-0.67,1.762328006,2.34344,0.48892,2.393899288,3.97344,1.15892,4.139,-1.63,-0.67,1.762328006
01/02/2020 06:30,6.37768,1.38474,6.526278193,4.74768,1.38474,4.9455,1.63,0,1.63,3.11768,1.38474,3.411368267,4.74768,1.38474,4.9455,-1.63,0,1.63
01/02/2020 07:00,7.31064,1.70352,7.506493029,5.84064,1.70352,6.084,1.47,0,1.47,4.37064,1.70352,4.690892708,5.84064,1.70352,6.084,-1.47,0,1.47
01/02/2020 07:30,8.11472,1.88846,8.33156419,6.47472,1.88846,6.7445,1.64,0,1.64,4.83472,1.88846,5.190452644,6.47472,1.88846,6.7445,-1.64,0,1.64
01/02/2020 08:00,8.36152,1.92836,8.581001632,6.61152,1.92836,6.887,1.75,0,1.75,4.87152,1.92836,5.239301423,6.61152,1.92836,6.887,-1.74,0,1.74
01/02/2020 08:30,8.11424,0.21332,8.117043563,5.87424,1.71332,6.119,2.24,-1.5,2.69584866,3.60424,2.88332,4.615634323,5.87424,1.71332,6.119,-2.27,1.17,2.55378151
01/02/2020 09:00,8.13912,0.14766,8.140459314,5.64912,1.64766,5.8845,2.49,-1.5,2.906905571,3.15912,2.48766,4.021006273,5.64912,1.64766,5.8845,-2.49,0.84,2.62786986
01/02/2020 09:30,8.94624,3.12432,9.476106036,6.66624,1.94432,6.944,2.28,1.18,2.567255344,4.37624,0.27432,4.384829301,6.66624,1.94432,6.944,-2.29,-1.67,2.834254752
01/02/2020 10:00,9.29392,2.17406,9.544814605,7.45392,2.17406,7.7645,1.84,0,1.84,5.63392,2.17406,6.03884024,7.45392,2.17406,7.7645,-1.82,0,1.82
01/02/2020 10:30,9.61136,2.32498,9.888567796,7.97136,2.32498,8.3035,1.64,0,1.64,6.33136,2.32498,6.744749918,7.97136,2.32498,8.3035,-1.64,0,1.64
01/02/2020 11:00,9.622,2.366,9.908624526,8.112,2.366,8.45,1.51,0,1.51,6.602,2.366,7.013156208,8.112,2.366,8.45,-1.51,0,1.51
01/02/2020 11:30,9.55216,2.40688,9.850727486,8.25216,2.40688,8.596,1.3,0,1.3,6.95216,2.40688,7.357010262,8.25216,2.40688,8.596,-1.3,0,1.3
01/02/2020 12:00,9.3376,2.3443,9.627383666,8.0376,2.3443,8.3725,1.3,0,1.3,6.6776,2.3443,7.07715227,8.0376,2.3443,8.3725,-1.36,0,1.36
01/02/2020 12:30,9.32872,2.28046,9.603411615,7.81872,2.28046,8.1445,1.51,0,1.51,6.29872,2.28046,6.698833589,7.81872,2.28046,8.1445,-1.52,0,1.52
01/02/2020 13:00,9.54712,2.34416,9.83069613,8.03712,2.34416,8.372,1.51,0,1.51,6.51712,2.34416,6.925889055,8.03712,2.34416,8.372,-1.52,0,1.52
01/02/2020 13:30,9.4584,2.3387,9.743246289,8.0184,2.3387,8.3525,1.44,0,1.44,6.5684,2.3387,6.972330762,8.0184,2.3387,8.3525,-1.45,0,1.45
01/02/2020 14:00,9.39168,2.33674,9.67801669,8.01168,2.33674,8.3455,1.38,0,1.38,6.62168,2.33674,7.021894321,8.01168,2.33674,8.3455,-1.39,0,1.39
01/02/2020 14:30,9.23376,2.29068,9.51365012,7.85376,2.29068,8.181,1.38,0,1.38,6.46376,2.29068,6.857653257,7.85376,2.29068,8.181,-1.39,0,1.39
01/02/2020 15:00,9.11424,2.25582,9.389254212,7.73424,2.25582,8.0565,1.38,0,1.38,6.34424,2.25582,6.733357636,7.73424,2.25582,8.0565,-1.39,0,1.39
01/02/2020 15:30,9.12352,2.21186,9.387808149,7.58352,2.21186,7.8995,1.54,0,1.54,6.03352,2.21186,6.42617213,7.58352,2.21186,7.8995,-1.55,0,1.55
01/02/2020 16:00,8.96816,2.08488,9.207313311,7.14816,2.08488,7.446,1.82,0,1.82,5.35816,2.08488,5.749487212,7.14816,2.08488,7.446,-1.79,0,1.79
01/02/2020 16:30,9.21664,0.75152,9.247228515,7.13664,2.08152,7.434,2.08,-1.33,2.468866137,5.01664,3.35152,6.033188477,7.13664,2.08152,7.434,-2.12,1.27,2.471295207
01/02/2020 17:00,9.50632,2.06976,9.729030085,7.09632,2.06976,7.392,2.41,0,2.41,4.68632,2.06976,5.123036365,7.09632,2.06976,7.392,-2.41,0,2.41
01/02/2020 17:30,9.85296,0.95378,9.899015964,6.97296,2.03378,7.2635,2.88,-1.08,3.075841348,4.08296,3.48378,5.367241885,6.97296,2.03378,7.2635,-2.89,1.45,3.233357388
01/02/2020 18:00,9.85368,0.80274,9.88632394,6.76368,1.97274,7.0455,3.09,-1.17,3.304088377,3.64368,3.36274,4.958268271,6.76368,1.97274,7.0455,-3.12,1.39,3.415625858
01/02/2020 18:30,9.85464,1.99052,10.05366099,6.82464,1.99052,7.109,3.03,0,3.03,3.80464,1.99052,4.293885816,6.82464,1.99052,7.109,-3.02,0,3.02
01/02/2020 19:00,9.69704,1.97372,9.895865571,6.76704,1.97372,7.049,2.93,0,2.93,3.81704,1.97372,4.29713451,6.76704,1.97372,7.049,-2.95,0,2.95
01/02/2020 19:30,9.45064,1.98352,9.656549487,6.80064,1.98352,7.084,2.65,0,2.65,4.12064,1.98352,4.573185498,6.80064,1.98352,7.084,-2.68,0,2.68
01/02/2020 20:00,9.1536,0.6123,9.174056041,6.6936,1.9523,6.9725,2.46,-1.34,2.801285419,4.2036,3.1323,5.242285403,6.6936,1.9523,6.9725,-2.49,1.18,2.755449147
01/02/2020 20:30,9.06672,1.96196,9.276567178,6.72672,1.96196,7.007,2.34,0,2.34,4.38672,1.96196,4.805475981,6.72672,1.96196,7.007,-2.34,0,2.34
01/02/2020 21:00,8.63336,1.85598,8.83060398,6.36336,1.85598,6.6285,2.27,0,2.27,4.08336,1.85598,4.485364049,6.36336,1.85598,6.6285,-2.28,0,2.28
01/02/2020 21:30,7.43624,1.45432,7.577117658,4.98624,1.45432,5.194,2.45,0,2.45,2.52624,1.45432,2.914950291,4.98624,1.45432,5.194,-2.46,0,2.46
01/02/2020 22:00,6.384,1.1095,6.47969492,3.804,1.1095,3.9625,2.58,0,2.58,1.204,1.1095,1.637255707,3.804,1.1095,3.9625,-2.6,0,2.6
01/02/2020 22:30,5.74272,0.12746,5.744134317,3.28272,0.95746,3.4195,2.46,-0.83,2.596247292,0.80272,0.21746,0.831653924,3.28272,0.95746,3.4195,-2.48,-0.74,2.588049459
01/02/2020 23:00,5.49456,0.18508,5.497676255,3.27456,0.95508,3.411,2.22,-0.77,2.349744667,1.04456,0.21508,1.06647316,3.27456,0.95508,3.411,-2.23,-0.74,2.34957443
01/02/2020 23:30,5.56712,0.38416,5.58035877,3.71712,1.08416,3.872,1.85,-0.7,1.978004044,1.87712,0.34416,1.90840918,3.71712,1.08416,3.872,-1.84,-0.74,1.983229689
02/02/2020 00:00,5.16584,0.18712,5.169227873,3.31584,0.96712,3.454,1.85,-0.78,2.007710138,1.47584,0.22712,1.493213715,3.31584,0.96712,3.454,-1.84,-0.74,1.983229689
02/02/2020 00:30,4.7708,-0.0406,4.770972752,2.7408,0.7994,2.855,2.03,-0.84,2.196929676,0.7008,-0.0406,0.701975071,2.7408,0.7994,2.855,-2.04,-0.84,2.206173157
02/02/2020 01:00,4.55968,-0.20426,4.564252825,2.17968,0.63574,2.2705,2.38,-0.84,2.523885893,-0.21032,-0.27426,0.345619806,2.17968,0.63574,2.2705,-2.39,-0.91,2.557381473
02/02/2020 01:30,4.12144,-0.41958,4.142742455,1.44144,0.42042,1.5015,2.68,-0.84,2.808558349,-1.26856,-0.56958,1.390563141,1.44144,0.42042,1.5015,-2.71,-0.99,2.885168973
02/02/2020 02:00,4.01104,-0.45178,4.036402736,1.33104,0.38822,1.3865,2.68,-0.84,2.808558349,-1.37896,-0.50178,1.467417408,1.33104,0.38822,1.3865,-2.71,-0.89,2.852402496
02/02/2020 02:30,4.04552,-0.40964,4.066206709,1.47552,0.43036,1.537,2.57,-0.84,2.703793631,-1.12448,-0.45964,1.214793892,1.47552,0.43036,1.537,-2.6,-0.89,2.74810844
02/02/2020 03:00,4.18568,-0.33376,4.198965682,1.73568,0.50624,1.808,2.45,-0.84,2.59,-0.68432,-0.38376,0.784579888,1.73568,0.50624,1.808,-2.42,-0.89,2.578468538
02/02/2020 03:30,3.71048,-0.48986,3.742676135,1.20048,0.35014,1.2505,2.51,-0.84,2.646828291,-1.30952,-0.63986,1.457485317,1.20048,0.35014,1.2505,-2.51,-0.99,2.698184575
02/02/2020 04:00,3.54488,-0.67066,3.607763719,1.09488,0.31934,1.1405,2.45,-0.99,2.642460974,-1.33512,-0.67066,1.494098474,1.09488,0.31934,1.1405,-2.43,-0.99,2.623928353
02/02/2020 04:30,4.09712,-0.28084,4.106733909,1.91712,0.55916,1.997,2.18,-0.84,2.336236289,-0.27288,-0.43084,0.509986863,1.91712,0.55916,1.997,-2.19,-0.99,2.40337263
02/02/2020 05:00,4.74232,0.01526,4.742344552,2.93232,0.85526,3.0545,1.81,-0.84,1.995419755,1.15232,-0.00474,1.152329749,2.93232,0.85526,3.0545,-1.78,-0.86,1.976866207
02/02/2020 05:30,4.62016,-0.04662,4.620395205,2.72016,0.79338,2.8335,1.9,-0.84,2.077402224,0.82016,-0.06662,0.822861258,2.72016,0.79338,2.8335,-1.9,-0.86,2.085569467
02/02/2020 06:00,4.6636,-0.0777,4.664247233,2.6136,0.7623,2.7225,2.05,-0.84,2.21542321,0.5636,-0.0977,0.572005463,2.6136,0.7623,2.7225,-2.05,-0.86,2.223083444
02/02/2020 06:30,4.74328,-0.10696,4.74448581,2.51328,0.73304,2.618,2.23,-0.84,2.382960344,0.27328,-0.12696,0.301331711,2.51328,0.73304,2.618,-2.24,-0.86,2.399416596
02/02/2020 07:00,4.52312,-0.23534,4.529238286,2.07312,0.60466,2.1595,2.45,-0.84,2.59,-0.36688,-0.25534,0.446989318,2.07312,0.60466,2.1595,-2.44,-0.86,2.587121953
02/02/2020 07:30,4.35112,-0.39634,4.369133856,1.52112,0.44366,1.5845,2.83,-0.84,2.952033198,-1.33888,-0.41634,1.402119342,1.52112,0.44366,1.5845,-2.86,-0.86,2.986502972
02/02/2020 08:00,4.55136,-0.37002,4.566376315,1.61136,0.46998,1.6785,2.94,-0.84,3.057646153,-1.36864,-0.39002,1.423127208,1.61136,0.46998,1.6785,-2.98,-0.86,3.101612484
02/02/2020 08:30,5.22816,-0.14762,5.230243651,2.16816,0.63238,2.2585,3.06,-0.78,3.157847368,-0.81184,-0.14762,0.825152016,2.16816,0.63238,2.2585,-2.98,-0.78,3.080389586
02/02/2020 09:00,6.19096,0.27528,6.197077117,3.24096,0.94528,3.376,2.95,-0.67,3.025128096,0.26096,0.27528,0.379314118,3.24096,0.94528,3.376,-2.98,-0.67,3.054390283
02/02/2020 09:30,7.63216,1.46188,7.770904671,5.01216,1.46188,5.221,2.62,0,2.62,2.37216,1.46188,2.786437905,5.01216,1.46188,5.221,-2.64,0,2.64
02/02/2020 10:00,7.54056,1.35058,7.660555558,4.63056,1.35058,4.8235,2.91,0,2.91,1.70056,1.35058,2.171628571,4.63056,1.35058,4.8235,-2.93,0,2.93
02/02/2020 10:30,8.14304,1.56422,8.291916826,5.36304,1.56422,5.5865,2.78,0,2.78,2.57304,1.56422,3.011198939,5.36304,1.56422,5.5865,-2.79,0,2.79
02/02/2020 11:00,9.13928,2.02104,9.360077008,6.92928,2.02104,7.218,2.21,0,2.21,4.69928,2.02104,5.115450635,6.92928,2.02104,7.218,-2.23,0,2.23
02/02/2020 11:30,9.16656,2.07858,9.399272155,7.12656,2.07858,7.4235,2.04,0,2.04,5.07656,2.07858,5.485613571,7.12656,2.07858,7.4235,-2.05,0,2.05
02/02/2020 12:00,9.02544,2.03742,9.25254816,6.98544,2.03742,7.2765,2.04,0,2.04,4.93544,2.03742,5.339442691,6.98544,2.03742,7.2765,-2.05,0,2.05
02/02/2020 12:30,8.7912,1.9166,8.997697094,6.5712,1.9166,6.845,2.22,0,2.22,4.3412,1.9166,4.745458144,6.5712,1.9166,6.845,-2.23,0,2.23
02/02/2020 13:00,8.76496,1.93228,8.975423656,6.62496,1.93228,6.901,2.14,0,2.14,4.47496,1.93228,4.874317696,6.62496,1.93228,6.901,-2.15,0,2.15
02/02/2020 13:30,9.096,2.058,9.325909071,7.056,2.058,7.35,2.04,0,2.04,4.996,2.058,5.403274933,7.056,2.058,7.35,-2.06,0,2.06
02/02/2020 14:00,8.87952,1.99486,9.10084292,6.83952,1.99486,7.1245,2.04,0,2.04,4.77952,1.99486,5.179119409,6.83952,1.99486,7.1245,-2.06,0,2.06
02/02/2020 14:30,9.01296,2.08628,9.251270842,7.15296,2.08628,7.451,1.86,0,1.86,5.29296,2.08628,5.689287284,7.15296,2.08628,7.451,-1.86,0,1.86
02/02/2020 15:00,8.69848,1.93914,8.912004166,6.64848,1.93914,6.9255,2.05,0,2.05,4.58848,1.93914,4.981406694,6.64848,1.93914,6.9255,-2.06,0,2.06
02/02/2020 15:30,7.3608,0.6544,7.389831933,4.5408,1.3244,4.73,2.82,-0.67,2.898499612,1.7208,0.6544,1.841030146,4.5408,1.3244,4.73,-2.82,-0.67,2.898499612
02/02/2020 16:00,7.46984,1.11912,7.553207213,4.41984,1.28912,4.604,3.05,-0.17,3.054734031,1.35984,0.39912,1.417202032,4.41984,1.28912,4.604,-3.06,-0.89,3.186800904
02/02/2020 16:30,8.59088,1.64234,8.746456417,5.63088,1.64234,5.8655,2.96,0,2.96,2.67088,1.64234,3.13542352,5.63088,1.64234,5.8655,-2.96,0,2.96
02/02/2020 17:00,8.96368,1.71024,9.125375609,5.86368,1.71024,6.108,3.1,0,3.1,2.76368,1.71024,3.250053538,5.86368,1.71024,6.108,-3.1,0,3.1
02/02/2020 17:30,9.12256,0.27658,9.126751747,5.54256,1.61658,5.7735,3.58,-1.34,3.822564584,1.94256,2.94658,3.529287896,5.54256,1.61658,5.7735,-3.6,1.33,3.837824905
02/02/2020 18:00,9.06296,1.54378,9.193503176,5.29296,1.54378,5.5135,3.77,0,3.77,1.53296,1.54378,2.175597171,5.29296,1.54378,5.5135,-3.76,0,3.76
02/02/2020 18:30,9.13128,1.62204,9.274227094,5.56128,1.62204,5.793,3.57,0,3.57,1.97128,1.62204,2.552833445,5.56128,1.62204,5.793,-3.59,0,3.59
02/02/2020 19:00,8.36904,1.39972,8.48528412,4.79904,1.39972,4.999,3.57,0,3.57,1.20904,1.39972,1.849592874,4.79904,1.39972,4.999,-3.59,0,3.59
02/02/2020 19:30,8.77,0.17,8.771647508,5.76,1.68,6,3.01,-1.51,3.367521344,2.73,2.85,3.946568129,5.76,1.68,6,-3.03,1.17,3.248045566
02/02/2020 20:00,8.93768,3.03724,9.439647801,6.36768,1.85724,6.633,2.57,1.18,2.827949787,3.79768,0.51724,3.832741917,6.36768,1.85724,6.633,-2.57,-1.34,2.898361606
02/02/2020 20:30,9.01984,1.93662,9.225400298,6.63984,1.93662,6.9165,2.38,0,2.38,4.26984,1.93662,4.688499829,6.63984,1.93662,6.9165,-2.37,0,2.37
02/02/2020 21:00,8.76288,0.43334,8.773588174,6.66288,1.94334,6.9405,2.1,-1.51,2.586522762,4.53288,2.95334,5.410103349,6.66288,1.94334,6.9405,-2.13,1.01,2.357328997
02/02/2020 21:30,8.43944,1.88692,8.647809815,6.46944,1.88692,6.739,1.97,0,1.97,4.48944,1.88692,4.869860224,6.46944,1.88692,6.739,-1.98,0,1.98
02/02/2020 22:00,8.2256,2.9133,8.726271383,6.5256,1.9033,6.7975,1.7,1.01,1.977397279,4.8456,0.2333,4.85121307,6.5256,1.9033,6.7975,-1.68,-1.67,2.368818271
02/02/2020 22:30,7.9184,0.4087,7.928940298,6.5784,1.9187,6.8525,1.34,-1.51,2.018836298,5.1984,2.9187,5.96172561,6.5784,1.9187,6.8525,-1.38,1,1.704230031
02/02/2020 23:00,7.62424,1.92332,7.863090703,6.59424,1.92332,6.869,1.03,0,1.03,5.57424,1.92332,5.896720394,6.59424,1.92332,6.869,-1.02,0,1.02
02/02/2020 23:30,7.48352,1.20936,7.580608366,6.68352,1.94936,6.962,0.8,-0.74,1.089770618,5.87352,1.94936,6.188557312,6.68352,1.94936,6.962,-0.81,0,0.81
03/02/2020 00:00,7.21656,1.90358,7.463401038,6.52656,1.90358,6.7985,0.69,0,0.69,5.83656,1.90358,6.139140775,6.52656,1.90358,6.7985,-0.69,0,0.69
03/02/2020 00:30,7.3884,0.4437,7.4017109,6.6984,1.9537,6.9775,0.69,-1.51,1.660180713,5.8884,2.9637,6.592175077,6.6984,1.9537,6.9775,-0.81,1.01,1.294681428
03/02/2020 01:00,7.56568,0.43124,7.577960266,6.65568,1.94124,6.933,0.91,-1.51,1.763008792,5.74568,2.95124,6.459307718,6.65568,1.94124,6.933,-0.91,1.01,1.359485197
03/02/2020 01:30,7.56488,1.91184,7.802726549,6.55488,1.91184,6.828,1.01,0,1.01,5.55488,1.91184,5.874676502,6.55488,1.91184,6.828,-1,0,1
03/02/2020 02:00,7.37864,0.26752,7.38348801,6.36864,1.85752,6.634,1.01,-1.59,1.883666637,5.36864,2.81752,6.063061471,6.36864,1.85752,6.634,-1,0.96,1.386217876
03/02/2020 02:30,7.64008,1.96294,7.888216265,6.73008,1.96294,7.0105,0.91,0,0.91,5.82008,1.96294,6.142187285,6.73008,1.96294,7.0105,-0.91,0,0.91
03/02/2020 03:00,7.73528,2.03154,7.997606608,6.96528,2.03154,7.2555,0.77,0,0.77,6.19528,2.03154,6.519865723,6.96528,2.03154,7.2555,-0.77,0,0.77
03/02/2020 03:30,7.60056,2.01558,7.863273812,6.91056,2.01558,7.1985,0.69,0,0.69,6.22056,2.01558,6.538954767,6.91056,2.01558,7.1985,-0.69,0,0.69
03/02/2020 04:00,7.58472,2.01096,7.846778804,6.89472,2.01096,7.182,0.69,0,0.69,6.20472,2.01096,6.522461989,6.89472,2.01096,7.182,-0.69,0,0.69
03/02/2020 04:30,7.6716,2.0363,7.937251681,6.9816,2.0363,7.2725,0.69,0,0.69,6.2916,2.0363,6.612922822,6.9816,2.0363,7.2725,-0.69,0,0.69
03/02/2020 05:00,7.68504,2.04022,7.95124754,6.99504,2.04022,7.2865,0.69,0,0.69,6.30504,2.04022,6.626916859,6.99504,2.04022,7.2865,-0.69,0,0.69
03/02/2020 05:30,7.75264,0.51202,7.76952968,6.93264,2.02202,7.2215,0.82,-1.51,1.718284028,6.10264,3.03202,6.814349584,6.93264,2.02202,7.2215,-0.83,1.01,1.307287268
03/02/2020 06:00,7.9404,3.1897,8.557110391,6.8904,2.0097,7.1775,1.05,1.18,1.579525245,5.8504,0.3797,5.86270861,6.8904,2.0097,7.1775,-1.04,-1.63,1.933520106
03/02/2020 06:30,8.46704,3.33122,9.098779756,6.82704,1.99122,7.1115,1.64,1.34,2.117829077,5.19704,0.81122,5.259971735,6.82704,1.99122,7.1115,-1.63,-1.18,2.012287256
03/02/2020 07:00,8.82272,1.93746,9.03294744,6.64272,1.93746,6.9195,2.18,0,2.18,4.45272,1.93746,4.855972266,6.64272,1.93746,6.9195,-2.19,0,2.19
03/02/2020 07:30,9.32088,0.95984,9.370170585,6.65088,1.93984,6.928,2.67,-0.98,2.844169475,3.95088,3.61984,5.358422753,6.65088,1.93984,6.928,-2.7,1.68,3.18
03/02/2020 08:00,9.63392,1.96406,9.832087584,6.73392,1.96406,7.0145,2.9,0,2.9,3.80392,1.96406,4.281044154,6.73392,1.96406,7.0145,-2.93,0,2.93
03/02/2020 08:30,9.7068,1.9649,9.903675997,6.7368,1.9649,7.0175,2.97,0,2.97,3.7568,1.9649,4.23962006,6.7368,1.9649,7.0175,-2.98,0,2.98
03/02/2020 09:00,9.00456,1.69008,9.161794104,5.79456,1.69008,6.036,3.21,0,3.21,2.56456,1.69008,3.071374025,5.79456,1.69008,6.036,-3.23,0,3.23
03/02/2020 09:30,8.66664,1.57402,8.80841574,5.39664,1.57402,5.6215,3.27,0,3.27,2.10664,1.57402,2.629728322,5.39664,1.57402,5.6215,-3.29,0,3.29
03/02/2020 10:00,7.89824,1.28282,8.001738702,4.39824,1.28282,4.5815,3.5,0,3.5,0.87824,1.28282,1.554648722,4.39824,1.28282,4.5815,-3.52,0,3.52
03/02/2020 10:30,7.91696,1.28828,8.021092257,4.41696,1.28828,4.601,3.5,0,3.5,0.89696,1.28828,1.569777882,4.41696,1.28828,4.601,-3.52,0,3.52
03/02/2020 11:00,7.83032,1.35926,7.947420906,4.66032,1.35926,4.8545,3.17,0,3.17,1.48032,1.35926,2.009710191,4.66032,1.35926,4.8545,-3.18,0,3.18
03/02/2020 11:30,8.30952,1.57486,8.457440904,5.39952,1.57486,5.6245,2.91,0,2.91,2.46952,1.57486,2.928944016,5.39952,1.57486,5.6245,-2.93,0,2.93
03/02/2020 12:00,8.658,1.6065,8.805782546,5.508,1.6065,5.7375,3.15,0,3.15,2.348,1.6065,2.84498616,5.508,1.6065,5.7375,-3.16,0,3.16
03/02/2020 12:30,8.55208,1.52894,8.687676896,5.24208,1.52894,5.4605,3.31,0,3.31,1.92208,1.52894,2.456023015,5.24208,1.52894,5.4605,-3.32,0,3.32
03/02/2020 13:00,8.4912,1.5316,8.628225542,5.2512,1.5316,5.47,3.24,0,3.24,2.0012,1.5316,2.520039682,5.2512,1.5316,5.47,-3.25,0,3.25
03/02/2020 13:30,8.21816,1.38488,8.334029422,4.74816,1.38488,4.946,3.47,0,3.47,1.26816,1.38488,1.87779722,4.74816,1.38488,4.946,-3.48,0,3.48
03/02/2020 14:00,7.88976,1.26868,7.991111425,4.34976,1.26868,4.531,3.54,0,3.54,0.79976,1.26868,1.499721641,4.34976,1.26868,4.531,-3.55,0,3.55
03/02/2020 14:30,8.42224,1.48232,8.551689845,5.08224,1.48232,5.294,3.34,0,3.34,1.72224,1.48232,2.272307902,5.08224,1.48232,5.294,-3.36,0,3.36
03/02/2020 15:00,10.28248,2.34864,10.54729846,8.05248,2.34864,8.388,2.23,0,2.23,5.82248,2.34864,6.278326465,8.05248,2.34864,8.388,-2.23,0,2.23
03/02/2020 15:30,10.72256,2.52658,11.01621076,8.66256,2.52658,9.0235,2.06,0,2.06,6.59256,2.52658,7.060131291,8.66256,2.52658,9.0235,-2.07,0,2.07
03/02/2020 16:00,10.09096,2.18778,10.32539854,7.50096,2.18778,7.8135,2.59,0,2.59,4.89096,2.18778,5.357972662,7.50096,2.18778,7.8135,-2.61,0,2.61
03/02/2020 16:30,9.93312,2.02216,10.13686362,6.93312,2.02216,7.222,3,0,3,3.92312,2.02216,4.413615479,6.93312,2.02216,7.222,-3.01,0,3.01
03/02/2020 17:00,10.01288,1.94334,10.19972236,6.66288,1.94334,6.9405,3.35,0,3.35,3.29288,1.94334,3.823562351,6.66288,1.94334,6.9405,-3.37,0,3.37
03/02/2020 17:30,10.14448,1.87964,10.31714694,6.44448,1.87964,6.713,3.7,0,3.7,2.74448,1.87964,3.326442093,6.44448,1.87964,6.713,-3.7,0,3.7
03/02/2020 18:00,10.28176,1.91968,10.45943402,6.58176,1.91968,6.856,3.7,0,3.7,2.88176,1.91968,3.462616352,6.58176,1.91968,6.856,-3.7,0,3.7
03/02/2020 18:30,10.88304,2.21172,11.10550607,7.58304,2.21172,7.899,3.3,0,3.3,4.26304,2.21172,4.802625886,7.58304,2.21172,7.899,-3.32,0,3.32
03/02/2020 19:00,11.3572,2.4696,11.62260367,8.4672,2.4696,8.82,2.89,0,2.89,5.5672,2.4696,6.090372731,8.4672,2.4696,8.82,-2.9,0,2.9
03/02/2020 19:30,11.61856,2.64208,11.91518037,9.05856,2.64208,9.436,2.56,0,2.56,6.48856,2.64208,7.005854523,9.05856,2.64208,9.436,-2.57,0,2.57
03/02/2020 20:00,9.32136,0.07748,9.321682005,5.99136,1.74748,6.241,3.33,-1.67,3.725291935,2.63136,2.75748,3.811528748,5.99136,1.74748,6.241,-3.36,1.01,3.508518206
03/02/2020 20:30,9.77856,0.35958,9.785169056,6.95856,2.02958,7.2485,2.82,-1.67,3.277392256,4.12856,3.03958,5.12679766,6.95856,2.02958,7.2485,-2.83,1.01,3.004829446
03/02/2020 21:00,11.18152,2.73336,11.5107622,9.37152,2.73336,9.762,1.81,0,1.81,7.56152,2.73336,8.04038815,9.37152,2.73336,9.762,-1.81,0,1.81
03/02/2020 21:30,10.986,2.793,11.33547727,9.576,2.793,9.975,1.41,0,1.41,8.156,2.793,8.620973553,9.576,2.793,9.975,-1.42,0,1.42
03/02/2020 22:00,10.37192,1.15806,10.43637042,9.18192,2.67806,9.5645,1.19,-1.52,1.930414463,7.98192,3.68806,8.792771659,9.18192,2.67806,9.5645,-1.2,1.01,1.568470593
03/02/2020 22:30,10.06296,2.66378,10.40955752,9.13296,2.66378,9.5135,0.93,0,0.93,8.19296,2.66378,8.615121441,9.13296,2.66378,9.5135,-0.94,0,0.94
03/02/2020 23:00,9.55872,1.78046,9.723125313,8.77872,2.56046,9.1445,0.78,-0.78,1.103086579,7.99872,1.82046,8.203267413,8.77872,2.56046,9.1445,-0.78,-0.74,1.075174404
03/02/2020 23:30,8.27232,1.51526,8.409951905,7.49232,2.18526,7.8045,0.78,-0.67,1.028250942,6.71232,1.51526,6.881224648,7.49232,2.18526,7.8045,-0.78,-0.67,1.028250942
04/02/2020 00:00,9.35904,2.72972,9.749,9.35904,2.72972,9.749,0,0,0,9.35904,2.72972,9.749,9.35904,2.72972,9.749,0,0,0
04/02/2020 00:30,9.62064,2.80602,10.0215,9.62064,2.80602,10.0215,0,0,0,9.62064,2.80602,10.0215,9.62064,2.80602,10.0215,0,0,0
04/02/2020 01:00,9.70544,2.63242,10.05610266,9.02544,2.63242,9.4015,0.68,0,0.68,8.34544,2.63242,8.750771615,9.02544,2.63242,9.4015,-0.68,0,0.68
04/02/2020 01:30,10.33472,2.81596,10.71149234,9.65472,2.81596,10.057,0.68,0,0.68,8.97472,2.81596,9.406127248,9.65472,2.81596,10.057,-0.68,0,0.68
04/02/2020 02:00,10.36464,3.02302,10.7965,10.36464,3.02302,10.7965,0,0,0,10.36464,3.02302,10.7965,10.36464,3.02302,10.7965,0,0,0
04/02/2020 02:30,10.2984,3.0037,10.7275,10.2984,3.0037,10.7275,0,0,0,10.2984,3.0037,10.7275,10.2984,3.0037,10.7275,0,0,0
04/02/2020 03:00,9.92304,1.38422,10.01912111,9.92304,2.89422,10.3365,0,-1.51,1.51,9.92304,3.97422,10.68930061,9.92304,2.89422,10.3365,0,1.08,1.08
04/02/2020 03:30,10.07904,2.93972,10.499,10.07904,2.93972,10.499,0,0,0,10.07904,2.93972,10.499,10.07904,2.93972,10.499,0,0,0
04/02/2020 04:00,9.64176,2.81218,10.0435,9.64176,2.81218,10.0435,0,0,0,9.64176,2.81218,10.0435,9.64176,2.81218,10.0435,0,0,0
04/02/2020 04:30,9.47024,1.66382,9.615286925,8.79024,2.56382,9.1565,0.68,-0.9,1.128007092,8.11024,2.17382,8.396516316,8.79024,2.56382,9.1565,-0.68,-0.39,0.783900504
04/02/2020 05:00,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0,0,0,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0,0,0
04/02/2020 05:30,10.29984,3.00412,10.729,10.29984,3.00412,10.729,0,0,0,10.29984,3.00412,10.729,10.29984,3.00412,10.729,0,0,0
04/02/2020 06:00,10.46112,3.05116,10.897,10.46112,3.05116,10.897,0,0,0,10.46112,3.05116,10.897,10.46112,3.05116,10.897,0,0,0
04/02/2020 06:30,11.31888,1.90384,11.4778766,10.53888,3.07384,10.978,0.78,-1.17,1.406164997,9.74888,4.41384,10.70152535,10.53888,3.07384,10.978,-0.79,1.34,1.555538492
04/02/2020 07:00,11.67624,1.87682,11.8261166,10.44624,3.04682,10.8815,1.23,-1.17,1.697586522,9.19624,4.46682,10.22366427,10.44624,3.04682,10.8815,-1.25,1.42,1.891798086
04/02/2020 07:30,12.40128,3.78954,12.96735744,10.66128,3.10954,11.1055,1.74,0.68,1.868154169,8.93128,3.78954,9.701977935,10.66128,3.10954,11.1055,-1.73,0.68,1.858843727
04/02/2020 08:00,12.56496,3.80228,13.12766365,10.70496,3.12228,11.151,1.86,0.68,1.980403999,8.84496,3.80228,9.627598382,10.70496,3.12228,11.151,-1.86,0.68,1.980403999
04/02/2020 08:30,12.75744,3.85842,13.32815367,10.89744,3.17842,11.3515,1.86,0.68,1.980403999,9.03744,3.85842,9.826633536,10.89744,3.17842,11.3515,-1.86,0.68,1.980403999
04/02/2020 09:00,12.66624,3.86682,13.24333541,10.92624,3.18682,11.3815,1.74,0.68,1.868154169,9.22624,3.93682,10.03105459,10.92624,3.18682,11.3815,-1.7,0.75,1.858090418
04/02/2020 09:30,12.83328,3.23554,13.23487041,11.09328,3.23554,11.5555,1.74,0,1.74,9.39328,3.23554,9.934909574,11.09328,3.23554,11.5555,-1.7,0,1.7
04/02/2020 10:00,12.8644,3.9742,13.46428806,11.2944,3.2942,11.765,1.57,0.68,1.710935417,9.7144,3.9742,10.49589601,11.2944,3.2942,11.765,-1.58,0.68,1.720116275
04/02/2020 10:30,12.86304,3.94172,13.45343653,11.18304,3.26172,11.649,1.68,0.68,1.812401721,9.50304,3.94172,10.28809632,11.18304,3.26172,11.649,-1.68,0.68,1.812401721
04/02/2020 11:00,12.6888,3.8559,13.26173481,10.8888,3.1759,11.3425,1.8,0.68,1.924162155,9.1188,3.8559,9.90052919,10.8888,3.1759,11.3425,-1.77,0.68,1.896127633
04/02/2020 11:30,12.5436,3.7873,13.10288297,10.6536,3.1073,11.0975,1.89,0.68,2.008606482,8.7636,3.7873,9.546953768,10.6536,3.1073,11.0975,-1.89,0.68,2.008606482
04/02/2020 12:00,12.15184,2.92012,12.49777245,10.01184,2.92012,10.429,2.14,0,2.14,7.86184,2.92012,8.386633949,10.01184,2.92012,10.429,-2.15,0,2.15
04/02/2020 12:30,11.35504,2.58272,11.64505801,8.85504,2.58272,9.224,2.5,0,2.5,6.34504,2.58272,6.850545613,8.85504,2.58272,9.224,-2.51,0,2.51
04/02/2020 13:00,10.65912,2.29516,10.90342142,7.86912,2.29516,8.197,2.79,0,2.79,5.06912,2.29516,5.564506896,7.86912,2.29516,8.197,-2.8,0,2.8
04/02/2020 13:30,10.39168,2.14424,10.61059746,7.35168,2.14424,7.658,3.04,0,3.04,4.32168,2.14424,4.82438423,7.35168,2.14424,7.658,-3.03,0,3.03
04/02/2020 14:00,10.50656,1.22858,10.57814785,7.60656,2.21858,7.9235,2.9,-0.99,3.064327006,4.66656,3.87858,6.067962183,7.60656,2.21858,7.9235,-2.94,1.66,3.376270131
04/02/2020 14:30,11.35472,2.60596,11.64992248,8.93472,2.60596,9.307,2.42,0,2.42,6.51472,2.60596,7.016594915,8.93472,2.60596,9.307,-2.42,0,2.42
04/02/2020 15:00,11.71808,2.74694,12.0357417,9.41808,2.74694,9.8105,2.3,0,2.3,7.11808,2.74694,7.629727534,9.41808,2.74694,9.8105,-2.3,0,2.3
04/02/2020 15:30,11.54048,2.69514,11.85101085,9.24048,2.69514,9.6255,2.3,0,2.3,6.94048,2.69514,7.445404103,9.24048,2.69514,9.6255,-2.3,0,2.3
04/02/2020 16:00,11.03064,1.23102,11.09911839,8.30064,2.42102,8.6465,2.73,-1.19,2.978086634,5.55064,3.78102,6.716078964,8.30064,2.42102,8.6465,-2.75,1.36,3.067914601
04/02/2020 16:30,11.26888,2.46134,11.53455032,8.43888,2.46134,8.7905,2.83,0,2.83,5.58888,2.46134,6.106862881,8.43888,2.46134,8.7905,-2.85,0,2.85
04/02/2020 17:00,11.05472,2.23846,11.2790752,7.67472,2.23846,7.9945,3.38,0,3.38,4.29472,2.23846,4.84306959,7.67472,2.23846,7.9945,-3.38,0,3.38
04/02/2020 17:30,10.6192,1.9481,10.79641155,6.6792,1.9481,6.9575,3.94,0,3.94,2.7192,1.9481,3.345017526,6.6792,1.9481,6.9575,-3.96,0,3.96
04/02/2020 18:00,10.22864,1.78752,10.38365562,6.12864,1.78752,6.384,4.1,0,4.1,1.99864,1.78752,2.681378302,6.12864,1.78752,6.384,-4.13,0,4.13
04/02/2020 18:30,10.27768,1.82224,10.43797226,6.24768,1.82224,6.508,4.03,0,4.03,2.19768,1.82224,2.854882835,6.24768,1.82224,6.508,-4.05,0,4.05
04/02/2020 19:00,9.49528,0.08404,9.4956519,5.46528,1.59404,5.693,4.03,-1.51,4.303603142,1.41528,2.60404,2.96378842,5.46528,1.59404,5.693,-4.05,1.01,4.174038812
04/02/2020 19:30,9.11672,0.03196,9.11677602,5.28672,1.54196,5.507,3.83,-1.51,4.116916322,1.43672,2.70196,3.060188262,5.28672,1.54196,5.507,-3.85,1.16,4.020957597
