Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2020 20:00,8.80792,1.49856,8.934491412,5.13792,1.49856,5.352,3.67,0,3.67,1.45792,1.49856,2.090744556,5.13792,1.49856,5.352,-3.68,0,3.68
04/02/2020 20:30,8.47272,0.77746,8.508315242,4.96272,1.44746,5.1695,3.51,-0.67,3.573373756,1.42272,0.77746,1.621288454,4.96272,1.44746,5.1695,-3.54,-0.67,3.602846097
04/02/2020 21:00,8.16472,0.78096,8.201984589,4.97472,1.45096,5.182,3.19,-0.67,3.259601203,1.79472,0.78096,1.957273205,4.97472,1.45096,5.182,-3.18,-0.67,3.249815379
04/02/2020 21:30,7.57096,0.60778,7.595316442,4.38096,1.27778,4.5635,3.19,-0.67,3.259601203,1.20096,0.60778,1.345994595,4.38096,1.27778,4.5635,-3.18,-0.67,3.249815379
04/02/2020 22:00,7.03968,0.43074,7.052845628,4.21968,1.23074,4.3955,2.82,-0.8,2.931279584,1.37968,0.42074,1.44240738,4.21968,1.23074,4.3955,-2.84,-0.81,2.953252444
04/02/2020 22:30,6.88424,0.63082,6.913081386,4.49424,1.31082,4.6815,2.39,-0.68,2.48485412,2.10424,0.63082,2.196761218,4.49424,1.31082,4.6815,-2.39,-0.68,2.48485412
04/02/2020 23:00,6.56264,-0.15048,6.564365011,4.83264,1.40952,5.034,1.73,-1.56,2.329484922,2.88264,0.48952,2.923908891,4.83264,1.40952,5.034,-1.95,-0.92,2.156130794
04/02/2020 23:30,6.20456,0.63508,6.236977746,4.47456,1.30508,4.661,1.73,-0.67,1.855208883,2.79456,0.63508,2.865814404,4.47456,1.30508,4.661,-1.68,-0.67,1.808673547
05/02/2020 00:00,6.03072,0.61646,6.062145383,4.41072,1.28646,4.5945,1.62,-0.67,1.753082999,2.73072,0.61646,2.799438274,4.41072,1.28646,4.5945,-1.68,-0.67,1.808673547
05/02/2020 00:30,6.11416,0.65538,6.149184942,4.54416,1.32538,4.7335,1.57,-0.67,1.706985647,2.95416,0.65538,3.02598484,4.54416,1.32538,4.7335,-1.59,-0.67,1.725398505
05/02/2020 01:00,6.07232,0.53526,6.095865275,4.13232,1.20526,4.3045,1.94,-0.67,2.052437575,2.18232,0.53526,2.247003304,4.13232,1.20526,4.3045,-1.95,-0.67,2.061892335
05/02/2020 01:30,6.23568,0.51874,6.25721953,4.07568,1.18874,4.2455,2.16,-0.67,2.261526033,1.90568,0.51874,1.975020873,4.07568,1.18874,4.2455,-2.17,-0.67,2.271079039
05/02/2020 02:00,6.25944,0.56942,6.285286648,4.24944,1.23942,4.4265,2.01,-0.67,2.118726032,2.21944,0.56942,2.291321245,4.24944,1.23942,4.4265,-2.03,-0.67,2.137709054
05/02/2020 02:30,6.52256,0.68408,6.558334728,4.64256,1.35408,4.836,1.88,-0.67,1.995820633,2.76256,0.68408,2.845997751,4.64256,1.35408,4.836,-1.88,-0.67,1.995820633
05/02/2020 03:00,6.81632,0.58976,6.841785966,5.17632,1.50976,5.392,1.64,-0.92,1.880425484,3.51632,0.66976,3.579536953,5.17632,1.50976,5.392,-1.66,-0.84,1.860430058
05/02/2020 03:30,6.50864,0.59002,6.535328473,4.86864,1.42002,5.0715,1.64,-0.83,1.83806964,3.20864,0.58002,3.260643165,4.86864,1.42002,5.0715,-1.66,-0.84,1.860430058
05/02/2020 04:00,6.69128,0.73954,6.732024023,5.14128,1.49954,5.3555,1.55,-0.76,1.726296614,3.58128,0.71954,3.652848786,5.14128,1.49954,5.3555,-1.56,-0.78,1.744133022
05/02/2020 04:30,6.47432,0.67626,6.509542768,4.92432,1.43626,5.1295,1.55,-0.76,1.726296614,3.36432,0.65626,3.427729022,4.92432,1.43626,5.1295,-1.56,-0.78,1.744133022
05/02/2020 05:00,6.46752,0.58386,6.493820713,4.84752,1.41386,5.0495,1.62,-0.83,1.820247236,3.22752,0.57386,3.278139816,4.84752,1.41386,5.0495,-1.62,-0.84,1.824828759
05/02/2020 05:30,6.22192,0.34806,6.231647796,4.38192,1.27806,4.5645,1.84,-0.93,2.061674077,2.55192,0.27806,2.567024162,4.38192,1.27806,4.5645,-1.83,-1,2.08540164
05/02/2020 06:00,6.48152,0.35086,6.491009494,4.39152,1.28086,4.5745,2.09,-0.93,2.287575135,2.25152,0.43086,2.292374893,4.39152,1.28086,4.5745,-2.14,-0.85,2.302628932
05/02/2020 06:30,7.0172,0.5721,7.04048253,4.3272,1.2621,4.5075,2.69,-0.69,2.777084802,1.6172,0.4921,1.690413633,4.3272,1.2621,4.5075,-2.71,-0.77,2.81726818
05/02/2020 07:00,7.36048,-0.57986,7.38328541,4.32048,1.26014,4.5005,3.04,-1.84,3.55347717,1.09048,1.98014,2.260553262,4.32048,1.26014,4.5005,-3.23,0.72,3.309274845
05/02/2020 07:30,8.19848,1.34414,8.307935162,4.60848,1.34414,4.8005,3.59,0,3.59,0.98848,1.34414,1.668473869,4.60848,1.34414,4.8005,-3.62,0,3.62
05/02/2020 08:00,8.10456,1.25258,8.200783466,4.29456,1.25258,4.4735,3.81,0,3.81,0.48456,1.25258,1.343039482,4.29456,1.25258,4.4735,-3.81,0,3.81
05/02/2020 08:30,8.08152,-0.24414,8.085206853,4.27152,1.24586,4.4495,3.81,-1.49,4.0909901,0.46152,2.25586,2.3025866,4.27152,1.24586,4.4495,-3.81,1.01,3.94159866
05/02/2020 09:00,8.03448,-0.25786,8.038616837,4.22448,1.23214,4.4005,3.81,-1.49,4.0909901,0.41448,2.40214,2.437636201,4.22448,1.23214,4.4005,-3.81,1.17,3.985599077
05/02/2020 09:30,8.15112,1.26616,8.248873766,4.34112,1.26616,4.522,3.81,0,3.81,0.53112,1.26616,1.373043918,4.34112,1.26616,4.522,-3.81,0,3.81
05/02/2020 10:00,7.66912,1.10516,7.74834048,3.78912,1.10516,3.947,3.88,0,3.88,-0.10088,1.10516,1.109754658,3.78912,1.10516,3.947,-3.89,0,3.89
05/02/2020 10:30,7.85592,1.28506,7.960330285,4.40592,1.28506,4.5895,3.45,0,3.45,0.91592,1.28506,1.578064843,4.40592,1.28506,4.5895,-3.49,0,3.49
05/02/2020 11:00,8.02464,1.41302,8.148096259,4.84464,1.41302,5.0465,3.18,0,3.18,1.65464,1.41302,2.175881212,4.84464,1.41302,5.0465,-3.19,0,3.19
05/02/2020 11:30,7.93352,1.35436,8.048293645,4.64352,1.35436,4.837,3.29,0,3.29,1.33352,1.35436,1.900675301,4.64352,1.35436,4.837,-3.31,0,3.31
05/02/2020 12:00,8.09304,1.42422,8.217402208,4.88304,1.42422,5.0865,3.21,0,3.21,1.65304,1.42422,2.181958719,4.88304,1.42422,5.0865,-3.23,0,3.23
05/02/2020 12:30,8.32032,0.19426,8.322587449,5.26032,1.53426,5.4795,3.06,-1.34,3.340538879,2.15032,1.91426,2.878935124,5.26032,1.53426,5.4795,-3.11,0.38,3.133129426
05/02/2020 13:00,8.2968,0.8574,8.340984654,5.2368,1.5274,5.455,3.06,-0.67,3.132491022,2.1268,0.8574,2.29312298,5.2368,1.5274,5.455,-3.11,-0.67,3.181351914
05/02/2020 13:30,8.32752,0.86636,8.37246493,5.26752,1.53636,5.487,3.06,-0.67,3.132491022,2.15752,0.86636,2.32496714,5.26752,1.53636,5.487,-3.11,-0.67,3.181351914
05/02/2020 14:00,8.04912,0.68516,8.078228581,4.98912,1.45516,5.197,3.06,-0.77,3.15539221,1.93912,0.92516,2.148512834,4.98912,1.45516,5.197,-3.05,-0.53,3.095706704
05/02/2020 14:30,7.91648,1.35814,8.032135448,4.65648,1.35814,4.8505,3.26,0,3.26,1.41648,1.35814,1.962386264,4.65648,1.35814,4.8505,-3.24,0,3.24
05/02/2020 15:00,7.70384,1.26112,7.806380365,4.32384,1.26112,4.504,3.38,0,3.38,0.91384,1.26112,1.557410415,4.32384,1.26112,4.504,-3.41,0,3.41
05/02/2020 15:30,7.46848,-0.43086,7.480897931,4.00848,1.16914,4.1755,3.46,-1.6,3.812033578,0.49848,2.17914,2.235426906,4.00848,1.16914,4.1755,-3.51,1.01,3.652423853
05/02/2020 16:00,7.51176,0.39218,7.521990657,3.88176,1.13218,4.0435,3.63,-0.74,3.704659229,0.23176,0.55218,0.598845097,3.88176,1.13218,4.0435,-3.65,-0.58,3.695794908
05/02/2020 16:30,8.1752,1.2936,8.276913434,4.4352,1.2936,4.62,3.74,0,3.74,0.7152,1.2936,1.478144783,4.4352,1.2936,4.62,-3.72,0,3.72
05/02/2020 17:00,8.578,1.3615,8.685376575,4.668,1.3615,4.8625,3.91,0,3.91,0.758,1.3615,1.55828311,4.668,1.3615,4.8625,-3.91,0,3.91
05/02/2020 17:30,9.02856,1.43458,9.141822327,4.91856,1.43458,5.1235,4.11,0,4.11,0.78856,1.43458,1.637023717,4.91856,1.43458,5.1235,-4.13,0,4.13
05/02/2020 18:00,9.07408,1.39244,9.180295039,4.77408,1.39244,4.973,4.3,0,4.3,0.43408,1.39244,1.458531659,4.77408,1.39244,4.973,-4.34,0,4.34
05/02/2020 18:30,8.97232,-0.13724,8.973369545,4.67232,1.36276,4.867,4.3,-1.5,4.554119015,0.33232,2.51276,2.534639896,4.67232,1.36276,4.867,-4.34,1.15,4.489777277
05/02/2020 19:00,8.7488,1.3559,8.853246085,4.6488,1.3559,4.8425,4.1,0,4.1,0.5188,1.3559,1.451763841,4.6488,1.3559,4.8425,-4.13,0,4.13
05/02/2020 19:30,8.52416,1.32538,8.626583092,4.54416,1.32538,4.7335,3.98,0,3.98,0.51416,1.32538,1.421616211,4.54416,1.32538,4.7335,-4.03,0,4.03
05/02/2020 20:00,8.43944,1.34442,8.545853535,4.60944,1.34442,4.8015,3.83,0,3.83,0.76944,1.34442,1.54903294,4.60944,1.34442,4.8015,-3.84,0,3.84
05/02/2020 20:30,7.97144,0.55542,7.990766362,4.20144,1.22542,4.3765,3.77,-0.67,3.829072995,0.42144,0.55542,0.697210908,4.20144,1.22542,4.3765,-3.78,-0.67,3.838919119
05/02/2020 21:00,7.99392,0.69906,8.024427821,4.69392,1.36906,4.8895,3.3,-0.67,3.367328318,1.36392,0.69906,1.532632588,4.69392,1.36906,4.8895,-3.33,-0.67,3.396733725
05/02/2020 21:30,7.874,0.7545,7.910066134,4.884,1.4245,5.0875,2.99,-0.67,3.064147516,1.884,0.7545,2.029464523,4.884,1.4245,5.0875,-3,-0.67,3.07390631
05/02/2020 22:00,7.5528,1.4329,7.687521724,4.9128,1.4329,5.1175,2.64,0,2.64,2.2528,1.4329,2.669889558,4.9128,1.4329,5.1175,-2.66,0,2.66
05/02/2020 22:30,7.32176,0.60468,7.346686831,5.02176,1.46468,5.231,2.3,-0.86,2.455524384,2.71176,0.73468,2.809518998,5.02176,1.46468,5.231,-2.31,-0.73,2.422601907
05/02/2020 23:00,6.85048,0.59264,6.876067074,4.98048,1.45264,5.188,1.87,-0.86,2.058275978,3.12048,0.56264,3.170797881,4.98048,1.45264,5.188,-1.86,-0.89,2.061965082
05/02/2020 23:30,6.79504,0.67272,6.828258987,5.25504,1.53272,5.474,1.54,-0.86,1.763859405,3.67504,0.80272,3.76168558,5.25504,1.53272,5.474,-1.58,-0.73,1.740488437
06/02/2020 00:00,6.50904,0.62722,6.539190061,5.09904,1.48722,5.3115,1.41,-0.86,1.651575006,3.66904,0.64722,3.725687621,5.09904,1.48722,5.3115,-1.43,-0.84,1.658463144
06/02/2020 00:30,6.46968,0.61574,6.498914913,5.05968,1.47574,5.2705,1.41,-0.86,1.651575006,3.62968,0.63574,3.684934497,5.05968,1.47574,5.2705,-1.43,-0.84,1.658463144
06/02/2020 01:00,6.64168,0.58424,6.667327021,4.95168,1.44424,5.158,1.69,-0.86,1.896233108,3.28168,0.48424,3.317214494,4.95168,1.44424,5.158,-1.67,-0.96,1.926265818
06/02/2020 01:30,6.99104,0.66572,7.022664978,5.23104,1.52572,5.449,1.76,-0.86,1.958877229,3.56104,0.64572,3.619110416,5.23104,1.52572,5.449,-1.67,-0.88,1.887670522
06/02/2020 02:00,6.99968,0.66824,7.031505159,5.23968,1.52824,5.458,1.76,-0.86,1.958877229,3.56968,0.69824,3.63732792,5.23968,1.52824,5.458,-1.67,-0.83,1.864886056
06/02/2020 02:30,6.6536,0.7273,6.693232272,4.8936,1.4273,5.0975,1.76,-0.7,1.89409609,3.1336,0.7273,3.216895126,4.8936,1.4273,5.0975,-1.76,-0.7,1.89409609
06/02/2020 03:00,6.62384,0.71862,6.662707486,4.86384,1.41862,5.0665,1.76,-0.7,1.89409609,3.10384,0.71862,3.18594373,4.86384,1.41862,5.0665,-1.76,-0.7,1.89409609
06/02/2020 03:30,6.7328,0.7679,6.776449384,5.0328,1.4679,5.2425,1.7,-0.7,1.838477631,3.3528,0.7679,3.439613096,5.0328,1.4679,5.2425,-1.68,-0.7,1.82
06/02/2020 04:00,6.52496,0.70728,6.563181241,4.82496,1.40728,5.026,1.7,-0.7,1.838477631,3.14496,0.70728,3.223510261,4.82496,1.40728,5.026,-1.68,-0.7,1.82
06/02/2020 04:30,6.42512,0.67816,6.460810166,4.72512,1.37816,4.922,1.7,-0.7,1.838477631,3.04512,0.67816,3.119720629,4.72512,1.37816,4.922,-1.68,-0.7,1.82
06/02/2020 05:00,6.50576,0.70168,6.543490506,4.80576,1.40168,5.006,1.7,-0.7,1.838477631,3.12576,0.70168,3.203549656,4.80576,1.40168,5.006,-1.68,-0.7,1.82
06/02/2020 05:30,6.5564,0.5602,6.580289127,4.7664,1.3902,4.965,1.79,-0.83,1.973068676,3.0264,0.5602,3.077811073,4.7664,1.3902,4.965,-1.74,-0.83,1.927822606
06/02/2020 06:00,6.53368,0.47774,6.551122793,4.48368,1.30774,4.6705,2.05,-0.83,2.211650967,2.41368,0.47774,2.460505365,4.48368,1.30774,4.6705,-2.07,-0.83,2.230201785
06/02/2020 06:30,7.13592,0.49006,7.152727665,4.52592,1.32006,4.7145,2.61,-0.83,2.738795356,1.86592,0.61006,1.963117584,4.52592,1.32006,4.7145,-2.66,-0.71,2.753125497
06/02/2020 07:00,7.6076,1.2768,7.714,4.3776,1.2768,4.56,3.23,0,3.23,1.1376,1.2768,1.710073683,4.3776,1.2768,4.56,-3.24,0,3.24
06/02/2020 07:30,8.10984,1.25412,8.206236762,4.29984,1.25412,4.479,3.81,0,3.81,0.51984,1.25412,1.357589997,4.29984,1.25412,4.479,-3.78,0,3.78
06/02/2020 08:00,8.30648,1.28814,8.40576675,4.41648,1.28814,4.6005,3.89,0,3.89,0.51648,1.28814,1.387824286,4.41648,1.28814,4.6005,-3.9,0,3.9
06/02/2020 08:30,8.3844,1.2817,8.481799234,4.3944,1.2817,4.5775,3.99,0,3.99,0.3944,1.2817,1.341009415,4.3944,1.2817,4.5775,-4,0,4
06/02/2020 09:00,8.4464,1.3377,8.551673184,4.5864,1.3377,4.7775,3.86,0,3.86,0.7364,1.3377,1.5269991,4.5864,1.3377,4.7775,-3.85,0,3.85
06/02/2020 09:30,7.88136,1.11748,7.960188252,3.83136,1.11748,3.991,4.05,0,4.05,-0.24864,1.11748,1.144807145,3.83136,1.11748,3.991,-4.08,0,4.08
06/02/2020 10:00,7.2264,-0.6298,7.253792456,3.0864,0.9002,3.215,4.14,-1.53,4.413671941,-1.0936,1.9102,2.201096318,3.0864,0.9002,3.215,-4.18,1.01,4.300290688
06/02/2020 10:30,7.78048,1.20764,7.873643591,4.14048,1.20764,4.313,3.64,0,3.64,0.49048,1.20764,1.303443516,4.14048,1.20764,4.313,-3.65,0,3.65
06/02/2020 11:00,7.87744,1.32342,7.987834591,4.53744,1.32342,4.7265,3.34,0,3.34,1.16744,1.32342,1.764753991,4.53744,1.32342,4.7265,-3.37,0,3.37
06/02/2020 11:30,7.8896,0.7328,7.923558796,4.8096,1.4028,5.01,3.08,-0.67,3.152031091,1.7296,0.7328,1.87843339,4.8096,1.4028,5.01,-3.08,-0.67,3.152031091
06/02/2020 12:00,7.68608,1.34344,7.80260577,4.60608,1.34344,4.798,3.08,0,3.08,1.52608,1.34344,2.033162856,4.60608,1.34344,4.798,-3.08,0,3.08
06/02/2020 12:30,7.97336,1.45348,8.104756246,4.98336,1.45348,5.191,2.99,0,2.99,1.97336,1.45348,2.450867969,4.98336,1.45348,5.191,-3.01,0,3.01
06/02/2020 13:00,7.84144,0.50042,7.857391517,5.04144,1.47042,5.2515,2.8,-0.97,2.963258342,2.18144,1.26042,2.519392595,5.04144,1.47042,5.2515,-2.86,-0.21,2.867699426
06/02/2020 13:30,8.14096,0.97528,8.199170739,5.64096,1.64528,5.876,2.5,-0.67,2.588223329,3.13096,0.97528,3.279341641,5.64096,1.64528,5.876,-2.51,-0.67,2.597883754
06/02/2020 14:00,8.13376,0.72318,8.165846009,5.63376,1.64318,5.8685,2.5,-0.92,2.663906905,3.06376,1.26318,3.313947653,5.63376,1.64318,5.8685,-2.57,-0.38,2.597941493
06/02/2020 14:30,8.16496,1.65228,8.330462232,5.66496,1.65228,5.901,2.5,0,2.5,3.15496,1.65228,3.561432549,5.66496,1.65228,5.901,-2.51,0,2.51
06/02/2020 15:00,7.90424,1.53832,8.052542356,5.27424,1.53832,5.494,2.63,0,2.63,2.63424,1.53832,3.050516153,5.27424,1.53832,5.494,-2.64,0,2.64
06/02/2020 15:30,7.74288,1.40084,7.868579503,4.80288,1.40084,5.003,2.94,0,2.94,1.83288,1.40084,2.306903076,4.80288,1.40084,5.003,-2.97,0,2.97
06/02/2020 16:00,7.79968,-0.07926,7.800082708,4.69968,1.37074,4.8955,3.1,-1.45,3.422352992,1.59968,1.96074,2.530509326,4.69968,1.37074,4.8955,-3.1,0.59,3.155645734
06/02/2020 16:30,7.87496,1.26728,7.976276926,4.34496,1.26728,4.526,3.53,0,3.53,0.77496,1.26728,1.485449965,4.34496,1.26728,4.526,-3.57,0,3.57
06/02/2020 17:00,8.226,1.288,8.326224835,4.416,1.288,4.6,3.81,0,3.81,0.626,1.288,1.432068434,4.416,1.288,4.6,-3.79,0,3.79
06/02/2020 17:30,8.45536,-0.27302,8.459766702,4.27536,1.24698,4.4535,4.18,-1.52,4.447785966,0.05536,2.24698,2.247661863,4.27536,1.24698,4.4535,-4.22,1,4.336865227
06/02/2020 18:00,8.7076,1.2243,8.793247878,4.1976,1.2243,4.3725,4.51,0,4.51,-0.2824,1.2243,1.256447472,4.1976,1.2243,4.3725,-4.48,0,4.48
06/02/2020 18:30,8.73592,1.23256,8.822443108,4.22592,1.23256,4.402,4.51,0,4.51,-0.25408,1.23256,1.258475586,4.22592,1.23256,4.402,-4.48,0,4.48
06/02/2020 19:00,8.53448,-0.29536,8.539589358,4.16448,1.21464,4.338,4.37,-1.51,4.623526792,-0.24552,2.22464,2.23814727,4.16448,1.21464,4.338,-4.41,1.01,4.524179484
06/02/2020 19:30,8.38408,1.26994,8.479713736,4.35408,1.26994,4.5355,4.03,0,4.03,0.28408,1.26994,1.301325882,4.35408,1.26994,4.5355,-4.07,0,4.07
06/02/2020 20:00,8.07144,1.22542,8.163932744,4.20144,1.22542,4.3765,3.87,0,3.87,0.32144,1.22542,1.266877204,4.20144,1.22542,4.3765,-3.88,0,3.88
06/02/2020 20:30,7.81848,1.15164,7.902841527,3.94848,1.15164,4.113,3.87,0,3.87,0.06848,1.15164,1.153674217,3.94848,1.15164,4.113,-3.88,0,3.88
06/02/2020 21:00,7.90688,1.28534,8.010671024,4.40688,1.28534,4.5905,3.5,0,3.5,0.88688,1.28534,1.561619368,4.40688,1.28534,4.5905,-3.52,0,3.52
06/02/2020 21:30,7.52824,1.26532,7.633834698,4.33824,1.26532,4.519,3.19,0,3.19,1.14824,1.26532,1.708651457,4.33824,1.26532,4.519,-3.19,0,3.19
06/02/2020 22:00,7.42888,1.34134,7.549003315,4.59888,1.34134,4.7905,2.83,0,2.83,1.75888,1.34134,2.21197917,4.59888,1.34134,4.7905,-2.84,0,2.84
06/02/2020 22:30,7.64264,0.87202,7.692227574,5.49264,1.60202,5.7215,2.15,-0.73,2.270550594,3.32264,0.94202,3.45359787,5.49264,1.60202,5.7215,-2.17,-0.66,2.268149025
06/02/2020 23:00,8.07024,0.95382,8.126410416,6.63024,1.93382,6.9065,1.44,-0.98,1.74183811,5.17024,1.27382,5.324847326,6.63024,1.93382,6.9065,-1.46,-0.66,1.60224842
06/02/2020 23:30,7.79872,1.20296,7.890953453,6.79872,1.98296,7.082,1,-0.78,1.268227109,5.78872,1.22296,5.916494773,6.79872,1.98296,7.082,-1.01,-0.76,1.264001582
07/02/2020 00:00,6.95048,0.85764,7.003193457,5.82048,1.69764,6.063,1.13,-0.84,1.408012784,4.68048,0.71764,4.735176892,5.82048,1.69764,6.063,-1.14,-0.98,1.503329638
07/02/2020 00:30,6.7208,0.7644,6.764130395,5.5008,1.6044,5.73,1.22,-0.84,1.481215717,4.2508,0.6244,4.296414319,5.5008,1.6044,5.73,-1.25,-0.98,1.588363938
07/02/2020 01:00,7.55224,1.02732,7.621792138,6.40224,1.86732,6.669,1.15,-0.84,1.42411376,5.24224,1.01732,5.340039344,6.40224,1.86732,6.669,-1.16,-0.85,1.43808901
07/02/2020 01:30,7.42064,0.88102,7.472756804,5.90064,1.72102,6.1465,1.52,-0.84,1.736663468,4.37064,0.87102,4.456587242,5.90064,1.72102,6.1465,-1.53,-0.85,1.750257124
07/02/2020 02:00,7.45904,0.96222,7.520847362,5.93904,1.73222,6.1865,1.52,-0.77,1.703907274,4.40904,0.93222,4.506513935,5.93904,1.73222,6.1865,-1.53,-0.8,1.726528308
07/02/2020 02:30,7.52096,1.10278,7.601379023,6.18096,1.80278,6.4385,1.34,-0.7,1.511820095,4.84096,1.09278,4.96276756,6.18096,1.80278,6.4385,-1.34,-0.71,1.516476179
07/02/2020 03:00,7.27472,1.03096,7.34740972,5.93472,1.73096,6.182,1.34,-0.7,1.511820095,4.59472,1.02096,4.70678353,5.93472,1.73096,6.182,-1.34,-0.71,1.516476179
07/02/2020 03:30,7.58296,1.17628,7.673650826,6.43296,1.87628,6.701,1.15,-0.7,1.346291202,5.27296,1.16628,5.400399633,6.43296,1.87628,6.701,-1.16,-0.71,1.360036764
07/02/2020 04:00,7.7528,1.2579,7.854184888,6.7128,1.9579,6.9925,1.04,-0.7,1.253634716,5.6728,1.2479,5.80843475,6.7128,1.9579,6.9925,-1.04,-0.71,1.259245806
07/02/2020 04:30,7.73072,1.25146,7.831359004,6.69072,1.95146,6.9695,1.04,-0.7,1.253634716,5.65072,1.24146,5.785486967,6.69072,1.95146,6.9695,-1.04,-0.71,1.259245806
07/02/2020 05:00,7.48256,1.11908,7.565781136,6.44256,1.87908,6.711,1.04,-0.76,1.288099375,5.40256,1.10908,5.515225562,6.44256,1.87908,6.711,-1.04,-0.77,1.294024729
07/02/2020 05:30,7.35744,1.06092,7.433537153,6.03744,1.76092,6.289,1.32,-0.7,1.494121816,4.69744,1.06092,4.815754749,6.03744,1.76092,6.289,-1.34,-0.7,1.511820095
07/02/2020 06:00,7.77944,1.13442,7.86171708,6.28944,1.83442,6.5515,1.49,-0.7,1.646238136,4.78944,1.13442,4.921955328,6.28944,1.83442,6.5515,-1.5,-0.7,1.655294536
07/02/2020 06:30,8.09752,0.88886,8.146158742,5.92752,1.72886,6.1745,2.17,-0.84,2.326907819,3.73752,1.10886,3.898541554,5.92752,1.72886,6.1745,-2.19,-0.62,2.276071176
07/02/2020 07:00,8.29504,1.63772,8.455165013,5.61504,1.63772,5.849,2.68,0,2.68,2.90504,1.63772,3.334873941,5.61504,1.63772,5.849,-2.71,0,2.71
07/02/2020 07:30,8.49128,-0.09046,8.491761834,5.14128,1.49954,5.3555,3.35,-1.59,3.708180147,1.78128,2.50954,3.077458278,5.14128,1.49954,5.3555,-3.36,1.01,3.508518206
07/02/2020 08:00,8.88672,2.88196,9.342349051,5.28672,1.54196,5.507,3.6,1.34,3.841301863,1.65672,0.37196,1.697962131,5.28672,1.54196,5.507,-3.63,-1.17,3.813895646
07/02/2020 08:30,8.91232,1.52026,9.041052939,5.21232,1.52026,5.4295,3.7,0,3.7,1.51232,1.52026,2.144365232,5.21232,1.52026,5.4295,-3.7,0,3.7
07/02/2020 09:00,8.86576,1.50668,8.992874123,5.16576,1.50668,5.381,3.7,0,3.7,1.40576,1.50668,2.060642084,5.16576,1.50668,5.381,-3.76,0,3.76
07/02/2020 09:30,9.08032,1.56926,9.214922043,5.38032,1.56926,5.6045,3.7,0,3.7,1.68032,1.56926,2.299141633,5.38032,1.56926,5.6045,-3.7,0,3.7
07/02/2020 10:00,9.62584,1.80712,9.794002165,6.19584,1.80712,6.454,3.43,0,3.43,2.75584,1.80712,3.295502511,6.19584,1.80712,6.454,-3.44,0,3.44
07/02/2020 10:30,10.43928,2.23104,10.67502255,7.64928,2.23104,7.968,2.79,0,2.79,4.84928,2.23104,5.337888721,7.64928,2.23104,7.968,-2.8,0,2.8
07/02/2020 11:00,10.63992,2.42956,10.913783,8.32992,2.42956,8.677,2.31,0,2.31,6.00992,2.42956,6.482430115,8.32992,2.42956,8.677,-2.32,0,2.32
07/02/2020 11:30,9.78592,2.16006,10.0214814,7.40592,2.16006,7.7145,2.38,0,2.38,5.08592,2.16006,5.525616839,7.40592,2.16006,7.7145,-2.32,0,2.32
07/02/2020 12:00,9.93608,0.74344,9.963854114,7.72608,2.25344,8.048,2.21,-1.51,2.676602324,5.51608,3.41344,6.486810557,7.72608,2.25344,8.048,-2.21,1.16,2.495936698
07/02/2020 12:30,10.32216,1.36188,10.41161391,8.37216,2.44188,8.721,1.95,-1.08,2.229102959,6.42216,2.56188,6.914287252,8.37216,2.44188,8.721,-1.95,0.12,1.953688819
07/02/2020 13:00,10.92256,2.68408,11.24751539,9.20256,2.68408,9.586,1.72,0,1.72,7.48256,2.68408,7.949401839,9.20256,2.68408,9.586,-1.72,0,1.72
07/02/2020 13:30,10.80832,2.65076,11.12862569,9.08832,2.65076,9.467,1.72,0,1.72,7.36832,2.65076,7.830623743,9.08832,2.65076,9.467,-1.72,0,1.72
07/02/2020 14:00,11.04744,2.75842,11.38660667,9.45744,2.75842,9.8515,1.59,0,1.59,7.86744,2.75842,8.336995445,9.45744,2.75842,9.8515,-1.59,0,1.59
07/02/2020 14:30,11.36336,1.60098,11.47558658,10.08336,2.94098,10.5035,1.28,-1.34,1.853105502,8.79336,4.12098,9.711109939,10.08336,2.94098,10.5035,-1.29,1.18,1.748284874
07/02/2020 15:00,11.53936,1.85148,11.6869503,10.35936,3.02148,10.791,1.18,-1.17,1.661715981,9.15936,4.52148,10.21458061,10.35936,3.02148,10.791,-1.2,1.5,1.920937271
07/02/2020 15:30,10.66832,2.58076,10.97603634,8.84832,2.58076,9.217,1.82,0,1.82,7.02832,2.58076,7.487162627,8.84832,2.58076,9.217,-1.82,0,1.82
07/02/2020 16:00,9.428,0.3565,9.434737741,6.948,2.0265,7.2375,2.48,-1.67,2.989866218,4.458,2.8565,5.294653553,6.948,2.0265,7.2375,-2.49,0.83,2.624690458
07/02/2020 16:30,10.52512,1.12066,10.58461288,8.26512,2.41066,8.6095,2.26,-1.29,2.602249027,5.97512,3.70066,7.028295914,8.26512,2.41066,8.6095,-2.29,1.29,2.628345487
07/02/2020 17:00,11.6088,1.7734,11.74347415,9.5088,2.7734,9.905,2.1,-1,2.32594067,7.3888,4.2834,8.540601911,9.5088,2.7734,9.905,-2.12,1.51,2.602786968
07/02/2020 17:30,11.78096,2.69528,12.08534455,9.24096,2.69528,9.626,2.54,0,2.54,6.68096,2.69528,7.20414886,9.24096,2.69528,9.626,-2.56,0,2.56
07/02/2020 18:00,11.71696,2.60078,12.00213349,8.91696,2.60078,9.2885,2.8,0,2.8,6.11696,2.60078,6.646898243,8.91696,2.60078,9.2885,-2.8,0,2.8
07/02/2020 18:30,11.80392,2.64656,12.09697513,9.07392,2.64656,9.452,2.73,0,2.73,6.32392,2.64656,6.85538066,9.07392,2.64656,9.452,-2.75,0,2.75
07/02/2020 19:00,11.3292,1.1781,11.39028938,8.5992,2.5081,8.9575,2.73,-1.33,3.036741675,5.8492,3.7181,6.930902412,8.5992,2.5081,8.9575,-2.75,1.21,3.004430062
07/02/2020 19:30,11.39024,1.42882,11.47950756,8.91024,2.59882,9.2815,2.48,-1.17,2.742134205,6.40024,4.01882,7.557379589,8.91024,2.59882,9.2815,-2.51,1.42,2.883834253
07/02/2020 20:00,11.7528,2.8679,12.09765094,9.8328,2.8679,10.2425,1.92,0,1.92,7.9028,2.8679,8.407086193,9.8328,2.8679,10.2425,-1.93,0,1.93
07/02/2020 20:30,11.03424,1.14832,11.09383122,9.11424,2.65832,9.494,1.92,-1.51,2.442642012,7.18424,3.79832,8.126533037,9.11424,2.65832,9.494,-1.93,1.14,2.241539649
07/02/2020 21:00,11.01672,1.33696,11.09754845,9.24672,2.69696,9.632,1.77,-1.36,2.232151429,7.48672,3.96696,8.472765074,9.24672,2.69696,9.632,-1.76,1.27,2.170368632
07/02/2020 21:30,10.16656,2.46358,10.46079197,8.44656,2.46358,8.7985,1.72,0,1.72,6.74656,2.46358,7.182290599,8.44656,2.46358,8.7985,-1.7,0,1.7
07/02/2020 22:00,9.65112,0.87616,9.690808718,8.18112,2.38616,8.522,1.47,-1.51,2.107368027,6.68112,3.39616,7.494749309,8.18112,2.38616,8.522,-1.5,1.01,1.808341782
07/02/2020 22:30,8.91808,1.46194,9.037113447,7.61808,2.22194,7.9355,1.3,-0.76,1.505855239,6.30808,1.46194,6.475271566,7.61808,2.22194,7.9355,-1.31,-0.76,1.514496616
07/02/2020 23:00,8.29232,1.32026,8.396764701,7.13232,2.08026,7.4295,1.16,-0.76,1.386794866,5.97232,1.32026,6.116509842,7.13232,2.08026,7.4295,-1.16,-0.76,1.386794866
07/02/2020 23:30,8.84064,1.69852,9.002326688,8.12064,2.36852,8.459,0.72,-0.67,0.983514108,7.40064,1.69852,7.593052258,8.12064,2.36852,8.459,-0.72,-0.67,0.983514108
08/02/2020 00:00,8.81712,1.90166,9.019862297,8.81712,2.57166,9.1845,0,-0.67,0.67,8.81712,1.90166,9.019862297,8.81712,2.57166,9.1845,0,-0.67,0.67
08/02/2020 00:30,8.92032,1.93176,9.127091848,8.92032,2.60176,9.292,0,-0.67,0.67,8.92032,1.93176,9.127091848,8.92032,2.60176,9.292,0,-0.67,0.67
08/02/2020 01:00,9.48096,2.09528,9.709727123,9.48096,2.76528,9.876,0,-0.67,0.67,9.48096,2.09528,9.709727123,9.48096,2.76528,9.876,0,-0.67,0.67
08/02/2020 01:30,9.8184,2.8637,10.2275,9.8184,2.8637,10.2275,0,0,0,9.8184,2.8637,10.2275,9.8184,2.8637,10.2275,0,0,0
08/02/2020 02:00,10.27248,2.99614,10.7005,10.27248,2.99614,10.7005,0,0,0,10.27248,2.99614,10.7005,10.27248,2.99614,10.7005,0,0,0
08/02/2020 02:30,10.03392,2.92656,10.452,10.03392,2.92656,10.452,0,0,0,10.03392,2.92656,10.452,10.03392,2.92656,10.452,0,0,0
08/02/2020 03:00,9.78816,2.85488,10.196,9.78816,2.85488,10.196,0,0,0,9.78816,2.85488,10.196,9.78816,2.85488,10.196,0,0,0
08/02/2020 03:30,9.35712,2.72916,9.747,9.35712,2.72916,9.747,0,0,0,9.35712,2.72916,9.747,9.35712,2.72916,9.747,0,0,0
08/02/2020 04:00,9.64752,2.81386,10.0495,9.64752,2.81386,10.0495,0,0,0,9.64752,2.81386,10.0495,9.64752,2.81386,10.0495,0,0,0
08/02/2020 04:30,9.44624,2.55682,9.786152393,8.76624,2.55682,9.1315,0.68,0,0.68,8.08624,2.55682,8.480837568,8.76624,2.55682,9.1315,-0.68,0,0.68
08/02/2020 05:00,8.42144,2.25792,8.718879194,7.74144,2.25792,8.064,0.68,0,0.68,7.06144,2.25792,7.413645365,7.74144,2.25792,8.064,-0.68,0,0.68
08/02/2020 05:30,8.12864,2.17252,8.413954564,7.44864,2.17252,7.759,0.68,0,0.68,6.76864,2.17252,7.108750284,7.44864,2.17252,7.759,-0.68,0,0.68
08/02/2020 06:00,7.09376,1.11318,7.180571053,6.11376,1.78318,6.3685,0.98,-0.67,1.187139419,5.13376,1.11318,5.253062102,6.11376,1.78318,6.3685,-0.98,-0.67,1.187139419
08/02/2020 06:30,6.78888,0.88134,6.845849242,5.31888,1.55134,5.5405,1.47,-0.67,1.615487543,3.82888,0.88134,3.929005249,5.31888,1.55134,5.5405,-1.49,-0.67,1.63370744
08/02/2020 07:00,6.91368,0.62774,6.942119896,5.20368,1.51774,5.4205,1.71,-0.89,1.927744796,3.47368,0.68774,3.541107037,5.20368,1.51774,5.4205,-1.73,-0.83,1.918801709
08/02/2020 07:30,7.12032,1.48176,7.272865295,5.08032,1.48176,5.292,2.04,0,2.04,3.02032,1.48176,3.364215451,5.08032,1.48176,5.292,-2.06,0,2.06
08/02/2020 08:00,7.812,1.0135,7.877469533,5.772,1.6835,6.0125,2.04,-0.67,2.147207489,3.712,1.0135,3.847872951,5.772,1.6835,6.0125,-2.06,-0.67,2.166217902
08/02/2020 08:30,8.9976,1.1618,9.072297669,7.1376,2.0818,7.435,1.86,-0.92,2.075090359,5.2476,1.8518,5.564752375,7.1376,2.0818,7.435,-1.89,-0.23,1.903943276
08/02/2020 09:00,9.53664,2.23902,9.795953912,7.67664,2.23902,7.9965,1.86,0,1.86,5.78664,2.23902,6.204708942,7.67664,2.23902,7.9965,-1.89,0,1.89
08/02/2020 09:30,9.3024,2.1007,9.536644392,7.2024,2.1007,7.5025,2.1,0,2.1,5.0924,2.1007,5.508673003,7.2024,2.1007,7.5025,-2.11,0,2.11
08/02/2020 10:00,9.38208,2.12394,9.619487837,7.28208,2.12394,7.5855,2.1,0,2.1,5.17208,2.12394,5.59120136,7.28208,2.12394,7.5855,-2.11,0,2.11
08/02/2020 10:30,8.97864,1.98002,9.194370857,6.78864,1.98002,7.0715,2.19,0,2.19,4.57864,1.98002,4.988428956,6.78864,1.98002,7.0715,-2.21,0,2.21
08/02/2020 11:00,8.62728,1.17254,8.70659579,6.31728,1.84254,6.5805,2.31,-0.67,2.405202694,3.99728,1.17254,4.165704916,6.31728,1.84254,6.5805,-2.32,-0.67,2.414808481
08/02/2020 11:30,8.96008,1.99794,9.180130601,6.85008,1.99794,7.1355,2.11,0,2.11,4.72008,1.99794,5.125516506,6.85008,1.99794,7.1355,-2.13,0,2.13
08/02/2020 12:00,9.00568,2.01124,9.227532639,6.89568,2.01124,7.183,2.11,0,2.11,4.81568,2.01124,5.218798732,6.89568,2.01124,7.183,-2.08,0,2.08
08/02/2020 12:30,9.56632,1.25476,9.648258962,8.17632,2.38476,8.517,1.39,-1.13,1.791368192,6.76632,2.32476,7.154550678,8.17632,2.38476,8.517,-1.41,-0.06,1.411276018
08/02/2020 13:00,10.47672,2.14946,10.69494461,9.66672,2.81946,10.0695,0.81,-0.67,1.051189802,8.85672,2.14946,9.113817392,9.66672,2.81946,10.0695,-0.81,-0.67,1.051189802
08/02/2020 13:30,11.20584,3.03212,11.60881569,10.39584,3.03212,10.829,0.81,0,0.81,9.58584,3.03212,10.05395843,10.39584,3.03212,10.829,-0.81,0,0.81
08/02/2020 14:00,12.02192,3.30806,12.46875381,11.34192,3.30806,11.8145,0.68,0,0.68,10.66192,3.30806,11.16332384,11.34192,3.30806,11.8145,-0.68,0,0.68
08/02/2020 14:30,11.9816,3.2963,12.42675872,11.3016,3.2963,11.7725,0.68,0,0.68,10.6216,3.2963,11.12132997,11.3016,3.2963,11.7725,-0.68,0,0.68
08/02/2020 15:00,11.37536,3.11948,11.79533682,10.69536,3.11948,11.141,0.68,0,0.68,10.01536,3.11948,10.48992809,10.69536,3.11948,11.141,-0.68,0,0.68
08/02/2020 15:30,10.78488,2.92684,11.17497333,10.03488,2.92684,10.453,0.75,0,0.75,9.28488,2.92684,9.735265225,10.03488,2.92684,10.453,-0.75,0,0.75
08/02/2020 16:00,10.51936,2.81148,10.88858827,9.63936,2.81148,10.041,0.88,0,0.88,8.75936,2.81148,9.199500389,9.63936,2.81148,10.041,-0.88,0,0.88
08/02/2020 16:30,10.70864,2.78502,11.06486814,9.54864,2.78502,9.9465,1.16,0,1.16,8.37864,2.78502,8.82937963,9.54864,2.78502,9.9465,-1.17,0,1.17
08/02/2020 17:00,10.7468,1.1374,10.80682141,9.0768,2.6474,9.455,1.67,-1.51,2.251443981,7.3768,3.6574,8.233696193,9.0768,2.6474,9.455,-1.7,1.01,1.977397279
08/02/2020 17:30,11.4036,1.4323,11.49319696,9.5736,2.7923,9.9725,1.83,-1.36,2.28002193,7.7136,3.9923,8.685510017,9.5736,2.7923,9.9725,-1.86,1.2,2.213504009
08/02/2020 18:00,12.06264,2.93202,12.41386423,10.05264,2.93202,10.4715,2.01,0,2.01,8.02264,2.93202,8.541632973,10.05264,2.93202,10.4715,-2.03,0,2.03
08/02/2020 18:30,12.28496,3.05228,12.65846181,10.46496,3.05228,10.901,1.82,0,1.82,8.65496,3.05228,9.177404088,10.46496,3.05228,10.901,-1.81,0,1.81
08/02/2020 19:00,12.11312,1.83216,12.25089737,10.29312,3.00216,10.722,1.82,-1.17,2.163631207,8.48312,4.51216,9.608481295,10.29312,3.00216,10.722,-1.81,1.51,2.357159307
08/02/2020 19:30,12.04256,3.06908,12.42748983,10.52256,3.06908,10.961,1.52,0,1.52,8.99256,3.06908,9.501862312,10.52256,3.06908,10.961,-1.53,0,1.53
08/02/2020 20:00,11.78408,3.07244,12.17803059,10.53408,3.07244,10.973,1.25,0,1.25,9.26408,3.07244,9.760280006,10.53408,3.07244,10.973,-1.27,0,1.27
08/02/2020 20:30,11.54656,3.02358,11.93587382,10.36656,3.02358,10.7985,1.18,0,1.18,9.18656,3.02358,9.671345338,10.36656,3.02358,10.7985,-1.18,0,1.18
08/02/2020 21:00,11.54408,1.73744,11.67409443,10.65408,3.10744,11.098,0.89,-1.37,1.63370744,9.74408,4.33744,10.66585584,10.65408,3.10744,11.098,-0.91,1.23,1.530032679
08/02/2020 21:30,11.64896,3.19928,12.08030056,10.96896,3.19928,11.426,0.68,0,0.68,10.28896,3.19928,10.77488238,10.96896,3.19928,11.426,-0.68,0,0.68
08/02/2020 22:00,11.0928,3.2354,11.555,11.0928,3.2354,11.555,0,0,0,11.0928,3.2354,11.555,11.0928,3.2354,11.555,0,0,0
08/02/2020 22:30,11.088,3.234,11.55,11.088,3.234,11.55,0,0,0,11.088,3.234,11.55,11.088,3.234,11.55,0,0,0
08/02/2020 23:00,11.31072,3.29896,11.782,11.31072,3.29896,11.782,0,0,0,11.31072,3.29896,11.782,11.31072,3.29896,11.782,0,0,0
08/02/2020 23:30,10.47368,3.25024,10.96640473,11.14368,3.25024,11.608,-0.67,0,0.67,11.81368,3.25024,12.25263626,11.14368,3.25024,11.608,0.67,0,0.67
09/02/2020 00:00,10.33256,3.20908,10.81942654,11.00256,3.20908,11.461,-0.67,0,0.67,11.67256,3.20908,12.1056537,11.00256,3.20908,11.461,0.67,0,0.67
09/02/2020 00:30,9.71192,3.02806,10.17302991,10.38192,3.02806,10.8145,-0.67,0,0.67,11.05192,3.02806,11.45923571,10.38192,3.02806,10.8145,0.67,0,0.67
09/02/2020 01:00,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0,0,0,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0,0,0
09/02/2020 01:30,10.27584,2.99712,10.704,10.27584,2.99712,10.704,0,0,0,10.27584,2.99712,10.704,10.27584,2.99712,10.704,0,0,0
09/02/2020 02:00,11.16144,3.25542,11.6265,11.16144,3.25542,11.6265,0,0,0,11.16144,3.25542,11.6265,11.16144,3.25542,11.6265,0,0,0
09/02/2020 02:30,11.08704,3.23372,11.549,11.08704,3.23372,11.549,0,0,0,11.08704,3.23372,11.549,11.08704,3.23372,11.549,0,0,0
09/02/2020 03:00,11.0352,3.2186,11.495,11.0352,3.2186,11.495,0,0,0,11.0352,3.2186,11.495,11.0352,3.2186,11.495,0,0,0
09/02/2020 03:30,10.45776,3.05018,10.8935,10.45776,3.05018,10.8935,0,0,0,10.45776,3.05018,10.8935,10.45776,3.05018,10.8935,0,0,0
09/02/2020 04:00,9.96632,3.10226,10.43798599,10.63632,3.10226,11.0795,-0.67,0,0.67,11.30632,3.10226,11.724201,10.63632,3.10226,11.0795,0.67,0,0.67
09/02/2020 04:30,9.80072,3.05396,10.26551432,10.47072,3.05396,10.907,-0.67,0,0.67,11.14072,3.05396,11.55172341,10.47072,3.05396,10.907,0.67,0,0.67
09/02/2020 05:00,10.25,3.185,10.73343957,10.92,3.185,11.375,-0.67,0,0.67,11.59,3.185,12.0196641,10.92,3.185,11.375,0.67,0,0.67
09/02/2020 05:30,10.27544,3.19242,10.75993553,10.94544,3.19242,11.4015,-0.67,0,0.67,11.61544,3.19242,12.04616088,10.94544,3.19242,11.4015,0.67,0,0.67
09/02/2020 06:00,10.3628,3.2179,10.85092182,11.0328,3.2179,11.4925,-0.67,0,0.67,11.7028,3.2179,12.13714992,11.0328,3.2179,11.4925,0.67,0,0.67
09/02/2020 06:30,10.43816,3.23988,10.92941017,11.10816,3.23988,11.571,-0.67,0,0.67,11.77816,3.23988,12.21564061,11.10816,3.23988,11.571,0.67,0,0.67
09/02/2020 07:00,10.33728,3.01504,10.768,10.33728,3.01504,10.768,0,0,0,10.33728,3.01504,10.768,10.33728,3.01504,10.768,0,0,0
09/02/2020 07:30,10.1376,1.4468,10.2403205,10.1376,2.9568,10.56,0,-1.51,1.51,10.1376,3.9668,10.88606614,10.1376,2.9568,10.56,0,1.01,1.01
09/02/2020 08:00,8.89664,2.29152,9.187016229,7.85664,2.29152,8.184,1.04,0,1.04,6.82664,2.29152,7.200977545,7.85664,2.29152,8.184,-1.03,0,1.03
09/02/2020 08:30,8.1224,1.2382,8.216235208,6.5424,1.9082,6.815,1.58,-0.67,1.716187635,4.9624,1.2382,5.114543284,6.5424,1.9082,6.815,-1.58,-0.67,1.716187635
09/02/2020 09:00,8.72312,1.29966,8.819406933,6.99312,2.03966,7.2845,1.73,-0.74,1.881621641,5.25312,1.29966,5.411504952,6.99312,2.03966,7.2845,-1.74,-0.74,1.890819928
09/02/2020 09:30,6.97928,0.45854,6.994326862,4.10928,1.19854,4.2805,2.87,-0.74,2.963865719,1.21928,0.45854,1.30265216,4.10928,1.19854,4.2805,-2.89,-0.74,2.983236497
09/02/2020 10:00,7.40024,0.61632,7.425860381,4.65024,1.35632,4.844,2.75,-0.74,2.847823731,1.88024,0.61632,1.978674506,4.65024,1.35632,4.844,-2.77,-0.74,2.867141434
09/02/2020 10:30,8.12056,0.92558,8.173138507,5.47056,1.59558,5.6985,2.65,-0.67,2.733386178,2.81056,0.92558,2.959044753,5.47056,1.59558,5.6985,-2.66,-0.67,2.743082208
09/02/2020 11:00,8.22712,0.95666,8.282554066,5.57712,1.62666,5.8095,2.65,-0.67,2.733386178,2.91712,0.95666,3.069981669,5.57712,1.62666,5.8095,-2.66,-0.67,2.743082208
09/02/2020 11:30,9.41672,2.08446,9.644666352,7.14672,2.08446,7.4445,2.27,0,2.27,4.86672,2.08446,5.294330652,7.14672,2.08446,7.4445,-2.28,0,2.28
09/02/2020 12:00,9.37672,2.04946,9.59808128,7.02672,2.04946,7.3195,2.35,0,2.35,4.65672,2.04946,5.087762519,7.02672,2.04946,7.3195,-2.37,0,2.37
09/02/2020 12:30,10.86136,2.63998,11.17759524,9.05136,2.63998,9.4285,1.81,0,1.81,7.26136,2.63998,7.72637324,9.05136,2.63998,9.4285,-1.79,0,1.79
09/02/2020 13:00,11.44032,2.84676,11.78918845,9.76032,2.84676,10.167,1.68,0,1.68,8.08032,2.84676,8.56712401,9.76032,2.84676,10.167,-1.68,0,1.68
09/02/2020 13:30,11.72544,2.96492,12.09449022,10.16544,2.96492,10.589,1.56,0,1.56,8.59544,2.96492,9.092433085,10.16544,2.96492,10.589,-1.57,0,1.57
09/02/2020 14:00,11.0316,2.7188,11.36169318,9.3216,2.7188,9.71,1.71,0,1.71,7.6116,2.7188,8.082594138,9.3216,2.7188,9.71,-1.71,0,1.71
09/02/2020 14:30,10.75608,2.62094,11.07079868,8.98608,2.62094,9.3605,1.77,0,1.77,7.20608,2.62094,7.667914674,8.98608,2.62094,9.3605,-1.78,0,1.78
09/02/2020 15:00,9.01624,1.85682,9.205452963,6.36624,1.85682,6.6315,2.65,0,2.65,3.70624,1.01682,3.843193704,6.36624,1.85682,6.6315,-2.66,-0.84,2.789480238
09/02/2020 15:30,11.3396,2.9078,11.70648662,9.9696,2.9078,10.385,1.37,0,1.37,8.5896,2.9078,9.068435863,9.9696,2.9078,10.385,-1.38,0,1.38
09/02/2020 16:00,11.09808,2.85194,11.45866229,9.77808,2.85194,10.1855,1.32,0,1.32,8.45808,2.85194,8.925955358,9.77808,2.85194,10.1855,-1.32,0,1.32
09/02/2020 16:30,11.02336,2.76598,11.36508298,9.48336,2.76598,9.8785,1.54,0,1.54,7.92336,2.76598,8.392274963,9.48336,2.76598,9.8785,-1.56,0,1.56
09/02/2020 17:00,11.42264,1.52452,11.5239258,9.75264,2.84452,10.159,1.67,-1.32,2.12868504,8.07264,4.18452,9.092729194,9.75264,2.84452,10.159,-1.68,1.34,2.148953234
09/02/2020 17:30,11.67704,1.83872,11.8209202,9.76704,2.84872,10.174,1.91,-1.01,2.160601768,7.81704,4.35872,8.95011477,9.76704,2.84872,10.174,-1.95,1.51,2.466292764
09/02/2020 18:00,11.94008,2.85544,12.27676863,9.79008,2.85544,10.198,2.15,0,2.15,7.62008,2.85544,8.137515395,9.79008,2.85544,10.198,-2.17,0,2.17
09/02/2020 18:30,11.69792,1.57106,11.80294717,9.39792,2.74106,9.7895,2.3,-1.17,2.580484451,7.07792,4.25106,8.256419481,9.39792,2.74106,9.7895,-2.32,1.51,2.768122107
09/02/2020 19:00,11.4504,4.3747,12.25763681,9.4104,2.7447,9.8025,2.04,1.63,2.611225766,7.3704,1.5847,7.53883746,9.4104,2.7447,9.8025,-2.04,-1.16,2.346742423
09/02/2020 19:30,11.41352,2.82436,11.75778245,9.68352,2.82436,10.087,1.73,0,1.73,7.98352,2.82436,8.468388335,9.68352,2.82436,10.087,-1.7,0,1.7
09/02/2020 20:00,11.22432,1.66626,11.34732488,9.72432,2.83626,10.1295,1.5,-1.17,1.902340663,8.18432,4.20626,9.201940939,9.72432,2.83626,10.1295,-1.54,1.37,2.061188977
09/02/2020 20:30,11.09864,2.89002,11.46874123,9.90864,2.89002,10.3215,1.19,0,1.19,8.71864,2.89002,9.185145565,9.90864,2.89002,10.3215,-1.19,0,1.19
09/02/2020 21:00,10.66104,2.80322,11.02342126,9.61104,2.80322,10.0115,1.05,0,1.05,8.57104,2.80322,9.017802895,9.61104,2.80322,10.0115,-1.04,0,1.04
09/02/2020 21:30,10.59472,2.86846,10.97616302,9.83472,2.86846,10.2445,0.76,0,0.76,9.06472,2.86846,9.507744814,9.83472,2.86846,10.2445,-0.77,0,0.77
09/02/2020 22:00,10.22944,1.26942,10.30790327,9.52944,2.77942,9.9265,0.7,-1.51,1.66436174,8.82944,2.77942,9.256575298,9.52944,2.77942,9.9265,-0.7,0,0.7
09/02/2020 22:30,10.51552,1.35286,10.60218803,9.81552,2.86286,10.2245,0.7,-1.51,1.66436174,9.11552,3.87286,9.9041279,9.81552,2.86286,10.2245,-0.7,1.01,1.228861261
09/02/2020 23:00,9.8184,2.8637,10.2275,9.8184,2.8637,10.2275,0,0,0,9.8184,2.8637,10.2275,9.8184,2.8637,10.2275,0,0,0
09/02/2020 23:30,9.73152,2.83836,10.137,9.73152,2.83836,10.137,0,0,0,9.73152,2.83836,10.137,9.73152,2.83836,10.137,0,0,0
10/02/2020 00:00,9.52272,2.77746,9.9195,9.52272,2.77746,9.9195,0,0,0,9.52272,2.77746,9.9195,9.52272,2.77746,9.9195,0,0,0
10/02/2020 00:30,9.89232,2.88526,10.3045,9.89232,2.88526,10.3045,0,0,0,9.89232,2.88526,10.3045,9.89232,2.88526,10.3045,0,0,0
10/02/2020 01:00,9.9528,2.9029,10.3675,9.9528,2.9029,10.3675,0,0,0,9.9528,2.9029,10.3675,9.9528,2.9029,10.3675,0,0,0
10/02/2020 01:30,10.26,1.7825,10.41368841,10.26,2.9925,10.6875,0,-1.21,1.21,10.26,4.3325,11.13724186,10.26,2.9925,10.6875,0,1.34,1.34
10/02/2020 02:00,10.88208,3.17394,11.3355,10.88208,3.17394,11.3355,0,0,0,10.88208,3.17394,11.3355,10.88208,3.17394,11.3355,0,0,0
10/02/2020 02:30,10.9512,3.1941,11.4075,10.9512,3.1941,11.4075,0,0,0,10.9512,3.1941,11.4075,10.9512,3.1941,11.4075,0,0,0
10/02/2020 03:00,10.34216,3.21188,10.82942504,11.01216,3.21188,11.471,-0.67,0,0.67,11.68216,3.21188,12.1156525,11.01216,3.21188,11.471,0.67,0,0.67
10/02/2020 03:30,10.38488,3.22434,10.87391839,11.05488,3.22434,11.5155,-0.67,0,0.67,11.72488,3.22434,12.16014718,11.05488,3.22434,11.5155,0.67,0,0.67
10/02/2020 04:00,10.24136,3.18248,10.72444095,10.91136,3.18248,11.366,-0.67,0,0.67,11.58136,3.18248,12.01066519,10.91136,3.18248,11.366,0.67,0,0.67
10/02/2020 04:30,10.13096,1.64028,10.26288795,10.80096,3.15028,11.251,-0.67,-1.51,1.651968523,11.47096,4.21028,12.21922178,10.80096,3.15028,11.251,0.67,1.06,1.25399362
10/02/2020 05:00,10.4972,3.2571,10.99090116,11.1672,3.2571,11.6325,-0.67,0,0.67,11.8372,3.2571,12.27713339,11.1672,3.2571,11.6325,0.67,0,0.67
10/02/2020 05:30,11.0256,3.2158,11.485,11.0256,3.2158,11.485,0,0,0,11.0256,3.2158,11.485,11.0256,3.2158,11.485,0,0,0
10/02/2020 06:00,11.01504,2.13272,11.21960787,11.01504,3.21272,11.474,0,-1.08,1.08,11.01504,4.78272,12.00856015,11.01504,3.21272,11.474,0,1.57,1.57
10/02/2020 06:30,11.71376,3.21818,12.14779222,11.03376,3.21818,11.4935,0.68,0,0.68,10.35376,3.21818,10.84237191,11.03376,3.21818,11.4935,-0.68,0,0.68
10/02/2020 07:00,11.70328,3.13054,12.11474488,10.73328,3.13054,11.1805,0.97,0,0.97,9.77328,3.13054,10.2624209,10.73328,3.13054,11.1805,-0.96,0,0.96
10/02/2020 07:30,12.18896,2.38928,12.42092608,10.72896,3.12928,11.176,1.46,-0.74,1.636826197,9.24896,4.95928,10.49465193,10.72896,3.12928,11.176,-1.48,1.83,2.353571754
10/02/2020 08:00,12.33832,3.78576,12.90604971,10.64832,3.10576,11.092,1.69,0.68,1.821675053,8.96832,3.78576,9.734615678,10.64832,3.10576,11.092,-1.68,0.68,1.812401721
10/02/2020 08:30,11.92792,3.61356,12.46326969,10.05792,2.93356,10.477,1.87,0.68,1.989798985,8.18792,3.61356,8.949851943,10.05792,2.93356,10.477,-1.87,0.68,1.989798985
10/02/2020 09:00,12.584,3.872,13.16622345,10.944,3.192,11.4,1.64,0.68,1.775387282,9.304,3.872,10.07753938,10.944,3.192,11.4,-1.64,0.68,1.775387282
10/02/2020 09:30,12.31904,3.77722,12.88511302,10.61904,3.09722,11.0615,1.7,0.68,1.830956034,8.91904,3.77722,9.685900343,10.61904,3.09722,11.0615,-1.7,0.68,1.830956034
10/02/2020 10:00,12.34096,3.83028,12.9217003,10.80096,3.15028,11.251,1.54,0.68,1.683448841,9.26096,3.83028,10.02179749,10.80096,3.15028,11.251,-1.54,0.68,1.683448841
10/02/2020 10:30,10.73968,1.77574,10.88549397,8.41968,2.45574,8.7705,2.32,-0.68,2.417602118,6.00968,3.81574,7.118716559,8.41968,2.45574,8.7705,-2.41,1.36,2.767254958
10/02/2020 11:00,10.384,1.362,10.47294133,8.064,2.352,8.4,2.32,-0.99,2.522399651,5.294,3.982,6.624406389,8.064,2.352,8.4,-2.77,1.63,3.214000622
10/02/2020 11:30,11.15104,1.65072,11.27255825,8.71104,2.54072,9.074,2.44,-0.89,2.597248544,6.17104,4.17072,7.448264227,8.71104,2.54072,9.074,-2.54,1.63,3.018029158
10/02/2020 12:00,12.73968,3.20824,13.13743698,10.99968,3.20824,11.458,1.74,0,1.74,9.26968,3.20824,9.809167712,10.99968,3.20824,11.458,-1.73,0,1.73
10/02/2020 12:30,12.44664,3.06152,12.81763442,10.49664,3.06152,10.934,1.95,0,1.95,8.55664,3.06152,9.087848634,10.49664,3.06152,10.934,-1.94,0,1.94
10/02/2020 13:00,11.64832,2.66826,11.95001968,9.14832,2.66826,9.5295,2.5,0,2.5,6.62832,2.66826,7.145224801,9.14832,2.66826,9.5295,-2.52,0,2.52
10/02/2020 13:30,10.12752,2.00886,10.32483316,6.88752,2.00886,7.1745,3.24,0,3.24,3.62752,2.00886,4.146615469,6.88752,2.00886,7.1745,-3.26,0,3.26
10/02/2020 14:00,10.10536,2.15698,10.33299876,7.39536,2.15698,7.7035,2.71,0,2.71,4.66536,2.15698,5.139858622,7.39536,2.15698,7.7035,-2.73,0,2.73
10/02/2020 14:30,10.21368,2.21774,10.45168072,7.60368,2.21774,7.9205,2.61,0,2.61,4.97368,2.21774,5.445719737,7.60368,2.21774,7.9205,-2.63,0,2.63
10/02/2020 15:00,10.62304,2.35172,10.8802374,8.06304,2.35172,8.399,2.56,0,2.56,5.49304,2.35172,5.975288729,8.06304,2.35172,8.399,-2.57,0,2.57
10/02/2020 15:30,11.58008,1.65294,11.69745543,9.37008,2.73294,9.7605,2.21,-1.08,2.459776413,7.14008,4.28294,8.326122594,9.37008,2.73294,9.7605,-2.23,1.55,2.715768768
10/02/2020 16:00,10.16704,0.63122,10.18661578,7.30704,2.13122,7.6115,2.86,-1.5,3.229489124,4.40704,3.19122,5.44112917,7.30704,2.13122,7.6115,-2.9,1.06,3.08765283
10/02/2020 16:30,8.32396,0.08978,8.324444157,5.46096,1.59278,5.6885,2.863,-1.503,3.233539547,2.55796,2.65578,3.687319727,5.46096,1.59278,5.6885,-2.903,1.063,3.09150093
10/02/2020 17:00,10.3444,1.9992,10.53581568,6.8544,1.9992,7.14,3.49,0,3.49,3.3344,1.9992,3.887804522,6.8544,1.9992,7.14,-3.52,0,3.52
10/02/2020 17:30,11.29616,2.30888,11.52970761,7.91616,2.30888,8.246,3.38,0,3.38,4.51616,2.30888,5.072142348,7.91616,2.30888,8.246,-3.4,0,3.4
10/02/2020 18:00,12.512,2.751,12.81086043,9.432,2.751,9.825,3.08,0,3.08,6.352,2.751,6.922131536,9.432,2.751,9.825,-3.08,0,3.08
10/02/2020 18:30,13.00672,2.73446,13.291051,10.26672,2.99446,10.6945,2.74,-0.26,2.752308122,7.48672,4.36446,8.665996045,10.26672,2.99446,10.6945,-2.78,1.37,3.099241843
10/02/2020 19:00,12.69232,2.90276,13.02002314,9.95232,2.90276,10.367,2.74,0,2.74,7.17232,2.90276,7.737453703,9.95232,2.90276,10.367,-2.78,0,2.78
10/02/2020 19:30,12.78984,1.94912,12.93750656,10.41984,3.03912,10.854,2.37,-1.09,2.608639492,8.01984,4.55912,9.225150882,10.41984,3.03912,10.854,-2.4,1.52,2.840844945
10/02/2020 20:00,12.61448,3.08714,12.98674474,10.58448,3.08714,11.0255,2.03,0,2.03,8.53448,3.08714,9.075669796,10.58448,3.08714,11.0255,-2.05,0,2.05
10/02/2020 20:30,12.37592,3.01756,12.73848752,10.34592,3.01756,10.777,2.03,0,2.03,8.29592,3.01756,8.827681292,10.34592,3.01756,10.777,-2.05,0,2.05
10/02/2020 21:00,12.50064,3.20852,12.90583593,11.00064,3.20852,11.459,1.5,0,1.5,9.49064,3.20852,10.01832562,11.00064,3.20852,11.459,-1.51,0,1.51
10/02/2020 21:30,12.18112,3.20866,12.59663381,11.00112,3.20866,11.4595,1.18,0,1.18,9.81112,3.20866,10.32247909,11.00112,3.20866,11.4595,-1.19,0,1.19
10/02/2020 22:00,11.96888,3.23134,12.39740484,11.07888,3.23134,11.5405,0.89,0,0.89,10.18888,3.23134,10.68900528,11.07888,3.23134,11.5405,-0.89,0,0.89
10/02/2020 22:30,11.75216,1.90938,11.90625872,11.07216,3.22938,11.5335,0.68,-1.32,1.484856895,10.39216,4.06938,11.16050371,11.07216,3.22938,11.5335,-0.68,0.84,1.080740487
10/02/2020 23:00,11.10096,3.23778,11.5635,11.10096,3.23778,11.5635,0,0,0,11.10096,3.23778,11.5635,11.10096,3.23778,11.5635,0,0,0
10/02/2020 23:30,11.01168,1.80174,11.15810752,11.01168,3.21174,11.4705,0,-1.41,1.41,11.01168,4.39174,11.85514558,11.01168,3.21174,11.4705,0,1.18,1.18
11/02/2020 00:00,10.94928,3.19354,11.4055,10.94928,3.19354,11.4055,0,0,0,10.94928,3.19354,11.4055,10.94928,3.19354,11.4055,0,0,0
11/02/2020 00:30,10.99152,1.69586,11.12157601,10.99152,3.20586,11.4495,0,-1.51,1.51,10.99152,4.21586,11.77229746,10.99152,3.20586,11.4495,0,1.01,1.01
11/02/2020 01:00,11.0424,3.2207,11.5025,11.0424,3.2207,11.5025,0,0,0,11.0424,3.2207,11.5025,11.0424,3.2207,11.5025,0,0,0
11/02/2020 01:30,10.95648,3.19564,11.413,10.95648,3.19564,11.413,0,0,0,10.95648,3.19564,11.413,10.95648,3.19564,11.413,0,0,0
11/02/2020 02:00,10.89792,3.17856,11.352,10.89792,3.17856,11.352,0,0,0,10.89792,3.17856,11.352,10.89792,3.17856,11.352,0,0,0
11/02/2020 02:30,10.93488,3.18934,11.3905,10.93488,3.18934,11.3905,0,0,0,10.93488,3.18934,11.3905,10.93488,3.18934,11.3905,0,0,0
11/02/2020 03:00,10.84752,1.65386,10.97287305,10.84752,3.16386,11.2995,0,-1.51,1.51,10.84752,4.27386,11.65909814,10.84752,3.16386,11.2995,0,1.11,1.11
11/02/2020 03:30,10.73328,1.62054,10.85492743,10.73328,3.13054,11.1805,0,-1.51,1.51,10.73328,4.24054,11.54060133,10.73328,3.13054,11.1805,0,1.11,1.11
11/02/2020 04:00,10.7736,3.1423,11.2225,10.7736,3.1423,11.2225,0,0,0,10.7736,3.1423,11.2225,10.7736,3.1423,11.2225,0,0,0
11/02/2020 04:30,10.76592,3.14006,11.2145,10.76592,3.14006,11.2145,0,0,0,10.76592,3.14006,11.2145,10.76592,3.14006,11.2145,0,0,0
11/02/2020 05:00,10.94928,1.68354,11.07795285,10.94928,3.19354,11.4055,0,-1.51,1.51,10.94928,4.20354,11.72844751,10.94928,3.19354,11.4055,0,1.01,1.01
11/02/2020 05:30,10.87632,3.17226,11.3295,10.87632,3.17226,11.3295,0,0,0,10.87632,3.17226,11.3295,10.87632,3.17226,11.3295,0,0,0
11/02/2020 06:00,10.67616,3.11388,11.121,10.67616,3.11388,11.121,0,0,0,10.67616,3.11388,11.121,10.67616,3.11388,11.121,0,0,0
11/02/2020 06:30,11.77296,1.92628,11.92950719,10.99296,3.20628,11.451,0.78,-1.28,1.498932954,10.19296,4.54628,11.16087342,10.99296,3.20628,11.451,-0.8,1.34,1.560640894
11/02/2020 07:00,12.1564,3.8727,12.75836456,10.9464,3.1927,11.4025,1.21,0.68,1.38798415,9.7264,3.8727,10.46903349,10.9464,3.1927,11.4025,-1.22,0.68,1.396710421
11/02/2020 07:30,12.59632,3.17226,12.98963091,10.87632,3.17226,11.3295,1.72,0,1.72,9.17632,3.17226,9.709175158,10.87632,3.17226,11.3295,-1.7,0,1.7
11/02/2020 08:00,12.5508,3.1094,12.93023391,10.6608,3.1094,11.105,1.89,0,1.89,8.7708,3.1094,9.305659622,10.6608,3.1094,11.105,-1.89,0,1.89
11/02/2020 08:30,12.82152,3.22336,13.22049261,11.05152,3.22336,11.512,1.77,0,1.77,9.30152,3.22336,9.844202558,11.05152,3.22336,11.512,-1.75,0,1.75
11/02/2020 09:00,12.89136,3.26998,13.29962149,11.21136,3.26998,11.6785,1.68,0,1.68,9.53136,3.26998,10.0766856,11.21136,3.26998,11.6785,-1.68,0,1.68
11/02/2020 09:30,13.1776,3.3768,13.60337899,11.5776,3.3768,12.06,1.6,0,1.6,9.9776,3.3768,10.53353122,11.5776,3.3768,12.06,-1.6,0,1.6
11/02/2020 10:00,13.15104,3.32822,13.56565153,11.41104,3.32822,11.8865,1.74,0,1.74,9.70104,3.32822,10.25608236,11.41104,3.32822,11.8865,-1.71,0,1.71
11/02/2020 10:30,12.80264,3.19452,13.19517143,10.95264,3.19452,11.409,1.85,0,1.85,9.10264,3.19452,9.64691728,10.95264,3.19452,11.409,-1.85,0,1.85
11/02/2020 11:00,12.94128,3.35454,13.36898151,11.50128,3.35454,11.9805,1.44,0,1.44,10.05128,3.35454,10.59628087,11.50128,3.35454,11.9805,-1.45,0,1.45
