Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/02/2020 06:30,9.99144,1.19042,10.0621058,8.88144,2.59042,9.2515,1.11,-1.4,1.7866449,7.74144,3.77042,8.610804855,8.88144,2.59042,9.2515,-1.14,1.18,1.640731544
18/02/2020 07:00,9.44184,1.05012,9.50005761,7.61184,2.22012,7.929,1.83,-1.17,2.172049723,5.78184,3.73012,6.880659053,7.61184,2.22012,7.929,-1.83,1.51,2.372551369
18/02/2020 07:30,9.17152,1.94586,9.37566799,6.67152,1.94586,6.9495,2.5,0,2.5,4.16152,1.94586,4.593976475,6.67152,1.94586,6.9495,-2.51,0,2.51
18/02/2020 08:00,10.31384,2.34612,10.57731415,8.04384,2.34612,8.379,2.27,0,2.27,5.76384,2.34612,6.223032267,8.04384,2.34612,8.379,-2.28,0,2.28
18/02/2020 08:30,10.48744,2.37342,10.75265178,8.13744,2.37342,8.4765,2.35,0,2.35,5.77744,2.37342,6.245953526,8.13744,2.37342,8.4765,-2.36,0,2.36
18/02/2020 09:00,11.00272,1.48996,11.10314497,8.74272,2.54996,9.107,2.26,-1.06,2.496237168,6.45272,4.02996,7.607770567,8.74272,2.54996,9.107,-2.29,1.48,2.726627954
18/02/2020 09:30,11.80528,2.87154,12.14950114,9.84528,2.87154,10.2555,1.96,0,1.96,7.87528,2.87154,8.382468434,9.84528,2.87154,10.2555,-1.97,0,1.97
18/02/2020 10:00,11.06088,1.53484,11.1668617,8.69088,2.53484,9.053,2.37,-1,2.572333571,6.29088,4.18484,7.555663902,8.69088,2.53484,9.053,-2.4,1.65,2.912473176
18/02/2020 10:30,10.78336,2.53848,11.07811959,8.70336,2.53848,9.066,2.08,0,2.08,6.61336,2.53848,7.083813323,8.70336,2.53848,9.066,-2.09,0,2.09
18/02/2020 11:00,10.86264,2.63452,11.17755087,9.03264,2.63452,9.409,1.83,0,1.83,7.20264,2.63452,7.669336256,9.03264,2.63452,9.409,-1.83,0,1.83
18/02/2020 11:30,11.57776,2.92768,11.94218727,10.03776,2.92768,10.456,1.54,0,1.54,8.48776,2.92768,8.97849542,10.03776,2.92768,10.456,-1.55,0,1.55
18/02/2020 12:00,11.67896,2.97178,12.05112373,10.18896,2.97178,10.6135,1.49,0,1.49,8.68896,2.97178,9.183109618,10.18896,2.97178,10.6135,-1.5,0,1.5
18/02/2020 12:30,11.736,2.9505,12.10120433,10.116,2.9505,10.5375,1.62,0,1.62,8.486,2.9505,8.984299987,10.116,2.9505,10.5375,-1.63,0,1.63
18/02/2020 13:00,11.73936,3.63148,12.28821469,10.11936,2.95148,10.541,1.62,0.68,1.756929139,8.48936,2.95148,8.987795469,10.11936,2.95148,10.541,-1.63,0,1.63
18/02/2020 13:30,12.15024,4.37382,12.91350585,10.95024,3.19382,11.4065,1.2,1.18,1.682973559,9.75024,3.19382,10.26000323,10.95024,3.19382,11.4065,-1.2,0,1.2
18/02/2020 14:00,12.30096,3.25528,12.7244043,11.16096,3.25528,11.626,1.14,0,1.14,10.02096,3.25528,10.53643617,11.16096,3.25528,11.626,-1.14,0,1.14
18/02/2020 14:30,12.32984,3.23162,12.74630622,11.07984,3.23162,11.5415,1.25,0,1.25,9.81984,3.23162,10.33792172,11.07984,3.23162,11.5415,-1.26,0,1.26
18/02/2020 15:00,12.15392,2.23406,12.35754002,10.81392,3.15406,11.2645,1.34,-0.92,1.625423022,9.42392,4.83406,10.5914307,10.81392,3.15406,11.2645,-1.39,1.68,2.180481598
18/02/2020 15:30,12.20672,3.09946,12.59407263,10.62672,3.09946,11.0695,1.58,0,1.58,9.03672,3.09946,9.553478982,10.62672,3.09946,11.0695,-1.59,0,1.59
18/02/2020 16:00,12.30464,3.11052,12.6917099,10.66464,3.11052,11.109,1.64,0,1.64,9.01464,3.11052,9.536197827,10.66464,3.11052,11.109,-1.65,0,1.65
18/02/2020 16:30,12.3244,3.7467,12.88132743,10.5144,3.0667,10.9525,1.81,0.68,1.933520106,8.7244,3.7467,9.494888954,10.5144,3.0667,10.9525,-1.79,0.68,1.914810696
18/02/2020 17:00,12.65248,3.04864,13.01458628,10.45248,3.04864,10.888,2.2,0,2.2,8.24248,3.72864,9.046614439,10.45248,3.04864,10.888,-2.21,0.68,2.312249986
18/02/2020 17:30,12.70456,3.00258,13.05455214,10.29456,3.00258,10.7235,2.41,0,2.41,7.88456,3.00258,8.436929124,10.29456,3.00258,10.7235,-2.41,0,2.41
18/02/2020 18:00,12.60224,2.93482,12.93945986,10.06224,2.93482,10.4815,2.54,0,2.54,7.51224,2.93482,8.06516697,10.06224,2.93482,10.4815,-2.55,0,2.55
18/02/2020 18:30,11.3532,2.3926,11.60257234,8.2032,2.3926,8.545,3.15,0,3.15,5.0432,2.3926,5.581971068,8.2032,2.3926,8.545,-3.16,0,3.16
18/02/2020 19:00,11.31568,2.43124,11.57391644,8.33568,2.43124,8.683,2.98,0,2.98,5.35568,2.43124,5.88168651,8.33568,2.43124,8.683,-2.98,0,2.98
18/02/2020 19:30,11.13272,2.44496,11.3980386,8.38272,2.44496,8.732,2.75,0,2.75,5.61272,2.44496,6.122128323,8.38272,2.44496,8.732,-2.77,0,2.77
18/02/2020 20:00,11.00392,1.31906,11.08269708,8.53392,2.48906,8.8895,2.47,-1.17,2.733093485,6.02392,3.99906,7.230497428,8.53392,2.48906,8.8895,-2.51,1.51,2.929197842
18/02/2020 20:30,10.01096,0.83028,10.0453315,7.44096,2.17028,7.751,2.57,-1.34,2.898361606,4.85096,3.35028,5.895437982,7.44096,2.17028,7.751,-2.59,1.18,2.846137734
18/02/2020 21:00,9.16352,1.87936,9.354255331,6.44352,1.87936,6.712,2.72,0,2.72,3.70352,1.87936,4.153077702,6.44352,1.87936,6.712,-2.74,0,2.74
18/02/2020 21:30,8.18448,1.56464,8.332695314,5.36448,1.56464,5.588,2.82,0,2.82,2.53448,1.56464,2.978537762,5.36448,1.56464,5.588,-2.83,0,2.83
18/02/2020 22:00,8.26008,0.88544,8.307401856,5.95008,1.73544,6.198,2.31,-0.85,2.461422353,3.62008,1.31544,3.851669975,5.95008,1.73544,6.198,-2.33,-0.42,2.367551478
18/02/2020 22:30,8.60976,2.00368,8.839836017,6.86976,2.00368,7.156,1.74,0,1.74,5.13976,2.00368,5.516508533,6.86976,2.00368,7.156,-1.73,0,1.73
18/02/2020 23:00,7.91312,0.35466,7.921063808,6.39312,1.86466,6.6595,1.52,-1.51,2.142545215,4.87312,2.87466,5.657823667,6.39312,1.86466,6.6595,-1.52,1.01,1.824965753
18/02/2020 23:30,7.82824,1.29532,7.934683069,6.73824,1.96532,7.019,1.09,-0.67,1.279453008,5.64824,1.29532,5.794865745,6.73824,1.96532,7.019,-1.09,-0.67,1.279453008
19/02/2020 00:00,7.39768,1.16974,7.489590179,6.30768,1.83974,6.5705,1.09,-0.67,1.279453008,5.21768,1.16974,5.347193306,6.30768,1.83974,6.5705,-1.09,-0.67,1.279453008
19/02/2020 00:30,8.44256,1.55908,8.585310117,7.64256,2.22908,7.961,0.8,-0.67,1.043503713,6.84256,1.55908,7.017931162,7.64256,2.22908,7.961,-0.8,-0.67,1.043503713
19/02/2020 01:00,9.32248,2.50614,9.653464199,8.59248,2.50614,8.9505,0.73,0,0.73,7.86248,2.50614,8.252231786,8.59248,2.50614,8.9505,-0.73,0,0.73
19/02/2020 01:30,9.30904,2.50222,9.639467343,8.57904,2.50222,8.9365,0.73,0,0.73,7.79904,2.50222,8.1906123,8.57904,2.50222,8.9365,-0.78,0,0.78
19/02/2020 02:00,8.77344,2.27892,9.064586356,7.81344,2.27892,8.139,0.96,0,0.96,6.84344,2.27892,7.212915319,7.81344,2.27892,8.139,-0.97,0,0.97
19/02/2020 02:30,7.7516,0.2688,7.75625915,6.4416,1.8788,6.71,1.31,-1.61,2.075620389,5.1016,2.8888,5.862720188,6.4416,1.8788,6.71,-1.34,1.01,1.678004768
19/02/2020 03:00,7.02936,0.91398,7.088530274,5.49936,1.60398,5.7285,1.53,-0.69,1.678392088,3.96936,0.97398,4.087108495,5.49936,1.60398,5.7285,-1.53,-0.63,1.654629868
19/02/2020 03:30,7.21064,1.03102,7.283977722,5.90064,1.72102,6.1465,1.31,-0.69,1.480607983,4.59064,1.09102,4.718506146,5.90064,1.72102,6.1465,-1.31,-0.63,1.45361618
19/02/2020 04:00,6.28504,0.65022,6.318584798,4.59504,1.34022,4.7865,1.69,-0.69,1.825431456,2.93504,0.71022,3.019747051,4.59504,1.34022,4.7865,-1.66,-0.63,1.77552809
19/02/2020 04:30,7.36016,1.79088,7.574906362,6.14016,1.79088,6.396,1.22,0,1.22,4.92016,1.79088,5.23595508,6.14016,1.79088,6.396,-1.22,0,1.22
19/02/2020 05:00,7.62504,1.88272,7.854035243,6.45504,1.88272,6.724,1.17,0,1.17,5.28504,1.88272,5.610372751,6.45504,1.88272,6.724,-1.17,0,1.17
19/02/2020 05:30,7.382,1.046,7.455738729,5.952,1.736,6.2,1.43,-0.69,1.587765726,4.512,1.036,4.62941033,5.952,1.736,6.2,-1.44,-0.7,1.601124605
19/02/2020 06:00,7.09728,0.45004,7.111534251,5.17728,1.51004,5.393,1.92,-1.06,2.19317122,3.23728,0.87004,3.352156231,5.17728,1.51004,5.393,-1.94,-0.64,2.042841159
19/02/2020 06:30,7.91672,1.66446,8.08980115,5.70672,1.66446,5.9445,2.21,0,2.21,3.50672,1.66446,3.881689355,5.70672,1.66446,5.9445,-2.2,0,2.2
19/02/2020 07:00,7.70984,1.42912,7.841174453,4.89984,1.42912,5.104,2.81,0,2.81,2.06984,1.42912,2.515277639,4.89984,1.42912,5.104,-2.83,0,2.83
19/02/2020 07:30,8.32304,1.54672,8.465538235,5.30304,1.54672,5.524,3.02,0,3.02,2.26304,1.54672,2.741111599,5.30304,1.54672,5.524,-3.04,0,3.04
19/02/2020 08:00,8.26032,1.42926,8.38305855,4.90032,1.42926,5.1045,3.36,0,3.36,1.50032,1.42926,2.072135191,4.90032,1.42926,5.1045,-3.4,0,3.4
19/02/2020 08:30,9.02456,1.69008,9.181451606,5.79456,1.69008,6.036,3.23,0,3.23,2.54456,1.69008,3.054694093,5.79456,1.69008,6.036,-3.25,0,3.25
19/02/2020 09:00,8.61952,1.43486,8.738131851,4.91952,1.43486,5.1245,3.7,0,3.7,1.22952,1.43486,1.889587958,4.91952,1.43486,5.1245,-3.69,0,3.69
19/02/2020 09:30,8.61872,1.40546,8.732562754,4.81872,1.40546,5.0195,3.8,0,3.8,1.02872,1.40546,1.741718304,4.81872,1.40546,5.0195,-3.79,0,3.79
19/02/2020 10:00,8.86776,1.49268,8.992511384,5.11776,1.49268,5.331,3.75,0,3.75,1.38776,1.49268,2.038129387,5.11776,1.49268,5.331,-3.73,0,3.73
19/02/2020 10:30,10.04888,0.83634,10.08362305,6.87888,2.00634,7.1655,3.17,-1.17,3.379023528,3.69888,3.48634,5.082940079,6.87888,2.00634,7.1655,-3.18,1.48,3.507534747
19/02/2020 11:00,10.07976,2.03868,10.28386006,6.98976,2.03868,7.281,3.09,0,3.09,3.90976,2.03868,4.409358162,6.98976,2.03868,7.281,-3.08,0,3.08
19/02/2020 11:30,10.57512,2.27066,10.81614811,7.78512,2.27066,8.1095,2.79,0,2.79,4.97512,2.27066,5.468794735,7.78512,2.27066,8.1095,-2.81,0,2.81
19/02/2020 12:00,10.152,2.086,10.36409668,7.152,2.086,7.45,3,0,3,4.152,2.086,4.646557866,7.152,2.086,7.45,-3,0,3
19/02/2020 12:30,9.9344,1.9642,10.1267164,6.7344,1.9642,7.015,3.2,0,3.2,3.5244,1.9642,4.034783389,6.7344,1.9642,7.015,-3.21,0,3.21
19/02/2020 13:00,10.3816,2.1413,10.60013133,7.3416,2.1413,7.6475,3.04,0,3.04,4.3016,2.1413,4.80509399,7.3416,2.1413,7.6475,-3.04,0,3.04
19/02/2020 13:30,10.7552,2.2736,10.99288788,7.7952,2.2736,8.12,2.96,0,2.96,4.8452,2.2736,5.352122943,7.7952,2.2736,8.12,-2.95,0,2.95
19/02/2020 14:00,11.18784,2.49312,11.4622603,8.54784,2.49312,8.904,2.64,0,2.64,5.88784,2.49312,6.393927369,8.54784,2.49312,8.904,-2.66,0,2.66
19/02/2020 14:30,11.05968,2.45574,11.32904147,8.41968,2.45574,8.7705,2.64,0,2.64,5.75968,2.45574,6.261355496,8.41968,2.45574,8.7705,-2.66,0,2.66
19/02/2020 15:00,11.30832,2.58076,11.59906994,8.84832,2.58076,9.217,2.46,0,2.46,6.36832,2.58076,6.871376994,8.84832,2.58076,9.217,-2.48,0,2.48
19/02/2020 15:30,11.66088,2.74484,11.97957716,9.41088,2.74484,9.803,2.25,0,2.25,7.14088,2.74484,7.650249264,9.41088,2.74484,9.803,-2.27,0,2.27
19/02/2020 16:00,11.87832,2.80826,12.20576955,9.62832,2.80826,10.0295,2.25,0,2.25,7.35832,2.80826,7.875988665,9.62832,2.80826,10.0295,-2.27,0,2.27
19/02/2020 16:30,11.10424,2.46582,11.374727,8.45424,2.46582,8.8065,2.65,0,2.65,5.79424,2.46582,6.297101353,8.45424,2.46582,8.8065,-2.66,0,2.66
19/02/2020 17:00,11.21064,2.43852,11.47278645,8.36064,2.43852,8.709,2.85,0,2.85,5.49064,2.43852,6.00778723,8.36064,2.43852,8.709,-2.87,0,2.87
19/02/2020 17:30,12.0564,2.7202,12.35946071,9.3264,2.7202,9.715,2.73,0,2.73,6.5764,2.7202,7.116777712,9.3264,2.7202,9.715,-2.75,0,2.75
19/02/2020 18:00,12.75264,3.62952,13.25908151,10.11264,2.94952,10.534,2.64,0.68,2.726169474,7.46264,3.62952,8.298458363,10.11264,2.94952,10.534,-2.65,0.68,2.735854528
19/02/2020 18:30,12.37872,3.46796,12.8553279,9.55872,2.78796,9.957,2.82,0.68,2.900827468,6.71872,3.46796,7.560948684,9.55872,2.78796,9.957,-2.84,0.68,2.92027396
19/02/2020 19:00,11.71976,2.56368,11.99688416,8.78976,2.56368,9.156,2.93,0,2.93,5.84976,2.56368,6.386873038,8.78976,2.56368,9.156,-2.94,0,2.94
19/02/2020 19:30,11.12608,1.20844,11.1915139,8.32608,2.42844,8.673,2.8,-1.22,3.05424295,5.49608,3.76844,6.663935429,8.32608,2.42844,8.673,-2.83,1.34,3.131213822
19/02/2020 20:00,11.58408,1.50244,11.68110592,9.33408,2.72244,9.723,2.25,-1.22,2.559472602,7.05408,4.06244,8.140237306,9.33408,2.72244,9.723,-2.28,1.34,2.644617175
19/02/2020 20:30,12.03216,3.00188,12.40097407,10.29216,3.00188,10.721,1.74,0,1.74,8.56216,3.00188,9.073139887,10.29216,3.00188,10.721,-1.73,0,1.73
19/02/2020 21:00,12.12408,3.12494,12.52032611,10.71408,3.12494,11.1605,1.41,0,1.41,9.28408,3.12494,9.795886456,10.71408,3.12494,11.1605,-1.43,0,1.43
19/02/2020 21:30,11.64536,3.04948,12.0380122,10.45536,3.04948,10.891,1.19,0,1.19,9.25536,3.04948,9.744794354,10.45536,3.04948,10.891,-1.2,0,1.2
19/02/2020 22:00,11.58104,1.91822,11.73882683,10.69104,3.11822,11.1365,0.89,-1.2,1.494021419,9.78104,4.45822,10.74916132,10.69104,3.11822,11.1365,-0.91,1.34,1.619783936
19/02/2020 22:30,11.11736,3.03548,11.52431483,10.40736,3.03548,10.841,0.71,0,0.71,9.69736,3.03548,10.16134488,10.40736,3.03548,10.841,-0.71,0,0.71
19/02/2020 23:00,9.7388,1.9634,9.934745341,9.0288,2.6334,9.405,0.71,-0.67,0.976217189,8.3188,1.9634,8.547360587,9.0288,2.6334,9.405,-0.71,-0.67,0.976217189
19/02/2020 23:30,9.5976,2.7993,9.9975,9.5976,2.7993,9.9975,0,0,0,9.5976,2.7993,9.9975,9.5976,2.7993,9.9975,0,0,0
20/02/2020 00:00,9.72288,2.83584,10.128,9.72288,2.83584,10.128,0,0,0,9.72288,2.83584,10.128,9.72288,2.83584,10.128,0,0,0
20/02/2020 00:30,9.82976,2.66868,10.18557974,9.14976,2.66868,9.531,0.68,0,0.68,8.46976,2.66868,8.880241404,9.14976,2.66868,9.531,-0.68,0,0.68
20/02/2020 01:00,9.9176,2.6943,10.27706389,9.2376,2.6943,9.6225,0.68,0,0.68,8.5576,2.6943,8.971720585,9.2376,2.6943,9.6225,-0.68,0,0.68
20/02/2020 01:30,10.5872,2.8896,10.97445179,9.9072,2.8896,10.32,0.68,0,0.68,9.2272,2.8896,9.669074826,9.9072,2.8896,10.32,-0.68,0,0.68
20/02/2020 02:00,10.6152,3.0961,11.0575,10.6152,3.0961,11.0575,0,0,0,10.6152,3.0961,11.0575,10.6152,3.0961,11.0575,0,0,0
20/02/2020 02:30,9.93552,2.89786,10.3495,9.93552,2.89786,10.3495,0,0,0,9.93552,2.89786,10.3495,9.93552,2.89786,10.3495,0,0,0
20/02/2020 03:00,10.4784,3.0562,10.915,10.4784,3.0562,10.915,0,0,0,10.4784,3.0562,10.915,10.4784,3.0562,10.915,0,0,0
20/02/2020 03:30,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0,0,0,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0,0,0
20/02/2020 04:00,10.1544,2.9617,10.5775,10.1544,2.9617,10.5775,0,0,0,10.1544,2.9617,10.5775,10.1544,2.9617,10.5775,0,0,0
20/02/2020 04:30,9.99408,1.40494,10.09234816,9.99408,2.91494,10.4105,0,-1.51,1.51,9.99408,4.00494,10.76666984,9.99408,2.91494,10.4105,0,1.09,1.09
20/02/2020 05:00,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0
20/02/2020 05:30,10.21728,2.98004,10.643,10.21728,2.98004,10.643,0,0,0,10.21728,2.98004,10.643,10.21728,2.98004,10.643,0,0,0
20/02/2020 06:00,10.16256,2.96408,10.586,10.16256,2.96408,10.586,0,0,0,10.16256,2.96408,10.586,10.16256,2.96408,10.586,0,0,0
20/02/2020 06:30,11.07808,3.02694,11.48417268,10.37808,3.02694,10.8105,0.7,0,0.7,9.67808,3.02694,10.14039438,10.37808,3.02694,10.8105,-0.7,0,0.7
20/02/2020 07:00,10.8304,2.8672,11.20349945,9.8304,2.8672,10.24,1,0,1,8.8204,2.8672,9.274712502,9.8304,2.8672,10.24,-1.01,0,1.01
20/02/2020 07:30,11.17592,2.87756,11.54043064,9.86592,2.87756,10.277,1.31,0,1.31,8.53592,2.87756,9.007901076,9.86592,2.87756,10.277,-1.33,0,1.33
20/02/2020 08:00,11.62544,2.96492,11.99756666,10.16544,2.96492,10.589,1.46,0,1.46,8.69544,2.96492,9.187024948,10.16544,2.96492,10.589,-1.47,0,1.47
20/02/2020 08:30,11.93448,2.99964,12.30567564,10.28448,2.99964,10.713,1.65,0,1.65,8.63448,2.99964,9.140682961,10.28448,2.99964,10.713,-1.65,0,1.65
20/02/2020 09:00,11.29264,2.68702,11.60791948,9.21264,2.68702,9.5965,2.08,0,2.08,7.13264,2.68702,7.621983328,9.21264,2.68702,9.5965,-2.08,0,2.08
20/02/2020 09:30,10.8672,2.4696,11.14427925,8.4672,2.4696,8.82,2.4,0,2.4,6.0572,2.4696,6.541299259,8.4672,2.4696,8.82,-2.41,0,2.41
20/02/2020 10:00,10.75184,2.41262,11.01920136,8.27184,2.41262,8.6165,2.48,0,2.48,5.79184,2.41262,6.274244644,8.27184,2.41262,8.6165,-2.48,0,2.48
20/02/2020 10:30,11.09576,2.60918,11.39840823,8.94576,2.60918,9.3185,2.15,0,2.15,6.77576,2.60918,7.260767442,8.94576,2.60918,9.3185,-2.17,0,2.17
20/02/2020 11:00,11.622,2.8735,11.97196251,9.852,2.8735,10.2625,1.77,0,1.77,8.092,2.8735,8.587052245,9.852,2.8735,10.2625,-1.76,0,1.76
20/02/2020 11:30,11.8264,2.9477,12.18821858,10.1064,2.9477,10.5275,1.72,0,1.72,8.4264,2.9477,8.927102119,10.1064,2.9477,10.5275,-1.68,0,1.68
20/02/2020 12:00,12.4404,3.1472,12.83231935,10.7904,3.1472,11.24,1.65,0,1.65,9.1104,3.1472,9.638685388,10.7904,3.1472,11.24,-1.68,0,1.68
20/02/2020 12:30,12.33568,3.32624,12.77626211,10.37568,3.02624,10.808,1.96,0.3,1.982826266,8.38568,3.97624,9.280631099,10.37568,3.02624,10.808,-1.99,0.95,2.205130382
20/02/2020 13:00,12.57616,3.77638,13.13091186,10.61616,3.09638,11.0585,1.96,0.68,2.074608397,8.69616,3.77638,9.480730175,10.61616,3.09638,11.0585,-1.92,0.68,2.036860329
20/02/2020 13:30,12.30216,3.64688,12.83132395,10.17216,2.96688,10.596,2.13,0.68,2.235911447,8.02216,3.64688,8.812195232,10.17216,2.96688,10.596,-2.15,0.68,2.254972284
20/02/2020 14:00,11.74848,3.42414,12.23730024,9.40848,2.74414,9.8005,2.34,0.68,2.436801182,7.04848,3.42414,7.836185619,9.40848,2.74414,9.8005,-2.36,0.68,2.456013029
20/02/2020 14:30,10.6148,2.3289,10.86727906,7.9848,2.3289,8.3175,2.63,0,2.63,5.3348,2.3289,5.82098499,7.9848,2.3289,8.3175,-2.65,0,2.65
20/02/2020 15:00,11.38032,2.67176,11.68973844,9.16032,2.67176,9.542,2.22,0,2.22,6.92032,2.67176,7.418162198,9.16032,2.67176,9.542,-2.24,0,2.24
20/02/2020 15:30,12.27504,2.48272,12.52359795,10.53504,3.07272,10.974,1.74,-0.59,1.837307813,8.76504,4.66272,9.928085616,10.53504,3.07272,10.974,-1.77,1.59,2.379285607
20/02/2020 16:00,11.88152,3.01336,12.25768559,10.33152,3.01336,10.762,1.55,0,1.55,8.77152,3.01336,9.274691456,10.33152,3.01336,10.762,-1.56,0,1.56
20/02/2020 16:30,10.94576,2.55668,11.24038587,8.76576,2.55668,9.131,2.18,0,2.18,6.57576,2.55668,7.055298165,8.76576,2.55668,9.131,-2.19,0,2.19
20/02/2020 17:00,11.3332,2.6201,11.63212561,8.9832,2.6201,9.3575,2.35,0,2.35,6.6032,2.6201,7.104025215,8.9832,2.6201,9.3575,-2.38,0,2.38
20/02/2020 17:30,11.69768,2.67974,12.00069681,9.18768,2.67974,9.5705,2.51,0,2.51,6.65768,2.67974,7.176747832,9.18768,2.67974,9.5705,-2.53,0,2.53
20/02/2020 18:00,12.44112,3.56866,12.94282817,9.80112,2.85866,10.2095,2.64,0.71,2.73380687,7.14112,3.47866,7.943341252,9.80112,2.85866,10.2095,-2.66,0.62,2.731300057
20/02/2020 18:30,11.78224,2.54982,12.05498907,8.74224,2.54982,9.1065,3.04,0,3.04,5.67224,2.54982,6.218994183,8.74224,2.54982,9.1065,-3.07,0,3.07
20/02/2020 19:00,12.67776,2.05018,12.84246225,10.21776,2.98018,10.6435,2.46,-0.93,2.629923953,7.73776,4.70018,9.053431496,10.21776,2.98018,10.6435,-2.48,1.72,3.018078859
20/02/2020 19:30,11.89672,2.76696,12.21425456,9.48672,2.76696,9.882,2.41,0,2.41,7.05672,2.76696,7.579799786,9.48672,2.76696,9.882,-2.43,0,2.43
20/02/2020 20:00,11.95536,1.76198,12.08450273,9.91536,2.89198,10.3285,2.04,-1.13,2.332059176,7.81536,4.30198,8.921148124,9.91536,2.89198,10.3285,-2.1,1.41,2.52944658
20/02/2020 20:30,11.48016,2.75338,11.80572637,9.44016,2.75338,9.8335,2.04,0,2.04,7.34016,2.75338,7.839582275,9.44016,2.75338,9.8335,-2.1,0,2.1
20/02/2020 21:00,11.66144,2.90542,12.01793028,9.96144,2.90542,10.3765,1.7,0,1.7,8.29144,2.90542,8.785752253,9.96144,2.90542,10.3765,-1.67,0,1.67
20/02/2020 21:30,11.88936,3.14398,12.29802795,10.77936,3.14398,11.2285,1.11,0,1.11,9.65936,3.14398,10.15814185,10.77936,3.14398,11.2285,-1.12,0,1.12
20/02/2020 22:00,11.54192,3.11556,11.95502536,10.68192,3.11556,11.127,0.86,0,0.86,9.82192,3.11556,10.30421402,10.68192,3.11556,11.127,-0.86,0,0.86
20/02/2020 22:30,10.94864,1.45002,11.04424175,10.14864,2.96002,10.5715,0.8,-1.51,1.708830009,9.34864,4.02002,10.17632697,10.14864,2.96002,10.5715,-0.8,1.06,1.328006024
20/02/2020 23:00,10.20176,1.50218,10.31176279,9.40176,2.74218,9.7935,0.8,-1.24,1.47566934,8.60176,3.01218,9.113918117,9.40176,2.74218,9.7935,-0.8,0.27,0.844334057
20/02/2020 23:30,9.71616,2.83388,10.121,9.71616,2.83388,10.121,0,0,0,9.71616,2.83388,10.121,9.71616,2.83388,10.121,0,0,0
21/02/2020 00:00,10.17696,1.46828,10.28233247,10.17696,2.96828,10.601,0,-1.5,1.5,10.17696,4.14828,10.98993821,10.17696,2.96828,10.601,0,1.18,1.18
21/02/2020 00:30,9.768,2.849,10.175,9.768,2.849,10.175,0,0,0,9.768,2.849,10.175,9.768,2.849,10.175,0,0,0
21/02/2020 01:00,10.1744,2.7692,10.54451915,9.4944,2.7692,9.89,0.68,0,0.68,8.8144,2.7692,9.239162083,9.4944,2.7692,9.89,-0.68,0,0.68
21/02/2020 01:30,9.0236,1.2323,9.107355283,8.1336,2.3723,8.4725,0.89,-1.14,1.446271067,7.2336,2.2923,7.588122841,8.1336,2.3723,8.4725,-0.9,-0.08,0.90354856
21/02/2020 02:00,9.73984,0.99162,9.790188632,8.91984,2.60162,9.2915,0.82,-1.61,1.806792739,8.09984,3.60162,8.864483891,8.91984,2.60162,9.2915,-0.82,1,1.293213053
21/02/2020 02:30,10.18224,2.96982,10.6065,10.18224,2.96982,10.6065,0,0,0,10.18224,2.96982,10.6065,10.18224,2.96982,10.6065,0,0,0
21/02/2020 03:00,9.59072,2.59896,9.936624336,8.91072,2.59896,9.282,0.68,0,0.68,8.23072,2.59896,8.631300296,8.91072,2.59896,9.282,-0.68,0,0.68
21/02/2020 03:30,10.79696,2.95078,11.19291954,10.11696,2.95078,10.5385,0.68,0,0.68,9.43696,2.95078,9.887533396,10.11696,2.95078,10.5385,-0.68,0,0.68
21/02/2020 04:00,10.15008,2.96044,10.573,10.15008,2.96044,10.573,0,0,0,10.15008,2.96044,10.573,10.15008,2.96044,10.573,0,0,0
21/02/2020 04:30,9.52304,2.57922,9.866137372,8.84304,2.57922,9.2115,0.68,0,0.68,8.16304,2.57922,8.560817592,8.84304,2.57922,9.2115,-0.68,0,0.68
21/02/2020 05:00,9.59312,1.90966,9.78134718,8.91312,2.59966,9.2845,0.68,-0.69,0.968762097,8.23312,1.90966,8.451690142,8.91312,2.59966,9.2845,-0.68,-0.69,0.968762097
21/02/2020 05:30,10.63232,2.21276,10.86013515,9.95232,2.90276,10.367,0.68,-0.69,0.968762097,9.27232,2.21276,9.532692432,9.95232,2.90276,10.367,-0.68,-0.69,0.968762097
21/02/2020 06:00,8.82696,1.22578,8.911664236,7.83696,2.28578,8.1635,0.99,-1.06,1.450413734,6.81696,2.02578,7.111591119,7.83696,2.28578,8.1635,-1.02,-0.26,1.052615789
21/02/2020 06:30,8.62224,1.36232,8.72920033,7.00224,2.04232,7.294,1.62,-0.68,1.756929139,5.38224,1.39232,5.559412055,7.00224,2.04232,7.294,-1.62,-0.65,1.745537167
21/02/2020 07:00,9.7656,0.8458,9.802158997,8.1456,2.3758,8.485,1.62,-1.53,2.228295313,6.4756,3.3858,7.307327624,8.1456,2.3758,8.485,-1.67,1.01,1.951665955
21/02/2020 07:30,11.2916,2.8588,11.64787397,9.8016,2.8588,10.21,1.49,0,1.49,8.3016,2.8588,8.780051253,9.8016,2.8588,10.21,-1.5,0,1.5
21/02/2020 08:00,11.72848,2.11414,11.91750104,10.12848,2.95414,10.5505,1.6,-0.84,1.80709712,8.50848,4.80414,9.771079421,10.12848,2.95414,10.5505,-1.62,1.85,2.45904453
21/02/2020 08:30,11.89424,2.92082,12.24761751,10.01424,2.92082,10.4315,1.88,0,1.88,8.14424,2.92082,8.652157803,10.01424,2.92082,10.4315,-1.87,0,1.87
21/02/2020 09:00,11.8136,2.8273,12.14721245,9.6936,2.8273,10.0975,2.12,0,2.12,7.5536,2.8273,8.065388909,9.6936,2.8273,10.0975,-2.14,0,2.14
21/02/2020 09:30,12.27912,3.01266,12.64329499,10.32912,3.01266,10.7595,1.95,0,1.95,8.35912,3.01266,8.885437944,10.32912,3.01266,10.7595,-1.97,0,1.97
21/02/2020 10:00,12.02368,2.90024,12.36851943,9.94368,2.90024,10.358,2.08,0,2.08,7.84368,2.90024,8.362697412,9.94368,2.90024,10.358,-2.1,0,2.1
21/02/2020 10:30,11.64136,2.76248,11.96463783,9.47136,2.76248,9.866,2.17,0,2.17,7.28136,2.76248,7.787778836,9.47136,2.76248,9.866,-2.19,0,2.19
21/02/2020 11:00,10.96824,2.47282,11.24353714,8.47824,2.47282,8.8315,2.49,0,2.49,5.97824,2.47282,6.469481606,8.47824,2.47282,8.8315,-2.5,0,2.5
21/02/2020 11:30,11.25824,2.61282,11.55745631,8.95824,2.61282,9.3315,2.3,0,2.3,6.63824,2.61282,7.133937107,8.95824,2.61282,9.3315,-2.32,0,2.32
21/02/2020 12:00,11.49416,2.70788,11.80882417,9.28416,2.70788,9.671,2.21,0,2.21,7.05416,2.70788,7.556043105,9.28416,2.70788,9.671,-2.23,0,2.23
21/02/2020 12:30,11.57512,2.70816,11.88770514,9.28512,2.70816,9.672,2.29,0,2.29,6.98512,2.70816,7.491730908,9.28512,2.70816,9.672,-2.3,0,2.3
21/02/2020 13:00,11.83656,2.86608,12.17861105,9.82656,2.86608,10.236,2.01,0,2.01,7.79656,2.86608,8.306669754,9.82656,2.86608,10.236,-2.03,0,2.03
21/02/2020 13:30,12.13504,3.00272,12.50102089,10.29504,3.00272,10.724,1.84,0,1.84,8.48504,3.00272,9.000679485,10.29504,3.00272,10.724,-1.81,0,1.81
21/02/2020 14:00,12.12736,3.00048,12.49302769,10.28736,3.00048,10.716,1.84,0,1.84,8.47736,3.00048,8.992692189,10.28736,3.00048,10.716,-1.81,0,1.81
21/02/2020 14:30,12.10448,3.01714,12.47483747,10.34448,3.01714,10.7755,1.76,0,1.76,8.59448,3.01714,9.108689272,10.34448,3.01714,10.7755,-1.75,0,1.75
21/02/2020 15:00,12.45472,3.18346,12.85513391,10.91472,3.18346,11.3695,1.54,0,1.54,9.36472,3.18346,9.891026147,10.91472,3.18346,11.3695,-1.55,0,1.55
21/02/2020 15:30,12.23632,3.08476,12.61916286,10.57632,3.08476,11.017,1.66,0,1.66,8.91632,3.08476,9.43485594,10.57632,3.08476,11.017,-1.66,0,1.66
21/02/2020 16:00,12.40864,3.13502,12.79854277,10.74864,3.13502,11.1965,1.66,0,1.66,9.08864,3.13502,9.614142055,10.74864,3.13502,11.1965,-1.66,0,1.66
21/02/2020 16:30,12.56416,3.18038,12.96043724,10.90416,3.18038,11.3585,1.66,0,1.66,9.24416,3.18038,9.775955761,10.90416,3.18038,11.3585,-1.66,0,1.66
21/02/2020 17:00,12.70432,3.20376,13.10205422,10.98432,3.20376,11.442,1.72,0,1.72,9.32432,3.20376,9.859362129,10.98432,3.20376,11.442,-1.66,0,1.66
21/02/2020 17:30,12.87136,3.25248,13.27593817,11.15136,3.25248,11.616,1.72,0,1.72,9.43136,3.25248,9.976431105,11.15136,3.25248,11.616,-1.72,0,1.72
21/02/2020 18:00,12.93744,2.22342,13.12710746,11.01744,3.21342,11.4765,1.92,-0.99,2.160208323,9.07744,4.89342,10.3123943,11.01744,3.21342,11.4765,-1.94,1.68,2.566320323
21/02/2020 18:30,13.0708,2.3244,13.27586713,11.0208,3.2144,11.48,2.05,-0.89,2.234860175,8.9608,4.8944,10.21034221,11.0208,3.2144,11.48,-2.06,1.68,2.658194876
21/02/2020 19:00,12.93472,2.37846,13.15157988,11.03472,3.21846,11.4945,1.9,-0.84,2.077402224,9.12472,4.94846,10.3801624,11.03472,3.21846,11.4945,-1.91,1.73,2.577013776
21/02/2020 19:30,12.76696,3.23078,13.1694042,11.07696,3.23078,11.5385,1.69,0,1.69,9.39696,3.23078,9.936840376,11.07696,3.23078,11.5385,-1.68,0,1.68
21/02/2020 20:00,12.61048,3.23764,13.01946691,11.10048,3.23764,11.563,1.51,0,1.51,9.57048,3.23764,10.1032866,11.10048,3.23764,11.563,-1.53,0,1.53
21/02/2020 20:30,12.37512,3.23316,12.79050111,11.08512,3.23316,11.547,1.29,0,1.29,9.78512,3.23316,10.30543046,11.08512,3.23316,11.547,-1.3,0,1.3
21/02/2020 21:00,12.14872,3.22546,12.5696058,11.05872,3.22546,11.5195,1.09,0,1.09,9.96872,3.22546,10.47754602,11.05872,3.22546,11.5195,-1.09,0,1.09
21/02/2020 21:30,11.87312,3.19466,12.29539878,10.95312,3.19466,11.4095,0.92,0,0.92,10.03312,3.19466,10.52945153,10.95312,3.19466,11.4095,-0.92,0,0.92
21/02/2020 22:00,11.7268,2.0274,11.90076422,10.9968,3.2074,11.455,0.73,-1.18,1.387551801,10.2468,4.5474,11.21051993,10.9968,3.2074,11.455,-0.75,1.34,1.535610628
21/02/2020 22:30,10.99392,3.20656,11.452,10.99392,3.20656,11.452,0,0,0,10.99392,3.20656,11.452,10.99392,3.20656,11.452,0,0,0
21/02/2020 23:00,10.94496,1.68228,11.07349156,10.94496,3.19228,11.401,0,-1.51,1.51,10.94496,4.20228,11.72396292,10.94496,3.19228,11.401,0,1.01,1.01
21/02/2020 23:30,10.96704,3.19872,11.424,10.96704,3.19872,11.424,0,0,0,10.96704,3.19872,11.424,10.96704,3.19872,11.424,0,0,0
22/02/2020 00:00,10.17608,1.65344,10.30953287,10.84608,3.16344,11.298,-0.67,-1.51,1.651968523,10.84608,4.34344,11.68344651,10.84608,3.16344,11.298,0,1.18,1.18
22/02/2020 00:30,10.59792,3.09106,11.0395,10.59792,3.09106,11.0395,0,0,0,10.59792,3.09106,11.0395,10.59792,3.09106,11.0395,0,0,0
22/02/2020 01:00,10.91568,1.67374,11.04325475,10.91568,3.18374,11.3705,0,-1.51,1.51,10.91568,4.23374,11.70797268,10.91568,3.18374,11.3705,0,1.05,1.05
22/02/2020 01:30,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0,0,0,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0,0,0
22/02/2020 02:00,10.9728,3.2004,11.43,10.9728,3.2004,11.43,0,0,0,10.9728,3.2004,11.43,10.9728,3.2004,11.43,0,0,0
22/02/2020 02:30,10.90368,1.67024,11.03086303,10.90368,3.18024,11.358,0,-1.51,1.51,10.90368,4.35024,11.73945593,10.90368,3.18024,11.358,0,1.17,1.17
22/02/2020 03:00,10.92336,3.18598,11.3785,10.92336,3.18598,11.3785,0,0,0,10.92336,3.18598,11.3785,10.92336,3.18598,11.3785,0,0,0
22/02/2020 03:30,10.92624,3.18682,11.3815,10.92624,3.18682,11.3815,0,0,0,10.92624,3.18682,11.3815,10.92624,3.18682,11.3815,0,0,0
22/02/2020 04:00,10.7664,3.1402,11.215,10.7664,3.1402,11.215,0,0,0,10.7664,3.1402,11.215,10.7664,3.1402,11.215,0,0,0
22/02/2020 04:30,10.62864,3.10002,11.0715,10.62864,3.10002,11.0715,0,0,0,10.62864,3.10002,11.0715,10.62864,3.10002,11.0715,0,0,0
22/02/2020 05:00,10.5384,3.0737,10.9775,10.5384,3.0737,10.9775,0,0,0,10.5384,3.0737,10.9775,10.5384,3.0737,10.9775,0,0,0
22/02/2020 05:30,10.73952,3.13236,11.187,10.73952,3.13236,11.187,0,0,0,10.73952,3.13236,11.187,10.73952,3.13236,11.187,0,0,0
22/02/2020 06:00,10.75584,3.13712,11.204,10.75584,3.13712,11.204,0,0,0,10.75584,3.13712,11.204,10.75584,3.13712,11.204,0,0,0
22/02/2020 06:30,10.66368,3.11024,11.108,10.66368,3.11024,11.108,0,0,0,10.66368,3.11024,11.108,10.66368,3.11024,11.108,0,0,0
22/02/2020 07:00,10.69632,3.11976,11.142,10.69632,3.11976,11.142,0,0,0,10.69632,3.11976,11.142,10.69632,3.11976,11.142,0,0,0
22/02/2020 07:30,10.53072,3.07146,10.9695,10.53072,3.07146,10.9695,0,0,0,10.53072,3.07146,10.9695,10.53072,3.07146,10.9695,0,0,0
22/02/2020 08:00,11.40656,3.12858,11.82783259,10.72656,3.12858,11.1735,0.68,0,0.68,10.04656,3.12858,10.52242276,10.72656,3.12858,11.1735,-0.68,0,0.68
22/02/2020 08:30,11.70656,3.21608,12.14029314,11.02656,3.21608,11.486,0.68,0,0.68,10.34656,3.21608,10.83487307,11.02656,3.21608,11.486,-0.68,0,0.68
22/02/2020 09:00,12.05408,3.31744,12.50224991,11.37408,3.31744,11.848,0.68,0,0.68,10.69408,3.31744,11.19681898,11.37408,3.31744,11.848,-0.68,0,0.68
22/02/2020 09:30,11.97776,3.29518,12.42275919,11.29776,3.29518,11.7685,0.68,0,0.68,10.61776,3.29518,11.11733055,11.29776,3.29518,11.7685,-0.68,0,0.68
22/02/2020 10:00,11.7992,3.2431,12.23678137,11.1192,3.2431,11.5825,0.68,0,0.68,10.4392,3.2431,10.9313583,11.1192,3.2431,11.5825,-0.68,0,0.68
22/02/2020 10:30,12.28736,3.38548,12.74522227,11.60736,3.38548,12.091,0.68,0,0.68,10.92736,3.38548,11.43978459,11.60736,3.38548,12.091,-0.68,0,0.68
22/02/2020 11:00,12.09968,3.33074,12.54974442,11.41968,3.33074,11.8955,0.68,0,0.68,10.73968,3.33074,11.24431214,11.41968,3.33074,11.8955,-0.68,0,0.68
22/02/2020 11:30,11.02256,2.91158,11.40061959,9.98256,2.91158,10.3985,1.04,0,1.04,8.94256,2.91158,9.404609373,9.98256,2.91158,10.3985,-1.04,0,1.04
22/02/2020 12:00,11.61056,3.08308,12.01292994,10.57056,3.08308,11.011,1.04,0,1.04,9.53056,3.08308,10.01683364,10.57056,3.08308,11.011,-1.04,0,1.04
22/02/2020 12:30,11.97912,3.27516,12.41877566,11.22912,3.27516,11.697,0.75,0,0.75,10.47912,3.27516,10.97900856,11.22912,3.27516,11.697,-0.75,0,0.75
22/02/2020 13:00,12.58824,3.45282,13.05318935,11.83824,3.45282,12.3315,0.75,0,0.75,11.08824,3.45282,11.61339882,11.83824,3.45282,12.3315,-0.75,0,0.75
22/02/2020 13:30,11.69064,3.19102,12.1183197,10.94064,3.19102,11.3965,0.75,0,0.75,10.19064,3.19102,10.67856508,10.94064,3.19102,11.3965,-0.75,0,0.75
22/02/2020 14:00,11.74496,3.22728,12.18028824,11.06496,3.22728,11.526,0.68,0,0.68,10.38496,3.22728,10.87486691,11.06496,3.22728,11.526,-0.68,0,0.68
22/02/2020 14:30,11.91104,3.27572,12.3532674,11.23104,3.27572,11.699,0.68,0,0.68,10.55104,3.27572,11.04784081,11.23104,3.27572,11.699,-0.68,0,0.68
22/02/2020 15:00,11.79824,3.24282,12.23578149,11.11824,3.24282,11.5815,0.68,0,0.68,10.43824,3.24282,10.93035845,11.11824,3.24282,11.5815,-0.68,0,0.68
22/02/2020 15:30,11.63936,3.19648,12.0703018,10.95936,3.19648,11.416,0.68,0,0.68,10.27936,3.19648,10.76488395,10.95936,3.19648,11.416,-0.68,0,0.68
22/02/2020 16:00,11.46848,3.14664,11.89232428,10.78848,3.14664,11.238,0.68,0,0.68,10.10848,3.14664,10.58691226,10.78848,3.14664,11.238,-0.68,0,0.68
22/02/2020 16:30,11.33,3.01,11.72301156,10.32,3.01,10.75,1.01,0,1.01,9.31,3.01,9.784487723,10.32,3.01,10.75,-1.01,0,1.01
22/02/2020 17:00,11.44352,2.98186,11.82563483,10.22352,2.98186,10.6495,1.22,0,1.22,9.00352,2.98186,9.484453672,10.22352,2.98186,10.6495,-1.22,0,1.22
22/02/2020 17:30,11.40896,1.49178,11.50607561,9.70896,2.83178,10.1135,1.7,-1.34,2.164624679,7.98896,4.01178,8.939679002,9.70896,2.83178,10.1135,-1.72,1.18,2.085857138
22/02/2020 18:00,11.65864,2.85502,12.00312567,9.78864,2.85502,10.1965,1.87,0,1.87,7.92864,2.85502,8.427008452,9.78864,2.85502,10.1965,-1.86,0,1.86
22/02/2020 18:30,11.4992,2.7881,11.83237517,9.5592,2.7881,9.9575,1.94,0,1.94,7.6192,2.7881,8.113304521,9.5592,2.7881,9.9575,-1.94,0,1.94
22/02/2020 19:00,11.20304,2.70172,11.52420914,9.26304,2.70172,9.649,1.94,0,1.94,7.32304,2.70172,7.805524057,9.26304,2.70172,9.649,-1.94,0,1.94
22/02/2020 19:30,11.63264,2.94952,12.00074921,10.11264,2.94952,10.534,1.52,0,1.52,8.58264,2.94952,9.075316942,10.11264,2.94952,10.534,-1.53,0,1.53
22/02/2020 20:00,11.28416,2.84788,11.63798468,9.76416,2.84788,10.171,1.52,0,1.52,8.28416,2.84788,8.760007272,9.76416,2.84788,10.171,-1.48,0,1.48
22/02/2020 20:30,10.8084,2.7237,11.14630218,9.3384,2.7237,9.7275,1.47,0,1.47,7.8584,2.7237,8.317030254,9.3384,2.7237,9.7275,-1.48,0,1.48
22/02/2020 21:00,10.59752,2.72636,10.94259882,9.34752,2.72636,9.737,1.25,0,1.25,8.09752,2.72636,8.544171639,9.34752,2.72636,9.737,-1.25,0,1.25
22/02/2020 21:30,10.86192,2.92306,11.24835925,10.02192,2.92306,10.4395,0.84,0,0.84,9.18192,2.92306,9.635970872,10.02192,2.92306,10.4395,-0.84,0,0.84
22/02/2020 22:00,10.93552,2.98536,11.3356946,10.23552,2.98536,10.662,0.7,0,0.7,9.53552,2.98536,9.991922538,10.23552,2.98536,10.662,-0.7,0,0.7
22/02/2020 22:30,10.3656,3.0233,10.7975,10.3656,3.0233,10.7975,0,0,0,10.3656,3.0233,10.7975,10.3656,3.0233,10.7975,0,0,0
22/02/2020 23:00,9.93504,1.38772,10.03148975,9.93504,2.89772,10.349,0,-1.51,1.51,9.93504,3.90772,10.67592129,9.93504,2.89772,10.349,0,1.01,1.01
22/02/2020 23:30,9.9264,2.8952,10.34,9.9264,2.8952,10.34,0,0,0,9.9264,2.8952,10.34,9.9264,2.8952,10.34,0,0,0
23/02/2020 00:00,9.2232,2.6901,9.6075,9.2232,2.6901,9.6075,0,0,0,9.2232,2.6901,9.6075,9.2232,2.6901,9.6075,0,0,0
23/02/2020 00:30,8.39984,2.25162,8.696384573,7.71984,2.25162,8.0415,0.68,0,0.68,7.03984,2.25162,7.391152809,7.71984,2.25162,8.0415,-0.68,0,0.68
23/02/2020 01:00,8.12896,1.47928,8.262460892,7.36896,2.14928,7.676,0.76,-0.67,1.013163363,6.60896,1.47928,6.772490059,7.36896,2.14928,7.676,-0.76,-0.67,1.013163363
23/02/2020 01:30,8.90944,2.37692,9.221055786,8.14944,2.37692,8.489,0.76,0,0.76,7.38944,2.37692,7.76231745,8.14944,2.37692,8.489,-0.76,0,0.76
23/02/2020 02:00,8.936,2.408,9.254758776,8.256,2.408,8.6,0.68,0,0.68,7.576,2.408,7.949480486,8.256,2.408,8.6,-0.68,0,0.68
23/02/2020 02:30,8.01024,1.28882,8.113260864,7.23024,2.10882,7.5315,0.78,-0.82,1.131724348,6.44024,1.56882,6.628566018,7.23024,2.10882,7.5315,-0.79,-0.54,0.956922149
23/02/2020 03:00,8.33472,2.22096,8.62555626,7.61472,2.22096,7.932,0.72,0,0.72,6.89472,2.22096,7.243605953,7.61472,2.22096,7.932,-0.72,0,0.72
23/02/2020 03:30,7.73264,2.00452,7.988230204,6.87264,2.00452,7.159,0.86,0,0.86,6.02264,2.00452,6.347463509,6.87264,2.00452,7.159,-0.85,0,0.85
23/02/2020 04:00,8.10368,2.16524,8.387961242,7.42368,2.16524,7.733,0.68,0,0.68,6.74368,2.16524,7.082759646,7.42368,2.16524,7.733,-0.68,0,0.68
23/02/2020 04:30,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0,0,0,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0,0,0
23/02/2020 05:00,10.02432,2.92376,10.442,10.02432,2.92376,10.442,0,0,0,10.02432,2.92376,10.442,10.02432,2.92376,10.442,0,0,0
23/02/2020 05:30,10.512,3.066,10.95,10.512,3.066,10.95,0,0,0,10.512,3.746,11.15950985,10.512,3.066,10.95,0,0.68,0.68
23/02/2020 06:00,10.64688,3.10534,11.0905,10.64688,3.10534,11.0905,0,0,0,10.64688,3.10534,11.0905,10.64688,3.10534,11.0905,0,0,0
23/02/2020 06:30,10.61568,3.09624,11.058,10.61568,3.09624,11.058,0,0,0,10.61568,3.09624,11.058,10.61568,3.09624,11.058,0,0,0
23/02/2020 07:00,10.69536,3.11948,11.141,10.69536,3.11948,11.141,0,0,0,10.69536,3.11948,11.141,10.69536,3.11948,11.141,0,0,0
23/02/2020 07:30,10.71984,3.12662,11.1665,10.71984,3.12662,11.1665,0,0,0,10.71984,3.12662,11.1665,10.71984,3.12662,11.1665,0,0,0
23/02/2020 08:00,10.5912,3.0891,11.0325,10.5912,3.0891,11.0325,0,0,0,10.5912,3.0891,11.0325,10.5912,3.0891,11.0325,0,0,0
23/02/2020 08:30,10.40304,1.52422,10.51410899,10.40304,3.03422,10.8365,0,-1.51,1.51,10.40304,4.08422,11.17605003,10.40304,3.03422,10.8365,0,1.05,1.05
23/02/2020 09:00,11.34368,3.11024,11.76234113,10.66368,3.11024,11.108,0.68,0,0.68,9.98368,3.11024,10.45693355,10.66368,3.11024,11.108,-0.68,0,0.68
23/02/2020 09:30,11.3648,3.1164,11.78433825,10.6848,3.1164,11.13,0.68,0,0.68,10.0048,3.1164,10.47892991,10.6848,3.1164,11.13,-0.68,0,0.68
23/02/2020 10:00,11.41072,3.08896,11.8214299,10.59072,3.08896,11.032,0.82,0,0.82,9.77072,3.08896,10.2473725,10.59072,3.08896,11.032,-0.82,0,0.82
23/02/2020 10:30,12.8964,3.2277,13.29417843,11.0664,3.2277,11.5275,1.83,0,1.83,9.2664,3.2277,9.812452102,11.0664,3.2277,11.5275,-1.8,0,1.8
23/02/2020 11:00,9.14824,2.15782,9.399280943,7.39824,2.15782,7.7065,1.75,0,1.75,5.66824,2.15782,6.06507476,7.39824,2.15782,7.7065,-1.73,0,1.73
23/02/2020 11:30,9.70424,2.36082,9.987279162,8.09424,2.36082,8.4315,1.61,0,1.61,6.48424,2.36082,6.90064051,8.09424,2.36082,8.4315,-1.61,0,1.61
23/02/2020 12:00,9.70896,2.34178,9.987383934,8.02896,2.34178,8.3635,1.68,0,1.68,6.34896,2.34178,6.767069281,8.02896,2.34178,8.3635,-1.68,0,1.68
23/02/2020 12:30,9.68752,2.20136,9.934486882,7.54752,2.20136,7.862,2.14,0,2.14,5.39752,2.20136,5.829168723,7.54752,2.20136,7.862,-2.15,0,2.15
23/02/2020 13:00,9.82816,2.36488,10.10867877,8.10816,2.36488,8.446,1.72,0,1.72,6.38816,2.36488,6.811845976,8.10816,2.36488,8.446,-1.72,0,1.72
23/02/2020 13:30,11.1984,2.8987,11.56748133,9.9384,2.8987,10.3525,1.26,0,1.26,8.6884,2.8987,9.159189716,9.9384,2.8987,10.3525,-1.25,0,1.25
23/02/2020 14:00,9.48048,2.39764,9.778966131,8.22048,2.39764,8.563,1.26,0,1.26,6.97048,2.39764,7.371313926,8.22048,2.39764,8.563,-1.25,0,1.25
23/02/2020 14:30,9.27368,2.35774,9.568703081,8.08368,2.35774,8.4205,1.19,0,1.19,6.89368,2.35774,7.285723152,8.08368,2.35774,8.4205,-1.19,0,1.19
23/02/2020 15:00,9.6708,2.4094,9.966422678,8.2608,2.4094,8.605,1.41,0,1.41,6.8708,2.4094,7.281009614,8.2608,2.4094,8.605,-1.39,0,1.39
23/02/2020 15:30,10.99808,2.99194,11.3977835,10.25808,2.99194,10.6855,0.74,0,0.74,9.51808,2.99194,9.977251718,10.25808,2.99194,10.6855,-0.74,0,0.74
23/02/2020 16:00,9.83064,2.49102,10.1413344,8.54064,2.49102,8.8965,1.29,0,1.29,7.25064,2.49102,7.666613402,8.54064,2.49102,8.8965,-1.29,0,1.29
23/02/2020 16:30,9.41384,2.18862,9.66490771,7.50384,2.18862,7.8165,1.91,0,1.91,5.59384,2.18862,6.006754819,7.50384,2.18862,7.8165,-1.91,0,1.91
23/02/2020 17:00,8.56656,1.05858,8.631717202,5.92656,1.72858,6.1735,2.64,-0.67,2.723692347,3.26656,1.05858,3.433803409,5.92656,1.72858,6.1735,-2.66,-0.67,2.743082208
23/02/2020 17:30,9.1992,1.8256,9.378597763,6.2592,1.8256,6.52,2.94,0,2.94,3.3092,1.8256,3.779367672,6.2592,1.8256,6.52,-2.95,0,2.95
23/02/2020 18:00,8.95256,-0.03592,8.95263206,5.60256,1.63408,5.836,3.35,-1.67,3.743180466,2.21256,2.61408,3.424738822,5.60256,1.63408,5.836,-3.39,0.98,3.528809998
23/02/2020 18:30,8.74944,1.50192,8.877413137,5.14944,1.50192,5.364,3.6,0,3.6,1.52944,1.50192,2.143583542,5.14944,1.50192,5.364,-3.62,0,3.62
23/02/2020 19:00,8.64824,1.52782,8.782157426,5.23824,1.52782,5.4565,3.41,0,3.41,1.80824,1.52782,2.367269704,5.23824,1.52782,5.4565,-3.43,0,3.43
23/02/2020 19:30,8.03832,1.37326,8.154779669,4.70832,1.37326,4.9045,3.33,0,3.33,1.35832,1.37326,1.931547631,4.70832,1.37326,4.9045,-3.35,0,3.35
23/02/2020 20:00,8.48664,1.67902,8.651136726,5.75664,1.67902,5.9965,2.73,0,2.73,3.01664,1.67902,3.452423069,5.75664,1.67902,5.9965,-2.74,0,2.74
23/02/2020 20:30,7.53784,0.63562,7.564591506,4.64784,1.35562,4.8415,2.89,-0.72,2.978338463,1.70784,0.75562,1.867532878,4.64784,1.35562,4.8415,-2.94,-0.6,3.00059994
23/02/2020 21:00,7.23232,0.62276,7.259082766,4.43232,1.29276,4.617,2.8,-0.67,2.879044981,1.61232,0.62276,1.728411352,4.43232,1.29276,4.617,-2.82,-0.67,2.898499612
23/02/2020 21:30,7.21776,0.71768,7.253352604,4.75776,1.38768,4.956,2.46,-0.67,2.549607813,2.30776,0.71768,2.416779013,4.75776,1.38768,4.956,-2.45,-0.67,2.53996063
23/02/2020 22:00,7.48144,0.80542,7.524669152,5.64144,1.64542,5.8765,1.84,-0.84,2.022671501,3.77144,0.84542,3.865034883,5.64144,1.64542,5.8765,-1.87,-0.8,2.033937069
23/02/2020 22:30,6.62896,0.55678,6.652301455,4.78896,1.39678,4.9885,1.84,-0.84,2.022671501,2.97896,0.52678,3.025177656,4.78896,1.39678,4.9885,-1.81,-0.87,2.008233054
23/02/2020 23:00,6.12808,0.45444,6.14490685,4.43808,1.29444,4.623,1.69,-0.84,1.887246672,2.76808,0.29444,2.783695709,4.43808,1.29444,4.623,-1.67,-1,1.946509697
23/02/2020 23:30,5.8056,0.4508,5.82307582,4.4256,1.2908,4.61,1.38,-0.84,1.615549442,3.0456,0.4508,3.078782227,4.4256,1.2908,4.61,-1.38,-0.84,1.615549442
24/02/2020 00:00,5.3612,0.1491,5.363272905,4.1112,1.1991,4.2825,1.25,-1.05,1.632482772,2.8212,0.2191,2.829695081,4.1112,1.1991,4.2825,-1.29,-0.98,1.620030864
24/02/2020 00:30,5.18008,0.03794,5.180218938,3.73008,1.08794,3.8855,1.45,-1.05,1.790251379,2.25008,0.10794,2.252667541,3.73008,1.08794,3.8855,-1.48,-0.98,1.775049295
24/02/2020 01:00,5.8828,0.3129,5.891115535,4.4328,1.2929,4.6175,1.45,-0.98,1.750114282,2.9528,0.3129,2.96933229,4.4328,1.2929,4.6175,-1.48,-0.98,1.775049295
24/02/2020 01:30,6.37,0.585,6.396805844,4.92,1.435,5.125,1.45,-0.85,1.680773631,3.44,0.455,3.469960374,4.92,1.435,5.125,-1.48,-0.98,1.775049295
24/02/2020 02:00,6.0444,0.3592,6.055063666,4.4544,1.2992,4.64,1.59,-0.94,1.847078775,2.8544,0.3192,2.872192194,4.4544,1.2992,4.64,-1.6,-0.98,1.876272901
24/02/2020 02:30,6.52328,0.69804,6.560521458,5.27328,1.53804,5.493,1.25,-0.84,1.506021248,3.99328,0.55804,4.03208306,5.27328,1.53804,5.493,-1.28,-0.98,1.612079403
24/02/2020 03:00,6.5996,0.7203,6.638791475,5.3496,1.5603,5.5725,1.25,-0.84,1.506021248,4.1396,0.7103,4.200096933,5.3496,1.5603,5.5725,-1.21,-0.85,1.478715659
24/02/2020 03:30,7.88544,1.40242,8.00917885,7.10544,2.07242,7.4015,0.78,-0.67,1.028250942,6.30544,1.40242,6.459516658,7.10544,2.07242,7.4015,-0.8,-0.67,1.043503713
24/02/2020 04:00,9.31776,2.71768,9.706,9.31776,2.71768,9.706,0,0,0,9.31776,2.71768,9.706,9.31776,2.71768,9.706,0,0,0
24/02/2020 04:30,9.6528,2.8154,10.055,9.6528,2.8154,10.055,0,0,0,9.6528,2.8154,10.055,9.6528,2.8154,10.055,0,0,0
24/02/2020 05:00,9.5568,2.7874,9.955,9.5568,2.7874,9.955,0,0,0,9.5568,2.7874,9.955,9.5568,2.7874,9.955,0,0,0
24/02/2020 05:30,8.78784,1.36812,8.893699129,7.94784,2.31812,8.279,0.84,-0.95,1.268108828,7.10784,1.95812,7.372626628,7.94784,2.31812,8.279,-0.84,-0.36,0.913892773
24/02/2020 06:00,8.80224,1.37232,8.908574027,7.96224,2.32232,8.294,0.84,-0.95,1.268108828,7.12224,2.09232,7.423213967,7.96224,2.32232,8.294,-0.84,-0.23,0.870919055
24/02/2020 06:30,8.7564,1.1577,8.832599292,7.2264,2.1077,7.5275,1.53,-0.95,1.800944197,5.6764,1.8077,5.957289337,7.2264,2.1077,7.5275,-1.55,-0.3,1.57876534
24/02/2020 07:00,9.27248,2.13864,9.515916477,7.33248,2.13864,7.638,1.94,0,1.94,5.39248,2.13864,5.801087967,7.33248,2.13864,7.638,-1.94,0,1.94
24/02/2020 07:30,9.9312,2.2316,10.17883942,7.6512,2.2316,7.97,2.28,0,2.28,5.3712,3.5716,6.450280304,7.6512,2.2316,7.97,-2.28,1.34,2.644617175
24/02/2020 08:00,10.84896,1.15928,10.9107224,8.56896,2.49928,8.926,2.28,-1.34,2.644617175,6.28896,3.67928,7.286159427,8.56896,2.49928,8.926,-2.28,1.18,2.567255344
24/02/2020 08:30,12.23392,3.04906,12.60815472,10.45392,3.04906,10.8895,1.78,0,1.78,8.68392,3.04906,9.203653267,10.45392,3.04906,10.8895,-1.77,0,1.77
24/02/2020 09:00,12.46488,3.13684,12.85352086,10.75488,3.13684,11.203,1.71,0,1.71,9.05488,3.13684,9.582829279,10.75488,3.13684,11.203,-1.7,0,1.7
24/02/2020 09:30,12.6036,3.1773,12.99792169,10.8936,3.1773,11.3475,1.71,0,1.71,9.1936,3.1773,9.727153553,10.8936,3.1773,11.3475,-1.7,0,1.7
24/02/2020 10:00,12.55976,3.14118,12.94660508,10.76976,3.14118,11.2185,1.79,0,1.79,9.06976,3.14118,9.598310177,10.76976,3.14118,11.2185,-1.7,0,1.7
24/02/2020 10:30,12.60944,3.18192,13.00471422,10.90944,3.18192,11.364,1.7,0,1.7,9.20944,3.18192,9.743633819,10.90944,3.18192,11.364,-1.7,0,1.7
24/02/2020 11:00,12.72232,3.23526,13.12723632,11.09232,3.23526,11.5545,1.63,0,1.63,9.46232,3.23526,10.00012035,11.09232,3.23526,11.5545,-1.63,0,1.63
24/02/2020 11:30,12.68728,3.22504,13.09075845,11.05728,3.22504,11.518,1.63,0,1.63,9.42728,3.90504,10.20406515,11.05728,3.22504,11.518,-1.63,0.68,1.766154014
24/02/2020 12:00,12.50104,3.17072,12.89687816,10.87104,3.17072,11.324,1.63,0,1.63,9.24104,3.85072,10.01123693,10.87104,3.17072,11.324,-1.63,0.68,1.766154014
24/02/2020 12:30,12.27704,3.04122,12.64811173,10.42704,3.04122,10.8615,1.85,0,1.85,8.57704,3.04122,9.100254626,10.42704,3.04122,10.8615,-1.85,0,1.85
24/02/2020 13:00,12.63032,3.24926,13.04157482,11.14032,3.24926,11.6045,1.49,0,1.49,9.64032,3.24926,10.17317356,11.14032,3.24926,11.6045,-1.5,0,1.5
24/02/2020 13:30,12.55976,3.22868,12.96811265,11.06976,3.22868,11.531,1.49,0,1.49,9.56976,3.22868,10.09973668,11.06976,3.22868,11.531,-1.5,0,1.5
24/02/2020 14:00,12.41,2.665,12.69292421,10.92,3.185,11.375,1.49,-0.52,1.578131807,9.42,4.795,10.57016674,10.92,3.185,11.375,-1.5,1.61,2.200477221
24/02/2020 14:30,11.92896,3.00678,12.30206538,10.30896,3.00678,10.7385,1.62,0,1.62,8.67896,3.00678,9.185046143,10.30896,3.00678,10.7385,-1.63,0,1.63
24/02/2020 15:00,10.1592,2.2456,10.40442521,7.6992,2.2456,8.02,2.46,0,2.46,5.2092,2.2456,5.672608218,7.6992,2.2456,8.02,-2.49,0,2.49
24/02/2020 15:30,11.6964,2.0752,11.8790668,10.1664,2.9652,10.59,1.53,-0.89,1.770028248,8.6264,4.6452,9.797584396,10.1664,2.9652,10.59,-1.54,1.68,2.279034883
24/02/2020 16:00,12.06528,3.09904,12.456927,10.62528,3.09904,11.068,1.44,0,1.44,9.17528,3.09904,9.68451403,10.62528,3.09904,11.068,-1.45,0,1.45
24/02/2020 16:30,12.34424,3.16582,12.74373091,10.85424,3.16582,11.3065,1.49,0,1.49,9.34424,3.16582,9.865963584,10.85424,3.16582,11.3065,-1.51,0,1.51
24/02/2020 17:00,12.29256,3.06908,12.66989674,10.52256,3.06908,10.961,1.77,0,1.77,8.77256,3.06908,9.293926027,10.52256,3.06908,10.961,-1.75,0,1.75
24/02/2020 17:30,12.59368,2.25274,12.79357704,10.60368,3.09274,11.0455,1.99,-0.84,2.160023148,8.58368,4.77274,9.821334403,10.60368,3.09274,11.0455,-2.02,1.68,2.627318024
24/02/2020 18:00,12.55392,3.60656,13.06170672,10.27392,2.99656,10.702,2.28,0.61,2.36019067,7.97392,3.72656,8.801741282,10.27392,2.99656,10.702,-2.3,0.73,2.413068586
24/02/2020 18:30,12.74208,3.05144,13.10236196,10.46208,3.05144,10.898,2.28,0,2.28,8.16208,3.05144,8.713830157,10.46208,3.05144,10.898,-2.3,0,2.3
24/02/2020 19:00,12.82848,3.11164,13.20046221,10.66848,3.11164,11.113,2.16,0,2.16,8.47848,3.11164,9.031441004,10.66848,3.11164,11.113,-2.19,0,2.19
24/02/2020 19:30,12.51552,3.07286,12.88723048,10.53552,3.07286,10.9745,1.98,0,1.98,8.54552,3.07286,9.081210308,10.53552,3.07286,10.9745,-1.99,0,1.99
24/02/2020 20:00,12.3136,3.0898,12.69533808,10.5936,3.0898,11.035,1.72,0,1.72,8.8936,3.0898,9.415040361,10.5936,3.0898,11.035,-1.7,0,1.7
24/02/2020 20:30,11.94448,2.98214,12.31112348,10.22448,2.98214,10.6505,1.72,0,1.72,8.52448,2.98214,9.031052998,10.22448,2.98214,10.6505,-1.7,0,1.7
24/02/2020 21:00,11.68952,2.97486,12.06211714,10.19952,2.97486,10.6245,1.49,0,1.49,8.69952,2.97486,9.194098121,10.19952,2.97486,10.6245,-1.5,0,1.5
24/02/2020 21:30,11.51584,1.92962,11.67638661,10.45584,3.04962,10.8915,1.06,-1.12,1.542076522,9.38584,4.55962,10.43475573,10.45584,3.04962,10.8915,-1.07,1.51,1.850675552
24/02/2020 22:00,11.01632,2.96226,11.40764177,10.15632,2.96226,10.5795,0.86,0,0.86,9.29632,2.96226,9.75687193,10.15632,2.96226,10.5795,-0.86,0,0.86
24/02/2020 22:30,10.76232,2.93776,11.15607304,10.07232,2.93776,10.492,0.69,0,0.69,9.38232,2.93776,9.831498482,10.07232,2.93776,10.492,-0.69,0,0.69
24/02/2020 23:00,9.99912,1.20516,10.07148506,9.30912,2.71516,9.697,0.69,-1.51,1.660180713,8.61912,2.71516,9.036665502,9.30912,2.71516,9.697,-0.69,0,0.69
24/02/2020 23:30,8.72136,2.34248,9.03046692,8.03136,2.34248,8.366,0.69,0,0.69,7.34136,2.34248,7.706022268,8.03136,2.34248,8.366,-0.69,0,0.69
25/02/2020 00:00,8.95896,0.82178,8.996570827,8.26896,2.41178,8.6135,0.69,-1.59,1.733262819,7.57896,3.40178,8.307390797,8.26896,2.41178,8.6135,-0.69,0.99,1.206731122
25/02/2020 00:30,7.31368,1.12274,7.399355394,6.28368,1.83274,6.5455,1.03,-0.71,1.2509996,5.25368,1.11274,5.370227542,6.28368,1.83274,6.5455,-1.03,-0.72,1.256702033
25/02/2020 01:00,7.52392,1.18406,7.616519563,6.49392,1.89406,6.7645,1.03,-0.71,1.2509996,5.46392,1.17406,5.588634775,6.49392,1.89406,6.7645,-1.03,-0.72,1.256702033
25/02/2020 01:30,8.63264,2.24952,8.920919997,7.71264,2.24952,8.034,0.92,0,0.92,6.80264,2.24952,7.164932044,7.71264,2.24952,8.034,-0.91,0,0.91
