Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2020 02:00,8.67392,2.27906,8.968333326,7.81392,2.27906,8.1395,0.86,0,0.86,6.90392,2.27906,7.27036628,7.81392,2.27906,8.1395,-0.91,0,0.91
25/02/2020 02:30,9.07488,2.43684,9.396362924,8.35488,2.43684,8.703,0.72,0,0.72,7.63488,2.43684,8.014336017,8.35488,2.43684,8.703,-0.72,0,0.72
25/02/2020 03:00,8.4152,2.1861,8.694516907,7.4952,2.1861,7.8075,0.92,0,0.92,6.5752,2.1861,6.929090002,7.4952,2.1861,7.8075,-0.92,0,0.92
25/02/2020 03:30,7.85936,1.98898,8.107131493,6.81936,1.98898,7.1035,1.04,0,1.04,5.76936,1.98898,6.10258603,6.81936,1.98898,7.1035,-1.05,0,1.05
25/02/2020 04:00,9.63344,2.61142,9.981116203,8.95344,2.61142,9.3265,0.68,0,0.68,8.27344,2.61142,8.675789523,8.95344,2.61142,9.3265,-0.68,0,0.68
25/02/2020 04:30,9.5384,2.5837,9.882134397,8.8584,2.5837,9.2275,0.68,0,0.68,8.1784,2.5837,8.576813642,8.8584,2.5837,9.2275,-0.68,0,0.68
25/02/2020 05:00,9.6224,2.6082,9.969618298,8.9424,2.6082,9.315,0.68,0,0.68,8.2624,2.6082,8.664292297,8.9424,2.6082,9.315,-0.68,0,0.68
25/02/2020 05:30,8.91744,2.37342,9.227884842,8.13744,2.37342,8.4765,0.78,0,0.78,7.36744,2.37342,7.740303266,8.13744,2.37342,8.4765,-0.77,0,0.77
25/02/2020 06:00,9.67,2.6075,10.01538598,8.94,2.6075,9.3125,0.73,0,0.73,8.17,2.6075,8.576010509,8.94,2.6075,9.3125,-0.77,0,0.77
25/02/2020 06:30,10.51872,1.48046,10.62239296,9.49872,2.77046,9.8945,1.02,-1.29,1.644536409,8.49872,4.06046,9.418894683,9.49872,2.77046,9.8945,-1,1.29,1.632207095
25/02/2020 07:00,10.47064,1.39102,10.56263408,8.78064,2.56102,9.1465,1.69,-1.17,2.055480479,7.09064,4.07102,8.176208134,8.78064,2.56102,9.1465,-1.69,1.51,2.266318601
25/02/2020 07:30,11.26704,2.69122,11.58399134,9.22704,2.69122,9.6115,2.04,0,2.04,7.17704,2.69122,7.665022391,9.22704,2.69122,9.6115,-2.05,0,2.05
25/02/2020 08:00,11.66712,2.85166,12.01056426,9.77712,2.85166,10.1845,1.89,0,1.89,7.89712,2.85166,8.396217544,9.77712,2.85166,10.1845,-1.88,0,1.88
25/02/2020 08:30,11.25584,2.69962,11.57505431,9.25584,2.69962,9.6415,2,0,2,7.25584,2.69962,7.741780302,9.25584,2.69962,9.6415,-2,0,2
25/02/2020 09:00,11.57888,2.86384,11.92778444,9.81888,2.86384,10.228,1.76,0,1.76,8.06888,2.86384,8.562032703,9.81888,2.86384,10.228,-1.75,0,1.75
25/02/2020 09:30,11.71824,2.94532,12.08271735,10.09824,2.94532,10.519,1.62,0,1.62,8.47824,2.94532,8.975269545,10.09824,2.94532,10.519,-1.62,0,1.62
25/02/2020 10:00,11.8424,3.0807,12.23654977,10.5624,3.0807,11.0025,1.28,0,1.28,9.2724,3.0807,9.77077859,10.5624,3.0807,11.0025,-1.29,0,1.29
25/02/2020 10:30,11.9164,3.1752,12.33217272,10.8864,3.1752,11.34,1.03,0,1.03,9.8564,3.1752,10.35521685,10.8864,3.1752,11.34,-1.03,0,1.03
25/02/2020 11:00,12.00408,3.22994,12.43102767,11.07408,3.22994,11.5355,0.93,0,0.93,10.14408,3.22994,10.64588519,11.07408,3.22994,11.5355,-0.93,0,0.93
25/02/2020 11:30,12.04008,3.24044,12.46851947,11.11008,3.24044,11.573,0.93,0,0.93,10.18008,3.24044,10.68337401,11.11008,3.24044,11.573,-0.93,0,0.93
25/02/2020 12:00,11.44096,2.99278,11.82591636,10.26096,2.99278,10.6885,1.18,0,1.18,9.08096,2.99278,9.561410286,10.26096,2.99278,10.6885,-1.18,0,1.18
25/02/2020 12:30,10.52176,2.49718,10.81403447,8.56176,2.49718,8.9185,1.96,0,1.96,6.59176,2.49718,7.048915367,8.56176,2.49718,8.9185,-1.97,0,1.97
25/02/2020 13:00,10.96576,2.62668,11.27596294,9.00576,2.62668,9.381,1.96,0,1.96,7.03576,2.62668,7.510084327,9.00576,2.62668,9.381,-1.97,0,1.97
25/02/2020 13:30,9.8716,2.2288,10.12008083,7.6416,2.2288,7.96,2.23,0,2.23,5.4016,2.2288,5.843357939,7.6416,2.2288,7.96,-2.24,0,2.24
25/02/2020 14:00,9.59808,2.06444,9.81758892,7.07808,2.06444,7.373,2.52,0,2.52,4.54808,2.06444,4.994691602,7.07808,2.06444,7.373,-2.53,0,2.53
25/02/2020 14:30,9.72624,2.22432,9.97734153,7.62624,2.22432,7.944,2.1,0,2.1,5.52624,2.22432,5.957090565,7.62624,2.22432,7.944,-2.1,0,2.1
25/02/2020 15:00,9.12104,1.94572,9.326263829,6.67104,1.94572,6.949,2.45,0,2.45,4.21104,1.94572,4.638823579,6.67104,1.94572,6.949,-2.46,0,2.46
25/02/2020 15:30,8.0912,1.4616,8.222152516,5.0112,1.4616,5.22,3.08,0,3.08,1.9612,1.4616,2.445931315,5.0112,1.4616,5.22,-3.05,0,3.05
25/02/2020 16:00,8.41976,1.53118,8.557854325,5.24976,1.53118,5.4685,3.17,0,3.17,2.07976,1.53118,2.582617635,5.24976,1.53118,5.4685,-3.17,0,3.17
25/02/2020 16:30,9.12656,1.76358,9.295391969,6.04656,1.76358,6.2985,3.08,0,3.08,2.95656,1.76358,3.442595162,6.04656,1.76358,6.2985,-3.09,0,3.09
25/02/2020 17:00,9.85616,1.97638,10.05236131,6.77616,1.97638,7.0585,3.08,0,3.08,3.68616,1.97638,4.182565415,6.77616,1.97638,7.0585,-3.09,0,3.09
25/02/2020 17:30,11.02808,2.36194,11.27817845,8.09808,2.36194,8.4355,2.93,0,2.93,5.15808,2.36194,5.673142855,8.09808,2.36194,8.4355,-2.94,0,2.94
25/02/2020 18:00,10.7732,2.1651,10.98860757,7.4232,2.1651,7.7325,3.35,0,3.35,4.0732,2.1651,4.612875053,7.4232,2.1651,7.7325,-3.35,0,3.35
25/02/2020 18:30,9.56672,1.61196,9.701574439,5.52672,1.61196,5.757,4.04,0,4.04,1.45672,1.61196,2.172659246,5.52672,1.61196,5.757,-4.07,0,4.07
25/02/2020 19:00,9.058,1.414,9.167702002,4.848,1.414,5.05,4.21,0,4.21,0.578,1.414,1.527573239,4.848,1.414,5.05,-4.27,0,4.27
25/02/2020 19:30,8.58344,1.29892,8.681165555,4.45344,1.29892,4.639,4.13,0,4.13,0.28344,1.29892,1.329485389,4.45344,1.29892,4.639,-4.17,0,4.17
25/02/2020 20:00,9.15912,1.63016,9.30305868,5.58912,1.63016,5.822,3.57,0,3.57,2.01912,1.63016,2.595046666,5.58912,1.63016,5.822,-3.57,0,3.57
25/02/2020 20:30,9.64736,1.89798,9.832287783,6.50736,1.89798,6.7785,3.14,0,3.14,3.34736,1.89798,3.848005594,6.50736,1.89798,6.7785,-3.16,0,3.16
25/02/2020 21:00,10.17872,2.22796,10.41969993,7.63872,2.22796,7.957,2.54,0,2.54,5.08872,2.22796,5.555076687,7.63872,2.22796,7.957,-2.55,0,2.55
25/02/2020 21:30,9.35872,3.21546,9.895697199,6.97872,2.03546,7.2695,2.38,1.18,2.656463815,4.58872,0.52546,4.618707552,6.97872,2.03546,7.2695,-2.39,-1.51,2.82704793
25/02/2020 22:00,8.00408,0.93244,8.058209541,5.49408,1.60244,5.723,2.51,-0.67,2.597883754,2.97408,0.93244,3.116824698,5.49408,1.60244,5.723,-2.52,-0.67,2.60754674
25/02/2020 22:30,8.12216,1.79438,8.318009537,6.15216,1.79438,6.4085,1.97,0,1.97,4.18216,1.79438,4.550852871,6.15216,1.79438,6.4085,-1.97,0,1.97
25/02/2020 23:00,8.45688,0.46784,8.469810718,7.22688,2.10784,7.528,1.23,-1.64,2.05,5.97688,3.11784,6.74121805,7.22688,2.10784,7.528,-1.25,1.01,1.607046981
25/02/2020 23:30,8.2572,1.4671,8.386520986,7.3272,2.1371,7.6325,0.93,-0.67,1.14621115,6.3972,1.4671,6.563272831,7.3272,2.1371,7.6325,-0.93,-0.67,1.14621115
26/02/2020 00:00,8.22704,2.16622,8.507449456,7.42704,2.16622,7.7365,0.8,0,0.8,6.62704,2.16622,6.972099271,7.42704,2.16622,7.7365,-0.8,0,0.8
26/02/2020 00:30,8.8096,2.3653,9.121606013,8.1096,2.3653,8.4475,0.7,0,0.7,7.3996,2.3653,7.768444133,8.1096,2.3653,8.4475,-0.71,0,0.71
26/02/2020 01:00,9.04704,2.41122,9.362847572,8.26704,2.41122,8.6115,0.78,0,0.78,7.49704,2.41122,7.875251783,8.26704,2.41122,8.6115,-0.77,0,0.77
26/02/2020 01:30,7.34504,1.65522,7.529234081,5.67504,1.65522,5.9115,1.67,0,1.67,3.99504,1.65522,4.324360976,5.67504,1.65522,5.9115,-1.68,0,1.68
26/02/2020 02:00,8.62352,2.17686,8.894032643,7.46352,2.17686,7.7745,1.16,0,1.16,6.31352,2.17686,6.678267309,7.46352,2.17686,7.7745,-1.15,0,1.15
26/02/2020 02:30,9.34608,2.49844,9.674265543,8.56608,2.49844,8.923,0.78,0,0.78,7.78608,2.49844,8.177117108,8.56608,2.49844,8.923,-0.78,0,0.78
26/02/2020 03:00,9.84032,2.67176,10.19657782,9.16032,2.67176,9.542,0.68,0,0.68,8.48032,2.67176,8.891238879,9.16032,2.67176,9.542,-0.68,0,0.68
26/02/2020 03:30,7.91352,1.94936,8.150079951,6.68352,1.94936,6.962,1.23,0,1.23,5.45352,1.94936,5.791449283,6.68352,1.94936,6.962,-1.23,0,1.23
26/02/2020 04:00,8.12512,2.07816,8.386675384,7.12512,2.07816,7.422,1,0,1,6.12512,2.07816,6.468063389,7.12512,2.07816,7.422,-1,0,1
26/02/2020 04:30,9.39728,2.54254,9.735162097,8.71728,2.54254,9.0805,0.68,0,0.68,8.03728,2.54254,8.4298505,8.71728,2.54254,9.0805,-0.68,0,0.68
26/02/2020 05:00,9.02048,2.43264,9.342740326,8.34048,2.43264,8.688,0.68,0,0.68,7.66048,2.43264,8.037455518,8.34048,2.43264,8.688,-0.68,0,0.68
26/02/2020 05:30,8.71,2.1,8.959581463,7.2,2.1,7.5,1.51,0,1.51,5.68,2.1,6.055774104,7.2,2.1,7.5,-1.52,0,1.52
26/02/2020 06:00,10.03032,1.36676,10.12301102,9.28032,2.70676,9.667,0.75,-1.34,1.535610628,8.53032,3.95676,9.403313724,9.28032,2.70676,9.667,-0.75,1.25,1.457737974
26/02/2020 06:30,9.71472,1.03846,9.770065703,8.15472,2.37846,8.4945,1.56,-1.34,2.056501884,6.60472,3.62846,7.535784515,8.15472,2.37846,8.4945,-1.55,1.25,1.991230775
26/02/2020 07:00,10.77112,2.61366,11.08369274,8.96112,2.61366,9.3345,1.81,0,1.81,7.17112,2.61366,7.632573658,8.96112,2.61366,9.3345,-1.79,0,1.79
26/02/2020 07:30,11.45864,2.75002,11.78401632,9.42864,2.75002,9.8215,2.03,0,2.03,7.37864,2.75002,7.874448441,9.42864,2.75002,9.8215,-2.05,0,2.05
26/02/2020 08:00,11.57912,3.39516,12.06661226,9.30912,2.71516,9.697,2.27,0.68,2.369662423,7.02912,3.39516,7.806128323,9.30912,2.71516,9.697,-2.28,0.68,2.379243577
26/02/2020 08:30,11.27912,2.61016,11.57719669,8.94912,2.61016,9.322,2.33,0,2.33,6.59912,2.61016,7.096571003,8.94912,2.61016,9.322,-2.35,0,2.35
26/02/2020 09:00,11.43904,2.67722,11.74815488,9.17904,2.67722,9.5615,2.26,0,2.26,6.90904,2.67722,7.40961137,9.17904,2.67722,9.5615,-2.27,0,2.27
26/02/2020 09:30,11.77952,2.81736,12.11175498,9.65952,2.81736,10.062,2.12,0,2.12,7.52952,2.81736,8.039352511,9.65952,2.81736,10.062,-2.13,0,2.13
26/02/2020 10:00,11.78912,2.82016,12.12174298,9.66912,2.82016,10.072,2.12,0,2.12,7.53912,2.82016,8.04932499,9.66912,2.82016,10.072,-2.13,0,2.13
26/02/2020 10:30,10.40488,2.24434,10.64418103,7.69488,2.24434,8.0155,2.71,0,2.71,4.97488,2.24434,5.457700344,7.69488,2.24434,8.0155,-2.72,0,2.72
26/02/2020 11:00,9.91096,2.06528,10.12385843,7.08096,2.06528,7.376,2.83,0,2.83,4.24096,2.06528,4.717109623,7.08096,2.06528,7.376,-2.84,0,2.84
26/02/2020 11:30,9.77416,2.04288,9.985367414,7.00416,2.04288,7.296,2.77,0,2.77,4.22416,2.04288,4.692215511,7.00416,2.04288,7.296,-2.78,0,2.78
26/02/2020 12:00,10.49648,2.35564,10.75756163,8.07648,2.35564,8.413,2.42,0,2.42,5.64648,2.35564,6.118151371,8.07648,2.35564,8.413,-2.43,0,2.43
26/02/2020 12:30,10.45952,2.34486,10.71913835,8.03952,2.34486,8.3745,2.42,0,2.42,5.60952,2.34486,6.079891697,8.03952,2.34486,8.3745,-2.43,0,2.43
26/02/2020 13:00,10.38272,2.32246,10.63929956,7.96272,2.32246,8.2945,2.42,0,2.42,5.53272,2.32246,6.000400907,7.96272,2.32246,8.2945,-2.43,0,2.43
26/02/2020 13:30,10.0396,2.1728,10.27203135,7.4496,2.1728,7.76,2.59,0,2.59,4.8496,2.1728,5.314101994,7.4496,2.1728,7.76,-2.6,0,2.6
26/02/2020 14:00,9.87216,2.19688,10.11364548,7.53216,2.19688,7.846,2.34,0,2.34,5.18216,2.19688,5.62859343,7.53216,2.19688,7.846,-2.35,0,2.35
26/02/2020 14:30,9.86592,2.19506,10.10715914,7.52592,2.19506,7.8395,2.34,0,2.34,5.17592,2.19506,5.62213805,7.52592,2.19506,7.8395,-2.35,0,2.35
26/02/2020 15:00,9.24448,1.96714,9.451457573,6.74448,1.96714,7.0255,2.5,0,2.5,4.23448,1.96714,4.669096342,6.74448,1.96714,7.0255,-2.51,0,2.51
26/02/2020 15:30,8.41136,1.51998,8.547591254,5.21136,1.51998,5.4285,3.2,0,3.2,2.00136,1.51998,2.513121774,5.21136,1.51998,5.4285,-3.21,0,3.21
26/02/2020 16:00,10.70768,2.45224,10.98489381,8.40768,2.45224,8.758,2.3,0,2.3,6.10768,2.45224,6.581583092,8.40768,2.45224,8.758,-2.3,0,2.3
26/02/2020 16:30,11.36568,2.74624,11.69275485,9.41568,2.74624,9.808,1.95,0,1.95,7.46568,2.74624,7.954760336,9.41568,2.74624,9.808,-1.95,0,1.95
26/02/2020 17:00,10.168,2.0965,10.381885,7.188,2.0965,7.4875,2.98,0,2.98,4.188,2.0965,4.683444913,7.188,2.0965,7.4875,-3,0,3
26/02/2020 17:30,10.3508,0.9069,10.39045371,7.1208,2.0769,7.4175,3.23,-1.17,3.435374798,3.8708,3.5469,5.250104023,7.1208,2.0769,7.4175,-3.25,1.47,3.566987525
26/02/2020 18:00,10.39776,1.98268,10.5851043,6.79776,1.98268,7.081,3.6,0,3.6,3.18776,1.98268,3.754042328,6.79776,1.98268,7.081,-3.61,0,3.61
26/02/2020 18:30,9.694,0.482,9.705975479,5.664,1.652,5.9,4.03,-1.17,4.196403222,1.594,3.162,3.54105634,5.664,1.652,5.9,-4.07,1.51,4.341082814
26/02/2020 19:00,9.56392,1.61406,9.699162616,5.53392,1.61406,5.7645,4.03,0,4.03,1.46392,1.61406,2.17904829,5.53392,1.61406,5.7645,-4.07,0,4.07
26/02/2020 19:30,9.52336,1.64598,9.664555647,5.64336,1.64598,5.8785,3.88,0,3.88,1.76336,1.64598,2.412195815,5.64336,1.64598,5.8785,-3.88,0,3.88
26/02/2020 20:00,8.95416,1.50038,9.078993416,5.14416,1.50038,5.3585,3.81,0,3.81,1.31416,1.50038,1.994531687,5.14416,1.50038,5.3585,-3.83,0,3.83
26/02/2020 20:30,9.33648,1.74314,9.497810055,5.97648,1.74314,6.2255,3.36,0,3.36,2.58648,1.74314,3.119040854,5.97648,1.74314,6.2255,-3.39,0,3.39
26/02/2020 21:00,9.10816,1.73488,9.271913891,5.94816,1.73488,6.196,3.16,0,3.16,2.79816,1.73488,3.292340809,5.94816,1.73488,6.196,-3.15,0,3.15
26/02/2020 21:30,8.28528,1.52404,8.4242841,5.22528,1.52404,5.443,3.06,0,3.06,2.18528,1.52404,2.664234712,5.22528,1.52404,5.443,-3.04,0,3.04
26/02/2020 22:00,8.00088,0.90234,8.051602216,5.39088,1.57234,5.6155,2.61,-0.67,2.694624278,2.78088,0.90234,2.923612671,5.39088,1.57234,5.6155,-2.61,-0.67,2.694624278
26/02/2020 22:30,7.31464,0.76052,7.354070234,4.90464,1.43052,5.109,2.41,-0.67,2.501399608,2.48464,0.76052,2.598427717,4.90464,1.43052,5.109,-2.42,-0.67,2.511035643
26/02/2020 23:00,6.83184,1.38012,6.969847129,4.73184,1.38012,4.929,2.1,0,2.1,2.61184,1.38012,2.954054739,4.73184,1.38012,4.929,-2.12,0,2.12
26/02/2020 23:30,6.89392,0.72406,6.931839283,5.29392,1.54406,5.5145,1.6,-0.82,1.797887649,3.67392,0.73406,3.746536033,5.29392,1.54406,5.5145,-1.62,-0.81,1.811215062
27/02/2020 00:00,6.50208,0.63894,6.533397941,5.00208,1.45894,5.2105,1.5,-0.82,1.709502852,3.50208,0.64894,3.561697271,5.00208,1.45894,5.2105,-1.5,-0.81,1.704728717
27/02/2020 00:30,6.22088,0.52484,6.242980458,4.61088,1.34484,4.803,1.61,-0.82,1.806792739,2.99088,0.53484,3.038324703,4.61088,1.34484,4.803,-1.62,-0.81,1.811215062
27/02/2020 01:00,6.87512,0.80566,6.922164622,5.26512,1.53566,5.4845,1.61,-0.73,1.767766953,3.64512,0.78566,3.728828429,5.26512,1.53566,5.4845,-1.62,-0.75,1.785189066
27/02/2020 01:30,7.03416,0.12538,7.035277326,5.26416,1.53538,5.4835,1.77,-1.41,2.26296266,3.44416,1.82538,3.897980278,5.26416,1.53538,5.4835,-1.82,0.29,1.842959576
27/02/2020 02:00,6.8988,1.4784,7.0554311,5.0688,1.4784,5.28,1.83,0,1.83,3.2488,1.4784,3.56936521,5.0688,1.4784,5.28,-1.82,0,1.82
27/02/2020 02:30,6.85704,0.75372,6.898339757,5.08704,1.48372,5.299,1.77,-0.73,1.914627901,3.37704,0.89372,3.493298527,5.08704,1.48372,5.299,-1.71,-0.59,1.808922331
27/02/2020 03:00,6.53304,0.69172,6.569557687,4.70304,1.37172,4.899,1.83,-0.68,1.952255106,2.89304,0.69172,2.974585181,4.70304,1.37172,4.899,-1.81,-0.68,1.933520106
27/02/2020 03:30,6.45192,0.66806,6.486414715,4.62192,1.34806,4.8145,1.83,-0.68,1.952255106,2.81192,0.66806,2.890190002,4.62192,1.34806,4.8145,-1.81,-0.68,1.933520106
27/02/2020 04:00,6.36528,0.68654,6.402197017,4.68528,1.36654,4.8805,1.68,-0.68,1.812401721,2.99528,0.68654,3.072952888,4.68528,1.36654,4.8805,-1.69,-0.68,1.821675053
27/02/2020 04:30,6.15688,0.58784,6.184878916,4.34688,1.26784,4.528,1.81,-0.68,1.933520106,2.55688,0.58784,2.623583656,4.34688,1.26784,4.528,-1.79,-0.68,1.914810696
27/02/2020 05:00,5.93752,0.52386,5.960584959,4.12752,1.20386,4.2995,1.81,-0.68,1.933520106,2.26752,0.52386,2.327246495,4.12752,1.20386,4.2995,-1.86,-0.68,1.980403999
27/02/2020 05:30,5.9828,0.3829,5.995040304,3.9528,1.1529,4.1175,2.03,-0.77,2.171128739,1.9028,0.3829,1.940943134,3.9528,1.1529,4.1175,-2.05,-0.77,2.189840177
27/02/2020 06:00,6.21656,0.30108,6.223846672,3.94656,1.15108,4.111,2.27,-0.85,2.423922441,1.65656,0.27108,1.67859328,3.94656,1.15108,4.111,-2.29,-0.88,2.453263133
27/02/2020 06:30,6.72304,0.14422,6.724586697,3.92304,1.14422,4.0865,2.8,-1,2.973213749,1.06304,0.90422,1.395588711,3.92304,1.14422,4.0865,-2.86,-0.24,2.870052264
27/02/2020 07:00,7.21408,1.14744,7.304763432,3.93408,1.14744,4.098,3.28,0,3.28,0.65408,1.14744,1.320772198,3.93408,1.14744,4.098,-3.28,0,3.28
27/02/2020 07:30,7.7924,1.1732,7.880221824,4.0224,1.1732,4.19,3.77,0,3.77,0.2524,1.1732,1.200043333,4.0224,1.1732,4.19,-3.77,0,3.77
27/02/2020 08:00,8.1028,-0.2696,8.107283885,4.2528,1.2404,4.43,3.85,-1.51,4.135528987,0.3928,2.4204,2.452066068,4.2528,1.2404,4.43,-3.86,1.18,4.036334971
27/02/2020 08:30,8.49208,1.35394,8.599335803,4.64208,1.35394,4.8355,3.85,0,3.85,0.78208,1.35394,1.56358647,4.64208,1.35394,4.8355,-3.86,0,3.86
27/02/2020 09:00,8.84856,1.48708,8.972648494,5.09856,1.48708,5.311,3.75,0,3.75,1.34856,1.48708,2.00749122,5.09856,1.48708,5.311,-3.75,0,3.75
27/02/2020 09:30,9.7432,1.8501,9.917298838,6.3432,1.8501,6.6075,3.4,0,3.4,2.9232,1.8501,3.459475141,6.3432,1.8501,6.6075,-3.42,0,3.42
27/02/2020 10:00,10.58368,2.23524,10.81714289,7.66368,2.23524,7.983,2.92,0,2.92,4.73368,2.23524,5.234885309,7.66368,2.23524,7.983,-2.93,0,2.93
27/02/2020 10:30,11.4988,3.4009,11.99118519,9.3288,2.7209,9.7175,2.17,0.68,2.274049252,7.1488,3.4009,7.916530948,9.3288,2.7209,9.7175,-2.18,0.68,2.283593659
27/02/2020 11:00,10.96464,3.17802,11.41591615,8.56464,2.49802,8.9215,2.4,0.68,2.494473892,6.15464,3.17802,6.926716729,8.56464,2.49802,8.9215,-2.41,0.68,2.504096644
27/02/2020 11:30,11.50776,3.46768,12.01887452,9.55776,2.78768,9.956,1.95,0.68,2.065163432,7.59776,3.46768,8.35169214,9.55776,2.78768,9.956,-1.96,0.68,2.074608397
27/02/2020 12:00,11.80584,3.49462,12.3121983,10.09584,2.94462,10.5165,1.71,0.55,1.796273921,8.36584,3.72462,9.157514567,10.09584,2.94462,10.5165,-1.73,0.78,1.897709145
27/02/2020 12:30,12.10392,3.17156,12.5125406,10.87392,3.17156,11.327,1.23,0,1.23,9.64392,3.17156,10.15204343,10.87392,3.17156,11.327,-1.23,0,1.23
27/02/2020 13:00,11.81112,3.08616,12.20765904,10.58112,3.08616,11.022,1.23,0,1.23,9.35112,3.08616,9.847224421,10.58112,3.08616,11.022,-1.23,0,1.23
27/02/2020 13:30,12.01896,3.21678,12.44198831,11.02896,3.21678,11.4885,0.99,0,0.99,10.02896,3.21678,10.53222257,11.02896,3.21678,11.4885,-1,0,1
27/02/2020 14:00,11.88176,3.14468,12.29085973,10.78176,3.14468,11.231,1.1,0,1.1,9.68176,3.14468,10.17966055,10.78176,3.14468,11.231,-1.1,0,1.1
27/02/2020 14:30,11.71032,3.07426,12.10713298,10.54032,3.07426,10.9795,1.17,0,1.17,9.37032,3.07426,9.86174282,10.54032,3.07426,10.9795,-1.17,0,1.17
27/02/2020 15:00,11.90992,3.86206,12.52045134,10.90992,3.18206,11.3645,1,0.68,1.209297317,9.90992,3.86206,10.63588369,10.90992,3.18206,11.3645,-1,0.68,1.209297317
27/02/2020 15:30,12.22208,2.47394,12.46994862,11.36208,3.31394,11.8355,0.86,-0.84,1.202164714,10.48208,4.99394,11.61091891,11.36208,3.31394,11.8355,-0.88,1.68,1.896523135
27/02/2020 16:00,12.16568,3.20124,12.57981349,10.97568,3.20124,11.433,1.19,0,1.19,9.78568,3.20124,10.29599294,10.97568,3.20124,11.433,-1.19,0,1.19
27/02/2020 16:30,12.02072,3.01896,12.39402391,10.35072,3.01896,10.782,1.67,0,1.67,8.68072,3.01896,9.190702868,10.35072,3.01896,10.782,-1.67,0,1.67
27/02/2020 17:00,11.83544,3.45242,12.32870001,9.50544,2.77242,9.9015,2.33,0.68,2.427200033,7.16544,3.45242,7.953787415,9.50544,2.77242,9.9015,-2.34,0.68,2.436801182
27/02/2020 17:30,11.844,3.382,12.31739664,9.264,2.702,9.65,2.58,0.68,2.668107944,6.674,3.382,7.481991713,9.264,2.702,9.65,-2.59,0.68,2.67777893
27/02/2020 18:00,11.91336,2.64348,12.20311981,9.06336,2.64348,9.441,2.85,0,2.85,6.20336,2.64348,6.74311959,9.06336,2.64348,9.441,-2.86,0,2.86
27/02/2020 18:30,11.42912,2.33016,11.66423721,7.98912,2.33016,8.322,3.44,0,3.44,4.52912,2.33016,5.093385279,7.98912,2.33016,8.322,-3.46,0,3.46
27/02/2020 19:00,11.22688,2.24784,11.44969952,7.70688,2.24784,8.028,3.52,0,3.52,4.18688,2.24784,4.752130975,7.70688,2.24784,8.028,-3.52,0,3.52
27/02/2020 19:30,11.07264,2.24952,11.29883608,7.71264,2.24952,8.034,3.36,0,3.36,4.34264,2.24952,4.890691403,7.71264,2.24952,8.034,-3.37,0,3.37
27/02/2020 20:00,9.75,1.8375,9.921638285,6.3,1.8375,6.5625,3.45,0,3.45,2.82,1.8375,3.365829207,6.3,1.8375,6.5625,-3.48,0,3.48
27/02/2020 20:30,8.88728,0.05254,8.887435302,5.35728,1.56254,5.5805,3.53,-1.51,3.839400995,1.79728,2.57254,3.138180596,5.35728,1.56254,5.5805,-3.56,1.01,3.700499966
27/02/2020 21:00,9.86608,2.07844,10.08263098,7.12608,2.07844,7.423,2.74,0,2.74,4.35608,2.07844,4.82652523,7.12608,2.07844,7.423,-2.77,0,2.77
27/02/2020 21:30,10.46192,1.13806,10.52363771,8.46192,2.46806,8.8145,2,-1.33,2.401853451,6.42192,3.80806,7.4660818,8.46192,2.46806,8.8145,-2.04,1.34,2.440737593
27/02/2020 22:00,10.48256,2.61408,10.80358637,8.96256,2.61408,9.336,1.52,0,1.52,7.44256,2.61408,7.88828965,8.96256,2.61408,9.336,-1.52,0,1.52
27/02/2020 22:30,9.85424,2.51832,10.17093809,8.63424,2.51832,8.994,1.22,0,1.22,7.40424,2.51832,7.820786763,8.63424,2.51832,8.994,-1.23,0,1.23
27/02/2020 23:00,7.8508,1.8144,8.05773591,6.2208,1.8144,6.48,1.63,0,1.63,4.5808,1.8144,4.927045362,6.2208,1.8144,6.48,-1.64,0,1.64
27/02/2020 23:30,7.1328,0.1629,7.134659925,5.6328,1.6429,5.8675,1.5,-1.48,2.107225664,4.0528,2.0229,4.529603984,5.6328,1.6429,5.8675,-1.58,0.38,1.625053845
28/02/2020 00:00,7.02872,1.01546,7.101694435,5.77872,1.68546,6.0195,1.25,-0.67,1.418238344,4.51872,1.01546,4.631413332,5.77872,1.68546,6.0195,-1.26,-0.67,1.427059915
28/02/2020 00:30,7.51208,1.87894,7.743498011,6.44208,1.87894,6.7105,1.07,0,1.07,5.37208,1.87894,5.691191356,6.44208,1.87894,6.7105,-1.07,0,1.07
28/02/2020 01:00,7.9376,1.9593,8.175839422,6.7176,1.9593,6.9975,1.22,0,1.22,5.4876,1.9593,5.82688684,6.7176,1.9593,6.9975,-1.23,0,1.23
28/02/2020 01:30,7.64176,1.76218,7.842306692,6.04176,1.76218,6.2935,1.6,0,1.6,4.43176,1.76218,4.769253091,6.04176,1.76218,6.2935,-1.61,0,1.61
28/02/2020 02:00,7.03488,0.82434,7.083012992,5.29488,1.54434,5.5155,1.74,-0.72,1.883082579,3.57488,0.81434,3.666458325,5.29488,1.54434,5.5155,-1.72,-0.73,1.868502074
28/02/2020 02:30,7.31616,0.99138,7.383023192,5.69616,1.66138,5.9335,1.62,-0.67,1.753082999,4.09616,0.99138,4.214422979,5.69616,1.66138,5.9335,-1.6,-0.67,1.734618114
28/02/2020 03:00,7.398,1.059,7.473411871,5.928,1.729,6.175,1.47,-0.67,1.615487543,4.438,1.059,4.562600684,5.928,1.729,6.175,-1.49,-0.67,1.63370744
28/02/2020 03:30,7.4748,1.7689,7.681252648,6.0648,1.7689,6.3175,1.41,0,1.41,4.6348,1.7689,4.960884825,6.0648,1.7689,6.3175,-1.43,0,1.43
28/02/2020 04:00,6.7872,0.8196,6.836507003,5.1072,1.4896,5.32,1.68,-0.67,1.808673547,3.4272,0.8196,3.523839383,5.1072,1.4896,5.32,-1.68,-0.67,1.808673547
28/02/2020 04:30,5.58336,0.32848,5.593014214,3.42336,0.99848,3.566,2.16,-0.67,2.261526033,1.26336,0.32848,1.30536493,3.42336,0.99848,3.566,-2.16,-0.67,2.261526033
28/02/2020 05:00,4.6736,-0.1002,4.674673999,1.9536,0.5698,2.035,2.72,-0.67,2.801303268,-0.7964,-0.1002,0.802678641,1.9536,0.5698,2.035,-2.75,-0.67,2.830441662
28/02/2020 05:30,4.78176,-0.09782,4.782760442,1.96176,0.57218,2.0435,2.82,-0.67,2.898499612,-0.89824,-0.14782,0.910321839,1.96176,0.57218,2.0435,-2.86,-0.72,2.94923719
28/02/2020 06:00,5.68656,0.00608,5.68656325,2.86656,0.83608,2.986,2.82,-0.83,2.939608818,0.06656,0.35608,0.362247429,2.86656,0.83608,2.986,-2.8,-0.48,2.840844945
28/02/2020 06:30,6.31624,-0.75818,6.36158193,3.12624,0.91182,3.2565,3.19,-1.67,3.600694377,-0.07376,1.92182,1.923234944,3.12624,0.91182,3.2565,-3.2,1.01,3.355607248
28/02/2020 07:00,6.768,-0.7635,6.810929177,3.108,0.9065,3.2375,3.66,-1.67,4.022996396,-0.552,1.9165,1.994411254,3.108,0.9065,3.2375,-3.66,1.01,3.796801285
28/02/2020 07:30,6.75112,-0.74384,6.791974617,2.42112,0.70616,2.522,4.33,-1.45,4.566333321,-1.91888,1.71616,2.574355376,2.42112,0.70616,2.522,-4.34,1.01,4.455973519
28/02/2020 08:00,6.91864,0.68502,6.952469479,2.34864,0.68502,2.4465,4.57,0,4.57,-2.25136,0.68502,2.353268844,2.34864,0.68502,2.4465,-4.6,0,4.6
28/02/2020 08:30,7.7876,0.9793,7.848932555,3.3576,0.9793,3.4975,4.43,0,4.43,-1.0824,0.9793,1.459663746,3.3576,0.9793,3.4975,-4.44,0,4.44
28/02/2020 09:00,7.922,1.0185,7.987203907,3.492,1.0185,3.6375,4.43,0,4.43,-0.948,1.0185,1.39141879,3.492,1.0185,3.6375,-4.44,0,4.44
28/02/2020 09:30,8.51472,0.17096,8.516436109,4.01472,1.17096,4.182,4.5,-1,4.609772229,-0.50528,2.69096,2.737987144,4.01472,1.17096,4.182,-4.52,1.52,4.768731488
28/02/2020 10:00,9.79728,2.40004,10.08696621,5.89728,1.72004,6.143,3.9,0.68,3.958838213,1.98728,2.40004,3.116002856,5.89728,1.72004,6.143,-3.91,0.68,3.96868996
28/02/2020 10:30,10.47784,2.68312,10.81592641,6.86784,2.00312,7.154,3.61,0.68,3.673486083,3.24784,2.68312,4.212789765,6.86784,2.00312,7.154,-3.62,0.68,3.683313725
28/02/2020 11:00,10.54504,2.70272,10.8858883,6.93504,2.02272,7.224,3.61,0.68,3.673486083,3.31504,2.70272,4.27717028,6.93504,2.02272,7.224,-3.62,0.68,3.683313725
28/02/2020 11:30,10.53832,2.70076,10.87889209,6.92832,2.02076,7.217,3.61,0.68,3.673486083,3.30832,2.70076,4.270724271,6.92832,2.02076,7.217,-3.62,0.68,3.683313725
28/02/2020 12:00,10.50608,1.97344,10.68981676,6.76608,1.97344,7.048,3.74,0,3.74,3.03608,1.97344,3.621083705,6.76608,1.97344,7.048,-3.73,0,3.73
28/02/2020 12:30,10.3044,1.0542,10.35818502,6.4944,1.8942,6.765,3.81,-0.84,3.901499712,2.6644,3.6742,4.538587115,6.4944,1.8942,6.765,-3.83,1.78,4.223422783
28/02/2020 13:00,11.05272,2.28746,11.28694346,7.84272,2.28746,8.1695,3.21,0,3.21,4.63272,2.28746,5.166678609,7.84272,2.28746,8.1695,-3.21,0,3.21
28/02/2020 13:30,12.69952,3.06236,13.06353157,10.49952,3.06236,10.937,2.2,0,2.2,8.27952,3.06236,8.827712059,10.49952,3.06236,10.937,-2.22,0,2.22
28/02/2020 14:00,11.7492,2.6831,12.05166902,9.1992,2.6831,9.5825,2.55,0,2.55,6.6392,2.6831,7.160866027,9.1992,2.6831,9.5825,-2.56,0,2.56
28/02/2020 14:30,11.53176,2.61968,11.82557449,8.98176,2.61968,9.356,2.55,0,2.55,6.42176,3.29968,7.219895401,8.98176,2.61968,9.356,-2.56,0.68,2.648773301
28/02/2020 15:00,12.0712,3.5591,12.5849538,9.8712,2.8791,10.2825,2.2,0.68,2.302694074,7.6612,3.5591,8.447554572,9.8712,2.8791,10.2825,-2.21,0.68,2.312249986
28/02/2020 15:30,11.52832,2.46076,11.78802366,9.32832,2.72076,9.717,2.2,-0.26,2.215310362,7.11832,3.95076,8.141190589,9.32832,2.72076,9.717,-2.21,1.23,2.529229132
28/02/2020 16:00,11.48264,1.67702,11.60445679,9.21264,2.68702,9.5965,2.27,-1.01,2.484552274,6.91264,4.19702,8.086999978,9.21264,2.68702,9.5965,-2.3,1.51,2.751381471
28/02/2020 16:30,11.65752,2.70886,11.96811159,9.28752,2.70886,9.6745,2.37,0,2.37,6.91752,2.70886,7.428997607,9.28752,2.70886,9.6745,-2.37,0,2.37
28/02/2020 17:00,11.82312,2.75716,12.14034999,9.45312,2.75716,9.847,2.37,0,2.37,7.08312,2.75716,7.600823653,9.45312,2.75716,9.847,-2.37,0,2.37
28/02/2020 17:30,12.77424,3.11332,13.14815459,10.67424,3.11332,11.119,2.1,0,2.1,8.55424,3.11332,9.103174358,10.67424,3.11332,11.119,-2.12,0,2.12
28/02/2020 18:00,12.68248,3.06614,13.04785475,10.51248,3.06614,10.9505,2.17,0,2.17,8.32248,3.06614,8.869322852,10.51248,3.06614,10.9505,-2.19,0,2.19
28/02/2020 18:30,12.11056,2.80308,12.43072488,9.61056,2.80308,10.011,2.5,0,2.5,7.10056,2.80308,7.633820131,9.61056,2.80308,10.011,-2.51,0,2.51
28/02/2020 19:00,12.312,2.926,12.65491288,10.032,2.926,10.45,2.28,0,2.28,7.742,2.926,8.276475095,10.032,2.926,10.45,-2.29,0,2.29
28/02/2020 19:30,12.2728,3.0254,12.64020035,10.3728,3.0254,10.805,1.9,0,1.9,8.4628,3.0254,8.987326021,10.3728,3.0254,10.805,-1.91,0,1.91
28/02/2020 20:00,12.11264,2.09952,12.29325148,10.35264,3.01952,10.784,1.76,-0.92,1.985950654,8.60264,4.69952,9.802596758,10.35264,3.01952,10.784,-1.75,1.68,2.425881283
28/02/2020 20:30,12.01296,3.06628,12.39811603,10.51296,3.06628,10.951,1.5,0,1.5,9.01296,3.06628,9.520268956,10.51296,3.06628,10.951,-1.5,0,1.5
28/02/2020 21:00,11.74288,2.41084,11.98780131,10.56288,3.08084,11.003,1.18,-0.67,1.356945098,9.38288,3.08084,9.875728439,10.56288,3.08084,11.003,-1.18,0,1.18
28/02/2020 21:30,11.55528,3.11654,11.96817937,10.68528,3.11654,11.1305,0.87,0,0.87,9.81528,3.11654,10.29818154,10.68528,3.11654,11.1305,-0.87,0,0.87
28/02/2020 22:00,11.32824,3.10282,11.74548907,10.63824,3.10282,11.0815,0.69,0,0.69,9.94824,3.10282,10.42089109,10.63824,3.10282,11.0815,-0.69,0,0.69
28/02/2020 22:30,10.50624,1.89432,10.67565114,10.50624,3.06432,10.944,0,-1.17,1.17,10.50624,4.57432,11.45886043,10.50624,3.06432,10.944,0,1.51,1.51
28/02/2020 23:00,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0,0,0,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0,0,0
28/02/2020 23:30,10.37712,3.02666,10.8095,10.37712,3.02666,10.8095,0,0,0,10.37712,3.02666,10.8095,10.37712,3.02666,10.8095,0,0,0
29/02/2020 00:00,10.37856,3.02708,10.811,10.37856,3.02708,10.811,0,0,0,10.37856,3.02708,10.811,10.37856,3.02708,10.811,0,0,0
29/02/2020 00:30,10.3224,3.0107,10.7525,10.3224,3.0107,10.7525,0,0,0,10.3224,3.0107,10.7525,10.3224,3.0107,10.7525,0,0,0
29/02/2020 01:00,10.536,3.073,10.975,10.536,3.073,10.975,0,0,0,10.536,3.073,10.975,10.536,3.073,10.975,0,0,0
29/02/2020 01:30,10.60992,3.09456,11.052,10.60992,3.09456,11.052,0,0,0,10.60992,3.09456,11.052,10.60992,3.09456,11.052,0,0,0
29/02/2020 02:00,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0,0,0,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0,0,0
29/02/2020 02:30,10.7424,3.1332,11.19,10.7424,3.1332,11.19,0,0,0,10.7424,3.1332,11.19,10.7424,3.1332,11.19,0,0,0
29/02/2020 03:00,10.73376,3.13068,11.181,10.73376,3.13068,11.181,0,0,0,10.73376,3.13068,11.181,10.73376,3.13068,11.181,0,0,0
29/02/2020 03:30,10.87488,3.17184,11.328,10.87488,3.17184,11.328,0,0,0,10.87488,3.17184,11.328,10.87488,3.17184,11.328,0,0,0
29/02/2020 04:00,10.8552,3.1661,11.3075,10.8552,3.1661,11.3075,0,0,0,10.8552,3.1661,11.3075,10.8552,3.1661,11.3075,0,0,0
29/02/2020 04:30,10.13672,3.15196,10.6154578,10.80672,3.15196,11.257,-0.67,0,0.67,11.47672,3.15196,11.90167861,10.80672,3.15196,11.257,0.67,0,0.67
29/02/2020 05:00,10.13816,3.15238,10.61695756,10.80816,3.15238,11.2585,-0.67,0,0.67,11.47816,3.15238,11.90317843,10.80816,3.15238,11.2585,0.67,0,0.67
29/02/2020 05:30,10.7448,3.1339,11.1925,10.7448,3.1339,11.1925,0,0,0,10.7448,3.1339,11.1925,10.7448,3.1339,11.1925,0,0,0
29/02/2020 06:00,10.81728,3.15504,11.268,10.81728,3.15504,11.268,0,0,0,10.81728,3.15504,11.268,10.81728,3.15504,11.268,0,0,0
29/02/2020 06:30,10.23888,2.98634,10.6655,10.23888,2.98634,10.6655,0,0,0,10.23888,2.98634,10.6655,10.23888,2.98634,10.6655,0,0,0
29/02/2020 07:00,10.63616,1.73388,10.77655972,9.95616,2.90388,10.371,0.68,-1.17,1.353255334,9.27616,4.32388,10.2344068,9.95616,2.90388,10.371,-0.68,1.42,1.574420528
29/02/2020 07:30,9.01392,2.26156,9.293299059,7.75392,2.26156,8.077,1.26,0,1.26,6.48392,2.26156,6.867013339,7.75392,2.26156,8.077,-1.27,0,1.27
29/02/2020 08:00,8.982,2.191,9.245366677,7.512,2.191,7.825,1.47,0,1.47,6.042,2.191,6.426993465,7.512,2.191,7.825,-1.47,0,1.47
29/02/2020 08:30,9.03976,2.12618,9.286436467,7.28976,2.12618,7.5935,1.75,0,1.75,5.54976,2.12618,5.943103352,7.28976,2.12618,7.5935,-1.74,0,1.74
29/02/2020 09:00,9.94728,1.57754,10.07159431,8.35728,2.43754,8.7055,1.59,-0.86,1.807678069,6.72728,3.70754,7.681285638,8.35728,2.43754,8.7055,-1.63,1.27,2.066349438
29/02/2020 09:30,10.45328,2.60554,10.77311011,8.93328,2.60554,9.3055,1.52,0,1.52,7.40328,2.60554,7.848400694,8.93328,2.60554,9.3055,-1.53,0,1.53
29/02/2020 10:00,11.16368,2.88274,11.52987168,9.88368,2.88274,10.2955,1.28,0,1.28,8.60368,2.88274,9.07378088,9.88368,2.88274,10.2955,-1.28,0,1.28
29/02/2020 10:30,11.52768,3.02974,11.91917491,10.38768,3.02974,10.8205,1.14,0,1.14,9.24768,3.02974,9.731336488,10.38768,3.02974,10.8205,-1.14,0,1.14
29/02/2020 11:00,11.51248,3.06614,11.91379076,10.51248,3.06614,10.9505,1,0,1,9.51248,3.06614,9.994422957,10.51248,3.06614,10.9505,-1,0,1
29/02/2020 11:30,12.83504,3.54522,13.31566133,12.15504,3.54522,12.6615,0.68,0,0.68,11.47504,3.54522,12.01020932,12.15504,3.54522,12.6615,-0.68,0,0.68
29/02/2020 12:00,12.288,3.584,12.8,12.288,3.584,12.8,0,0,0,12.958,3.584,13.44450892,12.288,3.584,12.8,0.67,0,0.67
29/02/2020 12:30,12.30992,3.39206,12.76871965,11.62992,3.39206,12.1145,0.68,0,0.68,10.94992,3.39206,11.46328134,11.62992,3.39206,12.1145,-0.68,0,0.68
29/02/2020 13:00,12.11136,3.53248,12.616,12.11136,3.53248,12.616,0,0,0,12.11136,3.53248,12.616,12.11136,3.53248,12.616,0,0,0
29/02/2020 13:30,12.18,3.5525,12.6875,12.18,3.5525,12.6875,0,0,0,12.18,3.5525,12.6875,12.18,3.5525,12.6875,0,0,0
29/02/2020 14:00,11.70144,3.41292,12.189,11.70144,3.41292,12.189,0,0,0,11.70144,3.41292,12.189,11.70144,3.41292,12.189,0,0,0
29/02/2020 14:30,11.64864,3.39752,12.134,11.64864,3.39752,12.134,0,0,0,11.64864,3.39752,12.134,11.64864,3.39752,12.134,0,0,0
29/02/2020 15:00,11.5032,3.3551,11.9825,11.5032,3.3551,11.9825,0,0,0,11.5032,3.3551,11.9825,11.5032,3.3551,11.9825,0,0,0
29/02/2020 15:30,11.64288,3.39584,12.128,11.64288,3.39584,12.128,0,0,0,11.64288,3.39584,12.128,11.64288,3.39584,12.128,0,0,0
29/02/2020 16:00,11.46048,3.34264,11.938,11.46048,3.34264,11.938,0,0,0,11.46048,3.34264,11.938,11.46048,3.34264,11.938,0,0,0
29/02/2020 16:30,12.01704,2.13372,12.20499944,11.32704,3.30372,11.799,0.69,-1.17,1.358307771,10.62704,4.64372,11.59733222,11.32704,3.30372,11.799,-0.7,1.34,1.511820095
29/02/2020 17:00,11.79856,3.16708,12.21623566,10.85856,3.16708,11.311,0.94,0,0.94,9.92856,3.16708,10.4214538,10.85856,3.16708,11.311,-0.93,0,0.93
29/02/2020 17:30,11.90712,3.07916,12.29881023,10.55712,3.07916,10.997,1.35,0,1.35,9.19712,3.07916,9.69887842,10.55712,3.07916,10.997,-1.36,0,1.36
29/02/2020 18:00,12.41112,3.13866,12.80183917,10.76112,3.13866,11.2095,1.65,0,1.65,9.11112,3.13866,9.636581046,10.76112,3.13866,11.2095,-1.65,0,1.65
29/02/2020 18:30,12.3856,3.0583,12.7575972,10.4856,3.0583,10.9225,1.9,0,1.9,8.5656,3.0583,9.095202156,10.4856,3.0583,10.9225,-1.92,0,1.92
29/02/2020 19:00,12.32704,3.04122,12.69665051,10.42704,3.04122,10.8615,1.9,0,1.9,8.56704,3.04122,9.090830185,10.42704,3.04122,10.8615,-1.86,0,1.86
29/02/2020 19:30,12.26048,3.08014,12.6414648,10.56048,3.08014,11.0005,1.7,0,1.7,8.88048,3.08014,9.399478041,10.56048,3.08014,11.0005,-1.68,0,1.68
29/02/2020 20:00,12.13552,3.10786,12.52715608,10.65552,3.10786,11.0995,1.48,0,1.48,9.16552,3.10786,9.678096437,10.65552,3.10786,11.0995,-1.49,0,1.49
29/02/2020 20:30,11.86312,2.08966,12.04575838,10.59312,3.08966,11.0345,1.27,-1,1.61644672,9.29312,4.75966,10.44109394,10.59312,3.08966,11.0345,-1.3,1.67,2.116341182
29/02/2020 21:00,11.69464,1.94052,11.85454439,10.66464,3.11052,11.109,1.03,-1.17,1.558781575,9.63464,4.50052,10.63395355,10.66464,3.11052,11.109,-1.03,1.39,1.730028901
29/02/2020 21:30,11.36728,3.05004,11.76935846,10.45728,3.05004,10.893,0.91,0,0.91,9.54728,3.05004,10.02263934,10.45728,3.05004,10.893,-0.91,0,0.91
29/02/2020 22:00,11.22584,3.06712,11.63729817,10.51584,3.06712,10.954,0.71,0,0.71,9.80584,3.06712,10.27432349,10.51584,3.06712,10.954,-0.71,0,0.71
29/02/2020 22:30,10.32048,1.63014,10.44842877,10.32048,3.01014,10.7505,0,-1.38,1.38,10.32048,4.19014,11.13865255,10.32048,3.01014,10.7505,0,1.18,1.18
29/02/2020 23:00,10.66688,2.91284,11.05743939,9.98688,2.91284,10.403,0.68,0,0.68,9.30688,2.91284,9.75205887,9.98688,2.91284,10.403,-0.68,0,0.68
29/02/2020 23:30,10.46592,3.05256,10.902,10.46592,3.05256,10.902,0,0,0,10.46592,3.05256,10.902,10.46592,3.05256,10.902,0,0,0
01/03/2020 00:00,10.13712,2.95666,10.5595,10.13712,2.95666,10.5595,0,0,0,10.13712,2.95666,10.5595,10.13712,2.95666,10.5595,0,0,0
01/03/2020 00:30,10.18848,2.97164,10.613,10.18848,2.97164,10.613,0,0,0,10.18848,2.97164,10.613,10.18848,2.97164,10.613,0,0,0
01/03/2020 01:00,10.34832,3.01826,10.7795,10.34832,3.01826,10.7795,0,0,0,10.34832,3.01826,10.7795,10.34832,3.01826,10.7795,0,0,0
01/03/2020 01:30,10.46016,3.05088,10.896,10.46016,3.05088,10.896,0,0,0,10.46016,3.05088,10.896,10.46016,3.05088,10.896,0,0,0
01/03/2020 02:00,10.4232,3.0401,10.8575,10.4232,3.0401,10.8575,0,0,0,10.4232,3.0401,10.8575,10.4232,3.0401,10.8575,0,0,0
01/03/2020 02:30,10.52784,3.07062,10.9665,10.52784,3.07062,10.9665,0,0,0,10.52784,3.07062,10.9665,10.52784,3.07062,10.9665,0,0,0
01/03/2020 03:00,10.5408,3.0744,10.98,10.5408,3.0744,10.98,0,0,0,10.5408,3.0744,10.98,10.5408,3.0744,10.98,0,0,0
01/03/2020 03:30,10.58928,3.08854,11.0305,10.58928,3.08854,11.0305,0,0,0,10.58928,3.08854,11.0305,10.58928,3.08854,11.0305,0,0,0
01/03/2020 04:00,10.62288,3.09834,11.0655,10.62288,3.09834,11.0655,0,0,0,10.62288,3.09834,11.0655,10.62288,3.09834,11.0655,0,0,0
01/03/2020 04:30,10.5216,3.0688,10.96,10.5216,3.0688,10.96,0,0,0,10.5216,3.0688,10.96,10.5216,3.0688,10.96,0,0,0
01/03/2020 05:00,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0
01/03/2020 05:30,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0,0,0,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0,0,0
01/03/2020 06:00,10.54608,3.07594,10.9855,10.54608,3.07594,10.9855,0,0,0,10.54608,3.07594,10.9855,10.54608,3.07594,10.9855,0,0,0
01/03/2020 06:30,10.03056,2.92558,10.4485,10.03056,2.92558,10.4485,0,0,0,10.03056,2.92558,10.4485,10.03056,2.92558,10.4485,0,0,0
01/03/2020 07:00,10.04976,2.93118,10.4685,10.04976,2.93118,10.4685,0,0,0,10.04976,2.93118,10.4685,10.04976,2.93118,10.4685,0,0,0
01/03/2020 07:30,10.53984,3.07412,10.979,10.53984,3.07412,10.979,0,0,0,10.53984,3.07412,10.979,10.53984,3.07412,10.979,0,0,0
01/03/2020 08:00,10.64784,3.10562,11.0915,10.64784,3.10562,11.0915,0,0,0,10.64784,3.10562,11.0915,10.64784,3.10562,11.0915,0,0,0
01/03/2020 08:30,10.93008,3.18794,11.3855,10.93008,3.18794,11.3855,0,0,0,10.93008,3.18794,11.3855,10.93008,3.18794,11.3855,0,0,0
01/03/2020 09:00,11.13504,1.77772,11.27605446,11.13504,3.24772,11.599,0,-1.47,1.47,11.13504,4.38772,11.96834168,11.13504,3.24772,11.599,0,1.14,1.14
01/03/2020 09:30,11.35488,3.31184,11.828,11.35488,3.31184,11.828,0,0,0,11.35488,3.31184,11.828,11.35488,3.31184,11.828,0,0,0
01/03/2020 10:00,12.05216,3.31688,12.50025014,11.37216,3.31688,11.846,0.68,0,0.68,10.69216,3.31688,11.19481927,11.37216,3.31688,11.846,-0.68,0,0.68
01/03/2020 10:30,11.9168,3.2774,12.35926669,11.2368,3.2774,11.705,0.68,0,0.68,10.5568,3.2774,11.05383992,11.2368,3.2774,11.705,-0.68,0,0.68
01/03/2020 11:00,11.8592,3.2606,12.29927384,11.1792,3.2606,11.645,0.68,0,0.68,10.4992,3.2606,10.99384887,11.1792,3.2606,11.645,-0.68,0,0.68
01/03/2020 11:30,11.41632,3.32976,11.892,11.41632,3.32976,11.892,0,0,0,11.41632,3.32976,11.892,11.41632,3.32976,11.892,0,0,0
01/03/2020 12:00,11.8856,3.2683,12.32677055,11.2056,3.2683,11.6725,0.68,0,0.68,10.5256,3.2683,11.02134476,11.2056,3.2683,11.6725,-0.68,0,0.68
01/03/2020 12:30,11.83904,3.25472,12.27827636,11.15904,3.25472,11.624,0.68,0,0.68,10.47904,3.25472,10.97285203,11.15904,3.25472,11.624,-0.68,0,0.68
01/03/2020 13:00,11.52528,3.36154,12.0055,11.52528,3.36154,12.0055,0,0,0,11.52528,3.36154,12.0055,11.52528,3.36154,12.0055,0,0,0
01/03/2020 13:30,11.64192,3.39556,12.127,11.64192,3.39556,12.127,0,0,0,11.64192,3.39556,12.127,11.64192,3.39556,12.127,0,0,0
01/03/2020 14:00,11.5152,3.3586,11.995,11.5152,3.3586,11.995,0,0,0,11.5152,3.3586,11.995,11.5152,3.3586,11.995,0,0,0
01/03/2020 14:30,11.41536,3.32948,11.891,11.41536,3.32948,11.891,0,0,0,11.41536,3.32948,11.891,11.41536,3.32948,11.891,0,0,0
01/03/2020 15:00,11.5176,3.3593,11.9975,11.5176,3.3593,11.9975,0,0,0,11.5176,3.3593,11.9975,11.5176,3.3593,11.9975,0,0,0
01/03/2020 15:30,12.0656,3.3208,12.51424852,11.3856,3.3208,11.86,0.68,0,0.68,10.7056,3.3208,11.20881724,11.3856,3.3208,11.86,-0.68,0,0.68
01/03/2020 16:00,11.70632,3.17226,12.12852676,10.87632,3.17226,11.3295,0.83,0,0.83,10.05632,3.17226,10.54479992,10.87632,3.17226,11.3295,-0.82,0,0.82
01/03/2020 16:30,10.3896,2.6628,10.72540405,9.1296,2.6628,9.51,1.26,0,1.26,7.8696,2.6628,8.307894318,9.1296,2.6628,9.51,-1.26,0,1.26
01/03/2020 17:00,11.1816,2.8588,11.54127012,9.8016,2.8588,10.21,1.38,0,1.38,8.4216,2.8588,8.893597922,9.8016,2.8588,10.21,-1.38,0,1.38
01/03/2020 17:30,10.95768,2.57474,11.2561111,8.82768,2.57474,9.1955,2.13,0,2.13,6.68768,2.57474,7.166194935,8.82768,2.57474,9.1955,-2.14,0,2.14
01/03/2020 18:00,11.2244,2.5767,11.51635959,8.8344,2.5767,9.2025,2.39,0,2.39,6.4344,2.5767,6.931153313,8.8344,2.5767,9.2025,-2.4,0,2.4
01/03/2020 18:30,10.21168,0.86424,10.24818614,7.35168,2.14424,7.658,2.86,-1.28,3.133368794,4.27168,3.44424,5.487261539,7.35168,2.14424,7.658,-3.08,1.3,3.343112322
01/03/2020 19:00,9.90064,2.05352,10.11136078,7.04064,2.05352,7.334,2.86,0,2.86,4.15064,2.05352,4.630848389,7.04064,2.05352,7.334,-2.89,0,2.89
01/03/2020 19:30,10.02024,2.17882,10.25438766,7.47024,2.17882,7.7815,2.55,0,2.55,4.90024,2.17882,5.362798584,7.47024,2.17882,7.7815,-2.57,0,2.57
01/03/2020 20:00,9.63008,2.10294,9.857017675,7.21008,2.10294,7.5105,2.42,0,2.42,4.78008,2.10294,5.222214229,7.21008,2.10294,7.5105,-2.43,0,2.43
01/03/2020 20:30,9.3752,2.0286,9.592163103,6.9552,2.0286,7.245,2.42,0,2.42,4.5252,2.0286,4.959098003,6.9552,2.0286,7.245,-2.43,0,2.43
01/03/2020 21:00,8.6,1.1125,8.671658218,6.18,1.8025,6.4375,2.42,-0.69,2.516445906,3.75,1.1225,3.914397304,6.18,1.8025,6.4375,-2.43,-0.68,2.523350947
01/03/2020 21:30,8.39616,1.83638,8.594637529,6.29616,1.83638,6.5585,2.1,0,2.1,4.19616,1.83638,4.580398482,6.29616,1.83638,6.5585,-2.1,0,2.1
01/03/2020 22:00,8.38464,0.60802,8.406656663,6.64464,1.93802,6.9215,1.74,-1.33,2.190091322,4.88464,2.11802,5.324069557,6.64464,1.93802,6.9215,-1.76,0.18,1.769180601
01/03/2020 22:30,7.54488,1.04934,7.61750147,5.89488,1.71934,6.1405,1.65,-0.67,1.780842497,4.23488,1.04934,4.362948894,5.89488,1.71934,6.1405,-1.66,-0.67,1.790111728
01/03/2020 23:00,6.91592,0.77006,6.958659487,5.48592,1.60006,5.7145,1.43,-0.83,1.653420697,4.04592,0.77006,4.118550843,5.48592,1.60006,5.7145,-1.44,-0.83,1.662077014
01/03/2020 23:30,6.52272,0.86996,6.580479207,5.38272,1.56996,5.607,1.14,-0.7,1.337759321,4.23272,0.86996,4.321197635,5.38272,1.56996,5.607,-1.15,-0.7,1.346291202
02/03/2020 00:00,6.39544,0.88242,6.456029573,5.42544,1.58242,5.6515,0.97,-0.7,1.196202324,4.45544,0.88242,4.541983119,5.42544,1.58242,5.6515,-0.97,-0.7,1.196202324
02/03/2020 00:30,6.50728,0.91504,6.571300571,5.53728,1.61504,5.768,0.97,-0.7,1.196202324,4.56728,0.91504,4.658040876,5.53728,1.61504,5.768,-0.97,-0.7,1.196202324
02/03/2020 01:00,6.63664,0.85652,6.691682673,5.33664,1.55652,5.559,1.3,-0.7,1.476482306,4.01664,0.85652,4.106948186,5.33664,1.55652,5.559,-1.32,-0.7,1.494121816
02/03/2020 01:30,6.6556,0.7333,6.695874868,5.0856,1.4833,5.2975,1.57,-0.75,1.739942528,3.5056,0.7233,3.579440494,5.0856,1.4833,5.2975,-1.58,-0.76,1.753282636
02/03/2020 02:00,6.24288,0.58084,6.269842566,4.56288,1.33084,4.753,1.68,-0.75,1.839809773,2.88288,0.57084,2.938852735,4.56288,1.33084,4.753,-1.68,-0.76,1.843908891
02/03/2020 02:30,6.18576,0.62418,6.217171982,4.50576,1.31418,4.6935,1.68,-0.69,1.816177304,2.82576,0.62418,2.893876336,4.50576,1.31418,4.6935,-1.68,-0.69,1.816177304
02/03/2020 03:00,6.07728,0.59254,6.106098251,4.39728,1.28254,4.5805,1.68,-0.69,1.816177304,2.71728,0.59254,2.781135425,4.39728,1.28254,4.5805,-1.68,-0.69,1.816177304
02/03/2020 03:30,5.80744,0.49342,5.828363634,4.05744,1.18342,4.2265,1.75,-0.69,1.88111669,2.37744,0.49342,2.428103015,4.05744,1.18342,4.2265,-1.68,-0.69,1.816177304
02/03/2020 04:00,5.76688,0.36784,5.778599415,4.10688,1.19784,4.278,1.66,-0.83,1.855936421,2.42688,0.40784,2.460910401,4.10688,1.19784,4.278,-1.68,-0.79,1.856475155
02/03/2020 04:30,5.62,0.395,5.633864127,3.96,1.155,4.125,1.66,-0.76,1.825705343,2.28,0.365,2.309031182,3.96,1.155,4.125,-1.68,-0.79,1.856475155
02/03/2020 05:00,5.5424,0.2457,5.547843387,3.7224,1.0857,3.8775,1.82,-0.84,2.004494949,1.9724,0.1857,1.981122472,3.7224,1.0857,3.8775,-1.75,-0.9,1.967866865
02/03/2020 05:30,5.80352,0.32186,5.812438236,3.98352,1.16186,4.1495,1.82,-0.84,2.004494949,2.14352,0.26186,2.159455637,3.98352,1.16186,4.1495,-1.84,-0.9,2.048316382
02/03/2020 06:00,6.00472,0.35596,6.015261407,3.89472,1.13596,4.057,2.11,-0.78,2.249555512,1.76472,0.23596,1.780425174,3.89472,1.13596,4.057,-2.13,-0.9,2.312336481
02/03/2020 06:30,6.66952,0.46986,6.686050063,4.07952,1.18986,4.2495,2.59,-0.72,2.688215021,1.46952,0.46986,1.5428083,4.07952,1.18986,4.2495,-2.61,-0.72,2.707489612
02/03/2020 07:00,7.32728,0.43504,7.340183376,4.33728,1.26504,4.518,2.99,-0.83,3.103063003,1.31728,0.83504,1.559653295,4.33728,1.26504,4.518,-3.02,-0.43,3.050458982
02/03/2020 07:30,7.95768,1.34974,8.071336262,4.62768,1.34974,4.8205,3.33,0,3.33,1.26768,1.34974,1.851704796,4.62768,1.34974,4.8205,-3.36,0,3.36
02/03/2020 08:00,8.3436,1.4448,8.467768773,4.9536,1.4448,5.16,3.39,0,3.39,1.5136,1.4448,2.09247031,4.9536,1.4448,5.16,-3.44,0,3.44
02/03/2020 08:30,8.38936,1.41148,8.507269656,4.83936,1.41148,5.041,3.55,0,3.55,1.25936,1.41148,1.891629826,4.83936,1.41148,5.041,-3.58,0,3.58
02/03/2020 09:00,8.35528,1.40154,8.472013825,4.80528,1.40154,5.0055,3.55,0,3.55,1.22528,1.40154,1.86161904,4.80528,1.40154,5.0055,-3.58,0,3.58
02/03/2020 09:30,8.71312,1.63716,8.865593776,5.61312,1.63716,5.847,3.1,0,3.1,2.52312,1.63716,3.007727946,5.61312,1.63716,5.847,-3.09,0,3.09
02/03/2020 10:00,8.40416,1.58788,8.552851466,5.44416,1.58788,5.671,2.96,0,2.96,2.47416,1.58788,2.939869147,5.44416,1.58788,5.671,-2.97,0,2.97
02/03/2020 10:30,8.60192,0.25806,8.605790065,6.06192,1.76806,6.3145,2.54,-1.51,2.954945008,3.47192,2.77806,4.44655438,6.06192,1.76806,6.3145,-2.59,1.01,2.779964029
02/03/2020 11:00,9.24928,0.59854,9.268626147,7.22928,2.10854,7.5305,2.02,-1.51,2.522003172,5.18928,3.11854,6.054247984,7.22928,2.10854,7.5305,-2.04,1.01,2.276334773
02/03/2020 11:30,9.39528,2.20654,9.650912136,7.56528,2.20654,7.8805,1.83,0,1.83,5.73528,2.20654,6.145100117,7.56528,2.20654,7.8805,-1.83,0,1.83
02/03/2020 12:00,8.98136,0.42748,8.99152749,6.95136,2.02748,7.241,2.03,-1.6,2.584743701,4.91136,3.03748,5.774750367,6.95136,2.02748,7.241,-2.04,1.01,2.276334773
02/03/2020 12:30,8.97368,2.02524,9.199376598,6.94368,2.02524,7.233,2.03,0,2.03,4.96368,2.02524,5.360943592,6.94368,2.02524,7.233,-1.98,0,1.98
02/03/2020 13:00,9.18816,2.04988,9.414047599,7.02816,2.04988,7.321,2.16,0,2.16,4.85816,2.04988,5.272923914,7.02816,2.04988,7.321,-2.17,0,2.17
02/03/2020 13:30,9.3672,2.1371,9.607894267,7.3272,2.1371,7.6325,2.04,0,2.04,5.2772,2.1371,5.693508255,7.3272,2.1371,7.6325,-2.05,0,2.05
02/03/2020 14:00,9.15312,2.07466,9.385298069,7.11312,2.07466,7.4095,2.04,0,2.04,5.00312,2.07466,5.416218593,7.11312,2.07466,7.4095,-2.11,0,2.11
02/03/2020 14:30,8.76064,1.91352,8.967183058,6.56064,1.91352,6.834,2.2,0,2.2,4.34064,1.91352,4.743702605,6.56064,1.91352,6.834,-2.22,0,2.22
02/03/2020 15:00,8.99976,2.02118,9.223928049,6.92976,2.02118,7.2185,2.07,0,2.07,4.84976,2.02118,5.254078478,6.92976,2.02118,7.2185,-2.08,0,2.08
02/03/2020 15:30,9.17136,2.04498,9.396583818,7.01136,2.04498,7.3035,2.16,0,2.16,4.84136,2.04498,5.255540871,7.01136,2.04498,7.3035,-2.17,0,2.17
02/03/2020 16:00,9.28176,2.07718,9.511348246,7.12176,2.07718,7.4185,2.16,0,2.16,4.95176,2.07718,5.369786202,7.12176,2.07718,7.4185,-2.17,0,2.17
02/03/2020 16:30,10.35792,2.39106,10.63031865,8.19792,2.39106,8.5395,2.16,0,2.16,6.02792,2.39106,6.48482748,8.19792,2.39106,8.5395,-2.17,0,2.17
02/03/2020 17:00,10.76496,2.50978,11.05365819,8.60496,2.50978,8.9635,2.16,0,2.16,6.43496,2.50978,6.907076505,8.60496,2.50978,8.9635,-2.17,0,2.17
02/03/2020 17:30,10.55368,2.30524,10.80251327,7.90368,2.30524,8.233,2.65,0,2.65,5.23368,2.30524,5.718875571,7.90368,2.30524,8.233,-2.67,0,2.67
02/03/2020 18:00,10.76592,0.96006,10.80864231,7.88592,2.30006,8.2145,2.88,-1.34,3.176476035,4.99592,3.48006,6.088516589,7.88592,2.30006,8.2145,-2.89,1.18,3.12161817
02/03/2020 18:30,10.27608,1.99094,10.46717069,6.82608,1.99094,7.1105,3.45,0,3.45,3.34608,1.99094,3.893596467,6.82608,1.99094,7.1105,-3.48,0,3.48
02/03/2020 19:00,9.84968,1.80824,10.0142862,6.19968,1.80824,6.458,3.65,0,3.65,2.54968,1.80824,3.125795899,6.19968,1.80824,6.458,-3.65,0,3.65
02/03/2020 19:30,9.38608,0.20094,9.388230645,5.86608,1.71094,6.1105,3.52,-1.51,3.830208872,2.31608,2.89094,3.704289493,5.86608,1.71094,6.1105,-3.55,1.18,3.740975809
02/03/2020 20:00,9.64152,1.91086,9.829053558,6.55152,1.91086,6.8245,3.09,0,3.09,3.46152,1.91086,3.953922944,6.55152,1.91086,6.8245,-3.09,0,3.09
02/03/2020 20:30,9.1284,1.7612,9.296747388,6.0384,1.7612,6.29,3.09,0,3.09,2.9484,1.7612,3.434368646,6.0384,1.7612,6.29,-3.09,0,3.09
02/03/2020 21:00,9.396,2.0055,9.607645198,6.876,2.0055,7.1625,2.52,0,2.52,4.346,2.0055,4.78641267,6.876,2.0055,7.1625,-2.53,0,2.53
02/03/2020 21:30,8.1528,1.6079,8.309842974,5.5128,1.6079,5.7425,2.64,0,2.64,2.8528,1.6079,3.274722927,5.5128,1.6079,5.7425,-2.66,0,2.66
02/03/2020 22:00,8.414,0.6345,8.437889917,6.324,1.8445,6.5875,2.09,-1.21,2.414994824,4.184,1.9945,4.635071332,6.324,1.8445,6.5875,-2.14,0.15,2.145250568
