Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2020 22:30,8.90208,2.21144,9.172649301,7.58208,2.21144,7.898,1.32,0,1.32,6.25208,2.21144,6.631664286,7.58208,2.21144,7.898,-1.33,0,1.33
02/03/2020 23:00,8.0348,1.3339,8.144771344,6.9048,2.0139,7.1925,1.13,-0.68,1.318825235,5.7748,1.3239,5.924611907,6.9048,2.0139,7.1925,-1.13,-0.69,1.324009063
02/03/2020 23:30,7.37856,1.17458,7.471464773,6.35856,1.85458,6.6235,1.02,-0.68,1.225887434,5.32856,1.16458,5.454337563,6.35856,1.85458,6.6235,-1.03,-0.69,1.239758041
03/03/2020 00:00,7.51512,1.24066,7.616840936,6.58512,1.92066,6.8595,0.93,-0.68,1.152085066,5.65512,1.23066,5.787478402,6.58512,1.92066,6.8595,-0.93,-0.69,1.158015544
03/03/2020 00:30,7.746,1.228,7.842735492,6.816,1.988,7.1,0.93,-0.76,1.201041215,5.886,1.208,6.008682052,6.816,1.988,7.1,-0.93,-0.78,1.213795699
03/03/2020 01:00,6.40488,0.59184,6.432166229,4.63488,1.35184,4.828,1.77,-0.76,1.926265818,2.84488,0.64184,2.916384885,4.63488,1.35184,4.828,-1.79,-0.71,1.925668715
03/03/2020 01:30,4.84304,-0.10328,4.844141121,1.94304,0.56672,2.024,2.9,-0.67,2.976390431,-0.98696,-0.14328,0.997305971,1.94304,0.56672,2.024,-2.93,-0.71,3.014796842
03/03/2020 02:00,6.36336,0.59098,6.39074392,4.32336,1.26098,4.5035,2.04,-0.67,2.147207489,2.27336,0.55098,2.339176062,4.32336,1.26098,4.5035,-2.05,-0.71,2.169469981
03/03/2020 02:30,7.47096,0.61528,7.496253251,6.12096,1.78528,6.376,1.35,-1.17,1.786448992,4.74096,1.68528,5.031587264,6.12096,1.78528,6.376,-1.38,-0.1,1.383618445
03/03/2020 03:00,8.86272,1.68746,9.021935882,8.08272,2.35746,8.4195,0.78,-0.67,1.028250942,7.30272,1.68746,7.495147807,8.08272,2.35746,8.4195,-0.78,-0.67,1.028250942
03/03/2020 03:30,9.02952,1.76236,9.199899141,8.33952,2.43236,8.687,0.69,-0.67,0.961769203,7.64952,1.76236,7.849908853,8.33952,2.43236,8.687,-0.69,-0.67,0.961769203
03/03/2020 04:00,7.94088,1.39234,8.062021201,7.07088,2.06234,7.3655,0.87,-0.67,1.09808925,6.20088,1.39234,6.355275246,7.07088,2.06234,7.3655,-0.87,-0.67,1.09808925
03/03/2020 04:30,8.15312,1.47466,8.285408128,7.35312,2.14466,7.6595,0.8,-0.67,1.043503713,6.54312,1.47466,6.70723799,7.35312,2.14466,7.6595,-0.81,-0.67,1.051189802
03/03/2020 05:00,7.5084,1.1537,7.596518561,6.4584,1.8837,6.7275,1.05,-0.73,1.278827588,5.3984,1.1337,5.516157925,6.4584,1.8837,6.7275,-1.06,-0.75,1.298499134
03/03/2020 05:30,7.11912,0.82516,7.166781607,5.70912,1.66516,5.947,1.41,-0.84,1.641249524,4.28912,0.67516,4.341934062,5.70912,1.66516,5.947,-1.42,-0.99,1.73104015
03/03/2020 06:00,6.75704,0.54122,6.778680451,4.90704,1.43122,5.1115,1.85,-0.89,2.052949098,3.02704,0.60122,3.086168604,4.90704,1.43122,5.1115,-1.88,-0.83,2.055066909
03/03/2020 06:30,7.2076,0.6718,7.238840584,4.7376,1.3818,4.935,2.47,-0.71,2.570019455,2.2576,0.6518,2.349808716,4.7376,1.3818,4.935,-2.48,-0.73,2.585207922
03/03/2020 07:00,8.60632,0.47976,8.619681757,6.13632,1.78976,6.392,2.47,-1.31,2.79588984,3.65632,2.50976,4.434813547,6.13632,1.78976,6.392,-2.48,0.72,2.582401983
03/03/2020 07:30,9.09552,2.78786,9.513182824,6.09552,1.77786,6.3495,3,1.01,3.165454154,3.09552,0.14786,3.099049314,6.09552,1.77786,6.3495,-3,-1.63,3.414220262
03/03/2020 08:00,9.81736,2.02048,10.02311812,6.92736,2.02048,7.216,2.89,0,2.89,4.03736,2.02048,4.514710976,6.92736,2.02048,7.216,-2.89,0,2.89
03/03/2020 08:30,9.73408,3.37994,10.30418885,6.99408,2.03994,7.2855,2.74,1.34,3.050114752,4.23408,0.69994,4.291543947,6.99408,2.03994,7.2855,-2.76,-1.34,3.068093871
03/03/2020 09:00,10.07784,2.19562,10.31424288,7.52784,2.19562,7.8415,2.55,0,2.55,4.96784,2.19562,5.431406949,7.52784,2.19562,7.8415,-2.56,0,2.56
03/03/2020 09:30,10.69704,2.42872,10.96929103,8.32704,2.42872,8.674,2.37,0,2.37,5.94704,2.42872,6.423859089,8.32704,2.42872,8.674,-2.38,0,2.38
03/03/2020 10:00,10.47224,2.30482,10.72287302,7.90224,2.30482,8.2315,2.57,0,2.57,5.31224,2.30482,5.79068986,7.90224,2.30482,8.2315,-2.59,0,2.59
03/03/2020 10:30,10.3268,2.2624,10.57171944,7.7568,2.2624,8.08,2.57,0,2.57,5.1668,2.2624,5.640414524,7.7568,2.2624,8.08,-2.59,0,2.59
03/03/2020 11:00,10.14632,2.29726,10.40313477,7.87632,2.29726,8.2045,2.27,0,2.27,5.59632,2.29726,6.049479403,7.87632,2.29726,8.2045,-2.28,0,2.28
03/03/2020 11:30,10.3104,2.3072,10.56539256,7.9104,2.3072,8.24,2.4,0,2.4,5.5004,2.3072,5.964693789,7.9104,2.3072,8.24,-2.41,0,2.41
03/03/2020 12:00,10.53264,2.38952,10.80029218,8.19264,2.38952,8.534,2.34,0,2.34,5.84264,2.38952,6.312388454,8.19264,2.38952,8.534,-2.35,0,2.35
03/03/2020 12:30,9.57992,1.88706,9.764008534,6.46992,1.88706,6.7395,3.11,0,3.11,3.35992,1.88706,3.85357728,6.46992,1.88706,6.7395,-3.11,0,3.11
03/03/2020 13:00,9.38984,1.81412,9.563478792,6.21984,1.81412,6.479,3.17,0,3.17,3.10984,1.81412,3.600296682,6.21984,1.81412,6.479,-3.11,0,3.11
03/03/2020 13:30,9.43832,1.82826,9.613761961,6.26832,1.82826,6.5295,3.17,0,3.17,3.05832,1.82826,3.563124451,6.26832,1.82826,6.5295,-3.21,0,3.21
03/03/2020 14:00,10.34736,2.21298,10.58135811,7.58736,2.21298,7.9035,2.76,0,2.76,4.80736,2.21298,5.292257614,7.58736,2.21298,7.9035,-2.78,0,2.78
03/03/2020 14:30,9.94536,2.22698,10.19164488,7.63536,2.22698,7.9535,2.31,0,2.31,5.32536,2.22698,5.772252511,7.63536,2.22698,7.9535,-2.31,0,2.31
03/03/2020 15:00,9.28112,1.93116,9.479903343,6.62112,1.93116,6.897,2.66,0,2.66,3.95112,1.93116,4.397809477,6.62112,1.93116,6.897,-2.67,0,2.67
03/03/2020 15:30,10.76864,2.55752,11.06817582,8.76864,2.55752,9.134,2,0,2,6.76864,2.55752,7.235702868,8.76864,2.55752,9.134,-2,0,2
03/03/2020 16:00,10.72968,2.47324,11.0110376,8.47968,2.47324,8.833,2.25,0,2.25,6.20968,2.47324,6.684088704,8.47968,2.47324,8.833,-2.27,0,2.27
03/03/2020 16:30,9.83712,2.08166,10.05496088,7.13712,2.08166,7.4345,2.7,0,2.7,4.41712,2.08166,4.883058207,7.13712,2.08166,7.4345,-2.72,0,2.72
03/03/2020 17:00,9.5036,1.8823,9.688212748,6.4536,1.8823,6.7225,3.05,0,3.05,3.4036,1.8823,3.889414641,6.4536,1.8823,6.7225,-3.05,0,3.05
03/03/2020 17:30,9.14912,1.64766,9.296299277,5.64912,1.64766,5.8845,3.5,0,3.5,2.14912,1.64766,2.70804362,5.64912,1.64766,5.8845,-3.5,0,3.5
03/03/2020 18:00,8.82232,1.45026,8.940726159,4.97232,1.45026,5.1795,3.85,0,3.85,1.11232,1.45026,1.827706172,4.97232,1.45026,5.1795,-3.86,0,3.86
03/03/2020 18:30,9.28032,1.55176,9.409160345,5.32032,1.55176,5.542,3.96,0,3.96,1.35032,1.55176,2.057018036,5.32032,1.55176,5.542,-3.97,0,3.97
03/03/2020 19:00,9.46984,1.63912,9.61064951,5.61984,1.63912,5.854,3.85,0,3.85,1.75984,1.63912,2.404943076,5.61984,1.63912,5.854,-3.86,0,3.86
03/03/2020 19:30,9.24352,1.61686,9.383863717,5.54352,1.61686,5.7745,3.7,0,3.7,1.84352,1.61686,2.452101599,5.54352,1.61686,5.7745,-3.7,0,3.7
03/03/2020 20:00,8.89,1.54,9.022399902,5.28,1.54,5.5,3.61,0,3.61,1.65,1.54,2.257011298,5.28,1.54,5.5,-3.63,0,3.63
03/03/2020 20:30,8.51104,1.47322,8.637602622,5.05104,1.47322,5.2615,3.46,0,3.46,1.56104,1.47322,2.146444281,5.05104,1.47322,5.2615,-3.49,0,3.49
03/03/2020 21:00,9.21312,1.86466,9.399922183,6.39312,1.86466,6.6595,2.82,0,2.82,3.55312,1.86466,4.012682226,6.39312,1.86466,6.6595,-2.84,0,2.84
03/03/2020 21:30,8.172,1.561,8.319753903,5.352,1.561,5.575,2.82,0,2.82,2.512,1.561,2.957509932,5.352,1.561,5.575,-2.84,0,2.84
03/03/2020 22:00,8.08152,1.64836,8.247912233,5.65152,1.64836,5.887,2.43,0,2.43,3.21152,1.64836,3.609840911,5.65152,1.64836,5.887,-2.44,0,2.44
03/03/2020 22:30,8.1456,1.8333,8.349358553,6.2856,1.8333,6.5475,1.86,0,1.86,4.4356,1.8333,4.799535004,6.2856,1.8333,6.5475,-1.85,0,1.85
03/03/2020 23:00,7.70856,0.29208,7.714091521,6.17856,1.80208,6.436,1.53,-1.51,2.149651134,4.61856,2.81208,5.407299733,6.17856,1.80208,6.436,-1.56,1.01,1.858413302
03/03/2020 23:30,6.9192,0.9456,6.983515447,5.5392,1.6156,5.77,1.38,-0.67,1.534046935,4.1392,0.9456,4.245837491,5.5392,1.6156,5.77,-1.4,-0.67,1.552063143
04/03/2020 00:00,7.2048,1.1339,7.29348149,6.1848,1.8039,6.4425,1.02,-0.67,1.220368797,5.1648,1.1339,5.287805618,6.1848,1.8039,6.4425,-1.02,-0.67,1.220368797
04/03/2020 00:30,7.44008,1.89294,7.677109629,6.49008,1.89294,6.7605,0.95,0,0.95,5.54008,1.22294,5.673452974,6.49008,1.89294,6.7605,-0.95,-0.67,1.162497312
04/03/2020 01:00,7.66424,1.88832,7.893435703,6.47424,1.88832,6.744,1.19,0,1.19,5.27424,1.88832,5.602085326,6.47424,1.88832,6.744,-1.2,0,1.2
04/03/2020 01:30,7.55256,1.12158,7.63538501,6.14256,1.79158,6.3985,1.41,-0.67,1.561089363,4.72256,1.12158,4.853917454,6.14256,1.79158,6.3985,-1.42,-0.67,1.570127383
04/03/2020 02:00,7.40184,1.74762,7.605354104,5.99184,1.74762,6.2415,1.41,0,1.41,4.57184,1.74762,4.894476136,5.99184,1.74762,6.2415,-1.42,0,1.42
04/03/2020 02:30,7.01184,1.57262,7.186030465,5.39184,1.57262,5.6165,1.62,0,1.62,3.76184,1.57262,4.077324349,5.39184,1.57262,5.6165,-1.63,0,1.63
04/03/2020 03:00,6.76896,0.83178,6.819873712,5.14896,1.50178,5.3635,1.62,-0.67,1.753082999,3.51896,0.83178,3.615928297,5.14896,1.50178,5.3635,-1.63,-0.67,1.762328006
04/03/2020 03:30,6.30064,1.31852,6.437123535,4.52064,1.31852,4.709,1.78,0,1.78,2.78064,1.31852,3.077410242,4.52064,1.31852,4.709,-1.74,0,1.74
04/03/2020 04:00,6.2824,1.3132,6.418180739,4.5024,1.3132,4.69,1.78,0,1.78,2.7624,1.3132,3.058651337,4.5024,1.3132,4.69,-1.74,0,1.74
04/03/2020 04:30,6.45576,1.38418,6.602483733,4.74576,1.38418,4.9435,1.71,0,1.71,3.06576,1.38418,3.363753655,4.74576,1.38418,4.9435,-1.68,0,1.68
04/03/2020 05:00,6.27528,1.31404,6.411383642,4.50528,1.31404,4.693,1.77,0,1.77,2.76528,1.31404,3.061613072,4.50528,1.31404,4.693,-1.74,0,1.74
04/03/2020 05:30,6.18376,1.22318,6.303574942,4.19376,1.22318,4.3685,1.99,0,1.99,2.18376,1.22318,2.502993618,4.19376,1.22318,4.3685,-2.01,0,2.01
04/03/2020 06:00,6.51904,0.58972,6.545659035,4.31904,1.25972,4.499,2.2,-0.67,2.299760857,2.11904,0.58972,2.199568185,4.31904,1.25972,4.499,-2.2,-0.67,2.299760857
04/03/2020 06:30,6.99704,0.44872,7.011413438,4.24704,1.23872,4.424,2.75,-0.79,2.861223515,1.46704,0.72872,1.638059584,4.24704,1.23872,4.424,-2.78,-0.51,2.826393462
04/03/2020 07:00,7.62896,-0.24322,7.632836082,4.54896,1.32678,4.7385,3.08,-1.57,3.457065229,1.47896,2.33678,2.765477075,4.54896,1.32678,4.7385,-3.07,1.01,3.231872522
04/03/2020 07:30,7.86568,1.24124,7.963014417,4.25568,1.24124,4.433,3.61,0,3.61,0.64568,1.24124,1.399135233,4.25568,1.24124,4.433,-3.61,0,3.61
04/03/2020 08:00,8.0716,1.2838,8.173057506,4.4016,1.2838,4.585,3.67,0,3.67,0.7216,1.2838,1.47270126,4.4016,1.2838,4.585,-3.68,0,3.68
04/03/2020 08:30,8.3124,1.4357,8.435474394,4.9224,1.4357,5.1275,3.39,0,3.39,1.5124,1.4357,2.085326893,4.9224,1.4357,5.1275,-3.41,0,3.41
04/03/2020 09:00,8.22216,1.40938,8.342078101,4.83216,1.40938,5.0335,3.39,0,3.39,1.42216,1.40938,2.002221529,4.83216,1.40938,5.0335,-3.41,0,3.41
04/03/2020 09:30,7.75904,1.20722,7.852393384,4.13904,1.20722,4.3115,3.62,0,3.62,0.50904,1.20722,1.310153369,4.13904,1.20722,4.3115,-3.63,0,3.63
04/03/2020 10:00,6.84688,0.84784,6.899173748,2.90688,0.84784,3.028,3.94,0,3.94,-1.05312,0.84784,1.35199645,2.90688,0.84784,3.028,-3.96,0,3.96
04/03/2020 10:30,7.12152,1.01836,7.193963039,3.49152,1.01836,3.637,3.63,0,3.63,-0.14848,1.01836,1.029127495,3.49152,1.01836,3.637,-3.64,0,3.64
04/03/2020 11:00,8.02992,1.44956,8.159708291,4.96992,1.44956,5.177,3.06,0,3.06,1.90992,1.44956,2.397711117,4.96992,1.44956,5.177,-3.06,0,3.06
04/03/2020 11:30,8.33704,1.57122,8.483806236,5.38704,1.57122,5.6115,2.95,0,2.95,2.40704,1.57122,2.874469316,5.38704,1.57122,5.6115,-2.98,0,2.98
04/03/2020 12:00,8.26064,1.58102,8.410576523,5.42064,1.58102,5.6465,2.84,0,2.84,2.55064,1.58102,3.000897974,5.42064,1.58102,5.6465,-2.87,0,2.87
04/03/2020 12:30,8.08232,1.46776,8.214512524,5.03232,1.46776,5.242,3.05,0,3.05,1.98232,1.46776,2.466558736,5.03232,1.46776,5.242,-3.05,0,3.05
04/03/2020 13:00,7.9004,1.3447,8.014021353,4.6104,1.3447,4.8025,3.29,0,3.29,1.3004,1.3447,1.870630442,4.6104,1.3447,4.8025,-3.31,0,3.31
04/03/2020 13:30,8.05928,1.39104,8.178446454,4.76928,1.39104,4.968,3.29,0,3.29,1.45928,1.39104,2.016058134,4.76928,1.39104,4.968,-3.31,0,3.31
04/03/2020 14:00,7.95288,1.29584,8.057760334,4.44288,1.29584,4.628,3.51,0,3.51,0.91288,1.29584,1.585102899,4.44288,1.29584,4.628,-3.53,0,3.53
04/03/2020 14:30,7.8156,1.2558,7.915847207,4.3056,1.2558,4.485,3.51,0,3.51,0.7756,1.2558,1.476004404,4.3056,1.2558,4.485,-3.53,0,3.53
04/03/2020 15:00,7.83672,1.26196,7.937677456,4.32672,1.26196,4.507,3.51,0,3.51,0.79672,1.26196,1.492416095,4.32672,1.26196,4.507,-3.53,0,3.53
04/03/2020 15:30,7.8108,1.2544,7.910885918,4.3008,1.2544,4.48,3.51,0,3.51,0.7208,1.2544,1.446745313,4.3008,1.2544,4.48,-3.58,0,3.58
04/03/2020 16:00,8.116,1.288,8.21756655,4.416,1.288,4.6,3.7,0,3.7,0.716,1.288,1.473634962,4.416,1.288,4.6,-3.7,0,3.7
04/03/2020 16:30,8.26504,1.28772,8.364753971,4.41504,1.28772,4.599,3.85,0,3.85,0.56504,1.28772,1.406233622,4.41504,1.28772,4.599,-3.85,0,3.85
04/03/2020 17:00,8.61744,0.36842,8.625311905,4.65744,1.35842,4.8515,3.96,-0.99,4.081874569,0.62744,3.01842,3.082943439,4.65744,1.35842,4.8515,-4.03,1.66,4.358497448
04/03/2020 17:30,8.76672,1.36696,8.87265232,4.68672,1.36696,4.882,4.08,0,4.08,0.55672,1.36696,1.475979946,4.68672,1.36696,4.882,-4.13,0,4.13
04/03/2020 18:00,8.6332,1.3076,8.731664217,4.4832,1.3076,4.67,4.15,0,4.15,0.2932,1.3076,1.340068655,4.4832,1.3076,4.67,-4.19,0,4.19
04/03/2020 18:30,8.76288,1.27834,8.855632053,4.38288,1.27834,4.5655,4.38,0,4.38,-0.02712,1.27834,1.278627643,4.38288,1.27834,4.5655,-4.41,0,4.41
04/03/2020 19:00,8.86328,1.34554,8.964831858,4.61328,1.34554,4.8055,4.25,0,4.25,0.33328,1.34554,1.386201086,4.61328,1.34554,4.8055,-4.28,0,4.28
04/03/2020 19:30,8.6416,-0.1737,8.643345547,4.5816,1.3363,4.7725,4.06,-1.51,4.33170867,0.4816,2.4963,2.54233205,4.5816,1.3363,4.7725,-4.1,1.16,4.260938864
04/03/2020 20:00,8.7052,1.4686,8.828210068,5.0352,1.4686,5.245,3.67,0,3.67,1.3752,1.4686,2.011954522,5.0352,1.4686,5.245,-3.66,0,3.66
04/03/2020 20:30,8.52072,1.47896,8.648120721,5.07072,1.47896,5.282,3.45,0,3.45,1.57072,1.47896,2.157425317,5.07072,1.47896,5.282,-3.5,0,3.5
04/03/2020 21:00,8.33976,-0.17382,8.34157121,5.12976,1.49618,5.3435,3.21,-1.67,3.618425072,1.90976,2.50618,3.150892167,5.12976,1.49618,5.3435,-3.22,1.01,3.374685171
04/03/2020 21:30,7.99984,-0.04588,7.999971562,5.01984,1.46412,5.229,2.98,-1.51,3.340733452,2.00984,2.47412,3.187589465,5.01984,1.46412,5.229,-3.01,1.01,3.17493307
04/03/2020 22:00,7.67088,1.46734,7.809960733,5.03088,1.46734,5.2405,2.64,0,2.64,2.38088,1.46734,2.796725988,5.03088,1.46734,5.2405,-2.65,0,2.65
04/03/2020 22:30,7.39016,0.47088,7.405146373,5.18016,1.51088,5.396,2.21,-1.04,2.44247825,2.97016,1.23088,3.215107463,5.18016,1.51088,5.396,-2.21,-0.28,2.227666941
04/03/2020 23:00,6.9104,0.7972,6.956231451,5.0304,1.4672,5.24,1.88,-0.67,1.995820633,3.1704,0.7972,3.269092229,5.0304,1.4672,5.24,-1.86,-0.67,1.976992666
04/03/2020 23:30,6.42896,0.70928,6.467967594,4.72896,1.37928,4.926,1.7,-0.67,1.827265717,3.04896,0.70928,3.130373013,4.72896,1.37928,4.926,-1.68,-0.67,1.808673547
05/03/2020 00:00,5.88736,0.50048,5.908594418,4.28736,1.25048,4.466,1.6,-0.75,1.767059705,2.67736,0.48048,2.720131909,4.28736,1.25048,4.466,-1.61,-0.77,1.78465683
05/03/2020 00:30,6.0992,0.6656,6.135410663,4.5792,1.3356,4.77,1.52,-0.67,1.661114084,3.0392,0.6656,3.111231268,4.5792,1.3356,4.77,-1.54,-0.67,1.679434429
05/03/2020 01:00,6.33784,0.66812,6.372958512,4.58784,1.33812,4.779,1.75,-0.67,1.873872995,2.87784,0.66812,2.954377667,4.58784,1.33812,4.779,-1.71,-0.67,1.836572895
05/03/2020 01:30,6.39672,0.64446,6.429102227,4.50672,1.31446,4.6945,1.89,-0.67,2.005243127,2.60672,0.64446,2.685203503,4.50672,1.31446,4.6945,-1.9,-0.67,2.014671189
05/03/2020 02:00,6.44776,0.68268,6.483799889,4.63776,1.35268,4.831,1.81,-0.67,1.930025907,2.86776,0.68268,2.947897454,4.63776,1.35268,4.831,-1.77,-0.67,1.892564398
05/03/2020 02:30,6.57448,1.38964,6.719738581,4.76448,1.38964,4.963,1.81,0,1.81,3.04448,1.38964,3.346633801,4.76448,1.38964,4.963,-1.72,0,1.72
05/03/2020 03:00,6.51256,1.37158,6.655424062,4.70256,1.37158,4.8985,1.81,0,1.81,2.98256,1.37158,3.282818279,4.70256,1.37158,4.8985,-1.72,0,1.72
05/03/2020 03:30,6.34024,1.32132,6.476459666,4.53024,1.32132,4.719,1.81,0,1.81,2.81024,1.32132,3.105372023,4.53024,1.32132,4.719,-1.72,0,1.72
05/03/2020 04:00,6.44456,0.47758,6.462231522,4.89456,1.42758,5.0985,1.55,-0.95,1.817965896,3.29456,0.80758,3.392095377,4.89456,1.42758,5.0985,-1.6,-0.62,1.715925406
05/03/2020 04:30,6.1556,0.4683,6.173387745,4.4856,1.3083,4.6725,1.67,-0.84,1.869358179,2.8056,0.4683,2.844414922,4.4856,1.3083,4.6725,-1.68,-0.84,1.878297101
05/03/2020 05:00,6.24248,0.49364,6.261967502,4.57248,1.33364,4.763,1.67,-0.84,1.869358179,2.89248,0.49364,2.934300768,4.57248,1.33364,4.763,-1.68,-0.84,1.878297101
05/03/2020 05:30,6.1684,0.5712,6.194790392,4.3584,1.2712,4.54,1.81,-0.7,1.940644223,2.5484,0.5712,2.611630142,4.3584,1.2712,4.54,-1.81,-0.7,1.940644223
05/03/2020 06:00,6.83032,0.76426,6.872944395,5.02032,1.46426,5.2295,1.81,-0.7,1.940644223,3.21032,0.76426,3.300037553,5.02032,1.46426,5.2295,-1.81,-0.7,1.940644223
05/03/2020 06:30,7.97672,0.86696,8.023695009,5.88672,1.71696,6.132,2.09,-0.85,2.256235803,3.76672,1.32696,3.993620212,5.88672,1.71696,6.132,-2.12,-0.39,2.155574169
05/03/2020 07:00,8.6644,1.8242,8.854351077,6.2544,1.8242,6.515,2.41,0,2.41,3.8344,1.8242,4.24621349,6.2544,1.8242,6.515,-2.42,0,2.42
05/03/2020 07:30,9.29136,1.86998,9.477668271,6.41136,1.86998,6.6785,2.88,0,2.88,3.51136,1.86998,3.978250149,6.41136,1.86998,6.6785,-2.9,0,2.9
05/03/2020 08:00,9.38656,1.83358,9.563970109,6.28656,1.83358,6.5485,3.1,0,3.1,3.19656,1.83358,3.685106708,6.28656,1.83358,6.5485,-3.09,0,3.09
05/03/2020 08:30,9.34144,1.82042,9.517165032,6.24144,1.82042,6.5015,3.1,0,3.1,3.15144,1.82042,3.639437189,6.24144,1.82042,6.5015,-3.09,0,3.09
05/03/2020 09:00,10.22208,2.15894,10.44758065,7.40208,2.15894,7.7105,2.82,0,2.82,4.56208,2.15894,5.047137392,7.40208,2.15894,7.7105,-2.84,0,2.84
05/03/2020 09:30,9.9808,3.5169,10.58229438,6.8808,2.0069,7.1675,3.1,1.51,3.44820243,3.8108,1.0069,3.941578903,6.8808,2.0069,7.1675,-3.07,-1,3.228761372
05/03/2020 10:00,10.40152,2.15586,10.62258682,7.39152,2.15586,7.6995,3.01,0,3.01,4.38152,2.83586,5.219178044,7.39152,2.15586,7.6995,-3.01,0.68,3.085854825
05/03/2020 10:30,10.9428,2.1504,11.15208913,8.3328,2.4304,8.68,2.61,-0.28,2.62497619,5.6928,3.6904,6.784321926,8.3328,2.4304,8.68,-2.64,1.26,2.925269218
05/03/2020 11:00,11.1796,2.5578,11.46846969,8.7696,2.5578,9.135,2.41,0,2.41,6.3496,2.5578,6.845418979,8.7696,2.5578,9.135,-2.42,0,2.42
05/03/2020 11:30,11.60392,2.75156,11.92568832,9.43392,2.75156,9.827,2.17,0,2.17,7.25392,2.75156,7.758249661,9.43392,2.75156,9.827,-2.18,0,2.18
05/03/2020 12:00,11.4536,2.5698,11.73834848,9.1536,2.6698,9.535,2.3,-0.1,2.302172887,6.8436,3.7698,7.81321016,9.1536,2.6698,9.535,-2.31,1.1,2.558534737
05/03/2020 12:30,10.38024,2.25132,10.62157353,7.41024,2.16132,7.719,2.97,0.09,2.971363323,4.42024,3.26132,5.493152993,7.41024,2.16132,7.719,-2.99,1.1,3.185922158
05/03/2020 13:00,11.29896,1.74678,11.4331858,8.86896,2.58678,9.2385,2.43,-0.84,2.571089263,6.40896,4.42678,7.789168727,8.86896,2.58678,9.2385,-2.46,1.84,3.072002604
05/03/2020 13:30,11.1856,2.5333,11.46888208,8.6856,2.5333,9.0475,2.5,0,2.5,6.2256,2.5333,6.721287395,8.6856,2.5333,9.0475,-2.46,0,2.46
05/03/2020 14:00,11.94968,2.85824,12.28675661,9.79968,2.85824,10.208,2.15,0,2.15,7.63968,2.85824,8.156852726,9.79968,2.85824,10.208,-2.16,0,2.16
05/03/2020 14:30,11.93408,2.91494,12.28491517,9.99408,2.91494,10.4105,1.94,0,1.94,8.04408,2.91494,8.555939355,9.99408,2.91494,10.4105,-1.95,0,1.95
05/03/2020 15:00,12.04032,2.96926,12.40104071,10.18032,2.96926,10.6045,1.86,0,1.86,8.33032,2.96926,8.84368341,10.18032,2.96926,10.6045,-1.85,0,1.85
05/03/2020 15:30,11.52616,2.76388,11.85290669,9.47616,2.76388,9.871,2.05,0,2.05,7.41616,2.76388,7.914446399,9.47616,2.76388,9.871,-2.06,0,2.06
05/03/2020 16:00,11.6932,2.7776,12.01856847,9.5232,2.7776,9.92,2.17,0,2.17,7.3432,2.7776,7.850964781,9.5232,2.7776,9.92,-2.18,0,2.18
05/03/2020 16:30,11.65664,2.69402,11.96390404,9.23664,2.69402,9.6215,2.42,0,2.42,6.80664,2.69402,7.320388777,9.23664,2.69402,9.6215,-2.43,0,2.43
05/03/2020 17:00,11.35072,2.47646,11.61773208,8.49072,2.47646,8.8445,2.86,0,2.86,5.62072,2.47646,6.14209634,8.49072,2.47646,8.8445,-2.87,0,2.87
05/03/2020 17:30,11.2836,2.3898,11.5338967,8.1936,2.3898,8.535,3.09,0,3.09,5.1236,2.3898,5.653531728,8.1936,2.3898,8.535,-3.07,0,3.07
05/03/2020 18:00,11.04944,2.28942,11.28412904,7.84944,2.28942,8.1765,3.2,0,3.2,4.63944,2.28942,5.17357202,7.84944,2.28942,8.1765,-3.21,0,3.21
05/03/2020 18:30,10.822,2.1385,11.03126766,7.332,2.1385,7.6375,3.49,0,3.49,3.812,2.1385,4.370872482,7.332,2.1385,7.6375,-3.52,0,3.52
05/03/2020 19:00,10.55072,2.03896,10.74593181,6.99072,2.03896,7.282,3.56,0,3.56,3.41072,2.03896,3.973709703,6.99072,2.03896,7.282,-3.58,0,3.58
05/03/2020 19:30,10.13192,1.94306,10.31655393,6.66192,1.94306,6.9395,3.47,0,3.47,3.15192,1.94306,3.702712769,6.66192,1.94306,6.9395,-3.51,0,3.51
05/03/2020 20:00,9.57808,1.81944,9.749357846,6.23808,1.81944,6.498,3.34,0,3.34,2.86808,1.81944,3.396504792,6.23808,1.81944,6.498,-3.37,0,3.37
05/03/2020 20:30,9.48064,1.84352,9.658214162,6.32064,1.84352,6.584,3.16,0,3.16,3.16064,1.84352,3.658990462,6.32064,1.84352,6.584,-3.16,0,3.16
05/03/2020 21:00,9.0148,1.7514,9.18335565,6.0048,1.7514,6.255,3.01,0,3.01,2.9948,1.7514,3.46932688,6.0048,1.7514,6.255,-3.01,0,3.01
05/03/2020 21:30,8.24568,0.09124,8.246184778,5.45568,1.59124,5.683,2.79,-1.5,3.167664755,2.63568,2.59124,3.696124159,5.45568,1.59124,5.683,-2.82,1,2.992056149
05/03/2020 22:00,7.734,1.512,7.880412426,5.184,1.512,5.4,2.55,0,2.55,2.614,1.512,3.019791384,5.184,1.512,5.4,-2.57,0,2.57
05/03/2020 22:30,7.69912,0.99516,7.763168953,5.70912,1.66516,5.947,1.99,-0.67,2.099761891,3.70912,0.99516,3.840301368,5.70912,1.66516,5.947,-2,-0.67,2.10924157
05/03/2020 23:00,7.26336,0.82848,7.31045673,5.58336,1.62848,5.816,1.68,-0.8,1.860752536,3.90336,1.05848,4.044329265,5.58336,1.62848,5.816,-1.68,-0.57,1.774063133
05/03/2020 23:30,6.9196,-0.2447,6.92392535,5.4696,1.5953,5.6975,1.45,-1.84,2.342669418,3.9796,2.3153,4.604110147,5.4696,1.5953,5.6975,-1.49,0.72,1.654841382
06/03/2020 00:00,6.31208,0.60144,6.34066905,4.94208,1.44144,5.148,1.37,-0.84,1.607015868,3.54208,0.64144,3.599691098,4.94208,1.44144,5.148,-1.4,-0.8,1.61245155
06/03/2020 00:30,6.23672,0.54446,6.260440324,4.74672,1.38446,4.9445,1.49,-0.84,1.710467772,3.23672,0.58446,3.289065194,4.74672,1.38446,4.9445,-1.51,-0.8,1.708830009
06/03/2020 01:00,6.55888,0.69134,6.595214769,4.83888,1.41134,5.0405,1.72,-0.72,1.864617923,3.15888,0.69134,3.233647144,4.83888,1.41134,5.0405,-1.68,-0.72,1.827785545
06/03/2020 01:30,6.87232,0.78276,6.916754687,5.15232,1.50276,5.367,1.72,-0.72,1.864617923,3.47232,0.78276,3.55945493,5.15232,1.50276,5.367,-1.68,-0.72,1.827785545
06/03/2020 02:00,7.04512,0.83316,7.094213938,5.32512,1.55316,5.547,1.72,-0.72,1.864617923,3.64512,0.83316,3.739124951,5.32512,1.55316,5.547,-1.68,-0.72,1.827785545
06/03/2020 02:30,7.25072,1.67146,7.440881604,5.73072,1.67146,5.9695,1.52,0,1.52,4.19072,0.95146,4.297372482,5.73072,1.67146,5.9695,-1.54,-0.72,1.7
06/03/2020 03:00,7.35256,1.72158,7.551422134,5.90256,1.72158,6.1485,1.45,0,1.45,4.44256,1.72158,4.76447028,5.90256,1.72158,6.1485,-1.46,0,1.46
06/03/2020 03:30,7.39552,1.76036,7.602143343,6.03552,1.76036,6.287,1.36,0,1.36,4.66552,1.76036,4.986576401,6.03552,1.76036,6.287,-1.37,0,1.37
06/03/2020 04:00,7.11856,1.67958,7.314019787,5.75856,1.67958,5.9985,1.36,0,1.36,4.38856,1.67958,4.698983704,5.75856,1.67958,5.9985,-1.37,0,1.37
06/03/2020 04:30,6.78312,1.53216,6.954008283,5.25312,1.53216,5.472,1.53,0,1.53,3.70312,1.53216,4.007569338,5.25312,1.53216,5.472,-1.55,0,1.55
06/03/2020 05:00,6.5284,0.7412,6.570341239,4.8384,1.4112,5.04,1.69,-0.67,1.817965896,3.1484,0.7412,3.23447059,4.8384,1.4112,5.04,-1.69,-0.67,1.817965896
06/03/2020 05:30,6.27144,0.60792,6.300835373,4.38144,1.27792,4.564,1.89,-0.67,2.005243127,2.48144,0.60792,2.554821168,4.38144,1.27792,4.564,-1.9,-0.67,2.014671189
06/03/2020 06:00,6.61296,0.68128,6.64796077,4.63296,1.35128,4.826,1.98,-0.67,2.090287062,2.62296,0.68128,2.709992915,4.63296,1.35128,4.826,-2.01,-0.67,2.118726032
06/03/2020 06:30,7.13648,0.65314,7.166305788,4.53648,1.32314,4.7255,2.6,-0.67,2.684939478,1.92648,0.65314,2.034187074,4.53648,1.32314,4.7255,-2.61,-0.67,2.694624278
06/03/2020 07:00,7.75728,1.40504,7.883497346,4.81728,1.40504,5.018,2.94,0,2.94,1.87728,1.40504,2.344849164,4.81728,1.40504,5.018,-2.94,0,2.94
06/03/2020 07:30,7.10032,-0.53574,7.120502893,3.34032,0.97426,3.4795,3.76,-1.51,4.051876109,-0.49968,1.98426,2.046208164,3.34032,0.97426,3.4795,-3.84,1.01,3.970604488
06/03/2020 08:00,7.39104,1.03572,7.463255871,3.55104,1.03572,3.699,3.84,0,3.84,-0.28896,1.03572,1.075273826,3.55104,1.03572,3.699,-3.84,0,3.84
06/03/2020 08:30,7.92496,1.28478,8.028427657,4.40496,1.28478,4.5885,3.52,0,3.52,0.86496,1.28478,1.548810979,4.40496,1.28478,4.5885,-3.54,0,3.54
06/03/2020 09:00,8.4828,1.5904,8.630600674,5.4528,1.5904,5.68,3.03,0,3.03,2.4428,1.5904,2.914900341,5.4528,1.5904,5.68,-3.01,0,3.01
06/03/2020 09:30,8.38872,1.56296,8.533080757,5.35872,1.56296,5.582,3.03,0,3.03,2.34872,1.56296,2.821228385,5.35872,1.56296,5.582,-3.01,0,3.01
06/03/2020 10:00,8.19528,0.07654,8.195637416,5.40528,1.57654,5.6305,2.79,-1.5,3.167664755,2.56528,2.58654,3.642917876,5.40528,1.57654,5.6305,-2.84,1.01,3.014249492
06/03/2020 10:30,8.13592,0.49506,8.150967958,5.60592,1.63506,5.8395,2.53,-1.14,2.774977477,3.05592,1.67506,3.484892115,5.60592,1.63506,5.8395,-2.55,0.04,2.550313706
06/03/2020 11:00,8.1452,1.6786,8.316368258,5.7552,1.6786,5.995,2.39,0,2.39,3.3452,1.7186,3.760844187,5.7552,1.6786,5.995,-2.41,0.04,2.410331927
06/03/2020 11:30,8.13128,1.67454,8.30191536,5.74128,1.67454,5.9805,2.39,0,2.39,3.33128,1.71454,3.746608313,5.74128,1.67454,5.9805,-2.41,0.04,2.410331927
06/03/2020 12:00,8.02424,1.64332,8.190783125,5.63424,1.64332,5.869,2.39,0,2.39,3.22424,1.68332,3.637209067,5.63424,1.64332,5.869,-2.41,0.04,2.410331927
06/03/2020 12:30,7.7852,1.5561,7.939193048,5.3352,1.5561,5.5575,2.45,0,2.45,2.9252,1.5961,3.332316049,5.3352,1.5561,5.5575,-2.41,0.04,2.410331927
06/03/2020 13:00,7.838,1.6065,8.000942835,5.508,1.6065,5.7375,2.33,0,2.33,3.158,1.6465,3.561450021,5.508,1.6065,5.7375,-2.35,0.04,2.350340401
06/03/2020 13:30,7.86832,1.63576,8.036552146,5.60832,1.63576,5.842,2.26,0,2.26,3.32832,1.67576,3.726377007,5.60832,1.63576,5.842,-2.28,0.04,2.28035085
06/03/2020 14:00,8.26704,1.79872,8.460457671,6.16704,1.79872,6.424,2.1,0,2.1,4.04704,1.83872,4.445157365,6.16704,1.79872,6.424,-2.12,0.04,2.120377325
06/03/2020 14:30,7.97184,1.71262,8.153729223,5.87184,1.71262,6.1165,2.1,0,2.1,3.81184,1.75262,4.195450041,5.87184,1.71262,6.1165,-2.06,0.04,2.060388313
06/03/2020 15:00,7.67384,1.59362,7.837566271,5.46384,1.59362,5.6915,2.21,0,2.21,3.24384,1.63362,3.631970849,5.46384,1.59362,5.6915,-2.22,0.04,2.220360331
06/03/2020 15:30,7.6084,1.5512,7.764919317,5.3184,1.5512,5.54,2.29,0,2.29,3.0184,1.5912,3.412133643,5.3184,1.5512,5.54,-2.3,0.04,2.3003478
06/03/2020 16:00,7.50856,1.48708,7.654402668,5.09856,1.48708,5.311,2.41,0,2.41,2.68856,1.52708,3.09197804,5.09856,1.48708,5.311,-2.41,0.04,2.410331927
06/03/2020 16:30,7.35248,1.31614,7.469349814,4.51248,1.31614,4.7005,2.84,0,2.84,1.64248,1.35614,2.12998973,4.51248,1.31614,4.7005,-2.87,0.04,2.870278732
06/03/2020 17:00,7.76512,1.36066,7.883430995,4.66512,1.36066,4.8595,3.1,0,3.1,1.58512,1.40066,2.115290488,4.66512,1.36066,4.8595,-3.08,0.04,3.080259729
06/03/2020 17:30,7.79624,-0.38818,7.805897889,4.32624,1.26182,4.5065,3.47,-1.65,3.842317009,0.81624,2.27182,2.414003697,4.32624,1.26182,4.5065,-3.51,1.01,3.652423853
06/03/2020 18:00,7.97664,1.25902,8.075389591,4.31664,1.25902,4.4965,3.66,0,3.66,0.64664,1.25902,1.415370852,4.31664,1.25902,4.4965,-3.67,0,3.67
06/03/2020 18:30,8.03144,1.20792,8.121767,4.14144,1.20792,4.314,3.89,0,3.89,0.24144,1.20792,1.231813298,4.14144,1.20792,4.314,-3.9,0,3.9
06/03/2020 19:00,8.09096,1.20778,8.180609161,4.14096,1.20778,4.3135,3.95,0,3.95,0.17096,1.20778,1.219819597,4.14096,1.20778,4.3135,-3.97,0,3.97
06/03/2020 19:30,7.89184,1.20512,7.983323418,4.13184,1.20512,4.304,3.76,0,3.76,0.39184,1.20512,1.267222475,4.13184,1.20512,4.304,-3.74,0,3.74
06/03/2020 20:00,7.9908,1.3244,8.099809874,4.5408,1.3244,4.73,3.45,0,3.45,1.0608,1.3244,1.696859452,4.5408,1.3244,4.73,-3.48,0,3.48
06/03/2020 20:30,8.1436,1.4623,8.273846883,5.0136,1.4623,5.2225,3.13,0,3.13,1.8736,1.4623,2.376699024,5.0136,1.4623,5.2225,-3.14,0,3.14
06/03/2020 21:00,8.30784,1.61812,8.463954029,5.54784,1.61812,5.779,2.76,0,2.76,2.77784,1.61812,3.214763973,5.54784,1.61812,5.779,-2.77,0,2.77
06/03/2020 21:30,7.85816,0.05988,7.858388143,5.34816,1.55988,5.571,2.51,-1.5,2.924055403,2.81816,2.56988,3.813962375,5.34816,1.55988,5.571,-2.53,1.01,2.724151244
06/03/2020 22:00,7.9784,1.6912,8.155674344,5.7984,1.6912,6.04,2.18,0,2.18,3.5984,1.6912,3.976008048,5.7984,1.6912,6.04,-2.2,0,2.2
06/03/2020 22:30,7.81416,1.76288,8.010545699,6.04416,1.76288,6.296,1.77,0,1.77,4.32416,1.76288,4.669700804,6.04416,1.76288,6.296,-1.72,0,1.72
06/03/2020 23:00,7.53608,1.78094,7.743658635,6.10608,1.78094,6.3605,1.43,0,1.43,4.66608,1.78094,4.994401851,6.10608,1.78094,6.3605,-1.44,0,1.44
06/03/2020 23:30,7.14896,0.79178,7.192672984,5.86896,1.71178,6.1135,1.28,-0.92,1.57632484,4.56896,1.35178,4.764735528,5.86896,1.71178,6.1135,-1.3,-0.36,1.348925498
07/03/2020 00:00,6.69576,0.94918,6.762702466,5.58576,1.62918,5.8185,1.11,-0.68,1.301729619,4.45576,0.94918,4.555737026,5.58576,1.62918,5.8185,-1.13,-0.68,1.318825235
07/03/2020 00:30,6.92536,1.03948,7.002937227,5.89536,1.71948,6.141,1.03,-0.68,1.234220402,4.85536,1.03948,4.965384114,5.89536,1.71948,6.141,-1.04,-0.68,1.242577965
07/03/2020 01:00,7.21368,1.08274,7.294484564,6.04368,1.76274,6.2955,1.17,-0.68,1.353255334,4.86368,1.08274,4.982741118,6.04368,1.76274,6.2955,-1.18,-0.68,1.361910423
07/03/2020 01:30,7.46008,0.73794,7.496489115,6.13008,1.78794,6.3855,1.33,-1.05,1.694520581,4.76008,1.68794,5.050495327,6.13008,1.78794,6.3855,-1.37,-0.1,1.373644787
07/03/2020 02:00,7.3432,0.7301,7.379405955,6.1032,1.7801,6.3575,1.24,-1.05,1.624838454,4.8232,1.6101,5.084848105,6.1032,1.7801,6.3575,-1.28,-0.17,1.291239714
07/03/2020 02:30,7.33232,1.14776,7.421608289,6.23232,1.81776,6.492,1.1,-0.67,1.287982919,5.12232,1.14776,5.249334739,6.23232,1.81776,6.492,-1.11,-0.67,1.296533841
07/03/2020 03:00,7.2388,1.8109,7.461875384,6.2088,1.8109,6.4675,1.03,0,1.03,5.1788,1.8109,5.486285469,6.2088,1.8109,6.4675,-1.03,0,1.03
07/03/2020 03:30,6.87656,0.97608,6.945488435,5.74656,1.67608,5.986,1.13,-0.7,1.329247908,4.61656,0.97608,4.718618272,5.74656,1.67608,5.986,-1.13,-0.7,1.329247908
07/03/2020 04:00,6.78728,0.88004,6.84409528,5.65728,1.65004,5.893,1.13,-0.77,1.367406304,4.52728,0.88004,4.612020663,5.65728,1.65004,5.893,-1.13,-0.77,1.367406304
07/03/2020 04:30,6.56016,0.78588,6.607064901,5.54016,1.61588,5.771,1.02,-0.83,1.315028517,4.52016,0.78588,4.587968374,5.54016,1.61588,5.771,-1.02,-0.83,1.315028517
07/03/2020 05:00,6.63016,0.78588,6.676573148,5.54016,1.61588,5.771,1.09,-0.83,1.370036496,4.45016,0.78588,4.519018854,5.54016,1.61588,5.771,-1.09,-0.83,1.370036496
07/03/2020 05:30,6.91432,0.60876,6.941066906,5.82432,1.69876,6.067,1.09,-1.09,1.541492783,4.73432,1.22876,4.89117951,5.82432,1.69876,6.067,-1.09,-0.47,1.187013058
07/03/2020 06:00,6.94936,1.70898,7.156410906,5.85936,1.70898,6.1035,1.09,0,1.09,4.76936,1.70898,5.066301161,5.85936,1.70898,6.1035,-1.09,0,1.09
07/03/2020 06:30,7.23832,1.03576,7.31205,5.84832,1.70576,6.092,1.39,-0.67,1.54304893,4.44832,1.03576,4.567313171,5.84832,1.70576,6.092,-1.4,-0.67,1.552063143
07/03/2020 07:00,7.68424,1.83582,7.900492355,6.29424,1.83582,6.5565,1.39,0,1.39,4.89424,1.83582,5.22721917,6.29424,1.83582,6.5565,-1.4,0,1.4
07/03/2020 07:30,8.16256,0.22658,8.165704149,6.50256,1.89658,6.7735,1.66,-1.67,2.354676199,4.84256,2.78658,5.587075751,6.50256,1.89658,6.7735,-1.66,0.89,1.883533913
07/03/2020 08:00,8.19616,1.85388,8.403208304,6.35616,1.85388,6.621,1.84,0,1.84,4.52616,1.85388,4.891113922,6.35616,1.85388,6.621,-1.83,0,1.83
07/03/2020 08:30,8.89072,2.05646,9.125455049,7.05072,2.05646,7.3445,1.84,0,1.84,5.22072,2.05646,5.611144718,7.05072,2.05646,7.3445,-1.83,0,1.83
07/03/2020 09:00,9.4084,2.1812,9.657930627,7.4784,2.1812,7.79,1.93,0,1.93,5.5284,2.1812,5.943133853,7.4784,2.1812,7.79,-1.95,0,1.95
07/03/2020 09:30,9.396,2.1455,9.637841369,7.356,2.1455,7.6625,2.04,0,2.04,5.306,2.1455,5.723356205,7.356,2.1455,7.6625,-2.05,0,2.05
07/03/2020 10:00,9.85832,2.40576,10.14761816,8.24832,2.40576,8.592,1.61,0,1.61,6.64832,2.40576,7.070207918,8.24832,2.40576,8.592,-1.6,0,1.6
07/03/2020 10:30,10.66272,2.79496,11.02294875,9.58272,2.79496,9.982,1.08,0,1.08,8.50272,2.79496,8.950309983,9.58272,2.79496,9.982,-1.08,0,1.08
07/03/2020 11:00,10.04744,1.20842,10.11984829,8.73744,2.54842,9.1015,1.31,-1.34,1.873953041,7.40744,3.72842,8.292845293,8.73744,2.54842,9.1015,-1.33,1.18,1.778004499
07/03/2020 11:30,10.3072,2.6621,10.64542851,9.1272,2.6621,9.5075,1.18,0,1.18,7.9472,2.6621,8.381214963,9.1272,2.6621,9.5075,-1.18,0,1.18
07/03/2020 12:00,10.67328,2.85054,11.04737454,9.77328,2.85054,10.1805,0.9,0,0.9,8.87328,2.85054,9.319907524,9.77328,2.85054,10.1805,-0.9,0,0.9
07/03/2020 12:30,10.51664,2.83402,10.89180363,9.71664,2.83402,10.1215,0.8,0,0.8,8.91664,2.83402,9.35618182,9.71664,2.83402,10.1215,-0.8,0,0.8
07/03/2020 13:00,10.76528,2.90654,11.15075012,9.96528,2.90654,10.3805,0.8,0,0.8,9.16528,2.90654,9.615109581,9.96528,2.90654,10.3805,-0.8,0,0.8
07/03/2020 13:30,10.05208,1.20644,10.12421897,8.66208,2.52644,9.023,1.39,-1.32,1.916898537,7.26208,3.77644,8.185310318,8.66208,2.52644,9.023,-1.4,1.25,1.876832438
07/03/2020 14:00,10.62864,1.63252,10.75328368,9.60864,2.80252,10.009,1.02,-1.17,1.552191998,8.58864,4.16252,9.544176748,9.60864,2.80252,10.009,-1.02,1.36,1.7
07/03/2020 14:30,10.19664,2.67652,10.54206937,9.17664,2.67652,9.559,1.02,0,1.02,8.15664,2.67652,8.584552137,9.17664,2.67652,9.559,-1.02,0,1.02
07/03/2020 15:00,10.03632,2.62976,10.37513165,9.01632,2.62976,9.392,1.02,0,1.02,7.99632,2.62976,8.417646417,9.01632,2.62976,9.392,-1.02,0,1.02
07/03/2020 15:30,9.62016,2.43838,9.924372799,8.36016,2.43838,8.7085,1.26,0,1.26,7.10016,2.43838,7.507194486,8.36016,2.43838,8.7085,-1.26,0,1.26
07/03/2020 16:00,11.07656,2.98858,11.47265409,10.24656,2.98858,10.6735,0.83,0,0.83,9.41656,2.98858,9.879433822,10.24656,2.98858,10.6735,-0.83,0,0.83
07/03/2020 16:30,11.5184,3.1612,11.94431764,10.8384,3.1612,11.29,0.68,0,0.68,10.1584,3.1612,10.63890389,10.8384,3.1612,11.29,-0.68,0,0.68
07/03/2020 17:00,11.37608,1.90594,11.53463495,10.54608,3.07594,10.9855,0.83,-1.17,1.434503398,9.71608,4.41594,10.67252251,10.54608,3.07594,10.9855,-0.83,1.34,1.576229679
07/03/2020 17:30,11.65304,4.78422,12.59690844,10.64304,3.10422,11.0865,1.01,1.68,1.960229578,9.64304,2.10422,9.869952495,10.64304,3.10422,11.0865,-1,-1,1.414213562
07/03/2020 18:00,12.06288,3.16834,12.47202679,10.86288,3.16834,11.3155,1.2,0,1.2,9.66288,3.16834,10.16905248,10.86288,3.16834,11.3155,-1.2,0,1.2
07/03/2020 18:30,12.2632,2.1276,12.4463953,10.7232,3.1276,11.17,1.54,-1,1.836191711,9.1732,4.6376,10.2788585,10.7232,3.1276,11.17,-1.55,1.51,2.163931607
07/03/2020 19:00,12.06344,3.03142,12.43849235,10.39344,3.03142,10.8265,1.67,0,1.67,8.71344,3.03142,9.225700182,10.39344,3.03142,10.8265,-1.68,0,1.68
07/03/2020 19:30,10.7168,1.2749,10.79236639,8.6568,2.5249,9.0175,2.06,-1.25,2.409585027,6.5768,3.8649,7.628351739,8.6568,2.5249,9.0175,-2.08,1.34,2.474267568
07/03/2020 20:00,10.76928,1.54354,10.87933396,9.26928,2.70354,9.6555,1.5,-1.16,1.89620674,7.74928,4.13354,8.78279531,9.26928,2.70354,9.6555,-1.52,1.43,2.086935552
07/03/2020 20:30,10.834,2.807,11.19172931,9.624,2.807,10.025,1.21,0,1.21,8.404,2.807,8.860387407,9.624,2.807,10.025,-1.22,0,1.22
07/03/2020 21:00,11.01144,2.94042,11.39727514,10.08144,2.94042,10.5015,0.93,0,0.93,9.15144,2.94042,9.61222783,10.08144,2.94042,10.5015,-0.93,0,0.93
07/03/2020 21:30,11.24808,3.07944,11.66200045,10.55808,3.07944,10.998,0.69,0,0.69,9.86808,3.07944,10.33740555,10.55808,3.07944,10.998,-0.69,0,0.69
07/03/2020 22:00,11.11368,3.04024,11.52201989,10.42368,3.04024,10.858,0.69,0,0.69,9.73368,3.04024,10.19743034,10.42368,3.04024,10.858,-0.69,0,0.69
07/03/2020 22:30,10.43472,1.62346,10.56025586,10.43472,3.04346,10.8695,0,-1.42,1.42,10.43472,4.16346,11.23466869,10.43472,3.04346,10.8695,0,1.12,1.12
07/03/2020 23:00,10.27296,1.57628,10.39318843,10.27296,2.99628,10.701,0,-1.42,1.42,10.27296,4.11628,11.06695388,10.27296,2.99628,10.701,0,1.12,1.12
07/03/2020 23:30,10.4592,3.0506,10.895,10.4592,3.0506,10.895,0,0,0,10.4592,3.0506,10.895,10.4592,3.0506,10.895,0,0,0
08/03/2020 00:00,9.94328,3.09554,10.41398987,10.61328,3.09554,11.0555,-0.67,0,0.67,11.28328,3.09554,11.70020408,10.61328,3.09554,11.0555,0.67,0,0.67
08/03/2020 00:30,9.76568,3.04374,10.22902043,10.43568,3.04374,10.8705,-0.67,0,0.67,11.10568,3.04374,11.51522824,10.43568,3.04374,10.8705,0.67,0,0.67
08/03/2020 01:00,10.6296,3.1003,11.0725,10.6296,3.1003,11.0725,0,0,0,10.6296,3.1003,11.0725,10.6296,3.1003,11.0725,0,0,0
08/03/2020 01:30,10.46208,3.05144,10.898,10.46208,3.05144,10.898,0,0,0,10.46208,3.05144,10.898,10.46208,3.05144,10.898,0,0,0
08/03/2020 02:00,10.57008,3.08294,11.0105,10.57008,3.08294,11.0105,0,0,0,10.57008,3.08294,11.0105,10.57008,3.08294,11.0105,0,0,0
08/03/2020 02:30,10.608,1.754,10.75203144,10.608,3.094,11.05,0,-1.34,1.34,10.608,4.324,11.45541968,10.608,3.094,11.05,0,1.23,1.23
08/03/2020 03:00,10.17072,2.96646,10.5945,10.17072,2.96646,10.5945,0,0,0,10.17072,2.96646,10.5945,10.17072,2.96646,10.5945,0,0,0
08/03/2020 03:30,10.1904,2.9722,10.615,10.1904,2.9722,10.615,0,0,0,10.1904,2.9722,10.615,10.1904,2.9722,10.615,0,0,0
08/03/2020 04:00,10.1928,2.9729,10.6175,10.1928,2.9729,10.6175,0,0,0,10.1928,2.9729,10.6175,10.1928,2.9729,10.6175,0,0,0
08/03/2020 04:30,9.64472,3.00846,10.10304189,10.31472,3.00846,10.7445,-0.67,0,0.67,10.98472,3.00846,11.38924515,10.31472,3.00846,10.7445,0.67,0,0.67
08/03/2020 05:00,9.28712,2.90416,9.730608573,9.95712,2.90416,10.372,-0.67,0,0.67,10.62712,2.90416,11.01679739,9.95712,2.90416,10.372,0.67,0,0.67
08/03/2020 05:30,10.14,2.9575,10.5625,10.14,2.9575,10.5625,0,0,0,10.14,2.9575,10.5625,10.14,2.9575,10.5625,0,0,0
08/03/2020 06:00,10.37808,3.02694,10.8105,10.37808,3.02694,10.8105,0,0,0,10.37808,3.02694,10.8105,10.37808,3.02694,10.8105,0,0,0
08/03/2020 06:30,10.39536,1.69198,10.5321558,10.39536,3.03198,10.8285,0,-1.34,1.34,10.39536,4.20198,11.21249952,10.39536,3.03198,10.8285,0,1.17,1.17
08/03/2020 07:00,10.5408,3.0744,10.98,10.5408,3.0744,10.98,0,0,0,10.5408,3.0744,10.98,10.5408,3.0744,10.98,0,0,0
08/03/2020 07:30,10.54656,3.07608,10.986,10.54656,3.07608,10.986,0,0,0,10.54656,3.07608,10.986,10.54656,3.07608,10.986,0,0,0
08/03/2020 08:00,10.26816,2.99488,10.696,10.26816,2.99488,10.696,0,0,0,10.26816,2.99488,10.696,10.26816,2.99488,10.696,0,0,0
08/03/2020 08:30,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0,0,0,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0,0,0
08/03/2020 09:00,10.52352,3.06936,10.962,10.52352,3.06936,10.962,0,0,0,10.52352,3.06936,10.962,10.52352,3.06936,10.962,0,0,0
08/03/2020 09:30,11.60528,3.18654,12.03480623,10.92528,3.18654,11.3805,0.68,0,0.68,10.24528,3.18654,10.72938952,10.92528,3.18654,11.3805,-0.68,0,0.68
08/03/2020 10:00,11.15328,3.25304,11.618,11.15328,3.25304,11.618,0,0,0,11.15328,3.25304,11.618,11.15328,3.25304,11.618,0,0,0
08/03/2020 10:30,10.91232,3.18276,11.367,10.91232,3.18276,11.367,0,0,0,10.91232,3.18276,11.367,10.91232,3.18276,11.367,0,0,0
08/03/2020 11:00,11.03184,1.88762,11.19216704,11.03184,3.21762,11.4915,0,-1.33,1.33,11.03184,4.39762,11.87604966,11.03184,3.21762,11.4915,0,1.18,1.18
08/03/2020 11:30,11.2464,3.2802,11.715,11.2464,3.2802,11.715,0,0,0,11.2464,3.2802,11.715,11.2464,3.2802,11.715,0,0,0
08/03/2020 12:00,11.45072,3.14146,11.87382666,10.77072,3.14146,11.2195,0.68,0,0.68,10.08072,3.14146,10.55886768,10.77072,3.14146,11.2195,-0.69,0,0.69
08/03/2020 12:30,10.2956,2.6558,10.63262211,9.1056,2.6558,9.485,1.19,0,1.19,7.9156,2.6558,8.349251284,9.1056,2.6558,9.485,-1.19,0,1.19
08/03/2020 13:00,9.80072,2.51146,10.11738819,8.61072,2.51146,8.9695,1.19,0,1.19,7.42072,2.51146,7.834188959,8.61072,2.51146,8.9695,-1.19,0,1.19
08/03/2020 13:30,10.54272,2.82996,10.91593416,9.70272,2.82996,10.107,0.84,0,0.84,8.86272,2.82996,9.303573475,9.70272,2.82996,10.107,-0.84,0,0.84
08/03/2020 14:00,10.34648,2.79314,10.71686892,9.57648,2.79314,9.9755,0.77,0,0.77,8.80648,2.79314,9.238815998,9.57648,2.79314,9.9755,-0.77,0,0.77
08/03/2020 14:30,10.75272,2.86496,11.1278472,9.82272,2.86496,10.232,0.93,0,0.93,8.90272,2.86496,9.352348325,9.82272,2.86496,10.232,-0.92,0,0.92
08/03/2020 15:00,10.99592,2.98256,11.39324014,10.22592,2.98256,10.652,0.77,0,0.77,9.45592,2.98256,9.915144336,10.22592,2.98256,10.652,-0.77,0,0.77
08/03/2020 15:30,10.54304,2.80672,10.9102415,9.62304,2.80672,10.024,0.92,0,0.92,8.70304,2.80672,9.144429036,9.62304,2.80672,10.024,-0.92,0,0.92
08/03/2020 16:00,10.98272,2.93496,11.36811896,10.06272,2.93496,10.482,0.92,0,0.92,9.14272,2.93496,9.602255943,10.06272,2.93496,10.482,-0.92,0,0.92
08/03/2020 16:30,8.79104,2.08572,9.035076768,7.15104,2.08572,7.449,1.64,0,1.64,5.51104,2.08572,5.892519818,7.15104,2.08572,7.449,-1.64,0,1.64
08/03/2020 17:00,8.3024,1.7507,8.484974735,6.0024,1.7507,6.2525,2.3,0,2.3,3.6924,1.7507,4.086412638,6.0024,1.7507,6.2525,-2.31,0,2.31
08/03/2020 17:30,9.53936,2.11148,9.77024754,7.23936,2.11148,7.541,2.3,0,2.3,4.97936,2.11148,5.408546367,7.23936,2.11148,7.541,-2.26,0,2.26
08/03/2020 18:00,11.08192,2.69556,11.40504251,9.24192,2.69556,9.627,1.84,0,1.84,7.42192,2.69556,7.896261153,9.24192,2.69556,9.627,-1.82,0,1.82
08/03/2020 18:30,10.81696,2.54828,11.11307134,8.73696,2.54828,9.101,2.08,0,2.08,6.64696,2.54828,7.118694276,8.73696,2.54828,9.101,-2.09,0,2.09
08/03/2020 19:00,10.43304,2.36922,10.69866941,8.12304,2.36922,8.4615,2.31,0,2.31,5.80304,2.36922,6.268052062,8.12304,2.36922,8.4615,-2.32,0,2.32
08/03/2020 19:30,9.03216,1.81188,9.212102008,6.21216,1.81188,6.471,2.82,0,2.82,3.38216,1.81188,3.836914828,6.21216,1.81188,6.471,-2.83,0,2.83
08/03/2020 20:00,9.9332,2.3576,10.20914982,8.0832,2.3576,8.42,1.85,0,1.85,6.2332,2.3576,6.664162363,8.0832,2.3576,8.42,-1.85,0,1.85
08/03/2020 20:30,10.15888,2.51384,10.46528712,8.61888,2.51384,8.978,1.54,0,1.54,7.06888,2.51384,7.502563295,8.61888,2.51384,8.978,-1.55,0,1.55
08/03/2020 21:00,9.08792,2.14606,9.337872533,7.35792,2.14606,7.6645,1.73,0,1.73,5.62792,2.14606,6.023209863,7.35792,2.14606,7.6645,-1.73,0,1.73
08/03/2020 21:30,8.23064,0.81602,8.270992894,6.50064,1.89602,6.7715,1.73,-1.08,2.039436197,4.77064,1.75602,5.083562948,6.50064,1.89602,6.7715,-1.73,-0.14,1.735655496
08/03/2020 22:00,7.42088,0.97984,7.485288665,5.69088,1.65984,5.928,1.73,-0.68,1.858843727,3.96088,0.97984,4.080276559,5.69088,1.65984,5.928,-1.73,-0.68,1.858843727
08/03/2020 22:30,7.1084,0.9762,7.175117908,5.6784,1.6562,5.915,1.43,-0.68,1.58344561,4.2384,0.9762,4.349367885,5.6784,1.6562,5.915,-1.44,-0.68,1.592482339
08/03/2020 23:00,7.92216,1.39438,8.043936515,7.11216,2.07438,7.4085,0.81,-0.68,1.057591604,6.30216,1.39438,6.454573282,7.11216,2.07438,7.4085,-0.81,-0.68,1.057591604
08/03/2020 23:30,8.12576,2.17168,8.410955332,7.44576,2.17168,7.756,0.68,0,0.68,6.76576,2.17168,7.105751361,7.44576,2.17168,7.756,-0.68,0,0.68
09/03/2020 00:00,7.48592,1.98506,7.744640821,6.80592,1.98506,7.0895,0.68,0,0.68,6.12592,1.98506,6.439515436,6.80592,1.98506,7.0895,-0.68,0,0.68
09/03/2020 00:30,7.08848,1.19914,7.189192267,6.40848,1.86914,6.6755,0.68,-0.67,0.954620343,5.72848,1.19914,5.852642126,6.40848,1.86914,6.6755,-0.68,-0.67,0.954620343
09/03/2020 01:00,7.62608,2.02594,7.890597509,6.94608,2.02594,7.2355,0.68,0,0.68,6.21608,2.02594,6.53789595,6.94608,2.02594,7.2355,-0.73,0,0.73
09/03/2020 01:30,7.89008,2.05044,8.152157175,7.03008,2.05044,7.323,0.86,0,0.86,6.18008,2.05044,6.511351089,7.03008,2.05044,7.323,-0.85,0,0.85
09/03/2020 02:00,8.69808,0.80694,8.735430605,7.97808,2.32694,8.3105,0.72,-1.52,1.681903683,7.21808,2.91694,7.785192217,7.97808,2.32694,8.3105,-0.76,0.59,0.962133047
09/03/2020 02:30,8.35824,1.55782,8.50217496,7.63824,2.22782,7.9565,0.72,-0.67,0.983514108,6.93824,1.55782,7.110975844,7.63824,2.22782,7.9565,-0.7,-0.67,0.968968524
09/03/2020 03:00,9.17088,2.67484,9.553,9.17088,2.67484,9.553,0,0,0,9.17088,2.67484,9.553,9.17088,2.67484,9.553,0,0,0
09/03/2020 03:30,9.4968,1.2499,9.578698254,9.4968,2.7699,9.8925,0,-1.52,1.52,9.4968,3.7599,10.21401284,9.4968,2.7699,9.8925,0,0.99,0.99
09/03/2020 04:00,8.67168,2.52924,9.033,8.67168,2.52924,9.033,0,0,0,8.67168,2.52924,9.033,8.67168,2.52924,9.033,0,0,0
09/03/2020 04:30,8.54304,2.49172,8.899,8.54304,2.49172,8.899,0,0,0,8.54304,2.49172,8.899,8.54304,2.49172,8.899,0,0,0
09/03/2020 05:00,9.04992,2.63956,9.427,9.04992,2.63956,9.427,0,0,0,9.04992,2.63956,9.427,9.04992,2.63956,9.427,0,0,0
09/03/2020 05:30,8.69664,2.53652,9.059,8.69664,2.53652,9.059,0,0,0,8.69664,2.53652,9.059,8.69664,2.53652,9.059,0,0,0
09/03/2020 06:00,9.47872,1.89046,9.66540076,8.77872,2.56046,9.1445,0.7,-0.67,0.968968524,8.07872,1.89046,8.296960639,8.77872,2.56046,9.1445,-0.7,-0.67,0.968968524
09/03/2020 06:30,9.642,0.9785,9.691523423,8.532,2.4885,8.8875,1.11,-1.51,1.874086444,7.422,3.6685,8.279128955,8.532,2.4885,8.8875,-1.11,1.18,1.620030864
09/03/2020 07:00,9.27832,0.68576,9.303627723,7.52832,2.19576,7.842,1.75,-1.51,2.311406498,5.73832,3.37576,6.657632612,7.52832,2.19576,7.842,-1.79,1.18,2.143944962
09/03/2020 07:30,9.1196,0.4353,9.129983037,6.6696,1.9453,6.9475,2.45,-1.51,2.87795066,4.2096,2.9553,5.143396762,6.6696,1.9453,6.9475,-2.46,1.01,2.659266816
09/03/2020 08:00,10.60032,2.44426,10.87847375,8.38032,2.44426,8.7295,2.22,0,2.22,6.15032,2.44426,6.618220535,8.38032,2.44426,8.7295,-2.23,0,2.23
09/03/2020 08:30,10.39856,2.36208,10.66346435,8.09856,2.36208,8.436,2.3,0,2.3,5.78856,2.36208,6.251947601,8.09856,2.36208,8.436,-2.31,0,2.31
09/03/2020 09:00,9.49776,2.03518,9.713362067,6.97776,2.03518,7.2685,2.52,0,2.52,4.43776,2.03518,4.882178965,6.97776,2.03518,7.2685,-2.54,0,2.54
09/03/2020 09:30,8.88176,1.79718,9.061761233,6.16176,1.79718,6.4185,2.72,0,2.72,3.42176,1.79718,3.865009373,6.16176,1.79718,6.4185,-2.74,0,2.74
09/03/2020 10:00,9.3916,1.9663,9.595232475,6.7416,1.9663,7.0225,2.65,0,2.65,4.0716,1.9663,4.521533175,6.7416,1.9663,7.0225,-2.67,0,2.67
09/03/2020 10:30,10.07576,2.32918,10.34147084,7.98576,2.32918,8.3185,2.09,0,2.09,5.89576,2.32918,6.339169145,7.98576,2.32918,8.3185,-2.09,0,2.09
09/03/2020 11:00,10.4724,2.5732,10.78390096,8.8224,2.5732,9.19,1.65,0,1.65,7.1724,2.5732,7.620018373,8.8224,2.5732,9.19,-1.65,0,1.65
09/03/2020 11:30,10.1484,2.4437,10.43847174,8.3784,2.4437,8.7275,1.77,0,1.77,6.6084,2.4437,7.045751929,8.3784,2.4437,8.7275,-1.77,0,1.77
09/03/2020 12:00,9.48072,2.05646,9.701189589,7.05072,2.05646,7.3445,2.43,0,2.43,4.61072,2.05646,5.048541042,7.05072,2.05646,7.3445,-2.44,0,2.44
09/03/2020 12:30,9.46008,0.89044,9.50189439,7.03008,2.05044,7.323,2.43,-1.16,2.69267525,4.59008,3.54044,5.79685689,7.03008,2.05044,7.323,-2.44,1.49,2.858968345
09/03/2020 13:00,9.0128,1.9054,9.212009173,6.5328,1.9054,6.805,2.48,0,2.48,4.0328,1.9054,4.460271853,6.5328,1.9054,6.805,-2.5,0,2.5
09/03/2020 13:30,9.00456,1.86508,9.195685086,6.39456,1.86508,6.661,2.61,0,2.61,3.76456,1.86508,4.201242126,6.39456,1.86508,6.661,-2.63,0,2.63
09/03/2020 14:00,8.93248,1.80614,9.113250828,6.19248,1.80614,6.4505,2.74,0,2.74,3.42248,1.80614,3.869820545,6.19248,1.80614,6.4505,-2.77,0,2.77
09/03/2020 14:30,9.67848,2.09664,9.902973008,7.18848,2.09664,7.488,2.49,0,2.49,4.68848,2.09664,5.135926791,7.18848,2.09664,7.488,-2.5,0,2.5
09/03/2020 15:00,10.38472,1.22596,10.45683448,8.21472,2.39596,8.557,2.17,-1.17,2.465319452,6.00472,3.79596,7.10394078,8.21472,2.39596,8.557,-2.21,1.4,2.616123086
09/03/2020 15:30,10.94176,2.60218,11.24693081,8.92176,2.60218,9.2935,2.02,0,2.02,6.88176,2.60218,7.357306671,8.92176,2.60218,9.2935,-2.04,0,2.04
09/03/2020 16:00,9.5028,1.9229,9.695398509,6.5928,1.9229,6.8675,2.91,0,2.91,3.6828,1.9229,4.154583042,6.5928,1.9229,6.8675,-2.91,0,2.91
09/03/2020 16:30,9.39872,1.79046,9.567741878,6.13872,1.79046,6.3945,3.26,0,3.26,2.86872,1.79046,3.381612256,6.13872,1.79046,6.3945,-3.27,0,3.27
