Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 17:00,10.39888,2.11134,10.61105376,7.23888,2.11134,7.5405,3.16,0,3.16,4.07888,2.11134,4.592931379,7.23888,2.11134,7.5405,-3.16,0,3.16
09/03/2020 17:30,11.39,2.45,11.6505193,8.4,2.45,8.75,2.99,0,2.99,5.4,2.45,5.929797636,8.4,2.45,8.75,-3,0,3
09/03/2020 18:00,11.9016,2.6313,12.18900415,9.0216,2.6313,9.3975,2.88,0,2.88,6.1316,2.6313,6.672350279,9.0216,2.6313,9.3975,-2.89,0,2.89
09/03/2020 18:30,12.24768,2.73224,12.54873702,9.36768,2.73224,9.758,2.88,0,2.88,6.47768,2.73224,7.030325284,9.36768,2.73224,9.758,-2.89,0,2.89
09/03/2020 19:00,11.87328,1.64054,11.98608149,9.05328,2.64054,9.4305,2.82,-1,2.992056149,6.16328,4.23054,7.475526005,9.05328,2.64054,9.4305,-2.89,1.59,3.298514817
09/03/2020 19:30,11.73992,1.69206,11.86123049,9.22992,2.69206,9.6145,2.51,-1,2.701869723,6.60992,4.28206,7.875727284,9.22992,2.69206,9.6145,-2.62,1.59,3.064718584
09/03/2020 20:00,11.69904,1.46972,11.79099715,9.59904,2.79972,9.999,2.1,-1.33,2.485739327,7.46904,4.04972,8.496280986,9.59904,2.79972,9.999,-2.13,1.25,2.469696338
09/03/2020 20:30,11.6004,1.8147,11.74148271,9.6504,2.8147,10.0525,1.95,-1,2.1914607,7.6904,4.4947,8.907557479,9.6504,2.8147,10.0525,-1.96,1.68,2.581472448
09/03/2020 21:00,11.408,2.8315,11.75414209,9.708,2.8315,10.1125,1.7,0,1.7,8.038,2.8315,8.522138009,9.708,2.8315,10.1125,-1.67,0,1.67
09/03/2020 21:30,10.96328,2.79804,11.31470442,9.59328,2.79804,9.993,1.37,0,1.37,8.20328,2.79804,8.667342765,9.59328,2.79804,9.993,-1.39,0,1.39
09/03/2020 22:00,10.66408,1.29994,10.74301849,9.63408,2.80994,10.0355,1.03,-1.51,1.827840256,8.60408,3.81994,9.413932985,9.63408,2.80994,10.0355,-1.03,1.01,1.442567156
09/03/2020 22:30,10.2996,2.7678,10.66501181,9.4896,2.7678,9.885,0.81,0,0.81,8.6796,2.7678,9.110223543,9.4896,2.7678,9.885,-0.81,0,0.81
09/03/2020 23:00,10.18016,1.27088,10.25918094,9.50016,2.77088,9.896,0.68,-1.5,1.64693655,8.82016,3.95088,9.664609418,9.50016,2.77088,9.896,-0.68,1.18,1.361910423
09/03/2020 23:30,9.62736,1.30798,9.715805281,9.62736,2.80798,10.0285,0,-1.5,1.5,9.62736,3.98798,10.42065473,9.62736,2.80798,10.0285,0,1.18,1.18
10/03/2020 00:00,9.84528,2.87154,10.2555,9.84528,2.87154,10.2555,0,0,0,9.84528,2.87154,10.2555,9.84528,2.87154,10.2555,0,0,0
10/03/2020 00:30,9.7848,2.8539,10.1925,9.7848,2.8539,10.1925,0,0,0,9.7848,2.8539,10.1925,9.7848,2.8539,10.1925,0,0,0
10/03/2020 01:00,9.92304,2.89422,10.3365,9.92304,2.89422,10.3365,0,0,0,9.92304,2.89422,10.3365,9.92304,2.89422,10.3365,0,0,0
10/03/2020 01:30,10.1016,2.9463,10.5225,10.1016,2.9463,10.5225,0,0,0,10.1016,2.9463,10.5225,10.1016,2.9463,10.5225,0,0,0
10/03/2020 02:00,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0,0,0
10/03/2020 02:30,10.07664,2.93902,10.4965,10.07664,2.93902,10.4965,0,0,0,10.07664,2.93902,10.4965,10.07664,2.93902,10.4965,0,0,0
10/03/2020 03:00,9.8976,2.8868,10.31,9.8976,2.8868,10.31,0,0,0,9.8976,2.8868,10.31,9.8976,2.8868,10.31,0,0,0
10/03/2020 03:30,9.07008,2.64544,9.448,9.07008,2.64544,9.448,0,0,0,9.07008,2.64544,9.448,9.07008,2.64544,9.448,0,0,0
10/03/2020 04:00,9.5232,2.7776,9.92,9.5232,2.7776,9.92,0,0,0,9.5232,2.7776,9.92,9.5232,2.7776,9.92,0,0,0
10/03/2020 04:30,10.09344,2.94392,10.514,10.09344,2.94392,10.514,0,0,0,10.09344,2.94392,10.514,10.09344,2.94392,10.514,0,0,0
10/03/2020 05:00,10.27104,2.99572,10.699,10.27104,2.99572,10.699,0,0,0,10.27104,2.99572,10.699,10.27104,2.99572,10.699,0,0,0
10/03/2020 05:30,10.01424,2.92082,10.4315,10.01424,2.92082,10.4315,0,0,0,10.01424,2.92082,10.4315,10.01424,2.92082,10.4315,0,0,0
10/03/2020 06:00,9.89088,2.88484,10.303,9.89088,2.88484,10.303,0,0,0,9.89088,2.88484,10.303,9.89088,2.88484,10.303,0,0,0
10/03/2020 06:30,10.65272,1.72996,10.79227525,9.94272,2.89996,10.357,0.71,-1.17,1.368575902,9.23272,4.23996,10.15974308,9.94272,2.89996,10.357,-0.71,1.34,1.516476179
10/03/2020 07:00,10.23864,1.40502,10.33459386,8.82864,2.57502,9.1965,1.41,-1.17,1.832211778,7.35864,3.91502,8.335284293,8.82864,2.57502,9.1965,-1.47,1.34,1.989095272
10/03/2020 07:30,9.20856,0.77208,9.240870349,6.65856,1.94208,6.936,2.55,-1.17,2.80560154,4.00856,3.28208,5.180791677,6.65856,1.94208,6.936,-2.65,1.34,2.969528582
10/03/2020 08:00,10.58984,2.54912,10.89232409,8.73984,2.54912,9.104,1.85,0,1.85,6.89984,2.54912,7.35566481,8.73984,2.54912,9.104,-1.84,0,1.84
10/03/2020 08:30,11.62224,3.02232,12.00878349,10.36224,3.02232,10.794,1.26,0,1.26,9.09224,3.02232,9.581401067,10.36224,3.02232,10.794,-1.27,0,1.27
10/03/2020 09:00,11.91264,2.17202,12.10903228,10.77264,3.14202,11.2215,1.14,-0.97,1.496829984,9.62264,4.76202,10.7364815,10.77264,3.14202,11.2215,-1.15,1.62,1.986680649
10/03/2020 09:30,11.95008,3.15294,12.35902272,10.81008,3.15294,11.2605,1.14,0,1.14,9.66008,3.15294,10.16160304,10.81008,3.15294,11.2605,-1.15,0,1.15
10/03/2020 10:00,12.44184,3.39262,12.89609449,11.63184,3.39262,12.1165,0.81,0,0.81,10.83184,3.39262,11.35071047,11.63184,3.39262,12.1165,-0.8,0,0.8
10/03/2020 10:30,12.13896,3.30428,12.58064451,11.32896,3.30428,11.801,0.81,0,0.81,10.46896,3.30428,10.97804126,11.32896,3.30428,11.801,-0.86,0,0.86
10/03/2020 11:00,11.99488,2.38434,12.2295635,11.05488,3.22434,11.5155,0.94,-0.84,1.260634761,10.10488,4.93434,11.2452795,11.05488,3.22434,11.5155,-0.95,1.71,1.956169727
10/03/2020 11:30,12.16488,2.45434,12.40999961,11.29488,3.29434,11.7655,0.87,-0.84,1.209338662,10.43488,5.14434,11.63404292,11.29488,3.29434,11.7655,-0.86,1.85,2.040122545
10/03/2020 12:00,12.31208,3.36644,12.764021,11.54208,3.36644,12.023,0.77,0,0.77,10.76208,3.36644,11.27631519,11.54208,3.36644,12.023,-0.78,0,0.78
10/03/2020 12:30,12.1308,3.2669,12.56299901,11.2008,3.2669,11.6675,0.93,0,0.93,10.2708,3.2669,10.77784618,11.2008,3.2669,11.6675,-0.93,0,0.93
10/03/2020 13:00,12.33808,3.35944,12.78726144,11.51808,3.35944,11.998,0.82,0,0.82,10.68808,3.35944,11.20361063,11.51808,3.35944,11.998,-0.83,0,0.83
10/03/2020 13:30,12.18056,3.32808,12.62704076,11.41056,3.32808,11.886,0.77,0,0.77,10.64056,3.32808,11.14888486,11.41056,3.32808,11.886,-0.77,0,0.77
10/03/2020 14:00,11.97704,3.26872,12.41507219,11.20704,3.26872,11.674,0.77,0,0.77,10.43704,3.26872,10.93692527,11.20704,3.26872,11.674,-0.77,0,0.77
10/03/2020 14:30,11.97952,3.21986,12.40469257,11.03952,3.21986,11.4995,0.94,0,0.94,10.10952,3.21986,10.609896,11.03952,3.21986,11.4995,-0.93,0,0.93
10/03/2020 15:00,11.91808,3.20194,12.34070706,10.97808,3.20194,11.4355,0.94,0,0.94,10.04808,3.20194,10.54591539,10.97808,3.20194,11.4355,-0.93,0,0.93
10/03/2020 15:30,11.83408,3.17744,12.2532271,10.89408,3.17744,11.348,0.94,0,0.94,9.96408,3.17744,10.45844229,10.89408,3.17744,11.348,-0.93,0,0.93
10/03/2020 16:00,11.43656,2.95358,11.81179662,10.12656,2.95358,10.5485,1.31,0,1.31,8.80656,2.95358,9.288656192,10.12656,2.95358,10.5485,-1.32,0,1.32
10/03/2020 16:30,11.72328,1.99054,11.8910699,10.25328,2.99054,10.6805,1.47,-1,1.77789201,8.77328,4.66054,9.934338179,10.25328,2.99054,10.6805,-1.48,1.67,2.231434516
10/03/2020 17:00,12.05608,2.00594,12.22181902,10.30608,3.00594,10.7355,1.75,-1,2.015564437,8.55608,4.67594,9.750431778,10.30608,3.00594,10.7355,-1.75,1.67,2.418966722
10/03/2020 17:30,11.69792,2.77606,12.02280506,9.51792,2.77606,9.9145,2.18,0,2.18,7.32792,2.77606,7.836129188,9.51792,2.77606,9.9145,-2.19,0,2.19
10/03/2020 18:00,11.7008,2.7769,12.02580119,9.5208,2.7769,9.9175,2.18,0,2.18,7.3308,2.7769,7.839119992,9.5208,2.7769,9.9175,-2.19,0,2.19
10/03/2020 18:30,12.03008,2.89044,12.37244795,9.91008,2.89044,10.323,2.12,0,2.12,7.77008,2.89044,8.290282661,9.91008,2.89044,10.323,-2.14,0,2.14
10/03/2020 19:00,11.96888,2.82884,12.29863505,9.69888,2.82884,10.103,2.27,0,2.27,7.41888,2.82884,7.939906561,9.69888,2.82884,10.103,-2.28,0,2.28
10/03/2020 19:30,10.93344,2.47142,11.20928307,8.47344,2.47142,8.8265,2.46,0,2.46,5.99344,2.47142,6.482996209,8.47344,2.47142,8.8265,-2.48,0,2.48
10/03/2020 20:00,10.8192,3.9881,11.53082956,8.5992,2.5081,8.9575,2.22,1.48,2.668107944,6.3692,1.3381,6.508242485,8.5992,2.5081,8.9575,-2.23,-1.17,2.518293073
10/03/2020 20:30,10.74048,1.90264,10.90770139,8.82048,2.57264,9.188,1.92,-0.67,2.033543705,6.90048,1.90264,7.157978989,8.82048,2.57264,9.188,-1.92,-0.67,2.033543705
10/03/2020 21:00,10.17184,2.37762,10.44602345,8.15184,2.37762,8.4915,2.02,0,2.02,6.12184,1.04762,6.210831881,8.15184,2.37762,8.4915,-2.03,-1.33,2.426891015
10/03/2020 21:30,9.50304,2.26422,9.769056323,7.76304,2.26422,8.0865,1.74,0,1.74,6.01304,2.26422,6.425211456,7.76304,2.26422,8.0865,-1.75,0,1.75
10/03/2020 22:00,8.70824,0.39282,8.717095356,7.03824,2.05282,7.3315,1.67,-1.66,2.354676199,5.35824,3.06282,6.171839454,7.03824,2.05282,7.3315,-1.68,1.01,1.960229578
10/03/2020 22:30,8.37848,2.04414,8.624235355,7.00848,2.04414,7.3005,1.37,0,1.37,5.62848,2.04414,5.988179644,7.00848,2.04414,7.3005,-1.38,0,1.38
10/03/2020 23:00,7.59536,1.18948,7.687935757,6.37536,1.85948,6.641,1.22,-0.67,1.391869247,5.14536,1.18948,5.281059761,6.37536,1.85948,6.641,-1.23,-0.67,1.40064271
10/03/2020 23:30,7.17696,1.05578,7.254200593,6.15696,1.79578,6.4135,1.02,-0.74,1.26015872,5.13696,1.05578,5.24433308,6.15696,1.79578,6.4135,-1.02,-0.74,1.26015872
11/03/2020 00:00,6.2328,0.7004,6.272029656,5.2128,1.5204,5.43,1.02,-0.82,1.308739852,4.1428,0.6904,4.199933809,5.2128,1.5204,5.43,-1.07,-0.83,1.354178718
11/03/2020 00:30,6.02872,0.72546,6.072211875,4.81872,1.40546,5.0195,1.21,-0.68,1.38798415,3.59872,0.71546,3.669150944,4.81872,1.40546,5.0195,-1.22,-0.69,1.401606221
11/03/2020 01:00,7.02248,1.03864,7.098873037,5.89248,1.71864,6.138,1.13,-0.68,1.318825235,4.75248,1.02864,4.862526751,5.89248,1.71864,6.138,-1.14,-0.69,1.332553939
11/03/2020 01:30,6.97464,0.94302,7.038102717,5.56464,1.62302,5.7965,1.41,-0.68,1.565407295,4.14464,0.93302,4.248360513,5.56464,1.62302,5.7965,-1.42,-0.69,1.57876534
11/03/2020 02:00,6.80136,0.89248,6.859666056,5.39136,1.57248,5.616,1.41,-0.68,1.565407295,3.97136,0.88248,4.068227034,5.39136,1.57248,5.616,-1.42,-0.69,1.57876534
11/03/2020 02:30,6.69832,0.90326,6.758947363,5.42832,1.58326,5.6545,1.27,-0.68,1.440590157,4.14832,0.89326,4.243403381,5.42832,1.58326,5.6545,-1.28,-0.69,1.454132044
11/03/2020 03:00,6.85136,1.67748,7.053727596,5.75136,1.67748,5.991,1.1,0,1.1,4.64136,1.67748,4.935196227,5.75136,1.67748,5.991,-1.11,0,1.11
11/03/2020 03:30,6.64256,0.94658,6.709665942,5.54256,1.61658,5.7735,1.1,-0.67,1.287982919,4.43256,0.94658,4.53250503,5.54256,1.61658,5.7735,-1.11,-0.67,1.296533841
11/03/2020 04:00,6.84776,1.05018,6.927820368,5.89776,1.72018,6.1435,0.95,-0.67,1.162497312,4.93776,1.05018,5.048202834,5.89776,1.72018,6.1435,-0.96,-0.67,1.170683561
11/03/2020 04:30,6.99656,1.76358,7.215404788,6.04656,1.76358,6.2985,0.95,0,0.95,5.08656,1.09358,5.202788661,6.04656,1.76358,6.2985,-0.96,-0.67,1.170683561
11/03/2020 05:00,6.64512,0.97066,6.715638514,5.62512,1.64066,5.8595,1.02,-0.67,1.220368797,4.60512,0.97066,4.706305457,5.62512,1.64066,5.8595,-1.02,-0.67,1.220368797
11/03/2020 05:30,6.64512,0.90066,6.705878634,5.38512,1.57066,5.6095,1.26,-0.67,1.427059915,4.10512,0.90066,4.202760837,5.38512,1.57066,5.6095,-1.28,-0.67,1.444749113
11/03/2020 06:00,7.17712,1.02666,7.250178084,5.81712,1.69666,6.0595,1.36,-0.67,1.516080473,4.43712,1.02666,4.554345688,5.81712,1.69666,6.0595,-1.38,-0.67,1.534046935
11/03/2020 06:30,7.99208,1.08894,8.065924191,6.20208,1.80894,6.4605,1.79,-0.72,1.929378138,4.43208,1.21894,4.596645282,6.20208,1.80894,6.4605,-1.77,-0.59,1.865743819
11/03/2020 07:00,8.38008,1.80544,8.572359908,6.19008,1.80544,6.448,2.19,0,2.19,4.00008,1.80544,4.388650544,6.19008,1.80544,6.448,-2.19,0,2.19
11/03/2020 07:30,8.6288,1.7584,8.80614331,6.0288,1.7584,6.28,2.6,0,2.6,3.4188,1.7584,3.844497887,6.0288,1.7584,6.28,-2.61,0,2.61
11/03/2020 08:00,8.88032,0.33176,8.886514952,6.28032,1.83176,6.542,2.6,-1.5,3.001666204,3.67032,2.84176,4.641858335,6.28032,1.83176,6.542,-2.61,1.01,2.798606796
11/03/2020 08:30,9.2024,0.4957,9.215741112,6.8424,1.9957,7.1275,2.36,-1.5,2.79635477,4.4624,3.0057,5.380264515,6.8424,1.9957,7.1275,-2.38,1.01,2.585440001
11/03/2020 09:00,8.63376,1.78318,8.815982228,6.11376,1.78318,6.3685,2.52,0,2.52,3.58376,1.78318,4.002882293,6.11376,1.78318,6.3685,-2.53,0,2.53
11/03/2020 09:30,9.17168,2.00424,9.388114401,6.87168,2.00424,7.158,2.3,0,2.3,4.56168,2.00424,4.982559824,6.87168,2.00424,7.158,-2.31,0,2.31
11/03/2020 10:00,9.72008,2.33044,9.995544297,7.99008,2.33044,8.323,1.73,0,1.73,6.26008,2.33044,6.679786838,7.99008,2.33044,8.323,-1.73,0,1.73
11/03/2020 10:30,10.61176,2.67218,10.94303414,9.16176,2.67218,9.5435,1.45,0,1.45,7.71176,2.67218,8.161604514,9.16176,2.67218,9.5435,-1.45,0,1.45
11/03/2020 11:00,11.658,3.1115,12.06608455,10.668,3.1115,11.1125,0.99,0,0.99,9.678,3.1115,10.16588,10.668,3.1115,11.1125,-0.99,0,0.99
11/03/2020 11:30,12.10864,3.32752,12.55752969,11.40864,3.32752,11.884,0.7,0,0.7,10.70864,3.32752,11.21371303,11.40864,3.32752,11.884,-0.7,0,0.7
11/03/2020 12:00,12.07312,3.31716,12.52053421,11.37312,3.31716,11.847,0.7,0,0.7,10.67312,3.31716,11.1767187,11.37312,3.31716,11.847,-0.7,0,0.7
11/03/2020 12:30,11.91808,3.27194,12.35905426,11.21808,3.27194,11.6855,0.7,0,0.7,10.51808,3.27194,11.0152439,11.21808,3.27194,11.6855,-0.7,0,0.7
11/03/2020 13:00,12.14664,3.32402,12.59325106,11.39664,3.32402,11.8715,0.75,0,0.75,10.69664,3.32402,11.20121495,11.39664,3.32402,11.8715,-0.7,0,0.7
11/03/2020 13:30,12.0108,3.2844,12.45177096,11.2608,3.2844,11.73,0.75,0,0.75,10.5608,3.2844,11.05973689,11.2608,3.2844,11.73,-0.7,0,0.7
11/03/2020 14:00,11.90088,2.39484,12.13944823,11.09088,3.23484,11.553,0.81,-0.84,1.16691902,10.29088,4.91484,11.40429145,11.09088,3.23484,11.553,-0.8,1.68,1.860752536
11/03/2020 14:30,11.42448,3.06964,11.8296844,10.52448,3.06964,10.963,0.9,0,0.9,9.62448,3.06964,10.10214358,10.52448,3.06964,10.963,-0.9,0,0.9
11/03/2020 15:00,11.43224,3.10982,11.84766187,10.66224,3.10982,11.1065,0.77,0,0.77,9.89224,3.10982,10.36954158,10.66224,3.10982,11.1065,-0.77,0,0.77
11/03/2020 15:30,11.33144,3.06292,11.73810084,10.50144,3.06292,10.939,0.83,0,0.83,9.66144,3.06292,10.13532939,10.50144,3.06292,10.939,-0.84,0,0.84
11/03/2020 16:00,11.46728,3.10254,11.87957344,10.63728,3.10254,11.0805,0.83,0,0.83,9.79728,3.10254,10.27679181,10.63728,3.10254,11.0805,-0.84,0,0.84
11/03/2020 16:30,11.46512,3.02316,11.85700101,10.36512,3.02316,10.797,1.1,0,1.1,9.26512,3.02316,9.745868099,10.36512,3.02316,10.797,-1.1,0,1.1
11/03/2020 17:00,11.62912,2.92516,11.99137161,10.02912,2.92516,10.447,1.6,0,1.6,8.41912,2.92516,8.912807784,10.02912,2.92516,10.447,-1.61,0,1.61
11/03/2020 17:30,11.6756,2.8833,12.02634833,9.8856,2.8833,10.2975,1.79,0,1.79,8.1356,2.8833,8.631419712,9.8856,2.8833,10.2975,-1.75,0,1.75
11/03/2020 18:00,11.88584,1.93462,12.04225673,10.09584,2.94462,10.5165,1.79,-1.01,2.055285868,8.25584,4.45462,9.380966552,10.09584,2.94462,10.5165,-1.84,1.51,2.380273094
11/03/2020 18:30,12.08168,2.93174,12.43230031,10.05168,2.93174,10.4705,2.03,0,2.03,8.00168,2.93174,8.521853217,10.05168,2.93174,10.4705,-2.05,0,2.05
11/03/2020 19:00,12.33416,3.00538,12.69503099,10.30416,3.00538,10.7335,2.03,0,2.03,8.25416,3.00538,8.784273803,10.30416,3.00538,10.7335,-2.05,0,2.05
11/03/2020 19:30,12.39112,3.05116,12.76124728,10.46112,3.05116,10.897,1.93,0,1.93,8.52112,3.05116,9.050915059,10.46112,3.05116,10.897,-1.94,0,1.94
11/03/2020 20:00,12.25464,3.07552,12.63467549,10.54464,3.07552,10.984,1.71,0,1.71,8.85464,3.07552,9.373551771,10.54464,3.07552,10.984,-1.69,0,1.69
11/03/2020 20:30,12.18456,3.12508,12.57893586,10.71456,3.12508,11.161,1.47,0,1.47,9.24456,3.12508,9.758484237,10.71456,3.12508,11.161,-1.47,0,1.47
11/03/2020 21:00,12.00896,1.84178,12.14937339,10.90896,3.18178,11.3635,1.1,-1.34,1.733666635,9.80896,4.36178,10.73502776,10.90896,3.18178,11.3635,-1.1,1.18,1.613195586
11/03/2020 21:30,11.59752,3.11136,12.00762388,10.66752,3.11136,11.112,0.93,0,0.93,9.73752,3.11136,10.22251715,10.66752,3.11136,11.112,-0.93,0,0.93
11/03/2020 22:00,11.3848,3.0989,11.79901912,10.6248,3.0989,11.0675,0.76,0,0.76,9.8648,3.0989,10.34008995,10.6248,3.0989,11.0675,-0.76,0,0.76
11/03/2020 22:30,11.4944,1.8142,11.63668995,10.8144,3.1542,11.265,0.68,-1.34,1.502664301,10.1344,4.4742,11.07811035,10.8144,3.1542,11.265,-0.68,1.32,1.484856895
11/03/2020 23:00,10.85952,3.16736,11.312,10.85952,3.16736,11.312,0,0,0,10.85952,3.16736,11.312,10.85952,3.16736,11.312,0,0,0
11/03/2020 23:30,10.87968,3.17324,11.333,10.87968,3.17324,11.333,0,0,0,10.87968,3.17324,11.333,10.87968,3.17324,11.333,0,0,0
12/03/2020 00:00,10.72512,1.67816,10.85561698,10.72512,3.12816,11.172,0,-1.45,1.45,10.72512,4.30816,11.55804662,10.72512,3.12816,11.172,0,1.18,1.18
12/03/2020 00:30,10.17264,2.96702,10.5965,10.17264,2.96702,10.5965,0,0,0,10.17264,2.96702,10.5965,10.17264,2.96702,10.5965,0,0,0
12/03/2020 01:00,10.35504,1.58022,10.47491998,10.35504,3.02022,10.7865,0,-1.44,1.44,10.35504,4.19022,11.17071157,10.35504,3.02022,10.7865,0,1.17,1.17
12/03/2020 01:30,10.38816,1.58988,10.50911921,10.38816,3.02988,10.821,0,-1.44,1.44,10.38816,4.13988,11.18268638,10.38816,3.02988,10.821,0,1.11,1.11
12/03/2020 02:00,10.27784,2.79062,10.64995564,9.56784,2.79062,9.9665,0.71,0,0.71,8.84784,2.79062,9.277490644,9.56784,2.79062,9.9665,-0.72,0,0.72
12/03/2020 02:30,10.45392,3.04906,10.8895,10.45392,3.04906,10.8895,0,0,0,10.45392,3.04906,10.8895,10.45392,3.04906,10.8895,0,0,0
12/03/2020 03:00,10.3728,3.0254,10.805,10.3728,3.0254,10.805,0,0,0,10.3728,3.0254,10.805,10.3728,3.0254,10.805,0,0,0
12/03/2020 03:30,10.09872,2.94546,10.5195,10.09872,2.94546,10.5195,0,0,0,10.09872,2.94546,10.5195,10.09872,2.94546,10.5195,0,0,0
12/03/2020 04:00,10.16928,2.96604,10.593,10.16928,2.96604,10.593,0,0,0,10.16928,2.96604,10.593,10.16928,2.96604,10.593,0,0,0
12/03/2020 04:30,9.90912,2.89016,10.322,9.90912,2.89016,10.322,0,0,0,9.90912,2.89016,10.322,9.90912,2.89016,10.322,0,0,0
12/03/2020 05:00,9.73296,2.83878,10.1385,9.73296,2.83878,10.1385,0,0,0,9.73296,2.83878,10.1385,9.73296,2.83878,10.1385,0,0,0
12/03/2020 05:30,9.41712,2.74666,9.8095,9.41712,2.74666,9.8095,0,0,0,9.41712,2.74666,9.8095,9.41712,2.74666,9.8095,0,0,0
12/03/2020 06:00,10.37312,2.80966,10.74689759,9.63312,2.80966,10.0345,0.74,0,0.74,8.89312,2.80966,9.326401913,9.63312,2.80966,10.0345,-0.74,0,0.74
12/03/2020 06:30,9.912,1.1785,9.981813776,8.772,2.5585,9.1375,1.14,-1.38,1.789972067,7.622,3.7185,8.480691378,8.772,2.5585,9.1375,-1.15,1.16,1.63343197
12/03/2020 07:00,10.15696,3.57828,10.76884043,8.49696,2.47828,8.851,1.66,1.1,1.99138143,6.84696,1.39828,6.988279345,8.49696,2.47828,8.851,-1.65,-1.08,1.972029412
12/03/2020 07:30,10.78944,1.26442,10.86327637,8.92944,2.60442,9.3015,1.86,-1.34,2.2924223,7.04944,3.78442,8.001027375,8.92944,2.60442,9.3015,-1.88,1.18,2.21963961
12/03/2020 08:00,12.12048,3.13264,12.51876467,10.74048,3.13264,11.188,1.38,0,1.38,9.35048,3.13264,9.861283365,10.74048,3.13264,11.188,-1.39,0,1.39
12/03/2020 08:30,12.55784,3.35062,12.99715353,11.48784,3.35062,11.9665,1.07,0,1.07,10.41784,3.35062,10.94340188,11.48784,3.35062,11.9665,-1.07,0,1.07
12/03/2020 09:00,12.4944,3.3117,12.92584188,11.3544,3.3117,11.8275,1.14,0,1.14,10.2044,3.3117,10.72833334,11.3544,3.3117,11.8275,-1.15,0,1.15
12/03/2020 09:30,12.59976,3.26368,13.01558908,11.18976,3.26368,11.656,1.41,0,1.41,9.76976,3.26368,10.30047657,11.18976,3.26368,11.656,-1.42,0,1.42
12/03/2020 10:00,12.69696,3.37078,13.13677856,11.55696,3.37078,12.0385,1.14,0,1.14,10.40696,3.37078,10.93924011,11.55696,3.37078,12.0385,-1.15,0,1.15
12/03/2020 10:30,12.83048,3.46514,13.29016224,11.88048,3.46514,12.3755,0.95,0,0.95,10.93048,3.46514,11.46658573,11.88048,3.46514,12.3755,-0.95,0,0.95
12/03/2020 11:00,13.16144,3.64042,13.65562744,12.48144,3.64042,13.0015,0.68,0,0.68,11.80144,3.64042,12.35016777,12.48144,3.64042,13.0015,-0.68,0,0.68
12/03/2020 11:30,12.61368,3.46024,13.07968593,11.86368,3.46024,12.358,0.75,0,0.75,11.10368,3.46024,11.63034696,11.86368,3.46024,12.358,-0.76,0,0.76
12/03/2020 12:00,12.73568,3.51624,13.21217199,12.05568,3.51624,12.558,0.68,0,0.68,11.36568,3.51624,11.89716881,12.05568,3.51624,12.558,-0.69,0,0.69
12/03/2020 12:30,12.81296,3.53878,13.29266369,12.13296,3.53878,12.6385,0.68,0,0.68,11.44296,3.53878,11.97765826,12.13296,3.53878,12.6385,-0.69,0,0.69
12/03/2020 13:00,13.02848,3.60164,13.51714104,12.34848,3.60164,12.863,0.68,0,0.68,11.65848,3.60164,12.20212959,12.34848,3.60164,12.863,-0.69,0,0.69
12/03/2020 13:30,12.53712,3.65666,13.0595,12.53712,3.65666,13.0595,0,0,0,12.53712,3.65666,13.0595,12.53712,3.65666,13.0595,0,0,0
12/03/2020 14:00,12.45072,3.63146,12.9695,12.45072,3.63146,12.9695,0,0,0,12.45072,3.63146,12.9695,12.45072,3.63146,12.9695,0,0,0
12/03/2020 14:30,12.40512,3.61816,12.922,12.40512,3.61816,12.922,0,0,0,12.40512,3.61816,12.922,12.40512,3.61816,12.922,0,0,0
12/03/2020 15:00,12.1968,3.5574,12.705,12.1968,3.5574,12.705,0,0,0,12.1968,3.5574,12.705,12.1968,3.5574,12.705,0,0,0
12/03/2020 15:30,12.2928,3.5854,12.805,12.2928,3.5854,12.805,0,0,0,12.2928,3.5854,12.805,12.2928,3.5854,12.805,0,0,0
12/03/2020 16:00,12.49368,3.39024,12.94549216,11.62368,3.39024,12.108,0.87,0,0.87,10.76368,3.39024,11.2849694,11.62368,3.39024,12.108,-0.86,0,0.86
12/03/2020 16:30,12.21296,3.22378,12.63127664,11.05296,3.22378,11.5135,1.16,0,1.16,9.89296,3.22378,10.40497069,11.05296,3.22378,11.5135,-1.16,0,1.16
12/03/2020 17:00,12.57384,2.25612,12.77464402,11.16384,3.25612,11.629,1.41,-1,1.72861216,9.72384,4.86612,10.87346257,11.16384,3.25612,11.629,-1.44,1.61,2.160023148
12/03/2020 17:30,12.65808,3.18444,13.05249583,10.91808,3.18444,11.373,1.74,0,1.74,9.21808,3.18444,9.752623083,10.91808,3.18444,11.373,-1.7,0,1.7
12/03/2020 18:00,12.70576,3.16918,13.09503872,10.86576,3.16918,11.3185,1.84,0,1.84,9.06576,3.16918,9.603733974,10.86576,3.16918,11.3185,-1.8,0,1.8
12/03/2020 18:30,12.72688,3.08784,13.09611509,10.58688,3.08784,11.028,2.14,0,2.14,8.42688,3.08784,8.974801524,10.58688,3.08784,11.028,-2.16,0,2.16
12/03/2020 19:00,12.7236,3.0373,13.08110042,10.4136,3.0373,10.8475,2.31,0,2.31,8.0936,3.0373,8.644741306,10.4136,3.0373,10.8475,-2.32,0,2.32
12/03/2020 19:30,12.5864,3.0527,12.95131045,10.4664,3.0527,10.9025,2.12,0,2.12,8.3164,3.0527,8.85897772,10.4664,3.0527,10.9025,-2.15,0,2.15
12/03/2020 20:00,12.40672,3.08196,12.78378577,10.56672,3.08196,11.007,1.84,0,1.84,8.77672,3.08196,9.302112201,10.56672,3.08196,11.007,-1.79,0,1.79
12/03/2020 20:30,12.29016,3.10338,12.67592207,10.64016,3.10338,11.0835,1.65,0,1.65,8.99016,3.10338,9.510727851,10.64016,3.10338,11.0835,-1.65,0,1.65
12/03/2020 21:00,12.1676,3.1668,12.5729516,10.8576,3.1668,11.31,1.31,0,1.31,9.5376,3.1668,10.0495988,10.8576,3.1668,11.31,-1.32,0,1.32
12/03/2020 21:30,11.64136,1.92498,11.79944112,10.61136,3.09498,11.0535,1.03,-1.17,1.558781575,9.56136,4.59498,10.60817827,10.61136,3.09498,11.0535,-1.05,1.5,1.830983342
12/03/2020 22:00,11.59928,3.15854,12.02163348,10.82928,3.15854,11.2805,0.77,0,0.77,10.05928,3.15854,10.54350459,10.82928,3.15854,11.2805,-0.77,0,0.77
12/03/2020 22:30,11.3304,1.7547,11.46546712,10.6104,3.0947,11.0525,0.72,-1.34,1.52118375,9.8404,4.4147,10.78531633,10.6104,3.0947,11.0525,-0.77,1.32,1.528168839
12/03/2020 23:00,10.6728,1.8829,10.83761838,10.6728,3.1129,11.1175,0,-1.23,1.23,10.6728,4.5829,11.61514667,10.6728,3.1129,11.1175,0,1.47,1.47
12/03/2020 23:30,10.62864,3.10002,11.0715,10.62864,3.10002,11.0715,0,0,0,10.62864,3.10002,11.0715,10.62864,3.10002,11.0715,0,0,0
13/03/2020 00:00,10.40688,4.21534,11.22818964,10.40688,3.03534,10.8405,0,1.18,1.18,10.40688,1.54534,10.52098983,10.40688,3.03534,10.8405,0,-1.49,1.49
13/03/2020 00:30,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0,0,0,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0,0,0
13/03/2020 01:00,9.9936,1.4048,10.09185335,9.9936,2.9148,10.41,0,-1.51,1.51,9.9936,3.9248,10.73667062,9.9936,2.9148,10.41,0,1.01,1.01
13/03/2020 01:30,10.08768,1.43224,10.1888468,10.08768,2.94224,10.508,0,-1.51,1.51,10.08768,4.12224,10.89743779,10.08768,2.94224,10.508,0,1.18,1.18
13/03/2020 02:00,10.67664,1.60402,10.79645876,10.67664,3.11402,11.1215,0,-1.51,1.51,10.67664,4.29402,11.50779082,10.67664,3.11402,11.1215,0,1.18,1.18
13/03/2020 02:30,10.91616,3.18388,11.371,10.91616,3.18388,11.371,0,0,0,10.91616,3.18388,11.371,10.91616,3.18388,11.371,0,0,0
13/03/2020 03:00,10.572,3.0835,11.0125,10.572,3.0835,11.0125,0,0,0,10.572,3.0835,11.0125,10.572,3.0835,11.0125,0,0,0
13/03/2020 03:30,10.60896,3.09428,11.051,10.60896,3.09428,11.051,0,0,0,10.60896,3.09428,11.051,10.60896,3.09428,11.051,0,0,0
13/03/2020 04:00,10.46496,3.05228,10.901,10.46496,3.05228,10.901,0,0,0,10.46496,3.05228,10.901,10.46496,3.05228,10.901,0,0,0
13/03/2020 04:30,10.536,3.073,10.975,10.536,3.073,10.975,0,0,0,10.536,3.073,10.975,10.536,3.073,10.975,0,0,0
13/03/2020 05:00,10.74288,3.13334,11.1905,10.74288,3.13334,11.1905,0,0,0,10.74288,3.13334,11.1905,10.74288,3.13334,11.1905,0,0,0
13/03/2020 05:30,10.62144,3.09792,11.064,10.62144,3.09792,11.064,0,0,0,10.62144,3.09792,11.064,10.62144,3.09792,11.064,0,0,0
13/03/2020 06:00,10.31088,2.79734,10.68360227,9.59088,2.79734,9.9905,0.72,0,0.72,8.86088,2.79734,9.291948421,9.59088,2.79734,9.9905,-0.73,0,0.73
13/03/2020 06:30,9.85128,2.54954,10.17584748,8.74128,2.54954,9.1055,1.11,0,1.11,7.63128,2.54954,8.045905086,8.74128,2.54954,9.1055,-1.11,0,1.11
13/03/2020 07:00,9.86984,0.84662,9.906084345,8.07984,2.35662,8.4165,1.79,-1.51,2.341836886,6.30984,3.36662,7.15179775,8.07984,2.35662,8.4165,-1.77,1.01,2.037891067
13/03/2020 07:30,10.898,2.6565,11.21710285,9.108,2.6565,9.4875,1.79,0,1.79,7.338,2.6565,7.804052553,9.108,2.6565,9.4875,-1.77,0,1.77
13/03/2020 08:00,10.80856,2.60708,11.11853567,8.93856,2.60708,9.311,1.87,0,1.87,7.07856,2.60708,7.543399618,8.93856,2.60708,9.311,-1.86,0,1.86
13/03/2020 08:30,10.66208,2.50894,10.95329767,8.60208,2.50894,8.9605,2.06,0,2.06,6.54208,2.50894,7.006681857,8.60208,2.50894,8.9605,-2.06,0,2.06
13/03/2020 09:00,10.00224,2.26982,10.25655341,7.78224,2.26982,8.1065,2.22,0,2.22,5.55224,2.26982,5.99828741,7.78224,2.26982,8.1065,-2.23,0,2.23
13/03/2020 09:30,9.04488,1.87684,9.237552847,6.43488,1.87684,6.703,2.61,0,2.61,3.81488,1.87684,4.251568863,6.43488,1.87684,6.703,-2.62,0,2.62
13/03/2020 10:00,9.00936,1.86648,9.20066928,6.39936,1.86648,6.666,2.61,0,2.61,3.77936,1.86648,4.215128658,6.39936,1.86648,6.666,-2.62,0,2.62
13/03/2020 10:30,9.18768,1.97974,9.398554902,6.78768,1.97974,7.0705,2.4,0,2.4,4.37768,1.97974,4.804524186,6.78768,1.97974,7.0705,-2.41,0,2.41
13/03/2020 11:00,8.87816,1.85738,9.07036854,6.36816,1.85738,6.6335,2.51,0,2.51,3.83816,1.85738,4.263957393,6.36816,1.85738,6.6335,-2.53,0,2.53
13/03/2020 11:30,8.9224,0.4507,8.933775923,6.7224,1.9607,7.0025,2.2,-1.51,2.668351551,4.5024,3.1407,5.489590354,6.7224,1.9607,7.0025,-2.22,1.18,2.514120124
13/03/2020 12:00,9.16728,2.07004,9.398089604,7.09728,2.07004,7.393,2.07,0,2.07,5.01728,2.07004,5.427537582,7.09728,2.07004,7.393,-2.08,0,2.08
13/03/2020 12:30,8.22776,1.63268,8.388186848,5.59776,1.63268,5.831,2.63,0,2.63,2.94776,1.63268,3.369708148,5.59776,1.63268,5.831,-2.65,0,2.65
13/03/2020 13:00,9.11176,2.02468,9.333996968,6.94176,2.02468,7.231,2.17,0,2.17,4.75176,2.02468,5.165128479,6.94176,2.02468,7.231,-2.19,0,2.19
13/03/2020 13:30,8.52432,1.76876,8.705891304,6.06432,1.76876,6.317,2.46,0,2.46,3.58432,1.76876,3.996981586,6.06432,1.76876,6.317,-2.48,0,2.48
13/03/2020 14:00,8.36544,1.72242,8.540920152,5.90544,1.72242,6.1515,2.46,0,2.46,3.42544,1.72242,3.834106134,5.90544,1.72242,6.1515,-2.48,0,2.48
13/03/2020 14:30,8.01384,1.59362,8.170756161,5.46384,1.59362,5.6915,2.55,0,2.55,2.89384,1.59362,3.303624472,5.46384,1.59362,5.6915,-2.57,0,2.57
13/03/2020 15:00,7.72816,1.52488,7.877164211,5.22816,1.52488,5.446,2.5,0,2.5,2.74816,1.52488,3.14287168,5.22816,1.52488,5.446,-2.48,0,2.48
13/03/2020 15:30,8.0844,1.6667,8.254417741,5.7144,1.6667,5.9525,2.37,0,2.37,3.3344,1.6667,3.727748952,5.7144,1.6667,5.9525,-2.38,0,2.38
13/03/2020 16:00,8.39576,1.69918,8.565979141,5.82576,1.69918,6.0685,2.57,0,2.57,3.24576,1.69918,3.663628072,5.82576,1.69918,6.0685,-2.58,0,2.58
13/03/2020 16:30,7.87432,1.41876,8.001112135,4.86432,1.41876,5.067,3.01,0,3.01,1.86432,1.41876,2.342769515,4.86432,1.41876,5.067,-3,0,3
13/03/2020 17:00,7.9336,0.7323,7.967325288,4.7736,1.3923,4.9725,3.16,-0.66,3.228188346,1.6136,0.7223,1.767886379,4.7736,1.3923,4.9725,-3.16,-0.67,3.230247669
13/03/2020 17:30,7.97424,1.36332,8.089940976,4.67424,1.36332,4.869,3.3,0,3.3,1.33424,1.36332,1.907573799,4.67424,1.36332,4.869,-3.34,0,3.34
13/03/2020 18:00,7.91216,0.59438,7.9344542,4.47216,1.30438,4.6585,3.44,-0.71,3.512506228,0.99216,0.69438,1.21100993,4.47216,1.30438,4.6585,-3.48,-0.61,3.533058165
13/03/2020 18:30,8.11584,1.29962,8.219237863,4.45584,1.29962,4.6415,3.66,0,3.66,0.80584,1.29962,1.5291796,4.45584,1.29962,4.6415,-3.65,0,3.65
13/03/2020 19:00,8.41448,1.33714,8.520059686,4.58448,1.33714,4.7755,3.83,0,3.83,0.83448,1.33714,1.576166314,4.58448,1.33714,4.7755,-3.75,0,3.75
13/03/2020 19:30,8.2004,1.3447,8.309920472,4.6104,1.3447,4.8025,3.59,0,3.59,0.9904,1.3447,1.670062948,4.6104,1.3447,4.8025,-3.62,0,3.62
13/03/2020 20:00,8.22264,-0.14798,8.223971465,5.01264,1.46202,5.2215,3.21,-1.61,3.591127957,1.76264,2.47202,3.036080146,5.01264,1.46202,5.2215,-3.25,1.01,3.403321907
13/03/2020 20:30,8.42448,0.94714,8.477554922,5.54448,1.61714,5.7755,2.88,-0.67,2.956907168,2.64448,0.94714,2.808976442,5.54448,1.61714,5.7755,-2.9,-0.67,2.976390431
13/03/2020 21:00,7.91928,1.49604,8.059350557,5.12928,1.49604,5.343,2.79,0,2.79,2.29928,1.49604,2.743141302,5.12928,1.49604,5.343,-2.83,0,2.83
13/03/2020 21:30,7.60304,1.47672,7.745122284,5.06304,1.47672,5.274,2.54,0,2.54,2.49304,1.47672,2.897576643,5.06304,1.47672,5.274,-2.57,0,2.57
13/03/2020 22:00,7.31344,0.61892,7.339582182,4.93344,1.43892,5.139,2.38,-0.82,2.517300141,2.55344,0.95892,2.727559972,4.93344,1.43892,5.139,-2.38,-0.48,2.427920921
13/03/2020 22:30,7.1548,0.8539,7.205574804,5.2248,1.5239,5.4425,1.93,-0.67,2.042988008,3.2948,0.8539,3.40365278,5.2248,1.5239,5.4425,-1.93,-0.67,2.042988008
13/03/2020 23:00,6.98424,0.88582,7.040190725,5.33424,1.55582,5.5565,1.65,-0.67,1.780842497,3.71424,0.88582,3.818410121,5.33424,1.55582,5.5565,-1.62,-0.67,1.753082999
13/03/2020 23:30,6.6708,0.7419,6.711928803,5.3208,1.5519,5.5425,1.35,-0.81,1.574357012,3.9608,0.6019,4.006272613,5.3208,1.5519,5.5425,-1.36,-0.95,1.658945448
14/03/2020 00:00,6.53456,0.79258,6.582450718,5.49456,1.60258,5.7235,1.04,-0.81,1.318218495,4.44456,0.71258,4.501320234,5.49456,1.60258,5.7235,-1.05,-0.89,1.376444696
14/03/2020 00:30,6.46064,0.77102,6.506484539,5.42064,1.58102,5.6465,1.04,-0.81,1.318218495,4.37064,0.74102,4.433013044,5.42064,1.58102,5.6465,-1.05,-0.84,1.34465609
14/03/2020 01:00,6.71192,0.76556,6.755438713,5.40192,1.57556,5.627,1.31,-0.81,1.540194793,4.07192,0.73556,4.13782322,5.40192,1.57556,5.627,-1.33,-0.84,1.573054354
14/03/2020 01:30,6.84488,0.80434,6.891976861,5.53488,1.61434,5.7655,1.31,-0.81,1.540194793,4.20488,0.77434,4.275583966,5.53488,1.61434,5.7655,-1.33,-0.84,1.573054354
14/03/2020 02:00,6.83336,0.80098,6.880143738,5.52336,1.61098,5.7535,1.31,-0.81,1.540194793,4.19336,0.77098,4.263646122,5.52336,1.61098,5.7535,-1.33,-0.84,1.573054354
14/03/2020 02:30,7.2668,1.1049,7.350318786,6.2568,1.8249,6.5175,1.01,-0.72,1.24036285,5.2368,1.0949,5.350035537,6.2568,1.8249,6.5175,-1.02,-0.73,1.254312561
14/03/2020 03:00,7.46272,1.90246,7.701398824,6.52272,1.90246,6.7945,0.94,0,0.94,5.58272,1.90246,5.89797564,6.52272,1.90246,6.7945,-0.94,0,0.94
14/03/2020 03:30,7.40056,1.91058,7.643206412,6.55056,1.91058,6.8235,0.85,0,0.85,5.70056,1.24058,5.833988606,6.55056,1.91058,6.8235,-0.85,-0.67,1.082312339
14/03/2020 04:00,7.4484,1.9537,7.700364034,6.6984,1.9537,6.9775,0.75,0,0.75,5.9384,1.9537,6.251522874,6.6984,1.9537,6.9775,-0.76,0,0.76
14/03/2020 04:30,7.72784,2.05562,7.996567054,7.04784,2.05562,7.3415,0.68,0,0.68,6.36784,1.38562,6.516849626,7.04784,2.05562,7.3415,-0.68,-0.67,0.954620343
14/03/2020 05:00,7.47344,1.31142,7.587629923,6.79344,1.98142,7.0765,0.68,-0.67,0.954620343,6.11344,1.31142,6.252517177,6.79344,1.98142,7.0765,-0.68,-0.67,0.954620343
14/03/2020 05:30,7.33032,1.23176,7.433089802,6.52032,1.90176,6.792,0.81,-0.67,1.051189802,5.71032,1.23176,5.841659627,6.52032,1.90176,6.792,-0.81,-0.67,1.051189802
14/03/2020 06:00,7.40528,1.23904,7.508221627,6.54528,1.90904,6.818,0.86,-0.67,1.090183471,5.67528,1.23904,5.808960595,6.54528,1.90904,6.818,-0.87,-0.67,1.09808925
14/03/2020 06:30,7.3576,1.1668,7.44954361,6.2976,1.8368,6.56,1.06,-0.67,1.25399362,5.2276,1.1668,5.356232258,6.2976,1.8368,6.56,-1.07,-0.67,1.26245792
14/03/2020 07:00,7.4812,1.1241,7.565180384,6.1512,1.7941,6.4075,1.33,-0.67,1.489227988,4.8012,1.1241,4.93103663,6.1512,1.7941,6.4075,-1.35,-0.67,1.507116452
14/03/2020 07:30,7.76704,1.11122,7.846127723,6.10704,1.78122,6.3615,1.66,-0.67,1.790111728,4.45704,1.11122,4.593475313,6.10704,1.78122,6.3615,-1.65,-0.67,1.780842497
14/03/2020 08:00,7.75912,1.04766,7.829529657,5.88912,1.71766,6.1345,1.87,-0.67,1.986403786,4.01912,1.04766,4.15342233,5.88912,1.71766,6.1345,-1.87,-0.67,1.986403786
14/03/2020 08:30,7.82056,0.92558,7.875141716,5.71056,1.66558,5.9485,2.11,-0.74,2.236000894,3.56056,1.10558,3.728256248,5.71056,1.66558,5.9485,-2.15,-0.56,2.221733557
14/03/2020 09:00,8.158,1.764,8.346535808,6.048,1.764,6.3,2.11,0,2.11,3.898,1.764,4.278562843,6.048,1.764,6.3,-2.15,0,2.15
14/03/2020 09:30,8.39776,1.79018,8.586449642,6.13776,1.79018,6.3935,2.26,0,2.26,3.85776,1.79018,4.252888036,6.13776,1.79018,6.3935,-2.28,0,2.28
14/03/2020 10:00,8.1188,1.6709,8.28895773,5.7288,1.6709,5.9675,2.39,0,2.39,3.3588,1.6709,3.75145895,5.7288,1.6709,5.9675,-2.37,0,2.37
14/03/2020 10:30,8.2916,1.0513,8.357981948,5.9016,1.7213,6.1475,2.39,-0.67,2.482136177,3.5316,1.0513,3.684756471,5.9016,1.7213,6.1475,-2.37,-0.67,2.462884488
14/03/2020 11:00,8.19928,1.10604,8.273543195,6.08928,1.77604,6.343,2.11,-0.67,2.213820228,3.94928,1.10604,4.101236033,6.08928,1.77604,6.343,-2.14,-0.67,2.242431716
14/03/2020 11:30,8.4288,1.9509,8.651628763,6.6888,1.9509,6.9675,1.74,0,1.74,4.9688,1.9509,5.338069337,6.6888,1.9509,6.9675,-1.72,0,1.72
14/03/2020 12:00,8.23528,1.18654,8.320319336,6.36528,1.85654,6.6305,1.87,-0.67,1.986403786,4.50528,1.18654,4.658908139,6.36528,1.85654,6.6305,-1.86,-0.67,1.976992666
14/03/2020 12:30,8.48056,1.25808,8.573369419,6.61056,1.92808,6.886,1.87,-0.67,1.986403786,4.70056,1.25808,4.866007563,6.61056,1.92808,6.886,-1.91,-0.67,2.02410474
14/03/2020 13:00,8.61208,1.29644,8.709114685,6.74208,1.96644,7.023,1.87,-0.67,1.986403786,4.83208,1.29644,5.002974495,6.74208,1.96644,7.023,-1.91,-0.67,2.02410474
14/03/2020 13:30,9.06552,2.14536,9.315912322,7.35552,2.14536,7.662,1.71,0,1.71,5.65552,2.14536,6.04875822,7.35552,2.14536,7.662,-1.7,0,1.7
14/03/2020 14:00,9.04616,1.44638,9.161060302,7.25616,2.11638,7.5585,1.79,-0.67,1.911282292,5.48616,1.44638,5.673620242,7.25616,2.11638,7.5585,-1.77,-0.67,1.892564398
14/03/2020 14:30,8.73088,2.00984,8.959225547,6.89088,2.00984,7.178,1.84,0,1.84,5.06088,2.00984,5.445361623,6.89088,2.00984,7.178,-1.83,0,1.83
14/03/2020 15:00,9.48472,2.46596,9.8000445,8.45472,2.46596,8.807,1.03,0,1.03,7.41472,2.46596,7.81402786,8.45472,2.46596,8.807,-1.04,0,1.04
14/03/2020 15:30,9.17712,2.30916,9.463178715,7.91712,2.30916,8.247,1.26,0,1.26,6.64712,1.63916,6.846243481,7.91712,2.30916,8.247,-1.27,-0.67,1.435896932
14/03/2020 16:00,9.00112,1.55866,9.135074288,7.64112,2.22866,7.9595,1.36,-0.67,1.516080473,6.26112,1.55866,6.452212384,7.64112,2.22866,7.9595,-1.38,-0.67,1.534046935
14/03/2020 16:30,9.03792,1.49356,9.16049777,7.41792,2.16356,7.727,1.62,-0.67,1.753082999,5.79792,1.49356,5.987202836,7.41792,2.16356,7.727,-1.62,-0.67,1.753082999
14/03/2020 17:00,9.22088,1.27984,9.309275933,7.37088,2.14984,7.678,1.85,-0.87,2.04435809,5.51088,1.76984,5.788102625,7.37088,2.14984,7.678,-1.86,-0.38,1.898420396
14/03/2020 17:30,9.74248,0.55614,9.758340445,7.63248,2.22614,7.9505,2.11,-1.67,2.690910627,5.48248,3.09614,6.29632193,7.63248,2.22614,7.9505,-2.15,0.87,2.319353358
14/03/2020 18:00,9.51152,2.06836,9.733813528,7.09152,2.06836,7.387,2.42,0,2.42,4.66152,2.06836,5.099792329,7.09152,2.06836,7.387,-2.43,0,2.43
14/03/2020 18:30,9.66272,2.04246,9.876224008,7.00272,2.04246,7.2945,2.66,0,2.66,4.31272,2.04246,4.771917502,7.00272,2.04246,7.2945,-2.69,0,2.69
14/03/2020 19:00,10.56632,2.36726,10.82825186,8.11632,2.36726,8.4545,2.45,0,2.45,5.64632,2.36726,6.122487195,8.11632,2.36726,8.4545,-2.47,0,2.47
14/03/2020 19:30,10.29016,0.83588,10.32405386,7.94016,2.31588,8.271,2.35,-1.48,2.777210831,5.57016,3.49588,6.57631047,7.94016,2.31588,8.271,-2.37,1.18,2.647508262
14/03/2020 20:00,10.84784,1.20562,10.91463019,9.20784,2.68562,9.5915,1.64,-1.48,2.209072203,7.53784,3.86562,8.471248423,9.20784,2.68562,9.5915,-1.67,1.18,2.044822731
14/03/2020 20:30,10.86168,3.76674,11.49627864,9.45168,2.75674,9.8455,1.41,1.01,1.734416328,8.03168,1.08674,8.104868133,9.45168,2.75674,9.8455,-1.42,-1.67,2.19209945
14/03/2020 21:00,10.38304,2.63172,10.71137105,9.02304,2.63172,9.399,1.36,0,1.36,7.66304,2.63172,8.102353498,9.02304,2.63172,9.399,-1.36,0,1.36
14/03/2020 21:30,10.05512,2.60316,10.38662025,8.92512,2.60316,9.297,1.13,0,1.13,7.79512,2.60316,8.218292876,8.92512,2.60316,9.297,-1.13,0,1.13
14/03/2020 22:00,10.29864,2.76752,10.66401204,9.48864,2.76752,9.884,0.81,0,0.81,8.67864,2.76752,9.109223853,9.48864,2.76752,9.884,-0.81,0,0.81
14/03/2020 22:30,10.90256,2.98158,11.30290378,10.22256,2.98158,10.6485,0.68,0,0.68,9.54256,2.98158,9.997513223,10.22256,2.98158,10.6485,-0.68,0,0.68
14/03/2020 23:00,10.89504,3.17772,11.349,10.89504,3.17772,11.349,0,0,0,10.89504,3.17772,11.349,10.89504,3.17772,11.349,0,0,0
14/03/2020 23:30,10.2408,2.9869,10.6675,10.2408,2.9869,10.6675,0,0,0,10.2408,2.9869,10.6675,10.2408,2.9869,10.6675,0,0,0
15/03/2020 00:00,10.20176,1.83968,10.36630742,10.90176,3.17968,11.356,-0.7,-1.34,1.511820095,11.57176,4.39968,12.37993593,10.90176,3.17968,11.356,0.67,1.22,1.391869247
15/03/2020 00:30,9.79856,3.06208,10.26587122,10.49856,3.06208,10.936,-0.7,0,0.7,11.16856,3.06208,11.5807196,10.49856,3.06208,10.936,0.67,0,0.67
15/03/2020 01:00,10.1592,2.9631,10.5825,10.1592,2.9631,10.5825,0,0,0,10.1592,2.9631,10.5825,10.1592,2.9631,10.5825,0,0,0
15/03/2020 01:30,10.37136,3.02498,10.8035,10.37136,3.02498,10.8035,0,0,0,10.37136,3.02498,10.8035,10.37136,3.02498,10.8035,0,0,0
15/03/2020 02:00,10.28976,3.00118,10.7185,10.28976,3.00118,10.7185,0,0,0,10.28976,3.00118,10.7185,10.28976,3.00118,10.7185,0,0,0
15/03/2020 02:30,10.49328,3.06054,10.9305,10.49328,3.06054,10.9305,0,0,0,10.49328,3.06054,10.9305,10.49328,3.06054,10.9305,0,0,0
15/03/2020 03:00,10.50576,3.06418,10.9435,10.50576,3.06418,10.9435,0,0,0,10.50576,3.06418,10.9435,10.50576,3.06418,10.9435,0,0,0
15/03/2020 03:30,10.59072,3.08896,11.032,10.59072,3.08896,11.032,0,0,0,10.59072,3.08896,11.032,10.59072,3.08896,11.032,0,0,0
15/03/2020 04:00,10.00328,3.11304,10.47647979,10.67328,3.11304,11.118,-0.67,0,0.67,11.34328,3.11304,11.76269609,10.67328,3.11304,11.118,0.67,0,0.67
15/03/2020 04:30,10.13768,3.15224,10.61645764,10.80768,3.15224,11.258,-0.67,0,0.67,11.47768,3.15224,11.90267849,10.80768,3.15224,11.258,0.67,0,0.67
15/03/2020 05:00,8.97456,2.61758,9.3485,8.97456,2.61758,9.3485,0,0,0,8.97456,2.61758,9.3485,8.97456,2.61758,9.3485,0,0,0
15/03/2020 05:30,8.24576,2.20668,8.53592377,7.56576,2.20668,7.881,0.68,0,0.68,6.88576,2.20668,7.230707254,7.56576,2.20668,7.881,-0.68,0,0.68
15/03/2020 06:00,8.57424,2.50082,8.9315,8.57424,2.50082,8.9315,0,0,0,8.57424,2.50082,8.9315,8.57424,2.50082,8.9315,0,0,0
15/03/2020 06:30,9.85872,2.87546,10.2695,9.85872,2.87546,10.2695,0,0,0,9.85872,2.87546,10.2695,9.85872,2.87546,10.2695,0,0,0
15/03/2020 07:00,10.22736,2.98298,10.6535,10.22736,2.98298,10.6535,0,0,0,10.22736,2.98298,10.6535,10.22736,2.98298,10.6535,0,0,0
15/03/2020 07:30,10.45824,3.05032,10.894,10.45824,3.05032,10.894,0,0,0,10.45824,3.05032,10.894,10.45824,3.05032,10.894,0,0,0
15/03/2020 08:00,10.51872,1.55796,10.6334712,10.51872,3.06796,10.957,0,-1.51,1.51,10.51872,4.14796,11.30703509,10.51872,3.06796,10.957,0,1.08,1.08
15/03/2020 08:30,10.9736,3.0023,11.37689335,10.2936,3.0023,10.7225,0.68,0,0.68,9.6136,3.0023,10.0714999,10.2936,3.0023,10.7225,-0.68,0,0.68
15/03/2020 09:00,10.74808,2.90444,11.13359759,9.95808,2.90444,10.373,0.79,0,0.79,9.16808,2.90444,9.617144202,9.95808,2.90444,10.373,-0.79,0,0.79
15/03/2020 09:30,10.65312,2.84466,11.02638002,9.75312,2.84466,10.1595,0.9,0,0.9,8.86312,2.84466,9.308436316,9.75312,2.84466,10.1595,-0.89,0,0.89
15/03/2020 10:00,9.4956,0.9058,9.538704996,7.9056,2.3058,8.235,1.59,-1.4,2.11851363,6.3156,3.2958,7.123840327,7.9056,2.3058,8.235,-1.59,0.99,1.873018953
15/03/2020 10:30,9.18008,1.48544,9.2994839,7.39008,2.15544,7.698,1.79,-0.67,1.911282292,5.61008,1.48544,5.803406724,7.39008,2.15544,7.698,-1.78,-0.67,1.901920082
15/03/2020 11:00,8.53624,1.25682,8.628266909,6.60624,1.92682,6.8815,1.93,-0.67,2.042988008,4.65624,1.25682,4.822879581,6.60624,1.92682,6.8815,-1.95,-0.67,2.061892335
15/03/2020 11:30,8.46824,1.19032,8.551488198,6.37824,1.86032,6.644,2.09,-0.67,2.194766502,4.27824,1.19032,4.440743091,6.37824,1.86032,6.644,-2.1,-0.67,2.204291269
15/03/2020 12:00,8.4952,1.2361,8.584658773,6.5352,1.9061,6.8075,1.96,-0.67,2.071352215,4.5652,1.2361,4.729587112,6.5352,1.9061,6.8075,-1.97,-0.67,2.080817147
15/03/2020 12:30,8.02208,0.98144,8.081892848,5.66208,1.65144,5.898,2.36,-0.67,2.453263133,3.29208,0.98144,3.435260572,5.66208,1.65144,5.898,-2.37,-0.67,2.462884488
15/03/2020 13:00,8.49488,1.10184,8.566039785,6.07488,1.77184,6.328,2.42,-0.67,2.511035643,3.64488,1.10184,3.807781716,6.07488,1.77184,6.328,-2.43,-0.67,2.520674513
15/03/2020 13:30,9.30128,1.20204,9.378630486,7.00128,2.04204,7.293,2.3,-0.84,2.448591432,4.68128,1.29204,4.856310307,7.00128,2.04204,7.293,-2.32,-0.75,2.438216561
15/03/2020 14:00,8.8696,1.8928,9.069316181,6.4896,1.8928,6.76,2.38,0,2.38,4.0896,1.8928,4.506386579,6.4896,1.8928,6.76,-2.4,0,2.4
15/03/2020 14:30,8.25688,1.65284,8.420685685,5.66688,1.65284,5.903,2.59,0,2.59,3.06688,1.65284,3.48391059,5.66688,1.65284,5.903,-2.6,0,2.6
15/03/2020 15:00,8.16856,1.66208,8.335939203,5.69856,1.66208,5.936,2.47,0,2.47,3.23856,1.66208,3.640162194,5.69856,1.66208,5.936,-2.46,0,2.46
15/03/2020 15:30,7.86136,1.57248,8.017086403,5.39136,1.57248,5.616,2.47,0,2.47,2.93136,1.57248,3.326494371,5.39136,1.57248,5.616,-2.46,0,2.46
15/03/2020 16:00,7.57688,1.46034,7.71632707,5.00688,1.46034,5.2155,2.57,0,2.57,2.39688,1.46034,2.806711002,5.00688,1.46034,5.2155,-2.61,0,2.61
15/03/2020 16:30,7.71576,1.43668,7.848375743,4.92576,1.43668,5.131,2.79,0,2.79,2.09576,1.43668,2.540917039,4.92576,1.43668,5.131,-2.83,0,2.83
15/03/2020 17:00,8.14776,0.89268,8.19651576,5.35776,1.56268,5.581,2.79,-0.67,2.869320477,2.58776,0.89268,2.73740377,5.35776,1.56268,5.581,-2.77,-0.67,2.84987719
15/03/2020 17:30,8.4648,0.9589,8.518939385,5.5848,1.6289,5.8175,2.88,-0.67,2.956907168,2.6848,0.9589,2.850901656,5.5848,1.6289,5.8175,-2.9,-0.67,2.976390431
15/03/2020 18:00,8.41248,0.85614,8.455932559,5.23248,1.52614,5.4505,3.18,-0.67,3.249815379,2.06248,0.85614,2.233114294,5.23248,1.52614,5.4505,-3.17,-0.67,3.240030864
15/03/2020 18:30,8.2228,0.6579,8.249077054,4.7928,1.3979,4.9925,3.43,-0.74,3.508917212,1.3428,0.7879,1.556887359,4.7928,1.3979,4.9925,-3.45,-0.61,3.503512523
15/03/2020 19:00,8.32592,1.44256,8.44996587,4.94592,1.44256,5.152,3.38,0,3.38,1.54592,1.44256,2.114437987,4.94592,1.44256,5.152,-3.4,0,3.4
15/03/2020 19:30,8.38976,1.53118,8.528340111,5.24976,1.53118,5.4685,3.14,0,3.14,2.11976,1.53118,2.614936835,5.24976,1.53118,5.4685,-3.13,0,3.13
15/03/2020 20:00,8.64616,1.76638,8.824748215,6.05616,1.76638,6.3085,2.59,0,2.59,3.43616,1.76638,3.863585621,6.05616,1.76638,6.3085,-2.62,0,2.62
15/03/2020 20:30,8.49784,1.72312,8.67078008,5.90784,1.72312,6.154,2.59,0,2.59,3.28784,1.72312,3.712012177,5.90784,1.72312,6.154,-2.62,0,2.62
15/03/2020 21:00,8.36192,1.76806,8.546797193,6.06192,1.76806,6.3145,2.3,0,2.3,3.76192,1.76806,4.156690781,6.06192,1.76806,6.3145,-2.3,0,2.3
15/03/2020 21:30,8.00424,1.02832,8.070024783,5.99424,1.74832,6.244,2.01,-0.72,2.135064402,3.95424,1.09832,4.103939668,5.99424,1.74832,6.244,-2.04,-0.65,2.141051144
15/03/2020 22:00,7.35952,0.87236,7.411042207,5.45952,1.59236,5.687,1.9,-0.72,2.031846451,3.53952,0.94236,3.66281916,5.45952,1.59236,5.687,-1.92,-0.65,2.02704218
15/03/2020 22:30,7.37264,1.01952,7.442797969,5.79264,1.68952,6.034,1.58,-0.67,1.716187635,4.23264,1.03952,4.3584221,5.79264,1.68952,6.034,-1.56,-0.65,1.69
15/03/2020 23:00,7.34896,1.16428,7.440615633,6.28896,1.83428,6.551,1.06,-0.67,1.25399362,5.23896,1.18428,5.371147084,6.28896,1.83428,6.551,-1.05,-0.65,1.234908904
15/03/2020 23:30,7.37664,1.94152,7.62786455,6.65664,1.94152,6.934,0.72,0,0.72,5.93664,1.94152,6.246054307,6.65664,1.94152,6.934,-0.72,0,0.72
16/03/2020 00:00,7.59648,1.23564,7.69631825,6.87648,2.00564,7.163,0.72,-0.77,1.054182147,6.15648,1.46564,6.328534317,6.87648,2.00564,7.163,-0.72,-0.54,0.9
16/03/2020 00:30,6.99312,1.05966,7.072948936,6.27312,1.82966,6.5345,0.72,-0.77,1.054182147,5.55312,0.96966,5.637143093,6.27312,1.82966,6.5345,-0.72,-0.86,1.121605991
16/03/2020 01:00,7.07184,0.94262,7.134385289,6.11184,1.78262,6.3665,0.96,-0.84,1.275617498,5.15184,0.92262,5.233801969,6.11184,1.78262,6.3665,-0.96,-0.86,1.288875479
16/03/2020 01:30,7.68688,1.21534,7.782363102,6.80688,1.98534,7.0905,0.88,-0.77,1.169316039,5.91688,1.20534,6.03840322,6.80688,1.98534,7.0905,-0.89,-0.78,1.183427226
16/03/2020 02:00,7.70888,1.31634,7.820459184,6.87888,2.00634,7.1655,0.83,-0.69,1.079351657,6.04888,1.29634,6.186230407,6.87888,2.00634,7.1655,-0.83,-0.71,1.092245394
16/03/2020 02:30,7.71464,1.31802,7.82641981,6.88464,2.00802,7.1715,0.83,-0.69,1.079351657,6.05464,1.29802,6.192214584,6.88464,2.00802,7.1715,-0.83,-0.71,1.092245394
16/03/2020 03:00,7.62776,1.29268,7.736520161,6.79776,1.98268,7.081,0.83,-0.69,1.079351657,5.96776,1.27268,6.101956555,6.79776,1.98268,7.081,-0.83,-0.71,1.092245394
16/03/2020 03:30,7.40632,1.25726,7.512275198,6.67632,1.94726,6.9545,0.73,-0.69,1.00448992,5.92632,1.23726,6.054096221,6.67632,1.94726,6.9545,-0.75,-0.71,1.032763284
16/03/2020 04:00,7.04632,1.15226,7.139910969,6.31632,1.84226,6.5795,0.73,-0.69,1.00448992,5.56632,1.13226,5.680310823,6.31632,1.84226,6.5795,-0.75,-0.71,1.032763284
16/03/2020 04:30,7.0224,1.1132,7.110085513,6.1824,1.8032,6.44,0.84,-0.69,1.087060256,5.3424,1.0932,5.453102236,6.1824,1.8032,6.44,-0.84,-0.71,1.099863628
16/03/2020 05:00,6.96736,0.93798,7.030214211,6.02736,1.75798,6.2785,0.94,-0.82,1.24739729,5.08736,0.92798,5.17130338,6.02736,1.75798,6.2785,-0.94,-0.83,1.25399362
16/03/2020 05:30,6.43944,0.68192,6.475446116,5.14944,1.50192,5.364,1.29,-0.82,1.528561415,3.84944,0.67192,3.907641846,5.14944,1.50192,5.364,-1.3,-0.83,1.542368309
16/03/2020 06:00,6.49448,0.50464,6.514056493,4.88448,1.42464,5.088,1.61,-0.92,1.854319282,3.25448,0.72464,3.33417804,4.88448,1.42464,5.088,-1.63,-0.7,1.773950394
16/03/2020 06:30,7.07336,0.80098,7.118566615,5.04336,1.47098,5.2535,2.03,-0.67,2.137709054,2.98336,0.77098,3.081370969,5.04336,1.47098,5.2535,-2.06,-0.7,2.175683801
16/03/2020 07:00,7.29424,0.15332,7.295851164,4.67424,1.36332,4.869,2.62,-1.21,2.885914067,2.03424,1.48332,2.517612083,4.67424,1.36332,4.869,-2.64,0.12,2.642725865
16/03/2020 07:30,7.61616,1.32888,7.731223396,4.55616,1.32888,4.746,3.06,0,3.06,1.51616,1.32888,2.01610099,4.55616,1.32888,4.746,-3.04,0,3.04
16/03/2020 08:00,7.65896,1.30928,7.770063217,4.48896,1.30928,4.676,3.17,0,3.17,1.32896,1.30928,1.865569296,4.48896,1.30928,4.676,-3.16,0,3.16
16/03/2020 08:30,8.07368,1.46524,8.205561346,5.02368,1.46524,5.233,3.05,0,3.05,1.99368,1.46524,2.474204559,5.02368,1.46524,5.233,-3.03,0,3.03
16/03/2020 09:00,8.17128,0.41704,8.181915375,5.44128,1.58704,5.668,2.73,-1.17,2.970151511,2.67128,1.58704,3.107158316,5.44128,1.58704,5.668,-2.77,0,2.77
16/03/2020 09:30,7.9836,1.5323,8.129318068,5.2536,1.5323,5.4725,2.73,0,2.73,2.4836,1.5323,2.918255001,5.2536,1.5323,5.4725,-2.77,0,2.77
16/03/2020 10:00,7.87144,1.55792,8.024131255,5.34144,1.55792,5.564,2.53,0,2.53,2.80144,1.55792,3.205492287,5.34144,1.55792,5.564,-2.54,0,2.54
16/03/2020 10:30,8.2232,1.7276,8.402715037,5.9232,1.7276,6.17,2.3,0,2.3,3.6132,1.7276,4.004973908,5.9232,1.7276,6.17,-2.31,0,2.31
