Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2020 11:00,7.82232,1.59026,7.982331555,5.45232,1.59026,5.6795,2.37,0,2.37,3.14232,1.59026,3.521803778,5.45232,1.59026,5.6795,-2.31,0,2.31
16/03/2020 11:30,7.92816,1.59488,8.086987276,5.46816,1.59488,5.696,2.46,0,2.46,2.99816,1.59488,3.395969022,5.46816,1.59488,5.696,-2.47,0,2.47
16/03/2020 12:00,8.33272,1.84996,8.535606282,6.34272,1.84996,6.607,1.99,0,1.99,4.34272,1.84996,4.720335687,6.34272,1.84996,6.607,-2,0,2
16/03/2020 12:30,8.02928,1.74104,8.215872297,5.96928,1.74104,6.218,2.06,0,2.06,3.88928,1.74104,4.261187534,5.96928,1.74104,6.218,-2.08,0,2.08
16/03/2020 13:00,8.34008,1.91044,8.556092297,6.55008,1.91044,6.823,1.79,0,1.79,4.85008,1.91044,5.212778242,6.55008,1.91044,6.823,-1.7,0,1.7
16/03/2020 13:30,8.29688,1.89784,8.511169978,6.50688,1.89784,6.778,1.79,0,1.79,4.80688,1.89784,5.167967879,6.50688,1.89784,6.778,-1.7,0,1.7
16/03/2020 14:00,8.50392,2.01656,8.739746541,6.91392,2.01656,7.202,1.59,0,1.59,5.31392,2.01656,5.683683665,6.91392,2.01656,7.202,-1.6,0,1.6
16/03/2020 14:30,8.48232,2.01026,8.717275827,6.89232,2.01026,7.1795,1.59,0,1.59,5.29232,2.01026,5.661253947,6.89232,2.01026,7.1795,-1.6,0,1.6
16/03/2020 15:00,8.66704,2.09622,8.916934487,7.18704,2.09622,7.4865,1.48,0,1.48,5.69704,2.09622,6.070453282,7.18704,2.09622,7.4865,-1.49,0,1.49
16/03/2020 15:30,9.12496,2.22978,9.39344526,7.64496,2.22978,7.9635,1.48,0,1.48,6.15496,2.22978,6.546407522,7.64496,2.22978,7.9635,-1.49,0,1.49
16/03/2020 16:00,8.944,2.1245,9.192857893,7.284,2.1245,7.5875,1.66,0,1.66,5.624,2.1245,6.011894564,7.284,2.1245,7.5875,-1.66,0,1.66
16/03/2020 16:30,8.786,1.9355,8.996663618,6.636,1.9355,6.9125,2.15,0,2.15,4.476,1.9355,4.876549626,6.636,1.9355,6.9125,-2.16,0,2.16
16/03/2020 17:00,8.65744,1.79592,8.841752994,6.15744,1.79592,6.414,2.5,0,2.5,3.63744,1.79592,4.056636341,6.15744,1.79592,6.414,-2.52,0,2.52
16/03/2020 17:30,8.43936,2.78398,8.886694653,5.49936,1.60398,5.7285,2.94,1.18,3.167964646,2.55936,0.09398,2.561084897,5.49936,1.60398,5.7285,-2.94,-1.51,3.305102116
16/03/2020 18:00,8.97088,1.72984,9.136138922,5.93088,1.72984,6.178,3.04,0,3.04,2.92088,1.72984,3.394685022,5.93088,1.72984,6.178,-3.01,0,3.01
16/03/2020 18:30,9.00424,0.04582,9.004356582,5.81424,1.69582,6.0565,3.19,-1.65,3.591462098,2.61424,2.70582,3.762407826,5.81424,1.69582,6.0565,-3.2,1.01,3.355607248
16/03/2020 19:00,9.7708,1.9194,9.957541313,6.5808,1.9194,6.855,3.19,0,3.19,3.3808,1.9194,3.887660608,6.5808,1.9194,6.855,-3.2,0,3.2
16/03/2020 19:30,10.24,2.135,10.46020196,7.32,2.135,7.625,2.92,0,2.92,4.39,2.135,4.881631387,7.32,2.135,7.625,-2.93,0,2.93
16/03/2020 20:00,10.48016,2.35088,10.74059544,8.06016,2.35088,8.396,2.42,0,2.42,5.63016,2.35088,6.101257116,8.06016,2.35088,8.396,-2.43,0,2.43
16/03/2020 20:30,10.44064,2.38602,10.70981116,8.18064,2.38602,8.5215,2.26,0,2.26,5.91064,2.38602,6.374069081,8.18064,2.38602,8.5215,-2.27,0,2.27
16/03/2020 21:00,9.6824,0.6882,9.706826927,7.5024,2.1882,7.815,2.18,-1.5,2.64620483,5.2324,3.1982,6.13241331,7.5024,2.1882,7.815,-2.27,1.01,2.484552274
16/03/2020 21:30,9.4036,2.2148,9.660902235,7.5936,2.2148,7.91,1.81,0,1.81,5.7736,2.2148,6.183833439,7.5936,2.2148,7.91,-1.82,0,1.82
16/03/2020 22:00,9.54896,1.17428,9.620892401,8.20896,2.39428,8.551,1.34,-1.22,1.812181006,6.84896,2.65428,7.345301587,8.20896,2.39428,8.551,-1.36,0.26,1.384629914
16/03/2020 22:30,10.1224,2.0507,10.32803719,9.3624,2.7307,9.7525,0.76,-0.68,1.019803903,8.5924,2.0807,8.840738105,9.3624,2.7307,9.7525,-0.77,-0.65,1.007670581
16/03/2020 23:00,9.63576,1.09918,9.698250742,8.94576,2.60918,9.3185,0.69,-1.51,1.660180713,8.25576,3.61918,9.014213058,8.94576,2.60918,9.3185,-0.69,1.01,1.223192544
16/03/2020 23:30,10.17912,1.90766,10.35633384,9.48912,2.76766,9.8845,0.69,-0.86,1.102587865,8.79912,2.02766,9.029724129,9.48912,2.76766,9.8845,-0.69,-0.74,1.011780609
17/03/2020 00:00,9.69912,2.62766,10.04875743,9.00912,2.62766,9.3845,0.69,0,0.69,8.31912,2.62766,8.724239488,9.00912,2.62766,9.3845,-0.69,0,0.69
17/03/2020 00:30,9.28608,2.70844,9.673,9.28608,2.70844,9.673,0,0,0,9.28608,2.70844,9.673,9.28608,2.70844,9.673,0,0,0
17/03/2020 01:00,9.65168,2.61674,10.00011275,8.97168,2.61674,9.3455,0.68,0,0.68,8.29168,2.61674,8.694784957,8.97168,2.61674,9.3455,-0.68,0,0.68
17/03/2020 01:30,8.16224,1.24232,8.256241324,7.24224,2.11232,7.544,0.92,-0.87,1.266214832,6.30224,1.74232,6.538647261,7.24224,2.11232,7.544,-0.94,-0.37,1.010198
17/03/2020 02:00,7.88576,1.36168,8.002461071,6.96576,2.03168,7.256,0.92,-0.67,1.138112472,6.02576,1.36168,6.177698277,6.96576,2.03168,7.256,-0.94,-0.67,1.154339638
17/03/2020 02:30,8.19728,1.45254,8.32497879,7.27728,2.12254,7.5805,0.92,-0.67,1.138112472,6.33728,1.45254,6.501614434,7.27728,2.12254,7.5805,-0.94,-0.67,1.154339638
17/03/2020 03:00,8.784,2.562,9.15,8.784,2.562,9.15,0,0,0,8.784,2.562,9.15,8.784,2.562,9.15,0,0,0
17/03/2020 03:30,8.76576,2.55668,9.131,8.76576,2.55668,9.131,0,0,0,8.76576,2.55668,9.131,8.76576,2.55668,9.131,0,0,0
17/03/2020 04:00,8.07248,1.48614,8.208138976,7.39248,2.15614,7.7005,0.68,-0.67,0.954620343,6.71248,1.48614,6.875027262,7.39248,2.15614,7.7005,-0.68,-0.67,0.954620343
17/03/2020 04:30,8.55104,2.29572,8.853847491,7.87104,2.29572,8.199,0.68,0,0.68,7.19104,2.29572,7.548601632,7.87104,2.29572,8.199,-0.68,0,0.68
17/03/2020 05:00,8.61632,2.31476,8.921831886,7.93632,2.31476,8.267,0.68,0,0.68,7.25632,2.31476,7.616580191,7.93632,2.31476,8.267,-0.68,0,0.68
17/03/2020 05:30,9.13136,1.79498,9.306110286,8.45136,2.46498,8.8035,0.68,-0.67,0.954620343,7.77136,1.79498,7.97596323,8.45136,2.46498,8.8035,-0.68,-0.67,0.954620343
17/03/2020 06:00,9.07232,1.00776,9.128119763,8.39232,2.44776,8.742,0.68,-1.44,1.592482339,7.64232,2.96776,8.198332416,8.39232,2.44776,8.742,-0.75,0.52,0.912633552
17/03/2020 06:30,9.70976,3.88618,10.45857707,8.72976,2.54618,9.0935,0.98,1.34,1.660120478,7.74976,1.20618,7.843063831,8.72976,2.54618,9.0935,-0.98,-1.34,1.660120478
17/03/2020 07:00,10.1024,2.5557,10.42065681,8.7624,2.5557,9.1275,1.34,0,1.34,7.4024,2.5557,7.831163914,8.7624,2.5557,9.1275,-1.36,0,1.36
17/03/2020 07:30,9.7004,3.3872,10.27476929,7.6704,2.2372,7.99,2.03,1.15,2.333109513,5.6204,0.7272,5.667249421,7.6704,2.2372,7.99,-2.05,-1.51,2.546095049
17/03/2020 08:00,10.55024,2.56382,10.85728958,8.79024,2.56382,9.1565,1.76,0,1.76,7.05024,2.56382,7.501936887,8.79024,2.56382,9.1565,-1.74,0,1.74
17/03/2020 08:30,11.29592,2.87756,11.65667878,9.86592,2.87756,10.277,1.43,0,1.43,8.43592,2.87756,8.913197956,9.86592,2.87756,10.277,-1.43,0,1.43
17/03/2020 09:00,11.45752,2.98886,11.84094796,10.24752,2.98886,10.6745,1.21,0,1.21,9.03752,2.98886,9.518931235,10.24752,2.98886,10.6745,-1.21,0,1.21
17/03/2020 09:30,11.09272,2.84746,11.45235633,9.76272,2.84746,10.1695,1.33,0,1.33,8.43272,2.84746,8.90049409,9.76272,2.84746,10.1695,-1.33,0,1.33
17/03/2020 10:00,10.98736,2.91298,11.36694912,9.98736,2.91298,10.4035,1,0,1,8.98736,2.91298,9.447650091,9.98736,2.91298,10.4035,-1,0,1
17/03/2020 10:30,11.09056,2.92558,11.46994069,10.03056,2.92558,10.4485,1.06,0,1.06,8.97056,2.92558,9.435569143,10.03056,2.92558,10.4485,-1.06,0,1.06
17/03/2020 11:00,10.72888,2.77634,11.08227999,9.51888,2.77634,9.9155,1.21,0,1.21,8.29888,2.77634,8.750969835,9.51888,2.77634,9.9155,-1.22,0,1.22
17/03/2020 11:30,11.30104,2.94322,11.67801563,10.09104,2.94322,10.5115,1.21,0,1.21,8.87104,2.94322,9.34654453,10.09104,2.94322,10.5115,-1.22,0,1.22
17/03/2020 12:00,11.21552,2.89786,11.58384571,9.93552,2.89786,10.3495,1.28,0,1.28,8.65552,2.89786,9.127738989,9.93552,2.89786,10.3495,-1.28,0,1.28
17/03/2020 12:30,10.79696,2.70578,11.13083962,9.27696,2.70578,9.6635,1.52,0,1.52,7.76696,2.70578,8.224774346,9.27696,2.70578,9.6635,-1.51,0,1.51
17/03/2020 13:00,11.16264,2.89702,11.53244365,9.93264,2.89702,10.3465,1.23,0,1.23,8.70264,2.89702,9.172168111,9.93264,2.89702,10.3465,-1.23,0,1.23
17/03/2020 13:30,11.24944,2.93692,11.62649558,10.06944,2.93692,10.489,1.18,0,1.18,8.83944,2.93692,9.314569158,10.06944,2.93692,10.489,-1.23,0,1.23
17/03/2020 14:00,11.53648,3.07314,11.93878387,10.53648,3.07314,10.9755,1,0,1,9.53648,3.07314,10.01941317,10.53648,3.07314,10.9755,-1,0,1
17/03/2020 14:30,11.42472,3.06096,11.82766685,10.49472,3.06096,10.932,0.93,0,0.93,9.56472,3.06096,10.0425766,10.49472,3.06096,10.932,-0.93,0,0.93
17/03/2020 15:00,11.04528,1.74654,11.18251368,9.96528,2.90654,10.3805,1.08,-1.16,1.58492902,8.86528,4.37654,9.886723009,9.96528,2.90654,10.3805,-1.1,1.47,1.836001089
17/03/2020 15:30,9.93832,2.42326,10.22948647,8.30832,2.42326,8.6545,1.63,0,1.63,6.67832,2.42326,7.104375205,8.30832,2.42326,8.6545,-1.63,0,1.63
17/03/2020 16:00,9.76488,0.75434,9.79397316,7.69488,2.24434,8.0155,2.07,-1.49,2.550490149,5.61488,3.25434,6.489807875,7.69488,2.24434,8.0155,-2.08,1.01,2.312249986
17/03/2020 16:30,9.984,2.247,10.23373172,7.704,2.247,8.025,2.28,0,2.28,5.424,2.247,5.871012264,7.704,2.247,8.025,-2.28,0,2.28
17/03/2020 17:00,10.93024,2.54632,11.22291816,8.73024,2.54632,9.094,2.2,0,2.2,6.52024,2.54632,6.999805369,8.73024,2.54632,9.094,-2.21,0,2.21
17/03/2020 17:30,11.45496,2.73728,11.77747046,9.38496,2.73728,9.776,2.07,0,2.07,7.29496,2.73728,7.791607228,9.38496,2.73728,9.776,-2.09,0,2.09
17/03/2020 18:00,12.06424,2.95582,12.42106109,10.13424,2.95582,10.5565,1.93,0,1.93,8.20424,2.95582,8.720460186,10.13424,2.95582,10.5565,-1.93,0,1.93
17/03/2020 18:30,12.07864,2.90752,12.42365553,9.96864,2.90752,10.384,2.11,0,2.11,7.84864,2.90752,8.369875889,9.96864,2.90752,10.384,-2.12,0,2.12
17/03/2020 19:00,11.8456,2.7783,12.16705347,9.5256,2.7783,9.9225,2.32,0,2.32,7.1956,2.7783,7.71333976,9.5256,2.7783,9.9225,-2.33,0,2.33
17/03/2020 19:30,11.8108,2.8119,12.1409134,9.6408,2.8119,10.0425,2.17,0,2.17,7.4508,2.8119,7.96374298,9.6408,2.8119,10.0425,-2.19,0,2.19
17/03/2020 20:00,11.65264,2.86202,11.99896568,9.81264,2.86202,10.2215,1.84,0,1.84,7.98264,2.86202,8.480194564,9.81264,2.86202,10.2215,-1.83,0,1.83
17/03/2020 20:30,11.03736,2.70298,11.36351251,9.26736,2.70298,9.6535,1.77,0,1.77,7.50736,2.70298,7.979132475,9.26736,2.70298,9.6535,-1.76,0,1.76
17/03/2020 21:00,10.9624,2.7832,11.3101908,9.5424,2.7832,9.94,1.42,0,1.42,8.1124,2.7832,8.576551521,9.5424,2.7832,9.94,-1.43,0,1.43
17/03/2020 21:30,10.86112,2.85866,11.23102242,9.80112,2.85866,10.2095,1.06,0,1.06,8.74112,2.85866,9.196690484,9.80112,2.85866,10.2095,-1.06,0,1.06
17/03/2020 22:00,10.9528,2.9904,11.35369191,10.2528,2.9904,10.68,0.7,0,0.7,9.5428,2.9904,10.00037619,10.2528,2.9904,10.68,-0.71,0,0.71
17/03/2020 22:30,10.91968,1.48074,11.01961897,10.21968,2.98074,10.6455,0.7,-1.5,1.655294536,9.50968,4.11074,10.36012534,10.21968,2.98074,10.6455,-0.71,1.13,1.33454112
17/03/2020 23:00,10.41744,3.03842,10.8515,10.41744,3.03842,10.8515,0,0,0,10.41744,3.03842,10.8515,10.41744,3.03842,10.8515,0,0,0
17/03/2020 23:30,10.6056,1.7533,10.7495494,10.6056,3.0933,11.0475,0,-1.34,1.34,10.6056,4.4333,11.49490758,10.6056,3.0933,11.0475,0,1.34,1.34
18/03/2020 00:00,10.06904,3.13222,10.54496888,10.73904,3.13222,11.1865,-0.67,0,0.67,11.40904,3.13222,11.83118742,10.73904,3.13222,11.1865,0.67,0,0.67
18/03/2020 00:30,10.39968,3.03324,10.833,10.39968,3.03324,10.833,0,0,0,10.39968,3.03324,10.833,10.39968,3.03324,10.833,0,0,0
18/03/2020 01:00,10.0824,2.9407,10.5025,10.0824,2.9407,10.5025,0,0,0,10.0824,2.9407,10.5025,10.0824,2.9407,10.5025,0,0,0
18/03/2020 01:30,9.47328,2.76304,9.868,9.47328,2.76304,9.868,0,0,0,9.47328,2.76304,9.868,9.47328,2.76304,9.868,0,0,0
18/03/2020 02:00,10.08384,2.94112,10.504,10.08384,2.94112,10.504,0,0,0,10.08384,2.94112,10.504,10.08384,2.94112,10.504,0,0,0
18/03/2020 02:30,10.48272,1.71746,10.62248029,10.48272,3.05746,10.9195,0,-1.34,1.34,10.48272,4.30746,11.33320918,10.48272,3.05746,10.9195,0,1.25,1.25
18/03/2020 03:00,10.83072,3.15896,11.282,10.83072,3.15896,11.282,0,0,0,10.83072,3.15896,11.282,10.83072,3.15896,11.282,0,0,0
18/03/2020 03:30,10.692,3.1185,11.1375,10.692,3.1185,11.1375,0,0,0,10.692,3.1185,11.1375,10.692,3.1185,11.1375,0,0,0
18/03/2020 04:00,9.88856,3.07958,10.35699917,10.55856,3.07958,10.9985,-0.67,0,0.67,11.22856,3.07958,11.64321144,10.55856,3.07958,10.9985,0.67,0,0.67
18/03/2020 04:30,9.60632,2.99726,10.06304881,10.27632,2.99726,10.7045,-0.67,0,0.67,10.94632,2.99726,11.34925059,10.27632,2.99726,10.7045,0.67,0,0.67
18/03/2020 05:00,9.78872,3.05046,10.25301641,10.45872,3.05046,10.8945,-0.67,0,0.67,11.12872,3.05046,11.53922506,10.45872,3.05046,10.8945,0.67,0,0.67
18/03/2020 05:30,10.04976,2.93118,10.4685,10.04976,2.93118,10.4685,0,0,0,10.04976,2.93118,10.4685,10.04976,2.93118,10.4685,0,0,0
18/03/2020 06:00,9.67824,2.82282,10.0815,9.67824,2.82282,10.0815,0,0,0,9.67824,2.82282,10.0815,9.67824,2.82282,10.0815,0,0,0
18/03/2020 06:30,10.2516,1.2788,10.33105183,9.5616,2.7888,9.96,0.69,-1.51,1.660180713,8.8616,3.7988,9.641516271,9.5616,2.7888,9.96,-0.7,1.01,1.228861261
18/03/2020 07:00,10.0736,2.6523,10.41691472,9.0936,2.6523,9.4725,0.98,0,0.98,8.1136,2.6523,8.536111542,9.0936,2.6523,9.4725,-0.98,0,0.98
18/03/2020 07:30,10.2008,2.5319,10.51032056,8.6808,2.5319,9.0425,1.52,0,1.52,7.1608,2.5319,7.595233653,8.6808,2.5319,9.0425,-1.52,0,1.52
18/03/2020 08:00,10.25,2.485,10.54692965,8.52,2.485,8.875,1.73,0,1.73,6.8,2.485,7.239835979,8.52,2.485,8.875,-1.72,0,1.72
18/03/2020 08:30,9.79296,2.27878,10.05459616,7.81296,2.27878,8.1385,1.98,0,1.98,5.82296,2.27878,6.252975408,7.81296,2.27878,8.1385,-1.99,0,1.99
18/03/2020 09:00,9.7244,2.2267,9.976078801,7.6344,2.2267,7.9525,2.09,0,2.09,5.5344,2.2267,5.965549116,7.6344,2.2267,7.9525,-2.1,0,2.1
18/03/2020 09:30,9.73832,2.23076,9.990553869,7.64832,2.23076,7.967,2.09,0,2.09,5.54832,2.23076,5.979978679,7.64832,2.23076,7.967,-2.1,0,2.1
18/03/2020 10:00,9.47824,2.12282,9.713052983,7.27824,2.12282,7.5815,2.2,0,2.2,5.06824,2.12282,5.494854088,7.27824,2.12282,7.5815,-2.21,0,2.21
18/03/2020 10:30,9.57368,2.13024,9.807816842,7.30368,2.13024,7.608,2.27,0,2.27,5.02368,2.13024,5.456673272,7.30368,2.13024,7.608,-2.28,0,2.28
18/03/2020 11:00,8.41304,1.61672,8.566972954,5.54304,1.61672,5.774,2.87,0,2.87,2.69304,1.61672,3.14105842,5.54304,1.61672,5.774,-2.85,0,2.85
18/03/2020 11:30,7.65408,1.28744,7.761600505,4.41408,1.28744,4.598,3.24,0,3.24,1.18408,1.28744,1.749156139,4.41408,1.28744,4.598,-3.23,0,3.23
18/03/2020 12:00,7.3104,1.0822,7.390067997,3.7104,1.0822,3.865,3.6,0,3.6,0.0804,1.0822,1.085182473,3.7104,1.0822,3.865,-3.63,0,3.63
18/03/2020 12:30,7.81008,1.22794,7.906022151,4.21008,1.22794,4.3855,3.6,0,3.6,0.63008,1.22794,1.380158487,4.21008,1.22794,4.3855,-3.58,0,3.58
18/03/2020 13:00,7.95208,1.37144,8.069474828,4.70208,1.37144,4.898,3.25,0,3.25,1.42208,1.37144,1.975641465,4.70208,1.37144,4.898,-3.28,0,3.28
18/03/2020 13:30,7.79608,1.32594,7.908032641,4.54608,1.32594,4.7355,3.25,0,3.25,1.26608,1.32594,1.833323608,4.54608,1.32594,4.7355,-3.28,0,3.28
18/03/2020 14:00,8.01784,1.39062,8.137541536,4.76784,1.39062,4.9665,3.25,0,3.25,1.48784,1.39062,2.036539184,4.76784,1.39062,4.9665,-3.28,0,3.28
18/03/2020 14:30,8.21304,1.49422,8.347857177,5.12304,1.49422,5.3365,3.09,0,3.09,2.05304,1.49422,2.5392256,5.12304,1.49422,5.3365,-3.07,0,3.07
18/03/2020 15:00,7.83848,1.36164,7.955867784,4.66848,1.36164,4.863,3.17,0,3.17,1.50848,1.36164,2.032135675,4.66848,1.36164,4.863,-3.16,0,3.16
18/03/2020 15:30,7.89752,1.39636,8.020015175,4.78752,1.39636,4.987,3.11,0,3.11,1.71752,1.39636,2.21352574,4.78752,1.39636,4.987,-3.07,0,3.07
18/03/2020 16:00,8.08664,1.45152,8.215878334,4.97664,1.45152,5.184,3.11,0,3.11,1.90664,1.45152,2.39628596,4.97664,1.45152,5.184,-3.07,0,3.07
18/03/2020 16:30,8.162,1.456,8.290849172,4.992,1.456,5.2,3.17,0,3.17,1.822,1.456,2.332299295,4.992,1.456,5.2,-3.17,0,3.17
18/03/2020 17:00,8.2948,1.4539,8.421254791,4.9848,1.4539,5.1925,3.31,0,3.31,1.6348,1.4539,2.18778341,4.9848,1.4539,5.1925,-3.35,0,3.35
18/03/2020 17:30,8.5712,1.4966,8.700878174,5.1312,1.4966,5.345,3.44,0,3.44,1.6612,1.4966,2.235933139,5.1312,1.4966,5.345,-3.47,0,3.47
18/03/2020 18:00,8.67056,1.52558,8.803749488,5.23056,1.52558,5.4485,3.44,0,3.44,1.76056,1.52558,2.329584909,5.23056,1.52558,5.4485,-3.47,0,3.47
18/03/2020 18:30,8.76488,1.45684,8.88512826,4.99488,1.45684,5.203,3.77,0,3.77,1.24488,1.45684,1.916274772,4.99488,1.45684,5.203,-3.75,0,3.75
18/03/2020 19:00,8.41896,1.32678,8.522865284,4.54896,1.32678,4.7385,3.87,0,3.87,0.66896,1.32678,1.485884467,4.54896,1.32678,4.7385,-3.88,0,3.88
18/03/2020 19:30,8.42624,1.36682,8.536376131,4.68624,1.36682,4.8815,3.74,0,3.74,0.96624,1.36682,1.673862793,4.68624,1.36682,4.8815,-3.72,0,3.72
18/03/2020 20:00,8.22552,0.61786,8.248692639,4.89552,1.42786,5.0995,3.33,-0.81,3.427097898,1.55552,0.60786,1.670070732,4.89552,1.42786,5.0995,-3.34,-0.82,3.43918595
18/03/2020 20:30,7.97544,0.73742,8.009458874,4.82544,1.40742,5.0265,3.15,-0.67,3.220465805,1.71544,0.73742,1.867223246,4.82544,1.40742,5.0265,-3.11,-0.67,3.181351914
18/03/2020 21:00,7.5444,0.6642,7.573581253,4.5744,1.3342,4.765,2.97,-0.67,3.044634625,1.6044,0.6642,1.73645069,4.5744,1.3342,4.765,-2.97,-0.67,3.044634625
18/03/2020 21:30,7.25448,0.68464,7.28671476,4.64448,1.35464,4.838,2.61,-0.67,2.694624278,2.02448,0.68464,2.137112819,4.64448,1.35464,4.838,-2.62,-0.67,2.704311373
18/03/2020 22:00,6.95952,0.64236,6.989101874,4.49952,1.31236,4.687,2.46,-0.67,2.549607813,2.10952,0.64236,2.205153283,4.49952,1.31236,4.687,-2.39,-0.67,2.482136177
18/03/2020 22:30,6.55952,0.54486,6.582110228,4.43952,1.29486,4.6245,2.12,-0.75,2.248755211,2.27952,0.56486,2.348462955,4.43952,1.29486,4.6245,-2.16,-0.73,2.28002193
18/03/2020 23:00,6.13176,0.42718,6.146622117,4.24176,1.23718,4.4185,1.89,-0.81,2.056258739,2.35176,0.41718,2.388475298,4.24176,1.23718,4.4185,-1.89,-0.82,2.060218435
18/03/2020 23:30,5.90944,0.42942,5.925021743,4.24944,1.23942,4.4265,1.66,-0.81,1.847078775,2.59944,0.41942,2.633059333,4.24944,1.23942,4.4265,-1.65,-0.82,1.842525441
19/03/2020 00:00,5.69864,0.41752,5.713914665,4.20864,1.22752,4.384,1.49,-0.81,1.69593632,2.70864,0.40752,2.739124532,4.20864,1.22752,4.384,-1.5,-0.82,1.709502852
19/03/2020 00:30,5.90096,0.66028,5.937785665,4.56096,1.33028,4.751,1.34,-0.67,1.498165545,3.21096,0.66028,3.278144872,4.56096,1.33028,4.751,-1.35,-0.67,1.507116452
19/03/2020 01:00,6.19536,0.68198,6.232782866,4.63536,1.35198,4.8285,1.56,-0.67,1.697792685,3.04536,0.68198,3.120787441,4.63536,1.35198,4.8285,-1.59,-0.67,1.725398505
19/03/2020 01:30,6.40576,0.71418,6.445449112,4.74576,1.38418,4.9435,1.66,-0.67,1.790111728,3.08576,0.71418,3.167328188,4.74576,1.38418,4.9435,-1.66,-0.67,1.790111728
19/03/2020 02:00,6.4152,0.5736,6.440792498,4.9152,1.4336,5.12,1.5,-0.86,1.72904598,3.3952,0.6536,3.457539009,4.9152,1.4336,5.12,-1.52,-0.78,1.70844959
19/03/2020 02:30,5.62232,0.24026,5.627451204,3.77232,1.10026,3.9295,1.85,-0.86,2.040122545,1.93232,0.32026,1.958679925,3.77232,1.10026,3.9295,-1.84,-0.78,1.998499437
19/03/2020 03:00,3.60904,-0.63278,3.664093374,0.77904,0.22722,0.8115,2.83,-0.86,2.957786334,-2.05096,-0.77278,2.191717557,0.77904,0.22722,0.8115,-2.83,-1,3.001482967
19/03/2020 03:30,3.32824,-0.71468,3.404107666,0.49824,0.14532,0.519,2.83,-0.86,2.957786334,-2.33176,-0.85468,2.483461818,0.49824,0.14532,0.519,-2.83,-1,3.001482967
19/03/2020 04:00,3.25712,-0.70334,3.33219415,0.53712,0.15666,0.5595,2.72,-0.86,2.852718002,-2.22288,-0.84334,2.377481409,0.53712,0.15666,0.5595,-2.76,-1,2.935574901
19/03/2020 04:30,3.368,-0.671,3.434190589,0.648,0.189,0.675,2.72,-0.86,2.852718002,-2.032,-0.811,2.187863113,0.648,0.189,0.675,-2.68,-1,2.860489469
19/03/2020 05:00,3.31568,-0.76626,3.403070415,0.59568,0.17374,0.6205,2.72,-0.94,2.877846417,-2.14432,-0.82626,2.298002143,0.59568,0.17374,0.6205,-2.74,-1,2.916779045
19/03/2020 05:30,3.39816,-0.69012,3.467528947,0.54816,0.15988,0.571,2.85,-0.85,2.974054472,-2.34184,-0.84012,2.487974317,0.54816,0.15988,0.571,-2.89,-1,3.058120338
19/03/2020 06:00,3.70776,-0.66982,3.767776937,0.61776,0.18018,0.6435,3.09,-0.85,3.204777683,-2.44224,-0.81982,2.5761679,0.61776,0.18018,0.6435,-3.06,-1,3.219254572
19/03/2020 06:30,4.17048,-0.60486,4.214114266,0.60048,0.17514,0.6255,3.57,-0.78,3.654216742,-3.00952,-0.55486,3.060241861,0.60048,0.17514,0.6255,-3.61,-0.73,3.683069372
19/03/2020 07:00,4.68304,-0.43578,4.703272037,0.80304,0.23422,0.8365,3.88,-0.67,3.937423015,-3.06696,-0.43578,3.097764977,0.80304,0.23422,0.8365,-3.87,-0.67,3.927569223
19/03/2020 07:30,5.08096,-0.38972,5.095884241,0.96096,0.28028,1.001,4.12,-0.67,4.174122662,-3.17904,-0.38972,3.202838897,0.96096,0.28028,1.001,-4.14,-0.67,4.193864566
19/03/2020 08:00,5.48672,0.36946,5.49914512,1.26672,0.36946,1.3195,4.22,0,4.22,-2.98328,0.36946,3.006070566,1.26672,0.36946,1.3195,-4.25,0,4.25
19/03/2020 08:30,5.73696,-1.09672,5.840847952,1.41696,0.41328,1.476,4.32,-1.51,4.57629763,-2.93304,1.42328,3.260130304,1.41696,0.41328,1.476,-4.35,1.01,4.465713829
19/03/2020 09:00,6.12352,0.56686,6.149701411,1.94352,0.56686,2.0245,4.18,0,4.18,-2.26648,0.56686,2.33629233,1.94352,0.56686,2.0245,-4.21,0,4.21
19/03/2020 09:30,6.03328,0.54054,6.057445918,1.85328,0.54054,1.9305,4.18,0,4.18,-2.35672,0.54054,2.417914939,1.85328,0.54054,1.9305,-4.21,0,4.21
19/03/2020 10:00,6.25528,0.63154,6.28707966,2.16528,0.63154,2.2555,4.09,0,4.09,-1.95472,0.63154,2.054208619,2.16528,0.63154,2.2555,-4.12,0,4.12
19/03/2020 10:30,6.15688,0.60284,6.186322607,2.06688,0.60284,2.153,4.09,0,4.09,-2.05312,0.60284,2.139793869,2.06688,0.60284,2.153,-4.12,0,4.12
19/03/2020 11:00,6.18376,0.61068,6.213840825,2.09376,0.61068,2.181,4.09,0,4.09,-2.02624,0.61068,2.116265248,2.09376,0.61068,2.181,-4.12,0,4.12
19/03/2020 11:30,5.90824,0.53032,5.931992852,1.81824,0.53032,1.894,4.09,0,4.09,-2.30176,0.53032,2.362062319,1.81824,0.53032,1.894,-4.12,0,4.12
19/03/2020 12:00,5.86504,0.51772,5.887845803,1.77504,0.51772,1.849,4.09,0,4.09,-2.34496,0.51772,2.401431115,1.77504,0.51772,1.849,-4.12,0,4.12
19/03/2020 12:30,6.24504,0.60522,6.274298036,2.07504,0.60522,2.1615,4.17,0,4.17,-2.12496,0.60522,2.209467413,2.07504,0.60522,2.1615,-4.2,0,4.2
19/03/2020 13:00,6.16728,0.58254,6.194731265,1.99728,0.58254,2.0805,4.17,0,4.17,-2.20272,0.58254,2.27844865,1.99728,0.58254,2.0805,-4.2,0,4.2
19/03/2020 13:30,6.41392,0.68656,6.450560782,2.35392,0.68656,2.452,4.06,0,4.06,-1.73608,0.68656,1.866906104,2.35392,0.68656,2.452,-4.09,0,4.09
19/03/2020 14:00,6.2872,0.6496,6.320669585,2.2272,0.6496,2.32,4.06,0,4.06,-1.8628,0.6496,1.972816261,2.2272,0.6496,2.32,-4.09,0,4.09
19/03/2020 14:30,6.23104,0.63322,6.263132367,2.17104,0.63322,2.2615,4.06,0,4.06,-1.91896,0.63322,2.020736264,2.17104,0.63322,2.2615,-4.09,0,4.09
19/03/2020 15:00,6.44752,0.69636,6.485015914,2.38752,0.69636,2.487,4.06,0,4.06,-1.70248,0.69636,1.839389953,2.38752,0.69636,2.487,-4.09,0,4.09
19/03/2020 15:30,6.50936,0.76398,6.554039445,2.61936,0.76398,2.7285,3.89,0,3.89,-1.26064,0.76398,1.47406874,2.61936,0.76398,2.7285,-3.88,0,3.88
19/03/2020 16:00,6.6948,0.7889,6.741120845,2.7048,0.7889,2.8175,3.99,0,3.99,-1.3052,0.7889,1.525093522,2.7048,0.7889,2.8175,-4.01,0,4.01
19/03/2020 16:30,7.01112,0.84616,7.061996205,2.90112,0.84616,3.022,4.11,0,4.11,-1.22888,0.84616,1.492023056,2.90112,0.84616,3.022,-4.13,0,4.13
19/03/2020 17:00,6.91056,0.70308,6.946233584,2.41056,0.70308,2.511,4.5,0,4.5,-2.09944,0.70308,2.21403925,2.41056,0.70308,2.511,-4.51,0,4.51
19/03/2020 17:30,6.958,0.6615,6.98937381,2.268,0.6615,2.3625,4.69,0,4.69,-2.442,0.6615,2.53000914,2.268,0.6615,2.3625,-4.71,0,4.71
19/03/2020 18:00,6.9916,0.6713,7.023753573,2.3016,0.6713,2.3975,4.69,0,4.69,-2.4684,0.6713,2.558054388,2.3016,0.6713,2.3975,-4.77,0,4.77
19/03/2020 18:30,7.16808,0.64694,7.197214895,2.21808,0.64694,2.3105,4.95,0,4.95,-2.77192,0.64694,2.846413858,2.21808,0.64694,2.3105,-4.99,0,4.99
19/03/2020 19:00,7.21752,0.64386,7.246181798,2.20752,0.64386,2.2995,5.01,0,5.01,-2.85248,0.64386,2.924243124,2.20752,0.64386,2.2995,-5.06,0,5.06
19/03/2020 19:30,7.28192,0.75306,7.320755306,2.58192,0.75306,2.6895,4.7,0,4.7,-2.15808,0.75306,2.285696535,2.58192,0.75306,2.6895,-4.74,0,4.74
19/03/2020 20:00,7.10256,0.79408,7.146811989,2.72256,0.79408,2.836,4.38,0,4.38,-1.66744,-0.71592,1.814634288,2.72256,0.79408,2.836,-4.39,-1.51,4.642434706
19/03/2020 20:30,6.55728,0.65254,6.589668387,2.23728,0.65254,2.3305,4.32,0,4.32,-2.09272,0.65254,2.192096132,2.23728,0.65254,2.3305,-4.33,0,4.33
19/03/2020 21:00,6.09632,-0.08774,6.096951357,1.99632,0.58226,2.0795,4.1,-0.67,4.154383227,-2.14368,-0.08774,2.145474831,1.99632,0.58226,2.0795,-4.14,-0.67,4.193864566
19/03/2020 21:30,5.32496,-0.27772,5.332197239,1.34496,0.39228,1.401,3.98,-0.67,4.036000496,-2.65504,-0.27772,2.669525389,1.34496,0.39228,1.401,-4,-0.67,4.05572435
19/03/2020 22:00,4.84904,-0.49528,4.874268273,1.07904,0.31472,1.124,3.77,-0.81,3.856034232,-2.67096,-0.49528,2.71649215,1.07904,0.31472,1.124,-3.75,-0.81,3.836482764
19/03/2020 22:30,4.30712,-0.58334,4.346443172,0.77712,0.22666,0.8095,3.53,-0.81,3.621739913,-2.79288,-0.66334,2.87057462,0.77712,0.22666,0.8095,-3.57,-0.89,3.679266231
19/03/2020 23:00,3.9268,-0.6126,3.974297045,0.6768,0.1974,0.705,3.25,-0.81,3.34941786,-2.5832,-0.6926,2.674437698,0.6768,0.1974,0.705,-3.26,-0.89,3.379304662
19/03/2020 23:30,3.6528,-0.6196,3.704976653,0.6528,0.1904,0.68,3,-0.81,3.107426588,-2.3372,-0.8096,2.473450222,0.6528,0.1904,0.68,-2.99,-1,3.152792413
20/03/2020 00:00,3.50616,-0.58362,3.554401532,0.77616,0.22638,0.8085,2.73,-0.81,2.847630594,-1.96384,-0.77362,2.110723916,0.77616,0.22638,0.8085,-2.74,-1,2.916779045
20/03/2020 00:30,3.86768,-0.42276,3.890716464,1.32768,0.38724,1.383,2.54,-0.81,2.666027007,-1.19232,-0.61276,1.340560256,1.32768,0.38724,1.383,-2.52,-1,2.711162112
20/03/2020 01:00,4.2436,-0.3452,4.257617174,1.5936,0.4648,1.66,2.65,-0.81,2.77102869,-1.0764,-0.3952,1.146656008,1.5936,0.4648,1.66,-2.67,-0.86,2.805084669
20/03/2020 01:30,4.45448,-0.31286,4.465453331,1.70448,0.49714,1.7755,2.75,-0.81,2.866810074,-1.06552,-0.36286,1.125611056,1.70448,0.49714,1.7755,-2.77,-0.86,2.900431002
20/03/2020 02:00,4.27408,-0.38006,4.290944587,1.47408,0.42994,1.5355,2.8,-0.81,2.914807026,-1.29592,-0.43006,1.365415779,1.47408,0.42994,1.5355,-2.77,-0.86,2.900431002
20/03/2020 02:30,4.38496,-0.34772,4.398725202,1.58496,0.46228,1.651,2.8,-0.81,2.914807026,-1.18504,-0.39772,1.2500004,1.58496,0.46228,1.651,-2.77,-0.86,2.900431002
20/03/2020 03:00,4.31648,-0.32686,4.328837841,1.65648,0.48314,1.7255,2.66,-0.81,2.780593462,-1.02352,-0.37686,1.090695489,1.65648,0.48314,1.7255,-2.68,-0.86,2.814604768
20/03/2020 03:30,4.2536,-0.3102,4.264895896,1.7136,0.4998,1.785,2.54,-0.81,2.666027007,-0.8564,-0.3602,0.929066736,1.7136,0.4998,1.785,-2.57,-0.86,2.7100738
20/03/2020 04:00,4.35584,-0.28038,4.364854528,1.81584,0.52962,1.8915,2.54,-0.81,2.666027007,-0.66416,-0.33038,0.741794749,1.81584,0.52962,1.8915,-2.48,-0.86,2.62488095
20/03/2020 04:30,4.26992,-0.27044,4.278475733,1.84992,0.53956,1.927,2.42,-0.81,2.551960031,-0.57008,-0.32044,0.653967125,1.84992,0.53956,1.927,-2.42,-0.86,2.568267899
20/03/2020 05:00,4.63136,-0.16502,4.634298982,2.21136,0.64498,2.3035,2.42,-0.81,2.551960031,-0.13864,-0.21502,0.255841064,2.21136,0.64498,2.3035,-2.35,-0.86,2.50241883
20/03/2020 05:30,4.97552,-0.02964,4.975608284,2.67552,0.78036,2.787,2.3,-0.81,2.43846263,0.32552,0.01036,0.325684817,2.67552,0.78036,2.787,-2.35,-0.77,2.472933481
20/03/2020 06:00,5.36384,0.22362,5.368499367,3.06384,0.89362,3.1915,2.3,-0.67,2.395600134,0.71384,0.22362,0.748046422,3.06384,0.89362,3.1915,-2.35,-0.67,2.443644819
20/03/2020 06:30,5.31128,-0.01046,5.3112903,2.26128,0.65954,2.3555,3.05,-0.67,3.122723171,-0.78872,-0.01046,0.788789357,2.26128,0.65954,2.3555,-3.05,-0.67,3.122723171
20/03/2020 07:00,5.7212,-0.8634,5.785982112,2.2512,0.6566,2.345,3.47,-1.52,3.788310969,-1.2788,1.1866,1.744519705,2.2512,0.6566,2.345,-3.53,0.53,3.5695658
20/03/2020 07:30,6.34624,0.77182,6.393001506,2.64624,0.77182,2.7565,3.7,0,3.7,-1.04376,0.77182,1.298129828,2.64624,0.77182,2.7565,-3.69,0,3.69
20/03/2020 08:00,7.04768,-0.50026,7.065412476,3.42768,0.99974,3.5705,3.62,-1.5,3.918469089,-0.26232,2.00974,2.026787273,3.42768,0.99974,3.5705,-3.69,1.01,3.825728689
20/03/2020 08:30,7.3068,1.0549,7.382556485,3.6168,1.0549,3.7675,3.69,0,3.69,-0.0732,1.0549,1.057436641,3.6168,1.0549,3.7675,-3.69,0,3.69
20/03/2020 09:00,7.88928,1.32104,7.999117801,4.52928,1.32104,4.718,3.36,0,3.36,1.14928,1.32104,1.750997202,4.52928,1.32104,4.718,-3.38,0,3.38
20/03/2020 09:30,8.37608,1.53594,8.515740006,5.26608,1.53594,5.4855,3.11,0,3.11,2.14608,1.53594,2.639085268,5.26608,1.53594,5.4855,-3.12,0,3.12
20/03/2020 10:00,8.5604,1.5897,8.706755667,5.4504,1.5897,5.6775,3.11,0,3.11,2.3304,1.5897,2.820976825,5.4504,1.5897,5.6775,-3.12,0,3.12
20/03/2020 10:30,8.83208,1.73894,9.001641486,5.96208,1.73894,6.2105,2.87,0,2.87,3.07208,1.73894,3.530097428,5.96208,1.73894,6.2105,-2.89,0,2.89
20/03/2020 11:00,9.70952,2.15236,9.945221576,7.37952,2.15236,7.687,2.33,0,2.33,5.03952,2.15236,5.479910163,7.37952,2.15236,7.687,-2.34,0,2.34
20/03/2020 11:30,9.74888,2.11134,9.974889365,7.23888,2.11134,7.5405,2.51,0,2.51,4.72888,2.11134,5.178808999,7.23888,2.11134,7.5405,-2.51,0,2.51
20/03/2020 12:00,9.42048,1.97764,9.625824817,6.78048,1.97764,7.063,2.64,0,2.64,4.14048,1.97764,4.588532946,6.78048,1.97764,7.063,-2.64,0,2.64
20/03/2020 12:30,9.62616,2.01138,9.834053378,6.89616,2.01138,7.1835,2.73,0,2.73,4.16616,2.01138,4.626287783,6.89616,2.01138,7.1835,-2.73,0,2.73
20/03/2020 13:00,9.69816,2.10238,9.923422245,7.20816,2.10238,7.5085,2.49,0,2.49,4.70816,2.10238,5.156236248,7.20816,2.10238,7.5085,-2.5,0,2.5
20/03/2020 13:30,9.67512,2.09566,9.899481696,7.18512,2.09566,7.4845,2.49,0,2.49,4.68512,2.09566,5.132459474,7.18512,2.09566,7.4845,-2.5,0,2.5
20/03/2020 14:00,9.42872,2.08796,9.657139214,7.15872,2.08796,7.457,2.27,0,2.27,4.87872,2.08796,5.306739658,7.15872,2.08796,7.457,-2.28,0,2.28
20/03/2020 14:30,9.66192,2.22306,9.914368051,7.62192,2.22306,7.9395,2.04,0,2.04,5.58192,2.22306,6.008313128,7.62192,2.22306,7.9395,-2.04,0,2.04
20/03/2020 15:00,9.64088,2.20234,9.889229932,7.55088,2.20234,7.8655,2.09,0,2.09,5.45088,2.20234,5.878979014,7.55088,2.20234,7.8655,-2.1,0,2.1
20/03/2020 15:30,9.39912,2.10266,9.631439968,7.20912,2.10266,7.5095,2.19,0,2.19,5.01912,2.10266,5.441759334,7.20912,2.10266,7.5095,-2.19,0,2.19
20/03/2020 16:00,9.07064,1.98352,9.284980431,6.80064,1.98352,7.084,2.27,0,2.27,4.52064,1.98352,4.936652469,6.80064,1.98352,7.084,-2.28,0,2.28
20/03/2020 16:30,9.4952,2.0811,9.720586415,7.1352,2.0811,7.4325,2.36,0,2.36,4.7652,2.0811,5.199818098,7.1352,2.0811,7.4325,-2.37,0,2.37
20/03/2020 17:00,9.11664,1.85402,9.303252928,6.35664,1.85402,6.6215,2.76,0,2.76,3.58664,1.85402,4.037496334,6.35664,1.85402,6.6215,-2.77,0,2.77
20/03/2020 17:30,8.72576,1.66418,8.883039044,5.70576,1.66418,5.9435,3.02,0,3.02,2.66576,1.66418,3.142574017,5.70576,1.66418,5.9435,-3.04,0,3.04
20/03/2020 18:00,9.06904,1.71472,9.229721079,5.87904,1.71472,6.124,3.19,0,3.19,2.66904,1.71472,3.172386988,5.87904,1.71472,6.124,-3.21,0,3.21
20/03/2020 18:30,8.87912,0.18516,8.8810504,5.22912,1.52516,5.447,3.65,-1.34,3.888200098,1.57912,2.84516,3.254006054,5.22912,1.52516,5.447,-3.65,1.32,3.881352857
20/03/2020 19:00,8.40336,1.27848,8.500057082,4.38336,1.27848,4.566,4.02,0,4.02,0.35336,1.27848,1.326414113,4.38336,1.27848,4.566,-4.03,0,4.03
20/03/2020 19:30,7.92776,1.10768,8.004769428,3.79776,1.10768,3.956,4.13,0,4.13,-0.35224,1.10768,1.1623373,3.79776,1.10768,3.956,-4.15,0,4.15
20/03/2020 20:00,7.65288,-0.07666,7.653263947,3.78288,1.10334,3.9405,3.87,-1.18,4.045899158,-0.08712,1.85334,1.855386496,3.78288,1.10334,3.9405,-3.87,0.75,3.942004566
20/03/2020 20:30,7.32264,-0.56798,7.34463463,3.57264,1.04202,3.7215,3.75,-1.61,4.081004778,-0.17736,2.05202,2.05967052,3.57264,1.04202,3.7215,-3.75,1.01,3.88363232
20/03/2020 21:00,6.81856,0.94458,6.883675751,3.23856,0.94458,3.3735,3.58,0,3.58,-0.36144,0.94458,1.011370481,3.23856,0.94458,3.3735,-3.6,0,3.6
20/03/2020 21:30,6.1764,0.1252,6.177668816,2.7264,0.7952,2.84,3.45,-0.67,3.514455861,-0.7536,0.1252,0.763929316,2.7264,0.7952,2.84,-3.48,-0.67,3.54391027
20/03/2020 22:00,5.91032,0.12926,5.911733303,2.74032,0.79926,2.8545,3.17,-0.67,3.240030864,-0.43968,0.12926,0.458286646,2.74032,0.79926,2.8545,-3.18,-0.67,3.249815379
20/03/2020 22:30,5.47136,-0.01502,5.471380616,2.45136,0.71498,2.5535,3.02,-0.73,3.106976022,-0.55864,-0.02502,0.559200009,2.45136,0.71498,2.5535,-3.01,-0.74,3.09962901
20/03/2020 23:00,5.24776,-0.02482,5.247818694,2.65776,0.77518,2.7685,2.59,-0.8,2.710737907,0.05776,-0.04482,0.073109849,2.65776,0.77518,2.7685,-2.6,-0.82,2.726242836
20/03/2020 23:30,5.08992,-0.01544,5.089943418,2.68992,0.78456,2.802,2.4,-0.8,2.529822128,0.29992,-0.03544,0.302006622,2.68992,0.78456,2.802,-2.39,-0.82,2.526756815
21/03/2020 00:00,4.874,-0.023,4.874054267,2.664,0.777,2.775,2.21,-0.8,2.350340401,0.434,-0.113,0.44846962,2.664,0.777,2.775,-2.23,-0.89,2.401041441
21/03/2020 00:30,4.9364,0.0302,4.936492378,2.8464,0.8302,2.965,2.09,-0.8,2.23787846,0.7464,-0.0598,0.748791693,2.8464,0.8302,2.965,-2.1,-0.89,2.280811259
21/03/2020 01:00,6.27632,0.59226,6.304202142,4.39632,1.28226,4.5795,1.88,-0.69,2.00262328,2.50632,0.58226,2.573065613,4.39632,1.28226,4.5795,-1.89,-0.7,2.015465207
21/03/2020 01:30,6.25472,0.53346,6.277427965,4.19472,1.22346,4.3695,2.06,-0.69,2.172487054,2.12472,0.52346,2.188251688,4.19472,1.22346,4.3695,-2.07,-0.7,2.185154457
21/03/2020 02:00,5.7912,0.3516,5.801863494,3.5712,1.0416,3.72,2.22,-0.69,2.324758052,1.3312,0.3416,1.374330382,3.5712,1.0416,3.72,-2.24,-0.7,2.346827646
21/03/2020 02:30,5.05912,-0.08734,5.059873857,2.64912,0.77266,2.7595,2.41,-0.86,2.558847397,0.22912,-0.04734,0.233959505,2.64912,0.77266,2.7595,-2.42,-0.82,2.555151659
21/03/2020 03:00,5.17584,0.00212,5.175840434,2.95584,0.86212,3.079,2.22,-0.86,2.380756182,0.71584,0.04212,0.717078099,2.95584,0.86212,3.079,-2.24,-0.82,2.385372088
21/03/2020 03:30,5.31808,0.14444,5.320041146,3.23808,0.94444,3.373,2.08,-0.8,2.228542124,1.14808,0.12444,1.154804312,3.23808,0.94444,3.373,-2.09,-0.82,2.245105788
21/03/2020 04:00,5.05504,0.06772,5.055493586,2.97504,0.86772,3.099,2.08,-0.8,2.228542124,0.88504,0.04772,0.886325561,2.97504,0.86772,3.099,-2.09,-0.82,2.245105788
21/03/2020 04:30,5.08144,0.11042,5.082639575,3.12144,0.91042,3.2515,1.96,-0.8,2.11697898,1.15144,0.09042,1.154984783,3.12144,0.91042,3.2515,-1.97,-0.82,2.133846292
21/03/2020 05:00,5.28752,0.19386,5.291072618,3.40752,0.99386,3.5495,1.88,-0.8,2.043134846,1.53752,0.17386,1.547318665,3.40752,0.99386,3.5495,-1.87,-0.82,2.041886383
21/03/2020 05:30,5.32368,0.17524,5.326563414,3.34368,0.97524,3.483,1.98,-0.8,2.135509307,1.34368,0.15524,1.35261798,3.34368,0.97524,3.483,-2,-0.82,2.161573501
21/03/2020 06:00,4.77728,-0.17246,4.780391893,2.35728,0.68754,2.4555,2.42,-0.86,2.568267899,-0.04272,-0.13246,0.139178483,2.35728,0.68754,2.4555,-2.4,-0.82,2.536217656
21/03/2020 06:30,4.76944,-0.17308,4.772579449,2.14944,0.62692,2.239,2.62,-0.8,2.739415996,-0.49056,-0.19308,0.527189719,2.14944,0.62692,2.239,-2.64,-0.82,2.764416756
21/03/2020 07:00,5.78896,0.32428,5.798035478,3.40896,0.99428,3.551,2.38,-0.67,2.472508847,1.02896,0.31428,1.07588596,3.40896,0.99428,3.551,-2.38,-0.68,2.475237362
21/03/2020 07:30,6.95224,0.75982,6.993637641,4.90224,1.42982,5.1065,2.05,-0.67,2.156710458,2.84224,0.74982,2.93948265,4.90224,1.42982,5.1065,-2.06,-0.68,2.169331694
21/03/2020 08:00,7.68512,1.04066,7.755259032,5.86512,1.71066,6.1095,1.82,-0.67,1.939407126,4.04512,1.03066,4.174356938,5.86512,1.71066,6.1095,-1.82,-0.68,1.942884454
21/03/2020 08:30,8.36416,0.32288,8.370389716,6.76416,1.97288,7.046,1.6,-1.65,2.298368987,5.14416,2.97288,5.941413771,6.76416,1.97288,7.046,-1.62,1,1.903785702
21/03/2020 09:00,9.06328,2.25554,9.339727247,7.73328,2.25554,8.0555,1.33,0,1.33,6.39328,2.25554,6.779490383,7.73328,2.25554,8.0555,-1.34,0,1.34
21/03/2020 09:30,9.11176,2.26968,9.390187304,7.78176,2.26968,8.106,1.33,0,1.33,6.44176,2.26968,6.829913557,7.78176,2.26968,8.106,-1.34,0,1.34
21/03/2020 10:00,8.95384,2.22362,9.225819023,7.62384,2.22362,7.9415,1.33,0,1.33,6.28384,2.22362,6.665668087,7.62384,2.22362,7.9415,-1.34,0,1.34
21/03/2020 10:30,8.90392,0.61906,8.925414649,7.57392,2.20906,7.8895,1.33,-1.59,2.072920645,6.04392,3.20906,6.843028208,7.57392,2.20906,7.8895,-1.53,1,1.827812901
21/03/2020 11:00,8.6408,0.5569,8.658727519,7.3608,2.1469,7.6675,1.28,-1.59,2.041200627,5.6608,3.1469,6.476699487,7.3608,2.1469,7.6675,-1.7,1,1.972308292
21/03/2020 11:30,9.00144,0.74542,9.032251826,7.80144,2.27542,8.1265,1.2,-1.53,1.944453651,6.39144,3.27542,7.181843875,7.80144,2.27542,8.1265,-1.41,1,1.72861216
21/03/2020 12:00,9.08168,2.24924,9.356067133,7.71168,2.24924,8.033,1.37,0,1.37,6.30168,2.24924,6.69105757,7.71168,2.24924,8.033,-1.41,0,1.41
21/03/2020 12:30,8.93672,2.20696,9.205196185,7.56672,2.20696,7.882,1.37,0,1.37,6.15672,2.20696,6.54032672,7.56672,2.20696,7.882,-1.41,0,1.41
21/03/2020 13:00,9.11912,2.29516,9.403515779,7.86912,2.29516,8.197,1.25,0,1.25,6.61912,2.29516,7.005748283,7.86912,2.29516,8.197,-1.25,0,1.25
21/03/2020 13:30,9.06832,2.24826,9.342863622,7.70832,2.24826,8.0295,1.36,0,1.36,6.34832,2.24826,6.734674443,7.70832,2.24826,8.0295,-1.36,0,1.36
21/03/2020 14:00,7.92336,1.13348,8.00402465,6.18336,1.80348,6.441,1.74,-0.67,1.864537476,4.44336,1.13348,4.585654261,6.18336,1.80348,6.441,-1.74,-0.67,1.864537476
21/03/2020 14:30,7.96032,1.14426,8.042140601,6.22032,1.81426,6.4795,1.74,-0.67,1.864537476,4.48032,1.14426,4.624132162,6.22032,1.81426,6.4795,-1.74,-0.67,1.864537476
21/03/2020 15:00,8.18016,1.20838,8.268929789,6.44016,1.87838,6.7085,1.74,-0.67,1.864537476,4.70016,1.20838,4.853007959,6.44016,1.87838,6.7085,-1.74,-0.67,1.864537476
21/03/2020 15:30,8.19168,1.88174,8.405032222,6.45168,1.88174,6.7205,1.74,0,1.74,4.71168,1.88174,5.073546477,6.45168,1.88174,6.7205,-1.74,0,1.74
21/03/2020 16:00,8.14976,1.84618,8.356253266,6.32976,1.84618,6.5935,1.82,0,1.82,4.50976,1.84618,4.873019172,6.32976,1.84618,6.5935,-1.82,0,1.82
21/03/2020 16:30,8.1716,1.8088,8.369396872,6.2016,1.8088,6.46,1.97,0,1.97,4.2216,1.8088,4.592783905,6.2016,1.8088,6.46,-1.98,0,1.98
21/03/2020 17:00,7.8596,0.0328,7.859668441,5.2896,1.5428,5.51,2.57,-1.51,2.980771712,2.6796,2.7228,3.820195806,5.2896,1.5428,5.51,-2.61,1.18,2.864349839
21/03/2020 17:30,8.0296,1.4378,8.157312364,4.9296,1.4378,5.135,3.1,0,3.1,1.8296,1.4378,2.326951869,4.9296,1.4378,5.135,-3.1,0,3.1
21/03/2020 18:00,7.76984,1.21912,7.864900966,4.17984,1.21912,4.354,3.59,0,3.59,0.56984,1.21912,1.3457233,4.17984,1.21912,4.354,-3.61,0,3.61
21/03/2020 18:30,7.0732,0.8351,7.122327587,2.8632,0.8351,2.9825,4.21,0,4.21,-1.3768,0.8351,1.610270241,2.8632,0.8351,2.9825,-4.24,0,4.24
21/03/2020 19:00,7.18312,-0.87284,7.235956233,2.73312,0.79716,2.847,4.45,-1.67,4.753041132,-1.73688,1.80716,2.506507411,2.73312,0.79716,2.847,-4.47,1.01,4.582684803
21/03/2020 19:30,6.59128,0.62454,6.620802236,2.14128,0.62454,2.2305,4.45,0,4.45,-2.32872,0.62454,2.411013698,2.14128,0.62454,2.2305,-4.47,0,4.47
21/03/2020 20:00,6.24416,-0.06212,6.244468993,2.08416,0.60788,2.171,4.16,-0.67,4.213608904,-2.10584,-0.05212,2.106484892,2.08416,0.60788,2.171,-4.19,-0.66,4.24166241
21/03/2020 20:30,5.96704,-0.07878,5.967560025,2.02704,0.59122,2.1115,3.94,-0.67,3.996561022,-1.93296,-0.06878,1.934183303,2.02704,0.59122,2.1115,-3.96,-0.66,4.01462327
21/03/2020 21:00,5.59256,-0.20592,5.596349739,1.76256,0.51408,1.836,3.83,-0.72,3.897088657,-2.08744,-0.14592,2.092533966,1.76256,0.51408,1.836,-3.85,-0.66,3.906161799
21/03/2020 21:30,5.51048,-0.21486,5.514667229,2.04048,0.59514,2.1255,3.47,-0.81,3.563285001,-1.47952,-0.16486,1.488676677,2.04048,0.59514,2.1255,-3.52,-0.76,3.60111094
21/03/2020 22:00,5.64432,-0.07374,5.644801666,2.52432,0.73626,2.6295,3.12,-0.81,3.22342985,-0.59568,-0.08374,0.601537239,2.52432,0.73626,2.6295,-3.12,-0.82,3.225957222
21/03/2020 22:30,5.24456,-0.13492,5.246295169,2.31456,0.67508,2.411,2.93,-0.81,3.039901314,-0.63544,-0.14492,0.651755936,2.31456,0.67508,2.411,-2.95,-0.82,3.061845849
21/03/2020 23:00,5.08208,-0.06856,5.082542435,2.54208,0.74144,2.648,2.54,-0.81,2.666027007,-0.00792,-0.07856,0.078958217,2.54208,0.74144,2.648,-2.55,-0.82,2.678600381
21/03/2020 23:30,4.39464,-0.34698,4.408316669,1.96464,0.57302,2.0465,2.43,-0.92,2.598326384,-0.46536,-0.39698,0.611680513,1.96464,0.57302,2.0465,-2.43,-0.97,2.616447974
22/03/2020 00:00,4.24904,-0.28278,4.258439321,1.97904,0.57722,2.0615,2.27,-0.86,2.427447219,-0.30096,-0.39278,0.494826283,1.97904,0.57722,2.0615,-2.28,-0.97,2.477761086
22/03/2020 00:30,4.35224,-0.25268,4.359568809,2.08224,0.60732,2.169,2.27,-0.86,2.427447219,-0.19776,-0.36268,0.413092968,2.08224,0.60732,2.169,-2.28,-0.97,2.477761086
22/03/2020 01:00,4.56576,-0.24582,4.572372672,2.10576,0.61418,2.1935,2.46,-0.86,2.605993093,-0.30424,-0.35582,0.468155797,2.10576,0.61418,2.1935,-2.41,-0.97,2.597883754
22/03/2020 01:30,4.54992,-0.25044,4.556807238,2.08992,0.60956,2.177,2.46,-0.86,2.605993093,-0.40008,-0.36044,0.538498839,2.08992,0.60956,2.177,-2.49,-0.97,2.672264957
22/03/2020 02:00,4.78752,-0.18114,4.79094557,2.32752,0.67886,2.4245,2.46,-0.86,2.605993093,-0.02248,-0.21114,0.212333346,2.32752,0.67886,2.4245,-2.35,-0.89,2.512886786
22/03/2020 02:30,4.76688,-0.18716,4.770552777,2.30688,0.67284,2.403,2.46,-0.86,2.605993093,-0.04312,-0.21716,0.221399639,2.30688,0.67284,2.403,-2.35,-0.89,2.512886786
22/03/2020 03:00,4.88112,-0.10134,4.882171878,2.60112,0.75866,2.7095,2.28,-0.86,2.436801182,0.25112,-0.13134,0.283392749,2.60112,0.75866,2.7095,-2.35,-0.89,2.512886786
22/03/2020 03:30,4.71984,-0.14838,4.722171773,2.43984,0.71162,2.5415,2.28,-0.86,2.436801182,0.15984,-0.12838,0.205012804,2.43984,0.71162,2.5415,-2.28,-0.84,2.429814808
22/03/2020 04:00,4.57608,-0.16406,4.579019966,2.38608,0.69594,2.4855,2.19,-0.86,2.352806834,0.17608,-0.14406,0.227502637,2.38608,0.69594,2.4855,-2.21,-0.84,2.364254639
22/03/2020 04:30,4.33336,-0.26402,4.341395565,2.04336,0.59598,2.1285,2.29,-0.86,2.446160256,-0.25664,-0.34402,0.42920141,2.04336,0.59598,2.1285,-2.3,-0.94,2.484673017
22/03/2020 05:00,4.4776,-0.1957,4.481874636,2.2776,0.6643,2.3725,2.2,-0.86,2.362117694,0.0576,-0.1957,0.204000613,2.2776,0.6643,2.3725,-2.22,-0.86,2.380756182
22/03/2020 05:30,4.48208,-0.22356,4.48765197,2.18208,0.63644,2.273,2.3,-0.86,2.455524384,-0.13792,-0.22356,0.262680414,2.18208,0.63644,2.273,-2.32,-0.86,2.474267568
22/03/2020 06:00,4.6904,-0.2328,4.696173762,2.3904,0.6972,2.49,2.3,-0.93,2.480907092,0.0704,-0.1628,0.17736967,2.3904,0.6972,2.49,-2.32,-0.86,2.474267568
22/03/2020 06:30,4.86464,-0.10948,4.865871782,2.50464,0.73052,2.609,2.36,-0.84,2.50503493,0.18464,-0.20948,0.279237891,2.50464,0.73052,2.609,-2.32,-0.94,2.503197955
22/03/2020 07:00,4.93872,-0.11704,4.940106639,2.47872,0.72296,2.582,2.46,-0.84,2.599461483,0.02872,-0.01704,0.03339461,2.47872,0.72296,2.582,-2.45,-0.74,2.559316315
22/03/2020 07:30,4.9424,-0.0418,4.942576757,2.2224,0.6482,2.315,2.72,-0.69,2.806153952,-0.5376,-0.0918,0.545381518,2.2224,0.6482,2.315,-2.76,-0.74,2.857481409
22/03/2020 08:00,4.99272,-0.14254,4.994754313,2.08272,0.60746,2.1695,2.91,-0.75,3.005095672,-0.86728,-0.13254,0.877349104,2.08272,0.60746,2.1695,-2.95,-0.74,3.041397705
22/03/2020 08:30,5.33216,-0.10312,5.333157039,2.49216,0.72688,2.596,2.84,-0.83,2.958800433,-0.36784,-0.11312,0.384840746,2.49216,0.72688,2.596,-2.86,-0.84,2.98080526
22/03/2020 09:00,5.9128,0.1654,5.915112932,3.4128,0.9954,3.555,2.5,-0.83,2.634179189,0.9128,0.1554,0.925933583,3.4128,0.9954,3.555,-2.5,-0.84,2.637347152
22/03/2020 09:30,6.97712,0.74416,7.016692782,4.91712,1.43416,5.122,2.06,-0.69,2.172487054,2.84712,0.74416,2.942765094,4.91712,1.43416,5.122,-2.07,-0.69,2.181971586
22/03/2020 10:00,7.38048,0.95514,7.442027778,5.64048,1.64514,5.8755,1.74,-0.69,1.871817299,3.90048,0.95514,4.015723677,5.64048,1.64514,5.8755,-1.74,-0.69,1.871817299
22/03/2020 10:30,6.82328,0.66554,6.855661416,4.85328,1.41554,5.0555,1.97,-0.75,2.10793738,2.84328,0.72554,2.934390814,4.85328,1.41554,5.0555,-2.01,-0.69,2.12513529
22/03/2020 11:00,6.92936,0.78398,6.973568287,5.01936,1.46398,5.2285,1.91,-0.68,2.027436805,3.09936,0.77398,3.194538691,5.01936,1.46398,5.2285,-1.92,-0.69,2.040220576
22/03/2020 11:30,6.94264,0.81702,6.990548752,5.13264,1.49702,5.3465,1.81,-0.68,1.933520106,3.33264,0.80702,3.428960579,5.13264,1.49702,5.3465,-1.8,-0.69,1.927718859
22/03/2020 12:00,6.55552,0.64286,6.586965269,4.53552,1.32286,4.7245,2.02,-0.68,2.131384527,2.50552,0.63286,2.584210179,4.53552,1.32286,4.7245,-2.03,-0.69,2.144061566
22/03/2020 12:30,6.39264,0.53702,6.415156791,4.17264,1.21702,4.3465,2.22,-0.68,2.321809639,1.94264,0.52702,2.012858726,4.17264,1.21702,4.3465,-2.23,-0.69,2.33430932
22/03/2020 13:00,6.22952,0.47486,6.247592452,3.95952,1.15486,4.1245,2.27,-0.68,2.369662423,1.72952,0.41486,1.778580403,3.95952,1.15486,4.1245,-2.23,-0.74,2.34957443
22/03/2020 13:30,6.12248,0.44364,6.138532219,3.85248,1.12364,4.013,2.27,-0.68,2.369662423,1.55248,0.38364,1.599179102,3.85248,1.12364,4.013,-2.3,-0.74,2.41611258
22/03/2020 14:00,5.98232,0.31276,5.99049008,3.71232,1.08276,3.867,2.27,-0.77,2.397039841,1.41232,0.34276,1.453317653,3.71232,1.08276,3.867,-2.3,-0.74,2.41611258
22/03/2020 14:30,5.93672,0.11446,5.937823292,3.78672,1.10446,3.9445,2.15,-0.99,2.3669812,1.57672,0.26446,1.598744836,3.78672,1.10446,3.9445,-2.21,-0.84,2.364254639
22/03/2020 15:00,5.89152,0.26586,5.897515532,3.79152,1.10586,3.9495,2.1,-0.84,2.261769219,1.67152,0.16586,1.679728743,3.79152,1.10586,3.9495,-2.12,-0.94,2.31905153
22/03/2020 15:30,6.12048,0.31514,6.128587819,3.96048,1.15514,4.1255,2.16,-0.84,2.31758495,1.78048,0.31514,1.808154377,3.96048,1.15514,4.1255,-2.18,-0.84,2.336236289
22/03/2020 16:00,6.4728,0.4179,6.486276301,4.3128,1.2579,4.4925,2.16,-0.84,2.31758495,2.1328,0.4179,2.173355988,4.3128,1.2579,4.4925,-2.18,-0.84,2.336236289
22/03/2020 16:30,6.42376,0.27818,6.429780451,3.83376,1.11818,3.9935,2.59,-0.84,2.722811047,1.21376,0.43818,1.290432118,3.83376,1.11818,3.9935,-2.62,-0.68,2.706806236
22/03/2020 17:00,6.41872,0.29796,6.425632,3.31872,0.96796,3.457,3.1,-0.67,3.171576895,0.21872,0.28796,0.361606692,3.31872,0.96796,3.457,-3.1,-0.68,3.17370446
22/03/2020 17:30,6.31992,0.13206,6.321299601,2.74992,0.80206,2.8645,3.57,-0.67,3.632327078,-0.84008,0.12206,0.848901084,2.74992,0.80206,2.8645,-3.59,-0.68,3.653833603
22/03/2020 18:00,6.49128,0.12954,6.492572422,2.74128,0.79954,2.8555,3.75,-0.67,3.809383152,-1.00872,0.11954,1.015778445,2.74128,0.79954,2.8555,-3.75,-0.68,3.811154681
22/03/2020 18:30,6.84952,0.85736,6.90296968,2.93952,0.85736,3.062,3.91,0,3.91,-0.97048,0.85736,1.29495081,2.93952,0.85736,3.062,-3.91,0,3.91
22/03/2020 19:00,6.49584,-0.03538,6.495936349,2.17584,0.63462,2.2665,4.32,-0.67,4.371647287,-2.16416,-0.03538,2.164449179,2.17584,0.63462,2.2665,-4.34,-0.67,4.391412074
22/03/2020 19:30,6.18624,-0.07318,6.186672826,2.04624,0.59682,2.1315,4.14,-0.67,4.193864566,-2.12376,-0.07318,2.125020435,2.04624,0.59682,2.1315,-4.17,-0.67,4.223481976
22/03/2020 20:00,6.42704,0.13122,6.428379411,2.74704,0.80122,2.8615,3.68,-0.67,3.74049462,-0.94296,0.13122,0.952046349,2.74704,0.80122,2.8615,-3.69,-0.67,3.750333319
22/03/2020 20:30,5.9436,-0.0302,5.943676724,2.1936,0.6398,2.285,3.75,-0.67,3.809383152,-1.4964,-0.0302,1.496704714,2.1936,0.6398,2.285,-3.69,-0.67,3.750333319
22/03/2020 21:00,5.29976,-0.35882,5.311893057,1.64976,0.48118,1.7185,3.65,-0.84,3.745410525,-2.04024,-0.36882,2.073308335,1.64976,0.48118,1.7185,-3.69,-0.85,3.78663439
22/03/2020 21:30,4.86512,-0.42434,4.88359059,1.42512,0.41566,1.4845,3.44,-0.84,3.541073284,-2.02488,-0.58434,2.107508541,1.42512,0.41566,1.4845,-3.45,-1,3.592005011
22/03/2020 22:00,4.48576,-0.47082,4.510400675,1.26576,0.36918,1.3185,3.22,-0.84,3.327762011,-1.95424,-0.63082,2.053530582,1.26576,0.36918,1.3185,-3.22,-1,3.3717058
22/03/2020 22:30,4.65008,-0.29456,4.659400133,1.87008,0.54544,1.948,2.78,-0.84,2.904134983,-0.92992,-0.45456,1.035072944,1.87008,0.54544,1.948,-2.8,-1,2.973213749
22/03/2020 23:00,4.6492,-0.1869,4.652955217,2.2392,0.6531,2.3325,2.41,-0.84,2.552195134,-0.1308,-0.3469,0.370740138,2.2392,0.6531,2.3325,-2.37,-1,2.572333571
22/03/2020 23:30,4.37496,-0.18522,4.378879018,2.24496,0.65478,2.3385,2.13,-0.84,2.289650628,0.07496,-0.34522,0.353264561,2.24496,0.65478,2.3385,-2.17,-1,2.38933045
