Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2020 00:00,4.26888,-0.16366,4.27201604,2.31888,0.67634,2.4155,1.95,-0.84,2.123228674,0.34888,-0.32366,0.475891847,2.31888,0.67634,2.4155,-1.97,-1,2.209275899
23/03/2020 00:30,4.90536,0.07448,4.905925397,3.13536,0.91448,3.266,1.77,-0.84,1.959209024,1.37536,-0.02552,1.375596743,3.13536,0.91448,3.266,-1.76,-0.94,1.995294464
23/03/2020 01:00,5.74776,0.37018,5.759668241,3.97776,1.16018,4.1435,1.77,-0.79,1.938298223,2.21776,0.45018,2.262989494,3.97776,1.16018,4.1435,-1.76,-0.71,1.897814533
23/03/2020 01:30,5.6296,0.3603,5.641117996,3.6696,1.0703,3.8225,1.96,-0.71,2.08463426,1.6896,0.3603,1.727589144,3.6696,1.0703,3.8225,-1.98,-0.71,2.103449548
23/03/2020 02:00,5.28024,0.06382,5.280625668,3.27024,0.95382,3.4065,2.01,-0.89,2.198226558,1.22024,0.11382,1.225536882,3.27024,0.95382,3.4065,-2.05,-0.84,2.21542321
23/03/2020 02:30,5.10224,0.02982,5.102327141,2.98224,0.86982,3.1065,2.12,-0.84,2.28035085,0.83224,0.02982,0.832774069,2.98224,0.86982,3.1065,-2.15,-0.84,2.308267749
23/03/2020 03:00,4.90936,-0.05852,4.909708769,2.67936,0.78148,2.791,2.23,-0.84,2.382960344,0.42936,-0.21852,0.481768617,2.67936,0.78148,2.791,-2.25,-1,2.46221445
23/03/2020 03:30,4.98152,0.02086,4.981563675,2.95152,0.86086,3.0745,2.03,-0.84,2.196929676,0.90152,-0.04914,0.902858267,2.95152,0.86086,3.0745,-2.05,-0.91,2.242899909
23/03/2020 04:00,5.14784,0.11312,5.149082714,3.26784,0.95312,3.404,1.88,-0.84,2.059126028,1.37784,0.04312,1.378514563,3.26784,0.95312,3.404,-1.89,-0.91,2.097665369
23/03/2020 04:30,4.74272,-0.05754,4.743069033,2.68272,0.78246,2.7945,2.06,-0.84,2.224679752,0.60272,-0.19754,0.634266072,2.68272,0.78246,2.7945,-2.08,-0.98,2.299304243
23/03/2020 05:00,4.856,-0.0245,4.856061805,2.796,0.8155,2.9125,2.06,-0.84,2.224679752,0.716,-0.1645,0.73465383,2.796,0.8155,2.9125,-2.08,-0.98,2.299304243
23/03/2020 05:30,4.93232,-0.03724,4.932460583,2.75232,0.80276,2.867,2.18,-0.84,2.336236289,0.55232,-0.08724,0.559167417,2.75232,0.80276,2.867,-2.2,-0.89,2.373204585
23/03/2020 06:00,4.39552,-0.33964,4.408622393,1.71552,0.50036,1.787,2.68,-0.84,2.808558349,-0.97448,-0.49964,1.095103374,1.71552,0.50036,1.787,-2.69,-1,2.869860624
23/03/2020 06:30,4.53232,-0.45724,4.555325784,1.31232,0.38276,1.367,3.22,-0.84,3.327762011,-1.92768,-0.48724,1.988304051,1.31232,0.38276,1.367,-3.24,-0.87,3.35477272
23/03/2020 07:00,4.66288,-0.50666,4.690325602,1.14288,0.33334,1.1905,3.52,-0.84,3.618839593,-2.42712,-0.40666,2.460951818,1.14288,0.33334,1.1905,-3.57,-0.74,3.645888095
23/03/2020 07:30,5.184,-0.2605,5.190541036,1.404,0.4095,1.4625,3.78,-0.67,3.838919119,-2.326,-0.2605,2.340541871,1.404,0.4095,1.4625,-3.73,-0.67,3.789696558
23/03/2020 08:00,5.54592,-0.15494,5.548083908,1.76592,0.51506,1.8395,3.78,-0.67,3.838919119,-1.96408,-0.15494,1.970181882,1.76592,0.51506,1.8395,-3.73,-0.67,3.789696558
23/03/2020 08:30,5.7868,-0.2201,5.790984221,2.0568,0.5999,2.1425,3.73,-0.82,3.819070568,-1.6732,0.0999,1.676179659,2.0568,0.5999,2.1425,-3.73,-0.5,3.763362858
23/03/2020 09:00,6.07984,0.72912,6.123403498,2.49984,0.72912,2.604,3.58,0,3.58,-1.11016,0.72912,1.328183421,2.49984,0.72912,2.604,-3.61,0,3.61
23/03/2020 09:30,6.62192,1.01556,6.699342251,3.48192,1.01556,3.627,3.14,0,3.14,0.34192,1.01556,1.071574262,3.48192,1.01556,3.627,-3.14,0,3.14
23/03/2020 10:00,6.86392,1.15906,6.961093151,3.97392,1.15906,4.1395,2.89,0,2.89,1.06392,1.15906,1.573323187,3.97392,1.15906,4.1395,-2.91,0,2.91
23/03/2020 10:30,6.86928,0.51354,6.888449103,4.22928,1.23354,4.4055,2.64,-0.72,2.73642102,1.55928,0.61354,1.675644786,4.22928,1.23354,4.4055,-2.67,-0.62,2.741039949
23/03/2020 11:00,6.74832,0.47826,6.765246149,4.10832,1.19826,4.2795,2.64,-0.72,2.73642102,1.43832,0.52826,1.532260764,4.10832,1.19826,4.2795,-2.67,-0.67,2.752780413
23/03/2020 11:30,5.71192,0.05056,5.712143766,2.64192,0.77056,2.752,3.07,-0.72,3.153299859,-0.38808,0.10056,0.400896994,2.64192,0.77056,2.752,-3.03,-0.67,3.103191905
23/03/2020 12:00,5.67592,0.04006,5.676061368,2.60592,0.76006,2.7145,3.07,-0.72,3.153299859,-0.42408,0.09006,0.433537369,2.60592,0.76006,2.7145,-3.03,-0.67,3.103191905
23/03/2020 12:30,6.08992,0.07206,6.090346316,3.22992,0.94206,3.3645,2.86,-0.87,2.989397933,0.31992,0.57206,0.65543989,3.22992,0.94206,3.3645,-2.91,-0.37,2.933428029
23/03/2020 13:00,6.71424,0.55332,6.73700095,4.19424,1.22332,4.369,2.52,-0.67,2.60754674,1.67424,0.55332,1.763304455,4.19424,1.22332,4.369,-2.52,-0.67,2.60754674
23/03/2020 13:30,5.88408,0.11994,5.88530229,3.15408,0.91994,3.2855,2.73,-0.8,2.844802278,0.37408,0.36994,0.526109732,3.15408,0.91994,3.2855,-2.78,-0.55,2.83388426
23/03/2020 14:00,5.65,-0.0125,5.650013827,2.7,0.7875,2.8125,2.95,-0.8,3.056550343,-0.26,-0.0125,0.260300307,2.7,0.7875,2.8125,-2.96,-0.8,3.066202863
23/03/2020 14:30,5.8184,0.2062,5.822052645,3.0384,0.8862,3.165,2.78,-0.68,2.861957372,0.2384,0.2062,0.315203109,3.0384,0.8862,3.165,-2.8,-0.68,2.881388554
23/03/2020 15:00,5.87848,0.29664,5.885959769,3.34848,0.97664,3.488,2.53,-0.68,2.619790068,0.80848,0.29664,0.861182443,3.34848,0.97664,3.488,-2.54,-0.68,2.629448611
23/03/2020 15:30,5.86064,-0.01898,5.860670734,3.26064,0.95102,3.3965,2.6,-0.97,2.775049549,0.60064,0.42102,0.733502727,3.26064,0.95102,3.3965,-2.66,-0.53,2.712286858
23/03/2020 16:00,5.94336,0.24848,5.948551958,3.18336,0.92848,3.316,2.76,-0.68,2.842534081,0.39336,0.24848,0.465268095,3.18336,0.92848,3.316,-2.79,-0.68,2.871671987
23/03/2020 16:30,5.86152,0.04086,5.861662414,2.71152,0.79086,2.8245,3.15,-0.75,3.238054972,-0.47848,0.20086,0.518929523,2.71152,0.79086,2.8245,-3.19,-0.59,3.244102341
23/03/2020 17:00,5.93448,-0.04286,5.93463477,2.42448,0.70714,2.5255,3.51,-0.75,3.589233902,-1.12552,0.11714,1.131599333,2.42448,0.70714,2.5255,-3.55,-0.59,3.598694208
23/03/2020 17:30,5.91072,-0.24104,5.915632781,1.95072,0.56896,2.032,3.96,-0.81,4.041992083,-2.04928,0.07896,2.050800624,1.95072,0.56896,2.032,-4,-0.49,4.029900743
23/03/2020 18:00,6.03096,-0.17972,6.033637195,1.68096,0.49028,1.751,4.35,-0.67,4.401295264,-2.68904,-0.17972,2.695039035,1.68096,0.49028,1.751,-4.37,-0.67,4.421063221
23/03/2020 18:30,5.9384,-0.2563,5.943928352,1.4184,0.4137,1.4775,4.52,-0.67,4.569387267,-3.1116,-0.2563,3.122137769,1.4184,0.4137,1.4775,-4.53,-0.67,4.579279419
23/03/2020 19:00,6.20656,-0.21892,6.210419712,1.54656,0.45108,1.611,4.66,-0.67,4.707918861,-3.18344,-0.21892,3.190958508,1.54656,0.45108,1.611,-4.73,-0.67,4.777216763
23/03/2020 19:30,6.246,-0.967,6.320411775,1.656,0.483,1.725,4.59,-1.45,4.813584943,-2.974,0.873,3.099484635,1.656,0.483,1.725,-4.63,0.39,4.646396453
23/03/2020 20:00,6.87632,0.16226,6.878234152,2.95632,0.86226,3.0795,3.92,-0.7,3.982009543,-0.99368,0.23226,1.020462959,2.95632,0.86226,3.0795,-3.95,-0.63,3.999924999
23/03/2020 20:30,6.58432,-0.12874,6.585578475,2.88432,0.84126,3.0045,3.7,-0.97,3.825035948,-0.85568,0.60126,1.045802013,2.88432,0.84126,3.0045,-3.74,-0.24,3.747692623
23/03/2020 21:00,5.608,-0.1935,5.611337296,1.908,0.5565,1.9875,3.7,-0.75,3.775248336,-1.832,-0.1735,1.84019734,1.908,0.5565,1.9875,-3.74,-0.73,3.810577384
23/03/2020 21:30,5.3224,-0.3218,5.332119372,1.7424,0.5082,1.815,3.58,-0.83,3.674955782,-1.8576,-0.3218,1.885267355,1.7424,0.5082,1.815,-3.6,-0.83,3.694441771
23/03/2020 22:00,5.8824,0.1182,5.883587426,2.9424,0.8582,3.065,2.94,-0.74,3.031699194,-0.0076,0.2082,0.208338667,2.9424,0.8582,3.065,-2.95,-0.65,3.020761493
23/03/2020 22:30,5.52896,0.09678,5.529806963,2.86896,0.83678,2.9885,2.66,-0.74,2.761014306,0.19896,0.07678,0.21326099,2.86896,0.83678,2.9885,-2.67,-0.76,2.776058357
23/03/2020 23:00,4.60056,-0.29442,4.609971307,1.87056,0.54558,1.9485,2.73,-0.84,2.856308807,-0.85944,-0.30442,0.91176129,1.87056,0.54558,1.9485,-2.73,-0.85,2.85926564
23/03/2020 23:30,4.2728,-0.3346,4.285881123,1.7328,0.5054,1.805,2.54,-0.84,2.675294376,-0.7872,-0.4746,0.919200196,1.7328,0.5054,1.805,-2.52,-0.98,2.703849108
24/03/2020 00:00,3.87904,-0.55028,3.9178769,1.43904,0.41972,1.499,2.44,-0.97,2.625737991,-0.97096,-0.56028,1.121016057,1.43904,0.41972,1.499,-2.41,-0.98,2.601634102
24/03/2020 00:30,3.69664,-0.54348,3.736377631,1.25664,0.36652,1.309,2.44,-0.91,2.604169733,-1.15336,-0.61348,1.306367865,1.25664,0.36652,1.309,-2.41,-0.98,2.601634102
24/03/2020 01:00,3.91448,-0.46536,3.942044343,1.28448,0.37464,1.338,2.63,-0.84,2.760887538,-1.35552,-0.60536,1.484552188,1.28448,0.37464,1.338,-2.64,-0.98,2.816025568
24/03/2020 01:30,4.06936,-0.46102,4.095391343,1.29936,0.37898,1.3535,2.77,-0.84,2.89456387,-1.48064,-0.60102,1.59797367,1.29936,0.37898,1.3535,-2.78,-0.98,2.947677052
24/03/2020 02:00,3.99448,-0.48286,4.023558655,1.22448,0.35714,1.2755,2.77,-0.84,2.89456387,-1.55552,-0.62286,1.675588568,1.22448,0.35714,1.2755,-2.78,-0.98,2.947677052
24/03/2020 02:30,4.08384,-0.40138,4.1035174,1.50384,0.43862,1.5665,2.58,-0.84,2.713300573,-1.10616,-0.54138,1.23153654,1.50384,0.43862,1.5665,-2.61,-0.98,2.787920372
24/03/2020 03:00,4.21456,-0.33992,4.228245688,1.71456,0.50008,1.786,2.5,-0.84,2.637347152,-0.79544,-0.47992,0.929003767,1.71456,0.50008,1.786,-2.51,-0.98,2.694531499
24/03/2020 03:30,3.80992,-0.49294,3.84167675,1.18992,0.34706,1.2395,2.62,-0.84,2.751363298,-1.46008,-0.63294,1.591366284,1.18992,0.34706,1.2395,-2.65,-0.98,2.825402626
24/03/2020 04:00,3.8152,-0.4564,3.842401853,1.3152,0.3836,1.37,2.5,-0.84,2.637347152,-1.2048,-0.5964,1.34433478,1.3152,0.3836,1.37,-2.52,-0.98,2.703849108
24/03/2020 04:30,4.03648,-0.39186,4.055456207,1.53648,0.44814,1.6005,2.5,-0.84,2.637347152,-0.90352,-0.53186,1.048438577,1.53648,0.44814,1.6005,-2.44,-0.98,2.629448611
24/03/2020 05:00,5.03136,0.03248,5.031464836,2.99136,0.87248,3.116,2.04,-0.84,2.206173157,0.98136,0.01248,0.981439351,2.99136,0.87248,3.116,-2.01,-0.86,2.186252501
24/03/2020 05:30,5.21856,0.12958,5.220168527,3.11856,0.90958,3.2485,2.1,-0.78,2.240178564,0.97856,0.21958,1.002893339,3.11856,0.90958,3.2485,-2.14,-0.69,2.248488381
24/03/2020 06:00,5.37672,0.24196,5.382161517,3.12672,0.91196,3.257,2.25,-0.67,2.34763711,0.86672,0.22196,0.894689779,3.12672,0.91196,3.257,-2.26,-0.69,2.3629854
24/03/2020 06:30,6.32504,0.49522,6.344397044,3.99504,1.16522,4.1615,2.33,-0.67,2.424417456,1.67504,0.47522,1.74114705,3.99504,1.16522,4.1615,-2.32,-0.69,2.420433845
24/03/2020 07:00,7.27912,1.49016,7.430085114,5.10912,1.49016,5.322,2.17,0,2.17,2.91912,1.49016,3.277474393,5.10912,1.49016,5.322,-2.19,0,2.19
24/03/2020 07:30,7.71144,0.06542,7.71171749,5.40144,1.57542,5.6265,2.31,-1.51,2.759746365,3.05144,2.73542,4.098024969,5.40144,1.57542,5.6265,-2.35,1.16,2.620706012
24/03/2020 08:00,6.48584,1.00212,6.562801612,3.43584,1.00212,3.579,3.05,0,3.05,0.41584,1.00212,1.084973456,3.43584,1.00212,3.579,-3.02,0,3.02
24/03/2020 08:30,6.17936,-0.53352,6.202349039,3.03936,0.88648,3.166,3.14,-1.42,3.44615728,-0.13064,1.00648,1.014923051,3.03936,0.88648,3.166,-3.17,0.12,3.17227048
24/03/2020 09:00,5.95088,0.14984,5.952766147,2.81088,0.81984,2.928,3.14,-0.67,3.210685285,-0.35912,0.14984,0.389126201,2.81088,0.81984,2.928,-3.17,-0.67,3.240030864
24/03/2020 09:30,6.25968,0.38574,6.271553958,3.61968,1.05574,3.7705,2.64,-0.67,2.723692347,0.96968,0.38574,1.043587395,3.61968,1.05574,3.7705,-2.65,-0.67,2.733386178
24/03/2020 10:00,6.32552,0.46036,6.342249964,3.87552,1.13036,4.037,2.45,-0.67,2.53996063,1.42552,0.46036,1.498011549,3.87552,1.13036,4.037,-2.45,-0.67,2.53996063
24/03/2020 10:30,5.76336,0.27598,5.769963904,3.24336,0.94598,3.3785,2.52,-0.67,2.60754674,0.71336,0.27598,0.764883945,3.24336,0.94598,3.3785,-2.53,-0.67,2.617212257
24/03/2020 11:00,6.0132,0.4101,6.027168178,3.7032,1.0801,3.8575,2.31,-0.67,2.405202694,1.3732,0.4101,1.43312953,3.7032,1.0801,3.8575,-2.33,-0.67,2.424417456
24/03/2020 11:30,5.55336,0.24098,5.55858603,3.12336,0.91098,3.2535,2.43,-0.67,2.520674513,0.71336,0.24098,0.752963379,3.12336,0.91098,3.2535,-2.41,-0.67,2.501399608
24/03/2020 12:00,5.86664,0.39652,5.880024915,3.65664,1.06652,3.809,2.21,-0.67,2.309328907,1.42664,0.39652,1.480719352,3.65664,1.06652,3.809,-2.23,-0.67,2.328475896
24/03/2020 12:30,6.10856,1.13708,6.213489857,3.89856,1.13708,4.061,2.21,0,2.21,1.66856,1.13708,2.019168987,3.89856,1.13708,4.061,-2.23,0,2.23
24/03/2020 13:00,5.81024,0.35382,5.821003131,3.51024,1.02382,3.6565,2.3,-0.67,2.395600134,1.20024,0.35382,1.251305179,3.51024,1.02382,3.6565,-2.31,-0.67,2.405202694
24/03/2020 13:30,5.504,0.247,5.509539454,3.144,0.917,3.275,2.36,-0.67,2.453263133,0.834,0.247,0.86980745,3.144,0.917,3.275,-2.31,-0.67,2.405202694
24/03/2020 14:00,5.45168,0.23174,5.456603179,3.09168,0.90174,3.2205,2.36,-0.67,2.453263133,0.78168,0.23174,0.815307948,3.09168,0.90174,3.2205,-2.31,-0.67,2.405202694
24/03/2020 14:30,5.31056,0.12808,5.312104291,3.01056,0.87808,3.136,2.3,-0.75,2.419194081,0.70056,0.26808,0.750100793,3.01056,0.87808,3.136,-2.31,-0.61,2.389183961
24/03/2020 15:00,5.42144,0.24042,5.426768233,3.12144,0.91042,3.2515,2.3,-0.67,2.395600134,0.81144,0.24042,0.846307657,3.12144,0.91042,3.2515,-2.31,-0.67,2.405202694
24/03/2020 15:30,5.32592,0.21256,5.330159998,3.02592,0.88256,3.152,2.3,-0.67,2.395600134,0.71592,0.21256,0.746808677,3.02592,0.88256,3.152,-2.31,-0.67,2.405202694
24/03/2020 16:00,5.19608,0.13094,5.197729567,2.74608,0.80094,2.8605,2.45,-0.67,2.53996063,0.30608,0.13094,0.332911775,2.74608,0.80094,2.8605,-2.44,-0.67,2.530316186
24/03/2020 16:30,5.12832,-0.11924,5.129706054,2.36832,0.69076,2.467,2.76,-0.81,2.876404005,-0.42168,-0.05924,0.425820854,2.36832,0.69076,2.467,-2.79,-0.75,2.889048286
24/03/2020 17:00,5.15448,-0.12036,5.155885045,1.88448,0.54964,1.963,3.27,-0.67,3.337933492,-1.38552,-0.12036,1.390738006,1.88448,0.54964,1.963,-3.27,-0.67,3.337933492
24/03/2020 17:30,5.61056,-0.12442,5.611939402,1.87056,0.54558,1.9485,3.74,-0.67,3.799539446,-1.84944,-0.07442,1.850936695,1.87056,0.54558,1.9485,-3.72,-0.62,3.771312769
24/03/2020 18:00,5.4168,-0.2626,5.423161532,1.3968,0.4074,1.455,4.02,-0.67,4.075450895,-2.6432,-0.2626,2.656212529,1.3968,0.4074,1.455,-4.04,-0.67,4.095180094
24/03/2020 18:30,5.57152,-0.31664,5.580510371,1.21152,0.35336,1.262,4.36,-0.67,4.411178981,-3.17848,-0.25664,3.188824109,1.21152,0.35336,1.262,-4.39,-0.61,4.432177794
24/03/2020 19:00,5.95944,-0.23558,5.964094487,1.48944,0.43442,1.5515,4.47,-0.67,4.519933628,-2.97056,-0.23558,2.979886684,1.48944,0.43442,1.5515,-4.46,-0.67,4.510044346
24/03/2020 19:30,6.55704,-1.03128,6.637643558,2.56704,0.74872,2.674,3.99,-1.78,4.369038796,-1.43296,1.49872,2.073532252,2.56704,0.74872,2.674,-4,0.75,4.069705149
24/03/2020 20:00,6.47864,-0.36998,6.489195748,2.94864,0.86002,3.0715,3.53,-1.23,3.738154625,-0.62136,0.94002,1.126821126,2.94864,0.86002,3.0715,-3.57,0.08,3.570896246
24/03/2020 20:30,6.35952,0.22986,6.363672701,3.11952,0.90986,3.2495,3.24,-0.68,3.310589071,-0.12048,0.23986,0.268418051,3.11952,0.90986,3.2495,-3.24,-0.67,3.308549531
24/03/2020 21:00,6.14336,0.21348,6.147068065,3.06336,0.89348,3.191,3.08,-0.68,3.154171841,0.01336,0.22348,0.223878985,3.06336,0.89348,3.191,-3.05,-0.67,3.122723171
24/03/2020 21:30,5.8236,0.1348,5.825159912,3.0336,0.8848,3.16,2.79,-0.75,2.889048286,0.2136,0.2148,0.302925733,3.0336,0.8848,3.16,-2.82,-0.67,2.898499612
24/03/2020 22:00,5.93792,0.35356,5.948436652,3.57792,1.04356,3.727,2.36,-0.69,2.458800521,1.19792,0.37356,1.254814488,3.57792,1.04356,3.727,-2.38,-0.67,2.472508847
24/03/2020 22:30,5.31248,0.06614,5.312891703,3.07248,0.89614,3.2005,2.24,-0.83,2.388828165,0.80248,0.06614,0.805201,3.07248,0.89614,3.2005,-2.27,-0.83,2.416981589
24/03/2020 23:00,5.2428,0.1479,5.244885723,3.3528,0.9779,3.4925,1.89,-0.83,2.064218981,1.4928,0.1479,1.500108746,3.3528,0.9779,3.4925,-1.86,-0.83,2.036786685
24/03/2020 23:30,5.25568,0.23624,5.260986752,3.65568,1.06624,3.808,1.6,-0.83,1.802470527,2.03568,0.23624,2.049341943,3.65568,1.06624,3.808,-1.62,-0.83,1.820247236
25/03/2020 00:00,5.57272,0.45996,5.591669822,4.42272,1.28996,4.607,1.15,-0.83,1.418238344,3.23272,0.64996,3.297412106,4.42272,1.28996,4.607,-1.19,-0.64,1.351184665
25/03/2020 00:30,5.42008,0.57544,5.450541111,4.27008,1.24544,4.448,1.15,-0.67,1.330939518,3.08008,0.60544,3.139020612,4.27008,1.24544,4.448,-1.19,-0.64,1.351184665
25/03/2020 01:00,5.59968,0.52574,5.624306059,4.09968,1.19574,4.2705,1.5,-0.67,1.642832919,2.59968,0.55574,2.658417396,4.09968,1.19574,4.2705,-1.5,-0.64,1.630828011
25/03/2020 01:30,4.8932,0.0451,4.893407836,2.8632,0.8351,2.9825,2.03,-0.79,2.178302091,0.8332,0.0351,0.833938997,2.8632,0.8351,2.9825,-2.03,-0.8,2.18194867
25/03/2020 02:00,4.59176,-0.13282,4.593680556,2.56176,0.74718,2.6685,2.03,-0.88,2.212532486,0.53176,-0.12282,0.545759517,2.56176,0.74718,2.6685,-2.03,-0.87,2.208574201
25/03/2020 02:30,3.90824,-0.43718,3.932615701,1.51824,0.44282,1.5815,2.39,-0.88,2.546860813,-0.83176,-0.54718,0.99560567,1.51824,0.44282,1.5815,-2.35,-0.99,2.550019608
25/03/2020 03:00,3.31448,-0.75536,3.399462663,0.80448,0.23464,0.838,2.51,-0.99,2.698184575,-1.71552,-0.75536,1.874453947,0.80448,0.23464,0.838,-2.52,-0.99,2.707489612
25/03/2020 03:30,3.4652,-0.7114,3.537470989,0.9552,0.2786,0.995,2.51,-0.99,2.698184575,-1.4448,-0.7114,1.610446211,0.9552,0.2786,0.995,-2.4,-0.99,2.596170256
25/03/2020 04:00,3.63264,-0.59548,3.681123443,1.35264,0.39452,1.409,2.28,-0.99,2.485658866,-0.93736,-0.59548,1.110513485,1.35264,0.39452,1.409,-2.29,-0.99,2.494834664
25/03/2020 04:30,4.2032,-0.1974,4.207832815,2.2032,0.6426,2.295,2,-0.84,2.169239498,0.1632,-0.3474,0.383824178,2.2032,0.6426,2.295,-2.04,-0.99,2.267531698
25/03/2020 05:00,4.12776,-0.23982,4.134720819,2.05776,0.60018,2.1435,2.07,-0.84,2.233942703,0.01776,-0.38982,0.390224359,2.05776,0.60018,2.1435,-2.04,-0.99,2.267531698
25/03/2020 05:30,4.24928,-0.23646,4.255854068,2.06928,0.60354,2.1555,2.18,-0.84,2.336236289,-0.16072,-0.30646,0.346047179,2.06928,0.60354,2.1555,-2.23,-0.91,2.408526521
25/03/2020 06:00,4.2856,-0.3017,4.296206495,1.8456,0.5383,1.9225,2.44,-0.84,2.580542579,-0.5544,-0.3017,0.631175293,1.8456,0.5383,1.9225,-2.4,-0.84,2.542754412
25/03/2020 06:30,4.39464,-0.35448,4.408913336,1.66464,0.48552,1.734,2.73,-0.84,2.856308807,-1.07536,-0.35448,1.132278764,1.66464,0.48552,1.734,-2.74,-0.84,2.865868106
25/03/2020 07:00,4.59104,-0.36428,4.605469379,1.63104,0.47572,1.699,2.96,-0.84,3.076881538,-1.35896,-0.36428,1.40693717,1.63104,0.47572,1.699,-2.99,-0.84,3.105752727
25/03/2020 07:30,5.048,-0.0985,5.048960908,2.028,0.5915,2.1125,3.02,-0.69,3.097821815,-0.962,-0.1085,0.968099298,2.028,0.5915,2.1125,-2.99,-0.7,3.070846789
25/03/2020 08:00,5.45216,0.01938,5.452194444,2.43216,0.70938,2.5335,3.02,-0.69,3.097821815,-0.55784,0.00938,0.557918856,2.43216,0.70938,2.5335,-2.99,-0.7,3.070846789
25/03/2020 08:30,5.2664,-0.0848,5.267082684,2.2464,0.6552,2.34,3.02,-0.74,3.109340766,-0.7436,-0.0948,0.74961857,2.2464,0.6552,2.34,-2.99,-0.75,3.082628748
25/03/2020 09:00,5.23808,-0.16306,5.240617392,2.21808,0.64694,2.3105,3.02,-0.81,3.126739516,-0.77192,-0.17306,0.791081696,2.21808,0.64694,2.3105,-2.99,-0.82,3.1004032
25/03/2020 09:30,5.09576,-0.14332,5.097775064,2.28576,0.66668,2.381,2.81,-0.81,2.924414471,-0.54424,-0.15332,0.565423912,2.28576,0.66668,2.381,-2.83,-0.82,2.946404589
25/03/2020 10:00,5.00384,-0.14388,5.005908129,2.28384,0.66612,2.379,2.72,-0.81,2.838045102,-0.46616,-0.15388,0.490901416,2.28384,0.66612,2.379,-2.75,-0.82,2.869651547
25/03/2020 10:30,4.81784,-0.17188,4.820904998,2.18784,0.63812,2.279,2.63,-0.81,2.751908429,-0.45216,-0.18188,0.48736947,2.18784,0.63812,2.279,-2.64,-0.82,2.764416756
25/03/2020 11:00,4.6512,-0.1884,4.655014071,2.1312,0.6216,2.22,2.52,-0.81,2.646979411,-0.3988,-0.1984,0.445425639,2.1312,0.6216,2.22,-2.53,-0.82,2.659567634
25/03/2020 11:30,4.6848,-0.1786,4.688203174,2.1648,0.6314,2.255,2.52,-0.81,2.646979411,-0.3652,-0.1886,0.41102433,2.1648,0.6314,2.255,-2.53,-0.82,2.659567634
25/03/2020 12:00,4.77752,-0.13114,4.779319517,2.32752,0.67886,2.4245,2.45,-0.81,2.580426321,-0.04248,-0.14114,0.147394199,2.32752,0.67886,2.4245,-2.37,-0.82,2.507847683
25/03/2020 12:30,4.77128,-0.13296,4.773132221,2.32128,0.67704,2.418,2.45,-0.81,2.580426321,-0.11872,-0.14296,0.185827877,2.32128,0.67704,2.418,-2.44,-0.82,2.574101785
25/03/2020 13:00,4.7372,-0.1429,4.739354835,2.2872,0.6671,2.3825,2.45,-0.81,2.580426321,-0.1528,-0.1529,0.216162555,2.2872,0.6671,2.3825,-2.44,-0.82,2.574101785
25/03/2020 13:30,4.64312,-0.17034,4.646243542,2.19312,0.63966,2.2845,2.45,-0.81,2.580426321,-0.24688,-0.18034,0.305732318,2.19312,0.63966,2.2845,-2.44,-0.82,2.574101785
25/03/2020 14:00,4.64312,-0.17034,4.646243542,2.19312,0.63966,2.2845,2.45,-0.81,2.580426321,-0.17688,-0.18034,0.252604533,2.19312,0.63966,2.2845,-2.37,-0.82,2.507847683
25/03/2020 14:30,4.50584,-0.21038,4.510748702,2.05584,0.59962,2.1415,2.45,-0.81,2.580426321,-0.31416,-0.22038,0.383749723,2.05584,0.59962,2.1415,-2.37,-0.82,2.507847683
25/03/2020 15:00,4.38056,-0.42692,4.40131419,1.93056,0.56308,2.011,2.45,-0.99,2.642460974,-0.43944,-0.39692,0.592159607,1.93056,0.56308,2.011,-2.37,-0.96,2.55704908
25/03/2020 15:30,4.2524,-0.3643,4.26797613,1.8024,0.5257,1.8775,2.45,-0.89,2.606645354,-0.6576,-0.4343,0.788069952,1.8024,0.5257,1.8775,-2.46,-0.96,2.64068173
25/03/2020 16:00,4.41936,-0.33852,4.432306239,1.71936,0.50148,1.791,2.7,-0.84,2.8276492,-1.00064,-0.45852,1.100691147,1.71936,0.50148,1.791,-2.72,-0.96,2.88444102
25/03/2020 16:30,4.65608,-0.49656,4.682483614,1.48608,0.43344,1.548,3.17,-0.93,3.303604093,-1.63392,-0.52656,1.716671197,1.48608,0.43344,1.548,-3.12,-0.96,3.264352922
25/03/2020 17:00,4.94288,-0.46166,4.964392475,1.26288,0.36834,1.3155,3.68,-0.83,3.772439529,-2.42712,-0.39166,2.458517653,1.26288,0.36834,1.3155,-3.69,-0.76,3.76745272
25/03/2020 17:30,5.01592,-0.37494,5.029913861,1.04592,0.30506,1.0895,3.97,-0.68,4.027815785,-2.96408,-0.37494,2.987699826,1.04592,0.30506,1.0895,-4.01,-0.68,4.067247226
25/03/2020 18:00,5.00944,-0.45558,5.030113542,0.76944,0.22442,0.8015,4.24,-0.68,4.294182111,-3.49056,-0.45558,3.520165088,0.76944,0.22442,0.8015,-4.26,-0.68,4.313930922
25/03/2020 18:30,5.10176,-0.59282,5.136087095,0.64176,0.18718,0.6685,4.46,-0.78,4.527692569,-3.85824,-0.49282,3.889587054,0.64176,0.18718,0.6685,-4.5,-0.68,4.551087782
25/03/2020 19:00,5.21768,-0.47526,5.239280165,0.66768,0.19474,0.6955,4.55,-0.67,4.599065122,-3.93232,-0.48526,3.962148136,0.66768,0.19474,0.6955,-4.6,-0.68,4.649989247
25/03/2020 19:30,5.24936,-0.46602,5.270005223,0.69936,0.20398,0.7285,4.55,-0.67,4.599065122,-3.84064,-0.47602,3.870027216,0.69936,0.20398,0.7285,-4.54,-0.68,4.590642657
25/03/2020 20:00,4.91736,-0.54952,4.947969442,0.68736,0.20048,0.716,4.23,-0.75,4.29597486,-3.59264,-0.54952,3.634423531,0.68736,0.20048,0.716,-4.28,-0.75,4.34521576
25/03/2020 20:30,4.7044,-0.6958,4.755577462,0.7344,0.2142,0.765,3.97,-0.91,4.072959612,-3.2856,-0.6658,3.352380796,0.7344,0.2142,0.765,-4.02,-0.88,4.115191369
25/03/2020 21:00,4.48448,-0.64036,4.529969293,0.68448,0.19964,0.713,3.8,-0.84,3.891734832,-3.06552,-0.68036,3.140111877,0.68448,0.19964,0.713,-3.75,-0.88,3.851869676
25/03/2020 21:30,4.31416,-0.59962,4.355630913,0.82416,0.24038,0.8585,3.49,-0.84,3.589665723,-2.68584,-0.68962,2.772960918,0.82416,0.24038,0.8585,-3.51,-0.93,3.631115531
25/03/2020 22:00,4.3856,-0.4767,4.411431769,1.2456,0.3633,1.2975,3.14,-0.84,3.250415358,-1.8644,-0.5667,1.948624194,1.2456,0.3633,1.2975,-3.11,-0.93,3.246074552
25/03/2020 22:30,4.16608,-0.45906,4.191295581,1.30608,0.38094,1.3605,2.86,-0.84,2.98080526,-1.58392,-0.61906,1.700599262,1.30608,0.38094,1.3605,-2.89,-1,3.058120338
25/03/2020 23:00,3.75616,-0.49112,3.788131043,1.19616,0.34888,1.246,2.56,-0.84,2.694290259,-1.36384,-0.65112,1.511296397,1.19616,0.34888,1.246,-2.56,-1,2.748381342
25/03/2020 23:30,3.54952,-0.52514,3.588156107,1.07952,0.31486,1.1245,2.47,-0.84,2.608926982,-1.27048,-0.68514,1.443445964,1.07952,0.31486,1.1245,-2.35,-1,2.553918558
26/03/2020 00:00,3.12616,-0.74862,3.214546352,0.65616,0.19138,0.6835,2.47,-0.94,2.642820463,-1.69384,-0.80862,1.876955047,0.65616,0.19138,0.6835,-2.35,-1,2.553918558
26/03/2020 00:30,3.0964,-0.6573,3.165396697,0.6264,0.1827,0.6525,2.47,-0.84,2.608926982,-1.7736,-0.8173,1.952853361,0.6264,0.1827,0.6525,-2.4,-1,2.6
26/03/2020 01:00,3.32976,-0.60382,3.384065639,0.80976,0.23618,0.8435,2.52,-0.84,2.656313235,-1.74024,-0.66382,1.862549932,0.80976,0.23618,0.8435,-2.55,-0.9,2.704163457
26/03/2020 01:30,3.38456,-0.65492,3.447341962,0.63456,0.18508,0.661,2.75,-0.84,2.875430403,-2.15544,-0.71492,2.270909994,0.63456,0.18508,0.661,-2.79,-0.9,2.931569545
26/03/2020 02:00,3.13272,-0.87504,3.252634255,0.46272,0.13496,0.482,2.67,-1.01,2.854645337,-2.26728,-0.86504,2.426695861,0.46272,0.13496,0.482,-2.73,-1,2.907387143
26/03/2020 02:30,3.10104,-0.78428,3.198678508,0.43104,0.12572,0.449,2.67,-0.91,2.820815485,-2.29896,-0.87428,2.459589925,0.43104,0.12572,0.449,-2.73,-1,2.907387143
26/03/2020 03:00,3.13656,-0.77392,3.230628546,0.46656,0.13608,0.486,2.67,-0.91,2.820815485,-2.20344,-0.86392,2.366750008,0.46656,0.13608,0.486,-2.67,-1,2.851122586
26/03/2020 03:30,3.03328,-0.77196,3.129969616,0.47328,0.13804,0.493,2.56,-0.91,2.716928413,-2.14672,-0.86196,2.313305384,0.47328,0.13804,0.493,-2.62,-1,2.804353758
26/03/2020 04:00,3.12728,-0.81996,3.232988494,0.61728,0.18004,0.643,2.51,-1,2.701869723,-1.83272,-0.81996,2.007784102,0.61728,0.18004,0.643,-2.45,-1,2.646223724
26/03/2020 04:30,3.34136,-0.75752,3.426152828,0.83136,0.24248,0.866,2.51,-1,2.701869723,-1.51864,-0.75752,1.697086916,0.83136,0.24248,0.866,-2.35,-1,2.553918558
26/03/2020 05:00,3.45976,-0.67632,3.525244389,1.10976,0.32368,1.156,2.35,-1,2.553918558,-1.24024,-0.67632,1.412658487,1.10976,0.32368,1.156,-2.35,-1,2.553918558
26/03/2020 05:30,3.67,-0.475,3.700611436,1.32,0.385,1.375,2.35,-0.86,2.50241883,-1.03,-0.615,1.199635361,1.32,0.385,1.375,-2.35,-1,2.553918558
26/03/2020 06:00,3.8968,-0.4526,3.922995921,1.3968,0.4074,1.455,2.5,-0.86,2.643785165,-1.0632,-0.5926,1.21719719,1.3968,0.4074,1.455,-2.46,-1,2.65548489
26/03/2020 06:30,4.23808,-0.29056,4.248028625,1.43808,0.41944,1.498,2.8,-0.71,2.888615585,-1.39192,-0.28056,1.4199138,1.43808,0.41944,1.498,-2.83,-0.7,2.915287293
26/03/2020 07:00,4.57688,-0.21216,4.58179467,1.70688,0.49784,1.778,2.87,-0.71,2.956518223,-1.17312,-0.20216,1.190411357,1.70688,0.49784,1.778,-2.88,-0.7,2.963848849
26/03/2020 07:30,5.10544,-0.09008,5.106234621,2.12544,0.61992,2.214,2.98,-0.71,3.063413129,-0.86456,-0.08008,0.86826079,2.12544,0.61992,2.214,-2.99,-0.7,3.070846789
26/03/2020 08:00,5.39536,-0.00552,5.395362824,2.41536,0.70448,2.516,2.98,-0.71,3.063413129,-0.57464,0.00448,0.574657463,2.41536,0.70448,2.516,-2.99,-0.7,3.070846789
26/03/2020 08:30,5.48896,0.02178,5.489003211,2.50896,0.73178,2.6135,2.98,-0.71,3.063413129,-0.48104,0.03178,0.482088633,2.50896,0.73178,2.6135,-2.99,-0.7,3.070846789
26/03/2020 09:00,5.40576,0.02668,5.405825839,2.52576,0.73668,2.631,2.88,-0.71,2.966226559,-0.37424,0.03668,0.376033243,2.52576,0.73668,2.631,-2.9,-0.7,2.983286778
26/03/2020 09:30,5.378,0.074,5.378509087,2.688,0.784,2.8,2.69,-0.71,2.782121493,-0.022,0.084,0.086833173,2.688,0.784,2.8,-2.71,-0.7,2.79894623
26/03/2020 10:00,5.80264,0.27952,5.809368503,3.39264,0.98952,3.534,2.41,-0.71,2.512409202,1.00264,0.28952,1.043603756,3.39264,0.98952,3.534,-2.39,-0.7,2.490401574
26/03/2020 10:30,5.92568,0.39124,5.938581666,3.77568,1.10124,3.933,2.15,-0.71,2.264199638,1.60568,0.40124,1.655053413,3.77568,1.10124,3.933,-2.17,-0.7,2.280109646
26/03/2020 11:00,5.65736,0.31298,5.666010823,3.50736,1.02298,3.6535,2.15,-0.71,2.264199638,1.33736,0.32298,1.375808072,3.50736,1.02298,3.6535,-2.17,-0.7,2.280109646
26/03/2020 11:30,5.28488,0.20434,5.28882893,3.13488,0.91434,3.2655,2.15,-0.71,2.264199638,0.96488,0.21434,0.988400248,3.13488,0.91434,3.2655,-2.17,-0.7,2.280109646
26/03/2020 12:00,5.2724,0.2007,5.276218556,3.1224,0.9107,3.2525,2.15,-0.71,2.264199638,0.9524,0.2107,0.975428239,3.1224,0.9107,3.2525,-2.17,-0.7,2.280109646
26/03/2020 12:30,5.41296,0.22128,5.417481038,3.19296,0.93128,3.326,2.22,-0.71,2.330772404,0.94296,0.23128,0.970908853,3.19296,0.93128,3.326,-2.25,-0.7,2.356374334
26/03/2020 13:00,5.34144,0.20042,5.345198729,3.12144,0.91042,3.2515,2.22,-0.71,2.330772404,0.87144,0.21042,0.896484384,3.12144,0.91042,3.2515,-2.25,-0.7,2.356374334
26/03/2020 13:30,5.28432,0.18376,5.287514123,3.06432,0.89376,3.192,2.22,-0.71,2.330772404,0.87432,0.19376,0.895532467,3.06432,0.89376,3.192,-2.19,-0.7,2.299152018
26/03/2020 14:00,5.122,0.1685,5.124770849,3.012,0.8785,3.1375,2.11,-0.71,2.226252456,0.872,0.1785,0.890082159,3.012,0.8785,3.1375,-2.14,-0.7,2.251577225
26/03/2020 14:30,4.92952,0.11236,4.930800361,2.81952,0.82236,2.937,2.11,-0.71,2.226252456,0.67952,0.06236,0.68237541,2.81952,0.82236,2.937,-2.14,-0.76,2.270946939
26/03/2020 15:00,4.85112,-0.04384,4.851318089,2.66112,0.77616,2.772,2.19,-0.82,2.338482414,0.45112,-0.04384,0.453245188,2.66112,0.77616,2.772,-2.21,-0.82,2.357222942
26/03/2020 15:30,4.80368,-0.08976,4.80451854,2.50368,0.73024,2.608,2.3,-0.82,2.441802613,0.19368,-0.08976,0.213468499,2.50368,0.73024,2.608,-2.31,-0.82,2.451224184
26/03/2020 16:00,4.95248,-0.04636,4.952696982,2.65248,0.77364,2.763,2.3,-0.82,2.441802613,0.34248,-0.04636,0.34560353,2.65248,0.77364,2.763,-2.31,-0.82,2.451224184
26/03/2020 16:30,5.32008,0.00544,5.320082781,2.83008,0.82544,2.948,2.49,-0.82,2.621545346,0.38008,0.00544,0.380118929,2.83008,0.82544,2.948,-2.45,-0.82,2.583582784
26/03/2020 17:00,5.64192,0.13306,5.643488837,2.82192,0.82306,2.9395,2.82,-0.69,2.903187903,-0.00808,0.12306,0.123324977,2.82192,0.82306,2.9395,-2.83,-0.7,2.915287293
26/03/2020 17:30,6.11912,0.04016,6.119251784,2.94912,0.86016,3.072,3.17,-0.82,3.274339628,-0.24088,0.37016,0.441635144,2.94912,0.86016,3.072,-3.19,-0.49,3.227413825
26/03/2020 18:00,6.118,0.044,6.11815822,2.448,0.714,2.55,3.67,-0.67,3.730656779,-1.192,0.044,1.192811804,2.448,0.714,2.55,-3.64,-0.67,3.70114847
26/03/2020 18:30,6.3632,0.7301,6.404948107,2.5032,0.7301,2.6075,3.86,0,3.86,-1.3368,0.7301,1.523180964,2.5032,0.7301,2.6075,-3.84,0,3.84
26/03/2020 19:00,6.262,-0.019,6.262028825,2.232,0.651,2.325,4.03,-0.67,4.085315165,-1.828,-0.019,1.828098739,2.232,0.651,2.325,-4.06,-0.67,4.114911907
26/03/2020 19:30,6.30736,0.02048,6.307393249,2.36736,0.69048,2.466,3.94,-0.67,3.996561022,-1.59264,0.02048,1.592771672,2.36736,0.69048,2.466,-3.96,-0.67,4.016279373
26/03/2020 20:00,6.10216,0.03938,6.102287067,2.43216,0.70938,2.5335,3.67,-0.67,3.730656779,-1.25784,0.03938,1.258456296,2.43216,0.70938,2.5335,-3.69,-0.67,3.750333319
26/03/2020 20:30,6.22752,0.11386,6.228560785,2.92752,0.85386,3.0495,3.3,-0.74,3.381952099,-0.39248,0.27386,0.47858108,2.92752,0.85386,3.0495,-3.32,-0.58,3.370281887
26/03/2020 21:00,6.05552,0.19786,6.058751608,2.97552,0.86786,3.0995,3.08,-0.67,3.152031091,-0.08448,0.19786,0.215140535,2.97552,0.86786,3.0995,-3.06,-0.67,3.132491022
26/03/2020 21:30,5.4464,-0.0698,5.446847253,2.3664,0.6902,2.465,3.08,-0.76,3.172380809,-0.6936,-0.0798,0.698175479,2.3664,0.6902,2.465,-3.06,-0.77,3.15539221
26/03/2020 22:00,4.78096,-0.31472,4.791307462,1.80096,0.52528,1.876,2.98,-0.84,3.096126612,-1.18904,-0.33472,1.235254468,1.80096,0.52528,1.876,-2.99,-0.86,3.111221625
26/03/2020 22:30,4.20176,-0.42532,4.223231488,1.42176,0.41468,1.481,2.78,-0.84,2.904134983,-1.37824,-0.57532,1.493498778,1.42176,0.41468,1.481,-2.8,-0.99,2.969865317
26/03/2020 23:00,3.90168,-0.42826,3.925113177,1.41168,0.41174,1.4705,2.49,-0.84,2.62786986,-1.05832,-0.57826,1.205995792,1.41168,0.41174,1.4705,-2.47,-0.99,2.661014844
26/03/2020 23:30,3.6944,-0.5433,3.734135275,1.3944,0.4067,1.4525,2.3,-0.95,2.488473428,-0.9356,-0.5833,1.102536281,1.3944,0.4067,1.4525,-2.33,-0.99,2.531600284
27/03/2020 00:00,3.31656,-0.68892,3.387356049,1.06656,0.31108,1.111,2.25,-1,2.46221445,-1.26344,-0.67892,1.434298783,1.06656,0.31108,1.111,-2.33,-0.99,2.531600284
27/03/2020 00:30,3.2612,-0.7284,3.341555326,0.9312,0.2716,0.97,2.33,-1,2.535527559,-1.3988,-0.7184,1.572494833,0.9312,0.2716,0.97,-2.33,-0.99,2.531600284
27/03/2020 01:00,3.808,-0.4285,3.832032913,1.548,0.4515,1.6125,2.26,-0.88,2.425283489,-0.722,-0.5385,0.900703198,1.548,0.4515,1.6125,-2.27,-0.99,2.476489451
27/03/2020 01:30,4.02232,-0.39224,4.04139956,1.67232,0.48776,1.742,2.35,-0.88,2.509362469,-0.67768,-0.50224,0.843501749,1.67232,0.48776,1.742,-2.35,-0.99,2.550019608
27/03/2020 02:00,3.71536,-0.50802,3.749931233,1.27536,0.37198,1.3285,2.44,-0.88,2.593838854,-1.07464,-0.61802,1.239677317,1.27536,0.37198,1.3285,-2.35,-0.99,2.550019608
27/03/2020 02:30,3.65496,-0.61522,3.706376701,1.28496,0.37478,1.3385,2.37,-0.99,2.568462575,-1.06504,-0.61522,1.229961727,1.28496,0.37478,1.3385,-2.35,-0.99,2.550019608
27/03/2020 03:00,3.7644,-0.5833,3.809323595,1.3944,0.4067,1.4525,2.37,-0.99,2.568462575,-0.9556,-0.5833,1.11955806,1.3944,0.4067,1.4525,-2.35,-0.99,2.550019608
27/03/2020 03:30,3.67224,-0.61018,3.722588649,1.30224,0.37982,1.3565,2.37,-0.99,2.568462575,-1.04776,-0.61018,1.212485319,1.30224,0.37982,1.3565,-2.35,-0.99,2.550019608
27/03/2020 04:00,3.69344,-0.54858,3.733957559,1.51344,0.44142,1.5765,2.18,-0.99,2.394263979,-0.67656,-0.54858,0.871018628,1.51344,0.44142,1.5765,-2.19,-0.99,2.40337263
27/03/2020 04:30,4.152,-0.209,4.157256908,2.232,0.651,2.325,1.92,-0.86,2.103806075,0.322,-0.339,0.467552136,2.232,0.651,2.325,-1.91,-0.99,2.151325173
27/03/2020 05:00,3.87192,-0.31694,3.884870069,1.86192,0.54306,1.9395,2.01,-0.86,2.186252501,-0.16808,-0.44694,0.4775,1.86192,0.54306,1.9395,-2.03,-0.99,2.258539351
27/03/2020 05:30,3.81072,-0.39604,3.831244524,1.59072,0.46396,1.657,2.22,-0.86,2.380756182,-0.63928,-0.52604,0.82788707,1.59072,0.46396,1.657,-2.23,-0.99,2.439877046
27/03/2020 06:00,3.95064,-0.48898,3.980786084,1.58064,0.46102,1.6465,2.37,-0.95,2.553311575,-0.81936,-0.52898,0.97527978,1.58064,0.46102,1.6465,-2.4,-0.99,2.596170256
27/03/2020 06:30,4.144,-0.3955,4.162830317,1.524,0.4445,1.5875,2.62,-0.84,2.751363298,-1.146,-0.5455,1.269206937,1.524,0.4445,1.5875,-2.67,-0.99,2.847630594
27/03/2020 07:00,4.452,-0.364,4.466855717,1.632,0.476,1.7,2.82,-0.84,2.94244796,-1.228,-0.364,1.280812242,1.632,0.476,1.7,-2.86,-0.84,2.98080526
27/03/2020 07:30,4.74416,-0.33712,4.756122791,1.72416,0.50288,1.796,3.02,-0.84,3.134645115,-1.29584,-0.33712,1.338973936,1.72416,0.50288,1.796,-3.02,-0.84,3.134645115
27/03/2020 08:00,4.98128,-0.26796,4.988482034,1.96128,0.57204,2.043,3.02,-0.84,3.134645115,-1.05872,-0.26796,1.09210375,1.96128,0.57204,2.043,-3.02,-0.84,3.134645115
27/03/2020 08:30,5.37872,-0.09204,5.379507431,2.35872,0.68796,2.457,3.02,-0.78,3.119102435,-0.66128,-0.15204,0.678533271,2.35872,0.68796,2.457,-3.02,-0.84,3.134645115
27/03/2020 09:00,5.40032,-0.05074,5.400558365,2.50032,0.72926,2.6045,2.9,-0.78,3.003065101,-0.43968,-0.11074,0.453411347,2.50032,0.72926,2.6045,-2.94,-0.84,3.057646153
27/03/2020 09:30,5.57976,0.19368,5.583120418,3.02976,0.88368,3.156,2.55,-0.69,2.641703996,0.46976,0.17368,0.500838497,3.02976,0.88368,3.156,-2.56,-0.71,2.656633208
27/03/2020 10:00,5.98472,0.39346,5.99763989,3.71472,1.08346,3.8695,2.27,-0.69,2.372551369,1.43472,0.37346,1.482529544,3.71472,1.08346,3.8695,-2.28,-0.71,2.387990787
27/03/2020 10:30,5.94672,0.44946,5.963681166,3.90672,1.13946,4.0695,2.04,-0.69,2.153531983,1.83672,0.42946,1.886259857,3.90672,1.13946,4.0695,-2.07,-0.71,2.188378395
27/03/2020 11:00,5.98008,0.50294,6.001192002,4.09008,1.19294,4.2605,1.89,-0.69,2.012013916,2.20008,0.48294,2.252461554,4.09008,1.19294,4.2605,-1.89,-0.71,2.018960128
27/03/2020 11:30,6.54672,0.74696,6.589195095,4.92672,1.43696,5.132,1.62,-0.69,1.760823671,3.30672,0.72696,3.38568575,4.92672,1.43696,5.132,-1.62,-0.71,1.768756625
27/03/2020 12:00,7.08808,1.67944,7.284325418,5.75808,1.67944,5.998,1.33,0,1.33,4.41808,1.67944,4.726515588,5.75808,1.67944,5.998,-1.34,0,1.34
27/03/2020 12:30,7.49344,1.82392,7.712219343,6.25344,1.82392,6.514,1.24,0,1.24,5.02344,1.82392,5.344308524,6.25344,1.82392,6.514,-1.23,0,1.23
27/03/2020 13:00,7.63792,1.19606,7.731001323,6.39792,1.86606,6.6645,1.24,-0.67,1.40943251,5.16792,1.19606,5.304522283,6.39792,1.86606,6.6645,-1.23,-0.67,1.40064271
27/03/2020 13:30,7.40848,1.12914,7.494033163,6.16848,1.79914,6.4255,1.24,-0.67,1.40943251,4.93848,1.12914,5.065919645,6.16848,1.79914,6.4255,-1.23,-0.67,1.40064271
27/03/2020 14:00,7.62136,1.23498,7.720770936,6.53136,1.90498,6.8035,1.09,-0.67,1.279453008,5.44136,1.23498,5.579746791,6.53136,1.90498,6.8035,-1.09,-0.67,1.279453008
27/03/2020 14:30,7.20608,1.09344,7.288566389,6.04608,1.76344,6.298,1.16,-0.67,1.339589489,4.88608,1.09344,5.006934072,6.04608,1.76344,6.298,-1.16,-0.67,1.339589489
27/03/2020 15:00,7.70008,1.29294,7.807875886,6.73008,1.96294,7.0105,0.97,-0.67,1.17889779,5.76008,1.29294,5.903407105,6.73008,1.96294,7.0105,-0.97,-0.67,1.17889779
27/03/2020 15:30,7.17008,0.79544,7.214067646,5.95008,1.73544,6.198,1.22,-0.94,1.540129865,4.70008,1.27544,4.870061519,5.95008,1.73544,6.198,-1.25,-0.46,1.331953453
27/03/2020 16:00,7.63032,1.00426,7.696123794,6.46032,1.88426,6.7295,1.17,-0.88,1.464001366,5.30032,1.57426,5.529166904,6.46032,1.88426,6.7295,-1.16,-0.31,1.200708124
27/03/2020 16:30,7.77408,1.82994,7.986551211,6.27408,1.82994,6.5355,1.5,0,1.5,4.77408,1.82994,5.11278009,6.27408,1.82994,6.5355,-1.5,0,1.5
27/03/2020 17:00,7.84696,0.26328,7.851375523,5.97696,1.74328,6.226,1.87,-1.48,2.384806072,4.10696,2.92328,5.041099721,5.97696,1.74328,6.226,-1.87,1.18,2.211176158
27/03/2020 17:30,8.46368,1.81524,8.656152459,6.22368,1.81524,6.483,2.24,0,2.24,3.98368,1.81524,4.377762282,6.22368,1.81524,6.483,-2.24,0,2.24
27/03/2020 18:00,7.88856,1.46958,8.024278426,5.03856,1.46958,5.2485,2.85,0,2.85,2.17856,1.46958,2.627886803,5.03856,1.46958,5.2485,-2.86,0,2.86
27/03/2020 18:30,7.81376,1.34568,7.928789315,4.61376,1.34568,4.806,3.2,0,3.2,1.39376,1.34568,1.937374925,4.61376,1.34568,4.806,-3.22,0,3.22
27/03/2020 19:00,7.00584,1.77212,7.226493161,3.19584,0.93212,3.329,3.81,0.84,3.901499712,-0.61416,-0.87788,1.071384991,3.19584,0.93212,3.329,-3.81,-1.81,4.218080132
27/03/2020 19:30,7.92896,-0.16322,7.930639788,4.54896,1.32678,4.7385,3.38,-1.49,3.693846234,1.15896,2.50678,2.761726679,4.54896,1.32678,4.7385,-3.39,1.18,3.589498572
27/03/2020 20:00,7.38992,1.23956,7.493158653,4.24992,1.23956,4.427,3.14,0,3.14,1.09992,1.23956,1.657206384,4.24992,1.23956,4.427,-3.15,0,3.15
27/03/2020 20:30,7.01712,1.17166,7.114264561,4.01712,1.17166,4.1845,3,0,3,1.02712,1.17166,1.558127931,4.01712,1.17166,4.1845,-2.99,0,2.99
27/03/2020 21:00,6.91376,-0.41182,6.926014225,4.31376,1.25818,4.4935,2.6,-1.67,3.090129447,1.68376,2.22818,2.792818263,4.31376,1.25818,4.4935,-2.63,0.97,2.803176769
27/03/2020 21:30,6.57904,0.51972,6.599536059,4.07904,1.18972,4.249,2.5,-0.67,2.588223329,1.56904,0.51972,1.652874889,4.07904,1.18972,4.249,-2.51,-0.67,2.597883754
27/03/2020 22:00,6.52696,0.60078,6.554551354,4.35696,1.27078,4.5385,2.17,-0.67,2.271079039,2.16696,0.60078,2.248700125,4.35696,1.27078,4.5385,-2.19,-0.67,2.290196498
27/03/2020 22:30,5.78912,0.32766,5.798385245,3.72912,1.08766,3.8845,2.06,-0.76,2.195723116,1.61912,0.41766,1.672121243,3.72912,1.08766,3.8845,-2.11,-0.67,2.213820228
27/03/2020 23:00,5.56536,0.34698,5.576165981,3.79536,1.10698,3.9535,1.77,-0.76,1.926265818,2.07536,0.31698,2.09942741,3.79536,1.10698,3.9535,-1.72,-0.79,1.892749323
27/03/2020 23:30,5.64944,0.47942,5.66974566,4.24944,1.23942,4.4265,1.4,-0.76,1.59298462,2.83944,0.44942,2.874786575,4.24944,1.23942,4.4265,-1.41,-0.79,1.616230182
28/03/2020 00:00,5.81912,0.62516,5.852604771,4.74912,1.38516,4.947,1.07,-0.76,1.312440475,3.67912,0.64516,3.735258411,4.74912,1.38516,4.947,-1.07,-0.74,1.300961183
28/03/2020 00:30,6.35432,0.92376,6.421114794,5.46432,1.59376,5.692,0.89,-0.67,1.114001795,4.57432,0.92376,4.66666219,5.46432,1.59376,5.692,-0.89,-0.67,1.114001795
28/03/2020 01:00,6.3404,0.8672,6.399430287,5.2704,1.5372,5.49,1.07,-0.67,1.26245792,4.2004,0.8672,4.288985428,5.2704,1.5372,5.49,-1.07,-0.67,1.26245792
28/03/2020 01:30,6.11296,0.73378,6.156842783,4.81296,1.40378,5.0135,1.3,-0.67,1.462497863,3.50296,0.73378,3.578988942,4.81296,1.40378,5.0135,-1.31,-0.67,1.471393897
28/03/2020 02:00,6.20328,0.79804,6.254402497,5.03328,1.46804,5.243,1.17,-0.67,1.348258136,3.87328,0.79804,3.954638517,5.03328,1.46804,5.243,-1.16,-0.67,1.339589489
28/03/2020 02:30,6.2004,0.7972,6.251438874,5.0304,1.4672,5.24,1.17,-0.67,1.348258136,3.8704,0.7972,3.951648264,5.0304,1.4672,5.24,-1.16,-0.67,1.339589489
28/03/2020 03:00,5.68248,0.61114,5.715248993,4.39248,1.28114,4.5755,1.29,-0.67,1.45361618,3.09248,0.61114,3.152288795,4.39248,1.28114,4.5755,-1.3,-0.67,1.462497863
28/03/2020 03:30,5.75352,0.64936,5.790048428,4.52352,1.31936,4.712,1.23,-0.67,1.40064271,3.28352,0.64936,3.347113981,4.52352,1.31936,4.712,-1.24,-0.67,1.40943251
28/03/2020 04:00,6.34424,0.90332,6.408226603,5.39424,1.57332,5.619,0.95,-0.67,1.162497312,4.45424,0.90332,4.544913751,5.39424,1.57332,5.619,-0.94,-0.67,1.154339638
28/03/2020 04:30,6.23144,0.87042,6.291937337,5.28144,1.54042,5.5015,0.95,-0.67,1.162497312,4.34144,0.87042,4.427836069,5.28144,1.54042,5.5015,-0.94,-0.67,1.154339638
28/03/2020 05:00,6.01352,0.80686,6.067408495,5.06352,1.47686,5.2745,0.95,-0.67,1.162497312,4.12352,0.80686,4.201718726,5.06352,1.47686,5.2745,-0.94,-0.67,1.154339638
28/03/2020 05:30,5.972,0.7685,6.021243746,4.932,1.4385,5.1375,1.04,-0.67,1.237133784,3.902,0.7685,3.976958165,4.932,1.4385,5.1375,-1.03,-0.67,1.228739191
28/03/2020 06:00,6.08288,0.80084,6.135370714,5.04288,1.47084,5.253,1.04,-0.67,1.237133784,4.01288,0.80084,4.092010582,5.04288,1.47084,5.253,-1.03,-0.67,1.228739191
28/03/2020 06:30,6.64832,0.96576,6.718098779,5.60832,1.63576,5.842,1.04,-0.67,1.237133784,4.57832,0.96576,4.679071104,5.60832,1.63576,5.842,-1.03,-0.67,1.228739191
28/03/2020 07:00,7.04832,1.10576,7.134530118,6.08832,1.77576,6.342,0.96,-0.67,1.170683561,5.13832,1.10576,5.255952587,6.08832,1.77576,6.342,-0.95,-0.67,1.162497312
28/03/2020 07:30,7.29512,1.14566,7.384531986,6.22512,1.81566,6.4845,1.07,-0.67,1.26245792,5.17512,1.14566,5.300415441,6.22512,1.81566,6.4845,-1.05,-0.67,1.245552086
28/03/2020 08:00,7.88088,1.37484,7.999903412,7.01088,2.04484,7.303,0.87,-0.67,1.09808925,6.14088,1.37484,6.292900142,7.01088,2.04484,7.303,-0.87,-0.67,1.09808925
28/03/2020 08:30,8.466,0.723,8.496816168,7.656,2.233,7.975,0.81,-1.51,1.713534359,6.696,3.243,7.439990927,7.656,2.233,7.975,-0.96,1.01,1.393448959
28/03/2020 09:00,8.44344,2.17392,8.718807671,7.45344,2.17392,7.764,0.99,0,0.99,6.49344,2.17392,6.847677796,7.45344,2.17392,7.764,-0.96,0,0.96
28/03/2020 09:30,8.35016,2.08838,8.607351686,7.16016,2.08838,7.4585,1.19,0,1.19,5.97016,2.08838,6.324882722,7.16016,2.08838,7.4585,-1.19,0,1.19
28/03/2020 10:00,8.7076,2.1518,8.969534046,7.3776,2.1518,7.685,1.33,0,1.33,6.0376,2.1518,6.409591017,7.3776,2.1518,7.685,-1.34,0,1.34
28/03/2020 10:30,8.79784,2.21312,9.071928615,7.58784,2.21312,7.904,1.21,0,1.21,6.37784,2.21312,6.750906843,7.58784,2.21312,7.904,-1.21,0,1.21
28/03/2020 11:00,8.85184,2.20262,9.121765523,7.55184,2.20262,7.8665,1.3,0,1.3,6.24184,2.20262,6.619071041,7.55184,2.20262,7.8665,-1.31,0,1.31
28/03/2020 11:30,8.85856,0.68458,8.884972428,7.55856,2.20458,7.8735,1.3,-1.52,2.000099998,6.16856,3.33458,7.012172007,7.55856,2.20458,7.8735,-1.39,1.13,1.791368192
28/03/2020 12:00,8.71384,2.10112,8.963577009,7.20384,2.10112,7.504,1.51,0,1.51,5.68384,2.10112,6.05976422,7.20384,2.10112,7.504,-1.52,0,1.52
28/03/2020 12:30,9.20672,2.29446,9.488321235,7.86672,2.29446,8.1945,1.34,0,1.34,6.51672,2.29446,6.908848403,7.86672,2.29446,8.1945,-1.35,0,1.35
28/03/2020 13:00,8.97824,2.17532,9.238009017,7.45824,2.17532,7.769,1.52,0,1.52,5.93824,2.17532,6.324137206,7.45824,2.17532,7.769,-1.52,0,1.52
28/03/2020 13:30,9.16808,2.27444,9.445992177,7.79808,2.27444,8.123,1.37,0,1.37,6.40808,2.27444,6.799747539,7.79808,2.27444,8.123,-1.39,0,1.39
28/03/2020 14:00,8.59592,0.43756,8.607049402,7.22592,2.10756,7.527,1.37,-1.67,2.160046296,5.83592,2.99756,6.560741437,7.22592,2.10756,7.527,-1.39,0.89,1.650515071
28/03/2020 14:30,8.92896,2.30678,9.222123435,7.90896,2.30678,8.2385,1.02,0,1.02,6.88896,2.30678,7.264915956,7.90896,2.30678,8.2385,-1.02,0,1.02
28/03/2020 15:00,8.49016,2.12338,8.751660382,7.28016,2.12338,7.5835,1.21,0,1.21,6.07016,2.12338,6.430830821,7.28016,2.12338,7.5835,-1.21,0,1.21
28/03/2020 15:30,8.6692,2.1756,8.938023495,7.4592,2.1756,7.77,1.21,0,1.21,6.2492,2.1756,6.617079114,7.4592,2.1756,7.77,-1.21,0,1.21
28/03/2020 16:00,8.50472,2.06346,8.751464417,7.07472,2.06346,7.3695,1.43,0,1.43,5.63472,2.06346,6.000661351,7.07472,2.06346,7.3695,-1.44,0,1.44
28/03/2020 16:30,8.41888,1.93634,8.638689313,6.63888,1.93634,6.9155,1.78,0,1.78,4.86888,1.93634,5.239790554,6.63888,1.93634,6.9155,-1.77,0,1.77
28/03/2020 17:00,8.83368,0.64524,8.85721384,6.94368,2.02524,7.233,1.89,-1.38,2.3401923,5.04368,3.20524,5.975974515,6.94368,2.02524,7.233,-1.9,1.18,2.236604569
28/03/2020 17:30,9.37952,2.06486,9.604115902,7.07952,2.06486,7.3745,2.3,0,2.3,4.77952,2.06486,5.20648233,7.07952,2.06486,7.3745,-2.3,0,2.3
28/03/2020 18:00,8.87608,1.81594,9.059935665,6.22608,1.81594,6.4855,2.65,0,2.65,3.56608,1.81594,4.001820167,6.22608,1.81594,6.4855,-2.66,0,2.66
28/03/2020 18:30,9.42848,1.95664,9.629365254,6.70848,1.95664,6.988,2.72,0,2.72,3.95848,1.95664,4.415654425,6.70848,1.95664,6.988,-2.75,0,2.75
28/03/2020 19:00,9.33128,0.54454,9.347155196,6.46128,1.88454,6.7305,2.87,-1.34,3.167412193,3.55128,3.07454,4.6972743,6.46128,1.88454,6.7305,-2.91,1.19,3.143914757
28/03/2020 19:30,9.07544,1.84492,9.261065867,6.32544,1.84492,6.589,2.75,0,2.75,3.55544,1.00492,3.69472838,6.32544,1.84492,6.589,-2.77,-0.84,2.89456387
28/03/2020 20:00,8.10016,1.54588,8.246352951,5.30016,1.54588,5.521,2.8,0,2.8,2.53016,1.54588,2.965038718,5.30016,1.54588,5.521,-2.77,0,2.77
28/03/2020 20:30,8.858,0.464,8.870144305,6.768,1.974,7.05,2.09,-1.51,2.578410363,4.648,3.154,5.617082873,6.768,1.974,7.05,-2.12,1.18,2.426272862
28/03/2020 21:00,8.66104,0.47072,8.673822179,6.79104,1.98072,7.074,1.87,-1.51,2.403539057,4.91104,3.16072,5.840245269,6.79104,1.98072,7.074,-1.88,1.18,2.21963961
28/03/2020 21:30,8.08984,1.81412,8.290750424,6.21984,1.81412,6.479,1.87,0,1.87,4.40984,1.81412,4.768408561,6.21984,1.81412,6.479,-1.81,0,1.81
28/03/2020 22:00,7.5204,1.0072,7.587546903,5.7504,1.6772,5.99,1.77,-0.67,1.892564398,4.0004,1.0072,4.12524569,5.7504,1.6772,5.99,-1.75,-0.67,1.873872995
28/03/2020 22:30,7.61672,1.15196,7.703339237,6.24672,1.82196,6.507,1.37,-0.67,1.525057376,4.86672,1.15196,5.001197397,6.24672,1.82196,6.507,-1.38,-0.67,1.534046935
28/03/2020 23:00,6.89608,0.90094,6.954682757,5.62608,1.64094,5.8605,1.27,-0.74,1.469863939,4.32608,1.05094,4.451903306,5.62608,1.64094,5.8605,-1.3,-0.59,1.427620398
28/03/2020 23:30,6.90936,1.06398,6.990801746,5.97936,1.74398,6.2285,0.93,-0.68,1.152085066,5.04936,1.05398,5.15818866,5.97936,1.74398,6.2285,-0.93,-0.69,1.158015544
29/03/2020 00:00,6.68768,1.01974,6.764978452,5.82768,1.69974,6.0705,0.86,-0.68,1.096357606,4.96768,1.00974,5.069262219,5.82768,1.69974,6.0705,-0.86,-0.69,1.102587865
29/03/2020 00:30,7.1672,1.1946,7.266073561,6.4272,1.8746,6.695,0.74,-0.68,1.004987562,5.6872,1.1846,5.809261657,6.4272,1.8746,6.695,-0.74,-0.69,1.011780609
29/03/2020 01:00,7.25816,1.87488,7.496403244,6.42816,1.87488,6.696,0.83,0,0.83,5.59816,1.87488,5.903775944,6.42816,1.87488,6.696,-0.83,0,0.83
29/03/2020 01:30,6.4254,1.8762,6.693720311,6.4224,1.8732,6.69,0.003,0.003,0.004242641,6.4194,1.8762,6.687961035,6.4224,1.8732,6.69,-0.003,0.003,0.004242641
29/03/2020 02:00,5.95404,1.73872,6.202720335,5.95104,1.73572,6.199,0.003,0.003,0.004242641,5.94804,1.73872,6.196961117,5.95104,1.73572,6.199,-0.003,0.003,0.004242641
29/03/2020 02:30,6.56512,1.64066,6.767020456,5.62512,1.64066,5.8595,0.94,0,0.94,4.68512,1.64066,4.964082458,5.62512,1.64066,5.8595,-0.94,0,0.94
29/03/2020 03:00,7.07064,1.10352,7.156235491,6.08064,1.77352,6.334,0.99,-0.67,1.19540788,5.14064,1.10352,5.257750089,6.08064,1.77352,6.334,-0.94,-0.67,1.154339638
29/03/2020 03:30,6.47064,0.92852,6.536920636,5.48064,1.59852,5.709,0.99,-0.67,1.19540788,4.46064,0.92852,4.556254888,5.48064,1.59852,5.709,-1.02,-0.67,1.220368797
29/03/2020 04:00,7.61232,1.30526,7.723413717,6.77232,1.97526,7.0545,0.84,-0.67,1.074476617,5.92232,1.30526,6.064451983,6.77232,1.97526,7.0545,-0.85,-0.67,1.082312339
