Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/03/2020 04:30,7.63088,1.26984,7.73581432,6.65088,1.93984,6.928,0.98,-0.67,1.187139419,5.68088,1.26984,5.821073028,6.65088,1.93984,6.928,-0.97,-0.67,1.17889779
29/03/2020 05:00,7.37192,1.27306,7.481035106,6.66192,1.94306,6.9395,0.71,-0.67,0.976217189,5.94192,1.27306,6.076766825,6.66192,1.94306,6.9395,-0.72,-0.67,0.983514108
29/03/2020 05:30,7.4204,1.2872,7.531216369,6.7104,1.9572,6.99,0.71,-0.67,0.976217189,5.9904,1.2872,6.127134404,6.7104,1.9572,6.99,-0.72,-0.67,0.983514108
29/03/2020 06:00,7.1468,1.8774,7.389274728,6.4368,1.8774,6.705,0.71,0,0.71,5.7168,1.8774,6.017178159,6.4368,1.8774,6.705,-0.72,0,0.72
29/03/2020 06:30,7.44872,1.96546,7.703665533,6.73872,1.96546,7.0195,0.71,0,0.71,6.01872,1.96546,6.331510361,6.73872,1.96546,7.0195,-0.72,0,0.72
29/03/2020 07:00,7.32616,1.21888,7.426862649,6.47616,1.88888,6.746,0.85,-0.67,1.082312339,5.62616,1.21888,5.756678278,6.47616,1.88888,6.746,-0.85,-0.67,1.082312339
29/03/2020 07:30,7.65304,1.98422,7.906083117,6.80304,1.98422,7.0865,0.85,0,0.85,5.95304,1.98422,6.27501508,6.80304,1.98422,7.0865,-0.85,0,0.85
29/03/2020 08:00,8.30848,0.55414,8.326938876,7.24848,2.11414,7.5505,1.06,-1.56,1.886054082,6.16848,3.12414,6.914506219,7.24848,2.11414,7.5505,-1.08,1.01,1.478681845
29/03/2020 08:30,8.50816,0.50238,8.522979071,7.44816,2.17238,7.7585,1.06,-1.67,1.978004044,6.36816,3.01238,7.044706882,7.44816,2.17238,7.7585,-1.08,0.84,1.36821051
29/03/2020 09:00,8.99688,2.35284,9.299446532,8.06688,2.35284,8.403,0.93,0,0.93,7.13688,2.35284,7.514713048,8.06688,2.35284,8.403,-0.93,0,0.93
29/03/2020 09:30,8.84472,2.30846,9.141009761,7.91472,2.30846,8.2445,0.93,0,0.93,6.98472,2.30846,7.356310288,7.91472,2.30846,8.2445,-0.93,0,0.93
29/03/2020 10:00,9.38792,1.82606,9.563866219,8.55792,2.49606,8.9145,0.83,-0.67,1.066677083,7.73792,1.82606,7.950465461,8.55792,2.49606,8.9145,-0.82,-0.67,1.058914539
29/03/2020 10:30,9.49608,0.82844,9.532148142,8.56608,2.49844,8.923,0.93,-1.67,1.911491564,7.62608,3.50844,8.394417633,8.56608,2.49844,8.923,-0.94,1.01,1.379746354
29/03/2020 11:00,9.37632,2.50726,9.705757541,8.59632,2.50726,8.9545,0.78,0,0.78,7.81632,2.50726,8.208605914,8.59632,2.50726,8.9545,-0.78,0,0.78
29/03/2020 11:30,9.33408,3.17494,9.859274489,8.55408,2.49494,8.9105,0.78,0.68,1.034794666,7.77408,3.17494,8.397414117,8.55408,2.49494,8.9105,-0.78,0.68,1.034794666
29/03/2020 12:00,9.38912,2.48766,9.713085331,8.52912,2.48766,8.8845,0.86,0,0.86,7.66912,2.48766,8.06249675,8.52912,2.48766,8.8845,-0.86,0,0.86
29/03/2020 12:30,9.7588,2.5459,10.08542435,8.7288,2.5459,9.0925,1.03,0,1.03,7.6988,2.5459,8.108830264,8.7288,2.5459,9.0925,-1.03,0,1.03
29/03/2020 13:00,9.49,2.4675,9.805542119,8.46,2.4675,8.8125,1.03,0,1.03,7.43,2.4675,7.829013747,8.46,2.4675,8.8125,-1.03,0,1.03
29/03/2020 13:30,9.28776,2.43768,9.602331467,8.35776,2.43768,8.706,0.93,0,0.93,7.42776,2.43768,7.817538129,8.35776,2.43768,8.706,-0.93,0,0.93
29/03/2020 14:00,9.34968,2.45574,9.666807904,8.41968,2.45574,8.7705,0.93,0,0.93,7.48968,2.45574,7.882002629,8.41968,2.45574,8.7705,-0.93,0,0.93
29/03/2020 14:30,8.76224,2.26982,9.05146025,7.78224,2.26982,8.1065,0.98,0,0.98,6.85224,2.26982,7.218398427,7.78224,2.26982,8.1065,-0.93,0,0.93
29/03/2020 15:00,8.67392,2.24406,8.959502969,7.69392,2.24406,8.0145,0.98,0,0.98,6.66392,2.24406,7.031616816,7.69392,2.24406,8.0145,-1.03,0,1.03
29/03/2020 15:30,8.50448,2.19464,8.78308743,7.52448,2.19464,7.838,0.98,0,0.98,6.49448,2.19464,6.855269156,7.52448,2.19464,7.838,-1.03,0,1.03
29/03/2020 16:00,8.61216,2.12688,8.870902908,7.29216,2.12688,7.596,1.32,0,1.32,5.95216,2.12688,6.320745779,7.29216,2.12688,7.596,-1.34,0,1.34
29/03/2020 16:30,8.93328,2.11554,9.180359527,7.25328,2.11554,7.5555,1.68,0,1.68,5.58328,2.11554,5.97063858,7.25328,2.11554,7.5555,-1.67,0,1.67
29/03/2020 17:00,8.1144,0.3017,8.120006789,6.0744,1.7717,6.3275,2.04,-1.47,2.514458192,4.0344,2.8917,4.963699452,6.0744,1.7717,6.3275,-2.04,1.12,2.327230113
29/03/2020 17:30,9.11624,0.63182,9.138108571,6.72624,1.96182,7.0065,2.39,-1.33,2.735141678,4.31624,3.18182,5.362266895,6.72624,1.96182,7.0065,-2.41,1.22,2.701203436
29/03/2020 18:00,8.14944,1.51942,8.28987391,5.20944,1.51942,5.4265,2.94,0,2.94,2.26944,1.51942,2.731116081,5.20944,1.51942,5.4265,-2.94,0,2.94
29/03/2020 18:30,7.68896,-0.07822,7.689357857,4.90896,1.43178,5.1135,2.78,-1.51,3.163621343,2.08896,2.61178,3.344420525,4.90896,1.43178,5.1135,-2.82,1.18,3.056926561
29/03/2020 19:00,7.04288,1.15584,7.137094983,3.96288,1.15584,4.128,3.08,0,3.08,0.87288,1.15584,1.448407954,3.96288,1.15584,4.128,-3.09,0,3.09
29/03/2020 19:30,8.15024,0.80882,8.190274834,5.07024,1.47882,5.2815,3.08,-0.67,3.152031091,1.98024,0.80882,2.13905125,5.07024,1.47882,5.2815,-3.09,-0.67,3.161803283
29/03/2020 20:00,8.2736,0.8273,8.314859124,5.1336,1.4973,5.3475,3.14,-0.67,3.210685285,1.9736,0.8273,2.139981834,5.1336,1.4973,5.3475,-3.16,-0.67,3.230247669
29/03/2020 20:30,7.7352,1.4861,7.876662507,5.0952,1.4861,5.3075,2.64,0,2.64,2.4452,1.4861,2.86138013,5.0952,1.4861,5.3075,-2.65,0,2.65
29/03/2020 21:00,6.62336,-0.40152,6.635519271,4.14336,1.20848,4.316,2.48,-1.61,2.956771888,1.65336,2.21848,2.766812751,4.14336,1.20848,4.316,-2.49,1.01,2.687042984
29/03/2020 21:30,5.63224,-0.75268,5.682310674,3.28224,0.95732,3.419,2.35,-1.71,2.906303494,0.91224,1.54732,1.796212961,3.28224,0.95732,3.419,-2.37,0.59,2.442334948
29/03/2020 22:00,5.8828,0.3604,5.893829315,3.5328,1.0304,3.68,2.35,-0.67,2.443644819,1.1628,0.3604,1.217370938,3.5328,1.0304,3.68,-2.37,-0.67,2.462884488
29/03/2020 22:30,5.46472,0.14096,5.466537698,3.05472,0.89096,3.182,2.41,-0.75,2.524004754,0.68472,0.14096,0.699078822,3.05472,0.89096,3.182,-2.37,-0.75,2.485839898
29/03/2020 23:00,4.69496,0.02728,4.695039254,2.66496,0.77728,2.776,2.03,-0.75,2.164116448,0.61496,0.08728,0.621122854,2.66496,0.77728,2.776,-2.05,-0.69,2.163007166
29/03/2020 23:30,4.51496,-0.05272,4.515267788,2.66496,0.77728,2.776,1.85,-0.83,2.027658748,0.81496,-0.09272,0.820217532,2.66496,0.77728,2.776,-1.85,-0.87,2.04435809
30/03/2020 00:00,4.44496,-0.05272,4.445272635,2.66496,0.77728,2.776,1.78,-0.83,1.964001018,0.92496,-0.21272,0.949105263,2.66496,0.77728,2.776,-1.74,-0.99,2.001924074
30/03/2020 00:30,4.84928,0.19354,4.853140658,3.50928,1.02354,3.6555,1.34,-0.83,1.576229679,2.14928,0.17354,2.156274716,3.50928,1.02354,3.6555,-1.36,-0.85,1.603776792
30/03/2020 01:00,4.2956,-0.0467,4.295853844,2.6856,0.7833,2.7975,1.61,-0.83,1.811353085,1.0956,-0.1267,1.102901741,2.6856,0.7833,2.7975,-1.59,-0.91,1.83199345
30/03/2020 01:30,4.2508,-0.1181,4.25244027,2.4408,0.7119,2.5425,1.81,-0.83,1.991230775,0.6608,-0.1981,0.689855238,2.4408,0.7119,2.5425,-1.78,-0.91,1.999124809
30/03/2020 02:00,5.08744,0.21592,5.092019953,3.27744,0.95592,3.414,1.81,-0.74,1.955428342,1.49744,0.20592,1.511532203,3.27744,0.95592,3.414,-1.78,-0.75,1.931553779
30/03/2020 02:30,5.44368,0.35774,5.45542206,3.76368,1.09774,3.9205,1.68,-0.74,1.835755975,2.08368,0.34774,2.112497444,3.76368,1.09774,3.9205,-1.68,-0.75,1.839809773
30/03/2020 03:00,4.52504,-0.09478,4.526032507,2.55504,0.74522,2.6615,1.97,-0.84,2.141611543,0.56504,-0.12478,0.578653826,2.55504,0.74522,2.6615,-1.99,-0.87,2.171865558
30/03/2020 03:30,4.04184,-0.31738,4.054281767,1.79184,0.52262,1.8665,2.25,-0.84,2.401686907,-0.48816,-0.40738,0.635813377,1.79184,0.52262,1.8665,-2.28,-0.93,2.4623769
30/03/2020 04:00,3.5796,-0.4872,3.61260294,1.2096,0.3528,1.26,2.37,-0.84,2.514458192,-1.1404,-0.6372,1.306344518,1.2096,0.3528,1.26,-2.35,-0.99,2.550019608
30/03/2020 04:30,3.31848,-0.58086,3.368932746,0.88848,0.25914,0.9255,2.43,-0.84,2.571089263,-1.46152,-0.73086,1.634073759,0.88848,0.25914,0.9255,-2.35,-0.99,2.550019608
30/03/2020 05:00,3.11544,-0.64008,3.180513921,0.68544,0.19992,0.714,2.43,-0.84,2.571089263,-1.74456,-0.79008,1.915128194,0.68544,0.19992,0.714,-2.43,-0.99,2.623928353
30/03/2020 05:30,3.292,-0.609,3.347856777,0.792,0.231,0.825,2.5,-0.84,2.637347152,-1.688,-0.759,1.850790372,0.792,0.231,0.825,-2.48,-0.99,2.670299609
30/03/2020 06:00,4.18304,-0.29078,4.193134466,1.88304,0.54922,1.9615,2.3,-0.84,2.448591432,-0.40696,-0.36078,0.543855358,1.88304,0.54922,1.9615,-2.29,-0.91,2.464183435
30/03/2020 06:30,5.10176,0.14718,5.103882547,2.80176,0.81718,2.9185,2.3,-0.67,2.395600134,0.51176,0.14718,0.532503756,2.80176,0.81718,2.9185,-2.29,-0.67,2.386000838
30/03/2020 07:00,4.71016,-0.08662,4.710956405,2.00016,0.58338,2.0835,2.71,-0.67,2.791594526,-0.73984,-0.08662,0.744893449,2.00016,0.58338,2.0835,-2.74,-0.67,2.820726857
30/03/2020 07:30,4.67608,-0.27906,4.684399497,1.54608,0.45094,1.6105,3.13,-0.73,3.214000622,-1.58392,-0.28906,1.6100802,1.54608,0.45094,1.6105,-3.13,-0.74,3.216286679
30/03/2020 08:00,4.95064,-0.23398,4.956166164,1.70064,0.49602,1.7715,3.25,-0.73,3.330975833,-1.59936,-0.14398,1.605827715,1.70064,0.49602,1.7715,-3.3,-0.64,3.361487766
30/03/2020 08:30,5.64424,-0.41168,5.659233658,2.39424,0.69832,2.494,3.25,-1.11,3.434326717,-0.90576,0.59832,1.085535812,2.39424,0.69832,2.494,-3.3,-0.1,3.301514804
30/03/2020 09:00,6.95472,1.17096,7.052607858,4.01472,1.17096,4.182,2.94,0,2.94,1.07472,1.17096,1.589393092,4.01472,1.17096,4.182,-2.94,0,2.94
30/03/2020 09:30,5.89912,0.75516,5.947258478,2.58912,0.75516,2.697,3.31,0,3.31,-0.74088,0.75516,1.057908219,2.58912,0.75516,2.697,-3.33,0,3.33
30/03/2020 10:00,6.95248,1.15864,7.048363271,3.97248,1.15864,4.138,2.98,0,2.98,0.98248,1.15864,1.519116059,3.97248,1.15864,4.138,-2.99,0,2.99
30/03/2020 10:30,6.6808,1.0794,6.767436221,3.7008,1.0794,3.855,2.98,0,2.98,0.7108,1.0794,1.292416728,3.7008,1.0794,3.855,-2.99,0,2.99
30/03/2020 11:00,7.05808,1.20694,7.160530529,4.13808,1.20694,4.3105,2.92,0,2.92,1.20808,1.20694,1.707677209,4.13808,1.20694,4.3105,-2.93,0,2.93
30/03/2020 11:30,6.36808,0.92694,6.435189247,3.17808,0.92694,3.3105,3.19,0,3.19,-0.00192,0.92694,0.926941988,3.17808,0.92694,3.3105,-3.18,0,3.18
30/03/2020 12:00,7.13368,1.20274,7.234360639,4.12368,1.20274,4.2955,3.01,0,3.01,1.10368,1.20274,1.632388756,4.12368,1.20274,4.2955,-3.02,0,3.02
30/03/2020 12:30,6.73496,1.03978,6.814750813,3.56496,1.03978,3.7135,3.17,0,3.17,0.39496,1.03978,1.112266088,3.56496,1.03978,3.7135,-3.17,0,3.17
30/03/2020 13:00,7.45096,1.34778,7.57187664,4.62096,1.34778,4.8135,2.83,0,2.83,1.79096,1.34778,2.241438969,4.62096,1.34778,4.8135,-2.83,0,2.83
30/03/2020 13:30,7.4084,1.3937,7.538354612,4.7784,1.3937,4.9775,2.63,0,2.63,2.1284,1.3937,2.544108144,4.7784,1.3937,4.9775,-2.65,0,2.65
30/03/2020 14:00,6.94424,0.58832,6.969116845,4.31424,1.25832,4.494,2.63,-0.67,2.714000737,1.66424,0.58832,1.765167188,4.31424,1.25832,4.494,-2.65,-0.67,2.733386178
30/03/2020 14:30,6.41064,1.00352,6.48871001,3.44064,1.00352,3.584,2.97,0,2.97,0.45064,1.00352,1.100058544,3.44064,1.00352,3.584,-2.99,0,2.99
30/03/2020 15:00,7.0564,0.6152,7.083166806,4.4064,1.2852,4.59,2.65,-0.67,2.733386178,1.7464,0.6152,1.851589587,4.4064,1.2852,4.59,-2.66,-0.67,2.743082208
30/03/2020 15:30,6.87352,1.23186,6.983033456,4.22352,1.23186,4.3995,2.65,0,2.65,1.56352,1.23186,1.99049588,4.22352,1.23186,4.3995,-2.66,0,2.66
30/03/2020 16:00,7.43512,1.44816,7.574838401,4.96512,1.44816,5.172,2.47,0,2.47,2.48512,1.44816,2.876280376,4.96512,1.44816,5.172,-2.48,0,2.48
30/03/2020 16:30,6.96176,1.18468,7.061838925,4.06176,1.18468,4.231,2.9,0,2.9,1.14176,1.18468,1.645321428,4.06176,1.18468,4.231,-2.92,0,2.92
30/03/2020 17:00,7.0204,1.1697,7.117177408,4.0104,1.1697,4.1775,3.01,0,3.01,0.9904,1.1697,1.532674215,4.0104,1.1697,4.1775,-3.02,0,3.02
30/03/2020 17:30,6.75856,0.89208,6.817179769,3.05856,0.89208,3.186,3.7,0,3.7,-0.63144,0.89208,1.09294245,3.05856,0.89208,3.186,-3.69,0,3.69
30/03/2020 18:00,7.47664,-0.40848,7.487790168,3.77664,1.10152,3.934,3.7,-1.51,3.996260752,0.08664,2.16152,2.163255695,3.77664,1.10152,3.934,-3.69,1.06,3.839231694
30/03/2020 18:30,8.02712,1.31166,8.133579006,4.49712,1.31166,4.6845,3.53,0,3.53,0.95712,1.31166,1.623739711,4.49712,1.31166,4.6845,-3.54,0,3.54
30/03/2020 19:00,7.40448,1.09214,7.484590426,3.74448,1.09214,3.9005,3.66,0,3.66,0.09448,1.09214,1.09621907,3.74448,1.09214,3.9005,-3.65,0,3.65
30/03/2020 19:30,6.65784,-0.10188,6.658619452,2.90784,0.84812,3.029,3.75,-0.95,3.868462227,-0.87216,0.54812,1.030096403,2.90784,0.84812,3.029,-3.78,-0.3,3.791886074
30/03/2020 20:00,5.92104,-0.03678,5.921154233,2.17104,0.63322,2.2615,3.75,-0.67,3.809383152,-1.60896,-0.03678,1.609380331,2.17104,0.63322,2.2615,-3.78,-0.67,3.838919119
30/03/2020 20:30,6.50808,0.23944,6.512483152,3.11808,0.90944,3.248,3.39,-0.67,3.455575205,-0.29192,0.23944,0.377556353,3.11808,0.90944,3.248,-3.41,-0.67,3.475197836
30/03/2020 21:00,6.85224,1.14982,6.948041382,3.94224,1.14982,4.1065,2.91,0,2.91,1.03224,1.14982,1.545187836,3.94224,1.14982,4.1065,-2.91,0,2.91
30/03/2020 21:30,6.73,0.485,6.747453223,3.96,1.155,4.125,2.77,-0.67,2.84987719,1.18,0.485,1.275784073,3.96,1.155,4.125,-2.78,-0.67,2.859597874
30/03/2020 22:00,5.99272,0.26996,5.998797496,3.22272,0.93996,3.357,2.77,-0.67,2.84987719,0.44272,0.26996,0.518535823,3.22272,0.93996,3.357,-2.78,-0.67,2.859597874
30/03/2020 22:30,5.50616,0.18638,5.509313519,2.93616,0.85638,3.0585,2.57,-0.67,2.655899094,0.34616,0.18638,0.393146601,2.93616,0.85638,3.0585,-2.59,-0.67,2.675256997
30/03/2020 23:00,5.54208,0.28394,5.549348849,3.44208,1.00394,3.5855,2.1,-0.72,2.22,1.32208,0.27394,1.350162453,3.44208,1.00394,3.5855,-2.12,-0.73,2.242164133
30/03/2020 23:30,5.17968,0.18574,5.183009189,3.37968,0.98574,3.5205,1.8,-0.8,1.96977156,1.60968,0.15574,1.61719654,3.37968,0.98574,3.5205,-1.77,-0.83,1.954942454
31/03/2020 00:00,4.97008,0.16544,4.972832754,3.31008,0.96544,3.448,1.66,-0.8,1.842715388,1.69008,0.13544,1.695498275,3.31008,0.96544,3.448,-1.62,-0.83,1.820247236
31/03/2020 00:30,4.82304,0.16922,4.826007693,3.32304,0.96922,3.4615,1.5,-0.8,1.7,1.81304,0.13922,1.818377367,3.32304,0.96922,3.4615,-1.51,-0.83,1.72307864
31/03/2020 01:00,3.8156,-0.2267,3.822328642,1.9656,0.5733,2.0475,1.85,-0.8,2.015564437,0.1156,-0.4267,0.442081723,1.9656,0.5733,2.0475,-1.85,-1,2.102974084
31/03/2020 01:30,4.16712,-0.15334,4.169940317,2.21712,0.64666,2.3095,1.95,-0.8,2.107723891,0.25712,-0.23334,0.347214991,2.21712,0.64666,2.3095,-1.96,-0.88,2.14848784
31/03/2020 02:00,4.23936,-0.22852,4.245514645,1.95936,0.57148,2.041,2.28,-0.8,2.41627813,-0.33064,-0.30852,0.452224944,1.95936,0.57148,2.041,-2.29,-0.88,2.453263133
31/03/2020 02:30,4.27448,-0.23286,4.280818035,1.94448,0.56714,2.0255,2.33,-0.8,2.463513751,-0.39552,-0.31286,0.504298969,1.94448,0.56714,2.0255,-2.34,-0.88,2.5
31/03/2020 03:00,4.2356,-0.2442,4.242633734,1.9056,0.5558,1.985,2.33,-0.8,2.463513751,-0.4344,-0.3942,0.586597818,1.9056,0.5558,1.985,-2.34,-0.95,2.525490051
31/03/2020 03:30,4.17752,-0.26114,4.185674074,1.84752,0.53886,1.9245,2.33,-0.8,2.463513751,-0.49248,-0.41114,0.641539282,1.84752,0.53886,1.9245,-2.34,-0.95,2.525490051
31/03/2020 04:00,4.33024,-0.16118,4.333238679,2.19024,0.63882,2.2815,2.14,-0.8,2.284644392,0.02024,-0.31118,0.311837538,2.19024,0.63882,2.2815,-2.17,-0.95,2.368839378
31/03/2020 04:30,4.3908,-0.1231,4.39252527,2.3208,0.6769,2.4175,2.07,-0.8,2.219211572,0.2308,-0.2731,0.35756433,2.3208,0.6769,2.4175,-2.09,-0.95,2.295778735
31/03/2020 05:00,4.14984,-0.19338,4.154343251,2.07984,0.60662,2.1665,2.07,-0.8,2.219211572,-0.01016,-0.34338,0.343530275,2.07984,0.60662,2.1665,-2.09,-0.95,2.295778735
31/03/2020 05:30,4.09888,-0.28116,4.108511677,1.77888,0.51884,1.853,2.32,-0.8,2.454057864,-0.54112,-0.43116,0.691888575,1.77888,0.51884,1.853,-2.32,-0.95,2.506970283
31/03/2020 06:00,4.46704,-0.17378,4.470418979,2.14704,0.62622,2.2365,2.32,-0.8,2.454057864,-0.17296,-0.24378,0.298904416,2.14704,0.62622,2.2365,-2.32,-0.87,2.477761086
31/03/2020 06:30,4.84768,-0.08026,4.848344362,2.46768,0.71974,2.5705,2.38,-0.8,2.510856428,0.02768,0.10974,0.113177074,2.46768,0.71974,2.5705,-2.44,-0.61,2.515094432
31/03/2020 07:00,4.75744,-0.11658,4.758868169,1.89744,0.55342,1.9765,2.86,-0.67,2.93743085,-0.98256,-0.11658,0.989451894,1.89744,0.55342,1.9765,-2.88,-0.67,2.956907168
31/03/2020 07:30,5.53312,-0.06034,5.533449001,2.67312,0.77966,2.7845,2.86,-0.84,2.98080526,-0.20688,0.31966,0.380764822,2.67312,0.77966,2.7845,-2.88,-0.46,2.916504757
31/03/2020 08:00,5.27496,-0.05022,5.275199053,2.12496,0.61978,2.2135,3.15,-0.67,3.220465805,-1.02504,-0.05022,1.026269482,2.12496,0.61978,2.2135,-3.15,-0.67,3.220465805
31/03/2020 08:30,5.31344,-0.05358,5.31371014,2.11344,0.61642,2.2015,3.2,-0.67,3.269388322,-1.11656,-0.05358,1.117844824,2.11344,0.61642,2.2015,-3.23,-0.67,3.298757342
31/03/2020 09:00,5.73696,0.11078,5.738029474,2.67696,0.78078,2.7885,3.06,-0.67,3.132491022,-0.36304,0.11078,0.37956587,2.67696,0.78078,2.7885,-3.04,-0.67,3.112956794
31/03/2020 09:30,6.15448,0.28214,6.160943682,3.26448,0.95214,3.4005,2.89,-0.67,2.96664794,0.35448,0.28214,0.453055239,3.26448,0.95214,3.4005,-2.91,-0.67,2.986134625
31/03/2020 10:00,6.43664,0.43152,6.45108859,3.77664,1.10152,3.934,2.66,-0.67,2.743082208,1.08664,0.43152,1.169186042,3.77664,1.10152,3.934,-2.69,-0.67,2.772183255
31/03/2020 10:30,6.20624,0.34682,6.215923025,3.48624,1.01682,3.6315,2.72,-0.67,2.801303268,0.79624,0.34682,0.868494243,3.48624,1.01682,3.6315,-2.69,-0.67,2.772183255
31/03/2020 11:00,5.93648,0.06814,5.936871049,3.21648,0.93814,3.3505,2.72,-0.87,2.855748588,0.38648,0.49814,0.630484139,3.21648,0.93814,3.3505,-2.83,-0.44,2.864000698
31/03/2020 11:30,5.5232,0.1276,5.524673746,2.8032,0.8176,2.92,2.72,-0.69,2.806153952,0.0632,0.1676,0.179120071,2.8032,0.8176,2.92,-2.74,-0.65,2.816043324
31/03/2020 12:00,5.41992,0.00956,5.419928431,2.56992,0.74956,2.677,2.85,-0.74,2.944503354,-0.29008,-0.00044,0.290080334,2.56992,0.74956,2.677,-2.86,-0.75,2.956704246
31/03/2020 12:30,5.56824,0.05282,5.568490518,2.71824,0.79282,2.8315,2.85,-0.74,2.944503354,-0.14176,0.04282,0.148085955,2.71824,0.79282,2.8315,-2.86,-0.75,2.956704246
31/03/2020 13:00,5.22736,-0.31702,5.236964221,2.06736,0.60298,2.1535,3.16,-0.92,3.291200389,-1.12264,-0.21702,1.143423915,2.06736,0.60298,2.1535,-3.19,-0.82,3.293706119
31/03/2020 13:30,5.41312,-0.17534,5.415959033,2.31312,0.67466,2.4095,3.1,-0.85,3.214420632,-0.78688,-0.05534,0.788823586,2.31312,0.67466,2.4095,-3.1,-0.73,3.184791987
31/03/2020 14:00,5.41264,-0.06048,5.412977887,2.43264,0.70952,2.534,2.98,-0.77,3.077872642,-0.56736,-0.07048,0.571720911,2.43264,0.70952,2.534,-3,-0.78,3.099741925
31/03/2020 14:30,5.61816,0.03738,5.618284351,2.76816,0.80738,2.8835,2.85,-0.77,2.952185631,-0.09184,0.02738,0.095834493,2.76816,0.80738,2.8835,-2.86,-0.78,2.964456105
31/03/2020 15:00,5.65128,0.11704,5.65249184,3.04128,0.88704,3.168,2.61,-0.77,2.721212965,0.41128,0.10704,0.424980941,3.04128,0.88704,3.168,-2.63,-0.78,2.743228026
31/03/2020 15:30,5.37248,-0.01386,5.372497878,2.59248,0.75614,2.7005,2.78,-0.77,2.884666359,-0.19752,-0.02386,0.1989559,2.59248,0.75614,2.7005,-2.79,-0.78,2.896981187
31/03/2020 16:00,5.14392,-0.11844,5.145283374,2.23392,0.65156,2.327,2.91,-0.77,3.010149498,-0.67608,-0.12844,0.688172217,2.23392,0.65156,2.327,-2.91,-0.78,3.012723021
31/03/2020 16:30,5.37864,-0.10248,5.379616194,2.28864,0.66752,2.384,3.09,-0.77,3.18449368,-0.77136,-0.11248,0.7795178,2.28864,0.66752,2.384,-3.06,-0.78,3.157847368
31/03/2020 17:00,5.41816,-0.14012,5.419971531,1.98816,0.57988,2.071,3.43,-0.72,3.504753914,-1.46184,-0.14012,1.468540023,1.98816,0.57988,2.071,-3.45,-0.72,3.524329724
31/03/2020 17:30,5.72536,-0.15552,5.727471833,1.93536,0.56448,2.016,3.79,-0.72,3.857784338,-1.83464,-0.10552,1.837672006,1.93536,0.56448,2.016,-3.77,-0.67,3.829072995
31/03/2020 18:00,5.7124,-0.1943,5.715703478,1.8024,0.5257,1.8775,3.91,-0.72,3.975738925,-2.1176,-0.1443,2.122510836,1.8024,0.5257,1.8775,-3.92,-0.67,3.976845484
31/03/2020 18:30,5.70056,-0.22692,5.705074671,1.69056,0.49308,1.761,4.01,-0.72,4.074125673,-2.33944,-0.17692,2.346120244,1.69056,0.49308,1.761,-4.03,-0.67,4.085315165
31/03/2020 19:00,5.60216,-0.25562,5.607988788,1.59216,0.46438,1.6585,4.01,-0.72,4.074125673,-2.43784,-0.20562,2.446496158,1.59216,0.46438,1.6585,-4.03,-0.67,4.085315165
31/03/2020 19:30,5.3276,-0.4332,5.345183252,1.2576,0.3668,1.31,4.07,-0.8,4.147878976,-2.9024,-0.2032,2.909504425,1.2576,0.3668,1.31,-4.16,-0.57,4.198868895
31/03/2020 20:00,4.96712,-0.53834,4.996207667,0.89712,0.26166,0.9345,4.07,-0.8,4.147878976,-3.26288,-0.50834,3.302240974,0.89712,0.26166,0.9345,-4.16,-0.77,4.230661887
31/03/2020 20:30,4.71032,-0.61324,4.750071347,0.64032,0.18676,0.667,4.07,-0.8,4.147878976,-3.45968,-0.64324,3.518969082,0.64032,0.18676,0.667,-4.1,-0.83,4.183168655
31/03/2020 21:00,4.56136,-0.71502,4.61706169,0.77136,0.22498,0.8035,3.79,-0.94,3.904830342,-3.04864,-0.69502,3.12686083,0.77136,0.22498,0.8035,-3.82,-0.92,3.929223842
31/03/2020 21:30,4.56352,-0.57064,4.599059121,0.92352,0.26936,0.962,3.64,-0.84,3.735665938,-2.73648,-0.71064,2.827248132,0.92352,0.26936,0.962,-3.66,-0.98,3.788931248
31/03/2020 22:00,4.21176,-0.61782,4.256832608,0.76176,0.22218,0.7935,3.45,-0.84,3.550788645,-2.68824,-0.75782,2.793013686,0.76176,0.22218,0.7935,-3.45,-0.98,3.586488533
31/03/2020 22:30,3.814,-0.8755,3.913195146,0.564,0.1645,0.5875,3.25,-1.04,3.412345235,-2.706,-0.8155,2.82621235,0.564,0.1645,0.5875,-3.27,-0.98,3.413693015
31/03/2020 23:00,3.55552,-0.87214,3.660922104,0.57552,0.16786,0.5995,2.98,-1.04,3.156263614,-2.40448,-0.81214,2.537931333,0.57552,0.16786,0.5995,-2.98,-0.98,3.137004941
31/03/2020 23:30,3.30344,-0.84358,3.409449083,0.67344,0.19642,0.7015,2.63,-1.04,2.828161947,-1.98656,-0.78358,2.13551358,0.67344,0.19642,0.7015,-2.66,-0.98,2.834783942
01/04/2020 00:00,3.06736,-0.85702,3.184836048,0.62736,0.18298,0.6535,2.44,-1.04,2.652395144,-1.86264,-0.79702,2.025998186,0.62736,0.18298,0.6535,-2.49,-0.98,2.67591106
01/04/2020 00:30,2.82192,-0.99944,2.993678807,0.48192,0.14056,0.502,2.34,-1.14,2.602921436,-1.87808,-0.90944,2.08668771,0.48192,0.14056,0.502,-2.36,-1.05,2.583040844
01/04/2020 01:00,2.77248,-1.01386,2.952042928,0.43248,0.12614,0.4505,2.34,-1.14,2.602921436,-1.92752,-1.04386,2.192025787,0.43248,0.12614,0.4505,-2.36,-1.17,2.634103263
01/04/2020 01:30,2.87648,-1.02436,3.053432593,0.39648,0.11564,0.413,2.48,-1.14,2.729468813,-2.08352,-1.05436,2.335108263,0.39648,0.11564,0.413,-2.48,-1.17,2.742134205
01/04/2020 02:00,3.17992,-0.89044,3.302237817,0.40992,0.11956,0.427,2.77,-1.01,2.948389391,-2.40008,-0.90044,2.563430553,0.40992,0.11956,0.427,-2.81,-1.02,2.989397933
01/04/2020 02:30,3.25992,-0.89044,3.379343398,0.40992,0.11956,0.427,2.85,-1.01,3.023673263,-2.40008,-0.90044,2.563430553,0.40992,0.11956,0.427,-2.81,-1.02,2.989397933
01/04/2020 03:00,3.12896,-0.89072,3.253271092,0.40896,0.11928,0.426,2.72,-1.01,2.901465147,-2.40104,-0.90072,2.564427733,0.40896,0.11928,0.426,-2.81,-1.02,2.989397933
01/04/2020 03:30,3.11264,-0.89548,3.238890582,0.39264,0.11452,0.409,2.72,-1.01,2.901465147,-2.41736,-0.90548,2.581380135,0.39264,0.11452,0.409,-2.81,-1.02,2.989397933
01/04/2020 04:00,3.13952,-0.88764,3.262589554,0.41952,0.12236,0.437,2.72,-1.01,2.901465147,-2.26048,-0.89764,2.432185725,0.41952,0.12236,0.437,-2.68,-1.02,2.867542502
01/04/2020 04:30,3.07488,-0.88316,3.199196555,0.43488,0.12684,0.453,2.64,-1.01,2.826605738,-2.24512,-0.89316,2.416257147,0.43488,0.12684,0.453,-2.68,-1.02,2.867542502
01/04/2020 05:00,2.97208,-0.88106,3.099923588,0.44208,0.12894,0.4605,2.53,-1.01,2.724151244,-2.14792,-0.89106,2.325413565,0.44208,0.12894,0.4605,-2.59,-1.02,2.78361276
01/04/2020 05:30,3.13648,-0.87686,3.256745346,0.45648,0.13314,0.4755,2.68,-1.01,2.864000698,-2.22352,-0.88686,2.393859196,0.45648,0.13314,0.4755,-2.68,-1.02,2.867542502
01/04/2020 06:00,3.24544,-0.84508,3.353660836,0.56544,0.16492,0.589,2.68,-1.01,2.864000698,-2.11456,-0.85508,2.280904601,0.56544,0.16492,0.589,-2.68,-1.02,2.867542502
01/04/2020 06:30,3.7216,-0.5987,3.76944933,0.8616,0.2513,0.8975,2.86,-0.85,2.983638718,-2.0184,-0.7687,2.159823662,0.8616,0.2513,0.8975,-2.88,-1.02,3.055290494
01/04/2020 07:00,3.87784,-0.63188,3.928984016,0.74784,0.21812,0.779,3.13,-0.85,3.243362453,-2.32216,-0.80188,2.456712967,0.74784,0.21812,0.779,-3.07,-1.02,3.235011592
01/04/2020 07:30,4.4604,-0.4853,4.486723108,1.2504,0.3647,1.3025,3.21,-0.85,3.32063247,-2.0296,-0.3153,2.053945046,1.2504,0.3647,1.3025,-3.28,-0.68,3.349746259
01/04/2020 08:00,4.99576,-0.21332,5.00031233,1.56576,0.45668,1.631,3.43,-0.67,3.494824745,-1.89424,-0.22332,1.907358645,1.56576,0.45668,1.631,-3.46,-0.68,3.526187743
01/04/2020 08:30,5.22152,-0.21164,5.225807363,1.57152,0.45836,1.637,3.65,-0.67,3.710983697,-2.09848,-0.22164,2.110152269,1.57152,0.45836,1.637,-3.67,-0.68,3.732465673
01/04/2020 09:00,5.37072,0.48146,5.392257139,1.65072,0.48146,1.7195,3.72,0,3.72,-2.01928,0.48146,2.075884257,1.65072,0.48146,1.7195,-3.67,0,3.67
01/04/2020 09:30,5.35536,-0.22802,5.360212109,1.51536,0.44198,1.5785,3.84,-0.67,3.898012314,-2.30464,-0.22802,2.315892625,1.51536,0.44198,1.5785,-3.82,-0.67,3.878311488
01/04/2020 10:00,5.41152,-0.21164,5.41565695,1.57152,0.45836,1.637,3.84,-0.67,3.898012314,-2.24848,-0.21164,2.258418429,1.57152,0.45836,1.637,-3.82,-0.67,3.878311488
01/04/2020 10:30,5.42736,-0.20702,5.431306827,1.58736,0.46298,1.6535,3.84,-0.67,3.898012314,-2.23264,-0.20702,2.242217351,1.58736,0.46298,1.6535,-3.82,-0.67,3.878311488
01/04/2020 11:00,5.21424,-0.26918,5.221183453,1.37424,0.40082,1.4315,3.84,-0.67,3.898012314,-2.44576,-0.26918,2.460528368,1.37424,0.40082,1.4315,-3.82,-0.67,3.878311488
01/04/2020 11:30,5.30112,-0.24384,5.306725092,1.46112,0.42616,1.522,3.84,-0.67,3.898012314,-2.29888,-0.24384,2.311775768,1.46112,0.42616,1.522,-3.76,-0.67,3.819227671
01/04/2020 12:00,5.184,-0.278,5.191448738,1.344,0.392,1.4,3.84,-0.67,3.898012314,-2.466,-0.278,2.481620438,1.344,0.392,1.4,-3.81,-0.67,3.868462227
01/04/2020 12:30,5.51456,-0.13492,5.516210239,1.83456,0.53508,1.911,3.68,-0.67,3.74049462,-1.84544,-0.13492,1.850365423,1.83456,0.53508,1.911,-3.68,-0.67,3.74049462
01/04/2020 13:00,5.7056,-0.0792,5.706149665,2.0256,0.5908,2.11,3.68,-0.67,3.74049462,-1.6544,-0.0792,1.65629466,2.0256,0.5908,2.11,-3.68,-0.67,3.74049462
01/04/2020 13:30,5.74216,-0.01312,5.742174989,2.25216,0.65688,2.346,3.49,-0.67,3.553730434,-1.27784,-0.01312,1.277907352,2.25216,0.65688,2.346,-3.53,-0.67,3.593021013
01/04/2020 14:00,5.6408,-0.0281,5.640869991,2.2008,0.6419,2.2925,3.44,-0.67,3.504639782,-1.2692,-0.0281,1.269511028,2.2008,0.6419,2.2925,-3.47,-0.67,3.534091114
01/04/2020 14:30,5.75408,0.00494,5.754082121,2.31408,0.67494,2.4105,3.44,-0.67,3.504639782,-1.15592,0.00494,1.155930556,2.31408,0.67494,2.4105,-3.47,-0.67,3.534091114
01/04/2020 15:00,5.61872,-0.03454,5.618826163,2.17872,0.63546,2.2695,3.44,-0.67,3.504639782,-1.29128,-0.03454,1.291741867,2.17872,0.63546,2.2695,-3.47,-0.67,3.534091114
01/04/2020 15:30,5.64472,0.01096,5.64473064,2.33472,0.68096,2.432,3.31,-0.67,3.377128958,-1.00528,0.01096,1.005339744,2.33472,0.68096,2.432,-3.34,-0.67,3.406537832
01/04/2020 16:00,5.39496,-0.12022,5.396299311,1.88496,0.54978,1.9635,3.51,-0.67,3.573373756,-1.66504,-0.12022,1.669374449,1.88496,0.54978,1.9635,-3.55,-0.67,3.612672141
01/04/2020 16:30,5.62584,-0.08788,5.626526335,1.99584,0.58212,2.079,3.63,-0.67,3.691314129,-1.65416,-0.08788,1.656492741,1.99584,0.58212,2.079,-3.65,-0.67,3.710983697
01/04/2020 17:00,5.49432,-0.19624,5.497823424,1.62432,0.47376,1.692,3.87,-0.67,3.927569223,-2.24568,-0.19624,2.254237964,1.62432,0.47376,1.692,-3.87,-0.67,3.927569223
01/04/2020 17:30,5.432,-0.3165,5.441212755,1.212,0.3535,1.2625,4.22,-0.67,4.272856188,-3.028,-0.3165,3.044496058,1.212,0.3535,1.2625,-4.24,-0.67,4.292609929
01/04/2020 18:00,5.62624,-0.31818,5.635229813,1.20624,0.35182,1.2565,4.42,-0.67,4.470492143,-3.22376,-0.31818,3.239423876,1.20624,0.35182,1.2565,-4.43,-0.67,4.480379448
01/04/2020 18:30,5.65072,-0.31104,5.659274017,1.23072,0.35896,1.282,4.42,-0.67,4.470492143,-3.19928,-0.31104,3.214364385,1.23072,0.35896,1.282,-4.43,-0.67,4.480379448
01/04/2020 19:00,5.65424,-0.28668,5.661502928,1.31424,0.38332,1.369,4.34,-0.67,4.391412074,-3.03576,-0.28668,3.049266174,1.31424,0.38332,1.369,-4.35,-0.67,4.401295264
01/04/2020 19:30,5.4052,-0.3389,5.415813905,1.1352,0.3311,1.1825,4.27,-0.67,4.322244787,-3.1648,-0.3989,3.189840161,1.1352,0.3311,1.1825,-4.3,-0.73,4.361524963
01/04/2020 20:00,5.0572,-0.6004,5.092715582,0.7872,0.2296,0.82,4.27,-0.83,4.349919539,-3.5128,-0.6004,3.56374017,0.7872,0.2296,0.82,-4.3,-0.83,4.379372101
01/04/2020 20:30,4.99984,-0.67838,5.045651539,0.99984,0.29162,1.0415,4,-0.97,4.115932458,-3.05016,-0.53838,3.09730997,0.99984,0.29162,1.0415,-4.05,-0.83,4.134174646
01/04/2020 21:00,4.7904,-0.5628,4.823346971,0.9504,0.2772,0.99,3.84,-0.84,3.930801445,-2.8496,-0.5528,2.902724238,0.9504,0.2772,0.99,-3.8,-0.83,3.889588667
01/04/2020 21:30,4.80784,-0.48188,4.83192858,1.22784,0.35812,1.279,3.58,-0.84,3.677227216,-2.38216,-0.47188,2.428447446,1.22784,0.35812,1.279,-3.61,-0.83,3.70418682
01/04/2020 22:00,4.584,-0.4655,4.607574877,1.284,0.3745,1.3375,3.3,-0.84,3.40523127,-2.016,-0.5855,2.099301372,1.284,0.3745,1.3375,-3.3,-0.96,3.436800838
01/04/2020 22:30,4.3468,-0.4851,4.37378466,1.2168,0.3549,1.2675,3.13,-0.84,3.240756085,-1.8532,-0.6051,1.94948615,1.2168,0.3549,1.2675,-3.07,-0.96,3.216597581
01/04/2020 23:00,4.03256,-0.65842,4.085958523,1.34256,0.39158,1.3985,2.69,-1.05,2.887663415,-1.40744,-0.56842,1.517889538,1.34256,0.39158,1.3985,-2.75,-0.96,2.912747844
01/04/2020 23:30,3.57088,-0.72016,3.642775645,1.13088,0.32984,1.178,2.44,-1.05,2.656332058,-1.28912,-0.63016,1.434897906,1.13088,0.32984,1.178,-2.42,-0.96,2.603459237
02/04/2020 00:00,3.36208,-0.74606,3.443862287,1.04208,0.30394,1.0855,2.32,-1.05,2.546546681,-1.28792,-0.65606,1.445390138,1.04208,0.30394,1.0855,-2.33,-0.96,2.520019841
02/04/2020 00:30,3.23704,-0.73878,3.320274665,1.06704,0.31122,1.1115,2.17,-1.05,2.41068455,-1.12296,-0.64878,1.296901943,1.06704,0.31122,1.1115,-2.19,-0.96,2.391171261
02/04/2020 01:00,3.39632,-0.64274,3.456602993,1.39632,0.40726,1.4545,2,-1.05,2.2588714,-0.61368,-0.55274,0.825908379,1.39632,0.40726,1.4545,-2.01,-0.96,2.227487374
02/04/2020 01:30,3.7492,-0.4294,3.773709713,1.5792,0.4606,1.645,2.17,-0.89,2.345421071,-0.5908,-0.4994,0.77359227,1.5792,0.4606,1.645,-2.17,-0.96,2.372867464
02/04/2020 02:00,3.94184,-0.41988,3.964139478,1.61184,0.47012,1.679,2.33,-0.89,2.494193256,-0.71816,-0.48988,0.869330892,1.61184,0.47012,1.679,-2.33,-0.96,2.520019841
02/04/2020 02:30,4.232,-0.259,4.239918042,1.992,0.581,2.075,2.24,-0.84,2.392321049,-0.278,-0.379,0.470026595,1.992,0.581,2.075,-2.27,-0.96,2.464650077
02/04/2020 03:00,4.00728,-0.34496,4.022100247,1.69728,0.49504,1.768,2.31,-0.84,2.457986981,-0.62272,-0.46496,0.777153781,1.69728,0.49504,1.768,-2.32,-0.96,2.510776772
02/04/2020 03:30,3.87144,-0.38458,3.890494756,1.56144,0.45542,1.6265,2.31,-0.84,2.457986981,-0.75856,-0.50458,0.911051179,1.56144,0.45542,1.6265,-2.32,-0.96,2.510776772
02/04/2020 04:00,3.87768,-0.38276,3.896525042,1.56768,0.45724,1.633,2.31,-0.84,2.457986981,-0.75232,-0.50276,0.904849711,1.56768,0.45724,1.633,-2.32,-0.96,2.510776772
02/04/2020 04:30,3.8196,-0.3647,3.836971495,1.6296,0.4753,1.6975,2.19,-0.84,2.345570293,-0.5704,-0.4847,0.748525384,1.6296,0.4753,1.6975,-2.2,-0.96,2.40033331
02/04/2020 05:00,3.60152,-0.57914,3.647786925,1.27152,0.37086,1.3245,2.33,-0.95,2.516227335,-1.06848,-0.58914,1.220137472,1.27152,0.37086,1.3245,-2.34,-0.96,2.529268669
02/04/2020 05:30,3.5732,-0.5874,3.621159621,1.2432,0.3626,1.295,2.33,-0.95,2.516227335,-1.0968,-0.5974,1.248942353,1.2432,0.3626,1.295,-2.34,-0.96,2.529268669
02/04/2020 06:00,3.7508,-0.5356,3.788847846,1.4208,0.4144,1.48,2.33,-0.95,2.516227335,-0.9192,-0.5456,1.068928435,1.4208,0.4144,1.48,-2.34,-0.96,2.529268669
02/04/2020 06:30,4.33592,-0.28994,4.345603232,1.88592,0.55006,1.9645,2.45,-0.84,2.59,-0.55408,-0.40994,0.689242664,1.88592,0.55006,1.9645,-2.44,-0.96,2.622060259
02/04/2020 07:00,4.5752,-0.2814,4.583845656,1.9152,0.5586,1.995,2.66,-0.84,2.789480238,-0.7648,-0.2814,0.814926377,1.9152,0.5586,1.995,-2.68,-0.84,2.808558349
02/04/2020 07:30,4.6008,-0.4081,4.618864173,1.4808,0.4319,1.5425,3.12,-0.84,3.231098884,-1.6292,-0.4081,1.679535129,1.4808,0.4319,1.5425,-3.11,-0.84,3.221443776
02/04/2020 08:00,4.60568,-0.43876,4.626532027,1.37568,0.40124,1.433,3.23,-0.84,3.337439138,-1.90432,-0.36876,1.939695492,1.37568,0.40124,1.433,-3.28,-0.77,3.369169037
02/04/2020 08:30,4.98152,-0.19914,4.985498797,1.75152,0.51086,1.8245,3.23,-0.71,3.307113545,-1.52848,-0.11914,1.533116255,1.75152,0.51086,1.8245,-3.28,-0.63,3.33995509
02/04/2020 09:00,5.49808,0.00694,5.49808438,2.45808,0.71694,2.5605,3.04,-0.71,3.121810372,-0.58192,0.03694,0.583091288,2.45808,0.71694,2.5605,-3.04,-0.68,3.115124396
02/04/2020 09:30,5.38936,0.00148,5.389360203,2.43936,0.71148,2.541,2.95,-0.71,3.03423796,-0.51064,0.03148,0.511609421,2.43936,0.71148,2.541,-2.95,-0.68,3.027358585
02/04/2020 10:00,5.5884,0.1412,5.590183539,2.9184,0.8512,3.04,2.67,-0.71,2.762788446,0.2284,0.1712,0.285440011,2.9184,0.8512,3.04,-2.69,-0.68,2.774617091
02/04/2020 10:30,5.72136,0.17998,5.724190165,3.05136,0.88998,3.1785,2.67,-0.71,2.762788446,0.36136,0.20998,0.417938572,3.05136,0.88998,3.1785,-2.69,-0.68,2.774617091
02/04/2020 11:00,5.70024,0.05132,5.700471016,2.61024,0.76132,2.719,3.09,-0.71,3.170520462,-0.47976,0.08132,0.486603124,2.61024,0.76132,2.719,-3.09,-0.68,3.16393742
02/04/2020 11:30,5.92144,0.18292,5.924264629,3.06144,0.89292,3.189,2.86,-0.71,2.946811837,0.19144,0.21292,0.286328832,3.06144,0.89292,3.189,-2.87,-0.68,2.949457577
02/04/2020 12:00,5.9584,0.1937,5.961547639,3.0984,0.9037,3.2275,2.86,-0.71,2.946811837,0.2284,0.2237,0.31970025,3.0984,0.9037,3.2275,-2.87,-0.68,2.949457577
02/04/2020 12:30,6.47344,0.34392,6.482569429,3.61344,1.05392,3.764,2.86,-0.71,2.946811837,0.74344,0.37392,0.832177385,3.61344,1.05392,3.764,-2.87,-0.68,2.949457577
02/04/2020 13:00,6.48304,0.34672,6.49230486,3.62304,1.05672,3.774,2.86,-0.71,2.946811837,0.75304,0.37672,0.842013777,3.62304,1.05672,3.774,-2.87,-0.68,2.949457577
02/04/2020 13:30,7.67728,1.54504,7.831205322,5.29728,1.54504,5.518,2.38,0,2.38,2.90728,1.54504,3.292328295,5.29728,1.54504,5.518,-2.39,0,2.39
02/04/2020 14:00,6.78368,0.56774,6.807396202,4.24368,1.23774,4.4205,2.54,-0.67,2.626880279,1.69368,0.56774,1.786303628,4.24368,1.23774,4.4205,-2.55,-0.67,2.636550777
02/04/2020 14:30,6.52144,0.36292,6.531530494,3.54144,1.03292,3.689,2.98,-0.67,3.054390283,0.58144,0.36292,0.68540747,3.54144,1.03292,3.689,-2.96,-0.67,3.034880558
02/04/2020 15:00,6.28144,0.29292,6.288266104,3.30144,0.96292,3.439,2.98,-0.67,3.054390283,0.34144,0.29292,0.449870426,3.30144,0.96292,3.439,-2.96,-0.67,3.034880558
02/04/2020 15:30,6.75344,1.17642,6.855137916,4.03344,1.17642,4.2015,2.72,0,2.72,1.31344,1.17642,1.7632608,4.03344,1.17642,4.2015,-2.72,0,2.72
02/04/2020 16:00,7.78856,0.18458,7.790746861,5.87856,1.71458,6.1235,1.91,-1.53,2.447243347,3.94856,2.34458,4.592187001,5.87856,1.71458,6.1235,-1.93,0.63,2.030221663
02/04/2020 16:30,6.84488,0.74934,6.885774659,4.93488,1.43934,5.1405,1.91,-0.69,2.030812645,3.00488,0.73934,3.094499548,4.93488,1.43934,5.1405,-1.93,-0.7,2.053022163
02/04/2020 17:00,7.19816,0.16238,7.199991295,5.28816,1.54238,5.5085,1.91,-1.38,2.356374334,3.19816,1.61238,3.581619278,5.28816,1.54238,5.5085,-2.09,0.07,2.09117192
02/04/2020 17:30,8.01584,1.04962,8.084268245,5.89584,1.71962,6.1415,2.12,-0.67,2.223353323,3.80584,1.04962,3.947926069,5.89584,1.71962,6.1415,-2.09,-0.67,2.194766502
02/04/2020 18:00,8.23768,1.71724,8.414765891,5.88768,1.71724,6.133,2.35,0,2.35,3.51768,1.71724,3.914458558,5.88768,1.71724,6.133,-2.37,0,2.37
02/04/2020 18:30,8.66488,1.84184,8.858471651,6.31488,1.84184,6.578,2.35,0,2.35,3.94488,1.84184,4.353671186,6.31488,1.84184,6.578,-2.37,0,2.37
02/04/2020 19:00,6.94496,0.45728,6.959998161,3.86496,1.12728,4.026,3.08,-0.67,3.152031091,0.77496,0.45728,0.899815537,3.86496,1.12728,4.026,-3.09,-0.67,3.161803283
02/04/2020 19:30,6.30864,0.20752,6.312052218,3.00864,0.87752,3.134,3.3,-0.67,3.367328318,-0.31136,0.20752,0.374178567,3.00864,0.87752,3.134,-3.32,-0.67,3.386930764
02/04/2020 20:00,5.63368,-0.02726,5.633745952,2.20368,0.64274,2.2955,3.43,-0.67,3.494824745,-1.24632,-0.02726,1.246618085,2.20368,0.64274,2.2955,-3.45,-0.67,3.514455861
02/04/2020 20:30,5.37032,-0.34824,5.381599019,1.72032,0.50176,1.792,3.65,-0.85,3.74766594,-1.92968,-0.29824,1.952591099,1.72032,0.50176,1.792,-3.65,-0.8,3.736642878
02/04/2020 21:00,5.30632,-0.23274,5.311421641,2.11632,0.61726,2.2045,3.19,-0.85,3.301302773,-1.09368,-0.18274,1.10884167,2.11632,0.61726,2.2045,-3.21,-0.8,3.308186815
02/04/2020 21:30,4.78032,-0.40074,4.797087851,1.54032,0.44926,1.6045,3.24,-0.85,3.349641772,-1.71968,-0.44074,1.77526084,1.54032,0.44926,1.6045,-3.26,-0.89,3.379304662
02/04/2020 22:00,4.94512,-0.25934,4.951915695,2.02512,0.59066,2.1095,2.92,-0.85,3.041200421,-0.90488,-0.29934,0.953106631,2.02512,0.59066,2.1095,-2.93,-0.89,3.06218876
02/04/2020 22:30,4.37968,-0.42426,4.40018107,1.45968,0.42574,1.5205,2.92,-0.85,3.041200421,-1.47032,-0.53426,1.564376761,1.45968,0.42574,1.5205,-2.93,-0.96,3.08326126
02/04/2020 23:00,3.87256,-0.66342,3.928975318,1.22256,0.35658,1.2735,2.65,-1.02,2.839524608,-1.44744,-0.66342,1.592233855,1.22256,0.35658,1.2735,-2.67,-1.02,2.858198733
02/04/2020 23:30,3.54408,-0.67756,3.60826698,1.17408,0.34244,1.223,2.37,-1.02,2.580174413,-1.17592,-0.67756,1.357157102,1.17408,0.34244,1.223,-2.35,-1.02,2.561815762
03/04/2020 00:00,3.32432,-0.58374,3.375182343,1.08432,0.31626,1.1295,2.24,-0.9,2.414042253,-1.17568,-0.70374,1.370209272,1.08432,0.31626,1.1295,-2.26,-1.02,2.479516082
03/04/2020 00:30,3.10464,-0.70448,3.183564292,0.94464,0.27552,0.984,2.16,-0.98,2.371919054,-1.23536,-0.74448,1.442346976,0.94464,0.27552,0.984,-2.18,-1.02,2.406823633
03/04/2020 01:00,3.55696,-0.40922,3.580422524,1.71696,0.50078,1.7885,1.84,-0.91,2.05272989,-0.08304,-0.51922,0.525818457,1.71696,0.50078,1.7885,-1.8,-1.02,2.068912758
03/04/2020 01:30,3.26432,-0.70874,3.340373849,0.96432,0.28126,1.0045,2.3,-0.99,2.504016773,-1.33568,-0.73874,1.526360983,0.96432,0.28126,1.0045,-2.3,-1.02,2.516028617
03/04/2020 02:00,3.62448,-0.52286,3.66199916,1.22448,0.35714,1.2755,2.4,-0.88,2.556247249,-1.15552,-0.66286,1.332144831,1.22448,0.35714,1.2755,-2.38,-1.02,2.589362856
03/04/2020 02:30,3.57744,-0.53658,3.617456987,1.17744,0.34342,1.2265,2.4,-0.88,2.556247249,-1.20256,-0.67658,1.379822833,1.17744,0.34342,1.2265,-2.38,-1.02,2.589362856
03/04/2020 03:00,3.62256,-0.52342,3.660178882,1.22256,0.35658,1.2735,2.4,-0.88,2.556247249,-1.15744,-0.66342,1.334088996,1.22256,0.35658,1.2735,-2.38,-1.02,2.589362856
03/04/2020 03:30,3.55248,-0.54386,3.593869481,1.15248,0.33614,1.2005,2.4,-0.88,2.556247249,-1.22752,-0.68386,1.405158301,1.15248,0.33614,1.2005,-2.38,-1.02,2.589362856
03/04/2020 04:00,3.24288,-0.74416,3.327167684,0.84288,0.24584,0.878,2.4,-0.99,2.596170256,-1.53712,-0.77416,1.721064089,0.84288,0.24584,0.878,-2.38,-1.02,2.589362856
03/04/2020 04:30,3.1272,-0.7954,3.226769437,0.6672,0.1946,0.695,2.46,-0.99,2.651735281,-1.7128,-0.8254,1.901307182,0.6672,0.1946,0.695,-2.38,-1.02,2.589362856
03/04/2020 05:00,3.06408,-0.78756,3.163674604,0.69408,0.20244,0.723,2.37,-0.99,2.568462575,-1.68592,-0.81756,1.873694372,0.69408,0.20244,0.723,-2.38,-1.02,2.589362856
03/04/2020 05:30,3.0392,-0.8269,3.149682563,0.5592,0.1631,0.5825,2.48,-0.99,2.670299609,-1.9008,-0.8569,2.085022362,0.5592,0.1631,0.5825,-2.46,-1.02,2.663080923
03/04/2020 06:00,3.08576,-0.81332,3.191144654,0.60576,0.17668,0.631,2.48,-0.99,2.670299609,-1.91424,-0.84332,2.091770398,0.60576,0.17668,0.631,-2.52,-1.02,2.718602582
03/04/2020 06:30,3.3592,-0.6694,3.425247582,0.6192,0.1806,0.645,2.74,-0.85,2.868815086,-2.1408,-0.8394,2.299481898,0.6192,0.1806,0.645,-2.76,-1.02,2.94244796
03/04/2020 07:00,3.63224,-0.66268,3.692196122,0.64224,0.18732,0.669,2.99,-0.85,3.108472294,-2.35776,-0.83268,2.500477594,0.64224,0.18732,0.669,-3,-1.02,3.168659022
03/04/2020 07:30,3.8976,-0.6407,3.949909145,0.7176,0.2093,0.7475,3.18,-0.85,3.291640928,-2.4524,-0.6707,2.542460275,0.7176,0.2093,0.7475,-3.17,-0.88,3.289878417
03/04/2020 08:00,4.07088,-0.66016,4.124060523,0.65088,0.18984,0.678,3.42,-0.85,3.52404597,-2.80912,-0.69016,2.892658984,0.65088,0.18984,0.678,-3.46,-0.88,3.570154058
03/04/2020 08:30,4.34816,-0.52512,4.379754148,0.66816,0.19488,0.696,3.68,-0.72,3.749773326,-3.01184,-0.51512,3.0555734,0.66816,0.19488,0.696,-3.68,-0.71,3.74786606
03/04/2020 09:00,4.45712,-0.51084,4.486298719,0.71712,0.20916,0.747,3.74,-0.72,3.80867431,-2.96288,-0.50084,3.004912411,0.71712,0.20916,0.747,-3.68,-0.71,3.74786606
03/04/2020 09:30,4.5872,-0.5229,4.616906784,0.8472,0.2471,0.8825,3.74,-0.77,3.818442091,-2.8328,-0.5329,2.882488205,0.8472,0.2471,0.8825,-3.68,-0.78,3.76175491
03/04/2020 10:00,4.74472,-0.39654,4.761261582,1.07472,0.31346,1.1195,3.67,-0.71,3.738047619,-2.60528,-0.39654,2.635285155,1.07472,0.31346,1.1195,-3.68,-0.71,3.74786606
03/04/2020 10:30,4.65408,-0.35006,4.667226441,1.23408,0.35994,1.2855,3.42,-0.71,3.492921413,-2.25592,-0.35006,2.282918538,1.23408,0.35994,1.2855,-3.49,-0.71,3.561488453
03/04/2020 11:00,4.8692,-0.3094,4.879020086,1.5792,0.4606,1.645,3.29,-0.77,3.378905148,-1.7508,-0.3194,1.779695761,1.5792,0.4606,1.645,-3.33,-0.78,3.420131576
03/04/2020 11:30,4.66368,-0.38976,4.679938461,1.30368,0.38024,1.358,3.36,-0.77,3.447100231,-2.09632,-0.39976,2.134095968,1.30368,0.38024,1.358,-3.4,-0.78,3.48832338
03/04/2020 12:00,4.8,-0.26,4.807036509,1.44,0.42,1.5,3.36,-0.68,3.428119018,-1.96,-0.27,1.97850954,1.44,0.42,1.5,-3.4,-0.69,3.469308288
03/04/2020 12:30,4.92864,-0.22248,4.933658845,1.56864,0.45752,1.634,3.36,-0.68,3.428119018,-1.83136,-0.23248,1.846056987,1.56864,0.45752,1.634,-3.4,-0.69,3.469308288
03/04/2020 13:00,5.1076,-0.2582,5.114122114,2.0976,0.6118,2.185,3.01,-0.87,3.133209217,-0.9424,-0.2282,0.969635499,2.0976,0.6118,2.185,-3.04,-0.84,3.153918198
03/04/2020 13:30,5.22152,-0.13164,5.223179128,2.53152,0.73836,2.637,2.69,-0.87,2.827189417,-0.17848,-0.10164,0.205391821,2.53152,0.73836,2.637,-2.71,-0.84,2.837199323
03/04/2020 14:00,4.84088,-0.24266,4.846958123,2.15088,0.62734,2.2405,2.69,-0.87,2.827189417,-0.55912,-0.37266,0.67193054,2.15088,0.62734,2.2405,-2.71,-1,2.888615585
03/04/2020 14:30,4.88032,-0.21074,4.884867926,2.26032,0.65926,2.3545,2.62,-0.87,2.760670208,-0.36968,-0.28074,0.464196349,2.26032,0.65926,2.3545,-2.63,-0.94,2.792937522
03/04/2020 15:00,5.00624,-0.11568,5.00757634,2.58624,0.75432,2.694,2.42,-0.87,2.571633722,0.16624,-0.24568,0.296638501,2.58624,0.75432,2.694,-2.42,-1,2.618472837
03/04/2020 15:30,4.93992,-0.15544,4.94236494,2.44992,0.71456,2.552,2.49,-0.87,2.637612557,-0.04008,-0.13544,0.141245885,2.44992,0.71456,2.552,-2.49,-0.85,2.631083427
03/04/2020 16:00,4.60248,-0.25386,4.609475789,2.11248,0.61614,2.2005,2.49,-0.87,2.637612557,-0.37752,-0.30386,0.484615569,2.11248,0.61614,2.2005,-2.49,-0.92,2.65452444
03/04/2020 16:30,4.47656,-0.36642,4.491531259,1.72656,0.50358,1.7985,2.75,-0.87,2.884337012,-1.00344,-0.41642,1.086414953,1.72656,0.50358,1.7985,-2.73,-0.92,2.880850569
03/04/2020 17:00,4.52368,-0.50726,4.552031794,1.24368,0.36274,1.2955,3.28,-0.87,3.393420104,-2.04632,-0.47726,2.101238361,1.24368,0.36274,1.2955,-3.29,-0.84,3.395541194
03/04/2020 17:30,4.98496,-0.34272,4.996727249,1.22496,0.35728,1.276,3.76,-0.7,3.824604555,-2.50504,-0.33272,2.527039374,1.22496,0.35728,1.276,-3.73,-0.69,3.793283538
03/04/2020 18:00,5.18168,-0.47576,5.2034753,1.35168,0.39424,1.408,3.83,-0.87,3.927569223,-2.43832,-0.42576,2.475212314,1.35168,0.39424,1.408,-3.79,-0.82,3.877692613
03/04/2020 18:30,5.09944,-0.44808,5.1190882,1.06944,0.31192,1.114,4.03,-0.76,4.101036454,-3.00056,-0.45808,3.035324958,1.06944,0.31192,1.114,-4.07,-0.77,4.142197484
03/04/2020 19:00,4.95544,-0.49008,4.979614845,0.92544,0.26992,0.964,4.03,-0.76,4.101036454,-3.14456,-0.50008,3.184075627,0.92544,0.26992,0.964,-4.07,-0.77,4.142197484
03/04/2020 19:30,4.83248,-0.47636,4.855901749,0.97248,0.28364,1.013,3.86,-0.76,3.934107268,-2.90752,-0.48636,2.947917672,0.97248,0.28364,1.013,-3.88,-0.77,3.955666821
03/04/2020 20:00,4.64912,-0.60984,4.688946747,0.78912,0.23016,0.822,3.86,-0.84,3.950341757,-3.09088,-0.60984,3.150467267,0.78912,0.23016,0.822,-3.88,-0.84,3.969886648
03/04/2020 20:30,4.7608,-0.5306,4.790276923,1.0608,0.3094,1.105,3.7,-0.84,3.794153397,-2.6392,-0.5306,2.692009101,1.0608,0.3094,1.105,-3.7,-0.84,3.794153397
03/04/2020 21:00,4.49416,-0.54712,4.527340765,1.00416,0.29288,1.046,3.49,-0.84,3.589665723,-2.50584,-0.54712,2.564873174,1.00416,0.29288,1.046,-3.51,-0.84,3.609113465
03/04/2020 21:30,4.1856,-0.5992,4.22827246,0.8256,0.2408,0.86,3.36,-0.84,3.463408726,-2.5644,-0.6992,2.658012039,0.8256,0.2408,0.86,-3.39,-0.94,3.517911312
03/04/2020 22:00,3.97736,-0.60452,4.02303828,0.80736,0.23548,0.841,3.17,-0.84,3.279405434,-2.35264,-0.76452,2.473743277,0.80736,0.23548,0.841,-3.16,-1,3.314453198
03/04/2020 22:30,3.80296,-0.73872,3.874043366,0.79296,0.23128,0.826,3.01,-0.97,3.16243577,-2.21704,-0.76872,2.34652867,0.79296,0.23128,0.826,-3.01,-1,3.17176607
03/04/2020 23:00,3.42736,-0.85952,3.533492776,0.68736,0.20048,0.716,2.74,-1.06,2.9378904,-2.10264,-0.79952,2.249517104,0.68736,0.20048,0.716,-2.79,-1,2.963798239
03/04/2020 23:30,3.04184,-0.97488,3.194241944,0.53184,0.15512,0.554,2.51,-1.13,2.752635101,-1.98816,-0.93488,2.196993582,0.53184,0.15512,0.554,-2.52,-1.09,2.745632896
04/04/2020 00:00,2.97536,-0.95052,3.123500504,0.61536,0.17948,0.641,2.36,-1.13,2.61658174,-1.73464,-0.99052,1.997524918,0.61536,0.17948,0.641,-2.35,-1.17,2.625147615
05/04/2020 00:30,4.12352,-0.11814,4.125212025,2.54352,0.74186,2.6495,1.58,-0.86,1.798888546,1.00352,-0.25814,1.036189486,2.54352,0.74186,2.6495,-1.54,-1,1.836191711
05/04/2020 01:00,3.91576,-0.24082,3.923158249,2.46576,0.71918,2.5685,1.45,-0.96,1.738993962,0.92576,-0.28082,0.967414828,2.46576,0.71918,2.5685,-1.54,-1,1.836191711
05/04/2020 01:30,3.9968,-0.2551,4.00493274,2.4168,0.7049,2.5175,1.58,-0.96,1.848783384,0.8768,-0.2951,0.925128234,2.4168,0.7049,2.5175,-1.54,-1,1.836191711
05/04/2020 02:00,3.80032,-0.33574,3.815121682,1.90032,0.55426,1.9795,1.9,-0.89,2.098118204,0.01032,-0.44574,0.445859451,1.90032,0.55426,1.9795,-1.89,-1,2.138246946
05/04/2020 02:30,5.04504,0.34022,5.056498616,3.63504,1.06022,3.7865,1.41,-0.72,1.583192976,2.22504,0.33022,2.249410645,3.63504,1.06022,3.7865,-1.41,-0.73,1.587765726
05/04/2020 03:00,4.7304,0.0822,4.731114139,3.2304,0.9422,3.365,1.5,-0.86,1.72904598,1.7004,0.0722,1.701932137,3.2304,0.9422,3.365,-1.53,-0.87,1.760056817
05/04/2020 03:30,4.11024,-0.72868,4.174331971,2.61024,0.76132,2.719,1.5,-1.49,2.1142611,0.93024,-0.23868,0.960372115,2.61024,0.76132,2.719,-1.68,-1,1.955095906
05/04/2020 04:00,3.98072,-0.30354,3.992276074,2.25072,0.65646,2.3445,1.73,-0.96,1.97850954,0.57072,-0.34354,0.666138912,2.25072,0.65646,2.3445,-1.68,-1,1.955095906
05/04/2020 04:30,4.20192,-0.07194,4.202535788,2.70192,0.78806,2.8145,1.5,-0.86,1.72904598,1.18192,-0.21194,1.200772022,2.70192,0.78806,2.8145,-1.52,-1,1.819450466
05/04/2020 05:00,4.46768,0.06974,4.468224284,3.18768,0.92974,3.3205,1.28,-0.86,1.542076522,1.89768,-0.07026,1.898980213,3.18768,0.92974,3.3205,-1.29,-1,1.632207095
05/04/2020 05:30,4.7372,0.1746,4.740416543,3.5472,1.0346,3.695,1.19,-0.86,1.468230227,2.3472,0.1146,2.349995957,3.5472,1.0346,3.695,-1.2,-0.92,1.512084654
05/04/2020 06:00,4.46008,-0.05206,4.460383823,3.01008,0.87794,3.1355,1.45,-0.93,1.722614292,1.51008,-0.04206,1.510665631,3.01008,0.87794,3.1355,-1.5,-0.92,1.759659058
05/04/2020 06:30,4.54616,-0.00112,4.546160138,2.87616,0.83888,2.996,1.67,-0.84,1.869358179,1.20616,-0.08112,1.208884775,2.87616,0.83888,2.996,-1.67,-0.92,1.90664627
05/04/2020 07:00,4.72616,0.05138,4.726439278,3.05616,0.89138,3.1835,1.67,-0.84,1.869358179,1.38616,0.05138,1.38711191,3.05616,0.89138,3.1835,-1.67,-0.84,1.869358179
05/04/2020 07:30,4.67984,-0.00588,4.679843694,2.85984,0.83412,2.979,1.82,-0.84,2.004494949,1.08984,-0.00588,1.089855862,2.85984,0.83412,2.979,-1.77,-0.84,1.959209024
05/04/2020 08:00,4.84544,0.04242,4.845625682,3.02544,0.88242,3.1515,1.82,-0.84,2.004494949,1.25544,0.04242,1.256156459,3.02544,0.88242,3.1515,-1.77,-0.84,1.959209024
