Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2020 08:30,5.44424,0.24332,5.449674651,3.71424,1.08332,3.869,1.73,-0.84,1.92314846,1.99424,0.24332,2.009029069,3.71424,1.08332,3.869,-1.72,-0.84,1.914157778
05/04/2020 09:00,5.33432,0.21126,5.338501723,3.60432,1.05126,3.7545,1.73,-0.84,1.92314846,1.88432,0.07126,1.885666951,3.60432,1.05126,3.7545,-1.72,-0.98,1.979595918
05/04/2020 09:30,4.85032,0.01176,4.850334257,2.92032,0.85176,3.042,1.93,-0.84,2.104875293,0.97032,-0.12824,0.97875758,2.92032,0.85176,3.042,-1.95,-0.98,2.182406928
05/04/2020 10:00,5.18288,0.14084,5.184793246,3.36288,0.98084,3.503,1.82,-0.84,2.004494949,1.54288,0.00084,1.542880229,3.36288,0.98084,3.503,-1.82,-0.98,2.067075228
05/04/2020 10:30,5.87696,0.43078,5.892726894,4.35696,1.27078,4.5385,1.52,-0.84,1.736663468,2.82696,0.29078,2.841875411,4.35696,1.27078,4.5385,-1.53,-0.98,1.81694799
05/04/2020 11:00,6.33064,0.67102,6.366103255,5.18064,1.51102,5.3965,1.15,-0.84,1.42411376,4.03064,0.63102,4.079735904,5.18064,1.51102,5.3965,-1.15,-0.88,1.448067678
05/04/2020 11:30,6.74912,0.91266,6.810548366,5.76912,1.68266,6.0095,0.98,-0.77,1.246314567,4.78912,0.90266,4.873444926,5.76912,1.68266,6.0095,-0.98,-0.78,1.252517465
05/04/2020 12:00,7.78952,1.36736,7.908621574,7.01952,2.04736,7.312,0.77,-0.68,1.027277957,6.24952,1.35736,6.395226845,7.01952,2.04736,7.312,-0.77,-0.69,1.033924562
05/04/2020 12:30,7.33784,1.23562,7.441145923,6.56784,1.91562,6.8415,0.77,-0.68,1.027277957,5.79784,1.22562,5.925967689,6.56784,1.91562,6.8415,-0.77,-0.69,1.033924562
05/04/2020 13:00,7.54136,1.29498,7.651737309,6.77136,1.97498,7.0535,0.77,-0.68,1.027277957,6.00136,1.28498,6.137385066,6.77136,1.97498,7.0535,-0.77,-0.69,1.033924562
05/04/2020 13:30,7.29416,1.22288,7.395958734,6.52416,1.90288,6.796,0.77,-0.68,1.027277957,5.75416,1.21288,5.880598201,6.52416,1.90288,6.796,-0.77,-0.69,1.033924562
05/04/2020 14:00,7.24568,1.20874,7.345810442,6.47568,1.88874,6.7455,0.77,-0.68,1.027277957,5.70568,1.19874,5.830245437,6.47568,1.88874,6.7455,-0.77,-0.69,1.033924562
05/04/2020 14:30,7.29416,1.22288,7.395958734,6.52416,1.90288,6.796,0.77,-0.68,1.027277957,5.75416,1.21288,5.880598201,6.52416,1.90288,6.796,-0.77,-0.69,1.033924562
05/04/2020 15:00,7.60808,1.31444,7.720792304,6.83808,1.99444,7.123,0.77,-0.68,1.027277957,6.06808,1.30444,6.206702716,6.83808,1.99444,7.123,-0.77,-0.69,1.033924562
05/04/2020 15:30,7.97864,1.42252,8.104459229,7.20864,2.10252,7.509,0.77,-0.68,1.027277957,6.43864,1.41252,6.591759841,7.20864,2.10252,7.509,-0.77,-0.69,1.033924562
05/04/2020 16:00,8.09096,2.13528,8.367977916,7.32096,2.13528,7.626,0.77,0,0.77,6.55096,2.13528,6.890173989,7.32096,2.13528,7.626,-0.77,0,0.77
05/04/2020 16:30,8.04368,1.40774,8.165936557,7.12368,2.07774,7.4205,0.92,-0.67,1.138112472,6.21368,1.40774,6.3711499,7.12368,2.07774,7.4205,-0.91,-0.67,1.130044247
05/04/2020 17:00,7.94488,0.31184,7.950997573,6.55488,1.91184,6.828,1.39,-1.6,2.119457478,5.15488,2.78184,5.857595206,6.55488,1.91184,6.828,-1.4,0.87,1.648302157
05/04/2020 17:30,7.79904,0.20222,7.801661224,6.17904,1.80222,6.4365,1.62,-1.6,2.276927755,4.32904,2.67222,5.08737133,6.17904,1.80222,6.4365,-1.85,0.87,2.04435809
05/04/2020 18:00,8.41824,1.94782,8.64064624,6.67824,1.94782,6.9565,1.74,0,1.74,4.96824,1.94782,5.336423095,6.67824,1.94782,6.9565,-1.71,0,1.71
05/04/2020 18:30,8.06104,0.14572,8.062356988,6.19104,1.80572,6.449,1.87,-1.66,2.50049995,4.33104,2.64572,5.075208547,6.19104,1.80572,6.449,-1.86,0.84,2.040882162
05/04/2020 19:00,8.17312,1.88216,8.387038619,6.45312,1.88216,6.722,1.72,0,1.72,4.75312,1.88216,5.112208525,6.45312,1.88216,6.722,-1.7,0,1.7
05/04/2020 19:30,8.07856,1.85458,8.288703074,6.35856,1.85458,6.6235,1.72,0,1.72,4.65856,1.85458,5.014144817,6.35856,1.85458,6.6235,-1.7,0,1.7
05/04/2020 20:00,7.45216,1.63688,7.629814205,5.61216,1.63688,5.846,1.84,0,1.84,3.80216,1.63688,4.139540651,5.61216,1.63688,5.846,-1.81,0,1.81
05/04/2020 20:30,6.2732,-0.0499,6.273398461,3.9432,1.1501,4.1075,2.33,-1.2,2.620858638,1.5432,1.1501,1.92462886,3.9432,1.1501,4.1075,-2.4,0,2.4
05/04/2020 21:00,6.25568,0.43874,6.271046567,4.07568,1.18874,4.2455,2.18,-0.75,2.305406689,1.87568,0.60874,1.971988806,4.07568,1.18874,4.2455,-2.2,-0.58,2.275170323
05/04/2020 21:30,6.53872,0.70046,6.576131344,4.69872,1.37046,4.8945,1.84,-0.67,1.958187938,2.88872,0.70046,2.972431236,4.69872,1.37046,4.8945,-1.81,-0.67,1.930025907
05/04/2020 22:00,5.74672,0.31946,5.755592537,3.90672,1.13946,4.0695,1.84,-0.82,2.014447815,2.09672,0.40946,2.136326813,3.90672,1.13946,4.0695,-1.81,-0.73,1.951665955
05/04/2020 22:30,5.74,0.4475,5.757417498,4.14,1.2075,4.3125,1.6,-0.76,1.771327186,2.54,0.4775,2.584493422,4.14,1.2075,4.3125,-1.6,-0.73,1.758664266
05/04/2020 23:00,6.47144,0.94042,6.539413234,5.52144,1.61042,5.7515,0.95,-0.67,1.162497312,4.58144,0.94042,4.67696293,5.52144,1.61042,5.7515,-0.94,-0.67,1.154339638
05/04/2020 23:30,6.17536,0.90948,6.241972845,5.41536,1.57948,5.641,0.76,-0.67,1.013163363,4.65536,0.90948,4.743367011,5.41536,1.57948,5.641,-0.76,-0.67,1.013163363
06/04/2020 00:00,6.41408,1.00244,6.49194179,5.73408,1.67244,5.973,0.68,-0.67,0.954620343,5.05408,1.00244,5.152534386,5.73408,1.67244,5.973,-0.68,-0.67,0.954620343
06/04/2020 00:30,5.75936,0.81148,5.816246848,5.07936,1.48148,5.291,0.68,-0.67,0.954620343,4.39936,0.81148,4.473574432,5.07936,1.48148,5.291,-0.68,-0.67,0.954620343
06/04/2020 01:00,5.83808,0.83444,5.897411992,5.15808,1.50444,5.373,0.68,-0.67,0.954620343,4.47808,0.83444,4.555160875,5.15808,1.50444,5.373,-0.68,-0.67,0.954620343
06/04/2020 01:30,5.99376,1.07818,6.089961498,5.99376,1.74818,6.2435,0,-0.67,0.67,5.31376,1.07818,5.422039971,5.99376,1.74818,6.2435,-0.68,-0.67,0.954620343
06/04/2020 02:00,6.50496,1.01728,6.584023329,5.78496,1.68728,6.026,0.72,-0.67,0.983514108,5.10496,1.01728,5.205331421,5.78496,1.68728,6.026,-0.68,-0.67,0.954620343
06/04/2020 02:30,5.76096,0.76528,5.811567224,4.92096,1.43528,5.126,0.84,-0.67,1.074476617,4.09096,0.76528,4.161923498,4.92096,1.43528,5.126,-0.83,-0.67,1.066677083
06/04/2020 03:00,5.15824,0.49282,5.181728616,4.15824,1.21282,4.3315,1,-0.72,1.232233744,3.16824,0.48282,3.204818224,4.15824,1.21282,4.3315,-0.99,-0.73,1.23004065
06/04/2020 03:30,5.2672,0.5246,5.29325996,4.2672,1.2446,4.445,1,-0.72,1.232233744,3.2772,0.5146,3.317356327,4.2672,1.2446,4.445,-0.99,-0.73,1.23004065
06/04/2020 04:00,5.42184,0.65762,5.461576059,4.55184,1.32762,4.7415,0.87,-0.67,1.09808925,3.68184,0.64762,3.738362937,4.55184,1.32762,4.7415,-0.87,-0.68,1.104219181
06/04/2020 04:30,5.322,0.6285,5.358982763,4.452,1.2985,4.6375,0.87,-0.67,1.09808925,3.582,0.6185,3.635005674,4.452,1.2985,4.6375,-0.87,-0.68,1.104219181
06/04/2020 05:00,4.86584,0.38462,4.881017461,3.85584,1.12462,4.0165,1.01,-0.74,1.252078272,2.85584,0.37462,2.88030593,3.85584,1.12462,4.0165,-1,-0.75,1.25
06/04/2020 05:30,4.6644,0.2967,4.673826938,3.5544,1.0367,3.7025,1.11,-0.74,1.334053972,2.4644,0.2867,2.481020808,3.5544,1.0367,3.7025,-1.09,-0.75,1.323102415
06/04/2020 06:00,4.55712,0.13416,4.559094384,3.23712,0.94416,3.372,1.32,-0.81,1.54870914,1.91712,0.12416,1.92113633,3.23712,0.94416,3.372,-1.32,-0.82,1.553962677
06/04/2020 06:30,4.46264,0.04702,4.462887703,2.73264,0.79702,2.8465,1.73,-0.75,1.885576835,1.03264,0.03702,1.033303368,2.73264,0.79702,2.8465,-1.7,-0.76,1.862149296
06/04/2020 07:00,4.17072,-0.14604,4.173276051,2.07072,0.60396,2.157,2.1,-0.75,2.229910312,-0.04928,-0.15604,0.163636793,2.07072,0.60396,2.157,-2.12,-0.76,2.252110122
06/04/2020 07:30,4.4404,-0.1578,4.443203011,2.0304,0.5922,2.115,2.41,-0.75,2.524004754,-0.3596,-0.1678,0.396823638,2.0304,0.5922,2.115,-2.39,-0.76,2.507927431
06/04/2020 08:00,4.2208,-0.3356,4.234120924,1.4208,0.4144,1.48,2.8,-0.75,2.898706608,-1.3792,-0.2856,1.408460152,1.4208,0.4144,1.48,-2.8,-0.7,2.886173938
06/04/2020 08:30,4.26328,-0.33946,4.276773252,1.13328,0.33054,1.1805,3.13,-0.67,3.200906122,-1.93672,-0.36946,1.971645265,1.13328,0.33054,1.1805,-3.07,-0.7,3.14879342
06/04/2020 09:00,4.29592,-0.32994,4.308571579,1.16592,0.34006,1.2145,3.13,-0.67,3.200906122,-1.90408,-0.35994,1.937802222,1.16592,0.34006,1.2145,-3.07,-0.7,3.14879342
06/04/2020 09:30,4.99696,-0.01172,4.996973744,2.25696,0.65828,2.351,2.74,-0.67,2.820726857,-0.48304,-0.04172,0.484838324,2.25696,0.65828,2.351,-2.74,-0.7,2.828002829
06/04/2020 10:00,6.04424,0.50082,6.064953244,4.01424,1.17082,4.1815,2.03,-0.67,2.137709054,2.00424,0.47082,2.05879806,4.01424,1.17082,4.1815,-2.01,-0.7,2.128403157
06/04/2020 10:30,6.20992,0.62206,6.240998722,4.42992,1.29206,4.6145,1.78,-0.67,1.901920082,2.66992,0.59206,2.734777477,4.42992,1.29206,4.6145,-1.76,-0.7,1.89409609
06/04/2020 11:00,5.94544,0.54492,5.970359671,4.16544,1.21492,4.339,1.78,-0.67,1.901920082,2.40544,0.51492,2.459935812,4.16544,1.21492,4.339,-1.76,-0.7,1.89409609
06/04/2020 11:30,5.8684,0.5487,5.893996119,4.1784,1.2187,4.3525,1.69,-0.67,1.817965896,2.4984,0.5187,2.551676361,4.1784,1.2187,4.3525,-1.68,-0.7,1.82
06/04/2020 12:00,6.3888,0.7559,6.433362282,4.8888,1.4259,5.0925,1.5,-0.67,1.642832919,3.4088,0.7259,3.485232883,4.8888,1.4259,5.0925,-1.48,-0.7,1.637192719
06/04/2020 12:30,6.38232,0.72776,6.423678323,4.79232,1.39776,4.992,1.59,-0.67,1.725398505,3.21232,0.69776,3.287228133,4.79232,1.39776,4.992,-1.58,-0.7,1.728120366
06/04/2020 13:00,6.6324,0.8007,6.68055763,5.0424,1.4707,5.2525,1.59,-0.67,1.725398505,3.4624,0.7707,3.5471386,5.0424,1.4707,5.2525,-1.58,-0.7,1.728120366
06/04/2020 13:30,5.85168,0.38674,5.86444598,3.93168,1.14674,4.0955,1.92,-0.76,2.06494552,1.99168,0.44674,2.041167766,3.93168,1.14674,4.0955,-1.94,-0.7,2.062425756
06/04/2020 14:00,6.47096,0.68528,6.507144689,4.68096,1.36528,4.876,1.79,-0.68,1.914810696,2.88096,0.66528,2.956776623,4.68096,1.36528,4.876,-1.8,-0.7,1.931320792
06/04/2020 14:30,7.15336,1.03598,7.22798823,5.88336,1.71598,6.1285,1.27,-0.68,1.440590157,4.61336,1.01598,4.7239079,5.88336,1.71598,6.1285,-1.27,-0.7,1.450137924
06/04/2020 15:00,6.27152,0.67086,6.307298649,4.63152,1.35086,4.8245,1.64,-0.68,1.775387282,2.99152,0.65086,3.061504638,4.63152,1.35086,4.8245,-1.64,-0.7,1.783143292
06/04/2020 15:30,6.22808,0.71944,6.269495546,4.79808,1.39944,4.998,1.43,-0.68,1.58344561,3.36808,0.69944,3.439938837,4.79808,1.39944,4.998,-1.43,-0.7,1.592136929
06/04/2020 16:00,6.04424,0.57832,6.071844135,4.31424,1.25832,4.494,1.73,-0.68,1.858843727,2.58424,0.55832,2.643864142,4.31424,1.25832,4.494,-1.73,-0.7,1.86625293
06/04/2020 16:30,5.17976,-0.01382,5.179778436,2.72976,0.79618,2.8435,2.45,-0.81,2.580426321,0.29976,-0.02382,0.300704922,2.72976,0.79618,2.8435,-2.43,-0.82,2.564624729
06/04/2020 17:00,4.734,-0.278,4.742155628,1.824,0.532,1.9,2.91,-0.81,3.020629074,-1.086,-0.288,1.123539051,1.824,0.532,1.9,-2.91,-0.82,3.023325983
06/04/2020 17:30,5.62536,0.04198,5.625516638,2.71536,0.79198,2.8285,2.91,-0.75,3.005095672,-0.19464,0.04198,0.19911567,2.71536,0.79198,2.8285,-2.91,-0.75,3.005095672
06/04/2020 18:00,5.58448,-0.04286,5.584644469,2.42448,0.70714,2.5255,3.16,-0.75,3.24778386,-0.75552,0.06714,0.758497363,2.42448,0.70714,2.5255,-3.18,-0.64,3.243763247
06/04/2020 18:30,5.2884,-0.0988,5.28932283,1.9584,0.5712,2.04,3.33,-0.67,3.396733725,-1.3816,-0.0688,1.383311968,1.9584,0.5712,2.04,-3.34,-0.64,3.40076462
06/04/2020 19:00,5.01064,-0.22648,5.015755815,1.52064,0.44352,1.584,3.49,-0.67,3.553730434,-1.99936,-0.19648,2.008990991,1.52064,0.44352,1.584,-3.52,-0.64,3.577708764
06/04/2020 19:30,4.66728,-0.34996,4.680381886,1.09728,0.32004,1.143,3.57,-0.67,3.632327078,-2.49272,-0.31996,2.513170786,1.09728,0.32004,1.143,-3.59,-0.64,3.646601157
06/04/2020 20:00,4.59152,-0.50164,4.618841695,1.09152,0.31836,1.137,3.5,-0.82,3.594773985,-2.43848,-0.50164,2.489543613,1.09152,0.31836,1.137,-3.53,-0.82,3.623989514
06/04/2020 20:30,4.58384,-0.50388,4.61145142,1.08384,0.31612,1.129,3.5,-0.82,3.594773985,-2.44616,-0.50388,2.497517527,1.08384,0.31612,1.129,-3.53,-0.82,3.623989514
06/04/2020 21:00,4.30232,-0.54224,4.336355797,0.95232,0.27776,0.992,3.35,-0.82,3.448898375,-2.42768,-0.54224,2.487499628,0.95232,0.27776,0.992,-3.38,-0.82,3.478045428
06/04/2020 21:30,4.1276,-0.6282,4.175130776,0.8976,0.2618,0.935,3.23,-0.89,3.350373114,-2.3824,-0.6382,2.466400008,0.8976,0.2618,0.935,-3.28,-0.9,3.40123507
06/04/2020 22:00,4.09808,-0.52556,4.131642894,1.07808,0.31444,1.123,3.02,-0.84,3.134645115,-1.94192,-0.68556,2.059379955,1.07808,0.31444,1.123,-3.02,-1,3.181257613
06/04/2020 22:30,3.97552,-0.47964,4.00434936,1.23552,0.36036,1.287,2.74,-0.84,2.865868106,-1.55448,-0.63964,1.680936465,1.23552,0.36036,1.287,-2.79,-1,2.963798239
06/04/2020 23:00,3.65688,-0.51716,3.693267632,1.10688,0.32284,1.153,2.55,-0.84,2.684790495,-1.44312,-0.67716,1.594095668,1.10688,0.32284,1.153,-2.55,-1,2.739069185
06/04/2020 23:30,3.39512,-0.63684,3.454331339,1.00512,0.29316,1.047,2.39,-0.93,2.56456624,-1.35488,-0.70684,1.528176233,1.00512,0.29316,1.047,-2.36,-1,2.563123095
07/04/2020 00:00,3.0492,-0.8194,3.157378185,0.8592,0.2506,0.895,2.19,-1.07,2.437416665,-1.3608,-0.7494,1.553504747,0.8592,0.2506,0.895,-2.22,-1,2.43483059
08/04/2020 00:30,2.8308,-0.7606,2.93120129,0.8208,0.2394,0.855,2.01,-1,2.245016704,-1.1892,-0.7606,1.411633451,0.8208,0.2394,0.855,-2.01,-1,2.245016704
08/04/2020 01:00,2.75832,-0.78174,2.866957734,0.74832,0.21826,0.7795,2.01,-1,2.245016704,-1.26168,-0.78174,1.484235106,0.74832,0.21826,0.7795,-2.01,-1,2.245016704
08/04/2020 01:30,2.78808,-0.80806,2.902817778,0.65808,0.19194,0.6855,2.13,-1,2.353061835,-1.49192,-0.80806,1.696698633,0.65808,0.19194,0.6855,-2.15,-1,2.37118114
08/04/2020 02:00,2.8288,-0.8516,2.954205815,0.5088,0.1484,0.53,2.32,-1,2.526341228,-1.8312,-0.8516,2.01953361,0.5088,0.1484,0.53,-2.34,-1,2.544720024
08/04/2020 02:30,2.8576,-0.8432,2.979406652,0.5376,0.1568,0.56,2.32,-1,2.526341228,-1.8024,-0.8432,1.989882409,0.5376,0.1568,0.56,-2.34,-1,2.544720024
08/04/2020 03:00,2.8672,-0.7804,2.971508035,0.5472,0.1596,0.57,2.32,-0.94,2.503197955,-1.7928,-0.8404,1.98000101,0.5472,0.1596,0.57,-2.34,-1,2.544720024
08/04/2020 03:30,2.74624,-0.71568,2.83796265,0.42624,0.12432,0.444,2.32,-0.84,2.467387282,-1.91376,-0.87568,2.104588511,0.42624,0.12432,0.444,-2.34,-1,2.544720024
08/04/2020 04:00,2.72992,-0.83044,2.853435438,0.40992,0.11956,0.427,2.32,-0.95,2.506970283,-1.93008,-0.88044,2.12141071,0.40992,0.11956,0.427,-2.34,-1,2.544720024
08/04/2020 04:30,2.59088,-0.88016,2.736300568,0.41088,0.11984,0.428,2.18,-1,2.398416144,-1.77912,-0.88016,1.984930629,0.41088,0.11984,0.428,-2.19,-1,2.407509086
08/04/2020 05:00,2.58992,-0.88044,2.735481713,0.40992,0.11956,0.427,2.18,-1,2.398416144,-1.78008,-0.88044,1.985915255,0.40992,0.11956,0.427,-2.19,-1,2.407509086
08/04/2020 05:30,2.7236,-0.8852,2.863839381,0.3936,0.1148,0.41,2.33,-1,2.535527559,-1.9464,-0.8852,2.138235721,0.3936,0.1148,0.41,-2.34,-1,2.544720024
08/04/2020 06:00,2.81952,-0.72764,2.911898522,0.41952,0.12236,0.437,2.4,-0.85,2.546075411,-1.92048,-0.87764,2.111514954,0.41952,0.12236,0.437,-2.34,-1,2.544720024
08/04/2020 06:30,3.00488,-0.70566,3.086625965,0.49488,0.14434,0.5155,2.51,-0.85,2.650018868,-2.01512,-0.85566,2.189260754,0.49488,0.14434,0.5155,-2.51,-1,2.701869723
08/04/2020 07:00,3.22192,-0.69194,3.295383051,0.54192,0.15806,0.5645,2.68,-0.85,2.8115654,-2.14808,-0.84194,2.307186739,0.54192,0.15806,0.5645,-2.69,-1,2.869860624
08/04/2020 07:30,3.59424,-0.56668,3.638638124,0.59424,0.17332,0.619,3,-0.74,3.089919093,-2.40576,-0.56668,2.47160017,0.59424,0.17332,0.619,-3,-0.74,3.089919093
08/04/2020 08:00,3.84928,-0.52146,3.884440378,0.74928,0.21854,0.7805,3.1,-0.74,3.187098994,-2.25072,-0.52146,2.310337865,0.74928,0.21854,0.7805,-3,-0.74,3.089919093
08/04/2020 08:30,4.14544,-0.53508,4.179830547,1.04544,0.30492,1.089,3.1,-0.84,3.211790778,-2.00456,-0.53508,2.074746105,1.04544,0.30492,1.089,-3.05,-0.84,3.163558123
08/04/2020 09:00,4.25712,-0.82584,4.336482722,1.31712,0.38416,1.372,2.94,-1.21,3.17926092,-1.73288,-0.45584,1.791832358,1.31712,0.38416,1.372,-3.05,-0.84,3.163558123
08/04/2020 09:30,3.99712,-1.29084,4.200385244,1.19712,0.34916,1.247,2.8,-1.64,3.244934514,-1.85288,-0.49084,1.916791121,1.19712,0.34916,1.247,-3.05,-0.84,3.163558123
08/04/2020 10:00,4.43032,-0.31074,4.441204189,1.78032,0.51926,1.8545,2.65,-0.83,2.776940763,-0.88968,-0.32074,0.945729692,1.78032,0.51926,1.8545,-2.67,-0.84,2.799017685
08/04/2020 10:30,4.45248,-0.26636,4.46044009,1.93248,0.56364,2.013,2.52,-0.83,2.653167918,-0.59752,-0.27636,0.658335021,1.93248,0.56364,2.013,-2.53,-0.84,2.665801943
08/04/2020 11:00,4.50144,-0.25208,4.508492697,1.98144,0.57792,2.064,2.52,-0.83,2.653167918,-0.47856,-0.35208,0.5941212,1.98144,0.57792,2.064,-2.46,-0.93,2.629923953
08/04/2020 11:30,4.39016,-0.41912,4.410120905,2.06016,0.60088,2.146,2.33,-1.02,2.543481865,-0.30984,-0.32912,0.452018584,2.06016,0.60088,2.146,-2.37,-0.93,2.545937941
08/04/2020 12:00,4.43088,-0.57266,4.467732876,2.15088,0.62734,2.2405,2.28,-1.2,2.576509266,-0.21912,-0.37266,0.432306662,2.15088,0.62734,2.2405,-2.37,-1,2.572333571
08/04/2020 12:30,4.5024,-0.2893,4.511684857,2.1624,0.6307,2.2525,2.34,-0.92,2.514358765,-0.2076,-0.3693,0.423651095,2.1624,0.6307,2.2525,-2.37,-1,2.572333571
08/04/2020 13:00,4.32288,-0.34166,4.336360577,1.98288,0.57834,2.0655,2.34,-0.92,2.514358765,-0.38712,-0.42166,0.572415103,1.98288,0.57834,2.0655,-2.37,-1,2.572333571
08/04/2020 13:30,4.16928,-0.36896,4.1855737,1.88928,0.55104,1.968,2.28,-0.92,2.458617498,-0.39072,-0.44896,0.595169892,1.88928,0.55104,1.968,-2.28,-1,2.489658611
08/04/2020 14:00,4.1044,-0.3558,4.119792835,1.9344,0.5642,2.015,2.17,-0.92,2.356968392,-0.2556,-0.4358,0.505225692,1.9344,0.5642,2.015,-2.19,-1,2.407509086
08/04/2020 14:30,4.08808,-0.36056,4.103949512,1.91808,0.55944,1.998,2.17,-0.92,2.356968392,-0.27192,-0.44056,0.517719615,1.91808,0.55944,1.998,-2.19,-1,2.407509086
08/04/2020 15:00,4.0196,-0.3572,4.035440001,1.9296,0.5628,2.01,2.09,-0.92,2.283527972,-0.2004,-0.4372,0.480940745,1.9296,0.5628,2.01,-2.13,-1,2.353061835
08/04/2020 15:30,3.97016,-0.30162,3.981600815,1.88016,0.54838,1.9585,2.09,-0.85,2.256235803,-0.24984,-0.45162,0.516120771,1.88016,0.54838,1.9585,-2.13,-1,2.353061835
08/04/2020 16:00,4.01056,-0.32192,4.023459208,1.81056,0.52808,1.886,2.2,-0.85,2.358495283,-0.39944,-0.47192,0.618272432,1.81056,0.52808,1.886,-2.21,-1,2.425716389
08/04/2020 16:30,4.07256,-0.43342,4.095558307,1.70256,0.49658,1.7735,2.37,-0.93,2.545937941,-0.63744,-0.50342,0.81225701,1.70256,0.49658,1.7735,-2.34,-1,2.544720024
08/04/2020 17:00,4.18608,-0.53906,4.220645857,1.54608,0.45094,1.6105,2.64,-0.99,2.819521236,-1.10392,-0.54906,1.23292589,1.54608,0.45094,1.6105,-2.65,-1,2.832401808
08/04/2020 17:30,4.5324,-0.5343,4.563784203,1.5624,0.4557,1.6275,2.97,-0.99,3.130654884,-1.3976,-0.5443,1.499849409,1.5624,0.4557,1.6275,-2.96,-1,3.124355934
08/04/2020 18:00,6.45248,0.25614,6.457561912,4.27248,1.24614,4.4505,2.18,-0.99,2.394263979,2.05248,0.35614,2.083149023,4.27248,1.24614,4.4505,-2.22,-0.89,2.391756677
08/04/2020 18:30,7.01712,0.67666,7.049669627,4.61712,1.34666,4.8095,2.4,-0.67,2.491766442,2.21712,0.66666,2.315179615,4.61712,1.34666,4.8095,-2.4,-0.68,2.494473892
08/04/2020 19:00,6.94424,0.62332,6.972158704,4.43424,1.29332,4.619,2.51,-0.67,2.597883754,1.92424,0.61332,2.019619023,4.43424,1.29332,4.619,-2.51,-0.68,2.600480725
08/04/2020 19:30,6.85256,0.59658,6.878479937,4.34256,1.26658,4.5235,2.51,-0.67,2.597883754,1.83256,0.58658,1.924149747,4.34256,1.26658,4.5235,-2.51,-0.68,2.600480725
08/04/2020 20:00,6.86432,0.45626,6.879466713,4.44432,1.29626,4.6295,2.42,-0.84,2.5616401,2.05432,0.45626,2.104377307,4.44432,1.29626,4.6295,-2.39,-0.84,2.533317982
08/04/2020 20:30,6.85104,0.47572,6.867536574,4.51104,1.31572,4.699,2.34,-0.84,2.486201923,2.12104,0.47572,2.17373416,4.51104,1.31572,4.699,-2.39,-0.84,2.533317982
08/04/2020 21:00,6.72472,0.48846,6.74243667,4.55472,1.32846,4.7445,2.17,-0.84,2.326907819,2.35472,0.48846,2.404849153,4.55472,1.32846,4.7445,-2.2,-0.84,2.354909765
08/04/2020 21:30,6.45936,0.50898,6.479382089,4.41936,1.28898,4.6035,2.04,-0.78,2.184032967,2.35936,0.44898,2.40169995,4.41936,1.28898,4.6035,-2.06,-0.84,2.224679752
08/04/2020 22:00,6.01584,0.50462,6.03696714,4.09584,1.19462,4.2665,1.92,-0.69,2.040220576,2.16584,0.49462,2.221601191,4.09584,1.19462,4.2665,-1.93,-0.7,2.053022163
08/04/2020 22:30,6.17728,0.62754,6.209073574,4.51728,1.31754,4.7055,1.66,-0.69,1.797692966,2.87728,0.61754,2.942804079,4.51728,1.31754,4.7055,-1.64,-0.7,1.783143292
08/04/2020 23:00,5.91392,0.57156,5.941475456,4.63392,1.35156,4.827,1.28,-0.78,1.498932954,3.35392,0.48156,3.388315127,4.63392,1.35156,4.827,-1.28,-0.87,1.547675677
08/04/2020 23:30,5.78176,0.56468,5.809269507,4.78176,1.39468,4.981,1,-0.83,1.299576854,3.80176,0.45468,3.8288527,4.78176,1.39468,4.981,-0.98,-0.94,1.357939616
09/04/2020 00:00,5.55376,0.55068,5.58099441,4.73376,1.38068,4.931,0.82,-0.83,1.166747616,3.90376,0.44068,3.928554569,4.73376,1.38068,4.931,-0.83,-0.94,1.25399362
09/04/2020 00:30,5.23472,0.48096,5.256768589,4.49472,1.31096,4.682,0.74,-0.83,1.111980216,3.75472,0.31096,3.767574604,4.49472,1.31096,4.682,-0.74,-1,1.244025723
09/04/2020 01:00,4.73904,0.55222,4.771105433,4.73904,1.38222,4.9365,0,-0.83,0.83,4.73904,0.38222,4.754428699,4.73904,1.38222,4.9365,0,-1,1
09/04/2020 01:30,5.33888,0.52884,5.365008052,4.65888,1.35884,4.853,0.68,-0.83,1.072986486,3.97888,0.35884,3.995028435,4.65888,1.35884,4.853,-0.68,-1,1.209297317
09/04/2020 02:00,5.50112,0.57616,5.531209777,4.82112,1.40616,5.022,0.68,-0.83,1.072986486,4.14112,0.40616,4.160990363,4.82112,1.40616,5.022,-0.68,-1,1.209297317
09/04/2020 02:30,5.4488,0.5609,5.477593473,4.7688,1.3909,4.9675,0.68,-0.83,1.072986486,4.0888,0.3909,4.107443031,4.7688,1.3909,4.9675,-0.68,-1,1.209297317
09/04/2020 03:00,5.50112,0.57616,5.531209777,4.82112,1.40616,5.022,0.68,-0.83,1.072986486,4.14112,0.40616,4.160990363,4.82112,1.40616,5.022,-0.68,-1,1.209297317
09/04/2020 03:30,5.492,0.5735,5.521862571,4.812,1.4035,5.0125,0.68,-0.83,1.072986486,4.132,0.4035,4.15165464,4.812,1.4035,5.0125,-0.68,-1,1.209297317
09/04/2020 04:00,5.48576,0.57168,5.515467414,4.80576,1.40168,5.006,0.68,-0.83,1.072986486,4.12576,0.46168,4.15151105,4.80576,1.40168,5.006,-0.68,-0.94,1.160172401
09/04/2020 04:30,5.16336,0.67598,5.20742119,5.16336,1.50598,5.3785,0,-0.83,0.83,5.16336,0.66598,5.206132523,5.16336,1.50598,5.3785,0,-0.84,0.84
09/04/2020 05:00,5.3592,0.7331,5.409109007,5.3592,1.5631,5.5825,0,-0.83,0.83,5.3592,0.7231,5.407762777,5.3592,1.5631,5.5825,0,-0.84,0.84
09/04/2020 05:30,5.68272,0.82746,5.742647181,5.68272,1.65746,5.9195,0,-0.83,0.83,5.68272,0.81746,5.741214806,5.68272,1.65746,5.9195,0,-0.84,0.84
09/04/2020 06:00,5.57664,0.79652,5.633236885,5.57664,1.62652,5.809,0,-0.83,0.83,5.57664,0.78652,5.63183162,5.57664,1.62652,5.809,0,-0.84,0.84
09/04/2020 06:30,6.52976,0.56618,6.554260099,5.84976,1.70618,6.0935,0.68,-1.14,1.32740348,5.16976,1.21618,5.310886202,5.84976,1.70618,6.0935,-0.68,-0.49,0.838152731
09/04/2020 07:00,6.08688,1.49534,6.267866451,5.12688,1.49534,5.3405,0.96,0,0.96,4.17688,1.49534,4.436481517,5.12688,1.49534,5.3405,-0.95,0,0.95
09/04/2020 07:30,6.38136,0.84998,6.437718653,5.21136,1.51998,5.4285,1.17,-0.67,1.348258136,4.08136,0.84998,4.168928573,5.21136,1.51998,5.4285,-1.13,-0.67,1.313697073
09/04/2020 08:00,6.92712,1.02666,7.002786749,5.81712,1.69666,6.0595,1.11,-0.67,1.296533841,4.68712,1.02666,4.798241829,5.81712,1.69666,6.0595,-1.13,-0.67,1.313697073
09/04/2020 08:30,6.93776,0.98018,7.006658737,5.65776,1.65018,5.8935,1.28,-0.67,1.444749113,4.35776,0.98018,4.466634645,5.65776,1.65018,5.8935,-1.3,-0.67,1.462497863
09/04/2020 09:00,7.04096,1.01028,7.113071306,5.76096,1.68028,6.001,1.28,-0.67,1.444749113,4.46096,1.01028,4.573929361,5.76096,1.68028,6.001,-1.3,-0.67,1.462497863
09/04/2020 09:30,7.24984,1.10912,7.334188926,6.09984,1.77912,6.354,1.15,-0.67,1.330939518,5.02984,1.10912,5.150673509,6.09984,1.77912,6.354,-1.07,-0.67,1.26245792
09/04/2020 10:00,6.90568,0.95624,6.971571645,5.57568,1.62624,5.808,1.33,-0.67,1.489227988,4.23568,0.95624,4.342278204,5.57568,1.62624,5.808,-1.34,-0.67,1.498165545
09/04/2020 10:30,6.60232,0.86776,6.659101801,5.27232,1.53776,5.492,1.33,-0.67,1.489227988,3.93232,0.86776,4.026927861,5.27232,1.53776,5.492,-1.34,-0.67,1.498165545
09/04/2020 11:00,6.62784,0.91312,6.690444768,5.42784,1.58312,5.654,1.2,-0.67,1.374372584,4.22784,0.91312,4.325323017,5.42784,1.58312,5.654,-1.2,-0.67,1.374372584
09/04/2020 11:30,5.93696,0.67078,5.974733454,4.59696,1.34078,4.7885,1.34,-0.67,1.498165545,3.24696,0.67078,3.315523345,4.59696,1.34078,4.7885,-1.35,-0.67,1.507116452
09/04/2020 12:00,5.11304,0.31672,5.122839994,3.38304,0.98672,3.524,1.73,-0.67,1.855208883,1.69304,0.31672,1.72240994,3.38304,0.98672,3.524,-1.69,-0.67,1.817965896
09/04/2020 12:30,5.16872,0.24296,5.174427118,3.43872,1.00296,3.582,1.73,-0.76,1.889576672,1.74872,0.22296,1.762876286,3.43872,1.00296,3.582,-1.69,-0.78,1.861316738
09/04/2020 13:00,5.00872,0.24296,5.014609217,3.43872,1.00296,3.582,1.57,-0.76,1.744276354,1.85872,0.22296,1.872044658,3.43872,1.00296,3.582,-1.58,-0.78,1.762044267
09/04/2020 13:30,4.85648,0.17814,4.859746068,3.21648,0.93814,3.3505,1.64,-0.76,1.807539764,1.56648,0.15814,1.574442076,3.21648,0.93814,3.3505,-1.65,-0.78,1.825075341
09/04/2020 14:00,4.72472,0.27346,4.732627119,3.23472,0.94346,3.3695,1.49,-0.67,1.63370744,1.72472,0.26346,1.744726411,3.23472,0.94346,3.3695,-1.51,-0.68,1.656049516
09/04/2020 14:30,4.39064,0.08852,4.391532238,2.60064,0.75852,2.709,1.79,-0.67,1.911282292,0.84064,0.07852,0.844299118,2.60064,0.75852,2.709,-1.76,-0.68,1.886796226
09/04/2020 15:00,4.02784,-0.04938,4.02814268,2.12784,0.62062,2.2165,1.9,-0.67,2.014671189,0.21784,-0.05938,0.225788064,2.12784,0.62062,2.2165,-1.91,-0.68,2.027436805
09/04/2020 15:30,4.00368,-0.14976,4.006479951,1.78368,0.52024,1.858,2.22,-0.67,2.318900602,-0.45632,-0.15976,0.483478231,1.78368,0.52024,1.858,-2.24,-0.68,2.340939982
09/04/2020 16:00,5.95336,0.74848,6.000226462,4.86336,1.41848,5.066,1.09,-0.67,1.279453008,3.78336,0.73848,3.854758825,4.86336,1.41848,5.066,-1.08,-0.68,1.276244491
09/04/2020 16:30,6.73576,1.02918,6.813932363,5.82576,1.69918,6.0685,0.91,-0.67,1.130044247,4.91576,1.01918,5.020301211,5.82576,1.69918,6.0685,-0.91,-0.68,1.136001761
09/04/2020 17:00,7.30696,1.19578,7.404157903,6.39696,1.86578,6.6635,0.91,-0.67,1.130044247,5.48696,1.18578,5.613626658,6.39696,1.86578,6.6635,-0.91,-0.68,1.136001761
09/04/2020 17:30,8.1056,1.4083,8.227032287,7.1256,2.0783,7.4225,0.98,-0.67,1.187139419,6.1456,1.3983,6.302669454,7.1256,2.0783,7.4225,-0.98,-0.68,1.192811804
09/04/2020 18:00,8.02344,1.22392,8.116253421,6.49344,1.89392,6.764,1.53,-0.67,1.670269439,4.96344,1.21392,5.109729778,6.49344,1.89392,6.764,-1.53,-0.68,1.674305826
09/04/2020 18:30,8.0016,1.1563,8.084715966,6.2616,1.8263,6.5225,1.74,-0.67,1.864537476,4.5816,1.1463,4.722823546,6.2616,1.8263,6.5225,-1.68,-0.68,1.812401721
09/04/2020 19:00,6.83672,0.66196,6.868692117,4.56672,1.33196,4.757,2.27,-0.67,2.366812202,2.35672,0.65196,2.445236389,4.56672,1.33196,4.757,-2.21,-0.68,2.312249986
09/04/2020 19:30,6.78208,0.66644,6.814745146,4.58208,1.33644,4.773,2.2,-0.67,2.299760857,2.37208,0.65644,2.461234853,4.58208,1.33644,4.773,-2.21,-0.68,2.312249986
09/04/2020 20:00,7.40368,1.62274,7.579430233,5.56368,1.62274,5.7955,1.84,0,1.84,3.81368,1.62274,4.144567559,5.56368,1.62274,5.7955,-1.75,0,1.75
09/04/2020 20:30,7.41472,0.95596,7.476090703,5.57472,1.62596,5.807,1.84,-0.67,1.958187938,3.77472,0.95596,3.893888879,5.57472,1.62596,5.807,-1.8,-0.67,1.920650931
09/04/2020 21:00,6.25712,0.33166,6.26590369,4.01712,1.17166,4.1845,2.24,-0.84,2.392321049,1.79712,0.33166,1.827467825,4.01712,1.17166,4.1845,-2.22,-0.84,2.373604853
09/04/2020 21:30,5.5024,0.1707,5.505047161,3.1224,0.9107,3.2525,2.38,-0.74,2.492388413,0.7424,0.1607,0.759593477,3.1224,0.9107,3.2525,-2.38,-0.75,2.495375723
09/04/2020 22:00,6.82472,0.92096,6.886579006,5.45472,1.59096,5.682,1.37,-0.67,1.525057376,4.08472,0.92096,4.187255044,5.45472,1.59096,5.682,-1.37,-0.67,1.525057376
09/04/2020 22:30,6.61,0.9225,6.6740622,5.46,1.5925,5.6875,1.15,-0.67,1.330939518,4.31,0.9225,4.407619114,5.46,1.5925,5.6875,-1.15,-0.67,1.330939518
09/04/2020 23:00,6.42496,0.70228,6.463227383,5.42496,1.58228,5.651,1,-0.88,1.332066064,4.42496,0.77228,4.491846769,5.42496,1.58228,5.651,-1,-0.81,1.286895489
09/04/2020 23:30,5.95824,0.63032,5.991487895,5.17824,1.51032,5.394,0.78,-0.88,1.175925168,4.39824,0.55032,4.432535076,5.17824,1.51032,5.394,-0.78,-0.96,1.236931688
10/04/2020 00:00,5.73096,0.59028,5.761278764,5.04096,1.47028,5.251,0.69,-0.88,1.118257573,4.35096,0.51028,4.380780593,5.04096,1.47028,5.251,-0.69,-0.96,1.18224363
10/04/2020 00:30,5.78856,0.60708,5.820306951,5.09856,1.48708,5.311,0.69,-0.88,1.118257573,4.40856,0.52708,4.439956599,5.09856,1.48708,5.311,-0.69,-0.96,1.18224363
10/04/2020 01:00,5.35536,0.68198,5.398608844,5.35536,1.56198,5.5785,0,-0.88,0.88,5.35536,0.60198,5.389087182,5.35536,1.56198,5.5785,0,-0.96,0.96
10/04/2020 01:30,5.19456,0.63508,5.233238022,5.19456,1.51508,5.411,0,-0.88,0.88,5.19456,0.55508,5.224133172,5.19456,1.51508,5.411,0,-0.96,0.96
10/04/2020 02:00,6.03056,0.68058,6.068841986,5.35056,1.56058,5.5735,0.68,-0.88,1.112115102,4.67056,0.60058,4.709015508,5.35056,1.56058,5.5735,-0.68,-0.96,1.176435294
10/04/2020 02:30,5.45232,0.71026,5.498387277,5.45232,1.59026,5.6795,0,-0.88,0.88,5.45232,0.75026,5.503697253,5.45232,1.59026,5.6795,0,-0.84,0.84
10/04/2020 03:00,5.30544,0.66742,5.347255656,5.30544,1.54742,5.5265,0,-0.88,0.88,5.30544,0.70742,5.352395412,5.30544,1.54742,5.5265,0,-0.84,0.84
10/04/2020 03:30,5.13072,0.61646,5.167621373,5.13072,1.49646,5.3445,0,-0.88,0.88,5.13072,0.65646,5.172545548,5.13072,1.49646,5.3445,0,-0.84,0.84
10/04/2020 04:00,5.1672,0.6271,5.205113856,5.1672,1.5071,5.3825,0,-0.88,0.88,5.1672,0.6671,5.210084284,5.1672,1.5071,5.3825,0,-0.84,0.84
10/04/2020 04:30,5.1264,0.6152,5.163181965,5.1264,1.4952,5.34,0,-0.88,0.88,5.1264,0.6552,5.168100618,5.1264,1.4952,5.34,0,-0.84,0.84
10/04/2020 05:00,5.13312,0.61716,5.170087756,5.13312,1.49716,5.347,0,-0.88,0.88,5.13312,0.65716,5.175014995,5.13312,1.49716,5.347,0,-0.84,0.84
10/04/2020 05:30,5.07648,0.60064,5.111889827,5.07648,1.48064,5.288,0,-0.88,0.88,5.07648,0.64064,5.116743965,5.07648,1.48064,5.288,0,-0.84,0.84
10/04/2020 06:00,5.18448,0.63214,5.222876013,5.18448,1.51214,5.4005,0,-0.88,0.88,5.18448,0.67214,5.227868117,5.18448,1.51214,5.4005,0,-0.84,0.84
10/04/2020 06:30,6.07472,0.74346,6.120045412,5.39472,1.57346,5.6195,0.68,-0.83,1.072986486,4.71472,0.73346,4.77143042,5.39472,1.57346,5.6195,-0.68,-0.84,1.080740487
10/04/2020 07:00,6.5072,0.8696,6.565048058,5.8272,1.6996,6.07,0.68,-0.83,1.072986486,5.1472,0.8596,5.218484454,5.8272,1.6996,6.07,-0.68,-0.84,1.080740487
10/04/2020 07:30,6.47064,0.82102,6.522519134,5.66064,1.65102,5.8965,0.81,-0.83,1.15974135,4.85064,0.81102,4.917973348,5.66064,1.65102,5.8965,-0.81,-0.84,1.16691902
10/04/2020 08:00,6.27184,0.70762,6.31163236,5.27184,1.53762,5.4915,1,-0.83,1.299576854,4.28184,0.60762,4.324737663,5.27184,1.53762,5.4915,-0.99,-0.93,1.358307771
10/04/2020 08:30,6.41248,0.74864,6.456032962,5.41248,1.57864,5.638,1,-0.83,1.299576854,4.42248,0.59864,4.462812925,5.41248,1.57864,5.638,-0.99,-0.98,1.393018306
10/04/2020 09:00,6.60448,0.80464,6.653315083,5.60448,1.63464,5.838,1,-0.83,1.299576854,4.61448,0.65464,4.660684413,5.60448,1.63464,5.838,-0.99,-0.98,1.393018306
10/04/2020 09:30,6.9752,0.9886,7.044909155,6.2352,1.8186,6.495,0.74,-0.83,1.111980216,5.4952,0.8386,5.558819389,6.2352,1.8186,6.495,-0.74,-0.98,1.228006515
10/04/2020 10:00,7.1744,1.0642,7.252898524,6.4944,1.8942,6.765,0.68,-0.83,1.072986486,5.8044,1.0942,5.906634659,6.4944,1.8942,6.765,-0.69,-0.8,1.056456341
10/04/2020 10:30,6.98336,1.12848,7.073951088,6.30336,1.83848,6.566,0.68,-0.71,0.983107319,5.61336,1.11848,5.723705793,6.30336,1.83848,6.566,-0.69,-0.72,0.997246208
10/04/2020 11:00,7.28288,1.09584,7.364862959,6.60288,1.92584,6.878,0.68,-0.83,1.072986486,5.91288,1.09584,6.013569256,6.60288,1.92584,6.878,-0.69,-0.83,1.079351657
10/04/2020 11:30,6.77376,1.14568,6.869964134,6.77376,1.97568,7.056,0,-0.83,0.83,6.77376,1.14568,6.869964134,6.77376,1.97568,7.056,0,-0.83,0.83
10/04/2020 12:00,6.87072,1.17396,6.970292347,6.87072,2.00396,7.157,0,-0.83,0.83,6.87072,1.17396,6.970292347,6.87072,2.00396,7.157,0,-0.83,0.83
10/04/2020 12:30,6.88608,1.17844,6.986187701,6.88608,2.00844,7.173,0,-0.83,0.83,6.88608,1.17844,6.986187701,6.88608,2.00844,7.173,0,-0.83,0.83
10/04/2020 13:00,7.31088,1.39234,7.442283054,7.31088,2.13234,7.6155,0,-0.74,0.74,7.31088,1.37234,7.438567298,7.31088,2.13234,7.6155,0,-0.76,0.76
10/04/2020 13:30,7.18464,1.35552,7.311394286,7.18464,2.09552,7.484,0,-0.74,0.74,7.18464,1.33552,7.307712748,7.18464,2.09552,7.484,0,-0.76,0.76
10/04/2020 14:00,6.86544,1.26242,6.980542289,6.86544,2.00242,7.1515,0,-0.74,0.74,6.86544,1.24242,6.976953049,6.86544,2.00242,7.1515,0,-0.76,0.76
10/04/2020 14:30,6.61728,1.24004,6.732465655,6.61728,1.93004,6.893,0,-0.69,0.69,6.61728,1.23004,6.730630951,6.61728,1.93004,6.893,0,-0.7,0.7
10/04/2020 15:00,6.35712,1.16416,6.462835539,6.35712,1.85416,6.622,0,-0.69,0.69,6.35712,1.15416,6.461041712,6.35712,1.85416,6.622,0,-0.7,0.7
10/04/2020 15:30,6.38016,1.17088,6.486709613,6.38016,1.86088,6.646,0,-0.69,0.69,6.38016,1.16088,6.484912027,6.38016,1.86088,6.646,0,-0.7,0.7
10/04/2020 16:00,6.24528,1.07154,6.336538507,6.24528,1.82154,6.5055,0,-0.75,0.75,6.24528,1.04154,6.331534399,6.24528,1.82154,6.5055,0,-0.78,0.78
10/04/2020 16:30,6.96176,1.08218,7.045368397,6.28176,1.83218,6.5435,0.68,-0.75,1.012373449,5.60176,1.05218,5.699719103,6.28176,1.83218,6.5435,-0.68,-0.78,1.034794666
10/04/2020 17:00,7.01616,1.05138,7.094497942,6.17616,1.80138,6.4335,0.84,-0.75,1.126099463,5.34616,1.02138,5.442852547,6.17616,1.80138,6.4335,-0.83,-0.78,1.138990781
10/04/2020 17:30,7.11592,0.94506,7.17840204,6.08592,1.77506,6.3395,1.03,-0.83,1.32280006,5.06592,0.99506,5.162721167,6.08592,1.77506,6.3395,-1.02,-0.78,1.284056074
10/04/2020 18:00,8.06408,0.98244,8.123704487,6.21408,1.81244,6.473,1.85,-0.83,2.027658748,4.35408,0.94244,4.454908057,6.21408,1.81244,6.473,-1.86,-0.87,2.053411795
10/04/2020 18:30,8.41472,0.91846,8.464696182,5.99472,1.74846,6.2445,2.42,-0.83,2.558378393,3.57472,0.87846,3.681075257,5.99472,1.74846,6.2445,-2.42,-0.87,2.571633722
10/04/2020 19:00,8.28704,0.86372,8.3319292,5.80704,1.69372,6.049,2.48,-0.83,2.615205537,3.33704,0.82372,3.437200983,5.80704,1.69372,6.049,-2.47,-0.87,2.618740155
10/04/2020 19:30,8.1776,0.8318,8.219795192,5.6976,1.6618,5.935,2.48,-0.83,2.615205537,3.2776,0.6618,3.343746551,5.6976,1.6618,5.935,-2.42,-1,2.618472837
10/04/2020 20:00,8.5372,1.0271,8.5987626,6.3672,1.8571,6.6325,2.17,-0.83,2.323316595,4.1972,0.9271,4.298372046,6.3672,1.8571,6.6325,-2.17,-0.93,2.360889663
10/04/2020 20:30,8.64368,1.07274,8.709992827,6.52368,1.90274,6.7955,2.12,-0.83,2.276686188,4.35368,0.91274,4.448328208,6.52368,1.90274,6.7955,-2.17,-0.99,2.385162468
10/04/2020 21:00,8.39016,1.11838,8.46436995,6.68016,1.94838,6.9585,1.71,-0.83,1.90078931,4.98016,1.06838,5.093469294,6.68016,1.94838,6.9585,-1.7,-0.88,1.91426226
10/04/2020 21:30,7.29664,1.13152,7.38385352,6.17664,1.80152,6.434,1.12,-0.67,1.30510536,5.07664,1.12152,5.199046143,6.17664,1.80152,6.434,-1.1,-0.68,1.293213053
10/04/2020 22:00,7.044,1.087,7.127377147,6.024,1.757,6.275,1.02,-0.67,1.220368797,5.004,1.077,5.118588184,6.024,1.757,6.275,-1.02,-0.68,1.225887434
10/04/2020 22:30,7.31592,1.22756,7.418193109,6.50592,1.89756,6.777,0.81,-0.67,1.051189802,5.69592,1.21756,5.8245993,6.50592,1.89756,6.777,-0.81,-0.68,1.057591604
10/04/2020 23:00,6.81552,1.11786,6.906585542,6.81552,1.98786,7.0995,0,-0.87,0.87,6.13552,1.30786,6.273364604,6.81552,1.98786,7.0995,-0.68,-0.68,0.961665222
10/04/2020 23:30,6.66768,1.20474,6.775644254,6.66768,1.94474,6.9455,0,-0.74,0.74,6.66768,1.13474,6.763548732,6.66768,1.94474,6.9455,0,-0.81,0.81
11/04/2020 00:00,4.07864,-0.13748,4.080956383,2.40864,0.70252,2.509,1.67,-0.84,1.869358179,0.73864,-0.29748,0.796293539,2.40864,0.70252,2.509,-1.67,-1,1.946509697
11/04/2020 00:30,3.99632,-0.06524,3.996852487,2.65632,0.77476,2.767,1.34,-0.84,1.581518258,1.29632,-0.22524,1.315742604,2.65632,0.77476,2.767,-1.36,-1,1.688075828
11/04/2020 01:00,6.92576,0.88668,6.982288522,5.64576,1.64668,5.881,1.28,-0.76,1.488623525,4.36576,0.82668,4.443338857,5.64576,1.64668,5.881,-1.28,-0.82,1.520131573
11/04/2020 01:30,6.11136,0.95248,6.185138576,6.11136,1.78248,6.366,0,-0.83,0.83,6.11136,0.96248,6.186686415,6.11136,1.78248,6.366,0,-0.82,0.82
11/04/2020 02:00,5.53104,0.78322,5.586218493,5.53104,1.61322,5.7615,0,-0.83,0.83,5.53104,0.69322,5.574312285,5.53104,1.61322,5.7615,0,-0.92,0.92
11/04/2020 02:30,5.40336,0.74598,5.454611393,5.40336,1.57598,5.6285,0,-0.83,0.83,5.40336,0.58598,5.435041108,5.40336,1.57598,5.6285,0,-0.99,0.99
11/04/2020 03:00,5.6928,0.8304,5.753045802,5.6928,1.6604,5.93,0,-0.83,0.83,5.6928,0.8404,5.754497719,5.6928,1.6604,5.93,0,-0.82,0.82
11/04/2020 03:30,5.95584,1.03712,6.045465077,5.95584,1.73712,6.204,0,-0.7,0.7,5.95584,1.02712,6.043757573,5.95584,1.73712,6.204,0,-0.71,0.71
11/04/2020 04:00,5.77296,0.98378,5.856183932,5.77296,1.68378,6.0135,0,-0.7,0.7,5.77296,0.97378,5.854512332,5.77296,1.68378,6.0135,0,-0.71,0.71
11/04/2020 04:30,5.54352,0.91686,5.618829616,5.54352,1.61686,5.7745,0,-0.7,0.7,5.54352,0.90686,5.617206517,5.54352,1.61686,5.7745,0,-0.71,0.71
11/04/2020 05:00,5.21904,0.82222,5.283410286,5.21904,1.52222,5.4365,0,-0.7,0.7,5.21904,0.81222,5.281863293,5.21904,1.52222,5.4365,0,-0.71,0.71
11/04/2020 05:30,5.18496,0.81228,5.248200549,5.18496,1.51228,5.401,0,-0.7,0.7,5.18496,0.80228,5.24666212,5.18496,1.51228,5.401,0,-0.71,0.71
11/04/2020 06:00,4.99776,0.68768,5.04484973,4.99776,1.45768,5.206,0,-0.77,0.77,4.99776,0.66768,5.042162393,4.99776,1.45768,5.206,0,-0.79,0.79
11/04/2020 06:30,5.6528,0.6104,5.68566056,4.9728,1.4504,5.18,0.68,-0.84,1.080740487,4.2928,0.6604,4.343300588,4.9728,1.4504,5.18,-0.68,-0.79,1.042353107
11/04/2020 07:00,5.67008,0.61544,5.703382645,4.99008,1.45544,5.198,0.68,-0.84,1.080740487,4.31008,0.60544,4.35239557,4.99008,1.45544,5.198,-0.68,-0.85,1.08853112
11/04/2020 07:30,5.65648,0.58814,5.686974121,4.89648,1.42814,5.1005,0.76,-0.84,1.132784181,4.11648,0.44814,4.140801499,4.89648,1.42814,5.1005,-0.78,-0.98,1.252517465
11/04/2020 08:00,5.93184,0.64512,5.966817041,5.09184,1.48512,5.304,0.84,-0.84,1.187939392,4.25184,0.50512,4.281739086,5.09184,1.48512,5.304,-0.84,-0.98,1.290736224
11/04/2020 08:30,6.17664,0.71652,6.218061,5.33664,1.55652,5.559,0.84,-0.84,1.187939392,4.49664,0.57652,4.53344754,5.33664,1.55652,5.559,-0.84,-0.98,1.290736224
11/04/2020 09:00,6.17832,0.69076,6.216814892,5.24832,1.53076,5.467,0.93,-0.84,1.253195914,4.31832,0.55076,4.35330038,5.24832,1.53076,5.467,-0.93,-0.98,1.351036639
11/04/2020 09:30,6.60176,0.83468,6.654316329,5.74176,1.67468,5.981,0.86,-0.84,1.202164714,4.89176,0.69468,4.940839625,5.74176,1.67468,5.981,-0.85,-0.98,1.297266357
11/04/2020 10:00,6.84752,0.90636,6.907243922,5.98752,1.74636,6.237,0.86,-0.84,1.202164714,5.13752,0.76636,5.194364196,5.98752,1.74636,6.237,-0.85,-0.98,1.297266357
11/04/2020 10:30,6.52216,0.77938,6.56856181,5.55216,1.61938,5.7835,0.97,-0.84,1.283160161,4.56216,0.84938,4.640554951,5.55216,1.61938,5.7835,-0.99,-0.77,1.254192968
11/04/2020 11:00,6.41552,0.79786,6.464942185,5.61552,1.63786,5.8495,0.8,-0.84,1.16,4.80552,0.81786,4.874619724,5.61552,1.63786,5.8495,-0.81,-0.82,1.152605744
11/04/2020 11:30,6.35344,0.97892,6.428412261,5.65344,1.64892,5.889,0.7,-0.67,0.968968524,4.94344,0.96892,5.037499876,5.65344,1.64892,5.889,-0.71,-0.68,0.983107319
11/04/2020 12:00,6.38608,0.89844,6.448969856,5.68608,1.65844,5.923,0.7,-0.76,1.033247308,4.97608,0.88844,5.054769807,5.68608,1.65844,5.923,-0.71,-0.77,1.047377678
11/04/2020 12:30,6.188,0.7515,6.23346583,5.388,1.5715,5.6125,0.8,-0.82,1.145600279,4.608,0.7415,4.667278249,5.388,1.5715,5.6125,-0.78,-0.83,1.138990781
11/04/2020 13:00,6.46064,0.86602,6.518424645,5.78064,1.68602,6.0215,0.68,-0.82,1.065269919,5.10064,0.85602,5.171972414,5.78064,1.68602,6.0215,-0.68,-0.83,1.072986486
11/04/2020 13:30,5.77248,0.86364,5.836728484,5.77248,1.68364,6.013,0,-0.82,0.82,5.77248,0.85364,5.835257201,5.77248,1.68364,6.013,0,-0.83,0.83
11/04/2020 14:00,5.6496,0.9778,5.733591632,5.6496,1.6478,5.885,0,-0.67,0.67,5.6496,0.9778,5.733591632,5.6496,1.6478,5.885,0,-0.67,0.67
11/04/2020 14:30,5.66688,0.98284,5.751478366,5.66688,1.65284,5.903,0,-0.67,0.67,5.66688,0.98284,5.751478366,5.66688,1.65284,5.903,0,-0.67,0.67
11/04/2020 15:00,5.62992,0.97206,5.713221495,5.62992,1.64206,5.8645,0,-0.67,0.67,5.62992,0.97206,5.713221495,5.62992,1.64206,5.8645,0,-0.67,0.67
11/04/2020 15:30,5.53536,0.94448,5.615358653,5.53536,1.61448,5.766,0,-0.67,0.67,5.53536,0.94448,5.615358653,5.53536,1.61448,5.766,0,-0.67,0.67
11/04/2020 16:00,5.95616,0.86888,6.01920214,5.27616,1.53888,5.496,0.68,-0.67,0.954620343,4.59616,0.86888,4.677567659,5.27616,1.53888,5.496,-0.68,-0.67,0.954620343
11/04/2020 16:30,6.05344,0.87392,6.116197512,5.29344,1.54392,5.514,0.76,-0.67,1.013163363,4.53344,0.81392,4.60592488,5.29344,1.54392,5.514,-0.76,-0.73,1.053802638
11/04/2020 17:00,6.19864,0.83752,6.254964237,5.16864,1.50752,5.384,1.03,-0.67,1.228739191,4.13864,0.77752,4.211042436,5.16864,1.50752,5.384,-1.03,-0.73,1.26245792
11/04/2020 17:30,6.3712,0.6741,6.406762072,4.9512,1.4441,5.1575,1.42,-0.77,1.615332783,3.5212,0.6541,3.581437735,4.9512,1.4441,5.1575,-1.43,-0.79,1.63370744
11/04/2020 18:00,6.45432,0.53626,6.476559384,4.68432,1.36626,4.8795,1.77,-0.83,1.954942454,2.97432,0.57626,3.029629524,4.68432,1.36626,4.8795,-1.71,-0.79,1.883666637
11/04/2020 18:30,6.49144,0.51792,6.512068366,4.62144,1.34792,4.814,1.87,-0.83,2.045922775,2.75144,0.41792,2.782998239,4.62144,1.34792,4.814,-1.87,-0.93,2.088492279
11/04/2020 19:00,6.43072,0.47396,6.448162358,4.47072,1.30396,4.657,1.96,-0.83,2.128497122,2.49072,0.52396,2.545234803,4.47072,1.30396,4.657,-1.98,-0.78,2.128097742
11/04/2020 19:30,6.4144,0.6092,6.44326408,4.4544,1.2992,4.64,1.96,-0.69,2.077907601,2.4744,0.6092,2.548289622,4.4544,1.2992,4.64,-1.98,-0.69,2.096783251
11/04/2020 20:00,6.23392,0.42406,6.248326612,4.33392,1.26406,4.5145,1.9,-0.84,2.077402224,2.42392,0.42406,2.460734657,4.33392,1.26406,4.5145,-1.91,-0.84,2.08655218
11/04/2020 20:30,6.20696,0.43078,6.221890697,4.35696,1.27078,4.5385,1.85,-0.84,2.031772625,2.50696,0.43078,2.543701997,4.35696,1.27078,4.5385,-1.85,-0.84,2.031772625
11/04/2020 21:00,6.17912,0.42266,6.193558384,4.32912,1.26266,4.5095,1.85,-0.84,2.031772625,2.64912,0.42266,2.682625253,4.32912,1.26266,4.5095,-1.68,-0.84,1.878297101
11/04/2020 21:30,6.14728,0.56504,6.173193793,4.57728,1.33504,4.768,1.57,-0.77,1.748656627,2.99728,0.49504,3.037886107,4.57728,1.33504,4.768,-1.58,-0.84,1.789413312
11/04/2020 22:00,5.98696,0.65828,6.023040976,4.65696,1.35828,4.851,1.33,-0.7,1.502963739,3.31696,0.64828,3.379717533,4.65696,1.35828,4.851,-1.34,-0.71,1.516476179
11/04/2020 22:30,5.83448,0.61214,5.866504261,4.70448,1.37214,4.9005,1.13,-0.76,1.361800279,3.56448,0.58214,3.611703843,4.70448,1.37214,4.9005,-1.14,-0.79,1.386975126
11/04/2020 23:00,5.906,0.703,5.94769241,5.016,1.463,5.225,0.89,-0.76,1.17034183,4.126,0.733,4.190604372,5.016,1.463,5.225,-0.89,-0.73,1.151086443
11/04/2020 23:30,5.37128,0.30704,5.38004855,4.48128,1.30704,4.668,0.89,-1,1.338693393,3.59128,0.30704,3.604381445,4.48128,1.30704,4.668,-0.89,-1,1.338693393
12/04/2020 00:00,5.00216,0.23438,5.007648016,4.23216,1.23438,4.4085,0.77,-1,1.262101422,3.45216,0.17438,3.456561449,4.23216,1.23438,4.4085,-0.78,-1.06,1.31605471
12/04/2020 00:30,5.018,0.239,5.023688386,4.248,1.239,4.425,0.77,-1,1.262101422,3.468,0.179,3.472616449,4.248,1.239,4.425,-0.78,-1.06,1.31605471
12/04/2020 01:00,4.41456,0.44758,4.437191437,4.41456,1.28758,4.5985,0,-0.84,0.84,4.41456,0.28758,4.423917071,4.41456,1.28758,4.5985,0,-1,1
12/04/2020 01:30,4.44768,0.45724,4.471121313,4.44768,1.29724,4.633,0,-0.84,0.84,4.44768,0.29724,4.457601261,4.44768,1.29724,4.633,0,-1,1
12/04/2020 02:00,5.19584,0.47712,5.217700336,4.51584,1.31712,4.704,0.68,-0.84,1.080740487,3.83584,0.45712,3.862981646,4.51584,1.31712,4.704,-0.68,-0.86,1.096357606
12/04/2020 02:30,5.11376,0.45318,5.133801072,4.43376,1.29318,4.6185,0.68,-0.84,1.080740487,3.75376,0.43318,3.778671599,4.43376,1.29318,4.6185,-0.68,-0.86,1.096357606
12/04/2020 03:00,5.07632,0.44226,5.095548906,4.39632,1.28226,4.5795,0.68,-0.84,1.080740487,3.71632,0.42226,3.740232326,4.39632,1.28226,4.5795,-0.68,-0.86,1.096357606
12/04/2020 03:30,4.39824,0.20282,4.402913927,4.39824,1.28282,4.5815,0,-1.08,1.08,3.71824,0.28282,3.728980538,4.39824,1.28282,4.5815,-0.68,-1,1.209297317
12/04/2020 04:00,4.39968,0.27324,4.408156553,4.39968,1.28324,4.583,0,-1.01,1.01,4.39968,0.28324,4.408787702,4.39968,1.28324,4.583,0,-1,1
12/04/2020 04:30,4.4112,0.2766,4.419863459,4.4112,1.2866,4.595,0,-1.01,1.01,4.4112,0.2866,4.420500537,4.4112,1.2866,4.595,0,-1,1
12/04/2020 05:00,4.40496,0.27478,4.413522023,4.40496,1.28478,4.5885,0,-1.01,1.01,4.40496,0.28478,4.414155893,4.40496,1.28478,4.5885,0,-1,1
12/04/2020 05:30,4.404,0.2745,4.412546459,4.404,1.2845,4.5875,0,-1.01,1.01,4.404,0.2845,4.413179834,4.404,1.2845,4.5875,0,-1,1
12/04/2020 06:00,4.43088,0.28234,4.439866377,4.43088,1.29234,4.6155,0,-1.01,1.01,4.43088,0.29234,4.440513512,4.43088,1.29234,4.6155,0,-1,1
12/04/2020 06:30,4.46736,0.29298,4.476956851,4.46736,1.30298,4.6535,0,-1.01,1.01,4.46736,0.30298,4.477622388,4.46736,1.30298,4.6535,0,-1,1
12/04/2020 07:00,4.70064,0.36102,4.714483201,4.70064,1.37102,4.8965,0,-1.01,1.01,4.70064,0.37102,4.71525951,4.70064,1.37102,4.8965,0,-1,1
12/04/2020 07:30,4.86768,0.40974,4.88489462,4.86768,1.41974,5.0705,0,-1.01,1.01,4.86768,0.41974,4.885743572,4.86768,1.41974,5.0705,0,-1,1
12/04/2020 08:00,5.56496,0.48478,5.586035396,4.88496,1.42478,5.0885,0.68,-0.94,1.160172401,4.20496,0.42478,4.226360923,4.88496,1.42478,5.0885,-0.68,-1,1.209297317
12/04/2020 08:30,5.72528,0.53154,5.749901377,5.04528,1.47154,5.2555,0.68,-0.94,1.160172401,4.36528,0.47154,4.390674145,5.04528,1.47154,5.2555,-0.68,-1,1.209297317
12/04/2020 09:00,5.98304,0.54672,6.007967244,5.30304,1.54672,5.524,0.68,-1,1.209297317,4.62304,0.54672,4.655255267,5.30304,1.54672,5.524,-0.68,-1,1.209297317
12/04/2020 09:30,6.13712,0.39166,6.149604821,5.45712,1.59166,5.6845,0.68,-1.2,1.379275172,4.77712,0.45166,4.798423934,5.45712,1.59166,5.6845,-0.68,-1.14,1.32740348
12/04/2020 10:00,6.20768,0.77224,6.255529202,5.52768,1.61224,5.758,0.68,-0.84,1.080740487,4.84768,0.61224,4.886188617,5.52768,1.61224,5.758,-0.68,-1,1.209297317
12/04/2020 10:30,6.26192,0.67806,6.298524228,5.58192,1.62806,5.8145,0.68,-0.95,1.168289348,4.90192,0.62806,4.941991405,5.58192,1.62806,5.8145,-0.68,-1,1.209297317
12/04/2020 11:00,6.38336,0.77348,6.430051026,5.70336,1.66348,5.941,0.68,-0.89,1.120044642,5.02336,0.66348,5.066986422,5.70336,1.66348,5.941,-0.68,-1,1.209297317
12/04/2020 11:30,5.7528,0.8379,5.813500172,5.7528,1.6779,5.9925,0,-0.84,0.84,5.7528,0.8179,5.810651276,5.7528,1.6779,5.9925,0,-0.86,0.86
12/04/2020 12:00,6.37184,0.82012,6.424402058,5.69184,1.66012,5.929,0.68,-0.84,1.080740487,5.01184,0.73012,5.064742382,5.69184,1.66012,5.929,-0.68,-0.93,1.152085066
12/04/2020 12:30,6.32016,0.75838,6.365497832,5.48016,1.59838,5.7085,0.84,-0.84,1.187939392,4.64016,0.61838,4.681183467,5.48016,1.59838,5.7085,-0.84,-0.98,1.290736224
12/04/2020 13:00,6.46288,0.84084,6.517348372,5.76288,1.68084,6.003,0.7,-0.84,1.093434955,5.06288,0.70084,5.111157462,5.76288,1.68084,6.003,-0.7,-0.98,1.204325537
12/04/2020 13:30,6.4,0.8225,6.452635605,5.7,1.6625,5.9375,0.7,-0.84,1.093434955,5,0.6825,5.046365648,5.7,1.6625,5.9375,-0.7,-0.98,1.204325537
12/04/2020 14:00,6.28768,0.78974,6.337082061,5.58768,1.62974,5.8205,0.7,-0.84,1.093434955,4.88768,0.73974,4.943342093,5.58768,1.62974,5.8205,-0.7,-0.89,1.132298547
12/04/2020 14:30,6.27568,0.78624,6.324739742,5.57568,1.62624,5.808,0.7,-0.84,1.093434955,4.87568,0.73624,4.930953741,5.57568,1.62624,5.808,-0.7,-0.89,1.132298547
12/04/2020 15:00,5.62536,0.54698,5.651890148,4.75536,1.38698,4.9535,0.87,-0.84,1.209338662,3.89536,0.43698,3.919793496,4.75536,1.38698,4.9535,-0.86,-0.95,1.281444497
