Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2020 15:30,5.57976,0.46368,5.598992838,4.46976,1.30368,4.656,1.11,-0.84,1.392012931,3.36976,0.30368,3.383416025,4.46976,1.30368,4.656,-1.1,-1,1.486606875
12/04/2020 16:00,6.06224,0.58982,6.090865411,4.90224,1.42982,5.1065,1.16,-0.84,1.432201103,3.80224,0.42982,3.826457141,4.90224,1.42982,5.1065,-1.1,-1,1.486606875
12/04/2020 16:30,6.1096,0.5103,6.130874183,4.6296,1.3503,4.8225,1.48,-0.84,1.701763791,3.1396,0.3503,3.159081868,4.6296,1.3503,4.8225,-1.49,-1,1.794463708
12/04/2020 17:00,6.27032,0.36176,6.280747026,4.60032,1.34176,4.792,1.67,-0.98,1.936310925,2.93032,0.34176,2.950182232,4.60032,1.34176,4.792,-1.67,-1,1.946509697
12/04/2020 17:30,6.32072,0.47646,6.338652495,4.17072,1.21646,4.3445,2.15,-0.74,2.27378539,2.01072,0.45646,2.061880368,4.17072,1.21646,4.3445,-2.16,-0.76,2.289803485
12/04/2020 18:00,6.87968,0.75324,6.920792397,4.87968,1.42324,5.083,2,-0.67,2.10924157,2.84968,0.75324,2.947549253,4.87968,1.42324,5.083,-2.03,-0.67,2.137709054
12/04/2020 18:30,6.882,0.786,6.926739493,4.992,1.456,5.2,1.89,-0.67,2.005243127,3.082,0.786,3.180647733,4.992,1.456,5.2,-1.91,-0.67,2.02410474
12/04/2020 19:00,9.77528,1.78154,9.936296284,8.40528,2.45154,8.7555,1.37,-0.67,1.525057376,7.04528,1.78154,7.267038947,8.40528,2.45154,8.7555,-1.36,-0.67,1.516080473
12/04/2020 19:30,10.08272,2.74246,10.44903486,9.40272,2.74246,9.7945,0.68,0,0.68,8.72272,2.74246,9.143682576,9.40272,2.74246,9.7945,-0.68,0,0.68
12/04/2020 20:00,10.24544,2.78992,10.61850716,9.56544,2.78992,9.964,0.68,0,0.68,8.88544,2.78992,9.313146493,9.56544,2.78992,9.964,-0.68,0,0.68
12/04/2020 20:30,10.2048,2.9764,10.63,10.2048,2.9764,10.63,0,0,0,10.2048,2.9764,10.63,10.2048,2.9764,10.63,0,0,0
12/04/2020 21:00,10.63344,1.59142,10.75186792,10.63344,3.10142,11.0765,0,-1.51,1.51,10.63344,4.28142,11.46301023,10.63344,3.10142,11.0765,0,1.18,1.18
12/04/2020 21:30,10.59696,3.09078,11.0385,10.59696,3.09078,11.0385,0,0,0,11.26696,3.09078,11.68320627,10.59696,3.09078,11.0385,0.67,0,0.67
12/04/2020 22:00,9.26416,2.23038,9.528864332,9.94416,2.90038,10.3585,-0.68,-0.67,0.954620343,10.61416,2.23038,10.84596641,9.94416,2.90038,10.3585,0.67,-0.67,0.947523087
12/04/2020 22:30,9.98856,3.13208,10.46810661,10.73856,3.13208,11.186,-0.75,0,0.75,11.48856,3.13208,11.90785186,10.73856,3.13208,11.186,0.75,0,0.75
12/04/2020 23:00,9.78544,3.10492,10.26622444,10.64544,3.10492,11.089,-0.86,0,0.86,11.55544,3.10492,11.96531328,10.64544,3.10492,11.089,0.91,0,0.91
12/04/2020 23:30,9.40192,3.02806,9.877512189,10.38192,3.02806,10.8145,-0.98,0,0.98,11.39192,3.02806,11.78749289,10.38192,3.02806,10.8145,1.01,0,1.01
13/04/2020 00:00,9.3248,3.0464,9.809813862,10.4448,3.0464,10.88,-1.12,0,1.12,11.5748,3.0464,11.96898275,10.4448,3.0464,10.88,1.13,0,1.13
13/04/2020 00:30,9.4072,3.1521,9.921247212,10.8072,3.1521,11.2575,-1.4,0,1.4,12.2172,3.1521,12.61727824,10.8072,3.1521,11.2575,1.41,0,1.41
13/04/2020 01:00,9.40128,3.17954,9.924391178,10.90128,3.17954,11.3555,-1.5,0,1.5,12.40128,3.17954,12.80239119,10.90128,3.17954,11.3555,1.5,0,1.5
13/04/2020 01:30,9.41744,1.65092,9.561051877,10.83744,3.16092,11.289,-1.42,-1.51,2.072800039,12.23744,4.17092,12.92870881,10.83744,3.16092,11.289,1.4,1.01,1.726296614
13/04/2020 02:00,9.52896,3.16428,10.04060489,10.84896,3.16428,11.301,-1.32,0,1.32,12.16896,3.16428,12.57363334,10.84896,3.16428,11.301,1.32,0,1.32
13/04/2020 02:30,9.39304,3.10422,9.892693377,10.64304,3.10422,11.0865,-1.25,0,1.25,11.90304,3.10422,12.30116023,10.64304,3.10422,11.0865,1.26,0,1.26
13/04/2020 03:00,9.44832,3.15826,9.962196397,10.82832,3.15826,11.2795,-1.38,0,1.38,12.20832,3.15826,12.61022139,10.82832,3.15826,11.2795,1.38,0,1.38
13/04/2020 03:30,9.42384,3.15112,9.936715634,10.80384,3.15112,11.254,-1.38,0,1.38,12.18384,3.15112,12.58473339,10.80384,3.15112,11.254,1.38,0,1.38
13/04/2020 04:00,9.04312,2.98466,9.522930991,10.23312,2.98466,10.6595,-1.19,0,1.19,11.44312,2.98466,11.82595411,10.23312,2.98466,10.6595,1.21,0,1.21
13/04/2020 04:30,8.53752,2.77886,8.97838018,9.52752,2.77886,9.9245,-0.99,0,0.99,10.54752,2.77886,10.90743971,9.52752,2.77886,9.9245,1.02,0,1.02
13/04/2020 05:00,8.08912,1.94016,8.318538525,8.94912,2.61016,9.322,-0.86,-0.67,1.090183471,9.83912,1.94016,10.02858431,8.94912,2.61016,9.322,0.89,-0.67,1.114001795
13/04/2020 05:30,8.6392,2.8056,9.083345639,9.6192,2.8056,10.02,-0.98,0,0.98,10.6392,2.8056,11.00290725,9.6192,2.8056,10.02,1.02,0,1.02
13/04/2020 06:00,8.89264,2.20952,9.163024872,9.87264,2.87952,10.284,-0.98,-0.67,1.187139419,10.89264,2.20952,11.11447636,9.87264,2.87952,10.284,1.02,-0.67,1.220368797
13/04/2020 06:30,8.872,2.8385,9.31501295,9.732,2.8385,10.1375,-0.86,0,0.86,10.622,2.1685,10.84109202,9.732,2.8385,10.1375,0.89,-0.67,1.114001795
13/04/2020 07:00,8.9252,2.1636,9.183700779,9.7152,2.8336,10.12,-0.79,-0.67,1.035857133,10.5352,2.1636,10.75507341,9.7152,2.8336,10.12,0.82,-0.67,1.058914539
13/04/2020 07:30,9.326,2.9505,9.781601415,10.116,2.9505,10.5375,-0.79,0,0.79,10.936,2.9505,11.32702725,10.116,2.9505,10.5375,0.82,0,0.82
13/04/2020 08:00,9.53336,3.01098,9.997547372,10.32336,3.01098,10.7535,-0.79,0,0.79,11.09336,3.01098,11.49472212,10.32336,3.01098,10.7535,0.77,0,0.77
13/04/2020 08:30,9.84296,2.43128,10.13878612,10.63296,3.10128,11.076,-0.79,-0.67,1.035857133,11.40296,2.43128,11.65927181,10.63296,3.10128,11.076,0.77,-0.67,1.020686044
13/04/2020 09:00,10.29176,3.23218,10.78736814,11.08176,3.23218,11.5435,-0.79,0,0.79,11.93176,3.23218,12.3617913,11.08176,3.23218,11.5435,0.85,0,0.85
13/04/2020 09:30,10.55336,1.86848,10.71749153,11.34336,3.30848,11.816,-0.79,-1.44,1.642467656,12.19336,4.14848,12.87974823,11.34336,3.30848,11.816,0.85,0.84,1.19503138
13/04/2020 10:00,10.58552,3.31786,11.09330558,11.37552,3.31786,11.8495,-0.79,0,0.79,12.22552,3.31786,12.66773596,11.37552,3.31786,11.8495,0.85,0,0.85
13/04/2020 10:30,10.56824,3.27782,11.06489045,11.23824,3.27782,11.7065,-0.67,0,0.67,11.90824,3.27782,12.3511248,11.23824,3.27782,11.7065,0.67,0,0.67
13/04/2020 11:00,10.63928,3.29854,11.13887988,11.30928,3.29854,11.7805,-0.67,0,0.67,11.97928,3.29854,12.42511632,11.30928,3.29854,11.7805,0.67,0,0.67
13/04/2020 11:30,9.99608,3.11094,10.46898099,10.66608,3.11094,11.1105,-0.67,0,0.67,11.33608,3.11094,11.75519704,10.66608,3.11094,11.1105,0.67,0,0.67
13/04/2020 12:00,9.80984,3.07412,10.28023223,10.53984,3.07412,10.979,-0.73,0,0.73,11.26984,3.07412,11.68158839,10.53984,3.07412,10.979,0.73,0,0.73
13/04/2020 12:30,9.94184,2.44262,10.23750824,10.67184,3.11262,11.1165,-0.73,-0.67,0.990858214,11.40184,2.44262,11.66054664,10.67184,3.11262,11.1165,0.73,-0.67,0.990858214
13/04/2020 13:00,10.6944,3.3642,11.21106743,11.5344,3.3642,12.015,-0.84,0,0.84,12.4044,3.3642,12.85250874,11.5344,3.3642,12.015,0.87,0,0.87
13/04/2020 13:30,9.3324,2.2707,9.604674292,10.0824,2.9407,10.5025,-0.75,-0.67,1.005683847,10.8524,2.2707,11.08741017,10.0824,2.9407,10.5025,0.77,-0.67,1.020686044
13/04/2020 14:00,10.0804,3.1822,10.57075499,10.9104,3.1822,11.365,-0.83,0,0.83,11.7604,3.1822,12.18332487,10.9104,3.1822,11.365,0.85,0,0.85
13/04/2020 14:30,8.83648,2.11314,9.085633685,9.57648,2.79314,9.9755,-0.74,-0.68,1.004987562,10.32648,2.14314,10.54652731,9.57648,2.79314,9.9755,0.75,-0.65,0.992471662
13/04/2020 15:00,8.90896,2.13428,9.161043576,9.64896,2.81428,10.051,-0.74,-0.68,1.004987562,10.39896,2.09428,10.60775084,9.64896,2.81428,10.051,0.75,-0.72,1.039663407
13/04/2020 15:30,8.66936,2.04398,8.907056587,9.33936,2.72398,9.7285,-0.67,-0.68,0.954620343,10.00936,2.00398,10.20799801,9.33936,2.72398,9.7285,0.67,-0.72,0.983514108
13/04/2020 16:00,8.78072,2.07646,9.022900301,9.45072,2.75646,9.8445,-0.67,-0.68,0.954620343,10.12072,2.03646,10.32357218,9.45072,2.75646,9.8445,0.67,-0.72,0.983514108
13/04/2020 16:30,8.58344,1.75892,8.761805853,9.25344,2.69892,9.639,-0.67,-0.94,1.154339638,9.92344,2.07892,10.13886432,9.25344,2.69892,9.639,0.67,-0.62,0.912852672
13/04/2020 17:00,9.83072,1.99896,10.03189398,9.15072,2.66896,9.532,0.68,-0.67,0.954620343,8.47072,1.99896,8.703386605,9.15072,2.66896,9.532,-0.68,-0.67,0.954620343
13/04/2020 17:30,9.8128,1.9529,10.00524174,8.9928,2.6229,9.3675,0.82,-0.67,1.058914539,8.1728,1.9529,8.402885115,8.9928,2.6229,9.3675,-0.82,-0.67,1.058914539
13/04/2020 18:00,9.55448,1.76964,9.716980694,8.36448,2.43964,8.713,1.19,-0.67,1.365650028,7.16448,1.76964,7.379796705,8.36448,2.43964,8.713,-1.2,-0.67,1.374372584
13/04/2020 18:30,9.48224,1.77482,9.646909425,8.38224,2.44482,8.7315,1.1,-0.67,1.287982919,7.29224,1.77482,7.505114939,8.38224,2.44482,8.7315,-1.09,-0.67,1.279453008
13/04/2020 19:00,8.69184,1.41012,8.80548244,7.13184,2.08012,7.429,1.56,-0.67,1.697792685,5.59184,1.41012,5.76689804,7.13184,2.08012,7.429,-1.54,-0.67,1.679434429
13/04/2020 19:30,9.11536,1.64448,9.262510588,7.93536,2.31448,8.266,1.18,-0.67,1.356945098,6.76536,1.64448,6.96235667,7.93536,2.31448,8.266,-1.17,-0.67,1.348258136
13/04/2020 20:00,8.42936,1.42398,8.548791087,7.17936,2.09398,7.4785,1.25,-0.67,1.418238344,5.92936,1.42398,6.097952857,7.17936,2.09398,7.4785,-1.25,-0.67,1.418238344
13/04/2020 20:30,7.83176,1.17968,7.920107929,6.34176,1.84968,6.606,1.49,-0.67,1.63370744,4.84176,1.17968,4.983400927,6.34176,1.84968,6.606,-1.5,-0.67,1.642832919
13/04/2020 21:00,8.30704,1.39122,8.422731543,7.06704,2.06122,7.3615,1.24,-0.67,1.40943251,5.84704,1.39122,6.010272028,7.06704,2.06122,7.3615,-1.22,-0.67,1.391869247
13/04/2020 21:30,8.02648,1.35314,8.139740109,6.93648,2.02314,7.2255,1.09,-0.67,1.279453008,5.84648,1.35314,6.001026266,6.93648,2.02314,7.2255,-1.09,-0.67,1.279453008
13/04/2020 22:00,8.224,1.472,8.354696883,7.344,2.142,7.65,0.88,-0.67,1.106028933,6.464,1.472,6.629485651,7.344,2.142,7.65,-0.88,-0.67,1.106028933
13/04/2020 22:30,7.59184,1.21762,7.688864224,6.71184,1.95762,6.9915,0.88,-0.74,1.149782588,5.83184,1.33762,5.983275445,6.71184,1.95762,6.9915,-0.88,-0.62,1.076475731
13/04/2020 23:00,7.58728,1.26004,7.691197475,6.85728,2.00004,7.143,0.73,-0.74,1.039471019,6.11728,1.23004,6.239720587,6.85728,2.00004,7.143,-0.74,-0.77,1.067941946
13/04/2020 23:30,6.74336,1.02848,6.821339692,6.06336,1.76848,6.316,0.68,-0.74,1.004987562,5.38336,0.99848,5.475173714,6.06336,1.76848,6.316,-0.68,-0.77,1.027277957
14/04/2020 00:00,6.12224,0.69732,6.161824227,5.44224,1.58732,5.669,0.68,-0.89,1.120044642,4.76224,0.61732,4.802084318,5.44224,1.58732,5.669,-0.68,-0.97,1.18460964
14/04/2020 00:30,5.24784,0.58062,5.279862143,5.24784,1.53062,5.4665,0,-0.95,0.95,5.24784,0.56062,5.277700205,5.24784,1.53062,5.4665,0,-0.97,0.97
14/04/2020 01:00,5.63136,0.80248,5.688250135,5.63136,1.64248,5.866,0,-0.84,0.84,5.63136,0.67248,5.671370628,5.63136,1.64248,5.866,0,-0.97,0.97
14/04/2020 01:30,5.2416,0.5588,5.271302306,5.2416,1.5288,5.46,0,-0.97,0.97,5.2416,0.5588,5.271302306,5.2416,1.5288,5.46,0,-0.97,0.97
14/04/2020 02:00,5.94464,0.56552,5.971478678,5.26464,1.53552,5.484,0.68,-0.97,1.18460964,4.58464,0.56552,4.619387059,5.26464,1.53552,5.484,-0.68,-0.97,1.18460964
14/04/2020 02:30,5.95424,0.56832,5.981300996,5.27424,1.53832,5.494,0.68,-0.97,1.18460964,4.59424,0.56832,4.62925791,5.27424,1.53832,5.494,-0.68,-0.97,1.18460964
14/04/2020 03:00,5.57888,0.45884,5.597717053,4.89888,1.42884,5.103,0.68,-0.97,1.18460964,4.21888,0.45884,4.243758075,4.89888,1.42884,5.103,-0.68,-0.97,1.18460964
14/04/2020 03:30,5.0588,0.2984,5.067593117,4.1088,1.1984,4.28,0.95,-0.9,1.308625233,3.1888,0.2284,3.19696919,4.1088,1.1984,4.28,-0.92,-0.97,1.336899398
14/04/2020 04:00,4.6052,0.2261,4.610747038,3.6552,1.0661,3.8075,0.95,-0.84,1.268108828,2.7352,0.0961,2.736887694,3.6552,1.0661,3.8075,-0.92,-0.97,1.336899398
14/04/2020 04:30,5.48912,0.56266,5.517882261,4.80912,1.40266,5.0095,0.68,-0.84,1.080740487,4.12912,0.43266,4.151725744,4.80912,1.40266,5.0095,-0.68,-0.97,1.18460964
14/04/2020 05:00,5.24672,0.49196,5.269733902,4.56672,1.33196,4.757,0.68,-0.84,1.080740487,3.88672,0.36196,3.903537806,4.56672,1.33196,4.757,-0.68,-0.97,1.18460964
14/04/2020 05:30,3.79688,-0.33466,3.811600064,2.24688,0.65534,2.3405,1.55,-0.99,1.839184602,0.71688,-0.38466,0.813560231,2.24688,0.65534,2.3405,-1.53,-1.04,1.85
14/04/2020 06:00,3.5456,-0.6267,3.600559991,1.7256,0.5033,1.7975,1.82,-1.13,2.142265156,-0.0244,-0.6467,0.647160142,1.7256,0.5033,1.7975,-1.75,-1.15,2.094039159
14/04/2020 06:30,3.07408,-0.88506,3.198952805,0.63408,0.18494,0.6605,2.44,-1.07,2.664301034,-1.77592,-0.83506,1.962451796,0.63408,0.18494,0.6605,-2.41,-1.02,2.61696389
14/04/2020 07:00,3.16312,-0.66284,3.231823789,0.57312,0.16716,0.597,2.59,-0.83,2.719742635,-2.02688,-0.85284,2.198994907,0.57312,0.16716,0.597,-2.6,-1.02,2.792919619
14/04/2020 07:30,3.53504,-0.62728,3.590262943,0.69504,0.20272,0.724,2.84,-0.83,2.958800433,-2.14496,-0.76728,2.278063212,0.69504,0.20272,0.724,-2.84,-0.97,3.001083138
14/04/2020 08:00,3.90992,-0.67544,3.967832355,1.00992,0.29456,1.052,2.9,-0.97,3.057924132,-1.95008,-0.61544,2.044890804,1.00992,0.29456,1.052,-2.96,-0.91,3.096724076
14/04/2020 08:30,4.22512,-0.47684,4.251942544,1.24512,0.36316,1.297,2.98,-0.84,3.096126612,-1.71488,-0.46684,1.777288103,1.24512,0.36316,1.297,-2.96,-0.83,3.074166554
14/04/2020 09:00,4.38368,-0.35476,4.398011482,1.66368,0.48524,1.733,2.72,-0.84,2.846752536,-1.06632,-0.34476,1.120668461,1.66368,0.48524,1.733,-2.73,-0.83,2.853383956
14/04/2020 09:30,4.36408,-0.37506,4.380167149,1.59408,0.46494,1.6605,2.77,-0.84,2.89456387,-1.20592,-0.36506,1.259965019,1.59408,0.46494,1.6605,-2.8,-0.83,2.920428051
14/04/2020 10:00,4.30072,-0.35854,4.315639402,1.65072,0.48146,1.7195,2.65,-0.84,2.779946043,-1.01928,-0.47854,1.126024978,1.65072,0.48146,1.7195,-2.67,-0.96,2.837340304
14/04/2020 10:30,4.4268,-0.2751,4.4353397,1.9368,0.5649,2.0175,2.49,-0.84,2.62786986,-0.5032,-0.3951,0.639776719,1.9368,0.5649,2.0175,-2.44,-0.96,2.622060259
14/04/2020 11:00,4.63288,-0.17416,4.63615237,2.28288,0.66584,2.378,2.35,-0.84,2.495616156,0.01288,-0.29416,0.294441845,2.28288,0.66584,2.378,-2.27,-0.96,2.464650077
14/04/2020 11:30,7.08024,1.14882,7.172836667,6.27024,1.82882,6.5315,0.81,-0.68,1.057591604,5.45024,1.14882,5.57000031,6.27024,1.82882,6.5315,-0.82,-0.68,1.065269919
14/04/2020 12:00,7.20312,1.21966,7.305649064,6.51312,1.89966,6.7845,0.69,-0.68,0.968762097,5.82312,1.21966,5.949478721,6.51312,1.89966,6.7845,-0.69,-0.68,0.968762097
14/04/2020 12:30,6.46368,0.77024,6.509410787,5.38368,1.57024,5.608,1.08,-0.8,1.344023809,4.31368,0.76024,4.380159814,5.38368,1.57024,5.608,-1.07,-0.81,1.342013413
14/04/2020 13:00,6.86464,0.94552,6.929450945,5.98464,1.74552,6.234,0.88,-0.8,1.1892855,5.10464,0.93552,5.189657715,5.98464,1.74552,6.234,-0.88,-0.81,1.196035117
14/04/2020 13:30,5.59312,0.43466,5.609984015,4.23312,1.23466,4.4095,1.36,-0.8,1.577846634,2.87312,0.42466,2.90433377,4.23312,1.23466,4.4095,-1.36,-0.81,1.582940302
14/04/2020 14:00,3.98248,-0.20136,3.987567278,2.05248,0.59864,2.138,1.93,-0.8,2.08923431,0.08248,-0.40136,0.409747239,2.05248,0.59864,2.138,-1.97,-1,2.209275899
14/04/2020 14:30,3.95032,-0.21074,3.95593724,2.02032,0.58926,2.1045,1.93,-0.8,2.08923431,0.05032,-0.41074,0.413810887,2.02032,0.58926,2.1045,-1.97,-1,2.209275899
14/04/2020 15:00,3.92488,-0.33816,3.939420668,1.99488,0.58184,2.078,1.93,-0.92,2.138059868,0.02488,-0.41816,0.418899511,1.99488,0.58184,2.078,-1.97,-1,2.209275899
14/04/2020 15:30,3.896,-0.367,3.913247373,1.896,0.553,1.975,2,-0.92,2.201454065,-0.074,-0.447,0.453083877,1.896,0.553,1.975,-1.97,-1,2.209275899
14/04/2020 16:00,3.82256,-0.51842,3.85755418,1.82256,0.53158,1.8985,2,-1.05,2.2588714,-0.20744,-0.53842,0.576998657,1.82256,0.53158,1.8985,-2.03,-1.07,2.2947331
14/04/2020 16:30,3.92336,-0.55902,3.962985876,1.68336,0.49098,1.7535,2.24,-1.05,2.473883587,-0.57664,-0.51902,0.775819212,1.68336,0.49098,1.7535,-2.26,-1.01,2.475419156
14/04/2020 17:00,4.0812,-0.6034,4.12556481,1.5312,0.4466,1.595,2.55,-1.05,2.757716447,-1.0188,-0.5634,1.164204879,1.5312,0.4466,1.595,-2.55,-1.01,2.74273586
14/04/2020 17:30,4.30288,-0.57666,4.34134922,1.38288,0.40334,1.4405,2.92,-0.98,3.080064934,-1.56712,-0.60666,1.680446801,1.38288,0.40334,1.4405,-2.95,-1.01,3.118108401
14/04/2020 18:00,4.49968,-0.48426,4.52566325,1.21968,0.35574,1.2705,3.28,-0.84,3.385852921,-2.08032,-0.65426,2.1807768,1.21968,0.35574,1.2705,-3.3,-1.01,3.451101274
14/04/2020 18:30,4.4992,-0.5719,4.535401884,0.9192,0.2681,0.9575,3.58,-0.84,3.677227216,-2.6908,-0.6919,2.778332279,0.9192,0.2681,0.9575,-3.61,-0.96,3.735465165
14/04/2020 19:00,4.37928,-0.63896,4.425648337,0.68928,0.20104,0.718,3.69,-0.84,3.784402198,-3.00072,-0.75896,3.095212561,0.68928,0.20104,0.718,-3.69,-0.96,3.812833592
14/04/2020 19:30,4.23816,-0.68012,4.292384349,0.54816,0.15988,0.571,3.69,-0.84,3.784402198,-3.14184,-0.80012,3.242121312,0.54816,0.15988,0.571,-3.69,-0.96,3.812833592
14/04/2020 20:00,4.03312,-0.69034,4.09177544,0.51312,0.14966,0.5345,3.52,-0.84,3.618839593,-3.05688,-0.81034,3.162462055,0.51312,0.14966,0.5345,-3.57,-0.96,3.69682296
14/04/2020 20:30,3.95728,-0.71246,4.020903412,0.43728,0.12754,0.4555,3.52,-0.84,3.618839593,-3.13272,-0.73246,3.217208767,0.43728,0.12754,0.4555,-3.57,-0.86,3.672124726
14/04/2020 21:00,3.97168,-0.69076,4.031301452,0.51168,0.14924,0.533,3.46,-0.84,3.560505582,-2.98832,-0.71076,3.071682959,0.51168,0.14924,0.533,-3.5,-0.86,3.604108766
14/04/2020 21:30,3.84712,-0.68334,3.907337437,0.53712,0.15666,0.5595,3.31,-0.84,3.414923132,-2.79288,-0.70334,2.880080876,0.53712,0.15666,0.5595,-3.33,-0.86,3.439258641
14/04/2020 22:00,3.77776,-0.73982,3.849520003,0.61776,0.18018,0.6435,3.16,-0.92,3.291200389,-2.41224,-0.81982,2.547745405,0.61776,0.18018,0.6435,-3.03,-1,3.190752262
14/04/2020 22:30,3.59216,-0.75312,3.670259282,0.57216,0.16688,0.596,3.02,-0.92,3.157023915,-2.45784,-0.83312,2.595200647,0.57216,0.16688,0.596,-3.03,-1,3.190752262
14/04/2020 23:00,3.20216,-0.81312,3.303784618,0.57216,0.16688,0.596,2.63,-0.98,2.806652811,-2.07784,-0.83312,2.238639766,0.57216,0.16688,0.596,-2.65,-1,2.832401808
14/04/2020 23:30,3.05264,-0.81298,3.159042173,0.57264,0.16702,0.5965,2.48,-0.98,2.666608333,-1.86736,-0.83298,2.044722243,0.57264,0.16702,0.5965,-2.44,-1,2.636967956
15/04/2020 00:00,4.56664,-0.03598,4.566781739,3.23664,0.94402,3.3715,1.33,-0.98,1.652059321,1.90664,-0.05598,1.907461625,3.23664,0.94402,3.3715,-1.33,-1,1.664001202
15/04/2020 00:30,5.20864,0.21002,5.212872438,4.38864,1.28002,4.5715,0.82,-1.07,1.348072698,3.57864,0.19002,3.583681327,4.38864,1.28002,4.5715,-0.81,-1.09,1.358013255
15/04/2020 01:00,5.59,0.4575,5.608690244,4.86,1.4175,5.0625,0.73,-0.96,1.206026534,4.12,0.4175,4.141099643,4.86,1.4175,5.0625,-0.74,-1,1.244025723
15/04/2020 01:30,5.00536,0.23448,5.01084919,4.09536,1.19448,4.266,0.91,-0.96,1.322762261,3.19536,0.19448,3.201272872,4.09536,1.19448,4.266,-0.9,-1,1.345362405
15/04/2020 02:00,5.34064,0.30602,5.349400326,4.34064,1.26602,4.5215,1,-0.96,1.386217876,3.34064,0.26602,3.351215041,4.34064,1.26602,4.5215,-1,-1,1.414213562
15/04/2020 02:30,5.40688,0.32534,5.416659252,4.40688,1.28534,4.5905,1,-0.96,1.386217876,3.40688,0.28534,3.418808308,4.40688,1.28534,4.5905,-1,-1,1.414213562
15/04/2020 03:00,5.10784,0.23812,5.11338739,4.10784,1.19812,4.279,1,-0.96,1.386217876,3.10784,0.19812,3.114148519,4.10784,1.19812,4.279,-1,-1,1.414213562
15/04/2020 03:30,5.0896,0.2328,5.094921393,4.0896,1.1928,4.26,1,-0.96,1.386217876,3.0896,0.1928,3.095609795,4.0896,1.1928,4.26,-1,-1,1.414213562
15/04/2020 04:00,4.9456,-0.0192,4.945637269,3.9456,1.1508,4.11,1,-1.17,1.539123127,2.9456,-0.0192,2.945662574,3.9456,1.1508,4.11,-1,-1.17,1.539123127
15/04/2020 04:30,5.02288,0.00334,5.02288111,4.02288,1.17334,4.1905,1,-1.17,1.539123127,3.02288,0.00334,3.022881845,4.02288,1.17334,4.1905,-1,-1.17,1.539123127
15/04/2020 05:00,4.82704,-0.05378,4.827339583,3.82704,1.11622,3.9865,1,-1.17,1.539123127,2.82704,-0.05378,2.827551494,3.82704,1.11622,3.9865,-1,-1.17,1.539123127
15/04/2020 05:30,4.68656,-0.14142,4.688693235,3.52656,1.02858,3.6735,1.16,-1.17,1.647573974,2.35656,-0.14142,2.360799579,3.52656,1.02858,3.6735,-1.17,-1.17,1.654629868
15/04/2020 06:00,4.7272,-0.2779,4.73536147,3.3672,0.9821,3.5075,1.36,-1.26,1.853968716,1.9872,-0.3079,2.010911796,3.3672,0.9821,3.5075,-1.38,-1.29,1.889047379
15/04/2020 06:30,5.012,0.071,5.012502868,3.432,1.001,3.575,1.58,-0.93,1.833384848,1.832,-0.049,1.832655178,3.432,1.001,3.575,-1.6,-1.05,1.913765921
15/04/2020 07:00,5.21808,0.17444,5.220994943,3.47808,1.01444,3.623,1.74,-0.84,1.932149063,1.78808,0.01444,1.788138306,3.47808,1.01444,3.623,-1.69,-1,1.963695496
15/04/2020 07:30,5.39256,0.18158,5.395616244,3.50256,1.02158,3.6485,1.89,-0.84,2.068260138,1.60256,0.02158,1.602705291,3.50256,1.02158,3.6485,-1.9,-1,2.147091055
15/04/2020 08:00,5.6872,0.2121,5.691153684,3.6072,1.0521,3.7575,2.08,-0.84,2.243211983,1.5072,0.0521,1.508100212,3.6072,1.0521,3.7575,-2.1,-1,2.32594067
15/04/2020 08:30,6.17872,0.35546,6.18893631,4.09872,1.19546,4.2695,2.08,-0.84,2.243211983,2.04872,0.35546,2.079328125,4.09872,1.19546,4.2695,-2.05,-0.84,2.21542321
15/04/2020 09:00,6.44456,0.50008,6.463933292,4.59456,1.34008,4.786,1.85,-0.84,2.031772625,2.76456,0.50008,2.809425564,4.59456,1.34008,4.786,-1.83,-0.84,2.013578903
15/04/2020 09:30,6.33848,0.46914,6.35581789,4.48848,1.30914,4.6755,1.85,-0.84,2.031772625,2.65848,0.46914,2.699557047,4.48848,1.30914,4.6755,-1.83,-0.84,2.013578903
15/04/2020 10:00,5.98856,0.36708,5.99979988,4.13856,1.20708,4.311,1.85,-0.84,2.031772625,2.38856,0.25708,2.402354886,4.13856,1.20708,4.311,-1.75,-0.95,1.991230775
15/04/2020 10:30,5.85536,0.37198,5.867163697,4.15536,1.21198,4.3285,1.7,-0.84,1.89620674,2.48536,0.26198,2.499129418,4.15536,1.21198,4.3285,-1.67,-0.95,1.921301642
15/04/2020 11:00,5.68064,0.32102,5.689703389,3.98064,1.16102,4.1465,1.7,-0.84,1.89620674,2.31064,0.21102,2.320255729,3.98064,1.16102,4.1465,-1.67,-0.95,1.921301642
15/04/2020 11:30,5.69224,0.37982,5.704897847,4.18224,1.21982,4.3565,1.51,-0.84,1.727917822,2.67224,0.26982,2.685827517,4.18224,1.21982,4.3565,-1.51,-0.95,1.783984305
15/04/2020 12:00,5.82568,0.47124,5.844708256,4.49568,1.31124,4.683,1.33,-0.84,1.573054354,3.14568,0.36124,3.166353897,4.49568,1.31124,4.683,-1.35,-0.95,1.650757402
15/04/2020 12:30,6.094,0.487,6.113428253,4.824,1.407,5.025,1.27,-0.92,1.568215546,3.554,0.387,3.575008392,4.824,1.407,5.025,-1.27,-1.02,1.628895331
15/04/2020 13:00,6.076,0.568,6.102491295,4.896,1.428,5.1,1.18,-0.86,1.46013698,3.706,0.408,3.728391074,4.896,1.428,5.1,-1.19,-1.02,1.567322558
15/04/2020 13:30,5.9968,0.5449,6.021505314,4.8168,1.4049,5.0175,1.18,-0.86,1.46013698,3.6268,0.3849,3.64716688,4.8168,1.4049,5.0175,-1.19,-1.02,1.567322558
15/04/2020 14:00,5.79608,0.51844,5.819220171,4.72608,1.37844,4.923,1.07,-0.86,1.37277092,3.66608,0.35844,3.683561022,4.72608,1.37844,4.923,-1.06,-1.02,1.471054044
15/04/2020 14:30,5.74608,0.51844,5.769420716,4.72608,1.37844,4.923,1.02,-0.86,1.334166406,3.66608,0.42844,3.691030127,4.72608,1.37844,4.923,-1.06,-0.95,1.423411395
15/04/2020 15:00,5.57184,0.46762,5.591428212,4.55184,1.32762,4.7415,1.02,-0.86,1.334166406,3.49184,0.46762,3.523012213,4.55184,1.32762,4.7415,-1.06,-0.86,1.364990842
15/04/2020 15:30,4.85032,0.14926,4.852616062,3.46032,1.00926,3.6045,1.39,-0.86,1.634533573,2.06032,0.14926,2.065719499,3.46032,1.00926,3.6045,-1.4,-0.86,1.643045952
15/04/2020 16:00,4.1128,-0.1971,4.117520158,2.2728,0.6629,2.3675,1.84,-0.86,2.031058837,0.4228,-0.2771,0.505513847,2.2728,0.6629,2.3675,-1.85,-0.94,2.075114455
15/04/2020 16:30,3.97128,-0.37546,3.988989227,1.66128,0.48454,1.7305,2.31,-0.86,2.464893507,-0.64872,-0.51546,0.828575072,1.66128,0.48454,1.7305,-2.31,-1,2.517161099
15/04/2020 17:00,4.07872,-0.41704,4.099985268,1.51872,0.44296,1.582,2.56,-0.86,2.700592528,-1.03128,-0.55704,1.172105797,1.51872,0.44296,1.582,-2.55,-1,2.739069185
15/04/2020 17:30,4.31688,-0.44966,4.340235829,1.40688,0.41034,1.4655,2.91,-0.86,3.03441922,-1.52312,-0.58966,1.633276905,1.40688,0.41034,1.4655,-2.93,-1,3.095948966
15/04/2020 18:00,4.5204,-0.4953,4.54745404,1.2504,0.3647,1.3025,3.27,-0.86,3.381198013,-1.9996,-0.5053,2.062456848,1.2504,0.3647,1.3025,-3.25,-0.87,3.364431601
15/04/2020 18:30,4.50328,-0.58196,4.540727717,0.95328,0.27804,0.993,3.55,-0.86,3.652683945,-2.61672,-0.59196,2.682841814,0.95328,0.27804,0.993,-3.57,-0.87,3.674479555
15/04/2020 19:00,4.20888,-0.66366,4.260882004,0.39888,0.11634,0.4155,3.81,-0.78,3.889023014,-3.30112,-0.68366,3.371169567,0.39888,0.11634,0.4155,-3.7,-0.8,3.785498646
15/04/2020 19:30,4.07296,-0.68872,4.130779394,0.31296,0.09128,0.326,3.76,-0.78,3.840052083,-3.38704,-0.70872,3.460393619,0.31296,0.09128,0.326,-3.7,-0.8,3.785498646
15/04/2020 20:00,5.02712,-0.16834,5.029937758,2.09712,0.61166,2.1845,2.93,-0.78,3.032045514,-0.83288,-0.18834,0.853909275,2.09712,0.61166,2.1845,-2.93,-0.8,3.037252047
15/04/2020 20:30,5.9448,0.2714,5.950991934,3.6048,1.0514,3.755,2.34,-0.78,2.466576575,1.2748,0.2514,1.299352531,3.6048,1.0514,3.755,-2.33,-0.8,2.463513751
15/04/2020 21:00,5.68568,0.22374,5.690080549,3.23568,0.94374,3.3705,2.45,-0.72,2.553605294,0.83568,0.21374,0.862580924,3.23568,0.94374,3.3705,-2.4,-0.73,2.508565327
15/04/2020 21:30,5.54888,0.09884,5.549760229,3.21888,0.93884,3.353,2.33,-0.84,2.47679228,0.90888,0.06884,0.911483297,3.21888,0.93884,3.353,-2.31,-0.87,2.468400292
15/04/2020 22:00,5.2936,0.0973,5.294494145,3.2136,0.9373,3.3475,2.08,-0.84,2.243211983,1.1236,0.0673,1.125613721,3.2136,0.9373,3.3475,-2.09,-0.87,2.263846285
15/04/2020 22:30,5.10992,0.05206,5.110185187,3.22992,0.94206,3.3645,1.88,-0.89,2.080024038,1.35992,-0.05794,1.36115372,3.22992,0.94206,3.3645,-1.87,-1,2.120589541
15/04/2020 23:00,5.5944,0.4767,5.61467312,4.2744,1.2467,4.4525,1.32,-0.77,1.528168839,2.9544,0.4167,2.983641776,4.2744,1.2467,4.4525,-1.32,-0.83,1.559262646
15/04/2020 23:30,5.55912,0.60516,5.591961534,4.50912,1.31516,4.697,1.05,-0.71,1.267517258,3.50912,0.57516,3.555943222,4.50912,1.31516,4.697,-1,-0.74,1.244025723
16/04/2020 00:00,4.9524,0.2957,4.961220036,3.9624,1.1557,4.1275,0.99,-0.86,1.311373326,2.9624,0.4157,2.991424452,3.9624,1.1557,4.1275,-1,-0.74,1.244025723
16/04/2020 00:30,4.44312,0.08716,4.44397482,3.45312,1.00716,3.597,0.99,-0.92,1.351480669,2.45312,0.00716,2.453130449,3.45312,1.00716,3.597,-1,-1,1.414213562
16/04/2020 01:00,4.25928,0.07604,4.259958709,3.20928,0.93604,3.343,1.05,-0.86,1.357239846,2.20928,-0.06396,2.210205647,3.20928,0.93604,3.343,-1,-1,1.414213562
16/04/2020 01:30,4.66288,0.22584,4.668345917,3.72288,1.08584,3.878,0.94,-0.86,1.274048665,2.78288,0.08584,2.784203585,3.72288,1.08584,3.878,-0.94,-1,1.372443077
16/04/2020 02:00,4.65704,0.20372,4.661493688,3.64704,1.06372,3.799,1.01,-0.86,1.326536845,2.63704,0.06372,2.637809735,3.64704,1.06372,3.799,-1.01,-1,1.42130222
16/04/2020 02:30,4.5668,0.0524,4.567100612,3.4368,1.0024,3.58,1.13,-0.95,1.476279106,2.4268,0.0024,2.426801187,3.4368,1.0024,3.58,-1.01,-1,1.42130222
16/04/2020 03:00,4.82008,0.19044,4.823840648,3.91008,1.14044,4.073,0.91,-0.95,1.31552271,2.99008,0.14044,2.993376321,3.91008,1.14044,4.073,-0.92,-1,1.35882302
16/04/2020 03:30,4.70512,0.13066,4.706933848,3.70512,1.08066,3.8595,1,-0.95,1.379311422,2.73512,0.08066,2.736309093,3.70512,1.08066,3.8595,-0.97,-1,1.393161871
16/04/2020 04:00,4.54624,0.03432,4.546369541,3.54624,1.03432,3.694,1,-1,1.414213562,2.57624,0.03432,2.576468591,3.54624,1.03432,3.694,-0.97,-1,1.393161871
16/04/2020 04:30,4.24728,-0.06746,4.247815703,3.19728,0.93254,3.3305,1.05,-1,1.45,2.16728,-0.06746,2.168329645,3.19728,0.93254,3.3305,-1.03,-1,1.435583505
16/04/2020 05:00,4.07112,-0.15384,4.074025626,2.90112,0.84616,3.022,1.17,-1,1.539123127,1.73112,-0.15384,1.737942231,2.90112,0.84616,3.022,-1.17,-1,1.539123127
16/04/2020 05:30,4.21944,-0.25058,4.226874052,3.04944,0.88942,3.1765,1.17,-1.14,1.633554407,1.87944,-0.26058,1.897418417,3.04944,0.88942,3.1765,-1.17,-1.15,1.640548689
16/04/2020 06:00,4.2568,-0.2776,4.265842004,2.9568,0.8624,3.08,1.3,-1.14,1.72904598,1.6468,-0.2876,1.671724858,2.9568,0.8624,3.08,-1.31,-1.15,1.743158054
16/04/2020 06:30,4.46784,-0.04688,4.468085944,2.78784,0.81312,2.904,1.68,-0.86,1.887326151,1.12784,-0.10688,1.132892934,2.78784,0.81312,2.904,-1.66,-0.92,1.897893569
16/04/2020 07:00,4.56352,-0.06564,4.563992046,2.72352,0.79436,2.837,1.84,-0.86,2.031058837,0.97352,-0.12564,0.981593908,2.72352,0.79436,2.837,-1.75,-0.92,1.977093827
16/04/2020 07:30,4.9192,0.0381,4.919347543,3.0792,0.8981,3.2075,1.84,-0.86,2.031058837,1.2292,-0.0219,1.229395075,3.0792,0.8981,3.2075,-1.85,-0.92,2.066131651
16/04/2020 08:00,5.29936,0.14898,5.301453711,3.45936,1.00898,3.6035,1.84,-0.86,2.031058837,1.60936,0.17898,1.61928177,3.45936,1.00898,3.6035,-1.85,-0.83,2.027658748
16/04/2020 08:30,5.49736,0.18048,5.500321809,3.56736,1.04048,3.716,1.93,-0.86,2.112936345,1.61736,0.21048,1.630998222,3.56736,1.04048,3.716,-1.95,-0.83,2.119292335
16/04/2020 09:00,5.41384,0.15612,5.416090564,3.48384,1.01612,3.629,1.93,-0.86,2.112936345,1.53384,0.02612,1.534062385,3.48384,1.01612,3.629,-1.95,-0.99,2.186915636
16/04/2020 09:30,5.5516,0.1963,5.555069419,3.6216,1.0563,3.7725,1.93,-0.86,2.112936345,1.7716,0.0663,1.772840165,3.6216,1.0563,3.7725,-1.85,-0.99,2.098237355
16/04/2020 10:00,5.5708,0.2719,5.57743151,3.8808,1.1319,4.0425,1.69,-0.86,1.896233108,2.2108,0.1419,2.215349239,3.8808,1.1319,4.0425,-1.67,-0.99,1.941391254
16/04/2020 10:30,5.43984,0.28912,5.447517747,3.93984,1.14912,4.104,1.5,-0.86,1.72904598,2.43984,0.15912,2.44502319,3.93984,1.14912,4.104,-1.5,-0.99,1.797247896
16/04/2020 11:00,5.51696,0.35828,5.528581391,4.17696,1.21828,4.351,1.34,-0.86,1.592231139,2.83696,0.22828,2.846129618,4.17696,1.21828,4.351,-1.34,-0.99,1.666043217
16/04/2020 11:30,5.80816,0.52488,5.831828324,4.74816,1.38488,4.946,1.06,-0.86,1.364990842,3.71816,0.39488,3.739069938,4.74816,1.38488,4.946,-1.03,-0.99,1.428635713
16/04/2020 12:00,5.94832,0.56576,5.975164868,4.88832,1.42576,5.092,1.06,-0.86,1.364990842,3.85832,0.54576,3.896727755,4.88832,1.42576,5.092,-1.03,-0.88,1.354732446
16/04/2020 12:30,5.68248,0.43864,5.699384528,4.45248,1.29864,4.638,1.23,-0.86,1.500833102,3.23248,0.41864,3.2594764,4.45248,1.29864,4.638,-1.22,-0.88,1.504260616
16/04/2020 13:00,5.43936,0.34148,5.450068422,4.11936,1.20148,4.291,1.32,-0.86,1.575436447,2.77936,0.26148,2.79163282,4.11936,1.20148,4.291,-1.34,-0.94,1.636826197
16/04/2020 13:30,5.75552,0.56786,5.783465695,4.65552,1.35786,4.8495,1.1,-0.79,1.354289482,3.60552,0.52786,3.643955358,4.65552,1.35786,4.8495,-1.05,-0.83,1.338431918
16/04/2020 14:00,5.53392,0.62656,5.569277152,4.51392,1.31656,4.702,1.02,-0.69,1.231462545,3.46392,0.59656,3.514914736,4.51392,1.31656,4.702,-1.05,-0.72,1.27314571
16/04/2020 14:30,5.35472,0.48346,5.376500707,4.19472,1.22346,4.3695,1.16,-0.74,1.375936045,3.05472,0.45346,3.088193687,4.19472,1.22346,4.3695,-1.14,-0.77,1.375681649
16/04/2020 15:00,5.14304,0.42172,5.160301173,3.98304,1.16172,4.149,1.16,-0.74,1.375936045,2.84304,0.39172,2.869899127,3.98304,1.16172,4.149,-1.14,-0.77,1.375681649
16/04/2020 15:30,4.87792,0.32106,4.888474512,3.63792,1.06106,3.7895,1.24,-0.74,1.44402216,2.38792,0.29106,2.405593035,3.63792,1.06106,3.7895,-1.25,-0.77,1.46812806
16/04/2020 16:00,4.82184,0.13762,4.823803504,3.35184,0.97762,3.4915,1.47,-0.84,1.693074127,1.88184,0.13762,1.886865403,3.35184,0.97762,3.4915,-1.47,-0.84,1.693074127
16/04/2020 16:30,5.364,0.252,5.3699162,3.744,1.092,3.9,1.62,-0.84,1.824828759,2.124,0.252,2.138896912,3.744,1.092,3.9,-1.62,-0.84,1.824828759
16/04/2020 17:00,5.5128,0.1304,5.514342028,3.5328,1.0304,3.68,1.98,-0.9,2.174948275,1.5628,0.0404,1.563322104,3.5328,1.0304,3.68,-1.97,-0.99,2.204767561
16/04/2020 17:30,5.59064,0.08852,5.591340752,3.08064,0.89852,3.209,2.51,-0.81,2.6374609,0.66064,0.07852,0.665289862,3.08064,0.89852,3.209,-2.42,-0.82,2.555151659
16/04/2020 18:00,5.77768,0.22474,5.782049312,3.06768,0.89474,3.1955,2.71,-0.67,2.791594526,0.33768,0.22474,0.405630189,3.06768,0.89474,3.1955,-2.73,-0.67,2.811014052
16/04/2020 18:30,6.60472,0.50096,6.623691358,4.01472,1.17096,4.182,2.59,-0.67,2.675256997,1.40472,0.50096,1.491374936,4.01472,1.17096,4.182,-2.61,-0.67,2.694624278
16/04/2020 19:00,7.03536,0.69948,7.07004686,4.69536,1.36948,4.891,2.34,-0.67,2.434029581,2.37536,0.69948,2.476208271,4.69536,1.36948,4.891,-2.32,-0.67,2.414808481
16/04/2020 19:30,6.6552,0.5886,6.681177815,4.3152,1.2586,4.495,2.34,-0.67,2.434029581,1.9952,0.5886,2.080209845,4.3152,1.2586,4.495,-2.32,-0.67,2.414808481
16/04/2020 20:00,6.64496,0.66728,6.678379744,4.58496,1.33728,4.776,2.06,-0.67,2.166217902,2.50496,0.66728,2.592313098,4.58496,1.33728,4.776,-2.08,-0.67,2.185245982
16/04/2020 20:30,6.5288,0.6334,6.559453102,4.4688,1.3034,4.655,2.06,-0.67,2.166217902,2.3888,0.6334,2.471348013,4.4688,1.3034,4.655,-2.08,-0.67,2.185245982
16/04/2020 21:00,6.33008,0.57544,6.356181558,4.27008,1.24544,4.448,2.06,-0.67,2.166217902,2.24008,0.57544,2.312809893,4.27008,1.24544,4.448,-2.03,-0.67,2.137709054
16/04/2020 21:30,6.23352,0.42686,6.248118201,4.34352,1.26686,4.5245,1.89,-0.84,2.068260138,2.48352,0.43686,2.521649906,4.34352,1.26686,4.5245,-1.86,-0.83,2.036786685
16/04/2020 22:00,6.08568,0.43624,6.101295469,4.37568,1.27624,4.558,1.71,-0.84,1.905177157,2.69568,0.37624,2.721809545,4.37568,1.27624,4.558,-1.68,-0.9,1.905885621
16/04/2020 22:30,5.75624,0.38682,5.769222534,4.20624,1.22682,4.3815,1.55,-0.84,1.762980431,2.65624,0.32682,2.676270212,4.20624,1.22682,4.3815,-1.55,-0.9,1.792344833
16/04/2020 23:00,5.90968,0.62824,5.94297932,4.75968,1.38824,4.958,1.15,-0.76,1.378441149,3.62968,0.61824,3.681955676,4.75968,1.38824,4.958,-1.13,-0.77,1.367406304
16/04/2020 23:30,6.08536,0.80198,6.137978352,5.35536,1.56198,5.5785,0.73,-0.76,1.053802638,4.61536,0.79198,4.682817555,5.35536,1.56198,5.5785,-0.74,-0.77,1.067941946
17/04/2020 00:00,5.75368,0.65524,5.790869796,5.02368,1.46524,5.233,0.73,-0.81,1.090412766,4.28368,0.69524,4.339731904,5.02368,1.46524,5.233,-0.74,-0.77,1.067941946
17/04/2020 00:30,5.7148,0.6439,5.750960463,4.9848,1.4539,5.1925,0.73,-0.81,1.090412766,4.2448,0.5439,4.279503972,4.9848,1.4539,5.1925,-0.74,-0.91,1.172902383
17/04/2020 01:00,5.09224,0.46232,5.113183744,4.36224,1.27232,4.544,0.73,-0.81,1.090412766,3.62224,0.30232,3.634834247,4.36224,1.27232,4.544,-0.74,-0.97,1.220040983
17/04/2020 01:30,5.18824,0.49032,5.211357597,4.45824,1.30032,4.644,0.73,-0.81,1.090412766,3.71824,0.39032,3.738670673,4.45824,1.30032,4.644,-0.74,-0.91,1.172902383
17/04/2020 02:00,5.5924,0.6082,5.625375099,4.8624,1.4182,5.065,0.73,-0.81,1.090412766,4.1224,0.5882,4.164151894,4.8624,1.4182,5.065,-0.74,-0.83,1.111980216
17/04/2020 02:30,5.5972,0.6096,5.630298394,4.8672,1.4196,5.07,0.73,-0.81,1.090412766,4.1272,0.5896,4.169101582,4.8672,1.4196,5.07,-0.74,-0.83,1.111980216
17/04/2020 03:00,5.23048,0.50264,5.254575911,4.50048,1.31264,4.688,0.73,-0.81,1.090412766,3.76048,0.31264,3.773453803,4.50048,1.31264,4.688,-0.74,-1,1.244025723
17/04/2020 03:30,5.26504,0.51272,5.289945935,4.53504,1.32272,4.724,0.73,-0.81,1.090412766,3.79504,0.32272,3.808736903,4.53504,1.32272,4.724,-0.74,-1,1.244025723
17/04/2020 04:00,4.98904,0.43222,5.007727454,4.25904,1.24222,4.4365,0.73,-0.81,1.090412766,3.51904,0.30222,3.531993693,4.25904,1.24222,4.4365,-0.74,-0.94,1.196327714
17/04/2020 04:30,5.21696,0.51328,5.242149178,4.53696,1.32328,4.726,0.68,-0.81,1.057591604,3.85696,0.49328,3.888375702,4.53696,1.32328,4.726,-0.68,-0.83,1.072986486
17/04/2020 05:00,5.22608,0.51594,5.251486099,4.54608,1.32594,4.7355,0.68,-0.81,1.057591604,3.86608,0.49594,3.897759748,4.54608,1.32594,4.7355,-0.68,-0.83,1.072986486
17/04/2020 05:30,5.49488,0.59434,5.526929188,4.81488,1.40434,5.0155,0.68,-0.81,1.057591604,4.13488,0.57434,4.174577709,4.81488,1.40434,5.0155,-0.68,-0.83,1.072986486
17/04/2020 06:00,5.67008,0.64544,5.706697819,4.99008,1.45544,5.198,0.68,-0.81,1.057591604,4.31008,0.62544,4.355222704,4.99008,1.45544,5.198,-0.68,-0.83,1.072986486
17/04/2020 06:30,5.66112,0.57866,5.690617458,4.76112,1.38866,4.9595,0.9,-0.81,1.210826164,3.88112,0.41866,3.903635312,4.76112,1.38866,4.9595,-0.88,-0.97,1.309694621
17/04/2020 07:00,6.05568,0.56374,6.081863452,5.15568,1.50374,5.3705,0.9,-0.94,1.301383879,4.27568,0.53374,4.30886503,5.15568,1.50374,5.3705,-0.88,-0.97,1.309694621
17/04/2020 07:30,6.876,1.073,6.959217269,5.976,1.743,6.225,0.9,-0.67,1.12200713,5.096,1.073,5.207738953,5.976,1.743,6.225,-0.88,-0.67,1.106028933
17/04/2020 08:00,7.33776,1.20768,7.436478521,6.43776,1.87768,6.706,0.9,-0.67,1.12200713,5.55776,1.20768,5.687458765,6.43776,1.87768,6.706,-0.88,-0.67,1.106028933
17/04/2020 08:30,7.82256,2.01908,8.078931179,6.92256,2.01908,7.211,0.9,0,0.9,6.04256,2.01908,6.370966599,6.92256,2.01908,7.211,-0.88,0,0.88
17/04/2020 09:00,8.296,1.5455,8.438731318,7.596,2.2155,7.9125,0.7,-0.67,0.968968524,6.896,1.5455,7.067063481,7.596,2.2155,7.9125,-0.7,-0.67,0.968968524
17/04/2020 09:30,8.9948,1.7289,9.159449888,8.2248,2.3989,8.5675,0.77,-0.67,1.020686044,7.4648,1.7289,7.662397422,8.2248,2.3989,8.5675,-0.76,-0.67,1.013163363
17/04/2020 10:00,9.16544,1.80492,9.341468118,8.48544,2.47492,8.839,0.68,-0.67,0.954620343,7.80544,1.80492,8.011406231,8.48544,2.47492,8.839,-0.68,-0.67,0.954620343
17/04/2020 10:30,9.4328,1.8829,9.618889138,8.7528,2.5529,9.1175,0.68,-0.67,0.954620343,8.0728,1.8829,8.289475994,8.7528,2.5529,9.1175,-0.68,-0.67,0.954620343
17/04/2020 11:00,8.60288,1.56334,8.74377357,7.86288,2.29334,8.1905,0.74,-0.73,1.039471019,7.13288,1.69334,7.331123887,7.86288,2.29334,8.1905,-0.73,-0.6,0.94493386
17/04/2020 11:30,8.08176,0.68718,8.11092233,8.08176,2.35718,8.4185,0,-1.67,1.67,7.40176,3.19718,8.062754557,8.08176,2.35718,8.4185,-0.68,0.84,1.080740487
17/04/2020 12:00,8.32288,2.22334,8.614729958,7.62288,2.22334,7.9405,0.7,0,0.7,6.94288,2.22334,7.290186791,7.62288,2.22334,7.9405,-0.68,0,0.68
17/04/2020 12:30,8.30848,2.21914,8.599733848,7.60848,2.21914,7.9255,0.7,0,0.7,6.92848,2.21914,7.275191918,7.60848,2.21914,7.9255,-0.68,0,0.68
17/04/2020 13:00,8.0944,2.1567,8.376793315,7.3944,2.1567,7.7025,0.7,0,0.7,6.7144,2.1567,7.052270716,7.3944,2.1567,7.7025,-0.68,0,0.68
17/04/2020 13:30,7.32728,1.24254,7.431886561,6.55728,1.91254,6.8305,0.77,-0.67,1.020686044,5.78728,1.24254,5.919165097,6.55728,1.91254,6.8305,-0.77,-0.67,1.020686044
17/04/2020 14:00,7.2452,1.2186,7.346965972,6.4752,1.8886,6.745,0.77,-0.67,1.020686044,5.7052,1.2186,5.833891754,6.4752,1.8886,6.745,-0.77,-0.67,1.020686044
17/04/2020 14:30,7.67528,1.32654,7.789071283,6.84528,1.99654,7.1305,0.83,-0.67,1.066677083,6.07528,1.32654,6.218419047,6.84528,1.99654,7.1305,-0.77,-0.67,1.020686044
17/04/2020 15:00,7.26936,1.24898,7.375875938,6.57936,1.91898,6.8535,0.69,-0.67,0.961769203,5.87936,1.24898,6.010559462,6.57936,1.91898,6.8535,-0.7,-0.67,0.968968524
17/04/2020 15:30,7.02424,1.11332,7.111921611,6.11424,1.78332,6.369,0.91,-0.67,1.130044247,5.22424,1.11332,5.341550805,6.11424,1.78332,6.369,-0.89,-0.67,1.114001795
17/04/2020 16:00,7.12576,1.11668,7.212726932,6.12576,1.78668,6.381,1,-0.67,1.203702621,5.15576,1.11668,5.275304295,6.12576,1.78668,6.381,-0.97,-0.67,1.17889779
17/04/2020 16:30,6.98672,0.78446,7.030621157,5.70672,1.66446,5.9445,1.28,-0.88,1.553319027,4.42672,0.90446,4.518174172,5.70672,1.66446,5.9445,-1.28,-0.76,1.488623525
17/04/2020 17:00,7.11776,0.68268,7.150423722,5.35776,1.56268,5.581,1.76,-0.88,1.96773982,3.62776,0.68268,3.691435304,5.35776,1.56268,5.581,-1.73,-0.88,1.940953374
17/04/2020 17:30,7.99712,1.81916,8.201418865,6.23712,1.81916,6.497,1.76,0,1.76,4.50712,1.81916,4.860398523,6.23712,1.81916,6.497,-1.73,0,1.73
17/04/2020 18:00,8.83184,2.06262,9.06949828,7.07184,2.06262,7.3665,1.76,0,1.76,5.34184,2.06262,5.726225271,7.07184,2.06262,7.3665,-1.73,0,1.73
17/04/2020 18:30,9.26432,2.18876,9.519364233,7.50432,2.18876,7.817,1.76,0,1.76,5.77432,2.18876,6.175228077,7.50432,2.18876,7.817,-1.73,0,1.73
17/04/2020 19:00,9.83192,2.45056,10.13271411,8.40192,2.45056,8.752,1.43,0,1.43,6.97192,2.45056,7.390054993,8.40192,2.45056,8.752,-1.43,0,1.43
17/04/2020 19:30,9.10672,2.17196,9.362145021,7.44672,2.17196,7.757,1.66,0,1.66,5.80672,2.17196,6.199629618,7.44672,2.17196,7.757,-1.64,0,1.64
17/04/2020 20:00,8.68472,0.55346,8.702337585,7.07472,2.06346,7.3695,1.61,-1.51,2.20730605,5.43472,3.07346,6.243583735,7.07472,2.06346,7.3695,-1.64,1.01,1.926058151
17/04/2020 20:30,9.28088,2.37734,9.580526032,8.15088,2.37734,8.4905,1.13,0,1.13,7.03088,2.37734,7.421928257,8.15088,2.37734,8.4905,-1.12,0,1.12
17/04/2020 21:00,7.98504,1.17022,8.070333243,6.51504,1.90022,6.7865,1.47,-0.73,1.641279988,5.07504,1.16022,5.20597171,6.51504,1.90022,6.7865,-1.44,-0.74,1.619012044
17/04/2020 21:30,8.0572,1.3096,8.162935991,6.7872,1.9796,7.07,1.27,-0.67,1.435896932,5.5272,1.3096,5.680228164,6.7872,1.9796,7.07,-1.26,-0.67,1.427059915
17/04/2020 22:00,7.42936,1.14398,7.516919598,6.21936,1.81398,6.4785,1.21,-0.67,1.383112432,4.95936,1.14398,5.089591521,6.21936,1.81398,6.4785,-1.26,-0.67,1.427059915
17/04/2020 22:30,6.99032,1.03926,7.067151834,5.86032,1.70926,6.1045,1.13,-0.67,1.313697073,4.75032,1.03926,4.862674311,5.86032,1.70926,6.1045,-1.11,-0.67,1.296533841
17/04/2020 23:00,7.27752,1.19886,7.375605917,6.40752,1.86886,6.6745,0.87,-0.67,1.09808925,5.54752,1.19886,5.675583093,6.40752,1.86886,6.6745,-0.86,-0.67,1.090183471
17/04/2020 23:30,7.17408,1.09244,7.25677952,6.45408,1.88244,6.723,0.72,-0.79,1.068877916,5.71408,1.34244,5.869655475,6.45408,1.88244,6.723,-0.74,-0.54,0.916078599
18/04/2020 00:00,7.24752,1.23386,7.351799552,6.52752,1.90386,6.7995,0.72,-0.67,0.983514108,5.84752,1.23386,5.97627816,6.52752,1.90386,6.7995,-0.68,-0.67,0.954620343
18/04/2020 00:30,6.72816,1.29238,6.851159249,6.72816,1.96238,7.0085,0,-0.67,0.67,6.72816,1.29238,6.851159249,6.72816,1.96238,7.0085,0,-0.67,0.67
18/04/2020 01:00,6.65376,1.27068,6.774005447,6.65376,1.94068,6.931,0,-0.67,0.67,6.65376,1.27068,6.774005447,6.65376,1.94068,6.931,0,-0.67,0.67
18/04/2020 01:30,6.78944,1.11192,6.879888197,6.10944,1.78192,6.364,0.68,-0.67,0.954620343,5.42944,1.11192,5.542128183,6.10944,1.78192,6.364,-0.68,-0.67,0.954620343
18/04/2020 02:00,6.17416,0.91788,6.242015332,5.44416,1.58788,5.671,0.73,-0.67,0.990858214,4.70416,0.91788,4.792872312,5.44416,1.58788,5.671,-0.74,-0.67,0.998248466
18/04/2020 02:30,6.53168,1.03674,6.613446412,5.85168,1.70674,6.0955,0.68,-0.67,0.954620343,5.17168,1.03674,5.274571438,5.85168,1.70674,6.0955,-0.68,-0.67,0.954620343
18/04/2020 03:00,5.8616,0.7113,5.904600092,5.1816,1.5113,5.3975,0.68,-0.8,1.04995238,4.5016,0.6013,4.54158169,5.1816,1.5113,5.3975,-0.68,-0.91,1.136001761
18/04/2020 03:30,5.53328,0.58054,5.563651162,4.73328,1.38054,4.9305,0.8,-0.8,1.13137085,3.93328,0.47054,3.961325466,4.73328,1.38054,4.9305,-0.8,-0.91,1.211651765
18/04/2020 04:00,5.82656,0.70108,5.868587104,5.14656,1.50108,5.361,0.68,-0.8,1.04995238,4.46656,0.65108,4.513763773,5.14656,1.50108,5.361,-0.68,-0.85,1.08853112
18/04/2020 04:30,5.46192,0.79306,5.519195073,5.46192,1.59306,5.6895,0,-0.8,0.8,5.46192,0.74306,5.512232601,5.46192,1.59306,5.6895,0,-0.85,0.85
18/04/2020 05:00,6.06992,0.77206,6.118823862,5.38992,1.57206,5.6145,0.68,-0.8,1.04995238,4.70992,0.72206,4.7649467,5.38992,1.57206,5.6145,-0.68,-0.85,1.08853112
18/04/2020 05:30,6.23696,0.82078,6.290735239,5.55696,1.62078,5.7885,0.68,-0.8,1.04995238,4.87696,0.86078,4.952340967,5.55696,1.62078,5.7885,-0.68,-0.76,1.019803903
18/04/2020 06:00,6.20528,0.81154,6.258122486,5.52528,1.61154,5.7555,0.68,-0.8,1.04995238,4.84528,0.76154,4.9047611,5.52528,1.61154,5.7555,-0.68,-0.85,1.08853112
18/04/2020 06:30,5.68368,0.63024,5.718515612,4.90368,1.43024,5.108,0.78,-0.8,1.117318218,4.11368,0.47024,4.140469635,4.90368,1.43024,5.108,-0.79,-0.96,1.243261839
18/04/2020 07:00,5.66376,0.56318,5.691691229,4.67376,1.36318,4.8685,0.99,-0.8,1.272831489,3.70376,0.40318,3.725639844,4.67376,1.36318,4.8685,-0.97,-0.96,1.364734406
18/04/2020 07:30,5.99936,0.41898,6.013972452,4.89936,1.42898,5.1035,1.1,-1.01,1.493351934,3.75936,0.56898,3.802173832,4.89936,1.42898,5.1035,-1.14,-0.86,1.428005602
18/04/2020 08:00,5.86008,0.62794,5.893627597,4.45008,1.29794,4.6355,1.41,-0.67,1.561089363,3.04008,0.62794,3.104254347,4.45008,1.29794,4.6355,-1.41,-0.67,1.561089363
18/04/2020 08:30,5.6756,0.4633,5.694478225,3.8856,1.1333,4.0475,1.79,-0.67,1.911282292,2.1856,0.4633,2.234165224,3.8856,1.1333,4.0475,-1.7,-0.67,1.827265717
18/04/2020 09:00,5.40016,0.22838,5.404987091,3.32016,0.96838,3.4585,2.08,-0.74,2.20771375,1.22016,0.22838,1.241349206,3.32016,0.96838,3.4585,-2.1,-0.74,2.226566864
18/04/2020 09:30,6.14576,0.46918,6.163643066,4.14576,1.20918,4.3185,2,-0.74,2.132510258,2.15576,0.46918,2.206225521,4.14576,1.20918,4.3185,-1.99,-0.74,2.123134475
18/04/2020 10:00,6.78128,0.72454,6.819876586,4.78128,1.39454,4.9805,2,-0.67,2.10924157,2.84128,0.72454,2.932205697,4.78128,1.39454,4.9805,-1.94,-0.67,2.052437575
18/04/2020 10:30,6.56712,0.60666,6.595081611,4.37712,1.27666,4.5595,2.19,-0.67,2.290196498,2.17712,0.60666,2.260063683,4.37712,1.27666,4.5595,-2.2,-0.67,2.299760857
18/04/2020 11:00,6.7164,0.6852,6.751261216,4.6464,1.3552,4.84,2.07,-0.67,2.175729763,2.5564,0.6852,2.6466356,4.6464,1.3552,4.84,-2.09,-0.67,2.194766502
18/04/2020 11:30,6.75848,0.72664,6.79743022,4.78848,1.39664,4.988,1.97,-0.67,2.080817147,2.80848,0.72664,2.900959427,4.78848,1.39664,4.988,-1.98,-0.67,2.090287062
18/04/2020 12:00,7.4196,0.9953,7.486059461,5.7096,1.6653,5.9475,1.71,-0.67,1.836572895,4.0396,0.9953,4.160407462,5.7096,1.6653,5.9475,-1.67,-0.67,1.799388785
18/04/2020 12:30,7.66816,1.13488,7.751685649,6.18816,1.80488,6.446,1.48,-0.67,1.624592257,4.70816,1.13488,4.843007661,6.18816,1.80488,6.446,-1.48,-0.67,1.624592257
18/04/2020 13:00,7.23576,1.02918,7.308586337,5.82576,1.69918,6.0685,1.41,-0.67,1.561089363,4.40576,1.02918,4.524370967,5.82576,1.69918,6.0685,-1.42,-0.67,1.570127383
18/04/2020 13:30,6.87424,0.99082,6.945278961,5.69424,1.66082,5.9315,1.18,-0.67,1.356945098,4.54424,0.99082,4.651004349,5.69424,1.66082,5.9315,-1.15,-0.67,1.330939518
18/04/2020 14:00,6.59912,0.75266,6.641903481,5.52912,1.61266,5.7595,1.07,-0.86,1.37277092,4.46912,0.79266,4.538870283,5.52912,1.61266,5.7595,-1.06,-0.82,1.340149245
18/04/2020 14:30,6.14848,0.55414,6.173400801,4.84848,1.41414,5.0505,1.3,-0.86,1.558717421,3.53848,0.41414,3.562632826,4.84848,1.41414,5.0505,-1.31,-1,1.648059465
18/04/2020 15:00,5.768,0.3265,5.777233443,4.068,1.1865,4.2375,1.7,-0.86,1.905150913,2.398,0.1865,2.405241412,4.068,1.1865,4.2375,-1.67,-1,1.946509697
18/04/2020 15:30,5.9356,0.3608,5.946555642,4.1856,1.2208,4.36,1.75,-0.86,1.949897433,2.5156,0.2208,2.525271471,4.1856,1.2208,4.36,-1.67,-1,1.946509697
18/04/2020 16:00,6.11224,0.41232,6.126131373,4.36224,1.27232,4.544,1.75,-0.86,1.949897433,2.69224,0.34232,2.713915842,4.36224,1.27232,4.544,-1.67,-0.93,1.911491564
18/04/2020 16:30,6.00216,0.33938,6.011747121,4.11216,1.19938,4.2835,1.89,-0.86,2.076463339,2.23216,0.19938,2.241046776,4.11216,1.19938,4.2835,-1.88,-1,2.129413065
18/04/2020 17:00,5.9504,0.1347,5.951924416,3.6504,1.0647,3.8025,2.3,-0.93,2.480907092,1.3604,0.0647,1.361937682,3.6504,1.0647,3.8025,-2.29,-1,2.498819721
18/04/2020 17:30,6.12584,0.19212,6.128851915,3.43584,1.00212,3.579,2.69,-0.81,2.809305964,0.70584,0.19212,0.731519104,3.43584,1.00212,3.579,-2.73,-0.81,2.847630594
18/04/2020 18:00,6.264,0.142,6.265609308,3.264,0.952,3.4,3,-0.81,3.107426588,0.294,0.142,0.326496554,3.264,0.952,3.4,-2.97,-0.81,3.078473648
18/04/2020 18:30,6.39464,0.13052,6.395971873,3.22464,0.94052,3.359,3.17,-0.81,3.27184963,0.17464,-0.01948,0.175723078,3.22464,0.94052,3.359,-3.05,-0.96,3.19751466
18/04/2020 19:00,6.25376,0.13318,6.255177939,3.23376,0.94318,3.3685,3.02,-0.81,3.126739516,0.24376,-0.01682,0.24433962,3.23376,0.94318,3.3685,-2.99,-0.96,3.140334377
18/04/2020 19:30,6.36456,0.25008,6.36947125,3.63456,1.06008,3.786,2.73,-0.81,2.847630594,0.88456,0.10008,0.890203572,3.63456,1.06008,3.786,-2.75,-0.96,2.912747844
18/04/2020 20:00,6.18528,0.25904,6.190701931,3.66528,1.06904,3.818,2.52,-0.81,2.646979411,1.14528,0.10904,1.150459039,3.66528,1.06904,3.818,-2.52,-0.96,2.696664607
18/04/2020 20:30,6.08608,0.25344,6.091354661,3.64608,1.06344,3.798,2.44,-0.81,2.570933683,1.29608,0.10344,1.300201215,3.64608,1.06344,3.798,-2.35,-0.96,2.538523193
