Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2020 21:00,6.03544,0.28242,6.042044112,3.74544,1.09242,3.9015,2.29,-0.81,2.429032729,1.39544,0.13242,1.401708903,3.74544,1.09242,3.9015,-2.35,-0.96,2.538523193
18/04/2020 21:30,5.89464,0.27052,5.90084416,3.70464,1.08052,3.859,2.19,-0.81,2.334994647,1.50464,0.12052,1.509459042,3.70464,1.08052,3.859,-2.2,-0.96,2.40033331
18/04/2020 22:00,5.86976,0.33618,5.879379172,3.92976,1.14618,4.0935,1.94,-0.81,2.102308255,1.99976,0.25618,2.016102242,3.92976,1.14618,4.0935,-1.93,-0.89,2.125323505
18/04/2020 22:30,5.64712,0.30916,5.655576381,3.83712,1.11916,3.997,1.81,-0.81,1.982977559,2.12712,0.22916,2.139428382,3.83712,1.11916,3.997,-1.71,-0.89,1.927744796
18/04/2020 23:00,5.45624,0.32932,5.46616928,3.90624,1.13932,4.069,1.55,-0.81,1.748885359,2.34624,0.24932,2.359449639,3.90624,1.13932,4.069,-1.56,-0.89,1.796023385
18/04/2020 23:30,5.03504,0.26772,5.042152497,3.69504,1.07772,3.849,1.34,-0.81,1.565790535,2.32504,0.26772,2.340402743,3.69504,1.07772,3.849,-1.37,-0.81,1.591540135
19/04/2020 00:00,4.61256,0.09658,4.613571008,3.38256,0.98658,3.5235,1.23,-0.89,1.518222645,2.14256,-0.01342,2.142602028,3.38256,0.98658,3.5235,-1.24,-1,1.59298462
19/04/2020 00:30,4.67032,0.17176,4.673477335,3.64032,1.06176,3.792,1.03,-0.89,1.361249426,2.61032,0.06176,2.611050517,3.64032,1.06176,3.792,-1.03,-1,1.435583505
19/04/2020 01:00,5.03096,0.31028,5.040519041,4.32096,1.26028,4.501,0.71,-0.95,1.186001686,3.60096,0.26028,3.610354359,4.32096,1.26028,4.501,-0.72,-1,1.232233744
19/04/2020 01:30,4.8684,0.1487,4.870670411,3.9384,1.1487,4.1025,0.93,-1,1.365613415,3.0184,0.1487,3.022060597,3.9384,1.1487,4.1025,-0.92,-1,1.35882302
19/04/2020 02:00,4.74368,0.06274,4.744094882,3.64368,1.06274,3.7955,1.1,-1,1.486606875,2.60368,0.06274,2.604435803,3.64368,1.06274,3.7955,-1.04,-1,1.442775104
19/04/2020 02:30,4.75328,0.06554,4.753731824,3.65328,1.06554,3.8055,1.1,-1,1.486606875,2.61328,0.06554,2.614101729,3.65328,1.06554,3.8055,-1.04,-1,1.442775104
19/04/2020 03:00,4.67168,0.20174,4.676033902,3.57168,1.04174,3.7205,1.1,-0.84,1.384052022,2.53168,0.04174,2.532024062,3.57168,1.04174,3.7205,-1.04,-1,1.442775104
19/04/2020 03:30,4.6724,0.2282,4.677969324,3.6624,1.0682,3.815,1.01,-0.84,1.313659012,2.6224,0.0682,2.623286679,3.6624,1.0682,3.815,-1.04,-1,1.442775104
19/04/2020 04:00,4.9,0.3325,4.911268293,4.02,1.1725,4.1875,0.88,-0.84,1.216552506,3.12,0.2225,3.127923632,4.02,1.1725,4.1875,-0.9,-0.95,1.308625233
19/04/2020 04:30,5.04656,0.39858,5.06227556,4.24656,1.23858,4.4235,0.8,-0.84,1.16,3.42656,0.23858,3.434855725,4.24656,1.23858,4.4235,-0.82,-1,1.293213053
19/04/2020 05:00,4.83152,0.30086,4.840878252,3.91152,1.14086,4.0745,0.92,-0.84,1.24579292,2.99152,0.14086,2.994834461,3.91152,1.14086,4.0745,-0.92,-1,1.35882302
19/04/2020 05:30,4.7792,0.2856,4.787725974,3.8592,1.1256,4.02,0.92,-0.84,1.24579292,2.9392,0.1256,2.941882391,3.8592,1.1256,4.02,-0.92,-1,1.35882302
19/04/2020 06:00,5.06248,0.38864,5.077375779,4.21248,1.22864,4.388,0.85,-0.84,1.19503138,3.35248,0.28864,3.364882643,4.21248,1.22864,4.388,-0.86,-0.94,1.274048665
19/04/2020 06:30,5.49304,0.51422,5.517056339,4.64304,1.35422,4.8365,0.85,-0.84,1.19503138,3.78304,0.47422,3.812646882,4.64304,1.35422,4.8365,-0.86,-0.88,1.230447073
19/04/2020 07:00,5.014,0.322,5.024328811,3.984,1.162,4.15,1.03,-0.84,1.329097438,2.964,0.162,2.968423824,3.984,1.162,4.15,-1.02,-1,1.428425707
19/04/2020 07:30,4.83352,0.18186,4.836940009,3.50352,1.02186,3.6495,1.33,-0.84,1.573054354,2.16352,0.02186,2.163630433,3.50352,1.02186,3.6495,-1.34,-1,1.672004785
19/04/2020 08:00,4.99,0.0525,4.99027617,3.54,1.0325,3.6875,1.45,-0.98,1.750114282,2.07,0.0325,2.070255117,3.54,1.0325,3.6875,-1.47,-1,1.77789201
19/04/2020 08:30,5.39128,0.16954,5.39394511,3.94128,1.14954,4.1055,1.45,-0.98,1.750114282,2.47128,0.14954,2.475800285,3.94128,1.14954,4.1055,-1.47,-1,1.77789201
19/04/2020 09:00,5.67376,0.29568,5.681459249,4.37376,1.27568,4.556,1.3,-0.98,1.628004914,3.03376,0.27568,3.046259871,4.37376,1.27568,4.556,-1.34,-1,1.672004785
19/04/2020 09:30,6.37112,0.85616,6.428388601,5.30112,1.54616,5.522,1.07,-0.69,1.273184983,4.24112,0.84616,4.324706418,5.30112,1.54616,5.522,-1.06,-0.7,1.270275561
19/04/2020 10:00,6.4748,0.7864,6.522381467,5.4048,1.5764,5.63,1.07,-0.79,1.330037593,4.3448,0.7164,4.403466362,5.4048,1.5764,5.63,-1.06,-0.86,1.364990842
19/04/2020 10:30,6.97592,0.93256,7.03797755,5.90592,1.72256,6.152,1.07,-0.79,1.330037593,4.89592,0.86256,4.971321997,5.90592,1.72256,6.152,-1.01,-0.86,1.326536845
19/04/2020 11:00,7.24912,1.06766,7.327321383,6.36912,1.85766,6.6345,0.88,-0.79,1.182581921,5.48912,0.99766,5.579046859,6.36912,1.85766,6.6345,-0.88,-0.86,1.230447073
19/04/2020 11:30,7.15648,1.14064,7.246810719,6.27648,1.83064,6.538,0.88,-0.69,1.118257573,5.39648,1.14064,5.515709927,6.27648,1.83064,6.538,-0.88,-0.69,1.118257573
19/04/2020 12:00,7.56768,1.30724,7.679756311,6.84768,1.99724,7.133,0.72,-0.69,0.997246208,6.12768,1.30724,6.2655677,6.84768,1.99724,7.133,-0.72,-0.69,0.997246208
19/04/2020 12:30,7.85232,1.39026,7.974443695,7.13232,2.08026,7.4295,0.72,-0.69,0.997246208,6.41232,1.39026,6.561300988,7.13232,2.08026,7.4295,-0.72,-0.69,0.997246208
19/04/2020 13:00,7.63488,1.32684,7.749315905,6.91488,2.01684,7.203,0.72,-0.69,0.997246208,6.19488,1.32684,6.335380225,6.91488,2.01684,7.203,-0.72,-0.69,0.997246208
19/04/2020 13:30,7.4952,1.2061,7.591620397,6.7752,1.9761,7.0575,0.72,-0.77,1.054182147,6.0552,1.1961,6.172204003,6.7752,1.9761,7.0575,-0.72,-0.78,1.061508361
19/04/2020 14:00,6.46512,1.11566,6.560676326,6.46512,1.88566,6.7345,0,-0.77,0.77,6.46512,1.10566,6.558983202,6.46512,1.88566,6.7345,0,-0.78,0.78
19/04/2020 14:30,7.35392,1.17656,7.447444716,6.67392,1.94656,6.952,0.68,-0.77,1.027277957,5.99392,1.16656,6.106385117,6.67392,1.94656,6.952,-0.68,-0.78,1.034794666
19/04/2020 15:00,6.86624,1.03432,6.943707194,6.18624,1.80432,6.444,0.68,-0.77,1.027277957,5.50624,1.02432,5.600706241,6.18624,1.80432,6.444,-0.68,-0.78,1.034794666
19/04/2020 15:30,6.96,1.26,7.073132262,6.96,2.03,7.25,0,-0.77,0.77,6.96,1.25,7.07135772,6.96,2.03,7.25,0,-0.78,0.78
19/04/2020 16:00,7.71464,1.25552,7.816137205,6.94464,2.02552,7.234,0.77,-0.77,1.088944443,6.17464,1.24552,6.299007795,6.94464,2.02552,7.234,-0.77,-0.78,1.09603832
19/04/2020 16:30,8.06672,1.48446,8.202170021,7.38672,2.15446,7.6945,0.68,-0.67,0.954620343,6.69672,1.47446,6.857119734,7.38672,2.15446,7.6945,-0.69,-0.68,0.968762097
19/04/2020 17:00,8.49808,1.51944,8.632847827,7.67808,2.23944,7.998,0.82,-0.72,1.091237829,6.86808,1.50944,7.031993458,7.67808,2.23944,7.998,-0.81,-0.73,1.090412766
19/04/2020 17:30,9.27088,1.74484,9.433646305,8.45088,2.46484,8.803,0.82,-0.72,1.091237829,7.64088,1.73484,7.835350471,8.45088,2.46484,8.803,-0.81,-0.73,1.090412766
19/04/2020 18:00,9.70912,1.80266,9.875049076,8.88912,2.59266,9.2595,0.82,-0.79,1.138639539,8.00912,2.09266,8.277996681,8.88912,2.59266,9.2595,-0.88,-0.5,1.012126474
19/04/2020 18:30,8.9428,2.2029,9.210127049,7.5528,2.2029,7.8675,1.39,0,1.39,6.1528,2.2029,6.535267114,7.5528,2.2029,7.8675,-1.4,0,1.4
19/04/2020 19:00,8.9404,2.2372,9.216062934,7.6704,2.2372,7.99,1.27,0,1.27,6.4204,2.2372,6.799014634,7.6704,2.2372,7.99,-1.25,0,1.25
19/04/2020 19:30,8.32368,1.33774,8.4304921,6.88368,2.00774,7.1705,1.44,-0.67,1.588238017,5.45368,1.33774,5.615351623,6.88368,2.00774,7.1705,-1.43,-0.67,1.579177001
19/04/2020 20:00,8.17824,2.01782,8.423491381,6.91824,2.01782,7.2065,1.26,0,1.26,5.66824,2.01782,6.016688645,6.91824,2.01782,7.2065,-1.25,0,1.25
19/04/2020 20:30,7.49312,1.05466,7.566977934,5.91312,1.72466,6.1595,1.58,-0.67,1.716187635,4.35312,1.05466,4.479058099,5.91312,1.72466,6.1595,-1.56,-0.67,1.697792685
19/04/2020 21:00,7.20688,0.69784,7.240586993,5.54688,1.61784,5.778,1.66,-0.92,1.897893569,3.90688,0.88784,4.006491133,5.54688,1.61784,5.778,-1.64,-0.73,1.795132307
19/04/2020 21:30,6.83632,0.76976,6.879520448,5.17632,1.50976,5.392,1.66,-0.74,1.81747077,3.53632,0.77976,3.621268397,5.17632,1.50976,5.392,-1.64,-0.73,1.795132307
19/04/2020 22:00,6.82912,0.85516,6.882454402,5.46912,1.59516,5.697,1.36,-0.74,1.548289379,4.09912,0.86516,4.189425569,5.46912,1.59516,5.697,-1.37,-0.73,1.552353053
19/04/2020 22:30,6.03984,0.49412,6.0600183,4.53984,1.32412,4.729,1.5,-0.83,1.714322023,3.02984,0.48412,3.068273554,4.53984,1.32412,4.729,-1.51,-0.84,1.727917822
19/04/2020 23:00,5.56504,0.42272,5.581071797,4.29504,1.25272,4.474,1.27,-0.83,1.517168415,3.02504,0.32272,3.042205647,4.29504,1.25272,4.474,-1.27,-0.93,1.574102919
19/04/2020 23:30,5.66984,0.56412,5.697834413,4.77984,1.39412,4.979,0.89,-0.83,1.216963434,3.89984,0.46412,3.92736036,4.77984,1.39412,4.979,-0.88,-0.93,1.280351514
20/04/2020 00:00,5.4824,0.5357,5.508510166,4.6824,1.3657,4.8775,0.8,-0.83,1.15277925,3.8824,0.4357,3.906771589,4.6824,1.3657,4.8775,-0.8,-0.93,1.226743657
20/04/2020 00:30,5.7824,0.6232,5.815885831,4.9824,1.4532,5.19,0.8,-0.83,1.15277925,4.1824,0.5232,4.214997983,4.9824,1.4532,5.19,-0.8,-0.93,1.226743657
20/04/2020 01:00,5.26416,0.70538,5.311209038,5.26416,1.53538,5.4835,0,-0.83,0.83,5.26416,0.60538,5.298855107,5.26416,1.53538,5.4835,0,-0.93,0.93
20/04/2020 01:30,5.7392,0.6456,5.775397475,5.0592,1.4756,5.27,0.68,-0.83,1.072986486,4.3792,0.5456,4.41305699,5.0592,1.4756,5.27,-0.68,-0.93,1.152085066
20/04/2020 02:00,5.77744,0.38842,5.790482109,4.17744,1.21842,4.3515,1.6,-0.83,1.802470527,2.57744,0.36842,2.603637888,4.17744,1.21842,4.3515,-1.6,-0.85,1.811767093
20/04/2020 02:30,5.18944,0.25192,5.195551097,3.70944,1.08192,3.864,1.48,-0.83,1.696850023,2.25944,0.23192,2.271311515,3.70944,1.08192,3.864,-1.45,-0.85,1.680773631
20/04/2020 03:00,5.82768,0.98974,5.911128441,5.82768,1.69974,6.0705,0,-0.71,0.71,5.82768,0.94974,5.904562664,5.82768,1.69974,6.0705,0,-0.75,0.75
20/04/2020 03:30,5.71472,0.63846,5.750274415,5.03472,1.46846,5.2445,0.68,-0.83,1.072986486,4.34472,0.63846,4.39138054,5.03472,1.46846,5.2445,-0.69,-0.83,1.079351657
20/04/2020 04:00,5.24096,0.50028,5.264783167,4.56096,1.33028,4.751,0.68,-0.83,1.072986486,3.87096,0.37028,3.888629399,4.56096,1.33028,4.751,-0.69,-0.96,1.18224363
20/04/2020 04:30,5.24,0.36,5.252351854,4.56,1.33,4.75,0.68,-0.97,1.18460964,3.87,0.37,3.887647103,4.56,1.33,4.75,-0.69,-0.96,1.18224363
20/04/2020 05:00,5.15504,0.31772,5.16482172,4.41504,1.28772,4.599,0.74,-0.97,1.220040983,3.67504,0.32772,3.689623206,4.41504,1.28772,4.599,-0.74,-0.96,1.212105606
20/04/2020 05:30,5.32256,0.30658,5.331382208,4.58256,1.33658,4.7735,0.74,-1.03,1.268266534,3.84256,0.37658,3.860968771,4.58256,1.33658,4.7735,-0.74,-0.96,1.212105606
20/04/2020 06:00,6.11072,0.87646,6.173255304,5.37072,1.56646,5.5945,0.74,-0.69,1.011780609,4.63072,0.86646,4.71108487,5.37072,1.56646,5.5945,-0.74,-0.7,1.018626526
20/04/2020 06:30,6.1664,0.7002,6.206026829,5.2464,1.5302,5.465,0.92,-0.83,1.239072234,4.3264,0.6702,4.378002398,5.2464,1.5302,5.465,-0.92,-0.86,1.259364919
20/04/2020 07:00,6.01016,0.67588,6.048044064,4.82016,1.40588,5.021,1.19,-0.73,1.396065901,3.64016,0.62588,3.693574231,4.82016,1.40588,5.021,-1.18,-0.78,1.414496377
20/04/2020 07:30,6.39528,0.80154,6.445314007,5.04528,1.47154,5.2555,1.35,-0.67,1.507116452,3.68528,0.80154,3.771439387,5.04528,1.47154,5.2555,-1.36,-0.67,1.516080473
20/04/2020 08:00,6.74136,0.90248,6.801500187,5.39136,1.57248,5.616,1.35,-0.67,1.507116452,3.98136,0.90248,4.082364217,5.39136,1.57248,5.616,-1.41,-0.67,1.561089363
20/04/2020 08:30,7.59096,1.06528,7.665343776,6.36096,1.85528,6.626,1.23,-0.79,1.461848145,5.13096,1.11528,5.250771372,6.36096,1.85528,6.626,-1.23,-0.74,1.435444182
20/04/2020 09:00,7.836,1.953,8.075710805,6.696,1.953,6.975,1.14,0,1.14,5.576,1.953,5.908128722,6.696,1.953,6.975,-1.12,0,1.12
20/04/2020 09:30,7.96304,2.03672,8.219381631,6.98304,2.03672,7.274,0.98,0,0.98,6.01304,2.03672,6.348612321,6.98304,2.03672,7.274,-0.97,0,0.97
20/04/2020 10:00,8.39232,2.20276,8.676588419,7.55232,2.20276,7.867,0.84,0,0.84,6.72232,2.20276,7.074018504,7.55232,2.20276,7.867,-0.83,0,0.83
20/04/2020 10:30,8.86064,2.38602,9.176275533,8.18064,2.38602,8.5215,0.68,0,0.68,7.50064,2.38602,7.87100323,8.18064,2.38602,8.5215,-0.68,0,0.68
20/04/2020 11:00,8.99088,2.62234,9.3655,8.99088,2.62234,9.3655,0,0,0,8.99088,2.62234,9.3655,8.99088,2.62234,9.3655,0,0,0
20/04/2020 11:30,9.36336,2.73098,9.7535,9.36336,2.73098,9.7535,0,0,0,9.36336,2.73098,9.7535,9.36336,2.73098,9.7535,0,0,0
20/04/2020 12:00,9.72096,2.83528,10.126,9.72096,2.83528,10.126,0,0,0,9.72096,2.83528,10.126,9.72096,2.83528,10.126,0,0,0
20/04/2020 12:30,9.3936,2.7398,9.785,9.3936,2.7398,9.785,0,0,0,9.3936,2.7398,9.785,9.3936,2.7398,9.785,0,0,0
20/04/2020 13:00,9.23472,2.69346,9.6195,9.23472,2.69346,9.6195,0,0,0,9.23472,2.69346,9.6195,9.23472,2.69346,9.6195,0,0,0
20/04/2020 13:30,9.19824,2.68282,9.5815,9.19824,2.68282,9.5815,0,0,0,9.19824,2.68282,9.5815,9.19824,2.68282,9.5815,0,0,0
20/04/2020 14:00,8.77208,2.75394,9.194214107,9.44208,2.75394,9.8355,-0.67,0,0.67,10.11208,2.75394,10.48037917,9.44208,2.75394,9.8355,0.67,0,0.67
20/04/2020 14:30,8.50424,2.67582,8.915274009,9.17424,2.67582,9.5565,-0.67,0,0.67,9.84424,2.67582,10.20142509,9.17424,2.67582,9.5565,0.67,0,0.67
20/04/2020 15:00,8.8412,1.2641,8.931112263,9.5112,2.7741,9.9075,-0.67,-1.51,1.651968523,10.1812,3.7841,10.86168708,9.5112,2.7741,9.9075,0.67,1.01,1.212023102
20/04/2020 15:30,8.99096,2.14778,9.243934263,9.66096,2.81778,10.0635,-0.67,-0.67,0.947523087,10.33096,2.14778,10.55185735,9.66096,2.81778,10.0635,0.67,-0.67,0.947523087
20/04/2020 16:00,9.38792,2.93356,9.835589266,10.05792,2.93356,10.477,-0.67,0,0.67,10.72792,2.93356,11.12178231,10.05792,2.93356,10.477,0.67,0,0.67
20/04/2020 16:30,9.79736,3.05298,10.2620149,10.46736,3.05298,10.9035,-0.67,0,0.67,11.13736,3.05298,11.54822387,10.46736,3.05298,10.9035,0.67,0,0.67
20/04/2020 17:00,10.21592,3.17506,10.69794501,10.88592,3.17506,11.3395,-0.67,0,0.67,11.55592,3.17506,11.98416843,10.88592,3.17506,11.3395,0.67,0,0.67
20/04/2020 17:30,10.3128,3.0079,10.7425,10.3128,3.0079,10.7425,0,0,0,10.3128,3.0079,10.7425,10.3128,3.0079,10.7425,0,0,0
20/04/2020 18:00,10.98384,1.70362,11.11517261,10.26384,2.99362,10.6915,0.72,-1.29,1.47732867,9.49384,3.29362,10.04892684,10.26384,2.99362,10.6915,-0.77,0.3,0.826377638
20/04/2020 18:30,10.9632,2.9876,11.36298852,10.2432,2.9876,10.67,0.72,0,0.72,9.4732,2.9876,9.933140088,10.2432,2.9876,10.67,-0.77,0,0.77
20/04/2020 19:00,10.0036,2.6348,10.34476602,9.0336,2.6348,9.41,0.97,0,0.97,8.0736,2.6348,8.492654944,9.0336,2.6348,9.41,-0.96,0,0.96
20/04/2020 19:30,9.4748,2.4514,9.786786858,8.4048,2.4514,8.755,1.07,0,1.07,7.3348,2.4514,7.733605433,8.4048,2.4514,8.755,-1.07,0,1.07
20/04/2020 20:00,8.89336,2.25848,9.175651693,7.74336,2.25848,8.066,1.15,0,1.15,6.59336,2.25848,6.969442445,7.74336,2.25848,8.066,-1.15,0,1.15
20/04/2020 20:30,9.02592,2.33506,9.323075515,8.00592,2.33506,8.3395,1.02,0,1.02,7.00592,2.33506,7.384810103,8.00592,2.33506,8.3395,-1,0,1
20/04/2020 21:00,8.7404,2.2197,9.017852308,7.6104,2.2197,7.9275,1.13,0,1.13,6.5204,2.2197,6.887864999,7.6104,2.2197,7.9275,-1.09,0,1.09
20/04/2020 21:30,9.27952,0.95736,9.328774282,8.45952,2.46736,8.812,0.82,-1.51,1.718284028,7.63952,3.47736,8.39370588,8.45952,2.46736,8.812,-0.82,1.01,1.300961183
20/04/2020 22:00,8.89272,2.39246,9.208926857,8.20272,2.39246,8.5445,0.69,0,0.69,7.51272,2.39246,7.88446743,8.20272,2.39246,8.5445,-0.69,0,0.69
20/04/2020 22:30,8.4588,2.2659,8.757031475,7.7688,2.2659,8.0925,0.69,0,0.69,7.0788,2.2659,7.432611402,7.7688,2.2659,8.0925,-0.69,0,0.69
20/04/2020 23:00,8.04,2.345,8.375,8.04,2.345,8.375,0,0,0,8.04,2.345,8.375,8.04,2.345,8.375,0,0,0
20/04/2020 23:30,7.8336,1.6148,7.99830407,7.8336,2.2848,8.16,0,-0.67,0.67,7.8336,1.6148,7.99830407,7.8336,2.2848,8.16,0,-0.67,0.67
21/04/2020 00:00,6.71808,0.99944,6.792015842,6.71808,1.95944,6.998,0,-0.96,0.96,6.03808,1.28944,6.174225911,6.71808,1.95944,6.998,-0.68,-0.67,0.954620343
21/04/2020 00:30,6.46176,1.06468,6.548884317,6.46176,1.88468,6.731,0,-0.82,0.82,6.46176,0.97468,6.534856035,6.46176,1.88468,6.731,0,-0.91,0.91
21/04/2020 01:00,7.14096,1.26278,7.251753102,7.14096,2.08278,7.4385,0,-0.82,0.82,7.14096,1.28278,7.255262521,7.14096,2.08278,7.4385,0,-0.8,0.8
21/04/2020 01:30,7.49856,1.47708,7.642654473,7.49856,2.18708,7.811,0,-0.71,0.71,7.49856,1.45708,7.638814319,7.49856,2.18708,7.811,0,-0.73,0.73
21/04/2020 02:00,7.72992,1.54456,7.882723438,7.72992,2.25456,8.052,0,-0.71,0.71,7.72992,1.58456,7.890658629,7.72992,2.25456,8.052,0,-0.67,0.67
21/04/2020 02:30,7.53984,1.48912,7.685484084,7.53984,2.19912,7.854,0,-0.71,0.71,7.53984,1.52912,7.693334466,7.53984,2.19912,7.854,0,-0.67,0.67
21/04/2020 03:00,7.05744,1.34842,7.185102355,7.05744,2.05842,7.3515,0,-0.71,0.71,7.05744,1.38842,7.192716417,7.05744,2.05842,7.3515,0,-0.67,0.67
21/04/2020 03:30,6.85056,1.28808,6.970604163,6.85056,1.99808,7.136,0,-0.71,0.71,6.85056,1.32808,6.978106391,6.85056,1.99808,7.136,0,-0.67,0.67
21/04/2020 04:00,6.90672,1.30446,7.02882615,6.90672,2.01446,7.1945,0,-0.71,0.71,6.90672,1.34446,7.036359417,6.90672,2.01446,7.1945,0,-0.67,0.67
21/04/2020 04:30,7.22544,1.39742,7.359331889,7.22544,2.10742,7.5265,0,-0.71,0.71,7.22544,1.43742,7.367031929,7.22544,2.10742,7.5265,0,-0.67,0.67
21/04/2020 05:00,7.35696,1.43578,7.495753775,7.35696,2.14578,7.6635,0,-0.71,0.71,7.35696,1.47578,7.503518311,7.35696,2.14578,7.6635,0,-0.67,0.67
21/04/2020 05:30,7.48896,1.47428,7.632694374,7.48896,2.18428,7.801,0,-0.71,0.71,7.48896,1.51428,7.640521304,7.48896,2.18428,7.801,0,-0.67,0.67
21/04/2020 06:00,7.2288,1.3984,7.362816852,7.2288,2.1084,7.53,0,-0.71,0.71,7.2288,1.4384,7.370518571,7.2288,2.1084,7.53,0,-0.67,0.67
21/04/2020 06:30,7.11024,1.20382,7.211428114,7.11024,2.07382,7.4065,0,-0.87,0.87,6.43024,1.40382,6.581694087,7.11024,2.07382,7.4065,-0.68,-0.67,0.954620343
21/04/2020 07:00,6.9724,1.1157,7.061101065,6.1224,1.7857,6.3775,0.85,-0.67,1.082312339,5.2724,1.1157,5.389154688,6.1224,1.7857,6.3775,-0.85,-0.67,1.082312339
21/04/2020 07:30,7.1408,1.1094,7.226464765,6.1008,1.7794,6.355,1.04,-0.67,1.237133784,5.0708,1.1094,5.190739928,6.1008,1.7794,6.355,-1.03,-0.67,1.228739191
21/04/2020 08:00,8.00656,1.39108,8.12650642,7.06656,2.06108,7.361,0.94,-0.67,1.154339638,6.13656,1.39108,6.292254938,7.06656,2.06108,7.361,-0.93,-0.67,1.14621115
21/04/2020 08:30,8.56528,1.28404,8.660991872,7.62528,2.22404,7.943,0.94,-0.94,1.329360749,6.69528,1.97404,6.98022981,7.62528,2.22404,7.943,-0.93,-0.25,0.963016095
21/04/2020 09:00,8.51728,2.21004,8.799337214,7.57728,2.21004,7.893,0.94,0,0.94,6.64728,2.21004,7.005041627,7.57728,2.21004,7.893,-0.93,0,0.93
21/04/2020 09:30,9.51576,2.55668,9.853238097,8.76576,2.55668,9.131,0.75,0,0.75,8.01576,2.55668,8.413621159,8.76576,2.55668,9.131,-0.75,0,0.75
21/04/2020 10:00,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0,0,0,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0,0,0
21/04/2020 10:30,9.36384,2.73112,9.754,9.36384,2.73112,9.754,0,0,0,9.36384,2.73112,9.754,9.36384,2.73112,9.754,0,0,0
21/04/2020 11:00,9.35392,2.92656,9.801049576,10.03392,2.92656,10.452,-0.68,0,0.68,10.71392,2.92656,11.10643215,10.03392,2.92656,10.452,0.68,0,0.68
21/04/2020 11:30,9.60296,3.01378,10.06477574,10.33296,3.01378,10.7635,-0.73,0,0.73,11.07296,3.01378,11.4757707,10.33296,3.01378,10.7635,0.74,0,0.74
21/04/2020 12:00,9.94808,3.11444,10.42420415,10.67808,3.11444,11.123,-0.73,0,0.73,11.41808,3.11444,11.83521387,10.67808,3.11444,11.123,0.74,0,0.74
21/04/2020 12:30,10.154,3.1745,10.63866374,10.884,3.1745,11.3375,-0.73,0,0.73,11.624,3.1745,12.04968158,10.884,3.1745,11.3375,0.74,0,0.74
21/04/2020 13:00,9.89816,3.09988,10.3722142,10.62816,3.09988,11.071,-0.73,0,0.73,11.36816,3.09988,11.78322188,10.62816,3.09988,11.071,0.74,0,0.74
21/04/2020 13:30,10.03648,3.16064,10.52238452,10.83648,3.16064,11.288,-0.8,0,0.8,11.65648,3.16064,12.07738263,10.83648,3.16064,11.288,0.82,0,0.82
21/04/2020 14:00,9.88864,3.11752,10.36841994,10.68864,3.11752,11.134,-0.8,0,0.8,11.50864,3.11752,11.92341082,10.68864,3.11752,11.134,0.82,0,0.82
21/04/2020 14:30,9.86848,3.11164,10.34742485,10.66848,3.11164,11.113,-0.8,0,0.8,11.48848,3.11164,11.90241472,10.66848,3.11164,11.113,0.82,0,0.82
21/04/2020 15:00,10.00784,3.17562,10.4995916,10.88784,3.17562,11.3415,-0.88,0,0.88,11.78784,3.17562,12.20810117,10.88784,3.17562,11.3415,0.9,0,0.9
21/04/2020 15:30,10.06256,3.19158,10.55657599,10.94256,3.19158,11.3985,-0.88,0,0.88,11.84256,3.19158,12.26508908,10.94256,3.19158,11.3985,0.9,0,0.9
21/04/2020 16:00,10.60928,3.38604,11.13652051,11.60928,3.38604,12.093,-1,0,1,12.63928,3.38604,13.08497863,11.60928,3.38604,12.093,1.03,0,1.03
21/04/2020 16:30,10.71968,3.38324,11.24090086,11.59968,3.38324,12.083,-0.88,0,0.88,12.49968,3.38324,12.94945223,11.59968,3.38324,12.083,0.9,0,0.9
21/04/2020 17:00,10.96616,3.41138,11.48451909,11.69616,3.41138,12.1835,-0.73,0,0.73,12.43616,3.41138,12.8955647,11.69616,3.41138,12.1835,0.74,0,0.74
21/04/2020 17:30,11.18448,3.26214,11.6505,11.18448,3.26214,11.6505,0,0,0,11.18448,3.26214,11.6505,11.18448,3.26214,11.6505,0,0,0
21/04/2020 18:00,10.87968,2.96324,11.27600231,10.15968,2.96324,10.583,0.72,0,0.72,9.43968,2.96324,9.893854143,10.15968,2.96324,10.583,-0.72,0,0.72
21/04/2020 18:30,9.90744,2.61842,10.24760902,8.97744,2.61842,9.3515,0.93,0,0.93,8.04744,2.61842,8.462707241,8.97744,2.61842,9.3515,-0.93,0,0.93
21/04/2020 19:00,9.37232,2.37776,9.669235999,8.15232,2.37776,8.492,1.22,0,1.22,6.95232,2.37776,7.347686439,8.15232,2.37776,8.492,-1.2,0,1.2
21/04/2020 19:30,9.24032,2.35676,9.536132937,8.08032,2.35676,8.417,1.16,0,1.16,6.94032,2.35676,7.329553834,8.08032,2.35676,8.417,-1.14,0,1.14
21/04/2020 20:00,9.3516,2.4563,9.668807178,8.4216,2.4563,8.7725,0.93,0,0.93,7.5016,2.4563,7.893504434,8.4216,2.4563,8.7725,-0.92,0,0.92
21/04/2020 20:30,8.88288,2.29334,9.174146579,7.86288,2.29334,8.1905,1.02,0,1.02,6.86288,2.29334,7.235919447,7.86288,2.29334,8.1905,-1,0,1
21/04/2020 21:00,8.66552,2.21536,8.944219183,7.59552,2.21536,7.912,1.07,0,1.07,6.54552,2.21536,6.910257014,7.59552,2.21536,7.912,-1.05,0,1.05
21/04/2020 21:30,8.5756,0.5783,8.595076861,7.6056,2.2183,7.9225,0.97,-1.64,1.9053871,6.6456,2.5383,7.11385734,7.6056,2.2183,7.9225,-0.96,0.32,1.011928851
21/04/2020 22:00,8.11432,1.43126,8.239580951,7.20432,2.10126,7.5045,0.91,-0.67,1.130044247,6.31432,1.43126,6.474499382,7.20432,2.10126,7.5045,-0.89,-0.67,1.114001795
21/04/2020 22:30,8.43656,1.58358,8.583895983,7.72656,2.25358,8.0485,0.71,-0.67,0.976217189,7.01656,1.58358,7.193041071,7.72656,2.25358,8.0485,-0.71,-0.67,0.976217189
21/04/2020 23:00,7.92008,1.43294,8.048663507,7.21008,2.10294,7.5105,0.71,-0.67,0.976217189,6.50008,1.43294,6.65615182,7.21008,2.10294,7.5105,-0.71,-0.67,0.976217189
21/04/2020 23:30,6.85968,1.33074,6.987566003,6.85968,2.00074,7.1455,0,-0.67,0.67,6.85968,1.33074,6.987566003,6.85968,2.00074,7.1455,0,-0.67,0.67
22/04/2020 00:00,6.71712,1.13916,6.813030647,6.71712,1.95916,6.997,0,-0.82,0.82,6.71712,1.44916,6.871663976,6.71712,1.95916,6.997,0,-0.51,0.51
22/04/2020 00:30,6.11184,0.96262,6.187182351,6.11184,1.78262,6.3665,0,-0.82,0.82,6.11184,1.05262,6.201822075,6.11184,1.78262,6.3665,0,-0.73,0.73
22/04/2020 01:00,6.43872,1.13796,6.538506573,6.43872,1.87796,6.707,0,-0.74,0.74,6.43872,1.14796,6.540254383,6.43872,1.87796,6.707,0,-0.73,0.73
22/04/2020 01:30,5.89056,0.88808,5.957128771,5.89056,1.71808,6.136,0,-0.83,0.83,5.89056,0.87808,5.955646195,5.89056,1.71808,6.136,0,-0.84,0.84
22/04/2020 02:00,5.71104,0.83572,5.771863287,5.71104,1.66572,5.949,0,-0.83,0.83,5.71104,0.82572,5.770423849,5.71104,1.66572,5.949,0,-0.84,0.84
22/04/2020 02:30,5.73552,0.84286,5.797120203,5.73552,1.67286,5.9745,0,-0.83,0.83,5.73552,0.83286,5.795674719,5.73552,1.67286,5.9745,0,-0.84,0.84
22/04/2020 03:00,6.07856,0.74458,6.123993064,5.39856,1.57458,5.6235,0.68,-0.83,1.072986486,4.71856,0.73458,4.775396973,5.39856,1.57458,5.6235,-0.68,-0.84,1.080740487
22/04/2020 03:30,5.5488,0.8384,5.611781892,5.5488,1.6184,5.78,0,-0.78,0.78,5.5488,0.7784,5.603131981,5.5488,1.6184,5.78,0,-0.84,0.84
22/04/2020 04:00,5.31456,0.71008,5.361787165,5.31456,1.55008,5.536,0,-0.84,0.84,5.31456,0.55008,5.342951993,5.31456,1.55008,5.536,0,-1,1
22/04/2020 04:30,5.6376,0.8043,5.694684561,5.6376,1.6443,5.8725,0,-0.84,0.84,5.6376,0.6443,5.674297864,5.6376,1.6443,5.8725,0,-1,1
22/04/2020 05:00,5.9496,0.8953,6.016585597,5.9496,1.7353,6.1975,0,-0.84,0.84,5.9496,0.7353,5.99486499,5.9496,1.7353,6.1975,0,-1,1
22/04/2020 05:30,5.9808,0.9044,6.048793929,5.9808,1.7444,6.23,0,-0.84,0.84,5.9808,0.7444,6.026947818,5.9808,1.7444,6.23,0,-1,1
22/04/2020 06:00,6.2672,0.7896,6.316744731,5.5872,1.6296,5.82,0.68,-0.84,1.080740487,4.9072,0.6296,4.94742438,5.5872,1.6296,5.82,-0.68,-1,1.209297317
22/04/2020 06:30,6.17952,0.84736,6.237346102,5.33952,1.55736,5.562,0.84,-0.71,1.099863628,4.49952,0.80736,4.571379485,5.33952,1.55736,5.562,-0.84,-0.75,1.126099463
22/04/2020 07:00,6.70032,0.99926,6.774423123,5.86032,1.70926,6.1045,0.84,-0.71,1.099863628,5.02032,0.95926,5.111143967,5.86032,1.70926,6.1045,-0.84,-0.75,1.126099463
22/04/2020 07:30,6.942,1.0085,7.014872504,5.892,1.7185,6.1375,1.05,-0.71,1.267517258,4.882,0.9685,4.977139364,5.892,1.7185,6.1375,-1.01,-0.75,1.258014308
22/04/2020 08:00,7.3476,1.1268,7.433498772,6.2976,1.8368,6.56,1.05,-0.71,1.267517258,5.2876,1.1668,5.414807106,6.2976,1.8368,6.56,-1.01,-0.67,1.212023102
22/04/2020 08:30,7.47584,1.14962,7.563716669,6.37584,1.85962,6.6415,1.1,-0.71,1.309236419,5.36584,1.18962,5.496129061,6.37584,1.85962,6.6415,-1.01,-0.67,1.212023102
22/04/2020 09:00,7.26752,1.08886,7.348636816,6.16752,1.79886,6.4245,1.1,-0.71,1.309236419,5.07752,1.03886,5.182705804,6.16752,1.79886,6.4245,-1.09,-0.76,1.328796448
22/04/2020 09:30,7.31216,1.00188,7.380477451,6.21216,1.81188,6.471,1.1,-0.81,1.366052708,5.17216,0.99188,5.266409118,6.21216,1.81188,6.471,-1.04,-0.82,1.32438665
22/04/2020 10:00,7.35456,1.09008,7.434905998,6.51456,1.90008,6.786,0.84,-0.81,1.16691902,5.67456,1.08008,5.776435233,6.51456,1.90008,6.786,-0.84,-0.82,1.173882447
22/04/2020 10:30,7.89488,1.40434,8.018809204,7.21488,2.10434,7.5155,0.68,-0.7,0.975909832,6.53488,1.39434,6.681978797,7.21488,2.10434,7.5155,-0.68,-0.71,0.983107319
22/04/2020 11:00,7.84512,1.58816,8.004258866,7.84512,2.28816,8.172,0,-0.7,0.7,7.84512,1.57816,8.002280725,7.84512,2.28816,8.172,0,-0.71,0.71
22/04/2020 11:30,8.51472,2.48346,8.8695,8.51472,2.48346,8.8695,0,0,0,8.51472,2.48346,8.8695,8.51472,2.48346,8.8695,0,0,0
22/04/2020 12:00,8.77584,2.55962,9.1415,8.77584,2.55962,9.1415,0,0,0,8.77584,2.55962,9.1415,8.77584,2.55962,9.1415,0,0,0
22/04/2020 12:30,8.5584,1.8262,8.751069477,8.5584,2.4962,8.915,0,-0.67,0.67,8.5584,1.8262,8.751069477,8.5584,2.4962,8.915,0,-0.67,0.67
22/04/2020 13:00,8.14224,2.37482,8.4815,8.14224,2.37482,8.4815,0,0,0,8.14224,1.70482,8.318803006,8.14224,2.37482,8.4815,0,-0.67,0.67
22/04/2020 13:30,8.0952,2.3611,8.4325,8.0952,2.3611,8.4325,0,0,0,8.0952,1.6911,8.269950559,8.0952,2.3611,8.4325,0,-0.67,0.67
22/04/2020 14:00,7.73136,2.25498,8.0535,7.73136,2.25498,8.0535,0,0,0,7.73136,2.25498,8.0535,7.73136,2.25498,8.0535,0,0,0
22/04/2020 14:30,8.06832,1.58326,8.222195561,8.06832,2.35326,8.4045,0,-0.77,0.77,8.06832,1.69326,8.24408376,8.06832,2.35326,8.4045,0,-0.66,0.66
22/04/2020 15:00,8.2368,2.4024,8.58,8.2368,2.4024,8.58,0,0,0,8.2368,2.4024,8.58,8.2368,2.4024,8.58,0,0,0
22/04/2020 15:30,8.60448,2.50964,8.963,8.60448,2.50964,8.963,0,0,0,8.60448,2.50964,8.963,8.60448,2.50964,8.963,0,0,0
22/04/2020 16:00,8.17248,2.38364,8.513,8.17248,2.38364,8.513,0,0,0,8.17248,2.38364,8.513,8.17248,2.38364,8.513,0,0,0
22/04/2020 16:30,8.47776,1.68268,8.643137544,8.47776,2.47268,8.831,0,-0.79,0.79,8.47776,1.90268,8.6886481,8.47776,2.47268,8.831,0,-0.57,0.57
22/04/2020 17:00,8.92512,1.93316,9.132079424,8.92512,2.60316,9.297,0,-0.67,0.67,8.92512,1.93316,9.132079424,8.92512,2.60316,9.297,0,-0.67,0.67
22/04/2020 17:30,9.40056,1.72058,9.556721396,8.47056,2.47058,8.8235,0.93,-0.75,1.194738465,7.57056,1.93058,7.812843135,8.47056,2.47058,8.8235,-0.9,-0.54,1.049571341
22/04/2020 18:00,8.75136,1.56748,8.89062964,7.67136,2.23748,7.991,1.08,-0.67,1.270944531,6.60136,1.56748,6.78490585,7.67136,2.23748,7.991,-1.07,-0.67,1.26245792
22/04/2020 18:30,8.81672,2.18946,9.084508058,7.50672,2.18946,7.8195,1.31,0,1.31,6.19672,2.18946,6.572143779,7.50672,2.18946,7.8195,-1.31,0,1.31
22/04/2020 19:00,8.71208,2.15894,8.975598022,7.40208,2.15894,7.7105,1.31,0,1.31,6.09208,2.15894,6.463316536,7.40208,2.15894,7.7105,-1.31,0,1.31
22/04/2020 19:30,7.96056,1.87558,8.178527731,6.43056,1.87558,6.6985,1.53,0,1.53,4.90056,1.87558,5.247217229,6.43056,1.87558,6.6985,-1.53,0,1.53
22/04/2020 20:00,7.62888,1.74384,7.825649366,5.97888,1.74384,6.228,1.65,0,1.65,4.34888,1.74384,4.68548132,5.97888,1.74384,6.228,-1.63,0,1.63
22/04/2020 20:30,7.47624,1.69932,7.666932437,5.82624,1.69932,6.069,1.65,0,1.65,4.19624,1.69932,4.52726392,5.82624,1.69932,6.069,-1.63,0,1.63
22/04/2020 21:00,7.4436,1.6898,7.632994498,5.7936,1.6898,6.035,1.65,0,1.65,4.1636,1.6898,4.493438438,5.7936,1.6898,6.035,-1.63,0,1.63
22/04/2020 21:30,7.5052,1.7486,7.706207173,5.9952,1.7486,6.245,1.51,0,1.51,4.4752,1.7486,4.804686983,5.9952,1.7486,6.245,-1.52,0,1.52
22/04/2020 22:00,7.18064,1.72102,7.384003023,5.90064,1.72102,6.1465,1.28,0,1.28,4.61064,1.05102,4.728915758,5.90064,1.72102,6.1465,-1.29,-0.67,1.45361618
22/04/2020 22:30,6.76016,0.78838,6.805975775,5.48016,1.59838,5.7085,1.28,-0.81,1.514760707,4.19016,0.92838,4.29177472,5.48016,1.59838,5.7085,-1.29,-0.67,1.45361618
22/04/2020 23:00,6.51232,0.91776,6.576670525,5.51232,1.60776,5.742,1,-0.69,1.214948559,4.55232,0.93776,4.647903958,5.51232,1.60776,5.742,-0.96,-0.67,1.170683561
22/04/2020 23:30,6.44272,0.96746,6.514953557,5.68272,1.65746,5.9195,0.76,-0.69,1.026498904,4.92272,0.98746,5.020781757,5.68272,1.65746,5.9195,-0.76,-0.67,1.013163363
23/04/2020 00:00,6.13968,1.02074,6.223952173,6.13968,1.79074,6.3955,0,-0.77,0.77,6.13968,1.00074,6.220703421,6.13968,1.79074,6.3955,0,-0.79,0.79
23/04/2020 00:30,5.80656,0.92358,5.879552623,5.80656,1.69358,6.0485,0,-0.77,0.77,5.80656,0.90358,5.87644415,5.80656,1.69358,6.0485,0,-0.79,0.79
23/04/2020 01:00,5.77584,0.84462,5.837269109,5.77584,1.68462,6.0165,0,-0.84,0.84,5.77584,0.68462,5.816273055,5.77584,1.68462,6.0165,0,-1,1
23/04/2020 01:30,6.00192,0.91056,6.070598257,6.00192,1.75056,6.252,0,-0.84,0.84,6.00192,0.75056,6.048667953,6.00192,1.75056,6.252,0,-1,1
23/04/2020 02:00,5.93328,0.89054,5.999739415,5.93328,1.73054,6.1805,0,-0.84,0.84,5.93328,0.73054,5.978084999,5.93328,1.73054,6.1805,0,-1,1
23/04/2020 02:30,5.87568,0.87374,5.940289307,5.87568,1.71374,6.1205,0,-0.84,0.84,5.87568,0.71374,5.918871535,5.87568,1.71374,6.1205,0,-1,1
23/04/2020 03:00,5.72352,0.82936,5.783296569,5.72352,1.66936,5.962,0,-0.84,0.84,5.72352,0.66936,5.76252757,5.72352,1.66936,5.962,0,-1,1
23/04/2020 03:30,5.796,0.8505,5.858068474,5.796,1.6905,6.0375,0,-0.84,0.84,5.796,0.8105,5.852394916,5.796,1.6905,6.0375,0,-0.88,0.88
23/04/2020 04:00,5.7384,0.8337,5.798645553,5.7384,1.6737,5.9775,0,-0.84,0.84,5.7384,0.7937,5.793029799,5.7384,1.6737,5.9775,0,-0.88,0.88
23/04/2020 04:30,5.99856,0.90958,6.067129292,5.99856,1.74958,6.2485,0,-0.84,0.84,5.99856,0.86958,6.061261539,5.99856,1.74958,6.2485,0,-0.88,0.88
23/04/2020 05:00,5.95968,0.89824,6.026991024,5.95968,1.73824,6.208,0,-0.84,0.84,5.95968,0.85824,6.02115949,5.95968,1.73824,6.208,0,-0.88,0.88
23/04/2020 05:30,5.72112,0.82866,5.780821001,5.72112,1.66866,5.9595,0,-0.84,0.84,5.72112,0.70866,5.764842847,5.72112,1.66866,5.9595,0,-0.96,0.96
23/04/2020 06:00,5.86368,0.87024,5.927905262,5.86368,1.71024,6.108,0,-0.84,0.84,5.86368,0.75024,5.911480627,5.86368,1.71024,6.108,0,-0.96,0.96
23/04/2020 06:30,6.8408,0.9569,6.90740199,6.1608,1.7969,6.4175,0.68,-0.84,1.080740487,5.4808,0.9269,5.558625032,6.1608,1.7969,6.4175,-0.68,-0.87,1.104219181
23/04/2020 07:00,6.96896,1.15428,7.063905846,6.28896,1.83428,6.551,0.68,-0.68,0.961665222,5.60896,1.15428,5.726499332,6.28896,1.83428,6.551,-0.68,-0.68,0.961665222
23/04/2020 07:30,6.31824,0.64032,6.350603625,4.93824,1.44032,5.144,1.38,-0.8,1.595117551,3.55824,0.58032,3.605252169,4.93824,1.44032,5.144,-1.38,-0.86,1.62603813
23/04/2020 08:00,7.34048,1.16764,7.432767304,6.30048,1.83764,6.563,1.04,-0.67,1.237133784,5.26048,1.15764,5.386351288,6.30048,1.83764,6.563,-1.04,-0.68,1.242577965
23/04/2020 08:30,7.4516,1.1738,7.543483877,6.3216,1.8438,6.585,1.13,-0.67,1.313697073,5.2116,1.1638,5.339963015,6.3216,1.8438,6.585,-1.11,-0.68,1.301729619
23/04/2020 09:00,7.6724,1.2557,7.774477748,6.6024,1.9257,6.8775,1.07,-0.67,1.26245792,5.5724,1.2457,5.709939601,6.6024,1.9257,6.8775,-1.03,-0.68,1.234220402
23/04/2020 09:30,7.43032,1.08176,7.508652342,6.28032,1.83176,6.542,1.15,-0.75,1.372953022,5.25032,1.07176,5.358593995,6.28032,1.83176,6.542,-1.03,-0.76,1.280039062
23/04/2020 10:00,7.32848,0.97664,7.393270237,6.22848,1.81664,6.488,1.1,-0.84,1.384052022,5.14848,1.05664,5.255790559,6.22848,1.81664,6.488,-1.08,-0.76,1.320605922
23/04/2020 10:30,7.69768,1.94474,7.939539725,6.66768,1.94474,6.9455,1.03,0,1.03,5.69768,1.94474,6.020429474,6.66768,1.94474,6.9455,-0.97,0,0.97
23/04/2020 11:00,7.7216,2.0188,7.981144028,6.9216,2.0188,7.21,0.8,0,0.8,6.1116,1.3488,6.25866727,6.9216,2.0188,7.21,-0.81,-0.67,1.051189802
23/04/2020 11:30,7.5564,2.0027,7.817287781,6.8664,2.0027,7.1525,0.69,0,0.69,6.1764,2.0027,6.492974992,6.8664,2.0027,7.1525,-0.69,0,0.69
23/04/2020 12:00,7.64792,1.97106,7.897832478,6.75792,1.97106,7.0395,0.89,0,0.89,5.87792,1.97106,6.199598459,6.75792,1.97106,7.0395,-0.88,0,0.88
23/04/2020 12:30,7.80904,1.39472,7.932613037,7.07904,2.06472,7.374,0.73,-0.67,0.990858214,6.34904,1.39472,6.500427124,7.07904,2.06472,7.374,-0.73,-0.67,0.990858214
23/04/2020 13:00,7.73752,1.37386,7.858543571,7.00752,2.04386,7.2995,0.73,-0.67,0.990858214,6.27752,1.37386,6.426099023,7.00752,2.04386,7.2995,-0.73,-0.67,0.990858214
23/04/2020 13:30,7.008,0.524,7.027562878,7.008,2.044,7.3,0,-1.52,1.52,6.328,1.374,6.475450563,7.008,2.044,7.3,-0.68,-0.67,0.954620343
23/04/2020 14:00,6.44256,1.03908,6.525815397,6.44256,1.87908,6.711,0,-0.84,0.84,6.44256,0.88908,6.503617655,6.44256,1.87908,6.711,0,-0.99,0.99
23/04/2020 14:30,6.62416,0.88788,6.68339933,5.92416,1.72788,6.171,0.7,-0.84,1.093434955,5.22416,0.73788,5.276013135,5.92416,1.72788,6.171,-0.7,-0.99,1.212476804
23/04/2020 15:00,6.66688,0.90034,6.727399278,5.96688,1.74034,6.2155,0.7,-0.84,1.093434955,5.26688,0.75034,5.320059685,5.96688,1.74034,6.2155,-0.7,-0.99,1.212476804
23/04/2020 15:30,6.68128,0.90454,6.742232201,5.98128,1.74454,6.2305,0.7,-0.84,1.093434955,5.28128,0.80454,5.342209566,5.98128,1.74454,6.2305,-0.7,-0.94,1.172006826
23/04/2020 16:00,6.80704,0.94122,6.871803886,6.10704,1.78122,6.3615,0.7,-0.84,1.093434955,5.40704,0.93122,5.486643077,6.10704,1.78122,6.3615,-0.7,-0.85,1.101135777
23/04/2020 16:30,6.87088,0.95984,6.937599354,6.17088,1.79984,6.428,0.7,-0.84,1.093434955,5.47088,0.85984,5.538036909,6.17088,1.79984,6.428,-0.7,-0.94,1.172006826
23/04/2020 17:00,6.89112,0.81116,6.938696953,5.66112,1.65116,5.897,1.23,-0.84,1.48946299,4.43112,0.71116,4.487824974,5.66112,1.65116,5.897,-1.23,-0.94,1.548063306
23/04/2020 17:30,7.02168,0.74424,7.061011486,5.43168,1.58424,5.658,1.59,-0.84,1.798249148,3.83168,0.64424,3.885462238,5.43168,1.58424,5.658,-1.6,-0.94,1.85569394
23/04/2020 18:00,7.43088,0.83734,7.477908521,5.75088,1.67734,5.9905,1.68,-0.84,1.878297101,4.15088,0.73734,4.215859942,5.75088,1.67734,5.9905,-1.6,-0.94,1.85569394
23/04/2020 18:30,7.63224,0.75232,7.669228957,5.80224,1.69232,6.044,1.83,-0.94,2.057304061,4.00224,0.97232,4.11865648,5.80224,1.69232,6.044,-1.8,-0.72,1.938659331
23/04/2020 19:00,7.63656,1.02358,7.704853318,5.80656,1.69358,6.0485,1.83,-0.67,1.948794499,4.00656,1.02358,4.13524353,5.80656,1.69358,6.0485,-1.8,-0.67,1.920650931
23/04/2020 19:30,7.51848,1.65914,7.699369263,5.68848,1.65914,5.9255,1.83,0,1.83,3.94848,1.65914,4.282900869,5.68848,1.65914,5.9255,-1.74,0,1.74
23/04/2020 20:00,7.65064,1.13852,7.734889799,6.20064,1.80852,6.459,1.45,-0.67,1.597310239,4.74064,1.13852,4.87543797,6.20064,1.80852,6.459,-1.46,-0.67,1.606393476
23/04/2020 20:30,7.52048,1.08014,7.597652391,6.00048,1.75014,6.2505,1.52,-0.67,1.661114084,4.47048,1.08014,4.599118812,6.00048,1.75014,6.2505,-1.53,-0.67,1.670269439
23/04/2020 21:00,7.2376,0.9743,7.302883968,5.6376,1.6443,5.8725,1.6,-0.67,1.734618114,4.0276,0.9743,4.143769087,5.6376,1.6443,5.8725,-1.61,-0.67,1.743846324
23/04/2020 21:30,7.05616,0.93888,7.118348797,5.51616,1.60888,5.746,1.54,-0.67,1.679434429,3.90616,0.93888,4.017409812,5.51616,1.60888,5.746,-1.61,-0.67,1.743846324
23/04/2020 22:00,6.88384,0.97612,6.952701878,5.64384,1.64612,5.879,1.24,-0.67,1.40943251,4.38384,0.97612,4.491198437,5.64384,1.64612,5.879,-1.26,-0.67,1.427059915
23/04/2020 22:30,6.75624,0.72682,6.795222311,5.64624,1.64682,5.8815,1.11,-0.92,1.441700385,4.54624,0.86682,4.62813948,5.64624,1.64682,5.8815,-1.1,-0.78,1.348480626
23/04/2020 23:00,6.38304,0.72422,6.423993637,5.36304,1.56422,5.5865,1.02,-0.84,1.321362933,4.36304,0.72422,4.422738139,5.36304,1.56422,5.5865,-1,-0.84,1.305986217
23/04/2020 23:30,6.05552,0.69286,6.095028913,5.25552,1.53286,5.4745,0.8,-0.84,1.16,4.45552,0.69286,4.509070131,5.25552,1.53286,5.4745,-0.8,-0.84,1.16
24/04/2020 00:00,5.58408,0.51744,5.608002639,4.65408,1.35744,4.848,0.93,-0.84,1.253195914,3.72408,0.51744,3.759855848,4.65408,1.35744,4.848,-0.93,-0.84,1.253195914
24/04/2020 00:30,4.4504,0.1372,4.452514346,3.3504,0.9772,3.49,1.1,-0.84,1.384052022,2.2704,0.0372,2.270704736,3.3504,0.9772,3.49,-1.08,-0.94,1.431782106
24/04/2020 01:00,5.44232,0.50526,5.465723616,4.61232,1.34526,4.8045,0.83,-0.84,1.180889495,3.78232,0.52526,3.818617898,4.61232,1.34526,4.8045,-0.83,-0.82,1.166747616
24/04/2020 01:30,5.09856,0.73708,5.151562967,5.09856,1.48708,5.311,0,-0.75,0.75,5.09856,0.66708,5.142014177,5.09856,1.48708,5.311,0,-0.82,0.82
24/04/2020 02:00,5.94416,0.86538,6.006822842,5.26416,1.53538,5.4835,0.68,-0.67,0.954620343,4.58416,0.85538,4.663281875,5.26416,1.53538,5.4835,-0.68,-0.68,0.961665222
24/04/2020 02:30,5.81264,0.82702,5.871179255,5.13264,1.49702,5.3465,0.68,-0.67,0.954620343,4.45264,0.81702,4.52697743,5.13264,1.49702,5.3465,-0.68,-0.68,0.961665222
24/04/2020 03:00,5.4344,0.4267,5.451126145,4.7544,1.3867,4.9525,0.68,-0.96,1.176435294,4.0744,0.4667,4.101041849,4.7544,1.3867,4.9525,-0.68,-0.92,1.144027972
24/04/2020 03:30,5.588,0.5915,5.619218473,4.908,1.4315,5.1125,0.68,-0.84,1.080740487,4.228,0.4315,4.249961912,4.908,1.4315,5.1125,-0.68,-1,1.209297317
24/04/2020 04:00,5.50208,0.56644,5.531160692,4.82208,1.40644,5.023,0.68,-0.84,1.080740487,4.14208,0.40644,4.161973114,4.82208,1.40644,5.023,-0.68,-1,1.209297317
24/04/2020 04:30,5.6024,0.5957,5.633981208,4.9224,1.4357,5.1275,0.68,-0.84,1.080740487,4.2424,0.4357,4.264714791,4.9224,1.4357,5.1275,-0.68,-1,1.209297317
24/04/2020 05:00,5.09568,0.64624,5.136494992,5.09568,1.48624,5.308,0,-0.84,0.84,5.09568,0.58624,5.129291569,5.09568,1.48624,5.308,0,-0.9,0.9
24/04/2020 05:30,5.05248,0.63364,5.092057914,5.05248,1.47364,5.263,0,-0.84,0.84,5.05248,0.57364,5.084940216,5.05248,1.47364,5.263,0,-0.9,0.9
24/04/2020 06:00,5.79824,0.65282,5.834874553,5.11824,1.49282,5.3315,0.68,-0.84,1.080740487,4.43824,0.59282,4.477656737,5.11824,1.49282,5.3315,-0.68,-0.9,1.128007092
24/04/2020 06:30,5.88264,0.63952,5.917299992,5.07264,1.47952,5.284,0.81,-0.84,1.16691902,4.25264,0.48952,4.280721528,5.07264,1.47952,5.284,-0.82,-0.99,1.285496013
24/04/2020 07:00,6.2164,0.7077,6.256554024,5.3064,1.5477,5.5275,0.91,-0.84,1.238426421,4.3964,0.6877,4.44986115,5.3064,1.5477,5.5275,-0.91,-0.86,1.252078272
24/04/2020 07:30,6.3036,0.6748,6.339615761,5.1936,1.5148,5.41,1.11,-0.84,1.392012931,4.0936,0.5448,4.129693451,5.1936,1.5148,5.41,-1.1,-0.97,1.466594695
24/04/2020 08:00,6.39984,0.60662,6.42852548,4.95984,1.44662,5.1665,1.44,-0.84,1.667093279,3.48984,0.57662,3.537156181,4.95984,1.44662,5.1665,-1.47,-0.87,1.708156901
24/04/2020 08:30,6.84208,0.92894,6.904852515,5.48208,1.59894,5.7105,1.36,-0.67,1.516080473,4.10208,0.91894,4.203749642,5.48208,1.59894,5.7105,-1.38,-0.68,1.538440769
24/04/2020 09:00,7.01112,1.03366,7.086907411,5.84112,1.70366,6.0845,1.17,-0.67,1.348258136,4.67112,1.02366,4.781970499,5.84112,1.70366,6.0845,-1.17,-0.68,1.353255334
24/04/2020 09:30,7.12176,0.94218,7.18381296,6.04176,1.76218,6.2935,1.08,-0.82,1.356023599,5.00176,0.89218,5.080707456,6.04176,1.76218,6.2935,-1.04,-0.87,1.355912977
24/04/2020 10:00,7.16192,0.98306,7.229073596,6.18192,1.80306,6.4395,0.98,-0.82,1.277810628,5.21192,0.93306,5.294781492,6.18192,1.80306,6.4395,-0.97,-0.87,1.302996546
24/04/2020 10:30,5.86864,0.46002,5.886641984,4.38864,1.28002,4.5715,1.48,-0.82,1.691981087,2.90864,0.30002,2.924072272,4.38864,1.28002,4.5715,-1.48,-0.98,1.775049295
24/04/2020 11:00,6.22008,0.67044,6.256107816,5.11008,1.49044,5.323,1.11,-0.82,1.380036231,4.02008,0.51044,4.052356376,5.11008,1.49044,5.323,-1.09,-0.98,1.465776245
24/04/2020 11:30,6.96032,1.01176,7.033470893,6.28032,1.83176,6.542,0.68,-0.82,1.065269919,5.60032,0.99176,5.687457428,6.28032,1.83176,6.542,-0.68,-0.84,1.080740487
24/04/2020 12:00,7.06112,1.04116,7.137466623,6.38112,1.86116,6.647,0.68,-0.82,1.065269919,5.70112,1.02116,5.791850913,6.38112,1.86116,6.647,-0.68,-0.84,1.080740487
24/04/2020 12:30,6.98336,1.00098,7.054734428,6.24336,1.82098,6.5035,0.74,-0.82,1.104536102,5.50336,0.84098,5.567245158,6.24336,1.82098,6.5035,-0.74,-0.98,1.228006515
24/04/2020 13:00,7.1912,1.0791,7.271713295,6.5112,1.8991,6.7825,0.68,-0.82,1.065269919,5.8312,0.9191,5.90318882,6.5112,1.8991,6.7825,-0.68,-0.98,1.192811804
24/04/2020 13:30,6.62976,1.11368,6.722648347,6.62976,1.93368,6.906,0,-0.82,0.82,6.62976,0.95368,6.698001433,6.62976,1.93368,6.906,0,-0.98,0.98
24/04/2020 14:00,6.50784,1.07812,6.596538805,6.50784,1.89812,6.779,0,-0.82,0.82,6.50784,1.06812,6.594911811,6.50784,1.89812,6.779,0,-0.83,0.83
24/04/2020 14:30,6.40704,1.04872,6.492301225,6.40704,1.86872,6.674,0,-0.82,0.82,6.40704,1.03872,6.490693399,6.40704,1.86872,6.674,0,-0.83,0.83
24/04/2020 15:00,6.39744,1.10592,6.492326055,6.39744,1.86592,6.664,0,-0.76,0.76,6.39744,1.08592,6.488949129,6.39744,1.86592,6.664,0,-0.78,0.78
24/04/2020 15:30,6.25008,1.06294,6.339821878,6.25008,1.82294,6.5105,0,-0.76,0.76,6.25008,1.04294,6.336499337,6.25008,1.82294,6.5105,0,-0.78,0.78
24/04/2020 16:00,6.18768,1.04474,6.275258198,6.18768,1.80474,6.4455,0,-0.76,0.76,6.18768,1.02474,6.27195949,6.18768,1.80474,6.4455,0,-0.78,0.78
24/04/2020 16:30,6.63872,0.91796,6.701884347,5.95872,1.73796,6.207,0.68,-0.82,1.065269919,5.27872,0.95796,5.364939161,5.95872,1.73796,6.207,-0.68,-0.78,1.034794666
24/04/2020 17:00,6.64216,0.85188,6.696565463,5.73216,1.67188,5.971,0.91,-0.82,1.224948979,4.82216,0.79188,4.886747487,5.73216,1.67188,5.971,-0.91,-0.88,1.26589889
24/04/2020 17:30,6.56984,0.64412,6.601339879,5.25984,1.53412,5.479,1.31,-0.89,1.583729775,3.93984,0.55412,3.978616368,5.25984,1.53412,5.479,-1.32,-0.98,1.644019465
24/04/2020 18:00,6.75912,0.65016,6.790317459,5.10912,1.49016,5.322,1.65,-0.84,1.851512895,3.47912,0.51016,3.516324672,5.10912,1.49016,5.322,-1.63,-0.98,1.901920082
24/04/2020 18:30,6.7792,0.6006,6.805752934,4.9392,1.4406,5.145,1.84,-0.84,2.022671501,3.1592,0.4606,3.192600351,4.9392,1.4406,5.145,-1.78,-0.98,2.031944881
24/04/2020 19:00,7.3476,0.8043,7.391489988,5.6376,1.6443,5.8725,1.71,-0.84,1.905177157,3.9176,0.7843,3.995336813,5.6376,1.6443,5.8725,-1.72,-0.86,1.923018461
24/04/2020 19:30,7.51752,0.58386,7.540159113,5.80752,1.69386,6.0495,1.71,-1.11,2.038676041,4.13752,1.21386,4.311905362,5.80752,1.69386,6.0495,-1.67,-0.48,1.737613306
24/04/2020 20:00,7.22432,0.95876,7.28766219,5.58432,1.62876,5.817,1.64,-0.67,1.771581215,3.91432,0.95876,4.030027519,5.58432,1.62876,5.817,-1.67,-0.67,1.799388785
24/04/2020 20:30,6.91088,0.86734,6.965094475,5.27088,1.53734,5.4905,1.64,-0.67,1.771581215,3.60088,0.86734,3.703864934,5.27088,1.53734,5.4905,-1.67,-0.67,1.799388785
24/04/2020 21:00,6.70656,0.77858,6.751602317,4.96656,1.44858,5.1735,1.74,-0.67,1.864537476,3.29656,0.77858,3.387254737,4.96656,1.44858,5.1735,-1.67,-0.67,1.799388785
24/04/2020 21:30,6.69864,0.80252,6.746541054,5.04864,1.47252,5.259,1.65,-0.67,1.780842497,3.37864,0.80252,3.472642596,5.04864,1.47252,5.259,-1.67,-0.67,1.799388785
24/04/2020 22:00,6.2028,0.4729,6.220800772,4.6728,1.3629,4.8675,1.53,-0.89,1.770028248,3.1228,0.4029,3.148683574,4.6728,1.3629,4.8675,-1.55,-0.96,1.823211452
24/04/2020 22:30,4.842,-0.064,4.842422947,2.832,0.826,2.95,2.01,-0.89,2.198226558,0.802,-0.134,0.813117458,2.832,0.826,2.95,-2.03,-0.96,2.245551157
24/04/2020 23:00,3.8636,-0.4102,3.88531453,1.4736,0.4298,1.535,2.39,-0.84,2.533317982,-0.8564,-0.5302,1.007240289,1.4736,0.4298,1.535,-2.33,-0.96,2.520019841
24/04/2020 23:30,6.0404,0.6797,6.078521551,5.2104,1.5197,5.4275,0.83,-0.84,1.180889495,4.4004,0.6497,4.448104119,5.2104,1.5197,5.4275,-0.81,-0.87,1.188696765
25/04/2020 00:00,5.88736,0.53298,5.911435989,5.18736,1.51298,5.4035,0.7,-0.98,1.204325537,4.48736,0.51298,4.516585906,5.18736,1.51298,5.4035,-0.7,-1,1.220655562
25/04/2020 00:30,5.4208,0.3969,5.435310686,4.7208,1.3769,4.9175,0.7,-0.98,1.204325537,4.0208,0.3769,4.03842621,4.7208,1.3769,4.9175,-0.7,-1,1.220655562
25/04/2020 01:00,5.25072,0.66146,5.292219747,5.25072,1.53146,5.4695,0,-0.87,0.87,5.25072,0.53146,5.27754775,5.25072,1.53146,5.4695,0,-1,1
25/04/2020 01:30,5.23248,0.65614,5.273458699,5.23248,1.52614,5.4505,0,-0.87,0.87,5.23248,0.52614,5.258865871,5.23248,1.52614,5.4505,0,-1,1
25/04/2020 02:00,5.29056,0.67308,5.333203709,5.29056,1.54308,5.511,0,-0.87,0.87,5.29056,0.54308,5.318360744,5.29056,1.54308,5.511,0,-1,1
25/04/2020 02:30,5.564,0.5545,5.591562058,4.884,1.4245,5.0875,0.68,-0.87,1.104219181,4.204,0.4245,4.225377646,4.884,1.4245,5.0875,-0.68,-1,1.209297317
25/04/2020 03:00,5.33648,0.38814,5.35057674,4.65648,1.35814,4.8505,0.68,-0.97,1.18460964,3.97648,0.35814,3.99257529,4.65648,1.35814,4.8505,-0.68,-1,1.209297317
25/04/2020 03:30,5.21792,0.35356,5.229884683,4.53792,1.32356,4.727,0.68,-0.97,1.18460964,3.85792,0.25356,3.866243577,4.53792,1.32356,4.727,-0.68,-1.07,1.267793359
25/04/2020 04:00,5.13968,0.27074,5.146805869,4.45968,1.30074,4.6455,0.68,-1.03,1.234220402,3.77968,0.23074,3.7867165,4.45968,1.30074,4.6455,-0.68,-1.07,1.267793359
25/04/2020 04:30,5.15456,0.27508,5.161894788,4.47456,1.30508,4.661,0.68,-1.03,1.234220402,3.79456,0.29508,3.806016001,4.47456,1.30508,4.661,-0.68,-1.01,1.217579566
25/04/2020 05:00,4.57296,0.30378,4.583038888,4.57296,1.33378,4.7635,0,-1.03,1.03,4.57296,0.32378,4.584407993,4.57296,1.33378,4.7635,0,-1.01,1.01
25/04/2020 05:30,4.5384,0.2937,4.547893386,4.5384,1.3237,4.7275,0,-1.03,1.03,3.8584,0.3137,3.871131391,4.5384,1.3237,4.7275,-0.68,-1.01,1.217579566
25/04/2020 06:00,4.78224,0.36482,4.79613522,4.78224,1.39482,4.9815,0,-1.03,1.03,4.78224,0.38482,4.797697974,4.78224,1.39482,4.9815,0,-1.01,1.01
25/04/2020 06:30,5.41424,0.35082,5.425593926,4.73424,1.38082,4.9315,0.68,-1.03,1.234220402,4.05424,0.27082,4.063275212,4.73424,1.38082,4.9315,-0.68,-1.11,1.301729619
25/04/2020 07:00,5.38672,0.31946,5.39618449,4.62672,1.34946,4.8195,0.76,-1.03,1.280039062,3.85672,0.23946,3.864146769,4.62672,1.34946,4.8195,-0.77,-1.11,1.350925609
25/04/2020 07:30,5.53304,0.22672,5.537683053,4.58304,1.33672,4.774,0.95,-1.11,1.461027036,3.63304,0.22672,3.640107361,4.58304,1.33672,4.774,-0.95,-1.11,1.461027036
25/04/2020 08:00,4.7048,-0.2861,4.713490877,3.0648,0.8939,3.1925,1.64,-1.18,2.020396001,1.4548,-0.2961,1.48462731,3.0648,0.8939,3.1925,-1.61,-1.19,2.00204895
25/04/2020 08:30,4.56712,-0.25084,4.574003258,2.63712,0.76916,2.747,1.93,-1.02,2.182956711,0.69712,-0.31084,0.763280944,2.63712,0.76916,2.747,-1.94,-1.08,2.220360331
25/04/2020 09:00,4.39112,-0.40134,4.409422712,2.12112,0.61866,2.2095,2.27,-1.02,2.488634164,-0.15888,-0.38134,0.413113846,2.12112,0.61866,2.2095,-2.28,-1,2.489658611
25/04/2020 09:30,4.9672,-0.1779,4.970384719,2.8872,0.8421,3.0075,2.08,-1.02,2.316635491,0.7972,-0.1579,0.812687055,2.8872,0.8421,3.0075,-2.09,-1,2.316916054
25/04/2020 10:00,5.81168,0.32424,5.820717825,3.99168,1.16424,4.158,1.82,-0.84,2.004494949,2.23168,0.16424,2.237715442,3.99168,1.16424,4.158,-1.76,-1,2.024252949
