Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 10:30,6.21864,0.49252,6.238113449,4.56864,1.33252,4.759,1.65,-0.84,1.851512895,2.96864,0.33252,2.987204881,4.56864,1.33252,4.759,-1.6,-1,1.886796226
25/04/2020 11:00,6.47904,0.62972,6.509570385,5.03904,1.46972,5.249,1.44,-0.84,1.667093279,3.58904,0.60972,3.640462416,5.03904,1.46972,5.249,-1.45,-0.86,1.6858529
25/04/2020 11:30,6.83608,0.81844,6.884898968,5.68608,1.65844,5.923,1.15,-0.84,1.42411376,4.56608,0.79844,4.635363308,5.68608,1.65844,5.923,-1.12,-0.86,1.412090649
25/04/2020 12:00,7.0836,0.9898,7.152418682,6.2736,1.8298,6.535,0.81,-0.84,1.16691902,5.4636,0.9698,5.549003244,6.2736,1.8298,6.535,-0.81,-0.86,1.181397478
25/04/2020 12:30,6.93576,0.94668,7.000069271,6.12576,1.78668,6.381,0.81,-0.84,1.16691902,5.31576,0.92668,5.395928113,6.12576,1.78668,6.381,-0.81,-0.86,1.181397478
25/04/2020 13:00,6.45936,1.04398,6.543181631,6.45936,1.88398,6.7285,0,-0.84,0.84,5.77936,1.02398,5.869372799,6.45936,1.88398,6.7285,-0.68,-0.86,1.096357606
25/04/2020 13:30,6.46896,0.74678,6.511921671,6.46896,1.88678,6.7385,0,-1.14,1.14,6.46896,0.82678,6.521580226,6.46896,1.88678,6.7385,0,-1.06,1.06
25/04/2020 14:00,6.36432,0.80626,6.415187,6.36432,1.85626,6.6295,0,-1.05,1.05,6.36432,0.79626,6.413937874,6.36432,1.85626,6.6295,0,-1.06,1.06
25/04/2020 14:30,6.32496,0.72478,6.366351,6.32496,1.84478,6.5885,0,-1.12,1.12,6.32496,0.71478,6.365220299,6.32496,1.84478,6.5885,0,-1.13,1.13
25/04/2020 15:00,6.25728,0.78504,6.306333388,6.25728,1.82504,6.518,0,-1.04,1.04,6.25728,0.75504,6.302669149,6.25728,1.82504,6.518,0,-1.07,1.07
25/04/2020 15:30,6.1656,0.7583,6.212056201,6.1656,1.7983,6.4225,0,-1.04,1.04,6.1656,0.7283,6.208465531,6.1656,1.7983,6.4225,0,-1.07,1.07
25/04/2020 16:00,6.036,0.6205,6.06780984,6.036,1.7605,6.2875,0,-1.14,1.14,6.036,0.6205,6.06780984,6.036,1.7605,6.2875,0,-1.14,1.14
25/04/2020 16:30,5.9496,0.5453,5.97453699,5.9496,1.7353,6.1975,0,-1.19,1.19,5.9496,0.5253,5.972744784,5.9496,1.7353,6.1975,0,-1.21,1.21
25/04/2020 17:00,6.54944,0.37692,6.5602769,5.74944,1.67692,5.989,0.8,-1.3,1.526433752,4.95944,0.34692,4.971558971,5.74944,1.67692,5.989,-0.79,-1.33,1.546932448
25/04/2020 17:30,6.5792,0.2806,6.585181015,5.4192,1.5806,5.645,1.16,-1.3,1.742297334,4.2292,0.3306,4.242101955,5.4192,1.5806,5.645,-1.19,-1.25,1.725862103
25/04/2020 18:00,6.77624,0.57682,6.800746272,5.16624,1.50682,5.3815,1.61,-0.93,1.859300944,3.55624,0.46682,3.586748367,5.16624,1.50682,5.3815,-1.61,-1.04,1.916689855
25/04/2020 18:30,6.64152,0.32336,6.64938716,4.81152,1.40336,5.012,1.83,-1.08,2.124923528,3.00152,0.30336,3.016811164,4.81152,1.40336,5.012,-1.81,-1.1,2.118041548
25/04/2020 19:00,4.17136,-0.68252,4.226828338,0.95136,0.27748,0.991,3.22,-0.96,3.360059523,-2.27864,-0.76252,2.402839362,0.95136,0.27748,0.991,-3.23,-1.04,3.393302226
25/04/2020 19:30,4.08496,-0.58772,4.127022292,0.86496,0.25228,0.901,3.22,-0.84,3.327762011,-2.36504,-0.78772,2.492772954,0.86496,0.25228,0.901,-3.23,-1.04,3.393302226
25/04/2020 20:00,6.38056,0.47558,6.398259314,4.51056,1.31558,4.6985,1.87,-0.84,2.05,2.64056,0.47558,2.683045555,4.51056,1.31558,4.6985,-1.87,-0.84,2.05
25/04/2020 20:30,5.96872,0.35546,5.97929513,4.09872,1.19546,4.2695,1.87,-0.84,2.05,2.22872,0.35546,2.256888267,4.09872,1.19546,4.2695,-1.87,-0.84,2.05
25/04/2020 21:00,6.21592,0.42756,6.230607434,4.34592,1.26756,4.527,1.87,-0.84,2.05,2.57592,0.42756,2.611162844,4.34592,1.26756,4.527,-1.77,-0.84,1.959209024
25/04/2020 21:30,6.13168,0.55924,6.157129932,4.35168,1.26924,4.533,1.78,-0.71,1.91637679,2.67168,0.51924,2.721669377,4.35168,1.26924,4.533,-1.68,-0.75,1.839809773
25/04/2020 22:00,5.76536,0.46698,5.784241199,4.03536,1.17698,4.2035,1.73,-0.71,1.870026738,2.35536,0.50698,2.409304765,4.03536,1.17698,4.2035,-1.68,-0.67,1.808673547
25/04/2020 22:30,5.72384,0.39362,5.737358369,4.26384,1.24362,4.4415,1.46,-0.85,1.68940818,2.77384,0.37362,2.79888911,4.26384,1.24362,4.4415,-1.49,-0.87,1.725398505
25/04/2020 23:00,5.61528,0.44654,5.633006963,4.44528,1.29654,4.6305,1.17,-0.85,1.446167349,3.27528,0.29654,3.288676793,4.44528,1.29654,4.6305,-1.17,-1,1.539123127
25/04/2020 23:30,5.3956,0.4233,5.412179067,4.3656,1.2733,4.5475,1.03,-0.85,1.335440002,3.3556,0.2733,3.366711192,4.3656,1.2733,4.5475,-1.01,-1,1.42130222
26/04/2020 00:00,5.25888,0.43884,5.277158269,4.41888,1.28884,4.603,0.84,-0.85,1.19503138,3.57888,0.44884,3.606915497,4.41888,1.28884,4.603,-0.84,-0.84,1.187939392
26/04/2020 00:30,4.90184,0.26512,4.90900438,4.13184,1.20512,4.304,0.77,-0.94,1.215113163,3.34184,0.31512,3.356664297,4.13184,1.20512,4.304,-0.79,-0.89,1.190042016
26/04/2020 01:00,4.81688,0.24034,4.822872199,4.04688,1.18034,4.2155,0.77,-0.94,1.215113163,3.25688,0.18034,3.261869073,4.04688,1.18034,4.2155,-0.79,-1,1.27440182
26/04/2020 01:30,5.24384,0.47112,5.264960779,4.56384,1.33112,4.754,0.68,-0.86,1.096357606,3.88384,0.33112,3.897929399,4.56384,1.33112,4.754,-0.68,-1,1.209297317
26/04/2020 02:00,5.08736,0.42548,5.105121448,4.40736,1.28548,4.591,0.68,-0.86,1.096357606,3.72736,0.28548,3.738276528,4.40736,1.28548,4.591,-0.68,-1,1.209297317
26/04/2020 02:30,5.276,0.4805,5.297835053,4.596,1.3405,4.7875,0.68,-0.86,1.096357606,3.916,0.3405,3.930775528,4.596,1.3405,4.7875,-0.68,-1,1.209297317
26/04/2020 03:00,5.56448,0.56464,5.593054264,4.88448,1.42464,5.088,0.68,-0.86,1.096357606,4.20448,0.42464,4.225869283,4.88448,1.42464,5.088,-0.68,-1,1.209297317
26/04/2020 03:30,5.23392,0.66656,5.27619378,5.23392,1.52656,5.452,0,-0.86,0.86,5.23392,0.68656,5.278757733,5.23392,1.52656,5.452,0,-0.84,0.84
26/04/2020 04:00,5.11632,0.63226,5.155238409,5.11632,1.49226,5.3295,0,-0.86,0.86,5.11632,0.65226,5.157729486,5.11632,1.49226,5.3295,0,-0.84,0.84
26/04/2020 04:30,5.68848,0.27914,5.695324736,4.24848,1.23914,4.4255,1.44,-0.96,1.730664612,2.79848,0.18914,2.804864391,4.24848,1.23914,4.4255,-1.45,-1.05,1.790251379
26/04/2020 05:00,4.70824,0.20032,4.712499549,3.97824,1.16032,4.144,0.73,-0.96,1.206026534,3.24824,0.11032,3.25011286,3.97824,1.16032,4.144,-0.73,-1.05,1.278827588
26/04/2020 05:30,5.57176,0.52218,5.596175609,4.84176,1.41218,5.0435,0.73,-0.89,1.151086443,4.11176,0.36218,4.127680299,4.84176,1.41218,5.0435,-0.73,-1.05,1.278827588
26/04/2020 06:00,4.97328,0.56054,5.00476963,4.97328,1.45054,5.1805,0,-0.89,0.89,4.97328,0.40054,4.989383354,4.97328,1.45054,5.1805,0,-1.05,1.05
26/04/2020 06:30,5.36624,0.36682,5.378762743,4.68624,1.36682,4.8815,0.68,-1,1.209297317,4.00624,0.31682,4.018747796,4.68624,1.36682,4.8815,-0.68,-1.05,1.250959632
26/04/2020 07:00,5.0964,0.2502,5.102537898,4.2864,1.2502,4.465,0.81,-1,1.286895489,3.4764,0.2002,3.482159818,4.2864,1.2502,4.465,-0.81,-1.05,1.326122166
26/04/2020 07:30,3.26888,-0.77616,3.359762015,1.41888,0.41384,1.478,1.85,-1.19,2.199681795,-0.43112,-0.78616,0.896611399,1.41888,0.41384,1.478,-1.85,-1.2,2.205107707
26/04/2020 08:00,3.19464,-0.84448,3.304371529,1.18464,0.34552,1.234,2.01,-1.19,2.335851023,-0.82536,-0.85448,1.188004714,1.18464,0.34552,1.234,-2.01,-1.2,2.340961341
26/04/2020 08:30,3.46872,-0.76454,3.551976893,1.45872,0.42546,1.5195,2.01,-1.19,2.335851023,-0.55128,-0.77454,0.950695456,1.45872,0.42546,1.5195,-2.01,-1.2,2.340961341
26/04/2020 09:00,3.69432,-0.69874,3.759818859,1.68432,0.49126,1.7545,2.01,-1.19,2.335851023,-0.32568,-0.70874,0.779987083,1.68432,0.49126,1.7545,-2.01,-1.2,2.340961341
26/04/2020 09:30,3.9396,-0.6272,3.989213958,1.9296,0.5628,2.01,2.01,-1.19,2.335851023,-0.0804,-0.6372,0.642252287,1.9296,0.5628,2.01,-2.01,-1.2,2.340961341
26/04/2020 10:00,4.0408,-0.5656,4.080192152,2.1408,0.6244,2.23,1.9,-1.19,2.241896519,0.2208,-0.5756,0.616496553,2.1408,0.6244,2.23,-1.92,-1.2,2.264155472
26/04/2020 10:30,4.13776,-0.46732,4.164066018,2.23776,0.65268,2.331,1.9,-1.12,2.205538483,0.31776,-0.48732,0.581766448,2.23776,0.65268,2.331,-1.92,-1.14,2.232935288
26/04/2020 11:00,4.21456,-0.29742,4.225041378,2.37456,0.69258,2.4735,1.84,-0.99,2.089425758,0.58456,-0.30742,0.6604676,2.37456,0.69258,2.4735,-1.79,-1,2.050390207
26/04/2020 11:30,4.62168,-0.14076,4.623823029,2.91168,0.84924,3.033,1.71,-0.99,1.975904856,1.26168,-0.15076,1.270655343,2.91168,0.84924,3.033,-1.65,-1,1.929378138
26/04/2020 12:00,6.5408,0.8694,6.598327136,5.8608,1.7094,6.105,0.68,-0.84,1.080740487,5.1808,0.7094,5.229143046,5.8608,1.7094,6.105,-0.68,-1,1.209297317
26/04/2020 12:30,6.608,0.889,6.667532152,5.928,1.729,6.175,0.68,-0.84,1.080740487,5.248,0.729,5.298390793,5.928,1.729,6.175,-0.68,-1,1.209297317
26/04/2020 13:00,6.34512,1.01066,6.425105559,6.34512,1.85066,6.6095,0,-0.84,0.84,6.34512,0.85066,6.401888022,6.34512,1.85066,6.6095,0,-1,1
26/04/2020 13:30,6.7424,0.9282,6.805990964,6.0624,1.7682,6.315,0.68,-0.84,1.080740487,5.3824,0.7682,5.436944087,6.0624,1.7682,6.315,-0.68,-1,1.209297317
26/04/2020 14:00,6.62064,1.09102,6.709932835,6.62064,1.93102,6.8965,0,-0.84,0.84,6.62064,1.02102,6.698907064,6.62064,1.93102,6.8965,0,-0.91,0.91
26/04/2020 14:30,6.5616,1.0738,6.648882688,6.5616,1.9138,6.835,0,-0.84,0.84,6.5616,1.0038,6.637937104,6.5616,1.9138,6.835,0,-0.91,0.91
26/04/2020 15:00,6.40656,1.02858,6.488604461,6.40656,1.86858,6.6735,0,-0.84,0.84,6.40656,0.95858,6.477876708,6.40656,1.86858,6.6735,0,-0.91,0.91
26/04/2020 15:30,6.14256,0.95158,6.215830423,6.14256,1.79158,6.3985,0,-0.84,0.84,6.14256,0.88158,6.20549971,6.14256,1.79158,6.3985,0,-0.91,0.91
26/04/2020 16:00,6.08592,0.93506,6.157333794,6.08592,1.77506,6.3395,0,-0.84,0.84,6.08592,0.80506,6.138936704,6.08592,1.77506,6.3395,0,-0.97,0.97
26/04/2020 16:30,6.76536,0.93198,6.829251983,6.07536,1.77198,6.3285,0.69,-0.84,1.087060256,5.38536,0.80198,5.4447474,6.07536,1.77198,6.3285,-0.69,-0.97,1.190378091
26/04/2020 17:00,6.82552,0.81786,6.874344932,5.85552,1.70786,6.0995,0.97,-0.89,1.316434579,4.88552,0.73786,4.940925323,5.85552,1.70786,6.0995,-0.97,-0.97,1.371787156
26/04/2020 17:30,6.93512,0.71566,6.971947981,5.50512,1.60566,5.7345,1.43,-0.89,1.684339633,4.05512,0.63566,4.104639065,5.50512,1.60566,5.7345,-1.45,-0.97,1.744534322
26/04/2020 18:00,7.02856,0.68208,7.06157835,5.21856,1.52208,5.436,1.81,-0.84,1.995419755,3.43856,0.55208,3.482597766,5.21856,1.52208,5.436,-1.78,-0.97,2.027140844
26/04/2020 18:30,6.95184,0.62762,6.980113627,4.79184,1.39762,4.9915,2.16,-0.77,2.293141949,2.59184,0.70762,2.6867007,4.79184,1.39762,4.9915,-2.2,-0.69,2.305666932
26/04/2020 19:00,6.89856,0.72958,6.937032294,4.79856,1.39958,4.9985,2.1,-0.67,2.204291269,2.65856,0.70958,2.751625892,4.79856,1.39958,4.9985,-2.14,-0.69,2.248488381
26/04/2020 19:30,6.81168,0.75674,6.853585912,4.89168,1.42674,5.0955,1.92,-0.67,2.033543705,2.96168,0.73674,3.051939424,4.89168,1.42674,5.0955,-1.93,-0.69,2.049634114
26/04/2020 20:00,6.76888,0.77634,6.813254747,4.95888,1.44634,5.1655,1.81,-0.67,1.930025907,3.27888,0.75634,3.364982058,4.95888,1.44634,5.1655,-1.68,-0.69,1.816177304
26/04/2020 20:30,6.34528,0.67904,6.381510291,4.62528,1.34904,4.818,1.72,-0.67,1.845887321,2.94528,0.65904,3.018113318,4.62528,1.34904,4.818,-1.68,-0.69,1.816177304
26/04/2020 21:00,6.244,0.6495,6.277689563,4.524,1.3195,4.7125,1.72,-0.67,1.845887321,2.844,0.6295,2.912834745,4.524,1.3195,4.7125,-1.68,-0.69,1.816177304
26/04/2020 21:30,6.08608,0.48844,6.105648483,4.48608,1.30844,4.673,1.6,-0.82,1.797887649,2.85608,0.61844,2.922269837,4.48608,1.30844,4.673,-1.63,-0.69,1.770028248
26/04/2020 22:00,6.14664,0.61402,6.177232702,4.91664,1.43402,5.1215,1.23,-0.82,1.478276023,3.68664,0.58402,3.732612202,4.91664,1.43402,5.1215,-1.23,-0.85,1.495125413
26/04/2020 22:30,5.96608,0.61094,5.997279237,4.90608,1.43094,5.1105,1.06,-0.82,1.340149245,3.85608,0.58094,3.899595396,4.90608,1.43094,5.1105,-1.05,-0.85,1.350925609
26/04/2020 23:00,5.83072,0.70396,5.873061842,4.95072,1.44396,5.157,0.88,-0.74,1.149782588,4.07072,0.68396,4.127779379,4.95072,1.44396,5.157,-0.88,-0.76,1.162755348
26/04/2020 23:30,5.3532,0.5126,5.377686212,4.6032,1.3426,4.795,0.75,-0.83,1.118659913,3.8432,0.4826,3.873382114,4.6032,1.3426,4.795,-0.76,-0.86,1.147693339
27/04/2020 00:00,5.18912,0.48516,5.211750819,4.50912,1.31516,4.697,0.68,-0.83,1.072986486,3.82912,0.31516,3.842067907,4.50912,1.31516,4.697,-0.68,-1,1.209297317
27/04/2020 00:30,5.11136,0.46248,5.132240135,4.43136,1.29248,4.616,0.68,-0.83,1.072986486,3.75136,0.34248,3.766960897,4.43136,1.29248,4.616,-0.68,-0.95,1.168289348
27/04/2020 01:00,5.3568,0.7324,5.406636293,5.3568,1.5624,5.58,0,-0.83,0.83,5.3568,0.7224,5.405290741,5.3568,1.5624,5.58,0,-0.84,0.84
27/04/2020 01:30,5.02896,0.63678,5.069115056,5.02896,1.46678,5.2385,0,-0.83,0.83,5.02896,0.62678,5.067868571,5.02896,1.46678,5.2385,0,-0.84,0.84
27/04/2020 02:00,4.7376,0.5518,4.769626505,4.7376,1.3818,4.935,0,-0.83,0.83,4.7376,0.5418,4.768479946,4.7376,1.3818,4.935,0,-0.84,0.84
27/04/2020 02:30,4.90752,0.60136,4.944227584,4.90752,1.43136,5.112,0,-0.83,0.83,4.90752,0.59136,4.943021262,4.90752,1.43136,5.112,0,-0.84,0.84
27/04/2020 03:00,4.89648,0.59814,4.932878252,4.89648,1.42814,5.1005,0,-0.83,0.83,4.89648,0.58814,4.931675684,4.89648,1.42814,5.1005,0,-0.84,0.84
27/04/2020 03:30,5.07312,0.64966,5.114548333,5.07312,1.47966,5.2845,0,-0.83,0.83,5.07312,0.63966,5.113287734,5.07312,1.47966,5.2845,0,-0.84,0.84
27/04/2020 04:00,5.20368,0.68774,5.248930543,5.20368,1.51774,5.4205,0,-0.83,0.83,5.20368,0.67774,5.24762966,5.20368,1.51774,5.4205,0,-0.84,0.84
27/04/2020 04:30,5.19024,0.68382,5.235093223,5.19024,1.51382,5.4065,0,-0.83,0.83,5.19024,0.67382,5.23379639,5.19024,1.51382,5.4065,0,-0.84,0.84
27/04/2020 05:00,5.17248,0.67864,5.216809523,5.17248,1.50864,5.388,0,-0.83,0.83,5.17248,0.66864,5.215518076,5.17248,1.50864,5.388,0,-0.84,0.84
27/04/2020 05:30,5.47856,0.56958,5.508088693,4.79856,1.39958,4.9985,0.68,-0.83,1.072986486,4.11856,0.55958,4.156400636,4.79856,1.39958,4.9985,-0.68,-0.84,1.080740487
27/04/2020 06:00,4.99328,0.41054,5.010128566,4.25328,1.24054,4.4305,0.74,-0.83,1.111980216,3.51328,0.33054,3.528794844,4.25328,1.24054,4.4305,-0.74,-0.91,1.172902383
27/04/2020 06:30,5.2924,0.4482,5.311344557,4.3824,1.2782,4.565,0.91,-0.83,1.231665539,3.4924,0.2782,3.503463001,4.3824,1.2782,4.565,-0.89,-1,1.338693393
27/04/2020 07:00,5.84488,0.60934,5.876556598,4.93488,1.43934,5.1405,0.91,-0.83,1.231665539,4.04488,0.43934,4.068669789,4.93488,1.43934,5.1405,-0.89,-1,1.338693393
27/04/2020 07:30,6.09352,0.61186,6.124161873,4.94352,1.44186,5.1495,1.15,-0.83,1.418238344,3.79352,0.44186,3.819166696,4.94352,1.44186,5.1495,-1.15,-1,1.523975065
27/04/2020 08:00,6.32688,0.75534,6.371808931,4.88688,1.42534,5.0905,1.44,-0.67,1.588238017,3.42688,0.75534,3.509137366,4.88688,1.42534,5.0905,-1.46,-0.67,1.606393476
27/04/2020 08:30,6.70696,0.74328,6.748020273,5.01696,1.46328,5.226,1.69,-0.72,1.836981219,3.33696,0.86328,3.446818011,5.01696,1.46328,5.226,-1.68,-0.6,1.78392825
27/04/2020 09:00,6.80872,1.49296,6.970480443,5.11872,1.49296,5.332,1.69,0,1.69,3.43872,1.49296,3.748829791,5.11872,1.49296,5.332,-1.68,0,1.68
27/04/2020 09:30,6.66536,1.40448,6.811724304,4.81536,1.40448,5.016,1.85,0,1.85,3.05536,1.40448,3.362705577,4.81536,1.40448,5.016,-1.76,0,1.76
27/04/2020 10:00,5.37936,0.16398,5.381858736,2.85936,0.83398,2.9785,2.52,-0.67,2.60754674,0.33936,0.16398,0.37690138,2.85936,0.83398,2.9785,-2.52,-0.67,2.60754674
27/04/2020 10:30,5.6772,0.3471,5.687800827,3.4872,1.0171,3.6325,2.19,-0.67,2.290196498,1.2772,0.3471,1.323524934,3.4872,1.0171,3.6325,-2.21,-0.67,2.309328907
27/04/2020 11:00,5.69976,0.40618,5.714214404,3.68976,1.07618,3.8435,2.01,-0.67,2.118726032,1.66976,0.40618,1.718452982,3.68976,1.07618,3.8435,-2.02,-0.67,2.128215215
27/04/2020 11:30,6.5764,0.8777,6.634711316,5.3064,1.5477,5.5275,1.27,-0.67,1.435896932,4.0464,0.8777,4.140496377,5.3064,1.5477,5.5275,-1.26,-0.67,1.427059915
27/04/2020 12:00,6.49304,0.92922,6.559193415,5.48304,1.59922,5.7115,1.01,-0.67,1.212023102,4.47304,0.92922,4.568537693,5.48304,1.59922,5.7115,-1.01,-0.67,1.212023102
27/04/2020 12:30,5.19176,0.32218,5.201747,3.40176,0.99218,3.5435,1.79,-0.67,1.911282292,1.61176,0.27218,1.634580145,3.40176,0.99218,3.5435,-1.79,-0.72,1.929378138
27/04/2020 13:00,4.84648,-0.11686,4.84788868,2.85648,0.83314,2.9755,1.99,-0.95,2.205130382,0.83648,-0.02686,0.836911136,2.85648,0.83314,2.9755,-2.02,-0.86,2.19544984
27/04/2020 13:30,5.62632,0.22726,5.630907906,4.03632,1.17726,4.2045,1.59,-0.95,1.852187895,2.47632,0.17726,2.482656209,4.03632,1.17726,4.2045,-1.56,-1,1.852997572
27/04/2020 14:00,5.98488,0.38434,5.997208171,4.57488,1.33434,4.7655,1.41,-0.95,1.700176461,3.16488,0.33434,3.18249095,4.57488,1.33434,4.7655,-1.41,-1,1.72861216
27/04/2020 14:30,6.28872,0.47296,6.306480032,4.87872,1.42296,5.082,1.41,-0.95,1.700176461,3.46872,0.42296,3.494411767,4.87872,1.42296,5.082,-1.41,-1,1.72861216
27/04/2020 15:00,6.34168,0.47924,6.359762275,5.07168,1.47924,5.283,1.27,-1,1.61644672,3.80168,0.47924,3.831767451,5.07168,1.47924,5.283,-1.27,-1,1.61644672
27/04/2020 15:30,6.5248,0.5764,6.550210073,5.4048,1.5764,5.63,1.12,-1,1.50146595,4.3248,0.5764,4.3630416,5.4048,1.5764,5.63,-1.08,-1,1.471869559
27/04/2020 16:00,6.22496,0.44228,6.240652097,4.94496,1.44228,5.151,1.28,-1,1.62431524,3.67496,0.44228,3.701478434,4.94496,1.44228,5.151,-1.27,-1,1.61644672
27/04/2020 16:30,6.51792,0.41106,6.530869119,4.83792,1.41106,5.0395,1.68,-1,1.955095906,3.17792,0.41106,3.204394771,4.83792,1.41106,5.0395,-1.66,-1,1.937937047
27/04/2020 17:00,6.78224,0.42982,6.795846132,4.90224,1.42982,5.1065,1.88,-1,2.129413065,3.02224,0.53982,3.070071701,4.90224,1.42982,5.1065,-1.88,-0.89,2.080024038
27/04/2020 17:30,7.02344,0.60142,7.049142888,4.87344,1.42142,5.0765,2.15,-0.82,2.301064971,2.70344,0.53142,2.755176047,4.87344,1.42142,5.0765,-2.17,-0.89,2.345421071
27/04/2020 18:00,6.316,0.2055,6.319342232,3.516,1.0255,3.6625,2.8,-0.82,2.917601755,0.726,0.1955,0.751861856,3.516,1.0255,3.6625,-2.79,-0.83,2.910841803
27/04/2020 18:30,4.57512,-0.56184,4.609488822,0.88512,0.25816,0.922,3.69,-0.82,3.780013227,-2.80488,-0.57184,2.862577999,0.88512,0.25816,0.922,-3.69,-0.83,3.78219513
27/04/2020 19:00,4.47864,-0.57248,4.515080243,0.84864,0.24752,0.884,3.63,-0.82,3.721464765,-2.84136,-0.58248,2.900449896,0.84864,0.24752,0.884,-3.69,-0.83,3.78219513
27/04/2020 19:30,6.34,0.3975,6.352448839,3.9,1.1375,4.0625,2.44,-0.74,2.549745085,1.45,0.3975,1.503498005,3.9,1.1375,4.0625,-2.45,-0.74,2.559316315
27/04/2020 20:00,7.19168,1.56674,7.360362454,5.37168,1.56674,5.5955,1.82,0,1.82,3.59168,1.56674,3.918525163,5.37168,1.56674,5.5955,-1.78,0,1.78
27/04/2020 20:30,7.12768,1.57724,7.300103301,5.40768,1.57724,5.633,1.72,0,1.72,3.72768,1.57724,4.047626984,5.40768,1.57724,5.633,-1.68,0,1.68
27/04/2020 21:00,7.07912,1.57766,7.252789191,5.40912,1.57766,5.6345,1.67,0,1.67,3.72912,1.57766,4.049116823,5.40912,1.57766,5.6345,-1.68,0,1.68
27/04/2020 21:30,6.76664,1.48652,6.927998167,5.09664,1.48652,5.309,1.67,0,1.67,3.41664,1.48652,3.726012695,5.09664,1.48652,5.309,-1.68,0,1.68
27/04/2020 22:00,6.49344,0.83142,6.546451119,5.11344,1.49142,5.3265,1.38,-0.66,1.529705854,3.72344,0.82142,3.812969479,5.11344,1.49142,5.3265,-1.39,-0.67,1.54304893
27/04/2020 22:30,6.35832,0.85326,6.415316504,5.18832,1.51326,5.4045,1.17,-0.66,1.343316791,4.03832,0.84326,4.125423112,5.18832,1.51326,5.4045,-1.15,-0.67,1.330939518
27/04/2020 23:00,5.99024,0.71132,6.032325538,5.01024,1.46132,5.219,0.98,-0.75,1.234058345,4.03024,0.70132,4.090804835,5.01024,1.46132,5.219,-0.98,-0.76,1.24016128
27/04/2020 23:30,5.77032,0.79426,5.824726762,5.02032,1.46426,5.2295,0.75,-0.67,1.005683847,4.26032,0.79426,4.333725355,5.02032,1.46426,5.2295,-0.76,-0.67,1.013163363
28/04/2020 00:00,5.5164,0.7202,5.563214628,4.7664,1.3902,4.965,0.75,-0.67,1.005683847,4.0064,0.7202,4.070617766,4.7664,1.3902,4.965,-0.76,-0.67,1.013163363
28/04/2020 00:30,5.6336,0.1448,5.635460585,4.9536,1.4448,5.16,0.68,-1.3,1.467105995,4.2736,1.5948,4.561473885,4.9536,1.4448,5.16,-0.68,0.15,0.696347614
28/04/2020 01:00,4.99488,0.78684,5.056475393,4.99488,1.45684,5.203,0,-0.67,0.67,4.99488,0.77684,5.054928941,4.99488,1.45684,5.203,0,-0.68,0.68
28/04/2020 01:30,4.90368,0.76024,4.962261823,4.90368,1.43024,5.108,0,-0.67,0.67,4.90368,0.75024,4.960739622,4.90368,1.43024,5.108,0,-0.68,0.68
28/04/2020 02:00,5.576,0.758,5.627285314,4.896,1.428,5.1,0.68,-0.67,0.954620343,4.216,0.748,4.281840726,4.896,1.428,5.1,-0.68,-0.68,0.961665222
28/04/2020 02:30,5.45168,0.72174,5.499247535,4.77168,1.39174,4.9705,0.68,-0.67,0.954620343,4.09168,0.71174,4.153121603,4.77168,1.39174,4.9705,-0.68,-0.68,0.961665222
28/04/2020 03:00,5.59376,0.76318,5.64558187,4.91376,1.43318,5.1185,0.68,-0.67,0.954620343,4.23376,0.75318,4.300233,4.91376,1.43318,5.1185,-0.68,-0.68,0.961665222
28/04/2020 03:30,5.41424,0.71082,5.460701406,4.73424,1.38082,4.9315,0.68,-0.67,0.954620343,4.05424,0.70082,4.114366373,4.73424,1.38082,4.9315,-0.68,-0.68,0.961665222
28/04/2020 04:00,4.87344,0.69142,4.922243294,4.87344,1.42142,5.0765,0,-0.73,0.73,4.87344,0.69142,4.922243294,4.87344,1.42142,5.0765,0,-0.73,0.73
28/04/2020 04:30,5.55776,0.58268,5.588220844,4.87776,1.42268,5.081,0.68,-0.84,1.080740487,4.19776,0.58268,4.238007197,4.87776,1.42268,5.081,-0.68,-0.84,1.080740487
28/04/2020 05:00,5.08752,0.64386,5.128100569,5.08752,1.48386,5.2995,0,-0.84,0.84,5.08752,0.64386,5.128100569,5.08752,1.48386,5.2995,0,-0.84,0.84
28/04/2020 05:30,5.2944,0.7042,5.341026961,5.2944,1.5442,5.515,0,-0.84,0.84,5.2944,0.7042,5.341026961,5.2944,1.5442,5.515,0,-0.84,0.84
28/04/2020 06:00,6.00656,0.71358,6.048798182,5.32656,1.55358,5.5485,0.68,-0.84,1.080740487,5.32656,0.71358,5.374145313,5.32656,1.55358,5.5485,0,-0.84,0.84
28/04/2020 06:30,6.07328,0.86804,6.13499987,5.27328,1.53804,5.493,0.8,-0.67,1.043503713,4.48328,0.86804,4.566540594,5.27328,1.53804,5.493,-0.79,-0.67,1.035857133
28/04/2020 07:00,6.36504,1.58522,6.55947076,5.43504,1.58522,5.6615,0.93,0,0.93,4.51504,1.58522,4.78523862,5.43504,1.58522,5.6615,-0.92,0,0.92
28/04/2020 07:30,7.0668,1.7899,7.28995228,6.1368,1.7899,6.3925,0.93,0,0.93,5.2168,1.7899,5.515319052,6.1368,1.7899,6.3925,-0.92,0,0.92
28/04/2020 08:00,7.35496,1.80978,7.574347513,6.20496,1.80978,6.4635,1.15,0,1.15,5.09496,1.80978,5.406840209,6.20496,1.80978,6.4635,-1.11,0,1.11
28/04/2020 08:30,7.69944,0.32442,7.706271774,6.28944,1.83442,6.5515,1.41,-1.51,2.065962246,4.85944,2.82442,5.620632122,6.28944,1.83442,6.5515,-1.43,0.99,1.739252713
28/04/2020 09:00,7.75704,1.78122,7.95892042,6.10704,1.78122,6.3615,1.65,0,1.65,4.47704,1.78122,4.818364022,6.10704,1.78122,6.3615,-1.63,0,1.63
28/04/2020 09:30,7.2284,1.5512,7.392968822,5.3184,1.5512,5.54,1.91,0,1.91,3.3984,1.5512,3.735685212,5.3184,1.5512,5.54,-1.92,0,1.92
28/04/2020 10:00,7.02704,0.74372,7.066286903,4.84704,1.41372,5.049,2.18,-0.67,2.280635876,2.66704,0.74372,2.768794286,4.84704,1.41372,5.049,-2.18,-0.67,2.280635876
28/04/2020 10:30,7.28816,1.48988,7.438885575,5.10816,1.48988,5.321,2.18,0,2.18,2.92816,1.48988,3.285401558,5.10816,1.48988,5.321,-2.18,0,2.18
28/04/2020 11:00,7.3212,1.4616,7.465671035,5.0112,1.4616,5.22,2.31,0,2.31,2.7112,1.4616,3.080077921,5.0112,1.4616,5.22,-2.3,0,2.3
28/04/2020 11:30,7.17352,1.38936,7.306826288,4.76352,1.38936,4.962,2.41,0,2.41,2.40352,1.38936,2.776189763,4.76352,1.38936,4.962,-2.36,0,2.36
28/04/2020 12:00,7.85736,1.70548,8.040321399,5.84736,1.70548,6.091,2.01,0,2.01,3.81736,1.70548,4.181016551,5.84736,1.70548,6.091,-2.03,0,2.03
28/04/2020 12:30,8.06616,1.71388,8.246230763,5.87616,1.71388,6.121,2.19,0,2.19,3.67616,1.71388,4.056049433,5.87616,1.71388,6.121,-2.2,0,2.2
28/04/2020 13:00,8.36904,1.85472,8.57209524,6.35904,1.85472,6.624,2.01,0,2.01,4.31904,1.85472,4.700435384,6.35904,1.85472,6.624,-2.04,0,2.04
28/04/2020 13:30,7.92152,1.70086,8.102061704,5.83152,1.70086,6.0745,2.09,0,2.09,3.73152,1.70086,4.10087384,5.83152,1.70086,6.0745,-2.1,0,2.1
28/04/2020 14:00,7.984,1.7745,8.17882059,6.084,1.7745,6.3375,1.9,0,1.9,4.204,1.7745,4.563164061,6.084,1.7745,6.3375,-1.88,0,1.88
28/04/2020 14:30,8.14984,1.84912,8.356981321,6.33984,1.84912,6.604,1.81,0,1.81,4.56984,1.84912,4.929775086,6.33984,1.84912,6.604,-1.77,0,1.77
28/04/2020 15:00,7.87528,1.76904,8.071526349,6.06528,1.76904,6.318,1.81,0,1.81,4.29528,1.76904,4.645312993,6.06528,1.76904,6.318,-1.77,0,1.77
28/04/2020 15:30,8.1604,1.8522,8.367961102,6.3504,1.8522,6.615,1.81,0,1.81,4.6404,1.8522,4.9963944,6.3504,1.8522,6.615,-1.71,0,1.71
28/04/2020 16:00,7.85032,1.76176,8.045577816,6.04032,1.76176,6.292,1.81,0,1.81,4.22032,1.76176,4.57328101,6.04032,1.76176,6.292,-1.82,0,1.82
28/04/2020 16:30,8.11808,1.80194,8.315660566,6.17808,1.80194,6.4355,1.94,0,1.94,4.24808,1.80194,4.614452454,6.17808,1.80194,6.4355,-1.93,0,1.93
28/04/2020 17:00,7.93168,1.63674,8.098794074,5.61168,1.63674,5.8455,2.32,0,2.32,3.30168,1.63674,3.685106328,5.61168,1.63674,5.8455,-2.31,0,2.31
28/04/2020 17:30,8.09416,1.60538,8.251828346,5.50416,1.60538,5.7335,2.59,0,2.59,2.91416,1.60538,3.32709685,5.50416,1.60538,5.7335,-2.59,0,2.59
28/04/2020 18:00,8.1064,1.5477,8.252823532,5.3064,1.5477,5.5275,2.8,0,2.8,2.4764,1.5477,2.92026236,5.3064,1.5477,5.5275,-2.83,0,2.83
28/04/2020 18:30,8.0656,1.5358,8.210516732,5.2656,1.5358,5.485,2.8,0,2.8,2.4356,1.5358,2.879379968,5.2656,1.5358,5.485,-2.83,0,2.83
28/04/2020 19:00,7.99944,1.58942,8.155813647,5.44944,1.58942,5.6765,2.55,0,2.55,2.88944,1.58942,3.2977446,5.44944,1.58942,5.6765,-2.56,0,2.56
28/04/2020 19:30,7.3284,1.3937,7.459748404,4.7784,1.3937,4.9775,2.55,0,2.55,2.2184,1.3937,2.619866075,4.7784,1.3937,4.9775,-2.56,0,2.56
28/04/2020 20:00,7.12752,1.36136,7.256365647,4.66752,1.36136,4.862,2.46,0,2.46,2.26752,1.36136,2.6447964,4.66752,1.36136,4.862,-2.4,0,2.4
28/04/2020 20:30,7.04432,1.38376,7.178943933,4.74432,1.38376,4.942,2.3,0,2.3,2.43432,1.38376,2.800125997,4.74432,1.38376,4.942,-2.31,0,2.31
28/04/2020 21:00,6.91112,1.40616,7.05272044,4.82112,1.40616,5.022,2.09,0,2.09,2.71112,1.40616,3.054088669,4.82112,1.40616,5.022,-2.11,0,2.11
28/04/2020 21:30,6.72512,0.69566,6.7610045,4.78512,1.39566,4.9845,1.94,-0.7,2.062425756,2.81512,0.76566,2.917385105,4.78512,1.39566,4.9845,-1.97,-0.63,2.068284313
28/04/2020 22:00,6.2364,0.4852,6.255246118,4.4064,1.2852,4.59,1.83,-0.8,1.997223072,2.5964,0.4852,2.641346626,4.4064,1.2852,4.59,-1.81,-0.8,1.978913844
28/04/2020 22:30,6.3616,0.7263,6.402926382,4.8216,1.4063,5.0225,1.54,-0.68,1.683448841,3.2716,0.7163,3.349097229,4.8216,1.4063,5.0225,-1.55,-0.69,1.696643746
28/04/2020 23:00,5.82032,0.47926,5.840018412,4.42032,1.28926,4.6045,1.4,-0.81,1.617436243,3.01032,0.45926,3.045151269,4.42032,1.28926,4.6045,-1.41,-0.83,1.636154027
28/04/2020 23:30,5.43336,0.41598,5.449260523,4.20336,1.22598,4.3785,1.23,-0.81,1.472752525,3.02336,0.39598,3.049181177,4.20336,1.22598,4.3785,-1.18,-0.83,1.442671134
29/04/2020 00:00,4.97456,0.45008,4.994879298,3.87456,1.13008,4.036,1.1,-0.68,1.293213053,2.79456,0.43008,2.827460769,3.87456,1.13008,4.036,-1.08,-0.7,1.287012043
29/04/2020 00:30,5.14672,0.56446,5.177580695,4.26672,1.24446,4.4445,0.88,-0.68,1.112115102,3.38672,0.54446,3.430205395,4.26672,1.24446,4.4445,-0.88,-0.7,1.124455424
29/04/2020 01:00,5.07944,0.41692,5.096521657,4.30944,1.25692,4.489,0.77,-0.84,1.139517442,3.50944,0.31692,3.523720676,4.30944,1.25692,4.489,-0.8,-0.94,1.23434193
29/04/2020 01:30,5.084,0.357,5.09651891,4.104,1.197,4.275,0.98,-0.84,1.290736224,3.134,0.317,3.14999127,4.104,1.197,4.275,-0.97,-0.88,1.309694621
29/04/2020 02:00,5.15264,0.37702,5.166414913,4.17264,1.21702,4.3465,0.98,-0.84,1.290736224,3.20264,0.33702,3.220323811,4.17264,1.21702,4.3465,-0.97,-0.88,1.309694621
29/04/2020 02:30,5.03312,0.34216,5.044736901,4.05312,1.18216,4.222,0.98,-0.84,1.290736224,3.08312,0.30216,3.097891154,4.05312,1.18216,4.222,-0.97,-0.88,1.309694621
29/04/2020 03:00,4.98032,0.32676,4.99102789,4.00032,1.16676,4.167,0.98,-0.84,1.290736224,3.03032,0.28676,3.043857848,4.00032,1.16676,4.167,-0.97,-0.88,1.309694621
29/04/2020 03:30,4.87808,0.29694,4.887109355,3.89808,1.13694,4.0605,0.98,-0.84,1.290736224,2.92808,0.25694,2.939331667,3.89808,1.13694,4.0605,-0.97,-0.88,1.309694621
29/04/2020 04:00,5.06048,0.35014,5.072578817,4.08048,1.19014,4.2505,0.98,-0.84,1.290736224,3.11048,0.31014,3.125903493,4.08048,1.19014,4.2505,-0.97,-0.88,1.309694621
29/04/2020 04:30,4.93808,0.31444,4.948081103,3.95808,1.15444,4.123,0.98,-0.84,1.290736224,2.98808,0.27444,3.000656495,3.95808,1.15444,4.123,-0.97,-0.88,1.309694621
29/04/2020 05:00,4.93328,0.31304,4.943201958,3.95328,1.15304,4.118,0.98,-0.84,1.290736224,2.98328,0.27304,2.995748721,3.95328,1.15304,4.118,-0.97,-0.88,1.309694621
29/04/2020 05:30,5.16848,0.38164,5.182550974,4.18848,1.22164,4.363,0.98,-0.84,1.290736224,3.21848,0.34164,3.236561663,4.18848,1.22164,4.363,-0.97,-0.88,1.309694621
29/04/2020 06:00,5.35472,0.45346,5.37388614,4.43472,1.29346,4.6195,0.92,-0.84,1.24579292,3.51472,0.41346,3.538955474,4.43472,1.29346,4.6195,-0.92,-0.88,1.273106437
29/04/2020 06:30,5.64056,0.49308,5.662070734,4.57056,1.33308,4.761,1.07,-0.84,1.360330842,3.53056,0.45308,3.559513366,4.57056,1.33308,4.761,-1.04,-0.88,1.362350909
29/04/2020 07:00,5.8984,0.6712,5.936466289,4.5984,1.3412,4.79,1.3,-0.67,1.462497863,3.2884,0.6712,3.356200828,4.5984,1.3412,4.79,-1.31,-0.67,1.471393897
29/04/2020 07:30,6.04968,0.59574,6.078941869,4.33968,1.26574,4.5205,1.71,-0.67,1.836572895,2.65968,0.59574,2.725583213,4.33968,1.26574,4.5205,-1.68,-0.67,1.808673547
29/04/2020 08:00,6.30848,0.55164,6.332552929,4.42848,1.29164,4.613,1.88,-0.74,2.020396001,2.59848,0.62164,2.671803623,4.42848,1.29164,4.613,-1.83,-0.67,1.948794499
29/04/2020 08:30,6.61472,1.34596,6.750268809,4.61472,1.34596,4.807,2,0,2,2.60472,1.34596,2.931923362,4.61472,1.34596,4.807,-2.01,0,2.01
29/04/2020 09:00,7.0808,1.4819,7.234207368,5.0808,1.4819,5.2925,2,0,2,3.0708,1.4819,3.409668642,5.0808,1.4819,5.2925,-2.01,0,2.01
29/04/2020 09:30,7.13792,1.48106,7.289954777,5.07792,1.48106,5.2895,2.06,0,2.06,2.99792,1.48106,3.343809661,5.07792,1.48106,5.2895,-2.08,0,2.08
29/04/2020 10:00,7.2584,1.5162,7.41506797,5.1984,1.5162,5.415,2.06,0,2.06,3.1184,1.5162,3.46746031,5.1984,1.5162,5.415,-2.08,0,2.08
29/04/2020 10:30,7.11896,1.50178,7.27563981,5.14896,1.50178,5.3635,1.97,0,1.97,3.15896,1.50178,3.497766637,5.14896,1.50178,5.3635,-1.99,0,1.99
29/04/2020 11:00,7.90752,1.81636,8.113447861,6.22752,1.81636,6.487,1.68,0,1.68,4.53752,1.81636,4.887560885,6.22752,1.81636,6.487,-1.69,0,1.69
29/04/2020 11:30,8.03304,1.91422,8.257964026,6.56304,1.91422,6.8365,1.47,0,1.47,5.09304,1.91422,5.440890979,6.56304,1.91422,6.8365,-1.47,0,1.47
29/04/2020 12:00,8.03568,1.99374,8.27932076,6.83568,1.99374,7.1205,1.2,0,1.2,5.64568,1.99374,5.987378546,6.83568,1.99374,7.1205,-1.19,0,1.19
29/04/2020 12:30,8.56864,2.20752,8.848431273,7.56864,2.20752,7.884,1,0,1,6.57864,2.20752,6.939138909,7.56864,2.20752,7.884,-0.99,0,0.99
29/04/2020 13:00,8.19384,1.87362,8.405323661,6.42384,1.87362,6.6915,1.77,0,1.77,4.67384,1.87362,5.035397924,6.42384,1.87362,6.6915,-1.75,0,1.75
29/04/2020 13:30,8.20384,1.85612,8.411193268,6.36384,1.85612,6.629,1.84,0,1.84,4.54384,1.85612,4.908325926,6.36384,1.85612,6.629,-1.82,0,1.82
29/04/2020 14:00,8.19672,1.90946,8.416190127,6.54672,1.90946,6.8195,1.65,0,1.65,4.92672,1.90946,5.283806152,6.54672,1.90946,6.8195,-1.62,0,1.62
29/04/2020 14:30,8.61936,2.11148,8.874216281,7.23936,2.11148,7.541,1.38,0,1.38,5.86936,2.11148,6.23760648,7.23936,2.11148,7.541,-1.37,0,1.37
29/04/2020 15:00,8.40512,1.97316,8.63362048,6.76512,1.97316,7.047,1.64,0,1.64,5.15512,1.97316,5.519839001,6.76512,1.97316,7.047,-1.61,0,1.61
29/04/2020 15:30,9.09552,2.32036,9.386828783,7.95552,2.32036,8.287,1.14,0,1.14,6.82552,2.32036,7.209146538,7.95552,2.32036,8.287,-1.13,0,1.13
29/04/2020 16:00,9.03984,2.30412,9.328862535,7.89984,2.30412,8.229,1.14,0,1.14,6.76984,2.30412,7.151202878,7.89984,2.30412,8.229,-1.13,0,1.13
29/04/2020 16:30,8.178,1.904,8.396719598,6.528,1.904,6.8,1.65,0,1.65,4.888,1.904,5.245737317,6.528,1.904,6.8,-1.64,0,1.64
29/04/2020 17:00,8.56056,2.01558,8.79464327,6.91056,2.01558,7.1985,1.65,0,1.65,5.27056,2.01558,5.642815383,6.91056,2.01558,7.1985,-1.64,0,1.64
29/04/2020 17:30,9.56208,2.43894,9.868221838,8.36208,2.43894,8.7105,1.2,0,1.2,7.17208,2.43894,7.575431331,8.36208,2.43894,8.7105,-1.19,0,1.19
29/04/2020 18:00,9.88464,2.53302,10.20403343,8.68464,2.53302,9.0465,1.2,0,1.2,7.49464,2.53302,7.911119962,8.68464,2.53302,9.0465,-1.19,0,1.19
29/04/2020 18:30,8.78824,2.03532,9.02084751,6.97824,2.03532,7.269,1.81,0,1.81,5.20824,2.03532,5.591805737,6.97824,2.03532,7.269,-1.77,0,1.77
29/04/2020 19:00,9.17752,2.25386,9.450225302,7.72752,2.25386,8.0495,1.45,0,1.45,6.28752,2.25386,6.679280848,7.72752,2.25386,8.0495,-1.44,0,1.44
29/04/2020 19:30,9.41952,2.39736,9.719809257,8.21952,2.39736,8.562,1.2,0,1.2,7.02952,2.39736,7.427077918,8.21952,2.39736,8.562,-1.19,0,1.19
29/04/2020 20:00,8.90064,2.24602,9.179651314,7.70064,2.24602,8.0215,1.2,0,1.2,6.51064,2.24602,6.887164805,7.70064,2.24602,8.0215,-1.19,0,1.19
29/04/2020 20:30,7.91808,1.87194,8.136347476,6.41808,1.87194,6.6855,1.5,0,1.5,4.90808,1.87194,5.252942856,6.41808,1.87194,6.6855,-1.51,0,1.51
29/04/2020 21:00,7.3284,1.6212,7.505580324,5.5584,1.6212,5.79,1.77,0,1.77,3.8584,1.6212,4.185157106,5.5584,1.6212,5.79,-1.7,0,1.7
29/04/2020 21:30,7.4796,1.7178,7.67432427,5.8896,1.7178,6.135,1.59,0,1.59,4.3096,1.7178,4.63934144,5.8896,1.7178,6.135,-1.58,0,1.58
29/04/2020 22:00,7.50208,0.15644,7.503710935,6.26208,1.82644,6.523,1.24,-1.67,2.080024038,5.03208,2.83644,5.776436704,6.26208,1.82644,6.523,-1.23,1.01,1.591540135
29/04/2020 22:30,7.26128,1.12704,7.348224711,6.16128,1.79704,6.418,1.1,-0.67,1.287982919,5.11128,1.12704,5.23406175,6.16128,1.79704,6.418,-1.05,-0.67,1.245552086
29/04/2020 23:00,7.05752,1.12886,7.147231174,6.16752,1.79886,6.4245,0.89,-0.67,1.114001795,5.29752,1.12886,5.41646038,6.16752,1.79886,6.4245,-0.87,-0.67,1.09808925
29/04/2020 23:30,6.89712,1.34166,7.026401344,6.89712,2.01166,7.1845,0,-0.67,0.67,6.21712,1.40166,6.373164979,6.89712,2.01166,7.1845,-0.68,-0.61,0.913509715
30/04/2020 00:00,7.63424,1.35832,7.754137837,6.95424,2.02832,7.244,0.68,-0.67,0.954620343,6.27424,1.35832,6.419588834,6.95424,2.02832,7.244,-0.68,-0.67,0.954620343
30/04/2020 00:30,6.98016,1.36588,7.112542569,6.98016,2.03588,7.271,0,-0.67,0.67,6.98016,1.36588,7.112542569,6.98016,2.03588,7.271,0,-0.67,0.67
30/04/2020 01:00,6.19248,1.13614,6.295841695,6.19248,1.80614,6.4505,0,-0.67,0.67,6.19248,1.13614,6.295841695,6.19248,1.80614,6.4505,0,-0.67,0.67
30/04/2020 01:30,6.45744,1.21342,6.570458085,6.45744,1.88342,6.7265,0,-0.67,0.67,6.45744,1.21342,6.570458085,6.45744,1.88342,6.7265,0,-0.67,0.67
30/04/2020 02:00,6.71424,1.28832,6.836723426,6.71424,1.95832,6.994,0,-0.67,0.67,6.71424,1.28832,6.836723426,6.71424,1.95832,6.994,0,-0.67,0.67
30/04/2020 02:30,6.84336,1.99598,7.1285,6.84336,1.99598,7.1285,0,0,0,6.84336,1.99598,7.1285,6.84336,1.99598,7.1285,0,0,0
30/04/2020 03:00,6.86928,2.00354,7.1555,6.86928,2.00354,7.1555,0,0,0,6.86928,2.00354,7.1555,6.86928,2.00354,7.1555,0,0,0
30/04/2020 03:30,6.90768,2.01474,7.1955,6.90768,2.01474,7.1955,0,0,0,6.90768,2.01474,7.1955,6.90768,2.01474,7.1955,0,0,0
30/04/2020 04:00,7.30592,1.26256,7.414211003,6.62592,1.93256,6.902,0.68,-0.67,0.954620343,5.94592,1.26256,6.078488496,6.62592,1.93256,6.902,-0.68,-0.67,0.954620343
30/04/2020 04:30,5.36344,0.64642,5.402253923,4.51344,1.31642,4.7015,0.85,-0.67,1.082312339,3.67344,0.64642,3.729882069,4.51344,1.31642,4.7015,-0.84,-0.67,1.074476617
30/04/2020 05:00,5.50552,0.68786,5.548324238,4.65552,1.35786,4.8495,0.85,-0.67,1.082312339,3.81552,0.68786,3.87702776,4.65552,1.35786,4.8495,-0.84,-0.67,1.074476617
30/04/2020 05:30,6.22928,0.94854,6.301083831,5.54928,1.61854,5.7805,0.68,-0.67,0.954620343,4.86928,0.94854,4.960807984,5.54928,1.61854,5.7805,-0.68,-0.67,0.954620343
30/04/2020 06:00,6.08048,0.90514,6.147480415,5.40048,1.57514,5.6255,0.68,-0.67,0.954620343,4.72048,0.90514,4.806475824,5.40048,1.57514,5.6255,-0.68,-0.67,0.954620343
30/04/2020 06:30,6.17272,0.77496,6.221176352,5.26272,1.53496,5.482,0.91,-0.76,1.1856222,4.36272,0.74496,4.425866153,5.26272,1.53496,5.482,-0.9,-0.79,1.197539143
30/04/2020 07:00,6.38712,0.79666,6.436611612,5.33712,1.55666,5.5595,1.05,-0.76,1.296186715,4.30712,0.86666,4.39344765,5.33712,1.55666,5.5595,-1.03,-0.69,1.239758041
30/04/2020 07:30,6.72856,0.93958,6.793845027,5.51856,1.60958,5.7485,1.21,-0.67,1.383112432,4.31856,0.91958,4.415380827,5.51856,1.60958,5.7485,-1.2,-0.69,1.384232639
30/04/2020 08:00,7.0084,0.9687,7.075030053,5.6184,1.6387,5.8525,1.39,-0.67,1.54304893,4.2284,0.9487,4.333520307,5.6184,1.6387,5.8525,-1.39,-0.69,1.55183762
30/04/2020 08:30,6.89632,0.72476,6.934299287,5.29632,1.54476,5.517,1.6,-0.82,1.797887649,3.68632,1.06476,3.837013031,5.29632,1.54476,5.517,-1.61,-0.48,1.680029762
30/04/2020 09:00,6.82992,1.43206,6.978438439,4.90992,1.43206,5.1145,1.92,0,1.92,2.97992,1.43206,3.306163797,4.90992,1.43206,5.1145,-1.93,0,1.93
30/04/2020 09:30,7.11424,1.53832,7.278656414,5.27424,1.53832,5.494,1.84,0,1.84,3.44424,1.53832,3.772163517,5.27424,1.53832,5.494,-1.83,0,1.83
30/04/2020 10:00,7.29616,1.59138,7.467693155,5.45616,1.59138,5.6835,1.84,0,1.84,3.62616,1.59138,3.959990739,5.45616,1.59138,5.6835,-1.83,0,1.83
30/04/2020 10:30,6.128,0.3765,6.139555053,3.588,1.0465,3.7375,2.54,-0.67,2.626880279,1.038,0.3765,1.104172201,3.588,1.0465,3.7375,-2.55,-0.67,2.636550777
30/04/2020 11:00,7.39976,1.54868,7.560083187,5.30976,1.54868,5.531,2.09,0,2.09,3.22976,1.54868,3.581865352,5.30976,1.54868,5.531,-2.08,0,2.08
30/04/2020 11:30,8.14032,1.91926,8.363514133,6.58032,1.91926,6.8545,1.56,0,1.56,5.03032,1.91926,5.38402064,6.58032,1.91926,6.8545,-1.55,0,1.55
30/04/2020 12:00,8.08776,1.86018,8.298923512,6.37776,1.86018,6.6435,1.71,0,1.71,4.66776,1.86018,5.02476398,6.37776,1.86018,6.6435,-1.71,0,1.71
30/04/2020 12:30,8.54752,1.86886,8.749442031,6.40752,1.86886,6.6745,2.14,0,2.14,4.28752,1.86886,4.677121492,6.40752,1.86886,6.6745,-2.12,0,2.12
30/04/2020 13:00,6.494,0.987,6.568577091,3.384,0.987,3.525,3.11,0,3.11,0.304,0.987,1.032756022,3.384,0.987,3.525,-3.08,0,3.08
30/04/2020 13:30,7.47288,0.87084,7.52344986,5.28288,1.54084,5.503,2.19,-0.67,2.290196498,3.08288,0.87084,3.203515475,5.28288,1.54084,5.503,-2.2,-0.67,2.299760857
30/04/2020 14:00,8.66616,0.53638,8.682743383,7.25616,2.11638,7.5585,1.41,-1.58,2.117663807,5.83616,3.11638,6.616085538,7.25616,2.11638,7.5585,-1.42,1,1.736778627
30/04/2020 14:30,8.20192,1.22056,8.292240855,6.48192,1.89056,6.752,1.72,-0.67,1.845887321,4.77192,1.22056,4.925544356,6.48192,1.89056,6.752,-1.71,-0.67,1.836572895
30/04/2020 15:00,8.20528,1.22154,8.29570852,6.48528,1.89154,6.7555,1.72,-0.67,1.845887321,4.77528,1.22154,4.929042407,6.48528,1.89154,6.7555,-1.71,-0.67,1.836572895
30/04/2020 15:30,7.39128,0.93454,7.450126512,5.50128,1.60454,5.7305,1.89,-0.67,2.005243127,3.63128,0.93454,3.749607906,5.50128,1.60454,5.7305,-1.87,-0.67,1.986403786
30/04/2020 16:00,6.73736,0.72048,6.775773845,4.76736,1.39048,4.966,1.97,-0.67,2.080817147,2.79736,0.72048,2.888652696,4.76736,1.39048,4.966,-1.97,-0.67,2.080817147
30/04/2020 16:30,7.1136,0.8448,7.163587928,5.1936,1.5148,5.41,1.92,-0.67,2.033543705,3.2236,0.8448,3.332459152,5.1936,1.5148,5.41,-1.97,-0.67,2.080817147
30/04/2020 17:00,9.12968,1.44074,9.24266134,7.57968,2.21074,7.8955,1.55,-0.77,1.730722393,6.03968,1.74074,6.285531819,7.57968,2.21074,7.8955,-1.54,-0.47,1.610124219
30/04/2020 17:30,8.5808,1.8844,8.785277002,6.4608,1.8844,6.73,2.12,0,2.12,4.3308,1.8844,4.723006669,6.4608,1.8844,6.73,-2.13,0,2.13
30/04/2020 18:00,8.52144,1.78542,8.706472549,6.12144,1.78542,6.3765,2.4,0,2.4,3.75144,1.78542,4.154639172,6.12144,1.78542,6.3765,-2.37,0,2.37
30/04/2020 18:30,9.26256,2.15908,9.510869792,7.40256,2.15908,7.711,1.86,0,1.86,5.54256,2.15908,5.948243253,7.40256,2.15908,7.711,-1.86,0,1.86
30/04/2020 19:00,10.6928,2.7804,11.04837527,9.5328,2.7804,9.93,1.16,0,1.16,8.3828,2.7804,8.831871829,9.5328,2.7804,9.93,-1.15,0,1.15
30/04/2020 19:30,10.13984,2.61912,10.47263791,8.97984,2.61912,9.354,1.16,0,1.16,7.82984,2.61912,8.256281487,8.97984,2.61912,9.354,-1.15,0,1.15
30/04/2020 20:00,8.71632,1.04726,8.779008364,7.15632,2.08726,7.4545,1.56,-1.04,1.874886663,5.60632,1.94726,5.934866928,7.15632,2.08726,7.4545,-1.55,-0.14,1.556309738
30/04/2020 20:30,8.26752,1.28636,8.366995219,6.70752,1.95636,6.987,1.56,-0.67,1.697792685,5.15752,1.28636,5.315518281,6.70752,1.95636,6.987,-1.55,-0.67,1.688608895
30/04/2020 21:00,7.69544,1.02742,7.763722603,6.02544,1.75742,6.2765,1.67,-0.73,1.822580588,4.39544,1.00742,4.509411031,6.02544,1.75742,6.2765,-1.63,-0.75,1.794268653
30/04/2020 21:30,7.69352,1.09436,7.770963505,6.08352,1.77436,6.337,1.61,-0.68,1.747712791,4.45352,1.08436,4.583631421,6.08352,1.77436,6.337,-1.63,-0.69,1.770028248
30/04/2020 22:00,8.1932,2.0601,8.448226929,7.0632,2.0601,7.3575,1.13,0,1.13,5.9532,2.0601,6.299571593,7.0632,2.0601,7.3575,-1.11,0,1.11
30/04/2020 22:30,8.09568,1.41124,8.21776326,7.13568,2.08124,7.433,0.96,-0.67,1.170683561,6.17568,1.41124,6.334873464,7.13568,2.08124,7.433,-0.96,-0.67,1.170683561
30/04/2020 23:00,6.41224,0.84732,6.467980597,5.20224,1.51732,5.419,1.21,-0.67,1.383112432,4.00224,0.84732,4.090950525,5.20224,1.51732,5.419,-1.2,-0.67,1.374372584
30/04/2020 23:30,6.42272,0.93496,6.490414655,5.50272,1.60496,5.732,0.92,-0.67,1.138112472,4.58272,0.93496,4.677122278,5.50272,1.60496,5.732,-0.92,-0.67,1.138112472
01/05/2020 00:00,6.50136,0.87748,6.56030891,5.75136,1.67748,5.991,0.75,-0.8,1.09658561,5.00136,1.10748,5.122510498,5.75136,1.67748,5.991,-0.75,-0.57,0.942019108
01/05/2020 00:30,6.2184,1.1437,6.322701025,6.2184,1.8137,6.4775,0,-0.67,0.67,6.2184,1.1437,6.322701025,6.2184,1.8137,6.4775,0,-0.67,0.67
01/05/2020 01:00,6.07008,1.10044,6.169022564,6.07008,1.77044,6.323,0,-0.67,0.67,6.07008,1.10044,6.169022564,6.07008,1.77044,6.323,0,-0.67,0.67
01/05/2020 01:30,6.40416,1.19788,6.515226919,6.40416,1.86788,6.671,0,-0.67,0.67,6.40416,1.19788,6.515226919,6.40416,1.86788,6.671,0,-0.67,0.67
01/05/2020 02:00,6.6624,1.1532,6.761467592,6.6624,1.9432,6.94,0,-0.79,0.79,6.6624,1.1332,6.758085232,6.6624,1.9432,6.94,0,-0.81,0.81
01/05/2020 02:30,6.716,0.9705,6.785759077,6.036,1.7605,6.2875,0.68,-0.79,1.042353107,5.356,0.8905,5.429523575,6.036,1.7605,6.2875,-0.68,-0.87,1.104219181
01/05/2020 03:00,6.29552,0.84786,6.352356937,5.61552,1.63786,5.8495,0.68,-0.79,1.042353107,4.93552,0.76786,4.994894058,5.61552,1.63786,5.8495,-0.68,-0.87,1.104219181
01/05/2020 03:30,6.4016,0.8788,6.461638492,5.7216,1.6688,5.96,0.68,-0.79,1.042353107,5.0416,0.7988,5.104489397,5.7216,1.6688,5.96,-0.68,-0.87,1.104219181
01/05/2020 04:00,6.52608,1.21344,6.637933172,6.52608,1.90344,6.798,0,-0.69,0.69,6.52608,1.19344,6.634306234,6.52608,1.90344,6.798,0,-0.71,0.71
01/05/2020 04:30,6.22272,1.12496,6.323589107,6.22272,1.81496,6.482,0,-0.69,0.69,6.22272,1.10496,6.320061772,6.22272,1.81496,6.482,0,-0.71,0.71
01/05/2020 05:00,6.10848,1.09164,6.205256304,6.10848,1.78164,6.363,0,-0.69,0.69,6.10848,1.07164,6.201769119,6.10848,1.78164,6.363,0,-0.71,0.71
01/05/2020 05:30,6.24272,0.80246,6.294084131,5.56272,1.62246,5.7945,0.68,-0.82,1.065269919,4.88272,0.79246,4.946609693,5.56272,1.62246,5.7945,-0.68,-0.83,1.072986486
01/05/2020 06:00,6.03936,0.94148,6.112303477,6.03936,1.76148,6.291,0,-0.82,0.82,6.03936,0.93148,6.110771162,6.03936,1.76148,6.291,0,-0.83,0.83
01/05/2020 06:30,6.4072,0.6671,6.441834696,5.6472,1.6471,5.8825,0.76,-0.98,1.24016128,4.8572,0.8171,4.925448634,5.6472,1.6471,5.8825,-0.79,-0.83,1.145862121
01/05/2020 07:00,6.84048,1.08014,6.925234223,6.00048,1.75014,6.2505,0.84,-0.67,1.074476617,5.21048,1.08014,5.321259649,6.00048,1.75014,6.2505,-0.79,-0.67,1.035857133
01/05/2020 07:30,6.72728,0.92754,6.790922371,5.47728,1.59754,5.7055,1.25,-0.67,1.418238344,4.24728,0.92754,4.347380573,5.47728,1.59754,5.7055,-1.23,-0.67,1.40064271
01/05/2020 08:00,4.76904,-0.04028,4.769210102,2.15904,0.62972,2.249,2.61,-0.67,2.694624278,-0.46096,-0.04028,0.462716544,2.15904,0.62972,2.249,-2.62,-0.67,2.704311373
01/05/2020 08:30,6.72168,0.80924,6.770217973,5.07168,1.47924,5.283,1.65,-0.67,1.780842497,3.45168,0.80924,3.545273501,5.07168,1.47924,5.283,-1.62,-0.67,1.753082999
01/05/2020 09:00,7.53432,1.16876,7.624432949,6.30432,1.83876,6.567,1.23,-0.67,1.40064271,5.05432,1.16876,5.187692223,6.30432,1.83876,6.567,-1.25,-0.67,1.418238344
01/05/2020 09:30,7.41864,0.77252,7.458753689,6.00864,1.75252,6.259,1.41,-0.98,1.717119681,4.55864,1.46252,4.787500747,6.00864,1.75252,6.259,-1.45,-0.29,1.478715659
01/05/2020 10:00,7.63368,1.81524,7.846538511,6.22368,1.81524,6.483,1.41,0,1.41,4.77368,1.81524,5.107163303,6.22368,1.81524,6.483,-1.45,0,1.45
01/05/2020 10:30,8.19152,2.06836,8.448616041,7.09152,2.06836,7.387,1.1,0,1.1,6.01152,2.06836,6.357396149,7.09152,2.06836,7.387,-1.08,0,1.08
01/05/2020 11:00,8.34728,2.15754,8.62160439,7.39728,2.15754,7.7055,0.95,0,0.95,6.45728,2.15754,6.808189469,7.39728,2.15754,7.7055,-0.94,0,0.94
01/05/2020 11:30,7.93408,2.00494,8.183483968,6.87408,2.00494,7.1605,1.06,0,1.06,5.84408,2.00494,6.178434709,6.87408,2.00494,7.1605,-1.03,0,1.03
01/05/2020 12:00,8.20936,2.14648,8.485338414,7.35936,2.14648,7.666,0.85,0,0.85,6.50936,2.14648,6.854133351,7.35936,2.14648,7.666,-0.85,0,0.85
01/05/2020 12:30,7.88904,1.19472,7.978991666,6.83904,1.99472,7.124,1.05,-0.8,1.320037878,5.75904,1.46472,5.942385582,6.83904,1.99472,7.124,-1.08,-0.53,1.203037822
01/05/2020 13:00,7.66008,0.52544,7.67808002,5.95008,1.73544,6.198,1.71,-1.21,2.094803093,4.11008,1.93544,4.542982016,5.95008,1.73544,6.198,-1.84,0.2,1.850837648
01/05/2020 13:30,8.91656,0.71608,8.94526762,7.66656,2.23608,7.986,1.25,-1.52,1.967968496,6.17656,3.32608,7.01517652,7.66656,2.23608,7.986,-1.49,1.09,1.84613109
01/05/2020 14:00,7.58528,1.02904,7.654762962,5.82528,1.69904,6.068,1.76,-0.67,1.883215336,4.07528,1.02904,4.203192882,5.82528,1.69904,6.068,-1.75,-0.67,1.873872995
01/05/2020 14:30,7.98216,1.29938,8.087228614,6.75216,1.96938,7.0335,1.23,-0.67,1.40064271,5.52216,1.29938,5.67297448,6.75216,1.96938,7.0335,-1.23,-0.67,1.40064271
01/05/2020 15:00,8.19384,1.41362,8.314886376,7.14384,2.08362,7.4415,1.05,-0.67,1.245552086,6.12384,1.41362,6.284881689,7.14384,2.08362,7.4415,-1.02,-0.67,1.220368797
01/05/2020 15:30,9.09456,2.65258,9.4735,9.09456,2.65258,9.4735,0,0,0,9.09456,2.65258,9.4735,9.09456,2.65258,9.4735,0,0,0
01/05/2020 16:00,9.57104,1.68822,9.71879074,8.29104,2.41822,8.6365,1.28,-0.73,1.473533169,7.02104,1.66822,7.216506125,8.29104,2.41822,8.6365,-1.27,-0.75,1.474923727
01/05/2020 16:30,8.19488,1.40934,8.315184751,7.33488,2.13934,7.6405,0.86,-0.73,1.128051417,6.47488,1.38934,6.62226069,7.33488,2.13934,7.6405,-0.86,-0.75,1.141095964
01/05/2020 17:00,8.3096,1.4428,8.433926962,7.4496,2.1728,7.76,0.86,-0.73,1.128051417,6.5896,1.4228,6.741452959,7.4496,2.1728,7.76,-0.86,-0.75,1.141095964
01/05/2020 17:30,9.11632,1.61976,9.259098919,8.05632,2.34976,8.392,1.06,-0.73,1.287050893,6.99632,1.51976,7.159480707,8.05632,2.34976,8.392,-1.06,-0.83,1.346291202
01/05/2020 18:00,9.014,1.5695,9.149618913,7.884,2.2995,8.2125,1.13,-0.73,1.345288073,6.774,1.4695,6.931558717,7.884,2.2995,8.2125,-1.11,-0.83,1.386001443
01/05/2020 18:30,8.28296,1.05378,8.349723268,6.49296,1.89378,6.7635,1.79,-0.84,1.977296134,4.74296,1.06378,4.860791854,6.49296,1.89378,6.7635,-1.75,-0.83,1.936853118
01/05/2020 19:00,8.5488,0.9334,8.59960563,6.8688,2.0034,7.155,1.68,-1.07,1.991808224,5.1688,1.8834,5.501244314,6.8688,2.0034,7.155,-1.7,-0.12,1.704230031
01/05/2020 19:30,6.97832,0.68576,7.011933884,4.64832,1.35576,4.842,2.33,-0.67,2.424417456,2.30832,0.68576,2.4080299,4.64832,1.35576,4.842,-2.34,-0.67,2.434029581
01/05/2020 20:00,6.66808,0.40194,6.68018313,4.49808,1.31194,4.6855,2.17,-0.91,2.353083084,2.27808,0.41194,2.315025497,4.49808,1.31194,4.6855,-2.22,-0.9,2.395495773
01/05/2020 20:30,6.39352,0.32186,6.401616347,4.22352,1.23186,4.3995,2.17,-0.91,2.353083084,2.00352,0.23186,2.016891532,4.22352,1.23186,4.3995,-2.22,-1,2.43483059
01/05/2020 21:00,6.20152,0.17586,6.20401298,4.03152,1.17586,4.1995,2.17,-1,2.38933045,1.81152,0.17586,1.820036112,4.03152,1.17586,4.1995,-2.22,-1,2.43483059
01/05/2020 21:30,6.3948,0.2964,6.401665408,4.4448,1.2964,4.63,1.95,-1,2.1914607,2.4748,0.2964,2.492486309,4.4448,1.2964,4.63,-1.97,-1,2.209275899
