Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2020 22:00,6.93776,0.74018,6.977132667,5.41776,1.58018,5.6435,1.52,-0.84,1.736663468,3.90776,0.58018,3.950594519,5.41776,1.58018,5.6435,-1.51,-1,1.811104635
01/05/2020 22:30,6.59992,0.67956,6.63481317,5.20992,1.51956,5.427,1.39,-0.84,1.624099751,3.79992,0.66956,3.858458578,5.20992,1.51956,5.427,-1.41,-0.85,1.64638999
01/05/2020 23:00,5.696,0.378,5.708528707,4.176,1.218,4.35,1.52,-0.84,1.736663468,2.646,0.368,2.671467761,4.176,1.218,4.35,-1.53,-0.85,1.750257124
01/05/2020 23:30,5.37064,0.25352,5.376620351,4.16064,1.21352,4.334,1.21,-0.96,1.544571138,2.95064,0.25352,2.961511236,4.16064,1.21352,4.334,-1.21,-0.96,1.544571138
02/05/2020 00:00,4.81672,0.09196,4.817597762,3.60672,1.05196,3.757,1.21,-0.96,1.544571138,2.39672,0.09196,2.398483563,3.60672,1.05196,3.757,-1.21,-0.96,1.544571138
03/05/2020 00:30,4.74552,0.10286,4.746634624,3.81552,1.11286,3.9745,0.93,-1.01,1.372953022,2.84552,0.13286,2.84861999,3.81552,1.11286,3.9745,-0.97,-0.98,1.378876354
03/05/2020 01:00,4.87144,0.05792,4.871784314,4.14144,1.20792,4.314,0.73,-1.15,1.362130684,3.41144,0.04792,3.411776546,4.14144,1.20792,4.314,-0.73,-1.16,1.370583817
03/05/2020 01:30,4.88104,0.06072,4.881417663,4.15104,1.21072,4.324,0.73,-1.15,1.362130684,3.42104,0.05072,3.421415964,4.15104,1.21072,4.324,-0.73,-1.16,1.370583817
03/05/2020 02:00,4.99568,0.05624,4.995996557,4.13568,1.20624,4.308,0.86,-1.15,1.436001393,3.27568,0.04624,3.276006349,4.13568,1.20624,4.308,-0.86,-1.16,1.44402216
03/05/2020 02:30,5.09696,0.08578,5.097681772,4.23696,1.23578,4.4135,0.86,-1.15,1.436001393,3.37696,0.07578,3.377810156,4.23696,1.23578,4.4135,-0.86,-1.16,1.44402216
03/05/2020 03:00,4.83008,0.00794,4.830086526,3.97008,1.15794,4.1355,0.86,-1.15,1.436001393,3.11008,-0.00206,3.110080682,3.97008,1.15794,4.1355,-0.86,-1.16,1.44402216
03/05/2020 03:30,4.8376,0.0393,4.837759631,4.0776,1.1893,4.2475,0.76,-1.15,1.378441149,3.2976,0.0293,3.297730166,4.0776,1.1893,4.2475,-0.78,-1.16,1.3978555
03/05/2020 04:00,4.83184,0.18762,4.835481264,4.07184,1.18762,4.2415,0.76,-1,1.256025477,3.29184,0.18762,3.297182411,4.07184,1.18762,4.2415,-0.78,-1,1.268227109
03/05/2020 04:30,4.82048,0.20764,4.824949927,4.14048,1.20764,4.313,0.68,-1,1.209297317,3.46048,0.20764,3.466703939,4.14048,1.20764,4.313,-0.68,-1,1.209297317
03/05/2020 05:00,4.97312,0.41216,4.990170177,4.29312,1.25216,4.472,0.68,-0.84,1.080740487,3.61312,0.25216,3.621908447,4.29312,1.25216,4.472,-0.68,-1,1.209297317
03/05/2020 05:30,5.04416,0.43288,5.062700386,4.36416,1.27288,4.546,0.68,-0.84,1.080740487,3.68416,0.27288,3.694252076,4.36416,1.27288,4.546,-0.68,-1,1.209297317
03/05/2020 06:00,5.29472,0.50596,5.318839667,4.61472,1.34596,4.807,0.68,-0.84,1.080740487,3.93472,0.34596,3.949899973,4.61472,1.34596,4.807,-0.68,-1,1.209297317
03/05/2020 06:30,5.40464,0.53802,5.431353335,4.72464,1.37802,4.9215,0.68,-0.84,1.080740487,4.04464,0.37802,4.062266836,4.72464,1.37802,4.9215,-0.68,-1,1.209297317
03/05/2020 07:00,5.34368,0.52024,5.368944552,4.66368,1.36024,4.858,0.68,-0.84,1.080740487,3.98368,0.36024,3.999934899,4.66368,1.36024,4.858,-0.68,-1,1.209297317
03/05/2020 07:30,5.64448,0.56714,5.672900691,4.82448,1.40714,5.0255,0.82,-0.84,1.173882447,3.99448,0.40714,4.015175395,4.82448,1.40714,5.0255,-0.83,-1,1.299576854
03/05/2020 08:00,5.7236,0.5698,5.751892645,4.8336,1.4098,5.035,0.89,-0.84,1.22380554,3.9436,0.4098,3.964835053,4.8336,1.4098,5.035,-0.89,-1,1.338693393
03/05/2020 08:30,5.6996,0.2903,5.706988194,4.6296,1.3503,4.8225,1.07,-1.06,1.506154043,3.5896,0.2703,3.599762527,4.6296,1.3503,4.8225,-1.04,-1.08,1.499333185
03/05/2020 09:00,5.89464,0.22802,5.899048555,4.72464,1.37802,4.9215,1.17,-1.15,1.640548689,3.56464,0.20802,3.570704503,4.72464,1.37802,4.9215,-1.16,-1.17,1.647573974
03/05/2020 09:30,6.05296,0.30378,6.060578112,4.57296,1.33378,4.7635,1.48,-1.03,1.803136157,3.06296,0.36378,3.084486967,4.57296,1.33378,4.7635,-1.51,-0.97,1.794714462
03/05/2020 10:00,6.26048,0.49014,6.279637494,4.56048,1.33014,4.7505,1.7,-0.84,1.89620674,2.90048,0.43014,2.932201332,4.56048,1.33014,4.7505,-1.66,-0.9,1.88827964
03/05/2020 10:30,6.308,0.454,6.324316564,4.608,1.344,4.8,1.7,-0.89,1.918879882,2.948,0.344,2.968002695,4.608,1.344,4.8,-1.66,-1,1.937937047
03/05/2020 11:00,6.45848,0.55914,6.482638464,4.96848,1.44914,5.1755,1.49,-0.89,1.735569071,3.46848,0.44914,3.497439099,4.96848,1.44914,5.1755,-1.5,-1,1.802775638
03/05/2020 11:30,6.33992,0.52456,6.361583828,5.08992,1.48456,5.302,1.25,-0.96,1.576102789,3.81992,0.48456,3.850530769,5.08992,1.48456,5.302,-1.27,-1,1.61644672
03/05/2020 12:00,6.4412,0.5566,6.465203864,4.8912,1.4266,5.095,1.55,-0.87,1.777470112,3.3612,0.4866,3.396239833,4.8912,1.4266,5.095,-1.53,-0.94,1.795689283
03/05/2020 12:30,6.5064,0.5377,6.528580416,4.8264,1.4077,5.0275,1.68,-0.87,1.891903803,3.1564,0.5377,3.201871679,4.8264,1.4077,5.0275,-1.67,-0.87,1.883029474
03/05/2020 13:00,6.78792,0.68106,6.82200122,5.31792,1.55106,5.5395,1.47,-0.87,1.708156901,3.83792,0.68106,3.897880533,5.31792,1.55106,5.5395,-1.48,-0.87,1.716770223
03/05/2020 13:30,6.49912,0.55016,6.522364357,4.86912,1.42016,5.072,1.63,-0.87,1.847647152,3.22912,0.55016,3.275651386,4.86912,1.42016,5.072,-1.64,-0.87,1.856475155
03/05/2020 14:00,6.38152,0.51586,6.402336218,4.75152,1.38586,4.9495,1.63,-0.87,1.847647152,3.11152,0.51586,3.15399243,4.75152,1.38586,4.9495,-1.64,-0.87,1.856475155
03/05/2020 14:30,6.60304,0.60672,6.630855631,5.06304,1.47672,5.274,1.54,-0.87,1.768756625,3.51304,0.60672,3.565046872,5.06304,1.47672,5.274,-1.55,-0.87,1.777470112
03/05/2020 15:00,6.48632,0.53476,6.508326621,4.81632,1.40476,5.017,1.67,-0.87,1.883029474,3.18632,0.53476,3.230882759,4.81632,1.40476,5.017,-1.63,-0.87,1.847647152
03/05/2020 15:30,6.41864,0.46252,6.43528276,4.56864,1.33252,4.759,1.85,-0.87,2.04435809,2.77864,0.46252,2.816871492,4.56864,1.33252,4.759,-1.79,-0.87,1.990226118
03/05/2020 16:00,6.3964,0.4152,6.409861465,4.4064,1.2852,4.59,1.99,-0.87,2.171865558,2.4064,0.4152,2.441956593,4.4064,1.2852,4.59,-2,-0.87,2.181031866
03/05/2020 16:30,6.53296,0.41128,6.545893186,4.39296,1.28128,4.576,2.14,-0.87,2.310086578,2.22296,0.41128,2.260686267,4.39296,1.28128,4.576,-2.17,-0.87,2.337905045
03/05/2020 17:00,6.79592,0.39756,6.807538659,4.34592,1.26756,4.527,2.45,-0.87,2.599884613,1.95592,0.26756,1.974135608,4.34592,1.26756,4.527,-2.39,-1,2.590772086
03/05/2020 17:30,6.9408,0.2244,6.944426542,4.3008,1.2544,4.48,2.64,-1.03,2.833813685,1.6308,0.2544,1.650523553,4.3008,1.2544,4.48,-2.67,-1,2.851122586
03/05/2020 18:00,7.05936,0.54898,7.080673884,4.41936,1.28898,4.6035,2.64,-0.74,2.741751265,1.74936,0.58898,1.845848816,4.41936,1.28898,4.6035,-2.67,-0.7,2.760235497
03/05/2020 18:30,7.05168,0.54674,7.072843519,4.41168,1.28674,4.5955,2.64,-0.74,2.741751265,1.74168,0.50674,1.813900397,4.41168,1.28674,4.5955,-2.67,-0.78,2.781600259
03/05/2020 19:00,6.84328,0.42804,6.856653659,4.31328,1.25804,4.493,2.53,-0.83,2.662667835,1.81328,0.47804,1.875235079,4.31328,1.25804,4.493,-2.5,-0.78,2.618854712
03/05/2020 19:30,6.58288,0.37834,6.593743265,4.14288,1.20834,4.3155,2.44,-0.83,2.577304794,1.80288,0.42834,1.85306542,4.14288,1.20834,4.3155,-2.34,-0.78,2.466576575
03/05/2020 20:00,6.492,0.511,6.512079929,4.392,1.281,4.575,2.1,-0.77,2.236716343,2.282,0.501,2.336348647,4.392,1.281,4.575,-2.11,-0.78,2.249555512
03/05/2020 20:30,6.22344,0.41642,6.237356095,4.27344,1.24642,4.4515,1.95,-0.83,2.119292335,2.31344,0.40642,2.348868206,4.27344,1.24642,4.4515,-1.96,-0.84,2.13241647
03/05/2020 21:00,6.3644,0.5767,6.390474963,4.5144,1.3167,4.7025,1.85,-0.74,1.992510979,2.7044,0.5767,2.765205643,4.5144,1.3167,4.7025,-1.81,-0.74,1.955428342
03/05/2020 21:30,6.11192,0.57306,6.138726566,4.26192,1.24306,4.4395,1.85,-0.67,1.967587355,2.45192,0.57306,2.517997111,4.26192,1.24306,4.4395,-1.81,-0.67,1.930025907
03/05/2020 22:00,6.01312,0.53966,6.037287889,4.35312,1.26966,4.5345,1.66,-0.73,1.813422179,2.73312,0.49966,2.778417724,4.35312,1.26966,4.5345,-1.62,-0.77,1.793683361
03/05/2020 22:30,5.6584,0.3787,5.671058477,4.1784,1.2187,4.3525,1.48,-0.84,1.701763791,2.6884,0.2187,2.697280899,4.1784,1.2187,4.3525,-1.49,-1,1.794463708
03/05/2020 23:00,5.39832,0.37576,5.411381931,4.16832,1.21576,4.342,1.23,-0.84,1.48946299,2.92832,0.35576,2.949851386,4.16832,1.21576,4.342,-1.24,-0.86,1.50903943
03/05/2020 23:30,5.10984,0.34412,5.121414199,4.05984,1.18412,4.229,1.05,-0.84,1.34465609,3.01984,0.37412,3.042926125,4.05984,1.18412,4.229,-1.04,-0.81,1.318218495
04/05/2020 00:00,4.82352,0.10436,4.824648816,3.92352,1.14436,4.087,0.9,-1.04,1.3753545,3.00352,0.18436,3.00917281,3.92352,1.14436,4.087,-0.92,-0.96,1.329661611
04/05/2020 00:30,4.42032,0.14676,4.422755634,3.52032,1.02676,3.667,0.9,-0.88,1.258729518,2.60032,0.06676,2.601176849,3.52032,1.02676,3.667,-0.92,-0.96,1.329661611
04/05/2020 01:00,4.15208,-0.16606,4.155399409,3.20208,0.93394,3.3355,0.95,-1.1,1.453444185,2.28208,-0.17606,2.288861344,3.20208,0.93394,3.3355,-0.92,-1.11,1.441700385
04/05/2020 01:30,4.73208,0.13144,4.733905111,3.98208,1.16144,4.148,0.75,-1.03,1.274127152,3.23208,0.11144,3.234000618,3.98208,1.16144,4.148,-0.75,-1.05,1.29034879
04/05/2020 02:00,4.9056,0.0258,4.905667844,4.0656,1.1858,4.235,0.84,-1.16,1.432201103,3.2256,0.0158,3.225638696,4.0656,1.1858,4.235,-0.84,-1.17,1.440312466
04/05/2020 02:30,5.04384,0.21612,5.048468065,4.20384,1.22612,4.379,0.84,-1.01,1.313659012,3.36384,0.18612,3.36898504,4.20384,1.22612,4.379,-0.84,-1.04,1.336861997
04/05/2020 03:00,5.01312,0.24216,5.018965391,4.29312,1.25216,4.472,0.72,-1.01,1.24036285,3.56312,0.21216,3.569430767,4.29312,1.25216,4.472,-0.73,-1.04,1.270629765
04/05/2020 03:30,4.93536,0.21948,4.940237828,4.21536,1.22948,4.391,0.72,-1.01,1.24036285,3.48536,0.18948,3.490506697,4.21536,1.22948,4.391,-0.73,-1.04,1.270629765
04/05/2020 04:00,4.6464,0.1177,4.647890516,3.8664,1.1277,4.0275,0.78,-1.01,1.276126953,3.0664,0.0877,3.067653867,3.8664,1.1277,4.0275,-0.8,-1.04,1.312097557
04/05/2020 04:30,4.2652,-0.0664,4.265716821,3.2352,0.9436,3.37,1.03,-1.01,1.442567156,2.2052,-0.0964,2.20730605,3.2352,0.9436,3.37,-1.03,-1.04,1.463728117
04/05/2020 05:00,4.51432,0.04126,4.51450855,3.60432,1.05126,3.7545,0.91,-1.01,1.359485197,2.69432,0.01126,2.694343529,3.60432,1.05126,3.7545,-0.91,-1.04,1.381918956
04/05/2020 05:30,4.70872,0.11546,4.710135354,3.85872,1.12546,4.0195,0.85,-1.01,1.320075755,3.00872,0.08546,3.009933463,3.85872,1.12546,4.0195,-0.85,-1.04,1.343167897
04/05/2020 06:00,5.02984,0.20912,5.034185297,4.17984,1.21912,4.354,0.85,-1.01,1.320075755,3.32984,0.17912,3.334654165,4.17984,1.21912,4.354,-0.85,-1.04,1.343167897
04/05/2020 06:30,5.26112,0.29116,5.269170504,4.22112,1.23116,4.397,1.04,-0.94,1.401855913,3.18112,0.28116,3.193520847,4.22112,1.23116,4.397,-1.04,-0.95,1.408580846
04/05/2020 07:00,5.43864,0.52752,5.464163468,4.20864,1.22752,4.384,1.23,-0.7,1.415238496,2.96864,0.51752,3.013411754,4.20864,1.22752,4.384,-1.24,-0.71,1.428880681
04/05/2020 07:30,5.81536,0.54698,5.841027226,4.27536,1.24698,4.4535,1.54,-0.7,1.691626436,2.73536,0.53698,2.787569165,4.27536,1.24698,4.4535,-1.54,-0.71,1.695788902
04/05/2020 08:00,5.99232,0.48026,6.011534634,4.25232,1.24026,4.4295,1.74,-0.76,1.898736422,2.55232,0.47026,2.595280688,4.25232,1.24026,4.4295,-1.7,-0.77,1.86625293
04/05/2020 08:30,4.2784,-0.5163,4.3094399,1.1784,0.3437,1.2275,3.1,-0.86,3.217079421,-1.9516,-0.4263,1.997617143,1.1784,0.3437,1.2275,-3.13,-0.77,3.223321269
04/05/2020 09:00,4.4904,-0.2878,4.499613428,1.3104,0.3822,1.365,3.18,-0.67,3.249815379,-1.8196,-0.2878,1.842219585,1.3104,0.3822,1.365,-3.13,-0.67,3.200906122
04/05/2020 09:30,4.75488,-0.21066,4.759544248,1.57488,0.45934,1.6405,3.18,-0.67,3.249815379,-1.62512,-0.21066,1.638716769,1.57488,0.45934,1.6405,-3.2,-0.67,3.269388322
04/05/2020 10:00,4.93488,-0.15816,4.937413817,1.75488,0.51184,1.828,3.18,-0.67,3.249815379,-1.34512,-0.15816,1.354386356,1.75488,0.51184,1.828,-3.1,-0.67,3.171576895
04/05/2020 10:30,4.76448,-0.20786,4.769011999,1.58448,0.46214,1.6505,3.18,-0.67,3.249815379,-1.57552,-0.20786,1.589172442,1.58448,0.46214,1.6505,-3.16,-0.67,3.230247669
04/05/2020 11:00,4.82208,0.47894,4.845806336,1.64208,0.47894,1.7105,3.18,0,3.18,-1.51792,-0.19106,1.529897072,1.64208,0.47894,1.7105,-3.16,-0.67,3.230247669
04/05/2020 11:30,5.64824,0.19282,5.651530293,2.95824,0.86282,3.0815,2.69,-0.67,2.772183255,0.27824,0.19282,0.33852186,2.95824,0.86282,3.0815,-2.68,-0.67,2.762480769
04/05/2020 12:00,5.33744,0.04092,5.337596856,2.43744,0.71092,2.539,2.9,-0.67,2.976390431,-0.45256,0.04092,0.454406206,2.43744,0.71092,2.539,-2.89,-0.67,2.96664794
04/05/2020 12:30,6.30136,0.49998,6.32116428,4.01136,1.16998,4.1785,2.29,-0.67,2.386000838,1.72136,0.49998,1.792501116,4.01136,1.16998,4.1785,-2.29,-0.67,2.386000838
04/05/2020 13:00,7.23464,0.95302,7.297140745,5.56464,1.62302,5.7965,1.67,-0.67,1.799388785,3.90464,0.95302,4.019261207,5.56464,1.62302,5.7965,-1.66,-0.67,1.790111728
04/05/2020 13:30,7.51608,1.18094,7.608290074,6.34608,1.85094,6.6105,1.17,-0.67,1.348258136,5.18608,1.18094,5.318838694,6.34608,1.85094,6.6105,-1.16,-0.67,1.339589489
04/05/2020 14:00,7.10016,0.19338,7.102792961,5.84016,1.70338,6.0835,1.26,-1.51,1.966646893,4.58016,2.08338,5.031733086,5.84016,1.70338,6.0835,-1.26,0.38,1.31605471
04/05/2020 14:30,7.18384,1.08612,7.265480975,6.12384,1.78612,6.379,1.06,-0.7,1.270275561,5.07384,1.06612,5.184637326,6.12384,1.78612,6.379,-1.05,-0.72,1.27314571
04/05/2020 15:00,7.33824,1.17782,7.432161614,6.43824,1.87782,6.7065,0.9,-0.7,1.140175425,5.54824,1.15782,5.667760956,6.43824,1.87782,6.7065,-0.89,-0.72,1.144770719
04/05/2020 15:30,7.99224,1.41232,8.116067274,7.24224,2.11232,7.544,0.75,-0.7,1.025914226,6.49224,1.44232,6.650523829,7.24224,2.11232,7.544,-0.75,-0.67,1.005683847
04/05/2020 16:00,8.24912,1.50766,8.385762902,7.56912,2.20766,7.8845,0.68,-0.7,0.975909832,6.88912,1.53766,7.058638158,7.56912,2.20766,7.8845,-0.68,-0.67,0.954620343
04/05/2020 16:30,8.07056,1.45558,8.200771418,7.39056,2.15558,7.6985,0.68,-0.7,0.975909832,6.71056,1.48558,6.873031605,7.39056,2.15558,7.6985,-0.68,-0.67,0.954620343
04/05/2020 17:00,8.2924,1.4532,8.418769981,7.3824,2.1532,7.69,0.91,-0.7,1.148085363,6.4924,1.4832,6.659665157,7.3824,2.1532,7.69,-0.89,-0.67,1.114001795
04/05/2020 17:30,8.6412,1.5316,8.775883773,7.6512,2.2316,7.97,0.99,-0.7,1.212476804,6.6812,1.5616,6.861270145,7.6512,2.2316,7.97,-0.97,-0.67,1.17889779
04/05/2020 18:00,8.98136,1.26998,9.070704308,7.85136,2.28998,8.1785,1.13,-1.02,1.522268045,6.70136,2.12998,7.031716764,7.85136,2.28998,8.1785,-1.15,-0.16,1.161077086
04/05/2020 18:30,8.862,2.191,9.128829333,7.512,2.191,7.825,1.35,0,1.35,6.142,2.191,6.521092316,7.512,2.191,7.825,-1.37,0,1.37
04/05/2020 19:00,8.56864,2.08502,8.818667691,7.14864,2.08502,7.4465,1.42,0,1.42,5.70864,2.08502,6.077489535,7.14864,2.08502,7.4465,-1.44,0,1.44
04/05/2020 19:30,8.67632,2.17476,8.94472525,7.45632,2.17476,7.767,1.22,0,1.22,6.22632,2.17476,6.59519839,7.45632,2.17476,7.767,-1.23,0,1.23
04/05/2020 20:00,8.46984,1.45912,8.594604168,7.29984,2.12912,7.604,1.17,-0.67,1.348258136,6.14984,1.45912,6.320566683,7.29984,2.12912,7.604,-1.15,-0.67,1.330939518
04/05/2020 20:30,8.31744,2.11092,8.581129961,7.23744,2.11092,7.539,1.08,0,1.08,6.16744,2.11092,6.518688472,7.23744,2.11092,7.539,-1.07,0,1.07
04/05/2020 21:00,7.94168,1.96924,8.182187201,6.75168,1.96924,7.033,1.19,0,1.19,5.56168,1.96924,5.900016153,6.75168,1.96924,7.033,-1.19,0,1.19
04/05/2020 21:30,7.93016,1.96588,8.17019717,6.74016,1.96588,7.021,1.19,0,1.19,5.55016,1.96588,5.888035343,6.74016,1.96588,7.021,-1.19,0,1.19
04/05/2020 22:00,8.0248,2.9264,8.541734718,7.0848,2.0664,7.38,0.94,0.86,1.274048665,6.1548,1.0964,6.251692251,7.0848,2.0664,7.38,-0.93,-0.97,1.34380058
04/05/2020 22:30,7.35712,1.20166,7.45460941,6.41712,1.87166,6.6845,0.94,-0.67,1.154339638,5.48712,1.20166,5.61715877,6.41712,1.87166,6.6845,-0.93,-0.67,1.14621115
04/05/2020 23:00,7.21504,1.15022,7.306148661,6.51504,1.90022,6.7865,0.7,-0.75,1.025914226,5.80504,1.32022,5.95327391,6.51504,1.90022,6.7865,-0.71,-0.58,0.916787871
04/05/2020 23:30,6.79024,1.07632,6.875014473,6.09024,1.77632,6.344,0.7,-0.7,0.989949494,5.38024,1.07632,5.4868431,6.09024,1.77632,6.344,-0.71,-0.7,0.997045636
05/05/2020 00:00,5.9184,1.0262,6.006708333,5.9184,1.7262,6.165,0,-0.7,0.7,5.9184,1.0262,6.006708333,5.9184,1.7262,6.165,0,-0.7,0.7
05/05/2020 00:30,6.51584,0.87212,6.573945862,5.83584,1.70212,6.079,0.68,-0.83,1.072986486,5.15584,0.85212,5.225781721,5.83584,1.70212,6.079,-0.68,-0.85,1.08853112
05/05/2020 01:00,6.06192,0.93806,6.134071295,6.06192,1.76806,6.3145,0,-0.83,0.83,6.06192,0.91806,6.13104463,6.06192,1.76806,6.3145,0,-0.85,0.85
05/05/2020 01:30,6.06768,0.93974,6.140020509,6.06768,1.76974,6.3205,0,-0.83,0.83,6.06768,0.91974,6.136991303,6.06768,1.76974,6.3205,0,-0.85,0.85
05/05/2020 02:00,5.92848,0.89914,5.996276165,5.92848,1.72914,6.1755,0,-0.83,0.83,5.92848,0.87914,5.993309791,5.92848,1.72914,6.1755,0,-0.85,0.85
05/05/2020 02:30,6.24944,0.79442,6.299730427,5.56944,1.62442,5.8015,0.68,-0.83,1.072986486,4.88944,0.77442,4.950388858,5.56944,1.62442,5.8015,-0.68,-0.85,1.08853112
05/05/2020 03:00,5.92944,0.89942,5.997267299,5.92944,1.72942,6.1765,0,-0.83,0.83,5.24944,0.87942,5.322593339,5.92944,1.72942,6.1765,-0.68,-0.85,1.08853112
05/05/2020 03:30,6.56088,0.98234,6.634013736,5.87088,1.71234,6.1155,0.69,-0.73,1.00448992,5.19088,0.96234,5.279330777,5.87088,1.71234,6.1155,-0.68,-0.75,1.012373449
05/05/2020 04:00,5.1744,0.4492,5.193861377,4.2144,1.2292,4.39,0.96,-0.78,1.236931688,3.2644,0.4792,3.299384791,4.2144,1.2292,4.39,-0.95,-0.75,1.210371844
05/05/2020 04:30,3.99504,-0.12978,3.997147414,2.43504,0.71022,2.5365,1.56,-0.84,1.771778767,0.85504,-0.16978,0.87173313,2.43504,0.71022,2.5365,-1.58,-0.88,1.808535319
05/05/2020 05:00,3.84912,-0.18984,3.853798645,2.22912,0.65016,2.322,1.62,-0.84,1.824828759,0.64912,-0.22984,0.688609614,2.22912,0.65016,2.322,-1.58,-0.88,1.808535319
05/05/2020 05:30,3.7228,-0.2646,3.732191447,1.9728,0.5754,2.055,1.75,-0.84,1.941159447,0.2328,-0.3046,0.383375795,1.9728,0.5754,2.055,-1.74,-0.88,1.949871791
05/05/2020 06:00,4.08232,-0.15974,4.085444095,2.33232,0.68026,2.4295,1.75,-0.84,1.941159447,0.66232,-0.19974,0.691783095,2.33232,0.68026,2.4295,-1.67,-0.88,1.887670522
05/05/2020 06:30,4.41696,-0.22672,4.422774876,2.61696,0.76328,2.726,1.8,-0.99,2.054288198,0.79696,-0.06672,0.79974796,2.61696,0.76328,2.726,-1.82,-0.83,2.000324974
05/05/2020 07:00,4.55,-0.025,4.550068681,2.52,0.735,2.625,2.03,-0.76,2.167602362,0.47,-0.025,0.470664424,2.52,0.735,2.625,-2.05,-0.76,2.18634398
05/05/2020 07:30,5.55272,0.35746,5.564213965,3.52272,1.02746,3.6695,2.03,-0.67,2.137709054,1.54272,0.35746,1.583591693,3.52272,1.02746,3.6695,-1.98,-0.67,2.090287062
05/05/2020 08:00,6.14248,-0.43136,6.157607652,4.21248,1.22864,4.388,1.93,-1.66,2.54568262,2.29248,1.53864,2.760955921,4.21248,1.22864,4.388,-1.92,0.31,1.944865034
05/05/2020 08:30,6.4972,1.2271,6.612063388,4.2072,1.2271,4.3825,2.29,0,2.29,1.9372,1.2271,2.293145929,4.2072,1.2271,4.3825,-2.27,0,2.27
05/05/2020 09:00,7.24576,1.50668,7.400751489,5.16576,1.50668,5.381,2.08,0,2.08,3.08576,1.50668,3.433948078,5.16576,1.50668,5.381,-2.08,0,2.08
05/05/2020 09:30,7.80344,1.73642,7.99429986,5.95344,1.73642,6.2015,1.85,0,1.85,4.12344,1.73642,4.474138113,5.95344,1.73642,6.2015,-1.83,0,1.83
05/05/2020 10:00,9.00952,0.67736,9.034946995,7.49952,2.18736,7.812,1.51,-1.51,2.135462479,5.99952,3.19736,6.798334443,7.49952,2.18736,7.812,-1.5,1.01,1.808341782
05/05/2020 10:30,10.16776,2.75268,10.5337833,9.43776,2.75268,9.831,0.73,0,0.73,8.70776,2.75268,9.13248769,9.43776,2.75268,9.831,-0.73,0,0.73
05/05/2020 11:00,10.66784,2.91312,11.05843924,9.98784,2.91312,10.404,0.68,0,0.68,9.30784,2.91312,9.753058679,9.98784,2.91312,10.404,-0.68,0,0.68
05/05/2020 11:30,9.85472,2.00596,10.05680773,9.17472,2.67596,9.557,0.68,-0.67,0.954620343,8.49472,2.00596,8.728352846,9.17472,2.67596,9.557,-0.68,-0.67,0.954620343
05/05/2020 12:00,9.47904,2.09472,9.707731517,9.47904,2.76472,9.874,0,-0.67,0.67,9.47904,2.09472,9.707731517,9.47904,2.76472,9.874,0,-0.67,0.67
05/05/2020 12:30,9.70512,2.16066,9.942726279,9.70512,2.83066,10.1095,0,-0.67,0.67,9.70512,2.16066,9.942726279,9.70512,2.83066,10.1095,0,-0.67,0.67
05/05/2020 13:00,10.30496,2.13728,10.5242656,9.62496,2.80728,10.026,0.68,-0.67,0.954620343,8.94496,2.13728,9.196753514,9.62496,2.80728,10.026,-0.68,-0.67,0.954620343
05/05/2020 13:30,8.66536,2.04698,8.903852596,9.31536,2.71698,9.7035,-0.65,-0.67,0.933488082,9.96536,2.04698,10.17342258,9.31536,2.71698,9.7035,0.65,-0.67,0.933488082
05/05/2020 14:00,8.54872,1.91296,8.760138675,9.19872,2.68296,9.582,-0.65,-0.77,1.007670581,9.84872,1.94296,10.03854468,9.19872,2.68296,9.582,0.65,-0.74,0.984936546
05/05/2020 14:30,8.31496,1.84478,8.517145828,8.96496,2.61478,9.3385,-0.65,-0.77,1.007670581,9.61496,1.77478,9.777387169,8.96496,2.61478,9.3385,0.65,-0.84,1.06212052
05/05/2020 15:00,8.2392,1.6331,8.399489999,8.2392,2.4031,8.5825,0,-0.77,0.77,8.2392,1.5631,8.386161115,8.2392,2.4031,8.5825,0,-0.84,0.84
05/05/2020 15:30,8.1456,1.5558,8.292847099,8.1456,2.3758,8.485,0,-0.82,0.82,8.1456,1.4758,8.278211461,8.1456,2.3758,8.485,0,-0.9,0.9
05/05/2020 16:00,8.22144,1.57792,8.371493726,8.22144,2.39792,8.564,0,-0.82,0.82,8.22144,1.49792,8.35678407,8.22144,2.39792,8.564,0,-0.9,0.9
05/05/2020 16:30,8.0288,1.0434,8.096314779,6.3888,1.8634,6.655,1.64,-0.82,1.833575742,4.7788,0.9634,4.874942974,6.3888,1.8634,6.655,-1.61,-0.9,1.844478246
05/05/2020 17:00,5.78496,0.28978,5.792213277,3.80496,1.10978,3.9635,1.98,-0.82,2.143081893,1.83496,0.26978,1.854685809,3.80496,1.10978,3.9635,-1.97,-0.84,2.141611543
05/05/2020 17:30,6.41008,0.42544,6.424182812,4.27008,1.24544,4.448,2.14,-0.82,2.291724242,2.11008,0.50544,2.169771232,4.27008,1.24544,4.448,-2.16,-0.74,2.283243307
05/05/2020 18:00,7.94136,1.79998,8.142795997,6.17136,1.79998,6.4285,1.77,0,1.77,4.41136,1.79998,4.764454329,6.17136,1.79998,6.4285,-1.76,0,1.76
05/05/2020 18:30,7.56432,0.95876,7.624838215,5.58432,1.62876,5.817,1.98,-0.67,2.090287062,3.58432,0.94876,3.707761508,5.58432,1.62876,5.817,-2,-0.68,2.112439348
05/05/2020 19:00,7.44192,0.92306,7.498947463,5.46192,1.59306,5.6895,1.98,-0.67,2.090287062,3.46192,0.91306,3.580302871,5.46192,1.59306,5.6895,-2,-0.68,2.112439348
05/05/2020 19:30,7.64136,1.02498,7.709796797,5.81136,1.69498,6.0535,1.83,-0.67,1.948794499,4.02136,1.01498,4.147471597,5.81136,1.69498,6.0535,-1.79,-0.68,1.914810696
05/05/2020 20:00,7.76328,1.13054,7.845166477,6.17328,1.80054,6.4305,1.59,-0.67,1.725398505,4.60328,1.12054,4.73769951,6.17328,1.80054,6.4305,-1.57,-0.68,1.710935417
05/05/2020 20:30,7.76424,1.16582,7.851277543,6.29424,1.83582,6.5565,1.47,-0.67,1.615487543,4.82424,1.15582,4.960767224,6.29424,1.83582,6.5565,-1.47,-0.68,1.619660458
05/05/2020 21:00,7.29624,0.99432,7.363680493,5.70624,1.66432,5.944,1.59,-0.67,1.725398505,4.11624,0.93432,4.220946055,5.70624,1.66432,5.944,-1.59,-0.73,1.749571376
05/05/2020 21:30,7.05216,0.79938,7.097321259,5.31216,1.54938,5.5335,1.74,-0.75,1.894755921,3.61216,0.81938,3.703928111,5.31216,1.54938,5.5335,-1.7,-0.73,1.850108105
05/05/2020 22:00,6.65664,0.78152,6.702360002,4.97664,1.45152,5.184,1.68,-0.67,1.808673547,3.27664,0.78152,3.368552093,4.97664,1.45152,5.184,-1.7,-0.67,1.827265717
05/05/2020 22:30,6.43488,0.45684,6.451076143,4.99488,1.45684,5.203,1.44,-1,1.75316856,3.51488,0.56684,3.560293387,4.99488,1.45684,5.203,-1.48,-0.89,1.726991604
05/05/2020 23:00,6.49048,0.84514,6.545272512,5.40048,1.57514,5.6255,1.09,-0.73,1.311868896,4.32048,0.83514,4.400455232,5.40048,1.57514,5.6255,-1.08,-0.74,1.309198228
05/05/2020 23:30,6.24816,0.90738,6.313702705,5.40816,1.57738,5.6335,0.84,-0.67,1.074476617,4.55816,0.89738,4.645655331,5.40816,1.57738,5.6335,-0.85,-0.68,1.08853112
06/05/2020 00:00,5.9372,0.8371,5.995921968,5.1672,1.5071,5.3825,0.77,-0.67,1.020686044,4.3972,0.8271,4.474311372,5.1672,1.5071,5.3825,-0.77,-0.68,1.027277957
06/05/2020 00:30,5.57136,0.74498,5.620947202,4.85136,1.41498,5.0535,0.72,-0.67,0.983514108,4.13136,0.73498,4.196228193,4.85136,1.41498,5.0535,-0.72,-0.68,0.990353472
06/05/2020 01:00,5.66208,0.77144,5.714391446,4.94208,1.44144,5.148,0.72,-0.67,0.983514108,4.22208,0.76144,4.29019235,4.94208,1.44144,5.148,-0.72,-0.68,0.990353472
06/05/2020 01:30,3.3468,-0.4976,3.383589219,1.5168,0.4424,1.58,1.83,-0.94,2.057304061,-0.3732,-0.4876,0.614029315,1.5168,0.4424,1.58,-1.89,-0.93,2.106418762
06/05/2020 02:00,3.40992,-0.54044,3.452481687,1.36992,0.39956,1.427,2.04,-0.94,2.246152266,-0.71008,-0.53044,0.886329623,1.36992,0.39956,1.427,-2.08,-0.93,2.27844245
06/05/2020 02:30,3.98696,-0.18172,3.991099122,2.25696,0.65828,2.351,1.73,-0.84,1.92314846,0.51696,-0.27172,0.584020034,2.25696,0.65828,2.351,-1.74,-0.93,1.972941966
06/05/2020 03:00,3.72736,-0.27202,3.737272729,1.94736,0.56798,2.0285,1.78,-0.84,1.968247952,0.15736,-0.36202,0.394741244,1.94736,0.56798,2.0285,-1.79,-0.93,2.017176244
06/05/2020 03:30,3.55704,-0.44378,3.584616332,1.66704,0.48622,1.7365,1.89,-0.93,2.106418762,-0.27296,-0.44378,0.521006574,1.66704,0.48622,1.7365,-1.94,-0.93,2.151394896
06/05/2020 04:00,5.37096,0.47278,5.391728132,4.50096,1.31278,4.6885,0.87,-0.84,1.209338662,3.64096,0.38278,3.661025847,4.50096,1.31278,4.6885,-0.86,-0.93,1.266688596
06/05/2020 04:30,6.21152,0.77336,6.259478125,5.53152,1.61336,5.762,0.68,-0.84,1.080740487,4.85152,0.78336,4.914356438,5.53152,1.61336,5.762,-0.68,-0.83,1.072986486
06/05/2020 05:00,5.91536,0.68698,5.955117585,5.23536,1.52698,5.4535,0.68,-0.84,1.080740487,4.55536,0.69698,4.60837128,5.23536,1.52698,5.4535,-0.68,-0.83,1.072986486
06/05/2020 05:30,5.66624,0.56182,5.694024715,4.80624,1.40182,5.0065,0.86,-0.84,1.202164714,3.94624,0.51182,3.979292632,4.80624,1.40182,5.0065,-0.86,-0.89,1.237618681
06/05/2020 06:00,5.68976,0.55118,5.71639469,4.76976,1.39118,4.9685,0.92,-0.84,1.24579292,3.84976,0.39118,3.869583162,4.76976,1.39118,4.9685,-0.92,-1,1.35882302
06/05/2020 06:30,5.73576,0.50918,5.758316338,4.62576,1.34918,4.8185,1.11,-0.84,1.392012931,3.48576,0.54918,3.52875636,4.62576,1.34918,4.8185,-1.14,-0.8,1.392695229
06/05/2020 07:00,5.99432,0.71376,6.036665106,4.74432,1.38376,4.942,1.25,-0.67,1.418238344,3.49432,0.71376,3.566472431,4.74432,1.38376,4.942,-1.25,-0.67,1.418238344
06/05/2020 07:30,6.00768,0.50724,6.029055598,4.44768,1.29724,4.633,1.56,-0.79,1.748628034,2.86768,0.47724,2.907119984,4.44768,1.29724,4.633,-1.58,-0.82,1.780112356
06/05/2020 08:00,6.37392,0.61406,6.403430787,4.81392,1.40406,5.0145,1.56,-0.79,1.748628034,3.23392,0.69406,3.30756071,4.81392,1.40406,5.0145,-1.58,-0.71,1.732195139
06/05/2020 08:30,6.9724,0.9307,7.034242266,5.5224,1.6107,5.7525,1.45,-0.68,1.601530518,4.0524,0.9007,4.151289709,5.5224,1.6107,5.7525,-1.47,-0.71,1.632482772
06/05/2020 09:00,7.00792,0.86856,7.061539436,5.61792,1.63856,5.852,1.39,-0.77,1.589024858,4.21792,0.85856,4.304413363,5.61792,1.63856,5.852,-1.4,-0.78,1.60262285
06/05/2020 09:30,6.95824,0.88032,7.013705668,5.65824,1.65032,5.894,1.3,-0.77,1.510926868,4.33824,0.87032,4.424678881,5.65824,1.65032,5.894,-1.32,-0.78,1.533231881
06/05/2020 10:00,7.01888,0.92134,7.079092022,5.79888,1.69134,6.0405,1.22,-0.77,1.442671134,4.57888,0.91134,4.668691749,5.79888,1.69134,6.0405,-1.22,-0.78,1.448033149
06/05/2020 10:30,6.82344,0.91392,6.88437239,5.77344,1.68392,6.014,1.05,-0.77,1.302075267,4.75344,0.85392,4.829531157,5.77344,1.68392,6.014,-1.02,-0.83,1.315028517
06/05/2020 11:00,6.82304,0.93422,6.88670036,5.84304,1.70422,6.0865,0.98,-0.77,1.246314567,4.82304,0.87422,4.901629877,5.84304,1.70422,6.0865,-1.02,-0.83,1.315028517
06/05/2020 11:30,6.92992,1.09206,7.015439135,6.10992,1.78206,6.3645,0.82,-0.69,1.071680923,5.27992,1.07206,5.387658847,6.10992,1.78206,6.3645,-0.83,-0.71,1.092245394
06/05/2020 12:00,6.98392,1.13406,7.075396148,6.25392,1.82406,6.5145,0.73,-0.69,1.00448992,5.51392,1.11406,5.625339408,6.25392,1.82406,6.5145,-0.74,-0.71,1.025524256
06/05/2020 12:30,7.05072,1.13896,7.142120301,6.27072,1.82896,6.532,0.78,-0.69,1.041393297,5.53072,1.11896,5.642777259,6.27072,1.82896,6.532,-0.74,-0.71,1.025524256
06/05/2020 13:00,7.10592,1.08506,7.188285905,6.32592,1.84506,6.5895,0.78,-0.76,1.089036271,5.58592,1.06506,5.686550365,6.32592,1.84506,6.5895,-0.74,-0.78,1.075174404
06/05/2020 13:30,6.96848,1.07414,7.050779407,6.28848,1.83414,6.5505,0.68,-0.76,1.019803903,5.60848,1.05414,5.70668547,6.28848,1.83414,6.5505,-0.68,-0.78,1.034794666
06/05/2020 14:00,7.02464,1.16052,7.119857709,6.34464,1.85052,6.609,0.68,-0.69,0.968762097,5.66464,1.13052,5.776350214,6.34464,1.85052,6.609,-0.68,-0.72,0.990353472
06/05/2020 14:30,7.02032,1.15926,7.115390126,6.34032,1.84926,6.6045,0.68,-0.69,0.968762097,5.66032,1.12926,5.771867172,6.34032,1.84926,6.6045,-0.68,-0.72,0.990353472
06/05/2020 15:00,6.81056,1.09808,6.898514855,6.13056,1.78808,6.386,0.68,-0.69,0.968762097,5.45056,1.06808,5.554223546,6.13056,1.78808,6.386,-0.68,-0.72,0.990353472
06/05/2020 15:30,6.92384,1.13112,7.015624904,6.24384,1.82112,6.504,0.68,-0.69,0.968762097,5.56384,1.10112,5.671752886,6.24384,1.82112,6.504,-0.68,-0.72,0.990353472
06/05/2020 16:00,6.65984,1.05412,6.742747051,5.97984,1.74412,6.229,0.68,-0.69,0.968762097,5.29984,1.02412,5.397881603,5.97984,1.74412,6.229,-0.68,-0.72,0.990353472
06/05/2020 16:30,6.56752,0.98636,6.641176477,5.74752,1.67636,5.987,0.82,-0.69,1.071680923,4.93752,0.95636,5.029287047,5.74752,1.67636,5.987,-0.81,-0.72,1.083743512
06/05/2020 17:00,6.76664,0.95402,6.833562106,5.63664,1.64402,5.8715,1.13,-0.69,1.324009063,4.53664,0.92402,4.629785681,5.63664,1.64402,5.8715,-1.1,-0.72,1.314686274
06/05/2020 17:30,6.88192,0.78806,6.926894069,5.34192,1.55806,5.5645,1.54,-0.77,1.721772343,3.81192,0.77806,3.890515576,5.34192,1.55806,5.5645,-1.53,-0.78,1.717352614
06/05/2020 18:00,6.86688,0.69034,6.901493335,5.00688,1.46034,5.2155,1.86,-0.77,2.013082214,3.16688,0.68034,3.239134367,5.00688,1.46034,5.2155,-1.84,-0.78,1.998499437
06/05/2020 18:30,6.76088,0.60984,6.788328454,4.73088,1.37984,4.928,2.03,-0.77,2.171128739,2.68088,0.59984,2.747166831,4.73088,1.37984,4.928,-2.05,-0.78,2.193376393
06/05/2020 19:00,6.73496,0.60228,6.761836097,4.70496,1.37228,4.901,2.03,-0.77,2.171128739,2.65496,0.59228,2.720222087,4.70496,1.37228,4.901,-2.05,-0.78,2.193376393
06/05/2020 19:30,6.6644,0.6717,6.698164543,4.6344,1.3517,4.8275,2.03,-0.68,2.140864311,2.5844,0.6717,2.670262955,4.6344,1.3517,4.8275,-2.05,-0.68,2.159837957
06/05/2020 20:00,6.84304,0.76172,6.885304191,4.94304,1.44172,5.149,1.9,-0.68,2.01801883,3.07304,0.76172,3.166037302,4.94304,1.44172,5.149,-1.87,-0.68,1.989798985
06/05/2020 20:30,6.59776,0.70768,6.635604569,4.75776,1.38768,4.956,1.84,-0.68,1.961631974,2.94776,0.70768,3.031517772,4.75776,1.38768,4.956,-1.81,-0.68,1.933520106
06/05/2020 21:00,6.49552,0.61786,6.524839542,4.65552,1.35786,4.8495,1.84,-0.74,1.983229689,2.84552,0.59786,2.907648646,4.65552,1.35786,4.8495,-1.81,-0.76,1.963084308
06/05/2020 21:30,4.2352,-0.4914,4.26361267,1.1952,0.3486,1.245,3.04,-0.84,3.153918198,-1.8048,-0.5414,1.884255025,1.1952,0.3486,1.245,-3,-0.89,3.129233133
06/05/2020 22:00,5.0184,-0.0763,5.018980001,2.6184,0.7637,2.7275,2.4,-0.84,2.542754412,0.2284,-0.0663,0.237828194,2.6184,0.7637,2.7275,-2.39,-0.83,2.530019763
06/05/2020 22:30,5.9892,0.5656,6.015847405,4.3392,1.2656,4.52,1.65,-0.7,1.792344833,2.7292,0.5656,2.787191418,4.3392,1.2656,4.52,-1.61,-0.7,1.755591069
06/05/2020 23:00,5.7084,0.6062,5.740497278,4.4784,1.3062,4.665,1.23,-0.7,1.415238496,3.2684,0.5462,3.313724943,4.4784,1.3062,4.665,-1.21,-0.76,1.428880681
06/05/2020 23:30,4.20128,-0.19046,4.205594922,2.50128,0.72954,2.6055,1.7,-0.92,1.932976979,0.79128,-0.26046,0.833044687,2.50128,0.72954,2.6055,-1.71,-0.99,1.975904856
07/05/2020 00:00,3.4576,-0.4657,3.488821327,1.5576,0.4543,1.6225,1.9,-0.92,2.111018711,-0.3624,-0.5357,0.646767539,1.5576,0.4543,1.6225,-1.92,-0.99,2.160208323
07/05/2020 00:30,5.97936,0.70398,6.020658922,5.25936,1.53398,5.4785,0.72,-0.83,1.098772042,4.52936,0.66398,4.577769266,5.25936,1.53398,5.4785,-0.73,-0.87,1.135693621
07/05/2020 01:00,5.47632,0.76726,5.529807289,5.47632,1.59726,5.7045,0,-0.83,0.83,5.47632,0.72726,5.52439932,5.47632,1.59726,5.7045,0,-0.87,0.87
07/05/2020 01:30,7.30072,1.04646,7.375336674,5.85072,1.70646,6.0945,1.45,-0.66,1.593141551,4.37072,1.04646,4.494248753,5.85072,1.70646,6.0945,-1.48,-0.66,1.620493752
07/05/2020 02:00,5.8832,0.8576,5.945378037,5.2032,1.5176,5.42,0.68,-0.66,0.947628619,4.5232,0.8576,4.603782792,5.2032,1.5176,5.42,-0.68,-0.66,0.947628619
07/05/2020 02:30,5.90192,0.86306,5.964690457,5.22192,1.52306,5.4395,0.68,-0.66,0.947628619,4.54192,0.86306,4.623192604,5.22192,1.52306,5.4395,-0.68,-0.66,0.947628619
07/05/2020 03:00,5.50808,0.72194,5.555190604,4.73808,1.38194,4.9355,0.77,-0.66,1.01414989,3.96808,0.72194,4.033219093,4.73808,1.38194,4.9355,-0.77,-0.66,1.01414989
07/05/2020 03:30,5.11208,0.60644,5.147924961,4.34208,1.26644,4.523,0.77,-0.66,1.01414989,3.57208,0.60644,3.623192653,4.34208,1.26644,4.523,-0.77,-0.66,1.01414989
07/05/2020 04:00,5.076,0.5755,5.108519967,4.236,1.2355,4.4125,0.84,-0.66,1.068269629,3.396,0.5755,3.444418129,4.236,1.2355,4.4125,-0.84,-0.66,1.068269629
07/05/2020 04:30,4.86952,0.33486,4.881020001,3.95952,1.15486,4.1245,0.91,-0.82,1.224948979,3.02952,0.37486,3.052623699,3.95952,1.15486,4.1245,-0.93,-0.78,1.213795699
07/05/2020 05:00,4.75496,0.27228,4.762749311,3.74496,1.09228,3.901,1.01,-0.82,1.300961183,2.73496,0.09228,2.736516362,3.74496,1.09228,3.901,-1.01,-1,1.42130222
07/05/2020 05:30,5.01776,0.37518,5.031766633,4.09776,1.19518,4.2685,0.92,-0.82,1.23239604,3.18776,0.19518,3.193729646,4.09776,1.19518,4.2685,-0.91,-1,1.352072483
07/05/2020 06:00,5.37832,0.50076,5.401581861,4.52832,1.32076,4.717,0.85,-0.82,1.181058847,3.67832,0.32076,3.692279106,4.52832,1.32076,4.717,-0.85,-1,1.312440475
07/05/2020 06:30,4.04,-0.2775,4.049519262,2.1,0.6125,2.1875,1.94,-0.89,2.134408583,0.12,-0.1975,0.231097923,2.1,0.6125,2.1875,-1.98,-0.81,2.139275578
07/05/2020 07:00,3.80672,-0.40554,3.828260682,1.38672,0.40446,1.4445,2.42,-0.81,2.551960031,-1.00328,-0.40554,1.08214299,1.38672,0.40446,1.4445,-2.39,-0.81,2.523529275
07/05/2020 07:30,5.08712,0.13416,5.088888759,3.23712,0.94416,3.372,1.85,-0.81,2.019554406,1.37712,0.13416,1.383639548,3.23712,0.94416,3.372,-1.86,-0.81,2.028718808
07/05/2020 08:00,6.42584,0.28462,6.432140254,5.05584,1.47462,5.2665,1.37,-1.19,1.814662503,3.65584,1.17462,3.839908625,5.05584,1.47462,5.2665,-1.4,-0.3,1.431782106
07/05/2020 08:30,6.7556,0.9008,6.815392285,5.3856,1.5708,5.61,1.37,-0.67,1.525057376,3.9856,0.9008,4.08612873,5.3856,1.5708,5.61,-1.4,-0.67,1.552063143
07/05/2020 09:00,6.79952,0.83986,6.851192382,5.51952,1.60986,5.7495,1.28,-0.77,1.493753661,4.21952,0.80986,4.296536076,5.51952,1.60986,5.7495,-1.3,-0.8,1.526433752
07/05/2020 09:30,6.6032,0.7226,6.64262004,5.3232,1.5526,5.545,1.28,-0.83,1.525549081,4.0232,0.7026,4.08408925,5.3232,1.5526,5.545,-1.3,-0.85,1.553222457
07/05/2020 10:00,4.53592,-0.25994,4.543362087,2.12592,0.62006,2.2145,2.41,-0.88,2.565638322,-0.24408,-0.37994,0.451585485,2.12592,0.62006,2.2145,-2.37,-1,2.572333571
07/05/2020 10:30,6.06288,0.54584,6.08740135,4.68288,1.36584,4.878,1.38,-0.82,1.605241415,3.31288,0.51584,3.352799547,4.68288,1.36584,4.878,-1.37,-0.85,1.612265487
07/05/2020 11:00,6.22408,0.61744,6.254630605,4.65408,1.35744,4.848,1.57,-0.74,1.735655496,3.08408,0.61744,3.145279256,4.65408,1.35744,4.848,-1.57,-0.74,1.735655496
07/05/2020 11:30,4.80352,-0.03314,4.803634317,2.42352,0.70686,2.5245,2.38,-0.74,2.492388413,0.07352,-0.03314,0.080643971,2.42352,0.70686,2.5245,-2.35,-0.74,2.463757293
07/05/2020 12:00,6.7036,0.9323,6.768119107,5.7336,1.6723,5.9725,0.97,-0.74,1.220040983,4.7736,0.8423,4.847342184,5.7336,1.6723,5.9725,-0.96,-0.83,1.269054766
07/05/2020 12:30,6.95936,0.97398,7.027184973,6.21936,1.81398,6.4785,0.74,-0.84,1.119464158,5.46936,0.85398,5.535628298,6.21936,1.81398,6.4785,-0.75,-0.96,1.21823643
07/05/2020 13:00,7.0544,1.0192,7.127645333,6.3744,1.8592,6.64,0.68,-0.84,1.080740487,5.6944,0.8992,5.764958976,6.3744,1.8592,6.64,-0.68,-0.96,1.176435294
07/05/2020 13:30,7.088,1.029,7.162303051,6.408,1.869,6.675,0.68,-0.84,1.080740487,5.728,1.009,5.816189904,6.408,1.869,6.675,-0.68,-0.86,1.096357606
07/05/2020 14:00,6.35856,1.01458,6.438995096,6.35856,1.85458,6.6235,0,-0.84,0.84,6.35856,0.99458,6.435874039,6.35856,1.85458,6.6235,0,-0.86,0.86
07/05/2020 14:30,6.2256,1.0458,6.312827655,6.2256,1.8158,6.485,0,-0.77,0.77,6.2256,1.0158,6.307927156,6.2256,1.8158,6.485,0,-0.8,0.8
07/05/2020 15:00,6.08352,1.10436,6.182946434,6.08352,1.77436,6.337,0,-0.67,0.67,6.08352,1.09436,6.181168126,6.08352,1.77436,6.337,0,-0.68,0.68
07/05/2020 15:30,5.89968,0.89074,5.966543543,5.89968,1.72074,6.1455,0,-0.83,0.83,5.21968,0.86074,5.290173216,5.89968,1.72074,6.1455,-0.68,-0.86,1.096357606
07/05/2020 16:00,6.47752,0.84636,6.532579169,5.74752,1.67636,5.987,0.73,-0.83,1.105350623,4.99752,0.74636,5.052945616,5.74752,1.67636,5.987,-0.75,-0.93,1.194738465
07/05/2020 16:30,6.274,0.657,6.308306033,5.544,1.617,5.775,0.73,-0.96,1.206026534,4.794,0.617,4.833541662,5.544,1.617,5.775,-0.75,-1,1.25
07/05/2020 17:00,6.51152,0.63586,6.542492694,5.47152,1.59586,5.6995,1.04,-0.96,1.415344481,4.42152,0.67586,4.472876686,5.47152,1.59586,5.6995,-1.05,-0.92,1.396030086
07/05/2020 17:30,6.62728,0.63754,6.657874845,5.23728,1.52754,5.4555,1.39,-0.89,1.650515071,3.83728,0.53754,3.874747353,5.23728,1.52754,5.4555,-1.4,-0.99,1.71467198
07/05/2020 18:00,6.34904,0.47222,6.366576839,4.49904,1.31222,4.6865,1.85,-0.84,2.031772625,2.69904,0.32222,2.718205778,4.49904,1.31222,4.6865,-1.8,-0.99,2.054288198
07/05/2020 18:30,6.50264,0.51702,6.523161553,4.65264,1.35702,4.8465,1.85,-0.84,2.031772625,2.77264,0.49702,2.816835361,4.65264,1.35702,4.8465,-1.88,-0.86,2.067365473
07/05/2020 19:00,6.45256,0.46158,6.469048357,4.46256,1.30158,4.6485,1.99,-0.84,2.160023148,2.45256,0.44158,2.491995877,4.46256,1.30158,4.6485,-2.01,-0.86,2.186252501
07/05/2020 19:30,5.8056,0.1458,5.807430499,3.5856,1.0458,3.735,2.22,-0.9,2.395495773,1.3656,0.0858,1.368292732,3.5856,1.0458,3.735,-2.22,-0.96,2.418677324
07/05/2020 20:00,5.91744,0.31592,5.92586716,3.99744,1.16592,4.164,1.92,-0.85,2.099738079,2.09744,0.20592,2.107524045,3.99744,1.16592,4.164,-1.9,-0.96,2.128755505
07/05/2020 20:30,6.09376,0.39068,6.106270695,4.25376,1.24068,4.431,1.84,-0.85,2.026844839,2.50376,0.40068,2.535617992,4.25376,1.24068,4.431,-1.75,-0.84,1.941159447
07/05/2020 21:00,6.15184,0.40762,6.16532963,4.31184,1.25762,4.4915,1.84,-0.85,2.026844839,2.63184,0.41762,2.664767954,4.31184,1.25762,4.4915,-1.68,-0.84,1.878297101
07/05/2020 21:30,6.13504,0.40272,6.148243587,4.29504,1.25272,4.474,1.84,-0.85,2.026844839,2.53504,0.41272,2.568416944,4.29504,1.25272,4.474,-1.76,-0.84,1.950179479
07/05/2020 22:00,6.11776,0.46768,6.135610157,4.51776,1.31768,4.706,1.6,-0.85,1.811767093,2.90776,0.47768,2.946734871,4.51776,1.31768,4.706,-1.61,-0.84,1.815957048
07/05/2020 22:30,5.98456,0.57008,6.011651154,4.59456,1.34008,4.786,1.39,-0.77,1.589024858,3.19456,0.57008,3.245027704,4.59456,1.34008,4.786,-1.4,-0.77,1.597779709
07/05/2020 23:00,6.3864,0.7527,6.430603568,5.4264,1.5827,5.6525,0.96,-0.83,1.269054766,4.4564,0.7327,4.516231864,5.4264,1.5827,5.6525,-0.97,-0.85,1.289728654
07/05/2020 23:30,6.64496,0.90978,6.706951099,5.96496,1.73978,6.2135,0.68,-0.83,1.072986486,5.28496,0.88978,5.359338639,5.96496,1.73978,6.2135,-0.68,-0.85,1.08853112
08/05/2020 00:00,6.29424,1.09582,6.388918426,6.29424,1.83582,6.5565,0,-0.74,0.74,6.29424,1.09582,6.388918426,6.29424,1.83582,6.5565,0,-0.74,0.74
09/05/2020 00:30,4.5556,0.2583,4.562916858,3.7656,1.0983,3.9225,0.79,-0.84,1.153126186,2.9756,0.0983,2.977223245,3.7656,1.0983,3.9225,-0.79,-1,1.27440182
09/05/2020 01:00,4.49224,0.23982,4.498636888,3.70224,1.07982,3.8565,0.79,-0.84,1.153126186,2.91224,0.07982,2.913333666,3.70224,1.07982,3.8565,-0.79,-1,1.27440182
09/05/2020 01:30,4.378,0.2065,4.382867355,3.588,1.0465,3.7375,0.79,-0.84,1.153126186,2.798,0.0465,2.798386365,3.588,1.0465,3.7375,-0.79,-1,1.27440182
09/05/2020 02:00,4.51672,0.24696,4.523466458,3.72672,1.08696,3.882,0.79,-0.84,1.153126186,2.93672,0.23696,2.946264482,3.72672,1.08696,3.882,-0.79,-0.85,1.160430954
09/05/2020 02:30,4.51672,0.02696,4.516800461,3.72672,1.08696,3.882,0.79,-1.06,1.322006051,2.93672,0.08696,2.938007216,3.72672,1.08696,3.882,-0.79,-1,1.27440182
09/05/2020 03:00,4.5012,0.2716,4.509386655,3.8112,1.1116,3.97,0.69,-0.84,1.087060256,3.1212,0.1116,3.123194518,3.8112,1.1116,3.97,-0.69,-1,1.214948559
09/05/2020 03:30,4.8468,0.3724,4.861085475,4.1568,1.2124,4.33,0.69,-0.84,1.087060256,3.4668,0.3224,3.481758751,4.1568,1.2124,4.33,-0.69,-0.89,1.126143863
09/05/2020 04:00,4.46808,0.26194,4.475751496,3.77808,1.10194,3.9355,0.69,-0.84,1.087060256,3.08808,0.14194,3.091340332,3.77808,1.10194,3.9355,-0.69,-0.96,1.18224363
09/05/2020 04:30,4.51752,0.27636,4.525965289,3.82752,1.11636,3.987,0.69,-0.84,1.087060256,3.13752,0.15636,3.141413726,3.82752,1.11636,3.987,-0.69,-0.96,1.18224363
09/05/2020 05:00,4.458,0.259,4.465517327,3.768,1.099,3.925,0.69,-0.84,1.087060256,3.078,0.139,3.081136965,3.768,1.099,3.925,-0.69,-0.96,1.18224363
09/05/2020 05:30,4.76616,0.34888,4.778911843,4.07616,1.18888,4.246,0.69,-0.84,1.087060256,3.38616,0.32888,3.402093708,4.07616,1.18888,4.246,-0.69,-0.86,1.102587865
09/05/2020 06:00,4.16304,0.37422,4.179825672,4.16304,1.21422,4.3365,0,-0.84,0.84,3.47304,0.35422,3.491056953,4.16304,1.21422,4.3365,-0.69,-0.86,1.102587865
09/05/2020 06:30,4.9496,0.4053,4.966166353,4.2696,1.2453,4.4475,0.68,-0.84,1.080740487,3.5796,0.3853,3.600276691,4.2696,1.2453,4.4475,-0.69,-0.86,1.102587865
09/05/2020 07:00,5.17616,0.47138,5.197579384,4.49616,1.31138,4.6835,0.68,-0.84,1.080740487,3.80616,0.32138,3.819704053,4.49616,1.31138,4.6835,-0.69,-0.99,1.206731122
09/05/2020 07:30,5.2856,0.5033,5.309508287,4.6056,1.3433,4.7975,0.68,-0.84,1.080740487,3.9156,0.3533,3.931506613,4.6056,1.3433,4.7975,-0.69,-0.99,1.206731122
09/05/2020 08:00,5.25776,0.41518,5.274126909,4.57776,1.33518,4.7685,0.68,-0.92,1.144027972,3.88776,0.34518,3.903053555,4.57776,1.33518,4.7685,-0.69,-0.99,1.206731122
09/05/2020 08:30,5.53264,0.47202,5.552738806,4.77264,1.39202,4.9715,0.76,-0.92,1.193314711,4.00264,0.40202,4.022778524,4.77264,1.39202,4.9715,-0.77,-0.99,1.254192968
09/05/2020 09:00,5.58576,0.46418,5.605013635,4.74576,1.38418,4.9435,0.84,-0.92,1.24579292,3.90576,0.39418,3.92560047,4.74576,1.38418,4.9435,-0.84,-0.99,1.298345101
09/05/2020 09:30,5.692,0.326,5.701327915,4.752,1.386,4.95,0.94,-1.06,1.41675686,3.822,0.316,3.835041069,4.752,1.386,4.95,-0.93,-1.07,1.417674152
09/05/2020 10:00,6.16504,0.44522,6.181095295,5.43504,1.58522,5.6615,0.73,-1.14,1.353698637,4.71504,0.43522,4.735083806,5.43504,1.58522,5.6615,-0.72,-1.15,1.3567977
09/05/2020 10:30,6.26296,0.54378,6.286522461,5.53296,1.61378,5.7635,0.73,-1.07,1.295299193,4.81296,0.46378,4.835253442,5.53296,1.61378,5.7635,-0.72,-1.15,1.3567977
09/05/2020 11:00,6.35168,0.70424,6.390601912,5.67168,1.65424,5.908,0.68,-0.95,1.168289348,4.95168,0.68424,4.998731759,5.67168,1.65424,5.908,-0.72,-0.97,1.208014901
09/05/2020 11:30,6.27488,0.78184,6.323400414,5.59488,1.63184,5.828,0.68,-0.85,1.08853112,4.87488,0.73184,4.929507562,5.59488,1.63184,5.828,-0.72,-0.9,1.152562363
09/05/2020 12:00,5.66928,0.61354,5.702382577,5.66928,1.65354,5.9055,0,-1.04,1.04,5.66928,0.60354,5.701315309,5.66928,1.65354,5.9055,0,-1.05,1.05
09/05/2020 12:30,6.12992,0.54956,6.154505293,5.44992,1.58956,5.677,0.68,-1.04,1.242577965,4.76992,0.53956,4.800339759,5.44992,1.58956,5.677,-0.68,-1.05,1.250959632
09/05/2020 13:00,6.29264,0.59702,6.320897962,5.61264,1.63702,5.8465,0.68,-1.04,1.242577965,4.93264,0.58702,4.967447015,5.61264,1.63702,5.8465,-0.68,-1.05,1.250959632
09/05/2020 13:30,6.21176,0.52968,6.234302142,5.38176,1.56968,5.606,0.83,-1.04,1.330601368,4.55176,0.51968,4.5813302,5.38176,1.56968,5.606,-0.83,-1.05,1.338431918
09/05/2020 14:00,5.61776,0.40268,5.632173524,4.63776,1.35268,4.831,0.98,-0.95,1.364880947,3.65776,0.30268,3.670262034,4.63776,1.35268,4.831,-0.98,-1.05,1.436279917
09/05/2020 14:30,5.46176,0.33968,5.472312564,4.42176,1.28968,4.606,1.04,-0.95,1.408580846,3.38176,0.23968,3.390242941,4.42176,1.28968,4.606,-1.04,-1.05,1.477870089
09/05/2020 15:00,5.57984,0.45412,5.598288971,4.53984,1.32412,4.729,1.04,-0.87,1.355912977,3.49984,0.27412,3.510558617,4.53984,1.32412,4.729,-1.04,-1.05,1.477870089
09/05/2020 15:30,5.64368,0.47274,5.663444804,4.60368,1.34274,4.7955,1.04,-0.87,1.355912977,3.56368,0.34274,3.58012372,4.60368,1.34274,4.7955,-1.04,-1,1.442775104
09/05/2020 16:00,5.97104,0.56822,5.998015726,4.93104,1.43822,5.1365,1.04,-0.87,1.355912977,3.96104,0.43822,3.985206977,4.93104,1.43822,5.1365,-0.97,-1,1.393161871
09/05/2020 16:30,5.3344,0.2542,5.340453258,3.8544,1.1242,4.015,1.48,-0.87,1.716770223,2.3744,0.1242,2.377646105,3.8544,1.1242,4.015,-1.48,-1,1.786169085
09/05/2020 17:00,5.7132,0.3851,5.726164183,4.3032,1.2551,4.4825,1.41,-0.87,1.656804153,2.8832,0.2551,2.894463379,4.3032,1.2551,4.4825,-1.42,-1,1.736778627
09/05/2020 17:30,5.79816,0.34738,5.808556813,3.96816,1.15738,4.1335,1.83,-0.81,2.00124961,2.16816,0.32738,2.192736977,3.96816,1.15738,4.1335,-1.8,-0.83,1.982145302
09/05/2020 18:00,5.71512,0.39816,5.728972683,3.76512,1.09816,3.922,1.95,-0.7,2.071834936,1.82512,0.37816,1.86388519,3.76512,1.09816,3.922,-1.94,-0.72,2.069299398
09/05/2020 18:30,5.87568,0.40124,5.889364057,3.77568,1.10124,3.933,2.1,-0.7,2.213594362,1.66568,0.38124,1.708752118,3.77568,1.10124,3.933,-2.11,-0.72,2.229461818
09/05/2020 19:00,6.01648,0.35314,6.026834945,4.05648,1.18314,4.2255,1.96,-0.83,2.128497122,2.09648,0.35314,2.12601417,4.05648,1.18314,4.2255,-1.96,-0.83,2.128497122
09/05/2020 19:30,5.93528,0.36154,5.946281178,4.08528,1.19154,4.2555,1.85,-0.83,2.027658748,2.26528,0.36154,2.293949574,4.08528,1.19154,4.2555,-1.82,-0.83,2.000324974
09/05/2020 20:00,5.94728,0.38254,5.95957014,4.15728,1.21254,4.3305,1.79,-0.83,1.973068676,2.47728,0.38254,2.506641787,4.15728,1.21254,4.3305,-1.68,-0.83,1.873846312
09/05/2020 20:30,5.01224,0.11232,5.013498339,2.92224,0.85232,3.044,2.09,-0.74,2.217137795,0.83224,0.10232,0.838506291,2.92224,0.85232,3.044,-2.09,-0.75,2.22049544
09/05/2020 21:00,5.49352,0.41186,5.508937343,3.74352,1.09186,3.8995,1.75,-0.68,1.877471704,2.07352,0.41186,2.114027874,3.74352,1.09186,3.8995,-1.67,-0.68,1.803136157
09/05/2020 21:30,5.84216,0.57188,5.870083492,4.29216,1.25188,4.471,1.55,-0.68,1.692601548,2.74216,0.57188,2.801158368,4.29216,1.25188,4.471,-1.55,-0.68,1.692601548
09/05/2020 22:00,5.42544,0.30992,5.434284645,3.80544,1.10992,3.964,1.62,-0.8,1.806765065,2.17544,0.29992,2.196017122,3.80544,1.10992,3.964,-1.63,-0.81,1.820164828
09/05/2020 22:30,5.21624,0.30432,5.225109607,3.78624,1.10432,3.944,1.43,-0.8,1.638566447,2.34624,0.29432,2.364628174,3.78624,1.10432,3.944,-1.44,-0.81,1.652180378
09/05/2020 23:00,5.06568,0.40624,5.081943014,3.89568,1.13624,4.058,1.17,-0.73,1.379057649,2.70568,0.45624,2.743876674,3.89568,1.13624,4.058,-1.19,-0.68,1.370583817
09/05/2020 23:30,4.6232,0.1851,4.626903959,3.5832,1.0451,3.7325,1.04,-0.86,1.349518433,2.5432,0.0451,2.54359986,3.5832,1.0451,3.7325,-1.04,-1,1.442775104
10/05/2020 00:00,4.34288,0.10334,4.344109328,3.30288,0.96334,3.4405,1.04,-0.86,1.349518433,2.26288,-0.03666,2.263176937,3.30288,0.96334,3.4405,-1.04,-1,1.442775104
10/05/2020 00:30,3.67576,-0.14082,3.678456449,2.46576,0.71918,2.5685,1.21,-0.86,1.484486443,1.30576,-0.21082,1.322669365,2.46576,0.71918,2.5685,-1.16,-0.93,1.486775033
10/05/2020 01:00,4.06264,0.05952,4.063075978,3.15264,0.91952,3.284,0.91,-0.86,1.252078272,2.24264,0.07952,2.244049376,3.15264,0.91952,3.284,-0.91,-0.84,1.238426421
10/05/2020 01:30,4.2988,-0.0091,4.298809632,3.5688,1.0409,3.7175,0.73,-1.05,1.278827588,2.8188,-0.0391,2.819071168,3.5688,1.0409,3.7175,-0.75,-1.08,1.31487642
10/05/2020 02:00,4.28752,-0.15614,4.290362158,3.40752,0.99386,3.5495,0.88,-1.15,1.448067678,2.53752,-0.17614,2.543625965,3.40752,0.99386,3.5495,-0.87,-1.17,1.458012346
10/05/2020 02:30,4.336,-0.1245,4.337787022,3.516,1.0255,3.6625,0.82,-1.15,1.412409289,2.646,-0.1445,2.649942688,3.516,1.0255,3.6625,-0.87,-1.17,1.458012346
