Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2020 03:00,3.40136,-0.61752,3.456961209,2.27136,0.66248,2.366,1.13,-1.28,1.707424962,1.13136,-0.65752,1.308551871,2.27136,0.66248,2.366,-1.14,-1.32,1.744133022
10/05/2020 03:30,2.50792,-0.79394,2.630589943,0.87792,0.25606,0.9145,1.63,-1.05,1.938917224,-0.70208,-0.78394,1.052367925,0.87792,0.25606,0.9145,-1.58,-1.04,1.891560203
10/05/2020 04:00,2.25568,-0.87876,2.420808006,0.41568,0.12124,0.433,1.84,-1,2.094182418,-1.30432,-0.91876,1.595421762,0.41568,0.12124,0.433,-1.72,-1.04,2.009975124
10/05/2020 04:30,2.3008,-0.8656,2.458240021,0.4608,0.1344,0.48,1.84,-1,2.094182418,-1.2592,-0.9056,1.551030625,0.4608,0.1344,0.48,-1.72,-1.04,2.009975124
10/05/2020 05:00,2.30464,-0.86448,2.461440879,0.46464,0.13552,0.484,1.84,-1,2.094182418,-1.25536,-0.90448,1.547259771,0.46464,0.13552,0.484,-1.72,-1.04,2.009975124
10/05/2020 05:30,3.18584,-0.47038,3.220377905,1.81584,0.52962,1.8915,1.37,-1,1.696142683,0.50584,-0.51038,0.718583224,1.81584,0.52962,1.8915,-1.31,-1.04,1.672632655
10/05/2020 06:00,5.22624,0.79432,5.286258488,5.22624,1.52432,5.444,0,-0.73,0.73,5.22624,0.74432,5.278976871,5.22624,1.52432,5.444,0,-0.78,0.78
10/05/2020 06:30,5.43072,0.72396,5.478762433,5.43072,1.58396,5.657,0,-0.86,0.86,5.43072,0.71396,5.477450009,5.43072,1.58396,5.657,0,-0.87,0.87
10/05/2020 07:00,5.75616,0.98888,5.840484706,5.75616,1.67888,5.996,0,-0.69,0.69,5.75616,0.98888,5.840484706,5.75616,1.67888,5.996,0,-0.69,0.69
10/05/2020 07:30,6.69608,1.40844,6.842601157,7.36608,2.14844,7.673,-0.67,-0.74,0.998248466,8.03608,1.39844,8.156850875,7.36608,2.14844,7.673,0.67,-0.75,1.005683847
10/05/2020 08:00,8.37512,1.96816,8.603271982,9.04512,2.63816,9.422,-0.67,-0.67,0.947523087,9.71512,1.96816,9.912477511,9.04512,2.63816,9.422,0.67,-0.67,0.947523087
10/05/2020 08:30,8.61608,2.03844,8.85392976,9.28608,2.70844,9.673,-0.67,-0.67,0.947523087,9.95608,2.03844,10.16261613,9.28608,2.70844,9.673,0.67,-0.67,0.947523087
10/05/2020 09:00,9.516,2.7755,9.9125,9.516,2.7755,9.9125,0,0,0,9.516,2.7755,9.9125,9.516,2.7755,9.9125,0,0,0
10/05/2020 09:30,9.3744,2.7342,9.765,9.3744,2.7342,9.765,0,0,0,9.3744,2.7342,9.765,9.3744,2.7342,9.765,0,0,0
10/05/2020 10:00,9.5976,1.2793,9.682485954,9.5976,2.7993,9.9975,0,-1.52,1.52,9.5976,3.7993,10.32223843,9.5976,2.7993,9.9975,0,1,1
10/05/2020 10:30,9.9432,2.9001,10.3575,9.9432,2.9001,10.3575,0,0,0,9.9432,2.9001,10.3575,9.9432,2.9001,10.3575,0,0,0
10/05/2020 11:00,9.93792,2.89856,10.352,9.93792,2.89856,10.352,0,0,0,9.93792,2.89856,10.352,9.93792,2.89856,10.352,0,0,0
10/05/2020 11:30,9.8616,2.8763,10.2725,9.8616,2.8763,10.2725,0,0,0,9.8616,2.8763,10.2725,9.8616,2.8763,10.2725,0,0,0
10/05/2020 12:00,10.15536,2.96198,10.5785,10.15536,2.96198,10.5785,0,0,0,10.15536,2.96198,10.5785,10.15536,2.96198,10.5785,0,0,0
10/05/2020 12:30,10.91024,2.98382,11.31090265,10.23024,2.98382,10.6565,0.68,0,0.68,9.55024,2.98382,10.00551177,10.23024,2.98382,10.6565,-0.68,0,0.68
10/05/2020 13:00,11.10944,3.04192,11.51837377,10.42944,3.04192,10.864,0.68,0,0.68,9.74944,3.04192,10.21297496,10.42944,3.04192,10.864,-0.68,0,0.68
10/05/2020 13:30,10.4288,2.8434,10.809477,9.7488,2.8434,10.155,0.68,0,0.68,9.0688,2.8434,9.504107375,9.7488,2.8434,10.155,-0.68,0,0.68
10/05/2020 14:00,9.4856,2.5683,9.827144664,8.8056,2.5683,9.1725,0.68,0,0.68,8.1256,2.5683,8.521827284,8.8056,2.5683,9.1725,-0.68,0,0.68
10/05/2020 14:30,8.85152,2.27836,9.140039967,7.81152,2.27836,8.137,1.04,0,1.04,6.79152,2.27836,7.163495529,7.81152,2.27836,8.137,-1.02,0,1.02
10/05/2020 15:00,8.71248,2.20864,8.988069782,7.57248,2.20864,7.888,1.14,0,1.14,6.48248,2.20864,6.848404018,7.57248,2.20864,7.888,-1.09,0,1.09
10/05/2020 15:30,8.616,2.1805,8.887633895,7.476,2.1805,7.7875,1.14,0,1.14,6.386,2.1805,6.748005353,7.476,2.1805,7.7875,-1.09,0,1.09
10/05/2020 16:00,8.72784,2.21312,9.004059707,7.58784,2.21312,7.904,1.14,0,1.14,6.49784,2.21312,6.864388159,7.58784,2.21312,7.904,-1.09,0,1.09
10/05/2020 16:30,8.7976,0.6943,8.824954292,7.5576,2.2043,7.8725,1.24,-1.51,1.953893549,6.2976,3.2243,7.075017756,7.5576,2.2043,7.8725,-1.26,1.02,1.62111073
10/05/2020 17:00,9.0308,2.1644,9.286548121,7.4208,2.1644,7.73,1.61,0,1.61,5.8108,2.1644,6.200808334,7.4208,2.1644,7.73,-1.61,0,1.61
10/05/2020 17:30,9.32368,2.20024,9.579773734,7.54368,2.20024,7.858,1.78,0,1.78,5.84368,2.20024,6.24416944,7.54368,2.20024,7.858,-1.7,0,1.7
10/05/2020 18:00,9.18488,2.12184,9.426782357,7.27488,2.12184,7.578,1.91,0,1.91,5.34488,2.12184,5.750647546,7.27488,2.12184,7.578,-1.93,0,1.93
10/05/2020 18:30,10.81448,2.85964,11.18617533,9.80448,2.85964,10.213,1.01,0,1.01,8.80448,2.85964,9.257235494,9.80448,2.85964,10.213,-1,0,1
10/05/2020 19:00,10.7428,2.9204,11.13267659,10.0128,2.9204,10.43,0.73,0,0.73,9.2828,2.9204,9.731346875,10.0128,2.9204,10.43,-0.73,0,0.73
10/05/2020 19:30,10.53592,4.20006,11.34222704,9.80592,2.86006,10.2145,0.73,1.34,1.525942332,9.07592,1.55006,9.207334568,9.80592,2.86006,10.2145,-0.73,-1.31,1.49966663
10/05/2020 20:00,9.68784,2.82562,10.0915,9.68784,2.82562,10.0915,0,0,0,9.68784,2.82562,10.0915,9.68784,2.82562,10.0915,0,0,0
10/05/2020 20:30,9.55536,2.78698,9.9535,9.55536,2.78698,9.9535,0,0,0,9.55536,2.78698,9.9535,9.55536,2.78698,9.9535,0,0,0
10/05/2020 21:00,9.58368,2.79524,9.983,9.58368,2.79524,9.983,0,0,0,9.58368,2.79524,9.983,9.58368,2.79524,9.983,0,0,0
10/05/2020 21:30,9.3576,2.7293,9.7475,9.3576,2.7293,9.7475,0,0,0,9.3576,2.7293,9.7475,9.3576,2.7293,9.7475,0,0,0
10/05/2020 22:00,8.82624,2.57432,9.194,8.82624,2.57432,9.194,0,0,0,8.82624,2.57432,9.194,8.82624,2.57432,9.194,0,0,0
10/05/2020 22:30,8.90384,2.39862,9.221265892,8.22384,2.39862,8.5665,0.68,0,0.68,7.54384,2.39862,7.915990137,8.22384,2.39862,8.5665,-0.68,0,0.68
10/05/2020 23:00,8.26944,2.41192,8.614,8.26944,2.41192,8.614,0,0,0,8.26944,2.41192,8.614,8.26944,2.41192,8.614,0,0,0
10/05/2020 23:30,7.7304,1.5847,7.891156965,7.7304,2.2547,8.0525,0,-0.67,0.67,7.7304,1.5847,7.891156965,7.7304,2.2547,8.0525,0,-0.67,0.67
11/05/2020 00:00,6.30528,1.16904,6.412738136,6.30528,1.83904,6.568,0,-0.67,0.67,6.30528,1.16904,6.412738136,6.30528,1.83904,6.568,0,-0.67,0.67
11/05/2020 00:30,7.07568,1.39374,7.211640496,7.07568,2.06374,7.3705,0,-0.67,0.67,7.07568,1.39374,7.211640496,7.07568,2.06374,7.3705,0,-0.67,0.67
11/05/2020 01:00,7.24512,1.44316,7.387453864,7.24512,2.11316,7.547,0,-0.67,0.67,7.24512,1.44316,7.387453864,7.24512,2.11316,7.547,0,-0.67,0.67
11/05/2020 01:30,7.596,2.2155,7.9125,7.596,2.2155,7.9125,0,0,0,7.596,2.2155,7.9125,7.596,2.2155,7.9125,0,0,0
11/05/2020 02:00,7.19712,2.09916,7.497,7.19712,2.09916,7.497,0,0,0,7.19712,2.09916,7.497,7.19712,2.09916,7.497,0,0,0
11/05/2020 02:30,7.35464,2.34052,7.718080292,8.02464,2.34052,8.359,-0.67,0,0.67,8.69464,2.34052,9.004154519,8.02464,2.34052,8.359,0.67,0,0.67
11/05/2020 03:00,7.62392,2.41906,7.998500325,8.29392,2.41906,8.6395,-0.67,0,0.67,8.96392,2.41906,9.28459547,8.29392,2.41906,8.6395,0.67,0,0.67
11/05/2020 03:30,6.96768,2.03224,7.258,6.96768,2.03224,7.258,0,0,0,6.96768,2.03224,7.258,6.96768,2.03224,7.258,0,0,0
11/05/2020 04:00,7.13424,2.08082,7.4315,7.13424,2.08082,7.4315,0,0,0,7.13424,2.08082,7.4315,7.13424,2.08082,7.4315,0,0,0
11/05/2020 04:30,7.75056,2.26058,8.0735,7.75056,2.26058,8.0735,0,0,0,7.75056,2.26058,8.0735,7.75056,2.26058,8.0735,0,0,0
11/05/2020 05:00,7.466,2.373,7.834046528,8.136,2.373,8.475,-0.67,0,0.67,8.806,2.373,9.120129659,8.136,2.373,8.475,0.67,0,0.67
11/05/2020 05:30,8.22632,2.59476,8.625840261,8.89632,2.59476,9.267,-0.67,0,0.67,9.56632,2.59476,9.911975474,8.89632,2.59476,9.267,0.67,0,0.67
11/05/2020 06:00,8.08808,2.55444,8.481874899,8.75808,2.55444,9.123,-0.67,0,0.67,9.42808,2.55444,9.768001648,8.75808,2.55444,9.123,0.67,0,0.67
11/05/2020 06:30,7.11152,1.09336,7.195078373,6.25152,1.82336,6.512,0.86,-0.73,1.128051417,5.40152,1.10336,5.513059187,6.25152,1.82336,6.512,-0.85,-0.72,1.113956911
11/05/2020 07:00,7.4312,1.2466,7.535034506,6.5712,1.9166,6.845,0.86,-0.67,1.090183471,5.7212,1.2466,5.855436875,6.5712,1.9166,6.845,-0.85,-0.67,1.082312339
11/05/2020 07:30,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0,0,0,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0,0,0
11/05/2020 08:00,9.11376,2.65818,9.4935,9.11376,2.65818,9.4935,0,0,0,9.11376,2.65818,9.4935,9.11376,2.65818,9.4935,0,0,0
11/05/2020 08:30,9.79632,2.85726,10.2045,9.79632,2.85726,10.2045,0,0,0,9.79632,2.85726,10.2045,9.79632,2.85726,10.2045,0,0,0
11/05/2020 09:00,10.1832,1.6801,10.32086713,10.1832,2.9701,10.6075,0,-1.29,1.29,10.1832,4.3401,11.06950903,10.1832,2.9701,10.6075,0,1.37,1.37
11/05/2020 09:30,11.0144,3.0142,11.41938742,10.3344,3.0142,10.765,0.68,0,0.68,9.6544,3.0142,10.11399234,10.3344,3.0142,10.765,-0.68,0,0.68
11/05/2020 10:00,10.18736,2.77298,10.55801695,9.50736,2.77298,9.9035,0.68,0,0.68,8.82736,2.77298,9.25265922,9.50736,2.77298,9.9035,-0.68,0,0.68
11/05/2020 10:30,10.26808,2.74694,10.62916489,9.41808,2.74694,9.8105,0.85,0,0.85,8.58808,2.74694,9.016695484,9.41808,2.74694,9.8105,-0.83,0,0.83
11/05/2020 11:00,9.75256,2.59658,10.09230669,8.90256,2.59658,9.2735,0.85,0,0.85,8.07256,2.59658,8.479885179,8.90256,2.59658,9.2735,-0.83,0,0.83
11/05/2020 11:30,9.06296,2.34878,9.362372106,8.05296,2.34878,8.3885,1.01,0,1.01,7.08296,2.34878,7.46224429,8.05296,2.34878,8.3885,-0.97,0,0.97
11/05/2020 12:00,9.23232,2.43026,9.546826502,8.33232,2.43026,8.6795,0.9,0,0.9,7.45232,2.43026,7.838573662,8.33232,2.43026,8.6795,-0.88,0,0.88
11/05/2020 12:30,9.05568,2.37874,9.362891874,8.15568,2.37874,8.4955,0.9,0,0.9,7.21568,2.37874,7.597660288,8.15568,2.37874,8.4955,-0.94,0,0.94
11/05/2020 13:00,9.0568,2.3324,9.352310731,7.9968,2.3324,8.33,1.06,0,1.06,6.9468,2.3324,7.327900108,7.9968,2.3324,8.33,-1.05,0,1.05
11/05/2020 13:30,9.16456,2.30258,9.449393348,7.89456,2.30258,8.2235,1.27,0,1.27,6.63456,2.30258,7.022767336,7.89456,2.30258,8.2235,-1.26,0,1.26
11/05/2020 14:00,9.06088,2.34234,9.358744737,8.03088,2.34234,8.3655,1.03,0,1.03,7.01088,2.34234,7.391819468,8.03088,2.34234,8.3655,-1.02,0,1.02
11/05/2020 14:30,8.51128,2.14704,8.777907951,7.36128,2.14704,7.668,1.15,0,1.15,6.23128,2.14704,6.59079898,7.36128,2.14704,7.668,-1.13,0,1.13
11/05/2020 15:00,8.68904,2.15222,8.951618125,7.37904,2.15222,7.6865,1.31,0,1.31,6.07904,2.15222,6.448781145,7.37904,2.15222,7.6865,-1.3,0,1.3
11/05/2020 15:30,8.71344,0.73392,8.744293865,7.69344,2.24392,8.014,1.02,-1.51,1.822223916,6.69344,3.24392,7.438088195,7.69344,2.24392,8.014,-1,1,1.414213562
11/05/2020 16:00,8.40808,2.13444,8.67477051,7.31808,2.13444,7.623,1.09,0,1.09,6.25808,2.13444,6.612064685,7.31808,2.13444,7.623,-1.06,0,1.06
11/05/2020 16:30,8.56104,0.62822,8.584058845,7.33104,2.13822,7.6365,1.23,-1.51,1.947562579,6.10104,3.14822,6.865419015,7.33104,2.13822,7.6365,-1.23,1.01,1.591540135
11/05/2020 17:00,8.50328,0.57054,8.522399114,7.13328,2.08054,7.4305,1.37,-1.51,2.038872237,5.75328,3.09054,6.530824469,7.13328,2.08054,7.4305,-1.38,1.01,1.710116955
11/05/2020 17:30,8.36552,1.88286,8.57479368,6.45552,1.88286,6.7245,1.91,0,1.91,4.56552,1.88286,4.938535679,6.45552,1.88286,6.7245,-1.89,0,1.89
11/05/2020 18:00,8.60984,1.95412,8.82881248,6.69984,1.95412,6.979,1.91,0,1.91,4.74984,1.95412,5.136104068,6.69984,1.95412,6.979,-1.95,0,1.95
11/05/2020 18:30,7.35152,0.73336,7.388008067,4.81152,1.40336,5.012,2.54,-0.67,2.626880279,2.28152,0.73336,2.396487096,4.81152,1.40336,5.012,-2.53,-0.67,2.617212257
11/05/2020 19:00,6.72304,0.45672,6.738535449,3.86304,1.12672,4.024,2.86,-0.67,2.93743085,1.02304,0.45672,1.120358871,3.86304,1.12672,4.024,-2.84,-0.67,2.917961617
11/05/2020 19:30,6.60376,0.46568,6.62015891,3.89376,1.13568,4.056,2.71,-0.67,2.791594526,1.19376,0.46568,1.281374574,3.89376,1.13568,4.056,-2.7,-0.67,2.781887848
11/05/2020 20:00,6.13176,0.35718,6.142154203,3.52176,1.02718,3.6685,2.61,-0.67,2.694624278,0.89176,0.35718,0.960631797,3.52176,1.02718,3.6685,-2.63,-0.67,2.714000737
11/05/2020 20:30,5.21088,0.02734,5.210951722,2.39088,0.69734,2.4905,2.82,-0.67,2.898499612,-0.44912,0.02734,0.449951386,2.39088,0.69734,2.4905,-2.84,-0.67,2.917961617
11/05/2020 21:00,5.10096,-0.00472,5.100962184,2.28096,0.66528,2.376,2.82,-0.67,2.898499612,-0.55904,-0.00472,0.559059925,2.28096,0.66528,2.376,-2.84,-0.67,2.917961617
11/05/2020 21:30,4.56488,-0.37816,4.580516827,1.51488,0.44184,1.578,3.05,-0.82,3.158306508,-1.49512,-0.37816,1.542202581,1.51488,0.44184,1.578,-3.01,-0.82,3.119695498
11/05/2020 22:00,4.11896,-0.50822,4.150195062,1.06896,0.31178,1.1135,3.05,-0.82,3.158306508,-1.94104,-0.50822,2.006470496,1.06896,0.31178,1.1135,-3.01,-0.82,3.119695498
11/05/2020 22:30,3.61112,-0.74884,3.687946448,0.62112,0.18116,0.647,2.99,-0.93,3.131293662,-2.38888,-0.81884,2.525321088,0.62112,0.18116,0.647,-3.01,-1,3.17176607
11/05/2020 23:00,3.29456,-0.84992,3.402424077,0.51456,0.15008,0.536,2.78,-1,2.954386569,-2.27544,-0.84992,2.428989749,0.51456,0.15008,0.536,-2.79,-1,2.963798239
11/05/2020 23:30,3.02304,-0.85328,3.141155456,0.50304,0.14672,0.524,2.52,-1,2.711162112,-1.97696,-0.85328,2.153243507,0.50304,0.14672,0.524,-2.48,-1,2.674023186
12/05/2020 00:00,2.83008,-0.87456,2.962128964,0.43008,0.12544,0.448,2.4,-1,2.6,-1.91992,-0.87456,2.109726997,0.43008,0.12544,0.448,-2.35,-1,2.553918558
12/05/2020 00:30,2.74088,-0.88016,2.878733194,0.41088,0.11984,0.428,2.33,-1,2.535527559,-1.93912,-0.88016,2.129522951,0.41088,0.11984,0.428,-2.35,-1,2.553918558
12/05/2020 01:00,2.59992,-0.88044,2.744951475,0.40992,0.11956,0.427,2.19,-1,2.407509086,-1.80008,-0.88044,2.003861921,0.40992,0.11956,0.427,-2.21,-1,2.425716389
12/05/2020 01:30,2.72744,-0.88408,2.867146037,0.39744,0.11592,0.414,2.33,-1,2.535527559,-1.94256,-0.88408,2.134276646,0.39744,0.11592,0.414,-2.34,-1,2.544720024
12/05/2020 02:00,2.88088,-0.88016,3.012333182,0.41088,0.11984,0.428,2.47,-1,2.664751396,-1.92912,-0.88016,2.12042109,0.41088,0.11984,0.428,-2.34,-1,2.544720024
12/05/2020 02:30,2.88088,-0.88016,3.012333182,0.41088,0.11984,0.428,2.47,-1,2.664751396,-1.92912,-0.88016,2.12042109,0.41088,0.11984,0.428,-2.34,-1,2.544720024
12/05/2020 03:00,2.80896,-0.88072,2.94379415,0.40896,0.11928,0.426,2.4,-1,2.6,-1.93104,-0.88072,2.122400339,0.40896,0.11928,0.426,-2.34,-1,2.544720024
12/05/2020 03:30,2.80704,-0.75128,2.905838124,0.40704,0.11872,0.424,2.4,-0.87,2.552821968,-1.93296,-0.88128,2.124379627,0.40704,0.11872,0.424,-2.34,-1,2.544720024
12/05/2020 04:00,2.9684,-0.6663,3.042261371,0.6984,0.2037,0.7275,2.27,-0.87,2.431008021,-1.6416,-0.7963,1.824539462,0.6984,0.2037,0.7275,-2.34,-1,2.544720024
12/05/2020 04:30,3.59136,-0.38252,3.611673878,1.67136,0.48748,1.741,1.92,-0.87,2.10791366,-0.26864,-0.42252,0.500690124,1.67136,0.48748,1.741,-1.94,-0.91,2.142825238
12/05/2020 05:00,3.60776,-0.35732,3.625411673,1.75776,0.51268,1.831,1.85,-0.87,2.04435809,-0.09224,-0.45732,0.466529527,1.75776,0.51268,1.831,-1.85,-0.97,2.088875295
12/05/2020 05:30,3.50288,-0.43166,3.529376524,1.50288,0.43834,1.5655,2,-0.87,2.181031866,-0.50712,-0.53166,0.734733319,1.50288,0.43834,1.5655,-2.01,-0.97,2.231815405
12/05/2020 06:00,3.47336,-0.46652,3.504549985,1.38336,0.40348,1.441,2.09,-0.87,2.263846285,-0.71664,-0.56652,0.913519458,1.38336,0.40348,1.441,-2.1,-0.97,2.313201245
12/05/2020 06:30,3.66848,-0.50586,3.703193196,1.24848,0.36414,1.3005,2.42,-0.87,2.571633722,-1.10152,-0.60586,1.257144642,1.24848,0.36414,1.3005,-2.35,-0.97,2.542321773
12/05/2020 07:00,3.82792,-0.44144,3.853289608,1.29792,0.37856,1.352,2.53,-0.82,2.659567634,-1.22208,-0.59144,1.357674777,1.29792,0.37856,1.352,-2.52,-0.97,2.70024073
12/05/2020 07:30,4.18896,-0.26572,4.197379301,1.48896,0.43428,1.551,2.7,-0.7,2.789265136,-1.23104,-0.28572,1.263762399,1.48896,0.43428,1.551,-2.72,-0.72,2.813680863
12/05/2020 08:00,4.5216,-0.1862,4.525432245,1.7616,0.5138,1.835,2.76,-0.7,2.847384765,-1.0284,-0.2062,1.048868438,1.7616,0.5138,1.835,-2.79,-0.72,2.881405907
12/05/2020 08:30,4.65936,-0.26602,4.666947852,1.89936,0.55398,1.9785,2.76,-0.82,2.87923601,-0.89064,-0.26602,0.929519365,1.89936,0.55398,1.9785,-2.79,-0.82,2.90800619
12/05/2020 09:00,4.7872,-0.1879,4.790886165,2.1672,0.6321,2.2575,2.62,-0.82,2.745323296,-0.4728,-0.1879,0.508769349,2.1672,0.6321,2.2575,-2.64,-0.82,2.764416756
12/05/2020 09:30,5.23416,0.01538,5.234182596,2.86416,0.83538,2.9835,2.37,-0.82,2.507847683,0.52416,0.01538,0.524385593,2.86416,0.83538,2.9835,-2.34,-0.82,2.479516082
12/05/2020 10:00,5.36952,0.10736,5.370593189,3.17952,0.92736,3.312,2.19,-0.82,2.338482414,0.97952,0.10736,0.985386016,3.17952,0.92736,3.312,-2.2,-0.82,2.34785008
12/05/2020 10:30,5.4172,0.1796,5.420176381,3.4272,0.9996,3.57,1.99,-0.82,2.152324325,1.4372,0.2796,1.464144802,3.4272,0.9996,3.57,-1.99,-0.72,2.116246677
12/05/2020 11:00,5.71224,0.43232,5.728576298,3.88224,1.13232,4.044,1.83,-0.7,1.959311103,2.06224,0.41232,2.103055301,3.88224,1.13232,4.044,-1.82,-0.72,1.957242959
12/05/2020 11:30,5.33664,0.20652,5.340634513,3.41664,0.99652,3.559,1.92,-0.79,2.076174366,1.51664,0.18652,1.528066294,3.41664,0.99652,3.559,-1.9,-0.81,2.065453945
12/05/2020 12:00,5.3492,0.1956,5.352774981,3.3792,0.9856,3.52,1.97,-0.79,2.122498528,1.4092,0.1756,1.420098588,3.3792,0.9856,3.52,-1.97,-0.81,2.130023474
12/05/2020 12:30,5.59832,0.33826,5.608529812,3.62832,1.05826,3.7795,1.97,-0.72,2.097450834,1.65832,0.32826,1.690496924,3.62832,1.05826,3.7795,-1.97,-0.73,2.100904567
12/05/2020 13:00,5.39248,0.12614,5.393955121,3.07248,0.89614,3.2005,2.32,-0.77,2.444442677,0.76248,0.11614,0.771274432,3.07248,0.89614,3.2005,-2.31,-0.78,2.438134533
12/05/2020 13:30,5.05656,-0.02142,5.056605368,2.56656,0.74858,2.6735,2.49,-0.77,2.606338428,0.07656,-0.03142,0.082756571,2.56656,0.74858,2.6735,-2.49,-0.78,2.609310254
12/05/2020 14:00,5.14584,0.00462,5.145842074,2.65584,0.77462,2.7665,2.49,-0.77,2.606338428,0.22584,-0.00538,0.225904073,2.65584,0.77462,2.7665,-2.43,-0.78,2.552116768
12/05/2020 14:30,4.95208,-0.10606,4.953215627,2.00208,0.58394,2.0855,2.95,-0.69,3.029620438,-0.92792,-0.11606,0.935149961,2.00208,0.58394,2.0855,-2.93,-0.7,3.012457469
12/05/2020 15:00,5.052,-0.0915,5.05282854,2.052,0.5985,2.1375,3,-0.69,3.078327468,-0.928,-0.1015,0.933534279,2.052,0.5985,2.1375,-2.98,-0.7,3.061110909
12/05/2020 15:30,5.13112,-0.01884,5.131154587,2.30112,0.67116,2.397,2.83,-0.69,2.912902333,-0.54888,-0.02884,0.549637153,2.30112,0.67116,2.397,-2.85,-0.7,2.934706118
12/05/2020 16:00,4.80272,-0.31004,4.812716925,1.78272,0.51996,1.857,3.02,-0.83,3.131980204,-1.17728,-0.31004,1.217420634,1.78272,0.51996,1.857,-2.96,-0.83,3.074166554
12/05/2020 16:30,4.93456,-0.24242,4.940511092,1.77456,0.51758,1.8485,3.16,-0.76,3.250107691,-1.34544,-0.26242,1.370792855,1.77456,0.51758,1.8485,-3.12,-0.78,3.216022388
12/05/2020 17:00,4.99336,-0.26902,5.000601549,1.68336,0.49098,1.7535,3.31,-0.76,3.396130151,-1.64664,-0.28902,1.671812146,1.68336,0.49098,1.7535,-3.33,-0.78,3.420131576
12/05/2020 17:30,5.11664,-0.30598,5.125780784,1.55664,0.45402,1.6215,3.56,-0.76,3.640219774,-2.05336,-0.32598,2.079074373,1.55664,0.45402,1.6215,-3.61,-0.78,3.693304753
12/05/2020 18:00,5.20216,-0.33062,5.212655585,1.47216,0.42938,1.5335,3.73,-0.76,3.806638937,-2.20784,-0.35062,2.235507068,1.47216,0.42938,1.5335,-3.68,-0.78,3.76175491
12/05/2020 18:30,5.24504,-0.42728,5.262415111,1.41504,0.41272,1.474,3.83,-0.84,3.921033027,-2.35496,-0.42728,2.393408615,1.41504,0.41272,1.474,-3.77,-0.84,3.862447411
12/05/2020 19:00,4.7948,-0.5586,4.827229122,0.9648,0.2814,1.005,3.83,-0.84,3.921033027,-2.8052,-0.6586,2.88147549,0.9648,0.2814,1.005,-3.77,-0.94,3.88542147
12/05/2020 19:30,4.51512,-0.61684,4.557060478,0.76512,0.22316,0.797,3.75,-0.84,3.842928571,-2.92488,-0.77684,3.026285413,0.76512,0.22316,0.797,-3.69,-1,3.823100836
12/05/2020 20:00,4.39536,-0.57302,4.432554732,0.91536,0.26698,0.9535,3.48,-0.84,3.579944134,-2.60464,-0.73302,2.705821105,0.91536,0.26698,0.9535,-3.52,-1,3.659289549
12/05/2020 20:30,4.3368,-0.5376,4.36999405,1.0368,0.3024,1.08,3.3,-0.84,3.40523127,-2.2832,-0.6976,2.387393558,1.0368,0.3024,1.08,-3.32,-1,3.467333269
12/05/2020 21:00,4.21712,-0.54334,4.251978298,1.01712,0.29666,1.0595,3.2,-0.84,3.308413517,-2.19288,-0.70334,2.30291334,1.01712,0.29666,1.0595,-3.21,-1,3.362157046
12/05/2020 21:30,3.92192,-0.62944,3.972109163,0.72192,0.21056,0.752,3.2,-0.84,3.308413517,-2.55808,-0.78944,2.677123232,0.72192,0.21056,0.752,-3.28,-1,3.429052347
12/05/2020 22:00,3.97616,-0.59612,4.020597891,0.83616,0.24388,0.871,3.14,-0.84,3.250415358,-2.26384,-0.75612,2.386773764,0.83616,0.24388,0.871,-3.1,-1,3.257299495
12/05/2020 22:30,3.96776,-0.63482,4.018222972,1.21776,0.35518,1.2685,2.75,-0.99,2.922772656,-1.56224,-0.64482,1.690084806,1.21776,0.35518,1.2685,-2.78,-1,2.954386569
12/05/2020 23:00,3.81968,-0.59926,3.866402443,1.33968,0.39074,1.3955,2.48,-0.99,2.670299609,-1.11032,-0.60926,1.266494473,1.33968,0.39074,1.3955,-2.45,-1,2.646223724
12/05/2020 23:30,3.79608,-0.38656,3.815711205,1.72608,0.50344,1.798,2.07,-0.89,2.253219918,-0.36392,-0.49656,0.615637556,1.72608,0.50344,1.798,-2.09,-1,2.316916054
13/05/2020 00:00,3.96656,-0.24642,3.974206971,2.20656,0.64358,2.2985,1.76,-0.89,1.972232238,0.46656,-0.35642,0.587123028,2.20656,0.64358,2.2985,-1.74,-1,2.006888138
13/05/2020 00:30,3.80216,-0.26812,3.811601894,2.13216,0.62188,2.221,1.67,-0.89,1.892353033,0.46216,-0.37812,0.597131979,2.13216,0.62188,2.221,-1.67,-1,1.946509697
13/05/2020 01:00,3.3508,-0.3906,3.373489143,1.5408,0.4494,1.605,1.81,-0.84,1.995419755,-0.1292,-0.5506,0.565555479,1.5408,0.4494,1.605,-1.67,-1,1.946509697
13/05/2020 01:30,3.39016,-0.37912,3.411292541,1.58016,0.46088,1.646,1.81,-0.84,1.995419755,-0.21984,-0.53912,0.58221989,1.58016,0.46088,1.646,-1.8,-1,2.059126028
13/05/2020 02:00,4.10392,-0.17094,4.107478527,2.29392,0.66906,2.3895,1.81,-0.84,1.995419755,0.59392,-0.17094,0.618030299,2.29392,0.66906,2.3895,-1.7,-0.84,1.89620674
13/05/2020 02:30,3.77128,-0.26796,3.780787669,1.96128,0.57204,2.043,1.81,-0.84,1.995419755,0.17128,-0.33796,0.378884943,1.96128,0.57204,2.043,-1.79,-0.91,2.008033864
13/05/2020 03:00,4.2432,-0.0749,4.243861007,2.6232,0.7651,2.7325,1.62,-0.84,1.824828759,1.0332,-0.1449,1.043311195,2.6232,0.7651,2.7325,-1.59,-0.91,1.83199345
13/05/2020 03:30,4.67432,0.25126,4.681068153,3.36432,0.98126,3.5045,1.31,-0.73,1.49966663,2.06432,0.25126,2.079554916,3.36432,0.98126,3.5045,-1.3,-0.73,1.490939301
13/05/2020 04:00,3.6808,-0.2856,3.691863486,1.9008,0.5544,1.98,1.78,-0.84,1.968247952,0.2008,-0.3656,0.417113893,1.9008,0.5544,1.98,-1.7,-0.92,1.932976979
13/05/2020 04:30,3.13016,-0.50162,3.170098461,1.16016,0.33838,1.2085,1.97,-0.84,2.141611543,-0.82984,-0.66162,1.061308367,1.16016,0.33838,1.2085,-1.99,-1,2.227128196
13/05/2020 05:00,2.95736,-0.55202,3.008438839,0.98736,0.28798,1.0285,1.97,-0.84,2.141611543,-1.00264,-0.71202,1.229739586,0.98736,0.28798,1.0285,-1.99,-1,2.227128196
13/05/2020 05:30,3.52936,-0.35602,3.547271099,1.65936,0.48398,1.7285,1.87,-0.84,2.05,-0.19064,-0.51602,0.550109307,1.65936,0.48398,1.7285,-1.85,-1,2.102974084
13/05/2020 06:00,3.71752,-0.30114,3.729697072,1.84752,0.53886,1.9245,1.87,-0.84,2.05,-0.00248,-0.46114,0.461146669,1.84752,0.53886,1.9245,-1.85,-1,2.102974084
13/05/2020 06:30,3.61672,-0.45304,3.64498406,1.32672,0.38696,1.382,2.29,-0.84,2.439200689,-0.97328,-0.61304,1.150257363,1.32672,0.38696,1.382,-2.3,-1,2.507987241
13/05/2020 07:00,3.84944,-0.44058,3.874570821,1.36944,0.39942,1.4265,2.48,-0.84,2.618396456,-0.98056,-0.60058,1.149867058,1.36944,0.39942,1.4265,-2.35,-1,2.553918558
13/05/2020 07:30,4.40192,-0.19944,4.406435748,1.92192,0.56056,2.002,2.48,-0.76,2.593838854,-0.58808,-0.13944,0.604385308,1.92192,0.56056,2.002,-2.51,-0.7,2.605782032
13/05/2020 08:00,5.04272,0.07746,5.043314887,2.56272,0.74746,2.6695,2.48,-0.67,2.568910275,0.15272,0.04746,0.159924513,2.56272,0.74746,2.6695,-2.41,-0.7,2.509601562
13/05/2020 08:30,5.93488,0.38434,5.947311817,3.61488,1.05434,3.7655,2.32,-0.67,2.414808481,1.31488,0.35434,1.361787887,3.61488,1.05434,3.7655,-2.3,-0.7,2.404163056
13/05/2020 09:00,6.24352,0.47436,6.261514146,3.92352,1.14436,4.087,2.32,-0.67,2.414808481,1.62352,0.44436,1.683232901,3.92352,1.14436,4.087,-2.3,-0.7,2.404163056
13/05/2020 09:30,6.3792,1.2306,6.496812218,4.2192,1.2306,4.395,2.16,0,2.16,2.0592,1.2306,2.398891619,4.2192,1.2306,4.395,-2.16,0,2.16
13/05/2020 10:00,5.84472,0.34346,5.85480287,3.47472,1.01346,3.6195,2.37,-0.67,2.462884488,1.12472,0.34346,1.175993133,3.47472,1.01346,3.6195,-2.35,-0.67,2.443644819
13/05/2020 10:30,6.18288,1.15584,6.289989762,3.96288,1.15584,4.128,2.22,0,2.22,1.74288,0.48584,1.809328936,3.96288,1.15584,4.128,-2.22,-0.67,2.318900602
13/05/2020 11:00,5.85512,0.34066,5.865021692,3.46512,1.01066,3.6095,2.39,-0.67,2.482136177,1.08512,0.34066,1.137336648,3.46512,1.01066,3.6095,-2.38,-0.67,2.472508847
13/05/2020 11:30,5.90992,0.34206,5.919810761,3.46992,1.01206,3.6145,2.44,-0.67,2.530316186,1.08992,0.34206,1.142335612,3.46992,1.01206,3.6145,-2.38,-0.67,2.472508847
13/05/2020 12:00,6.07216,0.38938,6.084631776,3.63216,1.05938,3.7835,2.44,-0.67,2.530316186,1.25216,0.38938,1.311305247,3.63216,1.05938,3.7835,-2.38,-0.67,2.472508847
13/05/2020 12:30,6.1528,-0.5271,6.17533661,3.7128,1.0829,3.8675,2.44,-1.61,2.923302926,1.2228,1.4629,1.906650532,3.7128,1.0829,3.8675,-2.49,0.38,2.518829093
13/05/2020 13:00,6.37416,0.36788,6.384767137,4.24416,1.23788,4.421,2.13,-0.87,2.300825939,2.08416,0.75788,2.217680094,4.24416,1.23788,4.421,-2.16,-0.48,2.21269067
13/05/2020 13:30,6.30648,0.53814,6.329398443,4.17648,1.21814,4.3505,2.13,-0.68,2.235911447,2.01648,0.53814,2.087052048,4.17648,1.21814,4.3505,-2.16,-0.68,2.264508777
13/05/2020 14:00,6.45488,0.63684,6.486219315,4.51488,1.31684,4.703,1.94,-0.68,2.055723717,2.58488,0.63684,2.662173886,4.51488,1.31684,4.703,-1.93,-0.68,2.046289325
13/05/2020 14:30,6.14384,0.49362,6.163637777,4.02384,1.17362,4.1915,2.12,-0.68,2.226387208,1.90384,0.49362,1.966791156,4.02384,1.17362,4.1915,-2.12,-0.68,2.226387208
13/05/2020 15:00,6.11312,0.39466,6.12584628,3.99312,1.16466,4.1595,2.12,-0.77,2.255504378,1.87312,0.54466,1.950700656,3.99312,1.16466,4.1595,-2.12,-0.62,2.20880058
13/05/2020 15:30,5.93856,0.42708,5.953897228,3.89856,1.13708,4.061,2.04,-0.71,2.160023148,1.85856,0.41708,1.904783715,3.89856,1.13708,4.061,-2.04,-0.72,2.163330765
13/05/2020 16:00,6.27624,0.56932,6.302008712,4.38624,1.27932,4.569,1.89,-0.71,2.018960128,2.49624,0.55932,2.558134672,4.38624,1.27932,4.569,-1.89,-0.72,2.022498455
13/05/2020 16:30,6.19304,0.43422,6.20824383,3.92304,1.14422,4.0865,2.27,-0.71,2.37844487,1.66304,0.42422,1.716293871,3.92304,1.14422,4.0865,-2.26,-0.72,2.371919054
13/05/2020 17:00,6.7148,1.2789,6.835504681,4.3848,1.2789,4.5675,2.33,0,2.33,2.0748,0.5589,2.14875877,4.3848,1.2789,4.5675,-2.31,-0.72,2.419607406
13/05/2020 17:30,7.02056,0.69808,7.055180962,4.69056,1.36808,4.886,2.33,-0.67,2.424417456,2.30056,0.64808,2.390101253,4.69056,1.36808,4.886,-2.39,-0.72,2.496096953
13/05/2020 18:00,6.73392,0.47156,6.750410906,3.91392,1.14156,4.077,2.82,-0.67,2.898499612,1.10392,0.42156,1.181673474,3.91392,1.14156,4.077,-2.81,-0.72,2.900775758
13/05/2020 18:30,7.05456,0.56508,7.077155657,4.23456,1.23508,4.411,2.82,-0.67,2.898499612,1.42456,0.51508,1.514819659,4.23456,1.23508,4.411,-2.81,-0.72,2.900775758
13/05/2020 19:00,6.77952,0.50236,6.798106869,4.01952,1.17236,4.187,2.76,-0.67,2.840158446,1.20952,0.45236,1.291343564,4.01952,1.17236,4.187,-2.81,-0.72,2.900775758
13/05/2020 19:30,6.57312,0.45966,6.589172471,3.87312,1.12966,4.0345,2.7,-0.67,2.781887848,1.17312,0.40966,1.242590781,3.87312,1.12966,4.0345,-2.7,-0.72,2.794351445
13/05/2020 20:00,5.71,0.1525,5.712036086,2.82,0.8225,2.9375,2.89,-0.67,2.96664794,-0.07,0.1025,0.124121916,2.82,0.8225,2.9375,-2.89,-0.72,2.978338463
13/05/2020 20:30,5.092,-0.114,5.09327596,2.112,0.616,2.2,2.98,-0.73,3.068110168,-0.868,-0.104,0.874208213,2.112,0.616,2.2,-2.98,-0.72,3.065746239
13/05/2020 21:00,4.89944,-0.15558,4.901909572,1.96944,0.57442,2.0515,2.93,-0.73,3.019569506,-0.95056,-0.20558,0.972536606,1.96944,0.57442,2.0515,-2.92,-0.78,3.022383166
13/05/2020 21:30,4.74776,-0.25232,4.754460053,1.63776,0.47768,1.706,3.11,-0.73,3.194526569,-1.40224,-0.30232,1.43445962,1.63776,0.47768,1.706,-3.04,-0.78,3.138470965
13/05/2020 22:00,4.76464,-0.17448,4.767833638,1.90464,0.55552,1.984,2.86,-0.73,2.951694429,-0.96536,-0.22448,0.991116139,1.90464,0.55552,1.984,-2.87,-0.78,2.974104907
13/05/2020 22:30,4.85472,-0.04904,4.854967683,2.33472,0.68096,2.432,2.52,-0.73,2.623604391,-0.17528,-0.00904,0.175512962,2.33472,0.68096,2.432,-2.51,-0.69,2.60311352
13/05/2020 23:00,4.22304,-0.34328,4.2369692,1.70304,0.49672,1.774,2.52,-0.84,2.656313235,-0.71696,-0.49328,0.870262489,1.70304,0.49672,1.774,-2.42,-0.99,2.614670151
13/05/2020 23:30,3.85736,-0.35952,3.874078058,1.64736,0.48048,1.716,2.21,-0.84,2.364254639,-0.61264,-0.50952,0.79683022,1.64736,0.48048,1.716,-2.26,-0.99,2.467326488
14/05/2020 00:00,4.08752,-0.17864,4.091421758,2.26752,0.66136,2.362,1.82,-0.84,2.004494949,0.48752,-0.32864,0.587945576,2.26752,0.66136,2.362,-1.78,-0.99,2.036786685
14/05/2020 00:30,3.70016,-0.29162,3.711633906,1.88016,0.54838,1.9585,1.82,-0.84,2.004494949,0.10016,-0.44162,0.452835787,1.88016,0.54838,1.9585,-1.78,-0.99,2.036786685
14/05/2020 01:00,3.34064,-0.39648,3.364085611,1.52064,0.44352,1.584,1.82,-0.84,2.004494949,-0.32936,-0.54648,0.638058305,1.52064,0.44352,1.584,-1.85,-0.99,2.098237355
14/05/2020 01:30,3.24216,-0.48062,3.277590128,1.23216,0.35938,1.2835,2.01,-0.84,2.178462761,-0.80784,-0.63062,1.024835133,1.23216,0.35938,1.2835,-2.04,-0.99,2.267531698
14/05/2020 02:00,3.24808,-0.56056,3.296096358,0.95808,0.27944,0.998,2.29,-0.84,2.439200689,-1.34192,-0.71056,1.518434984,0.95808,0.27944,0.998,-2.3,-0.99,2.504016773
14/05/2020 02:30,3.13432,-0.61124,3.193364401,0.78432,0.22876,0.817,2.35,-0.84,2.495616156,-1.56568,-0.76124,1.740930843,0.78432,0.22876,0.817,-2.35,-0.99,2.550019608
14/05/2020 03:00,3.20704,-0.54628,3.253233376,1.00704,0.29372,1.049,2.2,-0.84,2.354909765,-1.20296,-0.69628,1.389934747,1.00704,0.29372,1.049,-2.21,-0.99,2.421611034
14/05/2020 03:30,3.11104,-0.57428,3.163600386,0.91104,0.26572,0.949,2.2,-0.84,2.354909765,-1.35896,-0.72428,1.539920063,0.91104,0.26572,0.949,-2.27,-0.99,2.476489451
14/05/2020 04:00,3.13504,-0.70728,3.213832727,0.93504,0.27272,0.974,2.2,-0.98,2.40840196,-1.33496,-0.71728,1.515456631,0.93504,0.27272,0.974,-2.27,-0.99,2.476489451
14/05/2020 04:30,3.21336,-0.66402,3.281250531,1.08336,0.31598,1.1285,2.13,-0.98,2.344632167,-1.06664,-0.67402,1.261754275,1.08336,0.31598,1.1285,-2.15,-0.99,2.3669812
14/05/2020 05:00,3.19296,-0.64372,3.257202634,1.15296,0.33628,1.201,2.04,-0.98,2.263183598,-0.92704,-0.65372,1.134351357,1.15296,0.33628,1.201,-2.08,-0.99,2.303584164
14/05/2020 05:30,3.15536,-0.69552,3.231105817,0.97536,0.28448,1.016,2.18,-0.98,2.390146439,-1.20464,-0.70552,1.396035816,0.97536,0.28448,1.016,-2.18,-0.99,2.394263979
14/05/2020 06:00,3.29312,-0.73284,3.3736766,1.05312,0.30716,1.097,2.24,-1.04,2.469655846,-1.22688,-0.68284,1.404102916,1.05312,0.30716,1.097,-2.28,-0.99,2.485658866
14/05/2020 06:30,3.70152,-0.48664,3.733372309,1.21152,0.35336,1.262,2.49,-0.84,2.62786986,-1.18848,-0.53664,1.304019632,1.21152,0.35336,1.262,-2.4,-0.89,2.559707014
14/05/2020 07:00,3.95688,-0.41216,3.978287973,1.46688,0.42784,1.528,2.49,-0.84,2.62786986,-1.05312,-0.52216,1.175462802,1.46688,0.42784,1.528,-2.52,-0.95,2.693120866
14/05/2020 07:30,4.21904,-0.36028,4.234394904,1.43904,0.41972,1.499,2.78,-0.78,2.887351728,-1.39096,-0.28028,1.418917404,1.43904,0.41972,1.499,-2.83,-0.7,2.915287293
14/05/2020 08:00,4.4936,-0.1702,4.4968221,1.7136,0.4998,1.785,2.78,-0.67,2.859597874,-1.1164,-0.2002,1.134208535,1.7136,0.4998,1.785,-2.83,-0.7,2.915287293
14/05/2020 08:30,4.79352,-0.13814,4.795510051,2.06352,0.60186,2.1495,2.73,-0.74,2.828515512,-0.69648,-0.14814,0.712060285,2.06352,0.60186,2.1495,-2.76,-0.75,2.860087411
14/05/2020 09:00,5.17232,0.02776,5.172394494,2.63232,0.76776,2.742,2.54,-0.74,2.645600121,0.09232,0.01776,0.094012765,2.63232,0.76776,2.742,-2.54,-0.75,2.64841462
14/05/2020 09:30,5.2948,0.0139,5.294818245,2.8248,0.8239,2.9425,2.47,-0.81,2.599423013,0.4248,0.0039,0.424817902,2.8248,0.8239,2.9425,-2.4,-0.82,2.536217656
14/05/2020 10:00,5.17912,-0.08984,5.17989915,2.70912,0.79016,2.822,2.47,-0.88,2.622079328,0.21912,-0.02984,0.221142488,2.70912,0.79016,2.822,-2.49,-0.82,2.621545346
14/05/2020 10:30,5.20824,0.01532,5.208262532,2.89824,0.84532,3.019,2.31,-0.83,2.454587542,0.56824,0.02532,0.568803833,2.89824,0.84532,3.019,-2.33,-0.82,2.47008097
14/05/2020 11:00,5.31296,0.10128,5.313925254,3.19296,0.93128,3.326,2.12,-0.83,2.276686188,1.05296,0.11128,1.058823876,3.19296,0.93128,3.326,-2.14,-0.82,2.291724242
14/05/2020 11:30,4.6728,-0.1496,4.675194114,2.3328,0.6804,2.43,2.34,-0.83,2.482841115,-0.0072,-0.1396,0.13978555,2.3328,0.6804,2.43,-2.34,-0.82,2.479516082
14/05/2020 12:00,4.57464,-0.20448,4.579207704,2.14464,0.62552,2.234,2.43,-0.83,2.567839559,-0.28536,-0.19448,0.345329987,2.14464,0.62552,2.234,-2.43,-0.82,2.564624729
14/05/2020 12:30,4.92712,-0.13084,4.928856926,2.39712,0.69916,2.497,2.53,-0.83,2.662667835,-0.13288,-0.12084,0.17960902,2.39712,0.69916,2.497,-2.53,-0.82,2.659567634
14/05/2020 13:00,5.04664,-0.09598,5.04755262,2.51664,0.73402,2.6215,2.53,-0.83,2.662667835,-0.01336,-0.08598,0.087011781,2.51664,0.73402,2.6215,-2.53,-0.82,2.659567634
14/05/2020 13:30,4.54552,-0.22464,4.551067479,2.07552,0.60536,2.162,2.47,-0.83,2.605724467,-0.38448,-0.28464,0.478377257,2.07552,0.60536,2.162,-2.46,-0.89,2.616046636
14/05/2020 14:00,4.66328,-0.19196,4.667229264,2.39328,0.69804,2.493,2.27,-0.89,2.438237068,0.14328,-0.28196,0.316276145,2.39328,0.69804,2.493,-2.25,-0.98,2.454159734
14/05/2020 14:30,4.4948,-0.1636,4.497776339,2.2848,0.6664,2.38,2.21,-0.83,2.360720229,0.0348,-0.3136,0.315524959,2.2848,0.6664,2.38,-2.25,-0.98,2.454159734
14/05/2020 15:00,4.9512,0.0541,4.951495557,3.0312,0.8841,3.1575,1.92,-0.83,2.091721779,1.1212,0.0641,1.123030832,3.0312,0.8841,3.1575,-1.91,-0.82,2.078581247
14/05/2020 15:30,4.62096,-0.04222,4.62115287,2.70096,0.78778,2.8135,1.92,-0.83,2.091721779,0.79096,-0.03222,0.791615974,2.70096,0.78778,2.8135,-1.91,-0.82,2.078581247
14/05/2020 16:00,4.73536,-0.15552,4.737913127,2.89536,0.84448,3.016,1.84,-1,2.094182418,1.05536,-0.15552,1.066757329,2.89536,0.84448,3.016,-1.84,-1,2.094182418
14/05/2020 16:30,4.78064,-0.17148,4.783714477,2.84064,0.82852,2.959,1.94,-1,2.182567296,0.89064,-0.17148,0.906997795,2.84064,0.82852,2.959,-1.95,-1,2.1914607
14/05/2020 17:00,4.86648,-0.25436,4.87312288,2.55648,0.74564,2.663,2.31,-1,2.517161099,0.24648,-0.25436,0.354191191,2.55648,0.74564,2.663,-2.31,-1,2.517161099
14/05/2020 17:30,4.82872,-0.33204,4.840122664,2.11872,0.61796,2.207,2.71,-0.95,2.871689398,-0.62128,-0.30204,0.690808946,2.11872,0.61796,2.207,-2.74,-0.92,2.890328701
14/05/2020 18:00,4.92672,-0.29554,4.935576344,1.86672,0.54446,1.9445,3.06,-0.84,3.173200277,-1.15328,-0.37554,1.21288295,1.86672,0.54446,1.9445,-3.02,-0.92,3.157023915
14/05/2020 18:30,4.6928,-0.4046,4.710209443,1.4928,0.4354,1.555,3.2,-0.84,3.308413517,-1.7172,-0.4846,1.784268197,1.4928,0.4354,1.555,-3.21,-0.92,3.33923644
14/05/2020 19:00,4.50416,-0.49462,4.531236724,1.18416,0.34538,1.2335,3.32,-0.84,3.424616767,-2.15584,-0.62462,2.244503564,1.18416,0.34538,1.2335,-3.34,-0.97,3.4780023
14/05/2020 19:30,4.1988,-0.6041,4.242034683,0.8088,0.2359,0.8425,3.39,-0.84,3.49252058,-2.6012,-0.7341,2.702803036,0.8088,0.2359,0.8425,-3.41,-0.97,3.54527855
14/05/2020 20:00,4.00824,-0.65968,4.062162675,0.61824,0.18032,0.644,3.39,-0.84,3.49252058,-2.73176,-0.78968,2.843608131,0.61824,0.18032,0.644,-3.35,-0.97,3.487606629
14/05/2020 20:30,3.79224,-0.68768,3.854087181,0.52224,0.15232,0.544,3.27,-0.84,3.376166465,-2.76776,-0.81768,2.886017325,0.52224,0.15232,0.544,-3.29,-0.97,3.430014577
14/05/2020 21:00,3.68304,-0.84328,3.778346834,0.50304,0.14672,0.524,3.18,-0.99,3.330540497,-2.68696,-0.82328,2.810256928,0.50304,0.14672,0.524,-3.19,-0.97,3.33421655
14/05/2020 21:30,3.6768,-0.7951,3.761787109,0.4968,0.1449,0.5175,3.18,-0.94,3.316021713,-2.7532,-0.8251,2.874178187,0.4968,0.1449,0.5175,-3.25,-0.97,3.391666257
14/05/2020 22:00,3.9248,-0.6936,3.985616138,0.8448,0.2464,0.88,3.08,-0.94,3.220248438,-2.2352,-0.7236,2.349407585,0.8448,0.2464,0.88,-3.08,-0.97,3.229133011
14/05/2020 22:30,3.68856,-0.75542,3.765120748,0.83856,0.24458,0.8735,2.85,-1,3.020347662,-2.04144,-0.72542,2.166497507,0.83856,0.24458,0.8735,-2.88,-0.97,3.038963639
14/05/2020 23:00,3.2196,-0.8397,3.327299243,0.5496,0.1603,0.5725,2.67,-1,2.851122586,-2.1304,-0.8097,2.279082765,0.5496,0.1603,0.5725,-2.68,-0.97,2.850140347
14/05/2020 23:30,2.9796,-0.9072,3.114647332,0.4896,0.1428,0.51,2.49,-1.05,2.702332326,-1.9404,-0.9372,2.154877259,0.4896,0.1428,0.51,-2.43,-1.08,2.659191606
15/05/2020 00:00,2.88304,-0.86828,3.010951644,0.62304,0.18172,0.649,2.26,-1.05,2.492007223,-1.65696,-0.81828,1.847998539,0.62304,0.18172,0.649,-2.28,-1,2.489658611
15/05/2020 00:30,2.734,-0.8855,2.873824325,0.564,0.1645,0.5875,2.17,-1.05,2.41068455,-1.616,-0.8355,1.819207588,0.564,0.1645,0.5875,-2.18,-1,2.398416144
15/05/2020 01:00,2.6092,-0.9219,2.767277407,0.4392,0.1281,0.4575,2.17,-1.05,2.41068455,-1.7408,-0.8719,1.94694485,0.4392,0.1281,0.4575,-2.18,-1,2.398416144
15/05/2020 01:30,2.57224,-0.93268,2.736112315,0.40224,0.11732,0.419,2.17,-1.05,2.41068455,-1.77776,-0.88268,1.984831126,0.40224,0.11732,0.419,-2.18,-1,2.398416144
15/05/2020 02:00,2.76672,-0.92554,2.917424181,0.42672,0.12446,0.4445,2.34,-1.05,2.564780692,-1.91328,-0.87554,2.104093784,0.42672,0.12446,0.4445,-2.34,-1,2.544720024
15/05/2020 02:30,2.80224,-0.86518,2.932760722,0.46224,0.13482,0.4815,2.34,-1,2.544720024,-1.87776,-0.86518,2.067491004,0.46224,0.13482,0.4815,-2.34,-1,2.544720024
15/05/2020 03:00,2.80992,-0.82794,2.929357447,0.58992,0.17206,0.6145,2.22,-1,2.43483059,-1.65008,-0.82794,1.846144266,0.58992,0.17206,0.6145,-2.24,-1,2.453079697
15/05/2020 03:30,2.8052,-0.8089,2.919497602,0.6552,0.1911,0.6825,2.15,-1,2.37118114,-1.5148,-0.8089,1.717247289,0.6552,0.1911,0.6825,-2.17,-1,2.38933045
15/05/2020 04:00,2.83032,-0.76074,2.93077407,0.82032,0.23926,0.8545,2.01,-1,2.245016704,-1.20968,-0.76074,1.429003516,0.82032,0.23926,0.8545,-2.03,-1,2.262940565
15/05/2020 04:30,2.9844,-0.7158,3.069041055,0.9744,0.2842,1.015,2.01,-1,2.245016704,-1.0556,-0.7158,1.27540621,0.9744,0.2842,1.015,-2.03,-1,2.262940565
15/05/2020 05:00,3.3132,-0.5674,3.361433771,1.4832,0.4326,1.545,1.83,-1,2.08540164,-0.2868,-0.5674,0.635764894,1.4832,0.4326,1.545,-1.77,-1,2.032953516
15/05/2020 05:30,3.7788,-0.3966,3.799555369,2.0688,0.6034,2.155,1.71,-1,1.980934123,0.3888,-0.3966,0.555389053,2.0688,0.6034,2.155,-1.68,-1,1.955095906
15/05/2020 06:00,3.73464,-0.44448,3.760996995,1.90464,0.55552,1.984,1.83,-1,2.08540164,0.16464,-0.44448,0.473992405,1.90464,0.55552,1.984,-1.74,-1,2.006888138
15/05/2020 06:30,3.88568,-0.36626,3.902903464,1.79568,0.52374,1.8705,2.09,-0.89,2.27160736,-0.35432,-0.47626,0.593604456,1.79568,0.52374,1.8705,-2.15,-1,2.37118114
15/05/2020 07:00,3.97488,-0.36316,3.991435356,1.63488,0.47684,1.703,2.34,-0.84,2.486201923,-0.68512,-0.52316,0.862024246,1.63488,0.47684,1.703,-2.32,-1,2.526341228
15/05/2020 07:30,3.95288,-0.41916,3.97504156,1.44288,0.42084,1.503,2.51,-0.84,2.646828291,-1.06712,-0.57916,1.214154603,1.44288,0.42084,1.503,-2.51,-1,2.701869723
15/05/2020 08:00,4.2452,-0.3514,4.259718887,1.6752,0.4886,1.745,2.57,-0.84,2.703793631,-0.8948,-0.5114,1.030629419,1.6752,0.4886,1.745,-2.57,-1,2.757698316
15/05/2020 08:30,4.63648,-0.26936,4.644297751,1.95648,0.57064,2.038,2.68,-0.84,2.808558349,-0.72352,-0.28936,0.779237063,1.95648,0.57064,2.038,-2.68,-0.86,2.814604768
15/05/2020 09:00,4.66176,-0.21532,4.666730011,2.14176,0.62468,2.231,2.52,-0.84,2.656313235,-0.37824,-0.30532,0.486092378,2.14176,0.62468,2.231,-2.52,-0.93,2.686131047
15/05/2020 09:30,4.65456,-0.21742,4.659635206,2.13456,0.62258,2.2235,2.52,-0.84,2.656313235,-0.38544,-0.36742,0.532504883,2.13456,0.62258,2.2235,-2.52,-0.99,2.707489612
15/05/2020 10:00,4.76264,-0.16548,4.76551397,2.31264,0.67452,2.409,2.45,-0.84,2.59,-0.08736,-0.31548,0.327352104,2.31264,0.67452,2.409,-2.4,-0.99,2.596170256
15/05/2020 10:30,4.74736,-0.13202,4.749195327,2.42736,0.70798,2.5285,2.32,-0.84,2.467387282,0.10736,-0.28202,0.301763898,2.42736,0.70798,2.5285,-2.32,-0.99,2.522399651
15/05/2020 11:00,4.30504,-0.33978,4.318427937,1.71504,0.50022,1.7865,2.59,-0.84,2.722811047,-0.88496,-0.38978,0.966996717,1.71504,0.50022,1.7865,-2.6,-0.89,2.74810844
15/05/2020 11:30,4.34968,-0.32676,4.36193629,1.75968,0.51324,1.833,2.59,-0.84,2.722811047,-0.78032,-0.37676,0.866514512,1.75968,0.51324,1.833,-2.54,-0.89,2.691412269
15/05/2020 12:00,4.43328,-0.28196,4.442237387,1.91328,0.55804,1.993,2.52,-0.84,2.656313235,-0.62672,-0.28196,0.687225873,1.91328,0.55804,1.993,-2.54,-0.84,2.675294376
15/05/2020 12:30,4.92336,-0.13902,4.92532235,2.40336,0.70098,2.5035,2.52,-0.84,2.656313235,-0.05664,-0.13902,0.150115456,2.40336,0.70098,2.5035,-2.46,-0.84,2.599461483
15/05/2020 13:00,5.13376,-0.00182,5.133760323,2.87376,0.83818,2.9935,2.26,-0.84,2.411057859,0.61376,-0.00182,0.613762698,2.87376,0.83818,2.9935,-2.26,-0.84,2.411057859
15/05/2020 13:30,5.102,0.1185,5.103375966,3.012,0.8785,3.1375,2.09,-0.76,2.223892983,0.952,0.0385,0.952778175,3.012,0.8785,3.1375,-2.06,-0.84,2.224679752
15/05/2020 14:00,4.55248,-0.13636,4.554521731,2.41248,0.70364,2.513,2.14,-0.84,2.298956285,0.26248,-0.21636,0.340157905,2.41248,0.70364,2.513,-2.15,-0.92,2.338567938
15/05/2020 14:30,4.67536,-0.10052,4.676440463,2.53536,0.73948,2.641,2.14,-0.84,2.298956285,0.38536,-0.18052,0.425546472,2.53536,0.73948,2.641,-2.15,-0.92,2.338567938
15/05/2020 15:00,4.99904,0.10472,5.000136718,3.23904,0.94472,3.374,1.76,-0.84,1.950179479,1.48904,0.02472,1.489245178,3.23904,0.94472,3.374,-1.75,-0.92,1.977093827
15/05/2020 15:30,4.60976,-0.00882,4.609768438,2.84976,0.83118,2.9685,1.76,-0.84,1.950179479,1.09976,-0.15882,1.111168687,2.84976,0.83118,2.9685,-1.75,-0.99,2.010621794
15/05/2020 16:00,5.06848,0.15414,5.070823271,3.40848,0.99414,3.5505,1.66,-0.84,1.860430058,1.75848,0.00414,1.758484873,3.40848,0.99414,3.5505,-1.65,-0.99,1.924214125
15/05/2020 16:30,5.19088,0.18984,5.194350238,3.53088,1.02984,3.678,1.66,-0.84,1.860430058,1.88088,0.03984,1.88130189,3.53088,1.02984,3.678,-1.65,-0.99,1.924214125
15/05/2020 17:00,4.90888,-0.00616,4.908883865,2.85888,0.83384,2.978,2.05,-0.84,2.21542321,0.82888,-0.15616,0.843461914,2.85888,0.83384,2.978,-2.03,-0.99,2.258539351
15/05/2020 17:30,5.0392,-0.0644,5.039611493,2.6592,0.7756,2.77,2.38,-0.84,2.523885893,0.3092,-0.2144,0.376260548,2.6592,0.7756,2.77,-2.35,-0.99,2.550019608
15/05/2020 18:00,5.15896,-0.07322,5.159479572,2.62896,0.76678,2.7385,2.53,-0.84,2.665801943,0.09896,-0.09322,0.135952381,2.62896,0.76678,2.7385,-2.53,-0.86,2.672171402
15/05/2020 18:30,5.2308,0.0394,5.230948384,2.5008,0.7294,2.605,2.73,-0.69,2.815848007,-0.2492,0.0294,0.250928277,2.5008,0.7294,2.605,-2.75,-0.7,2.837692725
15/05/2020 19:00,5.32344,0.06642,5.323854342,2.59344,0.75642,2.7015,2.73,-0.69,2.815848007,-0.15656,0.05642,0.166415895,2.59344,0.75642,2.7015,-2.75,-0.7,2.837692725
15/05/2020 19:30,4.85344,-0.25608,4.860191025,1.93344,0.56392,2.014,2.92,-0.82,3.032952357,-1.00656,-0.25608,1.03862409,1.93344,0.56392,2.014,-2.94,-0.82,3.052212312
15/05/2020 20:00,4.9244,-0.1683,4.927275134,2.2344,0.6517,2.3275,2.69,-0.82,2.81220554,-0.4856,-0.1683,0.513937983,2.2344,0.6517,2.3275,-2.72,-0.82,2.840915345
15/05/2020 20:30,4.80232,-0.17474,4.805498044,2.21232,0.64526,2.3045,2.59,-0.82,2.716707566,-0.37768,-0.17474,0.416144506,2.21232,0.64526,2.3045,-2.59,-0.82,2.716707566
15/05/2020 21:00,4.3048,-0.3461,4.318690571,1.6248,0.4739,1.6925,2.68,-0.82,2.802641611,-1.0852,-0.3461,1.139054103,1.6248,0.4739,1.6925,-2.71,-0.82,2.831342438
15/05/2020 21:30,4.2008,-0.4056,4.220335532,1.4208,0.4144,1.48,2.78,-0.82,2.898413359,-1.4092,-0.4056,1.46640922,1.4208,0.4144,1.48,-2.83,-0.82,2.946404589
15/05/2020 22:00,4.2092,-0.4494,4.23312237,1.5792,0.4606,1.645,2.63,-0.91,2.78298401,-1.0408,-0.4494,1.133677644,1.5792,0.4606,1.645,-2.62,-0.91,2.77353565
15/05/2020 22:30,3.85808,-0.45556,3.884883036,1.31808,0.38444,1.373,2.54,-0.84,2.675294376,-1.30192,-0.60556,1.435861623,1.31808,0.38444,1.373,-2.62,-0.99,2.800803456
15/05/2020 23:00,3.58112,-0.66634,3.642585545,1.04112,0.30366,1.0845,2.54,-0.97,2.718915225,-1.36888,-0.68634,1.531305015,1.04112,0.30366,1.0845,-2.41,-0.99,2.605417433
15/05/2020 23:30,3.3616,-0.5687,3.409365667,1.1016,0.3213,1.1475,2.26,-0.89,2.428929805,-1.1584,-0.6687,1.337553831,1.1016,0.3213,1.1475,-2.26,-0.99,2.467326488
16/05/2020 00:00,3.29744,-0.55408,3.343667926,1.35744,0.39592,1.414,1.94,-0.95,2.160115738,-0.59256,-0.59408,0.839081879,1.35744,0.39592,1.414,-1.95,-0.99,2.186915636
16/05/2020 00:30,3.76296,-0.22622,3.769753765,2.17296,0.63378,2.2635,1.59,-0.86,1.807678069,0.59296,-0.35622,0.691732788,2.17296,0.63378,2.2635,-1.58,-0.99,1.864537476
16/05/2020 01:00,3.60808,-0.24806,3.616597164,2.09808,0.61194,2.1855,1.51,-0.86,1.737728402,0.58808,-0.37806,0.699119053,2.09808,0.61194,2.1855,-1.51,-0.99,1.805602393
16/05/2020 01:30,3.55352,-0.29314,3.565590477,1.94352,0.56686,2.0245,1.61,-0.86,1.825294497,0.32352,-0.42314,0.532646834,1.94352,0.56686,2.0245,-1.62,-0.99,1.89855208
16/05/2020 02:00,3.88856,-0.19542,3.89346733,2.27856,0.66458,2.3735,1.61,-0.86,1.825294497,0.65856,-0.32542,0.734574333,2.27856,0.66458,2.3735,-1.62,-0.99,1.89855208
16/05/2020 02:30,3.7004,-0.2678,3.710077762,2.0304,0.5922,2.115,1.67,-0.86,1.878430196,0.3604,-0.3978,0.536780216,2.0304,0.5922,2.115,-1.67,-0.99,1.941391254
16/05/2020 03:00,3.8932,-0.1474,3.895989348,2.4432,0.7126,2.545,1.45,-0.86,1.6858529,0.9832,-0.2774,1.021583575,2.4432,0.7126,2.545,-1.46,-0.99,1.764001134
16/05/2020 03:30,4.04248,-0.06886,4.043066441,2.71248,0.79114,2.8255,1.33,-0.86,1.583824485,1.37248,-0.12886,1.378515959,2.71248,0.79114,2.8255,-1.34,-0.92,1.625423022
16/05/2020 04:00,3.8044,-0.1383,3.806912955,2.4744,0.7217,2.5775,1.33,-0.86,1.583824485,1.1344,-0.2783,1.168038634,2.4744,0.7217,2.5775,-1.34,-1,1.672004785
16/05/2020 04:30,3.6032,-0.2349,3.610848688,2.1432,0.6251,2.2325,1.46,-0.86,1.694461566,0.6632,-0.3749,0.761829541,2.1432,0.6251,2.2325,-1.48,-1,1.786169085
16/05/2020 05:00,3.63824,-0.18968,3.643181137,2.29824,0.67032,2.394,1.34,-0.86,1.592231139,0.94824,-0.32968,1.003916331,2.29824,0.67032,2.394,-1.35,-1,1.680029762
16/05/2020 05:30,3.6512,-0.1859,3.655929465,2.3112,0.6741,2.4075,1.34,-0.86,1.592231139,0.9612,-0.3259,1.014946427,2.3112,0.6741,2.4075,-1.35,-1,1.680029762
16/05/2020 06:00,3.5208,-0.2706,3.531183513,2.0208,0.5894,2.105,1.5,-0.86,1.72904598,0.5108,-0.4106,0.655369362,2.0208,0.5894,2.105,-1.51,-1,1.811104635
16/05/2020 06:30,3.42016,-0.38162,3.441384641,1.64016,0.47838,1.7085,1.78,-0.86,1.976866207,-0.03984,-0.52162,0.523139226,1.64016,0.47838,1.7085,-1.68,-1,1.955095906
16/05/2020 07:00,3.41248,-0.40136,3.436001979,1.57248,0.45864,1.638,1.84,-0.86,2.031058837,-0.20752,-0.54136,0.579771679,1.57248,0.45864,1.638,-1.78,-1,2.041665986
16/05/2020 07:30,3.50104,-0.41928,3.526056834,1.51104,0.44072,1.574,1.99,-0.86,2.167879148,-0.49896,-0.44928,0.671426541,1.51104,0.44072,1.574,-2.01,-0.89,2.198226558
16/05/2020 08:00,3.53968,-0.45176,3.568392019,1.39968,0.40824,1.458,2.14,-0.86,2.30633909,-0.77032,-0.59176,0.971376755,1.39968,0.40824,1.458,-2.17,-1,2.38933045
16/05/2020 08:30,3.61544,-0.52008,3.652655144,1.16544,0.33992,1.214,2.45,-0.86,2.596555411,-1.18456,-0.66008,1.356056046,1.16544,0.33992,1.214,-2.35,-1,2.553918558
16/05/2020 09:00,3.82312,-0.43034,3.847263839,1.47312,0.42966,1.5345,2.35,-0.86,2.50241883,-0.87688,-0.57034,1.04604314,1.47312,0.42966,1.5345,-2.35,-1,2.553918558
16/05/2020 09:30,4.2452,-0.2489,4.252490359,2.0952,0.6111,2.1825,2.15,-0.86,2.315620867,-0.0648,-0.3189,0.32541704,2.0952,0.6111,2.1825,-2.16,-0.93,2.351701512
16/05/2020 10:00,4.66016,-0.06662,4.660636164,2.72016,0.79338,2.8335,1.94,-0.86,2.122074457,0.77016,-0.13662,0.78218377,2.72016,0.79338,2.8335,-1.95,-0.93,2.160416626
16/05/2020 10:30,4.87472,-0.07654,4.875320856,2.99472,0.87346,3.1195,1.88,-0.95,2.106395025,1.14472,-0.12654,1.151692776,2.99472,0.87346,3.1195,-1.85,-1,2.102974084
