Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 11:00,4.54368,-0.27226,4.551829682,2.32368,0.67774,2.4205,2.22,-0.95,2.414725657,0.09368,-0.32226,0.335600134,2.32368,0.67774,2.4205,-2.23,-1,2.443951718
16/05/2020 11:30,4.18704,-0.35378,4.201959573,1.66704,0.48622,1.7365,2.52,-0.84,2.656313235,-0.82296,-0.36378,0.899777222,1.66704,0.48622,1.7365,-2.49,-0.85,2.631083427
16/05/2020 12:00,4.05792,-0.39144,4.076756063,1.53792,0.44856,1.602,2.52,-0.84,2.656313235,-0.95208,-0.40144,1.033252341,1.53792,0.44856,1.602,-2.49,-0.85,2.631083427
16/05/2020 12:30,4.40104,-0.31178,4.412069792,1.81104,0.52822,1.8865,2.59,-0.84,2.722811047,-0.75896,-0.32178,0.8243559,1.81104,0.52822,1.8865,-2.57,-0.85,2.706917066
16/05/2020 13:00,4.94368,-0.02226,4.943730115,2.80368,0.81774,2.9205,2.14,-0.84,2.298956285,0.69368,-0.03226,0.69442973,2.80368,0.81774,2.9205,-2.11,-0.85,2.274774714
16/05/2020 13:30,4.73024,-0.02618,4.730312447,2.79024,0.81382,2.9065,1.94,-0.84,2.114048249,0.85024,-0.03618,0.85100943,2.79024,0.81382,2.9065,-1.94,-0.85,2.118041548
16/05/2020 14:00,4.72056,-0.11192,4.721886572,3.01056,0.87808,3.136,1.71,-0.99,1.975904856,1.29056,-0.11192,1.295403875,3.01056,0.87808,3.136,-1.72,-0.99,1.984565444
16/05/2020 14:30,4.49232,-0.20474,4.49698315,2.69232,0.78526,2.8045,1.8,-0.99,2.054288198,0.91232,-0.20474,0.935011364,2.69232,0.78526,2.8045,-1.78,-0.99,2.036786685
16/05/2020 15:00,4.68312,0.02216,4.683172429,3.09312,0.90216,3.222,1.59,-0.88,1.817278185,1.50312,-0.08784,1.505684429,3.09312,0.90216,3.222,-1.59,-0.99,1.873018953
16/05/2020 15:30,4.698,0.0265,4.698074739,3.108,0.9065,3.2375,1.59,-0.88,1.817278185,1.518,-0.0835,1.52029479,3.108,0.9065,3.2375,-1.59,-0.99,1.873018953
16/05/2020 16:00,4.9188,0.1259,4.920410984,3.4488,1.0059,3.5925,1.47,-0.88,1.713271724,1.9888,0.0159,1.988863557,3.4488,1.0059,3.5925,-1.46,-0.99,1.764001134
16/05/2020 16:30,4.6276,-0.0057,4.62760351,2.9976,0.8743,3.1225,1.63,-0.88,1.852376852,1.3876,-0.1157,1.392415258,2.9976,0.8743,3.1225,-1.61,-0.99,1.890026455
16/05/2020 17:00,4.8132,0.0076,4.813206,3.0432,0.8876,3.17,1.77,-0.88,1.976689151,1.2832,-0.1024,1.287279301,3.0432,0.8876,3.17,-1.76,-0.99,2.019331573
16/05/2020 17:30,5.06696,0.00578,5.066963297,3.03696,0.88578,3.1635,2.03,-0.88,2.212532486,1.00696,-0.10422,1.012339,3.03696,0.88578,3.1635,-2.03,-0.99,2.258539351
16/05/2020 18:00,4.68368,-0.25476,4.690603479,2.14368,0.62524,2.233,2.54,-0.88,2.688122021,-0.41632,-0.31476,0.521915894,2.14368,0.62524,2.233,-2.56,-0.94,2.727123026
16/05/2020 18:30,4.8072,-0.2829,4.815517028,2.0472,0.5971,2.1325,2.76,-0.88,2.896894889,-0.7828,-0.2629,0.825767673,2.0472,0.5971,2.1325,-2.83,-0.86,2.957786334
16/05/2020 19:00,4.40464,-0.42948,4.425528963,1.30464,0.38052,1.359,3.1,-0.81,3.20407553,-1.74536,-0.47948,1.810022818,1.30464,0.38052,1.359,-3.05,-0.86,3.168927263
16/05/2020 19:30,4.20664,-0.51348,4.237862881,1.01664,0.29652,1.059,3.19,-0.81,3.291230773,-2.12336,-0.56348,2.196853978,1.01664,0.29652,1.059,-3.14,-0.86,3.255641258
16/05/2020 20:00,3.86152,-0.61414,3.910051745,0.67152,0.19586,0.6995,3.19,-0.81,3.291230773,-2.46848,-0.66414,2.556262007,0.67152,0.19586,0.6995,-3.14,-0.86,3.255641258
16/05/2020 20:30,3.65784,-0.74688,3.733312631,0.62784,0.18312,0.654,3.03,-0.93,3.169511003,-2.38216,-0.76688,2.502556932,0.62784,0.18312,0.654,-3.01,-0.95,3.156358661
16/05/2020 21:00,3.56208,-0.66106,3.622901358,0.68208,0.19894,0.7105,2.88,-0.86,3.005661325,-2.20792,-0.80106,2.348746016,0.68208,0.19894,0.7105,-2.89,-1,3.058120338
16/05/2020 21:30,3.58128,-0.65546,3.64076836,0.70128,0.20454,0.7305,2.88,-0.86,3.005661325,-2.24872,-0.79546,2.385266914,0.70128,0.20454,0.7305,-2.95,-1,3.114883625
16/05/2020 22:00,3.60176,-0.62032,3.654787545,0.82176,0.23968,0.856,2.78,-0.86,2.909982818,-1.97824,-0.76032,2.119320646,0.82176,0.23968,0.856,-2.8,-1,2.973213749
16/05/2020 22:30,3.51024,-0.69118,3.577640934,0.99024,0.28882,1.0315,2.52,-0.98,2.703849108,-1.53976,-0.71118,1.696065403,0.99024,0.28882,1.0315,-2.53,-1,2.72045952
16/05/2020 23:00,3.37584,-0.73038,3.453947112,0.85584,0.24962,0.8915,2.52,-0.98,2.703849108,-1.49416,-0.75038,1.672000075,0.85584,0.24962,0.8915,-2.35,-1,2.553918558
16/05/2020 23:30,2.86824,-0.85968,2.994302991,0.61824,0.18032,0.644,2.25,-1.04,2.478729513,-1.66176,-0.81968,1.852922448,0.61824,0.18032,0.644,-2.28,-1,2.489658611
17/05/2020 00:00,2.63288,-0.99416,2.814322512,0.60288,0.17584,0.628,2.03,-1.17,2.343032223,-1.46712,-0.99416,1.772228879,0.60288,0.17584,0.628,-2.07,-1.17,2.377772066
17/05/2020 00:30,2.508,-0.851,2.648445771,0.648,0.189,0.675,1.86,-1.04,2.131009151,-1.242,-0.891,1.528543424,0.648,0.189,0.675,-1.89,-1.08,2.176809592
17/05/2020 01:00,2.43408,-0.87256,2.585750645,0.57408,0.16744,0.598,1.86,-1.04,2.131009151,-1.31592,-0.91256,1.601377907,0.57408,0.16744,0.598,-1.89,-1.08,2.176809592
17/05/2020 01:30,2.3832,-0.9874,2.579651333,0.5232,0.1526,0.545,1.86,-1.14,2.181559076,-1.3668,-1.0074,1.697939045,0.5232,0.1526,0.545,-1.89,-1.16,2.217588781
17/05/2020 02:00,2.5776,-0.8007,2.699100267,0.7176,0.2093,0.7475,1.86,-1.01,2.116530179,-1.1724,-0.8207,1.43110805,0.7176,0.2093,0.7475,-1.89,-1.03,2.152440475
17/05/2020 02:30,2.54784,-0.80938,2.673309681,0.68784,0.20062,0.7165,1.86,-1.01,2.116530179,-1.20216,-0.82938,1.460499863,0.68784,0.20062,0.7165,-1.89,-1.03,2.152440475
17/05/2020 03:00,2.43744,-0.90158,2.59883825,0.57744,0.16842,0.6015,1.86,-1.07,2.14580987,-1.31256,-0.93158,1.609551195,0.57744,0.16842,0.6015,-1.89,-1.1,2.186801317
17/05/2020 03:30,2.47488,-0.83066,2.610560677,0.61488,0.17934,0.6405,1.86,-1.01,2.116530179,-1.27512,-0.85066,1.532825316,0.61488,0.17934,0.6405,-1.89,-1.03,2.152440475
17/05/2020 04:00,2.38032,-0.92824,2.554907591,0.52032,0.15176,0.542,1.86,-1.08,2.150813799,-1.36968,-0.95824,1.671600191,0.52032,0.15176,0.542,-1.89,-1.11,2.191848535
17/05/2020 04:30,2.26992,-0.91044,2.445697815,0.40992,0.11956,0.427,1.86,-1.03,2.126146749,-1.48008,-0.93044,1.748243519,0.40992,0.11956,0.427,-1.89,-1.05,2.16208233
17/05/2020 05:00,2.29392,-0.95344,2.484173263,0.43392,0.12656,0.452,1.86,-1.08,2.150813799,-1.40608,-0.92344,1.682201653,0.43392,0.12656,0.452,-1.84,-1.05,2.11851363
17/05/2020 05:30,2.36688,-0.93216,2.543824522,0.50688,0.14784,0.528,1.86,-1.08,2.150813799,-1.33312,-0.96216,1.644068368,0.50688,0.14784,0.528,-1.84,-1.11,2.148883431
17/05/2020 06:00,2.4384,-0.9113,2.603125477,0.5784,0.1687,0.6025,1.86,-1.08,2.150813799,-1.2616,-0.9413,1.574064881,0.5784,0.1687,0.6025,-1.84,-1.11,2.148883431
17/05/2020 06:30,2.46576,-0.90332,2.62601588,0.60576,0.17668,0.631,1.86,-1.08,2.150813799,-1.23424,-0.93332,1.547396071,0.60576,0.17668,0.631,-1.84,-1.11,2.148883431
17/05/2020 07:00,2.63376,-0.85432,2.768854348,0.77376,0.22568,0.806,1.86,-1.08,2.150813799,-1.06624,-0.88432,1.385239907,0.77376,0.22568,0.806,-1.84,-1.11,2.148883431
17/05/2020 07:30,2.83104,-0.79678,2.941028026,0.97104,0.28322,1.0115,1.86,-1.08,2.150813799,-0.86896,-0.82678,1.19944014,0.97104,0.28322,1.0115,-1.84,-1.11,2.148883431
17/05/2020 08:00,3.048,-0.7685,3.143389293,1.068,0.3115,1.1125,1.98,-1.08,2.255393536,-0.932,-0.7985,1.227284095,1.068,0.3115,1.1125,-2,-1.11,2.287378412
17/05/2020 08:30,3.36592,-0.72244,3.442577087,1.22592,0.35756,1.277,2.14,-1.08,2.397081559,-0.93408,-0.75244,1.199446289,1.22592,0.35756,1.277,-2.16,-1.11,2.428518067
17/05/2020 09:00,3.59968,-0.57426,3.645198301,1.45968,0.42574,1.5205,2.14,-1,2.362117694,-0.70032,-0.58426,0.912035005,1.45968,0.42574,1.5205,-2.16,-1.01,2.384470591
17/05/2020 09:30,4.03696,-0.44672,4.061601261,1.89696,0.55328,1.976,2.14,-1,2.362117694,-0.26304,-0.45672,0.527051421,1.89696,0.55328,1.976,-2.16,-1.01,2.384470591
17/05/2020 10:00,4.34192,-0.29944,4.352233174,2.40192,0.70056,2.502,1.94,-1,2.182567296,0.45192,-0.30944,0.547708682,2.40192,0.70056,2.502,-1.95,-1.01,2.196041894
17/05/2020 10:30,4.37072,-0.29104,4.380399251,2.43072,0.70896,2.532,1.94,-1,2.182567296,0.48072,-0.30104,0.567200846,2.43072,0.70896,2.532,-1.95,-1.01,2.196041894
17/05/2020 11:00,4.69848,-0.11086,4.699787681,3.04848,0.88914,3.1755,1.65,-1,1.929378138,1.42848,-0.12086,1.433583709,3.04848,0.88914,3.1755,-1.62,-1.01,1.909057359
17/05/2020 11:30,4.9464,0.1477,4.948604677,3.6264,1.0577,3.7775,1.32,-0.91,1.603277892,2.2864,0.0477,2.286897516,3.6264,1.0577,3.7775,-1.34,-1.01,1.678004768
17/05/2020 12:00,4.82312,-0.00034,4.823120012,3.39312,0.98966,3.5345,1.43,-0.99,1.739252713,1.94312,-0.02034,1.943226454,3.39312,0.98966,3.5345,-1.45,-1.01,1.767088
17/05/2020 12:30,4.7572,0.0096,4.757209686,3.1872,0.9296,3.32,1.57,-0.92,1.819697777,1.6072,-0.0804,1.609209744,3.1872,0.9296,3.32,-1.58,-1.01,1.875233319
17/05/2020 13:00,4.6516,-0.0562,4.651939488,2.9616,0.8638,3.085,1.69,-0.92,1.92418814,1.3016,-0.1462,1.309785097,2.9616,0.8638,3.085,-1.66,-1.01,1.943116054
17/05/2020 13:30,4.62664,0.00652,4.626644594,3.17664,0.92652,3.309,1.45,-0.92,1.717236151,1.75664,-0.08348,1.758622472,3.17664,0.92652,3.309,-1.42,-1.01,1.742555595
17/05/2020 14:00,4.65176,0.05468,4.652081362,3.34176,0.97468,3.481,1.31,-0.92,1.600781059,2.03176,-0.03532,2.032066977,3.34176,0.97468,3.481,-1.31,-1.01,1.654146306
17/05/2020 14:30,4.79048,0.11264,4.791804086,3.54048,1.03264,3.688,1.25,-0.92,1.552063143,2.31048,0.02264,2.31059092,3.54048,1.03264,3.688,-1.23,-1.01,1.591540135
17/05/2020 15:00,4.94848,0.27414,4.9560677,3.88848,1.13414,4.0505,1.06,-0.86,1.364990842,2.82848,0.12414,2.831202898,3.88848,1.13414,4.0505,-1.06,-1.01,1.464137972
17/05/2020 15:30,4.96824,0.17032,4.971158577,3.73824,1.09032,3.894,1.23,-0.92,1.536001302,2.51824,0.08032,2.519520589,3.73824,1.09032,3.894,-1.22,-1.01,1.583824485
17/05/2020 16:00,4.8476,0.0768,4.848208329,3.4176,0.9968,3.56,1.43,-0.92,1.70038231,2.0076,-0.0132,2.007643395,3.4176,0.9968,3.56,-1.41,-1.01,1.734416328
17/05/2020 16:30,5.04464,0.07302,5.045168446,3.40464,0.99302,3.5465,1.64,-0.92,1.880425484,1.75464,-0.01698,1.754722157,3.40464,0.99302,3.5465,-1.65,-1.01,1.934580058
17/05/2020 17:00,5.0628,-0.1096,5.063986177,3.0528,0.8904,3.18,2.01,-1,2.245016704,1.0228,-0.1196,1.029768906,3.0528,0.8904,3.18,-2.03,-1.01,2.26737734
17/05/2020 17:30,5.10208,-0.13856,5.103961128,2.54208,0.74144,2.648,2.56,-0.88,2.707027891,-0.05792,-0.12856,0.141004964,2.54208,0.74144,2.648,-2.6,-0.87,2.741696555
17/05/2020 18:00,5.24096,-0.06472,5.241359595,2.52096,0.73528,2.626,2.72,-0.8,2.835207223,-0.22904,-0.06472,0.238008403,2.52096,0.73528,2.626,-2.75,-0.8,2.864000698
17/05/2020 18:30,5.25776,-0.04232,5.257930315,2.59776,0.75768,2.706,2.66,-0.8,2.777696888,-0.08224,-0.04232,0.092489999,2.59776,0.75768,2.706,-2.68,-0.8,2.796855377
17/05/2020 19:00,4.86,-0.1875,4.863615553,2.1,0.6125,2.1875,2.76,-0.8,2.873604009,-0.69,-0.2375,0.729730258,2.1,0.6125,2.1875,-2.79,-0.85,2.916607618
17/05/2020 19:30,4.48368,-0.29726,4.4935231,1.72368,0.50274,1.7955,2.76,-0.8,2.873604009,-1.06632,-0.34726,1.121440079,1.72368,0.50274,1.7955,-2.79,-0.85,2.916607618
17/05/2020 20:00,4.2264,-0.4523,4.250533172,1.4664,0.4277,1.5275,2.76,-0.88,2.896894889,-1.3236,-0.5723,1.442027826,1.4664,0.4277,1.5275,-2.79,-1,2.963798239
17/05/2020 20:30,3.95712,-0.59584,4.001727627,1.31712,0.38416,1.372,2.64,-0.98,2.816025568,-1.34288,-0.61584,1.477357641,1.31712,0.38416,1.372,-2.66,-1,2.841760018
17/05/2020 21:00,4.36936,-0.29602,4.379376057,1.89936,0.55398,1.9785,2.47,-0.85,2.612163854,-0.48064,-0.44602,0.655704697,1.89936,0.55398,1.9785,-2.38,-1,2.581549922
17/05/2020 21:30,4.0156,-0.3992,4.035393909,1.5456,0.4508,1.61,2.47,-0.85,2.612163854,-0.9444,-0.5492,1.092479748,1.5456,0.4508,1.61,-2.49,-1,2.683300207
17/05/2020 22:00,4.25016,-0.30162,4.260849053,1.88016,0.54838,1.9585,2.37,-0.85,2.517816514,-0.44984,-0.45162,0.637429722,1.88016,0.54838,1.9585,-2.33,-1,2.535527559
17/05/2020 22:30,4.07784,-0.29938,4.08881492,1.88784,0.55062,1.9665,2.19,-0.85,2.349170066,-0.33216,-0.44938,0.558813609,1.88784,0.55062,1.9665,-2.22,-1,2.43483059
17/05/2020 23:00,3.9168,-0.2676,3.925930718,1.9968,0.5824,2.08,1.92,-0.85,2.099738079,0.0768,-0.4176,0.424603344,1.9968,0.5824,2.08,-1.92,-1,2.16480946
17/05/2020 23:30,3.34976,-0.49382,3.385963711,1.52976,0.44618,1.5935,1.82,-0.94,2.048414021,-0.24024,-0.55382,0.603681911,1.52976,0.44618,1.5935,-1.77,-1,2.032953516
18/05/2020 00:00,3.12992,-0.49794,3.16928122,1.30992,0.38206,1.3645,1.82,-0.88,2.021583538,-0.37008,-0.61794,0.720284006,1.30992,0.38206,1.3645,-1.68,-1,1.955095906
18/05/2020 00:30,3.06112,-0.57384,3.114441844,1.46112,0.42616,1.522,1.6,-1,1.886796226,-0.14888,-0.57384,0.592838595,1.46112,0.42616,1.522,-1.61,-1,1.89528362
18/05/2020 01:00,3.04576,-0.54332,3.093840752,1.56576,0.45668,1.631,1.48,-1,1.786169085,0.06576,-0.54332,0.547285118,1.56576,0.45668,1.631,-1.5,-1,1.802775638
18/05/2020 01:30,4.44584,0.19962,4.450319253,3.49584,1.01962,3.6415,0.95,-0.82,1.254950198,2.55584,0.15962,2.560819527,3.49584,1.01962,3.6415,-0.94,-0.86,1.274048665
18/05/2020 02:00,4.09896,0.03428,4.099103341,2.92896,0.85428,3.051,1.17,-0.82,1.428740704,1.75896,-0.07572,1.760589049,2.92896,0.85428,3.051,-1.17,-0.93,1.494590245
18/05/2020 02:30,3.5676,-0.2407,3.575710594,2.1576,0.6293,2.2475,1.41,-0.87,1.656804153,0.7376,-0.3707,0.825513325,2.1576,0.6293,2.2475,-1.42,-1,1.736778627
18/05/2020 03:00,3.84056,-0.09692,3.841782737,2.65056,0.77308,2.761,1.19,-0.87,1.474109901,1.47056,-0.22692,1.487964852,2.65056,0.77308,2.761,-1.18,-1,1.546738504
18/05/2020 03:30,4.47296,0.21628,4.478185816,3.55296,1.03628,3.701,0.92,-0.82,1.23239604,2.64296,0.21628,2.6517946,3.55296,1.03628,3.701,-0.91,-0.82,1.224948979
18/05/2020 04:00,3.93808,0.01944,3.938127982,2.87808,0.83944,2.998,1.06,-0.82,1.340149245,1.81808,-0.08056,1.819863951,2.87808,0.83944,2.998,-1.06,-0.92,1.403566885
18/05/2020 04:30,3.65392,-0.09844,3.655245792,2.47392,0.72156,2.577,1.18,-0.82,1.436941196,1.30392,-0.25844,1.329284996,2.47392,0.72156,2.577,-1.17,-0.98,1.526204442
18/05/2020 05:00,3.67024,-0.09368,3.67143536,2.49024,0.72632,2.594,1.18,-0.82,1.436941196,1.32024,-0.25368,1.344391015,2.49024,0.72632,2.594,-1.17,-0.98,1.526204442
18/05/2020 05:30,3.30992,-0.28044,3.321779192,1.84992,0.53956,1.927,1.46,-0.82,1.674514855,0.36992,-0.44044,0.575176669,1.84992,0.53956,1.927,-1.48,-0.98,1.775049295
18/05/2020 06:00,3.83648,-0.12686,3.838576852,2.37648,0.69314,2.4755,1.46,-0.82,1.674514855,0.89648,-0.28686,0.941257165,2.37648,0.69314,2.4755,-1.48,-0.98,1.775049295
18/05/2020 06:30,4.3764,-0.0498,4.376683333,2.8464,0.8302,2.965,1.53,-0.88,1.765021246,1.3164,-0.0298,1.316737255,2.8464,0.8302,2.965,-1.53,-0.86,1.755135322
18/05/2020 07:00,4.27216,-0.15312,4.274903133,2.49216,0.72688,2.596,1.78,-0.88,1.985648509,0.71216,-0.13312,0.724494859,2.49216,0.72688,2.596,-1.78,-0.86,1.976866207
18/05/2020 07:30,4.7248,0.0589,4.725167113,2.9448,0.8589,3.0675,1.78,-0.8,1.951512234,1.1648,0.0589,1.166288236,2.9448,0.8589,3.0675,-1.78,-0.8,1.951512234
18/05/2020 08:00,5.32816,0.19988,5.33190782,3.42816,0.99988,3.571,1.9,-0.8,2.061552813,1.53816,0.19988,1.551092583,3.42816,0.99988,3.571,-1.89,-0.8,2.052340128
18/05/2020 08:30,5.7856,0.4633,5.804120454,3.8856,1.1333,4.0475,1.9,-0.67,2.014671189,1.9956,0.4633,2.048674266,3.8856,1.1333,4.0475,-1.89,-0.67,2.005243127
18/05/2020 09:00,6.32416,0.67288,6.35985591,4.60416,1.34288,4.796,1.72,-0.67,1.845887321,2.93416,0.67288,3.010325962,4.60416,1.34288,4.796,-1.67,-0.67,1.799388785
18/05/2020 09:30,5.9384,0.3612,5.949374757,4.1184,1.2012,4.29,1.82,-0.84,2.004494949,2.3084,0.7012,2.41254886,4.1184,1.2012,4.29,-1.81,-0.5,1.877791256
18/05/2020 10:00,5.89424,0.51832,5.916985787,4.07424,1.18832,4.244,1.82,-0.67,1.939407126,2.26424,0.51832,2.3228083,4.07424,1.18832,4.244,-1.81,-0.67,1.930025907
18/05/2020 10:30,5.88144,0.57292,5.909278619,4.26144,1.24292,4.439,1.62,-0.67,1.753082999,2.66144,0.57292,2.72240706,4.26144,1.24292,4.439,-1.6,-0.67,1.734618114
18/05/2020 11:00,6.0688,0.6684,6.105496868,4.5888,1.3384,4.78,1.48,-0.67,1.624592257,3.1088,0.6684,3.179842134,4.5888,1.3384,4.78,-1.48,-0.67,1.624592257
18/05/2020 11:30,5.97952,0.64236,6.013924326,4.49952,1.31236,4.687,1.48,-0.67,1.624592257,3.01952,0.64236,3.087090442,4.49952,1.31236,4.687,-1.48,-0.67,1.624592257
18/05/2020 12:00,5.80936,0.56648,5.836913842,4.23936,1.23648,4.416,1.57,-0.67,1.706985647,2.67936,0.56648,2.73858898,4.23936,1.23648,4.416,-1.56,-0.67,1.697792685
18/05/2020 12:30,5.90168,0.61674,5.933817915,4.41168,1.28674,4.5955,1.49,-0.67,1.63370744,2.91168,0.55674,2.964429093,4.41168,1.28674,4.5955,-1.5,-0.73,1.668202626
18/05/2020 13:00,5.79752,0.50636,5.819590931,4.30752,1.25636,4.487,1.49,-0.75,1.668112706,2.80752,0.52636,2.856435436,4.30752,1.25636,4.487,-1.5,-0.73,1.668202626
18/05/2020 13:30,6.38008,0.81044,6.431347744,5.35008,1.56044,5.573,1.03,-0.75,1.274127152,4.33008,0.83044,4.408993468,5.35008,1.56044,5.573,-1.02,-0.73,1.254312561
18/05/2020 14:00,5.5304,0.4372,5.547654279,4.0704,1.1872,4.24,1.46,-0.75,1.641371378,2.6204,0.4572,2.659986466,4.0704,1.1872,4.24,-1.45,-0.73,1.623391512
18/05/2020 14:30,5.54944,0.50692,5.5725445,4.30944,1.25692,4.489,1.24,-0.75,1.449172177,3.07944,0.52692,3.12419516,4.30944,1.25692,4.489,-1.23,-0.73,1.430314651
18/05/2020 15:00,5.61408,0.55494,5.641440654,4.47408,1.30494,4.6605,1.14,-0.75,1.36458785,3.36408,0.52494,3.404790192,4.47408,1.30494,4.6605,-1.11,-0.78,1.356650287
18/05/2020 15:30,5.4412,0.4666,5.461169563,4.1712,1.2166,4.345,1.27,-0.75,1.474923727,2.9012,0.4366,2.933867925,4.1712,1.2166,4.345,-1.27,-0.78,1.49040263
18/05/2020 16:00,5.4412,0.4141,5.456934694,3.9912,1.1641,4.1575,1.45,-0.75,1.632482772,2.5612,0.3841,2.589841356,3.9912,1.1641,4.1575,-1.43,-0.78,1.628895331
18/05/2020 16:30,5.46696,0.31078,5.475786323,3.63696,1.06078,3.7885,1.83,-0.75,1.977725967,1.81696,0.34078,1.848641298,3.63696,1.06078,3.7885,-1.82,-0.72,1.957242959
18/05/2020 17:00,5.43504,0.18772,5.43828085,3.21504,0.93772,3.349,2.22,-0.75,2.34326695,1.00504,0.21772,1.028351788,3.21504,0.93772,3.349,-2.21,-0.72,2.32432786
18/05/2020 17:30,5.49392,0.06906,5.494354034,3.01392,0.87906,3.1395,2.48,-0.81,2.608926982,0.54392,0.06906,0.548286649,3.01392,0.87906,3.1395,-2.47,-0.81,2.599423013
18/05/2020 18:00,5.41544,-0.06758,5.415861654,2.54544,0.74242,2.6515,2.87,-0.81,2.982113345,-0.34456,0.05242,0.348524676,2.54544,0.74242,2.6515,-2.89,-0.69,2.971228702
18/05/2020 18:30,5.25848,-0.02586,5.258543586,2.20848,0.64414,2.3005,3.05,-0.67,3.122723171,-0.80152,-0.04586,0.802830898,2.20848,0.64414,2.3005,-3.01,-0.69,3.088073833
18/05/2020 19:00,5.51752,0.13136,5.519083475,2.74752,0.80136,2.862,2.77,-0.67,2.84987719,-0.02248,0.11136,0.113606338,2.74752,0.80136,2.862,-2.77,-0.69,2.854645337
18/05/2020 19:30,5.218,-0.0635,5.218386365,2.628,0.7665,2.7375,2.59,-0.83,2.719742635,-0.002,0.0765,0.076526139,2.628,0.7665,2.7375,-2.63,-0.69,2.719007172
18/05/2020 20:00,4.57424,-0.28918,4.583371756,1.85424,0.54082,1.9315,2.72,-0.83,2.843817856,-0.88576,-0.42918,0.984259239,1.85424,0.54082,1.9315,-2.74,-0.97,2.906630351
18/05/2020 20:30,4.7096,-0.1972,4.713726763,2.1696,0.6328,2.26,2.54,-0.83,2.672171402,-0.3904,-0.2872,0.484660706,2.1696,0.6328,2.26,-2.56,-0.92,2.720294102
18/05/2020 21:00,4.65928,-0.19146,4.663212096,2.18928,0.63854,2.2805,2.47,-0.83,2.605724467,-0.25072,-0.21146,0.327987576,2.18928,0.63854,2.2805,-2.44,-0.85,2.583815009
18/05/2020 21:30,4.47784,-0.24438,4.484503612,2.00784,0.58562,2.0915,2.47,-0.83,2.605724467,-0.43216,-0.26438,0.506615288,2.00784,0.58562,2.0915,-2.44,-0.85,2.583815009
18/05/2020 22:00,4.53448,-0.22786,4.540201433,2.06448,0.60214,2.1505,2.47,-0.83,2.605724467,-0.28552,-0.24786,0.378095557,2.06448,0.60214,2.1505,-2.35,-0.85,2.4989998
18/05/2020 22:30,4.32576,-0.27582,4.334544526,2.10576,0.61418,2.1935,2.22,-0.89,2.391756677,-0.14424,-0.35582,0.383944071,2.10576,0.61418,2.1935,-2.25,-0.97,2.450183667
18/05/2020 23:00,4.17512,-0.19684,4.179757529,2.20512,0.64316,2.297,1.97,-0.84,2.141611543,0.24512,-0.32684,0.408544,2.20512,0.64316,2.297,-1.96,-0.97,2.186892773
18/05/2020 23:30,4.31496,-0.08022,4.315705626,2.60496,0.75978,2.7135,1.71,-0.84,1.905177157,0.93496,-0.07022,0.937593222,2.60496,0.75978,2.7135,-1.67,-0.83,1.864886056
19/05/2020 00:00,4.36184,0.01512,4.361866206,2.93184,0.85512,3.054,1.43,-0.84,1.658463144,1.49184,0.02512,1.492051474,2.93184,0.85512,3.054,-1.44,-0.83,1.662077014
20/05/2020 00:30,4.15824,0.08782,4.159167254,3.07824,0.89782,3.2065,1.08,-0.81,1.35,2.00824,0.16782,2.0152398,3.07824,0.89782,3.2065,-1.07,-0.73,1.295299193
20/05/2020 01:00,4.2016,0.1238,4.203423486,3.2016,0.9338,3.335,1,-0.81,1.286895489,2.2116,0.0138,2.211643054,3.2016,0.9338,3.335,-0.99,-0.92,1.351480669
20/05/2020 01:30,4.38928,0.17854,4.392909679,3.38928,0.98854,3.5305,1,-0.81,1.286895489,2.39928,0.15854,2.40451231,3.38928,0.98854,3.5305,-0.99,-0.83,1.291897829
20/05/2020 02:00,4.50064,0.21102,4.505584296,3.50064,1.02102,3.6465,1,-0.81,1.286895489,2.51064,0.19102,2.517896314,3.50064,1.02102,3.6465,-0.99,-0.83,1.291897829
20/05/2020 02:30,4.47088,0.20234,4.47545634,3.47088,1.01234,3.6155,1,-0.81,1.286895489,2.48088,0.18234,2.487571798,3.47088,1.01234,3.6155,-0.99,-0.83,1.291897829
20/05/2020 03:00,4.57872,0.43796,4.599618006,3.79872,1.10796,3.957,0.78,-0.67,1.028250942,3.01872,0.43796,3.050324475,3.79872,1.10796,3.957,-0.78,-0.67,1.028250942
20/05/2020 03:30,4.62384,0.45112,4.645794399,3.84384,1.12112,4.004,0.78,-0.67,1.028250942,3.06384,0.45112,3.096873391,3.84384,1.12112,4.004,-0.78,-0.67,1.028250942
20/05/2020 04:00,4.35832,0.35326,4.37261316,3.50832,1.02326,3.6545,0.85,-0.67,1.082312339,2.64832,0.35326,2.671776834,3.50832,1.02326,3.6545,-0.86,-0.67,1.090183471
20/05/2020 04:30,4.438,0.3765,4.453941653,3.588,1.0465,3.7375,0.85,-0.67,1.082312339,2.728,0.3765,2.75385843,3.588,1.0465,3.7375,-0.86,-0.67,1.090183471
20/05/2020 05:00,4.52104,0.43572,4.541987957,3.79104,1.10572,3.949,0.73,-0.67,0.990858214,3.05104,0.43572,3.08199562,3.79104,1.10572,3.949,-0.74,-0.67,0.998248466
20/05/2020 05:30,4.6132,0.4626,4.636336161,3.8832,1.1326,4.045,0.73,-0.67,0.990858214,3.1432,0.4626,3.177059175,3.8832,1.1326,4.045,-0.74,-0.67,0.998248466
20/05/2020 06:00,4.5316,0.2963,4.5412765,3.6216,1.0563,3.7725,0.91,-0.76,1.1856222,2.7416,0.2663,2.754502904,3.6216,1.0563,3.7725,-0.88,-0.79,1.182581921
20/05/2020 06:30,4.62368,0.18774,4.62748993,3.52368,1.02774,3.6705,1.1,-0.84,1.384052022,2.44368,0.15774,2.448765781,3.52368,1.02774,3.6705,-1.08,-0.87,1.38683092
20/05/2020 07:00,4.768,0.1715,4.771083341,3.468,1.0115,3.6125,1.3,-0.84,1.547772593,2.168,0.1415,2.17261277,3.468,1.0115,3.6125,-1.3,-0.87,1.564257012
20/05/2020 07:30,5.09344,0.19642,5.097225897,3.55344,1.03642,3.7015,1.54,-0.84,1.754194972,2.00344,0.09642,2.005758871,3.55344,1.03642,3.7015,-1.55,-0.94,1.812760326
20/05/2020 08:00,5.548,0.499,5.570395408,4.008,1.169,4.175,1.54,-0.67,1.679434429,2.458,0.499,2.508139749,4.008,1.169,4.175,-1.55,-0.67,1.688608895
20/05/2020 08:30,5.87808,0.45444,5.895620425,4.19808,1.22444,4.373,1.68,-0.77,1.84805303,2.53808,0.43444,2.574992854,4.19808,1.22444,4.373,-1.66,-0.79,1.83839604
20/05/2020 09:00,5.94,-0.4975,5.960797451,4.26,1.2425,4.4375,1.68,-1.74,2.418677324,2.6,1.5025,3.002916291,4.26,1.2425,4.4375,-1.66,0.26,1.680238078
20/05/2020 09:30,6.14376,1.38068,6.296988502,4.73376,1.38068,4.931,1.41,0,1.41,3.31376,0.71068,3.389110709,4.73376,1.38068,4.931,-1.42,-0.67,1.570127383
20/05/2020 10:00,6.08856,1.41708,6.251294154,4.85856,1.41708,5.061,1.23,0,1.23,3.60856,1.41708,3.876831309,4.85856,1.41708,5.061,-1.25,0,1.25
20/05/2020 10:30,4.5492,0.0531,4.549509891,2.4792,0.7231,2.5825,2.07,-0.67,2.175729763,0.3792,0.0531,0.382899791,2.4792,0.7231,2.5825,-2.1,-0.67,2.204291269
20/05/2020 11:00,5.2428,0.4129,5.259033965,3.7128,1.0829,3.8675,1.53,-0.67,1.670269439,2.1828,0.4129,2.221509003,3.7128,1.0829,3.8675,-1.53,-0.67,1.670269439
20/05/2020 11:30,5.96424,0.78082,6.015134134,4.97424,1.45082,5.1815,0.99,-0.67,1.19540788,3.99424,0.78082,4.069844352,4.97424,1.45082,5.1815,-0.98,-0.67,1.187139419
20/05/2020 12:00,6.26424,0.88582,6.326561455,5.33424,1.55582,5.5565,0.93,-0.67,1.14621115,4.42424,0.88582,4.512047944,5.33424,1.55582,5.5565,-0.91,-0.67,1.130044247
20/05/2020 12:30,6.48024,0.86882,6.538222897,5.55024,1.61882,5.7815,0.93,-0.75,1.194738465,4.64024,0.94882,4.736252385,5.55024,1.61882,5.7815,-0.91,-0.67,1.130044247
20/05/2020 13:00,6.36088,0.85734,6.418397483,5.51088,1.60734,5.7405,0.85,-0.75,1.133578405,4.67088,0.88734,4.754418182,5.51088,1.60734,5.7405,-0.84,-0.72,1.106345335
20/05/2020 13:30,6.4212,0.9841,6.496172893,5.6712,1.6541,5.9075,0.75,-0.67,1.005683847,4.9212,0.9841,5.018631512,5.6712,1.6541,5.9075,-0.75,-0.67,1.005683847
20/05/2020 14:00,6.39248,0.99614,6.469628695,5.71248,1.66614,5.9505,0.68,-0.67,0.954620343,5.03248,0.99614,5.130121816,5.71248,1.66614,5.9505,-0.68,-0.67,0.954620343
20/05/2020 14:30,6.86528,1.13404,6.958312741,6.18528,1.80404,6.443,0.68,-0.67,0.954620343,5.50528,1.13404,5.62086778,6.18528,1.80404,6.443,-0.68,-0.67,0.954620343
20/05/2020 15:00,6.59072,1.05396,6.674460413,5.91072,1.72396,6.157,0.68,-0.67,0.954620343,5.23072,1.05396,5.335847018,5.91072,1.72396,6.157,-0.68,-0.67,0.954620343
20/05/2020 15:30,6.53408,1.03744,6.615926481,5.85408,1.70744,6.098,0.68,-0.67,0.954620343,5.17408,1.03744,5.277062213,5.85408,1.70744,6.098,-0.68,-0.67,0.954620343
20/05/2020 16:00,6.35312,1.65466,6.565061572,5.67312,1.65466,5.9095,0.68,0,0.68,4.99312,0.98466,5.089283117,5.67312,1.65466,5.9095,-0.68,-0.67,0.954620343
20/05/2020 16:30,6.43416,1.64038,6.639974507,5.62416,1.64038,5.8585,0.81,0,0.81,4.82416,0.97038,4.920788255,5.62416,1.64038,5.8585,-0.8,-0.67,1.043503713
20/05/2020 17:00,6.22304,0.82422,6.27738524,5.12304,1.49422,5.3365,1.1,-0.67,1.287982919,4.03304,0.82422,4.116400157,5.12304,1.49422,5.3365,-1.09,-0.67,1.279453008
20/05/2020 17:30,6.57536,0.83198,6.627786195,5.35536,1.56198,5.5785,1.22,-0.73,1.421724305,4.13536,0.82198,4.2162606,5.35536,1.56198,5.5785,-1.22,-0.74,1.426884719
20/05/2020 18:00,6.80576,0.84668,6.858223983,5.40576,1.57668,5.631,1.4,-0.73,1.578892017,3.98576,0.83668,4.072630133,5.40576,1.57668,5.631,-1.42,-0.74,1.601249512
20/05/2020 18:30,6.21032,0.49926,6.230355933,4.42032,1.28926,4.6045,1.79,-0.79,1.956578647,2.64032,0.48926,2.685268152,4.42032,1.28926,4.6045,-1.78,-0.8,1.951512234
20/05/2020 19:00,5.94528,0.40154,5.958824435,4.08528,1.19154,4.2555,1.86,-0.79,2.020816667,2.21528,0.39154,2.249615312,4.08528,1.19154,4.2555,-1.87,-0.8,2.033937069
20/05/2020 19:30,5.64152,0.34586,5.652111734,3.55152,1.03586,3.6995,2.09,-0.69,2.200954338,1.50152,0.32586,1.536472274,3.55152,1.03586,3.6995,-2.05,-0.71,2.169469981
20/05/2020 20:00,5.60192,0.39556,5.615868179,3.72192,1.08556,3.877,1.88,-0.69,2.00262328,1.84192,0.37556,1.879817704,3.72192,1.08556,3.877,-1.88,-0.71,2.009601951
20/05/2020 20:30,5.90584,1.21212,6.028945264,4.15584,1.21212,4.329,1.75,0,1.75,2.44584,0.50212,2.496849575,4.15584,1.21212,4.329,-1.71,-0.71,1.8515399
20/05/2020 21:00,6.09,1.33,6.233538321,4.56,1.33,4.75,1.53,0,1.53,3.02,0.62,3.082985566,4.56,1.33,4.75,-1.54,-0.71,1.695788902
20/05/2020 21:30,6.45456,1.48008,6.622082875,5.07456,1.48008,5.286,1.38,0,1.38,3.69456,1.48008,3.980001307,5.07456,1.48008,5.286,-1.38,0,1.38
20/05/2020 22:00,6.58592,1.56506,6.769324564,5.36592,1.56506,5.5895,1.22,0,1.22,4.15592,1.56506,4.440842696,5.36592,1.56506,5.5895,-1.21,0,1.21
20/05/2020 22:30,6.67048,1.62764,6.86618638,5.58048,1.62764,5.813,1.09,0,1.09,4.54048,1.62764,4.823398242,5.58048,1.62764,5.813,-1.04,0,1.04
20/05/2020 23:00,6.7488,1.7409,6.969722681,5.9688,1.7409,6.2175,0.78,0,0.78,5.1888,1.7409,5.473059314,5.9688,1.7409,6.2175,-0.78,0,0.78
20/05/2020 23:30,6.51872,1.70296,6.737490868,5.83872,1.70296,6.082,0.68,0,0.68,5.15872,1.70296,5.432537602,5.83872,1.70296,6.082,-0.68,0,0.68
21/05/2020 00:00,6.01344,1.75392,6.264,6.01344,1.75392,6.264,0,0,0,6.01344,1.75392,6.264,6.01344,1.75392,6.264,0,0,0
21/05/2020 00:30,5.4648,1.5939,5.6925,5.4648,1.5939,5.6925,0,0,0,5.4648,1.5939,5.6925,5.4648,1.5939,5.6925,0,0,0
21/05/2020 01:00,5.05824,0.63532,5.097982287,5.05824,1.47532,5.269,0,-0.84,0.84,5.05824,0.64532,5.099238159,5.05824,1.47532,5.269,0,-0.83,0.83
21/05/2020 01:30,4.93008,0.59794,4.966207914,4.93008,1.43794,5.1355,0,-0.84,0.84,4.93008,0.60794,4.967421851,4.93008,1.43794,5.1355,0,-0.83,0.83
21/05/2020 02:00,5.97632,0.81476,6.031602988,5.29632,1.54476,5.517,0.68,-0.73,0.997647232,4.60632,0.80476,4.676090525,5.29632,1.54476,5.517,-0.69,-0.74,1.011780609
21/05/2020 02:30,4.6688,0.3809,4.684311929,3.8088,1.1109,3.9675,0.86,-0.73,1.128051417,2.9588,0.3709,2.981956447,3.8088,1.1109,3.9675,-0.85,-0.74,1.126987134
21/05/2020 03:00,4.59008,0.41794,4.609068046,3.73008,1.08794,3.8855,0.86,-0.67,1.090183471,2.88008,0.41794,2.910246493,3.73008,1.08794,3.8855,-0.85,-0.67,1.082312339
21/05/2020 03:30,4.63456,0.46008,4.657340443,3.87456,1.13008,4.036,0.76,-0.67,1.013163363,3.11456,0.46008,3.148357921,3.87456,1.13008,4.036,-0.76,-0.67,1.013163363
21/05/2020 04:00,4.36616,0.36138,4.381089893,3.53616,1.03138,3.6835,0.83,-0.67,1.066677083,2.70616,0.36138,2.730182677,3.53616,1.03138,3.6835,-0.83,-0.67,1.066677083
21/05/2020 04:30,4.33736,0.35298,4.351699283,3.50736,1.02298,3.6535,0.83,-0.67,1.066677083,2.67736,0.29298,2.693342505,3.50736,1.02298,3.6535,-0.83,-0.73,1.105350623
21/05/2020 05:00,5.40512,0.70816,5.451312943,4.72512,1.37816,4.922,0.68,-0.67,0.954620343,4.03512,0.64816,4.086845336,4.72512,1.37816,4.922,-0.69,-0.73,1.00448992
21/05/2020 05:30,4.89696,0.58828,4.932168955,4.89696,1.42828,5.101,0,-0.84,0.84,4.89696,0.58828,4.932168955,4.89696,1.42828,5.101,0,-0.84,0.84
21/05/2020 06:00,5.41008,0.52794,5.435778348,4.69008,1.36794,4.8855,0.72,-0.84,1.106345335,3.96008,0.46794,3.987631057,4.69008,1.36794,4.8855,-0.73,-0.9,1.158835623
21/05/2020 06:30,5.21864,0.44002,5.237157726,4.38864,1.28002,4.5715,0.83,-0.84,1.180889495,3.54864,0.47002,3.579631915,4.38864,1.28002,4.5715,-0.84,-0.81,1.16691902
21/05/2020 07:00,4.99216,0.46688,5.013944395,3.93216,1.14688,4.096,1.06,-0.68,1.259364919,2.88216,0.45688,2.918147632,3.93216,1.14688,4.096,-1.05,-0.69,1.256423495
21/05/2020 07:30,5.37568,1.17124,5.501794126,4.01568,1.17124,4.183,1.36,0,1.36,2.64568,1.17124,2.893341632,4.01568,1.17124,4.183,-1.37,0,1.37
21/05/2020 08:00,5.71584,0.54212,5.741491183,4.15584,1.21212,4.329,1.56,-0.67,1.697792685,2.61584,0.54212,2.671425275,4.15584,1.21212,4.329,-1.54,-0.67,1.679434429
21/05/2020 08:30,5.88472,0.48346,5.904545965,3.95472,1.15346,4.1195,1.93,-0.67,2.042988008,2.05472,0.48346,2.11083108,3.95472,1.15346,4.1195,-1.9,-0.67,2.014671189
21/05/2020 09:00,6.31392,1.31656,6.449722165,4.51392,1.31656,4.702,1.8,0,1.8,2.72392,1.31656,3.025404171,4.51392,1.31656,4.702,-1.79,0,1.79
21/05/2020 09:30,6.5676,1.5043,6.737676769,5.1576,1.5043,5.3725,1.41,0,1.41,3.7476,1.5043,4.038245194,5.1576,1.5043,5.3725,-1.41,0,1.41
21/05/2020 10:00,6.13224,1.41232,6.292774841,4.84224,1.41232,5.044,1.29,0,1.29,3.55224,1.41232,3.822702813,4.84224,1.41232,5.044,-1.29,0,1.29
21/05/2020 10:30,6.236,1.4805,6.409335086,5.076,1.4805,5.2875,1.16,0,1.16,3.956,1.4805,4.223957416,5.076,1.4805,5.2875,-1.12,0,1.12
21/05/2020 11:00,6.06896,1.44928,6.239606398,4.96896,1.44928,5.176,1.1,0,1.1,3.91896,1.44928,4.178356136,4.96896,1.44928,5.176,-1.05,0,1.05
21/05/2020 11:30,5.80304,1.37172,5.962959752,4.70304,1.37172,4.899,1.1,0,1.1,3.57304,1.37172,3.827300694,4.70304,1.37172,4.899,-1.13,0,1.13
21/05/2020 12:00,6.12272,1.46496,6.295538738,5.02272,1.46496,5.232,1.1,0,1.1,3.99272,1.46496,4.252989631,5.02272,1.46496,5.232,-1.03,0,1.03
21/05/2020 12:30,6.01856,1.43458,6.187170941,4.91856,1.43458,5.1235,1.1,0,1.1,3.83856,1.43458,4.097872942,4.91856,1.43458,5.1235,-1.08,0,1.08
21/05/2020 13:00,6.01616,0.69388,6.056042487,4.91616,1.43388,5.121,1.1,-0.74,1.325745074,3.83616,0.84388,3.927881999,4.91616,1.43388,5.121,-1.08,-0.59,1.230650235
21/05/2020 13:30,5.65016,0.61338,5.683356671,4.64016,1.35338,4.8335,1.01,-0.74,1.252078272,3.63016,0.58338,3.676736848,4.64016,1.35338,4.8335,-1.01,-0.77,1.270039369
21/05/2020 14:00,5.41592,0.54506,5.44327841,4.40592,1.28506,4.5895,1.01,-0.74,1.252078272,3.39592,0.51506,3.434757553,4.40592,1.28506,4.5895,-1.01,-0.77,1.270039369
21/05/2020 14:30,5.47688,0.62284,5.512181438,4.46688,1.30284,4.653,1.01,-0.68,1.217579566,3.45688,0.60284,3.509050498,4.46688,1.30284,4.653,-1.01,-0.7,1.228861261
21/05/2020 15:00,5.65064,0.67352,5.690638066,4.64064,1.35352,4.834,1.01,-0.68,1.217579566,3.63064,0.65352,3.688988371,4.64064,1.35352,4.834,-1.01,-0.7,1.228861261
21/05/2020 15:30,5.6204,0.6647,5.659569087,4.6104,1.3447,4.8025,1.01,-0.68,1.217579566,3.6004,0.6447,3.657665683,4.6104,1.3447,4.8025,-1.01,-0.7,1.228861261
21/05/2020 16:00,5.15248,0.47864,5.174663892,3.97248,1.15864,4.138,1.18,-0.68,1.361910423,2.80248,0.45864,2.839761398,3.97248,1.15864,4.138,-1.17,-0.7,1.36341483
21/05/2020 16:30,5.1124,0.3882,5.127117416,3.6624,1.0682,3.815,1.45,-0.68,1.601530518,2.1924,0.3682,2.223103461,3.6624,1.0682,3.815,-1.47,-0.7,1.628158469
21/05/2020 17:00,5.36592,0.24756,5.37162763,3.62592,1.05756,3.777,1.74,-0.81,1.919296746,1.94592,0.23756,1.960367159,3.62592,1.05756,3.777,-1.68,-0.82,1.869438418
21/05/2020 17:30,5.2476,0.1343,5.249318265,3.2376,0.9443,3.3725,2.01,-0.81,2.167071757,1.2076,0.1243,1.213980333,3.2376,0.9443,3.3725,-2.03,-0.82,2.189360637
21/05/2020 18:00,5.26608,0.06094,5.266432592,2.98608,0.87094,3.1105,2.28,-0.81,2.419607406,0.68608,-0.10906,0.694694069,2.98608,0.87094,3.1105,-2.3,-0.98,2.500079999
21/05/2020 18:30,5.07432,-0.07374,5.074855766,2.52432,0.73626,2.6295,2.55,-0.81,2.675556017,0.02432,-0.24374,0.244950301,2.52432,0.73626,2.6295,-2.5,-0.98,2.685218799
21/05/2020 19:00,4.64168,-0.24076,4.647919814,1.95168,0.56924,2.033,2.69,-0.81,2.809305964,-0.75832,-0.36076,0.839760085,1.95168,0.56924,2.033,-2.71,-0.93,2.86513525
21/05/2020 19:30,4.71048,-0.19736,4.714612688,2.10048,0.61264,2.188,2.61,-0.81,2.732800761,-0.48952,-0.31736,0.583392835,2.10048,0.61264,2.188,-2.59,-0.93,2.751908429
21/05/2020 20:00,4.82776,-0.12232,4.82930935,2.35776,0.68768,2.456,2.47,-0.81,2.599423013,-0.00224,-0.24232,0.242330353,2.35776,0.68768,2.456,-2.36,-0.93,2.536631625
21/05/2020 20:30,4.70992,-0.13044,4.711725905,2.32992,0.67956,2.427,2.38,-0.81,2.514060461,-0.03008,-0.31044,0.311893892,2.32992,0.67956,2.427,-2.36,-0.99,2.559238168
21/05/2020 21:00,4.7292,-0.1044,4.730352207,2.4192,0.7056,2.52,2.31,-0.81,2.447897057,0.0592,-0.2244,0.232077573,2.4192,0.7056,2.52,-2.36,-0.93,2.536631625
21/05/2020 21:30,4.72968,-0.08676,4.730475684,2.47968,0.72324,2.583,2.25,-0.81,2.391359446,0.18968,-0.10676,0.217660745,2.47968,0.72324,2.583,-2.29,-0.83,2.435775031
21/05/2020 22:00,4.89192,0.15306,4.89431391,2.82192,0.82306,2.9395,2.07,-0.67,2.175729763,0.74192,0.15306,0.757543827,2.82192,0.82306,2.9395,-2.08,-0.67,2.185245982
21/05/2020 22:30,4.99384,-0.04138,4.994011439,3.18384,0.92862,3.3165,1.81,-0.97,2.05353354,1.36384,0.25862,1.388144031,3.18384,0.92862,3.3165,-1.82,-0.67,1.939407126
21/05/2020 23:00,4.76448,0.09714,4.76547016,3.14448,0.91714,3.2755,1.62,-0.82,1.815709228,1.52448,0.08714,1.526968451,3.14448,0.91714,3.2755,-1.62,-0.83,1.820247236
21/05/2020 23:30,4.37272,0.03246,4.372840478,2.92272,0.85246,3.0445,1.45,-0.82,1.66580311,1.45272,0.02246,1.452893613,2.92272,0.85246,3.0445,-1.47,-0.83,1.688135066
22/05/2020 00:00,4.1192,0.0081,4.119207964,2.8392,0.8281,2.9575,1.28,-0.82,1.520131573,1.5492,-0.0619,1.550436148,2.8392,0.8281,2.9575,-1.29,-0.89,1.56722685
23/05/2020 00:30,7.24904,2.30972,7.608113262,7.91904,2.30972,8.249,-0.67,0,0.67,8.58904,2.30972,8.894178692,7.91904,2.30972,8.249,0.67,0,0.67
23/05/2020 01:00,7.03304,1.57672,7.207613863,7.70304,2.24672,8.024,-0.67,-0.67,0.947523087,8.37304,1.57672,8.520202157,7.70304,2.24672,8.024,0.67,-0.67,0.947523087
23/05/2020 01:30,6.948,1.3565,7.079180479,6.948,2.0265,7.2375,0,-0.67,0.67,6.948,1.3565,7.079180479,6.948,2.0265,7.2375,0,-0.67,0.67
23/05/2020 02:00,6.43328,0.94804,6.502758753,5.75328,1.67804,5.993,0.68,-0.73,0.997647232,5.07328,0.93804,5.159272139,5.75328,1.67804,5.993,-0.68,-0.74,1.004987562
23/05/2020 02:30,4.57,0.2375,4.576167201,3.66,1.0675,3.8125,0.91,-0.83,1.231665539,2.76,0.1975,2.767057327,3.66,1.0675,3.8125,-0.9,-0.87,1.251758763
23/05/2020 03:00,4.75912,0.36016,4.772728612,3.90912,1.14016,4.072,0.85,-0.78,1.153646393,3.07912,0.35016,3.098966279,3.90912,1.14016,4.072,-0.83,-0.79,1.145862121
23/05/2020 03:30,5.95304,0.84922,6.013306898,5.24304,1.52922,5.4615,0.71,-0.68,0.983107319,4.54304,0.84922,4.621729876,5.24304,1.52922,5.4615,-0.7,-0.68,0.975909832
23/05/2020 04:00,5.308,0.6465,5.347226033,4.548,1.3265,4.7375,0.76,-0.68,1.019803903,3.788,0.6465,3.84277325,4.548,1.3265,4.7375,-0.76,-0.68,1.019803903
23/05/2020 04:30,4.26696,0.20578,4.27191913,3.27696,0.95578,3.4135,0.99,-0.75,1.242014493,2.30696,0.18578,2.314428364,3.27696,0.95578,3.4135,-0.97,-0.77,1.238466794
23/05/2020 05:00,6.8652,1.0511,6.945198503,5.9352,1.7311,6.1825,0.93,-0.68,1.152085066,5.1052,1.0511,5.212281482,5.9352,1.7311,6.1825,-0.83,-0.68,1.072986486
23/05/2020 05:30,6.44984,1.39662,6.599316893,7.11984,2.07662,7.4165,-0.67,-0.68,0.954620343,7.78984,1.39662,7.914047931,7.11984,2.07662,7.4165,0.67,-0.68,0.954620343
23/05/2020 06:00,6.83864,1.51002,7.003367579,7.50864,2.19002,7.8215,-0.67,-0.68,0.954620343,8.17864,1.51002,8.316869162,7.50864,2.19002,7.8215,0.67,-0.68,0.954620343
23/05/2020 06:30,6.25248,1.14364,6.356211025,6.25248,1.82364,6.513,0,-0.68,0.68,6.25248,1.14364,6.356211025,6.25248,1.82364,6.513,0,-0.68,0.68
23/05/2020 07:00,6.75024,1.28882,6.872175569,6.75024,1.96882,7.0315,0,-0.68,0.68,6.75024,1.28882,6.872175569,6.75024,1.96882,7.0315,0,-0.68,0.68
23/05/2020 07:30,7.5456,1.5208,7.697331486,7.5456,2.2008,7.86,0,-0.68,0.68,7.5456,1.5208,7.697331486,7.5456,2.2008,7.86,0,-0.68,0.68
23/05/2020 08:00,8.30448,2.64964,8.7169364,9.08448,2.64964,9.463,-0.78,0,0.78,9.89448,2.64964,10.24311118,9.08448,2.64964,9.463,0.81,0,0.81
23/05/2020 08:30,8.6112,2.7391,9.036339649,9.3912,2.7391,9.7825,-0.78,0,0.78,10.2012,2.7391,10.56253522,9.3912,2.7391,9.7825,0.81,0,0.81
23/05/2020 09:00,8.04648,1.87814,8.26276287,8.73648,2.54814,9.1005,-0.69,-0.67,0.961769203,9.41648,1.87814,9.60195321,8.73648,2.54814,9.1005,0.68,-0.67,0.954620343
23/05/2020 09:30,7.93896,1.86428,8.154914212,8.68896,2.53428,9.051,-0.75,-0.67,1.005683847,9.43896,1.86428,9.621304787,8.68896,2.53428,9.051,0.75,-0.67,1.005683847
23/05/2020 10:00,8.73792,1.87856,8.937574257,8.73792,2.54856,9.102,0,-0.67,0.67,8.73792,1.87856,8.937574257,8.73792,2.54856,9.102,0,-0.67,0.67
23/05/2020 10:30,8.63296,2.75128,9.060769283,9.43296,2.75128,9.826,-0.8,0,0.8,10.24296,2.75128,10.60602523,9.43296,2.75128,9.826,0.81,0,0.81
23/05/2020 11:00,9.40192,2.95806,9.856278134,10.14192,2.95806,10.5645,-0.74,0,0.74,10.95192,2.95806,11.34436735,10.14192,2.95806,10.5645,0.81,0,0.81
23/05/2020 11:30,9.58,3.0275,10.04699737,10.38,3.0275,10.8125,-0.8,0,0.8,11.19,3.0275,11.59231885,10.38,3.0275,10.8125,0.81,0,0.81
23/05/2020 12:00,8.3876,2.6418,8.793801283,9.0576,2.6418,9.435,-0.67,0,0.67,9.7276,2.6418,10.07994588,9.0576,2.6418,9.435,0.67,0,0.67
23/05/2020 12:30,9.02368,2.84774,9.462368829,9.76368,2.84774,10.1705,-0.74,0,0.74,10.50368,2.84774,10.88287263,9.76368,2.84774,10.1705,0.74,0,0.74
23/05/2020 13:00,9.05056,2.85558,9.490362135,9.79056,2.85558,10.1985,-0.74,0,0.74,10.53056,2.85558,10.91086757,9.79056,2.85558,10.1985,0.74,0,0.74
23/05/2020 13:30,9.45856,1.98458,9.664518356,10.19856,2.97458,10.6235,-0.74,-0.99,1.236001618,11.02856,2.97458,11.42266439,10.19856,2.97458,10.6235,0.83,0,0.83
23/05/2020 14:00,9.476,2.3305,9.758371086,10.356,3.0205,10.7875,-0.88,-0.69,1.118257573,11.266,2.3205,11.5024987,10.356,3.0205,10.7875,0.91,-0.7,1.148085363
23/05/2020 14:30,9.3944,2.9967,9.860778988,10.2744,2.9967,10.7025,-0.88,0,0.88,11.1844,2.9967,11.57890384,10.2744,2.9967,10.7025,0.91,0,0.91
23/05/2020 15:00,9.1852,2.9036,9.633212963,9.9552,2.9036,10.37,-0.77,0,0.77,10.7452,2.9036,11.13059819,9.9552,2.9036,10.37,0.79,0,0.79
23/05/2020 15:30,9.40184,2.99012,9.865871122,10.25184,2.99012,10.679,-0.85,0,0.85,11.12184,2.99012,11.51677657,10.25184,2.99012,10.679,0.87,0,0.87
23/05/2020 16:00,8.64112,1.75616,8.817769151,9.38112,2.73616,9.772,-0.74,-0.98,1.228006515,10.14112,2.38616,10.41806481,9.38112,2.73616,9.772,0.76,-0.35,0.836719786
23/05/2020 16:30,8.75632,2.09976,9.004561733,9.49632,2.76976,9.892,-0.74,-0.67,0.998248466,10.20632,2.10976,10.42209457,9.49632,2.76976,9.892,0.71,-0.66,0.969381246
23/05/2020 17:00,8.96352,1.71436,9.125991508,8.96352,2.61436,9.337,0,-0.9,0.9,8.96352,2.32436,9.259985972,8.96352,2.61436,9.337,0,-0.29,0.29
23/05/2020 17:30,10.13992,2.74456,10.50478877,9.40992,2.74456,9.802,0.73,0,0.73,8.68992,2.74456,9.113030188,9.40992,2.74456,9.802,-0.72,0,0.72
23/05/2020 18:00,9.28936,1.34648,9.386437961,8.55936,2.49648,8.916,0.73,-1.15,1.362130684,7.83936,2.62648,8.267645517,8.55936,2.49648,8.916,-0.72,0.13,0.731641989
23/05/2020 18:30,8.5272,1.5021,8.658489721,7.4472,2.1721,7.7575,1.08,-0.67,1.270944531,6.3872,1.5021,6.561450164,7.4472,2.1721,7.7575,-1.06,-0.67,1.25399362
23/05/2020 19:00,7.87648,1.21314,7.969356677,6.45648,1.88314,6.7255,1.42,-0.67,1.570127383,5.03648,1.21314,5.180525017,6.45648,1.88314,6.7255,-1.42,-0.67,1.570127383
23/05/2020 19:30,8.63152,1.55586,8.770623572,7.63152,2.22586,7.9495,1,-0.67,1.203702621,6.65152,1.55586,6.831062776,7.63152,2.22586,7.9495,-0.98,-0.67,1.187139419
23/05/2020 20:00,9.12968,2.43824,9.449659846,8.35968,2.43824,8.708,0.77,0,0.77,7.59968,2.43824,7.981237398,8.35968,2.43824,8.708,-0.76,0,0.76
23/05/2020 20:30,8.924,2.4045,9.242261425,8.244,2.4045,8.5875,0.68,0,0.68,7.564,1.7345,7.760321272,8.244,2.4045,8.5875,-0.68,-0.67,0.954620343
23/05/2020 21:00,8.59608,1.61844,8.747110346,7.84608,2.28844,8.173,0.75,-0.67,1.005683847,7.09608,1.61844,7.278303333,7.84608,2.28844,8.173,-0.75,-0.67,1.005683847
23/05/2020 21:30,7.5204,1.2272,7.619871128,6.7104,1.9572,6.99,0.81,-0.73,1.090412766,5.9604,1.2172,6.083415488,6.7104,1.9572,6.99,-0.75,-0.74,1.053612832
23/05/2020 22:00,6.9972,1.0746,7.07923534,6.1872,1.8046,6.445,0.81,-0.73,1.090412766,5.3472,1.0646,5.452148292,6.1872,1.8046,6.445,-0.84,-0.74,1.119464158
23/05/2020 22:30,6.3524,0.8457,6.408447101,5.4024,1.5757,5.6275,0.95,-0.73,1.1980818,4.4624,0.8357,4.539978882,5.4024,1.5757,5.6275,-0.94,-0.74,1.196327714
23/05/2020 23:00,5.68856,0.65208,5.725812012,4.73856,1.38208,4.936,0.95,-0.73,1.1980818,3.74856,0.64208,3.803152482,4.73856,1.38208,4.936,-0.99,-0.74,1.236001618
23/05/2020 23:30,6.16552,0.85536,6.224570475,5.43552,1.58536,5.662,0.73,-0.73,1.032375901,4.70552,0.84536,4.780852644,5.43552,1.58536,5.662,-0.73,-0.74,1.039471019
24/05/2020 00:00,6.15312,1.12466,6.255057622,6.15312,1.79466,6.4095,0,-0.67,0.67,6.15312,1.12466,6.255057622,6.15312,1.79466,6.4095,0,-0.67,0.67
24/05/2020 00:30,6.0264,0.8677,6.088546645,6.0264,1.7577,6.2775,0,-0.89,0.89,6.0264,1.0877,6.123772387,6.0264,1.7577,6.2775,0,-0.67,0.67
24/05/2020 01:00,6.14544,1.11242,6.245311125,6.14544,1.79242,6.4015,0,-0.68,0.68,6.14544,1.12242,6.247100083,6.14544,1.79242,6.4015,0,-0.67,0.67
24/05/2020 01:30,5.6904,0.8697,5.756477243,5.6904,1.6597,5.9275,0,-0.79,0.79,5.6904,0.8497,5.753489572,5.6904,1.6597,5.9275,0,-0.81,0.81
24/05/2020 02:00,6.08696,1.25078,6.214139735,6.75696,1.97078,7.0385,-0.67,-0.72,0.983514108,7.42696,1.24078,7.529891756,6.75696,1.97078,7.0385,0.67,-0.73,0.990858214
24/05/2020 02:30,7.3172,1.6096,7.492144419,7.9872,2.3296,8.32,-0.67,-0.72,0.983514108,8.6572,1.6596,8.814838853,7.9872,2.3296,8.32,0.67,-0.67,0.947523087
24/05/2020 03:00,7.28216,1.61688,7.459501002,8.01216,2.33688,8.346,-0.73,-0.72,1.025329215,8.74216,1.66688,8.89965451,8.01216,2.33688,8.346,0.73,-0.67,0.990858214
24/05/2020 03:30,6.94664,1.50152,7.107064767,7.61664,2.22152,7.934,-0.67,-0.72,0.983514108,8.28664,1.55152,8.430635611,7.61664,2.22152,7.934,0.67,-0.67,0.947523087
24/05/2020 04:00,6.1604,1.2722,6.290391164,6.8304,1.9922,7.115,-0.67,-0.72,0.983514108,7.5004,1.3222,7.616049698,6.8304,1.9922,7.115,0.67,-0.67,0.947523087
24/05/2020 04:30,6.80064,1.98352,7.084,6.80064,1.98352,7.084,0,0,0,6.80064,1.98352,7.084,6.80064,1.98352,7.084,0,0,0
24/05/2020 05:00,6.71168,1.34174,6.844480598,7.41168,2.16174,7.7205,-0.7,-0.82,1.078146558,8.11168,1.61174,8.270251402,7.41168,2.16174,7.7205,0.7,-0.55,0.890224691
24/05/2020 05:30,6.84272,1.44996,6.994655174,7.54272,2.19996,7.857,-0.7,-0.75,1.025914226,8.24272,1.43996,8.367551482,7.54272,2.19996,7.857,0.7,-0.76,1.033247308
24/05/2020 06:00,6.46544,1.27992,6.590911136,7.16544,2.08992,7.464,-0.7,-0.81,1.070560601,7.86544,1.26992,7.967298363,7.16544,2.08992,7.464,0.7,-0.82,1.078146558
24/05/2020 06:30,6.72288,1.15084,6.820670656,6.72288,1.96084,7.003,0,-0.81,0.81,6.72288,1.14084,6.818990497,6.72288,1.96084,7.003,0,-0.82,0.82
24/05/2020 07:00,6.79504,1.47022,6.952274121,7.47504,2.18022,7.7865,-0.68,-0.71,0.983107319,8.15504,1.45022,8.282983487,7.47504,2.18022,7.7865,0.68,-0.73,0.997647232
24/05/2020 07:30,7.768,2.464,8.14942452,8.448,2.464,8.8,-0.68,0,0.68,9.128,1.794,9.302624361,8.448,2.464,8.8,0.68,-0.67,0.954620343
24/05/2020 08:00,8.4952,2.6761,8.906735331,9.1752,2.6761,9.5575,-0.68,0,0.68,9.9052,2.6761,10.26033617,9.1752,2.6761,9.5575,0.73,0,0.73
24/05/2020 08:30,8.3852,2.6586,8.796575072,9.1152,2.6586,9.495,-0.73,0,0.73,9.8452,2.6586,10.19784865,9.1152,2.6586,9.495,0.73,0,0.73
24/05/2020 09:00,7.64648,1.75564,7.845439962,8.31648,2.42564,8.663,-0.67,-0.67,0.947523087,8.98648,1.75564,9.156369073,8.31648,2.42564,8.663,0.67,-0.67,0.947523087
24/05/2020 09:30,8.43224,1.98482,8.662689066,9.10224,2.65482,9.4815,-0.67,-0.67,0.947523087,9.77224,1.98482,9.971769404,9.10224,2.65482,9.4815,0.67,-0.67,0.947523087
24/05/2020 10:00,8.2028,1.7354,8.384362886,8.9328,2.6054,9.305,-0.73,-0.87,1.135693621,9.6628,2.2154,9.913511033,8.9328,2.6054,9.305,0.73,-0.39,0.827647268
24/05/2020 10:30,7.98144,1.65792,8.151814718,7.98144,2.32792,8.314,0,-0.67,0.67,7.98144,1.65792,8.151814718,7.98144,2.32792,8.314,0,-0.67,0.67
24/05/2020 11:00,8.98208,2.42144,9.302748669,8.30208,2.42144,8.648,0.68,0,0.68,7.62208,2.42144,7.997466799,8.30208,2.42144,8.648,-0.68,0,0.68
24/05/2020 11:30,8.29128,1.93454,8.513974927,8.86128,2.58454,9.2305,-0.57,-0.65,0.86452299,9.49128,1.90454,9.680478741,8.86128,2.58454,9.2305,0.63,-0.68,0.926984358
24/05/2020 12:00,8.3244,1.9792,8.556451835,9.0144,2.6292,9.39,-0.69,-0.65,0.947945146,9.7044,1.9492,9.898220042,9.0144,2.6292,9.39,0.69,-0.68,0.968762097
24/05/2020 12:30,8.2788,1.9059,8.495350743,8.9688,2.6159,9.3425,-0.69,-0.71,0.990050504,9.6588,1.9359,9.850894693,8.9688,2.6159,9.3425,0.69,-0.68,0.968762097
24/05/2020 13:00,8.5212,1.9766,8.74744517,9.2112,2.6866,9.595,-0.69,-0.71,0.990050504,9.9012,2.0066,10.10248509,9.2112,2.6866,9.595,0.69,-0.68,0.968762097
24/05/2020 13:30,7.93272,1.80496,8.135473385,8.62272,2.51496,8.982,-0.69,-0.71,0.990050504,9.31272,1.74496,9.474789665,8.62272,2.51496,8.982,0.69,-0.77,1.033924562
24/05/2020 14:00,6.9864,1.2577,7.098703702,6.9864,2.0377,7.2775,0,-0.78,0.78,6.9864,1.2677,7.100482255,6.9864,2.0377,7.2775,0,-0.77,0.77
24/05/2020 14:30,7.20048,1.39014,7.333444037,7.20048,2.10014,7.5005,0,-0.71,0.71,7.20048,1.33014,7.322307331,7.20048,2.10014,7.5005,0,-0.77,0.77
24/05/2020 15:00,6.91752,1.10636,7.005434705,6.22752,1.81636,6.487,0.69,-0.71,0.990050504,5.53752,1.04636,5.635512133,6.22752,1.81636,6.487,-0.69,-0.77,1.033924562
24/05/2020 15:30,6.69768,1.04224,6.778287512,6.00768,1.75224,6.258,0.69,-0.71,0.990050504,5.31768,0.98224,5.407634973,6.00768,1.75224,6.258,-0.69,-0.77,1.033924562
24/05/2020 16:00,6.15576,0.74668,6.200879954,5.16576,1.50668,5.381,0.99,-0.76,1.248078523,4.21576,0.73668,4.279641317,5.16576,1.50668,5.381,-0.95,-0.77,1.222865487
24/05/2020 16:30,6.79512,0.93316,6.858895203,5.80512,1.69316,6.047,0.99,-0.76,1.248078523,4.85512,0.92316,4.942106292,5.80512,1.69316,6.047,-0.95,-0.77,1.222865487
24/05/2020 17:00,5.9936,0.5223,6.016314341,4.7736,1.3923,4.9725,1.22,-0.87,1.498432514,3.5736,0.3923,3.595068323,4.7736,1.3923,4.9725,-1.2,-1,1.562049935
