Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2020 17:30,5.67848,0.24664,5.683833777,3.82848,1.11664,3.988,1.85,-0.87,2.04435809,1.97848,0.11664,1.981915235,3.82848,1.11664,3.988,-1.85,-1,2.102974084
24/05/2020 18:00,5.68912,0.14766,5.691035921,3.48912,1.01766,3.6345,2.2,-0.87,2.365776828,1.25912,0.16766,1.270233463,3.48912,1.01766,3.6345,-2.23,-0.85,2.386503719
24/05/2020 18:30,5.75728,0.16754,5.759717237,3.55728,1.03754,3.7055,2.2,-0.87,2.365776828,1.32728,0.07754,1.329543023,3.55728,1.03754,3.7055,-2.23,-0.96,2.427859139
24/05/2020 19:00,5.4988,0.2484,5.504407688,3.1488,0.9184,3.28,2.35,-0.67,2.443644819,0.8188,0.2484,0.855649461,3.1488,0.9184,3.28,-2.33,-0.67,2.424417456
24/05/2020 19:30,5.33536,0.27948,5.342674929,3.25536,0.94948,3.391,2.08,-0.67,2.185245982,1.15536,0.27948,1.18868238,3.25536,0.94948,3.391,-2.1,-0.67,2.204291269
24/05/2020 20:00,4.91576,-0.01832,4.915794137,2.88576,0.84168,3.006,2.03,-0.86,2.204654168,0.78576,0.09168,0.791090387,2.88576,0.84168,3.006,-2.1,-0.75,2.229910312
24/05/2020 20:30,4.59632,-0.13774,4.598383395,2.71632,0.79226,2.8295,1.88,-0.93,2.097450834,0.81632,-0.20774,0.84233856,2.71632,0.79226,2.8295,-1.9,-1,2.147091055
24/05/2020 21:00,4.59488,-0.06816,4.595385512,2.71488,0.79184,2.828,1.88,-0.86,2.067365473,0.87488,-0.20816,0.899302841,2.71488,0.79184,2.828,-1.84,-1,2.094182418
24/05/2020 21:30,4.55504,-0.26978,4.563022096,2.67504,0.78022,2.7865,1.88,-1.05,2.153346233,0.83504,-0.28978,0.883891537,2.67504,0.78022,2.7865,-1.84,-1.07,2.128497122
24/05/2020 22:00,4.60496,-0.25522,4.612027087,2.72496,0.79478,2.8385,1.88,-1.05,2.153346233,0.88496,-0.27522,0.926768714,2.72496,0.79478,2.8385,-1.84,-1.07,2.128497122
24/05/2020 22:30,4.37928,-0.18646,4.383247729,2.54928,0.74354,2.6555,1.83,-0.93,2.052754247,0.83928,-0.32646,0.90053709,2.54928,0.74354,2.6555,-1.71,-1.07,2.017176244
24/05/2020 23:00,4.2516,-0.0987,4.252745496,2.5416,0.7413,2.6475,1.71,-0.84,1.905177157,0.9116,-0.2287,0.939850121,2.5416,0.7413,2.6475,-1.63,-0.97,1.896786757
24/05/2020 23:30,4.2068,-0.0951,4.20787479,2.8968,0.8449,3.0175,1.31,-0.94,1.612358521,1.5668,-0.1251,1.571786325,2.8968,0.8449,3.0175,-1.33,-0.97,1.646147017
25/05/2020 00:00,4.15424,0.06832,4.154801752,3.11424,0.90832,3.244,1.04,-0.84,1.336861997,2.08424,-0.06168,2.085152464,3.11424,0.90832,3.244,-1.03,-0.97,1.414849815
25/05/2020 00:30,4.17904,0.10472,4.180351851,3.23904,0.94472,3.374,0.94,-0.84,1.260634761,2.29904,-0.02528,2.299178984,3.23904,0.94472,3.374,-0.94,-0.97,1.350740538
25/05/2020 01:00,4.31552,0.18536,4.319498952,3.51552,1.02536,3.662,0.8,-0.84,1.16,2.71552,0.13536,2.718891539,3.51552,1.02536,3.662,-0.8,-0.89,1.196703806
25/05/2020 01:30,4.20848,0.15414,4.211301824,3.40848,0.99414,3.5505,0.8,-0.84,1.16,2.60848,0.10414,2.610557996,3.40848,0.99414,3.5505,-0.8,-0.89,1.196703806
25/05/2020 02:00,4.15792,0.11606,4.159539476,3.27792,0.95606,3.4145,0.88,-0.84,1.216552506,2.40792,0.06606,2.40882599,3.27792,0.95606,3.4145,-0.87,-0.89,1.244588285
25/05/2020 02:30,3.84968,-0.01176,3.849697962,2.83968,0.82824,2.958,1.01,-0.84,1.313659012,1.84968,-0.06176,1.850710782,2.83968,0.82824,2.958,-0.99,-0.89,1.331240023
25/05/2020 03:00,3.28496,-0.39772,3.308948987,2.06496,0.60228,2.151,1.22,-1,1.577466323,0.84496,-0.39772,0.933883612,2.06496,0.60228,2.151,-1.22,-1,1.577466323
25/05/2020 03:30,3.0776,-0.4932,3.1168683,1.7376,0.5068,1.81,1.34,-1,1.672004785,0.4076,-0.4932,0.639831228,1.7376,0.5068,1.81,-1.33,-1,1.664001202
25/05/2020 04:00,3.33112,-0.32884,3.347311787,2.30112,0.67116,2.397,1.03,-1,1.435583505,1.29112,-0.32884,1.332338771,2.30112,0.67116,2.397,-1.01,-1,1.42130222
25/05/2020 04:30,3.44536,-0.43552,3.472777448,2.41536,0.70448,2.516,1.03,-1.14,1.536391877,1.40536,-0.44552,1.474287896,2.41536,0.70448,2.516,-1.01,-1.15,1.530555455
25/05/2020 05:00,3.5132,-0.3024,3.526190579,2.5632,0.7476,2.67,0.95,-1.05,1.415980226,1.6232,-0.3324,1.656885029,2.5632,0.7476,2.67,-0.94,-1.08,1.431782106
25/05/2020 05:30,3.37496,-0.41022,3.399799325,2.36496,0.68978,2.4635,1.01,-1.1,1.493351934,1.35496,-0.47022,1.434232704,2.36496,0.68978,2.4635,-1.01,-1.16,1.538083223
25/05/2020 06:00,3.26696,-0.44172,3.296686852,2.25696,0.65828,2.351,1.01,-1.1,1.493351934,1.24696,-0.50172,1.344110189,2.25696,0.65828,2.351,-1.01,-1.16,1.538083223
25/05/2020 06:30,3.43928,-0.44396,3.467815941,2.24928,0.65604,2.343,1.19,-1.1,1.620524606,1.05928,-0.50396,1.173051491,2.24928,0.65604,2.343,-1.19,-1.16,1.661836334
25/05/2020 07:00,3.61928,-0.39146,3.64038853,2.42928,0.70854,2.5305,1.19,-1.1,1.620524606,1.23928,-0.45146,1.318950738,2.42928,0.70854,2.5305,-1.19,-1.16,1.661836334
25/05/2020 07:30,3.50336,-0.43652,3.530450538,2.10336,0.61348,2.191,1.4,-1.05,1.75,0.69336,-0.46652,0.835696715,2.10336,0.61348,2.191,-1.41,-1.08,1.776091214
25/05/2020 08:00,4.01848,-0.35086,4.033767997,2.80848,0.81914,2.9255,1.21,-1.17,1.683151805,1.58848,-0.35086,1.626767178,2.80848,0.81914,2.9255,-1.22,-1.17,1.690354992
25/05/2020 08:30,4.35544,-0.40258,4.374005973,3.14544,0.91742,3.2765,1.21,-1.32,1.790670266,1.92544,-0.40258,1.967076473,3.14544,0.91742,3.2765,-1.22,-1.32,1.797442628
25/05/2020 09:00,4.64584,-0.41788,4.664595695,3.43584,1.00212,3.579,1.21,-1.42,1.86560982,2.21584,-0.42788,2.256773848,3.43584,1.00212,3.579,-1.22,-1.43,1.879707424
25/05/2020 09:30,5.01832,-0.04424,5.018514999,3.92832,1.14576,4.092,1.09,-1.19,1.613753389,2.86832,0.01576,2.868363296,3.92832,1.14576,4.092,-1.06,-1.13,1.549354704
25/05/2020 10:00,5.08216,0.28438,5.090110239,3.99216,1.16438,4.1585,1.09,-0.88,1.400892573,2.93216,0.23438,2.941512579,3.99216,1.16438,4.1585,-1.06,-0.93,1.410141837
25/05/2020 10:30,5.33416,0.42788,5.351293694,4.48416,1.30788,4.671,0.85,-0.88,1.223478647,3.64416,0.31788,3.657998059,4.48416,1.30788,4.671,-0.84,-0.99,1.298345101
25/05/2020 11:00,6.09392,0.69906,6.133885054,5.41392,1.57906,5.6395,0.68,-0.88,1.112115102,4.73392,0.58906,4.770428728,5.41392,1.57906,5.6395,-0.68,-0.99,1.201041215
25/05/2020 11:30,5.34144,0.54792,5.369469024,5.34144,1.55792,5.564,0,-1.01,1.01,5.34144,0.56792,5.371546742,5.34144,1.55792,5.564,0,-0.99,0.99
25/05/2020 12:00,5.47488,0.58684,5.506241204,5.47488,1.59684,5.703,0,-1.01,1.01,5.47488,0.54684,5.502121863,5.47488,1.59684,5.703,0,-1.05,1.05
25/05/2020 12:30,5.3928,0.4529,5.411784387,5.3928,1.5729,5.6175,0,-1.12,1.12,4.7128,0.4229,4.731736283,5.3928,1.5729,5.6175,-0.68,-1.15,1.336001497
25/05/2020 13:00,5.68464,0.53802,5.710043559,5.68464,1.65802,5.9215,0,-1.12,1.12,5.68464,0.50802,5.707295003,5.68464,1.65802,5.9215,0,-1.15,1.15
25/05/2020 13:30,5.85072,0.69646,5.892026905,5.85072,1.70646,6.0945,0,-1.01,1.01,5.85072,0.65646,5.887432738,5.85072,1.70646,6.0945,0,-1.05,1.05
25/05/2020 14:00,5.71968,0.65824,5.75743165,5.71968,1.66824,5.958,0,-1.01,1.01,5.71968,0.61824,5.752995741,5.71968,1.66824,5.958,0,-1.05,1.05
25/05/2020 14:30,6.22752,0.85636,6.286124227,6.22752,1.81636,6.487,0,-0.96,0.96,6.22752,0.76636,6.274497032,6.22752,1.81636,6.487,0,-1.05,1.05
25/05/2020 15:00,6.18432,0.84376,6.241613958,6.18432,1.80376,6.442,0,-0.96,0.96,6.18432,0.75376,6.230085714,6.18432,1.80376,6.442,0,-1.05,1.05
25/05/2020 15:30,6.11952,0.82486,6.174861865,6.11952,1.78486,6.3745,0,-0.96,0.96,6.11952,0.73486,6.163484749,6.11952,1.78486,6.3745,0,-1.05,1.05
25/05/2020 16:00,5.63136,0.68248,5.672565064,5.63136,1.64248,5.866,0,-0.96,0.96,5.63136,0.59248,5.662441876,5.63136,1.64248,5.866,0,-1.05,1.05
25/05/2020 16:30,5.52832,0.65826,5.567371754,4.82832,1.40826,5.0295,0.7,-0.75,1.025914226,4.11832,0.63826,4.167485507,4.82832,1.40826,5.0295,-0.71,-0.77,1.047377678
25/05/2020 17:00,5.67504,0.56022,5.702624435,4.83504,1.41022,5.0365,0.84,-0.85,1.19503138,4.00504,0.48022,4.033727389,4.83504,1.41022,5.0365,-0.83,-0.93,1.246515142
25/05/2020 17:30,5.65856,0.42708,5.674654051,4.37856,1.27708,4.561,1.28,-0.85,1.536522047,3.09856,0.34708,3.117938197,4.37856,1.27708,4.561,-1.28,-0.93,1.582182038
25/05/2020 18:00,5.92024,0.26382,5.926115309,4.47024,1.30382,4.6565,1.45,-1.04,1.784404663,3.03024,0.25382,3.040851698,4.47024,1.30382,4.6565,-1.44,-1.05,1.782161609
25/05/2020 18:30,5.64408,0.24494,5.649392414,3.75408,1.09494,3.9105,1.89,-0.85,2.072341671,1.86408,0.23494,1.878827041,3.75408,1.09494,3.9105,-1.89,-0.86,2.076463339
25/05/2020 19:00,5.17312,0.17466,5.176067682,3.03312,0.88466,3.1595,2.14,-0.71,2.254706189,0.88312,0.17466,0.90022611,3.03312,0.88466,3.1595,-2.15,-0.71,2.264199638
25/05/2020 19:30,3.78952,-0.56014,3.830694278,0.95952,0.27986,0.9995,2.83,-0.84,2.952033198,-1.90048,-0.56014,1.981307914,0.95952,0.27986,0.9995,-2.86,-0.84,2.98080526
25/05/2020 20:00,4.66576,-0.13582,4.667736438,2.58576,0.75418,2.6935,2.08,-0.89,2.262410219,0.46576,-0.08582,0.473600517,2.58576,0.75418,2.6935,-2.12,-0.84,2.28035085
25/05/2020 20:30,4.45264,-0.42798,4.473161058,2.37264,0.69202,2.4715,2.08,-1.12,2.36237169,0.32264,-0.44798,0.552071236,2.37264,0.69202,2.4715,-2.05,-1.14,2.345655559
25/05/2020 21:00,4.34672,-0.29804,4.35692582,2.40672,0.70196,2.507,1.94,-1,2.182567296,0.44672,-0.29804,0.537016387,2.40672,0.70196,2.507,-1.96,-1,2.200363606
25/05/2020 21:30,4.28096,-0.31722,4.292696944,2.34096,0.68278,2.4385,1.94,-1,2.182567296,0.38096,-0.31722,0.49574091,2.34096,0.68278,2.4385,-1.96,-1,2.200363606
25/05/2020 22:00,4.83296,-0.18122,4.836356382,3.01296,0.87878,3.1385,1.82,-1.06,2.106181379,1.25296,-0.19122,1.267467495,3.01296,0.87878,3.1385,-1.76,-1.07,2.059732992
25/05/2020 22:30,4.77504,-0.09728,4.776030821,3.09504,0.90272,3.224,1.68,-1,1.955095906,1.41504,-0.09728,1.418379921,3.09504,0.90272,3.224,-1.68,-1,1.955095906
25/05/2020 23:00,4.65456,0.08758,4.655383878,3.21456,0.93758,3.3485,1.44,-0.85,1.672154299,1.77456,-0.06242,1.77565747,3.21456,0.93758,3.3485,-1.44,-1,1.75316856
25/05/2020 23:30,4.6584,0.1937,4.662425361,3.5784,1.0437,3.7275,1.08,-0.85,1.374372584,2.5384,0.1137,2.540945149,3.5784,1.0437,3.7275,-1.04,-0.93,1.395170241
26/05/2020 00:00,4.2876,-0.1607,4.290610475,3.3576,0.9793,3.4975,0.93,-1.14,1.47122398,2.4176,-0.1407,2.421690783,3.3576,0.9793,3.4975,-0.94,-1.12,1.462190138
26/05/2020 00:30,5.23904,0.48972,5.261878543,4.55904,1.32972,4.749,0.68,-0.84,1.080740487,3.87904,0.32972,3.893027947,4.55904,1.32972,4.749,-0.68,-1,1.209297317
26/05/2020 01:00,4.63296,0.51128,4.661086311,4.63296,1.35128,4.826,0,-0.84,0.84,4.63296,0.41128,4.651179377,4.63296,1.35128,4.826,0,-0.94,0.94
26/05/2020 01:30,5.09552,0.38786,5.110260214,4.41552,1.28786,4.5995,0.68,-0.9,1.128007092,3.73552,0.34786,3.75168179,4.41552,1.28786,4.5995,-0.68,-0.94,1.160172401
26/05/2020 02:00,4.81088,0.20484,4.815238914,4.13088,1.20484,4.303,0.68,-1,1.209297317,3.45088,0.20484,3.45695418,4.13088,1.20484,4.303,-0.68,-1,1.209297317
26/05/2020 02:30,4.1408,-0.0606,4.141243412,3.4608,1.0094,3.605,0.68,-1.07,1.267793359,2.7308,-0.0706,2.731712467,3.4608,1.0094,3.605,-0.73,-1.08,1.303572016
26/05/2020 03:00,3.60776,-0.39482,3.629299526,2.65776,0.77518,2.7685,0.95,-1.17,1.507116452,1.70776,-0.39482,1.75280548,2.65776,0.77518,2.7685,-0.95,-1.17,1.507116452
26/05/2020 03:30,2.99872,-0.63954,3.066159332,1.81872,0.53046,1.8945,1.18,-1.17,1.661715981,0.64872,-0.63954,0.91096051,1.81872,0.53046,1.8945,-1.17,-1.17,1.654629868
26/05/2020 04:00,2.96272,-0.65004,3.033193334,1.78272,0.51996,1.857,1.18,-1.17,1.661715981,0.61272,-0.65004,0.893296032,1.78272,0.51996,1.857,-1.17,-1.17,1.654629868
26/05/2020 04:30,2.84896,-0.62322,2.916329242,1.66896,0.48678,1.7385,1.18,-1.11,1.620030864,0.44896,-0.62322,0.768093907,1.66896,0.48678,1.7385,-1.22,-1.11,1.649393828
26/05/2020 05:00,3.08368,-0.44476,3.115588837,1.90368,0.55524,1.983,1.18,-1,1.546738504,0.77368,-0.44476,0.892408091,1.90368,0.55524,1.983,-1.13,-1,1.508940025
26/05/2020 05:30,3.20656,-0.40892,3.232528824,2.02656,0.59108,2.111,1.18,-1,1.546738504,0.83656,-0.40892,0.93115423,2.02656,0.59108,2.111,-1.19,-1,1.554380906
26/05/2020 06:00,3.23392,-0.40094,3.258679403,2.05392,0.59906,2.1395,1.18,-1,1.546738504,0.86392,-0.40094,0.952423566,2.05392,0.59906,2.1395,-1.19,-1,1.554380906
26/05/2020 06:30,3.49448,-0.56786,3.540318552,2.06448,0.60214,2.1505,1.43,-1.17,1.847647152,0.62448,-0.56786,0.844061757,2.06448,0.60214,2.1505,-1.44,-1.17,1.855397532
26/05/2020 07:00,3.92136,-0.50752,3.954066363,2.27136,0.66248,2.366,1.65,-1.17,2.02272094,0.64136,-0.50752,0.817874807,2.27136,0.66248,2.366,-1.63,-1.17,2.006439633
26/05/2020 07:30,4.20376,-0.48932,4.232142743,2.33376,0.68068,2.431,1.87,-1.17,2.205855843,0.50376,-0.48932,0.702287833,2.33376,0.68068,2.431,-1.83,-1.17,2.172049723
26/05/2020 08:00,4.34712,-0.23584,4.353512697,2.27712,0.66416,2.372,2.07,-0.9,2.257188517,0.19712,-0.30584,0.363860413,2.27712,0.66416,2.372,-2.08,-0.97,2.295059912
26/05/2020 08:30,4.52968,-0.24676,4.536396301,2.23968,0.65324,2.333,2.29,-0.9,2.460508078,-0.06032,-0.31676,0.322452167,2.23968,0.65324,2.333,-2.3,-0.97,2.496177077
26/05/2020 09:00,4.66312,-0.20784,4.667749522,2.37312,0.69216,2.472,2.29,-0.9,2.460508078,0.07312,-0.27784,0.28730054,2.37312,0.69216,2.472,-2.3,-0.97,2.496177077
26/05/2020 09:30,4.9404,-0.1428,4.942463353,2.8704,0.8372,2.99,2.07,-0.98,2.290261994,0.8004,-0.1328,0.811342098,2.8704,0.8372,2.99,-2.07,-0.97,2.286000875
26/05/2020 10:00,4.98296,-0.10122,4.983987946,3.01296,0.87878,3.1385,1.97,-0.98,2.200295435,1.05296,-0.09122,1.056903898,3.01296,0.87878,3.1385,-1.96,-0.97,2.186892773
26/05/2020 10:30,4.84232,-0.14224,4.844408653,2.87232,0.83776,2.992,1.97,-0.98,2.200295435,0.91232,-0.13224,0.921854218,2.87232,0.83776,2.992,-1.96,-0.97,2.186892773
26/05/2020 11:00,5.2424,0.0882,5.243141902,3.6624,1.0682,3.815,1.58,-0.98,1.859247159,2.0824,0.0982,2.084714129,3.6624,1.0682,3.815,-1.58,-0.97,1.853995685
26/05/2020 11:30,5.10184,0.10262,5.102871961,3.71184,1.08262,3.8665,1.39,-0.98,1.700735135,2.31184,0.11262,2.314581485,3.71184,1.08262,3.8665,-1.4,-0.97,1.703202865
26/05/2020 12:00,5.16104,0.09072,5.16183727,3.67104,1.07072,3.824,1.49,-0.98,1.783395638,2.17104,0.04072,2.171421838,3.67104,1.07072,3.824,-1.5,-1.03,1.819587865
26/05/2020 12:30,5.30472,0.10596,5.305778152,3.89472,1.13596,4.057,1.41,-1.03,1.746138597,2.46472,0.04596,2.465148474,3.89472,1.13596,4.057,-1.43,-1.09,1.798054504
26/05/2020 13:00,5.18032,0.04926,5.180554203,3.70032,1.07926,3.8545,1.48,-1.03,1.803136157,2.21032,0.06926,2.211404859,3.70032,1.07926,3.8545,-1.49,-1.01,1.800055555
26/05/2020 13:30,5.05112,0.09366,5.051988267,3.68112,1.07366,3.8345,1.37,-0.98,1.684428687,2.30112,0.06366,2.302000402,3.68112,1.07366,3.8345,-1.38,-1.01,1.710116955
26/05/2020 14:00,4.99184,0.12012,4.993285031,3.77184,1.10012,3.929,1.22,-0.98,1.564864211,2.55184,0.09012,2.553430829,3.77184,1.10012,3.929,-1.22,-1.01,1.583824485
26/05/2020 14:30,5.01064,0.20102,5.014670702,3.74064,1.09102,3.8965,1.27,-0.89,1.550806242,2.46064,0.08102,2.461973487,3.74064,1.09102,3.8965,-1.28,-1.01,1.630490724
26/05/2020 15:00,4.79752,0.13886,4.79952917,3.52752,1.02886,3.6745,1.27,-0.89,1.550806242,2.24752,0.01886,2.24759913,3.52752,1.02886,3.6745,-1.28,-1.01,1.630490724
26/05/2020 15:30,4.75528,0.17654,4.7585559,3.48528,1.01654,3.6305,1.27,-0.84,1.522662142,2.20528,0.09654,2.207392092,3.48528,1.01654,3.6305,-1.28,-0.92,1.57632484
26/05/2020 16:00,4.78744,0.15092,4.789818222,3.39744,0.99092,3.539,1.39,-0.84,1.624099751,1.99744,0.07092,1.998698627,3.39744,0.99092,3.539,-1.4,-0.92,1.675231327
26/05/2020 16:30,4.27616,-0.14112,4.278487957,2.39616,0.69888,2.496,1.88,-0.84,2.059126028,0.50616,-0.22112,0.552351337,2.39616,0.69888,2.496,-1.89,-0.92,2.102022835
26/05/2020 17:00,4.38952,-0.24514,4.396359795,2.03952,0.59486,2.1245,2.35,-0.84,2.495616156,-0.30048,-0.26514,0.40073364,2.03952,0.59486,2.1245,-2.34,-0.86,2.493030285
26/05/2020 17:30,4.70272,-0.19754,4.706867053,2.20272,0.64246,2.2945,2.5,-0.84,2.637347152,-0.24728,-0.21754,0.329349434,2.20272,0.64246,2.2945,-2.45,-0.86,2.596555411
26/05/2020 18:00,4.47536,-0.32052,4.486822952,1.57536,0.45948,1.641,2.9,-0.78,3.003065101,-1.31464,-0.34052,1.35802511,1.57536,0.45948,1.641,-2.89,-0.8,2.998683044
26/05/2020 18:30,4.95624,-0.04318,4.956428094,2.28624,0.66682,2.3815,2.67,-0.71,2.762788446,-0.39376,-0.05318,0.397334934,2.28624,0.66682,2.3815,-2.68,-0.72,2.775031531
26/05/2020 19:00,5.12872,-0.05204,5.128984012,2.59872,0.75796,2.707,2.53,-0.81,2.656501459,0.10872,-0.07204,0.130421624,2.59872,0.75796,2.707,-2.49,-0.83,2.624690458
26/05/2020 19:30,5.23864,0.08002,5.239251115,2.70864,0.79002,2.8215,2.53,-0.71,2.627736669,0.31864,0.06002,0.324243504,2.70864,0.79002,2.8215,-2.39,-0.73,2.4989998
26/05/2020 20:00,4.9768,0.0474,4.977025718,2.5968,0.7574,2.705,2.38,-0.71,2.483646513,0.2068,0.0274,0.208607287,2.5968,0.7574,2.705,-2.39,-0.73,2.4989998
26/05/2020 20:30,4.82392,-0.11594,4.825313073,2.65392,0.77406,2.7645,2.17,-0.89,2.345421071,0.47392,-0.12594,0.49036828,2.65392,0.77406,2.7645,-2.18,-0.9,2.358474083
26/05/2020 21:00,4.66072,-0.28604,4.669489244,2.55072,0.74396,2.657,2.11,-1.03,2.347977853,0.37072,-0.28604,0.46824374,2.55072,0.74396,2.657,-2.18,-1.03,2.411078597
26/05/2020 21:30,4.9308,-0.1606,4.93341474,2.9808,0.8694,3.105,1.95,-1.03,2.205311769,1.0108,-0.1606,1.023478871,2.9808,0.8694,3.105,-1.97,-1.03,2.223015969
26/05/2020 22:00,4.76336,-0.10402,4.764495634,2.76336,0.80598,2.8785,2,-0.91,2.19729379,0.73336,-0.08402,0.738157334,2.76336,0.80598,2.8785,-2.03,-0.89,2.216528818
26/05/2020 22:30,4.89696,0.17578,4.900113861,3.03696,0.88578,3.1635,1.86,-0.71,1.990904317,1.21696,0.17578,1.229589464,3.03696,0.88578,3.1635,-1.82,-0.71,1.953586445
26/05/2020 23:00,4.8316,0.0838,4.832326665,3.2016,0.9338,3.335,1.63,-0.85,1.838314445,1.5616,0.1238,1.566499601,3.2016,0.9338,3.335,-1.64,-0.81,1.829125474
26/05/2020 23:30,4.18456,-0.19492,4.189097301,2.55456,0.74508,2.661,1.63,-0.94,1.881621641,0.91456,-0.25492,0.949423088,2.55456,0.74508,2.661,-1.64,-1,1.920833153
27/05/2020 00:00,3.94896,-0.09072,3.950001924,2.56896,0.74928,2.676,1.38,-0.84,1.615549442,1.17896,-0.25072,1.205324521,2.56896,0.74928,2.676,-1.39,-1,1.712337584
27/05/2020 00:30,3.63552,-0.27464,3.645878879,2.31552,0.67536,2.412,1.32,-0.95,1.626314853,0.92552,-0.32464,0.980804976,2.31552,0.67536,2.412,-1.39,-1,1.712337584
27/05/2020 01:00,3.52848,-0.58586,3.576786693,2.20848,0.64414,2.3005,1.32,-1.23,1.804244994,0.81848,-0.54586,0.983805189,2.20848,0.64414,2.3005,-1.39,-1.19,1.829808733
27/05/2020 01:30,3.21552,-0.36714,3.236411694,1.89552,0.55286,1.9745,1.32,-0.92,1.608974829,0.50552,-0.44714,0.674896029,1.89552,0.55286,1.9745,-1.39,-1,1.712337584
27/05/2020 02:00,3.2712,-0.3059,3.285471694,1.8312,0.5341,1.9075,1.44,-0.84,1.667093279,0.3812,-0.4659,0.601976951,1.8312,0.5341,1.9075,-1.45,-1,1.761391495
27/05/2020 02:30,3.38536,-0.24052,3.393893369,2.05536,0.59948,2.141,1.33,-0.84,1.573054354,0.71536,-0.40052,0.819851328,2.05536,0.59948,2.141,-1.34,-1,1.672004785
27/05/2020 03:00,3.16216,-0.30562,3.176894624,1.83216,0.53438,1.9085,1.33,-0.84,1.573054354,0.49216,-0.46562,0.677512694,1.83216,0.53438,1.9085,-1.34,-1,1.672004785
27/05/2020 03:30,3.29896,-0.26572,3.30964412,1.96896,0.57428,2.051,1.33,-0.84,1.573054354,0.62896,-0.42572,0.759492067,1.96896,0.57428,2.051,-1.34,-1,1.672004785
27/05/2020 04:00,3.16696,-0.30422,3.181538221,1.83696,0.53578,1.9135,1.33,-0.84,1.573054354,0.49696,-0.46422,0.680051064,1.83696,0.53578,1.9135,-1.34,-1,1.672004785
27/05/2020 04:30,3.2236,-0.2877,3.236412868,1.8936,0.5523,1.9725,1.33,-0.84,1.573054354,0.5536,-0.4477,0.711974894,1.8936,0.5523,1.9725,-1.34,-1,1.672004785
27/05/2020 05:00,3.12424,-0.31668,3.140248684,1.79424,0.52332,1.869,1.33,-0.84,1.573054354,0.45424,-0.47668,0.658451061,1.79424,0.52332,1.869,-1.34,-1,1.672004785
27/05/2020 05:30,3.28504,-0.73978,3.367307864,1.95504,0.57022,2.0365,1.33,-1.31,1.86681547,0.61504,-0.69978,0.931647063,1.95504,0.57022,2.0365,-1.34,-1.27,1.846212339
27/05/2020 06:00,3.07448,-0.78786,3.173822719,1.58448,0.46214,1.6505,1.49,-1.25,1.944890742,0.08448,-0.80786,0.812265135,1.58448,0.46214,1.6505,-1.5,-1.27,1.965426162
27/05/2020 06:30,2.6916,-0.6512,2.769254773,0.6816,0.1988,0.71,2.01,-0.85,2.182338196,-1.3484,-0.8012,1.568471868,0.6816,0.1988,0.71,-2.03,-1,2.262940565
27/05/2020 07:00,2.95136,-0.66002,3.024260612,0.65136,0.18998,0.6785,2.3,-0.85,2.452039967,-1.63864,-0.81002,1.827915055,0.65136,0.18998,0.6785,-2.29,-1,2.498819721
27/05/2020 07:30,3.36152,-0.58414,3.411896284,0.91152,0.26586,0.9495,2.45,-0.85,2.593260496,-1.46848,-0.66414,1.611680939,0.91152,0.26586,0.9495,-2.38,-0.93,2.555249499
27/05/2020 08:00,3.4612,-0.5959,3.512122186,0.8712,0.2541,0.9075,2.59,-0.85,2.725912691,-1.7288,-0.5859,1.825384412,0.8712,0.2541,0.9075,-2.6,-0.84,2.732325017
27/05/2020 08:30,3.94344,-0.47858,3.972374334,1.27344,0.37142,1.3265,2.67,-0.85,2.802034975,-1.40656,-0.46858,1.482558009,1.27344,0.37142,1.3265,-2.68,-0.84,2.808558349
27/05/2020 09:00,4.13504,-0.40228,4.15456195,1.53504,0.44772,1.599,2.6,-0.85,2.735415873,-1.08496,-0.39228,1.153699181,1.53504,0.44772,1.599,-2.62,-0.84,2.751363298
27/05/2020 09:30,4.13888,-0.28866,4.148933869,1.47888,0.43134,1.5405,2.66,-0.72,2.755721321,-1.19112,-0.32866,1.235631114,1.47888,0.43134,1.5405,-2.67,-0.76,2.776058357
27/05/2020 10:00,4.32344,-0.19108,4.327660453,1.81344,0.52892,1.889,2.51,-0.72,2.611225766,-0.68656,-0.23108,0.724404997,1.81344,0.52892,1.889,-2.5,-0.76,2.612967661
27/05/2020 10:30,4.34928,-0.26146,4.357131838,1.94928,0.56854,2.0305,2.4,-0.83,2.539468448,-0.40072,-0.27146,0.484011415,1.94928,0.56854,2.0305,-2.35,-0.84,2.495616156
27/05/2020 11:00,4.49568,-0.18376,4.499434009,2.21568,0.64624,2.308,2.28,-0.83,2.426375898,-0.05432,-0.19376,0.201230216,2.21568,0.64624,2.308,-2.27,-0.84,2.420433845
27/05/2020 11:30,4.28784,-0.24438,4.294798418,2.00784,0.58562,2.0915,2.28,-0.83,2.426375898,-0.26216,-0.25438,0.365290364,2.00784,0.58562,2.0915,-2.27,-0.84,2.420433845
27/05/2020 12:00,4.3464,-0.2098,4.351460559,2.1264,0.6202,2.215,2.22,-0.83,2.370084387,-0.0836,-0.2198,0.235161647,2.1264,0.6202,2.215,-2.21,-0.84,2.364254639
27/05/2020 12:30,4.404,-0.133,4.40600783,2.184,0.637,2.275,2.22,-0.77,2.349744667,-0.026,-0.203,0.204658252,2.184,0.637,2.275,-2.21,-0.84,2.364254639
27/05/2020 13:00,4.52864,-0.01498,4.528664776,2.58864,0.75502,2.6965,1.94,-0.77,2.087223036,0.61864,-0.08498,0.624449397,2.58864,0.75502,2.6965,-1.97,-0.84,2.141611543
27/05/2020 13:30,4.53928,-0.06146,4.539696053,2.66928,0.77854,2.7805,1.87,-0.84,2.05,0.84928,-0.06146,0.85150094,2.66928,0.77854,2.7805,-1.82,-0.84,2.004494949
27/05/2020 14:00,4.37704,-0.10878,4.378391514,2.50704,0.73122,2.6115,1.87,-0.84,2.05,0.68704,-0.10878,0.69559834,2.50704,0.73122,2.6115,-1.82,-0.84,2.004494949
27/05/2020 14:30,4.21768,-0.17276,4.22121672,2.28768,0.66724,2.383,1.93,-0.84,2.104875293,0.46768,-0.17276,0.498568551,2.28768,0.66724,2.383,-1.82,-0.84,2.004494949
27/05/2020 15:00,4.37248,-0.10136,4.373654673,2.53248,0.73864,2.638,1.84,-0.84,2.022671501,0.85248,-0.10136,0.858484712,2.53248,0.73864,2.638,-1.68,-0.84,1.878297101
27/05/2020 15:30,4.24144,-0.13958,4.243736072,2.40144,0.70042,2.5015,1.84,-0.84,2.022671501,0.64144,-0.13958,0.65645095,2.40144,0.70042,2.5015,-1.76,-0.84,1.950179479
27/05/2020 16:00,4.06768,-0.05026,4.067990493,2.22768,0.64974,2.3205,1.84,-0.7,1.968654363,0.40768,-0.06026,0.412109512,2.22768,0.64974,2.3205,-1.82,-0.71,1.953586445
27/05/2020 16:30,4.01176,-0.14532,4.014391137,1.90176,0.55468,1.981,2.11,-0.7,2.223083444,-0.20824,-0.15532,0.259784911,1.90176,0.55468,1.981,-2.11,-0.71,2.226252456
27/05/2020 17:00,4.3468,-0.2051,4.351636043,1.9368,0.5649,2.0175,2.41,-0.77,2.530019763,-0.4432,-0.2651,0.516434168,1.9368,0.5649,2.0175,-2.38,-0.83,2.520575331
27/05/2020 17:30,4.40528,-0.35096,4.419238034,1.74528,0.50904,1.818,2.66,-0.86,2.795567921,-0.91472,-0.48096,1.033457885,1.74528,0.50904,1.818,-2.66,-0.99,2.838256507
27/05/2020 18:00,4.49568,-0.35376,4.509577009,1.73568,0.50624,1.808,2.76,-0.86,2.890882218,-1.04432,-0.48376,1.150924846,1.73568,0.50624,1.808,-2.78,-0.99,2.951016774
27/05/2020 18:30,4.65552,-0.30714,4.665640519,1.89552,0.55286,1.9745,2.76,-0.86,2.890882218,-0.83448,-0.43714,0.942044718,1.89552,0.55286,1.9745,-2.73,-0.99,2.90396281
27/05/2020 19:00,5.26616,-0.05612,5.266459019,2.75616,0.80388,2.871,2.51,-0.86,2.653243298,0.27616,-0.03612,0.278512118,2.75616,0.80388,2.871,-2.48,-0.84,2.618396456
27/05/2020 19:30,5.3468,-0.0326,5.346899382,2.8368,0.8274,2.955,2.51,-0.86,2.653243298,0.3568,-0.0126,0.357022408,2.8368,0.8274,2.955,-2.48,-0.84,2.618396456
27/05/2020 20:00,5.0036,-0.1152,5.004925973,2.5536,0.7448,2.66,2.45,-0.86,2.596555411,0.0736,-0.0952,0.120332872,2.5536,0.7448,2.66,-2.48,-0.84,2.618396456
27/05/2020 20:30,4.82968,-0.04676,4.829906355,2.47968,0.72324,2.583,2.35,-0.77,2.472933481,0.13968,-0.11676,0.182053289,2.47968,0.72324,2.583,-2.34,-0.84,2.486201923
27/05/2020 21:00,3.79792,-0.53644,3.835617838,1.17792,0.34356,1.227,2.62,-0.88,2.763837911,-1.46208,-0.65644,1.602682564,1.17792,0.34356,1.227,-2.64,-1,2.823047998
27/05/2020 21:30,3.8272,-0.5279,3.863436068,1.2072,0.3521,1.2575,2.62,-0.88,2.763837911,-1.4328,-0.6479,1.572479014,1.2072,0.3521,1.2575,-2.64,-1,2.823047998
27/05/2020 22:00,3.826,-0.502,3.858792557,1.296,0.378,1.35,2.53,-0.88,2.678675046,-1.224,-0.622,1.372974872,1.296,0.378,1.35,-2.52,-1,2.711162112
27/05/2020 22:30,3.90952,-0.47764,3.938589418,1.37952,0.40236,1.437,2.53,-0.88,2.678675046,-0.97048,-0.59764,1.139739005,1.37952,0.40236,1.437,-2.35,-1,2.553918558
27/05/2020 23:00,3.56552,-0.51964,3.603187284,1.23552,0.36036,1.287,2.33,-0.88,2.490642487,-1.11448,-0.63964,1.284992218,1.23552,0.36036,1.287,-2.35,-1,2.553918558
27/05/2020 23:30,3.0564,-0.7473,3.146432623,0.8664,0.2527,0.9025,2.19,-1,2.407509086,-1.3236,-0.7473,1.51999153,0.8664,0.2527,0.9025,-2.19,-1,2.407509086
28/05/2020 00:00,2.77864,-0.76998,2.883350386,0.78864,0.23002,0.8215,1.99,-1,2.227128196,-1.23136,-0.76998,1.452279811,0.78864,0.23002,0.8215,-2.02,-1,2.253974268
28/05/2020 00:30,2.82544,-0.71258,2.913911709,0.98544,0.28742,1.0265,1.84,-1,2.094182418,-0.78456,-0.71258,1.059860675,0.98544,0.28742,1.0265,-1.77,-1,2.032953516
28/05/2020 01:00,2.9056,-0.6392,2.975077814,1.0656,0.3108,1.11,1.84,-0.95,2.070772803,-0.6144,-0.6892,0.923300601,1.0656,0.3108,1.11,-1.68,-1,1.955095906
28/05/2020 01:30,2.99448,-0.53286,3.041521042,1.22448,0.35714,1.2755,1.77,-0.89,1.981161276,-0.45552,-0.64286,0.787887968,1.22448,0.35714,1.2755,-1.68,-1,1.955095906
28/05/2020 02:00,3.0712,-0.4809,3.108622565,1.2312,0.3591,1.2825,1.84,-0.84,2.022671501,-0.4488,-0.6409,0.78241565,1.2312,0.3591,1.2825,-1.68,-1,1.955095906
28/05/2020 02:30,2.81392,-0.55594,2.86831223,0.97392,0.28406,1.0145,1.84,-0.84,2.022671501,-0.70608,-0.71594,1.005544156,0.97392,0.28406,1.0145,-1.68,-1,1.955095906
28/05/2020 03:00,2.68384,-1.04888,2.881518072,0.96384,0.28112,1.004,1.72,-1.33,2.174235498,-0.77616,-0.71888,1.057928542,0.96384,0.28112,1.004,-1.74,-1,2.006888138
28/05/2020 03:30,2.65,-0.755,2.755453683,0.84,0.245,0.875,1.81,-1,2.067873304,-0.84,-0.755,1.1294357,0.84,0.245,0.875,-1.68,-1,1.955095906
28/05/2020 04:00,2.6816,-0.7137,2.774949774,0.9816,0.2863,1.0225,1.7,-1,1.972308292,-0.6984,-0.7137,0.998564094,0.9816,0.2863,1.0225,-1.68,-1,1.955095906
28/05/2020 04:30,2.64848,-0.72336,2.745486478,0.94848,0.27664,0.988,1.7,-1,1.972308292,-0.73152,-0.72336,1.028771695,0.94848,0.27664,0.988,-1.68,-1,1.955095906
28/05/2020 05:00,2.54616,-0.77362,2.661093506,0.77616,0.22638,0.8085,1.77,-1,2.032953516,-0.90384,-0.77362,1.189712003,0.77616,0.22638,0.8085,-1.68,-1,1.955095906
28/05/2020 05:30,2.41976,-0.83382,2.559393336,0.56976,0.16618,0.5935,1.85,-1,2.102974084,-1.21024,-0.83382,1.469672293,0.56976,0.16618,0.5935,-1.78,-1,2.041665986
28/05/2020 06:00,2.426,-0.832,2.564702712,0.576,0.168,0.6,1.85,-1,2.102974084,-1.314,-0.832,1.555255606,0.576,0.168,0.6,-1.89,-1,2.138246946
28/05/2020 06:30,2.75992,-0.75044,2.860125627,0.64992,0.18956,0.677,2.11,-0.94,2.309913418,-1.49008,-0.81044,1.69621679,0.64992,0.18956,0.677,-2.14,-1,2.362117694
28/05/2020 07:00,2.99776,-0.62482,3.062183053,0.73776,0.21518,0.7685,2.26,-0.84,2.411057859,-1.53224,-0.78482,1.721540546,0.73776,0.21518,0.7685,-2.27,-1,2.480503981
28/05/2020 07:30,3.39608,-0.58156,3.445514679,0.88608,0.25844,0.923,2.51,-0.84,2.646828291,-1.53392,-0.61156,1.6513377,0.88608,0.25844,0.923,-2.42,-0.87,2.571633722
28/05/2020 08:00,3.59328,-0.46196,3.622853599,0.95328,0.27804,0.993,2.64,-0.74,2.741751265,-1.71672,-0.48196,1.783090856,0.95328,0.27804,0.993,-2.67,-0.76,2.776058357
28/05/2020 08:30,3.94264,-0.43548,3.966617325,1.35264,0.39452,1.409,2.59,-0.83,2.719742635,-1.24736,-0.43548,1.321192567,1.35264,0.39452,1.409,-2.6,-0.83,2.729267301
28/05/2020 09:00,4.39472,-0.16154,4.397687921,1.91472,0.55846,1.9945,2.48,-0.72,2.582401983,-0.47528,-0.17154,0.505289076,1.91472,0.55846,1.9945,-2.39,-0.73,2.4989998
28/05/2020 09:30,4.48472,-0.04154,4.484912379,2.15472,0.62846,2.2445,2.33,-0.67,2.424417456,-0.16528,-0.04154,0.170420216,2.15472,0.62846,2.2445,-2.32,-0.67,2.414808481
28/05/2020 10:00,4.63736,-0.11452,4.638773825,2.48736,0.72548,2.591,2.15,-0.84,2.308267749,0.30736,-0.09452,0.321565234,2.48736,0.72548,2.591,-2.18,-0.82,2.329120005
28/05/2020 10:30,4.52232,0.05026,4.52259928,2.57232,0.75026,2.6795,1.95,-0.7,2.071834936,0.60232,0.04026,0.603664021,2.57232,0.75026,2.6795,-1.97,-0.71,2.094039159
28/05/2020 11:00,4.49184,-0.05238,4.492145395,2.63184,0.76762,2.7415,1.86,-0.82,2.032732152,0.78184,-0.06238,0.784324582,2.63184,0.76762,2.7415,-1.85,-0.83,2.027658748
28/05/2020 11:30,4.56384,-0.03138,4.56394788,2.70384,0.78862,2.8165,1.86,-0.82,2.032732152,0.93384,-0.04138,0.934756359,2.70384,0.78862,2.8165,-1.77,-0.83,1.954942454
28/05/2020 12:00,4.59936,-0.02102,4.599408033,2.73936,0.79898,2.8535,1.86,-0.82,2.032732152,0.96936,-0.03102,0.969856201,2.73936,0.79898,2.8535,-1.77,-0.83,1.954942454
28/05/2020 12:30,4.5744,0.1117,4.57576357,2.7144,0.7917,2.8275,1.86,-0.68,1.980403999,0.8344,0.1117,0.841843364,2.7144,0.7917,2.8275,-1.88,-0.68,1.99919984
28/05/2020 13:00,4.54224,-0.01768,4.542274408,2.68224,0.78232,2.794,1.86,-0.8,2.024746898,0.80224,-0.02768,0.802717385,2.68224,0.78232,2.794,-1.88,-0.81,2.047071078
28/05/2020 13:30,4.464,-0.0905,4.464917272,2.604,0.7595,2.7125,1.86,-0.85,2.045018337,0.894,-0.2005,0.916207537,2.604,0.7595,2.7125,-1.71,-0.96,1.961045639
28/05/2020 14:00,4.33728,-0.09246,4.338265396,2.59728,0.75754,2.7055,1.74,-0.85,1.936517493,0.88728,-0.20246,0.910085628,2.59728,0.75754,2.7055,-1.71,-0.96,1.961045639
28/05/2020 14:30,4.35696,-0.08672,4.357822943,2.61696,0.76328,2.726,1.74,-0.85,1.936517493,0.90696,-0.19672,0.928049137,2.61696,0.76328,2.726,-1.71,-0.96,1.961045639
28/05/2020 15:00,4.30368,-0.10226,4.304894732,2.56368,0.74774,2.6705,1.74,-0.85,1.936517493,0.85368,-0.16226,0.868963664,2.56368,0.74774,2.6705,-1.71,-0.91,1.937059627
28/05/2020 15:30,4.18176,-0.13782,4.184030479,2.44176,0.71218,2.5435,1.74,-0.85,1.936517493,0.73176,-0.11782,0.741184356,2.44176,0.71218,2.5435,-1.71,-0.83,1.90078931
28/05/2020 16:00,4.13136,-0.02252,4.131421378,2.39136,0.69748,2.491,1.74,-0.72,1.883082579,0.68136,-0.05252,0.683381153,2.39136,0.69748,2.491,-1.71,-0.75,1.867243958
28/05/2020 16:30,4.038,-0.1435,4.040549004,2.148,0.6265,2.2375,1.89,-0.77,2.040833163,0.268,-0.1235,0.295086852,2.148,0.6265,2.2375,-1.88,-0.75,2.024080038
28/05/2020 17:00,4.24024,-0.26618,4.248586477,2.07024,0.60382,2.1565,2.17,-0.87,2.337905045,-0.11976,-0.23618,0.264808327,2.07024,0.60382,2.1565,-2.19,-0.84,2.345570293
28/05/2020 17:30,4.27632,-0.28774,4.285989623,1.75632,0.51226,1.8295,2.52,-0.8,2.643936459,-0.74368,-0.24774,0.783859075,1.75632,0.51226,1.8295,-2.5,-0.76,2.612967661
28/05/2020 18:00,4.37136,-0.33002,4.383799887,1.61136,0.46998,1.6785,2.76,-0.8,2.873604009,-1.16864,-0.29002,1.204089303,1.61136,0.46998,1.6785,-2.78,-0.76,2.882013185
28/05/2020 18:30,4.36056,-0.39442,4.37836164,1.39056,0.40558,1.4485,2.97,-0.8,3.075857604,-1.60944,-0.42442,1.664460708,1.39056,0.40558,1.4485,-3,-0.83,3.112699793
28/05/2020 19:00,4.15848,-0.45336,4.183119793,1.18848,0.34664,1.238,2.97,-0.8,3.075857604,-1.81152,-0.48336,1.874897757,1.18848,0.34664,1.238,-3,-0.83,3.112699793
28/05/2020 19:30,3.97032,-0.50824,4.002717677,1.00032,0.29176,1.042,2.97,-0.8,3.075857604,-1.99968,-0.53824,2.070850646,1.00032,0.29176,1.042,-3,-0.83,3.112699793
28/05/2020 20:00,3.94496,-0.49522,3.97592156,1.04496,0.30478,1.0885,2.9,-0.8,3.008321791,-1.86504,-0.52522,1.937583611,1.04496,0.30478,1.0885,-2.91,-0.83,3.026053536
28/05/2020 20:30,3.64784,-0.63438,3.702590262,0.80784,0.23562,0.8415,2.84,-0.87,2.970269348,-2.05216,-0.74438,2.182993873,0.80784,0.23562,0.8415,-2.86,-0.98,3.023243292
28/05/2020 21:00,3.6564,-0.6523,3.714129272,0.9864,0.2877,1.0275,2.67,-0.94,2.830635971,-1.7236,-0.6323,1.835919456,0.9864,0.2877,1.0275,-2.71,-0.92,2.86190496
28/05/2020 21:30,3.71256,-0.51842,3.748581205,1.10256,0.32158,1.1485,2.61,-0.84,2.741842446,-1.49744,-0.51842,1.584640606,1.10256,0.32158,1.1485,-2.6,-0.84,2.732325017
28/05/2020 22:00,4.18608,-0.33656,4.199587885,1.72608,0.50344,1.798,2.46,-0.84,2.599461483,-0.62392,-0.33656,0.708906764,1.72608,0.50344,1.798,-2.35,-0.84,2.495616156
28/05/2020 22:30,4.4164,-0.0348,4.416537105,2.2464,0.6552,2.34,2.17,-0.69,2.277059507,0.0664,-0.0548,0.086092973,2.2464,0.6552,2.34,-2.18,-0.71,2.292705825
28/05/2020 23:00,3.99736,-0.23202,4.004087942,1.94736,0.56798,2.0285,2.05,-0.8,2.200568108,-0.11264,-0.34202,0.360090891,1.94736,0.56798,2.0285,-2.06,-0.91,2.252043516
28/05/2020 23:30,3.5156,-0.3142,3.529612585,1.6656,0.4858,1.735,1.85,-0.8,2.015564437,-0.2044,-0.5142,0.553336245,1.6656,0.4858,1.735,-1.87,-1,2.120589541
29/05/2020 00:00,3.35144,-0.43208,3.379177888,1.50144,0.43792,1.564,1.85,-0.87,2.04435809,-0.23856,-0.56208,0.610610187,1.50144,0.43792,1.564,-1.74,-1,2.006888138
29/05/2020 00:30,3.18368,-0.43726,3.213567278,1.48368,0.43274,1.5455,1.7,-0.87,1.909685838,-0.19632,-0.56726,0.600271147,1.48368,0.43274,1.5455,-1.68,-1,1.955095906
29/05/2020 01:00,2.96816,-0.50012,3.00999897,1.26816,0.36988,1.321,1.7,-0.87,1.909685838,-0.41184,-0.63012,0.752770483,1.26816,0.36988,1.321,-1.68,-1,1.955095906
29/05/2020 01:30,2.7876,-0.5732,2.845921995,1.0176,0.2968,1.06,1.77,-0.87,1.97225759,-0.6624,-0.7032,0.966055899,1.0176,0.2968,1.06,-1.68,-1,1.955095906
29/05/2020 02:00,2.59448,-0.65286,2.675360284,0.74448,0.21714,0.7755,1.85,-0.87,2.04435809,-1.07552,-0.78286,1.330268037,0.74448,0.21714,0.7755,-1.82,-1,2.076631888
29/05/2020 02:30,2.65736,-0.93452,2.816893644,0.80736,0.23548,0.841,1.85,-1.17,2.188926678,-0.93264,-0.76452,1.205947014,0.80736,0.23548,0.841,-1.74,-1,2.006888138
29/05/2020 03:00,2.61736,-0.72952,2.717125834,0.92736,0.27048,0.966,1.69,-1,1.963695496,-0.75264,-0.72952,1.048172887,0.92736,0.27048,0.966,-1.68,-1,1.955095906
29/05/2020 03:30,2.57704,-0.74128,2.681535232,0.88704,0.25872,0.924,1.69,-1,1.963695496,-0.79296,-0.74128,1.085486803,0.88704,0.25872,0.924,-1.68,-1,1.955095906
29/05/2020 04:00,2.56816,-0.78762,2.68622245,0.72816,0.21238,0.7585,1.84,-1,2.094182418,-0.95184,-0.78762,1.235453216,0.72816,0.21238,0.7585,-1.68,-1,1.955095906
29/05/2020 04:30,2.536,-0.797,2.658289864,0.696,0.203,0.725,1.84,-1,2.094182418,-0.984,-0.797,1.266279985,0.696,0.203,0.725,-1.68,-1,1.955095906
29/05/2020 05:00,2.5092,-0.7844,2.628948079,0.7392,0.2156,0.77,1.77,-1,2.032953516,-0.9408,-0.7844,1.224903261,0.7392,0.2156,0.77,-1.68,-1,1.955095906
29/05/2020 05:30,2.61792,-0.72644,2.716840113,0.93792,0.27356,0.977,1.68,-1,1.955095906,-0.74208,-0.72644,1.03845934,0.93792,0.27356,0.977,-1.68,-1,1.955095906
29/05/2020 06:00,2.78496,-0.81772,2.902527898,1.10496,0.32228,1.151,1.68,-1.14,2.030270918,-0.57504,-0.67772,0.888805603,1.10496,0.32228,1.151,-1.68,-1,1.955095906
29/05/2020 06:30,2.89528,-0.54096,2.945383506,1.02528,0.29904,1.068,1.87,-0.84,2.05,-0.86472,-0.70096,1.113142219,1.02528,0.29904,1.068,-1.89,-1,2.138246946
29/05/2020 07:00,3.06352,-0.55314,3.113056159,0.98352,0.28686,1.0245,2.08,-0.84,2.243211983,-1.10648,-0.71314,1.31638393,0.98352,0.28686,1.0245,-2.09,-1,2.316916054
29/05/2020 07:30,3.3956,-0.5117,3.433938883,1.1256,0.3283,1.1725,2.27,-0.84,2.420433845,-1.1644,-0.6717,1.34425007,1.1256,0.3283,1.1725,-2.29,-1,2.498819721
29/05/2020 08:00,3.79504,-0.49978,3.82780729,1.47504,0.43022,1.5365,2.32,-0.93,2.499459942,-0.87496,-0.47978,0.997869656,1.47504,0.43022,1.5365,-2.35,-0.91,2.520039682
29/05/2020 08:30,4.0336,-0.3202,4.046289288,1.7136,0.4998,1.785,2.32,-0.82,2.460650321,-0.6364,-0.3302,0.716963737,1.7136,0.4998,1.785,-2.35,-0.83,2.492268043
29/05/2020 09:00,4.32448,-0.23536,4.330880003,2.00448,0.58464,2.088,2.32,-0.82,2.460650321,-0.28552,-0.24536,0.376461419,2.00448,0.58464,2.088,-2.29,-0.83,2.435775031
29/05/2020 09:30,4.39064,-0.04648,4.390886015,2.24064,0.65352,2.334,2.15,-0.7,2.261083811,0.07064,-0.07648,0.104111479,2.24064,0.65352,2.334,-2.17,-0.73,2.289497762
29/05/2020 10:00,4.54984,0.06412,4.550291793,2.61984,0.76412,2.729,1.93,-0.7,2.053022163,0.66984,0.09412,0.676420136,2.61984,0.76412,2.729,-1.95,-0.67,2.061892335
29/05/2020 10:30,4.8576,0.1918,4.861385091,3.0576,0.8918,3.185,1.8,-0.7,1.931320792,1.3176,0.2218,1.336138092,3.0576,0.8918,3.185,-1.74,-0.67,1.864537476
29/05/2020 11:00,5.11888,0.32634,5.129271903,3.51888,1.02634,3.6655,1.6,-0.7,1.74642492,1.92888,0.35634,1.961518863,3.51888,1.02634,3.6655,-1.59,-0.67,1.725398505
29/05/2020 11:30,4.99264,0.30702,5.002071116,3.45264,1.00702,3.5965,1.54,-0.7,1.691626436,1.86264,0.33702,1.892884109,3.45264,1.00702,3.5965,-1.59,-0.67,1.725398505
29/05/2020 12:00,4.9312,0.2891,4.939667221,3.3912,0.9891,3.5325,1.54,-0.7,1.691626436,1.8012,0.2491,1.818343271,3.3912,0.9891,3.5325,-1.59,-0.74,1.753767373
29/05/2020 12:30,5.01808,0.31444,5.027921976,3.47808,1.01444,3.623,1.54,-0.7,1.691626436,1.93808,0.27444,1.957414468,3.47808,1.01444,3.623,-1.54,-0.74,1.708566651
29/05/2020 13:00,5.02672,0.18696,5.030195622,3.48672,1.01696,3.632,1.54,-0.83,1.749428478,1.94672,0.18696,1.955677069,3.48672,1.01696,3.632,-1.54,-0.83,1.749428478
29/05/2020 13:30,4.7384,0.1437,4.740578472,3.3384,0.9737,3.4775,1.4,-0.83,1.627544162,1.9284,0.1437,1.933746687,3.3384,0.9737,3.4775,-1.41,-0.83,1.636154027
29/05/2020 14:00,4.49288,-0.07166,4.493451441,3.18288,0.92834,3.3155,1.31,-1,1.648059465,1.77288,-0.01166,1.772918343,3.18288,0.92834,3.3155,-1.41,-0.94,1.694609099
29/05/2020 14:30,4.45536,0.05698,4.455724346,3.07536,0.89698,3.2035,1.38,-0.84,1.615549442,1.66536,-0.10302,1.668543392,3.07536,0.89698,3.2035,-1.41,-1,1.72861216
29/05/2020 15:00,4.44768,0.07224,4.448266629,3.12768,0.91224,3.258,1.32,-0.84,1.564608577,1.80768,-0.08776,1.809809051,3.12768,0.91224,3.258,-1.32,-1,1.656019324
29/05/2020 15:30,4.41216,0.04438,4.412383194,3.03216,0.88438,3.1585,1.38,-0.84,1.615549442,1.64216,-0.11562,1.646225212,3.03216,0.88438,3.1585,-1.39,-1,1.712337584
29/05/2020 16:00,4.30752,0.01386,4.307542298,2.92752,0.85386,3.0495,1.38,-0.84,1.615549442,1.53752,0.01386,1.537582469,2.92752,0.85386,3.0495,-1.39,-0.84,1.624099751
29/05/2020 16:30,4.36256,-0.04592,4.362801669,2.72256,0.79408,2.836,1.64,-0.84,1.842606849,1.08256,-0.04592,1.083533479,2.72256,0.79408,2.836,-1.64,-0.84,1.842606849
29/05/2020 17:00,4.33976,-0.11382,4.341252337,2.48976,0.72618,2.5935,1.85,-0.84,2.031772625,0.66976,-0.11382,0.679362532,2.48976,0.72618,2.5935,-1.82,-0.84,2.004494949
29/05/2020 17:30,4.41624,-0.17318,4.419634267,2.28624,0.66682,2.3815,2.13,-0.84,2.289650628,0.13624,-0.33318,0.359958678,2.28624,0.66682,2.3815,-2.15,-1,2.37118114
29/05/2020 18:00,4.52304,-0.22078,4.528425184,2.12304,0.61922,2.2115,2.4,-0.84,2.542754412,-0.21696,-0.38078,0.438252268,2.12304,0.61922,2.2115,-2.34,-1,2.544720024
29/05/2020 18:30,4.30584,-0.23538,4.312268759,1.69584,0.49462,1.7665,2.61,-0.73,2.710166047,-0.93416,-0.23538,0.963358007,1.69584,0.49462,1.7665,-2.63,-0.73,2.729432175
29/05/2020 19:00,4.22264,-0.25048,4.230062505,1.47264,0.42952,1.534,2.75,-0.68,2.832825445,-1.29736,-0.30048,1.331702369,1.47264,0.42952,1.534,-2.77,-0.73,2.864576758
29/05/2020 19:30,4.22024,-0.25118,4.22770825,1.47024,0.42882,1.5315,2.75,-0.68,2.832825445,-1.29976,-0.24118,1.321946992,1.47024,0.42882,1.5315,-2.77,-0.67,2.84987719
29/05/2020 20:00,4.18488,-0.22066,4.190693433,1.57488,0.45934,1.6405,2.61,-0.68,2.697128102,-1.04512,-0.21066,1.066139508,1.57488,0.45934,1.6405,-2.62,-0.67,2.704311373
29/05/2020 20:30,4.00296,-0.39372,4.022275997,1.39296,0.40628,1.451,2.61,-0.8,2.729853476,-1.22704,-0.38372,1.285639218,1.39296,0.40628,1.451,-2.62,-0.79,2.736512379
29/05/2020 21:00,4.11784,-0.30188,4.128890626,1.70784,0.49812,1.779,2.41,-0.8,2.53931093,-0.64216,-0.29188,0.705381741,1.70784,0.49812,1.779,-2.35,-0.79,2.479233753
29/05/2020 21:30,3.92152,-0.35914,3.937931011,1.51152,0.44086,1.5745,2.41,-0.8,2.53931093,-0.83848,-0.34914,0.908266178,1.51152,0.44086,1.5745,-2.35,-0.79,2.479233753
29/05/2020 22:00,4.2396,-0.2372,4.246230328,1.9296,0.5628,2.01,2.31,-0.8,2.444606308,-0.4204,-0.2272,0.47786609,1.9296,0.5628,2.01,-2.35,-0.79,2.479233753
29/05/2020 22:30,4.23888,-0.19366,4.243301527,2.07888,0.60634,2.1655,2.16,-0.8,2.303388808,-0.10112,-0.18366,0.209657459,2.07888,0.60634,2.1655,-2.18,-0.79,2.3187281
29/05/2020 23:00,4.00128,-0.22796,4.007768382,1.96128,0.57204,2.043,2.04,-0.8,2.191255348,-0.07872,-0.21796,0.23173994,1.96128,0.57204,2.043,-2.04,-0.79,2.187624282
29/05/2020 23:30,3.8344,-0.2808,3.844667996,2.0544,0.5992,2.14,1.78,-0.88,1.985648509,0.2944,-0.3108,0.42809812,2.0544,0.5992,2.14,-1.76,-0.91,1.981337932
30/05/2020 00:00,3.26704,-0.44628,3.297380203,1.48704,0.43372,1.549,1.78,-0.88,1.985648509,-0.19296,-0.56628,0.598252957,1.48704,0.43372,1.549,-1.68,-1,1.955095906
30/05/2020 00:30,3.08512,-0.49934,3.125268924,1.30512,0.38066,1.3595,1.78,-0.88,1.985648509,-0.37488,-0.61934,0.723959288,1.30512,0.38066,1.3595,-1.68,-1,1.955095906
30/05/2020 01:00,2.86416,-0.48462,2.904869885,1.18416,0.34538,1.2335,1.68,-0.83,1.873846312,-0.49584,-0.65462,0.821209261,1.18416,0.34538,1.2335,-1.68,-1,1.955095906
30/05/2020 01:30,2.89344,-0.47608,2.932345,1.21344,0.35392,1.264,1.68,-0.83,1.873846312,-0.46656,-0.64608,0.79693011,1.21344,0.35392,1.264,-1.68,-1,1.955095906
30/05/2020 02:00,3.19184,-0.34238,3.210150565,1.67184,0.48762,1.7415,1.52,-0.83,1.731848723,0.14184,-0.40238,0.426647688,1.67184,0.48762,1.7415,-1.53,-0.89,1.770028248
30/05/2020 02:30,3.02416,-0.41462,3.052450401,1.42416,0.41538,1.4835,1.6,-0.83,1.802470527,-0.18584,-0.54462,0.575454125,1.42416,0.41538,1.4835,-1.61,-0.96,1.874486596
30/05/2020 03:00,2.996,-0.3995,3.022518197,1.476,0.4305,1.5375,1.52,-0.83,1.731848723,-0.054,-0.5295,0.532246418,1.476,0.4305,1.5375,-1.53,-0.96,1.806239187
30/05/2020 03:30,2.95328,-0.41196,2.981874209,1.43328,0.41804,1.493,1.52,-0.83,1.731848723,-0.09672,-0.54196,0.550522842,1.43328,0.41804,1.493,-1.53,-0.96,1.806239187
30/05/2020 04:00,2.58824,-0.65218,2.66914313,0.91824,0.26782,0.9565,1.67,-0.92,1.90664627,-0.76176,-0.69218,1.029267434,0.91824,0.26782,0.9565,-1.68,-0.96,1.93494186
30/05/2020 04:30,2.60696,-0.64672,2.685979747,0.93696,0.27328,0.976,1.67,-0.92,1.90664627,-0.74304,-0.68672,1.011777051,0.93696,0.27328,0.976,-1.68,-0.96,1.93494186
30/05/2020 05:00,2.44752,-1.04114,2.659760638,0.88752,0.25886,0.9245,1.56,-1.3,2.030664916,-0.79248,-0.70114,1.05812185,0.88752,0.25886,0.9245,-1.68,-0.96,1.93494186
30/05/2020 05:30,2.44512,-1.59934,2.921728983,1.06512,0.31066,1.1095,1.38,-1.91,2.356374334,-0.61488,-0.64934,0.894270569,1.06512,0.31066,1.1095,-1.68,-0.96,1.93494186
30/05/2020 06:00,2.89144,-0.43708,2.924288666,1.38144,0.40292,1.439,1.51,-0.84,1.727917822,-0.12856,-0.55708,0.571721785,1.38144,0.40292,1.439,-1.51,-0.96,1.789329483
30/05/2020 06:30,2.95672,-0.45304,2.991226905,1.32672,0.38696,1.382,1.63,-0.84,1.833712082,-0.31328,-0.57304,0.653084374,1.32672,0.38696,1.382,-1.64,-0.96,1.900315763
30/05/2020 07:00,2.9136,-0.4802,2.952906534,1.2336,0.3598,1.285,1.68,-0.84,1.878297101,-0.4064,-0.6002,0.724845501,1.2336,0.3598,1.285,-1.64,-0.96,1.900315763
30/05/2020 07:30,3.08816,-0.52012,3.131654036,1.26816,0.36988,1.321,1.82,-0.89,2.025956564,-0.37184,-0.59012,0.697500251,1.26816,0.36988,1.321,-1.64,-0.96,1.900315763
30/05/2020 08:00,3.45704,-0.48628,3.491073445,1.72704,0.50372,1.799,1.73,-0.99,1.993238571,0.08704,-0.45628,0.464507696,1.72704,0.50372,1.799,-1.64,-0.96,1.900315763
30/05/2020 08:30,3.64424,-0.43168,3.669718354,1.91424,0.55832,1.994,1.73,-0.99,1.993238571,0.27424,-0.40168,0.486368585,1.91424,0.55832,1.994,-1.64,-0.96,1.900315763
30/05/2020 09:00,3.92888,-0.34866,3.944320201,2.19888,0.64134,2.2905,1.73,-0.99,1.993238571,0.55888,-0.31866,0.643343648,2.19888,0.64134,2.2905,-1.64,-0.96,1.900315763
30/05/2020 09:30,4.1156,-0.2767,4.124891059,2.4456,0.7133,2.5475,1.67,-0.99,1.941391254,0.8056,-0.2467,0.842527299,2.4456,0.7133,2.5475,-1.64,-0.96,1.900315763
30/05/2020 10:00,4.30056,-0.19942,4.30518114,2.71056,0.79058,2.8235,1.59,-0.99,1.873018953,1.07056,-0.16942,1.083882766,2.71056,0.79058,2.8235,-1.64,-0.96,1.900315763
30/05/2020 10:30,4.39312,-0.02534,4.393193081,3.03312,0.88466,3.1595,1.36,-0.91,1.636367929,1.65312,-0.07534,1.654835898,3.03312,0.88466,3.1595,-1.38,-0.96,1.681071087
30/05/2020 11:00,4.43968,-0.01176,4.439695575,3.07968,0.89824,3.208,1.36,-0.91,1.636367929,1.69968,-0.06176,1.700801693,3.07968,0.89824,3.208,-1.38,-0.96,1.681071087
30/05/2020 11:30,4.51008,0.12544,4.51182411,3.31008,0.96544,3.448,1.2,-0.84,1.464786674,2.12008,0.00544,2.120086979,3.31008,0.96544,3.448,-1.19,-0.96,1.528953891
30/05/2020 12:00,4.60944,0.15442,4.612025873,3.40944,0.99442,3.5515,1.2,-0.84,1.464786674,2.21944,0.03442,2.219706884,3.40944,0.99442,3.5515,-1.19,-0.96,1.528953891
30/05/2020 12:30,4.63072,0.18396,4.634372557,3.51072,1.02396,3.657,1.12,-0.84,1.4,2.43072,0.12396,2.433878756,3.51072,1.02396,3.657,-1.08,-0.9,1.405844942
30/05/2020 13:00,4.46512,0.13566,4.467180347,3.34512,0.97566,3.4845,1.12,-0.84,1.4,2.20512,-0.00434,2.205124271,3.34512,0.97566,3.4845,-1.14,-0.98,1.503329638
30/05/2020 13:30,4.44968,0.14574,4.452066065,3.37968,0.98574,3.5205,1.07,-0.84,1.360330842,2.33968,0.00574,2.339687041,3.37968,0.98574,3.5205,-1.04,-0.98,1.428985654
30/05/2020 14:00,4.37976,-0.05132,4.380060662,3.38976,0.98868,3.531,0.99,-1.04,1.43586211,2.40976,0.00868,2.409775633,3.38976,0.98868,3.531,-0.98,-0.98,1.385929291
30/05/2020 14:30,4.11384,-0.12888,4.115858307,3.12384,0.91112,3.254,0.99,-1.04,1.43586211,2.14384,-0.17888,2.151289846,3.12384,0.91112,3.254,-0.98,-1.09,1.465776245
30/05/2020 15:00,4.35096,0.14028,4.353220808,3.36096,0.98028,3.501,0.99,-0.84,1.298345101,2.38096,-0.00972,2.38097984,3.36096,0.98028,3.501,-0.98,-0.99,1.393018306
30/05/2020 15:30,4.2948,0.0539,4.295138211,3.3048,0.9639,3.4425,0.99,-0.91,1.344693274,2.3248,-0.0261,2.324946505,3.3048,0.9639,3.4425,-0.98,-0.99,1.393018306
30/05/2020 16:00,4.10016,-0.02912,4.100263406,3.02016,0.88088,3.146,1.08,-0.91,1.41226768,1.95016,-0.10912,1.953210485,3.02016,0.88088,3.146,-1.07,-0.99,1.457737974
30/05/2020 16:30,4.5192,0.0931,4.520158874,3.4392,1.0031,3.5825,1.08,-0.91,1.41226768,2.3692,0.0131,2.369236217,3.4392,1.0031,3.5825,-1.07,-0.99,1.457737974
30/05/2020 17:00,4.71936,0.12398,4.720988228,3.33936,0.97398,3.4785,1.38,-0.85,1.620771421,1.95936,-0.01602,1.95942549,3.33936,0.97398,3.4785,-1.38,-0.99,1.698381583
30/05/2020 17:30,5.044,0.137,5.045860184,3.384,0.987,3.525,1.66,-0.85,1.864966488,1.744,0.097,1.746695451,3.384,0.987,3.525,-1.64,-0.89,1.865931403
30/05/2020 18:00,4.89296,0.06128,4.893343724,2.95296,0.86128,3.076,1.94,-0.8,2.098475637,1.01296,0.04128,1.013800769,2.95296,0.86128,3.076,-1.94,-0.82,2.106181379
30/05/2020 18:30,4.93832,0.10076,4.939347831,2.84832,0.83076,2.967,2.09,-0.73,2.213820228,0.75832,0.09076,0.763732021,2.84832,0.83076,2.967,-2.09,-0.74,2.217137795
30/05/2020 19:00,4.77944,0.00192,4.779440386,2.50944,0.73192,2.614,2.27,-0.73,2.38449156,0.24944,-0.00808,0.249570832,2.50944,0.73192,2.614,-2.26,-0.74,2.378066441
30/05/2020 19:30,4.902,0.121,4.903493143,2.712,0.791,2.825,2.19,-0.67,2.290196498,0.512,0.121,0.526103602,2.712,0.791,2.825,-2.2,-0.67,2.299760857
