Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2020 20:00,4.81992,0.09706,4.820897162,2.62992,0.76706,2.7395,2.19,-0.67,2.290196498,0.42992,0.09706,0.440740116,2.62992,0.76706,2.7395,-2.2,-0.67,2.299760857
30/05/2020 20:30,4.3076,-0.1657,4.310785804,2.0376,0.5943,2.1225,2.27,-0.76,2.393846277,-0.2224,-0.1757,0.283429444,2.0376,0.5943,2.1225,-2.26,-0.77,2.387571988
30/05/2020 21:00,4.13648,-0.26936,4.145240837,1.95648,0.57064,2.038,2.18,-0.84,2.336236289,-0.24352,-0.39936,0.467750361,1.95648,0.57064,2.038,-2.2,-0.97,2.404350224
30/05/2020 21:30,3.91664,-0.35098,3.932334656,1.67664,0.48902,1.7465,2.24,-0.84,2.392321049,-0.59336,-0.40098,0.716143177,1.67664,0.48902,1.7465,-2.27,-0.89,2.438237068
30/05/2020 22:00,4.29488,-0.18816,4.298999698,2.23488,0.65184,2.328,2.06,-0.84,2.224679752,0.16488,-0.18816,0.250179136,2.23488,0.65184,2.328,-2.07,-0.84,2.233942703
30/05/2020 22:30,4.46688,-0.07966,4.467590251,2.60688,0.76034,2.7155,1.86,-0.84,2.040882162,0.77688,-0.07966,0.780953424,2.60688,0.76034,2.7155,-1.83,-0.84,2.013578903
30/05/2020 23:00,3.87216,-0.25312,3.880424307,2.01216,0.58688,2.096,1.86,-0.84,2.040882162,0.12216,-0.25312,0.281056578,2.01216,0.58688,2.096,-1.89,-0.84,2.068260138
30/05/2020 23:30,3.66632,-0.29274,3.677988452,1.87632,0.54726,1.9545,1.79,-0.84,1.977296134,0.13632,-0.34274,0.368854782,1.87632,0.54726,1.9545,-1.74,-0.89,1.95440528
31/05/2020 00:00,3.3536,-0.3577,3.372622459,1.6536,0.4823,1.7225,1.7,-0.84,1.89620674,-0.0064,-0.5177,0.517739558,1.6536,0.4823,1.7225,-1.66,-1,1.937937047
31/05/2020 00:30,3.58688,-0.18466,3.591630194,2.24688,0.65534,2.3405,1.34,-0.84,1.581518258,0.88688,-0.25466,0.922717644,2.24688,0.65534,2.3405,-1.36,-0.91,1.636367929
31/05/2020 01:00,3.34832,-0.41424,3.373846707,2.00832,0.58576,2.092,1.34,-1,1.672004785,0.64832,-0.32424,0.724879576,2.00832,0.58576,2.092,-1.36,-0.91,1.636367929
31/05/2020 01:30,2.95944,-0.46558,2.995838756,1.48944,0.43442,1.5515,1.47,-0.9,1.723629891,0.00944,-0.56558,0.565658775,1.48944,0.43442,1.5515,-1.48,-1,1.786169085
31/05/2020 02:00,2.80648,-0.59936,2.869766959,1.23648,0.36064,1.288,1.57,-0.96,1.840244549,-0.35352,-0.63936,0.730587161,1.23648,0.36064,1.288,-1.59,-1,1.878323721
31/05/2020 02:30,2.72,-0.645,2.795429305,1.08,0.315,1.125,1.64,-0.96,1.900315763,-0.57,-0.685,0.891136914,1.08,0.315,1.125,-1.65,-1,1.929378138
31/05/2020 03:00,2.73368,-0.59726,2.798164729,1.24368,0.36274,1.2955,1.49,-0.96,1.772484133,-0.25632,-0.63726,0.686877172,1.24368,0.36274,1.2955,-1.5,-1,1.802775638
31/05/2020 03:30,2.82544,-0.53258,2.875196106,1.46544,0.42742,1.5265,1.36,-0.96,1.664692164,0.09544,-0.57258,0.580479672,1.46544,0.42742,1.5265,-1.37,-1,1.696142683
31/05/2020 04:00,3.05344,-0.34608,3.072989945,1.69344,0.49392,1.764,1.36,-0.84,1.598499296,0.32344,-0.50608,0.600608358,1.69344,0.49392,1.764,-1.37,-1,1.696142683
31/05/2020 04:30,3.15888,-0.26866,3.170284065,1.95888,0.57134,2.0405,1.2,-0.84,1.464786674,0.77888,-0.42866,0.889046371,1.95888,0.57134,2.0405,-1.18,-1,1.546738504
31/05/2020 05:00,3.30864,-0.22498,3.316280243,2.10864,0.61502,2.1965,1.2,-0.84,1.464786674,1.04864,-0.38498,1.117074505,2.10864,0.61502,2.1965,-1.06,-1,1.457257699
31/05/2020 05:30,3.1944,-0.2583,3.204826087,1.9944,0.5817,2.0775,1.2,-0.84,1.464786674,0.8244,-0.4183,0.924451324,1.9944,0.5817,2.0775,-1.17,-1,1.539123127
31/05/2020 06:00,2.94432,-0.33124,2.962893889,1.74432,0.50876,1.817,1.2,-0.84,1.464786674,0.48432,-0.49124,0.689842446,1.74432,0.50876,1.817,-1.26,-1,1.608601877
31/05/2020 06:30,3.03952,-0.33264,3.057667608,1.73952,0.50736,1.812,1.3,-0.84,1.547772593,0.47952,-0.49264,0.687483527,1.73952,0.50736,1.812,-1.26,-1,1.608601877
31/05/2020 07:00,3.12912,-0.32984,3.146456165,1.74912,0.51016,1.822,1.38,-0.84,1.615549442,0.35912,-0.48984,0.607379947,1.74912,0.51016,1.822,-1.39,-1,1.712337584
31/05/2020 07:30,3.24192,-0.38694,3.264929992,1.86192,0.54306,1.9395,1.38,-0.93,1.66412139,0.47192,-0.45694,0.656888613,1.86192,0.54306,1.9395,-1.39,-1,1.712337584
31/05/2020 08:00,3.516,-0.307,3.529377424,2.136,0.623,2.225,1.38,-0.93,1.66412139,0.746,-0.377,0.835849867,2.136,0.623,2.225,-1.39,-1,1.712337584
31/05/2020 08:30,3.5864,-0.3973,3.608339265,2.0664,0.6027,2.1525,1.52,-1,1.819450466,0.5464,-0.3973,0.675574015,2.0664,0.6027,2.1525,-1.52,-1,1.819450466
31/05/2020 09:00,3.75184,-0.32238,3.765664915,2.15184,0.62762,2.2415,1.6,-0.95,1.860779407,0.52184,-0.37238,0.641080221,2.15184,0.62762,2.2415,-1.63,-1,1.912302277
31/05/2020 09:30,3.99184,-0.25238,3.999810277,2.39184,0.69762,2.4915,1.6,-0.95,1.860779407,0.76184,-0.30238,0.819654714,2.39184,0.69762,2.4915,-1.63,-1,1.912302277
31/05/2020 10:00,4.24872,-0.06954,4.249289052,2.77872,0.81046,2.8945,1.47,-0.88,1.713271724,1.29872,-0.18954,1.312478209,2.77872,0.81046,2.8945,-1.48,-1,1.786169085
31/05/2020 10:30,4.38496,0.00228,4.384960593,3.02496,0.88228,3.151,1.36,-0.88,1.619876539,1.64496,-0.11772,1.649166881,3.02496,0.88228,3.151,-1.38,-1,1.704230031
31/05/2020 11:00,4.4176,0.0118,4.41761576,3.0576,0.8918,3.185,1.36,-0.88,1.619876539,1.6776,-0.1082,1.681085661,3.0576,0.8918,3.185,-1.38,-1,1.704230031
31/05/2020 11:30,4.28864,-0.55748,4.32472161,3.12864,0.91252,3.259,1.16,-1.47,1.872565086,1.74864,-0.08748,1.750826833,3.12864,0.91252,3.259,-1.38,-1,1.704230031
31/05/2020 12:00,4.6328,0.1829,4.636408982,3.4728,1.0129,3.6175,1.16,-0.83,1.426359001,2.3428,0.0829,2.34426625,3.4728,1.0129,3.6175,-1.13,-0.93,1.463488982
31/05/2020 12:30,4.71136,0.16498,4.714247708,3.41136,0.99498,3.5535,1.3,-0.83,1.542368309,2.12136,0.06498,2.122354977,3.41136,0.99498,3.5535,-1.29,-0.93,1.590282994
31/05/2020 13:00,4.62768,0.06474,4.628132825,3.06768,0.89474,3.1955,1.56,-0.83,1.767059705,1.50768,0.05474,1.508673407,3.06768,0.89474,3.1955,-1.56,-0.84,1.771778767
31/05/2020 13:30,5.00408,0.26494,5.011088689,3.75408,1.09494,3.9105,1.25,-0.83,1.500466594,2.53408,0.25494,2.546871777,3.75408,1.09494,3.9105,-1.22,-0.84,1.481215717
31/05/2020 14:00,4.52936,0.12648,4.5311256,3.27936,0.95648,3.416,1.25,-0.83,1.500466594,2.05936,-0.00352,2.059363008,3.27936,0.95648,3.416,-1.22,-0.96,1.55241747
31/05/2020 14:30,4.65632,0.18976,4.660185061,3.49632,1.01976,3.642,1.16,-0.83,1.426359001,2.33632,0.05976,2.337084166,3.49632,1.01976,3.642,-1.16,-0.96,1.505722418
31/05/2020 15:00,4.60616,0.14888,4.608565417,3.35616,0.97888,3.496,1.25,-0.83,1.500466594,2.11616,0.01888,2.11624422,3.35616,0.97888,3.496,-1.24,-0.96,1.568183663
31/05/2020 15:30,4.97592,0.29756,4.984809104,3.86592,1.12756,4.027,1.11,-0.83,1.386001443,2.76592,0.16756,2.770990761,3.86592,1.12756,4.027,-1.1,-0.96,1.46
31/05/2020 16:00,4.98888,0.30134,4.997972534,3.87888,1.13134,4.0405,1.11,-0.83,1.386001443,2.77888,0.17134,2.784157224,3.87888,1.13134,4.0405,-1.1,-0.96,1.46
31/05/2020 16:30,4.93144,0.23792,4.937175954,3.66144,1.06792,3.814,1.27,-0.83,1.517168415,2.40144,0.10792,2.403863723,3.66144,1.06792,3.814,-1.26,-0.96,1.584045454
31/05/2020 17:00,4.92896,0.14678,4.931145004,3.34896,0.97678,3.4885,1.58,-0.83,1.784740878,1.77896,0.06678,1.780212979,3.34896,0.97678,3.4885,-1.57,-0.91,1.814662503
31/05/2020 17:30,5.2292,0.1731,5.232064244,3.4392,1.0031,3.5825,1.79,-0.83,1.973068676,1.6692,0.1631,1.677149442,3.4392,1.0031,3.5825,-1.77,-0.84,1.959209024
31/05/2020 18:00,5.37664,0.26402,5.38311845,3.47664,1.01402,3.6215,1.9,-0.75,2.042669822,1.57664,0.25402,1.596972088,3.47664,1.01402,3.6215,-1.9,-0.76,2.046362627
31/05/2020 18:30,5.45528,0.26654,5.461787569,3.48528,1.01654,3.6305,1.97,-0.75,2.10793738,1.50528,0.25654,1.526984168,3.48528,1.01654,3.6305,-1.98,-0.76,2.120848887
31/05/2020 19:00,5.04,0.16,5.042539043,2.88,0.84,3,2.16,-0.68,2.264508777,0.72,0.16,0.737563557,2.88,0.84,3,-2.16,-0.68,2.264508777
31/05/2020 19:30,5.12184,0.21012,5.126148203,3.05184,0.89012,3.179,2.07,-0.68,2.178829961,0.98184,0.21012,1.00407181,3.05184,0.89012,3.179,-2.07,-0.68,2.178829961
31/05/2020 20:00,5.3068,0.3224,5.316584242,3.4368,1.0024,3.58,1.87,-0.68,1.989798985,1.5968,0.3224,1.629021792,3.4368,1.0024,3.58,-1.84,-0.68,1.961631974
31/05/2020 20:30,4.94872,0.21796,4.953517558,3.07872,0.89796,3.207,1.87,-0.68,1.989798985,1.23872,0.21796,1.257749498,3.07872,0.89796,3.207,-1.84,-0.68,1.961631974
31/05/2020 21:00,4.654,0.072,4.654556907,2.784,0.812,2.9,1.87,-0.74,2.01109423,0.894,0.072,0.896894643,2.784,0.812,2.9,-1.89,-0.74,2.029704412
31/05/2020 21:30,4.36536,-0.03552,4.365504507,2.41536,0.70448,2.516,1.95,-0.74,2.085689334,0.46536,-0.03552,0.466713617,2.41536,0.70448,2.516,-1.95,-0.74,2.085689334
31/05/2020 22:00,4.24152,-0.15164,4.244229801,2.29152,0.66836,2.387,1.95,-0.82,2.115395944,0.34152,-0.16164,0.377840443,2.29152,0.66836,2.387,-1.95,-0.83,2.119292335
31/05/2020 22:30,4.37952,-0.06764,4.380042306,2.57952,0.75236,2.687,1.8,-0.82,1.977978766,0.76952,-0.07764,0.77342679,2.57952,0.75236,2.687,-1.81,-0.83,1.991230775
31/05/2020 23:00,4.29208,-0.36606,4.307661854,2.72208,0.79394,2.8355,1.57,-1.16,1.952050204,1.11208,-0.09606,1.116221058,2.72208,0.79394,2.8355,-1.61,-0.89,1.839619526
31/05/2020 23:30,4.32104,0.05572,4.321399241,3.07104,0.89572,3.199,1.25,-0.84,1.506021248,1.81104,0.00572,1.811049033,3.07104,0.89572,3.199,-1.26,-0.89,1.542627628
01/06/2020 00:00,3.592,-0.2065,3.597930829,2.172,0.6335,2.2625,1.42,-0.84,1.649848478,0.742,-0.3565,0.823198791,2.172,0.6335,2.2625,-1.43,-0.99,1.739252713
01/06/2020 00:30,3.08456,-0.50492,3.125612676,1.59456,0.46508,1.661,1.49,-0.97,1.777920133,0.09456,-0.52492,0.533369103,1.59456,0.46508,1.661,-1.5,-0.99,1.797247896
01/06/2020 01:00,3.02264,-0.39298,3.048079043,1.53264,0.44702,1.5965,1.49,-0.84,1.710467772,0.03264,-0.54298,0.543960155,1.53264,0.44702,1.5965,-1.5,-0.99,1.797247896
01/06/2020 01:30,2.7836,-0.4627,2.8217938,1.2936,0.3773,1.3475,1.49,-0.84,1.710467772,-0.2064,-0.6127,0.646530935,1.2936,0.3773,1.3475,-1.5,-0.99,1.797247896
01/06/2020 02:00,2.7832,-0.4949,2.826858371,1.1832,0.3451,1.2325,1.6,-0.84,1.80709712,-0.4368,-0.6449,0.778903235,1.1832,0.3451,1.2325,-1.62,-0.99,1.89855208
01/06/2020 02:30,2.86624,-0.47068,2.904629305,1.26624,0.36932,1.319,1.6,-0.84,1.80709712,-0.35376,-0.62068,0.714415705,1.26624,0.36932,1.319,-1.62,-0.99,1.89855208
01/06/2020 03:00,2.82808,-0.45556,2.864536856,1.31808,0.38444,1.373,1.51,-0.84,1.727917822,-0.19192,-0.60556,0.635244992,1.31808,0.38444,1.373,-1.51,-0.99,1.805602393
01/06/2020 03:30,2.81176,-0.58032,2.8710217,1.30176,0.37968,1.356,1.51,-0.96,1.789329483,-0.20824,-0.61032,0.644867738,1.30176,0.37968,1.356,-1.51,-0.99,1.805602393
01/06/2020 04:00,2.73392,-0.57094,2.792900115,1.33392,0.38906,1.3895,1.4,-0.96,1.697527614,-0.08608,-0.60094,0.607073842,1.33392,0.38906,1.3895,-1.42,-0.99,1.73104015
01/06/2020 04:30,2.70896,-0.57822,2.769982428,1.30896,0.38178,1.3635,1.4,-0.96,1.697527614,-0.11104,-0.60822,0.618272958,1.30896,0.38178,1.3635,-1.42,-0.99,1.73104015
01/06/2020 05:00,2.70064,-0.60398,2.767354016,1.22064,0.35602,1.2715,1.48,-0.96,1.764086166,-0.25936,-0.63398,0.684980474,1.22064,0.35602,1.2715,-1.48,-0.99,1.78058979
01/06/2020 05:30,2.8176,-0.5932,2.879367292,1.2576,0.3668,1.31,1.56,-0.96,1.831720503,-0.3124,-0.6232,0.69711692,1.2576,0.3668,1.31,-1.57,-0.99,1.856071119
01/06/2020 06:00,3.03264,-0.53048,3.078687123,1.47264,0.42952,1.534,1.56,-0.96,1.831720503,-0.09736,-0.56048,0.568873272,1.47264,0.42952,1.534,-1.57,-0.99,1.856071119
01/06/2020 06:30,3.36104,-0.39178,3.383796898,1.57104,0.45822,1.6365,1.79,-0.85,1.981565038,-0.12896,-0.53178,0.54719343,1.57104,0.45822,1.6365,-1.7,-0.99,1.967256974
01/06/2020 07:00,3.25736,-0.47452,3.291741697,1.28736,0.37548,1.341,1.97,-0.85,2.145553542,-0.69264,-0.61452,0.925950863,1.28736,0.37548,1.341,-1.98,-0.99,2.213707298
01/06/2020 07:30,3.63848,-0.34586,3.654881099,1.48848,0.43414,1.5505,2.15,-0.78,2.287116088,-0.69152,-0.42586,0.812130932,1.48848,0.43414,1.5505,-2.18,-0.86,2.343501654
01/06/2020 08:00,4.04552,-0.26214,4.054004126,1.77552,0.51786,1.8495,2.27,-0.78,2.400270818,-0.50448,-0.29214,0.582962992,1.77552,0.51786,1.8495,-2.28,-0.81,2.419607406
01/06/2020 08:30,4.33952,-0.14014,4.341782244,1.91952,0.55986,1.9995,2.42,-0.7,2.519206224,-0.43048,-0.17014,0.462882977,1.91952,0.55986,1.9995,-2.35,-0.73,2.460772237
01/06/2020 09:00,4.83368,-0.16976,4.836660087,2.26368,0.66024,2.358,2.57,-0.83,2.700703612,-0.30632,-0.32976,0.45008177,2.26368,0.66024,2.358,-2.57,-0.99,2.754087871
01/06/2020 09:30,5.15792,-0.04894,5.158152174,2.67792,0.78106,2.7895,2.48,-0.83,2.615205537,0.23792,-0.20894,0.316641517,2.67792,0.78106,2.7895,-2.44,-0.99,2.633191979
01/06/2020 10:00,5.464,0.1045,5.464999199,3.204,0.9345,3.3375,2.26,-0.83,2.407592158,0.924,0.0645,0.926248482,3.204,0.9345,3.3375,-2.28,-0.87,2.440348336
01/06/2020 10:30,5.32536,0.11948,5.326700161,3.25536,0.94948,3.391,2.07,-0.83,2.230201785,1.16536,0.07948,1.168067207,3.25536,0.94948,3.391,-2.09,-0.87,2.263846285
01/06/2020 11:00,5.42608,0.16344,5.428540946,3.40608,0.99344,3.548,2.02,-0.83,2.183872707,1.36608,0.12344,1.371645727,3.40608,0.99344,3.548,-2.04,-0.87,2.217769149
01/06/2020 11:30,5.2696,0.1178,5.270916524,3.2496,0.9478,3.385,2.02,-0.83,2.183872707,1.2096,0.0778,1.212099418,3.2496,0.9478,3.385,-2.04,-0.87,2.217769149
01/06/2020 12:00,5.24368,0.03024,5.243767195,3.22368,0.94024,3.358,2.02,-0.91,2.215513484,1.18368,0.07024,1.185762202,3.22368,0.94024,3.358,-2.04,-0.87,2.217769149
01/06/2020 12:30,5.1924,0.0107,5.192411025,2.8824,0.8407,3.0025,2.31,-0.83,2.454587542,0.5724,-0.0293,0.573149413,2.8824,0.8407,3.0025,-2.31,-0.87,2.468400292
01/06/2020 13:00,5.2112,0.0366,5.211328525,2.9712,0.8666,3.095,2.24,-0.83,2.388828165,0.7512,-0.0034,0.751207694,2.9712,0.8666,3.095,-2.22,-0.87,2.384386714
01/06/2020 13:30,5.18296,0.06628,5.183383779,3.07296,0.89628,3.201,2.11,-0.83,2.26737734,0.96296,0.02628,0.963318535,3.07296,0.89628,3.201,-2.11,-0.87,2.282323378
01/06/2020 14:00,4.87288,-0.05916,4.873239108,2.64288,0.77084,2.753,2.23,-0.83,2.379453719,0.43288,-0.09916,0.444092108,2.64288,0.77084,2.753,-2.21,-0.87,2.375078946
01/06/2020 14:30,4.76104,-0.09178,4.761924553,2.53104,0.73822,2.6365,2.23,-0.83,2.379453719,0.32104,-0.13178,0.347034076,2.53104,0.73822,2.6365,-2.21,-0.87,2.375078946
01/06/2020 15:00,4.67648,-0.08436,4.677240832,2.55648,0.74564,2.663,2.12,-0.83,2.276686188,0.42648,-0.12436,0.444241601,2.55648,0.74564,2.663,-2.13,-0.87,2.300825939
01/06/2020 15:30,4.69552,-0.10214,4.696630776,2.49552,0.72786,2.5995,2.2,-0.83,2.351361308,0.29552,-0.22214,0.369700216,2.49552,0.72786,2.5995,-2.2,-0.95,2.396351393
01/06/2020 16:00,4.67296,-0.14372,4.67516958,2.35296,0.68628,2.451,2.32,-0.83,2.464000812,0.02296,-0.26372,0.264717585,2.35296,0.68628,2.451,-2.33,-0.95,2.516227335
01/06/2020 16:30,5.20424,0.04332,5.204420294,2.99424,0.87332,3.119,2.21,-0.83,2.360720229,0.79424,0.00332,0.794246939,2.99424,0.87332,3.119,-2.2,-0.87,2.365776828
01/06/2020 17:00,5.4436,0.0723,5.444080111,3.0936,0.9023,3.2225,2.35,-0.83,2.492268043,0.7436,0.0323,0.744301182,3.0936,0.9023,3.2225,-2.35,-0.87,2.505873101
01/06/2020 17:30,5.3904,-0.0278,5.390471686,2.7504,0.8022,2.865,2.64,-0.83,2.767399501,0.1004,-0.1278,0.162520768,2.7504,0.8022,2.865,-2.65,-0.93,2.808451531
01/06/2020 18:00,5.54928,0.01854,5.549310971,2.90928,0.84854,3.0305,2.64,-0.83,2.767399501,0.25928,-0.08146,0.271775367,2.90928,0.84854,3.0305,-2.65,-0.93,2.808451531
01/06/2020 18:30,5.66552,0.09036,5.666240535,3.15552,0.92036,3.287,2.51,-0.83,2.643671689,0.67552,-0.07964,0.680198353,3.15552,0.92036,3.287,-2.48,-1,2.674023186
01/06/2020 19:00,5.4356,-0.0117,5.435612592,2.8056,0.8183,2.9225,2.63,-0.83,2.75786149,0.1756,-0.0717,0.189674063,2.8056,0.8183,2.9225,-2.63,-0.89,2.776508599
01/06/2020 19:30,5.05352,-0.14064,5.055476634,2.36352,0.68936,2.462,2.69,-0.83,2.815137652,-0.35648,-0.20064,0.409065276,2.36352,0.68936,2.462,-2.72,-0.89,2.86190496
01/06/2020 20:00,5.0372,-0.1279,5.038823499,2.4072,0.7021,2.5075,2.63,-0.83,2.75786149,-0.2228,-0.1879,0.2914554,2.4072,0.7021,2.5075,-2.63,-0.89,2.776508599
01/06/2020 20:30,4.86504,-0.15478,4.86750152,2.31504,0.67522,2.4115,2.55,-0.83,2.681678579,-0.17496,-0.30478,0.3514283,2.31504,0.67522,2.4115,-2.49,-0.98,2.67591106
01/06/2020 21:00,5.04296,-0.02122,5.043004645,2.77296,0.80878,2.8885,2.27,-0.83,2.416981589,0.50296,-0.17122,0.531305044,2.77296,0.80878,2.8885,-2.27,-0.98,2.472508847
01/06/2020 21:30,4.34256,-0.39842,4.360798763,1.82256,0.53158,1.8985,2.52,-0.93,2.686131047,-0.68744,-0.44842,0.82076443,1.82256,0.53158,1.8985,-2.51,-0.98,2.694531499
01/06/2020 22:00,4.08936,-0.49852,4.119634377,1.47936,0.43148,1.541,2.61,-0.93,2.770739973,-1.15064,-0.54852,1.274694709,1.47936,0.43148,1.541,-2.63,-0.98,2.806652811
01/06/2020 22:30,3.84576,-0.61332,3.89435892,1.32576,0.38668,1.381,2.52,-1,2.711162112,-1.19424,-0.59332,1.333505831,1.32576,0.38668,1.381,-2.52,-0.98,2.703849108
01/06/2020 23:00,3.80648,-0.58686,3.851453576,1.41648,0.41314,1.4755,2.39,-1,2.590772086,-0.91352,-0.56686,1.075104204,1.41648,0.41314,1.4755,-2.33,-0.98,2.52770647
01/06/2020 23:30,3.4888,-0.6066,3.54114233,1.3488,0.3934,1.405,2.14,-1,2.362117694,-0.8212,-0.5866,1.009192251,1.3488,0.3934,1.405,-2.17,-0.98,2.381029189
02/06/2020 00:00,3.3828,-0.5821,3.43251748,1.4328,0.4179,1.4925,1.95,-1,2.1914607,-0.5172,-0.5621,0.763840461,1.4328,0.4179,1.4925,-1.95,-0.98,2.182406928
02/06/2020 00:30,3.2484,-0.6213,3.307282306,1.2984,0.3787,1.3525,1.95,-1,2.1914607,-0.6516,-0.6013,0.88664776,1.2984,0.3787,1.3525,-1.95,-0.98,2.182406928
02/06/2020 01:00,3.23968,-0.66176,3.306577203,1.63968,0.47824,1.708,1.6,-1.14,1.96458647,0.03968,-0.68176,0.682913757,1.63968,0.47824,1.708,-1.6,-1.16,1.976259092
02/06/2020 01:30,4.01984,-0.20588,4.025108719,2.85984,0.83412,2.979,1.16,-1.04,1.557947368,1.71984,-0.20588,1.732118991,2.85984,0.83412,2.979,-1.14,-1.04,1.543113735
02/06/2020 02:00,4.568,0.1515,4.570511596,3.708,1.0815,3.8625,0.86,-0.93,1.266688596,2.848,0.0415,2.848302345,3.708,1.0815,3.8625,-0.86,-1.04,1.349518433
02/06/2020 02:30,4.87808,0.38444,4.89320535,4.19808,1.22444,4.373,0.68,-0.84,1.080740487,3.51808,0.18444,3.522911438,4.19808,1.22444,4.373,-0.68,-1.04,1.242577965
02/06/2020 03:00,4.6184,0.3087,4.628705462,3.9384,1.1487,4.1025,0.68,-0.84,1.080740487,3.2584,0.1087,3.260212608,3.9384,1.1487,4.1025,-0.68,-1.04,1.242577965
02/06/2020 03:30,4.77656,0.32858,4.787848186,4.00656,1.16858,4.1735,0.77,-0.84,1.139517442,3.23656,0.12858,3.239113065,4.00656,1.16858,4.1735,-0.77,-1.04,1.294024729
02/06/2020 04:00,4.80992,0.36456,4.823715829,4.12992,1.20456,4.302,0.68,-0.84,1.080740487,3.44992,0.16456,3.453842498,4.12992,1.20456,4.302,-0.68,-1.04,1.242577965
02/06/2020 04:30,4.66968,0.30324,4.679515552,3.91968,1.14324,4.083,0.75,-0.84,1.126099463,3.16968,0.10324,3.171360875,3.91968,1.14324,4.083,-0.75,-1.04,1.282224629
02/06/2020 05:00,4.4388,0.1259,4.440585125,3.6888,1.0759,3.8425,0.75,-0.95,1.210371844,2.9388,0.0359,2.939019267,3.6888,1.0759,3.8425,-0.75,-1.04,1.282224629
02/06/2020 05:30,4.8224,0.0382,4.822551296,4.1424,1.2082,4.315,0.68,-1.17,1.353255334,3.4624,0.0382,3.46261072,4.1424,1.2082,4.315,-0.68,-1.17,1.353255334
02/06/2020 06:00,4.81912,0.02266,4.819173275,4.08912,1.19266,4.2595,0.73,-1.17,1.379057649,3.33912,0.02266,3.339196887,4.08912,1.19266,4.2595,-0.75,-1.17,1.389748179
02/06/2020 06:30,5.15584,0.17212,5.158712184,4.15584,1.21212,4.329,1,-1.04,1.442775104,3.16584,0.17212,3.170515447,4.15584,1.21212,4.329,-0.99,-1.04,1.43586211
02/06/2020 07:00,5.27112,0.15616,5.273432658,4.10112,1.19616,4.272,1.17,-1.04,1.565407295,2.92112,0.15616,2.925291097,4.10112,1.19616,4.272,-1.18,-1.04,1.572895419
02/06/2020 07:30,5.83992,0.38456,5.852567983,4.36992,1.27456,4.552,1.47,-0.89,1.718429516,2.89992,0.23456,2.909390727,4.36992,1.27456,4.552,-1.47,-1.04,1.800694311
02/06/2020 08:00,6.02216,0.34438,6.031998728,4.23216,1.23438,4.4085,1.79,-0.89,1.999049774,2.52216,0.30438,2.540460244,4.23216,1.23438,4.4085,-1.71,-0.93,1.946535384
02/06/2020 08:30,6.52328,0.56054,6.547319073,4.73328,1.38054,4.9305,1.79,-0.82,1.968882932,3.02328,0.55054,3.072997925,4.73328,1.38054,4.9305,-1.71,-0.83,1.90078931
02/06/2020 09:00,6.92216,0.69438,6.956900362,5.19216,1.51438,5.4085,1.73,-0.82,1.914497323,3.48216,0.68438,3.548776444,5.19216,1.51438,5.4085,-1.71,-0.83,1.90078931
02/06/2020 09:30,7.01424,0.75332,7.054576798,5.39424,1.57332,5.619,1.62,-0.82,1.815709228,3.79424,0.66332,3.851785378,5.39424,1.57332,5.619,-1.6,-0.91,1.840679222
02/06/2020 10:00,6.79416,0.71538,6.831718572,5.26416,1.53538,5.4835,1.53,-0.82,1.735885941,3.72416,0.55538,3.765343895,5.26416,1.53538,5.4835,-1.54,-0.98,1.825376673
02/06/2020 10:30,6.8136,0.7823,6.858362651,5.4936,1.6023,5.7225,1.32,-0.82,1.553962677,4.1536,0.6223,4.199958363,5.4936,1.6023,5.7225,-1.34,-0.98,1.660120478
02/06/2020 11:00,7.05072,0.90396,7.108431346,5.91072,1.72396,6.157,1.14,-0.82,1.404279175,4.82072,0.74396,4.877788208,5.91072,1.72396,6.157,-1.09,-0.98,1.465776245
02/06/2020 11:30,6.61792,0.69606,6.654424442,5.19792,1.51606,5.4145,1.42,-0.82,1.639756079,3.76792,0.59606,3.814775046,5.19792,1.51606,5.4145,-1.43,-0.92,1.70038231
02/06/2020 12:00,6.66688,0.71034,6.704615712,5.24688,1.53034,5.4655,1.42,-0.82,1.639756079,3.81688,0.61034,3.865370338,5.24688,1.53034,5.4655,-1.43,-0.92,1.70038231
02/06/2020 12:30,6.74664,0.70152,6.783014197,5.21664,1.52152,5.434,1.53,-0.82,1.735885941,3.69664,0.60152,3.745260151,5.21664,1.52152,5.434,-1.52,-0.92,1.776738585
02/06/2020 13:00,4.94288,-0.10166,4.943925308,2.46288,0.71834,2.5655,2.48,-0.82,2.612049004,-0.00712,-0.20166,0.201785654,2.46288,0.71834,2.5655,-2.47,-0.92,2.635773131
02/06/2020 13:30,4.7192,-0.1669,4.722150384,2.2392,0.6531,2.3325,2.48,-0.82,2.612049004,-0.2308,-0.2669,0.352851598,2.2392,0.6531,2.3325,-2.47,-0.92,2.635773131
02/06/2020 14:00,4.64368,-0.15976,4.646427359,2.26368,0.66024,2.358,2.38,-0.82,2.517300141,-0.11632,-0.30976,0.330880039,2.26368,0.66024,2.358,-2.38,-0.97,2.57007782
02/06/2020 14:30,4.86808,-0.05056,4.868342552,2.63808,0.76944,2.748,2.23,-0.82,2.375984007,0.39808,-0.20056,0.445748808,2.63808,0.76944,2.748,-2.24,-0.97,2.441003892
02/06/2020 15:00,4.75512,-0.05434,4.75543048,2.62512,0.76566,2.7345,2.13,-0.82,2.282389099,0.48512,-0.20434,0.526399326,2.62512,0.76566,2.7345,-2.14,-0.97,2.34957443
02/06/2020 15:30,4.64472,-0.13654,4.646726488,2.51472,0.73346,2.6195,2.13,-0.87,2.300825939,0.37472,-0.23654,0.443132317,2.51472,0.73346,2.6195,-2.14,-0.97,2.34957443
02/06/2020 16:00,4.4824,-0.2043,4.487053404,2.2824,0.6657,2.3775,2.2,-0.87,2.365776828,0.0524,-0.1943,0.20124177,2.2824,0.6657,2.3775,-2.23,-0.86,2.390083681
02/06/2020 16:30,4.59576,-0.23832,4.601935071,2.16576,0.63168,2.256,2.43,-0.87,2.581046299,-0.20424,-0.22832,0.306339681,2.16576,0.63168,2.256,-2.37,-0.86,2.521210027
02/06/2020 17:00,4.62792,-0.31644,4.638725881,1.89792,0.55356,1.977,2.73,-0.87,2.865274856,-0.85208,-0.36644,0.927533611,1.89792,0.55356,1.977,-2.75,-0.92,2.899810339
02/06/2020 17:30,4.84552,-0.29964,4.854775814,1.95552,0.57036,2.037,2.89,-0.87,3.018111993,-0.94448,-0.42964,1.037609271,1.95552,0.57036,2.037,-2.9,-1,3.06757233
02/06/2020 18:00,5.32304,-0.09328,5.323857248,2.66304,0.77672,2.774,2.66,-0.87,2.798660394,0.00304,-0.22328,0.223300694,2.66304,0.77672,2.774,-2.66,-1,2.841760018
02/06/2020 18:30,5.95152,0.14836,5.953368878,3.49152,1.01836,3.637,2.46,-0.87,2.609310254,1.08152,0.01836,1.081675829,3.49152,1.01836,3.637,-2.41,-1,2.609233604
02/06/2020 19:00,6.34968,0.36074,6.359918981,4.21968,1.23074,4.3955,2.13,-0.87,2.300825939,2.07968,0.34074,2.10740899,4.21968,1.23074,4.3955,-2.14,-0.89,2.317692818
02/06/2020 19:30,6.0424,0.2332,6.046898379,3.7824,1.1032,3.94,2.26,-0.87,2.421672975,1.5024,0.1332,1.508293075,3.7824,1.1032,3.94,-2.28,-0.97,2.477761086
02/06/2020 20:00,4.98992,-0.17294,4.992915967,2.38992,0.69706,2.4895,2.6,-0.87,2.741696555,-0.20008,-0.27294,0.338420227,2.38992,0.69706,2.4895,-2.59,-0.97,2.765682556
02/06/2020 20:30,5.75744,0.26092,5.763349252,3.87744,1.13092,4.039,1.88,-0.87,2.071545317,1.99744,0.16092,2.003911625,3.87744,1.13092,4.039,-1.88,-0.97,2.115490487
02/06/2020 21:00,5.73056,0.25308,5.736145692,3.85056,1.12308,4.011,1.88,-0.87,2.071545317,2.06056,0.15308,2.06623837,3.85056,1.12308,4.011,-1.79,-0.97,2.035927307
02/06/2020 21:30,5.47808,0.16194,5.480473068,3.53808,1.03194,3.6855,1.94,-0.87,2.126146749,1.62808,0.06194,1.629257822,3.53808,1.03194,3.6855,-1.91,-0.97,2.142195136
02/06/2020 22:00,5.56768,0.21724,5.571916528,3.72768,1.08724,3.883,1.84,-0.87,2.035313244,1.93768,0.11724,1.941223583,3.72768,1.08724,3.883,-1.79,-0.97,2.035927307
02/06/2020 22:30,5.35504,0.15522,5.357289114,3.51504,1.02522,3.6615,1.84,-0.87,2.035313244,1.72504,0.17522,1.733916102,3.51504,1.02522,3.6615,-1.79,-0.85,1.981565038
02/06/2020 23:00,5.04304,0.09922,5.044015964,3.32304,0.96922,3.4615,1.72,-0.87,1.927511349,1.64304,-0.03078,1.643328284,3.32304,0.96922,3.4615,-1.68,-1,1.955095906
02/06/2020 23:30,4.69296,0.07878,4.693621187,3.25296,0.94878,3.3885,1.44,-0.87,1.682408987,1.81296,-0.00122,1.81296041,3.25296,0.94878,3.3885,-1.44,-0.95,1.725137676
03/06/2020 00:00,4.6728,0.1604,4.67555216,3.5328,1.0304,3.68,1.14,-0.87,1.434050208,2.4128,0.0304,2.412991504,3.5328,1.0304,3.68,-1.12,-1,1.50146595
03/06/2020 00:30,5.04184,0.37012,5.055406947,4.25184,1.24012,4.429,0.79,-0.87,1.175159564,3.46184,0.39012,3.483752259,4.25184,1.24012,4.429,-0.79,-0.85,1.160430954
03/06/2020 01:00,4.85096,0.33778,4.862705857,4.14096,1.20778,4.3135,0.71,-0.87,1.122942563,3.43096,0.29778,3.443858222,4.14096,1.20778,4.3135,-0.71,-0.91,1.154209686
03/06/2020 01:30,4.1328,-0.0996,4.134,3.0528,0.8904,3.18,1.08,-0.99,1.465093854,1.9928,-0.1096,1.995811614,3.0528,0.8904,3.18,-1.06,-1,1.457257699
03/06/2020 02:00,4.24856,-0.04542,4.248802778,3.23856,0.94458,3.3735,1.01,-0.99,1.414284271,2.23856,-0.05542,2.239245911,3.23856,0.94458,3.3735,-1,-1,1.414213562
03/06/2020 02:30,3.72872,-0.26704,3.738270081,2.47872,0.72296,2.582,1.25,-0.99,1.594553229,1.21872,-0.27704,1.249811826,2.47872,0.72296,2.582,-1.26,-1,1.608601877
03/06/2020 03:00,3.25648,-0.45436,3.288024483,1.83648,0.53564,1.913,1.42,-0.99,1.73104015,0.40648,-0.46436,0.617135479,1.83648,0.53564,1.913,-1.43,-1,1.744964183
03/06/2020 03:30,3.62776,-0.28482,3.638923611,2.41776,0.70518,2.5185,1.21,-0.99,1.563393744,1.23776,-0.29482,1.272386989,2.41776,0.70518,2.5185,-1.18,-1,1.546738504
03/06/2020 04:00,4.2616,-0.0387,4.261775716,3.2616,0.9513,3.3975,1,-0.99,1.407160261,2.2816,-0.0487,2.282119684,3.2616,0.9513,3.3975,-0.98,-1,1.40014285
03/06/2020 04:30,3.7656,-0.2242,3.772268416,2.6256,0.7658,2.735,1.14,-0.99,1.509867544,1.5256,-0.2342,1.543471736,2.6256,0.7658,2.735,-1.1,-1,1.486606875
03/06/2020 05:00,3.6504,-0.2578,3.659491905,2.5104,0.7322,2.615,1.14,-0.99,1.509867544,1.4104,-0.2678,1.435599178,2.5104,0.7322,2.615,-1.1,-1,1.486606875
03/06/2020 05:30,4.22424,-0.04668,4.224497911,3.23424,0.94332,3.369,0.99,-0.99,1.400071427,2.21424,-0.05668,2.214965327,3.23424,0.94332,3.369,-1.02,-1,1.428425707
03/06/2020 06:00,4.29912,0.12516,4.300941502,3.30912,0.96516,3.447,0.99,-0.84,1.298345101,2.28912,-0.03484,2.289385114,3.30912,0.96516,3.447,-1.02,-1,1.428425707
03/06/2020 06:30,4.4164,0.0252,4.416471895,2.9664,0.8652,3.09,1.45,-0.84,1.675738643,1.4964,-0.0648,1.49780239,2.9664,0.8652,3.09,-1.47,-0.93,1.739482682
03/06/2020 07:00,4.93632,0.16226,4.938986075,3.43632,1.00226,3.5795,1.5,-0.84,1.719185854,1.96632,0.16226,1.973003459,3.43632,1.00226,3.5795,-1.47,-0.84,1.693074127
03/06/2020 07:30,5.29168,0.18424,5.294886363,3.51168,1.02424,3.658,1.78,-0.84,1.968247952,1.80168,0.03424,1.802005327,3.51168,1.02424,3.658,-1.71,-0.99,1.975904856
03/06/2020 08:00,5.82912,0.38766,5.841996256,3.96912,1.15766,4.1345,1.86,-0.77,2.013082214,2.17912,0.29766,2.19935569,3.96912,1.15766,4.1345,-1.79,-0.86,1.985875122
03/06/2020 08:30,6.6592,0.7706,6.70363849,4.9392,1.4406,5.145,1.72,-0.67,1.845887321,3.2392,0.7606,3.327300558,4.9392,1.4406,5.145,-1.7,-0.68,1.830956034
03/06/2020 09:00,7.16208,0.94644,7.224343472,5.54208,1.61644,5.773,1.62,-0.67,1.753082999,3.92208,0.93644,4.032323325,5.54208,1.61644,5.773,-1.62,-0.68,1.756929139
03/06/2020 09:30,7.37808,1.67944,7.566807993,5.75808,1.67944,5.998,1.62,0,1.62,4.13808,1.67944,4.465895744,5.75808,1.67944,5.998,-1.62,0,1.62
03/06/2020 10:00,7.28744,1.62092,7.465531689,5.55744,1.62092,5.789,1.73,0,1.73,3.86744,1.62092,4.193384528,5.55744,1.62092,5.789,-1.69,0,1.69
03/06/2020 10:30,7.10456,0.89758,7.161035026,5.37456,1.56758,5.5985,1.73,-0.67,1.855208883,3.63456,0.89758,3.743751628,5.37456,1.56758,5.5985,-1.74,-0.67,1.864537476
03/06/2020 11:00,6.80888,1.42884,6.957185537,4.89888,1.42884,5.103,1.91,0,1.91,3.02888,1.42884,3.348984592,4.89888,1.42884,5.103,-1.87,0,1.87
03/06/2020 11:30,7.0072,1.5071,7.167440425,5.1672,1.5071,5.3825,1.84,0,1.84,3.3772,1.5071,3.698219876,5.1672,1.5071,5.3825,-1.79,0,1.79
03/06/2020 12:00,6.71808,1.36444,6.855238537,4.67808,1.36444,4.873,2.04,0,2.04,2.62808,1.36444,2.96116548,4.67808,1.36444,4.873,-2.05,0,2.05
03/06/2020 12:30,6.76488,1.29934,6.888532924,4.45488,1.29934,4.6405,2.31,0,2.31,2.12488,0.62934,2.216119097,4.45488,1.29934,4.6405,-2.33,-0.67,2.424417456
03/06/2020 13:00,6.9908,0.7419,7.030056917,4.8408,1.4119,5.0425,2.15,-0.67,2.251976909,2.6808,0.7419,2.781565072,4.8408,1.4119,5.0425,-2.16,-0.67,2.261526033
03/06/2020 13:30,6.84776,1.37018,6.983495561,4.69776,1.37018,4.8935,2.15,0,2.15,2.53776,1.37018,2.884028268,4.69776,1.37018,4.8935,-2.16,0,2.16
03/06/2020 14:00,6.93488,1.42184,7.079137631,4.87488,1.42184,5.078,2.06,0,2.06,2.79488,1.42184,3.135758792,4.87488,1.42184,5.078,-2.08,0,2.08
03/06/2020 14:30,6.77648,1.34064,6.907821422,4.59648,1.34064,4.788,2.18,0,2.18,2.40648,1.34064,2.754716247,4.59648,1.34064,4.788,-2.19,0,2.19
03/06/2020 15:00,7.00712,0.79916,7.052544746,5.03712,1.46916,5.247,1.97,-0.67,2.080817147,3.07712,0.80916,3.181730253,5.03712,1.46916,5.247,-1.96,-0.66,2.06813926
03/06/2020 15:30,6.94856,0.78208,6.99243414,4.97856,1.45208,5.186,1.97,-0.67,2.080817147,3.01856,0.79208,3.120752345,4.97856,1.45208,5.186,-1.96,-0.66,2.06813926
03/06/2020 16:00,6.5092,0.5956,6.536392277,4.3392,1.2656,4.52,2.17,-0.67,2.271079039,2.1592,0.6056,2.242520011,4.3392,1.2656,4.52,-2.18,-0.66,2.277718156
03/06/2020 16:30,6.4244,0.4892,6.442998681,3.9744,1.1592,4.14,2.45,-0.67,2.53996063,1.5844,0.4992,1.661181507,3.9744,1.1592,4.14,-2.39,-0.66,2.479455585
03/06/2020 17:00,6.57984,0.38162,6.590897378,3.87984,1.13162,4.0415,2.7,-0.75,2.802231254,1.16984,0.36162,1.22445688,3.87984,1.13162,4.0415,-2.71,-0.77,2.81726818
03/06/2020 17:30,7.07544,0.54992,7.096778368,4.28544,1.24992,4.464,2.79,-0.7,2.876473535,1.47544,0.53992,1.571125966,4.28544,1.24992,4.464,-2.81,-0.71,2.898309852
03/06/2020 18:00,8.05864,0.89502,8.108189653,5.46864,1.59502,5.6965,2.59,-0.7,2.682927506,2.88864,0.88502,3.021175508,5.46864,1.59502,5.6965,-2.58,-0.71,2.67591106
03/06/2020 18:30,8.42368,1.04524,8.488280827,5.98368,1.74524,6.233,2.44,-0.7,2.538424708,3.58368,1.03524,3.730212353,5.98368,1.74524,6.233,-2.4,-0.71,2.502818411
03/06/2020 19:00,8.5608,1.1669,8.639962514,6.4008,1.8669,6.6675,2.16,-0.7,2.270594636,4.2508,1.1569,4.405419191,6.4008,1.8669,6.6675,-2.15,-0.71,2.264199638
03/06/2020 19:30,9.28336,1.57598,9.416182127,7.80336,2.27598,8.1285,1.48,-0.7,1.637192719,6.33336,1.56598,6.524089381,7.80336,2.27598,8.1285,-1.47,-0.71,1.632482772
03/06/2020 20:00,8.71064,1.44102,8.829030969,7.34064,2.14102,7.6465,1.37,-0.7,1.538473269,5.99064,1.43102,6.15918711,7.34064,2.14102,7.6465,-1.35,-0.71,1.525319639
03/06/2020 20:30,7.9972,1.2096,8.088160483,6.5472,1.9096,6.82,1.45,-0.7,1.610124219,5.1072,1.1996,5.246192143,6.5472,1.9096,6.82,-1.44,-0.71,1.605521722
03/06/2020 21:00,7.60544,1.12742,7.688549502,6.26544,1.82742,6.5265,1.34,-0.7,1.511820095,4.92544,1.11742,5.050602603,6.26544,1.82742,6.5265,-1.34,-0.71,1.516476179
03/06/2020 21:30,7.5608,1.1144,7.64248546,6.2208,1.8144,6.48,1.34,-0.7,1.511820095,4.8808,1.1044,5.004189045,6.2208,1.8144,6.48,-1.34,-0.71,1.516476179
03/06/2020 22:00,7.92888,1.34134,8.041537854,6.99888,2.04134,7.2905,0.93,-0.7,1.164001718,6.07888,1.33134,6.222961373,6.99888,2.04134,7.2905,-0.92,-0.71,1.16211015
03/06/2020 22:30,6.93472,0.84346,6.985826096,5.87472,1.71346,6.1195,1.06,-0.87,1.371313239,4.82472,0.89346,4.906749825,5.87472,1.71346,6.1195,-1.05,-0.82,1.33225373
03/06/2020 23:00,6.66384,0.90362,6.724826589,5.70384,1.66362,5.9415,0.96,-0.76,1.224418229,4.76384,0.84362,4.83796096,5.70384,1.66362,5.9415,-0.94,-0.82,1.24739729
03/06/2020 23:30,5.55296,0.48628,5.574211424,4.51296,1.31628,4.701,1.04,-0.83,1.330601368,3.49296,0.44628,3.5213542,4.51296,1.31628,4.701,-1.02,-0.87,1.340634178
04/06/2020 00:00,5.4332,0.4951,5.455711342,4.5432,1.3251,4.7325,0.89,-0.83,1.216963434,3.6732,0.4551,3.701285486,4.5432,1.3251,4.7325,-0.87,-0.87,1.230365799
04/06/2020 00:30,5.40856,0.59458,5.441143873,4.67856,1.36458,4.8735,0.73,-0.77,1.061037228,3.93856,0.58458,3.981706751,4.67856,1.36458,4.8735,-0.74,-0.78,1.075174404
04/06/2020 01:00,5.2688,0.5684,5.299370906,4.5888,1.3384,4.78,0.68,-0.77,1.027277957,3.8988,0.5584,3.938585025,4.5888,1.3384,4.78,-0.69,-0.78,1.041393297
04/06/2020 01:30,5.38832,0.68326,5.431467265,4.70832,1.37326,4.9045,0.68,-0.69,0.968762097,4.01832,0.67326,4.074331191,4.70832,1.37326,4.9045,-0.69,-0.7,0.982903861
04/06/2020 02:00,5.69024,0.77132,5.742278799,5.01024,1.46132,5.219,0.68,-0.69,0.968762097,4.32024,0.76132,4.3868077,5.01024,1.46132,5.219,-0.69,-0.7,0.982903861
04/06/2020 02:30,6.07808,0.81444,6.132403199,5.39808,1.57444,5.623,0.68,-0.76,1.019803903,4.70808,0.80444,4.776310396,5.39808,1.57444,5.623,-0.69,-0.77,1.033924562
04/06/2020 03:00,5.32128,0.71204,5.368707647,5.32128,1.55204,5.543,0,-0.84,0.84,5.32128,0.68204,5.364811218,5.32128,1.55204,5.543,0,-0.87,0.87
04/06/2020 03:30,5.4648,0.7539,5.516557282,5.4648,1.5939,5.6925,0,-0.84,0.84,5.4648,0.7239,5.512537551,5.4648,1.5939,5.6925,0,-0.87,0.87
04/06/2020 04:00,5.35008,0.72044,5.39836918,5.35008,1.56044,5.573,0,-0.84,0.84,5.35008,0.69044,5.39444746,5.35008,1.56044,5.573,0,-0.87,0.87
04/06/2020 04:30,5.20992,0.67956,5.25405255,5.20992,1.51956,5.427,0,-0.84,0.84,5.20992,0.64956,5.250256622,5.20992,1.51956,5.427,0,-0.87,0.87
04/06/2020 05:00,5.36864,0.52752,5.394494675,4.68864,1.36752,4.884,0.68,-0.84,1.080740487,4.00864,0.37752,4.026377528,4.68864,1.36752,4.884,-0.68,-0.99,1.201041215
04/06/2020 05:30,5.67392,0.61656,5.707321123,4.99392,1.45656,5.202,0.68,-0.84,1.080740487,4.31392,0.46656,4.339076399,4.99392,1.45656,5.202,-0.68,-0.99,1.201041215
04/06/2020 06:00,5.47472,0.45846,5.493882475,4.79472,1.39846,4.9945,0.68,-0.94,1.160172401,4.11472,0.40846,4.134943803,4.79472,1.39846,4.9945,-0.68,-0.99,1.201041215
04/06/2020 06:30,5.88592,0.65006,5.921708558,5.00592,1.46006,5.2145,0.88,-0.81,1.196035117,4.13592,0.65006,4.186694669,5.00592,1.46006,5.2145,-0.87,-0.81,1.188696765
04/06/2020 07:00,6.31904,0.88722,6.381020753,5.33904,1.55722,5.5615,0.98,-0.67,1.187139419,4.36904,0.88722,4.458213751,5.33904,1.55722,5.5615,-0.97,-0.67,1.17889779
04/06/2020 07:30,6.84456,0.98508,6.915083817,5.67456,1.65508,5.911,1.17,-0.67,1.348258136,4.53456,0.98508,4.640325096,5.67456,1.65508,5.911,-1.14,-0.67,1.322308587
04/06/2020 08:00,6.91864,0.89002,6.975651586,5.34864,1.56002,5.5715,1.57,-0.67,1.706985647,3.78864,0.89002,3.891777056,5.34864,1.56002,5.5715,-1.56,-0.67,1.697792685
04/06/2020 08:30,6.47104,0.39572,6.483128334,4.27104,1.24572,4.449,2.2,-0.85,2.358495283,2.03104,0.48572,2.088312094,4.27104,1.24572,4.449,-2.24,-0.76,2.365417511
04/06/2020 09:00,6.63736,0.58048,6.66269501,4.28736,1.25048,4.466,2.35,-0.67,2.443644819,1.94736,0.58048,2.032035433,4.28736,1.25048,4.466,-2.34,-0.67,2.434029581
04/06/2020 09:30,6.7564,0.6152,6.784350522,4.4064,1.2852,4.59,2.35,-0.67,2.443644819,2.0664,0.6152,2.156033395,4.4064,1.2852,4.59,-2.34,-0.67,2.434029581
04/06/2020 10:00,6.67288,0.57334,6.697465659,4.26288,1.24334,4.4405,2.41,-0.67,2.501399608,1.92288,0.57334,2.006535883,4.26288,1.24334,4.4405,-2.34,-0.67,2.434029581
04/06/2020 10:30,6.57192,0.57306,6.596857604,4.26192,1.24306,4.4395,2.31,-0.67,2.405202694,1.97192,0.57306,2.053500974,4.26192,1.24306,4.4395,-2.29,-0.67,2.386000838
04/06/2020 11:00,6.68896,0.67428,6.722859466,4.60896,1.34428,4.801,2.08,-0.67,2.185245982,2.51896,0.67428,2.607645106,4.60896,1.34428,4.801,-2.09,-0.67,2.194766502
04/06/2020 11:30,6.54528,0.55654,6.568898465,4.20528,1.22654,4.3805,2.34,-0.67,2.434029581,1.87528,0.55654,1.956121635,4.20528,1.22654,4.3805,-2.33,-0.67,2.424417456
04/06/2020 12:00,6.62928,0.56354,6.65318951,4.22928,1.23354,4.4055,2.4,-0.67,2.491766442,1.89928,0.56354,1.981121362,4.22928,1.23354,4.4055,-2.33,-0.67,2.424417456
04/06/2020 12:30,6.80544,0.59742,6.831612127,4.34544,1.26742,4.5265,2.46,-0.67,2.549607813,1.89544,0.59742,1.987360926,4.34544,1.26742,4.5265,-2.45,-0.67,2.53996063
04/06/2020 13:00,7.2052,0.8161,7.251270665,5.0952,1.4861,5.3075,2.11,-0.67,2.213820228,2.9752,0.8161,3.085098742,5.0952,1.4861,5.3075,-2.12,-0.67,2.223353323
04/06/2020 13:30,6.5288,0.5284,6.550147785,4.1088,1.1984,4.28,2.42,-0.67,2.511035643,1.7088,0.5284,1.788631879,4.1088,1.1984,4.28,-2.4,-0.67,2.491766442
04/06/2020 14:00,5.786,0.198,5.789386841,2.976,0.868,3.1,2.81,-0.67,2.888771365,0.146,0.198,0.24600813,2.976,0.868,3.1,-2.83,-0.67,2.908229702
04/06/2020 14:30,4.98104,-0.10678,4.982184405,1.93104,0.56322,2.0115,3.05,-0.67,3.122723171,-1.10896,-0.10678,1.114088978,1.93104,0.56322,2.0115,-3.04,-0.67,3.112956794
04/06/2020 15:00,4.84568,-0.32626,4.856651135,1.79568,0.52374,1.8705,3.05,-0.85,3.16622804,-1.24432,-0.41626,1.312099329,1.79568,0.52374,1.8705,-3.04,-0.94,3.182011942
04/06/2020 15:30,4.44624,-0.62068,4.489353383,0.78624,0.22932,0.819,3.66,-0.85,3.75740602,-2.86376,-0.60068,2.926078912,0.78624,0.22932,0.819,-3.65,-0.83,3.743180466
04/06/2020 16:00,4.59152,-0.63664,4.635446731,0.73152,0.21336,0.762,3.86,-0.85,3.952480234,-3.11848,-0.61664,3.178861809,0.73152,0.21336,0.762,-3.85,-0.83,3.938451472
04/06/2020 16:30,4.664,-0.6155,4.704437931,0.804,0.2345,0.8375,3.86,-0.85,3.952480234,-3.046,-0.5955,3.103664971,0.804,0.2345,0.8375,-3.85,-0.83,3.938451472
04/06/2020 17:00,4.91888,-0.60116,4.95547917,1.05888,0.30884,1.103,3.86,-0.91,3.965816435,-2.79112,-0.59116,2.853037154,1.05888,0.30884,1.103,-3.85,-0.9,3.953795645
04/06/2020 17:30,5.04296,-0.52872,5.070600596,1.03296,0.30128,1.076,4.01,-0.83,4.094996947,-2.99704,-0.54872,3.046857791,1.03296,0.30128,1.076,-4.03,-0.85,4.118664832
04/06/2020 18:00,6.65352,0.24436,6.658005722,3.68352,1.07436,3.837,2.97,-0.83,3.083796362,0.70352,0.22436,0.738429279,3.68352,1.07436,3.837,-2.98,-0.85,3.098854627
04/06/2020 18:30,7.44184,0.70012,7.474700703,4.97184,1.45012,5.179,2.47,-0.75,2.581356233,2.54184,0.69012,2.633859563,4.97184,1.45012,5.179,-2.43,-0.76,2.546075411
04/06/2020 19:00,6.83608,0.50594,6.854776805,4.30608,1.25594,4.4855,2.53,-0.75,2.638825496,1.79608,0.49594,1.863292744,4.30608,1.25594,4.4855,-2.51,-0.76,2.62253694
04/06/2020 19:30,6.9932,0.6626,7.024520268,4.6032,1.3426,4.795,2.39,-0.68,2.48485412,2.2432,0.6626,2.339013681,4.6032,1.3426,4.795,-2.36,-0.68,2.456013029
04/06/2020 20:00,7.34144,0.89542,7.395844661,5.40144,1.57542,5.6265,1.94,-0.68,2.055723717,3.48144,0.89542,3.594746368,5.40144,1.57542,5.6265,-1.92,-0.68,2.036860329
04/06/2020 20:30,7.32136,0.90248,7.37677317,5.63136,1.64248,5.866,1.69,-0.74,1.844911922,3.98136,0.90248,4.082364217,5.63136,1.64248,5.866,-1.65,-0.74,1.808341782
04/06/2020 21:00,6.45672,0.50946,6.476787989,4.62672,1.34946,4.8195,1.83,-0.84,2.013578903,2.83672,0.45946,2.873688196,4.62672,1.34946,4.8195,-1.79,-0.89,1.999049774
04/06/2020 21:30,6.49368,0.52024,6.514486135,4.66368,1.36024,4.858,1.83,-0.84,2.013578903,2.87368,0.52024,2.920391481,4.66368,1.36024,4.858,-1.79,-0.84,1.977296134
04/06/2020 22:00,6.71744,0.70092,6.753909164,5.07744,1.48092,5.289,1.64,-0.78,1.816039647,3.46744,0.64092,3.526176201,5.07744,1.48092,5.289,-1.61,-0.84,1.815957048
04/06/2020 22:30,6.29888,0.66884,6.334290505,4.65888,1.35884,4.853,1.64,-0.69,1.779241411,3.04888,0.65884,3.11925302,4.65888,1.35884,4.853,-1.61,-0.7,1.755591069
04/06/2020 23:00,5.99616,0.65638,6.0319789,4.61616,1.34638,4.8085,1.38,-0.69,1.542886904,3.21616,0.64638,3.280471346,4.61616,1.34638,4.8085,-1.4,-0.7,1.565247584
04/06/2020 23:30,5.3356,0.3433,5.346632796,4.1256,1.2033,4.2975,1.21,-0.86,1.484486443,2.9256,0.3733,2.949319964,4.1256,1.2033,4.2975,-1.2,-0.83,1.459075049
05/06/2020 00:00,4.99872,0.26546,5.005763743,3.85872,1.12546,4.0195,1.14,-0.86,1.428005602,2.74872,0.29546,2.764553897,3.85872,1.12546,4.0195,-1.11,-0.83,1.386001443
05/06/2020 00:30,5.79248,0.80364,5.847962192,5.05248,1.47364,5.263,0.74,-0.67,0.998248466,4.31248,0.80364,4.386720985,5.05248,1.47364,5.263,-0.74,-0.67,0.998248466
05/06/2020 01:00,5.47584,0.92712,5.553771259,5.47584,1.59712,5.704,0,-0.67,0.67,5.47584,0.92712,5.553771259,5.47584,1.59712,5.704,0,-0.67,0.67
05/06/2020 01:30,5.97312,1.07216,6.068582174,5.97312,1.74216,6.222,0,-0.67,0.67,5.97312,1.07216,6.068582174,5.97312,1.74216,6.222,0,-0.67,0.67
05/06/2020 02:00,5.99696,0.88078,6.06129546,5.31696,1.55078,5.5385,0.68,-0.67,0.954620343,4.63696,0.88078,4.719869855,5.31696,1.55078,5.5385,-0.68,-0.67,0.954620343
05/06/2020 02:30,5.78048,0.81764,5.838020572,5.10048,1.48764,5.313,0.68,-0.67,0.954620343,4.42048,0.76764,4.486637338,5.10048,1.48764,5.313,-0.68,-0.72,0.990353472
05/06/2020 03:00,5.9496,1.0653,6.044220731,5.9496,1.7353,6.1975,0,-0.67,0.67,5.9496,1.0653,6.044220731,5.9496,1.7353,6.1975,0,-0.67,0.67
05/06/2020 03:30,5.85168,1.03674,5.942809828,5.85168,1.70674,6.0955,0,-0.67,0.67,5.85168,1.03674,5.942809828,5.85168,1.70674,6.0955,0,-0.67,0.67
05/06/2020 04:00,6.2184,1.1437,6.322701025,6.2184,1.8137,6.4775,0,-0.67,0.67,6.2184,1.1437,6.322701025,6.2184,1.8137,6.4775,0,-0.67,0.67
05/06/2020 04:30,6.63264,1.26452,6.752105168,6.63264,1.93452,6.909,0,-0.67,0.67,6.63264,1.26452,6.752105168,6.63264,1.93452,6.909,0,-0.67,0.67
05/06/2020 05:00,7.5108,1.7744,7.717552203,8.3808,2.4444,8.73,-0.87,-0.67,1.09808925,9.2708,1.7744,9.439079828,8.3808,2.4444,8.73,0.89,-0.67,1.114001795
05/06/2020 05:30,7.54608,1.75844,7.748253648,8.32608,2.42844,8.673,-0.78,-0.67,1.028250942,9.11608,1.75844,9.284127627,8.32608,2.42844,8.673,0.79,-0.67,1.035857133
05/06/2020 06:00,7.56632,1.74976,7.766006593,8.29632,2.41976,8.642,-0.73,-0.67,0.990858214,9.08632,1.74976,9.253262733,8.29632,2.41976,8.642,0.79,-0.67,1.035857133
05/06/2020 06:30,7.60992,1.54956,7.76608129,7.60992,2.21956,7.927,0,-0.67,0.67,7.60992,1.46956,7.750515402,7.60992,2.21956,7.927,0,-0.75,0.75
05/06/2020 07:00,8.33048,2.62514,8.734314916,9.00048,2.62514,9.3755,-0.67,0,0.67,9.67048,2.62514,10.02045625,9.00048,2.62514,9.3755,0.67,0,0.67
05/06/2020 07:30,9.56976,2.79118,9.9685,9.56976,2.79118,9.9685,0,0,0,9.56976,2.79118,9.9685,9.56976,2.79118,9.9685,0,0,0
05/06/2020 08:00,10.17528,2.76654,10.54467006,9.48528,2.76654,9.8805,0.69,0,0.69,8.79528,2.76654,9.220124394,9.48528,2.76654,9.8805,-0.69,0,0.69
05/06/2020 08:30,8.43728,2.12254,8.700164932,7.27728,2.12254,7.5805,1.16,0,1.16,6.12728,2.12254,6.484499692,7.27728,2.12254,7.5805,-1.15,0,1.15
05/06/2020 09:00,7.26048,0.92014,7.318553645,5.52048,1.61014,5.7505,1.74,-0.69,1.871817299,3.82048,0.92014,3.929723279,5.52048,1.61014,5.7505,-1.7,-0.69,1.834693435
05/06/2020 09:30,7.00088,0.81234,7.047851946,5.15088,1.50234,5.3655,1.85,-0.69,1.974487275,3.31088,0.81234,3.409079443,5.15088,1.50234,5.3655,-1.84,-0.69,1.965120861
05/06/2020 10:00,7.66376,1.07568,7.738882658,6.05376,1.76568,6.306,1.61,-0.69,1.751627814,4.45376,1.07568,4.581819027,6.05376,1.76568,6.306,-1.6,-0.69,1.742440817
05/06/2020 10:30,7.5504,1.0922,7.628986892,6.1104,1.7822,6.365,1.44,-0.69,1.596778006,4.6704,1.0922,4.796408761,6.1104,1.7822,6.365,-1.44,-0.69,1.596778006
05/06/2020 11:00,7.22992,0.91706,7.287848945,5.50992,1.60706,5.7395,1.72,-0.69,1.853240405,3.80992,0.91706,3.918735695,5.50992,1.60706,5.7395,-1.7,-0.69,1.834693435
05/06/2020 11:30,7.24064,0.87352,7.293140942,5.36064,1.56352,5.584,1.88,-0.69,2.00262328,3.50064,0.87352,3.607979712,5.36064,1.56352,5.584,-1.86,-0.69,1.983859874
05/06/2020 12:00,8.06832,1.24076,8.163165624,6.92832,2.02076,7.217,1.14,-0.78,1.381303732,5.79832,1.39076,5.962778564,6.92832,2.02076,7.217,-1.13,-0.63,1.293754227
05/06/2020 12:30,6.72592,0.77006,6.769859101,5.00592,1.46006,5.2145,1.72,-0.69,1.853240405,3.29592,0.83006,3.398836308,5.00592,1.46006,5.2145,-1.71,-0.63,1.822361106
05/06/2020 13:00,8.10336,1.21848,8.194457688,6.54336,1.90848,6.816,1.56,-0.69,1.705784277,4.98336,1.27848,5.144743725,6.54336,1.90848,6.816,-1.56,-0.63,1.682408987
05/06/2020 13:30,9.41344,2.47142,9.732459579,8.47344,2.47142,8.8265,0.94,0,0.94,7.56344,2.47142,7.956980674,8.47344,2.47142,8.8265,-0.91,0,0.91
05/06/2020 14:00,8.74424,2.32582,9.048268997,7.97424,2.32582,8.3065,0.77,0,0.77,7.21424,2.32582,7.579887694,7.97424,2.32582,8.3065,-0.76,0,0.76
05/06/2020 14:30,8.33768,2.15474,8.611609156,7.38768,2.15474,7.6955,0.95,0,0.95,6.45768,2.15474,6.807682091,7.38768,2.15474,7.6955,-0.93,0,0.93
05/06/2020 15:00,8.91536,2.61198,9.290106751,8.95536,2.61198,9.3285,-0.04,0,0.04,8.99536,2.61198,9.366906696,8.95536,2.61198,9.3285,0.04,0,0.04
05/06/2020 15:30,10.16528,3.22154,10.66354713,11.04528,3.22154,11.5055,-0.88,0,0.88,11.93528,3.22154,12.36241193,11.04528,3.22154,11.5055,0.89,0,0.89
05/06/2020 16:00,10.47632,3.38226,11.00876757,11.59632,3.38226,12.0795,-1.12,0,1.12,12.73632,3.38226,13.1777665,11.59632,3.38226,12.0795,1.14,0,1.14
05/06/2020 16:30,10.95808,3.49944,11.50328638,11.99808,3.49944,12.498,-1.04,0,1.04,13.05808,3.49944,13.51885844,11.99808,3.49944,12.498,1.06,0,1.06
05/06/2020 17:00,11.06512,3.49566,11.60415958,11.98512,3.49566,12.4845,-0.92,0,0.92,12.93512,3.49566,13.39914058,11.98512,3.49566,12.4845,0.95,0,0.95
05/06/2020 17:30,10.05896,3.12928,10.53447054,10.72896,3.12928,11.176,-0.67,0,0.67,11.39896,3.12928,11.82068874,10.72896,3.12928,11.176,0.67,0,0.67
05/06/2020 18:00,10.81824,3.15532,11.269,10.81824,3.15532,11.269,0,0,0,10.81824,3.15532,11.269,10.81824,3.15532,11.269,0,0,0
05/06/2020 18:30,10.78592,2.94756,11.18142121,10.10592,2.94756,10.527,0.68,0,0.68,9.42592,2.94756,9.876035531,10.10592,2.94756,10.527,-0.68,0,0.68
05/06/2020 19:00,10.29072,3.00146,10.7195,10.29072,3.00146,10.7195,0,0,0,10.29072,3.00146,10.7195,10.29072,3.00146,10.7195,0,0,0
05/06/2020 19:30,9.34472,2.44846,9.660162952,8.39472,2.44846,8.7445,0.95,0,0.95,7.46472,2.44846,7.856016869,8.39472,2.44846,8.7445,-0.93,0,0.93
05/06/2020 20:00,10.17768,2.76724,10.54716964,9.48768,2.76724,9.883,0.69,0,0.69,8.79768,2.76724,9.222623846,9.48768,2.76724,9.883,-0.69,0,0.69
05/06/2020 20:30,9.83112,1.15616,9.898869956,9.14112,2.66616,9.522,0.69,-1.51,1.660180713,8.45112,3.81616,9.272783099,9.14112,2.66616,9.522,-0.69,1.15,1.341118936
05/06/2020 21:00,7.60264,1.95202,7.849236718,6.69264,1.95202,6.9715,0.91,0,0.91,5.79264,1.95202,6.112696643,6.69264,1.95202,6.9715,-0.9,0,0.9
05/06/2020 21:30,7.9012,1.3641,8.018087693,7.1112,2.0741,7.4075,0.79,-0.71,1.062167595,6.3312,1.4541,6.496037273,7.1112,2.0741,7.4075,-0.78,-0.62,0.996393497
05/06/2020 22:00,8.63032,1.57676,8.773174762,7.84032,2.28676,8.167,0.79,-0.71,1.062167595,7.06032,1.61676,7.243067817,7.84032,2.28676,8.167,-0.78,-0.67,1.028250942
05/06/2020 22:30,8.09488,0.33684,8.101885176,7.39488,2.15684,7.703,0.7,-1.82,1.949974359,6.67488,2.98684,7.312676405,7.39488,2.15684,7.703,-0.72,0.83,1.098772042
05/06/2020 23:00,6.85216,1.01438,6.926836468,6.15216,1.79438,6.4085,0.7,-0.78,1.048045801,5.43216,1.03438,5.529765298,6.15216,1.79438,6.4085,-0.72,-0.76,1.046900186
05/06/2020 23:30,7.73584,1.19212,7.827155971,7.03584,2.05212,7.329,0.7,-0.86,1.108873302,6.31584,1.19212,6.427362212,7.03584,2.05212,7.329,-0.72,-0.86,1.121605991
06/06/2020 00:00,7.8504,1.1497,7.934140801,7.8504,2.2897,8.1775,0,-1.14,1.14,7.8504,2.1697,8.144714743,7.8504,2.2897,8.1775,0,-0.12,0.12
06/06/2020 00:30,6.80504,1.25022,6.918931959,7.47504,2.18022,7.7865,-0.67,-0.93,1.14621115,7.47504,1.82022,7.693466309,7.47504,2.18022,7.7865,0,-0.36,0.36
